data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-07-05;15:15;41.0;317.7;5.1;248.2;50.06;1246;921.5
13-07-05;15:18;40.5;326.2;1.4;245.3;50.07;311;921.5
13-07-05;15:21;39.8;315.9;1.4;246.3;50.06;320;921.5
13-07-05;15:24;40.5;321.8;4.9;248.2;50.05;1191;921.6
13-07-05;15:27;41.0;314.0;5.1;250.2;50.00;1241;921.6
13-07-05;15:30;41.4;313.4;4.8;249.2;50.03;1193;921.7
13-07-05;15:33;41.5;315.9;4.6;249.2;50.04;1141;921.7
13-07-05;15:36;41.3;323.5;2.7;247.3;50.03;645;921.8
13-07-05;15:39;40.8;308.7;1.0;245.3;50.04;244;921.8
13-07-05;15:42;41.2;313.1;4.5;248.2;50.06;1112;921.9
13-07-05;15:45;41.5;313.4;4.4;249.2;50.03;1106;921.9
13-07-05;15:48;41.6;315.2;4.3;248.2;50.04;1050;922.0
13-07-05;15:51;41.5;306.5;3.1;248.2;50.02;758;922.0
13-07-05;15:54;41.6;319.4;4.0;249.2;50.05;988;922.1
13-07-05;15:57;41.5;323.7;1.0;246.3;50.07;246;922.1
13-07-05;16:00;40.6;241.4;0.6;246.3;50.07;139;922.1
13-07-05;16:03;39.9;316.4;0.7;246.3;50.04;158;922.1
13-07-05;16:06;39.7;323.8;0.7;247.3;50.04;148;922.1
13-07-05;16:09;39.4;330.7;0.6;245.3;50.02;147;922.1
13-07-05;16:12;39.1;342.0;0.7;246.3;50.02;160;922.1
13-07-05;16:15;38.7;335.0;0.7;246.3;50.00;162;922.1
13-07-05;16:18;38.7;333.6;0.9;244.3;50.07;188;922.2
13-07-05;16:21;38.7;341.1;0.7;247.3;50.03;176;922.2
13-07-05;16:24;38.3;332.8;0.7;245.3;50.08;165;922.2
13-07-05;16:27;38.3;332.2;0.8;246.3;50.07;185;922.2
13-07-05;16:30;38.0;335.5;0.8;245.3;50.03;167;922.2
13-07-05;16:33;37.9;331.7;0.7;243.4;49.99;140;922.2
13-07-05;16:36;37.6;330.6;0.7;244.3;49.94;133;922.2
13-07-05;16:39;37.6;329.8;0.6;245.3;50.03;135;922.2
13-07-05;16:42;37.4;338.8;0.6;245.3;50.02;127;922.2
13-07-05;16:45;37.4;336.0;0.6;246.3;50.03;139;922.2
13-07-05;16:48;37.4;300.1;0.9;246.3;50.01;206;922.2
13-07-05;16:51;37.4;338.3;0.8;246.3;50.02;188;922.3
13-07-05;16:54;37.7;309.2;1.4;247.3;50.03;316;922.3
13-07-05;16:57;38.0;340.8;2.8;249.2;50.07;720;922.3
13-07-05;17:00;38.3;337.3;2.9;249.2;50.06;721;922.3
13-07-05;17:03;38.7;334.7;2.9;249.2;50.03;717;922.4
13-07-05;17:06;38.7;330.1;2.8;247.3;50.02;681;922.4
13-07-05;17:09;38.9;331.7;2.7;247.3;50.05;672;922.4
13-07-05;17:12;38.7;328.2;2.7;248.2;50.01;666;922.5
13-07-05;17:15;38.9;327.8;2.5;246.3;50.01;636;922.5
13-07-05;17:18;38.9;334.2;2.5;247.3;50.10;631;922.5
13-07-05;17:21;38.7;334.2;2.4;246.3;50.02;599;922.6
13-07-05;17:24;39.1;338.3;2.3;247.3;50.05;581;922.6
13-07-05;17:27;38.9;337.2;2.4;247.3;50.03;593;922.6
13-07-05;17:30;39.0;339.1;2.3;247.3;50.05;569;922.7
13-07-05;17:33;38.7;341.1;2.1;247.3;50.08;522;922.7
13-07-05;17:36;38.9;345.1;2.1;246.3;50.06;497;922.7
13-07-05;17:39;38.7;345.7;2.0;247.3;50.01;472;922.7
13-07-05;17:42;38.6;340.4;1.9;247.3;50.05;452;922.8
13-07-05;17:45;38.5;345.2;1.7;247.3;50.03;426;922.8
13-07-05;17:48;38.4;344.6;1.7;246.3;50.05;423;922.8
13-07-05;17:51;38.3;352.1;1.7;248.2;50.05;404;922.8
13-07-05;17:54;38.3;351.4;1.6;247.3;50.06;379;922.8
13-07-05;17:57;38.3;353.7;1.5;248.2;50.03;352;922.9
13-07-05;18:00;37.9;360.9;1.4;248.2;50.03;329;922.9
13-07-05;18:03;38.0;365.0;1.3;248.2;50.03;316;922.9
13-07-05;18:06;37.8;342.9;0.7;247.3;50.05;155;922.9
13-07-05;18:09;37.5;339.9;0.7;247.3;50.04;156;922.9
13-07-05;18:12;37.4;358.5;1.1;248.2;50.00;238;922.9
13-07-05;18:15;37.5;354.4;1.2;247.3;49.97;278;922.9
13-07-05;18:18;37.4;360.7;1.1;248.2;50.08;264;923.0
13-07-05;18:21;37.5;358.5;0.9;248.2;50.02;220;923.0
13-07-05;18:24;37.0;355.5;0.8;248.2;50.01;201;923.0
13-07-05;18:27;37.0;364.7;0.8;248.2;50.03;171;923.0
13-07-05;18:30;37.0;352.8;0.6;248.2;50.04;144;923.0
13-07-05;18:33;36.9;345.1;0.7;246.3;50.02;148;923.0
13-07-05;18:36;36.7;359.1;0.6;247.3;50.02;136;923.0
13-07-05;18:39;36.5;357.1;0.6;244.3;50.01;134;923.0
13-07-05;18:42;36.5;344.3;0.6;247.3;50.05;117;923.0
13-07-05;18:45;36.3;346.7;0.5;247.3;50.06;115;923.0
13-07-05;18:48;36.3;352.4;0.5;248.2;50.04;113;923.0
13-07-05;18:51;36.2;348.0;0.5;249.2;50.04;110;923.0
13-07-05;18:54;36.0;338.2;0.5;248.2;50.08;103;923.0
13-07-05;18:57;36.0;348.1;0.5;247.3;50.05;95;923.0
13-07-05;19:00;36.0;344.0;0.5;247.3;50.04;90;923.1
13-07-05;19:03;36.0;336.6;0.5;249.2;50.04;83;923.1
13-07-05;19:06;35.7;338.3;0.4;247.3;50.04;76;923.1
13-07-05;19:09;35.9;329.8;0.4;247.3;50.03;72;923.1
13-07-05;19:12;35.7;327.6;0.3;246.3;50.07;66;923.1
13-07-05;19:15;35.6;329.8;0.4;247.3;50.06;62;923.1
13-07-05;19:18;35.5;319.1;0.3;247.3;50.06;55;923.1
13-07-05;19:21;35.4;321.6;0.2;247.3;50.05;49;923.1
13-07-05;19:24;35.5;311.5;0.2;247.3;50.08;44;923.1
13-07-05;19:27;35.3;307.6;0.2;247.3;50.02;38;923.1
13-07-05;19:30;35.2;302.4;0.1;247.3;50.05;28;923.1
13-07-05;19:33;35.0;303.0;0.1;249.2;50.03;21;923.1
13-07-05;19:36;35.0;301.9;0.1;247.3;103.5;16;923.1
13-07-05;19:39;34.9;296.3;0.1;247.3;50.00;14;923.1
13-07-05;19:42;34.9;302.6;0.0;248.2;50.02;9;923.1
13-07-05;19:45;34.9;292.3;0.0;247.3;50.05;8;923.1
13-07-05;19:48;34.8;294.7;0.0;247.3;50.05;7;923.1
13-07-05;19:51;34.6;297.5;0.0;247.3;50.10;6;923.1
13-07-05;19:54;34.6;285.4;0.0;247.3;50.05;6;923.1
13-07-05;19:57;34.5;285.9;0.0;247.3;50.04;5;923.1
13-07-05;20:00;34.5;281.5;0.0;247.3;50.03;5;923.1
13-07-05;20:03;34.4;266.1;0.0;248.2;50.06;3;923.1
13-07-05;20:06;34.2;295.3;0.0;247.3;50.07;1;923.1
13-07-05;20:09;34.2;216.9;0.0;248.2;50.07;1;923.1
13-07-05;20:12;34.1;194.8;0.0;246.3;50.09;0;923.1
13-07-05;20:15;34.0;213.5;0.0;247.3;50.09;0;923.1
13-07-05;20:18;34.0;149.1;0.0;246.3;50.03;0;923.1
13-07-05;20:21;33.9;117.7;0.0;246.3;50.04;0;923.1
13-07-05;20:24;33.8;186.9;0.0;247.3;50.03;0;923.1
13-07-05;20:27;33.8;253.8;0.0;247.3;50.07;0;923.1
13-07-05;20:30;33.7;296.4;0.0;247.3;50.01;0;923.1
13-07-05;20:33;33.5;284.3;0.0;247.3;50.05;0;923.1
13-07-05;20:36;33.5;269.5;0.0;249.2;50.06;0;923.1
13-07-05;20:39;33.4;248.1;0.0;247.3;50.03;0;923.1
13-07-05;20:42;33.4;216.9;0.0;247.3;50.05;0;923.1
13-07-05;20:45;33.3;151.4;0.0;248.2;50.04;0;923.1
13-07-06;05:03;30.2;307.4;0.0;244.3;50.03;4;923.1
13-07-06;05:06;30.2;291.2;0.0;243.4;49.99;6;923.1
13-07-06;05:09;30.5;295.1;0.0;243.4;50.06;8;923.1
13-07-06;05:12;30.7;290.3;0.0;244.3;50.02;11;923.1
13-07-06;05:15;30.5;303.2;0.0;243.4;50.03;14;923.1
13-07-06;05:18;30.8;322.2;0.1;242.4;50.08;17;923.1
13-07-06;05:21;30.8;312.0;0.1;244.3;50.09;21;923.1
13-07-06;05:24;30.9;320.0;0.1;243.4;50.03;23;923.1
13-07-06;05:27;31.0;324.7;0.1;242.4;50.06;25;923.1
13-07-06;05:30;31.1;307.3;0.1;245.3;50.02;29;923.1
13-07-06;05:33;31.4;315.8;0.2;245.3;50.03;33;923.1
13-07-06;05:36;31.5;324.9;0.2;244.3;50.07;37;923.1
13-07-06;05:39;31.5;324.7;0.2;243.4;50.06;44;923.1
13-07-06;05:42;31.5;329.2;0.2;243.4;50.10;49;923.1
13-07-06;05:45;31.7;338.6;0.3;242.4;50.08;53;923.1
13-07-06;05:48;31.7;325.3;0.3;243.4;50.06;52;923.1
13-07-06;05:51;31.7;341.4;0.3;243.4;50.02;58;923.1
13-07-06;05:54;31.9;333.9;0.3;243.4;50.06;64;923.1
13-07-06;05:57;32.3;344.9;0.3;243.4;50.04;59;923.1
13-07-06;06:00;32.0;347.9;0.4;243.4;50.06;66;923.1
13-07-06;06:03;32.3;342.3;0.4;243.4;50.11;76;923.1
13-07-06;06:06;32.3;349.0;0.4;243.4;50.06;77;923.1
13-07-06;06:09;32.5;344.8;0.6;242.4;50.04;90;923.1
13-07-06;06:12;32.6;330.4;0.5;243.4;50.11;89;923.1
13-07-06;06:15;32.6;343.0;0.5;243.4;50.12;89;923.1
13-07-06;06:18;32.9;337.3;0.4;242.4;50.04;88;923.1
13-07-06;06:21;33.0;353.9;0.5;243.4;50.05;95;923.1
13-07-06;06:24;33.0;348.1;0.5;242.4;50.09;102;923.2
13-07-06;06:27;33.0;348.3;0.4;242.4;50.06;93;923.2
13-07-06;06:30;32.9;352.1;0.4;241.4;50.02;93;923.2
13-07-06;06:33;33.0;348.6;0.5;242.4;50.02;102;923.2
13-07-06;06:36;33.2;355.3;0.5;242.4;50.02;104;923.2
13-07-06;06:39;33.3;359.0;0.5;242.4;50.05;107;923.2
13-07-06;06:42;33.3;351.8;0.5;243.4;50.05;112;923.2
13-07-06;06:45;33.4;354.6;0.5;242.4;50.03;113;923.2
13-07-06;06:48;33.4;351.5;0.5;243.4;50.03;120;923.2
13-07-06;06:51;33.5;355.0;0.6;245.3;50.06;130;923.2
13-07-06;06:54;33.5;359.1;0.6;245.3;50.01;136;923.2
13-07-06;06:57;33.9;354.9;0.6;245.3;50.02;134;923.2
13-07-06;07:00;33.9;352.8;0.7;245.3;50.05;139;923.2
13-07-06;07:03;33.9;359.6;0.7;245.3;50.07;145;923.2
13-07-06;07:06;33.8;348.0;0.7;243.4;50.06;150;923.2
13-07-06;07:09;33.9;360.2;0.7;246.3;50.04;162;923.2
13-07-06;07:12;33.9;350.2;0.6;245.3;103.80;144;923.3
13-07-06;07:15;34.1;352.4;0.7;245.3;50.02;141;923.3
13-07-06;07:18;33.9;359.9;0.7;246.3;50.02;151;923.3
13-07-06;07:21;33.9;363.4;0.7;245.3;50.03;151;923.3
13-07-06;07:24;34.0;357.2;0.7;244.3;50.06;163;923.3
13-07-06;07:27;34.2;362.1;0.8;245.3;50.02;175;923.3
13-07-06;07:30;34.2;360.3;0.8;245.3;50.07;179;923.3
13-07-06;07:33;34.4;356.3;0.8;245.3;50.06;186;923.3
13-07-06;07:36;34.5;362.1;0.8;246.3;50.05;192;923.3
13-07-06;07:39;34.6;361.8;0.8;245.3;50.04;199;923.3
13-07-06;07:42;34.5;364.5;0.8;245.3;50.02;200;923.3
13-07-06;07:45;34.5;361.3;0.9;245.3;50.01;213;923.3
13-07-06;07:48;34.7;354.7;0.9;38.6;50.04;201;923.4
13-07-06;07:51;34.6;353.4;1.0;245.3;49.98;192;923.4
13-07-06;07:54;34.7;367.2;1.0;245.3;50.01;188;923.4
13-07-06;07:57;34.7;363.8;0.8;244.3;50.04;194;923.4
13-07-06;08:00;34.6;367.8;0.8;244.3;50.07;186;923.4
13-07-06;08:03;34.7;365.9;0.9;244.3;50.06;209;923.4
13-07-06;08:06;34.6;370.6;1.0;245.3;50.08;230;923.4
13-07-06;08:09;34.8;371.4;1.1;245.3;50.04;236;923.4
13-07-06;08:12;34.7;372.0;1.1;245.3;50.06;241;923.4
13-07-06;08:15;34.7;363.4;1.2;244.3;50.02;267;923.5
13-07-06;08:18;35.0;377.1;1.3;245.3;50.03;297;923.5
13-07-06;08:21;35.0;367.5;1.4;246.3;50.02;321;923.5
13-07-06;08:24;34.8;370.0;1.3;246.3;50.03;313;923.5
13-07-06;08:27;34.8;372.6;1.3;245.3;50.02;316;923.5
13-07-06;08:30;34.9;370.4;1.4;245.3;103.76;328;923.5
13-07-06;08:33;34.8;368.5;1.5;245.3;50.01;364;923.5
13-07-06;08:36;35.0;371.7;1.5;244.3;50.03;349;923.6
13-07-06;08:39;35.3;374.4;1.4;245.3;50.02;337;923.6
13-07-06;08:42;35.0;380.7;1.4;247.3;103.82;332;923.6
13-07-06;08:45;35.2;369.2;1.2;247.3;50.02;299;923.6
13-07-06;08:48;34.9;372.2;1.2;247.3;50.02;293;923.6
13-07-06;08:51;35.0;377.7;1.2;246.3;50.04;302;923.6
13-07-06;08:54;35.2;382.6;1.3;245.3;50.03;308;923.7
13-07-06;08:57;35.0;387.4;1.1;245.3;50.06;276;923.7
13-07-06;09:00;34.9;384.3;1.2;245.3;50.03;273;923.7
13-07-06;09:03;34.9;381.2;1.1;245.3;50.02;273;923.7
13-07-06;09:06;35.0;382.1;1.2;245.3;50.04;279;923.7
13-07-06;09:09;34.9;383.0;1.2;245.3;50.03;288;923.7
13-07-06;09:12;35.0;383.9;1.2;245.3;50.03;281;923.7
13-07-06;09:15;34.8;376.3;1.2;245.3;50.02;276;923.8
13-07-06;09:18;34.8;377.1;1.2;245.3;50.03;291;923.8
13-07-06;09:21;34.8;376.0;1.2;245.3;50.08;298;923.8
13-07-06;09:24;34.9;368.2;1.3;246.3;50.05;320;923.8
13-07-06;09:27;34.9;356.1;1.6;245.3;50.03;391;923.8
13-07-06;09:30;35.3;367.5;1.8;247.3;50.04;446;923.8
13-07-06;09:33;35.3;361.0;1.8;247.3;50.05;416;923.9
13-07-06;09:36;35.6;358.5;1.7;245.3;50.02;426;923.9
13-07-06;09:39;35.6;359.9;1.8;245.3;50.09;441;923.9
13-07-06;09:42;35.6;367.5;1.8;245.3;50.05;426;923.9
13-07-06;09:45;35.7;369.5;1.8;246.3;50.06;429;923.9
13-07-06;09:48;36.0;364.4;1.7;245.3;50.03;406;924.0
13-07-06;09:51;35.9;368.4;1.8;246.3;50.06;429;924.0
13-07-06;09:54;36.2;374.5;2.6;245.3;50.02;641;924.0
13-07-06;09:57;36.4;374.4;2.8;246.3;50.06;668;924.0
13-07-06;10:00;36.4;371.9;2.9;246.3;50.02;712;924.1
13-07-06;10:03;36.7;370.6;2.9;246.3;50.06;708;924.1
13-07-06;10:06;36.8;356.6;2.6;246.3;50.04;633;924.1
13-07-06;10:09;36.5;352.2;1.8;245.3;50.04;425;924.2
13-07-06;10:12;37.0;369.7;3.1;247.3;50.07;721;924.2
13-07-06;10:15;37.0;367.6;2.8;246.3;50.01;701;924.2
13-07-06;10:18;37.2;362.1;2.8;245.3;50.04;677;924.3
13-07-06;10:21;37.2;366.5;2.9;246.3;50.02;706;924.3
13-07-06;10:24;37.1;361.2;3.1;247.3;50.08;744;924.3
13-07-06;10:27;37.6;363.5;3.0;247.3;50.09;735;924.4
13-07-06;10:30;37.6;361.8;3.1;246.3;50.05;752;924.4
13-07-06;10:33;37.5;359.6;3.1;246.3;50.03;769;924.5
13-07-06;10:36;37.9;362.2;3.4;246.3;50.09;820;924.5
13-07-06;10:39;37.9;360.4;3.4;246.3;50.06;838;924.5
13-07-06;10:42;38.2;358.0;3.3;246.3;50.10;820;924.6
13-07-06;10:45;38.0;358.0;3.4;245.3;50.04;821;924.6
13-07-06;10:48;38.3;355.6;3.4;246.3;50.03;854;924.7
13-07-06;10:51;38.4;354.6;3.7;246.3;50.05;900;924.7
13-07-06;10:54;38.9;354.9;3.6;246.3;50.04;891;924.8
13-07-06;10:57;38.6;352.0;3.7;246.3;50.02;923;924.8
13-07-06;11:03;38.5;351.4;3.7;249.2;50.03;926;924.9
13-07-06;11:06;38.7;347.7;3.8;247.3;50.05;940;924.9
13-07-06;11:09;39.2;345.2;3.9;248.2;50.02;973;925.0
13-07-06;11:12;39.2;344.8;3.8;245.3;50.03;938;925.0
13-07-06;11:15;39.1;346.2;4.0;246.3;49.96;959;925.1
13-07-06;11:18;39.5;343.7;3.9;244.3;50.10;954;925.1
13-07-06;11:21;39.5;338.8;3.9;245.3;103.81;972;925.2
13-07-06;11:24;39.5;342.7;4.0;244.3;50.05;971;925.2
13-07-06;11:27;39.7;341.6;4.1;246.3;50.08;1013;925.3
13-07-06;11:30;39.8;334.7;4.2;247.3;50.02;1028;925.3
13-07-06;11:33;40.1;336.7;4.5;247.3;103.82;1106;925.4
13-07-06;11:36;40.5;335.4;4.6;245.3;50.05;1114;925.4
13-07-06;11:39;40.7;331.3;4.4;247.3;50.04;1079;925.5
13-07-06;11:42;40.6;333.9;4.4;245.3;50.07;1091;925.5
13-07-06;11:45;40.5;337.0;4.1;248.2;49.99;1017;925.6
13-07-06;11:48;40.8;332.8;4.1;247.3;50.07;1011;925.6
13-07-06;11:51;40.7;334.8;4.2;249.2;50.05;1057;925.7
13-07-06;11:54;41.3;332.5;4.2;249.2;50.05;1056;925.7
13-07-06;11:57;41.2;330.4;4.6;38.6;50.04;1138;925.8
13-07-06;12:00;41.2;322.9;5.0;248.2;50.04;1210;925.8
13-07-06;12:03;41.3;324.1;4.5;248.2;50.06;1118;925.9
13-07-06;12:06;41.3;325.9;4.6;248.2;50.01;1126;926.0
13-07-06;12:09;41.7;322.2;4.6;248.2;50.05;1138;926.0
13-07-06;12:12;41.6;316.2;4.6;248.2;50.02;1126;926.1
13-07-06;12:15;41.7;326.5;4.7;247.3;50.07;1168;926.1
13-07-06;12:18;42.1;324.9;4.8;248.2;50.09;1167;926.2
13-07-06;12:21;42.2;317.8;4.8;38.6;50.05;1173;926.2
13-07-06;12:24;42.2;318.6;4.5;249.2;50.02;1125;926.3
13-07-06;12:27;42.2;319.1;4.7;248.2;50.07;1164;926.4
13-07-06;12:30;42.5;315.5;4.6;248.2;50.06;1138;926.4
13-07-06;12:33;42.5;325.6;4.5;248.2;50.05;1132;926.5
13-07-06;12:36;42.5;312.4;4.6;247.3;50.01;1157;926.5
13-07-06;12:39;42.8;321.8;4.7;249.2;50.05;1155;926.6
13-07-06;12:42;42.5;318.7;4.8;248.2;50.07;1170;926.6
13-07-06;12:45;42.8;316.9;4.8;248.2;50.02;1204;926.7
13-07-06;12:48;42.9;312.5;4.7;248.2;50.03;1170;926.8
13-07-06;12:51;42.8;311.8;4.3;248.2;50.08;1042;926.8
13-07-06;12:54;42.9;329.8;3.9;246.3;50.05;959;926.9
13-07-06;12:57;42.7;327.6;4.3;246.3;50.03;1032;926.9
13-07-06;13:00;42.5;325.7;4.0;248.2;50.02;992;927.0
13-07-06;13:03;42.3;322.8;3.8;248.2;50.07;944;927.0
13-07-06;13:06;42.3;331.3;4.1;248.2;50.04;1015;927.1
13-07-06;13:09;42.7;324.6;4.5;248.2;50.07;1134;927.1
13-07-06;13:12;42.5;330.4;4.3;248.2;50.02;1052;927.2
13-07-06;13:15;42.8;326.8;4.7;248.2;50.02;1151;927.2
13-07-06;13:18;42.7;322.2;4.6;248.2;50.08;1157;927.3
13-07-06;13:21;42.9;322.7;4.3;248.2;50.03;1066;927.3
13-07-06;13:24;42.8;324.7;4.6;248.2;50.04;1101;927.4
13-07-06;13:27;42.8;322.5;4.5;249.2;50.04;1120;927.4
13-07-06;13:30;43.1;322.9;4.8;250.2;50.03;1178;927.5
13-07-06;13:33;43.4;325.1;5.1;250.2;50.02;1268;927.6
13-07-06;13:36;43.5;324.0;5.1;249.2;50.04;1282;927.6
13-07-06;13:39;43.4;316.8;4.8;248.2;50.04;1209;927.7
13-07-06;13:42;43.6;318.8;5.5;249.2;50.03;1384;927.8
13-07-06;13:45;43.9;313.6;5.6;250.2;103.78;1396;927.8
13-07-06;13:48;43.9;314.2;5.6;250.2;50.03;1389;927.9
13-07-06;13:51;44.2;304.9;5.3;249.2;50.01;1315;928.0
13-07-06;13:54;44.4;306.5;5.4;249.2;50.01;1311;928.0
13-07-06;13:57;44.5;312.3;5.4;251.1;50.03;1327;928.1
13-07-06;14:00;44.0;306.2;4.6;247.3;50.04;1124;928.2
13-07-06;14:03;44.0;308.7;5.1;249.2;50.05;1279;928.2
13-07-06;14:06;44.2;315.3;5.4;248.2;50.02;1321;928.3
13-07-06;14:09;44.5;305.4;5.3;249.2;50.05;1330;928.3
13-07-06;14:12;44.4;315.0;5.4;248.2;50.03;1335;928.4
13-07-06;14:15;44.5;313.3;5.3;249.2;50.02;1305;928.5
13-07-06;14:18;44.6;314.7;5.2;249.2;50.01;1287;928.5
13-07-06;14:21;44.6;310.2;5.2;248.2;50.01;1295;928.6
13-07-06;14:24;44.5;312.0;5.3;248.2;50.02;1304;928.7
13-07-06;14:27;44.5;315.6;5.3;248.2;50.03;1297;928.7
13-07-06;14:30;44.9;314.7;5.3;248.2;49.96;1282;928.8
13-07-06;14:33;44.7;316.6;5.1;248.2;50.02;1261;928.9
13-07-06;14:36;44.6;315.8;5.1;248.2;50.05;1276;928.9
13-07-06;14:39;44.0;331.7;5.1;249.2;50.02;1266;929.0
13-07-06;14:42;44.4;315.5;5.1;249.2;50.05;1249;929.0
13-07-06;14:45;44.3;319.0;4.9;249.2;50.03;1222;929.1
13-07-06;14:48;44.5;319.9;5.0;249.2;50.07;1237;929.2
13-07-06;14:51;44.4;316.5;5.1;247.3;50.01;1247;929.2
13-07-06;14:54;44.7;313.7;5.0;248.2;50.03;1244;929.3
13-07-06;14:57;44.5;314.5;5.0;249.2;50.02;1237;929.3
13-07-06;15:00;44.3;320.0;4.9;248.2;50.05;1223;929.4
13-07-06;15:03;44.4;321.3;4.7;248.2;50.04;1179;929.5
13-07-06;15:06;44.5;317.7;4.7;248.2;50.02;1186;929.5
13-07-06;15:09;44.5;310.8;4.7;249.2;50.06;1156;929.6
13-07-06;15:12;44.4;308.9;4.6;248.2;50.02;1159;929.6
13-07-06;15:15;44.5;312.5;4.8;249.2;50.00;1165;929.7
13-07-06;15:18;44.3;312.8;4.7;248.2;50.02;1158;929.8
13-07-06;15:21;44.3;310.6;4.7;248.2;50.01;1146;929.8
13-07-06;15:24;44.3;319.9;4.6;249.2;50.05;1136;929.9
13-07-06;15:27;43.9;320.0;4.6;249.2;50.03;1132;929.9
13-07-06;15:30;43.9;322.2;4.5;249.2;50.03;1128;930.0
13-07-06;15:33;43.9;315.2;4.5;249.2;50.04;1112;930.0
13-07-06;15:36;44.0;315.5;4.5;248.2;50.08;1106;930.1
13-07-06;15:39;44.0;319.3;4.4;249.2;50.02;1098;930.2
13-07-06;15:42;43.6;316.1;4.4;248.2;50.11;1087;930.2
13-07-06;15:45;43.7;314.0;4.3;246.3;50.04;1074;930.3
13-07-06;15:48;43.6;322.7;4.5;249.2;50.03;1104;930.3
13-07-06;15:51;43.5;320.5;4.3;249.2;50.03;1048;930.4
13-07-06;15:54;42.7;320.9;1.1;247.3;50.04;258;930.4
13-07-06;15:57;43.0;325.7;4.2;250.2;50.06;1045;930.4
13-07-06;16:00;43.0;325.4;4.0;248.2;50.07;1003;930.5
13-07-06;16:03;42.9;321.3;4.0;248.2;50.00;993;930.5
13-07-06;16:06;42.9;323.4;4.1;248.2;50.06;1026;930.6
13-07-06;16:09;43.0;322.9;4.0;247.3;50.00;1005;930.6
13-07-06;16:12;43.1;321.6;4.0;249.2;50.01;988;930.7
13-07-06;16:15;42.9;321.5;3.9;248.2;50.02;960;930.7
13-07-06;16:18;42.8;324.6;3.6;249.2;50.05;913;930.8
13-07-06;16:21;42.5;328.1;3.8;249.2;50.03;938;930.8
13-07-06;16:24;42.5;322.2;3.7;248.2;50.01;884;930.9
13-07-06;16:27;42.3;325.3;3.6;247.3;50.03;906;930.9
13-07-06;16:30;42.4;323.8;2.3;245.3;50.00;616;931.0
13-07-06;16:33;42.0;325.6;3.5;248.2;50.04;870;931.0
13-07-06;16:36;41.9;333.1;3.3;247.3;49.96;825;931.0
13-07-06;16:39;42.1;329.8;3.4;248.2;50.01;835;931.1
13-07-06;16:42;42.0;323.4;3.3;246.3;49.99;823;931.1
13-07-06;16:45;41.9;333.6;0.0;248.2;50.00;820;931.2
13-07-06;16:48;41.7;336.7;3.1;248.2;50.00;793;931.2
13-07-06;16:51;41.6;325.4;3.0;249.2;50.03;758;931.2
13-07-06;16:54;41.3;337.2;3.0;249.2;50.05;747;931.3
13-07-06;16:57;40.7;335.5;3.0;247.3;50.02;747;931.3
13-07-06;17:00;40.8;292.6;1.1;245.3;50.04;229;931.3
13-07-06;17:03;40.8;342.3;3.0;247.3;50.13;735;931.4
13-07-06;17:06;40.6;343.2;2.9;247.3;50.04;714;931.4
13-07-06;17:09;40.4;328.1;1.8;247.3;50.03;389;931.4
13-07-06;17:12;40.5;345.9;2.8;248.2;50.04;695;931.4
13-07-06;17:15;40.2;319.4;1.8;246.3;50.02;443;931.5
13-07-06;17:18;39.8;333.3;0.9;245.3;50.03;214;931.5
13-07-06;17:21;39.5;342.3;0.9;247.3;50.07;217;931.5
13-07-06;17:24;39.5;291.3;1.9;245.3;50.06;468;931.5
13-07-06;17:27;39.5;331.9;1.6;245.3;50.00;408;931.5
13-07-06;17:30;39.3;362.8;2.2;245.3;50.02;549;931.6
13-07-06;17:33;39.0;333.5;0.7;244.3;50.02;153;931.6
13-07-06;17:36;38.5;339.4;0.5;245.3;50.04;133;931.6
13-07-06;17:39;38.4;329.2;0.7;245.3;50.03;158;931.6
13-07-06;17:42;38.4;331.3;1.8;247.3;50.01;433;931.6
13-07-06;17:45;38.6;356.9;1.8;246.3;50.05;448;931.6
13-07-06;17:48;38.5;360.7;1.5;245.3;50.01;381;931.6
13-07-06;17:51;38.3;355.8;1.7;246.3;50.03;402;931.7
13-07-06;17:54;38.2;336.1;0.7;246.3;50.03;149;931.7
13-07-06;17:57;38.3;359.3;1.4;246.3;50.02;344;931.7
13-07-06;18:00;38.0;360.3;1.4;246.3;50.08;332;931.7
13-07-06;18:03;37.9;325.1;1.1;246.3;50.05;250;931.7
13-07-06;18:06;37.7;361.5;1.2;246.3;50.01;272;931.7
13-07-06;18:09;37.6;365.1;1.1;246.3;50.06;251;931.8
13-07-06;18:12;37.5;365.9;0.9;246.3;50.05;224;931.8
13-07-06;18:15;37.5;356.5;0.9;247.3;50.06;208;931.8
13-07-06;18:18;37.4;358.0;0.8;246.3;50.04;190;931.8
13-07-06;18:21;37.1;333.3;0.6;244.3;50.01;139;931.8
13-07-06;18:24;37.0;355.0;0.7;245.3;50.03;157;931.8
13-07-06;18:27;37.0;361.9;0.7;245.3;50.04;145;931.8
13-07-06;18:30;36.7;358.8;0.6;245.3;50.05;126;931.8
13-07-06;18:33;36.7;357.2;0.6;246.3;50.01;118;931.8
13-07-06;18:36;36.5;370.1;0.5;244.3;50.05;109;931.8
13-07-06;18:39;36.5;362.9;0.5;245.3;50.02;108;931.8
13-07-06;18:42;36.3;353.0;0.5;245.3;50.04;104;931.8
13-07-06;18:45;36.3;350.6;0.5;246.3;50.03;101;931.8
13-07-06;18:48;36.3;347.3;0.5;245.3;50.05;98;931.8
13-07-06;18:51;36.2;354.1;0.4;245.3;50.03;93;931.9
13-07-06;18:54;36.0;352.5;0.4;244.3;50.01;89;931.9
13-07-06;18:57;35.9;348.3;0.4;245.3;50.04;86;931.9
13-07-06;19:00;35.9;343.6;0.4;245.3;50.03;81;931.9
13-07-06;19:03;35.9;339.5;0.4;245.3;50.02;77;931.9
13-07-06;19:06;35.9;340.1;0.4;246.3;50.03;72;931.9
13-07-06;19:09;35.6;333.3;0.4;38.6;50.06;68;931.9
13-07-06;19:12;35.6;322.7;0.3;246.3;50.05;64;931.9
13-07-06;19:15;35.4;323.4;0.3;247.3;50.03;62;931.9
13-07-06;19:18;35.5;330.6;0.3;247.3;50.04;59;931.9
13-07-06;19:21;35.5;332.8;0.3;245.3;50.07;54;931.9
13-07-06;19:24;35.2;319.3;0.2;246.3;50.03;51;931.9
13-07-06;19:27;35.3;323.4;0.3;245.3;50.06;47;931.9
13-07-06;19:30;35.2;324.7;0.2;245.3;50.03;43;931.9
13-07-06;19:33;35.0;313.1;0.2;245.3;50.06;40;931.9
13-07-06;19:36;34.9;300.4;0.2;245.3;50.02;36;931.9
13-07-06;19:39;35.0;317.7;0.2;246.3;50.04;34;931.9
13-07-06;19:42;34.8;310.9;0.1;246.3;50.03;32;931.9
13-07-06;19:45;34.9;314.2;0.1;247.3;50.05;30;931.9
13-07-06;19:48;34.8;316.5;0.1;245.3;50.05;28;931.9
13-07-06;19:51;34.8;319.1;0.1;244.3;50.07;24;931.9
13-07-06;19:54;34.8;313.4;0.1;245.3;50.01;21;931.9
13-07-06;19:57;34.6;304.5;0.1;245.3;50.14;17;931.9
13-07-06;20:00;34.5;308.7;0.1;244.3;50.06;15;931.9
13-07-06;20:03;34.6;302.9;0.0;246.3;50.07;11;931.9
13-07-06;20:06;34.6;299.5;0.1;244.3;50.04;10;931.9
13-07-06;20:09;34.4;284.0;0.0;245.3;50.06;9;931.9
13-07-06;20:12;34.4;289.1;0.0;247.3;50.07;6;931.9
13-07-06;20:15;34.4;281.6;0.0;245.3;50.06;5;931.9
13-07-06;20:18;34.2;289.1;0.0;245.3;50.04;2;931.9
13-07-06;20:21;34.1;278.9;0.0;247.3;50.08;0;931.9
13-07-06;20:24;34.0;240.3;0.0;247.3;50.13;1;931.9
13-07-06;20:27;33.9;175.0;0.0;245.3;50.08;0;931.9
13-07-06;20:30;33.9;120.5;0.0;245.3;50.02;0;931.9
13-07-06;20:33;33.8;146.4;0.0;246.3;50.06;0;931.9
13-07-06;20:36;33.7;214.5;0.0;246.3;50.05;0;931.9
13-07-06;20:39;33.7;283.4;0.0;245.3;50.06;0;931.9
13-07-06;20:42;33.5;281.5;0.0;245.3;50.06;0;931.9
13-07-06;20:45;33.5;260.3;0.0;245.3;50.03;0;931.9
13-07-06;20:48;33.4;235.8;0.0;245.3;50.02;0;931.9
13-07-06;20:51;33.3;209.3;0.0;247.3;50.03;0;931.9
13-07-06;20:54;33.3;180.3;0.0;246.3;50.06;0;931.9
13-07-06;20:57;33.2;156.4;0.0;244.3;50.05;0;931.9
13-07-06;21:00;33.2;130.8;0.0;246.3;50.05;0;931.9
13-07-07;04:54;30.1;317.5;0.0;241.4;50.07;3;931.9
13-07-07;04:57;30.2;278.6;0.0;244.3;50.07;5;931.9
13-07-07;05:00;30.2;301.0;0.0;241.4;50.04;6;931.9
13-07-07;05:03;30.4;310.5;0.0;241.4;50.07;8;931.9
13-07-07;05:06;30.5;298.6;0.0;242.4;50.10;10;931.9
13-07-07;05:09;30.8;314.9;0.1;239.5;50.03;13;931.9
13-07-07;05:12;30.7;310.5;0.1;242.4;50.05;17;931.9
13-07-07;05:15;30.7;311.2;0.1;240.4;50.12;17;931.9
13-07-07;05:18;30.9;314.5;0.1;242.4;50.06;20;931.9
13-07-07;05:21;31.0;324.7;0.1;240.4;50.00;24;931.9
13-07-07;05:24;31.1;322.9;0.1;243.4;50.04;28;931.9
13-07-07;05:27;31.2;320.5;0.1;241.4;50.04;31;931.9
13-07-07;05:30;31.4;323.8;0.2;241.4;50.01;39;931.9
13-07-07;05:33;31.2;334.7;0.2;241.4;50.05;46;931.9
13-07-07;05:36;31.4;334.8;0.2;241.4;50.04;47;931.9
13-07-07;05:39;31.6;331.9;0.2;241.4;50.05;47;931.9
13-07-07;05:42;31.7;338.3;0.2;242.4;50.07;50;931.9
13-07-07;05:45;31.7;335.8;0.3;243.4;50.06;49;931.9
13-07-07;05:48;31.7;344.9;0.2;243.4;50.06;47;931.9
13-07-07;05:51;31.9;338.5;0.3;242.4;50.06;49;931.9
13-07-07;05:54;32.0;336.7;0.3;242.4;50.07;53;931.9
13-07-07;05:57;32.0;339.9;0.3;242.4;50.07;55;931.9
13-07-07;06:00;32.0;341.1;0.3;242.4;50.06;55;931.9
13-07-07;06:03;32.0;343.9;0.3;244.3;50.05;55;931.9
13-07-07;06:06;32.3;331.4;0.3;38.6;50.04;55;932.0
13-07-07;06:09;32.3;343.9;0.3;244.3;50.06;58;932.0
13-07-07;06:12;32.4;341.0;0.3;242.4;50.08;58;932.0
13-07-07;06:15;32.4;337.7;0.3;243.4;50.07;60;932.0
13-07-07;06:18;32.5;334.5;0.4;242.4;50.07;61;932.0
13-07-07;06:21;32.6;344.2;0.3;242.4;50.07;62;932.0
13-07-07;06:24;32.7;341.0;0.4;241.4;50.07;63;932.0
13-07-07;06:27;32.6;349.2;0.4;240.4;50.08;64;932.0
13-07-07;06:30;32.7;339.2;0.4;242.4;50.03;66;932.0
13-07-07;06:33;33.0;335.1;0.4;241.4;50.08;67;932.0
13-07-07;06:36;32.9;351.1;0.4;242.4;50.12;68;932.0
13-07-07;06:39;33.1;340.1;0.4;242.4;50.06;70;932.0
13-07-07;06:42;33.2;338.9;0.4;242.4;50.06;70;932.0
13-07-07;06:45;33.1;340.7;0.4;241.4;50.06;75;932.0
13-07-07;06:48;33.1;343.5;0.4;240.4;50.04;74;932.0
13-07-07;06:51;33.3;345.7;0.4;244.3;50.06;76;932.0
13-07-07;06:54;33.1;340.4;0.4;243.4;50.08;75;932.0
13-07-07;06:57;33.2;337.0;0.4;245.3;50.02;77;932.0
13-07-07;07:00;33.2;345.1;0.4;245.3;50.04;79;932.0
13-07-07;07:03;33.4;344.3;0.4;244.3;50.05;80;932.0
13-07-07;07:06;33.3;342.7;0.4;245.3;50.03;80;932.0
13-07-07;07:09;33.5;342.3;0.4;244.3;50.01;80;932.0
13-07-07;07:12;33.3;348.0;0.4;244.3;50.04;82;932.0
13-07-07;07:15;33.5;347.6;0.4;244.3;50.02;84;932.0
13-07-07;07:18;33.3;343.5;0.4;242.4;50.00;85;932.0
13-07-07;07:21;33.7;344.5;0.4;244.3;50.03;86;932.0
13-07-07;07:24;33.7;344.6;0.4;245.3;50.05;87;932.0
13-07-07;07:27;33.8;342.1;0.4;38.6;50.05;88;932.0
13-07-07;07:30;33.8;346.5;0.5;245.3;50.06;89;932.1
13-07-07;07:33;33.7;345.9;0.4;244.3;50.01;91;932.1
13-07-07;07:36;33.5;348.1;0.5;243.4;50.03;93;932.1
13-07-07;07:39;33.7;353.9;0.5;243.4;50.06;95;932.1
13-07-07;07:42;33.7;347.4;0.6;244.3;50.01;97;932.1
13-07-07;07:45;33.8;355.5;0.5;244.3;50.07;97;932.1
13-07-07;07:48;33.8;359.9;0.5;244.3;50.06;101;932.1
13-07-07;07:51;34.0;351.7;0.5;244.3;50.05;102;932.1
13-07-07;07:54;33.8;359.1;0.5;244.3;50.04;105;932.1
13-07-07;07:57;33.9;377.6;0.5;242.4;50.04;107;932.1
13-07-07;08:00;34.1;358.8;0.5;242.4;50.06;110;932.1
13-07-07;08:03;33.8;361.0;0.5;243.4;50.02;113;932.1
13-07-07;08:06;33.8;367.6;0.6;243.4;50.02;119;932.1
13-07-07;08:09;33.9;376.0;0.5;242.4;50.04;122;932.1
13-07-07;08:12;33.8;369.4;0.6;242.4;50.03;117;932.1
13-07-07;08:15;33.8;372.5;0.6;246.3;50.04;120;932.1
13-07-07;08:18;33.9;371.7;0.7;243.4;50.02;127;932.1
13-07-07;08:21;33.9;376.4;0.6;244.3;103.83;130;932.1
13-07-07;08:24;33.8;367.0;0.6;243.4;50.05;131;932.2
13-07-07;08:27;33.9;368.5;0.7;247.3;50.03;129;932.2
13-07-07;08:30;33.8;368.7;0.5;247.3;50.05;131;932.2
13-07-07;08:33;34.0;378.5;0.7;245.3;50.04;137;932.2
13-07-07;08:36;33.9;375.1;0.7;245.3;50.04;138;932.2
13-07-07;08:39;34.1;370.3;0.7;246.3;50.09;142;932.2
13-07-07;08:42;33.9;378.5;0.6;244.3;50.09;144;932.2
13-07-07;08:45;34.0;377.1;0.7;246.3;50.10;147;932.2
13-07-07;08:48;33.8;376.4;0.7;246.3;50.07;147;932.2
13-07-07;08:51;33.8;370.6;0.7;245.3;50.01;147;932.2
13-07-07;08:54;34.0;375.2;0.7;246.3;50.10;150;932.2
13-07-07;08:57;34.0;387.1;0.7;247.3;50.05;153;932.2
13-07-07;09:00;34.0;380.7;0.7;247.3;50.06;152;932.2
13-07-07;09:03;34.0;377.9;0.7;245.3;50.07;151;932.2
13-07-07;09:06;34.0;379.6;0.7;244.3;50.07;151;932.3
13-07-07;09:09;33.8;384.9;0.7;245.3;50.09;156;932.3
13-07-07;09:12;34.1;384.9;0.7;246.3;50.08;152;932.3
13-07-07;09:15;34.1;378.0;0.7;245.3;50.02;153;932.3
13-07-07;09:18;34.0;378.5;0.7;247.3;50.03;158;932.3
13-07-07;09:21;33.8;378.0;0.7;246.3;50.05;164;932.3
13-07-07;09:24;33.9;366.2;0.8;245.3;50.05;171;932.3
13-07-07;09:27;34.0;354.9;0.9;247.3;50.05;190;932.3
13-07-07;09:30;34.1;333.6;1.0;246.3;50.01;215;932.3
13-07-07;09:33;34.0;369.7;1.0;246.3;50.07;243;932.3
13-07-07;09:36;34.2;359.1;1.1;246.3;50.01;276;932.3
13-07-07;09:39;34.5;367.3;1.2;246.3;50.04;306;932.4
13-07-07;09:42;34.6;369.8;1.4;246.3;50.06;337;932.4
13-07-07;09:45;34.7;383.6;1.5;246.3;50.08;369;932.4
13-07-07;09:48;34.9;363.7;1.7;247.3;50.06;398;932.4
13-07-07;09:51;34.7;376.7;1.7;248.2;50.06;429;932.4
13-07-07;09:54;35.0;373.9;1.9;247.3;50.03;466;932.5
13-07-07;09:57;35.3;378.6;2.0;247.3;50.02;493;932.5
13-07-07;10:00;35.4;371.6;2.1;246.3;50.03;519;932.5
13-07-07;10:03;35.3;373.2;2.3;247.3;50.06;555;932.5
13-07-07;10:06;35.6;375.0;2.4;246.3;50.05;589;932.6
13-07-07;10:09;35.5;372.0;2.5;247.3;50.02;612;932.6
13-07-07;10:12;35.6;373.9;2.6;247.3;50.03;641;932.6
13-07-07;10:15;36.2;375.4;2.7;248.2;50.04;671;932.7
13-07-07;10:18;36.1;368.5;2.9;246.3;50.02;701;932.7
13-07-07;10:21;36.5;369.8;3.0;247.3;50.03;728;932.7
13-07-07;10:24;36.4;369.4;3.0;247.3;50.05;753;932.8
13-07-07;10:27;36.8;368.1;3.1;247.3;103.85;783;932.8
13-07-07;10:30;37.2;366.0;3.2;248.2;50.07;801;932.8
13-07-07;10:33;37.4;362.8;3.4;247.3;50.06;832;932.9
13-07-07;10:36;37.1;358.1;3.4;249.2;50.06;859;932.9
13-07-07;10:39;37.8;356.8;3.5;249.2;50.06;883;933.0
13-07-07;10:42;37.8;355.0;3.7;248.2;50.05;907;933.0
13-07-07;10:45;37.9;359.3;3.8;249.2;50.05;929;933.1
13-07-07;10:48;38.2;352.5;3.8;248.2;50.08;953;933.1
13-07-07;10:51;38.2;343.7;4.0;248.2;50.05;988;933.1
13-07-07;10:54;38.6;352.2;4.1;249.2;50.01;1007;933.2
13-07-07;10:57;38.9;352.7;4.1;249.2;50.07;1027;933.2
13-07-07;11:00;38.9;346.4;4.1;250.2;50.07;1043;933.3
13-07-07;11:03;39.1;349.5;4.3;251.1;50.05;1072;933.3
13-07-07;11:06;39.2;350.8;4.5;249.2;50.04;1110;933.4
13-07-07;11:09;39.3;350.5;4.4;249.2;50.06;1109;933.5
13-07-07;11:12;39.8;350.9;4.6;250.2;50.04;1150;933.5
13-07-07;11:15;39.8;348.3;4.7;249.2;50.07;1166;933.6
13-07-07;11:18;40.1;344.5;4.8;249.2;50.10;1185;933.6
13-07-07;11:21;40.2;341.3;4.8;249.2;103.86;1197;933.7
13-07-07;11:24;40.5;340.8;4.8;250.2;50.05;1204;933.7
13-07-07;11:27;40.7;337.5;5.0;251.1;50.07;1217;933.8
13-07-07;11:30;40.9;343.7;4.2;249.2;50.06;1065;933.9
13-07-07;11:33;40.7;338.8;5.2;251.1;50.11;1279;933.9
13-07-07;11:36;41.3;337.5;5.2;248.2;50.09;1280;934.0
13-07-07;11:39;41.4;332.3;5.3;249.2;50.12;1294;934.0
13-07-07;11:42;41.5;330.0;5.3;250.2;50.14;1297;934.1
13-07-07;11:45;41.7;324.9;5.2;249.2;50.06;1294;934.2
13-07-07;11:48;42.1;329.2;5.3;250.2;50.07;1310;934.2
13-07-07;11:51;42.2;325.6;5.3;251.1;50.09;1323;934.3
13-07-07;11:54;42.3;325.3;5.4;250.2;50.06;1356;934.4
13-07-07;11:57;42.4;318.8;5.4;250.2;50.05;1333;934.4
13-07-07;12:00;42.4;318.3;5.3;250.2;49.99;1325;934.5
13-07-07;12:03;42.9;318.7;5.4;250.2;50.05;1331;934.6
13-07-07;12:06;42.8;315.0;5.1;249.2;50.07;1247;934.6
13-07-07;12:09;42.9;313.4;5.5;250.2;50.06;1358;934.7
13-07-07;12:12;43.1;317.5;5.4;250.2;50.10;1346;934.8
13-07-07;12:15;43.2;322.7;5.5;250.2;50.01;1360;934.8
13-07-07;12:18;43.4;311.4;5.6;250.2;50.03;1361;934.9
13-07-07;12:21;43.4;314.5;5.4;252.1;50.07;1353;935.0
13-07-07;12:24;43.6;314.6;5.4;250.2;50.09;1355;935.0
13-07-07;12:27;43.4;317.7;5.6;249.2;50.07;1376;935.1
13-07-07;12:30;43.7;319.1;5.6;250.2;50.03;1393;935.2
13-07-07;12:33;43.8;320.9;5.6;250.2;50.01;1378;935.2
13-07-07;12:36;43.9;309.2;3.2;248.2;50.01;840;935.3
13-07-07;12:39;43.9;315.6;5.6;250.2;50.09;1384;935.4
13-07-07;12:42;44.2;317.1;5.6;250.2;50.06;1391;935.4
13-07-07;12:45;44.2;317.4;5.6;250.2;50.07;1378;935.5
13-07-07;12:48;44.3;312.8;5.4;250.2;50.08;1360;935.6
13-07-07;12:51;44.3;314.9;5.5;251.1;50.08;1391;935.6
13-07-07;12:54;44.4;315.0;5.5;250.2;50.06;1390;935.7
13-07-07;12:57;44.5;313.1;5.7;250.2;50.07;1399;935.8
13-07-07;13:00;44.5;315.2;5.7;250.2;50.05;1411;935.9
13-07-07;13:03;44.5;314.5;5.7;250.2;50.09;1399;935.9
13-07-07;13:06;44.6;312.0;5.6;250.2;50.02;1397;936.0
13-07-07;13:09;44.9;313.0;5.6;250.2;50.05;1387;936.1
13-07-07;13:12;45.0;320.3;5.7;251.1;50.06;1405;936.1
13-07-07;13:15;44.9;312.8;5.6;250.2;50.05;1399;936.2
13-07-07;13:18;45.1;312.0;5.6;249.2;50.12;1401;936.3
13-07-07;13:21;45.2;312.1;5.6;250.2;50.08;1405;936.3
13-07-07;13:24;45.0;317.4;5.7;250.2;50.07;1404;936.4
13-07-07;13:27;45.1;316.5;5.7;251.1;50.10;1411;936.5
13-07-07;13:30;45.2;316.5;5.6;250.2;50.04;1403;936.6
13-07-07;13:33;45.1;316.6;5.7;250.2;50.06;1395;936.6
13-07-07;13:36;45.2;312.0;5.6;250.2;50.09;1392;936.7
13-07-07;13:39;45.3;313.9;5.5;250.2;50.06;1387;936.8
13-07-07;13:42;45.2;309.8;5.6;250.2;50.01;1370;936.8
13-07-07;13:45;45.3;316.2;5.5;250.2;50.07;1373;936.9
13-07-07;13:48;45.3;315.0;5.5;250.2;50.05;1375;937.0
13-07-07;13:51;45.2;310.6;5.4;251.1;50.07;1357;937.0
13-07-07;13:54;45.2;309.2;5.6;251.1;50.08;1365;937.1
13-07-07;13:57;45.3;310.1;5.5;250.2;50.05;1361;937.2
13-07-07;14:00;45.4;312.0;5.4;250.2;50.06;1345;937.2
13-07-07;14:03;45.3;312.8;5.5;250.2;50.09;1365;937.3
13-07-07;14:06;45.2;313.9;5.4;250.2;50.07;1351;937.4
13-07-07;14:09;45.4;317.4;5.5;250.2;50.02;1374;937.4
13-07-07;14:12;45.2;319.4;5.5;251.1;50.08;1368;937.5
13-07-07;14:15;45.3;307.0;5.4;251.1;50.04;1360;937.6
13-07-07;14:18;45.2;320.6;5.4;250.2;50.07;1347;937.6
13-07-07;14:21;45.3;319.4;5.5;38.6;50.03;1342;937.7
13-07-07;14:24;45.2;318.4;5.4;250.2;50.04;1334;937.8
13-07-07;14:27;45.2;320.6;5.4;251.1;50.08;1317;937.8
13-07-07;14:30;45.2;316.9;5.3;250.2;50.06;1326;937.9
13-07-07;14:33;45.3;4.8;5.4;250.2;50.04;1324;938.0
13-07-07;14:36;45.2;314.2;5.2;250.2;50.08;1306;938.0
13-07-07;14:39;45.3;318.0;5.2;250.2;50.04;1304;938.1
13-07-07;14:42;45.3;315.2;5.3;250.2;50.06;1289;938.2
13-07-07;14:45;45.1;316.5;5.1;251.1;50.05;1286;938.2
13-07-07;14:48;45.2;315.0;5.1;250.2;50.05;1273;938.3
13-07-07;14:51;45.1;312.8;5.1;250.2;50.05;1272;938.4
13-07-07;14:54;45.0;313.1;5.1;249.2;50.04;1263;938.4
13-07-07;14:57;45.0;318.3;5.1;249.2;50.05;1264;938.5
13-07-07;15:00;45.1;316.5;5.1;250.2;50.06;1265;938.5
13-07-07;15:03;44.9;320.3;5.1;250.2;50.04;1265;938.6
13-07-07;15:06;45.0;314.6;5.0;249.2;50.01;1244;938.7
13-07-07;15:09;45.0;314.9;5.0;252.1;50.06;1237;938.7
13-07-07;15:12;44.7;317.1;5.0;250.2;50.01;1238;938.8
13-07-07;15:15;44.6;309.3;5.0;250.2;50.02;1246;938.9
13-07-07;15:18;44.9;312.1;3.9;249.2;50.02;960;938.9
13-07-07;15:21;44.6;316.4;4.9;250.2;50.04;1209;939.0
13-07-07;15:24;44.7;309.3;5.1;249.2;50.04;1251;939.0
13-07-07;15:27;44.0;322.9;5.5;250.2;50.04;1382;939.1
13-07-07;15:30;44.2;296.4;4.6;248.2;50.05;1169;939.1
13-07-07;15:33;44.2;305.5;5.1;250.2;50.03;1262;939.2
13-07-07;15:36;44.5;315.0;5.1;250.2;50.05;1250;939.3
13-07-07;15:39;44.3;325.9;4.8;249.2;50.04;1191;939.3
13-07-07;15:42;43.8;325.0;4.8;250.2;50.03;1214;939.4
13-07-07;15:45;44.2;326.8;4.6;251.1;50.03;1131;939.4
13-07-07;15:48;43.5;333.8;3.8;250.2;50.05;894;939.5
13-07-07;15:51;43.2;332.0;5.0;251.1;50.06;1240;939.5
13-07-07;15:54;43.5;326.0;4.7;250.2;50.01;1156;939.6
13-07-07;15:57;43.6;332.0;4.5;248.2;50.03;1119;939.6
13-07-07;16:00;43.7;325.3;4.6;247.3;50.00;1133;939.7
13-07-07;16:03;43.7;325.0;4.5;249.2;50.00;1113;939.7
13-07-07;16:06;43.6;327.5;4.5;249.2;50.00;1117;939.8
13-07-07;16:09;43.4;330.9;4.4;250.2;50.03;1089;939.8
13-07-07;16:12;43.5;323.2;4.3;249.2;50.04;1056;939.9
13-07-07;16:15;43.6;324.9;4.3;249.2;50.04;1075;940.0
13-07-07;16:18;43.4;332.6;4.3;249.2;50.00;1069;940.0
13-07-07;16:21;43.1;343.5;3.4;248.2;50.07;844;940.1
13-07-07;16:24;43.0;357.5;3.5;249.2;50.03;815;940.1
13-07-07;16:27;42.0;330.6;0.9;246.3;50.02;218;940.1
13-07-07;16:30;41.3;313.9;2.2;246.3;50.04;566;940.1
13-07-07;16:33;41.7;341.1;4.2;248.2;50.05;1050;940.2
13-07-07;16:36;41.9;333.5;4.0;249.2;50.03;992;940.2
13-07-07;16:39;41.9;333.3;3.9;248.2;50.03;965;940.3
13-07-07;16:42;41.7;331.3;3.2;249.2;50.05;761;940.3
13-07-07;16:45;41.5;329.2;2.8;249.2;50.03;662;940.3
13-07-07;16:48;41.4;351.1;4.0;251.1;50.07;970;940.4
13-07-07;16:51;41.7;332.0;3.8;249.2;49.97;925;940.4
13-07-07;16:54;41.6;326.5;3.4;250.2;50.06;864;940.5
13-07-07;16:57;41.5;329.7;3.3;249.2;50.04;827;940.5
13-07-07;17:00;41.4;334.7;3.3;249.2;50.10;799;940.6
13-07-07;17:03;41.4;337.6;3.2;249.2;50.05;797;940.6
13-07-07;17:06;41.3;342.3;3.3;249.2;50.05;846;940.6
13-07-07;17:09;41.4;338.2;3.4;248.2;50.05;840;940.7
13-07-07;17:12;41.2;333.8;3.4;248.2;50.06;831;940.7
13-07-07;17:15;41.3;344.8;3.1;248.2;50.04;792;940.8
13-07-07;17:18;41.0;350.2;3.2;247.3;50.03;765;940.8
13-07-07;17:21;41.2;345.2;3.0;248.2;50.09;734;940.8
13-07-07;17:24;40.9;346.8;2.9;247.3;50.03;697;940.9
13-07-07;17:27;40.7;341.7;2.6;249.2;50.04;648;940.9
13-07-07;17:30;40.7;348.0;2.6;247.3;50.04;635;940.9
13-07-07;17:33;40.7;359.7;2.6;248.2;50.07;636;941.0
13-07-07;17:36;40.4;355.6;2.6;247.3;50.06;638;941.0
13-07-07;17:39;40.4;353.9;2.6;247.3;50.06;616;941.0
13-07-07;17:42;40.2;352.2;2.3;249.2;50.00;578;941.1
13-07-07;17:45;39.9;355.2;2.3;247.3;50.04;548;941.1
13-07-07;17:48;40.0;362.1;2.1;248.2;50.05;522;941.1
13-07-07;17:51;39.5;358.5;2.0;246.3;50.03;494;941.1
13-07-07;17:54;39.5;362.1;1.8;246.3;50.05;451;941.2
13-07-07;17:57;39.4;366.0;1.7;246.3;50.06;429;941.2
13-07-07;18:00;4369.0;360.6;1.6;247.3;50.04;383;941.2
13-07-07;18:03;39.0;364.5;1.4;246.3;50.07;340;941.2
13-07-07;18:06;39.0;364.0;1.3;246.3;50.06;300;941.2
13-07-07;18:09;38.7;370.8;1.2;246.3;50.04;300;941.3
13-07-07;18:12;38.3;360.3;1.1;247.3;50.04;290;941.3
13-07-07;18:15;38.2;350.3;1.0;245.3;50.05;229;941.3
13-07-07;18:18;38.0;347.6;0.5;246.3;50.02;120;941.3
13-07-07;18:21;37.7;303.2;0.8;246.3;50.04;168;941.3
13-07-07;18:24;37.6;336.0;0.8;245.3;49.98;151;941.3
13-07-07;18:27;37.2;358.4;0.7;245.3;50.01;130;941.3
13-07-07;18:30;37.2;356.9;0.5;244.3;50.08;117;941.3
13-07-07;18:33;37.0;359.9;0.6;247.3;50.05;115;941.3
13-07-07;18:36;37.0;363.2;0.5;247.3;50.02;105;941.3
13-07-07;18:39;36.9;344.3;0.5;245.3;50.02;106;941.3
13-07-07;18:42;36.7;330.9;0.4;246.3;50.03;79;941.3
13-07-07;18:45;36.4;327.3;0.4;245.3;50.01;69;941.3
13-07-07;18:48;36.2;329.1;0.4;244.3;50.01;59;941.3
13-07-07;18:51;36.1;334.7;0.3;245.3;50.01;61;941.3
13-07-07;18:54;35.9;318.1;0.3;245.3;50.04;54;941.4
13-07-07;18:57;35.9;328.5;0.4;246.3;50.11;67;941.4
13-07-07;19:00;35.9;345.2;0.3;245.3;50.04;63;941.4
13-07-07;19:03;35.7;333.8;0.3;245.3;50.05;65;941.4
13-07-07;19:06;35.6;335.5;0.3;383.3;50.04;63;941.4
13-07-07;19:09;35.6;329.2;0.3;244.3;50.07;60;941.4
13-07-07;19:12;35.5;339.6;0.3;245.3;50.03;55;941.4
13-07-07;19:15;35.5;335.7;0.2;245.3;50.04;49;941.4
13-07-07;19:18;35.5;328.7;0.2;245.3;50.06;49;941.4
13-07-07;19:21;35.4;319.7;0.2;245.3;50.05;42;941.4
13-07-07;19:24;35.2;321.2;0.2;245.3;50.05;44;941.4
13-07-07;19:27;35.2;328.8;0.2;246.3;50.06;43;941.4
13-07-07;19:30;35.0;322.4;0.1;244.3;50.03;31;941.4
13-07-07;19:33;34.9;322.8;0.2;245.3;49.99;35;941.4
13-07-07;19:36;35.0;315.8;0.1;244.3;50.06;26;941.4
13-07-07;19:39;34.8;315.6;0.1;244.3;50.06;24;941.4
13-07-07;19:42;34.8;310.9;0.1;245.3;50.03;22;941.4
13-07-07;19:45;34.8;316.8;0.1;244.3;50.06;18;941.4
13-07-07;19:48;34.6;306.0;0.1;245.3;103.83;15;941.4
13-07-07;19:51;34.7;318.1;0.1;244.3;50.05;17;941.4
13-07-07;19:54;34.6;307.3;0.0;245.3;50.05;12;941.4
13-07-07;19:57;34.6;305.2;0.0;245.3;50.06;12;941.4
13-07-07;20:00;34.6;300.2;0.0;247.3;50.09;13;941.4
13-07-07;20:03;34.5;295.6;0.0;245.3;50.07;11;941.4
13-07-07;20:06;34.4;296.6;0.0;245.3;50.08;8;941.4
13-07-07;20:09;34.2;293.4;0.0;244.3;50.12;7;941.4
13-07-07;20:12;34.2;287.4;0.0;245.3;50.03;5;941.4
13-07-07;20:15;34.2;276.1;0.0;246.3;50.02;5;941.4
13-07-07;20:18;34.1;281.8;0.0;246.3;50.05;2;941.4
13-07-07;20:21;34.0;295.4;0.0;247.3;50.07;1;941.4
13-07-07;20:24;33.9;223.3;0.0;38..4;50.06;0;941.4
13-07-07;20:27;33.8;177.5;0.0;246.3;50.06;0;941.4
13-07-07;20:30;33.7;108.8;0.0;245.3;50.10;0;941.4
13-07-07;20:33;33.5;156.2;0.0;245.3;50.07;0;941.4
13-07-07;20:36;33.5;226.4;0.0;245.3;50.06;0;941.4
13-07-07;20:39;33.5;274.3;0.0;244.3;50.03;0;941.4
13-07-07;20:42;33.4;250.7;0.0;245.3;50.06;0;941.4
13-07-07;20:45;33.3;226.4;0.0;247.3;50.09;0;941.4
13-07-07;20:48;33.3;198.4;0.0;245.3;50.04;0;941.4
13-07-07;20:51;33.2;171.5;0.0;245.3;50.07;0;941.4
13-07-07;20:54;33.2;146.9;0.0;246.3;50.07;0;941.4
13-07-07;20:57;33.1;121.7;0.0;246.3;50.05;0;941.4
13-07-08;04:54;29.7;319.6;0.0;240.4;50.04;3;941.4
13-07-08;04:57;30.1;292.3;0.0;240.4;50.04;4;941.4
13-07-08;05:00;30.2;298.5;0.0;241.4;50.05;6;941.4
13-07-08;05:03;30.4;291.2;0.0;238.5;50.05;9;941.4
13-07-08;05:06;30.4;309.3;0.1;241.4;50.04;11;941.4
13-07-08;05:09;30.7;306.8;0.0;239.5;50.04;14;941.4
13-07-08;05:12;30.5;313.3;0.1;241.4;50.05;14;941.4
13-07-08;05:15;30.7;318.4;0.1;240.4;50.02;17;941.4
13-07-08;05:18;30.8;319.1;0.1;238.5;50.03;19;941.4
13-07-08;05:21;30.7;324.9;0.1;240.4;50.03;21;941.4
13-07-08;05:24;30.9;325.3;0.1;240.4;50.04;23;941.4
13-07-08;05:27;31.0;316.8;0.1;241.4;50.03;25;941.4
13-07-08;05:30;31.1;320.8;0.1;241.4;50.02;27;941.4
13-07-08;05:33;31.2;319.4;0.2;240.4;49.99;29;941.4
13-07-08;05:36;31.2;333.6;0.1;241.4;50.07;31;941.4
13-07-08;05:39;31.6;333.2;0.1;240.4;103.78;33;941.4
13-07-08;05:42;31.5;333.1;0.1;240.4;50.05;35;941.4
13-07-08;05:45;31.5;328.7;0.1;239.5;50.03;36;941.4
13-07-08;05:48;31.6;320.6;0.2;240.4;50.06;38;941.4
13-07-08;05:51;31.6;332.6;0.2;38.6;50.05;40;941.4
13-07-08;05:54;31.8;334.2;0.2;238.5;50.07;42;941.4
13-07-08;05:57;31.7;333.3;0.2;240.4;50.06;43;941.4
13-07-08;06:00;31.9;342.7;0.2;240.4;50.08;46;941.4
13-07-08;06:03;31.9;330.1;0.2;241.4;50.09;47;941.4
13-07-08;06:06;32.0;330.3;0.2;242.4;50.05;47;941.4
13-07-08;06:09;32.2;339.9;0.2;240.4;50.04;51;941.4
13-07-08;06:12;32.2;333.8;0.3;241.4;50.05;51;941.4
13-07-08;06:15;32.3;335.7;0.3;241.4;50.04;53;941.4
13-07-08;06:18;32.3;342.9;0.3;241.4;50.03;54;941.4
13-07-08;06:21;32.2;339.1;0.3;244.3;50.03;56;941.4
13-07-08;06:24;32.4;342.9;0.3;243.4;50.03;57;941.4
13-07-08;06:27;32.5;339.2;0.3;242.4;50.03;59;941.4
13-07-08;06:30;32.6;342.3;0.4;244.3;50.02;59;941.4
13-07-08;06:33;32.9;335.7;0.3;241.4;50.04;61;941.5
13-07-08;06:36;32.6;345.4;0.3;242.4;50.02;62;941.5
13-07-08;06:39;32.7;344.9;0.3;240.4;50.09;63;941.5
13-07-08;06:42;32.9;338.9;0.4;240.4;50.03;66;941.5
13-07-08;06:45;32.9;345.2;0.4;239.5;50.04;67;941.5
13-07-08;06:48;33.1;338.0;0.3;240.4;50.05;68;941.5
13-07-08;06:51;32.9;337.7;0.4;245.3;50.03;69;941.5
13-07-08;06:54;33.1;347.9;0.4;243.4;50.03;70;941.5
13-07-08;06:57;33.3;343.9;0.4;244.3;50.06;72;941.5
13-07-08;07:00;33.0;334.1;0.4;242.4;50.08;73;941.5
13-07-08;07:03;33.2;343.5;0.4;245.3;50.08;74;941.5
13-07-08;07:06;33.1;349.8;0.4;243.4;50.00;74;941.5
13-07-08;07:09;33.3;339.6;0.4;38.6;50.01;75;941.5
13-07-08;07:12;33.4;339.1;0.4;246.3;50.03;75;941.5
13-07-08;07:15;33.3;346.2;0.4;247.3;50.02;75;941.5
13-07-08;07:18;33.5;349.0;0.4;246.3;50.02;76;941.5
13-07-08;07:21;33.5;338.6;0.4;38.6;50.00;79;941.5
13-07-08;07:24;33.4;339.8;0.4;246.3;50.00;79;941.5
13-07-08;07:27;33.3;334.4;0.4;244.3;50.06;80;941.5
13-07-08;07:30;33.4;347.7;0.4;245.3;50.03;81;941.5
13-07-08;07:33;33.7;339.1;0.4;244.3;49.99;81;941.5
13-07-08;07:36;33.5;343.7;0.4;246.3;50.03;83;941.5
13-07-08;07:39;33.5;345.4;0.4;244.3;49.98;83;941.5
13-07-08;07:42;33.4;345.5;0.4;245.3;50.03;85;941.5
13-07-08;07:45;33.5;355.5;0.4;244.3;50.08;85;941.5
13-07-08;07:48;33.7;345.7;0.4;245.3;50.03;88;941.5
13-07-08;07:51;33.7;339.2;0.0;244.3;50.01;90;941.5
13-07-08;07:54;33.8;352.7;0.4;244.3;49.99;93;941.6
13-07-08;07:57;33.7;360.3;0.5;244.3;50.04;95;941.6
13-07-08;08:00;33.7;360.6;0.5;243.4;50.06;97;941.6
13-07-08;08:03;4369.0;362.2;0.5;243.4;50.05;99;941.6
13-07-08;08:06;33.8;367.5;0.5;244.3;50.03;100;941.6
13-07-08;08:09;34.0;371.9;0.5;244.3;50.04;105;941.6
13-07-08;08:12;33.8;379.3;0.5;244.3;50.06;100;941.6
13-07-08;08:15;33.9;354.7;0.5;242.4;50.05;105;941.6
13-07-08;08:18;33.9;367.2;0.5;241.4;50.03;110;941.6
13-07-08;08:21;33.9;360.2;0.5;38.6;50.01;107;941.6
13-07-08;08:24;34.0;357.5;0.5;243.4;50.04;108;941.6
13-07-08;08:27;33.8;378.8;0.5;243.4;50.00;114;941.6
13-07-08;08:30;33.8;359.6;0.5;243.4;49.99;110;941.6
13-07-08;08:33;33.9;370.8;0.6;244.3;50.02;124;941.6
13-07-08;08:36;33.7;369.4;0.6;243.4;50.07;119;941.6
13-07-08;08:39;33.9;366.6;0.6;243.4;50.03;125;941.6
13-07-08;08:42;33.9;371.4;0.6;243.4;50.07;124;941.6
13-07-08;08:45;33.7;360.9;0.6;243.4;50.03;124;941.6
13-07-08;08:48;33.9;368.4;0.6;239.5;50.00;125;941.7
13-07-08;08:51;33.8;359.9;0.5;241.4;50.02;121;941.7
13-07-08;08:54;33.8;373.3;0.7;242.4;50.00;131;941.7
13-07-08;08:57;33.7;368.2;0.6;242.4;50.05;128;941.7
13-07-08;09:00;33.8;371.4;0.7;243.4;50.05;134;941.7
13-07-08;09:03;33.5;385.5;0.6;243.4;50.10;135;941.7
13-07-08;09:06;33.7;369.4;0.6;242.4;50.06;134;941.7
13-07-08;09:09;33.8;371.0;0.6;243.4;50.05;136;941.7
13-07-08;09:12;33.7;369.1;0.6;242.4;50.03;134;941.7
13-07-08;09:15;33.5;375.8;0.7;245.3;50.06;144;941.7
13-07-08;09:18;33.7;377.9;0.7;245.3;50.03;150;941.7
13-07-08;09:21;33.5;374.7;0.7;245.3;50.04;149;941.7
13-07-08;09:24;33.7;365.9;0.7;244.3;50.02;164;941.7
13-07-08;09:27;33.8;331.9;0.8;245.3;50.03;186;941.7
13-07-08;09:30;33.9;338.5;0.9;247.3;50.01;216;941.8
13-07-08;09:33;33.9;353.9;1.1;246.3;50.02;246;941.8
13-07-08;09:36;34.0;352.2;1.1;245.3;50.03;276;941.8
13-07-08;09:39;34.4;347.6;1.3;245.3;50.05;308;941.8
13-07-08;09:42;34.5;356.9;1.4;245.3;50.03;343;941.8
13-07-08;09:45;34.5;367.8;1.5;245.3;50.05;380;941.8
13-07-08;09:48;34.8;364.1;1.8;245.3;50.06;420;941.8
13-07-08;09:51;34.6;368.9;2.0;246.3;50.00;448;941.9
13-07-08;09:54;34.7;366.5;2.0;246.3;50.07;485;941.9
13-07-08;09:57;35.0;374.1;2.1;247.3;50.05;512;941.9
13-07-08;10:00;35.2;331.3;1.0;244.3;50.03;224;941.9
13-07-08;10:03;35.3;372.6;2.5;248.2;50.04;633;942.0
13-07-08;10:06;35.3;371.3;2.8;248.2;50.04;691;942.0
13-07-08;10:09;35.7;366.6;2.9;246.3;50.03;706;942.0
13-07-08;10:12;36.0;367.6;2.9;247.3;50.05;714;942.1
13-07-08;10:15;36.1;364.0;3.1;246.3;50.05;745;942.1
13-07-08;10:18;36.3;366.3;3.1;246.3;50.02;778;942.1
13-07-08;10:21;36.8;360.0;3.3;38.6;50.02;809;942.2
13-07-08;10:24;37.0;359.6;3.4;246.3;50.02;833;942.2
13-07-08;10:27;36.8;324.9;1.0;245.3;50.03;228;942.2
13-07-08;10:30;36.5;352.7;2.4;245.3;50.03;614;942.3
13-07-08;10:33;36.5;340.5;0.9;244.3;50.04;225;942.3
13-07-08;10:36;36.3;300.7;3.0;247.3;50.03;758;942.3
13-07-08;10:39;36.9;362.2;4.0;247.3;49.98;980;942.3
13-07-08;10:42;37.5;357.4;4.1;247.3;50.03;1001;942.4
13-07-08;10:45;37.7;355.8;4.3;245.3;50.06;1025;942.4
13-07-08;10:48;37.2;333.1;1.4;246.3;50.03;324;942.5
13-07-08;10:51;37.1;350.5;3.1;245.3;50.06;772;942.5
13-07-08;10:54;37.9;355.2;4.3;249.2;50.05;1069;942.5
13-07-08;10:57;38.3;346.7;4.3;249.2;50.04;1073;942.6
13-07-08;11:00;38.5;344.3;4.5;249.2;50.01;1087;942.7
13-07-08;11:03;38.9;343.7;4.4;250.2;50.04;1095;942.7
13-07-08;11:06;39.1;339.1;4.5;248.2;50.02;1118;942.8
13-07-08;11:09;39.3;334.2;4.7;248.2;50.01;1145;942.8
13-07-08;11:12;39.5;339.1;4.8;249.2;50.00;1202;942.9
13-07-08;11:15;39.3;352.4;4.7;249.2;50.02;1165;942.9
13-07-08;11:18;38.7;314.3;2.1;245.3;50.03;494;943.0
13-07-08;11:21;39.9;331.6;5.3;249.2;50.04;1312;943.0
13-07-08;11:24;4369.0;331.7;5.2;250.2;50.03;1270;943.1
13-07-08;11:27;40.4;332.8;5.1;248.2;50.04;1247;943.1
13-07-08;11:30;40.8;323.5;5.1;249.2;50.05;1268;943.2
13-07-08;11:33;40.9;323.7;5.3;249.2;50.05;1285;943.3
13-07-08;11:36;41.2;315.6;5.2;248.2;50.03;1283;943.3
13-07-08;11:39;41.2;316.2;5.3;248.2;50.10;1287;943.4
13-07-08;11:42;41.5;311.7;5.3;249.2;50.09;1301;943.5
13-07-08;11:45;41.7;319.7;5.4;248.2;50.04;1335;943.5
13-07-08;11:48;41.9;316.5;1.7;244.3;50.07;411;943.6
13-07-08;11:51;42.3;321.2;5.9;249.2;50.03;1434;943.7
13-07-08;11:54;40.9;322.8;1.4;246.3;50.06;309;943.7
13-07-08;11:57;42.1;318.8;5.7;248.2;50.12;1401;943.7
13-07-08;12:00;42.4;314.9;5.9;247.3;50.05;1462;943.8
13-07-08;12:03;41.3;329.1;1.4;246.3;50.04;324;943.8
13-07-08;12:06;41.0;326.9;6.3;251.1;50.04;1544;943.9
13-07-08;12:09;41.2;329.2;1.3;246.3;50.06;320;943.9
13-07-08;12:12;40.6;274.0;1.6;246.3;50.04;394;943.9
13-07-08;12:15;40.9;338.5;2.4;247.3;50.05;584;944.0
13-07-08;12:18;41.5;321.5;5.9;248.2;50.05;1443;944.0
13-07-08;12:21;42.0;314.7;5.9;249.2;50.06;1445;944.1
13-07-08;12:24;42.4;315.6;5.7;248.2;50.05;1418;944.2
13-07-08;12:27;41.6;311.2;1.3;245.3;50.02;288;944.2
13-07-08;12:30;41.6;323.5;2.3;247.3;50.02;600;944.3
13-07-08;12:33;40.6;327.0;1.1;241.4;50.02;240;944.3
13-07-08;12:36;41.6;323.5;6.1;38.6;50.03;1507;944.3
13-07-08;12:39;42.4;318.1;6.0;249.2;49.99;1483;944.4
13-07-08;12:42;42.7;309.8;5.9;250.2;50.02;1456;944.5
13-07-08;12:45;43.0;307.7;5.7;250.2;50.05;1425;944.6
13-07-08;12:48;42.4;340.1;5.3;249.2;50.05;1319;944.6
13-07-08;12:51;42.0;321.0;1.1;243.4;50.09;271;944.7
13-07-08;12:54;41.0;315.3;1.3;246.3;50.07;310;944.7
13-07-08;12:57;42.2;320.6;6.0;251.1;50.07;1520;944.7
13-07-08;13:00;42.9;315.5;6.1;249.2;50.02;1499;944.8
13-07-08;13:03;42.4;295.4;1.3;243.4;49.99;310;944.9
13-07-08;13:06;41.3;338.8;1.3;245.3;50.05;305;944.9
13-07-08;13:09;41.3;353.1;2.6;247.3;50.04;664;944.9
13-07-08;13:12;42.2;322.5;6.1;250.2;50.05;1544;945.0
13-07-08;13:15;43.1;315.3;6.1;250.2;50.06;1523;945.1
13-07-08;13:18;43.4;311.5;6.0;249.2;50.05;1488;945.1
13-07-08;13:21;43.5;307.9;5.9;250.2;50.04;1469;945.2
13-07-08;13:24;43.9;301.7;5.9;249.2;50.07;1456;945.3
13-07-08;13:27;43.9;303.2;5.9;250.2;50.06;1451;945.3
13-07-08;13:30;43.7;297.2;2.5;247.3;50.03;601;945.4
