data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-07-08;13:33;43.4;302.0;5.4;249.2;50.03;1326;945.4
13-07-08;13:36;42.9;307.6;1.3;246.3;50.01;324;945.5
13-07-08;13:39;42.3;319.9;6.1;250.2;50.03;1509;945.5
13-07-08;13:42;42.8;296.0;1.2;246.3;50.07;293;945.6
13-07-08;13:45;41.9;319.1;4.2;249.2;50.02;1047;945.6
13-07-08;13:48;42.4;318.3;6.0;251.1;50.04;1500;945.7
13-07-08;13:51;42.9;317.7;5.9;250.2;50.07;1463;945.7
13-07-08;13:54;43.2;313.7;5.8;251.1;50.05;1443;945.8
13-07-08;13:57;43.7;313.1;5.8;249.2;50.02;1439;945.9
13-07-08;14:00;43.9;310.1;5.6;248.2;50.03;1394;945.9
13-07-08;14:03;44.2;309.8;5.5;248.2;50.03;1359;946.0
13-07-08;14:06;44.3;310.6;5.5;250.2;50.02;1367;946.1
13-07-08;14:09;44.3;311.5;5.3;248.2;50.00;1331;946.1
13-07-08;14:12;44.3;307.9;5.5;250.2;50.05;1353;946.2
13-07-08;14:15;44.6;309.6;5.5;251.1;50.03;1365;946.3
13-07-08;14:18;44.4;308.9;5.4;249.2;50.02;1349;946.3
13-07-08;14:21;44.7;308.3;5.4;249.2;50.02;1329;946.4
13-07-08;14:24;44.7;312.8;5.4;250.2;50.06;1336;946.5
13-07-08;14:27;44.9;320.3;5.3;250.2;50.01;1329;946.5
13-07-08;14:30;44.9;310.4;5.3;250.2;49.98;1312;946.6
13-07-08;14:33;44.9;314.2;5.3;251.1;50.01;1310;946.7
13-07-08;14:36;44.9;313.6;5.2;249.2;50.03;1288;946.7
13-07-08;14:39;44.9;317.7;5.2;249.2;50.05;1284;946.8
13-07-08;14:42;45.0;318.7;5.2;249.2;50.02;1297;946.8
13-07-08;14:45;45.1;322.8;5.4;250.2;50.04;1271;946.9
13-07-08;14:48;44.7;315.6;5.1;249.2;50.01;1256;947.0
13-07-08;14:51;44.7;304.5;5.0;249.2;50.02;1229;947.0
13-07-08;14:54;45.1;313.7;5.0;250.2;50.04;1214;947.1
13-07-08;14:57;44.9;311.7;4.9;250.2;50.05;1218;947.2
13-07-08;15:00;44.9;308.2;4.9;248.2;50.05;1215;947.2
13-07-08;15:03;44.7;308.4;4.8;250.2;50.04;1202;947.3
13-07-08;15:06;44.4;311.1;4.8;249.2;50.06;1202;947.3
13-07-08;15:09;44.7;314.9;4.8;249.2;49.99;1197;947.4
13-07-08;15:12;44.9;313.0;4.7;250.2;50.07;1192;947.5
13-07-08;15:15;44.6;316.8;4.8;250.2;50.01;1189;947.5
13-07-08;15:18;44.5;317.1;4.7;251.1;50.02;1185;947.6
13-07-08;15:21;44.7;316.5;4.7;251.1;50.04;1177;947.6
13-07-08;15:24;44.5;318.3;4.7;251.1;50.05;1161;947.7
13-07-08;15:27;44.6;316.9;4.6;250.2;50.03;1153;947.8
13-07-08;15:30;44.4;313.4;4.7;248.2;50.05;1141;947.8
13-07-08;15:33;44.5;318.0;4.6;249.2;50.08;1135;947.9
13-07-08;15:36;44.6;320.6;4.5;250.2;50.07;1126;947.9
13-07-08;15:39;44.5;320.0;4.5;250.2;50.05;1105;948.0
13-07-08;15:42;44.3;317.7;4.4;251.1;50.03;1091;948.0
13-07-08;15:45;44.0;316.8;4.4;251.1;50.02;1090;948.1
13-07-08;15:48;44.0;318.0;4.3;251.1;50.02;1079;948.1
13-07-08;15:51;43.9;322.5;4.3;247.3;50.00;1067;948.2
13-07-08;15:54;43.9;319.3;4.3;249.2;50.01;1053;948.2
13-07-08;15:57;43.7;319.1;4.1;250.2;50.06;1042;948.3
13-07-08;16:00;44.2;326.2;4.1;250.2;50.06;1038;948.4
13-07-08;16:03;43.9;320.2;4.1;249.2;50.02;1029;948.4
13-07-08;16:06;43.7;325.6;4.1;249.2;50.03;1013;948.5
13-07-08;16:09;43.4;327.0;4.0;251.1;50.07;994;948.5
13-07-08;16:12;43.6;324.6;4.0;250.2;50.07;976;948.6
13-07-08;16:18;43.1;317.8;3.8;250.2;50.06;941;948.7
13-07-08;16:21;43.4;328.7;3.7;250.2;50.05;927;948.7
13-07-08;16:24;43.0;323.2;3.7;248.2;50.05;918;948.7
13-07-08;16:27;43.0;333.5;3.6;248.2;50.04;908;948.8
13-07-08;16:30;42.8;331.9;3.7;248.2;50.06;894;948.8
13-07-08;16:33;42.8;325.6;3.5;249.2;50.05;883;948.9
13-07-08;16:36;42.7;325.4;3.5;249.2;50.02;874;948.9
13-07-08;16:39;42.5;330.4;3.5;249.2;50.06;857;949.0
13-07-08;16:42;42.4;323.8;3.3;248.2;50.05;839;949.0
13-07-08;16:45;42.2;326.2;3.4;248.2;50.03;829;949.0
13-07-08;16:48;42.3;327.0;3.3;247.3;50.03;814;949.1
13-07-08;16:51;42.3;326.3;3.3;248.2;50.03;802;949.1
13-07-08;16:54;42.1;326.3;3.3;248.2;50.06;791;949.2
13-07-08;16:57;42.0;327.3;3.1;249.2;103.81;771;949.2
13-07-08;17:00;41.7;328.7;3.0;249.2;50.06;754;949.2
13-07-08;17:03;41.7;323.1;3.0;250.2;50.09;735;949.3
13-07-08;17:06;41.3;325.3;2.8;249.2;50.11;720;949.3
13-07-08;17:09;41.4;330.3;2.8;249.2;50.08;705;949.4
13-07-08;17:12;41.2;331.3;2.8;249.2;50.04;691;949.4
13-07-08;17:15;41.3;329.1;2.7;249.2;50.04;667;949.4
13-07-08;17:18;41.2;336.1;2.7;249.2;50.02;647;949.5
13-07-08;17:21;41.0;337.5;2.5;248.2;50.06;637;949.5
13-07-08;17:24;40.8;341.6;2.5;250.2;50.03;613;949.5
13-07-08;17:27;40.9;343.2;2.3;249.2;50.04;593;949.6
13-07-08;17:30;40.6;346.4;2.4;249.2;50.03;568;949.6
13-07-08;17:33;40.4;345.1;2.1;248.2;50.04;544;949.6
13-07-08;17:36;40.4;348.3;2.1;249.2;50.03;519;949.6
13-07-08;17:39;40.2;349.2;2.0;248.2;50.07;497;949.7
13-07-08;17:42;40.0;353.1;2.0;248.2;50.03;472;949.7
13-07-08;17:45;39.7;352.4;1.8;248.2;50.02;444;949.7
13-07-08;17:48;39.7;357.5;1.7;249.2;50.05;420;949.7
13-07-08;17:51;39.5;351.4;1.6;248.2;50.05;394;949.7
13-07-08;17:54;39.3;358.7;1.5;248.2;50.03;369;949.8
13-07-08;17:57;39.1;351.5;1.4;248.2;50.08;342;949.8
13-07-08;18:00;39.0;354.9;1.3;248.2;50.10;316;949.8
13-07-08;18:03;38.9;362.6;1.2;249.2;50.07;291;949.8
13-07-08;18:06;38.5;371.3;1.1;250.2;50.07;260;949.8
13-07-08;18:09;38.4;341.7;1.0;249.2;50.08;234;949.8
13-07-08;18:12;38.2;357.4;1.1;248.2;50.05;216;949.9
13-07-08;18:15;38.0;356.8;0.8;245.3;50.12;191;949.9
13-07-08;18:18;37.8;360.0;0.7;244.3;50.09;170;949.9
13-07-08;18:21;37.8;366.3;0.7;244.3;50.05;146;949.9
13-07-08;18:24;37.7;360.2;0.6;245.3;50.06;126;949.9
13-07-08;18:27;37.4;361.5;0.5;245.3;50.11;105;949.9
13-07-08;18:30;37.0;358.7;0.4;245.3;50.06;88;949.9
13-07-08;18:33;36.9;353.1;0.4;244.3;50.09;81;949.9
13-07-08;18:36;36.9;358.8;0.4;242.4;50.06;77;949.9
13-07-08;18:39;36.8;346.4;0.4;245.3;50.08;73;949.9
13-07-08;18:42;36.5;355.3;0.4;245.3;50.04;71;949.9
13-07-08;18:45;36.4;352.4;0.4;245.3;50.04;69;949.9
13-07-08;18:48;36.2;343.2;0.4;244.3;50.00;69;949.9
13-07-08;18:51;36.3;352.4;0.4;244.3;50.04;64;949.9
13-07-08;18:54;36.1;338.0;0.3;244.3;50.03;62;949.9
13-07-08;18:57;36.2;349.8;0.4;245.3;50.05;60;949.9
13-07-08;19:00;36.0;332.5;0.3;243.4;50.08;57;949.9
13-07-08;19:03;35.9;343.7;0.3;244.3;50.09;54;949.9
13-07-08;19:06;35.9;333.5;0.3;244.3;50.06;52;949.9
13-07-08;19:09;35.4;324.4;0.2;244.3;50.05;49;949.9
13-07-08;19:12;35.6;329.2;0.2;243.4;50.02;47;949.9
13-07-08;19:15;35.6;327.2;0.2;244.3;50.10;45;949.9
13-07-08;19:18;35.4;314.0;0.2;246.3;50.05;43;949.9
13-07-08;19:21;4369.0;316.5;0.2;245.3;50.05;41;949.9
13-07-08;19:24;35.3;318.0;0.2;245.3;50.04;38;950.0
13-07-08;19:27;35.3;325.9;0.2;244.3;49.98;35;950.0
13-07-08;19:30;35.3;321.8;0.1;244.3;50.00;34;950.0
13-07-08;19:33;35.2;315.9;0.2;243.4;50.04;32;950.0
13-07-08;19:36;35.0;318.8;0.1;245.3;50.03;30;950.0
13-07-08;19:39;34.9;322.8;0.1;245.3;50.08;29;950.0
13-07-08;19:42;34.9;303.5;0.1;245.3;50.04;27;950.0
13-07-08;19:45;34.9;305.5;0.1;245.3;50.05;25;950.0
13-07-08;19:48;35.0;309.8;0.1;244.3;50.03;23;950.0
13-07-08;19:51;34.7;315.2;0.1;244.3;50.01;22;950.0
13-07-08;19:54;34.6;311.5;0.1;244.3;50.03;20;950.0
13-07-08;19:57;34.7;306.5;0.1;243.4;50.10;17;950.0
13-07-08;20:00;34.7;307.9;0.1;245.3;50.02;15;950.0
13-07-08;20:03;34.6;310.9;0.1;246.3;;13;950.0
13-07-08;20:06;34.5;313.1;0.0;244.3;50.03;11;950.0
13-07-08;20:09;34.6;302.3;0.0;244.3;50.07;10;950.0
13-07-08;20:12;34.4;286.0;0.0;244.3;50.03;7;950.0
13-07-08;20:15;34.4;280.9;0.0;246.3;103.79;5;950.0
13-07-08;20:18;34.4;268.5;0.0;245.3;50.04;3;950.0
13-07-08;20:21;34.2;279.6;0.0;246.3;50.05;3;950.0
13-07-08;20:24;34.1;192.6;0.0;245.3;50.04;0;950.0
13-07-08;20:27;34.0;196.7;0.0;244.3;50.05;0;950.0
13-07-08;20:30;33.9;158.7;0.0;244.3;50.02;0;950.0
13-07-08;20:33;33.9;107.8;0.0;243.4;50.03;0;950.0
13-07-08;20:36;33.8;176.0;0.0;245.3;50.02;0;950.0
13-07-08;20:39;33.7;242.1;0.0;245.3;50.02;0;950.0
13-07-08;20:42;33.7;239.9;0.0;244.3;50.06;0;950.0
13-07-08;20:45;33.5;174.6;0.0;244.3;50.04;0;950.0
13-07-08;20:48;33.5;106.6;0.0;245.3;50.07;0;950.0
13-07-09;05:03;30.1;299.8;0.0;242.4;50.06;4;950.0
13-07-09;05:06;4369.0;305.5;0.0;240.4;50.06;6;950.0
13-07-09;05:09;30.3;285.0;0.0;243.4;50.07;8;950.0
13-07-09;05:12;30.4;283.1;0.0;239.5;50.04;10;950.0
13-07-09;05:15;30.5;300.5;0.0;240.4;50.05;12;950.0
13-07-09;05:18;30.5;309.2;0.1;240.4;50.04;14;950.0
13-07-09;05:21;30.8;317.7;0.1;240.4;50.07;17;950.0
13-07-09;05:24;30.8;313.0;0.1;242.4;50.07;20;950.0
13-07-09;05:27;30.9;313.3;0.1;242.4;50.06;23;950.0
13-07-09;05:30;30.9;318.6;0.1;241.4;50.06;24;950.0
13-07-09;05:33;31.1;327.8;0.1;241.4;50.07;27;950.0
13-07-09;05:36;31.2;318.7;0.1;240.4;50.07;29;950.0
13-07-09;05:39;31.1;325.0;0.1;240.4;50.09;32;950.0
13-07-09;05:42;31.5;339.4;0.1;240.4;50.04;34;950.0
13-07-09;05:45;31.5;321.9;0.2;240.4;50.05;37;950.0
13-07-09;05:48;31.5;328.7;0.2;240.4;50.07;40;950.0
13-07-09;05:51;31.6;326.9;0.2;239.5;50.05;41;950.0
13-07-09;05:54;31.6;331.7;0.2;241.4;50.06;45;950.0
13-07-09;05:57;31.8;332.5;0.2;242.4;50.08;47;950.0
13-07-09;06:00;32.0;344.9;0.3;242.4;50.08;50;950.0
13-07-09;06:03;32.0;323.2;0.3;241.4;50.06;52;950.0
13-07-09;06:06;32.2;339.4;0.3;239.5;50.04;55;950.0
13-07-09;06:09;32.2;336.6;0.3;240.4;50.03;56;950.0
13-07-09;06:12;32.4;345.1;0.4;239.5;49.97;59;950.0
13-07-09;06:15;32.3;345.9;0.3;239.5;50.08;62;950.0
13-07-09;06:18;32.3;338.3;0.3;241.4;50.04;63;950.0
13-07-09;06:21;32.3;333.8;0.4;241.4;50.03;66;950.0
13-07-09;06:24;32.6;346.4;0.4;239.5;50.03;68;950.0
13-07-09;06:27;32.6;345.7;0.4;242.4;50.02;71;950.0
13-07-09;06:30;32.7;343.9;0.4;242.4;50.10;73;950.0
13-07-09;06:33;32.7;346.7;0.4;243.4;50.07;75;950.0
13-07-09;06:36;32.9;341.0;0.4;241.4;50.05;77;950.0
13-07-09;06:39;32.9;350.8;0.4;240.4;50.04;80;950.0
13-07-09;06:42;33.1;348.6;0.4;239.5;50.05;82;950.0
13-07-09;06:45;33.1;341.3;0.4;239.5;50.01;85;950.0
13-07-09;06:48;33.2;342.7;0.5;238.5;50.05;87;950.0
13-07-09;06:51;33.2;352.7;0.4;242.4;50.00;90;950.1
13-07-09;06:54;33.1;344.2;0.5;245.3;50.03;91;950.1
13-07-09;06:57;33.2;354.0;0.5;245.3;50.13;94;950.1
13-07-09;07:00;33.3;349.0;0.5;245.3;50.07;96;950.1
13-07-09;07:03;33.4;351.4;0.5;244.3;50.07;100;950.1
13-07-09;07:06;33.4;345.8;0.5;244.3;50.03;102;950.1
13-07-09;07:09;33.4;348.0;0.5;243.4;50.06;105;950.1
13-07-09;07:12;33.7;355.9;0.5;243.4;50.00;105;950.1
13-07-09;07:15;33.5;349.8;0.5;244.3;50.02;108;950.1
13-07-09;07:18;33.8;352.7;0.5;243.4;50.01;111;950.1
13-07-09;07:21;33.7;350.5;0.6;244.3;50.01;112;950.1
13-07-09;07:24;33.7;358.1;0.5;245.3;50.03;114;950.1
13-07-09;07:27;33.7;353.9;0.5;245.3;50.02;116;950.1
13-07-09;07:30;33.8;355.6;0.5;245.3;50.03;118;950.1
13-07-09;07:33;33.8;354.7;0.5;245.3;50.02;121;950.1
13-07-09;07:36;33.5;358.7;0.6;244.3;50.05;122;950.1
13-07-09;07:39;34.0;343.5;0.6;244.3;50.05;124;950.1
13-07-09;07:42;33.8;350.0;0.6;243.4;50.01;126;950.1
13-07-09;07:45;33.9;356.5;0.6;243.4;50.01;130;950.1
13-07-09;07:48;34.0;363.5;0.6;242.4;50.03;132;950.2
13-07-09;07:51;34.0;354.4;0.7;243.4;50.02;135;950.2
13-07-09;07:54;34.0;360.9;0.7;244.3;50.04;139;950.2
13-07-09;07:57;34.0;366.0;0.7;244.3;50.06;141;950.2
13-07-09;08:00;34.1;368.9;0.6;243.4;50.07;143;950.2
13-07-09;08:03;34.1;367.2;0.7;242.4;50.04;148;950.2
13-07-09;08:06;34.1;366.3;0.7;242.4;50.02;155;950.2
13-07-09;08:09;34.4;366.7;0.7;244.3;50.01;154;950.2
13-07-09;08:12;34.1;369.5;0.7;244.3;50.06;161;950.2
13-07-09;08:15;34.1;366.7;0.7;243.4;50.00;163;950.2
13-07-09;08:18;34.0;377.7;0.7;38.6;50.04;159;950.2
13-07-09;08:21;34.1;369.2;0.8;245.3;50.01;168;950.2
13-07-09;08:24;34.1;373.8;0.8;244.3;50.04;172;950.2
13-07-09;08:27;34.0;371.6;0.8;245.3;50.05;174;950.3
13-07-09;08:30;34.0;378.8;0.8;38.6;50.03;175;950.3
13-07-09;08:33;34.4;381.7;0.8;241.4;50.06;172;950.3
13-07-09;08:36;34.0;370.8;0.8;243.4;50.09;189;950.3
13-07-09;08:39;34.1;367.3;0.8;243.4;50.08;185;950.3
13-07-09;08:42;34.0;377.7;0.8;243.4;50.03;189;950.3
13-07-09;08:45;33.9;375.7;0.8;243.4;50.02;193;950.3
13-07-09;08:48;34.4;375.1;0.8;243.4;50.02;195;950.3
13-07-09;08:51;34.1;375.1;0.9;243.4;50.04;196;950.3
13-07-09;08:54;4369.0;366.6;0.9;245.3;50.04;198;950.3
13-07-09;08:57;34.1;384.5;0.9;245.3;50.03;201;950.3
13-07-09;09:00;34.0;376.0;0.9;245.3;50.07;208;950.4
13-07-09;09:03;34.0;378.8;0.9;246.3;50.05;206;950.4
13-07-09;09:06;33.9;379.8;1.0;242.4;50.04;219;950.4
13-07-09;09:09;34.1;377.9;0.9;242.4;50.05;216;950.4
13-07-09;09:12;33.9;375.1;0.9;245.3;50.09;217;950.4
13-07-09;09:15;34.1;377.1;1.0;246.3;50.04;219;950.4
13-07-09;09:18;34.0;374.2;1.0;244.3;50.03;226;950.4
13-07-09;09:21;34.1;365.9;1.0;245.3;50.06;230;950.4
13-07-09;09:24;34.4;364.7;1.0;244.3;50.04;240;950.4
13-07-09;09:27;34.4;356.8;1.1;245.3;50.08;257;950.5
13-07-09;09:30;34.4;357.7;1.1;245.3;50.00;280;950.5
13-07-09;09:33;34.5;362.4;1.3;244.3;50.00;303;950.5
13-07-09;09:36;34.6;358.3;1.4;244.3;49.98;328;950.5
13-07-09;09:39;34.6;357.7;1.5;245.3;50.03;354;950.5
13-07-09;09:42;34.9;4.8;1.6;245.3;50.06;378;950.5
13-07-09;09:45;35.2;373.3;1.7;246.3;50.01;403;950.6
13-07-09;09:48;35.3;361.2;1.8;246.3;50.02;429;950.6
13-07-09;09:51;35.5;361.3;1.8;246.3;50.00;455;950.6
13-07-09;09:54;35.4;371.4;2.0;244.3;50.03;487;950.6
13-07-09;09:57;35.5;371.4;2.0;246.3;50.04;507;950.6
13-07-09;10:00;35.6;362.4;2.1;246.3;50.01;531;950.7
13-07-09;10:03;35.9;367.3;2.3;246.3;50.02;560;950.7
13-07-09;10:06;35.9;368.8;2.3;247.3;50.08;582;950.7
13-07-09;10:09;36.1;358.4;2.5;246.3;50.06;602;950.8
13-07-09;10:12;36.2;361.2;2.5;248.2;50.04;628;950.8
13-07-09;10:15;36.4;365.9;2.6;248.2;50.04;655;950.8
13-07-09;10:18;36.8;355.6;2.7;246.3;50.05;679;950.9
13-07-09;10:21;36.8;362.6;2.8;247.3;50.07;700;950.9
13-07-09;10:24;37.0;362.1;3.0;247.3;50.06;724;950.9
13-07-09;10:27;37.2;360.2;3.1;247.3;50.03;744;951.0
13-07-09;10:30;37.4;359.0;3.1;247.3;50.04;767;951.0
13-07-09;10:33;37.6;353.3;3.2;247.3;50.03;790;951.0
13-07-09;10:36;37.6;354.3;3.3;246.3;50.07;813;951.1
13-07-09;10:39;37.8;353.7;3.4;248.2;50.04;833;951.1
13-07-09;10:42;38.2;347.1;3.4;246.3;50.04;847;951.2
13-07-09;10:45;38.2;347.6;3.5;247.3;103.81;871;951.2
13-07-09;10:48;38.3;347.0;3.6;247.3;50.05;889;951.2
13-07-09;10:51;38.5;347.1;3.7;247.3;50.05;908;951.3
13-07-09;10:54;38.7;345.8;3.8;244.3;50.04;923;951.3
13-07-09;10:57;38.9;347.7;3.8;246.3;50.02;934;951.4
13-07-09;11:00;38.9;343.9;3.9;38.6;50.01;971;951.4
13-07-09;11:03;39.2;343.6;4.1;247.3;50.05;987;951.5
13-07-09;11:06;39.3;343.0;4.0;246.3;50.01;1005;951.5
13-07-09;11:09;39.4;340.7;4.1;248.2;50.03;1014;951.6
13-07-09;11:12;39.7;336.6;4.1;247.3;50.07;1034;951.6
13-07-09;11:15;40.0;338.0;4.3;247.3;50.08;1049;951.7
13-07-09;11:18;40.1;334.8;4.3;247.3;50.04;1052;951.7
13-07-09;11:21;40.4;331.2;4.4;247.3;49.99;1072;951.8
13-07-09;11:24;40.2;330.4;4.6;247.3;50.02;1104;951.8
13-07-09;11:27;40.5;330.9;4.5;246.3;50.05;1105;951.9
13-07-09;11:30;40.8;327.8;4.6;248.2;50.01;1129;952.0
13-07-09;11:33;40.9;326.2;4.7;247.3;50.05;1136;952.0
13-07-09;11:33;40.8;325.4;4.6;247.3;50.00;1134;952.0
13-07-09;11:34;4369.0;329.2;4.6;248.2;50.02;1138;952.0
13-07-09;11:34;40.9;329.1;4.6;247.3;50.01;1136;952.0
13-07-09;11:35;41.0;326.0;4.6;248.2;50.02;1134;952.1
13-07-09;11:35;41.0;4.8;4.7;246.3;50.02;1138;952.1
13-07-09;11:35;41.0;325.1;4.7;247.3;49.99;1141;952.1
13-07-09;11:35;41.2;325.1;4.6;247.3;50.02;1140;952.1
13-07-09;11:36;41.0;329.7;4.6;247.3;50.01;1142;952.1
13-07-09;11:39;41.4;326.3;4.8;247.3;50.06;1171;952.1
13-07-09;11:42;41.5;326.2;4.7;248.2;49.99;1191;952.2
13-07-09;11:45;41.5;320.6;4.9;248.2;50.01;1199;952.2
13-07-09;11:48;41.7;320.0;4.9;248.2;50.04;1218;952.3
13-07-09;11:51;42.1;319.4;4.9;249.2;50.04;1228;952.4
13-07-09;11:54;42.2;325.1;5.1;245.3;50.01;1199;952.4
13-07-09;11:57;42.3;315.5;5.0;246.3;50.07;1224;952.5
13-07-09;12:00;42.4;317.4;5.1;245.3;50.03;1229;952.5
13-07-09;12:03;42.5;311.2;5.0;245.3;50.08;1218;952.6
13-07-09;12:05;42.7;312.8;4.9;248.2;50.07;1224;952.7
13-07-09;12:05;42.8;306.5;4.9;247.3;50.06;1222;952.7
13-07-09;12:06;42.5;307.0;5.0;248.2;50.03;1225;952.7
13-07-09;12:06;42.8;312.1;5.0;248.2;50.07;1226;952.7
13-07-09;12:06;42.7;313.4;4.9;249.2;50.03;1223;952.7
13-07-09;12:07;42.8;311.8;4.9;249.2;50.06;1221;952.7
13-07-09;12:09;42.9;307.9;4.9;249.2;50.07;1211;952.7
13-07-09;12:09;42.8;308.4;5.0;248.2;50.03;1214;952.7
13-07-09;12:09;42.7;313.9;4.8;249.2;50.05;1211;952.8
13-07-09;12:10;42.8;310.2;4.8;249.2;50.08;1216;952.8
13-07-09;12:11;42.9;312.4;4.8;249.2;50.03;1218;952.8
13-07-09;12:12;42.9;309.2;5.0;249.2;50.07;1226;952.8
13-07-09;12:12;42.8;313.9;4.9;249.2;50.05;1229;952.8
13-07-09;12:13;43.0;312.0;5.0;248.2;50.02;1226;952.8
13-07-09;12:15;43.0;308.6;4.9;248.2;50.07;1236;952.9
13-07-09;12:16;43.0;316.4;5.0;249.2;50.04;1246;952.9
13-07-09;12:17;43.0;313.9;5.0;249.2;50.07;1248;952.9
13-07-09;12:18;43.4;313.0;5.1;250.2;50.07;1249;952.9
13-07-09;12:21;43.4;314.7;5.1;249.2;50.04;1272;953.0
13-07-09;12:22;43.5;312.1;5.0;249.2;50.03;1266;953.0
13-07-09;12:22;43.4;309.6;0.0;249.2;50.05;1265;953.0
13-07-09;12:23;43.4;319.4;4.4;248.2;50.06;1061;953.0
13-07-09;12:24;43.1;317.8;1.5;246.3;50.07;346;953.0
13-07-09;12:24;42.8;320.6;1.4;246.3;50.09;337;953.0
13-07-09;12:24;42.5;323.2;1.5;245.3;50.07;339;953.0
13-07-09;12:24;42.5;326.5;1.5;245.3;50.09;338;953.0
13-07-09;12:25;42.3;328.4;1.5;245.3;50.07;341;953.0
13-07-09;12:25;42.7;328.2;1.4;245.3;50.07;346;953.0
13-07-09;12:25;42.4;321.5;1.4;38.6;50.05;355;953.0
13-07-09;12:26;42.5;339.2;3.0;245.3;50.06;743;953.0
13-07-09;12:26;50.0;346.5;3.3;247.3;50.05;798;953.0
13-07-09;12:26;42.3;358.7;3.7;247.3;50.06;914;953.1
13-07-09;12:27;42.2;361.3;2.5;248.2;50.07;672;953.1
13-07-09;12:27;42.3;351.4;1.3;245.3;50.09;328;953.1
13-07-09;12:29;41.7;298.5;5.1;50.0;50.03;1291;953.1
13-07-09;12:30;42.1;312.5;5.2;50.0;50.06;1322;953.1
13-07-09;12:31;42.5;319.4;5.3;249.2;50.10;1294;953.1
13-07-09;12:32;42.8;314.0;5.2;249.2;50.05;1294;953.1
13-07-09;12:32;42.9;318.8;5.3;249.2;50.05;1290;953.1
13-07-09;12:33;42.8;312.1;5.2;249.2;50.04;1289;953.2
13-07-09;12:33;42.9;316.1;5.2;249.2;50.08;1288;953.2
13-07-09;12:36;43.0;309.9;5.2;248.2;50.02;1295;953.2
13-07-09;12:39;43.4;314.6;5.3;248.2;50.01;1301;953.3
13-07-09;12:42;43.5;307.7;5.2;250.2;50.07;1295;953.3
13-07-09;12:45;43.6;312.1;5.3;248.2;50.05;1282;953.4
13-07-09;12:48;43.6;314.0;5.1;249.2;50.02;1277;953.5
13-07-09;12:51;43.6;310.5;5.3;249.2;50.03;1314;953.5
13-07-09;12:54;43.7;308.7;5.3;250.2;50.05;1296;953.6
13-07-09;12:57;43.9;308.3;5.1;249.2;50.09;1286;953.7
13-07-09;13:00;44.0;307.3;5.3;247.3;50.02;1289;953.7
13-07-09;13:03;44.0;308.4;5.3;248.2;50.07;1295;953.8
13-07-09;13:06;44.2;308.3;5.3;249.2;50.07;1309;953.9
13-07-09;13:09;43.9;317.5;2.5;246.3;50.04;583;953.9
13-07-09;13:12;42.8;316.9;1.4;245.3;50.01;335;953.9
13-07-09;13:15;42.8;332.9;5.5;249.2;50.07;1359;954.0
13-07-09;13:18;43.6;314.9;5.5;248.2;50.09;1341;954.0
13-07-09;13:21;43.8;314.0;5.4;250.2;50.03;1353;954.1
13-07-09;13:24;43.6;320.3;5.5;249.2;50.04;1351;954.1
13-07-09;13:27;44.0;312.8;5.2;249.2;50.08;1309;954.2
13-07-09;13:30;44.2;304.6;5.1;250.2;50.04;1277;954.3
13-07-09;13:33;44.3;316.4;5.1;249.2;50.01;1270;954.3
13-07-09;13:36;44.0;311.7;5.1;250.2;50.05;1284;954.4
13-07-09;13:39;44.3;308.3;5.2;250.2;50.03;1296;954.5
13-07-09;13:42;44.6;304.2;5.1;251.1;50.09;1285;954.5
13-07-09;13:45;44.4;308.3;5.1;247.3;50.04;1272;954.6
13-07-09;13:48;44.9;315.6;5.1;250.2;50.03;1266;954.6
13-07-09;13:51;44.9;313.3;5.2;251.1;50.06;1303;954.7
13-07-09;13:54;44.9;303.6;5.2;247.3;50.09;1285;954.8
13-07-09;13:57;45.0;308.9;5.1;249.2;50.08;1269;954.8
13-07-09;14:00;45.0;307.3;5.0;250.2;50.02;1257;954.9
13-07-09;14:03;45.0;302.9;5.1;250.2;50.02;1256;955.0
13-07-09;14:06;45.1;311.1;5.0;249.2;50.02;1246;955.0
13-07-09;14:09;44.9;307.6;5.0;250.2;50.03;1255;955.1
13-07-09;14:12;45.2;311.2;5.1;250.2;50.05;1256;955.2
13-07-09;14:15;45.0;305.4;5.0;248.2;50.04;1240;955.2
13-07-09;14:18;45.1;311.2;5.0;250.2;50.03;1234;955.3
13-07-09;14:21;45.0;304.3;4.9;251.1;50.03;1232;955.3
13-07-09;14:24;45.2;308.9;4.9;249.2;50.02;1225;955.4
13-07-09;14:27;45.3;308.0;4.9;250.2;50.03;1225;955.5
13-07-09;14:30;45.2;312.7;4.9;250.2;50.02;1216;955.5
13-07-09;14:33;45.1;309.5;4.9;250.2;50.03;1217;955.6
13-07-09;14:36;45.1;308.2;4.9;251.1;50.02;1232;955.6
13-07-09;14:39;45.1;312.3;4.8;250.2;50.03;1226;955.7
13-07-09;14:42;45.3;313.0;4.8;251.1;50.05;1200;955.8
13-07-09;14:45;45.1;310.6;4.8;252.1;50.04;1211;955.8
13-07-09;14:48;45.2;307.9;4.9;250.2;50.03;1231;955.9
13-07-09;14:51;45.2;312.3;4.4;250.2;50.06;1084;955.9
13-07-09;14:54;45.2;306.0;4.8;251.1;50.06;1195;956.0
13-07-09;14:57;44.6;337.2;4.6;250.2;50.04;1149;956.0
13-07-09;15:00;44.5;305.4;2.0;246.3;49.99;497;956.1
13-07-09;15:03;43.6;326.3;2.0;247.3;50.04;478;956.1
13-07-09;15:04;43.7;315.8;5.0;249.2;50.05;1231;956.1
13-07-09;15:06;44.2;314.9;4.8;249.2;50.00;1191;956.2
13-07-09;15:08;44.4;312.8;4.7;250.2;50.02;1169;956.2
13-07-09;15:09;44.3;316.9;4.7;250.2;50.03;1169;956.2
13-07-09;15:12;44.3;313.0;1.5;246.3;50.03;380;956.3
13-07-09;15:15;43.9;313.7;4.6;249.2;50.04;1150;956.3
13-07-09;15:18;44.0;314.6;4.7;249.2;49.98;1140;956.4
13-07-09;15:21;44.0;314.0;4.6;250.2;50.07;1146;956.4
13-07-09;15:24;44.2;312.8;4.5;249.2;50.02;1124;956.5
13-07-09;15:27;44.4;309.9;4.6;248.2;50.00;1120;956.6
13-07-09;15:30;44.2;305.8;4.4;249.2;50.03;1118;956.6
13-07-09;15:33;44.3;307.0;4.4;249.2;50.03;1077;956.7
13-07-09;15:36;44.3;312.7;4.4;248.2;50.01;1080;956.7
13-07-09;15:39;44.2;310.5;4.4;249.2;50.06;1075;956.8
13-07-09;15:42;44.0;313.1;4.2;249.2;50.03;1060;956.8
13-07-09;15:45;43.8;313.3;4.2;250.2;50.05;1052;956.9
13-07-09;15:48;43.8;314.9;4.1;248.2;50.09;1020;956.9
13-07-09;15:51;43.8;307.1;4.0;249.2;50.05;1000;957.0
13-07-09;15:54;43.7;319.0;4.0;249.2;50.03;992;957.0
13-07-09;15:57;43.8;317.4;4.0;251.1;50.08;999;957.1
13-07-09;16:00;43.8;315.8;4.0;250.2;50.07;990;957.1
13-07-09;16:03;43.7;315.0;4.0;249.2;50.03;975;957.2
13-07-09;16:06;43.7;314.2;3.9;248.2;50.04;961;957.2
13-07-09;16:09;43.6;317.1;3.8;249.2;50.03;940;957.3
13-07-09;16:12;43.6;316.1;3.7;249.2;50.08;923;957.3
13-07-09;16:15;43.5;319.3;3.7;249.2;50.01;915;957.4
13-07-09;16:18;43.4;319.3;3.7;248.2;50.02;897;957.4
13-07-09;16:21;43.4;319.0;3.5;249.2;50.03;880;957.5
13-07-09;16:24;43.2;321.2;3.5;249.2;50.02;861;957.5
13-07-09;16:27;43.0;318.6;3.4;250.2;50.09;848;957.5
13-07-09;16:30;43.0;323.1;3.3;249.2;50.06;830;957.6
13-07-09;16:33;42.9;325.6;3.3;250.2;50.03;816;957.6
13-07-09;16:36;42.8;325.9;3.1;251.1;50.04;798;957.7
13-07-09;16:39;42.5;321.9;3.1;249.2;50.04;787;957.7
13-07-09;16:42;42.5;323.5;3.1;248.2;50.04;765;957.7
13-07-09;16:45;42.4;328.1;3.1;249.2;50.02;757;957.8
13-07-09;16:48;42.4;326.3;3.0;246.3;50.06;741;957.8
13-07-09;16:51;42.2;329.1;2.9;249.2;50.05;729;957.9
13-07-09;16:54;42.1;330.1;2.8;249.2;50.05;709;957.9
13-07-09;16:57;42.0;331.3;2.8;249.2;50.01;695;957.9
13-07-09;17:00;42.1;328.7;2.8;248.2;50.06;688;958.0
13-07-09;17:03;41.7;333.2;2.8;245.3;50.08;682;958.0
13-07-09;17:06;41.9;334.7;2.7;249.2;50.09;671;958.0
13-07-09;17:09;41.7;336.3;2.6;249.2;50.03;654;958.1
13-07-09;17:12;41.5;336.3;2.5;250.2;50.01;641;958.1
13-07-09;17:15;41.5;337.6;2.6;249.2;50.00;629;958.1
13-07-09;17:18;41.3;335.8;2.4;249.2;50.05;609;958.2
13-07-09;17:21;41.0;340.2;2.4;248.2;50.01;596;958.2
13-07-09;17:24;40.8;341.3;2.3;249.2;50.04;578;958.2
13-07-09;17:27;40.9;340.5;2.3;248.2;50.03;559;958.2
13-07-09;17:30;40.7;343.3;2.2;249.2;50.10;540;958.3
13-07-09;17:33;40.4;344.6;2.1;38.6;50.04;518;958.3
13-07-09;17:36;40.4;343.5;2.0;248.2;50.05;494;958.3
13-07-09;17:39;40.4;347.9;1.9;247.3;50.03;467;958.3
13-07-09;17:42;40.2;351.4;1.8;247.3;50.01;447;958.4
13-07-09;17:45;39.9;343.0;1.8;248.2;50.06;440;958.4
13-07-09;17:48;39.8;349.8;1.7;248.2;50.03;426;958.4
13-07-09;17:51;39.9;347.9;1.6;248.2;50.04;408;958.4
13-07-09;17:54;39.7;353.4;1.5;248.2;50.02;389;958.5
13-07-09;17:57;39.3;345.4;1.5;247.3;50.08;362;958.5
13-07-09;18:00;39.3;350.6;1.4;248.2;50.05;335;958.5
13-07-09;18:03;39.4;352.0;1.2;248.2;50.09;312;958.5
13-07-09;18:06;39.0;355.5;1.2;383.4;50.05;293;958.5
13-07-09;18:09;38.7;349.0;1.2;248.2;50.07;270;958.5
13-07-09;18:12;38.7;352.0;1.1;248.2;50.03;251;958.5
13-07-09;18:15;38.6;355.2;1.0;248.2;50.05;231;958.6
13-07-09;18:18;38.5;357.5;0.9;247.3;50.06;212;958.6
13-07-09;18:21;38.3;357.1;0.8;248.2;50.02;193;958.6
13-07-09;18:24;38.3;360.6;0.7;247.3;49.99;176;958.6
13-07-09;18:27;37.9;361.2;0.7;246.3;50.07;162;958.6
13-07-09;18:30;37.9;357.1;0.7;247.3;50.04;147;958.6
13-07-09;18:33;37.6;354.0;0.6;247.3;50.05;138;958.6
13-07-09;18:36;37.7;350.2;0.6;248.2;50.08;130;958.6
13-07-09;18:39;37.4;356.2;0.6;248.2;50.05;123;958.6
13-07-09;18:42;37.4;350.3;0.5;248.2;50.05;118;958.6
13-07-09;18:45;37.1;345.7;0.5;247.3;50.06;113;958.6
13-07-09;18:48;37.1;353.9;0.5;247.3;50.06;107;958.6
13-07-09;18:51;37.2;345.1;0.5;248.2;50.03;102;958.6
13-07-09;18:54;36.9;341.3;0.4;248.2;50.04;96;958.7
13-07-09;18:57;36.8;343.7;0.4;249.2;50.04;91;958.7
13-07-09;19:00;36.7;340.4;0.4;248.2;50.04;88;958.7
13-07-09;19:03;36.5;334.5;0.5;249.2;50.05;82;958.7
13-07-09;19:06;36.5;330.7;0.4;250.2;50.05;77;958.7
13-07-09;19:09;36.4;331.0;0.4;248.2;50.06;73;958.7
13-07-09;19:12;36.5;332.6;0.3;249.2;50.03;69;958.7
13-07-09;19:15;36.3;331.2;0.4;245.3;50.03;65;958.7
13-07-09;19:18;36.2;324.6;0.3;245.3;50.06;61;958.7
13-07-09;19:21;36.0;321.9;0.4;245.3;50.00;58;958.7
13-07-09;19:24;36.0;317.5;0.3;245.3;50.04;54;958.7
13-07-09;19:27;35.9;321.5;0.3;245.3;50.07;51;958.7
13-07-09;19:30;35.7;326.3;0.2;246.3;50.05;47;958.7
13-07-09;19:33;35.9;324.0;0.2;246.3;50.07;43;958.7
13-07-09;19:36;35.7;319.1;0.2;245.3;50.03;40;958.7
13-07-09;19:39;35.6;321.9;0.2;245.3;50.07;37;958.7
13-07-09;19:42;35.6;316.2;0.2;244.3;50.07;33;958.7
13-07-09;19:45;35.5;311.1;0.1;246.3;50.08;30;958.7
13-07-09;19:48;35.2;314.2;0.1;245.3;50.09;27;958.7
13-07-09;19:51;35.4;315.9;0.1;245.3;50.06;25;958.7
13-07-09;19:54;35.5;316.8;0.1;244.3;50.08;21;958.7
13-07-09;19:57;35.2;308.6;0.1;245.3;50.07;19;958.7
13-07-09;20:00;35.3;290.4;0.1;244.3;50.02;16;958.7
13-07-09;20:03;35.2;304.9;0.1;244.3;50.07;14;958.7
13-07-09;20:06;35.2;292.8;0.1;244.3;50.04;11;958.7
13-07-09;20:09;35.0;286.6;0.0;243.4;50.08;8;958.7
13-07-09;20:12;34.9;297.2;0.0;243.4;50.03;5;958.7
13-07-09;20:15;34.7;280.9;0.0;243.4;50.06;4;958.7
13-07-09;20:18;34.7;290.0;0.0;244.3;50.01;2;958.7
13-07-09;20:21;34.7;278.1;0.0;244.3;50.03;0;958.7
13-07-09;20:24;34.6;202.4;0.0;244.3;50.03;0;958.7
13-07-09;20:27;34.5;225.5;0.0;244.3;50.02;0;958.7
13-07-09;20:30;34.4;293.8;0.0;244.3;50.02;0;958.7
13-07-09;20:33;34.4;312.3;0.0;244.3;50.04;0;958.7
13-07-09;20:36;34.2;294.5;0.0;243.4;50.03;0;958.7
13-07-09;20:39;34.1;272.4;0.0;244.3;50.03;0;958.7
13-07-09;20:42;34.0;247.8;0.0;243.4;50.05;0;958.7
13-07-09;20:45;34.0;219.7;0.0;244.3;50.04;0;958.7
13-07-09;20:48;33.9;190.4;0.0;243.4;50.03;0;958.7
13-07-09;20:51;33.9;124.2;0.0;243.4;50.07;0;958.7
13-07-10;05:03;30.4;322.8;0.0;241.4;50.05;3;958.7
13-07-10;05:06;30.5;295.4;0.0;241.4;50.04;6;958.7
13-07-10;05:09;30.5;277.7;0.0;240.4;50.04;5;958.7
13-07-10;05:12;30.7;290.4;0.0;240.4;50.03;8;958.7
13-07-10;05:15;30.7;284.1;0.0;240.4;50.02;8;958.7
13-07-10;05:18;30.9;299.2;0.0;241.4;50.06;10;958.7
13-07-10;05:21;30.9;298.5;0.1;241.4;50.02;13;958.7
13-07-10;05:24;31.1;306.1;0.1;240.4;50.04;16;958.7
13-07-10;05:27;31.1;301.9;0.1;241.4;50.05;17;958.7
13-07-10;05:30;31.2;316.4;0.1;241.4;50.02;17;958.7
13-07-10;05:33;31.2;313.3;0.1;241.4;50.05;21;958.7
13-07-10;05:36;31.4;312.0;0.1;239.5;50.01;25;958.7
13-07-10;05:39;31.5;323.5;0.2;240.4;50.07;34;958.7
13-07-10;05:42;31.7;323.4;0.2;240.4;50.06;41;958.7
13-07-10;05:45;31.6;327.3;0.2;239.5;50.05;41;958.7
13-07-10;05:48;31.7;330.4;0.2;240.4;50.06;47;958.7
13-07-10;05:51;31.6;327.3;0.1;238.5;50.04;37;958.7
13-07-10;05:54;31.9;328.7;0.2;239.5;50.05;41;958.7
13-07-10;05:57;32.2;333.2;0.2;239.5;50.08;53;958.7
13-07-10;06:00;32.0;324.3;0.3;239.5;50.09;57;958.7
13-07-10;06:03;32.3;336.3;0.4;239.5;50.02;63;958.7
13-07-10;06:06;32.5;330.9;0.4;239.5;50.0;70;958.7
13-07-10;06:09;32.5;337.9;0.4;240.4;50.05;67;958.7
13-07-10;06:12;32.4;337.9;0.0;239.5;50.02;67;958.7
13-07-10;06:15;32.6;341.0;0.4;240.4;50.02;68;958.8
13-07-10;06:18;32.7;331.0;0.4;238.5;50.00;70;958.8
13-07-10;06:21;32.7;346.5;0.4;239.5;50.04;73;958.8
13-07-10;06:24;32.9;340.8;0.4;239.5;50.04;75;958.8
13-07-10;06:27;33.0;336.6;0.4;238.5;50.04;78;958.8
13-07-10;06:30;33.0;345.7;0.4;239.5;50.04;75;958.8
13-07-10;06:33;33.2;351.5;0.5;240.4;50.00;86;958.8
13-07-10;06:36;33.2;351.5;0.5;239.5;50.03;98;958.8
13-07-10;06:39;33.2;354.4;0.5;238.5;50.05;95;958.8
13-07-10;06:42;33.4;353.4;0.5;238.5;50.02;95;958.8
13-07-10;06:45;33.5;353.3;0.5;238.5;50.05;98;958.8
13-07-10;06:48;33.3;342.9;0.4;240.4;49.98;85;958.8
13-07-10;06:51;33.5;348.1;0.4;243.4;50.07;89;958.8
13-07-10;06:54;33.5;341.4;0.4;244.3;50.00;82;958.8
13-07-10;06:57;33.7;341.7;0.4;245.3;50.08;79;958.8
13-07-10;07:00;33.8;351.7;0.4;243.4;50.09;88;958.8
13-07-10;07:03;33.7;351.8;0.5;244.3;50.09;110;958.8
13-07-10;07:06;33.8;346.7;0.5;241.4;50.06;110;958.8
13-07-10;07:09;33.8;349.8;0.5;245.3;50.02;111;958.8
13-07-10;07:12;34.0;350.5;0.5;244.3;50.03;110;958.8
13-07-10;07:15;33.9;345.2;0.6;243.4;49.98;116;958.8
13-07-10;07:18;34.0;357.7;0.5;245.3;50.03;121;958.8
13-07-10;07:21;34.0;357.4;0.5;244.3;50.02;124;958.9
13-07-10;07:24;34.0;351.1;0.5;245.3;50.04;108;958.9
13-07-10;07:27;34.2;358.1;0.5;244.3;50.05;120;958.9
13-07-10;07:30;34.1;353.4;0.7;244.3;49.99;131;958.9
13-07-10;07:33;34.1;360.4;0.7;245.3;50.00;145;958.9
13-07-10;07:36;34.2;357.7;0.6;245.3;50.01;134;958.9
13-07-10;07:39;34.4;356.6;0.7;245.3;50.04;150;958.9
13-07-10;07:42;34.2;354.4;0.8;246.3;50.01;166;958.9
13-07-10;07:45;34.4;356.9;0.7;245.3;50.04;148;958.9
13-07-10;07:48;34.5;353.9;0.6;243.4;50.01;139;958.9
13-07-10;07:51;34.5;356.1;0.6;243.4;50.06;137;958.9
13-07-10;07:54;34.5;358.4;0.7;245.3;50.04;159;958.9
13-07-10;07:57;34.6;362.8;0.7;245.3;50.07;157;958.9
13-07-10;08:00;34.6;366.7;0.7;245.3;50.10;159;958.9
13-07-10;08:03;34.6;358.8;0.7;244.3;50.06;159;959.0
13-07-10;08:06;34.8;362.6;0.8;242.4;50.0;167;959.0
13-07-10;08:09;34.6;365.1;0.7;243.4;50.04;166;959.0
13-07-10;08:12;34.7;356.9;0.7;243.4;49.99;170;959.0
13-07-10;08:15;34.9;369.8;0.8;244.3;50.00;173;959.0
13-07-10;08:18;50.0;370.6;0.8;243.4;50.04;178;959.0
13-07-10;08:21;34.7;372.8;0.8;244.3;50.01;183;959.0
13-07-10;08:24;50.0;370.8;0.8;243.4;50.03;182;959.0
13-07-10;08:27;34.8;372.8;0.8;243.4;50.02;185;959.0
13-07-10;08:30;34.7;375.0;0.8;243.4;50.02;196;959.0
13-07-10;08:33;34.8;374.2;0.8;243.4;50.02;195;959.0
13-07-10;08:36;34.7;376.0;0.8;242.4;50.02;193;959.1
13-07-10;08:39;34.7;368.2;0.8;243.4;50.06;192;959.1
13-07-10;08:42;34.7;378.6;0.9;243.4;50.05;193;959.1
13-07-10;08:45;34.7;379.1;0.8;242.4;50.02;192;959.1
13-07-10;08:48;34.5;374.8;0.9;245.3;50.03;189;959.1
13-07-10;08:51;34.6;377.9;0.8;239.5;50.03;201;959.1
13-07-10;08:54;34.6;377.3;0.9;243.4;50.02;197;959.1
13-07-10;08:57;34.6;371.0;0.8;242.4;50.06;197;959.1
13-07-10;09:00;34.7;372.8;0.9;243.4;50.06;208;959.1
13-07-10;09:03;34.8;380.8;0.9;242.4;50.06;200;959.1
13-07-10;09:06;34.6;380.5;0.9;245.3;50.04;208;959.1
13-07-10;09:09;34.7;373.8;1.0;240.4;50.06;214;959.2
13-07-10;09:12;34.7;368.4;1.0;244.3;50.02;224;959.2
13-07-10;09:15;34.5;377.1;1.0;242.4;50.04;227;959.2
13-07-10;09:18;34.4;376.4;1.0;244.3;50.04;230;959.2
13-07-10;09:21;34.6;368.2;1.1;244.3;50.02;247;959.2
13-07-10;09:24;34.7;353.7;1.2;247.3;50.01;259;959.2
13-07-10;09:27;35.0;364.4;1.1;247.3;50.05;275;959.2
13-07-10;09:30;34.7;356.5;1.2;246.3;50.03;290;959.2
13-07-10;09:33;35.0;370.3;1.4;246.3;50.01;314;959.3
13-07-10;09:36;35.0;371.9;1.4;245.3;50.01;336;959.3
13-07-10;09:39;35.3;367.9;1.5;246.3;50.04;361;959.3
13-07-10;09:42;35.3;376.6;1.5;245.3;50.04;390;959.3
13-07-10;09:45;35.6;367.3;1.8;245.3;50.04;427;959.3
13-07-10;09:48;35.3;372.8;1.8;245.3;50.06;454;959.4
13-07-10;09:51;35.5;368.9;2.0;245.3;50.06;485;959.4
13-07-10;09:54;35.6;374.8;2.1;248.2;50.05;509;959.4
13-07-10;09:57;35.9;338.5;0.9;245.3;50.04;209;959.4
13-07-10;10:00;35.5;341.1;0.9;245.3;50.05;203;959.4
13-07-10;10:03;36.1;378.0;2.6;247.3;50.03;607;959.5
13-07-10;10:06;36.1;372.0;2.5;247.3;50.04;619;959.5
13-07-10;10:09;36.2;370.0;2.8;248.2;50.03;680;959.5
13-07-10;10:12;36.7;362.6;2.8;249.2;50.05;700;959.6
13-07-10;10:15;36.5;353.1;3.0;247.3;50.02;761;959.6
13-07-10;10:18;37.1;366.0;3.4;246.3;50.03;816;959.6
13-07-10;10:21;37.2;360.9;3.4;247.3;50.09;839;959.7
13-07-10;10:24;37.0;331.3;1.3;245.3;50.07;290;959.7
13-07-10;10:27;36.7;347.3;1.0;244.3;50.01;242;959.7
13-07-10;10:30;36.8;373.6;3.5;248.2;50.0;867;959.7
13-07-10;10:33;37.1;366.5;3.8;247.3;50.07;927;959.7
13-07-10;10:36;37.8;356.9;3.8;247.3;50.03;935;959.8
13-07-10;10:39;37.9;358.1;4.0;246.3;50.04;970;959.8
13-07-10;10:42;38.0;321.5;3.7;246.3;50.04;918;959.9
13-07-10;10:45;50.0;346.7;3.9;244.3;50.01;967;959.9
13-07-10;10:48;38.5;347.3;4.0;246.3;50.04;994;960.0
13-07-10;10:51;39.1;340.5;3.6;247.3;50.03;901;960.0
13-07-10;10:54;39.1;345.4;4.3;247.3;50.08;1044;960.1
13-07-10;10:57;39.4;342.4;4.4;248.2;50.08;1084;960.1
13-07-10;11:00;39.2;331.4;1.6;38.6;50.06;383;960.2
13-07-10;11:03;38.7;336.1;1.3;247.3;50.02;297;960.2
13-07-10;11:06;38.7;347.4;4.8;244.3;50.05;1168;960.2
13-07-10;11:09;39.3;341.3;2.3;245.3;50.11;624;960.3
13-07-10;11:12;39.9;342.3;4.7;247.3;49.99;1164;960.3
13-07-10;11:15;40.1;339.2;4.8;249.2;50.08;1179;960.4
13-07-10;11:18;40.4;336.1;4.8;249.2;50.05;1217;960.4
13-07-10;11:21;40.6;327.0;4.8;38.6;50.07;1181;960.5
13-07-10;11:24;40.2;330.0;1.5;243.4;50.05;364;960.5
13-07-10;11:27;39.8;333.1;1.5;245.3;50.04;358;960.6
13-07-10;11:30;39.3;334.8;1.2;244.3;50.03;286;960.6
13-07-10;11:33;39.0;336.0;1.2;243.4;50.02;281;960.6
13-07-10;11:36;38.6;344.3;1.2;244.3;50.02;291;960.6
13-07-10;11:39;39.9;342.0;5.3;249.2;50.04;1289;960.7
13-07-10;11:42;40.5;327.8;5.1;248.2;50.02;1272;960.7
13-07-10;11:45;41.0;326.8;5.1;247.3;50.05;1281;960.8
13-07-10;11:48;41.0;315.2;5.2;248.2;49.99;1266;960.9
13-07-10;11:51;41.5;317.5;5.2;247.3;50.03;1267;960.9
13-07-10;11:54;41.7;316.8;5.1;250.2;50.08;1266;961.0
13-07-10;11:57;42.0;314.5;5.3;245.3;50.06;1278;961.0
13-07-10;12:00;42.1;308.6;5.1;247.3;50.03;1258;961.1
13-07-10;12:03;42.3;311.4;5.4;248.2;50.07;1320;961.2
13-07-10;12:06;42.7;309.5;5.3;248.2;50.01;1302;961.2
13-07-10;12:09;42.8;311.5;5.3;248.2;50.05;1315;961.3
13-07-10;12:12;43.0;312.0;0.0;247.3;50.05;1348;961.4
13-07-10;12:15;42.3;326.5;4.9;248.2;50.04;1225;961.4
13-07-10;12:18;43.0;315.8;5.4;250.2;50.07;1316;961.5
13-07-10;12:21;43.2;314.0;5.4;249.2;50.06;1365;961.5
13-07-10;12:24;43.6;320.0;5.5;248.2;50.04;1373;961.6
13-07-10;12:27;43.8;311.1;5.6;246.3;50.04;1369;961.7
13-07-10;12:30;43.9;309.3;5.5;249.2;50.04;1373;961.7
13-07-10;12:33;43.5;308.4;5.6;249.2;50.01;1362;961.8
13-07-10;12:36;44.2;313.4;5.6;247.3;50.05;1354;961.9
13-07-10;12:39;43.8;305.1;3.0;247.3;50.04;732;961.9
13-07-10;12:42;44.2;315.5;5.6;249.2;50.08;1373;962.0
13-07-10;12:45;44.4;310.9;5.3;250.2;50.08;1327;962.1
13-07-10;12:48;44.5;319.3;5.2;248.2;50.09;1300;962.1
13-07-10;12:51;44.5;320.0;5.4;248.2;50.06;1326;962.2
13-07-10;12:54;44.7;306.4;5.4;249.2;50.05;1343;962.3
13-07-10;12:57;44.7;316.9;5.4;250.2;50.03;1353;962.3
13-07-10;13:00;44.9;307.0;5.4;249.2;50.00;1346;962.4
13-07-10;13:03;45.0;312.3;5.6;249.2;50.03;1399;962.5
13-07-10;13:06;45.1;312.3;5.7;250.2;50.05;1409;962.5
13-07-10;13:09;44.5;324.0;5.7;249.2;50.05;1425;962.6
13-07-10;13:12;44.4;324.0;5.6;249.2;50.05;1369;962.6
13-07-10;13:15;44.5;319.1;5.8;250.2;50.00;1439;962.7
13-07-10;13:18;45.0;316.5;5.5;250.2;50.05;1375;962.8
13-07-10;13:21;44.0;313.7;1.9;246.3;50.02;472;962.8
13-07-10;13:24;44.7;313.1;5.6;249.2;50.00;1403;962.9
13-07-10;13:27;45.0;314.9;5.7;249.2;50.09;1405;962.9
13-07-10;13:30;45.1;315.2;5.8;250.2;50.03;1432;963.0
13-07-10;13:33;45.2;319.1;5.6;250.2;50.02;1377;963.1
13-07-10;13:36;45.3;316.9;5.6;249.2;50.04;1393;963.1
13-07-10;13:39;45.4;310.9;5.6;251.1;50.07;1431;963.2
13-07-10;13:42;45.7;312.4;5.4;252.1;50.05;1370;963.3
13-07-10;13:45;44.2;328.7;1.5;248.2;50.07;357;963.3
13-07-10;13:48;43.5;333.6;5.2;250.2;50.06;1238;963.3
13-07-10;13:51;44.4;309.2;5.6;251.1;50.05;1392;963.4
13-07-10;13:54;44.7;315.0;5.6;251.1;50.06;1381;963.5
13-07-10;13:57;45.0;315.3;5.4;251.1;50.04;1349;963.5
13-07-10;14:00;45.1;309.5;5.6;249.2;50.04;1380;963.6
13-07-10;14:03;44.7;318.6;1.4;246.3;49.99;353;963.7
13-07-10;14:06;44.4;318.7;1.6;246.3;50.03;359;963.7
13-07-10;14:09;44.9;314.0;5.5;248.2;50.03;1346;963.8
13-07-10;14:12;45.0;316.4;5.1;249.2;50.05;1255;963.8
13-07-10;14:15;45.3;311.2;5.1;249.2;50.05;1283;963.9
13-07-10;14:18;45.0;308.6;5.1;249.2;50.04;1257;964.0
13-07-10;14:21;45.1;314.0;5.1;249.2;50.01;1270;964.0
13-07-10;14:24;45.1;321.8;5.3;248.2;50.06;1291;964.1
13-07-10;14:27;44.7;315.8;1.7;246.3;50.05;405;964.1
13-07-10;14:30;43.5;333.3;1.3;246.3;50.01;313;964.2
13-07-10;14:33;43.8;332.0;5.4;250.2;50.02;1363;964.2
13-07-10;14:36;44.4;322.9;5.3;249.2;50.01;1313;964.3
13-07-10;14:39;44.5;322.9;5.2;250.2;50.03;1298;964.3
13-07-10;14:42;44.4;310.8;1.9;246.3;50.05;472;964.4
13-07-10;14:45;44.2;318.3;4.8;249.2;50.11;1183;964.4
13-07-10;14:48;44.4;307.0;4.6;250.2;50.03;1149;964.5
13-07-10;14:51;44.5;313.9;4.9;250.2;50.03;1204;964.6
13-07-10;14:54;44.6;311.4;4.9;249.2;50.04;1210;964.6
13-07-10;14:57;44.7;316.6;4.8;249.2;50.03;1203;964.7
13-07-10;15:00;44.9;313.6;4.7;343.2;50.02;1157;964.7
13-07-10;15:03;44.7;316.5;4.7;249.2;50.01;1176;964.8
13-07-10;15:06;45.0;313.3;4.8;251.1;50.05;1182;964.9
13-07-10;15:09;44.7;312.4;4.8;250.2;50.07;1190;964.9
13-07-10;15:12;44.9;309.0;2.4;248.2;50.03;568;965.0
13-07-10;15:15;44.4;314.6;1.7;38.6;50.03;422;965.0
13-07-10;15:18;44.5;314.5;4.6;249.2;50.05;1135;965.1
13-07-10;15:21;43.9;294.1;4.4;250.2;50.04;1092;965.1
13-07-10;15:24;44.3;320.8;4.5;249.2;50.04;1122;965.2
13-07-10;15:27;44.4;315.9;4.5;249.2;50.09;1126;965.2
13-07-10;15:30;44.2;319.7;4.3;249.2;50.01;1075;965.3
13-07-10;15:33;43.4;328.1;1.3;247.3;50.06;296;965.3
13-07-10;15:36;42.8;328.5;1.1;38.6;50.07;276;965.3
13-07-10;15:39;42.2;336.6;1.3;246.3;50.03;310;965.4
13-07-10;15:42;42.2;331.2;3.7;249.2;50.06;938;965.4
13-07-10;15:45;42.8;332.5;4.6;250.2;50.04;1141;965.4
13-07-10;15:48;42.5;329.2;1.3;246.3;50.03;327;965.5
13-07-10;15:51;42.3;331.3;4.3;250.2;50.05;1042;965.5
13-07-10;15:54;42.2;323.2;2.4;248.2;50.02;538;965.5
13-07-10;15:57;41.9;339.9;3.8;250.2;50.03;947;965.6
13-07-10;16:00;41.5;332.3;1.0;247.3;50.01;235;965.6
13-07-10;16:03;41.2;336.7;1.0;247.3;50.03;209;965.6
13-07-10;16:06;40.5;336.4;1.1;246.3;50.04;242;965.6
13-07-10;16:09;42.4;342.3;0.9;246.3;50.01;219;965.6
13-07-10;16:12;40.2;341.1;0.8;247.3;50.03;187;965.6
13-07-10;16:15;39.8;345.4;0.8;246.3;50.05;184;965.6
13-07-10;16:18;39.7;342.7;0.7;247.3;50.03;158;965.7
13-07-10;16:21;39.4;345.9;0.7;247.3;50.02;156;965.7
13-07-10;16:24;39.3;347.6;0.8;248.2;50.03;186;965.7
13-07-10;16:27;39.2;355.0;1.1;248.2;50.03;241;965.7
13-07-10;16:30;39.2;342.7;2.1;248.2;50.00;519;965.7
13-07-10;16:33;39.1;316.8;2.3;248.2;50.05;571;965.7
13-07-10;16:36;39.4;361.6;2.4;248.2;50.01;582;965.7
13-07-10;16:39;40.0;340.8;3.5;250.2;50.08;850;965.8
13-07-10;16:42;40.2;334.8;3.1;249.2;50.07;763;965.8
13-07-10;16:45;40.1;333.1;3.0;249.2;50.05;747;965.9
13-07-10;16:48;40.0;334.5;3.0;249.2;50.04;734;965.9
13-07-10;16:51;40.2;327.8;2.8;248.2;50.03;695;965.9
13-07-10;16:54;40.1;330.7;2.7;248.2;50.06;695;966.0
13-07-10;16:57;40.1;333.3;2.7;249.2;50.05;674;966.0
13-07-10;17:00;40.1;338.0;2.7;247.3;50.05;655;966.0
13-07-10;17:03;40.1;334.4;2.6;249.2;50.04;647;966.1
13-07-10;17:06;40.1;336.7;2.6;249.2;50.03;661;966.1
13-07-10;17:09;40.0;337.7;2.5;249.2;50.05;632;966.1
13-07-10;17:12;40.0;340.1;2.4;248.2;50.01;596;966.2
13-07-10;17:15;40.0;336.3;2.3;249.2;50.05;569;966.2
13-07-10;17:18;39.9;336.7;2.1;248.2;50.05;508;966.2
13-07-10;17:21;39.9;340.7;2.1;249.2;50.04;498;966.2
13-07-10;17:24;39.7;339.8;1.0;249.2;50.02;221;966.3
13-07-10;17:27;39.2;343.9;0.8;247.3;50.06;211;966.3
13-07-10;17:30;39.4;344.0;1.8;250.2;50.04;456;966.3
13-07-10;17:33;39.5;327.3;1.2;248.2;50.02;302;966.3
13-07-10;17:36;38.9;338.0;0.8;248.2;50.02;185;966.3
13-07-10;17:39;38.9;338.0;0.8;247.3;50.04;200;966.3
13-07-10;17:42;38.5;345.8;0.8;248.2;50.05;177;966.3
13-07-10;17:45;38.5;343.3;0.8;246.3;50.02;176;966.3
13-07-10;17:48;38.0;343.9;0.7;248.2;50.04;167;966.4
13-07-10;17:51;38.0;333.6;0.7;248.2;50.05;156;966.4
13-07-10;17:54;37.8;341.0;0.6;247.3;50.05;136;966.4
13-07-10;17:57;37.9;345.8;0.6;248.2;50.07;141;966.4
13-07-10;18:00;37.8;350.3;0.8;247.3;50.09;175;966.4
13-07-10;18:03;37.7;353.4;0.8;248.2;50.06;177;966.4
13-07-10;18:06;37.5;348.7;0.7;248.2;50.04;154;966.4
13-07-10;18:09;37.5;330.0;0.5;247.3;50.06;113;966.4
13-07-10;18:12;37.2;329.2;0.5;246.3;50.02;90;966.4
13-07-10;18:15;37.4;336.1;0.4;248.2;50.02;93;966.4
13-07-10;18:18;37.0;329.4;0.5;248.2;50.07;122;966.4
13-07-10;18:21;37.1;345.8;0.7;248.2;50.02;169;966.4
13-07-10;18:24;37.1;349.6;0.8;248.2;50.04;192;966.4
13-07-10;18:27;37.2;350.9;0.7;247.3;50.03;168;966.4
13-07-10;18:30;37.1;343.2;0.6;247.3;49.99;113;966.5
13-07-10;18:33;37.0;333.2;0.5;247.3;50.01;100;966.5
13-07-10;18:36;36.7;333.6;0.4;247.3;50.00;88;966.5
13-07-10;18:39;36.8;338.9;0.4;245.3;50.00;72;966.5
13-07-10;18:42;36.7;322.4;0.3;246.3;50.04;50;966.5
13-07-10;18:45;36.4;321.0;0.2;248.2;50.03;36;966.5
13-07-10;18:48;36.3;308.0;0.2;246.3;50.05;34;966.5
13-07-10;18:51;36.3;295.7;0.1;247.3;50.04;31;966.5
13-07-10;18:54;36.1;307.3;0.2;246.3;50.03;37;966.5
13-07-10;18:57;36.0;322.8;0.3;248.2;50.05;57;966.5
13-07-10;19:00;36.0;331.2;0.4;246.3;50.04;80;966.5
13-07-10;19:03;36.2;343.6;0.6;246.3;49.98;97;966.5
13-07-10;19:06;36.1;338.6;0.5;246.3;50.06;101;966.5
13-07-10;19:09;36.2;334.1;0.4;248.2;50.03;93;966.5
13-07-10;19:12;36.0;330.9;0.4;248.2;50.03;82;966.5
13-07-10;19:15;36.0;339.9;0.4;249.2;50.05;79;966.5
13-07-10;19:18;35.9;332.3;0.4;249.2;50.05;80;966.5
13-07-10;19:21;36.0;333.9;0.3;249.2;50.03;65;966.5
13-07-10;19:24;35.7;319.9;0.3;247.3;50.04;53;966.5
13-07-10;19:27;35.5;328.5;0.3;247.3;50.06;50;966.5
13-07-10;19:30;35.6;321.9;0.3;246.3;50.01;56;966.5
13-07-10;19:33;35.9;324.3;0.3;247.3;50.00;62;966.5
13-07-10;19:36;35.7;327.3;0.3;248.2;50.03;61;966.5
13-07-10;19:39;35.5;329.4;0.3;248.2;50.02;46;966.5
13-07-10;19:42;35.6;315.8;0.2;248.2;49.99;39;966.5
13-07-10;19:45;35.4;315.5;0.2;248.2;50.02;36;966.5
13-07-10;19:48;35.4;310.6;0.2;249.2;50.03;34;966.5
13-07-10;19:51;35.3;324.7;0.2;248.2;50.02;31;966.5
13-07-10;19:54;35.2;315.2;0.1;246.3;50.04;28;966.5
13-07-10;19:57;35.3;312.0;0.1;244.3;50.03;22;966.5
13-07-10;20:00;35.3;305.5;0.1;244.3;49.99;16;966.5
13-07-10;20:03;35.0;296.4;0.1;244.3;50.01;10;966.5
13-07-10;20:06;34.9;290.3;0.0;246.3;50.03;6;966.5
13-07-10;20:09;34.9;291.7;0.0;244.3;50.05;5;966.5
13-07-10;20:12;34.9;290.4;0.0;243.4;50.05;3;966.5
13-07-10;20:15;34.7;303.8;0.0;244.3;50.03;1;966.5
13-07-10;20:18;34.7;191.0;0.0;244.3;50.05;1;966.5
13-07-10;20:21;34.6;181.7;0.0;244.3;50.04;0;966.5
13-07-10;20:24;34.5;114.4;0.0;245.3;50.02;0;966.5
13-07-10;20:27;34.4;152.1;0.0;244.3;50.04;0;966.5
13-07-10;20:30;34.4;219.1;0.0;245.3;50.04;0;966.5
13-07-10;20:33;34.2;286.9;0.0;243.4;50.02;0;966.5
13-07-10;20:36;34.1;233.9;0.0;244.3;50.05;0;966.5
13-07-10;20:39;34.1;167.4;0.0;244.3;50.04;0;966.5
13-07-11;06:27;30.5;328.8;0.0;239.5;50.07;4;966.5
13-07-11;06:30;30.4;306.8;0.0;239.5;50.05;0;966.5
13-07-11;06:33;30.5;275.2;0.0;237.5;50.05;6;966.5
13-07-11;06:36;30.7;281.9;0.1;239.5;50.02;14;966.5
13-07-11;06:39;30.9;289.8;0.1;241.4;50.01;14;966.5
13-07-11;06:42;30.9;313.1;0.1;243.4;50.03;12;966.5
13-07-11;06:45;30.9;313.9;0.0;241.4;50.02;7;966.5
13-07-11;06:48;31.1;315.0;0.1;240.4;50.05;14;966.5
13-07-11;06:51;31.1;311.8;0.2;243.4;50.05;33;966.5
13-07-11;06:54;31.4;341.3;0.2;242.4;50.07;49;966.5
13-07-11;06:57;31.4;330.6;0.2;244.3;50.03;47;966.6
13-07-11;07:00;31.8;323.4;0.4;243.4;50.07;69;966.6
13-07-11;07:03;31.8;345.5;0.5;242.4;50.05;102;966.6
13-07-11;07:06;31.8;360.3;0.6;244.3;50.05;134;966.6
13-07-11;07:09;32.2;358.1;0.7;245.3;50.04;144;966.6
13-07-11;07:12;32.3;358.0;0.6;245.3;50.02;131;966.6
13-07-11;07:15;32.4;352.7;0.5;245.3;50.02;105;966.6
13-07-11;07:18;32.5;364.4;0.6;245.3;50.01;129;966.6
13-07-11;07:21;32.6;361.6;0.7;247.3;50.03;156;966.6
13-07-11;07:24;32.7;362.4;0.7;247.3;50.03;145;966.6
13-07-11;07:27;33.0;358.8;0.5;245.3;50.06;112;966.6
13-07-11;07:30;33.1;349.3;0.5;246.3;50.02;78;966.6
13-07-11;07:33;33.0;338.9;0.4;245.3;50.05;66;966.6
13-07-11;07:36;33.0;349.8;0.4;245.3;50.04;76;966.6
13-07-11;07:39;33.1;344.8;0.5;245.3;50.01;95;966.6
13-07-11;07:42;33.2;356.1;0.4;245.3;50.03;83;966.6
13-07-11;07:45;33.2;339.1;0.3;245.3;50.04;60;966.6
13-07-11;07:48;33.3;326.6;0.2;244.3;49.99;49;966.6
13-07-11;07:51;33.1;337.3;0.2;245.3;50.04;42;966.6
13-07-11;07:54;33.2;325.7;0.2;244.3;50.01;38;966.6
13-07-11;07:57;33.1;327.0;0.2;244.3;50.07;35;966.6
13-07-11;08:00;33.3;330.1;0.2;243.4;50.10;36;966.6
13-07-11;08:03;50.0;336.1;0.2;243.4;50.12;44;966.6
13-07-11;08:06;33.1;331.0;0.3;242.4;50.06;53;966.6
13-07-11;08:09;33.3;348.0;0.4;244.3;50.04;67;966.7
13-07-11;08:12;33.4;336.7;0.3;242.4;50.03;67;966.7
13-07-11;08:15;33.4;334.2;0.4;245.3;50.04;63;966.7
13-07-11;08:18;33.3;341.4;0.3;245.3;50.06;61;966.7
13-07-11;08:21;33.4;343.5;0.3;245.3;50.02;62;966.7
13-07-11;08:24;33.4;333.5;0.4;243.4;50.00;66;966.7
13-07-11;08:27;33.7;347.7;0.4;244.3;50.05;75;966.7
13-07-11;08:30;33.7;348.6;0.4;244.3;50.02;86;966.7
13-07-11;08:33;33.5;351.5;0.5;243.4;50.02;95;966.7
13-07-11;08:36;33.8;357.8;0.5;242.4;50.02;105;966.7
13-07-11;08:39;33.9;359.4;0.6;243.4;50.05;122;966.7
13-07-11;08:42;33.9;355.3;0.7;244.3;50.06;146;966.7
13-07-11;08:45;34.0;360.2;0.8;242.4;50.04;187;966.7
13-07-11;08:48;34.1;368.8;0.8;244.3;50.01;189;966.7
13-07-11;08:51;34.1;362.9;0.9;243.4;50.03;210;966.7
13-07-11;08:54;34.0;367.5;0.9;246.3;49.99;214;966.7
13-07-11;08:57;34.1;364.8;0.9;247.3;50.03;212;966.7
13-07-11;09:00;34.0;370.3;1.2;247.3;50.06;279;966.8
13-07-11;09:03;34.2;369.5;1.2;243.4;50.04;282;966.8
13-07-11;09:06;34.5;374.8;1.3;247.3;50.02;318;966.8
13-07-11;09:09;34.4;368.1;1.2;245.3;50.02;282;966.8
13-07-11;09:12;34.0;371.7;1.2;247.3;50.05;296;966.8
13-07-11;09:15;34.4;372.3;1.5;247.3;50.04;352;966.8
13-07-11;09:18;34.6;374.8;1.6;244.3;50.03;387;966.9
13-07-11;09:21;34.7;382.4;1.8;248.2;50.00;419;966.9
13-07-11;09:24;34.6;370.8;1.6;246.3;50.0;396;966.9
13-07-11;09:27;34.5;361.6;1.6;245.3;50.03;383;966.9
13-07-11;09:30;34.6;360.0;2.1;244.3;50.02;511;966.9
13-07-11;09:33;34.7;370.0;1.8;245.3;50.02;429;967.0
13-07-11;09:36;34.7;365.7;2.0;245.3;50.04;474;967.0
13-07-11;09:39;34.8;374.2;2.5;246.3;50.02;589;967.0
13-07-11;09:42;35.0;371.6;2.1;245.3;50.03;517;967.0
13-07-11;09:45;35.0;352.2;2.0;245.3;50.06;476;967.1
13-07-11;09:48;35.0;354.0;2.1;246.3;50.02;505;967.1
13-07-11;09:51;35.4;348.3;2.4;247.3;50.04;598;967.1
13-07-11;09:54;35.2;378.0;1.8;246.3;50.03;428;967.1
13-07-11;09:57;35.6;373.2;2.9;247.3;50.01;727;967.2
13-07-11;10:00;35.4;352.0;2.3;248.2;50.09;551;967.2
13-07-11;10:03;35.5;365.3;3.0;247.3;50.08;713;967.2
13-07-11;10:06;36.1;372.8;2.3;247.3;50.04;568;967.3
13-07-11;10:09;35.9;354.7;2.7;247.3;50.05;618;967.3
13-07-11;10:12;36.0;370.8;2.0;247.3;50.04;486;967.3
13-07-11;10:15;35.9;368.5;2.8;248.2;50.06;660;967.4
13-07-11;10:18;36.1;354.3;2.6;247.3;50.06;635;967.4
13-07-11;10:21;36.2;365.1;2.5;246.3;50.01;614;967.4
13-07-11;10:24;36.7;370.3;2.7;246.3;50.04;673;967.5
13-07-11;10:27;36.7;377.7;3.5;247.3;50.02;884;967.5
13-07-11;10:30;36.7;355.5;2.8;245.3;50.01;687;967.5
13-07-11;10:33;36.4;348.9;1.5;245.3;50.05;352;967.6
13-07-11;10:36;36.2;352.2;1.5;245.3;50.05;373;967.6
13-07-11;10:39;36.2.7;367.6;2.1;245.3;50.04;506;967.6
13-07-11;10:42;36.1;373.6;2.8;248.2;50.02;688;967.6
13-07-11;10:45;36.4;362.6;2.1;246.3;50.06;503;967.7
13-07-11;10:48;36.5;366.6;2.0;247.3;50.04;508;967.7
13-07-11;10:51;36.7;353.1;2.4;247.3;50.04;591;967.7
13-07-11;10:54;36.7;364.4;2.8;246.3;50.06;677;967.7
13-07-11;10:57;36.8;364.5;2.5;247.3;50.07;633;967.8
13-07-11;11:00;36.9;339.4;3.7;246.3;50.06;902;967.8
13-07-11;11:03;36.9;363.8;2.6;247.3;50.06;628;967.8
13-07-11;11:06;37.0;366.9;4.1;248.2;50.03;1017;967.9
13-07-11;11:09;37.4;371.9;3.9;246.3;50.03;940;967.9
13-07-11;11:12;37.6;347.4;3.2;248.2;50.05;800;968.0
13-07-11;11:15;37.5;347.4;3.0;248.2;50.05;737;968.0
13-07-11;11:18;37.4;356.9;2.0;247.3;50.03;495;968.0
13-07-11;11:21;37.4;359.9;3.6;248.2;50.02;873;968.1
13-07-11;11:24;37.6;357.5;4.1;248.2;50.03;1024;968.1
13-07-11;11:27;37.4;361.3;2.1;246.3;50.06;526;968.1
13-07-11;11:30;37.2;363.5;1.8;246.3;50.02;450;968.2
13-07-11;11:33;37.2;365.6;1.6;245.3;50.03;376;968.2
13-07-11;11:36;36.9;365.6;1.5;243.4;50.02;371;968.2
13-07-11;11:39;36.8;360.3;1.6;243.4;50.0;387;968.2
13-07-11;11:42;36.8;363.2;2.0;245.3;50.03;464;968.2
13-07-11;11:45;37.0;368.8;4.6;249.2;50.02;1151;968.3
13-07-11;11:48;37.7;358.3;4.5;249.2;50.05;1099;968.3
13-07-11;11:51;37.9;358.4;4.0;246.3;50.02;952;968.4
