data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-07-11;11:54;38.0;333.1;4.7;249.2;50.03;1156;968.4
13-07-11;11:57;38.6;341.4;4.3;250.2;50.09;1083;968.5
13-07-11;12:00;38.6;345.5;3.8;245.3;50.06;954;968.5
13-07-11;12:03;38.6;349.9;3.4;247.3;50.04;863;968.6
13-07-11;12:06;38.4;351.4;2.0;247.3;50.07;521;968.6
13-07-11;12:09;38.0;359.4;2.1;247.3;50.05;521;968.7
13-07-11;12:12;38.3;361.5;2.2;247.3;50.02;556;968.7
13-07-11;12:15;37.9;359.7;1.7;245.3;50.02;397;968.7
13-07-11;12:18;37.8;361.0;1.5;246.3;50.02;350;968.7
13-07-11;12:21;37.2;361.8;1.7;246.3;50.02;388;968.7
13-07-11;12:24;37.6;363.2;1.9;246.3;50.08;455;968.8
13-07-11;12:27;37.5;367.2;2.3;247.3;50.03;564;968.8
13-07-11;12:30;37.5;361.6;3.0;248.2;49.99;746;968.8
13-07-11;12:33;37.7;354.9;2.3;246.3;50.05;552;968.9
13-07-11;12:36;37.5;355.6;2.3;247.3;50.01;565;968.9
13-07-11;12:39;37.6;349.9;2.8;249.2;50.04;702;968.9
13-07-11;12:42;37.7;361.9;2.4;247.3;50.0;606;968.9
13-07-11;12:45;37.5;361.9;1.8;247.3;50.02;449;969.0
13-07-11;12:48;37.1;367.8;1.8;247.3;50.04;447;969.0
13-07-11;12:51;37.2;364.4;1.8;245.3;50.11;437;969.0
13-07-11;12:54;36.9;367.8;1.6;246.3;50.04;383;969.0
13-07-11;12:57;36.8;364.7;1.4;248.2;50.04;354;969.1
13-07-11;13:00;36.9;363.1;1.2;247.3;50.01;311;969.1
13-07-11;13:03;36.7;358.0;1.3;247.3;50.03;303;969.1
13-07-11;13:06;36.8;361.6;1.2;247.3;50.04;283;969.1
13-07-11;13:09;36.4;365.0;1.2;246.3;50.06;278;969.1
13-07-11;13:12;36.3;358.3;1.2;246.3;50.06;279;969.1
13-07-11;13:15;36.3;365.7;1.2;246.3;50.05;299;969.1
13-07-11;13:18;36.1;375.5;1.5;246.3;50.03;368;969.2
13-07-11;13:21;36.3;370.4;1.6;245.3;50.06;392;969.2
13-07-11;13:24;36.4;372.5;1.8;246.3;50.04;439;969.2
13-07-11;13:27;36.4;367.9;1.7;249.2;50.05;411;969.2
13-07-11;13:30;36.1;368.8;1.4;249.2;50.04;361;969.2
13-07-11;13:33;36.3;366.0;1.4;246.3;50.02;332;969.3
13-07-11;13:36;36.3;356.3;1.2;247.3;50.05;299;969.3
13-07-11;13:39;36.0;358.8;1.4;249.2;50.03;346;969.3
13-07-11;13:42;36.1;367.2;1.4;248.2;50.08;351;969.3
13-07-11;13:45;35.9;369.4;1.3;248.2;50.03;321;969.3
13-07-11;13:48;35.9;359.0;1.2;247.3;50.06;302;969.3
13-07-11;13:51;36.0;368.2;1.3;248.2;50.09;306;969.4
13-07-11;13:54;35.9;365.7;1.2;247.3;50.05;301;969.4
13-07-11;13:57;35.7;369.5;1.2;248.2;50.05;286;969.4
13-07-11;14:00;35.9;359.0;1.1;247.3;50.01;271;969.4
13-07-11;14:03;35.9;361.3;1.0;246.3;50.00;253;969.4
13-07-11;14:06;35.5;363.5;1.0;247.3;50.01;248;969.4
13-07-11;14:09;35.9;362.2;1.1;244.3;50.03;250;969.4
13-07-11;14:12;35.6;360.6;1.1;247.3;50.02;244;969.4
13-07-11;14:15;35.6;361.8;1.0;247.3;50.05;242;969.5
13-07-11;14:18;35.4;368.2;1.0;248.2;50.05;244;969.5
13-07-11;14:21;35.7;361.5;1.0;248.2;50.05;240;969.5
13-07-11;14:24;35.6;371.4;1.0;246.3;50.03;231;969.5
13-07-11;14:27;35.4;362.8;1.0;247.3;50.05;226;969.5
13-07-11;14:30;35.3;363.5;1.0;246.3;50.06;220;969.5
13-07-11;14:33;35.3;360.6;0.9;247.3;50.01;213;969.5
13-07-11;14:36;35.4;360.0;0.8;247.3;50.04;206;969.5
13-07-11;14:39;35.2;360.0;0.8;246.3;50.07;199;969.6
13-07-11;14:42;35.3;365.7;0.7;248.2;50.03;187;969.6
13-07-11;14:45;35.2;370.8;0.7;245.3;50.02;172;969.6
13-07-11;14:48;35.2;360.7;0.7;246.3;50.01;163;969.6
13-07-11;14:51;35.0;354.9;0.7;248.2;50.10;158;969.6
13-07-11;14:54;35.0;354.3;0.7;248.2;50.07;169;969.6
13-07-11;14:57;35.3;359.9;0.8;248.2;50.04;186;969.6
13-07-11;15:00;35.3;359.4;0.8;247.3;50.01;202;969.6
13-07-11;15:03;35.0;362.4;0.9;248.2;50.01;212;969.6
13-07-11;15:06;35.0;361.3;0.9;247.3;50.03;215;969.6
13-07-11;15:09;35.3;360.6;0.9;248.2;50.03;211;969.6
13-07-11;15:12;35.0;363.1;0.9;248.2;50.04;198;969.7
13-07-11;15:15;35.0;360.9;0.8;248.2;50.02;180;969.7
13-07-11;15:18;35.0;363.8;0.8;248.2;50.02;168;969.7
13-07-11;15:21;34.9;357.8;0.7;248.2;50.03;168;969.7
13-07-11;15:24;34.9;356.5;0.7;383.4;50.03;171;969.7
13-07-11;15:27;35.0;362.4;0.7;247.3;50.02;173;969.7
13-07-11;15:30;35.0;355.2;0.7;248.2;50.02;168;969.7
13-07-11;15:33;34.8;362.6;0.7;247.3;49.98;160;969.7
13-07-11;15:36;34.9;347.6;0.7;248.2;50.01;151;969.7
13-07-11;15:39;34.8;345.2;0.7;247.3;50.02;145;969.7
13-07-11;15:42;34.6;352.8;0.7;249.2;50.02;148;969.7
13-07-11;15:45;34.7;361.0;0.6;247.3;50.02;153;969.7
13-07-11;15:48;34.7;361.2;0.8;248.2;49.99;166;969.8
13-07-11;15:51;34.8;363.7;0.8;247.3;50.04;178;969.8
13-07-11;15:54;34.6;365.3;0.8;248.2;50.04;177;969.8
13-07-11;15:57;34.9;366.3;0.8;247.3;50.05;185;969.8
13-07-11;16:00;34.6;364.5;0.8;247.3;50.01;183;969.8
13-07-11;16:03;34.8;363.5;0.8;247.3;50.05;193;969.8
13-07-11;16:06;34.7;357.2;0.9;250.2;50.05;206;969.8
13-07-11;16:09;34.9;364.8;0.9;249.2;50.04;205;969.8
13-07-11;16:12;34.8;361.6;0.8;249.2;50.04;201;969.8
13-07-11;16:15;34.8;366.9;0.8;250.2;50.03;195;969.8
13-07-11;16:18;34.9;362.2;0.8;250.2;50.03;200;969.8
13-07-11;16:21;34.7;359.3;0.9;248.2;50.05;199;969.9
13-07-11;16:24;34.9;368.7;0.8;247.3;50.08;189;969.9
13-07-11;16:27;34.8;366.5;0.8;248.2;50.02;188;969.9
13-07-11;16:30;34.7;356.8;0.8;247.3;50.05;178;969.9
13-07-11;16:33;34.7;343.6;0.8;247.3;50.05;177;969.9
13-07-11;16:36;35.0;354.1;0.9;249.2;50.05;216;969.9
13-07-11;16:39;34.7;355.3;1.0;247.3;50.06;227;969.9
13-07-11;16:42;34.8;372.6;0.9;246.3;50.08;217;969.9
13-07-11;16:45;34.9;334.1;1.4;247.3;50.04;320;969.9
13-07-11;16:48;34.8;358.0;0.8;247.3;50.03;182;969.9
13-07-11;16:51;34.6;355.6;0.8;249.2;50.08;174;970.0
13-07-11;16:54;34.7;359.9;0.7;247.3;50.07;161;970.0
13-07-11;16:57;34.8;352.0;0.7;245.3;50.09;150;970.0
13-07-11;17:00;34.7;350.2;0.6;248.2;50.04;146;970.0
13-07-11;17:03;34.6;352.5;0.7;247.3;50.03;148;970.0
13-07-11;17:06;34.6;359.0;0.7;248.2;50.06;150;970.0
13-07-11;17:09;34.7;351.5;0.7;246.3;50.02;153;970.0
13-07-11;17:12;34.6;362.1;0.7;247.3;50.07;163;970.0
13-07-11;17:15;34.5;359.4;0.8;249.2;50.07;173;970.0
13-07-11;17:18;34.6;358.7;0.8;248.2;50.06;183;970.0
13-07-11;17:21;34.7;361.2;0.9;248.2;50.06;203;970.0
13-07-11;17:24;34.7;364.7;1.0;248.2;50.05;222;970.0
13-07-11;17:27;34.9;355.2;1.0;248.2;50.05;233;970.1
13-07-11;17:30;35.0;367.5;1.0;248.2;50.07;231;970.1
13-07-11;17:33;35.0;353.4;1.0;247.3;50.09;231;970.1
13-07-11;17:36;34.7;367.5;1.0;247.3;50.09;246;970.1
13-07-11;17:39;34.8;347.3;0.9;248.2;50.06;200;970.1
13-07-11;17:42;34.8;349.2;0.8;249.2;50.03;187;970.1
13-07-11;17:45;34.7;352.0;0.8;249.2;50.03;176;970.1
13-07-11;17:48;34.8;364.3;0.7;248.2;50.05;162;970.1
13-07-11;17:51;34.8;360.2;0.7;249.2;50.02;148;970.1
13-07-11;17:54;34.7;351.8;0.6;247.3;50.08;147;970.1
13-07-11;17:57;34.7;350.3;0.8;248.2;50.01;155;970.2
13-07-11;18:00;34.7;350.6;0.7;248.2;50.06;161;970.2
13-07-11;18:03;34.7;359.6;0.7;248.2;50.08;171;970.2
13-07-11;18:06;34.7;355.2;0.7;249.2;50.05;154;970.2
13-07-11;18:09;34.6;346.1;0.6;245.3;50.07;136;970.2
13-07-11;18:12;34.8;4.8;0.6;246.3;50.05;129;970.2
13-07-11;18:15;34.6;348.9;0.5;245.3;50.03;124;970.2
13-07-11;18:18;34.7;350.2;0.0;245.3;50.02;121;970.2
13-07-11;18:21;34.6;347.1;0.5;244.3;50.02;115;970.2
13-07-11;18:24;34.4;349.0;0.5;244.3;50.09;110;970.2
13-07-11;18:27;34.6;352.5;0.5;245.3;50.05;111;970.2
13-07-11;18:30;34.4;342.6;0.5;38.6;50.04;106;970.2
13-07-11;18:33;34.5;351.7;0.5;242.4;50.02;100;970.2
13-07-11;18:36;34.5;347.1;0.4;247.3;50.05;99;970.2
13-07-11;18:39;34.5;343.3;0.5;246.3;50.05;98;970.2
13-07-11;18:42;34.4;346.4;0.4;245.3;50.02;97;970.2
13-07-11;18:45;34.2;339.9;0.5;245.3;50.06;95;970.3
13-07-11;18:48;34.4;337.0;0.4;246.3;50.03;99;970.3
13-07-11;18:51;34.4;350.8;0.5;245.3;50.04;102;970.3
13-07-11;18:54;34.2;336.9;0.5;38.6;50.03;97;970.3
13-07-11;18:57;34.4;347.4;0.5;245.3;50.07;110;970.3
13-07-11;19:00;34.2;358.3;0.5;246.3;50.05;116;970.3
13-07-11;19:03;34.4;359.9;0.5;245.3;50.04;103;970.3
13-07-11;19:06;34.2;356.6;0.4;245.3;50.00;100;970.3
13-07-11;19:09;34.4;348.3;0.4;244.3;50.06;95;970.3
13-07-11;19:12;34.5;345.4;0.5;245.3;50.05;94;970.3
13-07-11;19:15;34.4;349.3;0.5;245.3;50.05;109;970.3
13-07-11;19:18;34.5;352.2;0.5;245.3;50.02;110;970.3
13-07-11;19:21;34.4;352.7;0.5;246.3;50.03;103;970.3
13-07-11;19:24;34.4;342.7;0.5;245.3;50.06;96;970.3
13-07-11;19:27;34.4;346.2;0.5;245.3;50.01;89;970.3
13-07-11;19:30;34.2;342.4;0.4;247.3;50.05;86;970.3
13-07-11;19:33;34.2;345.5;0.4;246.3;50.05;77;970.3
13-07-11;19:36;34.1;329.7;0.4;38.6;50.07;63;970.3
13-07-11;19:39;34.1;339.9;0.3;245.3;50.08;55;970.3
13-07-11;19:42;34.1;321.6;0.3;244.3;50.04;48;970.3
13-07-11;19:45;34.1;328.2;0.2;246.3;50.04;39;970.3
13-07-11;19:48;34.0;319.1;0.1;246.3;50.03;32;970.3
13-07-11;19:51;33.9;318.7;0.1;245.3;50.02;25;970.3
13-07-11;19:54;33.8;309.5;0.1;247.3;50.04;19;970.3
13-07-11;19:57;33.9;298.2;0.0;245.3;50.04;12;970.3
13-07-11;20:00;33.8;300.2;0.0;246.3;50.00;9;970.3
13-07-11;20:03;33.7;296.1;0.0;246.3;50.04;6;970.3
13-07-11;20:06;33.7;291.0;0.0;246.3;50.00;6;970.3
13-07-11;20:09;33.4;297.5;0.0;246.3;50.04;7;970.3
13-07-11;20:12;33.5;286.5;0.0;246.3;50.00;8;970.3
13-07-11;20:15;33.4;288.1;0.0;247.3;50.01;6;970.3
13-07-11;20:18;33.4;279.9;0.0;247.3;50.05;5;970.3
13-07-11;20:21;33.4;284.3;0.0;246.3;50.04;4;970.3
13-07-11;20:24;33.3;277.5;0.0;246.3;50.02;1;970.3
13-07-11;20:27;33.3;278.1;0.0;246.3;50.02;0;970.3
13-07-11;20:30;33.2;203.4;0.0;245.3;50.05;0;970.3
13-07-11;20:33;33.1;167.8;0.0;245.3;50.08;0;970.3
13-07-11;20:36;33.1;100.3;0.0;245.3;50.03;0;970.3
13-07-11;20:39;33.0;166.6;0.0;246.3;50.04;0;970.3
13-07-11;20:42;33.0;235.5;0.0;245.3;50.05;0;970.3
13-07-11;20:45;32.9;261.6;0.0;246.3;50.02;0;970.3
13-07-11;20:48;32.9;232.7;0.0;246.3;50.04;0;970.3
13-07-11;20:51;32.7;202.1;0.0;245.3;50.04;0;970.3
13-07-11;20:54;32.7;167.4;0.0;246.3;50.04;0;970.3
13-07-11;20:57;32.6;135.4;0.0;245.3;50.01;0;970.3
13-07-12;05:42;29.7;320.0;0.0;239.5;50.05;2;970.3
13-07-12;05:45;29.7;314.0;0.0;241.4;50.14;5;970.3
13-07-12;05:48;30.2;324.6;0.1;240.4;50.06;8;970.4
13-07-12;05:51;30.2;300.7;0.0;240.4;50.06;12;970.4
13-07-12;05:54;30.2;312.0;0.0;241.4;50.06;14;970.4
13-07-12;05:57;30.5;309.9;0.0;239.5;50.08;12;970.4
13-07-12;06:00;30.4;310.4;0.1;239.5;50.10;18;970.4
13-07-12;06:03;30.4;311.1;0.1;238.5;50.06;20;970.4
13-07-12;06:06;30.5;321.0;0.1;238.5;50.03;24;970.4
13-07-12;06:09;30.7;317.8;0.1;239.5;50.04;30;970.4
13-07-12;06:12;30.8;322.5;0.1;240.4;50.05;20;970.4
13-07-12;06:15;31.0;306.7;0.1;239.5;50.03;21;970.4
13-07-12;06:18;30.9;323.2;0.2;239.5;50.00;24;970.4
13-07-12;06:21;31.1;322.9;0.2;238.5;50.06;31;970.4
13-07-12;06:24;31.1;324.0;0.2;237.5;50.03;36;970.4
13-07-12;06:27;31.1;314.3;0.1;239.5;50.02;26;970.4
13-07-12;06:30;31.4;336.0;0.2;240.4;50.04;36;970.4
13-07-12;06:33;31.5;328.1;0.2;242.4;50.03;42;970.4
13-07-12;06:36;31.6;342.3;0.3;242.4;50.00;49;970.4
13-07-12;06:39;31.7;336.3;0.4;242.4;50.04;67;970.4
13-07-12;06:42;31.8;341.7;0.4;240.4;50.02;82;970.4
13-07-12;06:45;31.8;358.0;0.5;240.4;50.02;101;970.4
13-07-12;06:48;31.9;354.3;0.5;240.4;50.05;108;970.4
13-07-12;06:51;32.2;367.6;0.5;241.4;50.01;114;970.4
13-07-12;06:54;32.2;357.4;0.6;242.4;50.06;120;970.4
13-07-12;06:57;32.5;363.4;0.6;242.4;50.09;129;970.4
13-07-12;07:00;32.4;353.9;0.6;243.4;50.07;132;970.4
13-07-12;07:03;32.4;358.8;0.5;243.4;50.04;110;970.4
13-07-12;07:06;32.6;352.4;0.4;244.3;50.05;81;970.4
13-07-12;07:09;32.6;339.8;0.3;245.3;50.01;52;970.4
13-07-12;07:12;32.5;322.1;0.3;244.3;50.01;57;970.4
13-07-12;07:15;32.6;337.2;0.4;243.4;50.05;69;970.4
13-07-12;07:18;32.6;345.1;0.3;245.3;50.02;67;970.4
13-07-12;07:21;32.7;356.1;0.4;245.3;50.03;75;970.4
13-07-12;07:24;32.7;346.5;0.4;245.3;50.04;96;970.4
13-07-12;07:27;33.0;367.5;0.5;243.4;50.02;111;970.4
13-07-12;07:30;33.0;351.2;0.5;243.4;50.07;122;970.5
13-07-12;07:33;32.9;360.9;0.5;244.3;50.06;110;970.5
13-07-12;07:36;33.1;357.1;0.5;243.4;50.03;112;970.5
13-07-12;07:39;33.3;357.4;0.7;244.3;50.01;133;970.5
13-07-12;07:42;33.3;355.9;0.8;244.3;50.04;161;970.5
13-07-12;07:45;33.2;357.1;0.7;244.3;50.03;164;970.5
13-07-12;07:48;33.3;362.4;0.8;244.3;50.03;181;970.5
13-07-12;07:51;33.5;371.4;0.9;244.3;50.04;201;970.5
13-07-12;07:54;33.7;356.6;0.9;244.3;50.03;217;970.5
13-07-12;07:57;33.8;371.0;1.0;244.3;50.07;216;970.5
13-07-12;08:00;33.8;369.2;1.0;244.3;50.07;221;970.5
13-07-12;08:03;33.9;366.5;0.9;245.3;50.07;209;970.5
13-07-12;08:06;33.5;365.7;0.7;242.4;50.04;175;970.6
13-07-12;08:09;33.7;375.5;0.9;244.3;50.06;212;970.6
13-07-12;08:12;33.7;360.2;0.6;243.4;50.04;131;970.6
13-07-12;08:15;33.7;368.2;0.8;244.3;50.00;155;970.6
13-07-12;08:18;33.7;364.1;1.0;244.3;50.01;220;970.6
13-07-12;08:21;34.0;366.5;1.0;244.3;50.02;226;970.6
13-07-12;08:24;33.9;363.5;1.1;245.3;50.02;268;970.6
13-07-12;08:27;34.0;365.0;1.2;245.3;50.05;275;970.6
13-07-12;08:30;34.0;366.2;1.2;245.3;50.04;277;970.6
13-07-12;08:33;33.9;371.9;1.1;244.3;50.04;266;970.7
13-07-12;08:36;34.1;361.9;1.0;244.3;50.02;245;970.7
13-07-12;08:39;34.2;366.3;1.1;244.3;50.05;258;970.7
13-07-12;08:42;34.2;370.0;1.1;244.3;50.05;255;970.7
13-07-12;08:45;34.0;363.1;1.0;244.3;49.98;201;970.7
13-07-12;08:48;33.9;361.8;0.9;245.3;50.06;196;970.7
13-07-12;08:51;34.0;364.4;1.0;241.4;50.04;219;970.7
13-07-12;08:54;34.1;361.3;1.0;245.3;50.05;213;970.7
13-07-12;08:57;34.1;361.3;1.0;246.3;50.06;236;970.7
13-07-12;09:00;34.2;370.1;1.1;247.3;50.06;255;970.8
13-07-12;09:03;34.1;377.7;1.3;245.3;50.07;308;970.8
13-07-12;09:06;34.1;381.1;1.4;247.3;50.02;349;970.8
13-07-12;09:09;34.1;368.7;1.3;246.3;50.05;316;970.8
13-07-12;09:12;34.4;368.4;1.3;244.3;50.03;308;970.8
13-07-12;09:15;34.2;366.9;1.3;248.2;50.03;309;970.8
13-07-12;09:18;34.4;377.0;1.4;248.2;50.03;344;970.9
13-07-12;09:21;34.4;371.0;1.3;249.2;50.03;334;970.9
13-07-12;09:24;34.4;366.7;1.5;246.3;50.06;357;970.9
13-07-12;09:27;34.6;376.7;1.6;247.3;50.04;391;970.9
13-07-12;09:30;34.6;372.0;1.6;247.3;50.04;385;970.9
13-07-12;09:33;34.6;361.2;1.6;247.3;50.03;394;970.9
13-07-12;09:36;34.7;377.9;1.8;247.3;50.03;446;971.0
13-07-12;09:39;34.7;369.7;1.8;250.2;50.02;434;971.0
13-07-12;09:42;34.9;371.4;1.8;249.2;50.05;429;971.0
13-07-12;09:45;35.0;382.6;2.0;248.2;50.06;498;971.0
13-07-12;09:48;35.0;372.6;1.6;248.2;50.06;406;971.1
13-07-12;09:51;34.7;361.0;1.2;247.3;50.06;281;971.1
13-07-12;09:54;34.7;363.5;1.3;247.3;50.08;311;971.1
13-07-12;09:57;34.8;361.9;1.6;248.2;50.12;374;971.1
13-07-12;10:00;35.2;367.0;1.6;248.2;50.06;385;971.1
13-07-12;10:03;34.9;367.6;1.6;249.2;50.05;389;971.1
13-07-12;10:06;35.2;370.8;1.7;249.2;50.06;415;971.2
13-07-12;10:09;35.0;366.9;1.7;246.3;50.08;427;971.2
13-07-12;10:12;35.0;373.6;2.0;249.2;50.06;491;971.2
13-07-12;10:15;35.5;361.9;2.4;247.3;50.07;600;971.2
13-07-12;10:18;35.4;374.8;2.4;248.2;50.01;570;971.3
13-07-12;10:21;35.9;382.0;2.7;249.2;50.03;683;971.3
13-07-12;10:24;36.1;375.2;4.5;250.2;50.02;1110;971.3
13-07-12;10:27;36.4;341.4;2.9;249.2;50.04;751;971.4
13-07-12;10:30;36.0;360.9;1.0;248.2;50.02;240;971.4
13-07-12;10:33;35.6;370.3;0.7;249.2;50.04;186;971.4
13-07-12;10:36;35.4;370.0;0.9;247.3;50.05;216;971.4
13-07-12;10:39;35.3;369.1;1.1;248.2;50.04;250;971.4
13-07-12;10:42;35.3;367.2;1.1;246.3;50.03;287;971.5
13-07-12;10:45;35.4;370.7;1.3;246.3;50.04;304;971.5
13-07-12;10:48;35.3;368.9;1.4;247.3;50.05;314;971.5
13-07-12;10:51;35.2;375.4;1.3;247.3;50.04;323;971.5
13-07-12;10:54;35.3;372.0;1.4;245.3;50.07;325;971.5
13-07-12;10:57;35.2;375.8;1.2;248.2;50.07;316;971.5
13-07-12;11:00;35.2;372.9;1.3;248.2;50.05;309;971.6
13-07-12;11:03;35.0;378.6;1.4;244.3;50.07;337;971.6
13-07-12;11:06;35.2;370.8;1.5;250.2;50.07;382;971.6
13-07-12;11:09;35.2;371.1;1.4;248.2;50.08;339;971.6
13-07-12;11:12;35.4;370.0;2.0;247.3;50.04;506;971.6
13-07-12;11:15;35.5;368.9;1.7;247.3;50.03;403;971.6
13-07-12;11:18;35.5;4.3.2;2.4;247.3;50.04;579;971.7
13-07-12;11:21;35.7;370.8;2.4;246.3;50.09;594;971.7
13-07-12;11:24;35.9;370.8;1.8;247.3;50.05;466;971.7
13-07-12;11:27;35.9;360.4;2.5;248.2;50.06;636;971.8
13-07-12;11:30;36.2;324.7;3.5;249.2;50.02;860;971.8
13-07-12;11:33;37.5;348.3;6.6;252.1;50.03;1666;971.9
13-07-12;11:36;37.4;304.2;3.1;249.2;50.07;775;971.9
13-07-12;11:39;37.5;348.9;2.4;247.3;50.03;591;972.0
13-07-12;11:42;37.0;359.3;2.2;247.3;50.0;530;972.0
13-07-12;11:45;37.1;356.5;2.5;247.3;50.03;640;972.0
13-07-12;11:48;37.5;348.9;2.1;247.3;50.05;526;972.1
13-07-12;11:51;37.2;340.5;2.3;247.3;50.04;565;972.1
13-07-12;11:54;37.4;358.4;3.3;249.2;50.05;788;972.1
13-07-12;11:57;37.6;351.4;4.8;250.2;50.07;1195;972.2
13-07-12;12:00;38.4;336.7;6.1;252.1;50.00;1518;972.2
13-07-12;12:03;38.7;318.1;4.5;251.1;50.04;1119;972.3
13-07-12;12:06;39.5;331.7;4.6;247.3;50.02;1136;972.4
13-07-12;12:09;38.9;279.6;2.9;248.2;50.06;716;972.4
13-07-12;12:12;39.8;321.8;6.6;251.1;50.10;1619;972.5
13-07-12;12:15;40.0;319.9;5.8;248.2;50.03;1424;972.5
13-07-12;12:18;40.6;316.4;5.1;250.2;50.07;1296;972.6
13-07-12;12:21;40.0;331.0;3.8;247.3;50.03;946;972.7
13-07-12;12:24;39.8;335.8;1.5;246.3;50.03;350;972.7
13-07-12;12:27;39.1;343.5;1.3;247.3;50.11;329;972.7
13-07-12;12:30;38.5;352.2;1.3;248.2;50.07;303;972.7
13-07-12;12:33;38.3;363.7;1.1;244.3;50.02;269;972.7
13-07-12;12:36;38.3;363.2;1.0;246.3;50.05;240;972.8
13-07-12;12:39;37.7;360.7;1.0;246.3;50.03;222;972.8
13-07-12;12:42;37.5;361.8;1.0;247.3;50.04;239;972.8
13-07-12;12:45;37.5;366.3;1.1;246.3;50.08;256;972.8
13-07-12;12:48;37.2;363.7;1.0;247.3;50.05;253;972.8
13-07-12;12:51;37.1;365.1;0.8;245.3;50.05;207;972.8
13-07-12;12:54;36.8;344.2;0.6;246.3;50.02;128;972.8
13-07-12;12:57;36.7;341.8;0.5;246.3;50.02;89;972.8
13-07-12;13:00;36.3;365.7;0.4;246.3;50.00;85;972.8
13-07-12;13:03;36.1;351.2;0.4;246.3;50.01;91;972.8
13-07-12;13:06;36.1;346.7;0.4;246.3;50.03;78;972.8
13-07-12;13:09;35.9;335.4;0.4;246.3;50.03;66;972.9
13-07-12;13:12;35.7;333.3;0.4;246.3;50.04;78;972.9
13-07-12;13:15;35.5;351.4;0.5;246.3;50.04;98;972.9
13-07-12;13:18;35.6;348.4;0.5;248.2;50.10;108;972.9
13-07-12;13:21;35.5;346.4;0.5;249.2;50.07;113;972.9
13-07-12;13:24;35.5;359.6;0.6;248.2;50.08;143;972.9
13-07-12;13:27;35.3;358.4;0.7;246.3;50.00;175;972.9
13-07-12;13:30;35.3;371.0;0.8;248.2;50.01;194;972.9
13-07-12;13:33;35.4;352.1;0.8;247.3;50.03;181;972.9
13-07-12;13:36;35.4;358.1;0.7;246.3;50.03;145;972.9
13-07-12;13:39;35.3;363.2;0.8;246.3;50.02;170;972.9
13-07-12;13:42;35.2;355.6;0.8;247.3;50.03;197;972.9
13-07-12;13:45;35.2;362.8;0.7;247.3;50.03;177;972.9
13-07-12;13:48;35.0;362.8;0.8;246.3;50.03;184;972.9
13-07-12;13:51;35.2;362.9;0.8;247.3;50.06;187;973.0
13-07-12;13:54;35.2;361.3;0.7;248.2;50.04;173;973.0
13-07-12;13:57;34.9;355.9;0.6;248.2;50.0;130;973.0
13-07-12;14:00;35.0;361.0;0.7;248.2;50.03;164;973.0
13-07-12;14:03;34.8;367.9;0.9;250.2;50.02;226;973.0
13-07-12;14:06;34.8;353.7;1.0;247.3;50.06;245;973.0
13-07-12;14:09;34.9;366.2;1.0;247.3;50.04;246;973.0
13-07-12;14:12;35.2;367.9;1.2;247.3;50.04;283;973.0
13-07-12;14:15;35.0;364.1;0.0;248.2;50.02;435;973.0
13-07-12;14:18;35.5;368.5;2.0;246.3;50.03;495;973.1
13-07-12;14:21;35.4;365.1;2.2;248.2;50.06;529;973.1
13-07-12;14:24;35.9;365.6;2.6;249.2;50.02;653;973.1
13-07-12;14:27;36.2;362.5;3.0;249.2;50.03;722;973.2
13-07-12;14:30;36.2;368.1;2.9;250.2;50.01;727;973.2
13-07-12;14:33;36.5;356.1;0.9;250.2;50.03;727;973.2
13-07-12;14:36;36.4;357.5;3.4;250.2;50.05;815;973.3
13-07-12;14:39;36.7;361.9;0.0;249.2;50.02;850;973.3
13-07-12;14:42;36.9;351.7;4.0;250.2;50.01;989;973.3
13-07-12;14:45;37.4;352.2;0.0;250.2;50.07;1077;973.4
13-07-12;14:48;37.5;347.4;4.6;250.2;50.06;1126;973.4
13-07-12;14:51;37.9;362.1;3.8;249.2;50.02;953;973.5
13-07-12;14:54;37.5;350.3;1.8;248.2;50.09;458;973.5
13-07-12;14:57;37.2;352.8;1.5;246.3;50.05;368;973.6
13-07-12;15:00;36.9;349.5;1.4;247.3;50.00;330;973.6
13-07-12;15:03;36.9;364.1;1.8;247.3;50.02;447;973.6
13-07-12;15:06;36.9;351.4;2.7;251.1;50.04;699;973.6
13-07-12;15:09;37.2;340.8;0.0;249.2;50.09;810;973.7
13-07-12;15:12;37.8;351.8;5.0;250.2;50.04;1238;973.7
13-07-12;15:15;38.0;346.8;3.7;250.2;50.05;949;973.8
13-07-12;15:18;37.9;366.6;4.7;251.1;50.05;1148;973.8
13-07-12;15:21;37.8;345.1;5.7;38.6;50.02;1404;973.8
13-07-12;15:24;38.7;338.0;5.5;251.1;50.03;1367;973.9
13-07-12;15:27;39.0;336.9;2.0;249.2;50.02;496;974.0
13-07-12;15:30;38.5;364.4;2.0;249.2;50.05;509;974.0
13-07-12;15:33;39.1;347.0;2.2;249.2;50.0;533;974.0
13-07-12;15:36;39.0;330.9;3.3;249.2;50.01;833;974.1
13-07-12;15:39;39.3;336.3;5.2;252.1;50.0;1287;974.2
13-07-12;15:42;39.8;333.5;5.7;253.1;50.03;1434;974.2
13-07-12;15:45;40.1;333.1;5.4;251.1;50.07;1331;974.3
13-07-12;15:48;40.2;336.7;3.0;250.2;50.02;728;974.3
13-07-12;15:51;39.7;337.5;2.9;250.2;50.02;704;974.4
13-07-12;15:54;39.3;360.4;2.4;249.2;50.00;606;974.4
13-07-12;15:57;39.0;358.0;2.2;249.2;50.00;518;974.4
13-07-12;16:00;38.9;361.6;2.2;247.3;50.05;529;974.5
13-07-12;16:03;38.7;359.4;2.5;249.2;50.00;630;974.5
13-07-12;16:06;38.7;358.0;2.0;248.2;50.03;501;974.5
13-07-12;16:09;38.5;364.0;1.9;250.2;50.01;464;974.5
13-07-12;16:12;38.3;370.6;1.9;248.2;49.98;472;974.6
13-07-12;16:15;37.9;347.9;2.0;249.2;49.99;499;974.6
13-07-12;16:18;38.0;343.0;2.3;249.2;50.07;555;974.6
13-07-12;16:21;38.9;348.6;5.4;252.1;50.00;1345;974.7
13-07-12;16:24;39.4;345.9;4.8;252.1;50.02;1206;974.7
13-07-12;16:27;39.3;345.5;3.5;251.1;50.02;882;974.8
13-07-12;16:30;39.1;350.5;2.0;247.3;49.99;501;974.8
13-07-12;16:33;38.5;358.0;1.8;249.2;50.00;453;974.9
13-07-12;16:36;38.4;363.7;1.8;249.2;49.98;422;974.9
13-07-12;16:39;38.3;363.7;2.1;248.2;50.01;464;974.9
13-07-12;16:42;37.8;359.6;1.6;248.2;50.0;404;974.9
13-07-12;16:45;37.9;356.6;1.5;247.3;50.01;394;974.9
13-07-12;16:48;37.7;361.2;1.3;248.2;50.04;323;975.0
13-07-12;16:51;37.4;355.6;1.3;249.2;50.03;310;975.0
13-07-12;16:54;37.5;349.2;2.9;250.2;50.09;756;975.0
13-07-12;16:57;37.5;345.8;1.3;246.3;50.08;314;975.0
13-07-12;17:00;37.2;356.1;1.2;247.3;50.07;312;975.0
13-07-12;17:03;36.8;352.7;1.0;248.2;50.07;235;975.1
13-07-12;17:06;36.9;347.6;0.9;249.2;50.05;205;975.1
13-07-12;17:09;36.9;326.8;2.7;248.2;50.00;657;975.1
13-07-12;17:12;36.8;352.4;0.9;248.2;50.06;215;975.1
13-07-12;17:15;36.7;374.7;1.1;249.2;50.04;258;975.1
13-07-12;17:18;36.5;356.1;1.2;250.2;49.99;263;975.1
13-07-12;17:21;36.9;352.4;1.4;249.2;50.02;342;975.1
13-07-12;17:24;36.7;364.5;1.2;250.2;50.04;286;975.2
13-07-12;17:27;36.4;362.5;1.1;248.2;50.08;265;975.2
13-07-12;17:30;36.3;363.2;0.0;249.2;50.05;253;975.2
13-07-12;17:33;36.1;359.4;0.9;249.2;50.02;217;975.2
13-07-12;17:36;36.1;357.4;0.9;251.1;50.02;214;975.2
13-07-12;17:39;36.4;360.0;0.8;249.2;50.03;204;975.2
13-07-12;17:42;36.1;353.3;1.1;249.2;50.03;280;975.2
13-07-12;17:45;36.2;362.2;1.0;249.2;50.04;240;975.2
13-07-12;17:48;36.1;361.8;1.1;249.2;50.01;230;975.3
13-07-12;17:51;36.1;362.9;1.0;247.3;50.05;244;975.3
13-07-12;17:54;36.3;359.9;1.1;249.2;50.06;253;975.3
13-07-12;17:57;36.0;367.8;1.1;248.2;50.07;252;975.3
13-07-12;18:00;36.0;362.5;1.2;249.2;50.06;269;975.3
13-07-12;18:03;36.2;363.5;1.2;247.3;50.04;281;975.3
13-07-12;18:06;36.1;370.7;1.2;38.6;50.01;280;975.3
13-07-12;18:09;36.1;364.0;1.2;248.2;50.04;277;975.3
13-07-12;18:12;36.1;345.8;1.4;247.3;50.06;338;975.4
13-07-12;18:15;36.2;381.4;1.6;246.3;50.03;385;975.4
13-07-12;18:18;50.0;359.0;0.9;246.3;50.07;212;975.4
13-07-12;18:21;36.0;366.0;0.8;246.3;50.01;183;975.4
13-07-12;18:24;35.9;354.9;0.9;246.3;49.99;168;975.4
13-07-12;18:27;35.7;357.4;0.7;249.2;50.07;153;975.4
13-07-12;18:30;35.4;356.8;0.6;246.3;50.06;133;975.4
13-07-12;18:33;35.2;362.4;0.5;247.3;50.03;117;975.4
13-07-12;18:36;35.3;349.8;0.5;243.4;50.04;108;975.4
13-07-12;18:39;35.3;343.2;0.5;246.3;50.04;101;975.4
13-07-12;18:42;35.0;342.4;0.5;246.3;50.04;91;975.4
13-07-12;18:45;35.0;344.0;0.4;247.3;50.05;84;975.5
13-07-12;18:48;34.9;338.9;0.0;245.3;50.02;84;975.5
13-07-12;18:51;34.8;347.9;0.4;245.3;50.01;82;975.5
13-07-12;18:54;34.8;350.2;0.4;244.3;50.05;74;975.5
13-07-12;18:57;34.6;337.2;0.4;246.3;50.07;69;975.5
13-07-12;19:00;34.7;347.0;0.4;245.3;50.06;70;975.5
13-07-12;19:03;34.6;346.7;0.4;246.3;50.04;69;975.5
13-07-12;19:06;34.6;337.6;0.3;245.3;50.04;57;975.5
13-07-12;19:09;34.4;319.0;0.2;245.3;50.08;32;975.5
13-07-12;19:12;34.4;317.1;0.0;245.3;50.06;11;975.5
13-07-12;19:15;34.2;308.9;0.0;246.3;50.07;4;975.5
13-07-12;19:18;34.1;283.5;0.0;246.3;50.04;5;975.5
13-07-12;19:21;34.0;282.1;0.0;246.3;50.07;6;975.5
13-07-12;19:24;34.0;302.9;0.0;244.3;50.05;0;975.5
13-07-12;19:27;33.9;246.0;0.0;244.3;50.09;3;975.5
13-07-12;19:30;33.8;298.9;0.0;245.3;50.09;9;975.5
13-07-12;19:33;33.8;297.3;0.1;244.3;50.07;17;975.5
13-07-12;19:36;33.9;309.9;0.1;244.3;50.05;19;975.5
13-07-12;19:39;33.7;311.8;0.1;244.3;50.08;22;975.5
13-07-12;19:42;33.7;317.8;0.1;245.3;50.05;29;975.5
13-07-12;19:45;33.9;327.2;0.2;245.3;50.01;35;975.5
13-07-12;19:48;33.7;327.8;0.2;246.3;50.06;33;975.5
13-07-12;19:51;33.5;316.5;0.1;245.3;50.03;25;975.5
13-07-12;19:54;33.8;317.5;0.0;245.3;50.03;11;975.5
13-07-12;19:57;33.5;304.9;0.0;244.3;50.05;0;975.5
13-07-12;20:00;33.4;220.3;0.0;245.3;49.99;0;975.5
13-07-12;20:03;33.3;287.6;0.0;245.3;50.04;0;975.5
13-07-12;20:06;33.2;282.1;0.0;246.3;50.01;0;975.5
13-07-12;20:09;33.1;272.4;0.0;245.3;50.04;0;975.5
13-07-12;20:12;33.0;259.1;0.0;244.3;50.07;0;975.5
13-07-12;20:15;33.0;239.3;0.0;245.3;50.05;0;975.5
13-07-12;20:18;32.9;202.0;0.0;244.3;50.05;0;975.5
13-07-12;20:21;32.9;132.4;0.0;244.3;50.05;0;975.5
13-07-13;08:18;31.9;327.8;0.1;244.3;50.03;31;975.5
13-07-13;08:21;31.8;323.1;0.1;245.3;50.03;26;975.5
13-07-13;08:24;31.8;320.8;0.1;244.3;50.01;27;975.5
13-07-13;08:27;31.9;338.9;0.2;245.3;50.00;40;975.5
13-07-13;08:30;32.0;337.5;0.2;246.3;50.01;47;975.5
13-07-13;08:33;32.0;346.7;0.3;247.3;50.04;58;975.5
13-07-13;08:36;32.3;345.1;0.3;247.3;50.04;62;975.5
13-07-13;08:39;32.2;347.0;0.4;247.3;50.04;73;975.5
13-07-13;08:42;32.4;350.0;0.5;247.3;50.00;73;975.5
13-07-13;08:45;32.4;344.2;0.5;248.2;50.00;80;975.5
13-07-13;08:48;32.5;347.9;0.4;245.3;50.01;89;975.6
13-07-13;08:51;32.4;354.9;0.5;245.3;50.02;94;975.6
13-07-13;08:54;32.4;355.3;0.4;245.3;50.06;75;975.6
13-07-13;08:57;32.4;346.2;0.4;245.3;50.03;78;975.6
13-07-13;09:00;32.6;353.7;0.4;245.3;50.02;83;975.6
13-07-13;09:03;32.7;349.8;0.4;246.3;50.04;97;975.6
13-07-13;09:06;32.9;361.3;0.5;246.3;50.05;97;975.6
13-07-13;09:09;32.7;335.1;0.5;244.3;50.02;88;975.6
13-07-13;09:12;32.7;357.4;0.5;244.3;50.01;100;975.6
13-07-13;09:15;33.1;355.0;0.5;245.3;50.04;99;975.6
13-07-13;09:18;33.0;358.8;0.5;246.3;50.05;102;975.6
13-07-13;09:21;32.9;365.3;0.5;245.3;50.03;98;975.6
13-07-13;09:24;33.1;357.5;0.4;246.3;50.05;91;975.6
13-07-13;09:27;33.0;355.3;0.4;245.3;50.06;85;975.6
13-07-13;09:30;33.0;346.4;0.4;245.3;50.04;92;975.6
13-07-13;09:33;33.2;360.2;0.5;245.3;50.04;98;975.6
13-07-13;09:36;33.0;352.0;0.5;244.3;50.06;99;975.6
13-07-13;09:39;33.4;346.8;0.5;243.4;50.00;92;975.6
13-07-13;09:42;33.0;339.8;0.4;244.3;50.02;84;975.6
13-07-13;09:45;33.1;345.2;0.4;245.3;50.02;72;975.6
13-07-13;09:48;33.1;363.2;0.4;245.3;50.05;94;975.6
13-07-13;09:51;33.2;355.6;0.5;245.3;50.05;108;975.6
13-07-13;09:54;33.2;348.9;0.4;246.3;50.08;83;975.6
13-07-13;09:57;33.3;355.2;0.4;244.3;50.05;100;975.7
13-07-13;10:00;33.3;361.3;0.6;246.3;50.07;138;975.7
13-07-13;10:03;33.2;369.4;0.5;244.3;50.09;100;975.7
13-07-13;10:06;33.4;346.8;0.4;244.3;50.05;84;975.7
13-07-13;10:09;33.3;350.3;0.5;245.3;50.08;101;975.7
13-07-13;10:12;33.3;354.4;0.5;245.3;50.08;96;975.7
13-07-13;10:15;33.3;360.3;0.6;244.3;50.07;123;975.7
13-07-13;10:18;33.4;366.3;0.4;245.3;50.05;97;975.7
13-07-13;10:21;33.5;348.7;0.5;243.4;50.06;90;975.7
13-07-13;10:24;33.5;347.9;0.5;246.3;50.06;91;975.7
13-07-13;10:27;33.4;355.3;0.5;246.3;50.04;103;975.7
13-07-13;10:30;33.7;337.5;0.5;245.3;50.03;97;975.7
13-07-13;10:33;33.7;362.5;0.6;244.3;50.03;124;975.7
13-07-13;10:36;33.8;369.8;0.7;244.3;49.99;136;975.7
13-07-13;10:39;33.7;364.4;0.7;244.3;50.06;131;975.7
13-07-13;10:42;33.8;362.8;0.5;244.3;50.07;119;975.7
13-07-13;10:45;33.5;360.0;0.5;245.3;50.05;105;975.7
13-07-13;10:51;33.5;359.7;0.5;245.3;50.06;117;975.8
13-07-13;10:54;33.7;353.9;0.5;244.3;50.09;132;975.8
13-07-13;10:57;33.8;372.2;0.7;243.4;50.06;131;975.8
13-07-13;11:00;34.2;357.4;0.6;243.4;50.06;126;975.8
13-07-13;11:03;33.4;351.5;0.6;244.3;50.09;121;975.8
13-07-13;11:06;33.8;339.5;0.6;245.3;50.06;124;975.8
13-07-13;11:09;33.7;364.3;0.0;244.3;50.07;136;975.8
13-07-13;11:12;33.7;369.1;0.6;244.3;50.06;133;975.8
13-07-13;11:15;33.8;367.0;0.6;245.3;50.03;131;975.8
13-07-13;11:18;33.7;366.5;0.6;245.3;50.03;124;975.8
13-07-13;11:21;33.8;353.0;0.6;244.3;50.05;127;975.8
13-07-13;11:24;33.7;361.3;0.6;245.3;50.06;131;975.8
13-07-13;11:27;33.8;368.2;0.8;38.6;50.02;172;975.8
13-07-13;11:30;33.9;363.7;0.7;244.3;50.07;171;975.8
13-07-13;11:33;33.9;373.5;0.7;244.3;50.05;165;975.8
13-07-13;11:36;33.9;364.8;0.7;244.3;50.04;158;975.9
13-07-13;11:39;33.9;359.9;0.7;38.6;50.04;147;975.9
13-07-13;11:42;34.0;360.0;0.5;245.3;50.07;127;975.9
13-07-13;11:45;33.9;362.5;0.6;243.4;50.0;127;975.9
13-07-13;11:48;33.8;358.4;0.6;246.3;50.08;127;975.9
13-07-13;11:51;34.0;360.6;0.7;246.3;10.01;167;975.9
13-07-13;11:54;34.0;362.6;0.7;246.3;50.09;166;975.9
13-07-13;11:57;34.0;361.8;0.5;246.3;50.08;107;975.9
13-07-13;12:00;34.0;353.0;0.5;246.3;50.04;90;975.9
13-07-13;12:03;33.8;338.5;0.5;38.6;50.04;84;975.9
13-07-13;12:06;33.8;345.8;0.4;246.3;50.06;85;975.9
13-07-13;12:09;33.7;349.3;0.4;245.3;50.07;81;975.9
13-07-13;12:12;33.7;345.1;0.4;245.3;50.03;85;975.9
13-07-13;12:15;33.8;347.7;0.6;247.3;50.05;126;975.9
13-07-13;12:18;33.8;376.4;0.8;247.3;50.04;193;975.9
13-07-13;12:21;34.1;369.5;1.0;246.3;50.0;225;975.9
13-07-13;12:24;34.0;368.5;1.0;247.3;50.05;235;976.0
13-07-13;12:27;34.0;364.1;0.8;245.3;50.06;175;976.0
13-07-13;12:30;34.0;384.8;1.0;246.3;49.99;222;976.0
13-07-13;12:33;34.0;373.8;0.9;245.3;50.02;206;976.0
13-07-13;12:36;33.9;365.7;0.7;247.3;50.04;165;976.0
13-07-13;12:39;34.0;362.1;0.6;246.3;50.05;127;976.0
13-07-13;12:42;34.0;363.2;0.6;246.3;50.03;111;976.0
13-07-13;12:45;33.9;370.1;0.5;245.3;50.08;126;976.0
13-07-13;12:48;33.9;364.3;0.6;245.3;50.06;130;976.0
13-07-13;12:51;33.8;365.9;0.6;246.3;50.06;132;976.0
13-07-13;12:54;34.1;356.2;0.5;244.3;50.05;120;976.0
13-07-13;12:57;33.8;364.5;0.5;245.3;50.05;110;976.0
13-07-13;13:00;34.0;353.1;0.5;246.3;50.03;113;976.0
13-07-13;13:03;33.9;371.4;0.7;247.3;50.05;149;976.1
13-07-13;13:06;33.9;354.3;0.5;245.3;50.06;122;976.1
13-07-13;13:09;34.1;355.9;0.5;246.3;50.09;121;976.1
13-07-13;13:12;33.9;353.7;0.5;246.3;50.04;124;976.1
13-07-13;13:15;34.0;359.0;0.7;246.3;50.04;144;976.1
13-07-13;13:18;34.0;354.7;0.8;246.3;50.05;181;976.1
13-07-13;13:21;33.9;364.0;0.7;247.3;50.06;133;976.1
13-07-13;13:24;34.1;356.6;0.5;247.3;50.04;114;976.1
13-07-13;13:27;34.0;360.6;0.5;247.3;50.06;116;976.1
13-07-13;13:30;34.0;358.7;0.6;246.3;50.07;133;976.1
13-07-13;13:33;34.0;359.1;0.6;246.3;50.00;136;976.1
13-07-13;13:36;33.9;359.6;0.6;245.3;50.05;127;976.1
13-07-13;13:39;34.1;362.9;0.9;246.3;50.04;183;976.1
13-07-13;13:42;33.9;363.7;0.8;247.3;50.05;195;976.1
13-07-13;13:45;34.1;354.3;0.6;245.3;50.04;130;976.2
13-07-13;13:48;34.1;358.5;0.6;246.3;50.07;126;976.2
13-07-13;13:51;34.1;371.0;0.8;248.2;50.01;166;976.2
13-07-13;13:54;34.1;369.8;0.9;247.3;50.06;226;976.2
13-07-13;13:57;34.4;369.7;0.8;247.3;50.05;177;976.2
13-07-13;14:00;34.4;362.9;0.6;245.3;50.06;138;976.2
13-07-13;14:03;34.4;360.3;0.8;246.3;50.01;171;976.2
13-07-13;14:06;34.5;361.5;0.8;246.3;50.05;190;976.2
13-07-13;14:09;34.1;364.0;0.8;246.3;50.06;170;976.2
13-07-13;14:12;34.5;365.0;0.8;247.3;50.05;193;976.2
13-07-13;14:15;34.4;370.0;0.9;246.3;50.03;203;976.2
13-07-13;14:18;34.4;353.9;1.0;247.3;50.00;211;976.3
13-07-13;14:21;34.6;376.1;1.2;247.3;50.08;297;976.3
13-07-13;14:24;34.1;370.3;0.8;246.3;50.00;187;976.3
13-07-13;14:27;34.5;357.8;0.8;243.4;50.02;169;976.3
13-07-13;14:30;34.5;363.5;0.7;245.3;50.03;173;976.3
13-07-13;14:33;34.2;366.2;1.0;246.3;50.03;238;976.3
13-07-13;14:36;34.2;374.7;1.2;247.3;50.02;293;976.3
13-07-13;14:39;34.7;370.8;1.5;247.3;50.03;359;976.3
13-07-13;14:42;34.6;365.3;1.1;246.3;50.04;274;976.4
13-07-13;14:45;34.5;350.5;0.9;245.3;50.02;210;976.4
13-07-13;14:48;34.7;362.4;1.2;245.3;50.04;269;976.4
13-07-13;14:51;34.5;375.2;1.2;246.3;50.10;280;976.4
13-07-13;14:54;34.4;364.5;1.0;245.3;50.01;224;976.4
13-07-13;14:57;34.5;367.8;0.9;246.3;50.02;204;976.4
13-07-13;15:00;34.2;354.4;0.7;246.3;50.04;167;976.4
13-07-13;15:03;34.5;350.3;0.7;247.3;50.01;179;976.4
13-07-13;15:06;34.5;379.2;1.0;247.3;50.04;232;976.4
13-07-13;15:09;34.6;361.3;0.7;246.3;50.03;154;976.4
13-07-13;15:12;34.4;357.8;0.7;246.3;50.03;145;976.5
13-07-13;15:15;34.6;376.3;1.0;245.3;50.01;242;976.5
13-07-13;15:18;34.5;363.2;0.8;246.3;50.05;194;976.5
13-07-13;15:21;34.5;356.3;0.6;246.3;50.02;132;976.5
13-07-13;15:24;34.4;351.4;0.5;245.3;50.03;106;976.5
13-07-13;15:27;34.4;343.0;0.4;247.3;50.01;97;976.5
13-07-13;15:30;34.4;359.4;0.6;246.3;50.04;145;976.5
13-07-13;15:33;34.1;350.8;0.6;248.2;50.03;135;976.5
13-07-13;15:36;34.2;372.9;1.0;246.3;50.05;233;976.5
13-07-13;15:39;34.4;362.4;0.7;246.3;50.02;166;976.5
13-07-13;15:42;34.2;368.9;0.7;246.3;50.05;150;976.5
13-07-13;15:45;34.1;356.6;0.4;246.3;50.06;89;976.5
13-07-13;15:48;34.2;364.8;0.5;245.3;50.03;108;976.5
13-07-13;15:51;34.2;347.4;0.5;246.3;50.02;114;976.6
13-07-13;15:54;34.2;365.4;0.5;247.3;50.03;138;976.6
13-07-13;15:57;34.0;347.9;0.6;247.3;50.04;138;976.6
13-07-13;16:00;34.0;350.6;0.5;246.3;50.04;116;976.6
13-07-13;16:03;34.1;352.0;0.5;247.3;50.05;118;976.6
13-07-13;16:06;34.2;358.4;0.4;247.3;50.03;95;976.6
13-07-13;16:09;33.9;358.4;0.6;248.2;50.03;148;976.6
13-07-13;16:12;34.1;357.4;0.5;247.3;50.03;110;976.6
13-07-13;16:15;34.2;353.9;0.4;247.3;50.06;87;976.6
13-07-13;16:18;34.0;367.3;0.6;248.2;50.03;134;976.6
13-07-13;16:21;34.1;362.1;0.7;246.3;50.05;142;976.6
13-07-13;16:24;34.2;354.6;0.7;246.3;50.01;156;976.6
13-07-13;16:27;34.1;359.3;0.6;246.3;50.01;147;976.6
13-07-13;16:30;34.1;350.2;0.7;246.3;50.00;148;976.6
13-07-13;16:33;34.2;365.7;0.7;247.3;50.05;166;976.6
13-07-13;16:36;34.2;363.8;0.7;247.3;50.05;145;976.7
13-07-13;16:39;34.2;356.3;0.5;247.3;50.05;118;976.7
13-07-13;16:42;34.2;367.0;0.6;247.3;50.06;145;976.7
13-07-13;16:45;34.1;362.9;0.7;247.3;50.03;157;976.7
13-07-13;16:48;34.2;363.4;0.7;246.3;50.05;140;976.7
13-07-13;16:51;34.1;362.1;0.5;245.3;50.03;128;976.7
13-07-13;16:54;34.2;355.5;0.6;246.3;50.08;126;976.7
13-07-13;16:57;34.2;336.9;0.4;246.3;50.05;88;976.7
13-07-13;17:00;33.9;348.6;0.4;247.3;50.05;77;976.7
13-07-13;17:03;34.0;358.5;0.4;245.3;50.06;82;976.7
13-07-13;17:06;33.9;351.1;0.4;247.3;50.05;78;976.7
13-07-13;17:09;33.9;344.2;0.3;245.3;50.05;64;976.7
13-07-13;17:12;34.1;341.1;0.4;247.3;50.04;88;976.7
13-07-13;17:15;34.0;358.5;0.5;247.3;50.04;103;976.7
13-07-13;17:18;34.0;339.8;0.4;246.3;50.05;72;976.7
13-07-13;17:21;33.9;329.2;0.3;247.3;50.03;50;976.7
13-07-13;17:24;33.8;331.0;0.2;246.3;50.04;46;976.7
13-07-13;17:27;33.8;332.0;0.3;245.3;50.04;53;976.7
13-07-13;17:30;33.8;350.3;0.4;246.3;50.01;77;976.7
13-07-13;17:33;33.9;337.6;0.5;247.3;50.02;77;976.7
13-07-13;17:36;33.8;345.4;0.5;247.3;50.06;113;976.7
13-07-13;17:39;33.8;354.6;0.4;247.3;50.03;76;976.8
13-07-13;17:42;33.8;352.2;0.4;247.3;50.04;96;976.8
13-07-13;17:45;33.8;359.3;0.5;247.3;50.04;117;976.8
13-07-13;17:48;33.8;356.9;0.6;249.2;50.06;131;976.8
13-07-13;17:51;33.9;358.4;0.4;247.3;50.01;78;976.8
13-07-13;17:54;33.7;350.6;0.5;243.4;50.00;108;976.8
13-07-13;17:57;33.9;359.9;0.7;246.3;50.07;148;976.8
13-07-13;18:00;34.1;369.8;1.0;247.3;50.05;239;976.8
13-07-13;18:03;34.0;349.3;0.7;247.3;50.09;160;976.8
13-07-13;18:06;33.9;358.3;0.6;249.2;50.06;117;976.8
13-07-13;18:09;34.1;355.3;0.5;247.3;50.04;120;976.8
13-07-13;18:12;43.9;350.6;0.5;247.3;50.03;116;976.8
13-07-13;18:15;33.8;342.1;0.4;247.3;50.04;69;976.8
13-07-13;18:18;33.8;343.3;0.4;245.3;50.01;80;976.8
13-07-13;18:21;33.8;342.4;0.3;246.3;50.02;61;976.8
13-07-13;18:24;33.8;343.9;0.4;246.3;50.06;69;976.8
13-07-13;18:27;33.5;332.5;0.3;245.3;50.00;53;976.8
13-07-13;18:30;33.8;345.5;0.3;245.3;50.02;59;976.8
13-07-13;18:33;33.5;347.9;0.3;245.3;50.05;63;976.8
13-07-13;18:36;33.7;340.8;0.3;246.3;50.03;62;976.8
13-07-13;18:39;33.4;328.1;0.2;247.3;50.02;42;976.8
13-07-13;18:42;33.7;327.8;0.2;247.3;50.04;43;976.9
13-07-13;18:45;33.4;324.9;0.2;244.3;50.00;43;976.9
13-07-13;18:48;33.5;327.9;0.2;245.3;50.01;47;976.9
13-07-13;18:51;33.3;330.7;0.3;245.3;50.00;51;976.9
13-07-13;18:54;33.4;343.7;0.3;246.3;50.04;59;976.9
13-07-13;18:57;33.5;336.6;0.3;245.3;50.09;51;976.9
13-07-13;19:00;33.2;333.9;0.2;246.3;50.05;41;976.9
13-07-13;19:03;33.3;324.9;0.2;247.3;50.05;35;976.9
13-07-13;19:06;33.3;334.5;0.0;245.3;50.02;7;976.9
13-07-13;19:09;33.2;315.8;0.0;245.3;50.05;0;976.9
13-07-13;19:12;33.0;188.6;0.0;245.3;50.07;0;976.9
13-07-13;19:15;33.0;120.2;0.0;245.3;50.05;0;976.9
13-07-13;19:18;32.9;145.7;0.0;246.3;50.04;0;976.9
13-07-13;19:21;32.7;216.5;0.0;245.3;50.04;0;976.9
13-07-13;19:24;32.7;283.1;0.0;246.3;50.04;0;976.9
13-07-13;19:27;32.6;328.4;0.0;246.3;50.05;0;976.9
13-07-13;19:30;32.5;328.1;0.0;245.3;50.03;0;976.9
13-07-13;19:33;32.5;338.6;0.0;245.3;50.04;0;976.9
13-07-13;19:36;32.4;335.3;0.0;244.3;50.06;0;976.9
13-07-13;19:39;32.3;296.3;0.0;245.3;50.04;0;976.9
13-07-13;19:42;32.3;283.8;0.0;244.3;50.02;0;976.9
13-07-13;19:45;32.2;253.2;0.0;246.3;50.05;0;976.9
13-07-13;19:48;32.2;229.3;0.0;244.3;50.06;0;976.9
13-07-13;19:51;32.0;228.8;0.0;246.3;50.05;0;976.9
13-07-13;19:54;32.0;230.7;0.0;243.4;50.01;0;976.9
13-07-14;07:03;30.9;331.0;0.3;245.3;50.08;50;976.9
13-07-14;07:57;50.0;6350.4;6553.5;6534.0;50.04;95;977.0
13-07-15;09:48;34.4;374.1;2.0;245.3;50.03;475;984.3
13-07-15;09:51;34.2;373.3;2.0;246.3;50.05;483;984.3
13-07-15;09:54;34.4;373.9;2.1;244.3;50.06;498;984.4
13-07-15;09:57;34.1;371.3;2.1;248.2;50.04;508;984.4
13-07-15;10:00;34.2;372.5;1.9;246.3;50.00;478;984.4
13-07-15;10:03;34.1;371.0;1.9;244.3;50.03;465;984.4
13-07-15;10:06;34.1;370.6;1.8;247.3;50.04;453;984.5
13-07-15;10:09;34.2;371.9;1.9;246.3;50.06;470;984.5
13-07-15;10:12;34.4;372.3;1.7;245.3;50.07;421;984.5
13-07-15;10:15;34.4;368.7;1.8;246.3;50.04;437;984.5
13-07-15;10:18;34.4;368.2;1.8;246.3;50.02;434;984.5
13-07-15;10:21;34.1;368.5;1.9;245.3;50.00;444;984.6
13-07-15;10:24;34.6;373.9;2.2;246.3;50.04;523;984.6
13-07-15;10:27;34.6;371.4;2.3;246.3;50.04;561;984.6
13-07-15;10:30;34.5;372.0;2.4;247.3;50.03;585;984.6
13-07-15;10:33;34.8;370.7;2.4;246.3;50.05;577;984.7
13-07-15;10:36;34.9;374.8;2.1;246.3;50.04;505;984.7
13-07-15;10:39;35.0;370.0;2.1;245.3;50.04;523;984.7
13-07-15;10:42;34.8;367.0;1.8;245.3;50.06;453;984.7
13-07-15;10:45;35.0;365.4;1.7;244.3;50.04;405;984.8
13-07-15;10:48;34.7;369.7;1.6;241.4;50.03;387;984.8
13-07-15;10:51;34.6;371.0;1.7;245.3;50.02;401;984.8
13-07-15;10:54;34.8;366.2;1.6;246.3;50.05;397;984.8
13-07-15;10:57;34.8;368.9;1.6;246.3;50.03;396;984.8
13-07-15;11:00;35.0;367.6;1.7;246.3;50.02;403;984.9
13-07-15;11:03;35.0;371.7;1.7;245.3;50.04;407;984.9
13-07-15;11:06;34.7;369.5;1.7;245.3;49.99;400;984.9
13-07-15;11:09;34.8;368.5;1.7;245.3;50.05;425;984.9
13-07-15;11:12;34.9;369.7;2.0;245.3;50.04;469;985.0
13-07-15;11:15;34.8;369.1;2.1;247.3;50.04;503;985.0
13-07-15;11:18;35.0;370.1;2.3;38.6;50.07;566;985.0
13-07-15;11:21;35.2;371.3;2.4;245.3;50.05;600;985.0
13-07-15;11:24;35.0;368.1;2.4;245.3;50.01;596;985.1
13-07-15;11:27;35.4;368.8;2.2;247.3;50.07;521;985.1
13-07-15;11:30;35.2;366.9;1.6;244.3;50.02;393;985.1
13-07-15;11:33;34.9;367.9;1.4;244.3;50.03;352;985.1
13-07-15;11:36;34.9;366.6;1.2;245.3;50.02;297;985.1
13-07-15;11:39;34.8;367.6;1.0;244.3;50.02;217;985.2
13-07-15;11:42;34.6;352.8;0.7;245.3;50.02;166;985.2
13-07-15;11:45;34.2;346.5;0.7;243.4;50.03;143;985.2
13-07-15;11:48;34.1;357.2;0.8;243.4;50.01;164;985.2
13-07-15;11:51;34.4;366.5;1.0;245.3;50.04;217;985.2
13-07-15;11:54;34.2;376.3;1.1;244.3;50.03;277;985.2
13-07-15;11:57;34.1;375.5;1.3;245.3;50.06;323;985.2
13-07-15;12:00;34.2;368.9;1.2;243.4;50.01;291;985.2
13-07-15;12:03;34.1;368.8;1.1;247.3;50.06;268;985.3
13-07-15;12:06;34.5;364.8;1.0;245.3;50.05;235;985.3
13-07-15;12:09;34.2;355.9;0.8;244.3;50.07;206;985.3
13-07-15;12:12;34.0;351.7;0.8;240.4;50.06;182;985.3
13-07-15;12:15;33.9;356.5;0.7;243.4;50.03;162;985.3
13-07-15;12:18;33.9;361.2;0.7;244.3;50.06;153;985.3
13-07-15;12:21;33.8;365.6;0.7;244.3;50.02;154;985.3
13-07-15;12:24;33.8;359.7;0.7;244.3;50.00;159;985.3
13-07-15;12:27;33.8;360.2;0.7;244.3;50.02;166;985.3
13-07-15;12:30;33.8;360.2;0.8;242.4;49.99;179;985.3
13-07-15;12:33;33.9;358.3;0.9;244.3;50.03;209;985.3
13-07-15;12:36;33.9;375.8;1.1;244.3;49.99;274;985.4
13-07-15;12:39;33.9;375.2;1.4;245.3;50.01;345;985.4
13-07-15;12:42;34.1;380.8;1.8;245.3;50.02;432;985.4
13-07-15;12:45;34.1;373.2;1.8;246.3;50.03;446;985.4
13-07-15;12:48;34.1;372.0;1.7;244.3;50.04;409;985.4
13-07-15;12:51;34.2;369.4;1.5;244.3;50.00;373;985.5
13-07-15;12:54;34.0;368.5;1.4;244.3;50.05;339;985.5
13-07-15;12:57;34.0;365.3;1.2;245.3;50.02;305;985.5
13-07-15;13:00;34.2;362.9;1.1;243.4;49.99;276;985.5
13-07-15;13:03;34.2;359.4;1.2;244.3;49.97;265;985.5
13-07-15;13:06;33.9;366.0;1.1;245.3;50.01;258;985.5
13-07-15;13:09;34.0;370.0;1.2;241.4;50.00;276;985.5
13-07-15;13:12;33.9;370.8;1.2;244.3;50.10;294;985.6
13-07-15;13:15;33.8;373.8;1.4;240.4;50.06;327;985.6
13-07-15;13:18;34.1;372.6;1.4;242.4;50.04;344;985.6
13-07-15;13:21;34.1;373.6;1.5;245.3;50.04;380;985.6
13-07-15;13:24;34.2;355.2;3.7;247.3;50.03;898;985.6
13-07-15;13:27;34.8;375.0;2.4;246.3;50.02;607;985.7
13-07-15;13:30;34.8;375.0;2.6;246.3;50.00;631;985.7
13-07-15;13:33;34.8;368.9;2.1;244.3;49.99;514;985.7
13-07-15;13:36;34.8;364.4;1.9;245.3;50.00;452;985.8
13-07-15;13:39;34.8;370.0;1.8;245.3;50.01;429;985.8
13-07-15;13:42;34.8;364.7;1.8;246.3;50.06;436;985.8
13-07-15;13:45;34.9;370.7;1.7;245.3;50.03;426;985.8
13-07-15;13:48;34.8;368.2;1.6;246.3;50.04;410;985.9
13-07-15;13:51;34.9;363.7;1.7;245.3;50.04;406;985.9
13-07-15;13:54;34.9;365.9;1.7;246.3;50.06;402;985.9
13-07-15;13:57;34.9;354.9;1.8;245.3;50.07;432;985.9
13-07-15;14:00;35.0;367.6;1.8;245.3;49.99;427;985.9
13-07-15;14:03;35.0;362.4;2.0;244.3;50.02;497;986.0
13-07-15;14:06;34.9;368.5;1.8;245.3;50.05;432;986.0
13-07-15;14:09;35.2;367.3;2.0;246.3;50.02;476;986.0
13-07-15;14:12;35.3;376.3;3.5;247.3;50.02;883;986.0
13-07-15;14:15;35.4;361.6;4.0;247.3;50.06;985;986.1
13-07-15;14:18;36.1;333.1;6.2;248.2;50.06;1537;986.1
13-07-15;14:21;36.4;347.7;4.0;248.2;50.06;1025;986.2
13-07-15;14:24;36.9;334.1;6.6;250.2;50.02;1638;986.2
13-07-15;14:27;37.9;327.9;6.5;250.2;50.06;1600;986.3
13-07-15;14:30;38.3;329.7;6.4;248.2;50.04;1592;986.4
13-07-15;14:33;38.7;328.7;6.4;250.2;50.07;1590;986.5
13-07-15;14:36;39.3;315.5;6.2;249.2;50.04;1549;986.6
13-07-15;14:39;39.7;315.9;6.2;249.2;50.07;1518;986.6
13-07-15;14:42;40.1;319.4;6.0;249.2;50.08;1493;986.7
13-07-15;14:45;40.2;337.2;4.0;248.2;50.04;994;986.8
13-07-15;14:48;39.8;335.7;6.0;249.2;50.06;1499;986.8
13-07-15;14:51;40.2;322.1;6.1;249.2;50.06;1524;986.9
13-07-15;14:54;40.2;319.0;5.8;249.2;50.06;1450;987.0
13-07-15;14:57;40.6;333.2;5.3;250.2;50.05;1303;987.0
13-07-15;15:00;40.9;323.4;5.6;249.2;50.04;1374;987.1
13-07-15;15:03;40.4;313.1;3.2;247.3;50.06;907;987.2
13-07-15;15:06;40.0;349.3;5.3;249.2;50.05;1313;987.2
13-07-15;15:09;39.7;344.0;4.1;248.2;50.04;1024;987.2
13-07-15;15:12;38.9;344.9;1.0;245.3;50.08;228;987.2
13-07-15;15:15;38.4;355.8;0.8;245.3;50.03;170;987.3
13-07-15;15:18;37.7;352.8;0.7;246.3;50.03;170;987.3
13-07-15;15:21;37.5;365.6;0.7;245.3;50.04;180;987.3
13-07-15;15:24;37.2;358.7;0.8;245.3;50.04;183;987.3
13-07-15;15:27;37.0;360.0;0.8;244.3;50.04;191;987.3
13-07-15;15:30;36.8;362.1;0.8;245.3;50.01;197;987.3
13-07-15;15:33;36.4;370.0;0.9;246.3;50.04;212;987.3
13-07-15;15:36;36.4;373.5;1.1;245.3;50.04;255;987.3
13-07-15;15:39;36.2;365.1;1.6;247.3;50.05;375;987.3
13-07-15;15:42;50.0;380.5;4.1;250.2;50.03;1020;987.4
13-07-15;15:45;37.2;348.3;5.2;249.2;50.07;1305;987.4
13-07-15;15:48;37.8;343.5;5.4;249.2;50.06;1343;987.5
13-07-15;15:51;37.7;356.1;2.1;247.3;50.06;534;987.5
13-07-15;15:54;37.5;355.2;2.9;247.3;50.10;711;987.6
13-07-15;15:57;38.2;355.5;4.3;249.2;50.05;1103;987.6
13-07-15;16:00;38.0;353.1;2.8;245.3;50.03;698;987.7
13-07-15;16:03;37.5;359.9;1.8;246.3;50.05;446;987.7
13-07-15;16:06;37.6;364.3;2.4;248.2;50.07;592;987.7
13-07-15;16:09;37.7;349.0;1.7;245.3;50.06;389;987.7
13-07-15;16:12;37.0;365.7;1.2;244.3;50.08;302;987.8
13-07-15;16:15;36.8;369.4;1.2;245.3;50.07;288;987.8
13-07-15;16:18;36.7;358.0;1.4;246.3;50.01;344;987.8
13-07-15;16:21;36.7;348.6;4.8;249.2;50.04;1176;987.8
13-07-15;16:24;37.6;349.2;4.4;249.2;50.05;1116;987.9
13-07-15;16:27;37.8;343.0;4.2;250.2;50.05;1049;987.9
13-07-15;16:30;38.0;342.9;4.2;248.2;50.01;1031;988.0
13-07-16;12:30;35.4;365.0;1.7;243.4;50.00;394;991.2
13-07-16;12:33;35.5;356.6;3.1;246.3;50.07;751;991.2
13-07-16;12:36;35.4;359.0;1.3;245.3;50.03;306;991.2
13-07-16;12:39;35.3;362.9;1.3;245.3;50.04;317;991.3
13-07-16;12:42;35.0;367.0;1.7;245.3;50.05;406;991.3
13-07-16;12:45;35.5;376.4;1.9;246.3;50.04;463;991.3
13-07-16;12:48;35.3;370.8;1.8;245.3;50.07;440;991.3
13-07-16;12:51;35.0;374.1;1.4;245.3;50.06;350;991.3
13-07-16;12:54;35.4;370.4;1.6;244.3;50.10;399;991.4
13-07-16;12:57;35.3;369.5;2.1;245.3;50.10;518;991.4
13-07-16;13:00;35.3;371.6;1.8;244.3;50.02;459;991.4
13-07-16;13:03;35.3;367.5;1.6;245.3;50.03;378;991.4
13-07-16;13:06;35.2;365.3;1.5;245.3;50.06;357;991.5
13-07-16;13:09;35.2;371.6;1.5;244.3;50.04;348;991.5
13-07-16;13:12;35.0;361.6;1.5;245.3;50.03;345;991.5
13-07-16;13:15;35.2;361.5;1.5;244.3;50.04;371;991.5
13-07-16;13:18;35.3;371.1;1.8;244.3;50.04;420;991.5
13-07-16;13:21;35.3;371.7;2.0;245.3;50.06;485;991.5
13-07-16;13:24;35.6;369.8;2.3;245.3;50.05;574;991.6
13-07-16;13:27;35.5;371.6;2.3;246.3;50.02;550;991.6
13-07-16;13:30;35.6;369.1;2.6;246.3;50.01;617;991.6
13-07-16;13:33;35.9;344.9;3.2;247.3;50.03;776;991.7
13-07-16;13:36;36.2;332.2;1.9;245.3;50.03;466;991.7
13-07-16;13:39;35.9;367.0;2.0;246.3;50.03;499;991.7
13-07-16;13:42;35.7;358.3;2.5;246.3;50.04;609;991.8
13-07-16;13:45;36.0;370.7;2.0;246.3;50.04;487;991.8
13-07-16;13:48;35.9;364.4;1.8;245.3;50.04;412;991.8
13-07-16;13:51;36.2;355.6;2.7;248.2;50.06;660;991.8
13-07-16;13:54;36.1;361.0;3.0;247.3;50.04;742;991.9
13-07-16;13:57;36.7;350.0;3.4;248.2;50.05;841;991.9
13-07-16;14:00;36.8;353.0;2.3;247.3;50.03;572;992.0
13-07-16;14:03;36.3;351.8;2.0;244.3;50.02;488;992.0
13-07-16;14:06;37.5;358.0;7.2;247.3;50.04;1763;992.0
13-07-16;14:09;38.2;322.1;3.9;247.3;50.03;1020;992.1
13-07-16;14:12;37.6;342.7;2.0;245.3;50.03;484;992.2
13-07-16;14:15;37.1;362.2;1.9;245.3;50.02;468;992.2
13-07-16;14:18;37.1;363.8;2.0;245.3;50.02;481;992.2
13-07-16;14:21;36.8;366.5;1.9;246.3;50.03;477;992.2
13-07-16;14:24;36.9;368.5;2.1;246.3;50.01;507;992.2
13-07-16;14:27;36.8;353.6;1.7;245.3;50.01;400;992.3
13-07-16;14:30;36.4;361.8;1.4;243.4;50.01;336;992.3
13-07-16;14:33;36.5;365.9;1.3;244.3;50.03;316;992.3
13-07-16;14:36;36.2;366.5;1.7;243.4;50.03;403;992.3
13-07-16;14:39;36.2;355.9;3.1;246.3;50.07;752;992.3
13-07-16;14:42;36.7;366.2;2.0;244.3;50.02;457;992.4
13-07-16;14:45;36.3;366.3;1.6;245.3;50.06;382;992.4
13-07-16;14:48;36.4;363.4;2.8;245.3;50.02;733;992.4
13-07-16;14:51;36.0;362.6;1.4;245.3;50.06;345;992.4
13-07-16;14:54;35.9;360.9;1.3;245.3;50.04;303;992.5
13-07-16;14:57;36.1;358.4;1.2;245.3;50.05;276;992.5
13-07-16;15:00;35.9;376.1;1.9;246.3;50.01;439;992.5
13-07-16;15:03;36.1;368.5;2.2;243.4;50.03;534;992.5
13-07-16;15:06;36.1;366.5;1.9;245.3;50.01;443;992.5
13-07-16;15:09;36.0;368.7;1.4;245.3;50.03;361;992.6
13-07-16;15:12;35.7;372.0;1.5;245.3;50.02;387;992.6
13-07-16;15:15;36.0;370.0;1.6;244.3;50.02;376;992.6
13-07-16;15:18;35.7;366.5;1.6;245.3;50.03;406;992.6
13-07-16;15:21;36.0;319.0;3.5;246.3;50.04;819;992.6
13-07-16;15:24;36.8;344.2;2.0;245.3;50.03;464;992.7
13-07-16;15:27;36.4;362.1;1.8;245.3;50.00;412;992.7
13-07-16;15:30;36.2;354.3;1.9;246.3;50.03;446;992.7
13-07-16;15:33;36.4;361.6;1.6;247.3;50.03;398;992.8
13-07-16;15:36;36.1;365.4;1.6;247.3;49.99;393;992.8
13-07-16;15:39;36.2;363.8;0.6;246.3;49.99;369;992.8
13-07-16;15:42;36.1;371.4;2.1;245.3;50.05;499;992.8
13-07-16;15:45;36.1;355.3;1.9;244.3;50.04;457;992.9
13-07-16;15:48;36.3;362.4;1.6;245.3;50.05;388;992.9
13-07-16;15:51;35.9;348.1;1.3;242.4;50.03;286;992.9
13-07-16;15:54;35.9;360.3;1.0;245.3;50.09;238;992.9
13-07-16;15:57;35.6;350.8;1.0;246.3;50.05;219;992.9
13-07-16;16:00;35.7;349.2;1.1;247.3;50.04;262;992.9
13-07-16;16:03;35.7;370.8;4.9;250.2;50.04;1217;993.0
13-07-16;16:06;36.0;357.7;1.5;246.3;50.04;354;993.0
13-07-16;16:09;35.6;362.1;1.5;247.3;50.03;366;993.0
13-07-16;16:12;35.6;360.6;1.2;244.3;49.99;309;993.0
13-07-16;16:15;35.5;369.5;1.5;246.3;50.05;365;993.0
13-07-16;16:18;35.9;366.9;1.5;246.3;50.05;391;993.1
13-07-16;16:21;35.5;360.7;1.2;247.3;50.02;288;993.1
13-07-16;16:24;35.6;356.8;1.3;245.3;50.03;316;993.1
13-07-16;16:27;35.7;351.4;2.0;246.3;50.04;502;993.1
13-07-16;16:30;35.7;348.9;1.4;246.3;50.02;346;993.1
13-07-16;16:33;35.5;347.0;1.0;245.3;50.01;235;993.1
