data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-07-16;16:36;35.5;312.4;2.0;247.3;50.03;498;993.2
13-07-16;16:39;35.9;317.2;1.4;246.3;50.06;341;993.2
13-07-16;16:42;35.5;355.6;1.1;247.3;50.05;269;993.2
13-07-16;16:45;35.6;352.5;1.1;247.3;50.03;238;993.2
13-07-16;16:48;35.4;349.9;1.0;245.3;50.01;222;993.2
13-07-16;16:51;35.5;358.4;1.4;247.3;50.00;330;993.2
13-07-16;16:54;35.6;368.1;1.4;246.3;50.04;317;993.3
13-07-16;16:57;35.5;356.9;1.2;246.3;50.05;301;993.3
13-07-16;17:00;36.0;364.0;1.6;248.2;50.07;394;993.3
13-07-16;17:03;36.1;359.7;1.5;245.3;50.06;368;993.3
13-07-16;17:06;36.0;342.1;2.0;246.3;50.03;510;993.3
13-07-16;17:09;35.6;350.3;1.2;245.3;50.00;271;993.4
13-07-16;17:12;35.5;353.4;1.1;247.3;50.02;241;993.4
13-07-16;17:15;35.9;356.9;1.0;247.3;50.03;222;993.4
13-07-16;17:18;35.4;359.7;1.0;246.3;50.0;239;993.4
13-07-16;17:21;35.3;358.4;1.1;247.3;50.03;270;993.4
13-07-16;17:24;35.4;360.4;1.0;245.3;50.02;235;993.4
13-07-16;17:27;35.3;358.3;1.0;246.3;50.05;226;993.4
13-07-16;17:30;35.3;354.6;1.0;38.6;50.04;224;993.4
13-07-16;17:33;35.2;357.7;0.9;246.3;50.05;206;993.5
13-07-16;17:36;35.2;358.8;0.9;38.6;50.03;197;993.5
13-07-16;17:39;35.2;354.9;0.9;246.3;50.04;196;993.5
13-07-16;17:42;34.8;358.0;1.0;245.3;50.02;217;993.5
13-07-16;17:45;35.2;358.7;1.0;244.3;50.05;238;993.5
13-07-16;17:48;35.2;359.3;1.1;244.3;50.03;255;993.5
13-07-16;17:51;34.9;359.6;0.9;247.3;50.04;211;993.5
13-07-16;17:54;35.2;351.8;0.8;247.3;50.05;186;993.5
13-07-16;17:57;34.9;353.7;0.8;246.3;50.03;165;993.5
13-07-16;18:00;34.7;347.6;0.8;246.3;50.06;176;993.6
13-07-16;18:03;34.7;359.0;0.8;246.3;50.07;175;993.6
13-07-16;18:06;34.7;361.5;1.1;246.3;50.04;249;993.6
13-07-16;18:09;34.7;352.5;0.8;245.3;50.03;186;993.6
13-07-16;18:12;34.7;359.0;0.7;246.3;50.03;153;993.6
13-07-16;18:15;34.7;352.5;0.7;248.2;50.04;143;993.6
13-07-16;18:18;34.5;356.5;0.6;244.3;50.02;139;993.6
13-07-16;18:21;34.5;353.6;0.7;245.3;50.05;148;993.6
13-07-16;18:24;34.5;368.5;0.7;245.3;50.03;159;993.6
13-07-16;18:27;34.6;336.6;0.6;245.3;50.00;145;993.6
13-07-16;18:30;34.6;346.5;0.7;244.3;50.03;143;993.6
13-07-16;18:33;34.6;350.6;0.6;245.3;50.04;124;993.6
13-07-16;18:36;34.4;344.6;0.5;244.3;50.01;98;993.6
13-07-16;18:39;34.5;325.6;0.6;246.3;50.03;125;993.7
13-07-16;18:42;34.5;346.8;0.6;244.3;50.04;138;993.7
13-07-16;18:45;34.4;353.9;0.6;244.3;50.03;135;993.7
13-07-16;18:48;34.4;348.7;0.6;245.3;50.01;128;993.7
13-07-16;18:51;34.1;341.4;0.5;245.3;50.07;102;993.7
13-07-16;18:54;34.2;346.1;0.4;244.3;50.06;84;993.7
13-07-16;18:57;34.0;334.7;0.3;246.3;50.03;67;993.7
13-07-16;19:00;34.1;323.8;0.3;245.3;50.05;59;993.7
13-07-16;19:03;34.0;326.2;0.3;246.3;50.03;52;993.7
13-07-16;19:06;33.8;326.8;0.2;245.3;50.02;43;993.7
13-07-16;19:09;33.8;324.9;0.2;245.3;50.03;41;993.7
13-07-16;19:12;33.8;320.0;0.2;244.3;50.04;36;993.7
13-07-16;19:15;33.7;4.8;0.1;244.3;50.09;35;993.7
13-07-16;19:18;33.7;320.9;0.2;244.3;50.01;33;993.7
13-07-16;19:21;33.7;308.9;0.2;246.3;50.06;42;993.7
13-07-16;19:24;33.4;325.0;0.3;245.3;50.05;52;993.7
13-07-16;19:27;33.5;318.0;0.2;246.3;50.04;41;993.7
13-07-16;19:30;33.4;323.8;0.2;246.3;50.05;36;993.7
13-07-16;19:33;33.4;326.5;0.1;245.3;50.0;32;993.7
13-07-16;19:36;33.3;319.4;0.1;246.3;50.03;32;993.7
13-07-16;19:39;33.2;319.3;0.1;245.3;50.06;26;993.7
13-07-16;19:42;33.3;310.8;0.1;245.3;50.05;26;993.7
13-07-16;19:45;33.3;310.1;0.1;38.6;50.04;33;993.7
13-07-16;19:48;33.2;316.2;0.1;244.3;50.07;30;993.7
13-07-16;19:51;33.2;321.5;0.1;243.4;50.0;17;993.7
13-07-16;19:54;33.1;301.7;0.0;245.3;50.06;12;993.7
13-07-16;19:57;33.0;304.5;0.0;246.3;50.06;9;993.7
13-07-16;20:00;33.1;289.4;0.0;245.3;50.02;10;993.7
13-07-16;20:03;33.0;295.4;0.0;246.3;50.02;4;993.7
13-07-16;20:06;32.9;292.3;0.0;245.3;50.08;1;993.7
13-07-16;20:09;32.7;309.6;0.0;245.3;50.04;0;993.7
13-07-16;20:12;32.6;298.5;0.0;245.3;50.02;1;993.7
13-07-16;20:15;32.6;240.9;0.0;244.3;50.07;0;993.7
13-07-16;20:18;32.5;140.0;0.0;243.4;50.01;0;993.7
13-07-17;05:00;26.1;314.6;0.0;242.4;50.04;4;993.7
13-07-17;05:03;26.8;288.8;0.0;242.4;50.03;4;993.7
13-07-17;05:06;27.2;283.0;0.0;241.4;50.04;6;993.7
13-07-17;05:09;27.5;293.7;0.0;241.4;50.03;8;993.7
13-07-17;05:12;27.5;306.4;0.0;240.4;50.06;9;993.7
13-07-17;05:15;27.9;313.0;0.0;240.4;50.09;12;993.7
13-07-17;05:18;28.3;300.2;0.0;239.5;50.04;11;993.7
13-07-17;05:21;28.6;301.9;0.0;241.4;50.06;12;993.7
13-07-17;05:24;29.0;292.9;0.0;242.4;50.05;9;993.7
13-07-17;05:27;29.0;295.8;0.0;241.4;50.07;12;993.7
13-07-17;05:30;29.0;316.8;0.1;240.4;50.05;16;993.7
13-07-17;05:33;29.0;306.4;0.1;241.4;50.06;21;993.7
13-07-17;05:36;29.4;303.2;0.1;241.4;50.03;25;993.7
13-07-17;05:39;29.7;321.0;0.1;242.4;50.04;28;993.7
13-07-17;05:42;29.7;331.9;0.1;241.4;50.04;33;993.7
13-07-17;05:45;30.2;341.0;0.2;241.4;50.06;43;993.7
13-07-17;05:48;30.3;348.4;0.3;240.4;50.13;50;993.7
13-07-17;05:51;30.7;341.0;0.3;240.4;50.09;57;993.7
13-07-17;05:54;30.5;344.2;0.3;240.4;50.05;64;993.7
13-07-17;05:57;30.7;334.1;0.0;242.4;50.09;69;993.7
13-07-17;06:00;30.5;330.0;0.4;242.4;50.12;67;993.8
13-07-17;06:03;30.9;340.8;0.4;241.4;50.04;74;993.8
13-07-17;06:06;31.0;344.3;0.4;240.4;50.03;74;993.8
13-07-17;06:09;31.1;347.3;0.4;238.5;50.05;84;993.8
13-07-17;06:12;31.1;343.3;0.3;239.5;50.07;66;993.8
13-07-17;06:15;31.1;335.1;0.5;239.5;49.98;69;993.8
13-07-17;06:18;31.4;332.9;0.4;239.5;50.10;70;993.8
13-07-17;06:21;31.2;348.1;0.5;240.4;50.03;79;993.8
13-07-17;06:24;31.5;345.8;0.5;241.4;50.02;92;993.8
13-07-17;06:27;31.4;362.9;0.5;241.4;50.04;97;993.8
13-07-17;06:30;31.5;349.5;0.5;241.4;50.05;101;993.8
13-07-17;06:33;31.6;349.3;0.5;240.4;50.03;102;993.8
13-07-17;06:36;31.7;349.0;0.5;240.4;50.04;103;993.8
13-07-17;06:39;31.7;345.2;0.5;240.4;50.04;104;993.8
13-07-17;06:42;31.7;352.1;0.5;239.5;50.02;112;993.8
13-07-17;06:45;31.9;359.6;0.6;240.4;49.99;114;993.8
13-07-17;06:48;31.8;349.5;0.7;240.4;49.99;114;993.8
13-07-17;06:51;31.8;355.6;0.5;244.3;50.06;118;993.8
13-07-17;06:54;32.0;354.0;0.5;243.4;50.06;110;993.8
13-07-17;06:57;31.9;343.7;0.5;242.4;50.08;110;993.8
13-07-17;07:00;32.2;353.6;0.5;241.4;50.12;106;993.8
13-07-17;07:03;32.2;350.2;0.5;242.4;50.04;109;993.8
13-07-17;07:06;32.0;354.3;0.5;242.4;50.03;107;993.9
13-07-17;07:09;32.2;352.7;0.4;243.4;50.02;100;993.9
13-07-17;07:12;32.3;343.7;0.5;242.4;50.01;102;993.9
13-07-17;07:15;32.4;350.3;0.5;243.4;50.02;102;993.9
13-07-17;07:18;32.3;350.2;0.4;243.4;50.07;99;993.9
13-07-17;07:21;32.4;344.3;0.5;243.4;50.07;100;993.9
13-07-17;07:24;32.2;350.5;0.5;242.4;50.05;101;993.9
13-07-17;07:27;32.3;351.4;0.5;244.3;50.07;101;993.9
13-07-17;07:30;32.5;350.6;0.5;242.4;50.04;101;993.9
13-07-17;07:33;32.5;347.6;0.5;243.4;50.05;101;993.9
13-07-17;07:36;32.5;351.1;0.5;245.3;50.02;101;993.9
13-07-17;07:39;32.3;360.6;0.5;245.3;50.04;103;993.9
13-07-17;07:42;32.5;352.5;0.5;245.3;50.01;104;993.9
13-07-17;07:45;32.6;355.8;0.0;247.3;50.02;102;993.9
13-07-17;07:48;32.5;357.7;0.5;244.3;50.00;107;993.9
13-07-17;07:51;32.5;356.8;0.5;246.3;50.03;112;993.9
13-07-17;07:54;32.6;364.4;0.6;245.3;50.07;119;993.9
13-07-17;07:57;32.5;353.3;0.7;246.3;50.02;127;993.9
13-07-17;08:00;32.5;376.0;0.6;244.3;50.06;139;993.9
13-07-17;08:03;32.7;358.7;0.7;244.3;50.06;152;994.0
13-07-17;08:06;32.7;371.1;0.8;244.3;50.02;165;994.0
13-07-17;08:09;32.9;374.1;0.8;245.3;50.06;188;994.0
13-07-17;08:12;32.9;371.7;0.7;243.4;50.05;133;994.0
13-07-17;08:15;32.7;370.0;0.8;243.4;50.01;177;994.0
13-07-17;08:18;32.7;369.8;0.7;245.3;50.05;151;994.0
13-07-17;08:21;32.6;363.5;0.7;243.4;50.00;155;994.0
13-07-17;08:24;32.5;362.4;0.5;244.3;50.05;118;994.0
13-07-17;08:27;32.4;363.1;0.7;242.4;49.98;115;994.0
13-07-17;08:30;32.6;370.0;0.7;243.4;50.04;158;994.0
13-07-17;08:33;32.9;369.1;0.8;243.4;50.04;186;994.0
13-07-17;08:36;32.7;371.0;0.8;243.4;50.03;199;994.0
13-07-17;08:39;32.9;376.4;1.0;243.4;50.08;216;994.1
13-07-17;08:42;32.6;386.5;1.0;243.4;50.02;223;994.1
13-07-17;08:45;33.0;370.4;1.0;245.3;50.04;228;994.1
13-07-17;08:48;33.0;3800;1.0;244.3;50.04;244;994.1
13-07-17;08:51;33.0;380.8;1.1;244.3;50.04;283;994.1
13-07-17;08:54;33.1;384.9;1.2;245.3;49.99;273;994.1
13-07-17;08:57;33.0;388.9;1.4;245.3;50.04;311;994.1
13-07-17;09:00;33.1;389.3;1.4;246.3;50.04;333;994.1
13-07-17;09:03;33.2;379.5;1.1;243.4;50.07;254;994.2
13-07-17;09:06;33.0;357.7;1.1;244.3;50.03;258;994.2
13-07-17;09:09;33.1;362.1;0.8;244.3;50.01;213;994.2
13-07-17;09:12;33.1;355.8;0.8;242.4;50.04;192;994.2
13-07-17;09:15;33.2;384.0;1.0;246.3;50.03;255;994.2
13-07-17;09:18;33.1;373.8;1.0;246.3;50.04;241;994.2
13-07-17;09:21;33.3;361.3;1.1;246.3;50.01;252;994.2
13-07-17;09:24;33.3;354.1;1.1;247.3;50.06;277;994.2
13-07-17;09:27;33.4;367.3;1.5;246.3;50.03;351;994.3
13-07-17;09:30;33.4;358.3;1.3;244.3;50.02;327;994.3
13-07-17;09:33;33.4;365.9;1.0;245.3;50.02;225;994.3
13-07-17;09:36;33.7;367.0;1.5;246.3;50.04;376;994.3
13-07-17;09:39;33.5;347.4;0.9;245.3;50.07;193;994.3
13-07-17;09:42;33.7;346.4;1.8;247.3;50.08;431;994.3
13-07-17;09:45;34.1;382.4;2.0;248.2;50.04;504;994.4
13-07-17;09:48;34.0;380.2;2.0;247.3;50.04;497;994.4
13-07-17;09:51;33.9;375.4;2.0;248.2;50.03;479;994.4
13-07-17;09:54;34.2;374.5;2.3;249.2;50.06;566;994.4
13-07-17;09:57;34.1;384.0;2.5;249.2;50.07;618;994.5
13-07-17;10:00;34.4;377.7;2.8;248.2;50.04;696;994.5
13-07-17;10:03;34.7;373.5;3.1;249.2;50.04;773;994.5
13-07-17;10:06;34.6;325.6;2.3;246.3;50.01;467;994.6
13-07-17;10:09;34.2;368.4;1.3;247.3;50.01;315;994.6
13-07-17;10:12;34.8;372.9;1.5;247.3;50.0;353;994.6
13-07-17;10:15;34.7;373.0;3.6;249.2;50.05;903;994.6
13-07-17;10:18;35.2;337.2;1.4;246.3;50.07;351;994.7
13-07-17;10:21;34.9;335.3;3.7;250.2;50.06;896;994.7
13-07-17;10:24;35.3;357.2;3.7;248.2;50.05;917;994.7
13-07-17;10:27;35.7;362.4;4.1;251.1;50.05;1008;994.8
13-07-17;10:30;36.0;363.1;4.1;250.2;50.02;1043;994.8
13-07-17;10:33;36.0;340.8;1.2;246.3;50.08;300;994.9
13-07-17;10:36;36.1;362.5;4.6;249.2;50.05;1110;994.9
13-07-17;10:39;35.7;345.1;1.3;246.3;50.04;305;994.9
13-07-17;10:42;36.0;348.0;1.7;245.3;50.07;385;995.0
13-07-17;10:45;36.7;356.2;4.6;250.2;50.03;1150;995.0
13-07-17;10:48;36.3;357.4;1.5;246.3;50.04;375;995.1
13-07-17;10:51;36.0;342.9;1.0;248.2;50.03;226;995.1
13-07-17;10:54;36.8;358.3;4.7;249.2;50.04;1176;995.1
13-07-17;10:57;37.4;354.4;4.8;251.1;50.06;1215;995.2
13-07-17;11:00;37.4;346.2;1.6;247.3;50.05;388;995.2
13-07-17;11:03;37.2;343.3;1.6;247.3;50.03;374;995.3
13-07-17;11:06;36.7;333.3;1.4;246.3;50.03;325;995.3
13-07-17;11:09;37.5;346.2;5.0;250.2;50.05;1246;995.4
13-07-17;11:12;37.5;364.3;2.8;248.2;50.04;699;995.4
13-07-17;11:15;37.7;334.7;1.7;243.4;50.03;404;995.5
13-07-17;11:18;37.9;339.2;5.7;248.2;49.99;1389;995.5
13-07-17;11:21;38.3;323.8;2.5;246.3;50.08;641;995.6
13-07-17;11:24;37.5;347.4;1.7;247.3;50.03;426;995.6
13-07-17;11:27;37.2;352.4;1.7;247.3;50.02;407;995.6
13-07-17;11:30;37.1;329.0;1.4;244.3;50.04;346;995.6
13-07-17;11:33;36.9;322.1;5.7;249.2;50.03;1415;995.6
13-07-17;11:36;38.2;337.2;5.8;251.1;50.02;1440;995.7
13-07-17;11:39;38.7;329.1;5.7;251.1;50.03;1431;995.8
13-07-17;11:42;39.2;329.2;5.8;250.2;50.03;1450;995.9
13-07-17;11:45;39.5;321.9;5.7;252.1;50.06;1424;995.9
13-07-17;11:48;39.7;301.4;5.2;250.2;50.08;1320;996.0
13-07-17;11:51;39.3;352.1;4.4;249.2;50.02;1125;996.0
13-07-17;11:54;39.2;347.9;2.5;248.2;50.03;604;996.1
13-07-17;11:57;38.7;330.7;3.5;248.2;50.07;895;996.1
13-07-17;12:00;39.3;345.1;2.6;250.2;50.06;653;996.2
13-07-17;12:03;38.6;335.8;1.5;243.4;50.05;380;996.2
13-07-17;12:06;38.2;344.2;1.4;247.3;50.01;351;996.2
13-07-17;12:09;38.3;356.6;2.0;248.2;50.03;505;996.2
13-07-17;12:12;38.3;357.5;2.4;246.3;49.98;567;996.3
13-07-17;12:15;38.5;327.0;7.3;253.1;50.06;1835;996.3
13-07-17;12:18;38.2;350.3;2.0;248.2;50.08;502;996.3
13-07-17;12:21;38.2;354.6;1.8;247.3;50.04;428;996.4
13-07-17;12:24;37.8;356.9;1.7;246.3;50.01;408;996.4
13-07-17;12:27;38.6;326.5;6.8;252.1;50.05;1713;996.5
13-07-17;12:30;39.2;340.5;3.0;247.3;50.06;728;996.5
13-07-17;12:33;38.5;348.1;1.7;248.2;50.06;432;996.6
13-07-17;12:36;38.7;324.3;6.3;252.1;50.02;1469;996.6
13-07-17;12:39;38.6;337.3;1.8;245.3;50.05;464;996.6
13-07-17;12:42;38.4;319.6;5.6;251.1;50.04;1228;996.7
13-07-17;12:45;48.9;337.2;6.6;250.2;50.05;1667;996.7
13-07-17;12:48;38.5;339.2;1.9;247.3;50.03;395;996.7
13-07-17;12:51;38.5;331.4;6.4;251.1;50.03;1584;996.8
13-07-17;12:54;39.5;327.3;6.2;251.1;50.04;1548;996.8
13-07-17;12:57;40.2;316.4;6.1;251.1;50.07;1522;996.9
13-07-17;13:00;40.1;299.8;6.2;251.1;50.02;1544;997.0
13-07-17;13:03;39.7;328.4;1.8;247.3;50.00;431;997.0
13-07-17;13:06;39.3;314.2;1.3;246.3;50.01;314;997.1
13-07-17;13:09;40.0;329.0;5.6;251.1;50.03;1452;997.1
13-07-17;13:12;40.9;321.0;5.9;252.1;50.02;1479;997.2
13-07-17;13:15;40.8;319.3;5.9;251.1;50.04;1474;997.3
13-07-17;13:18;41.4;309.9;1.5;244.3;50.04;383;997.3
13-07-17;13:21;40.8;4.8;1.7;247.3;50.02;405;997.4
13-07-17;13:24;40.9;316.8;5.1;250.2;50.05;1292;997.4
13-07-17;13:27;40.8;319.0;6.2;252.1;50.06;1547;997.5
13-07-17;13:30;41.6;298.2;4.0;249.2;50.03;872;997.6
13-07-17;13:33;41.9;313.1;5.9;249.2;50.01;1468;997.6
13-07-17;13:36;42.2;314.3;5.7;251.1;50.06;1437;997.7
13-07-17;13:39;42.3;310.2;0.0;249.2;50.01;1436;997.8
13-07-17;13:42;42.5;307.4;5.7;251.1;50.04;1435;997.8
13-07-17;13:45;42.5;317.5;5.8;251.1;50.05;1448;997.9
13-07-17;13:48;42.9;313.1;5.9;251.1;50.06;1453;998.0
13-07-17;13:51;42.9;317.1;1.6;247.3;49.99;365;998.1
13-07-17;13:54;43.0;316.2;5.9;253.1;50.07;1482;998.1
13-07-17;13:57;43.0;316.8;1.6;249.2;50.06;403;998.2
13-07-17;14:00;42.7;315.0;6.0;253.1;50.04;1516;998.2
13-07-17;14:03;43.0;310.1;5.7;253.1;50.01;1451;998.3
13-07-17;14:06;43.0;308.3;5.7;252.1;50.00;1402;998.4
13-07-17;14:09;43.5;316.1;5.7;253.1;50.05;1402;998.5
13-07-17;14:12;43.4;314.3;5.4;252.1;50.04;1369;998.5
13-07-17;14:15;43.5;308.0;5.6;251.1;50.03;1373;998.6
13-07-17;14:18;43.5;312.8;5.4;250.2;50.05;1361;998.7
13-07-17;14:21;43.8;309.0;5.4;383.4;50.06;1357;998.7
13-07-17;14:24;43.7;308.6;5.4;249.2;50.03;1338;998.8
13-07-17;14:27;43.8;311.2;5.4;251.1;50.09;1354;998.9
13-07-17;14:30;43.6;311.1;5.6;251.1;50.06;1381;998.9
13-07-17;14:33;44.0;311.8;5.3;251.1;50.03;1343;999.0
13-07-17;14:36;44.0;304.6;5.4;250.2;50.03;1341;999.1
13-07-17;14:39;44.2;311.2;5.6;252.1;50.03;1383;999.1
13-07-17;14:42;44.2;307.0;5.5;251.1;50.08;1374;999.2
13-07-17;14:45;44.2;307.6;5.3;251.1;50.05;1336;999.3
13-07-17;14:48;43.9;314.2;5.3;251.1;50.06;1315;999.3
13-07-17;14:51;43.8;321.9;5.3;252.1;50.07;1320;999.4
13-07-17;14:54;44.2;319.4;5.5;252.1;50.09;1364;999.5
13-07-17;14:57;42.8;300.7;3.0;249.2;50.06;722;999.5
13-07-17;15:00;42.1;335.4;1.4;248.2;50.03;327;999.5
13-07-17;15:03;42.0;333.5;5.8;250.2;50.04;1443;999.5
13-07-17;15:06;42.8;337.6;2.8;248.2;49.99;756;999.6
13-07-17;15:09;42.4;320.9;5.6;252.1;50.07;1432;999.7
13-07-17;15:12;41.6;358.0;3.7;250.2;50.07;1070;999.7
13-07-17;15:15;41.0;344.8;5.4;251.1;50.09;1348;999.7
13-07-17;15:18;41.4;350.0;4.9;252.1;50.07;1179;999.8
13-07-17;15:21;41.2;330.7;1.5;250.2;50.07;363;999.8
13-07-17;15:24;40.7;333.8;1.3;248.2;50.03;325;999.8
13-07-17;15:27;40.9;345.2;1.8;249.2;50.06;451;999.9
13-07-17;15:30;40.4;337.3;0.8;247.3;50.04;199;999.9
13-07-17;15:33;39.7;341.7;0.7;247.3;50.05;168;999.9
13-07-17;15:36;39.1;353.4;0.8;247.3;50.00;166;999.9
13-07-17;15:39;38.7;341.7;0.8;247.3;50.04;181;999.9
13-07-17;15:42;38.6;359.9;1.1;247.3;50.04;258;999.9
13-07-17;15:45;38.9;344.8;2.3;247.3;50.02;586;999.9
13-07-17;15:48;39.2;341.3;5.4;252.1;50.06;1379;1000.0
13-07-17;15:51;39.5;329.2;4.4;252.1;50.06;1124;1000.0
13-07-17;15:54;39.4;343.5;1.7;248.2;50.09;397;1000.1
13-07-17;15:57;39.0;323.1;1.2;247.3;49.97;286;1000.1
13-07-17;16:00;38.6;350.5;1.3;249.2;50.10;314;1000.1
13-07-17;16:03;38.4;344.2;1.1;248.2;50.04;245;1000.1
13-07-17;16:06;38.0;343.0;1.0;38.6;50.05;236;1000.1
13-07-17;16:09;38.0;355.3;1.3;247.3;50.04;316;1000.1
13-07-17;16:12;38.2;367.9;1.5;247.3;50.03;372;1000.1
13-07-17;16:15;38.4;348.0;4.3;250.2;50.06;1069;1000.2
13-07-17;16:18;39.0;338.2;4.3;250.2;50.03;1065;1000.2
13-07-17;16:21;39.0;339.8;4.1;250.2;50.04;1012;1000.3
13-07-17;16:24;39.2;329.4;4.1;250.2;49.99;1012;1000.3
13-07-17;16:27;39.3;336.6;3.9;251.1;50.03;977;1000.4
13-07-17;16:30;39.4;330.6;4.0;248.2;50.00;972;1000.4
13-07-17;16:33;39.8;334.5;3.7;250.2;50.02;944;1000.5
13-07-17;16:36;39.7;335.1;3.6;249.2;50.02;896;1000.5
13-07-17;16:39;39.7;334.2;3.7;250.2;50.01;923;1000.6
13-07-17;16:42;39.7;335.5;3.7;249.2;50.00;918;1000.6
13-07-17;16:45;39.8;331.9;2.9;248.2;50.04;749;1000.6
13-07-17;16:48;38.9;339.6;0.7;247.3;50.02;179;1000.7
13-07-17;16:51;38.4;336.7;0.7;247.3;50.00;158;1000.7
13-07-17;16:54;37.8;339.8;0.5;245.3;50.03;124;1000.7
13-07-17;16:57;37.6;327.8;0.5;247.3;50.09;112;1000.7
13-07-17;17:00;37.5;347.0;0.7;247.3;50.03;140;1000.7
13-07-17;17:03;37.7;328.5;2.7;248.2;50.00;629;1000.7
13-07-17;17:06;38.2;348.6;3.3;250.2;50.11;793;1000.7
13-07-17;17:09;38.2;342.1;3.0;249.2;50.10;751;1000.8
13-07-17;17:12;38.3;343.3;2.9;250.2;50.05;728;1000.8
13-07-17;17:15;38.4;341.3;2.8;249.2;50.02;674;1000.9
13-07-17;17:18;38.4;337.0;3.0;249.2;50.00;732;1000.9
13-07-17;17:21;38.4;344.5;2.8;248.2;50.02;698;1000.9
13-07-17;17:24;38.3;338.5;2.7;249.2;50.04;694;1001.0
13-07-17;17:27;38.4;341.8;2.8;249.2;50.00;670;1001.0
13-07-17;17:30;38.3;335.1;2.5;249.2;50.02;612;1001.0
13-07-17;17:33;38.2;337.9;2.2;248.2;50.00;544;1001.1
13-07-17;17:36;38.2;345.2;2.0;249.2;50.00;478;1001.1
13-07-17;17:39;38.0;345.8;2.1;248.2;50.04;512;1001.1
13-07-17;17:42;37.9;350.8;1.8;250.2;50.05;454;1001.1
13-07-17;17:45;37.7;358.4;1.7;250.2;49.98;366;1001.1
13-07-17;17:48;37.4;344.6;1.6;248.2;50.07;396;1001.2
13-07-17;17:51;37.5;357.5;1.7;247.3;50.03;404;1001.2
13-07-17;17:54;37.4;340.1;0.8;248.2;50.07;204;1001.2
13-07-17;17:57;36.9;352.0;0.9;248.2;50.09;204;1001.2
13-07-17;18:00;36.9;341.7;0.7;250.2;50.07;168;1001.2
13-07-17;18:03;36.7;344.2;0.7;249.2;50.05;158;1001.2
13-07-17;18:06;36.4;345.2;0.9;247.3;50.04;226;1001.2
13-07-17;18:09;36.2;352.8;0.7;247.3;50.04;155;1001.2
13-07-17;18:12;36.2;329.8;0.8;248.2;50.09;193;1001.2
13-07-17;18:15;36.2;369.4;1.0;245.3;50.06;234;1001.3
13-07-17;18:18;36.2;365.1;1.1;243.4;50.06;282;1001.3
13-07-17;18:21;36.3;367.5;1.2;246.3;50.04;282;1001.3
13-07-17;18:24;36.2;359.1;1.1;243.4;50.03;240;1001.3
13-07-17;18:27;36.0;358.0;0.8;245.3;50.12;209;1001.3
13-07-17;18:30;36.1;359.3;0.8;244.3;50.03;184;1001.3
13-07-17;18:33;35.7;362.5;0.7;246.3;50.03;158;1001.3
13-07-17;18:36;35.6;357.8;0.7;244.3;50.05;144;1001.3
13-07-17;18:39;35.5;360.4;0.6;244.3;50.03;136;1001.3
13-07-17;18:42;35.4;360.2;0.6;244.3;50.06;125;1001.3
13-07-17;18:45;35.6;349.2;0.6;244.3;50.01;115;1001.4
13-07-17;18:48;35.4;355.5;0.5;243.4;50.02;107;1001.4
13-07-17;18:51;35.2;351.5;0.5;243.4;50.07;100;1001.4
13-07-17;18:54;35.3;346.4;0.4;245.3;50.04;93;1001.4
13-07-17;18:57;35.0;335.1;0.4;244.3;50.03;87;1001.4
13-07-17;19:00;35.0;342.1;0.4;245.3;50.05;83;1001.4
13-07-17;19:03;35.2;338.0;0.4;245.3;50.08;76;1001.4
13-07-17;19:06;34.9;337.2;0.4;244.3;50.00;73;1001.4
13-07-17;19:09;34.7;340.4;0.4;245.3;50.07;68;1001.4
13-07-17;19:12;34.7;329.5;0.4;245.3;50.00;64;1001.4
13-07-17;19:15;34.8;330.9;0.3;245.3;50.03;60;1001.4
13-07-17;19:18;34.4;328.8;0.3;244.3;50.04;56;1001.4
13-07-17;19:21;34.5;325.0;0.3;244.3;50.07;53;1001.4
13-07-17;19:24;34.4;320.8;0.3;244.3;50.06;48;1001.4
13-07-17;19:27;34.5;322.2;0.2;243.4;50.04;45;1001.4
13-07-17;19:30;34.4;309.9;0.2;244.3;50.05;43;1001.4
13-07-17;19:33;34.2;319.7;0.2;245.3;50.06;38;1001.4
13-07-17;19:36;34.2;320.8;0.1;245.3;50.03;36;1001.4
13-07-17;19:39;34.1;320.6;0.1;244.3;50.05;33;1001.4
13-07-17;19:42;34.0;318.3;0.1;244.3;50.03;30;1001.4
13-07-17;19:45;34.0;315.6;0.1;246.3;50.04;29;1001.4
13-07-17;19:48;33.9;307.6;0.2;246.3;49.99;26;1001.4
13-07-17;19:51;33.8;309.5;0.1;245.3;50.02;24;1001.4
13-07-17;19:54;33.8;309.6;0.1;245.3;50.04;20;1001.4
13-07-17;19:57;33.8;300.5;0.1;245.3;50.05;17;1001.4
13-07-17;20:00;33.7;292.3;0.1;246.3;50.02;14;1001.4
13-07-17;20:03;33.7;299.5;0.1;244.3;50.00;11;1001.4
13-07-17;20:06;33.4;300.0;0.0;245.3;50.01;8;1001.4
13-07-17;20:09;33.5;292.8;0.0;245.3;50.01;6;1001.4
13-07-17;20:12;33.4;285.0;0.0;244.3;50.01;3;1001.4
13-07-17;20:15;33.3;303.6;0.0;246.3;50.00;0;1001.4
13-07-17;20:18;33.2;203.3;0.0;244.3;50.03;0;1001.4
13-07-17;20:21;33.1;213.8;0.0;244.3;50.04;0;1001.4
13-07-17;20:24;33.1;160.9;0.0;245.3;50.05;0;1001.4
13-07-18;05:18;27.9;314.0;0.0;239.5;50.03;4;1001.4
13-07-18;05:21;28.3;289.4;0.0;239.5;50.04;5;1001.4
13-07-18;05:24;28.6;302.0;0.0;239.5;50.0;8;1001.4
13-07-18;05:27;29.0;306.1;0.1;242.4;50.04;14;1001.4
13-07-18;05:30;29.4;307.0;0.1;240.4;50.08;18;1001.4
13-07-18;05:33;29.4;314.7;0.1;241.4;50.05;20;1001.4
13-07-18;05:36;30.1;326.2;0.1;238.5;50.01;23;1001.4
13-07-18;05:39;30.2;322.4;0.1;239.5;50.03;25;1001.4
13-07-18;05:42;30.2;314.9;0.1;240.4;50.00;26;1001.4
13-07-18;05:45;30.3;325.6;0.1;239.5;50.07;28;1001.4
13-07-18;05:48;30.3;325.6;0.1;241.4;50.04;28;1001.4
13-07-18;05:51;30.4;309.8;0.1;239.5;50.03;23;1001.4
13-07-18;05:54;30.5;313.6;0.1;240.4;50.08;21;1001.4
13-07-18;05:57;30.4;320.3;0.1;239.5;50.07;23;1001.4
13-07-18;06:00;30.7;310.2;0.1;240.4;50.07;26;1001.4
13-07-18;06:03;30.9;318.7;0.1;240.4;50.04;27;1001.4
13-07-18;06:06;30.9;333.1;0.2;238.5;50.02;42;1001.4
13-07-18;06:09;31.0;329.7;0.2;239.5;50.06;45;1001.4
13-07-18;06:12;31.0;332.5;0.2;240.4;50.07;47;1001.4
13-07-18;06:15;31.1;331.6;0.2;239.5;50.04;47;1001.4
13-07-18;06:18;31.1;327.6;0.2;239.5;50.02;47;1001.4
13-07-18;06:21;31.1;333.1;0.2;240.4;50.02;37;1001.4
13-07-18;06:24;31.2;322.8;0.1;239.5;50.01;32;1001.5
13-07-18;06:27;31.2;323.5;0.1;238.5;50.03;33;1001.5
13-07-18;06:30;31.5;312.8;0.2;239.5;50.05;36;1001.5
13-07-18;06:33;31.5;336.0;0.2;238.5;50.05;43;1001.5
13-07-18;06:36;31.5;338.5;0.3;239.5;50.07;59;1001.5
13-07-18;06:39;31.6;349.9;0.3;239.5;50.04;63;1001.5
13-07-18;06:42;31.7;342.0;0.3;238.5;50.03;66;1001.5
13-07-18;06:45;31.8;339.6;0.4;240.4;50.03;67;1001.5
13-07-18;06:48;31.9;334.4;0.4;240.4;50.06;67;1001.5
13-07-18;06:51;31.7;341.8;0.4;242.4;50.04;69;1001.5
13-07-18;06:54;31.9;351.1;0.4;241.4;50.10;71;1001.5
13-07-18;06:57;31.8;346.7;0.4;243.4;50.13;73;1001.5
13-07-18;07:00;32.2;348.0;0.4;244.3;50.08;75;1001.5
13-07-18;07:03;32.0;349.6;0.4;245.3;50.07;77;1001.5
13-07-18;07:06;32.2;335.3;0.4;246.3;50.03;78;1001.5
13-07-18;07:09;32.2;338.2;0.4;245.3;50.02;79;1001.5
13-07-18;07:12;32.3;344.8;0.4;244.3;50.02;79;1001.5
13-07-18;07:15;32.3;347.9;0.4;244.3;50.04;82;1001.5
13-07-18;07:18;32.5;335.7;0.4;242.4;50.04;82;1001.5
13-07-18;07:21;32.6;341.1;0.4;243.4;50.03;85;1001.5
13-07-18;07:24;32.5;356.3;0.4;245.3;50.00;84;1001.5
13-07-18;07:27;32.5;340.7;0.4;246.3;50.03;86;1001.5
13-07-18;07:30;32.6;334.2;0.4;246.3;50.02;88;1001.5
13-07-18;07:33;32.5;342.6;0.4;247.3;50.03;90;1001.5
13-07-18;07:36;32.7;348.3;0.5;246.3;50.02;92;1001.5
13-07-18;07:39;32.7;345.2;0.5;246.3;50.03;93;1001.5
13-07-18;07:42;32.7;336.1;0.4;245.3;50.06;94;1001.5
13-07-18;07:45;32.7;334.2;0.5;245.3;50.03;97;1001.5
13-07-18;07:48;32.9;353.0;0.5;243.4;50.04;100;1001.6
13-07-18;07:51;33.0;358.3;0.5;245.3;50.01;103;1001.6
13-07-18;07:54;33.0;357.4;0.5;244.3;50.07;105;1001.6
13-07-18;07:57;32.9;356.6;0.5;244.3;50.08;111;1001.6
13-07-18;08:00;33.0;355.9;0.5;245.3;50.10;114;1001.6
13-07-18;08:03;33.0;357.1;0.5;245.3;50.05;115;1001.6
13-07-18;08:06;33.1;365.3;0.5;245.3;50.06;118;1001.6
13-07-18;08:09;33.1;369.7;0.6;243.4;50.03;127;1001.6
13-07-18;08:12;33.1;369.1;0.6;244.3;50.10;127;1001.6
13-07-18;08:15;33.3;360.4;0.6;243.4;50.08;126;1001.6
13-07-18;08:18;33.2;360.9;0.6;245.3;50.10;129;1001.6
13-07-18;08:21;33.2;362.4;0.6;244.3;50.04;137;1001.6
13-07-18;08:24;33.1;373.6;0.6;243.4;50.02;140;1001.6
13-07-18;08:27;33.2;373.6;0.6;244.3;50.02;143;1001.6
13-07-18;08:30;33.1;367.8;0.7;243.4;50.03;142;1001.6
13-07-18;08:33;33.1;371.0;0.7;242.4;50.02;151;1001.6
13-07-18;08:36;33.2;371.1;0.7;38.6;50.03;154;1001.7
13-07-18;08:39;33.2;368.2;0.7;242.4;50.07;157;1001.7
13-07-18;08:42;33.1;363.8;0.7;242.4;50.05;167;1001.7
13-07-18;08:45;33.1;385.1;0.7;246.3;50.10;159;1001.7
13-07-18;08:48;33.2;380.1;0.7;244.3;50.02;170;1001.7
13-07-18;08:51;33.1;383.3;0.7;243.4;50.04;174;1001.7
13-07-18;08:54;33.2;382.0;0.8;244.3;50.03;181;1001.7
13-07-18;08:57;33.2;371.3;0.8;244.3;50.00;179;1001.7
13-07-18;09:00;33.3;381.7;0.8;244.3;50.05;185;1001.7
13-07-18;09:03;33.2;380.8;0.8;243.4;50.07;188;1001.7
13-07-18;09:06;33.2;380.4;0.8;243.4;50.08;193;1001.7
13-07-18;09:09;33.2;382.0;0.8;244.3;50.06;190;1001.8
13-07-18;09:12;33.2;379.5;0.8;243.4;50.0;207;1001.8
13-07-18;09:15;33.3;373.2;1.0;244.3;49.99;210;1001.8
13-07-18;09:18;33.4;367.5;1.0;243.4;50.0;217;1001.8
13-07-18;09:21;33.4;353.6;1.0;240.4;50.01;233;1001.8
13-07-18;09:24;33.4;347.6;1.1;244.3;50.04;258;1001.8
13-07-18;09:27;33.7;366.3;1.2;243.4;50.05;288;1001.8
13-07-18;09:30;33.7;368.8;1.4;245.3;50.05;313;1001.8
13-07-18;09:33;34.0;365.7;1.5;244.3;50.04;343;1001.8
13-07-18;09:36;34.1;361.0;1.5;244.3;50.02;368;1001.9
13-07-18;09:39;34.0;368.1;1.7;243.4;50.06;410;1001.9
13-07-18;09:42;34.1;365.4;1.8;245.3;50.12;432;1001.9
13-07-18;09:45;34.4;367.9;2.0;244.3;50.02;469;1001.9
13-07-18;09:48;34.1;336.4;0.9;243.4;50.03;224;1001.9
13-07-18;09:51;34.5;371.1;2.3;244.3;50.02;559;1002.0
13-07-18;09:54;34.5;362.2;1.4;242.4;50.03;337;1002.0
13-07-18;09:57;34.5;348.1;1.1;247.3;50.06;253;1002.0
13-07-18;10:00;34.6;346.5;1.2;245.3;50.06;285;1002.0
13-07-18;10:03;34.7;344.0;1.1;245.3;50.06;260;1002.0
13-07-18;10:06;34.5;337.7;1.9;244.3;50.05;433;1002.1
13-07-18;10:09;35.3;370.7;3.4;247.3;50.03;802;1002.1
13-07-18;10:12;34.8;354.9;1.4;244.3;50.04;320;1002.1
13-07-18;10:15;35.0;361.2;3.4;246.3;50.0;847;1002.2
13-07-18;10:18;35.3;368.7;3.4;247.3;50.07;826;1002.2
13-07-18;10:21;35.2;331.4;1.1;244.3;50.03;250;1002.2
13-07-18;10:24;35.0;343.7;1.2;244.3;50.04;278;1002.2
13-07-18;10:27;35.2;314.7;3.6;38.6;50.05;872;1002.2
13-07-18;10:30;35.3;352.0;1.3;244.3;50.04;314;1002.3
13-07-18;10:33;35.0;348.1;1.2;244.3;50.03;304;1002.3
13-07-18;10:36;35.2;335.8;2.0;244.3;50.06;439;1002.3
13-07-18;10:39;36.1;364.1;4.3;247.3;50.09;1024;1002.3
13-07-18;10:42;36.5;354.6;4.4;247.3;50.06;1101;1002.4
13-07-18;10:45;36.8;353.9;4.5;248.2;50.05;1097;1002.4
13-07-18;10:48;37.4;351.5;4.4;246.3;50.06;1091;1002.5
13-07-18;10:51;37.5;350.3;4.4;247.3;50.06;1079;1002.6
13-07-18;10:54;37.8;334.4;2.7;247.3;50.08;664;1002.6
13-07-18;10:57;37.6;333.8;1.4;246.3;50.07;343;1002.6
13-07-18;11:00;37.0;340.4;1.5;246.3;50.02;328;1002.7
13-07-18;11:03;37.5;351.4;4.9;250.2;50.03;1211;1002.7
13-07-18;11:06;37.9;353.0;3.5;248.2;50.06;847;1002.7
13-07-18;11:09;38.2;347.3;4.8;250.2;50.05;1207;1002.8
13-07-18;11:12;37.7;336.9;1.3;247.3;50.02;303;1002.8
13-07-18;11:15;38.6;341.6;5.1;249.2;50.00;1271;1002.9
13-07-18;11:18;38.9;337.5;4.9;251.1;50.04;1243;1002.9
13-07-18;11:21;39.0;336.9;5.1;250.2;50.00;1266;1003.0
13-07-18;11:24;39.3;330.3;5.1;249.2;50.06;1273;1003.1
13-07-18;11:27;39.3;344.8;5.0;250.2;50.03;1253;1003.1
13-07-18;11:30;39.1;323.2;1.1;246.3;50.05;265;1003.2
13-07-18;11:33;38.0;339.1;1.2;246.3;50.04;282;1003.2
13-07-18;11:36;38.0;351.7;1.3;246.3;50.02;336;1003.2
13-07-18;11:39;38.3;342.6;3.0;248.2;50.06;729;1003.2
13-07-18;11:42;39.0;333.5;5.6;250.2;50.08;1386;1003.3
13-07-18;11:45;39.4;322.9;4.6;250.2;50.07;1153;1003.3
13-07-18;11:48;39.8;311.1;5.3;250.2;50.02;1299;1003.4
13-07-18;11:51;40.0;307.4;5.3;247.3;50.05;1330;1003.5
13-07-18;11:54;40.4;312.3;5.4;250.2;50.06;1352;1003.5
13-07-18;11:57;40.7;316.1;5.3;252.1;50.12;1332;1003.6
13-07-18;12:00;41.2;318.7;4.7;251.1;50.05;1223;1003.7
13-07-18;12:03;40.2;319.4;1.8;247.3;50.07;428;1003.7
13-07-18;12:06;39.9;331.7;5.7;251.1;50.08;1428;1003.7
13-07-18;12:09;39.3;344.8;1.2;247.3;50.07;287;1003.8
13-07-18;12:12;38.9;352.0;1.4;247.3;50.08;327;1003.8
13-07-18;12:15;39.8;326.9;5.8;251.1;50.06;1444;1003.8
13-07-18;12:18;40.5;323.5;5.6;250.2;50.06;1395;1003.9
13-07-18;12:21;40.7;314.5;5.8;250.2;50.04;1430;1004.0
13-07-18;12:24;41.4;311.4;6.0;250.2;50.04;1485;1004.0
13-07-18;12:27;41.3;324.1;2.1;38.6;50.07;530;1004.1
13-07-18;12:30;40.7;299.7;1.5;245.3;50.01;361;1004.1
13-07-18;12:33;40.2;345.8;3.7;249.2;50.06;936;1004.2
13-07-18;12:36;40.0;322.7;1.6;247.3;50.06;401;1004.2
13-07-18;12:39;40.5;330.1;5.9;250.2;50.06;1492;1004.2
13-07-18;12:42;40.4;348.3;1.8;245.3;50.09;445;1004.3
13-07-18;12:45;40.7;319.6;5.9;251.1;50.04;1493;1004.3
13-07-18;12:48;40.4;310.8;1.2;247.3;50.08;301;1004.4
13-07-18;12:51;39.7;337.3;1.3;245.3;50.05;307;1004.4
13-07-18;12:54;40.9;321.9;5.9;253.1;50.07;1465;1004.5
13-07-18;12:57;41.7;315.9;5.7;251.1;50.06;1424;1004.5
13-07-18;13:00;41.9;317.1;5.7;250.2;50.05;1432;1004.6
13-07-18;13:03;41.9;295.3;4.2;246.3;50.09;1063;1004.7
13-07-18;13:06;42.1;303.9;1.4;247.3;50.04;356;1004.7
13-07-18;13:09;40.6;335.4;1.3;244.3;50.05;321;1004.8
13-07-18;13:12;40.6;348.0;5.5;250.2;50.04;1363;1004.8
13-07-18;13:15;41.6;295.6;5.6;251.1;50.05;1401;1004.9
13-07-18;13:18;42.2;314.3;1.7;343.3;50.04;426;1004.9
13-07-18;13:21;42.0;314.3;5.7;250.2;50.09;1436;1005.0
13-07-18;13:24;50.0;313.3;5.7;248.2;50.00;1395;1005.1
13-07-18;13:27;42.7;314.3;5.6;250.2;50.08;1413;1005.1
13-07-18;13:30;42.9;312.4;5.6;250.2;50.04;1392;1005.2
13-07-18;13:33;42.4;320.5;1.7;245.3;50.04;434;1005.3
13-07-18;13:36;42.4;298.3;1.7;247.3;50.05;445;1005.3
13-07-18;13:39;41.4;342.4;1.9;247.3;50.02;463;1005.3
13-07-18;13:42;40.6;337.6;1.2;247.3;50.10;282;1005.3
13-07-18;13:45;40.6;342.6;1.1;247.3;50.01;263;1005.4
13-07-18;13:48;40.2;336.7;1.2;246.3;50.06;277;1005.4
13-07-18;13:51;39.9;346.7;1.3;246.3;50.02;307;1005.4
13-07-18;13:54;39.4;338.2;1.2;246.3;50.05;281;1005.4
13-07-18;13:57;40.5;333.5;5.8;250.2;50.09;1470;1005.5
13-07-18;14:00;41.0;323.5;5.7;251.1;50.09;1409;1005.5
13-07-18;14:03;41.5;317.7;5.6;251.1;50.02;1401;1005.6
13-07-18;14:06;42.0;312.5;5.6;251.1;50.04;1379;1005.7
13-07-18;14:09;42.2;309.9;5.4;250.2;50.03;1347;1005.7
13-07-18;14:12;42.1;312.0;5.5;250.2;50.03;1354;1005.8
13-07-18;14:15;42.3;298.3;1.3;246.3;50.03;324;1005.9
13-07-18;14:18;42.0;316.8;5.5;250.2;50.05;1370;1005.9
13-07-18;14:21;41.9;319.3;5.5;251.1;50.05;1391;1005.9
13-07-18;14:24;41.3;312.3;4.0;246.3;50.03;954;1006.0
13-07-18;14:27;41.6;323.7;5.3;250.2;50.04;1347;1006.0
13-07-18;14:30;41.0;349.9;2.4;248.2;50.02;597;1006.1
13-07-18;14:33;42.0;325.6;5.5;250.2;50.03;1388;1006.1
13-07-18;14:36;42.1;318.1;5.4;251.1;50.0;1345;1006.2
13-07-18;14:39;42.3;315.6;5.4;250.2;50.08;1336;1006.3
13-07-18;14:42;42.5;304.2;4.3;248.2;50.09;1074;1006.3
13-07-18;14:45;42.9;319.6;5.3;249.2;50.00;1302;1006.4
13-07-18;14:48;43.0;308.0;5.3;250.2;50.00;1309;1006.4
13-07-18;14:51;42.9;310.8;5.3;251.1;50.00;1288;1006.5
13-07-18;14:54;42.9;308.7;5.2;249.2;50.13;1293;1006.6
13-07-18;14:57;43.0;328.4;4.5;250.2;50.08;1119;1006.6
13-07-18;15:00;42.9;313.4;5.2;250.2;50.08;1306;1006.7
13-07-18;15:03;43.1;317.7;5.0;252.1;50.06;1252;1006.8
13-07-18;15:06;43.4;310.5;5.3;250.2;50.07;1309;1006.8
13-07-18;15:09;43.2;311.1;5.1;252.1;50.07;1282;1006.9
13-07-18;15:12;42.8;312.7;5.1;250.2;50.06;1270;1006.9
13-07-18;15:15;43.2;315.9;4.9;250.2;50.03;1231;1007.0
13-07-18;15:18;43.0;329.2;4.8;249.2;50.02;1194;1007.0
13-07-18;15:21;43.0;315.9;4.9;250.2;50.05;1211;1007.1
13-07-18;15:24;42.3;325.1;1.6;246.3;50.01;379;1007.1
13-07-18;15:27;42.8;316.1;5.0;251.1;50.06;1249;1007.2
13-07-18;15:30;43.0;313.1;4.9;251.1;50.01;1227;1007.3
13-07-18;15:33;43.1;313.6;5.0;252.1;50.02;1223;1007.3
13-07-18;15:36;43.1;318.7;4.8;252.1;49.95;1196;1007.4
13-07-18;15:39;43.2;311.1;4.6;252.1;50.07;1144;1007.4
13-07-18;15:42;43.2;319.6;4.6;250.2;50.0;1148;1007.5
13-07-18;15:45;42.9;311.8;1.2;248.2;50.03;308;1007.6
13-07-18;15:48;41.9;324.4;1.2;38.6;50.03;294;1007.6
13-07-18;15:51;42.2;321.2;4.4;250.2;50.04;1095;1007.6
13-07-18;15:54;42.3;320.6;4.5;252.1;50.02;1125;1007.7
13-07-18;15:57;42.3;323.8;4.4;251.1;50.02;1097;1007.7
13-07-18;16:00;42.7;322.2;4.2;250.2;50.03;1049;1007.8
13-07-18;16:03;42.5;323.5;4.1;250.2;50.04;1027;1007.8
13-07-18;16:06;42.4;322.8;4.1;247.3;50.09;1029;1007.9
13-07-18;16:09;42.1;309.8;1.1;246.3;50.03;273;1007.9
13-07-18;16:12;42.2;325.0;4.0;250.2;50.02;991;1008.0
13-07-18;16:15;42.3;320.3;3.8;250.2;50.06;976;1008.0
13-07-18;16:18;42.1;322.4;4.0;251.1;50.0;960;1008.1
13-07-18;16:21;42.0;325.3;3.8;251.1;50.05;940;1008.1
13-07-18;16:24;42.0;320.6;3.7;251.1;50.05;917;1008.1
13-07-18;16:27;41.9;321.3;3.6;251.1;50.05;922;1008.2
13-07-18;16:30;41.7;329.5;3.7;250.2;50.03;911;1008.2
13-07-18;16:33;41.7;327.3;3.6;249.2;50.01;896;1008.3
13-07-18;16:36;41.7;322.2;3.5;249.2;50.04;886;1008.3
13-07-18;16:39;41.9;328.4;3.5;248.2;50.06;873;1008.4
13-07-18;16:42;41.4;323.2;3.3;249.2;50.06;832;1008.4
13-07-18;16:45;41.4;326.3;3.4;249.2;50.03;831;1008.5
13-07-18;16:48;41.4;324.7;3.5;246.3;50.00;834;1008.5
13-07-18;16:51;41.4;325.0;3.3;250.2;50.10;827;1008.5
13-07-18;16:54;41.2;332.6;3.2;250.2;50.04;815;1008.6
13-07-18;16:57;41.0;328.8;3.2;249.2;50.05;795;1008.6
13-07-18;17:00;40.8;336.3;3.1;249.2;50.05;774;1008.7
13-07-18;17:03;40.7;332.9;2.9;249.2;50.04;742;1008.7
13-07-18;17:06;40.6;328.7;3.0;250.2;50.03;741;1008.7
13-07-18;17:09;40.5;335.5;3.0;250.2;50.04;724;1008.8
13-07-18;17:12;40.6;330.7;2.7;248.2;50.04;680;1008.8
13-07-18;17:15;40.5;329.0;2.7;248.2;49.99;671;1008.8
13-07-18;17:18;40.2;333.9;2.6;247.3;50.0;642;1008.9
13-07-18;17:21;39.7;306.4;1.1;247.3;50.01;247;1008.9
13-07-18;17:24;39.4;352.2;1.0;248.2;50.05;211;1008.9
13-07-18;17:27;39.1;295.1;1.1;248.2;49.97;225;1008.9
13-07-18;17:30;39.1;343.0;2.4;249.2;50.04;582;1008.9
13-07-18;17:33;39.2;344.8;2.4;251.1;50.03;591;1009.0
13-07-18;17:36;39.2;320.9;1.9;250.2;50.03;494;1009.0
13-07-18;17:39;39.1;340.4;2.2;248.2;50.04;540;1009.0
13-07-18;17:42;38.5;330.4;0.8;247.3;50.0;179;1009.0
13-07-18;17:45;38.6;347.0;2.1;250.2;50.04;514;1009.1
13-07-18;17:48;38.5;351.2;2.0;249.2;50.03;491;1009.1
13-07-18;17:51;38.6;346.8;1.9;247.3;50.03;467;1009.1
13-07-18;17:54;38.4;349.9;1.8;248.2;50.07;435;1009.1
13-07-18;17:57;38.3;331.9;0.7;249.2;50.07;142;1009.2
13-07-18;18:00;37.7;322.4;0.6;247.3;50.05;134;1009.2
13-07-18;18:03;37.5;328.1;0.5;245.3;50.01;127;1009.2
13-07-18;18:06;37.2;332.0;0.9;248.2;50.02;212;1009.2
13-07-18;18:09;37.4;361.2;1.3;247.3;50.05;320;1009.2
13-07-18;18:12;37.1;331.7;0.7;245.3;50.08;148;1009.2
13-07-18;18:15;36.9;334.1;0.7;248.2;50.05;151;1009.2
13-07-18;18:18;36.9;360.9;1.1;246.3;50.07;257;1009.2
13-07-18;18:21;36.7;358.0;1.0;249.2;50.02;233;1009.2
13-07-18;18:24;36.8;361.5;0.9;247.3;50.03;216;1009.2
13-07-18;18:27;36.5;350.5;0.9;248.2;50.04;209;1009.3
13-07-18;18:30;36.5;356.8;0.9;247.3;50.03;214;1009.3
13-07-18;18:33;36.3;343.6;0.7;247.3;50.04;153;1009.3
13-07-18;18:36;36.3;334.4;0.6;247.3;50.06;129;1009.3
13-07-18;18:39;36.2;326.3;0.5;246.3;50.01;100;1009.3
13-07-18;18:42;36.2;330.1;0.4;248.2;50.06;87;1009.3
13-07-18;18:45;35.9;351.2;0.5;247.3;50.02;104;1009.3
13-07-18;18:48;35.7;332.8;0.4;248.2;50.04;72;1009.3
13-07-18;18:51;35.7;317.1;0.4;247.3;50.06;68;1009.3
13-07-18;18:54;35.6;320.3;0.3;246.3;50.03;61;1009.3
13-07-18;18:57;35.4;325.4;0.3;248.2;50.07;54;1009.3
13-07-18;19:00;50.0;322.1;0.3;248.2;50.01;59;1009.3
13-07-18;19:03;35.2;329.4;0.2;247.3;50.05;48;1009.3
13-07-18;19:06;35.1.4;311.5;0.3;248.2;50.03;55;1009.3
13-07-18;19:09;35.2;336.7;0.4;247.3;50.02;67;1009.3
13-07-18;19:12;45.0;328.4;0.4;246.3;50.04;70;1009.3
13-07-18;19:15;35.0;339.6;0.4;248.2;50.05;74;1009.3
13-07-18;19:18;43.6;338.6;0.4;247.3;50.01;85;1009.3
13-07-18;19:21;34.9;330.3;0.4;248.2;50.03;84;1009.3
13-07-18;19:24;34.9;330.6;0.4;247.3;50.07;71;1009.3
13-07-18;19:27;34.8;315.5;0.3;248.2;50.12;58;1009.3
13-07-18;19:30;34.8;317.2;0.3;247.3;50.05;53;1009.3
13-07-18;19:33;34.8;320.0;0.2;249.2;50.03;46;1009.3
13-07-18;19:36;34.7;315.6;0.2;245.3;50.03;40;1009.3
13-07-18;19:39;34.6;304.9;0.2;245.3;50.05;37;1009.3
13-07-18;19:42;34.6;314.6;0.1;245.3;50.04;34;1009.4
13-07-18;19:45;34.5;304.2;0.2;244.3;50.07;30;1009.4
13-07-18;19:48;34.4;317.5;0.1;243.4;50.04;25;1009.4
13-07-18;19:51;34.4;299.5;0.1;246.3;50.05;23;1009.4
13-07-18;19:54;34.4;309.9;0.1;245.3;50.04;19;1009.4
13-07-18;19:57;34.2;312.3;0.1;244.3;50.01;15;1009.4
13-07-18;20:00;34.1;310.6;0.0;244.3;49.99;14;1009.4
13-07-18;20:03;34.1;306.5;0.0;245.3;50.00;11;1009.4
13-07-18;20:06;34.1;301.0;0.0;244.3;50.02;9;1009.4
13-07-18;20:09;34.0;290.4;0.0;245.3;49.99;7;1009.4
13-07-18;20:12;33.8;287.4;0.0;245.3;50.08;3;1009.4
13-07-18;20:15;33.8;288.1;0.0;244.3;50.04;0;1009.4
13-07-18;20:18;33.7;172.5;0.0;244.3;50.02;1;1009.4
13-07-18;20:21;33.5;191.4;0.0;244.3;50.03;0;1009.4
13-07-18;20:24;33.4;259.8;0.0;244.3;50.06;0;1009.4
13-07-18;20:27;33.3;318.4;0.0;245.3;50.05;0;1009.4
13-07-18;20:30;33.3;302.4;0.0;245.3;50.03;0;1009.4
13-07-18;20:33;33.2;280.8;0.0;244.3;50.03;0;1009.4
13-07-18;20:36;33.1;252.9;0.0;244.3;50.04;0;1009.4
13-07-18;20:39;33.1;223.9;0.0;243.4;50.02;0;1009.4
13-07-18;20:42;33.0;196.1;0.0;243.4;50.02;0;1009.4
13-07-18;20:45;32.9;168.8;0.0;245.3;50.01;0;1009.4
13-07-18;20:48;32.9;142.2;0.0;244.3;50.03;0;1009.4
13-07-18;20:51;32.7;116.6;0.0;245.3;50.01;0;1009.4
13-07-19;05:09;27.9;310.6;0.0;240.4;50.03;3;1009.4
13-07-19;05:12;29.0;279.9;0.0;241.4;50.06;5;1009.4
13-07-19;05:15;29.4;288.4;0.0;242.4;50.13;6;1009.4
13-07-19;05:18;29.7;290.3;0.0;240.4;50.08;10;1009.4
13-07-19;05:21;30.1;298.9;0.0;240.4;50.05;12;1009.4
13-07-19;05:24;29.7;308.0;0.1;241.4;50.09;16;1009.4
13-07-19;05:27;30.1;314.3;0.1;241.4;50.05;19;1009.4
13-07-19;05:30;30.3;308.7;0.1;241.4;50.02;22;1009.4
13-07-19;05:33;30.5;327.6;0.1;240.4;50.04;22;1009.4
13-07-19;05:36;30.4;327.8;0.1;241.4;50.03;24;1009.4
13-07-19;05:39;30.5;316.9;0.1;241.4;50.05;27;1009.4
13-07-19;05:42;30.5;332.0;0.1;240.4;50.09;28;1009.4
13-07-19;05:45;30.8;312.7;0.1;238.5;50.04;31;1009.4
13-07-19;05:48;30.9;324.7;0.2;240.4;50.05;34;1009.4
13-07-19;05:51;30.9;4.8;0.2;240.4;50.04;34;1009.4
13-07-19;05:54;31.1;328.8;0.2;240.4;50.07;37;1009.4
13-07-19;05:57;31.1;329.1;0.2;240.4;50.08;38;1009.4
13-07-19;06:00;31.5;332.3;0.2;241.4;50.07;42;1009.4
13-07-19;06:03;31.4;331.9;0.2;241.4;50.04;45;1009.4
13-07-19;06:06;31.1;330.6;0.2;239.5;50.02;47;1009.4
13-07-19;06:09;31.4;328.2;0.2;239.5;50.07;48;1009.4
13-07-19;06:12;31.5;331.7;0.2;238.5;50.08;48;1009.4
13-07-19;06:15;31.6;328.7;0.2;237.5;50.04;51;1009.4
13-07-19;06:18;31.6;329.1;0.3;238.5;50.01;53;1009.4
13-07-19;06:21;31.8;335.1;0.2;240.4;50.0;56;1009.4
13-07-19;06:24;31.6;340.7;0.3;240.4;50.03;61;1009.4
13-07-19;06:27;31.8;342.0;0.4;23.7;50.01;74;1009.4
13-07-19;06:30;32.3;352.2;0.4;239.5;50.05;81;1009.4
13-07-19;06:33;32.0;354.4;0.5;239.5;50.03;90;1009.4
13-07-19;06:36;32.3;355.2;0.4;238.5;50.01;85;1009.4
13-07-19;06:39;32.2;359.1;0.4;240.4;50.02;80;1009.4
13-07-19;06:42;32.5;348.6;0.5;239.5;50.00;95;1009.4
13-07-19;06:45;32.5;345.4;0.6;239.5;49.96;104;1009.4
13-07-19;06:48;32.5;349.0;0.5;241.4;50.06;94;1009.4
13-07-19;06:51;32.6;348.7;0.5;243.4;50.05;107;1009.4
13-07-19;06:54;32.4;349.9;0.5;245.3;50.05;112;1009.4
13-07-19;06:57;32.7;346.2;0.5;244.3;50.06;103;1009.4
13-07-19;07:00;32.7;361.0;0.5;241.4;50.08;115;1009.5
13-07-19;07:03;32.7;360.4;0.5;240.4;50.08;95;1009.5
13-07-19;07:06;32.9;347.4;0.5;243.4;50.02;109;1009.5
13-07-19;07:09;32.9;350.8;0.5;244.3;50.01;102;1009.5
13-07-19;07:12;33.2;344.8;0.4;244.3;50.02;91;1009.5
13-07-19;07:15;32.7;341.0;0.4;244.3;50.07;86;1009.5
13-07-19;07:18;33.2;346.7;0.4;243.4;50.02;85;1009.5
13-07-19;07:21;32.9;346.8;0.5;244.3;50.02;87;1009.5
13-07-19;07:24;33.1;346.1;0.4;244.3;50.02;88;1009.5
13-07-19;07:27;33.0;340.8;0.4;243.4;50.03;86;1009.5
13-07-19;07:30;33.0;342.0;0.4;245.3;50.04;87;1009.5
13-07-19;07:33;33.1;348.4;0.4;244.3;50.03;89;1009.5
13-07-19;07:36;33.0;347.6;0.5;241.4;50.02;92;1009.5
13-07-19;07:39;33.0;347.9;0.4;244.3;50.01;93;1009.5
13-07-19;07:42;33.2;349.5;0.5;244.3;50.02;95;1009.5
13-07-19;07:45;33.3;350.9;0.4;245.3;50.02;98;1009.5
13-07-19;07:48;33.4;355.3;0.5;245.3;50.01;100;1009.5
13-07-19;07:51;33.4;356.5;0.5;245.3;50.02;102;1009.5
13-07-19;07:54;33.4;350.5;0.5;245.3;50.02;104;1009.5
13-07-19;07:57;33.3;359.9;0.5;243.4;50.04;106;1009.5
13-07-19;08:00;33.4;360.4;0.5;244.3;50.05;108;1009.5
13-07-19;08:03;33.5;361.2;0.5;244.3;50.02;115;1009.6
13-07-19;08:06;33.4;360.9;0.6;244.3;49.99;113;1009.6
13-07-19;08:09;33.4;362.2;0.5;244.3;50.11;113;1009.6
13-07-19;08:12;33.3;366.9;0.5;243.4;50.04;119;1009.6
13-07-19;08:15;33.5;366.7;0.6;244.3;50.02;120;1009.6
13-07-19;08:18;33.5;370.4;0.6;244.3;50.02;122;1009.6
13-07-19;08:21;33.3;380.2;0.6;245.3;50.06;118;1009.6
13-07-19;08:24;33.4;363.5;0.6;243.4;50.03;124;1009.6
13-07-19;08:27;33.3;368.1;0.6;244.3;50.05;122;1009.6
13-07-19;08:30;33.4;360.6;0.6;244.3;50.01;126;1009.6
13-07-19;08:33;33.2;371.4;0.6;244.3;50.06;134;1009.6
13-07-19;08:36;33.4;378.5;0.6;243.4;50.03;137;1009.6
13-07-19;08:39;33.3;371.7;0.6;245.3;50.05;138;1009.6
13-07-19;08:42;33.4;382.4;0.7;244.3;50.06;142;1009.6
13-07-19;08:45;33.3;376.0;0.7;241.4;50.07;145;1009.6
13-07-19;08:48;33.4;382.3;0.7;244.3;50.03;148;1009.6
13-07-19;08:51;33.2;378.0;0.7;244.3;50.05;150;1009.7
13-07-19;08:54;33.2;380.1;0.7;245.3;50.08;148;1009.7
13-07-19;08:57;33.5;382.9;0.7;243.4;50.07;161;1009.7
13-07-19;09:00;33.2;373.5;0.8;244.3;50.05;169;1009.7
13-07-19;09:03;33.4;383.9;0.7;244.3;50.05;173;1009.7
13-07-19;09:06;33.2;383.9;0.8;240.4;50.07;178;1009.7
13-07-19;09:09;33.4;381.4;0.9;242.4;49.99;183;1009.7
13-07-19;09:12;33.3;381.8;0.8;242.4;50.07;198;1009.7
13-07-19;09:15;33.5;378.8;0.9;243.4;50.05;210;1009.7
13-07-19;09:18;33.4;371.0;0.9;243.4;50.01;211;1009.7
13-07-19;09:21;33.5;363.7;1.0;240.4;50.04;236;1009.7
13-07-19;09:24;33.7;361.0;1.1;244.3;50.05;273;1009.8
13-07-19;09:27;33.9;360.3;1.2;244.3;50.04;295;1009.8
13-07-19;09:30;34.0;361.6;1.2;242.4;50.03;291;1009.8
13-07-19;09:33;33.9;367.8;1.1;243.4;50.02;282;1009.8
13-07-19;09:36;34.1;380.7;1.6;243.4;50.03;379;1009.8
13-07-19;09:39;34.1;375.2;1.7;243.4;50.06;398;1009.8
13-07-19;09:42;34.2;352.5;1.8;243.4;50.07;421;1009.9
13-07-19;09:45;34.2;375.4;2.0;243.4;50.04;478;1009.9
13-07-19;09:48;34.4;375.0;2.1;244.3;50.04;514;1009.9
13-07-19;09:51;34.4;370.1;2.4;244.3;50.04;545;1009.9
13-07-19;09:54;34.7;371.0;2.4;244.3;50.07;575;1010.0
13-07-19;09:57;34.7;367.0;2.4;247.3;50.08;609;1010.0
13-07-19;10:00;34.9;377.9;2.4;247.3;50.03;602;1010.0
13-07-19;10:03;35.2;334.8;2.5;246.3;49.98;612;1010.0
13-07-19;10:06;35.2;356.2;2.2;248.2;50.03;550;1010.1
13-07-19;10:09;35.2;364.8;1.7;246.3;50.03;409;1010.1
13-07-19;10:12;35.3;350.8;2.5;249.2;50.05;633;1010.1
13-07-19;10:15;35.6;365.0;3.1;248.2;50.05;783;1010.2
13-07-19;10:18;35.9;366.3;3.4;248.2;50.07;825;1010.2
13-07-19;10:21;36.4;364.8;3.3;247.3;50.00;811;1010.2
13-07-19;10:24;36.7;370.0;3.5;247.3;50.03;879;1010.3
13-07-19;10:27;36.5;366.9;3.7;248.2;50.08;904;1010.3
13-07-19;10:30;36.8;364.7;3.1;247.3;50.02;779;1010.4
13-07-19;10:33;36.9;361.6;3.1;246.3;50.00;768;1010.4
13-07-19;10:36;36.9;363.7;3.4;249.2;50.03;832;1010.4
13-07-19;10:39;37.4;368.5;4.0;249.2;50.05;994;1010.5
13-07-19;10:42;37.7;362.6;4.2;248.2;50.06;1029;1010.5
13-07-19;10:45;37.6;358.1;4.2;250.2;50.02;1053;1010.6
13-07-19;10:48;38.0;361.8;4.2;248.2;50.08;1043;1010.6
13-07-19;10:51;38.3;356.8;4.3;249.2;50.07;1060;1010.7
13-07-19;10:54;38.3;352.5;4.5;248.2;50.06;1118;1010.8
13-07-19;10:57;38.3;354.9;4.6;249.2;50.07;1162;1010.8
13-07-19;11:00;38.6;350.6;3.3;249.2;50.03;929;1010.8
13-07-19;11:03;38.4;353.1;4.9;248.2;50.00;1194;1010.9
13-07-19;11:06;38.7;347.0;4.8;249.2;50.08;1196;1010.9
13-07-19;11:09;39.1;348.7;5.0;249.2;50.12;1227;1011.0
13-07-19;11:12;39.5;343.7;5.0;250.2;50.03;1250;1011.1
13-07-19;11:15;39.5;345.4;5.1;249.2;50.02;1266;1011.1
13-07-19;11:18;39.7;347.1;2.4;248.2;50.03;618;1011.2
13-07-19;11:21;40.1;322.2;5.2;250.2;50.04;1302;1011.2
13-07-19;11:24;40.2;340.4;5.2;250.2;50.03;1303;1011.3
13-07-19;11:27;40.5;341.0;5.3;251.1;50.07;1311;1011.4
13-07-19;11:30;39.5;303.2;5.3;249.2;50.03;1308;1011.4
13-07-19;11:33;39.4;342.9;4.8;249.2;50.05;1224;1011.4
13-07-19;11:36;40.0;332.2;5.1;249.2;50.01;1280;1011.5
13-07-19;11:39;40.6;326.3;5.4;251.1;50.03;1344;1011.6
13-07-19;11:42;40.9;331.7;5.4;250.2;50.01;1347;1011.6
13-07-19;11:45;40.9;328.5;5.6;249.2;50.01;1397;1011.7
13-07-19;11:48;40.5;319.9;3.3;247.3;50.05;817;1011.7
13-07-19;11:51;41.3;328.4;6.1;250.2;50.03;1536;1011.8
13-07-19;11:54;40.7;348.1;1.7;243.4;50.03;391;1011.8
13-07-19;11:57;40.7;337.3;2.4;245.3;50.07;589;1011.9
13-07-19;12:00;40.4;326.0;2.3;247.3;50.02;561;1011.9
13-07-19;12:03;40.5;342.3;5.9;247.3;50.07;1435;1012.0
13-07-19;12:06;40.4;348.6;1.6;246.3;50.01;393;1012.0
13-07-19;12:09;39.7;353.7;1.7;246.3;50.03;420;1012.0
13-07-19;12:12;40.2;347.9;2.0;244.3;50.03;477;1012.1
13-07-19;12:15;39.7;350.8;2.0;246.3;50.02;469;1012.1
13-07-19;12:18;39.5;341.6;5.8;251.1;50.04;1460;1012.1
13-07-19;12:21;40.5;335.4;6.7;249.2;50.03;1650;1012.2
13-07-19;12:24;41.0;334.8;4.5;250.2;50.04;1138;1012.3
13-07-19;12:27;40.5;319.9;2.4;246.3;50.05;586;1012.3
13-07-19;12:30;40.8;325.9;5.1;250.2;50.03;1270;1012.4
13-07-19;12:33;40.9;349.9;4.4;248.2;50.02;1077;1012.4
13-07-19;12:36;40.7;355.3;3.8;249.2;50.03;963;1012.5
13-07-19;12:39;40.1;323.2;3.3;249.2;50.04;812;1012.5
13-07-19;12:42;41.3;338.6;5.3;251.1;50.06;1335;1012.6
13-07-19;12:45;42.0;318.4;6.7;252.1;50.03;1670;1012.6
13-07-19;12:48;42.0;339.1;5.3;250.2;50.04;1300;1012.7
13-07-19;12:51;42.2;320.6;6.0;250.2;50.01;1488;1012.8
13-07-19;12:54;41.3;339.5;1.6;242.4;50.02;384;1012.8
13-07-19;12:57;41.2;332.2;5.8;249.2;50.06;1369;1012.9
13-07-19;13:00;40.9;346.7;1.4;246.3;50.04;350;1012.9
13-07-19;13:03;40.7;332.3;3.1;248.2;50.04;776;1012.9
13-07-19;13:06;41.2;341.4;5.7;251.1;50.04;1430;1013.0
13-07-19;13:09;41.6;326.2;4.5;249.2;49.94;904;1013.1
13-07-19;13:12;42.3;329.8;6.3;252.1;50.03;1576;1013.1
13-07-19;13:15;42.8;330.4;6.4;250.2;50.04;1588;1013.2
13-07-19;13:18;43.0;321.2;6.4;250.2;50.03;1583;1013.3
13-07-19;13:21;42.0;344.3;1.8;245.3;50.05;450;1013.3
13-07-19;13:24;41.9;324.6;3.7;248.2;50.06;946;1013.4
13-07-19;13:27;42.3;333.1;5.1;249.2;50.05;1248;1013.4
13-07-19;13:30;42.3;341.0;4.7;250.2;50.02;1171;1013.5
13-07-19;13:33;42.0;339.9;3.1;249.2;50.05;769;1013.5
13-07-19;13:36;41.5;348.6;2.6;248.2;50.01;658;1013.6
13-07-19;13:39;41.3;354.4;3.3;248.2;50.06;790;1013.6
13-07-19;13:42;40.9;347.9;2.4;245.3;49.97;555;1013.6
13-07-19;13:45;40.6;330.1;3.3;248.2;50.02;805;1013.7
13-07-19;13:48;40.4;349.0;1.8;246.3;50.03;441;1013.7
13-07-19;13:51;40.6;341.4;3.7;250.2;50.05;918;1013.7
13-07-19;13:54;40.7;314.0;3.3;250.2;50.07;834;1013.8
13-07-19;13:57;41.3;331.0;6.7;252.1;50.02;1668;1013.8
13-07-19;14:00;40.7;314.5;5.7;252.1;50.05;1432;1013.9
13-07-19;14:03;41.6;332.5;6.0;251.1;50.01;1496;1013.9
13-07-19;14:06;41.5;4.8;5.6;251.1;50.05;1405;1014.0
13-07-19;14:09;40.9;343.5;1.6;248.2;50.02;384;1014.0
13-07-19;14:12;40.7;344.0;3.7;250.2;49.97;886;1014.1
13-07-19;14:15;40.8;296.9;4.1;248.2;50.07;1016;1014.1
13-07-19;14:18;50.0;315.5;5.9;252.1;50.02;1476;1014.2
13-07-19;14:21;42.2;334.8;6.0;251.1;50.04;1516;1014.3
13-07-19;14:24;42.7;321.6;5.4;252.1;50.05;1341;1014.3
13-07-19;14:27;41.9;326.0;1.6;247.3;50.03;397;1014.4
13-07-19;14:30;40.8;344.3;1.6;247.3;49.97;392;1014.4
13-07-19;14:33;40.6;360.6;3.2;248.2;50.04;793;1014.4
13-07-19;14:36;40.9;337.5;2.7;247.3;50.05;675;1014.5
13-07-19;14:39;40.8;349.3;2.5;249.2;49.98;571;1014.5
13-07-19;14:42;40.1;352.8;1.5;247.3;50.06;377;1014.5
13-07-19;14:45;39.9;352.5;1.6;247.3;50.03;376;1014.5
13-07-19;14:48;39.5;344.6;2.4;249.2;50.01;564;1014.6
13-07-19;14:51;40.1;358.8;2.2;248.2;50.07;519;1014.6
13-07-19;14:54;40.0;359.9;3.1;248.2;50.01;780;1014.6
13-07-19;14:57;40.5;331.2;5.4;250.2;50.10;1351;1014.7
13-07-19;15:00;40.0;347.3;1.8;247.3;50.03;457;1014.7
13-07-19;15:03;40.2;340.8;3.6;249.2;50.06;892;1014.8
13-07-19;15:06;41.2;327.5;6.0;251.1;50.02;1500;1014.8
13-07-19;15:09;41.6;327.8;5.7;252.1;50.04;1445;1014.9
13-07-19;15:12;41.9;325.9;5.6;253.1;50.06;1375;1015.0
13-07-19;15:15;41.5;319.7;4.4;252.1;50.02;1157;1015.0
13-07-19;15:18;41.9;306.7;4.8;250.2;49.98;1148;1015.1
13-07-19;15:21;41.9;348.1;1.5;247.3;50.06;388;1015.1
13-07-19;15:24;41.3;363.4;3.7;251.1;50.06;895;1015.2
13-07-19;15:27;41.2;343.2;1.4;247.3;50.06;361;1015.2
13-07-19;15:30;41.7;331.6;2.8;249.2;50.01;719;1015.3
13-07-19;15:33;40.6;323.7;1.4;247.3;50.07;332;1015.3
13-07-19;15:36;40.9;345.4;2.0;249.2;50.03;493;1015.3
13-07-19;15:39;40.8;333.2;2.4;249.2;50.03;560;1015.4
13-07-19;15:42;40.5;349.9;1.7;248.2;50.02;410;1015.4
13-07-19;15:45;41.2;316.6;5.2;251.1;50.00;1300;1015.5
13-07-19;15:48;41.7;331.7;5.1;252.1;50.08;1253;1015.5
13-07-19;15:51;41.9;327.0;4.8;250.2;50.07;1182;1015.6
13-07-19;15:54;41.7;325.9;4.8;250.2;50.04;1177;1015.6
13-07-19;15:57;41.4;295.0;4.5;250.2;50.07;1119;1015.7
