data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-07-19;16:00;41.5;343.7;2.0;248.2;50.01;488;1015.7
13-07-19;16:03;41.6;331.3;4.6;251.1;50.04;1130;1015.8
13-07-19;16:06;41.4;322.4;1.8;249.2;50.05;453;1015.8
13-07-19;16:09;40.2;346.7;0.9;249.2;50.03;216;1015.8
13-07-19;16:12;39.7;353.0;0.9;246.3;50.03;209;1015.8
13-07-19;16:15;39.8;317.2;3.4;250.2;50.07;861;1015.9
13-07-19;16:18;39.8;296.0;1.3;246.3;50.09;306;1015.9
13-07-19;16:21;39.3;344.0;1.0;247.3;50.01;240;1015.9
13-07-19;16:24;38.9;352.5;0.8;247.3;50.02;215;1015.9
13-07-19;16:27;39.1;348.9;3.9;247.3;50.06;973;1015.9
13-07-19;16:30;38.6;349.2;0.9;248.2;50.05;208;1016.0
13-07-19;16:33;38.3;327.3;1.2;246.3;50.03;255;1016.0
13-07-19;16:36;38.4;337.3;1.0;246.3;50.03;243;1016.0
13-07-19;16:39;38.6;361.8;1.1;250.2;50.05;277;1016.0
13-07-19;16:42;38.9;350.3;1.4;250.2;50.03;319;1016.0
13-07-19;16:45;38.2;347.1;1.0;249.2;50.04;249;1016.1
13-07-19;16:48;38.0;349.2;0.9;246.3;50.07;209;1016.1
13-07-19;16:51;37.6;338.0;0.7;245.3;50.01;186;1016.1
13-07-19;16:54;37.6;355.0;0.9;247.3;50.04;219;1016.1
13-07-19;16:57;37.5;347.0;1.1;247.3;50.07;243;1016.1
13-07-19;17:00;37.6;334.8;1.0;247.3;50.05;229;1016.1
13-07-19;17:03;37.6;366.7;1.3;249.2;50.04;290;1016.1
13-07-19;17:06;37.8;345.5;3.4;250.2;50.03;830;1016.2
13-07-19;17:09;37.9;339.5;3.1;250.2;50.02;783;1016.2
13-07-19;17:12;37.8;319.6;1.2;248.2;49.97;272;1016.2
13-07-19;17:15;37.6;350.5;1.0;248.2;50.09;244;1016.2
13-07-19;17:18;36.9;350.6;0.9;246.3;50.04;223;1016.2
13-07-19;17:21;37.1;349.2;0.9;248.2;50.00;221;1016.2
13-07-19;17:24;37.0;350.8;1.0;248.2;50.04;220;1016.2
13-07-19;17:27;37.0;350.6;1.2;248.2;50.04;286;1016.3
13-07-19;17:30;37.0;364.0;1.8;249.2;50.06;452;1016.3
13-07-19;17:33;37.2;343.7;2.0;248.2;50.07;478;1016.3
13-07-19;17:36;37.5;349.8;2.2;249.2;50.05;545;1016.3
13-07-19;17:39;37.2;355.5;1.5;249.2;50.03;368;1016.3
13-07-19;17:42;37.0;346.7;1.1;249.2;50.05;255;1016.4
13-07-19;17:45;37.0;335.3;1.0;249.2;50.03;253;1016.4
13-07-19;17:48;36.8;347.7;0.8;248.2;50.02;212;1016.4
13-07-19;17:51;37.1;362.2;1.8;248.2;50.01;459;1016.4
13-07-19;17:54;36.9;352.5;0.8;248.2;50.07;197;1016.4
13-07-19;17:57;36.5;343.9;0.7;247.3;50.10;148;1016.4
13-07-19;18:00;36.4;340.2;0.5;247.3;50.06;114;1016.4
13-07-19;18:03;36.3;329.1;0.5;249.2;50.07;104;1016.4
13-07-19;18:06;36.1;339.4;0.5;249.2;50.07;93;1016.5
13-07-19;18:09;36.1;337.0;0.5;246.3;50.06;89;1016.5
13-07-19;18:12;35.9;329.5;0.4;246.3;50.04;76;1016.5
13-07-19;18:15;35.7;333.9;0.4;247.3;50.06;74;1016.5
13-07-19;18:18;35.6;324.9;0.4;247.3;50.04;83;1016.5
13-07-19;18:21;35.5;338.9;0.5;247.3;50.05;118;1016.5
13-07-19;18:24;35.6;357.4;0.6;249.2;50.03;144;1016.5
13-07-19;18:27;35.5;345.5;0.7;248.2;50.02;148;1016.5
13-07-19;18:30;35.7;348.6;0.6;249.2;50.11;142;1016.5
13-07-19;18:33;35.6;341.4;0.5;249.2;50.04;137;1016.5
13-07-19;18:36;35.6;353.7;0.7;251.1;50.04;155;1016.5
13-07-19;18:39;35.5;358.1;0.8;249.2;50.02;163;1016.5
13-07-19;18:42;35.5;358.8;0.7;250.2;50.06;152;1016.5
13-07-19;18:45;35.4;350.9;0.7;248.2;50.03;139;1016.5
13-07-19;18:48;35.4;356.1;0.6;248.2;50.03;128;1016.5
13-07-19;18:51;35.4;345.4;0.5;247.3;50.04;121;1016.5
13-07-19;18:54;35.5;349.5;0.5;247.3;50.03;115;1016.6
13-07-19;18:57;35.3;339.5;0.5;247.3;50.02;100;1016.6
13-07-19;19:00;35.2;336.6;0.4;248.2;50.02;89;1016.6
13-07-19;19:03;35.0;333.5;0.4;248.2;50.01;75;1016.6
13-07-19;19:06;35.0;328.2;0.4;246.3;49.97;56;1016.6
13-07-19;19:09;34.8;321.0;0.2;246.3;50.04;42;1016.6
13-07-19;19:12;34.8;315.0;0.1;245.3;50.06;30;1016.6
13-07-19;19:15;34.7;311.5;0.1;245.3;50.05;20;1016.6
13-07-19;19:18;34.6;303.8;0.0;244.3;50.05;11;1016.6
13-07-19;19:21;34.5;287.9;0.0;246.3;50.02;7;1016.6
13-07-19;19:24;34.5;275.5;0.1;246.3;50.01;14;1016.6
13-07-19;19:27;34.5;320.5;0.2;245.3;50.02;30;1016.6
13-07-19;19:30;34.2;322.7;0.2;244.3;50.02;40;1016.6
13-07-19;19:33;34.2;315.8;0.2;244.3;50.01;34;1016.6
13-07-19;19:36;34.2;313.4;0.1;244.3;50.02;26;1016.6
13-07-19;19:39;34.2;310.5;0.1;243.4;49.97;25;1016.6
13-07-19;19:42;34.1;306.7;0.1;245.3;50.02;23;1016.6
13-07-19;19:45;34.1;308.0;0.1;246.3;50.06;15;1016.6
13-07-19;19:48;34.0;296.7;0.0;244.3;50.02;10;1016.6
13-07-19;19:51;33.9;300.2;0.0;244.3;50.06;9;1016.6
13-07-19;19:54;33.8;294.4;0.0;246.3;50.06;4;1016.6
13-07-19;19:57;33.8;287.6;0.0;244.3;50.06;3;1016.6
13-07-19;20:00;33.7;187.3;0.0;38.6;50.00;0;1016.6
13-07-19;20:03;33.5;155.7;0.0;243.4;50.02;0;1016.6
13-07-20;04:57;29.0;307.9;0.0;241.4;50.00;4;1016.6
13-07-20;05:00;29.7;289.4;0.0;240.4;50.03;6;1016.6
13-07-20;05:03;29.4;295.0;0.0;239.5;50.02;6;1016.6
13-07-20;05:06;29.7;305.8;0.0;240.4;50.04;5;1016.6
13-07-20;05:09;30.1;312.5;0.0;239.5;50.03;5;1016.6
13-07-20;05:12;30.2;310.4;0.1;240.4;50.02;13;1016.6
13-07-20;05:15;30.4;9.8;0.1;242.4;50.05;20;1016.6
13-07-20;05:18;30.2;328.7;0.1;241.4;50.03;24;1016.6
13-07-20;05:21;30.5;331.4;0.1;242.4;50.01;30;1016.6
13-07-20;05:24;30.8;320.8;0.1;237.5;49.99;32;1016.6
13-07-20;05:27;30.7;324.1;0.2;241.4;50.04;38;1016.6
13-07-20;05:30;30.7;330.6;0.2;241.4;50.05;48;1016.6
13-07-20;05:33;30.9;332.8;0.3;240.4;50.04;57;1016.6
13-07-20;05:36;30.9;349.2;0.4;243.4;50.00;64;1016.6
13-07-20;05:39;31.1;343.2;0.4;242.4;50.06;66;1016.6
13-07-20;05:42;31.2;349.5;0.4;241.4;50.06;85;1016.6
13-07-20;05:45;31.6;347.1;0.5;241.4;50.03;94;1016.6
13-07-20;05:48;31.5;354.9;0.5;240.4;50.09;102;1016.6
13-07-20;05:51;31.7;346.5;0.5;240.4;50.04;102;1016.6
13-07-20;05:54;31.8;355.8;0.5;240.4;50.06;97;1016.6
13-07-20;05:57;31.8;347.4;0.5;240.4;50.07;98;1016.6
13-07-20;06:00;32.0;345.9;0.5;241.4;50.05;98;1016.6
13-07-20;06:03;32.0;339.4;0.5;239.5;50.05;96;1016.6
13-07-20;06:06;32.2;357.2;0.4;239.5;50.05;78;1016.6
13-07-20;06:09;32.2;352.1;0.5;242.4;50.04;95;1016.7
13-07-20;06:12;32.3;353.4;0.4;241.4;50.05;69;1016.7
13-07-20;06:15;32.3;350.3;0.3;240.4;50.03;70;1016.7
13-07-20;06:18;32.6;348.0;0.4;240.4;50.07;82;1016.7
13-07-20;06:21;32.5;351.1;0.4;239.5;50.02;88;1016.7
13-07-20;06:24;32.6;350.8;0.5;240.4;50.07;85;1016.7
13-07-20;06:27;32.6;343.2;0.4;239.5;50.06;87;1016.7
13-07-20;06:30;32.5;354.1;0.5;241.4;50.06;96;1016.7
13-07-20;06:33;32.7;349.3;0.0;240.4;50.03;105;1016.7
13-07-20;06:36;32.7;353.7;0.5;240.4;50.03;113;1016.7
13-07-20;06:39;33.0;350.8;0.5;241.4;50.02;115;1016.7
13-07-20;06:42;32.9;354.6;0.6;241.4;50.02;116;1016.7
13-07-20;06:45;33.0;355.8;0.6;241.4;50.02;121;1016.7
13-07-20;06:48;33.0;359.9;0.6;240.4;50.03;122;1016.7
13-07-20;06:51;42.1;345.2;0.6;243.4;50.06;119;1016.7
13-07-20;06:54;33.1;355.0;0.5;243.4;50.03;128;1016.7
13-07-20;06:57;33.3;358.3;0.6;243.4;50.03;134;1016.7
13-07-20;07:00;33.4;359.1;0.7;243.4;50.05;136;1016.7
13-07-20;07:03;33.3;359.3;0.6;242.4;50.05;134;1016.7
13-07-20;07:06;33.2;365.9;0.6;243.4;50.00;128;1016.8
13-07-20;07:09;33.5;345.5;0.5;245.3;50.05;128;1016.8
13-07-20;07:12;33.5;345.5;0.6;245.3;50.03;136;1016.8
13-07-20;07:15;33.5;368.4;0.7;245.3;50.04;139;1016.8
13-07-20;07:18;33.4;364.3;0.7;245.3;50.03;143;1016.8
13-07-20;07:21;33.7;361.3;0.7;244.3;50.03;143;1016.8
13-07-20;07:24;33.7;361.6;0.6;243.4;50.04;149;1016.8
13-07-20;07:27;33.5;356.3;0.7;243.4;50.02;155;1016.8
13-07-20;07:30;33.5;349.9;0.7;242.4;50.01;158;1016.8
13-07-20;07:33;33.8;362.2;0.7;245.3;50.03;165;1016.8
13-07-20;07:36;33.7;361.2;0.7;245.3;50.02;160;1016.8
13-07-20;07:39;33.5;359.4;0.7;243.4;50.05;170;1016.8
13-07-20;07:42;33.7;365.7;0.9;244.3;49.97;179;1016.8
13-07-20;07:45;33.8;369.8;0.8;244.3;50.03;172;1016.9
13-07-20;07:48;34.0;362.5;0.8;243.4;50.03;174;1016.9
13-07-20;07:51;33.8;362.2;0.8;247.3;50.04;176;1016.9
13-07-20;07:54;34.0;368.5;0.8;246.3;50.04;182;1016.9
13-07-20;07:57;33.8;370.1;0.8;245.3;50.05;190;1016.9
13-07-20;08:00;33.9;370.6;0.9;244.3;50.06;195;1016.9
13-07-20;08:03;34.0;370.4;0.8;246.3;50.07;193;1016.9
13-07-20;08:06;33.9;377.4;0.9;244.3;50.07;199;1016.9
13-07-20;08:09;33.9;380.5;0.9;247.3;50.04;218;1016.9
13-07-20;08:12;33.9;379.5;0.9;248.2;50.04;218;1016.9
13-07-20;08:15;34.0;365.7;0.8;245.3;50.10;196;1016.9
13-07-20;08:18;33.7;381.1;0.9;245.3;50.07;209;1017.0
13-07-20;08:21;34.0;370.7;0.8;245.3;50.05;217;1017.0
13-07-20;08:24;34.0;371.7;0.9;246.3;50.05;209;1017.0
13-07-20;08:27;34.0;380.7;0.8;38.6;50.03;205;1017.0
13-07-20;08:30;33.9;367.0;0.9;245.3;50.03;209;1017.0
13-07-20;08:33;33.9;381.0;1.0;247.3;50.05;215;1017.0
13-07-20;08:36;34.0;390.9;1.0;245.3;50.08;235;1017.0
13-07-20;08:39;33.8;387.3;1.0;245.3;50.03;249;1017.0
13-07-20;08:42;33.9;379.9;1.0;246.3;50.03;244;1017.0
13-07-20;08:45;33.8;387.7;1.0;245.3;50.01;238;1017.1
13-07-20;08:48;33.9;387.3;1.0;247.3;50.03;231;1017.1
13-07-20;08:51;34.0;384.3;1.0;247.3;50.07;223;1017.1
13-07-20;08:54;33.9;392.4;1.0;246.3;50.03;235;1017.1
13-07-20;08:57;34.0;392.5;1.1;246.3;49.96;230;1017.1
13-07-20;09:00;33.9;392.4;1.0;246.3;50.11;238;1017.1
13-07-20;09:03;33.9;392.4;1.0;245.3;50.08;238;1017.1
13-07-20;09:06;33.9;386.2;1.0;247.3;50.03;245;1017.1
13-07-20;09:09;33.9;393.6;1.2;247.3;50.05;249;1017.2
13-07-20;09:12;34.0;383.6;1.1;246.3;50.03;260;1017.2
13-07-20;09:15;34.0;378.3;1.1;246.3;50.01;273;1017.2
13-07-20;09:18;34.1;358.5;1.0;245.3;50.04;225;1017.2
13-07-20;09:21;34.2;359.1;1.0;245.3;50.07;225;1017.2
13-07-20;09:24;34.0;373.6;1.4;245.3;50.05;324;1017.2
13-07-20;09:27;34.2;375.1;1.5;246.3;50.04;367;1017.2
13-07-20;09:30;34.4;353.4;1.1;246.3;50.04;257;1017.3
13-07-20;09:33;34.6;359.3;1.0;246.3;50.04;225;1017.3
13-07-20;09:36;34.6;364.5;2.3;246.3;50.04;538;1017.3
13-07-20;09:39;34.8;357.7;1.1;246.3;50.04;277;1017.3
13-07-20;09:42;34.6;346.4;1.0;246.3;49.97;210;1017.3
13-07-20;09:45;34.5;349.8;0.8;245.3;50.02;187;1017.3
13-07-20;09:48;34.4;358.3;0.9;244.3;50.02;214;1017.3
13-07-20;09:51;34.6;340.8;2.1;246.3;50.00;511;1017.4
13-07-20;09:54;35.0;377.4;2.4;247.3;50.03;581;1017.4
13-07-20;09:57;34.9;380.5;2.6;248.2;50.03;643;1017.4
13-07-20;10:00;35.4;388.1;2.9;245.3;50.05;708;1017.4
13-07-20;10:03;34.8;350.6;1.0;246.3;50.06;253;1017.5
13-07-20;10:06;35.2;318.4;1.6;247.3;50.06;372;1017.5
13-07-20;10:09;35.4;375.8;3.3;245.3;50.00;811;1017.5
13-07-20;10:12;35.7;361.5;3.1;247.3;50.05;785;1017.6
13-07-20;10:15;36.0;368.8;3.4;248.2;50.02;869;1017.6
13-07-20;10:18;36.3;357.5;3.4;247.3;50.04;822;1017.6
13-07-20;10:21;36.1;353.0;1.2;246.3;50.06;298;1017.7
13-07-20;10:24;36.2;347.6;1.2;247.3;50.05;315;1017.7
13-07-20;10:27;35.6;345.2;1.0;245.3;50.06;233;1017.7
13-07-20;10:30;35.5;358.8;1.1;246.3;50.06;263;1017.7
13-07-20;10:33;35.9;362.9;1.5;246.3;50.00;355;1017.8
13-07-20;10:36;36.4;368.9;2.2;245.3;50.04;556;1017.8
13-07-20;10:39;36.7;349.0;2.2;245.3;50.01;531;1017.8
13-07-20;10:42;36.7;368.5;4.6;250.2;50.11;1098;1017.9
13-07-20;10:45;36.2;352.2;1.2;244.3;50.02;288;1017.9
13-07-20;10:48;36.1;351.7;1.1;246.3;50.03;276;1017.9
13-07-20;10:51;36.0;350.2;1.1;246.3;50.02;277;1017.9
13-07-20;10:54;36.0;357.7;1.2;247.3;50.02;299;1017.9
13-07-20;10:57;36.8;357.5;5.6;38.6;50.03;1412;1018.0
13-07-20;11:00;37.0;362.2;3.0;247.3;49.97;747;1018.1
13-07-20;11:03;37.0;361.5;2.3;243.4;50.04;544;1018.1
13-07-20;11:06;36.5;352.5;2.0;245.3;50.01;481;1018.1
13-07-20;11:09;36.5;368.1;1.8;245.3;50.0;442;1018.1
13-07-20;11:12;36.3;339.4;1.3;246.3;50.01;311;1018.2
13-07-20;11:15;36.2;356.2;1.2;247.3;50.03;296;1018.2
13-07-20;11:18;35.9;357.1;1.2;247.3;50.07;281;1018.2
13-07-20;11:21;36.1;358.1;1.2;243.4;50.05;291;1018.2
13-07-20;11:24;36.8;363.4;5.1;250.2;50.01;1317;1018.2
13-07-20;11:27;37.8;338.9;6.0;251.1;50.04;1508;1018.3
13-07-20;11:30;38.0;342.3;5.2;250.2;50.04;1292;1018.4
13-07-20;11:33;38.3;341.8;2.0;247.3;50.01;469;1018.5
13-07-20;11:36;37.9;347.1;2.3;249.2;50.09;556;1018.5
13-07-20;11:39;37.4;332.2;1.8;247.3;50.06;437;1018.5
13-07-20;11:42;37.2;347.1;1.1;246.3;50.06;281;1018.5
13-07-20;11:45;36.7;346.5;0.9;244.3;50.01;215;1018.5
13-07-20;11:48;36.7;347.7;0.8;246.3;50.00;179;1018.6
13-07-20;11:51;36.2;361.5;0.8;246.3;50.05;194;1018.6
13-07-20;11:54;36.0;367.9;1.2;247.3;50.05;289;1018.6
13-07-20;11:57;36.1;369.1;1.4;246.3;50.05;338;1018.6
13-07-20;12:00;36.3;370.6;1.5;247.3;50.02;346;1018.6
13-07-20;12:03;36.1;362.4;1.1;246.3;50.0;273;1018.6
13-07-20;12:06;35.7;370.1;1.3;246.3;50.07;322;1018.6
13-07-20;12:09;36.0;363.7;1.7;38.6;50.06;411;1018.7
13-07-20;12:12;37.1;341.6;7.3;252.1;50.08;1828;1018.7
13-07-20;12:15;37.5;353.7;0.0;247.3;50.06;445;1018.8
13-07-20;12:18;36.8;347.7;1.2;247.3;50.08;285;1018.8
13-07-20;12:21;36.5;356.2;0.0;246.3;50.06;260;1018.8
13-07-20;12:24;36.5;353.3;2.0;247.3;50.08;471;1018.8
13-07-20;12:27;37.6;358.4;6.9;38.6;50.02;1749;1018.9
13-07-20;12:30;38.6;338.2;5.0;250.2;49.96;1230;1019.0
13-07-20;12:33;38.5;324.3;2.5;246.3;50.01;619;1019.0
13-07-20;12:36;38.3;324.1;7.4;251.1;50.06;1838;1019.0
13-07-20;12:39;39.4;342.0;3.3;250.2;50.03;608;1019.1
13-07-20;12:42;38.2;363.1;3.4;248.2;50.05;817;1019.1
13-07-20;12:45;37.9;353.3;1.2;38.6;50.05;301;1019.2
13-07-20;12:48;37.6;351.7;1.3;248.2;50.05;316;1019.2
13-07-20;12:51;37.2;348.6;1.9;249.2;50.05;439;1019.2
13-07-20;12:54;38.3;340.2;7.1;253.1;50.06;1804;1019.2
13-07-20;12:57;39.4;330.1;6.4;252.1;50.0;1509;1019.3
13-07-20;13:00;38.6;340.5;2.0;246.3;50.01;474;1019.4
13-07-20;13:03;38.3;349.5;1.5;245.3;50.03;376;1019.4
13-07-20;13:06;37.8;343.5;7.3;252.1;50.04;1853;1019.4
13-07-20;13:09;39.5;333.8;6.6;251.1;50.05;1662;1019.5
13-07-20;13:12;40.2;323.2;6.3;250.2;50.06;1560;1019.6
13-07-20;13:15;40.8;323.8;6.1;38.6;50.07;1527;1019.7
13-07-20;13:18;40.9;323.7;5.4;252.1;50.06;1345;1019.7
13-07-20;13:21;41.2;314.6;5.7;250.2;50.05;1422;1019.8
13-07-20;13:24;41.6;313.9;6.1;251.1;50.00;1509;1019.9
13-07-20;13:27;41.6;302.4;5.5;251.1;50.13;1334;1020.0
13-07-20;13:30;42.1;312.4;6.4;251.1;50.05;1663;1020.0
13-07-20;13:33;40.9;331.3;1.2;246.3;50.10;298;1020.1
13-07-20;13:36;40.0;341.3;1.1;246.3;50.03;248;1020.1
13-07-20;13:39;39.4;342.6;1.1;246.3;50.09;284;1020.1
13-07-20;13:42;39.3;350.6;1.4;246.3;50.06;347;1020.1
13-07-20;13:45;39.1;359.4;1.7;246.3;50.05;409;1020.1
13-07-20;13:48;40.0;339.1;7.1;252.1;50.05;1779;1020.2
13-07-20;13:51;40.7;305.7;1.2;248.2;50.08;289;1020.3
13-07-20;13:54;39.4;344.0;1.2;248.2;50.06;293;1020.3
13-07-20;13:57;39.0;345.4;4.5;250.2;50.11;1057;1020.3
13-07-20;14:00;40.5;333.2;6.4;252.1;50.02;1682;1020.4
13-07-20;14:03;41.2;330.0;6.9;251.1;50.00;1726;1020.4
13-07-20;14:06;40.7;331.6;1.3;246.3;50.04;334;1020.5
13-07-20;14:09;39.7;331.6;1.0;246.3;50.05;236;1020.5
13-07-20;14:12;39.1;338.2;0.8;246.3;50.02;200;1020.5
13-07-20;14:15;38.7;361.0;1.0;246.3;50.04;230;1020.5
13-07-20;14:18;38.6;318.1;1.2;246.3;50.05;312;1020.5
13-07-20;14:21;38.4;363.8;1.6;247.3;50.04;407;1020.6
13-07-20;14:24;38.5;358.3;2.1;248.2;50.03;521;1020.6
13-07-20;14:27;38.9;358.7;2.9;249.2;50.01;747;1020.6
13-07-20;14:30;50.0;329.2;7.0;252.1;50.08;1713;1020.7
13-07-20;14:33;40.2;336.6;2.3;248.2;50.04;561;1020.8
13-07-20;14:36;40.0;325.4;4.1;249.2;50.05;1085;1020.8
13-07-20;14:39;39.1;335.4;1.1;246.3;50.07;275;1020.8
13-07-20;14:42;38.7;340.8;1.0;246.3;50.08;213;1020.9
13-07-20;14:45;38.3;349.9;1.0;246.3;50.10;231;1020.9
13-07-20;14:48;38.0;357.1;1.4;247.3;50.02;342;1020.9
13-07-20;14:51;39.1;273.4;4.7;250.2;50.10;1184;1020.9
13-07-20;14:54;39.7;329.2;4.2;249.2;50.02;1070;1021.0
13-07-20;14:57;39.3;344.6;2.4;248.2;50.03;609;1021.0
13-07-20;15:00;39.5;361.9;3.3;248.2;50.02;790;1021.1
13-07-20;15:03;40.2;327.2;6.4;251.1;50.05;1591;1021.2
13-07-20;15:06;40.9;325.6;5.9;251.1;50.05;1480;1021.2
13-07-20;15:09;41.3;324.7;5.7;250.2;50.03;1407;1021.3
13-07-20;15:12;41.4;319.1;5.3;252.1;50.02;1372;1021.4
13-07-20;15:15;41.7;317.8;5.3;252.1;50.00;1319;1021.4
13-07-20;15:18;40.8;324.3;1.5;246.3;50.05;366;1021.5
13-07-20;15:21;40.1;334.4;1.6;247.3;50.07;369;1021.5
13-07-20;15:24;39.7;308.6;4.1;250.2;50.06;953;1021.5
13-07-20;15:27;39.7;354.1;2.3;248.2;50.05;583;1021.6
13-07-20;15:30;39.4;335.5;1.8;247.3;50.05;453;1021.6
13-07-20;15:33;39.2;341.0;2.1;248.2;50.04;516;1021.6
13-07-20;15:36;39.2;361.6;2.2;247.3;50.06;548;1021.6
13-07-20;15:39;39.1;350.8;3.7;250.2;50.03;946;1021.7
13-07-20;15:42;39.4;329.4;3.7;250.2;50.05;946;1021.7
13-07-20;15:45;39.7;308.2;4.1;249.2;50.02;1031;1021.7
13-07-20;15:48;39.4;344.6;2.9;249.2;50.12;687;1021.8
13-07-20;15:51;39.2;334.2;5.0;250.2;50.02;1282;1021.8
13-07-20;15:54;39.2;311.5;2.8;248.2;50.07;684;1021.8
13-07-20;15:57;39.0;322.4;3.9;248.2;50.03;930;1021.9
13-07-20;16:00;39.2;308.9;3.9;250.2;50.09;975;1021.9
13-07-20;16:03;40.1;335.8;4.8;250.2;50.05;1201;1022.0
13-07-20;16:06;40.0;324.3;4.6;250.2;50.03;1131;1022.0
13-07-20;16:09;40.4;331.6;4.5;250.2;50.05;1110;1022.1
13-07-20;16:12;40.4;328.2;4.4;250.2;50.03;1093;1022.2
13-07-20;16:15;40.5;327.6;4.4;250.2;50.03;1100;1022.2
13-07-20;16:18;40.6;330.4;4.4;250.2;50.04;1105;1022.3
13-07-20;16:21;39.5;337.9;0.8;246.3;50.02;191;1022.3
13-07-20;16:24;38.9;347.9;0.8;246.3;50.02;189;1022.3
13-07-20;16:27;38.4;355.6;1.0;245.3;49.99;246;1022.3
13-07-20;16:30;38.6;355.0;1.4;245.3;49.96;319;1022.3
13-07-20;16:33;38.7;331.0;1.7;246.3;49.96;413;1022.3
13-07-20;16:36;38.5;358.7;1.7;249.2;50.05;402;1022.4
13-07-20;16:39;38.7;338.5;4.2;250.2;50.01;1025;1022.4
13-07-20;16:42;39.2;344.9;4.4;250.2;50.01;1104;1022.5
13-07-20;16:45;39.0;317.7;2.1;248.2;50.00;504;1022.5
13-07-20;16:48;38.3;340.5;1.1;247.3;50.02;250;1022.5
13-07-20;16:51;38.3;350.6;3.2;248.2;50.03;797;1022.5
13-07-20;16:54;38.9;343.3;4.2;250.2;50.01;1024;1022.6
13-07-20;16:57;39.3;342.0;4.1;250.2;50.04;1012;1022.6
13-07-20;17:00;39.3;337.9;3.8;250.2;50.03;951;1022.7
13-07-20;17:03;39.4;341.0;3.5;249.2;50.05;881;1022.7
13-07-20;17:06;39.5;344.8;0.0;249.2;50.06;822;1022.8
13-07-20;17:09;39.2;338.2;3.1;248.2;50.02;774;1022.8
13-07-20;17:12;39.2;331.3;3.0;248.2;50.01;740;1022.8
13-07-20;17:15;39.1;340.5;2.9;248.2;50.03;725;1022.9
13-07-20;17:18;39.2;342.0;2.8;249.2;49.99;703;1022.9
13-07-20;17:21;39.0;340.8;2.8;248.2;50.00;692;1023.0
13-07-20;17:24;38.9;339.9;2.7;249.2;50.00;672;1023.0
13-07-20;17:27;38.9;346.5;2.7;249.2;50.02;677;1023.0
13-07-20;17:30;38.9;347.4;2.6;247.3;50.02;649;1023.1
13-07-20;17:33;38.9;326.5;2.4;247.3;50.01;581;1023.1
13-07-20;17:36;38.4;345.8;0.8;247.3;50.03;198;1023.1
13-07-20;17:39;38.0;319.7;1.1;246.3;50.02;260;1023.1
13-07-20;17:42;38.3;351.4;0.8;246.3;50.06;180;1023.2
13-07-20;17:45;38.0;352.0;2.4;248.2;50.06;584;1023.2
13-07-20;17:48;38.0;337.6;1.2;248.2;50.03;283;1023.2
13-07-20;17:51;37.2;329.2;0.4;247.3;50.09;84;1023.2
13-07-20;17:54;37.0;333.6;0.4;247.3;50.03;82;1023.2
13-07-20;17:57;36.7;337.0;0.4;247.3;50.08;76;1023.2
13-07-20;18:00;36.7;356.3;1.4;248.2;50.05;349;1023.2
13-07-20;18:03;36.8;370.1;0.4;246.3;50.02;73;1023.2
13-07-20;18:06;36.8;366.5;1.6;247.3;50.07;381;1023.3
13-07-20;18:09;36.5;343.5;1.3;247.3;50.00;309;1023.3
13-07-20;18:12;36.2;328.7;0.5;247.3;50.04;99;1023.3
13-07-20;18:15;36.4;374.7;1.3;247.3;50.03;329;1023.3
13-07-20;18:18;36.2;371.3;1.1;247.3;50.04;274;1023.3
13-07-20;18:21;36.2;365.7;0.6;246.3;50.02;134;1023.3
13-07-20;18:24;36.1;363.5;0.9;248.2;50.04;207;1023.3
13-07-20;18:27;35.9;364.8;0.9;247.3;49.97;177;1023.3
13-07-20;18:30;36.0;373.8;0.7;245.3;50.01;152;1023.3
13-07-20;18:33;35.6;360.4;0.6;245.3;50.05;130;1023.3
13-07-20;18:36;35.4;358.8;0.5;245.3;50.00;116;1023.4
13-07-20;18:39;35.3;363.7;0.5;246.3;50.03;100;1023.4
13-07-20;18:42;35.2;358.7;0.4;246.3;49.99;85;1023.4
13-07-20;18:45;35.2;358.4;0.4;246.3;50.02;73;1023.4
13-07-20;18:48;35.0;342.7;0.4;247.3;50.01;68;1023.4
13-07-20;18:51;35.0;333.9;0.2;247.3;50.03;43;1023.4
13-07-20;18:54;34.6;328.5;0.1;246.3;50.02;33;1023.4
13-07-20;18:57;34.6;309.0;0.1;246.3;50.01;29;1023.4
13-07-20;19:00;34.5;308.0;0.1;246.3;50.05;28;1023.4
13-07-20;19:03;34.1;307.3;0.1;247.3;50.06;31;1023.4
13-07-20;19:06;50.0;337.0;0.3;247.3;50.04;60;1023.4
13-07-20;19:09;34.4;335.7;0.2;247.3;50.06;38;1023.4
13-07-20;19:12;34.0;335.4;0.2;246.3;50.02;44;1023.4
13-07-20;19:15;34.2;329.5;0.2;247.3;50.02;40;1023.4
13-07-20;19:18;34.0;322.7;0.2;246.3;50.03;37;1023.4
13-07-20;19:21;34.0;316.6;0.1;246.3;50.04;32;1023.4
13-07-20;19:24;34.1;315.8;0.1;246.3;50.04;27;1023.4
13-07-20;19:27;33.8;321.5;0.1;245.3;50.01;24;1023.4
13-07-20;19:30;33.8;311.8;0.1;246.3;50.04;25;1023.4
13-07-20;19:33;33.8;314.0;0.1;245.3;50.01;20;1023.4
13-07-20;19:36;33.7;318.0;0.1;246.3;50.02;18;1023.4
13-07-20;19:39;33.5;321.3;0.1;246.3;50.04;19;1023.4
13-07-20;19:42;33.5;315.6;0.1;246.3;50.07;18;1023.4
13-07-20;19:45;33.5;304.9;0.1;245.3;50.07;17;1023.4
13-07-20;19:48;33.5;311.7;0.1;247.3;50.01;15;1023.4
13-07-20;19:51;33.5;313.3;0.1;248.2;50.04;14;1023.4
13-07-20;19:54;33.3;297.8;0.0;246.3;50.06;10;1023.4
13-07-20;19:57;33.4;297.5;0.0;247.3;50.03;8;1023.4
13-07-20;20:00;33.3;301.0;0.0;245.3;50.00;8;1023.4
13-07-20;20:03;33.2;296.7;0.0;245.3;50.05;6;1023.4
13-07-20;20:06;33.1;290.0;0.0;246.3;50.02;4;1023.4
13-07-20;20:09;33.0;295.8;0.0;246.3;50.03;2;1023.4
13-07-20;20:12;33.0;285.7;0.0;246.3;50.17;1;1023.4
13-07-20;20:15;32.9;199.8;0.0;247.3;50.03;0;1023.4
13-07-20;20:18;32.7;4.8;0.0;246.3;50.01;0;1023.4
13-07-20;20:21;32.7;106.3;0.0;247.3;50.06;0;1023.4
13-07-20;20:24;32.6;174.7;0.0;246.3;50.05;0;1023.4
13-07-20;20:27;32.5;241.5;0.0;246.3;50.06;0;1023.4
13-07-20;20:30;32.5;290.7;0.0;246.3;50.00;0;1023.4
13-07-20;20:33;32.4;264.2;0.0;244.3;50.01;0;1023.4
13-07-20;20:36;32.4;236.1;0.0;246.3;50.04;0;1023.4
13-07-20;20:39;32.3;208.8;0.0;247.3;50.05;0;1023.4
13-07-20;20:42;32.2;181.9;0.0;247.3;50.04;0;1023.4
13-07-20;20:45;32.2;154.5;0.0;247.3;50.04;0;1023.4
13-07-20;20:48;32.2;127.8;0.0;246.3;50.02;0;1023.4
13-07-20;20:51;32.0;103.8;0.0;244.3;50.01;0;1023.4
13-07-21;05:06;26.4;322.9;0.0;241.4;50.03;4;1023.4
13-07-21;05:09;26.8;321.2;0.0;240.4;50.05;6;1023.4
13-07-21;05:12;26.8;317.4;0.0;241.4;50.08;7;1023.4
13-07-21;05:15;27.5;332.3;0.0;239.5;50.04;10;1023.4
13-07-21;05:18;27.2;323.4;0.0;239.5;50.06;12;1023.4
13-07-21;05:21;27.5;315.2;0.1;240.4;50.02;14;1023.4
13-07-21;05:24;28.3;313.3;0.1;240.4;49.98;17;1023.4
13-07-21;05:27;28.3;323.1;0.1;241.4;50.09;19;1023.4
13-07-21;05:30;28.6;320.9;0.1;240.4;50.07;21;1023.4
13-07-21;05:33;29.0;323.5;0.1;243.4;50.08;23;1023.4
13-07-21;05:36;29.0;31.9;0.1;240.4;50.06;25;1023.4
13-07-21;05:39;29.4;311.5;0.1;241.4;50.07;26;1023.4
13-07-21;05:42;29.4;315.3;0.1;240.4;50.07;28;1023.4
13-07-21;05:45;30.1;338.8;0.1;242.4;50.07;30;1023.4
13-07-21;05:48;30.2;334.1;0.1;241.4;50.08;31;1023.4
13-07-21;05:51;30.3;345.4;0.2;239.5;50.08;33;1023.4
13-07-21;05:54;30.3;338.3;0.2;240.4;50.05;35;1023.4
13-07-21;05:57;30.4;343.0;0.2;241.4;50.0;37;1023.4
13-07-21;06:00;30.3;339.4;0.2;242.4;50.08;38;1023.4
13-07-21;06:03;30.4;336.4;0.2;241.4;50.08;39;1023.4
13-07-21;06:06;30.4;331.9;0.2;241.4;50.06;40;1023.4
13-07-21;06:09;30.5;338.5;0.2;240.4;50.06;42;1023.4
13-07-21;06:12;30.5;334.8;0.2;241.4;50.06;43;1023.4
13-07-21;06:15;30.7;332.3;0.2;239.5;50.07;44;1023.4
13-07-21;06:18;30.8;325.7;0.2;240.4;50.06;44;1023.4
13-07-21;06:21;30.8;325.4;0.2;240.4;50.07;46;1023.4
13-07-21;06:24;30.9;341.0;0.2;238.5;50.03;48;1023.4
13-07-21;06:27;30.9;348.6;0.2;241.4;50.05;47;1023.4
13-07-21;06:30;30.9;349.8;0.2;239.5;50.02;48;1023.4
13-07-21;06:33;30.9;333.6;0.3;240.4;49.98;49;1023.4
13-07-21;06:36;31.1;340.4;0.2;240.4;50.03;50;1023.5
13-07-21;06:39;31.0;335.8;0.3;240.4;50.05;52;1023.5
13-07-21;06:42;31.1;341.8;0.2;240.4;50.02;51;1023.5
13-07-21;06:45;31.1;343.6;0.3;241.4;50.02;53;1023.5
13-07-21;06:48;31.2;345.5;0.2;242.4;50.06;53;1023.5
13-07-21;06:51;31.2;348.0;0.3;243.4;50.05;53;1023.5
13-07-21;06:54;31.2;340.2;0.3;245.3;50.0;55;1023.5
13-07-21;06:57;31.5;345.8;0.3;241.4;50.03;55;1023.5
13-07-21;07:00;31.4;340.5;0.3;241.4;50.09;56;1023.5
13-07-21;07:03;31.5;347.4;0.3;242.4;50.05;56;1023.5
13-07-21;07:06;31.2;334.4;0.3;243.4;50.05;57;1023.5
13-07-21;07:09;31.5;338.5;0.3;244.3;50.03;56;1023.5
13-07-21;07:12;31.7;4.8;0.3;243.4;50.03;57;1023.5
13-07-21;07:15;31.6;337.7;0.3;243.4;50.02;59;1023.5
13-07-21;07:18;31.4;339.8;0.3;243.4;50.01;58;1023.5
13-07-21;07:21;31.6;345.9;0.3;243.4;50.02;58;1023.5
13-07-21;07:24;31.7;338.5;0.3;243.4;50.06;58;1023.5
13-07-21;07:27;31.7;351.4;0.3;244.3;50.06;59;1023.5
13-07-21;07:30;31.8;346.5;0.4;244.3;50.04;59;1023.5
13-07-21;07:33;31.8;351.8;0.3;245.3;50.03;60;1023.5
13-07-21;07:36;31.8;348.3;0.4;246.3;49.99;60;1023.5
13-07-21;07:39;31.8;344.9;0.4;245.3;49.98;60;1023.5
13-07-21;07:42;31.8;349.0;0.3;246.3;50.05;62;1023.5
13-07-21;07:45;31.8;354.3;0.4;246.3;50.02;62;1023.5
13-07-21;07:48;31.7;363.2;0.3;244.3;50.04;65;1023.5
13-07-21;07:51;31.9;363.2;0.3;245.3;50.05;66;1023.5
13-07-21;07:54;31.9;363.2;0.4;246.3;50.03;65;1023.5
13-07-21;07:57;31.9;361.2;0.4;245.3;50.01;69;1023.5
13-07-21;08:00;31.9;361.5;0.4;246.3;50.03;72;1023.5
13-07-21;08:03;32.0;358.7;0.4;246.3;50.05;76;1023.5
13-07-21;08:06;31.9;361.2;0.5;246.3;50.03;80;1023.5
13-07-21;08:09;32.0;372.5;0.4;247.3;50.10;86;1023.5
13-07-21;08:12;31.9;370.8;0.4;244.3;50.04;86;1023.5
13-07-21;08:15;31.9;372.3;0.5;244.3;50.04;90;1023.6
13-07-21;08:18;32.0;370.7;0.5;245.3;50.09;97;1023.6
13-07-21;08:21;31.9;381.2;0.5;245.3;50.04;92;1023.6
13-07-21;08:24;32.0;4.8;0.5;245.3;50.05;97;1023.6
13-07-21;08:27;32.3;346.7;0.5;244.3;50.08;102;1023.6
13-07-21;08:30;32.2;386.7;0.5;245.3;50.04;111;1023.6
13-07-21;08:33;32.3;381.2;0.5;244.3;50.05;113;1023.6
13-07-21;08:36;32.0;373.3;0.5;244.3;50.06;115;1023.6
13-07-21;08:39;32.0;380.1;0.5;245.3;50.03;112;1023.6
13-07-21;08:42;32.2;377.6;0.6;243.4;50.02;127;1023.6
13-07-21;08:45;32.2;383.7;0.7;244.3;50.05;148;1023.6
13-07-21;08:48;32.3;386.1;0.7;248.2;50.06;159;1023.6
13-07-21;08:51;32.2;387.8;0.8;248.2;50.00;170;1023.6
13-07-21;08:54;32.2;383.2;0.7;248.2;50.04;149;1023.6
13-07-21;08:57;32.0;391.1;0.6;248.2;50.03;155;1023.6
13-07-21;09:00;32.2;404.0;0.8;247.3;50.01;187;1023.6
13-07-21;09:03;32.4;365.9;1.0;247.3;50.03;230;1023.7
13-07-21;09:06;32.6;368.2;0.9;246.3;50.00;214;1023.7
13-07-21;09:09;32.4;386.1;0.8;246.3;50.00;187;1023.7
13-07-21;09:12;32.4;350.9;0.9;247.3;50.03;197;1023.7
13-07-21;09:15;32.3;360.6;0.8;248.2;49.98;188;1023.7
13-07-21;09:18;32.5;378.3;0.8;246.3;49.96;166;1023.7
13-07-21;09:21;32.4;359.9;1.1;247.3;50.04;277;1023.7
13-07-21;09:24;32.9;378.8;1.5;246.3;50.03;369;1023.7
13-07-21;09:27;32.9;376.3;1.5;246.3;50.04;357;1023.8
13-07-21;09:30;32.7;369.1;1.4;245.3;50.05;324;1023.8
13-07-21;09:33;33.1;375.5;1.7;246.3;50.05;404;1023.8
13-07-21;09:36;33.3;375.8;1.6;247.3;50.04;399;1023.8
13-07-21;09:39;33.3;377.1;2.2;247.3;50.06;537;1023.8
13-07-21;09:42;33.4;381.1;2.1;38.6;49.99;505;1023.9
13-07-21;09:45;33.5;376.1;2.1;247.3;50.10;521;1023.9
13-07-21;09:48;33.7;367.9;2.1;247.3;50.03;490;1023.9
13-07-21;09:51;33.8;364.0;2.6;247.3;50.02;634;1023.9
13-07-21;09:54;33.9;379.3;2.8;247.3;50.02;686;1024.0
13-07-21;09:57;34.2;376.3;3.3;248.2;50.04;815;1024.0
13-07-21;10:00;34.1;376.3;3.4;249.2;50.07;830;1024.0
13-07-21;10:03;34.1;348.0;1.2;246.3;50.05;300;1024.0
13-07-21;10:06;34.6;371.3;3.4;248.2;50.02;858;1024.1
13-07-21;10:09;34.9;379.6;3.4;248.2;50.04;832;1024.1
13-07-21;10:12;35.0;371.4;3.6;248.2;50.11;888;1024.2
13-07-21;10:15;35.3;367.0;3.6;248.2;50.05;903;1024.2
13-07-21;10:18;35.5;364.1;3.5;248.2;50.04;874;1024.2
13-07-21;10:21;35.9;364.4;3.8;248.2;50.05;957;1024.3
13-07-21;10:24;36.1;365.6;3.8;249.2;50.05;953;1024.3
13-07-21;10:27;36.3;358.0;4.3;249.2;50.04;1090;1024.4
13-07-21;10:30;35.6;335.4;1.1;247.3;50.03;255;1024.4
13-07-21;10:33;36.0;354.3;4.4;248.2;50.03;1086;1024.4
13-07-21;10:36;36.4;361.8;4.6;249.2;50.06;1140;1024.5
13-07-21;10:39;36.7;362.8;4.4;248.2;50.10;1080;1024.5
13-07-21;10:42;37.0;357.1;4.4;248.2;50.03;1100;1024.6
13-07-21;10:45;37.5;356.3;4.6;250.2;50.06;1146;1024.7
13-07-21;10:48;37.5;366.9;3.9;249.2;50.04;1005;1024.7
13-07-21;10:51;36.4;349.9;1.2;246.3;50.01;291;1024.7
13-07-21;10:54;36.4;368.7;5.0;250.2;50.03;1145;1024.7
13-07-21;10:57;36.4;342.1;3.2;248.2;50.06;436;1024.8
13-07-21;11:00;37.0;350.9;1.6;246.3;50.03;389;1024.8
13-07-21;11:03;37.5;349.5;5.5;250.2;50.09;1360;1024.9
13-07-21;11:06;37.7;349.0;5.1;249.2;50.04;1270;1024.9
13-07-21;11:09;37.9;354.3;4.2;249.2;50.01;1018;1025.0
13-07-21;11:12;37.6;321.5;1.7;245.3;50.03;408;1025.0
13-07-21;11:15;37.9;332.8;5.7;250.2;50.01;1420;1025.1
13-07-21;11:18;38.7;328.2;5.4;250.2;50.05;1343;1025.2
13-07-21;11:21;38.9;330.0;5.4;249.2;49.97;1320;1025.2
13-07-21;11:24;38.6;349.0;1.6;246.3;50.08;461;1025.3
13-07-21;11:27;38.6;347.1;1.3;245.3;50.10;311;1025.3
13-07-21;11:30;38.5;329.8;6.1;38.6;50.06;1557;1025.4
13-07-21;11:33;39.1;332.0;1.6;246.3;50.02;412;1025.4
13-07-21;11:36;38.3;332.0;1.9;247.3;50.04;505;1025.5
13-07-21;11:39;38.5;341.4;6.1;251.1;50.05;1552;1025.5
13-07-21;11:42;39.3;326.3;6.2;252.1;50.06;1546;1025.6
13-07-21;11:45;39.8;320.8;6.1;251.1;50.06;1502;1025.6
13-07-21;11:48;39.3;308.3;1.9;246.3;50.08;451;1025.7
13-07-21;11:51;39.9;334.8;3.3;248.2;50.06;895;1025.8
13-07-21;11:54;38.9;321.9;1.9;248.2;50.04;468;1025.8
13-07-21;11:57;39.8;314.0;6.3;251.1;50.02;1553;1025.8
13-07-21;12:00;40.5;301.1;6.4;251.1;50.01;1571;1025.9
13-07-21;12:03;40.1;302.9;4.8;249.2;50.07;1118;1026.0
13-07-21;12:06;39.7;345.8;5.3;250.2;50.06;1159;1026.0
13-07-21;12:09;39.7;326.5;6.3;251.1;50.06;1579;1026.1
13-07-21;12:12;40.6;327.2;6.0;251.1;50.07;1519;1026.1
13-07-21;12:15;40.5;315.9;1.9;247.3;50.09;467;1026.2
13-07-21;12:18;39.9;303.6;6.3;250.2;50.09;1581;1026.2
13-07-21;12:21;40.9;321.8;5.8;250.2;50.02;1498;1026.3
13-07-21;12:24;41.3;319.9;5.9;250.2;50.11;1456;1026.4
13-07-21;12:27;41.4;316.9;5.8;250.2;50.04;1428;1026.4
13-07-21;12:30;41.7;314.3;5.9;250.2;50.04;1467;1026.5
13-07-21;12:33;41.7;311.4;6.1;250.2;50.03;1522;1026.6
13-07-21;12:36;42.0;318.1;5.9;251.1;50.05;1470;1026.7
13-07-21;12:39;42.1;314.7;5.9;251.1;50.05;1456;1026.7
13-07-21;12:42;41.9;337.7;1.5;246.3;50.0;365;1026.8
13-07-21;12:45;42.0;314.0;6.1;250.2;50.07;1530;1026.8
13-07-21;12:48;42.3;314.3;6.1;250.2;50.06;1498;1026.9
13-07-21;12:51;42.5;306.1;5.4;251.1;50.11;1381;1027.0
13-07-21;12:54;42.9;324.0;4.5;248.2;50.08;1211;1027.0
13-07-21;12:57;42.7;318.7;5.9;250.2;50.06;1449;1027.1
13-07-21;13:00;42.7;324.4;5.7;251.1;50.10;1423;1027.2
13-07-21;13:03;43.1;315.0;5.7;250.2;50.07;1410;1027.3
13-07-21;13:06;43.1;304.3;5.5;251.1;50.09;1405;1027.3
13-07-21;13:09;43.2;316.9;5.6;251.1;50.08;1411;1027.4
13-07-21;13:12;43.4;314.6;5.7;251.1;50.07;1414;1027.5
13-07-21;13:15;43.4;313.9;5.4;251.1;50.11;1388;1027.5
13-07-21;13:18;43.5;313.9;5.6;250.2;50.09;1404;1027.6
13-07-21;13:21;43.7;316.6;5.7;250.2;50.06;1407;1027.7
13-07-21;13:24;43.5;311.4;5.7;249.2;50.07;1417;1027.7
13-07-21;13:27;43.6;307.7;5.9;251.1;50.07;1430;1027.8
13-07-21;13:30;42.3;336.4;1.1;245.3;50.08;256;1027.9
13-07-21;13:33;42.1;322.2;6.2;250.2;50.07;1536;1027.9
13-07-21;13:36;42.9;325.3;5.7;251.1;50.06;1447;1028.0
13-07-21;13:39;50.0;318.3;5.8;250.2;50.08;1433;1028.0
13-07-21;13:42;43.5;308.4;6.0;251.1;50.01;1471;1028.1
13-07-21;13:45;43.6;314.3;5.7;250.2;50.06;1422;1028.2
13-07-21;13:48;43.5;310.5;5.6;252.1;50.08;1393;1028.2
13-07-21;13:51;43.8;307.3;5.6;251.1;50.07;1398;1028.3
13-07-21;13:54;43.6;308.3;5.6;251.1;50.06;1394;1028.4
13-07-21;13:57;43.7;308.2;5.5;249.2;50.01;1390;1028.5
13-07-21;14:00;43.8;310.4;5.6;250.2;50.01;1383;1028.5
13-07-21;14:03;43.8;312.0;5.6;250.2;50.07;1378;1028.6
13-07-21;14:06;43.8;307.0;5.5;249.2;50.04;1362;1028.7
13-07-21;14:09;43.8;313.6;5.5;249.2;50.05;1357;1028.7
13-07-21;14:12;44.0;317.8;5.5;249.2;50.07;1358;1028.8
13-07-21;14:15;43.8;312.1;5.5;248.2;50.08;1359;1028.9
13-07-21;14:18;43.8;313.3;5.5;249.2;50.0;1344;1028.9
13-07-21;14:21;44.0;312.8;5.4;248.2;50.02;1337;1029.0
13-07-21;14:24;43.9;312.0;5.4;249.2;50.06;1336;1029.1
13-07-21;14:27;43.9;313.4;5.4;250.2;50.06;1333;1029.1
13-07-21;14:30;43.9;315.5;5.3;250.2;50.0;1333;1029.2
13-07-21;14:33;43.8;316.5;5.4;250.2;50.07;1336;1029.3
13-07-21;14:36;44.2;313.6;0.0;251.1;50.06;1348;1029.3
13-07-21;14:39;43.9;317.8;5.5;249.2;50.06;1339;1029.4
13-07-21;14:42;44.0;307.1;5.6;249.2;50.07;1377;1029.5
13-07-21;14:45;44.2;306.4;5.3;250.2;50.07;1334;1029.5
13-07-21;14:48;44.2;313.4;5.3;250.2;50.03;1323;1029.6
13-07-21;14:51;42.7;311.4;0.9;245.3;50.11;221;1029.6
13-07-21;14:54;43.0;316.4;5.5;249.2;50.03;1359;1029.7
13-07-21;14:57;43.4;319.7;5.3;248.2;50.06;1314;1029.7
13-07-21;15:00;43.6;318.7;5.2;249.2;50.05;1294;1029.8
13-07-21;15:03;43.6;317.7;5.1;249.2;50.03;1267;1029.9
13-07-21;15:06;43.5;320.6;5.1;247.3;50.03;1270;1029.9
13-07-21;15:09;43.4;317.1;5.2;248.2;50.04;1262;1030.0
13-07-21;15:12;43.5;319.9;5.0;249.2;50.02;1242;1030.1
13-07-21;15:15;43.4;318.1;5.0;249.2;50.06;1259;1030.1
13-07-21;15:18;43.5;305.7;5.1;249.2;50.02;1273;1030.2
13-07-21;15:21;43.0;319.7;5.1;249.2;50.02;1259;1030.2
13-07-21;15:24;43.1;320.9;5.1;250.2;50.08;1246;1030.3
13-07-21;15:27;43.2;317.1;5.0;248.2;50.02;1235;1030.4
13-07-21;15:30;43.1;324.9;5.0;249.2;50.06;1241;1030.4
13-07-21;15:33;43.0;318.3;4.9;250.2;50.06;1214;1030.5
13-07-21;15:36;43.1;320.0;4.8;248.2;50.04;1183;1030.5
13-07-21;15:39;43.0;315.0;4.8;250.2;50.03;1186;1030.6
13-07-21;15:42;43.0;324.0;5.0;249.2;50.02;1238;1030.7
13-07-21;15:45;43.1;317.5;4.9;249.2;50.02;1203;1030.7
13-07-21;15:48;42.9;313.4;4.8;247.3;50.0;1176;1030.8
13-07-21;15:51;42.1;319.7;1.0;247.3;50.09;236;1030.8
13-07-21;15:54;42.0;325.7;1.5;246.3;50.0;356;1030.8
13-07-21;15:57;40.9;332.6;1.0;245.3;50.06;231;1030.9
13-07-21;16:00;40.4;314.9;1.0;38.6;50.03;246;1030.9
13-07-21;16:03;40.1;339.9;1.3;246.3;50.01;325;1030.9
13-07-21;16:06;40.2;344.3;1.6;247.3;50.01;379;1030.9
13-07-21;16:09;40.1;356.8;5.0;249.2;50.09;1209;1030.9
13-07-21;16:12;39.5;340.7;1.3;245.3;50.03;315;1031.0
13-07-21;16:15;40.0;340.5;5.2;249.2;50.01;1309;1031.0
13-07-21;16:18;39.2;329.5;1.4;246.3;50.05;348;1031.0
13-07-21;16:21;39.1;352.2;2.7;247.3;50.03;572;1031.0
13-07-21;16:24;39.0;355.8;1.1;245.3;50.06;269;1031.1
13-07-21;16:27;38.7;349.6;1.1;245.3;50.07;257;1031.1
13-07-21;16:30;38.5;350.3;1.1;244.3;50.06;261;1031.1
13-07-21;16:33;38.2;341.8;1.3;245.3;50.08;313;1031.1
13-07-21;16:36;39.2;338.2;4.3;247.3;50.06;1068;1031.2
13-07-21;16:39;39.0;340.8;4.3;247.3;50.06;1059;1031.2
13-07-21;16:42;39.3;325.9;4.0;248.2;50.07;982;1031.3
13-07-21;16:45;39.4;335.3;3.8;248.2;50.08;924;1031.3
13-07-21;16:48;39.1;315.8;0.7;244.3;50.04;157;1031.3
13-07-21;16:51;39.1;339.2;3.5;247.3;50.03;873;1031.4
13-07-21;16:54;39.2;328.7;0.6;245.3;50.03;149;1031.4
13-07-21;16:57;38.9;345.1;1.8;245.3;50.05;429;1031.4
13-07-21;17:00;38.9;341.0;3.4;246.3;50.05;837;1031.5
13-07-21;17:03;39.1;334.2;2.1;247.3;50.04;522;1031.5
13-07-21;17:06;38.7;333.8;3.4;248.2;50.05;859;1031.5
13-07-21;17:09;39.1;335.3;3.4;248.2;50.03;828;1031.6
13-07-21;17:12;38.3;331.0;0.6;245.3;50.06;137;1031.6
13-07-21;17:15;38.6;336.6;3.0;246.3;50.02;750;1031.6
13-07-21;17:18;38.7;340.8;3.0;245.3;50.01;753;1031.7
13-07-21;17:21;38.7;337.2;3.0;246.3;50.04;729;1031.7
13-07-21;17:24;38.7;334.5;2.8;246.3;49.99;696;1031.7
13-07-21;17:27;38.5;337.9;2.8;245.3;49.93;661;1031.8
13-07-21;17:30;38.7;337.2;2.7;247.3;50.00;638;1031.8
13-07-21;17:33;38.6;336.7;2.6;247.3;49.97;622;1031.8
13-07-21;17:36;38.4;335.3;2.5;246.3;50.01;610;1031.9
13-07-21;17:39;38.5;336.0;2.4;247.3;50.02;581;1031.9
13-07-21;17:42;38.5;337.2;2.3;246.3;50.02;558;1031.9
13-07-21;17:45;38.2;344.0;2.1;245.3;50.04;527;1031.9
13-07-21;17:48;38.2;349.9;2.1;245.3;50.06;505;1032.0
13-07-21;17:51;38.2;347.3;2.0;246.3;50.01;490;1032.0
13-07-21;17:54;37.9;346.1;1.9;246.3;50.03;461;1032.0
13-07-21;17:57;37.7;353.6;1.8;247.3;50.05;431;1032.0
13-07-21;18:00;38.0;354.4;1.7;245.3;50.07;403;1032.1
13-07-21;18:03;37.5;356.1;1.6;245.3;50.03;381;1032.1
13-07-21;18:06;37.5;358.8;1.5;245.3;49.97;356;1032.1
13-07-21;18:09;37.4;365.4;1.3;246.3;50.07;320;1032.1
13-07-21;18:12;37.4;359.1;1.2;244.3;50.03;291;1032.1
13-07-21;18:15;36.8;349.8;1.0;247.3;50.05;262;1032.1
13-07-21;18:18;36.9;353.9;1.0;245.3;50.03;236;1032.2
13-07-21;18:21;36.5;360.4;1.0;244.3;50.01;214;1032.2
13-07-21;18:24;36.7;363.8;0.8;244.3;50.03;188;1032.2
13-07-21;18:27;36.4;359.3;0.7;244.3;50.03;166;1032.2
13-07-21;18:30;36.2;363.5;0.7;244.3;50.0;143;1032.2
13-07-21;18:33;36.0;359.4;0.6;244.3;50.05;122;1032.2
13-07-21;18:36;35.9;360.3;0.5;245.3;50.04;102;1032.2
13-07-21;18:39;35.7;356.1;0.4;247.3;50.03;85;1032.2
13-07-21;18:42;35.6;362.8;0.4;245.3;50.02;72;1032.2
13-07-21;18:45;35.4;350.8;0.4;244.3;50.01;69;1032.2
13-07-21;18:48;35.3;347.9;0.3;245.3;50.01;65;1032.2
13-07-21;18:51;35.2;330.9;0.3;245.3;49.99;62;1032.2
13-07-21;18:54;35.0;337.0;0.3;243.4;50.04;61;1032.2
13-07-21;18:57;34.9;324.6;0.3;243.4;50.04;58;1032.2
13-07-21;19:00;34.8;329.2;0.3;244.3;50.07;54;1032.2
13-07-21;19:03;34.8;325.6;0.3;244.3;50.06;52;1032.2
13-07-21;19:06;34.6;333.2;0.2;246.3;50.04;49;1032.2
13-07-21;19:09;34.6;333.1;0.2;246.3;50.04;46;1032.2
13-07-21;19:12;34.4;329.4;0.2;246.3;50.08;43;1032.2
13-07-21;19:15;34.5;323.5;0.2;244.3;50.04;39;1032.2
13-07-21;19:18;34.2;320.9;0.2;244.3;50.06;37;1032.2
13-07-21;19:21;34.4;316.4;0.1;243.4;50.04;35;1032.2
13-07-21;19:24;34.1;319.9;0.1;244.3;50.01;32;1032.3
13-07-21;19:27;34.0;315.0;0.1;244.3;50.02;30;1032.3
13-07-21;19:30;34.1;314.9;0.1;244.3;50.03;27;1032.3
13-07-21;19:33;34.1;318.1;0.1;243.4;50.01;25;1032.3
13-07-21;19:36;33.9;318.7;0.1;245.3;50.02;25;1032.3
13-07-21;19:39;33.8;305.7;0.1;244.3;49.99;23;1032.3
13-07-21;19:42;33.9;310.8;0.1;245.3;50.03;22;1032.3
13-07-21;19:45;33.7;307.6;0.0;245.3;50.03;19;1032.3
13-07-21;19:48;33.8;310.8;0.1;243.4;50.04;16;1032.3
13-07-21;19:51;33.8;302.4;0.1;245.3;50.06;16;1032.3
13-07-21;19:54;33.7;300.5;0.1;244.3;50.05;13;1032.3
13-07-21;19:57;33.5;283.0;0.0;245.3;50.03;10;1032.3
13-07-21;20:00;33.4;285.7;0.0;244.3;50.09;8;1032.3
13-07-21;20:03;33.4;307.9;0.0;244.3;50.06;7;1032.3
13-07-21;20:06;33.3;304.3;0.0;244.3;50.07;3;1032.3
13-07-21;20:09;33.3;302.0;0.0;244.3;50.02;2;1032.3
13-07-21;20:12;33.2;302.3;0.0;245.3;50.06;0;1032.3
13-07-21;20:15;33.1;259.4;0.0;245.3;50.07;0;1032.3
13-07-21;20:18;33.0;191.7;0.0;244.3;50.05;0;1032.3
13-07-21;20:21;33.0;255.7;0.0;244.3;50.07;0;1032.3
13-07-21;20:24;32.9;323.5;0.0;243.4;50.02;0;1032.3
13-07-21;20:27;32.7;309.3;0.0;244.3;50.02;0;1032.3
13-07-21;20:30;32.7;289.7;0.0;245.3;50.05;0;1032.3
13-07-21;20:33;32.6;264.9;0.0;246.3;50.05;0;1032.3
13-07-21;20:36;32.5;237.1;0.0;246.3;50.06;0;1032.3
13-07-21;20:39;32.4;207.8;0.0;246.3;50.06;0;1032.3
13-07-21;20:42;32.4;177.5;0.0;245.3;50.03;0;1032.3
13-07-21;20:45;32.4;149.8;0.0;244.3;50.05;0;1032.3
13-07-21;20:48;32.3;123.3;0.0;245.3;50.04;0;1032.3
13-07-22;05:09;26.8;312.0;0.0;239.5;50.03;4;1032.3
13-07-22;05:12;27.5;322.2;0.0;238.5;50.01;6;1032.3
13-07-22;05:15;27.5;301.0;0.0;239.5;50.02;7;1032.3
13-07-22;05:18;27.9;295.4;0.0;240.4;50.03;10;1032.3
13-07-22;05:21;28.3;277.8;0.0;239.5;50.05;13;1032.3
13-07-22;05:24;27.9;304.5;0.1;240.4;50.03;14;1032.3
13-07-22;05:27;28.6;319.4;0.1;240.4;50.04;16;1032.3
13-07-22;05:30;29.0;322.8;0.1;239.5;50.06;19;1032.3
13-07-22;05:33;29.0;308.6;0.1;239.5;50.05;21;1032.3
13-07-22;05:36;29.4;310.2;0.1;238.5;50.03;23;1032.3
13-07-22;05:39;29.4;326.8;0.1;239.5;50.08;26;1032.3
13-07-22;05:42;30.1;313.1;0.1;239.5;50.06;27;1032.3
13-07-22;05:45;30.1;306.7;0.1;240.4;50.06;28;1032.3
13-07-22;05:48;30.2;322.5;0.1;239.5;50.04;30;1032.3
13-07-22;05:51;30.3;327.6;0.1;240.4;50.06;32;1032.3
13-07-22;05:54;30.4;335.1;0.1;239.5;50.05;33;1032.3
13-07-22;05:57;30.3;329.2;0.2;239.5;50.08;34;1032.3
13-07-22;06:00;30.7;337.9;0.2;238.5;50.09;36;1032.3
13-07-22;06:03;30.7;335.8;0.2;238.5;50.02;37;1032.3
13-07-22;06:06;30.8;340.4;0.2;238.5;49.99;40;1032.3
13-07-22;06:09;30.7;330.1;0.2;238.5;50.02;41;1032.3
13-07-22;06:12;31.0;340.5;0.2;239.5;50.02;43;1032.3
13-07-22;06:15;30.8;334.2;0.2;239.5;50.03;46;1032.3
13-07-22;06:18;30.9;333.1;0.2;239.5;50.04;46;1032.3
13-07-22;06:21;31.0;332.0;0.2;239.5;50.04;48;1032.3
13-07-22;06:24;31.1;334.2;0.2;240.4;50.04;48;1032.3
13-07-22;06:27;31.0;333.1;0.2;238.5;50.03;51;1032.3
13-07-22;06:30;31.1;347.1;0.3;237.5;50.05;51;1032.3
13-07-22;06:33;31.2;336.0;0.2;238.5;50.09;53;1032.3
13-07-22;06:36;31.1;328.7;0.3;236.5;50.02;55;1032.3
13-07-22;06:39;31.4;345.4;0.3;238.5;50.00;56;1032.3
13-07-22;06:42;31.2;357.7;0.3;238.5;50.00;54;1032.3
13-07-22;06:45;31.5;356.2;0.2;239.5;50.00;49;1032.3
13-07-22;06:48;31.5;349.2;0.3;239.5;49.98;63;1032.3
13-07-22;06:51;31.5;341.4;0.4;242.4;50.01;75;1032.3
13-07-22;06:54;31.7;343.5;0.3;244.3;50.06;73;1032.3
13-07-22;06:57;31.5;348.9;0.4;243.4;50.05;79;1032.3
13-07-22;07:00;31.6;346.4;0.4;244.3;50.09;69;1032.3
13-07-22;07:03;31.8;344.2;0.4;242.4;50.07;66;1032.3
13-07-22;07:06;31.7;345.2;0.4;242.4;50.04;67;1032.3
13-07-22;07:09;31.8;344.6;0.5;241.4;50.02;66;1032.3
13-07-22;07:12;31.9;336.9;0.4;245.3;50.08;69;1032.3
13-07-22;07:15;31.8;348.9;0.4;245.3;50.03;68;1032.3
13-07-22;07:18;31.9;346.8;0.4;245.3;50.03;69;1032.4
13-07-22;07:21;31.8;341.7;0.3;245.3;50.01;72;1032.4
13-07-22;07:24;32.0;338.8;0.4;244.3;50.06;78;1032.4
13-07-22;07:27;32.0;348.4;0.4;243.4;50.01;85;1032.4
13-07-22;07:30;31.9;353.9;0.4;243.4;50.05;91;1032.4
13-07-22;07:33;32.3;352.8;0.4;243.4;50.04;80;1032.4
13-07-22;07:36;31.9;340.7;0.4;245.3;50.03;85;1032.4
13-07-22;07:39;32.2;341.6;0.4;245.3;50.01;71;1032.4
13-07-22;07:42;32.2;355.9;0.5;244.3;50.00;122;1032.4
13-07-22;07:45;32.2;351.5;0.7;244.3;49.98;115;1032.4
13-07-22;07:48;32.3;358.4;0.5;243.4;50.00;96;1032.4
13-07-22;07:51;32.4;355.5;0.5;243.4;50.00;93;1032.4
13-07-22;07:54;32.2;371.6;0.5;242.4;50.03;103;1032.4
13-07-22;07:57;32.3;360.0;0.5;243.4;50.09;97;1032.4
13-07-22;08:00;32.5;352.8;0.5;244.3;50.09;102;1032.4
13-07-22;08:03;32.5;361.5;0.5;245.3;50.05;114;1032.4
13-07-22;08:06;32.5;364.3;0.5;242.4;50.03;121;1032.4
13-07-22;08:09;32.3;369.1;0.5;244.3;50.05;116;1032.4
13-07-22;08:12;32.5;369.7;0.5;243.4;50.06;106;1032.4
13-07-22;08:15;32.3;367.9;0.5;243.4;50.04;104;1032.4
13-07-22;08:18;32.4;369.4;0.5;244.3;50.06;112;1032.4
13-07-22;08:21;32.4;379.1;0.5;242.4;50.09;99;1032.5
13-07-22;08:24;32.2;372.5;0.6;245.3;50.06;108;1032.5
13-07-22;08:27;32.3;381.2;0.5;245.3;50.05;108;1032.5
13-07-22;08:30;32.3;372.5;0.5;244.3;50.03;108;1032.5
13-07-22;08:33;32.3;381.7;0.5;245.3;50.02;106;1032.5
13-07-22;08:36;32.2;4.3.2;0.5;242.4;50.02;112;1032.5
13-07-22;08:39;32.3;370.3;0.5;244.3;50.03;115;1032.5
13-07-22;08:42;32.3;366.3;0.5;244.3;50.03;116;1032.5
13-07-22;08:45;32.5;375.2;0.6;244.3;50.02;111;1032.5
13-07-22;08:48;32.2;375.2;0.5;244.3;50.05;125;1032.5
13-07-22;08:51;32.0;360.7;0.6;244.3;50.06;117;1032.5
13-07-22;08:54;32.3;376.1;0.6;245.3;50.05;125;1032.5
13-07-22;08:57;32.3;367.9;0.6;245.3;50.03;133;1032.5
13-07-22;09:00;32.3;383.4;0.8;243.4;50.08;189;1032.5
13-07-22;09:03;32.4;378.2;1.2;240.4;50.06;278;1032.5
13-07-22;09:06;32.4;368.5;1.4;244.3;50.05;332;1032.6
13-07-22;09:09;32.7;373.0;1.5;243.4;50.05;352;1032.6
13-07-22;09:12;32.7;395.6;1.7;244.3;50.01;415;1032.6
13-07-22;09:15;33.1;380.2;1.5;245.3;50.05;354;1032.6
13-07-22;09:18;33.0;368.9;1.2;244.3;50.06;277;1032.6
13-07-22;09:21;32.7;360.4;1.0;244.3;50.02;248;1032.6
13-07-22;09:24;32.9;364.5;1.1;242.4;50.05;257;1032.7
13-07-22;09:27;32.7;361.5;1.2;243.4;50.04;282;1032.7
13-07-22;09:30;33.0;361.8;1.3;243.4;50.06;311;1032.7
13-07-22;09:33;33.1;368.4;1.5;244.3;50.03;338;1032.7
13-07-22;09:36;33.2;370.0;1.6;245.3;50.03;380;1032.7
13-07-22;09:39;33.2;380.5;1.8;246.3;50.04;440;1032.7
13-07-22;09:42;33.3;376.3;1.9;245.3;50.04;457;1032.8
13-07-22;09:45;33.5;372.6;1.9;243.4;50.05;475;1032.8
13-07-22;09:48;33.4;368.5;2.0;246.3;50.06;505;1032.8
13-07-22;09:51;33.5;386.1;2.1;245.3;50.03;533;1032.8
13-07-22;09:54;33.8;375.1;2.5;246.3;50.08;606;1032.9
13-07-22;09:57;33.8;375.0;2.5;246.3;50.03;615;1032.9
13-07-22;10:00;34.1;375.0;2.6;246.3;50.03;632;1032.9
13-07-22;10:03;34.4;377.4;2.7;246.3;50.05;656;1033.0
13-07-22;10:06;34.1;372.6;2.8;247.3;50.07;685;1033.0
13-07-22;10:09;34.4;373.8;2.9;38.6;50.05;708;1033.0
13-07-22;10:12;34.6;371.6;3.0;243.4;50.00;732;1033.1
13-07-22;10:15;34.8;365.9;3.2;245.3;50.05;760;1033.1
13-07-22;10:18;34.8;366.2;3.2;247.3;50.07;792;1033.1
13-07-22;10:21;35.4;365.9;3.4;247.3;50.06;823;1033.2
13-07-22;10:24;35.4;365.7;3.5;248.2;50.04;845;1033.2
13-07-22;10:27;35.9;365.0;3.5;245.3;50.05;876;1033.3
13-07-22;10:30;35.7;359.4;3.6;247.3;50.03;903;1033.3
13-07-22;10:33;36.1;361.5;3.8;246.3;49.96;926;1033.3
13-07-22;10:36;36.3;356.9;3.8;247.3;50.00;938;1033.4
13-07-22;10:39;50.0;355.5;4.0;246.3;49.99;983;1033.4
13-07-22;10:42;36.7;355.5;4.1;246.3;50.00;1001;1033.5
13-07-22;10:45;37.0;355.8;4.3;247.3;50.04;1025;1033.5
13-07-22;10:48;36.9;355.9;4.3;246.3;50.04;1049;1033.6
13-07-22;10:51;37.5;349.3;4.3;247.3;50.04;1073;1033.6
13-07-22;10:54;37.5;345.1;4.3;246.3;50.05;1083;1033.7
13-07-22;10:57;37.7;344.5;4.4;248.2;50.03;1098;1033.8
13-07-22;11:00;37.8;340.5;4.6;248.2;50.05;1119;1033.8
13-07-22;11:03;38.2;347.7;4.7;247.3;50.03;1142;1033.9
13-07-22;11:06;38.5;341.3;4.7;248.2;50.02;1169;1033.9
13-07-22;11:09;38.6;338.8;4.7;248.2;50.03;1181;1034.0
13-07-22;11:12;38.7;336.0;4.8;247.3;50.07;1198;1034.0
13-07-22;11:15;38.9;336.9;5.0;247.3;50.05;1218;1034.1
13-07-22;11:18;39.4;330.1;4.9;247.3;50.02;1220;1034.2
13-07-22;11:21;39.3;328.1;5.1;249.2;50.05;1235;1034.2
13-07-22;11:24;39.3;322.9;4.8;248.2;50.05;1251;1034.3
13-07-22;11:27;39.7;327.9;5.0;249.2;50.05;1251;1034.3
13-07-22;11:30;39.8;334.4;4.5;248.2;50.03;1091;1034.4
13-07-22;11:33;40.0;303.2;5.3;249.2;50.04;1307;1034.5
13-07-22;11:36;40.2;319.0;5.4;249.2;50.04;1336;1034.5
13-07-22;11:39;40.5;312.5;5.2;248.2;50.05;1291;1034.6
13-07-22;11:42;40.7;323.7;5.3;246.3;50.06;1299;1034.7
13-07-22;11:45;40.8;320.5;5.3;246.3;50.06;1313;1034.7
13-07-22;11:48;41.0;315.5;5.3;249.2;50.02;1315;1034.8
13-07-22;11:51;41.2;322.9;5.4;249.2;50.05;1328;1034.9
13-07-22;11:54;41.0;327.3;5.3;251.1;50.04;1341;1034.9
13-07-22;11:57;41.4;325.7;5.4;251.1;50.07;1346;1035.0
13-07-22;12:00;41.4;328.1;5.4;251.1;50.01;1342;1035.1
13-07-22;12:03;41.5;322.5;5.3;251.1;50.04;1335;1035.1
13-07-22;12:06;41.7;318.8;5.4;251.1;50.06;1347;1035.2
13-07-22;12:09;41.6;325.3;5.5;251.1;50.03;1355;1035.3
13-07-22;12:12;42.0;314.9;5.4;249.2;50.04;1342;1035.3
13-07-22;12:15;42.1;318.7;5.4;251.1;50.04;1347;1035.4
13-07-22;12:18;42.2;318.7;5.3;250.2;50.04;1345;1035.5
13-07-22;12:21;42.4;314.9;5.5;251.1;50.03;1354;1035.5
13-07-22;12:24;42.3;313.3;5.5;249.2;50.01;1362;1035.6
13-07-22;12:27;42.7;308.2;5.5;251.1;50.02;1356;1035.7
13-07-22;12:30;42.4;316.5;5.4;252.1;49.99;1372;1035.7
13-07-22;12:33;42.5;313.9;5.5;251.1;50.02;1381;1035.8
13-07-22;12:36;43.1;314.6;5.5;252.1;50.02;1380;1035.9
13-07-22;12:39;43.0;315.3;5.6;252.1;50.08;1378;1035.9
13-07-22;12:42;43.2;319.6;5.6;251.1;50.03;1385;1036.0
13-07-22;12:45;43.2;316.9;5.6;251.1;50.03;1384;1036.1
13-07-22;12:48;43.2;317.1;5.4;250.2;50.06;1379;1036.1
13-07-22;12:51;43.6;314.5;5.5;251.1;50.02;1376;1036.2
13-07-22;12:54;43.4;315.9;5.6;251.1;50.06;1393;1036.3
13-07-22;12:57;43.4;313.0;5.3;250.2;50.05;1383;1036.4
13-07-22;13:00;43.7;314.7;5.5;249.2;49.99;1392;1036.4
13-07-22;13:03;43.8;313.7;5.6;251.1;50.03;1406;1036.5
13-07-22;13:06;43.7;318.8;5.6;251.1;50.00;1403;1036.6
13-07-22;13:09;43.7;315.5;5.7;251.1;50.00;1411;1036.6
13-07-22;13:12;43.7;315.0;5.7;251.1;50.02;1424;1036.7
13-07-22;13:15;44.0;317.1;5.7;251.1;50.09;1411;1036.8
13-07-22;13:18;43.8;320.5;5.6;251.1;50.05;1391;1036.8
13-07-22;13:21;44.0;318.3;5.9;251.1;50.04;1439;1036.9
13-07-22;13:24;44.3;320.0;5.7;251.1;49.99;1436;1037.0
13-07-22;13:27;44.2;317.4;5.7;251.1;50.02;1421;1037.1
13-07-22;13:30;44.3;312.5;5.6;250.2;49.99;1401;1037.1
13-07-22;13:33;44.2;317.1;5.7;251.1;49.98;1399;1037.2
13-07-22;13:36;44.2;315.5;5.6;251.1;50.00;1400;1037.3
13-07-22;13:39;44.5;314.6;5.6;252.1;50.03;1396;1037.3
13-07-22;13:42;44.4;313.4;5.7;251.1;50.05;1409;1037.4
13-07-22;13:45;44.4;317.5;5.6;252.1;50.01;1401;1037.5
13-07-22;13:48;44.5;319.9;5.5;252.1;50.04;1401;1037.5
13-07-22;13:51;44.5;314.9;5.6;252.1;50.07;1399;1037.6
13-07-22;13:54;44.5;315.5;5.6;252.1;50.00;1379;1037.7
13-07-22;13:57;44.6;311.2;5.4;252.1;50.09;1371;1037.8
13-07-22;14:00;44.5;310.6;5.5;252.1;50.07;1332;1037.8
13-07-22;14:03;44.7;311.7;5.5;251.1;50.03;1385;1037.9
13-07-22;14:06;44.5;314.3;5.5;251.1;50.04;1377;1038.0
13-07-22;14:09;44.4;316.6;5.4;251.1;50.01;1372;1038.0
13-07-22;14:12;44.9;309.6;5.6;252.1;50.07;1390;1038.1
13-07-22;14:15;44.5;316.4;5.6;251.1;50.0;1381;1038.2
13-07-22;14:18;44.4;333.1;2.7;247.3;50.03;681;1038.2
13-07-22;14:21;44.2;320.9;3.7;250.2;50.02;944;1038.3
13-07-22;14:24;44.5;315.9;5.9;252.1;50.04;1479;1038.4
13-07-22;14:27;44.6;310.6;5.9;252.1;50.05;1451;1038.4
13-07-22;14:30;43.8;320.9;4.6;251.1;50.02;1137;1038.5
13-07-22;14:33;44.4;300.0;6.5;246.3;50.04;1642;1038.5
13-07-22;14:36;44.6;317.1;5.7;249.2;50.06;1352;1038.6
13-07-22;14:39;44.9;301.1;6.2;251.1;50.01;1534;1038.7
13-07-22;14:42;45.0;305.2;5.9;251.1;50.00;1485;1038.8
