data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-07-22;14:45;45.0;312.7;5.8;250.2;50.02;1424;1038.8
13-07-22;14:48;45.0;309.3;5.9;251.1;50.05;1449;1038.9
13-07-22;14:51;45.1;309.0;4.8;251.1;50.03;1165;1039.0
13-07-22;14:54;45.0;313.1;5.9;253.1;50.04;1479;1039.1
13-07-22;14:57;45.1;313.9;5.8;251.1;50.02;1466;1039.1
13-07-22;15:00;45.0;290.4;2.7;250.2;50.02;709;1039.2
13-07-22;15:03;44.6;309.2;3.5;248.2;50.04;883;1039.3
13-07-22;15:06;44.9;315.9;5.7;250.2;49.99;1412;1039.3
13-07-22;15:09;45.0;313.4;5.7;251.1;50.08;1430;1039.4
13-07-22;15:12;45.1;314.6;5.8;251.1;50.03;1426;1039.5
13-07-22;15:15;45.3;314.9;5.6;252.1;50.04;1403;1039.5
13-07-22;15:18;45.1;310.5;5.4;251.1;50.04;1365;1039.6
13-07-22;15:21;44.7;323.5;5.5;252.1;50.05;1378;1039.7
13-07-22;15:24;44.9;318.3;5.1;251.1;50.03;1265;1039.7
13-07-22;15:27;44.7;319.3;5.0;250.2;49.97;1244;1039.8
13-07-22;15:30;45.0;330.7;5.1;251.1;50.06;1252;1039.9
13-07-22;15:33;44.5;326.9;5.1;251.1;50.04;1272;1039.9
13-07-22;15:36;44.3;322.9;3.5;250.2;50.01;886;1040.0
13-07-22;15:39;43.4;296.9;3.3;249.2;50.05;827;1040.0
13-07-22;15:42;43.6;328.1;4.8;251.1;50.08;1209;1040.1
13-07-22;15:45;43.8;321.6;4.8;248.2;50.02;1207;1040.1
13-07-22;15:48;42.8;317.7;2.1;249.2;50.04;496;1040.2
13-07-22;15:51;42.4;298.0;4.8;251.1;50.07;1201;1040.2
13-07-22;15:54;42.9;329.8;5.0;251.1;50.08;1231;1040.2
13-07-22;15:57;43.1;332.3;5.1;250.2;50.06;1270;1040.3
13-07-22;16:00;42.8;312.7;4.3;251.1;50.04;1007;1040.4
13-07-22;16:03;43.0;346.7;4.4;250.2;50.08;1218;1040.4
13-07-22;16:06;42.4;334.8;1.6;248.2;50.08;377;1040.4
13-07-22;16:09;41.6;349.0;1.5;248.2;50.0;383;1040.5
13-07-22;16:12;41.2;337.5;1.6;248.2;50.05;403;1040.5
13-07-22;16:15;40.8;347.7;1.7;249.2;50.02;388;1040.5
13-07-22;16:18;40.7;347.3;1.5;246.3;50.01;372;1040.5
13-07-22;16:21;40.1;347.6;1.7;248.2;50.02;407;1040.6
13-07-22;16:24;40.8;343.6;5.1;251.1;50.07;1273;1040.6
13-07-22;16:27;41.3;332.2;4.3;251.1;50.02;1039;1040.7
13-07-22;16:30;40.8;334.2;1.5;249.2;50.06;393;1040.7
13-07-22;16:33;41.3;325.6;4.2;251.1;50.06;988;1040.8
13-07-22;16:36;40.6;320.0;1.7;249.2;50.07;423;1040.8
13-07-22;16:39;40.7;328.4;3.3;250.2;50.05;751;1040.8
13-07-22;16:42;40.0;337.9;1.0;248.2;50.04;235;1040.8
13-07-22;16:45;39.5;350.8;1.1;248.2;50.05;243;1040.9
13-07-22;16:48;39.2;359.6;1.1;248.2;50.04;269;1040.9
13-07-22;16:51;38.9;343.6;1.0;247.3;50.05;236;1040.9
13-07-22;16:54;38.5;342.7;0.9;249.2;50.06;190;1040.9
13-07-22;16:57;38.9;351.4;3.8;249.2;50.08;950;1040.9
13-07-22;17:00;39.3;349.0;3.5;248.2;50.06;863;1041.0
13-07-22;17:03;39.4;342.9;3.4;248.2;50.06;831;1041.0
13-07-22;17:06;39.2;339.2;3.2;248.2;50.0;811;1041.0
13-07-22;17:09;39.4;345.7;3.1;246.3;50.04;778;1041.1
13-07-22;17:12;39.4;337.5;3.1;38.6;50.03;756;1041.1
13-07-22;17:15;39.4;335.4;2.9;247.3;50.02;728;1041.2
13-07-22;17:18;39.2;337.3;0.0;247.3;50.03;709;1041.2
13-07-22;17:21;39.2;341.4;2.8;247.3;50.06;687;1041.2
13-07-22;17:24;39.1;335.5;2.8;38.6;50.05;670;1041.3
13-07-22;17:27;39.3;339.5;2.7;247.3;50.03;645;1041.3
13-07-22;17:30;39.1;334.8;2.6;245.3;50.06;629;1041.3
13-07-22;17:33;39.2;340.8;2.5;246.3;50.02;612;1041.4
13-07-22;17:36;38.9;341.6;2.4;246.3;50.02;589;1041.4
13-07-22;17:39;38.7;344.2;2.3;246.3;50.06;567;1041.4
13-07-22;17:42;38.6;335.5;2.2;244.3;50.02;543;1041.4
13-07-22;17:45;38.7;344.2;2.2;245.3;50.02;527;1041.5
13-07-22;17:48;38.4;349.5;2.1;244.3;49.98;505;1041.5
13-07-22;17:51;38.6;351.2;2.0;247.3;50.00;481;1041.5
13-07-22;17:54;38.3;355.8;2.0;246.3;49.96;454;1041.5
13-07-22;17:57;38.2;358.0;1.8;246.3;50.04;428;1041.6
13-07-22;18:00;37.9;360.2;1.7;246.3;50.07;398;1041.6
13-07-22;18:03;37.9;350.9;1.5;245.3;50.08;370;1041.6
13-07-22;18:06;37.7;358.7;1.5;245.3;50.05;346;1041.6
13-07-22;18:09;37.7;358.4;1.3;245.3;50.08;324;1041.6
13-07-22;18:12;37.5;364.3;1.3;244.3;50.01;300;1041.7
13-07-22;18:15;50.0;366.6;1.2;246.3;50.06;271;1041.7
13-07-22;18:18;37.4;364.0;1.1;245.3;50.03;247;1041.7
13-07-22;18:21;37.2;362.5;1.0;245.3;50.06;221;1041.7
13-07-22;18:24;36.8;359.1;0.8;245.3;50.02;197;1041.7
13-07-22;18:27;36.7;364.1;0.8;246.3;49.96;174;1041.7
13-07-22;18:30;36.4;369.7;0.7;245.3;50.0;151;1041.7
13-07-22;18:33;36.2;363.4;0.6;244.3;50.04;129;1041.7
13-07-22;18:36;36.1;320.6;0.4;241.4;50.01;106;1041.7
13-07-22;18:39;36.0;338.2;0.4;243.4;49.99;91;1041.7
13-07-22;18:42;35.7;357.7;0.4;242.4;50.05;78;1041.7
13-07-22;18:45;35.6;355.5;0.4;244.3;50.04;73;1041.7
13-07-22;18:48;35.7;343.3;0.4;243.4;50.01;69;1041.8
13-07-22;18:51;35.4;347.0;0.3;244.3;50.02;66;1041.8
13-07-22;18:54;35.2;329.1;0.3;244.3;50.01;63;1041.8
13-07-22;18:57;35.3;343.2;0.4;244.3;50.02;60;1041.8
13-07-22;19:00;35.0;340.8;0.4;245.3;50.07;56;1041.8
13-07-22;19:03;34.9;321.8;0.3;245.3;50.05;54;1041.8
13-07-22;19:06;34.9;329.4;0.3;244.3;50.14;53;1041.8
13-07-22;19:09;34.7;327.9;0.3;244.3;50.02;48;1041.8
13-07-22;19:12;34.5;328.8;0.2;245.3;50.06;44;1041.8
13-07-22;19:15;34.5;318.4;0.2;243.4;50.03;42;1041.8
13-07-22;19:18;34.5;324.3;0.2;244.3;50.01;37;1041.8
13-07-22;19:21;34.5;318.7;0.2;245.3;50.01;34;1041.8
13-07-22;19:24;34.4;313.1;0.2;244.3;50.03;32;1041.8
13-07-22;19:27;34.2;318.0;0.1;245.3;50.00;31;1041.8
13-07-22;19:30;34.4;316.2;0.1;243.4;49.99;29;1041.8
13-07-22;19:33;34.2;313.6;0.1;244.3;50.03;26;1041.8
13-07-22;19:36;34.2;318.6;0.1;245.3;50.07;25;1041.8
13-07-22;19:39;34.0;315.2;0.1;245.3;49.95;24;1041.8
13-07-22;19:42;33.9;319.0;0.1;245.3;50.10;21;1041.8
13-07-22;19:45;33.9;309.3;0.1;244.3;50.02;19;1041.8
13-07-22;19:48;34.0;316.9;0.1;245.3;50.02;17;1041.8
13-07-22;19:51;33.8;311.8;0.1;245.3;50.03;14;1041.8
13-07-22;19:54;33.9;307.1;0.1;245.3;50.03;11;1041.8
13-07-22;19:57;33.8;307.3;0.0;244.3;49.99;10;1041.8
13-07-22;20:00;33.7;300.5;0.0;245.3;50.01;8;1041.8
13-07-22;20:03;33.5;295.7;0.0;245.3;50.04;5;1041.8
13-07-22;20:06;33.5;281.9;0.0;244.3;50.06;3;1041.8
13-07-22;20:09;33.4;265.2;0.0;245.3;50.05;2;1041.8
13-07-22;20:12;33.3;192.3;0.0;246.3;50.05;0;1041.8
13-07-22;20:15;33.2;185.4;0.0;245.3;50.02;0;1041.8
13-07-22;20:18;33.1;159.3;0.0;246.3;50.03;0;1041.8
13-07-22;20:21;33.1;107.5;0.0;246.3;50.05;0;1041.8
13-07-22;20:24;33.0;175.7;0.0;244.3;50.01;0;1041.8
13-07-22;20:27;32.9;245.3;0.0;244.3;50.05;0;1041.8
13-07-22;20:30;32.9;275.3;0.0;245.3;50.00;0;1041.8
13-07-22;20:33;32.7;245.8;0.0;244.3;50.01;0;1041.8
13-07-22;20:36;32.7;212.9;0.0;245.3;50.02;0;1041.8
13-07-22;20:39;32.6;179.0;0.0;243.4;49.99;0;1041.8
13-07-22;20:42;32.5;146.7;0.0;244.3;50.04;0;1041.8
13-07-22;20:45;32.5;117.3;0.0;245.3;50.03;0;1041.8
13-07-23;05:12;27.5;337.3;0.0;240.4;50.05;5;1041.8
13-07-23;05:15;28.3;305.2;0.0;240.4;50.05;8;1041.8
13-07-23;05:18;28.6;309.0;0.0;240.4;50.03;10;1041.8
13-07-23;05:21;29.0;302.3;0.0;239.5;50.06;12;1041.8
13-07-23;05:24;28.6;305.8;0.1;241.4;50.06;15;1041.8
13-07-23;05:27;29.4;319.1;0.1;240.4;50.05;17;1041.8
13-07-23;05:30;29.7;309.2;0.1;241.4;50.04;17;1041.8
13-07-23;05:33;29.7;319.3;0.1;241.4;50.03;20;1041.8
13-07-23;05:36;30.2;324.6;0.1;241.4;49.95;23;1041.8
13-07-23;05:39;30.3;316.6;0.1;240.4;50.05;25;1041.8
13-07-23;05:42;30.2;316.9;0.1;240.4;50.08;27;1041.8
13-07-23;05:45;30.4;344.2;0.1;240.4;50.07;28;1041.8
13-07-23;05:48;30.4;337.0;0.2;241.4;50.05;30;1041.8
13-07-23;05:51;30.5;318.0;0.1;240.4;50.05;32;1041.8
13-07-23;05:54;30.5;330.0;0.2;241.4;50.08;33;1041.8
13-07-23;05:57;30.9;332.3;0.2;240.4;50.08;35;1041.8
13-07-23;06:00;31.0;342.1;0.2;240.4;50.08;37;1041.8
13-07-23;06:03;31.0;335.7;0.2;240.4;50.03;39;1041.8
13-07-23;06:06;30.9;344.5;0.2;240.4;50.08;41;1041.8
13-07-23;06:09;31.1;341.7;0.2;239.5;50.08;42;1041.8
13-07-23;06:12;31.0;340.5;0.2;239.5;50.00;43;1041.8
13-07-23;06:15;31.2;341.7;0.2;240.4;50.03;45;1041.8
13-07-23;06:18;31.1;336.7;0.2;241.4;50.03;47;1041.8
13-07-23;06:21;31.2;324.9;0.1;240.4;50.00;29;1041.8
13-07-23;06:24;31.4;329.7;0.2;241.4;50.04;39;1041.8
13-07-23;06:27;31.4;345.4;0.0;239.5;50.02;48;1041.8
13-07-23;06:30;31.6;329.8;0.2;240.4;50.09;50;1041.8
13-07-23;06:33;31.6;346.2;0.2;240.4;50.08;51;1041.8
13-07-23;06:36;31.7;330.6;0.3;241.4;50.01;52;1041.8
13-07-23;06:39;31.6;332.2;0.3;38.6;50.02;52;1041.8
13-07-23;06:42;31.7;330.4;0.3;239.5;50.04;53;1041.8
13-07-23;06:45;31.7;348.3;0.3;239.5;50.05;54;1041.8
13-07-23;06:48;31.7;354.7;0.3;238.5;50.01;54;1041.8
13-07-23;06:51;31.9;343.3;0.3;242.4;50.00;56;1041.9
13-07-23;06:54;31.9;341.6;0.3;245.3;50.02;56;1041.9
13-07-23;06:57;31.8;346.2;0.3;245.3;50.07;57;1041.9
13-07-23;07:00;32.0;351.1;0.4;245.3;50.08;58;1041.9
13-07-23;07:03;32.2;340.5;0.4;244.3;50.01;60;1041.9
13-07-23;07:06;32.0;342.0;0.3;243.4;50.06;60;1041.9
13-07-23;07:09;32.2;344.0;0.3;243.4;50.04;60;1041.9
13-07-23;07:12;32.3;344.3;0.3;243.4;50.06;61;1041.9
13-07-23;07:15;32.2;347.6;0.3;244.3;50.01;61;1041.9
13-07-23;07:18;32.4;327.8;0.4;245.3;50.04;61;1041.9
13-07-23;07:21;32.4;342.0;0.3;246.3;50.02;63;1041.9
13-07-23;07:24;32.4;339.5;0.4;247.3;50.02;62;1041.9
13-07-23;07:27;32.4;348.7;0.4;248.2;50.04;64;1041.9
13-07-23;07:30;32.5;349.2;0.4;246.3;50.08;65;1041.9
13-07-23;07:33;32.6;345.4;0.4;245.3;50.04;64;1041.9
13-07-23;07:36;32.5;350.5;0.4;245.3;50.05;66;1041.9
13-07-23;07:39;32.5;348.0;0.4;245.3;50.01;66;1041.9
13-07-23;07:42;32.4;349.2;0.4;244.3;50.02;68;1041.9
13-07-23;07:45;32.5;344.5;0.3;246.3;50.02;69;1041.9
13-07-23;07:48;32.7;350.5;0.4;245.3;50.02;71;1041.9
13-07-23;07:51;32.6;360.9;0.4;243.4;50.03;72;1041.9
13-07-23;07:54;32.5;355.0;0.4;242.4;50.05;75;1041.9
13-07-23;07:57;32.6;371.1;0.4;244.3;50.04;80;1041.9
13-07-23;08:00;32.7;362.1;0.5;243.4;50.07;82;1041.9
13-07-23;08:03;32.7;380.4;0.5;244.3;50.07;77;1041.9
13-07-23;08:06;32.7;368.8;0.5;245.3;50.05;83;1041.9
13-07-23;08:09;32.7;374.2;0.4;244.3;50.02;86;1041.9
13-07-23;08:12;32.9;378.3;0.5;244.3;50.04;90;1041.9
13-07-23;08:15;32.9;378.5;0.5;244.3;50.03;104;1041.9
13-07-23;08:18;32.7;372.3;0.4;245.3;50.03;97;1042.0
13-07-23;08:21;32.6;377.7;0.5;245.3;50.03;97;1042.0
13-07-23;08:24;32.5;382.4;0.4;244.3;50.01;88;1042.0
13-07-23;08:27;32.7;375.1;0.5;244.3;50.04;101;1042.0
13-07-23;08:30;32.7;378.2;0.5;244.3;50.02;98;1042.0
13-07-23;08:33;32.9;367.0;0.5;243.4;50.06;112;1042.0
13-07-23;08:36;32.6;376.1;0.6;243.4;50.04;122;1042.0
13-07-23;08:39;32.7;362.9;0.5;242.4;50.01;112;1042.0
13-07-23;08:42;32.9;381.2;0.6;244.3;50.04;127;1042.0
13-07-23;08:45;32.7;359.0;0.6;244.3;50.03;124;1042.0
13-07-23;08:48;32.7;389.5;0.7;241.4;50.0;172;1042.0
13-07-23;08:51;33.0;387.4;0.7;244.3;50.00;151;1042.0
13-07-23;08:54;32.9;385.2;0.7;243.4;50.0;164;1042.0
13-07-23;08:57;32.9;389.3;0.7;242.4;50.06;156;1042.0
13-07-23;09:00;32.9;342.7;0.6;244.3;50.0;143;1042.0
13-07-23;09:03;33.0;388.0;0.7;244.3;50.07;170;1042.0
13-07-23;09:06;32.7;397.4;1.0;244.3;50.03;209;1042.1
13-07-23;09:09;33.0;380.7;0.8;244.3;50.10;192;1042.1
13-07-23;09:12;33.1;377.7;1.0;243.4;50.03;234;1042.1
13-07-23;09:15;32.7;368.4;0.8;243.4;50.04;188;1042.1
13-07-23;09:18;33.2;372.8;1.4;242.4;50.06;322;1042.1
13-07-23;09:21;33.1;361.9;1.0;243.4;50.05;240;1042.1
13-07-23;09:24;32.9;355.5;1.2;243.4;50.03;292;1042.1
13-07-23;09:27;33.1;373.9;1.1;244.3;50.04;265;1042.1
13-07-23;09:30;33.1;333.2;1.4;243.4;50.0;333;1042.2
13-07-23;09:33;33.3;351.1;2.0;248.2;50.02;500;1042.2
13-07-23;09:36;33.3;;2.3;246.3;50.05;567;1042.2
13-07-23;09:39;33.9;389.3;2.5;247.3;50.03;613;1042.2
13-07-23;09:42;34.1;372.3;2.7;247.3;50.03;655;1042.3
13-07-23;09:45;33.9;384.5;3.0;248.2;50.05;734;1042.3
13-07-23;09:48;34.1;347.1;2.7;247.3;50.01;671;1042.3
13-07-23;09:51;34.1;356.5;1.2;247.3;50.01;282;1042.3
13-07-23;09:54;34.1;384.0;3.1;248.2;50.02;767;1042.4
13-07-23;09:57;34.1;353.6;1.0;247.3;50.05;238;1042.4
13-07-23;10:00;34.4;371.4;1.4;248.2;50.02;339;1042.4
13-07-23;10:03;34.1;387.0;3.3;250.2;50.05;802;1042.4
13-07-23;10:06;34.6;373.9;3.3;249.2;50.08;825;1042.5
13-07-23;10:09;34.8;379.9;3.4;250.2;50.04;846;1042.5
13-07-23;10:12;34.8;348.3;1.0;246.3;50.05;241;1042.6
13-07-23;10:15;50.0;339.9;0.8;246.3;50.04;184;1042.6
13-07-23;10:18;34.7;357.2;1.0;247.3;50.05;215;1042.6
13-07-23;10:21;35.0;371.4;4.3;249.2;50.02;1070;1042.7
13-07-23;10:24;35.2;356.9;4.4;250.2;50.06;1104;1042.7
13-07-23;10:27;35.6;364.5;4.1;249.2;50.03;1012;1042.7
13-07-23;10:30;36.0;366.3;4.2;250.2;50.05;1039;1042.8
13-07-23;10:33;36.2;364.3;4.3;250.2;50.02;1058;1042.8
13-07-23;10:36;36.7;362.5;4.2;248.2;50.02;1045;1042.9
13-07-23;10:39;36.7;358.3;4.3;247.3;50.01;1072;1042.9
13-07-23;10:42;36.8;362.8;1.8;246.3;50.05;438;1043.0
13-07-23;10:45;36.9;347.9;1.7;245.3;50.06;397;1043.0
13-07-23;10:48;37.0;369.8;2.7;248.2;50.06;652;1043.1
13-07-23;10:51;36.8;358.3;5.4;251.1;50.05;1344;1043.1
13-07-23;10:54;37.2;358.1;1.6;247.3;50.05;405;1043.2
13-07-23;10:57;36.9;354.1;1.4;248.2;50.06;339;1043.2
13-07-23;11:00;36.5;322.8;1.2;246.3;50.04;292;1043.2
13-07-23;11:03;36.8;368.1;5.8;250.2;50.06;1451;1043.3
13-07-23;11:06;37.1;359.7;5.8;251.1;50.02;1456;1043.3
13-07-23;11:09;37.6;340.4;3.8;245.3;50.01;990;1043.4
13-07-23;11:12;36.8;336.7;1.4;246.3;50.04;337;1043.4
13-07-23;11:15;37.6;348.0;5.9;248.2;50.03;1464;1043.4
13-07-23;11:18;38.0;341.8;5.7;250.2;50.03;1410;1043.5
13-07-23;11:21;38.3;341.6;5.7;251.1;50.02;1426;1043.6
13-07-23;11:24;38.7;354.7;1.1;248.2;49.99;238;1043.6
13-07-23;11:27;37.7;332.0;1.4;246.3;50.04;333;1043.7
13-07-23;11:30;38.5;336.6;5.9;252.1;50.03;1478;1043.7
13-07-23;11:33;39.0;329.8;5.9;253.1;50.03;1453;1043.8
13-07-23;11:36;39.1;311.5;1.5;248.2;50.03;388;1043.8
13-07-23;11:39;38.0;330.7;1.3;248.2;50.04;314;1043.9
13-07-23;11:42;39.1;336.3;5.9;251.1;50.04;1486;1043.9
13-07-23;11:45;39.4;327.5;5.7;251.1;50.04;1441;1044.0
13-07-23;11:48;39.8;331.6;5.7;250.2;50.03;1447;1044.1
13-07-23;11:51;40.4;322.4;6.0;249.2;50.03;1470;1044.1
13-07-23;11:54;40.6;320.3;6.0;250.2;50.07;1476;1044.2
13-07-23;11:57;40.9;329.8;4.3;249.2;50.0;1426;1044.3
13-07-23;12:00;40.2;323.7;1.4;249.2;50.01;349;1044.3
13-07-23;12:03;39.4;304.9;6.1;253.1;50.02;1546;1044.3
13-07-23;12:06;40.4;333.5;5.5;251.1;50.03;1565;1044.4
13-07-23;12:09;39.3;356.1;1.6;248.2;50.02;391;1044.4
13-07-23;12:12;38.9;353.4;1.6;247.3;50.03;380;1044.5
13-07-23;12:15;39.5;344.8;6.6;252.1;50.00;1638;1044.5
13-07-23;12:18;40.4;326.8;6.5;252.1;50.07;1618;1044.6
13-07-23;12:21;39.7;336.0;1.2;249.2;50.05;291;1044.6
13-07-23;12:24;39.5;343.3;6.4;252.1;50.03;1597;1044.7
13-07-23;12:27;40.5;330.0;6.2;248.2;50.06;1532;1044.8
13-07-23;12:30;40.9;335.8;6.4;251.1;49.98;1583;1044.8
13-07-23;12:33;40.8;328.4;1.7;247.3;50.00;387;1044.9
13-07-23;12:36;39.5;309.5;1.6;246.3;50.04;1397;1044.9
13-07-23;12:39;41.2;336.3;6.3;248.2;49.98;1547;1045.0
13-07-23;12:42;41.6;330.1;6.2;252.1;50.05;1553;1045.1
13-07-23;12:45;41.4;332.9;6.6;253.1;50.05;1645;1045.1
13-07-23;12:48;41.7;330.9;6.6;253.1;50.04;1649;1045.2
13-07-23;12:51;41.6;325.4;6.3;252.1;50.04;1565;1045.3
13-07-23;12:54;42.0;332.0;6.2;251.1;50.04;1569;1045.3
13-07-23;12:57;40.9;370.1;6.0;249.2;50.02;1514;1045.4
13-07-23;13:00;41.5;345.4;5.4;248.2;50.00;1360;1045.4
13-07-23;13:03;42.1;318.3;3.1;248.2;50.02;844;1045.5
13-07-23;13:06;42.1;320.2;1.2;245.3;50.02;310;1045.6
13-07-23;13:09;50.0;325.7;6.5;249.2;50.05;1595;1045.6
13-07-23;13:12;41.9;319.1;1.5;246.3;50.08;362;1045.7
13-07-23;13:15;42.0;331.4;5.9;252.1;50.04;1499;1045.8
13-07-23;13:18;42.2;337.6;5.4;251.1;50.05;1365;1045.8
13-07-23;13:21;42.2;333.3;5.3;251.1;50.05;1303;1045.9
13-07-23;13:24;42.0;326.0;4.8;251.1;50.04;1198;1045.9
13-07-23;13:27;42.0;346.1;3.5;249.2;50.03;801;1046.0
13-07-23;13:30;41.6;348.3;2.3;246.3;50.01;506;1046.0
13-07-23;13:33;41.6;365.1;4.1;249.2;50.03;1039;1046.1
13-07-23;13:36;42.0;336.0;5.7;247.3;49.94;1389;1046.2
13-07-23;13:39;42.0;342.7;5.3;251.1;50.03;1312;1046.2
13-07-23;13:42;42.2;329.7;5.4;250.2;50.05;1347;1046.3
13-07-23;13:45;42.5;341.1;4.3;250.2;50.08;1058;1046.4
13-07-23;13:48;42.7;328.4;5.5;251.1;50.04;1378;1046.4
13-07-23;13:51;42.5;329.0;5.4;251.1;50.07;1334;1046.5
13-07-23;13:54;42.4;331.2;5.1;252.1;50.09;1252;1046.6
13-07-23;13:57;42.7;310.1;5.3;250.2;50.07;1310;1046.6
13-07-23;14:00;42.7;325.0;5.5;251.1;50.00;1384;1046.7
13-07-23;14:03;42.8;330.6;3.1;249.2;49.97;798;1046.8
13-07-23;14:06;42.0;336.0;5.7;251.1;50.04;1421;1046.8
13-07-23;14:09;42.3;326.6;5.7;246.3;50.04;1406;1046.9
13-07-23;14:12;42.8;327.5;5.6;252.1;50.03;1389;1046.9
13-07-23;14:15;42.7;323.4;5.1;252.1;50.03;1280;1047.0
13-07-23;14:18;42.7;331.9;4.5;249.2;50.04;1118;1047.0
13-07-23;14:21;42.3;328.4;4.7;250.2;50.00;1178;1047.1
13-07-23;14:24;42.5;335.4;5.0;247.3;50.05;1229;1047.2
13-07-23;14:27;42.7;327.3;5.3;251.1;50.04;1317;1047.2
13-07-23;14:30;42.1;324.7;4.4;251.1;50.04;1016;1047.3
13-07-23;14:33;42.7;334.4;5.4;252.1;50.05;1360;1047.3
13-07-23;14:36;42.7;330.9;5.6;248.2;50.03;1391;1047.4
13-07-23;14:39;42.9;326.9;5.3;251.1;50.03;1307;1047.5
13-07-23;14:42;42.9;323.1;5.1;249.2;50.01;1257;1047.5
13-07-23;14:45;42.7;327.3;4.9;38.6;50.01;1207;1047.6
13-07-23;14:48;42.7;324.7;5.0;250.2;50.02;1254;1047.7
13-07-23;14:51;42.8;339.9;5.3;251.1;50.04;1308;1047.7
13-07-23;14:54;42.8;325.6;5.5;251.1;50.03;1367;1047.8
13-07-23;14:57;43.0;329.8;5.3;252.1;50.06;1313;1047.8
13-07-23;15:00;42.4;325.9;5.4;251.1;50.01;1356;1047.9
13-07-23;15:03;42.3;330.1;5.8;252.1;50.01;1452;1048.0
13-07-23;15:06;42.2;322.9;4.1;250.2;50.03;872;1048.0
13-07-23;15:09;42.7;332.9;5.6;251.1;50.08;1412;1048.1
13-07-23;15:12;42.8;327.3;5.4;252.1;50.02;1360;1048.1
13-07-23;15:15;43.1;322.4;5.1;252.1;50.03;1286;1048.2
13-07-23;15:18;42.8;329.2;4.7;252.1;50.03;1179;1048.3
13-07-23;15:21;42.7;327.2;4.5;38.6;49.97;1116;1048.3
13-07-23;15:24;42.5;333.5;4.3;252.1;50.05;1096;1048.4
13-07-23;15:27;42.3;337.3;4.1;250.2;50.03;1036;1048.4
13-07-23;15:30;42.2;333.3;3.8;249.2;50.03;953;1048.5
13-07-23;15:33;41.7;344.2;1.8;248.2;50.02;464;1048.5
13-07-23;15:36;41.4;341.3;3.4;249.2;50.02;839;1048.5
13-07-23;15:39;41.0;350.6;1.3;248.2;50.02;322;1048.6
13-07-23;15:42;41.0;344.3;4.6;250.2;50.02;1161;1048.6
13-07-23;15:45;41.3;344.0;4.5;251.1;50.01;1107;1048.7
13-07-23;15:48;41.2;338.6;4.6;252.1;50.02;1130;1048.7
13-07-23;15:51;41.5;332.0;4.4;252.1;50.02;1097;1048.8
13-07-23;15:54;41.2;331.4;4.4;251.1;50.05;1086;1048.8
13-07-23;15:57;41.4;340.4;4.3;246.3;50.04;1028;1048.9
13-07-23;16:00;41.3;341.0;4.0;251.1;50.06;1005;1048.9
13-07-23;16:03;41.2;333.6;3.1;250.2;50.05;750;1049.0
13-07-23;16:06;40.5;353.9;1.9;247.3;50.06;486;1049.0
13-07-23;16:09;40.0;365.6;2.0;249.2;50.03;542;1049.0
13-07-23;16:12;40.4;348.7;3.4;250.2;50.04;854;1049.1
13-07-23;16:15;40.2;338.6;3.3;250.2;50.01;808;1049.1
13-07-23;16:18;40.2;341.7;3.7;251.1;50.03;927;1049.1
13-07-23;16:21;40.2;342.9;3.8;249.2;50.06;956;1049.2
13-07-23;16:24;40.6;353.9;3.9;249.2;50.02;959;1049.2
13-07-23;16:27;40.2;342.7;3.1;248.2;50.03;766;1049.3
13-07-23;16:30;40.2;344.6;2.5;247.3;50.02;624;1049.3
13-07-23;16:33;39.9;334.5;3.6;247.3;50.02;897;1049.3
13-07-23;16:36;40.1;340.8;3.8;247.3;50.04;953;1049.4
13-07-23;16:39;40.1;339.8;3.6;247.3;50.03;871;1049.4
13-07-23;16:42;39.9;339.1;3.6;247.3;50.04;891;1049.5
13-07-23;16:45;40.1;330.0;3.7;247.3;50.00;895;1049.5
13-07-23;16:48;40.0;339.1;3.4;248.2;50.06;867;1049.6
13-07-23;16:51;39.2;324.7;1.5;244.3;50.06;320;1049.6
13-07-23;16:54;39.2;326.0;1.0;245.3;50.09;262;1049.6
13-07-23;16:57;38.9;318.0;1.2;246.3;50.08;308;1049.6
13-07-23;17:00;38.6;347.7;1.0;246.3;50.08;236;1049.6
13-07-23;17:03;38.7;328.8;3.0;245.3;50.05;727;1049.7
13-07-23;17:06;38.3;340.4;1.2;247.3;50.05;283;1049.7
13-07-23;17:09;38.5;349.2;3.0;248.2;50.06;748;1049.7
13-07-23;17:12;38.2;307.6;1.2;247.3;50.11;287;1049.7
13-07-23;17:15;37.9;338.6;2.8;250.2;50.04;697;1049.7
13-07-23;17:18;37.9;361.9;1.1;246.3;50.04;262;1049.8
13-07-23;17:21;38.3;357.7;2.6;246.3;50.09;638;1049.8
13-07-23;17:24;38.0;335.1;2.6;247.3;50.05;627;1049.8
13-07-23;17:27;38.0;343.6;1.0;245.3;50.00;262;1049.9
13-07-23;17:30;37.9;342.0;2.2;247.3;50.04;551;1049.9
13-07-23;17:33;37.8;331.0;0.9;245.3;50.02;216;1049.9
13-07-23;17:36;37.9;346.1;1.8;246.3;50.02;457;1049.9
13-07-23;17:39;37.7;345.1;2.3;246.3;50.05;569;1050.0
13-07-23;17:42;37.9;349.9;2.3;247.3;50.02;540;1050.0
13-07-23;17:45;37.7;351.8;2.1;247.3;50.03;512;1050.0
13-07-23;17:48;37.8;352.7;2.0;247.3;50.05;496;1050.0
13-07-23;17:51;37.9;353.7;1.9;247.3;50.03;462;1050.1
13-07-23;17:54;37.5;343.7;1.8;246.3;50.03;431;1050.1
13-07-23;17:57;37.5;354.9;1.8;246.3;49.99;418;1050.1
13-07-23;18:00;37.5;355.0;1.7;246.3;50.06;395;1050.1
13-07-23;18:03;37.0;358.1;1.5;246.3;50.04;360;1050.1
13-07-23;18:06;37.0;360.6;1.4;247.3;50.06;344;1050.2
13-07-23;18:09;36.9;355.0;1.3;246.3;50.01;316;1050.2
13-07-23;18:12;37.1;367.6;1.1;246.3;50.05;273;1050.2
13-07-23;18:15;36.7;354.1;1.0;247.3;50.01;257;1050.2
13-07-23;18:18;36.4;363.5;1.0;247.3;50.02;250;1050.2
13-07-23;18:21;36.4;361.3;1.0;246.3;50.03;218;1050.2
13-07-23;18:24;36.2;363.1;0.8;245.3;50.08;198;1050.2
13-07-23;18:27;36.2;357.4;0.7;243.4;50.06;159;1050.2
13-07-23;18:30;36.0;360.3;0.7;246.3;50.07;164;1050.3
13-07-23;18:33;35.9;370.4;0.7;244.3;50.06;145;1050.3
13-07-23;18:36;35.6;360.6;0.7;246.3;50.05;128;1050.3
13-07-23;18:39;35.6;358.4;0.5;245.3;50.04;108;1050.3
13-07-23;18:42;35.5;359.9;0.5;245.3;50.02;93;1050.3
13-07-23;18:45;35.3;360.9;0.4;245.3;50.04;83;1050.3
13-07-23;18:48;35.2;349.5;0.4;245.3;50.03;79;1050.3
13-07-23;18:51;35.3;361.6;0.4;245.3;50.05;71;1050.3
13-07-23;18:54;34.8;347.4;0.4;245.3;50.03;69;1050.3
13-07-23;18:57;35.0;342.6;0.4;246.3;50.08;63;1050.3
13-07-23;19:00;34.8;339.8;0.3;248.2;50.06;60;1050.3
13-07-23;19:03;34.8;332.5;0.3;246.3;50.10;55;1050.3
13-07-23;19:06;34.7;341.0;0.3;247.3;50.0;52;1050.3
13-07-23;19:09;34.7;314.6;0.2;247.3;50.05;48;1050.3
13-07-23;19:12;34.6;325.7;0.2;38.6;50.08;45;1050.3
13-07-23;19:15;34.5;327.9;0.2;245.3;50.08;41;1050.3
13-07-23;19:18;34.4;327.0;0.2;246.3;50.03;35;1050.3
13-07-23;19:21;34.1;311.2;0.1;245.3;50.06;33;1050.3
13-07-23;19:24;34.1;312.7;0.1;244.3;50.03;32;1050.3
13-07-23;19:27;34.1;312.5;0.1;244.3;50.04;32;1050.3
13-07-23;19:30;34.0;318.6;0.1;245.3;50.06;30;1050.3
13-07-23;19:33;34.0;314.0;0.1;246.3;50.07;28;1050.3
13-07-23;19:36;33.9;315.0;0.1;244.3;50.02;26;1050.3
13-07-23;19:39;33.9;303.6;0.1;244.3;50.04;23;1050.3
13-07-23;19:42;34.0;318.4;0.1;245.3;50.07;21;1050.3
13-07-23;19:45;33.7;321.3;0.1;244.3;50.13;20;1050.3
13-07-23;19:48;33.8;316.6;0.1;244.3;50.02;17;1050.3
13-07-23;19:51;33.9;313.7;0.1;245.3;50.05;15;1050.3
13-07-23;19:54;33.5;302.3;0.1;246.3;50.06;13;1050.3
13-07-23;19:57;33.4;286.6;0.0;245.3;50.04;11;1050.3
13-07-23;20:00;33.4;302.0;0.0;246.3;50.04;7;1050.3
13-07-23;20:03;33.4;289.8;0.0;245.3;50.00;5;1050.3
13-07-23;20:06;33.3;291.7;0.0;245.3;50.05;3;1050.3
13-07-23;20:09;33.3;280.0;0.0;245.3;50.01;3;1050.3
13-07-23;20:12;33.2;199.0;0.0;244.3;50.05;0;1050.3
13-07-23;20:15;33.1;207.8;0.0;245.3;50.06;0;1050.3
13-07-23;20:18;33.0;252.2;0.0;245.3;50.05;0;1050.3
13-07-23;20:21;32.9;314.0;0.0;246.3;50.07;0;1050.3
13-07-23;20:24;32.9;315.3;0.0;245.3;50.03;0;1050.3
13-07-23;20:27;32.7;296.6;0.0;244.3;50.06;0;1050.3
13-07-23;20:30;32.6;272.4;0.0;244.3;50.08;0;1050.3
13-07-23;20:33;32.6;244.0;0.0;244.3;50.03;0;1050.3
13-07-23;20:36;32.5;214.7;0.0;244.3;50.08;0;1050.3
13-07-23;20:39;32.5;185.8;0.0;245.3;50.04;0;1050.3
13-07-23;20:42;32.4;158.7;0.0;245.3;50.0;0;1050.3
13-07-23;20:45;32.3;135.0;0.0;245.3;50.06;0;1050.3
13-07-24;05:33;27.9;318.3;0.0;240.4;49.99;5;1050.3
13-07-24;05:36;28.3;307.6;0.0;240.4;50.03;6;1050.3
13-07-24;05:39;29.0;306.0;0.0;241.4;50.10;6;1050.3
13-07-24;05:42;28.6;295.4;0.0;241.4;50.04;8;1050.3
13-07-24;05:45;29.0;287.5;0.0;240.4;50.06;6;1050.3
13-07-24;05:48;28.6;302.6;0.0;239.5;50.05;4;1050.3
13-07-24;05:51;29.4;289.4;0.0;240.4;50.05;4;1050.3
13-07-24;05:54;29.4;299.8;0.0;240.4;50.06;2;1050.3
13-07-24;05:57;30.1;304.9;0.0;239.5;50.06;7;1050.3
13-07-24;06:00;30.2;303.2;0.0;239.5;50.07;8;1050.3
13-07-24;06:03;30.1;298.5;0.0;240.4;50.04;7;1050.3
13-07-24;06:06;30.1;288.4;0.1;239.5;50.09;10;1050.3
13-07-24;06:09;30.3;290.4;0.0;240.4;50.06;11;1050.3
13-07-24;06:12;30.2;312.8;0.1;238.5;50.02;16;1050.3
13-07-24;06:15;30.4;308.4;0.1;239.5;50.03;14;1050.3
13-07-24;06:18;30.5;307.0;0.1;240.4;50.03;16;1050.3
13-07-24;06:21;30.7;314.2;0.1;240.4;50.01;17;1050.3
13-07-24;06:24;30.7;306.4;0.1;241.4;50.02;13;1050.3
13-07-24;06:27;30.7;290.6;0.0;240.4;50.05;16;1050.3
13-07-24;06:30;30.7;300.5;0.1;240.4;50.08;14;1050.3
13-07-24;06:33;30.8;323.2;0.1;240.4;50.06;15;1050.3
13-07-24;06:36;30.8;318.8;0.1;239.5;50.02;19;1050.3
13-07-24;06:39;30.9;316.1;0.1;241.4;50.05;26;1050.3
13-07-24;06:42;31.0;312.1;0.1;240.4;50.01;26;1050.3
13-07-24;06:45;31.1;331.9;0.1;242.4;50.03;28;1050.3
13-07-24;06:48;31.1;319.0;0.1;241.4;50.01;28;1050.3
13-07-24;06:51;31.1;324.4;0.1;244.3;50.03;27;1050.3
13-07-24;06:54;31.2;320.3;0.1;244.3;50.05;28;1050.4
13-07-24;06:57;31.4;325.0;0.1;244.3;50.07;30;1050.4
13-07-24;07:00;31.4;323.8;0.2;243.4;50.06;33;1050.4
13-07-24;07:03;31.5;323.7;0.1;241.4;50.06;35;1050.4
13-07-24;07:06;31.5;315.2;0.2;243.4;50.05;35;1050.4
13-07-24;07:09;31.5;323.4;0.2;242.4;50.08;37;1050.4
13-07-24;07:12;31.5;336.9;0.2;241.4;50.05;39;1050.4
13-07-24;07:15;31.6;332.8;0.2;242.4;50.01;45;1050.4
13-07-24;07:18;31.6;327.8;0.2;243.4;50.0;49;1050.4
13-07-24;07:21;31.7;322.4;0.3;243.4;50.02;54;1050.4
13-07-24;07:24;31.7;345.9;0.3;243.4;50.0;59;1050.4
13-07-24;07:27;31.9;353.7;0.4;246.3;50.04;70;1050.4
13-07-24;07:30;32.0;347.3;0.4;246.3;50.06;80;1050.4
13-07-24;07:33;32.0;352.4;0.4;246.3;50.04;86;1050.4
13-07-24;07:36;32.3;355.8;0.0;246.3;50.02;93;1050.4
13-07-24;07:39;32.3;355.9;0.5;246.3;50.02;110;1050.4
13-07-24;07:42;32.2;361.2;0.0;244.3;50.03;124;1050.4
13-07-24;07:45;32.6;368.5;0.5;243.4;50.01;110;1050.4
13-07-24;07:48;32.4;351.8;0.5;244.3;50.03;100;1050.4
13-07-24;07:51;32.4;354.0;0.4;243.4;50.05;91;1050.4
13-07-24;07:54;32.5;352.2;0.4;242.4;50.06;82;1050.4
13-07-24;07:57;32.5;344.3;0.4;244.3;50.03;81;1050.4
13-07-24;08:00;32.5;339.1;0.4;244.3;50.08;80;1050.4
13-07-24;08:03;32.6;350.3;0.4;245.3;50.08;75;1050.4
13-07-24;08:06;32.6;346.8;0.4;243.4;50.04;75;1050.4
13-07-24;08:09;32.6;345.2;0.4;244.3;50.09;73;1050.4
13-07-24;08:12;32.6;352.4;0.4;243.4;50.06;76;1050.4
13-07-24;08:15;32.7;356.2;0.4;244.3;50.02;77;1050.4
13-07-24;08:18;32.6;337.6;0.4;244.3;50.02;81;1050.4
13-07-24;08:21;32.7;354.4;0.4;243.4;50.02;87;1050.5
13-07-24;08:24;32.9;355.2;0.5;244.3;50.02;112;1050.5
13-07-24;08:27;33.1;358.4;0.6;243.4;50.03;143;1050.5
13-07-24;08:30;33.1;369.7;0.8;243.4;50.03;168;1050.5
13-07-24;08:33;33.1;370.1;0.8;243.4;50.03;177;1050.5
13-07-24;08:36;33.1;367.3;0.8;241.4;50.04;176;1050.5
13-07-24;08:39;33.2;361.8;0.7;241.4;50.06;149;1050.5
13-07-24;08:42;33.2;354.3;0.6;243.4;50.02;131;1050.5
13-07-24;08:45;33.1;353.7;0.6;242.4;50.02;131;1050.5
13-07-24;08:48;33.3;362.8;0.7;243.4;50.05;135;1050.5
13-07-24;08:51;33.2;361.0;0.7;244.3;50.08;145;1050.5
13-07-24;08:54;33.3;358.7;0.7;245.3;50.03;160;1050.5
13-07-24;08:57;33.2;365.6;0.8;244.3;50.07;196;1050.5
13-07-24;09:00;33.3;375.8;1.0;244.3;50.05;224;1050.5
13-07-24;09:03;33.3;365.4;1.0;244.3;50.10;239;1050.6
13-07-24;09:06;33.3;364.5;0.8;243.4;50.08;197;1050.6
13-07-24;09:09;33.3;357.7;0.8;243.4;50.02;188;1050.6
13-07-24;09:12;33.2;365.3;0.8;243.4;49.99;166;1050.6
13-07-24;09:15;33.2;356.3;0.6;244.3;50.02;139;1050.6
13-07-24;09:18;33.2;361.6;0.7;241.4;50.03;154;1050.6
13-07-24;09:21;33.4;362.6;0.8;38.6;50.02;166;1050.6
13-07-24;09:24;33.3;365.4;0.7;244.3;50.04;156;1050.6
13-07-24;09:27;33.2;362.4;1.0;243.4;49.99;212;1050.6
13-07-24;09:30;33.4;363.8;1.4;244.3;50.00;305;1050.6
13-07-24;09:33;33.7;372.8;1.5;244.3;50.06;361;1050.7
13-07-24;09:36;33.5;373.8;1.5;245.3;50.02;383;1050.7
13-07-24;09:39;33.5;367.8;1.5;244.3;50.04;360;1050.7
13-07-24;09:42;33.5;367.6;1.3;244.3;50.03;319;1050.7
13-07-24;09:45;33.7;368.7;1.2;243.4;50.04;273;1050.7
13-07-24;09:48;33.4;365.7;1.1;243.4;50.07;253;1050.7
13-07-24;09:51;33.5;364.8;1.3;242.4;50.06;289;1050.8
13-07-24;09:54;33.8;362.8;1.5;242.4;50.06;355;1050.8
13-07-24;09:57;33.5;366.3;1.1;244.3;50.08;268;1050.8
13-07-24;10:00;33.4;372.5;1.1;243.4;50.08;253;1050.8
13-07-24;10:03;33.7;368.9;1.4;245.3;50.06;323;1050.8
13-07-24;10:06;33.8;378.8;1.5;242.4;50.05;363;1050.8
13-07-24;10:09;33.7;369.7;1.7;244.3;50.02;386;1050.8
13-07-24;10:12;34.0;360.9;2.5;244.3;50.06;605;1050.9
13-07-24;10:15;34.4;379.2;3.0;246.3;50.01;729;1050.9
13-07-24;10:18;34.7;380.1;2.6;247.3;50.03;637;1050.9
13-07-24;10:21;34.5;366.6;2.0;242.4;50.07;470;1051.0
13-07-24;10:24;34.5;361.6;1.2;245.3;50.04;288;1051.0
13-07-24;10:27;34.2;371.4;1.3;244.3;50.04;316;1051.0
13-07-24;10:30;34.2;364.7;1.4;243.4;50.01;330;1051.0
13-07-24;10:33;34.2;365.1;1.3;246.3;50.04;306;1051.0
13-07-24;10:36;34.1;366.3;1.3;246.3;50.04;303;1051.1
13-07-24;10:39;34.2;365.4;1.5;247.3;50.03;370;1051.1
13-07-24;10:42;34.4;371.1;1.4;246.3;50.01;353;1051.1
13-07-24;10:45;34.5;366.5;1.4;247.3;50.02;350;1051.1
13-07-24;10:48;34.4;360.7;1.2;246.3;50.04;282;1051.1
13-07-24;10:51;34.1;363.7;0.9;247.3;50.02;201;1051.1
13-07-24;10:54;34.1;350.3;0.7;246.3;50.04;139;1051.1
13-07-24;10:57;34.0;364.0;0.7;246.3;50.07;147;1051.2
13-07-24;11:00;33.8;357.2;0.6;244.3;50.03;148;1051.2
13-07-24;11:03;33.9;361.0;0.7;245.3;50.06;170;1051.2
13-07-24;11:06;33.8;355.5;0.7;242.4;50.03;151;1051.2
13-07-24;11:09;33.8;363.2;0.6;245.3;50.04;132;1051.2
13-07-24;11:12;33.9;362.6;0.6;245.3;50.01;140;1051.2
13-07-24;11:15;33.8;358.3;0.7;246.3;50.04;154;1051.2
13-07-24;11:18;33.7;353.7;0.8;245.3;50.02;173;1051.2
13-07-24;11:21;33.9;359.4;0.8;246.3;50.02;194;1051.2
13-07-24;11:24;33.7;373.6;0.9;246.3;50.04;200;1051.2
13-07-24;11:27;33.8;363.1;0.9;245.3;50.03;216;1051.2
13-07-24;11:30;33.8;363.7;0.8;245.3;50.06;188;1051.2
13-07-24;11:33;33.7;359.0;1.0;246.3;49.99;219;1051.3
13-07-24;11:36;33.7;363.4;0.9;247.3;50.01;202;1051.3
13-07-24;11:39;33.8;371.0;0.9;247.3;50.01;220;1051.3
13-07-24;11:42;33.8;360.2;0.8;245.3;50.00;178;1051.3
13-07-24;11:45;33.5;370.8;0.7;246.3;50.04;156;1051.3
13-07-24;11:48;33.9;365.4;1.6;247.3;50.03;383;1051.3
13-07-24;11:51;34.0;378.2;2.3;247.3;50.07;547;1051.3
13-07-24;11:54;34.1;364.5;1.2;244.3;50.02;288;1051.4
13-07-24;11:57;33.8;358.3;1.0;243.4;50.09;222;1051.4
13-07-24;12:00;33.8;367.8;1.1;245.3;50.04;254;1051.4
13-07-24;12:03;33.9;365.0;0.9;247.3;50.07;229;1051.4
13-07-24;12:06;33.8;364.1;0.5;246.3;50.06;127;1051.4
13-07-24;12:09;33.5;358.7;0.9;243.4;50.05;199;1051.4
13-07-24;12:12;33.8;363.7;1.0;246.3;50.05;226;1051.4
13-07-24;12:15;33.7;364.8;0.8;247.3;50.02;200;1051.4
13-07-24;12:18;33.7;357.5;0.7;246.3;50.04;156;1051.4
13-07-24;12:21;33.4;348.9;0.5;246.3;50.05;111;1051.4
13-07-24;12:24;33.4;352.8;0.6;245.3;50.02;127;1051.4
13-07-24;12:27;33.4;365.3;0.8;245.3;50.00;163;1051.5
13-07-24;12:30;33.7;376.0;1.0;246.3;49.96;202;1051.5
13-07-24;12:33;33.8;356.5;1.1;243.4;50.03;265;1051.5
13-07-24;12:36;33.8;368.2;1.2;246.3;49.94;295;1051.5
13-07-24;12:39;33.7;363.8;0.8;246.3;50.04;189;1051.5
13-07-24;12:42;33.5;363.1;0.7;247.3;50.03;159;1051.5
13-07-24;12:45;33.7;345.9;0.5;245.3;50.03;127;1051.5
13-07-24;12:48;33.4;360.2;0.7;246.3;50.03;139;1051.5
13-07-24;12:51;33.5;351.8;0.5;246.3;50.00;95;1051.5
13-07-24;12:54;33.4;331.4;0.4;244.3;50.07;74;1051.5
13-07-24;12:57;33.4;341.0;0.5;244.3;50.03;101;1051.5
13-07-24;13:00;33.3;358.3;0.7;245.3;50.04;153;1051.5
13-07-24;13:03;33.4;372.9;0.8;245.3;50.02;188;1051.6
13-07-24;13:06;33.7;363.2;1.1;247.3;50.05;248;1051.6
13-07-24;13:09;33.7;374.5;1.1;247.3;50.05;277;1051.6
13-07-24;13:12;33.8;370.6;1.0;246.3;50.05;248;1051.6
13-07-24;13:15;33.7;359.9;0.7;247.3;50.06;180;1051.6
13-07-24;13:18;33.5;357.8;0.6;244.3;50.03;117;1051.6
13-07-24;13:21;33.5;356.3;0.6;247.3;50.04;119;1051.6
13-07-24;13:24;33.3;350.8;0.5;246.3;50.05;108;1051.6
13-07-24;13:27;33.3;347.3;0.5;245.3;50.07;111;1051.6
13-07-24;13:30;33.5;345.4;0.5;245.3;50.10;105;1051.6
13-07-24;13:33;33.3;351.4;0.5;246.3;50.04;97;1051.6
13-07-24;13:36;33.4;368.4;0.6;246.3;50.01;139;1051.6
13-07-24;13:39;33.4;355.6;0.5;38.6;50.01;111;1051.6
13-07-24;13:42;33.3;348.3;0.5;247.3;50.11;102;1051.7
13-07-24;13:45;33.4;350.2;0.5;247.3;50.06;101;1051.7
13-07-24;13:48;33.4;347.1;0.6;247.3;50.06;117;1051.7
13-07-24;13:51;33.5;346.8;0.5;247.3;50.05;122;1051.7
13-07-24;13:54;33.2;354.0;0.4;247.3;50.03;108;1051.7
13-07-24;13:57;33.2;359.7;0.6;248.2;50.05;127;1051.7
13-07-24;14:00;33.5;348.0;0.7;248.2;50.03;164;1051.7
13-07-24;14:03;33.4;354.7;0.7;246.3;50.00;168;1051.7
13-07-24;14:06;33.4;364.3;0.8;247.3;50.02;194;1051.7
13-07-24;14:09;33.5;370.6;1.0;247.3;50.02;249;1051.7
13-07-24;14:12;33.8;374.4;1.4;247.3;50.05;319;1051.7
13-07-24;14:15;33.8;363.5;1.3;245.3;50.02;299;1051.7
13-07-24;14:18;33.8;369.8;1.1;247.3;50.06;259;1051.8
13-07-24;14:21;33.7;359.9;0.9;246.3;50.05;200;1051.8
13-07-24;14:24;33.5;345.7;0.5;247.3;50.03;125;1051.8
13-07-24;14:27;33.5;340.4;0.5;247.3;50.01;99;1051.8
13-07-24;14:30;33.4;341.0;0.5;247.3;50.04;89;1051.8
13-07-24;14:33;33.3;348.1;0.5;247.3;50.03;115;1051.8
13-07-24;14:36;33.5;361.5;0.6;247.3;50.04;130;1051.8
13-07-24;14:39;33.7;359.6;0.5;249.2;50.06;120;1051.8
13-07-24;14:42;33.4;356.2;0.5;247.3;50.13;102;1051.8
13-07-24;14:45;33.3;352.2;0.5;245.3;50.03;119;1051.8
13-07-24;14:48;33.4;363.2;0.8;247.3;50.08;174;1051.8
13-07-24;14:51;33.4;363.2;1.4;248.2;50.01;307;1051.8
13-07-24;14:54;33.9;375.7;2.5;248.2;50.04;582;1051.9
13-07-24;14:57;34.1;373.0;2.0;248.2;50.05;474;1051.9
13-07-24;15:00;34.0;365.1;1.4;246.3;50.08;340;1051.9
13-07-24;15:03;34.1;369.8;1.6;249.2;50.07;406;1051.9
13-07-24;15:06;34.4;365.0;2.3;250.2;50.08;584;1051.9
13-07-24;15:09;34.5;363.2;1.8;249.2;50.07;452;1052.0
13-07-24;15:12;34.4;358.7;1.0;249.2;50.07;229;1052.0
13-07-24;15:15;34.0;338.5;0.4;248.2;50.05;94;1052.0
13-07-24;15:18;33.9;337.7;0.4;248.2;50.05;82;1052.0
13-07-24;15:21;33.8;355.2;0.7;247.3;50.03;153;1052.0
13-07-24;15:24;34.0;358.4;0.7;248.2;50.07;188;1052.0
13-07-24;15:27;34.0;359.7;1.1;248.2;50.03;251;1052.0
13-07-24;15:30;34.0;373.9;1.8;248.2;50.05;426;1052.0
13-07-24;15:33;34.2;372.0;1.4;249.2;50.10;345;1052.1
13-07-24;15:36;34.2;364.8;1.1;247.3;50.02;262;1052.1
13-07-24;15:39;34.0;344.9;0.5;245.3;50.02;97;1052.1
13-07-24;15:42;33.8;330.3;0.3;247.3;50.05;50;1052.1
13-07-24;15:45;33.5;332.6;0.2;248.2;50.00;46;1052.1
13-07-24;15:48;33.4;341.3;0.4;248.2;50.04;74;1052.1
13-07-24;15:51;33.4;346.1;0.7;247.3;49.98;127;1052.1
13-07-24;15:54;33.5;362.2;0.6;248.2;50.06;137;1052.1
13-07-24;15:57;33.5;358.4;0.5;38.6;50.07;121;1052.1
13-07-24;16:00;33.5;371.3;0.8;248.2;49.97;174;1052.1
13-07-24;16:03;33.8;369.1;1.1;248.2;50.03;281;1052.1
13-07-24;16:06;33.8;364.3;1.1;246.3;50.03;277;1052.1
13-07-24;16:09;33.8;358.3;0.8;248.2;50.05;193;1052.2
13-07-24;16:12;33.7;352.2;0.5;247.3;50.03;101;1052.2
13-07-24;16:15;33.7;323.8;0.2;247.3;50.02;55;1052.2
13-07-24;16:18;33.3;317.8;0.3;247.3;50.02;50;1052.2
13-07-24;16:21;33.3;334.4;0.3;246.3;50.02;68;1052.2
13-07-24;16:24;33.2;346.7;0.5;248.2;50.01;92;1052.2
13-07-24;16:27;33.5;354.1;0.5;248.2;50.04;101;1052.2
13-07-24;16:30;33.1;339.2;0.5;247.3;50.08;99;1052.2
13-07-24;16:33;33.5;353.0;0.5;249.2;50.02;115;1052.2
13-07-24;16:36;33.4;355.8;0.6;249.2;50.03;127;1052.2
13-07-24;16:39;33.2;347.9;0.6;249.2;50.03;136;1052.2
13-07-24;16:42;33.2;353.0;0.6;246.3;50.04;126;1052.2
13-07-24;16:45;33.3;360.2;0.6;48.6;50.03;130;1052.2
13-07-24;16:48;33.5;353.1;0.5;247.3;50.03;113;1052.2
13-07-24;16:51;33.4;348.9;0.5;247.3;50.04;103;1052.2
13-07-24;16:54;33.4;349.9;0.5;247.3;50.01;110;1052.2
13-07-24;16:57;33.3;355.9;0.5;246.3;50.04;126;1052.2
13-07-24;17:00;33.5;350.0;0.6;245.3;50.03;111;1052.2
13-07-24;17:03;33.7;348.0;0.5;246.3;50.05;111;1052.3
13-07-24;17:06;33.4;349.8;0.5;245.3;50.03;110;1052.3
13-07-24;17:09;33.4;350.3;0.5;245.3;50.03;95;1052.3
13-07-24;17:12;33.4;352.1;0.5;246.3;50.04;95;1052.3
13-07-24;17:15;33.3;352.7;0.5;245.3;50.03;95;1052.3
13-07-24;17:18;33.5;348.6;0.5;245.3;50.03;92;1052.3
13-07-24;17:21;33.4;339.2;0.4;244.3;50.03;83;1052.3
13-07-24;17:24;33.2;336.3;0.3;245.3;50.05;55;1052.3
13-07-24;17:27;33.3;318.3;0.1;244.3;50.00;28;1052.3
13-07-24;17:30;33.1;310.6;0.1;244.3;50.02;16;1052.3
13-07-24;17:33;33.2;291.6;0.0;244.3;50.04;7;1052.3
13-07-24;17:36;33.1;291.3;0.0;245.3;50.02;9;1052.3
13-07-24;17:39;32.9;280.6;0.0;244.3;50.05;11;1052.3
13-07-24;17:42;33.0;287.6;0.1;245.3;50.03;14;1052.3
13-07-24;17:45;32.9;307.1;0.1;245.3;50.05;15;1052.3
13-07-24;17:48;32.9;309.5;0.1;246.3;50.04;18;1052.3
13-07-24;17:51;33.0;304.9;0.1;246.3;50.06;20;1052.3
13-07-24;17:54;32.9;321.5;0.1;246.3;50.05;24;1052.3
13-07-24;17:57;33.0;315.2;0.2;247.3;50.02;31;1052.3
13-07-24;18:00;32.9;326.0;0.2;245.3;50.0;38;1052.3
13-07-24;18:03;33.0;328.2;0.2;244.3;50.05;41;1052.3
13-07-24;18:06;32.9;310.6;0.1;244.3;;29;1052.3
13-07-24;18:09;32.9;326.5;0.1;241.4;50.05;25;1052.3
13-07-24;18:12;32.7;310.5;0.1;38.6;50.03;28;1052.3
13-07-24;18:15;32.7;312.7;0.2;244.3;50.06;37;1052.3
13-07-24;18:18;32.7;327.0;0.2;38.6;50.06;44;1052.3
13-07-24;18:21;33.0;327.0;0.2;245.3;50.02;44;1052.3
13-07-24;18:24;32.9;323.5;0.0;245.3;50.02;37;1052.3
13-07-24;18:27;32.5;317.7;0.2;246.3;50.04;35;1052.3
13-07-24;18:30;32.9;319.0;0.1;246.3;50.03;33;1052.3
13-07-24;18:33;32.6;320.9;0.1;245.3;50.03;24;1052.3
13-07-24;18:36;32.7;314.7;0.1;246.3;50.03;18;1052.3
13-07-24;18:39;32.7;320.6;0.1;245.3;50.00;18;1052.3
13-07-24;18:42;32.7;310.5;0.1;242.4;50.02;20;1052.3
13-07-24;18:45;32.7;304.3;0.1;244.3;50.06;21;1052.3
13-07-24;18:48;32.6;310.1;0.1;245.3;50.00;19;1052.3
13-07-24;18:51;32.5;317.7;0.1;244.3;50.02;18;1052.3
13-07-24;18:54;32.6;317.4;0.1;244.3;50.05;17;1052.3
13-07-24;18:57;32.5;312.8;0.1;245.3;50.04;17;1052.3
13-07-24;19:00;32.6;301.3;0.1;246.3;50.05;18;1052.3
13-07-24;19:03;32.5;291.2;0.0;246.3;50.04;15;1052.3
13-07-24;19:06;32.6;287.6;0.0;246.3;50.03;12;1052.3
13-07-24;19:09;32.5;301.3;0.1;247.3;50.05;12;1052.3
13-07-24;19:12;32.4;292.6;0.0;246.3;50.02;9;1052.3
13-07-24;19:15;32.4;286.2;0.0;246.3;50.02;6;1052.3
13-07-24;19:18;32.4;289.7;0.0;244.3;50.01;4;1052.3
13-07-24;19:21;32.3;280.6;0.0;244.3;50.02;4;1052.3
13-07-24;19:24;32.4;286.9;0.0;244.3;49.99;4;1052.3
13-07-24;19:27;32.3;288.8;0.0;244.3;50.02;3;1052.3
13-07-24;19:30;32.3;296.4;0.0;244.3;50.01;3;1052.3
13-07-24;19:33;32.2;297.8;0.0;244.3;50.04;0;1052.3
13-07-24;19:36;32.0;294.1;0.0;244.3;50.02;0;1052.3
13-07-24;19:39;32.0;187.7;0.0;246.3;50.04;0;1052.3
13-07-24;19:42;32.0;158.3;0.0;245.3;50.03;0;1052.3
13-07-24;19:45;32.0;108.5;0.0;245.3;50.05;0;1052.3
13-07-24;19:48;31.9;175.7;0.0;245.3;50.05;0;1052.3
13-07-24;19:51;31.9;245.0;0.0;247.3;50.05;0;1052.3
13-07-24;19:54;31.8;311.8;0.0;245.3;50.04;0;1052.3
13-07-24;19:57;31.8;316.8;0.0;246.3;50.06;0;1052.3
13-07-24;20:00;31.8;304.9;0.0;244.3;50.04;0;1052.3
13-07-24;20:03;31.7;284.0;0.0;244.3;50.03;0;1052.3
13-07-24;20:06;31.7;272.1;0.0;244.3;50.02;0;1052.3
13-07-24;20:09;31.6;270.8;0.0;244.3;50.05;0;1052.3
13-07-24;20:12;31.6;271.8;0.0;244.3;50.09;0;1052.3
13-07-24;20:15;31.5;268.9;0.0;244.3;50.06;0;1052.3
13-07-24;20:18;31.5;247.2;0.0;244.3;50.05;0;1052.3
13-07-24;20:21;31.5;215.9;0.0;244.3;50.06;0;1052.3
13-07-25;05:24;27.2;317.4;0.0;239.5;50.05;3;1052.3
13-07-25;05:27;27.5;286.3;0.0;239.5;50.01;4;1052.3
13-07-25;05:30;27.9;295.1;0.0;240.4;50.04;7;1052.3
13-07-25;05:33;28.3;295.4;0.0;241.4;50.02;10;1052.3
13-07-25;05:36;28.6;309.0;0.0;239.5;50.06;12;1052.3
13-07-25;05:39;29.0;303.5;0.1;240.4;50.04;13;1052.3
13-07-25;05:42;29.0;307.6;0.1;240.4;50.01;16;1052.3
13-07-25;05:45;29.4;320.0;0.1;239.5;50.03;19;1052.3
13-07-25;05:48;29.4;325.0;0.1;239.5;50.04;21;1052.3
13-07-25;05:51;29.7;317.8;0.1;241.4;50.04;25;1052.3
13-07-25;05:54;30.1;325.4;0.1;242.4;50.04;28;1052.3
13-07-25;05:57;30.2;313.4;0.2;240.4;50.03;29;1052.3
13-07-25;06:00;30.3;315.0;0.1;240.4;50.08;28;1052.3
13-07-25;06:03;30.4;328.8;0.1;239.5;50.04;29;1052.3
13-07-25;06:06;30.4;329.4;0.1;239.5;49.99;33;1052.3
13-07-25;06:09;30.4;328.1;0.2;239.5;50.03;35;1052.3
13-07-25;06:12;30.7;326.5;0.1;240.4;50.02;34;1052.3
13-07-25;06:15;30.5;316.4;0.2;239.5;49.99;35;1052.3
13-07-25;06:18;30.8;341.1;0.2;239.5;50.04;42;1052.3
13-07-25;06:21;30.9;327.5;0.3;237.5;50.03;52;1052.4
13-07-25;06:24;30.9;340.2;0.3;240.4;50.10;55;1052.4
13-07-25;06:27;31.0;337.0;0.3;239.5;50.09;59;1052.4
13-07-25;06:30;31.1;343.2;0.3;240.4;50.01;63;1052.4
13-07-25;06:33;31.4;334.7;0.4;240.4;50.05;70;1052.4
13-07-25;06:36;31.2;350.6;0.4;239.5;50.04;75;1052.4
13-07-25;06:39;31.5;347.9;0.4;239.5;50.01;77;1052.4
13-07-25;06:42;31.6;344.0;0.4;240.4;50.03;73;1052.4
13-07-25;06:45;31.7;344.5;0.4;240.4;50.00;76;1052.4
13-07-25;06:48;31.8;350.3;0.4;240.4;50.04;81;1052.4
13-07-25;06:51;31.8;336.4;0.4;243.4;50.02;78;1052.4
13-07-25;06:54;31.8;345.7;0.4;245.3;50.0;78;1052.4
13-07-25;06:57;31.9;340.1;0.3;245.3;50.14;67;1052.4
13-07-25;07:00;31.9;342.7;0.3;243.4;50.09;59;1052.4
13-07-25;07:03;31.9;338.9;0.2;241.4;50.04;50;1052.4
13-07-25;07:06;31.9;345.1;0.3;241.4;50.0;52;1052.4
13-07-25;07:09;32.2;340.2;0.3;243.4;50.04;61;1052.4
13-07-25;07:12;32.2;339.6;0.4;38.6;50.04;75;1052.4
13-07-25;07:15;32.2;356.8;0.4;245.3;50.03;92;1052.4
13-07-25;07:18;32.5;356.8;0.5;244.3;50.0;99;1052.4
13-07-25;07:21;32.5;350.8;0.5;245.3;50.03;99;1052.4
13-07-25;07:24;32.5;347.7;0.5;244.3;50.08;96;1052.4
13-07-25;07:27;32.4;345.8;0.5;245.3;50.02;99;1052.4
13-07-25;07:30;32.4;342.9;0.0;245.3;50.07;105;1052.4
13-07-25;07:33;32.6;363.8;0.6;243.4;49.97;110;1052.4
13-07-25;07:36;32.6;346.7;0.5;244.3;50.05;119;1052.4
13-07-25;07:39;32.6;351.1;0.6;244.3;50.03;129;1052.5
13-07-25;07:42;32.7;353.3;0.6;245.3;50.02;133;1052.5
13-07-25;07:45;32.7;365.0;0.6;245.3;50.02;131;1052.5
13-07-25;07:48;32.7;361.2;0.7;244.3;50.02;147;1052.5
13-07-25;07:51;32.9;354.7;0.7;245.3;50.04;154;1052.5
13-07-25;07:54;33.0;367.6;0.7;244.3;50.00;165;1052.5
13-07-25;07:57;33.2;359.4;0.8;245.3;50.04;168;1052.5
13-07-25;08:00;33.1;366.5;0.8;246.3;50.07;178;1052.5
13-07-25;08:03;33.3;365.1;0.8;245.3;50.07;188;1052.5
13-07-25;08:06;33.1;356.2;0.8;244.3;50.03;192;1052.5
13-07-25;08:09;33.3;366.5;0.9;245.3;50.04;198;1052.5
13-07-25;08:12;33.4;361.5;0.9;245.3;50.04;198;1052.5
13-07-25;08:15;33.3;361.9;0.9;245.3;50.03;214;1052.6
13-07-25;08:18;33.2;368.4;0.9;244.3;50.05;213;1052.6
13-07-25;08:21;33.5;359.7;1.0;245.3;50.04;226;1052.6
13-07-25;08:24;33.5;370.4;1.2;244.3;50.00;262;1052.6
13-07-25;08:27;33.8;365.9;1.2;243.4;50.03;304;1052.6
13-07-25;08:30;33.7;367.2;1.4;244.3;50.07;306;1052.6
13-07-25;08:33;33.7;362.5;1.2;244.3;50.04;299;1052.6
13-07-25;08:36;33.7;365.1;1.3;245.3;50.05;312;1052.6
13-07-25;08:39;34.0;370.4;1.3;246.3;50.03;327;1052.7
13-07-25;08:42;34.0;360.7;1.3;245.3;50.03;308;1052.7
13-07-25;08:45;34.0;358.8;1.3;245.3;50.02;309;1052.7
13-07-25;08:48;34.2;362.9;1.3;245.3;50.0;308;1052.7
13-07-25;08:51;34.1;360.7;1.2;244.3;50.03;303;1052.7
13-07-25;08:54;34.1;362.1;1.2;243.4;50.01;316;1052.7
13-07-25;08:57;34.0;361.9;1.4;244.3;50.00;327;1052.8
13-07-25;09:00;34.2;364.5;1.4;241.4;50.06;315;1052.8
13-07-25;09:03;34.1;364.7;1.4;243.4;50.09;334;1052.8
13-07-25;09:06;34.2;353.6;1.3;243.4;50.04;305;1052.8
13-07-25;09:09;34.4;364.4;1.5;243.4;50.04;358;1052.8
13-07-25;09:12;34.4;351.1;1.2;246.3;49.99;282;1052.8
13-07-25;09:15;34.1;368.9;1.4;248.2;50.06;329;1052.9
13-07-25;09:18;34.5;364.7;1.2;246.3;50.03;299;1052.9
13-07-25;09:21;34.2;371.1;1.1;248.2;50.04;267;1052.9
13-07-25;09:24;34.4;367.9;1.4;248.2;50.03;350;1052.9
13-07-25;09:27;34.4;358.7;1.6;247.3;50.03;379;1052.9
13-07-25;09:30;34.4;369.5;1.7;247.3;50.01;397;1052.9
13-07-25;09:33;34.5;359.0;1.4;248.2;50.03;343;1053.0
13-07-25;09:36;34.5;365.6;1.5;247.3;50.04;360;1053.0
13-07-25;09:39;34.5;355.2;1.7;246.3;50.06;401;1053.0
13-07-25;09:42;34.6;365.7;1.7;247.3;50.07;413;1053.0
13-07-25;09:45;34.5;358.0;1.7;246.3;50.04;424;1053.0
13-07-25;09:48;34.9;360.0;2.9;249.2;50.07;708;1053.1
13-07-25;09:51;35.0;362.9;1.8;248.2;50.04;444;1053.1
13-07-25;09:54;34.9;363.2;2.0;248.2;50.02;484;1053.1
13-07-25;09:57;35.2;337.6;1.7;247.3;50.01;412;1053.1
13-07-25;10:00;34.9;357.4;1.9;250.2;50.06;460;1053.2
13-07-25;10:03;34.8;356.9;1.4;247.3;50.04;325;1053.2
13-07-25;10:06;34.9;355.0;1.3;247.3;50.01;320;1053.2
13-07-25;10:09;35.2;357.5;1.7;247.3;50.03;416;1053.2
13-07-25;10:12;35.0;359.9;1.7;248.2;50.01;411;1053.2
13-07-25;10:15;35.0;359.7;1.4;248.2;50.03;347;1053.3
13-07-25;10:18;34.8;354.9;1.2;248.2;50.04;275;1053.3
13-07-25;10:21;34.8;360.2;1.4;247.3;50.03;344;1053.3
13-07-25;10:24;35.0;344.2;3.2;247.3;50.04;780;1053.3
13-07-25;10:27;34.9;359.7;1.3;247.3;50.05;323;1053.3
13-07-25;10:30;35.0;349.9;1.3;246.3;50.08;310;1053.4
13-07-25;10:33;35.0;359.7;1.6;248.2;50.04;380;1053.4
13-07-25;10:36;35.2;361.2;1.9;247.3;50.00;455;1053.4
13-07-25;10:39;35.4;362.1;1.9;247.3;50.03;457;1053.4
13-07-25;10:42;35.5;357.5;1.7;246.3;50.01;420;1053.4
13-07-25;10:45;35.3;365.1;1.8;248.2;50.03;435;1053.5
13-07-25;10:48;35.5;350.6;2.3;249.2;50.01;561;1053.5
13-07-25;10:51;35.6;369.7;4.1;250.2;50.06;1072;1053.5
13-07-25;10:54;36.2;334.2;3.2;249.2;50.05;766;1053.6
13-07-25;10:57;36.2;341.3;1.9;246.3;50.06;484;1053.6
13-07-25;11:00;36.1;355.5;1.6;246.3;49.93;370;1053.6
13-07-25;11:03;36.2;338.9;1.5;245.3;50.05;364;1053.6
13-07-25;11:06;36.0;332.3;4.5;247.3;50.01;1115;1053.7
13-07-25;11:09;36.7;351.4;3.5;248.2;50.03;908;1053.7
13-07-25;11:12;36.9;354.7;2.6;248.2;50.05;648;1053.8
13-07-25;11:15;36.8;337.0;2.4;246.3;50.03;603;1053.8
13-07-25;11:18;37.2;336.3;4.9;250.2;50.00;1212;1053.9
13-07-25;11:21;37.4;329.1;4.4;248.2;50.05;1102;1053.9
13-07-25;11:24;37.7;327.2;4.8;250.2;50.06;1192;1054.0
13-07-25;11:27;38.2;296.4;4.8;247.3;50.06;1172;1054.0
13-07-25;11:30;37.5;338.0;2.1;248.2;50.07;524;1054.1
13-07-25;11:33;37.2;319.9;2.3;245.3;49.98;548;1054.1
13-07-25;11:36;37.2;353.9;2.0;247.3;50.04;483;1054.1
13-07-25;11:39;37.5;352.2;2.0;247.3;50.05;483;1054.2
13-07-25;11:42;36.9;347.6;2.4;247.3;50.07;590;1054.2
13-07-25;11:45;37.0;342.3;1.9;246.3;50.02;467;1054.2
13-07-25;11:48;37.4;366.7;2.2;245.3;50.03;542;1054.2
13-07-25;11:51;37.4;338.3;2.7;247.3;50.04;657;1054.3
13-07-25;11:54;37.5;344.6;2.1;245.3;50.03;520;1054.3
13-07-25;11:57;37.5;319.6;2.0;245.3;50.06;496;1054.3
13-07-25;12:00;37.5;345.5;2.1;245.3;50.00;490;1054.4
13-07-25;12:03;38.0;326.3;5.1;249.2;50.00;1261;1054.4
13-07-25;12:06;38.4;323.7;5.5;249.2;50.07;1369;1054.5
13-07-25;12:09;39.1;316.5;5.1;249.2;50.03;1262;1054.6
13-07-25;12:12;39.0;325.9;2.3;247.3;50.06;570;1054.6
13-07-25;12:15;38.7;348.9;3.1;249.2;50.06;765;1054.7
13-07-25;12:18;39.0;320.0;5.8;251.1;50.04;1447;1054.7
13-07-25;12:21;38.6;310.4;2.8;248.2;50.04;719;1054.8
13-07-25;12:24;38.7;324.0;5.2;248.2;50.04;1285;1054.8
13-07-25;12:27;39.1;327.8;4.3;245.3;49.97;1009;1054.8
13-07-25;12:30;39.7;319.9;6.4;250.2;50.00;1597;1054.9
13-07-25;12:33;39.3;334.4;1.7;246.3;50.05;401;1055.0
13-07-25;12:36;38.9;310.8;3.3;245.3;50.06;820;1055.0
13-07-25;12:39;38.7;346.5;2.9;247.3;50.09;703;1055.0
13-07-25;12:42;39.0;337.6;3.1;246.3;50.05;757;1055.1
13-07-25;12:45;38.6;346.2;2.0;246.3;50.08;490;1055.1
13-07-25;12:48;38.3;350.6;2.1;247.3;50.05;491;1055.1
13-07-25;12:51;37.9;341.4;1.7;246.3;50.03;419;1055.1
13-07-25;12:54;38.0;333.1;2.1;247.3;50.06;543;1055.2
13-07-25;12:57;38.0;350.3;1.6;247.3;50.05;399;1055.2
13-07-25;13:00;37.8;355.3;2.1;247.3;49.97;500;1055.2
13-07-25;13:03;38.0;343.2;4.8;250.2;49.98;1177;1055.3
13-07-25;13:06;38.4;331.4;5.3;250.2;50.03;1305;1055.3
13-07-25;13:09;38.7;321.3;4.3;248.2;50.03;1059;1055.4
13-07-25;13:12;39.1;334.7;4.3;245.3;50.03;1053;1055.4
13-07-25;13:15;38.7;339.4;2.1;245.3;50.05;509;1055.5
13-07-25;13:18;38.5;356.9;1.9;246.3;50.13;462;1055.5
13-07-25;13:21;38.4;363.8;2.0;245.3;50.07;478;1055.5
13-07-25;13:24;38.2;352.4;1.7;247.3;50.04;413;1055.5
13-07-25;13:27;38.2;347.9;2.8;246.3;50.05;702;1055.6
13-07-25;13:30;38.2;353.7;2.8;247.3;50.03;689;1055.6
13-07-25;13:33;50.0;346.5;3.5;249.2;50.07;851;1055.6
13-07-25;13:36;38.4;338.9;3.9;250.2;50.05;986;1055.7
13-07-25;13:39;38.5;341.1;2.7;249.2;50.05;690;1055.7
13-07-25;13:42;38.4;350.3;2.0;247.3;49.98;503;1055.7
13-07-25;13:45;38.0;353.3;2.0;246.3;50.04;498;1055.8
13-07-25;13:48;37.9;346.8;2.2;246.3;50.03;533;1055.8
13-07-25;13:51;37.9;348.0;3.5;248.2;50.02;872;1055.8
13-07-25;13:54;38.4;338.5;3.2;248.2;50.05;811;1055.9
13-07-25;13:57;38.4;333.1;3.9;250.2;50.03;982;1055.9
13-07-25;14:00;39.0;327.5;4.7;252.1;50.03;1199;1056.0
13-07-25;14:03;39.1;334.5;3.5;250.2;50.06;878;1056.0
13-07-25;14:06;39.2;336.0;3.4;250.2;50.06;845;1056.1
13-07-25;14:09;39.2;331.4;4.4;250.2;50.05;1073;1056.1
13-07-25;14:12;39.3;327.8;4.7;250.2;50.02;1145;1056.2
13-07-25;14:15;39.4;328.8;4.6;251.1;50.07;1132;1056.2
13-07-25;14:18;39.5;322.1;4.5;249.2;50.01;1123;1056.3
13-07-25;14:21;39.5;328.4;4.1;250.2;50.05;1028;1056.3
13-07-25;14:24;39.5;345.4;4.3;251.1;50.04;1091;1056.4
