data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-07-25;14:27;39.9;320.5;4.8;251.1;50.02;1183;1056.4
13-07-25;14:30;39.8;336.0;3.0;248.2;50.04;731;1056.5
13-07-25;14:33;39.5;321.2;4.9;250.2;50.05;1240;1056.5
13-07-25;14:36;40.2;329.1;5.7;251.1;50.03;1413;1056.6
13-07-25;14:39;40.7;315.2;5.2;251.1;50.01;1290;1056.6
13-07-25;14:42;40.9;321.0;5.7;250.2;50.02;1417;1056.7
13-07-25;14:45;41.0;309.2;2.1;247.3;50.07;526;1056.8
13-07-25;14:48;40.0;322.7;1.8;246.3;50.04;448;1056.8
13-07-25;14:54;41.2;318.6;5.1;251.1;50.07;1276;1056.9
13-07-25;14:57;41.5;301.1;5.1;252.1;50.05;1288;1057.0
13-07-25;15:00;41.7;315.0;5.1;252.1;50.04;1272;1057.0
13-07-25;15:03;41.7;305.7;5.0;251.1;50.07;1271;1057.1
13-07-25;15:06;41.9;312.0;5.0;250.2;50.07;1242;1057.2
13-07-25;15:09;41.5;313.4;1.3;248.2;50.05;327;1057.2
13-07-25;15:12;40.6;331.7;1.6;247.3;50.08;377;1057.2
13-07-25;15:15;40.2;328.5;2.2;248.2;50.05;541;1057.3
13-07-25;15:18;40.8;330.6;5.0;251.1;50.03;1251;1057.3
13-07-25;15:21;41.3;321.6;4.8;249.2;50.03;1195;1057.4
13-07-25;15:24;41.2;322.1;4.4;249.2;50.03;1094;1057.4
13-07-25;15:27;41.3;325.3;4.7;250.2;50.05;1175;1057.5
13-07-25;15:30;41.5;320.8;4.6;251.1;50.02;1140;1057.5
13-07-25;15:33;41.9;322.4;4.6;250.2;50.10;1138;1057.6
13-07-25;15:36;41.5;320.2;4.6;251.1;50.09;1137;1057.7
13-07-25;15:39;41.7;308.0;4.2;251.1;50.04;1067;1057.7
13-07-25;15:42;41.7;317.2;4.4;250.2;50.04;1094;1057.8
13-07-25;15:45;41.5;320.0;4.3;248.2;50.03;1096;1057.8
13-07-25;15:48;40.8;331.7;1.1;244.3;50.02;271;1057.8
13-07-25;15:51;40.6;323.7;4.6;249.2;50.05;1133;1057.9
13-07-25;15:54;41.0;326.9;4.5;249.2;50.07;1119;1057.9
13-07-25;15:57;41.2;318.7;4.3;251.1;50.06;1082;1058.0
13-07-25;16:00;41.0;319.9;4.2;251.1;50.06;1038;1058.0
13-07-25;16:03;41.5;320.9;4.3;251.1;50.05;1062;1058.1
13-07-25;16:06;41.6;312.0;4.0;251.1;50.06;1017;1058.1
13-07-25;16:09;41.0;279.3;3.6;249.2;50.05;879;1058.2
13-07-25;16:12;40.9;322.5;4.0;251.1;50.04;1013;1058.2
13-07-25;16:15;41.0;316.4;3.8;249.2;50.04;953;1058.3
13-07-25;16:18;41.2;324.7;3.8;249.2;50.05;935;1058.3
13-07-25;16:21;41.4;323.2;3.8;249.2;50.07;938;1058.4
13-07-25;16:24;41.3;323.4;3.8;249.2;50.06;933;1058.4
13-07-25;16:27;41.3;322.2;3.7;249.2;49.98;902;1058.5
13-07-25;16:30;40.9;320.3;3.6;250.2;50.03;895;1058.5
13-07-25;16:33;41.0;324.3;3.3;249.2;50.04;838;1058.5
13-07-25;16:36;40.9;322.7;3.4;250.2;50.03;849;1058.6
13-07-25;16:39;40.8;321.0;3.3;250.2;50.03;828;1058.6
13-07-25;16:42;40.6;325.7;3.3;249.2;50.01;816;1058.7
13-07-25;16:45;40.7;320.0;3.2;247.3;49.98;789;1058.7
13-07-25;16:48;40.6;321.9;3.3;248.2;50.10;794;1058.8
13-07-25;16:51;40.7;327.6;3.0;249.2;50.02;772;1058.8
13-07-25;16:54;40.5;324.3;3.1;249.2;50.08;756;1058.8
13-07-25;16:57;40.4;324.7;3.1;249.2;50.04;767;1058.9
13-07-25;17:00;40.4;326.8;3.0;249.2;50.01;744;1058.9
13-07-25;17:03;40.4;327.5;2.8;250.2;50.05;686;1058.9
13-07-25;17:06;40.0;333.3;2.8;250.2;50.03;701;1059.0
13-07-25;17:09;40.1;335.7;2.7;249.2;50.04;668;1059.0
13-07-25;17:12;39.7;328.4;2.7;250.2;50.06;668;1059.0
13-07-25;17:15;39.5;328.7;2.7;249.2;50.02;650;1059.1
13-07-25;17:18;39.4;326.3;2.6;243.2;50.12;632;1059.1
13-07-25;17:21;39.2;329.7;2.5;248.2;50.08;621;1059.1
13-07-25;17:24;39.3;330.3;2.4;248.2;50.07;603;1059.2
13-07-25;17:27;39.0;333.8;2.4;249.2;50.06;587;1059.2
13-07-25;17:30;39.0;321.8;2.2;247.3;50.02;557;1059.2
13-07-25;17:33;38.9;320.5;1.6;247.3;50.02;391;1059.3
13-07-25;17:36;38.4;332.0;2.3;247.3;50.00;552;1059.3
13-07-25;17:39;38.6;335.5;2.1;247.3;50.02;525;1059.3
13-07-25;17:42;38.6;334.8;2.0;248.2;50.02;497;1059.3
13-07-25;17:45;38.0;335.3;2.0;248.2;50.03;481;1059.3
13-07-25;17:48;38.3;333.9;1.9;249.2;50.04;480;1059.4
13-07-25;17:51;37.9;336.0;1.9;249.2;50.02;461;1059.4
13-07-25;17:54;38.0;337.3;1.8;249.2;50.03;441;1059.4
13-07-25;17:57;37.7;339.8;1.6;249.2;50.03;391;1059.4
13-07-25;18:00;37.5;340.1;1.6;249.2;50.06;375;1059.5
13-07-25;18:03;37.4;342.6;1.7;248.2;50.04;369;1059.5
13-07-25;18:06;37.2;345.1;1.4;248.2;50.09;344;1059.5
13-07-25;18:09;37.4;348.0;1.3;246.3;50.03;318;1059.5
13-07-25;18:12;37.1;326.2;0.5;247.3;50.06;104;1059.5
13-07-25;18:15;36.8;317.7;0.4;246.3;50.09;87;1059.5
13-07-25;18:18;36.4;322.8;0.5;247.3;49.98;119;1059.5
13-07-25;18:21;36.4;349.3;1.0;249.2;50.05;223;1059.5
13-07-25;18:24;36.3;353.9;0.9;249.2;50.05;219;1059.5
13-07-25;18:27;36.4;360.6;0.9;249.2;50.05;209;1059.6
13-07-25;18:30;36.3;348.6;0.8;249.2;50.04;190;1059.6
13-07-25;18:33;36.2;355.0;0.8;248.2;50.03;182;1059.6
13-07-25;18:36;36.0;354.4;0.7;248.2;50.0;158;1059.6
13-07-25;18:39;35.7;357.5;0.6;249.2;50.09;151;1059.6
13-07-25;18:42;35.7;345.1;0.6;247.3;50.04;130;1059.6
13-07-25;18:45;35.6;336.4;0.5;248.2;50.06;94;1059.6
13-07-25;18:48;35.5;4.8;0.4;246.3;50.04;70;1059.6
13-07-25;18:51;35.2;322.5;0.3;246.3;50.06;54;1059.6
13-07-25;18:54;35.2;4.8;0.2;249.2;50.05;41;1059.6
13-07-25;18:57;34.9;303.6;0.1;248.2;50.06;33;1059.6
13-07-25;19:00;34.9;294.4;0.1;245.3;50.06;26;1059.6
13-07-25;19:03;34.8;308.7;0.1;244.3;50.03;22;1059.6
13-07-25;19:06;34.7;293.4;0.1;243.4;50.05;21;1059.6
13-07-25;19:09;34.6;300.1;0.1;245.3;50.03;24;1059.6
13-07-25;19:12;34.4;311.8;0.1;243.4;49.97;25;1059.6
13-07-25;19:15;34.5;303.3;0.1;244.3;50.11;30;1059.6
13-07-25;19:18;34.4;308.2;0.2;244.3;50.07;33;1059.6
13-07-25;19:21;34.4;314.3;0.1;246.3;50.03;26;1059.6
13-07-25;19:24;34.1;311.2;0.2;245.3;50.04;30;1059.6
13-07-25;19:27;34.1;313.0;0.2;246.3;50.05;33;1059.6
13-07-25;19:30;34.2;317.8;0.2;244.3;50.03;35;1059.6
13-07-25;19:33;34.2;305.7;0.2;245.3;50.02;35;1059.6
13-07-25;19:36;34.0;313.0;0.1;244.3;50.03;33;1059.6
13-07-25;19:39;34.0;320.0;0.2;243.4;50.01;32;1059.6
13-07-25;19:42;34.0;305.7;0.1;243.4;50.02;29;1059.6
13-07-25;19:45;33.9;312.3;0.1;242.4;50.02;25;1059.6
13-07-25;19:48;33.9;318.4;0.1;242.4;50.07;24;1059.6
13-07-25;19:51;33.8;305.1;0.1;244.3;50.06;22;1059.6
13-07-25;19:54;33.8;322.2;0.1;243.4;50.05;17;1059.6
13-07-25;19:57;33.7;303.2;0.1;245.3;49.99;16;1059.6
13-07-25;20:00;33.7;304.1;0.1;244.3;50.00;16;1059.6
13-07-25;20:03;33.7;303.5;0.1;243.4;50.08;14;1059.6
13-07-25;20:06;33.5;300.1;0.1;246.3;50.03;10;1059.6
13-07-25;20:09;33.5;293.4;0.0;243.4;50.06;8;1059.6
13-07-25;20:12;33.4;292.0;0.0;243.4;50.08;5;1059.6
13-07-25;20:15;33.4;290.1;0.0;242.4;50.04;1;1059.6
13-07-25;20:18;33.2;262.0;0.0;244.3;50.03;0;1059.6
13-07-25;20:21;33.1;247.5;0.0;245.3;50.03;0;1059.6
13-07-25;20:24;33.0;290.0;0.0;244.3;50.05;0;1059.6
13-07-25;20:27;33.0;243.4;0.0;244.3;50.04;0;1059.6
13-07-25;20:30;32.9;216.2;0.0;244.3;50.02;0;1059.6
13-07-25;20:33;32.9;203.4;0.0;242.4;49.99;0;1059.6
13-07-25;20:36;32.7;180.1;0.0;243.4;50.02;0;1059.6
13-07-25;20:39;32.7;142.5;0.0;244.3;50.00;0;1059.6
13-07-26;05:21;30.1;322.2;0.0;239.5;50.04;4;1059.6
13-07-26;05:24;30.3;312.5;0.0;240.4;50.03;6;1059.6
13-07-26;05:27;30.4;305.7;0.0;238.5;50.02;9;1059.6
13-07-26;05:30;30.4;284.7;0.0;238.5;50.05;11;1059.6
13-07-26;05:33;30.3;291.7;0.1;240.4;50.05;14;1059.6
13-07-26;05:36;30.5;299.5;0.1;240.4;50.05;15;1059.6
13-07-26;05:39;30.7;322.9;0.1;239.5;50.03;18;1059.7
13-07-26;05:42;30.8;313.1;0.1;240.4;50.06;21;1059.7
13-07-26;05:45;30.9;311.7;0.1;239.5;50.06;22;1059.7
13-07-26;05:48;30.9;320.0;0.1;239.5;50.03;27;1059.7
13-07-26;05:51;31.0;332.6;0.2;240.4;50.08;30;1059.7
13-07-26;05:54;31.0;326.2;0.1;238.5;50.03;35;1059.7
13-07-26;05:57;31.2;317.5;0.2;239.5;50.09;37;1059.7
13-07-26;06:00;31.2;336.3;0.1;239.5;50.0;38;1059.7
13-07-26;06:03;31.4;328.4;0.2;239.5;50.05;38;1059.7
13-07-26;06:06;31.2;338.8;0.2;238.5;50.0;40;1059.7
13-07-26;06:09;31.5;331.0;0.2;240.4;50.02;44;1059.7
13-07-26;06:12;31.5;331.6;0.2;238.5;50.01;46;1059.7
13-07-26;06:15;31.7;333.5;0.2;238.5;50.03;48;1059.7
13-07-26;06:18;31.6;335.7;0.2;238.5;50.08;51;1059.7
13-07-26;06:21;31.6;335.4;0.3;237.5;50.12;54;1059.7
13-07-26;06:24;31.7;349.9;0.4;239.5;50.05;57;1059.7
13-07-26;06:27;31.8;335.8;0.3;239.5;50.03;59;1059.7
13-07-26;06:30;32.2;331.3;0.3;239.5;50.04;62;1059.7
13-07-26;06:33;32.0;337.6;0.3;240.4;50.04;64;1059.7
13-07-26;06:36;31.8;323.1;0.4;241.4;50.04;65;1059.7
13-07-26;06:39;32.3;339.1;0.4;242.4;50.02;68;1059.7
13-07-26;06:42;32.3;342.3;0.4;240.4;49.99;70;1059.7
13-07-26;06:45;32.4;338.8;0.4;238.5;50.00;73;1059.7
13-07-26;06:48;50.0;345.4;0.4;240.4;50.02;72;1059.7
13-07-26;06:51;32.4;347.7;0.4;242.4;50.04;74;1059.7
13-07-26;06:54;32.4;335.7;0.4;243.4;50.06;77;1059.7
13-07-26;06:57;32.5;343.7;0.4;243.4;50.08;80;1059.7
13-07-26;07:00;50.0;339.5;0.4;242.4;50.11;82;1059.7
13-07-26;07:03;32.6;343.9;0.4;243.4;50.11;86;1059.7
13-07-26;07:06;32.6;349.0;0.4;243.4;50.09;87;1059.7
13-07-26;07:09;32.5;353.7;0.4;246.3;50.06;89;1059.7
13-07-26;07:12;32.9;348.9;0.4;245.3;50.04;90;1059.7
13-07-26;07:15;32.7;353.6;0.4;243.4;50.02;94;1059.7
13-07-26;07:18;32.9;332.6;0.5;243.4;50.02;93;1059.7
13-07-26;07:21;32.9;350.8;0.5;244.3;50.05;97;1059.8
13-07-26;07:24;33.0;353.1;0.5;245.3;50.04;100;1059.8
13-07-26;07:27;33.0;342.1;0.5;244.3;50.02;103;1059.8
13-07-26;07:30;33.1;353.3;0.5;244.3;50.03;109;1059.8
13-07-26;07:33;33.1;350.6;0.5;244.3;50.00;114;1059.8
13-07-26;07:36;33.0;355.8;0.6;242.4;50.01;125;1059.8
13-07-26;07:39;33.1;357.7;0.6;243.4;50.03;132;1059.8
13-07-26;07:42;33.2;360.2;0.7;243.4;10.03;162;1059.8
13-07-26;07:45;33.3;367.6;1.0;244.3;50.02;210;1059.8
13-07-26;07:48;33.2;369.2;0.8;243.4;50.02;189;1059.8
13-07-26;07:51;33.3;365.0;0.7;243.4;50.07;170;1059.8
13-07-26;07:54;33.4;362.1;0.9;242.4;50.00;200;1059.8
13-07-26;07:57;33.5;362.5;0.9;244.3;50.06;200;1059.8
13-07-26;08:00;33.5;360.3;0.8;245.3;50.08;183;1059.8
13-07-26;08:03;33.7;355.5;0.8;245.3;50.05;182;1059.9
13-07-26;08:06;33.4;337.6;0.9;245.3;50.06;201;1059.9
13-07-26;08:09;33.7;353.9;0.7;245.3;50.05;159;1059.9
13-07-26;08:12;33.4;365.4;0.7;244.3;50.12;163;1059.9
13-07-26;08:15;33.4;373.0;1.0;243.4;50.00;166;1059.9
13-07-26;08:18;33.4;375.2;0.8;244.3;49.96;158;1059.9
13-07-26;08:21;33.3;359.7;0.7;244.3;50.02;162;1059.9
13-07-26;08:24;33.5;368.2;0.8;244.3;50.04;159;1059.9
13-07-26;08:27;33.7;370.1;0.8;242.4;50.02;163;1059.9
13-07-26;08:30;33.4;370.1;0.7;243.4;50.05;156;1059.9
13-07-26;08:33;33.2;364.4;0.7;244.3;50.04;171;1059.9
13-07-26;08:36;33.4;373.0;0.8;244.3;50.03;166;1059.9
13-07-26;08:39;33.4;373.9;0.7;245.3;50.03;171;1060.0
13-07-26;08:42;33.5;376.0;0.8;244.3;50.04;171;1060.0
13-07-26;08:45;33.5;1.8;0.8;243.4;50.03;173;1060.0
13-07-26;08:48;33.5;368.4;0.8;243.4;50.08;183;1060.0
13-07-26;08:51;50.0;376.4;0.8;243.4;50.00;186;1060.0
13-07-26;08:54;33.3;381.0;0.8;243.4;50.09;183;1060.0
13-07-26;08:57;33.4;380.8;0.8;241.4;50.05;182;1060.0
13-07-26;09:00;33.5;377.1;0.9;240.4;50.07;183;1060.0
13-07-26;09:03;33.3;371.6;0.9;242.4;50.06;193;1060.0
13-07-26;09:06;33.3;372.0;0.8;242.4;50.06;201;1060.0
13-07-26;09:09;33.4;370.8;0.9;243.4;50.06;207;1060.0
13-07-26;09:12;33.8;354.9;0.9;243.4;50.04;214;1060.1
13-07-26;09:15;33.5;365.7;1.0;245.3;50.02;235;1060.1
13-07-26;09:18;33.5;370.7;1.1;245.3;50.05;259;1060.1
13-07-26;09:21;33.5;363.4;1.2;246.3;50.01;293;1060.1
13-07-26;09:24;34.0;364.3;1.2;247.3;50.03;316;1060.1
13-07-26;09:27;33.9;369.4;1.5;247.3;50.06;343;1060.1
13-07-26;09:30;34.0;363.4;1.6;245.3;50.02;370;1060.1
13-07-26;09:33;34.4;366.5;1.6;246.3;50.02;395;1060.2
13-07-26;09:36;34.4;360.0;1.8;247.3;50.04;425;1060.2
13-07-26;09:39;34.5;369.5;1.8;247.3;50.05;449;1060.2
13-07-26;09:42;34.7;361.2;1.9;247.3;50.04;478;1060.2
13-07-26;09:45;34.5;368.7;2.1;246.3;49.99;503;1060.3
13-07-26;09:48;34.8;365.6;2.3;246.3;49.96;528;1060.3
13-07-26;09:51;35.0;360.9;2.3;246.3;50.00;561;1060.3
13-07-26;09:54;35.4;364.1;2.4;248.2;50.06;583;1060.3
13-07-26;09:57;35.3;364.8;2.5;249.2;50.07;620;1060.4
13-07-26;10:00;35.4;364.1;2.5;248.2;50.04;627;1060.4
13-07-26;10:03;35.7;363.1;2.6;248.2;50.05;651;1060.4
13-07-26;10:06;35.7;360.3;2.8;248.2;50.03;695;1060.5
13-07-26;10:09;36.0;357.1;2.9;249.2;50.09;717;1060.5
13-07-26;10:12;35.7;356.5;3.0;249.2;50.05;734;1060.5
13-07-26;10:15;36.5;359.9;3.1;247.3;50.04;762;1060.6
13-07-26;10:18;36.4;353.4;3.1;248.2;50.0;770;1060.6
13-07-26;10:21;36.7;350.0;3.3;247.3;50.05;814;1060.6
13-07-26;10:24;36.9;352.2;3.4;250.2;50.03;875;1060.7
13-07-26;10:27;37.1;349.6;0.0;249.2;50.05;873;1060.7
13-07-26;10:30;37.2;348.6;3.7;249.2;50.04;906;1060.8
13-07-26;10:33;37.4;348.7;0.0;249.2;50.05;928;1060.8
13-07-26;10:36;37.5;340.8;0.0;248.2;50.07;957;1060.9
13-07-26;10:39;37.8;341.6;4.0;249.2;50.02;975;1060.9
13-07-26;10:42;37.7;339.8;4.0;249.2;50.04;1003;1061.0
13-07-26;10:45;37.8;341.8;4.3;249.2;50.06;1040;1061.0
13-07-26;10:48;38.0;339.4;4.2;248.2;50.04;1037;1061.1
13-07-26;10:51;38.4;338.6;4.2;248.2;50.05;1045;1061.1
13-07-26;10:54;38.5;336.3;4.4;248.2;50.03;1072;1061.2
13-07-26;10:57;38.7;331.6;4.2;248.2;50.06;1071;1061.2
13-07-26;11:00;38.9;327.8;4.6;247.3;50.04;1109;1061.3
13-07-26;11:03;39.2;322.2;4.5;250.2;50.05;1109;1061.3
13-07-26;11:06;39.5;318.8;4.5;250.2;50.04;1132;1061.4
13-07-26;11:09;39.5;320.8;4.7;250.2;50.0;1158;1061.4
13-07-26;11:12;39.8;317.2;4.9;251.1;50.06;1197;1061.5
13-07-26;11:15;39.8;324.4;4.8;250.2;50.05;1186;1061.5
13-07-26;11:18;39.9;318.1;5.0;249.2;50.04;1242;1061.6
13-07-26;11:21;40.0;317.5;4.9;249.2;50.02;1213;1061.7
13-07-26;11:24;40.1;317.7;5.0;248.2;50.03;1240;1061.7
13-07-26;11:27;40.6;313.1;5.1;250.2;50.07;1256;1061.8
13-07-26;11:30;40.9;313.6;5.2;250.2;50.02;1300;1061.8
13-07-26;11:33;40.9;308.6;5.1;249.2;50.04;1269;1061.9
13-07-26;11:36;41.3;313.4;5.1;250.2;50.03;1285;1062.0
13-07-26;11:39;41.2;311.8;5.1;250.2;50.05;1301;1062.0
13-07-26;11:42;41.2;311.4;1.4;243.4;50.05;317;1062.1
13-07-26;11:45;40.1;341.1;3.0;247.3;50.05;702;1062.1
13-07-26;11:48;41.2;312.3;5.6;249.2;50.03;1404;1062.2
13-07-26;11:51;41.2;317.1;1.8;246.3;50.02;471;1062.2
13-07-26;11:54;41.5;309.9;5.7;249.2;50.08;1397;1062.3
13-07-26;11:57;40.9;304.2;5.8;246.3;50.00;1376;1062.3
13-07-26;12:00;41.5;315.0;5.2;248.2;50.04;1331;1062.4
13-07-26;12:03;41.7;309.6;5.6;249.2;50.02;1372;1062.5
13-07-26;12:06;42.2;309.5;5.6;251.1;50.02;1379;1062.6
13-07-26;12:09;42.2;306.7;5.5;250.2;50.05;1385;1062.6
13-07-26;12:12;42.4;309.5;5.4;249.2;50.02;1344;1062.7
13-07-26;12:15;42.7;299.7;5.6;247.3;50.0;1370;1062.8
13-07-26;12:18;42.3;285.7;2.0;247.3;50.04;506;1062.8
13-07-26;12:21;41.6;333.9;2.4;245.3;50.07;556;1062.8
13-07-26;12:24;40.8;336.9;1.5;245.3;50.04;342;1062.9
13-07-26;12:27;40.1;334.4;1.3;245.3;50.06;303;1062.9
13-07-26;12:30;40.6;322.4;6.4;249.2;49.94;1583;1062.9
13-07-26;12:33;40.2;315.5;1.8;245.3;50.11;434;1062.9
13-07-26;12:36;40.4;323.2;1.4;245.3;50.03;334;1063.0
13-07-26;12:39;39.7;334.5;1.4;246.3;50.04;341;1063.0
13-07-26;12:42;40.8;326.8;6.2;250.2;50.05;1535;1063.0
13-07-26;12:45;41.5;315.8;5.9;250.2;50.05;1464;1063.1
13-07-26;12:48;42.0;312.4;5.7;249.2;50.06;1426;1063.2
13-07-26;12:51;42.1;314.7;5.7;250.2;50.03;1415;1063.3
13-07-26;12:54;42.4;314.3;4.0;248.2;50.05;1008;1063.3
13-07-26;12:57;42.5;312.5;5.8;250.2;50.10;1414;1063.4
13-07-26;13:00;42.8;308.9;5.7;251.1;49.99;1400;1063.5
13-07-26;13:03;42.9;303.0;5.6;249.2;50.02;1391;1063.5
13-07-26;13:06;43.1;305.4;5.6;249.2;50.05;1376;1063.6
13-07-26;13:09;43.2;293.8;5.5;248.2;50.02;1356;1063.7
13-07-26;13:12;43.1;326.6;2.8;246.3;50.02;756;1063.7
13-07-26;13:15;43.2;305.7;5.5;249.2;50.03;1372;1063.8
13-07-26;13:18;43.5;305.2;5.7;249.2;50.07;1387;1063.9
13-07-26;13:21;43.7;306.7;5.5;251.1;50.07;1371;1063.9
13-07-26;13:24;43.9;301.3;5.6;251.1;50.05;1344;1064.0
13-07-26;13:27;43.7;305.8;5.6;249.2;50.06;1392;1064.1
13-07-26;13:30;43.8;302.9;5.7;251.1;50.04;1410;1064.1
13-07-26;13:33;43.6;300.7;1.5;246.3;50.05;352;1064.2
13-07-26;13:36;43.6;303.6;5.7;251.1;50.06;1437;1064.3
13-07-26;13:39;42.9;305.7;1.2;247.3;50.01;305;1064.3
13-07-26;13:42;42.3;304.8;1.8;247.3;50.03;451;1064.3
13-07-26;13:45;42.2;318.0;6.0;252.1;50.09;1490;1064.4
13-07-26;13:48;42.7;321.3;5.7;252.1;50.05;1440;1064.4
13-07-26;13:51;43.1;317.2;5.4;251.1;50.09;1356;1064.5
13-07-26;13:54;43.0;327.8;5.3;250.2;50.06;1269;1064.6
13-07-26;13:57;43.2;307.4;5.8;252.1;50.04;1461;1064.6
13-07-26;14:00;42.3;314.6;1.3;249.2;50.05;328;1064.7
13-07-26;14:03;42.5;317.7;4.8;252.1;50.07;1236;1064.7
13-07-26;14:06;43.0;313.0;5.5;252.1;50.02;1375;1064.8
13-07-26;14:09;43.2;310.6;5.3;253.1;50.06;1339;1064.8
13-07-26;14:12;43.7;302.9;5.3;249.2;50.03;1319;1064.9
13-07-26;14:15;43.6;305.1;5.2;251.1;50.05;1309;1065.0
13-07-26;14:18;43.9;308.6;5.2;251.1;50.05;1329;1065.0
13-07-26;14:21;43.9;304.2;5.3;251.1;49.96;1309;1065.1
13-07-26;14:24;43.7;301.3;5.3;252.1;50.06;1304;1065.2
13-07-26;14:27;43.9;307.6;5.1;251.1;50.07;1288;1065.2
13-07-26;14:30;43.9;310.6;5.0;252.1;50.00;1263;1065.3
13-07-26;14:33;43.6;309.0;5.1;252.1;50.02;1282;1065.3
13-07-26;14:36;43.7;310.6;5.0;251.1;50.06;1263;1065.4
13-07-26;14:39;43.6;300.8;5.0;251.1;50.02;1249;1065.5
13-07-26;14:42;43.6;303.8;5.0;252.1;50.07;1267;1065.5
13-07-26;14:45;43.8;301.4;5.1;252.1;50.06;1297;1065.6
13-07-26;14:48;43.8;312.1;5.1;253.1;50.10;1308;1065.7
13-07-26;14:51;44.0;306.0;5.0;253.1;50.09;1260;1065.7
13-07-26;14:54;43.9;307.7;4.9;252.1;50.04;1229;1065.8
13-07-26;14:57;43.7;306.4;4.7;251.1;50.01;1197;1065.9
13-07-26;15:00;43.8;311.1;4.7;251.1;50.02;1180;1065.9
13-07-26;15:03;43.9;307.6;4.8;251.1;50.05;1220;1066.0
13-07-26;15:06;43.7;307.0;4.8;250.2;50.02;1196;1066.0
13-07-26;15:09;43.9;307.9;4.7;252.1;50.01;1187;1066.1
13-07-26;15:12;43.9;309.2;4.7;252.1;50.04;1185;1066.1
13-07-26;15:15;43.8;311.2;4.7;252.1;50.05;1174;1066.2
13-07-26;15:18;43.8;311.7;4.7;253.1;50.08;1174;1066.3
13-07-26;15:21;43.7;308.6;4.7;252.1;50.01;1186;1066.3
13-07-26;15:24;43.6;305.7;4.6;252.1;50.01;1143;1066.4
13-07-26;15:27;43.8;311.7;4.7;251.1;50.08;1173;1066.4
13-07-26;15:30;43.7;314.5;4.6;252.1;50.06;1158;1066.5
13-07-26;15:33;43.8;309.6;4.6;251.1;50.01;1140;1066.6
13-07-26;15:36;43.5;311.1;4.4;251.1;49.95;1107;1066.6
13-07-26;15:39;43.2;307.7;4.5;249.2;50.02;1115;1066.7
13-07-26;15:42;43.4;309.9;4.6;38.6;50.01;1132;1066.7
13-07-26;15:45;43.4;311.4;4.6;249.2;50.07;1144;1066.8
13-07-26;15:48;43.4;315.6;4.5;249.2;50.06;1116;1066.8
13-07-26;15:51;43.4;312.1;4.3;249.2;50.05;1073;1066.9
13-07-26;15:54;43.5;314.7;4.3;250.2;50.05;1086;1066.9
13-07-26;15:57;43.1;315.2;4.3;250.2;50.04;1078;1067.0
13-07-26;16:00;43.0;311.8;4.1;250.2;50.02;1033;1067.0
13-07-26;16:03;43.0;320.6;4.3;249.2;49.97;1051;1067.1
13-07-26;16:06;42.8;318.0;4.1;248.2;50.03;1009;1067.2
13-07-26;16:09;42.9;311.8;4.0;248.2;50.02;990;1067.2
13-07-26;16:12;42.5;314.3;3.9;249.2;50.03;967;1067.2
13-07-26;16:15;42.8;314.7;3.8;248.2;50.04;943;1067.3
13-07-26;16:18;42.4;319.9;3.8;249.2;50.01;937;1067.3
13-07-26;16:21;42.4;316.8;3.8;247.3;50.05;917;1067.4
13-07-26;16:24;42.3;314.6;3.7;249.2;50.03;910;1067.4
13-07-26;16:27;42.3;313.0;3.7;248.2;50.01;883;1067.5
13-07-26;16:30;42.1;321.3;3.6;249.2;50.03;878;1067.5
13-07-26;16:33;42.0;318.4;3.7;248.2;50.05;901;1067.6
13-07-26;16:36;42.1;320.8;3.4;247.3;50.00;855;1067.6
13-07-26;16:39;42.1;322.8;3.4;248.2;50.08;851;1067.7
13-07-26;16:42;41.9;319.9;3.5;247.3;50.02;839;1067.7
13-07-26;16:45;41.7;327.6;3.3;247.3;50.00;823;1067.7
13-07-26;16:48;41.5;330.0;3.3;248.2;50.04;793;1067.8
13-07-26;16:51;41.5;326.5;3.1;248.2;50.01;771;1067.8
13-07-26;16:54;41.4;329.0;0.1;248.2;50.06;767;1067.9
13-07-26;16:57;41.2;325.1;3.0;248.2;50.04;754;1067.9
13-07-26;17:00;41.0;327.3;3.0;249.2;50.05;739;1067.9
13-07-26;17:03;40.8;330.0;2.8;249.2;50.09;694;1068.0
13-07-26;17:06;40.7;320.0;2.8;249.2;50.08;692;1068.0
13-07-26;17:09;40.6;324.6;2.8;249.2;50.06;702;1068.0
13-07-26;17:12;40.4;318.6;1.7;249.2;50.07;420;1068.1
13-07-26;17:15;40.2;325.6;2.6;248.2;50.11;648;1068.1
13-07-26;17:18;40.0;330.7;2.7;248.2;50.06;656;1068.1
13-07-26;17:21;39.9;327.2;2.6;247.3;49.99;647;1068.2
13-07-26;17:24;39.9;326.5;2.5;248.2;50.07;608;1068.2
13-07-26;17:27;39.8;329.4;2.4;249.2;50.05;583;1068.2
13-07-26;17:30;39.3;324.0;2.3;247.3;50.07;556;1068.2
13-07-26;17:33;39.2;324.4;2.3;246.3;50.00;548;1068.3
13-07-26;17:36;39.2;332.3;2.2;247.3;50.02;532;1068.3
13-07-26;17:39;39.1;331.2;2.1;247.3;50.03;508;1068.3
13-07-26;17:42;39.2;327.6;2.1;247.3;50.03;490;1068.3
13-07-26;17:45;38.9;333.3;2.0;247.3;50.06;481;1068.4
13-07-26;17:48;38.5;350.5;0.5;245.3;50.02;128;1068.4
13-07-26;17:51;38.5;333.6;1.9;247.3;49.99;458;1068.4
13-07-26;17:54;38.4;328.2;1.7;246.3;50.04;416;1068.4
13-07-26;17:57;38.3;338.3;1.6;247.3;50.07;396;1068.5
13-07-26;18:00;38.3;328.8;1.5;246.3;50.04;370;1068.5
13-07-26;18:03;38.0;340.4;1.5;246.3;50.08;357;1068.5
13-07-26;18:06;37.9;340.4;1.4;247.3;50.06;330;1068.5
13-07-26;18:09;37.9;345.2;1.4;244.3;50.07;314;1068.5
13-07-26;18:12;37.9;337.6;1.2;246.3;50.07;293;1068.5
13-07-26;18:15;37.5;351.8;1.1;247.3;50.02;271;1068.6
13-07-26;18:18;37.6;346.2;1.0;248.2;50.04;248;1068.6
13-07-26;18:21;37.4;348.6;1.0;247.3;50.03;224;1068.6
13-07-26;18:24;37.2;351.2;0.8;247.3;50.01;204;1068.6
13-07-26;18:27;36.9;351.1;0.8;246.3;50.03;184;1068.6
13-07-26;18:30;36.8;348.3;0.8;246.3;50.06;167;1068.6
13-07-26;18:33;36.4;345.9;0.7;246.3;49.99;152;1068.6
13-07-26;18:36;36.7;342.7;0.7;245.3;50.02;139;1068.6
13-07-26;18:39;36.3;351.8;0.6;245.3;50.02;125;1068.6
13-07-26;18:42;36.3;346.2;0.5;244.3;50.02;111;1068.6
13-07-26;18:45;36.2;349.2;0.5;245.3;50.08;95;1068.6
13-07-26;18:48;36.0;320.6;0.4;245.3;50.06;67;1068.6
13-07-26;18:51;36.0;313.7;0.3;245.3;50.04;64;1068.6
13-07-26;18:54;35.6;329.1;0.4;246.3;50.04;63;1068.6
13-07-26;18:57;35.6;323.5;0.4;245.3;50.06;69;1068.7
13-07-26;19:00;35.4;339.1;0.4;247.3;50.05;70;1068.7
13-07-26;19:03;35.4;315.2;0.3;247.3;50.05;61;1068.7
13-07-26;19:06;35.5;319.6;0.4;247.3;50.05;68;1068.7
13-07-26;19:09;35.3;324.7;0.3;249.2;50.05;57;1068.7
13-07-26;19:12;35.2;314.3;0.3;247.3;50.03;53;1068.7
13-07-26;19:15;35.0;315.5;0.2;247.3;50.01;44;1068.7
13-07-26;19:18;34.9;312.3;0.1;246.3;50.02;32;1068.7
13-07-26;19:21;34.9;298.8;0.2;245.3;49.98;30;1068.7
13-07-26;19:24;34.9;302.4;0.1;245.3;50.06;25;1068.7
13-07-26;19:27;34.7;303.6;0.1;244.3;50.03;21;1068.7
13-07-26;19:30;34.6;302.0;0.1;245.3;50.07;20;1068.7
13-07-26;19:33;34.6;301.6;0.1;245.3;50.01;15;1068.7
13-07-26;19:36;34.5;293.2;0.1;246.3;50.09;12;1068.7
13-07-26;19:39;34.5;290.6;0.0;246.3;50.08;10;1068.7
13-07-26;19:42;34.4;290.4;0.0;246.3;50.09;5;1068.7
13-07-26;19:45;34.1;295.6;0.0;246.3;50.05;2;1068.7
13-07-26;19:48;34.1;293.8;0.0;246.3;50.05;1;1068.7
13-07-26;19:51;34.0;267.7;0.0;247.3;50.06;0;1068.7
13-07-26;19:54;33.9;284.6;0.0;247.3;50.07;2;1068.7
13-07-26;19:57;33.8;309.3;0.0;246.3;50.08;2;1068.7
13-07-26;20:00;33.8;293.4;0.0;246.3;50.06;1;1068.7
13-07-26;20:03;33.7;220.4;0.0;245.3;50.04;0;1068.7
13-07-26;20:06;33.7;284.7;0.0;245.3;50.03;0;1068.7
13-07-26;20:09;33.5;278.1;0.0;245.3;50.03;0;1068.7
13-07-26;20:12;33.4;249.6;0.0;245.3;50.02;0;1068.7
13-07-26;20:15;33.3;217.0;0.0;245.3;50.02;0;1068.7
13-07-26;20:18;33.3;185.4;0.0;246.3;50.05;0;1068.7
13-07-26;20:21;33.2;155.8;0.0;246.3;50.04;0;1068.7
13-07-26;20:24;33.2;131.5;0.0;247.3;50.06;0;1068.7
13-07-26;20:27;33.1;107.6;0.0;246.3;50.04;0;1068.7
13-07-27;05:27;30.5;317.1;0.0;238.5;50.04;4;1068.7
13-07-27;05:30;30.8;301.9;0.0;238.5;50.07;6;1068.7
13-07-27;05:33;30.9;299.2;0.0;239.5;50.05;8;1068.7
13-07-27;05:36;31.0;312.5;0.0;239.5;50.04;12;1068.7
13-07-27;05:39;31.1;324.9;0.1;239.5;50.07;15;1068.7
13-07-27;05:42;31.1;311.7;0.1;239.5;50.07;19;1068.7
13-07-27;05:45;31.4;318.1;0.1;240.4;50.06;21;1068.7
13-07-27;05:48;31.1;318.8;0.1;240.4;50.02;23;1068.7
13-07-27;05:51;31.2;323.8;0.1;241.4;50.12;27;1068.7
13-07-27;05:54;31.5;314.9;0.1;240.4;50.07;30;1068.7
13-07-27;05:57;31.6;325.9;0.1;239.5;50.05;32;1068.7
13-07-27;06:00;31.7;317.7;0.2;239.5;50.05;35;1068.7
13-07-27;06:03;31.5;324.4;0.2;239.5;50.05;37;1068.7
13-07-27;06:06;31.8;326.9;0.2;239.5;50.05;41;1068.7
13-07-27;06:09;31.9;334.4;0.2;239.5;50.05;46;1068.7
13-07-27;06:12;31.9;333.8;0.3;238.5;50.05;53;1068.7
13-07-27;06:15;31.9;332.0;0.3;238.5;50.02;61;1068.7
13-07-27;06:18;32.3;345.4;0.4;240.4;50.04;70;1068.7
13-07-27;06:21;32.2;338.3;0.4;239.5;50.03;73;1068.7
13-07-27;06:24;32.4;337.3;0.4;240.4;50.03;83;1068.7
13-07-27;06:27;32.4;336.0;0.4;239.5;50.01;90;1068.7
13-07-27;06:30;32.5;344.9;0.5;239.5;50.02;95;1068.7
13-07-27;06:33;32.5;346.7;0.6;239.5;49.97;95;1068.7
13-07-27;06:36;32.7;348.7;0.5;237.5;50.02;86;1068.7
13-07-27;06:39;32.6;345.7;0.5;239.5;50.03;95;1068.7
13-07-27;06:42;32.7;344.2;0.4;239.5;50.0;80;1068.7
13-07-27;06:45;33.1;342.3;0.4;238.5;50.03;70;1068.7
13-07-27;06:48;32.7;331.6;0.4;238.5;50.03;72;1068.7
13-07-27;06:51;32.9;340.2;0.4;241.4;50.03;68;1068.7
13-07-27;06:54;33.0;326.8;0.3;243.4;50.04;60;1068.8
13-07-27;06:57;32.9;328.7;0.4;244.3;50.07;68;1068.8
13-07-27;07:00;33.0;344.8;0.4;243.4;50.07;73;1068.8
13-07-27;07:03;33.2;332.2;0.4;243.4;50.10;84;1068.8
13-07-27;07:06;33.1;339.2;0.4;244.3;50.10;93;1068.8
13-07-27;07:09;33.1;342.3;0.5;243.4;50.08;96;1068.8
13-07-27;07:12;33.3;341.6;0.5;245.3;50.05;101;1068.8
13-07-27;07:15;33.2;340.8;0.5;246.3;50.02;107;1068.8
13-07-27;07:18;33.4;346.7;0.5;245.3;49.99;115;1068.8
13-07-27;07:21;33.4;341.3;0.5;244.3;50.02;124;1068.8
13-07-27;07:24;33.4;349.0;0.6;245.3;50.07;131;1068.8
13-07-27;07:27;33.4;349.3;0.7;245.3;50.04;145;1068.8
13-07-27;07:30;33.7;357.7;0.7;245.3;50.01;162;1068.8
13-07-27;07:33;33.7;363.1;0.8;245.3;50.02;172;1068.8
13-07-27;07:36;33.7;359.7;0.8;246.3;50.03;180;1068.8
13-07-27;07:39;33.8;354.7;0.8;245.3;50.02;187;1068.8
13-07-27;07:42;34.0;359.0;0.8;245.3;50.02;169;1068.8
13-07-27;07:45;33.9;350.5;0.7;244.3;50.06;165;1068.9
13-07-27;07:48;33.8;351.8;0.9;243.4;49.97;161;1068.9
13-07-27;07:51;33.9;356.2;0.8;243.4;50.04;157;1068.9
13-07-27;07:54;33.9;363.5;0.7;244.3;50.02;158;1068.9
13-07-27;07:57;33.9;360.3;0.7;245.3;50.06;163;1068.9
13-07-27;08:00;34.0;354.6;0.8;243.4;50.08;172;1068.9
13-07-27;08:03;34.2;369.7;0.8;244.3;50.08;197;1068.9
13-07-27;08:06;34.2;370.0;1.0;245.3;50.05;230;1068.9
13-07-27;08:09;34.4;371.3;1.1;245.3;50.08;244;1068.9
13-07-27;08:12;34.4;363.5;1.0;243.4;50.06;229;1068.9
13-07-27;08:15;34.2;369.1;0.9;242.4;50.05;208;1069.0
13-07-27;08:18;34.4;369.2;1.0;243.4;50.04;210;1069.0
13-07-27;08:21;34.2;347.7;0.8;244.3;50.02;168;1069.0
13-07-27;08:24;34.1;348.7;0.7;244.3;50.03;166;1069.0
13-07-27;08:27;34.0;377.6;0.8;242.4;50.0;182;1069.0
13-07-27;08:30;34.2;366.6;0.8;244.3;50.03;184;1069.0
13-07-27;08:33;34.2;371.1;0.9;245.3;50.08;193;1069.0
13-07-27;08:36;34.4;374.8;0.9;244.3;50.06;198;1069.0
13-07-27;08:39;34.1;374.5;0.9;242.4;50.04;205;1069.0
13-07-27;08:42;34.2;371.7;0.9;242.4;50.06;204;1069.0
13-07-27;08:45;34.1;372.2;0.9;242.4;50.02;202;1069.0
13-07-27;08:48;34.1;370.7;0.0;243.4;50.05;217;1069.1
13-07-27;08:51;34.1;375.4;1.0;244.3;50.04;214;1069.1
13-07-27;08:54;34.2;375.2;1.0;243.4;50.02;226;1069.1
13-07-27;08:57;34.1;372.8;1.0;243.4;50.05;232;1069.1
13-07-27;09:00;34.1;369.2;1.1;244.3;50.09;241;1069.1
13-07-27;09:03;34.1;369.2;1.0;243.4;50.04;245;1069.1
13-07-27;09:06;34.1;375.2;1.1;242.4;50.03;253;1069.1
13-07-27;09:09;34.4;362.5;1.1;247.3;50.11;256;1069.1
13-07-27;09:12;34.1;360.7;1.1;246.3;50.06;265;1069.2
13-07-27;09:15;34.5;362.9;1.2;246.3;50.00;294;1069.2
13-07-27;09:18;34.5;353.9;1.3;246.3;50.04;332;1069.2
13-07-27;09:21;34.7;370.8;1.6;247.3;50.04;381;1069.2
13-07-27;09:24;34.6;370.3;1.8;247.3;50.03;444;1069.2
13-07-27;09:27;34.7;366.3;1.6;247.3;50.00;390;1069.2
13-07-27;09:30;34.9;370.8;2.0;247.3;50.02;489;1069.3
13-07-27;09:33;35.2;357.2;1.8;247.3;50.03;443;1069.3
13-07-27;09:36;35.4;339.5;1.8;247.3;50.03;453;1069.3
13-07-27;09:39;35.3;345.7;1.5;247.3;50.06;376;1069.3
13-07-27;09:42;35.4;328.5;1.7;247.3;50.00;397;1069.4
13-07-27;09:45;35.3;355.9;2.0;246.3;49.98;467;1069.4
13-07-27;09:48;35.4;350.6;1.7;247.3;50.05;414;1069.4
13-07-27;09:51;35.4;357.2;1.7;246.3;50.04;402;1069.4
13-07-27;09:54;35.9;363.4;0.0;248.2;50.04;602;1069.4
13-07-27;09:57;36.0;364.7;2.5;249.2;50.07;640;1069.5
13-07-27;10:00;36.0;363.2;2.1;245.3;50.08;510;1069.5
13-07-27;10:03;36.2;358.4;2.8;247.3;50.07;703;1069.5
13-07-27;10:06;50.0;352.4;3.1;247.3;50.02;758;1069.6
13-07-27;10:09;36.7;326.5;1.6;246.3;50.03;382;1069.6
13-07-27;10:12;36.3;324.9;2.6;246.3;50.14;637;1069.6
13-07-27;10:15;36.5;350.8;3.0;244.3;50.01;756;1069.7
13-07-27;10:18;36.9;356.9;3.2;245.3;50.04;785;1069.7
13-07-27;10:21;37.0;342.7;3.3;246.3;50.03;803;1069.7
13-07-27;10:24;37.4;339.1;3.2;246.3;50.00;787;1069.8
13-07-27;10:27;37.5;348.0;3.3;247.3;50.01;834;1069.8
13-07-27;10:30;37.6;348.7;3.5;249.2;50.00;877;1069.9
13-07-27;10:33;37.8;329.1;3.3;249.2;50.01;827;1069.9
13-07-27;10:36;38.0;342.1;3.8;251.1;50.01;955;1069.9
13-07-27;10:39;38.3;326.2;3.4;250.2;50.04;863;1070.0
13-07-27;10:42;38.2;322.1;3.7;250.2;50.06;918;1070.0
13-07-27;10:45;38.3;333.8;3.8;250.2;50.04;945;1070.1
13-07-27;10:48;38.6;330.1;3.9;250.2;50.03;974;1070.1
13-07-27;10:51;38.6;330.7;3.8;250.2;50.06;965;1070.2
13-07-27;10:54;39.0;331.6;3.9;251.1;50.06;985;1070.2
13-07-27;10:57;38.9;330.3;4.1;251.1;50.06;1022;1070.3
13-07-27;11:00;39.0;323.4;4.2;249.2;50.02;1034;1070.3
13-07-27;11:03;39.5;323.5;4.2;250.2;50.04;1042;1070.4
13-07-27;11:06;39.5;317.2;4.2;250.2;50.04;1062;1070.4
13-07-27;11:09;39.5;317.5;4.3;250.2;50.00;1079;1070.5
13-07-27;11:12;39.9;313.7;4.3;250.2;50.04;1081;1070.5
13-07-27;11:15;40.0;314.3;4.4;250.2;50.05;1098;1070.6
13-07-27;11:18;39.9;323.1;3.6;250.2;50.04;894;1070.7
13-07-27;11:21;40.1;317.4;4.1;250.2;50.05;1016;1070.7
13-07-27;11:24;39.9;339.5;2.6;247.3;50.06;732;1070.7
13-07-27;11:27;39.7;322.1;2.7;249.2;50.02;643;1070.8
13-07-27;11:30;39.1;321.5;1.1;247.3;50.03;276;1070.8
13-07-27;11:33;38.6;329.8;1.2;246.3;50.06;266;1070.8
13-07-27;11:36;38.5;337.5;1.3;247.3;50.04;321;1070.8
13-07-27;11:39;38.2;337.6;1.5;248.2;50.05;366;1070.8
13-07-27;11:42;38.2;343.0;1.7;247.3;50.04;395;1070.9
13-07-27;11:45;38.7;330.0;4.9;251.1;50.02;1222;1070.9
13-07-27;11:48;39.5;322.9;4.9;252.1;50.04;1214;1071.0
13-07-27;11:51;39.0;351.4;4.4;251.1;50.04;1070;1071.0
13-07-27;11:54;39.7;316.5;5.0;250.2;50.06;1243;1071.0
13-07-27;11:57;40.4;314.0;4.9;251.1;50.03;1241;1071.1
13-07-27;12:00;40.5;314.6;5.0;250.2;50.06;1250;1071.2
13-07-27;12:03;40.6;315.0;4.8;251.1;50.02;1218;1071.2
13-07-27;12:06;40.9;306.1;4.9;251.1;50.02;1221;1071.3
13-07-27;12:09;41.0;303.9;4.8;251.1;50.02;1199;1071.4
13-07-27;12:12;41.3;299.8;4.7;251.1;50.01;1171;1071.4
13-07-27;12:15;41.4;303.3;4.8;251.1;50.01;1196;1071.5
13-07-27;12:18;41.6;316.1;4.6;251.1;50.03;1131;1071.5
13-07-27;12:21;41.9;306.2;5.1;251.1;50.03;1292;1071.6
13-07-27;12:24;42.0;310.4;4.9;251.1;50.02;1205;1071.7
13-07-27;12:27;41.4;323.2;3.9;250.2;50.04;997;1071.7
13-07-27;12:30;41.3;318.6;1.4;247.3;50.00;341;1071.7
13-07-27;12:33;40.4;324.7;1.7;248.2;50.04;407;1071.8
13-07-27;12:36;40.2;335.0;1.8;250.2;50.06;420;1071.8
13-07-27;12:39;40.2;320.3;1.6;247.3;49.99;391;1071.8
13-07-27;12:42;39.8;332.8;1.6;248.2;50.05;395;1071.9
13-07-27;12:45;40.5;326.0;5.5;252.1;50.02;1389;1071.9
13-07-27;12:48;40.7;322.1;3.3;250.2;50.04;885;1071.9
13-07-27;12:51;39.9;330.0;1.8;248.2;50.02;448;1072.0
13-07-27;12:54;40.2;340.4;5.0;38.6;50.00;1263;1072.0
13-07-27;12:57;40.9;310.1;5.5;251.1;50.03;1375;1072.1
13-07-27;13:00;41.4;313.6;5.3;250.2;50.02;1328;1072.1
13-07-27;13:03;40.5;323.8;1.5;248.2;50.04;353;1072.2
13-07-27;13:06;40.1;320.3;5.7;251.1;50.03;1417;1072.2
13-07-27;13:09;40.2;319.9;2.2;248.2;50.03;542;1072.2
13-07-27;13:12;40.7;315.9;6.1;253.1;50.05;1516;1072.3
13-07-27;13:15;40.9;335.0;5.1;251.1;50.02;1254;1072.4
13-07-27;13:18;41.4;293.7;5.6;251.1;50.04;1367;1072.4
13-07-27;13:21;41.7;298.5;5.3;250.2;50.09;1327;1072.5
13-07-27;13:24;42.2;303.6;5.6;250.2;50.02;1409;1072.6
13-07-27;13:27;42.2;289.8;3.4;249.2;50.07;914;1072.6
13-07-27;13:30;41.9;321.2;2.2;248.2;50.01;561;1072.7
13-07-27;13:33;41.0;329.4;2.0;247.3;50.04;477;1072.7
13-07-27;13:36;40.7;332.2;2.1;248.2;50.03;491;1072.7
13-07-27;13:39;40.5;326.2;2.1;248.2;50.03;526;1072.7
13-07-27;13:42;40.0;330.6;2.1;248.2;50.10;503;1072.8
13-07-27;13:45;39.8;335.7;2.3;248.2;50.06;570;1072.8
13-07-27;13:48;40.1;342.9;2.8;248.2;50.07;692;1072.8
13-07-27;13:51;39.5;342.4;2.4;248.2;50.05;587;1072.9
13-07-27;13:54;39.8;329.7;2.9;249.2;50.02;716;1072.9
13-07-27;13:57;39.8;326.2;2.7;249.2;50.03;675;1072.9
13-07-27;14:00;39.5;332.2;2.0;249.2;50.02;493;1072.9
13-07-27;14:03;39.1;339.9;1.7;247.3;50.03;431;1073.0
13-07-27;14:06;39.1;335.4;1.6;249.2;50.02;393;1073.0
13-07-27;14:09;38.7;341.4;1.5;249.2;50.04;377;1073.0
13-07-27;14:12;38.6;340.8;1.5;248.2;49.99;374;1073.0
13-07-27;14:15;38.6;344.9;1.6;248.2;50.06;379;1073.0
13-07-27;14:18;38.5;344.5;1.5;248.2;50.05;369;1073.1
13-07-27;14:21;38.3;342.3;1.5;249.2;50.04;368;1073.1
13-07-27;14:24;37.9;344.5;1.3;249.2;50.04;329;1073.1
13-07-27;14:27;37.7;346.7;1.3;248.2;50.05;322;1073.1
13-07-27;14:30;37.7;338.6;1.2;246.3;49.973;274;1073.1
13-07-27;14:33;37.6;337.5;1.0;246.3;50.04;248;1073.1
13-07-27;14:36;37.4;346.1;1.0;247.3;50.04;241;1073.2
13-07-27;14:39;37.5;348.6;0.9;246.3;50.07;221;1073.2
13-07-27;14:42;37.1;346.4;0.9;247.3;50.05;213;1073.2
13-07-27;14:45;37.0;343.5;0.9;247.3;50.07;203;1073.2
13-07-27;14:48;37.1;343.5;0.8;248.2;50.04;194;1073.2
13-07-27;14:51;36.7;345.7;0.8;248.2;50.08;180;1073.2
13-07-27;14:54;36.5;334.8;0.8;246.3;50.06;173;1073.2
13-07-27;14:57;36.5;341.6;0.8;249.2;50.06;179;1073.2
13-07-27;15:00;36.4;341.0;0.8;248.2;50.02;186;1073.2
13-07-27;15:03;36.3;344.5;0.8;248.2;50.02;183;1073.2
13-07-27;15:06;36.4;346.7;0.8;248.2;50.04;181;1073.3
13-07-27;15:09;36.4;339.8;0.8;247.3;50.06;198;1073.3
13-07-27;15:12;36.2;349.2;1.0;247.3;50.04;242;1073.3
13-07-27;15:15;36.4;363.4;1.8;248.2;50.01;456;1073.3
13-07-27;15:18;36.4;346.8;1.6;247.3;50.04;402;1073.3
13-07-27;15:21;36.5;354.4;1.5;249.2;50.03;366;1073.3
13-07-27;15:24;36.5;350.9;1.3;249.2;50.03;327;1073.3
13-07-27;15:27;36.5;332.9;2.1;249.2;50.04;510;1073.4
13-07-27;15:30;36.5;336.7;1.1;248.2;50.05;285;1073.4
13-07-27;15:33;36.5;333.8;1.0;248.2;50.05;235;1073.4
13-07-27;15:36;36.3;337.7;0.9;248.2;50.03;205;1073.4
13-07-27;15:39;36.1;344.0;0.9;248.2;50.08;196;1073.4
13-07-27;15:42;36.1;347.6;0.9;247.3;50.02;202;1073.4
13-07-27;15:45;36.0;345.5;0.8;247.3;50.01;196;1073.4
13-07-27;15:48;36.0;345.5;0.9;247.3;50.03;206;1073.4
13-07-27;15:51;36.0;340.4;0.8;247.3;50.03;208;1073.5
13-07-27;15:54;36.0;342.6;0.8;248.2;50.06;191;1073.5
13-07-27;15:57;35.9;347.3;0.8;249.2;50.04;186;1073.5
13-07-27;16:00;35.9;345.1;0.8;248.2;50.04;192;1073.5
13-07-27;16:03;35.7;346.2;0.9;249.2;50.05;200;1073.5
13-07-27;16:06;35.9;352.0;0.8;248.2;50.05;200;1073.5
13-07-27;16:09;35.9;336.6;1.0;248.2;50.06;218;1073.5
13-07-27;16:12;36.0;350.5;1.1;247.3;50.02;260;1073.5
13-07-27;16:15;35.7;349.5;1.3;247.3;50.03;329;1073.5
13-07-27;16:18;36.2;336.3;1.4;248.2;50.07;366;1073.6
13-07-27;16:21;36.3;351.1;1.5;248.2;50.05;371;1073.6
13-07-27;16:24;36.3;344.8;1.3;249.2;50.03;323;1073.6
13-07-27;16:27;36.1;345.8;1.0;249.2;50.03;252;1073.6
13-07-27;16:30;36.0;344.2;0.9;248.2;50.03;218;1073.6
13-07-27;16:33;36.0;337.5;0.8;247.3;50.02;201;1073.6
13-07-27;16:36;36.0;335.7;0.8;248.2;50.03;190;1073.6
13-07-27;16:39;35.9;342.0;0.7;248.2;50.05;184;1073.7
13-07-27;16:42;35.6;344.0;0.8;249.2;50.04;184;1073.7
13-07-27;16:45;35.7;341.4;0.8;247.3;50.05;200;1073.7
13-07-27;16:48;35.9;340.4;0.9;247.3;50.05;211;1073.7
13-07-27;16:51;35.6;342.0;0.8;247.3;50.03;208;1073.7
13-07-27;16:54;35.6;340.8;0.9;249.2;50.06;207;1073.7
13-07-27;16:57;35.7;343.6;0.9;248.2;50.04;199;1073.7
13-07-27;17:00;35.6;343.7;0.9;249.2;50.06;197;1073.7
13-07-27;17:03;35.4;342.9;0.8;248.2;50.10;174;1073.7
13-07-27;17:06;35.6;332.0;0.7;248.2;50.05;159;1073.7
13-07-27;17:09;35.6;334.7;0.7;250.2;50.06;160;1073.8
13-07-27;17:12;35.4;336.4;0.7;248.2;50.02;153;1073.8
13-07-27;17:15;35.5;337.6;0.6;246.3;50.01;140;1073.8
13-07-27;17:18;35.4;337.9;0.6;247.3;49.99;141;1073.8
13-07-27;17:21;35.4;335.5;0.6;246.3;50.02;132;1073.8
13-07-27;17:24;35.3;336.1;0.5;247.3;50.02;117;1073.8
13-07-27;17:27;35.4;326.0;0.4;248.2;50.03;98;1073.8
13-07-27;17:30;35.2;322.5;0.4;246.3;50.02;81;1073.8
13-07-27;17:33;35.0;319.0;0.4;249.2;50.01;74;1073.8
13-07-27;17:36;35.2;320.0;0.4;249.2;50.03;75;1073.8
13-07-27;17:39;35.0;329.0;0.4;249.2;50.03;82;1073.8
13-07-27;17:42;35.2;331.9;0.5;247.3;50.03;93;1073.8
13-07-27;17:45;34.9;338.5;0.6;248.2;50.03;114;1073.8
13-07-27;17:48;35.0;333.3;0.7;247.3;50.04;143;1073.8
13-07-27;17:51;34.9;344.5;0.7;247.3;50.02;158;1073.8
13-07-27;17:54;35.0;345.4;0.7;247.3;50.06;161;1073.8
13-07-27;17:57;35.3;350.3;0.8;247.3;50.05;180;1073.8
13-07-27;18:00;35.2;340.8;0.8;249.2;50.04;175;1073.9
13-07-27;18:03;35.0;339.4;0.7;249.2;50.04;158;1073.9
13-07-27;18:06;35.2;331.2;0.6;248.2;50.03;138;1073.9
13-07-27;18:09;35.2;333.6;0.6;248.2;50.02;136;1073.9
13-07-27;18:12;35.2;340.1;0.0;248.2;50.03;151;1073.9
13-07-27;18:15;35.0;329.4;0.7;248.2;50.05;168;1073.9
13-07-27;18:18;35.2;345.2;0.8;248.2;49.98;187;1073.9
13-07-27;18:21;35.2;344.6;0.8;248.2;49.98;202;1073.9
13-07-27;18:24;35.3;345.9;0.7;247.3;50.04;177;1073.9
13-07-27;18:27;35.2;341.0;0.6;247.3;50.04;149;1073.9
13-07-27;18:30;35.2;335.0;0.6;248.2;50.05;126;1073.9
13-07-27;18:33;35.0;328.7;0.5;249.2;50.04;120;1073.9
13-07-27;18:36;35.0;330.6;0.5;248.2;50.03;121;1074.0
13-07-27;18:39;35.0;341.6;0.5;248.2;50.04;119;1074.0
13-07-27;18:42;35.0;326.2;0.5;248.2;50.04;117;1074.0
13-07-27;18:45;35.0;333.2;0.5;248.2;50.04;111;1074.0
13-07-27;18:48;34.8;328.4;0.5;247.3;50.03;99;1074.0
13-07-27;18:51;34.9;334.4;0.4;246.3;50.03;103;1074.0
13-07-27;18:54;34.9;341.1;0.5;247.3;50.05;103;1074.0
13-07-27;18:57;34.9;334.7;0.5;246.3;50.05;109;1074.0
13-07-27;19:00;34.8;344.0;0.5;246.3;50.04;110;1074.0
13-07-27;19:03;34.9;328.8;0.5;246.3;50.00;94;1074.0
13-07-27;19:06;34.8;327.8;0.4;246.3;50.06;74;1074.0
13-07-27;19:09;34.7;329.7;0.4;248.2;50.05;63;1074.0
13-07-27;19:12;34.7;320.0;0.3;247.3;50.03;56;1074.0
13-07-27;19:15;34.6;309.6;0.2;246.3;50.04;49;1074.0
13-07-27;19:18;34.6;314.7;0.2;248.2;50.06;44;1074.0
13-07-27;19:21;34.5;311.7;0.2;248.2;50.05;46;1074.0
13-07-27;19:24;34.5;318.7;0.2;248.2;50.07;44;1074.0
13-07-27;19:27;34.4;311.8;0.2;247.3;50.05;40;1074.0
13-07-27;19:30;34.4;309.5;0.1;247.3;50.06;31;1074.0
13-07-27;19:33;34.2;303.9;0.1;246.3;50.02;27;1074.0
13-07-27;19:36;34.4;303.3;0.1;246.3;50.05;29;1074.0
13-07-27;19:39;34.1;304.2;0.1;246.3;50.04;26;1074.0
13-07-27;19:42;34.0;296.0;0.1;247.3;50.05;22;1074.0
13-07-27;19:45;34.1;295.6;0.1;248.2;50.05;20;1074.0
13-07-27;19:48;34.0;292.6;0.1;38.6;50.04;16;1074.0
13-07-27;19:51;34.0;293.2;0.0;248.2;50.04;15;1074.0
13-07-27;19:54;34.1;300.0;0.0;248.2;50.04;12;1074.0
13-07-27;19:57;33.9;281.2;0.0;245.3;50.02;9;1074.0
13-07-27;20:00;33.9;295.7;0.0;246.3;50.06;8;1074.0
13-07-27;20:03;33.9;302.1;0.0;246.3;50.07;3;1074.0
13-07-27;20:06;33.8;305.5;0.0;245.3;50.08;2;1074.0
13-07-27;20:09;33.7;296.9;0.0;246.3;50.06;0;1074.0
13-07-27;20:12;33.5;227.6;0.0;248.2;50.08;0;1074.0
13-07-27;20:15;33.4;160.4;0.0;246.3;50.04;0;1074.0
13-07-27;20:18;33.4;107.2;0.0;248.2;50.06;0;1074.0
13-07-27;20:21;33.3;175.3;0.0;246.3;50.01;0;1074.0
13-07-27;20:24;33.3;203.6;0.0;247.3;50.05;0;1074.0
13-07-27;20:27;33.2;170.5;0.0;246.3;50.06;0;1074.0
13-07-27;20:30;33.1;140.6;0.0;248.2;50.04;0;1074.0
13-07-27;20:33;33.1;113.8;0.0;247.3;50.05;0;1074.0
13-07-28;05:27;30.8;320.9;0.0;239.5;50.07;4;1074.0
13-07-28;05:30;30.9;293.5;0.0;240.4;50.08;5;1074.0
13-07-28;05:33;31.0;299.2;0.0;239.5;50.05;7;1074.0
13-07-28;05:36;31.0;295.6;0.0;240.4;50.06;10;1074.0
13-07-28;05:39;31.0;275.9;0.1;239.5;50.00;11;1074.0
13-07-28;05:42;31.2;294.7;0.1;241.4;50.05;15;1074.0
13-07-28;05:45;31.4;314.6;0.1;239.5;50.05;17;1074.0
13-07-28;05:48;31.5;301.1;0.1;239.5;50.07;22;1074.0
13-07-28;05:51;31.6;322.7;0.1;239.5;50.08;28;1074.0
13-07-28;05:54;31.6;316.1;0.2;239.5;50.07;31;1074.0
13-07-28;05:57;31.6;317.4;0.2;239.5;50.05;34;1074.0
13-07-28;06:00;31.7;323.4;0.2;241.4;50.03;37;1074.0
13-07-28;06:03;31.8;316.4;0.2;240.4;50.07;39;1074.0
13-07-28;06:06;32.0;327.8;0.2;240.4;50.05;44;1074.0
13-07-28;06:09;31.9;329.4;0.2;240.4;50.06;48;1074.0
13-07-28;06:12;32.0;337.7;0.3;238.5;50.03;54;1074.1
13-07-28;06:15;32.2;332.5;0.3;238.5;50.03;59;1074.1
13-07-28;06:18;32.3;325.4;0.4;237.5;50.05;65;1074.1
13-07-28;06:21;32.4;334.2;0.4;238.5;50.05;68;1074.1
13-07-28;06:24;32.5;328.5;0.3;240.4;50.05;55;1074.1
13-07-28;06:27;32.4;328.8;0.2;238.5;50.06;46;1074.1
13-07-28;06:30;32.4;324.1;0.2;239.5;50.04;51;1074.1
13-07-28;06:33;32.5;328.2;0.3;239.5;50.06;54;1074.1
13-07-28;06:36;32.5;335.4;0.3;239.5;50.05;54;1074.1
13-07-28;06:39;32.7;327.9;0.3;239.5;50.04;69;1074.1
13-07-28;06:42;32.7;324.6;0.4;239.5;50.02;72;1074.1
13-07-28;06:45;32.9;341.3;0.4;239.5;50.03;80;1074.1
13-07-28;06:48;32.9;338.8;0.4;241.4;50.10;84;1074.1
13-07-28;06:51;33.1;344.2;0.5;241.4;50.02;88;1074.1
13-07-28;06:54;33.2;339.4;0.0;245.3;50.06;92;1074.1
13-07-28;06:57;33.2;341.6;0.5;245.3;50.06;99;1074.1
13-07-28;07:00;33.2;4.8;0.6;245.3;50.00;110;1074.1
13-07-28;07:03;33.5;338.6;0.6;245.3;50.05;126;1074.1
13-07-28;07:06;33.4;349.6;0.6;244.3;50.04;136;1074.1
13-07-28;07:09;33.5;354.4;0.5;243.4;50.05;134;1074.1
13-07-28;07:12;33.5;343.9;0.6;245.3;50.06;130;1074.1
13-07-28;07:15;33.4;345.2;0.6;245.3;50.10;124;1074.1
13-07-28;07:18;33.5;354.0;0.6;244.3;50.04;128;1074.1
13-07-28;07:21;33.5;349.6;0.6;244.3;50.07;125;1074.2
13-07-28;07:24;33.5;341.8;0.5;244.3;50.07;104;1074.2
13-07-28;07:27;33.8;332.9;0.4;244.3;50.06;95;1074.2
13-07-28;07:30;33.8;341.1;0.5;245.3;50.06;100;1074.2
13-07-28;07:33;33.7;340.8;0.5;245.3;50.07;104;1074.2
13-07-28;07:36;33.7;340.1;0.5;245.3;50.07;108;1074.2
13-07-28;07:39;33.8;340.2;0.5;243.4;50.02;111;1074.2
13-07-28;07:42;33.9;348.6;0.6;244.3;50.04;115;1074.2
13-07-28;07:45;34.1;341.8;0.5;245.3;50.00;118;1074.2
13-07-28;07:48;33.9;356.5;0.5;243.4;50.05;122;1074.2
13-07-28;07:51;33.8;355.9;0.7;244.3;49.95;126;1074.2
13-07-28;07:54;33.9;355.6;0.7;38.6;50.04;130;1074.2
13-07-28;07:57;33.9;360.6;0.5;243.4;50.03;134;1074.2
13-07-28;08:00;33.9;362.9;0.6;242.4;50.05;136;1074.2
13-07-28;08:03;34.0;352.1;0.6;246.3;50.09;140;1074.2
13-07-28;08:06;34.0;352.2;0.7;244.3;50.04;145;1074.2
13-07-28;08:09;34.2;360.4;0.7;244.3;50.04;147;1074.2
13-07-28;08:12;34.0;353.4;0.7;243.4;50.05;147;1074.3
13-07-28;08:15;34.1;353.4;0.7;243.4;50.03;151;1074.3
13-07-28;08:18;34.1;361.3;0.7;243.4;50.00;157;1074.3
13-07-28;08:21;34.1;363.7;0.8;244.3;50.04;164;1074.3
13-07-28;08:24;34.1;368.2;0.8;243.4;50.02;168;1074.3
13-07-28;08:27;34.4;364.1;0.8;244.3;50.02;179;1074.3
13-07-28;08:30;34.4;365.3;0.8;244.3;50.05;184;1074.3
13-07-28;08:33;34.5;370.7;0.8;244.3;50.11;197;1074.3
13-07-28;08:36;34.2;367.5;0.9;246.3;50.05;205;1074.3
13-07-28;08:39;34.4;362.8;0.8;244.3;50.02;201;1074.3
13-07-28;08:42;34.5;371.0;0.9;246.3;50.04;205;1074.3
13-07-28;08:45;34.6;365.3;1.0;246.3;50.04;226;1074.4
13-07-28;08:48;34.5;368.5;1.0;246.3;50.00;242;1074.4
13-07-28;08:51;34.4;367.3;1.1;246.3;50.06;255;1074.4
13-07-28;08:54;34.8;366.0;1.1;244.3;50.03;254;1074.4
13-07-28;08:57;34.6;367.0;1.1;244.3;50.01;255;1074.4
13-07-28;09:00;34.7;368.9;1.0;244.3;50.08;258;1074.4
13-07-28;09:03;34.7;364.4;1.1;245.3;50.07;258;1074.4
13-07-28;09:06;34.8;365.6;1.1;245.3;50.02;262;1074.4
13-07-28;09:09;34.7;364.7;1.2;245.3;50.05;258;1074.5
13-07-28;09:12;34.8;357.4;1.1;244.3;50.05;267;1074.5
13-07-28;09:15;34.8;359.4;1.2;244.3;50.08;287;1074.5
13-07-28;09:18;34.9;362.6;1.2;245.3;50.05;296;1074.5
13-07-28;09:21;34.9;358.0;1.2;244.3;50.05;293;1074.5
13-07-28;09:24;35.0;365.0;1.6;245.3;50.06;391;1074.5
13-07-28;09:27;35.0;348.0;1.6;245.3;50.01;374;1074.5
13-07-28;09:30;35.2;345.1;1.2;244.3;50.05;283;1074.6
13-07-28;09:33;35.0;346.2;1.2;244.3;50.08;284;1074.6
13-07-28;09:36;35.3;348.7;1.4;243.4;50.07;308;1074.6
13-07-28;09:39;35.3;345.1;1.3;244.3;50.04;289;1074.6
13-07-28;09:42;35.2;347.0;1.1;244.3;50.01;276;1074.6
13-07-28;09:45;35.0;351.8;1.1;243.4;50.05;259;1074.6
13-07-28;09:48;35.0;347.3;1.1;242.4;50.03;259;1074.6
13-07-28;09:51;35.0;341.8;1.1;243.4;50.04;264;1074.7
13-07-28;09:54;35.5;348.3;1.3;244.3;50.06;319;1074.7
13-07-28;09:57;35.7;363.8;2.6;245.3;50.07;625;1074.7
13-07-28;10:00;35.9;354.7;2.6;245.3;50.06;632;1074.7
13-07-28;10:03;36.1;355.6;2.7;246.3;50.05;644;1074.8
13-07-28;10:06;36.5;344.9;3.0;246.3;50.04;715;1074.8
13-07-28;10:09;36.3;352.0;2.9;246.3;50.05;724;1074.8
13-07-28;10:12;36.2;313.7;1.8;245.3;50.04;441;1074.9
13-07-28;10:15;36.8;346.1;3.3;247.3;50.02;796;1074.9
13-07-28;10:18;36.7;339.4;2.2;244.3;50.03;535;1074.9
13-07-28;10:21;36.9;335.5;1.9;244.3;50.03;474;1075.0
13-07-28;10:24;36.7;340.4;3.7;246.3;50.05;896;1075.0
13-07-28;10:27;36.9;318.7;1.5;244.3;50.06;379;1075.0
13-07-28;10:30;36.7;358.5;1.8;244.3;49.98;421;1075.0
13-07-28;10:33;37.1;343.3;4.3;246.3;50.06;1044;1075.1
13-07-28;10:36;37.2;335.1;3.3;244.3;50.05;801;1075.1
13-07-28;10:39;37.5;347.4;3.7;246.3;50.03;928;1075.2
13-07-28;10:42;37.7;319.3;3.5;246.3;50.06;862;1075.2
13-07-28;10:45;37.9;334.2;3.3;246.3;50.06;817;1075.2
13-07-28;10:48;37.9;319.9;2.2;247.3;50.03;531;1075.3
13-07-28;10:51;37.5;338.0;1.8;248.2;50.06;440;1075.3
13-07-28;10:54;37.2;341.4;1.7;248.2;50.05;398;1075.3
13-07-28;10:57;37.4;306.2;2.1;248.2;50.09;527;1075.4
13-07-28;11:00;37.7;339.6;2.9;247.3;50.05;729;1075.4
13-07-28;11:03;38.2;315.6;4.1;249.2;50.04;1019;1075.4
13-07-28;11:06;38.6;316.5;4.2;249.2;50.06;1050;1075.5
13-07-28;11:09;38.6;314.9;4.3;248.2;50.06;1062;1075.5
13-07-28;11:12;38.7;313.3;4.4;248.2;50.0;1076;1075.6
13-07-28;11:15;39.1;311.7;4.3;250.2;50.04;1085;1075.7
13-07-28;11:18;39.5;311.5;4.1;248.2;50.05;1042;1075.7
13-07-28;11:21;39.4;314.3;4.9;249.2;50.03;1207;1075.8
13-07-28;11:24;39.8;321.0;4.6;251.1;50.04;1136;1075.8
13-07-28;11:27;39.8;295.1;2.8;250.2;50.03;702;1075.9
13-07-28;11:30;38.9;322.8;1.8;248.2;50.02;434;1075.9
13-07-28;11:33;38.7;333.9;1.7;248.2;50.03;410;1075.9
13-07-28;11:36;39.2;295.6;4.8;253.1;50.03;1185;1076.0
13-07-28;11:39;39.5;316.6;3.8;251.1;50.02;926;1076.0
13-07-28;11:42;40.0;315.6;2.9;251.1;50.04;739;1076.1
13-07-28;11:45;39.7;335.0;4.2;250.2;50.00;1087;1076.1
13-07-28;11:48;39.3;330.9;2.3;250.2;50.06;564;1076.1
13-07-28;11:51;39.2;322.8;2.4;248.2;50.11;577;1076.2
13-07-28;11:54;38.9;335.4;2.4;249.2;50.06;575;1076.2
13-07-28;11:57;39.1;341.4;2.7;250.2;50.03;684;1076.2
13-07-28;12:00;39.5;322.2;3.6;250.2;50.05;902;1076.3
13-07-28;12:03;39.7;324.7;3.6;250.2;50.06;889;1076.3
13-07-28;12:06;39.9;313;2.5;249.2;50.04;620;1076.4
13-07-28;12:09;39.4;327.3;1.9;248.2;50.04;460;1076.4
13-07-28;12:12;38.9;331.7;1.3;248.2;50.06;316;1076.4
13-07-28;12:15;38.3;331.9;1.0;246.3;50.01;259;1076.5
13-07-28;12:18;38.2;332.8;1.0;247.3;50.08;228;1076.5
13-07-28;12:21;37.8;339.2;0.9;246.3;50.07;217;1076.5
13-07-28;12:24;37.7;333.6;0.9;249.2;50.06;212;1076.5
13-07-28;12:27;37.7;346.5;1.0;249.2;50.09;225;1076.5
13-07-28;12:30;37.6;350.0;1.0;247.3;50.05;229;1076.5
13-07-28;12:33;37.2;346.1;0.8;248.2;50.01;181;1076.5
13-07-28;12:36;37.1;344.5;0.7;247.3;50.02;167;1076.5
13-07-28;12:39;37.1;344.3;0.7;247.3;50.06;174;1076.5
13-07-28;12:42;36.9;348.3;0.8;247.3;50.06;189;1076.5
13-07-28;12:45;36.7;343.5;0.7;247.3;50.06;173;1076.6
13-07-28;12:48;36.7;344.6;0.8;247.3;50.05;168;1076.6
13-07-28;12:51;36.7;341.8;0.7;246.3;50.05;153;1076.6
13-07-28;12:54;36.3;334.1;0.6;247.3;50.04;130;1076.6
13-07-28;12:57;36.3;338.3;0.5;247.3;50.04;118;1076.6
13-07-28;13:00;36.0;339.1;0.5;247.3;50.04;118;1076.6
13-07-28;13:03;36.0;338.9;0.5;247.3;50.05;125;1076.6
13-07-28;13:06;36.0;353.7;0.6;247.3;50.04;135;1076.6
13-07-28;13:09;35.9;343.2;0.7;248.2;50.05;150;1076.6
13-07-28;13:12;35.9;343.2;0.9;248.2;49.96;182;1076.6
13-07-28;13:15;35.7;354.7;0.9;247.3;50.11;229;1076.6
13-07-28;13:18;36.2;346.1;1.5;247.3;50.07;374;1076.6
13-07-28;13:21;36.2;339.5;1.4;247.3;50.08;336;1076.7
13-07-28;13:24;36.0;347.9;1.0;247.3;50.11;245;1076.7
13-07-28;13:27;36.0;347.3;0.8;246.3;50.08;197;1076.7
13-07-28;13:30;36.0;344.2;0.7;247.3;50.06;170;1076.7
13-07-28;13:33;35.7;335.0;0.6;248.2;50.07;146;1076.7
13-07-28;13:36;35.7;325.0;0.5;248.2;50.05;120;1076.7
13-07-28;13:39;35.5;327.9;0.5;247.3;50.03;100;1076.7
13-07-28;13:42;35.5;318.1;0.4;248.2;50.04;77;1076.7
13-07-28;13:45;35.3;318.1;0.4;248.2;50.05;65;1076.7
13-07-28;13:48;35.3;327.9;0.3;248.2;50.07;65;1076.7
13-07-28;13:51;35.3;328.2;0.4;247.3;50.04;71;1076.7
13-07-28;13:54;35.2;324.3;0.4;248.2;50.03;80;1076.7
13-07-28;13:57;35.3;343.2;0.5;243.4;50.08;110;1076.7
13-07-28;14:00;35.4;355.0;0.8;244.3;50.01;177;1076.7
13-07-28;14:03;35.4;358.3;1.0;244.3;50.03;228;1076.8
13-07-28;14:06;35.6;361.5;1.2;243.4;50.07;297;1076.8
13-07-28;14:09;36.3;327.5;6.4;248.2;50.03;1589;1076.8
13-07-28;14:12;37.4;315.2;6.3;248.2;50.06;1587;1076.9
13-07-28;14:15;37.0;344.2;2.4;244.3;50.06;566;1076.9
13-07-28;14:18;37.7;320.6;5.9;249.2;50.04;1461;1077.0
