data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-07-28;14:21;38.5;312.5;5.8;247.3;50.06;1420;1077.0
13-07-28;14:24;39.0;304.9;5.7;250.2;50.06;1409;1077.1
13-07-28;14:27;38.9;297.9;5.5;250.2;50.05;1367;1077.2
13-07-28;14:30;39.7;306.1;5.3;250.2;50.05;1333;1077.2
13-07-28;14:33;40.0;301.0;5.0;250.2;50.05;1267;1077.3
13-07-28;14:36;40.2;301.4;5.1;250.2;50.09;1238;1077.4
13-07-28;14:39;40.2;302.4;5.2;249.2;50.05;1292;1077.4
13-07-28;14:42;40.6;303.6;5.1;250.2;50.05;1257;1077.5
13-07-28;14:45;40.6;291.5;5.0;251.1;50.06;1255;1077.6
13-07-28;14:48;40.9;295.7;4.8;250.2;50.07;1217;1077.6
13-07-28;14:51;41.0;298.6;4.8;250.2;50.06;1209;1077.7
13-07-28;14:54;41.2;290.7;4.8;250.2;50.06;1218;1077.7
13-07-28;14:57;41.5;295.7;4.8;249.2;50.04;1198;1077.8
13-07-28;15:00;41.5;294.4;4.9;250.2;50.02;1212;1077.9
13-07-28;15:03;41.5;295.3;4.8;250.2;50.03;1220;1077.9
13-07-28;15:06;41.5;296.4;4.8;250.2;50.05;1206;1078.0
13-07-28;15:09;41.6;294.5;4.7;250.2;50.05;1202;1078.0
13-07-28;15:12;42.0;300.0;4.7;250.2;50.03;1192;1078.1
13-07-28;15:15;41.9;295.3;4.7;250.2;50.10;1159;1078.2
13-07-28;15:18;41.7;297.2;4.7;249.2;50.00;1142;1078.2
13-07-28;15:21;41.7;291.3;4.5;250.2;50.08;1116;1078.3
13-07-28;15:24;41.7;303.5;4.4;251.1;50.06;1091;1078.3
13-07-28;15:27;41.5;302.4;4.4;251.1;50.03;1115;1078.4
13-07-28;15:30;42.0;301.1;4.3;250.2;50.02;1077;1078.4
13-07-28;15:33;42.0;303.6;4.3;251.1;50.05;1073;1078.5
13-07-28;15:36;41.9;299.4;4.3;250.2;50.02;1055;1078.5
13-07-28;15:39;41.9;300.2;4.2;250.2;50.02;1037;1078.6
13-07-28;15:42;42.0;295.4;4.1;249.2;50.02;1020;1078.6
13-07-28;15:45;41.7;301.6;4.0;249.2;50.0;987;1078.7
13-07-28;15:48;41.6;303.0;4.1;248.2;50.06;1001;1078.7
13-07-28;15:51;41.4;299.2;4.0;250.2;50.11;988;1078.8
13-07-28;15:54;41.7;306.0;3.9;249.2;50.05;978;1078.8
13-07-28;15:57;41.6;303.5;3.8;249.2;50.0;948;1078.9
13-07-28;16:00;41.6;308.4;3.9;249.2;50.07;951;1078.9
13-07-28;16:03;41.5;308.7;3.9;243.2;50.04;944;1079.0
13-07-28;16:06;41.4;307.4;3.8;249.2;50.06;924;1079.0
13-07-28;16:09;41.4;302.1;3.7;248.2;50.03;913;1079.1
13-07-28;16:12;41.2;303.5;3.7;249.2;50.03;908;1079.1
13-07-28;16:15;40.9;308.3;3.5;248.2;50.05;883;1079.2
13-07-28;16:18;41.0;300.8;3.5;249.2;50.03;870;1079.2
13-07-28;16:21;41.0;305.5;3.5;247.3;50.05;845;1079.2
13-07-28;16:24;40.9;310.2;3.4;249.2;50.04;836;1079.3
13-07-28;16:27;40.9;300.5;3.3;248.2;50.04;822;1079.3
13-07-28;16:30;40.6;311.2;3.3;248.2;50.06;813;1079.4
13-07-28;16:33;40.8;312.4;3.2;248.2;50.07;805;1079.4
13-07-28;16:36;40.7;312.3;3.2;250.2;50.09;791;1079.5
13-07-28;16:39;40.6;313.4;3.1;248.2;50.03;767;1079.5
13-07-28;16:42;40.6;310.1;3.0;247.3;50.01;746;1079.5
13-07-28;16:45;40.4;312.3;3.0;248.2;50.04;735;1079.6
13-07-28;16:48;40.4;314.5;3.0;248.2;50.04;722;1079.6
13-07-28;16:51;40.0;311.5;2.8;248.2;49.98;706;1079.6
13-07-28;16:54;40.2;315.3;2.8;248.2;50.03;716;1079.7
13-07-28;16:57;40.0;307.4;2.7;248.2;50.04;698;1079.7
13-07-28;17:00;39.9;316.1;2.8;248.2;50.07;701;1079.7
13-07-28;17:03;39.9;317.8;2.8;247.3;50.04;693;1079.8
13-07-28;17:06;39.9;316.6;2.7;247.3;50.06;674;1079.8
13-07-28;17:09;39.8;320.6;2.7;247.3;50.05;669;1079.8
13-07-28;17:12;39.5;318.1;2.8;248.2;50.04;678;1079.9
13-07-28;17:15;39.7;318.8;2.7;249.2;50.07;668;1079.9
13-07-28;17:18;39.7;317.1;2.4;248.2;50.09;609;1079.9
13-07-28;17:21;39.4;318.0;2.6;248.2;50.03;650;1080.0
13-07-28;17:24;39.4;324.0;2.5;248.2;50.05;630;1080.0
13-07-28;17:27;39.5;324.1;2.4;248.2;50.02;598;1080.0
13-07-28;17:30;39.2;320.6;2.3;247.3;50.01;562;1080.1
13-07-28;17:33;39.0;322.2;2.1;247.3;50.03;512;1080.1
13-07-28;17:36;39.0;326.3;2.0;247.3;50.02;481;1080.1
13-07-28;17:39;38.7;325.6;1.8;247.3;50.02;451;1080.1
13-07-28;17:42;38.5;327.5;1.8;247.3;50.04;432;1080.2
13-07-28;17:45;38.5;321.3;1.7;247.3;50.04;419;1080.2
13-07-28;17:48;38.4;325.6;1.7;246.3;50.02;406;1080.2
13-07-28;17:51;38.4;325.6;1.5;247.3;50.01;365;1080.2
13-07-28;17:54;38.3;325.9;1.1;247.3;50.05;280;1080.2
13-07-28;17:57;38.0;329.1;1.3;246.3;50.02;333;1080.3
13-07-28;18:00;38.0;332.2;1.5;246.3;50.03;333;1080.3
13-07-28;18:03;37.7;329.5;1.3;246.3;50.09;326;1080.3
13-07-28;18:06;37.7;329.8;1.2;246.3;50.03;318;1080.3
13-07-28;18:09;37.5;335.3;1.2;246.3;50.06;304;1080.3
13-07-28;18:12;37.6;337.3;1.2;246.3;50.02;271;1080.3
13-07-28;18:15;37.5;336.9;1.1;246.3;50.08;253;1080.3
13-07-28;18:18;37.4;338.9;1.0;247.3;50.02;228;1080.4
13-07-28;18:21;36.9;343.9;0.8;247.3;50.02;207;1080.4
13-07-28;18:24;37.1;345.1;0.9;247.3;50.06;193;1080.4
13-07-28;18:27;36.9;339.8;0.8;245.3;50.03;180;1080.4
13-07-28;18:30;36.7;341.3;0.7;247.3;50.03;163;1080.4
13-07-28;18:33;36.5;338.6;0.6;246.3;50.03;147;1080.4
13-07-28;18:36;36.5;336.7;0.6;247.3;50.05;134;1080.4
13-07-28;18:39;36.3;338.8;0.6;247.3;50.03;123;1080.4
13-07-28;18:42;36.1;338.3;0.6;246.3;50.01;111;1080.4
13-07-28;18:45;36.0;342.1;0.5;248.2;50.07;99;1080.4
13-07-28;18:48;36.0;338.9;0.5;246.3;50.07;90;1080.4
13-07-28;18:51;35.7;337.7;0.4;246.3;50.08;84;1080.4
13-07-28;18:54;35.9;326.9;0.4;246.3;50.04;68;1080.4
13-07-28;18:57;35.6;314.5;0.3;246.3;50.06;58;1080.4
13-07-28;19:00;35.6;318.3;0.3;246.3;50.09;53;1080.5
13-07-28;19:03;35.4;310.1;0.2;246.3;50.04;43;1080.5
13-07-28;19:06;35.4;305.7;0.2;246.3;50.05;39;1080.5
13-07-28;19:09;35.2;309.8;0.2;247.3;50.07;38;1080.5
13-07-28;19:12;35.2;308.6;0.1;247.3;50.07;36;1080.5
13-07-28;19:15;35.2;297.8;0.2;247.3;50.05;33;1080.5
13-07-28;19:18;34.9;299.1;0.2;248.2;50.03;33;1080.5
13-07-28;19:21;35.0;304.6;0.2;246.3;50.02;34;1080.5
13-07-28;19:24;34.9;308.4;0.2;246.3;49.98;37;1080.5
13-07-28;19:27;34.8;297.9;0.2;245.3;50.08;39;1080.5
13-07-28;19:30;34.7;298.6;0.2;245.3;50.04;42;1080.5
13-07-28;19:33;34.9;300.7;0.2;246.3;50.09;42;1080.5
13-07-28;19:36;34.7;307.1;0.2;246.3;50.05;43;1080.5
13-07-28;19:39;34.7;306.7;0.2;245.3;50.0;40;1080.5
13-07-28;19:42;34.6;302.7;0.2;246.3;50.04;34;1080.5
13-07-28;19:45;34.6;313.4;0.1;245.3;50.04;28;1080.5
13-07-28;19:48;34.6;297.9;0.1;246.3;50.04;23;1080.5
13-07-28;19:51;34.5;297.2;0.1;246.3;50.01;18;1080.5
13-07-28;19:54;34.4;295.0;0.0;246.3;50.04;12;1080.5
13-07-28;19:57;34.4;296.9;0.0;246.3;50.04;6;1080.5
13-07-28;20:00;34.2;297.0;0.0;247.3;50.01;3;1080.5
13-07-28;20:03;34.1;257.2;0.0;245.3;50.04;1;1080.5
13-07-28;20:06;34.0;197.0;0.0;246.3;50.03;0;1080.5
13-07-28;20:09;33.9;135.9;0.0;246.3;50.09;0;1080.5
13-07-29;05:24;31.0;315.0;0.0;239.5;50.01;3;1080.5
13-07-29;05:27;31.1;309.0;0.0;239.5;50.06;5;1080.5
13-07-29;05:30;31.2;304.8;0.0;239.5;50.05;8;1080.5
13-07-29;05:33;31.4;294.5;0.0;239.5;50.05;10;1080.5
13-07-29;05:36;31.5;305.2;0.1;239.5;50.03;13;1080.5
13-07-29;05:39;31.6;302.0;0.0;239.5;50.03;14;1080.5
13-07-29;05:42;31.5;313.3;0.1;238.5;50.05;18;1080.5
13-07-29;05:45;31.8;4.8;0.1;240.4;50.01;21;1080.5
13-07-29;05:48;31.8;313.6;0.1;239.5;50.07;25;1080.5
13-07-29;05:51;31.8;319.9;0.1;238.5;50.11;26;1080.5
13-07-29;05:54;31.8;314.2;0.1;237.5;50.08;28;1080.5
13-07-29;05:57;32.0;311.5;0.1;240.4;50.09;30;1080.5
13-07-29;06:00;32.2;320.9;0.2;241.4;50.08;35;1080.5
13-07-29;06:03;32.2;315.8;0.1;241.4;50.07;38;1080.5
13-07-29;06:06;32.4;321.0;0.2;241.4;50.02;42;1080.5
13-07-29;06:09;32.2;325.0;0.2;240.4;50.05;41;1080.5
13-07-29;06:12;32.3;319.9;0.1;241.4;50.04;32;1080.5
13-07-29;06:15;32.6;306.7;0.1;243.4;50.02;29;1080.5
13-07-29;06:18;32.5;309.8;0.2;241.4;50.05;32;1080.5
13-07-29;06:21;32.5;326.2;0.1;240.4;50.04;30;1080.5
13-07-29;06:24;32.6;321.2;0.1;239.5;50.03;31;1080.5
13-07-29;06:27;32.6;313.9;0.1;239.5;50.02;31;1080.5
13-07-29;06:30;32.6;327.5;0.1;239.5;50.03;33;1080.5
13-07-29;06:33;32.9;324.7;0.2;239.5;50.04;38;1080.5
13-07-29;06:36;32.7;316.8;0.2;239.5;50.05;40;1080.5
13-07-29;06:39;33.0;320.0;0.2;38.6;50.03;39;1080.5
13-07-29;06:42;32.7;312.8;0.2;238.5;50.06;37;1080.5
13-07-29;06:45;33.1;323.4;0.2;238.5;49.99;37;1080.5
13-07-29;06:48;33.0;320.6;0.2;237.5;50.06;40;1080.5
13-07-29;06:51;33.1;325.1;0.2;240.4;50.03;48;1080.5
13-07-29;06:54;33.1;332.3;0.3;243.4;50.05;57;1080.5
13-07-29;06:57;33.2;328.5;0.4;243.4;50.02;64;1080.5
13-07-29;07:00;33.2;338.3;0.4;242.4;50.05;67;1080.5
13-07-29;07:03;33.3;337.3;0.4;243.4;50.08;68;1080.5
13-07-29;07:06;33.4;329.1;0.4;242.4;50.02;73;1080.5
13-07-29;07:09;33.3;336.3;0.4;243.4;50.04;79;1080.5
13-07-29;07:12;33.4;337.7;0.4;242.4;50.00;85;1080.5
13-07-29;07:15;33.7;327.8;0.4;242.4;50.03;87;1080.6
13-07-29;07:18;33.5;339.9;0.5;242.4;49.99;81;1080.6
13-07-29;07:21;33.8;332.5;0.4;244.3;50.07;83;1080.6
13-07-29;07:24;33.5;332.8;0.4;244.3;50.03;85;1080.6
13-07-29;07:27;33.8;335.7;0.4;38.6;50.05;80;1080.6
13-07-29;07:30;33.8;339.5;0.4;246.3;50.02;83;1080.6
13-07-29;07:33;33.8;338.9;0.4;246.3;50.04;91;1080.6
13-07-29;07:36;33.9;347.4;0.5;245.3;50.04;102;1080.6
13-07-29;07:39;34.0;344.9;0.5;245.3;50.05;115;1080.6
13-07-29;07:42;34.1;346.8;0.6;245.3;50.04;123;1080.6
13-07-29;07:45;34.2;345.9;0.6;245.3;50.04;123;1080.6
13-07-29;07:48;33.9;348.7;0.6;244.3;50.02;127;1080.6
13-07-29;07:51;33.9;354.6;0.6;244.3;50.00;132;1080.6
13-07-29;07:54;34.2;347.4;0.6;244.3;50.05;133;1080.6
13-07-29;07:57;34.1;356.2;0.7;244.3;50.03;138;1080.6
13-07-29;08:00;34.1;352.1;0.7;245.3;50.06;146;1080.6
13-07-29;08:03;34.2;348.4;0.7;244.3;50.05;156;1080.6
13-07-29;08:06;34.4;352.8;0.7;245.3;50.07;159;1080.6
13-07-29;08:09;34.4;364.8;0.7;244.3;50.04;162;1080.7
13-07-29;08:12;34.5;356.1;0.8;244.3;50.05;177;1080.7
13-07-29;08:15;34.6;355.0;0.8;244.3;50.02;184;1080.7
13-07-29;08:18;34.5;365.3;0.8;243.4;50.04;180;1080.7
13-07-29;08:21;34.7;356.6;0.8;244.3;50.07;174;1080.7
13-07-29;08:24;34.7;357.1;0.8;244.3;50.06;177;1080.7
13-07-29;08:27;34.5;359.1;0.8;244.3;50.10;185;1080.7
13-07-29;08:30;34.6;360.4;0.8;244.3;50.06;192;1080.7
13-07-29;08:33;34.8;355.8;0.8;244.3;50.02;190;1080.7
13-07-29;08:36;34.8;361.8;0.9;244.3;49.97;188;1080.7
13-07-29;08:39;34.7;359.3;0.8;244.3;50.10;187;1080.7
13-07-29;08:42;34.8;361.9;0.8;244.3;50.05;194;1080.8
13-07-29;08:45;34.8;372.0;0.9;243.4;50.04;205;1080.8
13-07-29;08:48;34.8;365.3;0.8;246.3;50.02;184;1080.8
13-07-29;08:51;34.8;382.9;0.8;245.3;50.05;181;1080.8
13-07-29;08:54;34.6;383.0;0.8;240.4;50.05;180;1080.8
13-07-29;08:57;34.7;366.9;0.8;244.3;50.05;188;1080.8
13-07-29;09:00;34.8;381.0;0.8;244.3;50.06;186;1080.8
13-07-29;09:03;34.6;368.5;0.8;243.4;50.06;186;1080.8
13-07-29;09:06;34.6;371.9;0.9;244.3;50.07;196;1080.8
13-07-29;09:09;34.7;370.7;0.8;244.3;50.05;201;1080.8
13-07-29;09:12;34.8;349.8;1.0;244.3;50.06;220;1080.8
13-07-29;09:15;34.8;350.3;1.0;244.3;50.01;242;1080.9
13-07-29;09:18;35.2;342.9;1.2;243.4;49.97;265;1080.9
13-07-29;09:21;35.3;353.6;1.2;243.4;50.03;293;1080.9
13-07-29;09:24;35.3;349.2;1.3;244.3;50.03;317;1080.9
13-07-29;09:27;35.4;357.5;1.4;242.4;50.03;345;1080.9
13-07-29;09:30;35.5;366.6;1.6;244.3;50.03;371;1080.9
13-07-29;09:33;35.6;361.3;1.7;243.4;50.05;398;1081.0
13-07-29;09:36;35.6;359.6;1.8;243.4;50.05;425;1081.0
13-07-29;09:39;36.0;372.2;1.8;247.3;50.05;451;1081.0
13-07-29;09:42;35.9;360.2;1.9;247.3;50.05;477;1081.0
13-07-29;09:45;36.1;361.9;2.1;246.3;50.03;504;1081.0
13-07-29;09:48;36.2;360.4;2.2;247.3;50.07;530;1081.1
13-07-29;09:51;36.3;359.9;2.2;247.3;50.05;555;1081.1
13-07-29;09:54;36.5;362.8;2.4;247.3;50.02;580;1081.1
13-07-29;09:57;36.7;360.3;2.5;248.2;50.09;608;1081.2
13-07-29;10:00;36.8;355.9;2.5;247.3;50.08;637;1081.2
13-07-29;10:03;37.0;354.0;2.7;248.2;50.05;660;1081.2
13-07-29;10:06;37.1;348.4;2.7;249.2;50.00;684;1081.3
13-07-29;10:09;36.9;350.5;2.8;248.2;50.04;709;1081.3
13-07-29;10:12;37.4;349.9;3.0;248.2;50.05;734;1081.3
13-07-29;10:15;37.7;343.0;3.0;248.2;50.06;754;1081.4
13-07-29;10:18;37.8;346.7;3.1;248.2;50.06;780;1081.4
13-07-29;10:21;37.9;343.9;3.2;248.2;50.02;800;1081.4
13-07-29;10:24;38.0;342.6;3.3;248.2;50.03;819;1081.5
13-07-29;10:27;38.3;341.3;3.4;248.2;50.04;846;1081.5
13-07-29;10:30;38.5;341.7;3.5;248.2;50.00;859;1081.6
13-07-29;10:33;38.9;340.4;3.5;250.2;50.09;881;1081.6
13-07-29;10:36;39.0;336.4;3.7;248.2;50.04;910;1081.6
13-07-29;10:39;39.1;334.2;0.0;248.2;50.02;908;1081.7
13-07-29;10:42;39.1;327.5;3.7;248.2;50.03;924;1081.7
13-07-29;10:45;39.3;328.8;3.9;249.2;50.03;961;1081.8
13-07-29;10:48;39.4;326.3;4.1;248.2;49.95;980;1081.8
13-07-29;10:51;39.7;322.8;4.0;249.2;50.03;995;1081.9
13-07-29;10:54;39.9;312.5;4.0;249.2;50.06;997;1081.9
13-07-29;10:57;40.1;314.0;4.1;247.3;50.04;1014;1082.0
13-07-29;11:00;40.2;318.3;4.1;249.2;50.03;1034;1082.0
13-07-29;11:03;40.2;313.9;4.2;248.2;50.05;1046;1082.1
13-07-29;11:06;40.6;313.9;4.3;244.3;50.04;1057;1082.1
13-07-29;11:09;40.7;307.3;4.3;249.2;50.05;1061;1082.2
13-07-29;11:12;40.9;309.5;4.3;248.2;50.06;1071;1082.2
13-07-29;11:15;41.2;303.2;4.3;249.2;50.05;1077;1082.3
13-07-29;11:18;41.5;304.8;4.5;249.2;50.02;1103;1082.4
13-07-29;11:21;41.3;304.2;4.5;244.3;50.02;1110;1082.4
13-07-29;11:24;41.7;304.3;4.5;250.2;50.02;1122;1082.5
13-07-29;11:27;41.5;302.9;4.6;249.2;50.05;1133;1082.5
13-07-29;11:30;42.0;307.9;4.7;249.2;50.02;1146;1082.6
13-07-29;11:33;41.9;301.1;4.7;249.2;50.04;1153;1082.6
13-07-29;11:36;41.9;310.1;4.6;248.2;50.03;1132;1082.7
13-07-29;11:39;42.2;308.0;4.5;249.2;50.05;1103;1082.7
13-07-29;11:42;42.3;305.8;4.7;249.2;50.09;1172;1082.8
13-07-29;11:45;42.4;309.0;4.8;249.2;50.01;1190;1082.9
13-07-29;11:48;50.0;305.8;4.8;246.3;50.02;1171;1082.9
13-07-29;11:51;42.7;301.1;4.7;246.3;50.07;1166;1083.0
13-07-29;11:54;42.9;301.6;4.8;249.2;50.0;1188;1083.0
13-07-29;11:57;43.0;302.6;4.7;249.2;50.09;1174;1083.1
13-07-29;12:00;43.0;304.2;4.8;249.2;50.07;1189;1083.2
13-07-29;12:03;43.2;306.7;0.0;248.2;50.07;1195;1083.2
13-07-29;12:06;43.4;302.7;5.0;251.1;50.08;1218;1083.3
13-07-29;12:09;43.5;311.5;5.0;250.2;50.08;1224;1083.3
13-07-29;12:12;43.2;304.6;4.9;249.2;50.09;1226;1083.4
13-07-29;12:15;43.6;302.7;5.0;249.2;50.06;1228;1083.5
13-07-29;12:18;43.7;297.9;5.0;249.2;50.08;1233;1083.5
13-07-29;12:21;43.7;303.5;5.0;250.2;50.07;1239;1083.6
13-07-29;12:24;43.9;303.2;5.0;249.2;50.07;1249;1083.6
13-07-29;12:27;43.9;302.4;5.0;250.2;50.09;1255;1083.7
13-07-29;12:30;43.9;299.7;5.0;249.2;50.08;1252;1083.8
13-07-29;12:33;44.2;303.2;5.0;249.2;50.06;1252;1083.8
13-07-29;12:36;44.2;296.0;5.0;249.2;50.01;1232;1083.9
13-07-29;12:39;44.3;304.3;4.9;249.2;50.07;1224;1084.0
13-07-29;12:42;44.2;301.0;4.9;251.1;50.04;1224;1084.0
13-07-29;12:45;44.3;305.8;4.9;251.1;50.05;1241;1084.1
13-07-29;12:48;44.3;302.6;5.0;249.2;50.09;1221;1084.1
13-07-29;12:51;44.4;309.9;5.0;249.2;50.08;1243;1084.2
13-07-29;12:54;44.4;303.6;5.1;250.2;50.08;1270;1084.3
13-07-29;12:57;44.5;308.6;5.2;250.2;50.08;1297;1084.3
13-07-29;13:00;44.7;309.0;5.3;250.2;50.03;1308;1084.4
13-07-29;13:03;44.7;304.6;5.2;249.2;50.02;1302;1084.5
13-07-29;13:06;44.9;305.1;5.1;249.2;50.08;1265;1084.5
13-07-29;13:09;45.0;307.1;5.2;248.2;50.07;1285;1084.6
13-07-29;13:12;45.1;302.7;5.2;250.2;50.03;1291;1084.6
13-07-29;13:15;44.9;301.7;5.4;250.2;50.04;1314;1084.7
13-07-29;13:18;44.7;307.7;5.1;249.2;50.06;1276;1084.8
13-07-29;13:21;44.7;306.8;5.2;249.2;50.08;1288;1084.8
13-07-29;13:24;45.1;300.7;5.2;249.2;50.07;1317;1084.9
13-07-29;13:27;44.6;309.9;5.2;249.2;50.03;1286;1084.9
13-07-29;13:30;44.9;298.6;5.0;251.1;50.05;1258;1085.0
13-07-29;13:33;45.0;300.4;5.3;250.2;50.03;1312;1085.1
13-07-29;13:36;45.1;304.8;5.2;249.2;50.03;1285;1085.1
13-07-29;13:39;45.0;301.0;5.3;250.2;50.01;1308;1085.2
13-07-29;13:42;44.9;312.7;4.8;249.2;50.04;1194;1085.3
13-07-29;13:45;45.0;306.1;4.9;247.3;50.02;1206;1085.3
13-07-29;13:48;45.0;305.1;5.0;250.2;50.05;1239;1085.4
13-07-29;13:51;44.9;301.6;5.0;250.2;50.05;1250;1085.4
13-07-29;13:54;45.2;302.0;4.9;251.1;50.06;1240;1085.5
13-07-29;13:57;45.0;305.7;2.2;248.2;50.07;565;1085.6
13-07-29;14:00;44.9;301.4;4.6;249.2;50.02;1153;1085.6
13-07-29;14:03;44.7;307.9;1.9;246.3;50.04;466;1085.7
13-07-29;14:06;44.2;317.5;4.9;251.1;50.11;1213;1085.7
13-07-29;14:09;44.6;312.1;4.9;249.2;50.07;1220;1085.8
13-07-29;14:12;44.5;309.3;5.0;249.2;50.09;1263;1085.8
13-07-29;14:15;44.9;302.4;5.3;250.2;50.04;1304;1085.9
13-07-29;14:18;44.9;300.8;5.0;250.2;50.04;1242;1086.0
13-07-29;14:21;45.0;304.8;5.0;249.2;50.05;1233;1086.0
13-07-29;14:24;44.6;313.3;4.5;250.2;50.08;1109;1086.1
13-07-29;14:27;43.7;318.8;1.3;245.3;50.05;316;1086.1
13-07-29;14:30;44.2;313.0;5.2;248.2;50.02;1294;1086.1
13-07-29;14:33;44.3;301.6;4.9;249.2;50.04;1211;1086.2
13-07-29;14:36;44.5;313.0;5.0;251.1;50.07;1230;1086.3
13-07-29;14:39;44.7;310.5;4.9;251.1;50.07;1216;1086.3
13-07-29;14:42;44.7;316.4;4.7;249.2;50.04;1177;1086.4
13-07-29;14:45;44.6;313.0;4.9;249.2;50.06;1206;1086.4
13-07-29;14:48;44.7;312.7;4.8;251.1;50.04;1198;1086.5
13-07-29;14:51;44.7;312.0;4.8;251.1;50.07;1197;1086.6
13-07-29;14:54;44.6;310.2;4.4;251.1;50.04;1116;1086.6
13-07-29;14:57;44.5;318.8;4.4;251.1;50.00;1107;1086.7
13-07-29;15:00;44.3;311.8;4.7;251.1;50.00;1162;1086.7
13-07-29;15:03;44.4;311.7;4.6;250.2;50.02;1144;1086.8
13-07-29;15:06;44.6;308.2;4.6;250.2;50.05;1125;1086.8
13-07-29;15:09;44.3;315.3;4.5;253.1;50.08;1125;1086.9
13-07-29;15:12;44.4;312.1;4.5;251.1;50.05;1123;1086.9
13-07-29;15:15;44.4;314.3;4.5;251.1;50.01;1128;1087.0
13-07-29;15:18;44.4;316.5;4.6;252.1;50.02;1129;1087.1
13-07-29;15:21;44.3;316.6;4.4;251.1;50.03;1104;1087.1
13-07-29;15:24;44.2;312.7;4.4;252.1;50.05;1102;1087.2
13-07-29;15:27;44.4;312.7;4.3;252.1;50.01;1093;1087.2
13-07-29;15:30;44.4;308.4;4.3;251.1;50.06;1062;1087.3
13-07-29;15:33;44.2;311.8;4.2;251.1;50.05;1063;1087.3
13-07-29;15:36;44.0;312.1;4.1;250.2;50.04;1028;1087.4
13-07-29;15:39;44.2;311.4;4.2;250.2;50.05;1046;1087.4
13-07-29;15:42;44.2;313.3;4.2;250.2;50.05;1036;1087.5
13-07-29;15:45;44.0;311.1;4.0;250.2;50.00;999;1087.5
13-07-29;15:48;43.9;306.0;3.8;250.2;50.02;947;1087.6
13-07-29;15:51;43.8;307.6;4.0;251.1;50.02;975;1087.6
13-07-29;15:54;43.8;311.5;3.9;251.1;50.05;981;1087.7
13-07-29;15:57;43.7;319.1;3.8;251.1;50.03;971;1087.7
13-07-29;16:00;43.7;313.4;3.9;250.2;50.03;964;1087.8
13-07-29;16:03;43.6;310.4;3.8;251.1;50.03;942;1087.8
13-07-29;16:06;43.6;310.2;3.8;250.2;50.03;931;1087.9
13-07-29;16:09;43.5;311.4;3.6;251.1;50.05;918;1087.9
13-07-29;16:12;43.6;310.1;3.7;252.1;50.04;911;1088.0
13-07-29;16:15;43.6;319.4;3.5;250.2;50.0;893;1088.0
13-07-29;16:18;43.5;319.9;3.5;251.1;50.02;890;1088.1
13-07-29;16:21;43.2;315.8;3.5;248.2;50.04;853;1088.1
13-07-29;16:24;43.4;315.5;3.3;251.1;50.03;831;1088.1
13-07-29;16:27;43.1;317.8;3.4;251.1;50.04;841;1088.2
13-07-29;16:30;43.0;318.7;3.4;251.1;50.03;850;1088.2
13-07-29;16:33;42.8;321.2;3.3;250.2;50.01;824;1088.3
13-07-29;16:36;42.8;315.6;3.2;249.2;50.03;797;1088.3
13-07-29;16:39;43.0;318.0;3.1;251.1;50.03;783;1088.3
13-07-29;16:42;42.5;323.4;3.0;250.2;50.05;761;1088.4
13-07-29;16:45;42.5;319.0;3.0;250.2;50.04;749;1088.4
13-07-29;16:48;42.3;322.8;3.0;251.1;50.02;744;1088.5
13-07-29;16:51;42.3;317.5;2.9;250.2;50.04;735;1088.5
13-07-29;16:54;42.2;315.2;2.8;251.1;50.03;721;1088.5
13-07-29;16:57;42.0;320.3;2.8;250.2;50.06;703;1088.6
13-07-29;17:00;42.0;316.8;2.8;38.6;50.09;692;1088.6
13-07-29;17:03;41.6;316.9;2.7;250.2;50.08;663;1088.6
13-07-29;17:06;41.5;321.5;2.7;250.2;50.06;660;1088.7
13-07-29;17:09;41.4;324.4;2.6;248.2;50.06;638;1088.7
13-07-29;17:12;41.3;316.9;2.5;250.2;50.07;626;1088.7
13-07-29;17:15;41.2;320.3;2.4;250.2;50.01;601;1088.8
13-07-29;17:18;40.9;321.6;2.4;250.2;50.02;589;1088.8
13-07-29;17:21;40.7;326.0;2.3;250.2;50.03;561;1088.8
13-07-29;17:24;40.7;320.9;2.2;250.2;50.02;549;1088.9
13-07-29;17:27;40.7;327.9;2.1;250.2;50.04;535;1088.9
13-07-29;17:30;40.5;326.8;2.1;250.2;50.03;525;1088.9
13-07-29;17:33;40.1;327.0;2.1;249.2;50.04;511;1088.9
13-07-29;17:36;40.4;324.3;2.0;250.2;50.04;497;1089.0
13-07-29;17:39;40.0;325.4;1.9;249.2;50.05;478;1089.0
13-07-29;17:42;39.8;325.0;1.9;250.2;50.05;464;1089.0
13-07-29;17:45;39.8;323.8;1.8;248.2;50.04;450;1089.0
13-07-29;17:48;39.8;326.8;1.8;249.2;50.05;441;1089.0
13-07-29;17:51;39.7;326.0;1.7;250.2;50.05;425;1089.1
13-07-29;17:54;39.3;319.7;1.7;250.2;50.06;405;1089.1
13-07-29;17:57;39.3;328.7;1.5;251.1;50.07;385;1089.1
13-07-29;18:00;39.3;329.2;1.5;249.2;50.08;366;1089.1
13-07-29;18:03;39.1;324.6;1.5;248.2;50.05;347;1089.1
13-07-29;18:06;39.0;333.3;1.3;250.2;50.07;328;1089.2
13-07-29;18:09;39.0;333.3;1.2;250.2;50.07;307;1089.2
13-07-29;18:12;38.7;338.6;1.2;245.3;50.03;286;1089.2
13-07-29;18:15;38.5;336.6;1.1;246.3;50.05;264;1089.2
13-07-29;18:18;38.5;339.4;1.0;246.3;50.07;243;1089.2
13-07-29;18:21;38.4;335.0;1.0;246.3;50.03;223;1089.2
13-07-29;18:24;38.2;340.2;0.9;246.3;50.04;203;1089.2
13-07-29;18:27;38.0;333.8;0.8;247.3;50.03;184;1089.3
13-07-29;18:30;37.9;341.8;0.8;247.3;50.08;165;1089.3
13-07-29;18:33;37.8;338.8;0.7;246.3;50.07;149;1089.3
13-07-29;18:36;37.6;342.6;0.6;246.3;50.04;132;1089.3
13-07-29;18:39;37.5;334.2;0.5;247.3;50.04;115;1089.3
13-07-29;18:42;37.4;330.0;0.4;246.3;50.04;100;1089.3
13-07-29;18:45;37.2;331.4;0.4;246.3;50.00;88;1089.3
13-07-29;18:48;36.9;335.8;0.4;246.3;50.03;76;1089.3
13-07-29;18:51;36.9;331.9;0.4;246.3;50.05;72;1089.3
13-07-29;18:54;36.9;328.4;0.4;246.3;50.04;67;1089.3
13-07-29;18:57;36.7;328.4;0.4;243.4;50.04;64;1089.3
13-07-29;19:00;36.5;325.0;0.3;244.3;50.02;61;1089.3
13-07-29;19:03;36.4;316.9;0.3;246.3;50.00;55;1089.3
13-07-29;19:06;36.4;318.3;0.3;246.3;50.02;53;1089.3
13-07-29;19:09;36.2;314.0;0.3;247.3;50.02;49;1089.3
13-07-29;19:12;50.0;314.0;0.2;245.3;50.00;43;1089.3
13-07-29;19:15;36.2;304.2;0.2;244.3;49.97;41;1089.3
13-07-29;19:18;50.0;313.9;0.2;245.3;50.05;37;1089.3
13-07-29;19:21;36.0;303.8;0.2;246.3;50.02;34;1089.3
13-07-29;19:24;36.0;304.9;0.1;245.3;50.03;31;1089.3
13-07-29;19:27;35.9;302.3;0.1;246.3;50.05;28;1089.3
13-07-29;19:30;35.6;295.4;0.1;245.3;50.02;26;1089.3
13-07-29;19:33;35.6;292.0;0.1;245.3;50.03;23;1089.3
13-07-29;19:36;35.6;286.8;0.1;245.3;50.07;20;1089.3
13-07-29;19:39;35.5;290.4;0.1;245.3;50.04;18;1089.3
13-07-29;19:42;35.4;292.5;0.1;245.3;50.03;15;1089.3
13-07-29;19:45;35.4;287.5;0.1;245.3;50.03;12;1089.3
13-07-29;19:48;35.4;278.6;0.0;243.4;50.07;10;1089.3
13-07-29;19:51;35.2;278.7;0.0;244.3;50.02;7;1089.3
13-07-29;19:54;35.3;288.5;0.0;244.3;50.02;5;1089.3
13-07-29;19:57;35.2;278.9;0.0;245.3;50.00;2;1089.3
13-07-29;20:00;34.9;238.3;0.0;245.3;50.04;0;1089.3
13-07-29;20:03;34.8;187.9;0.0;244.3;50.02;0;1089.3
13-07-29;20:06;34.7;129.3;0.0;244.3;50.0;0;1089.3
13-07-29;20:09;34.7;138.2;0.0;244.3;50.03;0;1089.3
13-07-29;20:12;34.6;203.4;0.0;244.3;50.03;0;1089.3
13-07-29;20:15;34.5;272.6;0.0;244.3;50.03;0;1089.3
13-07-29;20:18;34.5;254.7;0.0;244.3;50.03;0;1089.3
13-07-29;20:21;34.4;221.9;0.0;244.3;50.08;0;1089.3
13-07-29;20:24;34.2;189.9;0.0;244.3;50.05;0;1089.3
13-07-29;20:27;34.2;159.5;0.0;245.3;50.04;0;1089.3
13-07-29;20:30;34.1;129.4;0.0;245.3;50.04;0;1089.3
13-07-29;20:33;34.1;101.8;0.0;244.3;50.03;0;1089.3
13-07-30;05:18;31.5;317.8;0.0;240.4;50.04;3;1089.3
13-07-30;05:21;31.6;305.1;0.0;240.4;49.98;5;1089.3
13-07-30;05:24;31.8;289.3;0.0;241.4;50.02;7;1089.3
13-07-30;05:27;31.9;297.6;0.0;241.4;50.04;8;1089.3
13-07-30;05:30;31.9;293.9;0.0;240.4;50.02;11;1089.3
13-07-30;05:33;32.0;292.0;0.0;241.4;50.02;13;1089.3
13-07-30;05:36;32.2;292.8;0.1;240.4;50.04;14;1089.3
13-07-30;05:39;32.2;309.6;0.1;239.5;50.05;14;1089.3
13-07-30;05:42;32.2;313.1;0.1;239.5;50.02;14;1089.3
13-07-30;05:45;32.4;300.7;0.1;240.4;50.03;16;1089.3
13-07-30;05:48;32.4;307.3;0.1;240.4;50.01;15;1089.3
13-07-30;05:51;32.4;309.5;0.1;241.4;49.97;16;1089.3
13-07-30;05:54;32.6;308.7;0.1;240.4;50.06;17;1089.3
13-07-30;05:57;32.5;312.7;0.1;240.4;50.03;20;1089.3
13-07-30;06:00;32.6;301.0;0.1;241.4;50.05;24;1089.3
13-07-30;06:03;32.7;308.3;0.0;239.5;50.03;26;1089.3
13-07-30;06:06;33.0;305.4;0.1;240.4;50.03;29;1089.3
13-07-30;06:09;32.9;325.1;0.1;240.4;50.01;32;1089.3
13-07-30;06:12;33.0;312.0;0.1;239.5;50.05;34;1089.4
13-07-30;06:15;33.0;328.8;0.2;239.5;50.06;37;1089.4
13-07-30;06:18;33.2;314.6;0.2;239.5;50.03;40;1089.4
13-07-30;06:21;33.2;319.0;0.2;237.5;50.04;42;1089.4
13-07-30;06:24;33.2;321.0;0.2;239.5;50.05;44;1089.4
13-07-30;06:27;33.2;318.3;0.2;240.4;50.03;47;1089.4
13-07-30;06:30;33.4;321.8;0.3;240.4;50.05;54;1089.4
13-07-30;06:33;33.3;330.9;0.2;240.4;50.05;54;1089.4
13-07-30;06:36;33.5;325.9;0.3;238.5;50.05;59;1089.4
13-07-30;06:39;33.5;330.7;0.3;239.5;50.05;61;1089.4
13-07-30;06:42;33.8;328.7;0.4;241.4;50.02;63;1089.4
13-07-30;06:45;33.8;332.6;0.4;240.4;50.04;66;1089.4
13-07-30;06:48;33.8;335.3;0.4;242.4;50.04;67;1089.4
13-07-30;06:51;33.7;333.9;0.4;243.4;50.05;70;1089.4
13-07-30;06:54;33.8;340.1;0.4;242.4;50.03;74;1089.4
13-07-30;06:57;33.9;334.8;0.4;242.4;50.07;76;1089.4
13-07-30;07:00;34.2;338.5;0.4;245.3;50.11;79;1089.4
13-07-30;07:03;34.1;336.0;0.4;244.3;50.09;83;1089.4
13-07-30;07:06;34.1;339.6;0.4;241.4;50.06;85;1089.4
13-07-30;07:09;34.2;344.8;0.4;242.4;50.04;88;1089.4
13-07-30;07:12;34.1;339.5;0.4;241.4;50.04;90;1089.4
13-07-30;07:15;34.2;337.3;0.5;241.4;50.03;93;1089.4
13-07-30;07:18;34.4;343.0;0.5;242.4;50.03;98;1089.4
13-07-30;07:21;34.5;343.3;0.5;242.4;50.03;103;1089.4
13-07-30;07:24;34.5;350.3;0.5;245.3;50.04;105;1089.4
13-07-30;07:27;34.5;350.0;0.5;244.3;50.01;109;1089.4
13-07-30;07:30;34.6;348.9;0.5;245.3;50.05;113;1089.4
13-07-30;07:33;34.6;340.4;0.5;245.3;50.05;119;1089.4
13-07-30;07:36;34.6;354.3;0.6;245.3;50.02;132;1089.5
13-07-30;07:39;34.7;358.1;0.9;245.3;50.06;185;1089.5
13-07-30;07:42;34.8;360.6;0.7;244.3;50.04;168;1089.5
13-07-30;07:45;34.8;349.0;0.7;246.3;50.02;143;1089.5
13-07-30;07:48;34.8;353.4;0.7;244.3;50.02;167;1089.5
13-07-30;07:51;35.0;357.7;0.8;245.3;50.04;185;1089.5
13-07-30;07:54;35.2;354.0;0.6;244.3;50.11;151;1089.5
13-07-30;07:57;34.9;350.2;0.6;244.3;50.06;132;1089.5
13-07-30;08:00;34.8;347.4;0.7;242.4;50.08;130;1089.5
13-07-30;08:03;35.0;353.7;0.5;245.3;50.10;116;1089.5
13-07-30;08:06;34.9;348.7;0.4;244.3;50.06;88;1089.5
13-07-30;08:09;34.9;348.0;0.6;243.4;50.06;134;1089.5
13-07-30;08:12;35.0;357.4;0.7;244.3;50.04;149;1089.5
13-07-30;08:15;35.3;358.4;0.6;244.3;50.06;133;1089.6
13-07-30;08:18;35.2;353.0;0.6;244.3;50.02;123;1089.6
13-07-30;08:21;35.3;357.4;0.7;245.3;50.03;142;1089.6
13-07-30;08:24;35.0;362.2;0.8;244.3;50.04;169;1089.6
13-07-30;08:27;35.2;364.3;0.8;244.3;50.03;177;1089.6
13-07-30;08:30;35.0;366.2;0.8;244.3;50.02;169;1089.6
13-07-30;08:33;35.3;363.2;1.0;244.3;50.06;219;1089.6
13-07-30;08:36;35.4;359.0;0.9;244.3;49.99;172;1089.6
13-07-30;08:39;35.4;350.5;0.5;243.4;50.05;120;1089.6
13-07-30;08:42;35.3;342.7;0.5;241.4;50.03;93;1089.6
13-07-30;08:45;35.4;347.1;0.6;240.4;50.03;136;1089.6
13-07-30;08:48;35.3;352.7;0.6;242.4;50.04;141;1089.6
13-07-30;08:51;35.3;345.5;0.5;245.3;50.04;125;1089.6
13-07-30;08:54;35.2;354.1;0.7;245.3;50.02;171;1089.6
13-07-30;08:57;35.3;359.6;0.8;244.3;50.05;179;1089.7
13-07-30;09:00;35.3;363.5;0.8;244.3;50.03;192;1089.7
13-07-30;09:03;35.4;359.0;0.7;244.3;50.06;165;1089.7
13-07-30;09:06;35.3;360.7;1.0;245.3;50.08;204;1089.7
13-07-30;09:09;35.4;356.2;1.0;244.3;50.07;248;1089.7
13-07-30;09:12;35.5;352.4;1.2;242.4;50.00;266;1089.7
13-07-30;09:15;35.5;367.8;1.3;244.3;50.02;311;1089.7
13-07-30;09:18;35.6;363.1;1.1;242.4;50.02;252;1089.7
13-07-30;09:21;35.9;340.2;1.3;244.3;50.03;305;1089.7
13-07-30;09:24;36.1;354.7;1.7;245.3;50.04;382;1089.8
13-07-30;09:27;35.7;360.9;1.3;244.3;50.04;309;1089.8
13-07-30;09:30;35.9;366.9;1.4;244.3;50.02;331;1089.8
13-07-30;09:33;36.0;372.6;1.7;244.3;50.03;430;1089.8
13-07-30;09:36;36.0;365.7;1.3;244.3;50.04;296;1089.8
13-07-30;09:39;35.9;354.6;1.3;244.3;50.04;309;1089.8
13-07-30;09:42;36.2;375.1;2.0;245.3;50.07;486;1089.9
13-07-30;09:45;36.4;355.8;1.4;243.4;50.04;350;1089.9
13-07-30;09:48;36.2;361.0;1.2;244.3;49.98;278;1089.9
13-07-30;09:51;36.3;387.0;2.9;245.3;50.08;716;1089.9
13-07-30;09:54;36.9;371.1;3.2;245.3;50.09;836;1090.0
13-07-30;09:57;36.8;349.0;1.4;244.3;50.08;329;1090.0
13-07-30;10:00;36.5;364.1;3.4;246.3;50.02;761;1090.0
13-07-30;10:03;36.7;363.8;1.8;243.4;50.04;417;1090.0
13-07-30;10:06;36.7;354.9;1.3;244.3;50.05;306;1090.0
13-07-30;10:09;36.5;363.8;1.5;244.3;50.04;372;1090.0
13-07-30;10:12;36.7;367.6;1.4;243.4;50.07;336;1090.1
13-07-30;10:15;36.7;364.7;1.2;244.3;50.05;285;1090.1
13-07-30;10:18;36.8;362.8;1.5;244.3;50.05;369;1090.1
13-07-30;10:21;36.7;338.8;1.4;244.3;50.06;349;1090.1
13-07-30;10:24;36.9;361.8;1.5;244.3;50.08;383;1090.1
13-07-30;10:27;36.9;343.5;1.8;244.3;50.03;434;1090.2
13-07-30;10:30;36.9;373.0;2.0;245.3;50.03;477;1090.2
13-07-30;10:33;37.2;366.7;2.8;246.3;50.02;630;1090.2
13-07-30;10:36;37.4;333.2;2.6;245.3;50.00;647;1090.3
13-07-30;10:39;37.7;344.9;3.7;245.3;50.05;900;1090.3
13-07-30;10:42;37.8;359.4;2.4;247.3;50.03;602;1090.3
13-07-30;10:45;37.7;349.3;3.3;248.2;50.04;790;1090.4
13-07-30;10:48;38.4;324.6;1.9;247.3;50.01;465;1090.4
13-07-30;10:51;37.8;350.6;2.0;247.3;50.04;494;1090.4
13-07-30;10:54;38.4;351.7;3.1;249.2;50.05;709;1090.5
13-07-30;10:57;38.2;350.2;2.2;247.3;50.05;550;1090.5
13-07-30;11:00;38.3;358.0;2.1;247.3;50.0;504;1090.5
13-07-30;11:03;38.4;345.1;2.3;247.3;50.03;586;1090.6
13-07-30;11:06;38.2;365.4;1.3;246.3;50.05;315;1090.6
13-07-30;11:09;37.8;347.1;0.8;246.3;50.07;167;1090.6
13-07-30;11:12;37.2;336.4;0.5;245.3;50.04;116;1090.6
13-07-30;11:15;37.1;342.1;0.7;244.3;50.04;154;1090.6
13-07-30;11:18;37.1;358.7;0.8;246.3;50.04;192;1090.6
13-07-30;11:21;37.0;355.8;0.5;246.3;50.05;133;1090.6
13-07-30;11:24;36.7;348.3;0.6;246.3;50.07;134;1090.6
13-07-30;11:27;36.9;349.6;0.8;246.3;50.03;167;1090.6
13-07-30;11:30;36.4;367.2;1.1;246.3;50.07;272;1090.6
13-07-30;11:33;36.9;354.1;1.0;246.3;50.02;262;1090.7
13-07-30;11:36;36.9;355.9;1.0;243.4;50.03;242;1090.7
13-07-30;11:39;36.7;355.8;0.8;245.3;50.03;172;1090.7
13-07-30;11:42;36.7;366.6;1.2;245.3;50.06;295;1090.7
13-07-30;11:45;36.8;349.9;2.2;242.4;50.02;529;1090.7
13-07-30;11:48;37.4;364.7;1.5;247.3;50.05;363;1090.7
13-07-30;11:51;36.9;348.7;0.7;246.3;50.02;166;1090.8
13-07-30;11:54;36.7;361.2;0.9;246.3;50.05;202;1090.8
13-07-30;11:57;36.8;361.5;0.9;244.3;50.05;213;1090.8
13-07-30;12:00;36.7;348.7;0.7;242.4;50.06;155;1090.8
13-07-30;12:03;36.7;362.8;0.8;245.3;49.98;168;1090.8
13-07-30;12:06;36.5;347.1;0.7;246.3;50.09;148;1090.8
13-07-30;12:09;36.5;353.9;0.7;245.3;50.08;156;1090.8
13-07-30;12:12;36.4;359.6;0.9;245.3;50.06;211;1090.8
13-07-30;12:15;36.3;367.3;1.0;247.3;50.05;238;1090.8
13-07-30;12:18;36.4;368.8;1.1;246.3;50.05;262;1090.8
13-07-30;12:21;36.5;364.5;1.4;246.3;50.04;325;1090.9
13-07-30;12:24;36.7;362.4;1.3;246.3;50.02;328;1090.9
13-07-30;12:27;36.5;359.9;1.2;246.3;50.03;316;1090.9
13-07-30;12:30;36.5;348.7;1.3;246.3;50.04;309;1090.9
13-07-30;12:33;36.8;366.3;1.7;246.3;50.05;416;1090.9
13-07-30;12:36;37.0;366.0;2.3;249.2;50.03;563;1090.9
13-07-30;12:39;37.1;343.3;2.4;249.2;50.04;581;1091.0
13-07-30;12:42;37.8;353.7;3.4;245.3;50.03;839;1091.0
13-07-30;12:45;37.6;358.8;1.1;246.3;50.04;265;1091.0
13-07-30;12:48;37.0;352.7;0.8;241.4;50.06;168;1091.1
13-07-30;12:51;37.1;363.4;1.5;246.3;50.10;361;1091.1
13-07-30;12:54;37.2;361.5;1.4;247.3;50.06;329;1091.1
13-07-30;12:57;37.1;368.5;1.4;246.3;50.04;346;1091.1
13-07-30;13:00;37.0;366.6;1.6;247.3;50.01;385;1091.1
13-07-30;13:03;37.1;368.7;1.4;246.3;50.01;328;1091.1
13-07-30;13:06;36.9;362.9;1.0;245.3;50.03;228;1091.2
13-07-30;13:09;36.9;361.0;1.0;245.3;50.01;236;1091.2
13-07-30;13:12;36.8;367.0;0.7;245.3;50.02;186;1091.2
13-07-30;13:15;36.7;360.2;0.5;244.3;50.04;106;1091.2
13-07-30;13:18;36.3;340.7;0.5;245.3;50.05;98;1091.2
13-07-30;13:21;36.3;354.1;0.7;247.3;50.05;153;1091.2
13-07-30;13:24;36.2;352.1;0.8;246.3;50.05;184;1091.2
13-07-30;13:27;36.2;358.5;0.9;246.3;50.01;201;1091.2
13-07-30;13:30;36.5;359.1;0.8;246.3;50.03;195;1091.2
13-07-30;13:33;36.2;363.7;1.1;246.3;50.08;265;1091.2
13-07-30;13:36;36.5;369.8;2.3;248.2;50.04;553;1091.3
13-07-30;13:39;36.4;367.5;1.5;38.6;50.07;392;1091.3
13-07-30;13:42;36.7;376.4;1.5;246.3;50.02;366;1091.3
13-07-30;13:45;36.7;365.1;1.3;248.2;50.04;317;1091.3
13-07-30;13:48;36.8;366.9;1.6;247.3;50.06;384;1091.3
13-07-30;13:51;36.8;369.7;2.0;247.3;50.03;487;1091.3
13-07-30;13:54;36.7;363.5;1.4;247.3;50.06;334;1091.4
13-07-30;13:57;36.5;354.7;1.0;246.3;50.07;224;1091.4
13-07-30;14:00;36.2;352.0;0.6;246.3;;139;1091.4
13-07-30;14:03;36.2;347.9;0.5;246.3;50.03;94;1091.4
13-07-30;14:06;36.1;343.2;0.4;245.3;50.04;81;1091.4
13-07-30;14:09;35.7;342.7;0.4;246.3;50.08;81;1091.4
13-07-30;14:12;36.0;334.7;0.5;245.3;50.01;99;1091.4
13-07-30;14:15;35.9;353.3;0.6;244.3;50.02;133;1091.4
13-07-30;14:18;35.7;366.2;0.8;246.3;50.05;184;1091.4
13-07-30;14:21;35.9;359.3;0.8;246.3;50.03;199;1091.4
13-07-30;14:24;35.9;356.6;0.7;247.3;50.05;174;1091.4
13-07-30;14:27;36.0;364.3;1.4;247.3;50.10;340;1091.5
13-07-30;14:30;36.3;369.2;1.7;245.3;50.02;400;1091.5
13-07-30;14:33;36.3;361.3;1.0;247.3;50.03;252;1091.5
13-07-30;14:36;36.1;371.3;1.4;247.3;50.04;320;1091.5
13-07-30;14:39;36.4;363.5;1.8;247.3;50.08;435;1091.5
13-07-30;14:42;36.1;356.2;1.2;247.3;50.05;285;1091.5
13-07-30;14:45;36.2;367.0;1.2;247.3;50.04;284;1091.6
13-07-30;14:48;36.4;364.7;1.9;247.3;50.05;456;1091.6
13-07-30;14:51;36.5;364.3;1.6;247.3;50.05;376;1091.6
13-07-30;14:54;36.2;326.6;0.8;248.2;50.06;193;1091.6
13-07-30;14:57;36.3;358.1;1.0;247.3;50.07;239;1091.6
13-07-30;15:00;36.1;364.4;0.6;246.3;50.07;151;1091.6
13-07-30;15:03;36.0;350.5;0.6;247.3;50.05;134;1091.6
13-07-30;15:06;35.7;342.0;0.4;246.3;50.07;91;1091.6
13-07-30;15:09;35.6;309.5;0.2;246.3;50.07;53;1091.7
13-07-30;15:12;35.6;335.4;0.4;246.3;50.04;67;1091.7
13-07-30;15:15;35.6;326.9;0.4;247.3;50.01;70;1091.7
13-07-30;15:18;35.4;343.9;0.5;246.3;50.02;106;1091.7
13-07-30;15:21;35.4;344.5;0.5;245.3;50.08;116;1091.7
13-07-30;15:24;35.5;349.8;0.5;247.3;50.04;116;1091.7
13-07-30;15:27;35.3;354.6;0.6;247.3;50.06;145;1091.7
13-07-30;15:30;35.5;358.5;0.7;247.3;50.01;161;1091.7
13-07-30;15:33;35.5;354.4;0.6;247.3;50.03;142;1091.7
13-07-30;15:36;35.4;348.0;0.5;247.3;50.01;91;1091.7
13-07-30;15:39;35.0;334.1;0.3;247.3;50.10;60;1091.7
13-07-30;15:42;35.2;330.4;0.3;246.3;50.05;57;1091.7
13-07-30;15:45;34.9;334.7;0.3;248.2;50.03;54;1091.7
13-07-30;15:48;34.9;325.0;0.2;247.3;50.07;43;1091.7
13-07-30;15:51;34.7;324.3;0.3;247.3;50.03;60;1091.7
13-07-30;15:54;34.8;358.5;0.6;247.3;50.01;123;1091.7
13-07-30;15:57;34.9;363.2;0.8;247.3;50.02;184;1091.7
13-07-30;16:00;35.0;359.3;0.8;247.3;50.02;183;1091.7
13-07-30;16:03;35.0;363.7;0.8;246.3;50.01;202;1091.7
13-07-30;16:06;35.2;358.8;1.3;248.2;50.06;311;1091.8
13-07-30;16:09;35.5;365.9;1.2;247.3;50.03;285;1091.8
13-07-30;16:12;35.0;341.0;0.5;247.3;50.06;116;1091.8
13-07-30;16:15;35.3;347.6;0.6;247.3;50.03;125;1091.8
13-07-30;16:18;35.2;352.1;0.6;247.3;50.02;134;1091.8
13-07-30;16:21;35.4;361.5;0.7;248.2;50.03;169;1091.8
13-07-30;16:24;35.2;357.2;0.7;248.2;50.0;152;1091.8
13-07-30;16:27;35.2;359.1;0.5;247.3;50.09;122;1091.8
13-07-30;16:30;35.0;344.5;0.6;249.2;50.06;130;1091.8
13-07-30;16:33;35.0;359.0;0.7;247.3;50.07;159;1091.8
13-07-30;16:36;35.0;351.2;0.6;248.2;50.01;146;1091.8
13-07-30;16:39;35.2;357.2;0.7;248.2;50.02;143;1091.8
13-07-30;16:42;35.0;353.9;0.6;248.2;50.02;129;1091.9
13-07-30;16:45;35.0;349.0;0.5;246.3;50.00;115;1091.9
13-07-30;16:48;35.0;350.0;0.6;245.3;50.05;124;1091.9
13-07-30;16:51;35.2;343.5;0.6;247.3;50.08;133;1091.9
13-07-30;16:54;35.3;357.8;0.8;247.3;50.06;165;1091.9
13-07-30;16:57;35.4;360.2;0.9;247.3;50.02;194;1091.9
13-07-30;17:00;35.3;370.3;1.0;247.3;50.08;214;1091.9
13-07-30;17:03;35.4;366.6;1.0;247.3;50.10;234;1091.9
13-07-30;17:06;35.6;359.4;0.9;246.3;50.07;193;1091.9
13-07-30;17:09;35.5;360.4;0.7;246.3;50.05;185;1091.9
13-07-30;17:12;35.4;353.3;0.7;248.2;50.12;161;1091.9
13-07-30;17:15;35.3;349.3;0.8;247.3;50.05;192;1091.9
13-07-30;17:18;35.4;363.8;0.8;247.3;50.05;207;1092.0
13-07-30;17:21;35.6;362.2;0.8;246.3;50.03;200;1092.0
13-07-30;17:24;35.5;349.8;0.8;247.3;50.02;186;1092.0
13-07-30;17:27;35.5;361.0;0.9;248.2;50.03;218;1092.0
13-07-30;17:30;35.6;358.5;1.1;248.2;50.05;250;1092.0
13-07-30;17:33;35.6;362.9;1.0;248.2;50.03;243;1092.0
13-07-30;17:36;35.6;361.0;1.0;247.3;50.02;231;1092.0
13-07-30;17:39;35.7;359.3;1.0;247.3;50.08;221;1092.0
13-07-30;17:42;35.5;357.4;0.8;247.3;50.00;179;1092.0
13-07-30;17:45;35.5;352.2;0.8;248.2;50.02;168;1092.1
13-07-30;17:48;35.6;359.3;0.7;247.3;50.02;165;1092.1
13-07-30;17:51;35.5;344.8;0.8;247.3;50.02;169;1092.1
13-07-30;17:54;35.5;348.3;0.8;247.3;50.06;184;1092.1
13-07-30;17:57;35.5;359.7;1.0;248.2;49.98;197;1092.1
13-07-30;18:00;35.6;352.1;0.8;248.2;50.07;164;1092.1
13-07-30;18:03;35.5;353.1;0.6;248.2;50.02;134;1092.1
13-07-30;18:06;35.5;347.6;0.5;248.2;50.03;116;1092.1
13-07-30;18:09;35.4;345.1;0.5;247.3;50.10;113;1092.1
13-07-30;18:12;35.3;347.3;0.6;248.2;50.01;130;1092.1
13-07-30;18:15;35.4;348.7;0.5;244.3;50.00;128;1092.1
13-07-30;18:18;35.3;347.1;0.5;246.3;50.07;113;1092.1
13-07-30;18:21;35.3;355.5;0.6;245.3;50.02;133;1092.1
13-07-30;18:24;35.2;354.7;0.5;245.3;50.03;119;1092.1
13-07-30;18:27;35.3;344.6;0.6;244.3;50.03;126;1092.2
13-07-30;18:30;35.3;338.9;0.5;243.4;50.05;108;1092.2
13-07-30;18:33;35.3;350.9;0.7;245.3;50.04;144;1092.2
13-07-30;18:36;35.3;348.3;0.7;245.3;50.03;155;1092.2
13-07-30;18:39;35.4;347.9;0.7;244.3;50.02;144;1092.2
13-07-30;18:42;35.5;355.6;0.6;245.3;50.04;129;1092.2
13-07-30;18:45;35.3;338.3;0.5;241.4;49.99;118;1092.2
13-07-30;18:48;35.0;347.4;0.5;242.4;49.99;105;1092.2
13-07-30;18:51;35.2;334.2;0.4;244.3;50.04;90;1092.2
13-07-30;18:54;35.2;331.4;0.4;245.3;50.02;80;1092.2
13-07-30;18:57;35.0;335.3;0.4;245.3;50.04;71;1092.2
13-07-30;19:00;34.9;322.5;0.4;245.3;49.96;63;1092.2
13-07-30;19:03;34.9;332.0;0.3;244.3;50.04;57;1092.2
13-07-30;19:06;34.9;331.0;0.3;244.3;50.01;51;1092.2
13-07-30;19:09;34.8;322.1;0.2;243.4;49.99;46;1092.2
13-07-30;19:12;34.7;331.3;0.2;245.3;50.01;42;1092.2
13-07-30;19:15;34.5;319.4;0.2;244.3;50.04;43;1092.2
13-07-30;19:18;34.7;327.0;0.2;246.3;50.05;37;1092.2
13-07-30;19:21;34.7;320.8;0.1;243.4;50.00;32;1092.2
13-07-30;19:24;34.7;309.2;0.1;245.3;50.06;24;1092.2
13-07-30;19:27;34.5;312.5;0.1;245.3;50.05;16;1092.2
13-07-30;19:30;34.5;305.5;0.0;245.3;50.03;11;1092.2
13-07-30;19:33;34.4;306.0;0.0;245.3;50.00;9;1092.2
13-07-30;19:36;34.4;298.2;0.0;245.3;50.04;7;1092.2
13-07-30;19:39;34.4;296.6;0.0;244.3;50.01;6;1092.2
13-07-30;19:42;34.4;287.5;0.0;244.3;50.09;9;1092.2
13-07-30;19:45;34.2;295.6;0.0;244.3;50.03;11;1092.2
13-07-30;19:48;34.1;297.6;0.0;243.4;50.03;8;1092.2
13-07-30;19:51;34.1;297.9;0.0;244.3;50.02;5;1092.2
13-07-30;19:54;34.1;277.2;0.0;243.4;50.03;0;1092.2
13-07-30;19:57;34.0;205.5;0.0;244.3;50.03;0;1092.2
13-07-30;20:00;33.8;177.3;0.0;244.3;50.06;0;1092.2
13-07-30;20:03;33.8;111.1;0.0;244.3;50.04;0;1092.2
13-07-30;20:06;33.7;156.2;0.0;244.3;50.04;0;1092.2
13-07-30;20:09;33.7;224.1;0.0;245.3;50.04;0;1092.2
13-07-30;20:12;33.5;290.6;0.0;245.3;50.05;0;1092.2
13-07-30;20:15;33.5;277.1;0.0;243.4;50.05;0;1092.2
13-07-30;20:18;33.4;251.8;0.0;245.3;50.07;0;1092.2
13-07-30;20:21;33.4;226.1;0.0;245.3;50.04;0;1092.2
13-07-30;20:24;33.3;188.0;0.0;244.3;50.05;0;1092.2
13-07-30;20:27;33.3;149.5;0.0;244.3;50.03;0;1092.2
13-07-30;20:30;33.3;121.7;0.0;243.4;50.01;0;1092.2
13-07-31;05:24;31.0;317.8;0.0;241.4;50.05;5;1092.2
13-07-31;05:27;31.1;293.4;0.0;241.4;50.04;7;1092.2
13-07-31;05:30;31.2;299.8;0.0;240.4;50.03;8;1092.2
13-07-31;05:33;31.5;313.1;0.0;240.4;50.04;11;1092.2
13-07-31;05:36;31.5;312.5;0.1;240.4;50.04;14;1092.2
13-07-31;05:39;31.5;309.2;0.1;240.4;50.01;15;1092.2
13-07-31;05:42;31.6;325.9;0.1;240.4;50.08;18;1092.2
13-07-31;05:45;31.6;318.4;0.1;241.4;50.04;19;1092.2
13-07-31;05:48;31.7;325.6;0.1;242.4;50.05;19;1092.2
13-07-31;05:51;31.9;329.7;0.1;242.4;50.03;24;1092.2
13-07-31;05:54;32.0;325.1;0.1;242.4;50.04;26;1092.2
13-07-31;05:57;32.2;329.0;0.2;240.4;50.11;30;1092.2
13-07-31;06:00;32.2;323.2;0.2;242.4;50.07;34;1092.2
13-07-31;06:03;32.3;327.2;0.2;241.4;50.03;35;1092.2
13-07-31;06:06;32.3;333.3;0.2;240.4;50.04;37;1092.2
13-07-31;06:09;32.4;333.6;0.2;239.5;50.02;38;1092.3
13-07-31;06:12;32.5;330.0;0.2;239.5;50.05;40;1092.3
13-07-31;06:15;32.5;333.5;0.2;240.4;50.06;42;1092.3
13-07-31;06:18;32.6;334.8;0.2;240.4;50.05;43;1092.3
13-07-31;06:21;32.6;337.5;0.2;240.4;50.03;44;1092.3
13-07-31;06:24;32.6;331.7;0.2;238.5;50.03;47;1092.3
13-07-31;06:27;32.9;342.6;0.2;240.4;50.06;47;1092.3
13-07-31;06:30;32.7;337.2;0.2;239.5;50.04;49;1092.3
13-07-31;06:33;32.9;335.5;0.2;240.4;50.05;50;1092.3
13-07-31;06:36;33.0;337.6;0.2;240.4;50.02;50;1092.3
13-07-31;06:39;33.0;337.2;0.3;240.4;50.04;50;1092.3
13-07-31;06:42;32.9;325.0;0.2;241.4;50.01;50;1092.3
13-07-31;06:45;33.2;336.7;0.3;239.5;50.04;54;1092.3
13-07-31;06:48;33.2;338.2;0.3;240.4;50.02;56;1092.3
13-07-31;06:51;33.2;342.9;0.3;243.4;50.05;59;1092.3
13-07-31;06:54;33.4;340.5;0.4;242.4;50.01;61;1092.3
13-07-31;06:57;33.4;341.6;0.4;243.4;50.06;64;1092.3
13-07-31;07:00;33.3;336.4;0.4;243.4;50.10;66;1092.3
13-07-31;07:03;33.5;337.3;0.4;242.4;50.08;69;1092.3
13-07-31;07:06;33.5;332.6;0.4;243.4;50.05;70;1092.3
13-07-31;07:09;33.7;348.3;0.4;244.3;50.04;72;1092.3
13-07-31;07:12;33.4;344.2;0.4;243.4;50.03;73;1092.3
13-07-31;07:15;33.8;341.4;0.4;243.4;50.03;73;1092.3
13-07-31;07:18;33.8;339.6;0.4;245.3;50.07;75;1092.3
13-07-31;07:21;33.8;337.7;0.4;244.3;50.03;74;1092.3
13-07-31;07:24;33.8;338.9;0.4;246.3;50.03;75;1092.3
13-07-31;07:27;33.7;346.5;0.4;246.3;50.03;77;1092.3
13-07-31;07:30;33.8;335.3;0.4;246.3;50.06;78;1092.3
13-07-31;07:33;33.8;345.4;0.5;245.3;50.05;79;1092.3
13-07-31;07:36;34.0;348.6;0.4;244.3;50.05;83;1092.3
13-07-31;07:39;33.9;341.0;0.4;244.3;50.02;85;1092.3
13-07-31;07:42;34.0;338.8;0.4;243.4;50.0;87;1092.3
13-07-31;07:45;34.0;348.6;0.4;245.3;50.03;90;1092.3
13-07-31;07:48;34.0;347.6;0.4;245.3;50.01;92;1092.4
13-07-31;07:51;34.1;359.6;0.4;245.3;50.03;94;1092.4
13-07-31;07:54;34.1;363.8;0.5;245.3;50.03;96;1092.4
13-07-31;07:57;34.1;356.8;0.5;245.3;50.05;100;1092.4
13-07-31;08:00;34.1;365.4;0.6;245.3;50.02;101;1092.4
13-07-31;08:03;34.1;363.1;0.5;245.3;50.07;102;1092.4
13-07-31;08:06;34.2;362.4;0.5;244.3;50.05;105;1092.4
13-07-31;08:09;34.2;366.6;0.5;244.3;50.04;112;1092.4
13-07-31;08:12;34.1;360.0;0.5;243.4;50.05;110;1092.4
13-07-31;08:15;34.2;377.3;0.5;243.4;50.03;120;1092.4
13-07-31;08:18;34.2;363.8;0.5;244.3;50.02;113;1092.4
13-07-31;08:21;34.2;357.5;0.5;243.4;50.05;114;1092.4
13-07-31;08:24;34.1;372.2;0.6;243.4;50.09;119;1092.4
13-07-31;08:27;34.2;378.6;0.6;243.4;50.06;114;1092.4
13-07-31;08:30;34.1;368.2;0.6;243.4;50.06;116;1092.4
13-07-31;08:33;34.4;360.3;0.6;243.4;50.06;120;1092.4
13-07-31;08:36;34.2;379.8;0.6;242.4;50.07;130;1092.4
13-07-31;08:39;34.4;371.3;0.6;245.3;50.06;130;1092.4
13-07-31;08:42;34.4;371.6;0.6;245.3;50.03;133;1092.5
13-07-31;08:45;34.2;369.1;0.6;242.4;50.02;134;1092.5
13-07-31;08:48;34.1;373.2;0.7;245.3;50.03;135;1092.5
13-07-31;08:51;34.2;366.7;0.6;243.4;50.04;143;1092.5
13-07-31;08:54;34.0;379.9;0.7;243.4;50.02;140;1092.5
13-07-31;08:57;34.2;370.6;0.7;244.3;50.06;141;1092.5
13-07-31;09:00;34.1;375.5;0.6;242.4;50.06;150;1092.5
13-07-31;09:03;34.1;374.8;0.8;243.4;50.06;152;1092.5
13-07-31;09:06;34.2;359.0;0.7;241.4;50.07;162;1092.5
13-07-31;09:09;34.2;359.1;0.8;243.4;50.06;183;1092.5
13-07-31;09:12;34.1;356.6;0.9;243.4;50.05;216;1092.5
13-07-31;09:15;34.5;359.4;1.1;243.4;50.03;252;1092.5
13-07-31;09:18;34.4;358.7;1.1;243.4;50.04;277;1092.6
13-07-31;09:21;34.6;353.6;1.0;243.4;50.06;238;1092.6
13-07-31;09:24;34.8;370.0;1.4;245.3;50.06;332;1092.6
13-07-31;09:27;34.6;368.8;1.6;243.4;49.97;373;1092.6
13-07-31;09:30;34.7;376.3;1.7;244.3;50.07;390;1092.6
13-07-31;09:33;35.0;364.0;1.7;244.3;50.06;420;1092.6
13-07-31;09:36;35.0;373.3;1.8;245.3;50.05;446;1092.7
13-07-31;09:39;35.2;374.1;2.0;248.2;50.03;483;1092.7
13-07-31;09:42;35.4;377.7;2.1;247.3;50.03;523;1092.7
13-07-31;09:45;35.3;372.0;2.2;248.2;50.03;550;1092.7
13-07-31;09:48;35.7;372.2;2.4;249.2;50.03;584;1092.8
13-07-31;09:51;35.7;376.6;2.6;246.3;50.03;623;1092.8
13-07-31;09:54;35.9;369.4;2.7;247.3;50.06;659;1092.8
13-07-31;09:57;36.0;368.1;2.7;248.2;50.04;677;1092.9
13-07-31;10:00;36.4;366.6;2.8;248.2;50.05;695;1092.9
13-07-31;10:03;36.5;362.9;2.9;248.2;50.05;725;1092.9
13-07-31;10:06;36.7;364.0;3.1;249.2;50.04;784;1093.0
13-07-31;10:09;36.8;354.9;3.1;249.2;50.04;764;1093.0
13-07-31;10:12;37.0;356.5;3.2;250.2;50.08;794;1093.0
13-07-31;10:15;37.1;361.6;3.5;249.2;50.08;844;1093.1
13-07-31;10:18;37.4;359.3;3.5;249.2;50.06;870;1093.1
13-07-31;10:21;37.5;356.2;3.5;248.2;50.02;889;1093.2
13-07-31;10:24;37.8;352.2;3.7;248.2;50.06;906;1093.2
13-07-31;10:27;38.0;346.8;3.7;249.2;50.06;924;1093.3
13-07-31;10:30;38.2;342.6;3.8;249.2;50.08;956;1093.3
13-07-31;10:33;38.4;344.6;3.9;249.2;50.05;973;1093.3
13-07-31;10:36;38.6;341.8;4.0;249.2;50.04;1005;1093.4
13-07-31;10:39;38.6;336.9;4.1;250.2;50.04;1020;1093.4
13-07-31;10:42;38.7;337.7;4.2;250.2;50.02;1051;1093.5
13-07-31;10:45;39.0;339.4;4.3;250.2;50.03;1076;1093.6
13-07-31;10:48;39.4;337.6;4.4;250.2;50.04;1096;1093.6
13-07-31;10:51;39.4;337.6;4.6;251.1;50.04;1122;1093.7
13-07-31;10:54;39.8;330.9;4.5;249.2;50.05;1111;1093.7
13-07-31;10:57;39.4;317.5;4.3;249.2;50.03;1047;1093.8
13-07-31;11:00;39.8;329.4;4.8;250.2;50.04;1192;1093.8
13-07-31;11:03;40.2;326.5;4.9;251.1;50.01;1232;1093.9
13-07-31;11:06;40.6;332.0;5.1;249.2;50.02;1265;1093.9
13-07-31;11:09;40.8;324.7;5.0;251.1;50.03;1267;1094.0
13-07-31;11:12;41.2;315.6;5.2;252.1;50.06;1285;1094.1
13-07-31;11:15;40.0;324.4;0.9;246.3;50.01;193;1094.1
13-07-31;11:18;40.5;328.4;5.4;250.2;50.06;1307;1094.1
13-07-31;11:21;40.9;326.8;5.3;250.2;50.04;1315;1094.2
13-07-31;11:24;41.3;325.0;5.3;251.1;50.04;1320;1094.3
13-07-31;11:27;41.5;328.4;5.3;251.1;50.0;1323;1094.3
13-07-31;11:30;41.9;319.3;5.4;251.1;50.01;1374;1094.4
13-07-31;11:33;40.8;315.2;1.2;246.3;50.05;284;1094.4
13-07-31;11:36;40.6;351.7;2.3;248.2;50.03;498;1094.5
13-07-31;11:39;41.3;314.2;5.4;250.2;50.02;1345;1094.5
13-07-31;11:42;41.7;320.2;5.3;251.1;50.02;1332;1094.6
13-07-31;11:45;42.2;316.5;5.4;249.2;50.05;1331;1094.7
13-07-31;11:48;40.9;295.3;5.4;249.2;50.02;1332;1094.7
13-07-31;11:51;41.7;316.2;5.5;251.1;50.05;1362;1094.8
13-07-31;11:54;42.3;315.6;5.5;250.2;50.06;1359;1094.8
13-07-31;11:57;41.9;312.3;2.8;249.2;50.04;601;1094.9
13-07-31;12:00;42.7;319.0;5.6;250.2;50.00;1397;1094.9
13-07-31;12:03;42.8;314.5;5.6;250.2;50.07;1375;1095.0
13-07-31;12:06;42.5;292.3;1.2;247.3;50.01;271;1095.1
13-07-31;12:09;42.1;323.8;1.1;247.3;50.03;257;1095.1
13-07-31;12:12;42.3;330.3;5.7;252.1;50.04;1444;1095.2
13-07-31;12:15;42.8;318.4;5.8;252.1;50.04;1462;1095.2
13-07-31;12:18;43.2;314.3;5.9;251.1;50.03;1466;1095.3
13-07-31;12:21;43.2;321.3;1.1;246.3;50.06;276;1095.4
13-07-31;12:24;42.3;302.1;1.2;245.3;50.03;289;1095.4
13-07-31;12:27;42.2;320.3;6.1;251.1;50.06;1538;1095.4
13-07-31;12:30;43.0;313.4;5.9;251.1;50.05;1472;1095.5
13-07-31;12:33;43.5;309.2;5.8;251.1;50.01;1459;1095.6
13-07-31;12:36;43.8;310.4;5.8;248.2;50.05;1421;1095.7
13-07-31;12:39;43.8;306.1;5.6;251.1;50.03;1415;1095.7
13-07-31;12:42;44.0;301.1;5.9;251.1;49.97;1441;1095.8
13-07-31;12:45;43.2;285.7;5.7;251.1;50.07;1415;1095.8
13-07-31;12:48;43.0;306.7;1.7;247.3;50.0;385;1095.9
13-07-31;12:51;42.9;288.2;4.7;250.2;50.06;1192;1095.9
13-07-31;12:54;42.9;318.3;1.5;246.3;50.07;370;1096.0
13-07-31;12:57;42.0;320.0;1.4;247.3;50.06;351;1096.0
13-07-31;13:00;43.1;317.1;1.5;246.3;50.06;350;1096.1
13-07-31;13:03;43.0;319.3;2.0;247.3;50.08;504;1096.1
13-07-31;13:06;42.8;326.6;6.1;251.1;50.05;1532;1096.2
13-07-31;13:09;43.2;316.1;6.1;249.2;50.03;1509;1096.2
13-07-31;13:12;43.7;324.0;5.9;252.1;50.12;1463;1096.3
13-07-31;13:15;43.7;310.8;6.0;251.1;50.05;1510;1096.4
13-07-31;13:18;50.0;322.7;5.0;250.2;50.06;1283;1096.4
13-07-31;13:21;43.9;312.3;5.8;251.1;50.04;1452;1096.5
13-07-31;13:24;44.3;313.1;6.0;251.1;50.05;1486;1096.6
13-07-31;13:27;44.0;324.3;3.0;248.2;50.08;1052;1096.6
13-07-31;13:30;43.5;312.1;1.4;247.3;50.03;334;1096.7
13-07-31;13:33;42.4;326.6;2.1;247.3;50.06;522;1096.7
13-07-31;13:36;41.9;335.1;2.3;247.3;50.02;716;1096.7
13-07-31;13:39;41.9;319.9;6.4;251.1;50.03;1600;1096.7
13-07-31;13:42;41.4;326.9;1.3;247.3;50.07;306;1096.8
13-07-31;13:45;42.2;316.1;6.0;251.1;50.03;1513;1096.8
13-07-31;13:48;42.4;323.4;5.2;251.1;50.06;1306;1096.9
13-07-31;13:51;41.7;330.9;1.3;249.2;50.06;308;1096.9
13-07-31;13:54;42.4;322.7;6.0;252.1;50.08;1533;1097.0
13-07-31;13:57;43.0;321.9;6.0;251.1;50.06;1511;1097.0
13-07-31;14:00;43.2;310.9;6.1;252.1;50.02;1526;1097.1
13-07-31;14:03;43.7;306.5;6.1;252.1;50.06;1524;1097.2
13-07-31;14:06;43.9;309.9;6.1;252.1;50.08;1505;1097.3
13-07-31;14:09;44.4;313.0;5.7;251.1;50.05;1449;1097.3
13-07-31;14:12;44.4;311.2;1.7;248.2;50.04;430;1097.4
13-07-31;14:15;44.3;320.2;5.7;251.1;50.03;1430;1097.5
13-07-31;14:18;43.4;324.6;1.6;248.2;50.08;401;1097.5
13-07-31;14:21;43.0;318.4;1.5;248.2;50.03;356;1097.5
13-07-31;14:24;42.3;323.7;1.5;247.3;50.07;361;1097.6
13-07-31;14:27;42.0;319.3;5.4;251.1;50.03;1322;1097.6
