data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-07-31;14:30;43.1;313.4;5.9;251.1;50.07;1473;1097.7
13-07-31;14:33;43.6;320.6;5.7;250.2;50.05;1377;1097.7
13-07-31;14:36;42.4;326.2;1.7;249.2;50.04;426;1097.8
13-07-31;14:39;42.0;352.1;4.7;251.1;50.05;1191;1097.8
13-07-31;14:42;41.9;333.6;1.5;248.2;50.05;379;1097.8
13-07-31;14:45;41.7;330.9;1.2;247.3;50.0;307;1097.9
13-07-31;14:48;42.0;322.4;4.7;250.2;50.06;1161;1097.9
13-07-31;14:51;41.5;307.0;1.3;248.2;50.05;330;1097.9
13-07-31;14:54;41.6;335.1;5.3;251.1;50.07;1340;1098.0
13-07-31;14:57;42.4;323.5;5.6;252.1;50.05;1396;1098.1
13-07-31;15:00;42.7;320.5;5.1;252.1;50.04;1277;1098.1
13-07-31;15:03;42.3;345.7;3.0;250.2;50.02;733;1098.2
13-07-31;15:06;42.5;328.8;5.0;251.1;50.08;1228;1098.2
13-07-31;15:09;42.8;328.5;5.1;253.1;50.12;1272;1098.3
13-07-31;15:12;42.8;322.5;4.4;251.1;50.05;1133;1098.4
13-07-31;15:15;42.9;311.2;5.0;252.1;50.03;1254;1098.4
13-07-31;15:18;42.9;313.4;4.1;251.1;50.07;1045;1098.5
13-07-31;15:21;42.7;333.6;4.2;250.2;50.05;1011;1098.5
13-07-31;15:24;42.9;330.0;4.4;252.1;50.02;1113;1098.6
13-07-31;15:27;42.9;322.4;4.8;38.6;50.03;1191;1098.6
13-07-31;15:30;42.5;304.6;3.1;250.2;50.05;785;1098.7
13-07-31;15:33;42.4;39.0;3.5;251.1;50.01;864;1098.7
13-07-31;15:36;41.7;322.7;4.6;252.1;50.02;1145;1098.8
13-07-31;15:39;42.5;335.5;4.8;251.1;50.04;1184;1098.8
13-07-31;15:42;42.4;338.9;4.3;251.1;50.06;1047;1098.9
13-07-31;15:45;42.3;321.5;1.8;249.2;50.01;443;1098.9
13-07-31;15:48;41.5;343.0;2.2;247.3;50.02;549;1098.9
13-07-31;15:51;41.9;334.7;4.1;251.1;50.03;1018;1099.0
13-07-31;15:54;42.1;335.3;3.8;250.2;49.97;933;1099.0
13-07-31;15:57;42.1;331.4;3.5;250.2;50.06;893;1099.1
13-07-31;16:00;42.1;332.0;4.7;251.1;50.02;1181;1099.1
13-07-31;16:03;42.5;329.5;4.7;252.1;50.02;1170;1099.2
13-07-31;16:06;42.2;306.8;2.6;249.2;50.02;573;1099.2
13-07-31;16:09;42.3;321.5;4.3;247.3;49.96;1041;1099.3
13-07-31;16:12;42.2;330.6;4.3;247.3;50.01;1051;1099.3
13-07-31;16:15;42.5;327.5;4.2;247.3;50.05;1058;1099.4
13-07-31;16:18;41.7;332.6;4.4;248.2;50.02;1110;1099.4
13-07-31;16:21;41.7;339.1;4.0;247.3;50.02;1033;1099.5
13-07-31;16:24;42.2;329.8;4.3;247.3;50.00;1079;1099.5
13-07-31;16:27;42.0;334.1;2.5;245.3;50.02;607;1099.6
13-07-31;16:30;42.1;334.8;3.9;245.3;50.00;976;1099.6
13-07-31;16:33;42.1;330.6;3.8;247.3;50.06;943;1099.6
13-07-31;16:36;42.0;333.1;3.7;247.3;50.00;905;1099.7
13-07-31;16:39;41.5;335.1;1.2;246.3;50.05;269;1099.7
13-07-31;16:42;41.6;337.6;3.9;249.2;50.06;973;1099.8
13-07-31;16:45;41.7;344.9;3.4;247.3;50.06;829;1099.8
13-07-31;16:48;41.7;337.0;3.5;248.2;50.04;879;1099.9
13-07-31;16:51;41.9;313.1;2.9;248.2;50.00;727;1099.9
13-07-31;16:54;41.5;349.0;2.9;248.2;50.03;704;1099.9
13-07-31;16:57;41.3;344.0;2.8;248.2;50.03;698;1100.0
13-07-31;17:00;41.4;341.7;3.3;248.2;50.04;806;1100.0
13-07-31;17:03;41.4;338.8;3.1;247.3;50.05;782;1100.0
13-07-31;17:06;41.0;342.3;3.2;248.2;50.06;788;1100.1
13-07-31;17:09;40.9;337.9;2.7;246.3;50.03;673;1100.1
13-07-31;17:12;40.6;338.8;2.8;247.3;50.04;678;1100.1
13-07-31;17:15;40.7;321.2;2.5;247.3;50.02;610;1100.2
13-07-31;17:18;40.7;333.9;2.9;246.3;50.02;695;1100.2
13-07-31;17:21;40.4;332.9;1.9;246.3;50.02;461;1100.2
13-07-31;17:24;39.8;326.5;1.1;245.3;50.08;274;1100.2
13-07-31;17:27;39.2;343.2;0.7;244.3;50.01;173;1100.3
13-07-31;17:30;39.0;341.0;0.7;245.3;50.00;163;1100.3
13-07-31;17:33;38.6;330.4;0.7;244.3;50.05;171;1100.3
13-07-31;17:36;38.5;346.4;0.8;244.3;50.01;174;1100.3
13-07-31;17:39;38.3;344.5;0.7;244.3;50.03;140;1100.3
13-07-31;17:42;37.9;334.1;0.5;244.3;50.02;88;1100.3
13-07-31;17:45;37.7;323.2;0.3;244.3;50.04;61;1100.3
13-07-31;17:48;37.5;332.8;0.3;244.3;50.03;58;1100.3
13-07-31;17:51;37.5;328.2;0.4;244.3;50.01;73;1100.3
13-07-31;17:54;37.1;339.8;0.4;245.3;50.04;87;1100.3
13-07-31;17:57;37.1;338.0;0.5;246.3;50.05;92;1100.3
13-07-31;18:00;37.0;335.4;0.4;245.3;50.08;91;1100.3
13-07-31;18:03;37.0;342.7;0.4;245.3;50.08;87;1100.3
13-07-31;18:06;36.9;343.3;0.4;245.3;50.04;86;1100.3
13-07-31;18:09;36.7;330.3;0.4;245.3;50.06;83;1100.3
13-07-31;18:12;36.5;340.4;0.4;243.4;50.03;83;1100.3
13-07-31;18:15;36.4;334.8;0.4;244.3;50.02;80;1100.3
13-07-31;18:18;36.4;341.7;0.4;244.3;50.05;71;1100.3
13-07-31;18:21;36.1;337.2;0.4;244.3;50.05;69;1100.3
13-07-31;18:24;36.3;324.0;0.4;245.3;50.03;62;1100.3
13-07-31;18:27;36.1;328.8;0.3;244.3;50.01;60;1100.4
13-07-31;18:30;36.1;327.3;0.3;245.3;50.06;60;1100.4
13-07-31;18:33;35.9;319.9;0.3;244.3;50.05;55;1100.4
13-07-31;18:36;36.0;319.7;0.3;244.3;50.00;54;1100.4
13-07-31;18:39;35.7;329.5;0.3;244.3;50.07;52;1100.4
13-07-31;18:42;35.6;327.9;0.3;244.3;50.01;50;1100.4
13-07-31;18:45;35.5;311.1;0.2;243.4;50.00;43;1100.4
13-07-31;18:48;50.0;324.4;0.2;244.3;50.01;42;1100.4
13-07-31;18:51;35.5;320.5;0.2;244.3;50.02;43;1100.4
13-07-31;18:54;35.4;312.4;0.2;244.3;50.03;45;1100.4
13-07-31;18:57;35.4;325.1;0.3;244.3;50.11;52;1100.4
13-07-31;19:00;35.4;321.5;0.2;244.3;50.05;38;1100.4
13-07-31;19:03;35.3;311.8;0.1;245.3;50.05;26;1100.4
13-07-31;19:06;35.2;315.8;0.2;245.3;50.01;30;1100.4
13-07-31;19:09;35.3;310.9;0.1;245.3;50.09;29;1100.4
13-07-31;19:12;35.2;312.0;0.1;245.3;50.05;26;1100.4
13-07-31;19:15;35.0;316.4;0.1;245.3;50.10;25;1100.4
13-07-31;19:18;35.0;305.5;0.1;246.3;50.10;21;1100.4
13-07-31;19:21;35.0;293.8;0.1;245.3;50.06;14;1100.4
13-07-31;19:24;34.9;290.0;0.1;245.3;50.07;14;1100.4
13-07-31;19:27;34.9;301.6;0.0;244.3;50.06;10;1100.4
13-07-31;19:30;34.8;295.7;0.0;244.3;50.08;7;1100.4
13-07-31;19:33;34.6;287.8;0.0;244.3;50.07;3;1100.4
13-07-31;19:36;34.6;305.5;0.0;245.3;50.08;0;1100.4
13-07-31;19:39;34.5;288.5;0.0;244.3;50.03;0;1100.4
13-07-31;19:42;34.4;175.1;0.0;245.3;50.06;0;1100.4
13-07-31;19:45;34.2;191.1;0.0;245.3;50.02;0;1100.4
13-07-31;19:48;34.2;127.1;0.0;244.3;50.05;0;1100.4
13-07-31;19:51;34.1;139.5;0.0;244.3;50.05;0;1100.4
13-07-31;19:54;50.0;207.8;0.0;245.3;50.05;0;1100.4
13-07-31;19:57;34.0;248.4;0.0;245.3;50.08;0;1100.4
13-07-31;20:00;33.9;193.5;0.0;244.3;50.02;0;1100.4
13-07-31;20:03;33.8;122.7;0.0;244.3;50.01;0;1100.4
13-08-01;05:24;30.8;322.8;0.0;241.4;50.05;4;1100.4
13-08-01;05:27;30.8;287.2;0.0;241.4;50.06;5;1100.4
13-08-01;05:30;30.9;287.9;0.0;241.4;50.06;7;1100.4
13-08-01;05:33;31.0;303.0;0.1;240.4;50.04;13;1100.4
13-08-01;05:36;31.0;317.1;0.1;241.4;50.05;16;1100.4
13-08-01;05:39;31.2;322.5;0.1;241.4;50.05;15;1100.4
13-08-01;05:42;31.1;307.4;0.0;239.5;50.06;12;1100.4
13-08-01;05:45;31.4;305.7;0.1;239.5;50.07;23;1100.4
13-08-01;05:48;31.4;321.6;0.1;241.4;50.11;26;1100.4
13-08-01;05:51;31.5;326.5;0.1;240.4;50.05;25;1100.4
13-08-01;05:54;31.7;318.7;0.1;239.5;50.06;28;1100.4
13-08-01;05:57;31.4;326.3;0.1;239.5;50.09;31;1100.4
13-08-01;06:00;31.7;323.5;0.2;240.4;50.09;33;1100.4
13-08-01;06:03;31.8;326.3;0.1;239.5;50.05;35;1100.4
13-08-01;06:06;31.7;331.2;0.2;238.5;50.03;37;1100.4
13-08-01;06:09;31.9;337.9;0.2;239.5;50.02;38;1100.4
13-08-01;06:12;32.2;335.1;0.2;239.5;50.06;40;1100.4
13-08-01;06:15;32.0;336.1;0.2;240.4;50.04;42;1100.4
13-08-01;06:18;32.2;339.1;0.2;241.4;50.05;42;1100.4
13-08-01;06:21;32.0;331.7;0.2;240.4;50.03;39;1100.4
13-08-01;06:24;32.0;332.5;0.2;239.5;50.05;37;1100.4
13-08-01;06:27;32.2;327.0;0.2;240.4;50.05;39;1100.4
13-08-01;06:30;32.3;334.4;0.2;240.4;50.03;40;1100.4
13-08-01;06:33;32.5;332.9;0.2;240.4;50.06;40;1100.4
13-08-01;06:36;32.3;331.2;0.2;239.5;50.03;44;1100.4
13-08-01;06:39;32.4;340.1;0.3;239.5;50.02;52;1100.4
13-08-01;06:42;32.5;334.4;0.2;238.5;50.02;53;1100.4
13-08-01;06:45;32.6;336.4;0.3;239.5;50.04;52;1100.4
13-08-01;06:48;32.5;336.6;0.3;239.5;50.01;54;1100.4
13-08-01;06:51;32.5;339.1;0.3;242.4;50.03;57;1100.4
13-08-01;06:54;32.7;346.8;0.3;244.3;50.06;55;1100.4
13-08-01;06:57;32.7;330.9;0.4;244.3;50.11;60;1100.4
13-08-01;07:00;32.7;331.4;0.3;246.3;50.12;63;1100.4
13-08-01;07:03;50.0;347.3;0.5;246.3;50.02;64;1100.4
13-08-01;07:06;33.0;349.6;0.5;245.3;49.99;65;1100.5
13-08-01;07:09;33.0;346.1;0.4;245.3;50.05;69;1100.5
13-08-01;07:12;33.0;341.3;0.4;245.3;50.05;67;1100.5
13-08-01;07:15;33.0;339.4;0.4;244.3;50.05;67;1100.5
13-08-01;07:18;33.0;340.8;0.4;244.3;50.07;71;1100.5
13-08-01;07:21;33.0;349.2;0.4;245.3;50.01;70;1100.5
13-08-01;07:24;33.4;339.5;0.4;244.3;50.06;70;1100.5
13-08-01;07:27;33.2;343.3;0.4;243.4;50.04;72;1100.5
13-08-01;07:30;33.2;356.1;0.4;243.4;50.04;74;1100.5
13-08-01;07:33;33.1;340.2;0.5;244.3;50.07;82;1100.5
13-08-01;07:36;33.2;345.9;0.4;244.3;50.03;87;1100.5
13-08-01;07:39;33.3;348.3;0.5;243.4;49.99;91;1100.5
13-08-01;07:42;33.2;356.6;0.5;245.3;50.02;92;1100.5
13-08-01;07:45;33.4;350.0;0.4;245.3;50.03;96;1100.5
13-08-01;07:48;33.3;353.1;0.5;246.3;50.05;98;1100.5
13-08-01;07:51;33.4;364.3;0.5;245.3;50.02;97;1100.5
13-08-01;07:54;33.5;359.4;0.5;245.3;50.01;99;1100.5
13-08-01;07:57;33.3;362.8;0.5;245.3;50.04;102;1100.5
13-08-01;08:00;33.5;371.6;0.5;244.3;50.09;108;1100.5
13-08-01;08:03;33.5;375.2;0.5;243.4;50.06;109;1100.5
13-08-01;08:06;33.5;361.8;0.5;245.3;50.05;106;1100.5
13-08-01;08:09;33.4;355.2;0.6;244.3;50.0;107;1100.5
13-08-01;08:12;33.5;361.5;0.5;246.3;50.03;108;1100.5
13-08-01;08:15;33.5;371.9;0.5;38.6;50.09;112;1100.6
13-08-01;08:18;33.5;373.5;0.5;247.3;50.06;113;1100.6
13-08-01;08:21;33.4;366.9;0.6;244.3;50.02;115;1100.6
13-08-01;08:24;33.4;372.8;0.6;245.3;50.02;112;1100.6
13-08-01;08:27;33.5;373.9;0.6;245.3;50.02;115;1100.6
13-08-01;08:30;33.7;368.1;0.7;245.3;50.04;124;1100.6
13-08-01;08:33;33.5;363.5;0.6;245.3;50.05;120;1100.6
13-08-01;08:36;33.7;377.0;0.6;244.3;50.03;122;1100.6
13-08-01;08:39;33.5;366.6;0.6;243.4;50.02;122;1100.6
13-08-01;08:42;33.5;372.8;0.6;243.4;50.06;123;1100.6
13-08-01;08:45;33.5;375.8;0.6;241.4;50.03;128;1100.6
13-08-01;08:48;33.7;373.6;0.6;244.3;50.01;122;1100.6
13-08-01;08:51;33.5;362.1;0.6;243.4;50.0;128;1100.6
13-08-01;08:54;33.5;376.7;0.6;243.4;50.03;133;1100.6
13-08-01;08:57;33.7;373.2;0.6;241.4;50.01;137;1100.6
13-08-01;09:00;33.5;366.7;0.7;243.4;50.05;143;1100.6
13-08-01;09:03;33.5;371.7;0.7;242.4;50.04;156;1100.7
13-08-01;09:06;33.7;340.2;0.7;244.3;50.04;166;1100.7
13-08-01;09:09;33.7;354.0;0.8;244.3;50.00;185;1100.7
13-08-01;09:12;33.9;357.7;0.9;244.3;50.02;209;1100.7
13-08-01;09:15;33.9;351.8;1.0;236.5;49.97;235;1100.7
13-08-01;09:18;34.0;366.2;1.2;243.4;50.02;278;1100.7
13-08-01;09:21;34.4;351.5;1.2;244.3;50.08;293;1100.7
13-08-01;09:24;34.2;367.0;1.4;243.4;50.04;331;1100.7
13-08-01;09:27;34.1;356.6;1.6;243.4;49.97;349;1100.7
13-08-01;09:30;34.5;365.6;1.7;242.4;50.05;400;1100.8
13-08-01;09:33;34.5;374.7;1.8;243.4;50.09;437;1100.8
13-08-01;09:36;34.6;375.8;1.9;244.3;50.03;458;1100.8
13-08-01;09:39;34.8;371.6;2.0;246.3;50.04;497;1100.8
13-08-01;09:42;34.8;369.8;2.1;247.3;50.05;519;1100.9
13-08-01;09:45;35.0;373.2;2.2;248.2;50.03;543;1100.9
13-08-01;09:48;35.2;367.6;2.4;249.2;50.04;579;1100.9
13-08-01;09:51;35.5;362.2;2.4;248.2;50.07;605;1100.9
13-08-01;09:54;35.6;368.7;2.6;248.2;50.02;633;1101.0
13-08-01;09:57;35.9;358.4;2.6;247.3;50.02;661;1101.0
13-08-01;10:00;35.9;365.4;2.9;248.2;50.04;700;1101.0
13-08-01;10:03;36.2;358.4;2.8;247.3;50.05;706;1101.1
13-08-01;10:06;36.2;357.2;3.0;247.3;50.03;729;1101.1
13-08-01;10:09;36.5;364.0;3.1;248.2;50.04;761;1101.2
13-08-01;10:12;36.9;360.6;3.3;248.2;50.02;819;1101.2
13-08-01;10:15;37.0;363.1;3.5;249.2;50.02;871;1101.2
13-08-01;10:18;37.0;356.1;2.9;248.2;50.01;723;1101.3
13-08-01;10:21;37.1;341.1;2.2;247.3;50.06;519;1101.3
13-08-01;10:24;37.4;354.4;3.7;249.2;50.03;914;1101.3
13-08-01;10:27;37.7;356.6;3.9;250.2;49.99;947;1101.4
13-08-01;10:30;37.7;351.2;4.0;249.2;50.01;985;1101.4
13-08-01;10:33;37.9;345.1;4.0;248.2;50.02;970;1101.5
13-08-01;10:36;38.2;343.0;4.1;250.2;50.06;1016;1101.5
13-08-01;10:39;38.4;345.7;4.2;248.2;49.98;1024;1101.6
13-08-01;10:42;38.7;341.7;4.4;249.2;50.05;1083;1101.6
13-08-01;10:45;38.7;337.3;4.5;248.2;50.02;1122;1101.7
13-08-01;10:48;39.1;332.5;4.6;249.2;50.03;1142;1101.8
13-08-01;10:51;39.3;325.7;4.6;250.2;50.06;1157;1101.8
13-08-01;10:54;39.5;327.8;4.8;250.2;50.02;1188;1101.9
13-08-01;10:57;39.8;327.8;5.1;250.2;50.07;1266;1101.9
13-08-01;11:00;39.1;317.7;2.8;248.2;50.05;719;1102.0
13-08-01;11:03;38.5;338.8;1.5;247.3;50.07;378;1102.0
13-08-01;11:06;38.7;334.7;2.9;247.3;50.05;713;1102.0
13-08-01;11:09;39.0;334.7;1.9;246.3;50.07;459;1102.1
13-08-01;11:12;39.0;332.5;2.6;248.2;50.06;655;1102.1
13-08-01;11:15;38.9;369.5;2.3;248.2;50.03;528;1102.1
13-08-01;11:18;38.4;349.5;1.8;248.2;50.03;427;1102.1
13-08-01;11:21;38.3;356.5;1.7;246.3;50.01;403;1102.2
13-08-01;11:24;38.2;353.0;1.7;245.3;50.01;402;1102.2
13-08-01;11:27;38.4;348.7;6.4;251.1;49.99;1589;1102.2
13-08-01;11:30;38.7;338.0;5.7;250.2;50.01;1430;1102.3
13-08-01;11:33;39.7;329.5;5.9;251.1;50.03;1463;1102.3
13-08-01;11:36;39.8;287.9;2.9;248.2;50.02;790;1102.4
13-08-01;11:39;40.1;315.8;5.3;250.2;50.01;1352;1102.5
13-08-01;11:42;40.7;309.6;5.3;250.2;50.02;1331;1102.5
13-08-01;11:45;40.8;310.4;5.9;251.1;50.06;1468;1102.6
13-08-01;11:48;41.2;307.1;6.0;251.1;50.04;1488;1102.7
13-08-01;11:51;41.2;318.7;2.0;248.2;50.06;580;1102.7
13-08-01;11:54;40.2;337.6;1.4;246.3;50.06;331;1102.7
13-08-01;11:57;39.5;347.3;1.5;247.3;50.09;367;1102.8
13-08-01;12:00;40.0;313.1;5.0;250.2;50.05;1272;1102.8
13-08-01;12:03;40.4;339.5;6.1;251.1;50.06;1543;1102.9
13-08-01;12:06;40.8;335.5;6.0;247.3;50.08;1542;1102.9
13-08-01;12:09;40.2;333.9;2.0;245.3;50.04;458;1103.0
13-08-01;12:12;39.8;337.6;1.4;245.3;50.06;346;1103.0
13-08-01;12:15;39.5;339.5;1.4;247.3;50.04;331;1103.0
13-08-01;12:18;39.0;343.2;1.5;246.3;50.05;350;1103.0
13-08-01;12:21;40.4;327.9;6.2;251.1;50.05;1552;1103.1
13-08-01;12:24;40.6;321.2;6.1;250.2;50.09;1511;1103.1
13-08-01;12:27;41.3;316.6;4.6;250.2;50.01;1200;1103.2
13-08-01;12:30;41.7;314.9;4.4;249.2;50.01;1117;1103.3
13-08-01;12:33;41.9;306.2;4.6;250.2;50.04;1150;1103.3
13-08-01;12:36;41.6;307.6;2.9;244.3;49.97;721;1103.4
13-08-01;12:39;41.5;331.4;2.1;247.3;50.04;526;1103.4
13-08-01;12:42;40.7;345.5;1.5;242.4;50.07;365;1103.5
13-08-01;12:45;40.1;361.5;1.1;246.3;50.09;269;1103.5
13-08-01;12:48;39.7;349.6;1.7;246.3;50.06;407;1103.5
13-08-01;12:51;39.7;348.6;2.0;247.3;50.06;474;1103.5
13-08-01;12:54;39.9;329.5;5.9;250.2;50.07;1595;1103.6
13-08-01;12:57;39.3;350.9;1.5;246.3;50.08;359;1103.6
13-08-01;13:00;39.2;348.0;1.6;245.3;50.04;397;1103.6
13-08-01;13:03;39.2;316.5;2.2;248.2;50.04;554;1103.6
13-08-01;13:06;40.4;340.5;3.7;250.2;50.06;960;1103.7
13-08-01;13:09;41.2;318.4;6.1;251.1;50.05;1520;1103.8
13-08-01;13:12;41.5;314.5;6.0;250.2;50.04;1494;1103.9
13-08-01;13:15;41.5;320.6;5.1;249.2;50.06;1103;1103.9
13-08-01;13:18;41.6;312.8;1.8;245.3;50.01;433;1104.0
13-08-01;13:21;40.6;333.6;1.6;247.3;50.02;392;1104.0
13-08-01;13:24;40.1;342.4;1.5;247.3;50.08;349;1104.0
13-08-01;13:27;39.9;353.6;1.5;245.3;50.01;369;1104.0
13-08-01;13:30;40.0;332.0;1.7;247.3;49.98;377;1104.1
13-08-01;13:33;40.0;329.1;3.3;248.2;50.01;746;1104.1
13-08-01;13:36;39.3;311.7;0.9;248.2;50.05;212;1104.1
13-08-01;13:39;39.1;338.9;0.8;247.3;50.04;192;1104.1
13-08-01;13:42;38.7;355.0;1.1;248.2;50.03;251;1104.1
13-08-01;13:45;38.6;357.7;1.4;247.3;50.05;347;1104.2
13-08-01;13:48;38.7;360.2;1.4;246.3;50.04;336;1104.2
13-08-01;13:51;38.4;355.5;1.2;248.2;50.04;299;1104.2
13-08-01;13:54;38.4;359.3;1.1;248.2;50.06;275;1104.2
13-08-01;13:57;38.0;356.1;1.0;247.3;50.04;240;1104.2
13-08-01;14:00;38.2;355.2;1.0;247.3;50.01;243;1104.2
13-08-01;14:03;38.0;348.1;1.1;248.2;50.01;278;1104.2
13-08-01;14:06;37.9;355.0;1.6;245.3;50.01;391;1104.3
13-08-01;14:09;38.5;332.3;2.6;249.2;50.01;655;1104.3
13-08-01;14:12;38.3;347.9;2.2;247.3;50.05;514;1104.3
13-08-01;14:15;38.3;354.6;2.0;249.2;50.07;487;1104.4
13-08-01;14:18;38.3;;1.6;248.2;50.03;389;1104.4
13-08-01;14:21;37.9;349.5;1.4;247.3;50.01;343;1104.4
13-08-01;14:24;37.9;343.9;1.4;247.3;50.02;332;1104.4
13-08-01;14:27;37.8;347.4;1.3;246.3;50.02;334;1104.4
13-08-01;14:30;37.6;344.0;1.3;248.2;50.04;328;1104.4
13-08-01;14:33;37.5;348.1;1.3;247.3;50.07;310;1104.5
13-08-01;14:36;37.6;355.9;1.2;248.2;50.07;289;1104.5
13-08-01;14:39;37.5;352.2;1.1;249.2;50.05;264;1104.5
13-08-01;14:42;37.1;357.7;1.0;246.3;50.03;241;1104.5
13-08-01;14:45;37.0;354.0;0.8;247.3;50.05;194;1104.5
13-08-01;14:48;36.9;351.2;0.7;247.3;50.04;155;1104.5
13-08-01;14:51;36.8;338.0;0.7;247.3;49.98;125;1104.5
13-08-01;14:54;36.8;341.6;0.5;247.3;50.02;109;1104.5
13-08-01;14:57;36.4;346.5;0.5;247.3;50.04;105;1104.5
13-08-01;15:00;36.4;339.1;0.5;247.3;50.01;99;1104.5
13-08-01;15:03;36.4;334.4;0.5;246.3;50.02;103;1104.5
13-08-01;15:06;36.2;346.1;0.5;248.2;50.04;119;1104.6
13-08-01;15:09;36.3;345.5;0.6;245.3;50.04;133;1104.6
13-08-01;15:12;36.1;349.5;0.6;248.2;50.00;148;1104.6
13-08-01;15:15;36.2;350.5;0.7;249.2;50.02;152;1104.6
13-08-01;15:18;36.1;350.8;0.7;249.2;50.05;152;1104.6
13-08-01;15:21;36.0;353.6;0.7;250.2;50.06;160;1104.6
13-08-01;15:24;36.1;355.8;0.8;246.3;50.05;170;1104.6
13-08-01;15:27;36.1;356.8;0.8;247.3;50.03;175;1104.6
13-08-01;15:30;36.1;360.6;0.8;244.3;50.00;182;1104.6
13-08-01;15:33;36.2;351.5;0.8;245.3;50.01;173;1104.6
13-08-01;15:36;36.1;352.5;0.8;245.3;50.00;194;1104.6
13-08-01;15:39;36.0;359.1;0.8;245.3;50.03;203;1104.6
13-08-01;15:42;36.2;321.9;2.9;246.3;50.01;654;1104.7
13-08-01;15:45;36.7;337.6;1.5;246.3;50.02;374;1104.7
13-08-01;15:48;37.4;339.4;5.2;250.2;50.07;1269;1104.7
13-08-01;15:51;37.4;334.8;2.8;246.3;49.98;645;1104.8
13-08-01;15:54;37.9;334.8;2.9;247.3;50.08;720;1104.8
13-08-01;15:57;38.2;331.6;4.7;250.2;50.08;1191;1104.9
13-08-01;16:00;38.6;337.2;1.8;246.3;50.06;467;1104.9
13-08-01;16:03;37.8;329.2;1.2;246.3;50.06;294;1104.9
13-08-01;16:06;37.6;340.2;1.1;244.3;50.06;248;1104.9
13-08-01;16:09;37.4;341.7;1.0;245.3;50.04;226;1105.0
13-08-01;16:12;37.1;349.0;1.0;246.3;50.09;219;1105.0
13-08-01;16:15;37.0;334.1;0.8;242.4;50.04;195;1105.0
13-08-01;16:18;36.8;343.6;0.7;245.3;50.04;168;1105.0
13-08-01;16:21;37.0;340.2;0.7;245.3;50.07;154;1105.0
13-08-01;16:24;36.8;353.1;0.7;245.3;50.06;154;1105.0
13-08-01;16:27;36.4;348.4;0.7;244.3;50.07;154;1105.0
13-08-01;16:30;36.5;354.0;0.7;245.3;50.07;140;1105.0
13-08-01;16:33;36.3;350.9;0.7;245.3;49.95;128;1105.0
13-08-01;16:36;36.3;353.9;0.6;246.3;50.01;131;1105.0
13-08-01;16:39;36.2;351.4;1.0;247.3;50.01;232;1105.0
13-08-01;16:42;37.1;347.1;3.7;250.2;50.06;906;1105.1
13-08-01;16:45;37.6;340.8;3.4;248.2;50.03;838;1105.1
13-08-01;16:48;37.6;337.6;1.8;246.3;50.00;465;1105.2
13-08-01;16:51;37.6;323.2;2.5;247.3;50.03;640;1105.2
13-08-01;16:54;37.7;308.4;2.4;244.3;50.03;573;1105.2
13-08-01;16:57;37.8;267.9;3.0;248.2;50.03;715;1105.2
13-08-01;17:00;38.0;338.5;3.3;248.2;50.03;824;1105.3
13-08-01;17:03;38.0;337.9;2.4;247.3;50.05;599;1105.3
13-08-01;17:06;37.8;342.0;2.8;248.2;49.98;643;1105.3
13-08-01;17:09;38.0;338.9;2.8;247.3;50.12;684;1105.4
13-08-01;17:12;38.2;334.8;2.7;248.2;50.08;676;1105.4
13-08-01;17:15;38.0;334.8;2.7;247.3;50.02;681;1105.4
13-08-01;17:18;38.0;339.1;2.4;245.3;50.02;583;1105.5
13-08-01;17:21;38.0;339.9;1.2;246.3;50.06;281;1105.5
13-08-01;17:24;38.2;342.0;2.5;247.3;50.03;626;1105.5
13-08-01;17:27;37.8;298.9;1.9;246.3;50.02;476;1105.5
13-08-01;17:30;37.6;341.8;1.1;246.3;50.01;280;1105.6
13-08-01;17:33;37.4;352.4;1.2;246.3;50.01;259;1105.6
13-08-01;17:36;37.6;321.8;1.1;247.3;50.05;269;1105.6
13-08-01;17:39;37.4;350.9;0.9;246.3;50.04;208;1105.6
13-08-01;17:42;37.4;353.3;2.3;247.3;49.96;539;1105.6
13-08-01;17:45;37.0;319.9;1.1;246.3;50.06;263;1105.6
13-08-01;17:48;37.1;321.0;1.0;243.4;50.04;243;1105.6
13-08-01;17:51;37.0;362.9;1.3;246.3;50.02;298;1105.7
13-08-01;17:54;36.8;339.2;0.7;246.3;50.06;153;1105.7
13-08-01;17:57;36.9;311.7;1.5;247.3;50.04;368;1105.7
13-08-01;18:00;37.0;356.1;1.5;247.3;50.06;357;1105.7
13-08-01;18:03;36.8;352.8;1.5;245.3;50.04;381;1105.7
13-08-01;18:06;36.9;343.7;1.5;246.3;50.04;359;1105.7
13-08-01;18:09;36.9;348.9;1.4;245.3;50.03;324;1105.7
13-08-01;18:12;36.8;344.5;1.3;246.3;50.02;313;1105.8
13-08-01;18:15;36.9;344.6;1.2;245.3;50.02;280;1105.8
13-08-01;18:18;36.5;336.3;1.1;246.3;50.01;250;1105.8
13-08-01;18:21;36.5;342.4;0.8;245.3;50.04;194;1105.8
13-08-01;18:24;36.5;358.5;0.0;245.3;50.02;207;1105.8
13-08-01;18:27;36.4;334.4;0.6;245.3;50.11;141;1105.8
13-08-01;18:30;36.5;349.2;0.0;246.3;50.03;175;1105.8
13-08-01;18:33;36.3;348.3;0.8;245.3;50.02;187;1105.8
13-08-01;18:36;36.2;351.7;0.8;246.3;50.02;179;1105.8
13-08-01;18:39;36.1;353.1;0.7;244.3;50.01;155;1105.9
13-08-01;18:42;36.1;350.6;0.6;244.3;50.03;123;1105.9
13-08-01;18:45;35.9;347.6;0.5;244.3;50.01;107;1105.9
13-08-01;18:48;35.9;344.3;0.4;244.3;50.02;82;1105.9
13-08-01;18:51;35.9;352.2;0.4;245.3;50.02;90;1105.9
13-08-01;18:54;35.7;344.3;0.4;245.3;50.02;84;1105.9
13-08-01;18:57;35.6;332.9;0.3;244.3;50.09;60;1105.9
13-08-01;19:00;35.6;327.2;0.3;245.3;50.05;69;1105.9
13-08-01;19:03;35.5;338.6;0.4;243.4;50.03;60;1105.9
13-08-01;19:06;35.4;329.2;0.4;244.3;49.98;60;1105.9
13-08-01;19:09;35.4;337.7;0.3;245.3;50.12;58;1105.9
13-08-01;19:12;35.2;322.4;0.3;245.3;50.00;46;1105.9
13-08-01;19:15;35.3;315.9;0.2;244.3;50.01;46;1105.9
13-08-01;19:18;35.2;314.9;0.2;245.3;50.02;45;1105.9
13-08-01;19:21;34.9;326.3;0.2;245.3;50.00;47;1105.9
13-08-01;19:24;35.0;323.1;0.0;245.3;50.03;42;1105.9
13-08-01;19:27;34.8;324.7;0.2;245.3;50.02;37;1105.9
13-08-01;19:30;34.9;313.9;0.1;246.3;50.01;32;1105.9
13-08-01;19:33;34.8;310.6;0.1;246.3;50.03;25;1105.9
13-08-01;19:36;34.8;300.2;0.1;244.3;50.01;22;1105.9
13-08-01;19:39;34.7;308.0;0.1;244.3;50.02;16;1105.9
13-08-01;19:42;34.6;310.4;0.1;245.3;50.02;13;1105.9
13-08-01;19:45;34.6;292.6;0.0;244.3;50.00;9;1105.9
13-08-01;19:48;34.5;290.1;0.0;245.3;50.05;6;1105.9
13-08-01;19:51;34.4;286.3;0.0;245.3;50.05;5;1105.9
13-08-01;19:54;34.4;287.5;0.0;245.3;50.04;3;1105.9
13-08-01;19:57;34.2;307.3;0.0;244.3;50.00;0;1105.9
13-08-01;20:00;34.1;290.7;0.0;244.3;50.02;0;1105.9
13-08-01;20:03;34.0;224.1;0.0;244.3;50.03;0;1105.9
13-08-01;20:06;34.0;236.4;0.0;244.3;50.02;1;1105.9
13-08-01;20:09;33.9;229.2;0.0;244.3;50.08;0;1105.9
13-08-01;20:12;33.9;259.4;0.0;244.3;50.03;0;1105.9
13-08-01;20:15;33.8;312.5;0.0;244.3;50.05;0;1105.9
13-08-01;20:18;33.7;255.0;0.0;246.3;50.04;0;1105.9
13-08-01;20:21;33.7;182.8;0.0;245.3;50.05;0;1105.9
13-08-01;20:24;33.5;4.8;0.0;244.3;50.01;0;1105.9
13-08-01;20:27;33.5;113.3;0.1;245.3;50.04;0;1105.9
13-08-02;05:33;31.0;315.5;0.0;241.4;50.07;3;1105.9
13-08-02;05:36;31.0;301.3;0.0;38.6;50.04;3;1105.9
13-08-02;05:39;31.2;280.5;0.0;242.4;50.06;3;1105.9
13-08-02;05:42;31.4;292.9;0.0;241.4;50.02;11;1105.9
13-08-02;05:45;31.2;287.5;0.1;243.4;50.06;14;1105.9
13-08-02;05:48;31.6;317.4;0.1;242.4;50.03;19;1105.9
13-08-02;05:51;31.5;307.7;0.1;240.4;50.04;19;1105.9
13-08-02;05:54;31.7;313.7;0.1;240.4;50.07;24;1105.9
13-08-02;05:57;31.8;309.9;0.1;240.4;50.06;14;1105.9
13-08-02;06:00;31.8;313.1;0.1;242.4;50.08;15;1105.9
13-08-02;06:03;31.8;312.8;0.1;239.5;50.07;16;1105.9
13-08-02;06:06;31.9;323.1;0.1;239.5;50.02;18;1105.9
13-08-02;06:09;32.0;308.9;0.1;240.4;49.99;25;1105.9
13-08-02;06:12;32.2;313.9;0.2;240.4;50.07;33;1105.9
13-08-02;06:15;32.4;303.8;0.2;239.5;50.03;38;1105.9
13-08-02;06:18;32.4;332.2;0.2;240.4;50.02;41;1105.9
13-08-02;06:21;32.4;329.1;0.2;239.5;50.05;42;1105.9
13-08-02;06:24;32.3;325.3;0.2;241.4;50.04;45;1105.9
13-08-02;06:27;32.4;326.9;0.2;244.3;50.05;43;1105.9
13-08-02;06:30;32.6;322.4;0.2;242.4;50.05;46;1105.9
13-08-02;06:33;32.6;326.2;0.3;242.4;50.05;49;1105.9
13-08-02;06:36;32.6;340.2;0.3;241.4;50.05;52;1105.9
13-08-02;06:39;32.6;332.9;0.3;241.4;50.05;55;1105.9
13-08-02;06:42;32.9;341.0;0.4;240.4;50.04;59;1106.0
13-08-02;06:45;32.9;334.5;0.3;241.4;50.01;65;1106.0
13-08-02;06:48;33.1;343.9;0.4;240.4;50.02;66;1106.0
13-08-02;06:51;33.3;343.5;0.4;244.3;50.08;71;1106.0
13-08-02;06:54;33.1;343.5;0.4;244.3;50.09;77;1106.0
13-08-02;06:57;33.4;337.9;0.4;243.4;50.07;83;1106.0
13-08-02;07:00;33.3;334.8;0.4;244.3;50.08;86;1106.0
13-08-02;07:03;33.7;340.8;0.5;244.3;50.06;86;1106.0
13-08-02;07:06;33.5;358.0;0.4;243.4;50.06;88;1106.0
13-08-02;07:09;33.3;348.3;0.4;244.3;50.04;91;1106.0
13-08-02;07:12;33.5;349.0;0.5;244.3;50.01;94;1106.0
13-08-02;07:15;33.5;353.9;0.5;242.4;50.01;96;1106.0
13-08-02;07:18;33.5;349.5;0.5;242.4;50.05;94;1106.0
13-08-02;07:21;33.7;356.3;0.4;242.4;50.02;92;1106.0
13-08-02;07:24;33.7;346.1;0.5;242.4;50.02;92;1106.0
13-08-02;07:27;33.8;338.6;0.4;242.4;50.00;92;1106.0
13-08-02;07:30;34.0;338.6;0.5;245.3;49.97;95;1106.0
13-08-02;07:33;33.9;349.9;0.5;245.3;49.97;101;1106.0
13-08-02;07:36;34.0;352.4;0.5;247.3;50.02;107;1106.0
13-08-02;07:39;34.0;346.4;0.5;246.3;50.02;113;1106.0
13-08-02;07:42;34.0;348.1;0.6;246.3;50.03;115;1106.0
13-08-02;07:45;34.1;346.8;0.5;247.3;50.03;125;1106.0
13-08-02;07:48;34.0;358.3;0.6;246.3;50.03;136;1106.1
13-08-02;07:51;34.4;354.0;0.6;246.3;50.04;139;1106.1
13-08-02;07:54;34.2;353.4;0.7;246.3;50.02;148;1106.1
13-08-02;07:57;34.1;359.6;0.7;245.3;50.10;154;1106.1
13-08-02;08:00;34.2;354.1;0.7;245.3;50.05;153;1106.1
13-08-02;08:03;34.2;357.7;0.7;246.3;50.07;157;1106.1
13-08-02;08:06;34.4;361.2;0.7;243.4;50.04;163;1106.1
13-08-02;08:09;34.4;360.4;0.7;246.3;50.05;165;1106.1
13-08-02;08:12;34.5;365.1;0.7;246.3;50.01;175;1106.1
13-08-02;08:15;34.5;364.7;0.8;245.3;50.02;184;1106.1
13-08-02;08:18;34.6;354.7;1.0;245.3;50.02;189;1106.1
13-08-02;08:21;34.7;362.5;0.8;244.3;50.04;184;1106.1
13-08-02;08:24;34.5;347.6;0.8;245.3;50.05;181;1106.1
13-08-02;08:27;34.7;353.6;0.8;245.3;50.07;176;1106.2
13-08-02;08:30;34.6;358.0;0.7;244.3;50.05;167;1106.2
13-08-02;08:33;34.8;359.3;0.7;245.3;50.04;160;1106.2
13-08-02;08:36;34.9;364.1;0.7;245.3;50.04;163;1106.2
13-08-02;08:39;34.6;366.3;0.8;245.3;50.05;189;1106.2
13-08-02;08:42;34.7;361.8;0.9;246.3;50.03;207;1106.2
13-08-02;08:45;35.2;361.5;0.9;244.3;50.03;219;1106.2
13-08-02;08:48;35.0;362.2;1.0;240.4;49.98;215;1106.2
13-08-02;08:51;34.9;361.6;1.0;244.3;50.03;201;1106.2
13-08-02;08:54;34.9;361.5;0.9;244.3;50.05;194;1106.2
13-08-02;08:57;34.9;354.4;0.8;243.4;50.05;185;1106.3
13-08-02;09:00;34.8;359.9;0.8;244.3;50.08;183;1106.3
13-08-02;09:03;34.8;357.4;0.8;243.4;50.06;188;1106.3
13-08-02;09:06;34.7;364.1;0.9;244.3;50.03;201;1106.3
13-08-02;09:09;34.9;364.3;1.0;242.4;50.02;223;1106.3
13-08-02;09:12;35.2;364.5;1.1;243.4;50.05;247;1106.3
13-08-02;09:15;35.4;365.9;1.1;243.4;50.01;260;1106.3
13-08-02;09:18;35.3;362.2;1.1;243.4;50.02;268;1106.3
13-08-02;09:21;35.3;358.8;1.1;243.4;50.04;275;1106.3
13-08-02;09:24;35.2;356.2;1.2;242.4;50.06;280;1106.4
13-08-02;09:27;35.3;362.2;1.4;244.3;50.00;286;1106.4
13-08-02;09:30;35.4;361.0;1.2;243.4;50.07;277;1106.4
13-08-02;09:33;35.3;364.8;1.1;243.4;50.05;247;1106.4
13-08-02;09:36;35.4;357.1;1.0;243.4;50.05;233;1106.4
13-08-02;09:39;35.5;366.7;1.1;245.3;50.06;261;1106.4
13-08-02;09:42;35.4;364.7;1.3;244.3;50.05;305;1106.4
13-08-02;09:45;35.6;374.5;1.6;245.3;50.05;391;1106.5
13-08-02;09:48;35.5;370.3;1.8;245.3;50.04;440;1106.5
13-08-02;09:51;35.7;365.1;1.7;244.3;50.03;411;1106.5
13-08-02;09:54;35.6;365.3;1.7;244.3;50.05;395;1106.5
13-08-02;09:57;35.7;365.9;1.7;244.3;50.04;404;1106.5
13-08-02;10:00;35.9;369.7;2.0;244.3;49.97;475;1106.6
13-08-02;10:03;36.1;366.3;2.2;244.3;50.03;540;1106.6
13-08-02;10:06;36.3;366.5;2.1;245.3;50.01;534;1106.6
13-08-02;10:09;36.3;370.0;2.3;245.3;50.03;585;1106.6
13-08-02;10:12;36.5;366.0;3.1;246.3;50.03;749;1106.7
13-08-02;10:15;36.8;346.8;2.6;245.3;50.03;644;1106.7
13-08-02;10:18;36.9;358.7;3.3;245.3;50.03;802;1106.7
13-08-02;10:21;37.4;345.7;3.3;246.3;50.03;793;1106.8
13-08-02;10:24;37.4;320.3;2.8;245.3;50.04;674;1106.8
13-08-02;10:27;37.8;347.9;4.3;247.3;50.03;1045;1106.9
13-08-02;10:30;38.2;350.6;4.1;246.3;50.03;1014;1106.9
13-08-02;10:33;38.5;348.4;3.4;248.2;50.04;852;1107.0
13-08-02;10:36;38.3;348.0;4.2;249.2;50.08;1048;1107.0
13-08-02;10:39;38.7;345.2;4.2;249.2;50.03;1051;1107.1
13-08-02;10:42;50.0;342.0;4.2;249.2;50.01;1068;1107.1
13-08-02;10:45;39.2;336.7;4.3;250.2;50.02;1069;1107.2
13-08-02;10:48;39.5;337.6;4.3;248.2;50.04;1075;1107.2
13-08-02;10:51;39.9;338.2;4.5;249.2;50.10;1115;1107.3
13-08-02;10:54;39.5;334.5;4.5;247.3;50.06;1122;1107.3
13-08-02;10:57;40.0;332.3;4.6;250.2;50.04;1130;1107.4
13-08-02;11:00;40.2;328.7;4.6;249.2;50.03;1140;1107.5
13-08-02;11:03;40.1;331.9;4.6;249.2;50.05;1162;1107.5
13-08-02;11:06;40.6;332.0;4.8;251.1;50.05;1187;1107.6
13-08-02;11:09;40.9;330.6;4.7;249.2;50.04;1185;1107.6
13-08-02;11:12;41.2;329.7;4.9;249.2;50.04;1215;1107.7
13-08-02;11:15;41.2;325.1;5.0;249.2;50.04;1218;1107.8
13-08-02;11:18;41.5;318.6;5.0;249.2;50.06;1243;1107.8
13-08-02;11:21;41.6;323.7;5.0;249.2;50.08;1240;1107.9
13-08-02;11:24;41.7;326.9;5.1;249.2;50.04;1256;1107.9
13-08-02;11:27;41.9;322.8;5.3;247.3;50.07;1287;1108.0
13-08-02;11:30;42.3;312.5;5.4;248.2;50.06;1351;1108.1
13-08-02;11:33;42.0;333.6;5.3;250.2;50.03;1328;1108.1
13-08-02;11:36;41.7;319.4;3.2;247.3;50.01;759;1108.2
13-08-02;11:39;41.3;326.5;6.1;249.2;50.05;1522;1108.2
13-08-02;11:42;41.3;341.3;1.8;246.3;50.05;435;1108.2
13-08-02;11:45;41.3;345.2;1.5;246.3;50.03;378;1108.3
13-08-02;11:48;40.7;336.1;1.0;246.3;50.06;234;1108.3
13-08-02;11:51;40.0;308.4;1.4;246.3;50.04;328;1108.3
13-08-02;11:54;40.4;252.8;1.3;243.4;50.05;328;1108.4
13-08-02;11:57;40.0;350.9;2.0;247.3;49.99;440;1108.4
13-08-02;12:00;40.2;344.0;2.4;248.2;49.99;578;1108.4
13-08-02;12:03;40.1;346.2;2.0;247.3;50.02;514;1108.4
13-08-02;12:06;41.2;325.7;6.1;252.1;50.08;1535;1108.5
13-08-02;12:09;41.6;318.4;6.2;252.1;50.05;1544;1108.6
13-08-02;12:12;42.2;331.7;3.1;249.2;50.04;766;1108.6
13-08-02;12:15;41.4;335.1;2.7;248.2;50.07;681;1108.7
13-08-02;12:18;41.0;337.7;2.0;247.3;50.05;490;1108.7
13-08-02;12:21;40.5;342.4;1.8;247.3;50.06;423;1108.7
13-08-02;12:24;40.0;346.7;1.5;247.3;50.08;343;1108.8
13-08-02;12:27;39.8;361.2;1.4;247.3;50.06;318;1108.8
13-08-02;12:30;39.5;352.1;1.5;246.3;50.10;360;1108.8
13-08-02;12:33;39.7;355.6;1.8;247.3;50.06;428;1108.8
13-08-02;12:36;39.5;349.3;2.7;249.2;50.07;701;1108.8
13-08-02;12:39;39.9;355.3;1.9;248.2;50.05;471;1108.9
13-08-02;12:42;39.4;348.0;1.7;248.2;50.08;393;1108.9
13-08-02;12:45;39.2;359.1;1.8;247.3;50.08;444;1108.9
13-08-02;12:48;39.3;352.8;1.9;250.2;50.07;467;1108.9
13-08-02;12:51;39.2;353.9;1.9;250.2;50.07;455;1109.0
13-08-02;12:54;38.9;354.3;1.7;248.2;50.11;415;1109.0
13-08-02;12:57;38.9;355.5;1.4;248.2;50.08;330;1109.0
13-08-02;13:00;38.5;353.9;1.3;248.2;49.98;309;1109.0
13-08-02;13:03;38.5;362.1;1.4;248.2;50.01;350;1109.0
13-08-02;13:06;38.5;360.9;1.4;247.3;50.04;362;1109.0
13-08-02;13:09;38.5;358.8;1.5;249.2;50.06;359;1109.1
13-08-02;13:12;38.4;359.6;1.4;247.3;50.01;353;1109.1
13-08-02;13:15;38.0;353.0;1.4;247.3;50.04;333;1109.1
13-08-02;13:18;38.0;347.3;1.4;247.3;50.04;317;1109.1
13-08-02;13:21;38.0;356.6;1.4;247.3;50.02;330;1109.1
13-08-02;13:24;38.0;363.4;1.4;245.3;50.06;344;1109.1
13-08-02;13:27;38.3;321.8;1.8;248.2;50.02;453;1109.2
13-08-02;13:30;37.8;354.7;1.4;247.3;50.02;338;1109.2
13-08-02;13:33;37.9;348.7;1.4;248.2;50.02;320;1109.2
13-08-02;13:36;37.9;348.3;1.5;248.2;50.0;356;1109.2
13-08-02;13:39;38.0;358.0;2.3;249.2;50.04;552;1109.2
13-08-02;13:42;38.0;355.6;1.7;247.3;50.05;438;1109.3
13-08-02;13:45;39.2;356.2;4.6;251.1;50.03;1169;1109.3
13-08-02;13:48;39.5;329.0;6.9;251.1;50.03;1740;1109.4
13-08-02;13:51;40.2;331.2;3.0;249.2;50.05;719;1109.5
13-08-02;13:54;39.4;342.9;1.8;246.3;50.03;420;1109.5
13-08-02;13:57;39.4;283.5;2.3;248.2;50.06;535;1109.5
13-08-02;14:00;40.5;340.1;6.6;251.1;50.06;1624;1109.6
13-08-02;14:03;50.0;315.2;6.0;252.1;50.00;1481;1109.6
13-08-02;14:06;41.5;316.1;5.6;251.1;49.99;1409;1109.7
13-08-02;14:09;41.5;314.5;5.6;251.1;50.01;1384;1109.8
13-08-02;14:12;42.2;310.1;5.5;251.1;50.04;1382;1109.8
13-08-02;14:15;42.3;308.9;5.4;250.2;50.03;1370;1109.9
13-08-02;14:18;42.5;303.3;5.6;251.1;50.03;1369;1110.0
13-08-02;14:21;42.9;309.8;5.4;250.2;50.03;1371;1110.1
13-08-02;14:24;42.9;306.7;5.3;250.2;50.03;1322;1110.1
13-08-02;14:27;43.4;309.9;5.3;250.2;50.06;1322;1110.2
13-08-02;14:30;43.2;314.9;5.3;250.2;50.04;1316;1110.2
13-08-02;14:33;43.6;314.6;5.3;249.2;50.00;1314;1110.3
13-08-02;14:36;43.7;305.1;5.3;249.2;50.02;1306;1110.4
13-08-02;14:39;43.9;318.6;5.3;250.2;50.02;1320;1110.4
13-08-02;14:42;42.9;306.1;1.4;248.2;50.02;290;1110.5
13-08-02;14:45;50.0;317.1;4.9;249.2;50.02;1233;1110.6
13-08-02;14:48;43.5;321.3;5.2;251.1;50.05;1325;1110.6
13-08-02;14:51;43.9;312.4;5.5;250.2;50.03;1361;1110.7
13-08-02;14:54;43.8;316.5;5.1;250.2;50.04;1295;1110.7
13-08-02;14:57;43.8;334.1;1.6;246.3;50.03;395;1110.8
13-08-02;15:00;43.9;310.9;5.3;251.1;50.03;1319;1110.9
13-08-02;15:03;43.9;316.6;5.1;250.2;50.07;1300;1110.9
13-08-02;15:06;44.2;316.1;5.1;250.2;50.02;1266;1111.0
13-08-02;15:09;44.2;310.2;5.0;250.2;50.07;1256;1111.0
13-08-02;15:12;44.3;312.3;5.0;248.2;50.00;1227;1111.1
13-08-02;15:15;44.3;314.9;5.1;250.2;50.02;1239;1111.2
13-08-02;15:18;44.0;301.9;2.1;247.3;50.07;469;1111.2
13-08-02;15:21;43.5;357.1;4.3;249.2;50.03;1057;1111.3
13-08-02;15:24;44.2;314.3;5.3;251.1;50.01;1323;1111.3
13-08-02;15:27;44.0;328.1;4.0;251.1;50.04;893;1111.4
13-08-02;15:30;43.2;323.7;1.8;247.3;50.04;448;1111.4
13-08-02;15:33;43.0;342.3;4.9;251.1;50.06;1243;1111.5
13-08-02;15:36;43.0;333.1;1.6;248.2;50.05;391;1111.5
13-08-02;15:39;42.2;337.9;1.3;247.3;50.04;297;1111.5
13-08-02;15:42;41.5;338.0;1.2;247.3;50.06;291;1111.5
13-08-02;15:45;42.1;335.0;5.1;251.1;50.02;1282;1111.6
13-08-02;15:54;43.0;292.9;1.7;246.3;50.03;433;1111.7
13-08-02;15:57;42.8;305.7;4.6;250.2;50.03;1127;1111.8
13-08-02;16:00;42.3;314.5;4.6;251.1;50.06;1140;1111.8
13-08-02;16:03;42.8;320.5;4.6;250.2;50.08;1125;1111.9
13-08-02;16:06;42.7;324.1;3.5;249.2;50.05;877;1111.9
13-08-02;16:09;42.8;322.1;4.2;250.2;50.06;1051;1112.0
13-08-02;16:15;43.0;325.7;4.1;250.2;50.06;1033;1112.1
13-08-02;16:18;42.7;319.4;1.5;247.3;50.05;342;1112.1
13-08-02;16:21;42.5;311.4;1.2;247.3;50.07;298;1112.2
13-08-02;16:24;41.9;316.2;2.7;248.2;50.07;658;1112.2
13-08-02;16:27;42.1;333.8;4.0;249.2;50.05;981;1112.2
13-08-02;16:30;42.2;328.4;3.5;250.2;49.99;878;1112.3
13-08-02;16:33;42.1;326.9;2.4;250.2;50.04;641;1112.3
13-08-02;16:36;41.7;346.7;1.5;248.2;50.02;398;1112.3
13-08-02;16:39;41.3;334.5;1.2;249.2;50.02;289;1112.4
13-08-02;16:42;41.2;332.6;1.8;250.2;50.04;472;1112.4
13-08-02;16:45;40.9;342.6;1.2;248.2;50.05;277;1112.4
13-08-02;16:48;40.6;344.0;1.1;247.3;50.00;262;1112.4
13-08-02;16:51;40.5;345.2;1.1;247.3;50.01;253;1112.4
13-08-02;16:54;39.9;338.9;1.1;246.3;50.02;243;1112.4
13-08-02;16:57;39.8;348.7;1.1;248.2;50.03;261;1112.5
13-08-02;17:00;39.7;349.9;1.1;247.3;50.05;263;1112.5
13-08-02;17:03;40.1;337.6;3.2;249.2;50.03;805;1112.5
13-08-02;17:06;39.7;351.4;1.3;247.3;50.05;323;1112.5
13-08-02;17:09;39.5;344.6;1.2;249.2;50.01;280;1112.5
13-08-02;17:12;39.7;344.0;1.1;248.2;50.08;260;1112.6
13-08-02;17:15;39.2;343.3;1.1;248.2;50.06;255;1112.6
13-08-02;17:18;39.1;353.3;1.7;247.3;50.04;392;1112.6
13-08-02;17:21;39.0;317.7;2.0;248.2;50.03;473;1112.6
13-08-02;17:24;39.5;338.8;2.7;250.2;49.95;662;1112.7
13-08-02;17:27;39.1;333.1;2.4;249.2;49.99;579;1112.7
13-08-02;17:30;39.3;333.8;2.5;249.2;50.02;622;1112.7
13-08-02;17:33;39.2;333.2;2.4;249.2;50.03;588;1112.7
13-08-02;17:36;39.4;340.8;2.4;249.2;50.06;569;1112.8
13-08-02;17:39;39.4;337.2;2.2;250.2;50.03;541;1112.8
13-08-02;17:42;39.3;334.2;2.1;251.1;50.03;513;1112.8
13-08-02;17:45;50.0;337.3;2.2;249.2;50.04;540;1112.8
13-08-02;17:48;38.9;325.9;0.8;246.3;50.04;206;1112.9
13-08-02;17:51;38.5;337.7;0.6;247.3;50.02;144;1112.9
13-08-02;17:54;38.5;351.1;0.7;249.2;50.04;152;1112.9
13-08-02;17:57;38.3;339.4;1.4;250.2;50.08;354;1112.9
13-08-02;18:00;38.4;341.8;1.5;246.3;50.00;351;1112.9
13-08-02;18:03;38.0;330.6;0.6;244.3;50.04;140;1112.9
13-08-02;18:06;37.8;340.7;0.7;245.3;50.06;168;1112.9
13-08-02;18:09;37.7;329.7;0.7;242.4;50.05;143;1112.9
13-08-02;18:12;38.0;348.3;1.4;246.3;50.04;334;1113.0
13-08-02;18:15;37.8;343.9;1.3;246.3;50.08;306;1113.0
13-08-02;18:18;37.8;343.0;1.2;246.3;49.97;267;1113.0
13-08-02;18:21;37.6;319.4;0.5;245.3;50.03;104;1113.0
13-08-02;18:24;37.4;335.8;0.5;38.6;50.01;101;1113.0
13-08-02;18:27;37.2;290.6;0.8;242.4;50.04;162;1113.0
13-08-02;18:30;37.4;344.3;0.8;245.3;50.03;179;1113.0
13-08-02;18:33;37.2;341.3;0.7;246.3;50.05;171;1113.0
13-08-02;18:36;37.0;346.7;0.7;245.3;50.04;157;1113.0
13-08-02;18:39;37.0;352.4;0.6;244.3;50.04;138;1113.0
13-08-02;18:42;36.9;341.4;0.5;245.3;50.04;119;1113.1
13-08-02;18:45;36.8;347.0;0.5;245.3;50.04;101;1113.1
13-08-02;18:48;36.7;339.5;0.5;244.3;50.04;88;1113.1
13-08-02;18:51;36.4;335.8;0.4;245.3;50.02;80;1113.1
13-08-02;18:54;36.4;335.0;0.4;244.3;50.03;70;1113.1
13-08-02;18:57;36.3;338.3;0.3;245.3;50.03;66;1113.1
13-08-02;19:00;36.1;322.7;0.3;245.3;50.06;62;1113.1
13-08-02;19:03;36.2;331.0;0.3;244.3;50.03;57;1113.1
13-08-02;19:06;36.1;318.6;0.3;243.4;50.02;54;1113.1
13-08-02;19:09;36.0;315.0;0.3;243.4;50.02;50;1113.1
13-08-02;19:12;36.0;329.1;0.2;243.4;50.03;44;1113.1
13-08-02;19:15;35.9;316.6;0.2;245.3;50.02;41;1113.1
13-08-02;19:18;35.7;307.0;0.2;244.3;50.03;36;1113.1
13-08-02;19:21;35.7;311.2;0.2;244.3;50.07;32;1113.1
13-08-02;19:24;35.7;315.2;0.2;244.3;50.03;26;1113.1
13-08-02;19:27;35.6;301.7;0.1;244.3;50.04;25;1113.1
13-08-02;19:30;35.6;306.8;0.1;243.4;50.02;22;1113.1
13-08-02;19:33;35.4;289.8;0.1;244.3;50.03;19;1113.1
13-08-02;19:36;35.4;297.5;0.1;243.4;50.02;16;1113.1
13-08-02;19:39;35.2;298.2;0.1;243.4;50.02;14;1113.1
13-08-02;19:42;35.2;295.1;0.0;244.3;50.02;12;1113.1
13-08-02;19:45;35.2;305.1;0.0;243.4;50.00;10;1113.1
13-08-02;19:48;35.2;287.6;0.0;244.3;50.02;8;1113.1
13-08-02;19:51;34.9;278.7;0.0;244.3;50.01;5;1113.1
13-08-02;19:54;34.9;298.6;0.0;244.3;50.00;2;1113.1
13-08-02;19:57;34.8;288.4;0.0;243.4;50.02;0;1113.1
13-08-02;20:00;34.7;172.7;0.0;244.3;50.01;0;1113.1
13-08-02;20:03;34.6;121.1;0.0;244.3;50.03;0;1113.1
13-08-02;20:06;34.5;145.6;0.0;243.4;50.01;0;1113.1
13-08-02;20:09;34.5;215.3;0.0;244.3;50.05;0;1113.1
13-08-02;20:12;34.4;277.8;0.0;244.3;50.05;0;1113.1
13-08-02;20:15;34.2;249.9;0.0;244.3;50.08;0;1113.1
13-08-02;20:18;34.2;220.6;0.0;244.3;50.06;0;1113.1
13-08-02;20:21;34.1;193.9;0.0;243.4;50.03;0;1113.1
13-08-02;20:24;34.0;155.2;0.0;242.4;50.03;0;1113.1
13-08-03;05:24;31.2;284.0;0.0;240.4;50.05;5;1113.1
13-08-03;05:27;31.5;279.6;0.0;239.5;50.03;6;1113.1
13-08-03;05:30;31.5;300.4;0.0;240.4;49.99;8;1113.1
13-08-03;05:33;31.7;304.9;0.0;241.4;50.05;9;1113.1
13-08-03;05:36;31.7;305.1;0.0;241.4;50.03;12;1113.1
13-08-03;05:39;31.8;300.4;0.1;241.4;50.03;15;1113.1
13-08-03;05:42;31.8;319.9;0.1;241.4;50.04;15;1113.1
13-08-03;05:45;32.0;322.5;0.1;241.4;50.06;18;1113.1
13-08-03;05:48;32.0;319.0;0.1;241.4;50.05;19;1113.1
13-08-03;05:51;32.2;316.1;0.1;241.4;50.03;21;1113.1
13-08-03;05:54;32.3;314.3;0.1;240.4;49.99;23;1113.1
13-08-03;05:57;32.0;316.2;0.0;239.5;50.05;24;1113.1
13-08-03;06:00;32.3;311.5;0.1;239.5;50.04;27;1113.1
13-08-03;06:03;32.4;326.3;0.1;240.4;50.02;27;1113.1
13-08-03;06:06;32.4;317.4;0.1;239.5;50.01;30;1113.1
13-08-03;06:09;32.6;326.9;0.1;239.5;50.03;30;1113.1
13-08-03;06:12;32.6;311.7;0.2;239.5;50.04;32;1113.1
13-08-03;06:15;32.6;315.0;0.1;239.5;50.08;33;1113.1
13-08-03;06:18;32.7;321.2;0.1;239.5;50.02;35;1113.1
13-08-03;06:21;32.6;331.3;0.1;241.4;50.04;35;1113.1
13-08-03;06:24;32.9;320.6;0.2;242.4;50.05;37;1113.1
13-08-03;06:27;32.9;337.2;0.2;240.4;50.05;37;1113.1
13-08-03;06:30;33.1;335.0;0.2;242.4;50.06;39;1113.1
13-08-03;06:33;33.0;328.5;0.2;241.4;50.06;41;1113.1
13-08-03;06:36;33.0;334.2;0.2;240.4;50.08;42;1113.1
13-08-03;06:39;33.2;334.2;0.2;240.4;50.09;43;1113.1
13-08-03;06:42;33.2;328.8;0.2;240.4;50.05;43;1113.1
13-08-03;06:45;33.1;327.2;0.2;239.5;50.03;45;1113.1
13-08-03;06:48;33.3;336.3;0.2;240.4;50.03;44;1113.1
13-08-03;06:51;33.3;336.7;0.2;242.4;50.04;46;1113.1
13-08-03;06:54;33.2;331.7;0.2;241.4;50.06;47;1113.1
13-08-03;06:57;33.3;336.4;0.0;242.4;50.06;48;1113.1
13-08-03;07:00;33.1;330.6;0.3;242.4;50.07;48;1113.1
13-08-03;07:03;33.4;322.7;0.2;243.4;50.10;48;1113.2
13-08-03;07:06;33.3;338.2;0.2;243.4;50.07;49;1113.2
13-08-03;07:09;33.4;323.2;0.2;243.4;50.07;51;1113.2
13-08-03;07:12;33.4;338.8;0.3;243.4;50.09;50;1113.2
13-08-03;07:15;33.3;332.0;0.3;242.4;50.09;51;1113.2
13-08-03;07:18;33.5;330.1;0.3;242.4;50.06;52;1113.2
13-08-03;07:21;33.5;332.3;0.3;242.4;50.06;52;1113.2
13-08-03;07:24;33.7;330.7;0.3;242.4;50.09;52;1113.2
13-08-03;07:27;33.5;331.2;0.4;242.4;49.98;53;1113.2
13-08-03;07:30;33.8;337.6;0.3;242.4;50.05;53;1113.2
13-08-03;07:33;33.5;323.4;0.2;241.4;50.04;53;1113.2
13-08-03;07:36;33.7;343.0;0.3;244.3;50.06;54;1113.2
13-08-03;07:39;33.7;333.3;0.3;244.3;50.09;55;1113.2
13-08-03;07:42;33.8;338.6;0.3;244.3;50.06;57;1113.2
13-08-03;07:45;33.8;349.8;0.3;245.3;50.03;58;1113.2
13-08-03;07:48;33.8;343.0;0.4;245.3;50.04;59;1113.2
13-08-03;07:51;33.9;349.0;0.3;245.3;50.02;62;1113.2
13-08-03;07:54;34.0;354.0;0.4;246.3;50.04;64;1113.2
13-08-03;07:57;34.0;355.8;0.4;246.3;50.06;67;1113.2
13-08-03;08:00;34.1;364.4;0.4;246.3;50.06;69;1113.2
13-08-03;08:03;34.1;364.5;0.4;246.3;50.07;68;1113.2
13-08-03;08:06;34.0;374.2;0.5;246.3;50.01;70;1113.2
13-08-03;08:09;34.0;362.1;0.4;246.3;50.05;71;1113.2
13-08-03;08:12;34.1;364.0;0.3;244.3;50.07;72;1113.2
13-08-03;08:15;34.0;374.2;0.4;245.3;50.06;76;1113.2
13-08-03;08:18;34.2;356.1;0.4;245.3;50.03;73;1113.2
13-08-03;08:21;34.0;373.5;0.4;245.3;50.03;76;1113.2
13-08-03;08:24;34.2;365.7;0.4;245.3;50.07;79;1113.2
13-08-03;08:27;34.1;361.3;0.4;244.3;50.03;80;1113.2
13-08-03;08:30;34.1;364.3;0.4;245.3;50.04;81;1113.2
13-08-03;08:33;34.0;360.4;0.4;245.3;50.02;81;1113.2
13-08-03;08:36;34.1;364.7;0.5;244.3;50.07;91;1113.2
13-08-03;08:39;34.1;365.7;0.5;243.4;50.05;86;1113.3
13-08-03;08:42;33.9;362.6;0.5;245.3;50.05;84;1113.3
13-08-03;08:45;34.1;363.7;0.4;245.3;50.0;84;1113.3
13-08-03;08:48;34.1;357.8;0.5;247.3;49.99;83;1113.3
13-08-03;08:51;34.1;359.0;0.4;246.3;50.02;84;1113.3
13-08-03;08:54;34.1;362.6;0.4;245.3;50.02;86;1113.3
13-08-03;08:57;34.2;377.6;0.4;245.3;50.06;97;1113.3
13-08-03;09:00;34.2;371.9;0.5;247.3;50.08;97;1113.3
13-08-03;09:03;34.4;360.9;0.5;245.3;50.06;110;1113.3
13-08-03;09:06;34.5;339.5;0.6;246.3;50.07;133;1113.3
13-08-03;09:09;34.4;331.6;0.7;246.3;50.06;160;1113.3
13-08-03;09:12;34.4;331.2;0.9;246.3;50.09;191;1113.3
13-08-03;09:15;34.7;357.8;1.0;245.3;50.05;221;1113.3
13-08-03;09:18;34.7;347.6;1.1;246.3;50.08;253;1113.3
13-08-03;09:21;35.2;356.2;1.2;245.3;50.05;284;1113.3
13-08-03;09:24;34.9;363.4;1.4;245.3;50.07;319;1113.4
13-08-03;09:27;35.2;360.9;1.5;245.3;49.98;353;1113.4
13-08-03;09:30;35.4;367.6;1.5;244.3;50.10;381;1113.4
13-08-03;09:33;35.5;366.5;1.7;246.3;50.09;419;1113.4
13-08-03;09:36;35.5;373.2;1.8;246.3;50.10;451;1113.4
13-08-03;09:39;35.6;375.1;2.0;246.3;50.04;485;1113.5
13-08-03;09:42;35.9;370.0;2.2;246.3;50.06;520;1113.5
13-08-03;09:45;36.1;362.8;2.3;246.3;50.06;554;1113.5
13-08-03;09:48;36.2;366.6;2.4;246.3;50.04;586;1113.5
13-08-03;09:51;36.4;363.5;2.5;246.3;50.04;617;1113.6
13-08-03;09:54;36.4;359.1;2.6;247.3;50.08;648;1113.6
13-08-03;09:57;36.9;361.3;2.8;247.3;50.06;678;1113.6
13-08-03;10:00;37.0;355.3;2.8;248.2;50.07;708;1113.7
13-08-03;10:03;37.2;359.1;3.0;249.2;50.06;740;1113.7
13-08-03;10:06;37.5;355.9;3.1;248.2;50.05;767;1113.7
13-08-03;10:09;37.5;350.9;3.3;248.2;50.0;794;1113.8
13-08-03;10:12;37.7;350.0;3.3;247.3;50.04;820;1113.8
13-08-03;10:15;37.7;350.2;3.4;248.2;50.04;851;1113.9
13-08-03;10:18;38.0;348.3;3.5;248.2;50.05;882;1113.9
13-08-03;10:21;38.3;350.2;3.7;248.2;50.06;906;1114.0
13-08-03;10:24;38.3;344.0;3.7;247.3;50.04;927;1114.0
13-08-03;10:27;38.5;343.7;3.9;248.2;50.00;947;1114.0
13-08-03;10:30;38.9;339.5;3.9;248.2;50.04;967;1114.1
13-08-03;10:33;38.9;336.9;4.0;247.3;50.05;992;1114.1
13-08-03;10:36;38.9;335.8;4.1;248.2;50.06;1021;1114.2
13-08-03;10:39;39.2;333.5;4.2;248.2;50.05;1037;1114.2
13-08-03;10:42;39.2;332.3;4.2;249.2;50.03;1060;1114.3
13-08-03;10:45;39.5;327.2;4.3;250.2;50.02;1078;1114.3
13-08-03;10:48;39.8;329.4;4.4;250.2;50.02;1100;1114.4
13-08-03;10:51;40.1;325.7;4.6;245.3;50.04;1113;1114.5
13-08-03;10:54;40.4;319.6;4.6;248.2;50.00;1112;1114.5
13-08-03;10:57;40.2;318.8;4.6;248.2;50.04;1131;1114.6
13-08-03;11:00;40.5;312.4;4.6;248.2;50.08;1137;1114.6
13-08-03;11:03;40.7;313.6;4.6;248.2;50.0;1144;1114.7
13-08-03;11:06;40.8;320.8;4.7;249.2;50.07;1164;1114.7
13-08-03;11:09;41.0;317.2;4.7;248.2;50.05;1171;1114.8
13-08-03;11:12;41.2;312.0;4.8;248.2;50.05;1182;1114.9
13-08-03;11:15;50.0;310.5;4.7;249.2;50.04;1190;1114.9
13-08-03;11:18;41.3;313.4;4.8;249.2;50.05;1200;1115.0
13-08-03;11:21;41.6;313.6;4.9;248.2;50.05;1204;1115.0
13-08-03;11:24;41.7;312.7;4.8;248.2;50.03;1213;1115.1
13-08-03;11:27;41.9;308.4;4.9;248.2;50.06;1215;1115.2
13-08-03;11:30;41.9;314.7;5.0;248.2;50.04;1214;1115.2
13-08-03;11:33;42.2;306.0;5.0;249.2;50.04;1220;1115.3
13-08-03;11:36;42.2;307.3;5.0;249.2;50.05;1229;1115.3
13-08-03;11:39;42.5;306.4;5.1;249.2;50.05;1239;1115.4
13-08-03;11:42;42.5;305.1;5.1;249.2;49.97;1241;1115.5
13-08-03;11:45;42.7;303.2;5.0;249.2;50.01;1247;1115.5
13-08-03;11:48;42.8;304.8;5.1;249.2;50.06;1248;1115.6
13-08-03;11:51;43.0;310.9;5.1;248.2;50.05;1261;1115.6
13-08-03;11:54;43.1;305.4;5.1;249.2;50.05;1262;1115.7
13-08-03;11:57;43.2;312.1;5.1;249.2;50.0;1270;1115.8
13-08-03;12:00;43.2;305.1;5.3;250.2;50.00;1286;1115.8
13-08-03;12:03;43.6;4.8;5.3;246.3;50.06;1299;1115.9
13-08-03;12:06;43.6;308.7;5.3;249.2;50.09;1303;1116.0
13-08-03;12:09;43.7;4.8;5.1;250.2;50.10;1304;1116.0
13-08-03;12:12;44.0;309.0;5.3;250.2;50.06;1313;1116.1
13-08-03;12:15;43.9;304.9;5.3;248.2;50.09;1310;1116.2
13-08-03;12:18;44.0;304.2;5.3;246.3;50.03;1307;1116.2
13-08-03;12:21;44.0;311.8;5.2;250.2;50.03;1304;1116.3
13-08-03;12:24;44.2;304.3;5.3;247.3;50.06;1307;1116.4
13-08-03;12:27;44.5;299.5;5.2;250.2;50.06;1304;1116.4
13-08-03;12:30;44.3;303.2;5.3;250.2;50.03;1313;1116.5
13-08-03;12:33;44.6;302.4;5.3;250.2;50.02;1321;1116.6
13-08-03;12:36;44.5;302.1;5.3;250.2;50.04;1318;1116.6
13-08-03;12:39;44.9;303.3;5.3;250.2;50.08;1319;1116.7
13-08-03;12:42;44.9;302.6;5.4;251.1;50.05;1341;1116.7
13-08-03;12:45;44.7;302.9;5.4;250.2;50.06;1342;1116.8
13-08-03;12:48;45.0;306.7;5.4;250.2;50.05;1336;1116.9
13-08-03;12:51;45.1;301.0;5.4;252.1;50.09;1336;1116.9
13-08-03;12:54;45.2;303.8;5.3;250.2;50.09;1331;1117.0
13-08-03;12:57;45.2;301.0;5.4;250.2;50.99;1333;1117.1
13-08-03;13:00;45.1;296.4;5.3;250.2;50.10;1335;1117.1
13-08-03;13:03;45.4;299.2;5.3;38..4;50.02;1338;1117.2
13-08-03;13:06;45.3;302.3;5.3;251.1;50.04;1342;1117.3
13-08-03;13:09;45.4;301.9;5.3;251.1;50.02;1346;1117.3
13-08-03;13:12;45.7;302.3;5.4;252.1;50.06;1342;1117.4
13-08-03;13:15;45.7;301.7;5.4;251.1;50.03;1344;1117.5
13-08-03;13:18;45.5;305.4;5.5;251.1;50.05;1356;1117.5
13-08-03;13:21;45.7;298.8;5.4;250.2;50.05;1356;1117.6
13-08-03;13:24;45.7;297.5;5.4;251.1;50.04;1339;1117.7
13-08-03;13:27;45.4;298.6;5.3;252.1;50.05;1333;1117.8
13-08-03;13:30;45.4;302.3;5.3;251.1;50.06;1337;1117.8
13-08-03;13:33;45.8;301.7;5.3;252.1;50.06;1339;1117.9
13-08-03;13:36;45.7;301.3;5.3;252.1;50.06;1335;1118.0
13-08-03;13:39;45.5;299.8;5.3;252.1;50.05;1322;1118.0
13-08-03;13:42;45.5;299.1;5.4;251.1;50.07;1320;1118.1
13-08-03;13:45;45.8;300.8;5.4;38.6;50.06;1324;1118.1
13-08-03;13:48;45.8;301.9;5.3;252.1;50.05;1324;1118.2
13-08-03;13:51;45.5;294.4;0.0;252.1;50.04;1318;1118.3
13-08-03;13:54;45.7;296.7;5.3;251.1;50.06;1323;1118.3
13-08-03;13:57;45.9;298.0;5.2;251.1;50.07;1314;1118.4
13-08-03;14:00;45.5;298.3;5.2;252.1;50.05;1310;1118.5
13-08-03;14:03;45.8;298.5;5.2;252.1;50.07;1309;1118.5
13-08-03;14:06;45.5;303.5;5.1;250.2;50.02;1305;1118.6
13-08-03;14:09;45.7;299.1;5.3;252.1;50.04;1300;1118.7
13-08-03;14:12;45.5;298.6;5.3;252.1;50.03;1301;1118.7
13-08-03;14:15;45.5;299.8;5.1;251.1;50.02;1296;1118.8
13-08-03;14:18;45.4;303.2;5.1;252.1;50.04;1299;1118.9
13-08-03;14:21;45.5;304.9;5.2;252.1;50.04;1295;1118.9
13-08-03;14:24;45.2;299.1;5.1;252.1;50.06;1282;1119.0
13-08-03;14:27;45.3;302.9;5.1;252.1;50.04;1288;1119.1
13-08-03;14:30;45.3;301.0;5.1;252.1;50.05;1290;1119.1
13-08-03;14:33;45.2;300.8;5.1;250.2;50.0;1274;1119.2
13-08-03;14:36;45.2;307.0;5.0;251.1;50.02;1273;1119.3
13-08-03;14:39;45.2;302.1;5.1;252.1;50.02;1271;1119.3
13-08-03;14:42;45.2;303.5;5.1;252.1;50.01;1262;1119.4
13-08-03;14:45;45.2;303.3;5.0;252.1;50.07;1257;1119.4
13-08-03;14:48;45.0;304.6;5.0;252.1;50.04;1244;1119.5
13-08-03;14:51;45.3;302.4;4.9;251.1;50.05;1235;1119.6
13-08-03;14:54;45.0;296.3;4.9;253.1;50.04;1225;1119.6
13-08-03;14:57;45.1;299.5;5.0;251.1;49.99;1226;1119.7
13-08-03;15:00;45.0;302.3;4.9;252.1;50.03;1221;1119.7
13-08-03;15:03;45.0;303.0;4.8;252.1;50.04;1216;1119.8
13-08-03;15:06;44.9;309.8;4.8;251.1;50.04;1209;1119.9
13-08-03;15:09;44.7;307.4;4.7;252.1;50.06;1192;1119.9
13-08-03;15:12;44.7;307.6;4.7;252.1;50.06;1181;1120.0
13-08-03;15:15;44.6;305.4;4.7;251.1;50.05;1171;1120.0
13-08-03;15:18;44.6;307.7;4.7;250.2;50.04;1167;1120.1
