data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-08-03;15:21;44.9;303.8;4.7;251.1;50.04;1165;1120.2
13-08-03;15:24;44.5;309.2;4.6;250.2;50.02;1156;1120.2
13-08-03;15:27;44.4;309.5;4.6;251.1;50.04;1148;1120.3
13-08-03;15:30;44.3;309.3;4.7;250.2;50.01;1145;1120.3
13-08-03;15:33;44.4;311.8;4.5;250.2;50.01;1132;1120.4
13-08-03;15:36;44.2;307.0;4.5;251.1;50.03;1121;1120.5
13-08-03;15:39;44.3;301.4;4.4;250.2;50.03;1097;1120.5
13-08-03;15:42;44.2;308.0;4.4;250.2;50.05;1097;1120.6
13-08-03;15:45;43.8;311.1;4.3;250.2;50.02;1095;1120.6
13-08-03;15:48;43.9;313.7;4.3;250.2;50.00;1076;1120.7
13-08-03;15:51;43.8;309.5;4.3;250.2;50.01;1067;1120.7
13-08-03;15:54;43.7;311.7;4.2;250.2;50.06;1054;1120.8
13-08-03;15:57;43.8;312.5;4.1;251.1;50.06;1043;1120.8
13-08-03;16:00;43.6;314.3;4.1;251.1;50.11;1029;1120.9
13-08-03;16:03;43.7;311.5;4.1;250.2;50.07;1019;1120.9
13-08-03;16:06;43.7;310.9;4.1;251.1;50.09;1006;1121.0
13-08-03;16:09;43.5;315.6;4.1;249.2;50.00;999;1121.0
13-08-03;16:12;43.4;314.6;4.0;249.2;50.07;984;1121.1
13-08-03;16:15;43.4;313.9;3.9;249.2;50.04;974;1121.1
13-08-03;16:18;43.2;311.8;3.8;249.2;50.02;959;1121.2
13-08-03;16:21;43.1;316.5;3.8;249.2;50.03;944;1121.2
13-08-03;16:24;42.9;310.1;3.8;250.2;50.06;931;1121.3
13-08-03;16:27;42.9;317.7;3.7;249.2;50.04;921;1121.3
13-08-03;16:30;42.7;315.6;3.7;249.2;50.06;912;1121.4
13-08-03;16:33;42.8;310.9;3.6;250.2;50.05;893;1121.4
13-08-03;16:36;42.7;319.1;3.5;249.2;50.03;879;1121.5
13-08-03;16:39;42.5;318.6;3.5;249.2;50.03;864;1121.5
13-08-03;16:42;42.3;321.8;3.5;249.2;49.98;846;1121.5
13-08-03;16:45;42.2;317.2;3.4;248.2;50.09;834;1121.6
13-08-03;16:48;42.2;318.1;3.3;249.2;50.11;815;1121.6
13-08-03;16:51;42.0;318.3;3.2;249.2;50.0;802;1121.7
13-08-03;16:54;41.7;317.5;3.1;248.2;50.04;784;1121.7
13-08-03;16:57;41.9;314.6;3.2;248.2;50.09;770;1121.7
13-08-03;17:00;41.9;321.3;3.0;248.2;50.02;754;1121.8
13-08-03;17:03;41.6;325.4;2.9;248.2;50.02;740;1121.8
13-08-03;17:06;41.3;325.7;3.0;248.2;50.03;726;1121.9
13-08-03;17:09;41.5;323.4;2.9;248.2;50.04;709;1121.9
13-08-03;17:12;41.2;324.6;2.8;249.2;50.00;694;1121.9
13-08-03;17:15;40.9;324.4;2.7;248.2;50.03;678;1122.0
13-08-03;17:18;40.8;329.2;2.7;248.2;49.96;663;1122.0
13-08-03;17:21;40.9;328.8;2.6;247.3;50.01;646;1122.0
13-08-03;17:24;40.7;323.2;2.5;248.2;50.04;629;1122.1
13-08-03;17:27;40.7;330.1;2.4;38.6;50.01;608;1122.1
13-08-03;17:30;40.5;324.9;2.4;249.2;50.04;588;1122.1
13-08-03;17:33;40.5;328.5;2.3;249.2;50.02;568;1122.1
13-08-03;17:36;40.4;329.2;2.2;248.2;50.04;547;1122.2
13-08-03;17:39;40.2;329.5;2.2;247.3;50.01;532;1122.2
13-08-03;17:42;40.0;325.9;2.0;246.3;50.06;512;1122.2
13-08-03;17:45;39.9;331.6;2.0;247.3;50.07;494;1122.2
13-08-03;17:48;40.0;330.6;2.0;247.3;50.05;474;1122.3
13-08-03;17:51;39.7;330.0;1.8;246.3;50.06;458;1122.3
13-08-03;17:54;39.4;326.3;1.9;247.3;49.99;435;1122.3
13-08-03;17:57;39.3;338.0;1.7;245.3;50.14;416;1122.3
13-08-03;18:00;39.3;332.9;1.6;246.3;50.07;400;1122.4
13-08-03;18:03;39.3;328.7;1.6;245.3;50.05;380;1122.4
13-08-03;18:06;39.2;322.9;1.5;246.3;50.08;359;1122.4
13-08-03;18:09;38.9;337.9;1.4;245.3;50.03;342;1122.4
13-08-03;18:12;39.0;330.6;1.3;245.3;50.03;323;1122.4
13-08-03;18:15;38.5;336.6;1.2;246.3;50.03;302;1122.4
13-08-03;18:18;38.4;339.6;1.2;246.3;50.03;280;1122.5
13-08-03;18:21;38.5;339.6;1.1;246.3;50.02;257;1122.5
13-08-03;18:24;38.2;337.6;1.0;246.3;50.02;235;1122.5
13-08-03;18:27;38.3;339.4;0.9;246.3;50.01;213;1122.5
13-08-03;18:30;37.8;344.3;0.8;247.3;50.08;190;1122.5
13-08-03;18:33;37.8;347.3;0.7;245.3;50.02;169;1122.5
13-08-03;18:36;37.8;352.5;0.7;244.3;50.10;146;1122.5
13-08-03;18:39;37.4;344.6;0.6;245.3;50.03;126;1122.5
13-08-03;18:42;37.5;346.8;0.5;247.3;50.02;106;1122.5
13-08-03;18:45;37.2;347.0;0.4;246.3;50.02;90;1122.5
13-08-03;18:48;37.1;335.4;0.4;246.3;50.02;74;1122.5
13-08-03;18:51;36.9;346.2;0.3;244.3;50.02;58;1122.5
13-08-03;18:54;36.8;333.3;0.3;242.4;50.05;50;1122.6
13-08-03;18:57;36.4;313.1;0.2;243.4;50.03;46;1122.6
13-08-03;19:00;36.4;328.7;0.2;244.3;50.06;44;1122.6
13-08-03;19:03;36.2;329.8;0.2;245.3;50.04;42;1122.6
13-08-03;19:06;36.3;312.7;0.2;244.3;50.06;37;1122.6
13-08-03;19:09;36.0;313.3;0.0;244.3;50.01;33;1122.6
13-08-03;19:12;36.1;301.0;0.1;245.3;50.04;31;1122.6
13-08-03;19:15;36.1;297.5;0.1;245.3;50.05;27;1122.6
13-08-03;19:18;35.7;302.6;0.1;244.3;50.04;24;1122.6
13-08-03;19:21;35.7;304.6;0.1;245.3;50.03;21;1122.6
13-08-03;19:24;35.6;299.1;0.1;244.3;50.02;19;1122.6
13-08-03;19:27;35.6;296.3;0.1;245.3;50.06;17;1122.6
13-08-03;19:30;35.5;285.7;0.1;245.3;50.07;14;1122.6
13-08-03;19:33;35.4;295.4;0.1;245.3;50.04;13;1122.6
13-08-03;19:36;35.4;296.3;0.1;247.3;50.05;12;1122.6
13-08-03;19:39;35.3;285.6;0.0;245.3;50.05;10;1122.6
13-08-03;19:42;35.3;285.2;0.0;244.3;50.01;9;1122.6
13-08-03;19:45;35.2;271.8;0.0;245.3;50.02;7;1122.6
13-08-03;19:48;34.9;288.4;0.0;245.3;50.01;5;1122.6
13-08-03;19:51;35.0;289.4;0.0;244.3;49.96;3;1122.6
13-08-03;19:54;34.9;286.6;0.0;245.3;50.06;0;1122.6
13-08-03;19:57;34.7;196.5;0.0;245.3;50.09;0;1122.6
13-08-03;20:00;34.7;214.8;0.0;245.3;50.06;0;1122.6
13-08-03;20:03;34.6;282.2;0.0;244.3;50.07;0;1122.6
13-08-03;20:06;34.5;313.3;0.0;245.3;50.06;0;1122.6
13-08-03;20:09;34.4;294.4;0.0;244.3;50.03;0;1122.6
13-08-03;20:12;34.4;269.3;0.0;245.3;50.04;0;1122.6
13-08-03;20:15;34.2;240.3;0.0;245.3;50.04;0;1122.6
13-08-03;20:18;34.1;207.7;0.0;245.3;50.07;0;1122.6
13-08-03;20:21;34.1;175.3;0.0;245.3;50.05;0;1122.6
13-08-03;20:24;34.0;143.5;0.0;246.3;50.05;0;1122.6
13-08-03;20:27;34.0;113.3;0.0;246.3;50.01;0;1122.6
13-08-04;05:24;31.4;308.7;0.0;242.4;50.07;4;1122.6
13-08-04;05:27;31.5;294.4;0.0;241.4;50.07;6;1122.6
13-08-04;05:30;31.5;298.8;0.0;241.4;50.05;8;1122.6
13-08-04;05:33;31.6;301.3;0.0;243.4;50.05;11;1122.6
13-08-04;05:36;31.7;312.1;0.1;242.4;50.07;12;1122.6
13-08-04;05:39;31.9;291.6;0.0;242.4;50.10;14;1122.6
13-08-04;05:42;31.9;321.6;0.1;242.4;50.06;17;1122.6
13-08-04;05:45;31.8;317.8;0.1;240.4;50.07;19;1122.6
13-08-04;05:48;32.0;322.2;0.1;241.4;50.11;21;1122.6
13-08-04;05:51;32.2;325.1;0.1;241.4;50.09;23;1122.6
13-08-04;05:54;32.0;326.9;0.1;241.4;50.05;25;1122.6
13-08-04;05:57;32.2;322.9;0.1;241.4;50.07;27;1122.6
13-08-04;06:00;32.4;319.1;0.1;241.4;50.03;27;1122.6
13-08-04;06:03;32.3;327.5;0.1;242.4;50.08;32;1122.6
13-08-04;06:06;32.5;319.7;0.1;242.4;50.07;33;1122.6
13-08-04;06:09;32.5;334.8;0.1;243.4;50.05;35;1122.6
13-08-04;06:12;32.6;323.8;0.2;241.4;50.07;36;1122.6
13-08-04;06:15;32.9;332.2;0.2;243.4;50.06;37;1122.6
13-08-04;06:18;32.7;327.9;0.2;241.4;50.05;40;1122.6
13-08-04;06:21;32.7;335.7;0.2;242.4;50.11;41;1122.6
13-08-04;06:24;33.1;327.0;0.2;241.4;50.05;44;1122.6
13-08-04;06:27;33.1;329.7;0.2;239.5;50.05;45;1122.6
13-08-04;06:30;33.1;332.3;0.2;240.4;50.07;47;1122.6
13-08-04;06:33;33.2;332.3;0.2;239.5;50.05;49;1122.6
13-08-04;06:36;33.0;330.1;0.3;240.4;50.01;50;1122.6
13-08-04;06:39;33.2;337.0;0.3;240.4;50.03;52;1122.6
13-08-04;06:42;33.4;333.8;0.3;240.4;50.05;53;1122.6
13-08-04;06:45;33.3;339.1;0.3;240.4;50.06;55;1122.6
13-08-04;06:48;33.4;331.3;0.3;241.4;50.06;57;1122.6
13-08-04;06:51;33.5;342.1;0.3;244.3;50.02;57;1122.6
13-08-04;06:54;33.4;333.8;0.3;244.3;50.03;59;1122.6
13-08-04;06:57;33.5;334.4;0.3;244.3;50.04;61;1122.6
13-08-04;07:00;33.5;335.0;0.4;244.3;50.09;63;1122.6
13-08-04;07:03;33.5;333.1;0.3;243.4;50.01;65;1122.6
13-08-04;07:06;33.9;333.6;0.4;243.4;50.02;67;1122.6
13-08-04;07:09;33.9;342.6;0.4;244.3;50.03;68;1122.6
13-08-04;07:12;33.9;339.4;0.4;242.4;50.02;69;1122.6
13-08-04;07:15;33.8;338.0;0.4;243.4;50.04;70;1122.6
13-08-04;07:18;34.0;341.1;0.4;242.4;50.03;72;1122.6
13-08-04;07:21;33.9;338.5;0.4;243.4;50.03;73;1122.7
13-08-04;07:24;34.0;339.6;0.4;243.4;50.02;75;1122.7
13-08-04;07:27;34.0;342.0;0.4;245.3;50.04;77;1122.7
13-08-04;07:30;34.0;343.2;0.4;244.3;50.05;79;1122.7
13-08-04;07:33;34.1;344.2;0.4;244.3;50.03;78;1122.7
13-08-04;07:36;34.2;337.5;0.4;245.3;50.02;78;1122.7
13-08-04;07:39;34.1;342.7;0.4;244.3;50.04;78;1122.7
13-08-04;07:42;34.1;335.0;0.4;243.4;50.12;80;1122.7
13-08-04;07:45;34.1;352.7;0.4;244.3;50.06;84;1122.7
13-08-04;07:48;34.2;346.1;0.4;244.3;50.02;83;1122.7
13-08-04;07:51;34.1;350.2;0.5;244.3;50.00;88;1122.7
13-08-04;07:54;34.2;353.1;0.4;244.3;50.04;90;1122.7
13-08-04;07:57;34.4;354.6;0.5;244.3;50.07;90;1122.7
13-08-04;08:00;34.4;354.9;0.4;244.3;50.13;92;1122.7
13-08-04;08:03;34.5;362.2;0.5;244.3;50.06;95;1122.7
13-08-04;08:06;34.4;367.0;0.5;245.3;50.09;99;1122.7
13-08-04;08:09;34.4;359.7;0.4;243.4;50.05;98;1122.7
13-08-04;08:12;34.4;366.7;0.5;244.3;50.06;99;1122.7
13-08-04;08:15;34.4;368.8;0.5;244.3;50.07;104;1122.7
13-08-04;08:18;34.4;370.1;0.5;245.3;50.07;106;1122.7
13-08-04;08:21;34.5;377.3;0.5;245.3;50.07;108;1122.7
13-08-04;08:24;34.5;371.3;0.5;243.4;50.05;109;1122.7
13-08-04;08:27;34.5;376.6;0.5;243.4;50.03;111;1122.8
13-08-04;08:30;34.4;367.3;0.5;243.4;50.05;108;1122.8
13-08-04;08:33;34.4;359.7;0.7;243.4;50.00;107;1122.8
13-08-04;08:36;34.5;370.0;0.5;242.4;50.05;115;1122.8
13-08-04;08:39;34.2;360.7;0.5;243.4;50.03;109;1122.8
13-08-04;08:42;34.5;355.5;0.5;243.4;50.04;99;1122.8
13-08-04;08:45;34.2;363.2;0.4;242.4;50.08;87;1122.8
13-08-04;08:48;34.4;371.1;0.5;243.4;50.09;105;1122.8
13-08-04;08:51;34.5;368.4;0.6;244.3;50.07;129;1122.8
13-08-04;08:54;34.5;371.1;0.7;243.4;50.08;132;1122.8
13-08-04;08:57;34.4;364.0;0.6;243.4;50.07;128;1122.8
13-08-04;09:00;34.7;360.7;0.6;243.4;50.05;142;1122.8
13-08-04;09:03;34.5;349.8;0.7;243.4;50.06;157;1122.8
13-08-04;09:06;34.5;348.9;0.9;243.4;50.10;184;1122.8
13-08-04;09:09;34.6;360.0;0.9;243.4;50.06;214;1122.8
13-08-04;09:12;34.8;342.4;1.0;243.4;50.09;242;1122.8
13-08-04;09:15;34.9;343.3;1.1;243.4;50.04;271;1122.9
13-08-04;09:18;35.2;373.2;1.2;243.4;50.07;298;1122.9
13-08-04;09:21;35.3;360.3;1.3;246.3;50.06;324;1122.9
13-08-04;09:24;35.4;364.8;1.5;246.3;50.05;355;1122.9
13-08-04;09:27;35.5;359.6;1.6;248.2;50.06;381;1122.9
13-08-04;09:30;35.6;364.3;1.7;248.2;50.10;412;1122.9
13-08-04;09:33;35.9;367.0;1.8;248.2;50.08;440;1123.0
13-08-04;09:36;35.7;370.7;1.9;248.2;50.06;472;1123.0
13-08-04;09:39;36.1;361.0;2.1;248.2;50.10;501;1123.0
13-08-04;09:42;36.1;358.8;2.2;249.2;50.04;533;1123.0
13-08-04;09:45;36.4;366.5;2.3;249.2;50.04;564;1123.1
13-08-04;09:48;36.4;357.1;2.5;249.2;50.02;594;1123.1
13-08-04;09:51;36.7;363.1;2.5;251.1;50.11;623;1123.1
13-08-04;09:54;36.8;360.4;2.6;249.2;50.08;652;1123.2
13-08-04;09:57;36.8;355.9;2.7;249.2;50.06;680;1123.2
13-08-04;10:00;37.2;357.5;2.8;249.2;50.10;703;1123.2
13-08-04;10:03;37.4;354.9;2.9;249.2;50.05;731;1123.3
13-08-04;10:06;37.6;351.2;3.1;249.2;50.06;760;1123.3
13-08-04;10:09;37.6;350.9;3.1;248.2;50.0;787;1123.3
13-08-04;10:12;37.9;344.8;3.3;249.2;50.03;810;1123.4
13-08-04;10:15;37.8;342.1;3.4;249.2;50.08;839;1123.4
13-08-04;10:18;38.2;345.1;3.5;250.2;50.05;862;1123.5
13-08-04;10:21;38.3;338.3;3.5;249.2;50.04;885;1123.5
13-08-04;10:24;38.5;337.3;3.6;249.2;50.04;912;1123.5
13-08-04;10:27;38.7;339.6;3.8;250.2;50.07;930;1123.6
13-08-04;10:30;38.9;334.8;3.8;251.1;49.98;957;1123.6
13-08-04;10:33;39.0;333.6;3.9;249.2;50.10;981;1123.7
13-08-04;10:36;39.3;330.9;4.0;249.2;50.03;1000;1123.7
13-08-04;10:39;39.5;327.8;4.0;249.2;50.05;1012;1123.8
13-08-04;10:42;39.5;324.1;4.1;250.2;50.04;1037;1123.8
13-08-04;10:45;39.8;321.5;4.3;250.2;50.03;1062;1123.9
13-08-04;10:48;39.8;319.7;4.3;250.2;50.04;1074;1123.9
13-08-04;10:51;40.0;317.8;4.4;248.2;50.0;1084;1124.0
13-08-04;10:54;40.2;314.5;4.3;252.1;50.07;1097;1124.1
13-08-04;10:57;40.6;309.0;4.5;250.2;50.0;1102;1124.1
13-08-04;11:00;40.7;311.5;4.5;252.1;50.07;1095;1124.2
13-08-04;11:03;40.5;307.7;4.5;251.1;50.06;1120;1124.2
13-08-04;11:06;40.9;312.5;4.6;250.2;50.05;1134;1124.3
13-08-04;11:09;40.9;313.6;4.6;251.1;50.08;1153;1124.3
13-08-04;11:12;41.2;314.2;4.7;250.2;50.06;1160;1124.4
13-08-04;11:15;41.3;306.1;4.7;251.1;50.03;1166;1124.4
13-08-04;11:18;41.3;311.4;4.7;251.1;50.08;1177;1124.5
13-08-04;11:21;41.5;310.9;4.7;250.2;50.05;1192;1124.6
13-08-04;11:24;41.7;312.5;4.8;250.2;50.06;1200;1124.6
13-08-04;11:27;41.7;308.7;4.8;251.1;50.05;1209;1124.7
13-08-04;11:30;42.1;312.7;4.8;251.1;50.04;1220;1124.7
13-08-04;11:33;42.1;308.3;4.9;251.1;50.03;1225;1124.8
13-08-04;11:36;42.3;309.5;4.9;250.2;50.06;1235;1124.9
13-08-04;11:39;42.2;306.5;5.0;251.1;50.05;1240;1124.9
13-08-04;11:42;42.5;309.6;4.9;250.2;50.03;1248;1125.0
13-08-04;11:45;42.5;310.5;5.0;251.1;50.03;1247;1125.1
13-08-04;11:48;42.5;304.5;5.0;251.1;50.07;1242;1125.1
13-08-04;11:51;42.8;302.0;5.0;252.1;49.98;1241;1125.2
13-08-04;11:54;42.8;306.5;5.1;252.1;50.08;1246;1125.2
13-08-04;11:57;42.9;304.5;5.0;250.2;50.02;1249;1125.3
13-08-04;12:00;43.0;305.5;5.0;251.1;50.07;1247;1125.4
13-08-04;12:03;43.2;301.6;5.0;250.2;50.08;1247;1125.4
13-08-04;12:06;43.1;308.9;4.9;252.1;50.07;1248;1125.5
13-08-04;12:09;43.5;299.2;5.0;253.1;50.08;1254;1125.6
13-08-04;12:12;43.1;304.8;5.0;252.1;50.07;1263;1125.6
13-08-04;12:15;43.5;305.2;5.1;250.2;50.06;1268;1125.7
13-08-04;12:18;43.4;302.9;5.0;251.1;50.07;1263;1125.7
13-08-04;12:21;43.5;300.5;5.0;251.1;50.04;1267;1125.8
13-08-04;12:24;43.6;301.3;0.0;250.2;50.11;1275;1125.9
13-08-04;12:27;43.8;299.4;5.2;251.1;50.06;1280;1125.9
13-08-04;12:30;43.8;300.0;5.3;251.1;50.01;1306;1126.0
13-08-04;12:33;43.9;304.9;5.2;250.2;50.03;1299;1126.1
13-08-04;12:36;44.0;313.0;4.8;248.2;50.05;1229;1126.1
13-08-04;12:39;43.7;307.3;4.7;252.1;50.07;1153;1126.2
13-08-04;12:42;43.9;308.6;4.7;251.1;50.03;1163;1126.2
13-08-04;12:45;43.6;295.4;4.3;250.2;50.07;1076;1126.3
13-08-04;12:48;43.7;306.1;3.9;249.2;50.07;984;1126.4
13-08-04;12:51;43.2;328.2;4.1;250.2;50.05;1036;1126.4
13-08-04;12:54;43.4;304.8;4.8;250.2;50.06;1228;1126.4
13-08-04;12:57;43.5;304.9;5.4;251.1;50.05;1329;1126.5
13-08-04;13:00;43.7;300.4;5.2;251.1;50.03;1313;1126.6
13-08-04;13:03;43.9;300.1;5.4;251.1;50.07;1331;1126.6
13-08-04;13:06;44.3;300.5;5.3;252.1;49.99;1318;1126.7
13-08-04;13:09;43.9;297.6;5.3;252.1;50.13;1304;1126.8
13-08-04;13:12;44.0;291.9;5.3;251.1;50.08;1304;1126.8
13-08-04;13:15;44.0;293.2;5.1;250.2;50.02;1297;1126.9
13-08-04;13:18;44.3;295.4;5.2;251.1;50.06;1294;1127.0
13-08-04;13:21;44.3;294.1;5.2;251.1;50.07;1292;1127.0
13-08-04;13:24;44.3;300.1;5.1;251.1;50.08;1305;1127.1
13-08-04;13:27;44.4;303.2;5.2;252.1;50.07;1304;1127.2
13-08-04;13:30;44.5;300.1;5.2;250.2;50.07;1295;1127.2
13-08-04;13:33;44.4;295.4;5.1;252.1;50.05;1288;1127.3
13-08-04;13:36;44.6;298.6;5.1;251.1;50.06;1296;1127.4
13-08-04;13:39;44.6;299.2;5.2;251.1;50.06;1284;1127.4
13-08-04;13:42;44.9;299.2;5.1;251.1;50.03;1266;1127.5
13-08-04;13:45;44.6;301.9;5.0;251.1;50.07;1261;1127.5
13-08-04;13:48;50.0;303.2;5.1;251.1;50.05;1301;1127.6
13-08-04;13:51;45.0;297.2;5.3;251.1;50.07;1319;1127.7
13-08-04;13:54;44.7;299.5;5.1;252.1;50.05;1300;1127.7
13-08-04;13:57;44.9;293.9;5.1;252.1;50.06;1294;1127.8
13-08-04;14:00;44.7;304.1;5.2;251.1;50.04;1299;1127.9
13-08-04;14:03;45.0;301.3;5.3;252.1;50.06;1312;1127.9
13-08-04;14:06;44.6;302.0;5.1;251.1;50.07;1273;1128.0
13-08-04;14:09;44.9;301.1;5.2;251.1;50.04;1306;1128.1
13-08-04;14:12;44.9;298.8;4.9;252.1;50.04;1208;1128.1
13-08-04;14:15;44.4;303.6;4.6;251.1;50.0;1170;1128.2
13-08-04;14:18;43.5;303.5;1.5;249.2;50.06;394;1128.2
13-08-04;14:21;42.8;314.9;1.9;248.2;50.05;456;1128.2
13-08-04;14:24;42.7;316.1;3.2;249.2;50.04;801;1128.3
13-08-04;14:27;43.2;309.2;4.5;250.2;50.05;1111;1128.3
13-08-04;14:30;43.2;302.1;4.9;251.1;50.07;1235;1128.4
13-08-04;14:33;43.5;313.0;4.7;251.1;50.08;1185;1128.4
13-08-04;14:36;43.5;314.9;4.9;251.1;50.04;1244;1128.5
13-08-04;14:39;43.8;302.3;4.4;250.2;50.04;1127;1128.6
13-08-04;14:42;43.5;303.0;4.0;250.2;50.07;999;1128.6
13-08-04;14:45;43.5;301.9;3.3;250.2;50.06;823;1128.7
13-08-04;14:48;42.4;321.5;1.3;247.3;50.07;315;1128.7
13-08-04;14:51;41.9;341.4;1.1;248.2;50.04;261;1128.7
13-08-04;14:54;41.0;336.3;1.0;247.3;50.03;234;1128.7
13-08-04;14:57;40.8;336.4;0.9;247.3;50.09;204;1128.7
13-08-04;15:00;40.2;337.3;0.8;247.3;49.98;185;1128.7
13-08-04;15:03;39.9;330.6;0.7;247.3;50.09;168;1128.7
13-08-04;15:06;39.7;335.5;0.6;247.3;50.05;153;1128.7
13-08-04;15:09;39.3;332.2;0.6;248.2;50.07;139;1128.8
13-08-04;15:12;39.2;333.1;0.7;247.3;50.05;137;1128.8
13-08-04;15:15;39.0;342.4;0.7;247.3;50.04;143;1128.8
13-08-04;15:18;38.6;340.4;0.7;249.2;50.06;153;1128.8
13-08-04;15:21;38.5;332.8;0.7;247.3;50.06;162;1128.8
13-08-04;15:24;38.5;342.4;0.8;247.3;50.03;176;1128.8
13-08-04;15:27;38.3;342.7;0.8;38.6;50.04;195;1128.8
13-08-04;15:30;38.3;343.9;0.9;248.2;50.03;219;1128.8
13-08-04;15:33;38.2;349.0;1.0;248.2;50.06;251;1128.8
13-08-04;15:36;38.0;352.4;1.3;249.2;50.01;298;1128.8
13-08-04;15:39;38.2;350.8;0.0;248.2;50.04;382;1128.8
13-08-04;15:42;38.2;354.1;1.9;248.2;50.08;454;1128.9
13-08-04;15:45;38.7;344.0;2.4;248.2;50.09;570;1128.9
13-08-04;15:48;38.6;343.5;2.4;248.2;50.07;610;1128.9
13-08-04;15:51;38.6;356.1;2.8;249.2;50.03;689;1129.0
13-08-04;15:54;39.0;341.8;2.9;249.2;50.05;732;1129.0
13-08-04;15:57;38.9;303.8;2.0;248.2;50.03;490;1129.0
13-08-04;16:00;38.6;343.3;1.6;248.2;50.07;395;1129.0
13-08-04;16:03;38.6;333.9;1.7;247.3;50.05;402;1129.1
13-08-04;16:06;38.5;343.6;1.6;248.2;50.05;375;1129.1
13-08-04;16:09;38.4;345.4;1.5;246.3;50.02;389;1129.1
13-08-04;16:12;38.3;345.4;1.6;247.3;50.03;390;1129.1
13-08-04;16:15;38.4;341.1;1.5;247.3;50.04;370;1129.1
13-08-04;16:18;38.3;359.0;1.6;247.3;50.06;386;1129.2
13-08-04;16:21;38.4;354.1;2.6;249.2;50.07;627;1129.2
13-08-04;16:24;38.5;341.3;1.7;247.3;50.02;413;1129.2
13-08-04;16:27;38.3;338.3;1.4;247.3;50.13;322;1129.2
13-08-04;16:30;38.0;341.1;1.2;247.3;50.07;282;1129.2
13-08-04;16:33;37.9;338.5;1.1;245.3;50.03;269;1129.3
13-08-04;16:36;37.8;337.3;1.1;247.3;50.02;279;1129.3
13-08-04;16:39;37.8;343.7;1.2;247.3;50.03;288;1129.3
13-08-04;16:42;37.8;357.8;1.3;247.3;50.04;325;1129.3
13-08-04;16:45;37.7;330.7;1.2;248.2;50.04;293;1129.3
13-08-04;16:48;37.7;357.1;1.3;249.2;50.04;326;1129.3
13-08-04;16:51;37.8;354.9;1.2;248.2;50.06;285;1129.3
13-08-04;16:54;37.9;365.3;1.7;249.2;50.05;406;1129.4
13-08-04;16:57;37.7;316.6;1.4;248.2;50.03;346;1129.4
13-08-04;17:00;37.6;348.1;1.4;247.3;50.07;327;1129.4
13-08-04;17:03;37.8;350.9;1.1;245.3;50.07;258;1129.4
13-08-04;17:06;37.5;341.4;0.9;247.3;50.06;201;1129.4
13-08-04;17:09;37.2;341.1;0.0;247.3;50.05;174;1129.4
13-08-04;17:12;37.1;340.7;0.6;247.3;50.07;142;1129.4
13-08-04;17:15;36.9;327.3;0.5;246.3;50.06;113;1129.5
13-08-04;17:18;37.0;334.5;0.5;246.3;50.02;97;1129.5
13-08-04;17:21;36.8;327.6;0.5;246.3;50.05;95;1129.5
13-08-04;17:24;36.5;321.8;0.5;246.3;50.05;99;1129.5
13-08-04;17:27;36.5;336.0;0.5;248.2;50.07;102;1129.5
13-08-04;17:30;36.4;345.5;0.5;247.3;50.04;109;1129.5
13-08-04;17:33;36.3;339.2;0.5;247.3;50.05;111;1129.5
13-08-04;17:36;36.5;333.3;0.5;246.3;50.00;113;1129.5
13-08-04;17:39;36.4;339.8;0.6;246.3;50.05;130;1129.5
13-08-04;17:42;36.5;338.8;0.8;246.3;50.06;168;1129.5
13-08-04;17:45;36.7;342.9;0.8;246.3;50.04;188;1129.5
13-08-04;17:48;36.3;337.9;1.0;247.3;50.05;207;1129.5
13-08-04;17:51;36.5;347.3;0.9;247.3;50.05;213;1129.5
13-08-04;17:54;36.7;348.3;0.8;247.3;50.03;200;1129.5
13-08-04;17:57;36.5;336.6;1.3;247.3;50.08;320;1129.6
13-08-04;18:00;36.5;344.9;0.9;247.3;50.07;196;1129.6
13-08-04;18:03;36.7;335.0;1.3;247.3;50.0;324;1129.6
13-08-04;18:06;36.7;329.5;0.9;247.3;50.07;207;1129.6
13-08-04;18:09;36.7;343.3;0.0;247.3;50.05;195;1129.6
13-08-04;18:12;36.5;293.7;1.3;247.3;50.06;314;1129.6
13-08-04;18:15;36.8;339.2;1.4;248.2;50.04;330;1129.6
13-08-04;18:18;36.5;336.3;0.9;247.3;50.02;220;1129.6
13-08-04;18:21;36.8;329.0;0.7;246.3;50.05;170;1129.7
13-08-04;18:24;36.4;350.6;1.1;246.3;50.03;273;1129.7
13-08-04;18:27;36.8;346.7;1.0;248.2;50.00;233;1129.7
13-08-04;18:30;36.7;342.4;0.7;246.3;50.05;162;1129.7
13-08-04;18:33;36.2;336.7;0.7;245.3;50.01;124;1129.7
13-08-04;18:36;36.2;333.9;0.5;246.3;50.04;97;1129.7
13-08-04;18:39;36.2;320.6;0.3;246.3;50.02;62;1129.7
13-08-04;18:42;35.9;314.7;0.3;246.3;50.01;54;1129.7
13-08-04;18:45;36.0;321.9;0.3;246.3;50.05;60;1129.7
13-08-04;18:48;36.0;326.8;0.4;247.3;50.08;65;1129.7
13-08-04;18:51;36.1;310.2;0.3;247.3;50.07;60;1129.7
13-08-04;18:54;36.0;321.2;0.4;245.3;50.05;58;1129.7
13-08-04;18:57;35.7;329.0;0.4;246.3;50.05;76;1129.7
13-08-04;19:00;35.9;324.9;0.4;246.3;50.04;72;1129.7
13-08-04;19:03;35.6;333.8;0.4;38.6;50.09;72;1129.7
13-08-04;19:06;35.6;327.2;0.3;247.3;50.05;61;1129.7
13-08-04;19:09;35.6;324.7;0.4;247.3;50.04;65;1129.7
13-08-04;19:12;35.5;324.4;0.4;246.3;50.03;60;1129.7
13-08-04;19:15;35.6;319.4;0.3;246.3;50.02;55;1129.7
13-08-04;19:18;35.5;321.3;0.2;246.3;50.06;48;1129.7
13-08-04;19:21;35.4;318.7;0.2;246.3;50.02;41;1129.7
13-08-04;19:24;35.3;315.8;0.1;247.3;50.05;35;1129.8
13-08-04;19:27;35.3;310.4;0.1;247.3;50.01;32;1129.8
13-08-04;19:30;35.4;312.4;0.1;247.3;50.02;26;1129.8
13-08-04;19:33;35.3;304.2;0.1;246.3;50.05;19;1129.8
13-08-04;19:36;35.0;302.7;0.1;245.3;50.02;13;1129.8
13-08-04;19:39;35.2;285.9;0.0;246.3;50.06;10;1129.8
13-08-04;19:42;35.2;282.7;0.0;247.3;50.03;7;1129.8
13-08-04;19:45;34.9;291.0;0.0;244.3;50.00;4;1129.8
13-08-04;19:48;34.8;303.9;0.0;246.3;50.06;1;1129.8
13-08-04;19:51;34.7;300.2;0.0;245.3;50.03;1;1129.8
13-08-04;19:54;34.7;205.8;0.0;246.3;50.04;4;1129.8
13-08-04;19:57;34.5;191.7;0.0;245.3;50.0;0;1129.8
13-08-04;20:00;34.5;131.1;0.0;246.3;50.05;0;1129.8
13-08-05;05:33;31.5;302.3;0.1;240.4;50.07;10;1129.8
13-08-05;05:36;31.7;305.4;0.0;240.4;50.04;11;1129.8
13-08-05;05:39;31.7;311.2;0.0;240.4;50.09;14;1129.8
13-08-05;05:42;31.9;309.9;0.1;238.5;50.02;20;1129.8
13-08-05;05:45;31.9;305.8;0.1;240.4;50.08;21;1129.8
13-08-05;05:48;32.0;308.9;0.1;240.4;50.06;21;1129.8
13-08-05;05:51;32.0;303.9;0.1;239.5;50.04;12;1129.8
13-08-05;05:54;32.2;296.1;0.0;239.5;50.07;5;1129.8
13-08-05;05:57;32.2;299.1;0.0;240.4;50.11;3;1129.8
13-08-05;06:00;32.2;306.4;0.0;239.5;50.12;1;1129.8
13-08-05;06:03;32.3;306.7;0.0;239.5;50.09;1;1129.8
13-08-05;06:06;32.2;292.0;0.0;240.4;50.07;0;1129.8
13-08-05;06:09;32.2;270.5;0.0;239.5;50.06;0;1129.8
13-08-05;06:12;32.3;287.6;0.0;239.5;50.06;1;1129.8
13-08-05;06:15;32.4;291.9;0.0;238.5;50.05;3;1129.8
13-08-05;06:18;32.4;303.2;0.0;239.5;50.02;2;1129.8
13-08-05;06:21;32.5;292.3;0.0;240.4;50.06;7;1129.8
13-08-05;06:24;32.6;296.9;0.1;240.4;50.04;13;1129.8
13-08-05;06:27;32.6;306.7;0.1;239.5;50.01;18;1129.8
13-08-05;06:30;32.7;312.5;0.1;38.6;50.05;18;1129.8
13-08-05;06:33;32.9;306.1;0.1;239.5;50.02;10;1129.8
13-08-05;06:36;32.6;290.9;0.1;38.6;50.03;8;1129.8
13-08-05;06:39;32.9;298.0;0.1;241.4;50.04;14;1129.8
13-08-05;06:42;42.9;321.3;0.1;240.4;50.02;28;1129.8
13-08-05;06:45;33.0;315.9;0.2;240.4;50.00;36;1129.8
13-08-05;06:48;33.0;323.8;0.2;239.5;50.03;48;1129.8
13-08-05;06:51;33.1;338.6;0.4;242.4;50.02;60;1129.8
13-08-05;06:54;33.2;342.0;0.5;246.3;49.99;84;1129.8
13-08-05;06:57;33.4;342.7;0.5;247.3;50.13;99;1129.8
13-08-05;07:00;33.5;348.0;0.5;248.2;50.08;105;1129.8
13-08-05;07:03;33.8;352.5;0.5;247.3;50.05;103;1129.8
13-08-05;07:06;33.7;342.4;0.4;245.3;50.04;87;1129.8
13-08-05;07:09;33.8;333.2;0.4;246.3;50.07;84;1129.8
13-08-05;07:12;33.7;330.9;0.4;245.3;50.0;86;1129.8
13-08-05;07:15;33.7;349.3;0.5;244.3;50.01;93;1129.8
13-08-05;07:18;33.9;341.0;0.0;244.3;50.02;108;1129.8
13-08-05;07:21;33.9;359.1;0.5;244.3;50.05;119;1129.8
13-08-05;07:24;34.0;346.7;0.6;244.3;50.02;128;1129.8
13-08-05;07:27;34.0;359.7;0.6;244.3;50.04;122;1129.8
13-08-05;07:30;34.1;344.9;0.4;245.3;50.05;105;1129.8
13-08-05;07:33;34.1;339.8;0.5;245.3;50.07;92;1129.8
13-08-05;07:36;34.2;348.6;0.5;245.3;50.00;82;1129.8
13-08-05;07:39;34.2;336.6;0.4;245.3;50.08;72;1129.9
13-08-05;07:42;34.2;332.6;0.3;245.3;50.05;58;1129.9
13-08-05;07:45;34.2;318.4;0.2;244.3;50.02;50;1129.9
13-08-05;07:48;34.2;328.4;0.2;244.3;50.04;42;1129.9
13-08-05;07:51;34.1;322.8;0.2;246.3;50.04;36;1129.9
13-08-05;07:54;34.1;319.4;0.2;245.3;50.05;34;1129.9
13-08-05;07:57;34.0;318.7;0.2;244.3;50.09;33;1129.9
13-08-05;08:00;34.1;307.4;0.2;242.4;50.09;33;1129.9
13-08-05;08:03;34.1;317.8;0.1;243.4;50.05;33;1129.9
13-08-05;08:06;34.1;324.6;0.1;242.4;50.05;35;1129.9
13-08-05;08:09;34.1;328.5;0.2;245.3;50.07;39;1129.9
13-08-05;08:12;34.2;322.8;0.2;244.3;50.05;46;1129.9
13-08-05;08:15;34.2;328.4;0.2;243.4;50.03;51;1129.9
13-08-05;08:18;34.2;327.5;0.3;243.4;50.03;55;1129.9
13-08-05;08:21;34.2;325.4;0.4;243.4;50.07;59;1129.9
13-08-05;08:24;34.2;326.0;0.3;243.4;50.0;62;1129.9
13-08-05;08:27;34.5;325.7;0.3;243.4;50.01;61;1129.9
13-08-05;08:30;34.4;331.7;0.3;242.4;50.04;61;1129.9
13-08-05;08:33;34.1;333.5;0.3;241.4;50.01;60;1129.9
13-08-05;08:36;34.4;327.6;0.4;241.4;50.02;62;1129.9
13-08-05;08:39;34.4;331.3;0.4;242.4;50.02;65;1129.9
13-08-05;08:42;34.2;331.6;0.4;242.4;50.01;65;1129.9
13-08-05;08:45;34.5;331.6;0.4;244.3;50.05;68;1129.9
13-08-05;08:48;34.4;338.3;0.4;243.4;50.01;71;1129.9
13-08-05;08:51;34.2;337.6;0.4;245.3;50.04;76;1129.9
13-08-05;08:54;34.2;337.3;0.4;246.3;50.04;85;1129.9
13-08-05;08:57;34.5;347.4;0.5;247.3;50.04;91;1129.9
13-08-05;09:00;34.5;342.9;0.6;245.3;49.96;100;1129.9
13-08-05;09:03;34.5;344.8;0.6;246.3;49.94;110;1129.9
13-08-05;09:06;34.4;345.4;0.5;246.3;50.0;117;1129.9
13-08-05;09:09;34.5;340.5;0.6;245.3;50.03;130;1129.9
13-08-05;09:12;34.6;340.8;0.7;245.3;50.04;144;1130.0
13-08-05;09:15;34.7;350.5;0.7;243.4;50.04;165;1130.0
13-08-05;09:18;34.8;353.0;0.8;244.3;50.02;187;1130.0
13-08-05;09:21;34.8;358.0;1.0;245.3;50.02;214;1130.0
13-08-05;09:24;34.9;353.4;1.0;246.3;50.02;227;1130.0
13-08-05;09:27;35.3;358.0;1.0;245.3;50.01;221;1130.0
13-08-05;09:30;35.0;357.5;0.9;245.3;50.04;213;1130.0
13-08-05;09:33;35.0;349.8;0.8;245.3;50.06;198;1130.0
13-08-05;09:36;35.0;349.6;0.8;245.3;50.05;188;1130.0
13-08-05;09:39;35.2;348.3;0.8;245.3;50.08;184;1130.0
13-08-05;09:42;35.3;353.7;0.7;245.3;50.03;178;1130.0
13-08-05;09:45;35.2;350.6;0.7;246.3;50.05;164;1130.1
13-08-05;09:48;35.2;343.7;0.7;245.3;50.08;159;1130.1
13-08-05;09:51;35.2;362.8;0.8;245.3;50.02;164;1130.1
13-08-05;09:54;35.2;345.2;0.8;245.3;50.05;177;1130.1
13-08-05;09:57;35.4;349.0;0.8;244.3;50.08;186;1130.1
13-08-05;10:00;35.3;351.4;0.8;245.3;50.02;191;1130.1
13-08-05;10:03;35.3;354.4;0.8;246.3;50.04;199;1130.1
13-08-05;10:06;35.3;353.4;0.9;245.3;50.05;211;1130.1
13-08-05;10:09;35.4;354.3;1.0;246.3;50.06;240;1130.1
13-08-05;10:12;35.5;353.9;1.2;246.3;50.06;284;1130.1
13-08-05;10:15;35.6;364.0;1.3;246.3;50.01;312;1130.2
13-08-05;10:18;35.7;362.8;1.4;246.3;50.01;326;1130.2
13-08-05;10:21;35.9;364.1;1.5;246.3;50.01;339;1130.2
13-08-05;10:24;35.9;358.1;1.5;246.3;50.09;366;1130.2
13-08-05;10:27;36.1;361.8;1.6;242.4;49.99;383;1130.2
13-08-05;10:30;36.2;359.3;1.7;38.6;50.02;412;1130.2
13-08-05;10:33;36.2;357.1;1.8;246.3;50.01;440;1130.3
13-08-05;10:36;36.5;352.7;1.8;245.3;50.05;429;1130.3
13-08-05;10:39;36.7;329.7;2.0;247.3;50.03;469;1130.3
13-08-05;10:42;36.5;355.9;1.9;246.3;50.03;477;1130.3
13-08-05;10:45;36.7;360.9;2.5;245.3;50.03;607;1130.4
13-08-05;10:48;36.9;371.1;3.6;247.3;50.04;889;1130.4
13-08-05;10:51;37.8;346.8;2.5;246.3;50.04;622;1130.5
13-08-05;10:54;37.4;348.3;2.3;245.3;50.02;549;1130.5
13-08-05;10:57;37.5;335.8;2.2;246.3;49.98;521;1130.5
13-08-05;11:00;37.5;349.3;2.0;245.3;50.03;481;1130.5
13-08-05;11:03;37.5;349.0;2.0;245.3;50.06;480;1130.6
13-08-05;11:06;37.6;349.2;1.8;246.3;50.08;453;1130.6
13-08-05;11:09;37.4;349.5;1.7;245.3;50.06;413;1130.6
13-08-05;11:12;37.4;352.5;1.7;245.3;50.02;401;1130.6
13-08-05;11:15;37.5;346.1;2.0;246.3;50.05;466;1130.6
13-08-05;11:18;37.4;353.9;2.1;246.3;50.08;503;1130.7
13-08-05;11:21;37.6;348.6;2.0;245.3;50.05;486;1130.7
13-08-05;11:24;37.5;351.8;1.9;245.3;50.0;468;1130.7
13-08-05;11:27;37.6;352.8;1.8;246.3;50.03;449;1130.7
13-08-05;11:30;37.5;354.6;2.0;244.3;50.10;476;1130.8
13-08-05;11:33;37.8;351.5;2.0;245.3;50.03;479;1130.8
13-08-05;11:36;37.7;355.8;2.0;245.3;50.04;492;1130.8
13-08-05;11:39;37.8;327.2;2.2;245.3;50.02;525;1130.8
13-08-05;11:42;37.9;349.3;2.4;245.3;50.04;572;1130.9
13-08-05;11:45;38.0;343.2;2.4;246.3;50.02;575;1130.9
13-08-05;11:48;38.2;368.8;2.4;245.3;50.07;595;1130.9
13-08-05;11:51;38.4;332.9;2.7;245.3;50.05;651;1131.0
13-08-05;11:54;38.4;349.9;2.7;245.3;50.03;665;1131.0
13-08-05;11:57;38.6;323.2;3.0;244.3;50.04;720;1131.0
13-08-05;12:00;38.6;344.6;2.4;245.3;50.00;602;1131.1
13-08-05;12:03;38.6;340.8;2.5;245.3;50.02;601;1131.1
13-08-05;12:06;38.6;344.5;2.5;38.6;50.06;615;1131.1
13-08-05;12:09;38.7;343.7;2.7;246.3;50.00;664;1131.2
13-08-05;12:12;39.0;338.6;2.9;246.3;50.07;693;1131.2
13-08-05;12:15;39.1;341.6;2.4;246.3;50.03;582;1131.2
13-08-05;12:18;38.7;342.7;2.4;247.3;50.02;596;1131.2
13-08-05;12:21;38.7;346.2;2.4;246.3;50.01;581;1131.3
13-08-05;12:24;38.7;349.2;2.3;246.3;50.02;569;1131.3
13-08-05;12:27;38.9;346.5;2.4;246.3;50.03;597;1131.3
13-08-05;12:30;38.9;343.6;2.5;246.3;50.02;625;1131.4
13-08-05;12:33;38.9;347.6;2.6;247.3;50.00;627;1131.4
13-08-05;12:36;39.1;343.0;2.8;247.3;50.00;698;1131.4
13-08-05;12:39;39.2;331.0;3.2;247.3;50.06;795;1131.5
13-08-05;12:42;39.5;348.7;4.2;249.2;50.05;1019;1131.5
13-08-05;12:45;39.7;322.7;3.7;244.3;50.01;916;1131.6
13-08-05;12:48;39.8;324.0;4.0;248.2;50.03;1013;1131.6
13-08-05;12:51;40.1;331.6;3.5;248.2;50.07;857;1131.6
13-08-05;12:54;40.0;326.9;3.7;248.2;50.03;889;1131.7
13-08-05;12:57;40.2;307.9;4.8;250.2;50.04;1184;1131.7
13-08-05;13:00;40.5;307.0;3.3;249.2;50.01;835;1131.8
13-08-05;13:03;40.8;302.4;4.3;248.2;50.02;1050;1131.8
13-08-05;13:06;40.8;333.5;3.8;249.2;50.01;924;1131.9
13-08-05;13:09;40.8;314.9;4.4;246.3;50.02;1056;1131.9
13-08-05;13:12;40.8;295.6;4.1;248.2;50.03;1028;1132.0
13-08-05;13:15;41.2;304.8;3.5;247.3;50.00;875;1132.0
13-08-05;13:18;41.3;264.6;3.5;247.3;50.02;922;1132.1
13-08-05;13:21;41.5;248.2;3.3;245.3;50.03;813;1132.1
13-08-05;13:24;41.6;291.0;4.9;249.2;50.05;1210;1132.2
13-08-05;13:27;42.3;320.3;3.8;246.3;50.04;943;1132.3
13-08-05;13:30;42.1;317.8;3.5;247.3;50.05;872;1132.3
13-08-05;13:33;42.2;299.8;5.0;249.2;50.06;1230;1132.4
13-08-05;13:36;42.8;287.5;5.3;246.3;49.99;1273;1132.4
13-08-05;13:39;43.0;309.5;5.3;250.2;49.98;1297;1132.5
13-08-05;13:42;43.2;297.6;5.3;250.2;50.05;1290;1132.6
13-08-05;13:45;43.5;300.4;5.1;251.1;50.05;1294;1132.6
13-08-05;13:48;43.7;294.7;5.1;251.1;50.07;1282;1132.7
13-08-05;13:51;43.7;298.0;5.3;250.2;50.04;1294;1132.7
13-08-05;13:54;43.7;301.4;5.3;250.2;50.02;1306;1132.8
13-08-05;13:57;44.0;305.4;5.2;250.2;50.06;1294;1132.9
13-08-05;14:00;44.3;300.5;5.3;248.2;50.02;1299;1132.9
13-08-05;14:03;44.3;300.2;5.3;250.2;50.01;1317;1133.0
13-08-05;14:06;44.5;296.7;4.5;248.2;50.04;1117;1133.1
13-08-05;14:09;44.0;300.5;5.0;249.2;50.06;1223;1133.1
13-08-05;14:12;44.4;307.1;5.6;249.2;50.04;1391;1133.2
13-08-05;14:15;44.6;295.1;5.1;249.2;49.98;1251;1133.3
13-08-05;14:18;44.2;317.2;3.6;38.6;50.03;891;1133.3
13-08-05;14:21;43.8;311.7;5.1;249.2;50.04;1246;1133.4
13-08-05;14:24;44.2;309.9;5.7;250.2;50.06;1468;1133.4
13-08-05;14:27;43.7;321.6;2.8;245.3;50.04;698;1133.4
13-08-05;14:30;43.0;315.9;2.0;245.3;50.00;484;1133.5
13-08-05;14:33;42.7;302.4;2.7;248.2;50.01;667;1133.5
13-08-05;14:36;43.0;315.6;6.0;250.2;50.03;1477;1133.6
13-08-05;14:39;43.5;308.7;5.6;251.1;50.02;1370;1133.6
13-08-05;14:42;43.7;297.8;5.0;249.2;50.04;1229;1133.7
13-08-05;14:45;43.9;307.1;5.2;249.2;50.05;1282;1133.8
13-08-05;14:48;44.2;305.2;5.0;249.2;50.08;1248;1133.8
13-08-05;14:51;43.8;299.1;4.9;249.2;50.07;1213;1133.9
13-08-05;14:54;44.0;300.4;4.8;246.3;50.03;1183;1133.9
13-08-05;14:57;44.2;306.4;4.8;250.2;50.05;1182;1134.0
13-08-05;15:00;44.4;305.4;4.7;248.2;50.05;1168;1134.1
13-08-05;15:03;44.2;306.7;4.6;250.2;50.04;1150;1134.1
13-08-05;15:06;44.2;302.4;4.7;247.3;50.06;1141;1134.2
13-08-05;15:09;44.2;300.8;4.6;249.2;50.08;1138;1134.2
13-08-05;15:12;44.3;300.1;4.6;250.2;50.04;1141;1134.3
13-08-05;15:15;44.5;298.8;4.4;250.2;50.05;1119;1134.3
13-08-05;15:18;44.2;303.9;4.4;248.2;50.04;1093;1134.4
13-08-05;15:21;43.7;308.3;2.1;248.2;50.03;519;1134.4
13-08-05;15:24;43.8;303.8;4.6;249.2;49.99;1110;1134.5
13-08-05;15:27;43.8;315.9;4.5;250.2;50.02;1126;1134.5
13-08-05;15:30;44.0;313.0;4.6;249.2;50.01;1123;1134.6
13-08-05;15:33;44.0;305.4;4.4;250.2;50.05;1079;1134.7
13-08-05;15:36;43.8;310.2;2.5;248.2;50.04;632;1134.7
13-08-05;15:39;42.7;299.2;1.1;244.3;50.03;268;1134.7
13-08-05;15:42;42.1;319.4;1.0;247.3;50.03;248;1134.7
13-08-05;15:45;41.6;329.4;1.1;247.3;50.07;253;1134.7
13-08-05;15:48;41.3;336.4;1.1;245.3;50.00;272;1134.8
13-08-05;15:51;40.8;339.1;1.0;246.3;50.06;251;1134.8
13-08-05;15:54;40.7;342.3;1.2;246.3;50.06;309;1134.8
13-08-05;15:57;40.5;343.0;1.4;246.3;50.01;355;1134.8
13-08-05;16:00;40.8;343.7;4.5;250.2;50.05;1124;1134.8
13-08-05;16:03;41.5;327.3;4.4;251.1;50.06;1088;1134.9
13-08-05;16:06;41.6;328.1;3.3;250.2;50.05;812;1134.9
13-08-05;16:09;41.6;319.3;3.9;249.2;49.99;961;1135.0
13-08-05;16:12;41.5;317.8;3.8;38.6;50.02;954;1135.0
13-08-05;16:15;41.9;315.6;3.5;250.2;50.06;858;1135.1
13-08-05;16:18;41.6;319.3;3.4;249.2;50.05;841;1135.1
13-08-05;16:21;41.7;319.1;3.5;250.2;50.03;876;1135.1
13-08-05;16:24;41.7;318.7;3.5;248.2;50.03;857;1135.2
13-08-05;16:27;40.9;297.6;1.1;245.3;49.97;229;1135.2
13-08-05;16:30;41.3;319.0;2.4;248.2;50.06;629;1135.2
13-08-05;16:33;40.8;327.3;2.0;247.3;50.06;467;1135.3
13-08-05;16:36;41.2;310.9;3.2;248.2;50.03;800;1135.3
13-08-05;16:39;41.0;329.1;2.0;247.3;50.05;482;1135.3
13-08-05;16:42;40.8;325.1;3.1;248.2;50.07;770;1135.4
13-08-05;16:45;40.8;314.5;2.7;246.3;50.03;691;1135.4
13-08-05;16:48;40.8;321.6;2.8;248.2;50.03;710;1135.4
13-08-05;16:51;40.9;327.3;2.7;248.2;50.02;692;1135.5
13-08-05;16:54;41.0;324.9;2.9;248.2;50.04;726;1135.5
13-08-05;16:57;40.9;328.7;2.9;249.2;50.06;714;1135.5
13-08-05;17:00;40.8;327.0;2.8;248.2;50.07;676;1135.6
13-08-05;17:03;40.9;323.8;2.7;247.3;50.04;665;1135.6
13-08-05;17:06;40.8;327.3;2.7;246.3;50.02;658;1135.6
13-08-05;17:09;40.8;325.0;2.6;248.2;50.04;649;1135.7
13-08-05;17:12;40.7;327.0;2.5;248.2;50.06;607;1135.7
13-08-05;17:15;40.5;325.0;2.2;248.2;50.06;550;1135.7
13-08-05;17:18;40.5;326.0;2.2;247.3;50.03;560;1135.8
13-08-05;17:21;40.5;327.9;0.6;246.3;50.02;140;1135.8
13-08-05;17:24;39.8;327.0;2.0;248.2;50.04;493;1135.8
13-08-05;17:27;39.9;329.1;2.0;248.2;50.05;503;1135.8
13-08-05;17:30;39.8;324.1;2.0;245.3;50.06;470;1135.9
13-08-05;17:33;39.7;326.0;1.9;248.2;50.04;459;1135.9
13-08-05;17:36;39.7;331.4;1.9;247.3;50.04;444;1135.9
13-08-05;17:39;39.2;311.2;0.5;247.3;50.08;128;1135.9
13-08-05;17:42;39.0;321.8;0.6;247.3;50.03;122;1135.9
13-08-05;17:45;50.0;354.0;1.6;247.3;50.04;391;1135.9
13-08-05;17:48;38.7;324.7;0.5;247.3;50.02;109;1135.9
13-08-05;17:51;38.7;333.6;1.5;247.3;50.01;375;1136.0
13-08-05;17:54;38.5;334.2;1.5;247.3;50.05;371;1136.0
13-08-05;17:57;38.9;334.2;1.4;247.3;50.08;350;1136.0
13-08-05;18:00;38.6;329.7;1.3;249.2;50.07;328;1136.0
13-08-05;18:03;38.4;335.8;1.2;247.3;50.03;304;1136.0
13-08-05;18:06;38.5;333.3;1.2;247.3;50.03;292;1136.0
13-08-05;18:09;38.3;335.0;1.1;247.3;50.02;278;1136.1
13-08-05;18:12;38.2;339.1;1.1;247.3;50.02;270;1136.1
13-08-05;18:15;38.3;334.7;1.0;248.2;50.02;261;1136.1
13-08-05;18:18;38.0;323.4;1.0;247.3;50.04;240;1136.1
13-08-05;18:21;37.9;336.3;0.9;248.2;50.10;221;1136.1
13-08-05;18:24;37.9;337.5;0.9;248.2;50.04;206;1136.1
13-08-05;18:27;37.9;337.0;0.8;247.3;50.04;192;1136.1
13-08-05;18:30;37.7;335.5;0.8;248.2;50.04;168;1136.1
13-08-05;18:33;37.5;335.0;0.7;248.2;50.02;148;1136.1
13-08-05;18:36;37.5;336.6;0.7;246.3;50.04;135;1136.2
13-08-05;18:39;37.4;340.4;0.5;247.3;50.06;125;1136.2
13-08-05;18:42;37.2;345.5;0.5;247.3;50.05;111;1136.2
13-08-05;18:45;36.9;341.3;0.5;246.3;50.01;97;1136.2
13-08-05;18:48;37.1;334.5;0.4;243.4;50.02;86;1136.2
13-08-05;18:51;37.2;329.5;0.4;247.3;50.03;77;1136.2
13-08-05;18:54;36.9;329.1;0.4;247.3;50.03;66;1136.2
13-08-05;18:57;36.7;326.6;0.3;247.3;50.07;60;1136.2
13-08-05;19:00;36.4;323.7;0.3;247.3;50.06;55;1136.2
13-08-05;19:03;36.4;319.9;0.3;247.3;50.05;51;1136.2
13-08-05;19:06;36.3;311.7;0.2;247.3;50.05;48;1136.2
13-08-05;19:09;36.2;320.9;0.2;247.3;50.05;43;1136.2
13-08-05;19:12;36.2;310.8;0.2;247.3;50.05;40;1136.2
13-08-05;19:15;36.2;302.3;0.2;247.3;50.03;33;1136.2
13-08-05;19:18;36.0;308.9;0.1;248.2;50.04;28;1136.2
13-08-05;19:21;36.0;306.1;0.1;246.3;50.03;21;1136.2
13-08-05;19:24;35.9;301.0;0.1;248.2;50.03;18;1136.2
13-08-05;19:27;35.9;298.2;0.1;246.3;50.01;16;1136.2
13-08-05;19:30;35.9;297.8;0.0;247.3;50.04;10;1136.2
13-08-05;19:33;35.6;291.6;0.0;247.3;50.06;6;1136.2
13-08-05;19:36;35.5;304.1;0.0;247.3;50.03;2;1136.2
13-08-05;19:39;35.4;298.2;0.0;247.3;50.07;0;1136.2
13-08-05;19:42;35.3;210.3;0.0;247.3;50.02;0;1136.2
13-08-05;19:45;35.2;277.1;0.0;248.2;50.08;0;1136.2
13-08-05;19:48;35.0;309.2;0.0;247.3;50.06;0;1136.2
13-08-05;19:51;34.9;306.0;0.0;247.3;50.08;0;1136.2
13-08-05;19:54;34.8;304.5;0.0;247.3;50.04;0;1136.2
13-08-05;19:57;34.7;290.1;0.0;246.3;50.03;0;1136.2
13-08-05;20:00;34.7;265.7;0.0;247.3;50.03;0;1136.2
13-08-05;20:03;34.6;254.7;0.0;246.3;50.03;0;1136.2
13-08-05;20:06;34.5;244.6;0.0;246.3;50.02;0;1136.2
13-08-05;20:09;34.4;224.5;0.0;247.3;50.05;0;1136.2
13-08-05;20:12;34.4;196.8;0.0;248.2;50.03;0;1136.2
13-08-05;20:15;34.2;170.3;0.0;246.3;50.07;0;1136.2
13-08-06;05:33;31.6;307.7;0.0;240.4;50.03;4;1136.2
13-08-06;05:36;31.6;296.0;0.0;240.4;50.04;6;1136.2
13-08-06;05:39;31.8;291.3;0.0;238.5;50.02;9;1136.2
13-08-06;05:42;32.0;294.1;0.0;239.5;50.04;10;1136.2
13-08-06;05:45;32.0;296.7;0.0;239.5;50.03;13;1136.2
13-08-06;05:48;32.2;310.5;0.1;240.4;50.06;15;1136.2
13-08-06;05:51;32.2;319.6;0.1;240.4;50.07;17;1136.2
13-08-06;05:54;32.2;313.0;0.1;240.4;49.99;19;1136.2
13-08-06;05:57;32.3;304.1;0.1;240.4;50.07;21;1136.2
13-08-06;06:00;32.5;316.5;0.1;239.5;50.12;25;1136.2
13-08-06;06:03;32.6;317.2;0.1;240.4;50.05;27;1136.2
13-08-06;06:06;32.6;312.1;0.1;239.5;10.04;28;1136.2
13-08-06;06:09;32.6;323.7;0.1;240.4;50.03;31;1136.2
13-08-06;06:12;33.0;327.8;0.0;239.5;50.03;33;1136.2
13-08-06;06:15;32.9;311.8;0.2;237.5;50.00;35;1136.2
13-08-06;06:18;33.0;311.5;0.2;237.5;50.01;38;1136.2
13-08-06;06:21;33.1;326.2;0.2;238.5;50.02;40;1136.2
13-08-06;06:24;33.1;4.8;0.2;239.5;49.98;41;1136.2
13-08-06;06:27;33.2;332.5;0.2;238.5;50.07;43;1136.2
13-08-06;06:30;33.1;324.4;0.2;238.5;50.04;45;1136.2
13-08-06;06:33;33.3;324.7;0.2;237.5;50.04;47;1136.2
13-08-06;06:36;33.4;327.6;0.2;238.5;50.02;49;1136.2
13-08-06;06:39;33.2;331.2;0.2;238.5;50.02;50;1136.2
13-08-06;06:42;33.4;329.7;0.3;238.5;50.02;53;1136.2
13-08-06;06:45;33.4;331.0;0.3;237.5;50.03;54;1136.2
13-08-06;06:48;33.4;335.1;0.3;237.5;50.02;56;1136.2
13-08-06;06:51;33.5;335.0;0.3;240.4;50.02;58;1136.3
13-08-06;06:54;33.8;339.2;0.3;243.4;50.05;58;1136.3
13-08-06;06:57;33.9;330.0;0.4;243.4;50.07;62;1136.3
13-08-06;07:00;33.9;329.1;0.4;243.4;50.08;63;1136.3
13-08-06;07:03;33.9;338.2;0.4;245.3;50.07;65;1136.3
13-08-06;07:06;34.0;329.8;0.4;245.3;50.06;66;1136.3
13-08-06;07:09;34.0;329.0;0.4;244.3;50.05;69;1136.3
13-08-06;07:12;34.1;333.5;0.4;245.3;50.07;69;1136.3
13-08-06;07:15;34.1;324.7;0.3;246.3;50.06;69;1136.3
13-08-06;07:18;34.1;338.9;0.4;247.3;50.04;72;1136.3
13-08-06;07:21;34.2;349.2;0.4;245.3;50.03;72;1136.3
13-08-06;07:24;34.2;345.8;0.4;245.3;50.03;75;1136.3
13-08-06;07:27;34.2;334.8;0.4;244.3;50.01;77;1136.3
13-08-06;07:30;34.5;337.5;0.4;244.3;50.01;78;1136.3
13-08-06;07:33;34.4;338.3;0.5;244.3;50.04;80;1136.3
13-08-06;07:36;34.4;337.9;0.4;244.3;50.03;82;1136.3
13-08-06;07:39;34.4;345.2;0.4;244.3;50.02;83;1136.3
13-08-06;07:42;34.6;343.6;0.4;243.4;50.06;86;1136.3
13-08-06;07:45;34.5;349.9;0.4;242.4;50.02;88;1136.3
13-08-06;07:48;34.5;355.5;0.4;243.4;50.02;90;1136.3
13-08-06;07:51;34.5;345.4;0.5;243.4;50.05;93;1136.3
13-08-06;07:54;34.6;348.7;0.5;243.4;50.02;95;1136.3
13-08-06;07:57;34.6;356.3;0.5;241.4;50.02;98;1136.3
13-08-06;08:00;34.9;350.5;0.5;242.4;50.11;98;1136.3
13-08-06;08:03;34.7;347.3;0.5;242.4;50.08;101;1136.3
13-08-06;08:06;34.6;361.0;0.5;38.6;50.06;104;1136.3
13-08-06;08:09;34.7;359.0;0.5;243.4;50.04;106;1136.4
13-08-06;08:12;34.7;360.2;0.5;243.4;50.03;107;1136.4
13-08-06;08:15;34.8;367.2;0.6;242.4;50.03;110;1136.4
13-08-06;08:18;34.9;365.0;0.6;242.4;50.06;116;1136.4
13-08-06;08:21;34.9;365.3;0.6;242.4;50.02;119;1136.4
13-08-06;08:24;34.8;369.5;0.6;27.6;50.03;122;1136.4
13-08-06;08:27;34.8;367.8;0.6;242.4;50.06;123;1136.4
13-08-06;08:30;34.9;363.5;0.6;245.3;50.07;124;1136.4
13-08-06;08:33;34.8;367.8;0.6;243.4;50.02;125;1136.4
13-08-06;08:36;50.0;365.4;0.6;244.3;50.03;124;1136.4
13-08-06;08:39;34.7;364.1;0.6;242.4;50.02;126;1136.4
13-08-06;08:42;34.9;371.4;0.6;245.3;50.04;133;1136.4
13-08-06;08:45;34.9;363.7;0.6;245.3;50.01;129;1136.4
13-08-06;08:48;34.9;377.1;0.6;244.3;50.04;133;1136.4
13-08-06;08:51;34.8;367.2;0.7;245.3;50.00;136;1136.4
13-08-06;08:54;35.0;364.7;0.7;244.3;50.01;137;1136.4
13-08-06;08:57;34.9;371.3;0.7;243.4;50.06;147;1136.5
13-08-06;09:00;34.9;350.3;0.7;246.3;50.05;157;1136.5
13-08-06;09:03;34.9;346.7;0.8;246.3;50.05;177;1136.5
13-08-06;09:06;35.0;333.5;0.8;246.3;50.06;201;1136.5
13-08-06;09:09;35.0;335.4;0.9;246.3;50.13;231;1136.5
13-08-06;09:12;35.4;351.1;1.1;247.3;50.06;259;1136.5
13-08-06;09:15;35.4;349.0;1.2;246.3;50.05;287;1136.5
13-08-06;09:18;35.4;361.2;1.3;246.3;50.06;315;1136.5
13-08-06;09:21;35.9;372.8;1.4;246.3;50.01;343;1136.5
13-08-06;09:24;35.7;357.2;1.7;246.3;49.99;373;1136.6
13-08-06;09:27;36.0;367.3;1.7;246.3;50.08;403;1136.6
13-08-06;09:30;36.1;373.3;1.7;245.3;50.04;433;1136.6
13-08-06;09:33;36.2;365.1;2.0;246.3;50.03;462;1136.6
13-08-06;09:36;36.5;367.2;2.0;246.3;50.03;497;1136.6
13-08-06;09:39;36.8;370.4;2.1;246.3;50.07;527;1136.7
13-08-06;09:42;36.5;367.6;2.3;247.3;50.02;555;1136.7
13-08-06;09:45;37.1;358.1;2.4;246.3;50.06;585;1136.7
13-08-06;09:48;37.1;364.8;2.6;246.3;50.06;616;1136.8
13-08-06;09:51;37.5;363.7;2.7;247.3;50.04;639;1136.8
13-08-06;09:54;37.6;352.1;2.8;246.3;50.09;662;1136.8
13-08-06;09:57;37.7;360.0;2.8;244.3;50.07;691;1136.9
13-08-06;10:00;37.9;353.0;2.9;247.3;50.05;721;1136.9
13-08-06;10:03;38.2;354.3;3.1;248.2;50.03;756;1136.9
13-08-06;10:06;38.4;348.4;3.2;248.2;50.07;777;1137.0
13-08-06;10:09;38.4;351.4;3.3;248.2;50.04;802;1137.0
13-08-06;10:12;38.5;345.2;3.4;248.2;50.04;826;1137.0
13-08-06;10:15;38.7;348.9;3.4;248.2;50.06;859;1137.1
13-08-06;10:18;38.9;345.2;3.6;248.2;50.05;881;1137.1
13-08-06;10:21;39.0;341.7;3.7;248.2;50.03;897;1137.2
13-08-06;10:24;39.2;343.3;3.8;248.2;50.07;927;1137.2
13-08-06;10:27;39.3;342.7;3.8;248.2;50.06;944;1137.3
13-08-06;10:30;39.5;337.2;3.9;248.2;50.01;970;1137.3
13-08-06;10:33;40.0;336.6;3.9;248.2;50.05;984;1137.4
13-08-06;10:36;40.0;331.6;4.1;248.2;50.05;999;1137.4
13-08-06;10:39;40.1;328.8;4.2;247.3;50.06;1022;1137.5
13-08-06;10:42;40.5;329.4;4.1;248.2;50.05;1035;1137.5
13-08-06;10:45;40.6;326.2;4.3;248.2;50.02;1064;1137.6
13-08-06;10:48;40.8;324.6;4.5;249.2;49.98;1076;1137.6
13-08-06;10:51;41.0;319.1;4.4;249.2;50.07;1079;1137.7
13-08-06;10:54;41.2;324.3;4.4;245.3;50.06;1083;1137.7
13-08-06;10:57;41.2;319.9;4.4;248.2;49.98;1090;1137.8
13-08-06;11:00;41.5;313.9;4.3;248.2;50.06;1085;1137.8
13-08-06;11:03;41.5;317.7;4.4;248.2;50.06;1101;1137.9
13-08-06;11:06;41.7;312.5;4.5;248.2;50.04;1115;1137.9
13-08-06;11:09;41.7;311.8;4.6;248.2;50.07;1126;1138.0
13-08-06;11:12;41.9;318.7;4.6;249.2;50.03;1135;1138.1
13-08-06;11:15;42.2;327.0;4.6;249.2;50.03;1156;1138.1
13-08-06;11:18;42.2;318.7;4.7;248.2;50.06;1179;1138.2
13-08-06;11:21;42.5;310.9;4.8;249.2;50.02;1181;1138.2
13-08-06;11:24;42.7;314.6;4.8;249.2;50.05;1187;1138.3
13-08-06;11:27;42.8;316.8;4.9;247.3;50.02;1194;1138.4
13-08-06;11:30;43.0;318.0;4.9;248.2;50.02;1209;1138.4
13-08-06;11:33;43.2;316.5;4.8;248.2;50.06;1206;1138.5
13-08-06;11:36;43.4;311.8;4.9;249.2;50.05;1218;1138.5
13-08-06;11:39;43.2;316.5;4.9;249.2;50.03;1214;1138.6
13-08-06;11:42;43.4;313.3;4.9;249.2;50.04;1222;1138.7
13-08-06;11:45;43.8;312.0;5.0;249.2;50.04;1233;1138.7
13-08-06;11:48;43.8;309.2;5.0;249.2;50.03;1227;1138.8
13-08-06;11:51;43.7;311.1;5.0;248.2;50.03;1244;1138.8
13-08-06;11:54;43.8;315.8;5.0;249.2;50.03;1258;1138.9
13-08-06;11:57;43.9;308.3;5.1;249.2;50.04;1266;1139.0
13-08-06;12:00;43.9;313.1;5.1;248.2;50.02;1268;1139.0
13-08-06;12:03;44.2;303.8;5.1;249.2;50.03;1261;1139.1
13-08-06;12:06;44.2;309.0;5.1;249.2;50.08;1265;1139.2
13-08-06;12:09;44.6;315.6;5.1;249.2;50.05;1281;1139.2
13-08-06;12:12;44.5;312.4;5.3;250.2;50.03;1300;1139.3
13-08-06;12:15;44.6;307.6;5.3;249.2;50.03;1292;1139.3
13-08-06;12:18;44.7;306.8;5.1;249.2;50.03;1292;1139.4
13-08-06;12:21;50.0;305.4;5.3;246.3;50.07;1296;1139.5
13-08-06;12:24;45.1;308.9;5.3;249.2;50.02;1304;1139.5
13-08-06;12:27;45.0;305.5;5.3;248.2;50.07;1311;1139.6
13-08-06;12:30;45.3;308.4;5.3;248.2;50.02;1304;1139.7
13-08-06;12:33;45.2;310.2;5.2;248.2;50.04;1291;1139.7
13-08-06;12:39;44.7;297.5;5.1;252.1;50.04;1290;1139.8
13-08-06;12:42;45.2;300.4;5.3;248.2;50.05;1280;1139.9
13-08-06;12:45;45.4;307.0;5.3;252.1;50.09;1302;1140.0
13-08-06;12:48;45.7;312.8;5.3;250.2;50.06;1308;1140.0
13-08-06;12:51;45.2;305.7;5.2;251.1;50.06;1296;1140.1
13-08-06;12:54;45.2;302.3;2.6;248.2;50.05;631;1140.2
13-08-06;12:57;45.4;306.2;5.2;249.2;50.03;1301;1140.2
13-08-06;13:00;45.5;299.7;5.1;250.2;50.01;1288;1140.3
13-08-06;13:03;45.9;305.5;5.3;249.2;50.04;1307;1140.3
13-08-06;13:06;45.8;303.5;5.3;249.2;50.07;1330;1140.4
13-08-06;13:09;46.0;307.6;5.3;248.2;50.03;1313;1140.5
13-08-06;13:12;45.9;304.3;5.3;249.2;50.03;1304;1140.5
13-08-06;13:15;45.9;301.4;5.3;248.2;50.02;1316;1140.6
13-08-06;13:18;46.2;307.1;5.4;249.2;50.06;1327;1140.7
13-08-06;13:21;46.0;305.2;5.4;250.2;50.05;1333;1140.7
13-08-06;13:24;46.1;305.7;5.4;250.2;50.06;1321;1140.8
13-08-06;13:27;46.2;303.9;5.3;249.2;50.03;1325;1140.9
13-08-06;13:30;46.1;304.9;5.3;38.6;50.05;1330;1140.9
13-08-06;13:33;46.4;298.5;5.3;249.2;50.02;1316;1141.0
13-08-06;13:36;46.0;4.8;5.3;249.2;50.02;1304;1141.1
13-08-06;13:39;46.0;307.3;5.3;249.2;50.02;1315;1141.1
13-08-06;13:42;50.0;306.8;5.6;249.2;49.98;1346;1141.2
13-08-06;13:45;46.4;307.1;5.4;250.2;50.08;1351;1141.3
13-08-06;13:48;46.5;311.8;5.4;249.2;50.11;1328;1141.3
13-08-06;13:51;46.1;306.0;5.4;250.2;50.05;1322;1141.4
13-08-06;13:54;46.4;307.0;5.3;250.2;50.01;1306;1141.5
13-08-06;13:57;46.4;305.1;5.4;251.1;50.05;1326;1141.5
13-08-06;14:00;45.2;318.6;1.0;246.3;50.02;235;1141.6
13-08-06;14:03;44.6;361.3;4.8;249.2;50.05;1203;1141.6
13-08-06;14:06;45.8;308.9;5.5;251.1;49.99;1371;1141.7
13-08-06;14:09;45.9;314.6;5.2;250.2;50.00;1308;1141.7
13-08-06;14:12;45.9;302.6;5.3;248.2;50.01;1322;1141.8
13-08-06;14:15;45.9;302.6;5.3;250.2;50.03;1302;1141.9
13-08-06;14:18;45.4;288.8;1.0;38.6;50.05;228;1141.9
13-08-06;14:21;45.5;312.0;5.5;249.2;50.03;1357;1142.0
13-08-06;14:24;44.3;310.4;1.3;246.3;50.06;311;1142.0
13-08-06;14:27;43.6;326.9;1.7;246.3;50.03;426;1142.0
13-08-06;14:30;43.9;316.9;5.5;250.2;50.02;1339;1142.0
13-08-06;14:33;43.2;313.7;1.1;246.3;50.04;256;1142.1
13-08-06;14:36;44.0;316.5;5.6;250.2;50.03;1368;1142.1
13-08-06;14:39;44.6;312.3;5.3;251.1;50.05;1321;1142.2
13-08-06;14:42;43.5;309.9;5.3;251.1;50.05;1296;1142.2
13-08-06;14:45;43.5;317.5;5.6;250.2;50.05;1378;1142.3
13-08-06;14:48;42.9;316.4;1.0;245.3;50.07;241;1142.3
13-08-06;14:51;42.2;314.5;1.1;245.3;50.0;262;1142.3
13-08-06;14:54;42.4;324.4;5.3;250.2;50.04;1335;1142.3
13-08-06;14:57;43.5;315.5;5.3;38.6;49.98;1309;1142.4
13-08-06;15:00;43.6;300.2;1.1;247.3;50.04;236;1142.5
13-08-06;15:03;43.0;320.9;3.8;248.2;50.03;952;1142.5
13-08-06;15:06;42.5;319.3;0.9;244.3;50.01;209;1142.5
13-08-06;15:09;41.9;322.4;0.9;245.3;50.02;198;1142.5
13-08-06;15:12;41.3;330.6;1.0;245.3;50.04;231;1142.5
13-08-06;15:15;41.9;326.3;5.2;248.2;50.03;1287;1142.6
13-08-06;15:18;42.5;325.6;5.0;250.2;50.04;1240;1142.6
13-08-06;15:21;43.0;319.7;4.8;249.2;50.04;1198;1142.7
13-08-06;15:24;43.4;315.6;4.8;249.2;50.02;1177;1142.8
13-08-06;15:27;43.2;313.6;4.7;249.2;50.05;1142;1142.8
13-08-06;15:30;43.4;312.0;4.6;38.6;50.04;1134;1142.9
13-08-06;15:36;43.6;316.2;4.6;250.2;50.05;1132;1143.0
13-08-06;15:39;43.8;317.4;4.7;249.2;50.03;1143;1143.0
13-08-06;15:42;44.0;312.5;4.6;249.2;50.03;1146;1143.1
13-08-06;15:48;44.0;317.2;4.5;248.2;50.03;1086;1143.2
13-08-06;15:51;44.2;310.5;4.3;249.2;50.05;1083;1143.3
13-08-06;15:54;43.9;319.4;4.3;249.2;50.03;1054;1143.3
13-08-06;15:57;44.0;312.7;4.2;249.2;50.04;1037;1143.4
13-08-06;16:00;43.9;311.2;4.0;247.3;50.05;997;1143.4
13-08-06;16:03;43.8;312.1;4.0;249.2;50.01;984;1143.5
13-08-06;16:15;43.4;317.5;3.8;250.2;50.03;960;1143.6
13-08-06;16:18;43.5;317.2;4.0;249.2;50.03;962;1143.7
13-08-06;16:21;43.5;320.8;3.7;250.2;50.03;945;1143.7
13-08-06;16:24;43.6;314.9;3.7;249.2;50.02;910;1143.8
13-08-06;16:30;43.4;319.0;3.4;247.3;50.07;834;1143.9
13-08-06;16:33;43.1;324.3;2.7;248.2;50.02;674;1143.9
13-08-06;16:36;42.0;315.9;0.6;246.3;50.05;138;1143.9
13-08-06;16:39;41.5;226.6;1.8;247.3;50.03;439;1143.9
13-08-06;16:42;42.3;330.1;3.3;248.2;50.03;825;1144.0
