data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-08-06;16:45;42.1;327.2;3.2;249.2;50.04;803;1144.0
13-08-06;16:51;42.2;322.9;3.2;247.3;49.99;777;1144.1
13-08-06;16:54;42.1;327.5;3.1;248.2;50.08;766;1144.1
13-08-06;16:57;42.1;323.5;3.0;248.2;50.04;749;1144.2
13-08-07;10:00;38.4;360.2;3.1;247.3;50.04;743;1145.6
13-08-07;10:03;38.4;356.6;3.2;246.3;50.04;773;1145.6
13-08-07;10:06;38.6;353.0;3.2;247.3;50.03;802;1145.7
13-08-07;10:09;38.9;358.1;3.4;247.3;50.05;824;1145.7
13-08-07;10:12;38.9;353.6;3.4;248.2;50.05;853;1145.8
13-08-07;11:45;44.0;313.7;5.0;249.2;50.01;1222;1147.4
13-08-07;11:48;44.3;318.0;5.0;247.3;50.07;1224;1147.5
13-08-07;11:51;44.2;314.6;5.0;244.3;50.09;1228;1147.6
13-08-07;11:54;44.4;308.0;5.0;247.3;50.04;1234;1147.6
13-08-07;11:57;44.5;310.2;5.0;247.3;50.06;1224;1147.7
13-08-07;12:00;44.6;312.5;4.9;247.3;50.06;1233;1147.7
13-08-07;12:03;44.6;308.3;5.1;247.3;50.09;1240;1147.8
13-08-07;12:06;44.7;311.8;5.1;247.3;50.04;1249;1147.9
13-08-07;12:09;44.7;308.7;5.1;247.3;50.06;1252;1147.9
13-08-07;12:12;45.0;309.5;5.1;248.2;50.04;1268;1148.0
13-08-07;12:15;45.0;311.2;5.1;247.3;50.04;1271;1148.1
13-08-07;12:18;45.2;306.0;5.3;246.3;49.98;1270;1148.1
13-08-07;12:21;45.0;311.8;5.1;247.3;50.04;1274;1148.2
13-08-07;14:06;46.8;304.6;5.2;248.2;50.02;1272;1150.4
13-08-07;14:09;46.8;303.8;5.1;250.2;50.05;1261;1150.5
13-08-07;14:12;46.8;307.6;5.1;248.2;50.03;1265;1150.6
13-08-07;14:15;46.8;306.0;5.1;247.3;50.05;1252;1150.6
13-08-07;14:18;46.6;308.9;5.1;248.2;50.05;1247;1150.7
13-08-07;14:21;46.7;308.0;5.0;248.2;50.06;1242;1150.8
13-08-07;14:24;46.5;311.1;5.0;248.2;50.02;1247;1150.8
13-08-07;14:27;46.2;313.0;5.0;248.2;50.06;1227;1150.9
13-08-07;14:30;46.5;308.0;5.0;248.2;50.03;1233;1150.9
13-08-07;14:33;46.5;311.2;5.0;249.2;50.06;1219;1151.0
13-08-07;14:36;46.4;302.1;4.9;248.2;50.05;1202;1151.1
13-08-07;14:39;46.4;301.6;4.9;248.2;50.02;1204;1151.1
13-08-07;14:42;46.1;303.9;4.8;249.2;50.07;1196;1151.2
13-08-07;14:45;46.2;306.1;4.8;250.2;50.08;1178;1151.2
13-08-07;14:48;46.2;308.3;4.8;248.2;50.03;1180;1151.3
13-08-07;14:51;46.2;306.2;4.8;250.2;50.04;1190;1151.4
13-08-07;14:54;46.0;309.9;4.8;250.2;50.03;1184;1151.4
13-08-07;14:57;46.2;307.1;4.7;249.2;50.06;1172;1151.5
13-08-07;15:00;46.0;309.6;4.8;244.3;50.00;1162;1151.5
13-08-07;15:03;45.9;309.9;4.6;249.2;50.03;1139;1151.6
13-08-07;15:06;45.8;311.5;4.6;248.2;50.03;1133;1151.7
13-08-07;15:09;45.9;314.3;4.6;248.2;50.0;1127;1151.7
13-08-07;15:12;45.7;314.7;4.6;249.2;50.07;1126;1151.8
13-08-07;15:15;45.8;309.9;0.0;248.2;50.05;1119;1151.8
13-08-07;15:18;45.7;313.3;4.5;248.2;50.03;1118;1151.9
13-08-07;15:21;45.7;309.0;4.5;249.2;50.07;1094;1151.9
13-08-07;15:24;45.7;312.1;4.4;249.2;50.06;1092;1152.0
13-08-07;15:27;45.8;309.6;4.3;248.2;50.03;1082;1152.0
13-08-07;15:30;45.7;306.0;4.3;249.2;50.03;1065;1152.1
13-08-07;15:33;45.5;311.4;4.2;250.2;50.04;1053;1152.1
13-08-07;15:36;45.3;309.2;4.2;249.2;50.04;1043;1152.2
13-08-07;15:39;45.4;310.8;4.3;246.3;50.05;1046;1152.3
13-08-07;15:42;45.3;314.2;4.1;248.2;50.05;1029;1152.3
13-08-07;15:45;45.3;308.7;4.1;248.2;50.06;1012;1152.4
13-08-07;15:48;45.3;311.8;4.0;249.2;50.03;1002;1152.4
13-08-07;15:51;45.1;315.9;4.0;248.2;50.12;991;1152.5
13-08-07;15:54;45.0;313.6;4.0;248.2;50.05;981;1152.5
13-08-07;15:57;45.1;314.9;3.8;248.2;50.06;961;1152.6
13-08-07;16:00;44.9;308.7;3.8;249.2;50.07;957;1152.6
13-08-07;16:03;44.9;319.4;3.7;249.2;50.11;941;1152.6
13-08-07;16:06;44.9;318.8;3.8;248.2;50.05;933;1152.7
13-08-07;16:09;44.6;317.1;2.2;248.2;50.06;560;1152.7
13-08-07;16:12;43.9;315.8;1.4;247.3;50.06;356;1152.8
13-08-07;16:15;43.1;320.0;0.8;246.3;50.05;188;1152.8
13-08-07;16:18;42.4;316.5;0.5;247.3;50.05;109;1152.8
13-08-07;16:21;42.0;315.9;0.5;246.3;49.99;94;1152.8
13-08-07;16:24;41.7;312.5;0.5;245.3;50.07;88;1152.8
13-08-07;16:27;41.3;320.6;0.4;246.3;50.03;86;1152.8
13-08-07;16:30;40.8;320.3;0.4;246.3;50.03;80;1152.8
13-08-07;16:33;40.6;324.0;0.4;245.3;50.06;74;1152.8
13-08-07;16:36;40.5;317.7;0.5;243.4;49.96;71;1152.8
13-08-07;16:39;40.0;324.1;0.4;245.3;50.05;69;1152.8
13-08-07;16:42;39.8;329.1;0.3;245.3;50.03;63;1152.8
13-08-07;16:45;39.5;314.3;0.3;245.3;50.06;61;1152.8
13-08-07;16:48;39.3;319.7;0.3;245.3;50.03;60;1152.8
13-08-07;16:51;39.2;318.0;0.3;246.3;50.08;58;1152.8
13-08-07;16:54;39.0;9.8;0.3;246.3;50.05;54;1152.8
13-08-07;16:57;38.9;317.2;0.2;247.3;50.07;51;1152.8
13-08-07;17:00;38.6;307.3;0.3;247.3;50.07;49;1152.8
13-08-07;17:03;38.4;314.7;0.2;245.3;50.04;45;1152.8
13-08-07;17:06;38.2;304.3;0.2;245.3;50.07;37;1152.8
13-08-07;17:09;38.2;299.7;0.1;245.3;50.07;28;1152.8
13-08-07;17:12;37.9;302.9;0.1;244.3;50.05;25;1152.8
13-08-07;17:15;37.7;298.6;0.2;246.3;50.03;35;1152.8
13-08-07;17:18;37.8;303.6;0.2;245.3;50.05;44;1152.8
13-08-07;17:21;37.6;312.5;0.2;245.3;50.03;47;1152.8
13-08-07;17:24;37.5;314.3;0.3;245.3;50.04;46;1152.8
13-08-07;17:27;37.4;317.2;0.2;246.3;50.04;42;1152.8
13-08-07;17:30;37.2;300.0;0.2;245.3;50.02;36;1152.8
13-08-07;17:33;37.2;300.1;0.1;246.3;50.00;28;1152.8
13-08-07;17:36;37.1;290.9;0.1;246.3;50.00;21;1152.8
13-08-07;17:39;37.0;292.0;0.1;245.3;50.01;15;1152.8
13-08-07;17:42;36.9;286.5;0.0;245.3;50.04;11;1152.8
13-08-07;17:45;36.8;291.2;0.0;246.3;50.05;8;1152.9
13-08-07;17:48;36.8;285.9;0.0;246.3;50.0;4;1152.9
13-08-07;17:51;36.7;271.7;0.0;247.3;50.05;2;1152.9
13-08-07;17:54;36.5;243.7;0.0;246.3;50.06;1;1152.9
13-08-07;17:57;36.3;184.8;0.0;246.3;50.05;0;1152.9
13-08-07;18:00;36.2;222.9;0.0;246.3;50.06;1;1152.9
13-08-07;18:03;36.1;225.2;0.0;246.3;50.07;0;1152.9
13-08-07;18:06;36.1;234.0;0.0;248.2;50.07;1;1152.9
13-08-07;18:09;36.0;227.4;0.0;246.3;50.03;1;1152.9
13-08-07;18:12;35.9;216.3;0.0;246.3;50.06;0;1152.9
13-08-07;18:15;35.9;204.3;0.0;246.3;50.03;1;1152.9
13-08-07;18:18;35.9;233.2;0.0;246.3;50.06;2;1152.9
13-08-07;18:21;35.7;262.3;0.0;245.3;50.03;2;1152.9
13-08-07;18:24;35.6;239.2;0.0;246.3;50.03;3;1152.9
13-08-07;18:27;35.7;237.8;0.0;246.3;50.06;4;1152.9
13-08-07;18:30;35.6;259.8;0.0;246.3;50.03;6;1152.9
13-08-07;18:33;35.6;283.5;0.0;247.3;50.02;7;1152.9
13-08-07;18:36;35.6;290.3;0.0;247.3;50.03;9;1152.9
13-08-07;18:39;35.5;295.7;0.0;247.3;50.03;10;1152.9
13-08-07;18:42;35.5;288.2;0.1;245.3;50.04;12;1152.9
13-08-07;18:45;35.5;291.5;0.1;246.3;50.07;14;1152.9
13-08-07;18:48;35.5;291.3;0.1;245.3;49.99;15;1152.9
13-08-07;18:51;35.6;292.9;0.1;247.3;50.05;15;1152.9
13-08-07;18:54;35.5;298.6;0.1;247.3;50.04;16;1152.9
13-08-07;18:57;35.5;304.5;0.1;247.3;50.02;15;1152.9
13-08-07;19:00;35.5;292.6;0.1;247.3;50.02;18;1152.9
13-08-07;19:03;35.5;297.6;0.1;247.3;50.06;19;1152.9
13-08-07;19:06;35.5;4.8;0.1;247.3;50.10;18;1152.9
13-08-07;19:09;35.5;297.6;0.1;247.3;50.06;19;1152.9
13-08-07;19:12;35.5;301.3;0.1;246.3;50.05;19;1152.9
13-08-07;19:15;35.4;292.6;0.1;247.3;50.01;18;1152.9
13-08-07;19:18;35.4;310.2;0.1;246.3;50.06;18;1152.9
13-08-07;19:21;35.4;296.7;0.1;245.3;50.03;16;1152.9
13-08-07;19:24;35.4;294.5;0.0;245.3;50.07;16;1152.9
13-08-07;19:27;35.5;298.0;0.1;246.3;50.09;14;1152.9
13-08-07;19:30;35.4;300.8;0.1;244.3;50.03;14;1152.9
13-08-07;19:33;35.3;291.9;0.1;246.3;50.06;15;1152.9
13-08-07;19:36;35.4;298.5;0.1;247.3;50.06;14;1152.9
13-08-07;19:39;35.3;291.6;0.1;246.3;50.05;15;1152.9
13-08-07;19:42;35.3;297.0;0.0;246.3;50.09;11;1152.9
13-08-07;19:45;35.2;283.0;0.0;246.3;50.10;9;1152.9
13-08-07;19:48;35.4;272.9;0.0;245.3;50.09;6;1152.9
13-08-07;19:51;35.2;272.9;0.0;246.3;50.07;4;1152.9
13-08-07;19:54;35.2;306.0;0.0;246.3;50.06;3;1152.9
13-08-07;19:57;35.0;195.9;0.0;246.3;49.95;1;1152.9
13-08-07;20:00;35.0;193.6;0.0;245.3;50.09;0;1152.9
13-08-07;20:03;34.9;125.9;0.0;246.3;50.06;0;1152.9
13-08-07;20:06;34.9;139.4;0.0;246.3;50.0;0;1152.9
13-08-07;20:09;34.8;206.3;0.0;246.3;50.08;0;1152.9
13-08-07;20:12;34.8;276.8;0.0;245.3;50.05;0;1152.9
13-08-07;20:15;34.8;251.2;0.0;246.3;50.04;0;1152.9
13-08-07;20:18;34.7;202.2;0.0;246.3;50.05;0;1152.9
13-08-07;20:21;34.7;108.8;0.0;246.3;50.03;0;1152.9
13-08-08;05:36;32.4;323.1;0.0;239.5;50.05;3;1152.9
13-08-08;05:39;32.3;285.0;0.0;239.5;50.05;5;1152.9
13-08-08;05:42;32.5;291.2;0.0;239.5;50.03;7;1152.9
13-08-08;05:45;32.4;301.0;0.0;239.5;50.05;9;1152.9
13-08-08;05:48;32.6;287.1;0.1;239.5;50.06;12;1152.9
13-08-08;05:51;32.9;310.9;0.0;239.5;50.07;13;1152.9
13-08-08;05:54;32.9;314.7;0.1;238.5;50.03;17;1152.9
13-08-08;05:57;32.9;307.9;0.1;236.5;50.02;19;1152.9
13-08-08;06:00;33.0;323.7;0.1;238.5;50.07;22;1152.9
13-08-08;06:03;33.0;318.3;0.1;239.5;50.05;24;1152.9
13-08-08;06:06;33.2;317.8;0.1;237.5;50.02;28;1152.9
13-08-08;06:09;33.3;321.0;0.1;238.5;50.02;30;1152.9
13-08-08;06:12;33.2;327.8;0.1;238.5;50.06;32;1152.9
13-08-08;06:15;33.4;308.6;0.2;237.5;50.01;34;1152.9
13-08-08;06:18;33.2;320.6;0.2;238.5;50.01;37;1152.9
13-08-08;06:21;33.7;326.9;0.2;238.5;50.00;40;1152.9
13-08-08;06:24;33.8;320.2;0.2;237.5;50.11;42;1152.9
13-08-08;06:27;33.8;330.3;0.2;237.5;50.11;44;1152.9
13-08-08;06:30;33.7;325.3;0.2;237.5;50.03;47;1152.9
13-08-08;06:33;33.8;319.7;0.2;240.4;50.04;49;1152.9
13-08-08;06:36;33.9;337.3;0.3;240.4;50.04;52;1152.9
13-08-08;06:39;33.9;330.7;0.3;241.4;50.0;53;1152.9
13-08-08;06:42;34.0;323.2;0.3;240.4;50.03;55;1152.9
13-08-08;06:45;34.0;333.3;0.3;240.4;50.0;58;1152.9
13-08-08;06:48;34.2;328.5;0.3;240.4;50.05;59;1152.9
13-08-08;06:51;34.2;324.9;0.3;243.4;50.00;61;1152.9
13-08-08;06:54;34.2;332.6;0.3;241.4;49.99;64;1152.9
13-08-08;06:57;34.4;336.7;0.4;243.4;50.03;66;1152.9
13-08-08;07:00;34.5;333.9;0.3;243.4;50.06;69;1152.9
13-08-08;07:03;34.6;336.3;0.4;242.4;50.06;69;1152.9
13-08-08;07:06;34.6;335.3;0.4;243.4;49.98;71;1152.9
13-08-08;07:09;34.8;328.4;0.4;244.3;50.01;72;1152.9
13-08-08;07:12;34.8;336.1;0.4;244.3;50.01;75;1152.9
13-08-08;07:15;34.7;337.0;0.4;243.4;50.01;77;1152.9
13-08-08;07:18;34.9;339.1;0.4;242.4;50.05;78;1152.9
13-08-08;07:21;34.9;336.1;0.4;242.4;49.98;81;1152.9
13-08-08;07:24;35.2;336.3;0.5;243.4;50.02;82;1152.9
13-08-08;07:27;35.0;334.2;0.5;243.4;50.02;84;1153.0
13-08-08;07:30;35.0;343.0;0.4;243.4;50.00;87;1153.0
13-08-08;07:33;34.9;342.0;0.4;242.4;50.04;90;1153.0
13-08-08;07:36;35.2;337.3;0.4;242.4;50.03;91;1153.0
13-08-08;07:39;35.2;347.7;0.6;243.4;49.97;93;1153.0
13-08-08;07:42;35.0;339.2;0.5;242.4;50.07;95;1153.0
13-08-08;07:45;35.2;346.4;0.5;243.4;50.02;99;1153.0
13-08-08;07:48;35.3;338.8;0.5;242.4;49.99;101;1153.0
13-08-08;07:51;35.3;350.9;0.5;243.4;50.01;105;1153.0
13-08-08;07:54;35.3;350.8;0.5;243.4;50.05;106;1153.0
13-08-08;07:57;35.6;362.4;0.5;240.4;50.01;109;1153.0
13-08-08;08:00;35.4;363.4;0.5;245.3;50.06;113;1153.0
13-08-08;08:03;35.5;357.1;0.5;245.3;50.04;115;1153.0
13-08-08;08:06;35.3;359.9;0.6;245.3;50.04;117;1153.0
13-08-08;08:09;35.5;363.5;0.5;246.3;50.04;121;1153.0
13-08-08;08:12;35.6;365.4;0.6;246.3;50.04;124;1153.0
13-08-08;08:15;35.6;367.8;0.6;245.3;50.04;126;1153.0
13-08-08;08:18;35.7;374.5;0.6;245.3;50.03;131;1153.0
13-08-08;08:21;35.7;359.7;0.6;244.3;50.05;130;1153.0
13-08-08;08:24;35.6;367.2;0.5;244.3;50.01;133;1153.1
13-08-08;08:27;35.7;364.0;0.6;244.3;50.01;136;1153.1
13-08-08;08:30;35.6;368.9;0.7;244.3;50.03;141;1153.1
13-08-08;08:33;35.6;365.3;0.7;244.3;50.08;145;1153.1
13-08-08;08:36;35.7;372.8;0.7;247.3;50.06;147;1153.1
13-08-08;08:39;35.9;364.4;0.7;246.3;50.01;146;1153.1
13-08-08;08:42;35.7;367.3;0.8;246.3;50.01;152;1153.1
13-08-08;08:45;35.6;367.6;0.7;245.3;50.04;154;1153.1
13-08-08;08:48;35.7;372.6;0.7;242.4;50.05;157;1153.1
13-08-08;08:51;35.7;368.2;0.7;244.3;50.02;156;1153.1
13-08-08;08:54;35.7;367.3;0.7;245.3;50.01;169;1153.1
13-08-08;08:57;35.7;353.4;0.8;245.3;50.10;177;1153.1
13-08-08;09:00;35.7;353.1;0.8;246.3;50.09;195;1153.1
13-08-08;09:03;36.0;352.4;1.0;243.4;50.04;218;1153.2
13-08-08;09:06;36.1;361.9;1.0;244.3;50.06;243;1153.2
13-08-08;09:09;36.2;360.9;1.2;244.3;50.05;270;1153.2
13-08-08;09:12;36.3;355.8;1.2;243.4;50.06;296;1153.2
13-08-08;09:15;36.4;366.9;1.4;245.3;50.03;323;1153.2
13-08-08;09:18;36.8;369.1;1.5;245.3;50.02;350;1153.2
13-08-08;09:21;36.7;362.4;1.5;245.3;50.03;378;1153.2
13-08-08;09:24;36.7;363.4;1.7;246.3;50.03;404;1153.3
13-08-08;09:27;37.1;372.3;1.8;245.3;50.06;433;1153.3
13-08-08;09:30;37.2;367.8;1.8;245.3;50.03;460;1153.3
13-08-08;09:33;37.4;367.0;2.0;246.3;50.05;488;1153.3
13-08-08;09:36;37.6;366.5;2.1;246.3;50.08;513;1153.4
13-08-08;09:39;37.7;358.1;2.2;245.3;50.08;541;1153.4
13-08-08;09:42;37.8;362.8;2.3;245.3;50.05;567;1153.4
13-08-08;09:45;37.9;357.2;2.5;245.3;50.06;595;1153.4
13-08-08;09:48;38.2;359.0;2.5;247.3;50.09;619;1153.5
13-08-08;09:51;38.3;355.8;2.6;245.3;50.08;646;1153.5
13-08-08;09:54;38.3;353.6;2.7;246.3;50.04;671;1153.5
13-08-08;09:57;38.9;353.1;2.8;247.3;50.06;694;1153.6
13-08-08;10:00;39.0;350.2;2.9;247.3;50.05;719;1153.6
13-08-08;10:03;38.9;348.1;3.0;244.3;50.06;740;1153.6
13-08-08;10:06;39.3;346.5;3.1;247.3;50.03;770;1153.7
13-08-08;10:09;39.2;346.7;3.2;247.3;50.02;794;1153.7
13-08-08;10:12;39.7;347.6;3.4;247.3;50.04;822;1153.8
13-08-08;10:15;39.8;342.9;3.4;247.3;50.03;840;1153.8
13-08-08;10:18;39.8;339.9;3.5;247.3;50.07;855;1153.8
13-08-08;10:21;40.1;340.1;3.6;246.3;50.04;875;1153.9
13-08-08;10:24;40.4;334.2;3.7;246.3;50.04;898;1153.9
13-08-08;10:27;40.5;334.7;3.7;247.3;50.05;916;1154.0
13-08-08;10:30;40.7;325.9;3.7;246.3;50.04;927;1154.0
13-08-08;10:33;40.7;326.0;3.9;248.2;50.00;947;1154.1
13-08-08;10:36;40.9;324.6;4.0;38.6;50.05;962;1154.1
13-08-08;10:39;40.9;323.1;3.9;245.3;50.04;978;1154.2
13-08-08;10:42;41.4;319.6;4.1;247.3;50.06;996;1154.2
13-08-08;10:45;41.4;320.0;4.1;247.3;50.03;1003;1154.3
13-08-08;10:48;41.9;316.2;4.1;248.2;50.04;1015;1154.3
13-08-08;10:51;42.1;310.6;4.2;247.3;50.05;1018;1154.4
13-08-08;10:54;41.7;321.3;4.2;245.3;50.06;1026;1154.4
13-08-08;10:57;42.2;313.1;4.3;246.3;50.05;1034;1154.5
13-08-08;11:00;42.2;314.3;4.4;246.3;49.98;1048;1154.5
13-08-08;11:03;42.7;309.6;4.3;245.3;50.05;1051;1154.6
13-08-08;11:06;42.7;311.7;4.3;247.3;50.04;1067;1154.6
13-08-08;11:09;43.0;309.9;4.4;246.3;50.05;1081;1154.7
13-08-08;11:12;42.8;309.6;4.5;247.3;50.05;1096;1154.7
13-08-08;11:15;43.0;314.5;4.5;247.3;50.05;1108;1154.8
13-08-08;11:18;43.1;313.6;4.5;247.3;50.04;1114;1154.8
13-08-08;11:21;43.4;304.8;4.5;248.2;50.04;1122;1154.9
13-08-08;11:24;43.6;310.6;4.6;247.3;50.03;1129;1155.0
13-08-08;11:27;43.7;309.0;4.6;246.3;50.05;1131;1155.0
13-08-08;11:30;43.8;303.2;4.6;245.3;50.01;1120;1155.1
13-08-08;11:33;43.9;300.7;4.6;246.3;50.04;1113;1155.1
13-08-08;11:36;43.8;302.7;4.6;246.3;50.05;1126;1155.2
13-08-08;11:39;44.0;302.1;4.7;247.3;50.05;1145;1155.2
13-08-08;11:42;44.2;309.3;4.6;246.3;50.00;1139;1155.3
13-08-08;11:45;44.3;303.8;4.8;249.2;50.07;1160;1155.3
13-08-08;11:48;44.3;303.0;4.6;247.3;50.09;1151;1155.4
13-08-08;11:51;44.7;307.6;4.8;244.3;50.05;1157;1155.5
13-08-08;11:54;44.7;300.7;4.6;247.3;50.04;1157;1155.5
13-08-08;11:57;44.9;298.8;4.8;247.3;50.08;1167;1155.6
13-08-08;12:00;44.9;308.7;4.7;248.2;50.05;1172;1155.6
13-08-08;12:03;45.1;304.6;4.8;247.3;50.0;1183;1155.7
13-08-08;12:06;45.1;298.3;4.8;247.3;50.04;1183;1155.8
13-08-08;12:09;45.2;303.5;4.8;249.2;50.05;1194;1155.8
13-08-08;12:12;45.1;300.1;4.8;248.2;50.07;1190;1155.9
13-08-08;12:15;45.2;297.5;4.8;247.3;50.07;1184;1155.9
13-08-08;12:18;45.4;303.8;4.9;248.2;50.04;1201;1156.0
13-08-08;12:21;50.0;300.0;4.8;248.2;50.06;1198;1156.1
13-08-08;12:24;45.5;305.7;4.9;246.3;50.07;1197;1156.1
13-08-08;12:27;45.8;303.3;5.0;248.2;50.06;1227;1156.2
13-08-08;12:30;45.9;303.0;5.1;247.3;50.01;1233;1156.2
13-08-08;12:33;45.9;300.5;5.1;247.3;50.02;1230;1156.3
13-08-08;12:36;45.9;305.2;5.0;244.3;50.06;1240;1156.4
13-08-08;12:39;46.0;304.3;5.1;247.3;50.04;1241;1156.4
13-08-08;12:42;46.2;301.6;5.1;247.3;50.06;1247;1156.5
13-08-08;12:45;46.5;303.6;5.0;247.3;50.02;1246;1156.5
13-08-08;12:48;46.5;304.1;5.1;247.3;50.09;1262;1156.6
13-08-08;12:51;46.7;307.6;5.1;246.3;50.06;1260;1156.7
13-08-08;12:54;46.7;301.6;5.0;248.2;50.08;1249;1156.7
13-08-08;12:57;46.7;303.6;5.0;249.2;50.04;1249;1156.8
13-08-08;13:00;46.6;299.8;5.0;248.2;50.01;1237;1156.9
13-08-08;13:03;46.7;302.6;5.0;248.2;50.06;1232;1156.9
13-08-08;13:06;46.7;295.7;5.1;245.3;50.00;1234;1157.0
13-08-08;13:09;46.7;297.0;5.0;246.3;50.11;1234;1157.0
13-08-08;13:12;46.7;304.9;4.9;247.3;50.07;1235;1157.1
13-08-08;13:15;46.7;300.7;5.1;247.3;50.06;1256;1157.2
13-08-08;13:18;46.7;301.1;5.0;248.2;50.08;1250;1157.2
13-08-08;13:21;46.9;301.4;5.0;247.3;50.04;1256;1157.3
13-08-08;13:24;46.9;297.8;5.1;249.2;50.07;1256;1157.3
13-08-08;13:27;46.9;303.8;5.1;248.2;50.02;1256;1157.4
13-08-08;13:30;47.0;294.8;5.1;247.3;50.02;1259;1157.5
13-08-08;13:33;46.8;303.2;5.0;247.3;50.01;1242;1157.5
13-08-08;13:36;47.0;302.3;5.1;248.2;50.04;1256;1157.6
13-08-08;13:39;47.0;299.1;5.0;248.2;50.05;1251;1157.7
13-08-08;13:42;46.8;298.2;5.0;247.3;50.09;1246;1157.7
13-08-08;13:45;47.2;305.7;5.0;248.2;50.05;1242;1157.8
13-08-08;13:48;47.0;302.4;5.0;249.2;50.06;1244;1157.8
13-08-08;13:51;47.0;305.1;5.0;246.3;50.06;1242;1157.9
13-08-08;13:54;46.9;306.1;5.0;250.2;50.04;1244;1158.0
13-08-08;13:57;47.2;305.8;5.1;249.2;50.06;1246;1158.0
13-08-08;14:00;47.0;306.0;5.1;249.2;50.01;1247;1158.1
13-08-08;14:03;47.2;308.7;5.0;249.2;50.02;1247;1158.2
13-08-08;14:06;47.0;300.4;5.1;249.2;50.05;1249;1158.2
13-08-08;14:09;47.2;302.0;5.1;248.2;50.03;1247;1158.3
13-08-08;14:12;47.2;310.4;5.1;248.2;50.03;1244;1158.3
13-08-08;14:15;47.3;306.4;5.0;248.2;50.05;1228;1158.4
13-08-08;14:18;47.3;308.7;5.0;248.2;50.05;1225;1158.5
13-08-08;14:21;47.3;307.0;4.9;248.2;50.04;1232;1158.5
13-08-08;14:24;47.5;309.0;4.9;248.2;50.05;1218;1158.6
13-08-08;14:27;47.5;302.0;4.9;248.2;50.05;1197;1158.6
13-08-08;14:30;47.3;303.2;4.8;251.1;50.03;1208;1158.7
13-08-08;14:33;47.5;304.5;4.8;248.2;50.03;1194;1158.8
13-08-08;14:36;47.4;305.7;4.8;246.3;50.05;1189;1158.8
13-08-08;14:39;47.3;309.2;4.9;248.2;50.05;1198;1158.9
13-08-08;14:42;47.4;308.2;4.9;248.2;50.13;1189;1158.9
13-08-08;14:45;47.0;4.8;4.7;248.2;50.05;1157;1159.0
13-08-08;14:48;47.2;302.1;4.6;248.2;50.07;1151;1159.1
13-08-08;14:51;47.2;303.5;4.6;249.2;49.99;1138;1159.1
13-08-08;14:54;47.2;305.2;4.6;249.2;50.05;1134;1159.2
13-08-08;14:57;46.9;307.3;4.5;249.2;50.03;1125;1159.2
13-08-08;15:00;46.9;308.2;4.5;249.2;50.04;1122;1159.3
13-08-08;15:03;46.9;307.1;4.5;248.2;50.02;1102;1159.3
13-08-08;15:06;46.6;306.1;4.4;249.2;50.06;1098;1159.4
13-08-08;15:09;46.7;309.0;4.4;250.2;50.04;1104;1159.5
13-08-08;15:12;46.7;315.6;4.4;250.2;50.03;1105;1159.5
13-08-08;15:15;46.6;306.7;4.4;249.2;50.03;1085;1159.6
13-08-08;15:18;46.5;314.3;4.4;249.2;50.03;1085;1159.6
13-08-08;15:21;46.4;312.0;4.4;247.3;50.06;1076;1159.7
13-08-08;15:24;46.4;314.2;4.3;245.3;50.02;1050;1159.7
13-08-08;15:27;46.1;302.7;4.1;250.2;50.06;1035;1159.8
13-08-08;15:30;46.5;313.9;4.2;248.2;50.07;1032;1159.8
13-08-08;15:33;46.4;311.5;4.1;247.3;50.05;1009;1159.9
13-08-08;15:36;46.5;313.4;4.1;248.2;50.05;1025;1159.9
13-08-08;15:39;46.1;319.1;4.0;248.2;50.02;1006;1160.0
13-08-08;15:42;46.1;318.1;4.0;248.2;50.05;999;1160.0
13-08-08;15:45;45.9;320.8;4.0;249.2;50.04;995;1160.1
13-08-08;15:48;46.1;314.3;3.9;249.2;50.06;978;1160.1
13-08-08;15:51;46.1;312.3;3.9;249.2;50.05;963;1160.2
13-08-08;15:54;45.9;313.3;3.8;248.2;50.05;956;1160.2
13-08-08;15:57;45.8;316.2;3.8;248.2;50.07;946;1160.3
13-08-08;16:00;45.7;319.4;3.7;247.3;50.05;930;1160.3
13-08-08;16:03;45.5;314.3;3.8;248.2;50.09;926;1160.4
13-08-08;16:06;45.4;315.5;3.7;250.2;50.06;921;1160.4
13-08-08;16:09;45.2;315.8;3.6;249.2;50.05;913;1160.5
13-08-08;16:12;45.3;312.5;3.6;248.2;50.05;896;1160.5
13-08-08;16:15;45.3;313.3;3.6;248.2;50.03;883;1160.5
13-08-08;16:18;45.3;313.7;3.5;248.2;50.06;868;1160.6
13-08-08;16:21;45.3;314.6;3.5;249.2;50.03;860;1160.6
13-08-08;16:24;45.0;315.6;3.4;249.2;50.08;846;1160.7
13-08-08;16:27;45.0;322.1;3.3;249.2;50.04;805;1160.7
13-08-08;16:30;44.6;316.9;2.9;248.2;50.03;736;1160.8
13-08-08;16:33;44.3;322.7;2.6;248.2;50.10;650;1160.8
13-08-08;16:36;44.3;324.4;2.5;247.3;50.03;619;1160.8
13-08-08;16:39;44.2;318.4;2.0;247.3;50.0;493;1160.8
13-08-08;16:42;43.7;323.5;2.4;248.2;50.02;590;1160.9
13-08-08;16:45;43.8;325.0;2.1;246.3;50.06;523;1160.9
13-08-08;16:48;43.4;287.9;1.8;246.3;50.06;431;1160.9
13-08-08;16:51;43.4;319.6;2.6;248.2;49.99;619;1161.0
13-08-08;16:54;43.2;323.2;2.2;249.2;50.03;541;1161.0
13-08-08;16:57;43.1;316.8;2.8;249.2;50.06;676;1161.0
13-08-08;17:00;43.2;324.1;2.7;249.2;50.04;677;1161.0
13-08-08;17:03;43.4;322.9;2.7;248.2;50.08;657;1161.1
13-08-08;17:06;43.0;322.2;2.6;249.2;50.05;638;1161.1
13-08-08;17:09;43.2;316.6;2.5;249.2;50.08;617;1161.1
13-08-08;17:12;43.0;324.0;2.4;248.2;50.05;600;1161.2
13-08-08;17:15;42.4;321.8;2.3;247.3;50.03;577;1161.2
13-08-08;17:18;42.5;317.1;2.3;247.3;50.03;557;1161.2
13-08-08;17:21;42.4;325.0;2.2;245.3;50.03;539;1161.3
13-08-08;17:24;42.3;316.8;2.0;247.3;50.06;519;1161.3
13-08-08;17:27;42.3;318.8;2.0;246.3;50.04;504;1161.3
13-08-08;17:30;42.1;320.8;2.0;247.3;50.05;489;1161.3
13-08-08;17:33;42.0;323.4;1.9;246.3;50.04;471;1161.4
13-08-08;17:36;41.9;318.3;1.9;246.3;50.00;453;1161.4
13-08-08;17:39;41.5;320.9;1.8;247.3;50.05;439;1161.4
13-08-08;17:42;41.5;323.8;1.7;248.2;50.04;425;1161.4
13-08-08;17:45;41.5;326.2;1.7;246.3;50.01;405;1161.4
13-08-08;17:48;41.4;328.7;1.6;246.3;50.05;390;1161.5
13-08-08;17:51;41.2;322.5;1.5;245.3;50.03;372;1161.5
13-08-08;17:54;40.9;327.2;1.4;247.3;50.02;355;1161.5
13-08-08;17:57;40.9;325.1;1.4;247.3;50.07;335;1161.5
13-08-08;18:00;40.7;321.6;1.4;246.3;49.98;319;1161.5
13-08-08;18:03;40.5;326.3;1.2;246.3;50.05;300;1161.5
13-08-08;18:06;40.6;320.2;1.2;244.3;50.03;282;1161.6
13-08-08;18:09;40.5;321.5;1.1;246.3;50.04;268;1161.6
13-08-08;18:12;40.2;320.8;1.1;246.3;50.00;253;1161.6
13-08-08;18:15;40.1;321.0;1.0;246.3;50.04;238;1161.6
13-08-08;18:18;40.0;325.1;0.9;247.3;50.02;222;1161.6
13-08-08;18:21;39.9;325.6;0.9;248.2;50.03;207;1161.6
13-08-08;18:24;39.7;330.9;0.0;247.3;50.05;193;1161.6
13-08-08;18:27;39.5;322.8;0.8;247.3;50.05;178;1161.6
13-08-08;18:30;39.4;324.6;0.7;247.3;50.03;164;1161.7
13-08-08;18:33;39.5;327.3;0.7;246.3;50.09;150;1161.7
13-08-08;18:36;39.3;327.9;0.6;245.3;50.06;136;1161.7
13-08-08;18:39;39.3;331.9;0.5;246.3;50.05;123;1161.7
13-08-08;18:42;39.0;324.9;0.5;246.3;50.06;109;1161.7
13-08-08;18:45;38.9;319.4;0.5;246.3;50.05;96;1161.7
13-08-08;18:48;38.7;320.8;0.4;246.3;50.07;85;1161.7
13-08-08;18:51;38.7;317.2;0.4;245.3;50.08;76;1161.7
13-08-08;18:54;38.5;324.0;0.4;246.3;50.06;67;1161.7
13-08-08;18:57;38.4;315.9;0.3;245.3;50.10;57;1161.7
13-08-08;19:00;38.2;303.8;0.2;246.3;50.09;48;1161.7
13-08-08;19:03;38.2;314.3;0.2;245.3;50.07;47;1161.7
13-08-08;19:06;38.0;309.6;0.2;244.3;50.09;44;1161.7
13-08-08;19:09;37.9;304.6;0.2;247.3;50.08;38;1161.7
13-08-08;19:12;38.0;291.5;0.2;247.3;50.08;34;1161.7
13-08-08;19:15;37.8;291.2;0.2;245.3;50.01;29;1161.7
13-08-08;19:18;37.6;300.1;0.1;245.3;50.06;25;1161.7
13-08-08;19:21;37.6;287.4;0.1;244.3;50.06;21;1161.7
13-08-08;19:24;37.5;291.6;0.1;246.3;50.08;18;1161.7
13-08-08;19:27;37.6;293.1;0.0;245.3;50.06;11;1161.7
13-08-08;19:30;37.4;286.0;0.0;245.3;50.05;7;1161.7
13-08-08;19:33;37.1;290.9;0.0;246.3;50.05;1;1161.7
13-08-08;19:36;50.0;164.2;0.0;245.3;50.05;0;1161.7
13-08-08;19:39;36.9;138.5;0.0;245.3;50.03;0;1161.7
13-08-08;19:42;36.8;128.3;0.0;245.3;50.05;0;1161.7
13-08-08;19:45;36.7;194.9;0.0;245.3;50.02;0;1161.7
13-08-08;19:48;36.5;264.5;0.0;244.3;50.06;0;1161.7
13-08-08;19:51;36.4;299.1;0.0;244.3;50.05;0;1161.7
13-08-08;19:54;36.3;284.4;0.0;245.3;50.07;0;1161.7
13-08-08;19:57;36.2;248.7;0.0;245.3;50.05;0;1161.7
13-08-08;20:00;36.2;217.2;0.0;245.3;50.06;0;1161.7
13-08-08;20:03;36.1;188.3;0.0;245.3;50.04;0;1161.7
13-08-08;20:06;36.0;167.4;0.0;244.3;50.02;0;1161.7
13-08-08;20:09;35.9;152.0;0.0;245.3;50.08;0;1161.7
13-08-08;20:12;35.9;131.1;0.0;246.3;50.06;0;1161.7
13-08-08;20:15;35.7;101.6;0.0;246.3;50.07;0;1161.7
13-08-09;05:42;32.7;304.8;0.0;239.5;50.04;3;1161.7
13-08-09;05:45;32.9;270.5;0.0;240.4;50.07;5;1161.7
13-08-09;05:48;33.0;280.6;0.0;237.5;50.05;8;1161.7
13-08-09;05:51;33.2;293.7;0.0;237.5;50.04;10;1161.7
13-08-09;05:54;33.2;294.7;0.0;237.5;50.05;13;1161.7
13-08-09;05:57;33.2;306.7;0.1;238.5;50.11;16;1161.7
13-08-09;06:00;33.5;314.7;0.1;238.5;50.09;18;1161.7
13-08-09;06:03;33.3;308.9;0.1;238.5;50.06;22;1161.7
13-08-09;06:06;33.7;299.1;0.1;238.5;50.03;23;1161.7
13-08-09;06:09;33.7;312.4;0.2;235.6;50.00;28;1161.7
13-08-09;06:12;33.8;306.8;0.1;237.5;50.08;29;1161.7
13-08-09;06:15;33.8;318.4;0.2;237.5;50.02;33;1161.7
13-08-09;06:18;34.0;302.9;0.2;237.5;50.04;35;1161.7
13-08-09;06:21;50.0;317.8;0.2;240.4;50.02;40;1161.7
13-08-09;06:24;34.0;331.7;0.2;240.4;50.03;43;1161.7
13-08-09;06:27;34.2;321.2;0.2;240.4;50.04;46;1161.7
13-08-09;06:30;34.2;323.5;0.2;240.4;50.03;49;1161.7
13-08-09;06:33;34.4;319.7;0.3;240.4;50.05;51;1161.7
13-08-09;06:36;34.5;4.8;0.3;241.4;50.04;53;1161.7
13-08-09;06:39;34.5;319.4;0.3;240.4;50.06;56;1161.7
13-08-09;06:42;34.7;330.9;0.3;240.4;50.03;60;1161.7
13-08-09;06:45;34.6;316.6;0.3;240.4;50.01;63;1161.7
13-08-09;06:48;34.7;328.5;0.4;238.5;50.02;68;1161.8
13-08-09;06:51;34.9;327.8;0.4;245.3;50.06;69;1161.8
13-08-09;06:54;34.9;335.5;0.5;242.4;50.00;71;1161.8
13-08-09;06:57;35.0;331.9;0.4;241.4;50.08;73;1161.8
13-08-09;07:00;35.0;334.2;0.4;242.4;50.12;78;1161.8
13-08-09;07:03;35.2;328.7;0.4;240.4;50.09;80;1161.8
13-08-09;07:06;35.3;331.9;0.4;244.3;50.04;82;1161.8
13-08-09;07:09;35.3;335.5;0.4;243.4;50.03;85;1161.8
13-08-09;07:12;35.5;333.3;0.4;243.4;50.04;87;1161.8
13-08-09;07:15;35.3;333.1;0.4;243.4;50.05;89;1161.8
13-08-09;07:18;35.4;342.1;0.5;242.4;50.02;92;1161.8
13-08-09;07:21;35.6;343.0;0.5;243.4;50.01;95;1161.8
13-08-09;07:24;35.6;348.3;0.5;244.3;50.01;97;1161.8
13-08-09;07:27;35.7;344.3;0.5;244.3;50.04;101;1161.8
13-08-09;07:30;35.7;338.2;0.5;38.6;50.04;104;1161.8
13-08-09;07:33;35.7;337.3;0.5;245.3;50.03;107;1161.8
13-08-09;07:36;35.9;348.4;0.6;343.3;50.05;110;1161.8
13-08-09;07:39;36.1;352.0;0.6;244.3;50.06;113;1161.8
13-08-09;07:42;36.0;347.4;0.5;243.4;50.03;117;1161.8
13-08-09;07:45;36.0;356.1;0.6;244.3;50.06;120;1161.8
13-08-09;07:48;36.1;355.3;0.6;243.4;50.02;123;1161.8
13-08-09;07:51;36.0;351.8;0.5;243.4;50.05;128;1161.9
13-08-09;07:54;36.1;359.7;0.6;244.3;50.07;131;1161.9
13-08-09;07:57;36.3;361.9;0.6;242.4;50.09;136;1161.9
13-08-09;08:00;36.2;352.1;0.7;242.4;50.09;140;1161.9
13-08-09;08:03;36.2;353.3;0.7;242.4;50.04;146;1161.9
13-08-09;08:06;36.2;356.8;0.7;242.4;50.02;150;1161.9
13-08-09;08:09;36.2;364.7;0.7;241.4;50.10;158;1161.9
13-08-09;08:12;36.3;361.0;0.7;245.3;50.03;158;1161.9
13-08-09;08:15;36.4;366.0;0.7;245.3;50.03;164;1161.9
13-08-09;08:18;36.4;367.6;0.7;245.3;50.04;171;1161.9
13-08-09;08:21;36.5;361.5;0.8;244.3;50.06;174;1161.9
13-08-09;08:24;36.5;359.4;0.8;245.3;50.07;179;1161.9
13-08-09;08:27;36.8;373.2;0.8;246.3;50.03;186;1161.9
13-08-09;08:30;36.4;365.0;0.8;246.3;50.05;191;1162.0
13-08-09;08:33;36.7;372.3;0.9;246.3;50.06;196;1162.0
13-08-09;08:36;36.5;367.2;0.9;245.3;50.05;207;1162.0
13-08-09;08:39;36.4;373.5;0.9;245.3;50.03;208;1162.0
13-08-09;08:42;36.5;375.4;0.9;245.3;50.02;213;1162.0
13-08-09;08:45;36.5;369.4;1.0;246.3;50.03;214;1162.0
13-08-09;08:48;36.5;373.5;1.0;246.3;50.02;212;1162.0
13-08-09;08:51;36.7;373.6;1.0;243.4;49.97;224;1162.0
13-08-09;08:57;36.8;364.4;1.0;245.3;50.02;233;1162.0
13-08-09;09:00;36.7;364.0;1.0;245.3;50.08;247;1162.1
13-08-09;09:06;37.0;362.5;1.2;246.3;50.06;291;1162.1
13-08-09;09:09;37.0;358.7;1.3;245.3;50.05;311;1162.1
13-08-09;09:12;37.0;361.6;1.4;245.3;50.04;332;1162.1
13-08-09;09:15;37.1;357.8;1.5;245.3;50.05;354;1162.1
13-08-09;09:18;37.1;367.6;1.5;247.3;50.06;379;1162.2
13-08-09;09:21;37.7;374.5;1.6;246.3;50.04;403;1162.2
13-08-09;09:24;37.5;365.3;1.8;246.3;50.06;424;1162.2
13-08-09;09:27;37.7;353.4;1.8;245.3;50.07;444;1162.2
13-08-09;09:30;37.8;363.4;1.9;245.3;50.07;472;1162.2
13-08-09;09:33;37.9;361.8;2.1;245.3;50.07;496;1162.3
13-08-09;09:36;38.0;366.2;2.1;246.3;50.07;527;1162.3
13-08-09;09:39;38.2;362.2;2.3;245.3;50.06;548;1162.3
13-08-09;09:42;38.3;356.2;2.3;245.3;50.06;566;1162.3
13-08-09;09:45;38.5;364.4;2.4;244.3;50.04;586;1162.4
13-08-09;09:48;38.7;354.9;2.6;245.3;50.03;617;1162.4
13-08-09;09:51;38.9;354.9;2.5;246.3;50.07;636;1162.4
13-08-09;09:54;39.0;354.0;2.8;246.3;50.14;676;1162.5
13-08-09;09:57;39.1;351.7;2.8;247.3;50.09;696;1162.5
13-08-09;10:00;39.5;353.6;2.9;248.2;50.04;715;1162.5
13-08-09;10:03;39.5;350.2;3.0;248.2;50.05;743;1162.6
13-08-09;10:06;39.7;347.0;3.1;248.2;50.05;764;1162.6
13-08-09;10:09;40.0;345.1;3.1;249.2;50.05;775;1162.6
13-08-09;10:12;40.2;340.4;3.2;248.2;50.03;785;1162.7
13-08-09;10:15;40.0;339.9;3.3;248.2;49.98;812;1162.7
13-08-09;10:18;40.5;335.4;3.4;248.2;50.07;837;1162.8
13-08-09;10:21;40.5;335.7;3.4;248.2;50.08;857;1162.8
13-08-09;10:24;40.6;333.2;3.6;246.3;50.04;876;1162.9
13-08-09;10:27;41.0;331.6;3.7;247.3;50.04;898;1162.9
13-08-09;10:30;41.0;328.8;3.7;247.3;50.05;903;1162.9
13-08-09;10:33;41.3;327.6;3.7;247.3;50.06;928;1163.0
13-08-09;10:42;42.0;320.6;4.0;247.3;50.09;972;1163.1
13-08-09;10:45;42.0;319.3;4.0;247.3;50.0;989;1163.2
13-08-09;10:48;42.2;314.3;4.1;247.3;50.06;999;1163.2
13-08-09;10:51;42.4;320.8;4.0;248.2;50.0;998;1163.3
13-08-09;10:54;42.7;312.8;0.1;247.3;50.03;1015;1163.3
13-08-09;10:57;42.9;313.1;4.1;247.3;50.05;1030;1163.4
13-08-09;11:00;42.9;316.5;4.3;247.3;50.02;1033;1163.4
13-08-09;11:03;43.0;318.6;4.3;248.2;50.04;1064;1163.5
13-08-09;11:06;43.2;315.9;4.3;247.3;50.01;1063;1163.5
13-08-09;11:09;43.2;311.4;4.4;248.2;50.04;1071;1163.6
13-08-09;11:12;43.6;312.8;4.3;248.2;50.09;1077;1163.6
13-08-09;11:15;43.7;314.6;4.4;248.2;50.05;1077;1163.7
13-08-09;11:18;44.0;316.8;4.5;247.3;50.01;1088;1163.8
13-08-09;11:21;44.2;311.7;4.4;247.3;50.03;1089;1163.8
13-08-09;11:24;44.0;306.7;4.4;246.3;50.06;1100;1163.9
13-08-09;11:27;44.5;308.9;4.6;248.2;49.98;1109;1163.9
13-08-09;12:21;46.0;303.2;5.0;248.2;50.03;1223;1164.9
13-08-09;12:24;46.1;304.6;5.0;248.2;50.03;1227;1165.0
13-08-09;12:27;46.4;306.8;4.8;247.3;50.05;1217;1165.1
13-08-09;12:30;46.5;295.7;4.6;247.3;49.99;1125;1165.1
13-08-09;12:33;46.2;317.5;4.8;248.2;50.02;1182;1165.2
13-08-09;12:36;46.4;300.4;4.8;246.3;50.02;1171;1165.2
13-08-09;12:39;46.6;304.5;5.0;249.2;50.04;1232;1165.3
13-08-09;12:42;46.5;303.3;5.1;248.2;50.07;1233;1165.4
13-08-09;12:45;46.6;297.3;5.0;249.2;50.06;1226;1165.4
13-08-09;12:48;46.8;299.2;5.0;248.2;50.05;1220;1165.5
13-08-09;12:51;46.8;304.1;5.0;250.2;50.07;1223;1165.5
13-08-09;12:54;46.8;303.3;5.0;248.2;50.04;1231;1165.6
13-08-09;12:57;46.8;297.0;4.9;247.3;50.06;1222;1165.7
13-08-09;13:00;46.9;301.4;4.9;249.2;50.00;1219;1165.7
13-08-09;13:03;46.8;294.7;5.0;248.2;50.04;1220;1165.8
13-08-09;13:06;46.9;296.4;5.0;248.2;50.05;1221;1165.9
13-08-09;13:09;46.8;298.2;4.9;248.2;50.04;1221;1165.9
13-08-09;13:12;47.0;303.2;5.0;248.2;50.03;1225;1166.0
13-08-09;13:15;47.0;302.3;4.9;248.2;50.03;1234;1166.0
13-08-09;13:18;47.0;297.6;5.0;245.3;50.06;1229;1166.1
13-08-09;13:21;47.0;298.5;4.9;248.2;50.07;1189;1166.2
13-08-09;13:24;47.2;302.0;5.1;247.3;50.07;1242;1166.2
13-08-09;13:27;47.0;303.6;5.1;248.2;50.09;1243;1166.3
13-08-09;13:30;47.4;298.2;5.0;248.2;50.01;1248;1166.3
13-08-09;13:33;47.4;301.4;5.1;249.2;50.02;1259;1166.4
13-08-09;13:36;47.4;301.0;5.1;250.2;50.03;1245;1166.5
13-08-09;13:39;47.3;300.2;5.0;249.2;50.07;1252;1166.5
13-08-09;13:42;47.4;295.1;5.2;249.2;50.04;1261;1166.6
13-08-09;13:45;47.9;293.4;5.1;250.2;50.06;1260;1166.7
13-08-09;13:48;47.6;295.1;5.1;250.2;50.06;1260;1166.7
13-08-09;13:51;47.9;296.4;5.1;250.2;50.07;1257;1166.8
13-08-09;13:54;47.6;297.2;4.9;250.2;50.04;1214;1166.8
13-08-09;13:57;47.7;295.4;4.8;249.2;50.06;1184;1166.9
13-08-09;14:00;47.7;304.9;4.7;250.2;50.03;1148;1167.0
13-08-09;14:03;47.4;272.4;4.3;248.2;50.05;1067;1167.0
13-08-09;14:06;47.6;309.0;4.6;248.2;50.05;1115;1167.1
13-08-09;14:09;47.5;300.1;4.7;249.2;50.07;1186;1167.1
13-08-09;14:12;47.5;295.8;4.8;248.2;50.05;1183;1167.2
13-08-09;14:15;47.6;295.8;5.0;248.2;50.04;1212;1167.2
13-08-09;14:18;48.0;299.2;3.0;247.3;50.03;777;1167.3
13-08-09;14:21;46.6;329.1;2.5;245.3;50.03;497;1167.3
13-08-09;14:24;45.9;312.3;1.4;245.3;50.00;353;1167.4
13-08-09;14:27;45.7;290.3;4.8;250.2;50.04;1195;1167.4
13-08-09;14:30;46.5;312.8;4.8;249.2;50.04;1197;1167.4
13-08-09;14:33;46.6;303.6;4.8;249.2;50.02;1204;1167.5
13-08-09;14:36;46.8;300.8;4.7;249.2;50.02;1155;1167.6
13-08-09;14:39;46.7;300.8;4.7;247.3;50.05;1144;1167.6
13-08-09;14:42;46.8;297.2;4.6;249.2;50.03;1137;1167.7
13-08-09;14:45;46.9;308.4;4.6;250.2;50.03;1132;1167.7
13-08-09;14:48;50.0;300.1;4.6;249.2;50.02;1126;1167.8
13-08-09;14:51;47.0;314.7;4.5;248.2;50.06;1094;1167.8
13-08-09;14:54;47.0;307.4;4.5;249.2;50.04;1116;1167.9
13-08-09;14:57;46.9;304.5;4.4;249.2;50.04;1114;1168.0
13-08-09;15:00;47.0;309.0;4.5;38.6;50.01;1117;1168.0
13-08-09;15:03;47.2;312.5;4.6;250.2;50.03;1130;1168.1
13-08-09;15:06;47.0;314.2;3.3;247.3;50.05;812;1168.1
13-08-09;15:09;46.5;313.9;1.9;246.3;50.03;462;1168.2
13-08-09;15:12;46.2;317.1;4.6;250.2;50.04;1157;1168.2
13-08-09;15:15;46.8;312.7;4.6;250.2;50.04;1127;1168.3
13-08-09;15:18;47.0;310.5;4.4;251.1;50.04;1111;1168.3
13-08-09;15:21;47.2;315.5;4.4;250.2;49.97;1074;1168.4
13-08-09;15:24;47.0;319.9;4.3;250.2;50.0;1062;1168.4
13-08-09;15:27;46.9;317.1;4.3;249.2;50.11;1062;1168.5
13-08-09;15:30;46.9;329.0;3.5;250.2;50.06;884;1168.5
13-08-09;15:33;46.6;316.6;4.0;251.1;50.03;1003;1168.6
13-08-09;15:36;46.7;315.0;4.1;250.2;10.04;1025;1168.6
13-08-09;15:39;46.6;319.1;4.1;250.2;50.05;1021;1168.7
13-08-09;15:42;46.8;316.5;4.1;250.2;50.06;1014;1168.7
13-08-09;15:45;46.9;317.2;4.0;251.1;50.06;1010;1168.8
13-08-09;15:48;46.5;304.2;3.6;251.1;50.07;899;1168.8
13-08-09;15:51;46.4;318.4;3.8;251.1;50.05;980;1168.9
13-08-09;15:54;46.4;309.6;3.6;249.2;50.03;916;1168.9
13-08-09;15:57;46.1;331.4;3.1;250.2;50.05;782;1168.9
13-08-09;16:00;46.0;324.9;3.5;252.1;50.05;860;1169.0
13-08-09;16:03;46.2;317.1;3.8;250.2;50.04;943;1169.0
13-08-09;16:06;46.1;327.3;3.7;251.1;50.02;936;1169.1
13-08-09;16:09;46.0;323.8;3.4;251.1;50.03;858;1169.1
13-08-09;16:12;45.9;325.3;3.6;250.2;50.04;892;1169.2
13-08-09;16:15;45.8;324.3;2.8;249.2;49.99;669;1169.2
13-08-09;16:18;45.2;324.9;2.6;249.2;50.04;648;1169.2
13-08-09;16:21;45.2;321.8;2.4;248.2;50.06;585;1169.3
13-08-09;16:24;44.9;343.5;2.9;249.2;50.03;720;1169.3
13-08-09;16:27;44.6;332.5;2.3;248.2;50.03;577;1169.3
13-08-09;16:30;44.5;333.2;2.6;248.2;50.05;651;1169.4
13-08-09;16:33;44.4;330.3;2.8;249.2;50.03;688;1169.4
13-08-09;16:36;44.3;337.9;2.5;249.2;50.05;635;1169.4
13-08-09;16:39;43.9;336.6;2.1;248.2;50.03;519;1169.5
13-08-09;16:42;43.8;342.4;1.9;249.2;50.02;477;1169.5
13-08-09;16:45;43.8;344.2;2.1;248.2;50.05;509;1169.5
13-08-09;16:48;43.6;344.9;0.0;247.3;50.06;519;1169.5
13-08-09;16:51;43.1;343.0;1.9;248.2;50.03;471;1169.6
13-08-09;16:54;43.0;345.4;2.1;248.2;50.07;510;1169.6
13-08-09;16:57;42.8;346.7;1.8;248.2;50.05;456;1169.6
13-08-09;17:00;42.7;341.6;1.7;249.2;50.07;427;1169.6
13-08-09;17:03;42.5;342.3;1.5;248.2;50.06;363;1169.6
13-08-09;17:06;42.1;338.8;1.1;248.2;50.06;270;1169.7
13-08-09;17:09;41.7;342.9;0.8;249.2;50.06;196;1169.7
13-08-09;17:12;41.3;342.7;0.8;249.2;50.10;169;1169.7
13-08-09;17:15;41.0;345.2;0.7;247.3;50.09;152;1169.7
13-08-09;17:18;40.9;338.8;0.6;248.2;50.07;140;1169.7
13-08-09;17:21;40.6;347.6;0.5;248.2;50.06;121;1169.7
13-08-09;17:24;40.5;345.7;0.5;247.3;50.06;113;1169.7
13-08-09;17:27;40.1;333.3;0.5;247.3;50.05;108;1169.7
13-08-09;17:30;40.1;328.5;0.5;249.2;50.07;107;1169.7
13-08-09;17:33;40.0;339.1;0.5;247.3;50.02;108;1169.7
13-08-09;17:36;39.8;336.4;0.5;248.2;50.04;112;1169.7
13-08-09;17:39;39.7;343.2;0.5;247.3;50.04;108;1169.7
13-08-09;17:42;39.5;335.7;0.5;248.2;50.02;106;1169.7
13-08-09;17:45;39.4;341.8;0.5;248.2;50.07;100;1169.7
13-08-09;17:48;39.3;337.0;0.5;245.3;50.06;94;1169.7
13-08-09;17:51;39.2;339.6;0.4;244.3;50.04;87;1169.8
13-08-09;17:54;39.0;339.1;0.4;244.3;50.03;82;1169.8
13-08-09;17:57;39.1;329.8;0.4;245.3;50.09;77;1169.8
13-08-09;18:00;38.9;329.0;0.4;245.3;50.04;73;1169.8
13-08-09;18:03;38.6;328.8;0.4;245.3;50.11;72;1169.8
13-08-09;18:06;38.7;331.6;0.4;245.3;50.03;69;1169.8
13-08-09;18:09;38.5;321.8;0.4;245.3;50.06;67;1169.8
13-08-09;18:12;38.5;330.7;0.4;245.3;50.03;62;1169.8
13-08-09;18:15;38.5;322.8;0.0;245.3;50.05;57;1169.8
13-08-09;18:18;38.2;323.2;0.3;244.3;50.01;50;1169.8
13-08-09;18:21;38.2;316.4;0.3;246.3;50.06;44;1169.8
13-08-09;18:24;37.9;324.1;0.2;244.3;50.02;38;1169.8
13-08-09;18:27;37.9;319.3;0.2;244.3;50.05;34;1169.8
13-08-09;18:30;37.7;307.0;0.1;244.3;50.06;31;1169.8
13-08-09;18:33;37.8;310.4;0.1;244.3;50.07;24;1169.8
13-08-09;18:36;37.7;305.4;0.1;246.3;50.04;17;1169.8
13-08-09;18:39;37.6;295.6;0.0;245.3;50.03;11;1169.8
13-08-09;18:42;37.5;30.1;0.0;245.3;50.03;9;1169.8
13-08-09;18:45;37.4;289.3;0.0;244.3;50.03;6;1169.8
13-08-09;18:48;37.2;290.6;0.0;244.3;50.0;6;1169.8
13-08-09;18:51;37.2;294.1;0.0;244.3;50.04;3;1169.8
13-08-09;18:54;37.1;290.0;0.0;245.3;50.06;4;1169.8
13-08-09;18:57;37.0;276.7;0.0;38.6;50.07;2;1169.8
13-08-09;19:00;37.0;303.8;0.0;245.3;50.05;0;1169.8
13-08-09;19:03;36.9;302.3;0.0;245.3;50.07;2;1169.8
13-08-09;19:06;36.8;285.2;0.0;245.3;50.07;0;1169.8
13-08-09;19:09;36.7;154.3;0.0;244.3;50.03;0;1169.8
13-08-09;19:12;36.5;102.8;0.0;245.3;50.04;0;1169.8
13-08-09;19:15;36.5;165.9;0.0;244.3;50.06;0;1169.8
13-08-09;19:18;36.4;232.1;0.0;244.3;50.02;0;1169.8
13-08-09;19:21;36.3;302.3;0.0;245.3;50.09;0;1169.8
13-08-09;19:24;36.2;290.3;0.0;245.3;50.06;0;1169.8
13-08-09;19:27;36.2;260.0;0.0;245.3;50.05;0;1169.8
13-08-09;19:30;36.1;226.3;0.0;244.3;50.03;0;1169.8
13-08-09;19:33;36.0;192.1;0.0;243.4;50.07;0;1169.8
13-08-09;19:36;36.0;160.8;0.0;245.3;50.03;0;1169.8
13-08-09;19:39;35.9;131.2;0.0;244.3;50.03;0;1169.8
13-08-09;19:42;35.9;100.3;0.0;244.3;50.08;0;1169.8
13-08-10;05:45;32.9;312.3;0.1;241.4;50.04;18;1169.8
13-08-10;05:48;33.0;309.0;0.1;242.4;50.05;21;1169.8
13-08-10;05:51;33.1;308.2;0.1;241.4;50.01;15;1169.8
13-08-10;05:54;33.2;306.7;0.0;240.4;50.07;13;1169.8
13-08-10;05:57;33.1;296.3;0.0;240.4;50.06;11;1169.8
13-08-10;06:00;33.4;292.8;0.0;239.5;50.05;11;1169.8
13-08-10;06:03;33.3;317.1;0.1;239.5;50.06;18;1169.8
13-08-10;06:06;33.2;313.4;0.2;239.5;50.05;39;1169.8
13-08-10;06:09;33.5;326.5;0.2;240.4;50.05;46;1169.8
13-08-10;06:12;33.8;322.4;0.2;239.5;50.06;50;1169.8
13-08-10;06:15;33.7;329.5;0.2;239.5;50.06;48;1169.8
13-08-10;06:18;33.9;330.9;0.2;238.5;50.05;45;1169.8
13-08-10;06:21;33.9;4.8;0.1;240.4;50.08;32;1169.8
13-08-10;06:24;34.1;319.1;0.1;238.5;50.02;33;1169.8
13-08-10;06:27;34.0;320.5;0.2;38.6;50.06;43;1169.8
13-08-10;06:30;34.1;331.7;0.2;239.5;50.01;50;1169.8
13-08-10;06:33;34.2;334.5;0.3;241.4;50.10;59;1169.8
13-08-10;06:36;34.5;340.2;0.4;239.5;50.07;73;1169.8
13-08-10;06:39;34.6;341.3;0.4;242.4;50.02;75;1169.8
13-08-10;06:42;34.6;335.8;0.3;241.4;50.05;56;1169.8
13-08-10;06:45;34.6;320.5;0.2;241.4;50.03;35;1169.8
13-08-10;06:48;34.6;316.2;0.1;241.4;50.02;34;1169.8
13-08-10;06:51;34.7;336.7;0.2;242.4;50.02;47;1169.8
13-08-10;06:54;34.7;323.5;0.3;242.4;50.04;50;1169.8
13-08-10;06:57;34.9;333.1;0.3;241.4;50.02;48;1169.8
13-08-10;07:00;34.9;326.8;0.3;241.4;50.08;54;1169.8
13-08-10;07:03;35.0;332.8;0.3;241.4;50.02;64;1169.8
13-08-10;07:06;35.2;346.8;0.5;242.4;49.98;89;1169.9
13-08-10;07:09;35.2;350.0;0.5;241.4;50.03;115;1169.9
13-08-10;07:12;35.5;358.1;0.6;240.4;50.01;127;1169.9
13-08-10;07:15;35.4;356.6;0.5;239.5;50.03;114;1169.9
13-08-10;07:18;35.5;352.5;0.6;240.4;50.06;130;1169.9
13-08-10;07:21;35.7;354.4;0.7;241.4;50.01;144;1169.9
13-08-10;07:24;35.9;362.4;0.8;240.4;50.05;174;1169.9
13-08-10;07:27;35.9;361.3;0.7;240.4;50.02;149;1169.9
13-08-10;07:30;36.0;352.5;0.7;240.4;50.06;148;1169.9
13-08-10;07:33;36.0;350.0;0.7;240.4;50.02;151;1169.9
13-08-10;07:36;36.0;359.0;0.7;240.4;50.02;165;1169.9
13-08-10;07:39;35.9;356.3;0.8;240.4;50.05;180;1169.9
13-08-10;07:42;36.2;361.9;0.8;240.4;50.06;179;1169.9
13-08-10;07:45;36.3;364.8;0.8;240.4;50.04;188;1169.9
13-08-10;07:48;36.3;357.4;0.9;240.4;50.04;196;1170.0
13-08-10;07:51;36.3;365.0;1.0;240.4;50.03;236;1170.0
13-08-10;07:54;36.5;360.2;1.1;240.4;50.0;258;1170.0
13-08-10;07:57;36.5;368.5;1.2;239.5;50.03;276;1170.0
13-08-10;08:00;36.5;355.2;1.0;239.5;50.08;229;1170.0
13-08-10;08:03;36.7;365.7;1.0;239.5;50.06;223;1170.0
13-08-10;08:06;36.7;364.3;0.9;239.5;50.06;208;1170.0
13-08-10;08:09;36.4;361.6;0.8;238.5;50.07;175;1170.0
13-08-10;08:12;36.5;360.2;1.0;239.5;50.04;182;1170.0
13-08-10;08:15;36.8;367.9;1.0;241.4;50.01;241;1170.1
13-08-10;08:18;36.8;380.5;1.0;241.4;50.12;237;1170.1
13-08-10;08:21;36.9;370.7;1.2;241.4;50.04;264;1170.1
13-08-10;08:24;36.8;371.0;1.1;241.4;50.04;265;1170.1
13-08-10;08:27;36.9;382.1;1.2;242.4;50.00;285;1170.1
13-08-10;08:30;36.9;380.5;1.4;241.4;49.96;307;1170.1
13-08-10;08:33;36.9;370.7;1.4;242.4;50.04;333;1170.1
13-08-10;08:36;36.9;369.5;1.5;241.4;50.02;399;1170.2
13-08-10;08:39;37.1;378.6;1.9;242.4;50.02;444;1170.2
13-08-10;08:42;37.4;378.0;2.0;242.4;50.01;458;1170.2
13-08-10;08:45;37.4;373.8;1.8;243.4;50.01;443;1170.2
13-08-10;08:48;37.5;373.5;1.7;241.4;50.04;413;1170.2
13-08-10;08:51;37.6;365.9;1.5;242.4;50.01;353;1170.3
13-08-10;08:54;37.2;360.7;1.3;242.4;50.02;312;1170.3
13-08-10;08:57;37.2;360.0;1.0;241.4;50.08;244;1170.3
13-08-10;09:00;37.2;345.1;1.0;241.4;50.05;222;1170.3
13-08-10;09:03;37.1;360.4;1.0;239.5;50.02;232;1170.3
13-08-10;09:06;37.1;352.0;0.8;240.4;50.04;214;1170.3
13-08-10;09:09;37.2;360.7;1.0;240.4;50.04;212;1170.3
13-08-10;09:12;37.5;349.9;1.1;240.4;50.03;249;1170.3
13-08-10;09:15;37.2;368.9;1.2;241.4;50.08;279;1170.4
13-08-10;09:18;37.2;360.2;1.0;240.4;49.97;214;1170.4
13-08-10;09:21;37.1;350.2;0.8;241.4;50.07;195;1170.4
13-08-10;09:24;37.2;342.9;0.8;241.4;50.05;179;1170.4
13-08-10;09:27;37.2;361.0;0.9;242.4;50.05;216;1170.4
13-08-10;09:30;37.0;362.8;1.0;241.4;50.06;227;1170.4
13-08-10;09:33;37.4;361.6;1.0;242.4;50.07;219;1170.4
13-08-10;09:36;37.1;355.8;0.8;242.4;50.07;198;1170.4
13-08-10;09:39;37.1;355.2;0.6;242.4;50.11;143;1170.4
13-08-10;09:42;37.0;342.9;0.6;241.4;50.05;141;1170.5
13-08-10;09:45;37.4;360.4;0.8;241.4;50.03;184;1170.5
13-08-10;09:48;37.2;350.5;0.7;239.5;50.03;142;1170.5
13-08-10;09:51;37.0;348.7;0.5;241.4;50.05;113;1170.5
13-08-10;09:54;36.9;333.9;0.5;236.5;50.00;75;1170.5
13-08-10;09:57;37.0;339.4;0.3;236.5;50.01;69;1170.5
13-08-10;10:00;36.8;354.4;0.6;241.4;50.05;135;1170.5
13-08-10;10:03;37.0;358.5;0.7;241.4;50.03;163;1170.5
13-08-10;10:06;36.9;354.3;0.7;242.4;50.04;156;1170.5
13-08-10;10:09;36.8;355.2;0.6;241.4;50.06;134;1170.5
13-08-10;10:12;36.7;337.0;0.4;241.4;50.04;80;1170.5
13-08-10;10:15;36.4;348.4;0.5;240.4;50.03;101;1170.5
13-08-10;10:18;36.5;356.6;0.6;241.4;50.06;146;1170.5
13-08-10;10:21;36.7;355.6;0.6;241.4;50.04;131;1170.5
13-08-10;10:24;36.8;355.0;0.6;241.4;50.02;141;1170.5
13-08-10;10:27;36.7;354.4;0.7;241.4;50.03;149;1170.5
13-08-10;10:30;36.4;358.1;0.7;240.4;50.05;138;1170.6
13-08-10;10:33;36.4;340.8;0.5;240.4;50.05;111;1170.6
13-08-10;10:36;36.5;346.2;0.7;240.4;50.08;152;1170.6
13-08-10;10:39;36.4;355.8;0.7;240.4;50.04;154;1170.6
13-08-10;10:42;36.3;348.6;0.6;239.5;49.99;100;1170.6
13-08-10;10:45;36.2;345.7;0.3;239.5;50.02;63;1170.6
13-08-10;10:48;36.2;330.3;0.1;239.5;50.04;33;1170.6
13-08-10;10:51;36.0;311.8;0.2;239.5;50.06;38;1170.6
13-08-10;10:54;35.9;329.2;0.2;240.4;50.01;40;1170.6
13-08-10;10:57;35.9;326.3;0.2;239.5;50.02;50;1170.6
13-08-10;11:00;35.9;331.6;0.4;240.4;50.03;82;1170.6
13-08-10;11:03;36.0;344.2;0.4;239.5;50.07;77;1170.6
13-08-10;11:06;35.7;334.7;0.2;240.4;50.04;49;1170.6
13-08-10;11:09;35.7;333.6;0.2;239.5;50.05;46;1170.6
13-08-10;11:12;35.7;326.9;0.3;239.5;50.03;61;1170.6
13-08-10;11:15;35.7;338.9;0.3;240.4;50.05;52;1170.6
13-08-10;11:18;35.5;330.7;0.3;239.5;50.11;61;1170.6
13-08-10;11:21;35.6;326.3;0.3;239.5;50.06;63;1170.6
13-08-10;11:24;35.9;342.0;0.4;243.4;50.04;80;1170.6
13-08-10;11:27;35.6;343.3;0.4;243.4;50.05;92;1170.6
13-08-10;11:30;35.7;344.0;0.5;242.4;50.03;93;1170.6
13-08-10;11:33;35.9;352.5;0.5;243.4;50.04;110;1170.6
13-08-10;11:36;35.9;347.0;0.5;243.4;50.07;112;1170.6
13-08-10;11:39;35.7;348.0;0.5;241.4;50.05;112;1170.6
13-08-10;11:42;36.2;348.9;0.6;241.4;50.04;127;1170.7
13-08-10;11:45;35.9;348.6;0.5;242.4;50.04;120;1170.7
13-08-10;11:48;35.7;351.8;0.5;242.4;50.02;103;1170.7
13-08-10;11:51;35.9;357.5;0.5;242.4;50.03;116;1170.7
13-08-10;11:54;35.6;329.1;0.4;242.4;49.98;64;1170.7
13-08-10;11:57;35.7;328.5;0.3;241.4;50.04;46;1170.7
13-08-10;12:00;35.6;306.4;0.1;242.4;50.04;22;1170.7
13-08-10;12:03;35.4;327.2;0.2;246.3;50.10;40;1170.7
13-08-10;12:06;35.3;321.5;0.1;245.3;50.04;32;1170.7
13-08-10;12:09;35.4;320.2;0.2;243.4;50.05;38;1170.7
13-08-10;12:12;35.4;316.9;0.1;243.4;50.09;24;1170.7
13-08-10;12:15;35.2;308.0;0.1;243.4;50.06;18;1170.7
13-08-10;12:18;35.2;307.9;0.1;244.3;50.04;26;1170.7
13-08-10;12:21;35.3;319.0;0.1;244.3;50.06;25;1170.7
13-08-10;12:24;35.3;306.0;0.1;245.3;50.04;16;1170.7
13-08-10;12:27;35.0;303.0;0.1;245.3;50.03;17;1170.7
13-08-10;12:30;34.9;306.7;0.1;245.3;49.96;16;1170.7
13-08-10;12:33;34.9;308.2;0.1;243.4;50.04;14;1170.7
13-08-10;12:36;34.8;319.4;0.1;243.4;50.06;16;1170.7
13-08-10;12:39;35.0;292.8;0.1;244.3;50.05;29;1170.7
13-08-10;12:42;34.8;318.1;0.1;246.3;50.08;36;1170.7
13-08-10;12:45;34.8;327.0;0.3;244.3;50.05;49;1170.7
13-08-10;12:48;34.8;340.4;0.2;243.4;50.05;46;1170.7
13-08-10;12:51;34.8;327.3;0.2;243.4;50.05;48;1170.7
13-08-10;12:54;34.9;317.5;0.2;244.3;50.06;48;1170.7
13-08-10;12:57;34.8;320.5;0.3;38.6;50.10;57;1170.7
13-08-10;13:00;34.9;327.9;0.3;243.4;50.04;53;1170.7
13-08-10;13:03;34.8;331.9;0.3;243.4;50.07;52;1170.7
13-08-10;13:06;34.9;342.4;0.4;243.4;50.08;62;1170.7
13-08-10;13:09;34.8;4.7.6;0.4;243.4;50.07;79;1170.7
13-08-10;13:12;34.9;335.4;0.4;243.4;50.07;69;1170.7
13-08-10;13:15;34.8;4.8;0.4;244.3;50.08;71;1170.7
13-08-10;13:18;34.9;340.2;0.4;243.4;50.11;73;1170.7
13-08-10;13:21;34.9;337.9;0.4;242.4;50.05;64;1170.7
13-08-10;13:24;35.0;343.6;0.3;243.4;50.05;60;1170.7
13-08-10;13:27;35.0;339.1;0.5;241.4;50.06;85;1170.7
13-08-10;13:30;34.9;347.9;0.4;244.3;50.03;83;1170.7
13-08-10;13:33;35.0;356.3;0.4;243.4;50.08;92;1170.7
13-08-10;13:36;35.3;341.1;0.4;244.3;50.06;75;1170.8
13-08-10;13:39;34.8;346.7;0.5;243.4;50.06;101;1170.8
13-08-10;13:42;35.2;353.6;0.5;243.4;50.05;93;1170.8
13-08-10;13:45;34.9;350.6;0.5;244.3;50.05;106;1170.8
13-08-10;13:48;35.2;345.8;0.7;244.3;50.00;113;1170.8
13-08-10;13:51;35.3;341.3;0.5;243.4;50.09;112;1170.8
13-08-10;13:54;35.3;357.4;0.5;244.3;50.08;117;1170.8
13-08-10;13:57;35.3;354.7;0.5;244.3;50.03;113;1170.8
13-08-10;14:00;35.3;357.4;0.5;245.3;50.03;133;1170.8
13-08-10;14:03;35.4;366.2;0.6;244.3;50.02;127;1170.8
13-08-10;14:06;35.4;348.7;0.5;244.3;50.06;121;1170.8
13-08-10;14:09;35.4;352.2;0.5;245.3;50.04;119;1170.8
13-08-10;14:12;35.4;356.5;0.6;246.3;50.03;132;1170.8
13-08-10;14:15;35.5;354.9;0.7;246.3;50.07;143;1170.8
13-08-10;14:18;35.6;365.0;0.7;244.3;50.04;152;1170.8
13-08-10;14:21;35.6;351.7;0.6;245.3;50.0;131;1170.8
13-08-10;14:24;35.5;347.3;0.6;245.3;50.07;133;1170.8
13-08-10;14:27;35.7;351.2;0.6;245.3;50.0;136;1170.9
13-08-10;14:30;35.9;355.5;0.6;243.4;50.02;131;1170.9
13-08-10;14:33;35.6;354.6;0.7;244.3;50.02;148;1170.9
13-08-10;14:36;35.9;365.0;0.8;245.3;50.06;189;1170.9
13-08-10;14:39;36.0;368.7;1.1;244.3;50.02;259;1170.9
13-08-10;14:42;36.0;369.4;1.2;245.3;50.01;292;1170.9
13-08-10;14:45;36.2;370.3;1.1;244.3;50.00;263;1170.9
13-08-10;14:48;36.1;364.3;1.0;244.3;50.03;232;1170.9
13-08-10;14:51;36.4;370.3;1.0;246.3;50.01;246;1170.9
13-08-10;14:54;36.2;365.1;1.0;243.4;50.04;239;1170.9
13-08-10;14:57;36.3;367.6;1.0;244.3;50.07;237;1171.0
13-08-10;15:00;36.5;361.9;0.8;244.3;50.02;197;1171.0
13-08-10;15:03;36.3;365.1;0.8;244.3;50.07;195;1171.0
13-08-10;15:06;36.5;349.9;0.8;244.3;50.10;177;1171.0
13-08-10;15:09;36.3;361.6;0.7;244.3;50.06;162;1171.0
13-08-10;15:12;36.3;359.0;1.0;243.4;50.02;218;1171.0
13-08-10;15:15;36.5;369.4;1.2;243.4;50.03;263;1171.0
13-08-10;15:18;36.5;370.4;1.4;244.3;50.04;343;1171.0
13-08-10;15:21;36.5;368.9;1.3;244.3;50.04;296;1171.1
13-08-10;15:24;36.5;361.9;1.1;243.4;50.00;261;1171.1
13-08-10;15:27;36.7;366.2;1.1;244.3;50.05;280;1171.1
13-08-10;15:30;36.7;362.2;1.4;244.3;50.03;308;1171.1
13-08-10;15:33;37.0;365.7;1.8;244.3;50.02;431;1171.1
13-08-10;15:36;37.0;368.2;1.5;242.4;50.02;357;1171.1
13-08-10;15:39;36.9;361.8;0.7;244.3;50.05;151;1171.1
13-08-10;15:42;36.7;343.9;0.5;243.4;50.02;107;1171.2
13-08-10;15:45;36.7;354.9;0.5;243.4;50.10;98;1171.2
13-08-10;15:48;36.4;334.8;0.3;243.4;50.06;69;1171.2
13-08-10;15:51;36.4;347.6;0.5;243.4;50.00;93;1171.2
13-08-10;15:54;36.4;334.5;0.5;243.4;50.06;96;1171.2
13-08-10;15:57;36.4;357.2;0.6;243.4;50.04;128;1171.2
13-08-10;16:00;36.3;350.8;0.5;243.4;50.03;103;1171.2
13-08-10;16:03;36.2;334.4;0.2;242.4;50.03;50;1171.2
