data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-08-10;16:06;36.1;317.1;0.2;243.4;50.04;39;1171.2
13-08-10;16:09;36.0;347.9;0.4;241.4;50.03;79;1171.2
13-08-10;16:12;36.1;338.9;0.5;243.4;50.05;95;1171.2
13-08-10;16:15;36.3;350.0;0.5;243.4;50.03;96;1171.2
13-08-10;16:18;36.1;359.3;0.6;243.4;50.05;136;1171.2
13-08-10;16:21;36.3;366.0;0.9;244.3;50.05;200;1171.2
13-08-10;16:24;36.4;367.6;1.3;244.3;50.04;308;1171.2
13-08-10;16:27;36.7;369.5;1.4;244.3;50.06;341;1171.2
13-08-10;16:30;36.4;364.3;0.8;244.3;50.03;165;1171.3
13-08-10;16:33;36.3;351.2;0.7;243.4;49.98;128;1171.3
13-08-10;16:36;36.2;336.9;0.3;244.3;50.06;66;1171.3
13-08-10;16:39;36.1;310.9;0.2;243.4;50.03;42;1171.3
13-08-10;16:42;36.1;325.4;0.2;241.4;50.03;48;1171.3
13-08-10;16:45;36.1;325.9;0.4;243.4;50.02;80;1171.3
13-08-10;16:48;36.0;344.5;0.4;244.3;50.05;66;1171.3
13-08-10;16:51;35.9;4.8;0.2;244.3;50.03;46;1171.3
13-08-10;16:54;35.9;320.0;0.2;244.3;50.04;51;1171.3
13-08-10;16:57;36.0;345.8;0.3;243.4;50.04;68;1171.3
13-08-10;17:00;35.9;336.0;0.4;243.4;50.05;67;1171.3
13-08-10;17:03;36.1;330.9;0.2;244.3;50.04;52;1171.3
13-08-10;17:06;35.7;329.0;0.4;241.4;49.98;55;1171.3
13-08-10;17:09;36.0;343.0;0.4;244.3;50.11;80;1171.3
13-08-10;17:12;36.0;335.4;0.4;242.4;50.02;61;1171.3
13-08-10;17:15;35.6;325.7;0.0;242.4;50.02;35;1171.3
13-08-10;17:18;35.6;310.8;0.1;243.4;50.03;21;1171.3
13-08-10;17:21;35.5;319.9;0.1;242.4;50.07;22;1171.3
13-08-10;17:24;35.5;328.5;0.2;242.4;50.04;40;1171.3
13-08-10;17:27;35.6;329.0;0.2;242.4;50.05;44;1171.3
13-08-10;17:30;35.5;330.3;0.2;243.4;50.03;30;1171.3
13-08-10;17:33;35.4;328.5;0.2;243.4;50.05;37;1171.3
13-08-10;17:36;35.5;314.7;0.2;244.3;50.05;35;1171.3
13-08-10;17:39;35.6;334.2;0.2;245.3;50.04;44;1171.3
13-08-10;17:42;35.5;333.8;0.2;243.4;50.02;32;1171.3
13-08-10;17:45;35.4;312.3;0.1;244.3;50.05;21;1171.3
13-08-10;17:48;35.4;312.0;0.1;244.3;50.05;14;1171.3
13-08-10;17:51;35.4;304.3;0.0;243.4;50.05;5;1171.3
13-08-10;17:54;35.2;308.7;0.0;243.4;50.06;3;1171.3
13-08-10;17:57;35.0;291.2;0.0;243.4;50.03;10;1171.3
13-08-10;18:00;35.4;295.4;0.0;243.4;50.11;11;1171.3
13-08-10;18:03;35.3;322.7;0.1;242.4;50.04;18;1171.3
13-08-10;18:06;35.3;305.2;0.0;241.4;50.03;4;1171.3
13-08-10;18:09;35.0;202.8;0.0;241.4;50.08;0;1171.3
13-08-10;18:12;34.9;135.7;0.0;243.4;50.07;0;1171.3
13-08-10;18:15;34.8;131.5;0.0;242.4;50.09;0;1171.3
13-08-10;18:18;34.8;148.2;0.0;242.4;50.08;0;1171.3
13-08-10;18:21;34.8;196.1;0.0;244.3;50.04;5;1171.3
13-08-10;18:24;34.8;256.2;0.0;243.4;50.02;8;1171.3
13-08-10;18:27;34.8;286.9;0.0;243.4;49.98;4;1171.3
13-08-10;18:30;34.7;293.4;0.0;244.3;50.10;6;1171.3
13-08-10;18:33;34.9;288.4;0.0;243.4;50.04;11;1171.3
13-08-10;18:36;34.7;296.0;0.0;243.4;50.04;9;1171.3
13-08-10;18:39;34.7;291.6;0.0;242.4;50.07;4;1171.3
13-08-10;18:42;34.7;308.3;0.0;243.4;50.03;0;1171.3
13-08-10;18:45;34.6;308.9;0.0;243.4;50.03;2;1171.3
13-08-10;18:48;34.7;295.7;0.0;242.4;50.05;5;1171.3
13-08-10;18:51;34.7;303.8;0.0;241.4;50.05;10;1171.3
13-08-10;18:54;34.7;301.7;0.0;242.4;50.02;1;1171.3
13-08-10;18:57;34.5;272.7;0.0;243.4;50.0;0;1171.3
13-08-10;19:00;34.5;311.1;0.0;243.4;50.05;0;1171.3
13-08-10;19:03;34.4;321.8;0.0;244.3;50.07;0;1171.3
13-08-10;19:06;34.4;321.9;0.0;243.4;50.06;0;1171.3
13-08-10;19:09;34.2;328.7;0.0;244.3;50.05;0;1171.3
13-08-10;19:12;34.2;328.8;0.0;244.3;50.05;0;1171.3
13-08-10;19:15;34.2;334.5;0.1;244.3;50.06;0;1171.3
13-08-10;19:18;34.1;333.6;0.0;242.4;50.02;0;1171.3
13-08-10;19:21;34.1;291.2;0.0;242.4;50.06;0;1171.3
13-08-10;19:24;34.0;228.0;0.0;243.4;50.03;0;1171.3
13-08-10;19:27;34.0;157.9;0.0;242.4;50.03;0;1171.3
13-08-11;05:36;31.9;322.5;0.0;240.4;50.04;4;1171.3
13-08-11;05:39;31.9;310.6;0.0;239.5;50.02;7;1171.3
13-08-11;05:42;32.0;305.1;0.0;240.4;50.09;8;1171.3
13-08-11;05:45;32.3;291.9;0.0;241.4;50.05;11;1171.3
13-08-11;05:48;32.2;307.0;0.1;240.4;50.06;13;1171.3
13-08-11;05:51;32.5;315.6;0.1;238.5;50.02;17;1171.3
13-08-11;05:54;32.4;322.8;0.1;238.5;50.06;19;1171.3
13-08-11;05:57;32.5;318.6;0.1;238.5;50.09;22;1171.3
13-08-11;06:00;32.6;293.9;0.1;241.4;50.08;23;1171.3
13-08-11;06:03;32.7;308.9;0.1;243.4;50.04;25;1171.3
13-08-11;06:06;33.0;318.6;0.1;244.3;50.12;28;1171.3
13-08-11;06:09;33.0;333.1;0.1;245.3;50.05;30;1171.3
13-08-11;06:12;33.0;326.6;0.1;245.3;50.07;33;1171.3
13-08-11;06:15;33.0;348.9;0.2;244.3;50.05;33;1171.3
13-08-11;06:18;33.3;341.8;0.2;245.3;50.01;37;1171.3
13-08-11;06:21;33.3;339.4;0.2;246.3;50.07;39;1171.3
13-08-11;06:24;33.3;330.9;0.2;243.4;50.06;41;1171.3
13-08-11;06:27;33.4;337.5;0.2;244.3;50.08;43;1171.3
13-08-11;06:30;33.5;335.0;0.2;243.4;50.03;45;1171.3
13-08-11;06:33;33.5;337.7;0.3;243.4;50.07;47;1171.4
13-08-11;06:36;33.7;332.5;0.3;244.3;50.0;49;1171.4
13-08-11;06:39;33.7;333.9;0.3;244.3;50.05;50;1171.4
13-08-11;06:42;33.8;338.2;0.3;242.4;50.08;52;1171.4
13-08-11;06:45;33.8;345.2;0.3;244.3;50.06;55;1171.4
13-08-11;06:48;33.9;347.1;0.3;244.3;50.10;56;1171.4
13-08-11;06:51;33.9;343.7;0.3;245.3;50.06;59;1171.4
13-08-11;06:54;33.9;335.3;0.3;244.3;50.05;60;1171.4
13-08-11;06:57;34.1;345.2;0.3;244.3;50.07;61;1171.4
13-08-11;07:00;34.2;347.0;0.4;244.3;50.06;62;1171.4
13-08-11;07:03;34.2;347.1;0.3;244.3;50.05;64;1171.4
13-08-11;07:06;34.2;345.5;0.4;244.3;50.03;65;1171.4
13-08-11;07:09;34.5;342.3;0.4;245.3;50.06;67;1171.4
13-08-11;07:12;34.5;339.5;0.4;244.3;50.05;68;1171.4
13-08-11;07:15;34.5;346.7;0.4;244.3;50.05;69;1171.4
13-08-11;07:18;34.5;342.0;0.4;242.4;50.06;71;1171.4
13-08-11;07:21;34.6;342.0;0.4;246.3;50.06;72;1171.4
13-08-11;07:24;34.6;344.8;0.4;245.3;50.08;73;1171.4
13-08-11;07:27;34.6;352.1;0.4;244.3;50.04;74;1171.4
13-08-11;07:30;34.6;357.4;0.4;244.3;50.05;74;1171.4
13-08-11;07:33;34.7;348.6;0.4;244.3;50.00;76;1171.4
13-08-11;07:36;34.8;345.2;0.4;245.3;50.14;77;1171.4
13-08-11;07:39;34.7;349.6;0.4;243.4;50.06;80;1171.4
13-08-11;07:42;34.7;345.4;0.4;244.3;50.08;82;1171.4
13-08-11;07:45;34.7;360.7;0.4;244.3;50.07;85;1171.4
13-08-11;07:48;34.9;360.7;0.5;243.4;50.05;88;1171.4
13-08-11;07:51;35.0;357.7;0.4;244.3;50.08;90;1171.4
13-08-11;07:54;35.0;370.8;0.5;244.3;50.05;96;1171.4
13-08-11;07:57;35.0;364.3;0.4;244.3;50.08;96;1171.4
13-08-11;08:00;35.2;369.5;0.5;245.3;50.09;103;1171.5
13-08-11;08:03;35.2;365.6;0.5;245.3;50.09;103;1171.5
13-08-11;08:06;34.9;369.1;0.5;244.3;50.07;110;1171.5
13-08-11;08:09;34.8;372.2;0.5;244.3;50.11;114;1171.5
13-08-11;08:12;35.2;376.4;0.5;244.3;50.07;114;1171.5
13-08-11;08:15;34.9;367.8;0.5;243.4;50.06;113;1171.5
13-08-11;08:18;35.0;383.4;0.5;243.4;50.05;120;1171.5
13-08-11;08:21;35.0;373.2;0.6;242.4;50.01;122;1171.5
13-08-11;08:24;35.3;379.1;0.6;243.4;50.06;126;1171.5
13-08-11;08:27;35.0;377.1;0.6;243.4;50.04;126;1171.5
13-08-11;08:30;35.2;373.5;0.6;245.3;50.05;129;1171.5
13-08-11;08:33;35.0;375.8;0.6;245.3;50.03;129;1171.5
13-08-11;08:36;34.9;375.8;0.6;244.3;50.05;139;1171.5
13-08-11;08:39;34.9;387.7;0.6;244.3;50.05;129;1171.5
13-08-11;08:42;35.2;382.4;0.8;244.3;50.02;139;1171.5
13-08-11;08:45;34.9;378.5;0.7;243.4;50.07;143;1171.5
13-08-11;08:48;35.0;380.2;0.7;243.4;50.05;146;1171.5
13-08-11;08:51;35.0;376.0;0.7;243.4;50.05;160;1171.6
13-08-11;08:54;35.2;364.4;0.7;243.4;50.08;175;1171.6
13-08-11;08:57;35.3;361.2;1.0;244.3;50.04;199;1171.6
13-08-11;09:00;35.2;359.7;1.0;244.3;50.07;230;1171.6
13-08-11;09:03;35.6;357.2;1.0;242.4;50.06;259;1171.6
13-08-11;09:06;35.6;362.6;1.2;244.3;50.07;290;1171.6
13-08-11;09:09;35.7;364.3;1.4;245.3;50.07;318;1171.6
13-08-11;09:12;36.0;366.0;1.5;245.3;50.06;348;1171.6
13-08-11;09:15;36.1;378.2;1.6;245.3;50.04;389;1171.7
13-08-11;09:18;36.3;374.8;1.8;245.3;50.06;417;1171.7
13-08-11;09:21;36.4;371.4;1.8;245.3;50.12;447;1171.7
13-08-11;09:24;36.3;368.8;1.9;244.3;50.08;475;1171.7
13-08-11;09:27;36.3;367.3;2.1;244.3;50.08;509;1171.8
13-08-11;09:30;36.5;379.3;2.2;244.3;50.06;540;1171.8
13-08-11;09:33;36.8;370.4;2.3;244.3;50.06;572;1171.8
13-08-11;09:36;36.9;379.3;2.5;38.6;50.06;606;1171.8
13-08-11;09:39;37.0;375.5;2.6;244.3;50.04;634;1171.9
13-08-11;09:42;37.0;371.9;2.7;245.3;50.11;668;1171.9
13-08-11;09:45;37.1;372.5;2.9;245.3;50.04;699;1171.9
13-08-11;09:48;37.2;370.0;3.0;246.3;50.06;724;1172.0
13-08-11;09:51;37.5;367.3;3.0;247.3;50.06;740;1172.0
13-08-11;09:54;37.8;369.4;3.1;247.3;50.03;765;1172.0
13-08-11;09:57;38.0;360.0;3.3;246.3;50.00;789;1172.1
13-08-11;10:00;38.2;363.5;3.4;248.2;50.07;824;1172.1
13-08-11;10:03;38.3;357.8;3.4;248.2;50.05;851;1172.2
13-08-11;10:06;38.6;358.7;3.6;247.3;50.06;883;1172.2
13-08-11;10:09;39.1;357.2;3.7;247.3;50.07;908;1172.2
13-08-11;10:12;39.0;355.0;3.8;247.3;50.04;935;1172.3
13-08-11;10:15;39.3;350.0;3.8;247.3;50.02;955;1172.3
13-08-11;10:18;39.5;350.8;3.8;247.3;50.04;968;1172.4
13-08-11;10:21;39.8;350.6;4.0;248.2;50.05;996;1172.4
13-08-11;10:24;40.0;351.4;4.1;246.3;50.03;1021;1172.5
13-08-11;10:27;40.4;345.7;4.2;248.2;50.05;1041;1172.5
13-08-11;10:30;40.2;343.2;4.3;248.2;50.04;1060;1172.6
13-08-11;10:33;40.5;337.6;4.3;249.2;50.07;1063;1172.6
13-08-11;10:36;40.7;335.4;4.4;248.2;50.05;1081;1172.7
13-08-11;10:39;40.8;337.3;4.4;248.2;50.06;1104;1172.8
13-08-11;10:42;40.9;333.9;4.6;248.2;50.09;1117;1172.8
13-08-11;10:45;41.0;334.7;4.6;248.2;50.03;1134;1172.9
13-08-11;10:48;41.4;329.7;4.6;248.2;50.06;1138;1172.9
13-08-11;10:51;41.5;330.6;4.6;246.3;50.02;1137;1173.0
13-08-11;10:54;41.3;327.3;4.1;247.3;50.01;1016;1173.0
13-08-11;10:57;41.9;329.2;4.8;247.3;50.05;1190;1173.1
13-08-11;11:00;42.0;333.5;5.0;249.2;50.06;1227;1173.1
13-08-11;11:03;42.2;322.4;4.9;248.2;50.08;1218;1173.2
13-08-11;11:06;42.3;328.4;5.0;249.2;50.03;1228;1173.3
13-08-11;11:09;42.4;328.1;5.0;249.2;50.04;1252;1173.3
13-08-11;11:12;42.4;332.0;5.1;249.2;50.02;1264;1173.4
13-08-11;11:15;42.9;317.4;5.3;249.2;50.04;1302;1173.5
13-08-11;11:18;42.9;320.6;5.1;249.2;50.03;1286;1173.5
13-08-11;11:21;43.1;326.9;5.4;250.2;50.06;1319;1173.6
13-08-11;11:24;43.2;328.4;5.4;249.2;50.10;1333;1173.7
13-08-11;11:27;43.1;327.2;4.2;247.3;50.02;1045;1173.7
13-08-11;11:30;43.5;330.3;5.5;249.2;50.03;1375;1173.8
13-08-11;11:33;43.9;325.7;5.6;249.2;50.03;1370;1173.8
13-08-11;11:36;43.7;329.7;5.6;248.2;50.05;1380;1173.9
13-08-11;11:39;43.9;326.8;2.7;246.3;50.04;676;1174.0
13-08-11;11:42;43.7;326.9;5.8;249.2;50.05;1428;1174.0
13-08-11;11:45;43.7;333.3;4.1;245.3;50.04;979;1174.1
13-08-11;11:48;43.9;326.0;5.9;249.2;50.02;1445;1174.1
13-08-11;11:51;44.3;330.1;5.9;248.2;50.03;1474;1174.2
13-08-11;11:54;44.5;323.1;5.9;249.2;50.0;1451;1174.3
13-08-11;11:57;44.0;332.2;1.9;246.3;50.06;457;1174.3
13-08-11;12:00;44.4;4.8;6.0;250.2;50.02;1489;1174.4
13-08-11;12:03;43.2;344.3;1.4;245.3;50.06;344;1174.4
13-08-11;12:06;43.7;330.1;6.3;250.2;49.98;1529;1174.5
13-08-11;12:09;44.2;327.0;5.9;249.2;50.05;1441;1174.6
13-08-11;12:12;44.5;319.6;6.3;249.2;50.06;1565;1174.6
13-08-11;12:15;43.2;339.1;1.5;244.3;50.01;367;1174.7
13-08-11;12:18;43.5;329.2;6.4;251.1;50.05;1574;1174.7
13-08-11;12:21;42.8;345.4;2.1;245.3;50.02;531;1174.7
13-08-11;12:24;43.8;338.3;6.3;250.2;50.04;1560;1174.8
13-08-11;12:27;43.0;345.5;1.7;244.3;50.07;425;1174.9
13-08-11;12:30;43.2;337.7;6.4;249.2;50.05;1585;1174.9
13-08-11;12:33;42.5;351.2;1.4;244.3;50.06;330;1174.9
13-08-11;12:36;43.4;332.8;6.6;250.2;49.99;1620;1175.0
13-08-11;12:39;43.9;325.6;3.8;246.3;50.00;964;1175.1
13-08-11;12:42;43.8;342.6;5.7;249.2;50.06;1464;1175.1
13-08-11;12:45;44.4;330.7;6.4;252.1;50.05;1615;1175.2
13-08-11;12:48;43.6;326.3;1.5;245.3;50.03;353;1175.2
13-08-11;12:51;43.7;364.5;5.9;249.2;50.09;1441;1175.3
13-08-11;12:54;44.4;328.2;6.4;249.2;50.06;1572;1175.4
13-08-11;12:57;44.6;322.9;6.3;250.2;50.09;1536;1175.4
13-08-11;13:00;44.3;334.2;5.9;249.2;50.06;1498;1175.5
13-08-11;13:03;44.7;321.0;5.9;249.2;50.08;1474;1175.6
13-08-11;13:06;45.2;323.2;6.0;249.2;50.04;1476;1175.6
13-08-11;13:09;45.4;317.1;5.8;249.2;50.04;1443;1175.7
13-08-11;13:12;45.4;312.1;5.9;249.2;50.08;1449;1175.8
13-08-11;13:15;45.7;318.6;6.0;249.2;50.06;1491;1175.9
13-08-11;13:18;45.8;4.8;6.3;249.2;50.09;1530;1175.9
13-08-11;13:21;45.0;302.6;3.9;246.3;50.01;880;1176.0
13-08-11;13:24;45.1;332.8;6.0;249.2;50.06;1487;1176.1
13-08-11;13:27;45.5;309.6;6.0;249.2;50.08;1497;1176.1
13-08-11;13:30;45.8;309.8;6.1;249.2;50.04;1508;1176.2
13-08-11;13:33;45.5;320.0;1.2;244.3;50.03;270;1176.3
13-08-11;13:36;50.0;337.2;1.3;245.3;50.06;295;1176.3
13-08-11;13:39;44.6;327.2;6.4;251.1;50.05;1595;1176.3
13-08-11;13:42;44.2;340.5;1.7;247.3;50.07;396;1176.4
13-08-11;13:45;43.2;351.1;1.6;246.3;50.06;380;1176.4
13-08-11;13:48;43.9;335.0;6.6;252.1;50.08;1649;1176.4
13-08-11;13:51;43.2;347.6;1.4;244.3;50.09;325;1176.5
13-08-11;13:54;43.0;296.3;2.1;245.3;50.05;490;1176.5
13-08-11;13:57;42.9;327.6;1.4;245.3;50.07;347;1176.5
13-08-11;14:00;42.5;349.8;6.6;251.1;50.07;1634;1176.6
13-08-11;14:03;43.5;343.7;6.2;249.2;49.99;1505;1176.6
13-08-11;14:06;42.4;308.9;1.5;243.4;50.00;331;1176.7
13-08-11;14:09;41.9;348.9;1.7;244.3;50.07;381;1176.7
13-08-11;14:12;41.6;344.2;1.6;245.3;50.05;392;1176.7
13-08-11;14:15;42.8;330.0;5.2;248.2;50.05;1234;1176.8
13-08-11;14:18;41.7;340.7;1.4;245.3;50.07;326;1176.8
13-08-11;14:21;41.7;351.1;2.4;245.3;50.07;535;1176.8
13-08-11;14:24;41.5;352.8;1.8;243.4;50.05;439;1176.8
13-08-11;14:27;41.6;341.3;4.7;247.3;50.01;1096;1176.9
13-08-11;14:30;41.3;348.4;1.4;244.3;50.07;329;1176.9
13-08-11;14:33;41.7;328.1;2.8;245.3;50.05;722;1176.9
13-08-11;14:36;40.8;339.2;0.9;243.4;50.06;211;1177.0
13-08-11;14:39;40.4;358.0;1.2;245.3;50.06;301;1177.0
13-08-11;14:42;41.0;346.2;1.1;245.3;50.04;260;1177.0
13-08-11;14:45;40.2;350.5;0.9;245.3;50.04;201;1177.0
13-08-11;14:48;39.8;340.8;0.8;245.3;50.11;175;1177.0
13-08-11;14:51;39.5;346.5;0.7;243.4;50.04;156;1177.0
13-08-11;14:54;39.4;350.0;0.7;244.3;50.05;149;1177.0
13-08-11;14:57;39.1;342.7;0.6;243.4;50.03;140;1177.1
13-08-11;15:00;39.0;346.1;0.7;244.3;50.0;141;1177.1
13-08-11;15:03;38.7;357.8;0.7;242.4;50.02;150;1177.1
13-08-11;15:06;38.5;354.9;0.7;244.3;50.06;147;1177.1
13-08-11;15:09;38.6;357.2;0.7;244.3;50.06;155;1177.1
13-08-11;15:12;38.5;4.8;0.8;244.3;50.05;173;1177.1
13-08-11;15:15;38.4;364.3;1.1;244.3;50.05;247;1177.1
13-08-11;15:18;38.3;360.4;1.4;245.3;50.05;334;1177.1
13-08-11;15:21;38.9;342.1;1.6;244.3;50.08;383;1177.1
13-08-11;15:24;38.7;339.4;2.0;245.3;50.08;482;1177.2
13-08-11;15:27;39.0;367.5;2.0;246.3;50.09;497;1177.2
13-08-11;15:30;39.0;340.1;5.3;250.2;50.04;1297;1177.2
13-08-11;15:33;39.8;355.2;2.9;247.3;50.04;682;1177.3
13-08-11;15:36;40.2;352.1;4.6;250.2;50.07;1124;1177.3
13-08-11;15:39;40.6;332.5;5.0;249.2;50.03;1241;1177.4
13-08-11;15:42;41.0;325.1;4.8;248.2;50.05;1181;1177.5
13-08-11;15:45;41.3;325.7;4.7;248.2;50.05;1160;1177.5
13-08-11;15:48;41.5;326.0;4.8;249.2;50.06;1166;1177.6
13-08-11;15:51;41.6;325.6;4.7;248.2;50.07;1185;1177.6
13-08-11;15:54;41.2;253.4;3.3;247.3;50.04;826;1177.7
13-08-11;15:57;41.7;329.1;4.5;248.2;50.07;1135;1177.7
13-08-11;16:00;41.7;322.2;4.5;248.2;50.07;1112;1177.8
13-08-11;16:03;42.1;324.4;4.5;248.2;50.06;1091;1177.8
13-08-11;16:06;42.1;321.3;4.3;247.3;50.07;1080;1177.9
13-08-11;16:09;42.3;324.3;4.4;246.3;49.98;1065;1177.9
13-08-11;16:12;41.2;324.6;0.7;244.3;50.11;184;1178.0
13-08-11;16:15;40.8;350.9;1.3;244.3;50.01;303;1178.0
13-08-11;16:18;41.6;337.7;4.3;248.2;50.05;1060;1178.0
13-08-11;16:21;40.7;338.8;1.1;244.3;50.05;270;1178.0
13-08-11;16:24;40.5;343.6;1.2;38.6;50.07;286;1178.0
13-08-11;16:27;40.2;339.8;4.1;247.3;50.06;1018;1178.1
13-08-11;16:30;40.0;4.8;1.3;245.3;50.03;298;1178.1
13-08-11;16:33;40.1;347.6;1.2;244.3;50.04;285;1178.1
13-08-11;16:36;40.0;343.6;3.8;248.2;50.02;945;1178.1
13-08-11;16:39;40.2;335.8;3.3;248.2;50.01;810;1178.2
13-08-11;16:42;40.4;343.9;2.3;247.3;50.08;552;1178.2
13-08-11;16:45;40.7;338.6;3.4;248.2;50.02;847;1178.2
13-08-11;16:48;40.1;336.7;1.1;244.3;50.04;271;1178.3
13-08-11;16:51;40.4;337.2;3.6;247.3;50.02;888;1178.3
13-08-11;16:54;40.6;345.2;3.3;247.3;50.05;790;1178.3
13-08-11;16:57;40.7;337.5;3.4;247.3;50.03;835;1178.4
13-08-11;17:00;40.7;333.9;3.0;246.3;50.06;736;1178.4
13-08-11;17:03;40.6;336.6;3.1;246.3;50.05;751;1178.5
13-08-11;17:06;40.2;296.0;2.3;246.3;50.05;547;1178.5
13-08-11;17:09;40.0;314.3;2.5;246.3;50.05;607;1178.5
13-08-11;17:12;40.4;348.3;2.2;245.3;50.07;509;1178.5
13-08-11;17:15;40.4;346.8;2.8;246.3;50.05;678;1178.6
13-08-11;17:18;40.0;365.3;2.2;247.3;50.07;534;1178.6
13-08-11;17:21;39.8;326.0;0.8;244.3;50.02;175;1178.6
13-08-11;17:24;39.2;342.0;0.8;244.3;50.05;188;1178.6
13-08-11;17:27;39.3;314.6;2.3;245.3;50.02;556;1178.6
13-08-11;17:30;39.2;356.3;1.1;244.3;50.03;244;1178.7
13-08-11;17:33;39.1;366.2;0.7;245.3;50.07;162;1178.7
13-08-11;17:36;39.2;295.8;0.8;244.3;50.03;184;1178.7
13-08-11;17:39;38.9;333.8;0.7;244.3;50.02;149;1178.7
13-08-11;17:42;38.5;342.4;2.0;246.3;50.02;481;1178.7
13-08-11;17:45;38.4;333.2;0.6;244.3;50.02;134;1178.7
13-08-11;17:48;38.3;341.7;0.6;244.3;50.05;133;1178.7
13-08-11;17:51;38.2;359.1;0.7;244.3;50.02;147;1178.7
13-08-11;17:54;37.9;315.5;0.6;245.3;50.03;130;1178.8
13-08-11;17:57;38.0;342.6;0.6;246.3;50.06;136;1178.8
13-08-11;18:00;38.0;343.7;1.5;245.3;50.07;366;1178.8
13-08-11;18:03;38.3;352.7;1.7;246.3;50.05;397;1178.8
13-08-11;18:06;38.3;348.1;1.5;245.3;50.01;380;1178.8
13-08-11;18:09;38.3;331.7;1.5;245.3;49.99;345;1178.8
13-08-11;18:12;38.2;334.4;1.3;246.3;50.07;321;1178.8
13-08-11;18:15;38.0;336.0;1.1;244.3;50.05;250;1178.9
13-08-11;18:18;37.8;348.6;1.4;243.4;50.04;327;1178.9
13-08-11;18:21;38.0;336.4;1.2;244.3;50.06;277;1178.9
13-08-11;18:24;37.8;343.0;1.2;244.3;50.01;274;1178.9
13-08-11;18:27;37.7;331.2;0.5;244.3;50.00;117;1178.9
13-08-11;18:30;37.6;343.2;0.9;244.3;50.01;192;1178.9
13-08-11;18:33;37.5;349.0;0.7;243.4;50.03;157;1178.9
13-08-11;18:36;37.5;347.7;0.8;244.3;50.01;160;1178.9
13-08-11;18:39;37.5;341.4;0.7;244.3;50.00;171;1178.9
13-08-11;18:42;37.5;344.9;0.6;243.4;50.00;135;1178.9
13-08-11;18:45;37.4;348.1;0.7;243.4;50.03;136;1179.0
13-08-11;18:48;37.0;344.0;0.6;243.4;50.02;124;1179.0
13-08-11;18:51;37.0;349.6;0.5;244.3;50.03;114;1179.0
13-08-11;18:54;37.2;352.0;0.6;242.4;50.05;109;1179.0
13-08-11;18:57;36.9;348.1;0.4;243.4;50.06;94;1179.0
13-08-11;19:00;36.7;347.4;0.4;244.3;50.06;77;1179.0
13-08-11;19:03;36.7;333.2;0.3;244.3;50.07;63;1179.0
13-08-11;19:06;36.7;318.7;0.2;243.4;50.06;44;1179.0
13-08-11;19:09;36.3;316.5;0.1;244.3;50.05;29;1179.0
13-08-11;19:12;36.2;320.2;0.1;245.3;50.08;24;1179.0
13-08-11;19:15;36.2;303.5;0.1;243.4;50.06;18;1179.0
13-08-11;19:18;36.1;322.7;0.0;243.4;50.02;12;1179.0
13-08-11;19:21;36.0;298.3;0.0;243.4;50.03;10;1179.0
13-08-11;19:24;35.9;297.5;0.0;243.4;50.01;9;1179.0
13-08-11;19:27;35.9;298.9;0.0;243.4;50.00;6;1179.0
13-08-11;19:30;35.7;299.8;0.0;243.4;50.05;4;1179.0
13-08-11;19:33;35.6;306.7;0.0;243.4;50.05;2;1179.0
13-08-11;19:36;35.5;314.5;0.0;243.4;50.02;2;1179.0
13-08-11;19:39;35.4;299.7;0.0;243.4;50.00;2;1179.0
13-08-11;19:42;35.4;282.8;0.0;244.3;50.08;1;1179.0
13-08-11;19:45;35.3;189.6;0.0;243.4;50.04;0;1179.0
13-08-11;19:48;35.0;181.6;0.0;245.3;50.04;0;1179.0
13-08-11;19:51;35.0;112.9;0.0;244.3;50.05;0;1179.0
13-08-11;19:54;34.9;153.0;0.0;243.4;50.07;0;1179.0
13-08-11;19:57;34.9;221.0;0.0;243.4;50.08;0;1179.0
13-08-11;20:00;34.8;290.3;0.0;242.4;50.07;0;1179.0
13-08-11;20:03;34.7;284.3;0.0;243.4;50.04;0;1179.0
13-08-11;20:06;34.7;279.7;0.0;243.4;50.03;0;1179.0
13-08-11;20:09;34.6;270.1;0.0;244.3;50.04;0;1179.0
13-08-11;20:12;34.5;244.4;0.0;244.3;50.07;0;1179.0
13-08-11;20:15;34.5;191.4;0.0;244.3;50.04;0;1179.0
13-08-11;20:18;34.4;108.1;0.0;243.4;50.04;0;1179.0
13-08-12;05:51;31.9;317.8;0.0;238.5;50.07;5;1179.0
13-08-12;05:54;31.9;315.9;0.0;237.5;50.07;9;1179.0
13-08-12;05:57;32.2;311.4;0.1;238.5;50.08;15;1179.0
13-08-12;06:00;32.2;304.1;0.1;243.4;50.07;24;1179.0
13-08-12;06:03;32.4;317.7;0.1;38.6;50.03;27;1179.0
13-08-12;06:06;32.5;329.0;0.1;242.4;50.00;32;1179.0
13-08-12;06:09;32.6;324.0;0.2;242.4;50.05;35;1179.0
13-08-12;06:12;32.6;326.2;0.2;243.4;50.02;34;1179.0
13-08-12;06:15;50.0;332.9;0.2;243.4;50.00;35;1179.0
13-08-12;06:18;32.7;334.5;0.2;244.3;50.06;45;1179.0
13-08-12;06:21;32.9;335.7;0.2;242.4;50.08;47;1179.0
13-08-12;06:24;33.1;331.3;0.3;243.4;50.02;54;1179.0
13-08-12;06:27;33.1;341.6;0.3;243.4;50.06;58;1179.0
13-08-12;06:30;33.3;355.0;0.4;245.3;50.06;74;1179.0
13-08-12;06:33;33.2;346.8;0.4;244.3;50.05;66;1179.0
13-08-12;06:36;33.3;349.3;0.3;244.3;50.04;60;1179.0
13-08-12;06:39;33.5;343.0;0.4;244.3;50.04;67;1179.0
13-08-12;06:42;33.7;338.5;0.4;244.3;50.03;74;1179.0
13-08-12;06:45;33.9;352.4;0.5;243.4;50.05;98;1179.0
13-08-12;06:48;33.9;352.0;0.5;243.4;50.01;105;1179.0
13-08-12;06:51;34.1;358.0;0.5;243.4;50.06;118;1179.0
13-08-12;06:54;34.1;353.0;0.6;243.4;50.03;130;1179.0
13-08-12;06:57;34.2;356.6;0.6;242.4;50.04;124;1179.1
13-08-12;07:00;34.2;355.3;0.5;243.4;50.11;115;1179.1
13-08-12;07:03;34.4;355.5;0.5;243.4;50.07;98;1179.1
13-08-12;07:06;34.2;353.3;0.5;242.4;50.03;96;1179.1
13-08-12;07:09;34.5;365.4;0.5;242.4;50.06;99;1179.1
13-08-12;07:12;34.6;359.1;0.6;242.4;50.04;122;1179.1
13-08-12;07:15;34.6;361.3;0.5;243.4;50.02;124;1179.1
13-08-12;07:18;34.6;339.9;0.6;241.4;50.02;131;1179.1
13-08-12;07:21;34.6;357.8;0.5;242.4;50.03;117;1179.1
13-08-12;07:24;34.8;363.1;0.6;244.3;50.02;126;1179.1
13-08-12;07:27;34.8;353.0;0.6;243.4;50.02;128;1179.1
13-08-12;07:30;34.7;368.1;0.7;243.4;50.02;138;1179.1
13-08-12;07:33;34.9;357.4;0.6;243.4;50.01;132;1179.1
13-08-12;07:36;34.8;375.1;0.8;243.4;49.96;157;1179.1
13-08-12;07:39;34.9;363.4;0.7;243.4;50.00;146;1179.1
13-08-12;07:42;35.0;370.7;0.8;244.3;50.00;185;1179.1
13-08-12;07:45;35.2;366.9;0.8;243.4;50.03;178;1179.2
13-08-12;07:48;35.0;344.9;0.7;243.4;49.99;159;1179.2
13-08-12;07:51;35.2;356.6;0.7;243.4;50.01;141;1179.2
13-08-12;07:54;35.3;368.1;0.7;243.4;49.99;172;1179.2
13-08-12;07:57;35.3;358.4;0.6;244.3;50.01;132;1179.2
13-08-12;08:00;35.3;369.8;0.6;242.4;50.10;140;1179.2
13-08-12;08:03;34.9;371.4;0.7;242.4;50.01;146;1179.2
13-08-12;08:06;35.0;372.6;0.7;243.4;50.03;144;1179.2
13-08-12;08:09;35.0;376.0;0.6;242.4;50.07;137;1179.2
13-08-12;08:12;35.2;368.5;0.6;242.4;50.06;137;1179.2
13-08-12;08:15;35.0;378.6;0.7;242.4;50.06;140;1179.2
13-08-12;08:18;34.9;379.3;0.7;242.4;50.03;142;1179.2
13-08-12;08:21;35.3;375.0;0.7;243.4;50.04;152;1179.2
13-08-12;08:24;35.0;377.6;0.9;243.4;50.00;172;1179.2
13-08-12;08:27;35.0;380.5;0.7;243.4;50.09;170;1179.3
13-08-12;08:30;35.0;376.3;0.8;244.3;50.07;181;1179.3
13-08-12;08:33;35.2;384.3;0.8;245.3;50.04;180;1179.3
13-08-12;08:36;34.8;383.9;0.8;245.3;50.04;183;1179.3
13-08-12;08:39;35.0;385.8;0.8;244.3;50.02;187;1179.3
13-08-12;08:42;34.9;381.2;0.8;243.4;50.02;192;1179.3
13-08-12;08:45;35.0;387.5;0.8;244.3;50.06;194;1179.3
13-08-12;08:48;34.9;385.5;0.8;245.3;50.04;194;1179.3
13-08-12;08:51;34.9;364.3;0.9;245.3;;191;1179.3
13-08-12;08:54;35.2;351.7;0.8;245.3;50.01;196;1179.3
13-08-12;08:57;34.9;356.2;1.0;246.3;50.04;217;1179.4
13-08-12;09:00;35.0;362.6;1.0;246.3;50.03;243;1179.4
13-08-12;09:03;35.0;363.2;1.1;247.3;50.05;271;1179.4
13-08-12;09:06;35.2;360.6;1.3;243.4;50.05;297;1179.4
13-08-12;09:09;35.3;362.6;1.4;247.3;50.06;328;1179.4
13-08-12;09:12;35.4;375.0;1.5;247.3;50.05;360;1179.4
13-08-12;09:15;35.6;381.7;1.8;243.4;50.02;396;1179.4
13-08-12;09:18;35.6;370.6;1.7;246.3;50.08;425;1179.5
13-08-12;09:21;35.7;366.9;1.9;245.3;50.05;465;1179.5
13-08-12;09:24;35.9;375.4;1.9;245.3;50.03;473;1179.5
13-08-12;09:27;35.9;376.7;2.0;245.3;50.05;497;1179.5
13-08-12;09:30;36.0;373.5;2.3;246.3;50.09;567;1179.6
13-08-12;09:33;36.2;371.9;2.4;242.4;50.07;598;1179.6
13-08-12;09:36;36.2;370.6;2.6;246.3;50.05;639;1179.6
13-08-12;09:39;36.4;371.4;2.8;246.3;50.06;679;1179.6
13-08-12;09:42;36.7;371.6;3.0;246.3;50.04;740;1179.7
13-08-12;09:45;36.9;369.4;3.1;247.3;50.09;769;1179.7
13-08-12;09:48;36.9;314.3;3.0;247.3;50.06;739;1179.8
13-08-12;09:51;37.1;370.3;3.5;248.2;50.07;857;1179.8
13-08-12;09:54;37.4;366.7;2.0;246.3;50.06;606;1179.8
13-08-12;09:57;37.7;360.7;3.7;247.3;50.04;922;1179.9
13-08-12;10:00;37.7;361.6;3.8;248.2;50.03;947;1179.9
13-08-12;10:03;37.6;349.2;2.3;246.3;50.03;576;1180.0
13-08-12;10:06;38.0;365.7;4.0;249.2;50.07;976;1180.0
13-08-12;10:09;38.2;358.0;4.2;247.3;50.05;1036;1180.0
13-08-12;10:12;38.6;352.0;4.1;247.3;50.05;1018;1180.1
13-08-12;10:15;38.6;348.7;4.1;248.2;50.04;1015;1180.1
13-08-12;10:18;38.9;345.7;4.3;248.2;49.99;1032;1180.2
13-08-12;10:21;39.2;342.7;1.7;245.3;50.06;458;1180.2
13-08-12;10:24;38.4;351.2;4.7;249.2;50.04;1157;1180.3
13-08-12;10:27;39.0;342.4;4.7;250.2;50.05;1162;1180.3
13-08-12;10:30;38.9;319.6;0.9;246.3;50.06;208;1180.4
13-08-12;10:33;38.5;343.9;4.2;248.2;50.07;1047;1180.4
13-08-12;10:36;39.1;338.6;4.8;249.2;50.05;1199;1180.4
13-08-12;10:39;39.7;334.5;0.0;249.2;50.05;1212;1180.5
13-08-12;10:42;39.9;332.2;4.9;246.3;50.03;1214;1180.6
13-08-12;10:45;39.9;327.9;5.1;247.3;50.04;1270;1180.6
13-08-12;10:48;40.6;327.3;4.9;247.3;50.08;1226;1180.7
13-08-12;10:51;40.8;322.5;5.3;248.2;50.06;1280;1180.7
13-08-12;10:54;41.0;325.7;0.8;243.4;50.04;189;1180.8
13-08-12;10:57;39.7;330.9;0.9;243.4;50.06;202;1180.8
13-08-12;11:00;39.2;343.6;1.1;241.4;50.07;249;1180.8
13-08-12;11:03;39.8;335.7;5.8;248.2;50.02;1447;1180.9
13-08-12;11:06;40.1;334.5;2.3;244.3;50.02;571;1180.9
13-08-12;11:09;39.2;342.4;1.1;242.4;50.03;281;1180.9
13-08-12;11:12;39.2;345.7;5.4;246.3;50.02;919;1181.0
13-08-12;11:15;38.7;338.2;1.4;243.4;50.03;311;1181.0
13-08-12;11:18;39.9;333.6;6.2;249.2;50.07;1541;1181.1
13-08-12;11:21;39.3;353.1;1.1;245.3;50.05;261;1181.1
13-08-12;11:24;38.7;349.8;1.2;245.3;50.03;289;1181.1
13-08-12;11:27;39.0;346.4;6.6;250.2;50.05;1643;1181.1
13-08-12;11:30;39.2;342.7;6.6;249.2;50.05;1620;1181.2
13-08-12;11:33;39.3;335.5;3.4;244.3;49.98;718;1181.2
13-08-12;11:36;38.7;334.2;1.5;243.4;50.04;350;1181.2
13-08-12;11:39;40.0;331.0;6.3;248.2;50.04;1549;1181.3
13-08-12;11:42;40.9;324.4;6.3;248.2;50.07;1532;1181.4
13-08-12;11:45;40.7;342.6;5.4;246.3;50.05;1305;1181.4
13-08-12;11:48;41.4;317.2;6.3;246.3;50.02;1531;1181.5
13-08-12;11:51;41.7;331.6;6.2;248.2;50.03;1530;1181.6
13-08-12;11:54;42.3;312.5;6.4;248.2;50.06;1589;1181.7
13-08-12;11:57;42.2;313.9;3.8;244.3;50.05;913;1181.7
13-08-12;12:00;42.8;315.5;6.7;250.2;50.04;1652;1181.8
13-08-12;12:03;41.7;329.8;2.0;245.3;50.08;484;1181.8
13-08-12;12:06;41.0;335.1;1.5;246.3;50.02;368;1181.9
13-08-12;12:09;40.6;286.2;2.1;246.3;50.04;510;1181.9
13-08-12;12:12;41.5;329.0;6.7;250.2;50.05;1677;1181.9
13-08-12;12:15;42.2;318.6;6.4;249.2;50.07;1586;1182.0
13-08-12;12:18;42.8;319.0;6.5;249.2;50.01;1613;1182.1
13-08-12;12:21;43.2;320.2;6.3;251.1;50.08;1558;1182.2
13-08-12;12:24;43.4;311.4;6.3;250.2;50.03;1550;1182.2
13-08-12;12:27;43.2;316.5;2.4;247.3;50.05;616;1182.3
13-08-12;12:30;41.6;326.6;1.4;245.3;49.96;306;1182.3
13-08-12;12:33;41.2;334.1;1.2;246.3;50.05;297;1182.3
13-08-12;12:36;40.9;345.5;1.3;246.3;50.03;308;1182.4
13-08-12;12:39;41.2;332.0;6.9;250.2;50.01;1732;1182.4
13-08-12;12:42;42.0;326.8;7.1;248.2;50.07;1764;1182.5
13-08-12;12:45;41.7;338.8;3.8;247.3;50.04;976;1182.5
13-08-12;12:48;41.9;302.7;3.5;247.3;50.11;878;1182.6
13-08-12;12:51;41.0;335.8;1.4;245.3;50.08;346;1182.6
13-08-12;12:54;41.7;335.1;6.6;250.2;50.01;1634;1182.6
13-08-12;12:57;42.5;321.8;6.4;250.2;50.07;1594;1182.7
13-08-12;13:00;43.1;318.7;6.3;249.2;50.01;1578;1182.8
13-08-12;13:03;43.5;311.1;6.2;247.3;50.03;1529;1182.9
13-08-12;13:06;43.7;310.6;6.2;250.2;50.07;1552;1183.0
13-08-12;13:09;44.2;332.6;6.0;249.2;50.03;1490;1183.0
13-08-12;13:12;44.2;308.6;2.7;246.3;50.04;689;1183.1
13-08-12;13:15;43.4;298.3;6.0;250.2;50.04;1526;1183.2
13-08-12;13:18;44.0;322.5;6.2;250.2;50.04;1535;1183.2
13-08-12;13:21;44.3;319.4;6.3;249.2;50.00;1560;1183.3
13-08-12;13:24;44.4;298.3;4.5;247.3;50.06;1133;1183.4
13-08-12;13:27;44.2;301.0;1.6;245.3;50.06;391;1183.4
13-08-12;13:30;44.7;316.9;6.7;250.2;50.04;1664;1183.5
13-08-12;13:33;44.4;301.3;6.1;249.2;50.01;1499;1183.6
13-08-12;13:36;44.6;284.1;6.1;249.2;50.05;1532;1183.6
13-08-12;13:39;43.4;322.2;1.4;244.3;50.02;347;1183.7
13-08-12;13:42;44.3;320.2;6.6;249.2;50.03;1648;1183.7
13-08-12;13:45;44.7;316.8;6.6;250.2;50.03;1592;1183.8
13-08-12;13:48;45.0;315.3;6.2;247.3;50.02;1534;1183.9
13-08-12;13:51;45.2;317.1;6.6;249.2;50.06;1601;1184.0
13-08-12;13:54;45.4;319.0;3.3;242.4;50.03;782;1184.0
13-08-12;13:57;45.7;312.4;6.5;250.2;50.05;1608;1184.1
13-08-12;14:00;45.0;314.2;1.6;244.3;50.02;382;1184.2
13-08-12;14:03;45.0;316.1;6.6;249.2;50.04;1661;1184.2
13-08-12;14:06;44.9;317.5;6.3;249.2;50.05;1573;1184.3
13-08-12;14:09;43.9;300.0;1.8;245.3;50.04;428;1184.3
13-08-12;14:12;42.8;328.5;1.3;242.4;50.00;297;1184.4
13-08-12;14:15;43.6;322.4;6.3;249.2;50.04;1541;1184.4
13-08-12;14:18;43.9;319.0;6.1;248.2;50.03;1508;1184.5
13-08-12;14:21;44.4;310.2;6.0;251.1;50.07;1488;1184.6
13-08-12;14:24;44.5;310.9;5.8;249.2;50.05;1439;1184.6
13-08-12;14:27;44.9;313.6;5.9;249.2;50.03;1432;1184.7
13-08-12;14:30;43.7;296.3;4.3;248.2;50.03;1073;1184.7
13-08-12;14:33;44.4;310.6;5.9;343.1;50.07;1441;1184.8
13-08-12;14:36;44.6;317.8;5.7;248.2;50.05;1420;1184.9
13-08-12;14:39;45.0;310.6;5.6;250.2;50.04;1412;1184.9
13-08-12;14:42;44.7;312.4;5.8;249.2;50.09;1419;1185.0
13-08-12;14:45;44.5;340.8;1.5;245.3;50.09;357;1185.1
13-08-12;14:48;44.7;318.8;5.6;249.2;50.04;1398;1185.1
13-08-12;14:51;44.7;316.4;5.5;249.2;50.03;1350;1185.2
13-08-12;14:54;43.2;315.2;0.8;244.3;50.01;173;1185.2
13-08-12;14:57;43.7;321.2;5.8;249.2;50.03;1442;1185.3
13-08-12;15:00;43.6;317.8;5.8;250.2;50.02;1438;1185.3
13-08-12;15:03;43.6;328.4;5.5;249.2;50.01;1343;1185.4
13-08-12;15:06;43.8;318.4;5.3;249.2;50.01;1316;1185.4
13-08-12;15:09;44.2;320.9;5.2;248.2;50.02;1294;1185.5
13-08-12;15:12;44.2;313.1;5.2;249.2;50.05;1284;1185.6
13-08-12;15:15;44.2;310.8;5.2;249.2;50.05;1285;1185.6
13-08-12;15:18;44.5;313.0;5.2;247.3;50.05;1288;1185.7
13-08-12;15:21;44.3;319.3;4.8;248.2;50.07;1178;1185.7
13-08-12;15:24;44.5;325.3;5.0;248.2;50.03;1246;1185.8
13-08-12;15:27;44.7;318.3;5.2;248.2;50.02;1286;1185.9
13-08-12;15:30;44.3;320.0;5.0;249.2;50.05;1264;1185.9
13-08-12;15:33;44.6;321.9;5.0;247.3;50.01;1233;1186.0
13-08-12;15:36;44.6;312.5;4.9;249.2;50.02;1223;1186.1
13-08-12;15:39;44.4;322.4;5.0;249.2;50.03;1228;1186.1
13-08-12;15:42;44.3;320.3;4.8;248.2;50.01;1207;1186.2
13-08-12;15:45;44.3;314.7;4.7;249.2;50.01;1165;1186.2
13-08-12;15:48;44.3;320.5;4.6;250.2;50.01;1125;1186.3
13-08-12;15:51;44.2;312.1;4.6;250.2;50.03;1141;1186.4
13-08-12;15:54;44.3;317.5;4.7;250.2;50.05;1144;1186.4
13-08-12;15:57;44.2;324.3;4.6;249.2;50.02;1134;1186.5
13-08-12;16:00;44.0;316.5;4.4;247.3;50.03;1110;1186.5
13-08-12;16:03;43.8;320.8;4.4;247.3;50.02;1102;1186.6
13-08-12;16:06;44.0;324.9;4.4;248.2;50.03;1102;1186.6
13-08-12;16:09;43.9;321.2;4.3;249.2;50.04;1083;1186.7
13-08-12;16:12;43.7;322.1;4.4;247.3;49.99;1078;1186.7
13-08-12;16:15;43.0;352.0;3.1;247.3;50.03;765;1186.8
13-08-12;16:18;42.0;322.2;0.6;245.3;50.06;150;1186.8
13-08-12;16:21;41.4;333.6;0.8;245.3;50.06;174;1186.8
13-08-12;16:24;41.4;349.2;4.1;248.2;50.02;1014;1186.8
13-08-12;16:27;41.9;338.3;4.2;249.2;50.06;1030;1186.9
13-08-12;16:30;42.3;336.1;4.0;248.2;50.03;1009;1186.9
13-08-12;16:33;42.2;334.1;3.8;248.2;50.05;937;1187.0
13-08-12;16:36;42.1;330.9;3.9;248.2;50.04;974;1187.0
13-08-12;16:39;42.0;331.7;3.8;248.2;50.04;957;1187.1
13-08-12;16:42;42.2;326.9;3.9;249.2;50.04;951;1187.1
13-08-12;16:45;42.0;325.9;3.7;249.2;50.05;929;1187.1
13-08-12;16:48;42.0;327.9;3.6;250.2;50.03;901;1187.2
13-08-12;16:51;42.1;331.3;3.6;248.2;50.05;876;1187.2
13-08-12;16:54;42.0;333.5;3.4;249.2;50.07;857;1187.3
13-08-12;16:57;41.5;311.5;1.8;247.3;50.08;452;1187.3
13-08-12;17:00;40.9;314.3;1.8;246.3;50.07;443;1187.3
13-08-12;17:03;40.5;340.1;2.4;247.3;50.03;584;1187.3
13-08-12;17:06;40.7;348.0;3.1;248.2;49.97;762;1187.4
13-08-12;17:09;41.0;335.8;3.1;248.2;50.00;751;1187.4
13-08-12;17:12;40.7;337.3;2.9;248.2;50.06;726;1187.4
13-08-12;17:15;40.7;337.9;2.9;248.2;50.06;710;1187.5
13-08-12;17:18;40.9;336.6;2.9;248.2;50.03;703;1187.5
13-08-12;17:21;40.2;371.9;1.7;246.3;50.06;424;1187.5
13-08-12;17:24;39.8;329.1;0.9;246.3;50.06;207;1187.6
13-08-12;17:27;39.1;331.0;0.4;243.4;50.04;82;1187.6
13-08-12;17:30;39.0;331.3;0.4;245.3;50.08;72;1187.6
13-08-12;17:33;38.7;333.9;0.4;245.3;50.01;78;1187.6
13-08-12;17:36;38.5;299.2;1.3;246.3;50.03;317;1187.6
13-08-12;17:39;38.5;336.3;0.3;247.3;50.08;321;1187.6
13-08-12;17:42;38.7;351.5;2.2;248.2;50.09;546;1187.6
13-08-12;17:45;38.9;342.0;2.1;248.2;50.07;519;1187.6
13-08-12;17:48;38.9;342.0;1.9;247.3;50.02;478;1187.7
13-08-12;17:51;50.0;346.2;1.9;246.3;50.03;466;1187.7
13-08-12;17:54;38.7;333.2;1.7;247.3;50.01;416;1187.7
13-08-12;17:57;38.5;340.1;1.2;246.3;50.06;283;1187.7
13-08-12;18:00;38.7;332.9;1.1;246.3;50.06;271;1187.7
13-08-12;18:03;38.3;340.1;0.9;247.3;50.08;193;1187.7
13-08-12;18:06;37.9;275.6;0.4;246.3;50.06;82;1187.8
13-08-12;18:09;37.8;333.2;0.7;245.3;50.06;147;1187.8
13-08-12;18:12;37.5;329.4;0.6;244.3;50.03;135;1187.8
13-08-12;18:15;37.6;342.3;0.4;246.3;50.02;97;1187.8
13-08-12;18:18;37.2;328.1;0.4;245.3;49.96;60;1187.8
13-08-12;18:21;37.1;326.8;0.3;244.3;50.03;63;1187.8
13-08-12;18:24;37.1;338.0;0.4;246.3;50.03;88;1187.8
13-08-12;18:27;37.2;336.6;0.5;246.3;50.04;98;1187.8
13-08-12;18:30;36.9;339.5;0.6;244.3;50.05;134;1187.8
13-08-12;18:33;36.9;338.8;0.5;245.3;50.03;103;1187.8
13-08-12;18:36;37.0;325.6;0.9;245.3;50.02;204;1187.8
13-08-12;18:39;37.1;355.9;1.0;246.3;50.01;242;1187.8
13-08-12;18:42;37.1;356.3;1.0;246.3;50.00;232;1187.8
13-08-12;18:45;37.0;355.3;0.9;246.3;50.00;218;1187.8
13-08-12;18:48;36.9;359.0;0.8;245.3;50.00;194;1187.9
13-08-12;18:51;36.8;348.0;0.8;245.3;49.98;158;1187.9
13-08-12;18:54;36.7;356.8;0.6;245.3;50.02;124;1187.9
13-08-12;18:57;36.8;344.9;0.4;247.3;50.03;92;1187.9
13-08-12;19:00;36.7;339.5;0.4;244.3;50.04;76;1187.9
13-08-12;19:03;36.4;327.9;0.4;244.3;50.06;59;1187.9
13-08-12;19:06;36.2;324.3;0.3;243.4;50.05;49;1187.9
13-08-12;19:09;36.1;320.6;0.2;243.4;50.05;42;1187.9
13-08-12;19:12;36.0;307.1;0.2;242.4;50.05;34;1187.9
13-08-12;19:15;36.0;305.5;0.1;243.4;50.06;20;1187.9
13-08-12;19:18;35.9;318.1;0.1;242.4;50.08;18;1187.9
13-08-12;19:21;35.7;309.8;0.1;242.4;50.08;15;1187.9
13-08-12;19:24;35.7;297.9;0.1;243.4;50.08;15;1187.9
13-08-12;19:27;35.6;313.3;0.1;242.4;50.04;19;1187.9
13-08-12;19:30;35.6;304.6;0.1;244.3;50.07;21;1187.9
13-08-12;19:33;35.5;307.0;0.0;244.3;50.02;12;1187.9
13-08-12;19:36;35.4;296.4;0.0;244.3;50.05;5;1187.9
13-08-12;19:39;35.2;201.1;0.0;244.3;50.03;1;1187.9
13-08-12;19:42;35.0;170.5;0.0;245.3;50.02;0;1187.9
13-08-12;19:45;34.9;103.1;0.0;244.3;50.02;0;1187.9
13-08-13;06:06;31.5;321.0;0.0;242.4;50.00;5;1187.9
13-08-13;06:09;31.6;311.4;0.0;241.4;50.02;10;1187.9
13-08-13;06:12;31.7;313.0;0.1;242.4;50.08;15;1187.9
13-08-13;06:15;31.8;318.4;0.1;245.3;50.05;19;1187.9
13-08-13;06:18;31.8;333.2;0.1;246.3;50.06;23;1187.9
13-08-13;06:21;32.0;320.3;0.1;246.3;50.05;25;1187.9
13-08-13;06:24;32.0;316.9;0.1;246.3;50.06;15;1187.9
13-08-13;06:27;32.0;288.5;0.0;245.3;50.07;8;1187.9
13-08-13;06:30;32.2;285.2;0.0;244.3;50.05;5;1187.9
13-08-13;06:33;32.3;285.9;0.0;244.3;50.01;10;1187.9
13-08-13;06:36;32.4;314.7;0.1;243.4;50.01;21;1187.9
13-08-13;06:39;32.3;326.9;0.1;243.4;50.05;24;1187.9
13-08-13;06:42;32.6;324.0;0.2;244.3;50.01;33;1187.9
13-08-13;06:45;32.6;325.6;0.2;243.4;50.04;50;1187.9
13-08-13;06:48;32.6;351.2;0.3;243.4;50.02;59;1187.9
13-08-13;06:51;32.9;354.0;0.4;244.3;50.01;82;1187.9
13-08-13;06:54;33.0;356.6;0.5;244.3;50.02;94;1187.9
13-08-13;06:57;33.3;340.8;0.4;245.3;50.04;92;1187.9
13-08-13;07:00;33.2;351.5;0.5;244.3;50.06;102;1187.9
13-08-13;07:03;33.4;354.1;0.4;242.4;50.01;91;1187.9
13-08-13;07:06;33.3;354.6;0.4;243.4;50.03;82;1187.9
13-08-13;07:09;33.5;346.2;0.4;244.3;50.05;84;1187.9
13-08-13;07:12;33.7;352.2;0.5;243.4;50.06;101;1187.9
13-08-13;07:15;33.8;354.7;0.5;243.4;50.01;102;1188.0
13-08-13;07:18;33.9;359.7;0.6;243.4;50.01;120;1188.0
13-08-13;07:21;33.9;364.7;0.6;243.4;50.07;130;1188.0
13-08-13;07:24;34.2;357.2;0.6;244.3;50.04;127;1188.0
13-08-13;07:27;34.0;331.1;0.5;244.3;50.03;107;1188.0
13-08-13;07:30;34.0;333.9;0.5;244.3;50.03;104;1188.0
13-08-13;07:33;34.2;360.0;0.6;244.3;50.01;129;1188.0
13-08-13;07:36;34.2;361.8;0.6;243.4;50.02;134;1188.0
13-08-13;07:39;34.1;339.8;0.5;243.4;50.01;100;1188.0
13-08-13;07:42;34.0;343.7;0.5;241.4;50.04;98;1188.0
13-08-13;07:45;34.1;350.2;0.5;241.4;50.04;97;1188.0
13-08-13;07:48;34.2;355.3;0.5;242.4;50.0;98;1188.0
13-08-13;07:51;34.4;338.0;0.4;242.4;50.02;88;1188.0
13-08-13;07:54;34.5;349.2;0.5;241.4;50.07;116;1188.0
13-08-13;07:57;34.5;368.1;0.7;242.4;50.04;166;1188.0
13-08-13;08:00;34.8;373.8;0.8;242.4;50.05;191;1188.0
13-08-13;08:03;34.6;366.0;0.7;242.4;50.05;162;1188.0
13-08-13;08:06;34.7;363.7;0.8;240.4;49.99;164;1188.1
13-08-13;08:09;34.7;355.0;0.7;242.4;50.04;142;1188.1
13-08-13;08:12;34.5;367.8;0.6;245.3;50.05;124;1188.1
13-08-13;08:15;34.7;374.7;0.6;246.3;50.02;138;1188.1
13-08-13;08:18;34.7;367.8;0.6;245.3;50.02;136;1188.1
13-08-13;08:21;34.7;368.4;0.7;244.3;50.03;146;1188.1
13-08-13;08:24;34.6;370.8;0.6;245.3;50.03;137;1188.1
13-08-13;08:27;34.7;369.8;0.6;245.3;50.03;134;1188.1
13-08-13;08:30;34.6;370.4;0.6;244.3;50.04;133;1188.1
13-08-13;08:33;34.6;373.0;0.6;247.3;50.03;138;1188.1
13-08-13;08:36;34.8;379.2;0.7;246.3;50.04;134;1188.1
13-08-13;08:39;34.5;374.5;0.7;246.3;50.05;142;1188.1
13-08-13;08:42;34.5;380.7;0.7;246.3;50.06;147;1188.1
13-08-13;08:45;34.7;380.8;0.7;246.3;50.03;154;1188.1
13-08-13;08:48;34.7;359.9;0.9;247.3;50.05;169;1188.2
13-08-13;08:51;34.6;352.5;0.8;242.4;50.03;198;1188.2
13-08-13;08:54;34.9;365.9;1.0;245.3;50.05;232;1188.2
13-08-13;08:57;34.8;362.5;1.2;246.3;50.06;274;1188.2
13-08-13;09:00;35.0;357.8;1.5;244.3;50.06;335;1188.2
13-08-13;09:03;35.2;367.8;1.7;246.3;50.07;391;1188.2
13-08-13;09:06;35.2;365.3;1.2;246.3;50.05;293;1188.2
13-08-13;09:09;35.2;376.3;1.4;246.3;50.06;332;1188.2
13-08-13;09:12;35.4;365.1;1.9;244.3;50.04;471;1188.3
13-08-13;09:15;35.4;376.7;2.4;247.3;50.06;606;1188.3
13-08-13;09:18;35.7;363.4;2.5;247.3;50.05;638;1188.3
13-08-13;09:21;35.9;369.5;1.7;247.3;50.00;404;1188.4
13-08-13;09:24;36.0;340.5;1.1;246.3;50.10;272;1188.4
13-08-13;09:27;35.6;361.6;1.2;244.3;50.05;285;1188.4
13-08-13;09:30;35.7;360.4;1.2;244.3;50.06;293;1188.4
13-08-13;09:33;35.6;361.2;2.7;245.3;50.09;660;1188.4
13-08-13;09:36;35.7;352.7;2.3;246.3;50.0;544;1188.4
13-08-13;09:39;36.0;350.0;1.9;247.3;50.07;491;1188.5
13-08-13;09:42;36.1;360.4;3.0;247.3;50.07;756;1188.5
13-08-13;09:51;35.9;364.8;3.1;247.3;50.11;785;1188.5
13-08-13;09:54;36.5;366.0;3.4;248.2;50.11;823;1188.6
13-08-13;09:57;36.9;365.1;3.4;249.2;50.10;843;1188.6
13-08-13;10:00;37.1;352.4;3.5;246.3;50.08;875;1188.6
13-08-13;10:03;37.4;347.1;3.6;247.3;50.04;885;1188.7
13-08-13;10:06;37.7;344.3;4.0;248.2;50.10;989;1188.7
13-08-13;10:09;37.8;347.1;2.0;246.3;50.07;467;1188.8
13-08-13;10:12;37.5;328.4;2.5;246.3;50.08;660;1188.8
13-08-13;14:00;31.4;399.4;0.3;242.4;49.98;15;1188.8
13-08-13;14:03;31.7;357.2;1.0;244.3;50.01;244;1188.8
13-08-13;14:06;32.0;356.2;1.0;244.3;50.02;237;1188.8
13-08-13;14:09;32.3;357.2;0.9;244.3;50.03;190;1188.9
13-08-13;14:12;32.3;363.8;1.4;245.3;50.04;336;1188.9
13-08-13;14:15;33.4;327.9;6.0;249.2;50.0;1579;1188.9
13-08-13;14:18;34.0;336.9;1.8;246.3;50.01;427;1189.0
13-08-13;14:21;33.8;304.5;1.5;246.3;50.02;354;1189.0
13-08-13;14:24;34.0;353.3;2.5;246.3;50.01;582;1189.0
13-08-13;14:27;35.2;338.5;6.3;249.2;50.04;1546;1189.1
13-08-13;14:30;36.1;341.7;6.5;250.2;50.05;1591;1189.1
13-08-13;14:33;35.7;324.3;1.4;245.3;50.02;309;1189.2
13-08-13;14:36;36.2;338.3;6.6;250.2;50.01;1654;1189.2
13-08-13;14:39;37.2;347.1;5.9;249.2;50.01;1472;1189.3
13-08-13;14:42;37.5;334.5;1.8;246.3;50.01;431;1189.3
13-08-13;14:45;37.6;319.9;5.4;249.2;50.02;1354;1189.4
13-08-13;14:48;38.4;327.0;5.9;250.2;50.04;1452;1189.5
13-08-13;14:51;39.1;331.0;5.5;249.2;50.02;1342;1189.5
13-08-13;14:54;39.3;333.5;4.2;248.2;50.06;1045;1189.6
13-08-13;14:57;38.7;343.0;1.8;248.2;50.05;432;1189.6
13-08-13;15:00;39.2;346.2;4.7;248.2;50.03;1263;1189.7
13-08-13;15:03;39.8;330.1;4.3;248.2;50.05;1097;1189.7
13-08-13;15:06;39.7;365.6;4.0;248.2;50.03;915;1189.8
13-08-13;15:09;50.0;343.0;3.0;248.2;50.02;734;1189.9
13-08-13;15:12;39.5;348.4;3.3;248.2;50.03;827;1189.9
13-08-13;15:15;40.4;326.8;4.5;249.2;50.06;1048;1190.0
13-08-13;15:18;39.4;351.7;1.9;248.2;50.03;475;1190.0
13-08-13;15:21;39.4;314.9;3.4;247.3;50.05;882;1190.0
13-08-13;15:24;39.4;353.6;1.4;246.3;50.05;315;1190.0
13-08-13;15:27;38.6;355.9;1.1;246.3;49.96;239;1190.0
13-08-13;15:30;38.4;357.7;1.0;246.3;50.02;217;1190.1
13-08-13;15:33;38.0;363.4;0.8;245.3;50.03;194;1190.1
13-08-13;15:36;37.8;361.6;0.9;247.3;50.01;191;1190.1
13-08-13;15:39;37.6;364.4;0.9;246.3;50.00;200;1190.1
13-08-13;15:42;37.2;363.7;1.1;245.3;50.02;255;1190.1
13-08-13;15:45;37.4;358.1;1.3;247.3;50.03;323;1190.1
13-08-13;15:48;37.5;378.8;1.8;247.3;50.07;449;1190.1
13-08-13;15:51;37.4;356.8;1.2;246.3;50.08;316;1190.2
13-08-13;15:54;37.4;355.9;1.1;247.3;50.04;272;1190.2
13-08-13;15:57;37.2;358.5;1.0;247.3;50.04;225;1190.2
13-08-13;16:00;37.0;331.4;1.2;247.3;50.03;286;1190.2
13-08-13;16:03;37.4;364.1;1.5;246.3;50.06;350;1190.2
13-08-13;16:06;37.1;363.5;1.7;247.3;50.05;420;1190.2
13-08-13;16:09;37.1;358.0;1.7;243.4;50.03;415;1190.3
13-08-13;16:12;37.5;356.5;2.5;245.3;50.04;627;1190.3
13-08-13;16:15;37.8;348.4;3.7;246.3;50.06;890;1190.3
13-08-13;16:18;38.0;351.2;3.4;246.3;50.04;828;1190.4
13-08-13;16:21;38.2;318.8;2.9;245.3;50.05;691;1190.4
13-08-13;16:24;38.3;356.8;2.9;243.4;50.05;719;1190.4
13-08-13;16:27;37.6;356.3;1.2;244.3;50.05;279;1190.4
13-08-13;16:30;37.7;362.4;1.2;243.4;50.02;280;1190.5
13-08-13;16:33;37.2;356.8;1.1;243.4;50.03;263;1190.5
13-08-13;16:36;37.4;361.5;1.3;243.4;50.06;288;1190.5
13-08-13;16:39;37.1;355.3;1.4;244.3;49.95;326;1190.5
13-08-13;16:42;37.5;368.4;1.8;244.3;50.00;440;1190.5
13-08-13;16:45;37.2;331.0;1.3;245.3;50.04;332;1190.6
13-08-13;16:48;36.9;352.2;0.8;244.3;50.02;179;1190.6
13-08-13;16:51;36.9;342.9;1.0;244.3;50.0;220;1190.6
13-08-13;16:54;36.7;347.0;0.8;244.3;50.04;182;1190.6
13-08-13;16:57;36.7;356.1;0.8;245.3;50.03;197;1190.6
13-08-13;17:00;36.5;357.5;0.9;383.4;50.03;210;1190.6
13-08-13;17:03;36.4;356.2;0.8;244.3;50.11;193;1190.6
13-08-13;17:06;36.4;358.7;0.9;242.4;50.03;205;1190.6
13-08-13;17:09;36.3;354.1;0.9;243.4;50.05;203;1190.6
13-08-13;17:12;36.3;353.9;0.8;244.3;50.04;197;1190.6
13-08-13;17:15;36.3;355.6;0.9;244.3;50.01;213;1190.7
13-08-13;17:18;36.2;357.8;1.3;244.3;50.02;317;1190.7
13-08-13;17:21;36.2;355.6;1.1;244.3;50.00;271;1190.7
13-08-13;17:24;36.2;367.3;0.9;243.4;50.01;211;1190.7
13-08-13;17:27;36.1;359.9;0.9;243.4;50.02;201;1190.7
13-08-13;17:30;36.3;352.5;0.9;244.3;50.02;206;1190.7
13-08-13;17:33;36.3;367.3;1.1;244.3;50.01;255;1190.7
13-08-13;17:36;36.3;;1.4;244.3;50.02;325;1190.7
13-08-13;17:39;36.5;361.0;1.6;243.4;50.01;392;1190.8
13-08-13;17:42;36.5;353.6;1.1;242.4;49.94;253;1190.8
13-08-13;17:45;36.5;352.2;0.9;243.4;50.05;228;1190.8
13-08-13;17:48;36.3;362.1;0.9;241.4;50.02;208;1190.8
13-08-13;17:51;36.2;349.9;0.7;243.4;50.06;165;1190.8
13-08-13;17:54;36.1;349.9;0.8;241.4;50.00;187;1190.8
13-08-13;17:57;36.2;360.0;0.8;243.4;50.04;164;1190.8
13-08-13;18:00;36.3;332.3;0.8;243.4;50.04;184;1190.8
13-08-13;18:03;36.1;348.4;1.6;244.3;50.04;372;1190.9
13-08-13;18:06;36.5;363.1;1.8;244.3;50.03;437;1190.9
13-08-13;18:09;36.5;356.5;1.4;244.3;50.06;340;1190.9
13-08-13;18:12;36.5;354.0;1.7;245.3;50.03;397;1190.9
13-08-13;18:15;36.7;356.1;1.5;244.3;50.01;373;1190.9
13-08-13;18:18;36.7;347.1;0.7;244.3;50.02;140;1190.9
13-08-13;18:21;36.2;353.7;0.6;244.3;50.02;136;1191.0
13-08-13;18:24;36.3;353.3;1.2;245.3;50.01;297;1191.0
13-08-13;18:27;36.3;361.9;1.4;244.3;49.99;305;1191.0
13-08-13;18:30;36.4;358.5;1.2;244.3;50.02;287;1191.0
13-08-13;18:33;36.3;356.8;1.1;242.4;50.00;267;1191.0
13-08-13;18:36;36.4;362.4;1.0;244.3;50.03;243;1191.0
13-08-13;18:39;36.3;357.7;1.0;243.4;49.99;219;1191.0
13-08-13;18:42;36.2;350.5;0.9;38.6;50.02;201;1191.0
13-08-13;18:45;36.1;354.4;0.5;243.4;50.01;110;1191.0
13-08-13;18:48;36.0;339.1;0.4;244.3;50.02;95;1191.0
13-08-13;18:51;36.0;340.2;0.3;244.3;50.03;63;1191.1
13-08-13;18:54;35.5;326.9;0.3;243.4;50.03;48;1191.1
13-08-13;18:57;35.5;321.9;0.1;244.3;50.07;35;1191.1
13-08-13;19:00;35.5;315.2;0.1;243.4;50.05;26;1191.1
13-08-13;19:03;35.4;321.5;0.1;243.4;50.04;21;1191.1
13-08-13;19:06;35.3;313.1;0.1;243.4;50.04;15;1191.1
13-08-13;19:09;35.2;304.9;0.0;243.4;50.03;11;1191.1
13-08-13;19:12;35.0;296.1;0.0;243.4;50.00;9;1191.1
13-08-13;19:15;34.8;292.5;0.0;243.4;50.04;7;1191.1
13-08-13;19:18;34.8;296.1;0.0;243.4;50.02;2;1191.1
13-08-13;19:21;34.7;300.2;0.0;241.4;50.02;0;1191.1
13-08-13;19:24;34.7;272.9;0.0;243.4;50.02;0;1191.1
13-08-13;19:27;34.5;187.6;0.0;242.4;50.02;0;1191.1
13-08-13;19:30;34.4;119.9;0.0;244.3;50.02;0;1191.1
13-08-13;19:33;34.4;146.7;0.0;244.3;50.03;0;1191.1
13-08-13;19:36;34.2;215.3;0.0;244.3;50.02;0;1191.1
13-08-13;19:39;34.1;283.8;0.0;244.3;50.04;0;1191.1
13-08-13;19:42;34.1;334.4;0.0;243.4;50.04;0;1191.1
13-08-13;19:45;34.0;334.5;0.0;242.4;50.02;0;1191.1
13-08-13;19:48;33.9;334.7;0.0;242.4;50.01;0;1191.1
13-08-13;19:51;33.8;335.0;0.0;243.4;50.03;0;1191.1
13-08-13;19:54;33.8;334.2;0.0;243.4;50.03;0;1191.1
13-08-13;19:57;33.7;307.0;0.0;242.4;50.08;0;1191.1
13-08-13;20:00;33.7;209.6;0.0;243.4;50.04;0;1191.1
13-08-13;20:03;33.5;155.8;0.0;243.4;50.06;0;1191.1
13-08-13;20:06;33.5;120.5;0.0;243.4;50.05;0;1191.1
13-08-14;05:57;31.0;318.7;0.0;238.5;50.03;5;1191.1
13-08-14;06:00;31.1;315.5;0.0;241.4;50.02;11;1191.1
13-08-14;06:03;31.2;309.0;0.1;244.3;50.03;16;1191.1
13-08-14;06:06;31.4;321.0;0.1;243.4;50.00;18;1191.1
13-08-14;06:09;31.5;323.2;0.1;243.4;50.00;22;1191.1
13-08-14;06:12;31.7;329.2;0.1;244.3;50.01;25;1191.1
13-08-14;06:15;31.7;318.4;0.2;243.4;50.08;30;1191.1
13-08-14;06:18;31.8;337.2;0.1;243.4;50.04;29;1191.1
13-08-14;06:21;31.7;325.6;0.1;243.4;50.02;31;1191.1
13-08-14;06:24;31.9;321.6;0.2;244.3;50.04;29;1191.1
13-08-14;06:27;32.0;322.7;0.1;243.4;50.02;33;1191.1
13-08-14;06:30;32.0;329.4;0.1;243.4;50.01;35;1191.1
13-08-14;06:33;32.4;338.2;0.2;243.4;50.01;36;1191.1
13-08-14;06:36;32.3;334.1;0.2;241.4;50.02;36;1191.1
13-08-14;06:39;32.4;333.2;0.1;243.4;50.02;33;1191.1
13-08-14;06:42;32.5;328.1;0.1;243.4;49.99;31;1191.1
13-08-14;06:45;32.6;332.0;0.2;245.3;50.01;33;1191.1
13-08-14;06:48;32.5;327.3;0.2;244.3;50.01;36;1191.1
13-08-14;06:51;32.5;339.4;0.2;244.3;50.02;42;1191.1
13-08-14;06:54;32.6;341.7;0.2;244.3;50.03;45;1191.1
13-08-14;06:57;32.6;342.6;0.2;244.3;50.07;44;1191.1
13-08-14;07:00;32.6;344.0;0.2;244.3;50.04;39;1191.1
13-08-14;07:03;32.7;335.8;0.2;242.4;50.08;39;1191.1
13-08-14;07:06;32.9;342.3;0.2;27.6;50.06;43;1191.1
13-08-14;07:09;32.7;337.9;0.2;241.4;50.09;39;1191.1
13-08-14;07:12;32.9;339.4;0.4;241.4;50.0;67;1191.1
13-08-14;07:15;33.0;347.3;0.4;241.4;50.04;75;1191.1
13-08-14;07:18;33.0;356.8;0.4;242.4;50.05;78;1191.1
13-08-14;07:21;33.1;353.6;0.4;242.4;50.01;81;1191.1
13-08-14;07:24;33.2;356.8;0.4;242.4;50.04;84;1191.1
13-08-14;07:27;33.3;356.5;0.4;242.4;50.02;89;1191.1
13-08-14;07:30;33.3;355.5;0.5;244.3;50.06;92;1191.1
13-08-14;07:33;33.4;355.6;0.4;244.3;50.01;96;1191.1
13-08-14;07:36;33.4;353.1;0.4;243.4;50.03;99;1191.1
13-08-14;07:39;33.7;346.2;0.5;242.4;50.01;100;1191.1
13-08-14;07:42;33.5;363.1;0.5;243.4;50.01;108;1191.1
13-08-14;07:45;33.5;369.8;0.5;243.4;50.05;106;1191.2
13-08-14;07:48;33.5;365.4;0.5;242.4;50.03;116;1191.2
13-08-14;07:51;33.7;362.5;0.6;243.4;50.04;122;1191.2
13-08-14;07:54;33.8;369.2;0.6;244.3;50.04;133;1191.2
13-08-14;07:57;33.7;369.8;0.7;245.3;50.04;130;1191.2
13-08-14;08:00;33.8;369.8;0.6;245.3;50.07;133;1191.2
13-08-14;08:03;33.8;374.2;0.6;244.3;50.08;135;1191.2
13-08-14;08:06;33.7;374.5;0.7;243.4;50.07;140;1191.2
13-08-14;08:09;33.7;380.7;0.6;244.3;50.08;142;1191.2
13-08-14;08:12;33.8;376.4;0.7;244.3;50.05;148;1191.2
13-08-14;08:15;33.8;377.1;0.7;244.3;50.10;155;1191.2
13-08-14;08:18;33.8;379.1;0.0;243.4;50.04;157;1191.2
13-08-14;08:21;34.0;386.7;0.7;243.4;50.02;160;1191.2
13-08-14;08:24;33.8;376.6;0.7;242.4;50.01;162;1191.2
13-08-14;08:27;33.7;379.9;0.8;245.3;50.02;169;1191.2
13-08-14;08:30;33.9;389.9;0.7;245.3;50.04;167;1191.3
13-08-14;08:33;33.9;386.1;0.8;245.3;50.05;173;1191.3
13-08-14;08:36;33.8;380.5;0.8;244.3;50.05;176;1191.3
13-08-14;08:39;34.1;380.2;0.7;243.4;50.05;170;1191.3
13-08-14;08:42;34.0;354.1;0.7;244.3;50.03;165;1191.3
13-08-14;08:45;34.1;389.2;0.7;243.4;50.02;165;1191.3
13-08-14;08:48;34.0;383.4;0.9;240.4;49.97;177;1191.3
13-08-14;08:51;34.1;359.7;0.9;240.4;50.07;206;1191.3
13-08-14;08:54;34.0;364.0;1.1;242.4;50.05;240;1191.3
13-08-14;08:57;34.1;371.6;1.1;242.4;50.03;272;1191.3
13-08-14;09:00;34.0;377.4;1.3;243.4;50.04;304;1191.4
13-08-14;09:03;34.0;362.8;0.9;243.4;50.03;216;1191.4
