data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-08-14;10:00;32.4;360.4;3.6;247.3;50.03;912;1191.4
13-08-14;10:03;33.3;365.6;3.8;248.2;50.03;934;1191.5
13-08-14;10:06;34.0;358.1;3.8;248.2;50.04;969;1191.5
13-08-14;10:09;34.2;358.1;4.0;249.2;50.03;1000;1191.5
13-08-14;10:12;50.0;356.8;4.2;249.2;50.03;1041;1191.6
13-08-14;10:15;35.0;355.8;4.3;249.2;50.03;1053;1191.6
13-08-14;10:18;35.2;352.4;4.5;250.2;50.02;1123;1191.7
13-08-14;10:21;35.7;347.6;4.5;247.3;50.03;1125;1191.8
13-08-14;10:24;35.7;347.6;0.9;246.3;50.03;222;1191.8
13-08-14;10:27;36.2;348.0;4.6;249.2;50.02;1138;1191.8
13-08-14;10:30;36.4;344.5;4.7;248.2;50.00;1151;1191.9
13-08-14;10:33;37.1;344.3;4.6;248.2;50.05;1154;1191.9
13-08-14;10:36;37.1;338.8;4.7;248.2;50.00;1168;1192.0
13-08-14;10:39;37.6;339.1;4.8;249.2;50.06;1179;1192.1
13-08-14;10:42;37.9;344.6;4.9;249.2;50.0;1189;1192.1
13-08-14;10:45;38.0;339.2;5.0;249.2;50.02;1209;1192.2
13-08-14;10:48;37.9;336.3;2.0;246.3;50.01;527;1192.2
13-08-14;10:51;38.5;337.7;5.1;249.2;50.02;1242;1192.3
13-08-14;10:54;38.9;335.5;5.1;249.2;50.03;1258;1192.3
13-08-14;10:57;39.0;334.5;5.1;248.2;50.04;1275;1192.4
13-08-14;11:00;39.1;332.8;4.9;248.2;50.02;1242;1192.5
13-08-14;11:03;39.3;333.8;5.4;249.2;50.02;1337;1192.5
13-08-14;11:06;39.7;336.1;5.6;248.2;49.97;1349;1192.6
13-08-14;11:09;39.9;329.2;5.5;248.2;50.07;1351;1192.7
13-08-14;11:12;39.5;331.0;1.1;245.3;50.00;259;1192.7
13-08-14;11:15;39.0;351.5;5.7;250.2;50.03;1420;1192.7
13-08-14;11:18;39.8;343.5;5.7;249.2;50.04;1407;1192.8
13-08-14;11:21;40.2;335.1;5.8;250.2;50.02;1422;1192.9
13-08-14;11:24;40.6;331.2;5.9;249.2;50.03;1454;1193.0
13-08-14;11:27;41.0;325.9;6.1;250.2;50.01;1508;1193.0
13-08-14;11:30;40.0;339.9;5.8;250.2;50.03;1421;1193.1
13-08-14;11:33;41.0;337.2;6.0;246.3;50.01;1467;1193.1
13-08-14;11:36;40.2;339.8;1.7;245.3;50.04;407;1193.2
13-08-14;11:39;40.8;334.7;6.0;247.3;50.01;1479;1193.2
13-08-14;11:42;41.5;331.7;6.2;249.2;50.03;1542;1193.3
13-08-14;11:45;41.7;331.2;6.0;250.2;50.08;1492;1193.4
13-08-14;11:48;41.7;337.9;6.1;250.2;50.03;1519;1193.5
13-08-14;11:51;42.1;329.0;6.3;250.2;50.01;1542;1193.5
13-08-14;11:54;42.4;320.0;6.4;250.2;50.03;1575;1193.6
13-08-14;11:57;42.8;321.3;6.3;250.2;50.05;1562;1193.7
13-08-14;12:00;42.9;321.2;6.3;250.2;50.02;1552;1193.8
13-08-14;12:03;42.2;338.6;1.3;245.3;50.03;305;1193.8
13-08-14;12:06;42.1;325.6;6.7;250.2;50.01;1648;1193.9
13-08-14;12:09;42.9;307.7;2.5;246.3;50.06;650;1193.9
13-08-14;12:12;42.8;324.4;7.0;249.2;50.02;1755;1194.0
13-08-14;12:15;41.9;339.6;6.5;250.2;50.02;1590;1194.0
13-08-14;12:18;41.9;348.1;3.8;247.3;50.03;1008;1194.1
13-08-14;12:21;42.4;341.7;2.5;247.3;50.03;600;1194.2
13-08-14;12:24;41.6;351.7;1.6;247.3;50.04;385;1194.2
13-08-14;12:27;42.1;337.6;6.7;251.1;50.09;1647;1194.3
13-08-14;12:30;42.8;337.2;6.7;250.2;50.07;1674;1194.3
13-08-14;12:33;42.3;338.3;6.7;247.3;50.04;1652;1194.4
13-08-14;12:36;42.7;323.2;1.9;247.3;50.04;521;1194.5
13-08-14;12:39;41.4;337.9;1.3;245.3;50.03;304;1194.5
13-08-14;12:42;40.7;347.1;1.3;245.3;50.04;318;1194.5
13-08-14;12:45;40.2;349.2;1.7;245.3;50.07;418;1194.5
13-08-14;12:48;41.2;340.7;6.7;249.2;50.06;1676;1194.6
13-08-14;12:51;42.2;328.8;6.4;249.2;50.06;1588;1194.7
13-08-14;12:54;42.4;331.0;6.7;249.2;50.05;1660;1194.7
13-08-14;12:57;42.8;313.7;6.0;249.2;50.04;1527;1194.8
13-08-14;13:00;41.3;356.6;1.8;246.3;50.04;422;1194.8
13-08-14;13:03;40.8;359.1;1.7;243.4;50.03;398;1194.9
13-08-14;13:06;40.2;366.2;1.7;246.3;50.05;410;1194.9
13-08-14;13:09;40.1;349.3;3.5;246.3;50.06;860;1194.9
13-08-14;13:12;41.6;337.6;6.9;250.2;50.10;1690;1195.0
13-08-14;13:15;42.3;327.9;6.4;250.2;50.04;1610;1195.1
13-08-14;13:18;42.4;327.0;6.5;250.2;50.05;1608;1195.2
13-08-14;13:21;43.1;326.8;6.9;250.2;50.04;1696;1195.2
13-08-14;13:24;42.4;326.9;6.4;248.2;50.05;1547;1195.3
13-08-14;13:27;41.6;340.8;4.0;246.3;50.02;971;1195.3
13-08-14;13:30;40.8;354.0;1.7;245.3;50.04;431;1195.4
13-08-14;13:33;41.6;349.5;2.3;246.3;50.04;561;1195.4
13-08-14;13:36;42.4;323.1;2.5;245.3;50.02;617;1195.5
13-08-14;13:39;41.4;349.0;1.7;245.3;50.02;411;1195.5
13-08-14;13:42;40.6;357.5;1.9;247.3;50.07;441;1195.5
13-08-14;13:45;41.0;338.9;7.6;250.2;50.04;1881;1195.6
13-08-14;13:48;40.8;357.2;1.7;246.3;50.04;421;1195.6
13-08-14;13:51;40.0;362.8;3.8;249.2;50.05;838;1195.6
13-08-14;13:54;39.9;359.9;2.0;246.3;50.00;483;1195.7
13-08-14;13:57;41.2;323.8;2.3;247.3;50.11;554;1195.7
13-08-14;14:00;40.0;360.7;1.7;246.3;50.00;424;1195.7
13-08-14;14:03;39.5;337.3;1.4;243.4;49.99;327;1195.8
13-08-14;14:06;39.9;322.4;6.8;251.1;50.02;1681;1195.8
13-08-14;14:09;40.6;329.7;6.7;250.2;50.04;1655;1195.9
13-08-14;14:12;41.5;329.2;6.3;249.2;50.03;1569;1196.0
13-08-14;14:15;40.6;336.0;1.7;246.3;50.01;386;1196.0
13-08-14;14:18;39.9;353.9;1.4;245.3;50.03;333;1196.0
13-08-14;14:21;39.3;341.6;1.8;247.3;50.06;427;1196.0
13-08-14;14:24;39.3;322.4;1.7;246.3;50.01;437;1196.1
13-08-14;14:27;39.8;345.8;6.4;250.2;50.05;1597;1196.1
13-08-14;14:30;40.7;330.6;6.2;251.1;50.0;1542;1196.2
13-08-14;14:33;41.4;334.7;6.0;251.1;50.03;1500;1196.2
13-08-14;14:36;41.7;334.8;5.8;250.2;50.02;1445;1196.3
13-08-14;14:39;41.0;330.7;1.8;247.3;50.03;442;1196.4
13-08-14;14:42;41.2;338.3;6.2;251.1;50.06;1528;1196.4
13-08-14;14:45;40.7;319.1;6.3;251.1;50.02;1585;1196.4
13-08-14;14:48;41.0;339.4;6.1;251.1;50.03;1538;1196.5
13-08-14;14:51;40.8;334.2;6.0;250.2;50.05;1481;1196.5
13-08-14;14:54;41.6;336.9;5.6;250.2;50.06;1414;1196.6
13-08-14;14:57;41.7;338.5;1.9;246.3;50.03;463;1196.7
13-08-14;15:00;41.7;331.0;5.7;251.1;50.01;1443;1196.7
13-08-14;15:03;42.0;334.4;5.6;250.2;50.03;1406;1196.8
13-08-14;15:06;42.1;333.3;5.6;250.2;50.02;1380;1196.9
13-08-14;15:09;42.2;336.1;5.5;250.2;49.98;1361;1196.9
13-08-14;15:12;41.7;328.8;5.6;250.2;50.00;1366;1197.0
13-08-14;15:15;42.3;335.7;5.6;251.1;50.04;1400;1197.1
13-08-14;15:18;42.4;327.9;5.6;250.2;50.0;1402;1197.1
13-08-14;15:21;42.4;368.7;1.2;247.3;50.03;304;1197.2
13-08-14;15:24;42.1;325.4;4.3;250.2;50.0;1002;1197.2
13-08-14;15:27;41.2;333.3;1.4;246.3;50.07;314;1197.3
13-08-14;15:30;40.8;346.2;1.0;246.3;49.99;239;1197.3
13-08-14;15:33;40.2;368.1;3.9;245.3;50.03;982;1197.3
13-08-14;15:36;40.1;391.8;1.6;247.3;50.05;398;1197.3
13-08-14;15:39;39.9;302.0;1.4;247.3;50.03;335;1197.4
13-08-14;15:42;39.7;334.8;2.5;247.3;50.05;648;1197.4
13-08-14;15:45;40.6;342.7;1.4;244.3;50.03;328;1197.5
13-08-14;15:48;39.4;344.9;1.1;246.3;50.01;248;1197.5
13-08-14;15:51;39.0;347.6;1.2;246.3;50.02;276;1197.5
13-08-14;15:54;39.9;352.8;4.3;249.2;50.10;1082;1197.5
13-08-14;15:57;40.2;339.6;5.0;253.1;50.04;1254;1197.6
13-08-14;16:00;40.0;319.9;3.5;250.2;50.02;905;1197.6
13-08-14;16:03;40.5;347.0;3.7;249.2;50.05;856;1197.7
13-08-14;16:06;40.7;341.6;4.8;248.2;49.97;1168;1197.8
13-08-14;16:09;40.7;331.0;4.7;249.2;50.03;1154;1197.8
13-08-14;16:12;40.9;339.6;4.6;251.1;50.03;1130;1197.9
13-08-14;16:15;40.8;335.8;4.6;250.2;50.03;1126;1197.9
13-08-14;16:21;39.8;345.8;4.3;248.2;50.02;1077;1198.0
13-08-14;16:24;40.4;341.3;4.3;249.2;50.03;1064;1198.0
13-08-14;16:27;40.6;339.5;4.2;249.2;50.02;1055;1198.1
13-08-14;16:30;40.4;335.4;0.8;38.6;50.02;202;1198.1
13-08-14;16:33;39.3;339.9;0.9;244.3;50.01;202;1198.1
13-08-14;16:36;39.0;346.4;0.9;245.3;50.04;201;1198.2
13-08-14;16:39;38.7;365.6;4.1;249.2;50.03;994;1198.2
13-08-14;16:42;39.5;349.8;4.2;251.1;50.09;1041;1198.2
13-08-14;16:45;39.5;342.1;4.0;249.2;50.03;993;1198.3
13-08-14;16:48;39.7;343.5;3.6;250.2;50.02;913;1198.3
13-08-14;16:51;39.7;338.9;3.5;250.2;50.04;881;1198.4
13-08-14;16:54;39.7;373.0;1.2;247.3;50.03;282;1198.4
13-08-14;16:57;39.5;332.8;3.4;249.2;50.02;851;1198.4
13-08-14;17:00;39.4;345.4;3.4;246.3;50.04;827;1198.5
13-08-14;17:03;39.5;336.1;3.2;249.2;50.02;788;1198.5
13-08-14;17:06;39.8;343.2;3.2;249.2;50.03;799;1198.6
13-08-14;17:09;39.3;340.1;3.2;249.2;50.02;779;1198.6
13-08-14;17:12;39.4;348.4;3.0;248.2;50.02;749;1198.6
13-08-14;17:15;39.5;347.1;3.0;248.2;50.03;743;1198.7
13-08-14;17:18;39.2;314.9;0.7;246.3;50.00;151;1198.7
13-08-14;17:21;38.6;324.6;0.6;245.3;50.03;142;1198.7
13-08-14;17:24;38.2;336.1;0.6;247.3;50.01;128;1198.7
13-08-14;17:27;38.0;302.4;2.4;249.2;50.05;602;1198.7
13-08-14;17:30;38.5;350.9;2.7;249.2;50.04;675;1198.8
13-08-14;17:33;38.4;350.8;2.7;250.2;50.04;679;1198.8
13-08-14;17:36;38.5;346.5;2.4;248.2;50.00;609;1198.8
13-08-14;17:39;38.4;351.2;2.3;247.3;50.00;573;1198.9
13-08-14;17:42;38.6;345.4;2.2;247.3;50.01;563;1198.9
13-08-14;17:45;38.4;348.1;2.1;248.2;50.02;527;1198.9
13-08-14;17:48;38.3;350.2;2.1;243.4;50.00;495;1199.0
13-08-14;17:51;38.3;349.9;1.9;245.3;50.01;469;1199.0
13-08-14;17:54;38.2;340.5;1.8;245.3;50.07;443;1199.0
13-08-14;17:57;38.0;355.5;1.7;245.3;50.07;427;1199.0
13-08-14;18:00;37.7;344.8;1.6;38.6;50.06;394;1199.0
13-08-14;18:03;37.8;348.6;1.5;245.3;50.07;367;1199.1
13-08-14;18:06;37.5;351.1;1.5;245.3;50.05;354;1199.1
13-08-14;18:09;37.4;350.6;1.4;246.3;50.07;340;1199.1
13-08-14;18:12;37.5;347.3;1.3;246.3;50.05;319;1199.1
13-08-14;18:15;37.2;351.5;1.0;243.4;50.00;208;1199.1
13-08-14;18:18;36.7;321.3;0.4;244.3;50.01;59;1199.1
13-08-14;18:21;50.0;324.9;0.2;244.3;50.04;49;1199.1
13-08-14;18:24;36.3;361.0;0.9;244.3;50.01;226;1199.1
13-08-14;18:27;50.0;355.9;0.9;244.3;50.05;222;1199.1
13-08-14;18:30;36.5;345.9;0.9;244.3;50.05;205;1199.2
13-08-14;18:33;36.2;346.8;0.5;245.3;50.02;108;1199.2
13-08-14;18:36;36.0;347.3;0.4;243.4;50.05;77;1199.2
13-08-14;18:39;36.0;356.2;0.7;243.4;50.01;150;1199.2
13-08-14;18:42;36.0;343.3;0.6;244.3;50.01;135;1199.2
13-08-14;18:45;35.7;357.2;0.6;244.3;49.97;115;1199.2
13-08-14;18:48;35.9;351.1;0.5;244.3;50.03;104;1199.2
13-08-14;18:51;35.6;348.6;0.5;244.3;50.04;93;1199.2
13-08-14;18:54;35.5;343.2;0.4;245.3;50.04;79;1199.2
13-08-14;18:57;35.6;333.6;0.4;244.3;50.04;64;1199.2
13-08-14;19:00;35.3;338.9;0.3;244.3;50.02;54;1199.2
13-08-14;19:03;35.3;331.6;0.2;242.4;50.05;43;1199.2
13-08-14;19:06;35.2;308.9;0.1;243.4;50.05;23;1199.2
13-08-14;19:09;34.9;311.2;0.1;244.3;50.01;29;1199.2
13-08-14;19:12;34.7;315.6;0.1;243.4;50.05;26;1199.2
13-08-14;19:15;34.8;314.0;0.1;244.3;50.02;23;1199.2
13-08-14;19:18;34.8;320.3;0.1;243.4;50.06;18;1199.2
13-08-14;19:21;34.6;308.2;0.1;244.3;50.03;15;1199.2
13-08-14;19:24;34.5;315.8;0.1;245.3;49.98;12;1199.2
13-08-14;19:27;34.5;305.4;0.0;244.3;50.02;10;1199.2
13-08-14;19:30;34.5;303.3;0.0;244.3;50.02;9;1199.2
13-08-14;19:33;34.2;299.2;0.0;244.3;50.03;7;1199.2
13-08-14;19:36;34.4;280.0;0.0;243.4;50.04;5;1199.2
13-08-14;19:39;34.2;297.3;0.0;243.4;50.02;2;1199.2
13-08-14;19:42;34.1;263.9;0.0;243.4;50.03;3;1199.2
13-08-14;19:45;33.9;161.7;0.0;243.4;50.02;0;1199.2
13-08-14;19:48;33.9;103.7;0.0;243.4;50.01;0;1199.2
13-08-14;19:51;33.8;173.7;0.0;243.4;50.04;0;1199.2
13-08-14;19:54;33.7;157.6;0.0;241.4;50.05;0;1199.2
13-08-15;05:42;30.7;330.1;0.0;242.4;50.06;4;1199.2
13-08-15;05:45;30.8;308.9;0.0;240.4;50.06;7;1199.2
13-08-15;05:48;31.0;304.6;0.0;240.4;50.04;9;1199.2
13-08-15;05:51;31.0;310.2;0.0;241.4;50.10;11;1199.2
13-08-15;05:54;31.0;313.7;0.0;241.4;50.05;13;1199.2
13-08-15;05:57;31.2;314.5;0.1;241.4;50.09;15;1199.2
13-08-15;06:00;31.4;324.4;0.1;245.3;50.07;18;1199.2
13-08-15;06:03;31.5;332.5;0.1;243.4;50.08;20;1199.2
13-08-15;06:06;31.4;321.0;0.1;241.4;50.03;22;1199.2
13-08-15;06:09;31.5;316.5;0.1;244.3;50.02;24;1199.2
13-08-15;06:12;31.6;331.3;0.2;245.3;49.98;26;1199.2
13-08-15;06:15;31.8;332.0;0.1;243.4;50.09;28;1199.2
13-08-15;06:18;31.6;329.5;0.1;243.4;50.03;30;1199.2
13-08-15;06:21;31.9;328.5;0.2;243.4;50.05;32;1199.2
13-08-15;06:24;31.9;329.5;0.2;243.4;50.06;33;1199.2
13-08-15;06:27;32.0;330.6;0.1;243.4;50.05;36;1199.2
13-08-15;06:30;32.0;343.2;0.2;243.4;50.01;36;1199.2
13-08-15;06:33;32.2;348.6;0.2;244.3;50.04;38;1199.2
13-08-15;06:36;32.2;346.4;0.2;242.4;50.06;40;1199.2
13-08-15;06:39;32.3;338.8;0.2;242.4;50.06;41;1199.2
13-08-15;06:42;32.3;348.7;0.2;242.4;50.02;42;1199.2
13-08-15;06:45;32.4;339.2;0.2;245.3;50.02;44;1199.3
13-08-15;06:48;32.5;337.3;0.2;245.3;49.99;45;1199.3
13-08-15;06:51;32.5;337.2;0.2;245.3;50.11;46;1199.3
13-08-15;06:54;42.5;342.0;0.2;245.3;50.04;48;1199.3
13-08-15;06:57;32.6;340.1;0.3;242.4;50.04;49;1199.3
13-08-15;07:00;32.6;344.3;0.3;245.3;50.05;51;1199.3
13-08-15;07:03;32.7;344.6;0.3;246.3;50.06;52;1199.3
13-08-15;07:06;32.7;354.4;0.3;245.3;50.01;52;1199.3
13-08-15;07:09;32.9;348.0;0.3;245.3;50.03;53;1199.3
13-08-15;07:12;33.0;346.4;0.3;245.3;50.06;55;1199.3
13-08-15;07:15;33.0;349.0;0.3;245.3;50.06;56;1199.3
13-08-15;07:18;33.0;340.7;0.3;244.3;50.05;57;1199.3
13-08-15;07:21;32.9;342.7;0.3;243.4;50.06;57;1199.3
13-08-15;07:24;33.0;343.3;0.3;38.6;50.00;58;1199.3
13-08-15;07:27;33.2;348.0;0.3;245.3;50.09;59;1199.3
13-08-15;07:30;33.1;4.8;0.3;243.4;50.02;60;1199.3
13-08-15;07:33;33.2;349.2;0.3;244.3;50.04;61;1199.3
13-08-15;07:36;33.3;361.8;0.4;245.3;50.07;59;1199.3
13-08-15;07:39;33.4;355.2;0.3;245.3;50.06;64;1199.3
13-08-15;07:42;33.4;343.2;0.4;244.3;50.06;66;1199.3
13-08-15;07:45;33.2;366.0;0.3;245.3;50.05;68;1199.3
13-08-15;07:48;33.4;359.1;0.4;242.4;50.08;69;1199.3
13-08-15;07:51;33.4;366.7;0.4;244.3;50.06;72;1199.3
13-08-15;07:54;33.4;377.7;0.4;243.4;50.04;76;1199.3
13-08-15;07:57;33.5;380.4;0.4;244.3;50.09;78;1199.3
13-08-15;08:00;33.3;379.9;0.4;245.3;50.05;80;1199.3
13-08-15;08:03;33.5;379.2;0.5;244.3;49.98;83;1199.3
13-08-15;08:06;33.5;373.0;0.4;244.3;50.09;81;1199.3
13-08-15;08:09;33.5;356.5;0.4;244.3;50.06;80;1199.3
13-08-15;08:12;33.7;375.1;0.0;244.3;50.05;83;1199.3
13-08-15;08:15;33.4;369.7;0.4;245.3;50.06;90;1199.3
13-08-15;08:18;33.4;367.8;0.5;244.3;50.09;91;1199.3
13-08-15;08:21;33.3;367.6;0.4;243.4;50.07;91;1199.4
13-08-15;08:24;33.5;376.1;0.5;243.4;50.10;94;1199.4
13-08-15;08:27;33.7;376.6;0.5;244.3;50.05;95;1199.4
13-08-15;08:30;33.4;358.4;0.5;244.3;50.07;93;1199.4
13-08-15;08:33;33.5;365.4;0.5;245.3;50.07;98;1199.4
13-08-15;08:36;33.5;369.2;0.5;245.3;50.06;97;1199.4
13-08-15;08:39;33.7;368.8;0.5;243.4;50.10;99;1199.4
13-08-15;08:42;33.5;374.2;0.5;243.4;50.09;101;1199.4
13-08-15;08:45;33.5;356.5;0.5;245.3;50.07;105;1199.4
13-08-15;08:48;33.7;361.2;0.6;244.3;50.10;126;1199.4
13-08-15;08:51;33.9;348.9;0.7;244.3;50.11;152;1199.4
13-08-15;08:54;34.0;354.3;0.8;244.3;50.05;182;1199.4
13-08-15;08:57;34.0;349.8;1.0;244.3;50.02;215;1199.4
13-08-15;09:00;34.1;348.4;1.0;244.3;50.03;245;1199.4
13-08-15;09:03;34.1;352.0;1.2;246.3;50.04;278;1199.4
13-08-15;09:06;34.2;368.9;1.4;244.3;50.00;319;1199.5
13-08-15;09:09;34.2;358.0;1.4;244.3;50.10;347;1199.5
13-08-15;09:12;34.5;373.3;1.6;244.3;50.07;390;1199.5
13-08-15;09:15;34.7;378.2;1.7;245.3;50.06;423;1199.5
13-08-15;09:18;34.7;383.9;2.0;245.3;50.07;457;1199.5
13-08-15;09:21;34.9;383.2;2.0;245.3;50.04;493;1199.6
13-08-15;09:24;34.9;378.5;2.2;246.3;50.04;528;1199.6
13-08-15;09:27;35.2;383.9;2.3;246.3;50.05;568;1199.6
13-08-15;09:30;35.0;379.8;2.5;245.3;50.05;609;1199.6
13-08-15;09:33;35.4;373.3;2.6;246.3;50.05;638;1199.7
13-08-15;09:36;35.4;371.9;2.7;247.3;50.06;676;1199.7
13-08-15;09:39;35.5;372.5;2.8;249.2;50.07;697;1199.7
13-08-15;09:42;35.9;378.0;2.9;248.2;50.05;732;1199.8
13-08-15;09:45;36.0;369.5;3.2;247.3;50.09;767;1199.8
13-08-15;09:48;36.1;370.4;3.3;247.3;50.14;801;1199.9
13-08-15;09:51;36.3;366.9;3.4;248.2;50.10;829;1199.9
13-08-15;09:54;36.8;367.8;3.5;247.3;50.10;857;1199.9
13-08-15;09:57;36.8;365.1;3.5;248.2;50.11;884;1200.0
13-08-15;10:00;43.6;359.9;3.7;249.2;50.07;913;1200.0
13-08-15;10:03;37.5;352.8;3.8;246.3;50.07;935;1200.1
13-08-15;10:06;37.4;350.5;3.9;246.3;50.03;965;1200.1
13-08-15;10:09;37.7;351.5;4.0;247.3;50.05;989;1200.2
13-08-15;10:12;37.9;351.4;4.1;247.3;50.07;1016;1200.2
13-08-15;10:15;38.0;348.7;4.3;245.3;50.09;1035;1200.3
13-08-15;10:18;38.4;349.3;4.3;245.3;50.08;1059;1200.3
13-08-15;10:21;38.4;341.7;4.3;246.3;50.06;1079;1200.4
13-08-15;10:24;38.9;337.2;4.4;246.3;50.09;1091;1200.4
13-08-15;10:27;39.0;340.7;4.5;245.3;50.05;1106;1200.5
13-08-15;10:30;39.2;338.5;4.7;246.3;50.0;1139;1200.5
13-08-15;10:33;39.2;345.8;4.0;246.3;50.08;961;1200.6
13-08-15;10:36;39.4;337.9;4.8;247.3;50.06;1190;1200.7
13-08-15;10:39;39.7;339.1;4.8;246.3;50.04;1196;1200.7
13-08-15;10:42;40.0;332.6;4.8;249.2;50.13;1205;1200.8
13-08-15;10:45;40.1;336.3;4.9;249.2;50.01;1219;1200.8
13-08-15;10:48;40.1;334.4;5.0;249.2;50.11;1232;1200.9
13-08-15;10:51;40.6;332.8;5.0;249.2;50.11;1244;1201.0
13-08-15;10:54;40.5;333.3;5.1;249.2;50.08;1251;1201.0
13-08-15;10:57;40.6;333.5;5.1;250.2;50.06;1258;1201.1
13-08-15;11:00;40.7;333.9;5.0;249.2;50.08;1252;1201.1
13-08-15;11:03;40.8;324.9;5.0;250.2;50.05;1256;1201.2
13-08-15;11:06;40.9;328.4;5.1;250.2;50.04;1281;1201.3
13-08-15;11:09;41.4;330.6;5.2;250.2;50.05;1298;1201.3
13-08-15;11:12;41.2;331.2;5.3;249.2;50.07;1302;1201.4
13-08-15;11:15;41.4;334.4;5.3;249.2;50.02;1315;1201.5
13-08-15;11:18;41.7;327.2;5.3;249.2;50.05;1313;1201.5
13-08-15;11:21;41.6;324.1;5.3;250.2;50.12;1310;1201.6
13-08-15;11:24;42.0;328.7;5.3;250.2;50.09;1314;1201.7
13-08-15;11:27;42.0;324.9;5.4;250.2;50.03;1336;1201.7
13-08-15;11:30;42.1;327.2;5.7;250.2;50.04;1387;1201.8
13-08-15;11:33;42.0;329.2;5.5;249.2;50.04;1356;1201.8
13-08-15;11:36;42.1;329.0;5.4;251.1;50.02;1348;1201.9
13-08-15;11:39;42.5;319.3;5.4;251.1;50.02;1371;1202.0
13-08-15;11:42;42.5;319.6;5.5;253.1;50.06;1384;1202.1
13-08-15;11:45;42.5;317.8;5.5;251.1;50.04;1381;1202.1
13-08-15;11:48;42.5;4.8;5.7;251.1;50.05;1394;1202.2
13-08-15;11:51;43.0;315.9;5.7;250.2;50.08;1426;1202.3
13-08-15;11:54;42.9;309.8;5.7;250.2;50.06;1424;1202.3
13-08-15;11:57;43.1;313.6;5.7;249.2;50.07;1421;1202.4
13-08-15;12:00;43.2;310.1;5.8;251.1;50.09;1447;1202.5
13-08-15;12:03;43.2;313.4;5.9;249.2;50.07;1444;1202.5
13-08-15;12:06;43.5;312.7;6.0;251.1;50.03;1496;1202.6
13-08-15;12:09;43.8;306.2;6.0;250.2;50.06;1497;1202.7
13-08-15;12:12;43.7;315.5;6.0;250.2;50.07;1497;1202.8
13-08-15;12:15;43.8;306.7;5.9;251.1;50.04;1475;1202.8
13-08-15;12:18;43.8;311.2;5.9;251.1;50.04;1459;1202.9
13-08-15;12:21;44.2;309.2;5.9;251.1;50.06;1475;1203.0
13-08-15;12:24;44.0;310.9;6.0;251.1;50.05;1499;1203.1
13-08-15;12:27;44.3;304.8;6.1;249.2;50.04;1506;1203.1
13-08-15;12:30;44.5;306.8;6.1;249.2;50.02;1519;1203.2
13-08-15;12:33;44.7;307.1;6.2;251.1;50.11;1528;1203.3
13-08-15;12:36;44.9;305.8;6.2;250.2;50.06;1522;1203.4
13-08-15;12:39;44.7;308.6;6.1;251.1;50.08;1529;1203.4
13-08-15;12:42;44.9;307.1;6.3;251.1;50.08;1563;1203.5
13-08-15;12:45;44.6;306.1;6.3;250.2;50.05;1573;1203.6
13-08-15;12:48;45.2;311.1;6.2;251.1;50.11;1547;1203.7
13-08-15;12:51;45.0;305.1;5.6;249.2;50.05;1404;1203.7
13-08-15;12:54;45.0;307.4;6.4;249.2;50.07;1582;1203.8
13-08-15;12:57;43.8;315.9;1.2;244.3;50.05;300;1203.8
13-08-15;13:00;44.0;319.1;6.3;249.2;50.02;1596;1203.9
13-08-15;13:03;44.6;314.0;6.4;251.1;50.10;1568;1204.0
13-08-15;13:06;44.9;308.3;6.2;252.1;50.04;1549;1204.0
13-08-15;13:09;45.0;306.5;6.2;251.1;50.03;1550;1204.1
13-08-15;13:12;45.3;303.2;6.2;252.1;50.07;1536;1204.2
13-08-15;13:15;45.2;303.9;6.0;251.1;50.05;1520;1204.3
13-08-15;13:18;45.5;303.2;6.3;250.2;50.05;1546;1204.4
13-08-15;13:21;45.2;295.7;1.3;246.3;50.05;315;1204.4
13-08-15;13:24;43.8;324.3;1.7;246.3;50.03;408;1204.5
13-08-15;13:27;43.4;297.8;1.4;246.3;50.08;343;1204.5
13-08-15;13:30;43.6;324.0;6.9;251.1;50.03;1713;1204.5
13-08-15;13:33;43.2;323.1;5.3;250.2;50.04;1341;1204.6
13-08-15;13:36;42.2;330.6;1.5;245.3;50.05;344;1204.6
13-08-15;13:39;41.5;329.5;1.0;245.3;50.07;229;1204.6
13-08-15;13:42;41.5;325.0;1.2;245.3;50.04;262;1204.7
13-08-15;13:45;41.0;354.9;1.2;246.3;50.00;308;1204.7
13-08-15;13:48;41.7;331.4;6.9;250.2;50.03;1717;1204.7
13-08-15;13:51;42.7;321.5;6.6;251.1;50.04;1635;1204.8
13-08-15;13:54;42.7;324.9;1.3;246.3;50.04;325;1204.9
13-08-15;13:57;41.2;353.4;2.0;247.3;50.04;476;1204.9
13-08-15;14:00;42.7;320.2;6.3;251.1;50.01;1565;1205.0
13-08-15;14:03;43.0;318.3;6.0;251.1;50.00;1519;1205.0
13-08-15;14:06;43.6;313.6;6.2;251.1;50.03;1563;1205.1
13-08-15;14:09;43.5;315.9;4.3;248.2;50.04;1061;1205.2
13-08-15;14:12;42.4;312.4;5.4;250.2;50.02;1321;1205.2
13-08-15;14:15;43.5;317.7;6.1;250.2;50.06;1528;1205.3
13-08-15;14:18;41.7;318.1;1.5;246.3;50.02;368;1205.3
13-08-15;14:21;41.0;332.5;1.0;244.3;50.01;249;1205.3
13-08-15;14:24;40.6;340.5;1.1;244.3;50.04;273;1205.3
13-08-15;14:27;40.2;355.8;1.7;247.3;50.02;406;1205.4
13-08-15;14:30;41.4;331.7;5.2;249.2;50.06;1333;1205.4
13-08-15;14:33;40.5;337.7;1.0;245.3;50.01;247;1205.4
13-08-15;14:36;39.8;344.0;0.9;246.3;50.05;221;1205.4
13-08-15;14:39;39.4;354.0;1.1;38.6;50.07;266;1205.5
13-08-15;14:42;40.4;338.5;6.4;251.1;50.02;1611;1205.5
13-08-15;14:45;41.4;325.9;6.2;252.1;50.05;1562;1205.6
13-08-15;14:48;41.9;316.8;6.0;251.1;50.05;1495;1205.7
13-08-15;14:51;42.3;314.0;5.8;251.1;50.05;1428;1205.7
13-08-15;14:54;42.3;308.2;5.6;251.1;50.05;1388;1205.8
13-08-15;14:57;42.4;312.7;5.6;250.2;50.05;1397;1205.9
13-08-15;15:00;42.8;307.6;5.5;250.2;50.07;1379;1205.9
13-08-15;15:03;43.0;310.1;5.6;250.2;50.07;1386;1206.0
13-08-15;15:06;42.9;309.9;5.6;251.1;50.02;1386;1206.1
13-08-15;15:09;43.1;309.6;5.5;250.2;50.03;1379;1206.2
13-08-15;15:12;41.6;333.2;0.9;244.3;50.03;208;1206.2
13-08-15;15:15;40.9;335.0;1.1;243.4;50.03;242;1206.2
13-08-15;15:18;41.6;329.0;5.8;247.3;50.04;1429;1206.2
13-08-15;15:21;41.7;331.4;4.5;249.2;50.03;1117;1206.3
13-08-15;15:24;42.2;325.3;5.3;249.2;50.03;1324;1206.4
13-08-15;15:27;42.2;329.8;5.1;249.2;50.09;1251;1206.4
13-08-15;15:30;42.4;315.5;5.1;250.2;50.03;1269;1206.5
13-08-15;15:33;42.5;310.8;5.2;251.1;50.07;1298;1206.5
13-08-15;15:36;42.2;287.5;2.3;247.3;50.00;555;1206.6
13-08-15;15:39;41.7;333.8;1.2;246.3;50.03;302;1206.6
13-08-15;15:42;42.0;329.1;5.3;250.2;50.02;1326;1206.7
13-08-15;15:45;41.2;324.9;3.1;247.3;50.03;734;1206.7
13-08-15;15:48;41.7;312.3;3.6;248.2;50.0;757;1206.8
13-08-15;15:51;41.5;342.0;4.0;247.3;50.02;1009;1206.8
13-08-15;15:54;40.4;324.3;1.0;245.3;50.03;208;1206.8
13-08-15;15:57;40.1;342.3;2.5;247.3;50.05;598;1206.8
13-08-15;16:00;39.7;343.6;1.0;246.3;50.06;228;1206.9
13-08-15;16:03;39.3;347.9;1.0;246.3;50.03;227;1206.9
13-08-15;16:06;39.2;348.3;0.9;245.3;50.06;213;1206.9
13-08-15;16:09;38.9;344.9;1.0;245.3;50.07;225;1206.9
13-08-15;16:12;38.5;348.1;0.8;246.3;50.04;190;1206.9
13-08-15;16:15;38.4;346.1;0.7;245.3;50.03;167;1206.9
13-08-15;16:18;37.9;344.0;0.7;245.3;50.02;169;1206.9
13-08-15;16:21;38.0;347.6;0.8;244.3;50.04;180;1206.9
13-08-15;16:24;37.8;345.9;0.9;245.3;50.03;212;1206.9
13-08-15;16:27;38.4;351.7;4.7;248.2;50.02;1160;1207.0
13-08-15;16:30;38.7;341.3;4.6;249.2;50.01;1152;1207.0
13-08-15;16:33;39.3;332.8;4.4;248.2;50.05;1097;1207.1
13-08-15;16:36;39.0;352.4;3.9;248.2;50.03;980;1207.1
13-08-15;16:39;38.5;339.9;1.1;245.3;50.01;253;1207.1
13-08-15;16:42;38.2;345.2;1.0;245.3;50.04;238;1207.1
13-08-15;16:45;38.0;347.9;1.0;245.3;50.07;232;1207.2
13-08-15;16:48;37.8;346.4;0.8;245.3;50.05;190;1207.2
13-08-15;16:51;37.4;334.4;0.7;246.3;50.02;166;1207.2
13-08-15;16:54;37.4;339.9;0.8;247.3;50.05;169;1207.2
13-08-15;16:57;37.8;346.4;3.4;250.2;50.05;863;1207.2
13-08-15;17:00;38.3;338.8;3.3;248.2;50.07;807;1207.3
13-08-15;17:03;38.2;337.2;3.4;247.3;50.06;848;1207.3
13-08-15;17:06;38.3;328.8;3.4;247.3;50.06;837;1207.3
13-08-15;17:09;38.9;335.1;3.4;247.3;50.06;829;1207.4
13-08-15;17:12;38.6;331.7;3.3;246.3;50.05;798;1207.4
13-08-15;17:15;38.4;357.5;1.1;245.3;50.02;269;1207.4
13-08-15;17:18;37.7;355.2;1.0;245.3;50.06;227;1207.4
13-08-15;17:21;38.0;319.7;2.9;247.3;50.05;710;1207.5
13-08-15;17:24;38.4;341.3;3.0;247.3;50.03;738;1207.5
13-08-15;17:27;38.4;338.8;2.8;248.2;50.10;705;1207.5
13-08-15;17:30;38.6;341.8;2.8;248.2;50.04;694;1207.6
13-08-15;17:33;38.4;340.7;2.7;247.3;50.04;668;1207.6
13-08-15;17:36;38.4;336.3;2.6;248.2;50.04;648;1207.6
13-08-15;17:39;38.4;341.4;1.4;245.3;50.03;329;1207.7
13-08-15;17:42;38.3;346.1;2.4;246.3;50.0;594;1207.7
13-08-15;17:45;38.2;342.1;2.2;246.3;50.07;552;1207.7
13-08-15;17:48;38.2;347.0;1.9;246.3;50.05;445;1207.7
13-08-15;17:51;38.0;338.6;2.0;248.2;50.06;501;1207.8
13-08-15;17:54;37.8;320.2;0.6;245.3;50.08;128;1207.8
13-08-15;17:57;37.6;275.9;1.5;246.3;50.09;348;1207.8
13-08-15;18:00;37.4;342.7;1.7;245.3;50.06;423;1207.8
13-08-15;18:03;37.5;342.1;1.8;244.3;50.06;424;1207.8
13-08-15;18:06;37.5;342.7;1.6;246.3;50.06;400;1207.9
13-08-15;18:09;37.6;343.9;1.6;246.3;50.07;368;1207.9
13-08-15;18:12;37.0;348.9;0.7;245.3;50.09;166;1207.9
13-08-15;18:15;50.0;332.3;0.5;245.3;50.05;89;1207.9
13-08-15;18:18;36.4;331.2;0.4;244.3;50.08;77;1207.9
13-08-15;18:21;36.5;325.4;0.4;244.3;50.01;72;1207.9
13-08-15;18:24;36.3;333.8;0.4;244.3;50.06;72;1207.9
13-08-15;18:27;36.0;335.4;0.4;243.4;50.08;66;1207.9
13-08-15;18:30;36.1;326.2;0.4;245.3;50.09;68;1207.9
13-08-15;18:33;35.9;333.2;0.4;244.3;50.08;74;1207.9
13-08-15;18:36;35.7;350.6;0.5;244.3;50.09;99;1207.9
13-08-15;18:39;35.9;343.2;0.7;244.3;50.03;180;1207.9
13-08-15;18:42;36.0;339.6;0.7;245.3;50.05;170;1207.9
13-08-15;18:45;35.9;343.5;0.7;245.3;50.09;160;1207.9
13-08-15;18:48;35.7;342.7;0.7;245.3;50.0;145;1207.9
13-08-15;18:51;35.7;350.6;0.6;245.3;50.03;130;1208.0
13-08-15;18:54;35.5;342.4;0.6;245.3;50.03;113;1208.0
13-08-15;18:57;35.5;345.4;0.5;243.4;50.06;91;1208.0
13-08-15;19:00;35.4;332.5;0.4;243.4;50.09;75;1208.0
13-08-15;19:03;35.4;335.5;0.3;244.3;50.10;54;1208.0
13-08-15;19:06;35.0;325.6;0.2;244.3;50.04;39;1208.0
13-08-15;19:09;35.0;310.9;0.1;244.3;50.05;25;1208.0
13-08-15;19:12;35.0;307.6;0.1;243.4;50.03;16;1208.0
13-08-15;19:15;34.8;308.0;0.0;242.4;50.04;10;1208.0
13-08-15;19:18;34.7;297.9;0.0;244.3;50.04;8;1208.0
13-08-15;19:21;34.7;303.3;0.0;244.3;50.00;5;1208.0
13-08-15;19:24;34.5;292.9;0.0;244.3;50.05;6;1208.0
13-08-15;19:27;34.5;285.7;0.0;243.4;50.05;3;1208.0
13-08-15;19:30;34.4;295.3;0.0;244.3;50.04;2;1208.0
13-08-15;19:33;34.2;194.3;0.0;242.4;50.03;0;1208.0
13-08-15;19:36;34.1;179.2;0.0;243.4;50.02;0;1208.0
13-08-15;19:39;34.0;112.3;0.0;243.4;50.05;0;1208.0
13-08-15;19:42;33.9;154.3;0.0;244.3;50.04;0;1208.0
13-08-15;19:45;33.8;222.6;0.0;244.3;50.06;0;1208.0
13-08-15;19:48;33.8;269.2;0.0;242.4;50.03;0;1208.0
13-08-15;19:51;33.7;212.1;0.0;245.3;50.07;0;1208.0
13-08-15;19:54;33.5;145.3;0.0;244.3;50.01;0;1208.0
13-08-16;05:42;30.7;331.0;0.0;239.5;50.07;4;1208.0
13-08-16;05:45;30.8;312.3;0.0;239.5;50.06;8;1208.0
13-08-16;05:48;30.8;318.1;0.0;239.5;50.06;12;1208.0
13-08-16;05:51;30.9;314.7;0.1;238.5;50.07;16;1208.0
13-08-16;05:54;31.2;337.3;0.1;238.5;50.01;21;1208.0
13-08-16;05:57;31.4;320.2;0.1;237.5;50.10;25;1208.0
13-08-16;06:00;31.4;322.7;0.1;243.4;50.11;31;1208.0
13-08-16;06:03;31.4;322.8;0.2;243.4;50.01;42;1208.0
13-08-16;06:06;31.6;337.0;0.3;241.4;50.05;54;1208.0
13-08-16;06:09;31.7;346.5;0.3;244.3;50.03;51;1208.0
13-08-16;06:12;31.7;336.9;0.2;244.3;50.07;46;1208.0
13-08-16;06:15;31.8;328.8;0.2;244.3;50.04;48;1208.0
13-08-16;06:18;31.8;349.8;0.4;244.3;50.07;66;1208.0
13-08-16;06:21;32.0;341.8;0.4;245.3;50.07;65;1208.0
13-08-16;06:24;32.2;336.0;0.4;244.3;50.06;65;1208.0
13-08-16;06:27;32.3;348.7;0.4;243.4;50.04;71;1208.0
13-08-16;06:30;32.3;350.9;0.4;244.3;50.08;77;1208.0
13-08-16;06:33;32.4;340.5;0.4;243.4;50.03;88;1208.0
13-08-16;06:36;32.6;359.1;0.5;244.3;50.04;96;1208.0
13-08-16;06:39;32.7;349.9;0.6;244.3;50.0;102;1208.0
13-08-16;06:42;32.9;342.7;0.5;245.3;50.05;106;1208.0
13-08-16;06:45;32.9;351.5;0.5;245.3;50.04;105;1208.0
13-08-16;06:48;32.7;354.0;0.5;245.3;50.06;107;1208.0
13-08-16;06:51;33.1;363.8;0.5;245.3;50.06;104;1208.0
13-08-16;06:54;33.1;362.2;0.5;244.3;50.07;104;1208.1
13-08-16;06:57;33.1;355.9;0.5;243.4;50.08;108;1208.1
13-08-16;07:00;33.2;362.4;0.5;243.4;50.09;112;1208.1
13-08-16;07:03;33.1;359.0;0.6;243.4;50.06;110;1208.1
13-08-16;07:06;33.2;354.1;0.5;243.4;50.02;107;1208.1
13-08-16;07:09;33.3;347.7;0.5;242.4;50.04;101;1208.1
13-08-16;07:12;33.4;360.6;0.5;242.4;50.03;95;1208.1
13-08-16;07:15;33.7;343.0;0.5;243.4;50.09;93;1208.1
13-08-16;07:18;33.3;355.5;0.5;244.3;50.04;101;1208.1
13-08-16;07:21;33.3;355.9;0.5;245.3;50.03;116;1208.1
13-08-16;07:24;33.8;357.7;0.6;244.3;50.02;130;1208.1
13-08-16;07:27;33.9;358.0;0.6;244.3;50.02;140;1208.1
13-08-16;07:30;33.5;366.7;0.7;246.3;50.05;142;1208.1
13-08-16;07:33;33.8;365.3;0.6;246.3;50.06;139;1208.1
13-08-16;07:36;33.9;353.1;0.7;244.3;50.07;142;1208.1
13-08-16;07:39;33.8;357.7;0.6;244.3;50.01;137;1208.1
13-08-16;07:42;33.9;350.2;0.6;244.3;50.02;127;1208.1
13-08-16;07:45;33.9;358.8;0.5;243.4;50.05;117;1208.2
13-08-16;07:48;33.9;356.2;0.6;243.4;50.00;107;1208.2
13-08-16;07:51;33.9;342.6;0.4;245.3;50.11;96;1208.2
13-08-16;07:54;33.8;345.1;0.4;245.3;50.04;84;1208.2
13-08-16;07:57;33.9;342.3;0.4;244.3;50.06;82;1208.2
13-08-16;08:00;33.9;343.0;0.4;244.3;50.09;72;1208.2
13-08-16;08:03;33.9;334.1;0.3;244.3;50.06;61;1208.2
13-08-16;08:06;33.8;334.4;0.4;242.4;50.06;58;1208.2
13-08-16;08:09;33.8;332.9;0.3;243.4;50.02;55;1208.2
13-08-16;08:12;33.7;332.0;0.3;241.4;50.03;56;1208.2
13-08-16;08:15;33.7;334.2;0.4;243.4;50.02;63;1208.2
13-08-16;08:18;33.9;341.6;0.5;243.4;50.03;90;1208.2
13-08-16;08:21;33.9;379.5;0.7;245.3;50.05;126;1208.2
13-08-16;08:24;34.0;374.8;0.6;244.3;50.05;129;1208.2
13-08-16;08:27;34.0;366.7;0.6;244.3;50.06;129;1208.2
13-08-16;08:30;34.0;372.0;0.7;244.3;49.99;133;1208.2
13-08-16;08:33;33.9;370.6;0.6;244.3;50.09;135;1208.2
13-08-16;08:36;33.9;378.5;0.6;244.3;50.04;130;1208.2
13-08-16;08:39;33.8;382.0;0.6;242.4;50.05;134;1208.2
13-08-16;08:42;33.9;372.8;0.6;242.4;50.04;140;1208.2
13-08-16;08:45;34.1;366.2;0.7;243.4;50.02;151;1208.3
13-08-16;08:48;34.0;347.7;0.7;244.3;50.03;162;1208.3
13-08-16;08:51;33.9;356.6;0.9;243.4;50.02;186;1208.3
13-08-16;08:54;34.1;352.7;0.9;243.4;50.05;214;1208.3
13-08-16;08:57;50.0;352.8;1.1;244.3;50.05;250;1208.3
13-08-16;09:00;34.6;360.4;1.2;244.3;50.07;283;1208.3
13-08-16;09:03;34.5;368.2;1.3;244.3;50.03;311;1208.3
13-08-16;09:06;34.4;371.4;1.4;245.3;50.05;342;1208.3
13-08-16;09:09;34.7;368.4;1.6;244.3;50.01;372;1208.4
13-08-16;09:12;35.0;366.2;1.7;245.3;50.06;407;1208.4
13-08-16;09:15;34.7;360.7;1.8;244.3;50.04;435;1208.4
13-08-16;09:18;34.9;365.6;2.0;244.3;50.08;468;1208.4
13-08-16;09:21;35.0;368.8;2.1;244.3;50.03;506;1208.4
13-08-16;09:24;35.3;363.8;2.2;244.3;50.07;534;1208.5
13-08-16;09:27;35.3;368.7;2.3;244.3;50.09;572;1208.5
13-08-16;09:30;35.4;367.0;2.5;245.3;50.04;604;1208.5
13-08-16;09:33;35.6;369.1;2.6;245.3;50.04;630;1208.6
13-08-16;09:36;35.7;362.6;2.7;246.3;50.04;661;1208.6
13-08-16;09:39;35.7;359.0;2.8;246.3;50.05;690;1208.6
13-08-16;09:42;36.0;344.3;2.9;245.3;50.06;711;1208.7
13-08-16;09:45;36.1;358.5;3.0;245.3;50.04;726;1208.7
13-08-16;09:48;35.9;360.9;1.3;243.4;50.08;313;1208.7
13-08-16;09:51;36.0;359.3;3.2;244.3;50.05;797;1208.7
13-08-16;09:54;36.5;356.1;3.5;245.3;50.06;860;1208.8
13-08-16;09:57;36.8;350.3;3.4;245.3;50.04;833;1208.8
13-08-16;10:00;36.5;346.7;3.5;246.3;50.06;875;1208.9
13-08-16;10:03;36.9;345.7;3.8;245.3;50.07;913;1208.9
13-08-16;10:06;37.2;346.4;3.8;246.3;50.06;948;1209.0
13-08-16;10:09;37.4;338.9;3.9;247.3;50.07;976;1209.0
13-08-16;10:12;37.7;339.8;4.0;247.3;50.06;994;1209.1
13-08-16;10:15;37.8;333.9;4.1;247.3;50.04;1011;1209.1
13-08-16;10:18;38.3;332.2;4.1;248.2;50.04;1007;1209.2
13-08-16;10:21;38.2;328.5;4.1;246.3;50.05;1005;1209.2
13-08-16;10:24;38.4;330.9;4.3;245.3;50.05;1047;1209.3
13-08-16;10:27;38.6;321.2;4.4;246.3;50.07;1062;1209.3
13-08-16;10:30;38.7;322.2;4.4;246.3;50.07;1089;1209.4
13-08-16;10:33;39.0;331.0;4.6;250.2;50.07;1135;1209.4
13-08-16;10:36;38.6;347.0;2.5;247.3;50.05;639;1209.5
13-08-16;10:39;38.7;344.6;4.7;249.2;50.05;1162;1209.5
13-08-16;10:42;39.1;329.4;4.7;250.2;50.05;1196;1209.6
13-08-16;10:45;38.9;334.8;5.1;250.2;50.03;1284;1209.6
13-08-16;10:48;38.2;334.4;0.8;246.3;50.03;199;1209.6
13-08-16;10:51;37.8;349.6;1.0;246.3;50.04;254;1209.6
13-08-16;10:54;37.7;340.1;1.2;247.3;50.06;284;1209.7
13-08-16;10:57;38.7;329.7;5.4;250.2;50.06;1338;1209.7
13-08-16;11:00;39.4;328.7;5.2;249.2;50.04;1310;1209.8
13-08-16;11:03;39.7;321.5;5.3;249.2;50.0;1299;1209.8
13-08-16;11:06;39.9;318.8;5.3;249.2;50.07;1293;1209.9
13-08-16;11:09;39.5;327.5;4.0;248.2;50.04;1007;1210.0
13-08-16;11:12;40.1;320.9;5.5;250.2;49.96;1341;1210.0
13-08-16;11:15;40.4;314.9;5.4;250.2;50.05;1354;1210.1
13-08-16;11:18;40.6;312.7;5.3;251.1;50.04;1345;1210.2
13-08-16;11:21;41.2;307.6;5.4;251.1;50.04;1343;1210.2
13-08-16;11:24;41.2;312.3;5.4;251.1;50.05;1357;1210.3
13-08-16;11:27;41.5;308.9;5.4;250.2;50.06;1354;1210.4
13-08-16;11:30;41.5;305.7;5.4;248.2;50.05;1346;1210.4
13-08-16;11:33;41.9;311.1;5.5;250.2;50.05;1356;1210.5
13-08-16;11:36;42.2;312.3;5.6;251.1;50.08;1380;1210.6
13-08-16;11:39;42.2;311.1;5.6;249.2;50.03;1391;1210.6
13-08-16;11:42;42.3;307.0;5.6;250.2;50.05;1384;1210.7
13-08-16;11:45;42.5;312.1;5.6;250.2;50.05;1391;1210.8
13-08-16;11:48;42.8;312.8;5.7;248.2;50.13;1389;1210.8
13-08-16;11:51;42.8;314.2;5.7;250.2;50.07;1416;1210.9
13-08-16;11:54;43.1;312.7;5.7;251.1;50.07;1426;1211.0
13-08-16;11:57;43.1;304.8;5.7;38.6;50.07;1409;1211.0
13-08-16;12:00;43.0;306.1;5.6;251.1;50.05;1403;1211.1
13-08-16;12:03;43.5;305.7;5.7;251.1;50.06;1417;1211.2
13-08-16;12:06;43.7;307.6;5.7;250.2;50.03;1434;1211.3
13-08-16;12:09;43.5;314.2;5.8;250.2;50.03;1440;1211.3
13-08-16;12:12;43.7;300.8;5.8;250.2;50.02;1422;1211.4
13-08-16;12:15;43.8;307.6;5.7;250.2;50.04;1417;1211.5
13-08-16;12:18;43.9;303.0;5.7;250.2;50.06;1423;1211.5
13-08-16;12:21;43.1;315.0;1.7;246.3;50.03;391;1211.6
13-08-16;12:24;43.6;307.7;6.1;250.2;50.09;1510;1211.6
13-08-16;12:27;43.7;308.2;5.9;249.2;50.04;1466;1211.7
13-08-16;12:30;43.8;320.9;5.5;249.2;49.99;1361;1211.8
13-08-16;12:33;43.9;304.1;5.6;251.1;50.03;1390;1211.9
13-08-16;12:36;43.4;342.4;1.7;246.3;50.02;423;1211.9
13-08-16;12:39;42.1;325.3;1.4;246.3;50.03;336;1211.9
13-08-16;12:42;41.5;334.8;1.3;246.3;50.05;319;1211.9
13-08-16;12:45;40.9;333.1;1.5;246.3;50.07;362;1212.0
13-08-16;12:48;40.6;347.3;1.7;245.3;50.05;409;1212.0
13-08-16;12:51;40.4;346.8;1.7;246.3;50.08;416;1212.0
13-08-16;12:54;40.1;333.6;2.1;246.3;50.03;540;1212.0
13-08-16;12:57;41.0;336.7;3.2;247.3;50.00;796;1212.1
13-08-16;13:00;40.8;345.4;6.0;250.2;50.00;1517;1212.1
13-08-16;13:03;42.1;322.8;6.3;250.2;50.03;1565;1212.2
13-08-16;13:06;42.5;315.8;6.2;248.2;50.05;1525;1212.3
13-08-16;13:09;42.7;308.2;6.1;250.2;50.07;1500;1212.4
13-08-16;13:12;42.2;321.3;1.4;246.3;50.05;342;1212.4
13-08-16;13:15;41.5;252.6;1.7;246.3;50.05;394;1212.4
13-08-16;13:18;41.5;340.8;5.1;250.2;50.07;1293;1212.5
13-08-16;13:21;40.6;328.8;1.2;246.3;50.05;292;1212.5
13-08-16;13:24;40.1;334.7;1.2;246.3;50.06;301;1212.5
13-08-16;13:27;39.8;343.5;1.3;245.3;50.04;304;1212.5
13-08-16;13:30;39.5;348.4;1.3;245.3;50.06;330;1212.5
13-08-16;13:33;39.2;355.3;1.4;245.3;50.07;330;1212.6
13-08-16;13:36;39.1;356.1;1.5;245.3;50.07;362;1212.6
13-08-16;13:39;39.2;364.5;3.9;248.2;50.07;971;1212.6
13-08-16;13:42;39.0;351.8;1.5;245.3;50.04;365;1212.6
13-08-16;13:45;38.6;348.3;1.4;245.3;50.0;346;1212.6
13-08-16;13:48;38.5;360.9;1.5;245.3;50.05;362;1212.7
13-08-16;13:51;39.7;333.1;6.6;250.2;50.06;1637;1212.7
13-08-16;13:54;40.5;319.0;6.2;251.1;50.05;1564;1212.8
13-08-16;13:57;41.2;317.5;6.0;251.1;50.04;1521;1212.9
13-08-16;14:00;41.5;318.0;6.1;251.1;50.00;1516;1212.9
13-08-16;14:03;41.7;308.4;5.9;252.1;50.02;1490;1213.0
13-08-16;14:06;41.7;319.0;1.2;245.3;50.01;281;1213.1
13-08-16;14:09;40.2;332.8;1.2;246.3;50.05;294;1213.1
13-08-16;14:12;40.0;344.3;1.5;245.3;49.96;332;1213.1
13-08-16;14:15;39.5;341.1;1.4;246.3;50.07;352;1213.1
13-08-16;14:18;39.4;349.9;1.5;246.3;50.03;359;1213.1
13-08-16;14:21;39.2;347.1;1.8;246.3;50.02;444;1213.2
13-08-16;14:24;40.1;333.2;6.6;252.1;50.05;1644;1213.2
13-08-16;14:27;39.7;334.7;1.5;246.3;50.0;365;1213.3
13-08-16;14:30;40.1;334.7;1.6;246.3;50.05;406;1213.3
13-08-16;14:33;39.7;278.0;5.7;250.2;50.04;1410;1213.3
13-08-16;14:36;40.7;328.8;5.9;251.1;50.02;1463;1213.4
13-08-16;14:39;40.1;318.1;1.7;248.2;50.04;416;1213.4
13-08-16;14:42;40.7;302.3;5.5;251.1;50.03;1380;1213.5
13-08-16;14:45;41.4;315.9;4.0;248.2;50.0;995;1213.6
13-08-16;14:48;41.6;309.8;5.5;251.1;50.04;1369;1213.6
13-08-16;14:51;41.2;343.0;3.8;248.2;50.05;956;1213.7
13-08-16;14:54;40.6;352.7;3.3;248.2;50.04;828;1213.7
13-08-16;14:57;40.0;325.9;2.1;249.2;50.04;493;1213.7
13-08-16;15:00;40.0;320.6;1.3;247.3;50.01;318;1213.8
13-08-16;15:03;39.4;340.4;1.5;247.3;50.02;343;1213.8
13-08-16;15:06;39.4;311.4;1.2;248.2;50.01;306;1213.8
13-08-16;15:09;39.2;344.5;1.5;247.3;50.02;377;1213.8
13-08-16;15:12;40.2;328.7;5.6;250.2;50.04;1371;1213.9
13-08-16;15:15;40.7;321.6;5.3;250.2;49.97;1314;1214.0
13-08-16;15:18;40.9;313.9;5.1;251.1;50.05;1279;1214.0
13-08-16;15:21;41.4;318.7;5.0;249.2;50.04;1230;1214.1
13-08-16;15:24;41.2;311.8;4.9;251.1;50.03;1210;1214.1
13-08-16;15:27;41.5;321.3;4.8;250.2;50.05;1188;1214.2
13-08-16;15:30;50.0;317.1;4.7;250.2;50.02;1175;1214.3
13-08-16;15:33;41.7;315.6;4.7;250.2;50.05;1179;1214.3
13-08-16;15:36;42.1;317.4;4.6;250.2;50.03;1149;1214.4
13-08-16;15:39;42.0;315.9;4.6;249.2;50.02;1144;1214.4
13-08-16;15:42;42.1;316.6;4.6;250.2;50.05;1150;1214.5
13-08-16;15:45;42.0;315.3;4.4;249.2;50.02;1099;1214.5
13-08-16;15:48;42.1;318.4;4.4;250.2;49.99;1082;1214.6
13-08-16;15:51;42.2;322.4;4.4;247.3;50.12;1080;1214.7
13-08-16;15:54;42.2;316.2;4.3;250.2;50.07;1064;1214.7
13-08-16;15:57;41.9;320.3;4.3;251.1;50.04;1082;1214.8
13-08-16;16:00;42.1;322.9;4.4;249.2;50.06;1089;1214.8
13-08-16;16:03;42.2;317.1;4.3;252.1;50.05;1072;1214.9
13-08-16;16:06;42.1;320.9;4.3;248.2;50.05;1065;1214.9
13-08-16;16:09;42.2;325.7;4.3;248.2;50.05;1053;1215.0
13-08-16;16:12;50.0;323.7;4.2;247.3;50.02;1032;1215.0
13-08-16;16:15;41.9;326.9;4.1;247.3;50.02;1011;1215.1
13-08-16;16:18;42.0;326.6;4.1;247.3;50.04;991;1215.1
13-08-16;16:21;42.0;324.0;4.0;247.3;50.07;982;1215.2
13-08-16;16:24;41.7;325.3;3.9;247.3;50.07;967;1215.2
13-08-16;16:27;42.1;320.2;4.0;247.3;50.10;968;1215.3
13-08-16;16:30;41.9;320.0;3.9;246.3;50.02;961;1215.3
13-08-16;16:33;41.6;323.2;3.8;247.3;50.03;947;1215.4
13-08-16;16:36;41.5;324.6;3.8;247.3;50.06;929;1215.4
13-08-16;16:39;41.5;325.9;3.6;247.3;50.08;904;1215.5
13-08-16;16:42;41.4;325.9;3.6;247.3;50.04;884;1215.5
13-08-16;16:45;41.6;330.4;3.6;247.3;50.04;883;1215.6
13-08-16;16:48;41.3;328.1;3.4;247.3;50.05;859;1215.6
13-08-16;16:51;41.4;323.7;3.4;248.2;50.04;835;1215.6
13-08-16;16:54;41.0;332.0;3.3;246.3;50.05;828;1215.7
13-08-16;16:57;40.9;333.9;3.4;246.3;50.04;816;1215.7
13-08-16;17:00;41.0;332.0;3.3;245.3;50.04;800;1215.8
13-08-16;17:03;40.8;324.6;3.3;245.3;50.06;792;1215.8
13-08-16;17:06;40.7;330.1;3.1;246.3;50.05;764;1215.8
13-08-16;17:09;40.7;331.3;3.0;246.3;50.05;735;1215.9
13-08-16;17:12;40.7;334.2;2.8;244.3;50.05;708;1215.9
13-08-16;17:15;40.4;332.6;2.8;245.3;50.00;686;1215.9
13-08-16;17:18;40.1;326.9;2.7;245.3;50.03;659;1216.0
13-08-16;17:21;39.9;327.5;2.6;244.3;50.03;628;1216.0
13-08-16;17:24;39.8;331.0;2.5;247.3;50.08;610;1216.0
13-08-16;17:27;39.9;338.9;2.4;246.3;50.05;591;1216.1
13-08-16;17:30;39.5;335.8;2.4;244.3;50.06;571;1216.1
13-08-16;17:33;39.4;340.1;2.2;245.3;50.02;545;1216.1
13-08-16;17:36;50.0;341.4;2.2;244.3;50.02;524;1216.2
13-08-16;17:39;39.1;341.3;2.2;245.3;49.97;507;1216.2
13-08-16;17:42;39.0;344.2;2.1;245.3;50.05;485;1216.2
13-08-16;17:45;38.7;344.2;1.9;244.3;50.02;468;1216.2
13-08-16;17:48;38.9;337.6;1.8;244.3;50.04;448;1216.3
13-08-16;17:51;38.5;339.9;1.8;243.4;50.08;431;1216.3
13-08-16;17:54;38.4;341.6;1.7;244.3;50.04;409;1216.3
13-08-16;17:57;38.3;339.8;1.6;244.3;50.05;387;1216.3
13-08-16;18:00;38.2;341.7;1.6;245.3;50.09;369;1216.3
13-08-16;18:03;38.0;340.5;1.5;245.3;50.09;350;1216.4
13-08-16;18:06;38.0;334.5;1.2;245.3;50.13;306;1216.4
13-08-16;18:09;37.8;337.7;1.3;244.3;50.07;307;1216.4
13-08-16;18:12;37.9;343.7;1.2;246.3;50.06;289;1216.4
13-08-16;18:15;37.6;341.7;1.1;243.4;50.04;271;1216.4
13-08-16;18:18;37.4;344.6;1.1;244.3;50.05;251;1216.4
13-08-16;18:21;37.0;337.6;1.0;244.3;50.05;224;1216.4
13-08-16;18:24;37.0;330.6;0.9;243.4;50.03;201;1216.4
13-08-16;18:27;37.1;337.3;0.7;243.4;50.01;172;1216.5
13-08-16;18:30;36.8;337.2;0.8;243.4;50.03;184;1216.5
13-08-16;18:33;36.5;340.7;0.7;243.4;50.06;150;1216.5
13-08-16;18:36;36.5;339.9;0.7;243.4;50.03;150;1216.5
13-08-16;18:39;36.4;339.9;0.7;243.4;50.05;137;1216.5
13-08-16;18:42;36.5;339.8;0.5;244.3;50.05;121;1216.5
13-08-16;18:45;36.4;337.6;0.5;244.3;50.04;110;1216.5
13-08-16;18:48;36.1;336.6;0.5;246.3;50.03;91;1216.5
13-08-16;18:51;36.1;342.7;0.4;244.3;50.02;71;1216.5
13-08-16;18:54;35.9;326.5;0.3;244.3;50.05;58;1216.5
13-08-16;18:57;35.6;328.5;0.3;244.3;50.07;59;1216.5
13-08-16;19:00;35.5;320.9;0.2;243.4;50.09;48;1216.5
13-08-16;19:03;35.3;322.2;0.2;243.4;50.05;39;1216.5
13-08-16;19:06;35.3;310.4;0.1;38.6;50.01;24;1216.5
13-08-16;19:09;35.3;308.7;0.1;243.4;50.06;18;1216.5
13-08-16;19:12;35.0;295.8;0.0;243.4;50.00;12;1216.5
13-08-16;19:15;35.2;293.1;0.0;243.4;50.01;7;1216.5
13-08-16;19:18;34.9;289.7;0.0;242.4;50.02;6;1216.5
13-08-16;19:21;34.7;295.3;0.0;244.3;50.03;6;1216.5
13-08-16;19:24;34.6;285.9;0.0;243.4;50.04;5;1216.5
13-08-16;19:27;34.7;299.2;0.0;243.4;50.05;3;1216.5
13-08-16;19:30;34.5;307.9;0.0;243.4;50.04;3;1216.5
13-08-16;19:33;34.4;220.1;0.0;243.4;50.03;0;1216.5
13-08-16;19:36;34.2;260.8;0.0;241.4;50.03;0;1216.5
13-08-16;19:39;34.1;278.9;0.0;241.4;50.02;0;1216.5
13-08-16;19:42;34.0;210.9;0.0;241.4;50.05;0;1216.5
13-08-16;19:45;33.9;140.0;0.0;241.4;50.04;0;1216.5
13-08-17;05:45;30.4;327.3;0.0;240.4;50.03;3;1216.5
13-08-17;05:48;30.7;289.5;0.0;238.5;49.99;5;1216.5
13-08-17;05:51;30.8;286.0;0.0;239.5;50.05;7;1216.5
13-08-17;05:54;30.9;300.0;0.0;240.4;50.07;10;1216.5
13-08-17;05:57;30.8;310.1;0.1;238.5;50.04;12;1216.5
13-08-17;06:00;31.1;307.7;0.1;241.4;50.05;15;1216.5
13-08-17;06:03;31.1;320.0;0.1;243.4;50.06;17;1216.5
13-08-17;06:06;31.2;302.9;0.1;244.3;50.03;19;1216.5
13-08-17;06:09;31.2;326.9;0.1;245.3;50.09;22;1216.5
13-08-17;06:12;31.4;337.7;0.1;243.4;50.01;25;1216.5
13-08-17;06:15;31.4;333.5;0.1;243.4;50.05;27;1216.5
13-08-17;06:18;31.5;342.1;0.1;244.3;50.05;30;1216.5
13-08-17;06:21;31.7;340.2;0.1;245.3;50.09;32;1216.5
13-08-17;06:24;31.7;327.3;0.2;244.3;50.06;33;1216.5
13-08-17;06:27;31.8;332.2;0.2;244.3;50.05;35;1216.5
13-08-17;06:30;31.8;339.9;0.2;243.4;50.03;37;1216.5
13-08-17;06:33;31.9;338.0;0.2;245.3;50.0;39;1216.5
13-08-17;06:36;31.9;343.3;0.2;242.4;50.06;39;1216.5
13-08-17;06:39;32.0;320.2;0.2;245.3;50.06;39;1216.5
13-08-17;06:42;31.9;341.3;0.2;244.3;50.06;45;1216.5
13-08-17;06:45;32.2;335.8;0.3;243.4;50.05;48;1216.6
13-08-17;06:48;32.4;326.0;0.2;244.3;50.04;48;1216.6
13-08-17;06:51;32.2;343.5;0.2;244.3;50.03;52;1216.6
13-08-17;06:54;32.4;343.5;0.3;244.3;50.03;52;1216.6
13-08-17;06:57;32.3;338.2;0.3;244.3;50.05;52;1216.6
13-08-17;07:00;32.5;339.5;0.3;245.3;50.08;57;1216.6
13-08-17;07:03;32.5;345.2;0.3;245.3;50.04;59;1216.6
13-08-17;07:06;50.0;348.3;0.4;244.3;50.07;58;1216.6
13-08-17;07:09;32.9;341.8;0.3;245.3;50.03;61;1216.6
13-08-17;07:12;32.7;349.0;0.3;245.3;50.03;63;1216.6
13-08-17;07:15;32.9;344.8;0.3;245.3;50.05;65;1216.6
13-08-17;07:18;32.9;346.4;0.4;245.3;50.03;65;1216.6
13-08-17;07:21;32.9;346.8;0.3;246.3;50.04;68;1216.6
13-08-17;07:24;33.0;348.6;0.5;244.3;49.96;67;1216.6
13-08-17;07:27;33.0;348.4;0.5;245.3;49.96;69;1216.6
13-08-17;07:30;33.0;337.6;0.4;246.3;50.02;64;1216.6
13-08-17;07:33;33.1;347.1;0.4;246.3;50.05;74;1216.6
13-08-17;07:36;33.1;350.3;0.4;244.3;50.05;75;1216.6
13-08-17;07:39;33.1;345.4;0.4;245.3;50.06;77;1216.6
13-08-17;07:42;33.2;361.9;0.4;245.3;50.03;81;1216.6
13-08-17;07:45;33.5;356.9;0.4;244.3;50.03;85;1216.6
13-08-17;07:48;33.3;363.1;0.5;245.3;50.01;98;1216.6
13-08-17;07:51;33.3;361.0;0.4;244.3;50.02;90;1216.6
13-08-17;07:54;33.4;356.6;0.2;245.3;50.04;97;1216.6
13-08-17;07:57;33.4;376.6;0.5;245.3;50.05;98;1216.6
13-08-17;08:00;33.5;369.2;0.6;245.3;50.01;101;1216.6
13-08-17;08:03;33.5;372.2;0.5;244.3;50.08;106;1216.6
13-08-17;08:06;33.5;361.3;0.5;244.3;50.05;102;1216.6
13-08-17;08:09;33.5;368.8;0.5;245.3;50.02;107;1216.7
13-08-17;08:12;33.5;381.2;0.5;243.4;50.03;117;1216.7
13-08-17;08:15;33.4;367.5;0.0;243.4;50.06;109;1216.7
13-08-17;08:18;33.4;370.7;0.5;243.4;50.05;116;1216.7
13-08-17;08:21;33.7;376.7;0.6;244.3;50.01;120;1216.7
13-08-17;08:24;33.5;377.1;0.6;243.4;50.06;123;1216.7
13-08-17;08:27;33.7;379.9;0.6;245.3;50.07;125;1216.7
13-08-17;08:30;33.5;361.6;0.6;244.3;50.04;123;1216.7
13-08-17;08:33;33.4;372.9;0.6;245.3;50.04;128;1216.7
13-08-17;08:36;33.7;370.8;0.6;246.3;50.12;133;1216.7
13-08-17;08:39;33.5;371.4;0.6;244.3;50.03;138;1216.7
13-08-17;08:42;33.7;367.3;0.7;244.3;50.02;145;1216.7
13-08-17;08:45;33.5;365.6;0.7;243.4;50.02;156;1216.7
13-08-17;08:48;33.8;359.0;0.8;244.3;50.07;179;1216.7
13-08-17;08:51;33.7;366.5;1.0;243.4;50.01;207;1216.7
13-08-17;08:54;33.8;363.2;1.0;244.3;50.02;237;1216.8
13-08-17;08:57;34.0;361.2;1.2;243.4;50.07;271;1216.8
13-08-17;09:00;34.0;373.2;1.2;244.3;50.07;298;1216.8
13-08-17;09:03;34.0;368.1;1.4;244.3;50.03;327;1216.8
13-08-17;09:06;34.5;359.3;1.5;245.3;50.04;357;1216.8
13-08-17;09:09;34.5;379.3;1.7;245.3;50.02;396;1216.8
13-08-17;09:12;34.6;373.5;1.7;245.3;50.05;429;1216.9
13-08-17;09:15;34.6;386.8;1.9;245.3;50.04;458;1216.9
13-08-17;09:18;34.6;382.7;2.0;246.3;50.03;494;1216.9
13-08-17;09:21;34.8;378.5;2.2;244.3;50.03;526;1216.9
13-08-17;09:24;34.8;380.2;2.3;244.3;50.06;561;1217.0
13-08-17;09:27;35.2;377.9;2.4;245.3;50.07;592;1217.0
13-08-17;09:30;35.3;373.6;2.5;245.3;50.07;616;1217.0
13-08-17;09:33;35.5;379.6;2.7;243.4;50.06;652;1217.0
13-08-17;09:36;35.3;374.1;2.8;246.3;50.04;674;1217.1
13-08-17;09:39;35.4;370.4;2.9;247.3;50.04;709;1217.1
13-08-17;09:42;35.6;368.4;3.0;248.2;50.05;728;1217.1
13-08-17;09:45;35.9;366.7;3.1;246.3;50.06;760;1217.2
13-08-17;09:48;36.1;363.1;3.2;247.3;50.06;785;1217.2
13-08-17;09:51;36.3;362.1;3.3;248.2;50.05;810;1217.3
13-08-17;09:54;36.5;359.0;3.4;245.3;50.06;838;1217.3
13-08-17;09:57;36.7;357.8;3.6;246.3;50.08;870;1217.3
13-08-17;10:00;50.0;355.5;3.7;246.3;50.05;897;1217.4
13-08-17;10:03;37.1;355.6;3.8;246.3;50.08;922;1217.4
13-08-17;10:06;37.4;349.6;3.8;247.3;50.01;943;1217.5
13-08-17;10:09;37.7;346.8;3.9;246.3;50.05;961;1217.5
13-08-17;10:12;37.7;347.4;4.0;248.2;50.04;985;1217.6
13-08-17;10:15;37.9;345.5;4.1;247.3;50.05;1008;1217.6
13-08-17;10:18;38.3;341.6;4.2;248.2;50.04;1035;1217.7
13-08-17;10:21;38.3;336.9;4.2;248.2;50.05;1054;1217.7
13-08-17;10:24;38.5;339.5;4.3;248.2;50.05;1068;1217.8
13-08-17;10:27;38.5;331.6;4.4;248.2;50.04;1084;1217.8
13-08-17;10:30;38.6;334.5;4.5;247.3;50.08;1103;1217.9
13-08-17;10:33;39.1;340.1;4.6;247.3;50.05;1123;1217.9
13-08-17;10:36;39.2;336.0;4.7;247.3;50.05;1137;1218.0
13-08-17;10:39;39.3;340.4;4.6;247.3;50.03;1145;1218.1
13-08-17;10:42;39.7;338.9;4.7;247.3;50.06;1152;1218.1
13-08-17;10:45;39.5;335.4;4.7;247.3;50.01;1156;1218.2
13-08-17;10:48;40.0;339.5;4.8;248.2;50.0;1176;1218.2
13-08-17;10:51;40.0;334.1;4.7;248.2;50.06;1179;1218.3
13-08-17;10:54;40.4;332.2;4.8;248.2;50.06;1200;1218.4
13-08-17;10:57;40.5;333.3;4.8;248.2;50.03;1205;1218.4
13-08-17;11:00;40.7;332.5;5.0;248.2;50.07;1224;1218.5
13-08-17;11:03;40.7;332.3;5.0;248.2;50.04;1236;1218.5
13-08-17;11:06;40.9;332.2;5.0;247.3;50.05;1240;1218.6
13-08-17;11:09;40.9;331.3;5.1;247.3;50.11;1253;1218.7
13-08-17;11:12;41.3;336.9;5.1;248.2;50.04;1268;1218.7
13-08-17;11:15;41.3;330.7;5.2;248.2;50.05;1280;1218.8
13-08-17;11:18;41.6;331.3;5.2;247.3;50.05;1284;1218.8
13-08-17;11:21;41.6;333.6;5.3;248.2;50.02;1295;1218.9
13-08-17;11:24;41.9;330.0;5.3;248.2;50.04;1296;1219.0
13-08-17;11:27;42.0;327.5;5.4;249.2;50.04;1315;1219.0
13-08-17;11:30;42.1;331.7;5.3;249.2;50.06;1323;1219.1
13-08-17;11:33;42.1;327.9;5.4;249.2;50.05;1324;1219.2
13-08-17;11:36;42.2;324.3;5.4;248.2;50.04;1319;1219.2
13-08-17;11:39;42.4;327.0;5.4;250.2;50.03;1325;1219.3
13-08-17;11:42;42.4;327.5;5.4;247.3;50.09;1324;1219.4
13-08-17;11:45;42.7;330.1;5.4;248.2;50.05;1339;1219.4
13-08-17;11:48;42.8;325.7;5.5;248.2;50.03;1353;1219.5
13-08-17;11:51;42.8;323.1;5.6;248.2;50.02;1362;1219.6
13-08-17;11:54;42.8;326.2;5.6;38.6;50.06;1382;1219.6
13-08-17;11:57;42.9;335.7;1.5;245.3;50.09;389;1219.7
13-08-17;12:00;43.0;309.9;5.6;248.2;50.04;1390;1219.8
13-08-17;12:03;43.2;320.3;5.6;248.2;50.06;1390;1219.8
13-08-17;12:06;43.4;324.6;5.6;246.3;50.14;1378;1219.9
13-08-17;12:09;43.4;315.6;5.6;249.2;50.04;1376;1220.0
13-08-17;12:12;43.6;320.3;5.7;249.2;50.05;1403;1220.0
13-08-17;12:15;43.7;324.1;5.7;250.2;50.05;1417;1220.1
13-08-17;12:18;43.6;322.5;5.8;248.2;50.03;1425;1220.2
13-08-17;12:21;43.7;320.3;5.5;248.2;50.05;1381;1220.2
13-08-17;12:24;43.7;321.2;5.7;248.2;50.03;1402;1220.3
13-08-17;12:27;43.9;322.4;5.8;249.2;50.02;1424;1220.4
13-08-17;12:30;43.9;322.2;5.9;248.2;50.02;1441;1220.5
13-08-17;12:33;44.0;316.9;5.9;249.2;50.04;1436;1220.5
13-08-17;12:36;44.3;316.8;5.9;248.2;50.02;1436;1220.6
13-08-17;12:39;42.4;278.9;1.4;244.3;50.05;335;1220.6
13-08-17;12:42;43.2;326.6;6.1;249.2;50.04;1486;1220.7
