data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-08-17;12:45;43.1;313.9;6.0;251.1;50.03;1496;1220.7
13-08-17;12:48;43.7;320.2;5.9;249.2;50.04;1465;1220.8
13-08-17;12:51;43.8;322.8;5.9;250.2;50.06;1450;1220.9
13-08-17;12:54;43.9;318.3;5.8;250.2;50.05;1443;1221.0
13-08-17;12:57;44.3;321.5;5.8;248.2;50.04;1451;1221.0
13-08-17;13:00;44.3;323.8;5.7;249.2;50.00;1422;1221.1
13-08-17;13:03;44.4;317.4;5.8;247.3;50.01;1438;1221.2
13-08-17;13:06;44.3;309.6;5.8;248.2;50.03;1438;1221.2
13-08-17;13:09;44.5;314.3;5.8;249.2;50.05;1433;1221.3
13-08-17;13:12;44.5;314.9;5.8;249.2;50.03;1441;1221.4
13-08-17;13:15;44.6;309.3;5.9;249.2;50.05;1427;1221.5
13-08-17;13:18;44.4;311.2;5.9;248.2;49.97;1421;1221.5
13-08-17;13:21;45.0;315.8;5.8;248.2;50.12;1439;1221.6
13-08-17;13:24;44.9;312.5;5.9;249.2;50.01;1448;1221.7
13-08-17;13:27;44.6;316.2;5.8;250.2;50.04;1447;1221.7
13-08-17;13:30;44.9;321.2;5.8;249.2;50.01;1450;1221.8
13-08-17;13:33;44.7;314.7;5.8;249.2;50.03;1429;1221.9
13-08-17;13:36;44.6;314.2;5.7;250.2;50.04;1431;1222.0
13-08-17;13:39;44.7;314.0;5.8;248.2;50.04;1425;1222.0
13-08-17;13:42;45.0;314.5;5.7;248.2;50.04;1432;1222.1
13-08-17;13:45;44.7;310.1;5.7;250.2;50.07;1424;1222.2
13-08-17;13:48;44.7;308.9;5.7;249.2;50.04;1415;1222.2
13-08-17;13:51;44.7;313.0;5.7;249.2;50.06;1409;1222.3
13-08-17;13:54;44.7;315.8;5.7;249.2;50.03;1402;1222.4
13-08-17;13:57;44.7;320.3;5.7;250.2;50.03;1417;1222.5
13-08-17;14:00;44.9;317.2;5.9;249.2;50.06;1455;1222.5
13-08-17;14:03;44.6;326.9;1.7;244.3;50.10;406;1222.6
13-08-17;14:06;44.4;295.0;3.8;247.3;50.04;947;1222.6
13-08-17;14:09;44.5;328.4;5.5;250.2;50.06;1373;1222.7
13-08-17;14:12;44.6;318.4;5.7;250.2;50.04;1421;1222.8
13-08-17;14:15;44.7;318.1;5.7;249.2;50.05;1421;1222.8
13-08-17;14:18;44.6;318.6;5.6;249.2;50.03;1389;1222.9
13-08-17;14:21;44.5;315.9;5.5;248.2;50.05;1353;1223.0
13-08-17;14:24;44.5;317.5;5.5;248.2;50.09;1356;1223.1
13-08-17;14:27;44.5;315.2;5.6;248.2;50.03;1379;1223.1
13-08-17;14:30;44.4;311.5;5.6;248.2;50.0;1352;1223.2
13-08-17;14:33;44.3;316.5;5.5;248.2;50.08;1344;1223.3
13-08-17;14:36;44.6;316.8;5.4;248.2;50.04;1331;1223.3
13-08-17;14:39;44.4;315.2;5.4;248.2;50.03;1320;1223.4
13-08-17;14:42;44.4;318.7;5.4;248.2;50.04;1321;1223.5
13-08-17;14:45;44.4;320.8;5.2;248.2;50.08;1288;1223.5
13-08-17;14:48;44.4;319.1;5.3;248.2;50.02;1304;1223.6
13-08-17;14:51;44.0;313.1;5.2;248.2;50.06;1304;1223.7
13-08-17;14:54;44.3;318.4;5.1;248.2;50.03;1287;1223.7
13-08-17;14:57;44.0;319.7;5.1;249.2;50.07;1280;1223.8
13-08-17;15:00;44.3;318.3;5.2;249.2;50.03;1223;1223.8
13-08-17;15:03;43.9;317.2;5.1;249.2;50.06;1263;1223.9
13-08-17;15:06;43.9;322.1;5.1;249.2;50.06;1268;1224.0
13-08-17;15:09;43.8;323.2;5.0;248.2;50.06;1246;1224.0
13-08-17;15:12;43.8;322.1;5.1;248.2;50.04;1252;1224.1
13-08-17;15:15;43.7;322.9;5.0;248.2;50.08;1224;1224.2
13-08-17;15:18;43.6;317.8;4.9;247.3;50.00;1204;1224.2
13-08-17;15:21;43.7;320.9;4.9;249.2;50.05;1200;1224.3
13-08-17;15:24;43.7;321.8;4.8;247.3;50.06;1201;1224.3
13-08-17;15:27;43.6;323.1;4.8;248.2;50.05;1183;1224.4
13-08-17;15:30;43.4;326.9;4.8;247.3;50.07;1203;1224.5
13-08-17;15:33;43.4;327.0;4.9;248.2;50.04;1180;1224.5
13-08-17;15:36;43.5;329.2;4.7;247.3;50.08;1172;1224.6
13-08-17;15:39;43.4;324.3;4.6;247.3;50.08;1142;1224.6
13-08-17;15:42;43.2;322.9;4.6;42.6;50.05;1126;1224.7
13-08-17;15:45;43.1;322.2;4.5;248.2;50.05;1119;1224.7
13-08-17;15:48;43.0;324.0;4.4;248.2;50.08;1095;1224.8
13-08-17;15:51;42.7;328.5;4.4;248.2;50.06;1085;1224.9
13-08-17;15:54;43.0;325.7;4.5;248.2;50.05;1089;1224.9
13-08-17;15:57;42.9;326.6;4.4;248.2;50.04;1067;1225.0
13-08-17;16:00;42.7;323.4;4.3;247.3;50.03;1057;1225.0
13-08-17;16:03;42.4;324.9;4.3;246.3;49.99;1038;1225.1
13-08-17;16:06;42.4;327.0;4.1;247.3;50.05;1008;1225.1
13-08-17;16:09;42.3;327.8;4.1;247.3;50.02;1005;1225.2
13-08-17;16:12;42.4;326.0;4.0;247.3;50.09;990;1225.2
13-08-17;16:15;42.1;325.6;4.0;247.3;50.09;979;1225.3
13-08-17;16:18;42.0;325.1;4.0;246.3;50.02;964;1225.3
13-08-17;16:21;42.0;322.9;3.9;248.2;50.02;951;1225.4
13-08-17;16:24;42.0;331.3;4.0;245.3;49.99;939;1225.4
13-08-17;16:27;41.6;329.5;3.8;246.3;50.04;924;1225.5
13-08-17;16:30;41.7;327.8;3.7;246.3;50.02;906;1225.5
13-08-17;16:33;41.5;335.0;3.7;246.3;50.04;891;1225.5
13-08-17;16:36;41.5;336.3;3.5;247.3;50.02;881;1225.6
13-08-17;16:39;41.4;330.6;3.5;247.3;50.03;869;1225.6
13-08-17;16:42;41.3;327.6;3.5;247.3;50.02;852;1225.7
13-08-17;16:45;41.0;332.5;3.4;38.6;50.04;837;1225.7
13-08-17;16:48;41.0;339.9;3.3;245.3;50.01;820;1225.8
13-08-17;16:51;40.9;327.9;3.3;246.3;50.01;796;1225.8
13-08-17;16:54;40.7;330.6;3.2;245.3;50.06;775;1225.8
13-08-17;16:57;40.9;332.2;3.1;246.3;50.04;755;1225.9
13-08-17;17:00;40.6;336.6;3.0;245.3;50.05;742;1225.9
13-08-17;17:03;40.4;337.3;3.0;245.3;50.07;721;1226.0
13-08-17;17:06;40.1;340.8;2.8;245.3;50.02;698;1226.0
13-08-17;17:09;40.2;327.6;2.7;245.3;50.03;678;1226.0
13-08-17;17:12;40.0;339.2;2.7;245.3;50.03;656;1226.1
13-08-17;17:15;39.9;334.8;2.6;38.6;50.06;641;1226.1
13-08-17;17:18;39.8;333.8;2.6;245.3;50.05;631;1226.1
13-08-17;17:21;39.8;332.5;2.5;245.3;50.03;607;1226.1
13-08-17;17:24;39.5;336.4;2.4;246.3;50.03;581;1226.2
13-08-17;17:27;39.5;337.2;2.3;246.3;50.02;554;1226.2
13-08-17;17:30;39.3;337.3;2.2;245.3;50.01;542;1226.2
13-08-17;17:33;39.2;335.3;2.2;244.3;50.04;533;1226.3
13-08-17;17:36;38.9;331.6;2.0;244.3;50.05;513;1226.3
13-08-17;17:39;39.1;336.7;2.0;244.3;50.02;493;1226.3
13-08-17;17:42;38.7;339.6;1.9;245.3;50.01;477;1226.3
13-08-17;17:45;38.7;335.4;1.9;244.3;50.03;453;1226.4
13-08-17;17:48;38.5;338.6;1.8;244.3;50.06;431;1226.4
13-08-17;17:51;38.6;335.4;1.7;244.3;50.07;413;1226.4
13-08-17;17:54;38.2;338.9;1.6;244.3;50.05;393;1226.4
13-08-17;17:57;38.2;341.3;1.5;244.3;50.06;373;1226.4
13-08-17;18:00;37.9;335.5;1.4;245.3;50.07;348;1226.5
13-08-17;18:03;37.8;338.5;1.3;245.3;50.06;324;1226.5
13-08-17;18:06;37.9;334.4;1.3;246.3;50.05;307;1226.5
13-08-17;18:09;37.6;334.7;1.1;246.3;50.07;284;1226.5
13-08-17;18:12;37.5;340.7;1.1;244.3;50.07;269;1226.5
13-08-17;18:15;37.5;342.3;1.1;245.3;50.09;246;1226.5
13-08-17;18:18;37.1;337.9;1.0;244.3;50.10;230;1226.5
13-08-17;18:21;37.1;332.8;0.9;243.4;50.03;214;1226.6
13-08-17;18:24;37.0;335.4;0.9;243.4;50.03;202;1226.6
13-08-17;18:27;36.9;331.3;0.8;243.4;50.02;184;1226.6
13-08-17;18:30;36.8;337.7;0.7;243.4;50.08;168;1226.6
13-08-17;18:33;36.8;328.4;0.5;244.3;50.03;153;1226.6
13-08-17;18:36;36.4;336.6;0.6;243.4;50.07;137;1226.6
13-08-17;18:39;36.5;335.8;0.6;243.4;50.02;123;1226.6
13-08-17;18:42;36.2;323.5;0.6;243.4;50.03;111;1226.6
13-08-17;18:45;36.2;336.4;0.5;243.4;50.01;99;1226.6
13-08-17;18:48;36.2;337.0;0.5;244.3;50.02;88;1226.6
13-08-17;18:51;36.0;326.8;0.4;244.3;50.02;77;1226.6
13-08-17;18:54;35.9;320.8;0.4;244.3;50.05;66;1226.6
13-08-17;18:57;35.6;319.9;0.3;244.3;50.06;56;1226.6
13-08-17;19:00;35.6;327.0;0.2;241.4;50.06;46;1226.6
13-08-17;19:03;35.6;324.7;0.2;243.4;50.01;37;1226.6
13-08-17;19:06;35.4;311.7;0.1;242.4;50.01;30;1226.6
13-08-17;19:09;35.3;304.1;0.1;243.4;50.00;25;1226.6
13-08-17;19:12;35.2;305.2;0.1;242.4;50.02;20;1226.6
13-08-17;19:15;35.2;310.5;0.1;243.4;50.07;16;1226.6
13-08-17;19:18;34.9;290.0;0.0;243.4;50.06;12;1226.6
13-08-17;19:21;34.8;292.9;0.0;242.4;50.03;8;1226.6
13-08-17;19:24;34.8;292.9;0.0;242.4;49.99;6;1226.6
13-08-17;19:27;34.7;295.1;0.0;244.3;50.05;4;1226.6
13-08-17;19:30;34.6;292.2;0.0;244.3;50.02;1;1226.6
13-08-17;19:33;34.5;269.3;0.0;243.4;50.03;0;1226.6
13-08-17;19:36;34.2;176.2;0.0;244.3;50.04;0;1226.6
13-08-17;19:39;34.1;108.6;0.0;243.4;50.05;0;1226.6
13-08-17;19:42;34.1;159.0;0.0;243.4;50.03;0;1226.6
13-08-17;19:45;34.0;225.5;0.0;243.4;50.02;0;1226.6
13-08-17;19:48;33.9;215.1;0.0;243.4;50.04;0;1226.6
13-08-17;19:51;33.8;160.1;0.0;241.4;50.01;0;1226.6
13-08-18;05:51;30.7;285.4;0.0;236.5;50.08;5;1226.6
13-08-18;05:54;30.9;283.8;0.0;237.5;50.06;5;1226.6
13-08-18;05:57;30.9;292.6;0.0;238.5;50.04;5;1226.6
13-08-18;06:00;31.0;298.2;0.0;243.4;49.99;2;1226.6
13-08-18;06:03;30.8;287.8;0.0;243.4;50.03;8;1226.6
13-08-18;06:06;31.0;294.7;0.1;244.3;50.04;14;1226.6
13-08-18;06:09;31.4;312.1;0.1;241.4;50.04;19;1226.6
13-08-18;06:12;31.4;316.8;0.1;242.4;50.04;24;1226.6
13-08-18;06:15;31.5;314.6;0.1;242.4;50.05;27;1226.6
13-08-18;06:18;31.6;315.9;0.1;243.4;50.05;27;1226.6
13-08-18;06:21;31.7;312.0;0.1;242.4;50.06;28;1226.7
13-08-18;06:24;31.7;329.8;0.1;242.4;50.02;26;1226.7
13-08-18;06:27;31.8;322.5;0.1;242.4;50.06;30;1226.7
13-08-18;06:30;31.7;324.4;0.1;241.4;50.07;31;1226.7
13-08-18;06:33;32.0;324.1;0.1;240.4;50.01;34;1226.7
13-08-18;06:36;31.9;322.8;0.1;243.4;50.07;33;1226.7
13-08-18;06:39;32.2;329.7;0.2;243.4;50.04;34;1226.7
13-08-18;06:42;32.0;338.5;0.2;242.4;50.04;40;1226.7
13-08-18;06:45;32.2;340.8;0.3;242.4;50.07;48;1226.7
13-08-18;06:48;32.3;328.4;0.2;244.3;50.08;43;1226.7
13-08-18;06:51;32.3;342.3;0.3;245.3;50.12;56;1226.7
13-08-18;06:54;32.5;330.6;0.3;244.3;50.09;54;1226.7
13-08-18;06:57;32.3;327.2;0.2;244.3;50.08;44;1226.7
13-08-18;07:00;32.5;322.5;0.2;244.3;50.05;46;1226.7
13-08-18;07:03;32.5;326.6;0.2;244.3;50.07;44;1226.7
13-08-18;07:06;32.6;330.0;0.3;243.4;50.09;48;1226.7
13-08-18;07:09;32.5;333.9;0.2;242.4;50.07;48;1226.7
13-08-18;07:12;32.6;341.8;0.3;244.3;50.04;62;1226.7
13-08-18;07:15;32.9;346.2;0.4;245.3;50.03;66;1226.7
13-08-18;07:18;33.1;355.0;0.4;244.3;50.04;76;1226.7
13-08-18;07:21;33.0;340.1;0.4;244.3;50.03;79;1226.7
13-08-18;07:24;33.1;349.3;0.4;245.3;50.05;81;1226.7
13-08-18;07:27;33.2;346.5;0.4;245.3;50.04;83;1226.7
13-08-18;07:30;33.4;345.5;0.5;244.3;50.00;83;1226.7
13-08-18;07:33;33.2;353.1;0.5;244.3;50.06;89;1226.7
13-08-18;07:36;33.1;340.1;0.5;244.3;50.03;92;1226.7
13-08-18;07:39;33.3;358.7;0.4;38.6;50.02;97;1226.7
13-08-18;07:42;33.4;360.9;0.5;244.3;50.04;103;1226.7
13-08-18;07:45;42.6;357.5;0.6;244.3;50.04;108;1226.7
13-08-18;07:48;33.7;354.3;0.5;245.3;50.08;111;1226.7
13-08-18;07:51;33.7;364.3;0.5;243.4;50.04;115;1226.7
13-08-18;07:54;33.4;359.3;0.5;244.3;50.04;118;1226.7
13-08-18;07:57;33.8;359.6;0.5;244.3;50.05;121;1226.8
13-08-18;08:00;33.7;362.6;0.6;244.3;50.05;125;1226.8
13-08-18;08:03;33.7;359.4;0.6;245.3;50.06;125;1226.8
13-08-18;08:06;33.7;376.7;0.6;244.3;50.06;135;1226.8
13-08-18;08:09;33.8;369.4;0.6;244.3;50.06;124;1226.8
13-08-18;08:12;33.7;368.4;0.6;245.3;50.14;122;1226.8
13-08-18;08:15;33.7;374.2;0.6;243.4;50.05;127;1226.8
13-08-18;08:18;33.8;372.3;0.7;244.3;50.02;135;1226.8
13-08-18;08:21;33.8;369.1;0.6;243.4;50.06;140;1226.8
13-08-18;08:24;33.7;370.6;0.6;244.3;50.05;140;1226.8
13-08-18;08:27;34.0;368.4;0.7;245.3;50.03;137;1226.8
13-08-18;08:30;33.7;371.1;0.7;244.3;50.05;140;1226.8
13-08-18;08:33;33.9;365.3;0.7;244.3;50.08;141;1226.8
13-08-18;08:36;33.8;373.6;0.7;244.3;50.04;152;1226.8
13-08-18;08:39;33.8;371.7;0.7;245.3;50.03;152;1226.8
13-08-18;08:42;33.8;358.4;0.8;242.4;50.00;158;1226.9
13-08-18;08:45;34.0;359.6;0.8;244.3;50.01;175;1226.9
13-08-18;08:48;34.0;356.6;0.8;243.4;50.06;201;1226.9
13-08-18;08:51;34.0;360.0;1.0;243.4;50.03;227;1226.9
13-08-18;08:54;34.0;363.8;1.1;244.3;50.10;253;1226.9
13-08-18;08:57;34.1;371.9;1.2;244.3;50.06;281;1226.9
13-08-18;09:00;34.5;366.6;1.3;245.3;50.05;318;1226.9
13-08-18;09:03;34.5;367.9;1.5;245.3;50.06;341;1226.9
13-08-18;09:06;34.6;372.5;1.5;245.3;50.07;370;1227.0
13-08-18;09:09;34.8;361.3;1.7;245.3;50.06;400;1227.0
13-08-18;09:12;34.9;370.6;1.8;245.3;50.08;431;1227.0
13-08-18;09:15;50.0;374.7;1.9;245.3;50.06;462;1227.0
13-08-18;09:18;35.0;369.5;1.9;245.3;50.03;474;1227.0
13-08-18;09:21;50.0;369.7;2.0;245.3;50.04;505;1227.1
13-08-18;09:24;35.4;361.5;2.3;245.3;50.03;539;1227.1
13-08-18;09:27;35.7;364.1;2.3;246.3;50.09;569;1227.1
13-08-18;09:30;35.9;359.9;2.4;246.3;50.05;601;1227.2
13-08-18;09:33;35.9;360.3;2.5;244.3;50.03;633;1227.2
13-08-18;09:36;36.1;356.9;2.7;246.3;50.07;664;1227.2
13-08-18;09:39;36.2;356.3;2.8;248.2;50.10;693;1227.2
13-08-18;09:42;36.4;354.9;2.9;247.3;50.05;718;1227.3
13-08-18;09:45;36.7;351.7;3.0;246.3;50.05;742;1227.3
13-08-18;09:48;36.5;352.4;3.1;246.3;50.05;764;1227.4
13-08-18;09:51;36.9;348.6;3.1;246.3;50.07;769;1227.4
13-08-18;09:54;37.0;343.3;3.2;245.3;50.06;780;1227.4
13-08-18;09:57;37.2;340.5;3.3;246.3;50.07;822;1227.5
13-08-18;10:00;37.4;340.2;3.4;246.3;50.08;847;1227.5
13-08-18;10:03;37.5;339.9;3.5;246.3;50.07;873;1227.6
13-08-18;10:06;37.7;338.0;3.5;247.3;50.07;879;1227.6
13-08-18;10:09;37.8;333.8;3.7;246.3;50.14;908;1227.6
13-08-18;10:12;38.2;330.9;3.7;246.3;50.07;907;1227.7
13-08-18;10:15;38.0;329.4;3.7;246.3;50.05;915;1227.7
13-08-18;10:18;38.3;321.8;3.8;247.3;49.99;917;1227.8
13-08-18;10:21;38.3;321.8;3.8;247.3;50.02;955;1227.8
13-08-18;10:24;38.5;322.9;4.0;248.2;50.05;978;1227.9
13-08-18;10:27;39.0;320.8;4.1;247.3;50.04;1010;1227.9
13-08-18;10:30;38.7;326.5;4.2;248.2;50.05;1023;1228.0
13-08-18;10:33;39.1;322.7;4.2;246.3;50.05;1037;1228.0
13-08-18;10:36;39.2;319.4;4.2;247.3;50.07;1055;1228.1
13-08-18;10:39;39.3;319.9;4.3;246.3;50.04;1062;1228.1
13-08-18;10:42;39.7;320.9;4.4;250.2;50.04;1070;1228.2
13-08-18;10:45;39.8;315.8;4.4;247.3;50.06;1079;1228.2
13-08-18;10:48;39.9;316.8;4.4;246.3;50.04;1089;1228.3
13-08-18;10:51;40.1;312.3;4.5;38.6;50.04;1098;1228.3
13-08-18;10:54;40.0;317.4;4.5;248.2;50.07;1115;1228.4
13-08-18;10:57;40.1;320.2;4.5;248.2;50.09;1118;1228.5
13-08-18;11:00;40.4;311.4;4.6;247.3;50.11;1117;1228.5
13-08-18;11:03;40.5;310.5;4.6;249.2;50.04;1140;1228.6
13-08-18;11:06;40.7;312.5;4.6;249.2;50.06;1148;1228.6
13-08-18;11:09;40.5;309.6;4.7;249.2;50.05;1167;1228.7
13-08-18;11:12;40.9;313.7;4.7;249.2;50.01;1170;1228.7
13-08-18;11:15;40.9;311.2;4.8;247.3;50.02;1188;1228.8
13-08-18;11:18;41.2;315.8;4.8;248.2;50.05;1194;1228.9
13-08-18;11:21;41.3;306.4;4.9;248.2;50.05;1204;1228.9
13-08-18;11:24;41.3;307.0;4.8;248.2;50.06;1184;1229.0
13-08-18;11:27;41.5;308.6;4.9;248.2;50.05;1213;1229.0
13-08-18;11:30;41.5;296.0;5.0;248.2;50.07;1225;1229.1
13-08-18;11:33;41.3;311.1;5.0;248.2;50.03;1215;1229.1
13-08-18;11:36;41.5;305.5;5.1;248.2;50.06;1261;1229.2
13-08-18;11:39;41.0;308.2;1.1;244.3;50.07;264;1229.3
13-08-18;11:42;41.3;312.4;5.2;248.2;50.03;1278;1229.3
13-08-18;11:45;41.7;311.7;5.2;247.3;50.02;1297;1229.4
13-08-18;11:48;41.0;309.2;1.2;244.3;50.05;279;1229.4
13-08-18;11:51;41.2;317.5;5.4;249.2;50.03;1329;1229.4
13-08-18;11:54;41.6;308.0;5.0;250.2;50.04;1221;1229.5
13-08-18;11:57;40.8;313.7;2.4;246.3;50.05;583;1229.5
13-08-18;12:00;40.4;339.9;5.5;249.2;50.02;1373;1229.6
13-08-18;12:03;41.3;319.1;5.5;249.2;50.04;1369;1229.6
13-08-18;12:06;41.5;311.1;5.5;248.2;50.04;1369;1229.7
13-08-18;12:09;42.0;4.8;5.3;248.2;50.03;1331;1229.8
13-08-18;12:12;42.2;308.2;5.5;249.2;50.06;1353;1229.8
13-08-18;12:15;42.4;315.6;5.5;249.2;50.04;1346;1229.9
13-08-18;12:18;42.4;307.0;5.4;248.2;50.09;1343;1230.0
13-08-18;12:21;42.7;325.1;5.1;248.2;50.08;1262;1230.0
13-08-18;12:24;43.0;302.0;5.5;248.2;50.06;1358;1230.1
13-08-18;12:27;42.7;289.5;5.4;249.2;50.05;1327;1230.2
13-08-18;12:30;42.7;307.0;5.5;248.2;49.98;1348;1230.2
13-08-18;12:33;43.1;306.1;5.5;248.2;50.06;1340;1230.3
13-08-18;12:36;43.0;311.8;5.4;248.2;50.03;1349;1230.4
13-08-18;12:39;43.5;303.8;5.4;249.2;50.04;1330;1230.4
13-08-18;12:42;43.4;301.9;5.4;248.2;50.05;1342;1230.5
13-08-18;12:45;43.5;303.3;5.4;248.2;50.04;1346;1230.6
13-08-18;12:48;43.5;302.0;5.4;250.2;50.05;1340;1230.6
13-08-18;12:51;43.5;301.1;5.3;249.2;50.06;1325;1230.7
13-08-18;12:54;43.7;294.2;5.5;249.2;50.05;1349;1230.8
13-08-18;12:57;43.7;299.4;5.5;249.2;50.03;1355;1230.8
13-08-18;13:00;43.7;303.8;5.5;249.2;50.01;1352;1230.9
13-08-18;13:03;43.7;301.1;5.4;249.2;50.02;1358;1231.0
13-08-18;13:06;44.0;298.8;5.3;248.2;50.04;1325;1231.0
13-08-18;13:09;43.9;299.4;5.4;248.2;50.04;1333;1231.1
13-08-18;13:12;44.0;302.3;5.6;249.2;50.02;1375;1231.2
13-08-18;13:15;44.2;298.0;5.5;248.2;50.04;1364;1231.2
13-08-18;13:18;44.2;301.1;5.6;249.2;50.08;1374;1231.3
13-08-18;13:21;44.2;303.3;5.6;248.2;50.03;1374;1231.4
13-08-18;13:24;44.4;305.4;5.6;249.2;50.05;1369;1231.4
13-08-18;13:27;44.2;297.6;5.4;247.3;50.07;1346;1231.5
13-08-18;13:30;44.4;289.8;5.6;250.2;50.03;1359;1231.6
13-08-18;13:33;44.2;294.1;5.3;249.2;50.04;1311;1231.6
13-08-18;13:36;44.2;301.3;5.7;248.2;50.05;1401;1231.7
13-08-18;13:39;44.2;316.9;3.3;246.3;50.02;783;1231.8
13-08-18;13:42;43.5;288.5;3.9;247.3;50.06;976;1231.8
13-08-18;13:45;43.8;311.5;5.6;249.2;50.09;1372;1231.9
13-08-18;13:48;44.0;300.2;5.8;248.2;50.08;1414;1231.9
13-08-18;13:51;44.2;300.0;0.0;248.2;50.03;1398;1232.0
13-08-18;13:54;44.2;317.7;5.6;248.2;50.04;1369;1232.1
13-08-18;13:57;44.3;303.3;5.5;248.2;50.02;1375;1232.1
13-08-18;14:00;43.9;290.3;3.6;246.3;50.00;902;1232.2
13-08-18;14:03;43.8;315.8;5.3;248.2;50.06;1301;1232.3
13-08-18;14:06;44.2;308.6;5.5;248.2;50.06;1358;1232.3
13-08-18;14:09;44.2;295.4;5.2;249.2;50.08;1282;1232.4
13-08-18;14:12;44.2;306.0;5.2;248.2;50.06;1300;1232.5
13-08-18;14:15;44.2;298.9;5.1;248.2;50.05;1275;1232.5
13-08-18;14:18;44.0;296.1;5.0;247.3;50.02;1257;1232.6
13-08-18;14:21;44.0;322.5;4.9;248.2;50.06;1234;1232.6
13-08-18;14:24;43.6;302.7;3.5;247.3;50.05;869;1232.7
13-08-18;14:27;43.1;296.9;2.9;247.3;50.05;729;1232.7
13-08-18;14:30;43.1;315.0;4.9;247.3;49.97;1209;1232.8
13-08-18;14:33;43.2;307.1;3.7;248.2;50.14;884;1232.8
13-08-18;14:36;43.5;308.7;5.0;248.2;50.05;1250;1232.9
13-08-18;14:39;43.4;304;4.1;248.2;50.05;1025;1233.0
13-08-18;14:42;43.8;308.6;4.9;247.3;50.10;1214;1233.0
13-08-18;14:45;42.7;303.9;2.8;246.3;50.05;689;1233.1
13-08-18;14:48;42.3;307.1;2.4;246.3;50.02;577;1233.1
13-08-18;14:51;42.0;316.8;3.4;247.3;50.05;813;1233.1
13-08-18;14:54;42.4;321.0;5.1;249.2;50.06;1260;1233.2
13-08-18;14:57;42.5;313.6;4.3;249.2;50.05;1092;1233.2
13-08-18;15:00;42.5;325.4;5.1;249.2;50.02;1252;1233.3
13-08-18;15:03;42.7;305.4;4.9;249.2;50.07;1203;1233.4
13-08-18;15:06;42.8;316.1;4.7;248.2;50.06;1149;1233.4
13-08-18;15:09;42.8;296.1;5.1;248.2;50.04;1243;1233.5
13-08-18;15:12;42.9;307.7;4.9;247.3;49.99;1196;1233.5
13-08-18;15:15;42.5;324.6;3.4;248.2;50.03;831;1233.6
13-08-18;15:18;42.2;311.2;3.5;246.3;50.04;859;1233.6
13-08-18;15:21;42.3;321.2;3.3;246.3;50.06;798;1233.7
13-08-18;15:24;42.3;312.7;4.9;248.2;50.03;1214;1233.7
13-08-18;15:27;42.4;322.4;4.5;248.2;50.06;1123;1233.8
13-08-18;15:30;42.3;304.2;3.6;247.3;50.03;896;1233.8
13-08-18;15:33;42.4;308.6;4.1;247.3;50.06;1009;1233.9
13-08-18;15:36;42.0;316.6;3.8;246.3;50.03;928;1233.9
13-08-18;15:39;42.0;321.2;3.8;247.3;50.07;968;1234.0
13-08-18;15:42;42.2;317.5;4.4;248.2;50.04;1109;1234.0
13-08-18;15:45;42.3;320.9;4.7;248.2;50.03;1144;1234.1
13-08-18;15:48;42.3;315.2;4.5;248.2;50.05;1123;1234.1
13-08-18;15:51;42.3;314.7;4.6;247.3;50.07;1118;1234.2
13-08-18;15:54;42.5;316.9;4.4;249.2;50.06;1086;1234.3
13-08-18;15:57;42.2;310.5;4.4;248.2;50.06;1062;1234.3
13-08-18;16:00;42.1;309.3;3.4;246.3;50.06;854;1234.4
13-08-18;16:03;42.0;316.6;3.2;247.3;50.06;768;1234.4
13-08-18;16:06;41.5;326.2;3.4;246.3;50.04;835;1234.4
13-08-18;16:09;41.9;317.7;3.7;246.3;50.05;918;1234.5
13-08-18;16:12;41.7;318.4;4.1;249.2;50.06;993;1234.5
13-08-18;16:15;41.5;318.7;3.7;247.3;50.03;929;1234.6
13-08-18;16:18;41.6;315.2;3.4;247.3;50.05;848;1234.6
13-08-18;16:21;41.5;323.5;3.7;247.3;50.03;915;1234.7
13-08-18;16:24;41.4;320.9;3.7;246.3;50.05;921;1234.7
13-08-18;16:27;41.3;325.9;3.6;246.3;50.05;883;1234.8
13-08-18;16:30;41.4;320.5;3.5;246.3;50.02;857;1234.8
13-08-18;16:33;41.0;321.9;2.7;246.3;50.04;664;1234.8
13-08-18;16:36;40.9;325.0;2.9;245.3;50.08;695;1234.9
13-08-18;16:39;40.9;318.1;3.3;246.3;50.06;805;1234.9
13-08-18;16:42;40.7;320.6;3.3;246.3;50.02;807;1234.9
13-08-18;16:45;40.7;321.5;3.3;244.3;50.02;787;1235.0
13-08-18;16:48;40.6;316.1;2.9;245.3;50.04;718;1235.0
13-08-18;16:51;40.6;323.5;2.9;245.3;50.01;721;1235.1
13-08-18;16:54;40.5;322.9;2.8;245.3;50.06;711;1235.1
13-08-18;16:57;40.4;324.0;3.0;;50.07;720;1235.1
13-08-18;17:00;40.0;321.2;2.8;245.3;50.09;675;1235.2
13-08-18;17:03;39.8;331.6;2.5;245.3;50.04;637;1235.2
13-08-18;17:06;40.0;316.2;2.8;245.3;50.05;686;1235.2
13-08-18;17:09;40.0;318.1;2.8;245.3;50.00;659;1235.3
13-08-18;17:12;39.7;321.5;2.4;244.3;50.12;585;1235.3
13-08-18;17:15;39.5;326.6;2.1;245.3;50.03;486;1235.3
13-08-18;17:18;39.4;328.5;1.8;243.4;50.03;413;1235.3
13-08-18;17:21;39.2;332.6;2.5;245.3;50.03;595;1235.4
13-08-18;17:24;39.1;330.3;2.3;245.3;50.01;560;1235.4
13-08-18;17:27;39.2;331.2;0.0;245.3;50.02;501;1235.4
13-08-18;17:30;39.0;286.2;1.5;244.3;50.04;387;1235.4
13-08-18;17:33;38.5;321.2;1.7;244.3;50.03;429;1235.5
13-08-18;17:36;38.7;329.1;1.8;245.3;50.05;449;1235.5
13-08-18;17:39;38.5;330.9;1.9;244.3;50.04;469;1235.5
13-08-18;17:42;38.6;331.3;1.9;244.3;50.04;460;1235.5
13-08-18;17:45;38.5;334.4;1.8;246.3;50.09;426;1235.6
13-08-18;17:48;38.2;288.2;1.4;244.3;50.06;339;1235.6
13-08-18;17:51;38.4;325.7;1.5;245.3;50.03;372;1235.6
13-08-18;17:54;37.9;326.5;1.4;245.3;50.05;337;1235.6
13-08-18;17:57;37.9;332.9;1.3;245.3;50.06;308;1235.6
13-08-18;18:00;37.9;328.2;1.3;243.4;50.06;319;1235.6
13-08-18;18:03;37.9;337.9;1.2;243.4;50.05;311;1235.7
13-08-18;18:06;37.6;335.7;1.3;243.4;50.07;304;1235.7
13-08-18;18:09;37.6;332.9;1.3;242.4;50.02;294;1235.7
13-08-18;18:12;37.6;331.6;1.0;242.4;50.05;238;1235.7
13-08-18;18:15;37.4;336.6;1.0;243.4;50.06;236;1235.7
13-08-18;18:18;37.2;329.1;0.9;244.3;50.01;204;1235.7
13-08-18;18:21;37.1;334.1;0.7;243.4;50.06;162;1235.7
13-08-18;18:24;37.0;319.6;0.5;243.4;50.04;129;1235.7
13-08-18;18:27;36.7;325.7;0.5;243.4;50.01;103;1235.7
13-08-18;18:30;36.3;327.8;0.4;243.4;50.07;79;1235.7
13-08-18;18:33;36.3;310.4;0.3;242.4;50.03;54;1235.7
13-08-18;18:36;36.1;306.2;0.2;242.4;50.02;41;1235.8
13-08-18;18:39;35.9;302.3;0.1;242.4;50.02;28;1235.8
13-08-18;18:42;35.9;312.8;0.1;242.4;50.03;18;1235.8
13-08-18;18:45;35.6;301.0;0.1;243.4;50.06;14;1235.8
13-08-18;18:48;35.5;298.6;0.0;243.4;50.04;11;1235.8
13-08-18;18:51;35.5;285.9;0.0;243.4;50.07;8;1235.8
13-08-18;18:54;35.3;277.0;0.0;243.4;50.04;6;1235.8
13-08-18;18:57;35.3;292.0;0.0;243.4;50.09;5;1235.8
13-08-18;19:00;34.9;299.8;0.0;243.4;50.09;2;1235.8
13-08-18;19:03;34.9;291.0;0.0;242.4;50.13;2;1235.8
13-08-18;19:06;34.8;258.2;0.0;243.4;50.08;0;1235.8
13-08-18;19:09;34.7;174.7;0.0;242.4;50.08;0;1235.8
13-08-18;19:12;34.5;135.4;0.0;242.4;50.07;0;1235.8
13-08-18;19:15;34.4;131.6;0.0;242.4;50.06;0;1235.8
13-08-18;19:18;34.4;199.8;0.0;242.4;50.05;0;1235.8
13-08-18;19:21;34.2;269.6;0.0;242.4;50.04;0;1235.8
13-08-18;19:24;34.1;315.6;0.0;242.4;50.03;0;1235.8
13-08-18;19:27;34.0;283.1;0.0;242.4;50.01;0;1235.8
13-08-18;19:30;33.9;215.9;0.0;242.4;50.08;0;1235.8
13-08-18;19:33;33.9;149.2;0.0;243.4;50.05;0;1235.8
13-08-19;06:39;30.9;302.4;0.0;245.3;50.03;9;1235.8
13-08-19;06:42;31.1;302.6;0.1;244.3;50.05;18;1235.8
13-08-19;06:45;31.2;304.1;0.1;243.4;50.05;26;1235.8
13-08-19;06:48;31.4;315.5;0.1;243.4;50.06;27;1235.8
13-08-19;06:51;31.5;319.6;0.1;242.4;50.02;26;1235.8
13-08-19;06:54;31.5;302.7;0.1;243.4;50.06;27;1235.8
13-08-19;06:57;31.7;309.8;0.1;242.4;50.05;24;1235.8
13-08-19;07:00;31.8;314.5;0.1;242.4;50.09;26;1235.8
13-08-19;07:03;31.7;314.0;0.1;243.4;50.05;23;1235.8
13-08-19;07:06;31.9;308.7;0.1;243.4;50.03;21;1235.8
13-08-19;07:09;31.6;307.9;0.1;243.4;50.04;25;1235.8
13-08-19;07:12;32.2;324.3;0.2;243.4;50.02;37;1235.8
13-08-19;07:15;31.9;325.9;0.2;242.4;50.05;45;1235.8
13-08-19;07:18;32.2;327.3;0.2;243.4;50.06;46;1235.8
13-08-19;07:21;32.2;333.6;0.2;242.4;50.02;43;1235.8
13-08-19;07:24;32.4;324.3;0.2;242.4;50.00;40;1235.8
13-08-19;07:27;32.5;319.7;0.2;241.4;50.03;40;1235.8
13-08-19;07:30;32.4;328.2;0.2;241.4;50.07;47;1235.8
13-08-19;07:33;32.6;324.3;0.3;241.4;50.02;60;1235.8
13-08-19;07:36;32.7;339.5;0.5;241.4;49.97;72;1235.8
13-08-19;07:39;32.7;335.0;0.4;242.4;50.02;86;1235.8
13-08-19;07:42;33.1;350.5;0.5;242.4;50.03;105;1235.8
13-08-19;07:45;33.2;356.6;0.5;242.4;50.04;115;1235.8
13-08-19;07:48;33.1;352.7;0.6;245.3;50.00;122;1235.8
13-08-19;07:51;33.2;361.3;0.6;246.3;50.02;128;1235.8
13-08-19;07:54;33.4;340.7;0.5;246.3;50.03;120;1235.8
13-08-19;07:57;33.4;352.4;0.6;244.3;50.03;105;1235.8
13-08-19;08:00;33.4;344.9;0.5;241.4;50.06;91;1235.8
13-08-19;08:03;33.4;337.0;0.4;246.3;50.06;84;1235.8
13-08-19;08:06;33.5;333.6;0.5;244.3;50.03;78;1235.8
13-08-19;08:09;33.4;332.6;0.4;244.3;50.02;63;1235.8
13-08-19;08:12;33.4;333.1;0.3;244.3;50.01;52;1235.8
13-08-19;08:15;33.3;327.9;0.2;246.3;50.02;45;1235.8
13-08-19;08:18;33.2;319.4;0.3;243.4;49.97;42;1235.9
13-08-19;08:21;33.4;324.0;0.2;246.3;50.02;38;1235.9
13-08-19;08:24;33.4;310.9;0.2;246.3;50.03;35;1235.9
13-08-19;08:27;33.4;317.1;0.2;246.3;50.04;34;1235.9
13-08-19;08:30;33.4;323.5;0.2;246.3;50.04;40;1235.9
13-08-19;08:33;33.3;321.8;0.2;246.3;50.02;47;1235.9
13-08-19;08:36;33.5;322.1;0.3;245.3;50.00;51;1235.9
13-08-19;08:39;33.5;328.8;0.3;241.4;50.06;52;1235.9
13-08-19;08:42;33.4;324.4;0.3;241.4;49.99;52;1235.9
13-08-19;08:45;33.7;323.7;0.3;242.4;50.02;51;1235.9
13-08-19;08:48;33.5;329.5;0.2;240.4;49.99;49;1235.9
13-08-19;08:51;33.8;332.5;0.2;241.4;50.02;47;1235.9
13-08-19;08:54;33.5;324.1;0.2;244.3;49.99;47;1235.9
13-08-19;08:57;33.7;325.3;0.2;241.4;50.07;46;1235.9
13-08-19;09:00;33.5;324.3;0.3;242.4;49.99;48;1235.9
13-08-19;09:03;42.6;322.7;0.3;243.4;50.04;56;1235.9
13-08-19;09:06;33.8;324.6;0.4;244.3;50.04;65;1235.9
13-08-19;09:09;33.7;338.8;0.4;245.3;50.04;68;1235.9
13-08-19;09:12;33.8;333.9;0.3;241.4;50.02;64;1235.9
13-08-19;09:15;33.9;330.9;0.3;245.3;50.03;60;1235.9
13-08-19;09:18;33.8;332.0;0.3;243.4;50.02;62;1235.9
13-08-19;09:21;33.7;324.9;0.3;243.4;50.01;62;1235.9
13-08-19;09:24;33.7;320.9;0.4;243.4;50.02;60;1235.9
13-08-19;09:27;33.7;326.2;0.3;244.3;50.05;60;1235.9
13-08-19;09:30;33.7;335.0;0.0;244.3;50.04;58;1235.9
13-08-19;09:33;33.8;334.1;0.3;243.4;50.03;58;1235.9
13-08-19;09:36;33.7;335.7;0.3;243.4;50.04;60;1235.9
13-08-19;09:39;33.8;331.7;0.3;244.3;50.03;62;1235.9
13-08-19;09:42;33.8;330.6;0.3;244.3;50.04;62;1235.9
13-08-19;09:45;33.7;334.5;0.4;242.4;50.02;68;1235.9
13-08-19;09:48;33.8;337.6;0.4;242.4;50.01;79;1235.9
13-08-19;09:51;33.9;351.1;0.5;244.3;50.02;96;1235.9
13-08-19;09:54;34.0;341.4;0.6;243.4;50.02;118;1235.9
13-08-19;09:57;50.0;347.3;0.7;244.3;50.03;140;1235.9
13-08-19;10:00;34.1;356.8;0.6;245.3;50.04;152;1236.0
13-08-19;10:03;34.2;344.8;0.7;244.3;50.01;153;1236.0
13-08-19;10:06;34.1;348.3;0.7;244.3;50.03;157;1236.0
13-08-19;10:09;34.0;353.1;0.7;245.3;50.08;157;1236.0
13-08-19;10:12;34.5;353.7;0.7;244.3;50.01;155;1236.0
13-08-19;10:15;34.1;351.8;0.7;245.3;50.03;152;1236.0
13-08-19;10:18;34.4;345.9;0.7;245.3;50.03;151;1236.0
13-08-19;10:21;34.4;353.3;0.7;245.3;50.05;146;1236.0
13-08-19;10:24;34.4;352.4;0.7;245.3;50.0;146;1236.0
13-08-19;10:27;34.4;343.7;0.7;244.3;50.04;156;1236.0
13-08-19;10:30;34.2;352.2;0.7;243.4;50.03;179;1236.0
13-08-19;10:33;34.6;364.4;1.0;243.4;50.01;222;1236.0
13-08-19;10:36;34.4;357.2;1.2;241.4;50.03;284;1236.1
13-08-19;10:39;34.9;365.7;1.5;245.3;50.02;355;1236.1
13-08-19;10:42;35.0;359.1;1.7;244.3;50.03;415;1236.1
13-08-19;10:45;35.3;360.0;1.7;244.3;50.01;411;1236.1
13-08-19;10:48;35.3;359.7;1.8;244.3;50.00;451;1236.1
13-08-19;10:51;35.4;359.1;1.9;243.4;50.01;467;1236.2
13-08-19;10:54;35.5;359.0;1.7;244.3;50.06;431;1236.2
13-08-19;10:57;35.5;355.6;1.8;244.3;50.03;451;1236.2
13-08-19;11:00;35.9;349.8;2.0;243.4;50.02;491;1236.2
13-08-19;11:03;35.7;357.4;2.0;246.3;50.03;493;1236.2
13-08-19;11:06;35.9;355.0;2.2;245.3;50.03;540;1236.3
13-08-19;11:09;36.3;359.0;2.4;245.3;50.02;604;1236.3
13-08-19;11:12;36.5;344.5;3.3;245.3;50.02;783;1236.3
13-08-19;11:15;36.8;332.5;3.8;245.3;50.02;955;1236.4
13-08-19;11:18;37.1;347.6;2.5;244.3;50.02;598;1236.4
13-08-19;11:21;36.9;351.2;1.9;244.3;50.01;470;1236.4
13-08-19;11:24;36.8;346.1;2.0;242.4;49.95;446;1236.5
13-08-19;11:27;36.9;351.1;2.0;243.4;50.01;482;1236.5
13-08-19;11:30;50.0;350.2;2.1;244.3;50.04;494;1236.5
13-08-19;11:33;37.0;353.9;2.6;244.3;50.06;639;1236.5
13-08-19;11:36;37.2;344.9;3.3;246.3;50.06;804;1236.6
13-08-19;11:39;37.5;343.6;2.6;244.3;50.03;620;1236.6
13-08-19;11:42;37.7;332.8;3.5;245.3;50.03;829;1236.6
13-08-19;11:45;37.8;347.3;2.7;244.3;50.03;663;1236.7
13-08-19;11:48;38.4;344.8;4.6;246.3;50.05;1155;1236.7
13-08-19;11:51;37.8;348.0;2.1;244.3;50.03;511;1236.8
13-08-19;11:54;37.8;354.3;2.1;245.3;49.99;530;1236.8
13-08-19;11:57;37.5;347.7;1.5;243.4;50.09;361;1236.8
13-08-19;12:00;37.6;349.9;1.3;244.3;50.01;301;1236.8
13-08-19;12:03;37.1;349.6;1.1;240.4;50.03;268;1236.8
13-08-19;12:06;37.0;345.9;1.1;242.4;49.95;244;1236.8
13-08-19;12:09;36.8;348.0;1.0;243.4;50.03;229;1236.9
13-08-19;12:12;36.8;347.1;1.0;243.4;50.05;219;1236.9
13-08-19;12:15;36.7;349.0;0.9;243.4;50.04;212;1236.9
13-08-19;12:18;36.5;348.9;0.9;242.4;50.0;206;1236.9
13-08-19;12:21;36.5;355.3;0.8;242.4;50.03;196;1236.9
13-08-19;12:24;36.4;348.9;0.8;241.4;50.00;177;1236.9
13-08-19;12:27;36.4;347.6;0.7;242.4;50.02;163;1236.9
13-08-19;12:30;36.3;348.0;0.7;242.4;50.06;155;1236.9
13-08-19;12:33;36.2;342.0;0.7;242.4;50.02;146;1236.9
13-08-19;12:36;36.0;345.1;0.6;242.4;50.00;133;1236.9
13-08-19;12:39;36.0;342.3;0.5;242.4;50.02;117;1236.9
13-08-19;12:42;36.0;332.3;0.5;242.4;50.00;102;1236.9
13-08-19;12:45;35.7;332.5;0.4;242.4;50.06;95;1237.0
13-08-19;12:48;35.7;330.7;0.4;243.4;50.01;93;1237.0
13-08-19;12:51;35.7;335.5;0.4;245.3;50.02;88;1237.0
13-08-19;12:54;35.6;324.1;0.4;242.4;50.03;84;1237.0
13-08-19;12:57;35.5;335.0;0.4;245.3;50.07;86;1237.0
13-08-19;13:00;35.5;329.0;0.5;245.3;49.98;90;1237.0
13-08-19;13:03;35.5;334.2;0.5;245.3;50.03;95;1237.0
13-08-19;13:06;35.4;337.9;0.5;245.3;50.02;103;1237.0
13-08-19;13:09;35.3;347.3;0.5;246.3;50.04;111;1237.0
13-08-19;13:12;35.4;347.3;0.5;246.3;50.04;119;1237.0
13-08-19;13:15;35.3;342.3;0.6;245.3;50.02;129;1237.0
13-08-19;13:18;35.3;343.3;0.7;245.3;50.04;142;1237.0
13-08-19;13:21;35.6;348.6;0.8;245.3;50.08;168;1237.0
13-08-19;13:24;35.5;352.2;0.9;244.3;50.04;199;1237.0
13-08-19;13:27;35.5;338.2;0.9;245.3;50.02;231;1237.0
13-08-19;13:30;35.7;353.3;1.2;243.4;50.06;278;1237.0
13-08-19;13:33;35.9;355.9;1.5;247.3;50.04;341;1237.1
13-08-19;13:36;36.1;349.6;1.8;244.3;50.04;430;1237.1
13-08-19;13:39;36.3;357.1;2.3;245.3;50.08;578;1237.1
13-08-19;13:42;37.0;355.8;5.1;247.3;50.04;1281;1237.2
13-08-19;13:45;37.6;356.6;5.2;38.6;50.05;1289;1237.2
13-08-19;13:48;38.5;311.2;5.4;248.2;50.06;1327;1237.3
13-08-19;13:51;39.2;303.3;6.0;249.2;50.03;1476;1237.4
13-08-19;13:54;39.7;317.5;3.2;244.3;50.03;742;1237.4
13-08-19;13:57;39.4;311.8;4.1;247.3;50.06;991;1237.5
13-08-19;14:00;39.7;324.3;3.8;248.2;50.02;963;1237.5
13-08-19;14:03;40.1;308.4;5.1;249.2;50.02;1260;1237.6
13-08-19;14:06;40.6;312.3;5.6;248.2;50.07;1362;1237.6
13-08-19;14:09;41.0;302.7;5.3;248.2;49.98;1304;1237.7
13-08-19;14:12;41.3;322.4;4.2;247.3;50.0;1035;1237.8
13-08-19;14:15;41.0;312.0;4.4;247.3;50.09;1080;1237.8
13-08-19;14:18;40.8;312.7;5.0;247.3;50.04;1224;1237.9
13-08-19;14:21;41.4;282.7;4.8;246.3;50.02;1186;1237.9
13-08-19;14:24;41.9;306.8;4.9;247.3;50.03;1186;1238.0
13-08-19;14:27;42.0;307.0;4.3;247.3;50.02;1076;1238.0
13-08-19;14:30;42.1;309.5;4.6;247.3;50.05;1117;1238.1
13-08-19;14:33;42.1;307.9;4.3;247.3;50.01;1070;1238.1
13-08-19;14:36;42.1;318.4;4.1;247.3;50.05;1002;1238.2
13-08-19;14:39;42.1;319.0;4.3;243.4;50.02;1033;1238.2
13-08-19;14:42;42.3;314.3;4.2;248.2;49.98;1032;1238.3
13-08-19;14:45;42.3;324.1;4.4;247.3;50.04;1085;1238.4
13-08-19;14:48;42.4;317.1;4.7;248.2;50.00;1158;1238.4
13-08-19;14:51;42.5;302.4;4.4;248.2;50.06;1095;1238.5
13-08-19;14:54;42.4;314.7;4.2;250.2;50.03;1036;1238.5
13-08-19;14:57;42.7;311.4;4.5;249.2;50.05;1102;1238.6
13-08-19;15:00;42.4;312.0;4.2;245.3;50.01;1030;1238.6
13-08-19;15:03;42.5;302.3;4.2;248.2;50.02;1046;1238.7
13-08-19;15:06;42.7;315.6;4.0;248.2;50.03;994;1238.7
13-08-19;15:09;42.9;309.6;4.4;248.2;50.03;1105;1238.8
13-08-19;15:12;42.9;304.5;4.3;248.2;50.04;1057;1238.8
13-08-19;15:15;42.7;284.6;3.8;247.3;50.06;943;1238.9
13-08-19;15:18;42.8;315.3;4.1;248.2;50.03;1015;1238.9
13-08-19;15:21;42.5;310.4;4.0;248.2;50.05;1008;1239.0
13-08-19;15:24;42.5;313.9;3.9;248.2;50.02;968;1239.0
13-08-19;15:27;42.5;312.8;3.7;248.2;50.0;924;1239.1
13-08-19;15:30;42.5;315.3;3.8;248.2;50.06;919;1239.1
13-08-19;15:33;42.4;318.0;3.4;248.2;50.03;862;1239.2
13-08-19;15:36;41.6;320.0;1.5;245.3;50.00;354;1239.2
13-08-19;15:39;41.2;317.4;1.4;246.3;50.06;331;1239.2
13-08-19;15:42;40.9;301.7;0.0;247.3;50.06;549;1239.2
13-08-19;15:45;40.8;336.9;1.6;245.3;50.01;387;1239.3
13-08-19;15:48;40.4;334.5;1.2;245.3;49.99;269;1239.3
13-08-19;15:51;40.1;331.6;1.2;246.3;50.05;271;1239.3
13-08-19;15:54;39.9;329.2;1.2;246.3;50.04;295;1239.3
13-08-19;15:57;39.8;340.7;1.4;248.2;50.07;325;1239.3
13-08-19;16:00;39.7;331.2;1.5;247.3;50.03;381;1239.3
13-08-19;16:03;39.3;338.3;1.5;246.3;50.02;360;1239.3
13-08-19;16:06;39.4;347.0;1.5;246.3;50.03;363;1239.4
13-08-19;16:09;39.2;343.9;1.5;245.3;50.01;382;1239.4
13-08-19;16:12;39.4;338.3;1.8;244.3;50.01;434;1239.4
13-08-19;16:15;39.4;340.7;1.9;246.3;50.05;459;1239.4
13-08-19;16:18;39.1;341.4;1.2;245.3;50.00;280;1239.4
13-08-19;16:21;39.0;335.0;1.1;245.3;50.01;258;1239.5
13-08-19;16:24;38.6;340.1;1.0;245.3;50.02;233;1239.5
13-08-19;16:27;38.6;345.5;1.0;245.3;50.05;226;1239.5
13-08-19;16:30;38.5;350.3;1.0;246.3;50.01;238;1239.5
13-08-19;16:33;38.4;343.6;1.0;246.3;50.01;239;1239.5
13-08-19;16:36;38.5;350.6;1.1;247.3;50.03;277;1239.5
13-08-19;16:39;38.7;332.3;2.9;248.2;50.03;732;1239.5
13-08-19;16:42;39.2;327.2;2.8;38.6;50.07;699;1239.6
13-08-19;16:45;39.2;342.4;3.1;248.2;50.07;766;1239.6
13-08-19;16:48;39.4;335.7;3.4;248.2;50.03;844;1239.6
13-08-19;16:51;39.5;322.7;2.6;247.3;50.04;616;1239.7
13-08-19;16:54;39.1;342.6;1.3;245.3;50.04;313;1239.7
13-08-19;16:57;38.9;346.4;1.4;244.3;50.04;346;1239.7
13-08-19;17:00;39.1;346.8;1.2;245.3;50.06;284;1239.7
13-08-19;17:03;38.5;349.0;1.4;245.3;50.04;332;1239.7
13-08-19;17:06;38.3;343.2;1.2;245.3;50.04;283;1239.8
13-08-19;17:09;38.4;346.4;1.2;246.3;50.05;280;1239.8
13-08-19;17:12;38.2;339.5;1.1;246.3;50.04;266;1239.8
13-08-19;17:15;37.9;341.0;1.1;245.3;50.02;264;1239.8
13-08-19;17:18;38.0;329.8;1.8;246.3;50.00;427;1239.8
13-08-19;17:21;38.3;336.0;2.3;247.3;50.05;538;1239.8
13-08-19;17:24;38.4;338.0;2.2;247.3;50.05;551;1239.9
13-08-19;17:27;38.5;339.5;2.1;247.3;50.01;506;1239.9
13-08-19;17:30;38.3;337.7;1.7;246.3;50.01;413;1239.9
13-08-19;17:33;38.2;331.9;1.0;245.3;50.03;223;1239.9
13-08-19;17:36;37.7;328.4;0.7;245.3;50.04;143;1239.9
13-08-19;17:39;37.7;336.9;1.0;246.3;50.01;229;1240.0
13-08-19;17:42;37.7;336.7;1.4;246.3;50.03;315;1240.0
13-08-19;17:45;37.5;337.7;1.4;246.3;50.05;331;1240.0
13-08-19;17:48;37.7;335.3;1.7;247.3;50.02;398;1240.0
13-08-19;17:51;37.5;340.4;1.6;246.3;50.01;369;1240.0
13-08-19;17:54;37.6;;1.4;246.3;50.02;338;1240.0
13-08-19;17:57;37.5;335.0;1.3;246.3;50.04;315;1240.1
13-08-19;18:00;37.5;341.1;1.2;243.4;50.08;288;1240.1
13-08-19;18:03;37.4;337.2;0.8;243.4;50.09;182;1240.1
13-08-19;18:06;37.1;332.8;0.5;243.4;50.04;103;1240.1
13-08-19;18:09;36.9;331.9;0.7;243.4;50.02;141;1240.1
13-08-19;18:12;36.7;334.1;0.6;243.4;50.04;127;1240.1
13-08-19;18:15;36.8;334.1;0.0;243.4;50.03;70;1240.1
13-08-19;18:18;36.7;328.7;0.4;242.4;50.02;69;1240.1
13-08-19;18:21;36.4;322.2;0.3;242.4;50.02;54;1240.1
13-08-19;18:24;36.2;315.9;0.3;242.4;50.04;55;1240.1
13-08-19;18:27;36.3;326.9;0.3;243.4;50.03;52;1240.1
13-08-19;18:30;36.0;312.0;0.2;242.4;50.0;48;1240.1
13-08-19;18:33;35.9;309.5;0.2;241.4;50.01;41;1240.1
13-08-19;18:36;35.9;308.6;0.2;241.4;50.02;34;1240.1
13-08-19;18:39;35.7;310.9;0.1;241.4;50.00;31;1240.1
13-08-19;18:42;35.6;311.2;0.1;241.4;50.05;27;1240.1
13-08-19;18:45;35.5;303.5;0.1;241.4;50.01;24;1240.1
13-08-19;18:48;35.5;305.4;0.1;240.4;50.02;21;1240.1
13-08-19;18:51;35.3;299.1;0.1;242.4;50.04;18;1240.1
13-08-19;18:54;35.4;312.1;0.1;241.4;50.04;14;1240.1
13-08-19;18:57;35.4;302.4;0.0;241.4;50.07;13;1240.1
13-08-19;19:00;35.2;288.5;0.0;242.4;50.04;9;1240.1
13-08-19;19:03;34.9;296.6;0.0;241.4;50.05;6;1240.1
13-08-19;19:06;34.9;284.4;0.0;240.4;50.07;5;1240.1
13-08-19;19:09;34.8;294.5;0.0;242.4;50.03;3;1240.1
13-08-19;19:12;34.7;274.9;0.0;242.4;50.03;0;1240.1
13-08-19;19:15;34.7;186.3;0.0;241.4;50.01;0;1240.1
13-08-19;19:18;34.6;119.5;0.0;241.4;50.05;0;1240.1
13-08-19;19:21;34.5;147.0;0.0;241.4;50.00;0;1240.1
13-08-19;19:24;34.4;212.8;0.0;241.4;50.07;0;1240.1
13-08-19;19:27;34.2;245.3;0.0;241.4;50.01;0;1240.1
13-08-19;19:30;34.2;219.5;0.0;241.4;50.02;0;1240.1
13-08-19;19:33;34.1;192.0;0.0;241.4;50.04;0;1240.1
13-08-19;19:36;34.0;166.6;0.0;241.4;50.06;0;1240.1
13-08-19;19:39;33.9;144.5;0.0;241.4;50.06;0;1240.1
13-08-19;19:42;33.9;125.9;0.0;241.4;50.06;0;1240.1
13-08-19;19:45;33.8;109.5;0.0;241.4;50.04;0;1240.1
13-08-20;05:48;31.0;341.8;0.0;237.5;50.03;3;1240.1
13-08-20;05:51;31.0;308.9;0.0;38.6;50.01;8;1240.1
13-08-20;05:54;31.2;298.6;0.0;238.5;50.02;11;1240.1
13-08-20;05:57;31.4;296.6;0.0;236.5;50.05;13;1240.1
13-08-20;06:00;31.5;311.4;0.1;241.4;50.05;17;1240.1
13-08-20;06:03;31.7;317.2;0.1;244.3;50.03;22;1240.1
13-08-20;06:06;31.7;321.6;0.1;243.4;50.02;29;1240.1
13-08-20;06:09;31.8;320.5;0.1;243.4;50.01;34;1240.1
13-08-20;06:12;31.8;316.4;0.2;243.4;50.01;37;1240.1
13-08-20;06:15;31.9;321.8;0.2;242.4;50.04;43;1240.1
13-08-20;06:18;32.0;335.3;0.2;242.4;50.03;46;1240.1
13-08-20;06:21;31.9;332.2;0.2;241.4;50.02;45;1240.2
13-08-20;06:24;32.2;327.2;0.2;243.4;50.03;48;1240.2
13-08-20;06:27;32.3;320.8;0.3;243.4;50.03;54;1240.2
13-08-20;06:30;32.4;339.4;0.3;244.3;50.04;55;1240.2
13-08-20;06:33;32.5;333.9;0.3;244.3;50.05;53;1240.2
13-08-20;06:36;32.5;333.2;0.3;243.4;50.03;57;1240.2
13-08-20;06:39;32.9;348.6;0.4;243.4;50.04;62;1240.2
13-08-20;06:42;32.7;347.6;0.4;244.3;50.05;66;1240.2
13-08-20;06:45;33.0;343.9;0.4;243.4;50.08;74;1240.2
13-08-20;06:48;33.0;353.0;0.4;241.4;50.04;82;1240.2
13-08-20;06:51;33.1;347.6;0.4;243.4;50.06;88;1240.2
13-08-20;06:54;33.3;349.6;0.4;243.4;50.04;89;1240.2
13-08-20;06:57;33.3;337.7;0.5;242.4;50.10;93;1240.2
13-08-20;07:00;33.3;352.0;0.5;242.4;50.08;107;1240.2
13-08-20;07:03;33.4;345.2;0.5;242.4;50.06;123;1240.2
13-08-20;07:06;33.7;359.7;0.6;241.4;50.00;132;1240.2
13-08-20;07:09;33.5;357.5;0.6;242.4;50.03;126;1240.2
13-08-20;07:12;33.9;349.2;0.6;241.4;50.00;132;1240.2
13-08-20;07:15;33.7;354.7;0.6;242.4;50.01;127;1240.2
13-08-20;07:18;34.0;349.0;0.6;242.4;50.01;122;1240.2
13-08-20;07:21;33.9;347.4;0.6;242.4;50.02;124;1240.2
13-08-20;07:24;33.9;351.2;0.5;242.4;50.06;119;1240.2
13-08-20;07:27;33.9;337.3;0.5;243.4;50.01;107;1240.3
13-08-20;07:30;33.9;343.6;0.5;243.4;50.01;103;1240.3
13-08-20;07:33;33.9;346.4;0.5;243.4;50.05;110;1240.3
13-08-20;07:36;34.4;356.8;0.6;241.4;50.00;136;1240.3
13-08-20;07:39;34.1;363.5;0.7;241.4;50.01;150;1240.3
13-08-20;07:42;34.4;367.6;0.7;243.4;50.01;157;1240.3
13-08-20;07:45;34.2;364.1;0.7;242.4;50.04;167;1240.3
13-08-20;07:48;34.4;363.4;0.7;243.4;50.05;157;1240.3
13-08-20;07:51;34.4;353.1;0.5;243.4;50.01;104;1240.3
13-08-20;07:54;34.4;339.8;0.5;242.4;50.01;96;1240.3
13-08-20;07:57;34.5;356.9;0.5;243.4;50.11;118;1240.3
13-08-20;08:00;34.4;362.5;0.6;242.4;50.08;130;1240.3
13-08-20;08:03;34.4;360.2;0.7;243.4;50.0;148;1240.3
13-08-20;08:06;34.5;353.9;0.7;243.4;50.03;162;1240.3
13-08-20;08:09;34.4;382.0;1.0;243.4;50.03;233;1240.3
13-08-20;08:12;34.6;355.6;0.8;243.4;50.05;190;1240.4
13-08-20;08:15;34.6;361.5;0.9;243.4;50.03;200;1240.4
13-08-20;08:18;34.7;361.3;0.7;242.4;50.02;166;1240.4
13-08-20;08:21;34.6;366.0;0.8;243.4;50.03;197;1240.4
13-08-20;08:24;34.7;364.5;0.9;243.4;50.03;215;1240.4
13-08-20;08:27;34.8;374.8;1.1;244.3;50.02;249;1240.4
13-08-20;08:30;34.9;370.1;1.1;244.3;50.02;258;1240.4
13-08-20;08:33;34.9;362.2;1.1;243.4;50.04;252;1240.4
13-08-20;08:36;34.9;358.4;1.0;244.3;50.01;243;1240.4
13-08-20;08:39;34.9;363.2;1.0;244.3;50.00;237;1240.5
13-08-20;08:42;34.9;361.3;1.0;244.3;50.00;212;1240.5
13-08-20;08:45;34.9;359.7;1.1;243.4;50.02;262;1240.5
13-08-20;08:48;35.2;385.5;1.2;243.4;50.00;277;1240.5
13-08-20;08:51;35.2;369.1;1.3;243.4;50.01;319;1240.5
13-08-20;08:54;35.2;373.9;1.4;244.3;50.00;350;1240.5
13-08-20;08:57;35.0;374.8;1.4;245.3;50.02;340;1240.5
13-08-20;09:00;35.4;369.8;1.3;242.4;49.99;296;1240.6
13-08-20;09:03;35.2;354.7;1.4;245.3;50.05;333;1240.6
13-08-20;09:06;35.3;373.6;1.9;246.3;50.02;438;1240.6
13-08-20;09:09;35.0;347.3;1.8;241.4;50.00;438;1240.6
13-08-20;09:12;35.5;374.1;2.0;245.3;49.99;469;1240.6
13-08-20;09:15;35.3;364.3;2.0;246.3;50.00;494;1240.6
13-08-20;09:18;35.4;373.3;2.2;247.3;50.00;525;1240.7
13-08-20;09:21;35.3;364.5;2.3;246.3;50.05;552;1240.7
13-08-20;09:24;35.6;366.2;2.4;246.3;50.05;576;1240.7
13-08-20;09:27;36.0;365.7;2.4;246.3;50.02;580;1240.8
13-08-20;09:30;36.1;367.8;2.4;246.3;50.00;582;1240.8
13-08-20;09:33;36.1;365.7;2.8;246.3;50.01;690;1240.8
13-08-20;09:36;36.4;362.9;2.9;246.3;50.02;714;1240.8
13-08-20;09:39;36.4;357.2;2.8;245.3;50.05;689;1240.9
13-08-20;09:42;50.0;356.8;2.8;244.3;50.07;678;1240.9
13-08-20;09:45;36.9;355.0;3.3;245.3;50.03;797;1241.0
13-08-20;09:48;37.0;354.6;3.4;245.3;50.00;818;1241.0
13-08-20;09:51;37.4;347.6;3.4;245.3;50.02;828;1241.0
13-08-20;09:54;37.2;345.4;3.5;243.4;50.02;858;1241.1
13-08-20;09:57;37.7;345.2;3.5;246.3;50.03;885;1241.1
13-08-20;10:00;37.9;344.2;3.6;247.3;50.04;900;1241.2
13-08-20;10:03;37.8;338.2;3.8;249.2;50.03;935;1241.2
13-08-20;10:06;38.4;331.9;3.9;248.2;50.00;981;1241.3
13-08-20;10:09;38.6;342.3;4.2;248.2;50.02;1028;1241.3
13-08-20;10:12;39.0;335.3;4.5;248.2;50.01;1088;1241.4
13-08-20;10:15;39.0;332.5;4.5;248.2;50.03;1101;1241.4
13-08-20;10:18;39.1;342.1;3.9;247.3;50.03;939;1241.5
13-08-20;10:21;39.4;330.9;4.6;248.2;50.02;1122;1241.5
13-08-20;10:24;39.5;331.3;4.7;249.2;50.02;1185;1241.6
13-08-20;10:27;39.8;331.7;5.1;249.2;50.04;1229;1241.6
13-08-20;10:30;39.9;322.4;5.0;248.2;50.01;1256;1241.7
13-08-20;10:33;40.0;316.4;4.4;247.3;49.99;1061;1241.7
13-08-20;10:36;40.5;329.5;5.0;247.3;50.01;1230;1241.8
13-08-20;10:39;40.1;338.9;1.8;38.6;50.04;433;1241.9
13-08-20;10:42;39.8;339.2;5.1;248.2;50.02;1231;1241.9
13-08-20;10:45;40.4;338.5;4.7;247.3;50.04;1166;1241.9
13-08-20;10:48;40.5;332.3;4.9;247.3;50.05;1205;1242.0
13-08-20;10:51;40.7;318.6;5.1;248.2;50.05;1234;1242.1
13-08-20;10:54;41.2;324.3;4.8;245.3;50.05;1211;1242.1
13-08-20;10:57;40.4;346.1;1.8;244.3;50.05;447;1242.2
13-08-20;11:00;40.6;318.6;3.6;246.3;50.01;877;1242.2
13-08-20;11:03;40.2;350.5;2.1;244.3;50.04;528;1242.3
13-08-20;11:06;40.0;313.1;5.3;247.3;50.04;1302;1242.3
13-08-20;11:09;39.8;352.8;2.5;245.3;50.03;627;1242.3
13-08-20;11:12;39.7;358.5;3.0;246.3;50.03;737;1242.4
13-08-20;11:15;40.4;334.1;5.6;248.2;50.02;1374;1242.4
13-08-20;11:18;40.8;340.7;5.4;248.2;50.05;1317;1242.5
13-08-20;11:21;41.3;324.4;4.2;247.3;50.04;1060;1242.5
13-08-20;11:24;41.2;330.0;5.7;246.3;50.02;1385;1242.6
13-08-20;11:27;41.2;344.2;0.0;248.2;49.99;1422;1242.6
13-08-20;11:30;41.0;312.3;2.5;245.3;50.06;588;1242.7
13-08-20;11:33;40.6;351.5;4.5;247.3;50.02;1090;1242.7
13-08-20;11:36;40.9;312.0;5.6;246.3;50.04;1374;1242.8
13-08-20;11:39;40.4;365.6;3.1;245.3;50.06;769;1242.8
13-08-20;11:42;41.3;332.2;2.7;245.3;50.01;675;1242.9
13-08-20;11:45;40.7;322.9;3.7;246.3;50.06;984;1242.9
13-08-20;11:48;40.5;324.9;2.5;245.3;50.03;613;1242.9
13-08-20;11:51;41.2;332.9;5.2;248.2;50.03;1318;1243.0
13-08-20;11:54;41.2;328.1;5.6;248.2;50.00;1388;1243.1
13-08-20;11:57;41.9;328.1;5.7;246.3;50.08;1388;1243.1
13-08-20;12:00;41.6;340.1;2.3;242.4;50.00;560;1243.2
13-08-20;12:03;42.1;315.3;5.8;248.2;50.05;1431;1243.2
13-08-20;12:06;42.4;326.2;5.9;248.2;50.03;1434;1243.3
13-08-20;12:09;42.3;308.7;5.6;248.2;50.04;1460;1243.4
13-08-20;12:12;42.5;319.0;5.4;248.2;50.03;1345;1243.4
13-08-20;12:15;42.8;328.1;3.8;246.3;50.04;955;1243.5
13-08-20;12:18;42.5;307.4;5.4;248.2;49.98;1306;1243.6
13-08-20;12:21;42.9;314.6;4.8;247.3;50.06;1187;1243.6
13-08-20;12:24;43.1;304.6;5.9;248.2;50.05;1458;1243.7
13-08-20;12:27;43.2;323.7;5.1;249.2;50.06;1255;1243.8
13-08-20;12:30;43.5;311.5;6.2;249.2;50.07;1530;1243.8
13-08-20;12:33;44.0;305.4;5.9;247.3;50.04;1466;1243.9
13-08-20;12:36;44.2;306.7;5.3;247.3;50.05;1303;1244.0
13-08-20;12:39;43.7;320.3;4.0;246.3;50.04;985;1244.1
13-08-20;12:42;43.1;345.2;2.7;245.3;50.08;653;1244.1
13-08-20;12:45;42.9;312.3;3.2;246.3;50.09;772;1244.1
13-08-20;12:48;42.5;325.9;3.7;246.3;50.09;896;1244.2
13-08-20;12:51;42.7;325.4;3.2;246.3;50.04;796;1244.2
13-08-20;12:54;42.3;325.6;3.5;246.3;50.04;876;1244.3
13-08-20;12:57;42.1;341.7;3.1;247.3;50.07;754;1244.3
13-08-20;13:00;41.9;337.9;3.4;246.3;50.07;868;1244.3
13-08-20;13:03;42.0;319.0;6.1;248.2;50.04;1498;1244.4
13-08-20;13:06;41.9;351.8;4.3;249.2;50.05;1083;1244.4
13-08-20;13:09;42.3;4.8;3.4;245.3;50.06;805;1244.5
13-08-20;13:12;41.6;328.5;3.7;246.3;50.02;897;1244.5
13-08-20;13:15;41.9;283.3;5.4;248.2;50.05;1333;1244.6
13-08-20;13:18;42.5;317.2;5.9;247.3;50.03;1439;1244.7
13-08-20;13:21;42.0;350.5;5.7;248.2;50.04;1420;1244.7
13-08-20;13:24;42.2;327.8;6.1;250.2;50.04;1531;1244.7
13-08-20;13:27;42.4;336.0;3.1;247.3;50.04;750;1244.8
13-08-20;13:30;41.7;340.5;2.0;246.3;50.03;496;1244.8
13-08-20;13:33;41.7;323.8;2.6;246.3;50.05;638;1244.9
13-08-20;13:36;41.9;342.3;5.7;248.2;50.01;1422;1244.9
13-08-20;13:39;41.5;342.0;2.7;247.3;50.03;638;1245.0
13-08-20;13:42;41.2;342.3;1.8;246.3;50.01;450;1245.0
13-08-20;13:45;40.6;342.3;1.8;245.3;50.06;444;1245.0
13-08-20;13:48;40.6;356.6;3.0;247.3;50.02;697;1245.0
13-08-20;13:51;41.7;335.7;5.7;250.2;50.01;1405;1245.1
13-08-20;14:06;42.0;324.6;2.3;244.3;50.02;570;1245.4
13-08-20;14:09;41.7;339.6;2.7;247.3;50.07;668;1245.4
13-08-20;14:12;40.8;348.1;1.9;246.3;50.06;450;1245.5
13-08-20;14:15;40.7;344.9;2.1;246.3;50.02;521;1245.5
13-08-20;14:18;40.5;351.1;2.1;246.3;50.05;521;1245.5
13-08-20;14:21;40.2;348.9;2.1;246.3;49.99;505;1245.5
13-08-20;14:24;40.4;356.8;4.1;248.2;50.0;1015;1245.6
13-08-20;14:27;40.8;341.7;2.4;247.3;50.02;580;1245.6
13-08-20;14:30;40.4;330.6;2.8;245.3;50.00;704;1245.7
13-08-20;14:33;40.2;347.9;1.9;246.3;50.00;475;1245.7
13-08-20;14:36;39.7;341.8;2.3;246.3;50.02;546;1245.7
13-08-20;14:39;39.5;349.8;1.5;246.3;50.07;368;1245.7
13-08-20;14:42;39.2;351.5;1.2;245.3;50.06;313;1245.8
13-08-20;14:45;39.0;360.7;1.3;245.3;50.03;324;1245.8
13-08-20;14:48;39.0;356.8;1.1;245.3;50.02;275;1245.8
13-08-20;14:51;38.7;361.9;2.2;247.3;50.03;538;1245.8
13-08-20;14:54;38.6;355.6;1.8;246.3;50.01;435;1245.8
13-08-20;14:57;38.9;346.4;2.3;247.3;50.04;553;1245.9
13-08-20;15:00;38.9;360.4;2.7;246.3;49.95;634;1245.9
13-08-20;15:03;39.0;345.7;1.7;246.3;50.05;410;1245.9
13-08-20;15:06;38.7;358.3;1.8;247.3;50.01;445;1245.9
13-08-20;15:09;38.7;342.0;2.4;248.2;50.01;572;1246.0
13-08-20;15:12;39.3;322.2;2.7;247.3;50.02;659;1246.0
13-08-20;15:15;39.1;348.3;1.5;247.3;50.02;370;1246.1
13-08-20;15:18;38.6;353.0;1.3;246.3;50.04;324;1246.1
13-08-20;15:21;38.3;363.2;1.4;245.3;50.03;340;1246.1
13-08-20;15:24;38.4;351.8;1.8;246.3;50.00;452;1246.1
13-08-20;15:27;38.7;357.7;1.8;246.3;50.01;450;1246.1
13-08-20;15:30;38.5;350.6;1.7;246.3;50.00;419;1246.2
13-08-20;15:33;38.3;351.7;1.7;245.3;50.05;404;1246.2
13-08-20;15:36;38.5;347.7;2.0;243.4;50.02;482;1246.2
13-08-20;15:39;38.3;361.2;2.7;246.3;49.99;645;1246.3
13-08-20;15:42;38.3;349.9;1.7;245.3;50.04;388;1246.3
13-08-20;15:45;38.5;351.4;3.7;247.3;50.05;921;1246.3
13-08-20;15:48;38.3;361.2;1.7;244.3;50.03;430;1246.3
13-08-20;15:51;37.9;348.1;1.3;246.3;50.04;307;1246.4
13-08-20;15:54;37.6;337.5;1.0;246.3;50.08;237;1246.4
13-08-20;15:57;37.7;350.2;1.1;246.3;50.04;258;1246.4
13-08-20;16:00;37.6;357.4;1.1;245.3;50.06;285;1246.4
13-08-20;16:03;38.0;348.9;3.3;248.2;50.05;801;1246.4
13-08-20;16:06;37.6;343.6;2.0;246.3;50.01;487;1246.4
13-08-20;16:09;38.2;356.9;2.9;247.3;50.04;721;1246.5
13-08-20;16:12;37.9;363.7;2.6;247.3;50.01;629;1246.5
13-08-20;16:15;37.8;347.9;1.5;247.3;50.02;368;1246.5
13-08-20;16:18;37.8;317.1;1.5;247.3;50.02;364;1246.6
13-08-20;16:21;38.2;343.3;3.2;249.2;50.02;782;1246.6
13-08-20;16:24;38.4;346.1;3.0;250.2;50.04;738;1246.6
13-08-20;16:27;38.4;358.4;2.1;247.3;50.04;525;1246.7
13-08-20;16:30;38.0;351.8;1.9;247.3;50.02;463;1246.7
13-08-20;16:33;38.3;366.6;2.4;247.3;50.08;592;1246.7
13-08-20;16:36;38.4;351.8;2.3;247.3;50.02;554;1246.8
13-08-20;16:39;38.3;348.0;2.9;247.3;50.01;721;1246.8
13-08-20;16:42;38.4;345.9;2.7;247.3;50.01;646;1246.8
13-08-20;16:45;50.0;341.4;2.4;247.3;50.03;601;1246.9
13-08-20;16:48;38.4;349.0;2.3;247.3;50.07;571;1246.9
13-08-20;16:51;38.3;349.8;2.4;247.3;50.01;584;1246.9
13-08-20;16:54;37.9;341.7;2.4;246.3;50.03;584;1246.9
13-08-20;16:57;38.0;347.1;2.3;248.2;50.07;571;1247.0
13-08-20;17:00;37.9;336.7;2.2;245.3;50.05;537;1247.0
13-08-20;17:03;37.7;322.5;1.8;244.3;50.08;438;1247.0
13-08-20;17:06;38.2;350.8;2.0;243.4;50.05;484;1247.0
13-08-20;17:09;37.7;332.8;1.7;243.4;50.06;431;1247.1
13-08-20;17:12;37.7;353.7;1.5;244.3;50.05;377;1247.1
