data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-08-20;17:15;37.6;350.6;1.5;243.4;50.02;368;1247.1
13-08-20;17:18;37.4;350.9;0.9;242.4;50.05;206;1247.1
13-08-20;17:21;37.2;353.9;0.8;243.4;50.04;210;1247.1
13-08-20;17:24;37.2;347.9;0.8;244.3;50.02;192;1247.1
13-08-20;17:27;36.9;342.9;1.2;244.3;49.97;269;1247.1
13-08-20;17:30;37.0;346.4;1.0;245.3;50.08;244;1247.2
13-08-20;17:33;36.9;338.8;0.8;243.4;50.02;183;1247.2
13-08-20;17:36;37.0;353.9;0.8;243.4;50.05;204;1247.2
13-08-20;17:39;36.7;349.6;0.6;243.4;50.04;139;1247.2
13-08-20;17:42;36.7;338.3;0.5;243.4;50.03;118;1247.2
13-08-20;17:45;36.3;346.8;0.5;243.4;50.07;102;1247.2
13-08-20;17:48;36.3;321.3;0.6;243.4;50.01;133;1247.2
13-08-20;17:51;35.9;345.1;0.5;243.4;50.04;105;1247.2
13-08-20;17:54;36.2;344.6;0.4;243.4;50.07;90;1247.2
13-08-20;17:57;35.7;343.0;0.4;243.4;50.06;78;1247.2
13-08-20;18:00;36.0;334.2;0.4;243.4;50.06;85;1247.2
13-08-20;18:03;35.7;336.6;0.5;243.4;50.02;88;1247.2
13-08-20;18:06;35.6;335.3;0.4;243.4;50.09;89;1247.2
13-08-20;18:09;35.6;339.1;0.4;243.4;50.03;84;1247.2
13-08-20;18:12;35.6;339.4;0.4;242.4;50.05;72;1247.2
13-08-20;18:15;35.6;325.7;0.3;243.4;50.03;51;1247.2
13-08-20;18:18;35.3;315.0;0.2;241.4;50.01;36;1247.2
13-08-20;18:21;35.3;311.7;0.1;243.4;50.01;30;1247.3
13-08-20;18:24;35.3;298.8;0.1;242.4;50.05;26;1247.3
13-08-20;18:27;34.9;305.1;0.1;243.4;50.04;21;1247.3
13-08-20;18:30;34.9;307.1;0.1;243.4;50.04;11;1247.3
13-08-20;18:33;34.8;301.9;0.0;244.3;50.03;8;1247.3
13-08-20;18:36;34.9;302.9;0.0;244.3;50.03;5;1247.3
13-08-20;18:39;34.5;295.8;0.0;244.3;50.04;2;1247.3
13-08-20;18:42;34.6;298.6;0.0;245.3;49.93;0;1247.3
13-08-20;18:45;34.5;281.8;0.0;244.3;50.04;0;1247.3
13-08-20;18:48;34.2;310.6;0.0;243.4;50.02;1;1247.3
13-08-20;18:51;34.4;308.0;0.0;243.4;49.99;5;1247.3
13-08-20;18:54;34.4;303.5;0.0;243.4;50.01;1;1247.3
13-08-20;18:57;34.1;172.2;0.0;243.4;50.06;0;1247.3
13-08-20;19:00;34.0;105.0;0.0;243.4;50.05;0;1247.3
13-08-21;07:12;31.1;325.0;0.0;243.4;50.04;4;1247.3
13-08-21;07:15;31.1;296.4;0.0;243.4;50.03;2;1247.3
13-08-21;07:18;31.4;293.4;0.0;245.3;50.02;11;1247.3
13-08-21;07:21;31.4;317.7;0.1;244.3;50.03;14;1247.3
13-08-21;07:24;31.5;316.1;0.1;244.3;50.03;13;1247.3
13-08-21;07:27;31.5;328.1;0.1;244.3;50.03;18;1247.3
13-08-21;07:30;31.7;317.2;0.1;245.3;50.09;17;1247.3
13-08-21;07:33;31.7;316.1;0.0;244.3;50.09;12;1247.3
13-08-21;07:36;31.9;317.4;0.1;244.3;50.07;13;1247.3
13-08-21;07:39;31.8;310.2;0.0;243.4;50.03;11;1247.3
13-08-21;07:42;31.9;304.3;0.0;244.3;50.09;11;1247.3
13-08-21;07:45;31.8;314.5;0.1;242.4;50.03;17;1247.3
13-08-21;07:48;31.9;303.6;0.0;242.4;50.04;12;1247.3
13-08-21;07:51;32.2;311.8;0.1;242.4;50.0;15;1247.3
13-08-21;07:54;32.2;325.1;0.1;243.4;50.02;21;1247.3
13-08-21;07:57;32.2;322.4;0.1;243.4;50.06;17;1247.3
13-08-21;08:00;32.0;325.0;0.1;243.4;50.13;20;1247.3
13-08-21;08:03;32.2;324.1;0.1;243.4;50.05;21;1247.3
13-08-21;08:06;32.4;318.6;0.1;243.4;50.05;20;1247.3
13-08-21;08:09;32.3;309.9;0.1;242.4;50.03;26;1247.3
13-08-21;08:12;32.4;320.6;0.1;242.4;50.03;25;1247.3
13-08-21;08:15;32.4;307.9;0.1;241.4;50.05;21;1247.3
13-08-21;08:18;32.5;319.3;0.1;243.4;50.03;24;1247.3
13-08-21;08:21;32.6;330.9;0.1;242.4;50.02;31;1247.3
13-08-21;08:24;32.6;318.7;0.1;242.4;50.06;25;1247.3
13-08-21;08:27;32.6;327.3;0.1;240.4;50.02;26;1247.3
13-08-21;08:30;32.6;329.2;0.1;242.4;50.04;35;1247.3
13-08-21;08:33;32.7;334.1;0.2;243.4;50.05;43;1247.3
13-08-21;08:36;32.9;338.6;0.4;243.4;50.00;56;1247.3
13-08-21;08:39;32.7;348.6;0.3;245.3;50.08;65;1247.3
13-08-21;08:42;32.9;341.0;0.3;241.4;50.04;56;1247.3
13-08-21;08:45;32.7;341.7;0.4;244.3;50.04;71;1247.3
13-08-21;08:48;32.9;339.6;0.4;243.4;50.05;71;1247.3
13-08-21;08:51;32.9;344.3;0.4;244.3;50.06;67;1247.3
13-08-21;08:54;32.7;358.7;0.4;38.6;50.06;83;1247.3
13-08-21;08:57;33.1;357.5;0.4;239.5;50.03;79;1247.3
13-08-21;09:00;33.1;353.1;0.4;243.4;50.06;76;1247.3
13-08-21;09:03;33.0;349.3;0.3;243.4;50.03;57;1247.3
13-08-21;09:06;33.0;338.6;0.3;243.4;50.11;64;1247.3
13-08-21;09:09;32.9;349.6;0.4;244.3;50.05;73;1247.3
13-08-21;09:12;32.9;333.6;0.3;242.4;50.04;56;1247.3
13-08-21;09:15;32.9;341.3;0.3;243.4;50.06;55;1247.3
13-08-21;09:18;32.9;338.2;0.3;244.3;50.03;50;1247.3
13-08-21;09:21;32.9;327.3;0.2;246.3;50.05;40;1247.3
13-08-21;09:24;32.5;316.2;0.2;246.3;50.06;44;1247.3
13-08-21;09:27;32.6;331.0;0.2;243.4;50.07;49;1247.3
13-08-21;09:30;32.6;335.5;0.2;245.3;50.07;47;1247.3
13-08-21;09:33;32.7;327.3;0.2;245.3;50.07;46;1247.3
13-08-21;09:36;32.6;316.8;0.1;244.3;50.06;33;1247.3
13-08-21;09:39;32.6;336.0;0.2;244.3;50.06;43;1247.3
13-08-21;09:42;32.6;327.9;0.3;245.3;50.07;51;1247.3
13-08-21;09:45;32.4;338.3;0.2;245.3;50.07;45;1247.3
13-08-21;09:48;32.4;345.5;0.4;246.3;50.08;61;1247.4
13-08-21;09:51;32.6;340.2;0.3;246.3;50.07;55;1247.4
13-08-21;09:54;32.6;333.2;0.3;246.3;50.05;54;1247.4
13-08-21;09:57;32.6;339.6;0.4;247.3;50.10;64;1247.4
13-08-21;10:00;32.7;339.6;0.4;247.3;50.06;72;1247.4
13-08-21;10:03;32.5;347.3;0.4;247.3;50.09;76;1247.4
13-08-21;10:06;32.5;351.2;0.4;246.3;50.0;75;1247.4
13-08-21;10:09;32.6;353.7;0.4;245.3;50.12;82;1247.4
13-08-21;10:12;32.5;337.5;0.4;38.6;50.08;78;1247.4
13-08-21;10:15;32.4;346.1;0.4;245.3;50.12;59;1247.4
13-08-21;10:18;32.5;350.3;0.4;247.3;50.0;61;1247.4
13-08-21;10:21;32.5;344.6;0.4;247.3;50.09;73;1247.4
13-08-21;10:24;32.4;334.5;0.4;245.3;50.07;89;1247.4
13-08-21;10:27;32.4;354.6;0.4;245.3;50.07;80;1247.4
13-08-21;10:30;32.4;342.4;0.4;245.3;50.08;73;1247.4
13-08-21;10:33;32.5;339.6;0.3;246.3;50.04;65;1247.4
13-08-21;10:36;32.3;319.1;0.4;245.3;50.06;71;1247.4
13-08-21;10:39;32.4;336.7;0.3;245.3;50.07;60;1247.4
13-08-21;10:42;32.5;327.5;0.2;244.3;50.06;46;1247.4
13-08-21;10:45;32.4;335.4;0.2;243.4;50.09;41;1247.4
13-08-21;10:48;32.4;337.3;0.2;244.3;50.08;47;1247.4
13-08-21;10:51;32.3;350.2;0.3;38.6;50.08;63;1247.4
13-08-21;10:54;32.6;345.2;0.3;244.3;50.06;57;1247.4
13-08-21;10:57;32.3;339.1;0.3;245.3;50.09;56;1247.4
13-08-21;11:00;32.3;333.2;0.3;245.3;50.07;53;1247.4
13-08-21;11:03;32.2;337.2;0.3;245.3;50.04;59;1247.4
13-08-21;11:06;32.3;341.3;0.3;245.3;50.06;55;1247.4
13-08-21;11:09;32.4;345.1;0.3;244.3;50.04;56;1247.4
13-08-21;11:12;32.3;344.0;0.4;241.4;50.03;60;1247.4
13-08-21;11:15;32.3;335.8;0.4;244.3;50.01;70;1247.4
13-08-21;11:18;32.4;347.9;0.4;242.4;50.02;55;1247.4
13-08-21;11:21;32.3;334.5;0.5;243.4;50.05;91;1247.4
13-08-21;11:24;32.4;345.7;0.5;244.3;50.05;102;1247.5
13-08-21;11:27;32.4;351.7;0.5;245.3;50.04;97;1247.5
13-08-21;11:30;32.4;351.8;0.4;245.3;50.02;70;1247.5
13-08-21;11:33;32.4;354.7;0.5;244.3;49.97;82;1247.5
13-08-21;11:36;32.4;351.7;0.4;244.3;50.04;88;1247.5
13-08-21;11:39;32.5;341.4;0.4;245.3;50.04;67;1247.5
13-08-21;11:42;32.3;333.1;0.3;245.3;50.05;63;1247.5
13-08-21;11:45;32.5;341.0;0.4;244.3;50.0;74;1247.5
13-08-21;11:48;32.5;336.4;0.4;243.4;50.01;68;1247.5
13-08-21;11:51;32.4;342.4;0.4;243.4;50.08;88;1247.5
13-08-21;11:54;32.5;342.0;0.4;243.4;50.04;77;1247.5
13-08-21;11:57;32.4;334.2;0.3;244.3;50.08;56;1247.5
13-08-21;12:00;32.5;339.9;0.4;243.4;50.04;77;1247.5
13-08-21;12:03;32.4;356.3;0.4;245.3;50.05;87;1247.5
13-08-21;12:06;32.4;347.4;0.4;244.3;50.04;81;1247.5
13-08-21;12:09;32.5;341.3;0.4;244.3;50.06;87;1247.5
13-08-21;12:12;32.4;358.1;0.4;245.3;50.06;85;1247.5
13-08-21;12:15;32.5;358.1;0.4;241.4;50.02;84;1247.5
13-08-21;12:18;32.6;344.5;0.4;244.3;50.09;73;1247.5
13-08-21;12:21;32.6;354.0;0.4;244.3;50.09;77;1247.5
13-08-21;12:24;32.4;365.9;0.5;245.3;50.04;93;1247.5
13-08-21;12:27;32.6;348.6;0.0;244.3;50.07;106;1247.5
13-08-21;12:30;32.6;354.6;0.5;243.4;50.01;113;1247.5
13-08-21;12:33;32.6;342.7;0.5;245.3;50.02;95;1247.5
13-08-21;12:36;32.6;353.9;0.5;245.3;50.02;113;1247.6
13-08-21;12:39;32.7;360.7;0.6;245.3;50.03;120;1247.6
13-08-21;12:42;32.9;357.7;0.5;242.4;50.04;92;1247.6
13-08-21;12:45;32.6;344.9;0.4;245.3;50.05;73;1247.6
13-08-21;12:48;32.7;348.6;0.4;244.3;50.06;85;1247.6
13-08-21;12:51;32.5;337.5;0.4;244.3;50.05;66;1247.6
13-08-21;12:54;32.4;331.3;0.3;244.3;50.10;48;1247.6
13-08-21;12:57;32.5;335.0;0.4;244.3;50.10;64;1247.6
13-08-21;13:00;32.7;348.7;0.4;243.4;50.07;86;1247.6
13-08-21;13:03;32.6;347.1;0.4;243.4;50.02;68;1247.6
13-08-21;13:06;32.7;344.3;0.5;245.3;50.06;91;1247.6
13-08-21;13:09;32.7;361.3;0.4;245.3;50.05;95;1247.6
13-08-21;13:12;32.6;342.1;0.3;245.3;50.07;62;1247.6
13-08-21;13:15;32.6;345.2;0.3;245.3;50.06;63;1247.6
13-08-21;13:18;32.7;358.3;0.6;246.3;50.05;122;1247.6
13-08-21;13:21;32.7;356.2;0.6;244.3;50.04;128;1247.6
13-08-21;13:24;32.7;353.1;0.5;245.3;50.06;103;1247.6
13-08-21;13:27;32.9;356.8;0.5;245.3;50.11;106;1247.6
13-08-21;13:30;32.6;349.5;0.4;246.3;50.04;78;1247.6
13-08-21;13:33;32.6;348.9;0.4;244.3;50.06;63;1247.6
13-08-21;13:36;32.6;338.5;0.4;244.3;50.03;61;1247.6
13-08-21;13:39;32.6;330.9;0.4;245.3;50.05;57;1247.6
13-08-21;13:42;32.6;355.5;0.2;245.3;50.06;45;1247.6
13-08-21;13:45;32.6;330.1;0.3;246.3;50.06;50;1247.6
13-08-21;13:48;32.6;319.6;0.4;246.3;50.06;63;1247.6
13-08-21;13:51;32.6;328.1;0.4;247.3;50.04;72;1247.7
13-08-21;13:54;32.5;324.1;0.2;246.3;50.0;44;1247.7
13-08-21;13:57;32.5;302.9;0.1;245.3;50.07;23;1247.7
13-08-21;14:00;32.4;341.8;0.2;246.3;50.04;45;1247.7
13-08-21;14:03;32.5;328.7;0.3;245.3;50.05;63;1247.7
13-08-21;14:06;32.6;349.3;0.7;246.3;49.98;123;1247.7
13-08-21;14:09;32.9;365.4;0.7;247.3;50.04;157;1247.7
13-08-21;14:12;32.9;374.2;0.6;245.3;49.98;131;1247.7
13-08-21;14:15;33.0;356.2;0.5;246.3;49.99;92;1247.7
13-08-21;14:18;32.9;342.6;0.3;244.3;50.08;57;1247.7
13-08-21;14:21;32.4;345.8;0.3;245.3;50.03;53;1247.7
13-08-21;14:24;32.4;335.3;0.2;246.3;50.06;44;1247.7
13-08-21;14:27;32.5;328.5;0.1;38.6;50.04;34;1247.7
13-08-21;14:30;32.5;336.0;0.2;246.3;50.03;37;1247.7
13-08-21;14:33;32.5;336.4;0.2;244.3;50.05;43;1247.7
13-08-21;14:36;32.5;335.1;0.3;246.3;50.05;62;1247.7
13-08-21;14:39;32.7;344.2;0.4;246.3;50.06;71;1247.7
13-08-21;14:42;32.4;354.6;0.4;246.3;50.04;86;1247.7
13-08-21;14:45;32.7;358.5;0.5;245.3;50.03;89;1247.7
13-08-21;14:48;32.6;337.9;0.4;246.3;50.03;84;1247.7
13-08-21;14:51;32.5;343.6;0.4;245.3;50.04;85;1247.7
13-08-21;14:54;32.5;346.4;0.5;245.3;50.04;95;1247.7
13-08-21;14:57;32.6;363.4;0.5;246.3;50.03;108;1247.7
13-08-21;15:00;32.9;352.0;0.6;245.3;50.04;105;1247.7
13-08-21;15:03;32.9;360.0;0.5;246.3;50.03;113;1247.7
13-08-21;15:06;32.7;348.3;0.6;247.3;50.02;138;1247.7
13-08-21;15:09;33.0;359.3;0.6;343.3;50.05;159;1247.8
13-08-21;15:12;33.0;366.9;0.8;247.3;50.02;204;1247.8
13-08-21;15:15;33.0;384.0;0.9;245.3;50.05;211;1247.8
13-08-21;15:18;33.0;368.8;0.9;247.3;50.06;200;1247.8
13-08-21;15:21;33.2;383.7;1.1;246.3;50.04;262;1247.8
13-08-21;15:24;33.2;4.8;1.2;249.2;50.05;305;1247.8
13-08-21;15:27;33.3;377.6;1.5;248.2;50.04;376;1247.8
13-08-21;15:30;33.3;374.1;1.3;249.2;50.09;326;1247.8
13-08-21;15:33;33.4;374.2;1.2;246.3;50.05;283;1247.9
13-08-21;15:36;33.3;371.6;1.1;246.3;50.08;261;1247.9
13-08-21;15:39;33.3;365.7;0.9;247.3;50.04;213;1247.9
13-08-21;15:42;50.0;364.8;0.7;246.3;50.02;169;1247.9
13-08-21;15:45;33.3;357.5;0.4;247.3;50.04;70;1247.9
13-08-21;15:48;33.2;319.1;0.1;244.3;50.10;27;1247.9
13-08-21;15:51;33.0;309.2;0.2;242.4;50.00;30;1247.9
13-08-21;15:54;33.0;312.8;0.2;243.4;50.05;50;1247.9
13-08-21;15:57;33.0;346.7;0.5;243.4;50.04;94;1247.9
13-08-21;16:00;33.0;352.0;0.5;244.3;50.03;98;1247.9
13-08-21;16:03;33.0;370.1;0.8;244.3;50.03;187;1247.9
13-08-21;16:06;33.2;370.6;0.8;244.3;50.05;188;1247.9
13-08-21;16:09;33.1;377.4;1.2;244.3;50.00;283;1247.9
13-08-21;16:12;33.2;364.1;0.3;244.3;50.04;49;1248.0
13-08-21;16:15;32.9;324.0;0.2;243.4;50.02;35;1248.0
13-08-21;16:18;32.6;323.7;0.4;243.4;50.05;77;1248.0
13-08-21;16:21;33.0;353.0;0.4;243.4;50.02;86;1248.0
13-08-21;16:24;32.7;332.0;0.3;243.4;50.04;58;1248.0
13-08-21;16:27;32.6;333.2;0.3;242.4;50.04;50;1248.0
13-08-21;16:30;32.5;338.9;0.3;244.3;50.01;51;1248.0
13-08-21;16:33;32.6;334.2;0.3;244.3;50.04;54;1248.0
13-08-21;16:36;32.7;333.6;0.4;240.4;50.02;61;1248.0
13-08-21;16:39;32.9;347.3;0.4;244.3;50.02;76;1248.0
13-08-21;16:42;32.9;338.3;0.4;243.4;50.03;77;1248.0
13-08-21;16:45;32.6;351.2;0.5;244.3;50.04;106;1248.0
13-08-21;16:48;32.7;358.5;0.7;245.3;50.04;147;1248.0
13-08-21;16:51;32.9;365.7;0.6;242.4;50.00;134;1248.0
13-08-21;16:54;33.0;357.7;0.5;244.3;50.13;120;1248.0
13-08-21;16:57;33.0;360.3;0.5;244.3;50.09;100;1248.0
13-08-21;17:00;33.0;345.2;0.5;243.4;50.07;99;1248.0
13-08-21;17:03;33.1;355.0;0.5;245.3;50.08;99;1248.0
13-08-21;17:06;33.0;350.8;0.4;245.3;50.09;79;1248.0
13-08-21;17:09;32.9;348.4;0.3;243.4;50.06;61;1248.0
13-08-21;17:12;32.6;328.8;0.3;243.4;50.05;54;1248.0
13-08-21;17:15;32.9;331.2;0.3;243.4;50.07;52;1248.0
13-08-21;17:18;32.9;328.8;0.3;243.4;50.04;55;1248.0
13-08-21;17:21;32.9;328.5;0.2;244.3;50.06;43;1248.0
13-08-21;17:24;32.9;325.0;0.1;244.3;50.03;24;1248.0
13-08-21;17:27;32.5;304.1;0.0;243.4;50.04;12;1248.0
13-08-21;17:30;32.6;310.9;0.1;242.4;50.03;24;1248.0
13-08-21;17:33;32.7;332.9;0.3;243.4;50.00;52;1248.0
13-08-21;17:36;32.9;342.1;0.4;242.4;50.05;94;1248.0
13-08-21;17:39;33.0;360.4;0.7;243.4;50.03;133;1248.1
13-08-21;17:42;33.1;365.1;0.9;244.3;50.02;194;1248.1
13-08-21;17:45;33.2;366.3;0.8;244.3;50.03;177;1248.1
13-08-21;17:48;33.1;361.5;0.7;244.3;50.03;153;1248.1
13-08-21;17:51;33.1;356.2;0.7;244.3;50.0;149;1248.1
13-08-21;17:54;33.1;362.2;0.7;243.4;50.02;135;1248.1
13-08-21;17:57;33.2;354.3;0.6;244.3;50.06;137;1248.1
13-08-21;18:00;33.0;350.0;0.6;244.3;50.08;129;1248.1
13-08-21;18:03;33.1;340.7;0.6;243.4;50.01;104;1248.1
13-08-21;18:06;33.2;345.8;0.4;245.3;50.08;96;1248.1
13-08-21;18:09;33.2;344.3;0.4;244.3;50.05;85;1248.1
13-08-21;18:12;33.1;343.2;0.4;243.4;50.03;73;1248.1
13-08-21;18:15;33.1;348.4;0.4;243.4;50.07;65;1248.1
13-08-21;18:18;33.2;340.8;0.3;242.4;50.02;59;1248.1
13-08-21;18:21;33.1;333.8;0.3;243.4;50.03;55;1248.1
13-08-21;18:24;33.0;342.4;0.3;245.3;50.03;53;1248.1
13-08-21;18:27;33.0;329.0;0.3;244.3;50.03;50;1248.1
13-08-21;18:30;33.0;331.7;0.3;244.3;50.05;47;1248.1
13-08-21;18:33;32.9;333.9;0.2;243.4;50.03;49;1248.1
13-08-21;18:36;32.9;334.8;0.3;244.3;50.03;54;1248.1
13-08-21;18:39;32.9;327.5;0.2;244.3;50.05;50;1248.2
13-08-21;18:42;32.9;339.1;0.2;246.3;50.03;43;1248.2
13-08-21;18:45;32.9;333.6;0.2;244.3;50.02;36;1248.2
13-08-21;18:48;32.9;318.0;0.1;244.3;50.03;31;1248.2
13-08-21;18:51;32.7;314.0;0.1;242.4;50.03;25;1248.2
13-08-21;18:54;32.9;317.5;0.1;243.4;50.03;23;1248.2
13-08-21;18:57;32.6;321.9;0.1;243.4;50.01;19;1248.2
13-08-21;19:00;32.6;313.1;0.1;243.4;50.06;16;1248.2
13-08-21;19:03;32.7;316.6;0.1;244.3;50.06;12;1248.2
13-08-21;19:06;32.6;312.8;0.0;244.3;50.03;12;1248.2
13-08-21;19:09;32.5;309.5;0.0;244.3;50.05;12;1248.2
13-08-21;19:12;32.5;321.2;0.0;244.3;50.05;13;1248.2
13-08-21;19:15;32.5;313.6;0.0;244.3;50.02;11;1248.2
13-08-21;19:18;32.5;295.7;0.0;244.3;50.04;6;1248.2
13-08-21;19:21;32.4;292.0;0.0;244.3;50.04;1;1248.2
13-08-21;19:24;32.4;165.5;0.0;243.4;50.03;4;1248.2
13-08-21;19:27;32.2;179.8;0.0;244.3;50.04;0;1248.2
13-08-21;19:30;32.2;249.6;0.0;243.4;50.00;0;1248.2
13-08-21;19:33;32.0;311.5;0.0;243.4;50.03;0;1248.2
13-08-21;19:36;32.0;284.3;0.0;243.4;50.07;0;1248.2
13-08-21;19:39;31.9;222.3;0.0;242.4;50.02;0;1248.2
13-08-21;19:42;31.9;155.7;0.1;242.4;50.01;0;1248.2
13-08-22;06:30;30.5;335.3;0.0;242.4;50.07;4;1248.2
13-08-22;06:33;30.4;314.9;0.0;243.4;50.02;3;1248.2
13-08-22;06:36;30.4;336.0;0.0;243.4;50.03;0;1248.2
13-08-22;06:39;30.4;331.6;0.0;244.3;50.00;0;1248.2
13-08-22;06:42;30.4;318.4;0.0;244.3;50.01;0;1248.2
13-08-22;06:45;30.4;295.3;0.0;244.3;50.02;0;1248.2
13-08-22;06:48;30.4;314.7;0.0;246.3;50.03;0;1248.2
13-08-22;06:51;30.5;327.0;0.0;244.3;50.02;0;1248.2
13-08-22;06:54;30.5;337.5;0.0;245.3;50.06;0;1248.2
13-08-22;06:57;30.5;340.2;0.0;244.3;50.08;0;1248.2
13-08-22;07:00;30.7;341.0;0.0;243.4;50.12;2;1248.2
13-08-22;07:03;30.8;344.8;0.0;244.3;50.07;3;1248.2
13-08-22;07:06;30.8;344.6;0.0;242.4;50.05;3;1248.2
13-08-22;07:09;30.8;367.2;0.0;241.4;50.04;4;1248.2
13-08-22;07:12;30.9;277.8;0.1;242.4;50.01;16;1248.2
13-08-22;07:15;30.9;335.5;0.2;243.4;50.03;38;1248.2
13-08-22;07:18;31.0;328.5;0.2;244.3;50.03;31;1248.2
13-08-22;07:21;31.4;316.6;0.1;245.3;50.07;36;1248.2
13-08-22;07:24;31.2;315.0;0.2;245.3;50.02;37;1248.2
13-08-22;07:27;31.4;342.9;0.2;243.4;50.02;46;1248.2
13-08-22;07:30;31.4;333.9;0.2;243.4;50.02;51;1248.2
13-08-22;07:33;31.6;331.4;0.2;244.3;50.04;49;1248.2
13-08-22;07:36;31.5;336.6;0.3;244.3;49.99;44;1248.2
13-08-22;07:39;31.7;336.6;0.4;243.4;49.99;60;1248.2
13-08-22;07:42;31.8;357.5;0.4;244.3;50.04;70;1248.2
13-08-22;07:45;31.9;347.7;0.4;241.4;50.02;82;1248.2
13-08-22;07:48;32.0;351.1;0.4;242.4;50.02;85;1248.2
13-08-22;07:51;32.2;350.8;0.4;243.4;50.0;70;1248.2
13-08-22;07:54;32.2;356.3;0.4;243.4;50.06;74;1248.2
13-08-22;07:57;32.2;344.5;0.3;242.4;50.08;67;1248.2
13-08-22;08:00;32.2;345.1;0.3;243.4;50.05;56;1248.2
13-08-22;08:03;32.3;341.4;0.3;244.3;50.02;59;1248.2
13-08-22;08:06;32.3;339.8;0.3;243.4;50.05;47;1248.2
13-08-22;08:09;32.2;336.9;0.3;243.4;50.04;51;1248.2
13-08-22;08:12;32.5;334.2;0.4;243.4;50.04;56;1248.2
13-08-22;08:15;32.3;330.6;0.3;242.4;50.04;63;1248.2
13-08-22;08:18;32.4;340.2;0.3;243.4;50.04;57;1248.2
13-08-22;08:21;32.6;347.7;0.4;243.4;50.05;63;1248.2
13-08-22;08:24;32.5;342.7;0.3;241.4;50.03;58;1248.2
13-08-22;08:27;32.5;336.3;0.2;242.4;50.07;30;1248.2
13-08-22;08:30;32.5;314.0;0.1;242.4;50.07;26;1248.2
13-08-22;08:33;32.4;333.5;0.2;241.4;50.03;44;1248.2
13-08-22;08:36;32.6;338.5;0.3;241.4;50.08;54;1248.2
13-08-22;08:39;32.5;344.3;0.3;243.4;50.06;60;1248.2
13-08-22;08:42;32.7;349.0;0.3;246.3;50.03;63;1248.2
13-08-22;08:45;32.7;345.7;0.4;246.3;50.03;81;1248.2
13-08-22;08:48;33.0;359.7;0.6;245.3;50.03;104;1248.3
13-08-22;08:51;32.9;357.8;0.4;246.3;50.02;79;1248.3
13-08-22;08:54;32.9;357.1;0.4;246.3;50.01;87;1248.3
13-08-22;08:57;32.9;368.7;0.7;246.3;50.06;143;1248.3
13-08-22;09:00;33.1;362.8;0.8;245.3;50.03;166;1248.3
13-08-22;09:03;33.3;356.3;0.8;245.3;50.01;192;1248.3
13-08-22;09:06;33.4;362.4;0.8;245.3;50.00;207;1248.3
13-08-22;09:09;33.3;377.1;0.8;243.4;50.00;171;1248.3
13-08-22;09:12;33.2;366.2;1.0;244.3;50.04;213;1248.3
13-08-22;09:15;33.2;371.4;0.9;245.3;49.98;214;1248.3
13-08-22;09:18;33.3;364.8;0.9;245.3;50.0;202;1248.3
13-08-22;09:21;33.3;368.1;0.7;245.3;50.03;180;1248.3
13-08-22;09:24;33.2;366.7;0.8;245.3;50.05;190;1248.4
13-08-22;09:27;33.4;368.8;0.8;245.3;50.02;177;1248.4
13-08-22;09:30;33.4;366.0;0.8;243.4;50.03;189;1248.4
13-08-22;09:33;33.2;370.6;0.8;247.3;50.05;190;1248.4
13-08-22;09:36;33.3;364.7;0.7;246.3;50.06;161;1248.4
13-08-22;09:39;33.3;354.0;0.6;246.3;50.03;147;1248.4
13-08-22;09:42;33.3;351.5;0.7;245.3;49.97;138;1248.4
13-08-22;09:45;33.3;358.8;0.8;244.3;49.99;151;1248.4
13-08-22;09:48;33.3;365.9;0.8;245.3;50.01;184;1248.4
13-08-22;09:51;33.4;359.6;0.9;245.3;50.02;215;1248.4
13-08-22;09:54;33.4;373.3;1.1;245.3;50.02;250;1248.4
13-08-22;09:57;33.5;378.9;1.2;247.3;50.06;271;1248.5
13-08-22;10:00;33.4;368.9;1.3;245.3;50.04;305;1248.5
13-08-22;10:03;33.9;375.7;1.5;244.3;50.05;348;1248.5
13-08-22;10:06;33.8;371.6;0.5;245.3;50.07;363;1248.5
13-08-22;10:09;33.8;367.2;1.4;243.4;50.04;311;1248.5
13-08-22;10:12;33.9;370.1;1.5;244.3;50.10;354;1248.5
13-08-22;10:15;34.0;366.0;1.4;244.3;50.05;333;1248.6
13-08-22;10:18;34.0;373.3;1.6;244.3;50.04;388;1248.6
13-08-22;10:21;34.0;367.6;1.3;248.2;50.03;324;1248.6
13-08-22;10:24;34.0;379.3;2.3;248.2;50.03;535;1248.6
13-08-22;10:27;34.5;359.1;2.5;246.3;50.02;630;1248.7
13-08-22;10:30;35.3;332.8;4.0;248.2;50.02;979;1248.7
13-08-22;10:33;35.0;337.9;1.3;247.3;50.03;323;1248.7
13-08-22;10:36;35.4;322.4;5.6;250.2;50.02;1359;1248.8
13-08-22;10:39;35.4;322.1;1.7;246.3;50.05;397;1248.8
13-08-22;10:42;35.3;354.0;6.1;251.1;50.05;1516;1248.8
13-08-22;10:45;35.9;345.8;5.7;250.2;50.07;1404;1248.9
13-08-22;10:48;36.9;343.9;5.6;250.2;50.01;1393;1249.0
13-08-22;10:51;36.8;336.0;4.1;249.2;50.04;997;1249.0
13-08-22;10:54;36.8;330.3;1.4;247.3;50.04;338;1249.1
13-08-22;10:57;36.2;345.1;1.2;248.2;50.05;283;1249.1
13-08-22;11:00;35.7;358.3;1.1;247.3;50.03;254;1249.1
13-08-22;11:03;36.1;348.0;5.6;251.1;50.05;1390;1249.1
13-08-22;11:06;36.9;341.4;4.1;249.2;50.08;1038;1249.2
13-08-22;11:09;37.0;350.6;2.6;248.2;50.04;722;1249.3
13-08-22;11:12;36.2;355.9;1.2;246.3;50.03;305;1249.3
13-08-22;11:15;36.1;367.6;1.3;249.2;50.09;313;1249.3
13-08-22;11:18;36.1;364.3;1.9;248.2;50.08;467;1249.3
13-08-22;11:21;36.1;359.3;1.6;248.2;50.04;393;1249.3
13-08-22;11:24;36.0;363.2;1.9;247.3;50.05;472;1249.4
13-08-22;11:27;36.3;338.0;3.9;249.2;50.02;966;1249.4
13-08-22;11:30;36.2;329.7;3.1;247.3;50.04;765;1249.4
13-08-22;11:33;36.3;344.3;2.1;245.3;50.04;524;1249.5
13-08-22;11:36;36.2;360.4;2.1;246.3;50.04;517;1249.5
13-08-22;11:39;36.1;358.3;2.1;247.3;50.00;497;1249.5
13-08-22;11:42;35.7;357.8;1.9;246.3;50.03;458;1249.5
13-08-22;11:45;36.0;361.2;1.8;247.3;50.05;443;1249.6
13-08-22;11:48;35.6;356.1;1.5;247.3;50.03;366;1249.6
13-08-22;11:51;35.5;364.7;1.4;247.3;50.03;331;1249.6
13-08-22;11:54;35.6;363.5;1.4;246.3;50.10;321;1249.6
13-08-22;11:57;35.5;363.8;1.6;248.2;50.09;386;1249.6
13-08-22;12:00;35.4;363.2;1.7;246.3;50.03;404;1249.6
13-08-22;12:03;35.5;359.7;2.2;248.2;50.04;544;1249.7
13-08-22;12:06;35.9;379.3;3.6;248.2;50.00;896;1249.7
13-08-22;12:09;36.0;350.9;4.9;249.2;50.03;1208;1249.7
13-08-22;12:12;36.8;337.5;3.2;246.3;50.03;788;1249.8
13-08-22;12:15;36.1;341.6;2.7;245.3;50.02;654;1249.8
13-08-22;12:18;36.7;361.3;4.0;245.3;50.04;955;1249.9
13-08-22;12:21;36.8;336.7;2.5;248.2;50.02;623;1249.9
13-08-22;12:24;36.4;353.1;2.3;248.2;50.02;581;1250.0
13-08-22;12:27;36.5;341.7;1.8;247.3;50.04;428;1250.0
13-08-22;12:30;36.3;338.6;2.4;248.2;50.01;585;1250.0
13-08-22;12:33;36.4;357.2;2.6;248.2;50.04;640;1250.0
13-08-22;12:36;36.5;355.9;2.4;248.2;50.03;597;1250.1
13-08-22;12:39;36.3;365.9;2.3;247.3;50.05;568;1250.1
13-08-22;12:42;36.2;362.9;2.4;247.3;50.04;585;1250.1
13-08-22;12:45;36.4;362.4;2.4;246.3;50.03;571;1250.2
13-08-22;12:48;36.2;359.7;2.4;246.3;49.95;556;1250.2
13-08-22;12:51;36.2;360.4;2.0;245.3;50.03;484;1250.2
13-08-22;12:54;36.0;363.4;1.7;246.3;50.03;427;1250.2
13-08-22;12:57;36.0;362.8;1.7;245.3;50.03;405;1250.3
13-08-22;13:00;35.9;364.8;1.5;245.3;50.01;370;1250.3
13-08-22;13:03;35.7;368.5;1.4;246.3;50.04;339;1250.3
13-08-22;13:06;35.5;361.3;1.3;246.3;50.04;330;1250.3
13-08-22;13:09;35.5;371.6;1.5;246.3;50.04;361;1250.3
13-08-22;13:12;35.6;363.8;1.8;248.2;50.05;429;1250.3
13-08-22;13:15;35.6;367.5;1.9;247.3;50.05;477;1250.4
13-08-22;13:18;35.6;361.6;2.2;247.3;49.96;543;1250.4
13-08-22;13:21;36.0;367.9;2.5;248.2;49.98;638;1250.4
13-08-22;13:24;36.1;363.2;2.5;246.3;50.10;612;1250.5
13-08-22;13:27;36.0;354.1;2.4;246.3;50.03;599;1250.5
13-08-22;13:30;36.1;356.8;2.5;246.3;50.02;628;1250.5
13-08-22;13:33;36.1;363.4;2.7;247.3;50.0;631;1250.5
13-08-22;13:36;36.2;363.7;2.6;247.3;50.04;631;1250.6
13-08-22;13:39;36.2;361.5;2.5;248.2;50.04;598;1250.6
13-08-22;13:42;36.2;363.4;2.1;248.2;50.05;524;1250.6
13-08-22;13:45;36.0;365.7;2.0;249.2;50.04;478;1250.7
13-08-22;13:48;35.7;365.4;1.9;247.3;50.05;472;1250.7
13-08-22;13:51;35.9;364.0;1.9;247.3;49.98;449;1250.7
13-08-22;13:54;35.9;364.5;1.8;248.2;50.01;437;1250.7
13-08-22;13:57;35.9;367.5;1.9;247.3;49.96;434;1250.8
13-08-22;14:00;35.9;368.1;2.0;247.3;50.05;471;1250.8
13-08-22;14:03;35.6;364.4;2.2;247.3;50.03;532;1250.8
13-08-22;14:06;36.1;354.4;2.6;246.3;49.99;629;1250.8
13-08-22;14:09;36.1;352.5;2.9;246.3;50.07;717;1250.9
13-08-22;14:12;36.3;331.4;4.0;248.2;50.02;988;1250.9
13-08-22;14:15;36.4;343.0;3.3;248.2;50.02;838;1251.0
13-08-22;14:18;36.5;353.3;3.2;248.2;50.00;801;1251.0
13-08-22;14:21;36.5;339.8;3.6;248.2;50.00;893;1251.0
13-08-22;14:24;36.4;353.3;2.3;247.3;50.03;573;1251.1
13-08-22;14:27;36.7;344.3;2.8;247.3;50.03;696;1251.1
13-08-22;14:30;36.5;353.7;2.5;38.6;50.02;629;1251.1
13-08-22;14:33;36.4;340.2;2.3;248.2;50.02;574;1251.2
13-08-22;14:36;36.2;352.0;2.5;247.3;50.09;636;1251.2
13-08-22;14:39;36.5;342.1;2.9;247.3;50.06;715;1251.2
13-08-22;14:42;36.5;350.5;2.8;247.3;50.09;697;1251.3
13-08-22;14:45;36.9;331.2;3.8;248.2;50.01;944;1251.3
13-08-22;14:48;37.0;326.0;4.5;249.2;50.02;1123;1251.4
13-08-22;14:51;37.0;343.6;3.1;248.2;50.03;784;1251.4
13-08-22;14:54;37.5;316.9;5.7;250.2;50.06;1410;1251.4
13-08-22;14:57;37.2;339.2;2.3;38.6;50.05;560;1251.5
13-08-22;15:00;36.8;346.7;1.8;249.2;49.99;438;1251.5
13-08-22;15:03;36.7;342.6;1.8;248.2;50.02;436;1251.5
13-08-22;15:06;36.9;336.6;4.3;250.2;50.03;1067;1251.6
13-08-22;15:09;36.8;345.1;1.4;247.3;50.08;343;1251.6
13-08-22;15:12;36.1;333.5;0.8;247.3;50.04;179;1251.6
13-08-22;15:15;35.9;325.7;0.4;245.3;50.03;89;1251.6
13-08-22;15:18;35.5;321.3;0.3;247.3;50.01;53;1251.6
13-08-22;15:21;35.0;321.6;0.2;245.3;50.05;41;1251.6
13-08-22;15:24;34.9;320.8;0.2;245.3;50.00;40;1251.6
13-08-22;15:27;34.6;316.4;0.3;247.3;49.96;43;1251.6
13-08-22;15:30;34.4;328.8;0.2;247.3;50.03;48;1251.6
13-08-22;15:33;34.2;327.9;0.3;247.3;50.03;54;1251.6
13-08-22;15:36;34.1;336.0;0.3;247.3;50.03;59;1251.6
13-08-22;15:39;34.2;334.8;0.4;247.3;50.05;66;1251.6
13-08-22;15:42;34.0;346.1;0.3;247.3;50.04;72;1251.7
13-08-22;15:45;34.0;335.4;0.4;245.3;50.01;79;1251.7
13-08-22;15:48;34.0;351.8;0.5;244.3;49.99;86;1251.7
13-08-22;15:51;33.8;348.4;0.5;245.3;50.03;94;1251.7
13-08-22;15:54;33.8;346.7;0.5;243.4;50.04;108;1251.7
13-08-22;15:57;33.7;356.1;0.5;243.4;50.02;120;1251.7
13-08-22;16:00;33.9;358.5;0.6;243.4;50.01;128;1251.7
13-08-22;16:03;33.8;361.0;0.6;243.4;50.04;136;1251.7
13-08-22;16:06;33.8;361.6;0.7;244.3;50.06;142;1251.7
13-08-22;16:09;33.9;346.7;0.7;244.3;50.03;150;1251.7
13-08-22;16:12;34.0;364.8;0.7;243.4;50.04;162;1251.7
13-08-22;16:15;33.8;354.3;0.8;244.3;49.98;174;1251.7
13-08-22;16:18;33.9;360.0;0.8;244.3;50.03;189;1251.7
13-08-22;16:21;33.7;362.4;0.9;244.3;50.02;197;1251.7
13-08-22;16:24;34.1;363.7;1.0;244.3;50.04;224;1251.7
13-08-22;16:27;33.8;366.3;1.0;244.3;50.03;247;1251.8
13-08-22;16:30;33.9;365.9;1.1;243.4;50.04;236;1251.8
13-08-22;16:33;34.0;365.3;0.9;241.4;50.06;218;1251.8
13-08-22;16:36;33.7;364.7;0.8;243.4;50.02;188;1251.8
13-08-22;16:39;33.8;359.6;0.7;243.4;50.0;164;1251.8
13-08-22;16:42;33.9;352.7;0.6;242.4;50.06;136;1251.8
13-08-22;16:45;33.7;347.7;0.5;243.4;50.03;114;1251.8
13-08-22;16:48;33.7;339.1;0.5;244.3;50.02;104;1251.8
13-08-22;16:51;33.7;346.8;0.5;244.3;50.03;113;1251.8
13-08-22;16:54;33.7;357.4;0.6;245.3;50.07;123;1251.8
13-08-22;16:57;33.4;351.7;0.5;244.3;50.05;116;1251.8
13-08-22;17:00;33.4;341.4;0.5;245.3;50.03;108;1251.8
13-08-22;17:03;33.4;345.8;0.5;244.3;50.02;91;1251.8
13-08-22;17:06;33.2;341.1;0.4;244.3;50.04;76;1251.9
13-08-22;17:09;33.5;324.4;0.3;243.4;50.02;49;1251.9
13-08-22;17:12;33.2;325.6;0.2;243.4;50.06;36;1251.9
13-08-22;17:15;33.1;319.7;0.2;243.4;49.99;32;1251.9
13-08-22;17:18;33.2;318.8;0.2;243.4;49.96;29;1251.9
13-08-22;17:21;33.0;312.8;0.1;243.4;50.02;25;1251.9
13-08-22;17:24;33.1;316.2;0.1;244.3;50.04;17;1251.9
13-08-22;17:27;32.9;301.4;0.1;244.3;50.05;12;1251.9
13-08-22;17:30;32.9;306.5;0.0;244.3;50.05;12;1251.9
13-08-22;17:33;32.9;309.6;0.1;245.3;50.03;15;1251.9
13-08-22;17:36;32.9;310.6;0.1;244.3;50.02;16;1251.9
13-08-22;17:39;32.9;316.4;0.1;244.3;50.03;24;1251.9
13-08-22;17:42;32.9;315.9;0.2;245.3;50.04;34;1251.9
13-08-22;17:45;33.0;330.4;0.4;243.4;50.01;48;1251.9
13-08-22;17:48;32.9;341.6;0.4;37.6;50.01;56;1251.9
13-08-22;17:51;32.9;330.1;0.3;244.3;50.02;50;1251.9
13-08-22;17:54;33.0;328.5;0.2;244.3;50.09;44;1251.9
13-08-22;17:57;32.7;325.7;0.2;243.4;50.05;42;1251.9
13-08-22;18:00;32.7;329.1;0.3;244.3;50.04;47;1251.9
13-08-22;18:03;33.0;328.4;0.2;245.3;50.07;46;1251.9
13-08-22;18:06;33.0;331.3;0.1;245.3;50.04;35;1251.9
13-08-22;18:09;32.9;323.2;0.1;244.3;50.04;26;1251.9
13-08-22;18:12;32.7;323.5;0.1;244.3;50.04;21;1251.9
13-08-22;18:15;32.6;307.1;0.1;244.3;50.06;18;1251.9
13-08-22;18:18;32.6;316.1;0.1;244.3;49.99;17;1251.9
13-08-22;18:21;32.7;302.1;0.1;244.3;50.03;13;1251.9
13-08-22;18:24;32.9;304.2;0.0;243.4;50.02;11;1251.9
13-08-22;18:27;32.5;299.1;0.0;242.4;50.03;10;1251.9
13-08-22;18:30;32.5;305.5;0.0;243.4;49.99;8;1251.9
13-08-22;18:33;32.5;288.8;0.0;243.4;50.03;4;1251.9
13-08-22;18:36;32.5;303.9;0.0;244.3;50.02;2;1251.9
13-08-22;18:39;32.3;187.5;0.0;244.3;50.04;1;1251.9
13-08-22;18:42;32.3;208.3;0.0;244.3;50.03;1;1251.9
13-08-22;18:45;32.3;216.5;0.0;244.3;50.03;1;1251.9
13-08-22;18:48;32.3;239.3;0.0;244.3;50.03;1;1251.9
13-08-22;18:51;32.2;252.8;0.0;244.3;50.03;2;1251.9
13-08-22;18:54;32.2;239.6;0.0;244.3;50.03;0;1251.9
13-08-22;18:57;32.0;248.4;0.0;245.3;50.08;1;1251.9
13-08-22;19:00;32.0;242.5;0.0;244.3;50.04;1;1251.9
13-08-22;19:03;32.0;215.4;0.0;243.4;50.03;0;1251.9
13-08-22;19:06;32.0;147.8;0.0;243.4;50.07;0;1251.9
13-08-23;06:06;29.7;315.2;0.0;243.4;50.06;4;1251.9
13-08-23;06:09;30.1;331.0;0.1;242.4;50.08;8;1251.9
13-08-23;06:12;30.3;318.3;0.0;242.4;50.02;13;1251.9
13-08-23;06:15;30.4;319.1;0.1;245.3;50.03;17;1251.9
13-08-23;06:18;30.4;316.5;0.1;244.3;50.03;20;1251.9
13-08-23;06:21;30.4;331.3;0.1;246.3;50.04;21;1251.9
13-08-23;06:24;30.7;319.9;0.1;246.3;50.04;30;1251.9
13-08-23;06:27;30.8;329.4;0.2;243.4;50.05;46;1251.9
13-08-23;06:30;30.8;340.2;0.3;244.3;50.03;54;1251.9
13-08-23;06:33;30.9;342.3;0.3;243.4;50.04;60;1251.9
13-08-23;06:36;31.1;343.0;0.3;38.6;50.09;57;1251.9
13-08-23;06:39;31.2;350.8;0.4;242.4;50.05;70;1251.9
13-08-23;06:42;31.2;345.1;0.4;242.4;50.05;60;1251.9
13-08-23;06:45;31.2;342.9;0.3;241.4;50.06;62;1251.9
13-08-23;06:48;31.2;347.1;0.4;241.4;50.07;63;1251.9
13-08-23;06:51;31.7;351.4;0.4;242.4;50.01;66;1251.9
13-08-23;06:54;31.7;354.1;0.3;244.3;50.03;65;1251.9
13-08-23;06:57;31.8;343.3;0.3;244.3;50.08;61;1251.9
13-08-23;07:00;31.8;338.0;0.4;244.3;50.07;59;1251.9
13-08-23;07:03;31.7;338.2;0.3;244.3;50.05;57;1251.9
13-08-23;07:06;31.8;331.2;0.3;244.3;50.04;54;1251.9
13-08-23;07:09;31.8;331.9;0.3;244.3;50.03;53;1251.9
13-08-23;07:12;31.9;331.3;0.3;245.3;50.09;51;1251.9
13-08-23;07:15;32.0;325.9;0.3;244.3;50.08;51;1251.9
13-08-23;07:18;31.9;331.0;0.2;243.4;50.03;52;1251.9
13-08-23;07:21;32.0;340.7;0.3;244.3;50.02;52;1251.9
13-08-23;07:24;32.0;339.2;0.3;243.4;50.05;55;1252.0
13-08-23;07:27;32.2;344.2;0.3;243.4;50.04;54;1252.0
13-08-23;07:30;32.0;338.0;0.3;243.4;50.03;54;1252.0
13-08-23;07:33;32.2;342.1;0.3;242.4;50.01;55;1252.0
13-08-23;07:36;32.2;339.8;0.4;243.4;50.01;59;1252.0
13-08-23;07:39;32.4;343.7;0.4;243.4;50.01;62;1252.0
13-08-23;07:42;32.4;334.5;0.4;243.4;50.02;65;1252.0
13-08-23;07:45;32.4;346.7;0.4;244.3;50.05;68;1252.0
13-08-23;07:48;32.4;338.9;0.4;243.4;50.01;69;1252.0
13-08-23;07:51;32.4;356.8;0.4;243.4;50.03;72;1252.0
13-08-23;07:54;32.5;362.4;0.4;243.4;50.02;75;1252.0
13-08-23;07:57;32.6;357.1;0.5;242.4;50.05;80;1252.0
13-08-23;08:00;32.6;349.5;0.5;242.4;50.07;85;1252.0
13-08-23;08:03;32.7;361.3;0.5;241.4;50.07;92;1252.0
13-08-23;08:06;32.6;358.5;0.4;242.4;50.01;100;1252.0
13-08-23;08:09;32.5;361.8;0.5;242.4;50.03;108;1252.0
13-08-23;08:12;32.9;358.3;0.5;241.4;50.03;110;1252.0
13-08-23;08:15;32.7;362.6;0.5;242.4;50.02;113;1252.0
13-08-23;08:18;32.9;371.7;0.6;243.4;50.04;122;1252.0
13-08-23;08:21;33.0;355.6;0.5;245.3;50.08;120;1252.0
13-08-23;08:24;32.9;358.8;0.5;245.3;50.02;123;1252.0
13-08-23;08:27;33.1;365.7;0.6;245.3;50.05;125;1252.0
13-08-23;08:30;33.0;371.6;0.6;245.3;50.04;131;1252.0
13-08-23;08:33;33.1;366.6;0.6;245.3;50.03;138;1252.1
13-08-23;08:36;33.2;365.0;0.7;244.3;50.02;141;1252.1
13-08-23;08:39;33.2;363.2;0.7;245.3;50.02;145;1252.1
13-08-23;08:42;33.1;356.2;0.7;245.3;50.02;146;1252.1
13-08-23;08:45;33.2;363.8;0.7;245.3;50.04;149;1252.1
13-08-23;08:48;33.3;367.2;0.7;244.3;50.01;158;1252.1
13-08-23;08:51;33.2;357.5;0.7;243.4;50.03;163;1252.1
13-08-23;08:54;33.1;363.8;0.8;245.3;50.00;169;1252.1
13-08-23;08:57;33.1;363.7;0.8;245.3;50.01;173;1252.1
13-08-23;09:00;33.3;357.1;0.8;245.3;49.99;172;1252.1
13-08-23;09:03;33.1;367.8;0.7;245.3;50.06;166;1252.1
13-08-23;09:06;33.2;368.8;0.8;246.3;50.06;161;1252.1
13-08-23;09:09;33.1;361.0;0.7;245.3;50.06;162;1252.1
13-08-23;09:12;33.3;359.6;0.8;245.3;50.04;168;1252.2
13-08-23;09:15;33.3;361.5;0.8;245.3;50.05;177;1252.2
13-08-23;09:18;33.3;363.4;0.8;245.3;50.03;185;1252.2
13-08-23;09:21;33.3;364.4;0.8;244.3;50.01;189;1252.2
13-08-23;09:24;33.1;364.0;0.8;244.3;50.0;196;1252.2
13-08-23;09:27;33.2;371.6;0.9;243.4;50.06;206;1252.2
13-08-23;09:30;33.0;369.8;0.9;241.4;50.0;213;1252.2
13-08-23;09:33;33.2;365.0;1.0;245.3;50.06;225;1252.2
13-08-23;09:36;50.0;366.6;1.0;245.3;50.03;231;1252.2
13-08-23;09:39;33.3;372.3;1.0;245.3;50.06;237;1252.2
13-08-23;09:42;33.2;369.2;1.1;244.3;50.03;262;1252.3
13-08-23;09:45;33.4;358.7;1.1;245.3;50.03;271;1252.3
13-08-23;09:48;33.3;370.3;1.3;246.3;50.03;296;1252.3
13-08-23;09:51;33.3;375.4;1.4;246.3;50.03;323;1252.3
13-08-23;09:54;33.3;370.6;1.4;245.3;50.05;330;1252.3
13-08-23;09:57;33.4;366.9;1.2;245.3;50.06;307;1252.3
13-08-23;10:00;33.5;369.4;1.3;38.6;50.06;286;1252.3
13-08-23;10:03;33.4;364.0;1.1;243.4;50.06;274;1252.4
13-08-23;10:06;33.4;370.4;1.0;245.3;50.08;256;1252.4
13-08-23;10:09;33.3;369.1;1.2;245.3;49.98;253;1252.4
13-08-23;10:12;33.3;364.0;1.1;245.3;50.06;266;1252.4
13-08-23;10:15;33.4;369.4;1.2;246.3;50.02;293;1252.4
13-08-23;10:18;33.7;367.0;1.3;246.3;50.03;319;1252.4
13-08-23;10:21;33.5;369.2;1.4;246.3;50.04;339;1252.4
13-08-23;10:24;33.7;366.2;1.4;246.3;50.06;328;1252.5
13-08-23;10:27;33.7;366.5;1.4;246.3;50.05;328;1252.5
13-08-23;10:30;33.8;370.3;1.3;245.3;50.02;329;1252.5
13-08-23;10:33;33.9;362.2;1.2;244.3;50.04;318;1252.5
13-08-23;10:36;33.9;361.3;1.1;244.3;50.05;278;1252.5
13-08-23;10:39;33.9;367.2;1.2;244.3;50.05;270;1252.5
13-08-23;10:42;34.0;363.8;1.2;243.4;49.95;262;1252.6
13-08-23;10:45;33.9;368.7;1.1;244.3;50.01;262;1252.6
13-08-23;10:48;33.9;365.6;1.2;243.4;50.09;280;1252.6
13-08-23;10:51;33.9;365.3;1.2;245.3;50.03;300;1252.6
13-08-23;10:54;33.8;354.0;1.2;245.3;50.04;297;1252.6
13-08-23;10:57;34.0;369.7;1.2;245.3;50.06;303;1252.6
13-08-23;11:00;34.0;361.6;1.4;245.3;50.02;348;1252.6
13-08-23;11:03;34.1;369.5;1.6;245.3;50.03;379;1252.7
13-08-23;11:06;34.2;368.9;1.8;245.3;50.03;444;1252.7
13-08-23;11:09;34.2;373.2;2.1;246.3;50.04;500;1252.7
13-08-23;11:12;34.6;367.5;2.5;247.3;50.03;624;1252.7
13-08-23;11:15;35.2;340.8;3.6;247.3;50.01;870;1252.8
13-08-23;11:18;35.0;351.8;2.8;245.3;50.12;692;1252.8
13-08-23;11:21;35.2;357.5;2.2;245.3;50.07;534;1252.8
13-08-23;11:24;35.0;355.5;1.7;244.3;50.04;407;1252.9
13-08-23;11:27;34.9;349.9;1.2;244.3;50.02;281;1252.9
13-08-23;11:30;34.5;343.9;0.8;243.4;50.07;197;1252.9
13-08-23;11:33;34.5;338.9;0.6;242.4;50.05;122;1252.9
13-08-23;11:36;34.4;339.4;0.5;244.3;50.03;99;1252.9
13-08-23;11:39;34.0;345.2;0.5;244.3;50.06;120;1252.9
13-08-23;11:42;34.1;366.6;0.8;244.3;50.06;178;1252.9
13-08-23;11:45;34.2;366.6;1.0;245.3;50.09;248;1252.9
13-08-23;11:48;34.4;373.0;1.2;244.3;50.05;289;1252.9
13-08-23;11:51;34.4;365.4;1.3;243.4;50.03;307;1253.0
13-08-23;11:54;34.2;365.9;1.4;246.3;50.04;343;1253.0
13-08-23;11:57;34.5;370.4;1.6;245.3;50.06;381;1253.0
13-08-23;12:00;34.4;365.0;1.5;247.3;49.99;362;1253.0
13-08-23;12:03;34.5;366.2;1.4;246.3;50.04;349;1253.0
13-08-23;12:06;34.6;366.0;1.5;245.3;50.05;348;1253.0
13-08-23;12:09;34.5;364.8;1.4;245.3;50.04;348;1253.1
13-08-23;12:12;34.5;363.8;1.4;248.2;50.05;344;1253.1
13-08-23;12:15;34.5;356.5;1.6;247.3;50.02;368;1253.1
13-08-23;12:18;34.7;358.3;1.1;246.3;50.05;280;1253.1
13-08-23;12:21;34.5;355.2;1.3;246.3;50.04;302;1253.1
13-08-23;12:24;34.5;365.0;1.4;247.3;50.05;351;1253.1
13-08-23;12:27;34.6;373.3;1.4;246.3;50.06;312;1253.2
13-08-23;12:30;35.3;350.2;2.0;247.3;50.03;498;1253.2
13-08-23;12:33;36.2;337.3;6.7;249.2;50.03;1664;1253.3
13-08-23;12:36;37.0;320.0;7.0;250.2;50.04;1728;1253.3
13-08-23;12:39;37.5;322.5;2.5;246.3;50.08;632;1253.4
13-08-23;12:42;36.5;332.3;1.7;246.3;50.10;402;1253.4
13-08-23;12:45;36.2;339.4;1.4;245.3;50.03;340;1253.4
13-08-23;12:48;35.9;335.3;1.2;245.3;50.02;277;1253.5
13-08-23;12:51;35.7;336.7;0.7;246.3;50.06;172;1253.5
13-08-23;12:54;35.4;328.8;0.5;246.3;50.10;101;1253.5
13-08-23;12:57;35.0;329.8;0.4;246.3;50.08;63;1253.5
13-08-23;13:00;34.9;320.9;0.3;245.3;50.02;57;1253.5
13-08-23;13:03;34.8;331.0;0.4;244.3;50.02;68;1253.5
13-08-23;13:06;50.0;345.2;0.5;246.3;50.03;85;1253.5
13-08-23;13:09;34.6;342.3;0.5;245.3;50.03;101;1253.5
13-08-23;13:12;34.6;352.1;0.6;244.3;50.04;130;1253.5
13-08-23;13:15;34.5;369.2;0.8;245.3;50.08;178;1253.5
13-08-23;13:18;34.6;368.8;1.1;245.3;50.13;251;1253.5
13-08-23;13:21;34.6;364.1;1.2;244.3;50.03;309;1253.5
13-08-23;13:24;34.9;358.5;1.6;246.3;50.05;407;1253.6
13-08-23;13:27;34.9;358.4;1.7;247.3;50.07;413;1253.6
13-08-23;13:30;34.9;342.3;6.7;251.1;50.0;1719;1253.6
13-08-23;13:33;36.8;335.1;6.9;251.1;50.08;1692;1253.7
13-08-23;13:36;37.7;327.5;6.6;38.6;50.07;1635;1253.8
13-08-23;13:39;37.2;304.8;1.7;246.3;50.05;416;1253.8
13-08-23;13:42;36.5;331.0;1.0;247.3;50.05;226;1253.8
13-08-23;13:45;36.0;345.8;0.8;245.3;50.04;172;1253.9
13-08-23;13:48;35.9;346.5;1.0;246.3;50.06;225;1253.9
13-08-23;13:51;35.9;348.3;1.0;246.3;50.03;239;1253.9
13-08-23;13:54;35.5;317.8;2.1;247.3;50.03;511;1253.9
13-08-23;13:57;36.2;340.8;6.7;251.1;50.02;1672;1253.9
13-08-23;14:00;37.2;329.8;6.3;249.2;50.05;1543;1254.0
13-08-23;14:03;38.0;320.9;6.1;251.1;50.04;1485;1254.1
13-08-23;14:06;38.4;316.2;5.9;249.2;50.01;1444;1254.1
13-08-23;14:09;38.9;317.5;5.8;251.1;50.03;1434;1254.2
13-08-23;14:12;39.2;315.0;5.8;250.2;50.02;1460;1254.3
13-08-23;14:15;39.1;328.7;1.8;247.3;49.98;431;1254.3
13-08-23;14:18;38.4;318.3;2.5;248.2;49.97;618;1254.4
13-08-23;14:21;38.5;320.2;6.9;251.1;50.03;1718;1254.4
13-08-23;14:24;38.7;346.7;2.2;247.3;50.05;555;1254.5
13-08-23;14:27;38.9;329.1;1.7;246.3;50.03;412;1254.5
13-08-23;14:30;38.0;329.1;1.0;246.3;50.04;240;1254.5
13-08-23;14:33;37.4;330.6;0.7;245.3;50.04;152;1254.5
13-08-23;14:36;37.0;324.0;0.5;245.3;50.04;106;1254.5
13-08-23;14:39;36.7;333.5;0.6;244.3;50.01;94;1254.5
13-08-23;14:42;36.3;329.1;0.4;245.3;50.06;90;1254.6
13-08-23;14:45;36.0;340.1;0.4;246.3;50.06;88;1254.6
13-08-23;14:48;36.0;342.3;0.4;246.3;50.05;82;1254.6
13-08-23;14:51;35.7;333.8;0.4;246.3;50.06;76;1254.6
13-08-23;14:54;35.4;338.6;0.4;246.3;50.05;75;1254.6
13-08-23;14:57;35.3;353.9;0.5;246.3;50.06;91;1254.6
13-08-23;15:00;35.5;355.3;0.5;246.3;50.02;117;1254.6
13-08-23;15:03;35.4;362.8;0.6;246.3;50.07;140;1254.6
13-08-23;15:06;35.2;369.4;0.8;246.3;50.06;198;1254.6
13-08-23;15:09;35.5;364.7;2.7;247.3;50.01;695;1254.6
13-08-23;15:12;35.7;378.6;2.1;248.2;50.01;510;1254.6
13-08-23;15:15;35.5;356.6;1.4;246.3;50.02;328;1254.7
13-08-23;15:18;35.5;354.3;1.2;246.3;50.04;316;1254.7
13-08-23;15:21;35.4;356.2;1.7;248.2;50.04;425;1254.7
13-08-23;15:24;36.1;377.4;2.8;249.2;50.08;680;1254.7
13-08-23;15:27;36.9;331.6;5.4;249.2;50.05;1339;1254.8
13-08-23;15:30;37.2;336.3;5.1;252.1;50.06;1266;1254.8
13-08-23;15:33;37.8;328.8;5.0;251.1;50.06;1235;1254.9
13-08-23;15:36;38.2;322.8;4.8;251.1;50.02;1218;1255.0
13-08-23;15:39;38.2;331.0;4.8;250.2;50.07;1204;1255.0
13-08-23;15:42;38.4;319.7;4.7;249.2;50.03;1182;1255.1
13-08-23;15:45;38.6;327.8;4.6;250.2;50.04;1136;1255.1
13-08-23;15:48;38.7;321.9;4.5;250.2;50.05;1111;1255.2
13-08-23;15:51;38.9;324.1;4.6;250.2;50.10;1114;1255.3
13-08-23;15:54;39.1;318.7;4.5;250.2;50.03;1097;1255.3
13-08-23;15:57;38.6;324.3;1.0;248.2;50.08;228;1255.4
13-08-23;16:00;38.2;325.4;1.1;247.3;50.05;256;1255.4
13-08-23;16:03;37.4;342.6;1.0;248.2;50.04;239;1255.4
13-08-23;16:06;37.0;341.7;0.9;247.3;50.03;208;1255.4
13-08-23;16:09;37.0;353.0;1.0;247.3;50.05;236;1255.4
13-08-23;16:12;36.7;354.1;1.1;247.3;50.07;263;1255.4
13-08-23;16:15;36.7;361.9;2.1;247.3;50.08;530;1255.4
13-08-23;16:18;37.5;349.6;3.5;248.2;50.04;863;1255.5
13-08-23;16:21;37.7;353.4;4.3;249.2;50.03;1068;1255.5
13-08-23;16:24;37.9;336.4;4.2;249.2;50.02;1032;1255.6
13-08-23;16:27;38.2;327.8;3.8;248.2;50.03;953;1255.6
13-08-23;16:30;38.0;335.5;3.8;250.2;50.04;910;1255.7
13-08-23;16:33;38.2;328.8;3.5;248.2;50.02;889;1255.7
13-08-23;16:36;38.2;331.0;3.5;249.2;50.02;872;1255.8
13-08-23;16:39;38.3;331.4;3.5;250.2;50.01;869;1255.8
13-08-23;16:42;38.3;330.7;3.6;249.2;49.96;876;1255.9
13-08-23;16:45;38.5;333.8;3.5;249.2;50.03;887;1255.9
13-08-23;16:48;38.4;332.9;3.6;249.2;50.03;893;1255.9
13-08-23;16:51;38.7;328.5;3.2;249.2;50.03;799;1256.0
13-08-23;16:54;38.2;312.8;3.1;245.3;50.04;733;1256.0
13-08-23;16:57;38.2;335.4;3.0;248.2;50.07;749;1256.1
13-08-23;17:00;38.0;333.1;2.9;248.2;50.03;729;1256.1
13-08-23;17:03;38.2;332.0;2.7;249.2;50.03;683;1256.1
13-08-23;17:06;38.2;340.5;2.7;248.2;50.06;679;1256.2
13-08-23;17:09;38.2;339.6;2.7;248.2;50.03;665;1256.2
13-08-23;17:12;38.0;336.6;2.6;249.2;50.04;646;1256.2
13-08-23;17:15;38.2;336.3;2.6;249.2;50.04;624;1256.3
13-08-23;17:18;37.9;344.3;2.5;245.3;50.03;613;1256.3
13-08-23;17:21;37.6;336.6;2.4;246.3;50.03;584;1256.3
13-08-23;17:24;37.2;344.6;0.9;246.3;50.08;210;1256.3
13-08-23;17:27;37.4;347.1;2.2;246.3;50.08;549;1256.4
13-08-23;17:30;37.2;342.1;2.1;245.3;50.03;518;1256.4
13-08-23;17:33;37.2;338.0;2.1;245.3;50.01;504;1256.4
13-08-23;17:36;37.1;337.7;2.0;245.3;50.03;476;1256.4
13-08-23;17:39;37.0;339.6;1.9;244.3;50.06;464;1256.5
13-08-23;17:42;37.0;344.9;1.9;243.4;50.03;445;1256.5
13-08-23;17:45;36.8;340.8;1.8;245.3;50.05;428;1256.5
13-08-23;17:48;36.9;346.2;1.7;245.3;50.04;400;1256.5
13-08-23;17:51;36.7;346.1;1.7;245.3;50.02;389;1256.5
13-08-23;17:54;36.5;347.0;0.0;246.3;50.05;379;1256.6
13-08-23;17:57;36.5;345.9;1.6;246.3;49.99;351;1256.6
13-08-23;18:00;36.2;351.2;1.4;246.3;50.06;322;1256.6
13-08-23;18:03;36.2;341.3;1.3;246.3;50.07;311;1256.6
13-08-23;18:06;36.1;339.9;1.2;245.3;50.04;286;1256.6
13-08-23;18:09;36.0;351.4;1.1;244.3;50.06;272;1256.6
13-08-23;18:12;35.9;351.7;1.1;244.3;50.04;253;1256.7
13-08-23;18:15;35.7;347.6;1.0;244.3;50.04;235;1256.7
13-08-23;18:18;35.7;349.6;0.9;245.3;50.03;217;1256.7
13-08-23;18:21;35.5;350.6;0.7;244.3;50.00;145;1256.7
13-08-23;18:24;35.5;333.5;0.8;245.3;50.03;178;1256.7
13-08-23;18:27;35.3;340.1;0.7;246.3;50.03;170;1256.7
13-08-23;18:30;35.4;345.1;0.7;247.3;50.04;154;1256.7
13-08-23;18:33;35.0;347.0;0.6;244.3;50.03;139;1256.7
13-08-23;18:36;35.0;341.1;0.6;244.3;50.03;121;1256.7
13-08-23;18:39;34.9;339.9;0.5;241.4;50.03;106;1256.7
13-08-23;18:42;34.7;342.7;0.4;244.3;50.04;93;1256.7
13-08-23;18:45;34.8;334.4;0.4;243.4;50.02;82;1256.7
13-08-23;18:48;34.5;339.9;0.5;243.4;49.96;70;1256.7
13-08-23;18:51;34.7;339.1;0.3;243.4;50.12;60;1256.7
13-08-23;18:54;34.4;321.3;0.3;243.4;50.06;50;1256.7
13-08-23;18:57;34.5;327.2;0.2;243.4;50.07;41;1256.8
13-08-23;19:00;34.2;328.8;0.2;243.4;50.05;33;1256.8
13-08-23;19:03;34.0;321.2;0.1;243.4;50.04;27;1256.8
13-08-23;19:06;34.0;309.8;0.1;243.4;50.03;22;1256.8
13-08-23;19:09;34.0;307.4;0.1;244.3;50.05;16;1256.8
13-08-23;19:12;33.8;312.5;0.1;244.3;50.03;11;1256.8
13-08-23;19:15;33.7;294.4;0.0;243.4;50.03;6;1256.8
13-08-23;19:18;33.5;273.1;0.0;244.3;50.03;2;1256.8
13-08-23;19:21;33.5;292.5;0.0;241.4;50.04;1;1256.8
13-08-23;19:24;33.3;209.7;0.0;243.4;50.07;0;1256.8
13-08-23;19:27;33.2;188.6;0.0;243.4;50.08;0;1256.8
13-08-23;19:30;33.2;121.1;0.0;243.4;50.02;0;1256.8
13-08-24;05:57;30.2;339.2;0.0;239.5;50.05;3;1256.8
13-08-24;06:00;30.2;314.9;0.0;244.3;50.03;4;1256.8
13-08-24;06:03;30.3;304.6;0.0;244.3;50.00;10;1256.8
13-08-24;06:06;30.3;311.1;0.1;245.3;50.02;8;1256.8
13-08-24;06:09;30.4;304.3;0.1;244.3;50.05;14;1256.8
13-08-24;06:12;30.5;4.8;0.1;243.4;50.07;16;1256.8
13-08-24;06:15;30.7;357.2;0.1;243.4;50.06;23;1256.8
13-08-24;06:18;30.7;335.8;0.1;243.4;50.03;29;1256.8
13-08-24;06:21;30.8;340.4;0.2;244.3;50.01;35;1256.8
13-08-24;06:24;31.0;336.4;0.2;244.3;50.02;36;1256.8
13-08-24;06:27;31.1;328.7;0.2;244.3;50.01;37;1256.8
13-08-24;06:30;31.1;341.0;0.2;244.3;50.04;36;1256.8
13-08-24;06:33;31.2;352.0;0.3;246.3;49.97;51;1256.8
13-08-24;06:36;31.2;337.9;0.2;246.3;50.10;48;1256.8
13-08-24;06:39;31.4;338.0;0.2;245.3;50.06;48;1256.8
13-08-24;06:42;31.5;363.4;0.3;245.3;50.06;54;1256.8
13-08-24;06:45;31.2;348.9;0.4;245.3;50.04;69;1256.8
13-08-24;06:48;31.7;350.6;0.3;245.3;50.06;59;1256.8
13-08-24;06:51;31.7;356.1;0.4;245.3;50.06;72;1256.8
13-08-24;06:54;31.7;343.5;0.4;245.3;50.08;64;1256.8
13-08-24;06:57;31.8;351.1;0.4;244.3;50.05;70;1256.8
13-08-24;07:00;31.8;354.0;0.5;243.4;50.11;102;1256.8
13-08-24;07:03;32.2;358.4;0.5;244.3;50.06;104;1256.8
13-08-24;07:06;32.0;356.5;0.4;245.3;50.03;87;1256.8
13-08-24;07:09;32.0;345.8;0.5;246.3;50.04;119;1256.8
13-08-24;07:12;32.2;332.8;0.6;38.6;50.05;121;1256.8
13-08-24;07:15;32.2;359.3;0.5;245.3;50.05;98;1256.8
13-08-24;07:18;32.4;350.6;0.5;245.3;50.03;110;1256.8
13-08-24;07:21;32.4;354.1;0.5;246.3;50.03;93;1256.8
13-08-24;07:24;32.5;362.5;0.6;246.3;50.04;119;1256.8
13-08-24;07:27;32.4;362.2;0.6;246.3;50.02;133;1256.9
13-08-24;07:30;32.5;361.0;0.4;245.3;50.03;143;1256.9
13-08-24;07:33;32.5;369.2;0.6;243.4;50.06;124;1256.9
13-08-24;07:36;32.9;356.1;0.5;244.3;50.01;110;1256.9
13-08-24;07:39;32.6;360.0;0.6;243.4;49.96;109;1256.9
13-08-24;07:42;32.7;376.1;0.5;243.4;50.09;131;1256.9
13-08-24;07:45;32.7;361.3;0.6;244.3;50.04;113;1256.9
13-08-24;07:48;32.7;369.5;0.6;245.3;50.05;131;1256.9
13-08-24;07:51;32.7;364.8;0.5;245.3;50.03;127;1256.9
13-08-24;07:54;33.0;378.5;0.7;245.3;50.03;132;1256.9
13-08-24;07:57;32.9;367.6;0.6;246.3;50.05;139;1256.9
13-08-24;08:00;32.7;368.1;0.7;246.3;50.06;143;1256.9
13-08-24;08:03;32.9;384.6;0.5;245.3;50.03;140;1256.9
13-08-24;08:06;32.6;379.5;0.6;245.3;50.05;140;1256.9
13-08-24;08:09;32.9;378.8;0.7;245.3;50.06;143;1256.9
13-08-24;08:12;32.7;376.9;0.7;246.3;50.03;143;1256.9
13-08-24;08:15;32.9;391.2;0.7;245.3;50.03;145;1257.0
13-08-24;08:18;32.9;381.4;0.7;244.3;50.05;146;1257.0
13-08-24;08:21;32.7;389.3;0.6;244.3;50.08;150;1257.0
13-08-24;08:24;32.9;389.2;0.7;244.3;50.04;152;1257.0
13-08-24;08:27;33.0;386.5;0.7;244.3;50.08;153;1257.0
13-08-24;08:30;32.9;382.0;0.7;245.3;50.03;158;1257.0
13-08-24;08:33;32.9;368.7;0.8;244.3;50.03;171;1257.0
13-08-24;08:36;33.0;366.2;0.8;245.3;50.03;186;1257.0
13-08-24;08:39;33.2;367.6;0.9;245.3;50.03;214;1257.0
13-08-24;08:42;33.1;367.8;1.0;245.3;50.04;243;1257.0
13-08-24;08:45;33.4;364.3;1.1;245.3;50.03;271;1257.0
13-08-24;08:48;33.3;370.1;1.3;245.3;49.98;299;1257.1
13-08-24;08:51;33.3;376.1;1.4;245.3;50.05;333;1257.1
13-08-24;08:54;33.7;372.8;1.5;244.3;50.00;369;1257.1
13-08-24;08:57;33.7;371.7;1.8;244.3;49.99;404;1257.1
13-08-24;09:00;33.8;373.0;2.0;245.3;50.08;441;1257.1
13-08-24;09:03;33.8;379.9;1.4;244.3;50.05;331;1257.2
13-08-24;09:06;34.0;373.5;1.4;38.6;50.05;306;1257.2
13-08-24;09:09;34.1;379.9;2.2;246.3;50.05;539;1257.2
13-08-24;09:12;34.1;383.6;2.3;246.3;50.04;556;1257.2
13-08-24;09:15;34.2;376.0;2.4;246.3;50.03;593;1257.3
13-08-24;09:18;34.4;369.2;2.5;246.3;50.01;620;1257.3
13-08-24;09:21;34.5;363.8;2.5;246.3;50.01;638;1257.3
13-08-24;09:24;34.9;367.8;2.8;246.3;50.03;673;1257.3
13-08-24;09:27;34.9;361.6;2.9;247.3;50.06;709;1257.4
13-08-24;09:30;35.0;362.4;3.0;247.3;50.04;742;1257.4
13-08-24;09:33;35.5;359.1;3.1;246.3;50.03;769;1257.5
13-08-24;09:36;35.5;364.0;3.3;245.3;50.03;785;1257.5
13-08-24;09:39;35.5;352.4;3.4;246.3;50.05;852;1257.5
13-08-24;09:42;35.9;348.4;3.6;246.3;50.04;881;1257.6
13-08-24;09:45;36.1;347.6;3.7;247.3;50.04;910;1257.6
13-08-24;09:48;36.1;343.0;3.8;249.2;50.06;942;1257.7
13-08-24;09:51;36.7;345.2;4.0;248.2;50.11;981;1257.7
13-08-24;09:54;36.7;342.9;4.1;247.3;50.09;986;1257.8
13-08-24;09:57;37.1;339.9;4.2;248.2;50.04;1039;1257.8
13-08-24;10:00;37.0;333.9;4.2;246.3;50.07;1033;1257.9
13-08-24;10:03;37.0;342.4;4.2;248.2;50.03;1050;1257.9
13-08-24;10:06;37.2;344.5;2.8;247.3;50.04;667;1257.9
13-08-24;10:09;36.9;330.1;1.0;245.3;50.04;260;1258.0
13-08-24;10:12;36.9;353.0;4.5;247.3;50.05;1194;1258.0
13-08-24;10:15;36.3;346.5;1.2;244.3;50.06;284;1258.0
13-08-24;10:18;37.0;338.5;5.1;247.3;50.04;1273;1258.1
13-08-24;10:21;37.4;336.4;5.2;248.2;50.04;1278;1258.1
13-08-24;10:24;37.7;334.8;5.2;248.2;50.06;1275;1258.2
13-08-24;10:27;37.9;321.5;2.7;246.3;50.05;627;1258.3
13-08-24;10:30;38.2;318.0;1.6;245.3;50.02;408;1258.3
13-08-24;10:33;38.3;331.0;5.1;248.2;50.04;1276;1258.4
13-08-24;10:36;38.4;325.6;5.3;248.2;50.09;1291;1258.4
13-08-24;10:39;38.6;322.2;5.0;249.2;50.04;1243;1258.5
13-08-24;10:42;38.7;315.9;5.1;249.2;50.04;1250;1258.5
13-08-24;10:45;39.1;316.5;5.4;248.2;50.03;1327;1258.6
13-08-24;10:48;39.3;307.3;4.4;247.3;50.05;914;1258.7
13-08-24;10:51;39.4;323.1;5.6;250.2;50.04;1381;1258.7
13-08-24;10:54;39.3;306.8;2.7;248.2;50.01;661;1258.8
13-08-24;10:57;39.5;306.5;4.4;249.2;50.02;996;1258.8
13-08-24;11:00;39.9;309.6;5.7;251.1;50.03;1430;1258.9
13-08-24;11:03;39.3;319.9;1.2;247.3;50.03;285;1259.0
13-08-24;11:06;38.5;322.9;6.0;252.1;50.00;1469;1259.0
13-08-24;11:09;39.0;348.6;5.9;251.1;50.0;1466;1259.0
