data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-08-24;11:12;39.7;331.2;5.7;252.1;50.07;1425;1259.1
13-08-24;11:15;39.2;329.2;1.2;248.2;10.03;287;1259.1
13-08-24;11:18;38.9;333.2;1.2;250.2;50.03;278;1259.2
13-08-24;11:21;38.4;325.3;6.1;251.1;50.03;1523;1259.2
13-08-24;11:24;38.4;302.0;5.1;251.1;50.04;1333;1259.2
13-08-24;11:27;50.0;348.3;1.5;248.2;50.03;362;1259.3
13-08-24;11:30;37.9;350.5;1.7;248.2;50.05;395;1259.3
13-08-24;11:33;39.0;331.6;6.2;252.1;50.05;1538;1259.4
13-08-24;11:36;39.7;313.3;5.9;251.1;50.03;1498;1259.4
13-08-24;11:39;39.4;310.5;1.8;248.2;50.04;470;1259.5
13-08-24;11:42;39.9;319.0;5.9;251.1;50.02;1467;1259.6
13-08-24;11:45;40.5;310.6;5.8;251.1;50.01;1448;1259.6
13-08-24;11:48;40.2;322.9;5.0;250.2;50.01;1227;1259.7
13-08-24;11:51;40.7;314.6;5.6;251.1;50.03;1369;1259.8
13-08-24;11:54;41.0;316.6;5.9;252.1;50.04;1483;1259.8
13-08-24;11:57;41.2;309.5;5.9;252.1;50.05;1479;1259.9
13-08-24;12:00;41.5;312.4;6.0;252.1;50.03;1495;1260.0
13-08-24;12:03;41.4;304.2;5.9;251.1;50.05;1462;1260.1
13-08-24;12:06;41.5;310.5;5.8;250.2;50.05;1459;1260.1
13-08-24;12:09;42.0;309.6;6.0;252.1;50.05;1508;1260.2
13-08-24;12:12;42.3;311.8;6.1;249.2;50.01;1548;1260.3
13-08-24;12:15;42.4;311.2;6.1;252.1;50.06;1552;1260.4
13-08-24;12:18;42.3;305.7;6.2;252.1;50.09;1543;1260.4
13-08-24;12:21;42.8;306.4;6.2;250.2;50.07;1539;1260.5
13-08-24;12:24;42.8;299.4;6.2;250.2;50.05;1550;1260.6
13-08-24;12:27;42.9;300.1;6.3;251.1;50.04;1578;1260.7
13-08-24;12:30;42.8;289.1;6.4;252.1;50.03;1595;1260.7
13-08-24;12:33;41.6;317.4;1.3;245.3;50.02;298;1260.8
13-08-24;12:36;40.7;326.3;1.0;247.3;50.04;241;1260.8
13-08-24;12:39;39.9;334.1;0.9;247.3;50.00;226;1260.8
13-08-24;12:42;39.3;337.5;1.0;248.2;50.03;224;1260.8
13-08-24;12:45;39.0;348.4;1.1;248.2;50.03;273;1260.8
13-08-24;12:48;38.5;355.8;1.2;248.2;50.09;296;1260.8
13-08-24;12:51;38.5;356.2;1.3;245.3;50.05;319;1260.9
13-08-24;12:54;38.4;329.2;2.2;246.3;50.07;524;1260.9
13-08-24;12:57;39.0;329.0;2.8;247.3;50.09;739;1260.9
13-08-24;13:00;38.4;348.1;1.6;245.3;50.04;383;1261.0
13-08-24;13:03;38.2;349.8;1.7;242.4;50.05;398;1261.0
13-08-24;13:06;38.2;328.5;1.7;244.3;50.05;396;1261.0
13-08-24;13:09;39.0;331.6;7.2;249.2;50.08;1762;1261.0
13-08-24;13:12;39.9;322.7;6.7;250.2;50.07;1654;1261.1
13-08-24;13:15;40.7;314.6;6.6;250.2;50.08;1638;1261.2
13-08-24;13:18;40.7;312.8;6.2;250.2;50.11;1522;1261.3
13-08-24;13:21;40.7;306.7;6.4;251.1;50.09;1588;1261.4
13-08-24;13:24;39.7;327.0;1.3;246.3;50.08;310;1261.4
13-08-24;13:27;39.1;328.8;1.3;246.3;50.07;315;1261.4
13-08-24;13:30;38.7;331.6;1.5;245.3;50.06;363;1261.4
13-08-24;13:33;38.5;340.8;1.7;245.3;50.02;408;1261.4
13-08-24;13:36;39.7;325.4;6.6;249.2;50.03;1644;1261.5
13-08-24;13:39;40.7;313.4;6.4;249.2;50.05;1602;1261.6
13-08-24;13:42;40.1;328.2;1.6;245.3;50.05;382;1261.6
13-08-24;13:45;40.5;327.3;6.6;249.2;50.06;1625;1261.7
13-08-24;13:48;40.8;319.6;6.4;249.2;50.01;1573;1261.8
13-08-24;13:51;39.9;320.2;1.3;246.3;50.02;293;1261.8
13-08-24;13:54;39.9;306.0;6.4;250.2;50.05;1585;1261.8
13-08-24;13:57;39.2;297.0;4.4;248.2;50.07;1080;1261.9
13-08-24;14:00;39.9;337.0;2.2;246.3;50.07;512;1261.9
13-08-24;14:03;40.6;320.0;6.2;250.2;50.05;1551;1262.0
13-08-24;14:06;41.0;316.8;6.1;248.2;50.04;1514;1262.1
13-08-24;14:09;41.2;309.5;6.0;249.2;50.03;1480;1262.1
13-08-24;14:12;41.7;306.8;6.0;248.2;50.05;1501;1262.2
13-08-24;14:15;41.9;304.8;6.0;248.2;50.05;1494;1262.3
13-08-24;14:18;40.8;307.1;1.3;244.3;50.05;316;1262.3
13-08-24;14:21;39.7;324.7;1.0;244.3;50.04;233;1262.4
13-08-24;14:24;39.2;333.8;0.9;244.3;50.06;209;1262.4
13-08-24;14:27;38.7;338.5;0.8;246.3;50.04;192;1262.4
13-08-24;14:30;38.2;345.8;0.8;244.3;50.04;192;1262.4
13-08-24;14:33;38.0;358.4;0.8;245.3;50.05;194;1262.4
13-08-24;14:36;37.5;350.2;0.9;245.3;50.04;210;1262.4
13-08-24;14:39;37.4;353.1;0.9;245.3;50.05;201;1262.4
13-08-24;14:42;37.2;349.2;0.8;245.3;50.09;197;1262.4
13-08-24;14:45;37.1;354.7;1.0;246.3;50.10;218;1262.4
13-08-24;14:48;37.0;354.4;1.0;244.3;50.03;222;1262.4
13-08-24;14:51;36.7;343.3;1.0;243.4;50.05;236;1262.5
13-08-24;14:54;36.5;344.9;1.1;245.3;50.09;265;1262.5
13-08-24;14:57;36.5;358.0;1.3;245.3;50.07;304;1262.5
13-08-24;15:00;37.7;341.7;6.0;249.2;50.00;1472;1262.5
13-08-24;15:03;38.5;331.3;5.7;250.2;50.03;1431;1262.6
13-08-24;15:06;38.5;327.5;2.1;247.3;50.06;530;1262.7
13-08-24;15:09;38.9;340.2;5.2;250.2;50.06;1295;1262.7
13-08-24;15:12;39.3;312.8;5.7;250.2;50.03;1397;1262.8
13-08-24;15:15;39.5;316.2;5.5;250.2;50.05;1383;1262.9
13-08-24;15:18;39.8;313.1;5.5;250.2;50.07;1363;1262.9
13-08-24;15:21;39.0;361.5;1.8;246.3;50.01;520;1263.0
13-08-24;15:24;38.3;333.2;1.0;245.3;50.03;239;1263.0
13-08-24;15:27;37.7;334.4;0.9;245.3;50.02;192;1263.0
13-08-24;15:30;37.4;338.8;0.7;243.4;50.03;177;1263.0
13-08-24;15:33;37.2;334.2;0.8;245.3;50.03;165;1263.0
13-08-24;15:36;36.8;341.6;0.7;245.3;50.10;165;1263.0
13-08-24;15:39;36.5;341.6;0.7;246.3;50.09;165;1263.0
13-08-24;15:42;36.4;342.9;0.7;246.3;50.04;170;1263.0
13-08-24;15:45;36.2;339.4;1.0;246.3;50.05;230;1263.0
13-08-24;15:48;37.2;344.8;4.9;249.2;50.02;1223;1263.1
13-08-24;15:51;37.7;337.5;4.8;249.2;50.05;1182;1263.1
13-08-24;15:54;38.2;328.8;4.6;250.2;50.05;1157;1263.2
13-08-24;15:57;38.6;330.3;4.6;248.2;50.07;1127;1263.3
13-08-24;16:00;38.7;327.8;4.6;248.2;50.02;1122;1263.3
13-08-24;16:03;39.0;324.1;4.6;249.2;50.03;1129;1263.4
13-08-24;16:06;38.9;322.8;4.4;248.2;50.04;1091;1263.4
13-08-24;16:09;39.2;323.2;4.4;248.2;50.05;1104;1263.5
13-08-24;16:12;39.2;320.8;4.6;248.2;49.99;1087;1263.5
13-08-24;16:15;39.1;322.4;4.3;248.2;50.05;1060;1263.6
13-08-24;16:18;39.0;325.3;1.6;246.3;50.05;385;1263.6
13-08-24;16:21;38.2;322.8;0.7;246.3;50.00;160;1263.7
13-08-24;16:24;37.6;331.6;0.7;246.3;50.05;147;1263.7
13-08-24;16:27;37.0;330.9;0.6;245.3;50.05;142;1263.7
13-08-24;16:30;36.9;336.0;0.6;246.3;50.05;149;1263.7
13-08-24;16:33;36.8;343.2;0.7;244.3;50.08;146;1263.7
13-08-24;16:36;36.4;347.4;0.7;38.6;50.00;156;1263.7
13-08-24;16:39;36.4;344.2;0.7;245.3;50.04;154;1263.7
13-08-24;16:42;36.2;344.5;0.7;247.3;50.04;152;1263.7
13-08-24;16:45;36.0;349.8;0.7;244.3;50.05;159;1263.7
13-08-24;16:48;35.9;352.2;0.8;247.3;50.04;173;1263.7
13-08-24;16:51;35.9;349.0;0.8;246.3;50.00;181;1263.7
13-08-24;16:54;35.7;351.5;0.8;246.3;50.01;185;1263.7
13-08-24;16:57;35.6;353.7;0.8;247.3;50.00;201;1263.7
13-08-24;17:00;35.6;239.0;2.0;247.3;50.05;505;1263.8
13-08-24;17:03;35.5;316.1;0.9;246.3;50.05;196;1263.8
13-08-24;17:06;36.1;352.1;3.0;248.2;50.03;746;1263.8
13-08-24;17:09;36.4;345.9;2.9;247.3;50.06;724;1263.8
13-08-24;17:12;36.7;341.3;2.8;247.3;50.04;681;1263.9
13-08-24;17:15;36.4;339.6;2.6;246.3;50.04;636;1263.9
13-08-24;17:18;36.5;344.9;2.5;246.3;50.03;613;1263.9
13-08-24;17:21;36.7;335.7;2.5;246.3;50.08;593;1264.0
13-08-24;17:24;36.7;339.2;2.3;245.3;50.06;580;1264.0
13-08-24;17:27;37.0;338.0;2.3;247.3;50.10;565;1264.0
13-08-24;17:30;36.7;339.6;2.2;247.3;50.10;531;1264.0
13-08-24;17:33;36.7;340.8;2.1;247.3;50.02;506;1264.1
13-08-24;17:36;36.5;336.6;2.0;247.3;50.02;490;1264.1
13-08-24;17:39;36.4;340.8;2.0;247.3;50.01;491;1264.1
13-08-24;17:42;36.2;343.0;2.0;246.3;50.01;479;1264.1
13-08-24;17:45;36.3;340.1;1.9;244.3;50.01;456;1264.2
13-08-24;17:48;36.4;341.8;1.7;245.3;50.03;438;1264.2
13-08-24;17:51;36.3;4.8;1.7;245.3;50.03;404;1264.2
13-08-24;17:54;36.3;345.2;1.6;245.3;50.03;387;1264.2
13-08-24;17:57;36.3;344.9;1.5;245.3;50.07;357;1264.3
13-08-24;18:00;36.2;343.2;1.5;245.3;50.05;354;1264.3
13-08-24;18:03;36.0;348.6;1.4;246.3;50.03;330;1264.3
13-08-24;18:06;35.9;343.5;1.2;246.3;50.05;300;1264.3
13-08-24;18:09;36.1;337.2;1.2;246.3;50.05;278;1264.3
13-08-24;18:12;35.7;344.2;1.1;246.3;50.06;258;1264.3
13-08-24;18:15;35.9;337.3;1.1;244.3;50.05;232;1264.3
13-08-24;18:18;35.7;341.0;1.0;246.3;50.04;216;1264.4
13-08-24;18:21;35.4;356.3;0.8;245.3;50.04;196;1264.4
13-08-24;18:24;35.4;342.4;0.8;245.3;50.03;183;1264.4
13-08-24;18:27;35.2;337.3;0.7;245.3;50.03;165;1264.4
13-08-24;18:30;35.0;339.8;0.7;245.3;50.03;153;1264.4
13-08-24;18:33;34.9;347.3;0.6;244.3;50.06;140;1264.4
13-08-24;18:36;34.9;341.7;0.6;246.3;50.04;126;1264.4
13-08-24;18:39;34.9;340.1;0.5;247.3;50.03;111;1264.4
13-08-24;18:42;34.8;340.2;0.4;245.3;50.04;95;1264.4
13-08-24;18:45;34.6;332.3;0.5;245.3;50.04;83;1264.4
13-08-24;18:48;34.6;327.5;0.4;245.3;50.05;70;1264.4
13-08-24;18:51;34.6;333.1;0.3;245.3;50.02;59;1264.4
13-08-24;18:54;34.4;331.7;0.2;245.3;50.03;46;1264.4
13-08-24;18:57;34.1;317.2;0.1;244.3;50.05;20;1264.4
13-08-24;19:00;34.0;304.1;0.1;244.3;50.05;18;1264.4
13-08-24;19:03;33.9;305.8;0.1;244.3;50.05;21;1264.4
13-08-24;19:06;33.9;316.2;0.1;244.3;50.06;16;1264.4
13-08-24;19:09;33.9;299.7;0.0;244.3;50.08;13;1264.4
13-08-24;19:12;33.7;282.7;0.0;244.3;50.05;11;1264.4
13-08-24;19:15;33.7;288.4;0.0;245.3;50.05;7;1264.4
13-08-24;19:18;33.5;271.8;0.0;245.3;50.03;3;1264.4
13-08-24;19:21;33.4;288.2;0.0;245.3;50.05;0;1264.4
13-08-24;19:24;33.2;219.8;0.0;245.3;50.04;0;1264.4
13-08-24;19:27;33.2;284.6;0.0;244.3;50.04;0;1264.4
13-08-24;19:30;33.1;309.6;0.0;245.3;50.05;0;1264.4
13-08-24;19:33;33.0;278.9;0.0;245.3;50.04;0;1264.4
13-08-24;19:36;32.9;242.2;0.0;244.3;50.03;0;1264.4
13-08-24;19:39;32.7;203.9;0.0;243.4;50.05;0;1264.4
13-08-24;19:42;32.6;166.8;0.0;244.3;50.01;0;1264.4
13-08-24;19:45;32.6;131.9;0.0;244.3;50.02;0;1264.4
13-08-24;19:48;32.5;102.8;0.0;242.4;49.99;0;1264.4
13-08-25;06:03;29.7;324.6;0.0;244.3;50.09;8;1264.4
13-08-25;06:06;30.2;335.1;0.0;244.3;50.05;10;1264.4
13-08-25;06:09;30.2;336.6;0.0;243.4;50.06;12;1264.4
13-08-25;06:12;30.3;317.4;0.1;242.4;50.06;14;1264.4
13-08-25;06:15;30.4;313.6;0.1;243.4;50.02;16;1264.4
13-08-25;06:18;30.3;313.6;0.1;243.4;50.04;19;1264.4
13-08-25;06:21;30.5;332.2;0.1;243.4;50.04;21;1264.4
13-08-25;06:24;30.5;322.2;0.1;242.4;50.07;23;1264.4
13-08-25;06:27;30.7;332.8;0.1;242.4;50.10;26;1264.4
13-08-25;06:30;30.8;327.2;0.1;246.3;50.05;28;1264.4
13-08-25;06:33;30.9;332.6;0.2;245.3;50.00;31;1264.4
13-08-25;06:36;30.9;324.3;0.2;246.3;50.08;33;1264.4
13-08-25;06:39;31.1;335.3;0.2;245.3;50.07;36;1264.4
13-08-25;06:42;31.1;324.0;0.2;246.3;50.08;38;1264.5
13-08-25;06:45;31.1;337.7;0.2;247.3;50.08;41;1264.5
13-08-25;06:48;31.2;344.5;0.2;245.3;50.07;43;1264.5
13-08-25;06:51;31.2;341.8;0.3;245.3;50.08;46;1264.5
13-08-25;06:54;31.4;340.4;0.2;245.3;50.12;48;1264.5
13-08-25;06:57;31.5;353.7;0.3;246.3;50.10;52;1264.5
13-08-25;07:00;31.7;351.1;0.3;245.3;50.08;54;1264.5
13-08-25;07:03;31.6;349.8;0.3;245.3;50.08;54;1264.5
13-08-25;07:06;31.6;349.9;0.3;244.3;50.03;58;1264.5
13-08-25;07:09;31.7;343.0;0.4;244.3;50.05;62;1264.5
13-08-25;07:12;31.7;350.9;0.4;244.3;50.07;64;1264.5
13-08-25;07:15;31.8;351.5;0.4;245.3;50.04;67;1264.5
13-08-25;07:18;31.9;348.9;0.4;245.3;50.04;66;1264.5
13-08-25;07:21;32.0;345.1;0.4;245.3;50.05;68;1264.5
13-08-25;07:24;32.3;359.0;0.4;244.3;50.04;66;1264.5
13-08-25;07:27;31.8;355.2;0.5;244.3;49.97;70;1264.5
13-08-25;07:30;32.0;355.8;0.4;245.3;50.04;73;1264.5
13-08-25;07:33;32.3;361.5;0.4;246.3;50.03;78;1264.5
13-08-25;07:36;32.3;364.5;0.5;246.3;50.03;86;1264.5
13-08-25;07:39;32.2;371.0;0.5;246.3;50.04;85;1264.5
13-08-25;07:42;32.3;363.8;0.4;245.3;50.04;90;1264.5
13-08-25;07:45;32.4;366.5;0.5;245.3;50.04;104;1264.5
13-08-25;07:48;32.4;363.7;0.5;245.3;50.05;95;1264.5
13-08-25;07:51;32.4;361.3;0.5;246.3;50.13;96;1264.5
13-08-25;07:54;32.5;363.8;0.3;246.3;50.09;86;1264.5
13-08-25;07:57;32.4;370.4;0.5;245.3;50.08;99;1264.5
13-08-25;08:00;32.4;375.4;0.5;247.3;50.07;105;1264.5
13-08-25;08:03;32.5;369.1;0.5;246.3;50.07;110;1264.5
13-08-25;08:06;32.5;377.4;0.5;245.3;50.05;121;1264.6
13-08-25;08:09;32.4;365.3;0.5;245.3;50.03;112;1264.6
13-08-25;08:12;32.7;365.9;0.5;245.3;50.04;107;1264.6
13-08-25;08:15;32.4;374.5;0.5;245.3;50.04;110;1264.6
13-08-25;08:18;32.5;371.7;0.5;245.3;50.04;112;1264.6
13-08-25;08:21;32.7;375.2;0.5;245.3;50.03;114;1264.6
13-08-25;08:24;32.6;369.5;0.5;245.3;50.03;118;1264.6
13-08-25;08:27;32.5;383.9;0.5;245.3;50.02;122;1264.6
13-08-25;08:30;32.5;382.1;0.6;243.4;50.03;130;1264.6
13-08-25;08:33;32.6;366.7;0.6;244.3;50.06;146;1264.6
13-08-25;08:36;32.6;357.4;0.8;245.3;50.03;175;1264.6
13-08-25;08:39;32.9;367.8;0.8;245.3;50.08;183;1264.6
13-08-25;08:42;32.9;378.5;1.0;246.3;50.04;249;1264.6
13-08-25;08:45;33.0;367.2;0.8;247.3;50.09;207;1264.6
13-08-25;08:48;33.4;370.3;1.3;246.3;50.04;307;1264.7
13-08-25;08:51;33.2;368.9;1.5;246.3;50.05;347;1264.7
13-08-25;08:54;33.2;376.0;1.6;246.3;50.06;384;1264.7
13-08-25;08:57;33.7;383.6;1.7;246.3;50.06;422;1264.7
13-08-25;09:00;33.4;371.9;1.9;246.3;50.07;452;1264.7
13-08-25;09:03;33.5;375.0;2.0;246.3;50.07;481;1264.8
13-08-25;09:06;33.9;379.6;2.1;246.3;50.07;506;1264.8
13-08-25;09:09;33.7;378.6;2.2;246.3;50.04;533;1264.8
13-08-25;09:12;34.2;372.6;2.3;246.3;50.07;572;1264.8
13-08-25;09:15;34.1;369.7;2.5;246.3;50.06;603;1264.9
13-08-25;09:18;34.1;372.3;2.6;245.3;50.04;640;1264.9
13-08-25;09:21;34.4;367.5;2.7;247.3;50.05;673;1264.9
13-08-25;09:24;34.5;369.2;2.7;248.2;50.05;693;1265.0
13-08-25;09:27;34.8;368.1;3.0;248.2;50.06;719;1265.0
13-08-25;09:30;34.8;359.3;3.0;247.3;50.07;746;1265.0
13-08-25;09:33;35.0;357.7;3.1;248.2;50.09;772;1265.1
13-08-25;09:36;35.2;356.9;3.2;247.3;50.07;799;1265.1
13-08-25;09:39;35.4;353.3;3.4;248.2;50.01;832;1265.1
13-08-25;09:42;35.5;355.8;3.4;247.3;50.06;850;1265.2
13-08-25;09:45;35.9;346.5;3.5;248.2;50.06;876;1265.2
13-08-25;09:48;36.2;345.4;3.6;249.2;50.05;899;1265.3
13-08-25;09:51;36.2;339.2;3.7;38.6;50.06;909;1265.3
13-08-25;09:54;36.3;338.6;3.8;247.3;50.05;933;1265.4
13-08-25;09:57;50.0;339.5;3.9;247.3;50.03;952;1265.4
13-08-25;10:00;36.9;342.7;3.9;248.2;50.06;976;1265.5
13-08-25;10:03;36.9;338.0;4.0;249.2;50.09;990;1265.5
13-08-25;10:06;37.2;339.2;4.1;249.2;50.04;1017;1265.6
13-08-25;10:09;37.5;338.2;4.1;249.2;50.03;1023;1265.6
13-08-25;10:12;37.5;332.9;4.1;250.2;50.01;1031;1265.7
13-08-25;10:15;37.5;329.1;4.2;250.2;50.02;1040;1265.7
13-08-25;10:18;37.8;328.2;4.3;250.2;50.06;1063;1265.8
13-08-25;10:21;38.0;327.3;4.3;251.1;50.04;1069;1265.8
13-08-25;10:24;38.3;329.5;4.4;250.2;50.05;1093;1265.9
13-08-25;10:27;38.2;325.7;4.4;250.2;50.01;1101;1265.9
13-08-25;10:30;38.4;337.9;4.5;250.2;50.04;1124;1266.0
13-08-25;10:33;38.3;330.3;4.6;250.2;50.04;1136;1266.0
13-08-25;10:36;38.5;330.1;4.7;248.2;50.03;1143;1266.1
13-08-25;10:39;38.7;332.8;4.7;249.2;50.05;1157;1266.2
13-08-25;10:42;39.0;324.6;4.8;248.2;50.07;1186;1266.2
13-08-25;10:45;39.2;330.7;4.8;249.2;50.01;1197;1266.3
13-08-25;10:48;39.2;331.0;4.9;249.2;50.05;1203;1266.3
13-08-25;10:51;39.3;335.1;4.9;249.2;50.02;1215;1266.4
13-08-25;10:54;39.4;324.0;1.2;245.3;50.04;327;1266.5
13-08-25;10:57;39.3;328.7;5.0;250.2;50.02;1250;1266.5
13-08-25;11:00;38.5;325.6;0.8;245.3;50.03;190;1266.5
13-08-25;11:03;39.2;331.6;5.6;249.2;50.05;1388;1266.6
13-08-25;11:06;39.4;326.9;5.5;250.2;50.03;1354;1266.6
13-08-25;11:09;39.8;332.9;5.5;251.1;50.05;1352;1266.7
13-08-25;11:12;40.0;334.2;5.6;250.2;50.08;1395;1266.8
13-08-25;11:15;39.7;341.8;3.8;248.2;50.08;953;1266.8
13-08-25;11:18;40.2;324.4;5.7;250.2;50.06;1401;1266.9
13-08-25;11:21;40.4;327.6;5.6;249.2;50.03;1383;1267.0
13-08-25;11:24;40.6;320.5;5.7;250.2;50.06;1412;1267.0
13-08-25;11:27;39.2;329.4;1.0;246.3;50.02;221;1267.1
13-08-25;11:30;39.8;334.4;6.2;252.1;50.05;1543;1267.1
13-08-25;11:33;39.8;336.7;1.1;246.3;50.05;269;1267.2
13-08-25;11:36;38.7;341.7;1.1;246.3;50.04;245;1267.2
13-08-25;11:39;38.2;345.5;1.1;247.3;50.03;270;1267.2
13-08-25;11:42;37.8;343.9;1.5;245.3;50.03;355;1267.2
13-08-25;11:45;39.1;339.4;6.5;250.2;50.02;1620;1267.3
13-08-25;11:48;39.9;330.9;6.3;251.1;50.02;1569;1267.3
13-08-25;11:51;40.2;324.6;6.1;251.1;50.02;1520;1267.4
13-08-25;11:54;40.9;313.6;5.8;248.2;50.02;1440;1267.5
13-08-25;11:57;40.7;319.1;6.0;250.2;50.03;1478;1267.6
13-08-25;12:00;40.9;316.9;5.9;249.2;50.05;1464;1267.6
13-08-25;12:03;39.9;318.1;1.3;245.3;50.02;312;1267.7
13-08-25;12:06;40.4;329.5;6.4;250.2;50.07;1590;1267.7
13-08-25;12:09;40.9;321.6;6.0;251.1;50.07;1494;1267.8
13-08-25;12:12;41.4;319.1;6.5;251.1;50.07;1611;1267.9
13-08-25;12:15;41.3;306.4;1.5;246.3;50.07;377;1268.0
13-08-25;12:18;39.9;327.2;1.3;246.3;50.07;307;1268.0
13-08-25;12:21;39.2;341.4;1.4;246.3;50.06;332;1268.0
13-08-25;12:24;39.0;348.4;1.6;246.3;50.07;394;1268.0
13-08-25;12:27;38.6;358.0;1.8;247.3;50.0;442;1268.0
13-08-25;12:30;38.9;277.7;4.3;248.2;50.02;1056;1268.1
13-08-25;12:33;39.2;334.8;6.0;249.2;50.03;1436;1268.1
13-08-25;12:36;39.4;331.0;6.5;250.2;50.10;1605;1268.2
13-08-25;12:39;39.8;329.8;1.8;245.3;50.13;454;1268.2
13-08-25;12:42;38.7;339.5;1.8;245.3;50.07;450;1268.2
13-08-25;12:45;39.0;309.6;2.0;247.3;50.04;484;1268.3
13-08-25;12:48;40.4;324.0;6.8;251.1;50.03;1701;1268.4
13-08-25;12:51;40.8;315.9;6.7;251.1;50.05;1656;1268.4
13-08-25;12:54;41.3;306.8;6.5;249.2;50.09;1615;1268.5
13-08-25;12:57;41.2;297.3;5.6;250.2;50.10;1400;1268.6
13-08-25;13:00;40.4;304.3;3.0;247.3;50.08;718;1268.6
13-08-25;13:03;41.3;311.2;6.6;251.1;50.09;1640;1268.7
13-08-25;13:06;41.6;323.5;6.4;250.2;50.08;1595;1268.8
13-08-25;13:09;40.8;314.0;1.3;245.3;50.04;315;1268.8
13-08-25;13:12;39.9;329.7;1.6;245.3;50.06;395;1268.9
13-08-25;13:15;39.3;342.0;1.7;245.3;50.10;421;1268.9
13-08-25;13:18;40.1;345.7;4.3;247.3;50.0;1128;1268.9
13-08-25;13:21;40.8;316.2;2.0;245.3;50.07;501;1269.0
13-08-25;13:24;40.1;314.9;0.0;247.3;50.07;603;1269.0
13-08-25;13:27;39.7;332.9;1.4;246.3;50.05;355;1269.1
13-08-25;13:30;40.5;320.2;6.8;252.1;50.01;1675;1269.1
13-08-25;13:33;40.8;311.7;6.5;251.1;49.99;1619;1269.2
13-08-25;13:36;41.4;309.0;6.5;251.1;50.08;1601;1269.3
13-08-25;13:39;40.9;299.2;1.3;246.3;50.08;313;1269.3
13-08-25;13:42;39.8;334.8;1.4;246.3;50.08;327;1269.4
13-08-25;13:45;39.4;330.6;1.9;246.3;50.07;472;1269.4
13-08-25;13:48;40.8;314.0;6.3;248.2;50.05;1571;1269.5
13-08-25;13:51;40.1;329.8;1.3;245.3;50.09;311;1269.5
13-08-25;13:54;40.2;319.7;2.2;246.3;50.06;555;1269.5
13-08-25;13:57;39.2;339.5;1.1;247.3;50.07;259;1269.6
13-08-25;14:00;38.6;354.9;1.1;246.3;50.05;263;1269.6
13-08-25;14:03;38.2;356.1;1.2;245.3;50.06;277;1269.6
13-08-25;14:06;37.8;349.8;1.2;244.3;50.01;303;1269.6
13-08-25;14:09;37.8;353.4;1.4;247.3;50.05;346;1269.6
13-08-25;14:12;37.6;350.2;1.2;246.3;50.05;289;1269.6
13-08-25;14:15;37.4;347.6;1.2;247.3;50.04;304;1269.6
13-08-25;14:18;37.4;343.9;1.3;246.3;50.04;303;1269.7
13-08-25;14:21;38.2;324.3;3.3;248.2;50.03;804;1269.7
13-08-25;14:24;39.2;327.6;6.3;251.1;50.09;1571;1269.8
13-08-25;14:27;39.7;315.6;6.1;250.2;50.12;1528;1269.9
13-08-25;14:30;39.8;313.9;6.0;249.2;50.00;1511;1269.9
13-08-25;14:33;40.1;302.3;6.0;250.2;50.06;1466;1270.0
13-08-25;14:36;40.7;311.2;6.0;249.2;50.07;1483;1270.1
13-08-25;14:39;40.8;313.6;6.0;250.2;50.07;1488;1270.2
13-08-25;14:42;40.9;312.0;5.9;250.2;50.07;1469;1270.2
13-08-25;14:45;40.8;318.3;5.2;248.2;50.06;1284;1270.3
13-08-25;14:48;41.0;299.8;5.4;250.2;50.04;1332;1270.3
13-08-25;14:51;41.4;313.7;5.5;250.2;50.05;1390;1270.4
13-08-25;14:54;41.4;311.2;5.5;252.1;50.05;1375;1270.5
13-08-25;14:57;41.4;311.4;5.5;251.1;50.07;1330;1270.6
13-08-25;15:00;41.7;315.2;5.5;251.1;50.05;1369;1270.6
13-08-25;15:03;41.9;313.1;5.7;249.2;50.02;1386;1270.7
13-08-25;15:06;42.0;312.4;5.6;249.2;50.05;1390;1270.8
13-08-25;15:09;41.9;307.9;5.6;249.2;50.05;1383;1270.8
13-08-25;15:12;41.9;311.8;4.0;248.2;50.05;971;1270.9
13-08-25;15:15;40.7;297.2;1.8;246.3;50.04;463;1270.9
13-08-25;15:18;40.0;341.0;1.1;245.3;50.01;257;1270.9
13-08-25;15:21;39.5;347.6;1.2;246.3;50.04;303;1271.0
13-08-25;15:24;39.2;335.3;1.2;247.3;50.05;282;1271.0
13-08-25;15:27;38.7;344.3;1.2;242.4;50.00;261;1271.0
13-08-25;15:30;38.5;350.6;1.1;246.3;50.08;279;1271.0
13-08-25;15:33;38.0;347.4;1.0;246.3;50.05;240;1271.0
13-08-25;15:36;37.8;356.2;1.0;246.3;50.0;276;1271.0
13-08-25;15:39;37.6;347.7;0.9;247.3;50.04;209;1271.0
13-08-25;15:42;37.4;349.8;0.9;245.3;50.05;207;1271.0
13-08-25;15:45;37.2;345.1;1.0;246.3;50.04;226;1271.1
13-08-25;15:48;37.0;387.8;4.8;248.2;50.04;1170;1271.1
13-08-25;15:51;38.4;332.6;5.4;249.2;50.10;1313;1271.1
13-08-25;15:54;38.6;333.3;5.1;249.2;50.04;1270;1271.2
13-08-25;15:57;39.2;332.5;5.2;250.2;50.01;1260;1271.3
13-08-25;16:00;39.4;324.6;5.0;250.2;50.10;1229;1271.3
13-08-25;16:03;39.3;324.1;4.7;249.2;50.05;1159;1271.4
13-08-25;16:06;39.4;328.5;4.7;250.2;50.07;1163;1271.4
13-08-25;16:09;39.7;330.6;3.1;248.2;50.06;759;1271.5
13-08-25;16:12;38.6;320.0;0.9;246.3;50.05;216;1271.5
13-08-25;16:15;37.8;341.7;0.8;245.3;50.05;184;1271.5
13-08-25;16:18;38.0;343.9;4.5;248.2;50.04;1122;1271.6
13-08-25;16:21;38.9;335.8;4.4;249.2;50.07;1082;1271.6
13-08-25;16:24;39.0;331.9;4.3;248.2;50.06;1051;1271.7
13-08-25;16:27;39.1;330.4;4.3;249.2;50.09;1052;1271.7
13-08-25;16:30;39.3;331.6;4.1;38.6;50.05;1030;1271.8
13-08-25;16:33;39.1;329.1;4.1;247.3;50.05;1015;1271.8
13-08-25;16:36;39.1;327.6;3.8;249.2;50.03;940;1271.9
13-08-25;16:39;38.5;324.4;0.7;247.3;50.03;173;1271.9
13-08-25;16:42;37.8;335.3;0.8;246.3;50.06;184;1271.9
13-08-25;16:45;38.0;341.0;0.7;245.3;50.03;152;1271.9
13-08-25;16:48;37.5;328.4;0.7;246.3;50.06;145;1271.9
13-08-25;16:51;36.9;375.8;1.2;247.3;50.06;254;1272.0
13-08-25;16:54;37.5;351.8;3.4;248.2;50.07;857;1272.0
13-08-25;16:57;37.7;349.0;3.3;248.2;50.05;804;1272.0
13-08-25;17:00;37.7;338.2;3.3;249.2;50.11;798;1272.1
13-08-25;17:03;37.7;344.3;3.3;248.2;50.09;809;1272.1
13-08-25;17:06;37.8;334.5;3.3;247.3;50.11;814;1272.1
13-08-25;17:09;38.0;337.6;3.2;247.3;50.05;802;1272.2
13-08-25;17:12;37.9;331.4;3.0;248.2;50.07;766;1272.2
13-08-25;17:15;38.0;340.8;3.0;248.2;50.06;732;1272.3
13-08-25;17:18;37.7;350.3;2.0;248.2;50.05;485;1272.3
13-08-25;17:21;37.7;341.0;1.5;247.3;50.11;359;1272.3
13-08-25;17:24;37.6;344.9;2.5;248.2;50.08;612;1272.3
13-08-25;17:27;37.0;332.6;0.4;246.3;50.03;90;1272.4
13-08-25;17:30;36.5;326.0;0.4;244.3;50.05;84;1272.4
13-08-25;17:33;36.2;330.0;0.5;245.3;50.05;95;1272.4
13-08-25;17:36;36.4;346.8;2.3;245.3;50.05;546;1272.4
13-08-25;17:39;36.7;350.2;2.1;246.3;50.05;506;1272.4
13-08-25;17:42;36.7;350.2;2.0;246.3;50.05;496;1272.4
13-08-25;17:45;36.7;355.9;1.9;246.3;50.03;471;1272.5
13-08-25;17:48;36.5;351.1;1.8;246.3;50.04;470;1272.5
13-08-25;17:51;36.7;349.9;1.9;247.3;50.03;459;1272.5
13-08-25;17:54;36.7;347.9;1.7;247.3;50.03;422;1272.5
13-08-25;17:57;36.5;350.9;1.7;247.3;50.12;395;1272.5
13-08-25;18:00;36.3;345.2;1.5;247.3;50.07;368;1272.6
13-08-25;18:03;36.3;350.6;1.4;247.3;50.05;341;1272.6
13-08-25;18:06;36.1;351.8;1.1;245.3;50.06;270;1272.6
13-08-25;18:09;35.5;333.5;0.3;244.3;50.07;52;1272.6
13-08-25;18:12;35.4;331.0;0.3;244.3;50.04;51;1272.6
13-08-25;18:15;35.4;283.0;0.8;245.3;50.04;195;1272.6
13-08-25;18:18;35.5;349.3;1.0;245.3;50.03;231;1272.6
13-08-25;18:21;35.4;352.7;1.0;244.3;50.02;220;1272.6
13-08-25;18:24;35.3;352.7;0.8;246.3;50.03;193;1272.6
13-08-25;18:27;35.3;345.7;0.8;246.3;50.04;182;1272.7
13-08-25;18:30;35.2;338.6;0.8;245.3;50.06;178;1272.7
13-08-25;18:33;35.0;344.6;0.7;246.3;50.04;158;1272.7
13-08-25;18:36;34.9;341.4;0.6;246.3;50.01;145;1272.7
13-08-25;18:39;35.0;337.9;0.5;245.3;50.0;125;1272.7
13-08-25;18:42;34.9;341.8;0.5;246.3;50.03;109;1272.7
13-08-25;18:45;34.6;4.8;0.4;245.3;50.00;85;1272.7
13-08-25;18:48;34.5;342.4;0.4;244.3;50.05;70;1272.7
13-08-25;18:51;34.4;333.2;0.3;244.3;50.06;58;1272.7
13-08-25;18:54;34.2;330.3;0.3;244.3;50.03;48;1272.7
13-08-25;18:57;34.1;325.6;0.2;244.3;50.08;40;1272.7
13-08-25;19:00;34.1;309.9;0.1;245.3;50.08;33;1272.7
13-08-25;19:03;34.1;313.0;0.1;245.3;50.08;24;1272.7
13-08-25;19:06;33.9;313.1;0.1;244.3;50.07;19;1272.7
13-08-25;19:09;34.0;309.8;0.0;246.3;50.08;10;1272.7
13-08-25;19:12;33.8;308.0;0.0;245.3;50.08;9;1272.7
13-08-25;19:15;33.7;289.4;0.0;244.3;50.02;6;1272.7
13-08-25;19:18;33.4;285.9;0.0;245.3;50.05;2;1272.7
13-08-25;19:21;33.3;187.9;0.0;242.4;50.02;0;1272.7
13-08-25;19:24;33.2;119.6;0.0;243.4;50.05;0;1272.7
13-08-26;06:00;29.0;319.4;0.0;244.3;50.08;5;1272.7
13-08-26;06:03;29.4;327.3;0.0;243.4;50.05;7;1272.7
13-08-26;06:06;30.1;330.0;0.0;243.4;50.02;10;1272.7
13-08-26;06:09;30.1;338.8;0.0;242.4;50.02;11;1272.7
13-08-26;06:12;30.1;330.6;0.1;243.4;50.00;15;1272.7
13-08-26;06:15;30.1;326.0;0.1;242.4;50.05;17;1272.7
13-08-26;06:18;30.4;318.6;0.1;243.4;50.04;20;1272.7
13-08-26;06:21;30.3;329.8;0.1;243.4;50.02;22;1272.7
13-08-26;06:24;30.5;328.2;0.1;243.4;50.04;24;1272.7
13-08-26;06:27;30.7;328.4;0.1;243.4;50.05;26;1272.7
13-08-26;06:30;30.8;321.3;0.1;244.3;50.03;29;1272.7
13-08-26;06:33;30.7;340.7;0.1;247.3;50.03;31;1272.7
13-08-26;06:36;30.9;335.7;0.1;246.3;50.02;31;1272.7
13-08-26;06:39;31.0;342.0;0.2;245.3;50.03;35;1272.7
13-08-26;06:42;31.0;344.0;0.2;245.3;50.05;37;1272.7
13-08-26;06:45;31.0;341.6;0.2;245.3;50.04;39;1272.7
13-08-26;06:48;31.1;338.3;0.2;245.3;50.04;41;1272.7
13-08-26;06:51;31.4;337.3;0.2;242.4;50.05;44;1272.7
13-08-26;06:54;31.1;337.9;0.2;244.3;50.08;44;1272.7
13-08-26;06:57;31.4;346.1;0.2;244.3;50.11;46;1272.7
13-08-26;07:00;31.5;354.7;0.2;243.4;50.09;47;1272.7
13-08-26;07:03;31.4;338.6;0.2;244.3;50.06;47;1272.7
13-08-26;07:06;31.4;347.1;0.3;245.3;50.05;50;1272.7
13-08-26;07:09;31.6;343.0;0.2;244.3;50.03;50;1272.7
13-08-26;07:12;50.0;348.3;0.3;244.3;50.04;52;1272.8
13-08-26;07:15;31.6;348.6;0.4;242.4;49.98;53;1272.8
13-08-26;07:18;31.7;351.5;0.3;243.4;50.04;55;1272.8
13-08-26;07:21;31.7;347.9;0.3;245.3;50.02;57;1272.8
13-08-26;07:24;31.8;351.8;0.3;243.4;50.01;59;1272.8
13-08-26;07:27;31.9;341.1;0.3;243.4;50.02;59;1272.8
13-08-26;07:30;31.8;341.0;0.4;243.4;50.02;61;1272.8
13-08-26;07:33;31.9;351.4;0.3;243.4;50.02;63;1272.8
13-08-26;07:36;32.0;361.0;0.4;241.4;50.01;66;1272.8
13-08-26;07:39;32.0;362.6;0.4;242.4;50.00;68;1272.8
13-08-26;07:42;32.0;357.2;0.4;241.4;50.04;70;1272.8
13-08-26;07:45;32.0;378.5;0.4;244.3;50.03;69;1272.8
13-08-26;07:48;32.2;363.4;0.4;245.3;50.02;75;1272.8
13-08-26;07:51;32.2;363.1;0.3;245.3;50.03;77;1272.8
13-08-26;07:54;32.3;372.5;0.4;245.3;50.03;85;1272.8
13-08-26;07:57;32.3;368.2;0.4;245.3;50.04;84;1272.8
13-08-26;08:00;32.3;372.5;0.5;245.3;50.08;87;1272.8
13-08-26;08:03;32.3;356.8;0.4;245.3;50.06;84;1272.8
13-08-26;08:06;32.5;367.0;0.5;245.3;50.04;94;1272.8
13-08-26;08:09;32.3;382.6;0.5;245.3;50.05;95;1272.8
13-08-26;08:12;32.3;381.2;0.5;245.3;50.03;95;1272.8
13-08-26;08:15;32.2;356.1;0.4;244.3;50.08;95;1272.8
13-08-26;08:18;32.4;377.6;0.5;243.4;50.07;100;1272.8
13-08-26;08:21;32.4;363.4;0.5;245.3;50.02;97;1272.8
13-08-26;08:24;32.4;371.6;0.5;245.3;50.05;101;1272.8
13-08-26;08:27;32.5;373.3;0.5;245.3;50.04;104;1272.8
13-08-26;08:30;32.6;361.3;0.5;244.3;50.01;116;1272.9
13-08-26;08:33;32.4;353.9;0.6;245.3;50.03;139;1272.9
13-08-26;08:36;32.4;362.4;0.7;246.3;50.05;169;1272.9
13-08-26;08:39;32.6;360.9;0.9;247.3;50.02;199;1272.9
13-08-26;08:42;32.9;353.9;1.0;246.3;50.03;230;1272.9
13-08-26;08:45;33.0;366.7;1.1;247.3;50.09;263;1272.9
13-08-26;08:48;33.0;373.8;1.3;245.3;50.08;302;1272.9
13-08-26;08:51;33.0;383.0;1.4;246.3;50.03;334;1272.9
13-08-26;08:54;33.2;359.9;1.5;246.3;50.02;361;1272.9
13-08-26;08:57;33.2;373.0;1.7;247.3;50.04;407;1273.0
13-08-26;09:00;33.3;388.1;1.8;246.3;50.06;439;1273.0
13-08-26;09:03;33.5;380.8;2.0;247.3;50.04;470;1273.0
13-08-26;09:06;33.5;383.2;2.1;246.3;50.07;510;1273.0
13-08-26;09:09;33.7;382.1;2.2;246.3;50.02;545;1273.1
13-08-26;09:12;33.9;376.4;2.4;246.3;50.03;582;1273.1
13-08-26;09:15;33.8;379.6;2.5;246.3;50.07;609;1273.1
13-08-26;09:18;33.9;374.5;2.6;248.2;50.03;651;1273.1
13-08-26;09:21;34.5;376.0;2.8;247.3;50.03;681;1273.2
13-08-26;09:24;34.5;368.4;2.9;246.3;50.03;725;1273.2
13-08-26;09:27;34.5;366.2;3.0;247.3;50.03;743;1273.3
13-08-26;09:30;34.8;366.9;3.2;245.3;50.03;777;1273.3
13-08-26;09:33;34.8;365.9;3.3;247.3;50.05;804;1273.3
13-08-26;09:36;35.4;363.2;3.3;248.2;50.04;835;1273.4
13-08-26;09:39;35.2;359.6;3.5;247.3;50.02;860;1273.4
13-08-26;09:42;35.4;359.0;3.5;248.2;50.05;879;1273.5
13-08-26;09:45;35.9;352.7;3.7;248.2;50.04;905;1273.5
13-08-26;09:48;35.6;351.2;3.8;249.2;50.08;934;1273.5
13-08-26;09:51;36.1;344.5;4.0;248.2;50.00;979;1273.6
13-08-26;09:54;36.4;343.7;4.1;248.2;50.06;996;1273.6
13-08-26;09:57;36.7;345.9;3.6;248.2;50.05;921;1273.7
13-08-26;10:00;36.4;342.3;4.2;248.2;50.01;1045;1273.7
13-08-26;10:03;36.7;344.6;4.3;248.2;50.02;1036;1273.8
13-08-26;10:06;37.0;340.8;4.3;248.2;50.04;1066;1273.8
13-08-26;10:09;37.0;344.9;4.4;248.2;50.08;1077;1273.9
13-08-26;10:12;37.4;345.1;4.3;247.3;50.07;1020;1274.0
13-08-26;10:15;37.6;336.7;4.6;247.3;50.04;1122;1274.0
13-08-26;10:18;37.6;336.3;4.6;248.2;50.0;1121;1274.1
13-08-26;10:21;37.7;338.5;4.6;249.2;50.06;1123;1274.1
13-08-26;10:24;37.9;336.1;4.7;247.3;50.05;1148;1274.2
13-08-26;10:27;38.0;332.2;4.7;247.3;50.05;1147;1274.2
13-08-26;10:30;38.3;0.8;4.7;248.2;50.01;1169;1274.3
13-08-26;10:33;38.6;341.8;4.9;247.3;50.06;1218;1274.3
13-08-26;10:36;38.6;334.8;5.0;249.2;50.06;1233;1274.4
13-08-26;10:39;38.5;333.2;4.9;247.3;50.04;1220;1274.5
13-08-26;10:42;38.7;331.7;5.0;249.2;50.02;1247;1274.5
13-08-26;10:45;39.0;330.0;5.2;38.6;50.07;1279;1274.6
13-08-26;10:48;39.2;331.2;5.1;250.2;50.08;1280;1274.7
13-08-26;10:51;39.3;330.3;5.5;250.2;50.06;1351;1274.7
13-08-26;10:54;39.7;331.3;1.8;247.3;50.06;451;1274.8
13-08-26;10:57;39.3;337.5;1.0;246.3;50.06;240;1274.8
13-08-26;11:00;38.9;337.7;5.7;250.2;50.06;1397;1274.9
13-08-26;11:03;39.2;333.6;5.5;251.1;50.05;1351;1274.9
13-08-26;11:06;39.5;323.4;5.7;251.1;50.05;1412;1275.0
13-08-26;11:09;39.1;352.7;5.6;251.1;50.03;1378;1275.0
13-08-26;11:12;38.7;337.0;6.0;251.1;50.05;1485;1275.1
13-08-26;11:15;38.9;325.4;1.5;247.3;50.04;343;1275.1
13-08-26;11:18;39.3;336.4;5.9;250.2;50.01;1465;1275.2
13-08-26;11:21;39.8;331.0;6.1;249.2;50.00;1524;1275.3
13-08-26;11:24;39.7;333.8;6.3;248.2;50.01;1531;1275.3
13-08-26;11:27;38.5;339.1;1.1;246.3;50.04;271;1275.3
13-08-26;11:30;38.5;341.1;1.4;246.3;50.06;335;1275.4
13-08-26;11:33;37.9;355.9;3.9;248.2;50.07;857;1275.4
13-08-26;11:36;38.9;339.9;6.3;250.2;50.07;1569;1275.4
13-08-26;11:39;38.7;346.4;1.0;246.3;50.07;253;1275.5
13-08-26;11:42;38.7;339.4;6.5;251.1;50.07;1614;1275.5
13-08-26;11:45;38.7;339.5;6.8;251.1;50.07;1677;1275.6
13-08-26;11:48;38.7;341.8;3.2;248.2;50.04;807;1275.6
13-08-26;11:51;39.1;332.6;5.7;248.2;50.07;1444;1275.7
13-08-26;11:54;39.0;327.3;6.6;250.2;50.05;1662;1275.7
13-08-26;11:57;40.0;324.9;6.7;248.2;50.12;1646;1275.8
13-08-26;12:00;40.5;320.5;6.7;250.2;50.05;1657;1275.9
13-08-26;12:03;39.8;339.4;6.5;250.2;50.10;1488;1276.0
13-08-26;12:06;40.6;320.0;6.5;249.2;50.04;1706;1276.0
13-08-26;12:09;39.5;347.3;1.8;247.3;50.06;418;1276.1
13-08-26;12:12;39.1;346.5;2.1;247.3;50.05;506;1276.1
13-08-26;12:15;39.2;334.8;1.8;248.2;50.06;419;1276.1
13-08-26;12:18;39.2;334.5;6.9;251.1;50.08;1712;1276.2
13-08-26;12:21;40.4;321.3;6.8;251.1;50.07;1679;1276.3
13-08-26;12:24;40.1;345.2;2.7;248.2;50.05;644;1276.3
13-08-26;12:27;39.8;337.3;7.0;253.1;50.07;1730;1276.4
13-08-26;12:30;40.8;315.2;5.4;250.2;50.03;1327;1276.4
13-08-26;12:33;40.7;325.3;6.9;251.1;50.00;1684;1276.5
13-08-26;12:36;40.5;323.5;1.2;246.3;50.02;296;1276.6
13-08-26;12:39;40.0;338.0;6.6;250.2;50.01;1666;1276.6
13-08-26;12:42;41.0;319.4;7.0;250.2;50.04;1731;1276.7
13-08-26;12:45;40.9;287.2;2.8;246.3;50.08;777;1276.8
13-08-26;12:48;39.8;311.8;1.8;246.3;50.05;444;1276.8
13-08-26;12:51;39.3;370.1;1.9;247.3;50.07;552;1276.8
13-08-26;12:54;38.7;358.3;1.4;245.3;50.06;347;1276.8
13-08-26;12:57;38.7;362.2;2.1;247.3;50.08;514;1276.9
13-08-26;13:00;38.5;354.1;3.4;248.2;50.04;791;1276.9
13-08-26;13:03;38.4;342.6;1.8;247.3;50.05;443;1276.9
13-08-26;13:06;38.0;356.9;1.9;247.3;50.05;462;1276.9
13-08-26;13:09;38.2;339.9;3.5;247.3;50.06;873;1277.0
13-08-26;13:12;37.7;336.1;2.1;246.3;50.00;471;1277.0
13-08-26;13:15;37.9;327.8;2.7;246.3;50.04;647;1277.0
13-08-26;13:18;37.6;359.0;1.8;38.6;50.06;447;1277.1
13-08-26;13:21;37.5;364.0;1.9;245.3;50.05;455;1277.1
13-08-26;13:24;37.8;337.7;7.8;251.1;50.07;1917;1277.1
13-08-26;13:27;38.2;350.8;2.0;247.3;50.05;491;1277.2
13-08-26;13:30;38.6;336.4;2.5;247.3;50.04;620;1277.2
13-08-26;13:33;37.8;323.7;1.8;245.3;50.04;450;1277.3
13-08-26;13:36;37.7;356.6;1.7;247.3;50.06;410;1277.3
13-08-26;13:39;37.4;356.8;1.7;247.3;50.10;408;1277.3
13-08-26;13:42;37.2;356.3;3.0;248.2;50.05;734;1277.3
13-08-26;13:45;38.0;334.7;7.7;252.1;50.07;1948;1277.4
13-08-26;13:48;39.1;350.8;7.1;251.1;50.0;1785;1277.5
13-08-26;13:51;39.1;332.6;3.2;248.2;50.07;789;1277.5
13-08-26;13:54;39.7;342.1;6.4;250.2;50.04;1588;1277.6
13-08-26;13:57;40.2;321.2;6.8;252.1;50.04;1702;1277.7
13-08-26;14:00;39.4;329.0;1.8;245.3;50.03;455;1277.7
13-08-26;14:03;39.0;347.3;5.5;250.2;50.07;1286;1277.8
13-08-26;14:06;39.1;329.0;2.4;247.3;50.04;585;1277.8
13-08-26;14:09;39.0;355.3;3.6;247.3;50.10;891;1277.8
13-08-26;14:12;39.2;343.2;2.6;249.2;50.04;632;1277.9
13-08-26;14:15;38.7;334.7;4.9;250.2;50.04;1081;1277.9
13-08-26;14:18;38.4;339.1;1.7;248.2;50.04;405;1278.0
13-08-26;14:21;39.4;328.1;6.9;252.1;50.06;1714;1278.0
13-08-26;14:24;39.9;311.5;7.1;250.2;50.04;1762;1278.1
13-08-26;14:27;39.0;356.2;1.7;247.3;50.02;410;1278.1
13-08-26;14:30;39.0;337.0;2.1;247.3;50.02;500;1278.2
13-08-26;14:33;38.5;357.7;2.0;246.3;50.06;495;1278.2
13-08-26;14:36;38.7;367.8;5.3;248.2;50.05;1337;1278.2
13-08-26;14:39;38.6;351.7;2.0;248.2;50.04;478;1278.3
13-08-26;14:42;38.0;358.0;2.2;249.2;50.04;535;1278.3
13-08-26;14:45;38.2;347.6;1.6;248.2;50.05;389;1278.3
13-08-26;14:48;37.6;347.1;1.2;248.2;50.03;302;1278.4
13-08-26;14:51;37.4;360.9;1.2;247.3;50.02;287;1278.4
13-08-26;14:54;37.1;358.7;1.3;248.2;50.05;295;1278.4
13-08-26;14:57;36.9;355.8;1.1;247.3;50.05;259;1278.4
13-08-26;15:00;36.5;353.4;1.0;247.3;50.02;237;1278.4
13-08-26;15:03;36.2;352.2;1.1;246.3;50.01;233;1278.4
13-08-26;15:06;36.4;365.1;1.1;246.3;50.06;251;1278.4
13-08-26;15:09;36.2;360.0;1.0;246.3;50.05;244;1278.4
13-08-26;15:12;36.0;367.8;1.1;246.3;50.02;243;1278.5
13-08-26;15:15;35.9;361.9;1.0;248.2;50.02;248;1278.5
13-08-26;15:18;35.6;359.1;1.0;246.3;50.03;229;1278.5
13-08-26;15:21;35.5;360.2;0.9;247.3;50.02;217;1278.5
13-08-26;15:24;35.5;363.8;0.9;248.2;50.01;198;1278.5
13-08-26;15:27;35.2;356.6;0.9;248.2;50.00;199;1278.5
13-08-26;15:30;35.3;367.8;0.9;247.3;50.00;218;1278.5
13-08-26;15:33;35.0;369.8;1.0;248.2;50.01;225;1278.5
13-08-26;15:36;35.2;361.2;0.9;247.3;50.01;201;1278.5
13-08-26;15:39;35.0;367.6;0.8;247.3;50.03;181;1278.6
13-08-26;15:42;35.0;355.3;0.8;243.4;50.00;171;1278.6
13-08-26;15:45;34.8;351.2;0.7;243.4;50.02;148;1278.6
13-08-26;15:48;34.7;359.1;0.6;243.4;49.99;138;1278.6
13-08-26;15:51;34.7;354.1;0.7;243.4;49.99;142;1278.6
13-08-26;15:54;34.6;355.5;0.7;243.4;50.04;147;1278.6
13-08-26;15:57;34.5;353.6;0.7;244.3;50.04;138;1278.6
13-08-26;16:00;34.4;362.2;0.7;244.3;50.02;136;1278.6
13-08-26;16:03;34.2;359.1;0.8;243.4;49.98;135;1278.6
13-08-26;16:06;34.2;362.9;0.6;245.3;50.02;123;1278.6
13-08-26;16:09;34.4;347.9;0.6;244.3;50.01;130;1278.6
13-08-26;16:12;34.1;351.1;0.6;244.3;50.03;131;1278.6
13-08-26;16:15;34.1;356.6;0.7;244.3;50.01;133;1278.6
13-08-26;16:18;34.1;352.0;0.6;243.4;50.01;143;1278.6
13-08-26;16:21;34.0;358.7;0.8;243.4;49.94;142;1278.7
13-08-26;16:24;33.8;352.4;0.7;242.4;50.01;128;1278.7
13-08-26;16:27;33.9;356.1;0.6;243.4;50.01;121;1278.7
13-08-26;16:30;33.9;354.9;0.6;241.4;50.02;124;1278.7
13-08-26;16:33;33.7;360.3;0.7;244.3;50.02;137;1278.7
13-08-26;16:36;33.8;364.0;0.7;243.4;50.03;169;1278.7
13-08-26;16:39;33.9;355.8;0.9;244.3;50.03;188;1278.7
13-08-26;16:42;34.1;363.7;1.1;244.3;49.97;241;1278.7
13-08-26;16:45;34.0;360.9;0.9;244.3;50.02;209;1278.7
13-08-26;16:48;34.0;360.4;0.8;244.3;49.99;155;1278.7
13-08-26;16:51;33.8;358.7;0.5;244.3;50.08;120;1278.7
13-08-26;16:54;33.5;361.9;0.5;244.3;50.04;113;1278.7
13-08-26;16:57;33.7;355.2;0.6;243.4;50.04;128;1278.7
13-08-26;17:00;33.8;365.6;0.7;243.4;50.03;141;1278.8
13-08-26;17:03;33.7;362.5;0.7;242.4;50.07;159;1278.8
13-08-26;17:06;33.5;355.2;0.6;243.4;50.06;135;1278.8
13-08-26;17:09;33.8;358.5;0.5;244.3;50.04;123;1278.8
13-08-26;17:12;33.7;348.9;0.5;244.3;50.04;116;1278.8
13-08-26;17:15;33.5;346.4;0.6;244.3;50.04;113;1278.8
13-08-26;17:18;33.4;345.4;0.5;245.3;50.02;104;1278.8
13-08-26;17:21;33.5;355.6;0.4;245.3;50.00;91;1278.8
13-08-26;17:24;33.5;353.0;0.5;244.3;50.02;95;1278.8
13-08-26;17:27;33.3;345.9;0.5;244.3;49.99;92;1278.8
13-08-26;17:30;33.4;340.2;0.4;244.3;50.03;84;1278.8
13-08-26;17:33;33.5;348.0;0.4;244.3;50.04;71;1278.8
13-08-26;17:36;33.3;343.0;0.0;244.3;50.04;60;1278.8
13-08-26;17:39;33.2;329.0;0.3;244.3;50.02;53;1278.8
13-08-26;17:42;33.2;333.2;0.3;243.4;50.06;51;1278.8
13-08-26;17:45;33.0;333.5;0.3;243.4;50.04;48;1278.8
13-08-26;17:48;33.0;329.2;0.2;244.3;50.03;49;1278.8
13-08-26;17:51;33.0;324.6;0.2;244.3;50.04;47;1278.8
13-08-26;17:54;33.1;333.5;0.2;245.3;50.06;46;1278.8
13-08-26;17:57;33.1;317.2;0.3;244.3;50.03;47;1278.8
13-08-26;18:00;33.0;317.8;0.2;245.3;50.07;50;1278.8
13-08-26;18:03;33.0;329.5;0.4;244.3;50.01;52;1278.8
13-08-26;18:06;33.1;334.8;0.3;246.3;50.09;49;1278.8
13-08-26;18:09;32.9;324.7;0.2;245.3;50.05;46;1278.8
13-08-26;18:12;32.7;339.2;0.2;244.3;50.03;39;1278.8
13-08-26;18:15;33.0;324.6;0.2;243.4;50.03;35;1278.8
13-08-26;18:18;32.7;316.5;0.1;245.3;50.04;33;1278.8
13-08-26;18:21;33.0;324.4;0.2;243.4;50.04;40;1278.9
13-08-26;18:24;32.7;328.5;0.1;243.4;50.05;31;1278.9
13-08-26;18:27;32.9;308.7;0.1;243.4;50.02;20;1278.9
13-08-26;18:30;32.7;316.6;0.1;244.3;50.03;17;1278.9
13-08-26;18:33;32.6;302.9;0.1;244.3;50.04;13;1278.9
13-08-26;18:36;32.5;313.1;0.0;243.4;50.02;13;1278.9
13-08-26;18:39;32.5;300.5;0.0;244.3;50.04;11;1278.9
13-08-26;18:42;32.5;296.9;0.0;244.3;50.03;10;1278.9
13-08-26;18:45;32.5;295.7;0.0;244.3;50.03;8;1278.9
13-08-26;18:48;32.5;297.6;0.0;244.3;50.02;6;1278.9
13-08-26;18:51;32.4;305.4;0.0;244.3;50.03;2;1278.9
13-08-26;18:54;32.3;304.1;0.0;244.3;50.05;0;1278.9
13-08-26;18:57;32.2;212.6;0.0;244.3;50.06;0;1278.9
13-08-26;19:00;32.2;281.5;0.0;244.3;50.07;0;1278.9
13-08-26;19:03;32.0;286.6;0.0;242.4;50.05;0;1278.9
13-08-26;19:06;31.9;218.2;0.0;243.4;50.01;0;1278.9
13-08-26;19:09;31.9;148.8;0.0;244.3;50.03;0;1278.9
13-08-27;06:00;28.3;332.0;0.0;244.3;50.06;7;1278.9
13-08-27;06:03;29.4;331.3;0.0;244.3;50.03;12;1278.9
13-08-27;06:06;29.7;319.1;0.1;244.3;49.97;15;1278.9
13-08-27;06:09;29.4;311.8;0.1;245.3;50.04;17;1278.9
13-08-27;06:12;29.4;318.7;0.1;245.3;50.03;20;1278.9
13-08-27;06:15;30.1;326.8;0.1;245.3;50.04;21;1278.9
13-08-27;06:18;29.7;320.5;0.1;38.6;50.03;18;1278.9
13-08-27;06:21;30.2;320.3;0.1;244.3;50.04;18;1278.9
13-08-27;06:24;30.3;314.6;0.1;244.3;50.02;22;1278.9
13-08-27;06:27;30.4;331.6;0.1;243.4;50.03;29;1278.9
13-08-27;06:30;30.4;327.9;0.2;246.3;50.07;37;1278.9
13-08-27;06:33;50.0;332.2;0.2;246.3;50.00;36;1278.9
13-08-27;06:36;30.7;351.1;0.2;245.3;50.04;47;1278.9
13-08-27;06:39;30.8;337.5;0.2;244.3;50.04;50;1278.9
13-08-27;06:42;31.0;350.6;0.3;245.3;50.00;56;1278.9
13-08-27;06:45;30.9;353.3;0.3;247.3;50.03;59;1278.9
13-08-27;06:48;30.9;352.1;0.4;246.3;50.02;65;1278.9
13-08-27;06:51;31.2;338.3;0.2;245.3;50.00;51;1278.9
13-08-27;06:54;31.1;335.1;0.2;245.3;50.03;42;1278.9
13-08-27;06:57;31.0;345.9;0.2;245.3;50.10;46;1278.9
13-08-27;07:00;31.2;345.1;0.4;243.4;50.07;56;1278.9
13-08-27;07:03;31.1;346.4;0.3;243.4;50.04;57;1278.9
13-08-27;07:06;31.4;352.5;0.3;244.3;50.10;61;1278.9
13-08-27;07:09;31.5;349.3;0.4;244.3;50.03;75;1278.9
13-08-27;07:12;31.4;347.9;0.4;244.3;50.01;82;1278.9
13-08-27;07:15;31.7;349.3;0.4;244.3;50.01;77;1278.9
13-08-27;07:18;31.8;347.7;0.4;243.4;50.00;83;1278.9
13-08-27;07:21;31.7;351.4;0.5;243.4;49.98;89;1278.9
13-08-27;07:24;31.8;349.2;0.5;245.3;50.03;94;1278.9
13-08-27;07:27;31.7;351.1;0.5;243.4;50.03;99;1278.9
13-08-27;07:30;31.9;355.2;0.4;245.3;50.02;102;1278.9
13-08-27;07:33;32.0;360.2;0.5;244.3;50.02;110;1278.9
13-08-27;07:36;32.0;353.1;0.5;244.3;50.01;114;1278.9
13-08-27;07:39;32.0;353.3;0.5;244.3;50.00;116;1278.9
13-08-27;07:42;32.0;353.9;0.6;244.3;49.95;113;1279.0
13-08-27;07:45;32.3;355.6;0.5;244.3;50.02;115;1279.0
13-08-27;07:48;32.2;359.7;0.5;244.3;50.04;113;1279.0
13-08-27;07:51;32.4;358.8;0.6;243.4;50.05;127;1279.0
13-08-27;07:54;32.3;366.2;0.6;242.4;50.02;133;1279.0
13-08-27;07:57;32.2;365.6;0.6;244.3;50.09;135;1279.0
13-08-27;08:00;32.3;365.9;0.6;243.4;50.09;132;1279.0
13-08-27;08:03;32.4;355.6;0.6;242.4;50.05;128;1279.0
13-08-27;08:06;32.3;360.4;0.6;242.4;50.02;139;1279.0
13-08-27;08:09;32.5;357.8;0.6;245.3;50.03;132;1279.0
13-08-27;08:12;32.5;359.4;0.6;244.3;50.00;127;1279.0
13-08-27;08:15;32.5;353.6;0.7;245.3;49.98;116;1279.0
13-08-27;08:18;32.7;353.0;0.5;246.3;50.06;106;1279.0
13-08-27;08:21;32.6;350.6;0.5;247.3;50.03;101;1279.0
13-08-27;08:24;32.4;345.2;0.4;246.3;50.03;97;1279.0
13-08-27;08:27;32.5;357.2;0.5;246.3;50.02;100;1279.0
13-08-27;08:30;32.5;347.4;0.5;246.3;50.02;104;1279.0
13-08-27;08:33;32.6;358.8;0.5;246.3;50.02;116;1279.1
13-08-27;08:36;32.7;351.8;0.6;246.3;50.01;124;1279.1
13-08-27;08:39;32.6;370.3;0.6;245.3;50.02;133;1279.1
13-08-27;08:42;32.6;358.1;0.7;245.3;50.02;145;1279.1
13-08-27;08:45;32.9;361.5;0.7;247.3;50.08;163;1279.1
13-08-27;08:48;32.9;366.5;0.7;244.3;50.03;162;1279.1
13-08-27;08:51;33.0;367.2;0.7;243.4;50.05;168;1279.1
13-08-27;08:54;33.0;364.4;0.7;244.3;50.00;167;1279.1
13-08-27;08:57;33.0;362.9;0.8;245.3;50.01;177;1279.1
13-08-27;09:00;33.0;367.3;0.8;245.3;50.06;189;1279.1
13-08-27;09:03;32.9;357.2;0.8;246.3;50.04;192;1279.1
13-08-27;09:06;33.2;372.5;0.8;247.3;50.04;211;1279.1
13-08-27;09:09;33.2;363.8;1.0;247.3;50.04;241;1279.2
13-08-27;09:12;33.5;371.6;1.3;247.3;50.02;297;1279.2
13-08-27;09:15;33.4;370.3;1.4;247.3;50.07;338;1279.2
13-08-27;09:18;33.4;374.5;1.5;247.3;50.03;351;1279.2
13-08-27;09:21;33.7;372.0;1.8;246.3;50.03;440;1279.2
13-08-27;09:24;33.8;377.7;1.7;247.3;50.07;409;1279.2
13-08-27;09:27;33.7;371.7;1.7;247.3;50.05;406;1279.3
13-08-27;09:30;33.9;376.3;2.1;248.2;50.02;507;1279.3
13-08-27;09:33;34.0;360.0;1.8;245.3;50.03;430;1279.3
13-08-27;09:36;33.9;352.2;2.7;246.3;50.03;650;1279.3
13-08-27;09:39;34.5;357.4;2.9;38.6;50.06;685;1279.4
13-08-27;09:42;34.8;352.4;3.7;247.3;50.04;898;1279.4
13-08-27;09:45;35.5;347.1;4.1;249.2;50.03;1019;1279.5
13-08-27;09:48;35.7;343.9;4.1;248.2;50.02;983;1279.5
13-08-27;09:51;35.9;343.7;3.9;249.2;50.07;975;1279.6
13-08-27;09:54;36.1;345.1;4.0;249.2;50.00;971;1279.6
13-08-27;09:57;36.2;337.6;4.0;249.2;50.11;976;1279.7
13-08-27;10:00;36.2;339.6;3.9;249.2;50.05;978;1279.7
13-08-27;10:03;36.5;337.7;4.0;250.2;50.07;986;1279.8
13-08-27;10:06;36.8;337.0;4.1;249.2;50.07;1033;1279.8
13-08-27;10:09;37.0;334.5;4.3;249.2;50.07;1033;1279.9
13-08-27;10:12;37.1;335.8;4.2;249.2;50.10;1047;1279.9
13-08-27;10:15;37.2;335.7;4.3;249.2;50.04;1068;1280.0
13-08-27;10:18;37.5;336.1;4.4;249.2;50.08;1085;1280.0
13-08-27;10:21;37.9;336.3;4.6;249.2;50.04;1120;1280.1
13-08-27;10:24;37.8;337.7;4.5;246.3;50.05;1109;1280.1
13-08-27;10:27;38.0;336.7;4.7;250.2;50.05;1179;1280.2
13-08-27;10:30;38.3;335.0;5.0;250.2;50.01;1227;1280.2
13-08-27;10:33;38.3;327.2;5.2;247.3;50.06;1264;1280.3
13-08-27;10:36;38.5;323.1;3.8;247.3;50.07;970;1280.4
13-08-27;10:39;38.7;333.8;5.3;38.6;50.06;1317;1280.4
13-08-27;10:42;38.6;340.1;5.6;250.2;50.00;1369;1280.5
13-08-27;10:45;38.3;335.3;1.2;244.3;50.05;313;1280.5
13-08-27;10:48;38.2;337.5;5.7;249.2;50.06;1398;1280.5
13-08-27;10:51;39.0;333.5;5.3;249.2;50.06;1322;1280.6
13-08-27;10:54;39.2;324.0;5.6;250.2;50.08;1377;1280.7
13-08-27;10:57;39.3;308.0;4.4;248.2;50.06;1100;1280.7
13-08-27;11:00;39.2;333.2;1.7;245.3;50.04;407;1280.8
13-08-27;11:03;38.3;301.3;1.4;245.3;50.03;328;1280.8
13-08-27;11:06;39.1;340.4;1.4;244.3;50.03;313;1280.9
13-08-27;11:09;38.7;342.1;6.0;249.2;50.01;1484;1280.9
13-08-27;11:12;38.7;334.8;1.8;247.3;50.03;442;1281.0
13-08-27;11:15;39.7;336.9;2.3;247.3;50.02;558;1281.0
13-08-27;11:18;39.5;331.2;5.8;251.1;50.06;1446;1281.1
13-08-27;11:21;38.7;362.1;2.2;247.3;50.03;516;1281.1
13-08-27;11:24;38.7;336.0;1.4;246.3;50.04;328;1281.2
13-08-27;11:27;39.4;335.1;6.0;250.2;50.03;1493;1281.2
13-08-27;11:30;40.0;336.0;6.1;251.1;50.02;1505;1281.3
13-08-27;11:33;39.8;325.0;0.7;245.3;50.05;393;1281.4
13-08-27;11:36;39.2;346.4;1.5;245.3;50.06;373;1281.4
13-08-27;11:39;39.7;332.8;5.3;249.2;50.07;1369;1281.4
13-08-27;11:42;39.4;316.9;3.6;246.3;50.03;820;1281.5
13-08-27;11:45;39.4;328.1;1.4;245.3;50.01;348;1281.5
13-08-27;11:48;38.7;315.0;3.7;248.2;50.03;1172;1281.6
13-08-27;11:51;39.0;359.0;6.1;250.2;50.07;1487;1281.6
13-08-27;11:54;40.1;332.8;6.1;249.2;50.09;1526;1281.7
13-08-27;11:57;40.1;321.8;6.2;250.2;50.06;1538;1281.8
13-08-27;12:00;40.8;325.7;6.4;245.3;49.96;1522;1281.8
13-08-27;12:03;40.8;328.5;6.0;249.2;50.03;1503;1281.9
13-08-27;12:06;40.5;337.3;2.0;245.3;50.0;644;1282.0
13-08-27;12:09;40.7;325.6;6.4;250.2;49.96;1519;1282.0
13-08-27;12:12;41.0;319.7;6.1;249.2;50.11;1518;1282.1
13-08-27;12:15;41.4;323.4;6.3;250.2;50.07;1551;1282.2
13-08-27;12:18;40.8;316.5;2.1;246.3;50.11;502;1282.2
13-08-27;12:21;40.4;315.5;1.7;244.3;50.05;434;1282.3
13-08-27;12:24;40.6;336.9;2.1;247.3;50.06;544;1282.3
13-08-27;12:27;39.9;344.9;1.5;246.3;50.06;371;1282.3
13-08-27;12:30;39.4;330.7;6.7;251.1;50.00;1678;1282.4
13-08-27;12:33;39.9;341.1;1.6;247.3;50.00;388;1282.4
13-08-27;12:36;39.1;349.2;1.2;246.3;50.02;276;1282.4
13-08-27;12:39;38.4;366.7;1.2;245.3;50.04;276;1282.4
13-08-27;12:42;38.9;337.6;7.0;250.2;50.04;1753;1282.5
13-08-27;12:45;39.2;342.7;1.8;245.3;50.04;453;1282.6
13-08-27;12:48;38.6;359.7;1.3;245.3;50.06;319;1282.6
13-08-27;12:51;38.3;363.2;1.5;245.3;50.04;336;1282.6
13-08-27;12:54;38.2;359.4;2.0;246.3;50.03;470;1282.6
13-08-27;12:57;38.4;346.2;2.0;245.3;50.04;473;1282.7
13-08-27;13:00;37.9;343.0;1.2;245.3;50.02;285;1282.7
13-08-27;13:03;38.0;353.4;5.2;249.2;49.97;1306;1282.7
13-08-27;13:06;38.3;354.4;2.2;246.3;50.00;552;1282.7
13-08-27;13:09;37.5;348.1;1.1;245.3;50.00;267;1282.8
13-08-27;13:12;37.4;349.2;0.9;245.3;50.01;209;1282.8
13-08-27;13:15;37.0;359.1;0.8;244.3;50.03;191;1282.8
13-08-27;13:18;36.7;353.0;0.7;244.3;50.04;164;1282.8
13-08-27;13:21;36.3;359.7;0.7;244.3;50.03;146;1282.8
13-08-27;13:24;36.1;341.7;0.8;244.3;49.99;168;1282.8
13-08-27;13:27;36.0;365.6;0.9;243.4;49.99;199;1282.8
13-08-27;13:30;35.7;369.7;1.1;245.3;50.02;247;1282.8
13-08-27;13:33;35.9;381.0;1.4;245.3;50.04;351;1282.8
13-08-27;13:36;36.5;351.1;7.3;250.2;50.05;1819;1282.9
13-08-27;13:39;37.7;356.3;1.6;246.3;50.03;414;1283.0
13-08-27;13:42;36.7;338.2;0.9;246.3;50.03;210;1283.0
13-08-27;13:45;36.3;353.3;0.8;246.3;50.05;197;1283.0
13-08-27;13:48;36.2;349.6;1.0;247.3;50.07;234;1283.0
13-08-27;13:51;36.1;358.5;1.2;247.3;50.05;289;1283.0
13-08-27;13:54;36.0;362.4;1.4;247.3;50.05;314;1283.0
13-08-27;13:57;36.0;366.0;1.1;246.3;50.05;266;1283.0
13-08-27;14:00;50.0;356.9;1.0;245.3;50.06;215;1283.0
13-08-27;14:03;35.3;347.6;0.7;245.3;50.03;165;1283.1
13-08-27;14:06;35.3;351.1;0.7;246.3;50.03;150;1283.1
13-08-27;14:09;35.2;357.7;0.7;246.3;50.02;155;1283.1
13-08-27;14:12;35.0;360.0;0.7;246.3;50.03;152;1283.1
13-08-27;14:15;35.0;371.7;0.8;245.3;50.04;180;1283.1
13-08-27;14:18;35.0;362.8;1.1;247.3;50.02;257;1283.1
13-08-27;14:21;35.3;368.9;1.4;247.3;50.02;325;1283.1
13-08-27;14:24;35.3;367.6;1.4;248.2;50.04;336;1283.1
13-08-27;14:27;35.0;357.2;0.9;247.3;50.03;206;1283.1
13-08-27;14:30;34.9;351.5;0.6;246.3;50.03;134;1283.1
13-08-27;14:33;34.8;343.7;0.5;246.3;50.04;106;1283.2
13-08-27;14:36;34.7;346.1;0.5;245.3;50.05;110;1283.2
13-08-27;14:39;34.7;349.2;0.6;245.3;50.05;131;1283.2
13-08-27;14:42;34.4;355.3;0.8;245.3;50.02;151;1283.2
13-08-27;14:45;34.6;362.6;0.7;246.3;50.04;154;1283.2
13-08-27;14:48;34.4;348.1;0.7;245.3;50.09;138;1283.2
13-08-27;14:51;34.2;346.8;0.5;246.3;50.05;111;1283.2
13-08-27;14:54;34.1;344.2;0.5;246.3;50.0;96;1283.2
13-08-27;14:57;34.1;343.2;0.5;247.3;50.07;105;1283.2
13-08-27;15:00;34.1;349.2;0.6;246.3;50.02;135;1283.2
13-08-27;15:03;34.0;355.5;0.7;247.3;50.02;170;1283.2
13-08-27;15:06;34.2;366.9;0.8;247.3;50.02;191;1283.2
13-08-27;15:09;34.1;358.0;0.8;247.3;50.03;203;1283.2
13-08-27;15:12;34.4;363.5;0.9;246.3;50.02;214;1283.2
13-08-27;15:15;34.5;353.4;0.9;246.3;50.00;200;1283.3
13-08-27;15:18;34.2;364.7;0.9;246.3;50.03;202;1283.3
13-08-27;15:21;34.2;363.1;1.2;246.3;50.02;278;1283.3
13-08-27;15:24;35.4;343.6;5.8;250.2;50.04;1439;1283.3
13-08-27;15:27;36.0;370.3;1.8;247.3;50.08;459;1283.4
13-08-27;15:30;36.0;330.3;0.8;245.3;50.11;198;1283.4
13-08-27;15:33;35.2;335.5;0.8;247.3;50.03;171;1283.4
13-08-27;15:36;35.0;339.5;0.7;245.3;50.03;154;1283.4
13-08-27;15:39;35.0;335.5;0.7;244.3;50.03;143;1283.5
13-08-27;15:42;34.6;331.9;0.5;246.3;50.05;106;1283.5
13-08-27;15:45;34.5;330.6;0.4;247.3;50.03;72;1283.5
13-08-27;15:48;34.2;333.1;0.3;246.3;50.03;49;1283.5
13-08-27;15:51;34.0;330.4;0.2;247.3;50.06;40;1283.5
13-08-27;15:54;33.9;322.8;0.2;243.4;50.04;38;1283.5
13-08-27;15:57;34.0;324.1;0.2;247.3;50.0;40;1283.5
13-08-27;16:00;33.8;324.7;0.2;246.3;50.02;47;1283.5
