data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-08-27;16:03;33.8;324.3;0.3;247.3;50.04;54;1283.5
13-08-27;16:06;33.7;327.3;0.3;244.3;50.05;62;1283.5
13-08-27;16:09;33.8;330.1;0.4;247.3;50.01;69;1283.5
13-08-27;16:12;33.7;332.3;0.4;247.3;50.02;79;1283.5
13-08-27;16:15;33.5;4.8;0.5;247.3;50.00;89;1283.5
13-08-27;16:18;33.7;338.3;0.5;246.3;50.03;95;1283.5
13-08-27;16:21;33.8;347.9;0.5;246.3;50.01;100;1283.5
13-08-27;16:24;33.9;356.3;0.6;247.3;50.04;114;1283.5
13-08-27;16:27;33.8;347.4;0.6;247.3;50.01;133;1283.5
13-08-27;16:30;33.8;345.7;0.6;245.3;50.02;144;1283.5
13-08-27;16:33;33.8;354.4;0.7;246.3;50.00;149;1283.5
13-08-27;16:36;33.8;356.2;0.7;246.3;50.00;144;1283.5
13-08-27;16:39;33.8;351.5;0.6;246.3;50.01;138;1283.5
13-08-27;16:42;33.9;347.3;0.6;246.3;50.00;128;1283.6
13-08-27;16:45;33.4;348.7;0.6;246.3;50.06;117;1283.6
13-08-27;16:48;33.7;352.5;0.5;246.3;50.03;105;1283.6
13-08-27;16:51;33.7;349.6;0.5;247.3;50.03;99;1283.6
13-08-27;16:54;33.4;330.1;0.5;245.3;50.07;95;1283.6
13-08-27;16:57;33.5;345.4;0.4;247.3;50.05;93;1283.6
13-08-27;17:00;33.5;339.9;0.4;247.3;50.02;90;1283.6
13-08-27;17:03;33.5;345.5;0.4;247.3;50.03;90;1283.6
13-08-27;17:06;33.4;345.1;0.4;246.3;50.02;85;1283.6
13-08-27;17:09;33.5;333.6;0.4;243.4;50.03;85;1283.6
13-08-27;17:12;33.3;338.2;0.4;244.3;50.05;87;1283.6
13-08-27;17:15;33.5;341.6;0.5;243.4;50.02;92;1283.6
13-08-27;17:18;33.4;352.0;0.4;243.4;50.03;91;1283.6
13-08-27;17:21;33.3;340.4;0.5;243.4;50.03;93;1283.6
13-08-27;17:24;33.4;341.0;0.5;244.3;50.04;97;1283.6
13-08-27;17:27;33.3;343.9;0.5;244.3;50.02;98;1283.6
13-08-27;17:30;33.4;346.8;0.5;243.4;50.05;99;1283.6
13-08-27;17:33;33.4;333.9;0.5;243.4;50.02;97;1283.6
13-08-27;17:36;33.4;343.3;0.5;245.3;50.04;99;1283.6
13-08-27;17:39;33.4;341.6;0.6;244.3;50.02;137;1283.6
13-08-27;17:42;33.7;337.7;0.6;244.3;50.04;114;1283.7
13-08-27;17:45;33.5;343.0;0.5;243.4;50.03;109;1283.7
13-08-27;17:48;33.4;349.6;0.5;242.4;50.03;107;1283.7
13-08-27;17:51;33.4;347.3;0.5;245.3;50.05;107;1283.7
13-08-27;17:54;33.4;342.1;0.6;244.3;49.98;106;1283.7
13-08-27;17:57;33.4;344.3;0.5;244.3;50.11;97;1283.7
13-08-27;18:00;33.3;348.7;0.4;243.4;50.07;86;1283.7
13-08-27;18:03;33.3;342.9;0.5;245.3;50.03;81;1283.7
13-08-27;18:06;33.4;334.4;0.4;245.3;50.02;77;1283.7
13-08-27;18:09;33.3;340.8;0.4;245.3;50.0;76;1283.7
13-08-27;18:12;33.3;341.6;0.4;245.3;50.02;76;1283.7
13-08-27;18:15;33.3;340.7;0.4;244.3;50.04;76;1283.7
13-08-27;18:18;33.2;333.9;0.4;245.3;50.03;74;1283.7
13-08-27;18:21;33.3;343.2;0.4;244.3;50.02;74;1283.7
13-08-27;18:24;33.3;344.5;0.4;243.4;50.01;71;1283.7
13-08-27;18:27;33.4;342.3;0.5;244.3;50.05;103;1283.7
13-08-27;18:30;33.5;348.3;0.8;243.4;50.03;170;1283.7
13-08-27;18:33;33.5;352.7;0.7;243.4;50.01;145;1283.7
13-08-27;18:36;33.4;341.6;0.6;243.4;50.03;133;1283.7
13-08-27;18:39;33.3;345.2;0.6;244.3;50.03;125;1283.7
13-08-27;18:42;33.4;337.0;0.5;244.3;50.04;117;1283.8
13-08-27;18:45;33.4;343.0;0.5;244.3;50.03;107;1283.8
13-08-27;18:48;33.3;338.0;0.4;244.3;50.04;89;1283.8
13-08-27;18:51;33.3;333.2;0.3;244.3;50.00;61;1283.8
13-08-27;18:54;33.2;326.2;0.3;244.3;50.04;52;1283.8
13-08-27;18:57;33.1;329.0;0.2;244.3;50.06;43;1283.8
13-08-27;19:00;33.2;326.3;0.2;244.3;50.06;35;1283.8
13-08-27;19:03;33.1;315.0;0.1;242.4;50.05;30;1283.8
13-08-27;19:06;33.1;307.1;0.1;38.6;50.05;23;1283.8
13-08-27;19:09;33.0;322.2;0.1;243.4;50.06;20;1283.8
13-08-27;19:12;33.0;313.4;0.0;243.4;50.07;13;1283.8
13-08-27;19:15;33.0;299.8;0.0;243.4;50.05;6;1283.8
13-08-27;19:18;32.7;303.6;0.0;244.3;50.05;1;1283.8
13-08-27;19:21;32.6;192.6;0.0;244.3;50.06;0;1283.8
13-08-27;19:24;32.5;125.0;0.0;243.4;50.05;0;1283.8
13-08-28;06:03;28.3;333.2;0.0;244.3;50.05;4;1283.8
13-08-28;06:06;28.6;329.1;0.1;245.3;50.07;7;1283.8
13-08-28;06:09;29.0;337.7;0.0;244.3;50.02;11;1283.8
13-08-28;06:12;29.4;328.7;0.1;243.4;50.04;13;1283.8
13-08-28;06:15;29.7;330.1;0.1;243.4;50.03;16;1283.8
13-08-28;06:18;29.7;321.2;0.1;243.4;50.02;19;1283.8
13-08-28;06:21;30.1;335.1;0.1;245.3;50.03;21;1283.8
13-08-28;06:24;30.2;322.1;0.1;245.3;50.03;24;1283.8
13-08-28;06:27;30.2;314.3;0.1;245.3;50.03;27;1283.8
13-08-28;06:30;30.5;334.8;0.1;244.3;50.02;29;1283.8
13-08-28;06:33;30.4;337.3;0.1;245.3;50.03;32;1283.8
13-08-28;06:36;30.4;341.3;0.2;244.3;50.04;34;1283.8
13-08-28;06:39;30.7;340.7;0.2;244.3;50.05;35;1283.8
13-08-28;06:42;30.8;343.9;0.2;245.3;50.04;37;1283.8
13-08-28;06:45;30.9;331.6;0.2;243.4;50.00;41;1283.8
13-08-28;06:48;31.1;338.8;0.2;241.4;50.00;43;1283.8
13-08-28;06:51;31.0;332.6;0.2;244.3;50.05;46;1283.8
13-08-28;06:54;31.1;335.8;0.3;245.3;50.04;48;1283.8
13-08-28;06:57;30.9;347.3;0.3;244.3;50.07;49;1283.8
13-08-28;07:00;30.9;346.5;0.3;243.4;50.05;50;1283.8
13-08-28;07:03;31.2;353.7;0.3;243.4;50.07;52;1283.8
13-08-28;07:06;31.4;342.3;0.2;244.3;50.05;46;1283.8
13-08-28;07:09;31.2;342.7;0.3;243.4;50.04;52;1283.8
13-08-28;07:12;31.4;338.6;0.3;244.3;50.01;56;1283.8
13-08-28;07:15;31.6;350.6;0.4;242.4;49.97;59;1283.8
13-08-28;07:18;31.4;343.9;0.3;245.3;50.02;61;1283.8
13-08-28;07:21;31.6;352.1;0.4;247.3;50.02;62;1283.8
13-08-28;07:24;31.7;347.0;0.4;248.2;50.02;62;1283.8
13-08-28;07:27;31.7;352.5;0.3;246.3;50.06;65;1283.8
13-08-28;07:30;31.6;352.5;0.4;247.3;50.03;66;1283.8
13-08-28;07:33;31.7;359.4;0.4;247.3;50.04;68;1283.8
13-08-28;07:36;31.7;364.8;0.4;246.3;50.0;73;1283.8
13-08-28;07:39;31.8;366.6;0.4;246.3;50.02;75;1283.8
13-08-28;07:42;32.0;363.5;0.4;246.3;50.06;76;1283.8
13-08-28;07:45;31.7;361.2;0.4;247.3;50.04;79;1283.9
13-08-28;07:48;42.6;357.7;0.4;246.3;50.03;81;1283.9
13-08-28;07:51;31.9;369.1;0.4;247.3;50.04;84;1283.9
13-08-28;07:54;32.2;377.7;0.4;246.3;50.04;90;1283.9
13-08-28;07:57;32.0;368.9;0.5;246.3;50.07;93;1283.9
13-08-28;08:00;32.2;376.0;0.5;245.3;50.09;95;1283.9
13-08-28;08:03;32.2;370.0;0.5;244.3;50.12;99;1283.9
13-08-28;08:06;32.2;376.3;0.5;244.3;50.08;103;1283.9
13-08-28;08:09;32.2;374.7;0.5;243.4;50.02;106;1283.9
13-08-28;08:12;31.9;371.4;0.5;245.3;50.03;117;1283.9
13-08-28;08:15;32.3;379.1;0.5;245.3;50.00;112;1283.9
13-08-28;08:18;32.3;371.3;0.6;246.3;50.01;115;1283.9
13-08-28;08:21;32.3;363.7;0.5;243.4;50.01;113;1283.9
13-08-28;08:24;32.2;376.6;0.6;245.3;50.05;122;1283.9
13-08-28;08:27;32.4;370.4;0.7;246.3;50.06;139;1283.9
13-08-28;08:30;32.2;356.8;0.7;247.3;50.03;159;1283.9
13-08-28;08:33;32.5;352.4;0.8;246.3;50.01;186;1283.9
13-08-28;08:36;32.4;344.0;0.9;246.3;50.05;210;1284.0
13-08-28;08:39;32.7;367.3;1.1;246.3;50.02;243;1284.0
13-08-28;08:42;32.9;370.1;1.1;246.3;50.04;272;1284.0
13-08-28;08:45;33.0;368.5;1.3;247.3;50.03;303;1284.0
13-08-28;08:48;33.1;373.0;1.4;247.3;50.04;336;1284.0
13-08-28;08:51;33.2;362.8;1.5;247.3;50.05;364;1284.0
13-08-28;08:54;33.4;368.5;1.7;246.3;50.02;397;1284.0
13-08-28;08:57;33.4;366.6;1.8;247.3;50.05;433;1284.1
13-08-28;09:00;33.8;372.2;1.9;246.3;50.05;462;1284.1
13-08-28;09:03;33.4;375.2;2.1;247.3;50.05;498;1284.1
13-08-28;09:06;33.8;377.1;2.2;246.3;50.05;528;1284.1
13-08-28;09:09;34.1;382.7;1.7;246.3;50.07;396;1284.2
13-08-28;09:12;34.1;375.5;2.5;245.3;50.03;586;1284.2
13-08-28;09:15;34.1;370.8;2.6;247.3;50.08;620;1284.2
13-08-28;09:18;34.5;364.1;2.7;247.3;50.04;659;1284.2
13-08-28;09:21;34.6;365.4;2.8;248.2;50.06;689;1284.3
13-08-28;09:24;34.8;359.7;2.9;247.3;50.01;722;1284.3
13-08-28;09:27;34.9;359.3;3.1;247.3;50.06;753;1284.3
13-08-28;09:30;34.9;356.8;3.2;247.3;50.05;778;1284.4
13-08-28;09:33;35.2;359.3;3.3;248.2;50.03;808;1284.4
13-08-28;09:36;35.4;348.7;3.4;248.2;50.03;835;1284.5
13-08-28;09:39;35.6;345.5;3.5;247.3;50.07;862;1284.5
13-08-28;09:42;36.0;347.6;3.7;247.3;50.08;895;1284.6
13-08-28;09:45;36.0;333.5;3.6;246.3;50.07;890;1284.6
13-08-28;09:48;36.2;339.8;3.7;247.3;50.05;937;1284.6
13-08-28;09:51;36.3;339.9;3.9;247.3;50.07;957;1284.7
13-08-28;09:54;36.4;350.3;2.6;249.2;50.09;632;1284.7
13-08-28;09:57;36.2;286.9;3.3;250.2;50.07;805;1284.8
13-08-28;10:00;36.4;341.4;4.1;249.2;50.10;1016;1284.8
13-08-28;10:03;36.9;341.1;4.1;250.2;50.02;1035;1284.9
13-08-28;10:06;36.9;341.7;4.2;250.2;50.04;1047;1284.9
13-08-28;10:09;37.0;340.4;4.4;251.1;50.04;1063;1285.0
13-08-28;10:12;37.4;340.5;4.2;248.2;50.06;1041;1285.0
13-08-28;10:15;37.6;336.1;4.3;250.2;50.03;1080;1285.1
13-08-28;10:18;37.5;341.1;4.3;249.2;50.05;1081;1285.1
13-08-28;10:21;37.9;337.5;4.4;249.2;50.06;1100;1285.2
13-08-28;10:24;38.0;335.8;4.6;248.2;50.06;1116;1285.2
13-08-28;10:27;38.0;341.6;4.6;248.2;50.04;1133;1285.3
13-08-28;10:30;38.4;336.4;4.7;247.3;50.02;1135;1285.4
13-08-28;10:33;38.5;330.1;4.7;249.2;50.05;1141;1285.4
13-08-28;10:36;38.5;328.7;4.7;249.2;50.04;1155;1285.5
13-08-28;10:39;38.6;334.2;4.6;249.2;50.05;1155;1285.5
13-08-28;10:42;38.7;332.5;4.7;249.2;50.05;1172;1285.6
13-08-28;10:45;38.7;330.7;4.8;248.2;50.03;1177;1285.6
13-08-28;10:48;38.9;329.5;4.9;249.2;50.09;1197;1285.7
13-08-28;10:51;39.2;326.3;4.9;249.2;50.03;1191;1285.8
13-08-28;10:54;39.4;329.4;5.0;248.2;50.06;1214;1285.8
13-08-28;10:57;39.4;322.8;4.8;248.2;50.09;1203;1285.9
13-08-28;11:00;39.4;320.9;4.9;250.2;50.06;1214;1285.9
13-08-28;11:03;39.7;322.2;5.0;250.2;50.10;1234;1286.0
13-08-28;11:06;39.8;325.4;5.0;248.2;50.04;1247;1286.1
13-08-28;11:09;39.8;324.9;5.1;252.1;50.06;1255;1286.1
13-08-28;11:12;39.9;327.8;5.0;249.2;50.06;1245;1286.2
13-08-28;11:15;40.2;320.8;5.3;248.2;50.03;1303;1286.3
13-08-28;11:18;40.1;317.2;5.3;251.1;50.04;1299;1286.3
13-08-28;11:21;40.5;322.7;5.1;250.2;50.04;1301;1286.4
13-08-28;11:24;40.5;319.4;5.2;250.2;50.05;1284;1286.4
13-08-28;11:27;40.6;319.4;5.3;250.2;50.05;1312;1286.5
13-08-28;11:30;40.9;319.1;5.4;249.2;50.04;1316;1286.6
13-08-28;11:33;40.8;317.4;5.4;250.2;50.03;1318;1286.6
13-08-28;11:36;40.8;316.9;5.4;250.2;50.02;1339;1286.7
13-08-28;11:39;41.2;316.9;5.5;249.2;50.04;1345;1286.8
13-08-28;11:42;41.3;316.4;5.6;248.2;50.04;1352;1286.8
13-08-28;11:45;41.3;312.0;5.7;249.2;50.01;1396;1286.9
13-08-28;11:48;41.7;321.0;5.8;248.2;50.08;1428;1287.0
13-08-28;11:51;42.0;313.9;5.9;249.2;50.04;1460;1287.1
13-08-28;11:54;42.0;316.4;6.0;246.3;50.04;1475;1287.1
13-08-28;11:57;42.1;320.2;6.0;247.3;50.06;1484;1287.2
13-08-28;12:00;42.3;318.3;5.9;248.2;50.03;1470;1287.3
13-08-28;12:03;42.3;313.9;5.9;250.2;50.04;1459;1287.3
13-08-28;12:06;42.3;310.9;5.9;250.2;50.05;1468;1287.4
13-08-28;12:09;42.5;314.0;6.0;250.2;50.04;1495;1287.5
13-08-28;12:12;42.7;303.9;6.0;250.2;50.04;1511;1287.6
13-08-28;12:15;42.7;312.5;6.0;250.2;50.05;1491;1287.6
13-08-28;12:18;42.8;309.6;6.1;251.1;50.07;1526;1287.7
13-08-28;12:21;42.9;307.9;5.7;249.2;50.07;1422;1287.8
13-08-28;12:24;42.0;291.9;1.7;244.3;50.05;420;1287.8
13-08-28;12:27;42.0;319.1;6.2;248.2;50.06;1542;1287.9
13-08-28;12:30;41.4;322.7;1.5;244.3;50.0;361;1287.9
13-08-28;12:33;41.6;4.8;5.9;249.2;50.03;1510;1288.0
13-08-28;12:36;40.8;326.0;1.3;244.3;50.05;330;1288.0
13-08-28;12:39;39.7;331.3;1.4;244.3;50.03;324;1288.0
13-08-28;12:42;39.5;344.2;1.8;242.4;50.04;426;1288.0
13-08-28;12:45;40.8;320.8;6.3;248.2;50.10;1569;1288.1
13-08-28;12:48;41.4;320.5;6.4;249.2;50.07;1591;1288.2
13-08-28;12:51;41.6;304.1;6.0;248.2;50.04;1487;1288.3
13-08-28;12:54;42.1;316.8;6.3;249.2;50.0;1544;1288.3
13-08-28;12:57;41.6;315.9;6.1;249.2;50.05;1502;1288.4
13-08-28;13:00;42.2;303.3;5.9;250.2;50.02;1465;1288.5
13-08-28;13:03;41.3;307.1;1.6;246.3;50.02;401;1288.5
13-08-28;13:06;41.6;322.1;5.8;249.2;50.03;1450;1288.6
13-08-28;13:09;42.1;310.2;6.1;249.2;50.06;1508;1288.7
13-08-28;13:12;42.4;309.6;6.0;249.2;50.03;1504;1288.7
13-08-28;13:15;42.5;308.2;6.0;248.2;50.02;1476;1288.8
13-08-28;13:18;42.7;307.4;5.9;250.2;50.07;1446;1288.9
13-08-28;13:21;42.7;314.3;6.0;249.2;50.07;1462;1288.9
13-08-28;13:24;43.0;310.1;6.1;249.2;50.03;1487;1289.0
13-08-28;13:27;43.0;309.8;6.0;248.2;50.05;1463;1289.1
13-08-28;13:30;43.0;307.9;5.9;249.2;50.02;1448;1289.2
13-08-28;13:33;43.1;310.4;5.8;249.2;50.01;1447;1289.2
13-08-28;13:36;43.1;303.0;5.9;248.2;50.02;1439;1289.3
13-08-28;13:39;43.2;309.2;6.0;249.2;50.00;1482;1289.4
13-08-28;13:42;43.4;308.3;6.0;250.2;50.02;1481;1289.5
13-08-28;13:45;43.6;305.7;5.9;251.1;50.01;1464;1289.5
13-08-28;13:48;43.2;306.4;5.8;250.2;50.03;1433;1289.6
13-08-28;13:51;43.6;305.7;5.8;250.2;50.0;1430;1289.7
13-08-28;13:54;43.7;313.9;5.9;253.1;50.09;1453;1289.7
13-08-28;13:57;43.4;312.0;5.8;251.1;50.08;1437;1289.8
13-08-28;14:00;43.2;316.6;1.2;246.3;50.05;303;1289.9
13-08-28;14:03;41.6;328.4;1.2;246.3;50.04;271;1289.9
13-08-28;14:06;42.1;322.2;6.3;249.2;50.06;1549;1289.9
13-08-28;14:09;42.7;316.2;6.2;250.2;50.04;1534;1290.0
13-08-28;14:12;43.1;309.2;6.2;250.2;50.02;1522;1290.1
13-08-28;14:15;43.1;308.4;6.2;250.2;50.01;1533;1290.2
13-08-28;14:18;42.9;313.4;2.1;246.3;50.04;487;1290.2
13-08-28;14:21;41.5;319.0;1.3;245.3;50.03;304;1290.2
13-08-28;14:24;40.7;333.8;1.2;243.4;50.01;294;1290.3
13-08-28;14:27;40.2;347.6;1.2;245.3;50.05;283;1290.3
13-08-28;14:30;39.9;355.9;1.6;247.3;50.07;390;1290.3
13-08-28;14:33;40.5;328.7;6.3;250.2;50.02;1563;1290.3
13-08-28;14:36;40.7;328.5;1.6;247.3;50.05;386;1290.4
13-08-28;14:39;41.2;326.3;2.0;246.3;50.06;516;1290.5
13-08-28;14:42;40.7;329.2;1.4;245.3;50.10;312;1290.5
13-08-28;14:45;39.7;335.3;1.1;244.3;50.04;258;1290.5
13-08-28;14:48;39.2;346.8;1.1;245.3;50.02;253;1290.5
13-08-28;14:51;38.6;346.7;1.0;245.3;50.04;247;1290.5
13-08-28;14:54;38.3;357.2;1.1;245.3;50.05;261;1290.6
13-08-28;14:57;38.2;359.3;1.2;244.3;50.06;286;1290.6
13-08-28;15:00;37.8;352.1;1.3;246.3;49.97;295;1290.6
13-08-28;15:03;37.8;356.6;1.2;246.3;50.04;316;1290.6
13-08-28;15:06;37.9;357.5;1.4;247.3;50.06;344;1290.6
13-08-28;15:09;37.6;353.7;1.5;248.2;50.07;355;1290.6
13-08-28;15:12;37.6;271.7;4.1;249.2;50.06;1010;1290.7
13-08-28;15:15;38.2;271.8;1.9;247.3;50.02;462;1290.7
13-08-28;15:18;37.7;330.4;2.3;248.2;50.06;571;1290.7
13-08-28;15:21;38.6;327.6;5.6;249.2;50.04;1388;1290.8
13-08-28;15:24;39.1;326.9;5.4;249.2;50.03;1331;1290.9
13-08-28;15:27;39.5;316.1;3.8;245.3;50.05;959;1290.9
13-08-28;15:30;38.4;340.5;1.5;247.3;50.07;348;1290.9
13-08-28;15:33;38.2;352.7;1.7;247.3;50.00;396;1291.0
13-08-28;15:36;37.9;331.4;1.4;247.3;50.05;363;1291.0
13-08-28;15:39;38.2;307.7;3.8;247.3;50.00;939;1291.0
13-08-28;15:42;38.5;313.4;1.7;247.3;50.05;425;1291.1
13-08-28;15:45;38.4;361.3;3.4;248.2;50.09;846;1291.1
13-08-28;15:48;37.6;340.1;1.3;246.3;50.01;303;1291.1
13-08-28;15:51;37.4;335.7;1.2;246.3;50.03;292;1291.1
13-08-28;15:54;37.0;342.9;1.0;247.3;50.05;261;1291.1
13-08-28;15:57;37.1;337.2;1.0;247.3;50.04;236;1291.1
13-08-28;16:00;36.7;341.1;0.9;248.2;50.03;225;1291.2
13-08-28;16:03;36.7;377.1;2.4;249.2;50.03;583;1291.2
13-08-28;16:06;36.8;326.5;1.6;246.3;50.04;411;1291.2
13-08-28;16:09;36.3;344.5;0.8;247.3;50.04;195;1291.2
13-08-28;16:12;36.2;347.3;0.8;246.3;50.06;188;1291.2
13-08-28;16:15;36.0;343.9;0.8;246.3;50.03;181;1291.2
13-08-28;16:18;35.9;350.3;0.0;247.3;50.08;186;1291.2
13-08-28;16:21;35.9;352.7;1.0;247.3;50.09;217;1291.2
13-08-28;16:24;35.9;33.1;2.2;248.2;50.03;512;1291.2
13-08-28;16:27;36.0;365.1;1.2;246.3;50.06;284;1291.3
13-08-28;16:30;42.0;355.9;1.0;245.3;50.05;243;1291.3
13-08-28;16:33;35.6;351.8;1.2;246.3;50.06;291;1291.3
13-08-28;16:36;36.0;269.9;3.2;247.3;50.02;799;1291.3
13-08-28;16:39;36.7;346.1;3.8;250.2;50.04;935;1291.4
13-08-28;16:42;36.7;341.4;3.8;250.2;50.05;961;1291.4
13-08-28;16:45;36.5;352.2;1.2;247.3;50.06;294;1291.4
13-08-28;16:48;36.1;352.0;1.4;246.3;50.03;324;1291.4
13-08-28;16:51;36.3;304.6;1.1;246.3;50.03;262;1291.5
13-08-28;16:54;36.0;350.0;1.1;246.3;50.06;270;1291.5
13-08-28;16:57;36.5;346.2;2.9;248.2;50.09;723;1291.5
13-08-28;17:00;36.5;356.2;1.2;246.3;50.06;301;1291.5
13-08-28;17:03;36.2;338.9;1.7;246.3;50.09;418;1291.6
13-08-28;17:06;36.7;344.6;3.0;248.2;50.05;764;1291.6
13-08-28;17:09;36.7;337.7;2.9;248.2;50.05;732;1291.6
13-08-28;17:12;36.7;340.7;1.5;246.3;50.07;377;1291.7
13-08-28;17:15;36.3;343.6;1.5;246.3;50.05;356;1291.7
13-08-28;17:18;36.1;337.9;0.8;246.3;50.05;206;1291.7
13-08-28;17:21;35.7;341.3;0.8;247.3;50.03;193;1291.7
13-08-28;17:24;35.6;343.2;0.7;247.3;50.02;159;1291.7
13-08-28;17:27;35.6;336.6;0.7;247.3;50.02;149;1291.7
13-08-28;17:30;35.3;348.7;0.6;247.3;50.04;148;1291.7
13-08-28;17:33;35.3;332.9;0.7;245.3;50.04;143;1291.7
13-08-28;17:36;35.2;348.0;0.7;246.3;50.03;160;1291.7
13-08-28;17:39;35.2;326.5;2.0;246.3;50.05;482;1291.8
13-08-28;17:42;35.5;355.5;1.5;247.3;50.01;356;1291.8
13-08-28;17:45;35.3;319.0;1.2;246.3;49.96;261;1291.8
13-08-28;17:48;35.4;333.3;1.7;245.3;49.95;390;1291.8
13-08-28;17:51;35.5;358.0;1.6;247.3;50.03;385;1291.8
13-08-28;17:54;35.4;316.9;1.2;247.3;50.06;297;1291.8
13-08-28;17:57;35.0;332.8;0.5;245.3;50.11;118;1291.8
13-08-28;18:00;34.9;319.0;0.5;244.3;50.10;84;1291.9
13-08-28;18:03;34.9;318.7;0.4;244.3;50.10;68;1291.9
13-08-28;18:06;34.7;323.4;0.3;244.3;50.08;56;1291.9
13-08-28;18:09;34.4;324.7;0.2;244.3;50.07;44;1291.9
13-08-28;18:12;34.5;323.8;0.2;244.3;50.06;36;1291.9
13-08-28;18:15;34.2;330.0;0.2;245.3;50.06;39;1291.9
13-08-28;18:18;34.4;274.5;0.4;241.4;50.03;69;1291.9
13-08-28;18:21;34.2;335.7;0.6;243.4;50.09;133;1291.9
13-08-28;18:24;34.2;354.0;0.6;242.4;50.06;143;1291.9
13-08-28;18:27;34.4;342.3;0.6;243.4;50.02;139;1291.9
13-08-28;18:30;34.1;345.1;0.6;244.3;50.02;128;1291.9
13-08-28;18:33;34.1;345.5;0.6;243.4;50.03;123;1291.9
13-08-28;18:36;34.1;339.9;0.5;244.3;50.03;107;1291.9
13-08-28;18:39;34.0;332.0;0.4;244.3;50.03;82;1291.9
13-08-28;18:42;34.1;336.7;0.3;244.3;50.05;58;1291.9
13-08-28;18:45;33.9;326.2;0.2;243.4;50.01;44;1291.9
13-08-28;18:48;33.7;319.6;0.2;244.3;50.00;40;1291.9
13-08-28;18:51;33.7;325.1;0.1;244.3;50.02;28;1291.9
13-08-28;18:54;33.5;315.2;0.1;244.3;50.04;19;1291.9
13-08-28;18:57;33.5;312.3;0.1;244.3;50.05;16;1291.9
13-08-28;19:00;33.4;316.6;0.1;242.4;50.08;14;1291.9
13-08-28;19:03;33.4;292.3;0.0;245.3;50.06;7;1291.9
13-08-28;19:06;33.3;299.4;0.0;243.4;50.05;1;1291.9
13-08-28;19:09;33.1;188.9;0.0;242.4;50.03;0;1291.9
13-08-28;19:12;33.0;172.8;0.0;243.4;50.03;0;1291.9
13-08-28;19:15;32.9;106.3;0.0;243.4;50.02;0;1291.9
13-08-28;19:18;32.7;102.0;0.0;243.4;50.06;0;1291.9
13-08-28;19:21;32.7;170.5;0.0;244.3;50.05;0;1291.9
13-08-28;19:24;32.6;240.5;0.0;244.3;50.05;0;1291.9
13-08-28;19:27;32.5;214.3;0.1;243.4;50.00;0;1291.9
13-08-28;19:30;32.4;168.0;0.0;243.4;50.03;0;1291.9
13-08-28;19:33;32.4;128.6;0.0;243.4;50.01;0;1291.9
13-08-28;19:36;32.3;100.9;0.0;243.4;50.04;0;1291.9
13-08-29;06:15;;320.3;0.0;244.3;50.05;5;1291.9
13-08-29;06:18;29.0;313.4;0.0;243.4;50.02;8;1291.9
13-08-29;06:21;29.4;305.1;0.0;243.4;49.99;8;1291.9
13-08-29;06:24;29.4;302.4;0.0;244.3;50.05;6;1291.9
13-08-29;06:27;29.7;304.6;0.0;243.4;50.04;11;1291.9
13-08-29;06:30;30.2;303.3;0.0;242.4;50.05;13;1291.9
13-08-29;06:33;30.2;324.1;0.1;242.4;50.03;16;1291.9
13-08-29;06:36;30.2;322.1;0.1;243.4;49.98;19;1291.9
13-08-29;06:39;30.3;317.8;0.1;243.4;49.98;23;1291.9
13-08-29;06:42;30.5;322.4;0.1;244.3;50.07;25;1291.9
13-08-29;06:45;30.4;322.1;0.1;244.3;50.05;31;1291.9
13-08-29;06:48;30.5;334.4;0.2;244.3;50.05;38;1291.9
13-08-29;06:51;30.5;343.7;0.2;246.3;50.05;42;1291.9
13-08-29;06:54;30.8;331.7;0.2;245.3;50.04;45;1291.9
13-08-29;06:57;30.8;342.7;0.3;244.3;50.08;48;1291.9
13-08-29;07:00;30.8;340.2;0.3;244.3;50.10;51;1291.9
13-08-29;07:03;31.0;342.0;0.3;244.3;50.07;52;1291.9
13-08-29;07:06;31.1;342.6;0.3;243.4;50.02;53;1291.9
13-08-29;07:09;31.2;345.2;0.3;244.3;50.02;53;1291.9
13-08-29;07:12;31.2;334.5;0.3;243.4;50.01;52;1292.0
13-08-29;07:15;31.2;347.0;0.3;244.3;50.05;55;1292.0
13-08-29;07:18;31.6;337.6;0.3;245.3;50.04;57;1292.0
13-08-29;07:21;31.2;349.5;0.4;246.3;49.96;66;1292.0
13-08-29;07:24;31.4;354.4;0.4;245.3;50.02;81;1292.0
13-08-29;07:27;31.6;366.6;0.5;245.3;50.05;102;1292.0
13-08-29;07:30;31.8;356.2;0.5;245.3;50.05;110;1292.0
13-08-29;07:33;31.8;356.8;0.5;245.3;50.01;99;1292.0
13-08-29;07:36;31.6;360.3;0.5;245.3;50.04;97;1292.0
13-08-29;07:39;31.8;358.4;0.5;244.3;50.03;99;1292.0
13-08-29;07:42;31.9;355.0;0.5;244.3;50.06;84;1292.0
13-08-29;07:45;31.8;376.6;0.4;244.3;50.04;92;1292.0
13-08-29;07:48;32.2;364.5;0.5;243.4;50.04;100;1292.0
13-08-29;07:51;32.2;359.0;0.5;243.4;50.0;95;1292.0
13-08-29;07:54;32.0;361.0;0.5;243.4;50.04;101;1292.0
13-08-29;07:57;32.2;359.7;0.5;242.4;50.06;100;1292.0
13-08-29;08:00;32.0;349.8;0.5;244.3;50.07;94;1292.0
13-08-29;08:03;32.4;356.3;0.5;241.4;50.02;107;1292.0
13-08-29;08:06;32.3;371.1;0.5;241.4;50.02;112;1292.0
13-08-29;08:09;32.0;377.0;0.5;243.4;50.02;121;1292.0
13-08-29;08:12;32.4;360.7;0.6;243.4;50.03;125;1292.0
13-08-29;08:15;32.2;372.5;0.7;246.3;50.02;143;1292.1
13-08-29;08:18;32.5;362.5;0.7;246.3;50.02;144;1292.1
13-08-29;08:21;32.5;372.6;0.7;246.3;50.03;170;1292.1
13-08-29;08:24;32.5;375.8;0.8;246.3;50.06;172;1292.1
13-08-29;08:27;32.4;366.3;0.8;246.3;50.04;188;1292.1
13-08-29;08:30;32.5;377.4;1.0;245.3;50.05;224;1292.1
13-08-29;08:33;32.7;361.8;1.0;245.3;50.03;247;1292.1
13-08-29;08:36;33.0;364.5;1.2;245.3;50.03;281;1292.1
13-08-29;08:39;32.9;378.2;1.3;245.3;50.03;315;1292.1
13-08-29;08:42;33.0;371.7;1.5;244.3;50.04;349;1292.2
13-08-29;08:45;33.2;369.5;1.6;245.3;50.01;382;1292.2
13-08-29;08:48;33.3;370.6;1.7;246.3;49.96;404;1292.2
13-08-29;08:51;33.2;369.4;1.8;246.3;49.96;420;1292.2
13-08-29;08:54;33.3;373.2;1.8;248.2;50.03;451;1292.2
13-08-29;08:57;33.5;371.3;1.9;245.3;50.01;465;1292.3
13-08-29;09:00;33.7;370.6;2.0;248.2;50.03;467;1292.3
13-08-29;09:03;33.8;371.3;2.0;247.3;50.07;505;1292.3
13-08-29;09:06;34.0;367.2;2.4;247.3;50.07;586;1292.3
13-08-29;09:09;34.2;366.5;2.5;246.3;50.07;609;1292.4
13-08-29;09:12;34.1;365.7;2.5;247.3;50.05;609;1292.4
13-08-29;09:15;34.5;364.1;2.4;246.3;50.03;602;1292.4
13-08-29;09:18;34.5;362.5;2.6;246.3;49.98;616;1292.4
13-08-29;09:21;34.6;362.8;2.8;247.3;49.93;672;1292.5
13-08-29;09:24;34.8;354.9;2.9;248.2;50.05;707;1292.5
13-08-29;09:27;34.8;352.4;3.0;247.3;50.02;732;1292.6
13-08-29;09:30;35.3;349.2;3.1;248.2;50.00;771;1292.6
13-08-29;09:33;35.3;349.3;3.3;248.2;50.02;809;1292.6
13-08-29;09:36;35.7;343.3;3.4;249.2;50.04;842;1292.7
13-08-29;09:39;35.7;346.5;3.5;248.2;50.04;854;1292.7
13-08-29;09:42;36.1;341.4;3.6;248.2;50.04;880;1292.8
13-08-29;09:45;36.1;335.4;3.6;248.2;50.07;894;1292.8
13-08-29;09:48;36.2;335.0;3.8;247.3;50.03;938;1292.8
13-08-29;09:51;36.2;336.0;2.7;246.3;50.01;663;1292.9
13-08-29;09:54;36.4;346.5;3.5;247.3;50.03;875;1292.9
13-08-29;09:57;36.5;335.0;4.0;248.2;50.00;989;1293.0
13-08-29;10:00;36.7;328.7;4.2;249.2;50.03;1021;1293.0
13-08-29;10:03;37.0;338.6;4.0;250.2;50.06;1011;1293.1
13-08-29;10:06;37.0;331.6;4.2;250.2;50.06;1045;1293.1
13-08-29;10:09;36.8;332.2;4.0;249.2;50.03;983;1293.2
13-08-29;10:12;37.2;341.0;4.3;249.2;50.00;1069;1293.2
13-08-29;10:15;37.6;321.9;4.2;250.2;50.05;1047;1293.3
13-08-29;10:18;37.6;329.8;4.3;250.2;50.04;1068;1293.3
13-08-29;10:21;37.5;302.1;4.3;247.3;49.99;1031;1293.4
13-08-29;10:24;37.9;332.6;4.3;248.2;50.08;1114;1293.4
13-08-29;10:27;37.1;367.0;4.1;249.2;49.99;1029;1293.4
13-08-29;10:30;37.1;339.1;1.4;245.3;50.04;327;1293.5
13-08-29;10:33;36.8;347.3;1.2;243.4;50.03;289;1293.5
13-08-29;10:36;36.8;330.6;4.4;248.2;50.05;1083;1293.5
13-08-29;10:39;37.6;338.0;4.6;249.2;50.05;1154;1293.6
13-08-29;10:42;37.8;338.0;4.8;249.2;50.04;1196;1293.6
13-08-29;10:45;38.0;330.6;4.9;249.2;50.03;1224;1293.7
13-08-29;10:48;38.5;327.2;4.7;248.2;50.05;1170;1293.7
13-08-29;10:51;38.3;326.2;4.9;249.2;50.02;1216;1293.8
13-08-29;10:54;38.4;331.4;1.6;38.6;50.09;396;1293.8
13-08-29;10:57;37.6;344.2;1.5;246.3;50.10;386;1293.9
13-08-29;11:00;37.8;337.7;5.5;251.1;50.05;1373;1293.9
13-08-29;11:03;38.2;321.2;5.2;249.2;50.01;1302;1294.0
13-08-29;11:06;37.9;295.0;2.7;247.3;50.04;673;1294.0
13-08-29;11:09;38.3;329.2;5.7;251.1;50.06;1412;1294.0
13-08-29;11:12;38.3;331.6;1.7;246.3;50.03;398;1294.1
13-08-29;11:15;38.2;306.1;2.0;246.3;50.02;499;1294.1
13-08-29;11:18;38.5;322.4;2.0;247.3;50.05;476;1294.2
13-08-29;11:21;38.2;339.2;1.4;246.3;50.05;347;1294.2
13-08-29;11:24;37.6;334.8;1.3;246.3;50.03;310;1294.2
13-08-29;11:27;37.4;353.4;1.6;246.3;49.98;348;1294.3
13-08-29;11:30;37.2;319.9;1.5;246.3;50.07;349;1294.3
13-08-29;11:33;37.1;356.5;1.7;247.3;50.02;414;1294.3
13-08-29;11:36;37.9;332.3;6.2;250.2;50.04;1547;1294.3
13-08-29;11:39;38.2;331.2;2.0;245.3;50.03;496;1294.4
13-08-29;11:42;37.9;335.8;1.5;245.3;50.07;375;1294.4
13-08-29;11:45;37.4;308.4;5.7;248.2;50.05;1396;1294.5
13-08-29;11:48;38.9;327.0;5.8;248.2;50.02;1421;1294.5
13-08-29;11:51;39.0;314.9;5.2;248.2;50.06;1271;1294.6
13-08-29;11:54;50.0;324.1;1.3;245.3;49.98;283;1294.6
13-08-29;11:57;37.5;328.1;1.1;246.3;50.01;255;1294.6
13-08-29;12:00;37.4;339.9;1.0;244.3;50.04;221;1294.6
13-08-29;12:03;36.7;338.8;0.8;245.3;50.05;190;1294.7
13-08-29;12:06;36.7;344.8;0.8;245.3;50.03;187;1294.7
13-08-29;12:09;36.2;344.2;0.8;245.3;50.03;182;1294.7
13-08-29;12:12;36.1;347.3;0.7;246.3;50.01;171;1294.7
13-08-29;12:15;36.0;352.5;0.7;246.3;50.04;168;1294.7
13-08-29;12:18;36.0;348.0;0.7;245.3;50.10;161;1294.7
13-08-29;12:21;35.5;350.9;0.7;244.3;50.08;152;1294.7
13-08-29;12:24;35.4;351.4;0.7;244.3;50.0;152;1294.7
13-08-29;12:27;35.4;353.9;0.7;242.4;50.04;160;1294.7
13-08-29;12:30;35.3;360.7;0.8;244.3;50.04;175;1294.7
13-08-29;12:33;35.4;356.5;0.8;245.3;50.04;176;1294.7
13-08-29;12:36;35.0;359.7;0.7;246.3;50.04;168;1294.8
13-08-29;12:39;34.9;351.2;0.7;246.3;50.07;161;1294.8
13-08-29;12:42;35.0;356.9;0.7;244.3;50.07;148;1294.8
13-08-29;12:45;34.9;345.5;0.7;246.3;50.12;137;1294.8
13-08-29;12:48;34.7;342.1;0.6;246.3;50.10;127;1294.8
13-08-29;12:51;34.6;344.8;0.5;244.3;50.07;123;1294.8
13-08-29;12:54;34.7;354.4;0.5;245.3;50.04;124;1294.8
13-08-29;12:57;34.5;348.1;0.6;243.4;50.05;130;1294.8
13-08-29;13:00;34.5;348.7;0.7;244.3;50.01;138;1294.8
13-08-29;13:03;34.6;347.1;0.6;244.3;50.03;146;1294.8
13-08-29;13:06;34.4;357.8;0.7;244.3;50.06;159;1294.8
13-08-29;13:09;34.2;362.2;0.8;244.3;50.07;189;1294.8
13-08-29;13:12;34.4;359.4;0.8;244.3;50.07;217;1294.8
13-08-29;13:15;34.4;373.8;1.1;242.4;50.06;261;1294.8
13-08-29;13:18;34.6;372.2;1.4;246.3;50.03;323;1294.9
13-08-29;13:21;34.6;358.3;1.6;245.3;50.05;395;1294.9
13-08-29;13:24;34.9;359.3;2.0;246.3;50.07;462;1294.9
13-08-29;13:27;34.9;360.7;2.2;245.3;50.05;521;1294.9
13-08-29;13:30;35.4;353.1;2.4;247.3;50.02;579;1295.0
13-08-29;13:33;35.2;361.5;2.1;246.3;50.02;526;1295.0
13-08-29;13:36;35.3;354.9;2.1;246.3;50.04;531;1295.0
13-08-29;13:39;35.4;358.8;2.3;246.3;50.07;569;1295.0
13-08-29;13:42;35.6;323.1;2.7;247.3;50.07;650;1295.1
13-08-29;13:45;36.2;336.4;2.5;247.3;50.06;624;1295.1
13-08-29;13:48;35.9;350.2;2.2;247.3;50.08;522;1295.2
13-08-29;13:51;35.9;337.9;2.0;249.2;50.09;491;1295.2
13-08-29;13:54;36.0;343.6;1.9;247.3;50.02;446;1295.2
13-08-29;13:57;35.6;348.1;1.5;248.2;50.07;392;1295.2
13-08-29;14:00;35.6;344.8;1.5;247.3;50.04;351;1295.2
13-08-29;14:03;35.6;344.8;1.3;247.3;50.02;316;1295.3
13-08-29;14:06;35.5;344.6;1.2;246.3;50.04;272;1295.3
13-08-29;14:09;35.2;345.7;1.0;247.3;50.06;241;1295.3
13-08-29;14:12;35.2;351.7;1.0;245.3;50.06;221;1295.3
13-08-29;14:15;35.0;348.3;0.9;245.3;50.06;202;1295.3
13-08-29;14:18;34.9;347.6;0.8;245.3;50.07;188;1295.3
13-08-29;14:21;34.8;343.5;0.8;246.3;50.05;187;1295.3
13-08-29;14:24;34.9;343.7;0.8;245.3;50.05;177;1295.3
13-08-29;14:27;34.8;345.4;0.7;244.3;50.03;165;1295.3
13-08-29;14:30;34.5;353.6;0.7;246.3;50.01;155;1295.4
13-08-29;14:33;34.6;353.6;0.7;246.3;50.04;152;1295.4
13-08-29;14:36;34.2;355.3;0.7;246.3;50.06;146;1295.4
13-08-29;14:39;34.5;351.2;0.7;244.3;50.03;144;1295.4
13-08-29;14:42;34.4;350.5;0.7;247.3;50.04;143;1295.4
13-08-29;14:45;34.5;350.5;0.7;247.3;50.05;146;1295.4
13-08-29;14:48;34.2;349.0;0.7;245.3;50.05;151;1295.4
13-08-29;14:51;34.0;355.6;0.7;245.3;50.02;161;1295.4
13-08-29;14:54;34.4;354.0;0.7;246.3;50.04;171;1295.4
13-08-29;14:57;34.2;356.5;0.8;245.3;50.07;188;1295.4
13-08-29;15:00;34.2;364.7;1.0;248.2;50.02;209;1295.4
13-08-29;15:03;34.1;363.7;1.0;247.3;50.07;227;1295.4
13-08-29;15:06;34.4;357.7;1.1;246.3;50.04;246;1295.5
13-08-29;15:09;34.5;363.5;1.2;249.2;50.09;274;1295.5
13-08-29;15:12;34.4;362.6;1.2;246.3;50.06;297;1295.5
13-08-29;15:15;34.5;363.7;1.4;248.2;50.06;329;1295.5
13-08-29;15:18;34.5;355.2;1.5;247.3;50.06;359;1295.5
13-08-29;15:21;34.9;350.9;1.7;247.3;50.03;419;1295.5
13-08-29;15:24;34.7;357.8;1.7;247.3;50.00;391;1295.6
13-08-29;15:27;34.8;356.9;1.8;246.3;49.97;409;1295.6
13-08-29;15:30;34.7;361.0;1.8;246.3;50.03;434;1295.6
13-08-29;15:33;34.9;361.6;1.8;246.3;50.03;430;1295.6
13-08-29;15:36;34.9;354.3;1.8;243.4;50.06;449;1295.6
13-08-29;15:39;34.9;358.8;1.7;246.3;50.04;415;1295.7
13-08-29;15:42;35.2;358.5;1.8;246.3;50.06;434;1295.7
13-08-29;15:45;35.3;353.9;2.5;247.3;50.05;634;1295.7
13-08-29;15:48;35.3;352.0;2.5;248.2;50.03;621;1295.7
13-08-29;15:51;35.7;350.2;2.3;248.2;50.04;551;1295.8
13-08-29;15:54;35.6;350.9;2.6;247.3;50.09;642;1295.8
13-08-29;15:57;35.9;347.1;2.8;250.2;50.11;686;1295.8
13-08-29;16:00;35.9;341.3;2.9;249.2;50.08;735;1295.9
13-08-29;16:03;36.1;341.8;2.4;248.2;50.09;581;1295.9
13-08-29;16:06;35.9;344.9;2.5;249.2;50.10;622;1295.9
13-08-29;16:09;36.0;344.6;2.1;247.3;50.04;524;1296.0
13-08-29;16:12;36.1;346.7;2.3;247.3;50.06;561;1296.0
13-08-29;16:15;36.0;348.0;1.5;245.3;50.01;351;1296.0
13-08-29;16:18;36.0;342.1;1.7;247.3;50.04;409;1296.0
13-08-29;16:21;35.6;351.8;1.4;246.3;50.03;352;1296.0
13-08-29;16:24;35.5;355.6;1.4;247.3;50.0;330;1296.1
13-08-29;16:27;35.6;344.9;1.5;247.3;50.07;355;1296.1
13-08-29;16:30;35.5;354.7;1.5;248.2;50.01;350;1296.1
13-08-29;16:33;35.5;353.9;1.3;247.3;50.03;323;1296.1
13-08-29;16:36;35.3;353.3;1.2;248.2;50.04;298;1296.1
13-08-29;16:39;35.3;349.5;1.1;248.2;50.02;283;1296.1
13-08-29;16:42;35.2;351.4;1.2;248.2;50.03;280;1296.2
13-08-29;16:45;35.3;357.2;1.1;248.2;50.05;258;1296.2
13-08-29;16:48;35.3;357.7;1.1;247.3;50.04;253;1296.2
13-08-29;16:51;34.8;348.9;0.9;247.3;50.09;230;1296.2
13-08-29;16:54;34.9;345.5;1.1;245.3;50.05;252;1296.2
13-08-29;16:57;35.2;345.2;1.0;247.3;50.11;227;1296.2
13-08-29;17:00;34.8;352.4;0.9;243.4;50.07;210;1296.2
13-08-29;17:03;34.8;356.5;1.1;247.3;50.05;268;1296.2
13-08-29;17:06;34.8;356.8;1.2;247.3;50.08;298;1296.3
13-08-29;17:09;34.8;354.0;1.1;247.3;50.06;257;1296.3
13-08-29;17:12;34.9;352.7;1.2;247.3;50.04;297;1296.3
13-08-29;17:15;34.9;352.8;1.0;248.2;50.03;266;1296.3
13-08-29;17:18;34.8;351.4;0.8;247.3;50.04;184;1296.3
13-08-29;17:21;34.8;343.9;0.8;247.3;50.05;188;1296.3
13-08-29;17:24;34.5;350.0;0.8;246.3;50.06;184;1296.3
13-08-29;17:27;34.5;344.8;0.7;246.3;50.03;157;1296.3
13-08-29;17:30;34.4;352.0;0.7;245.3;50.03;151;1296.3
13-08-29;17:33;34.5;354.6;0.7;246.3;50.05;145;1296.4
13-08-29;17:36;34.4;355.2;0.7;246.3;50.04;142;1296.4
13-08-29;17:39;34.1;355.5;0.7;247.3;50.02;148;1296.4
13-08-29;17:42;34.4;357.2;0.6;247.3;50.02;144;1296.4
13-08-29;17:45;34.2;353.1;0.6;247.3;50.03;143;1296.4
13-08-29;17:48;33.9;345.9;0.6;248.2;50.03;131;1296.4
13-08-29;17:51;34.1;347.3;0.6;244.3;50.06;122;1296.4
13-08-29;17:54;33.9;349.6;0.6;244.3;50.05;117;1296.4
13-08-29;17:57;34.0;351.4;0.5;244.3;50.04;114;1296.4
13-08-29;18:00;33.9;345.4;0.5;245.3;50.07;113;1296.4
13-08-29;18:03;34.0;349.6;0.5;245.3;50.09;103;1296.4
13-08-29;18:06;33.5;343.6;0.5;243.4;50.07;100;1296.4
13-08-29;18:09;33.9;341.3;0.5;244.3;50.03;95;1296.4
13-08-29;18:12;33.9;347.7;0.5;241.4;50.05;88;1296.4
13-08-29;18:15;33.9;335.4;0.4;244.3;50.03;82;1296.4
13-08-29;18:18;33.7;338.2;0.4;244.3;50.07;73;1296.4
13-08-29;18:21;33.8;321.0;0.4;245.3;50.03;66;1296.4
13-08-29;18:24;33.8;335.1;0.4;244.3;50.01;64;1296.4
13-08-29;18:27;33.4;340.4;0.3;245.3;50.03;58;1296.4
13-08-29;18:30;33.7;329.0;0.3;244.3;50.04;53;1296.5
13-08-29;18:33;33.3;327.5;0.2;244.3;50.04;49;1296.5
13-08-29;18:36;33.3;326.8;0.2;245.3;50.04;44;1296.5
13-08-29;18:39;33.2;320.9;0.2;244.3;50.01;38;1296.5
13-08-29;18:42;33.1;318.3;0.1;243.4;50.01;30;1296.5
13-08-29;18:45;33.1;307.1;0.1;245.3;50.05;25;1296.5
13-08-29;18:48;33.3;298.5;0.1;243.4;50.06;24;1296.5
13-08-29;18:51;33.0;316.4;0.1;243.4;50.04;28;1296.5
13-08-29;18:54;33.1;319.4;0.1;241.4;50.05;20;1296.5
13-08-29;18:57;33.1;308.7;0.1;244.3;50.05;17;1296.5
13-08-29;19:00;32.9;314.0;0.0;244.3;50.04;13;1296.5
13-08-29;19:03;32.9;286.9;0.0;244.3;50.04;7;1296.5
13-08-29;19:06;32.6;283.5;0.0;244.3;50.07;3;1296.5
13-08-29;19:09;32.6;274.9;0.0;244.3;50.05;0;1296.5
13-08-29;19:12;32.5;233.3;0.0;245.3;50.06;0;1296.5
13-08-29;19:15;32.4;167.1;0.0;245.3;50.03;0;1296.5
13-08-29;19:18;32.4;100.6;0.0;242.4;50.00;0;1296.5
13-08-29;19:21;32.3;170.5;0.0;244.3;50.00;0;1296.5
13-08-29;19:24;32.2;235.8;0.0;243.4;50.03;0;1296.5
13-08-29;19:27;32.2;268.6;0.0;242.4;50.07;0;1296.5
13-08-29;19:30;32.0;229.2;0.0;242.4;50.06;0;1296.5
13-08-29;19:33;31.9;115.8;0.0;242.4;50.04;0;1296.5
13-08-30;06:15;28.3;335.3;0.0;243.4;50.03;3;1296.5
13-08-30;06:18;28.3;302.3;0.0;243.4;50.09;7;1296.5
13-08-30;06:21;29.0;296.0;0.0;243.4;50.02;12;1296.5
13-08-30;06:24;29.7;313.1;0.1;244.3;50.04;18;1296.5
13-08-30;06:27;29.7;325.0;0.1;244.3;50.04;20;1296.5
13-08-30;06:30;30.1;342.6;0.1;242.4;50.02;29;1296.5
13-08-30;06:33;30.3;333.9;0.1;243.4;50.05;30;1296.5
13-08-30;06:36;30.2;325.6;0.2;242.4;50.02;37;1296.5
13-08-30;06:39;30.3;331.6;0.2;246.3;50.05;42;1296.5
13-08-30;06:42;30.3;335.3;0.2;245.3;50.05;48;1296.5
13-08-30;06:45;30.5;345.2;0.3;245.3;50.03;56;1296.5
13-08-30;06:48;30.5;342.3;0.3;245.3;50.06;63;1296.5
13-08-30;06:51;30.7;343.7;0.3;244.3;50.04;62;1296.5
13-08-30;06:54;30.7;343.3;0.3;244.3;50.02;57;1296.5
13-08-30;06:57;30.8;342.9;0.3;243.4;50.11;56;1296.5
13-08-30;07:00;30.9;337.2;0.3;242.4;50.10;56;1296.5
13-08-30;07:03;31.0;343.2;0.3;243.4;50.06;53;1296.5
13-08-30;07:06;31.0;337.5;0.3;244.3;50.06;56;1296.5
13-08-30;07:09;31.2;342.3;0.4;244.3;50.05;59;1296.5
13-08-30;07:12;31.4;345.9;0.2;244.3;50.05;46;1296.5
13-08-30;07:15;31.2;350.6;0.4;244.3;50.02;73;1296.5
13-08-30;07:18;31.5;364.4;0.4;243.4;50.0;88;1296.5
13-08-30;07:21;31.7;358.3;0.5;243.4;50.04;95;1296.5
13-08-30;07:24;31.7;363.7;0.5;241.4;50.04;97;1296.5
13-08-30;07:27;31.8;360.6;0.5;243.4;50.03;108;1296.5
13-08-30;07:30;31.7;355.9;0.5;243.4;50.02;122;1296.5
13-08-30;07:33;31.9;349.3;0.6;243.4;50.04;133;1296.5
13-08-30;07:36;31.8;359.4;0.7;244.3;50.00;146;1296.5
13-08-30;07:39;32.2;371.1;0.7;242.4;50.04;163;1296.6
13-08-30;07:42;32.3;365.4;0.8;243.4;50.04;165;1296.6
13-08-30;07:45;32.0;372.8;0.8;242.4;50.01;179;1296.6
13-08-30;07:48;50.0;359.1;0.8;243.4;50.07;160;1296.6
13-08-30;07:51;32.3;375.5;0.6;243.4;50.08;148;1296.6
13-08-30;07:54;32.4;358.5;0.6;244.3;50.05;130;1296.6
13-08-30;07:57;32.2;372.2;0.5;243.4;50.07;127;1296.6
13-08-30;08:00;32.2;368.1;0.6;242.4;50.11;122;1296.6
13-08-30;08:03;32.0;368.8;0.6;243.4;50.09;127;1296.6
13-08-30;08:06;32.3;364.3;0.7;243.4;50.06;135;1296.6
13-08-30;08:09;32.3;370.8;0.7;243.4;50.03;137;1296.6
13-08-30;08:12;32.2;379.1;0.7;245.3;50.06;155;1296.6
13-08-30;08:15;32.2;383.0;0.8;245.3;50.05;168;1296.6
13-08-30;08:18;32.4;381.5;0.7;245.3;50.07;164;1296.6
13-08-30;08:21;32.3;373.9;0.7;245.3;50.07;157;1296.7
13-08-30;08:24;32.3;369.2;0.8;245.3;50.08;175;1296.7
13-08-30;08:27;32.4;368.8;0.9;244.3;50.08;210;1296.7
13-08-30;08:30;32.4;370.7;1.0;244.3;50.05;240;1296.7
13-08-30;08:33;32.5;363.7;1.1;244.3;50.02;256;1296.7
13-08-30;08:36;32.9;367.0;0.0;247.3;50.03;268;1296.7
13-08-30;08:39;32.6;367.5;1.1;247.3;50.03;288;1296.7
13-08-30;08:42;33.1;350.9;1.3;246.3;50.05;307;1296.7
13-08-30;08:45;33.2;371.4;1.4;247.3;50.05;338;1296.8
13-08-30;08:48;33.3;365.3;1.5;247.3;50.03;366;1296.8
13-08-30;08:51;33.4;375.4;1.6;247.3;50.05;398;1296.8
13-08-30;08:54;33.3;368.4;1.8;246.3;50.06;428;1296.8
13-08-30;08:57;33.5;366.9;1.9;247.3;50.09;458;1296.8
13-08-30;09:00;33.7;373.6;2.0;246.3;50.05;490;1296.9
13-08-30;09:03;33.8;370.0;2.1;246.3;50.03;521;1296.9
13-08-30;09:06;34.1;365.0;2.3;246.3;50.07;551;1296.9
13-08-30;09:09;34.2;367.0;2.4;247.3;50.03;582;1296.9
13-08-30;09:12;34.4;362.8;2.5;248.2;50.06;612;1297.0
13-08-30;09:15;34.6;362.1;2.6;248.2;50.03;643;1297.0
13-08-30;09:18;34.5;359.0;2.8;244.3;50.03;672;1297.0
13-08-30;09:21;34.7;355.2;2.8;248.2;50.05;705;1297.1
13-08-30;09:24;34.7;355.9;2.9;248.2;50.06;731;1297.1
13-08-30;09:27;35.2;352.4;3.1;248.2;50.03;758;1297.1
13-08-30;09:30;35.4;343.9;3.2;248.2;50.05;783;1297.2
13-08-30;09:33;35.9;346.7;3.4;245.3;50.02;806;1297.2
13-08-30;09:36;35.9;342.4;3.4;246.3;50.09;833;1297.3
13-08-30;09:39;35.7;343.9;3.4;247.3;50.07;847;1297.3
13-08-30;09:42;35.9;317.7;3.3;247.3;49.98;808;1297.3
13-08-30;09:45;36.4;333.3;3.5;247.3;50.01;874;1297.4
13-08-30;09:48;36.5;330.0;3.6;249.2;50.02;898;1297.4
13-08-30;09:51;36.3;328.8;3.7;249.2;50.04;920;1297.5
13-08-30;09:54;36.7;325.7;3.9;247.3;50.05;937;1297.5
13-08-30;09:57;36.9;329.5;3.8;249.2;50.05;974;1297.6
13-08-30;10:00;36.8;328.2;4.0;250.2;50.02;998;1297.6
13-08-30;10:03;37.1;324.3;4.1;251.1;50.05;1014;1297.7
13-08-30;10:06;37.1;330.4;4.2;250.2;50.06;1033;1297.7
13-08-30;10:09;37.4;321.2;4.4;249.2;49.99;1066;1297.8
13-08-30;10:12;37.5;309.0;3.4;248.2;50.03;863;1297.8
13-08-30;10:15;38.2;331.7;4.3;249.2;50.05;1062;1297.9
13-08-30;10:18;37.8;318.8;4.4;249.2;50.03;1085;1297.9
13-08-30;10:21;38.0;311.7;4.2;248.2;50.05;1040;1298.0
13-08-30;10:24;37.9;323.5;3.7;248.2;50.04;934;1298.0
13-08-30;10:27;38.0;329.8;3.9;249.2;50.03;965;1298.1
13-08-30;10:30;38.4;322.7;4.6;249.2;50.02;1126;1298.1
13-08-30;10:33;38.6;323.2;4.7;248.2;50.04;1153;1298.2
13-08-30;10:36;38.5;301.1;4.8;249.2;50.03;1199;1298.2
13-08-30;10:39;38.7;294.4;2.7;247.3;49.97;665;1298.3
13-08-30;10:42;38.6;293.9;4.6;249.2;50.06;1112;1298.4
13-08-30;10:45;39.0;319.3;4.8;249.2;50.05;1197;1298.4
13-08-30;10:48;39.1;321.3;4.7;248.2;50.06;1169;1298.5
13-08-30;10:51;39.1;323.2;4.8;249.2;50.05;1171;1298.5
13-08-30;10:54;39.4;325.0;4.7;248.2;50.07;1168;1298.6
13-08-30;10:57;39.5;322.1;4.8;248.2;50.05;1170;1298.6
13-08-30;11:00;39.7;317.1;4.7;249.2;50.05;1182;1298.7
13-08-30;11:03;39.9;319.0;4.9;248.2;50.04;1198;1298.8
13-08-30;11:06;39.9;316.5;4.9;249.2;50.04;1219;1298.8
13-08-30;11:09;40.1;322.4;5.0;248.2;50.04;1217;1298.9
13-08-30;11:12;40.4;316.5;4.9;250.2;50.02;1229;1298.9
13-08-30;11:15;40.5;317.8;5.0;249.2;50.04;1230;1299.0
13-08-30;11:18;40.1;317.4;5.0;250.2;50.03;1251;1299.1
13-08-30;11:21;40.6;314.3;5.2;249.2;50.02;1277;1299.1
13-08-30;11:24;40.7;313.3;5.3;250.2;50.08;1273;1299.2
13-08-30;11:27;40.9;318.1;5.2;249.2;50.04;1284;1299.3
13-08-30;11:30;40.8;314.7;5.3;248.2;50.08;1305;1299.3
13-08-30;11:33;41.2;317.5;5.3;248.2;50.03;1297;1299.4
13-08-30;11:36;41.0;310.6;1.1;243.4;50.02;267;1299.4
13-08-30;11:39;41.3;313.0;5.7;247.3;50.03;1392;1299.5
13-08-30;11:42;41.4;308.4;5.6;248.2;50.08;1384;1299.6
13-08-30;11:45;41.7;303.5;4.7;247.3;50.05;1233;1299.6
13-08-30;11:48;40.1;322.2;1.1;246.3;50.09;242;1299.7
13-08-30;11:51;39.4;369.5;4.7;249.2;50.05;1177;1299.7
13-08-30;11:54;40.4;328.5;2.9;246.3;50.05;602;1299.7
13-08-30;11:57;41.0;312.8;6.1;247.3;50.07;1498;1299.8
13-08-30;12:00;41.3;311.1;5.9;250.2;50.02;1468;1299.9
13-08-30;12:03;41.6;304.5;5.9;249.2;50.04;1454;1299.9
13-08-30;12:06;42.0;304.9;6.0;249.2;50.04;1483;1300.0
13-08-30;12:09;42.2;303.5;6.0;247.3;50.01;1487;1300.1
13-08-30;12:12;42.1;305.8;1.5;245.3;50.05;357;1300.1
13-08-30;12:15;42.3;315.5;6.2;250.2;50.02;1530;1300.2
13-08-30;12:18;42.7;312.8;6.1;247.3;50.03;1531;1300.3
13-08-30;12:21;41.3;313.1;2.6;246.3;50.10;605;1300.3
13-08-30;12:24;40.6;345.8;1.5;244.3;50.06;376;1300.4
13-08-30;12:27;40.4;309.6;2.2;246.3;50.04;522;1300.4
13-08-30;12:30;40.1;329.5;1.4;246.3;50.00;339;1300.4
13-08-30;12:33;39.8;345.5;2.0;246.3;50.02;485;1300.4
13-08-30;12:36;40.4;284.0;6.0;249.2;50.03;1488;1300.5
13-08-30;12:39;40.2;320.6;7.0;251.1;50.03;1746;1300.5
13-08-30;12:42;41.3;330.1;2.6;248.2;50.05;652;1300.6
13-08-30;12:45;40.4;324.1;1.2;244.3;50.0;286;1300.6
13-08-30;12:48;39.7;342.6;1.3;244.3;50.02;315;1300.7
13-08-30;12:51;39.1;311.2;6.6;249.2;50.07;1635;1300.7
13-08-30;12:54;40.8;320.6;6.6;248.2;50.07;1608;1300.8
13-08-30;12:57;41.5;308.2;6.4;249.2;50.04;1580;1300.8
13-08-30;13:00;41.7;304.6;6.0;248.2;50.01;1486;1300.9
13-08-30;13:03;41.2;309.9;1.0;244.3;50.00;221;1301.0
13-08-30;13:06;40.0;323.7;1.0;246.3;50.04;216;1301.0
13-08-30;13:09;39.5;330.1;1.0;245.3;50.06;227;1301.0
13-08-30;13:12;39.1;298.6;1.2;245.3;50.03;279;1301.0
13-08-30;13:15;38.9;340.4;1.0;245.3;50.03;243;1301.0
13-08-30;13:18;40.0;332.3;6.4;251.1;50.03;1586;1301.1
13-08-30;13:21;40.8;322.8;6.3;253.1;50.06;1562;1301.2
13-08-30;13:24;41.2;314.0;6.2;248.2;50.03;1528;1301.2
13-08-30;13:27;41.4;315.0;6.0;248.2;50.05;1485;1301.3
13-08-30;13:30;41.6;306.0;5.9;249.2;50.03;1486;1301.4
13-08-30;13:33;42.1;311.8;6.0;249.2;50.01;1498;1301.4
13-08-30;13:36;41.9;300.2;1.0;245.3;50.04;243;1301.5
13-08-30;13:39;40.2;333.2;0.9;245.3;50.06;200;1301.5
13-08-30;13:42;39.5;336.9;0.8;245.3;50.02;173;1301.5
13-08-30;13:45;39.2;329.0;0.7;246.3;50.01;130;1301.5
13-08-30;13:48;38.5;327.9;0.5;246.3;50.06;101;1301.5
13-08-30;13:51;38.2;339.9;0.4;246.3;50.10;90;1301.5
13-08-30;13:54;37.8;343.2;0.4;246.3;50.06;84;1301.6
13-08-30;13:57;37.2;338.9;0.5;246.3;50.04;87;1301.6
13-08-30;14:00;37.1;342.6;0.4;246.3;50.01;96;1301.6
13-08-30;14:03;36.9;350.8;0.5;246.3;50.06;110;1301.6
13-08-30;14:06;36.7;350.2;0.7;245.3;50.00;131;1301.6
13-08-30;14:09;36.7;350.8;0.8;246.3;50.06;175;1301.6
13-08-30;14:12;36.4;364.0;1.0;245.3;50.04;228;1301.6
13-08-30;14:15;36.7;362.9;1.2;245.3;50.01;289;1301.6
13-08-30;14:18;36.7;354.9;2.0;246.3;50.02;479;1301.6
13-08-30;14:21;37.1;363.7;1.7;246.3;50.02;390;1301.7
13-08-30;14:24;37.0;329.1;1.9;246.3;50.05;453;1301.7
13-08-30;14:27;37.4;317.2;1.5;247.3;50.06;358;1301.7
13-08-30;14:30;37.4;363.4;2.5;247.3;50.09;631;1301.8
13-08-30;14:33;38.0;335.0;4.7;252.1;50.00;1158;1301.8
13-08-30;14:36;37.7;323.1;3.7;250.2;50.06;922;1301.9
13-08-30;14:39;37.9;318.0;6.0;251.1;50.04;1490;1301.9
13-08-30;14:42;38.7;333.9;5.7;251.1;50.02;1414;1302.0
13-08-30;14:45;39.0;333.5;4.3;249.2;50.02;1080;1302.0
13-08-30;14:48;39.1;297.3;4.7;248.2;50.05;1184;1302.1
13-08-30;14:51;39.8;320.0;5.0;251.1;50.05;1253;1302.2
13-08-30;14:54;38.9;350.8;3.3;246.3;50.03;813;1302.2
13-08-30;14:57;39.3;327.3;5.4;251.1;50.08;1333;1302.2
13-08-30;15:00;39.8;320.2;5.3;251.1;50.06;1322;1302.3
13-08-30;15:03;39.9;321.0;5.2;250.2;50.04;1300;1302.4
13-08-30;15:06;40.4;323.1;5.2;249.2;50.09;1290;1302.4
13-08-30;15:09;40.5;321.8;5.3;250.2;50.04;1324;1302.5
13-08-30;15:12;39.9;331.3;1.7;247.3;50.04;424;1302.5
13-08-30;15:15;39.2;352.8;1.7;247.3;50.05;417;1302.6
13-08-30;15:18;38.9;347.6;1.4;247.3;50.04;319;1302.6
13-08-30;15:21;38.4;343.0;1.0;246.3;50.04;253;1302.6
13-08-30;15:24;38.2;344.2;1.0;245.3;49.97;199;1302.6
13-08-30;15:27;37.6;348.1;0.7;245.3;50.09;161;1302.6
13-08-30;15:30;37.5;337.3;0.7;243.4;50.03;141;1302.6
13-08-30;15:33;37.1;335.0;0.6;245.3;50.05;124;1302.6
13-08-30;15:36;36.7;340.4;0.5;245.3;50.02;106;1302.6
13-08-30;15:39;36.7;332.6;0.4;245.3;50.10;86;1302.6
13-08-30;15:42;36.4;332.5;0.4;245.3;50.0;68;1302.6
13-08-30;15:45;36.3;327.6;0.3;245.3;50.03;58;1302.7
13-08-30;15:48;36.0;317.2;0.3;245.3;50.05;52;1302.7
13-08-30;15:51;35.9;325.4;0.4;244.3;49.98;53;1302.7
13-08-30;15:54;35.4;331.7;0.2;245.3;50.06;53;1302.7
13-08-30;15:57;35.5;333.6;0.4;245.3;50.05;57;1302.7
13-08-30;16:00;35.3;331.3;0.4;244.3;50.03;65;1302.7
13-08-30;16:03;35.2;338.6;0.4;245.3;50.04;75;1302.7
13-08-30;16:06;35.2;340.7;0.4;244.3;50.02;87;1302.7
13-08-30;16:09;35.2;343.9;0.5;245.3;50.04;105;1302.7
13-08-30;16:12;34.9;340.4;0.6;246.3;50.02;124;1302.7
13-08-30;16:15;35.0;348.4;0.7;245.3;50.06;159;1302.7
13-08-30;16:18;35.2;340.5;0.8;246.3;50.05;187;1302.7
13-08-30;16:21;35.2;352.5;1.0;246.3;50.05;226;1302.7
13-08-30;16:24;35.2;374.1;3.4;248.2;49.96;820;1302.7
13-08-30;16:27;36.1;347.6;3.4;250.2;50.02;824;1302.8
13-08-30;16:30;36.4;346.4;3.4;250.2;50.04;863;1302.8
13-08-30;16:33;36.8;348.3;3.5;250.2;50.03;879;1302.9
13-08-30;16:36;36.8;345.4;3.4;250.2;50.03;835;1302.9
13-08-30;16:39;36.8;349.9;2.2;248.2;50.01;536;1302.9
13-08-30;16:42;36.5;316.8;2.8;38.6;50.03;707;1303.0
13-08-30;16:45;37.1;343.3;3.5;249.2;50.03;879;1303.0
13-08-30;16:48;37.1;303.5;2.0;247.3;50.03;474;1303.0
13-08-30;16:51;37.0;346.7;2.3;248.2;50.00;567;1303.1
13-08-30;16:54;37.1;342.0;2.7;248.2;50.07;672;1303.1
13-08-30;16:57;37.1;336.0;2.8;246.3;50.05;696;1303.1
13-08-30;17:00;37.5;330.4;2.2;248.2;50.10;530;1303.2
13-08-30;17:03;37.2;342.0;2.6;247.3;50.06;633;1303.2
13-08-30;17:06;37.1;344.9;2.4;249.2;50.04;603;1303.2
13-08-30;17:09;37.0;334.8;2.3;248.2;50.05;554;1303.3
13-08-30;17:12;37.0;339.9;2.3;248.2;50.06;558;1303.3
13-08-30;17:15;36.9;340.7;2.1;248.2;50.04;498;1303.3
13-08-30;17:18;36.8;339.2;1.1;247.3;50.02;266;1303.3
13-08-30;17:21;36.5;339.5;1.5;248.2;50.03;375;1303.3
13-08-30;17:24;36.3;333.5;1.5;247.3;50.01;374;1303.4
13-08-30;17:27;36.3;340.7;1.4;246.3;50.06;332;1303.4
13-08-30;17:30;36.2;339.4;1.4;245.3;50.07;321;1303.4
13-08-30;17:33;36.1;348.3;1.3;247.3;50.03;319;1303.4
13-08-30;17:36;36.1;346.8;1.1;246.3;50.07;246;1303.4
13-08-30;17:39;36.0;340.2;1.2;246.3;50.06;270;1303.4
13-08-30;17:42;35.9;341.4;1.3;246.3;50.05;316;1303.5
13-08-30;17:45;35.7;345.8;1.4;246.3;50.01;326;1303.5
13-08-30;17:48;35.9;343.5;1.2;38.6;50.04;294;1303.5
13-08-30;17:51;35.6;340.1;1.3;248.2;50.05;292;1303.5
13-08-30;17:54;35.5;346.7;1.1;247.3;50.05;287;1303.5
13-08-30;17:57;35.5;345.1;1.2;245.3;50.07;283;1303.5
13-08-30;18:00;35.6;343.3;1.2;245.3;50.08;290;1303.5
13-08-30;18:03;35.5;343.3;1.1;245.3;50.08;268;1303.6
13-08-30;18:06;35.3;346.2;1.1;244.3;50.00;235;1303.6
13-08-30;18:09;35.3;347.4;1.0;244.3;50.04;236;1303.6
13-08-30;18:12;35.0;345.9;1.0;244.3;50.04;221;1303.6
13-08-30;18:15;35.0;341.7;0.8;242.4;50.08;197;1303.6
13-08-30;18:18;35.2;341.0;0.7;243.4;50.0;162;1303.6
13-08-30;18:21;35.0;345.5;0.7;243.4;50.04;165;1303.6
13-08-30;18:24;34.9;340.5;0.7;243.4;50.12;156;1303.6
13-08-30;18:27;34.8;342.9;0.7;244.3;50.05;143;1303.6
13-08-30;18:30;34.7;337.9;0.6;243.4;50.02;131;1303.6
13-08-30;18:33;34.7;338.2;0.5;243.4;50.03;122;1303.6
13-08-30;18:36;34.6;337.9;0.5;243.4;50.03;111;1303.7
13-08-30;18:39;34.4;329.7;0.5;244.3;50.04;96;1303.7
13-08-30;18:42;34.4;339.5;0.4;243.4;50.03;85;1303.7
13-08-30;18:45;34.4;340.7;0.4;242.4;50.05;77;1303.7
13-08-30;18:48;34.4;324.7;0.4;242.4;50.02;63;1303.7
13-08-30;18:51;34.0;331.0;0.3;243.4;50.03;51;1303.7
13-08-30;18:54;34.0;326.0;0.2;242.4;50.01;39;1303.7
13-08-30;18:57;33.8;317.8;0.1;242.4;50.01;25;1303.7
13-08-30;19:00;33.8;311.1;0.1;242.4;50.09;20;1303.7
13-08-30;19:03;33.5;309.0;0.1;243.4;50.06;15;1303.7
13-08-30;19:06;33.4;298.0;0.0;243.4;50.04;9;1303.7
13-08-30;19:09;33.5;294.1;0.0;243.4;50.05;5;1303.7
13-08-30;19:12;33.3;290.6;0.0;243.4;50.04;2;1303.7
13-08-30;19:15;33.2;285.6;0.0;243.4;50.04;1;1303.7
13-08-30;19:18;33.1;196.2;0.0;242.4;50.05;0;1303.7
13-08-30;19:21;33.0;129.3;0.0;243.4;50.04;0;1303.7
13-08-30;19:24;32.9;140.0;0.0;242.4;50.05;0;1303.7
13-08-30;19:27;32.7;207.8;0.0;242.4;50.07;0;1303.7
13-08-30;19:30;32.6;127.4;0.0;242.4;50.02;0;1303.7
13-08-31;06:48;28.3;331.2;0.0;244.3;50.06;4;1303.7
13-08-31;06:51;28.6;297.8;0.0;244.3;50.03;10;1303.7
13-08-31;06:54;28.3;301.7;0.1;243.4;50.04;16;1303.7
13-08-31;06:57;29.0;315.9;0.1;243.4;50.07;20;1303.7
13-08-31;07:00;29.0;313.1;0.1;242.4;50.09;24;1303.7
13-08-31;07:03;29.7;312.7;0.1;243.4;50.09;27;1303.7
13-08-31;07:06;29.7;309.5;0.1;242.4;50.06;29;1303.7
13-08-31;07:09;30.1;317.5;0.2;243.4;50.01;28;1303.7
13-08-31;07:12;30.2;322.2;0.2;239.5;49.99;28;1303.7
13-08-31;07:15;30.4;329.4;0.1;241.4;50.08;27;1303.7
13-08-31;07:18;30.3;334.4;0.1;243.4;50.02;31;1303.7
13-08-31;07:21;30.4;321.2;0.2;243.4;50.00;41;1303.7
13-08-31;07:24;30.7;339.4;0.3;243.4;50.05;53;1303.7
13-08-31;07:27;30.7;331.9;0.3;243.4;50.03;55;1303.7
13-08-31;07:30;30.8;342.3;0.3;243.4;50.03;52;1303.7
13-08-31;07:33;30.9;339.1;0.3;243.4;50.04;52;1303.7
13-08-31;07:36;30.9;335.1;0.4;243.4;50.03;58;1303.7
13-08-31;07:39;31.0;342.1;0.4;245.3;50.03;68;1303.7
13-08-31;07:42;31.2;352.2;0.4;246.3;50.04;75;1303.7
13-08-31;07:45;31.4;338.2;0.4;247.3;50.04;81;1303.7
13-08-31;07:48;31.2;350.9;0.4;245.3;50.03;94;1303.7
13-08-31;07:51;31.5;348.4;0.5;244.3;50.01;103;1303.7
13-08-31;07:54;31.6;350.5;0.6;244.3;50.02;110;1303.7
13-08-31;07:57;31.6;367.6;0.6;241.4;50.02;123;1303.7
13-08-31;08:00;31.8;368.2;0.7;243.4;50.06;151;1303.7
13-08-31;08:03;31.8;370.8;0.8;242.4;50.08;187;1303.8
13-08-31;08:06;32.2;374.4;0.9;243.4;50.04;218;1303.8
13-08-31;08:09;31.9;375.7;1.0;243.4;50.05;247;1303.8
13-08-31;08:12;32.3;378.8;1.1;245.3;50.06;265;1303.8
13-08-31;08:15;32.2;377.7;1.1;246.3;50.05;255;1303.8
13-08-31;08:18;32.2;372.9;1.0;244.3;50.04;243;1303.8
13-08-31;08:21;32.3;362.2;0.9;244.3;50.05;217;1303.8
13-08-31;08:24;32.3;365.6;0.8;243.4;50.07;198;1303.8
13-08-31;08:27;32.4;360.0;0.8;246.3;50.05;191;1303.8
13-08-31;08:30;32.4;372.8;0.9;244.3;50.05;217;1303.9
