data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-08-31;08:33;32.4;381.7;1.1;244.3;50.05;262;1303.9
13-08-31;08:36;32.6;367.0;1.3;244.3;50.06;292;1303.9
13-08-31;08:39;32.6;369.8;1.2;244.3;50.08;284;1303.9
13-08-31;08:42;32.7;362.9;1.2;242.4;50.02;305;1303.9
13-08-31;08:45;32.7;367.9;1.5;242.4;50.05;364;1303.9
13-08-31;08:48;33.2;360.4;1.4;245.3;50.06;340;1303.9
13-08-31;08:51;32.9;372.0;1.8;244.3;49.95;411;1304.0
13-08-31;08:54;33.2;373.8;1.8;245.3;50.05;446;1304.0
13-08-31;08:57;33.1;370.8;1.8;246.3;50.08;435;1304.0
13-08-31;09:00;33.2;367.5;1.8;247.3;50.06;451;1304.0
13-08-31;09:03;33.2;372.0;2.1;248.2;50.06;517;1304.1
13-08-31;09:06;33.5;371.9;2.1;247.3;50.06;516;1304.1
13-08-31;09:09;33.7;375.8;1.9;246.3;50.06;456;1304.1
13-08-31;09:12;33.9;369.4;1.9;247.3;50.03;460;1304.1
13-08-31;09:15;33.9;371.7;2.1;247.3;50.00;504;1304.1
13-08-31;09:18;34.0;368.4;2.3;246.3;50.05;544;1304.2
13-08-31;09:21;34.0;374.7;2.3;246.3;50.03;564;1304.2
13-08-31;09:24;34.6;367.0;2.2;245.3;50.04;532;1304.2
13-08-31;09:27;34.1;357.8;1.4;244.3;50.02;353;1304.3
13-08-31;09:30;34.2;364.1;1.2;245.3;50.00;299;1304.3
13-08-31;09:33;34.0;375.2;1.4;245.3;50.03;327;1304.3
13-08-31;09:36;34.1;370.4;1.5;247.3;50.03;372;1304.3
13-08-31;09:39;34.2;367.9;1.4;247.3;50.02;334;1304.3
13-08-31;09:42;34.2;350.5;1.2;247.3;50.04;307;1304.3
13-08-31;09:45;34.2;356.2;3.3;247.3;50.05;802;1304.4
13-08-31;09:48;34.8;348.7;3.0;248.2;50.07;729;1304.4
13-08-31;09:51;35.0;359.9;2.8;247.3;50.0;674;1304.4
13-08-31;09:54;35.2;348.4;3.4;249.2;50.02;845;1304.5
13-08-31;09:57;35.3;348.3;2.9;247.3;50.07;704;1304.5
13-08-31;10:00;35.3;348.7;3.0;247.3;50.05;726;1304.6
13-08-31;10:03;35.4;338.9;3.8;248.2;50.07;929;1304.6
13-08-31;10:06;36.0;339.9;3.7;245.3;50.06;907;1304.6
13-08-31;10:09;36.2;336.3;4.0;247.3;49.96;950;1304.7
13-08-31;10:12;36.3;336.6;4.0;246.3;50.10;962;1304.7
13-08-31;10:15;36.7;336.3;3.9;248.2;50.05;964;1304.8
13-08-31;10:18;36.7;335.1;3.9;248.2;50.03;970;1304.8
13-08-31;10:21;36.8;334.7;4.0;248.2;50.05;974;1304.9
13-08-31;10:24;36.9;336.3;4.1;248.2;50.07;1006;1304.9
13-08-31;10:27;37.4;331.9;3.8;246.3;50.04;958;1305.0
13-08-31;10:30;37.1;331.3;3.8;248.2;50.02;953;1305.0
13-08-31;10:33;37.4;335.7;4.2;247.3;50.13;1049;1305.1
13-08-31;10:36;37.8;333.3;4.5;247.3;50.04;1091;1305.1
13-08-31;10:39;37.9;329.8;4.8;247.3;50.0;1174;1305.2
13-08-31;10:42;38.0;338.6;4.0;246.3;50.03;992;1305.2
13-08-31;10:45;37.9;355.5;3.5;246.3;50.03;854;1305.3
13-08-31;10:48;38.2;344.3;3.8;246.3;50.07;926;1305.3
13-08-31;10:51;38.0;331.9;3.4;247.3;50.03;842;1305.4
13-08-31;10:54;38.2;307.4;3.5;248.2;50.02;860;1305.4
13-08-31;10:57;38.2;359.1;4.7;249.2;50.04;1166;1305.5
13-08-31;11:00;38.9;332.3;5.7;250.2;50.05;1427;1305.5
13-08-31;11:03;39.0;329.7;4.3;250.2;50.05;1048;1305.6
13-08-31;11:06;38.9;338.9;2.7;248.2;50.04;647;1305.7
13-08-31;11:09;38.4;349.5;2.3;247.3;50.04;554;1305.7
13-08-31;11:12;37.8;354.0;2.1;246.3;50.08;524;1305.7
13-08-31;11:15;37.6;357.7;2.1;245.3;50.05;511;1305.7
13-08-31;11:18;37.6;360.6;2.2;246.3;50.02;540;1305.8
13-08-31;11:21;37.4;359.0;2.5;246.3;50.02;609;1305.8
13-08-31;11:24;37.7;345.2;3.2;247.3;50.04;773;1305.8
13-08-31;11:27;37.7;358.0;2.7;246.3;50.05;671;1305.9
13-08-31;11:30;37.6;359.4;2.5;246.3;50.04;606;1305.9
13-08-31;11:33;37.5;355.9;2.7;248.2;50.07;667;1305.9
13-08-31;11:36;37.6;340.7;3.1;249.2;50.05;773;1306.0
13-08-31;11:39;37.7;341.6;3.2;249.2;50.04;786;1306.0
13-08-31;11:42;37.4;356.9;2.4;248.2;50.04;571;1306.0
13-08-31;11:45;37.2;353.3;2.1;248.2;50.03;537;1306.1
13-08-31;11:48;37.4;360.9;2.1;248.2;50.03;521;1306.1
13-08-31;11:51;37.1;357.8;2.2;245.3;50.01;542;1306.1
13-08-31;11:54;37.1;362.8;2.5;245.3;49.97;612;1306.1
13-08-31;11:57;37.5;352.8;2.9;247.3;50.09;705;1306.2
13-08-31;12:00;37.2;336.0;3.4;247.3;50.01;833;1306.2
13-08-31;12:03;37.5;321.9;3.3;247.3;50.04;798;1306.3
13-08-31;12:06;37.4;347.9;3.0;247.3;50.05;714;1306.3
13-08-31;12:09;37.6;349.6;2.7;247.3;50.04;683;1306.3
13-08-31;12:12;37.4;333.3;2.5;247.3;50.07;612;1306.4
13-08-31;12:15;37.4;342.0;4.1;249.2;50.06;998;1306.4
13-08-31;12:18;37.8;328.8;5.9;252.1;50.07;1442;1306.4
13-08-31;12:21;38.7;319.4;6.0;250.2;50.06;1496;1306.5
13-08-31;12:24;38.7;326.3;4.1;249.2;50.06;1037;1306.6
13-08-31;12:27;39.1;309.3;4.9;250.2;50.07;1214;1306.6
13-08-31;12:30;39.3;319.3;5.6;252.1;50.02;1422;1306.7
13-08-31;12:33;39.5;320.8;5.1;250.2;50.04;1267;1306.8
13-08-31;12:36;39.9;319.6;5.8;250.2;50.04;1436;1306.8
13-08-31;12:39;40.0;293.9;3.0;247.3;50.01;746;1306.9
13-08-31;12:42;40.2;315.8;5.7;251.1;50.09;1399;1307.0
13-08-31;12:45;40.1;329.2;3.3;247.3;50.08;801;1307.0
13-08-31;12:48;39.8;328.7;4.8;249.2;50.09;1178;1307.1
13-08-31;12:51;40.2;347.7;5.0;249.2;50.03;1254;1307.1
13-08-31;12:54;40.5;4.8;5.9;250.2;50.06;1456;1307.2
13-08-31;12:57;40.8;322.4;5.4;251.1;50.01;1349;1307.3
13-08-31;13:00;40.0;340.1;2.8;248.2;50.00;681;1307.3
13-08-31;13:03;39.5;343.9;2.1;248.2;50.03;542;1307.4
13-08-31;13:06;39.2;355.9;2.5;247.3;50.02;610;1307.4
13-08-31;13:09;39.1;333.6;2.4;247.3;50.04;599;1307.4
13-08-31;13:12;39.3;344.2;3.7;246.3;50.04;893;1307.4
13-08-31;13:15;39.3;295.4;5.0;248.2;50.03;1229;1307.5
13-08-31;13:18;40.0;316.5;5.9;248.2;50.03;1431;1307.6
13-08-31;13:21;39.3;324.7;1.4;246.3;50.04;328;1307.6
13-08-31;13:24;38.7;349.5;1.3;246.3;50.0;306;1307.6
13-08-31;13:27;38.5;358.7;1.7;246.3;50.00;415;1307.6
13-08-31;13:30;50.0;337.3;2.2;248.2;50.05;536;1307.7
13-08-31;13:33;39.0;327.8;5.7;251.1;50.06;1397;1307.7
13-08-31;13:36;39.9;319.4;5.9;252.1;50.05;1470;1307.8
13-08-31;13:39;39.9;328.8;5.4;251.1;50.04;1348;1307.9
13-08-31;13:42;39.7;315.3;1.9;249.2;50.06;497;1307.9
13-08-31;13:45;39.4;323.5;4.4;248.2;50.06;1104;1308.0
13-08-31;13:48;38.7;337.3;1.1;245.3;50.05;270;1308.0
13-08-31;13:51;39.1;341.1;5.6;249.2;50.07;1413;1308.0
13-08-31;13:54;39.8;339.9;5.6;249.2;10.05;1377;1308.1
13-08-31;13:57;40.2;332.3;5.5;247.3;50.07;1343;1308.2
13-08-31;14:00;40.4;327.2;5.1;248.2;50.03;1280;1308.2
13-08-31;14:03;39.5;336.4;1.2;245.3;50.01;296;1308.3
13-08-31;14:06;39.7;332.2;1.3;245.3;50.03;305;1308.3
13-08-31;14:09;38.5;338.8;0.7;243.4;50.06;153;1308.3
13-08-31;14:12;37.8;327.5;0.5;243.4;50.05;109;1308.3
13-08-31;14:15;37.2;326.2;0.4;244.3;50.04;93;1308.3
13-08-31;14:18;37.0;342.7;0.5;244.3;50.03;92;1308.3
13-08-31;14:21;37.0;352.2;0.6;244.3;49.97;96;1308.3
13-08-31;14:24;36.4;345.5;0.6;244.3;50.08;119;1308.4
13-08-31;14:27;36.3;349.5;0.8;244.3;50.05;181;1308.4
13-08-31;14:30;36.4;362.9;1.0;244.3;50.0;246;1308.4
13-08-31;14:33;36.3;353.9;1.5;246.3;50.04;351;1308.4
13-08-31;14:36;37.5;344.2;0.0;245.3;50.02;485;1308.4
13-08-31;14:39;36.8;351.5;1.1;244.3;50.07;265;1308.5
13-08-31;14:42;36.3;345.1;0.8;242.4;50.05;187;1308.5
13-08-31;14:45;36.1;351.5;0.8;242.4;50.06;175;1308.5
13-08-31;14:48;35.9;357.5;0.8;243.4;50.05;185;1308.5
13-08-31;14:51;35.9;352.5;0.8;243.4;50.09;181;1308.5
13-08-31;14:54;35.7;372.5;1.1;245.3;50.09;270;1308.5
13-08-31;14:57;35.9;365.6;1.1;244.3;50.02;266;1308.5
13-08-31;15:00;35.7;356.3;0.9;245.3;50.01;208;1308.5
13-08-31;15:03;35.4;347.1;0.9;244.3;50.04;212;1308.6
13-08-31;15:06;35.6;356.8;0.8;244.3;50.05;208;1308.6
13-08-31;15:09;35.3;359.3;0.8;244.3;50.06;210;1308.6
13-08-31;15:12;35.3;348.4;1.1;38.6;50.05;262;1308.6
13-08-31;15:15;35.5;375.4;5.1;248.2;50.04;1267;1308.6
13-08-31;15:18;36.0;352.2;2.1;38.6;49.96;515;1308.6
13-08-31;15:21;36.1;347.1;2.0;245.3;50.07;504;1308.7
13-08-31;15:24;36.4;318.4;4.2;38.6;50.04;1084;1308.7
13-08-31;15:27;37.0;338.0;4.6;246.3;50.06;1136;1308.8
13-08-31;15:30;37.2;335.8;4.3;246.3;50.03;1071;1308.8
13-08-31;15:33;37.5;339.8;4.4;246.3;50.04;1083;1308.9
13-08-31;15:36;37.6;341.8;4.4;248.2;50.06;1062;1308.9
13-08-31;15:39;37.8;330.9;3.8;252.1;50.07;939;1309.0
13-08-31;15:42;37.6;323.2;4.8;251.1;50.03;1201;1309.0
13-08-31;15:45;38.0;343.7;4.8;251.1;50.04;1211;1309.1
13-08-31;15:48;38.2;331.9;4.7;251.1;50.05;1178;1309.1
13-08-31;15:51;38.4;337.2;4.2;250.2;50.0;1039;1309.2
13-08-31;15:54;37.6;346.8;1.4;250.2;50.04;339;1309.2
13-08-31;15:57;37.1;345.9;0.0;246.3;50.02;226;1309.2
13-08-31;16:00;36.8;354.6;0.8;246.3;50.03;204;1309.2
13-08-31;16:03;36.4;356.8;0.8;247.3;50.03;178;1309.2
13-08-31;16:06;36.3;349.2;0.8;247.3;50.05;163;1309.3
13-08-31;16:09;36.0;342.9;0.7;243.4;50.03;154;1309.3
13-08-31;16:12;35.9;352.1;0.7;244.3;50.04;154;1309.3
13-08-31;16:15;35.7;352.2;0.6;243.4;50.08;148;1309.3
13-08-31;16:18;35.4;348.6;0.6;243.4;50.05;130;1309.3
13-08-31;16:21;35.3;344.3;0.6;243.4;50.05;102;1309.3
13-08-31;16:24;35.2;339.5;0.5;244.3;49.97;87;1309.3
13-08-31;16:27;34.9;334.1;0.4;243.4;50.05;79;1309.3
13-08-31;16:30;34.8;332.3;0.4;245.3;50.04;72;1309.3
13-08-31;16:33;34.5;338.9;0.3;244.3;50.06;63;1309.3
13-08-31;16:36;34.5;338.2;0.3;243.4;50.04;66;1309.3
13-08-31;16:39;34.5;336.1;0.4;242.4;50.04;84;1309.3
13-08-31;16:42;34.4;335.0;0.5;243.4;50.04;100;1309.3
13-08-31;16:45;34.5;347.0;0.5;242.4;50.03;114;1309.3
13-08-31;16:48;34.5;345.9;0.5;243.4;50.03;115;1309.3
13-08-31;16:51;34.4;347.0;0.6;243.4;50.03;131;1309.3
13-08-31;16:54;34.4;355.0;0.7;244.3;50.04;158;1309.3
13-08-31;16:57;34.2;360.2;1.0;245.3;50.03;237;1309.4
13-08-31;17:00;34.7;361.0;1.5;247.3;50.04;361;1309.4
13-08-31;17:03;34.8;359.6;1.9;246.3;50.05;457;1309.4
13-08-31;17:06;34.7;347.4;1.7;245.3;50.04;442;1309.4
13-08-31;17:09;34.9;356.1;1.8;245.3;50.05;451;1309.4
13-08-31;17:12;35.0;350.6;1.4;244.3;49.99;327;1309.5
13-08-31;17:15;35.0;346.5;1.5;243.4;50.02;359;1309.5
13-08-31;17:18;35.0;345.7;1.5;244.3;50.05;355;1309.5
13-08-31;17:21;34.9;347.7;1.4;244.3;50.05;334;1309.5
13-08-31;17:24;35.0;347.0;1.4;244.3;50.03;341;1309.5
13-08-31;17:27;34.9;346.7;1.3;243.4;50.01;284;1309.5
13-08-31;17:30;34.8;356.5;0.6;243.4;50.09;147;1309.6
13-08-31;17:33;34.6;338.0;0.6;243.4;50.01;124;1309.6
13-08-31;17:36;34.5;334.7;0.5;244.3;50.03;102;1309.6
13-08-31;17:39;34.2;343.9;0.4;244.3;50.02;91;1309.6
13-08-31;17:42;34.4;332.2;0.5;245.3;50.03;99;1309.6
13-08-31;17:45;34.1;341.0;0.5;244.3;50.03;97;1309.6
13-08-31;17:48;34.1;333.2;0.4;244.3;50.05;79;1309.6
13-08-31;17:51;34.2;353.3;0.7;244.3;50.05;168;1309.6
13-08-31;17:54;34.2;349.5;0.9;245.3;50.07;187;1309.6
13-08-31;17:57;34.5;350.9;0.8;244.3;50.08;197;1309.6
13-08-31;18:00;34.4;347.0;0.8;244.3;50.12;192;1309.6
13-08-31;18:03;34.1;342.6;0.5;243.4;50.07;110;1309.6
13-08-31;18:06;34.1;337.9;0.4;242.4;50.00;85;1309.6
13-08-31;18:09;33.9;310.1;0.4;242.4;50.04;95;1309.6
13-08-31;18:12;33.9;320.6;0.2;243.4;50.02;48;1309.6
13-08-31;18:15;33.7;329.5;0.2;244.3;50.06;44;1309.6
13-08-31;18:18;33.3;321.3;0.2;243.4;50.02;39;1309.6
13-08-31;18:21;33.4;320.2;0.1;244.3;50.05;33;1309.6
13-08-31;18:24;33.3;317.2;0.1;244.3;50.04;27;1309.6
13-08-31;18:27;33.3;305.4;0.1;245.3;50.06;21;1309.6
13-08-31;18:30;33.3;303.5;0.1;244.3;50.05;17;1309.6
13-08-31;18:33;33.2;316.6;0.0;244.3;50.06;15;1309.6
13-08-31;18:36;33.1;296.4;0.1;243.4;50.00;13;1309.6
13-08-31;18:39;33.1;296.0;0.0;243.4;50.01;11;1309.6
13-08-31;18:42;33.1;287.2;0.0;243.4;50.03;9;1309.7
13-08-31;18:45;33.0;292.2;0.0;243.4;50.07;5;1309.7
13-08-31;18:48;32.9;296.0;0.0;243.4;50.06;3;1309.7
13-08-31;18:51;32.7;302.4;0.0;243.4;50.04;0;1309.7
13-08-31;18:54;32.6;193.9;0.0;244.3;50.03;0;1309.7
13-08-31;18:57;32.5;225.7;0.0;244.3;50.0;0;1309.7
13-08-31;19:00;32.5;296.9;0.0;244.3;50.07;0;1309.7
13-08-31;19:03;32.4;326.9;0.0;243.4;50.04;0;1309.7
13-08-31;19:06;32.4;314.5;0.0;244.3;50.06;0;1309.7
13-08-31;19:09;32.3;283.0;0.0;244.3;50.05;0;1309.7
13-08-31;19:12;32.2;223.3;0.0;244.3;50.06;0;1309.7
13-08-31;19:15;32.2;179.2;0.0;242.4;50.03;0;1309.7
13-08-31;19:18;32.0;152.3;0.0;243.4;50.04;0;1309.7
13-08-31;19:21;32.0;131.6;0.0;243.4;50.04;0;1309.7
13-08-31;19:24;31.9;103.8;0.0;242.4;50.03;0;1309.7
13-09-01;06:21;28.6;296.9;0.0;244.3;50.06;4;1309.7
13-09-01;06:24;50.0;289.8;0.0;244.3;50.08;6;1309.7
13-09-01;06:27;29.4;284.0;0.0;243.4;50.09;7;1309.7
13-09-01;06:30;29.4;284.9;0.0;243.4;50.01;9;1309.7
13-09-01;06:33;30.1;303.0;0.0;242.4;50.08;8;1309.7
13-09-01;06:36;30.1;286.2;0.0;243.4;50.03;10;1309.7
13-09-01;06:39;30.1;286.5;0.0;243.4;50.06;10;1309.7
13-09-01;06:42;30.3;311.4;0.0;242.4;50.05;12;1309.7
13-09-01;06:45;30.2;305.7;0.1;245.3;50.04;15;1309.7
13-09-01;06:48;30.4;317.5;0.1;243.4;50.08;14;1309.7
13-09-01;06:51;30.4;322.9;0.1;243.4;50.06;16;1309.7
13-09-01;06:54;30.4;322.8;0.1;38.6;50.06;19;1309.7
13-09-01;06:57;30.5;318.7;0.1;243.4;50.05;21;1309.7
13-09-01;07:00;30.8;310;0.1;243.4;50.01;24;1309.7
13-09-01;07:03;30.8;320.6;0.1;243.4;50.04;25;1309.7
13-09-01;07:06;30.8;323.2;0.1;244.3;50.06;27;1309.7
13-09-01;07:09;31.0;320.9;0.1;243.4;50.10;29;1309.7
13-09-01;07:12;31.0;325.9;0.2;242.4;50.05;36;1309.7
13-09-01;07:15;31.0;332.5;0.2;243.4;50.06;46;1309.7
13-09-01;07:18;31.0;336.1;0.3;242.4;50.08;51;1309.7
13-09-01;07:21;31.1;332.3;0.3;242.4;50.04;51;1309.7
13-09-01;07:24;31.0;326.2;0.3;243.4;50.05;55;1309.7
13-09-01;07:27;31.5;343.9;0.3;242.4;50.04;62;1309.7
13-09-01;07:30;31.4;338.8;0.3;244.3;50.05;55;1309.7
13-09-01;07:33;31.4;335.0;0.3;244.3;50.05;48;1309.7
13-09-01;07:36;31.4;338.9;0.3;243.4;50.03;53;1309.7
13-09-01;07:39;31.6;339.1;0.3;245.3;50.11;56;1309.7
13-09-01;07:42;31.8;336.7;0.4;243.4;;66;1309.7
13-09-01;07:45;31.8;345.1;0.4;243.4;50.04;74;1309.7
13-09-01;07:48;31.6;343.0;0.4;243.4;50.04;67;1309.7
13-09-01;07:51;31.7;340.2;0.4;244.3;50.05;63;1309.7
13-09-01;07:54;31.9;344.8;0.4;243.4;50.02;75;1309.7
13-09-01;07:57;31.8;338.6;0.5;243.4;50.01;99;1309.7
13-09-01;08:00;32.2;380.4;0.8;244.3;50.07;169;1309.7
13-09-01;08:03;32.5;389.5;1.0;244.3;50.07;214;1309.7
13-09-01;08:06;32.2;379.9;1.1;245.3;50.02;236;1309.7
13-09-01;08:09;32.3;379.6;1.1;244.3;50.03;259;1309.7
13-09-01;08:12;32.4;383.7;1.0;245.3;50.0;232;1309.8
13-09-01;08:15;32.6;360.9;0.8;244.3;50.09;189;1309.8
13-09-01;08:18;32.7;364.3;0.8;245.3;50.04;201;1309.8
13-09-01;08:21;32.7;378.9;0.8;245.3;50.03;158;1309.8
13-09-01;08:24;32.5;359.7;0.6;245.3;50.03;131;1309.8
13-09-01;08:27;32.6;356.3;0.7;243.4;50.05;146;1309.8
13-09-01;08:30;32.7;361.0;0.9;245.3;50.07;213;1309.8
13-09-01;08:33;32.6;370.8;0.9;244.3;50.06;209;1309.8
13-09-01;08:36;33.0;374.4;1.1;245.3;50.04;252;1309.8
13-09-01;08:39;32.9;365.6;1.1;245.3;50.04;276;1309.8
13-09-01;08:42;33.1;372.2;1.4;244.3;50.07;347;1309.9
13-09-01;08:45;33.1;381.4;1.7;245.3;50.07;424;1309.9
13-09-01;08:48;33.5;383.9;2.1;245.3;50.09;497;1309.9
13-09-01;08:51;33.5;370.1;2.4;247.3;50.10;575;1309.9
13-09-01;08:54;33.8;374.5;2.5;247.3;50.0;618;1310.0
13-09-01;08:57;33.9;370.3;1.8;246.3;50.09;426;1310.0
13-09-01;09:00;33.8;361.8;1.4;245.3;50.06;315;1310.0
13-09-01;09:03;33.7;362.8;1.2;245.3;50.08;267;1310.0
13-09-01;09:06;33.4;356.5;0.5;244.3;50.05;109;1310.0
13-09-01;09:09;33.3;340.2;0.4;243.4;50.05;77;1310.0
13-09-01;09:12;33.2;330.4;0.2;244.3;50.04;39;1310.0
13-09-01;09:15;33.0;304.6;0.3;243.4;50.03;56;1310.0
13-09-01;09:18;33.1;337.3;0.5;243.4;50.06;96;1310.0
13-09-01;09:21;33.3;344.0;0.5;244.3;50.03;115;1310.1
13-09-01;09:24;33.0;345.8;0.5;244.3;50.05;92;1310.1
13-09-01;09:27;33.1;335.3;0.4;243.4;50.13;80;1310.1
13-09-01;09:30;33.1;336.4;0.3;243.4;50.05;63;1310.1
13-09-01;09:33;33.0;334.8;0.3;243.4;50.02;53;1310.1
13-09-01;09:36;32.9;335.1;0.3;244.3;50.06;55;1310.1
13-09-01;09:39;32.9;327.3;0.3;244.3;50.07;49;1310.1
13-09-01;09:42;32.9;350.5;0.4;244.3;50.09;72;1310.1
13-09-01;09:45;32.9;372.2;1.0;244.3;50.06;240;1310.1
13-09-01;09:48;33.2;378.6;1.1;245.3;50.06;258;1310.1
13-09-01;09:51;33.4;381.2;1.1;244.3;50.06;270;1310.1
13-09-01;09:54;33.2;370.0;0.9;243.4;50.04;215;1310.1
13-09-01;09:57;33.1;355.5;0.5;244.3;50.06;106;1310.1
13-09-01;10:00;33.1;353.9;0.5;244.3;50.06;103;1310.1
13-09-01;10:03;33.0;354.9;0.4;243.4;50.09;90;1310.1
13-09-01;10:06;33.0;354.3;0.4;243.4;50.06;87;1310.1
13-09-01;10:09;33.2;353.7;0.5;243.4;50.04;89;1310.2
13-09-01;10:12;32.9;360.3;0.7;244.3;50.01;137;1310.2
13-09-01;10:15;33.1;362.4;0.5;244.3;50.03;125;1310.2
13-09-01;10:18;33.2;358.8;0.7;244.3;50.06;152;1310.2
13-09-01;10:21;33.2;369.5;0.8;244.3;50.05;177;1310.2
13-09-01;10:24;32.9;356.1;0.5;244.3;50.05;102;1310.2
13-09-01;10:27;33.1;352.7;0.4;244.3;50.02;88;1310.2
13-09-01;10:30;33.0;351.5;0.4;245.3;50.00;79;1310.2
13-09-01;10:33;33.0;359.7;0.4;244.3;50.03;86;1310.2
13-09-01;10:36;32.9;345.1;0.3;243.4;50.02;47;1310.2
13-09-01;10:39;32.7;323.1;0.0;242.4;49.97;1;1310.2
13-09-01;10:42;32.5;312.1;0.1;243.4;50.11;32;1310.2
13-09-01;10:45;32.6;325.1;0.3;243.4;50.05;69;1310.2
13-09-01;10:48;32.7;360.3;0.7;243.4;50.08;136;1310.2
13-09-01;10:51;32.9;365.3;0.6;244.3;50.04;115;1310.2
13-09-01;10:54;32.9;361.5;0.8;245.3;50.06;185;1310.2
13-09-01;10:57;33.0;362.5;1.2;244.3;50.05;298;1310.2
13-09-01;11:00;33.2;376.6;1.2;245.3;50.07;298;1310.3
13-09-01;11:03;33.1;371.1;1.0;244.3;50.06;230;1310.3
13-09-01;11:06;33.2;359.0;0.6;244.3;50.04;125;1310.3
13-09-01;11:09;33.0;351.7;0.5;244.3;50.06;91;1310.3
13-09-01;11:12;32.7;346.4;0.5;244.3;50.05;87;1310.3
13-09-01;11:15;33.1;365.3;0.8;244.3;50.05;192;1310.3
13-09-01;11:18;33.1;370.8;0.8;244.3;50.05;185;1310.3
13-09-01;11:21;33.1;365.6;0.7;243.4;50.07;147;1310.3
13-09-01;11:24;32.9;356.1;0.5;244.3;50.02;134;1310.3
13-09-01;11:27;33.1;362.4;0.7;243.4;50.05;139;1310.3
13-09-01;11:30;32.9;353.4;0.5;243.4;50.04;121;1310.3
13-09-01;11:33;33.1;352.1;0.6;243.4;50.03;122;1310.3
13-09-01;11:36;33.1;371.0;0.8;245.3;50.06;208;1310.3
13-09-01;11:39;33.1;363.7;0.8;244.3;50.05;172;1310.4
13-09-01;11:42;33.3;364.5;0.6;244.3;50.05;131;1310.4
13-09-01;11:45;33.1;358.7;0.7;244.3;50.00;129;1310.4
13-09-01;11:48;33.0;366.9;0.5;244.3;50.09;141;1310.4
13-09-01;11:51;33.1;362.4;0.7;244.3;50.03;154;1310.4
13-09-01;11:54;33.3;369.2;0.8;244.3;50.03;201;1310.4
13-09-01;11:57;33.2;363.7;0.8;241.4;50.05;181;1310.4
13-09-01;12:00;33.1;360.0;0.9;243.4;50.05;198;1310.4
13-09-01;12:03;33.0;361.3;0.8;242.4;50.02;169;1310.4
13-09-01;12:06;33.1;356.2;0.6;243.4;50.01;131;1310.4
13-09-01;12:09;33.2;363.1;0.7;243.4;50.05;154;1310.4
13-09-01;12:12;33.2;353.0;0.6;244.3;50.06;147;1310.4
13-09-01;12:15;33.1;366.2;0.8;244.3;50.06;191;1310.4
13-09-01;12:18;33.2;365.6;0.9;244.3;50.07;199;1310.5
13-09-01;12:21;33.3;362.8;1.1;245.3;50.06;258;1310.5
13-09-01;12:24;33.4;370.6;1.2;245.3;50.02;250;1310.5
13-09-01;12:27;33.3;370.8;1.0;244.3;50.07;203;1310.5
13-09-01;12:30;33.3;367.9;1.1;244.3;50.03;241;1310.5
13-09-01;12:33;33.7;378.2;1.5;245.3;50.05;367;1310.5
13-09-01;12:36;33.5;379.9;1.2;245.3;50.03;296;1310.5
13-09-01;12:39;33.3;373.6;1.1;243.4;50.06;249;1310.5
13-09-01;12:42;33.5;370.8;1.1;244.3;50.08;278;1310.6
13-09-01;12:45;33.3;355.5;0.7;244.3;50.02;161;1310.6
13-09-01;12:48;33.2;364.7;0.6;243.4;50.04;130;1310.6
13-09-01;12:51;33.1;349.9;0.4;245.3;50.13;91;1310.6
13-09-01;12:54;33.2;351.2;0.5;245.3;50.08;107;1310.6
13-09-01;12:57;33.2;358.4;0.5;245.3;50.06;118;1310.6
13-09-01;13:00;33.1;352.4;0.5;245.3;50.07;100;1310.6
13-09-01;13:03;33.1;364.8;1.1;244.3;50.04;244;1310.6
13-09-01;13:06;33.4;377.3;1.6;244.3;50.02;389;1310.6
13-09-01;13:09;33.8;350.0;2.8;246.3;50.04;686;1310.6
13-09-01;13:12;34.5;349.0;5.6;249.2;50.03;1428;1310.7
13-09-01;13:15;35.9;342.0;4.3;38.6;50.05;1320;1310.8
13-09-01;13:18;36.4;330.0;6.8;250.2;50.07;1682;1310.9
13-09-01;13:21;37.2;315.5;6.7;249.2;50.08;1673;1310.9
13-09-01;13:24;37.7;333.6;5.3;247.3;50.07;1416;1311.0
13-09-01;13:27;36.5;337.3;1.0;244.3;50.07;253;1311.0
13-09-01;13:30;35.9;338.5;0.8;244.3;50.03;179;1311.1
13-09-01;13:33;35.5;345.5;0.5;244.3;50.05;96;1311.1
13-09-01;13:36;35.0;332.8;0.4;245.3;50.06;75;1311.1
13-09-01;13:39;34.9;334.8;0.4;244.3;50.07;81;1311.1
13-09-01;13:42;34.9;359.9;0.7;244.3;50.06;153;1311.1
13-09-01;13:45;35.0;369.8;1.4;245.3;50.05;336;1311.1
13-09-01;13:48;35.2;372.9;1.8;247.3;50.07;447;1311.1
13-09-01;13:51;35.3;372.8;1.6;246.3;50.09;400;1311.1
13-09-01;13:54;35.0;352.8;1.8;246.3;50.08;435;1311.2
13-09-01;13:57;35.2;370.4;2.1;244.3;50.06;509;1311.2
13-09-01;14:00;35.2;367.0;2.1;244.3;50.04;501;1311.2
13-09-01;14:03;35.3;366.0;2.4;244.3;50.05;580;1311.2
13-09-01;14:06;35.2;347.9;1.2;243.4;50.03;283;1311.3
13-09-01;14:09;34.9;356.5;1.0;243.4;50.06;228;1311.3
13-09-01;14:12;35.0;367.5;1.4;244.3;50.05;339;1311.3
13-09-01;14:15;34.9;369.2;1.9;245.3;50.03;466;1311.3
13-09-01;14:18;35.0;369.2;1.8;246.3;50.05;430;1311.3
13-09-01;14:21;35.0;372.9;1.7;245.3;50.06;396;1311.3
13-09-01;14:24;35.0;375.5;1.8;244.3;50.07;421;1311.4
13-09-01;14:27;35.0;377.7;1.8;245.3;50.0;427;1311.4
13-09-01;14:30;35.0;392.5;1.9;246.3;50.10;481;1311.4
13-09-01;14:33;34.7;364.8;0.9;243.4;50.0;215;1311.4
13-09-01;14:36;34.5;363.7;0.7;247.3;50.04;164;1311.4
13-09-01;14:39;34.6;380.2;1.1;246.3;50.06;254;1311.4
13-09-01;14:42;34.7;360.4;3.6;248.2;50.06;890;1311.5
13-09-01;14:45;34.8;354.1;1.6;247.3;50.02;398;1311.5
13-09-01;14:48;34.7;358.3;1.5;247.3;50.04;387;1311.5
13-09-01;14:51;34.9;367.3;1.6;247.3;50.05;381;1311.5
13-09-01;14:54;34.8;365.0;1.2;247.3;50.06;274;1311.6
13-09-01;14:57;34.7;368.5;1.2;247.3;50.07;285;1311.6
13-09-01;15:00;34.5;372.2;1.2;248.2;50.03;296;1311.6
13-09-01;15:03;34.6;373.8;1.2;247.3;50.04;280;1311.6
13-09-01;15:06;34.8;374.8;1.1;247.3;49.99;239;1311.6
13-09-01;15:09;34.5;362.2;0.8;244.3;50.05;196;1311.6
13-09-01;15:12;34.4;366.0;0.9;244.3;50.02;189;1311.6
13-09-01;15:15;34.2;;0.8;243.4;50.06;207;1311.6
13-09-01;15:18;34.2;357.2;1.2;243.4;50.06;297;1311.7
13-09-01;15:21;34.6;371.4;1.7;244.3;50.07;415;1311.7
13-09-01;15:24;34.7;374.8;3.3;246.3;50.02;811;1311.7
13-09-01;15:27;35.1.7;358.8;2.5;245.3;50.07;622;1311.7
13-09-01;15:30;34.9;366.2;1.2;244.3;50.04;321;1311.8
13-09-01;15:33;34.8;359.0;1.2;245.3;50.05;280;1311.8
13-09-01;15:36;34.6;376.0;1.5;245.3;49.98;350;1311.8
13-09-01;15:39;34.6;368.7;1.0;244.3;50.03;242;1311.8
13-09-01;15:42;34.4;367.2;1.1;245.3;50.04;272;1311.8
13-09-01;15:45;34.7;377.4;1.6;245.3;50.02;385;1311.8
13-09-01;15:48;34.6;384.6;2.4;246.3;50.03;595;1311.9
13-09-01;15:51;34.8;359.4;2.1;245.3;50.05;525;1311.9
13-09-01;15:54;35.9;350.0;5.3;247.3;50.06;1296;1311.9
13-09-01;15:57;35.9;361.2;5.1;246.3;50.02;1230;1312.0
13-09-01;16:00;35.9;349.8;2.7;245.3;50.03;665;1312.0
13-09-01;16:03;35.7;354.9;2.4;246.3;50.08;594;1312.1
13-09-01;16:06;36.0;389.2;1.5;245.3;50.10;405;1312.1
13-09-01;16:09;35.6;374.4;2.4;245.3;50.04;596;1312.1
13-09-01;16:12;35.5;366.0;1.9;245.3;50.06;456;1312.1
13-09-01;16:15;35.7;356.3;2.5;245.3;50.05;584;1312.2
13-09-01;16:18;35.5;358.4;1.7;245.3;50.06;398;1312.2
13-09-01;16:21;36.0;338.6;4.0;248.2;50.0;1002;1312.2
13-09-01;16:24;36.4;356.9;2.3;245.3;50.05;568;1312.3
13-09-01;16:27;36.1;351.5;1.2;38.6;50.04;288;1312.3
13-09-01;16:30;36.5;354.1;4.7;248.2;50.07;1153;1312.4
13-09-01;16:33;37.0;345.4;4.1;245.3;50.05;1019;1312.4
13-09-01;16:36;36.2;345.7;1.1;244.3;50.06;257;1312.4
13-09-01;16:39;36.3;326.2;3.4;246.3;50.05;833;1312.5
13-09-01;16:42;36.7;351.2;4.1;246.3;50.03;1008;1312.5
13-09-01;16:45;36.9;351.8;3.9;246.3;50.02;962;1312.6
13-09-01;16:48;36.8;332.5;2.1;245.3;50.04;511;1312.6
13-09-01;16:51;36.1;354.1;0.7;244.3;50.06;169;1312.6
13-09-01;16:54;35.7;354.0;0.8;244.3;50.05;182;1312.6
13-09-01;16:57;35.5;360.2;0.9;244.3;50.04;199;1312.6
13-09-01;17:00;35.7;384.9;3.4;247.3;50.06;840;1312.6
13-09-01;17:03;35.9;323.7;1.9;244.3;50.0;561;1312.7
13-09-01;17:06;36.0;353.0;1.3;244.3;50.03;338;1312.7
13-09-01;17:09;35.4;364.1;0.8;244.3;50.00;192;1312.7
13-09-01;17:12;35.3;355.6;0.7;242.4;50.12;152;1312.7
13-09-01;17:15;35.0;352.4;0.6;243.4;50.02;135;1312.7
13-09-01;17:18;34.8;363.7;0.6;244.3;50.04;125;1312.7
13-09-01;17:21;34.8;354.0;0.7;244.3;50.03;164;1312.7
13-09-01;17:24;34.7;363.4;0.7;243.4;50.05;183;1312.7
13-09-01;17:27;34.8;302.3;2.4;245.3;50.06;578;1312.8
13-09-01;17:30;35.2;361.9;2.1;246.3;50.06;533;1312.8
13-09-01;17:33;34.8;352.7;0.6;245.3;50.04;130;1312.8
13-09-01;17:36;34.7;347.3;0.4;245.3;50.02;94;1312.8
13-09-01;17:39;34.5;385.9;0.8;244.3;50.00;188;1312.8
13-09-01;17:42;34.9;365.4;2.1;245.3;50.03;527;1312.8
13-09-01;17:45;34.8;358.5;2.1;245.3;50.03;506;1312.9
13-09-01;17:48;35.0;363.2;1.9;244.3;50.07;455;1312.9
13-09-01;17:51;34.8;315.0;0.6;245.3;50.04;140;1312.9
13-09-01;17:54;34.7;315.8;1.4;244.3;50.02;337;1312.9
13-09-01;17:57;34.7;363.1;1.6;244.3;50.05;390;1312.9
13-09-01;18:00;34.7;359.6;1.5;244.3;50.08;382;1312.9
13-09-01;18:03;34.8;347.7;1.4;244.3;50.05;345;1313.0
13-09-01;18:06;34.6;360.4;0.4;243.4;50.06;90;1313.0
13-09-01;18:09;34.4;342.0;0.3;243.4;50.07;58;1313.0
13-09-01;18:12;34.0;331.7;0.3;244.3;50.04;54;1313.0
13-09-01;18:15;33.8;340.4;0.3;38.6;50.06;48;1313.0
13-09-01;18:18;33.8;331.2;0.2;244.3;50.03;44;1313.0
13-09-01;18:21;33.7;328.4;0.3;244.3;50.08;51;1313.0
13-09-01;18:24;33.5;338.5;0.2;243.4;50.04;40;1313.0
13-09-01;18:27;33.5;354.4;0.2;244.3;50.04;41;1313.0
13-09-01;18:30;33.5;357.1;0.4;244.3;50.06;84;1313.0
13-09-01;18:33;33.4;327.3;0.4;244.3;50.02;80;1313.0
13-09-01;18:36;33.5;352.7;0.4;243.4;50.03;91;1313.0
13-09-01;18:39;33.3;336.4;0.2;243.4;50.05;47;1313.0
13-09-01;18:42;33.2;340.1;0.2;243.4;50.03;33;1313.0
13-09-01;18:45;33.1;328.1;0.2;241.4;50.0;25;1313.0
13-09-01;18:48;33.1;317.7;0.1;243.4;50.02;19;1313.0
13-09-01;18:51;32.9;306.8;0.0;242.4;50.05;12;1313.0
13-09-01;18:54;33.0;302.0;0.0;243.4;49.99;0;1313.0
13-09-01;18:57;32.7;239.3;0.0;243.4;50.05;0;1313.0
13-09-01;19:00;32.6;172.4;0.0;245.3;50.08;0;1313.0
13-09-01;19:03;32.5;104.7;0.0;241.4;50.10;0;1313.0
13-09-02;06:12;27.9;320.6;0.0;242.4;50.01;5;1313.0
13-09-02;06:15;27.9;289.7;0.0;243.4;50.02;5;1313.0
13-09-02;06:18;28.3;293.7;0.0;244.3;50.02;8;1313.0
13-09-02;06:21;29.0;311.2;0.1;241.4;50.02;19;1313.0
13-09-02;06:24;29.0;320.2;0.1;243.4;50.02;27;1313.0
13-09-02;06:27;29.4;326.0;0.1;243.4;50.02;29;1313.0
13-09-02;06:30;29.7;333.5;0.1;243.4;50.05;25;1313.0
13-09-02;06:33;29.7;325.9;0.1;242.4;50.07;28;1313.0
13-09-02;06:36;30.2;338.9;0.2;243.4;50.03;32;1313.0
13-09-02;06:39;30.3;339.8;0.1;242.4;50.02;35;1313.0
13-09-02;06:42;30.4;328.5;0.2;244.3;50.01;41;1313.0
13-09-02;06:45;30.4;349.5;0.3;245.3;50.02;62;1313.0
13-09-02;06:48;30.7;359.6;0.4;244.3;50.04;75;1313.0
13-09-02;06:51;30.8;354.1;0.4;244.3;50.09;82;1313.0
13-09-02;06:54;30.9;360.3;0.4;243.4;50.04;88;1313.0
13-09-02;06:57;30.9;355.2;0.3;244.3;50.08;71;1313.0
13-09-02;07:00;31.0;343.6;0.4;243.4;50.09;70;1313.0
13-09-02;07:03;30.9;347.6;0.3;243.4;50.06;55;1313.0
13-09-02;07:06;31.0;345.9;0.2;242.4;50.06;45;1313.0
13-09-02;07:09;31.1;343.7;0.4;244.3;50.01;51;1313.0
13-09-02;07:12;31.1;339.2;0.4;244.3;50.00;59;1313.0
13-09-02;07:15;31.4;338.6;0.4;243.4;50.07;65;1313.1
13-09-02;07:18;31.2;354.1;0.4;241.4;50.07;75;1313.1
13-09-02;07:21;31.5;362.4;0.4;243.4;50.02;95;1313.1
13-09-02;07:24;31.4;366.9;0.5;244.3;50.02;99;1313.1
13-09-02;07:27;31.6;356.9;0.5;243.4;50.01;100;1313.1
13-09-02;07:30;31.7;366.3;0.5;244.3;50.02;96;1313.1
13-09-02;07:33;31.7;360.2;0.5;244.3;50.04;92;1313.1
13-09-02;07:36;31.8;356.5;0.5;242.4;50.03;94;1313.1
13-09-02;07:39;31.9;370.4;0.6;242.4;50.09;107;1313.1
13-09-02;07:42;31.9;369.8;0.6;244.3;50.02;126;1313.1
13-09-02;07:45;31.8;365.3;0.6;243.4;50.04;125;1313.1
13-09-02;07:48;32.2;357.5;0.5;242.4;50.04;114;1313.1
13-09-02;07:51;31.9;361.8;0.5;244.3;50.04;106;1313.1
13-09-02;07:54;31.8;364.3;0.5;244.3;50.04;112;1313.1
13-09-02;07:57;32.2;359.9;0.5;243.4;50.06;109;1313.1
13-09-02;08:00;31.9;379.1;0.5;241.4;50.07;96;1313.1
13-09-02;08:03;32.2;361.5;0.5;241.4;50.05;109;1313.1
13-09-02;08:06;32.0;363.1;0.6;245.3;50.04;132;1313.1
13-09-02;08:09;32.3;390.6;0.8;244.3;50.04;178;1313.1
13-09-02;08:12;32.3;390.8;0.8;244.3;50.04;172;1313.2
13-09-02;08:15;32.3;384.5;0.8;246.3;50.03;182;1313.2
13-09-02;08:18;32.3;376.7;1.0;246.3;49.97;203;1313.2
13-09-02;08:21;32.3;376.3;1.0;246.3;50.05;227;1313.2
13-09-02;08:24;32.6;378.9;1.1;245.3;50.0;249;1313.2
13-09-02;08:27;32.4;365.4;1.2;246.3;50.05;280;1313.2
13-09-02;08:30;32.6;373.8;1.2;245.3;50.05;284;1313.2
13-09-02;08:33;32.5;381.0;1.2;247.3;50.04;284;1313.2
13-09-02;08:36;32.5;383.4;1.3;246.3;50.05;308;1313.3
13-09-02;08:39;32.7;373.3;1.4;244.3;50.06;332;1313.3
13-09-02;08:42;32.9;384.9;1.7;246.3;50.04;398;1313.3
13-09-02;08:45;32.9;378.3;1.9;246.3;49.99;448;1313.3
13-09-02;08:48;33.2;387.3;2.0;247.3;50.06;483;1313.3
13-09-02;08:51;33.2;386.1;2.3;244.3;50.05;575;1313.4
13-09-02;08:54;33.2;375.7;1.7;246.3;50.01;405;1313.4
13-09-02;08:57;33.2;376.7;1.5;246.3;50.01;373;1313.4
13-09-02;09:00;33.1;375.1;1.5;243.4;50.05;376;1313.4
13-09-02;09:03;33.2;372.6;1.5;247.3;50.06;372;1313.4
13-09-02;09:06;33.2;379.8;1.8;245.3;50.04;432;1313.5
13-09-02;09:09;50.0;377.3;2.0;247.3;50.04;495;1313.5
13-09-02;09:12;33.4;373.0;1.7;247.3;50.05;425;1313.5
13-09-02;09:15;33.4;372.9;1.7;244.3;49.99;377;1313.5
13-09-02;09:18;33.2;371.1;1.7;246.3;49.99;371;1313.5
13-09-02;09:21;33.3;380.4;1.7;247.3;50.03;412;1313.6
13-09-02;09:24;33.1;374.8;1.6;246.3;50.04;389;1313.6
13-09-02;09:27;33.1;375.0;1.4;246.3;50.07;332;1313.6
13-09-02;09:30;33.2;376.6;1.2;246.3;50.08;293;1313.6
13-09-02;09:33;33.2;371.1;1.1;246.3;50.06;270;1313.6
13-09-02;09:36;33.2;373.0;1.1;245.3;50.08;264;1313.6
13-09-02;09:39;32.9;369.8;1.1;245.3;50.0;252;1313.7
13-09-02;09:42;33.1;371.0;1.2;245.3;50.06;260;1313.7
13-09-02;09:45;33.0;370.1;1.1;243.4;50.05;247;1313.7
13-09-02;09:48;32.7;373.2;1.0;246.3;50.04;239;1313.7
13-09-02;09:51;32.9;372.5;1.1;246.3;50.04;251;1313.7
13-09-02;09:54;33.1;376.9;1.1;246.3;50.04;269;1313.7
13-09-02;09:57;32.7;372.0;1.1;246.3;50.05;275;1313.7
13-09-02;10:00;32.9;373.3;1.1;245.3;50.03;248;1313.7
13-09-02;10:03;32.7;366.2;1.1;246.3;50.04;246;1313.8
13-09-02;10:06;32.7;370.3;1.1;246.3;50.05;260;1313.8
13-09-02;10:09;32.7;367.3;1.1;246.3;50.06;259;1313.8
13-09-02;10:12;33.1;370.4;1.2;246.3;50.05;277;1313.8
13-09-02;10:15;32.9;373.5;1.1;245.3;50.05;278;1313.8
13-09-02;10:18;33.0;371.3;1.1;245.3;50.04;257;1313.8
13-09-02;10:21;32.9;367.8;1.1;245.3;50.06;262;1313.8
13-09-02;10:24;32.6;370.0;1.1;245.3;50.05;244;1313.9
13-09-02;10:27;32.6;364.0;1.0;244.3;50.07;241;1313.9
13-09-02;10:30;32.6;376.3;1.1;244.3;50.11;256;1313.9
13-09-02;10:33;32.6;368.9;1.1;245.3;50.09;249;1313.9
13-09-02;10:36;32.5;373.0;1.0;245.3;50.05;227;1313.9
13-09-02;10:39;32.6;365.7;1.0;244.3;50.05;228;1313.9
13-09-02;10:42;32.7;369.1;1.1;245.3;50.03;255;1313.9
13-09-02;10:45;32.6;372.6;1.1;245.3;50.06;257;1313.9
13-09-02;10:48;32.5;376.6;1.1;245.3;50.05;259;1314.0
13-09-02;10:51;32.6;372.0;1.0;245.3;50.05;241;1314.0
13-09-02;10:54;32.5;367.5;1.0;245.3;50.05;228;1314.0
13-09-02;10:57;32.6;364.7;0.9;246.3;50.06;207;1314.0
13-09-02;11:00;32.4;371.0;0.8;245.3;50.02;186;1314.0
13-09-02;11:03;32.6;378.6;0.7;245.3;50.02;187;1314.0
13-09-02;11:06;32.5;376.4;1.0;38.6;50.05;210;1314.0
13-09-02;11:09;32.5;371.3;0.9;244.3;50.03;214;1314.0
13-09-02;11:12;32.7;372.8;1.2;244.3;50.05;271;1314.0
13-09-02;11:15;32.6;373.8;1.2;244.3;50.04;293;1314.1
13-09-02;11:18;32.5;366.9;1.1;244.3;50.02;263;1314.1
13-09-02;11:21;32.6;373.9;1.1;246.3;50.03;274;1314.1
13-09-02;11:24;32.4;377.7;1.2;245.3;50.03;280;1314.1
13-09-02;11:27;32.7;373.0;1.2;245.3;50.05;267;1314.1
13-09-02;11:30;32.5;373.2;1.2;245.3;50.04;278;1314.1
13-09-02;11:33;32.5;373.8;1.3;245.3;50.05;316;1314.1
13-09-02;11:36;32.6;378.3;1.4;242.4;50.04;339;1314.1
13-09-02;11:39;32.7;378.9;1.6;243.4;50.05;388;1314.2
13-09-02;11:42;32.7;384.5;1.8;246.3;50.03;452;1314.2
13-09-02;11:45;33.1;379.8;2.0;244.3;50.06;469;1314.2
13-09-02;11:48;33.1;377.7;1.9;245.3;50.05;451;1314.2
13-09-02;11:51;33.0;374.2;1.9;246.3;50.04;461;1314.3
13-09-02;11:54;33.1;371.4;1.8;244.3;50.06;447;1314.3
13-09-02;11:57;33.1;375.0;2.2;245.3;50.06;528;1314.3
13-09-02;12:00;33.1;378.9;2.1;245.3;50.0;524;1314.3
13-09-02;12:03;33.2;374.4;2.6;245.3;50.00;629;1314.4
13-09-02;12:06;33.7;376.6;2.7;243.4;50.02;651;1314.4
13-09-02;12:09;33.4;372.6;2.2;246.3;50.03;540;1314.4
13-09-02;12:12;33.5;377.7;2.3;246.3;50.05;551;1314.4
13-09-02;12:15;33.7;373.2;2.0;246.3;50.03;475;1314.5
13-09-02;12:18;33.5;364.8;2.0;245.3;50.04;469;1314.5
13-09-02;12:21;33.7;377.1;3.1;244.3;50.07;752;1314.5
13-09-02;12:24;34.2;364.7;3.2;247.3;50.04;794;1314.6
13-09-02;12:27;34.1;376.0;2.1;246.3;50.11;519;1314.6
13-09-02;12:30;33.9;375.7;2.1;246.3;50.03;508;1314.6
13-09-02;12:33;34.1;372.6;2.1;246.3;50.04;513;1314.7
13-09-02;12:36;;366.6;2.0;246.3;50.06;467;1314.7
13-09-02;12:39;33.9;373.9;1.7;244.3;50.03;393;1314.7
13-09-02;12:42;33.9;375.5;1.6;243.4;50.05;386;1314.7
13-09-02;12:45;33.7;370.6;1.5;242.4;50.06;347;1314.7
13-09-02;12:48;33.8;360.7;2.3;245.3;50.08;569;1314.8
13-09-02;12:51;34.9;363.8;4.8;249.2;50.05;1190;1314.8
13-09-02;12:54;34.9;368.8;3.7;248.2;50.03;921;1314.9
13-09-02;12:57;34.9;370.4;2.6;246.3;50.04;654;1314.9
13-09-02;13:00;34.9;369.5;2.0;246.3;50.03;498;1314.9
13-09-02;13:03;34.8;366.2;2.4;245.3;50.02;573;1315.0
13-09-02;13:06;34.7;370.6;2.0;245.3;50.05;472;1315.0
13-09-02;13:09;34.5;370.0;1.5;245.3;50.04;370;1315.0
13-09-02;13:12;34.4;366.7;1.4;245.3;50.05;346;1315.0
13-09-02;13:15;34.5;367.6;1.2;245.3;50.05;313;1315.0
13-09-02;13:18;34.5;301.1;2.5;246.3;50.04;633;1315.1
13-09-02;13:21;35.0;373.0;2.8;244.3;50.03;693;1315.1
13-09-02;13:24;34.7;367.5;1.9;244.3;50.07;454;1315.1
13-09-02;13:27;34.5;332.3;2.7;245.3;50.04;647;1315.2
13-09-02;13:30;35.2;354.0;2.4;245.3;50.04;600;1315.2
13-09-02;13:33;35.9;341.3;6.0;248.2;50.06;1484;1315.2
13-09-02;13:36;35.4;360.7;2.4;246.3;49.99;575;1315.3
13-09-02;13:39;35.0;363.7;1.2;246.3;50.05;295;1315.3
13-09-02;13:42;34.9;341.0;2.1;246.3;50.06;507;1315.3
13-09-02;13:45;34.9;370.0;2.1;246.3;50.03;524;1315.3
13-09-02;13:48;35.0;364.8;1.5;245.3;50.04;345;1315.4
13-09-02;13:51;34.7;370.8;1.2;246.3;50.07;279;1315.4
13-09-02;13:54;34.6;368.4;1.3;246.3;50.06;335;1315.4
13-09-02;13:57;34.8;372.6;1.8;247.3;50.05;434;1315.4
13-09-02;14:00;34.8;373.2;1.8;246.3;50.04;432;1315.4
13-09-02;14:03;34.4;368.7;1.2;246.3;50.03;277;1315.5
13-09-02;14:06;34.2;361.5;1.1;244.3;50.05;284;1315.5
13-09-02;14:09;34.2;375.8;1.4;245.3;50.07;342;1315.5
13-09-02;14:12;34.4;368.8;0.9;243.4;50.03;215;1315.5
13-09-02;14:15;34.1;362.6;1.0;245.3;50.08;228;1315.5
13-09-02;14:18;34.0;371.7;1.2;245.3;50.04;266;1315.5
13-09-02;14:21;34.1;367.3;1.0;245.3;50.04;232;1315.5
13-09-02;14:24;33.8;360.4;0.7;245.3;50.03;164;1315.6
13-09-02;14:27;33.8;353.4;0.6;245.3;50.02;124;1315.6
13-09-02;14:30;33.7;351.7;0.6;245.3;50.0;135;1315.6
13-09-02;14:33;33.5;367.8;1.0;246.3;49.96;212;1315.6
13-09-02;14:36;33.4;367.0;1.0;246.3;49.99;212;1315.6
13-09-02;14:39;33.7;360.6;0.7;245.3;50.03;157;1315.6
13-09-02;14:42;33.4;365.6;0.8;245.3;50.04;170;1315.6
13-09-02;14:45;33.4;362.9;0.5;245.3;50.04;122;1315.6
13-09-02;14:48;33.2;342.1;0.4;243.4;50.04;88;1315.6
13-09-02;14:51;33.1;338.0;0.4;244.3;50.03;79;1315.6
13-09-02;14:54;33.0;342.1;0.4;245.3;50.02;71;1315.6
13-09-02;14:57;33.0;343.5;0.4;245.3;50.04;75;1315.6
13-09-02;15:00;33.0;332.2;0.4;244.3;49.99;93;1315.6
13-09-02;15:03;33.1;357.1;0.6;246.3;50.02;142;1315.6
13-09-02;15:06;32.9;363.1;0.0;245.3;50.03;166;1315.6
13-09-02;15:09;32.9;359.1;0.5;246.3;50.03;114;1315.6
13-09-02;15:12;32.7;351.2;0.5;245.3;50.02;101;1315.7
13-09-02;15:15;32.7;349.5;0.5;245.3;50.03;130;1315.7
13-09-02;15:18;32.9;362.6;0.7;245.3;50.02;136;1315.7
13-09-02;15:21;33.0;371.0;1.4;246.3;50.03;331;1315.7
13-09-02;15:24;33.2;366.0;5.4;250.2;50.01;1340;1315.7
13-09-02;15:27;34.0;355.3;1.6;246.3;50.02;380;1315.8
13-09-02;15:30;33.7;355.8;1.0;245.3;50.01;220;1315.8
13-09-02;15:33;33.3;367.8;1.0;246.3;50.02;226;1315.8
13-09-02;15:36;33.4;367.2;1.1;245.3;50.01;249;1315.8
13-09-02;15:39;33.5;362.9;0.8;245.3;50.02;195;1315.8
13-09-02;15:42;33.2;367.3;0.7;245.3;50.02;152;1315.8
13-09-02;15:45;33.1;361.8;0.8;245.3;50.05;170;1315.8
13-09-02;15:48;33.2;367.8;0.8;246.3;50.02;172;1315.8
13-09-02;15:51;33.1;361.2;0.7;246.3;49.98;123;1315.8
13-09-02;15:54;33.0;355.0;0.5;246.3;50.03;103;1315.8
13-09-02;15:57;42.0;352.2;0.5;246.3;50.03;103;1315.8
13-09-02;16:00;32.9;346.7;0.5;246.3;50.08;102;1315.9
13-09-02;16:03;33.1;356.5;0.5;246.3;50.08;115;1315.9
13-09-02;16:06;32.9;360.2;0.5;246.3;50.05;108;1315.9
13-09-02;16:09;32.5;356.1;0.5;246.3;50.05;108;1315.9
13-09-02;16:12;32.9;350.2;0.5;246.3;50.05;105;1315.9
13-09-02;16:15;32.9;354.6;0.5;246.3;50.03;112;1315.9
13-09-02;16:18;33.0;347.6;0.4;245.3;50.05;83;1315.9
13-09-02;16:21;32.7;344.6;0.3;38..4;50.02;63;1315.9
13-09-02;16:24;32.5;340.8;0.4;243.4;49.94;56;1315.9
13-09-02;16:27;32.4;339.8;0.2;244.3;50.04;46;1315.9
13-09-02;16:30;32.4;333.3;0.3;244.3;50.05;58;1315.9
13-09-02;16:33;32.5;343.2;0.4;246.3;50.04;75;1315.9
13-09-02;16:36;32.5;348.3;0.4;246.3;50.02;89;1315.9
13-09-02;16:39;32.6;363.8;0.6;245.3;50.03;123;1315.9
13-09-02;16:42;32.7;358.0;0.6;246.3;50.03;125;1315.9
13-09-02;16:45;32.4;344.5;0.3;246.3;50.03;66;1315.9
13-09-02;16:48;32.6;336.4;0.3;247.3;50.04;52;1315.9
13-09-02;16:51;32.4;347.1;0.3;38.6;50.05;65;1315.9
13-09-02;16:54;32.3;336.9;0.3;246.3;50.05;59;1315.9
13-09-02;16:57;32.5;331.4;0.3;246.3;50.05;57;1315.9
13-09-02;17:00;32.5;342.1;0.4;246.3;50.06;71;1315.9
13-09-02;17:03;32.7;340.1;0.3;246.3;50.06;62;1315.9
13-09-02;17:06;32.4;330.9;0.3;246.3;50.08;54;1315.9
13-09-02;17:09;32.4;329.1;0.3;245.3;50.08;50;1315.9
13-09-02;17:12;32.4;335.5;0.2;246.3;50.04;52;1315.9
13-09-02;17:15;32.5;334.5;0.3;246.3;50.03;53;1315.9
13-09-02;17:18;32.6;331.4;0.3;246.3;50.03;57;1316.0
13-09-02;17:21;32.5;349.6;0.4;247.3;50.03;66;1316.0
13-09-02;17:24;32.4;341.7;0.4;246.3;50.04;64;1316.0
13-09-02;17:27;32.4;334.2;0.3;246.3;50.04;52;1316.0
13-09-02;17:30;32.2;342.4;0.3;246.3;50.02;46;1316.0
13-09-02;17:33;32.2;335.1;0.2;246.3;50.04;49;1316.0
13-09-02;17:36;32.2;337.7;0.2;246.3;50.03;39;1316.0
13-09-02;17:39;32.2;327.9;0.3;246.3;50.03;49;1316.0
13-09-02;17:42;32.4;330.7;0.3;246.3;50.02;52;1316.0
13-09-02;17:45;32.0;332.3;0.2;246.3;50.0;34;1316.0
13-09-02;17:48;32.4;329.0;0.1;246.3;50.05;35;1316.0
13-09-02;17:51;32.3;333.1;0.0;247.3;50.03;47;1316.0
13-09-02;17:54;32.0;324.4;0.2;245.3;50.05;35;1316.0
13-09-02;17:57;32.2;327.0;0.2;245.3;50.08;33;1316.0
13-09-02;18:00;32.0;331.0;0.2;245.3;50.11;43;1316.0
13-09-02;18:03;32.2;335.5;0.3;247.3;50.12;50;1316.0
13-09-02;18:06;32.2;330.0;0.2;245.3;50.10;44;1316.0
13-09-02;18:09;32.2;335.4;0.2;247.3;50.06;34;1316.0
13-09-02;18:12;32.0;312.1;0.1;247.3;50.07;31;1316.0
13-09-02;18:15;32.0;316.4;0.1;247.3;50.03;29;1316.0
13-09-02;18:18;31.9;309.8;0.1;246.3;50.03;24;1316.0
13-09-02;18:21;32.0;301.4;0.1;247.3;50.02;17;1316.0
13-09-02;18:24;32.0;303.3;0.0;247.3;50.02;11;1316.0
13-09-02;18:27;31.8;299.4;0.0;247.3;50.05;4;1316.0
13-09-02;18:30;31.8;314.9;0.0;247.3;50.02;2;1316.0
13-09-02;18:33;31.7;197.6;0.0;247.3;50.06;0;1316.0
13-09-02;18:36;31.6;226.1;0.0;248.2;50.04;0;1316.0
13-09-02;18:39;31.6;292.8;0.0;246.3;50.01;0;1316.0
13-09-02;18:42;31.5;306.2;0.0;245.3;50.00;0;1316.0
13-09-02;18:45;31.5;288.5;0.0;245.3;50.06;0;1316.0
13-09-02;18:48;31.4;294.8;0.0;245.3;50.00;0;1316.0
13-09-02;18:51;31.4;254.1;0.0;246.3;50.04;0;1316.0
13-09-02;18:54;31.2;235.1;0.0;246.3;50.03;0;1316.0
13-09-02;18:57;31.2;184.7;0.0;245.3;50.06;0;1316.0
13-09-02;19:00;31.1;161.1;0.0;246.3;50.06;0;1316.0
13-09-02;19:03;31.1;;0.0;246.3;50.05;0;1316.0
13-09-03;06:09;26.8;338.0;0.0;245.3;50.00;6;1316.0
13-09-03;06:12;27.2;329.2;0.0;246.3;50.00;7;1316.0
13-09-03;06:15;27.5;296.1;0.0;245.3;50.01;8;1316.0
13-09-03;06:18;27.5;297.0;0.0;245.3;50.08;9;1316.0
13-09-03;06:21;27.5;318.6;0.1;245.3;50.00;15;1316.0
13-09-03;06:24;27.9;308.2;0.1;246.3;50.02;16;1316.0
13-09-03;06:27;29.0;331.7;0.1;246.3;50.01;19;1316.0
13-09-03;06:30;28.6;317.2;0.1;247.3;50.01;20;1316.0
13-09-03;06:33;29.4;324.1;0.1;245.3;50.03;22;1316.0
13-09-03;06:36;29.4;333.3;0.1;245.3;50.03;24;1316.0
13-09-03;06:39;29.7;335.5;0.1;245.3;50.03;26;1316.0
13-09-03;06:42;30.1;316.9;0.1;246.3;50.01;28;1316.0
13-09-03;06:45;30.1;328.2;0.1;242.4;50.01;29;1316.0
13-09-03;06:48;30.2;326.2;0.1;244.3;50.02;32;1316.0
13-09-03;06:51;30.2;338.3;0.2;243.4;49.96;34;1316.0
13-09-03;06:54;30.4;352.0;0.2;242.4;50.05;35;1316.0
13-09-03;06:57;30.3;357.4;0.1;243.4;50.08;36;1316.0
13-09-03;07:00;30.4;349.8;0.2;244.3;50.09;39;1316.0
13-09-03;07:03;30.4;341.1;0.2;245.3;50.09;41;1316.0
13-09-03;07:06;30.5;331.4;0.1;244.3;50.07;26;1316.0
13-09-03;07:09;30.7;344.3;0.1;244.3;50.02;30;1316.0
13-09-03;07:12;30.4;325.7;0.2;244.3;50.01;45;1316.0
13-09-03;07:15;30.8;350.3;0.2;244.3;50.0;49;1316.0
13-09-03;07:18;30.8;312.3;0.2;244.3;50.03;50;1316.0
13-09-03;07:21;30.8;353.4;0.4;245.3;50.0;65;1316.0
13-09-03;07:24;31.0;356.5;0.3;247.3;50.02;64;1316.0
13-09-03;07:27;31.1;345.8;0.4;247.3;50.02;84;1316.0
13-09-03;07:30;31.1;347.7;0.4;247.3;50.07;83;1316.0
13-09-03;07:33;31.4;360.9;0.5;245.3;50.07;102;1316.0
13-09-03;07:36;31.4;373.0;0.7;244.3;50.04;156;1316.1
13-09-03;07:39;31.6;365.4;0.7;245.3;50.00;160;1316.1
13-09-03;07:42;31.5;360.0;0.5;245.3;50.04;116;1316.1
13-09-03;07:45;31.5;359.1;0.6;247.3;50.02;123;1316.1
13-09-03;07:48;31.5;363.5;0.3;245.3;50.01;72;1316.1
13-09-03;07:51;31.7;358.7;0.5;245.3;50.02;96;1316.1
13-09-03;07:54;31.6;360.2;0.4;245.3;50.03;88;1316.1
13-09-03;07:57;31.7;376.3;0.5;244.3;50.05;98;1316.1
13-09-03;08:00;31.7;381.4;0.5;245.3;50.06;95;1316.1
13-09-03;08:03;31.6;361.3;0.4;244.3;50.02;83;1316.1
13-09-03;08:06;31.7;379.8;0.4;245.3;50.01;83;1316.1
13-09-03;08:09;31.7;374.2;0.5;243.4;50.03;95;1316.1
13-09-03;08:12;31.7;360.0;0.5;244.3;50.03;99;1316.1
13-09-03;08:15;31.6;364.0;0.5;244.3;50.03;97;1316.1
13-09-03;08:18;31.7;334.8;0.5;244.3;50.03;96;1316.1
13-09-03;08:21;31.7;361.2;0.8;244.3;50.05;188;1316.1
13-09-03;08:24;31.9;353.6;0.7;243.4;50.04;157;1316.1
13-09-03;08:27;32.0;370.3;1.0;243.4;50.06;218;1316.1
13-09-03;08:30;32.0;390.6;1.0;244.3;50.05;236;1316.2
13-09-03;08:33;32.0;373.2;0.9;243.4;50.04;204;1316.2
13-09-03;08:36;32.4;385.4;1.0;244.3;50.02;228;1316.2
13-09-03;08:39;32.2;368.9;1.0;244.3;50.03;227;1316.2
13-09-03;08:42;32.3;359.6;0.9;243.4;50.04;204;1316.2
13-09-03;08:45;32.5;365.6;1.1;244.3;50.01;257;1316.2
13-09-03;08:48;32.3;376.3;1.0;242.4;50.04;221;1316.2
13-09-03;08:51;32.2;368.5;1.1;244.3;50.05;262;1316.2
13-09-03;08:54;32.4;367.6;1.0;244.3;50.04;249;1316.3
13-09-03;08:57;32.4;367.8;1.2;243.4;50.06;271;1316.3
13-09-03;09:00;32.4;368.7;1.2;245.3;50.05;298;1316.3
13-09-03;09:03;32.3;372.9;1.2;245.3;50.03;290;1316.3
13-09-03;09:06;32.5;374.8;1.3;244.3;50.05;311;1316.3
13-09-03;09:09;32.5;378.5;1.3;243.4;50.02;292;1316.3
13-09-03;09:12;32.6;378.5;1.4;243.4;50.03;312;1316.3
13-09-03;09:15;32.6;375.1;1.7;244.3;50.06;403;1316.4
13-09-03;09:18;32.6;381.8;1.2;244.3;50.08;289;1316.4
13-09-03;09:21;50.0;361.5;1.5;244.3;50.03;354;1316.4
13-09-03;09:24;32.6;397.1;3.5;245.3;50.03;989;1316.4
13-09-03;09:27;33.1;367.0;1.4;244.3;50.05;337;1316.4
13-09-03;09:30;33.1;335.7;3.0;245.3;50.02;713;1316.5
13-09-03;09:33;33.0;365.3;1.1;244.3;50.06;284;1316.5
13-09-03;09:36;33.0;364.1;1.1;247.3;50.04;251;1316.5
13-09-03;09:39;33.2;360.6;1.1;246.3;50.05;268;1316.5
13-09-03;09:42;33.0;356.6;0.7;246.3;50.07;169;1316.5
13-09-03;09:45;33.0;373.6;1.2;248.2;50.06;286;1316.6
13-09-03;09:48;33.0;359.1;0.7;246.3;50.05;147;1316.6
13-09-03;09:51;32.7;373.0;1.2;247.3;50.07;293;1316.6
13-09-03;09:54;33.3;347.4;3.1;247.3;50.07;788;1316.6
13-09-03;09:57;33.7;361.5;1.4;247.3;50.11;336;1316.6
13-09-03;10:00;33.5;339.1;4.8;250.2;50.03;1183;1316.7
13-09-03;10:03;33.5;365.4;1.6;247.3;50.04;373;1316.7
13-09-03;10:06;33.4;382.9;1.1;246.3;50.04;248;1316.7
13-09-03;10:09;33.5;362.5;1.0;248.2;50.06;243;1316.7
13-09-03;10:12;33.2;357.5;0.8;244.3;50.03;205;1316.7
13-09-03;10:15;33.1;348.9;0.8;247.3;50.04;176;1316.8
13-09-03;10:18;33.2;329.7;0.8;246.3;50.04;213;1316.8
13-09-03;10:21;33.1;370.3;1.0;246.3;50.04;225;1316.8
13-09-03;10:24;32.9;358.4;0.7;247.3;50.06;133;1316.8
13-09-03;10:27;33.0;355.8;0.7;38.6;50.05;135;1316.8
13-09-03;10:30;32.9;349.0;0.5;247.3;50.04;95;1316.8
13-09-03;10:33;32.6;357.4;0.5;246.3;50.03;107;1316.8
13-09-03;10:36;32.9;356.8;0.6;246.3;50.01;133;1316.8
13-09-03;10:39;32.7;367.5;0.8;246.3;50.04;197;1316.8
13-09-03;10:42;32.6;354.7;0.6;246.3;50.05;134;1316.8
13-09-03;10:45;32.7;365.1;0.7;247.3;50.05;172;1316.8
13-09-03;10:48;32.7;361.6;1.1;245.3;50.03;199;1316.8
13-09-03;10:51;32.7;367.3;1.1;245.3;50.04;243;1316.8
13-09-03;10:54;33.5;365.7;6.3;250.2;50.08;1577;1316.9
13-09-03;10:57;33.7;363.1;1.5;246.3;50.05;370;1316.9
13-09-03;11:00;34.2;349.9;5.3;250.2;50.01;1320;1317.0
13-09-03;11:03;34.7;347.7;4.2;250.2;50.05;1099;1317.0
13-09-03;11:06;34.7;351.1;6.2;251.1;50.02;1523;1317.1
13-09-03;11:09;35.6;338.5;5.8;251.1;50.03;1434;1317.1
13-09-03;11:12;36.1;330.6;2.7;248.2;50.03;773;1317.2
13-09-03;11:15;36.1;347.3;1.9;247.3;50.03;446;1317.3
13-09-03;11:18;36.4;340.4;1.3;247.3;50.05;325;1317.3
13-09-03;11:21;35.6;351.5;1.5;247.3;50.03;374;1317.3
13-09-03;11:24;35.2;358.4;1.4;245.3;50.05;306;1317.4
13-09-03;11:27;35.0;350.0;1.1;246.3;50.02;258;1317.4
13-09-03;11:30;34.9;367.5;1.1;247.3;50.09;244;1317.4
13-09-03;11:33;34.5;354.4;0.7;245.3;50.09;143;1317.4
13-09-03;11:36;34.1;361.0;0.6;246.3;50.08;115;1317.4
13-09-03;11:39;34.0;363.4;0.8;245.3;50.03;198;1317.4
13-09-03;11:42;34.2;372.0;1.2;243.4;50.03;277;1317.4
13-09-03;11:45;34.7;366.3;4.1;246.3;50.04;894;1317.5
13-09-03;11:48;35.3;358.0;2.4;248.2;50.04;596;1317.5
13-09-03;11:51;34.9;364.7;2.2;247.3;50.00;518;1317.5
13-09-03;11:54;35.3;366.3;2.1;247.3;50.06;515;1317.6
13-09-03;11:57;35.2;369.7;1.4;244.3;50.07;325;1317.6
13-09-03;12:00;34.7;366.2;1.2;245.3;50.01;318;1317.6
13-09-03;12:03;34.8;372.6;1.7;247.3;50.01;406;1317.6
13-09-03;12:06;34.5;363.2;1.2;247.3;50.02;298;1317.7
13-09-03;12:09;34.4;365.1;1.2;246.3;50.04;278;1317.7
13-09-03;12:12;34.4;369.5;2.3;247.3;50.04;571;1317.7
13-09-03;12:15;35.4;373.2;1.6;246.3;50.04;398;1317.7
13-09-03;12:18;34.6;322.4;2.3;246.3;50.07;594;1317.8
13-09-03;12:21;34.2;376.3;1.2;247.3;50.07;292;1317.8
13-09-03;12:24;34.2;364.8;0.8;245.3;50.0;195;1317.8
13-09-03;12:27;34.0;343.3;0.4;245.3;50.06;91;1317.8
13-09-03;12:30;33.7;355.9;0.5;244.3;50.02;95;1317.8
13-09-03;12:33;33.9;369.2;0.8;246.3;50.04;191;1317.8
13-09-03;12:36;50.0;358.0;0.8;246.3;50.05;164;1317.8
13-09-03;12:39;33.7;340.2;0.4;245.3;50.04;58;1317.8
13-09-03;12:42;33.3;344.6;0.3;245.3;50.05;49;1317.8
13-09-03;12:45;33.2;339.4;0.3;245.3;50.05;53;1317.8
13-09-03;12:48;33.1;322.2;0.2;245.3;50.05;40;1317.8
13-09-03;12:51;33.1;347.6;0.4;246.3;50.08;74;1317.8
13-09-03;12:54;33.0;339.8;0.4;246.3;50.04;73;1317.8
13-09-03;12:57;32.9;340.2;0.4;246.3;50.03;72;1317.8
13-09-03;13:00;32.7;339.1;0.3;247.3;50.05;50;1317.8
13-09-03;13:03;32.7;344.6;0.6;247.3;50.04;108;1317.8
13-09-03;13:06;33.1;364.0;2.3;246.3;50.03;561;1317.9
13-09-03;13:09;34.6;356.5;7.0;251.1;50.07;1757;1317.9
13-09-03;13:12;35.0;348.7;7.1;251.1;50.03;1808;1318.0
13-09-03;13:15;36.1;340.1;7.0;250.2;50.02;1735;1318.1
13-09-03;13:18;36.9;332.6;6.5;251.1;50.04;1610;1318.2
13-09-03;13:21;37.1;346.2;6.4;249.2;50.02;1593;1318.3
13-09-03;13:24;37.6;319.9;3.2;247.3;50.04;784;1318.3
13-09-03;13:27;36.5;350.6;1.2;246.3;50.03;276;1318.4
13-09-03;13:30;35.9;343.9;0.8;246.3;50.01;170;1318.4
13-09-03;13:33;35.4;344.8;0.6;245.3;50.01;129;1318.4
13-09-03;13:36;35.2;365.0;0.9;247.3;50.04;212;1318.4
13-09-03;13:39;35.3;361.5;0.9;246.3;50.02;213;1318.4
13-09-03;13:42;34.7;382.1;0.8;38.6;50.06;187;1318.4
13-09-03;13:45;34.9;360.9;0.7;245.3;50.04;169;1318.4
13-09-03;13:48;34.6;364.3;0.7;247.3;50.04;163;1318.4
13-09-03;13:51;34.5;357.2;0.7;246.3;50.06;150;1318.4
13-09-03;13:54;34.5;364.4;0.7;246.3;50.03;139;1318.4
13-09-03;13:57;34.1;356.6;0.6;245.3;50.11;143;1318.4
13-09-03;14:00;34.1;364.4;0.7;38.6;50.02;147;1318.4
13-09-03;14:03;33.9;361.9;0.7;247.3;50.02;167;1318.5
13-09-03;14:06;34.0;373.2;1.2;38.6;50.01;284;1318.5
13-09-03;14:09;34.1;373.3;1.2;248.2;50.03;279;1318.5
13-09-03;14:12;34.0;379.3;1.7;248.2;50.05;402;1318.5
13-09-03;14:15;34.4;372.0;1.8;248.2;50.03;421;1318.5
13-09-03;14:18;34.4;390.9;3.5;250.2;50.05;830;1318.5
13-09-03;14:21;34.9;339.5;4.6;250.2;49.99;1153;1318.6
13-09-03;14:24;35.0;352.1;3.1;251.1;50.07;758;1318.6
13-09-03;14:27;35.5;362.5;3.7;250.2;50.03;884;1318.7
13-09-03;14:30;35.7;348.6;2.0;38.6;50.03;488;1318.7
13-09-03;14:33;36.1;359.4;6.9;253.1;50.04;1733;1318.8
13-09-03;14:36;36.1;369.8;4.1;250.2;50.02;855;1318.8
13-09-03;14:39;37.1;337.7;6.4;250.2;50.03;1577;1318.9
13-09-03;14:42;37.5;322.1;5.8;251.1;50.05;1469;1319.0
13-09-03;14:45;37.9;309.3;2.8;248.2;50.02;608;1319.1
13-09-03;14:48;37.6;332.8;6.8;253.1;50.04;1716;1319.1
13-09-03;14:51;37.9;344.5;1.7;248.2;50.08;395;1319.2
13-09-03;14:54;38.2;335.7;6.4;253.1;50.05;1622;1319.2
13-09-03;14:57;37.8;320.5;1.4;247.3;50.03;356;1319.3
13-09-03;15:00;37.8;331.3;6.5;250.2;50.03;1605;1319.3
13-09-03;15:03;38.5;338.5;2.5;247.3;50.03;750;1319.4
13-09-03;15:06;39.0;328.5;6.5;251.1;50.01;1615;1319.5
