data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-09-03;15:09;38.6;336.7;2.3;246.3;50.01;606;1319.5
13-09-03;15:12;39.2;333.3;6.1;250.2;50.02;1521;1319.6
13-09-03;15:15;39.4;337.3;2.4;247.3;50.01;566;1319.7
13-09-03;15:18;39.0;323.2;6.2;248.2;49.99;1524;1319.7
13-09-03;15:21;39.3;335.7;1.2;245.3;50.03;300;1319.8
13-09-03;15:24;38.6;317.4;5.7;247.3;50.06;1385;1319.8
13-09-03;15:27;38.0;334.5;1.7;246.3;50.02;417;1319.9
13-09-03;15:30;37.9;350.3;1.1;246.3;50.01;257;1319.9
13-09-03;15:33;37.8;354.0;1.6;246.3;49.99;379;1319.9
13-09-03;15:36;37.8;347.6;4.2;249.2;50.01;1073;1320.0
13-09-03;15:39;38.4;343.9;5.7;38.6;49.99;1433;1320.0
13-09-03;15:42;38.7;339.8;5.6;250.2;50.02;1396;1320.1
13-09-03;15:45;39.2;342.6;5.4;250.2;50.02;1336;1320.2
13-09-03;15:48;39.2;332.2;5.4;250.2;50.01;1338;1320.2
13-09-03;15:51;39.3;334.2;1.0;246.3;50.02;245;1320.3
13-09-03;15:54;39.1;332.5;5.1;249.2;50.02;1262;1320.3
13-09-03;15:57;38.5;336.0;1.3;247.3;49.97;300;1320.4
13-09-03;16:00;37.7;362.2;1.0;244.3;50.02;230;1320.4
13-09-03;16:03;38.0;336.6;1.0;245.3;50.05;236;1320.4
13-09-03;16:06;37.2;351.8;0.7;245.3;50.07;162;1320.4
13-09-03;16:09;36.5;346.8;0.6;245.3;50.02;146;1320.5
13-09-03;16:12;36.3;320.8;1.7;245.3;50.01;470;1320.5
13-09-03;16:15;36.2;333.5;1.0;246.3;50.02;232;1320.5
13-09-03;16:18;36.3;347.6;0.7;246.3;50.02;142;1320.5
13-09-03;16:21;35.7;366.0;0.8;246.3;50.02;188;1320.5
13-09-03;16:24;36.2;356.3;1.1;246.3;50.02;265;1320.5
13-09-03;16:27;35.9;345.1;1.1;246.3;50.02;252;1320.6
13-09-03;16:30;35.6;358.0;4.4;249.2;49.99;1110;1320.6
13-09-03;16:33;35.7;328.2;3.7;249.2;50.00;965;1320.6
13-09-03;16:36;36.2;351.1;4.3;249.2;50.0;1045;1320.6
13-09-03;16:39;36.4;354.6;4.1;249.2;50.02;1013;1320.7
13-09-03;16:42;36.0;337.5;0.6;244.3;49.98;132;1320.7
13-09-03;16:45;35.5;333.6;0.5;245.3;50.01;121;1320.7
13-09-03;16:48;35.2;336.9;0.4;245.3;50.04;84;1320.7
13-09-03;16:51;34.9;342.1;0.4;245.3;50.04;78;1320.7
13-09-03;16:54;34.6;353.0;0.4;246.3;50.10;99;1320.7
13-09-03;16:57;34.7;339.5;0.4;246.3;50.03;79;1320.7
13-09-03;17:00;34.2;351.1;0.4;246.3;50.05;80;1320.7
13-09-03;17:03;34.2;349.2;0.4;245.3;50.03;87;1320.7
13-09-03;17:06;34.1;358.4;0.6;244.3;50.02;117;1320.7
13-09-03;17:09;33.9;342.1;0.3;246.3;50.02;58;1320.8
13-09-03;17:12;34.0;345.1;0.5;246.3;50.01;96;1320.8
13-09-03;17:15;33.9;354.6;0.6;245.3;50.02;141;1320.8
13-09-03;17:18;34.1;346.2;0.7;246.3;50.07;158;1320.8
13-09-03;17:21;33.9;348.9;0.5;244.3;50.04;117;1320.8
13-09-03;17:24;33.7;339.2;0.4;246.3;50.02;77;1320.8
13-09-03;17:27;33.4;329.4;0.3;244.3;49.99;62;1320.8
13-09-03;17:30;33.3;327.9;0.4;245.3;50.02;68;1320.8
13-09-03;17:33;33.3;345.7;0.3;243.4;50.00;62;1320.8
13-09-03;17:36;33.4;353.9;0.5;244.3;50.00;92;1320.8
13-09-03;17:39;33.3;323.2;0.3;246.3;50.02;49;1320.8
13-09-03;17:42;33.0;324.9;0.1;246.3;50.02;28;1320.8
13-09-03;17:45;33.0;311.1;0.1;246.3;50.01;12;1320.8
13-09-03;17:48;32.9;275.6;0.0;246.3;50.01;9;1320.8
13-09-03;17:51;32.9;328.2;0.4;246.3;50.03;60;1320.8
13-09-03;17:54;33.0;333.2;0.0;245.3;50.04;89;1320.8
13-09-03;17:57;33.0;345.1;0.5;248.2;50.08;97;1320.8
13-09-03;18:00;32.9;326.9;0.5;246.3;50.07;95;1320.8
13-09-03;18:03;32.9;340.4;0.4;248.2;50.06;80;1320.8
13-09-03;18:06;32.9;338.0;0.4;246.3;50.06;78;1320.8
13-09-03;18:09;32.9;337.5;0.4;244.3;50.04;75;1320.8
13-09-03;18:12;33.2;351.8;0.7;247.3;50.05;152;1320.8
13-09-03;18:15;32.9;294.5;0.2;245.3;50.02;40;1320.9
13-09-03;18:18;32.9;321.0;0.7;245.3;50.01;168;1320.9
13-09-03;18:21;33.0;336.3;0.5;245.3;50.05;102;1320.9
13-09-03;18:24;32.7;352.5;0.5;243.4;49.99;100;1320.9
13-09-03;18:27;33.0;364.1;0.8;244.3;50.01;180;1320.9
13-09-03;18:30;32.7;341.8;0.4;244.3;50.02;65;1320.9
13-09-03;18:33;32.9;343.9;0.5;244.3;50.01;128;1320.9
13-09-03;18:36;33.1;354.1;0.6;244.3;50.03;126;1320.9
13-09-03;18:39;32.6;343.7;0.5;244.3;50.01;110;1320.9
13-09-03;18:42;32.9;347.3;0.4;246.3;50.02;89;1320.9
13-09-03;18:45;32.9;348.6;0.4;244.3;50.02;76;1320.9
13-09-03;18:48;32.7;345.8;0.3;245.3;50.00;59;1320.9
13-09-03;18:51;32.5;331.6;0.2;245.3;50.03;42;1320.9
13-09-03;18:54;32.5;332.6;0.1;245.3;50.03;29;1320.9
13-09-03;18:57;32.5;334.8;0.1;244.3;50.11;18;1320.9
13-09-03;19:00;32.4;305.2;0.0;38.6;50.02;9;1320.9
13-09-03;19:03;32.3;306.4;0.0;242.4;50.02;2;1320.9
13-09-03;19:06;32.0;211.5;0.0;244.3;50.02;0;1320.9
13-09-03;19:09;31.9;255.6;0.0;244.3;50.06;0;1320.9
13-09-03;19:12;31.9;316.2;0.0;245.3;50.05;0;1320.9
13-09-03;19:15;31.8;264.5;0.0;245.3;50.03;0;1320.9
13-09-03;19:18;31.7;230.7;0.0;245.3;50.01;0;1320.9
13-09-03;19:21;31.7;192.7;0.0;245.3;50.01;0;1320.9
13-09-03;19:24;31.6;4.8;0.0;245.3;50.04;0;1320.9
13-09-04;06:12;26.8;316.6;0.0;245.3;50.04;6;1320.9
13-09-04;06:15;26.8;323.1;0.0;244.3;50.03;9;1320.9
13-09-04;06:18;27.5;314.2;0.0;245.3;50.02;11;1320.9
13-09-04;06:21;27.9;316.6;0.0;244.3;50.01;13;1320.9
13-09-04;06:24;27.5;310.1;0.1;245.3;50.00;15;1320.9
13-09-04;06:27;28.3;324.7;0.1;244.3;50.01;17;1320.9
13-09-04;06:30;28.6;339.8;0.1;246.3;50.02;19;1320.9
13-09-04;06:33;28.6;336.9;0.1;247.3;50.04;22;1320.9
13-09-04;06:36;29.0;338.3;0.1;246.3;50.04;24;1320.9
13-09-04;06:39;29.0;337.6;0.1;247.3;50.03;26;1320.9
13-09-04;06:42;29.4;337.7;0.1;245.3;50.02;28;1320.9
13-09-04;06:45;29.7;338.0;0.2;246.3;50.03;29;1320.9
13-09-04;06:48;29.7;343.7;0.1;246.3;50.04;33;1320.9
13-09-04;06:51;30.1;345.1;0.1;246.3;50.0;34;1320.9
13-09-04;06:54;30.1;341.4;0.2;246.3;50.04;35;1320.9
13-09-04;06:57;30.2;336.4;0.2;246.3;50.08;38;1320.9
13-09-04;07:00;30.3;341.1;0.2;246.3;50.06;39;1320.9
13-09-04;07:03;30.1;347.4;0.2;244.3;50.05;40;1320.9
13-09-04;07:06;30.3;341.1;0.2;246.3;50.01;41;1320.9
13-09-04;07:09;30.4;345.1;0.2;242.4;50.05;43;1320.9
13-09-04;07:12;30.5;338.9;0.2;244.3;50.03;45;1320.9
13-09-04;07:15;30.4;338.8;0.2;243.4;50.05;47;1320.9
13-09-04;07:18;30.5;335.3;0.3;244.3;50.04;50;1320.9
13-09-04;07:21;30.7;353.0;0.3;244.3;50.02;52;1320.9
13-09-04;07:24;30.8;362.4;0.4;243.4;49.97;54;1321.0
13-09-04;07:27;30.8;355.6;0.3;244.3;50.01;57;1321.0
13-09-04;07:30;30.9;360.6;0.3;244.3;50.03;58;1321.0
13-09-04;07:33;30.7;360.6;0.4;243.4;50.02;64;1321.0
13-09-04;07:36;31.0;370.3;0.4;244.3;50.03;55;1321.0
13-09-04;07:39;31.1;369.7;0.4;244.3;50.03;73;1321.0
13-09-04;07:42;31.0;368.4;0.4;244.3;50.02;73;1321.0
13-09-04;07:45;31.1;372.0;0.4;243.4;50.00;70;1321.0
13-09-04;07:48;31.2;348.1;0.4;244.3;50.02;77;1321.0
13-09-04;07:51;31.2;375.7;0.4;242.4;50.02;88;1321.0
13-09-04;07:54;31.1;368.9;0.4;243.4;50.03;88;1321.0
13-09-04;07:57;31.2;373.0;0.5;246.3;50.04;113;1321.0
13-09-04;08:00;31.2;382.7;0.5;244.3;50.05;99;1321.0
13-09-04;08:03;31.4;376.6;0.5;247.3;50.11;107;1321.0
13-09-04;08:06;31.5;375.8;0.4;246.3;50.03;95;1321.0
13-09-04;08:09;31.2;382.3;0.5;246.3;50.05;91;1321.0
13-09-04;08:12;31.2;389.0;0.4;248.2;50.07;87;1321.0
13-09-04;08:15;31.4;368.9;0.5;246.3;50.05;107;1321.0
13-09-04;08:18;31.4;360.4;0.6;247.3;50.04;127;1321.0
13-09-04;08:21;31.6;391.1;0.7;247.3;50.04;158;1321.0
13-09-04;08:24;31.6;366.9;0.7;245.3;50.05;182;1321.0
13-09-04;08:27;31.9;365.4;1.0;246.3;50.05;215;1321.1
13-09-04;08:30;32.0;365.1;1.1;246.3;50.04;256;1321.1
13-09-04;08:33;31.9;365.7;1.2;246.3;50.06;281;1321.1
13-09-04;08:36;32.2;360.3;1.4;245.3;50.03;311;1321.1
13-09-04;08:39;32.4;377.7;1.5;245.3;49.93;349;1321.1
13-09-04;08:42;32.5;371.3;1.5;245.3;50.02;383;1321.1
13-09-04;08:45;32.4;383.4;1.7;247.3;50.02;419;1321.1
13-09-04;08:48;32.5;373.3;1.8;247.3;50.05;456;1321.2
13-09-04;08:51;32.7;378.3;2.0;246.3;50.04;498;1321.2
13-09-04;08:54;33.0;372.2;2.2;248.2;50.04;527;1321.2
13-09-04;08:57;33.0;369.5;2.3;248.2;50.06;567;1321.2
13-09-04;09:00;32.9;375.2;2.4;248.2;50.03;593;1321.3
13-09-04;09:03;33.2;368.8;2.5;247.3;50.03;628;1321.3
13-09-04;09:06;33.3;358.1;2.7;248.2;50.08;656;1321.3
13-09-04;09:09;33.3;367.3;2.8;248.2;50.02;690;1321.4
13-09-04;09:12;33.5;360.4;2.9;245.3;50.04;718;1321.4
13-09-04;09:15;34.1;356.9;3.0;249.2;50.05;753;1321.4
13-09-04;09:18;34.0;357.1;3.3;251.1;50.08;814;1321.5
13-09-04;09:24;33.8;346.8;3.5;248.2;50.07;878;1321.5
13-09-04;09:27;34.4;347.7;3.7;248.2;50.08;907;1321.6
13-09-04;09:30;34.4;344.3;3.8;248.2;50.03;942;1321.6
13-09-04;09:33;34.8;351.8;4.1;249.2;50.01;1020;1321.7
13-09-04;09:36;34.7;355.2;4.4;249.2;50.08;1110;1321.7
13-09-04;09:39;34.6;358.8;4.4;249.2;50.07;1090;1321.7
13-09-04;09:42;35.0;342.6;4.6;249.2;50.01;1089;1321.8
13-09-04;09:45;35.4;356.9;4.4;251.1;50.11;1051;1321.8
13-09-04;09:48;35.4;343.6;4.5;249.2;50.06;1121;1321.9
13-09-04;09:51;34.8;347.6;4.6;251.1;50.05;1135;1321.9
13-09-04;09:54;35.0;353.0;0.8;245.3;50.03;195;1321.9
13-09-04;09:57;35.4;355.9;2.5;246.3;50.02;559;1322.0
13-09-04;10:00;35.5;323.7;2.9;246.3;50.01;716;1322.0
13-09-04;10:03;35.5;343.9;5.0;248.2;50.00;1222;1322.0
13-09-04;10:06;36.4;336.0;5.3;249.2;50.03;1301;1322.1
13-09-04;10:09;35.9;340.5;1.1;243.4;50.04;262;1322.1
13-09-04;10:12;35.0;349.6;0.9;245.3;50.04;219;1322.2
13-09-04;10:15;35.4;351.5;5.8;248.2;50.03;1419;1322.2
13-09-04;10:18;35.3;355.5;1.1;246.3;50.04;259;1322.2
13-09-04;10:21;34.9;314.7;5.3;248.2;50.04;1321;1322.2
13-09-04;10:24;35.2;350.8;1.4;245.3;50.06;337;1322.3
13-09-04;10:27;35.0;357.4;1.2;245.3;50.03;269;1322.3
13-09-04;10:30;34.9;352.0;1.2;245.3;50.01;284;1322.3
13-09-04;10:33;34.6;349.8;0.8;245.3;50.03;200;1322.3
13-09-04;10:36;35.6;352.1;5.6;248.2;50.02;1358;1322.4
13-09-04;10:39;36.1;344.3;5.6;248.2;50.07;1400;1322.4
13-09-04;10:42;35.9;354.0;1.6;244.3;49.97;371;1322.5
13-09-04;10:45;35.4;346.2;1.1;244.3;50.05;240;1322.5
13-09-04;10:48;35.3;332.9;1.0;243.4;50.03;225;1322.5
13-09-04;10:51;34.7;341.4;0.9;244.3;50.05;203;1322.5
13-09-04;10:54;35.9;347.7;5.8;248.2;50.06;1426;1322.6
13-09-04;10:57;36.7;337.3;5.7;247.3;50.04;1405;1322.7
13-09-04;11:00;36.9;332.2;5.9;247.3;50.05;1450;1322.7
13-09-04;11:03;37.5;321.0;5.9;249.2;50.02;1467;1322.8
13-09-04;11:06;37.5;321.0;1.4;245.3;50.01;344;1322.9
13-09-04;11:09;36.4;336.4;1.1;245.3;50.02;269;1322.9
13-09-04;11:12;36.1;349.9;1.1;245.3;49.99;235;1322.9
13-09-04;11:15;35.6;349.3;1.1;245.3;50.03;230;1322.9
13-09-04;11:18;35.4;351.1;0.9;244.3;50.03;210;1322.9
13-09-04;11:21;36.3;349.3;6.7;250.2;50.03;1647;1323.0
13-09-04;11:24;37.0;341.4;6.2;247.3;50.05;1514;1323.0
13-09-04;11:27;37.7;333.8;6.0;247.3;50.04;1479;1323.1
13-09-04;11:30;37.9;322.4;6.0;244.3;50.04;1462;1323.2
13-09-04;11:33;38.2;323.5;6.0;244.3;50.00;1451;1323.3
13-09-04;11:36;38.6;322.5;6.3;246.3;50.01;1554;1323.3
13-09-04;11:39;37.9;323.1;1.0;244.3;50.02;243;1323.4
13-09-04;11:42;37.5;344.0;6.7;249.2;50.07;1638;1323.4
13-09-04;11:45;38.4;331.7;6.3;248.2;50.04;1554;1323.5
13-09-04;11:48;39.0;322.1;6.3;249.2;50.06;1538;1323.5
13-09-04;11:51;39.2;318.7;6.0;248.2;50.05;1524;1323.6
13-09-04;11:54;39.0;324.0;2.0;245.3;50.03;567;1323.7
13-09-04;11:57;39.0;327.6;6.3;246.3;50.08;1531;1323.7
13-09-04;12:00;39.3;318.8;6.0;248.2;50.02;1493;1323.8
13-09-04;12:03;39.8;322.2;6.1;248.2;50.01;1494;1323.9
13-09-04;12:06;39.9;319.7;6.1;248.2;50.05;1492;1323.9
13-09-04;12:09;40.2;313.9;6.1;246.3;50.03;1518;1324.0
13-09-04;12:12;40.6;320.8;6.2;247.3;50.09;1540;1324.1
13-09-04;12:15;40.7;308.3;6.3;247.3;50.03;1539;1324.2
13-09-04;12:18;40.1;316.4;6.4;248.2;50.04;1599;1324.2
13-09-04;12:21;40.8;313.9;6.1;250.2;50.05;1508;1324.3
13-09-04;12:24;40.9;312.8;6.1;249.2;50.04;1495;1324.4
13-09-04;12:27;41.3;317.5;6.1;246.3;50.04;1500;1324.5
13-09-04;12:30;41.4;316.9;6.1;246.3;50.02;1481;1324.5
13-09-04;12:33;41.3;311.5;6.1;248.2;50.03;1481;1324.6
13-09-04;12:36;41.5;318.4;5.9;246.3;50.03;1471;1324.7
13-09-04;12:39;41.6;313.4;6.0;248.2;50.05;1474;1324.7
13-09-04;12:42;40.8;316.8;1.4;242.4;50.06;310;1324.8
13-09-04;12:45;40.9;315.3;6.3;247.3;50.05;1552;1324.8
13-09-04;12:48;41.2;315.0;6.2;247.3;50.03;1509;1324.9
13-09-04;12:51;41.5;320.6;4.7;246.3;50.06;1158;1325.0
13-09-04;12:54;41.7;314.2;6.3;246.3;50.05;1541;1325.1
13-09-04;12:57;41.7;311.4;6.1;247.3;50.05;1500;1325.1
13-09-04;13:00;41.9;312.0;6.0;248.2;50.03;1489;1325.2
13-09-04;13:03;42.0;309.5;6.0;249.2;50.05;1488;1325.3
13-09-04;13:06;42.1;313.4;6.1;249.2;50.04;1499;1325.4
13-09-04;13:09;42.0;312.4;6.1;248.2;50.05;1485;1325.4
13-09-04;13:12;42.1;310.4;6.0;248.2;50.02;1473;1325.5
13-09-04;13:15;42.0;309.2;6.0;247.3;50.02;1469;1325.6
13-09-04;13:18;42.3;308.6;5.9;248.2;50.02;1454;1325.7
13-09-04;13:21;42.1;318.7;2.3;243.4;50.03;549;1325.7
13-09-04;13:24;42.3;311.8;6.2;245.3;50.01;1510;1325.8
13-09-04;13:27;41.7;294.4;1.1;243.4;50.04;268;1325.9
13-09-04;13:30;41.6;312.4;6.1;246.3;50.00;1493;1325.9
13-09-04;13:33;42.1;314.0;6.1;247.3;50.04;1485;1326.0
13-09-04;13:36;42.3;314.2;6.0;245.3;50.04;1471;1326.1
13-09-04;13:39;42.2;315.0;6.0;247.3;50.05;1470;1326.1
13-09-04;13:42;42.4;306.2;5.9;248.2;50.04;1456;1326.2
13-09-04;13:45;41.7;332.2;3.4;246.3;50.06;869;1326.3
13-09-04;13:48;42.1;308.6;5.9;248.2;50.05;1464;1326.3
13-09-04;13:51;42.1;315.3;6.0;249.2;50.05;1483;1326.4
13-09-04;13:54;42.0;314.6;5.9;249.2;50.04;1455;1326.5
13-09-04;13:57;42.3;314.3;5.8;249.2;50.05;1438;1326.5
13-09-04;14:00;42.1;318.1;5.9;248.2;49.98;1430;1326.6
13-09-04;14:03;42.3;316.9;5.9;247.3;50.01;1461;1326.7
13-09-04;14:06;42.3;315.2;5.9;246.3;49.94;1437;1326.8
13-09-04;14:09;42.2;318.0;5.8;248.2;50.02;1422;1326.8
13-09-04;14:12;42.5;319.6;5.9;248.2;50.02;1433;1326.9
13-09-04;14:15;42.5;320.3;5.8;248.2;50.00;1430;1327.0
13-09-04;14:18;42.5;316.2;5.9;248.2;49.96;1429;1327.0
13-09-04;14:21;42.4;317.8;5.8;249.2;50.02;1418;1327.1
13-09-04;14:24;42.7;314.7;5.8;249.2;50.03;1409;1327.2
13-09-04;14:27;42.4;310.2;5.6;249.2;50.01;1408;1327.3
13-09-04;14:30;42.4;312.3;5.6;250.2;50.00;1392;1327.3
13-09-04;14:33;42.4;319.3;5.5;249.2;50.03;1382;1327.4
13-09-04;14:36;42.2;314.5;5.5;248.2;50.02;1361;1327.5
13-09-04;14:39;42.3;304.1;5.4;246.3;49.99;1348;1327.5
13-09-04;14:42;42.2;308.0;5.4;248.2;49.99;1333;1327.6
13-09-04;14:45;42.3;306.5;5.3;248.2;50.03;1321;1327.7
13-09-04;14:48;42.2;327.2;5.3;249.2;50.03;1299;1327.7
13-09-04;14:51;42.2;322.5;0.0;248.2;50.03;1197;1327.8
13-09-04;14:54;42.1;309.0;5.3;248.2;50.03;1296;1327.9
13-09-04;14:57;42.1;308.3;5.1;249.2;50.05;1245;1327.9
13-09-04;15:00;41.9;322.1;5.2;250.2;50.05;1285;1328.0
13-09-04;15:03;42.1;312.8;5.1;249.2;50.05;1276;1328.1
13-09-04;15:06;42.1;318.4;5.2;250.2;50.04;1298;1328.1
13-09-04;15:09;41.7;316.1;5.3;246.3;50.05;1308;1328.2
13-09-04;15:12;41.6;317.4;5.2;247.3;50.04;1282;1328.2
13-09-04;15:15;42.0;315.6;5.3;245.3;50.04;1278;1328.3
13-09-04;15:18;41.6;308.9;5.1;250.2;50.05;1256;1328.4
13-09-04;15:21;41.6;318.0;5.1;249.2;50.04;1253;1328.4
13-09-04;15:24;41.3;325.9;4.9;250.2;50.02;1239;1328.5
13-09-04;15:27;41.5;323.5;0.0;250.2;49.99;1224;1328.6
13-09-04;15:30;41.4;328.5;5.0;252.1;50.12;1234;1328.6
13-09-04;15:33;41.6;326.3;4.8;249.2;50.03;1216;1328.7
13-09-04;15:36;41.5;326.9;4.7;251.1;50.05;1197;1328.7
13-09-04;15:39;41.4;319.4;4.6;251.1;50.01;1174;1328.8
13-09-04;15:42;41.3;329.0;4.7;251.1;50.07;1158;1328.9
13-09-04;15:45;39.9;322.8;4.6;251.1;50.04;1137;1328.9
13-09-04;15:48;40.6;317.7;4.5;251.1;50.06;1130;1328.9
13-09-04;15:51;40.4;325.7;4.5;252.1;50.07;1119;1329.0
13-09-04;15:54;40.2;320.6;4.5;250.2;50.07;1107;1329.1
13-09-04;15:57;40.6;326.3;4.4;251.1;50.10;1093;1329.1
13-09-04;16:00;40.5;325.1;4.4;250.2;50.07;1091;1329.2
13-09-04;16:03;40.6;325.9;4.3;250.2;50.11;1079;1329.2
13-09-04;16:06;40.4;325.6;4.3;248.2;50.11;1063;1329.3
13-09-04;16:09;40.0;329.0;4.3;246.3;50.07;1049;1329.3
13-09-04;16:12;40.1;329.5;4.3;247.3;50.08;1045;1329.4
13-09-04;16:15;40.1;332.9;4.2;249.2;50.07;1027;1329.4
13-09-04;16:18;39.9;329.7;4.1;249.2;50.06;1019;1329.5
13-09-04;16:21;39.9;327.6;4.1;249.2;50.05;993;1329.5
13-09-04;16:24;39.7;329.2;4.1;249.2;50.06;1001;1329.6
13-09-04;16:27;39.9;324.4;4.0;249.2;50.07;980;1329.6
13-09-04;16:30;39.5;333.8;3.9;249.2;50.08;968;1329.7
13-09-04;16:33;39.5;335.3;3.8;246.3;50.03;951;1329.7
13-09-04;16:36;39.7;330.7;3.6;246.3;50.06;888;1329.8
13-09-04;16:39;38.9;318.7;2.5;245.3;50.06;613;1329.8
13-09-04;16:42;38.5;331.4;1.2;244.3;50.07;287;1329.8
13-09-04;16:45;37.8;339.8;1.0;244.3;50.08;238;1329.8
13-09-04;16:48;37.8;285.9;2.6;245.3;50.08;630;1329.8
13-09-04;16:51;38.2;343.5;3.2;247.3;50.07;781;1329.9
13-09-04;16:54;38.2;340.2;2.7;246.3;50.08;647;1329.9
13-09-04;16:57;38.0;338.0;3.0;247.3;50.08;747;1330.0
13-09-04;17:00;37.8;334.7;3.1;247.3;50.06;767;1330.0
13-09-04;17:03;37.7;345.5;2.8;246.3;50.03;690;1330.0
13-09-04;17:06;37.7;339.8;3.0;247.3;50.04;721;1330.1
13-09-04;17:09;37.9;338.8;2.8;247.3;50.02;700;1330.1
13-09-04;17:12;37.7;340.7;2.8;245.3;50.04;681;1330.1
13-09-04;17:15;37.7;342.6;2.7;245.3;50.04;660;1330.2
13-09-04;17:18;37.7;340.8;2.8;245.3;50.05;640;1330.2
13-09-04;17:21;37.4;344.2;2.5;245.3;50.06;601;1330.2
13-09-04;17:24;37.2;341.1;2.5;245.3;50.02;583;1330.3
13-09-04;17:27;37.2;338.9;2.3;245.3;50.07;566;1330.3
13-09-04;17:30;37.2;347.9;2.2;246.3;50.05;538;1330.3
13-09-04;17:33;36.8;346.7;2.1;246.3;50.02;519;1330.3
13-09-04;17:36;36.8;343.7;0.0;244.3;50.02;502;1330.4
13-09-04;17:39;36.7;340.7;2.0;245.3;50.05;476;1330.4
13-09-04;17:42;36.4;351.2;1.9;246.3;50.03;447;1330.4
13-09-04;17:45;36.8;352.0;1.7;244.3;50.05;424;1330.4
13-09-04;17:48;36.4;347.1;1.6;244.3;50.05;406;1330.5
13-09-04;17:51;36.2;348.0;1.6;244.3;50.03;382;1330.5
13-09-04;17:54;36.1;344.9;1.5;245.3;50.04;363;1330.5
13-09-04;17:57;35.9;349.3;1.4;245.3;50.09;337;1330.5
13-09-04;18:00;35.7;344.8;1.3;245.3;50.05;313;1330.5
13-09-04;18:03;35.6;349.6;1.2;244.3;50.08;292;1330.5
13-09-04;18:06;35.4;349.5;1.1;244.3;50.06;268;1330.6
13-09-04;18:09;35.4;341.6;1.1;246.3;50.06;246;1330.6
13-09-04;18:12;35.2;342.6;1.0;245.3;50.08;226;1330.6
13-09-04;18:15;35.0;341.1;0.9;245.3;50.07;205;1330.6
13-09-04;18:18;34.9;346.4;0.8;245.3;50.06;186;1330.6
13-09-04;18:21;34.8;348.0;0.7;246.3;50.05;168;1330.6
13-09-04;18:24;34.8;339.2;0.7;244.3;50.05;149;1330.6
13-09-04;18:27;34.6;338.0;0.5;244.3;50.03;122;1330.6
13-09-04;18:30;34.2;344.5;0.5;244.3;50.01;98;1330.6
13-09-04;18:33;34.2;332.9;0.2;243.4;50.01;39;1330.6
13-09-04;18:36;34.0;322.1;0.1;239.5;50.05;19;1330.6
13-09-04;18:39;33.8;314.5;0.1;243.4;50.00;34;1330.6
13-09-04;18:42;33.8;313.9;0.0;243.4;50.04;10;1330.6
13-09-04;18:45;33.4;179.1;0.0;244.3;50.01;3;1330.6
13-09-04;18:48;33.2;187.9;0.0;243.4;50.01;0;1330.6
13-09-04;18:51;33.1;119.5;0.0;244.3;50.00;0;1330.6
13-09-05;06:09;26.8;326.3;0.0;243.4;50.05;5;1330.6
13-09-05;06:12;27.2;328.7;0.0;244.3;50.03;10;1330.6
13-09-05;06:15;27.2;311.1;0.1;246.3;50.06;16;1330.6
13-09-05;06:18;28.3;324.4;0.1;244.3;50.05;21;1330.6
13-09-05;06:21;28.6;329.0;0.1;244.3;50.00;19;1330.6
13-09-05;06:24;28.3;321.0;0.1;244.3;50.02;20;1330.6
13-09-05;06:27;28.3;325.7;0.1;246.3;50.05;21;1330.6
13-09-05;06:30;28.6;314.6;0.1;244.3;50.06;14;1330.6
13-09-05;06:33;28.6;325.1;0.1;241.4;50.07;18;1330.6
13-09-05;06:36;29.4;320.8;0.1;243.4;50.05;22;1330.6
13-09-05;06:39;29.4;313.6;0.1;244.3;50.03;19;1330.6
13-09-05;06:42;29.7;345.7;0.1;245.3;50.04;26;1330.6
13-09-05;06:45;30.2;336.1;0.1;245.3;50.06;28;1330.6
13-09-05;06:48;30.3;334.4;0.2;245.3;50.01;30;1330.7
13-09-05;06:51;30.2;338.9;0.1;245.3;50.07;32;1330.7
13-09-05;06:54;30.3;341.1;0.2;245.3;50.06;33;1330.7
13-09-05;06:57;30.3;336.1;0.2;244.3;50.09;35;1330.7
13-09-05;07:00;30.3;344.8;0.1;245.3;50.12;35;1330.7
13-09-05;07:03;30.4;336.0;0.2;244.3;50.09;37;1330.7
13-09-05;07:06;30.5;348.4;0.2;243.4;50.07;37;1330.7
13-09-05;07:09;30.4;343.7;0.2;243.4;50.07;38;1330.7
13-09-05;07:12;30.5;340.2;0.2;241.4;50.03;40;1330.7
13-09-05;07:15;30.8;346.5;0.2;241.4;50.00;41;1330.7
13-09-05;07:18;30.8;343.2;0.2;243.4;50.03;43;1330.7
13-09-05;07:21;30.7;340.8;0.2;243.4;50.03;45;1330.7
13-09-05;07:24;30.7;340.2;0.2;244.3;50.03;47;1330.7
13-09-05;07:27;30.9;344.6;0.3;246.3;50.04;49;1330.7
13-09-05;07:30;30.9;352.5;0.4;246.3;50.05;51;1330.7
13-09-05;07:33;31.0;358.3;0.3;247.3;50.04;53;1330.7
13-09-05;07:36;31.1;357.1;0.3;247.3;50.02;56;1330.7
13-09-05;07:39;31.0;377.1;0.4;248.2;50.02;60;1330.7
13-09-05;07:42;31.2;373.0;0.4;247.3;50.02;63;1330.7
13-09-05;07:45;31.2;360.7;0.3;248.2;50.00;64;1330.7
13-09-05;07:48;31.1;370.3;0.4;248.2;50.01;68;1330.7
13-09-05;07:51;31.4;369.4;0.4;246.3;50.02;68;1330.7
13-09-05;07:54;31.4;368.2;0.4;245.3;50.02;80;1330.7
13-09-05;07:57;31.4;368.5;0.5;246.3;50.02;75;1330.7
13-09-05;08:00;31.4;364.7;0.4;245.3;50.09;75;1330.7
13-09-05;08:03;31.4;373.0;0.4;247.3;50.06;80;1330.7
13-09-05;08:06;31.5;378.9;0.4;247.3;50.03;80;1330.7
13-09-05;08:09;31.5;367.8;0.4;247.3;50.06;84;1330.7
13-09-05;08:12;31.4;383.2;0.5;247.3;50.05;82;1330.7
13-09-05;08:15;31.5;361.3;0.6;247.3;49.99;105;1330.7
13-09-05;08:18;31.6;362.6;0.6;246.3;50.08;129;1330.7
13-09-05;08:21;31.8;365.6;0.7;245.3;50.07;158;1330.7
13-09-05;08:24;31.9;364.5;0.8;245.3;50.04;189;1330.8
13-09-05;08:27;31.9;365.7;1.0;246.3;50.05;218;1330.8
13-09-05;08:30;31.9;367.2;1.1;247.3;50.05;252;1330.8
13-09-05;08:33;32.0;360.7;1.2;246.3;50.03;284;1330.8
13-09-05;08:36;32.3;364.5;1.3;247.3;50.07;318;1330.8
13-09-05;08:39;32.6;372.3;1.5;246.3;50.11;352;1330.8
13-09-05;08:42;32.4;382.4;1.6;246.3;50.03;388;1330.8
13-09-05;08:45;32.5;375.1;1.8;246.3;50.04;424;1330.9
13-09-05;08:48;32.6;381.4;1.9;248.2;50.06;467;1330.9
13-09-05;08:51;33.1;367.2;2.1;244.3;50.03;502;1330.9
13-09-05;08:54;32.9;376.3;2.3;247.3;50.06;552;1330.9
13-09-05;08:57;33.0;332.8;2.0;246.3;50.05;460;1331.0
13-09-05;09:00;33.0;370.0;2.2;245.3;50.06;527;1331.0
13-09-05;09:03;33.1;337.5;2.7;249.2;50.04;657;1331.0
13-09-05;09:06;33.0;340.2;0.0;247.3;50.05;217;1331.0
13-09-05;09:09;33.3;362.2;2.6;248.2;50.05;659;1331.0
13-09-05;09:12;33.7;365.3;3.0;249.2;50.06;774;1331.1
13-09-05;09:15;33.4;362.5;1.4;247.3;50.08;338;1331.1
13-09-05;09:18;33.9;356.8;1.3;247.3;50.06;314;1331.1
13-09-05;09:21;33.4;361.8;1.3;247.3;50.06;308;1331.1
13-09-05;09:24;33.7;354.3;2.3;247.3;50.04;533;1331.2
13-09-05;09:27;34.1;348.1;2.3;247.3;50.07;579;1331.2
13-09-05;09:30;33.8;354.3;1.6;246.3;50.04;380;1331.2
13-09-05;09:33;33.9;372.6;2.1;248.2;50.04;517;1331.2
13-09-05;09:36;34.0;364.8;1.7;247.3;50.06;410;1331.3
13-09-05;09:39;34.0;365.9;1.8;245.3;50.06;443;1331.3
13-09-05;09:42;34.1;352.4;1.8;246.3;50.04;454;1331.3
13-09-05;09:45;33.9;366.9;2.3;246.3;50.05;570;1331.3
13-09-05;09:48;34.6;351.5;1.9;246.3;50.08;457;1331.4
13-09-05;09:51;34.5;335.7;2.0;247.3;50.05;490;1331.4
13-09-05;09:54;34.4;356.6;2.8;38.6;50.04;770;1331.4
13-09-05;09:57;34.9;355.5;3.0;248.2;50.08;731;1331.5
13-09-05;10:00;34.9;346.1;2.4;248.2;49.99;565;1331.5
13-09-05;10:03;34.7;353.1;2.1;246.3;50.04;502;1331.5
13-09-05;10:06;34.9;321.5;2.2;247.3;50.04;547;1331.6
13-09-05;10:09;34.8;350.8;2.2;244.3;50.04;514;1331.6
13-09-05;10:12;34.8;355.3;2.4;247.3;50.05;580;1331.6
13-09-05;10:15;35.2;358.4;3.1;250.2;50.06;759;1331.7
13-09-05;10:18;35.7;338.3;4.2;250.2;50.06;1036;1331.7
13-09-05;10:21;35.4;344.8;2.2;247.3;50.03;529;1331.8
13-09-05;10:24;36.0;353.6;5.5;251.1;50.05;1408;1331.8
13-09-05;10:27;36.1;337.0;5.3;250.2;50.03;1312;1331.8
13-09-05;10:30;36.4;343.2;2.7;248.2;50.05;656;1331.9
13-09-05;10:33;36.2;341.6;2.9;246.3;50.05;720;1331.9
13-09-05;10:36;36.2;353.3;2.9;248.2;50.05;705;1332.0
13-09-05;10:39;36.4;351.7;3.6;248.2;50.04;902;1332.0
13-09-05;10:42;36.5;345.2;5.4;251.1;50.07;1372;1332.1
13-09-05;10:45;37.1;335.4;4.9;248.2;50.10;1190;1332.1
13-09-05;10:48;36.9;307.7;4.1;248.2;50.09;963;1332.2
13-09-05;10:51;36.9;318.0;2.8;249.2;50.07;711;1332.2
13-09-05;10:54;36.8;346.7;4.2;248.2;50.06;1089;1332.3
13-09-05;10:57;36.8;348.1;3.0;249.2;50.04;738;1332.3
13-09-05;11:00;37.2;329.5;5.6;250.2;50.02;1460;1332.4
13-09-05;11:03;37.4;330.4;6.4;252.1;50.03;1603;1332.4
13-09-05;11:06;37.4;294.7;3.0;249.2;50.05;776;1332.4
13-09-05;11:09;37.4;347.1;3.5;249.2;50.07;870;1332.5
13-09-05;11:12;38.3;327.9;6.3;251.1;50.00;1574;1332.6
13-09-05;11:15;38.3;321.5;6.0;250.2;50.04;1472;1332.6
13-09-05;11:18;39.0;318.8;5.8;250.2;50.05;1429;1332.7
13-09-05;11:21;37.7;342.4;1.2;246.3;50.03;280;1332.7
13-09-05;11:24;38.2;335.4;2.3;247.3;50.07;544;1332.8
13-09-05;11:27;38.3;321.8;1.9;247.3;50.05;452;1332.8
13-09-05;11:30;37.6;346.7;1.5;244.3;50.02;349;1332.8
13-09-05;11:33;36.9;357.8;1.6;245.3;50.07;397;1332.9
13-09-05;11:36;37.0;353.7;2.1;245.3;50.03;498;1332.9
13-09-05;11:39;37.4;319.1;1.8;246.3;50.04;427;1332.9
13-09-05;11:42;36.9;352.5;1.8;247.3;50.06;433;1333.0
13-09-05;11:45;36.5;355.2;2.0;246.3;50.05;491;1333.0
13-09-05;11:48;36.8;313.4;2.9;247.3;50.05;719;1333.0
13-09-05;11:51;36.4;359.7;3.0;248.2;50.04;733;1333.0
13-09-05;11:54;37.8;290.4;6.0;250.2;50.06;1504;1333.1
13-09-05;11:57;38.5;315.0;5.6;248.2;50.06;1370;1333.2
13-09-05;12:00;38.7;312.4;6.8;250.2;50.02;1702;1333.3
13-09-05;12:03;39.5;309.2;6.9;252.1;50.07;1709;1333.3
13-09-05;12:06;39.9;286.2;6.6;251.1;50.03;1667;1333.4
13-09-05;12:09;39.8;295.8;6.1;250.2;50.04;1561;1333.5
13-09-05;12:12;39.2;271.7;5.0;249.2;50.04;1266;1333.5
13-09-05;12:15;39.2;281.6;1.9;246.3;50.00;456;1333.6
13-09-05;12:18;39.8;320.5;5.8;249.2;50.07;1495;1333.6
13-09-05;12:21;38.9;324.9;2.4;246.3;50.04;558;1333.7
13-09-05;12:24;39.4;291.7;2.1;246.3;50.01;505;1333.7
13-09-05;12:27;39.7;313.0;6.1;249.2;50.03;1517;1333.8
13-09-05;12:30;40.2;306.5;6.7;249.2;50.02;1670;1333.9
13-09-05;12:33;40.7;309.6;6.6;250.2;50.05;1638;1334.0
13-09-05;12:36;41.4;300.5;6.6;252.1;50.04;1645;1334.0
13-09-05;12:39;40.0;296.9;5.2;249.2;50.06;1275;1334.1
13-09-05;12:42;39.3;320.9;1.1;246.3;50.05;264;1334.1
13-09-05;12:45;38.5;332.6;1.0;245.3;50.04;231;1334.1
13-09-05;12:48;38.0;346.5;1.1;245.3;50.05;256;1334.1
13-09-05;12:51;37.8;353.7;1.1;245.3;50.0;271;1334.1
13-09-05;12:54;37.1;349.8;1.2;245.3;50.06;265;1334.1
13-09-05;12:57;37.2;356.9;1.1;38.6;50.04;273;1334.2
13-09-05;13:00;37.1;352.2;1.2;244.3;50.00;275;1334.2
13-09-05;13:03;36.8;354.1;1.2;244.3;50.02;271;1334.2
13-09-05;13:06;36.4;361.5;1.2;243.4;50.02;278;1334.2
13-09-05;13:09;36.4;362.2;1.2;245.3;50.04;288;1334.2
13-09-05;13:12;36.2;364.5;1.2;246.3;50.03;306;1334.2
13-09-05;13:15;36.1;366.5;1.4;246.3;50.03;341;1334.2
13-09-05;13:18;36.2;367.3;1.5;246.3;50.04;363;1334.3
13-09-05;13:21;36.0;360.3;1.5;246.3;50.02;384;1334.3
13-09-05;13:24;36.0;358.3;1.8;247.3;50.05;429;1334.3
13-09-05;13:27;35.7;345.7;3.1;247.3;50.08;718;1334.3
13-09-05;13:30;36.3;326.9;7.8;251.1;50.05;1934;1334.4
13-09-05;13:33;36.7;350.9;2.1;245.3;50.07;507;1334.4
13-09-05;13:36;36.4;350.9;1.5;245.3;50.02;365;1334.4
13-09-05;13:39;36.0;354.3;1.4;244.3;50.04;342;1334.5
13-09-05;13:42;35.9;356.2;1.4;245.3;50.05;339;1334.5
13-09-05;13:45;35.6;347.7;1.4;243.4;50.03;339;1334.5
13-09-05;13:48;35.5;352.7;1.5;246.3;50.04;358;1334.5
13-09-05;13:51;35.5;349.6;1.5;247.3;50.10;386;1334.5
13-09-05;13:54;35.7;345.4;1.9;246.3;50.07;461;1334.5
13-09-05;13:57;36.8;349.2;6.4;253.1;50.07;1604;1334.6
13-09-05;14:00;37.4;323.1;6.4;251.1;50.03;1580;1334.7
13-09-05;14:03;37.9;306.8;5.8;38.6;50.03;1456;1334.8
13-09-05;14:06;38.4;310.6;6.0;250.2;50.01;1497;1334.8
13-09-05;14:09;38.7;308.4;5.9;249.2;50.03;1476;1334.9
13-09-05;14:12;39.2;309.0;6.1;250.2;50.01;1524;1335.0
13-09-05;14:15;39.8;310.4;5.2;249.2;50.01;1318;1335.1
13-09-05;14:18;38.7;331.3;3.4;248.2;50.04;847;1335.1
13-09-05;14:21;38.2;325.4;2.4;247.3;50.04;583;1335.1
13-09-05;14:24;38.0;344.0;3.2;248.2;50.06;791;1335.2
13-09-05;14:27;38.3;331.9;2.5;248.2;50.08;610;1335.2
13-09-05;14:30;37.8;340.2;1.6;245.3;50.02;384;1335.2
13-09-05;14:33;37.2;347.7;1.3;246.3;50.02;323;1335.2
13-09-05;14:36;37.0;348.6;1.1;247.3;50.04;280;1335.3
13-09-05;14:39;36.7;361.6;1.2;247.3;50.06;278;1335.3
13-09-05;14:42;36.5;359.3;1.4;247.3;50.04;315;1335.3
13-09-05;14:45;36.3;364.1;1.7;246.3;50.07;388;1335.3
13-09-05;14:48;36.7;347.7;2.1;247.3;50.04;526;1335.3
13-09-05;14:51;36.4;352.8;2.1;244.3;50.04;525;1335.4
13-09-05;14:54;36.5;325.0;1.9;247.3;50.04;479;1335.4
13-09-05;14:57;36.7;349.6;1.9;247.3;50.05;464;1335.4
13-09-05;15:00;36.4;343.3;1.8;248.2;50.02;437;1335.4
13-09-05;15:03;36.2;340.8;1.8;;50.03;449;1335.5
13-09-05;15:06;36.3;307.4;3.0;248.2;49.98;730;1335.5
13-09-05;15:09;37.2;334.5;5.6;249.2;50.04;1397;1335.5
13-09-05;15:12;37.9;327.0;5.4;252.1;50.03;1366;1335.6
13-09-05;15:15;38.0;320.9;5.3;251.1;50.05;1332;1335.7
13-09-05;15:18;38.4;318.8;5.3;251.1;50.05;1302;1335.7
13-09-05;15:21;38.5;316.4;5.0;252.1;50.04;1253;1335.8
13-09-05;15:24;38.4;317.7;5.0;249.2;50.03;1250;1335.9
13-09-05;15:27;38.0;317.7;1.0;246.3;50.03;242;1335.9
13-09-05;15:30;37.4;326.0;1.0;245.3;50.03;221;1335.9
13-09-05;15:33;37.7;331.7;5.1;249.2;49.98;1228;1336.0
13-09-05;15:36;38.3;326.3;4.8;248.2;50.06;1197;1336.0
13-09-05;15:39;38.5;322.1;4.7;249.2;50.04;1163;1336.1
13-09-05;15:42;38.5;323.4;4.7;250.2;50.03;1141;1336.1
13-09-05;15:45;38.7;320.2;4.5;249.2;50.03;1127;1336.2
13-09-05;15:48;38.6;324.7;4.6;247.3;50.06;1104;1336.2
13-09-05;15:51;39.1;329.5;4.5;250.2;50.05;1098;1336.3
13-09-05;15:54;38.6;315.9;1.0;247.3;50.07;253;1336.4
13-09-05;15:57;38.4;284.3;3.5;249.2;50.08;881;1336.4
13-09-05;16:00;38.4;328.2;4.5;249.2;50.05;1106;1336.4
13-09-05;16:03;37.8;289.8;3.0;247.3;50.05;725;1336.4
13-09-05;16:06;38.3;329.8;4.3;248.2;50.02;1044;1336.5
13-09-05;16:09;38.6;334.1;4.2;248.2;50.03;1029;1336.5
13-09-05;16:12;38.6;328.2;4.0;248.2;50.05;1003;1336.6
13-09-05;16:15;38.5;328.8;4.0;249.2;50.06;980;1336.6
13-09-05;16:18;38.5;303.2;3.6;246.3;50.01;893;1336.7
13-09-05;16:21;38.4;343.7;3.7;249.2;50.03;904;1336.7
13-09-05;16:24;38.5;326.9;3.9;251.1;50.06;960;1336.8
13-09-05;16:27;38.5;331.2;2.9;248.2;50.04;722;1336.8
13-09-05;16:30;37.9;336.1;1.1;247.3;50.05;272;1336.8
13-09-05;16:33;37.8;336.6;3.8;249.2;50.03;949;1336.9
13-09-05;16:36;38.2;334.2;3.5;249.2;50.02;849;1336.9
13-09-05;16:39;38.0;342.7;3.4;249.2;49.98;825;1337.0
13-09-05;16:42;37.8;338.3;3.8;248.2;49.95;907;1337.0
13-09-05;16:45;38.4;334.5;3.9;248.2;50.00;952;1337.0
13-09-05;16:48;38.2;337.5;3.1;247.3;50.03;779;1337.1
13-09-05;16:51;37.7;330.3;3.5;248.2;50.01;872;1337.1
13-09-05;16:54;37.6;331.0;1.1;246.3;50.05;242;1337.1
13-09-05;16:57;37.0;332.2;1.9;247.3;50.09;462;1337.2
13-09-05;17:00;37.4;346.2;3.0;249.2;50.07;759;1337.2
13-09-05;17:03;37.1;345.8;2.8;249.2;50.07;700;1337.2
13-09-05;17:06;36.9;320.5;0.7;246.3;50.07;148;1337.2
13-09-05;17:09;36.8;331.6;0.8;247.3;50.05;176;1337.3
13-09-05;17:12;36.1;338.9;0.6;247.3;50.06;131;1337.3
13-09-05;17:15;36.3;349.5;1.0;247.3;50.05;227;1337.3
13-09-05;17:18;36.5;346.5;2.4;248.2;50.01;603;1337.3
13-09-05;17:21;36.7;345.5;2.3;246.3;50.04;568;1337.4
13-09-05;17:24;36.4;341.7;2.3;246.3;50.03;550;1337.4
13-09-05;17:27;36.4;339.6;2.1;246.3;50.02;518;1337.4
13-09-05;17:30;36.3;340.1;2.2;246.3;50.05;530;1337.4
13-09-05;17:33;36.5;344.2;2.1;247.3;50.03;527;1337.5
13-09-05;17:36;36.2;342.6;2.1;246.3;50.02;511;1337.5
13-09-05;17:39;36.5;345.8;2.1;247.3;50.00;500;1337.5
13-09-05;17:42;36.2;342.3;1.9;247.3;50.06;473;1337.5
13-09-05;17:45;36.1;342.1;1.8;247.3;50.05;431;1337.6
13-09-05;17:48;36.1;343.7;1.6;246.3;50.01;401;1337.6
13-09-05;17:51;35.9;344.6;1.4;38.6;50.06;365;1337.6
13-09-05;17:54;35.6;345.4;1.3;247.3;50.06;337;1337.6
13-09-05;17:57;35.6;347.9;1.2;247.3;50.08;308;1337.6
13-09-05;18:00;35.6;351.5;1.2;246.3;50.08;286;1337.6
13-09-05;18:03;35.5;341.7;1.2;247.3;50.06;267;1337.7
13-09-05;18:06;35.2;344.0;1.1;246.3;50.06;247;1337.7
13-09-05;18:09;35.0;348.7;1.0;246.3;50.04;227;1337.7
13-09-05;18:12;35.2;346.1;0.4;246.3;50.07;74;1337.7
13-09-05;18:15;34.7;296.4;0.7;246.3;50.04;170;1337.7
13-09-05;18:18;34.9;347.1;0.8;247.3;50.01;183;1337.7
13-09-05;18:21;34.9;342.1;0.8;246.3;50.02;172;1337.7
13-09-05;18:24;34.6;347.0;0.6;246.3;50.03;155;1337.7
13-09-05;18:27;34.7;341.0;0.7;247.3;50.01;135;1337.7
13-09-05;18:30;34.2;341.3;0.5;247.3;50.05;111;1337.7
13-09-05;18:33;34.4;336.6;0.4;246.3;50.05;93;1337.7
13-09-05;18:36;34.0;337.6;0.4;247.3;50.05;75;1337.7
13-09-05;18:39;33.9;324.0;0.3;245.3;50.05;55;1337.7
13-09-05;18:42;34.0;331.7;0.2;245.3;50.02;42;1337.8
13-09-05;18:45;33.7;311.1;0.1;244.3;50.03;29;1337.8
13-09-05;18:48;33.5;314.0;0.1;245.3;50.03;21;1337.8
13-09-05;18:51;33.2;304.5;0.0;246.3;50.05;12;1337.8
13-09-05;18:54;33.4;281.1;0.0;245.3;50.01;7;1337.8
13-09-05;18:57;33.2;286.9;0.0;246.3;50.03;5;1337.8
13-09-05;19:00;33.1;218.8;0.0;247.3;50.04;0;1337.8
13-09-05;19:03;32.9;274.5;0.0;246.3;50.03;0;1337.8
13-09-05;19:06;32.7;300.5;0.0;246.3;50.05;0;1337.8
13-09-05;19:09;32.6;263.5;0.0;245.3;50.04;0;1337.8
13-09-05;19:12;32.5;222.8;0.0;246.3;50.03;0;1337.8
13-09-05;19:15;32.4;187.5;0.0;245.3;50.05;0;1337.8
13-09-05;19:18;32.3;153.3;0.0;245.3;50.04;0;1337.8
13-09-05;19:21;32.2;121.8;0.0;244.3;50.03;0;1337.8
13-09-06;06:15;26.8;340.5;0.0;243.4;50.01;4;1337.8
13-09-06;06:18;27.2;300.7;0.0;243.4;50.01;9;1337.8
13-09-06;06:21;27.5;297.5;0.0;245.3;50.04;9;1337.8
13-09-06;06:24;27.9;308.0;0.1;243.4;50.02;12;1337.8
13-09-06;06:27;27.9;305.1;0.1;244.3;49.97;15;1337.8
13-09-06;06:30;28.6;317.7;0.1;244.3;50.03;16;1337.8
13-09-06;06:33;28.6;326.6;0.1;243.4;50.02;19;1337.8
13-09-06;06:36;28.3;329.5;0.1;243.4;50.03;22;1337.8
13-09-06;06:39;29.0;326.3;0.1;243.4;50.02;24;1337.8
13-09-06;06:42;29.4;338.0;0.1;242.4;50.02;26;1337.8
13-09-06;06:45;29.7;334.4;0.1;242.4;50.03;28;1337.8
13-09-06;06:48;30.1;345.2;0.1;243.4;50.04;30;1337.8
13-09-06;06:51;30.1;342.0;0.2;245.3;50.03;32;1337.8
13-09-06;06:54;30.2;344.0;0.2;244.3;50.06;31;1337.8
13-09-06;06:57;30.3;341.7;0.1;244.3;50.07;34;1337.8
13-09-06;07:00;30.2;342.7;0.2;244.3;50.08;35;1337.8
13-09-06;07:03;30.3;347.4;0.2;245.3;50.04;36;1337.8
13-09-06;07:06;30.4;341.3;0.2;245.3;50.04;38;1337.8
13-09-06;07:09;30.4;339.9;0.2;244.3;50.04;40;1337.8
13-09-06;07:12;30.5;340.2;0.2;244.3;50.00;40;1337.8
13-09-06;07:15;30.5;344.3;0.2;244.3;50.01;43;1337.8
13-09-06;07:18;30.5;340.7;0.2;243.4;50.01;44;1337.8
13-09-06;07:21;30.7;340.8;0.2;244.3;50.01;45;1337.8
13-09-06;07:24;30.7;351.4;0.2;244.3;50.01;47;1337.8
13-09-06;07:27;30.8;346.2;0.3;244.3;50.03;49;1337.8
13-09-06;07:30;30.8;355.2;0.3;244.3;50.03;51;1337.8
13-09-06;07:33;30.9;378.9;0.3;244.3;50.02;49;1337.8
13-09-06;07:36;30.9;368.9;0.5;245.3;49.96;59;1337.8
13-09-06;07:39;31.0;360.9;0.4;243.4;50.03;63;1337.8
13-09-06;07:42;30.9;378.2;0.0;242.4;50.05;71;1337.8
13-09-06;07:45;31.1;367.0;0.4;244.3;50.04;71;1337.8
13-09-06;07:48;31.1;380.7;0.4;244.3;50.04;69;1337.8
13-09-06;07:51;31.0;375.1;0.4;244.3;50.03;72;1337.8
13-09-06;07:54;31.1;368.2;0.4;241.4;50.05;77;1337.8
13-09-06;07:57;31.2;364.3;0.4;242.4;50.05;76;1337.8
13-09-06;08:00;31.2;359.3;0.5;243.4;49.99;77;1337.8
13-09-06;08:03;31.2;362.8;0.4;242.4;50.08;78;1337.8
13-09-06;08:06;31.4;365.3;0.4;242.4;50.03;82;1337.8
13-09-06;08:09;31.4;368.7;0.4;242.4;50.01;84;1337.8
13-09-06;08:12;31.4;360.6;0.4;243.4;50.02;96;1337.8
13-09-06;08:15;31.6;376.1;0.6;243.4;50.04;122;1337.8
13-09-06;08:18;31.6;351.2;0.7;38.6;50.05;144;1337.9
13-09-06;08:21;31.6;367.3;0.8;248.2;50.00;175;1337.9
13-09-06;08:24;32.0;365.3;0.9;246.3;50.03;206;1337.9
13-09-06;08:27;31.7;368.4;1.0;246.3;50.05;239;1337.9
13-09-06;08:30;32.0;366.3;1.2;246.3;49.95;270;1337.9
13-09-06;08:33;32.2;373.5;1.3;248.2;50.08;307;1337.9
13-09-06;08:36;32.2;371.3;1.4;247.3;50.04;341;1337.9
13-09-06;08:39;32.2;365.3;1.5;246.3;50.04;369;1337.9
13-09-06;08:42;32.4;375.5;1.7;247.3;50.05;411;1338.0
13-09-06;08:45;32.6;377.3;1.8;245.3;50.02;446;1338.0
13-09-06;08:48;32.6;374.5;2.0;246.3;50.02;475;1338.0
13-09-06;08:51;32.6;371.3;2.1;247.3;50.01;513;1338.0
13-09-06;08:54;32.6;370.3;2.2;247.3;50.04;541;1338.1
13-09-06;08:57;33.3;369.2;2.3;246.3;50.03;574;1338.1
13-09-06;09:00;33.3;369.7;2.5;248.2;50.03;608;1338.1
13-09-06;09:03;33.2;362.6;2.7;243.4;49.97;638;1338.1
13-09-06;09:06;33.5;359.7;2.7;248.2;50.02;666;1338.2
13-09-06;09:09;33.7;357.5;2.8;247.3;50.04;696;1338.2
13-09-06;09:12;33.9;351.4;2.9;248.2;50.01;719;1338.2
13-09-06;09:15;34.0;350.6;3.0;248.2;50.02;745;1338.3
13-09-06;09:18;34.2;344.2;3.1;249.2;50.03;763;1338.3
13-09-06;09:21;34.4;341.0;3.2;245.3;50.03;786;1338.4
13-09-06;09:24;34.4;343.7;3.3;248.2;50.04;804;1338.4
13-09-06;09:27;34.9;339.6;3.3;249.2;50.04;822;1338.4
13-09-06;09:30;35.0;340.2;3.4;249.2;50.02;835;1338.5
13-09-06;09:33;35.2;341.3;3.5;248.2;50.04;862;1338.5
13-09-06;09:36;35.4;343.3;3.5;247.3;50.03;877;1338.6
13-09-06;09:39;35.6;335.7;3.6;247.3;50.05;891;1338.6
13-09-06;09:42;35.6;337.5;3.7;247.3;50.0;908;1338.7
13-09-06;09:45;36.0;339.4;3.7;248.2;50.02;926;1338.7
13-09-06;09:48;36.0;340.4;3.7;249.2;50.04;947;1338.8
13-09-06;09:51;36.0;337.6;3.9;249.2;50.03;957;1338.8
13-09-06;09:54;36.2;334.5;3.8;250.2;50.05;958;1338.8
13-09-06;09:57;36.2;333.3;4.0;251.1;50.05;985;1338.9
13-09-06;10:00;36.5;335.3;4.0;250.2;50.01;1002;1338.9
13-09-06;10:03;36.5;338.5;4.0;250.2;50.04;1017;1339.0
13-09-06;10:06;36.9;331.7;4.1;250.2;50.02;1030;1339.0
13-09-06;10:09;36.8;335.8;4.2;250.2;50.04;1044;1339.1
13-09-06;10:12;37.1;329.8;4.3;252.1;50.06;1064;1339.1
13-09-06;10:15;37.1;326.5;4.4;38.6;50.03;1080;1339.2
13-09-06;10:18;37.4;333.5;4.4;250.2;50.04;1098;1339.3
13-09-06;10:21;37.6;327.2;4.5;249.2;50.03;1105;1339.3
13-09-06;10:24;37.6;327.6;4.5;249.2;50.02;1112;1339.4
13-09-06;10:27;37.6;332.8;4.5;249.2;50.03;1118;1339.4
13-09-06;10:30;37.8;332.0;4.6;250.2;50.01;1133;1339.5
13-09-06;10:33;37.9;328.8;4.7;249.2;50.05;1149;1339.5
13-09-06;10:36;38.2;323.1;4.7;250.2;50.04;1159;1339.6
13-09-06;10:39;38.5;321.0;4.7;250.2;50.05;1174;1339.7
13-09-06;10:42;38.3;317.8;4.8;248.2;50.05;1190;1339.7
13-09-06;10:45;38.6;322.7;4.9;251.1;50.10;1204;1339.8
13-09-06;10:48;38.6;325.1;4.8;250.2;50.03;1222;1339.8
13-09-06;10:51;38.9;307.3;4.0;250.2;50.03;1087;1339.9
13-09-06;10:54;38.9;325.6;5.1;251.1;50.03;1271;1339.9
13-09-06;10:57;39.0;324.3;5.0;252.1;50.02;1257;1340.0
13-09-06;11:00;39.1;321.2;5.1;250.2;50.07;1278;1340.1
13-09-06;11:03;39.3;328.5;5.2;252.1;50.09;1302;1340.1
13-09-06;11:06;39.4;320.3;5.3;251.1;50.04;1313;1340.2
13-09-06;11:09;39.4;316.1;5.4;251.1;50.04;1343;1340.3
13-09-06;11:12;39.5;308.6;5.3;251.1;50.08;1331;1340.3
13-09-06;11:15;39.7;321.9;5.4;251.1;50.05;1351;1340.4
13-09-06;11:18;39.7;321.2;5.4;251.1;50.04;1352;1340.4
13-09-06;11:21;39.9;311.7;5.4;251.1;50.07;1330;1340.5
13-09-06;11:24;39.2;305.8;5.6;250.2;50.05;1379;1340.6
13-09-06;11:27;39.8;320.9;5.8;251.1;50.03;1425;1340.6
13-09-06;11:30;38.9;315.2;0.8;246.3;50.05;179;1340.7
13-09-06;11:33;39.5;325.3;5.9;251.1;50.03;1479;1340.7
13-09-06;11:36;38.9;327.8;6.1;251.1;50.01;1530;1340.7
13-09-06;11:39;39.5;324.3;6.0;250.2;50.03;1491;1340.8
13-09-06;11:42;40.2;314.6;5.7;251.1;50.04;1427;1340.9
13-09-06;11:45;40.2;319.0;5.6;249.2;50.02;1388;1341.0
13-09-06;11:48;40.5;318.1;5.6;247.3;50.07;1390;1341.0
13-09-06;11:51;40.5;313.3;5.6;248.2;50.01;1398;1341.1
13-09-06;11:54;40.9;315.5;5.6;251.1;50.03;1404;1341.2
13-09-06;11:57;41.0;314.0;5.8;247.3;50.03;1414;1341.2
13-09-06;12:00;41.0;318.3;5.7;251.1;49.93;1413;1341.3
13-09-06;12:03;41.4;311.2;5.7;252.1;50.06;1398;1341.4
13-09-06;12:06;41.4;311.7;5.7;251.1;50.09;1407;1341.4
13-09-06;12:09;41.4;308.9;5.6;251.1;50.01;1408;1341.5
13-09-06;12:12;41.4;310.6;5.6;252.1;50.05;1408;1341.6
13-09-06;12:15;41.6;314.2;5.6;250.2;50.04;1414;1341.7
13-09-06;12:18;41.6;310.5;5.7;38.6;50.04;1413;1341.7
13-09-06;12:21;41.9;310.2;5.7;249.2;50.06;1412;1341.8
13-09-06;12:24;41.6;305.7;5.6;250.2;50.03;1406;1341.9
13-09-06;12:27;42.0;310.8;5.7;250.2;50.03;1429;1341.9
13-09-06;12:30;41.9;310.9;5.9;250.2;49.96;1432;1342.0
13-09-06;12:33;42.2;309.8;5.9;250.2;49.99;1431;1342.1
13-09-06;12:36;42.3;313.4;5.7;251.1;50.04;1422;1342.2
13-09-06;12:39;42.4;307.0;5.7;252.1;50.04;1421;1342.2
13-09-06;12:42;42.4;306.8;5.8;251.1;50.04;1429;1342.3
13-09-06;12:45;42.7;311.8;5.8;248.2;50.02;1434;1342.4
13-09-06;12:48;42.5;304.1;5.6;250.2;50.02;1417;1342.4
13-09-06;12:51;42.5;302.3;5.7;251.1;50.03;1432;1342.5
13-09-06;12:54;42.7;310.9;5.7;250.2;50.03;1436;1342.6
13-09-06;12:57;42.5;307.6;5.7;251.1;50.02;1427;1342.7
13-09-06;13:00;42.9;305.8;5.6;249.2;50.00;1402;1342.7
13-09-06;13:03;42.7;302.6;5.7;250.2;50.04;1417;1342.8
13-09-06;13:06;42.8;304.8;5.7;251.1;50.06;1407;1342.9
13-09-06;13:09;42.9;309.3;5.7;250.2;50.03;1414;1342.9
13-09-06;13:12;43.0;301.7;5.7;251.1;50.0;1423;1343.0
13-09-06;13:15;43.0;303.6;5.6;251.1;50.03;1425;1343.1
13-09-06;13:18;43.0;305.2;5.8;343.1;50.05;1423;1343.1
13-09-06;13:21;43.0;309.6;5.9;251.1;49.97;1431;1343.2
13-09-06;13:24;43.0;306.8;5.9;251.1;49.99;1435;1343.3
13-09-06;13:27;43.1;308.9;5.7;252.1;50.02;1444;1343.4
13-09-06;13:30;43.1;312.8;5.7;250.2;50.02;1437;1343.4
13-09-06;13:33;43.2;306.1;5.8;248.2;49.98;1426;1343.5
13-09-06;13:36;43.2;307.3;5.7;251.1;50.03;1421;1343.6
13-09-06;13:39;43.4;304.9;5.6;251.1;50.02;1412;1343.6
13-09-06;13:42;43.4;309.0;5.6;250.2;50.03;1416;1343.7
13-09-06;13:45;43.1;305.7;5.8;251.1;50.05;1430;1343.8
13-09-06;13:48;43.1;308.9;5.6;251.1;50.02;1416;1343.9
13-09-06;13:51;43.1;306.8;5.6;38.6;50.02;1420;1343.9
13-09-06;13:54;43.4;314.0;5.7;253.1;50.02;1426;1344.0
13-09-06;13:57;43.2;312.3;5.6;253.1;50.03;1407;1344.1
13-09-06;14:00;43.2;307.4;5.6;253.1;49.97;1400;1344.1
13-09-06;14:03;43.5;307.3;5.6;253.1;50.00;1402;1344.2
13-09-06;14:06;43.4;306.2;5.5;252.1;50.00;1378;1344.3
13-09-06;14:09;43.1;305.4;5.6;250.2;50.01;1380;1344.3
13-09-06;14:12;43.2;310.4;5.5;249.2;50.01;1373;1344.4
13-09-06;14:15;43.1;304.5;5.6;247.3;50.0;1366;1344.5
13-09-06;14:18;43.1;313.3;5.6;250.2;50.02;1368;1344.6
13-09-06;14:21;43.0;307.7;5.5;250.2;50.03;1373;1344.6
13-09-06;14:24;43.0;310.9;5.5;251.1;50.07;1372;1344.7
13-09-06;14:27;43.1;314.5;5.4;250.2;50.04;1359;1344.8
13-09-06;14:30;43.0;308.3;5.4;251.1;50.06;1360;1344.8
13-09-06;14:33;43.4;310.5;5.4;251.1;50.06;1346;1344.9
13-09-06;14:36;42.8;314.2;5.4;250.2;50.05;1341;1345.0
13-09-06;14:39;43.0;312.8;5.3;252.1;50.05;1337;1345.0
13-09-06;14:42;42.8;312.7;5.4;251.1;50.06;1327;1345.1
13-09-06;14:45;42.9;314.6;5.2;251.1;50.04;1316;1345.2
13-09-06;14:48;42.9;309.3;5.3;249.2;50.05;1307;1345.2
13-09-06;14:51;42.7;309.8;5.3;251.1;50.03;1304;1345.3
13-09-06;14:54;42.9;312.4;5.3;246.3;50.06;1294;1345.4
13-09-06;14:57;43.0;314.6;5.3;246.3;50.06;1288;1345.4
13-09-06;15:00;42.7;310.5;5.2;251.1;50.01;1286;1345.5
13-09-06;15:03;42.5;315.2;5.1;251.1;50.03;1277;1345.5
13-09-06;15:06;42.5;312.8;5.0;251.1;50.06;1260;1345.6
13-09-06;15:09;42.7;309.3;5.0;251.1;50.03;1246;1345.7
13-09-06;15:12;42.5;318.0;4.9;252.1;50.05;1245;1345.7
13-09-06;15:15;42.2;314.2;5.0;248.2;50.03;1234;1345.8
13-09-06;15:18;42.3;316.8;4.9;251.1;50.04;1217;1345.9
13-09-06;15:21;42.5;317.4;4.8;251.1;50.02;1212;1345.9
13-09-06;15:24;42.1;313.7;4.7;251.1;50.04;1193;1346.0
13-09-06;15:27;42.1;314.0;4.7;251.1;50.03;1178;1346.0
13-09-06;15:30;42.1;315.2;4.6;249.2;50.01;1167;1346.1
13-09-06;15:33;42.0;318.7;4.7;250.2;50.02;1157;1346.2
13-09-06;15:36;41.9;316.9;4.7;250.2;50.05;1146;1346.2
13-09-06;15:39;41.9;321.6;4.6;249.2;49.97;1130;1346.3
13-09-06;15:42;41.6;317.7;4.6;249.2;50.02;1122;1346.3
13-09-06;15:45;41.6;322.2;4.4;249.2;50.02;1108;1346.4
13-09-06;15:48;41.5;318.7;4.4;249.2;50.02;1091;1346.4
13-09-06;15:51;41.3;313.6;4.4;250.2;50.02;1078;1346.5
13-09-06;15:54;41.3;324.3;4.3;251.1;50.02;1075;1346.5
13-09-06;15:57;41.0;323.8;4.4;251.1;50.0;1073;1346.6
13-09-06;16:00;41.2;322.4;4.3;249.2;50.02;1051;1346.6
13-09-06;16:03;41.0;325.0;4.2;250.2;49.97;1033;1346.7
13-09-06;16:06;41.2;325.0;4.2;249.2;50.07;1015;1346.7
13-09-06;16:09;40.8;325.6;4.1;249.2;50.02;1012;1346.8
13-09-06;16:12;40.8;319.6;3.9;249.2;50.05;994;1346.9
13-09-06;16:15;40.9;329.8;3.9;250.2;50.03;985;1346.9
13-09-06;16:18;40.7;323.2;3.9;250.2;50.02;963;1346.9
13-09-06;16:21;40.5;325.9;3.8;249.2;50.05;941;1347.0
13-09-06;16:24;40.4;325.0;3.7;249.2;50.04;925;1347.0
13-09-06;16:27;40.1;326.6;3.7;251.1;50.02;920;1347.1
13-09-06;16:30;40.0;328.7;3.6;250.2;50.06;897;1347.1
13-09-06;16:33;40.0;329.0;3.5;251.1;50.03;888;1347.2
13-09-06;16:36;39.9;332.3;3.6;251.1;49.98;871;1347.2
13-09-06;16:39;39.7;333.8;3.4;250.2;50.02;856;1347.3
13-09-06;16:42;39.9;333.5;3.4;250.2;50.02;837;1347.3
13-09-06;16:45;39.3;329.7;3.3;249.2;50.03;814;1347.3
13-09-06;16:48;39.2;335.1;3.2;249.2;50.02;790;1347.4
13-09-06;16:51;39.4;332.5;3.2;246.3;50.03;776;1347.4
13-09-06;16:54;39.0;338.5;3.1;247.3;50.06;765;1347.5
13-09-06;16:57;39.1;337.9;3.1;246.3;50.06;743;1347.5
13-09-06;17:00;38.7;335.5;3.0;245.3;50.02;726;1347.5
13-09-06;17:03;38.6;338.3;2.9;246.3;50.01;707;1347.6
13-09-06;17:06;38.5;338.6;2.8;246.3;50.02;686;1347.6
13-09-06;17:09;38.6;343.3;2.7;246.3;50.04;662;1347.6
13-09-06;17:12;38.3;340.8;2.5;246.3;50.05;645;1347.7
13-09-06;17:15;38.2;339.8;2.5;245.3;50.03;624;1347.7
13-09-06;17:18;38.2;335.5;2.4;246.3;50.02;600;1347.7
13-09-06;17:21;38.0;336.9;2.4;245.3;50.02;579;1347.8
13-09-06;17:24;37.6;336.4;2.3;244.3;50.00;562;1347.8
13-09-06;17:27;37.6;339.9;2.2;244.3;50.03;540;1347.8
13-09-06;17:30;37.5;342.9;2.1;244.3;50.06;517;1347.8
13-09-06;17:33;37.4;341.3;2.0;244.3;50.02;496;1347.9
13-09-06;17:36;37.1;343.3;2.0;243.4;50.01;476;1347.9
13-09-06;17:39;37.1;345.9;1.8;244.3;49.98;451;1347.9
13-09-06;17:42;36.9;345.8;1.8;244.3;50.00;431;1347.9
13-09-06;17:45;36.7;348.0;1.7;245.3;50.01;405;1348.0
13-09-06;17:48;36.5;337.9;1.6;244.3;50.04;382;1348.0
13-09-06;17:51;36.5;349.2;1.5;245.3;50.02;364;1348.0
13-09-06;17:54;36.3;344.5;1.4;245.3;50.03;344;1348.0
13-09-06;17:57;36.2;348.4;1.3;245.3;50.06;318;1348.0
13-09-06;18:00;36.0;344.6;1.2;245.3;50.06;296;1348.1
13-09-06;18:03;36.1;335.8;1.2;244.3;50.08;275;1348.1
13-09-06;18:06;35.6;345.2;1.1;244.3;50.05;254;1348.1
13-09-06;18:09;35.4;345.5;1.0;243.4;50.03;234;1348.1
13-09-06;18:12;35.6;349.6;0.9;244.3;50.08;213;1348.1
13-09-06;18:15;35.4;344.2;0.8;244.3;50.01;193;1348.1
13-09-06;18:18;35.3;338.6;0.8;243.4;50.07;172;1348.1
13-09-06;18:21;35.0;344.6;0.6;245.3;50.10;151;1348.1
13-09-06;18:24;34.8;342.9;0.6;243.4;50.02;134;1348.1
13-09-06;18:27;34.6;345.1;0.5;245.3;50.07;117;1348.1
13-09-06;18:30;34.5;342.4;0.5;242.4;50.05;100;1348.1
13-09-06;18:33;34.6;340.2;0.4;243.4;50.06;84;1348.2
13-09-06;18:36;34.4;333.2;0.4;245.3;50.02;68;1348.2
13-09-06;18:39;34.1;328.4;0.3;243.4;50.03;53;1348.2
13-09-06;18:42;34.1;327.9;0.2;243.4;50.02;42;1348.2
13-09-06;18:45;33.7;324.0;0.2;242.4;50.03;30;1348.2
13-09-06;18:48;33.7;315.5;0.1;242.4;50.01;19;1348.2
13-09-06;18:51;33.8;315.5;0.1;242.4;49.96;8;1348.2
13-09-06;18:54;33.5;298.8;0.0;242.4;50.06;5;1348.2
13-09-06;18:57;33.3;289.3;0.0;242.4;50.05;1;1348.2
13-09-06;19:00;33.2;241.1;0.0;243.4;50.06;0;1348.2
13-09-06;19:03;33.0;308.0;0.0;243.4;50.07;0;1348.2
13-09-06;19:06;32.9;279.9;0.0;243.4;50.05;0;1348.2
13-09-06;19:09;32.7;246.9;0.0;243.4;50.02;0;1348.2
13-09-06;19:12;32.6;212.6;0.0;243.4;50.05;0;1348.2
13-09-06;19:15;32.5;177.3;0.0;243.4;50.02;0;1348.2
13-09-06;19:18;32.4;141.6;0.0;243.4;50.04;0;1348.2
13-09-07;06:15;27.2;320.2;0.0;245.3;50.04;4;1348.2
13-09-07;06:18;27.2;333.2;0.0;244.3;50.05;7;1348.2
13-09-07;06:21;27.9;313.1;0.0;245.3;50.04;10;1348.2
13-09-07;06:24;27.9;317.5;0.0;246.3;50.02;12;1348.2
13-09-07;06:27;28.6;315.6;0.1;243.4;50.02;14;1348.2
13-09-07;06:30;27.9;328.7;0.1;242.4;50.03;17;1348.2
13-09-07;06:33;28.6;311.7;0.1;243.4;50.04;19;1348.2
13-09-07;06:36;28.6;329.2;0.1;243.4;50.05;22;1348.2
13-09-07;06:39;29.4;332.0;0.1;243.4;50.05;24;1348.2
13-09-07;06:42;29.4;334.1;0.1;242.4;50.0;26;1348.2
13-09-07;06:45;29.7;334.5;0.2;243.4;50.05;28;1348.2
13-09-07;06:48;29.7;330.4;0.1;243.4;50.05;30;1348.2
13-09-07;06:51;30.2;343.9;0.1;242.4;50.06;31;1348.2
13-09-07;06:54;30.3;336.1;0.2;242.4;50.06;34;1348.2
13-09-07;06:57;30.2;338.9;0.2;245.3;50.09;33;1348.2
13-09-07;07:00;30.4;345.8;0.2;246.3;50.04;36;1348.2
13-09-07;07:03;30.3;347.4;0.2;243.4;50.06;37;1348.2
13-09-07;07:06;30.4;338.8;0.2;243.4;50.02;38;1348.2
13-09-07;07:09;30.4;335.4;0.2;243.4;50.04;39;1348.2
13-09-07;07:12;30.3;340.8;0.2;243.4;50.04;40;1348.2
13-09-07;07:15;30.5;335.5;0.2;241.4;50.02;43;1348.2
13-09-07;07:18;30.5;338.0;0.2;243.4;50.03;45;1348.2
13-09-07;07:21;30.7;345.7;0.2;244.3;50.04;45;1348.2
13-09-07;07:24;30.7;340.2;0.2;243.4;50.06;47;1348.2
13-09-07;07:27;31.0;334.1;0.2;243.4;50.03;49;1348.2
13-09-07;07:30;30.9;371.7;0.3;245.3;50.07;56;1348.2
13-09-07;07:33;30.9;386.2;0.3;243.4;50.05;52;1348.2
13-09-07;07:36;31.0;377.9;0.3;242.4;50.02;63;1348.2
13-09-07;07:39;31.0;385.6;0.3;246.3;50.03;65;1348.2
13-09-07;07:42;31.0;380.4;0.3;245.3;50.06;65;1348.2
13-09-07;07:45;31.0;370.4;0.4;245.3;50.03;71;1348.2
13-09-07;07:48;31.1;373.0;0.5;245.3;50.04;71;1348.2
13-09-07;07:51;31.0;362.5;0.4;245.3;50.04;69;1348.2
13-09-07;07:54;31.1;365.0;0.4;246.3;50.03;72;1348.2
13-09-07;07:57;31.2;357.5;0.4;245.3;50.06;74;1348.2
13-09-07;08:00;31.2;354.4;0.3;244.3;50.04;74;1348.2
13-09-07;08:03;31.1;365.0;0.4;245.3;50.04;75;1348.2
13-09-07;08:06;31.2;361.3;0.4;244.3;50.06;76;1348.2
13-09-07;08:09;31.5;377.1;0.4;244.3;50.04;91;1348.2
