data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-09-07;08:12;31.7;344.9;0.5;244.3;50.05;102;1348.3
13-09-07;08:15;31.6;355.9;0.6;245.3;50.02;129;1348.3
13-09-07;08:18;31.5;366.3;0.8;245.3;50.05;159;1348.3
13-09-07;08:21;31.7;366.0;0.8;244.3;50.04;188;1348.3
13-09-07;08:24;31.9;369.8;0.0;244.3;50.06;223;1348.3
13-09-07;08:27;31.8;367.3;1.1;244.3;50.03;257;1348.3
13-09-07;08:30;31.7;379.5;1.2;244.3;50.05;289;1348.3
13-09-07;08:33;32.2;367.5;1.4;243.4;50.06;326;1348.3
13-09-07;08:36;32.2;371.0;1.5;244.3;50.04;364;1348.3
13-09-07;08:39;32.5;372.9;1.6;246.3;50.03;393;1348.4
13-09-07;08:42;32.4;379.8;1.8;246.3;50.00;427;1348.4
13-09-07;08:45;32.6;372.3;1.9;247.3;50.03;461;1348.4
13-09-07;08:48;32.6;377.9;2.0;247.3;50.03;490;1348.4
13-09-07;08:51;50.0;368.2;2.1;247.3;50.00;523;1348.5
13-09-07;08:54;33.0;370.6;2.3;247.3;50.03;555;1348.5
13-09-07;08:57;33.3;370.6;2.4;246.3;50.05;590;1348.5
13-09-07;09:00;33.4;362.9;2.6;247.3;50.06;622;1348.5
13-09-07;09:03;33.5;362.9;2.7;249.2;50.03;652;1348.6
13-09-07;09:06;33.9;351.7;2.7;247.3;50.0;679;1348.6
13-09-07;09:09;34.1;351.5;2.9;249.2;50.04;709;1348.6
13-09-07;09:12;34.1;347.6;3.1;248.2;50.00;731;1348.7
13-09-07;09:15;34.2;347.0;3.1;247.3;50.02;755;1348.7
13-09-07;09:18;34.6;346.2;3.1;248.2;50.05;775;1348.7
13-09-07;09:21;34.6;345.2;3.2;248.2;50.04;792;1348.8
13-09-07;09:24;34.7;346.4;3.3;248.2;50.02;812;1348.8
13-09-07;09:27;34.9;342.7;3.4;247.3;50.05;830;1348.9
13-09-07;09:30;35.0;344.0;3.4;250.2;50.0;843;1348.9
13-09-07;09:33;35.3;342.6;3.4;249.2;50.07;862;1349.0
13-09-07;09:36;35.4;338.0;3.6;249.2;50.06;880;1349.0
13-09-07;09:39;35.5;341.1;3.6;250.2;50.04;901;1349.0
13-09-07;09:42;35.7;341.6;3.7;249.2;50.04;919;1349.1
13-09-07;09:45;35.9;341.7;3.8;246.3;50.04;937;1349.1
13-09-07;09:48;35.9;332.3;3.8;250.2;50.03;948;1349.2
13-09-07;09:51;36.1;337.9;3.9;250.2;50.04;962;1349.2
13-09-07;09:54;36.1;339.9;3.9;248.2;50.03;978;1349.3
13-09-07;09:57;36.4;340.4;3.9;250.2;50.08;991;1349.3
13-09-07;10:00;36.4;337.5;4.0;250.2;50.02;1010;1349.4
13-09-07;10:03;36.8;331.0;4.2;249.2;50.03;1029;1349.4
13-09-07;10:06;36.8;335.3;4.2;250.2;50.08;1039;1349.5
13-09-07;10:09;37.0;333.8;4.2;249.2;50.05;1057;1349.5
13-09-07;10:12;37.1;333.6;4.3;249.2;50.01;1070;1349.6
13-09-07;10:15;37.4;329.0;4.4;250.2;50.01;1080;1349.6
13-09-07;10:18;37.4;331.9;4.4;250.2;50.04;1086;1349.7
13-09-07;10:21;37.4;335.5;4.4;250.2;50.02;1106;1349.7
13-09-07;10:24;37.7;330.7;4.5;249.2;50.05;1121;1349.8
13-09-07;10:27;37.7;327.0;4.6;250.2;50.04;1130;1349.9
13-09-07;10:30;37.9;329.2;4.6;250.2;50.04;1152;1349.9
13-09-07;10:33;37.9;329.4;4.7;249.2;50.02;1153;1350.0
13-09-07;10:36;38.2;326.0;4.7;250.2;50.08;1172;1350.0
13-09-07;10:39;38.5;328.2;0.0;250.2;50.04;1185;1350.1
13-09-07;10:42;38.3;325.7;4.7;249.2;50.06;1181;1350.1
13-09-07;10:45;38.4;324.3;4.9;250.2;50.05;1198;1350.2
13-09-07;10:48;38.7;331.9;5.0;249.2;49.98;1211;1350.3
13-09-07;10:51;38.7;318.4;5.0;249.2;50.07;1220;1350.3
13-09-07;10:54;38.9;324.7;4.9;249.2;50.04;1228;1350.4
13-09-07;10:57;39.2;322.2;5.0;249.2;50.04;1245;1350.4
13-09-07;11:00;39.2;322.5;5.0;250.2;50.03;1250;1350.5
13-09-07;11:03;39.1;320.0;5.0;249.2;50.02;1258;1350.6
13-09-07;11:06;39.4;321.2;5.1;249.2;50.06;1258;1350.6
13-09-07;11:09;39.3;315.8;5.2;245.3;50.07;1264;1350.7
13-09-07;11:12;39.5;317.8;5.1;249.2;50.05;1268;1350.8
13-09-07;11:15;39.7;316.2;5.1;38.6;50.06;1283;1350.8
13-09-07;11:18;40.1;320.0;5.3;249.2;50.06;1300;1350.9
13-09-07;11:21;39.8;319.6;5.2;249.2;50.04;1315;1351.0
13-09-07;11:24;40.2;316.9;5.3;249.2;50.04;1316;1351.0
13-09-07;11:27;40.2;321.8;5.2;250.2;50.06;1311;1351.1
13-09-07;11:30;40.4;315.5;5.3;248.2;50.04;1330;1351.2
13-09-07;11:33;40.2;316.5;5.5;249.2;50.06;1340;1351.2
13-09-07;11:36;40.7;308.6;5.5;245.3;50.09;1340;1351.3
13-09-07;11:39;40.6;312.4;5.4;248.2;50.06;1341;1351.4
13-09-07;11:42;40.8;313.4;5.4;249.2;50.09;1345;1351.4
13-09-07;11:45;40.8;315.2;0.0;250.2;50.11;1356;1351.5
13-09-07;11:48;41.0;312.5;5.6;249.2;50.05;1365;1351.6
13-09-07;11:51;41.3;311.7;5.4;251.1;50.06;1376;1351.6
13-09-07;11:54;41.3;313.3;5.5;250.2;50.07;1374;1351.7
13-09-07;11:57;41.4;317.2;5.6;250.2;50.06;1385;1351.8
13-09-07;12:00;41.6;312.0;5.6;250.2;50.04;1390;1351.8
13-09-07;12:03;41.5;311.4;5.6;250.2;50.02;1402;1351.9
13-09-07;12:06;41.6;313.0;5.6;250.2;50.04;1399;1352.0
13-09-07;12:09;41.9;312.1;5.5;250.2;50.04;1385;1352.0
13-09-07;12:12;41.7;310.6;5.7;249.2;50.08;1408;1352.1
13-09-07;12:15;41.7;308.0;5.7;249.2;50.06;1413;1352.2
13-09-07;12:18;42.0;308.3;5.7;249.2;50.07;1408;1352.2
13-09-07;12:21;42.0;311.8;0.0;251.1;50.07;1407;1352.3
13-09-07;12:24;42.2;304.5;5.8;249.2;50.09;1406;1352.4
13-09-07;12:27;42.1;304.5;5.7;249.2;50.04;1416;1352.5
13-09-07;12:30;42.2;304.5;5.6;250.2;50.04;1415;1352.5
13-09-07;12:33;42.1;304.2;5.7;251.1;50.03;1419;1352.6
13-09-07;12:36;42.3;310.5;5.7;251.1;50.06;1430;1352.7
13-09-07;12:39;42.3;316.1;5.8;251.1;50.04;1445;1352.7
13-09-07;12:42;42.3;309.2;5.7;250.2;50.07;1435;1352.8
13-09-07;12:45;42.8;305.2;5.8;38.6;50.07;1427;1352.9
13-09-07;12:48;42.8;309.5;5.8;251.1;50.06;1432;1353.0
13-09-07;12:51;42.7;306.4;5.7;250.2;50.04;1425;1353.0
13-09-07;12:54;42.5;312.1;5.8;250.2;49.99;1431;1353.1
13-09-07;12:57;50.0;308.9;5.7;251.1;50.06;1431;1353.2
13-09-07;13:00;42.5;308.0;5.7;251.1;50.03;1424;1353.2
13-09-07;13:03;42.8;304.8;5.7;251.1;49.99;1424;1353.3
13-09-07;13:06;42.8;303.6;5.7;250.2;50.03;1422;1353.4
13-09-07;13:09;42.9;305.4;5.7;251.1;50.05;1418;1353.5
13-09-07;13:12;42.9;302.9;5.7;252.1;50.07;1413;1353.5
13-09-07;13:15;43.0;306.0;5.6;251.1;50.04;1412;1353.6
13-09-07;13:18;43.1;297.8;5.7;250.2;50.07;1418;1353.7
13-09-07;13:21;42.8;302.9;5.7;250.2;50.06;1416;1353.7
13-09-07;13:24;42.8;301.9;5.7;250.2;50.10;1416;1353.8
13-09-07;13:27;43.0;307.7;5.6;250.2;50.07;1412;1353.9
13-09-07;13:30;43.0;301.3;5.7;249.2;50.06;1412;1353.9
13-09-07;13:33;42.7;305.8;5.8;249.2;50.06;1423;1354.0
13-09-07;13:36;42.9;306.7;5.8;248.2;50.06;1430;1354.1
13-09-07;13:39;42.8;308.4;5.7;249.2;50.04;1426;1354.2
13-09-07;13:42;43.1;309.3;5.7;251.1;50.04;1414;1354.2
13-09-07;13:45;43.0;304.3;5.7;250.2;50.09;1402;1354.3
13-09-07;13:48;43.0;307.6;5.7;250.2;50.05;1403;1354.4
13-09-07;13:51;43.0;303.8;5.6;251.1;50.07;1398;1354.4
13-09-07;13:54;42.9;305.8;5.6;251.1;50.06;1397;1354.5
13-09-07;13:57;43.0;301.7;5.6;250.2;50.05;1383;1354.6
13-09-07;14:00;42.8;307.9;5.6;251.1;50.05;1384;1354.6
13-09-07;14:03;42.9;309.8;5.6;251.1;49.99;1373;1354.7
13-09-07;14:06;42.5;308.0;5.5;250.2;50.05;1373;1354.8
13-09-07;14:09;42.7;305.8;5.5;250.2;50.08;1368;1354.9
13-09-07;14:12;42.5;303.6;5.5;249.2;50.02;1366;1354.9
13-09-07;14:15;42.8;310.4;5.6;249.2;50.0;1374;1355.0
13-09-07;14:18;42.5;306.5;5.6;249.2;50.05;1361;1355.1
13-09-07;14:21;42.5;301.1;5.5;251.1;50.06;1350;1355.1
13-09-07;14:24;42.7;304.5;5.4;249.2;50.05;1349;1355.2
13-09-07;14:27;42.4;304.3;5.5;250.2;50.07;1342;1355.3
13-09-07;14:30;42.5;306.1;5.4;250.2;50.10;1334;1355.3
13-09-07;14:33;42.4;307.1;5.3;251.1;50.11;1319;1355.4
13-09-07;14:36;42.4;302.6;5.2;252.1;50.07;1310;1355.5
13-09-07;14:39;42.4;308.0;5.3;250.2;50.05;1297;1355.5
13-09-07;14:42;42.2;311.7;5.3;250.2;50.08;1313;1355.6
13-09-07;14:45;42.2;315.5;5.2;250.2;50.08;1307;1355.7
13-09-07;14:48;42.3;315.2;5.2;250.2;50.08;1295;1355.7
13-09-07;14:51;42.1;311.5;5.1;250.2;50.05;1281;1355.8
13-09-07;14:54;42.0;306.4;5.1;250.2;50.05;1270;1355.8
13-09-07;14:57;42.1;307.0;5.1;250.2;50.0;1268;1355.9
13-09-07;15:00;41.7;311.1;5.1;249.2;50.06;1259;1356.0
13-09-07;15:03;42.2;315.8;5.1;250.2;50.07;1258;1356.0
13-09-07;15:06;41.7;312.5;5.0;249.2;50.05;1254;1356.1
13-09-07;15:09;41.7;308.4;5.0;249.2;50.02;1239;1356.2
13-09-07;15:12;41.6;309.6;4.9;251.1;50.05;1225;1356.2
13-09-07;15:15;41.7;314.7;4.8;250.2;50.02;1225;1356.3
13-09-07;15:18;41.5;311.7;4.8;250.2;50.03;1212;1356.3
13-09-07;15:21;41.5;307.7;4.8;250.2;50.04;1197;1356.4
13-09-07;15:24;41.5;313.1;4.7;251.1;50.06;1194;1356.5
13-09-07;15:27;41.5;314.2;4.8;248.2;50.02;1188;1356.5
13-09-07;15:30;41.3;321.6;4.8;249.2;50.01;1183;1356.6
13-09-07;15:33;41.4;319.3;4.7;249.2;50.02;1168;1356.6
13-09-07;15:36;41.2;319.0;4.7;249.2;50.04;1153;1356.7
13-09-07;15:39;41.0;311.7;4.7;249.2;50.02;1141;1356.8
13-09-07;15:42;40.9;314.9;4.5;249.2;50.04;1127;1356.8
13-09-07;15:45;41.0;319.7;4.5;250.2;50.06;1120;1356.9
13-09-07;15:48;40.9;316.8;4.5;251.1;50.06;1101;1356.9
13-09-07;15:51;40.8;320.3;4.4;250.2;50.06;1084;1357.0
13-09-07;15:54;40.7;317.7;4.4;249.2;50.04;1073;1357.0
13-09-07;15:57;40.5;316.9;4.3;250.2;50.06;1060;1357.1
13-09-07;16:00;40.5;319.0;4.3;247.3;50.05;1048;1357.1
13-09-07;16:03;40.4;317.5;4.1;249.2;50.06;1035;1357.2
13-09-07;16:06;40.4;317.2;4.1;249.2;50.10;1022;1357.2
13-09-07;16:09;40.0;325.4;4.1;248.2;49.99;1010;1357.3
13-09-07;16:12;40.4;324.9;4.0;248.2;50.03;1004;1357.3
13-09-07;16:15;40.4;323.1;3.9;249.2;50.08;986;1357.4
13-09-07;16:18;40.1;327.0;3.9;248.2;50.02;968;1357.4
13-09-07;16:21;39.9;325.6;3.8;248.2;50.05;958;1357.5
13-09-07;16:24;39.7;327.2;3.8;248.2;50.04;935;1357.5
13-09-07;16:27;39.5;324.4;3.7;249.2;50.05;916;1357.6
13-09-07;16:30;39.4;326.2;3.6;247.3;50.03;900;1357.6
13-09-07;16:33;39.5;332.5;3.5;249.2;50.04;884;1357.7
13-09-07;16:36;39.4;326.2;3.5;249.2;50.09;869;1357.7
13-09-07;16:39;39.3;327.6;3.4;249.2;50.05;853;1357.8
13-09-07;16:42;39.2;330.0;3.4;249.2;50.04;841;1357.8
13-09-07;16:45;38.7;331.9;3.3;249.2;50.05;820;1357.8
13-09-07;16:48;39.0;329.0;3.3;248.2;50.03;807;1357.9
13-09-07;16:51;38.9;333.3;3.3;248.2;50.04;791;1357.9
13-09-07;16:54;38.6;333.2;3.1;248.2;50.04;769;1358.0
13-09-07;16:57;38.5;334.5;3.0;248.2;50.04;749;1358.0
13-09-07;17:00;38.4;337.2;3.0;247.3;50.05;730;1358.0
13-09-07;17:03;38.4;339.9;2.8;247.3;50.05;706;1358.1
13-09-07;17:06;38.3;332.3;2.8;247.3;50.05;686;1358.1
13-09-07;17:09;38.2;340.7;2.7;247.3;50.06;670;1358.1
13-09-07;17:12;38.0;336.0;2.7;249.2;50.05;650;1358.2
13-09-07;17:15;37.8;333.8;2.6;249.2;50.02;626;1358.2
13-09-07;17:18;37.7;334.5;2.4;248.2;50.05;606;1358.2
13-09-07;17:21;37.5;338.6;2.3;249.2;50.05;590;1358.3
13-09-07;17:24;37.4;334.5;2.3;248.2;50.04;565;1358.3
13-09-07;17:27;37.5;341.7;2.2;248.2;50.05;549;1358.3
13-09-07;17:30;37.2;340.8;2.2;248.2;50.03;525;1358.3
13-09-07;17:33;37.2;345.4;2.1;247.3;50.02;503;1358.4
13-09-07;17:36;36.8;338.2;1.9;246.3;50.02;481;1358.4
13-09-07;17:39;36.7;340.1;1.9;247.3;50.05;463;1358.4
13-09-07;17:42;36.7;346.2;1.8;247.3;50.03;438;1358.4
13-09-07;17:45;36.5;344.0;1.7;247.3;50.03;415;1358.5
13-09-07;17:48;36.5;339.2;1.7;247.3;50.08;392;1358.5
13-09-07;17:51;36.1;345.4;1.5;247.3;50.07;370;1358.5
13-09-07;17:54;36.1;343.7;1.4;247.3;50.07;346;1358.5
13-09-07;17:57;35.9;348.0;1.4;247.3;50.05;324;1358.5
13-09-07;18:00;35.9;347.7;1.2;247.3;50.08;305;1358.6
13-09-07;18:03;35.7;344.6;1.1;248.2;50.06;281;1358.6
13-09-07;18:06;35.7;339.6;1.1;247.3;50.07;261;1358.6
13-09-07;18:09;35.5;341.6;1.0;247.3;50.08;236;1358.6
13-09-07;18:12;35.3;347.7;1.0;244.3;50.06;216;1358.6
13-09-07;18:15;35.3;342.9;0.8;246.3;50.05;196;1358.6
13-09-07;18:18;34.9;344.6;0.8;245.3;50.06;174;1358.6
13-09-07;18:21;34.9;350.9;0.7;246.3;50.03;148;1358.6
13-09-07;18:24;34.7;342.4;0.7;246.3;50.09;133;1358.6
13-09-07;18:27;34.6;340.2;0.6;243.4;50.08;116;1358.6
13-09-07;18:30;34.5;330.4;0.5;242.4;50.08;96;1358.7
13-09-07;18:33;34.4;334.7;0.4;243.4;50.05;81;1358.7
13-09-07;18:36;34.1;331.4;0.4;243.4;50.02;65;1358.7
13-09-07;18:39;34.0;331.7;0.3;242.4;50.04;53;1358.7
13-09-07;18:42;33.8;331.3;0.2;244.3;50.03;39;1358.7
13-09-07;18:45;33.7;315.0;0.1;243.4;50.04;28;1358.7
13-09-07;18:48;33.7;327.3;0.0;243.4;50.03;12;1358.7
13-09-07;18:51;33.5;307.3;0.0;241.4;50.01;2;1358.7
13-09-07;18:54;33.3;307.9;0.0;242.4;50.02;1;1358.7
13-09-07;18:57;33.2;218.4;0.0;242.4;50.04;4;1358.7
13-09-07;19:00;33.0;165.5;0.0;242.4;50.11;0;1358.7
13-09-08;06:15;27.5;347.6;0.0;243.4;50.05;4;1358.7
13-09-08;06:18;26.4;334.4;0.0;242.4;50.05;5;1358.7
13-09-08;06:21;27.2;327.8;0.0;243.4;50.04;8;1358.7
13-09-08;06:24;27.5;332.5;0.0;243.4;50.06;11;1358.7
13-09-08;06:27;27.5;332.9;0.1;241.4;50.05;13;1358.7
13-09-08;06:30;27.9;340.4;0.1;38.6;50.06;15;1358.7
13-09-08;06:33;28.3;331.9;0.1;243.4;50.05;17;1358.7
13-09-08;06:36;28.3;334.7;0.1;243.4;49.98;20;1358.7
13-09-08;06:39;27.9;317.4;0.2;246.3;50.00;21;1358.7
13-09-08;06:42;29.0;331.4;0.1;246.3;50.05;23;1358.7
13-09-08;06:45;29.0;336.9;0.1;245.3;50.05;25;1358.7
13-09-08;06:48;29.4;330.4;0.1;246.3;50.04;27;1358.7
13-09-08;06:51;29.4;341.3;0.1;243.4;50.05;28;1358.7
13-09-08;06:54;29.7;345.7;0.1;245.3;50.05;30;1358.7
13-09-08;06:57;29.7;338.5;0.1;246.3;50.06;31;1358.7
13-09-08;07:00;30.2;344.8;0.1;246.3;50.08;32;1358.7
13-09-08;07:03;30.2;335.0;0.2;246.3;50.05;35;1358.7
13-09-08;07:06;30.2;348.0;0.1;246.3;50.06;34;1358.7
13-09-08;07:09;30.4;342.7;0.2;246.3;50.04;37;1358.7
13-09-08;07:12;30.3;344.2;0.2;244.3;50.04;38;1358.7
13-09-08;07:15;30.3;343.3;0.2;245.3;50.03;39;1358.7
13-09-08;07:18;30.4;339.8;0.2;245.3;50.02;42;1358.7
13-09-08;07:21;30.5;347.0;0.2;246.3;50.06;44;1358.7
13-09-08;07:24;30.7;348.9;0.2;247.3;50.04;45;1358.7
13-09-08;07:27;30.7;341.1;0.2;245.3;50.08;47;1358.7
13-09-08;07:30;30.5;339.6;0.3;245.3;50.02;51;1358.7
13-09-08;07:33;30.8;347.3;0.3;246.3;50.03;52;1358.7
13-09-08;07:36;30.8;364.4;0.4;246.3;50.03;57;1358.7
13-09-08;07:39;30.9;369.8;0.4;246.3;50.02;60;1358.7
13-09-08;07:42;30.9;375.5;0.4;247.3;50.11;63;1358.7
13-09-08;07:45;31.0;356.8;0.3;242.4;50.05;62;1358.7
13-09-08;07:48;31.1;376.0;0.4;244.3;50.04;65;1358.7
13-09-08;07:51;31.2;362.2;0.4;244.3;50.03;70;1358.7
13-09-08;07:54;31.1;351.2;0.4;243.4;50.03;70;1358.7
13-09-08;07:57;31.2;372.9;0.4;243.4;50.09;75;1358.7
13-09-08;08:00;31.1;364.7;0.4;243.4;50.06;77;1358.7
13-09-08;08:03;31.2;364.1;0.4;242.4;50.07;74;1358.7
13-09-08;08:06;31.2;377.3;0.4;242.4;50.04;86;1358.7
13-09-08;08:09;31.1;363.2;0.5;242.4;50.07;91;1358.7
13-09-08;08:12;31.4;362.9;0.5;245.3;50.05;117;1358.8
13-09-08;08:15;31.5;363.8;0.7;244.3;50.09;146;1358.8
13-09-08;08:18;31.5;373.6;0.9;245.3;49.99;182;1358.8
13-09-08;08:21;31.6;369.2;0.9;246.3;50.08;213;1358.8
13-09-08;08:24;31.8;368.2;1.0;245.3;50.02;243;1358.8
13-09-08;08:27;31.9;372.2;1.2;246.3;50.04;282;1358.8
13-09-08;08:30;32.0;375.5;1.3;245.3;50.04;322;1358.8
13-09-08;08:33;31.9;383.6;1.4;246.3;50.05;350;1358.8
13-09-08;08:36;32.0;375.4;1.6;248.2;50.05;387;1358.9
13-09-08;08:39;32.3;379.2;1.7;245.3;50.05;422;1358.9
13-09-08;08:42;32.3;384.6;1.9;247.3;50.04;458;1358.9
13-09-08;08:45;32.4;377.0;2.0;247.3;50.06;494;1358.9
13-09-08;08:48;32.5;373.9;2.2;246.3;50.09;529;1358.9
13-09-08;08:51;32.9;376.7;2.3;243.4;50.01;570;1359.0
13-09-08;08:54;33.1;374.4;2.5;246.3;50.05;595;1359.0
13-09-08;08:57;33.0;369.8;2.6;247.3;50.07;639;1359.0
13-09-08;09:00;33.2;372.8;2.6;246.3;50.08;661;1359.1
13-09-08;09:03;33.3;366.2;2.8;247.3;50.08;691;1359.1
13-09-08;09:06;33.8;363.1;2.9;247.3;50.07;720;1359.1
13-09-08;09:09;33.9;356.8;3.0;248.2;50.07;747;1359.2
13-09-08;09:12;34.0;358.4;3.1;246.3;50.03;767;1359.2
13-09-08;09:15;34.2;354.1;3.2;246.3;50.10;788;1359.2
13-09-08;09:18;34.5;352.2;3.3;248.2;50.04;808;1359.3
13-09-08;09:21;34.7;347.1;3.4;248.2;50.06;825;1359.3
13-09-08;09:24;34.9;347.6;3.5;248.2;50.07;845;1359.4
13-09-08;09:27;34.9;339.8;3.4;248.2;50.03;857;1359.4
13-09-08;09:30;34.9;348.9;3.6;248.2;50.02;881;1359.5
13-09-08;09:33;35.3;349.5;3.5;247.3;50.04;895;1359.5
13-09-08;09:36;35.5;344.2;3.7;247.3;50.05;913;1359.5
13-09-08;09:39;35.7;342.0;3.8;247.3;50.05;929;1359.6
13-09-08;09:42;35.6;339.4;3.8;246.3;50.0;943;1359.6
13-09-08;09:45;35.7;338.3;3.8;247.3;50.04;955;1359.7
13-09-08;09:48;36.0;339.1;3.9;248.2;50.05;977;1359.7
13-09-08;09:51;36.2;343.2;4.0;248.2;50.08;990;1359.8
13-09-08;09:54;36.3;343.0;4.1;247.3;50.11;1011;1359.8
13-09-08;09:57;36.4;335.3;4.2;247.3;50.08;1024;1359.9
13-09-08;10:00;36.7;335.0;4.2;248.2;50.08;1036;1359.9
13-09-08;10:03;37.0;335.1;4.2;248.2;50.02;1052;1360.0
13-09-08;10:06;37.0;335.7;4.3;248.2;50.04;1070;1360.0
13-09-08;10:09;37.1;336.1;4.4;249.2;50.05;1084;1360.1
13-09-08;10:12;37.5;330.7;4.4;249.2;50.07;1096;1360.1
13-09-08;10:15;37.1;332.3;4.5;249.2;50.04;1108;1360.2
13-09-08;10:18;37.6;335.4;4.6;248.2;50.05;1121;1360.3
13-09-08;10:21;37.8;326.2;4.7;248.2;50.04;1134;1360.3
13-09-08;10:24;37.6;4.8;4.6;246.3;50.05;1146;1360.4
13-09-08;10:27;37.9;326.6;4.7;247.3;50.06;1157;1360.4
13-09-08;10:30;37.8;329.8;4.7;248.2;50.07;1171;1360.5
13-09-08;10:33;38.2;330.1;4.8;250.2;50.07;1194;1360.5
13-09-08;10:36;38.2;335.0;4.8;249.2;50.10;1205;1360.6
13-09-08;10:39;38.4;334.5;5.0;249.2;50.10;1222;1360.7
13-09-08;10:42;38.7;332.8;4.9;249.2;50.07;1231;1360.7
13-09-08;10:45;38.7;327.2;5.0;249.2;50.06;1243;1360.8
13-09-08;10:48;38.9;332.0;5.1;248.2;50.05;1249;1360.8
13-09-08;10:51;38.9;324.6;5.1;249.2;50.07;1251;1360.9
13-09-08;10:54;38.9;324.3;5.1;247.3;50.07;1266;1361.0
13-09-08;10:57;39.1;329.2;5.2;249.2;50.07;1282;1361.0
13-09-08;11:00;39.3;325.7;5.3;250.2;50.06;1303;1361.1
13-09-08;11:03;39.5;331.4;5.3;249.2;50.07;1319;1361.2
13-09-08;11:06;39.7;329.8;5.3;249.2;50.01;1329;1361.2
13-09-08;11:09;39.9;332.8;5.4;249.2;50.02;1337;1361.3
13-09-08;11:12;39.8;329.4;0.0;249.2;50.06;1346;1361.4
13-09-08;11:15;39.9;329.5;5.6;248.2;50.04;1364;1361.4
13-09-08;11:18;40.0;322.5;5.5;251.1;50.04;1373;1361.5
13-09-08;11:21;40.1;330.6;5.6;249.2;50.02;1386;1361.6
13-09-08;11:24;40.2;320.6;5.6;251.1;50.03;1378;1361.6
13-09-08;11:27;40.4;325.7;5.6;250.2;50.03;1391;1361.7
13-09-08;11:30;40.6;329.2;5.6;250.2;50.03;1401;1361.8
13-09-08;11:33;40.7;327.0;5.7;249.2;50.05;1402;1361.8
13-09-08;11:36;40.7;326.0;5.7;251.1;50.05;1409;1361.9
13-09-08;11:39;40.8;321.9;5.8;251.1;50.06;1426;1362.0
13-09-08;11:42;40.8;319.7;5.7;250.2;50.05;1409;1362.1
13-09-08;11:45;41.0;316.6;5.7;248.2;50.08;1411;1362.1
13-09-08;11:48;41.0;317.7;5.6;250.2;50.06;1410;1362.2
13-09-08;11:51;41.3;319.0;5.7;249.2;50.09;1426;1362.3
13-09-08;11:54;41.5;316.8;5.9;250.2;50.05;1430;1362.3
13-09-08;11:57;41.5;320.8;5.7;250.2;50.08;1435;1362.4
13-09-08;12:00;41.6;315.3;5.9;246.3;50.03;1434;1362.5
13-09-08;12:03;41.6;316.5;5.9;250.2;50.07;1447;1362.6
13-09-08;12:06;50.0;313.7;5.8;251.1;50.04;1445;1362.6
13-09-08;12:09;42.0;318.6;5.8;249.2;50.04;1444;1362.7
13-09-08;12:12;42.0;315.6;5.7;251.1;50.06;1452;1362.8
13-09-08;12:15;41.9;312.3;5.7;251.1;50.07;1446;1362.8
13-09-08;12:18;42.0;317.2;6.0;248.2;50.10;1463;1362.9
13-09-08;12:21;42.2;321.2;5.9;250.2;50.07;1467;1363.0
13-09-08;12:24;42.2;314.7;5.9;250.2;50.09;1460;1363.1
13-09-08;12:27;42.3;313.9;6.0;247.3;50.09;1459;1363.1
13-09-08;12:30;42.2;316.8;5.9;249.2;50.06;1463;1363.2
13-09-08;12:33;42.4;315.9;5.9;249.2;50.08;1475;1363.3
13-09-08;12:36;42.3;316.8;5.9;249.2;50.07;1472;1363.4
13-09-08;12:39;42.7;311.4;6.0;251.1;50.06;1484;1363.4
13-09-08;12:42;42.5;317.8;6.0;249.2;50.11;1477;1363.5
13-09-08;12:45;42.5;308.4;6.0;251.1;50.10;1480;1363.6
13-09-08;12:48;42.7;310.6;6.0;250.2;50.08;1489;1363.6
13-09-08;12:51;42.5;312.4;6.0;252.1;50.10;1480;1363.7
13-09-08;12:54;42.9;315.5;6.1;250.2;50.08;1498;1363.8
13-09-08;12:57;42.8;316.9;6.1;249.2;50.02;1510;1363.9
13-09-08;13:00;43.1;318.8;6.1;249.2;50.03;1517;1363.9
13-09-08;13:03;43.0;320.8;6.0;250.2;50.06;1499;1364.0
13-09-08;13:06;43.1;320.2;6.0;249.2;50.07;1503;1364.1
13-09-08;13:09;43.2;320.3;6.0;248.2;50.04;1498;1364.2
13-09-08;13:12;43.0;311.5;6.1;248.2;50.02;1495;1364.2
13-09-08;13:15;43.1;312.5;6.0;249.2;50.06;1496;1364.3
13-09-08;13:18;43.2;315.6;6.1;249.2;50.08;1491;1364.4
13-09-08;13:21;43.2;312.1;6.0;247.3;50.11;1479;1364.5
13-09-08;13:24;43.2;318.8;5.9;250.2;50.08;1482;1364.5
13-09-08;13:27;43.1;314.5;6.0;250.2;50.10;1488;1364.6
13-09-08;13:30;43.1;314.6;6.0;250.2;50.09;1487;1364.7
13-09-08;13:33;43.2;317.5;6.0;251.1;50.08;1483;1364.8
13-09-08;13:36;43.2;323.2;6.0;250.2;50.08;1483;1364.8
13-09-08;13:39;43.4;317.2;6.1;249.2;50.08;1496;1364.9
13-09-08;13:42;43.1;316.2;6.0;251.1;50.05;1495;1365.0
13-09-08;13:45;43.5;319.1;5.9;249.2;50.11;1489;1365.1
13-09-08;13:48;43.4;318.4;6.0;249.2;50.09;1491;1365.1
13-09-08;13:51;43.1;322.2;5.9;250.2;50.08;1484;1365.2
13-09-08;13:54;43.4;322.2;5.9;249.2;50.08;1470;1365.3
13-09-08;13:57;43.2;319.6;5.8;250.2;50.07;1450;1365.4
13-09-08;14:00;43.1;316.5;5.9;249.2;50.04;1463;1365.4
13-09-08;14:03;43.2;316.2;5.7;251.1;50.09;1447;1365.5
13-09-08;14:06;43.1;319.3;5.8;251.1;50.11;1441;1365.6
13-09-08;14:09;43.1;313.4;5.7;250.2;50.04;1426;1365.6
13-09-08;14:12;43.0;308.2;5.6;248.2;50.07;1410;1365.7
13-09-08;14:15;43.0;315.6;5.8;250.2;50.07;1441;1365.8
13-09-08;14:18;43.0;320.0;5.9;250.2;50.07;1446;1365.9
13-09-08;14:21;42.9;322.1;5.8;252.1;50.08;1438;1365.9
13-09-08;14:24;42.8;319.1;5.7;250.2;50.07;1440;1366.0
13-09-08;14:27;42.7;320.0;5.7;250.2;50.06;1410;1366.1
13-09-08;14:30;42.8;320.3;5.6;249.2;50.06;1407;1366.1
13-09-08;14:33;42.7;323.4;5.7;249.2;50.03;1408;1366.2
13-09-08;14:36;42.8;316.2;5.6;249.2;50.09;1398;1366.3
13-09-08;14:39;42.7;325.0;5.6;249.2;50.0;1381;1366.4
13-09-08;14:42;42.8;327.3;5.5;249.2;50.05;1382;1366.4
13-09-08;14:45;42.5;321.0;5.6;249.2;50.11;1373;1366.5
13-09-08;14:48;42.5;324.4;5.4;250.2;50.05;1363;1366.6
13-09-08;14:51;42.4;322.8;5.4;250.2;50.07;1348;1366.6
13-09-08;14:54;42.3;323.5;5.3;250.2;50.06;1341;1366.7
13-09-08;14:57;42.4;323.4;5.4;250.2;50.06;1340;1366.8
13-09-08;15:00;42.2;322.2;5.4;249.2;50.04;1333;1366.8
13-09-08;15:03;42.3;323.1;5.4;250.2;50.02;1321;1366.9
13-09-08;15:06;42.2;327.6;5.3;250.2;50.03;1310;1367.0
13-09-08;15:09;42.2;325.9;5.1;249.2;50.08;1291;1367.0
13-09-08;15:12;41.9;323.8;5.1;250.2;50.07;1288;1367.1
13-09-08;15:15;42.1;323.5;5.2;248.2;50.04;1278;1367.2
13-09-08;15:18;42.0;329.0;5.1;250.2;50.05;1268;1367.2
13-09-08;15:21;41.9;322.7;5.0;248.2;50.08;1250;1367.3
13-09-08;15:24;41.6;322.2;4.9;250.2;50.03;1236;1367.3
13-09-08;15:27;41.6;327.0;5.0;249.2;50.05;1221;1367.4
13-09-08;15:30;41.5;330.3;4.8;249.2;50.06;1203;1367.5
13-09-08;15:33;41.4;323.1;4.8;250.2;50.08;1188;1367.5
13-09-08;15:36;41.3;325.3;4.7;247.3;50.07;1184;1367.6
13-09-08;15:39;41.5;320.3;4.7;249.2;50.09;1172;1367.6
13-09-08;15:42;41.0;328.4;4.7;247.3;50.05;1164;1367.7
13-09-08;15:45;41.0;327.0;4.7;249.2;50.05;1159;1367.8
13-09-08;15:48;41.0;329.0;4.6;248.2;50.07;1142;1367.8
13-09-08;15:51;41.0;323.2;4.6;249.2;50.02;1124;1367.9
13-09-08;15:54;40.8;331.2;4.5;248.2;50.00;1096;1367.9
13-09-08;15:57;40.8;329.7;4.3;247.3;50.04;1085;1368.0
13-09-08;16:00;40.8;324.7;4.3;249.2;50.05;1070;1368.0
13-09-08;16:03;40.6;329.2;4.2;249.2;50.10;1059;1368.1
13-09-08;16:06;40.6;333.1;4.2;249.2;50.03;1050;1368.1
13-09-08;16:09;40.5;330.7;4.1;249.2;50.04;1033;1368.2
13-09-08;16:12;40.5;331.2;4.0;249.2;50.01;1011;1368.2
13-09-08;16:15;40.1;334.5;4.0;249.2;50.02;989;1368.3
13-09-08;16:18;40.2;328.1;4.0;249.2;50.05;982;1368.3
13-09-08;16:21;39.8;331.3;3.9;249.2;50.03;965;1368.4
13-09-08;16:24;39.9;328.4;3.8;248.2;50.06;945;1368.4
13-09-08;16:27;39.8;329.1;3.8;248.2;50.05;934;1368.5
13-09-08;16:30;39.7;331.4;3.7;248.2;50.01;923;1368.5
13-09-08;16:33;39.4;337.5;3.7;247.3;50.04;906;1368.6
13-09-08;16:36;39.4;334.1;3.5;247.3;50.06;883;1368.6
13-09-08;16:39;39.2;340.4;3.5;248.2;50.08;861;1368.7
13-09-08;16:42;39.2;335.8;3.4;248.2;50.07;847;1368.7
13-09-08;16:45;39.1;337.2;3.3;247.3;50.02;830;1368.7
13-09-08;16:48;38.9;335.8;3.2;248.2;50.04;812;1368.8
13-09-08;16:51;38.9;337.5;3.1;248.2;50.06;787;1368.8
13-09-08;16:54;38.9;340.1;3.0;246.3;50.07;766;1368.9
13-09-08;16:57;38.7;342.4;3.0;249.2;50.07;746;1368.9
13-09-08;17:00;38.6;346.2;3.0;248.2;50.02;723;1368.9
13-09-08;17:03;38.5;340.2;2.8;247.3;50.11;702;1369.0
13-09-08;17:06;38.4;335.4;2.8;246.3;50.07;680;1369.0
13-09-08;17:09;38.0;334.8;2.6;247.3;50.08;659;1369.0
13-09-08;17:12;37.8;338.0;2.6;247.3;50.03;640;1369.1
13-09-08;17:15;38.0;348.0;2.5;247.3;50.04;618;1369.1
13-09-08;17:18;37.8;341.3;2.4;245.3;50.04;595;1369.1
13-09-08;17:21;37.5;341.3;2.4;245.3;50.05;579;1369.2
13-09-08;17:24;37.4;345.8;2.3;246.3;50.04;557;1369.2
13-09-08;17:27;37.2;343.3;2.2;247.3;50.03;535;1369.2
13-09-08;17:30;37.2;342.1;2.1;248.2;50.09;510;1369.3
13-09-08;17:33;37.0;344.2;2.0;247.3;50.07;488;1369.3
13-09-08;17:36;37.0;341.8;1.9;245.3;50.05;467;1369.3
13-09-08;17:39;36.8;343.5;1.8;246.3;50.05;445;1369.3
13-09-08;17:42;36.8;346.8;1.8;247.3;50.07;425;1369.3
13-09-08;17:45;36.7;348.1;1.7;247.3;50.07;398;1369.4
13-09-08;17:48;36.2;349.2;1.6;245.3;50.07;376;1369.4
13-09-08;17:51;36.3;344.9;1.5;244.3;50.04;354;1369.4
13-09-08;17:54;36.0;344.6;1.4;245.3;50.05;333;1369.4
13-09-08;17:57;35.9;343.7;1.2;246.3;50.06;312;1369.4
13-09-08;18:00;35.9;345.2;1.3;243.4;50.06;290;1369.4
13-09-08;18:03;35.6;345.7;1.1;244.3;50.08;265;1369.5
13-09-08;18:06;35.5;348.3;1.0;244.3;50.05;244;1369.5
13-09-08;18:09;35.3;340.5;1.0;246.3;50.04;225;1369.5
13-09-08;18:12;35.4;338.5;0.8;245.3;50.07;197;1369.5
13-09-08;18:15;35.0;340.7;0.7;245.3;50.01;149;1369.5
13-09-08;18:18;34.8;333.6;0.5;245.3;50.04;109;1369.5
13-09-08;18:21;34.7;341.6;0.5;245.3;50.06;97;1369.5
13-09-08;18:24;34.5;341.1;0.5;245.3;50.05;113;1369.5
13-09-08;18:27;34.6;341.6;0.5;243.4;50.05;110;1369.5
13-09-08;18:30;34.4;330.7;0.4;243.4;50.05;81;1369.5
13-09-08;18:33;34.2;321.9;0.1;243.4;50.05;29;1369.5
13-09-08;18:36;34.0;305.7;0.1;244.3;50.09;10;1369.5
13-09-08;18:39;33.7;301.4;0.0;242.4;50.08;8;1369.5
13-09-08;18:42;33.5;209.4;0.0;244.3;50.03;3;1369.5
13-09-08;18:45;33.4;253.7;0.0;246.3;50.03;0;1369.5
13-09-08;18:48;33.2;314.7;0.0;244.3;50.06;0;1369.5
13-09-08;18:51;33.1;295.0;0.0;245.3;50.05;0;1369.5
13-09-08;18:54;33.0;271.1;0.0;245.3;50.05;0;1369.5
13-09-08;18:57;32.9;244.3;0.0;245.3;50.08;0;1369.5
13-09-08;19:00;32.7;214.4;0.0;243.4;50.11;0;1369.5
13-09-08;19:03;32.6;185.1;0.0;245.3;50.08;0;1369.5
13-09-08;19:06;32.5;155.2;0.0;246.3;50.09;0;1369.5
13-09-08;19:09;32.4;123.0;0.0;245.3;50.07;0;1369.5
13-09-09;06:18;50.0;324.3;0.0;244.3;50.01;5;1369.5
13-09-09;06:21;28.3;283.4;0.0;244.3;50.02;8;1369.5
13-09-09;06:24;28.3;289.3;0.0;244.3;50.00;10;1369.5
13-09-09;06:27;28.3;308.0;0.0;244.3;50.03;14;1369.5
13-09-09;06:30;28.3;309.5;0.1;244.3;50.00;15;1369.5
13-09-09;06:33;28.3;318.6;0.1;242.4;50.02;19;1369.5
13-09-09;06:36;28.6;322.4;0.1;244.3;50.03;20;1369.5
13-09-09;06:39;29.0;328.8;0.1;245.3;50.04;22;1369.5
13-09-09;06:42;29.4;315.6;0.1;245.3;50.00;23;1369.5
13-09-09;06:45;29.4;319.6;0.1;245.3;50.07;21;1369.5
13-09-09;06:48;29.7;326.2;0.1;244.3;50.01;21;1369.5
13-09-09;06:51;29.7;325.9;0.1;244.3;50.00;17;1369.5
13-09-09;06:54;30.2;308.7;0.1;244.3;49.99;21;1369.5
13-09-09;06:57;30.1;315.8;0.1;245.3;50.04;29;1369.5
13-09-09;07:00;30.2;328.2;0.1;38.6;50.05;35;1369.6
13-09-09;07:03;30.3;332.2;0.2;243.4;50.04;40;1369.6
13-09-09;07:06;30.2;341.7;0.2;244.3;50.03;34;1369.6
13-09-09;07:09;30.3;343.3;0.2;243.4;50.04;35;1369.6
13-09-09;07:12;30.7;334.8;0.2;245.3;50.02;44;1369.6
13-09-09;07:15;30.4;341.0;0.3;245.3;50.03;52;1369.6
13-09-09;07:18;30.5;350.9;0.3;245.3;50.03;54;1369.6
13-09-09;07:21;30.8;348.3;0.4;246.3;49.98;59;1369.6
13-09-09;07:24;30.8;352.0;0.4;246.3;50.10;62;1369.6
13-09-09;07:27;31.0;355.0;0.4;245.3;50.02;65;1369.6
13-09-09;07:30;30.9;349.0;0.4;244.3;50.0;68;1369.6
13-09-09;07:33;31.1;350.8;0.4;244.3;50.03;71;1369.6
13-09-09;07:36;31.1;368.5;0.4;245.3;50.03;77;1369.6
13-09-09;07:39;31.1;368.9;0.4;244.3;50.04;78;1369.6
13-09-09;07:42;31.4;366.5;0.4;244.3;50.05;79;1369.6
13-09-09;07:45;31.4;377.3;0.5;244.3;50.02;85;1369.6
13-09-09;07:48;31.4;368.8;0.5;243.4;50.00;89;1369.6
13-09-09;07:51;31.2;355.5;0.4;245.3;50.01;88;1369.6
13-09-09;07:54;31.4;362.9;0.5;244.3;50.02;89;1369.6
13-09-09;07:57;31.6;366.0;0.4;244.3;50.06;92;1369.6
13-09-09;08:00;31.5;381.7;0.5;244.3;50.09;92;1369.6
13-09-09;08:03;31.5;367.5;0.5;243.4;50.07;101;1369.6
13-09-09;08:06;31.5;367.9;0.5;241.4;50.05;102;1369.6
13-09-09;08:09;31.6;363.1;0.1;243.4;50.04;122;1369.6
13-09-09;08:12;31.8;372.6;0.7;243.4;50.06;145;1369.6
13-09-09;08:15;31.8;362.1;0.8;244.3;50.05;174;1369.6
13-09-09;08:18;31.9;367.3;0.9;241.4;50.02;213;1369.7
13-09-09;08:21;31.9;375.0;1.1;242.4;50.04;247;1369.7
13-09-09;08:24;32.2;363.5;1.2;243.4;50.02;277;1369.7
13-09-09;08:27;32.0;366.5;1.4;244.3;50.03;322;1369.7
13-09-09;08:30;32.2;371.6;1.5;244.3;50.05;358;1369.7
13-09-09;08:33;32.3;380.2;1.7;246.3;50.07;393;1369.7
13-09-09;08:36;32.6;379.9;1.7;244.3;50.06;450;1369.8
13-09-09;08:39;32.6;381.0;2.1;247.3;50.05;487;1369.8
13-09-09;08:42;33.0;376.7;2.2;242.4;50.04;529;1369.8
13-09-09;08:45;33.0;377.0;2.4;244.3;50.01;584;1369.8
13-09-09;08:48;33.2;377.4;2.6;244.3;50.00;636;1369.9
13-09-09;08:51;33.5;371.3;2.8;244.3;50.02;683;1369.9
13-09-09;08:54;33.5;371.7;3.0;248.2;50.03;734;1369.9
13-09-09;08:57;33.8;365.6;3.1;246.3;50.04;786;1370.0
13-09-09;09:00;34.2;364.1;3.4;248.2;50.06;834;1370.0
13-09-09;09:03;34.2;364.8;3.5;248.2;49.99;857;1370.0
13-09-09;09:06;34.5;362.4;3.3;248.2;50.04;819;1370.1
13-09-09;09:09;34.9;356.1;3.5;249.2;50.09;861;1370.1
13-09-09;09:12;35.0;364.4;3.1;248.2;50.04;769;1370.2
13-09-09;09:15;34.9;363.7;2.9;247.3;50.03;726;1370.2
13-09-09;09:18;34.9;343.7;2.2;247.3;50.06;549;1370.2
13-09-09;09:21;34.7;362.8;2.3;247.3;50.05;558;1370.3
13-09-09;09:24;34.7;368.4;2.4;246.3;50.05;577;1370.3
13-09-09;09:27;34.8;365.6;2.4;246.3;50.06;588;1370.3
13-09-09;09:30;35.2;366.2;2.6;247.3;50.08;637;1370.4
13-09-09;09:33;35.0;364.1;2.6;247.3;50.08;645;1370.4
13-09-09;09:36;34.9;362.8;2.7;244.3;50.06;630;1370.4
13-09-09;09:39;35.0;362.2;2.6;247.3;50.03;640;1370.4
13-09-09;09:42;35.4;358.0;2.6;248.2;50.07;644;1370.5
13-09-09;09:45;35.3;360.6;2.8;247.3;50.04;674;1370.5
13-09-09;09:48;35.6;365.0;2.8;248.2;50.06;707;1370.5
13-09-09;09:51;35.4;369.4;3.1;38.6;50.05;778;1370.6
13-09-09;09:54;35.9;357.1;3.3;250.2;50.08;787;1370.6
13-09-09;09:57;35.7;350.9;3.7;249.2;50.07;915;1370.7
13-09-09;10:00;36.1;353.9;3.8;250.2;50.05;975;1370.7
13-09-09;10:03;36.3;346.1;4.2;250.2;50.03;1041;1370.8
13-09-09;10:06;36.8;346.4;4.0;248.2;50.07;990;1370.8
13-09-09;10:09;36.5;348.9;3.2;248.2;50.04;772;1370.9
13-09-09;10:12;36.4;351.2;2.6;247.3;50.04;653;1370.9
13-09-09;10:15;36.4;354.7;2.5;247.3;50.05;617;1370.9
13-09-09;10:18;36.1;359.1;2.8;248.2;50.06;664;1371.0
13-09-09;10:21;36.7;351.7;3.5;249.2;50.06;852;1371.0
13-09-09;10:24;36.9;348.6;4.3;250.2;50.08;1092;1371.0
13-09-09;10:27;37.0;352.2;4.1;251.1;50.06;1004;1371.1
13-09-09;10:30;36.9;355.0;3.0;249.2;50.06;742;1371.1
13-09-09;10:33;36.7;349.0;3.1;246.3;50.07;757;1371.2
13-09-09;10:36;36.9;351.5;3.4;249.2;50.08;835;1371.2
13-09-09;10:39;37.0;346.2;3.7;249.2;50.07;907;1371.3
13-09-09;10:42;37.0;358.5;3.0;248.2;50.06;751;1371.3
13-09-09;10:45;36.9;354.1;2.6;247.3;50.0;645;1371.3
13-09-09;10:48;36.8;353.3;2.9;247.3;50.08;713;1371.4
13-09-09;10:51;36.9;356.1;2.7;247.3;50.07;671;1371.4
13-09-09;10:54;36.9;353.6;3.0;247.3;50.06;767;1371.4
13-09-09;10:57;37.0;358.4;3.3;249.2;50.11;836;1371.5
13-09-09;11:00;37.1;356.2;3.0;247.3;50.07;751;1371.5
13-09-09;11:03;36.9;352.4;3.0;249.2;50.06;771;1371.6
13-09-09;11:06;37.0;357.1;3.4;249.2;50.06;829;1371.6
13-09-09;11:09;37.0;362.4;2.3;248.2;50.06;548;1371.6
13-09-09;11:12;36.9;350.6;2.3;248.2;50.05;564;1371.7
13-09-09;11:15;36.7;321.5;3.9;249.2;50.05;963;1371.7
13-09-09;11:18;37.2;347.6;3.8;249.2;50.05;938;1371.7
13-09-09;11:21;37.4;343.3;4.1;249.2;50.05;1024;1371.8
13-09-09;11:24;37.6;346.2;4.1;248.2;50.04;1012;1371.8
13-09-09;11:27;37.4;344.3;3.0;248.2;50.06;753;1371.9
13-09-09;11:30;37.0;350.6;2.2;247.3;50.06;552;1371.9
13-09-09;11:33;36.9;360.4;2.8;247.3;50.04;689;1371.9
13-09-09;11:36;37.1;355.0;2.7;247.3;50.04;664;1372.0
13-09-09;11:39;37.0;356.6;2.9;247.3;50.02;715;1372.0
13-09-09;11:42;37.4;350.5;3.5;249.2;50.04;866;1372.1
13-09-09;11:45;37.1;353.4;3.0;250.2;50.04;710;1372.1
13-09-09;11:48;37.1;356.8;2.9;248.2;50.05;731;1372.1
13-09-09;11:51;37.2;351.4;3.0;249.2;50.06;741;1372.2
13-09-09;11:54;37.2;349.8;3.4;246.3;50.06;832;1372.2
13-09-09;11:57;37.6;354.3;3.1;249.2;50.08;784;1372.3
13-09-09;12:00;37.4;353.9;3.0;249.2;50.06;732;1372.3
13-09-09;12:03;37.1;357.5;3.2;247.3;50.03;776;1372.3
13-09-09;12:06;37.5;4.8;4.3;248.2;50.04;1026;1372.4
13-09-09;12:09;37.5;348.9;2.7;247.3;50.02;644;1372.4
13-09-09;12:12;37.1;358.3;2.5;246.3;50.02;600;1372.4
13-09-09;12:15;37.1;358.8;2.5;247.3;50.05;601;1372.5
13-09-09;12:18;37.4;357.4;2.8;247.3;50.08;714;1372.5
13-09-09;12:21;37.4;356.2;2.8;246.3;50.03;695;1372.5
13-09-09;12:24;37.4;353.9;3.1;248.2;50.08;752;1372.6
13-09-09;12:27;37.4;363.1;2.7;248.2;50.05;682;1372.6
13-09-09;12:30;37.0;351.7;3.3;248.2;50.03;788;1372.7
13-09-09;12:33;37.4;356.3;3.1;248.2;50.03;753;1372.7
13-09-09;12:36;37.4;344.8;2.8;38.6;50.05;699;1372.7
13-09-09;12:39;37.4;349.8;2.7;247.3;50.03;658;1372.8
13-09-09;12:42;37.0;354.1;1.9;247.3;50.04;462;1372.8
13-09-09;12:45;36.9;357.4;1.9;246.3;50.01;442;1372.8
13-09-09;12:48;36.9;359.3;1.9;246.3;50.01;457;1372.8
13-09-09;12:51;36.7;356.9;2.0;246.3;50.04;490;1372.9
13-09-09;12:54;36.9;352.5;3.7;248.2;50.01;919;1372.9
13-09-09;12:57;37.5;341.0;6.1;250.2;50.03;1503;1373.0
13-09-09;13:00;38.4;333.1;6.2;250.2;50.01;1548;1373.0
13-09-09;13:03;38.6;341.8;4.9;248.2;50.02;1202;1373.1
13-09-09;13:06;38.9;325.0;5.1;250.2;50.01;1279;1373.2
13-09-09;13:09;39.1;359.3;5.1;250.2;50.04;1283;1373.2
13-09-09;13:12;39.1;320.8;5.5;250.2;50.03;1372;1373.3
13-09-09;13:15;39.2;332.0;4.4;248.2;50.05;1078;1373.3
13-09-09;13:18;39.1;341.6;3.1;247.3;50.03;753;1373.4
13-09-09;13:21;38.6;349.9;2.9;247.3;50.03;734;1373.4
13-09-09;13:24;38.6;346.8;2.5;246.3;50.01;624;1373.5
13-09-09;13:27;38.6;341.1;4.4;248.2;50.01;1080;1373.5
13-09-09;13:30;39.1;331.6;4.7;248.2;50.05;1162;1373.6
13-09-09;13:33;39.0;316.9;5.1;249.2;50.05;1245;1373.6
13-09-09;13:36;39.7;337.6;6.7;251.1;50.04;1670;1373.7
13-09-09;13:42;39.0;338.0;4.0;248.2;50.02;955;1373.8
13-09-09;13:45;39.3;315.2;5.4;249.2;50.04;1362;1373.8
13-09-09;13:48;39.8;319.0;3.2;248.2;50.06;803;1373.9
13-09-09;13:51;39.2;320.0;3.1;249.2;50.06;776;1373.9
13-09-09;13:54;39.1;340.1;2.7;247.3;50.04;670;1374.0
13-09-09;13:57;38.4;359.7;2.2;247.3;50.04;528;1374.0
13-09-09;14:00;38.5;342.1;2.1;247.3;49.99;513;1374.0
13-09-09;14:03;38.2;344.2;2.3;248.2;50.02;577;1374.1
13-09-09;14:06;38.2;345.9;2.6;247.3;49.98;640;1374.1
13-09-09;14:09;38.2;342.9;2.5;247.3;49.99;608;1374.1
13-09-09;14:12;38.0;346.4;2.7;249.2;50.05;639;1374.2
13-09-09;14:15;37.7;351.1;2.0;243.4;50.01;480;1374.2
13-09-09;14:18;37.6;349.9;1.8;246.3;50.01;453;1374.2
13-09-09;14:21;37.2;341.0;2.7;247.3;50.01;671;1374.2
13-09-09;14:24;37.5;347.9;2.5;247.3;50.02;612;1374.3
13-09-09;14:27;37.4;352.1;2.6;248.2;50.09;648;1374.3
13-09-09;14:30;37.5;354.7;3.6;249.2;50.02;905;1374.3
13-09-09;14:33;37.7;346.7;2.3;246.3;50.01;575;1374.4
13-09-09;14:36;37.2;352.0;2.1;248.2;50.01;513;1374.4
13-09-09;14:39;37.2;351.4;2.5;247.3;50.02;603;1374.4
13-09-09;14:42;37.5;344.6;3.7;249.2;50.02;922;1374.5
13-09-09;14:45;37.6;335.4;4.0;249.2;50.03;995;1374.5
13-09-09;14:48;38.0;338.6;4.4;249.2;50.03;1085;1374.6
13-09-09;14:51;38.2;340.1;3.8;248.2;50.06;943;1374.6
13-09-09;14:54;37.8;348.4;1.7;247.3;50.04;410;1374.6
13-09-09;14:57;37.5;349.6;1.5;247.3;50.06;394;1374.7
13-09-09;15:00;37.2;351.5;1.6;245.3;50.00;363;1374.7
13-09-09;15:03;36.9;351.8;1.3;247.3;50.02;318;1374.7
13-09-09;15:06;36.7;356.2;1.1;247.3;50.02;278;1374.7
13-09-09;15:09;36.3;362.4;1.1;247.3;50.07;248;1374.7
13-09-09;15:12;36.4;357.4;0.9;247.3;50.03;215;1374.7
13-09-09;15:15;36.0;352.4;0.8;246.3;50.03;182;1374.7
13-09-09;15:18;36.2;347.9;0.7;247.3;50.04;161;1374.8
13-09-09;15:21;35.9;357.2;0.6;246.3;50.05;142;1374.8
13-09-09;15:24;35.5;356.1;0.6;245.3;50.03;134;1374.8
13-09-09;15:27;35.5;346.1;0.6;244.3;50.07;126;1374.8
13-09-09;15:30;35.4;348.6;0.5;244.3;50.0;118;1374.8
13-09-09;15:33;35.2;348.7;0.6;245.3;50.06;111;1374.8
13-09-09;15:36;35.2;346.5;0.5;245.3;50.05;100;1374.8
13-09-09;15:39;34.9;340.2;0.4;245.3;50.04;90;1374.8
13-09-09;15:42;34.9;338.2;0.4;246.3;50.08;89;1374.8
13-09-09;15:45;34.7;332.9;0.0;244.3;50.04;86;1374.8
13-09-09;15:48;34.9;331.6;0.4;245.3;50.07;80;1374.8
13-09-09;15:51;34.5;333.1;0.4;246.3;50.09;73;1374.8
13-09-09;15:54;34.4;325.6;0.3;247.3;50.05;65;1374.8
13-09-09;15:57;34.4;333.2;0.3;247.3;50.04;62;1374.8
13-09-09;16:00;34.4;328.5;0.3;248.2;50.04;63;1374.8
13-09-09;16:03;34.1;334.2;0.3;246.3;50.03;64;1374.8
13-09-09;16:06;34.2;330.1;0.3;246.3;50.03;61;1374.8
13-09-09;16:09;34.1;330.0;0.3;247.3;50.02;58;1374.8
13-09-09;16:12;34.0;320.6;0.4;246.3;50.05;55;1374.8
13-09-09;16:15;33.9;326.6;0.3;245.3;50.03;53;1374.8
13-09-09;16:18;33.8;319.7;0.3;245.3;50.02;56;1374.8
13-09-09;16:21;33.8;326.8;0.0;245.3;50.01;53;1374.8
13-09-09;16:24;33.7;326.6;0.2;246.3;50.05;47;1374.8
13-09-09;16:27;33.5;327.5;0.2;244.3;50.01;38;1374.8
13-09-09;16:30;33.5;317.2;0.2;244.3;50.05;33;1374.8
13-09-09;16:33;33.5;302.6;0.2;246.3;50.05;32;1374.8
13-09-09;16:36;33.4;318.3;0.2;246.3;50.02;36;1374.8
13-09-09;16:39;33.4;310.8;0.2;247.3;50.03;37;1374.9
13-09-09;16:42;33.3;315.8;0.2;246.3;50.03;34;1374.9
13-09-09;16:45;33.3;322.1;0.1;247.3;50.05;31;1374.9
13-09-09;16:48;33.2;305.5;0.1;246.3;50.02;25;1374.9
13-09-09;16:51;33.2;300.4;0.1;247.3;50.02;23;1374.9
13-09-09;16:54;33.2;314.0;0.1;245.3;50.07;22;1374.9
13-09-09;16:57;32.9;323.2;0.1;244.3;50.03;25;1374.9
13-09-09;17:00;33.1;319.6;0.1;245.3;50.09;30;1374.9
13-09-09;17:03;33.0;318.3;0.1;245.3;50.06;32;1374.9
13-09-09;17:06;33.0;316.6;0.1;245.3;50.06;28;1374.9
13-09-09;17:09;33.0;318.4;0.1;244.3;50.01;23;1374.9
13-09-09;17:12;32.7;317.5;0.1;246.3;50.03;17;1374.9
13-09-09;17:15;32.9;305.5;0.1;248.2;50.03;14;1374.9
13-09-09;17:18;32.7;306.8;0.1;245.3;49.99;10;1374.9
13-09-09;17:21;32.5;286.3;0.0;246.3;50.02;7;1374.9
13-09-09;17:24;32.7;293.1;0.0;246.3;50.03;6;1374.9
13-09-09;17:27;32.5;294.7;0.0;247.3;50.05;3;1374.9
13-09-09;17:30;32.4;297.8;0.0;246.3;50.03;3;1374.9
13-09-09;17:33;32.5;306.5;0.0;246.3;50.04;4;1374.9
13-09-09;17:36;32.3;292.8;0.0;245.3;50.05;4;1374.9
13-09-09;17:39;32.3;286.3;0.0;245.3;50.02;3;1374.9
13-09-09;17:42;32.3;279.0;0.0;245.3;50.06;3;1374.9
13-09-09;17:45;32.3;280.5;0.0;246.3;50.03;3;1374.9
13-09-09;17:48;32.2;279.1;0.0;246.3;49.98;4;1374.9
13-09-09;17:51;32.2;296.1;0.0;244.3;50.00;3;1374.9
13-09-09;17:54;32.2;292.9;0.0;242.4;50.04;2;1374.9
13-09-09;17:57;32.0;297.8;0.0;244.3;50.08;0;1374.9
13-09-09;18:00;31.9;285.0;0.0;244.3;50.07;1;1374.9
13-09-09;18:03;31.9;205.8;0.0;244.3;50.09;1;1374.9
13-09-09;18:06;31.8;176.2;0.0;244.3;50.07;0;1374.9
13-09-09;18:09;31.8;108.3;0.0;244.3;50.06;0;1374.9
13-09-09;18:12;31.7;157.4;0.0;243.4;50.04;0;1374.9
13-09-09;18:15;31.7;222.9;0.0;243.4;50.03;0;1374.9
13-09-09;18:18;31.6;289.4;0.0;242.4;50.04;0;1374.9
13-09-09;18:21;31.6;280.8;0.0;242.4;50.00;0;1374.9
13-09-09;18:24;31.5;272.9;0.0;242.4;50.02;0;1374.9
13-09-09;18:27;31.5;264.9;0.0;242.4;50.03;0;1374.9
13-09-09;18:30;31.4;252.0;0.0;241.4;50.04;0;1374.9
13-09-09;18:33;31.4;234.6;0.0;242.4;50.05;0;1374.9
13-09-09;18:36;31.4;173.8;0.0;243.4;50.02;0;1374.9
13-09-09;18:39;31.2;106.7;0.0;243.4;50.04;0;1374.9
13-09-10;06:51;27.2;355.2;0.0;245.3;50.02;4;1374.9
13-09-10;06:54;27.5;371.6;0.0;242.4;50.05;4;1374.9
13-09-10;06:57;28.3;329.2;0.1;242.4;50.05;23;1374.9
13-09-10;07:00;28.3;340.4;0.1;242.4;50.08;28;1374.9
13-09-10;07:03;28.6;330.7;0.2;243.4;50.05;35;1374.9
13-09-10;07:06;29.0;352.5;0.2;243.4;50.02;48;1374.9
13-09-10;07:09;29.4;341.3;0.3;241.4;50.02;62;1374.9
13-09-10;07:12;29.7;336.9;0.3;243.4;50.03;52;1374.9
13-09-10;07:15;30.1;352.7;0.3;242.4;50.03;52;1374.9
13-09-10;07:18;30.1;342.9;0.4;243.4;50.02;77;1374.9
13-09-10;07:21;30.3;327.8;0.4;243.4;50.08;76;1374.9
13-09-10;07:24;30.4;359.6;0.4;38.6;50.02;81;1374.9
13-09-10;07:27;30.7;363.5;0.4;243.4;50.03;87;1374.9
13-09-10;07:30;30.8;335.3;0.0;243.4;50.03;74;1374.9
13-09-10;07:33;30.7;362.1;0.5;246.3;50.01;101;1374.9
13-09-10;07:36;30.8;356.8;0.4;245.3;50.02;83;1374.9
13-09-10;07:39;30.8;362.8;0.5;246.3;49.99;116;1374.9
13-09-10;07:42;31.0;362.1;0.7;244.3;50.01;152;1374.9
13-09-10;07:45;30.9;378.8;0.5;245.3;50.01;115;1374.9
13-09-10;07:48;31.1;362.8;0.5;246.3;50.00;106;1374.9
13-09-10;07:51;31.2;350.2;0.5;243.4;49.98;96;1374.9
13-09-10;07:54;31.1;383.3;0.7;38.6;50.08;154;1374.9
13-09-10;07:57;31.4;380.8;0.7;246.3;50.05;162;1375.0
13-09-10;08:00;31.4;343.2;0.7;245.3;50.04;165;1375.0
13-09-10;08:03;31.4;352.8;0.7;246.3;50.05;165;1375.0
13-09-10;08:06;31.5;385.4;1.0;246.3;50.02;226;1375.0
13-09-10;08:09;31.6;367.9;1.0;246.3;50.06;222;1375.0
13-09-10;08:12;31.8;371.1;0.9;247.3;50.04;202;1375.0
13-09-10;08:15;31.9;392.8;1.2;247.3;50.04;283;1375.0
13-09-10;08:18;31.7;387.0;1.3;247.3;50.00;299;1375.0
13-09-10;08:21;32.2;344.5;0.8;246.3;50.03;192;1375.0
13-09-10;08:24;32.2;387.5;1.7;249.2;50.0;418;1375.0
13-09-10;08:27;32.4;383.9;1.1;246.3;50.04;263;1375.1
13-09-10;08:30;32.5;372.3;2.0;248.2;50.03;498;1375.1
13-09-10;08:33;32.4;362.5;0.8;244.3;49.96;140;1375.1
13-09-10;08:36;32.4;367.9;1.1;246.3;50.04;269;1375.1
13-09-10;08:39;33.0;386.5;2.3;244.3;50.05;552;1375.1
13-09-10;08:42;32.9;391.4;2.2;245.3;50.04;545;1375.2
13-09-10;08:45;33.1;383.6;0.9;246.3;50.02;206;1375.2
13-09-10;08:48;33.2;376.1;2.1;248.2;50.03;553;1375.2
13-09-10;08:51;33.1;359.3;1.0;247.3;50.04;236;1375.2
13-09-10;08:54;33.4;361.9;1.7;244.3;50.02;418;1375.2
13-09-10;08:57;33.5;359.4;2.5;248.2;50.07;615;1375.3
13-09-10;09:00;33.3;351.8;1.1;248.2;50.0;248;1375.3
13-09-10;09:03;33.4;356.3;1.8;248.2;50.03;414;1375.3
13-09-10;09:06;33.2;356.2;1.1;247.3;50.05;237;1375.3
13-09-10;09:09;33.5;369.7;3.7;249.2;50.04;932;1375.4
13-09-10;09:12;33.4;357.7;1.8;248.2;50.04;427;1375.4
13-09-10;09:15;33.5;365.3;1.1;247.3;50.04;263;1375.4
13-09-10;09:18;33.3;359.6;0.9;246.3;50.04;217;1375.4
13-09-10;09:21;33.4;370.3;1.0;247.3;50.01;229;1375.4
13-09-10;09:24;33.8;357.7;4.0;250.2;50.04;995;1375.5
13-09-10;09:27;34.4;359.1;4.4;250.2;50.04;1104;1375.5
13-09-10;09:30;33.8;346.2;1.2;247.3;50.06;270;1375.5
13-09-10;09:33;33.9;366.2;1.4;246.3;50.01;341;1375.5
13-09-10;09:36;34.6;352.0;2.7;248.2;50.01;623;1375.6
13-09-10;09:39;34.2;365.0;4.4;250.2;50.07;1088;1375.6
13-09-10;09:42;34.1;325.4;4.1;250.2;50.07;1033;1375.6
13-09-10;09:45;34.6;358.5;4.6;251.1;50.06;1168;1375.7
13-09-10;09:48;35.0;349.0;4.8;251.1;50.07;1187;1375.7
13-09-10;09:51;34.5;350.5;1.1;243.4;50.06;257;1375.8
13-09-10;09:54;34.1;357.5;1.3;247.3;50.07;314;1375.8
13-09-10;09:57;34.8;345.2;1.9;248.2;50.09;463;1375.8
13-09-10;10:00;35.2;355.8;3.3;250.2;50.05;892;1375.8
13-09-10;10:03;34.6;356.9;1.0;247.3;50.06;246;1375.9
13-09-10;10:06;34.6;363.7;1.1;247.3;50.05;262;1375.9
13-09-10;10:09;34.5;360.7;5.0;251.1;50.06;1270;1375.9
13-09-10;10:12;34.9;357.1;5.4;251.1;50.05;1328;1375.9
13-09-10;10:15;36.0;344.5;5.6;251.1;50.03;1389;1376.0
13-09-10;10:18;36.0;356.1;2.9;248.2;50.05;737;1376.1
13-09-10;10:21;35.9;349.5;5.0;250.2;50.02;1242;1376.1
13-09-10;10:24;36.7;342.6;5.0;251.1;50.05;1251;1376.2
13-09-10;10:27;36.7;338.3;4.9;250.2;50.10;1229;1376.2
13-09-10;10:30;36.7;337.2;3.4;248.2;50.04;906;1376.3
13-09-10;10:33;35.6;349.6;1.1;246.3;50.03;270;1376.3
13-09-10;10:36;36.5;344.5;5.7;248.2;50.03;1416;1376.3
13-09-10;10:39;35.9;327.2;1.2;246.3;50.05;285;1376.4
13-09-10;10:42;35.5;347.0;0.9;246.3;50.04;208;1376.4
13-09-10;10:45;36.1;354.3;5.7;251.1;50.05;1410;1376.4
13-09-10;10:48;36.8;341.8;5.6;251.1;50.05;1391;1376.5
13-09-10;10:51;37.4;341.8;5.8;251.1;50.05;1448;1376.6
13-09-10;10:54;37.7;321.9;5.3;251.1;50.07;1361;1376.6
13-09-10;10:57;37.0;360.7;4.6;250.2;50.06;1147;1376.7
13-09-10;11:00;37.5;326.2;2.3;248.2;50.05;569;1376.7
13-09-10;11:03;37.1;332.6;6.0;252.1;50.06;1485;1376.8
13-09-10;11:06;37.9;320.0;4.7;249.2;50.05;1187;1376.8
13-09-10;11:09;38.2;332.0;5.9;250.2;50.06;1442;1376.9
13-09-10;11:12;38.3;329.0;5.9;250.2;50.06;1461;1376.9
13-09-10;11:15;39.1;332.8;6.0;250.2;50.07;1464;1377.0
13-09-10;11:18;39.4;323.2;6.0;247.3;50.03;1466;1377.1
13-09-10;11:21;39.5;320.5;6.0;247.3;50.05;1495;1377.2
13-09-10;11:24;40.0;324.1;6.3;251.1;50.11;1562;1377.2
13-09-10;11:27;39.3;354.3;2.1;248.2;50.05;587;1377.3
13-09-10;11:30;39.8;324.4;6.2;252.1;50.06;1554;1377.4
13-09-10;11:33;40.4;317.4;4.1;249.2;50.04;1040;1377.4
13-09-10;11:36;40.0;330.1;6.3;251.1;50.04;1571;1377.5
13-09-10;11:39;40.5;322.9;6.2;248.2;50.04;1557;1377.6
13-09-10;11:42;40.9;315.2;6.3;252.1;50.05;1571;1377.6
13-09-10;11:45;40.9;298.0;5.4;249.2;50.02;1348;1377.7
13-09-10;11:48;41.0;320.3;6.2;250.2;50.07;1542;1377.8
13-09-10;11:51;41.2;318.6;6.1;251.1;50.08;1524;1377.9
13-09-10;11:54;41.4;317.7;6.1;250.2;50.05;1535;1377.9
13-09-10;11:57;41.6;319.1;0.0;250.2;50.06;1500;1378.0
13-09-10;12:00;41.9;319.3;6.1;250.2;50.04;1549;1378.1
13-09-10;12:03;42.2;310.9;6.1;251.1;50.05;1515;1378.2
13-09-10;12:06;40.9;310.2;1.4;247.3;50.03;355;1378.2
13-09-10;12:09;41.4;322.2;6.7;252.1;50.01;1668;1378.3
13-09-10;12:12;40.4;319.9;1.2;244.3;50.02;280;1378.3
13-09-10;12:15;39.4;333.8;1.2;247.3;50.05;290;1378.3
13-09-10;12:18;39.4;340.8;1.5;247.3;50.06;371;1378.3
13-09-10;12:21;40.6;334.2;6.6;252.1;50.05;1647;1378.4
13-09-10;12:24;41.0;332.3;6.3;250.2;50.04;1557;1378.5
13-09-10;12:27;41.3;321.2;6.3;251.1;50.09;1565;1378.6
13-09-10;12:30;41.5;321.9;6.4;248.2;50.03;1567;1378.6
13-09-10;12:33;41.7;318.6;6.1;38.6;50.04;1525;1378.7
13-09-10;12:36;42.0;321.0;6.2;250.2;50.04;1530;1378.8
13-09-10;12:39;41.5;334.5;5.9;250.2;50.02;1497;1378.9
13-09-10;12:42;41.7;318.6;6.0;251.1;50.07;1484;1378.9
13-09-10;12:45;42.0;316.6;6.1;251.1;50.03;1534;1379.0
13-09-10;12:48;42.2;315.0;6.2;251.1;50.04;1544;1379.1
13-09-10;12:51;42.5;316.8;6.2;251.1;50.07;1543;1379.2
13-09-10;12:54;42.5;315.6;6.1;251.1;50.07;1538;1379.2
13-09-10;12:57;42.8;318.3;6.1;251.1;50.07;1537;1379.3
13-09-10;13:00;42.9;313.9;6.3;251.1;50.02;1567;1379.4
13-09-10;13:03;43.1;305.5;6.4;249.2;50.03;1575;1379.5
13-09-10;13:06;43.0;297.9;5.6;249.2;50.05;1264;1379.5
13-09-10;13:09;43.0;308.4;6.6;250.2;50.05;1633;1379.6
13-09-10;13:12;42.9;304.8;3.1;246.3;50.03;766;1379.7
13-09-10;13:15;42.5;316.4;6.7;247.3;50.04;1637;1379.7
13-09-10;13:18;43.1;316.4;6.3;249.2;50.02;1567;1379.8
13-09-10;13:21;43.2;311.2;6.3;251.1;50.04;1554;1379.9
13-09-10;13:24;42.2;321.6;6.4;252.1;50.04;1622;1379.9
13-09-10;13:27;42.7;315.6;6.4;251.1;50.05;1602;1380.0
13-09-10;13:30;43.0;310.4;1.7;248.2;50.03;427;1380.1
13-09-10;13:33;42.8;316.6;6.3;251.1;50.05;1562;1380.1
13-09-10;13:36;42.9;308.6;5.9;250.2;50.05;1475;1380.2
13-09-10;13:39;42.9;312.8;5.9;250.2;50.03;1457;1380.3
13-09-10;13:42;43.1;312.1;5.9;249.2;50.08;1445;1380.4
13-09-10;13:45;43.1;309.3;5.8;250.2;50.01;1440;1380.4
13-09-10;13:48;43.2;309.3;5.9;249.2;50.02;1450;1380.5
13-09-10;13:51;43.2;310.9;5.8;250.2;50.01;1448;1380.6
13-09-10;13:54;43.2;312.8;5.7;249.2;50.05;1443;1380.7
13-09-10;13:57;43.1;313.7;5.9;38.6;50.05;1438;1380.7
13-09-10;14:00;43.2;304.1;5.7;251.1;50.02;1420;1380.8
13-09-10;14:03;43.4;310.4;5.8;249.2;50.02;1426;1380.9
13-09-10;14:06;43.1;308.9;5.7;249.2;50.02;1412;1380.9
13-09-10;14:09;43.4;311.1;5.7;250.2;50.03;1410;1381.0
13-09-10;14:12;43.2;313.4;5.7;249.2;50.03;1411;1381.1
13-09-10;14:15;43.0;334.8;5.5;249.2;50.01;1352;1381.1
13-09-10;14:18;43.4;315.3;5.7;249.2;50.02;1404;1381.2
13-09-10;14:21;43.2;314.5;5.6;250.2;50.02;1396;1381.3
13-09-10;14:24;43.4;312.0;5.6;250.2;50.02;1402;1381.4
13-09-10;14:27;43.4;312.0;5.6;249.2;50.01;1381;1381.4
13-09-10;14:30;43.0;314.0;5.4;250.2;50.04;1374;1381.5
13-09-10;14:33;43.2;310.5;5.6;248.2;50.03;1373;1381.6
13-09-10;14:36;43.4;315.6;5.7;249.2;50.08;1395;1381.6
13-09-10;14:39;43.1;316.5;5.5;251.1;50.03;1371;1381.7
13-09-10;14:42;43.4;313.7;5.4;250.2;50.08;1336;1381.8
13-09-10;14:45;43.1;316.8;5.3;252.1;50.02;1337;1381.8
13-09-10;14:48;43.0;319.9;5.4;252.1;50.07;1366;1381.9
13-09-10;14:51;42.4;309.8;2.9;247.3;50.05;703;1382.0
13-09-10;14:54;42.4;311.2;5.3;249.2;50.02;1320;1382.0
13-09-10;14:57;42.1;320.5;5.3;248.2;50.05;1306;1382.1
13-09-10;15:00;42.3;318.8;5.3;248.2;50.02;1288;1382.1
13-09-10;15:03;42.4;318.1;5.0;249.2;50.04;1267;1382.2
13-09-10;15:06;42.2;319.4;5.0;247.3;50.03;1240;1382.2
13-09-10;15:09;42.2;311.8;5.0;248.2;50.00;1251;1382.3
13-09-10;15:12;42.3;318.0;5.0;247.3;50.04;1236;1382.4
13-09-10;15:15;42.2;320.0;4.9;248.2;50.03;1204;1382.4
13-09-10;15:18;42.1;313.3;4.9;249.2;50.00;1199;1382.5
13-09-10;15:21;42.1;320.8;4.8;249.2;50.04;1201;1382.6
13-09-10;15:24;42.1;311.7;4.7;38.6;50.02;1190;1382.6
13-09-10;15:27;42.2;316.5;4.7;249.2;50.05;1181;1382.7
13-09-10;15:30;41.9;317.2;4.7;249.2;50.04;1181;1382.7
13-09-10;15:33;41.7;319.0;4.7;249.2;50.04;1164;1382.8
13-09-10;15:36;41.9;315.8;4.6;251.1;50.06;1134;1382.8
13-09-10;15:39;41.6;315.5;4.4;248.2;50.05;1109;1382.9
13-09-10;15:42;41.4;316.1;4.6;248.2;50.03;1110;1383.0
13-09-10;15:45;41.5;319.0;4.5;248.2;50.01;1104;1383.0
13-09-10;15:48;41.4;322.7;4.4;248.2;50.03;1091;1383.1
