data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-09-10;15:51;41.2;325.0;4.4;248.2;50.04;1086;1383.1
13-09-10;15:54;41.3;324.0;4.3;249.2;50.05;1077;1383.2
13-09-10;15:57;41.2;324.7;4.3;249.2;50.03;1084;1383.2
13-09-10;16:00;41.2;328.5;4.4;249.2;50.05;1087;1383.3
13-09-10;16:03;40.8;323.8;4.4;250.2;50.09;1081;1383.3
13-09-10;16:06;40.8;329.2;4.2;248.2;50.04;1045;1383.4
13-09-10;16:09;50.0;329.0;4.1;249.2;50.01;1042;1383.4
13-09-10;16:12;40.9;330.4;4.1;250.2;50.01;1021;1383.5
13-09-10;16:15;40.5;331.3;3.9;250.2;50.05;972;1383.5
13-09-10;16:18;40.4;325.3;1.5;246.3;50.04;344;1383.6
13-09-10;16:21;40.0;331.4;3.7;248.2;50.03;907;1383.6
13-09-10;16:24;39.9;323.5;2.8;247.3;50.06;689;1383.6
13-09-10;16:27;39.7;334.4;3.0;248.2;50.06;746;1383.7
13-09-10;16:30;39.5;331.4;2.8;247.3;50.03;698;1383.7
13-09-10;16:33;39.3;337.0;3.2;248.2;50.06;792;1383.8
13-09-10;16:36;39.2;336.9;2.6;247.3;50.01;659;1383.8
13-09-10;16:39;39.2;339.2;2.8;247.3;50.03;677;1383.8
13-09-10;16:42;39.1;340.1;2.9;38.6;50.02;723;1383.9
13-09-10;16:45;39.0;337.7;2.7;248.2;50.02;650;1383.9
13-09-10;16:48;38.7;342.6;2.6;248.2;50.03;653;1383.9
13-09-10;16:51;38.7;344.5;2.5;248.2;50.05;612;1384.0
13-09-10;16:54;38.4;342.9;2.4;249.2;50.05;591;1384.0
13-09-10;16:57;38.3;341.0;2.3;249.2;50.06;540;1384.0
13-09-10;17:00;37.9;338.2;2.0;246.3;50.06;484;1384.0
13-09-10;17:03;37.8;343.5;2.1;247.3;50.08;517;1384.1
13-09-10;17:06;37.9;340.7;2.1;247.3;50.05;507;1384.1
13-09-10;17:09;37.6;339.2;1.6;246.3;50.05;383;1384.1
13-09-10;17:12;36.9;329.8;0.9;246.3;50.08;206;1384.1
13-09-10;17:15;36.8;328.4;0.9;245.3;50.02;200;1384.1
13-09-10;17:18;36.7;297.3;1.9;245.3;50.02;435;1384.2
13-09-10;17:21;36.9;347.9;2.3;247.3;50.01;580;1384.2
13-09-10;17:24;36.9;345.2;2.4;247.3;50.04;563;1384.2
13-09-10;17:27;36.9;346.4;2.3;247.3;50.03;555;1384.2
13-09-10;17:30;36.8;349.5;1.9;248.2;50.04;462;1384.3
13-09-10;17:33;36.7;345.5;2.0;247.3;50.03;483;1384.3
13-09-10;17:36;36.5;338.5;1.8;247.3;50.04;449;1384.3
13-09-10;17:39;36.4;327.6;1.3;245.3;50.03;319;1384.3
13-09-10;17:42;36.2;341.4;1.5;245.3;50.04;359;1384.4
13-09-10;17:45;36.2;341.6;0.8;244.3;50.02;163;1384.4
13-09-10;17:48;36.0;344.6;1.4;247.3;49.96;332;1384.4
13-09-10;17:51;35.7;345.9;1.2;246.3;50.08;296;1384.4
13-09-10;17:54;35.7;335.5;1.0;245.3;50.04;240;1384.4
13-09-10;17:57;35.4;338.5;0.7;245.3;50.06;157;1384.4
13-09-10;18:00;35.0;342.4;0.5;246.3;50.07;117;1384.4
13-09-10;18:03;35.0;337.9;0.5;246.3;50.10;111;1384.4
13-09-10;18:06;35.2;335.0;0.5;246.3;50.07;92;1384.4
13-09-10;18:09;34.8;349.9;0.7;246.3;50.08;162;1384.4
13-09-10;18:12;34.8;348.3;0.8;245.3;50.05;177;1384.5
13-09-10;18:15;34.9;349.8;0.7;244.3;50.05;169;1384.5
13-09-10;18:18;34.6;344.2;0.7;244.3;50.08;144;1384.5
13-09-10;18:21;34.4;345.2;0.6;243.4;50.04;126;1384.5
13-09-10;18:24;34.4;330.7;0.4;244.3;50.03;76;1384.5
13-09-10;18:27;34.2;328.8;0.2;243.4;50.03;46;1384.5
13-09-10;18:30;34.0;313.0;0.1;38.6;50.06;17;1384.5
13-09-10;18:33;33.9;306.7;0.0;243.4;50.05;6;1384.5
13-09-10;18:36;33.7;304.3;0.0;242.4;50.05;2;1384.5
13-09-10;18:39;33.4;195.7;0.0;243.4;50.05;0;1384.5
13-09-10;18:42;33.3;151.1;0.0;244.3;50.05;0;1384.5
13-09-10;18:45;33.1;115.8;0.0;245.3;50.00;0;1384.5
13-09-10;18:48;33.0;182.9;0.0;245.3;50.03;0;1384.5
13-09-10;18:51;32.9;251.5;0.0;245.3;50.01;0;1384.5
13-09-10;18:54;32.7;256.3;0.0;245.3;50.02;0;1384.5
13-09-10;18:57;32.6;212.6;0.0;244.3;50.06;0;1384.5
13-09-10;19:00;32.5;178.7;0.0;244.3;50.05;0;1384.5
13-09-10;19:03;32.4;146.9;0.0;244.3;50.04;0;1384.5
13-09-10;19:06;32.3;114.6;0.0;244.3;50.03;0;1384.5
13-09-11;06:30;27.2;324.9;0.0;243.4;50.04;5;1384.5
13-09-11;06:33;27.2;299.8;0.0;244.3;50.04;8;1384.5
13-09-11;06:36;27.5;305.2;0.0;243.4;50.02;12;1384.5
13-09-11;06:39;27.5;313.7;0.1;242.4;50.00;18;1384.5
13-09-11;06:42;28.3;317.8;0.1;243.4;50.01;22;1384.5
13-09-11;06:45;28.6;322.2;0.1;243.4;50.00;27;1384.5
13-09-11;06:48;29.4;345.8;0.2;242.4;49.95;34;1384.5
13-09-11;06:51;29.4;338.0;0.2;246.3;50.00;41;1384.5
13-09-11;06:54;29.7;333.2;0.2;245.3;50.06;48;1384.5
13-09-11;06:57;30.2;333.6;0.3;245.3;50.0;52;1384.5
13-09-11;07:00;30.1;353.9;0.4;244.3;50.10;62;1384.5
13-09-11;07:03;30.3;358.7;0.4;245.3;50.09;74;1384.5
13-09-11;07:06;30.4;356.5;0.4;246.3;50.09;83;1384.5
13-09-11;07:09;50.0;357.1;0.4;244.3;50.06;85;1384.5
13-09-11;07:12;30.7;359.7;0.4;245.3;50.06;75;1384.5
13-09-11;07:15;30.8;352.2;0.4;246.3;50.01;67;1384.5
13-09-11;07:18;30.8;354.6;0.4;246.3;50.11;67;1384.5
13-09-11;07:21;30.8;343.6;0.4;246.3;50.03;70;1384.5
13-09-11;07:24;30.8;352.0;0.4;246.3;50.03;74;1384.5
13-09-11;07:27;31.0;354.0;0.4;246.3;50.03;83;1384.5
13-09-11;07:30;31.0;355.6;0.5;246.3;50.04;94;1384.5
13-09-11;07:33;31.2;359.4;0.5;246.3;50.03;101;1384.5
13-09-11;07:36;31.2;359.1;0.5;246.3;50.05;108;1384.5
13-09-11;07:39;31.2;354.7;0.5;246.3;50.03;111;1384.6
13-09-11;07:42;31.6;353.6;0.6;246.3;50.05;116;1384.6
13-09-11;07:45;31.5;358.8;0.6;246.3;50.02;126;1384.6
13-09-11;07:48;31.5;363.5;0.7;246.3;50.05;131;1384.6
13-09-11;07:51;31.7;367.5;0.5;247.3;50.09;129;1384.6
13-09-11;07:54;31.6;363.5;0.6;246.3;50.06;128;1384.6
13-09-11;07:57;31.7;361.3;0.6;246.3;50.03;125;1384.6
13-09-11;08:00;31.7;365.6;0.5;246.3;50.09;127;1384.6
13-09-11;08:03;31.9;362.9;0.5;245.3;50.06;128;1384.6
13-09-11;08:06;31.9;370.4;0.6;246.3;50.05;128;1384.6
13-09-11;08:09;31.8;361.9;0.6;243.4;50.05;133;1384.6
13-09-11;08:12;31.9;365.3;0.6;245.3;50.04;141;1384.6
13-09-11;08:15;31.9;368.2;0.7;245.3;50.03;150;1384.6
13-09-11;08:18;32.0;361.8;0.7;243.4;50.04;161;1384.6
13-09-11;08:21;32.3;383.0;0.9;244.3;50.02;222;1384.6
13-09-11;08:24;32.4;386.5;1.0;245.3;50.04;232;1384.7
13-09-11;08:27;32.3;370.8;0.8;243.4;50.02;200;1384.7
13-09-11;08:30;32.3;368.2;0.8;244.3;50.02;187;1384.7
13-09-11;08:33;32.2;367.2;0.8;244.3;50.03;192;1384.7
13-09-11;08:36;32.4;368.7;0.9;244.3;50.07;206;1384.7
13-09-11;08:39;32.5;368.5;1.1;246.3;50.0;267;1384.7
13-09-11;08:42;32.4;363.4;1.1;246.3;50.02;263;1384.7
13-09-11;08:45;32.5;367.2;0.9;246.3;50.03;210;1384.7
13-09-11;08:48;32.5;373.0;0.8;245.3;50.03;198;1384.7
13-09-11;08:51;32.6;374.2;0.9;246.3;50.03;217;1384.8
13-09-11;08:54;32.9;368.7;1.0;246.3;50.05;237;1384.8
13-09-11;08:57;32.5;371.4;0.9;247.3;50.04;209;1384.8
13-09-11;09:00;32.9;364.3;1.2;246.3;50.06;279;1384.8
13-09-11;09:03;33.0;372.3;1.5;247.3;50.06;384;1384.8
13-09-11;09:06;33.0;381.1;1.5;247.3;50.05;360;1384.8
13-09-11;09:09;32.9;336.1;1.4;245.3;50.07;324;1384.8
13-09-11;09:12;33.4;348.0;2.2;246.3;50.03;543;1384.9
13-09-11;09:15;33.3;341.8;2.0;246.3;50.06;501;1384.9
13-09-11;09:18;33.4;359.1;2.2;247.3;50.02;550;1384.9
13-09-11;09:21;33.8;368.9;2.5;247.3;50.02;619;1384.9
13-09-11;09:24;33.7;321.3;2.2;246.3;50.02;544;1385.0
13-09-11;09:27;34.1;372.5;3.8;249.2;50.09;918;1385.0
13-09-11;09:30;34.6;359.0;3.0;249.2;50.08;761;1385.1
13-09-11;09:33;34.6;358.3;2.8;248.2;50.05;704;1385.1
13-09-11;09:36;34.6;356.8;3.5;248.2;50.04;868;1385.1
13-09-11;09:39;34.7;352.0;1.8;38.6;50.03;424;1385.2
13-09-11;09:42;34.5;361.3;1.2;246.3;50.04;301;1385.2
13-09-11;09:45;34.2;367;1.2;246.3;50.07;285;1385.2
13-09-11;09:48;34.1;361.9;1.2;246.3;50.06;303;1385.2
13-09-11;09:51;34.2;357.4;1.9;246.3;50.06;455;1385.2
13-09-11;09:54;34.4;368.4;2.2;246.3;50.05;523;1385.3
13-09-11;09:57;34.4;374.4;2.1;246.3;50.05;504;1385.3
13-09-11;10:00;34.7;346.2;2.4;246.3;50.04;607;1385.3
13-09-11;10:03;34.5;371.7;1.6;246.3;50.01;388;1385.3
13-09-11;10:06;34.1;366.7;0.9;247.3;50.04;218;1385.4
13-09-11;10:09;33.8;359.7;1.0;246.3;50.01;216;1385.4
13-09-11;10:12;34.1;357.4;0.9;246.3;50.03;222;1385.4
13-09-11;10:15;33.9;365.4;0.8;243.4;50.05;178;1385.4
13-09-11;10:18;34.0;360.4;0.8;246.3;49.99;172;1385.4
13-09-11;10:21;33.7;354.0;0.7;246.3;50.04;167;1385.4
13-09-11;10:24;33.5;360.4;0.7;245.3;50.05;155;1385.4
13-09-11;10:27;33.5;354.0;0.7;245.3;50.04;159;1385.4
13-09-11;10:30;33.4;362.9;0.8;245.3;50.02;175;1385.4
13-09-11;10:33;33.4;363.5;0.7;245.3;50.04;171;1385.4
13-09-11;10:36;33.2;362.9;0.7;244.3;50.02;143;1385.4
13-09-11;10:39;33.2;356.6;0.5;243.4;50.05;112;1385.5
13-09-11;10:42;33.1;358.7;0.5;243.4;50.02;97;1385.5
13-09-11;10:45;33.1;350.3;0.4;245.3;50.05;89;1385.5
13-09-11;10:48;33.0;347.6;0.4;244.3;50.06;72;1385.5
13-09-11;10:51;32.7;330.3;0.4;244.3;50.07;79;1385.5
13-09-11;10:54;33.1;359.7;0.5;242.4;50.07;116;1385.5
13-09-11;10:57;33.0;;0.6;245.3;50.09;125;1385.5
13-09-11;11:00;32.9;366.5;0.6;246.3;50.09;145;1385.5
13-09-11;11:03;33.0;356.6;0.7;245.3;50.06;165;1385.5
13-09-11;11:06;33.0;363.8;0.7;245.3;50.06;154;1385.5
13-09-11;11:09;32.9;355.8;0.6;245.3;50.10;136;1385.5
13-09-11;11:12;32.9;348.4;0.5;245.3;50.03;103;1385.5
13-09-11;11:15;32.9;351.1;0.5;244.3;49.98;81;1385.5
13-09-11;11:18;32.6;339.9;0.4;245.3;50.10;66;1385.5
13-09-11;11:21;32.6;339.1;0.3;244.3;50.03;61;1385.5
13-09-11;11:24;32.5;337.2;0.3;243.4;50.03;63;1385.5
13-09-11;11:27;32.5;336.6;0.2;243.4;50.01;41;1385.5
13-09-11;11:30;32.3;336.4;0.3;243.4;50.03;48;1385.5
13-09-11;11:33;32.4;334.7;0.3;243.4;50.06;50;1385.5
13-09-11;11:36;32.3;333.8;0.3;243.4;50.03;52;1385.5
13-09-11;11:39;32.4;333.1;0.3;38.6;50.05;52;1385.5
13-09-11;11:42;32.3;345.7;0.3;245.3;50.05;61;1385.5
13-09-11;11:45;32.3;350.9;0.4;244.3;50.05;79;1385.5
13-09-11;11:48;32.4;353.4;0.4;244.3;50.06;92;1385.6
13-09-11;11:51;32.4;361.9;0.5;244.3;50.03;109;1385.6
13-09-11;11:54;32.5;369.8;0.7;243.4;50.07;145;1385.6
13-09-11;11:57;32.4;365.9;0.7;244.3;50.08;153;1385.6
13-09-11;12:00;32.5;362.1;0.5;246.3;50.0;108;1385.6
13-09-11;12:03;32.5;353.0;0.5;245.3;50.12;85;1385.6
13-09-11;12:06;32.4;333.9;0.4;244.3;50.06;71;1385.6
13-09-11;12:09;32.3;340.7;0.3;244.3;50.03;56;1385.6
13-09-11;12:12;32.4;335.5;0.3;243.4;50.03;51;1385.6
13-09-11;12:15;32.2;338.9;0.2;244.3;50.04;47;1385.6
13-09-11;12:18;32.2;348.1;0.3;243.4;50.09;58;1385.6
13-09-11;12:21;32.3;353.7;0.4;244.3;50.05;66;1385.6
13-09-11;12:24;32.0;352.0;0.4;246.3;50.03;90;1385.6
13-09-11;12:27;32.4;359.1;0.5;245.3;50.04;111;1385.6
13-09-11;12:30;32.5;370.4;0.7;245.3;50.02;141;1385.6
13-09-11;12:33;32.4;373.9;0.9;242.4;50.05;200;1385.6
13-09-11;12:36;32.5;376.3;0.9;245.3;50.02;210;1385.6
13-09-11;12:39;32.5;368.9;1.0;245.3;50.05;228;1385.6
13-09-11;12:42;32.7;371.9;1.1;245.3;50.05;255;1385.7
13-09-11;12:45;32.6;369.5;1.1;245.3;50.06;230;1385.7
13-09-11;12:48;32.9;368.4;0.9;245.3;50.04;203;1385.7
13-09-11;12:51;32.5;369.7;0.9;245.3;50.05;199;1385.7
13-09-11;12:54;32.3;365.9;0.7;244.3;50.08;160;1385.7
13-09-11;12:57;32.4;356.8;0.7;243.4;50.01;166;1385.7
13-09-11;13:00;32.5;366.7;0.8;244.3;50.00;176;1385.7
13-09-11;13:03;32.7;365.9;0.7;243.4;50.06;147;1385.7
13-09-11;13:06;32.6;364.5;0.7;244.3;50.01;137;1385.7
13-09-11;13:09;32.4;359.3;0.5;247.3;50.02;109;1385.7
13-09-11;13:12;32.4;348.9;0.5;246.3;50.02;111;1385.7
13-09-11;13:15;32.4;360.0;0.5;247.3;50.04;105;1385.7
13-09-11;13:18;32.3;355.8;0.5;246.3;50.11;108;1385.8
13-09-11;13:21;32.4;358.0;0.6;247.3;50.05;119;1385.8
13-09-11;13:24;32.6;364.3;0.5;244.3;50.03;99;1385.8
13-09-11;13:27;32.4;349.2;0.5;247.3;50.03;92;1385.8
13-09-11;13:30;32.4;347.6;0.4;247.3;50.00;88;1385.8
13-09-11;13:33;32.3;349.8;0.5;247.3;49.98;81;1385.8
13-09-11;13:36;32.3;340.8;0.4;247.3;50.10;69;1385.8
13-09-11;13:39;32.3;342.1;0.4;247.3;50.04;66;1385.8
13-09-11;13:42;32.3;350.8;0.4;246.3;49.99;63;1385.8
13-09-11;13:45;32.2;336.3;0.3;246.3;50.04;59;1385.8
13-09-11;13:48;32.3;343.2;0.4;245.3;50.05;66;1385.8
13-09-11;13:51;32.3;339.4;0.4;246.3;50.04;73;1385.8
13-09-11;13:54;32.2;349.9;0.4;247.3;50.07;79;1385.8
13-09-11;13:57;32.3;346.1;0.4;249.2;50.05;75;1385.8
13-09-11;14:00;32.0;341.0;0.4;245.3;50.03;76;1385.8
13-09-11;14:03;32.3;347.9;0.4;245.3;50.02;67;1385.8
13-09-11;14:06;32.2;345.7;0.4;245.3;50.03;58;1385.8
13-09-11;14:09;32.0;338.3;0.3;245.3;50.01;52;1385.8
13-09-11;14:12;32.2;340.2;0.3;244.3;50.01;57;1385.8
13-09-11;14:15;32.3;342.7;0.4;38.6;50.04;65;1385.8
13-09-11;14:18;32.2;334.2;0.3;245.3;50.05;55;1385.8
13-09-11;14:21;32.2;340.7;0.3;245.3;50.04;61;1385.8
13-09-11;14:24;32.3;342.1;0.3;244.3;50.03;68;1385.8
13-09-11;14:27;32.3;352.1;0.5;244.3;49.97;75;1385.8
13-09-11;14:30;32.2;356.3;0.4;243.4;50.09;90;1385.8
13-09-11;14:33;32.3;355.3;0.5;244.3;50.05;98;1385.8
13-09-11;14:36;32.3;358.1;0.4;243.4;50.03;85;1385.8
13-09-11;14:39;32.2;350.3;0.3;244.3;50.04;62;1385.9
13-09-11;14:42;31.9;343.2;0.2;244.3;50.05;44;1385.9
13-09-11;14:45;31.9;340.1;0.3;244.3;50.05;49;1385.9
13-09-11;14:48;31.9;332.8;0.2;245.3;50.05;36;1385.9
13-09-11;14:51;31.9;332.0;0.1;242.4;50.04;36;1385.9
13-09-11;14:54;31.9;324.6;0.2;244.3;50.06;37;1385.9
13-09-11;14:57;31.9;323.5;0.1;244.3;50.05;29;1385.9
13-09-11;15:00;31.8;308.6;0.1;245.3;50.02;30;1385.9
13-09-11;15:03;31.8;321.6;0.2;245.3;50.08;44;1385.9
13-09-11;15:06;31.8;334.7;0.3;245.3;50.05;51;1385.9
13-09-11;15:09;31.8;328.4;0.2;38.6;50.02;38;1385.9
13-09-11;15:12;31.8;328.1;0.1;245.3;50.06;24;1385.9
13-09-11;15:15;31.7;317.7;0.0;243.4;50.02;12;1385.9
13-09-11;15:18;31.8;306.0;0.0;244.3;50.04;8;1385.9
13-09-11;15:21;31.6;299.1;0.0;243.4;50.06;6;1385.9
13-09-11;15:24;31.6;296.0;0.0;244.3;50.02;9;1385.9
13-09-11;15:27;31.7;318.6;0.0;245.3;50.06;12;1385.9
13-09-11;15:30;31.7;303.5;0.0;246.3;50.03;12;1385.9
13-09-11;15:33;31.6;313.7;0.1;245.3;50.04;16;1385.9
13-09-11;15:36;31.5;309.9;0.1;245.3;50.03;17;1385.9
13-09-11;15:39;31.6;301.6;0.1;242.4;50.03;18;1385.9
13-09-11;15:42;31.2;303.9;0.2;245.3;50.00;23;1385.9
13-09-11;15:45;31.6;301.6;0.1;245.3;50.03;19;1385.9
13-09-11;15:48;31.5;290.3;0.1;245.3;50.03;20;1385.9
13-09-11;15:51;31.4;312.1;0.0;245.3;50.03;15;1385.9
13-09-11;15:54;31.4;311.1;0.1;246.3;50.03;29;1385.9
13-09-11;15:57;31.5;326.9;0.3;245.3;50.03;48;1385.9
13-09-11;16:00;31.5;327.2;0.1;245.3;50.04;34;1385.9
13-09-11;16:03;31.5;338.8;0.2;243.4;50.09;42;1385.9
13-09-11;16:06;31.4;334.1;0.1;244.3;50.08;27;1385.9
13-09-11;16:09;31.6;310.8;0.1;241.4;50.05;30;1385.9
13-09-11;16:12;31.5;328.7;0.2;245.3;50.04;38;1385.9
13-09-11;16:15;31.4;330.6;0.1;245.3;50.02;23;1385.9
13-09-11;16:18;31.2;307.0;0.0;246.3;50.03;6;1385.9
13-09-11;16:21;31.4;318.7;0.0;247.3;50.04;4;1385.9
13-09-11;16:24;31.2;324.6;0.0;246.3;50.03;0;1385.9
13-09-11;16:27;31.2;302.3;0.0;245.3;50.05;8;1385.9
13-09-11;16:30;31.4;292.5;0.0;246.3;50.04;9;1385.9
13-09-11;16:33;31.2;302.6;0.1;245.3;50.05;15;1385.9
13-09-11;16:36;31.5;323.4;0.1;246.3;50.06;24;1385.9
13-09-11;16:39;31.2;314.0;0.1;245.3;50.04;16;1385.9
13-09-11;16:42;31.2;292.6;0.0;245.3;50.06;10;1385.9
13-09-11;16:45;31.2;297.2;0.0;242.4;50.02;1;1385.9
13-09-11;16:48;31.1;304.8;0.0;245.3;50.07;4;1385.9
13-09-11;16:51;31.2;292.2;0.0;245.3;50.03;4;1385.9
13-09-11;16:54;31.1;286.3;0.0;243.4;50.03;6;1385.9
13-09-11;16:57;31.1;303.3;0.0;243.4;50.05;9;1385.9
13-09-11;17:00;31.1;291.6;0.0;245.3;49.99;8;1385.9
13-09-11;17:03;31.0;289.1;0.0;245.3;50.06;6;1385.9
13-09-11;17:06;31.1;286.5;0.0;246.3;50.04;7;1385.9
13-09-11;17:09;31.2;293.5;0.0;246.3;50.04;7;1385.9
13-09-11;17:12;31.0;301.9;0.0;246.3;49.99;7;1385.9
13-09-11;17:15;31.2;290.3;0.0;246.3;50.02;9;1385.9
13-09-11;17:18;31.4;297.6;0.0;246.3;50.02;12;1385.9
13-09-11;17:21;31.2;302.0;0.1;246.3;50.03;14;1385.9
13-09-11;17:24;31.1;307.3;0.1;245.3;50.04;15;1385.9
13-09-11;17:27;31.1;318.6;0.1;247.3;50.02;14;1385.9
13-09-11;17:30;31.1;305.5;0.1;247.3;50.02;17;1385.9
13-09-11;17:33;31.2;321.9;0.1;246.3;50.03;17;1385.9
13-09-11;17:36;31.1;325.3;0.1;245.3;50.04;19;1385.9
13-09-11;17:39;31.2;307.6;0.1;243.4;50.01;24;1385.9
13-09-11;17:42;31.1;315.0;0.1;245.3;50.00;29;1385.9
13-09-11;17:45;31.4;332.9;0.2;245.3;50.03;36;1385.9
13-09-11;17:48;31.5;335.1;0.2;246.3;50.05;35;1385.9
13-09-11;17:51;31.4;327.2;0.2;246.3;50.04;36;1385.9
13-09-11;17:54;31.4;334.4;0.2;246.3;50.06;44;1385.9
13-09-11;17:57;31.6;331.9;0.3;246.3;50.10;55;1385.9
13-09-11;18:00;31.6;348.7;0.4;247.3;50.09;70;1385.9
13-09-11;18:03;31.6;338.5;0.4;247.3;50.07;69;1385.9
13-09-11;18:06;31.7;4.8;0.3;247.3;50.07;59;1385.9
13-09-11;18:09;31.5;339.6;0.2;246.3;50.05;44;1385.9
13-09-11;18:12;31.4;319.3;0.1;246.3;50.05;28;1385.9
13-09-11;18:15;31.4;306.4;0.1;245.3;50.02;11;1385.9
13-09-11;18:18;31.4;272.1;0.0;245.3;50.02;0;1385.9
13-09-11;18:21;31.2;193.0;0.0;245.3;49.99;1;1385.9
13-09-11;18:24;31.1;127.0;0.0;243.4;50.05;0;1385.9
13-09-12;07:18;26.4;331.7;0.0;246.3;50.03;4;1385.9
13-09-12;07:21;26.8;275.2;0.0;245.3;50.04;4;1385.9
13-09-12;07:24;26.8;275.9;0.0;245.3;50.02;4;1385.9
13-09-12;07:27;27.2;286.3;0.0;245.3;50.0;2;1385.9
13-09-12;07:30;27.2;281.9;0.0;242.4;50.06;1;1385.9
13-09-12;07:33;27.2;275.0;0.0;244.3;50.05;1;1385.9
13-09-12;07:36;27.2;250.0;0.0;245.3;50.04;0;1385.9
13-09-12;07:39;27.9;290.3;0.0;245.3;50.02;5;1385.9
13-09-12;07:42;27.5;295.6;0.0;245.3;50.02;6;1385.9
13-09-12;07:45;27.9;238.4;0.0;244.3;50.02;2;1385.9
13-09-12;07:48;27.9;181.6;0.0;244.3;50.01;0;1385.9
13-09-12;07:51;28.3;184.8;0.0;247.3;50.01;0;1385.9
13-09-12;07:54;27.9;164.9;0.0;245.3;50.02;0;1385.9
13-09-12;07:57;28.3;150.5;0.0;245.3;50.05;0;1385.9
13-09-12;08:00;28.6;176.8;0.0;245.3;50.10;3;1385.9
13-09-12;08:03;28.3;231.5;0.0;38.6;50.05;7;1385.9
13-09-12;08:06;28.6;267.3;0.0;244.3;50.06;8;1385.9
13-09-12;08:09;29.4;278.3;0.0;244.3;50.01;10;1385.9
13-09-12;08:12;29.4;297.2;0.1;244.3;50.07;16;1385.9
13-09-12;08:15;29.7;314.9;0.0;244.3;50.04;13;1385.9
13-09-12;08:18;29.4;289.3;0.0;245.3;50.03;4;1385.9
13-09-12;08:21;29.7;302.6;0.0;244.3;50.03;8;1385.9
13-09-12;08:24;29.4;299.1;0.0;241.4;50.03;7;1385.9
13-09-12;08:27;29.7;291.2;0.0;241.4;50.04;6;1385.9
13-09-12;08:30;30.2;303.8;0.0;245.3;50.02;12;1385.9
13-09-12;08:33;30.2;305.4;0.1;244.3;50.03;13;1385.9
13-09-12;08:36;30.2;303.3;0.1;244.3;50.09;26;1385.9
13-09-12;08:39;30.2;326.9;0.2;243.4;50.09;35;1385.9
13-09-12;08:42;30.3;328.5;0.1;243.4;50.01;33;1385.9
13-09-12;08:45;30.3;328.2;0.2;243.4;50.01;40;1385.9
13-09-12;08:48;30.3;342.6;0.4;245.3;50.02;63;1386.0
13-09-12;08:51;30.7;365.9;0.5;244.3;50.05;108;1386.0
13-09-12;08:54;30.8;363.5;0.6;244.3;50.04;126;1386.0
13-09-12;08:57;31.0;360.3;0.6;244.3;50.08;126;1386.0
13-09-12;09:00;30.8;361.2;0.6;244.3;50.08;131;1386.0
13-09-12;09:03;31.0;372.0;0.7;244.3;50.09;130;1386.0
13-09-12;09:06;31.1;360.0;0.7;239.5;50.10;137;1386.0
13-09-12;09:09;31.1;357.1;0.6;242.4;50.09;129;1386.0
13-09-12;09:12;31.1;355.6;0.5;245.3;50.09;107;1386.0
13-09-12;09:15;31.1;359.0;0.4;244.3;50.04;97;1386.0
13-09-12;09:18;31.2;350.9;0.4;244.3;50.06;92;1386.0
13-09-12;09:21;31.2;346.5;0.3;242.4;50.05;60;1386.0
13-09-12;09:24;31.1;321.6;0.1;242.4;50.05;25;1386.0
13-09-12;09:27;31.0;328.1;0.1;242.4;50.11;32;1386.0
13-09-12;09:30;31.2;339.5;0.3;243.4;50.08;61;1386.0
13-09-12;09:33;31.4;348.6;0.3;240.4;50.09;60;1386.0
13-09-12;09:36;31.1;340.2;0.3;241.4;50.07;47;1386.0
13-09-12;09:39;31.4;354.0;0.4;243.4;50.04;92;1386.0
13-09-12;09:42;31.2;348.0;0.3;246.3;50.04;55;1386.0
13-09-12;09:45;31.2;334.2;0.3;245.3;50.02;59;1386.0
13-09-12;09:48;31.4;342.4;0.4;247.3;50.02;73;1386.0
13-09-12;09:51;31.6;349.6;0.3;247.3;50.07;57;1386.0
13-09-12;09:54;31.4;331.7;0.2;245.3;50.06;44;1386.0
13-09-12;09:57;31.4;332.9;0.2;246.3;50.07;38;1386.0
13-09-12;10:00;31.4;352.2;0.4;247.3;50.05;72;1386.0
13-09-12;10:03;31.4;349.0;0.4;248.2;50.03;98;1386.1
13-09-12;10:06;31.6;362.9;0.5;248.2;50.04;107;1386.1
13-09-12;10:09;31.6;354.4;0.5;247.3;50.03;113;1386.1
13-09-12;10:12;31.9;376.1;0.8;248.2;50.06;171;1386.1
13-09-12;10:15;31.9;373.0;0.8;248.2;50.04;177;1386.1
13-09-12;10:18;31.7;372.8;0.8;247.3;50.04;161;1386.1
13-09-12;10:21;31.9;364.5;0.6;247.3;50.07;126;1386.1
13-09-12;10:24;31.7;367.3;0.5;247.3;50.07;105;1386.1
13-09-12;10:27;31.8;363.8;0.5;247.3;50.05;93;1386.1
13-09-12;10:30;31.9;354.9;0.5;247.3;50.06;108;1386.1
13-09-12;10:33;31.9;365.4;0.6;246.3;50.08;133;1386.1
13-09-12;10:36;31.9;367.6;0.7;245.3;50.06;156;1386.1
13-09-12;10:39;32.0;372.9;0.9;246.3;50.03;173;1386.1
13-09-12;10:42;32.0;376.4;0.8;248.2;50.05;196;1386.1
13-09-12;10:45;32.2;366.5;0.8;247.3;50.06;180;1386.1
13-09-12;10:48;32.2;361.2;0.7;248.2;50.08;161;1386.2
13-09-12;10:51;32.3;369.1;0.8;248.2;50.07;157;1386.2
13-09-12;10:54;32.0;366.6;0.7;248.2;50.06;149;1386.2
13-09-12;10:57;32.2;357.4;0.8;248.2;50.04;156;1386.2
13-09-12;11:00;32.3;365.6;0.9;249.2;50.01;212;1386.2
13-09-12;11:03;32.5;377.6;1.2;248.2;50.02;288;1386.2
13-09-12;11:06;32.6;369.4;1.4;246.3;50.04;337;1386.2
13-09-12;11:09;32.6;372.2;1.5;246.3;50.03;353;1386.2
13-09-12;11:12;32.6;374.8;1.2;245.3;49.99;269;1386.2
13-09-12;11:15;32.5;380.5;1.0;244.3;50.03;223;1386.3
13-09-12;11:18;32.5;359.3;1.1;244.3;50.06;246;1386.3
13-09-12;11:21;32.6;368.2;1.1;244.3;50.10;253;1386.3
13-09-12;11:24;32.6;370.3;0.9;243.4;50.00;213;1386.3
13-09-12;11:27;32.4;369.2;0.9;244.3;49.99;201;1386.3
13-09-12;11:30;32.7;364.8;1.0;245.3;49.98;201;1386.3
13-09-12;11:33;32.6;371.9;1.2;244.3;50.03;275;1386.3
13-09-12;11:36;32.7;374.2;1.3;246.3;50.04;306;1386.3
13-09-12;11:39;32.9;375.7;1.2;245.3;50.05;288;1386.4
13-09-12;11:42;33.1;374.7;1.2;245.3;49.99;253;1386.4
13-09-12;11:45;32.7;370.6;1.2;242.4;50.05;286;1386.4
13-09-12;11:48;32.9;375.0;1.2;245.3;50.05;296;1386.4
13-09-12;11:51;33.1;374.5;1.2;246.3;50.03;298;1386.4
13-09-12;11:54;32.9;374.4;1.1;245.3;50.05;263;1386.4
13-09-12;11:57;32.6;371.1;1.1;246.3;50.06;255;1386.4
13-09-12;12:00;32.9;372.0;1.1;244.3;49.99;270;1386.5
13-09-12;12:03;33.0;370.8;1.1;245.3;50.06;261;1386.5
13-09-12;12:06;33.0;370.8;1.1;244.3;50.03;264;1386.5
13-09-12;12:09;32.7;367.9;1.2;246.3;50.03;288;1386.5
13-09-12;12:12;32.9;378.8;1.5;247.3;50.05;345;1386.5
13-09-12;12:15;32.9;373.5;1.2;246.3;50.04;302;1386.5
13-09-12;12:18;32.9;365.7;1.2;246.3;50.07;285;1386.5
13-09-12;12:21;32.6;366.9;1.3;247.3;50.06;292;1386.6
13-09-12;12:24;32.9;372.3;1.4;245.3;50.06;334;1386.6
13-09-12;12:27;33.2;375.0;1.7;246.3;50.08;391;1386.6
13-09-12;12:30;33.2;377.7;2.1;248.2;49.97;477;1386.6
13-09-12;12:33;33.3;372.9;2.3;244.3;50.06;545;1386.6
13-09-12;12:36;33.5;371.6;2.4;244.3;50.04;558;1386.7
13-09-12;12:39;33.8;365.6;2.0;246.3;50.06;510;1386.7
13-09-12;12:42;33.9;368.9;2.0;242.4;50.03;504;1386.7
13-09-12;12:45;34.0;365.7;2.7;246.3;50.07;664;1386.7
13-09-12;12:48;34.4;355.0;2.7;246.3;50.08;654;1386.8
13-09-12;12:51;34.4;368.7;2.4;247.3;50.08;586;1386.8
13-09-12;12:54;34.2;360.6;2.5;247.3;50.05;616;1386.8
13-09-12;12:57;34.5;360.0;3.1;244.3;50.08;753;1386.9
13-09-12;13:00;35.2;337.9;4.0;248.2;50.04;1016;1386.9
13-09-12;13:03;35.4;297.3;5.6;250.2;49.98;1366;1387.0
13-09-12;13:06;36.3;338.9;4.4;249.2;50.03;1102;1387.0
13-09-12;13:09;36.5;354.0;6.1;250.2;50.06;1522;1387.1
13-09-12;13:12;36.4;325.4;6.3;247.3;50.06;1495;1387.2
13-09-12;13:15;36.9;348.9;4.9;249.2;50.06;1244;1387.2
13-09-12;13:18;37.2;362.5;5.3;250.2;50.05;1322;1387.3
13-09-12;13:21;37.9;326.5;5.2;250.2;50.05;1277;1387.4
13-09-12;13:24;37.8;314.0;3.9;246.3;50.06;975;1387.4
13-09-12;13:27;37.4;311.7;2.2;246.3;50.01;559;1387.5
13-09-12;13:30;36.9;348.0;1.9;246.3;50.00;468;1387.5
13-09-12;13:33;36.8;357.7;1.8;246.3;50.0;454;1387.5
13-09-12;13:36;36.7;354.4;2.0;246.3;50.09;461;1387.5
13-09-12;13:39;36.3;357.2;2.1;249.2;50.02;516;1387.6
13-09-12;13:42;36.4;360.4;2.1;247.3;50.00;509;1387.6
13-09-12;13:45;36.4;358.7;2.3;246.3;49.97;515;1387.6
13-09-12;13:48;36.2;363.7;2.0;247.3;50.02;475;1387.6
13-09-12;13:51;36.0;357.7;2.0;248.2;50.0;503;1387.7
13-09-12;13:54;36.1;360.3;2.1;248.2;50.08;528;1387.7
13-09-12;13:57;36.1;364.4;2.4;249.2;50.03;583;1387.7
13-09-12;14:00;36.1;363.7;2.3;247.3;49.99;579;1387.7
13-09-12;14:03;36.2;345.2;3.3;250.2;50.00;814;1387.8
13-09-12;14:06;37.0;321.2;5.0;250.2;50.03;1270;1387.8
13-09-12;14:09;36.8;349.2;3.2;248.2;50.03;812;1387.9
13-09-12;14:12;36.7;327.2;3.5;244.3;50.03;850;1387.9
13-09-12;14:15;36.3;346.8;2.4;246.3;50.03;589;1387.9
13-09-12;14:18;36.5;337.9;3.1;246.3;50.02;766;1388.0
13-09-12;14:21;36.5;329.5;2.7;38.6;50.07;643;1388.0
13-09-12;14:24;36.8;358.1;3.3;248.2;50.03;815;1388.0
13-09-12;14:27;36.5;382.1;4.8;249.2;50.04;1190;1388.1
13-09-12;14:30;37.0;328.4;3.8;248.2;50.05;951;1388.1
13-09-12;14:33;37.5;297.2;5.5;251.1;50.03;1351;1388.2
13-09-12;14:36;37.8;330.4;6.5;251.1;50.06;1617;1388.3
13-09-12;14:39;38.3;312.5;5.7;250.2;50.06;1429;1388.3
13-09-12;14:42;38.3;313.1;4.6;250.2;50.06;1100;1388.4
13-09-12;14:45;38.2;305.1;1.7;246.3;50.01;403;1388.4
13-09-12;14:48;37.7;344.2;1.2;244.3;50.06;298;1388.5
13-09-12;14:51;37.0;328.7;1.1;246.3;50.05;273;1388.5
13-09-12;14:54;36.8;339.1;1.2;247.3;50.03;285;1388.5
13-09-12;14:57;37.6;339.9;6.1;250.2;50.02;1517;1388.5
13-09-12;15:00;38.0;357.5;4.2;249.2;50.03;1045;1388.6
13-09-12;15:03;37.9;329.2;4.5;249.2;50.06;1126;1388.7
13-09-12;15:06;38.2;319.4;4.1;248.2;50.04;1015;1388.7
13-09-12;15:09;38.3;337.0;2.7;248.2;50.05;675;1388.8
13-09-12;15:12;38.0;355.5;3.5;249.2;50.02;858;1388.8
13-09-12;15:15;38.2;357.5;4.1;246.3;50.03;1025;1388.8
13-09-12;15:18;37.9;338.5;3.2;248.2;50.04;803;1388.9
13-09-12;15:21;37.8;342.9;2.7;248.2;50.05;674;1388.9
13-09-12;15:24;37.6;360.2;2.8;248.2;50.03;697;1389.0
13-09-12;15:27;38.3;1.8;5.7;251.1;50.05;1426;1389.0
13-09-12;15:30;38.9;326.0;5.0;250.2;50.02;1260;1389.1
13-09-12;15:33;39.2;325.4;4.8;252.1;50.05;1192;1389.1
13-09-12;15:36;39.1;326.3;5.0;251.1;50.03;1231;1389.2
13-09-12;15:39;39.2;326.9;4.9;249.2;50.07;1226;1389.3
13-09-12;15:42;38.5;320.9;1.0;246.3;50.02;228;1389.3
13-09-12;15:45;37.6;339.8;1.3;245.3;50.02;304;1389.3
13-09-12;15:48;38.4;328.8;4.5;249.2;50.05;1121;1389.4
13-09-12;15:51;38.9;332.3;4.4;251.1;50.11;1100;1389.4
13-09-12;15:54;39.0;4.2.0;4.5;251.1;50.05;1117;1389.5
13-09-12;15:57;39.0;333.6;4.3;250.2;50.02;1091;1389.5
13-09-12;16:00;38.9;331.3;4.6;250.2;49.97;1104;1389.6
13-09-12;16:03;39.2;335.5;4.4;250.2;50.04;1078;1389.6
13-09-12;16:06;39.0;333.5;4.2;251.1;50.03;1061;1389.7
13-09-12;16:09;39.0;327.3;4.2;250.2;50.04;1054;1389.7
13-09-12;16:12;38.9;325.3;4.1;250.2;49.96;991;1389.8
13-09-12;16:15;39.0;331.9;3.9;250.2;50.08;963;1389.8
13-09-12;16:18;38.6;326.5;3.9;252.1;50.04;975;1389.9
13-09-12;16:21;38.9;325.7;3.8;250.2;50.02;950;1389.9
13-09-12;16:24;38.9;4.8;3.7;248.2;50.01;903;1390.0
13-09-12;16:27;39.0;332.9;3.7;248.2;50.08;913;1390.0
13-09-12;16:30;38.6;332.8;3.6;249.2;50.02;890;1390.1
13-09-12;16:33;38.7;332.5;3.5;249.2;50.03;858;1390.1
13-09-12;16:36;38.6;332.5;3.4;249.2;50.03;840;1390.2
13-09-12;16:39;38.5;332.0;3.2;250.2;50.00;791;1390.2
13-09-12;16:42;38.5;336.7;3.1;249.2;50.01;772;1390.2
13-09-12;16:45;38.3;333.2;3.2;250.2;50.04;793;1390.3
13-09-12;16:48;38.0;332.3;3.1;249.2;50.03;773;1390.3
13-09-12;16:51;38.3;335.0;3.1;249.2;50.03;758;1390.4
13-09-12;16:54;38.0;338.5;3.0;245.3;49.99;728;1390.4
13-09-12;16:57;37.9;339.5;2.8;249.2;50.03;695;1390.4
13-09-12;17:00;37.8;341.6;2.6;248.2;50.08;663;1390.5
13-09-12;17:03;37.5;343.5;2.7;247.3;50.03;645;1390.5
13-09-12;17:06;37.2;341.0;2.5;247.3;50.05;627;1390.5
13-09-12;17:09;37.2;336.4;2.3;247.3;50.01;567;1390.6
13-09-12;17:12;37.1;343.2;2.1;246.3;50.02;507;1390.6
13-09-12;17:15;36.8;338.6;2.2;245.3;50.01;529;1390.6
13-09-12;17:18;36.7;347.6;2.3;248.2;50.01;550;1390.6
13-09-12;17:21;36.5;349.8;2.0;247.3;50.03;496;1390.7
13-09-12;17:24;36.4;346.1;2.1;248.2;50.06;510;1390.7
13-09-12;17:27;36.3;344.6;2.0;248.2;50.08;485;1390.7
13-09-12;17:30;36.3;345.9;1.9;247.3;50.05;461;1390.7
13-09-12;17:33;36.2;350.3;1.8;247.3;50.03;439;1390.8
13-09-12;17:36;36.0;347.1;1.7;247.3;50.04;411;1390.8
13-09-12;17:39;35.9;347.9;1.6;246.3;50.01;387;1390.8
13-09-12;17:42;35.7;345.2;1.6;246.3;49.99;367;1390.8
13-09-12;17:45;35.5;349.0;1.4;246.3;50.0;347;1390.8
13-09-12;17:48;35.4;351.7;1.4;246.3;50.01;333;1390.9
13-09-12;17:51;35.4;354.7;1.3;247.3;50.05;310;1390.9
13-09-12;17:54;35.3;344.5;1.2;247.3;50.07;284;1390.9
13-09-12;17:57;35.2;353.7;1.1;247.3;50.08;258;1390.9
13-09-12;18:00;35.0;346.7;1.0;247.3;50.07;238;1390.9
13-09-12;18:03;34.8;349.2;0.9;245.3;50.09;213;1390.9
13-09-12;18:06;34.9;350.3;0.8;246.3;50.08;193;1390.9
13-09-12;18:09;34.7;349.8;0.7;247.3;50.06;173;1390.9
13-09-12;18:12;34.5;343.7;0.6;247.3;50.07;136;1390.9
13-09-12;18:15;34.2;354.3;0.6;247.3;50.07;117;1391.0
13-09-12;18:18;34.1;341.7;0.5;247.3;50.05;100;1391.0
13-09-12;18:21;34.0;342.0;0.4;245.3;50.01;86;1391.0
13-09-12;18:24;33.8;339.4;0.4;38.6;50.06;76;1391.0
13-09-12;18:27;33.5;336.3;0.4;246.3;50.06;59;1391.0
13-09-12;18:30;33.5;329.1;0.2;245.3;50.03;44;1391.0
13-09-12;18:33;33.4;337.9;0.2;245.3;50.05;29;1391.0
13-09-12;18:36;33.3;314.9;0.1;246.3;50.03;14;1391.0
13-09-12;18:39;33.1;305.7;0.0;244.3;50.06;7;1391.0
13-09-12;18:42;33.0;309.0;0.0;242.4;50.03;3;1391.0
13-09-12;18:45;32.9;302.4;0.0;244.3;50.04;0;1391.0
13-09-12;18:48;32.6;230.8;0.0;245.3;50.03;0;1391.0
13-09-12;18:51;32.5;298.3;0.0;244.3;50.01;0;1391.0
13-09-12;18:54;32.4;293.7;0.0;245.3;50.02;0;1391.0
13-09-12;18:57;32.3;276.7;0.0;246.3;50.05;0;1391.0
13-09-12;19:00;32.2;196.5;0.0;242.4;50.08;0;1391.0
13-09-12;19:03;32.0;131.2;0.0;242.4;50.03;0;1391.0
13-09-13;06:39;26.4;337.0;0.0;243.4;50.03;5;1391.0
13-09-13;06:42;27.2;311.5;0.0;245.3;50.01;9;1391.0
13-09-13;06:45;27.2;339.4;0.0;244.3;50.03;11;1391.0
13-09-13;06:48;27.2;343.7;0.1;244.3;50.02;14;1391.0
13-09-13;06:51;27.5;335.5;0.1;245.3;50.02;21;1391.0
13-09-13;06:54;28.3;319.1;0.1;246.3;50.03;25;1391.0
13-09-13;06:57;28.3;316.6;0.1;245.3;50.07;25;1391.0
13-09-13;07:00;28.6;320.8;0.1;246.3;50.06;25;1391.0
13-09-13;07:03;28.6;322.2;0.1;245.3;50.06;26;1391.0
13-09-13;07:06;29.0;319.9;0.1;245.3;50.02;32;1391.0
13-09-13;07:09;29.0;333.3;0.1;246.3;50.02;32;1391.0
13-09-13;07:12;29.4;331.2;0.2;244.3;50.00;34;1391.0
13-09-13;07:15;29.7;326.9;0.2;245.3;50.04;42;1391.0
13-09-13;07:18;30.1;336.0;0.3;244.3;50.04;50;1391.0
13-09-13;07:21;30.4;341.6;0.3;245.3;50.04;55;1391.0
13-09-13;07:24;30.2;342.4;0.4;245.3;50.04;60;1391.0
13-09-13;07:27;30.4;343.7;0.3;245.3;50.03;59;1391.0
13-09-13;07:30;30.5;348.7;0.3;245.3;50.03;58;1391.0
13-09-13;07:33;30.4;349.6;0.4;244.3;50.00;59;1391.0
13-09-13;07:36;30.5;349.5;0.4;246.3;50.04;65;1391.0
13-09-13;07:39;30.5;348.7;0.4;245.3;50.04;74;1391.0
13-09-13;07:42;30.8;351.5;0.4;245.3;50.07;84;1391.0
13-09-13;07:45;30.8;369.8;0.5;245.3;50.03;81;1391.0
13-09-13;07:48;31.1;357.1;0.4;245.3;50.02;81;1391.0
13-09-13;07:51;31.0;359.6;0.4;245.3;50.03;87;1391.0
13-09-13;07:54;31.0;375.1;0.5;245.3;50.02;95;1391.0
13-09-13;07:57;31.0;356.1;0.5;245.3;50.07;101;1391.0
13-09-13;08:00;31.2;357.7;0.5;244.3;50.10;104;1391.0
13-09-13;08:03;31.1;351.4;0.5;244.3;50.06;104;1391.0
13-09-13;08:06;31.1;361.3;0.5;244.3;50.05;109;1391.1
13-09-13;08:09;31.2;378.0;0.6;244.3;50.04;130;1391.1
13-09-13;08:12;31.5;354.6;0.7;244.3;50.03;164;1391.1
13-09-13;08:15;31.5;376.3;0.8;244.3;50.01;170;1391.1
13-09-13;08:18;31.6;364.4;0.7;244.3;50.02;127;1391.1
13-09-13;08:21;31.5;347.0;0.5;244.3;50.04;100;1391.1
13-09-13;08:24;31.5;357.1;0.5;239.5;50.05;104;1391.1
13-09-13;08:27;31.8;354.6;0.7;241.4;50.03;122;1391.1
13-09-13;08:30;31.7;354.9;0.6;245.3;50.05;141;1391.1
13-09-13;08:33;31.7;365.7;0.7;244.3;50.05;147;1391.1
13-09-13;08:36;31.7;358.3;0.0;244.3;50.10;133;1391.1
13-09-13;08:39;31.7;368.1;0.6;244.3;50.05;128;1391.1
13-09-13;08:42;31.7;354.1;0.5;243.4;50.04;118;1391.1
13-09-13;08:45;31.8;360.6;0.5;244.3;50.06;115;1391.1
13-09-13;08:48;31.8;368.8;0.6;244.3;50.06;140;1391.1
13-09-13;08:51;31.9;367.2;0.8;244.3;50.04;201;1391.2
13-09-13;08:54;32.0;369.2;0.8;244.3;50.05;179;1391.2
13-09-13;08:57;31.9;362.1;0.7;245.3;50.06;140;1391.2
13-09-13;09:00;32.2;364.0;0.6;245.3;50.06;126;1391.2
13-09-13;09:03;50.0;360.7;0.6;244.3;50.06;131;1391.2
13-09-13;09:06;31.9;363.5;0.7;244.3;50.04;148;1391.2
13-09-13;09:09;31.9;358.4;0.7;246.3;50.06;148;1391.2
13-09-13;09:12;31.9;360.7;0.6;244.3;50.0;137;1391.2
13-09-13;09:15;31.9;357.5;0.6;245.3;50.06;136;1391.2
13-09-13;09:18;31.9;356.9;0.6;245.3;50.04;135;1391.2
13-09-13;09:21;31.9;357.7;0.6;245.3;50.04;135;1391.2
13-09-13;09:24;32.0;359.6;0.5;244.3;50.03;115;1391.2
13-09-13;09:27;31.8;353.1;0.5;244.3;50.03;93;1391.2
13-09-13;09:30;31.9;350.8;0.4;243.4;50.00;87;1391.2
13-09-13;09:33;31.8;342.9;0.4;244.3;50.04;86;1391.2
13-09-13;09:36;31.8;355.5;0.5;244.3;50.03;106;1391.2
13-09-13;09:39;32.2;366.0;0.6;245.3;50.02;122;1391.3
13-09-13;09:42;31.9;358.3;0.6;244.3;50.04;123;1391.3
13-09-13;09:45;31.9;345.9;0.5;242.4;50.04;111;1391.3
13-09-13;09:48;31.9;355.8;0.4;246.3;50.07;89;1391.3
13-09-13;09:51;31.9;340.5;0.4;245.3;50.08;79;1391.3
13-09-13;09:54;31.9;354.0;0.5;246.3;50.08;94;1391.3
13-09-13;09:57;31.9;353.4;0.4;245.3;50.08;101;1391.3
13-09-13;10:00;31.8;369.1;0.5;246.3;50.03;113;1391.3
13-09-13;10:03;31.8;367.2;0.5;244.3;50.03;113;1391.3
13-09-13;10:06;31.8;364.4;0.6;244.3;50.06;118;1391.3
13-09-13;10:09;32.0;365.4;0.6;246.3;50.04;122;1391.3
13-09-13;10:12;31.9;363.8;0.8;245.3;50.01;140;1391.3
13-09-13;10:15;32.2;367.3;0.8;245.3;50.00;161;1391.3
13-09-13;10:18;32.0;367.9;0.8;246.3;50.05;171;1391.3
13-09-13;10:21;32.3;373.5;0.9;245.3;50.05;200;1391.3
13-09-13;10:24;32.3;370.7;1.0;242.4;50.03;230;1391.3
13-09-13;10:27;32.3;370.4;1.1;246.3;50.03;250;1391.4
13-09-13;10:30;32.0;372.3;1.1;246.3;50.03;251;1391.4
13-09-13;10:33;32.4;377.7;1.2;246.3;50.05;278;1391.4
13-09-13;10:36;32.5;371.4;1.2;242.4;50.05;275;1391.4
13-09-13;10:39;32.3;368.9;1.0;245.3;50.05;240;1391.4
13-09-13;10:42;32.5;370.1;1.1;244.3;50.06;243;1391.4
13-09-13;10:45;32.5;372.8;1.2;245.3;50.05;289;1391.4
13-09-13;10:48;32.5;371.4;1.4;244.3;50.07;325;1391.5
13-09-13;10:51;32.6;378.0;1.4;244.3;50.02;320;1391.5
13-09-13;10:54;32.5;377.0;1.3;246.3;50.07;311;1391.5
13-09-13;10:57;32.4;365.9;1.4;245.3;50.08;349;1391.5
13-09-13;11:00;32.7;371.4;1.5;246.3;50.04;373;1391.5
13-09-13;11:03;32.6;375.2;1.7;245.3;50.03;408;1391.5
13-09-13;11:06;32.9;371.3;2.1;246.3;50.04;518;1391.6
13-09-13;11:09;33.0;369.1;2.0;246.3;50.05;465;1391.6
13-09-13;11:12;33.3;362.6;2.3;244.3;50.03;562;1391.6
13-09-13;11:15;33.2;370.8;2.1;245.3;50.05;528;1391.6
13-09-13;11:18;33.5;369.5;2.2;245.3;49.97;524;1391.7
13-09-13;11:21;33.7;369.7;2.6;248.2;50.04;613;1391.7
13-09-13;11:24;33.8;370.1;2.0;247.3;50.04;485;1391.7
13-09-13;11:27;33.7;364.8;1.7;245.3;50.02;417;1391.7
13-09-13;11:30;33.5;368.5;1.5;246.3;50.03;375;1391.8
13-09-13;11:33;33.7;370.4;1.4;243.4;50.05;350;1391.8
13-09-13;11:36;33.7;367.6;1.2;246.3;50.04;308;1391.8
13-09-13;11:39;33.5;370.0;1.2;245.3;50.04;305;1391.8
13-09-13;11:42;33.4;370.6;1.2;246.3;50.05;297;1391.8
13-09-13;11:45;33.4;367.8;1.2;246.3;50.05;293;1391.8
13-09-13;11:48;33.5;361.0;1.3;244.3;50.06;318;1391.9
13-09-13;11:51;33.7;370.8;1.4;244.3;50.04;332;1391.9
13-09-13;11:54;33.4;365.7;1.2;245.3;50.03;300;1391.9
13-09-13;11:57;33.5;370.7;1.2;244.3;50.07;299;1391.9
13-09-13;12:00;33.7;376.6;1.4;242.4;50.02;328;1391.9
13-09-13;12:03;33.4;369.7;1.4;244.3;50.06;317;1391.9
13-09-13;12:06;33.3;370.7;1.3;244.3;50.02;306;1392.0
13-09-13;12:09;33.3;365.0;1.4;245.3;50.03;320;1392.0
13-09-13;12:12;33.3;365.3;1.5;38.6;50.04;373;1392.0
13-09-13;12:15;33.7;363.2;2.0;247.3;50.04;502;1392.0
13-09-13;12:18;33.8;370.0;1.9;246.3;50.05;467;1392.0
13-09-13;12:21;33.8;356.5;2.4;246.3;50.04;587;1392.1
13-09-13;12:24;33.8;365.1;2.5;247.3;50.02;606;1392.1
13-09-13;12:27;33.9;371.6;2.6;247.3;50.09;634;1392.1
13-09-13;12:30;34.2;370.6;2.4;246.3;50.03;569;1392.1
13-09-13;12:33;34.2;4.8;1.9;246.3;50.05;476;1392.2
13-09-13;12:36;34.0;368.9;1.6;246.3;50.03;419;1392.2
13-09-13;12:39;34.0;362.9;1.8;247.3;50.06;436;1392.2
13-09-13;12:42;33.9;365.9;1.8;245.3;50.11;423;1392.2
13-09-13;12:45;33.9;362.5;1.6;245.3;50.08;380;1392.3
13-09-13;12:48;34.0;370.6;1.7;245.3;50.08;416;1392.3
13-09-13;12:51;34.1;351.7;5.8;249.2;50.07;1429;1392.3
13-09-13;12:54;34.8;369.2;2.9;247.3;50.06;721;1392.4
13-09-13;12:57;34.8;331.0;2.0;246.3;50.09;495;1392.4
13-09-13;13:00;34.9;353.0;3.5;248.2;50.05;856;1392.4
13-09-13;13:03;35.0;364.7;2.4;247.3;50.04;576;1392.5
13-09-13;13:06;34.6;364.5;1.4;245.3;50.06;356;1392.5
13-09-13;13:09;34.4;359.1;1.4;245.3;50.05;324;1392.5
13-09-13;13:12;34.6;320.8;1.4;245.3;50.06;329;1392.5
13-09-13;13:15;34.6;365.0;1.7;245.3;50.06;401;1392.5
13-09-13;13:18;34.5;371.1;1.4;244.3;50.06;336;1392.6
13-09-13;13:21;34.2;363.7;1.5;245.3;50.04;352;1392.6
13-09-13;13:24;33.9;369.4;1.2;245.3;50.03;296;1392.6
13-09-13;13:27;34.2;366.9;1.2;245.3;50.06;291;1392.6
13-09-13;13:30;34.2;374.8;1.4;245.3;50.08;335;1392.6
13-09-13;13:33;34.0;356.3;1.5;245.3;50.05;368;1392.6
13-09-13;13:36;34.2;366.5;2.2;245.3;50.07;556;1392.7
13-09-13;13:39;34.4;372.0;2.3;242.4;50.06;544;1392.7
13-09-13;13:42;34.8;341.1;4.4;249.2;50.04;1067;1392.7
13-09-13;13:45;34.8;366.7;1.5;247.3;50.09;385;1392.8
13-09-13;13:48;34.6;355.5;1.4;247.3;50.06;329;1392.8
13-09-13;13:51;34.7;366.6;1.7;247.3;50.06;439;1392.8
13-09-13;13:54;34.7;359.4;0.0;247.3;50.07;459;1392.8
13-09-13;13:57;34.5;358.8;1.8;247.3;50.06;424;1392.9
13-09-13;14:00;34.7;362.8;1.7;247.3;50.00;421;1392.9
13-09-13;14:03;34.6;355.0;2.3;248.2;50.02;573;1392.9
13-09-13;14:06;34.8;372.2;2.7;248.2;50.03;651;1392.9
13-09-13;14:09;34.9;359.3;1.2;246.3;50.01;298;1393.0
13-09-13;14:12;34.6;357.4;1.1;246.3;50.05;253;1393.0
13-09-13;14:15;34.2;350.2;0.8;246.3;50.05;199;1393.0
13-09-13;14:18;50.0;366.9;0.8;245.3;50.04;182;1393.0
13-09-13;14:21;34.0;360.4;0.9;244.3;50.03;196;1393.0
13-09-13;14:24;34.0;363.2;1.0;245.3;50.02;248;1393.0
13-09-13;14:27;34.1;371.6;1.2;247.3;50.02;293;1393.0
13-09-13;14:30;34.1;367.0;1.3;247.3;50.02;324;1393.0
13-09-13;14:33;34.1;366.6;1.2;246.3;50.04;292;1393.1
13-09-13;14:36;34.0;368.1;1.2;246.3;50.05;291;1393.1
13-09-13;14:39;34.0;371.7;2.0;247.3;50.05;460;1393.1
13-09-13;14:42;34.0;368.9;1.5;247.3;50.02;366;1393.1
13-09-13;14:45;34.0;357.8;1.5;247.3;50.04;380;1393.1
13-09-13;14:48;34.1;352.2;1.4;248.2;50.06;356;1393.2
13-09-13;14:51;34.2;370.1;1.3;247.3;50.06;315;1393.2
13-09-13;14:54;34.0;364.0;1.1;248.2;50.05;249;1393.2
13-09-13;14:57;33.8;356.8;0.9;247.3;50.02;207;1393.2
13-09-13;15:00;33.5;356.2;0.8;245.3;49.96;163;1393.2
13-09-13;15:03;33.7;351.5;0.7;242.4;50.05;162;1393.2
13-09-13;15:06;33.4;355.3;0.7;242.4;50.02;158;1393.2
13-09-13;15:09;33.5;352.8;0.9;245.3;50.02;202;1393.2
13-09-13;15:12;33.7;359.9;1.4;246.3;50.05;343;1393.2
13-09-13;15:15;33.7;369.2;1.1;246.3;50.04;249;1393.3
13-09-13;15:18;33.9;366.3;1.1;246.3;50.06;267;1393.3
13-09-13;15:21;33.8;363.7;1.1;247.3;50.05;264;1393.3
13-09-13;15:24;33.7;369.1;1.2;245.3;50.03;273;1393.3
13-09-13;15:27;33.7;366.3;1.3;243.4;50.04;299;1393.3
13-09-13;15:30;33.5;366.0;1.4;247.3;50.03;339;1393.3
13-09-13;15:33;33.7;371.1;1.7;248.2;50.05;398;1393.3
13-09-13;15:36;33.8;366.7;1.8;248.2;50.01;458;1393.4
13-09-13;15:39;34.1;367.3;1.8;247.3;50.04;457;1393.4
13-09-13;15:42;34.1;371.0;1.8;248.2;50.03;453;1393.4
13-09-13;15:45;34.2;367.8;1.5;247.3;50.0;378;1393.4
13-09-13;15:48;34.1;360.4;1.6;247.3;50.03;392;1393.5
13-09-13;15:51;34.2;386.2;2.9;248.2;50.05;742;1393.5
13-09-13;15:54;34.9;357.5;3.7;249.2;50.02;899;1393.5
13-09-13;15:57;34.7;348.0;2.4;248.2;50.05;597;1393.6
13-09-13;16:00;34.6;350.2;1.7;247.3;50.05;397;1393.6
13-09-13;16:03;34.6;348.3;2.1;244.3;50.06;491;1393.6
13-09-13;16:06;34.7;339.4;2.2;245.3;50.04;549;1393.6
13-09-13;16:09;34.7;355.3;1.5;245.3;50.08;350;1393.7
13-09-13;16:12;34.5;359.1;1.8;245.3;50.04;430;1393.7
13-09-13;16:15;34.5;358.8;1.7;245.3;50.07;417;1393.7
13-09-13;16:18;34.5;360.7;2.1;246.3;50.00;504;1393.7
13-09-13;16:21;34.4;361.3;1.1;245.3;50.05;266;1393.7
13-09-13;16:24;34.7;356.9;2.6;247.3;50.03;626;1393.8
13-09-13;16:27;34.8;343.3;2.9;246.3;50.05;703;1393.8
13-09-13;16:30;34.8;370.8;2.5;245.3;50.01;599;1393.8
13-09-13;16:33;35.0;325.7;2.5;244.3;50.01;621;1393.9
13-09-13;16:36;34.9;343.5;1.8;245.3;50.04;435;1393.9
13-09-13;16:39;35.3;355.2;2.9;247.3;50.03;723;1393.9
13-09-13;16:42;34.8;349.9;0.5;244.3;50.05;133;1393.9
13-09-13;16:45;34.4;338.8;0.8;245.3;50.04;200;1394.0
13-09-13;16:48;34.6;333.6;1.7;246.3;50.05;410;1394.0
13-09-13;16:51;34.4;352.5;1.7;383.3;50.03;439;1394.0
13-09-13;16:54;34.7;359.1;2.0;243.4;50.05;483;1394.0
13-09-13;16:57;34.6;358.7;2.3;247.3;50.06;558;1394.0
13-09-13;17:00;34.5;355.8;0.6;245.3;50.03;139;1394.1
13-09-13;17:03;34.4;296.0;1.5;245.3;50.06;347;1394.1
13-09-13;17:06;34.5;356.9;2.1;245.3;50.05;510;1394.1
13-09-13;17:09;34.4;349.6;0.5;243.4;50.07;107;1394.1
13-09-13;17:12;33.9;353.7;0.5;244.3;50.04;97;1394.1
13-09-13;17:15;34.0;352.7;0.6;243.4;50.06;125;1394.1
13-09-13;17:18;33.9;353.3;0.9;244.3;50.01;204;1394.1
13-09-13;17:21;33.9;364.8;0.7;245.3;50.03;166;1394.1
13-09-13;17:24;33.5;353.6;0.5;245.3;50.03;113;1394.1
13-09-13;17:27;33.5;367.9;0.6;244.3;50.05;158;1394.1
13-09-13;17:30;33.4;351.4;0.3;244.3;50.03;66;1394.1
13-09-13;17:33;33.2;344.0;0.3;244.3;50.04;69;1394.2
13-09-13;17:36;33.2;347.7;0.3;245.3;50.03;49;1394.2
13-09-13;17:39;33.0;335.5;0.2;244.3;50.02;42;1394.2
13-09-13;17:42;32.9;336.1;0.2;244.3;50.01;44;1394.2
13-09-13;17:45;32.9;336.4;0.1;244.3;50.03;33;1394.2
13-09-13;17:48;32.7;316.2;0.1;243.4;50.01;27;1394.2
13-09-13;17:51;32.7;303.2;0.1;244.3;50.02;26;1394.2
13-09-13;17:54;32.4;298.6;0.1;243.4;50.06;24;1394.2
13-09-13;17:57;32.6;314.7;0.1;243.4;50.08;21;1394.2
13-09-13;18:00;32.5;313.4;0.1;245.3;50.09;15;1394.2
13-09-13;18:03;32.3;312.0;0.1;244.3;50.09;10;1394.2
13-09-13;18:06;32.3;291.3;0.0;245.3;50.09;6;1394.2
13-09-13;18:09;32.2;275.2;0.0;246.3;50.08;3;1394.2
13-09-13;18:12;32.0;247.2;0.0;244.3;50.04;0;1394.2
13-09-13;18:15;31.9;176.2;0.0;243.4;50.02;0;1394.2
13-09-13;18:18;31.8;109.1;0.0;244.3;49.99;0;1394.2
13-09-13;18:21;31.7;157.9;0.0;244.3;50.02;0;1394.2
13-09-13;18:24;31.7;228.2;0.0;243.4;50.02;0;1394.2
13-09-13;18:27;31.6;172.7;0.0;243.4;50.07;0;1394.2
13-09-13;18:30;31.5;105.9;0.0;244.3;50.06;0;1394.2
13-09-14;06:27;25.3;328.2;0.0;245.3;50.06;5;1394.2
13-09-14;06:30;25.3;329.8;0.0;244.3;50.07;9;1394.2
13-09-14;06:33;26.4;316.2;0.0;244.3;50.07;13;1394.2
13-09-14;06:36;26.4;312.7;0.1;244.3;50.05;18;1394.2
13-09-14;06:39;26.8;314.6;0.2;244.3;49.98;25;1394.2
13-09-14;06:42;27.2;335.4;0.2;243.4;49.99;30;1394.2
13-09-14;06:45;27.2;336.1;0.1;244.3;50.03;36;1394.2
13-09-14;06:48;27.2;339.2;0.2;245.3;50.06;41;1394.2
13-09-14;06:51;28.3;333.3;0.2;246.3;50.04;45;1394.2
13-09-14;06:54;27.9;348.0;0.3;248.2;50.03;46;1394.2
13-09-14;06:57;28.6;336.0;0.2;245.3;50.01;42;1394.2
13-09-14;07:00;27.9;331.9;0.2;244.3;50.09;41;1394.2
13-09-14;07:03;27.9;345.2;0.3;246.3;50.06;55;1394.2
13-09-14;07:06;29.4;347.3;0.4;245.3;50.06;60;1394.2
13-09-14;07:09;29.4;351.4;0.4;245.3;50.05;64;1394.2
13-09-14;07:12;29.7;354.0;0.4;245.3;50.05;71;1394.2
13-09-14;07:15;29.7;359.1;0.4;244.3;50.04;84;1394.2
13-09-14;07:18;30.2;361.0;0.5;244.3;50.03;91;1394.2
13-09-14;07:21;30.2;360.9;0.5;245.3;50.03;96;1394.2
13-09-14;07:24;30.3;362.6;0.5;245.3;50.00;100;1394.2
13-09-14;07:27;30.4;367.8;0.5;245.3;50.03;110;1394.2
13-09-14;07:30;30.4;376.6;0.6;244.3;50.03;112;1394.2
13-09-14;07:33;30.4;369.1;0.7;245.3;50.04;125;1394.2
13-09-14;07:36;30.5;355.5;0.4;244.3;50.04;76;1394.2
13-09-14;07:39;30.4;362.5;0.5;245.3;50.03;117;1394.2
13-09-14;07:42;30.5;375.5;0.6;245.3;50.10;133;1394.2
13-09-14;07:45;30.9;379.9;0.6;244.3;50.03;131;1394.3
13-09-14;07:48;30.8;381.5;0.6;244.3;50.05;120;1394.3
13-09-14;07:51;30.8;372.3;0.6;247.3;50.05;113;1394.3
13-09-14;07:54;30.9;381.4;0.4;246.3;50.07;90;1394.3
13-09-14;07:57;31.0;372.8;0.5;245.3;50.05;113;1394.3
13-09-14;08:00;30.8;370.8;0.7;244.3;50.04;135;1394.3
13-09-14;08:03;31.0;373.8;0.8;244.3;50.07;173;1394.3
13-09-14;08:06;31.0;361.6;0.7;242.4;50.04;163;1394.3
13-09-14;08:09;31.1;367.9;0.6;246.3;50.05;141;1394.3
13-09-14;08:12;31.1;383.3;1.0;247.3;50.05;220;1394.3
13-09-14;08:15;31.1;372.5;0.8;246.3;50.03;194;1394.3
13-09-14;08:18;31.1;362.2;0.8;246.3;50.01;187;1394.3
13-09-14;08:21;31.2;368.9;0.8;246.3;50.05;185;1394.3
13-09-14;08:24;31.2;378.0;0.8;245.3;50.05;189;1394.4
13-09-14;08:27;31.6;363.5;1.1;246.3;50.06;271;1394.4
13-09-14;08:30;31.5;383.4;1.7;247.3;50.06;405;1394.4
13-09-14;08:33;31.8;378.8;2.1;38.6;50.10;526;1394.4
13-09-14;08:36;31.9;385.2;2.3;247.3;50.04;581;1394.4
13-09-14;08:39;32.3;370.3;2.4;247.3;50.04;580;1394.5
13-09-14;08:42;32.4;376.4;2.5;247.3;50.04;632;1394.5
13-09-14;08:45;32.4;371.7;2.4;246.3;50.04;592;1394.5
13-09-14;08:48;32.7;363.2;2.5;246.3;50.02;624;1394.6
13-09-14;08:51;32.9;347.7;2.7;247.3;50.00;646;1394.6
13-09-14;08:54;32.9;358.0;2.5;246.3;50.04;609;1394.6
13-09-14;08:57;33.1;365.7;2.9;247.3;50.03;716;1394.7
13-09-14;09:00;33.3;362.1;2.6;246.3;50.05;635;1394.7
13-09-14;09:03;33.4;339.6;2.8;247.3;50.06;683;1394.7
13-09-14;09:06;33.7;350.0;3.1;246.3;50.03;780;1394.8
13-09-14;09:09;33.8;362.9;3.2;247.3;50.03;810;1394.8
13-09-14;09:12;33.9;364.5;3.1;247.3;50.09;756;1394.8
13-09-14;09:15;34.1;356.1;3.4;247.3;50.05;840;1394.9
13-09-14;09:18;34.2;358.7;3.4;247.3;50.03;855;1394.9
13-09-14;09:21;34.4;349.0;3.3;248.2;50.04;802;1395.0
13-09-14;09:24;34.4;356.6;2.8;244.3;50.03;718;1395.0
13-09-14;09:27;34.5;346.4;1.9;245.3;50.05;448;1395.0
13-09-14;09:30;34.1;347.6;2.1;245.3;50.04;535;1395.1
13-09-14;09:33;34.6;355.6;3.4;248.2;50.04;850;1395.1
13-09-14;09:36;34.7;361.2;3.5;249.2;50.13;898;1395.1
13-09-14;09:39;34.8;354.0;3.8;250.2;50.10;963;1395.2
13-09-14;09:42;35.0;352.5;3.1;248.2;50.08;778;1395.2
13-09-14;09:45;35.2;348.4;3.7;249.2;50.05;923;1395.3
13-09-14;09:48;35.4;337.7;2.9;247.3;50.08;769;1395.3
13-09-14;09:51;35.3;349.3;3.3;248.2;50.07;818;1395.4
13-09-14;09:54;35.4;362.4;1.5;246.3;50.03;368;1395.4
13-09-14;09:57;35.2;344.6;1.5;247.3;50.06;362;1395.4
13-09-14;10:00;35.2;353.3;3.3;244.3;50.09;775;1395.5
13-09-14;10:03;35.2;333.3;1.5;246.3;50.08;372;1395.5
13-09-14;10:06;35.6;340.7;4.7;249.2;50.07;1187;1395.6
13-09-14;10:09;35.5;332.5;3.3;249.2;50.01;794;1395.6
13-09-14;10:12;35.2;330.0;3.0;248.2;50.04;741;1395.6
13-09-14;10:15;34.6;335.3;0.8;245.3;50.03;190;1395.7
13-09-14;10:18;34.4;355.8;0.7;245.3;50.04;150;1395.7
13-09-14;10:21;34.1;358.4;0.8;246.3;50.05;179;1395.7
13-09-14;10:24;33.9;357.2;1.1;246.3;50.05;242;1395.7
13-09-14;10:27;33.8;356.3;1.0;246.3;50.05;243;1395.7
13-09-14;10:30;33.9;371.1;1.2;245.3;50.12;286;1395.7
13-09-14;10:33;33.8;376.9;1.7;246.3;50.0;402;1395.7
13-09-14;10:36;33.8;394.3;4.5;248.2;50.05;1116;1395.8
13-09-14;10:39;35.0;341.6;6.1;254.1;50.08;1564;1395.8
13-09-14;10:42;34.6;358.1;2.1;250.2;50.08;514;1395.9
13-09-14;10:45;34.2;368.7;2.3;248.2;50.07;546;1395.9
13-09-14;10:48;34.4;356.2;2.8;249.2;50.06;700;1395.9
13-09-14;10:51;35.2;372.0;2.8;250.2;50.06;722;1396.0
13-09-14;10:54;34.7;366.2;1.4;248.2;50.09;346;1396.0
13-09-14;10:57;34.2;355.2;1.2;249.2;50.08;289;1396.0
13-09-14;11:00;34.1;361.5;1.1;249.2;50.06;259;1396.1
13-09-14;11:03;35.3;357.7;6.4;252.1;50.04;1616;1396.1
13-09-14;11:06;35.4;337.3;1.9;249.2;50.03;475;1396.2
13-09-14;11:09;34.9;343.3;1.9;249.2;50.0;416;1396.2
13-09-14;11:12;34.9;363.4;1.4;250.2;50.05;340;1396.2
13-09-14;11:15;34.5;336.0;1.6;248.2;50.07;377;1396.2
13-09-14;11:18;34.6;357.7;1.7;248.2;50.10;400;1396.3
13-09-14;11:21;34.2;370.4;1.0;249.2;50.03;243;1396.3
13-09-14;11:24;34.1;373.2;1.2;249.2;50.05;292;1396.3
13-09-14;11:27;34.1;356.8;1.1;249.2;50.06;261;1396.3
13-09-14;11:30;33.8;367.2;1.0;248.2;50.06;248;1396.3
13-09-14;11:33;33.4;369.2;0.8;248.2;50.05;177;1396.3
13-09-14;11:36;33.5;372.0;1.1;248.2;50.04;253;1396.3
13-09-14;11:39;33.5;360.7;1.0;249.2;50.06;251;1396.4
13-09-14;11:42;33.5;356.2;1.5;246.3;50.06;354;1396.4
13-09-14;11:45;33.3;363.7;1.0;383.4;50.05;211;1396.4
13-09-14;11:48;33.4;379.3;1.1;248.2;50.05;257;1396.4
13-09-14;11:51;33.3;364.7;1.2;249.2;50.05;285;1396.4
13-09-14;11:54;33.4;374.1;1.4;248.2;50.04;352;1396.4
13-09-14;11:57;33.3;370.7;1.7;249.2;50.07;403;1396.4
13-09-14;12:00;33.4;371.7;3.3;250.2;50.06;842;1396.5
13-09-14;12:03;33.5;376.3;1.7;250.2;50.11;406;1396.5
13-09-14;12:06;33.7;360.0;1.5;250.2;50.07;370;1396.5
13-09-14;12:09;33.3;369.7;1.3;249.2;50.07;309;1396.5
13-09-14;12:12;33.3;372.2;1.7;250.2;50.04;409;1396.5
13-09-14;12:15;33.4;354.6;2.7;38.6;50.06;678;1396.6
13-09-14;12:18;34.2;363.2;3.9;251.1;50.06;1005;1396.6
13-09-14;12:21;34.9;312.5;3.0;248.2;50.01;752;1396.7
13-09-14;12:24;34.6;365.1;3.0;249.2;50.08;756;1396.7
13-09-14;12:27;34.9;323.5;5.8;252.1;50.07;1401;1396.8
13-09-14;12:30;34.9;350.3;2.3;249.2;50.03;577;1396.8
13-09-14;12:33;34.9;346.1;2.4;248.2;50.04;589;1396.8
13-09-14;12:36;35.0;354.4;3.8;250.2;50.04;960;1396.9
13-09-14;12:39;35.3;363.2;5.4;252.1;50.01;1434;1396.9
13-09-14;12:42;36.3;328.4;2.9;249.2;50.00;755;1397.0
13-09-14;12:45;36.4;323.7;4.8;252.1;50.05;1182;1397.1
13-09-14;12:48;36.7;326.2;5.1;253.1;50.0;1262;1397.1
13-09-14;12:51;36.7;298.0;1.8;249.2;50.08;452;1397.2
13-09-14;12:54;36.1;4.8;3.1;249.2;50.05;761;1397.2
13-09-14;12:57;36.7;311.5;7.6;250.2;50.06;1872;1397.3
13-09-14;13:00;37.4;319.1;3.5;248.2;50.07;851;1397.4
13-09-14;13:03;37.9;322.5;6.9;250.2;50.09;1717;1397.4
