data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-09-14;13:06;38.4;313.9;4.8;249.2;50.05;1206;1397.5
13-09-14;13:09;37.4;343.9;2.4;246.3;50.09;567;1397.5
13-09-14;13:12;37.4;332.8;2.3;247.3;50.07;562;1397.6
13-09-14;13:15;37.4;307.6;3.0;248.2;50.06;715;1397.6
13-09-14;13:18;36.9;330.6;1.6;246.3;50.08;382;1397.7
13-09-14;13:21;36.3;356.3;1.9;243.4;50.11;445;1397.7
13-09-14;13:24;36.7;317.5;7.1;251.1;50.07;1740;1397.7
13-09-14;13:27;37.8;353.3;3.8;247.3;50.11;953;1397.8
13-09-14;13:30;37.4;358.8;3.5;247.3;50.06;893;1397.8
13-09-14;13:33;37.5;336.0;3.6;248.2;50.08;900;1397.9
13-09-14;13:36;37.6;315.0;5.7;250.2;50.07;1405;1397.9
13-09-14;13:39;38.4;324.9;6.5;252.1;50.08;1619;1398.0
13-09-14;13:42;38.5;323.2;5.5;249.2;50.08;1377;1398.1
13-09-14;13:45;38.3;344.3;2.6;246.3;50.05;644;1398.2
13-09-14;13:48;38.4;327.6;4.4;248.2;50.0;1072;1398.2
13-09-14;13:51;37.4;322.5;1.2;246.3;50.06;284;1398.2
13-09-14;13:54;37.4;296.6;2.6;249.2;50.06;637;1398.3
13-09-14;13:57;37.2;321.3;4.3;248.2;50.09;1063;1398.3
13-09-14;14:00;37.2;378.3;2.5;248.2;50.04;622;1398.3
13-09-14;14:03;36.5;355.5;1.5;245.3;50.03;351;1398.4
13-09-14;14:06;36.4;355.6;1.3;246.3;50.04;320;1398.4
13-09-14;14:09;36.0;361.6;1.2;245.3;50.08;290;1398.4
13-09-14;14:12;35.6;362.9;1.0;244.3;49.99;247;1398.4
13-09-14;14:15;35.4;360.4;1.0;244.3;50.01;243;1398.4
13-09-14;14:18;35.3;362.2;1.1;246.3;50.07;254;1398.4
13-09-14;14:21;35.2;360.9;1.3;245.3;50.07;314;1398.5
13-09-14;14:24;35.3;370.4;1.4;246.3;50.07;337;1398.5
13-09-14;14:27;34.9;360.9;1.0;246.3;50.09;245;1398.5
13-09-14;14:30;34.7;357.4;0.9;246.3;50.08;223;1398.5
13-09-14;14:33;34.5;364.8;1.0;247.3;50.07;231;1398.5
13-09-14;14:36;34.4;369.1;1.0;246.3;50.07;250;1398.5
13-09-14;14:39;34.4;360.2;0.8;244.3;50.06;195;1398.5
13-09-14;14:42;34.2;363.4;1.2;245.3;50.06;276;1398.5
13-09-14;14:45;34.2;367.0;1.6;246.3;50.07;386;1398.6
13-09-14;14:48;34.2;367.3;1.5;248.2;50.08;388;1398.6
13-09-14;14:51;34.4;368.5;2.2;247.3;50.05;527;1398.6
13-09-14;14:54;34.8;354.9;4.0;249.2;50.12;1036;1398.6
13-09-14;14:57;34.6;364.5;1.5;245.3;50.09;361;1398.7
13-09-14;15:00;34.5;351.8;1.6;247.3;50.05;407;1398.7
13-09-14;15:03;34.4;368.2;1.6;245.3;50.05;390;1398.7
13-09-14;15:06;34.2;364.7;1.5;247.3;50.05;382;1398.7
13-09-14;15:09;34.1;360.7;2.0;246.3;50.08;470;1398.7
13-09-14;15:12;34.5;358.7;2.5;246.3;50.06;604;1398.8
13-09-14;15:15;34.7;355.0;3.0;248.2;50.03;755;1398.8
13-09-14;15:18;34.9;322.9;4.7;250.2;50.07;1180;1398.8
13-09-14;15:21;35.3;349.5;4.6;250.2;50.07;1154;1398.9
13-09-14;15:24;35.3;349.8;2.0;246.3;50.06;496;1398.9
13-09-14;15:27;35.4;333.5;4.9;250.2;50.05;1229;1399.0
13-09-14;15:30;36.1;341.3;4.8;250.2;50.03;1204;1399.0
13-09-14;15:33;36.2;329.1;4.7;250.2;50.04;1177;1399.1
13-09-14;15:36;36.4;336.3;4.5;250.2;50.05;1124;1399.1
13-09-14;15:39;36.7;330.6;4.6;250.2;50.04;1167;1399.2
13-09-14;15:42;36.3;336.9;3.8;247.3;50.05;948;1399.3
13-09-14;15:45;36.3;337.2;1.2;246.3;50.07;303;1399.3
13-09-14;15:48;35.9;338.0;1.4;247.3;50.05;351;1399.3
13-09-14;15:51;36.0;337.3;4.9;251.1;50.05;1215;1399.3
13-09-14;15:54;35.9;338.9;1.1;246.3;50.03;267;1399.4
13-09-14;15:57;35.3;336.3;1.0;245.3;50.05;243;1399.4
13-09-14;16:00;35.3;340.2;1.1;246.3;50.04;241;1399.4
13-09-14;16:03;34.8;386.1;2.8;247.3;50.07;690;1399.4
13-09-14;16:06;35.6;348.4;4.5;249.2;50.04;1124;1399.5
13-09-14;16:09;36.1;345.8;4.6;38.6;50.06;1141;1399.5
13-09-14;16:12;36.3;341.4;4.5;249.2;50.05;1132;1399.6
13-09-14;16:15;36.3;326.8;0.0;249.2;50.03;925;1399.6
13-09-14;16:18;36.2;336.3;3.3;249.2;50.05;816;1399.7
13-09-14;16:21;36.4;339.9;3.4;249.2;50.08;848;1399.7
13-09-14;16:24;36.4;335.1;3.2;250.2;50.05;790;1399.8
13-09-14;16:27;36.1;343.7;3.4;247.3;50.00;829;1399.8
13-09-14;16:30;36.2;340.1;3.4;249.2;49.99;818;1399.8
13-09-14;16:33;36.1;341.8;2.9;249.2;50.07;716;1399.9
13-09-14;16:36;36.2;345.5;2.7;248.2;50.05;673;1399.9
13-09-14;16:39;36.1;343.5;2.8;248.2;50.07;676;1399.9
13-09-14;16:42;36.0;341.0;2.8;246.3;50.03;692;1400.0
13-09-14;16:45;35.9;342.4;3.0;246.3;50.07;740;1400.0
13-09-14;16:48;36.1;341.0;2.9;247.3;50.05;717;1400.0
13-09-14;16:51;36.1;4.8;2.7;247.3;50.06;649;1400.1
13-09-14;16:54;35.6;337.5;2.5;246.3;50.03;594;1400.1
13-09-14;16:57;35.2;338.0;0.7;245.3;50.06;160;1400.1
13-09-14;17:00;34.8;341.4;0.7;245.3;50.06;149;1400.1
13-09-14;17:03;34.7;364.7;1.5;244.3;50.06;377;1400.1
13-09-14;17:06;34.4;339.2;0.7;245.3;49.96;115;1400.2
13-09-14;17:09;34.4;333.2;0.5;244.3;50.05;104;1400.2
13-09-14;17:12;34.1;336.9;0.5;242.4;50.01;95;1400.2
13-09-14;17:15;33.9;347.1;0.5;244.3;50.04;106;1400.2
13-09-14;17:18;33.7;334.5;0.4;245.3;50.03;81;1400.2
13-09-14;17:21;33.5;329.0;0.4;246.3;50.04;70;1400.2
13-09-14;17:24;33.4;338.8;0.4;245.3;50.05;71;1400.2
13-09-14;17:27;33.5;336.1;0.4;245.3;50.03;65;1400.2
13-09-14;17:30;33.1;338.3;0.4;245.3;50.04;66;1400.2
13-09-14;17:33;33.0;337.2;0.3;245.3;50.04;64;1400.2
13-09-14;17:36;33.0;344.5;0.3;243.4;50.05;56;1400.2
13-09-14;17:39;32.6;333.9;0.2;245.3;50.02;46;1400.2
13-09-14;17:42;32.6;321.6;0.1;245.3;50.02;31;1400.2
13-09-14;17:45;32.5;310.1;0.1;244.3;50.01;29;1400.2
13-09-14;17:48;32.3;312.8;0.1;243.4;50.07;29;1400.2
13-09-14;17:51;32.4;323.4;0.1;242.4;50.09;25;1400.2
13-09-14;17:54;32.3;320.9;0.1;244.3;50.07;16;1400.2
13-09-14;17:57;32.2;313.6;0.0;244.3;50.06;11;1400.2
13-09-14;18:00;32.2;296.9;0.0;245.3;50.10;7;1400.2
13-09-14;18:03;31.9;293.5;0.0;244.3;50.10;3;1400.2
13-09-14;18:06;31.8;193.3;0.0;244.3;50.09;3;1400.2
13-09-14;18:09;31.7;203.1;0.0;244.3;50.08;0;1400.2
13-09-14;18:12;31.7;222.6;0.0;244.3;50.11;0;1400.2
13-09-14;18:15;31.6;210.3;0.0;244.3;50.05;0;1400.2
13-09-14;18:18;31.5;276.8;0.0;243.4;50.09;0;1400.2
13-09-14;18:21;31.4;318.6;0.0;243.4;50.07;0;1400.2
13-09-14;18:24;31.2;304.3;0.0;243.4;50.05;0;1400.2
13-09-14;18:27;31.2;273.4;0.0;243.4;50.04;0;1400.2
13-09-14;18:30;31.1;247.1;0.0;242.4;50.05;0;1400.2
13-09-14;18:33;31.0;210.2;0.0;244.3;50.07;0;1400.2
13-09-14;18:36;30.9;199.8;0.0;243.4;50.02;0;1400.2
13-09-14;18:39;30.9;185.3;0.0;243.4;50.04;0;1400.2
13-09-14;18:42;30.8;164.0;0.0;244.3;50.04;0;1400.2
13-09-14;18:45;30.8;140.1;0.0;243.4;50.03;0;1400.2
13-09-15;06:57;25.0;323.7;0.0;245.3;50.06;7;1400.2
13-09-15;07:00;25.3;323.1;0.1;245.3;50.06;13;1400.2
13-09-15;07:03;25.7;316.4;0.1;245.3;50.06;23;1400.2
13-09-15;07:06;26.4;336.1;0.1;243.4;50.05;26;1400.2
13-09-15;07:09;26.4;326.9;0.1;246.3;50.12;29;1400.2
13-09-15;07:12;26.8;342.4;0.2;243.4;49.99;32;1400.2
13-09-15;07:15;27.2;336.4;0.2;245.3;50.05;42;1400.2
13-09-15;07:18;27.5;327.9;0.2;245.3;50.05;38;1400.2
13-09-15;07:21;27.5;323.4;0.1;244.3;50.06;25;1400.2
13-09-15;07:24;27.2;316.1;0.1;243.4;50.07;23;1400.2
13-09-15;07:27;27.5;317.5;0.1;243.4;50.03;26;1400.2
13-09-15;07:30;28.3;327.9;0.1;243.4;50.03;32;1400.2
13-09-15;07:33;28.6;331.4;0.2;242.4;50.08;44;1400.2
13-09-15;07:36;28.6;330.0;0.3;243.4;50.01;52;1400.2
13-09-15;07:39;29.0;344.2;0.3;244.3;50.04;64;1400.2
13-09-15;07:42;29.7;347.9;0.4;244.3;50.08;83;1400.2
13-09-15;07:45;30.1;351.5;0.5;243.4;49.99;87;1400.2
13-09-15;07:48;30.1;351.1;0.3;242.4;50.11;66;1400.2
13-09-15;07:51;30.1;348.0;0.3;245.3;50.07;58;1400.2
13-09-15;07:54;30.1;348.6;0.2;244.3;50.06;47;1400.2
13-09-15;07:57;30.2;337.6;0.3;245.3;50.10;53;1400.2
13-09-15;08:00;30.3;332.2;0.3;243.4;50.09;66;1400.2
13-09-15;08:03;30.3;357.7;0.4;244.3;50.08;84;1400.3
13-09-15;08:06;30.5;363.2;0.4;245.3;50.03;91;1400.3
13-09-15;08:09;30.5;356.1;0.5;243.4;50.05;92;1400.3
13-09-15;08:12;30.8;361.2;0.4;244.3;50.04;100;1400.3
13-09-15;08:15;30.7;362.1;0.5;245.3;50.04;96;1400.3
13-09-15;08:18;30.9;356.6;0.4;245.3;50.07;87;1400.3
13-09-15;08:21;31.0;354.0;0.5;242.4;50.00;86;1400.3
13-09-15;08:24;30.8;343.2;0.4;244.3;50.11;68;1400.3
13-09-15;08:27;30.8;335.7;0.3;244.3;50.04;56;1400.3
13-09-15;08:30;30.8;329.5;0.3;246.3;50.04;57;1400.3
13-09-15;08:33;30.9;334.4;0.3;243.4;50.06;51;1400.3
13-09-15;08:36;30.8;324.6;0.3;245.3;49.99;51;1400.3
13-09-15;08:39;30.9;333.8;0.2;242.4;50.02;53;1400.3
13-09-15;08:42;30.9;335.7;0.2;244.3;50.03;45;1400.3
13-09-15;08:45;30.8;335.8;0.2;243.4;50.03;44;1400.3
13-09-15;08:48;30.9;338.8;0.3;245.3;50.01;54;1400.3
13-09-15;08:51;30.8;340.2;0.3;243.4;50.02;62;1400.3
13-09-15;08:54;30.9;349.6;0.4;246.3;50.04;92;1400.3
13-09-15;08:57;31.2;362.4;0.6;245.3;49.99;129;1400.3
13-09-15;09:00;31.1;356.8;0.6;246.3;50.10;118;1400.3
13-09-15;09:03;31.2;358.3;0.6;246.3;50.03;113;1400.3
13-09-15;09:06;31.2;351.8;0.5;38.6;50.05;113;1400.3
13-09-15;09:09;31.4;360.4;0.5;246.3;50.03;109;1400.3
13-09-15;09:12;31.5;362.1;0.4;246.3;50.05;101;1400.3
13-09-15;09:15;31.2;356.6;0.5;246.3;50.07;99;1400.3
13-09-15;09:18;31.2;362.6;0.5;247.3;50.06;110;1400.4
13-09-15;09:21;31.1;355.9;0.5;246.3;50.05;116;1400.4
13-09-15;09:24;31.4;348.9;0.5;244.3;50.04;106;1400.4
13-09-15;09:27;31.2;358.5;0.5;246.3;50.05;108;1400.4
13-09-15;09:30;31.4;361.5;0.6;247.3;50.07;134;1400.4
13-09-15;09:33;31.4;363.7;0.9;246.3;50.02;152;1400.4
13-09-15;09:36;31.6;365.6;0.6;245.3;50.11;141;1400.4
13-09-15;09:39;31.5;366.0;0.5;246.3;50.05;118;1400.4
13-09-15;09:42;31.4;352.4;0.5;248.2;50.03;96;1400.4
13-09-15;09:45;31.5;351.1;0.4;247.3;50.04;74;1400.4
13-09-15;09:48;31.4;344.6;0.4;245.3;50.03;64;1400.4
13-09-15;09:51;31.4;332.3;0.4;245.3;50.03;68;1400.4
13-09-15;09:54;31.5;352.4;0.4;245.3;50.05;82;1400.4
13-09-15;09:57;31.5;355.5;0.5;248.2;50.06;102;1400.4
13-09-15;10:00;31.6;360.4;0.5;246.3;50.08;133;1400.4
13-09-15;10:03;31.6;371.0;0.7;245.3;50.05;157;1400.4
13-09-15;10:06;31.6;371.7;0.7;248.2;50.07;161;1400.4
13-09-15;10:09;31.7;365.0;0.6;245.3;50.06;134;1400.5
13-09-15;10:12;31.9;364.0;0.6;245.3;50.05;135;1400.5
13-09-15;10:15;31.5;365.4;0.6;243.4;50.03;133;1400.5
13-09-15;10:18;31.6;357.8;0.5;246.3;50.04;112;1400.5
13-09-15;10:21;31.8;357.4;0.5;246.3;50.07;112;1400.5
13-09-15;10:24;31.6;362.9;0.7;246.3;50.05;134;1400.5
13-09-15;10:27;31.7;368.9;0.7;246.3;50.06;154;1400.5
13-09-15;10:30;31.6;361.2;0.7;246.3;50.06;161;1400.5
13-09-15;10:33;31.6;364.4;0.6;245.3;50.04;120;1400.5
13-09-15;10:36;31.7;346.2;0.5;244.3;50.06;90;1400.5
13-09-15;10:39;31.6;349.6;0.5;245.3;50.06;100;1400.5
13-09-15;10:42;31.6;351.4;0.5;244.3;50.10;105;1400.5
13-09-15;10:45;31.8;362.8;0.5;245.3;50.02;102;1400.5
13-09-15;10:48;31.6;358.5;0.5;243.4;50.06;111;1400.5
13-09-15;10:51;31.7;355.8;0.5;244.3;50.04;121;1400.5
13-09-15;10:54;31.7;346.8;0.5;244.3;50.07;116;1400.5
13-09-15;10:57;31.7;363.8;0.5;246.3;50.11;114;1400.5
13-09-15;11:00;31.8;361.3;0.6;246.3;50.06;126;1400.6
13-09-15;11:03;31.7;371.1;0.6;246.3;50.05;145;1400.6
13-09-15;11:06;31.7;370.7;0.7;247.3;50.06;152;1400.6
13-09-15;11:09;31.9;367.9;0.6;246.3;50.02;140;1400.6
13-09-15;11:12;31.8;363.5;0.5;246.3;50.03;110;1400.6
13-09-15;11:15;50.0;357.4;0.5;246.3;50.07;88;1400.6
13-09-15;11:18;31.6;346.7;0.4;245.3;50.04;88;1400.6
13-09-15;11:21;31.7;358.5;0.5;247.3;50.04;89;1400.6
13-09-15;11:24;31.7;360.4;0.5;246.3;50.05;94;1400.6
13-09-15;11:27;31.7;346.4;0.5;244.3;50.06;104;1400.6
13-09-15;11:30;31.7;366.6;0.5;246.3;50.06;117;1400.6
13-09-15;11:33;31.8;357.5;0.6;245.3;50.06;126;1400.6
13-09-15;11:36;31.7;364.7;0.0;245.3;50.08;146;1400.6
13-09-15;11:39;31.9;358.8;0.6;246.3;50.08;137;1400.6
13-09-15;11:42;31.8;353.4;0.5;245.3;50.06;121;1400.6
13-09-15;11:45;31.7;352.4;0.5;244.3;50.03;109;1400.6
13-09-15;11:48;31.7;358.5;0.5;245.3;50.04;98;1400.6
13-09-15;11:51;31.7;353.9;0.5;246.3;50.11;100;1400.7
13-09-15;11:54;32.0;354.0;0.5;246.3;50.06;110;1400.7
13-09-15;11:57;31.8;358.5;0.5;245.3;50.06;118;1400.7
13-09-15;12:00;31.7;358.1;0.6;245.3;50.02;124;1400.7
13-09-15;12:03;31.8;359.0;0.6;245.3;50.05;130;1400.7
13-09-15;12:06;31.8;359.4;0.6;245.3;50.06;126;1400.7
13-09-15;12:09;31.8;360.0;0.7;245.3;50.08;141;1400.7
13-09-15;12:12;31.9;356.9;0.7;245.3;50.05;157;1400.7
13-09-15;12:15;31.8;366.9;0.8;246.3;50.08;185;1400.7
13-09-15;12:18;31.9;363.1;0.8;245.3;50.12;190;1400.7
13-09-15;12:21;31.8;362.5;0.6;242.4;50.07;141;1400.7
13-09-15;12:24;31.8;351.1;0.4;246.3;50.08;85;1400.7
13-09-15;12:27;31.7;345.2;0.3;244.3;50.10;62;1400.7
13-09-15;12:30;31.7;342.4;0.2;244.3;50.04;49;1400.7
13-09-15;12:33;31.6;331.2;0.2;245.3;50.05;47;1400.7
13-09-15;12:36;31.5;340.5;0.4;245.3;50.08;73;1400.7
13-09-15;12:39;31.7;354.3;0.5;247.3;50.07;105;1400.7
13-09-15;12:42;31.6;349.8;0.4;245.3;50.09;93;1400.7
13-09-15;12:45;31.5;356.3;0.5;245.3;50.06;99;1400.8
13-09-15;12:48;31.7;358.7;0.5;245.3;50.08;97;1400.8
13-09-15;12:51;31.8;355.2;0.5;244.3;50.08;101;1400.8
13-09-15;12:54;31.7;353.9;0.5;244.3;50.11;93;1400.8
13-09-15;12:57;31.8;350.0;0.4;242.4;50.05;82;1400.8
13-09-15;13:00;31.7;349.0;0.4;38.6;50.02;84;1400.8
13-09-15;13:03;31.7;354.1;0.4;244.3;50.10;80;1400.8
13-09-15;13:06;31.6;347.0;0.5;244.3;50.04;87;1400.8
13-09-15;13:09;31.6;362.1;0.5;244.3;50.06;102;1400.8
13-09-15;13:12;31.7;359.0;0.5;245.3;50.08;120;1400.8
13-09-15;13:15;31.6;358.5;0.6;245.3;50.06;119;1400.8
13-09-15;13:18;31.7;356.1;0.5;244.3;50.06;106;1400.8
13-09-15;13:21;31.7;358.4;0.5;244.3;50.08;98;1400.8
13-09-15;13:24;31.7;347.4;0.5;246.3;50.09;84;1400.8
13-09-15;13:27;31.6;351.4;0.5;239.5;50.13;89;1400.8
13-09-15;13:30;31.8;350.9;0.5;244.3;50.08;102;1400.8
13-09-15;13:33;31.7;352.7;0.6;243.4;50.08;128;1400.8
13-09-15;13:36;31.9;363.7;0.7;243.4;50.06;151;1400.8
13-09-15;13:39;31.8;368.5;0.7;244.3;50.07;142;1400.8
13-09-15;13:42;31.7;360.6;0.7;245.3;50.14;151;1400.9
13-09-15;13:45;31.9;356.5;0.6;246.3;50.06;137;1400.9
13-09-15;13:48;31.8;352.7;0.5;246.3;50.09;104;1400.9
13-09-15;13:51;31.7;355.0;0.4;247.3;50.11;82;1400.9
13-09-15;13:54;31.8;361.9;0.4;245.3;50.10;86;1400.9
13-09-15;13:57;31.5;362.8;0.5;246.3;50.11;103;1400.9
13-09-15;14:00;31.8;359.4;0.5;245.3;50.05;119;1400.9
13-09-15;14:03;31.8;370.4;0.8;245.3;50.05;189;1400.9
13-09-15;14:06;31.8;368.7;1.0;244.3;50.09;227;1400.9
13-09-15;14:09;31.9;363.4;0.8;243.4;50.08;180;1400.9
13-09-15;14:12;31.9;360.4;0.5;245.3;50.07;110;1400.9
13-09-15;14:15;31.8;349.9;0.4;246.3;50.09;90;1400.9
13-09-15;14:18;31.8;354.4;0.5;245.3;50.11;96;1400.9
13-09-15;14:21;31.9;348.9;0.5;245.3;50.07;104;1400.9
13-09-15;14:24;31.7;353.3;0.4;246.3;50.10;100;1400.9
13-09-15;14:27;31.7;344.2;0.4;245.3;50.09;83;1400.9
13-09-15;14:30;31.5;344.8;0.4;245.3;50.08;75;1400.9
13-09-15;14:33;31.7;339.9;0.3;243.4;50.08;66;1400.9
13-09-15;14:36;31.6;331.2;0.3;245.3;50.06;71;1401.0
13-09-15;14:39;31.7;341.4;0.5;245.3;50.05;93;1401.0
13-09-15;14:42;31.7;346.7;0.5;244.3;50.05;103;1401.0
13-09-15;14:45;31.9;346.8;0.5;245.3;50.09;107;1401.0
13-09-15;14:48;31.7;346.4;0.5;245.3;50.06;97;1401.0
13-09-15;14:51;31.8;350.6;0.4;246.3;50.07;92;1401.0
13-09-15;14:54;31.8;351.5;0.5;245.3;50.08;91;1401.0
13-09-15;14:57;31.8;346.7;0.5;245.3;50.08;94;1401.0
13-09-15;15:00;31.7;348.4;0.4;242.4;50.03;98;1401.0
13-09-15;15:03;31.6;352.4;0.5;245.3;50.04;100;1401.0
13-09-15;15:06;31.7;355.6;0.5;244.3;50.05;111;1401.0
13-09-15;15:09;31.7;358.3;0.5;245.3;50.03;113;1401.0
13-09-15;15:12;31.8;354.4;0.4;245.3;50.04;93;1401.0
13-09-15;15:15;31.6;341.3;0.3;245.3;50.05;68;1401.0
13-09-15;15:18;31.6;330.1;0.3;244.3;50.04;56;1401.0
13-09-15;15:21;31.5;334.2;0.3;245.3;50.05;49;1401.0
13-09-15;15:24;31.4;323.5;0.2;245.3;50.05;40;1401.0
13-09-15;15:27;31.6;4.8;0.2;245.3;50.04;34;1401.0
13-09-15;15:30;31.5;326.8;0.2;244.3;50.06;37;1401.0
13-09-15;15:33;31.2;313.3;0.1;245.3;50.05;21;1401.0
13-09-15;15:36;31.2;309.8;0.0;245.3;50.05;7;1401.0
13-09-15;15:39;31.1;286.6;0.0;245.3;50.07;9;1401.0
13-09-15;15:42;31.4;311.2;0.1;246.3;50.04;21;1401.0
13-09-15;15:45;31.2;318.6;0.1;246.3;50.05;27;1401.0
13-09-15;15:48;31.2;327.0;0.2;246.3;50.06;38;1401.0
13-09-15;15:51;31.2;331.7;0.2;245.3;50.04;44;1401.0
13-09-15;15:54;31.2;331.9;0.3;245.3;50.03;54;1401.0
13-09-15;15:57;31.2;335.7;0.3;246.3;50.05;53;1401.0
13-09-15;16:00;31.2;330.4;0.3;245.3;49.97;50;1401.0
13-09-15;16:03;31.2;330.6;0.3;244.3;50.04;54;1401.0
13-09-15;16:06;31.2;344.6;0.4;245.3;50.07;64;1401.0
13-09-15;16:09;31.4;342.0;0.3;245.3;50.03;59;1401.1
13-09-15;16:12;31.2;327.9;0.2;245.3;50.04;45;1401.1
13-09-15;16:15;31.1;336.1;0.2;243.4;50.05;53;1401.1
13-09-15;16:18;31.1;320.8;0.2;246.3;50.04;35;1401.1
13-09-15;16:21;31.1;312.3;0.1;244.3;50.04;23;1401.1
13-09-15;16:24;31.2;320.5;0.2;245.3;50.03;48;1401.1
13-09-15;16:27;31.1;337.5;0.2;245.3;50.03;40;1401.1
13-09-15;16:30;31.1;323.4;0.2;245.3;50.05;39;1401.1
13-09-15;16:33;31.1;318.1;0.2;246.3;50.02;40;1401.1
13-09-15;16:36;31.2;333.8;0.2;245.3;50.02;49;1401.1
13-09-15;16:39;31.1;329.5;0.3;244.3;50.06;52;1401.1
13-09-15;16:42;31.2;344.8;0.4;245.3;50.01;75;1401.1
13-09-15;16:45;31.2;351.8;0.6;244.3;50.06;118;1401.1
13-09-15;16:48;31.6;359.9;0.8;245.3;50.03;169;1401.1
13-09-15;16:51;31.7;362.9;1.2;246.3;50.04;269;1401.1
13-09-15;16:54;31.9;375.5;1.2;243.4;50.04;289;1401.1
13-09-15;16:57;32.0;366.5;1.2;246.3;50.04;300;1401.1
13-09-15;17:00;32.0;363.8;1.0;247.3;50.07;229;1401.1
13-09-15;17:03;31.9;358.1;0.7;38.6;50.07;175;1401.2
13-09-15;17:06;31.9;352.0;0.7;244.3;50.01;135;1401.2
13-09-15;17:09;31.9;358.1;0.6;245.3;50.01;121;1401.2
13-09-15;17:12;31.6;350.5;0.5;245.3;50.00;103;1401.2
13-09-15;17:15;31.7;352.2;0.5;244.3;50.01;96;1401.2
13-09-15;17:18;31.7;351.1;0.4;244.3;50.03;83;1401.2
13-09-15;17:21;31.8;344.0;0.4;244.3;50.03;82;1401.2
13-09-15;17:24;31.7;344.6;0.4;246.3;50.05;83;1401.2
13-09-15;17:27;31.7;350.2;0.4;245.3;50.04;76;1401.2
13-09-15;17:30;31.6;343.0;0.4;245.3;50.07;69;1401.2
13-09-15;17:33;31.6;337.0;0.4;246.3;50.07;65;1401.2
13-09-15;17:36;31.5;341.3;0.4;245.3;50.02;66;1401.2
13-09-15;17:39;31.7;351.5;0.4;245.3;50.05;82;1401.2
13-09-15;17:42;31.5;341.1;0.6;245.3;50.02;116;1401.2
13-09-15;17:45;31.4;355.6;0.5;246.3;50.05;91;1401.2
13-09-15;17:48;31.7;356.9;0.4;246.3;50.06;91;1401.2
13-09-15;17:51;31.7;351.7;0.4;244.3;50.03;83;1401.2
13-09-15;17:54;31.6;339.4;0.4;245.3;50.02;74;1401.2
13-09-15;17:57;31.6;335.7;0.3;243.4;50.05;63;1401.2
13-09-15;18:00;31.6;338.2;0.4;242.4;50.06;61;1401.2
13-09-15;18:03;31.5;342.0;0.3;244.3;50.05;50;1401.2
13-09-15;18:06;31.5;337.3;0.4;242.4;50.07;71;1401.2
13-09-15;18:09;31.5;342.6;0.3;243.4;50.07;58;1401.2
13-09-15;18:12;31.4;330.4;0.2;245.3;50.03;33;1401.3
13-09-15;18:15;31.2;321.8;0.0;244.3;50.03;14;1401.3
13-09-15;18:18;31.2;292.3;0.0;245.3;50.02;2;1401.3
13-09-15;18:21;31.1;224.2;0.0;244.3;50.02;0;1401.3
13-09-15;18:24;31.0;162.1;0.0;244.3;50.02;0;1401.3
13-09-16;06:57;25.7;322.1;0.0;244.3;50.09;8;1401.3
13-09-16;07:00;26.1;313.4;0.1;242.4;50.05;15;1401.3
13-09-16;07:03;26.4;327.3;0.1;243.4;50.04;20;1401.3
13-09-16;07:06;26.8;321.6;0.1;243.4;50.02;26;1401.3
13-09-16;07:09;26.8;321.2;0.1;243.4;50.03;29;1401.3
13-09-16;07:12;26.8;324.7;0.2;243.4;50.01;30;1401.3
13-09-16;07:15;27.5;310.6;0.1;243.4;50.06;29;1401.3
13-09-16;07:18;27.5;329.0;0.1;241.4;50.04;32;1401.3
13-09-16;07:21;28.6;331.3;0.2;243.4;50.03;36;1401.3
13-09-16;07:24;28.3;325.7;0.2;242.4;50.04;38;1401.3
13-09-16;07:27;28.6;317.4;0.1;243.4;50.02;32;1401.3
13-09-16;07:30;28.6;319.0;0.1;242.4;50.00;29;1401.3
13-09-16;07:33;29.4;317.8;0.1;243.4;50.05;30;1401.3
13-09-16;07:36;29.4;321.2;0.2;243.4;50.00;34;1401.3
13-09-16;07:39;29.4;327.5;0.2;241.4;50.04;35;1401.3
13-09-16;07:42;29.4;333.3;0.2;245.3;50.03;33;1401.3
13-09-16;07:45;30.1;321.2;0.2;244.3;50.04;33;1401.3
13-09-16;07:48;29.7;334.5;0.2;245.3;50.04;41;1401.3
13-09-16;07:51;30.1;329.8;0.2;243.4;50.04;49;1401.3
13-09-16;07:54;30.1;346.4;0.3;245.3;50.04;57;1401.3
13-09-16;07:57;30.2;348.6;0.3;246.3;50.06;59;1401.3
13-09-16;08:00;30.3;335.3;0.3;246.3;50.08;57;1401.3
13-09-16;08:03;30.3;330.9;0.3;246.3;50.06;62;1401.3
13-09-16;08:06;30.4;334.1;0.3;246.3;50.03;59;1401.3
13-09-16;08:09;30.7;339.6;0.3;245.3;50.03;58;1401.3
13-09-16;08:12;30.7;342.9;0.3;246.3;50.05;57;1401.3
13-09-16;08:15;30.4;333.3;0.3;246.3;50.02;59;1401.3
13-09-16;08:18;30.5;348.1;0.4;246.3;50.04;64;1401.3
13-09-16;08:21;30.7;340.5;0.4;245.3;50.03;70;1401.3
13-09-16;08:24;30.9;339.4;0.4;246.3;50.03;67;1401.3
13-09-16;08:27;30.9;345.2;0.3;247.3;50.04;64;1401.3
13-09-16;08:30;30.7;333.6;0.3;245.3;50.03;61;1401.3
13-09-16;08:33;30.7;329.8;0.3;246.3;50.04;53;1401.3
13-09-16;08:36;30.7;330.1;0.2;246.3;50.03;51;1401.3
13-09-16;08:39;30.8;336.0;0.3;246.3;50.09;54;1401.3
13-09-16;08:42;31.0;350.0;0.4;243.4;50.04;56;1401.3
13-09-16;08:45;30.8;343.9;0.3;243.4;50.03;59;1401.3
13-09-16;08:48;30.9;326.0;0.3;243.4;50.03;61;1401.3
13-09-16;08:51;31.0;342.9;0.3;245.3;50.04;61;1401.3
13-09-16;08:54;31.0;343.9;0.3;245.3;50.06;61;1401.3
13-09-16;08:57;31.0;338.9;0.4;245.3;50.07;56;1401.3
13-09-16;09:00;31.0;340.5;0.3;245.3;50.07;51;1401.3
13-09-16;09:03;30.9;335.7;0.2;242.4;50.06;48;1401.3
13-09-16;09:06;31.0;335.1;0.3;242.4;50.06;51;1401.4
13-09-16;09:09;30.9;338.0;0.3;245.3;50.08;58;1401.4
13-09-16;09:12;31.1;342.1;0.5;243.4;50.05;75;1401.4
13-09-16;09:15;31.2;349.3;0.4;244.3;50.03;73;1401.4
13-09-16;09:18;31.1;339.6;0.4;245.3;50.06;85;1401.4
13-09-16;09:21;31.2;359.0;0.5;245.3;50.06;105;1401.4
13-09-16;09:24;31.1;353.9;0.6;245.3;50.07;121;1401.4
13-09-16;09:27;31.2;348.7;0.5;243.4;50.06;117;1401.4
13-09-16;09:30;31.4;353.7;0.5;245.3;50.08;126;1401.4
13-09-16;09:33;31.2;356.2;0.6;245.3;50.05;128;1401.4
13-09-16;09:36;31.5;353.7;0.5;245.3;50.06;122;1401.4
13-09-16;09:39;31.5;367.8;0.5;244.3;50.07;101;1401.4
13-09-16;09:42;31.5;347.0;0.4;245.3;50.07;94;1401.4
13-09-16;09:45;31.6;346.8;0.5;244.3;50.07;101;1401.4
13-09-16;09:48;31.5;360.4;0.6;245.3;50.08;123;1401.4
13-09-16;09:51;31.6;362.1;0.6;244.3;50.07;125;1401.4
13-09-16;09:54;31.6;361.5;0.8;245.3;50.01;163;1401.4
13-09-16;09:57;31.7;368.8;0.8;246.3;50.07;187;1401.4
13-09-16;10:00;31.7;370.3;0.9;246.3;50.03;202;1401.5
13-09-16;10:03;50.0;367.3;1.0;246.3;50.05;211;1401.5
13-09-16;10:06;31.8;364.5;0.9;245.3;50.06;216;1401.5
13-09-16;10:09;31.8;370.4;1.0;244.3;50.01;230;1401.5
13-09-16;10:12;31.7;372.9;0.7;246.3;50.05;185;1401.5
13-09-16;10:15;31.9;376.1;0.7;245.3;50.04;155;1401.5
13-09-16;10:18;31.8;361.8;0.5;245.3;50.03;117;1401.5
13-09-16;10:21;31.8;357.2;0.6;244.3;50.05;138;1401.5
13-09-16;10:24;31.7;349.5;0.6;245.3;50.05;118;1401.5
13-09-16;10:27;31.8;351.5;0.6;246.3;50.02;124;1401.5
13-09-16;10:30;31.9;362.1;0.7;245.3;50.04;143;1401.5
13-09-16;10:33;31.7;356.5;0.6;244.3;50.02;137;1401.5
13-09-16;10:36;31.9;359.1;0.5;245.3;50.04;102;1401.5
13-09-16;10:39;31.8;358.5;0.6;245.3;50.05;138;1401.6
13-09-16;10:42;31.8;349.9;0.7;245.3;50.05;163;1401.6
13-09-16;10:45;31.7;367.0;0.7;245.3;50.02;164;1401.6
13-09-16;10:48;31.9;358.3;0.5;245.3;50.04;133;1401.6
13-09-16;10:51;31.9;356.1;0.6;244.3;50.03;130;1401.6
13-09-16;10:54;31.7;366.5;0.6;245.3;50.04;136;1401.6
13-09-16;10:57;31.9;362.8;0.6;247.3;50.05;129;1401.6
13-09-16;11:00;31.9;355.8;0.4;244.3;50.02;71;1401.6
13-09-16;11:03;31.7;341.6;0.4;240.4;50.04;70;1401.6
13-09-16;11:06;31.7;344.3;0.4;245.3;50.05;78;1401.6
13-09-16;11:09;31.7;338.0;0.4;243.4;50.05;87;1401.6
13-09-16;11:12;31.7;345.9;0.5;245.3;50.0;84;1401.6
13-09-16;11:15;31.8;362.5;0.6;245.3;50.03;130;1401.6
13-09-16;11:18;31.9;362.4;0.7;246.3;50.09;164;1401.6
13-09-16;11:21;32.0;358.5;0.5;245.3;50.05;119;1401.6
13-09-16;11:24;31.8;360.9;0.5;245.3;50.04;103;1401.6
13-09-16;11:27;31.9;356.3;0.5;245.3;50.06;104;1401.6
13-09-16;11:30;31.8;356.3;0.6;244.3;50.04;139;1401.7
13-09-16;11:33;31.8;349.6;0.6;245.3;50.02;129;1401.7
13-09-16;11:36;31.9;362.1;0.7;245.3;50.04;156;1401.7
13-09-16;11:39;31.9;356.3;0.5;244.3;50.04;128;1401.7
13-09-16;11:42;31.8;355.0;0.7;244.3;50.06;145;1401.7
13-09-16;11:45;32.0;364.1;0.6;241.4;50.04;140;1401.7
13-09-16;11:48;31.8;362.2;0.5;244.3;50.06;115;1401.7
13-09-16;11:51;31.8;338.2;0.4;244.3;50.05;83;1401.7
13-09-16;11:54;31.8;348.1;0.4;244.3;50.04;74;1401.7
13-09-16;11:57;31.7;336.7;0.4;243.4;50.08;86;1401.7
13-09-16;12:00;31.6;355.8;0.4;245.3;50.0;92;1401.7
13-09-16;12:03;31.7;356.9;0.4;244.3;50.07;88;1401.7
13-09-16;12:06;31.9;355.9;0.4;244.3;50.11;95;1401.7
13-09-16;12:09;31.8;340.4;0.4;244.3;50.04;73;1401.7
13-09-16;12:12;31.7;338.9;0.3;245.3;50.04;61;1401.7
13-09-16;12:15;31.7;329.1;0.4;244.3;50.02;64;1401.7
13-09-16;12:18;31.6;351.7;0.0;245.3;50.06;83;1401.7
13-09-16;12:21;31.8;345.4;0.4;245.3;50.03;89;1401.7
13-09-16;12:24;31.8;352.2;0.5;245.3;50.04;115;1401.7
13-09-16;12:27;31.8;349.3;0.5;245.3;50.06;115;1401.7
13-09-16;12:30;31.9;365.0;0.7;245.3;50.04;150;1401.8
13-09-16;12:33;31.8;366.3;0.9;245.3;50.00;180;1401.8
13-09-16;12:36;31.9;359.7;0.8;246.3;50.04;179;1401.8
13-09-16;12:39;31.9;363.1;0.9;246.3;50.05;217;1401.8
13-09-16;12:42;32.0;381.2;1.3;245.3;50.06;328;1401.8
13-09-16;12:45;32.2;373.8;1.4;247.3;50.06;344;1401.8
13-09-16;12:48;32.3;369.7;1.0;245.3;50.04;238;1401.8
13-09-16;12:51;32.4;366.7;1.0;245.3;49.99;205;1401.8
13-09-16;12:54;32.2;368.2;0.6;245.3;50.10;136;1401.8
13-09-16;12:57;31.8;334.8;0.4;243.4;50.05;69;1401.9
13-09-16;13:00;31.8;340.8;0.0;244.3;50.03;61;1401.9
13-09-16;13:03;31.9;335.4;0.5;245.3;50.02;113;1401.9
13-09-16;13:06;31.9;359.1;0.9;245.3;50.04;203;1401.9
13-09-16;13:09;31.9;354.4;0.6;246.3;50.06;130;1401.9
13-09-16;13:12;32.0;344.6;0.5;244.3;50.05;101;1401.9
13-09-16;13:15;31.9;351.5;0.5;243.4;50.04;107;1401.9
13-09-16;13:18;31.9;347.9;0.5;245.3;50.05;87;1401.9
13-09-16;13:21;31.8;331.3;0.3;245.3;50.04;58;1401.9
13-09-16;13:24;31.8;317.8;0.2;245.3;50.04;37;1401.9
13-09-16;13:27;31.6;328.5;0.3;245.3;50.03;52;1401.9
13-09-16;13:30;31.7;330.1;0.4;244.3;50.02;66;1401.9
13-09-16;13:33;31.8;352.1;0.6;246.3;49.98;107;1401.9
13-09-16;13:36;31.8;343.3;0.7;247.3;50.02;165;1401.9
13-09-16;13:39;32.0;355.3;0.5;243.4;50.03;121;1401.9
13-09-16;13:42;31.9;346.7;0.4;246.3;50.04;89;1401.9
13-09-16;13:45;31.7;342.0;0.4;246.3;50.06;65;1401.9
13-09-16;13:48;31.7;338.0;0.4;246.3;50.05;63;1401.9
13-09-16;13:51;31.8;339.8;0.5;246.3;50.06;89;1401.9
13-09-16;13:54;31.8;343.0;0.4;246.3;50.05;74;1401.9
13-09-16;13:57;31.9;364.1;0.5;246.3;50.04;117;1401.9
13-09-16;14:00;31.9;355.2;0.7;246.3;50.03;162;1402.0
13-09-16;14:03;32.0;355.6;0.9;244.3;50.05;219;1402.0
13-09-16;14:06;32.3;361.2;1.1;246.3;50.03;259;1402.0
13-09-16;14:09;32.3;365.4;1.6;247.3;50.00;387;1402.0
13-09-16;14:12;32.6;346.7;2.6;248.2;50.02;644;1402.0
13-09-16;14:15;33.7;360.9;5.6;250.2;50.01;1397;1402.1
13-09-16;14:18;34.0;336.0;2.8;248.2;50.00;684;1402.1
13-09-16;14:21;33.7;351.1;2.1;247.3;50.03;495;1402.2
13-09-16;14:24;33.8;356.6;1.4;38.6;50.03;309;1402.2
13-09-16;14:27;33.4;359.6;1.0;246.3;50.02;222;1402.2
13-09-16;14:30;33.2;354.9;0.6;245.3;50.04;139;1402.2
13-09-16;14:33;32.9;348.7;0.5;244.3;49.97;76;1402.2
13-09-16;14:36;32.9;320.3;0.4;243.4;50.03;53;1402.2
13-09-16;14:39;32.6;325.6;0.2;244.3;50.05;42;1402.2
13-09-16;14:42;32.5;317.4;0.1;245.3;50.02;22;1402.2
13-09-16;14:45;32.4;320.3;0.1;244.3;50.05;19;1402.2
13-09-16;14:48;32.3;316.4;0.2;245.3;50.05;44;1402.2
13-09-16;14:51;32.4;339.2;0.4;245.3;50.06;87;1402.2
13-09-16;14:54;32.3;343.3;0.5;245.3;50.03;116;1402.2
13-09-16;14:57;32.2;361.2;0.7;246.3;50.04;150;1402.2
13-09-16;15:00;32.4;366.9;1.0;38.6;50.08;241;1402.2
13-09-16;15:03;32.2;370.8;1.2;247.3;50.05;283;1402.2
13-09-16;15:06;32.5;375.4;1.4;247.3;50.03;327;1402.3
13-09-16;15:09;32.7;371.9;1.4;246.3;50.04;327;1402.3
13-09-16;15:12;32.9;369.5;1.4;246.3;50.06;325;1402.3
13-09-16;15:15;32.6;372.0;1.4;248.2;50.03;330;1402.3
13-09-16;15:18;33.0;372.2;1.4;248.2;50.03;355;1402.3
13-09-16;15:21;32.9;364.5;1.4;248.2;50.04;316;1402.3
13-09-16;15:24;33.0;367.3;1.2;246.3;50.03;281;1402.4
13-09-16;15:27;32.6;366.7;0.9;247.3;50.07;190;1402.4
13-09-16;15:30;32.7;354.4;0.7;38.6;50.04;154;1402.4
13-09-16;15:33;32.6;351.8;0.7;246.3;50.06;142;1402.4
13-09-16;15:36;32.7;358.5;0.6;248.2;50.06;147;1402.4
13-09-16;15:39;32.6;368.7;0.7;247.3;49.98;144;1402.4
13-09-16;15:42;32.6;350.2;0.6;247.3;50.06;146;1402.4
13-09-16;15:45;32.5;347.9;0.6;245.3;50.06;115;1402.4
13-09-16;15:48;32.4;348.0;0.4;247.3;50.08;90;1402.4
13-09-16;15:51;32.3;352.7;0.4;249.2;50.09;85;1402.4
13-09-16;15:54;32.4;342.1;0.4;247.3;50.08;94;1402.4
13-09-16;15:57;32.5;352.2;0.8;248.2;50.07;176;1402.4
13-09-16;16:00;32.9;370.4;2.3;251.1;50.09;552;1402.4
13-09-16;16:03;32.7;313.4;2.6;251.1;50.07;649;1402.5
13-09-16;16:06;33.3;358.3;2.8;251.1;50.07;712;1402.5
13-09-16;16:09;33.5;352.1;3.0;250.2;50.09;739;1402.5
13-09-16;16:12;33.9;352.2;2.3;249.2;50.10;566;1402.6
13-09-16;16:15;33.7;359.1;2.3;248.2;50.05;583;1402.6
13-09-16;16:18;33.8;346.7;3.0;246.3;50.09;744;1402.6
13-09-16;16:21;34.4;359.4;2.3;249.2;50.01;577;1402.7
13-09-16;16:24;34.4;346.4;2.3;250.2;50.06;572;1402.7
13-09-16;16:27;34.4;346.2;1.8;248.2;50.05;444;1402.7
13-09-16;16:30;34.1;374.8;2.9;250.2;50.03;732;1402.8
13-09-16;16:33;34.5;349.8;2.0;249.2;50.05;522;1402.8
13-09-16;16:36;34.4;350.5;1.7;246.3;50.02;405;1402.8
13-09-16;16:39;34.8;341.0;4.2;249.2;50.01;1044;1402.9
13-09-16;16:42;34.7;348.7;1.9;244.3;50.04;451;1402.9
13-09-16;16:45;34.5;345.7;1.1;246.3;50.04;284;1402.9
13-09-16;16:48;34.5;350.5;1.2;246.3;50.06;292;1402.9
13-09-16;16:51;34.4;355.3;1.4;247.3;50.02;348;1402.9
13-09-16;16:54;33.9;352.0;1.0;246.3;50.04;229;1403.0
13-09-16;16:57;34.1;344.9;1.0;245.3;50.05;235;1403.0
13-09-16;17:00;34.1;354.9;1.6;245.3;50.04;387;1403.0
13-09-16;17:03;34.0;347.6;1.8;245.3;50.03;440;1403.0
13-09-16;17:06;34.0;356.3;2.0;246.3;50.04;481;1403.0
13-09-16;17:09;34.2;350.2;2.1;246.3;50.00;499;1403.1
13-09-16;17:12;34.4;354.0;2.1;246.3;49.97;496;1403.1
13-09-16;17:15;34.1;352.1;1.9;246.3;50.03;470;1403.1
13-09-16;17:18;34.1;351.5;1.7;245.3;50.02;436;1403.1
13-09-16;17:21;34.1;349.5;1.6;245.3;50.03;389;1403.1
13-09-16;17:24;34.1;354.3;1.7;245.3;50.02;431;1403.2
13-09-16;17:27;34.0;339.2;0.6;244.3;50.03;125;1403.2
13-09-16;17:30;33.5;340.4;0.5;244.3;50.03;100;1403.2
13-09-16;17:33;33.4;339.6;0.4;244.3;50.03;84;1403.2
13-09-16;17:36;33.4;329.8;0.3;244.3;50.03;74;1403.2
13-09-16;17:39;33.2;335.0;0.4;244.3;49.97;71;1403.2
13-09-16;17:42;33.1;319.6;0.4;242.4;49.95;66;1403.2
13-09-16;17:45;33.1;342.0;0.4;243.4;50.02;70;1403.2
13-09-16;17:48;32.9;344.9;0.3;242.4;50.06;66;1403.2
13-09-16;17:51;32.9;336.0;0.2;243.4;50.03;52;1403.2
13-09-16;17:54;32.5;319.6;0.2;243.4;50.05;38;1403.2
13-09-16;17:57;32.5;316.5;0.1;244.3;50.07;29;1403.2
13-09-16;18:00;32.4;309.6;0.1;243.4;50.09;22;1403.2
13-09-16;18:03;32.3;314.9;0.1;243.4;50.07;16;1403.2
13-09-16;18:06;32.2;306.2;0.0;243.4;50.04;11;1403.2
13-09-16;18:09;32.0;300.7;0.0;243.4;49.97;7;1403.2
13-09-16;18:12;32.0;306.4;0.0;243.4;50.03;3;1403.2
13-09-16;18:15;31.8;304.8;0.0;243.4;50.03;0;1403.2
13-09-16;18:18;31.7;222.8;0.0;243.4;50.05;0;1403.2
13-09-16;18:21;31.8.0;290.6;0.0;243.4;50.03;0;1403.2
13-09-16;18:24;31.5;289.3;0.0;243.4;50.05;0;1403.2
13-09-16;18:27;31.5;231.7;0.0;242.4;50.03;0;1403.2
13-09-16;18:30;31.4;161.5;0.0;241.4;10.03;0;1403.2
13-09-17;06:54;25.7;317.4;0.0;243.4;50.04;4;1403.2
13-09-17;06:57;26.1;297.6;0.0;243.4;50.07;6;1403.2
13-09-17;07:00;26.4;291.0;0.0;242.4;50.09;8;1403.2
13-09-17;07:03;26.8;295.1;0.0;243.4;50.04;3;1403.2
13-09-17;07:06;26.8;310.5;0.0;243.4;50.02;2;1403.2
13-09-17;07:09;26.4;286.6;0.0;242.4;50.06;0;1403.2
13-09-17;07:12;27.2;314.9;0.0;242.4;50.04;3;1403.2
13-09-17;07:15;26.8;285.7;0.0;243.4;50.02;8;1403.2
13-09-17;07:18;27.2;294.2;0.0;245.3;50.05;6;1403.2
13-09-17;07:21;27.5;292.5;0.0;245.3;50.05;6;1403.2
13-09-17;07:24;27.9;282.4;0.0;246.3;50.04;3;1403.2
13-09-17;07:27;27.5;207.1;0.0;246.3;50.01;0;1403.2
13-09-17;07:30;27.5;161.1;0.0;245.3;50.01;0;1403.2
13-09-17;07:33;27.5;105.0;0.0;246.3;49.99;0;1403.2
13-09-17;07:36;27.5;174.6;0.0;245.3;50.01;0;1403.2
13-09-17;07:39;27.5;104.5;0.0;246.3;50.02;0;1403.2
13-09-17;07:42;27.5;147.9;0.0;246.3;50.03;1;1403.2
13-09-17;07:45;27.5;162.3;0.0;246.3;50.02;0;1403.2
13-09-17;07:48;27.9;165.3;0.0;247.3;50.01;6;1403.2
13-09-17;07:51;28.6;224.2;0.0;246.3;50.02;11;1403.2
13-09-17;07:54;28.3;242.1;0.0;246.3;50.01;10;1403.2
13-09-17;07:57;29.0;269.9;0.0;246.3;50.03;9;1403.2
13-09-17;08:00;29.0;283.0;0.1;246.3;49.99;13;1403.2
13-09-17;08:03;29.0;285.0;0.1;245.3;50.01;10;1403.2
13-09-17;08:06;50.0;274.3;0.0;243.4;50.04;9;1403.2
13-09-17;08:09;29.4;315.5;0.1;245.3;50.04;22;1403.2
13-09-17;08:12;29.4;321.2;0.2;245.3;50.01;33;1403.2
13-09-17;08:15;29.7;320.2;0.1;245.3;50.02;26;1403.2
13-09-17;08:18;29.4;318.6;0.1;246.3;50.02;19;1403.2
13-09-17;08:21;29.7;304.2;0.0;246.3;50.03;11;1403.2
13-09-17;08:24;29.4;164.7;0.0;38.6;50.02;0;1403.2
13-09-17;08:27;29.4;101.9;0.0;245.3;50.04;0;1403.2
13-09-17;08:30;29.4;164.7;0.0;245.3;50.00;0;1403.2
13-09-17;08:33;29.4;241.2;0.1;245.3;50.03;11;1403.2
13-09-17;08:36;30.1;302.1;0.1;243.4;50.01;30;1403.2
13-09-17;08:39;30.1;320.5;0.1;245.3;50.00;18;1403.2
13-09-17;08:42;30.1;317.8;0.1;246.3;49.97;7;1403.2
13-09-17;08:45;30.1;294.8;0.0;246.3;50.03;4;1403.2
13-09-17;08:48;30.1;289.3;0.0;245.3;50.04;5;1403.2
13-09-17;08:51;30.1;292.8;0.0;245.3;50.04;5;1403.2
13-09-17;08:54;30.1;279.9;0.0;245.3;50.02;0;1403.2
13-09-17;08:57;29.7;205.6;0.0;245.3;50.02;1;1403.2
13-09-17;09:00;29.7;227.0;0.0;242.4;49.99;0;1403.2
13-09-17;09:15;29.0;321.8;0.0;244.3;50.04;7;1403.2
13-09-17;09:18;29.4;304.8;0.0;244.3;50.04;0;1403.2
13-09-17;09:21;29.0;144.2;0.0;243.4;50.04;0;1403.2
13-09-17;09:24;29.0;122.9;0.0;244.3;50.04;0;1403.2
13-09-17;09:27;29.0;190.2;0.0;244.3;50.07;0;1403.2
13-09-17;09:30;28.6;239.0;0.0;243.4;49.92;0;1403.2
13-09-17;09:33;29.0;252.8;0.0;243.4;49.97;0;1403.2
13-09-17;09:36;28.6;271.5;0.0;244.3;50.04;0;1403.2
13-09-17;09:39;28.6;292.2;0.0;245.3;50.04;0;1403.2
13-09-17;09:42;28.6;288.2;0.0;245.3;50.04;0;1403.2
13-09-17;09:45;28.6;264.2;0.0;244.3;50.05;0;1403.2
13-09-17;09:48;28.6;198.0;0.0;244.3;50.06;0;1403.2
13-09-17;09:51;28.6;131.5;0.0;245.3;50.06;0;1403.2
13-09-17;10:15;28.3;327.6;0.1;244.3;50.04;31;1403.2
13-09-17;10:18;28.6;322.7;0.1;243.4;50.02;27;1403.2
13-09-17;10:21;28.6;307.7;0.0;246.3;50.02;5;1403.2
13-09-17;10:24;28.3;281.8;0.0;245.3;50.01;0;1403.2
13-09-17;10:27;28.3;195.9;0.0;245.3;50.02;1;1403.2
13-09-17;10:30;28.6;242.4;0.0;246.3;50.04;7;1403.2
13-09-17;10:33;28.6;275.3;0.0;245.3;50.03;7;1403.2
13-09-17;10:36;28.6;302.1;0.0;245.3;50.06;8;1403.2
13-09-17;10:39;28.6;300.8;0.1;244.3;50.05;17;1403.2
13-09-17;10:42;29.0;298.6;0.1;245.3;50.04;20;1403.2
13-09-17;10:45;29.4;311.1;0.1;246.3;50.01;24;1403.2
13-09-17;10:48;29.4;306.2;0.0;245.3;50.03;9;1403.2
13-09-17;10:51;29.4;301.1;0.1;244.3;50.04;14;1403.2
13-09-17;10:54;29.4;281.6;0.0;245.3;50.06;4;1403.2
13-09-17;10:57;29.4;278.7;0.0;244.3;50.06;0;1403.2
13-09-17;11:00;29.4;284.7;0.0;245.3;50.03;0;1403.2
13-09-17;11:03;29.0;273.7;0.0;245.3;50.03;3;1403.2
13-09-17;11:06;29.4;241.2;0.0;245.3;50.03;3;1403.2
13-09-17;11:09;29.4;213.7;0.0;245.3;50.03;1;1403.2
13-09-17;11:12;29.4;231.8;0.0;245.3;50.05;2;1403.2
13-09-17;11:15;29.4;288.4;0.0;245.3;50.06;10;1403.2
13-09-17;11:18;29.7;297.6;0.0;245.3;50.05;9;1403.2
13-09-17;11:21;29.0;286.6;0.0;245.3;50.05;2;1403.2
13-09-17;11:24;29.7;283.7;0.0;244.3;50.03;0;1403.2
13-09-17;11:27;29.4;209.6;0.0;244.3;50.06;0;1403.2
13-09-17;11:30;29.4;257.6;0.0;244.3;50.04;0;1403.2
13-09-17;11:33;29.4;275.0;0.0;244.3;50.05;4;1403.2
13-09-17;11:36;29.7;301.3;0.1;245.3;50.04;13;1403.2
13-09-17;11:39;29.7;313.3;0.0;244.3;50.03;9;1403.2
13-09-17;11:42;30.1;294.1;0.0;245.3;50.07;6;1403.2
13-09-17;11:45;29.7;285.3;0.0;245.3;50.06;8;1403.2
13-09-17;11:48;29.7;298.5;0.1;245.3;50.06;18;1403.2
13-09-17;11:51;30.2;311.4;0.1;245.3;50.07;15;1403.2
13-09-17;11:54;30.1;291.7;0.0;242.4;50.08;10;1403.2
13-09-17;11:57;30.1;295.4;0.0;246.3;50.09;7;1403.2
13-09-17;12:00;30.1;315.2;0.0;246.3;50.02;8;1403.2
13-09-17;12:03;30.1;302.1;0.1;245.3;50.04;13;1403.2
13-09-17;12:06;30.2;322.1;0.1;243.4;50.08;17;1403.2
13-09-17;12:09;30.1;322.9;0.1;243.4;49.98;17;1403.2
13-09-17;12:12;30.1;331.9;0.1;243.4;50.06;28;1403.2
13-09-17;12:15;30.3;340.7;0.2;244.3;50.03;45;1403.2
13-09-17;12:18;30.3;331.7;0.3;245.3;50.04;52;1403.3
13-09-17;12:21;30.3;339.1;0.1;245.3;50.04;34;1403.3
13-09-17;12:24;30.4;324.4;0.1;245.3;50.05;27;1403.3
13-09-17;12:27;30.4;320.8;0.1;241.4;50.06;28;1403.3
13-09-17;12:30;30.5;343.0;0.3;245.3;50.02;53;1403.3
13-09-17;12:33;30.7;353.3;0.4;245.3;50.06;91;1403.3
13-09-17;12:36;30.9;346.4;0.4;245.3;50.08;74;1403.3
13-09-17;12:39;30.7;363.5;0.6;244.3;50.10;131;1403.3
13-09-17;12:42;30.9;370.7;0.7;246.3;50.04;141;1403.3
13-09-17;12:45;31.0;365.7;0.6;247.3;50.06;127;1403.3
13-09-17;12:48;31.0;357.5;0.5;247.3;50.05;112;1403.3
13-09-17;12:51;31.1;359.9;0.6;246.3;50.06;119;1403.3
13-09-17;12:54;31.1;347.0;0.4;246.3;50.05;83;1403.3
13-09-17;12:57;31.1;356.1;0.4;245.3;50.05;90;1403.3
13-09-17;13:00;31.2;364.0;0.5;245.3;50.01;115;1403.3
13-09-17;13:03;31.4;361.5;0.6;245.3;50.01;137;1403.3
13-09-17;13:06;31.2;371.1;0.6;244.3;50.02;143;1403.3
13-09-17;13:09;31.4;368.4;0.6;244.3;50.02;129;1403.3
13-09-17;13:12;31.5;362.2;0.9;245.3;50.04;202;1403.3
13-09-17;13:15;31.5;382.1;1.0;245.3;50.06;236;1403.3
13-09-17;13:18;31.4;372.3;1.1;244.3;49.98;229;1403.4
13-09-17;13:21;31.5;371.1;0.9;246.3;50.05;202;1403.4
13-09-17;13:24;31.6;;0.9;246.3;50.05;213;1403.4
13-09-17;13:27;31.6;358.4;1.1;246.3;50.05;253;1403.4
13-09-17;13:30;31.8;382.4;1.7;247.3;50.04;397;1403.4
13-09-17;13:33;32.2;378.5;1.5;246.3;50.03;343;1403.4
13-09-17;13:36;32.2;381.7;1.5;248.2;50.02;374;1403.4
13-09-17;13:39;32.3;384.3;1.7;247.3;50.05;422;1403.5
13-09-17;13:42;32.2;378.2;1.7;246.3;50.07;424;1403.5
13-09-17;13:45;32.2;366.5;1.1;246.3;50.02;225;1403.5
13-09-17;13:48;32.2;362.8;1.2;246.3;50.01;267;1403.5
13-09-17;13:51;32.3;371.1;1.2;247.3;50.04;304;1403.5
13-09-17;13:54;32.4;373.9;1.5;247.3;50.04;369;1403.5
13-09-17;13:57;32.6;368.9;1.6;246.3;50.05;387;1403.6
13-09-17;14:00;32.5;349.5;0.8;247.3;50.03;183;1403.6
13-09-17;14:03;32.2;370.3;1.1;248.2;50.02;280;1403.6
13-09-17;14:06;32.2;367.2;0.8;247.3;50.03;172;1403.6
13-09-17;14:09;31.9;357.5;0.5;243.4;50.06;103;1403.6
13-09-17;14:12;32.2;376.1;1.0;246.3;50.04;237;1403.6
13-09-17;14:15;32.3;367.2;0.9;247.3;50.04;220;1403.6
13-09-17;14:18;32.4;365.9;0.9;246.3;50.05;210;1403.6
13-09-17;14:21;32.4;363.7;1.2;247.3;50.03;293;1403.7
13-09-17;14:24;32.6;372.8;1.2;245.3;50.04;273;1403.7
13-09-17;14:27;32.4;352.7;0.9;247.3;50.09;203;1403.7
13-09-17;14:30;32.4;361.3;0.9;247.3;50.01;226;1403.7
13-09-17;14:33;32.5;373.8;0.9;247.3;50.03;222;1403.7
13-09-17;14:36;32.4;357.4;0.8;247.3;50.05;182;1403.7
13-09-17;14:39;32.4;353.9;0.7;245.3;50.03;162;1403.7
13-09-17;14:42;32.4;357.2;0.5;246.3;50.06;109;1403.7
13-09-17;14:45;32.3;339.2;0.4;247.3;50.03;94;1403.7
13-09-17;14:48;32.3;339.8;0.4;246.3;50.03;86;1403.7
13-09-17;14:51;31.9;345.1;0.4;247.3;50.03;75;1403.7
13-09-17;14:54;32.0;341.0;0.4;248.2;50.0;82;1403.8
13-09-17;14:57;31.9;343.5;0.5;244.3;50.02;121;1403.8
13-09-17;15:00;32.3;362.2;0.0;247.3;50.02;161;1403.8
13-09-17;15:03;32.5;360.3;0.6;247.3;50.03;119;1403.8
13-09-17;15:06;32.2;340.8;0.4;247.3;50.08;72;1403.8
13-09-17;15:09;32.0;337.6;0.5;248.2;50.04;84;1403.8
13-09-17;15:12;32.0;347.6;0.5;248.2;50.04;103;1403.8
13-09-17;15:15;31.9;357.8;0.5;248.2;50.05;114;1403.8
13-09-17;15:18;50.0;362.5;0.6;247.3;50.04;126;1403.8
13-09-17;15:21;32.3;357.8;0.5;246.3;50.09;128;1403.8
13-09-17;15:24;31.9;355.9;0.6;247.3;50.09;113;1403.8
13-09-17;15:27;32.2;359.0;0.5;246.3;50.06;113;1403.8
13-09-17;15:30;32.2;358.3;0.6;247.3;50.02;146;1403.8
13-09-17;15:33;32.2;360.9;0.6;247.3;50.04;130;1403.8
13-09-17;15:36;32.2;351.2;0.5;247.3;50.04;100;1403.8
13-09-17;15:39;32.0;344.9;0.4;247.3;50.04;82;1403.8
13-09-17;15:42;32.3;342.7;0.4;247.3;50.02;74;1403.8
13-09-17;15:45;31.9;349.0;0.4;246.3;50.02;69;1403.8
13-09-17;15:48;32.0;342.7;0.4;247.3;50.02;79;1403.8
13-09-17;15:51;32.2;354.1;0.4;247.3;50.01;74;1403.9
13-09-17;15:54;32.2;341.6;0.4;247.3;50.03;66;1403.9
13-09-17;15:57;31.9;350.3;0.3;247.3;50.03;56;1403.9
13-09-17;16:00;32.0;336.1;0.3;247.3;50.02;55;1403.9
13-09-17;16:03;31.9;338.3;0.3;247.3;50.04;50;1403.9
13-09-17;16:06;31.7;324.0;0.1;247.3;50.04;32;1403.9
13-09-17;16:09;31.8;329.0;0.2;245.3;50.03;33;1403.9
13-09-17;16:12;31.7;329.5;0.2;244.3;50.02;40;1403.9
13-09-17;16:15;31.5;333.8;0.2;245.3;50.02;45;1403.9
13-09-17;16:18;31.6;337.7;0.2;248.2;50.01;36;1403.9
13-09-17;16:21;31.6;325.1;0.1;246.3;50.01;20;1403.9
13-09-17;16:24;31.5;317.1;0.0;246.3;50.04;11;1403.9
13-09-17;16:27;31.5;310.4;0.0;247.3;50.02;11;1403.9
13-09-17;16:30;31.5;327.3;0.1;247.3;50.03;19;1403.9
13-09-17;16:33;31.4;310.4;0.1;246.3;50.0;23;1403.9
13-09-17;16:36;31.5;312.3;0.1;247.3;50.03;26;1403.9
13-09-17;16:39;31.2;309.6;0.0;247.3;50.03;9;1403.9
13-09-17;16:42;31.2;305.5;0.0;247.3;50.02;1;1403.9
13-09-17;16:45;31.1;318.4;0.0;247.3;50.01;2;1403.9
13-09-17;16:48;31.1;306.1;0.0;247.3;50.02;4;1403.9
13-09-17;16:51;31.1;303.0;0.0;248.2;50.04;2;1403.9
13-09-17;16:54;31.0;301.4;0.0;247.3;50.05;4;1403.9
13-09-17;16:57;31.1;290.3;0.0;247.3;50.04;8;1403.9
13-09-17;17:00;31.1;306.8;0.0;248.2;50.05;13;1403.9
13-09-17;17:03;31.0;324.7;0.1;245.3;50.04;19;1403.9
13-09-17;17:06;31.1;329.2;0.1;247.3;50.07;21;1403.9
13-09-17;17:09;31.0;308.0;0.0;247.3;50.03;10;1403.9
13-09-17;17:12;30.9;308.7;0.0;246.3;50.08;3;1403.9
13-09-17;17:15;30.9;299.2;0.0;246.3;50.04;2;1403.9
13-09-17;17:18;30.9;292.2;0.0;246.3;50.03;0;1403.9
13-09-17;17:21;30.8;234.6;0.0;247.3;50.02;1;1403.9
13-09-17;17:24;30.8;244.6;0.0;244.3;49.95;0;1403.9
13-09-17;17:27;30.7;274.8;0.0;246.3;50.04;0;1403.9
13-09-17;17:30;30.7;311.2;0.0;246.3;50.04;0;1403.9
13-09-17;17:33;30.5;322.4;0.0;246.3;50.02;0;1403.9
13-09-17;17:36;30.5;338.9;0.0;247.3;50.04;0;1403.9
13-09-17;17:39;30.4;339.2;0.0;247.3;50.04;0;1403.9
13-09-17;17:42;30.4;342.0;0.0;247.3;49.99;1;1403.9
13-09-17;17:45;30.3;341.8;0.0;247.3;49.99;2;1403.9
13-09-17;17:48;30.4;359.1;0.0;248.2;50.06;3;1403.9
13-09-17;17:51;30.4;368.5;0.0;245.3;50.03;4;1403.9
13-09-17;17:54;30.4;373.3;0.0;247.3;50.05;4;1403.9
13-09-17;17:57;30.4;290.7;0.1;244.3;50.05;17;1403.9
13-09-17;18:00;30.4;316.5;0.1;245.3;50.11;20;1403.9
13-09-17;18:03;30.5;311.7;0.0;246.3;50.10;11;1403.9
13-09-17;18:06;30.4;305.7;0.0;244.3;50.08;5;1403.9
13-09-17;18:09;30.3;267.4;0.0;38.6;50.06;1;1403.9
13-09-17;18:12;30.3;283.7;0.0;244.3;50.06;1;1403.9
13-09-17;18:15;30.3;304.8;0.0;244.3;50.04;0;1403.9
13-09-17;18:18;30.2;290.0;0.0;244.3;50.01;0;1403.9
13-09-17;18:21;30.2;180.4;0.0;244.3;50.01;0;1403.9
13-09-17;18:24;30.2;117.9;0.0;244.3;50.01;0;1403.9
13-09-18;06:51;25.0;347.3;0.0;244.3;50.04;4;1403.9
13-09-18;06:54;25.7;322.5;0.0;243.4;49.99;5;1403.9
13-09-18;06:57;25.3;296.3;0.0;243.4;50.12;5;1403.9
13-09-18;07:00;25.7;296.9;0.0;243.4;50.11;5;1403.9
13-09-18;07:03;26.1;283.4;0.0;245.3;50.06;5;1403.9
13-09-18;07:06;26.1;292.0;0.0;245.3;50.03;5;1403.9
13-09-18;07:09;26.4;293.8;0.0;245.3;50.03;7;1403.9
13-09-18;07:12;26.8;294.2;0.1;245.3;50.01;11;1403.9
13-09-18;07:15;26.8;316.4;0.1;244.3;49.98;20;1403.9
13-09-18;07:18;26.8;329.4;0.1;246.3;50.00;20;1403.9
13-09-18;07:21;26.4;321.5;0.1;244.3;50.00;22;1403.9
13-09-18;07:24;27.9;321.6;0.1;243.4;50.03;22;1403.9
13-09-18;07:27;27.9;315.6;0.1;244.3;50.03;18;1403.9
13-09-18;07:30;27.9;319.1;0.1;244.3;50.03;16;1403.9
13-09-18;07:33;27.9;325.3;0.1;244.3;50.02;17;1403.9
13-09-18;07:36;28.3;319.9;0.1;244.3;50.04;21;1403.9
13-09-18;07:39;28.6;308.3;0.1;243.4;50.03;26;1403.9
13-09-18;07:42;28.6;325.3;0.2;245.3;50.02;37;1403.9
13-09-18;07:45;28.6;334.4;0.2;243.4;50.03;44;1403.9
13-09-18;07:48;29.4;341.8;0.2;244.3;50.03;48;1403.9
13-09-18;07:51;29.0;338.8;0.2;244.3;50.03;48;1403.9
13-09-18;07:54;29.0;338.5;0.0;244.3;50.06;50;1403.9
13-09-18;07:57;30.1;343.0;0.3;246.3;50.02;48;1403.9
13-09-18;08:00;30.1;4.8;0.2;244.3;50.07;45;1403.9
13-09-18;08:03;30.1;336.7;0.3;244.3;49.97;45;1403.9
13-09-18;08:06;30.1;326.0;0.2;245.3;50.04;43;1403.9
13-09-18;08:09;29.4;329.7;0.2;244.3;50.02;46;1403.9
13-09-18;08:12;30.1;341.4;0.3;245.3;50.04;48;1403.9
13-09-18;08:15;30.2;336.7;0.3;245.3;50.03;52;1403.9
13-09-18;08:18;30.3;348.3;0.3;244.3;50.04;59;1403.9
13-09-18;08:21;30.2;349.3;0.3;244.3;50.03;61;1403.9
13-09-18;08:24;30.4;347.0;0.4;245.3;50.04;61;1403.9
13-09-18;08:27;30.5;346.8;0.4;244.3;50.04;58;1403.9
13-09-18;08:30;30.4;349.5;0.3;245.3;50.03;54;1403.9
13-09-18;08:33;30.7;347.1;0.2;242.4;50.03;48;1403.9
13-09-18;08:36;30.5;344.5;0.2;244.3;50.03;48;1403.9
13-09-18;08:39;30.4;344.9;0.3;244.3;50.04;49;1403.9
13-09-18;08:42;30.7;339.4;0.3;243.4;50.03;52;1403.9
13-09-18;08:45;30.8;339.1;0.3;246.3;50.03;56;1404.0
13-09-18;08:48;50.0;343.5;0.3;246.3;50.07;54;1404.0
13-09-18;08:51;30.7;347.7;0.4;245.3;49.98;66;1404.0
13-09-18;08:54;30.7;360.0;0.5;245.3;50.03;92;1404.0
13-09-18;08:57;30.9;368.5;0.6;246.3;50.04;107;1404.0
13-09-18;09:00;31.0;374.1;0.5;244.3;50.04;126;1404.0
13-09-18;09:03;31.0;364.0;0.5;247.3;50.06;120;1404.0
13-09-18;09:06;31.1;365.7;0.5;246.3;50.02;110;1404.0
13-09-18;09:09;30.9;360.7;0.5;242.4;50.06;98;1404.0
13-09-18;09:12;31.1;352.8;0.5;243.4;50.02;94;1404.0
13-09-18;09:15;31.1;356.3;0.5;246.3;50.03;107;1404.0
13-09-18;09:18;31.2;361.9;0.6;239.5;50.03;115;1404.0
13-09-18;09:21;31.4;360.4;0.5;246.3;50.03;112;1404.0
13-09-18;09:24;31.5;362.9;0.5;245.3;50.03;118;1404.0
13-09-18;09:27;31.4;363.2;0.6;246.3;50.05;125;1404.0
13-09-18;09:30;31.4;365.0;0.5;246.3;50.06;126;1404.0
13-09-18;09:33;31.5;361.2;0.6;245.3;50.06;126;1404.0
13-09-18;09:36;31.4;361.2;0.6;246.3;50.06;128;1404.0
13-09-18;09:39;31.5;366.0;0.6;246.3;50.05;133;1404.0
13-09-18;09:42;31.5;359.7;0.5;246.3;50.07;130;1404.1
13-09-18;09:45;31.5;372.0;0.6;246.3;50.06;143;1404.1
13-09-18;09:48;31.5;362.4;0.7;243.4;50.07;147;1404.1
13-09-18;09:51;31.4;360.9;0.7;246.3;50.04;143;1404.1
13-09-18;09:54;31.5;369.8;0.6;246.3;50.08;141;1404.1
13-09-18;09:57;31.6;363.2;0.8;246.3;50.07;179;1404.1
13-09-18;10:00;31.8;370.8;1.1;247.3;50.03;246;1404.1
13-09-18;10:03;32.0;375.5;1.1;247.3;50.04;260;1404.1
13-09-18;10:06;31.9;377.0;1.1;247.3;50.05;256;1404.1
13-09-18;10:09;31.6;383.2;1.2;246.3;50.04;298;1404.1
13-09-18;10:12;32.2;374.5;1.4;38.6;50.05;343;1404.2
13-09-18;10:15;31.9;372.0;1.1;247.3;50.04;275;1404.2
13-09-18;10:18;31.9;368.9;1.1;246.3;50.04;256;1404.2
13-09-18;10:21;31.9;368.9;1.1;246.3;50.03;260;1404.2
13-09-18;10:24;31.9;373.0;1.0;243.4;50.06;234;1404.2
13-09-18;10:27;32.0;375.0;1.2;243.4;50.04;245;1404.2
13-09-18;10:30;31.9;371.3;1.2;247.3;50.05;289;1404.2
13-09-18;10:33;31.9;379.9;1.5;246.3;50.06;357;1404.2
13-09-18;10:36;32.2;375.0;1.5;247.3;50.04;356;1404.3
13-09-18;10:39;32.2;379.2;1.4;247.3;50.05;340;1404.3
13-09-18;10:42;31.9;375.4;1.2;246.3;50.04;310;1404.3
13-09-18;10:45;31.9;378.0;1.3;246.3;49.98;278;1404.3
13-09-18;10:48;32.0;376.3;1.2;246.3;50.11;285;1404.3
13-09-18;10:51;32.0;374.4;1.2;246.3;50.05;284;1404.3
13-09-18;10:54;32.2;372.8;1.2;245.3;50.07;275;1404.4
13-09-18;10:57;31.8;371.3;1.1;246.3;50.05;258;1404.4
13-09-18;11:00;32.2;372.6;1.0;246.3;50.03;249;1404.4
13-09-18;11:03;32.2;370.3;0.9;246.3;50.05;220;1404.4
13-09-18;11:06;32.2;369.2;0.9;38.6;50.06;193;1404.4
13-09-18;11:09;31.9;364.1;0.8;246.3;50.06;174;1404.4
13-09-18;11:12;31.9;365.7;0.8;246.3;50.03;174;1404.4
13-09-18;11:15;32.0;373.3;0.7;247.3;50.05;168;1404.4
13-09-18;11:18;31.9;370.7;0.7;245.3;50.04;170;1404.4
13-09-18;11:21;31.8;373.9;0.8;246.3;50.05;204;1404.4
13-09-18;11:24;32.0;374.5;1.0;246.3;50.04;240;1404.5
13-09-18;11:27;32.2;357.1;1.0;247.3;50.06;239;1404.5
13-09-18;11:30;32.2;367.3;1.0;246.3;50.08;230;1404.5
13-09-18;11:33;32.2;373.5;1.0;246.3;50.06;239;1404.5
13-09-18;11:36;32.2;374.2;1.0;246.3;50.06;239;1404.5
13-09-18;11:39;31.9;374.8;1.1;246.3;50.05;251;1404.5
13-09-18;11:42;31.9;374.8;1.1;246.3;50.07;247;1404.5
13-09-18;11:45;32.2;372.8;1.0;246.3;50.06;240;1404.5
13-09-18;11:48;32.0;368.2;1.1;246.3;50.06;249;1404.6
13-09-18;11:51;32.0;373.8;1.1;241.4;50.05;253;1404.6
13-09-18;11:54;32.4;371.0;1.2;242.4;50.07;283;1404.6
13-09-18;11:57;32.2;378.9;1.2;247.3;50.05;302;1404.6
13-09-18;12:00;32.2;378.9;1.2;247.3;50.01;286;1404.6
13-09-18;12:03;32.0;372.3;1.2;247.3;50.00;283;1404.6
13-09-18;12:06;32.3;373.5;1.4;247.3;49.99;337;1404.6
13-09-18;12:09;32.4;376.4;1.5;248.2;50.01;379;1404.7
13-09-18;12:12;32.3;384.6;1.7;247.3;50.04;405;1404.7
13-09-18;12:15;32.3;379.2;1.7;244.3;50.03;374;1404.7
13-09-18;12:18;32.4;375.1;1.5;247.3;50.06;371;1404.7
13-09-18;12:21;32.3;373.8;1.7;244.3;50.13;411;1404.7
13-09-18;12:24;32.4;383.3;2.0;246.3;50.12;488;1404.8
13-09-18;12:27;32.9;374.8;2.4;248.2;50.07;602;1404.8
13-09-18;12:30;33.0;373.0;2.9;249.2;50.02;712;1404.8
13-09-18;12:33;33.4;371.7;3.0;249.2;50.05;728;1404.9
13-09-18;12:36;33.3;375.0;3.0;249.2;50.05;737;1404.9
13-09-18;12:39;33.5;374.1;2.2;248.2;50.06;545;1404.9
13-09-18;12:42;33.7;376.6;2.0;246.3;50.06;482;1404.9
13-09-18;12:45;33.4;368.5;1.6;247.3;50.06;397;1405.0
13-09-18;12:48;33.2;363.2;1.2;246.3;50.05;307;1405.0
13-09-18;12:51;33.2;370.0;1.4;247.3;50.05;330;1405.0
