data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-09-18;12:54;33.3;378.2;1.6;246.3;50.04;381;1405.0
13-09-18;12:57;33.3;371.1;1.3;247.3;50.05;312;1405.0
13-09-18;13:00;33.2;372.6;1.2;246.3;50.01;293;1405.1
13-09-18;13:03;33.3;372.3;1.1;247.3;50.03;278;1405.1
13-09-18;13:06;33.2;371.0;1.2;246.3;50.04;301;1405.1
13-09-18;13:09;33.3;365.7;1.4;247.3;50.05;341;1405.1
13-09-18;13:12;33.1;375.0;1.6;247.3;50.07;397;1405.1
13-09-18;13:15;33.2;378.8;1.8;247.3;50.05;423;1405.1
13-09-18;13:18;33.0;378.2;2.0;248.2;50.05;489;1405.2
13-09-18;13:21;33.4;376.4;2.5;248.2;50.04;613;1405.2
13-09-18;13:24;33.5;369.4;3.1;248.2;50.03;752;1405.2
13-09-18;13:27;33.8;368.7;3.6;248.2;50.05;876;1405.3
13-09-18;13:30;34.4;361.0;4.1;249.2;49.94;988;1405.3
13-09-18;13:33;34.7;357.4;3.6;249.2;50.04;903;1405.4
13-09-18;13:36;35.0;353.7;4.7;251.1;50.04;1177;1405.4
13-09-18;13:39;35.5;344.2;4.8;250.2;50.05;1215;1405.5
13-09-18;13:42;36.0;330.7;4.6;250.2;50.06;1154;1405.5
13-09-18;13:45;36.0;326.6;4.0;251.1;50.0;1017;1405.6
13-09-18;13:48;36.1;352.8;3.3;250.2;50.05;831;1405.6
13-09-18;13:51;36.2;350.5;3.8;251.1;50.05;980;1405.7
13-09-18;13:54;36.4;350.8;4.1;251.1;50.04;1040;1405.7
13-09-18;13:57;36.1;350.5;3.0;250.2;50.09;748;1405.8
13-09-18;14:00;36.0;359.9;2.0;248.2;50.02;492;1405.8
13-09-18;14:03;35.4;365.4;1.8;249.2;50.02;447;1405.8
13-09-18;14:06;35.4;365.6;1.6;245.3;50.03;409;1405.9
13-09-18;14:09;35.3;364.5;1.7;249.2;50.02;415;1405.9
13-09-18;14:12;35.2;365.0;1.4;248.2;50.04;337;1405.9
13-09-18;14:15;34.8;370.0;1.3;248.2;50.0;319;1405.9
13-09-18;14:18;34.7;374.1;1.6;248.2;50.04;381;1405.9
13-09-18;14:21;34.8;362.9;1.5;248.2;50.0;387;1405.9
13-09-18;14:24;34.7;371.1;2.5;249.2;50.04;612;1406.0
13-09-18;14:27;35.0;350.9;2.7;248.2;50.04;661;1406.0
13-09-18;14:30;35.2;348.9;3.6;251.1;50.01;896;1406.0
13-09-18;14:33;35.4;354.0;2.5;249.2;50.05;615;1406.1
13-09-18;14:36;35.0;358.4;2.4;249.2;50.04;613;1406.1
13-09-18;14:39;35.4;357.8;2.5;249.2;50.02;624;1406.1
13-09-18;14:42;35.4;339.4;2.8;250.2;50.08;703;1406.2
13-09-18;14:45;35.9;355.8;3.8;251.1;50.06;962;1406.2
13-09-18;14:48;35.9;352.2;3.1;249.2;50.07;763;1406.3
13-09-18;14:51;35.9;357.7;3.0;250.2;50.07;739;1406.3
13-09-18;14:54;35.7;352.2;2.9;251.1;50.07;730;1406.3
13-09-18;14:57;35.4;356.9;1.9;249.2;50.08;480;1406.4
13-09-18;15:00;35.4;355.5;2.5;249.2;50.07;624;1406.4
13-09-18;15:03;35.3;357.2;1.4;249.2;50.08;357;1406.4
13-09-18;15:06;35.2;360.0;1.1;248.2;50.02;254;1406.4
13-09-18;15:09;34.6;357.8;0.0;247.3;50.03;290;1406.4
13-09-18;15:12;34.9;370.1;1.3;248.2;50.04;317;1406.5
13-09-18;15:15;34.5;369.1;1.1;244.3;50.03;253;1406.5
13-09-18;15:18;34.6;366.7;1.0;248.2;50.04;251;1406.5
13-09-18;15:21;34.4;369.4;1.2;248.2;50.05;291;1406.5
13-09-18;15:24;34.4;372.5;1.2;248.2;50.03;282;1406.5
13-09-18;15:27;34.1;365.6;1.0;248.2;50.03;248;1406.5
13-09-18;15:30;34.1;360.2;1.2;248.2;50.00;287;1406.5
13-09-18;15:33;34.1;362.2;1.4;248.2;50.01;337;1406.6
13-09-18;15:36;34.0;362.5;1.6;249.2;50.05;389;1406.6
13-09-18;15:39;34.4;358.4;2.1;249.2;50.05;514;1406.6
13-09-18;15:42;34.4;366.9;1.6;248.2;50.05;383;1406.6
13-09-18;15:45;34.2;365.7;1.5;248.2;50.03;365;1406.6
13-09-18;15:48;34.1;361.0;1.5;246.3;50.05;350;1406.7
13-09-18;15:51;34.2;4.8;1.6;248.2;50.04;388;1406.7
13-09-18;15:54;34.4;366.0;1.5;249.2;50.04;375;1406.7
13-09-18;15:57;50.0;363.5;1.5;249.2;50.11;364;1406.7
13-09-18;16:00;34.1;364.4;1.3;249.2;50.07;327;1406.7
13-09-18;16:03;34.0;360.4;1.0;248.2;50.07;230;1406.7
13-09-18;16:06;34.0;348.9;0.9;248.2;50.06;199;1406.8
13-09-18;16:09;33.8;357.5;0.8;248.2;50.07;206;1406.8
13-09-18;16:12;33.5;356.6;0.9;248.2;50.07;199;1406.8
13-09-18;16:15;33.5;349.3;1.1;248.2;50.05;254;1406.8
13-09-18;16:18;33.7;364.4;1.6;249.2;50.03;381;1406.8
13-09-18;16:21;33.9;344.0;2.0;250.2;50.05;497;1406.8
13-09-18;16:24;33.8;354.3;1.4;249.2;50.01;352;1406.8
13-09-18;16:27;33.8;359.6;1.3;248.2;50.04;331;1406.9
13-09-18;16:30;33.9;352.2;1.1;249.2;50.11;266;1406.9
13-09-18;16:33;33.8;361.5;1.6;250.2;50.02;388;1406.9
13-09-18;16:36;33.7;347.4;0.7;246.3;50.03;159;1406.9
13-09-18;16:39;33.4;350.3;0.6;249.2;50.03;136;1406.9
13-09-18;16:42;33.4;355.6;0.5;248.2;50.02;100;1406.9
13-09-18;16:45;33.1;346.5;0.5;248.2;50.03;107;1406.9
13-09-18;16:48;33.1;343.7;0.5;245.3;50.05;100;1406.9
13-09-18;16:51;33.1;338.6;0.4;245.3;50.05;83;1406.9
13-09-18;16:54;33.0;342.7;0.4;246.3;50.03;83;1406.9
13-09-18;16:57;33.0;337.7;0.5;246.3;50.05;96;1406.9
13-09-18;17:00;33.0;321.0;1.0;246.3;50.10;245;1407.0
13-09-18;17:03;33.5;357.7;2.8;248.2;50.06;696;1407.0
13-09-18;17:06;33.8;359.7;2.7;248.2;50.04;657;1407.0
13-09-18;17:09;34.0;4.8;2.4;248.2;50.05;600;1407.0
13-09-18;17:12;33.5;330.6;0.6;245.3;50.04;134;1407.1
13-09-18;17:15;33.4;341.0;0.5;245.3;50.04;119;1407.1
13-09-18;17:18;33.3;292.3;1.7;246.3;50.03;410;1407.1
13-09-18;17:21;33.7;362.8;2.0;247.3;50.02;488;1407.1
13-09-18;17:24;33.7;357.2;1.9;247.3;50.02;458;1407.1
13-09-18;17:27;33.7;351.4;1.8;245.3;50.00;425;1407.1
13-09-18;17:30;33.5;354.1;1.7;246.3;50.05;402;1407.2
13-09-18;17:33;33.7;350.6;1.5;246.3;50.08;369;1407.2
13-09-18;17:36;33.5;356.9;1.4;247.3;50.02;340;1407.2
13-09-18;17:39;33.7;349.9;1.4;246.3;50.02;323;1407.2
13-09-18;17:42;33.3;352.8;1.2;246.3;50.01;307;1407.2
13-09-18;17:45;33.3;355.6;1.2;246.3;50.04;287;1407.2
13-09-18;17:48;33.3;351.8;0.7;246.3;50.01;162;1407.3
13-09-18;17:51;33.1;336.0;0.4;38.6;50.01;67;1407.3
13-09-18;17:54;32.9;325.3;0.1;245.3;50.05;27;1407.3
13-09-18;17:57;32.6;315.3;0.3;245.3;50.12;53;1407.3
13-09-18;18:00;32.7;341.7;0.4;245.3;50.09;78;1407.3
13-09-18;18:03;32.6;346.8;0.5;245.3;50.03;80;1407.3
13-09-18;18:06;32.3;342.7;0.4;246.3;50.04;65;1407.3
13-09-18;18:09;32.4;340.7;0.2;245.3;50.04;41;1407.3
13-09-18;18:12;32.2;315.6;0.0;245.3;50.03;8;1407.3
13-09-18;18:15;32.0;314.9;0.0;244.3;50.04;3;1407.3
13-09-18;18:18;31.9;302.3;0.0;38.6;50.04;1;1407.3
13-09-18;18:21;31.8;293.2;0.0;245.3;50.04;2;1407.3
13-09-18;18:24;31.7;184.5;0.0;38.6;50.02;0;1407.3
13-09-18;18:27;31.6;135.2;0.0;244.3;50.02;0;1407.3
13-09-19;07:36;24.6;321.2;0.0;244.3;50.02;4;1407.3
13-09-19;07:39;25.0;313.7;0.0;246.3;50.05;3;1407.3
13-09-19;07:42;25.0;326.5;0.0;246.3;50.0;2;1407.3
13-09-19;07:45;25.0;291.6;0.0;245.3;50.06;6;1407.3
13-09-19;07:48;25.3;300.8;0.0;246.3;50.02;7;1407.3
13-09-19;07:51;25.7;298.9;0.0;245.3;50.03;4;1407.3
13-09-19;07:54;25.7;306.0;0.0;247.3;50.08;7;1407.3
13-09-19;07:57;26.1;309.3;0.1;245.3;50.03;13;1407.3
13-09-19;08:00;25.3;308.3;0.1;245.3;50.06;15;1407.3
13-09-19;08:03;26.4;316.8;0.0;245.3;50.00;11;1407.3
13-09-19;08:06;26.8;310.1;0.0;244.3;50.05;9;1407.3
13-09-19;08:09;26.4;299.7;0.1;246.3;50.02;12;1407.3
13-09-19;08:12;27.2;316.6;0.1;245.3;50.05;30;1407.3
13-09-19;08:15;27.2;347.0;0.2;245.3;50.03;42;1407.3
13-09-19;08:18;27.5;348.6;0.3;245.3;50.06;54;1407.3
13-09-19;08:21;28.3;348.7;0.3;244.3;50.04;76;1407.3
13-09-19;08:24;28.6;358.1;0.4;246.3;50.08;83;1407.3
13-09-19;08:27;29.0;351.7;0.4;245.3;50.09;87;1407.3
13-09-19;08:30;28.6;349.3;0.5;245.3;50.03;103;1407.3
13-09-19;08:33;29.4;359.0;0.5;245.3;50.02;112;1407.3
13-09-19;08:36;29.7;361.8;0.5;246.3;50.04;138;1407.3
13-09-19;08:39;30.1;366.6;0.8;246.3;50.05;171;1407.3
13-09-19;08:42;30.3;367.8;0.7;246.3;50.04;146;1407.3
13-09-19;08:45;30.1;363.8;0.7;246.3;50.04;141;1407.3
13-09-19;08:48;30.4;365.7;0.7;245.3;50.0;146;1407.4
13-09-19;08:51;30.3;360.7;0.6;245.3;50.01;141;1407.4
13-09-19;08:54;30.4;366.3;0.7;247.3;50.0;152;1407.4
13-09-19;08:57;30.5;373.5;0.8;243.4;49.98;155;1407.4
13-09-19;09:00;30.5;367.5;0.6;246.3;50.03;133;1407.4
13-09-19;09:03;30.7;362.4;0.8;246.3;50.05;182;1407.4
13-09-19;09:06;30.8;372.6;1.0;246.3;50.05;231;1407.4
13-09-19;09:09;30.8;379.1;1.0;246.3;50.02;241;1407.4
13-09-19;09:12;31.0;370.4;1.0;246.3;50.01;247;1407.4
13-09-19;09:15;30.8;370.3;1.1;241.4;50.05;262;1407.4
13-09-19;09:18;31.0;373.8;1.1;247.3;50.03;275;1407.5
13-09-19;09:21;31.2;376.1;1.2;246.3;50.05;278;1407.5
13-09-19;09:24;31.1;372.3;1.3;243.4;50.00;276;1407.5
13-09-19;09:27;31.0;374.1;0.9;246.3;50.09;213;1407.5
13-09-19;09:30;31.2;370.6;0.7;246.3;50.05;146;1407.5
13-09-19;09:33;31.1;364.0;0.7;248.2;50.05;166;1407.5
13-09-19;09:36;30.9;370.7;0.7;246.3;50.01;165;1407.5
13-09-19;09:39;31.2;381.7;1.0;247.3;50.05;236;1407.5
13-09-19;09:42;31.2;383.2;1.5;247.3;50.05;373;1407.5
13-09-19;09:45;31.1;380.2;1.6;247.3;50.06;401;1407.6
13-09-19;09:48;31.6;372.6;1.5;247.3;50.07;365;1407.6
13-09-19;09:51;31.6;382.0;1.0;246.3;50.06;253;1407.6
13-09-19;09:54;31.2;362.8;0.7;245.3;50.04;132;1407.6
13-09-19;09:57;31.1;364.0;0.6;248.2;50.03;139;1407.6
13-09-19;10:00;31.1;379.2;0.8;247.3;49.99;193;1407.6
13-09-19;10:03;31.4;386.4;1.6;249.2;50.04;378;1407.6
13-09-19;10:06;31.7;367.5;2.5;249.2;50.03;638;1407.7
13-09-19;10:09;31.8;374.8;2.4;248.2;50.02;599;1407.7
13-09-19;10:12;31.9;1.8;1.8;248.2;50.02;454;1407.7
13-09-19;10:15;31.8;372.9;0.8;247.3;50.01;200;1407.7
13-09-19;10:18;31.5;358.5;0.4;245.3;50.02;65;1407.7
13-09-19;10:21;31.4;344.2;0.3;244.3;50.02;51;1407.7
13-09-19;10:24;31.2;325.9;0.2;248.2;50.04;40;1407.7
13-09-19;10:27;31.1;347.3;0.3;246.3;50.05;55;1407.7
13-09-19;10:30;31.1;349.8;0.4;246.3;50.03;73;1407.7
13-09-19;10:33;31.4;352.0;0.6;246.3;50.09;111;1407.8
13-09-19;10:36;31.5;380.8;0.9;247.3;50.04;190;1407.8
13-09-19;10:39;31.6;383.3;1.3;246.3;50.06;318;1407.8
13-09-19;10:42;31.8;371.6;1.8;248.2;50.05;447;1407.8
13-09-19;10:45;32.4;351.2;5.0;250.2;50.03;1246;1407.8
13-09-19;10:48;32.7;354.6;3.5;250.2;50.0;873;1407.9
13-09-19;10:51;32.6;367.2;2.0;247.3;50.05;490;1407.9
13-09-19;10:54;32.7;359.0;2.2;247.3;50.06;533;1407.9
13-09-19;10:57;33.2;372.0;3.4;249.2;50.03;862;1408.0
13-09-19;11:00;33.2;359.7;3.2;249.2;49.94;774;1408.0
13-09-19;11:03;33.9;353.9;4.5;249.2;50.02;1113;1408.1
13-09-20;13:15;36.8;343.2;1.5;249.2;50.03;367;1414.3
13-09-20;13:18;36.7;347.0;1.6;249.2;50.04;383;1414.3
13-09-20;13:24;35.9;357.2;1.3;38.6;50.04;312;1414.4
13-09-20;13:27;35.9;365.3;1.6;250.2;50.05;389;1414.4
13-09-20;13:30;35.6;356.8;1.0;248.2;50.02;245;1414.4
13-09-20;13:33;35.4;352.1;1.1;247.3;50.04;254;1414.4
13-09-20;13:36;35.4;367.9;2.3;251.1;50.04;566;1414.5
13-09-20;13:39;36.1;358.1;6.1;252.1;50.07;1496;1414.5
13-09-20;13:42;35.6;350.6;1.5;248.2;50.05;352;1414.5
13-09-20;13:48;37.5;339.8;6.6;252.1;50.06;1658;1414.7
13-09-20;13:51;37.8;338.9;6.6;253.1;50.07;1652;1414.7
13-09-20;13:54;38.5;322.9;1.8;249.2;50.06;458;1414.8
13-09-20;13:57;37.4;346.7;2.1;249.2;50.07;511;1414.9
13-09-20;14:00;37.6;351.2;6.7;252.1;50.05;1652;1414.9
13-09-20;14:03;37.1;339.6;1.3;248.2;50.03;314;1415.0
13-09-20;14:06;36.7;349.0;0.6;247.3;50.02;151;1415.0
13-09-20;14:09;36.1;348.3;0.6;247.3;50.02;121;1415.0
13-09-20;14:12;35.6;346.1;0.7;247.3;50.03;154;1415.0
13-09-20;14:15;35.4;361.6;0.9;247.3;50.06;210;1415.0
13-09-20;14:18;36.0;346.7;6.4;251.1;50.02;1580;1415.0
13-09-20;14:21;37.4;346.4;6.4;254.1;50.03;1596;1415.1
13-09-20;14:24;37.7;329.5;6.4;252.1;50.05;1602;1415.2
13-09-20;14:27;36.4;356.9;1.1;247.3;50.03;237;1415.2
13-09-20;14:30;36.0;370.6;0.8;247.3;50.06;200;1415.2
13-09-20;14:33;35.6;352.1;0.9;246.3;50.05;198;1415.2
13-09-20;14:36;35.4;370.0;1.0;247.3;50.05;221;1415.2
13-09-20;14:39;36.8;350.5;6.2;253.1;50.05;1553;1415.3
13-09-20;14:42;37.4;344.9;6.1;253.1;50.09;1550;1415.4
13-09-20;14:45;36.4;340.7;1.0;248.2;49.94;215;1415.4
13-09-20;14:48;35.9;346.8;0.7;247.3;50.05;164;1415.4
13-09-20;14:51;35.5;342.9;0.7;248.2;50.06;138;1415.4
13-09-20;14:54;35.2;348.0;0.6;247.3;50.05;141;1415.4
13-09-20;14:57;34.9;340.8;0.7;248.2;50.05;158;1415.4
13-09-20;15:00;34.6;349.0;0.7;248.2;50.03;143;1415.4
13-09-20;15:03;34.4;359.1;0.6;248.2;50.06;132;1415.5
13-09-20;15:06;34.4;341.1;0.5;246.3;50.04;116;1415.5
13-09-20;15:09;34.1;352.0;0.5;248.2;50.0;112;1415.5
13-09-20;15:12;34.1;345.1;0.4;248.2;50.04;82;1415.5
13-09-20;15:15;33.9;337.5;0.4;249.2;50.07;69;1415.5
13-09-20;15:18;33.7;338.5;0.4;247.3;50.03;83;1415.5
13-09-20;15:21;33.4;349.5;0.5;248.2;50.05;108;1415.5
13-09-20;15:24;33.4;353.1;0.5;247.3;50.04;125;1415.5
13-09-20;15:27;33.3;352.2;0.5;248.2;50.05;113;1415.5
13-09-20;15:30;33.2;347.1;0.5;248.2;50.05;104;1415.5
13-09-20;15:33;33.1;347.4;0.5;247.3;50.05;112;1415.5
13-09-20;15:36;33.5;337.6;2.3;249.2;50.03;548;1415.5
13-09-20;15:39;33.7;358.7;1.6;249.2;50.05;396;1415.5
13-09-20;15:42;34.1;349.8;1.6;249.2;50.05;406;1415.6
13-09-20;15:45;34.0;321.8;2.4;250.2;50.03;573;1415.6
13-09-20;15:51;33.5;355.2;0.5;248.2;50.05;132;1415.6
13-09-20;15:54;33.3;357.7;0.5;248.2;50.06;109;1415.6
13-09-20;15:57;33.1;351.8;0.5;246.3;50.05;94;1415.6
13-09-20;16:00;33.0;346.7;0.4;247.3;50.05;82;1415.6
13-09-20;16:03;33.0;343.2;0.4;246.3;50.05;81;1415.6
13-09-20;16:06;32.7;346.7;0.5;245.3;50.06;95;1415.6
13-09-20;16:09;33.0;341.1;0.8;245.3;50.05;190;1415.6
13-09-20;16:12;33.7;365.1;4.3;383.2;50.06;1042;1415.7
13-09-20;16:15;34.1;336.4;2.5;247.3;50.02;596;1415.7
13-09-20;16:18;34.2;340.7;1.5;246.3;50.06;377;1415.8
13-09-20;16:21;34.2;362.2;4.3;249.2;50.06;1043;1415.8
13-09-20;16:24;34.6;351.8;4.2;250.2;50.04;1044;1415.8
13-09-20;16:27;34.9;348.1;4.0;249.2;50.04;1018;1415.9
13-09-20;16:30;35.0;349.6;3.8;249.2;50.04;942;1415.9
13-09-20;16:33;35.3;343.0;3.3;247.3;50.04;806;1416.0
13-09-20;16:36;35.0;319.6;1.0;245.3;50.04;255;1416.0
13-09-20;16:39;34.9;367.2;2.6;247.3;50.04;644;1416.0
13-09-20;16:42;34.7;340.2;0.8;245.3;50.05;177;1416.1
13-09-20;16:45;34.2;344.5;0.5;244.3;50.04;129;1416.1
13-09-20;16:48;34.0;351.7;0.5;245.3;50.05;120;1416.1
13-09-20;16:51;34.0;324.4;1.2;245.3;50.04;279;1416.1
13-09-20;16:54;33.7;342.7;0.5;243.4;50.03;90;1416.1
13-09-20;16:57;33.5;347.9;0.4;244.3;50.05;80;1416.1
13-09-20;17:00;33.5;349.5;0.5;244.3;50.06;85;1416.1
13-09-20;17:03;33.3;327.5;0.6;245.3;50.06;151;1416.1
13-09-20;17:06;33.7;361.8;2.0;246.3;50.05;484;1416.1
13-09-20;17:09;33.9;361.0;1.5;246.3;50.02;349;1416.1
13-09-20;17:12;33.7;342.6;1.1;245.3;50.03;264;1416.2
13-09-20;17:15;33.8;353.7;1.1;245.3;50.05;246;1416.2
13-09-20;17:18;33.3;350.8;0.6;245.3;50.02;124;1416.2
13-09-20;17:21;33.2;352.8;1.0;246.3;50.02;227;1416.2
13-09-20;17:24;33.5;358.7;1.1;245.3;50.05;256;1416.2
13-09-20;17:27;33.4;348.4;1.0;245.3;50.05;221;1416.2
13-09-20;17:30;33.2;344.8;0.7;244.3;49.99;132;1416.2
13-09-20;17:33;33.1;346.4;0.6;245.3;50.09;123;1416.2
13-09-20;17:36;33.0;352.2;0.0;244.3;50.02;180;1416.2
13-09-20;17:39;32.9;335.0;0.4;244.3;50.05;74;1416.2
13-09-20;17:42;32.7;340.7;0.3;244.3;50.03;54;1416.2
13-09-20;17:45;32.5;334.1;0.2;243.4;50.02;38;1416.2
13-09-20;17:48;32.4;324.7;0.1;245.3;50.02;25;1416.2
13-09-20;17:51;32.3;312.5;0.1;244.3;50.02;12;1416.2
13-09-20;17:54;32.2;302.3;0.0;244.3;50.03;7;1416.2
13-09-20;17:57;32.2;288.5;0.0;244.3;50.08;7;1416.2
13-09-20;18:00;32.2;299.1;0.0;244.3;50.07;8;1416.2
13-09-20;18:03;31.8;295.4;0.1;245.3;50.05;14;1416.2
13-09-20;18:06;31.8;309.2;0.1;245.3;50.10;11;1416.2
13-09-20;18:09;31.8;301.1;0.1;245.3;50.11;9;1416.2
13-09-20;18:12;31.7;297.5;0.0;245.3;50.04;6;1416.2
13-09-20;18:15;31.6;300.1;0.0;245.3;50.03;4;1416.2
13-09-20;18:18;31.5;280.3;0.0;242.4;50.04;0;1416.2
13-09-20;18:21;31.4;201.2;0.0;244.3;50.03;1;1416.2
13-09-20;18:24;31.1;264.5;0.0;244.3;50.04;0;1416.2
13-09-20;18:27;31.1;312.8;0.0;244.3;50.05;0;1416.2
13-09-20;18:30;31.0;247.7;0.0;245.3;50.07;0;1416.2
13-09-20;18:33;30.9;193.9;0.0;245.3;50.02;0;1416.2
13-09-20;18:36;30.8;150.0;0.0;243.4;50.01;0;1416.2
13-09-20;18:39;30.7;119.3;0.0;244.3;50.02;0;1416.2
13-09-21;06:54;22.0;330.3;0.0;245.3;50.05;6;1416.2
13-09-21;06:57;22.4;320.9;0.0;244.3;50.07;9;1416.2
13-09-21;07:00;22.4;314.3;0.0;245.3;50.06;8;1416.2
13-09-21;07:03;23.5;308.2;0.0;245.3;50.07;11;1416.2
13-09-21;07:06;23.5;299.7;0.1;245.3;50.06;12;1416.2
13-09-21;07:09;23.9;305.5;0.1;245.3;50.05;18;1416.2
13-09-21;07:12;23.9;329.2;0.1;245.3;50.05;25;1416.2
13-09-21;07:15;24.6;328.8;0.1;245.3;50.04;28;1416.2
13-09-21;07:18;24.6;332.2;0.2;245.3;49.96;34;1416.3
13-09-21;07:21;25.0;339.2;0.2;244.3;50.11;40;1416.3
13-09-21;07:24;25.3;340.5;0.2;244.3;50.05;43;1416.3
13-09-21;07:27;25.3;336.3;0.3;245.3;50.04;50;1416.3
13-09-21;07:30;26.4;339.6;0.3;246.3;50.06;52;1416.3
13-09-21;07:33;26.1;361.9;0.3;244.3;50.06;61;1416.3
13-09-21;07:36;26.8;374.4;0.4;244.3;50.06;64;1416.3
13-09-21;07:39;27.2;360.6;0.4;243.4;50.04;70;1416.3
13-09-21;07:42;27.5;346.8;0.4;245.3;50.05;74;1416.3
13-09-21;07:45;27.5;356.5;0.4;244.3;50.05;79;1416.3
13-09-21;07:48;27.5;349.9;0.4;244.3;50.05;83;1416.3
13-09-21;07:51;28.3;356.2;0.4;244.3;50.06;80;1416.3
13-09-21;07:54;27.9;361.2;0.4;243.4;50.07;79;1416.3
13-09-21;07:57;28.3;347.9;0.3;244.3;50.11;60;1416.3
13-09-21;08:00;28.6;353.0;0.3;247.3;50.08;55;1416.3
13-09-21;08:03;29.0;348.9;0.3;244.3;50.07;54;1416.3
13-09-21;08:06;28.6;346.7;0.3;245.3;50.06;53;1416.3
13-09-21;08:09;29.0;352.1;0.3;244.3;50.04;50;1416.3
13-09-21;08:12;28.6;353.9;0.2;245.3;50.03;47;1416.3
13-09-21;08:15;29.0;339.9;0.2;244.3;50.03;47;1416.3
13-09-21;08:18;29.4;344.5;0.3;245.3;50.05;50;1416.3
13-09-21;08:21;29.0;333.6;0.3;244.3;50.03;51;1416.3
13-09-21;08:24;29.0;356.3;0.3;243.4;50.04;48;1416.3
13-09-21;08:27;29.7;334.7;0.3;245.3;50.03;50;1416.3
13-09-21;08:30;29.4;349.9;0.4;244.3;49.98;50;1416.3
13-09-21;08:33;30.1;348.9;0.2;244.3;50.02;52;1416.3
13-09-21;08:36;30.1;352.2;0.3;244.3;50.04;60;1416.3
13-09-21;08:39;30.1;357.4;0.4;244.3;50.0;75;1416.3
13-09-21;08:42;30.3;361.0;0.4;244.3;50.06;90;1416.3
13-09-21;08:45;30.3;347.1;0.4;244.3;50.04;87;1416.3
13-09-21;08:48;30.4;344.2;0.4;244.3;50.02;72;1416.3
13-09-21;08:51;30.3;327.0;0.4;244.3;50.05;61;1416.3
13-09-21;08:54;30.4;343.5;0.4;244.3;50.03;73;1416.3
13-09-21;08:57;30.3;356.6;0.4;244.3;50.10;64;1416.4
13-09-21;09:00;30.3;4.8;0.3;246.3;50.08;60;1416.4
13-09-21;09:03;30.4;353.7;0.4;243.4;50.05;59;1416.4
13-09-21;09:06;30.4;343.9;0.4;247.3;50.02;60;1416.4
13-09-21;09:09;30.4;351.2;0.3;247.3;50.04;51;1416.4
13-09-21;09:12;30.5;353.9;0.4;247.3;50.01;60;1416.4
13-09-21;09:15;30.5;334.2;0.3;247.3;50.01;55;1416.4
13-09-21;09:18;30.8;357.5;0.4;246.3;50.02;91;1416.4
13-09-21;09:21;30.7;367.8;0.5;247.3;50.04;100;1416.4
13-09-21;09:24;30.9;353.1;0.5;247.3;50.04;113;1416.4
13-09-21;09:27;30.9;384.3;0.6;247.3;50.01;127;1416.4
13-09-21;09:30;30.8;366.0;0.7;245.3;50.04;143;1416.4
13-09-21;09:33;30.9;370.8;0.6;247.3;50.10;148;1416.4
13-09-21;09:36;31.0;372.0;0.7;247.3;50.04;159;1416.4
13-09-21;09:39;30.9;365.0;0.7;248.2;50.06;165;1416.4
13-09-21;09:42;31.1;371.6;0.8;248.2;50.04;177;1416.4
13-09-21;09:45;31.2;369.5;0.8;249.2;50.06;200;1416.4
13-09-21;09:48;31.2;370.7;0.8;250.2;50.03;199;1416.4
13-09-21;09:51;31.4;373.8;1.0;246.3;50.04;231;1416.5
13-09-21;09:54;31.2;371.0;1.0;245.3;50.04;218;1416.5
13-09-21;09:57;31.2;369.1;0.8;246.3;50.07;183;1416.5
13-09-21;10:00;31.4;363.5;0.9;246.3;49.98;168;1416.5
13-09-21;10:03;50.0;361.0;0.6;245.3;50.03;133;1416.5
13-09-21;10:06;31.4;365.4;0.5;245.3;50.06;110;1416.5
13-09-21;10:09;31.2;359.7;0.6;245.3;50.05;123;1416.5
13-09-21;10:12;31.4;376.7;0.8;246.3;50.05;193;1416.5
13-09-21;10:15;31.2;370.8;0.9;246.3;50.03;198;1416.5
13-09-21;10:18;31.4;367.2;0.7;245.3;50.06;163;1416.5
13-09-21;10:21;31.6;368.2;0.7;245.3;50.08;178;1416.5
13-09-21;10:24;31.2;375.5;0.7;246.3;50.04;162;1416.5
13-09-21;10:27;31.4;360.7;0.7;245.3;50.04;155;1416.6
13-09-21;10:30;31.4;366.0;0.8;246.3;50.02;191;1416.6
13-09-21;10:33;31.2;373.8;1.0;246.3;50.08;217;1416.6
13-09-21;10:36;31.6;372.3;1.0;245.3;50.13;222;1416.6
13-09-21;10:39;31.6;369.7;0.9;246.3;50.07;209;1416.6
13-09-21;10:42;31.5;375.1;0.8;245.3;50.07;202;1416.6
13-09-21;10:45;50.0;365.6;0.9;246.3;50.04;206;1416.6
13-09-21;10:48;31.5;375.1;1.0;245.3;50.06;234;1416.6
13-09-21;10:51;31.5;374.4;1.0;245.3;50.05;223;1416.6
13-09-21;10:54;31.7;375.2;1.0;244.3;50.05;244;1416.7
13-09-21;10:57;31.6;379.1;1.0;245.3;50.07;235;1416.7
13-09-21;11:00;31.5;372.0;1.1;245.3;50.02;263;1416.7
13-09-21;11:03;31.6;378.5;1.1;246.3;50.00;272;1416.7
13-09-21;11:06;31.6;370.6;1.0;246.3;50.07;235;1416.7
13-09-21;11:09;31.5;379.6;1.1;246.3;50.04;266;1416.7
13-09-21;11:12;31.7;372.2;1.1;245.3;50.06;257;1416.7
13-09-21;11:15;31.6;371.0;1.1;245.3;50.03;251;1416.7
13-09-21;11:18;31.6;373.8;1.0;245.3;50.04;244;1416.8
13-09-21;11:21;31.8;377.6;1.1;248.2;50.04;274;1416.8
13-09-21;11:24;31.8;377.9;1.2;248.2;50.03;296;1416.8
13-09-21;11:27;31.8;382.6;1.3;249.2;50.08;318;1416.8
13-09-21;11:30;31.8;374.1;1.4;248.2;50.03;340;1416.8
13-09-21;11:33;31.7;376.0;1.5;249.2;50.02;363;1416.8
13-09-21;11:36;31.9;380.8;1.5;249.2;50.04;376;1416.8
13-09-21;11:39;31.8;373.9;1.5;247.3;50.04;380;1416.9
13-09-21;11:42;31.9;378.5;1.5;248.2;50.02;365;1416.9
13-09-21;11:45;31.9;378.6;1.4;248.2;50.06;332;1416.9
13-09-21;11:48;32.0;377.3;1.3;249.2;50.04;328;1416.9
13-09-21;11:51;32.2;368.8;1.3;248.2;50.06;310;1416.9
13-09-21;11:54;32.2;372.0;1.2;248.2;50.09;279;1416.9
13-09-21;11:57;31.9;368.4;1.1;249.2;50.11;274;1417.0
13-09-21;12:00;32.3;376.9;1.2;249.2;50.02;305;1417.0
13-09-21;12:03;32.0;377.4;1.3;249.2;50.01;311;1417.0
13-09-21;12:06;32.2;371.4;1.3;249.2;50.04;320;1417.0
13-09-21;12:09;32.2;379.6;1.3;249.2;50.05;308;1417.0
13-09-21;12:12;32.2;373.6;1.2;249.2;50.05;299;1417.0
13-09-21;12:15;32.3;374.2;1.3;245.3;50.01;308;1417.1
13-09-21;12:18;32.2;376.3;1.2;245.3;50.05;302;1417.1
13-09-21;12:21;32.2;370.0;1.3;246.3;50.01;313;1417.1
13-09-21;12:24;32.2;371.4;1.3;246.3;50.03;319;1417.1
13-09-21;12:27;32.0;371.1;1.2;246.3;50.04;295;1417.1
13-09-21;12:30;31.9;377.1;1.3;246.3;50.02;315;1417.1
13-09-21;12:33;32.2;370.7;1.3;246.3;;304;1417.1
13-09-21;12:36;32.0;372.5;1.2;246.3;50.01;285;1417.2
13-09-21;12:39;32.4;373.0;1.2;246.3;50.03;284;1417.2
13-09-21;12:42;32.0;368.5;1.1;246.3;50.03;265;1417.2
13-09-21;12:45;32.3;369.5;1.1;246.3;50.06;259;1417.2
13-09-21;12:48;32.3;376.7;1.1;246.3;50.07;256;1417.2
13-09-21;12:51;32.0;375.1;1.1;241.4;50.06;260;1417.2
13-09-21;12:54;32.4;369.2;1.1;247.3;50.04;266;1417.2
13-09-21;12:57;32.3;366.6;1.1;245.3;50.04;256;1417.3
13-09-21;13:00;32.3;371.7;1.0;246.3;50.01;239;1417.3
13-09-21;13:03;32.3;371.6;1.1;246.3;50.03;245;1417.3
13-09-21;13:06;32.0;370.3;1.1;248.2;50.03;258;1417.3
13-09-21;13:09;32.2;367.5;1.1;246.3;50.02;263;1417.3
13-09-21;13:12;32.4;370.8;1.1;38.6;50.03;273;1417.3
13-09-21;13:15;32.0;368.1;1.0;246.3;50.05;242;1417.3
13-09-21;13:18;32.2;366.9;0.9;245.3;50.0;217;1417.3
13-09-21;13:21;32.2;366.3;0.8;246.3;50.03;189;1417.3
13-09-21;13:24;32.0;371.6;0.9;246.3;50.06;203;1417.4
13-09-21;13:27;32.3;364.5;0.8;246.3;50.05;194;1417.4
13-09-21;13:30;32.0;361.2;0.8;247.3;50.02;189;1417.4
13-09-21;13:33;32.0;357.8;0.8;246.3;50.07;174;1417.4
13-09-21;13:36;32.2;360.9;0.7;247.3;50.06;147;1417.4
13-09-21;13:39;32.0;366.3;0.7;246.3;50.05;147;1417.4
13-09-21;13:42;32.3;360.2;0.7;246.3;50.06;144;1417.4
13-09-21;13:45;31.9;375.1;0.8;246.3;50.05;179;1417.4
13-09-21;13:48;32.3;373.3;0.9;246.3;50.04;202;1417.4
13-09-21;13:51;31.9;375.8;0.9;246.3;50.08;213;1417.4
13-09-21;13:54;31.9;372.8;0.8;243.4;50.08;192;1417.4
13-09-21;13:57;32.3;364.8;0.8;243.4;50.07;169;1417.5
13-09-21;14:00;32.0;361.9;0.6;246.3;50.04;146;1417.5
13-09-21;14:03;32.3;374.1;0.8;245.3;50.07;177;1417.5
13-09-21;14:06;32.0;366.7;0.7;245.3;50.04;173;1417.5
13-09-21;14:09;32.0;367.0;0.7;246.3;50.03;169;1417.5
13-09-21;14:12;32.2;366.0;0.7;246.3;50.07;166;1417.5
13-09-21;14:15;32.0;357.7;0.7;245.3;50.05;143;1417.5
13-09-21;14:18;31.8;360.7;0.7;246.3;50.05;152;1417.5
13-09-21;14:21;32.0;355.2;0.6;246.3;50.11;146;1417.5
13-09-21;14:24;31.9;358.4;0.6;246.3;50.12;144;1417.5
13-09-21;14:27;31.9;359.7;0.7;246.3;50.05;142;1417.5
13-09-21;14:30;31.9;364.3;0.7;246.3;50.06;144;1417.5
13-09-21;14:33;31.9;359.0;0.7;245.3;50.06;142;1417.5
13-09-21;14:36;32.0;357.2;0.6;245.3;50.06;139;1417.6
13-09-21;14:39;32.0;357.5;0.6;246.3;50.02;139;1417.6
13-09-21;14:42;31.9;363.2;0.6;246.3;50.04;136;1417.6
13-09-21;14:45;31.9;355.6;0.6;245.3;50.04;133;1417.6
13-09-21;14:48;31.8;364.3;0.6;246.3;50.04;126;1417.6
13-09-21;14:51;32.0;361.9;0.5;245.3;50.06;121;1417.6
13-09-21;14:54;31.9;361.6;0.5;245.3;50.07;114;1417.6
13-09-21;14:57;31.7;352.0;0.5;246.3;50.06;117;1417.6
13-09-21;15:00;31.7;362.6;0.6;246.3;50.04;125;1417.6
13-09-21;15:03;31.8;359.4;0.6;244.3;50.00;131;1417.6
13-09-21;15:06;31.8;355.6;0.6;246.3;50.05;134;1417.6
13-09-21;15:09;31.8;358.8;0.6;246.3;50.02;137;1417.6
13-09-21;15:12;32.0;366.2;0.6;246.3;50.03;144;1417.6
13-09-21;15:15;31.8;361.9;0.7;246.3;50.04;150;1417.6
13-09-21;15:18;31.9;363.4;0.8;246.3;49.99;154;1417.6
13-09-21;15:21;32.0;367.2;0.7;246.3;50.06;162;1417.7
13-09-21;15:24;31.9;365.1;0.7;246.3;50.05;165;1417.7
13-09-21;15:27;32.0;365.7;0.7;246.3;50.00;165;1417.7
13-09-21;15:30;31.9;370.1;0.7;246.3;50.04;164;1417.7
13-09-21;15:33;31.9;367.2;0.7;246.3;50.03;163;1417.7
13-09-21;15:36;32.0;365.6;0.7;246.3;50.03;163;1417.7
13-09-21;15:39;31.9;363.4;0.7;246.3;50.03;167;1417.7
13-09-21;15:42;31.8;366.0;0.8;246.3;50.04;174;1417.7
13-09-21;15:45;31.9;363.7;0.8;246.3;50.06;182;1417.7
13-09-21;15:48;32.0;366.2;1.0;246.3;50.03;215;1417.7
13-09-21;15:51;32.0;367.3;0.9;248.2;50.04;220;1417.7
13-09-21;15:54;32.4;371.6;0.9;245.3;50.07;200;1417.8
13-09-21;15:57;32.3;364.5;0.8;246.3;50.07;162;1417.8
13-09-21;16:00;31.9;364.3;0.6;246.3;50.05;129;1417.8
13-09-21;16:03;31.9;352.2;0.5;246.3;50.05;108;1417.8
13-09-21;16:06;31.8;352.2;0.4;246.3;50.04;100;1417.8
13-09-21;16:09;32.0;354.6;0.4;246.3;50.03;96;1417.8
13-09-21;16:12;31.9;350.0;0.5;246.3;50.03;93;1417.8
13-09-21;16:15;31.7;349.0;0.4;246.3;50.01;91;1417.8
13-09-21;16:18;31.9;344.9;0.4;246.3;50.04;84;1417.8
13-09-21;16:21;31.8;345.9;0.4;245.3;50.03;78;1417.8
13-09-21;16:24;31.6;343.2;0.4;245.3;50.01;77;1417.8
13-09-21;16:27;31.7;355.2;0.4;246.3;50.03;85;1417.8
13-09-21;16:30;31.8;351.5;0.4;245.3;50.02;91;1417.8
13-09-21;16:33;31.7;343.2;0.4;245.3;50.02;92;1417.8
13-09-21;16:36;31.7;351.7;0.5;246.3;50.04;100;1417.8
13-09-21;16:39;31.7;354.4;0.5;245.3;50.03;102;1417.8
13-09-21;16:42;31.9;344.5;0.5;246.3;50.03;104;1417.8
13-09-21;16:45;31.7;359.3;0.5;246.3;50.03;117;1417.8
13-09-21;16:48;31.9;354.3;0.7;246.3;50.05;136;1417.8
13-09-21;16:51;31.8;344.6;0.7;246.3;50.03;169;1417.9
13-09-21;16:54;31.8;368.9;0.8;246.3;50.05;206;1417.9
13-09-21;16:57;31.9;360.9;0.9;246.3;50.08;215;1417.9
13-09-21;17:00;32.2;368.4;1.0;245.3;50.11;238;1417.9
13-09-21;17:03;31.9;357.2;0.8;246.3;50.06;182;1417.9
13-09-21;17:06;32.0;353.6;0.7;246.3;50.07;155;1417.9
13-09-21;17:09;31.8;350.6;0.6;246.3;50.06;140;1417.9
13-09-21;17:12;32.0;350.5;0.5;246.3;50.06;120;1417.9
13-09-21;17:15;31.8;359.4;0.5;245.3;50.06;109;1417.9
13-09-21;17:18;31.8;353.3;0.5;246.3;50.05;106;1417.9
13-09-21;17:21;31.8;351.2;0.5;246.3;50.03;105;1417.9
13-09-21;17:24;32.0;359.6;0.9;246.3;50.03;200;1417.9
13-09-21;17:27;32.3;360.7;1.7;248.2;50.04;421;1418.0
13-09-21;17:30;32.4;356.6;1.6;247.3;50.04;404;1418.0
13-09-21;17:33;32.6;361.0;1.5;247.3;50.03;364;1418.0
13-09-21;17:36;32.4;360.7;1.6;247.3;49.98;351;1418.0
13-09-21;17:39;32.5;363.1;1.4;247.3;50.03;342;1418.0
13-09-21;17:42;32.7;358.1;1.3;247.3;50.01;321;1418.0
13-09-21;17:45;32.7;347.0;1.3;246.3;50.07;307;1418.1
13-09-21;17:48;32.7;358.5;1.1;246.3;50.03;275;1418.1
13-09-21;17:51;32.7;358.1;1.0;244.3;50.05;243;1418.1
13-09-21;17:54;32.5;348.4;0.6;245.3;50.04;115;1418.1
13-09-21;17:57;32.2;315.8;0.1;246.3;50.04;28;1418.1
13-09-21;18:00;32.0;302.1;0.5;246.3;50.05;114;1418.1
13-09-21;18:03;32.2;350.6;0.6;246.3;50.06;119;1418.1
13-09-21;18:06;32.0;333.9;0.4;245.3;50.03;94;1418.1
13-09-21;18:09;32.0;338.5;0.4;245.3;50.05;78;1418.1
13-09-21;18:12;31.9;343.7;0.3;245.3;50.06;50;1418.1
13-09-21;18:15;31.8;326.9;0.1;246.3;50.05;22;1418.1
13-09-21;18:18;31.6;318.7;0.0;245.3;50.06;1;1418.1
13-09-21;18:21;31.4;193.2;0.0;243.4;50.04;0;1418.1
13-09-21;18:24;31.2;126.1;0.0;245.3;50.04;0;1418.1
13-09-21;18:27;31.2;141.0;0.0;245.3;50.05;0;1418.1
13-09-21;18:30;31.1;208.5;0.0;244.3;50.04;0;1418.1
13-09-21;18:33;31.0;262.2;0.0;244.3;50.02;0;1418.1
13-09-21;18:36;30.9;229.3;0.0;244.3;50.05;0;1418.1
13-09-21;18:39;30.8;183.9;0.0;244.3;50.03;0;1418.1
13-09-21;18:42;30.7;137.5;0.0;245.3;50.03;0;1418.1
13-09-22;07:21;21.7;339.6;0.0;246.3;50.09;8;1418.1
13-09-22;07:24;22.0;322.8;0.1;245.3;50.04;14;1418.1
13-09-22;07:27;22.4;312.0;0.1;245.3;50.09;14;1418.1
13-09-22;07:30;22.8;308.9;0.0;245.3;50.06;13;1418.1
13-09-22;07:33;23.1;310.8;0.1;246.3;50.05;17;1418.1
13-09-22;07:36;23.5;312.4;0.1;247.3;50.05;23;1418.1
13-09-22;07:39;23.9;317.4;0.1;244.3;50.08;30;1418.1
13-09-22;07:42;23.9;331.3;0.2;245.3;50.08;41;1418.1
13-09-22;07:45;24.6;337.5;0.2;245.3;50.05;41;1418.1
13-09-22;07:48;24.6;9.8;0.3;246.3;50.04;53;1418.1
13-09-22;07:51;25.0;340.8;0.4;246.3;50.09;67;1418.1
13-09-22;07:54;25.7;358.5;0.3;245.3;50.01;61;1418.1
13-09-22;07:57;26.1;350.0;0.4;246.3;50.06;64;1418.1
13-09-22;08:00;26.4;348.9;0.4;245.3;50.06;73;1418.1
13-09-22;08:03;26.8;359.1;0.4;245.3;50.04;82;1418.2
13-09-22;08:06;27.2;352.1;0.4;246.3;50.06;89;1418.2
13-09-22;08:09;26.4;351.1;0.4;244.3;50.04;87;1418.2
13-09-22;08:12;27.9;353.3;0.4;245.3;50.03;85;1418.2
13-09-22;08:15;27.9;359.1;0.4;245.3;50.02;91;1418.2
13-09-22;08:18;28.3;357.1;0.4;246.3;50.04;85;1418.2
13-09-22;08:21;28.6;341.8;0.4;245.3;50.02;76;1418.2
13-09-22;08:24;28.3;347.1;0.4;245.3;50.01;72;1418.2
13-09-22;08:27;28.6;353.4;0.4;245.3;50.03;80;1418.2
13-09-22;08:30;29.0;359.4;0.5;246.3;50.03;91;1418.2
13-09-22;08:33;29.4;361.8;0.4;243.4;50.02;88;1418.2
13-09-22;08:36;28.6;349.6;0.4;245.3;50.06;77;1418.2
13-09-22;08:39;29.4;352.8;0.4;246.3;50.03;77;1418.2
13-09-22;08:42;30.1;349.6;0.4;245.3;50.09;94;1418.2
13-09-22;08:45;29.7;357.4;0.7;245.3;50.05;140;1418.2
13-09-22;08:48;30.3;365.0;0.8;245.3;50.0;177;1418.2
13-09-22;08:51;30.3;377.3;0.9;245.3;50.05;198;1418.2
13-09-22;08:54;30.3;380.5;1.0;245.3;50.02;227;1418.2
13-09-22;08:57;30.3;372.2;0.9;244.3;50.05;192;1418.2
13-09-22;09:00;30.2;363.1;0.7;245.3;50.07;157;1418.3
13-09-22;09:03;30.5;366.5;0.8;245.3;50.09;181;1418.3
13-09-22;09:06;30.8;373.2;0.8;245.3;50.09;193;1418.3
13-09-22;09:09;30.7;370.3;1.0;245.3;50.04;215;1418.3
13-09-22;09:12;30.7;368.4;0.8;244.3;50.08;194;1418.3
13-09-22;09:15;30.7;367.9;0.9;244.3;49.99;208;1418.3
13-09-22;09:18;30.7;367.5;0.9;245.3;50.11;224;1418.3
13-09-22;09:21;30.8;367.9;1.0;245.3;50.04;228;1418.3
13-09-22;09:24;30.9;382.3;0.9;246.3;50.05;214;1418.3
13-09-22;09:27;30.9;367.0;0.9;244.3;50.05;212;1418.3
13-09-22;09:30;30.8;377.7;0.9;246.3;50.06;221;1418.4
13-09-22;09:33;31.0;373.6;0.9;245.3;50.05;231;1418.4
13-09-22;09:36;31.1;374.2;1.1;245.3;50.07;259;1418.4
13-09-22;09:39;31.0;377.9;1.1;245.3;50.06;253;1418.4
13-09-22;09:42;31.2;371.1;1.1;245.3;50.11;256;1418.4
13-09-22;09:45;30.9;378.2;1.1;246.3;50.06;251;1418.4
13-09-22;09:48;31.1;372.6;1.1;246.3;50.07;257;1418.4
13-09-22;09:51;31.2;375.2;1.2;245.3;50.05;266;1418.4
13-09-22;09:54;31.0;378.8;1.2;248.2;50.08;267;1418.5
13-09-22;09:57;31.4;372.5;1.1;246.3;50.08;258;1418.5
13-09-22;10:00;31.2;377.4;1.1;246.3;50.04;254;1418.5
13-09-22;10:03;31.1;375.0;1.1;245.3;50.03;242;1418.5
13-09-22;10:06;31.1;375.0;1.0;245.3;50.04;241;1418.5
13-09-22;10:09;31.2;372.6;1.0;245.3;50.04;237;1418.5
13-09-22;10:12;31.1;367.6;1.1;244.3;50.04;255;1418.5
13-09-22;10:15;31.4;374.7;1.0;246.3;50.03;243;1418.5
13-09-22;10:18;31.2;371.7;1.1;245.3;50.03;272;1418.6
13-09-22;10:21;31.1;376.1;1.2;246.3;49.98;277;1418.6
13-09-22;10:24;31.2;372.6;1.1;244.3;50.12;273;1418.6
13-09-22;10:27;31.5;373.8;1.1;245.3;50.03;261;1418.6
13-09-22;10:30;31.4;367.3;1.1;248.2;50.02;250;1418.6
13-09-22;10:33;31.2;370.7;1.2;246.3;50.05;267;1418.6
13-09-22;10:36;31.5;369.7;1.2;246.3;50.06;292;1418.6
13-09-22;10:39;31.4;377.0;1.3;246.3;50.07;303;1418.7
13-09-22;10:42;31.5;375.5;1.2;246.3;50.06;301;1418.7
13-09-22;10:45;31.5;370.0;1.3;246.3;50.03;301;1418.7
13-09-22;10:48;31.7;367.9;1.2;246.3;50.06;294;1418.7
13-09-22;10:51;31.5;372.5;1.2;246.3;50.07;279;1418.7
13-09-22;10:54;31.6;371.4;1.2;246.3;50.07;308;1418.7
13-09-22;10:57;31.5;375.2;1.2;247.3;50.07;290;1418.7
13-09-22;11:00;31.6;369.1;1.2;246.3;50.02;268;1418.8
13-09-22;11:03;31.5;370.8;1.0;246.3;50.07;223;1418.8
13-09-22;11:06;31.6;368.4;0.9;246.3;50.06;207;1418.8
13-09-22;11:09;31.5;372.9;0.8;244.3;50.10;196;1418.8
13-09-22;11:12;31.7;371.6;0.9;246.3;50.07;201;1418.8
13-09-22;11:15;31.6;373.3;0.9;246.3;50.04;219;1418.8
13-09-22;11:18;31.5;373.9;1.0;245.3;50.03;237;1418.8
13-09-22;11:21;31.4;377.1;1.0;245.3;50.06;223;1418.8
13-09-22;11:24;31.5;376.1;1.0;244.3;50.06;240;1418.8
13-09-22;11:27;31.5;373.9;1.0;246.3;50.07;243;1418.9
13-09-22;11:30;31.5;369.2;1.1;244.3;50.07;249;1418.9
13-09-22;11:33;31.6;380.5;1.2;246.3;50.05;274;1418.9
13-09-22;11:36;31.7;377.0;1.2;244.3;50.07;282;1418.9
13-09-22;11:39;31.7;4.8;1.3;247.3;50.06;295;1418.9
13-09-22;11:42;31.7;378.6;1.2;246.3;50.08;292;1418.9
13-09-22;11:45;31.7;376.4;1.2;248.2;50.08;287;1418.9
13-09-22;11:48;31.8;374.5;1.4;247.3;50.07;320;1419.0
13-09-22;11:51;31.8;365.4;1.1;245.3;50.06;272;1419.0
13-09-22;11:54;31.6;380.2;1.2;246.3;50.03;300;1419.0
13-09-22;11:57;31.7;378.0;1.2;246.3;50.0;282;1419.0
13-09-22;12:00;31.6;373.2;1.1;246.3;50.02;263;1419.0
13-09-22;12:03;31.6;365.3;0.9;38.6;50.05;212;1419.0
13-09-22;12:06;31.7;374.7;1.2;246.3;50.03;287;1419.0
13-09-22;12:09;31.6;366.5;0.8;245.3;50.04;185;1419.0
13-09-22;12:12;31.8;371.3;1.0;246.3;50.05;246;1419.1
13-09-22;12:15;31.8;367.8;1.1;246.3;50.06;257;1419.1
13-09-22;12:18;31.7;380.4;1.0;246.3;50.04;233;1419.1
13-09-22;12:21;31.6;373.9;1.1;246.3;50.03;234;1419.1
13-09-22;12:24;31.9;374.8;1.2;246.3;50.03;299;1419.1
13-09-22;12:27;31.7;370.8;1.0;246.3;50.02;240;1419.1
13-09-22;12:30;31.8;373.9;1.0;246.3;50.02;236;1419.1
13-09-22;12:33;31.9;375.1;1.0;245.3;50.03;236;1419.1
13-09-22;12:36;31.6;366.2;1.1;246.3;50.03;258;1419.2
13-09-22;12:39;31.7;365.9;1.0;246.3;50.04;227;1419.2
13-09-22;12:42;31.8;367.3;1.1;246.3;50.04;255;1419.2
13-09-22;12:45;31.6;367.8;1.1;247.3;50.06;252;1419.2
13-09-22;12:48;31.9;368.7;1.2;246.3;50.07;280;1419.2
13-09-22;12:51;31.8;379.9;1.1;247.3;50.08;266;1419.2
13-09-22;12:54;31.6;372.8;1.2;244.3;50.05;285;1419.2
13-09-22;12:57;31.7;376.9;1.1;246.3;50.04;259;1419.2
13-09-22;13:00;31.7;373.2;1.1;245.3;50.03;252;1419.3
13-09-22;13:03;31.8;364.3;1.0;245.3;50.02;202;1419.3
13-09-22;13:06;31.8;363.1;0.8;246.3;50.03;177;1419.3
13-09-22;13:09;31.7;363.1;0.9;246.3;50.04;204;1419.3
13-09-22;13:12;31.7;360.9;0.8;245.3;50.06;172;1419.3
13-09-22;13:15;31.6;377.9;1.0;38.6;50.07;232;1419.3
13-09-22;13:18;31.6;371.3;1.0;246.3;50.04;213;1419.3
13-09-22;13:21;31.7;370.0;1.1;246.3;50.07;273;1419.3
13-09-22;13:24;31.7;372.6;1.1;246.3;50.05;255;1419.3
13-09-22;13:27;31.7;366.7;1.1;246.3;50.06;280;1419.4
13-09-22;13:30;31.8;377.9;1.4;246.3;50.06;339;1419.4
13-09-22;13:33;32.0;373.5;1.2;245.3;50.05;283;1419.4
13-09-22;13:36;31.8;368.8;0.8;246.3;50.03;209;1419.4
13-09-22;13:39;31.6;367.2;0.8;248.2;50.05;183;1419.4
13-09-22;13:42;31.7;371.0;0.8;247.3;50.05;192;1419.4
13-09-22;13:45;31.7;373.9;0.7;245.3;50.04;173;1419.4
13-09-22;13:48;31.6;353.6;0.7;246.3;50.05;159;1419.4
13-09-22;13:51;31.7;371.0;0.7;243.4;50.09;164;1419.4
13-09-22;13:54;31.8;364.0;0.6;245.3;50.04;146;1419.5
13-09-22;13:57;31.7;360.0;0.7;246.3;50.01;146;1419.5
13-09-22;14:00;31.7;352.2;0.7;246.3;50.00;146;1419.5
13-09-22;14:03;31.6;357.7;0.7;246.3;50.02;151;1419.5
13-09-22;14:06;31.6;354.3;0.6;246.3;50.00;140;1419.5
13-09-22;14:09;31.8;353.7;0.5;245.3;50.01;113;1419.5
13-09-22;14:12;31.6;360.2;0.6;245.3;50.04;139;1419.5
13-09-22;14:15;31.7;370.8;0.8;246.3;50.06;179;1419.5
13-09-22;14:18;31.7;366.5;1.0;247.3;50.05;226;1419.5
13-09-22;14:21;31.8;371.9;0.0;247.3;50.05;226;1419.5
13-09-22;14:24;31.7;375.7;1.0;246.3;50.03;240;1419.5
13-09-22;14:27;31.7;367.5;1.0;247.3;50.07;235;1419.6
13-09-22;14:30;31.7;363.5;0.9;247.3;50.06;191;1419.6
13-09-22;14:33;42.7;368.4;0.8;245.3;49.97;165;1419.6
13-09-22;14:36;31.6;361.0;0.6;246.3;50.10;131;1419.6
13-09-22;14:39;31.6;362.1;0.5;246.3;50.06;121;1419.6
13-09-22;14:42;31.7;363.1;0.5;246.3;50.03;114;1419.6
13-09-22;14:45;31.6;362.5;0.5;246.3;50.03;120;1419.6
13-09-22;14:48;31.6;360.9;0.6;247.3;50.01;129;1419.6
13-09-22;14:51;31.4;362.2;0.7;245.3;50.05;139;1419.6
13-09-22;14:54;31.6;366.9;0.6;246.3;50.04;142;1419.6
13-09-22;14:57;31.5;362.2;0.5;245.3;50.03;124;1419.6
13-09-22;15:00;31.7;360.9;0.6;246.3;50.04;120;1419.6
13-09-22;15:03;31.7;357.7;0.5;246.3;50.04;109;1419.6
13-09-22;15:06;31.6;344.9;0.5;245.3;50.07;95;1419.6
13-09-22;15:09;31.6;359.0;0.4;246.3;50.05;84;1419.6
13-09-22;15:12;31.6;347.6;0.4;246.3;50.05;79;1419.6
13-09-22;15:15;31.5;336.1;0.4;246.3;50.03;78;1419.7
13-09-22;15:18;31.5;350.0;0.4;246.3;50.05;77;1419.7
13-09-22;15:21;31.4;345.5;0.4;246.3;50.03;71;1419.7
13-09-22;15:24;31.5;351.1;0.4;244.3;50.05;65;1419.7
13-09-22;15:27;31.2;338.6;0.3;245.3;50.04;60;1419.7
13-09-22;15:30;31.2;333.8;0.3;246.3;50.02;55;1419.7
13-09-22;15:33;31.0;345.1;0.3;245.3;50.02;51;1419.7
13-09-22;15:36;31.1;335.1;0.2;246.3;50.04;45;1419.7
13-09-22;15:39;31.1;335.1;0.2;246.3;50.04;45;1419.7
13-09-22;15:42;31.2;329.1;0.2;245.3;50.06;45;1419.7
13-09-22;15:45;31.1;337.5;0.4;246.3;50.01;57;1419.7
13-09-22;15:48;31.4;355.2;0.4;245.3;50.04;73;1419.7
13-09-22;15:51;31.2;356.3;0.6;245.3;49.96;84;1419.7
13-09-22;15:54;31.2;353.3;0.5;247.3;50.10;115;1419.7
13-09-22;15:57;31.4;379.1;0.7;245.3;50.05;145;1419.7
13-09-22;16:00;31.4;356.6;0.5;246.3;50.04;99;1419.7
13-09-22;16:03;31.0;349.6;0.3;246.3;50.03;55;1419.7
13-09-22;16:06;31.1;325.7;0.1;247.3;50.03;32;1419.7
13-09-22;16:09;30.9;312.0;0.1;246.3;50.04;28;1419.7
13-09-22;16:12;31.0;306.1;0.1;246.3;50.01;23;1419.7
13-09-22;16:15;31.0;300.5;0.2;246.3;50.01;35;1419.7
13-09-22;16:18;30.9;329.4;0.3;246.3;49.99;49;1419.7
13-09-22;16:21;31.0;331.2;0.3;246.3;50.02;53;1419.7
13-09-22;16:24;30.9;336.0;0.3;246.3;50.02;48;1419.7
13-09-22;16:27;31.0;340.2;0.2;245.3;50.02;38;1419.7
13-09-22;16:30;31.0;321.3;0.2;244.3;50.07;40;1419.7
13-09-22;16:33;31.0;336.7;0.2;245.3;50.01;48;1419.7
13-09-22;16:36;31.1;332.2;0.3;246.3;50.03;49;1419.7
13-09-22;16:39;31.0;323.2;0.1;247.3;50.02;26;1419.7
13-09-22;16:42;30.8;314.0;0.1;243.4;50.03;15;1419.7
13-09-22;16:45;30.9;339.1;0.2;245.3;50.04;42;1419.7
13-09-22;16:48;30.8;343.9;0.2;245.3;50.03;42;1419.7
13-09-22;16:51;30.9;330.1;0.1;245.3;50.03;17;1419.7
13-09-22;16:54;30.7;258.6;0.0;245.3;50.06;3;1419.7
13-09-22;16:57;30.5;206.9;0.0;246.3;50.03;0;1419.7
13-09-22;17:00;30.5;265.2;0.0;244.3;50.05;7;1419.7
13-09-22;17:03;50.0;296.4;0.1;244.3;50.10;20;1419.7
13-09-22;17:06;30.5;313.4;0.1;245.3;50.00;16;1419.7
13-09-22;17:09;30.5;315.0;0.1;244.3;50.03;14;1419.7
13-09-22;17:12;30.5;302.6;0.0;245.3;50.05;9;1419.7
13-09-22;17:15;30.4;287.4;0.0;244.3;50.05;7;1419.7
13-09-22;17:18;30.3;298.2;0.0;244.3;50.06;3;1419.7
13-09-22;17:21;30.4;307.6;0.0;244.3;50.06;3;1419.7
13-09-22;17:24;30.3;280.6;0.0;245.3;50.04;3;1419.7
13-09-22;17:27;30.3;282.2;0.0;243.4;50.06;4;1419.7
13-09-22;17:30;30.3;288.4;0.0;245.3;50.04;5;1419.7
13-09-22;17:33;30.3;300.4;0.0;245.3;50.03;1;1419.7
13-09-22;17:36;30.2;306.4;0.0;245.3;50.03;2;1419.7
13-09-22;17:39;30.2;300.2;0.0;245.3;50.06;4;1419.7
13-09-22;17:42;30.2;303.0;0.0;245.3;50.06;2;1419.7
13-09-22;17:45;30.1;297.3;0.0;245.3;50.02;2;1419.7
13-09-22;17:48;30.3;277.1;0.0;245.3;50.02;1;1419.7
13-09-22;17:51;30.1;175.1;0.0;243.4;50.03;0;1419.7
13-09-22;17:54;29.7;131.8;0.0;245.3;50.07;0;1419.7
13-09-22;17:57;29.7;134.7;0.0;245.3;50.09;0;1419.7
13-09-22;18:00;29.4;200.6;0.0;245.3;50.09;0;1419.7
13-09-22;18:03;29.4;268.9;0.0;245.3;50.08;0;1419.7
13-09-22;18:06;29.4;303.6;0.0;245.3;50.07;0;1419.7
13-09-22;18:09;29.0;293.1;0.0;244.3;50.02;0;1419.7
13-09-22;18:12;29.0;281.3;0.0;244.3;50.05;0;1419.7
13-09-22;18:15;28.6;256.2;0.0;244.3;50.03;0;1419.7
13-09-22;18:18;28.6;206.2;0.0;243.4;50.04;0;1419.7
13-09-22;18:21;28.3;156.4;0.0;245.3;50.02;0;1419.7
13-09-22;18:24;28.3;125.0;0.0;244.3;50.02;0;1419.7
13-09-23;07:39;21.7;325.9;0.0;243.4;50.03;0;1419.7
13-09-23;07:42;21.7;318.6;0.0;242.4;50.02;1;1419.7
13-09-23;07:45;22.0;274.0;0.0;243.4;50.03;3;1419.7
13-09-23;07:48;22.0;257.3;0.0;243.4;50.01;3;1419.7
13-09-23;07:51;22.4;215.4;0.0;244.3;50.00;4;1419.7
13-09-23;07:54;22.8;231.8;0.0;244.3;50.02;2;1419.7
13-09-23;07:57;22.8;280.5;0.0;244.3;50.03;3;1419.7
13-09-23;08:00;23.1;298.2;0.0;241.4;50.06;0;1419.7
13-09-23;08:03;23.1;217.8;0.0;244.3;50.03;0;1419.7
13-09-23;08:06;23.1;243.6;0.0;245.3;50.05;1;1419.7
13-09-23;08:09;23.5;244.4;0.0;244.3;50.05;7;1419.7
13-09-23;08:12;23.9;300.2;0.1;244.3;50.06;30;1419.7
13-09-23;08:15;24.6;344.0;0.3;244.3;50.04;61;1419.7
13-09-23;08:18;25.0;337.9;0.2;245.3;50.06;40;1419.7
13-09-23;08:21;25.0;333.8;0.1;245.3;50.06;27;1419.8
13-09-23;08:24;25.3;308.9;0.0;246.3;50.03;11;1419.8
13-09-23;08:27;25.0;286.2;0.1;244.3;50.07;18;1419.8
13-09-23;08:30;25.3;313.9;0.1;245.3;50.04;21;1419.8
13-09-23;08:33;26.1;323.8;0.1;245.3;50.05;25;1419.8
13-09-23;08:36;26.1;323.1;0.1;244.3;50.05;14;1419.8
13-09-23;08:39;26.1;304.2;0.1;246.3;50.05;14;1419.8
13-09-23;08:42;25.7;289.4;0.1;246.3;50.06;16;1419.8
13-09-23;08:45;26.1;292.5;0.1;247.3;50.06;32;1419.8
13-09-23;08:48;27.2;351.4;0.4;245.3;50.04;63;1419.8
13-09-23;08:51;27.2;352.2;0.5;247.3;50.07;106;1419.8
13-09-23;08:54;27.9;344.8;0.4;246.3;50.02;82;1419.8
13-09-23;08:57;27.9;365.9;1.1;247.3;50.07;255;1419.8
13-09-23;09:00;30.1;366.3;1.3;247.3;50.08;313;1419.8
13-09-23;09:03;29.0;352.4;0.4;244.3;50.10;81;1419.8
13-09-23;09:06;29.0;369.1;0.6;246.3;50.07;127;1419.8
13-09-23;09:09;30.1;360.0;0.6;247.3;50.05;128;1419.8
13-09-23;09:12;29.4;354.4;0.4;246.3;50.06;93;1419.8
13-09-23;09:15;29.7;351.1;0.5;246.3;50.02;98;1419.8
13-09-23;09:18;30.2;369.4;1.0;247.3;50.04;224;1419.8
13-09-23;09:21;30.5;351.4;3.8;249.2;50.04;955;1419.8
13-09-23;09:24;31.0;332.2;3.4;248.2;50.05;817;1419.9
13-09-23;09:27;31.4;363.2;2.0;248.2;50.06;474;1419.9
13-09-23;09:30;31.1;370.3;1.2;248.2;50.03;303;1419.9
13-09-23;09:33;31.1;362.5;0.6;246.3;50.08;143;1419.9
13-09-23;09:36;31.0;351.8;0.5;247.3;50.06;106;1420.0
13-09-23;09:39;31.0;350.9;0.4;247.3;50.07;85;1420.0
13-09-23;09:42;31.0;352.8;0.5;246.3;50.06;88;1420.0
13-09-23;09:45;30.9;350.9;0.4;248.2;50.04;65;1420.0
13-09-23;09:48;30.9;331.6;0.2;245.3;50.06;44;1420.0
13-09-23;09:51;30.7;345.7;0.3;245.3;50.05;61;1420.0
13-09-23;09:54;30.7;326.5;0.3;246.3;50.08;52;1420.0
13-09-23;09:57;30.8;338.0;0.0;247.3;50.07;8;1420.0
13-09-23;10:00;30.7;301.4;0.2;247.3;50.06;37;1420.0
13-09-23;10:03;30.8;336.6;0.4;247.3;50.01;66;1420.0
13-09-23;10:06;31.0;352.5;0.5;247.3;50.05;95;1420.0
13-09-23;10:09;30.9;364.3;0.5;247.3;50.06;113;1420.0
13-09-23;10:12;31.1;361.3;0.6;247.3;50.01;134;1420.0
13-09-23;10:15;30.9;372.6;0.7;247.3;50.01;171;1420.0
13-09-23;10:18;31.5;360.6;0.7;247.3;50.01;144;1420.0
13-09-23;10:21;31.5;378.2;1.0;247.3;50.05;241;1420.0
13-09-23;10:24;31.4;367.9;0.9;247.3;50.05;209;1420.0
13-09-23;10:27;31.7;374.4;1.5;248.2;50.02;376;1420.0
13-09-23;10:30;31.6;368.2;1.3;247.3;50.03;312;1420.1
13-09-23;10:33;31.6;370.1;1.2;247.3;50.02;299;1420.1
13-09-23;10:36;31.6;376.6;1.5;247.3;50.06;358;1420.1
13-09-23;10:39;32.9;354.4;6.2;252.1;50.04;1571;1420.1
13-09-23;10:42;32.9;336.3;2.3;249.2;50.03;543;1420.2
13-09-23;10:45;33.0;317.4;3.4;249.2;50.02;839;1420.2
13-09-23;10:48;33.0;384.6;1.8;248.2;50.03;434;1420.3
13-09-23;10:51;32.7;357.8;2.3;248.2;50.04;571;1420.3
13-09-23;10:54;33.1;347.4;2.0;247.3;50.01;470;1420.3
13-09-23;10:57;33.2;359.0;1.1;247.3;50.01;268;1420.3
13-09-23;11:00;32.9;366.3;1.0;247.3;50.02;248;1420.3
13-09-23;11:03;32.6;370.7;1.4;247.3;50.03;327;1420.4
13-09-23;11:06;33.4;350.8;6.2;252.1;50.01;1518;1420.4
13-09-23;11:09;34.0;359.9;4.8;251.1;50.10;1226;1420.4
13-09-23;11:12;34.6;336.6;3.8;247.3;50.04;933;1420.5
13-09-23;11:15;34.7;340.8;6.6;253.1;50.03;1670;1420.6
13-09-23;11:18;34.4;367.5;2.3;249.2;50.03;564;1420.6
13-09-23;11:21;34.5;346.8;2.0;249.2;50.05;508;1420.6
13-09-23;11:24;34.1;347.4;1.5;247.3;50.0;380;1420.6
13-09-23;11:27;33.8;348.1;0.9;245.3;50.02;192;1420.6
13-09-23;11:30;33.8;343.2;1.1;247.3;50.03;253;1420.7
13-09-23;11:33;33.5;357.4;0.6;245.3;50.04;130;1420.7
13-09-23;11:36;33.2;361.6;0.7;246.3;50.06;174;1420.7
13-09-23;11:39;33.3;379.5;1.1;246.3;50.02;264;1420.7
13-09-23;11:42;33.1;367.0;1.2;247.3;50.03;304;1420.7
13-09-23;11:45;33.4;389.2;2.8;247.3;50.04;706;1420.7
13-09-23;11:48;33.7;363.1;3.2;249.2;50.05;780;1420.8
13-09-23;11:51;34.1;353.3;2.8;245.3;49.99;666;1420.8
13-09-23;11:54;34.6;381.7;4.3;246.3;50.10;976;1420.8
13-09-23;11:57;34.8;341.7;3.8;249.2;50.08;978;1420.9
13-09-23;12:00;34.5;337.5;2.0;248.2;50.02;510;1420.9
13-09-23;12:03;34.2;289.1;2.9;249.2;50.06;711;1420.9
13-09-23;12:06;34.6;329.1;4.3;251.1;50.06;1083;1421.0
13-09-23;12:09;34.8;324.6;2.2;249.2;50.06;566;1421.0
13-09-23;12:12;35.2;356.5;2.0;248.2;50.06;506;1421.1
13-09-23;12:15;34.5;352.0;1.7;246.3;49.98;396;1421.1
13-09-23;12:18;34.8;380.7;2.0;248.2;49.98;450;1421.1
13-09-23;12:21;34.9;368.4;3.6;250.2;50.03;907;1421.2
13-09-23;12:24;34.7;298.5;1.7;248.2;50.03;408;1421.2
13-09-23;12:27;34.6;311.1;0.0;248.2;50.05;414;1421.2
13-09-23;12:30;34.6;308.6;2.1;247.3;50.01;503;1421.2
13-09-23;12:33;34.6;352.8;1.2;244.3;50.05;291;1421.3
13-09-23;12:36;34.4;309.6;2.7;248.2;50.05;677;1421.3
13-09-23;12:39;34.4;372.6;1.4;247.3;50.03;346;1421.3
13-09-23;12:42;34.5;363.8;2.0;247.3;49.99;458;1421.3
13-09-23;12:45;35.1.6;339.2;4.0;250.2;50.05;990;1421.4
13-09-23;12:48;35.7;341.8;8.2;254.1;50.04;2055;1421.4
13-09-23;12:51;36.5;337.5;6.7;251.1;50.05;1662;1421.5
13-09-23;12:54;36.9;290.6;4.7;250.2;50.05;1121;1421.6
13-09-23;12:57;37.0;293.7;7.3;253.1;50.05;1824;1421.6
13-09-23;13:00;37.4;297.6;3.3;38.6;50.03;894;1421.7
13-09-23;13:03;37.6;347.6;4.0;249.2;50.04;1007;1421.8
13-09-23;13:06;37.6;326.9;3.4;249.2;50.07;858;1421.8
13-09-23;13:09;37.9;308.2;6.0;250.2;50.04;1530;1421.9
13-09-23;13:12;37.4;357.5;3.0;247.3;50.06;736;1421.9
13-09-23;13:15;37.6;350.8;3.7;248.2;50.10;883;1422.0
13-09-23;13:18;37.0;355.6;2.0;247.3;50.06;482;1422.0
13-09-23;13:21;36.9;363.7;2.5;248.2;50.06;623;1422.0
13-09-23;13:24;36.5;366.5;2.2;246.3;50.05;544;1422.1
13-09-23;13:27;36.3;368.1;1.8;247.3;50.05;428;1422.1
13-09-23;13:30;36.1;367.5;1.5;247.3;50.01;376;1422.1
13-09-23;13:33;36.1;361.3;2.1;248.2;50.04;498;1422.1
13-09-23;13:36;36.2;368.8;2.0;247.3;50.03;487;1422.2
13-09-23;13:39;35.9;370.0;1.8;248.2;50.05;442;1422.2
13-09-23;13:42;35.6;368.9;1.9;246.3;50.05;474;1422.2
13-09-23;13:45;35.6;368.2;2.1;248.2;50.06;501;1422.2
13-09-23;13:48;35.4;362.5;1.6;248.2;50.05;388;1422.2
13-09-23;13:51;35.2;367.8;1.5;248.2;50.06;367;1422.3
13-09-23;13:54;35.4;372.9;1.5;246.3;50.07;335;1422.3
13-09-23;13:57;34.9;371.0;1.4;248.2;50.07;331;1422.3
13-09-23;14:00;34.8;366.2;1.4;248.2;49.97;343;1422.3
13-09-23;14:03;34.8;372.5;1.6;248.2;50.02;401;1422.3
13-09-23;14:06;34.9;372.3;2.0;248.2;50.03;477;1422.4
13-09-23;14:09;34.8;367.5;2.3;248.2;50.01;539;1422.4
13-09-23;14:12;34.9;4.8;2.3;248.2;50.04;562;1422.4
13-09-23;14:15;34.8;367.3;1.7;248.2;50.04;415;1422.4
13-09-23;14:18;34.9;366.6;1.6;247.3;50.01;391;1422.4
13-09-23;14:21;34.8;368.2;1.4;247.3;50.03;323;1422.5
13-09-23;14:24;34.6;376.1;1.4;248.2;50.07;334;1422.5
13-09-23;14:27;34.6;370.3;1.2;248.2;50.04;280;1422.5
13-09-23;14:30;34.4;363.1;1.1;248.2;50.02;279;1422.5
13-09-23;14:33;34.4;365.6;1.2;247.3;50.03;292;1422.5
13-09-23;14:36;34.0;371.4;1.1;249.2;50.06;277;1422.5
13-09-23;14:39;34.1;373.6;1.1;247.3;50.07;286;1422.6
13-09-23;14:42;33.9;368.4;1.1;250.2;50.08;272;1422.6
13-09-23;14:45;34.1;374.4;1.2;248.2;50.04;293;1422.6
13-09-23;14:48;34.0;375.2;1.4;248.2;50.04;336;1422.6
13-09-23;14:51;33.8;369.2;1.3;248.2;50.06;324;1422.6
13-09-23;14:54;34.0;377.3;1.4;247.3;50.05;342;1422.6
13-09-23;14:57;34.2;375.2;1.6;248.2;50.04;393;1422.7
13-09-23;15:00;34.0;372.3;1.4;248.2;50.03;341;1422.7
13-09-23;15:03;33.8;372.2;1.3;248.2;50.03;309;1422.7
13-09-23;15:06;33.9;373.9;1.2;248.2;50.07;309;1422.7
13-09-23;15:09;34.0;372.2;1.3;249.2;50.02;308;1422.7
13-09-23;15:12;33.7;368.1;1.1;248.2;50.07;267;1422.7
13-09-23;15:15;33.8;359.7;1.0;248.2;50.02;227;1422.7
13-09-23;15:18;33.8;366.7;0.8;249.2;50.05;208;1422.8
13-09-23;15:21;33.3;370.1;0.9;247.3;50.03;207;1422.8
13-09-23;15:24;33.3;365.9;0.9;248.2;50.04;209;1422.8
13-09-23;15:27;33.5;365.7;0.8;38.6;50.03;190;1422.8
13-09-23;15:30;33.4;363.5;0.8;248.2;50.06;184;1422.8
13-09-23;15:33;33.3;366.3;0.9;248.2;50.04;189;1422.8
13-09-23;15:36;33.2;363.2;0.9;249.2;50.03;224;1422.8
13-09-23;15:39;33.2;364.5;0.0;248.2;50.03;246;1422.8
13-09-23;15:42;33.4;367.6;0.9;248.2;50.06;208;1422.8
13-09-23;15:45;33.3;360.0;0.7;249.2;50.05;156;1422.8
13-09-23;15:48;33.2;364.0;0.7;249.2;49.97;134;1422.9
13-09-23;15:51;32.9;361.9;0.6;248.2;50.07;130;1422.9
