data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-09-23;15:54;32.9;364.4;0.6;248.2;50.06;132;1422.9
13-09-23;15:57;32.9;346.7;0.6;250.2;50.08;122;1422.9
13-09-23;16:00;33.0;340.7;0.5;249.2;50.07;122;1422.9
13-09-23;16:03;32.9;357.7;0.5;248.2;50.03;119;1422.9
13-09-23;16:06;32.7;352.2;0.5;248.2;50.07;107;1422.9
13-09-23;16:09;32.6;356.3;0.5;246.3;50.06;109;1422.9
13-09-23;16:12;32.5;348.0;0.6;248.2;50.05;113;1422.9
13-09-23;16:15;32.5;363.5;0.5;249.2;50.04;115;1422.9
13-09-23;16:18;32.6;358.1;0.6;248.2;50.04;124;1422.9
13-09-23;16:21;32.5;368.7;0.6;248.2;50.05;134;1422.9
13-09-23;16:24;32.6;356.3;0.6;249.2;50.06;142;1422.9
13-09-23;16:27;32.5;354.1;0.0;248.2;50.06;129;1422.9
13-09-23;16:30;32.6;351.2;0.6;246.3;50.05;131;1422.9
13-09-23;16:33;32.5;352.4;0.5;246.3;50.05;101;1422.9
13-09-23;16:36;32.6;355.0;0.5;247.3;50.05;109;1422.9
13-09-23;16:39;32.4;356.1;0.5;246.3;50.04;105;1423.0
13-09-23;16:42;32.2;348.3;0.5;245.3;50.04;90;1423.0
13-09-23;16:45;32.3;356.1;0.4;245.3;50.04;85;1423.0
13-09-23;16:48;32.4;349.3;0.4;245.3;50.02;71;1423.0
13-09-23;16:51;32.2;345.1;0.3;246.3;50.03;60;1423.0
13-09-23;16:54;32.0;329.8;0.4;245.3;49.98;48;1423.0
13-09-23;16:57;32.0;335.1;0.2;245.3;50.08;39;1423.0
13-09-23;17:00;32.0;342.0;0.2;245.3;50.06;37;1423.0
13-09-23;17:03;32.0;320.6;0.2;246.3;50.06;38;1423.0
13-09-23;17:06;31.8;307.0;0.2;245.3;50.03;32;1423.0
13-09-23;17:09;31.8;324.3;0.2;246.3;50.0;36;1423.0
13-09-23;17:12;31.9;322.8;0.1;245.3;50.04;33;1423.0
13-09-23;17:15;31.8;330.1;0.1;244.3;50.0;26;1423.0
13-09-23;17:18;31.8;313.9;0.1;245.3;50.01;23;1423.0
13-09-23;17:21;31.6;317.8;0.1;245.3;50.05;23;1423.0
13-09-23;17:24;31.6;315.5;0.1;245.3;50.03;15;1423.0
13-09-23;17:27;31.6;313.9;0.1;244.3;50.05;17;1423.0
13-09-23;17:30;31.4;308.4;0.1;245.3;49.96;16;1423.0
13-09-23;17:33;31.4;309.2;0.1;243.4;49.98;11;1423.0
13-09-23;17:36;31.4;287.5;0.0;245.3;50.01;6;1423.0
13-09-23;17:39;31.1;283.7;0.0;244.3;50.04;1;1423.0
13-09-23;17:42;31.2;308.2;0.0;245.3;50.05;0;1423.0
13-09-23;17:45;31.1;218.8;0.0;244.3;50.03;0;1423.0
13-09-23;17:48;31.0;238.3;0.0;245.3;50.02;0;1423.0
13-09-23;17:51;30.9;304.8;0.0;242.4;50.03;0;1423.0
13-09-23;17:54;30.9;328.1;0.0;243.4;50.04;0;1423.0
13-09-23;17:57;30.8;313.4;0.0;244.3;50.07;0;1423.0
13-09-23;18:00;30.7;303.5;0.0;244.3;50.08;0;1423.0
13-09-23;18:03;30.7;295.4;0.0;245.3;50.06;0;1423.0
13-09-23;18:06;30.5;271.8;0.0;245.3;50.05;0;1423.0
13-09-23;18:09;30.4;251.3;0.0;244.3;50.05;0;1423.0
13-09-23;18:12;30.4;247.4;0.0;244.3;50.06;0;1423.0
13-09-23;18:15;30.3;171.5;0.0;245.3;50.02;0;1423.0
13-09-23;18:18;30.3;102.2;0.0;244.3;50.02;0;1423.0
13-09-24;06:45;22.4;322.8;0.0;246.3;50.04;6;1423.0
13-09-24;06:48;23.1;312.4;0.0;246.3;50.02;11;1423.0
13-09-24;06:51;23.1;324.7;0.1;245.3;50.05;17;1423.0
13-09-24;06:54;22.8;304.3;0.1;244.3;50.03;18;1423.0
13-09-24;06:57;23.9;319.1;0.1;245.3;50.07;20;1423.0
13-09-24;07:00;24.2;328.4;0.1;245.3;50.06;22;1423.0
13-09-24;07:03;24.6;338.5;0.1;245.3;50.04;25;1423.0
13-09-24;07:06;24.2;339.1;0.1;245.3;50.04;29;1423.0
13-09-24;07:09;25.3;345.5;0.1;38.6;49.99;32;1423.0
13-09-24;07:12;25.0;345.2;0.2;245.3;49.98;34;1423.0
13-09-24;07:15;25.3;354.7;0.2;244.3;50.04;39;1423.0
13-09-24;07:18;25.7;363.4;0.2;245.3;50.05;41;1423.0
13-09-24;07:21;26.1;353.1;0.2;245.3;50.04;47;1423.0
13-09-24;07:24;26.1;333.1;0.3;244.3;50.03;46;1423.0
13-09-24;07:27;26.1;362.1;0.2;244.3;50.03;53;1423.0
13-09-24;07:30;26.8;375.5;0.4;244.3;50.06;64;1423.0
13-09-24;07:33;27.2;358.1;0.3;244.3;50.03;62;1423.0
13-09-24;07:36;27.2;368.4;0.3;244.3;50.02;66;1423.0
13-09-24;07:39;27.2;364.7;0.4;244.3;50.02;85;1423.0
13-09-24;07:42;27.2;371.6;0.4;244.3;50.04;87;1423.0
13-09-24;07:45;27.5;372.2;0.6;244.3;50.03;105;1423.0
13-09-24;07:48;28.6;366.5;0.6;244.3;50.04;121;1423.0
13-09-24;07:51;28.3;372.2;0.8;244.3;49.97;147;1423.0
13-09-24;07:54;29.4;371.4;0.8;243.4;50.08;170;1423.1
13-09-24;07:57;29.7;376.4;0.9;246.3;50.05;198;1423.1
13-09-24;08:00;30.1;373.3;1.0;245.3;50.07;230;1423.1
13-09-24;08:03;29.7;362.9;1.1;244.3;50.05;248;1423.1
13-09-24;08:06;30.5;366.6;1.2;244.3;50.05;280;1423.1
13-09-24;08:09;30.4;378.2;1.4;244.3;50.01;312;1423.1
13-09-24;08:12;30.7;383.2;1.4;245.3;50.05;337;1423.1
13-09-24;08:15;30.4;375.8;1.5;244.3;50.04;362;1423.1
13-09-24;08:18;30.5;372.2;1.7;245.3;50.05;396;1423.2
13-09-24;08:21;30.8;362.2;1.7;245.3;50.05;412;1423.2
13-09-24;08:24;30.9;366.3;1.8;245.3;50.05;435;1423.2
13-09-24;08:27;31.1;366.2;1.8;243.4;50.06;459;1423.2
13-09-24;08:30;31.6;371.9;2.0;248.2;50.09;483;1423.3
13-09-24;08:33;31.6;373.0;2.1;249.2;50.04;508;1423.3
13-09-24;08:36;31.8;368.7;2.2;249.2;50.05;539;1423.3
13-09-24;08:39;32.0;371.3;0.0;249.2;50.03;557;1423.3
13-09-24;08:42;32.3;365.3;2.4;249.2;50.03;579;1423.4
13-09-24;08:45;32.4;371.4;2.5;249.2;50.05;604;1423.4
13-09-24;08:48;32.3;368.4;2.6;250.2;50.06;628;1423.4
13-09-24;08:51;32.5;366.5;2.6;250.2;50.05;646;1423.5
13-09-24;08:54;32.9;367.5;2.7;246.3;50.05;669;1423.5
13-09-24;08:57;33.0;361.0;2.9;248.2;50.07;691;1423.5
13-09-24;09:00;33.3;364.1;2.8;250.2;50.06;712;1423.6
13-09-24;09:03;33.5;370.6;3.0;248.2;50.00;731;1423.6
13-09-24;09:06;33.4;361.9;3.0;250.2;50.07;758;1423.6
13-09-24;09:09;33.7;360.7;2.2;250.2;50.07;536;1423.7
13-09-24;09:12;33.4;330.0;2.8;249.2;50.08;685;1423.7
13-09-24;09:15;33.9;353.6;3.3;250.2;50.07;827;1423.7
13-09-24;09:18;34.0;359.4;3.5;250.2;50.05;857;1423.8
13-09-24;09:21;34.4;356.5;3.5;250.2;50.06;885;1423.8
13-09-24;09:24;34.5;363.4;3.8;251.1;50.05;950;1423.9
13-09-24;09:27;34.8;349.8;3.9;249.2;50.05;989;1423.9
13-09-24;09:30;34.6;355.9;2.0;248.2;50.05;519;1423.9
13-09-24;09:33;34.5;327.5;1.7;249.2;50.07;424;1424.0
13-09-24;09:36;35.0;338.2;3.8;250.2;50.07;956;1424.0
13-09-24;09:39;35.0;359.3;3.5;250.2;50.06;915;1424.1
13-09-24;09:42;35.3;362.9;4.0;250.2;50.07;969;1424.1
13-09-24;09:45;35.4;353.3;0.0;250.2;50.07;1004;1424.2
13-09-24;09:48;35.7;349.3;4.1;251.1;50.07;1033;1424.2
13-09-24;09:51;36.0;353.1;4.2;250.2;50.08;1063;1424.3
13-09-24;09:54;36.1;350.6;4.3;250.2;50.09;1071;1424.3
13-09-24;09:57;36.3;348.3;1.9;249.2;50.07;534;1424.4
13-09-24;10:00;36.3;357.8;4.5;251.1;50.04;1125;1424.4
13-09-24;10:03;36.5;347.9;4.5;252.1;50.05;1133;1424.5
13-09-24;10:06;36.8;353.9;4.8;252.1;50.06;1195;1424.5
13-09-24;10:09;36.9;361.9;4.7;252.1;50.05;1203;1424.6
13-09-24;10:12;37.0;344.6;1.1;247.3;50.05;271;1424.6
13-09-24;10:15;37.0;348.6;5.1;38.6;50.04;1285;1424.7
13-09-24;10:18;37.5;349.5;5.3;251.1;50.05;1314;1424.8
13-09-24;10:21;37.5;4.8;0.9;245.3;50.04;203;1424.8
13-09-24;10:24;37.4;349.8;5.4;252.1;50.04;1351;1424.9
13-09-24;10:27;37.2;356.9;1.3;248.2;50.06;317;1424.9
13-09-24;10:30;36.5;336.3;1.2;245.3;50.02;297;1424.9
13-09-24;10:33;36.9;342.7;1.3;244.3;50.03;320;1425.0
13-09-24;10:36;36.4;361.2;1.1;246.3;50.05;274;1425.0
13-09-24;10:39;36.1;327.8;1.5;248.2;50.05;397;1425.0
13-09-24;10:42;36.2;365.3;6.1;252.1;50.03;1531;1425.1
13-09-24;10:45;36.4;358.1;6.5;254.1;50.07;1631;1425.1
13-09-24;10:48;36.9;345.9;6.4;252.1;50.05;1627;1425.2
13-09-24;10:51;36.3;339.2;1.0;244.3;50.06;244;1425.2
13-09-24;10:54;35.9;342.3;1.2;246.3;50.03;294;1425.2
13-09-24;10:57;36.0;346.2;1.1;38.6;50.01;270;1425.2
13-09-24;11:00;35.5;355.9;1.1;247.3;50.02;252;1425.2
13-09-24;11:03;36.0;348.0;1.0;247.3;50.04;249;1425.3
13-09-24;11:06;36.2;340.4;4.0;249.2;50.05;878;1425.3
13-09-24;11:09;36.1;351.2;6.6;250.2;50.02;1635;1425.4
13-09-24;11:12;36.8;356.5;1.2;247.3;50.03;286;1425.4
13-09-24;11:15;36.2;337.6;6.1;251.1;50.04;1452;1425.5
13-09-24;11:18;37.7;343.9;6.6;251.1;50.04;1639;1425.5
13-09-24;11:21;36.5;335.8;1.4;248.2;50.0;320;1425.6
13-09-24;11:24;36.9;367.2;6.9;252.1;50.10;1729;1425.6
13-09-24;11:27;37.8;342.4;6.9;252.1;50.06;1720;1425.7
13-09-24;11:30;38.4;351.4;2.2;248.2;50.06;559;1425.8
13-09-24;11:33;38.5;339.6;6.7;250.2;50.03;1669;1425.8
13-09-24;11:36;39.1;344.0;2.0;245.3;50.03;500;1425.9
13-09-24;11:39;37.9;375.2;1.8;248.2;50.04;481;1425.9
13-09-24;11:42;39.0;338.8;3.8;249.2;49.99;931;1426.0
13-09-24;11:45;39.3;349.9;4.8;250.2;50.03;1157;1426.1
13-09-24;11:48;39.4;344.8;4.4;250.2;50.03;1118;1426.2
13-09-24;11:51;38.5;367.8;2.5;247.3;50.04;616;1426.2
13-09-24;11:54;38.0;370.8;2.1;247.3;50.04;530;1426.2
13-09-24;11:57;37.7;374.8;1.8;248.2;50.08;445;1426.3
13-09-24;12:00;37.4;371.7;1.4;247.3;50.03;358;1426.3
13-09-24;12:03;36.7;367.2;1.4;248.2;50.08;339;1426.3
13-09-24;12:06;36.5;370.0;1.8;248.2;50.09;461;1426.3
13-09-24;12:09;36.5;360.9;2.6;249.2;50.06;647;1426.3
13-09-24;12:12;36.3;362.8;3.3;249.2;50.02;823;1426.4
13-09-24;12:15;50.0;365.0;5.1;251.1;50.05;1223;1426.4
13-09-24;12:18;37.0;365.0;3.4;248.2;50.06;820;1426.5
13-09-24;12:21;36.7;357.1;2.6;249.2;50.06;635;1426.5
13-09-24;12:24;36.5;372.6;2.2;249.2;50.07;537;1426.5
13-09-24;12:27;36.4;370.1;2.1;248.2;50.07;499;1426.5
13-09-24;12:30;35.9;375.8;1.7;247.3;50.02;432;1426.6
13-09-24;12:33;35.7;382.4;1.7;248.2;50.04;421;1426.6
13-09-24;12:36;35.7;380.5;1.9;245.3;50.03;466;1426.6
13-09-24;12:39;35.3;378.9;1.9;248.2;50.07;460;1426.6
13-09-24;12:42;35.3;379.9;1.6;247.3;50.08;390;1426.7
13-09-24;12:45;35.4;382.3;2.0;249.2;50.06;472;1426.7
13-09-24;12:48;35.0;382.9;2.0;248.2;50.07;476;1426.7
13-09-24;12:51;50.0;378.3;1.7;249.2;50.05;407;1426.7
13-09-24;12:54;34.9;382.0;1.9;248.2;50.06;453;1426.7
13-09-24;12:57;34.9;375.7;2.1;248.2;50.09;519;1426.8
13-09-24;13:00;34.9;373.2;2.0;248.2;50.02;481;1426.8
13-09-24;13:03;34.9;376.6;1.8;248.2;50.06;434;1426.8
13-09-24;13:06;34.8;372.8;2.6;248.2;50.04;639;1426.8
13-09-24;13:09;34.8;374.4;2.7;248.2;50.05;657;1426.9
13-09-24;13:12;35.2;375.2;2.7;248.2;50.06;680;1426.9
13-09-24;13:15;35.0;374.4;2.7;248.2;50.07;659;1426.9
13-09-24;13:18;35.0;373.8;2.3;249.2;50.06;571;1427.0
13-09-24;13:21;34.9;372.3;1.8;248.2;50.08;455;1427.0
13-09-24;13:24;34.9;371.1;1.8;247.3;50.07;428;1427.0
13-09-24;13:27;35.0;358.4;3.0;248.2;50.06;744;1427.0
13-09-24;13:30;35.3;360.0;2.5;249.2;50.06;635;1427.1
13-09-24;13:33;35.2;371.7;2.3;248.2;50.05;560;1427.1
13-09-24;13:36;35.2;375.8;2.2;248.2;50.05;559;1427.1
13-09-24;13:39;35.2;371.9;2.8;247.3;50.07;676;1427.2
13-09-24;13:42;35.3;370.7;2.7;249.2;50.05;661;1427.2
13-09-24;13:45;35.3;375.0;2.5;249.2;50.02;620;1427.2
13-09-24;13:48;35.3;362.9;2.6;249.2;50.06;652;1427.3
13-09-24;13:51;35.4;369.7;2.6;249.2;50.06;653;1427.3
13-09-24;13:54;35.5;374.1;2.4;248.2;50.06;620;1427.3
13-09-24;13:57;35.3;372.6;2.3;249.2;50.04;560;1427.4
13-09-24;14:00;35.5;344.8;2.1;249.2;50.03;525;1427.4
13-09-24;14:03;35.4;361.2;2.6;250.2;50.02;646;1427.4
13-09-24;14:06;35.5;353.7;3.1;249.2;50.06;776;1427.5
13-09-24;14:09;35.7;366.7;3.3;249.2;50.04;808;1427.5
13-09-24;14:12;35.6;374.2;2.8;249.2;50.05;704;1427.5
13-09-24;14:15;36.0;370.4;4.2;241.1;50.04;1075;1427.6
13-09-24;14:18;36.4;362.2;3.0;249.2;50.04;726;1427.6
13-09-24;14:21;35.9;341.3;3.0;249.2;50.05;760;1427.7
13-09-24;14:24;35.9;369.1;2.1;248.2;50.04;524;1427.7
13-09-24;14:27;35.9;374.2;2.0;249.2;50.10;488;1427.7
13-09-24;14:30;35.6;360.6;2.1;248.2;50.02;532;1427.7
13-09-24;14:33;35.5;370.3;1.8;248.2;50.07;444;1427.8
13-09-24;14:36;35.6;361.9;1.7;248.2;50.06;419;1427.8
13-09-24;14:39;35.4;371.3;1.4;247.3;50.09;339;1427.8
13-09-24;14:42;35.2;372.5;0.0;248.2;50.04;319;1427.8
13-09-24;14:45;35.0;370.1;1.3;248.2;50.05;317;1427.8
13-09-24;14:48;34.9;372.8;1.4;248.2;50.05;328;1427.9
13-09-24;14:51;34.9;369.7;1.3;248.2;50.05;305;1427.9
13-09-24;14:54;34.9;365.3;1.4;248.2;50.07;326;1427.9
13-09-24;14:57;34.8;374.4;1.7;246.3;50.05;411;1427.9
13-09-24;15:00;34.7;376.0;1.5;245.3;50.03;373;1427.9
13-09-24;15:03;34.5;369.2;1.6;247.3;50.05;396;1427.9
13-09-24;15:06;34.4;376.1;1.5;247.3;50.07;368;1428.0
13-09-24;15:09;34.4;363.4;1.5;246.3;50.06;387;1428.0
13-09-24;15:12;34.5;354.7;1.7;247.3;50.07;422;1428.0
13-09-24;15:15;34.5;367.8;1.6;247.3;50.07;386;1428.0
13-09-24;15:18;34.5;368.5;1.5;249.2;50.04;366;1428.0
13-09-24;15:21;34.7;376.0;1.7;249.2;50.05;412;1428.1
13-09-24;15:24;34.5;367.0;1.4;247.3;50.02;349;1428.1
13-09-24;15:27;34.2;373.5;1.5;248.2;50.04;359;1428.1
13-09-24;15:30;34.2;365.9;1.5;245.3;50.00;355;1428.1
13-09-24;15:33;34.1;364.7;1.4;247.3;50.04;326;1428.1
13-09-24;15:36;34.2;372.0;1.4;246.3;49.99;321;1428.1
13-09-24;15:39;34.2;370.1;1.4;247.3;50.02;329;1428.2
13-09-24;15:42;34.1;370.4;1.4;247.3;50.03;352;1428.2
13-09-24;15:45;34.1;367.5;1.4;248.2;50.03;323;1428.2
13-09-24;15:48;34.2;373.8;1.5;248.2;50.04;356;1428.2
13-09-24;15:51;34.2;366.9;1.6;249.2;50.04;399;1428.2
13-09-24;15:54;34.4;372.2;2.2;245.3;50.04;530;1428.3
13-09-24;15:57;34.5;326.8;3.5;251.1;50.05;877;1428.3
13-09-24;16:00;34.8;378.2;1.8;249.2;50.01;433;1428.3
13-09-24;16:03;34.5;368.2;1.2;248.2;50.02;297;1428.3
13-09-24;16:06;34.5;368.8;1.3;248.2;50.04;337;1428.4
13-09-24;16:09;34.4;372.6;1.8;249.2;50.05;408;1428.4
13-09-24;16:12;34.4;360.7;1.8;249.2;50.05;454;1428.4
13-09-24;16:15;34.8;351.4;2.5;248.2;50.03;619;1428.4
13-09-24;16:18;35.0;360.9;1.7;250.2;50.01;409;1428.5
13-09-24;16:21;35.2;358.1;1.8;248.2;50.04;432;1428.5
13-09-24;16:24;34.9;321.0;1.9;248.2;50.06;471;1428.5
13-09-24;16:27;34.8;344.5;1.1;248.2;50.04;252;1428.5
13-09-24;16:30;34.2;353.0;1.3;248.2;50.05;306;1428.6
13-09-24;16:33;34.5;355.6;0.7;247.3;50.04;171;1428.6
13-09-24;16:36;33.9;364.7;0.6;247.3;50.03;141;1428.6
13-09-24;16:39;34.0;363.7;0.5;247.3;50.02;124;1428.6
13-09-24;16:42;33.7;352.2;0.5;247.3;50.01;109;1428.6
13-09-24;16:45;33.9;355.9;0.4;247.3;50.03;83;1428.6
13-09-24;16:48;33.5;346.8;0.4;247.3;50.03;77;1428.6
13-09-24;16:51;43.6;351.8;0.5;248.2;49.99;71;1428.6
13-09-24;16:54;33.3;334.1;0.3;248.2;50.03;59;1428.6
13-09-24;16:57;33.4;339.6;0.3;247.3;50.08;56;1428.6
13-09-24;17:00;33.1;339.5;0.2;247.3;50.07;50;1428.6
13-09-24;17:03;33.1;343.0;0.2;248.2;50.06;44;1428.6
13-09-24;17:06;33.1;339.9;0.2;247.3;50.01;43;1428.6
13-09-24;17:09;33.0;333.5;0.2;247.3;50.05;40;1428.6
13-09-24;17:12;32.9;313.1;0.1;247.3;50.02;31;1428.6
13-09-24;17:15;32.6;314.2;0.1;247.3;50.03;25;1428.6
13-09-24;17:18;32.5;321.3;0.1;248.2;50.00;25;1428.6
13-09-24;17:21;32.6;312.7;0.1;246.3;50.03;21;1428.6
13-09-24;17:24;32.4;324.0;0.1;247.3;50.03;23;1428.6
13-09-24;17:27;32.4;324.0;0.1;247.3;50.03;25;1428.6
13-09-24;17:30;32.3;320.0;0.1;247.3;50.03;20;1428.6
13-09-24;17:33;32.2;317.4;0.1;247.3;50.04;19;1428.6
13-09-24;17:36;32.2;321.5;0.1;247.3;50.06;19;1428.6
13-09-24;17:39;31.9;333.2;0.1;247.3;50.0;16;1428.6
13-09-24;17:42;31.8;318.4;0.0;247.3;50.03;12;1428.6
13-09-24;17:45;31.9;304.1;0.0;247.3;50.04;8;1428.6
13-09-24;17:48;31.8;294.2;0.0;247.3;50.01;5;1428.6
13-09-24;17:51;31.7;301.0;0.0;247.3;50.03;2;1428.6
13-09-24;17:54;31.7;298.6;0.0;247.3;50.06;0;1428.6
13-09-24;17:57;31.6;157.7;0.0;247.3;50.10;0;1428.6
13-09-24;18:00;31.5;105.4;0.0;244.3;50.09;0;1428.6
13-09-25;06:42;22.8;328.5;0.0;245.3;50.00;6;1428.6
13-09-25;06:45;23.1;320.3;0.0;245.3;50.00;9;1428.6
13-09-25;06:48;23.5;305.2;0.1;245.3;50.03;13;1428.6
13-09-25;06:51;24.2;312.4;0.1;244.3;50.03;15;1428.6
13-09-25;06:54;24.6;318.7;0.1;245.3;50.06;18;1428.6
13-09-25;06:57;24.2;330.0;0.1;246.3;50.06;21;1428.6
13-09-25;07:00;24.6;336.0;0.1;245.3;50.03;23;1428.6
13-09-25;07:03;25.3;352.2;0.1;246.3;50.06;27;1428.6
13-09-25;07:06;25.3;337.0;0.2;245.3;50.03;31;1428.6
13-09-25;07:09;26.1;342.7;0.2;245.3;50.02;34;1428.6
13-09-25;07:12;26.1;337.0;0.2;245.3;50.04;38;1428.6
13-09-25;07:15;26.4;363.8;0.2;245.3;50.05;46;1428.6
13-09-25;07:18;27.2;350.6;0.3;245.3;50.02;59;1428.6
13-09-25;07:21;27.5;370.3;0.2;243.4;50.01;57;1428.6
13-09-25;07:24;27.9;369.7;0.4;244.3;50.03;64;1428.6
13-09-25;07:27;27.5;369.4;0.4;245.3;50.04;69;1428.7
13-09-25;07:30;27.5;357.7;0.4;244.3;50.03;73;1428.7
13-09-25;07:33;28.3;357.4;0.4;244.3;50.03;83;1428.7
13-09-25;07:36;29.0;361.8;0.4;244.3;50.03;69;1428.7
13-09-25;07:39;28.6;362.8;0.5;243.4;50.00;68;1428.7
13-09-25;07:42;29.4;380.5;0.5;243.4;50.10;103;1428.7
13-09-25;07:45;29.4;383.2;0.7;245.3;50.04;139;1428.7
13-09-25;07:48;30.1;367.3;0.8;244.3;50.06;189;1428.7
13-09-25;07:51;29.7;365.7;0.8;246.3;50.04;193;1428.7
13-09-25;07:54;30.5;380.2;0.9;247.3;50.02;214;1428.7
13-09-25;07:57;30.4;360.3;1.1;38.6;50.11;251;1428.7
13-09-25;08:00;30.5;382.3;1.2;247.3;50.07;288;1428.7
13-09-25;08:03;30.4;382.3;1.3;247.3;50.08;290;1428.7
13-09-25;08:06;30.8;379.3;1.3;248.2;50.06;302;1428.8
13-09-25;08:09;30.8;387.4;1.4;246.3;50.05;341;1428.8
13-09-25;08:12;31.0;371.4;1.6;247.3;50.04;381;1428.8
13-09-25;08:15;31.0;372.5;1.6;247.3;50.06;389;1428.8
13-09-25;08:18;31.5;374.8;1.7;247.3;50.05;420;1428.8
13-09-25;08:21;31.4;355.6;0.0;247.3;50.05;319;1428.8
13-09-25;08:24;31.5;364.8;1.9;247.3;50.00;463;1428.9
13-09-25;08:27;31.9;371.3;2.0;248.2;50.03;484;1428.9
13-09-25;08:30;31.8;375.1;2.0;248.2;50.04;491;1428.9
13-09-25;08:33;32.0;373.9;2.2;248.2;50.05;530;1428.9
13-09-25;08:36;32.3;375.4;2.2;248.2;50.06;540;1429.0
13-09-25;08:39;32.6;371.6;2.4;246.3;50.05;568;1429.0
13-09-25;08:42;33.0;364.5;2.3;246.3;50.06;549;1429.0
13-09-25;08:45;32.9;356.9;2.4;248.2;50.04;590;1429.0
13-09-25;08:48;33.1;372.3;2.6;248.2;50.03;639;1429.1
13-09-25;08:51;33.2;362.8;2.9;248.2;50.03;698;1429.1
13-09-25;08:54;33.3;371.3;2.8;245.3;50.05;691;1429.1
13-09-25;08:57;33.5;368.1;2.8;247.3;50.01;655;1429.2
13-09-25;09:00;33.5;362.1;3.0;249.2;50.10;745;1429.2
13-09-25;09:03;50.0;367.8;3.3;249.2;50.04;793;1429.2
13-09-25;09:06;33.9;363.2;3.4;246.3;50.05;802;1429.3
13-09-25;09:09;34.5;366.6;3.3;247.3;50.04;824;1429.3
13-09-25;09:12;34.5;355.3;3.0;244.3;50.00;720;1429.4
13-09-25;09:15;34.4;373.0;3.1;246.3;50.06;760;1429.4
13-09-25;09:18;34.7;375.7;3.0;249.2;50.02;718;1429.4
13-09-25;09:21;34.6;352.5;3.1;250.2;50.06;777;1429.5
13-09-25;09:24;35.0;364.7;3.6;250.2;50.05;886;1429.5
13-09-25;09:27;35.2;359.0;3.0;247.3;50.05;730;1429.5
13-09-25;09:30;35.0;362.9;3.1;250.2;50.04;767;1429.6
13-09-25;09:33;35.3;355.0;3.3;250.2;50.04;834;1429.6
13-09-25;09:36;35.0;355.8;3.1;250.2;50.06;778;1429.7
13-09-25;09:39;35.6;354.1;3.9;250.2;50.05;975;1429.7
13-09-25;09:42;36.0;358.0;3.9;251.1;49.98;963;1429.8
13-09-25;09:45;36.0;360.2;4.0;251.1;50.08;986;1429.8
13-09-25;09:48;36.1;353.4;4.0;252.1;50.05;989;1429.9
13-09-25;09:51;36.4;352.2;4.1;250.2;50.07;1020;1429.9
13-09-25;09:54;36.3;343.0;3.7;250.2;50.07;918;1430.0
13-09-25;09:57;36.3;346.5;3.4;251.1;50.04;823;1430.0
13-09-25;10:00;36.2;348.4;3.8;251.1;50.02;950;1430.0
13-09-25;10:03;36.7;345.2;4.3;252.1;50.06;1072;1430.1
13-09-25;10:06;36.8;345.4;0.0;252.1;50.04;1101;1430.1
13-09-25;10:09;37.1;351.7;4.5;251.1;50.08;1127;1430.2
13-09-25;10:12;37.4;349.2;4.6;251.1;50.08;1141;1430.3
13-09-25;10:15;37.0;342.0;4.6;252.1;50.05;1147;1430.3
13-09-25;10:18;37.4;344.8;4.7;252.1;50.04;1186;1430.4
13-09-25;10:21;37.8;336.4;4.7;251.1;50.05;1159;1430.4
13-09-25;10:24;37.8;341.6;4.9;252.1;50.03;1223;1430.5
13-09-25;10:27;37.9;331.0;5.0;252.1;50.07;1236;1430.5
13-09-25;10:30;38.2;346.5;4.8;252.1;50.03;1220;1430.6
13-09-25;10:33;38.5;346.8;5.3;253.1;50.04;1319;1430.7
13-09-25;10:36;38.6;341.3;1.2;248.2;50.06;305;1430.7
13-09-25;10:39;37.7;346.7;1.1;248.2;50.03;279;1430.7
13-09-25;10:42;37.7;335.8;5.2;252.1;50.04;1303;1430.8
13-09-25;10:45;37.8;354.9;1.4;248.2;50.02;366;1430.8
13-09-25;10:48;38.3;340.7;5.2;252.1;50.06;1307;1430.9
13-09-25;10:51;38.6;342.1;5.3;251.1;50.01;1335;1431.0
13-09-25;10:54;37.9;338.9;4.1;252.1;50.04;961;1431.0
13-09-25;10:57;38.9;339.9;5.6;252.1;50.04;1413;1431.1
13-09-25;11:00;39.4;338.2;6.1;253.1;50.03;1511;1431.1
13-09-25;11:03;39.1;356.9;2.0;248.2;50.02;482;1431.2
13-09-25;11:06;39.4;336.1;5.4;253.1;50.01;1319;1431.3
13-09-25;11:09;38.4;333.2;3.5;251.1;50.03;730;1431.3
13-09-25;11:12;39.3;336.0;5.7;253.1;50.05;1427;1431.4
13-09-25;11:15;38.6;348.0;1.1;249.2;50.07;257;1431.4
13-09-25;11:18;38.4;355.9;1.2;249.2;50.06;289;1431.4
13-09-25;11:21;39.0;345.9;6.0;253.1;50.10;1483;1431.5
13-09-25;11:24;39.7;340.1;5.9;252.1;50.06;1475;1431.6
13-09-25;11:27;40.1;339.4;6.2;250.2;50.06;1544;1431.6
13-09-25;11:30;39.7;325.0;6.3;253.1;50.03;1601;1431.7
13-09-25;11:33;39.7;335.0;5.9;253.1;50.05;1445;1431.7
13-09-25;11:36;39.8;320.3;5.7;252.1;50.05;1442;1431.8
13-09-25;11:39;38.9;342.0;1.0;247.3;50.05;231;1431.8
13-09-25;11:42;39.2;341.0;6.5;252.1;50.05;1636;1431.9
13-09-25;11:57;36.5;302.1;5.6;251.1;50.07;1379;1432.0
13-09-25;12:00;37.9;336.7;4.0;250.2;50.05;1031;1432.0
13-09-25;12:03;37.2;354.1;1.4;249.2;50.07;344;1432.1
13-09-25;12:06;36.7;349.2;1.0;247.3;50.05;244;1432.1
13-09-25;12:09;36.3;357.4;1.0;247.3;50.07;236;1432.1
13-09-25;12:12;36.2;357.1;0.8;246.3;50.06;201;1432.1
13-09-25;12:15;36.0;358.1;1.0;246.3;50.05;231;1432.1
13-09-25;12:18;36.0;357.8;1.1;248.2;50.05;270;1432.1
13-09-25;12:21;35.6;369.2;1.4;248.2;50.11;316;1432.1
13-09-25;12:24;35.6;365.9;1.0;247.3;50.09;238;1432.2
13-09-25;12:27;35.4;373.2;1.4;248.2;50.07;332;1432.2
13-09-25;12:30;36.0;350.2;1.8;248.2;50.04;444;1432.2
13-09-25;12:33;35.7;365.1;1.2;248.2;49.99;288;1432.2
13-09-25;12:36;35.3;360.6;1.0;247.3;49.98;207;1432.2
13-09-25;12:39;35.2;360.2;0.7;247.3;50.05;178;1432.2
13-09-25;12:42;35.2;356.5;0.9;247.3;50.06;222;1432.3
13-09-25;12:45;35.0;362.4;1.2;248.2;50.07;301;1432.3
13-09-25;12:48;35.0;355.2;0.9;245.3;50.05;213;1432.3
13-09-25;12:51;34.9;366.3;0.9;247.3;50.10;212;1432.3
13-09-25;12:54;34.9;368.1;1.2;247.3;50.09;296;1432.3
13-09-25;12:57;35.0;324.1;3.8;251.1;50.09;983;1432.3
13-09-25;13:00;36.1;330.9;6.9;252.1;50.06;1712;1432.4
13-09-25;13:03;37.0;338.6;6.7;253.1;50.06;1709;1432.5
13-09-25;13:06;37.2;317.7;6.7;252.1;50.08;1691;1432.5
13-09-25;13:09;38.3;327.2;6.6;252.1;50.03;1640;1432.6
13-09-25;13:12;37.9;357.1;1.5;248.2;50.06;374;1432.7
13-09-25;13:15;38.0;329.8;5.7;252.1;50.05;1445;1432.7
13-09-25;13:18;38.9;328.8;5.7;251.1;50.00;1407;1432.8
13-09-25;13:21;39.0;337.5;6.3;252.1;50.04;1564;1432.9
13-09-25;13:24;39.3;330.4;2.0;248.2;50.05;506;1432.9
13-09-25;13:27;39.0;319.3;4.3;250.2;50.03;1064;1433.0
13-09-25;13:30;39.5;331.7;6.4;252.1;50.02;1617;1433.1
13-09-25;13:33;39.8;328.4;6.4;253.1;50.04;1614;1433.1
13-09-25;13:36;39.8;334.2;5.8;252.1;50.06;1439;1433.2
13-09-25;13:39;39.1;345.1;1.4;248.2;50.04;323;1433.2
13-09-25;13:42;38.7;306.0;1.6;246.3;50.07;373;1433.3
13-09-25;13:45;38.5;287.1;4.7;252.1;50.07;1181;1433.3
13-09-25;13:48;39.5;339.9;7.0;254.1;50.07;1771;1433.4
13-09-25;13:51;39.4;325.9;2.1;249.2;50.05;512;1433.4
13-09-25;13:54;40.2;347.3;5.8;253.1;50.05;1558;1433.5
13-09-25;13:57;38.7;351.8;1.4;249.2;50.07;356;1433.5
13-09-25;14:00;38.2;358.1;1.4;249.2;50.00;340;1433.5
13-09-25;14:03;37.9;362.5;1.5;250.2;50.02;363;1433.6
13-09-25;14:06;37.7;367.6;1.6;250.2;50.02;398;1433.6
13-09-25;14:09;37.5;347.1;1.8;249.2;50.03;442;1433.6
13-09-25;14:12;37.5;351.8;1.5;251.1;50.03;342;1433.6
13-09-25;14:15;37.2;357.5;1.1;249.2;50.01;278;1433.6
13-09-25;14:18;36.7;360.7;1.0;248.2;50.02;243;1433.6
13-09-25;14:21;36.3;358.7;1.1;249.2;50.03;261;1433.7
13-09-25;14:24;36.4;367.2;1.8;249.2;50.04;464;1433.7
13-09-25;14:27;37.0;368.1;3.3;250.2;50.01;829;1433.7
13-09-25;14:30;37.8;352.7;3.7;252.1;50.02;914;1433.8
13-09-25;14:33;37.4;335.8;3.3;252.1;50.03;806;1433.8
13-09-25;14:36;37.9;357.4;5.4;253.1;50.03;1369;1433.9
13-09-25;14:39;37.6;366.3;4.0;252.1;50.05;1038;1433.9
13-09-25;14:42;37.5;338.6;2.2;250.2;50.04;557;1434.0
13-09-25;14:45;37.4;355.5;2.6;251.1;50.03;659;1434.0
13-09-25;14:48;37.4;347.7;2.2;251.1;50.02;539;1434.0
13-09-25;14:51;37.1;356.3;1.5;250.2;50.03;384;1434.0
13-09-25;14:54;37.0;369.8;2.0;247.3;50.03;495;1434.1
13-09-25;14:57;36.5;356.6;0.9;245.3;50.03;191;1434.1
13-09-25;15:00;36.0;352.0;0.5;246.3;50.04;111;1434.1
13-09-25;15:03;35.7;339.9;0.4;246.3;50.07;90;1434.1
13-09-25;15:06;35.4;352.8;0.4;242.4;50.05;90;1434.1
13-09-25;15:09;35.2;354.0;0.5;245.3;50.06;110;1434.1
13-09-25;15:12;35.0;368.1;0.7;245.3;50.02;157;1434.1
13-09-25;15:15;35.2;366.9;0.8;246.3;50.03;198;1434.1
13-09-25;15:18;34.9;363.5;1.0;246.3;50.02;241;1434.1
13-09-25;15:21;35.0;360.9;1.2;245.3;50.05;300;1434.1
13-09-25;15:24;35.0;372.6;1.2;246.3;50.05;291;1434.2
13-09-25;15:27;34.9;375.0;1.2;246.3;50.04;300;1434.2
13-09-25;15:30;34.9;375.5;1.3;246.3;50.02;320;1434.2
13-09-25;15:33;34.7;368.4;1.3;243.4;50.05;304;1434.2
13-09-25;15:36;34.8;374.8;1.2;245.3;50.02;291;1434.2
13-09-25;15:39;34.8;335.1;1.2;246.3;50.03;281;1434.2
13-09-25;15:42;34.6;360.7;1.0;246.3;50.03;228;1434.2
13-09-25;15:45;34.8;365.4;1.1;246.3;50.03;264;1434.3
13-09-25;15:48;34.5;370.7;1.2;247.3;50.04;302;1434.3
13-09-25;15:51;34.6;371.4;1.2;247.3;50.03;293;1434.3
13-09-25;15:54;34.6;372.6;1.2;247.3;50.03;299;1434.3
13-09-25;15:57;34.6;371.4;1.2;247.3;50.00;274;1434.3
13-09-25;16:00;34.5;340.7;0.0;246.3;50.06;384;1434.3
13-09-25;16:03;34.7;369.8;1.4;245.3;50.05;352;1434.4
13-09-25;16:06;34.8;343.9;2.2;247.3;50.06;550;1434.4
13-09-25;16:09;34.9;356.8;2.3;248.2;50.06;564;1434.4
13-09-25;16:12;34.9;367.6;1.9;247.3;50.05;465;1434.4
13-09-25;16:15;34.6;360.6;1.3;247.3;50.04;315;1434.4
13-09-25;16:18;34.5;360.9;1.1;247.3;50.03;264;1434.5
13-09-25;16:21;34.7;365.4;0.9;383.4;50.02;220;1434.5
13-09-25;16:24;34.6;361.5;1.1;246.3;50.02;242;1434.5
13-09-25;16:27;34.4;363.1;1.1;246.3;50.03;245;1434.5
13-09-25;16:30;34.4;364.4;0.9;245.3;50.01;218;1434.5
13-09-25;16:33;34.2;349.2;0.9;246.3;50.02;204;1434.5
13-09-25;16:36;34.1;362.9;0.8;245.3;50.0;171;1434.5
13-09-25;16:39;33.9;356.6;0.6;245.3;50.05;142;1434.5
13-09-25;16:42;33.9;354.1;0.6;245.3;50.03;123;1434.5
13-09-25;16:45;33.8;363.7;0.5;242.4;50.02;116;1434.6
13-09-25;16:48;33.8;352.2;0.6;246.3;50.05;126;1434.6
13-09-25;16:51;33.7;365.4;0.6;244.3;50.03;130;1434.6
13-09-25;16:54;33.5;365.1;0.6;245.3;50.01;131;1434.6
13-09-25;16:57;33.8;348.7;0.7;243.4;50.02;121;1434.6
13-09-25;17:00;33.5;354.9;0.6;245.3;50.07;112;1434.6
13-09-25;17:03;33.4;357.8;0.6;245.3;50.08;118;1434.6
13-09-25;17:06;33.5;357.7;0.6;245.3;50.05;126;1434.6
13-09-25;17:09;33.4;365.6;0.6;245.3;50.05;120;1434.6
13-09-25;17:12;33.3;354.7;0.5;245.3;50.04;105;1434.6
13-09-25;17:15;33.2;355.6;0.5;245.3;50.05;96;1434.6
13-09-25;17:18;33.3;346.8;0.5;245.3;50.02;84;1434.6
13-09-25;17:21;33.0;342.7;0.4;245.3;50.02;76;1434.6
13-09-25;17:24;33.2;347.4;0.4;244.3;50.02;71;1434.6
13-09-25;17:27;33.1;342.6;0.4;244.3;50.02;66;1434.6
13-09-25;17:30;33.0;342.6;0.3;245.3;50.04;60;1434.6
13-09-25;17:33;32.6;344.5;0.3;245.3;50.07;50;1434.6
13-09-25;17:36;32.7;343.7;0.2;246.3;50.04;37;1434.6
13-09-25;17:39;32.7;330.7;0.1;242.4;50.01;26;1434.6
13-09-25;17:42;32.6;319.9;0.1;244.3;50.03;19;1434.6
13-09-25;17:45;32.5;320.0;0.1;246.3;50.04;16;1434.6
13-09-25;17:48;32.5;315.2;0.1;244.3;50.03;11;1434.6
13-09-25;17:51;32.3;293.8;0.0;244.3;50.05;6;1434.6
13-09-25;17:54;32.3;295.3;0.0;244.3;50.06;1;1434.6
13-09-25;17:57;32.2;283.5;0.0;246.3;50.09;0;1434.6
13-09-25;18:00;32.0;195.2;0.0;245.3;50.15;4;1434.6
13-09-25;18:03;31.9;221.0;0.0;244.3;50.09;0;1434.6
13-09-25;18:06;31.8;287.8;0.0;245.3;50.08;0;1434.6
13-09-25;18:09;31.7;302.0;0.0;245.3;50.08;0;1434.6
13-09-25;18:12;31.6;256.4;0.0;245.3;50.03;0;1434.6
13-09-25;18:15;31.6;212.4;0.0;244.3;50.06;0;1434.6
13-09-25;18:18;31.5;174.4;0.0;244.3;50.03;0;1434.6
13-09-25;18:21;31.4;143.5;0.0;244.3;50.03;0;1434.6
13-09-25;18:24;31.4;119.3;0.0;243.4;50.05;0;1434.6
13-09-26;08:03;23.9;343.5;0.0;245.3;50.06;3;1434.6
13-09-26;08:06;24.6;324.7;0.0;245.3;50.03;7;1434.6
13-09-26;08:09;24.6;325.4;0.0;246.3;50.04;9;1434.6
13-09-26;08:12;25.0;323.4;0.1;246.3;50.04;19;1434.6
13-09-26;08:15;25.3;329.1;0.1;245.3;50.04;20;1434.6
13-09-26;08:18;25.3;313.9;0.1;246.3;50.05;18;1434.6
13-09-26;08:21;25.3;315.6;0.1;247.3;50.05;16;1434.6
13-09-26;08:24;25.7;328.7;0.1;247.3;50.09;19;1434.6
13-09-26;08:27;26.4;322.7;0.1;246.3;50.04;15;1434.6
13-09-26;08:30;26.1;324.1;0.0;245.3;50.03;7;1434.6
13-09-26;08:33;26.8;334.1;0.0;245.3;50.04;12;1434.6
13-09-26;08:36;26.8;333.2;0.0;246.3;50.05;6;1434.6
13-09-26;08:39;26.8;333.6;0.0;246.3;50.04;9;1434.6
13-09-26;08:42;27.2;329.1;0.0;246.3;50.05;9;1434.6
13-09-26;08:45;27.2;333.1;0.1;244.3;50.04;15;1434.6
13-09-26;08:48;27.2;317.8;0.1;246.3;50.04;16;1434.6
13-09-26;08:51;27.9;333.3;0.1;246.3;50.03;20;1434.6
13-09-26;08:54;28.3;319.9;0.1;245.3;50.04;23;1434.6
13-09-26;08:57;27.9;333.6;0.2;245.3;50.03;37;1434.7
13-09-26;09:00;28.6;343.9;0.4;242.4;49.95;53;1434.7
13-09-26;09:03;28.6;346.4;0.4;241.4;50.01;63;1434.7
13-09-26;09:06;29.0;346.7;0.3;241.4;50.09;53;1434.7
13-09-26;09:09;29.4;353.7;0.3;245.3;49.99;54;1434.7
13-09-26;09:12;29.7;345.5;0.2;246.3;50.03;48;1434.7
13-09-26;09:15;29.4;349.0;0.3;242.4;50.05;54;1434.7
13-09-26;09:18;30.1;358.5;0.4;245.3;50.04;72;1434.7
13-09-26;09:21;30.2;344.8;0.2;244.3;50.05;39;1434.7
13-09-26;09:24;30.1;329.1;0.0;245.3;50.07;12;1434.7
13-09-26;09:27;30.2;308.4;0.1;245.3;50.00;17;1434.7
13-09-26;09:30;30.3;341.4;0.2;245.3;50.00;44;1434.7
13-09-26;09:33;30.3;365.0;0.2;243.4;50.06;50;1434.7
13-09-26;09:36;30.3;362.9;0.1;244.3;50.06;28;1434.7
13-09-26;09:39;30.2;343.2;0.2;245.3;50.07;34;1434.7
13-09-26;09:42;30.4;338.0;0.1;246.3;50.07;31;1434.7
13-09-26;09:45;30.4;322.8;0.1;245.3;50.05;25;1434.7
13-09-26;09:48;30.4;304.1;0.1;244.3;50.0;22;1434.7
13-09-26;09:51;30.5;333.8;0.2;245.3;50.05;38;1434.7
13-09-26;09:54;30.5;349.6;0.2;246.3;50.04;44;1434.7
13-09-26;09:57;30.7;343.9;0.2;246.3;49.97;34;1434.7
13-09-26;10:00;30.7;350.0;0.2;245.3;50.03;50;1434.7
13-09-26;10:03;30.7;345.2;0.3;245.3;50.05;45;1434.7
13-09-26;10:06;30.9;341.6;0.3;243.4;50.06;51;1434.7
13-09-26;10:09;30.8;359.7;0.4;246.3;50.06;76;1434.7
13-09-26;10:12;30.9;361.8;0.4;242.4;50.05;83;1434.7
13-09-26;10:15;30.9;355.8;0.3;38.6;50.04;54;1434.7
13-09-26;10:18;31.1;348.4;0.3;247.3;50.06;48;1434.7
13-09-26;10:21;31.0;350.8;0.3;245.3;50.05;59;1434.7
13-09-26;10:24;31.0;356.5;0.3;245.3;50.05;53;1434.7
13-09-26;10:27;31.0;355.2;0.1;245.3;50.04;23;1434.7
13-09-26;10:30;31.1;341.4;0.2;245.3;50.00;27;1434.7
13-09-26;10:33;30.9;328.1;0.1;245.3;50.05;24;1434.7
13-09-26;10:36;31.1;331.0;0.1;244.3;50.04;20;1434.7
13-09-26;10:39;31.1;325.0;0.1;245.3;50.04;30;1434.7
13-09-26;10:42;31.1;3.8;0.1;245.3;50.03;29;1434.7
13-09-26;10:45;31.1;322.8;0.1;243.4;50.02;27;1434.7
13-09-26;10:48;31.1;337.3;0.2;246.3;50.04;37;1434.7
13-09-26;10:51;31.2;339.2;0.2;242.4;50.05;48;1434.7
13-09-26;10:54;31.2;345.8;0.2;245.3;50.04;48;1434.7
13-09-26;10:57;31.1;350.8;0.2;244.3;50.05;46;1434.7
13-09-26;11:00;31.2;347.4;0.4;245.3;50.01;55;1434.7
13-09-26;11:03;31.1;343.2;0.4;245.3;50.03;64;1434.7
13-09-26;11:06;31.5;352.5;0.4;244.3;50.04;83;1434.7
13-09-26;11:09;31.2;353.9;0.4;243.4;50.05;84;1434.7
13-09-26;11:12;31.6;357.5;0.3;245.3;50.05;71;1434.8
13-09-26;11:15;31.4;354.3;0.4;244.3;50.03;65;1434.8
13-09-26;11:18;31.5;360.2;0.3;245.3;50.05;66;1434.8
13-09-26;11:21;31.5;352.5;0.4;245.3;50.06;73;1434.8
13-09-26;11:24;31.4;356.6;0.5;243.4;50.00;82;1434.8
13-09-26;11:27;31.7;361.0;0.5;245.3;49.99;80;1434.8
13-09-26;11:30;31.6;357.1;0.4;245.3;50.02;82;1434.8
13-09-26;11:33;31.7;361.2;0.4;245.3;50.03;69;1434.8
13-09-26;11:36;31.7;351.4;0.3;245.3;50.01;59;1434.8
13-09-26;11:39;31.6;4.8;0.3;243.4;50.05;65;1434.8
13-09-26;11:42;31.6;346.4;0.1;244.3;50.06;26;1434.8
13-09-26;11:45;31.5;344.3;0.1;245.3;50.06;26;1434.8
13-09-26;11:48;31.5;338.3;0.2;244.3;50.03;45;1434.8
13-09-26;11:51;31.5;347.3;0.2;244.3;50.12;47;1434.8
13-09-26;11:54;31.4;341.1;0.1;241.4;50.05;31;1434.8
13-09-26;11:57;31.5;318.8;0.0;242.4;50.06;14;1434.8
13-09-26;12:00;31.5;324.6;0.1;244.3;50.00;17;1434.8
13-09-26;12:03;31.4;341.1;0.0;244.3;50.03;13;1434.8
13-09-26;12:06;31.2;329.2;0.0;241.4;50.05;8;1434.8
13-09-26;12:09;31.5;329.5;0.0;244.3;50.03;7;1434.8
13-09-26;12:12;31.2;263.9;0.0;244.3;50.05;0;1434.8
13-09-26;12:15;31.1;206.5;0.0;244.3;50.05;6;1434.8
13-09-26;12:18;31.2;274.6;0.1;245.3;50.06;22;1434.8
13-09-26;12:21;31.2;310.6;0.0;246.3;50.06;11;1434.8
13-09-26;12:24;31.2;311.2;0.0;245.3;50.03;6;1434.8
13-09-26;12:27;31.1;295.0;0.1;244.3;50.05;18;1434.8
13-09-26;12:30;31.4;319.6;0.1;245.3;49.97;17;1434.8
13-09-26;12:33;31.2;297.9;0.0;244.3;50.03;10;1434.8
13-09-26;12:36;31.2;291.6;0.0;244.3;50.03;9;1434.8
13-09-26;12:39;31.0;300.5;0.0;244.3;50.02;8;1434.8
13-09-26;12:42;31.2;301.3;0.1;245.3;50.05;18;1434.8
13-09-26;12:45;31.1;313.1;0.1;244.3;50.04;16;1434.8
13-09-26;12:48;31.0;305.4;0.0;244.3;50.07;8;1434.8
13-09-26;12:51;31.1;204.4;0.0;243.4;50.05;4;1434.8
13-09-26;12:54;30.9;237.3;0.0;243.4;50.07;2;1434.8
13-09-26;12:57;31.0;264.2;0.0;244.3;50.08;2;1434.8
13-09-26;13:00;31.1;309.3;0.1;244.3;50.04;15;1434.8
13-09-26;13:03;31.1;339.2;0.1;243.4;49.99;30;1434.8
13-09-26;13:06;31.0;327.5;0.1;244.3;50.13;29;1434.8
13-09-26;13:09;30.9;339.6;0.2;38.6;50.06;34;1434.8
13-09-26;13:12;31.2;340.8;0.2;244.3;50.07;39;1434.8
13-09-26;13:15;31.2;329.0;0.1;244.3;50.07;30;1434.8
13-09-26;13:18;31.1;344.2;0.3;245.3;50.07;51;1434.8
13-09-26;13:21;31.2;352.0;0.2;243.4;50.08;49;1434.8
13-09-26;13:24;31.4;346.2;0.4;244.3;50.06;69;1434.8
13-09-26;13:27;31.4;347.3;0.3;244.3;50.04;54;1434.8
13-09-26;13:30;31.4;329.2;0.4;248.2;50.05;63;1434.8
13-09-26;13:33;31.6;375.0;0.6;247.3;50.07;136;1434.8
13-09-26;13:36;31.6;392.1;0.8;248.2;50.05;177;1434.8
13-09-26;13:39;31.6;365.1;0.5;248.2;50.07;116;1434.8
13-09-26;13:42;31.6;361.0;0.4;247.3;50.06;65;1434.8
13-09-26;13:45;31.5;334.4;0.2;247.3;50.05;35;1434.9
13-09-26;13:48;31.5;348.4;0.2;248.2;50.00;43;1434.9
13-09-26;13:51;31.5;349.8;0.2;248.2;50.11;39;1434.9
13-09-26;13:54;31.6;330.1;0.2;248.2;50.07;32;1434.9
13-09-26;13:57;31.6;343.2;0.2;248.2;50.06;31;1434.9
13-09-26;14:00;31.4;345.9;0.3;248.2;50.05;51;1434.9
13-09-26;14:03;31.7;358.7;0.4;248.2;50.05;86;1434.9
13-09-26;14:06;31.5;362.1;0.5;248.2;50.06;103;1434.9
13-09-26;14:09;31.7;358.8;0.5;249.2;50.06;102;1434.9
13-09-26;14:12;31.9;366.3;0.5;248.2;50.05;106;1434.9
13-09-26;14:15;31.9;354.3;0.4;248.2;50.06;78;1434.9
13-09-26;14:18;31.8;360.3;0.3;248.2;50.04;72;1434.9
13-09-26;14:21;31.8;355.0;0.4;248.2;50.05;65;1434.9
13-09-26;14:24;31.9;360.9;0.4;248.2;50.02;89;1434.9
13-09-26;14:27;31.9;364.0;0.6;248.2;50.03;112;1434.9
13-09-26;14:30;31.9;376.1;0.8;248.2;50.05;165;1434.9
13-09-26;14:33;31.8;373.3;0.4;248.2;50.10;69;1434.9
13-09-26;14:36;31.7;344.5;0.1;248.2;50.07;22;1434.9
13-09-26;14:39;31.6;325.3;0.1;247.3;50.05;14;1434.9
13-09-26;14:42;31.6;4.8;0.1;248.2;50.06;16;1434.9
13-09-26;14:45;31.6;304.6;0.1;247.3;50.06;13;1434.9
13-09-26;14:48;31.6;318.4;0.1;249.2;50.05;18;1434.9
13-09-26;14:51;31.8;324.1;0.1;250.2;50.10;14;1434.9
13-09-26;14:54;31.7;310.6;0.1;247.3;50.06;20;1434.9
13-09-26;14:57;31.7;333.1;0.2;246.3;50.07;34;1434.9
13-09-26;15:00;31.6;;0.2;245.3;50.04;46;1434.9
13-09-26;15:03;31.8;339.2;0.2;245.3;50.03;44;1434.9
13-09-26;15:06;31.7;339.8;0.3;245.3;50.10;53;1434.9
13-09-26;15:09;31.9;360.2;0.3;246.3;50.05;58;1434.9
13-09-26;15:12;31.8;347.4;0.2;245.3;50.03;44;1434.9
13-09-26;15:15;31.7;336.9;0.3;242.4;50.04;50;1434.9
13-09-26;15:18;31.8;343.9;0.1;246.3;50.01;34;1434.9
13-09-26;15:21;31.7;328.7;0.0;246.3;50.04;13;1434.9
13-09-26;15:24;31.6;322.4;0.0;245.3;49.99;8;1434.9
13-09-26;15:27;31.4;314.9;0.1;244.3;50.02;18;1434.9
13-09-26;15:30;31.5;323.8;0.1;242.4;50.04;17;1434.9
13-09-26;15:33;31.5;317.1;0.0;246.3;50.06;2;1434.9
13-09-26;15:36;31.5;328.1;0.1;247.3;50.04;17;1434.9
13-09-26;15:39;31.4;323.4;0.1;244.3;50.03;16;1434.9
13-09-26;15:42;31.4;319.0;0.1;247.3;50.04;18;1434.9
13-09-26;15:45;31.4;325.9;0.1;247.3;50.03;16;1434.9
13-09-26;15:48;31.5;316.8;0.1;247.3;50.02;14;1434.9
13-09-26;15:51;31.5;325.0;0.1;248.2;50.03;16;1434.9
13-09-26;15:54;31.5;327.0;0.1;248.2;50.04;25;1434.9
13-09-26;15:57;31.6;337.9;0.2;246.3;50.06;35;1434.9
13-09-26;16:00;31.6;331.2;0.2;248.2;50.04;45;1434.9
13-09-26;16:03;31.5;352.1;0.3;247.3;50.03;55;1435.0
13-09-26;16:06;31.7;351.4;0.4;247.3;50.00;60;1435.0
13-09-26;16:09;31.6;350.3;0.4;248.2;50.04;64;1435.0
13-09-26;16:12;31.6;347.7;0.4;247.3;50.02;67;1435.0
13-09-26;16:15;31.6;353.4;0.4;245.3;50.02;63;1435.0
13-09-26;16:18;31.7;362.9;0.5;245.3;50.0;105;1435.0
13-09-26;16:21;31.9;364.0;0.3;246.3;50.02;57;1435.0
13-09-26;16:24;31.7;337.2;0.3;246.3;50.04;50;1435.0
13-09-26;16:27;31.7;336.7;0.2;247.3;50.02;36;1435.0
13-09-26;16:30;31.7;320.2;0.2;245.3;50.02;34;1435.0
13-09-26;16:33;31.7;334.7;0.2;244.3;50.01;32;1435.0
13-09-26;16:36;31.6;333.2;0.2;244.3;50.02;34;1435.0
13-09-26;16:39;31.9;337.6;0.2;244.3;50.03;43;1435.0
13-09-26;16:42;31.7;334.2;0.2;244.3;50.01;41;1435.0
13-09-26;16:45;31.7;343.3;0.2;244.3;50.03;36;1435.0
13-09-26;16:48;31.7;347.6;0.3;245.3;50.03;52;1435.0
13-09-26;16:51;31.6;334.8;0.3;244.3;50.05;52;1435.0
13-09-26;16:54;31.6;342.3;0.1;242.4;50.05;16;1435.0
13-09-26;16:57;31.5;310.1;0.0;246.3;50.07;0;1435.0
13-09-26;17:00;31.4;202.1;0.0;244.3;50.09;0;1435.0
13-09-26;17:03;31.2;133.8;0.0;243.4;50.08;0;1435.0
13-09-26;17:06;31.2;132.7;0.0;244.3;50.06;0;1435.0
13-09-26;17:09;31.2;152.6;0.0;244.3;50.09;3;1435.0
13-09-26;17:12;31.2;216.2;0.0;243.4;50.02;11;1435.0
13-09-26;17:15;31.5;292.0;0.1;245.3;50.06;32;1435.0
13-09-26;17:18;31.5;329.5;0.2;244.3;50.07;34;1435.0
13-09-26;17:21;31.5;345.2;0.2;243.4;50.02;37;1435.0
13-09-26;17:24;31.4;332.5;0.1;242.4;50.02;37;1435.0
13-09-26;17:27;31.5;333.8;0.1;244.3;50.04;33;1435.0
13-09-26;17:30;31.4;340.8;0.2;242.4;50.03;34;1435.0
13-09-26;17:33;31.4;347.0;0.1;244.3;50.02;29;1435.0
13-09-26;17:36;31.5;329.4;0.1;243.4;50.01;22;1435.0
13-09-26;17:39;31.2;317.8;0.1;244.3;50.01;14;1435.0
13-09-26;17:42;31.2;316.4;0.1;244.3;50.04;15;1435.0
13-09-26;17:45;31.2;304.8;0.0;244.3;50.04;9;1435.0
13-09-26;17:48;31.2;294.1;0.0;244.3;50.04;1;1435.0
13-09-26;17:51;31.1;204.1;0.0;244.3;50.02;0;1435.0
13-09-26;17:54;31.0;141.0;0.0;244.3;50.05;0;1435.0
13-09-26;17:57;31.0;125.8;0.0;245.3;50.09;0;1435.0
13-09-26;18:00;30.9;194.3;0.0;244.3;50.10;0;1435.0
13-09-26;18:03;30.9;261.4;0.0;244.3;50.09;0;1435.0
13-09-26;18:06;30.9;321.2;0.0;244.3;50.07;0;1435.0
13-09-26;18:09;30.8;335.7;0.0;244.3;50.06;0;1435.0
13-09-26;18:12;30.8;311.1;0.0;245.3;50.02;0;1435.0
13-09-26;18:15;30.7;297.8;0.0;244.3;50.05;0;1435.0
13-09-26;18:18;30.7;254.5;0.0;243.4;50.03;0;1435.0
13-09-26;18:21;30.5;232.3;0.0;244.3;50.02;0;1435.0
13-09-26;18:24;30.5;243.4;0.0;244.3;50.02;0;1435.0
13-09-26;18:27;30.5;191.1;0.0;243.4;50.04;0;1435.0
13-09-26;18:30;30.4;154.6;0.0;242.4;50.03;0;1435.0
13-09-26;18:33;30.4;112.3;0.0;243.4;50.02;0;1435.0
13-09-27;06:45;23.9;320.6;0.0;245.3;50.06;4;1435.0
13-09-27;06:48;23.9;319.9;0.0;244.3;50.00;5;1435.0
13-09-27;06:51;24.2;302.1;0.0;243.4;50.00;8;1435.0
13-09-27;06:54;25.0;310.9;0.0;245.3;50.02;10;1435.0
13-09-27;06:57;25.0;319.0;0.1;244.3;50.05;18;1435.0
13-09-27;07:00;24.6;329.1;0.1;243.4;50.06;23;1435.0
13-09-27;07:03;25.7;329.7;0.1;245.3;50.05;25;1435.0
13-09-27;07:06;25.3;326.2;0.2;245.3;49.99;25;1435.0
13-09-27;07:09;26.4;332.5;0.1;245.3;50.02;27;1435.0
13-09-27;07:12;26.8;343.9;0.1;245.3;50.06;29;1435.0
13-09-27;07:15;26.8;343.3;0.2;246.3;50.05;35;1435.0
13-09-27;07:18;27.2;332.5;0.3;247.3;50.0;48;1435.0
13-09-27;07:21;26.8;338.6;0.2;245.3;50.06;35;1435.0
13-09-27;07:24;27.5;339.5;0.1;245.3;50.05;32;1435.0
13-09-27;07:27;27.5;326.6;0.1;245.3;50.06;24;1435.0
13-09-27;07:30;27.5;320.3;0.0;245.3;50.05;20;1435.0
13-09-27;07:33;27.9;329.2;0.1;245.3;50.05;21;1435.0
13-09-27;07:36;27.9;326.9;0.1;245.3;49.98;28;1435.0
13-09-27;07:39;28.3;338.6;0.1;244.3;50.07;36;1435.0
13-09-27;07:42;28.6;349.5;0.2;243.4;50.03;50;1435.0
13-09-27;07:45;29.4;353.1;0.3;244.3;50.03;63;1435.0
13-09-27;07:48;29.4;354.1;0.4;244.3;50.04;65;1435.0
13-09-27;07:51;29.7;360.6;0.3;243.4;50.05;58;1435.0
13-09-27;07:54;30.1;366.2;0.4;243.4;50.06;70;1435.0
13-09-27;07:57;30.1;358.4;0.4;247.3;50.06;69;1435.0
13-09-27;08:00;30.2;367.2;0.5;246.3;50.06;107;1435.1
13-09-27;08:03;30.3;375.4;0.6;246.3;50.04;139;1435.1
13-09-27;08:06;30.5;378.5;0.6;246.3;50.03;121;1435.1
13-09-27;08:09;30.4;374.7;0.5;247.3;50.03;112;1435.1
13-09-27;08:12;30.5;368.5;0.5;246.3;50.03;116;1435.1
13-09-27;08:15;30.7;369.1;0.4;244.3;49.98;55;1435.1
13-09-27;08:18;30.5;357.7;0.3;38.6;50.06;63;1435.1
13-09-27;08:21;30.5;358.5;0.4;246.3;50.04;81;1435.1
13-09-27;08:24;30.7;369.4;0.4;245.3;50.05;79;1435.1
13-09-27;08:27;30.8;358.0;0.4;246.3;50.03;67;1435.1
13-09-27;08:30;30.9;358.8;0.4;246.3;50.05;79;1435.1
13-09-27;08:33;31.1;364.3;0.5;245.3;50.05;88;1435.1
13-09-27;08:36;30.8;389.2;0.5;245.3;50.04;122;1435.1
13-09-27;08:39;31.0;378.3;0.6;245.3;50.05;135;1435.1
13-09-27;08:42;31.4;371.9;0.7;246.3;50.03;154;1435.1
13-09-27;08:45;31.2;372.0;0.7;246.3;50.04;163;1435.1
13-09-27;08:48;31.2;369.5;0.7;244.3;50.05;150;1435.1
13-09-27;08:51;31.2;365.3;0.7;246.3;50.05;161;1435.1
13-09-27;08:54;31.4;364.7;0.8;243.4;50.06;175;1435.2
13-09-27;08:57;31.4;373.3;1.0;246.3;50.05;257;1435.2
13-09-27;09:00;31.7;384.3;1.2;246.3;50.05;293;1435.2
13-09-27;09:03;31.7;382.3;0.9;245.3;50.03;217;1435.2
13-09-27;09:06;31.9;386.4;1.4;246.3;50.00;324;1435.2
13-09-27;09:09;31.8;384.5;1.3;246.3;50.03;312;1435.2
13-09-27;09:12;50.0;376.4;1.0;242.4;50.02;217;1435.2
13-09-27;09:15;31.7;368.1;0.6;244.3;50.04;124;1435.2
13-09-27;09:18;31.7;365.1;0.5;244.3;50.05;93;1435.3
13-09-27;09:21;31.7;357.1;0.5;244.3;50.03;95;1435.3
13-09-27;09:24;31.7;352.1;0.4;245.3;50.05;69;1435.3
13-09-27;09:27;31.6;365.0;0.5;245.3;50.05;103;1435.3
13-09-27;09:30;31.7;364.4;0.5;245.3;50.03;91;1435.3
13-09-27;09:33;31.6;363.4;0.5;242.4;50.00;92;1435.3
13-09-27;09:36;31.6;369.1;0.7;245.3;50.05;143;1435.3
13-09-27;09:39;31.8;370.4;0.7;243.4;50.03;162;1435.3
13-09-27;09:42;31.8;363.1;0.6;245.3;50.10;137;1435.3
13-09-27;09:45;31.8;362.4;0.5;245.3;50.03;99;1435.3
13-09-27;09:48;31.7;364.5;0.4;245.3;50.02;76;1435.3
13-09-27;09:51;31.9;348.6;0.5;242.4;50.02;94;1435.3
13-09-27;09:54;31.8;359.6;0.4;245.3;50.03;89;1435.3
13-09-27;09:57;31.8;363.1;0.3;243.4;50.05;71;1435.3
13-09-27;10:00;31.8;365.4;0.4;245.3;50.03;81;1435.3
13-09-27;10:03;31.9;363.8;0.6;244.3;50.02;131;1435.3
13-09-27;10:06;31.9;372.8;0.7;244.3;50.04;147;1435.3
13-09-27;10:09;32.0;379.5;0.9;246.3;50.05;218;1435.3
13-09-27;10:12;32.0;360.4;0.8;246.3;50.03;158;1435.4
13-09-27;10:15;32.2;383.9;0.8;246.3;50.04;195;1435.4
13-09-27;10:18;32.3;377.9;0.7;246.3;50.05;166;1435.4
13-09-27;10:21;32.2;371.1;0.7;246.3;50.04;140;1435.4
13-09-27;10:24;32.0;359.7;0.5;245.3;50.06;112;1435.4
13-09-27;10:27;32.0;359.9;0.5;245.3;50.05;111;1435.4
13-09-27;10:30;32.3;374.5;0.8;245.3;50.05;177;1435.4
13-09-27;10:33;32.2;373.0;0.7;245.3;50.04;157;1435.4
13-09-27;10:36;32.3;368.5;0.7;245.3;50.06;141;1435.4
13-09-27;10:39;32.2;381.2;0.6;242.4;50.06;142;1435.4
13-09-27;10:42;31.9;364.8;0.8;245.3;50.07;183;1435.4
13-09-27;10:45;32.3;370.8;1.1;245.3;50.06;236;1435.4
13-09-27;10:48;32.4;395.2;2.0;247.3;50.04;470;1435.5
13-09-27;10:51;33.0;374.8;6.9;251.1;50.00;1676;1435.5
13-09-27;10:54;33.1;369.8;1.5;246.3;50.07;378;1435.5
13-09-27;10:57;33.2;368.5;2.8;248.2;50.0;681;1435.6
13-09-27;11:00;33.5;376.0;2.5;248.2;50.04;608;1435.6
13-09-27;11:03;33.9;361.2;5.5;251.1;50.05;1283;1435.6
13-09-27;11:06;34.4;345.7;3.4;248.2;50.05;862;1435.7
13-09-27;11:09;34.8;347.3;5.3;250.2;50.06;1313;1435.7
13-09-27;11:12;34.5;372.3;1.2;243.3;50.06;310;1435.8
13-09-27;11:15;34.0;366.5;1.4;248.2;50.03;330;1435.8
13-09-27;11:18;34.5;376.7;1.4;246.3;50.03;343;1435.8
13-09-27;11:21;34.2;378.5;1.6;247.3;50.04;394;1435.8
13-09-27;11:24;34.1;385.4;1.9;247.3;50.02;460;1435.8
13-09-27;11:27;34.2;363.8;1.0;246.3;50.03;225;1435.9
13-09-27;11:30;33.9;370.3;1.0;246.3;50.03;243;1435.9
13-09-27;11:33;34.9;349.0;2.0;245.3;50.07;512;1435.9
13-09-27;11:36;35.3;366.9;3.4;249.2;50.05;857;1436.0
13-09-27;11:39;36.3;349.9;7.4;253.1;50.06;1864;1436.1
13-09-27;11:42;36.5;349.8;3.6;247.3;50.03;874;1436.1
13-09-27;11:45;36.0;363.7;2.1;247.3;50.05;538;1436.2
13-09-27;11:48;36.1;341.4;3.5;249.2;50.06;857;1436.2
13-09-27;11:51;36.1;334.2;2.4;248.2;50.03;588;1436.2
13-09-27;11:54;36.0;339.9;3.4;249.2;50.07;832;1436.3
13-09-27;11:57;36.1;365.6;2.3;245.3;50.05;540;1436.3
13-09-27;12:00;36.0;386.5;2.8;248.2;50.00;700;1436.3
13-09-27;12:03;36.5;356.3;3.9;248.2;50.04;1041;1436.4
13-09-27;12:06;36.3;369.4;2.0;246.3;50.03;482;1436.4
13-09-27;12:09;35.9;368.9;1.9;248.2;50.04;469;1436.4
13-09-27;12:12;35.9;365.9;1.9;248.2;50.05;456;1436.5
13-09-27;12:15;35.9;367.0;1.7;247.3;50.06;430;1436.5
13-09-27;12:18;35.5;384.6;2.1;248.2;50.04;513;1436.5
13-09-27;12:21;35.9;393.6;5.5;38.6;50.06;1100;1436.5
13-09-27;12:24;36.1;349.6;4.0;250.2;50.08;1001;1436.6
13-09-27;12:27;37.5;360.3;2.8;244.3;50.08;700;1436.7
13-09-27;12:30;36.9;362.2;2.0;248.2;50.05;494;1436.7
13-09-27;12:33;36.7;334.7;7.9;252.1;50.07;1978;1436.8
13-09-27;12:36;37.1;359.0;1.8;247.3;50.06;441;1436.8
13-09-27;12:39;36.9;364.4;2.8;248.2;50.08;710;1436.8
13-09-27;12:42;37.1;367.5;4.6;250.2;50.06;1117;1436.9
13-09-27;12:45;36.9;368.7;1.7;247.3;50.04;405;1436.9
13-09-27;12:48;36.3;389.0;1.7;243.4;50.08;410;1436.9
13-09-27;12:51;36.2;305.2;3.3;250.2;50.09;760;1437.0
13-09-27;12:54;36.2;335.3;1.2;246.3;50.08;279;1437.0
13-09-27;12:57;36.4;359.9;7.1;253.1;50.08;1772;1437.0
13-09-27;13:00;37.1;376.9;6.2;252.1;49.99;1537;1437.1
13-09-27;13:03;37.7;322.7;1.3;247.3;50.07;316;1437.2
13-09-27;13:06;37.5;366.9;4.3;250.2;50.07;1065;1437.2
13-09-27;13:09;36.9;357.1;0.9;246.3;50.05;190;1437.2
13-09-27;13:12;36.3;369.2;1.0;245.3;50.05;225;1437.2
13-09-27;13:15;36.2;372.0;0.8;248.2;50.09;188;1437.2
13-09-27;13:18;36.0;384.8;1.6;247.3;50.10;387;1437.3
13-09-27;13:21;37.0;347.0;6.0;253.1;50.07;1506;1437.3
13-09-27;13:24;37.5;363.5;4.4;240.2;50.05;1074;1437.4
13-09-27;13:27;37.1;355.6;2.1;248.2;50.06;522;1437.4
13-09-27;13:30;37.1;349.2;7.3;253.1;50.04;1883;1437.5
13-09-27;13:33;38.4;337.0;2.5;249.2;50.06;605;1437.5
13-09-27;13:36;37.8;362.8;7.0;252.1;50.04;1745;1437.6
13-09-27;13:39;39.0;342.1;5.8;252.1;50.00;1423;1437.7
13-09-27;13:42;39.0;295.1;4.3;252.1;50.05;1036;1437.7
13-09-27;13:45;39.7;349.8;6.2;252.1;50.06;1570;1437.8
13-09-27;13:48;50.0;346.4;5.5;252.1;50.00;1352;1437.9
13-09-27;13:51;39.7;321.3;5.6;252.1;50.07;1390;1437.9
13-09-27;13:54;39.8;303.8;6.6;253.1;50.06;1674;1438.0
13-09-27;13:57;39.9;329.4;2.7;248.2;50.06;697;1438.1
13-09-27;14:00;40.5;346.1;6.4;251.1;50.03;1604;1438.2
13-09-27;14:03;40.2;334.5;6.4;252.1;50.01;1562;1438.2
13-09-27;14:06;39.2;329.8;1.4;247.3;50.03;319;1438.2
13-09-27;14:09;38.5;351.7;1.1;246.3;50.02;267;1438.3
13-09-27;14:12;50.0;358.5;0.9;245.3;50.04;204;1438.3
13-09-27;14:15;37.5;364.0;0.8;247.3;50.03;191;1438.3
13-09-27;14:18;37.0;357.7;0.7;246.3;50.03;163;1438.3
13-09-27;14:21;36.5;360.0;0.7;245.3;50.05;148;1438.3
13-09-27;14:24;36.2;363.8;0.7;244.3;50.05;157;1438.3
13-09-27;14:27;36.0;361.8;0.7;242.4;50.03;143;1438.3
13-09-27;14:30;35.5;360.7;0.7;243.4;50.04;152;1438.3
13-09-27;14:33;35.4;356.1;0.8;245.3;50.02;169;1438.3
13-09-27;14:36;35.5;351.8;3.1;248.2;50.02;735;1438.3
13-09-27;14:39;35.5;373.9;1.5;246.3;50.03;373;1438.4
13-09-27;14:42;35.3;366.5;1.9;247.3;50.10;466;1438.4
13-09-27;14:45;35.2;374.2;1.7;246.3;50.06;412;1438.4
13-09-27;14:48;35.2;372.9;1.4;246.3;50.06;357;1438.4
13-09-27;14:51;34.7;362.6;1.1;246.3;50.02;268;1438.4
13-09-27;14:54;34.7;359.9;1.0;246.3;50.05;249;1438.5
13-09-27;14:57;34.6;380.1;1.2;246.3;50.05;312;1438.5
13-09-27;15:00;34.6;367.0;2.0;247.3;50.05;484;1438.5
13-09-27;15:03;35.9;357.7;6.6;252.1;50.03;1645;1438.6
13-09-27;15:06;36.5;350.8;6.2;251.1;50.01;1567;1438.6
13-09-27;15:09;37.0;341.7;6.3;252.1;50.03;1559;1438.7
13-09-27;15:12;37.4;349.5;2.6;248.2;49.94;611;1438.8
13-09-27;15:15;36.8;354.3;3.1;249.2;50.02;769;1438.8
13-09-27;15:18;37.2;374.2;5.1;251.1;50.03;1281;1438.9
13-09-27;15:21;36.9;357.2;3.6;248.2;50.02;901;1438.9
13-09-27;15:24;36.5;339.5;1.6;246.3;50.02;387;1438.9
13-09-27;15:27;36.0;352.0;1.8;247.3;50.04;422;1439.0
13-09-27;15:30;36.0;346.4;2.8;248.2;50.03;691;1439.0
13-09-27;15:33;35.5;359.3;1.2;247.3;50.02;290;1439.0
13-09-27;15:36;35.4;372.9;1.0;246.3;49.99;220;1439.0
13-09-27;15:39;35.3;375.5;0.8;246.3;50.03;188;1439.0
13-09-27;15:42;34.9;365.6;1.0;243.4;50.02;221;1439.0
13-09-27;15:45;34.9;370.1;1.1;246.3;50.02;242;1439.1
13-09-27;15:48;34.6;366.9;0.8;247.3;50.01;170;1439.1
13-09-27;15:51;34.4;364.0;0.5;247.3;50.05;103;1439.1
13-09-27;15:54;34.0;346.7;0.4;247.3;50.05;72;1439.1
13-09-27;15:57;33.7;345.4;0.3;248.2;50.06;53;1439.1
13-09-27;16:00;33.5;345.2;0.2;248.2;50.06;47;1439.1
13-09-27;16:03;33.4;343.2;0.2;248.2;50.04;43;1439.1
13-09-27;16:06;33.2;353.9;0.4;248.2;50.05;65;1439.1
13-09-27;16:09;33.4;355.8;0.6;247.3;50.05;119;1439.1
13-09-27;16:12;33.3;370.8;0.7;248.2;50.03;174;1439.1
13-09-27;16:15;33.3;368.9;0.7;249.2;50.03;151;1439.1
13-09-27;16:18;33.0;4.8;0.5;248.2;50.02;110;1439.1
13-09-27;16:21;33.0;380.4;0.8;249.2;50.03;181;1439.1
13-09-27;16:24;33.2;366.3;0.8;248.2;50.04;178;1439.1
13-09-27;16:27;33.0;377.4;0.8;248.2;50.10;204;1439.1
13-09-27;16:30;33.2;375.2;1.0;248.2;50.03;212;1439.1
