data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-09-27;16:33;33.2;371.6;0.8;248.2;50.02;166;1439.2
13-09-27;16:36;33.1;356.8;0.6;247.3;49.96;104;1439.2
13-09-27;16:39;33.0;349.3;0.5;248.2;50.05;108;1439.2
13-09-27;16:42;33.0;358.5;0.5;247.3;50.02;110;1439.2
13-09-27;16:45;33.2;368.9;1.0;248.2;50.00;255;1439.2
13-09-27;16:48;33.0;365.1;0.7;248.2;50.03;158;1439.2
13-09-27;16:51;33.0;364.5;0.5;248.2;50.03;118;1439.2
13-09-27;16:54;33.0;358.7;0.5;247.3;50.03;96;1439.2
13-09-27;16:57;33.0;371.6;0.6;23.6;50.06;125;1439.2
13-09-27;17:00;32.9;365.3;0.7;246.3;50.06;149;1439.2
13-09-27;17:03;32.9;360.0;0.7;248.2;50.05;148;1439.2
13-09-27;17:06;33.0;392.8;1.5;248.2;50.06;367;1439.2
13-09-27;17:09;33.3;376.4;1.8;249.2;50.03;445;1439.3
13-09-27;17:12;33.5;363.2;1.4;250.2;50.02;357;1439.3
13-09-27;17:15;33.2;344.9;0.8;248.2;50.05;169;1439.3
13-09-27;17:18;33.1;361.9;0.5;248.2;50.03;95;1439.3
13-09-27;17:21;33.0;355.8;0.4;248.2;50.04;76;1439.3
13-09-27;17:24;33.0;340.2;0.3;247.3;50.03;58;1439.3
13-09-27;17:27;32.9;339.6;0.2;247.3;50.06;47;1439.3
13-09-27;17:30;32.9;337.2;0.2;246.3;50.05;35;1439.3
13-09-27;17:33;32.5;327.3;0.1;246.3;50.03;26;1439.3
13-09-27;17:36;32.5;329.1;0.1;248.2;50.01;20;1439.3
13-09-27;17:39;32.4;323.1;0.1;248.2;50.02;15;1439.3
13-09-27;17:42;32.3;316.6;0.0;247.3;50.05;11;1439.3
13-09-27;17:45;32.4;304.6;0.0;247.3;50.03;9;1439.3
13-09-27;17:48;32.0;291.6;0.0;248.2;50.05;6;1439.3
13-09-27;17:51;32.0;300.8;0.0;247.3;50.01;3;1439.3
13-09-27;17:54;31.9;309.3;0.0;247.3;50.03;0;1439.3
13-09-27;17:57;31.8;230.5;0.0;246.3;50.04;0;1439.3
13-09-27;18:00;31.7;160.9;0.0;246.3;50.07;0;1439.3
13-09-27;18:03;31.7;105.6;0.0;249.2;50.05;0;1439.3
13-09-28;06:48;24.6;326.6;0.0;244.3;50.01;4;1439.3
13-09-28;06:51;23.9;332.5;0.0;245.3;50.02;8;1439.3
13-09-28;06:54;23.9;332.3;0.1;245.3;50.01;14;1439.3
13-09-28;06:57;25.0;331.9;0.1;245.3;50.07;24;1439.3
13-09-28;07:00;24.6;329.7;0.0;245.3;50.06;9;1439.3
13-09-28;07:03;25.3;321.8;0.0;244.3;50.05;7;1439.3
13-09-28;07:06;25.0;339.6;0.1;245.3;50.05;14;1439.3
13-09-28;07:09;25.0;326.9;0.1;245.3;50.02;18;1439.3
13-09-28;07:12;26.1;317.8;0.1;247.3;50.01;24;1439.3
13-09-28;07:15;26.8;303.9;0.1;244.3;49.99;23;1439.3
13-09-28;07:18;26.4;340.5;0.2;246.3;50.09;42;1439.3
13-09-28;07:21;27.2;336.1;0.2;244.3;50.02;36;1439.3
13-09-28;07:24;26.8;340.4;0.1;246.3;50.05;31;1439.3
13-09-28;07:27;27.9;334.4;0.2;244.3;50.04;44;1439.3
13-09-28;07:30;27.9;310.4;0.3;244.3;50.00;54;1439.3
13-09-28;07:33;28.3;337.2;0.4;245.3;50.04;77;1439.3
13-09-28;07:36;28.3;364.8;0.4;245.3;50.02;78;1439.3
13-09-28;07:39;29.7;364.8;0.5;245.3;50.03;92;1439.3
13-09-28;07:42;29.7;366.9;0.5;245.3;50.04;109;1439.3
13-09-28;07:45;29.7;378.2;0.6;245.3;50.05;121;1439.3
13-09-28;07:48;30.3;370.6;0.8;245.3;50.05;189;1439.4
13-09-28;07:51;30.1;377.9;0.9;246.3;50.03;208;1439.4
13-09-28;07:54;30.3;385.2;1.1;244.3;50.05;248;1439.4
13-09-28;07:57;30.4;371.0;0.6;245.3;50.03;133;1439.4
13-09-28;08:00;30.4;332.3;0.4;245.3;50.05;85;1439.4
13-09-28;08:03;30.9;383.3;0.7;245.3;50.07;155;1439.4
13-09-28;08:06;30.9;353.4;1.5;246.3;50.06;375;1439.4
13-09-28;08:09;30.9;365.0;0.7;245.3;50.07;144;1439.4
13-09-28;08:12;31.1;370.8;1.0;245.3;50.05;238;1439.4
13-09-28;08:15;30.9;390.0;0.7;246.3;50.05;121;1439.4
13-09-28;08:18;31.2;390.2;1.1;246.3;50.03;272;1439.5
13-09-28;08:21;31.4;361.2;1.0;245.3;50.06;218;1439.5
13-09-28;08:24;31.8;362.1;2.0;246.3;50.03;491;1439.5
13-09-28;08:27;32.0;375.2;2.1;245.3;50.03;518;1439.5
13-09-28;08:30;31.9;376.3;2.2;246.3;49.99;534;1439.5
13-09-28;08:33;32.2;358.1;2.3;247.3;50.01;550;1439.6
13-09-28;08:36;32.6;372.2;2.3;247.3;50.04;571;1439.6
13-09-28;08:39;32.9;364.4;2.4;247.3;50.04;565;1439.6
13-09-28;08:42;32.6;378.3;2.5;246.3;50.04;615;1439.7
13-09-28;08:45;33.0;317.8;1.8;246.3;50.03;443;1439.7
13-09-28;08:48;32.7;358.7;1.0;245.3;50.03;229;1439.7
13-09-28;08:51;32.6;388.1;1.4;245.3;50.03;343;1439.7
13-09-28;08:54;32.9;377.0;2.5;246.3;50.03;608;1439.7
13-09-28;08:57;32.9;378.3;1.5;245.3;50.03;345;1439.8
13-09-28;09:00;32.7;375.8;1.2;245.3;50.03;273;1439.8
13-09-28;09:03;32.7;389.6;1.2;244.3;50.04;312;1439.8
13-09-28;09:06;32.7;379.3;1.1;245.3;50.04;265;1439.8
13-09-28;09:09;32.7;379.3;1.1;245.3;50.02;252;1439.8
13-09-28;09:12;32.6;378.2;1.1;244.3;49.99;264;1439.8
13-09-28;09:15;32.5;373.8;1.2;245.3;50.00;286;1439.8
13-09-28;09:18;32.7;377.1;1.2;245.3;50.07;303;1439.9
13-09-28;09:21;32.7;380.1;1.2;245.3;50.02;280;1439.9
13-09-28;09:24;32.7;372.8;1.2;245.3;50.03;294;1439.9
13-09-28;09:27;32.6;377.7;1.2;245.3;50.01;272;1439.9
13-09-28;09:30;32.6;374.8;1.2;244.3;50.02;276;1439.9
13-09-28;09:33;50.0;381.2;1.3;245.3;50.03;313;1439.9
13-09-28;09:36;33.0;380.1;1.4;245.3;50.04;329;1439.9
13-09-28;09:39;32.6;378.5;1.3;244.3;50.03;307;1440.0
13-09-28;09:42;32.5;380.8;1.2;244.3;50.02;273;1440.0
13-09-28;09:45;32.5;368.9;0.9;243.4;49.99;195;1440.0
13-09-28;09:48;32.6;370.0;0.8;244.3;50.02;173;1440.0
13-09-28;09:51;32.6;371.1;0.8;38.6;50.03;178;1440.0
13-09-28;09:54;32.5;385.9;0.9;246.3;50.02;200;1440.0
13-09-28;09:57;32.6;376.6;0.8;246.3;50.02;179;1440.0
13-09-28;10:00;32.4;370.4;0.9;246.3;49.96;174;1440.0
13-09-28;10:03;32.4;387.5;0.8;244.3;50.04;196;1440.0
13-09-28;10:06;32.2;375.7;1.0;247.3;50.03;236;1440.0
13-09-28;10:09;32.5;379.9;1.1;245.3;50.02;257;1440.1
13-09-28;10:12;32.3;377.0;1.1;247.3;50.05;258;1440.1
13-09-28;10:15;32.2;382.6;1.1;245.3;50.02;266;1440.1
13-09-28;10:18;32.0;376.6;1.2;247.3;50.04;297;1440.1
13-09-28;10:21;32.2;380.4;1.4;246.3;50.04;323;1440.1
13-09-28;10:24;32.4;384.3;1.3;246.3;50.03;310;1440.1
13-09-28;10:27;32.0;198;1.2;246.3;50.05;289;1440.1
13-09-28;10:30;32.0;375.4;1.1;246.3;50.05;266;1440.2
13-09-28;10:33;31.9;372.3;1.3;244.3;50.04;310;1440.2
13-09-28;10:36;32.2;370.4;4.1;248.2;49.99;963;1440.2
13-09-28;10:39;32.7;377.9;2.2;245.3;50.05;526;1440.2
13-09-28;10:42;32.4;378.6;1.8;246.3;50.03;438;1440.3
13-09-28;10:45;32.3;374.4;1.2;246.3;50.02;288;1440.3
13-09-28;10:48;32.3;366.0;0.8;246.3;50.03;186;1440.3
13-09-28;10:51;32.0;364.3;0.8;245.3;50.06;191;1440.3
13-09-28;10:54;32.0;376.7;0.9;245.3;50.04;207;1440.3
13-09-28;10:57;32.0;376.3;0.9;246.3;50.03;193;1440.3
13-09-28;11:00;31.8;374.4;0.8;246.3;50.06;204;1440.3
13-09-28;11:03;31.9;372.9;1.0;246.3;50.10;218;1440.3
13-09-28;11:06;31.9;372.2;1.1;246.3;50.08;252;1440.4
13-09-28;11:09;31.7;380.8;1.2;246.3;50.04;279;1440.4
13-09-28;11:12;31.9;379.6;1.4;246.3;50.03;333;1440.4
13-09-28;11:15;32.2;384.9;1.7;246.3;50.04;414;1440.4
13-09-28;11:18;32.5;384.5;2.1;247.3;50.05;523;1440.4
13-09-28;11:21;32.6;377.3;2.4;;50.05;579;1440.5
13-09-28;11:24;32.9;360.3;2.7;248.2;50.04;664;1440.5
13-09-28;11:27;33.1;393.1;2.7;247.3;50.05;655;1440.5
13-09-28;11:30;33.2;370.6;2.3;246.3;50.06;574;1440.6
13-09-28;11:33;33.4;382.7;3.1;246.3;50.06;751;1440.6
13-09-28;11:36;33.8;372.6;3.5;248.2;50.04;864;1440.6
13-09-28;11:39;33.8;369.1;2.3;247.3;50.03;557;1440.7
13-09-28;11:42;34.6;348.3;3.4;249.2;50.05;813;1440.7
13-09-28;11:45;35.4;343.6;7.3;252.1;50.03;1821;1440.8
13-09-28;11:48;35.4;302.3;2.2;248.2;50.06;542;1440.8
13-09-28;11:51;35.0;348.6;2.4;248.2;50.05;596;1440.9
13-09-28;11:54;35.5;384.8;4.6;244.3;50.03;1105;1440.9
13-09-28;11:57;36.7;347.7;5.2;250.2;50.06;1326;1441.0
13-09-28;12:00;35.9;359.6;2.2;247.3;50.02;535;1441.0
13-09-28;12:03;36.7;361.3;6.6;251.1;50.02;1620;1441.1
13-09-28;12:06;37.4;331.0;6.7;252.1;50.02;1673;1441.2
13-09-28;12:09;37.8;340.1;6.9;251.1;50.04;1716;1441.3
13-09-28;12:12;38.5;340.4;6.5;252.1;50.03;1630;1441.3
13-09-28;12:15;38.9;350.8;6.7;253.1;50.0;1680;1441.4
13-09-28;12:18;38.7;331.9;2.0;247.3;50.03;479;1441.5
13-09-28;12:21;38.6;350.2;3.7;249.2;50.04;906;1441.6
13-09-28;12:24;39.4;323.4;7.0;251.1;50.04;1745;1441.6
13-09-28;12:27;38.9;311.4;7.2;251.1;50.04;1813;1441.7
13-09-28;12:30;39.3;341.8;7.3;254.1;50.03;1829;1441.8
13-09-28;12:33;39.7;327.6;5.1;251.1;50.05;1335;1441.8
13-09-28;12:36;39.7;326.0;4.2;251.1;50.02;1011;1441.9
13-09-28;12:39;38.7;365.6;1.8;248.2;50.04;457;1441.9
13-09-28;12:42;38.7;371.0;2.0;248.2;49.99;462;1442.0
13-09-28;12:45;38.4;388.9;2.7;248.2;50.01;710;1442.0
13-09-28;12:48;38.3;391.1;2.3;249.2;50.05;584;1442.0
13-09-28;12:51;38.4;372.5;3.3;251.1;50.06;802;1442.1
13-09-28;12:54;38.0;366.9;2.9;249.2;50.04;735;1442.1
13-09-28;12:57;37.9;376.4;2.8;249.2;50.05;697;1442.2
13-09-28;13:00;37.6;369.4;2.3;249.2;50.02;558;1442.2
13-09-28;13:03;37.4;375.4;1.9;248.2;50.03;474;1442.2
13-09-28;13:06;37.5;378.5;2.1;247.3;50.04;500;1442.2
13-09-28;13:09;37.0;377.4;1.9;248.2;50.01;465;1442.3
13-09-28;13:12;36.4;374.4;1.1;249.2;50.11;289;1442.3
13-09-28;13:15;36.2;360.0;0.9;247.3;50.05;209;1442.3
13-09-28;13:18;36.0;382.0;1.0;247.3;50.05;250;1442.3
13-09-28;13:21;35.7;373.0;1.1;38.6;50.06;272;1442.3
13-09-28;13:24;35.7;375.0;1.1;247.3;50.04;256;1442.3
13-09-28;13:27;35.5;368.2;1.0;248.2;50.03;246;1442.3
13-09-28;13:30;35.0;365.9;0.7;247.3;50.02;182;1442.4
13-09-28;13:33;35.2;355.0;0.7;247.3;50.07;158;1442.4
13-09-28;13:36;34.9;358.7;0.8;247.3;50.06;173;1442.4
13-09-28;13:39;34.6;358.5;0.7;247.3;50.02;162;1442.4
13-09-28;13:42;34.8;365.9;0.8;248.2;50.04;176;1442.4
13-09-28;13:45;34.5;358.7;0.6;247.3;50.06;145;1442.4
13-09-28;13:48;34.5;360.7;0.6;247.3;50.06;120;1442.4
13-09-28;13:51;34.1;378.2;0.7;246.3;50.05;150;1442.4
13-09-28;13:54;34.2;375.1;0.9;246.3;50.05;200;1442.4
13-09-28;13:57;34.2;376.4;0.9;247.3;50.05;211;1442.4
13-09-28;14:00;34.1;377.4;1.0;247.3;50.05;256;1442.4
13-09-28;14:03;34.4;373.2;1.0;247.3;50.01;247;1442.4
13-09-28;14:06;34.0;373.2;0.8;246.3;50.03;191;1442.5
13-09-28;14:09;33.8;372.6;0.6;246.3;50.03;137;1442.5
13-09-28;14:12;33.7;360.6;0.5;246.3;50.07;109;1442.5
13-09-28;14:15;33.5;365.0;0.4;246.3;50.04;84;1442.5
13-09-28;14:18;33.5;348.4;0.4;246.3;50.04;68;1442.5
13-09-28;14:21;33.3;349.8;0.3;246.3;50.05;58;1442.5
13-09-28;14:24;33.2;342.6;0.3;245.3;50.04;57;1442.5
13-09-28;14:27;33.0;356.1;0.4;245.3;50.05;67;1442.5
13-09-28;14:30;33.3;348.0;0.4;246.3;50.04;80;1442.5
13-09-28;14:33;33.2;359.0;0.6;246.3;50.07;113;1442.5
13-09-28;14:36;33.2;367.3;0.7;246.3;50.08;177;1442.5
13-09-28;14:39;33.7;383.0;1.9;248.2;50.04;479;1442.5
13-09-28;14:42;33.9;379.1;2.6;249.2;50.05;648;1442.6
13-09-28;14:45;34.0;379.8;2.6;249.2;50.05;653;1442.6
13-09-28;14:48;34.1;369.7;1.9;247.3;50.01;478;1442.6
13-09-28;14:51;34.1;365.7;1.8;248.2;50.05;445;1442.6
13-09-28;14:54;34.1;366.2;1.5;249.2;50.10;374;1442.7
13-09-28;14:57;34.0;375.2;1.1;248.2;50.05;275;1442.7
13-09-28;15:00;33.8;368.9;0.8;247.3;50.04;201;1442.7
13-09-28;15:03;33.7;366.7;0.7;247.3;50.04;164;1442.7
13-09-28;15:06;33.4;361.9;0.6;246.3;50.04;141;1442.7
13-09-28;15:09;33.5;359.6;0.7;247.3;50.04;149;1442.7
13-09-28;15:12;33.4;370.7;1.0;247.3;50.06;232;1442.7
13-09-28;15:15;33.7;375.7;2.3;246.3;50.03;560;1442.7
13-09-28;15:18;33.8;384.9;2.0;248.2;50.05;503;1442.8
13-09-28;15:21;34.2;376.0;2.2;248.2;50.04;542;1442.8
13-09-28;15:24;34.1;359.6;2.7;249.2;50.05;690;1442.8
13-09-28;15:27;34.5;372.6;0.0;249.2;50.03;513;1442.9
13-09-28;15:30;34.4;364.1;2.2;248.2;50.03;539;1442.9
13-09-28;15:33;34.2;372.9;2.3;248.2;50.04;576;1442.9
13-09-28;15:36;34.5;376.0;1.3;246.3;50.04;314;1442.9
13-09-28;15:39;34.4;371.0;1.0;249.2;50.01;235;1442.9
13-09-28;15:42;34.0;364.8;0.7;247.3;50.03;160;1443.0
13-09-28;15:45;33.9;355.8;0.7;246.3;49.99;119;1443.0
13-09-28;15:48;33.5;351.8;0.5;245.3;50.06;100;1443.0
13-09-28;15:51;33.4;360.2;0.5;246.3;50.07;84;1443.0
13-09-28;15:54;33.4;345.4;0.4;246.3;50.06;68;1443.0
13-09-28;15:57;33.1;336.3;0.3;246.3;50.07;59;1443.0
13-09-28;16:00;33.1;339.4;0.3;245.3;50.05;52;1443.0
13-09-28;16:03;33.0;344.3;0.3;244.3;50.05;59;1443.0
13-09-28;16:06;32.9;352.4;0.2;245.3;50.05;49;1443.0
13-09-28;16:09;33.0;341.7;0.2;245.3;50.06;38;1443.0
13-09-28;16:12;32.7;342.4;0.1;245.3;50.04;28;1443.0
13-09-28;16:15;32.7;329.0;0.1;245.3;50.03;23;1443.0
13-09-28;16:18;32.4;324.3;0.1;246.3;50.00;21;1443.0
13-09-28;16:21;32.5;319.7;0.1;247.3;50.05;19;1443.0
13-09-28;16:24;32.4;308.0;0.1;245.3;50.01;8;1443.0
13-09-28;16:27;32.3;281.1;0.0;246.3;50.04;3;1443.0
13-09-28;16:30;32.2;215.9;0.0;245.3;50.03;0;1443.0
13-09-28;16:33;32.0;282.5;0.0;245.3;50.04;0;1443.0
13-09-28;16:36;31.9;298.8;0.0;245.3;50.06;0;1443.0
13-09-28;16:39;31.8;337.2;0.0;245.3;50.02;0;1443.0
13-09-28;16:42;31.7;340.4;0.0;244.3;50.04;0;1443.0
13-09-28;16:45;31.6;338.2;0.0;245.3;50.02;0;1443.0
13-09-28;16:48;31.5;337.5;0.0;246.3;50.04;0;1443.0
13-09-28;16:51;31.5;327.8;0.0;245.3;50.04;0;1443.0
13-09-28;16:54;31.4;333.3;0.0;245.3;50.03;0;1443.0
13-09-28;16:57;31.2;337.9;0.0;245.3;50.02;0;1443.0
13-09-28;17:00;31.2;337.5;0.0;246.3;50.06;0;1443.0
13-09-28;17:03;31.2;339.8;0.0;245.3;50.08;0;1443.0
13-09-28;17:06;31.0;339.9;0.0;245.3;50.02;2;1443.0
13-09-28;17:09;31.1;351.8;0.0;245.3;50.06;3;1443.0
13-09-28;17:12;31.0;349.8;0.0;245.3;50.05;3;1443.0
13-09-28;17:15;31.0;339.6;0.0;245.3;50.03;1;1443.0
13-09-28;17:18;30.9;350.6;0.0;245.3;50.05;3;1443.0
13-09-28;17:21;30.9;351.7;0.0;245.3;50.03;3;1443.0
13-09-28;17:24;30.9;339.8;0.0;246.3;50.04;2;1443.0
13-09-28;17:27;30.8;339.5;0.0;245.3;50.02;1;1443.0
13-09-28;17:30;30.8;341.1;0.0;245.3;50.03;1;1443.0
13-09-28;17:33;30.8;338.8;0.0;245.3;50.03;1;1443.0
13-09-28;17:36;30.7;340.4;0.0;245.3;50.01;0;1443.0
13-09-28;17:39;30.5;338.6;0.0;244.3;50.01;0;1443.0
13-09-28;17:42;30.5;335.4;0.0;243.4;50.02;0;1443.0
13-09-28;17:45;30.4;337.9;0.0;245.3;50.03;0;1443.0
13-09-28;17:48;30.4;337.3;0.0;244.3;50.02;0;1443.0
13-09-28;17:51;30.4;337.3;0.0;245.3;50.0;0;1443.0
13-09-28;17:54;30.3;338.5;0.0;246.3;50.04;0;1443.0
13-09-28;17:57;30.3;305.2;0.0;246.3;50.09;0;1443.0
13-09-28;18:00;30.3;236.1;0.0;246.3;50.09;0;1443.0
13-09-28;18:03;30.2;167.8;0.0;245.3;50.08;0;1443.0
13-09-28;18:06;30.2;101.0;0.0;246.3;50.05;0;1443.0
13-09-29;07:21;24.2;304.5;0.0;244.3;50.08;0;1443.0
13-09-29;07:24;25.0;321.2;0.0;244.3;50.06;8;1443.0
13-09-29;07:27;25.0;315.3;0.0;244.3;50.07;6;1443.0
13-09-29;07:30;25.3;296.1;0.0;244.3;50.06;10;1443.0
13-09-29;07:33;25.7;300.1;0.0;244.3;50.04;7;1443.0
13-09-29;07:36;25.3;312.7;0.0;244.3;50.08;11;1443.0
13-09-29;07:39;25.7;307.7;0.1;245.3;50.07;14;1443.0
13-09-29;07:42;26.8;316.9;0.0;244.3;50.06;14;1443.0
13-09-29;07:45;27.2;324.7;0.1;245.3;50.06;15;1443.0
13-09-29;07:48;27.2;316.2;0.1;244.3;50.08;20;1443.0
13-09-29;07:51;27.2;320.9;0.1;244.3;50.05;18;1443.0
13-09-29;07:54;27.5;330.0;0.1;244.3;50.07;21;1443.0
13-09-29;07:57;27.5;318.7;0.1;244.3;50.06;26;1443.0
13-09-29;08:00;27.9;315.0;0.1;243.4;50.10;20;1443.0
13-09-29;08:03;27.9;331.9;0.1;244.3;50.06;26;1443.0
13-09-29;08:06;28.3;338.6;0.1;242.4;50.08;30;1443.0
13-09-29;08:09;28.6;342.1;0.1;246.3;50.06;29;1443.0
13-09-29;08:12;29.0;337.0;0.0;246.3;50.06;39;1443.0
13-09-29;08:15;28.6;344.6;0.2;247.3;50.08;41;1443.0
13-09-29;08:18;29.0;343.3;0.2;247.3;50.05;37;1443.0
13-09-29;08:21;29.7;340.2;0.2;247.3;50.03;43;1443.0
13-09-29;08:24;29.7;341.1;0.2;245.3;50.01;43;1443.0
13-09-29;08:27;29.7;333.1;0.2;247.3;50.04;40;1443.0
13-09-29;08:30;29.4;335.5;0.2;248.2;50.03;44;1443.0
13-09-29;08:33;30.2;344.3;0.2;247.3;50.06;48;1443.0
13-09-29;08:36;30.2;343.5;0.2;248.2;50.05;47;1443.0
13-09-29;08:39;30.2;342.9;0.2;247.3;50.05;47;1443.0
13-09-29;08:42;30.4;340.5;0.2;245.3;50.04;46;1443.0
13-09-29;08:45;30.3;332.5;0.2;247.3;50.03;49;1443.0
13-09-29;08:48;30.3;347.4;0.3;248.2;50.04;52;1443.0
13-09-29;08:51;30.5;335.8;0.3;247.3;50.04;49;1443.0
13-09-29;08:54;30.5;345.7;0.4;247.3;50.01;64;1443.0
13-09-29;08:57;30.8;346.8;0.4;247.3;50.10;68;1443.0
13-09-29;09:00;30.7;359.3;0.4;246.3;50.07;78;1443.1
13-09-29;09:03;31.0;362.1;0.4;248.2;50.08;82;1443.1
13-09-29;09:06;31.0;354.3;0.4;38.6;50.06;87;1443.1
13-09-29;09:09;31.0;363.1;0.5;246.3;50.06;104;1443.1
13-09-29;09:12;31.1;1.8;0.5;245.3;50.03;99;1443.1
13-09-29;09:15;31.2;380.1;0.5;245.3;50.04;101;1443.1
13-09-29;09:18;31.2;380.5;0.7;245.3;49.98;147;1443.1
13-09-29;09:21;31.4;370.0;0.5;245.3;50.11;125;1443.1
13-09-29;09:24;31.2;357.8;0.6;245.3;50.06;114;1443.1
13-09-29;09:27;31.4;367.2;0.5;245.3;50.06;126;1443.1
13-09-29;09:30;31.4;366.2;0.6;245.3;50.06;115;1443.1
13-09-29;09:33;31.5;358.5;0.5;245.3;50.05;98;1443.1
13-09-29;09:36;31.5;353.0;0.4;243.4;50.01;86;1443.1
13-09-29;09:39;31.4;352.1;0.5;245.3;50.04;101;1443.1
13-09-29;09:42;31.5;360.3;0.5;245.3;50.04;113;1443.1
13-09-29;09:45;31.6;356.8;0.6;245.3;50.05;127;1443.1
13-09-29;09:48;31.5;359.9;0.5;245.3;50.08;123;1443.1
13-09-29;09:51;31.6;361.9;0.5;245.3;50.02;103;1443.1
13-09-29;09:54;31.6;361.3;0.5;245.3;49.99;95;1443.1
13-09-29;09:57;31.7;354.3;0.5;244.3;50.08;96;1443.2
13-09-29;10:00;31.7;359.3;0.5;244.3;50.06;95;1443.2
13-09-29;10:03;31.7;362.4;0.5;244.3;50.04;117;1443.2
13-09-29;10:06;31.7;363.8;0.5;245.3;50.05;89;1443.2
13-09-29;10:09;31.8;355.0;0.5;245.3;50.03;102;1443.2
13-09-29;10:12;31.9;365.1;0.5;245.3;50.03;113;1443.2
13-09-29;10:15;32.0;388.1;1.0;245.3;50.06;245;1443.2
13-09-29;10:18;32.0;375.5;1.1;246.3;50.04;257;1443.2
13-09-29;10:21;32.2;380.5;0.8;245.3;50.06;175;1443.2
13-09-29;10:24;32.0;367.0;0.8;245.3;50.05;200;1443.2
13-09-29;10:27;32.2;370.3;0.9;244.3;50.06;210;1443.2
13-09-29;10:30;31.9;366.6;0.8;247.3;50.08;169;1443.2
13-09-29;10:33;32.0;380.7;0.7;245.3;50.06;169;1443.2
13-09-29;10:36;32.0;377.3;0.8;245.3;50.05;181;1443.3
13-09-29;10:39;32.2;372.0;0.7;245.3;50.06;164;1443.3
13-09-29;10:42;32.0;362.1;0.7;245.3;50.04;162;1443.3
13-09-29;10:45;32.0;359.6;0.7;244.3;50.02;159;1443.3
13-09-29;10:48;32.2;379.2;0.9;244.3;50.02;221;1443.3
13-09-29;10:51;32.4;379.5;1.0;245.3;50.02;234;1443.3
13-09-29;10:54;32.3;372.9;1.1;246.3;50.03;259;1443.3
13-09-29;10:57;32.3;372.9;1.1;244.3;50.06;253;1443.3
13-09-29;11:00;32.2;372.6;1.1;245.3;50.08;249;1443.3
13-09-29;11:03;32.3;371.3;1.2;245.3;50.07;261;1443.4
13-09-29;11:06;32.3;366.3;0.0;243.4;50.00;228;1443.4
13-09-29;11:09;32.3;367.3;0.8;245.3;50.12;202;1443.4
13-09-29;11:12;32.4;370.3;0.9;247.3;50.07;181;1443.4
13-09-29;11:15;32.0;360.7;0.7;245.3;50.08;159;1443.4
13-09-29;11:18;32.3;368.9;0.7;244.3;50.08;153;1443.4
13-09-29;11:21;32.2;352.0;0.6;248.2;50.07;139;1443.4
13-09-29;11:24;32.3;366.9;0.7;247.3;50.09;147;1443.4
13-09-29;11:27;32.3;373.0;0.9;248.2;50.08;199;1443.4
13-09-29;11:30;32.3;376.1;1.0;248.2;50.04;222;1443.4
13-09-29;11:33;32.4;374.4;0.8;247.3;50.06;201;1443.4
13-09-29;11:36;32.5;359.9;0.8;247.3;50.05;173;1443.5
13-09-29;11:39;32.4;373.2;0.8;248.2;50.03;187;1443.5
13-09-29;11:42;32.4;371.4;0.8;248.2;50.02;176;1443.5
13-09-29;11:45;32.5;377.6;1.0;247.3;50.00;236;1443.5
13-09-29;11:48;32.5;376.3;1.1;248.2;50.02;265;1443.5
13-09-29;11:51;32.5;367.9;1.0;248.2;50.06;232;1443.5
13-09-29;11:54;32.7;364.7;0.7;248.2;50.04;172;1443.5
13-09-29;11:57;32.5;375.2;0.7;247.3;50.08;157;1443.5
13-09-29;12:00;32.6;374.1;0.7;249.2;50.01;176;1443.5
13-09-29;12:03;32.2;364.4;0.8;248.2;50.03;195;1443.5
13-09-29;12:06;32.7;369.1;0.9;249.2;50.03;209;1443.6
13-09-29;12:09;32.4;372.5;0.8;248.2;50.02;174;1443.6
13-09-29;12:12;32.6;359.6;0.7;248.2;50.03;154;1443.6
13-09-29;12:15;32.7;367.8;0.7;248.2;50.06;148;1443.6
13-09-29;12:18;32.5;366.9;0.5;247.3;50.07;134;1443.6
13-09-29;12:21;32.6;362.6;0.7;249.2;50.05;147;1443.6
13-09-29;12:24;32.7;360.0;0.7;247.3;50.05;151;1443.6
13-09-29;12:27;32.4;365.4;0.5;248.2;50.06;124;1443.6
13-09-29;12:30;32.4;367.3;0.6;246.3;50.04;127;1443.6
13-09-29;12:33;32.5;374.8;0.7;248.2;50.05;150;1443.6
13-09-29;12:36;32.5;359.6;0.7;247.3;50.06;134;1443.6
13-09-29;12:39;32.4;355.6;0.5;249.2;50.13;115;1443.6
13-09-29;12:42;32.6;363.4;0.5;249.2;50.08;106;1443.6
13-09-29;12:45;32.6;352.5;0.4;247.3;50.08;85;1443.6
13-09-29;12:48;32.2;343.6;0.4;246.3;50.09;67;1443.6
13-09-29;12:51;32.3;345.1;0.4;247.3;50.08;69;1443.6
13-09-29;12:54;32.3;335.3;0.4;249.2;50.08;75;1443.7
13-09-29;12:57;32.5;358.7;0.5;247.3;50.06;88;1443.7
13-09-29;13:00;32.3;356.8;0.5;247.3;50.03;95;1443.7
13-09-29;13:03;32.3;361.6;0.5;246.3;50.07;109;1443.7
13-09-29;13:06;32.3;363.2;0.6;247.3;50.09;119;1443.7
13-09-29;13:09;32.3;365.9;0.6;247.3;50.08;132;1443.7
13-09-29;13:12;32.4;359.6;0.0;247.3;50.09;139;1443.7
13-09-29;13:15;32.6;366.5;0.7;247.3;50.07;151;1443.7
13-09-29;13:18;32.7;373.9;0.8;248.2;50.05;171;1443.7
13-09-29;13:21;32.6;372.9;0.8;247.3;50.07;183;1443.7
13-09-29;13:24;32.5;370.8;0.9;249.2;50.08;212;1443.7
13-09-29;13:27;32.9;366.0;0.8;248.2;50.07;190;1443.7
13-09-29;13:30;32.6;374.8;0.8;248.2;50.06;200;1443.7
13-09-29;13:33;32.7;377.1;0.9;247.3;50.08;227;1443.7
13-09-29;13:36;32.9;369.4;1.0;248.2;50.08;232;1443.8
13-09-29;13:39;32.7;370.8;1.0;249.2;50.08;242;1443.8
13-09-29;13:42;32.7;370.7;1.1;246.3;50.08;254;1443.8
13-09-29;13:45;32.7;370.3;1.1;248.2;50.08;265;1443.8
13-09-29;13:48;32.9;378.5;1.1;246.3;50.08;254;1443.8
13-09-29;13:51;32.6;376.7;1.1;245.3;50.06;246;1443.8
13-09-29;13:54;33.0;374.2;1.2;245.3;50.06;260;1443.8
13-09-29;13:57;33.0;372.8;1.2;244.3;50.00;272;1443.8
13-09-29;14:00;32.7;376.4;1.2;246.3;50.09;297;1443.9
13-09-29;14:03;33.1;371.9;1.4;245.3;50.05;324;1443.9
13-09-29;14:06;33.0;372.9;1.6;246.3;50.07;366;1443.9
13-09-29;14:09;33.1;372.0;1.5;246.3;50.04;368;1443.9
13-09-29;14:12;33.0;367.8;1.4;246.3;50.09;346;1443.9
13-09-29;14:15;33.3;370.7;1.5;249.2;50.07;369;1443.9
13-09-29;14:18;33.1;360.6;1.3;246.3;50.08;332;1444.0
13-09-29;14:21;33.1;363.7;1.3;249.2;50.06;319;1444.0
13-09-29;14:24;33.2;365.3;1.5;250.2;50.08;371;1444.0
13-09-29;14:27;33.8;373.2;5.3;252.1;50.05;1309;1444.0
13-09-29;14:30;34.6;325.6;3.1;251.1;50.06;803;1444.1
13-09-29;14:33;34.5;353.7;2.0;249.2;50.11;518;1444.1
13-09-29;14:36;34.4;360.3;2.2;38.6;50.08;546;1444.2
13-09-29;14:39;34.6;360.2;2.3;249.2;50.08;573;1444.2
13-09-29;14:42;34.9;369.2;0.0;254.1;50.07;1122;1444.2
13-09-29;14:45;34.7;360.0;1.9;250.2;50.06;493;1444.2
13-09-29;14:48;34.6;360.3;1.8;249.2;50.07;445;1444.3
13-09-29;14:51;34.9;367.2;3.2;252.1;50.07;801;1444.3
13-09-29;14:54;34.8;348.7;1.2;249.2;50.06;297;1444.3
13-09-29;14:57;34.2;350.6;0.8;248.2;50.08;186;1444.3
13-09-29;15:00;34.1;345.5;0.5;248.2;50.05;120;1444.3
13-09-29;15:03;34.0;345.1;0.4;245.3;50.06;86;1444.4
13-09-29;15:06;33.8;340.2;0.3;245.3;50.07;60;1444.4
13-09-29;15:09;33.4;332.9;0.2;245.3;50.10;42;1444.4
13-09-29;15:12;33.2;323.2;0.1;244.3;50.07;29;1444.4
13-09-29;15:15;33.3;318.6;0.1;244.3;50.07;16;1444.4
13-09-29;15:18;33.1;307.9;0.0;246.3;50.07;10;1444.4
13-09-29;15:21;32.9;303.6;0.0;247.3;50.05;8;1444.4
13-09-29;15:24;32.7;285.4;0.0;247.3;50.06;5;1444.4
13-09-29;15:27;32.6;276.4;0.0;247.3;50.06;1;1444.4
13-09-29;15:30;32.6;302.7;0.0;247.3;50.07;2;1444.4
13-09-29;15:33;32.4;324.7;0.0;247.3;50.07;1;1444.4
13-09-29;15:36;32.4;318.4;0.0;248.2;50.06;1;1444.4
13-09-29;15:39;32.3;301.1;0.0;247.3;50.06;1;1444.4
13-09-29;15:42;32.2;316.2;0.0;247.3;50.05;1;1444.4
13-09-29;15:45;32.0;328.5;0.0;248.2;50.05;0;1444.4
13-09-29;15:48;31.9;342.3;0.0;248.2;50.04;2;1444.4
13-09-29;15:51;31.9;349.6;0.0;245.3;50.04;2;1444.4
13-09-29;15:54;31.8;309.6;0.0;245.3;50.05;3;1444.4
13-09-29;15:57;31.7;305.2;0.0;245.3;50.07;5;1444.4
13-09-29;16:00;31.7;287.1;0.0;244.3;50.06;7;1444.4
13-09-29;16:03;31.8;294.7;0.0;245.3;50.06;7;1444.4
13-09-29;16:06;31.5;313.6;0.0;244.3;50.07;8;1444.4
13-09-29;16:09;31.6;304.6;0.0;244.3;50.07;9;1444.4
13-09-29;16:12;31.6;295.6;0.0;244.3;50.06;8;1444.4
13-09-29;16:15;31.6;295.1;0.0;244.3;50.09;8;1444.4
13-09-29;16:18;31.5;299.2;0.0;245.3;50.07;10;1444.4
13-09-29;16:21;31.6;306.7;0.1;244.3;50.07;11;1444.4
13-09-29;16:24;31.5;313.3;0.0;244.3;50.07;10;1444.4
13-09-29;16:27;31.5;307.9;0.1;245.3;50.05;10;1444.4
13-09-29;16:30;31.5;296.4;0.0;244.3;50.07;9;1444.4
13-09-29;16:33;31.6;296.9;0.0;244.3;50.01;9;1444.4
13-09-29;16:36;31.4;297.0;0.0;244.3;50.05;7;1444.4
13-09-29;16:39;31.4;302.0;0.0;243.4;50.03;7;1444.4
13-09-29;16:42;50.0;283.8;0.0;243.4;50.04;7;1444.4
13-09-29;16:45;31.4;300.8;0.0;245.3;50.05;6;1444.4
13-09-29;16:48;31.2;295.8;0.0;245.3;50.02;6;1444.4
13-09-29;16:51;31.1;309.2;0.0;245.3;50.06;5;1444.4
13-09-29;16:54;31.1;284.3;0.0;244.3;50.07;4;1444.4
13-09-29;16:57;31.1;289.4;0.0;245.3;50.07;4;1444.4
13-09-29;17:00;31.1;284.9;0.0;245.3;50.06;5;1444.4
13-09-29;17:03;31.0;268.9;0.0;245.3;50.05;4;1444.4
13-09-29;17:06;31.1;282.1;0.0;245.3;50.05;4;1444.4
13-09-29;17:09;30.9;262.2;0.0;244.3;50.05;3;1444.4
13-09-29;17:12;31.0;271.7;0.0;244.3;50.04;2;1444.4
13-09-29;17:15;30.9;302.0;0.0;245.3;50.03;3;1444.4
13-09-29;17:18;31.0;328.5;0.0;243.4;50.03;2;1444.4
13-09-29;17:21;31.0;273.7;0.0;245.3;50.02;0;1444.4
13-09-29;17:24;30.9;252.0;0.0;244.3;50.03;0;1444.4
13-09-29;17:27;30.8;250.3;0.0;244.3;50.02;0;1444.4
13-09-29;17:30;30.8;199.9;0.0;38.6;50.00;0;1444.4
13-09-29;17:33;30.8;155.2;0.0;242.4;50.01;0;1444.4
13-09-29;17:36;30.7;111.3;0.0;244.3;50.01;0;1444.4
13-09-29;17:39;30.7;179.0;0.0;244.3;50.03;0;1444.4
13-09-29;17:42;30.7;245.8;0.0;244.3;50.02;0;1444.4
13-09-29;17:45;30.7;313.9;0.0;243.4;50.02;0;1444.4
13-09-29;17:48;30.5;330.6;0.0;244.3;50.01;0;1444.4
13-09-29;17:51;30.5;319.0;0.0;242.4;50.01;0;1444.4
13-09-29;17:54;30.5;301.1;0.0;244.3;50.01;0;1444.4
13-09-29;17:57;30.4;280.8;0.0;243.4;50.04;0;1444.4
13-09-29;18:00;30.4;263.0;0.0;244.3;50.08;0;1444.4
13-09-29;18:03;30.4;245.5;0.0;243.4;50.05;0;1444.4
13-09-29;18:06;30.3;223.3;0.0;244.3;50.06;0;1444.4
13-09-29;18:09;30.3;194.9;0.0;244.3;50.05;0;1444.4
13-09-29;18:12;30.3;177.9;0.0;243.4;50.02;0;1444.4
13-09-30;06:51;23.9;316.6;0.0;244.3;50.0;5;1444.4
13-09-30;06:54;24.2;301.1;0.0;244.3;50.00;9;1444.4
13-09-30;06:57;24.6;321.3;0.1;245.3;50.03;11;1444.4
13-09-30;07:00;24.6;314.2;0.1;246.3;50.08;12;1444.4
13-09-30;07:03;25.3;317.8;0.1;245.3;50.05;15;1444.4
13-09-30;07:06;25.3;335.8;0.1;245.3;50.05;19;1444.4
13-09-30;07:09;25.7;355.2;0.1;244.3;50.04;25;1444.4
13-09-30;07:12;26.4;350.6;0.1;243.4;50.02;29;1444.4
13-09-30;07:15;26.8;360.9;0.1;243.4;50.03;34;1444.4
13-09-30;07:18;27.2;383.6;0.2;244.3;50.01;37;1444.4
13-09-30;07:21;27.2;384.5;0.2;244.3;49.98;45;1444.4
13-09-30;07:24;27.2;387.3;0.2;243.4;50.01;51;1444.4
13-09-30;07:27;27.9;393.8;0.2;244.3;50.02;57;1444.4
13-09-30;07:30;27.9;386.4;0.3;244.3;50.02;56;1444.4
13-09-30;07:33;28.3;358.8;0.4;243.4;50.03;74;1444.4
13-09-30;07:36;28.6;356.8;0.5;244.3;50.02;90;1444.4
13-09-30;07:39;29.0;361.8;0.6;243.4;50.03;119;1444.4
13-09-30;07:42;29.4;371.3;0.6;242.4;50.07;136;1444.4
13-09-30;07:45;30.1;372.9;0.7;244.3;50.02;153;1444.4
13-09-30;07:48;30.1;376.1;0.8;244.3;50.01;179;1444.4
13-09-30;07:51;30.2;376.4;0.9;244.3;50.02;198;1444.4
13-09-30;07:54;30.5;371.9;1.0;245.3;50.04;220;1444.4
13-09-30;07:57;30.4;376.1;0.9;243.4;50.03;239;1444.5
13-09-30;08:00;30.7;385.1;1.1;244.3;50.03;259;1444.5
13-09-30;08:03;30.8;378.9;1.2;244.3;50.03;279;1444.5
13-09-30;08:06;30.7;374.5;1.3;245.3;50.04;303;1444.5
13-09-30;08:09;30.9;373.6;1.4;244.3;50.03;331;1444.5
13-09-30;08:12;31.1;381.0;1.4;244.3;50.02;348;1444.5
13-09-30;08:15;31.1;377.7;1.5;245.3;50.03;351;1444.5
13-09-30;08:18;31.6;381.5;1.7;245.3;49.99;384;1444.6
13-09-30;08:21;31.4;383.0;1.8;243.4;50.03;414;1444.6
13-09-30;08:24;31.5;377.1;1.8;245.3;50.06;439;1444.6
13-09-30;08:27;31.8;373.0;2.0;245.3;50.05;466;1444.6
13-09-30;08:30;31.8;377.7;2.0;247.3;50.05;490;1444.7
13-09-30;08:33;32.0;376.1;2.1;248.2;50.03;503;1444.7
13-09-30;08:36;32.3;375.5;2.2;246.3;50.04;533;1444.7
13-09-30;08:39;32.4;377.4;2.3;248.2;50.05;565;1444.7
13-09-30;08:42;32.7;375.8;2.4;245.3;50.04;585;1444.8
13-09-30;08:45;32.6;374.4;2.5;245.3;50.03;602;1444.8
13-09-30;08:48;32.7;376.1;2.6;247.3;50.03;620;1444.8
13-09-30;08:51;33.0;372.6;2.6;248.2;50.04;638;1444.9
13-09-30;08:54;33.2;372.2;2.7;248.2;50.05;662;1444.9
13-09-30;08:57;33.3;364.3;2.8;248.2;50.04;682;1444.9
13-09-30;09:00;33.7;371.4;2.8;245.3;50.04;701;1445.0
13-09-30;09:03;33.7;366.2;3.0;248.2;50.07;721;1445.0
13-09-30;09:06;33.9;359.0;3.1;245.3;50.06;739;1445.0
13-09-30;09:09;34.0;368.5;3.0;248.2;50.06;751;1445.1
13-09-30;09:12;34.4;363.5;3.1;248.2;50.04;777;1445.1
13-09-30;09:15;34.4;362.1;3.3;248.2;50.05;788;1445.1
13-09-30;09:18;34.7;356.1;3.2;248.2;50.03;808;1445.2
13-09-30;09:21;34.8;358.1;3.4;245.3;50.06;830;1445.2
13-09-30;09:24;35.0;354.1;3.4;246.3;50.03;851;1445.3
13-09-30;09:27;50.0;364.8;3.5;249.2;50.04;868;1445.3
13-09-30;09:30;35.3;358.0;3.5;249.2;50.02;886;1445.3
13-09-30;09:33;35.4;350.3;3.6;250.2;50.04;909;1445.4
13-09-30;09:36;36.0;348.9;3.8;249.2;49.97;914;1445.4
13-09-30;09:39;36.0;354.9;3.8;249.2;50.11;949;1445.5
13-09-30;09:42;36.0;354.3;3.8;249.2;50.04;952;1445.5
13-09-30;09:45;36.1;353.1;3.9;250.2;50.04;957;1445.6
13-09-30;09:48;36.4;355.0;4.0;250.2;50.03;987;1445.6
13-09-30;09:51;36.5;354.6;4.1;248.2;50.05;1004;1445.7
13-09-30;09:54;50.0;350.0;4.1;249.2;50.02;1031;1445.7
13-09-30;09:57;37.0;351.4;4.1;250.2;50.07;1037;1445.8
13-09-30;10:00;37.0;352.7;4.4;250.2;50.04;1073;1445.8
13-09-30;10:03;37.4;352.7;4.3;250.2;50.04;1079;1445.9
13-09-30;10:06;37.5;351.4;4.5;249.2;50.05;1118;1445.9
13-09-30;10:09;37.8;349.2;4.5;251.1;50.05;1141;1446.0
13-09-30;10:12;37.9;349.5;4.6;251.1;50.04;1149;1446.1
13-09-30;10:15;38.0;348.3;4.7;251.1;50.05;1167;1446.1
13-09-30;10:18;38.2;350.6;4.8;249.2;50.04;1190;1446.2
13-09-30;10:21;38.5;350.6;4.8;251.1;50.05;1189;1446.2
13-09-30;10:24;38.4;345.5;4.8;251.1;50.06;1202;1446.3
13-09-30;10:27;39.0;350.9;4.8;251.1;50.07;1196;1446.4
13-09-30;10:30;38.6;337.7;4.9;250.2;50.05;1226;1446.4
13-09-30;10:33;38.9;343.9;5.0;251.1;50.0;1253;1446.5
13-09-30;10:36;39.2;351.1;5.0;250.2;50.06;1269;1446.5
13-09-30;10:39;39.2;344.5;4.9;251.1;50.11;1286;1446.6
13-09-30;10:42;38.6;306.0;2.0;248.2;50.09;503;1446.6
13-09-30;10:45;38.5;320.2;5.4;251.1;50.08;1348;1446.7
13-09-30;10:48;38.7;352.4;5.6;250.2;50.08;1409;1446.7
13-09-30;10:51;39.3;350.3;5.7;251.1;50.08;1415;1446.8
13-09-30;10:54;39.1;347.9;0.9;247.3;50.08;209;1446.8
13-09-30;10:57;39.3;344.8;5.8;250.2;50.05;1428;1446.9
13-09-30;11:00;39.8;342.0;6.0;251.1;50.02;1484;1447.0
13-09-30;11:03;40.2;341.6;5.9;252.1;50.02;1492;1447.0
13-09-30;11:06;40.2;344.6;6.1;251.1;50.06;1529;1447.1
13-09-30;11:09;40.0;311.8;5.8;251.1;50.05;1479;1447.2
13-09-30;11:12;40.2;341.6;6.1;252.1;50.05;1516;1447.2
13-09-30;11:15;40.5;330.1;2.0;246.3;50.03;455;1447.3
13-09-30;11:18;39.3;303.5;1.8;248.2;50.05;452;1447.3
13-09-30;11:21;38.6;347.0;1.3;246.3;50.06;339;1447.3
13-09-30;11:24;38.3;346.7;1.0;245.3;50.05;246;1447.3
13-09-30;11:27;37.8;351.8;0.9;244.3;50.06;219;1447.4
13-09-30;11:30;38.2;347.4;5.4;251.1;50.01;1386;1447.4
13-09-30;11:33;37.8;345.1;1.1;247.3;50.10;291;1447.4
13-09-30;11:36;37.7;355.6;1.2;246.3;50.05;295;1447.4
13-09-30;11:39;37.6;344.6;1.1;245.3;50.03;278;1447.5
13-09-30;11:42;36.9;350.3;1.0;247.3;50.04;217;1447.5
13-09-30;11:45;36.8;374.5;1.2;247.3;50.04;291;1447.5
13-09-30;11:48;37.0;350.6;1.1;243.4;50.06;248;1447.5
13-09-30;11:51;37.0;380.7;1.3;243.4;50.05;315;1447.5
13-09-30;11:54;37.4;346.4;1.7;247.3;50.08;407;1447.6
13-09-30;11:57;37.8;341.7;0.9;245.3;50.09;222;1447.6
13-09-30;12:00;37.0;366.7;1.2;245.3;50.01;298;1447.7
13-09-30;12:03;36.8;371.3;1.2;244.3;50.04;284;1447.7
13-09-30;12:06;37.7;355.6;6.9;252.1;50.05;1730;1447.7
13-09-30;12:09;37.6;318.3;1.4;247.3;50.05;335;1447.8
13-09-30;12:12;37.0;359.0;1.3;246.3;50.00;288;1447.8
13-09-30;12:15;37.8;342.0;7.1;253.1;50.05;1783;1447.8
13-09-30;12:18;37.1;353.9;1.0;247.3;50.03;229;1447.9
13-09-30;12:21;37.0;348.9;1.0;247.3;50.03;232;1447.9
13-09-30;12:24;36.5;357.5;1.0;246.3;50.0;227;1447.9
13-09-30;12:27;36.2;367.2;1.1;246.3;50.06;250;1447.9
13-09-30;12:30;37.2;361.0;6.6;252.1;50.02;1651;1448.0
13-09-30;12:33;37.5;357.2;1.1;247.3;50.05;255;1448.0
13-09-30;12:36;37.0;326.9;7.0;250.2;50.05;1732;1448.0
13-09-30;12:39;38.4;325.4;7.0;253.1;50.07;1737;1448.1
13-09-30;12:42;38.9;344.6;5.6;251.1;50.06;1497;1448.2
13-09-30;12:45;39.1;340.1;2.9;249.2;50.05;832;1448.3
13-09-30;12:48;39.5;334.8;6.8;252.1;50.05;1703;1448.3
13-09-30;12:51;39.8;329.2;6.6;252.1;50.05;1627;1448.4
13-09-30;12:54;40.4;327.9;6.5;252.1;50.03;1640;1448.5
13-09-30;12:57;40.7;321.0;6.5;252.1;50.03;1625;1448.6
13-09-30;13:00;41.2;321.5;6.4;252.1;50.02;1608;1448.6
13-09-30;13:03;41.6;324.1;6.5;253.1;50.03;1631;1448.7
13-09-30;13:06;42.0;323.1;6.7;251.1;50.04;1649;1448.8
13-09-30;13:09;40.6;317.1;6.3;252.1;50.04;1595;1448.8
13-09-30;13:12;40.2;335.8;1.2;247.3;50.04;304;1448.9
13-09-30;13:15;39.3;333.6;1.1;247.3;50.04;287;1448.9
13-09-30;13:18;38.9;352.5;1.4;247.3;50.04;335;1448.9
13-09-30;13:21;38.5;351.4;1.1;247.3;50.03;248;1448.9
13-09-30;13:24;38.0;345.2;1.1;247.3;50.02;244;1448.9
13-09-30;13:27;38.7;361.8;5.1;247.3;50.03;1275;1449.0
13-09-30;13:30;39.8;337.2;3.0;247.3;50.02;733;1449.0
13-09-30;13:33;40.1;347.7;6.4;252.1;50.02;1613;1449.1
13-09-30;13:36;41.0;333.6;6.3;252.1;50.03;1572;1449.2
13-09-30;13:39;41.3;335.3;6.3;253.1;50.03;1572;1449.3
13-09-30;13:42;41.4;332.8;6.3;252.1;50.02;1584;1449.4
13-09-30;13:45;41.6;336.3;5.1;252.1;50.05;1282;1449.4
13-09-30;13:48;41.5;331.6;5.7;253.1;50.05;1432;1449.5
13-09-30;13:51;40.9;301.1;1.1;246.3;50.02;283;1449.6
13-09-30;13:54;41.9;332.8;6.5;252.1;50.04;1609;1449.6
13-09-30;13:57;41.9;325.0;6.4;253.1;50.07;1611;1449.7
13-09-30;14:00;40.9;296.3;2.0;248.2;50.03;499;1449.8
13-09-30;14:03;40.9;353.7;6.6;253.1;50.03;1633;1449.8
13-09-30;14:06;40.8;335.1;2.6;249.2;50.05;654;1449.8
13-09-30;14:09;41.6;336.3;6.4;253.1;50.05;1595;1449.9
13-09-30;14:12;41.9;334.7;6.3;253.1;50.05;1569;1450.0
13-09-30;14:15;42.0;317.4;1.6;248.2;50.04;376;1450.1
13-09-30;14:18;40.2;332.0;0.8;247.3;50.05;194;1450.1
13-09-30;14:21;39.4;340.4;0.7;246.3;50.04;158;1450.1
13-09-30;14:24;39.0;342.1;0.7;247.3;50.04;150;1450.1
13-09-30;14:27;39.8;363.8;6.2;252.1;49.97;1525;1450.1
13-09-30;14:30;40.6;348.7;6.1;252.1;50.08;1520;1450.2
13-09-30;14:33;40.7;353.1;5.7;252.1;50.03;1404;1450.3
13-09-30;14:36;41.4;336.3;6.3;252.1;50.04;1572;1450.3
13-09-30;14:39;41.6;337.5;6.0;252.1;50.04;1498;1450.4
13-09-30;14:42;40.2;352.5;1.0;247.3;50.07;238;1450.5
13-09-30;14:45;39.3;343.9;0.8;246.3;50.03;195;1450.5
13-09-30;14:48;38.7;355.3;0.7;244.3;50.0;175;1450.5
13-09-30;14:51;38.4;366.0;0.8;247.3;50.05;175;1450.5
13-09-30;14:54;37.9;358.0;0.8;249.2;50.05;175;1450.5
13-09-30;14:57;37.7;359.6;0.8;247.3;50.03;175;1450.5
13-09-30;15:00;37.4;363.2;0.8;248.2;50.01;172;1450.5
13-09-30;15:03;37.0;363.2;0.7;248.2;49.99;159;1450.5
13-09-30;15:06;36.8;361.0;0.7;247.3;50.02;147;1450.5
13-09-30;15:09;36.7;357.7;0.7;248.2;49.98;142;1450.5
13-09-30;15:12;36.3;357.4;0.7;247.3;49.97;145;1450.5
13-09-30;15:15;36.2;358.4;0.7;247.3;50.11;152;1450.6
13-09-30;15:18;36.1;358.5;0.9;248.2;50.04;204;1450.6
13-09-30;15:21;36.7;372.9;5.4;254.1;50.03;1330;1450.6
13-09-30;15:24;37.6;360.2;5.0;248.2;50.03;1241;1450.7
13-09-30;15:27;37.9;361.8;1.7;249.2;50.02;425;1450.7
13-09-30;15:30;37.0;346.7;1.2;249.2;50.02;291;1450.7
13-09-30;15:33;36.9;266.1;1.0;249.2;50.05;242;1450.7
13-09-30;15:36;36.7;397.1;1.7;247.3;50.02;408;1450.8
13-09-30;15:39;36.7;355.5;1.0;249.2;50.06;234;1450.8
13-09-30;15:42;36.2;356.8;0.9;248.2;50.07;216;1450.8
13-09-30;15:45;36.2;361.6;0.9;248.2;50.02;222;1450.8
13-09-30;15:48;36.0;365.6;1.0;250.2;50.02;263;1450.8
13-09-30;15:51;36.1;338.2;2.3;250.2;50.02;590;1450.8
13-09-30;15:54;36.3;365.0;3.7;249.2;50.03;926;1450.9
13-09-30;15:57;36.7;360.7;3.9;246.3;50.02;954;1450.9
13-09-30;16:00;36.4;351.8;0.7;246.3;50.02;146;1450.9
13-09-30;16:03;35.7;343.6;0.6;246.3;50.02;124;1450.9
13-09-30;16:06;35.9;350.0;0.5;246.3;50.05;112;1450.9
13-09-30;16:09;35.5;357.7;0.6;247.3;50.04;127;1451.0
13-09-30;16:12;35.5;365.0;0.8;246.3;50.04;177;1451.0
13-09-30;16:15;35.4;346.7;3.3;246.3;50.05;821;1451.0
13-09-30;16:18;35.6;365.0;1.1;246.3;50.07;256;1451.0
13-09-30;16:21;36.1;360.9;4.0;38.6;50.05;1002;1451.0
13-09-30;16:24;36.5;354.9;3.6;248.2;50.06;883;1451.1
13-09-30;16:27;36.1;368.4;1.2;243.4;50.05;277;1451.1
13-09-30;16:30;35.6;356.1;0.6;245.3;50.02;137;1451.1
13-09-30;16:33;35.5;346.5;0.6;244.3;50.05;123;1451.1
13-09-30;16:36;35.0;359.7;0.5;244.3;50.02;104;1451.1
13-09-30;16:39;35.0;320.0;1.2;245.3;50.01;298;1451.1
13-09-30;16:42;35.6;367.9;2.5;246.3;50.02;642;1451.2
13-09-30;16:45;35.9;366.7;2.4;248.2;49.98;572;1451.2
13-09-30;16:48;35.7;362.2;1.8;247.3;50.08;421;1451.2
13-09-30;16:51;35.7;353.3;1.7;245.3;50.03;426;1451.2
13-09-30;16:54;35.5;359.7;1.5;247.3;50.03;359;1451.3
13-09-30;16:57;35.6;359.1;1.6;246.3;50.02;403;1451.3
13-09-30;17:00;35.6;368.8;1.5;246.3;50.05;352;1451.3
13-09-30;17:03;35.4;344.6;0.8;245.3;50.04;185;1451.3
13-09-30;17:06;35.2;343.5;0.6;245.3;50.04;144;1451.3
13-09-30;17:09;34.7;342.7;0.5;245.3;50.04;91;1451.3
13-09-30;17:12;34.9;359.1;0.8;245.3;50.04;181;1451.3
13-09-30;17:15;34.9;357.7;1.2;245.3;50.09;293;1451.3
13-09-30;17:18;34.7;361.2;0.5;245.3;50.03;100;1451.3
13-09-30;17:21;34.4;363.5;0.7;245.3;50.02;158;1451.4
13-09-30;17:24;34.7;353.7;0.8;245.3;50.03;186;1451.4
13-09-30;17:27;34.6;366.7;1.0;245.3;50.03;232;1451.4
13-09-30;17:30;34.7;364.1;1.1;245.3;50.03;264;1451.4
13-09-30;17:33;34.6;364.4;1.0;245.3;50.01;213;1451.4
13-09-30;17:36;34.4;360.4;0.5;243.4;50.02;110;1451.4
13-09-30;17:39;34.1;339.6;0.3;244.3;50.02;51;1451.4
13-09-30;17:42;34.0;340.2;0.2;245.3;50.01;38;1451.4
13-09-30;17:45;33.9;342.9;0.0;244.3;50.03;34;1451.4
13-09-30;17:48;33.7;341.0;0.1;245.3;50.02;28;1451.4
13-09-30;17:51;33.5;343.2;0.1;244.3;50.04;22;1451.4
13-09-30;17:54;33.4;316.6;0.1;244.3;50.01;19;1451.4
13-09-30;17:57;33.4;320.8;0.0;245.3;50.01;15;1451.4
13-09-30;18:00;33.3;307.1;0.0;244.3;50.08;5;1451.4
13-09-30;18:03;33.1;323.4;0.0;245.3;50.06;2;1451.4
13-09-30;18:06;32.9;151.7;0.0;244.3;50.04;0;1451.4
13-10-01;07:00;24.2;330.0;0.0;244.3;50.10;9;1451.4
13-10-01;07:03;24.6;329.1;0.0;243.4;50.04;10;1451.4
13-10-01;07:06;25.0;333.1;0.0;243.4;50.01;10;1451.4
13-10-01;07:09;25.3;327.3;0.0;246.3;50.04;9;1451.4
13-10-01;07:12;25.0;326.2;0.1;245.3;50.04;8;1451.4
13-10-01;07:15;25.3;305.7;0.0;244.3;50.01;13;1451.4
13-10-01;07:18;25.7;324.4;0.0;245.3;50.06;14;1451.4
13-10-01;07:21;26.1;322.9;0.1;246.3;50.03;16;1451.4
13-10-01;07:24;26.1;330.1;0.1;247.3;50.06;24;1451.4
13-10-01;07:27;26.8;329.2;0.1;244.3;50.03;27;1451.4
13-10-01;07:30;27.2;329.8;0.1;244.3;50.09;28;1451.4
13-10-01;07:33;27.2;341.8;0.1;244.3;50.02;30;1451.4
13-10-01;07:36;27.5;323.5;0.1;245.3;50.01;26;1451.4
13-10-01;07:39;27.9;339.1;0.1;243.4;50.06;29;1451.4
13-10-01;07:42;27.9;333.9;0.2;243.4;50.00;32;1451.4
13-10-01;07:45;28.3;366.2;0.2;243.4;50.02;41;1451.4
13-10-01;07:48;29.0;364.5;0.3;244.3;50.02;50;1451.4
13-10-01;07:51;29.0;363.2;0.3;38.6;50.03;56;1451.4
13-10-01;07:54;29.0;362.2;0.4;244.3;50.05;70;1451.4
13-10-01;07:57;29.7;364.5;0.4;243.4;50.04;84;1451.4
13-10-01;08:00;29.7;358.8;0.4;243.4;50.06;93;1451.4
13-10-01;08:03;30.3;367.5;0.5;243.4;50.03;106;1451.5
13-10-01;08:06;30.2;367.2;0.5;246.3;50.01;108;1451.5
13-10-01;08:09;30.2;375.7;0.7;246.3;50.03;116;1451.5
13-10-01;08:12;30.4;361.3;0.5;245.3;50.05;116;1451.5
13-10-01;08:15;30.5;373.3;0.6;246.3;50.04;121;1451.5
13-10-01;08:18;30.4;365.0;0.6;246.3;50.04;134;1451.5
13-10-01;08:21;30.7;383.6;0.7;246.3;50.06;145;1451.5
13-10-01;08:24;30.8;373.5;0.7;247.3;50.05;153;1451.5
13-10-01;08:27;30.8;370.3;0.7;247.3;50.04;159;1451.5
13-10-01;08:30;30.9;364.5;0.7;247.3;50.04;148;1451.5
13-10-01;08:33;31.0;375.4;0.8;246.3;50.01;177;1451.5
13-10-01;08:36;31.1;378.0;0.8;246.3;50.08;188;1451.5
13-10-01;08:39;31.0;371.7;0.9;246.3;50.03;206;1451.5
13-10-01;08:42;31.5;379.5;1.0;246.3;50.04;225;1451.6
13-10-01;08:45;31.2;377.7;1.1;247.3;50.05;249;1451.6
13-10-01;08:48;31.2;375.7;1.0;247.3;50.05;223;1451.6
13-10-01;08:51;31.7;373.6;0.8;246.3;50.03;182;1451.6
13-10-01;08:54;31.5;376.4;0.9;247.3;50.05;207;1451.6
13-10-01;08:57;31.5;1.8;1.2;242.4;50.02;246;1451.6
13-10-01;09:00;31.5;380.4;1.2;244.3;50.03;285;1451.6
13-10-01;09:03;31.6;384.8;1.3;38.6;50.08;301;1451.6
13-10-01;09:06;31.9;375.2;1.3;247.3;50.05;314;1451.6
13-10-01;09:09;31.8;379.9;1.4;246.3;50.05;320;1451.7
13-10-01;09:12;31.9;352.8;1.3;246.3;50.03;312;1451.7
13-10-01;09:15;31.9;382.0;1.2;246.3;50.04;307;1451.7
13-10-01;09:18;32.0;372.2;1.3;246.3;50.10;306;1451.7
13-10-01;09:21;32.0;378.8;1.3;247.3;50.00;328;1451.7
13-10-01;09:24;32.2;378.5;1.4;247.3;50.10;356;1451.7
13-10-01;09:27;32.2;383.0;1.6;247.3;50.04;387;1451.8
13-10-01;09:30;32.5;378.3;1.7;245.3;50.05;405;1451.8
13-10-01;09:33;32.4;379.1;1.8;247.3;50.05;439;1451.8
13-10-01;09:36;32.5;375.1;1.8;247.3;50.09;435;1451.8
13-10-01;09:39;32.5;370.1;1.9;247.3;50.07;462;1451.8
13-10-01;09:42;33.0;376.7;2.1;247.3;50.03;497;1451.9
13-10-01;09:45;33.1;377.4;2.6;248.2;50.06;623;1451.9
13-10-01;09:48;33.2;371.6;2.3;248.2;50.07;574;1451.9
13-10-01;09:51;33.2;379.2;2.1;247.3;50.06;500;1452.0
13-10-01;09:54;33.2;359.1;2.0;248.2;50.05;517;1452.0
13-10-01;09:57;33.3;373.2;2.0;248.2;50.06;513;1452.0
13-10-01;10:00;33.5;375.2;2.1;248.2;50.02;514;1452.0
13-10-01;10:03;33.4;373.6;2.3;245.3;50.05;526;1452.1
13-10-01;10:06;33.5;354.9;2.5;249.2;50.02;648;1452.1
13-10-01;10:09;33.8;360.9;2.4;248.2;50.01;602;1452.1
13-10-01;10:12;33.9;148;2.2;247.3;50.04;543;1452.1
13-10-01;10:15;33.9;368.8;2.3;249.2;50.04;557;1452.2
13-10-01;10:18;34.4;362.4;2.5;250.2;50.05;617;1452.2
13-10-01;10:21;34.2;372.3;2.1;248.2;50.05;541;1452.2
13-10-01;10:24;34.4;373.3;2.3;249.2;50.06;562;1452.3
13-10-01;10:27;34.5;374.4;2.0;248.2;50.08;504;1452.3
13-10-01;10:30;34.2;373.3;2.0;249.2;50.03;493;1452.3
13-10-01;10:33;34.5;376.1;2.3;247.3;50.04;550;1452.3
13-10-01;10:36;34.6;373.6;2.3;249.2;50.03;561;1452.4
13-10-01;10:39;34.5;375.2;2.6;250.2;50.08;612;1452.4
13-10-01;10:42;34.6;376.9;2.2;249.2;50.06;522;1452.4
13-10-01;10:45;34.7;375.2;2.0;249.2;50.02;491;1452.4
13-10-01;10:48;34.4;373.3;2.0;250.2;50.08;473;1452.5
13-10-01;10:51;34.1;376.9;1.8;245.3;50.07;437;1452.5
13-10-01;10:54;33.9;370.4;1.8;247.3;50.07;413;1452.5
13-10-01;10:57;34.0;373.5;1.7;249.2;50.01;423;1452.5
13-10-01;11:00;33.9;379.3;1.8;249.2;50.03;464;1452.6
13-10-01;11:03;33.8;375.1;2.0;249.2;50.05;496;1452.6
13-10-01;11:06;33.8;375.2;2.0;248.2;50.04;511;1452.6
13-10-01;11:09;33.7;380.8;1.9;249.2;50.06;465;1452.6
13-10-01;11:12;33.5;375.8;1.8;249.2;50.05;448;1452.7
13-10-01;11:15;33.5;377.3;1.8;249.2;50.0;434;1452.7
13-10-01;11:18;33.4;377.9;1.7;248.2;50.05;422;1452.7
13-10-01;11:21;33.3;375.5;1.7;247.3;50.05;403;1452.7
13-10-01;11:24;33.4;372.5;1.7;248.2;50.04;423;1452.7
13-10-01;11:27;33.3;379.5;1.7;248.2;50.05;407;1452.8
13-10-01;11:30;33.3;377.4;1.7;247.3;50.04;411;1452.8
13-10-01;11:33;33.4;379.6;1.7;248.2;50.07;401;1452.8
13-10-01;11:36;33.4;381.7;1.7;248.2;50.05;414;1452.8
13-10-01;11:39;33.3;382.4;1.7;248.2;50.05;426;1452.8
13-10-01;11:42;33.3;378.2;1.8;248.2;50.06;435;1452.9
13-10-01;11:45;33.4;376.1;1.8;247.3;50.04;452;1452.9
13-10-01;11:48;33.3;378.0;2.0;248.2;50.0;487;1452.9
13-10-01;11:51;33.5;375.1;2.3;247.3;50.06;570;1452.9
13-10-01;11:54;33.9;373.0;2.7;247.3;50.06;646;1453.0
13-10-01;11:57;34.0;370.1;2.8;246.3;50.04;687;1453.0
13-10-01;12:00;34.1;375.0;2.9;249.2;50.01;723;1453.0
13-10-01;12:03;34.5;372.8;3.4;250.2;50.03;859;1453.1
13-10-01;12:06;34.8;361.8;3.3;250.2;50.04;814;1453.1
13-10-01;12:09;34.9;352.4;3.2;249.2;50.04;784;1453.2
13-10-01;12:12;34.9;360.7;3.3;250.2;50.05;813;1453.2
13-10-01;12:15;35.2;368.8;3.5;250.2;49.96;860;1453.2
13-10-01;12:18;35.5;359.6;3.1;249.2;50.03;749;1453.3
13-10-01;12:21;35.5;366.3;2.9;251.1;50.10;728;1453.3
13-10-01;12:24;35.5;364.5;3.1;249.2;50.03;764;1453.4
13-10-01;12:27;35.5;359.7;3.4;250.2;50.07;823;1453.4
13-10-01;12:30;36.0;364.3;3.4;250.2;50.02;820;1453.4
13-10-01;12:33;36.1;352.8;3.6;250.2;50.04;873;1453.5
13-10-01;12:36;36.4;355.6;3.7;250.2;50.03;905;1453.5
13-10-01;12:39;36.4;361.0;3.6;251.1;50.06;889;1453.6
13-10-01;12:42;36.4;361.0;3.5;251.1;50.05;881;1453.6
13-10-01;12:45;36.5;353.0;3.3;250.2;50.05;810;1453.7
13-10-01;12:48;36.5;349.0;3.8;252.1;50.05;931;1453.7
13-10-01;12:51;37.1;365.1;4.0;251.1;50.08;984;1453.7
13-10-01;12:54;37.1;359.6;3.9;251.1;50.0;974;1453.8
13-10-01;12:57;37.1;370.1;5.0;252.1;50.04;1227;1453.8
13-10-01;13:00;37.6;344.8;3.8;250.2;50.02;954;1453.9
13-10-01;13:03;37.7;356.1;3.5;250.2;50.01;939;1454.0
13-10-01;13:06;37.1;360.7;2.4;250.2;50.03;602;1454.0
13-10-01;13:09;37.7;329.5;3.0;250.2;50.06;752;1454.0
13-10-01;13:12;37.8;354.6;2.7;250.2;50.06;687;1454.1
13-10-01;13:15;37.8;344.2;6.3;253.1;50.04;1572;1454.1
13-10-01;13:18;37.6;344.6;2.3;248.2;50.04;589;1454.2
13-10-01;13:21;36.9;354.9;1.4;248.2;50.06;330;1454.2
13-10-01;13:24;36.9;363.8;1.5;248.2;50.02;358;1454.2
13-10-01;13:27;36.7;371.6;1.3;249.2;50.05;302;1454.2
13-10-01;13:30;36.3;366.9;0.8;248.2;50.03;192;1454.2
13-10-01;13:33;35.9;358.4;0.7;248.2;50.02;157;1454.2
13-10-01;13:36;35.6;366.7;0.7;248.2;50.02;169;1454.2
13-10-01;13:39;50.0;368.2;0.8;249.2;50.02;176;1454.2
13-10-01;13:42;35.4;360.6;0.7;248.2;50.03;171;1454.3
13-10-01;13:45;35.2;368.7;0.8;248.2;50.03;164;1454.3
13-10-01;13:48;34.9;373.6;0.6;246.3;50.03;145;1454.3
13-10-01;13:51;34.9;379.5;0.6;247.3;50.02;134;1454.3
13-10-01;13:54;34.8;357.5;0.7;248.2;50.06;145;1454.3
13-10-01;13:57;34.7;380.2;0.7;248.2;50.06;157;1454.3
13-10-01;14:00;34.6;369.7;0.8;248.2;50.04;179;1454.3
13-10-01;14:03;34.5;359.4;0.9;246.3;50.03;201;1454.3
13-10-01;14:06;34.6;377.4;1.0;247.3;50.02;225;1454.3
13-10-01;14:09;34.5;371.3;1.1;247.3;50.04;254;1454.3
13-10-01;14:12;34.5;372.8;1.2;247.3;50.07;281;1454.3
13-10-01;14:15;34.4;378.0;1.2;248.2;50.03;294;1454.4
13-10-01;14:18;34.5;373.6;1.3;247.3;50.04;307;1454.4
13-10-01;14:21;34.4;375.4;1.4;242.4;50.06;325;1454.4
13-10-01;14:24;34.2;370.0;1.4;247.3;50.06;355;1454.4
13-10-01;14:27;34.2;375.8;1.6;248.2;50.02;388;1454.4
13-10-01;14:30;34.5;373.5;1.5;248.2;50.03;383;1454.4
13-10-01;14:33;34.6;384.8;2.3;249.2;50.03;566;1454.5
13-10-01;14:36;34.6;384.9;2.2;248.2;50.04;540;1454.5
13-10-01;14:39;34.8;372.8;1.9;248.2;50.05;453;1454.5
13-10-01;14:42;35.0;360.0;2.3;248.2;50.08;561;1454.6
13-10-01;14:45;35.2;345.9;1.7;247.3;50.08;398;1454.6
13-10-01;14:48;35.0;364.7;1.2;245.3;50.07;281;1454.6
13-10-01;14:51;34.6;364.4;1.0;248.2;50.07;224;1454.6
13-10-01;14:54;34.6;362.1;0.8;248.2;50.06;197;1454.6
13-10-01;14:57;34.5;363.8;0.8;248.2;50.07;181;1454.6
13-10-01;15:00;34.5;368.2;0.7;247.3;50.04;170;1454.7
13-10-01;15:03;34.4;367.2;0.8;248.2;50.03;173;1454.7
13-10-01;15:06;34.1;370.4;0.7;248.2;50.11;176;1454.7
13-10-01;15:09;34.1;371.7;0.7;247.3;50.04;166;1454.7
13-10-01;15:12;34.1;368.4;0.7;248.2;50.03;171;1454.7
13-10-01;15:15;33.9;368.7;0.8;248.2;50.04;182;1454.7
13-10-01;15:18;34.1;355.0;0.8;248.2;50.05;199;1454.7
13-10-01;15:21;34.0;371.7;0.9;247.3;50.06;223;1454.7
13-10-01;15:24;33.9;365.9;0.9;248.2;50.01;219;1454.7
13-10-01;15:27;34.0;370.1;1.1;247.3;50.02;246;1454.7
13-10-01;15:30;34.2;374.2;1.2;249.2;50.03;279;1454.8
13-10-01;15:33;34.0;368.9;1.2;248.2;50.03;268;1454.8
13-10-01;15:36;34.1;351.5;1.7;249.2;50.03;436;1454.8
13-10-01;15:39;33.9;357.4;0.5;247.3;50.02;122;1454.8
13-10-01;15:42;33.7;346.5;0.4;247.3;50.08;75;1454.8
13-10-01;15:45;33.7;336.4;0.3;248.2;50.03;57;1454.8
13-10-01;15:48;33.5;334.7;0.3;247.3;50.01;47;1454.8
13-10-01;15:51;33.3;337.2;0.2;248.2;50.04;39;1454.8
13-10-01;15:54;33.4;339.1;0.2;248.2;50.05;35;1454.8
13-10-01;15:57;33.2;337.6;0.1;247.3;50.11;34;1454.8
13-10-01;16:00;33.1;331.0;0.2;248.2;50.07;34;1454.8
13-10-01;16:03;33.0;337.3;0.2;245.3;50.08;36;1454.8
13-10-01;16:06;33.0;337.0;0.2;248.2;50.08;37;1454.8
13-10-01;16:09;33.0;335.1;0.2;247.3;50.05;40;1454.8
13-10-01;16:12;33.0;338.9;0.2;246.3;50.05;43;1454.8
13-10-01;16:15;33.0;341.6;0.2;248.2;50.04;44;1454.8
13-10-01;16:18;32.7;331.7;0.2;248.2;50.04;46;1454.8
13-10-01;16:21;32.7;347.6;0.2;248.2;50.03;47;1454.8
13-10-01;16:24;32.7;343.2;0.2;248.2;50.03;47;1454.8
13-10-01;16:27;32.7;344.6;0.3;246.3;50.05;50;1454.8
13-10-01;16:30;32.6;340.5;0.2;248.2;50.01;50;1454.8
13-10-01;16:33;32.6;334.1;0.3;248.2;50.02;51;1454.8
13-10-01;16:36;32.9;354.6;0.3;248.2;50.04;56;1454.8
13-10-01;16:39;32.7;351.8;0.3;248.2;50.02;62;1454.8
13-10-01;16:42;32.9;349.8;0.4;248.2;50.04;71;1454.8
13-10-01;16:45;42.7;353.6;0.5;245.3;50.00;75;1454.8
13-10-01;16:48;32.9;349.5;0.3;245.3;50.02;65;1454.8
13-10-01;16:54;32.7;344.2;0.2;244.3;50.04;46;1454.9
13-10-01;16:57;32.6;342.6;0.1;245.3;50.05;32;1454.9
13-10-01;17:00;32.4;319.4;0.1;39.6;50.05;22;1454.9
13-10-01;17:03;32.4;330.6;0.1;245.3;50.03;20;1454.9
13-10-01;17:06;32.4;317.2;0.1;245.3;50.02;18;1454.9
13-10-01;17:09;32.3;333.9;0.1;243.4;49.96;11;1454.9
13-10-01;17:12;32.2;330.4;0.1;244.3;50.03;9;1454.9
13-10-01;17:15;32.2;325.1;0.0;244.3;50.05;6;1454.9
13-10-01;17:18;32.2;4.8;0.0;244.3;50.02;4;1454.9
13-10-01;17:21;32.0;306.4;0.0;244.3;50.04;1;1454.9
13-10-01;17:24;31.9;192.9;0.0;244.3;50.03;1;1454.9
13-10-01;17:27;31.8;161.1;0.0;244.3;50.03;0;1454.9
13-10-01;17:30;31.7;105.4;0.0;245.3;50.03;0;1454.9
