data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-10-01;17:33;31.7;174.0;0.0;245.3;50.05;0;1454.9
13-10-01;17:36;31.6;241.2;0.0;243.4;50.04;0;1454.9
13-10-01;17:39;31.6;307.9;0.0;244.3;50.02;0;1454.9
13-10-01;17:42;31.5;329.1;0.0;244.3;50.02;0;1454.9
13-10-01;17:45;31.5;318.0;0.0;244.3;50.01;0;1454.9
13-10-01;17:48;31.4;307.3;0.0;244.3;50.03;0;1454.9
13-10-01;17:51;31.4;290.0;0.0;244.3;50.03;0;1454.9
13-10-01;17:54;31.2;270.7;0.0;244.3;50.06;0;1454.9
13-10-01;17:57;31.1;244.0;0.0;244.3;50.09;0;1454.9
13-10-01;18:00;31.1;203.4;0.0;245.3;50.11;0;1454.9
13-10-01;18:03;31.0;164.0;0.0;245.3;50.09;0;1454.9
13-10-01;18:06;31.0;141.5;0.0;245.3;50.04;0;1454.9
13-10-02;07:33;24.2;318.3;0.0;247.3;50.03;8;1454.9
13-10-02;07:36;25.3;302.4;0.0;246.3;50.01;11;1454.9
13-10-02;07:39;25.0;311.8;0.1;247.3;50.06;14;1454.9
13-10-02;07:42;25.0;323.2;0.1;246.3;50.04;17;1454.9
13-10-02;07:45;25.3;336.3;0.1;246.3;50.03;19;1454.9
13-10-02;07:48;26.1;329.2;0.1;245.3;50.04;23;1454.9
13-10-02;07:51;26.1;335.3;0.1;246.3;50.04;32;1454.9
13-10-02;07:54;26.8;351.8;0.2;246.3;50.0;36;1454.9
13-10-02;07:57;27.5;354.4;0.3;246.3;50.08;46;1454.9
13-10-02;08:00;27.5;351.7;0.3;246.3;50.07;58;1454.9
13-10-02;08:03;27.9;380.4;0.3;246.3;50.06;65;1454.9
13-10-02;08:06;28.3;357.1;0.4;246.3;50.06;65;1454.9
13-10-02;08:09;28.3;363.5;0.4;245.3;50.06;73;1454.9
13-10-02;08:12;28.6;366.9;0.5;246.3;50.03;85;1454.9
13-10-02;08:15;29.0;365.6;0.5;244.3;50.04;80;1454.9
13-10-02;08:18;29.4;364.8;0.4;244.3;50.04;80;1454.9
13-10-02;08:21;29.7;361.9;0.4;245.3;50.03;80;1454.9
13-10-02;08:24;30.1;361.8;0.5;246.3;50.06;83;1454.9
13-10-02;08:27;30.2;368.8;0.4;243.4;50.02;89;1454.9
13-10-02;08:30;30.7;364.3;0.4;245.3;50.03;95;1454.9
13-10-02;08:33;30.4;364.8;0.5;246.3;50.03;116;1454.9
13-10-02;08:36;30.7;373.0;0.5;245.3;50.05;120;1454.9
13-10-02;08:39;30.5;370.1;0.6;248.2;50.05;135;1454.9
13-10-02;08:42;30.7;371.6;0.7;247.3;50.07;142;1454.9
13-10-02;08:45;30.8;370.8;0.7;247.3;50.03;163;1454.9
13-10-02;08:48;30.7;371.3;0.0;248.2;50.05;183;1455.0
13-10-02;08:51;30.9;374.7;0.9;247.3;50.06;204;1455.0
13-10-02;08:54;30.9;381.8;0.0;248.2;50.03;208;1455.0
13-10-02;08:57;31.1;378.5;0.9;246.3;50.05;205;1455.0
13-10-02;09:00;50.0;376.7;0.8;247.3;50.03;200;1455.0
13-10-02;09:03;31.4;373.3;0.8;247.3;50.02;189;1455.0
13-10-02;09:06;31.4;354.9;0.8;248.2;50.02;183;1455.0
13-10-02;09:09;31.4;361.3;0.7;248.2;50.03;172;1455.0
13-10-02;09:12;31.2;369.5;0.7;247.3;50.04;178;1455.0
13-10-02;09:15;31.5;373.3;0.8;242.4;50.01;185;1455.0
13-10-02;09:18;31.4;374.5;0.8;245.3;50.05;185;1455.0
13-10-02;09:21;31.5;373.0;0.8;246.3;50.04;183;1455.1
13-10-02;09:24;31.7;364.1;0.8;247.3;50.05;180;1455.1
13-10-02;09:27;31.8;384.3;0.8;247.3;50.04;198;1455.1
13-10-02;09:30;31.9;377.7;0.9;247.3;50.04;197;1455.1
13-10-02;09:33;31.8;376.3;0.8;247.3;50.07;207;1455.1
13-10-02;09:36;31.7;373.0;0.9;247.3;50.01;187;1455.1
13-10-02;09:39;31.8;365.9;0.8;247.3;50.07;184;1455.1
13-10-02;09:42;31.9;375.4;0.8;247.3;50.05;179;1455.1
13-10-02;09:45;31.7;381.5;0.7;247.3;50.07;164;1455.1
13-10-02;09:48;31.8;369.2;0.7;247.3;50.08;154;1455.1
13-10-02;09:51;32.0;372.5;0.6;247.3;50.08;140;1455.1
13-10-02;09:54;31.9;376.9;0.6;247.3;50.07;130;1455.2
13-10-02;09:57;31.8;382.3;0.6;249.2;50.08;120;1455.2
13-10-02;10:00;31.9;366.9;0.5;248.2;50.03;116;1455.2
13-10-02;10:03;31.9;377.3;0.5;248.2;50.05;113;1455.2
13-10-02;10:06;31.9;366.3;0.5;247.3;50.06;109;1455.2
13-10-02;10:09;32.0;370.7;0.6;245.3;50.04;129;1455.2
13-10-02;10:12;32.2;372.0;0.7;244.3;50.03;153;1455.2
13-10-02;10:15;32.0;386.2;0.8;244.3;50.05;188;1455.2
13-10-02;10:18;32.3;383.2;0.9;246.3;50.04;202;1455.2
13-10-02;10:21;32.0;375.7;0.9;248.2;50.04;223;1455.2
13-10-02;10:24;32.2;380.5;1.1;247.3;50.05;247;1455.2
13-10-02;10:27;32.2;383.4;1.2;247.3;50.04;293;1455.2
13-10-02;10:30;32.4;385.9;1.4;247.3;50.04;324;1455.3
13-10-02;10:33;32.3;381.0;1.3;248.2;50.04;312;1455.3
13-10-02;10:36;32.4;378.8;1.2;247.3;50.04;298;1455.3
13-10-02;10:39;32.6;375.5;1.2;247.3;50.07;283;1455.3
13-10-02;10:42;32.4;378.5;1.2;244.3;50.06;299;1455.3
13-10-02;10:45;32.7;380.2;1.5;247.3;50.00;351;1455.3
13-10-02;10:48;32.7;386.4;1.5;248.2;50.03;360;1455.4
13-10-02;10:51;32.9;381.5;1.8;245.3;50.02;444;1455.4
13-10-02;10:54;33.1;378.8;2.0;248.2;50.04;527;1455.4
13-10-02;10:57;33.1;376.9;2.4;248.2;50.07;573;1455.4
13-10-02;11:00;33.3;370.8;2.9;249.2;50.02;706;1455.5
13-10-02;11:03;33.8;372.3;3.3;250.2;50.01;838;1455.5
13-10-02;11:06;34.5;361.3;5.2;251.1;50.04;1289;1455.6
13-10-02;11:09;34.7;384.2;4.5;250.2;50.06;1119;1455.6
13-10-02;11:12;35.3;345.5;7.0;252.1;50.10;1744;1455.7
13-10-02;11:15;35.4;349.6;3.4;251.1;50.02;840;1455.7
13-10-02;11:18;35.3;359.0;3.1;249.2;50.07;783;1455.8
13-10-02;11:21;35.3;369.4;2.0;248.2;50.06;512;1455.8
13-10-02;11:24;35.2;361.8;3.7;245.3;50.02;893;1455.8
13-10-02;11:27;35.4;370.1;1.8;247.3;50.06;443;1455.9
13-10-02;11:30;35.0;375.5;1.4;246.3;50.02;341;1455.9
13-10-02;11:33;34.9;369.5;1.1;246.3;50.05;248;1455.9
13-10-02;11:36;34.6;367.5;0.9;243.4;50.07;200;1455.9
13-10-02;11:39;34.6;367.0;0.7;246.3;50.05;176;1455.9
13-10-02;11:42;34.2;362.6;0.5;246.3;50.05;117;1455.9
13-10-02;11:45;34.2;364.7;0.4;245.3;50.05;91;1455.9
13-10-02;11:48;34.1;351.4;0.5;246.3;50.00;88;1455.9
13-10-02;11:51;33.8;350.8;0.4;242.4;50.10;80;1455.9
13-10-02;11:54;33.5;358.7;0.4;246.3;50.06;71;1455.9
13-10-02;11:57;33.7;361.9;0.4;248.2;50.07;87;1455.9
13-10-02;12:00;33.7;366.2;0.5;246.3;50.07;115;1455.9
13-10-02;12:03;33.7;358.1;0.5;244.3;50.08;121;1455.9
13-10-02;12:06;33.4;372.2;0.7;243.4;50.03;176;1456.0
13-10-02;12:09;33.4;383.2;1.1;246.3;50.05;255;1456.0
13-10-02;12:12;33.7;380.5;1.9;248.2;50.04;454;1456.0
13-10-02;12:15;34.0;377.1;2.5;249.2;50.07;631;1456.0
13-10-02;12:18;34.2;377.0;2.4;245.3;50.06;585;1456.0
13-10-02;12:21;34.1;384.2;1.9;247.3;50.04;474;1456.1
13-10-02;12:24;34.1;377.9;1.6;248.2;50.05;390;1456.1
13-10-02;12:27;34.1;379.1;1.7;248.2;50.06;412;1456.1
13-10-02;12:30;34.4;366.0;2.2;248.2;50.00;537;1456.1
13-10-02;12:33;34.5;377.4;2.3;247.3;50.02;528;1456.2
13-10-02;12:36;34.5;380.7;2.1;245.3;50.05;503;1456.2
13-10-02;12:39;34.2;373.5;2.0;248.2;50.06;479;1456.2
13-10-02;12:42;50.0;382.1;1.7;248.2;50.05;418;1456.2
13-10-02;12:45;34.1;382.0;1.6;243.4;50.07;390;1456.3
13-10-02;12:48;34.4;379.6;1.8;249.2;50.11;446;1456.3
13-10-02;12:51;34.1;383.6;2.1;249.2;50.07;503;1456.3
13-10-02;12:54;34.2;384.6;1.5;247.3;50.05;371;1456.3
13-10-02;12:57;34.1;378.5;1.3;247.3;50.08;314;1456.3
13-10-02;13:00;50.0;366.6;1.0;246.3;50.03;223;1456.4
13-10-02;13:03;33.9;364.4;0.5;246.3;50.03;131;1456.4
13-10-02;13:06;33.7;357.5;0.4;245.3;50.03;71;1456.4
13-10-02;13:09;33.3;336.3;0.2;246.3;50.05;43;1456.4
13-10-02;13:12;33.2;337.3;0.1;245.3;50.04;31;1456.4
13-10-02;13:15;33.1;330.6;0.1;245.3;50.04;30;1456.4
13-10-02;13:18;33.1;332.0;0.2;246.3;50.06;38;1456.4
13-10-02;13:21;32.9;340.7;0.3;245.3;50.03;53;1456.4
13-10-02;13:24;32.9;353.7;0.4;245.3;50.04;72;1456.4
13-10-02;13:27;33.0;375.0;0.5;246.3;50.06;101;1456.4
13-10-02;13:30;33.2;367.6;0.6;245.3;50.03;144;1456.4
13-10-02;13:33;33.2;371.6;0.8;246.3;50.05;194;1456.4
13-10-02;13:36;33.2;376.3;1.1;246.3;50.03;244;1456.4
13-10-02;13:39;33.4;372.3;1.2;247.3;50.03;288;1456.4
13-10-02;13:42;33.4;376.3;1.6;247.3;50.03;400;1456.4
13-10-02;13:45;33.5;369.8;2.0;248.2;50.06;486;1456.5
13-10-02;13:48;33.5;380.5;1.9;248.2;50.07;460;1456.5
13-10-02;13:51;33.9;376.9;6.0;252.1;50.07;1470;1456.5
13-10-02;13:54;34.1;366.5;2.1;250.2;50.07;514;1456.6
13-10-02;13:57;34.0;363.4;1.2;246.3;50.05;282;1456.6
13-10-02;14:00;34.0;381.0;1.1;246.3;50.02;237;1456.6
13-10-02;14:03;33.8;370.1;1.1;243.4;50.06;255;1456.6
13-10-02;14:06;33.8;369.8;1.0;246.3;50.02;241;1456.6
13-10-02;14:09;33.5;375.7;1.2;246.3;50.04;301;1456.6
13-10-02;14:12;33.8;378.0;1.6;246.3;50.06;400;1456.7
13-10-02;14:15;33.9;369.2;1.3;247.3;50.05;327;1456.7
13-10-02;14:18;33.7;370.4;1.0;246.3;50.10;226;1456.7
13-10-02;14:21;33.5;375.2;0.9;245.3;50.05;218;1456.7
13-10-02;14:24;33.7;373.3;1.0;247.3;50.05;250;1456.7
13-10-02;14:27;33.5;379.3;1.1;246.3;50.07;268;1456.7
13-10-02;14:30;33.4;371.4;1.1;243.4;50.04;269;1456.7
13-10-02;14:33;33.5;366.7;1.1;246.3;50.01;228;1456.7
13-10-02;14:36;33.5;361.2;0.8;245.3;50.04;188;1456.8
13-10-02;14:39;33.7;359.6;0.7;245.3;50.04;160;1456.8
13-10-02;14:42;33.3;380.2;0.8;245.3;50.07;188;1456.8
13-10-02;14:45;33.3;379.2;0.9;247.3;50.0;209;1456.8
13-10-02;14:48;33.4;370.4;1.0;247.3;49.98;200;1456.8
13-10-02;14:51;33.3;371.7;0.8;246.3;50.07;169;1456.8
13-10-02;14:54;33.4;375.8;0.7;38.6;50.05;146;1456.8
13-10-02;14:57;33.1;367.0;0.7;246.3;50.06;150;1456.8
13-10-02;15:00;33.2;376.9;0.7;247.3;50.02;164;1456.8
13-10-02;15:03;33.3;372.9;0.8;247.3;50.0;177;1456.8
13-10-02;15:06;33.1;367.9;0.8;247.3;50.05;184;1456.8
13-10-02;15:09;33.0;375.0;0.9;247.3;50.03;182;1456.9
13-10-02;15:12;33.2;367.6;0.8;247.3;50.06;181;1456.9
13-10-02;15:15;33.2;371.3;0.9;245.3;50.02;178;1456.9
13-10-02;15:18;33.1;371.7;0.8;247.3;50.05;186;1456.9
13-10-02;15:21;33.3;370.7;0.7;246.3;50.03;165;1456.9
13-10-02;15:24;33.0;373.2;0.6;247.3;50.03;138;1456.9
13-10-02;15:27;33.1;365.1;0.5;246.3;50.04;110;1456.9
13-10-02;15:30;33.0;362.8;0.4;246.3;50.06;93;1456.9
13-10-02;15:33;32.9;366.6;0.4;247.3;50.04;91;1456.9
13-10-02;15:36;32.9;368.2;0.5;247.3;50.02;99;1456.9
13-10-02;15:39;32.9;366.3;0.5;247.3;50.03;110;1456.9
13-10-02;15:42;33.0;369.1;0.5;246.3;50.03;118;1456.9
13-10-02;15:45;33.0;375.7;0.6;247.3;50.03;129;1456.9
13-10-02;15:48;32.7;366.9;0.6;245.3;50.05;134;1456.9
13-10-02;15:51;33.0;370.3;0.6;247.3;50.05;126;1456.9
13-10-02;15:54;32.9;361.3;0.5;246.3;50.04;84;1457.0
13-10-02;15:57;33.0;362.4;0.5;248.2;50.0;107;1457.0
13-10-02;16:00;32.9;366.6;0.5;246.3;50.04;106;1457.0
13-10-02;16:03;32.9;359.0;0.5;248.2;50.02;91;1457.0
13-10-02;16:06;32.9;369.2;0.4;247.3;50.03;85;1457.0
13-10-02;16:09;32.7;362.4;0.4;247.3;50.04;85;1457.0
13-10-02;16:12;33.0;370.8;0.4;248.2;50.05;77;1457.0
13-10-02;16:15;32.7;364.0;0.4;246.3;49.98;66;1457.0
13-10-02;16:18;32.7;356.3;0.3;248.2;50.02;64;1457.0
13-10-02;16:21;32.7;352.8;0.4;246.3;50.02;64;1457.0
13-10-02;16:24;32.5;356.6;0.3;247.3;49.97;55;1457.0
13-10-02;16:27;32.6;344.6;0.2;247.3;50.01;50;1457.0
13-10-02;16:30;32.5;341.8;0.2;248.2;50.00;48;1457.0
13-10-02;16:33;32.5;338.0;0.2;248.2;49.99;44;1457.0
13-10-02;16:36;32.3;334.8;0.2;248.2;49.99;39;1457.0
13-10-02;16:39;32.4;334.1;0.2;247.3;49.96;34;1457.0
13-10-02;16:42;32.4;332.8;0.2;246.3;49.94;31;1457.0
13-10-02;16:45;32.4;329.2;0.1;247.3;50.02;27;1457.0
13-10-02;16:48;32.3;319.7;0.1;245.3;50.04;24;1457.0
13-10-02;16:51;32.3;327.9;0.1;244.3;50.03;22;1457.0
13-10-02;16:54;32.3;325.3;0.1;244.3;50.02;22;1457.0
13-10-02;16:57;32.3;323.4;0.1;245.3;50.05;20;1457.0
13-10-02;17:00;32.3;328.8;0.1;245.3;50.08;19;1457.0
13-10-02;17:03;32.3;332.5;0.1;244.3;50.07;17;1457.0
13-10-02;17:06;32.0;324.4;0.1;245.3;50.10;16;1457.0
13-10-02;17:09;32.0;318.3;0.1;244.3;50.05;14;1457.0
13-10-02;17:12;32.0;316.2;0.1;246.3;50.02;13;1457.0
13-10-02;17:15;31.9;309.3;0.1;245.3;50.06;12;1457.0
13-10-02;17:18;32.0;304.9;0.0;244.3;50.06;8;1457.0
13-10-02;17:21;31.9;291.0;0.0;244.3;50.03;6;1457.0
13-10-02;17:24;31.9;302.0;0.0;244.3;50.03;4;1457.0
13-10-02;17:27;31.7;310.9;0.0;243.4;50.04;3;1457.0
13-10-02;17:30;31.7;308.2;0.0;244.3;50.03;3;1457.0
13-10-02;17:33;31.7;323.8;0.0;243.4;50.01;2;1457.0
13-10-02;17:36;31.6;316.8;0.0;243.4;50.02;0;1457.0
13-10-02;17:39;31.5;171.5;0.0;244.3;50.02;0;1457.0
13-10-02;17:42;31.5;103.7;0.0;244.3;50.02;0;1457.0
13-10-02;17:45;31.4;162.5;0.0;243.4;50.03;0;1457.0
13-10-02;17:48;31.4;232.7;0.0;243.4;50.03;0;1457.0
13-10-02;17:51;31.2;301.0;0.0;244.3;50.05;0;1457.0
13-10-02;17:54;31.2;297.5;0.0;244.3;50.04;0;1457.0
13-10-02;17:57;31.2;267.7;0.0;244.3;50.09;0;1457.0
13-10-02;18:00;31.1;234.5;0.0;244.3;50.10;0;1457.0
13-10-02;18:03;31.0;200.3;0.0;245.3;50.05;0;1457.0
13-10-02;18:06;31.0;170.3;0.0;244.3;50.05;0;1457.0
13-10-02;18:09;31.0;142.8;0.0;244.3;50.07;0;1457.0
13-10-02;18:12;30.9;115.7;0.0;245.3;50.06;0;1457.0
13-10-03;07:09;23.9;331.9;0.0;243.4;50.03;7;1457.0
13-10-03;07:12;24.6;320.0;0.1;244.3;50.07;10;1457.0
13-10-03;07:15;25.0;321.2;0.1;244.3;50.04;13;1457.0
13-10-03;07:18;25.0;312.1;0.1;243.4;50.04;19;1457.0
13-10-03;07:21;25.7;317.5;0.1;244.3;50.06;23;1457.0
13-10-03;07:24;25.7;323.8;0.1;244.3;50.05;27;1457.0
13-10-03;07:27;26.4;340.5;0.1;244.3;50.04;29;1457.0
13-10-03;07:30;26.1;348.7;0.1;244.3;50.04;34;1457.0
13-10-03;07:33;26.8;353.6;0.2;244.3;50.03;39;1457.0
13-10-03;07:36;26.8;373.2;0.2;243.4;50.04;47;1457.0
13-10-03;07:39;26.8;373.3;0.3;243.4;50.02;52;1457.0
13-10-03;07:42;27.5;356.6;0.3;243.4;50.02;53;1457.0
13-10-03;07:45;27.9;360.4;0.4;245.3;50.04;56;1457.0
13-10-03;07:48;28.3;362.6;0.3;246.3;50.03;64;1457.0
13-10-03;07:51;28.6;372.6;0.4;245.3;50.04;69;1457.0
13-10-03;07:54;29.4;352.2;0.4;246.3;50.06;70;1457.0
13-10-03;07:57;29.4;343.7;0.4;246.3;50.05;76;1457.1
13-10-03;08:00;29.7;356.5;0.5;246.3;49.99;85;1457.1
13-10-03;08:03;29.7;360.4;0.4;246.3;50.10;95;1457.1
13-10-03;08:06;30.3;377.0;0.5;246.3;50.03;99;1457.1
13-10-03;08:09;30.3;371.1;0.5;247.3;50.03;107;1457.1
13-10-03;08:12;30.2;364.8;0.5;246.3;50.03;110;1457.1
13-10-03;08:15;30.3;369.1;0.5;245.3;50.05;110;1457.1
13-10-03;08:18;30.4;379.6;0.6;244.3;50.04;119;1457.1
13-10-03;08:21;30.7;369.2;0.6;245.3;50.06;125;1457.1
13-10-03;08:24;30.8;362.6;0.5;246.3;50.07;126;1457.1
13-10-03;08:27;30.8;370.3;0.7;246.3;50.06;131;1457.1
13-10-03;08:30;30.9;367.6;0.6;243.4;50.06;140;1457.1
13-10-03;08:33;42.6;368.8;0.7;245.3;50.00;131;1457.1
13-10-03;08:36;31.0;362.4;0.5;246.3;50.08;122;1457.1
13-10-03;08:39;30.9;362.9;0.6;245.3;50.03;115;1457.1
13-10-03;08:42;30.9;362.8;0.5;246.3;50.02;112;1457.1
13-10-03;08:45;31.1;363.8;0.5;246.3;50.04;109;1457.1
13-10-03;08:48;31.1;367.2;0.5;245.3;50.01;111;1457.1
13-10-03;08:51;31.4;363.4;0.5;246.3;50.03;104;1457.2
13-10-03;08:54;31.2;363.7;0.5;244.3;50.01;102;1457.2
13-10-03;08:57;31.2;356.6;0.4;246.3;50.00;97;1457.2
13-10-03;09:00;31.2;360.9;0.5;245.3;50.02;96;1457.2
13-10-03;09:03;31.4;356.5;0.5;246.3;50.03;96;1457.2
13-10-03;09:06;31.2;363.1;0.5;245.3;50.03;98;1457.2
13-10-03;09:09;31.5;368.2;0.5;245.3;50.03;101;1457.2
13-10-03;09:12;31.5;359.1;0.5;244.3;50.03;105;1457.2
13-10-03;09:15;31.6;368.2;0.5;246.3;50.03;116;1457.2
13-10-03;09:18;31.7;364.8;0.6;246.3;50.06;128;1457.2
13-10-03;09:21;31.6;370.6;0.7;246.3;50.03;149;1457.2
13-10-03;09:24;31.7;373.0;0.7;243.4;50.02;168;1457.2
13-10-03;09:27;31.6;370.7;0.8;38.6;50.02;179;1457.2
13-10-03;09:30;31.9;371.3;0.8;242.4;50.01;192;1457.2
13-10-03;09:33;31.7;373.5;1.0;245.3;50.04;212;1457.2
13-10-03;09:36;31.8;377.7;1.0;38.6;50.06;241;1457.3
13-10-03;09:39;31.9;383.2;1.1;246.3;50.06;262;1457.3
13-10-03;09:42;32.0;377.9;1.2;246.3;50.05;303;1457.3
13-10-03;09:45;32.3;381.0;1.5;246.3;50.05;364;1457.3
13-10-03;09:48;32.2;384.6;1.6;247.3;50.05;386;1457.3
13-10-03;09:51;32.4;376.9;1.7;248.2;50.06;400;1457.3
13-10-03;09:54;32.5;382.4;1.7;247.3;50.07;418;1457.4
13-10-03;09:57;32.4;380.1;1.9;247.3;50.04;463;1457.4
13-10-03;10:00;32.7;378.0;2.1;248.2;50.02;495;1457.4
13-10-03;10:03;33.0;365.7;2.3;248.2;50.04;550;1457.4
13-10-03;10:06;33.2;376.3;2.2;243.4;50.06;512;1457.5
13-10-03;10:09;33.1;380.8;2.3;248.2;50.06;531;1457.5
13-10-03;10:12;33.3;377.1;2.1;248.2;50.05;530;1457.5
13-10-03;10:15;33.7;356.9;2.5;248.2;50.03;641;1457.5
13-10-03;10:18;33.7;373.6;2.8;249.2;50.05;707;1457.6
13-10-03;10:21;34.1;368.7;3.2;249.2;50.07;781;1457.6
13-10-03;10:24;34.1;368.8;2.8;247.3;50.10;701;1457.6
13-10-03;10:27;34.2;362.6;2.7;248.2;50.06;656;1457.7
13-10-03;10:30;34.5;362.6;2.7;246.3;50.06;647;1457.7
13-10-03;10:33;34.7;357.4;2.5;248.2;50.06;640;1457.7
13-10-03;10:36;35.0;365.1;3.7;250.2;50.05;906;1457.8
13-10-03;10:39;35.0;361.5;3.7;244.3;50.05;901;1457.8
13-10-03;10:42;35.0;367.3;3.4;249.2;50.00;832;1457.9
13-10-03;10:45;35.4;339.4;4.7;250.2;50.00;1126;1457.9
13-10-03;10:48;35.5;357.5;2.9;246.3;50.03;711;1457.9
13-10-03;10:51;35.7;356.2;3.7;249.2;50.03;924;1458.0
13-10-03;10:54;35.9;355.2;3.8;249.2;50.07;935;1458.0
13-10-03;10:57;36.0;360.0;3.8;249.2;50.05;968;1458.1
13-10-03;11:00;36.8;358.7;6.0;251.1;50.06;1485;1458.1
13-10-03;11:03;36.3;339.6;2.3;248.2;50.04;552;1458.2
13-10-03;11:06;36.1;353.7;1.8;247.3;50.01;427;1458.2
13-10-03;11:09;35.6;364.5;1.4;248.2;50.02;341;1458.2
13-10-03;11:12;35.5;358.0;1.1;246.3;50.02;281;1458.2
13-10-03;11:15;35.0;374.4;1.0;244.3;50.03;235;1458.3
13-10-03;11:18;34.8;3.4;0.9;246.3;50.05;196;1458.3
13-10-03;11:21;34.6;352.5;0.6;246.3;50.01;134;1458.3
13-10-03;11:24;34.5;350.5;0.5;245.3;50.03;100;1458.3
13-10-03;11:27;34.4;356.8;0.5;244.3;50.03;92;1458.3
13-10-03;11:30;34.1;351.2;0.4;244.3;50.04;86;1458.3
13-10-03;11:33;34.0;348.0;0.4;245.3;50.04;82;1458.3
13-10-03;11:36;33.9;356.6;0.5;245.3;50.00;39;1458.3
13-10-03;11:39;33.7;357.7;0.4;245.3;50.10;86;1458.3
13-10-03;11:42;33.5;362.1;0.4;244.3;50.06;89;1458.3
13-10-03;11:45;33.4;360.9;0.4;245.3;50.05;97;1458.3
13-10-03;11:48;33.7;364.8;0.7;242.4;50.05;112;1458.3
13-10-03;11:51;33.4;364.0;0.6;242.4;50.06;128;1458.3
13-10-03;11:54;33.5;363.7;0.6;241.4;50.06;142;1458.3
13-10-03;11:57;33.5;368.7;0.7;246.3;50.04;172;1458.3
13-10-03;12:00;33.5;377.7;0.9;246.3;50.02;201;1458.3
13-10-03;12:03;33.3;377.4;0.9;245.3;50.02;214;1458.4
13-10-03;12:06;33.4;375.7;0.8;244.3;50.04;206;1458.4
13-10-03;12:09;33.1;372.9;0.8;245.3;50.03;176;1458.4
13-10-03;12:12;33.0;367.9;0.7;244.3;50.04;162;1458.4
13-10-03;12:15;32.9;368.7;0.7;246.3;50.04;162;1458.4
13-10-03;12:18;32.7;373.3;0.7;245.3;50.07;152;1458.4
13-10-03;12:21;32.5;363.8;0.6;246.3;50.08;131;1458.4
13-10-03;12:24;32.5;353.0;0.5;245.3;50.07;110;1458.4
13-10-03;12:27;32.5;357.7;0.5;243.4;50.04;93;1458.4
13-10-03;12:30;32.5;356.2;0.4;245.3;50.03;86;1458.4
13-10-03;12:33;32.6;368.2;0.5;244.3;50.04;90;1458.4
13-10-03;12:36;32.5;358.0;0.6;245.3;50.01;91;1458.4
13-10-03;12:39;32.4;365.6;0.5;245.3;50.03;87;1458.4
13-10-03;12:42;32.5;357.1;0.4;244.3;50.05;76;1458.4
13-10-03;12:45;32.5;362.5;0.4;245.3;50.07;79;1458.4
13-10-03;12:48;32.5;357.2;0.5;243.4;50.06;93;1458.5
13-10-03;12:51;32.4;362.5;0.5;245.3;50.05;116;1458.5
13-10-03;12:54;32.4;371.4;0.6;245.3;50.08;124;1458.5
13-10-03;12:57;32.5;380.4;0.6;245.3;50.09;129;1458.5
13-10-03;13:00;32.4;367.2;0.7;244.3;50.02;142;1458.5
13-10-03;13:03;32.6;361.3;0.7;243.5;50.03;151;1458.5
13-10-03;13:06;32.5;379.5;0.7;245.3;50.03;148;1458.5
13-10-03;13:09;32.5;381.1;0.7;244.3;50.08;147;1458.5
13-10-03;13:12;32.7;375.0;0.7;242.4;50.03;159;1458.5
13-10-03;13:15;32.4;367.2;0.8;245.3;50.00;170;1458.5
13-10-03;13:18;32.6;365.4;0.8;246.3;50.03;166;1458.5
13-10-03;13:21;32.6;367.5;0.8;244.3;49.98;157;1458.5
13-10-03;13:24;32.6;369.5;0.7;245.3;50.06;144;1458.5
13-10-03;13:27;32.4;364.3;0.6;246.3;50.05;128;1458.5
13-10-03;13:30;32.4;359.7;0.5;246.3;50.04;112;1458.5
13-10-03;13:33;32.3;358.4;0.5;245.3;50.05;92;1458.6
13-10-03;13:36;32.5;363.1;0.5;245.3;49.99;76;1458.6
13-10-03;13:39;32.4;353.7;0.4;245.3;50.00;65;1458.6
13-10-03;13:42;32.3;348.4;0.3;245.3;50.06;55;1458.6
13-10-03;13:45;32.3;345.1;0.2;246.3;50.07;47;1458.6
13-10-03;13:48;32.3;352.1;0.2;246.3;50.09;43;1458.6
13-10-03;13:51;32.3;345.1;0.2;245.3;50.03;36;1458.6
13-10-03;13:54;32.3;335.0;0.1;244.3;50.05;23;1458.6
13-10-03;13:57;32.2;322.5;0.1;246.3;50.11;17;1458.6
13-10-03;14:00;31.9;327.8;0.1;245.3;50.02;20;1458.6
13-10-03;14:03;31.9;320.6;0.1;245.3;50.03;23;1458.6
13-10-03;14:06;32.2;333.3;0.1;244.3;50.02;24;1458.6
13-10-03;14:09;32.0;326.0;0.0;245.3;50.02;27;1458.6
13-10-03;14:12;31.9;342.1;0.1;245.3;50.03;31;1458.6
13-10-03;14:15;31.9;334.1;0.2;244.3;50.01;35;1458.6
13-10-03;14:18;32.2;339.5;0.2;245.3;50.06;39;1458.6
13-10-03;14:21;31.8;343.3;0.2;246.3;50.04;41;1458.6
13-10-03;14:24;32.0;334.4;0.2;245.3;50.05;41;1458.6
13-10-03;14:27;31.9;338.2;0.2;245.3;50.02;41;1458.6
13-10-03;14:30;31.9;340.2;0.2;245.3;50.00;44;1458.6
13-10-03;14:33;31.8;343.6;0.2;247.3;50.01;45;1458.6
13-10-03;14:36;31.8;336.3;0.2;246.3;49.99;49;1458.6
13-10-03;14:39;31.8;353.7;0.3;246.3;50.04;51;1458.6
13-10-03;14:42;31.8;357.7;0.2;246.3;50.01;55;1458.6
13-10-03;14:45;32.0;357.8;0.3;246.3;50.02;58;1458.6
13-10-03;14:48;31.8;376.0;0.3;246.3;50.07;71;1458.6
13-10-03;14:51;31.8;361.6;0.4;247.3;50.06;70;1458.6
13-10-03;14:54;31.8;364.0;0.4;246.3;50.07;75;1458.6
13-10-03;14:57;32.0;364.1;0.4;245.3;50.08;81;1458.6
13-10-03;15:00;31.8;366.2;0.5;245.3;50.04;87;1458.6
13-10-03;15:03;32.2;366.2;0.4;248.2;50.09;92;1458.6
13-10-03;15:06;32.2;360.7;0.5;247.3;50.08;99;1458.6
13-10-03;15:09;31.9;366.2;0.5;247.3;50.06;108;1458.6
13-10-03;15:12;32.2;375.7;0.6;246.3;50.01;120;1458.6
13-10-03;15:15;32.2;384.0;0.6;247.3;50.04;123;1458.6
13-10-03;15:18;32.2;371.6;0.6;246.3;50.05;127;1458.7
13-10-03;15:21;32.2;364.0;0.5;247.3;50.06;118;1458.7
13-10-03;15:24;32.2;378.9;0.6;246.3;50.04;130;1458.7
13-10-03;15:27;32.2;369.5;0.6;246.3;50.05;135;1458.7
13-10-03;15:30;32.3;363.2;0.6;248.2;50.00;138;1458.7
13-10-03;15:33;32.4;370.0;0.6;247.3;50.02;145;1458.7
13-10-03;15:36;32.5;366.6;0.6;247.3;50.03;150;1458.7
13-10-03;15:39;32.4;359.0;0.6;247.3;50.02;142;1458.7
13-10-03;15:42;32.3;4.8;0.6;248.2;50.02;131;1458.7
13-10-03;15:45;32.5;382.1;0.6;248.2;50.05;131;1458.7
13-10-03;15:48;32.3;377.6;0.7;248.2;50.04;127;1458.7
13-10-03;15:51;32.4;363.4;0.5;247.3;50.04;95;1458.7
13-10-03;15:54;32.3;349.2;0.4;246.3;50.06;70;1458.7
13-10-03;15:57;32.4;343.2;0.4;247.3;50.07;63;1458.7
13-10-03;16:00;32.4;359.7;0.3;248.2;50.06;63;1458.7
13-10-03;16:03;32.2;347.6;0.3;247.3;50.04;57;1458.7
13-10-03;16:06;32.3;350.6;0.3;246.3;50.05;55;1458.7
13-10-03;16:09;32.3;352.7;0.3;247.3;50.05;53;1458.7
13-10-03;16:12;32.2;352.0;0.3;246.3;50.04;54;1458.7
13-10-03;16:15;32.2;353.6;0.3;246.3;50.06;58;1458.7
13-10-03;16:18;32.3;354.9;0.3;246.3;50.06;63;1458.8
13-10-03;16:21;32.2;345.5;0.3;243.4;50.06;67;1458.8
13-10-03;16:24;32.2;357.8;0.4;245.3;50.05;66;1458.8
13-10-03;16:27;32.3;365.7;0.3;247.3;50.07;66;1458.8
13-10-03;16:30;32.3;348.9;0.3;246.3;50.00;66;1458.8
13-10-03;16:33;32.4;349.8;0.4;246.3;50.02;67;1458.8
13-10-03;16:36;32.3;348.6;0.3;247.3;50.01;60;1458.8
13-10-03;16:39;32.2;357.5;0.3;246.3;50.02;53;1458.8
13-10-03;16:42;32.4;351.1;0.2;249.2;50.03;46;1458.8
13-10-03;16:45;32.2;340.2;0.2;245.3;50.04;40;1458.8
13-10-03;16:48;32.2;325.1;0.2;247.3;49.99;35;1458.8
13-10-03;16:51;32.2;346.1;0.1;248.2;50.05;32;1458.8
13-10-03;16:57;31.9;372.2;0.2;244.3;50.03;23;1458.8
13-10-03;17:00;31.9;371.1;0.1;246.3;50.10;19;1458.8
13-10-03;17:03;31.9;340.1;0.1;244.3;50.10;23;1458.8
13-10-03;17:06;31.9;320.9;0.1;242.4;50.08;20;1458.8
13-10-03;17:09;31.8;318.7;0.1;244.3;50.09;19;1458.8
13-10-03;17:12;31.8;318.1;0.1;246.3;50.08;17;1458.8
13-10-03;17:15;31.7;336.1;0.1;244.3;50.08;15;1458.8
13-10-03;17:18;31.8;337.2;0.1;244.3;50.07;13;1458.8
13-10-03;17:21;31.6;334.2;0.1;245.3;50.05;13;1458.8
13-10-03;17:24;31.7;339.6;0.0;244.3;50.03;9;1458.8
13-10-03;17:27;31.6;314.3;0.0;244.3;50.06;7;1458.8
13-10-03;17:30;31.7;297.5;0.0;244.3;50.09;5;1458.8
13-10-03;17:33;31.7;318.0;0.0;244.3;50.07;5;1458.8
13-10-03;17:36;31.6;303.6;0.0;245.3;50.06;2;1458.8
13-10-03;17:39;31.5;271.7;0.0;383.4;50.04;0;1458.8
13-10-03;17:42;31.4;179.4;0.0;244.3;50.09;0;1458.8
13-10-03;17:45;31.2;111.7;0.0;244.3;50.05;0;1458.8
13-10-03;17:48;31.2;153.9;0.0;244.3;50.06;0;1458.8
13-10-03;17:51;31.1;223.0;0.0;244.3;50.02;0;1458.8
13-10-03;17:54;31.1;288.5;0.0;244.3;50.06;0;1458.8
13-10-03;17:57;31.0;263.3;0.0;244.3;50.07;0;1458.8
13-10-03;18:00;31.0;235.6;0.0;244.3;50.08;0;1458.8
13-10-03;18:03;31.0;209.0;0.0;244.3;50.06;0;1458.8
13-10-03;18:06;30.9;182.3;0.0;244.3;50.09;0;1458.8
13-10-03;18:09;30.9;158.0;0.0;245.3;50.08;0;1458.8
13-10-03;18:12;30.8;131.6;0.0;244.3;50.08;0;1458.8
13-10-03;18:15;30.8;105.9;0.0;245.3;50.08;0;1458.8
13-10-04;06:57;25.7;332.8;0.0;244.3;50.08;5;1458.8
13-10-04;07:00;26.4;329.1;0.0;243.4;50.09;8;1458.8
13-10-04;07:03;26.8;339.5;0.0;243.4;50.08;11;1458.8
13-10-04;07:06;27.2;337.9;0.1;243.4;50.05;14;1458.8
13-10-04;07:09;27.2;352.4;0.1;243.4;50.09;20;1458.8
13-10-04;07:12;27.5;354.0;0.1;244.3;50.06;25;1458.8
13-10-04;07:15;27.9;396.6;0.1;245.3;50.03;29;1458.8
13-10-04;07:18;27.9;395.9;0.1;243.4;50.02;30;1458.8
13-10-04;07:21;28.3;402.0;0.1;244.3;50.02;36;1458.8
13-10-04;07:24;28.3;399.9;0.2;245.3;50.02;46;1458.8
13-10-04;07:27;28.6;375.5;0.3;245.3;50.01;62;1458.8
13-10-04;07:30;28.6;363.2;0.4;244.3;50.04;73;1458.8
13-10-04;07:33;29.7;371.0;0.5;244.3;50.02;93;1458.8
13-10-04;07:36;29.7;392.2;0.5;244.3;50.02;101;1458.8
13-10-04;07:39;30.3;380.2;0.6;244.3;50.02;126;1458.8
13-10-04;07:42;30.2;384.3;0.5;244.3;50.04;145;1458.8
13-10-04;07:45;30.2;375.2;0.8;244.3;50.00;162;1458.8
13-10-04;07:48;30.4;385.9;0.8;244.3;50.07;180;1458.8
13-10-04;07:51;30.5;383.0;0.9;244.3;50.02;200;1458.9
13-10-04;07:54;30.7;383.6;1.0;244.3;50.01;212;1458.9
13-10-04;07:57;30.8;378.2;1.0;244.3;50.01;236;1458.9
13-10-04;08:00;31.0;378.3;1.1;242.4;50.05;257;1458.9
13-10-04;08:03;30.9;376.9;1.1;244.3;50.03;283;1458.9
13-10-04;08:06;31.0;379.1;1.2;246.3;50.05;298;1458.9
13-10-04;08:09;31.1;383.4;1.3;248.2;50.05;319;1458.9
13-10-04;08:12;31.4;384.9;1.4;246.3;50.05;339;1458.9
13-10-04;08:15;31.2;381.7;1.5;246.3;50.04;364;1459.0
13-10-04;08:18;31.5;378.2;1.6;248.2;50.02;381;1459.0
13-10-04;08:21;31.8;382.7;1.7;248.2;50.00;402;1459.0
13-10-04;08:24;31.7;380.5;1.7;248.2;50.01;434;1459.0
13-10-04;08:27;31.9;379.1;1.9;248.2;50.02;456;1459.0
13-10-04;08:30;32.0;377.7;2.0;247.3;50.05;486;1459.1
13-10-04;08:33;32.3;376.3;2.1;247.3;50.03;506;1459.1
13-10-04;08:36;32.3;382.4;2.1;248.2;50.03;529;1459.1
13-10-04;08:39;32.4;381.1;2.3;248.2;50.05;557;1459.1
13-10-04;08:42;32.5;374.4;2.4;245.3;50.02;581;1459.2
13-10-04;08:45;32.6;379.9;2.5;245.3;50.03;597;1459.2
13-10-04;08:48;32.6;371.9;2.5;248.2;50.04;623;1459.2
13-10-04;08:51;32.7;376.0;2.7;245.3;50.02;648;1459.3
13-10-04;08:54;33.1;379.1;2.7;248.2;50.04;670;1459.3
13-10-04;08:57;33.0;373.5;2.8;249.2;50.06;690;1459.3
13-10-04;09:00;33.4;379.3;2.8;249.2;50.05;712;1459.4
13-10-04;09:03;33.5;368.4;3.0;247.3;50.04;747;1459.4
13-10-04;09:06;33.8;376.1;3.1;247.3;50.05;763;1459.4
13-10-04;09:09;33.9;375.7;3.2;246.3;50.05;776;1459.5
13-10-04;09:12;34.1;376.3;3.2;249.2;50.04;800;1459.5
13-10-04;09:15;34.1;368.4;3.2;249.2;50.01;814;1459.6
13-10-04;09:18;34.4;364.5;3.4;249.2;50.03;835;1459.6
13-10-04;09:21;34.5;369.5;3.5;249.2;50.0;857;1459.6
13-10-04;09:24;34.9;371.0;3.5;251.1;50.04;881;1459.7
13-10-04;09:27;35.0;367.5;3.6;249.2;50.03;898;1459.7
13-10-04;09:30;35.0;367.6;3.6;249.2;50.03;913;1459.8
13-10-04;09:33;35.3;364.3;3.7;249.2;50.03;930;1459.8
13-10-04;09:36;35.2;366.5;3.9;38.6;50.03;954;1459.9
13-10-04;09:39;35.5;363.8;3.9;250.2;50.06;984;1459.9
13-10-04;09:42;35.9;366.5;4.0;250.2;50.03;997;1460.0
13-10-04;09:45;36.1;365.1;4.1;248.2;50.05;1013;1460.0
13-10-04;09:48;35.9;359.3;4.1;250.2;50.03;1021;1460.1
13-10-04;09:51;36.3;359.7;4.1;250.2;50.04;1012;1460.1
13-10-04;09:54;36.1;360.7;4.2;249.2;50.05;1048;1460.2
13-10-04;09:57;36.3;362.1;4.3;250.2;50.03;1071;1460.2
13-10-04;10:00;36.5;362.5;4.3;250.2;49.97;1091;1460.3
13-10-04;10:03;36.9;357.5;4.4;251.1;50.00;1113;1460.3
13-10-04;10:06;36.9;360.6;4.6;251.1;50.03;1139;1460.4
13-10-04;10:09;37.4;362.9;4.6;251.1;50.04;1158;1460.4
13-10-04;10:12;37.1;357.2;4.7;251.1;50.03;1159;1460.5
13-10-04;10:15;37.4;363.7;4.8;252.1;50.02;1177;1460.6
13-10-04;10:18;37.5;356.1;4.8;251.1;50.0;1192;1460.6
13-10-04;10:21;37.6;361.8;4.9;251.1;49.99;1206;1460.7
13-10-04;10:24;37.8;356.9;5.0;251.1;50.04;1224;1460.7
13-10-04;10:27;37.9;358.4;4.9;250.2;50.04;1254;1460.8
13-10-04;10:30;38.2;353.6;5.1;251.1;50.04;1266;1460.9
13-10-04;10:33;38.3;362.9;5.2;251.1;50.05;1285;1460.9
13-10-04;10:36;38.4;355.3;5.1;251.1;50.06;1280;1461.0
13-10-04;10:39;38.6;353.1;5.2;251.1;50.05;1293;1461.1
13-10-04;10:42;38.9;356.2;5.3;249.2;50.05;1312;1461.1
13-10-04;10:45;38.9;352.4;5.3;251.1;50.04;1323;1461.2
13-10-04;10:48;39.3;351.5;5.3;251.1;50.09;1338;1461.3
13-10-04;10:51;39.3;348.4;5.3;251.1;50.08;1338;1461.3
13-10-04;10:54;39.1;353.7;5.4;251.1;50.03;1338;1461.4
13-10-04;10:57;39.4;348.1;5.4;248.2;50.02;1356;1461.5
13-10-04;11:00;39.4;348.0;5.5;252.1;49.95;1332;1461.5
13-10-04;11:03;39.8;344.9;5.4;252.1;50.03;1352;1461.6
13-10-04;11:06;39.8;345.5;5.6;248.2;50.03;1358;1461.7
13-10-04;11:09;40.1;344.9;5.5;253.1;50.02;1382;1461.7
13-10-04;11:12;39.9;345.4;5.6;250.2;50.02;1395;1461.8
13-10-04;11:15;40.2;345.8;5.6;253.1;50.04;1405;1461.9
13-10-04;11:18;40.4;349.2;5.6;252.1;49.98;1403;1461.9
13-10-04;11:21;40.2;347.7;5.9;252.1;50.00;1436;1462.0
13-10-04;11:24;40.5;349.9;5.7;252.1;50.04;1428;1462.1
13-10-04;11:27;40.5;343.0;5.7;251.1;50.04;1433;1462.1
13-10-04;11:30;40.7;343.2;5.8;253.1;50.03;1453;1462.2
13-10-04;11:33;40.7;341.4;5.7;252.1;50.0;1457;1462.3
13-10-04;11:36;40.9;337.7;5.9;251.1;50.03;1458;1462.4
13-10-04;11:39;40.9;343.5;5.9;252.1;50.02;1461;1462.4
13-10-04;11:42;41.0;340.4;5.8;252.1;50.03;1460;1462.5
13-10-04;11:45;41.0;335.1;5.8;251.1;50.05;1454;1462.6
13-10-04;11:48;41.3;342.3;6.0;250.2;50.05;1470;1462.7
13-10-04;11:51;41.2;332.8;5.9;252.1;50.03;1476;1462.7
13-10-04;11:54;41.5;343.6;0.0;249.2;50.05;1509;1462.8
13-10-04;11:57;41.5;341.3;6.0;38.6;50.07;1493;1462.9
13-10-04;12:00;41.6;342.9;5.9;252.1;50.00;1476;1463.0
13-10-04;12:03;41.7;334.1;6.0;251.1;50.04;1497;1463.0
13-10-04;12:06;41.9;338.6;6.1;252.1;50.06;1508;1463.1
13-10-04;12:09;41.9;342.0;6.0;251.1;50.04;1519;1463.2
13-10-04;12:12;42.0;339.1;6.1;252.1;50.08;1524;1463.3
13-10-04;12:15;42.1;340.7;6.1;250.2;50.05;1529;1463.3
13-10-04;12:18;42.1;341.0;6.1;252.1;50.11;1539;1463.4
13-10-04;12:21;42.0;338.2;6.0;252.1;50.05;1516;1463.5
13-10-04;12:24;42.3;335.5;6.0;252.1;50.05;1509;1463.6
13-10-04;12:27;42.1;337.6;6.1;251.1;50.06;1510;1463.6
13-10-04;12:30;42.4;333.9;6.2;252.1;50.02;1523;1463.7
13-10-04;12:33;42.3;338.5;6.1;252.1;50.06;1524;1463.8
13-10-04;12:36;42.7;337.2;6.1;251.1;50.06;1525;1463.9
13-10-04;12:39;42.7;324.1;6.0;251.1;50.04;1503;1463.9
13-10-04;12:42;42.5;328.7;6.0;251.1;50.07;1493;1464.0
13-10-04;12:45;42.5;336.0;6.0;252.1;50.06;1511;1464.1
13-10-04;12:48;42.4;336.0;6.1;251.1;50.06;1527;1464.2
13-10-04;12:51;42.7;338.8;6.2;249.2;50.04;1529;1464.2
13-10-04;12:54;42.7;338.2;6.1;252.1;50.05;1529;1464.3
13-10-04;12:57;43.1;339.9;6.2;251.1;50.04;1532;1464.4
13-10-04;13:00;42.9;336.1;6.2;253.1;50.00;1530;1464.5
13-10-04;13:03;42.9;331.6;6.1;251.1;50.03;1509;1464.5
13-10-04;13:06;42.7;329.4;5.9;252.1;50.03;1488;1464.6
13-10-04;13:09;42.7;333.1;6.0;251.1;50.04;1503;1464.7
13-10-04;13:12;42.8;332.5;6.1;252.1;50.04;1510;1464.8
13-10-04;13:15;42.9;333.9;6.1;252.1;49.97;1507;1464.8
13-10-04;13:18;43.4;338.8;6.0;253.1;50.06;1513;1464.9
13-10-04;13:21;42.8;337.3;6.1;252.1;50.04;1510;1465.0
13-10-04;13:24;43.0;338.2;6.1;252.1;50.07;1517;1465.1
13-10-04;13:27;42.8;335.3;6.0;252.1;50.06;1507;1465.1
13-10-04;13:30;43.0;335.3;6.1;254.1;50.04;1514;1465.2
13-10-04;13:33;43.0;341.4;6.0;251.1;50.03;1505;1465.3
13-10-04;13:36;43.0;332.8;6.0;253.1;50.05;1500;1465.4
13-10-04;13:39;43.0;341.1;6.0;253.1;50.06;1502;1465.4
13-10-04;13:42;43.0;341.0;6.0;252.1;50.05;1511;1465.5
13-10-04;13:45;43.1;344.8;5.9;252.1;50.07;1494;1465.6
13-10-04;13:48;43.0;342.9;6.0;252.1;50.07;1498;1465.7
13-10-04;13:51;42.9;339.8;5.9;249.2;50.07;1473;1465.7
13-10-04;13:54;43.1;340.4;5.9;254.1;50.0;1482;1465.8
13-10-04;13:57;43.1;341.0;5.9;252.1;50.07;1467;1465.9
13-10-04;14:00;42.9;336.6;5.8;253.1;50.04;1460;1466.0
13-10-04;14:03;43.1;336.9;5.7;253.1;50.03;1448;1466.0
13-10-04;14:06;42.9;339.4;5.8;251.1;50.04;1451;1466.1
13-10-04;14:09;42.9;335.1;5.7;252.1;50.04;1438;1466.2
13-10-04;14:12;42.7;341.1;5.8;253.1;50.02;1454;1466.3
13-10-04;14:15;42.7;342.7;5.8;249.2;50.03;1440;1466.3
13-10-04;14:18;42.9;344.6;5.7;252.1;50.03;1440;1466.4
13-10-04;14:21;43.0;346.4;5.7;253.1;50.02;1421;1466.5
13-10-04;14:24;42.9;347.3;5.6;253.1;50.09;1402;1466.5
13-10-04;14:27;42.7;339.5;5.5;253.1;50.05;1392;1466.6
13-10-04;14:30;42.4;344.0;5.6;252.1;50.04;1387;1466.7
13-10-04;14:33;42.5;342.4;5.4;253.1;50.05;1374;1466.7
13-10-04;14:36;42.5;339.5;5.3;253.1;50.02;1347;1466.8
13-10-04;14:39;42.4;333.6;5.3;252.1;50.05;1339;1466.9
13-10-04;14:42;42.1;337.2;5.4;251.1;50.04;1331;1466.9
13-10-04;14:45;42.2;340.1;5.3;251.1;50.06;1318;1467.0
13-10-04;14:48;42.2;344.3;5.2;252.1;50.10;1294;1467.1
13-10-04;14:51;42.2;335.7;5.2;252.1;50.04;1293;1467.1
13-10-04;14:54;42.1;343.7;5.1;254.1;50.06;1291;1467.2
13-10-04;14:57;41.9;347.6;5.1;253.1;50.05;1286;1467.3
13-10-04;15:00;41.9;346.7;5.1;253.1;50.03;1274;1467.3
13-10-04;15:03;42.0;344.0;5.0;252.1;50.03;1261;1467.4
13-10-04;15:06;41.9;339.5;5.0;253.1;50.0;1238;1467.5
13-10-04;15:09;41.5;345.1;4.9;253.1;50.05;1234;1467.5
13-10-04;15:12;41.7;346.2;4.8;253.1;50.02;1203;1467.6
13-10-04;15:15;41.5;338.3;4.7;252.1;50.04;1188;1467.6
13-10-04;15:18;41.4;342.9;4.7;252.1;50.04;1171;1467.7
13-10-04;15:21;41.4;343.0;4.6;252.1;50.04;1179;1467.8
13-10-04;15:24;41.3;353.0;4.7;252.1;50.03;1181;1467.8
13-10-04;15:27;41.2;348.1;4.6;253.1;50.06;1150;1467.9
13-10-04;15:30;41.0;351.1;4.5;250.2;50.00;1131;1467.9
13-10-04;15:33;41.0;348.1;4.4;252.1;50.01;1117;1468.0
13-10-04;15:36;40.8;346.7;4.4;249.2;50.01;1098;1468.0
13-10-04;15:39;40.7;353.1;4.3;252.1;10.03;1085;1468.1
13-10-04;15:42;40.7;351.5;4.4;249.2;50.07;1069;1468.2
13-10-04;15:45;40.5;353.1;4.3;245.3;50.04;1052;1468.2
13-10-04;15:48;40.4;350.8;4.2;248.2;50.03;1035;1468.3
13-10-04;15:51;40.4;353.1;4.1;248.2;50.04;1023;1468.3
13-10-04;15:54;40.2;362.2;4.1;249.2;10.06;1010;1468.4
13-10-04;15:57;40.2;354.3;3.9;250.2;50.09;984;1468.4
13-10-04;16:00;39.9;356.6;3.8;251.1;50.05;959;1468.5
13-10-04;16:03;39.8;355.5;3.8;251.1;50.04;942;1468.5
13-10-04;16:06;39.7;356.1;3.7;250.2;50.03;912;1468.5
13-10-04;16:09;39.4;349.6;3.5;252.1;50.09;892;1468.6
13-10-04;16:12;39.3;359.1;3.5;251.1;50.02;868;1468.6
13-10-04;16:15;39.3;361.6;3.4;250.2;50.03;838;1468.7
13-10-04;16:18;39.3;351.8;3.4;250.2;50.02;825;1468.7
13-10-04;16:21;39.1;357.4;3.3;250.2;50.03;806;1468.8
13-10-04;16:24;38.7;359.7;3.2;250.2;50.03;780;1468.8
13-10-04;16:27;38.6;363.2;3.0;250.2;50.05;759;1468.8
13-10-04;16:30;38.6;357.1;3.0;249.2;50.03;731;1468.9
13-10-04;16:33;38.5;355.2;2.8;249.2;50.01;709;1468.9
13-10-04;16:36;38.5;357.8;2.7;249.2;50.02;685;1468.9
13-10-04;16:39;38.2;364.4;2.7;249.2;50.02;664;1469.0
13-10-04;16:42;38.2;366.0;2.6;249.2;50.02;641;1469.0
13-10-04;16:45;37.7;362.6;2.5;249.2;50.02;619;1469.0
13-10-04;16:48;37.7;362.9;2.3;249.2;50.03;594;1469.1
13-10-04;16:51;37.5;361.2;2.3;249.2;50.02;570;1469.1
13-10-04;16:54;37.4;361.3;2.2;247.3;50.03;546;1469.1
13-10-04;16:57;37.1;367.3;2.1;249.2;50.04;515;1469.2
13-10-04;17:00;37.4;362.9;2.1;249.2;50.06;489;1469.2
13-10-04;17:03;36.8;362.6;1.9;249.2;50.06;468;1469.2
13-10-04;17:06;36.8;364.5;1.8;249.2;50.06;435;1469.2
13-10-04;17:09;36.4;366.5;1.6;250.2;50.06;397;1469.3
13-10-04;17:12;36.3;362.2;1.5;247.3;50.10;378;1469.3
13-10-04;17:15;36.1;366.7;1.4;248.2;50.06;351;1469.3
13-10-04;17:18;36.0;370.0;1.2;247.3;50.04;303;1469.3
13-10-04;17:21;35.7;371.9;1.1;246.3;50.03;271;1469.3
13-10-04;17:24;35.7;367.0;1.1;247.3;50.05;247;1469.3
13-10-04;17:27;35.3;373.8;1.0;248.2;50.06;226;1469.3
13-10-04;17:30;35.0;372.3;0.8;248.2;50.06;203;1469.4
13-10-04;17:33;35.0;359.3;0.9;247.3;49.98;178;1469.4
13-10-04;17:36;34.9;367.8;0.7;244.3;49.98;143;1469.4
13-10-04;17:39;34.7;362.9;0.5;244.3;50.01;121;1469.4
13-10-04;17:42;34.6;340.5;0.4;244.3;50.00;78;1469.4
13-10-04;17:45;34.4;277.4;0.1;244.3;50.03;25;1469.4
13-10-04;17:48;34.0;295.4;0.0;243.4;50.03;6;1469.4
13-10-04;17:51;33.7;312.1;0.0;243.4;50.04;2;1469.4
13-10-04;17:54;33.5;237.1;0.0;244.3;50.03;0;1469.4
13-10-04;17:57;33.3;305.7;0.0;244.3;50.08;0;1469.4
13-10-04;18:00;33.2;283.1;0.0;244.3;50.10;0;1469.4
13-10-04;18:03;33.1;236.5;0.0;244.3;50.08;0;1469.4
13-10-04;18:06;32.9;191.8;0.0;242.4;50.07;0;1469.4
13-10-04;18:09;32.7;151.1;0.0;243.4;50.06;0;1469.4
13-10-04;18:12;32.6;116.1;0.0;245.3;50.04;0;1469.4
13-10-05;06:54;26.8;311.7;0.0;244.3;50.07;7;1469.4
13-10-05;06:57;27.5;308.6;0.0;244.3;50.10;9;1469.4
13-10-05;07:00;27.9;316.4;0.1;243.4;50.11;13;1469.4
13-10-05;07:03;28.6;329.1;0.1;245.3;50.09;17;1469.4
13-10-05;07:06;28.6;328.4;0.1;243.4;50.06;20;1469.4
13-10-05;07:09;28.3;348.7;0.1;245.3;50.06;24;1469.4
13-10-05;07:12;29.0;364.7;0.1;244.3;50.06;27;1469.4
13-10-05;07:15;29.4;391.1;0.1;244.3;50.05;32;1469.4
13-10-05;07:18;29.0;395.3;0.1;244.3;50.03;31;1469.4
13-10-05;07:21;29.7;398.5;0.1;243.4;50.05;32;1469.4
13-10-05;07:24;29.7;376.0;0.3;244.3;50.02;50;1469.4
13-10-05;07:27;29.7;362.1;0.4;244.3;50.02;63;1469.4
13-10-05;07:30;30.1;365.6;0.4;244.3;50.04;72;1469.4
13-10-05;07:33;30.4;365.9;0.5;244.3;50.02;91;1469.4
13-10-05;07:36;30.4;368.9;0.5;243.4;50.08;109;1469.4
13-10-05;07:39;30.5;375.1;0.6;245.3;50.03;131;1469.4
13-10-05;07:42;30.5;366.6;0.6;246.3;50.04;145;1469.4
13-10-05;07:45;30.7;373.2;0.7;247.3;50.03;170;1469.4
13-10-05;07:48;30.8;370.0;0.8;246.3;50.05;191;1469.4
13-10-05;07:51;30.9;375.2;0.9;246.3;50.03;208;1469.5
13-10-05;07:54;31.2;383.7;0.9;246.3;50.02;208;1469.5
13-10-05;07:57;31.1;376.7;0.9;245.3;50.05;206;1469.5
13-10-05;08:00;31.4;378.8;1.1;245.3;50.06;264;1469.5
13-10-05;08:03;31.4;380.1;1.2;246.3;50.07;293;1469.5
13-10-05;08:06;31.5;401.3;1.0;245.3;50.06;250;1469.5
13-10-05;08:09;31.8;380.7;1.4;246.3;50.05;342;1469.5
13-10-05;08:12;31.7;389.0;1.5;246.3;50.07;356;1469.5
13-10-05;08:15;31.8;379.6;1.6;246.3;50.03;394;1469.6
13-10-05;08:18;31.9;385.1;1.7;246.3;50.03;411;1469.6
13-10-05;08:21;32.2;382.9;1.7;246.3;50.00;415;1469.6
13-10-05;08:24;32.3;383.3;1.9;245.3;50.03;458;1469.6
13-10-05;08:27;32.6;381.1;1.9;246.3;49.99;469;1469.6
13-10-05;08:30;32.3;384.0;2.1;245.3;50.02;504;1469.7
13-10-05;08:33;32.7;376.3;2.2;245.3;50.00;541;1469.7
13-10-05;08:36;32.6;381.4;2.3;246.3;50.02;556;1469.7
13-10-05;08:39;33.0;377.4;2.3;249.2;50.08;579;1469.8
13-10-05;08:42;32.9;375.2;2.4;249.2;50.01;600;1469.8
13-10-05;08:45;32.9;377.7;2.5;250.2;50.02;630;1469.8
13-10-05;08:48;33.2;378.8;2.7;249.2;50.02;655;1469.8
13-10-05;08:51;33.3;375.0;2.7;249.2;50.03;676;1469.9
13-10-05;08:54;33.5;378.8;2.7;247.3;50.04;679;1469.9
13-10-05;08:57;33.5;382.4;2.8;250.2;50.07;721;1469.9
13-10-05;09:00;33.5;379.1;3.0;250.2;50.07;742;1470.0
13-10-05;09:03;33.7;372.5;3.1;250.2;50.05;765;1470.0
13-10-05;09:06;34.0;371.7;3.1;250.2;50.0;779;1470.1
13-10-05;09:09;34.1;372.8;3.2;251.1;50.05;806;1470.1
13-10-05;09:12;34.4;377.7;3.3;250.2;50.04;822;1470.1
13-10-05;09:15;34.5;373.8;3.4;247.3;50.05;851;1470.2
13-10-05;09:18;34.7;373.9;3.6;249.2;50.07;864;1470.2
13-10-05;09:21;35.2;370.6;3.6;247.3;50.05;885;1470.3
13-10-05;09:24;35.2;367.5;3.6;250.2;50.04;902;1470.3
13-10-05;09:27;35.2;4.8;3.7;251.1;50.07;930;1470.4
13-10-05;09:30;35.4;370.6;3.8;250.2;50.04;951;1470.4
13-10-05;09:33;35.5;365.7;3.9;250.2;50.04;968;1470.5
13-10-05;09:36;35.7;364.8;3.9;250.2;50.05;980;1470.5
13-10-05;09:39;35.9;365.6;4.0;251.1;50.06;1000;1470.6
13-10-05;09:42;36.0;363.1;4.1;250.2;50.07;1021;1470.6
13-10-05;09:45;36.1;364.5;4.2;252.1;50.05;1044;1470.7
13-10-05;09:48;36.3;367.8;4.3;252.1;50.04;1065;1470.7
13-10-05;09:51;36.2;366.7;4.3;251.1;50.02;1076;1470.8
13-10-05;09:54;36.4;365.7;4.4;247.3;50.02;1088;1470.8
13-10-05;09:57;36.3;370.4;4.4;252.1;50.01;1108;1470.9
13-10-05;10:00;36.4;358.8;4.6;251.1;50.03;1136;1470.9
13-10-05;10:03;36.7;357.4;4.6;252.1;50.05;1150;1471.0
13-10-05;10:06;37.0;356.1;4.6;252.1;50.05;1161;1471.0
13-10-05;10:09;37.2;358.1;4.8;252.1;50.06;1184;1471.1
13-10-05;10:12;37.2;358.5;4.8;252.1;50.05;1201;1471.2
13-10-05;10:15;37.5;357.8;5.0;251.1;49.98;1227;1471.2
13-10-05;10:18;37.7;360.9;5.0;251.1;50.04;1240;1471.3
13-10-05;10:21;37.9;362.9;5.0;252.1;50.06;1251;1471.3
13-10-05;10:24;37.8;360.0;5.1;252.1;50.04;1277;1471.4
13-10-05;10:27;38.2;353.1;5.1;38.6;50.04;1291;1471.5
13-10-05;10:30;38.5;355.3;5.2;253.1;50.03;1314;1471.5
13-10-05;10:33;38.6;356.2;5.3;252.1;50.05;1322;1471.6
13-10-05;10:36;38.5;351.5;5.3;253.1;50.03;1334;1471.7
13-10-05;10:39;42.6;353.0;5.6;247.3;50.04;1351;1471.7
13-10-05;10:42;39.1;351.4;5.4;250.2;50.06;1344;1471.8
13-10-05;10:45;39.2;349.8;5.5;250.2;50.03;1369;1471.9
13-10-05;10:48;39.2;355.8;5.6;250.2;50.04;1381;1471.9
13-10-05;10:51;39.5;356.8;5.6;250.2;50.06;1392;1472.0
13-10-05;10:54;39.7;356.1;5.8;247.3;50.00;1390;1472.1
13-10-05;10:57;39.8;355.0;5.6;250.2;50.01;1395;1472.1
13-10-05;11:00;39.9;351.5;5.7;253.1;50.05;1422;1472.2
13-10-05;11:03;39.9;351.5;5.5;253.1;50.01;1402;1472.3
13-10-05;11:06;40.2;349.3;5.6;253.1;50.03;1404;1472.4
13-10-05;11:09;40.1;348.6;5.8;251.1;50.03;1454;1472.4
13-10-05;11:12;40.4;347.3;5.7;253.1;50.04;1442;1472.5
13-10-05;11:15;40.5;344.8;5.6;255.0;50.02;1424;1472.6
13-10-05;11:18;40.5;349.5;5.6;253.1;50.02;1434;1472.6
13-10-05;11:21;40.6;340.7;5.8;253.1;50.03;1475;1472.7
13-10-05;11:24;40.7;345.8;5.9;253.1;50.01;1472;1472.8
13-10-05;11:27;40.8;340.1;5.8;253.1;50.03;1456;1472.9
13-10-05;11:30;41.0;336.3;5.6;253.1;50.04;1415;1472.9
13-10-05;11:33;40.8;351.8;5.8;253.1;50.03;1446;1473.0
13-10-05;11:36;41.0;346.7;5.6;252.1;50.04;1406;1473.1
13-10-05;11:39;40.9;344.9;5.8;253.1;50.05;1449;1473.1
13-10-05;11:42;41.2;349.0;5.9;253.1;50.04;1469;1473.2
13-10-05;11:45;41.3;331.9;5.7;253.1;50.06;1441;1473.3
13-10-05;11:48;41.5;348.1;5.3;253.1;50.06;1335;1473.4
13-10-05;11:51;41.3;352.5;5.6;253.1;50.01;1405;1473.4
13-10-05;11:54;41.2;355.8;5.7;253.1;50.04;1424;1473.5
13-10-05;11:57;41.4;337.3;5.7;253.1;50.03;1435;1473.6
13-10-05;12:00;41.5;352.7;6.0;251.1;49.99;1472;1473.6
13-10-05;12:03;41.4;354.9;6.1;254.1;50.00;1501;1473.7
13-10-05;12:06;41.7;344.5;5.9;253.1;50.06;1488;1473.8
13-10-05;12:09;41.6;347.1;6.0;253.1;50.04;1515;1473.9
13-10-05;12:12;41.9;345.5;6.0;254.1;50.05;1502;1473.9
13-10-05;12:15;41.7;344.9;5.6;251.1;50.06;1414;1474.0
13-10-05;12:18;41.9;339.1;5.9;251.1;50.07;1478;1474.1
13-10-05;12:21;42.0;344.2;6.2;250.2;50.0;1542;1474.2
13-10-05;12:24;42.3;355.6;6.3;251.1;50.05;1566;1474.2
13-10-05;12:27;42.1;337.9;6.0;251.1;50.11;1495;1474.3
13-10-05;12:30;42.1;351.8;5.9;250.2;50.04;1456;1474.4
13-10-05;12:33;42.1;351.8;5.9;251.1;50.05;1472;1474.5
13-10-05;12:36;42.1;347.6;6.0;251.1;50.06;1485;1474.5
13-10-05;12:39;42.3;338.3;5.5;252.1;50.06;1385;1474.6
13-10-05;12:42;42.1;335.4;5.6;247.3;50.05;1387;1474.7
13-10-05;12:45;41.9;351.1;5.5;252.1;50.07;1356;1474.7
13-10-05;12:48;42.2;336.7;5.6;251.1;50.07;1385;1474.8
13-10-05;12:51;41.9;339.6;5.9;251.1;50.08;1444;1474.9
13-10-05;12:54;42.2;336.0;6.6;253.1;50.08;1631;1475.0
13-10-05;12:57;42.5;343.6;6.4;251.1;50.06;1613;1475.0
13-10-05;13:00;42.5;339.9;6.0;251.1;50.03;1500;1475.1
13-10-05;13:03;42.5;350.5;6.0;251.1;50.06;1485;1475.2
13-10-05;13:06;42.1;336.1;6.0;251.1;50.01;1467;1475.3
13-10-05;13:09;42.5;344.0;5.8;250.2;50.06;1436;1475.3
13-10-05;13:12;42.1;345.4;5.7;251.1;50.07;1441;1475.4
13-10-05;13:15;42.3;343.7;5.9;251.1;50.05;1465;1475.5
13-10-05;13:18;42.2;347.1;5.9;251.1;50.08;1475;1475.6
13-10-05;13:21;42.4;342.7;6.0;251.1;50.07;1526;1475.6
13-10-05;13:24;42.4;345.5;6.0;252.1;50.07;1484;1475.7
13-10-05;13:27;42.4;348.6;5.9;251.1;50.07;1472;1475.8
13-10-05;13:30;42.3;345.1;5.8;251.1;50.02;1436;1475.8
13-10-05;13:33;42.3;351.4;5.5;251.1;50.07;1367;1475.9
13-10-05;13:36;42.3;349.5;5.7;251.1;50.07;1413;1476.0
13-10-05;13:39;42.3;343.7;5.6;251.1;50.04;1394;1476.1
13-10-05;13:42;42.2;328.8;5.6;253.1;50.06;1392;1476.1
13-10-05;13:45;42.2;340.4;5.3;251.1;50.06;1328;1476.2
13-10-05;13:48;42.0;345.8;5.1;251.1;50.06;1261;1476.3
13-10-05;13:51;41.7;338.9;4.6;250.2;50.07;1140;1476.3
13-10-05;13:54;41.3;349.8;4.5;250.2;50.07;1119;1476.4
13-10-05;13:57;41.5;350.5;5.2;251.1;50.03;1310;1476.4
13-10-05;14:00;41.4;351.4;5.0;250.2;50.01;1257;1476.5
13-10-05;14:03;40.8;330.6;3.9;249.2;50.02;999;1476.5
13-10-05;14:06;40.7;335.7;3.1;247.3;50.03;771;1476.6
13-10-05;14:09;40.4;368.5;3.1;249.2;50.03;752;1476.6
13-10-05;14:12;40.0;339.9;3.0;248.2;50.04;735;1476.7
13-10-05;14:15;40.2;367.0;4.3;250.2;50.04;1079;1476.7
13-10-05;14:18;40.4;360.3;5.3;250.2;49.98;1293;1476.8
13-10-05;14:21;40.7;336.3;5.4;251.1;50.06;1335;1476.9
13-10-05;14:24;40.7;341.7;5.3;251.1;50.04;1341;1476.9
13-10-05;14:27;40.9;339.8;5.2;251.1;50.06;1295;1477.0
13-10-05;14:30;40.8;342.6;5.5;251.1;50.03;1379;1477.1
13-10-05;14:33;40.8;343.0;5.3;251.1;50.05;1332;1477.1
13-10-05;14:36;40.7;345.5;5.0;250.2;50.04;1260;1477.2
13-10-05;14:39;40.7;347.9;4.7;251.1;50.04;1158;1477.2
13-10-05;14:42;40.6;355.6;4.6;251.1;50.04;1152;1477.3
13-10-05;14:45;40.4;349.5;4.0;250.2;50.06;1006;1477.4
13-10-05;14:48;40.2;348.9;4.4;250.2;50.06;1088;1477.4
13-10-05;14:51;40.4;349.2;4.4;247.3;50.06;1107;1477.5
13-10-05;14:54;40.2;355.3;4.3;248.2;50.04;1076;1477.5
13-10-05;14:57;40.5;342.4;5.4;249.2;50.06;1330;1477.6
13-10-05;15:00;40.6;353.0;5.0;250.2;50.06;1261;1477.6
13-10-05;15:03;40.6;336.9;5.3;250.2;50.06;1320;1477.7
13-10-05;15:06;40.9;349.0;5.2;251.1;50.06;1318;1477.8
13-10-05;15:09;40.4;348.6;3.4;250.2;50.05;858;1477.8
13-10-05;15:12;40.2;358.8;4.8;252.1;50.05;1201;1477.9
13-10-05;15:15;40.2;349.6;4.6;250.2;50.05;1114;1477.9
13-10-05;15:18;40.2;349.8;4.7;249.2;50.07;1153;1478.0
13-10-05;15:21;40.1;343.7;4.7;250.2;50.07;1159;1478.1
13-10-05;15:24;40.2;348.7;4.8;249.2;50.06;1197;1478.1
13-10-05;15:27;40.5;351.5;4.8;250.2;50.0;1198;1478.2
13-10-05;15:30;40.5;352.1;4.7;249.2;50.02;1175;1478.2
13-10-05;15:33;40.4;349.3;4.7;250.2;50.04;1164;1478.3
13-10-05;15:36;40.1;349.2;4.1;249.2;50.07;990;1478.3
13-10-05;15:39;39.8;4.8;4.1;250.2;50.05;1031;1478.4
13-10-05;15:42;39.7;340.7;4.2;249.2;50.03;1041;1478.4
13-10-05;15:45;39.8;344.8;4.1;249.2;50.04;1010;1478.5
13-10-05;15:48;39.5;348.9;4.3;248.2;50.07;1061;1478.5
13-10-05;15:51;39.7;342.0;4.1;249.2;50.06;1018;1478.6
13-10-05;15:54;39.3;357.5;3.4;248.2;50.05;842;1478.7
13-10-05;15:57;39.1;354.7;3.8;248.2;49.98;917;1478.7
13-10-05;16:00;39.2;347.1;4.2;249.2;50.08;1029;1478.7
13-10-05;16:03;39.3;346.1;4.0;249.2;50.02;1000;1478.8
13-10-05;16:06;38.9;345.7;3.4;248.2;50.04;832;1478.8
13-10-05;16:09;39.0;348.4;3.7;248.2;50.04;918;1478.9
13-10-05;16:12;38.9;341.6;2.3;247.3;50.05;574;1478.9
13-10-05;16:15;38.3;379.5;3.1;247.3;50.02;755;1478.9
13-10-05;16:18;38.3;370.8;2.5;247.3;50.03;605;1479.0
13-10-05;16:21;37.9;366.2;2.6;246.3;50.06;635;1479.0
13-10-05;16:24;37.9;355.6;2.6;246.3;50.05;632;1479.0
13-10-05;16:27;38.0;356.2;2.7;247.3;50.01;687;1479.1
13-10-05;16:30;37.7;360.3;2.8;248.2;50.04;703;1479.1
13-10-05;16:33;37.7;355.6;2.6;247.3;50.03;637;1479.2
13-10-05;16:36;37.6;356.6;2.5;247.3;49.97;597;1479.2
13-10-05;16:39;37.1;359.6;1.9;248.2;50.09;460;1479.2
13-10-05;16:42;37.0;352.1;1.7;246.3;50.03;439;1479.2
13-10-05;16:45;36.9;361.0;1.8;246.3;50.03;440;1479.3
13-10-05;16:48;36.8;361.8;1.8;246.3;50.03;439;1479.3
13-10-05;16:51;36.8;361.6;1.8;246.3;50.03;454;1479.3
13-10-05;16:54;36.3;367.0;1.7;247.3;50.07;406;1479.3
13-10-05;16:57;36.2;361.2;1.1;244.3;50.05;268;1479.3
13-10-05;17:00;35.9;356.1;0.8;244.3;50.06;168;1479.3
13-10-05;17:03;35.6;361.3;0.7;245.3;50.05;154;1479.4
13-10-05;17:06;35.5;351.8;0.6;245.3;50.06;122;1479.4
13-10-05;17:09;35.4;348.6;0.5;244.3;50.09;93;1479.4
13-10-05;17:12;34.9;343.7;0.3;243.4;50.05;71;1479.4
13-10-05;17:15;34.7;347.1;0.4;245.3;49.98;59;1479.4
13-10-05;17:18;34.5;352.7;0.3;245.3;50.04;54;1479.4
13-10-05;17:21;34.4;338.5;0.3;244.3;50.03;50;1479.4
13-10-05;17:24;34.2;336.1;0.2;245.3;50.02;38;1479.4
13-10-05;17:27;34.1;323.5;0.1;244.3;50.05;27;1479.4
13-10-05;17:30;34.0;331.0;0.1;245.3;50.04;19;1479.4
13-10-05;17:33;33.8;325.4;0.1;243.4;50.05;15;1479.4
13-10-05;17:36;33.8;315.3;0.1;243.4;50.02;10;1479.4
13-10-05;17:39;33.4;306.5;0.0;244.3;50.03;7;1479.4
13-10-05;17:42;33.4;297.0;0.0;244.3;50.03;2;1479.4
13-10-05;17:45;33.2;197.7;0.0;244.3;50.04;4;1479.4
13-10-05;17:48;33.0;157.6;0.0;246.3;50.03;0;1479.4
13-10-06;07:09;27.9;319.9;0.0;245.3;50.0;4;1479.4
13-10-06;07:12;28.3;305.2;0.0;244.3;50.01;7;1479.4
13-10-06;07:15;28.6;285.7;0.0;244.3;50.07;10;1479.4
13-10-06;07:18;28.3;313.6;0.1;245.3;50.04;14;1479.4
13-10-06;07:21;28.6;321.5;0.1;245.3;50.04;20;1479.4
13-10-06;07:24;29.4;326.6;0.1;246.3;50.06;27;1479.4
13-10-06;07:27;29.7;342.0;0.2;246.3;50.05;34;1479.4
13-10-06;07:30;29.7;350.6;0.2;245.3;50.04;42;1479.4
13-10-06;07:33;30.2;354.7;0.3;244.3;50.06;52;1479.4
13-10-06;07:36;30.3;352.2;0.3;245.3;50.05;55;1479.4
13-10-06;07:39;30.3;355.3;0.3;245.3;50.05;50;1479.4
13-10-06;07:42;30.5;348.7;0.3;245.3;50.05;57;1479.4
13-10-06;07:45;30.5;363.8;0.3;246.3;50.03;76;1479.4
13-10-06;07:48;30.7;356.6;0.5;245.3;50.06;100;1479.4
