data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-10-06;07:51;30.8;371.6;0.8;246.3;49.98;148;1479.4
13-10-06;07:54;31.0;376.0;0.7;246.3;50.07;162;1479.4
13-10-06;07:57;31.2;375.4;0.7;246.3;50.07;161;1479.4
13-10-06;08:00;31.0;359.0;0.6;245.3;50.09;124;1479.4
13-10-06;08:03;31.4;364.4;0.7;245.3;50.08;151;1479.4
13-10-06;08:06;31.4;368.8;0.8;245.3;50.10;159;1479.5
13-10-06;08:09;31.2;383.2;1.0;246.3;50.07;213;1479.5
13-10-06;08:12;31.9;375.5;1.5;246.3;50.03;348;1479.5
13-10-06;08:15;31.8;377.4;1.5;247.3;50.04;383;1479.5
13-10-06;08:18;31.9;372.9;1.4;246.3;50.04;336;1479.5
13-10-06;08:21;32.0;372.9;1.7;247.3;50.04;403;1479.5
13-10-06;08:24;32.0;381.5;1.8;247.3;50.03;437;1479.6
13-10-06;08:27;32.4;366.5;1.9;247.3;;465;1479.6
13-10-06;08:30;32.6;368.1;1.9;247.3;50.08;471;1479.6
13-10-06;08:33;32.6;367.5;1.7;247.3;50.0;403;1479.6
13-10-06;08:36;32.7;369.8;1.8;247.3;50.05;428;1479.6
13-10-06;08:39;33.1;377.1;2.1;246.3;50.01;516;1479.7
13-10-06;08:42;33.2;375.8;2.4;247.3;50.03;575;1479.7
13-10-06;08:45;33.2;360.9;2.1;246.3;50.01;545;1479.7
13-10-06;08:48;33.5;369.1;2.1;247.3;50.05;515;1479.7
13-10-06;08:51;33.4;366.3;1.8;247.3;50.05;441;1479.8
13-10-06;08:54;33.3;365.4;1.5;246.3;50.03;364;1479.8
13-10-06;08:57;33.3;371.4;1.3;246.3;50.05;316;1479.8
13-10-06;09:00;33.4;360.4;1.1;247.3;50.07;271;1479.8
13-10-06;09:03;33.3;369.5;1.4;245.3;50.08;317;1479.8
13-10-06;09:06;33.3;363.8;1.8;246.3;50.07;449;1479.9
13-10-06;09:09;33.7;381.1;2.7;247.3;50.05;651;1479.9
13-10-06;09:12;34.0;373.5;3.2;248.2;50.08;796;1479.9
13-10-06;09:15;34.1;360.3;2.4;247.3;50.04;614;1479.9
13-10-06;09:18;34.0;370.7;1.5;247.3;50.05;385;1480.0
13-10-06;09:21;33.9;369.7;1.6;246.3;50.04;379;1480.0
13-10-06;09:24;34.1;365.7;2.9;247.3;50.05;704;1480.0
13-10-06;09:27;34.2;359.1;1.8;246.3;50.02;437;1480.0
13-10-06;09:30;34.2;359.0;1.9;246.3;50.03;466;1480.1
13-10-06;09:33;34.0;285.3;2.6;247.3;50.02;622;1480.1
13-10-06;09:36;34.4;355.8;2.2;247.3;50.01;534;1480.1
13-10-06;09:39;34.1;299.4;2.9;248.2;50.08;704;1480.1
13-10-06;09:42;34.4;358.8;2.4;247.3;50.02;587;1480.2
13-10-06;09:45;34.6;356.9;3.5;249.2;50.03;858;1480.2
13-10-06;09:48;35.0;356.1;4.4;250.2;50.04;1100;1480.2
13-10-06;09:51;35.3;361.5;4.0;248.2;50.05;981;1480.3
13-10-06;09:54;35.7;348.7;4.7;250.2;50.04;1148;1480.4
13-10-06;09:57;36.1;354.3;4.0;249.2;50.02;989;1480.4
13-10-06;10:00;36.5;340.7;4.1;250.2;50.03;1009;1480.5
13-10-06;10:03;36.4;347.4;4.6;250.2;50.03;1138;1480.5
13-10-06;10:06;36.8;350.8;4.6;251.1;50.03;1143;1480.6
13-10-06;10:09;36.7;352.4;3.1;249.2;50.03;733;1480.6
13-10-06;10:12;36.3;340.7;4.7;250.2;50.03;1158;1480.7
13-10-06;10:15;36.9;327.0;4.8;251.1;50.00;1212;1480.7
13-10-06;10:18;36.9;355.3;4.7;251.1;50.02;1193;1480.8
13-10-06;10:21;37.2;348.9;4.9;251.1;50.05;1210;1480.8
13-10-06;10:24;37.7;353.0;5.3;249.2;49.98;1282;1480.9
13-10-06;10:27;37.6;358.7;4.7;250.2;50.03;1145;1480.9
13-10-06;10:30;38.0;344.6;5.2;251.1;50.03;1310;1481.0
13-10-06;10:33;37.7;365.9;3.7;249.2;50.04;895;1481.1
13-10-06;10:36;38.3;357.1;4.5;250.2;50.03;1118;1481.1
13-10-06;10:39;38.4;349.0;4.4;249.2;50.05;1061;1481.2
13-10-06;10:42;38.2;344.2;5.0;251.1;50.05;1253;1481.2
13-10-06;10:45;38.5;351.1;5.0;252.1;50.04;1255;1481.3
13-10-06;10:48;38.5;347.6;5.0;252.1;50.04;1223;1481.4
13-10-06;10:51;39.0;342.6;5.2;251.1;50.03;1280;1481.4
13-10-06;10:54;38.7;344.2;4.3;249.2;50.03;1089;1481.5
13-10-06;10:57;39.2;352.2;5.8;251.1;50.02;1430;1481.6
13-10-06;11:00;39.1;351.5;4.5;250.2;50.02;1156;1481.6
13-10-06;11:03;39.2;333.5;4.7;250.2;50.02;1172;1481.7
13-10-06;11:06;38.4;338.3;2.6;248.2;50.04;625;1481.7
13-10-06;11:09;38.0;352.8;2.4;248.2;50.05;616;1481.7
13-10-06;11:12;38.2;379.5;5.5;251.1;50.02;1372;1481.8
13-10-06;11:15;38.7;364.8;2.8;248.2;50.03;697;1481.8
13-10-06;11:18;38.4;344.6;4.9;250.2;50.02;1324;1481.9
13-10-06;11:21;38.4;362.8;0.0;248.2;50.02;667;1481.9
13-10-06;11:24;38.0;359.1;2.5;247.3;50.04;627;1482.0
13-10-06;11:27;37.6;366.0;1.8;247.3;50.03;436;1482.0
13-10-06;11:30;37.2;362.1;1.9;247.3;50.01;443;1482.0
13-10-06;11:33;37.1;374.1;3.5;250.2;50.05;791;1482.1
13-10-06;11:36;37.0;387.1;3.9;251.1;50.07;971;1482.1
13-10-06;11:39;50.0;374.4;2.2;249.2;50.05;543;1482.1
13-10-06;11:42;36.8;372.9;2.0;248.2;50.02;481;1482.1
13-10-06;11:45;36.3;368.4;1.6;247.3;50.03;398;1482.2
13-10-06;11:48;36.2;389.9;2.1;247.3;50.04;490;1482.2
13-10-06;11:51;36.3;371.4;1.7;247.3;50.05;392;1482.2
13-10-06;11:54;36.0;377.9;1.9;248.2;50.05;456;1482.2
13-10-06;11:57;36.3;367.9;1.9;248.2;50.06;472;1482.2
13-10-06;12:00;36.2;368.8;1.9;247.3;50.06;458;1482.3
13-10-06;12:03;35.9;379.8;2.2;247.3;50.03;548;1482.3
13-10-06;12:06;36.0;354.9;2.5;248.2;50.05;637;1482.3
13-10-06;12:09;35.9;364.1;2.3;246.3;50.04;546;1482.4
13-10-06;12:12;36.0;368.8;2.4;247.3;50.02;574;1482.4
13-10-06;12:15;35.7;366.7;2.2;248.2;50.03;547;1482.4
13-10-06;12:18;36.0;352.5;2.5;248.2;50.05;619;1482.4
13-10-06;12:21;36.1;364.0;2.4;248.2;50.03;617;1482.5
13-10-06;12:24;36.0;364.8;2.4;248.2;50.01;585;1482.5
13-10-06;12:27;36.2;367.8;2.2;249.2;50.04;541;1482.5
13-10-06;12:30;36.1;364.0;2.7;248.2;50.01;672;1482.6
13-10-06;12:33;36.3;366.2;2.3;247.3;50.03;554;1482.6
13-10-06;12:36;36.1;364.1;2.3;247.3;50.00;570;1482.6
13-10-06;12:39;36.1;339.9;3.3;249.2;50.03;806;1482.7
13-10-06;12:42;36.3;364.7;2.1;247.3;50.04;520;1482.7
13-10-06;12:45;36.0;364.5;2.0;246.3;50.06;483;1482.7
13-10-06;12:48;35.7;343.3;2.0;247.3;50.05;493;1482.8
13-10-06;12:51;35.9;364.8;1.5;247.3;50.06;382;1482.8
13-10-06;12:54;35.6;365.9;1.2;244.3;50.07;284;1482.8
13-10-06;12:57;35.5;369.4;0.0;246.3;50.07;242;1482.8
13-10-06;13:00;35.0;366.9;1.0;246.3;50.02;239;1482.8
13-10-06;13:03;35.3;370.4;1.1;246.3;50.06;269;1482.8
13-10-06;13:06;35.0;365.7;1.6;246.3;50.04;374;1482.8
13-10-06;13:09;35.0;367.5;2.1;247.3;50.06;501;1482.9
13-10-06;13:12;35.4;364.3;2.6;248.2;50.05;636;1482.9
13-10-06;13:15;35.6;356.3;2.0;247.3;50.06;490;1482.9
13-10-06;13:18;35.7;384.0;2.9;248.2;50.07;710;1483.0
13-10-06;13:21;35.7;331.0;2.5;248.2;50.07;616;1483.0
13-10-06;13:24;36.1;376.0;6.7;252.1;50.07;1660;1483.1
13-10-06;13:27;36.7;375.0;4.6;251.1;50.08;1142;1483.1
13-10-06;13:30;36.2;350.3;3.3;249.2;50.06;796;1483.1
13-10-06;13:33;36.2;356.8;2.7;247.3;50.09;670;1483.2
13-10-06;13:36;36.4;335.7;5.3;250.2;50.07;1309;1483.2
13-10-06;13:39;36.4;372.6;2.8;247.3;50.00;698;1483.3
13-10-06;13:42;36.5;358.1;3.0;249.2;50.12;725;1483.3
13-10-06;13:45;36.7;361.2;0.0;249.2;50.07;837;1483.3
13-10-06;13:48;37.1;332.0;3.3;248.2;50.06;793;1483.4
13-10-06;13:51;37.2;369.7;5.1;251.1;50.09;1267;1483.5
13-10-06;13:54;37.0;350.8;2.1;247.3;50.09;531;1483.5
13-10-06;13:57;36.9;385.6;3.7;249.2;50.06;911;1483.5
13-10-06;14:00;36.4;360.0;1.8;246.3;50.06;430;1483.6
13-10-06;14:03;36.2;367.0;1.5;247.3;50.05;368;1483.6
13-10-06;14:06;36.2;360.3;1.8;247.3;50.05;441;1483.6
13-10-06;14:09;36.1;368.7;1.5;248.2;50.06;382;1483.6
13-10-06;14:12;36.0;367.8;1.8;247.3;50.06;428;1483.6
13-10-06;14:15;35.7;371.0;1.5;247.3;50.03;348;1483.7
13-10-06;14:18;35.6;369.2;1.1;246.3;50.06;276;1483.7
13-10-06;14:21;35.5;363.1;1.2;248.2;50.02;271;1483.7
13-10-06;14:24;35.5;373.9;1.1;244.3;50.07;248;1483.7
13-10-06;14:27;35.2;363.8;1.0;246.3;50.07;244;1483.7
13-10-06;14:30;34.9;371.7;1.0;246.3;50.05;240;1483.7
13-10-06;14:33;34.9;364.0;1.1;247.3;50.03;249;1483.7
13-10-06;14:36;34.8;366.0;1.0;247.3;50.05;235;1483.8
13-10-06;14:39;34.7;373.2;1.0;246.3;50.06;223;1483.8
13-10-06;14:42;34.5;364.0;0.9;246.3;50.03;210;1483.8
13-10-06;14:45;34.5;368.2;0.8;246.3;50.03;194;1483.8
13-10-06;14:48;34.7;364.8;0.8;246.3;50.08;183;1483.8
13-10-06;14:51;34.4;363.8;0.7;245.3;50.03;171;1483.8
13-10-06;14:54;34.2;368.5;0.7;246.3;50.02;157;1483.8
13-10-06;14:57;34.1;368.2;0.7;246.3;50.03;147;1483.8
13-10-06;15:00;34.0;362.1;0.6;245.3;50.02;132;1483.8
13-10-06;15:03;34.0;359.1;0.5;246.3;50.03;124;1483.8
13-10-06;15:06;33.9;357.2;0.5;246.3;50.04;107;1483.8
13-10-06;15:09;33.9;360.2;0.5;244.3;50.07;96;1483.8
13-10-06;15:12;33.8;347.7;0.4;244.3;50.06;94;1483.8
13-10-06;15:15;33.5;352.2;0.4;246.3;50.08;91;1483.9
13-10-06;15:18;33.5;354.0;0.5;246.3;50.04;87;1483.9
13-10-06;15:21;33.5;353.6;0.4;246.3;50.06;82;1483.9
13-10-06;15:24;33.3;348.0;0.4;247.3;50.05;74;1483.9
13-10-06;15:27;33.3;348.6;0.3;246.3;50.06;63;1483.9
13-10-06;15:30;33.3;342.3;0.3;246.3;50.04;56;1483.9
13-10-06;15:33;33.2;338.5;0.3;245.3;50.04;53;1483.9
13-10-06;15:36;33.1;348.0;0.2;245.3;50.03;50;1483.9
13-10-06;15:39;33.2;351.1;0.3;245.3;50.06;51;1483.9
13-10-06;15:42;33.2;343.0;0.3;245.3;50.02;50;1483.9
13-10-06;15:45;33.1;328.8;0.2;246.3;50.05;51;1483.9
13-10-06;15:48;33.0;342.7;0.2;246.3;50.05;49;1483.9
13-10-06;15:51;32.9;342.0;0.2;245.3;50.05;45;1483.9
13-10-06;15:54;32.7;332.5;0.2;244.3;50.10;44;1483.9
13-10-06;15:57;32.7;331.2;0.2;246.3;50.05;44;1483.9
13-10-06;16:00;32.9;333.3;0.2;246.3;50.06;45;1483.9
13-10-06;16:03;32.7;339.9;0.2;246.3;50.06;43;1483.9
13-10-06;16:06;32.5;329.8;0.2;245.3;50.05;36;1483.9
13-10-06;16:09;32.6;333.3;0.1;245.3;50.02;30;1483.9
13-10-06;16:12;32.6;323.7;0.1;245.3;50.05;28;1483.9
13-10-06;16:15;32.6;324.1;0.1;244.3;50.03;26;1483.9
13-10-06;16:18;32.5;324.1;0.1;246.3;50.05;24;1483.9
13-10-06;16:21;32.4;323.2;0.1;245.3;50.02;24;1483.9
13-10-06;16:24;32.6;321.3;0.1;246.3;50.01;23;1483.9
13-10-06;16:27;32.4;320.3;0.1;245.3;50.06;21;1483.9
13-10-06;16:30;32.3;315.3;0.1;245.3;49.98;21;1483.9
13-10-06;16:33;32.4;317.8;0.1;245.3;50.08;19;1483.9
13-10-06;16:36;32.3;309.8;0.1;244.3;50.03;18;1483.9
13-10-06;16:39;32.3;312.7;0.1;245.3;50.04;16;1483.9
13-10-06;16:42;32.4;313.0;0.1;245.3;50.06;14;1483.9
13-10-06;16:45;32.3;298.9;0.1;245.3;50.05;12;1483.9
13-10-06;16:48;31.9;314.7;0.0;245.3;50.04;10;1483.9
13-10-06;16:51;32.0;306.1;0.0;245.3;50.02;9;1483.9
13-10-06;16:54;32.2;296.9;0.0;245.3;50.05;9;1483.9
13-10-06;16:57;32.0;295.8;0.0;245.3;50.07;8;1483.9
13-10-06;17:00;31.9;304.3;0.0;244.3;50.06;7;1483.9
13-10-06;17:03;32.0;297.0;0.0;245.3;50.06;7;1483.9
13-10-06;17:06;31.9;305.7;0.0;244.3;50.06;4;1483.9
13-10-06;17:09;31.8;319.1;0.0;244.3;50.0;2;1483.9
13-10-06;17:12;31.8;334.4;0.0;245.3;50.01;0;1483.9
13-10-06;17:15;31.8;304.2;0.0;244.3;50.0;0;1483.9
13-10-06;17:18;31.7;188.5;0.0;244.3;50.05;0;1483.9
13-10-06;17:21;31.6;213.1;0.0;245.3;50.02;0;1483.9
13-10-06;17:24;31.6;198.7;0.0;244.3;50.01;0;1483.9
13-10-06;17:27;31.5;171.6;0.0;244.3;50.02;0;1483.9
13-10-06;17:30;31.5;103.7;0.0;244.3;50.04;0;1483.9
13-10-06;17:33;31.5;163.1;0.0;245.3;50.03;0;1483.9
13-10-06;17:36;31.5;231.8;0.0;245.3;50.05;0;1483.9
13-10-06;17:39;31.4;299.8;0.0;245.3;50.04;0;1483.9
13-10-06;17:42;31.4;283.8;0.0;244.3;50.06;0;1483.9
13-10-06;17:45;31.2;257.3;0.0;244.3;50.04;0;1483.9
13-10-06;17:48;31.2;235.6;0.0;245.3;50.04;0;1483.9
13-10-06;17:51;31.1;211.6;0.0;243.4;50.05;0;1483.9
13-10-06;17:54;31.1;183.6;0.0;243.4;50.03;0;1483.9
13-10-06;17:57;31.1;160.5;0.0;243.4;50.05;0;1483.9
13-10-06;18:00;31.0;150.1;0.0;244.3;50.08;0;1483.9
13-10-06;18:03;31.0;140.3;0.0;244.3;50.08;0;1483.9
13-10-06;18:06;31.0;127.4;0.0;243.4;50.07;0;1483.9
13-10-07;07:45;27.9;343.3;0.0;245.3;50.03;3;1483.9
13-10-07;07:48;28.3;313.3;0.0;246.3;50.03;5;1483.9
13-10-07;07:51;28.6;298.3;0.0;245.3;50.04;7;1483.9
13-10-07;07:54;29.0;293.7;0.1;245.3;49.99;9;1483.9
13-10-07;07:57;28.3;305.1;0.1;245.3;50.05;10;1483.9
13-10-07;08:00;29.0;306.2;0.1;245.3;50.04;11;1483.9
13-10-07;08:03;29.7;314.6;0.1;245.3;50.05;13;1483.9
13-10-07;08:06;29.7;321.9;0.1;246.3;50.05;15;1483.9
13-10-07;08:09;29.7;313.6;0.1;244.3;50.04;16;1483.9
13-10-07;08:12;29.7;314.0;0.1;241.4;50.04;16;1483.9
13-10-07;08:15;30.1;316.1;0.1;242.4;50.04;14;1483.9
13-10-07;08:18;30.1;306.5;0.0;244.3;50.03;9;1483.9
13-10-07;08:21;30.3;303.8;0.0;246.3;50.05;10;1483.9
13-10-07;08:24;30.3;297.0;0.0;245.3;50.02;10;1483.9
13-10-07;08:27;30.3;296.7;0.0;245.3;50.03;10;1483.9
13-10-07;08:30;30.3;314.9;0.1;244.3;50.09;13;1483.9
13-10-07;08:33;30.4;329.2;0.0;246.3;50.12;12;1483.9
13-10-07;08:36;30.4;317.4;0.1;245.3;50.04;16;1483.9
13-10-07;08:39;30.5;319.7;0.1;246.3;50.04;14;1483.9
13-10-07;08:42;30.4;312.1;0.1;244.3;50.03;18;1483.9
13-10-07;08:45;30.7;330.0;0.1;242.4;50.06;21;1483.9
13-10-07;08:48;30.7;321.0;0.1;246.3;50.03;24;1483.9
13-10-07;08:51;30.7;314.7;0.1;246.3;50.04;25;1483.9
13-10-07;08:54;30.9;327.9;0.1;245.3;50.02;31;1483.9
13-10-07;08:57;30.7;330.6;0.2;245.3;50.02;36;1483.9
13-10-07;09:00;31.0;340.8;0.2;245.3;50.03;36;1483.9
13-10-07;09:03;31.0;339.5;0.2;245.3;50.06;41;1483.9
13-10-07;09:06;31.0;345.4;0.2;243.4;50.07;45;1483.9
13-10-07;09:09;31.0;348.3;0.0;245.3;50.06;49;1483.9
13-10-07;09:12;31.0;351.2;0.2;246.3;50.06;48;1483.9
13-10-07;09:15;31.0;340.4;0.2;245.3;50.05;44;1483.9
13-10-07;09:18;31.1;337.6;0.2;245.3;50.01;40;1483.9
13-10-07;09:21;31.1;342.3;0.2;242.4;50.05;41;1483.9
13-10-07;09:24;31.1;329.2;0.2;243.4;50.05;37;1483.9
13-10-07;09:27;31.2;338.0;0.2;244.3;50.04;36;1484.0
13-10-07;09:30;31.4;333.6;0.2;245.3;50.05;38;1484.0
13-10-07;09:33;31.4;340.1;0.2;244.3;50.05;40;1484.0
13-10-07;09:36;42.6;340.4;0.2;245.3;50.05;38;1484.0
13-10-07;09:39;31.4;326.0;0.2;245.3;50.03;36;1484.0
13-10-07;09:42;31.4;326.9;0.2;245.3;50.05;39;1484.0
13-10-07;09:45;31.4;346.4;0.2;245.3;50.04;39;1484.0
13-10-07;09:48;31.5;336.7;0.2;245.3;50.08;40;1484.0
13-10-07;09:51;31.5;332.9;0.2;244.3;50.03;41;1484.0
13-10-07;09:54;31.5;340.5;0.2;244.3;50.04;44;1484.0
13-10-07;09:57;31.6;330.9;0.2;245.3;50.02;44;1484.0
13-10-07;10:00;31.6;341.6;0.2;245.3;50.03;44;1484.0
13-10-07;10:03;31.7;344.5;0.4;244.3;50.01;53;1484.0
13-10-07;10:06;31.6;345.4;0.3;245.3;50.05;55;1484.0
13-10-07;10:09;31.7;359.7;0.4;244.3;50.06;54;1484.0
13-10-07;10:12;31.7;344.2;0.3;245.3;50.0;57;1484.0
13-10-07;10:15;50.0;342.1;0.3;245.3;50.05;56;1484.0
13-10-07;10:18;31.7;350.2;0.3;245.3;50.03;55;1484.0
13-10-07;10:21;31.7;346.8;0.3;245.3;50.02;57;1484.0
13-10-07;10:24;31.8;4.8;0.3;245.3;50.05;59;1484.0
13-10-07;10:27;31.9;352.5;0.4;245.3;50.05;60;1484.0
13-10-07;10:30;31.9;348.0;0.3;244.3;50.06;61;1484.0
13-10-07;10:33;31.8;356.2;0.5;246.3;49.99;66;1484.0
13-10-07;10:36;31.9;355.0;0.5;245.3;50.03;71;1484.0
13-10-07;10:39;32.0;352.0;0.3;244.3;50.08;67;1484.0
13-10-07;10:42;31.9;351.2;0.4;245.3;50.01;75;1484.0
13-10-07;10:45;32.0;360.7;0.4;244.3;50.02;87;1484.0
13-10-07;10:48;32.5;361.0;0.5;246.3;50.05;98;1484.0
13-10-07;10:51;32.3;362.9;0.5;244.3;50.02;115;1484.0
13-10-07;10:54;32.3;363.5;0.6;245.3;50.04;126;1484.0
13-10-07;10:57;32.3;366.9;0.7;244.3;50.04;141;1484.0
13-10-07;11:00;32.4;373.8;0.7;245.3;50.03;139;1484.0
13-10-07;11:03;32.4;368.9;0.7;245.3;50.01;146;1484.1
13-10-07;11:06;32.4;380.1;0.7;246.3;49.96;146;1484.1
13-10-07;11:09;32.4;374.7;0.7;244.3;50.04;151;1484.1
13-10-07;11:12;32.6;371.6;0.7;245.3;50.05;170;1484.1
13-10-07;11:15;32.7;372.0;0.8;245.3;50.02;179;1484.1
13-10-07;11:18;32.6;365.0;0.8;245.3;50.02;182;1484.1
13-10-07;11:21;32.6;367.3;0.8;245.3;50.05;178;1484.1
13-10-07;11:24;32.6;370.1;0.8;245.3;50.04;179;1484.1
13-10-07;11:27;32.7;355.9;0.9;244.3;49.98;189;1484.1
13-10-07;11:30;32.7;371.3;0.9;244.3;50.04;202;1484.1
13-10-07;11:33;32.7;375.4;0.9;245.3;50.04;198;1484.1
13-10-07;11:36;33.0;376.1;0.9;244.3;50.04;199;1484.2
13-10-07;11:39;32.7;372.9;0.9;242.4;50.09;205;1484.2
13-10-07;11:42;32.9;376.7;1.0;244.3;49.99;214;1484.2
13-10-07;11:45;32.9;369.4;1.0;246.3;50.05;217;1484.2
13-10-07;11:48;32.6;372.8;1.1;245.3;50.06;248;1484.2
13-10-07;11:51;32.9;369.1;1.1;242.4;50.05;250;1484.2
13-10-07;11:54;33.0;370.1;1.0;244.3;50.05;232;1484.2
13-10-07;11:57;32.9;369.7;1.0;245.3;50.03;215;1484.2
13-10-07;12:00;32.7;372.0;0.9;246.3;50.02;194;1484.2
13-10-07;12:03;32.7;361.3;0.8;246.3;50.04;180;1484.3
13-10-07;12:06;32.9;368.9;0.7;246.3;50.05;187;1484.3
13-10-07;12:09;32.9;376.4;0.8;245.3;50.02;189;1484.3
13-10-07;12:12;32.9;369.7;0.8;245.3;50.02;191;1484.3
13-10-07;12:15;33.1;366.6;0.9;243.4;50.03;188;1484.3
13-10-07;12:18;33.0;357.8;0.8;246.3;50.03;181;1484.3
13-10-07;12:21;33.0;371.6;0.8;245.3;50.06;194;1484.3
13-10-07;12:24;33.1;368.2;1.0;246.3;50.05;219;1484.3
13-10-07;12:27;33.2;375.1;1.1;245.3;50.07;263;1484.3
13-10-07;12:30;33.2;377.9;1.2;245.3;50.03;290;1484.3
13-10-07;12:33;33.0;378.3;1.4;245.3;50.06;329;1484.4
13-10-07;12:36;33.4;371.6;1.4;246.3;50.04;354;1484.4
13-10-07;12:39;33.4;376.4;1.6;246.3;50.04;384;1484.4
13-10-07;12:42;33.5;376.1;1.6;245.3;50.05;388;1484.4
13-10-07;12:45;33.5;374.8;1.7;248.2;50.07;407;1484.4
13-10-07;12:48;33.5;371.9;1.7;247.3;50.06;412;1484.5
13-10-07;12:51;33.5;372.3;1.6;246.3;50.07;375;1484.5
13-10-07;12:54;33.4;372.0;1.5;246.3;50.06;347;1484.5
13-10-07;12:57;33.5;367.2;1.4;243.4;50.05;319;1484.5
13-10-07;13:00;33.4;373.9;1.3;245.3;50.03;306;1484.5
13-10-07;13:03;33.5;371.0;1.1;245.3;50.02;267;1484.5
13-10-07;13:06;33.4;367.3;1.1;245.3;50.03;251;1484.6
13-10-07;13:09;33.5;366.6;1.0;245.3;50.04;230;1484.6
13-10-07;13:12;33.4;369.4;1.0;245.3;50.06;217;1484.6
13-10-07;13:15;33.4;369.8;1.0;245.3;50.03;222;1484.6
13-10-07;13:18;33.7;372.9;1.0;245.3;50.07;233;1484.6
13-10-07;13:21;33.5;368.5;1.0;245.3;50.09;248;1484.6
13-10-07;13:24;33.5;365.7;1.1;246.3;50.05;256;1484.6
13-10-07;13:27;33.4;371.3;1.0;246.3;50.11;239;1484.6
13-10-07;13:30;33.4;372.9;1.0;243.4;50.08;233;1484.6
13-10-07;13:33;33.5;375.2;1.0;246.3;50.05;220;1484.7
13-10-07;13:36;42.5;359.4;0.8;246.3;50.06;207;1484.7
13-10-07;13:39;33.3;366.7;0.9;247.3;50.06;193;1484.7
13-10-07;13:42;33.5;363.1;0.9;246.3;50.05;206;1484.7
13-10-07;13:45;33.4;366.0;0.8;246.3;50.02;185;1484.7
13-10-07;13:48;33.4;363.5;0.7;246.3;50.03;174;1484.7
13-10-07;13:51;33.3;367.0;0.8;246.3;50.06;178;1484.7
13-10-07;13:54;33.4;367.2;0.8;246.3;50.07;173;1484.7
13-10-07;13:57;33.4;370.8;0.8;246.3;50.05;180;1484.7
13-10-07;14:00;33.4;367.8;0.7;245.3;50.08;166;1484.7
13-10-07;14:03;33.5;365.3;0.8;246.3;50.01;160;1484.7
13-10-07;14:06;33.7;359.3;0.8;246.3;50.05;170;1484.8
13-10-07;14:09;33.7;367.5;0.8;246.3;50.02;183;1484.8
13-10-07;14:12;33.4;369.4;0.9;245.3;50.02;190;1484.8
13-10-07;14:15;33.7;362.5;0.8;245.3;50.03;199;1484.8
13-10-07;14:18;33.5;369.1;1.0;246.3;50.03;219;1484.8
13-10-07;14:21;33.5;380.2;1.0;246.3;50.03;228;1484.8
13-10-07;14:24;33.7;367.2;1.0;246.3;49.97;232;1484.8
13-10-07;14:27;33.7;372.5;1.0;246.3;50.01;249;1484.8
13-10-07;14:30;33.7;369.8;1.1;244.3;50.07;254;1484.8
13-10-07;14:33;33.9;382.7;1.1;246.3;50.05;270;1484.9
13-10-07;14:36;33.8;372.6;1.2;246.3;50.04;296;1484.9
13-10-07;14:39;33.7;371.3;1.1;246.3;50.07;254;1484.9
13-10-07;14:42;33.7;369.8;1.0;246.3;50.06;229;1484.9
13-10-07;14:45;33.9;370.1;1.1;246.3;50.05;254;1484.9
13-10-07;14:48;33.8;374.7;1.1;247.3;50.05;273;1484.9
13-10-07;14:51;34.0;360.9;1.1;248.2;50.09;259;1484.9
13-10-07;14:54;33.9;356.6;1.2;247.3;50.06;287;1484.9
13-10-07;14:57;34.0;356.5;1.3;247.3;50.06;317;1485.0
13-10-07;15:00;34.1;367.2;1.2;247.3;50.05;295;1485.0
13-10-07;15:03;34.0;372.0;1.3;247.3;50.04;320;1485.0
13-10-07;15:06;34.1;373.5;1.5;248.2;50.03;383;1485.0
13-10-07;15:09;34.1;365.6;1.1;247.3;50.06;258;1485.0
13-10-07;15:12;34.1;363.2;1.1;248.2;50.05;252;1485.0
13-10-07;15:15;34.0;370.3;1.1;247.3;49.99;249;1485.0
13-10-07;15:18;34.0;352.0;0.9;246.3;50.03;212;1485.1
13-10-07;15:21;34.0;352.0;0.9;247.3;50.02;202;1485.1
13-10-07;15:24;33.9;365.7;1.0;247.3;50.03;212;1485.1
13-10-07;15:27;34.0;363.8;0.9;248.2;50.00;229;1485.1
13-10-07;15:30;34.0;370.7;1.0;245.3;50.06;227;1485.1
13-10-07;15:33;34.1;369.1;1.0;247.3;50.02;238;1485.1
13-10-07;15:36;34.2;360.9;1.0;244.3;50.03;238;1485.1
13-10-07;15:39;34.4;370.1;1.0;246.3;50.02;213;1485.1
13-10-07;15:42;34.0;368.8;0.8;247.3;50.03;184;1485.1
13-10-07;15:45;34.2;353.3;0.8;247.3;49.97;164;1485.2
13-10-07;15:48;34.0;364.5;0.6;247.3;50.03;144;1485.2
13-10-07;15:51;33.9;345.9;0.5;247.3;50.04;116;1485.2
13-10-07;15:54;33.7;358.1;0.6;247.3;50.01;104;1485.2
13-10-07;15:57;33.8;358.8;0.5;247.3;50.04;95;1485.2
13-10-07;16:00;33.7;354.9;0.4;246.3;50.03;88;1485.2
13-10-07;16:03;33.5;350.3;0.4;244.3;50.03;83;1485.2
13-10-07;16:06;33.5;337.7;0.4;243.4;50.05;71;1485.2
13-10-07;16:09;33.5;352.5;0.4;244.3;50.02;59;1485.2
13-10-07;16:12;33.4;343.7;0.3;244.3;50.04;48;1485.2
13-10-07;16:15;33.3;340.1;0.2;244.3;50.03;35;1485.2
13-10-07;16:18;33.3;322.5;0.1;244.3;50.03;26;1485.2
13-10-07;16:21;33.2;315.9;0.1;244.3;50.02;23;1485.2
13-10-07;16:24;33.2;315.8;0.1;244.3;50.04;17;1485.2
13-10-07;16:27;33.0;304.9;0.0;243.4;50.02;10;1485.2
13-10-07;16:30;32.9;305.2;0.0;246.3;50.02;12;1485.2
13-10-07;16:33;33.0;311.1;0.0;245.3;50.04;13;1485.2
13-10-07;16:36;33.0;304.2;0.0;246.3;50.01;8;1485.2
13-10-07;16:39;32.7;289.3;0.0;247.3;50.02;2;1485.2
13-10-07;16:42;32.6;290.1;0.0;244.3;50.05;0;1485.2
13-10-07;16:45;32.5;225.5;0.0;247.3;50.02;0;1485.2
13-10-07;16:48;32.5;234.3;0.0;247.3;50.03;0;1485.2
13-10-07;16:51;32.4;230.1;0.0;248.2;50.04;0;1485.2
13-10-07;16:54;32.3;226.6;0.0;247.3;50.05;0;1485.2
13-10-07;16:57;32.2;202.1;0.0;247.3;50.05;0;1485.2
13-10-07;17:00;32.2;206.9;0.0;247.3;50.06;0;1485.2
13-10-07;17:03;32.2;231.8;0.0;247.3;50.06;0;1485.2
13-10-07;17:06;32.0;247.9;0.0;247.3;50.04;0;1485.2
13-10-07;17:09;32.0;278.3;0.0;244.3;50.06;1;1485.2
13-10-07;17:12;31.9;262.7;0.0;246.3;50.07;0;1485.2
13-10-07;17:15;31.9;193.9;0.0;245.3;50.05;0;1485.2
13-10-07;17:18;31.8;128.6;0.0;245.3;50.06;0;1485.2
13-10-07;17:21;31.8;138.5;0.0;245.3;50.03;0;1485.2
13-10-07;17:24;31.8;207.2;0.0;245.3;50.04;0;1485.2
13-10-07;17:27;31.7;268.9;0.0;247.3;50.05;0;1485.2
13-10-07;17:30;31.7;276.2;0.0;245.3;50.06;0;1485.2
13-10-07;17:33;31.6;271.2;0.0;246.3;50.05;0;1485.2
13-10-07;17:36;31.6;269.9;0.0;246.3;50.03;0;1485.2
13-10-07;17:39;31.5;256.4;0.0;245.3;50.02;0;1485.2
13-10-07;17:42;31.5;246.6;0.0;245.3;50.02;0;1485.2
13-10-07;17:45;31.5;238.6;0.0;246.3;50.03;0;1485.2
13-10-07;17:48;31.4;207.4;0.0;246.3;50.03;0;1485.2
13-10-07;17:51;31.4;167.2;0.0;244.3;50.03;0;1485.2
13-10-07;17:54;31.4;134.3;0.0;246.3;50.05;0;1485.2
13-10-08;07:39;29.0;312.5;0.0;241.4;50.06;4;1485.2
13-10-08;07:42;29.4;331.0;0.0;239.5;50.05;4;1485.2
13-10-08;07:45;29.4;288.2;0.0;240.4;50.04;5;1485.2
13-10-08;07:48;29.4;306.1;0.0;241.4;50.04;7;1485.2
13-10-08;07:51;30.1;295.4;0.0;243.4;50.05;8;1485.2
13-10-08;07:54;30.1;274.5;0.0;241.4;50.04;9;1485.2
13-10-08;07:57;30.1;302.6;0.0;241.4;50.07;10;1485.2
13-10-08;08:00;30.2;302.0;0.0;241.4;50.07;12;1485.2
13-10-08;08:03;30.4;303.3;0.1;238.5;50.04;14;1485.2
13-10-08;08:06;30.4;314.7;0.1;240.4;50.06;14;1485.2
13-10-08;08:09;30.4;329.8;0.1;240.4;50.06;17;1485.2
13-10-08;08:12;30.5;314.5;0.1;240.4;50.05;20;1485.2
13-10-08;08:15;30.5;316.8;0.1;239.5;50.05;20;1485.2
13-10-08;08:18;30.7;320.0;0.1;241.4;50.06;24;1485.2
13-10-08;08:21;30.8;328.5;0.0;240.4;50.05;26;1485.2
13-10-08;08:24;30.9;319.9;0.1;240.4;50.06;28;1485.2
13-10-08;08:27;30.9;327.6;0.1;239.5;50.02;29;1485.2
13-10-08;08:30;30.8;328.7;0.1;237.5;50.04;29;1485.2
13-10-08;08:33;30.9;331.0;0.1;240.4;50.03;30;1485.2
13-10-08;08:36;31.1;336.3;0.1;240.4;50.04;32;1485.2
13-10-08;08:39;31.2;341.1;0.1;237.5;50.04;34;1485.2
13-10-08;08:42;31.1;332.5;0.2;240.4;50.04;37;1485.2
13-10-08;08:45;31.2;331.6;0.2;240.4;50.04;38;1485.2
13-10-08;08:48;31.2;335.8;0.2;239.5;50.04;40;1485.2
13-10-08;08:51;31.4;336.4;0.2;241.4;50.03;41;1485.2
13-10-08;08:54;31.4;332.6;0.2;240.4;50.06;43;1485.2
13-10-08;08:57;31.4;329.7;0.2;240.4;50.03;45;1485.2
13-10-08;09:00;31.4;348.3;0.2;240.4;50.07;48;1485.2
13-10-08;09:03;31.4;341.0;0.2;237.5;50.06;50;1485.2
13-10-08;09:06;31.5;334.5;0.3;238.5;50.06;53;1485.2
13-10-08;09:09;31.5;346.7;0.4;237.5;49.99;54;1485.2
13-10-08;09:12;31.5;345.9;0.3;241.4;50.04;55;1485.2
13-10-08;09:15;31.7;345.8;0.3;243.4;50.02;54;1485.3
13-10-08;09:18;31.5;343.7;0.3;243.4;50.04;55;1485.3
13-10-08;09:21;31.6;352.0;0.3;243.4;50.02;55;1485.3
13-10-08;09:24;31.7;345.7;0.3;239.5;50.04;57;1485.3
13-10-08;09:27;31.6;350.8;0.3;243.4;50.05;58;1485.3
13-10-08;09:30;31.6;352.2;0.3;242.4;50.06;59;1485.3
13-10-08;09:33;31.5;343.2;0.4;242.4;50.02;61;1485.3
13-10-08;09:36;31.5;361.5;0.4;242.4;50.04;67;1485.3
13-10-08;09:39;31.6;353.1;0.4;243.4;50.12;71;1485.3
13-10-08;09:42;31.8;350.0;0.4;243.4;50.07;71;1485.3
13-10-08;09:45;31.7;350.6;0.4;244.3;10.07;71;1485.3
13-10-08;09:48;31.7;347.1;0.4;239.5;50.04;74;1485.3
13-10-08;09:51;31.8;349.6;0.4;243.4;50.05;75;1485.3
13-10-08;09:54;31.9;357.2;0.4;243.4;50.07;80;1485.3
13-10-08;09:57;31.8;359.9;0.4;244.3;50.04;83;1485.3
13-10-08;10:00;31.9;350.9;0.4;244.3;50.04;83;1485.3
13-10-08;10:03;31.9;361.5;0.4;244.3;50.0;81;1485.3
13-10-08;10:06;32.0;354.4;0.4;244.3;50.06;83;1485.3
13-10-08;10:09;32.2;342.6;0.4;241.4;50.05;84;1485.3
13-10-08;10:12;32.3;365.4;0.4;242.4;50.07;85;1485.3
13-10-08;10:15;32.3;364.8;0.4;241.4;50.06;89;1485.3
13-10-08;10:18;32.4;365.0;0.4;241.4;50.06;92;1485.3
13-10-08;10:21;32.2;356.6;0.4;241.4;50.05;95;1485.3
13-10-08;10:24;32.3;353.7;0.5;240.4;50.06;98;1485.3
13-10-08;10:27;32.4;362.8;0.5;239.5;50.05;99;1485.3
13-10-08;10:30;32.4;360.3;0.5;240.4;50.03;99;1485.3
13-10-08;10:33;32.4;363.2;0.6;239.5;50.00;102;1485.3
13-10-08;10:36;32.5;348.1;0.5;241.4;50.06;101;1485.4
13-10-08;10:39;50.0;361.3;0.5;241.4;50.07;104;1485.4
13-10-08;10:42;50.0;359.6;0.5;240.4;50.05;107;1485.4
13-10-08;10:45;32.5;367.2;0.5;241.4;50.05;108;1485.4
13-10-08;10:48;32.5;362.1;0.5;241.4;50.05;103;1485.4
13-10-08;10:51;50.0;354.7;0.6;241.4;50.00;106;1485.4
13-10-08;10:54;32.5;365.3;0.5;240.4;50.04;109;1485.4
13-10-08;10:57;32.4;360.2;0.5;241.4;50.03;114;1485.4
13-10-08;11:00;32.5;367.3;0.5;241.4;50.02;113;1485.4
13-10-08;11:03;32.5;362.6;0.6;241.4;50.01;116;1485.4
13-10-08;11:06;32.4;348.9;0.5;241.4;50.04;117;1485.4
13-10-08;11:09;32.5;362.1;0.6;240.4;50.04;125;1485.4
13-10-08;11:12;32.7;365.6;0.6;241.4;50.06;138;1485.4
13-10-08;11:15;32.6;358.8;0.6;241.4;50.04;140;1485.4
13-10-08;11:18;42.6;362.9;0.7;241.4;50.03;142;1485.4
13-10-08;11:21;32.6;367.0;0.7;241.4;50.04;146;1485.4
13-10-08;11:24;32.6;360.2;0.7;241.4;50.06;147;1485.4
13-10-08;11:27;32.7;363.7;0.6;242.4;50.06;148;1485.5
13-10-08;11:30;32.9;362.1;0.7;239.5;50.05;158;1485.5
13-10-08;11:33;32.6;360.7;0.7;241.4;50.05;162;1485.5
13-10-08;11:36;32.9;360.0;0.8;241.4;50.05;168;1485.5
13-10-08;11:39;32.7;373.9;0.8;241.4;50.05;180;1485.5
13-10-08;11:42;32.7;364.5;0.8;240.4;50.06;181;1485.5
13-10-08;11:45;32.7;363.8;0.8;241.4;50.06;183;1485.5
13-10-08;11:48;32.6;372.2;0.8;240.4;50.07;173;1485.5
13-10-08;11:51;32.7;364.8;0.7;238.5;50.06;163;1485.5
13-10-08;11:54;32.9;363.4;0.7;241.4;50.08;167;1485.5
13-10-08;11:57;32.6;362.1;0.7;241.4;50.09;152;1485.5
13-10-08;12:00;33.0;363.8;0.6;241.4;50.06;136;1485.5
13-10-08;12:03;32.7;368.5;0.7;241.4;50.06;135;1485.6
13-10-08;12:06;32.9;353.9;0.6;239.5;50.04;131;1485.6
13-10-08;12:09;32.7;356.3;0.6;241.4;50.06;127;1485.6
13-10-08;12:12;32.9;360.0;0.6;242.4;50.04;127;1485.6
13-10-08;12:15;33.2;355.5;0.6;242.4;50.10;137;1485.6
13-10-08;12:18;33.0;360.3;0.7;241.4;50.08;165;1485.6
13-10-08;12:21;33.0;358.1;0.7;241.4;50.06;153;1485.6
13-10-08;12:24;33.1;365.1;0.7;242.4;50.07;153;1485.6
13-10-08;12:27;33.0;365.9;0.7;242.4;50.09;153;1485.6
13-10-08;12:30;33.0;366.0;0.7;242.4;50.07;151;1485.6
13-10-08;12:33;32.9;361.2;0.7;241.4;50.07;169;1485.6
13-10-08;12:36;33.2;374.2;0.8;241.4;50.07;170;1485.6
13-10-08;12:39;33.1;374.7;0.7;241.4;50.09;166;1485.6
13-10-08;12:42;33.1;366.7;0.7;241.4;50.09;158;1485.7
13-10-08;12:45;32.9;363.4;0.8;241.4;50.09;148;1485.7
13-10-08;12:48;33.0;353.4;0.7;241.4;50.09;142;1485.7
13-10-08;12:51;33.1;363.5;0.7;38.6;50.07;138;1485.7
13-10-08;12:54;33.2;362.9;0.7;240.4;50.06;142;1485.7
13-10-08;12:57;33.0;367.2;0.7;240.4;50.05;156;1485.7
13-10-08;13:00;33.2;362.4;0.7;241.4;50.04;163;1485.7
13-10-08;13:03;33.1;367.6;0.8;241.4;50.04;169;1485.7
13-10-08;13:06;33.0;356.5;0.8;241.4;50.05;189;1485.7
13-10-08;13:09;33.2;375.8;0.9;241.4;50.05;205;1485.7
13-10-08;13:12;33.1;375.8;0.9;241.4;50.07;211;1485.7
13-10-08;13:15;33.1;364.5;1.0;242.4;50.08;203;1485.7
13-10-08;13:18;33.1;369.5;0.9;241.4;50.07;209;1485.8
13-10-08;13:21;33.2;369.5;1.0;236.5;50.07;218;1485.8
13-10-08;13:24;33.1;367.5;0.9;242.4;50.08;207;1485.8
13-10-08;13:27;33.1;371.3;1.0;241.4;50.07;220;1485.8
13-10-08;13:30;33.2;364.1;1.0;241.4;50.02;219;1485.8
13-10-08;13:33;33.2;360.9;0.9;241.4;50.05;203;1485.8
13-10-08;13:36;33.3;367.6;1.0;242.4;50.05;222;1485.8
13-10-08;13:39;33.1;364.4;1.0;242.4;50.05;253;1485.8
13-10-08;13:42;33.3;369.8;1.4;239.5;50.07;313;1485.8
13-10-08;13:45;33.4;364.8;1.6;242.4;50.06;387;1485.9
13-10-08;13:48;33.5;365.7;2.1;242.4;50.07;502;1485.9
13-10-08;13:51;34.0;309.6;3.7;245.3;50.13;900;1485.9
13-10-08;13:54;35.0;360.6;4.8;246.3;50.07;1171;1486.0
13-10-08;13:57;34.9;337.9;3.0;245.3;50.07;716;1486.0
13-10-08;14:00;35.5;328.5;2.8;245.3;50.04;695;1486.1
13-10-08;14:03;35.4;328.4;2.3;244.3;50.02;548;1486.1
13-10-08;14:06;35.9;358.4;5.3;248.2;50.06;1332;1486.2
13-10-08;14:09;36.2;373.5;3.7;244.3;50.05;915;1486.2
13-10-08;14:12;36.0;336.7;3.1;245.3;50.07;747;1486.3
13-10-08;14:15;35.7;338.8;2.7;245.3;50.05;664;1486.3
13-10-08;14:18;35.5;346.8;2.0;243.4;50.05;491;1486.3
13-10-08;14:21;35.9;353.0;2.2;243.4;50.06;525;1486.3
13-10-08;14:24;36.2;336.0;5.3;247.3;50.05;1292;1486.4
13-10-08;14:27;36.7;344.0;3.0;245.3;50.06;711;1486.4
13-10-08;14:30;36.9;359.4;4.4;246.3;50.03;1070;1486.5
13-10-08;14:33;37.2;337.9;5.1;247.3;50.03;1239;1486.5
13-10-08;14:36;37.6;342.9;5.1;247.3;50.06;1275;1486.6
13-10-08;14:39;37.7;338.2;4.7;247.3;50.05;1145;1486.7
13-10-08;14:42;38.0;327.8;4.3;246.3;50.06;1056;1486.7
13-10-08;14:45;37.5;343.3;3.6;246.3;50.05;883;1486.8
13-10-08;14:48;37.7;330.3;3.9;247.3;50.07;967;1486.8
13-10-08;14:51;38.0;346.2;4.0;246.3;50.04;976;1486.8
13-10-08;14:54;37.9;339.2;4.4;247.3;50.07;1095;1486.9
13-10-08;14:57;37.6;342.9;3.8;246.3;50.06;926;1486.9
13-10-08;15:00;38.2;343.9;4.3;247.3;50.05;1067;1487.0
13-10-08;15:03;38.0;333.9;4.3;246.3;50.07;1045;1487.0
13-10-08;15:06;38.5;337.0;4.3;246.3;50.03;1029;1487.1
13-10-08;15:09;38.3;342.7;3.8;247.3;50.03;949;1487.1
13-10-08;15:12;38.4;344.0;4.1;247.3;50.05;1028;1487.2
13-10-08;15:15;38.6;340.8;4.1;247.3;50.06;1036;1487.2
13-10-08;15:18;38.4;342.3;3.8;247.3;50.0;914;1487.3
13-10-08;15:21;38.3;338.0;3.7;248.2;50.06;926;1487.3
13-10-08;15:24;38.6;341.3;3.4;247.3;50.06;831;1487.4
13-10-08;15:27;38.3;344.3;3.5;247.3;50.06;855;1487.4
13-10-08;15:30;38.2;345.1;3.1;247.3;50.05;754;1487.5
13-10-08;15:33;38.2;347.9;3.0;245.3;49.98;738;1487.5
13-10-08;15:36;38.0;338.9;2.9;248.2;50.03;728;1487.5
13-10-08;15:39;37.6;329.1;1.3;246.3;50.06;301;1487.6
13-10-08;15:42;37.4;350.2;1.3;245.3;50.03;290;1487.6
13-10-08;15:45;37.0;350.5;1.3;246.3;50.05;306;1487.6
13-10-08;15:48;36.7;347.1;1.2;246.3;50.03;300;1487.6
13-10-08;15:51;36.5;362.5;1.2;245.3;50.04;277;1487.6
13-10-08;15:54;36.4;326.0;1.0;246.3;50.05;223;1487.6
13-10-08;15:57;36.1;354.6;0.7;244.3;50.03;144;1487.6
13-10-08;16:00;35.9;354.9;0.7;242.4;50.06;156;1487.7
13-10-08;16:03;35.6;357.5;1.3;245.3;50.04;295;1487.7
13-10-08;16:06;35.7;362.1;1.9;244.3;49.99;432;1487.7
13-10-08;16:09;35.7;365.3;1.6;242.4;50.05;388;1487.7
13-10-08;16:12;35.6;361.6;1.1;242.4;50.04;254;1487.7
13-10-08;16:15;50.0;352.7;1.4;242.4;50.05;316;1487.7
13-10-08;16:18;35.4;363.8;1.0;242.4;50.05;243;1487.8
13-10-08;16:21;35.3;361.9;0.7;242.4;50.07;143;1487.8
13-10-08;16:24;35.2;352.0;0.6;242.4;50.04;124;1487.8
13-10-08;16:27;34.9;345.2;0.5;242.4;50.04;111;1487.8
13-10-08;16:30;34.9;343.5;0.5;240.4;50.05;99;1487.8
13-10-08;16:33;34.6;352.8;0.5;242.4;50.05;105;1487.8
13-10-08;16:36;34.7;344.8;0.6;241.4;50.04;116;1487.8
13-10-08;16:39;34.5;342.0;0.9;242.4;50.03;189;1487.8
13-10-08;16:42;34.4;356.2;0.6;242.4;50.05;125;1487.8
13-10-08;16:45;34.2;352.5;0.6;242.4;50.08;114;1487.8
13-10-08;16:48;34.4;352.2;0.5;242.4;50.05;100;1487.8
13-10-08;16:51;34.0;344.0;0.4;242.4;50.04;66;1487.8
13-10-08;16:54;34.0;339.2;0.3;242.4;50.04;52;1487.8
13-10-08;16:57;33.9;333.2;0.2;38.6;50.05;48;1487.8
13-10-08;17:00;33.8;335.7;0.2;241.4;50.09;44;1487.8
13-10-08;17:03;33.5;337.7;0.0;241.4;50.09;43;1487.8
13-10-08;17:06;33.7;348.0;0.2;240.4;50.07;37;1487.8
13-10-08;17:09;33.4;335.0;0.1;241.4;50.04;32;1487.8
13-10-08;17:12;33.4;335.1;0.1;241.4;50.03;28;1487.8
13-10-08;17:15;33.3;322.9;0.1;242.4;50.03;23;1487.8
13-10-08;17:18;33.2;324.6;0.1;241.4;50.11;19;1487.8
13-10-08;17:21;33.1;323.4;0.1;242.4;50.04;16;1487.8
13-10-08;17:24;33.2;321.5;0.1;241.4;50.03;15;1487.8
13-10-08;17:27;33.2;323.8;0.0;242.4;50.05;11;1487.8
13-10-08;17:30;33.1;307.4;0.0;241.4;50.05;7;1487.8
13-10-08;17:33;33.0;293.8;0.0;241.4;50.03;3;1487.8
13-10-08;17:36;32.9;224.8;0.0;241.4;50.03;0;1487.8
13-10-09;07:09;28.6;318.7;0.0;239.5;50.05;7;1487.8
13-10-09;07:12;29.4;301.0;0.0;238.5;50.06;13;1487.8
13-10-09;07:15;29.4;330.6;0.1;237.5;50.02;19;1487.8
13-10-09;07:18;29.7;315.9;0.1;238.5;50.03;24;1487.8
13-10-09;07:21;30.1;324.6;0.1;239.5;50.02;32;1487.8
13-10-09;07:24;30.1;360.6;0.2;239.5;50.02;40;1487.8
13-10-09;07:27;30.3;357.8;0.2;239.5;50.05;52;1487.8
13-10-09;07:30;30.4;367.3;0.4;239.5;50.03;57;1487.9
13-10-09;07:33;30.4;352.8;0.4;242.4;50.04;60;1487.9
13-10-09;07:36;30.7;357.4;0.4;242.4;50.05;72;1487.9
13-10-09;07:39;30.7;361.8;0.5;242.4;50.04;89;1487.9
13-10-09;07:42;30.8;363.1;0.5;242.4;50.03;103;1487.9
13-10-09;07:45;30.9;366.6;0.6;242.4;49.98;114;1487.9
13-10-09;07:48;31.0;376.4;0.6;241.4;50.06;132;1487.9
13-10-09;07:51;31.4;366.0;0.7;242.4;50.01;156;1487.9
13-10-09;07:54;31.4;365.1;0.7;242.4;50.02;150;1487.9
13-10-09;07:57;31.7;376.4;0.9;241.4;50.06;192;1487.9
13-10-09;08:00;31.7;373.5;0.9;242.4;50.06;214;1487.9
13-10-09;08:03;31.8;375.0;1.0;241.4;50.04;237;1487.9
13-10-09;08:06;31.9;369.5;1.1;241.4;50.03;250;1487.9
13-10-09;08:09;31.9;377.3;1.2;242.4;50.02;269;1487.9
13-10-09;08:12;32.2;371.6;1.2;240.4;50.03;290;1488.0
13-10-09;08:15;32.0;372.5;1.3;242.4;50.04;302;1488.0
13-10-09;08:18;32.4;375.0;1.4;242.4;50.02;316;1488.0
13-10-09;08:21;32.2;373.5;1.5;242.4;50.05;337;1488.0
13-10-09;08:24;32.3;373.3;1.6;242.4;50.06;359;1488.0
13-10-09;08:27;32.4;371.0;1.5;242.4;50.05;379;1488.0
13-10-09;08:30;32.5;378.2;1.7;242.4;50.04;394;1488.1
13-10-09;08:33;32.5;368.2;1.7;242.4;50.03;413;1488.1
13-10-09;08:36;32.7;370.0;1.8;241.4;50.04;423;1488.1
13-10-09;08:39;32.7;372.6;1.8;242.4;50.03;439;1488.1
13-10-09;08:42;32.9;369.2;1.8;242.4;50.03;441;1488.1
13-10-09;08:45;33.1;362.6;1.9;241.4;50.03;446;1488.2
13-10-09;08:48;33.1;373.9;1.9;238.5;50.03;461;1488.2
13-10-09;08:51;33.2;362.6;2.1;242.4;50.06;507;1488.2
13-10-09;08:54;33.2;366.7;2.3;243.4;50.03;542;1488.2
13-10-09;08:57;33.3;368.1;2.4;242.4;50.02;561;1488.3
13-10-09;09:00;33.3;369.2;2.4;243.4;50.02;587;1488.3
13-10-09;09:03;33.7;366.5;2.4;240.4;50.04;587;1488.3
13-10-09;09:06;33.5;369.7;2.5;243.4;50.05;609;1488.4
13-10-09;09:09;33.7;355.6;2.6;240.4;50.05;634;1488.4
13-10-09;09:12;33.9;362.4;2.7;241.4;50.03;635;1488.4
13-10-09;09:15;33.8;356.5;2.8;242.4;50.02;671;1488.5
13-10-09;09:18;34.1;361.6;2.3;245.3;50.03;552;1488.5
13-10-09;09:21;34.1;363.5;2.6;241.4;50.02;611;1488.5
13-10-09;09:24;34.4;360.9;2.2;243.4;50.05;524;1488.5
13-10-09;09:27;34.0;348.4;2.4;243.4;50.07;593;1488.6
13-10-09;09:30;34.2;359.9;2.5;243.4;50.04;601;1488.6
13-10-09;09:33;34.2;355.2;2.7;242.4;50.03;639;1488.6
13-10-09;09:36;34.2;336.6;2.6;243.4;50.02;623;1488.7
13-10-09;09:39;34.6;359.1;2.4;244.3;50.03;588;1488.7
13-10-09;09:42;34.4;347.3;2.8;244.3;50.04;659;1488.7
13-10-09;09:45;34.6;359.0;3.1;244.3;50.05;748;1488.8
13-10-09;09:48;34.9;353.9;3.2;245.3;50.05;777;1488.8
13-10-09;09:51;34.9;355.8;3.3;245.3;50.03;792;1488.8
13-10-09;09:54;35.0;350.6;3.1;244.3;50.04;755;1488.9
13-10-09;09:57;35.4;351.7;3.4;244.3;50.04;826;1488.9
13-10-09;10:00;35.5;348.7;3.3;245.3;49.98;816;1489.0
13-10-09;10:03;35.6;352.8;3.6;245.3;50.03;876;1489.0
13-10-09;10:06;35.9;349.6;3.9;246.3;50.02;956;1489.0
13-10-09;10:09;35.9;339.2;3.7;246.3;50.06;893;1489.1
13-10-09;10:12;36.2;331.6;3.8;246.3;50.04;945;1489.1
13-10-09;10:15;36.4;3439;3.7;246.3;50.04;896;1489.2
13-10-09;10:18;36.3;340.2;4.0;246.3;50.04;978;1489.2
13-10-09;10:21;36.5;4.8;4.1;244.3;50.07;988;1489.3
13-10-09;10:24;36.8;339.2;4.3;246.3;50.06;1047;1489.3
13-10-09;10:27;37.1;342.1;4.4;246.3;50.06;1058;1489.4
13-10-09;10:30;37.1;338.9;4.3;246.3;50.05;1058;1489.4
13-10-09;10:33;37.5;335.5;4.5;242.4;50.05;1080;1489.5
13-10-09;10:36;37.7;337.3;4.5;246.3;50.03;1115;1489.5
13-10-09;10:39;37.9;341.1;4.5;246.3;50.06;1083;1489.6
13-10-09;10:42;37.9;333.5;4.5;244.3;49.98;1084;1489.6
13-10-09;10:45;38.3;338.3;4.3;245.3;50.02;1064;1489.7
13-10-09;10:48;38.0;341.1;4.3;244.3;50.04;1071;1489.8
13-10-09;10:51;38.4;330.0;4.7;245.3;50.04;1123;1489.8
13-10-09;10:54;38.4;333.8;4.4;245.3;50.04;1067;1489.9
13-10-09;10:57;38.6;330.6;4.8;246.3;50.06;1150;1489.9
13-10-09;11:00;38.7;341.7;4.8;247.3;50.01;1162;1490.0
13-10-09;11:03;39.1;326.8;4.8;247.3;50.01;1178;1490.0
13-10-09;11:06;39.1;334.1;5.0;244.3;50.03;1221;1490.1
13-10-09;11:09;39.5;324.3;5.2;246.3;49.96;1240;1490.2
13-10-09;11:12;39.7;326.6;5.3;246.3;50.00;1266;1490.2
13-10-09;11:15;39.9;330.0;5.3;244.3;50.01;1256;1490.3
13-10-09;11:18;40.0;325.7;5.1;246.3;50.05;1244;1490.3
13-10-09;11:21;40.1;326.0;4.8;246.3;50.07;1197;1490.4
13-10-09;11:24;39.9;321.0;4.8;246.3;50.07;1178;1490.5
13-10-09;11:27;39.9;323.8;4.5;246.3;50.02;1100;1490.5
13-10-09;11:30;39.9;330.1;4.7;245.3;50.06;1158;1490.6
13-10-09;11:33;39.9;334.7;4.6;245.3;50.0;1132;1490.6
13-10-09;11:36;40.0;333.2;4.7;246.3;50.05;1126;1490.7
13-10-09;11:39;40.0;332.5;4.7;247.3;50.05;1157;1490.8
13-10-09;11:42;40.0;324.7;4.6;243.4;50.05;1099;1490.8
13-10-09;11:45;40.4;339.6;4.7;247.3;50.0;1144;1490.9
13-10-09;11:48;40.4;336.1;4.8;245.3;50.05;1161;1490.9
13-10-09;11:51;40.4;336.7;4.8;246.3;50.07;1180;1491.0
13-10-09;11:54;40.6;343.3;5.1;246.3;50.10;1272;1491.0
13-10-09;11:57;40.4;345.2;4.6;246.3;50.07;1127;1491.1
13-10-09;12:00;40.4;337.0;5.1;243.4;50.03;1235;1491.1
13-10-09;12:03;40.6;334.5;5.3;247.3;50.04;1311;1491.2
13-10-09;12:06;40.9;327.6;5.6;247.3;50.05;1371;1491.3
13-10-09;12:09;41.2;326.2;5.7;247.3;50.06;1409;1491.3
13-10-09;12:12;41.3;321.5;5.6;247.3;50.05;1390;1491.4
13-10-09;12:15;41.2;324.6;5.1;247.3;50.06;1258;1491.5
13-10-09;12:18;41.2;325.9;4.8;246.3;50.06;1167;1491.5
13-10-09;12:21;41.3;337.3;5.7;246.3;50.07;1396;1491.6
13-10-09;12:24;41.7;321.6;6.0;247.3;50.06;1465;1491.7
13-10-09;12:27;41.9;333.1;5.6;246.3;50.07;1378;1491.7
13-10-09;12:30;42.0;324.4;5.6;247.3;50.02;1398;1491.8
13-10-09;12:33;42.0;331.7;5.7;245.3;50.03;1395;1491.9
13-10-09;12:36;42.1;322.9;5.4;245.3;50.03;1313;1491.9
13-10-09;12:39;42.0;327.8;5.4;246.3;50.07;1323;1492.0
13-10-09;12:42;42.1;335.3;5.4;247.3;50.06;1330;1492.1
13-10-09;12:45;41.9;324.7;5.7;247.3;50.07;1379;1492.1
13-10-09;12:48;42.2;328.2;5.4;247.3;50.07;1327;1492.2
13-10-09;12:51;42.1;314.5;5.5;243.4;50.07;1329;1492.3
13-10-09;12:54;42.2;327.8;5.1;246.3;50.06;1236;1492.3
13-10-09;12:57;42.1;330.3;4.9;245.3;50.07;1206;1492.4
13-10-09;13:00;42.1;326.0;4.9;246.3;50.01;1204;1492.5
13-10-09;13:03;42.0;324.9;4.6;246.3;50.03;1132;1492.5
13-10-09;13:06;41.7;324.4;5.0;246.3;50.04;1216;1492.6
13-10-09;13:09;42.1;321.6;5.4;247.3;50.04;1310;1492.6
13-10-09;13:12;42.0;325.6;5.3;248.2;50.04;1286;1492.7
13-10-09;13:15;42.1;327.6;5.5;247.3;50.04;1351;1492.8
13-10-09;13:18;42.2;326.6;5.3;246.3;50.06;1303;1492.8
13-10-09;13:21;42.3;322.4;5.6;245.3;50.02;1348;1492.9
13-10-09;13:24;42.1;324.4;4.7;246.3;50.07;1147;1493.0
13-10-09;13:27;41.9;321.3;4.8;246.3;50.03;1173;1493.0
13-10-09;13:30;42.0;324.7;4.6;247.3;50.03;1117;1493.1
13-10-09;13:33;41.9;327.0;4.6;247.3;50.03;1145;1493.1
13-10-09;13:36;41.7;320.8;4.4;245.3;50.07;1068;1493.2
13-10-09;13:39;41.9;319.7;4.4;247.3;50.09;1090;1493.3
13-10-09;13:42;41.5;327.5;4.3;246.3;50.04;1063;1493.3
13-10-09;13:45;41.7;328.7;4.6;247.3;50.02;1135;1493.4
13-10-09;13:48;41.7;331.7;4.5;247.3;50.04;1128;1493.4
13-10-09;13:51;41.5;325.3;4.6;248.2;50.06;1126;1493.5
13-10-09;13:54;41.3;314.5;4.6;247.3;50.03;1125;1493.5
13-10-09;13:57;41.4;324.9;4.7;248.2;50.03;1160;1493.6
13-10-09;14:00;41.6;334.4;4.9;247.3;50.02;1220;1493.6
13-10-09;14:03;41.7;323.1;5.1;247.3;50.03;1266;1493.7
13-10-09;14:06;41.7;327.5;4.1;246.3;50.04;998;1493.8
13-10-09;14:09;41.5;320.9;4.1;38.6;50.03;1007;1493.8
13-10-09;14:12;41.3;326.2;4.1;242.4;50.06;977;1493.9
13-10-09;14:15;41.4;327.5;4.5;243.4;50.03;1083;1493.9
13-10-09;14:18;41.0;328.4;3.7;245.3;50.02;895;1494.0
13-10-09;14:21;40.7;334.7;3.2;244.3;50.05;782;1494.0
13-10-09;14:24;40.4;336.9;2.4;243.4;50.06;573;1494.0
13-10-09;14:27;39.9;342.4;1.9;244.3;50.03;459;1494.1
13-10-09;14:30;39.4;336.6;1.8;243.4;50.02;436;1494.1
13-10-09;14:33;39.1;344.5;2.1;244.3;50.03;517;1494.1
13-10-09;14:36;39.2;348.6;2.3;244.3;50.06;551;1494.1
13-10-09;14:39;38.7;348.7;2.5;244.3;50.05;610;1494.2
13-10-09;14:42;38.9;357.7;2.1;243.4;50.05;499;1494.2
13-10-09;14:45;38.9;347.0;2.8;244.3;50.02;668;1494.2
13-10-09;14:48;39.0;340.7;2.9;244.3;50.04;702;1494.3
13-10-09;14:51;39.0;344.5;2.6;245.3;50.06;647;1494.3
13-10-09;14:54;38.5;346.5;2.7;243.4;50.06;657;1494.3
13-10-09;14:57;39.0;346.8;2.8;245.3;50.03;698;1494.4
13-10-09;15:00;38.4;347.1;2.7;245.3;50.04;661;1494.4
13-10-09;15:03;38.4;347.6;2.2;245.3;50.05;535;1494.4
13-10-09;15:06;38.4;351.2;2.2;245.3;50.06;536;1494.5
13-10-09;15:09;37.9;351.8;1.7;244.3;50.05;408;1494.5
13-10-09;15:12;37.6;350.0;1.3;244.3;50.04;303;1494.5
13-10-09;15:15;37.2;353.9;1.1;244.3;50.03;271;1494.5
13-10-09;15:18;37.1;356.9;1.2;244.3;50.05;265;1494.5
13-10-09;15:21;37.0;357.7;1.0;243.4;50.05;243;1494.5
13-10-09;15:24;36.8;354.3;1.0;243.4;50.07;233;1494.5
13-10-09;15:27;36.7;356.3;1.0;244.3;50.08;225;1494.6
13-10-09;15:30;36.7;353.1;0.9;244.3;50.05;223;1494.6
13-10-09;15:33;36.3;356.6;0.9;244.3;50.01;214;1494.6
13-10-09;15:36;36.2;355.5;0.8;244.3;50.06;192;1494.6
13-10-09;15:39;36.2;362.1;0.8;244.3;50.05;181;1494.6
13-10-09;15:42;36.0;360.2;0.8;244.3;50.04;176;1494.6
13-10-09;15:45;35.6;352.7;0.7;243.4;50.06;158;1494.6
13-10-09;15:48;35.5;353.0;0.7;244.3;50.05;146;1494.6
13-10-09;15:51;35.5;349.3;0.7;243.4;50.05;137;1494.6
13-10-09;15:54;35.4;341.0;0.6;244.3;50.04;128;1494.6
13-10-09;15:57;35.3;350.2;0.6;245.3;50.11;126;1494.6
13-10-09;16:00;35.2;349.3;0.7;244.3;50.01;120;1494.7
13-10-09;16:03;35.2;350.6;0.5;245.3;50.09;114;1494.7
13-10-09;16:06;35.2;352.0;0.5;245.3;50.07;107;1494.7
13-10-09;16:09;34.9;343.5;0.5;245.3;50.04;100;1494.7
13-10-09;16:12;34.8;335.3;0.4;245.3;50.05;93;1494.7
13-10-09;16:15;34.8;344.5;0.4;244.3;50.05;87;1494.7
13-10-09;16:18;34.8;352.0;0.4;243.4;50.06;81;1494.7
13-10-09;16:21;34.6;343.0;0.4;242.4;50.04;78;1494.7
13-10-09;16:24;34.6;335.7;0.4;244.3;50.04;76;1494.7
13-10-09;16:27;34.4;340.4;0.4;244.3;50.03;73;1494.7
13-10-09;16:30;34.4;333.9;0.4;244.3;50.04;71;1494.7
13-10-09;16:33;34.4;345.8;0.3;245.3;50.03;67;1494.7
13-10-09;16:36;34.5;336.9;0.4;243.4;50.05;59;1494.7
13-10-09;16:39;34.1;326.3;0.3;241.4;50.04;54;1494.7
13-10-09;16:42;34.0;338.3;0.2;243.4;50.02;48;1494.7
13-10-09;16:45;33.9;327.5;0.2;244.3;50.04;42;1494.7
13-10-09;16:48;33.9;319.7;0.2;243.4;50.03;36;1494.7
13-10-09;16:51;33.9;305.8;0.1;244.3;50.08;31;1494.7
13-10-09;16:54;33.8;313.1;0.1;244.3;50.04;26;1494.7
13-10-09;16:57;33.8;305.1;0.1;244.3;50.06;22;1494.7
13-10-09;17:00;33.7;317.2;0.1;243.4;50.06;18;1494.7
13-10-09;17:03;33.5;315.5;0.1;243.4;50.07;17;1494.7
13-10-09;17:06;33.4;317.4;0.1;245.3;50.06;13;1494.7
13-10-09;17:09;33.3;307.1;0.1;244.3;50.03;13;1494.7
13-10-09;17:12;33.4;307.1;0.0;244.3;50.01;10;1494.7
13-10-09;17:15;33.4;301.0;0.0;243.4;50.03;10;1494.7
13-10-09;17:18;33.2;294.4;0.0;244.3;50.02;8;1494.7
13-10-09;17:21;33.2;303.9;0.0;242.4;50.04;4;1494.7
13-10-09;17:24;33.2;300.8;0.0;243.4;50.03;2;1494.7
13-10-09;17:27;33.0;289.1;0.0;244.3;50.06;0;1494.7
13-10-09;17:30;32.9;192.3;0.0;243.4;50.03;0;1494.7
13-10-09;17:33;32.9;125.0;0.0;243.4;50.05;0;1494.7
13-10-09;17:36;32.7;141.2;0.0;243.4;50.02;0;1494.7
13-10-09;17:39;32.6;171.0;0.0;242.4;50.04;0;1494.7
13-10-09;17:42;32.6;104.4;0.0;243.4;50.02;0;1494.7
13-10-10;08:18;30.1;333.6;0.1;239.5;50.03;16;1494.7
13-10-10;08:21;30.3;319.7;0.1;240.4;50.04;19;1494.7
13-10-10;08:24;30.4;331.7;0.1;240.4;50.04;19;1494.7
13-10-10;08:27;30.4;318.1;0.1;238.5;50.03;20;1494.7
13-10-10;08:30;30.5;321.6;0.1;238.5;50.04;22;1494.7
13-10-10;08:33;30.5;308.2;0.1;240.4;50.05;22;1494.7
13-10-10;08:36;30.7;315.9;0.1;239.5;50.05;19;1494.7
13-10-10;08:39;30.7;321.0;0.1;239.5;50.05;19;1494.7
13-10-10;08:42;30.8;314.7;0.1;38.6;50.05;19;1494.7
13-10-10;08:45;30.8;314.2;0.1;236.5;50.04;20;1494.7
13-10-10;08:48;30.9;330.0;0.1;38.6;50.01;20;1494.7
13-10-10;08:51;30.9;319.1;0.1;240.4;50.06;21;1494.7
13-10-10;08:54;30.8;329.2;0.1;239.5;50.06;20;1494.7
13-10-10;08:57;31.0;326.3;0.1;240.4;50.06;21;1494.7
13-10-10;09:00;31.0;325.6;0.1;240.4;49.99;21;1494.7
13-10-10;09:03;31.0;327.5;0.1;241.4;50.01;20;1494.7
13-10-10;09:06;31.1;323.5;0.1;240.4;50.02;21;1494.7
13-10-10;09:09;31.0;324.6;0.1;241.4;50.03;21;1494.7
13-10-10;09:12;31.0;318.7;0.1;240.4;50.01;22;1494.7
13-10-10;09:15;31.0;311.2;0.1;241.4;50.01;25;1494.7
13-10-10;09:18;31.1;317.5;0.1;236.5;50.01;29;1494.7
13-10-10;09:21;31.2;319.0;0.1;240.4;50.04;27;1494.7
13-10-10;09:24;31.2;326.0;0.1;240.4;50.04;29;1494.7
13-10-10;09:27;31.2;332.2;0.2;241.4;50.05;31;1494.7
13-10-10;09:30;31.2;335.4;0.1;239.5;50.05;30;1494.7
13-10-10;09:33;31.4;333.9;0.2;240.4;50.02;36;1494.7
13-10-10;09:36;31.5;335.0;0.2;240.4;50.04;42;1494.8
13-10-10;09:39;31.4;335.1;0.2;240.4;50.03;38;1494.8
13-10-10;09:42;31.5;318.3;0.1;240.4;50.04;30;1494.8
13-10-10;09:45;31.4;336.9;0.3;241.4;50.05;53;1494.8
13-10-10;09:48;31.5;339.6;0.4;241.4;50.03;63;1494.8
13-10-10;09:51;31.6;350.2;0.4;239.5;50.03;71;1494.8
13-10-10;09:54;31.6;353.1;0.4;241.4;50.04;75;1494.8
13-10-10;09:57;31.7;363.1;0.4;242.4;50.05;89;1494.8
13-10-10;10:00;31.8;360.7;0.4;242.4;50.03;86;1494.8
13-10-10;10:03;31.9;345.7;0.4;241.4;50.03;78;1494.8
13-10-10;10:06;31.8;352.2;0.4;242.4;50.06;66;1494.8
13-10-10;10:09;31.8;349.9;0.2;241.4;50.04;50;1494.8
13-10-10;10:12;31.6;330.7;0.2;240.4;50.02;48;1494.8
13-10-10;10:15;31.8;341.8;0.2;241.4;50.02;42;1494.8
13-10-10;10:18;31.7;329.8;0.2;237.5;50.05;33;1494.8
13-10-10;10:21;31.7;325.0;0.2;239.5;49.97;40;1494.8
13-10-10;10:24;31.7;345.8;0.3;240.4;50.08;48;1494.8
13-10-10;10:27;31.7;347.1;0.3;240.4;50.02;61;1494.8
13-10-10;10:30;31.8;344.9;0.4;38.6;50.04;78;1494.8
13-10-10;10:33;31.9;352.4;0.5;240.4;50.04;90;1494.8
13-10-10;10:36;32.0;360.2;0.5;38.6;50.04;112;1494.8
13-10-10;10:39;32.0;361.2;0.5;240.4;50.04;116;1494.8
13-10-10;10:42;32.2;360.9;0.5;239.5;50.03;103;1494.8
13-10-10;10:45;32.3;353.0;0.5;236.5;50.09;97;1494.8
13-10-10;10:48;32.0;361.5;0.5;239.5;50.05;93;1494.8
13-10-10;10:51;32.0;361.2;0.6;239.5;50.04;106;1494.8
13-10-10;10:54;31.9;361.5;0.5;239.5;50.04;104;1494.8
13-10-10;10:57;32.3;359.6;0.5;240.4;50.04;94;1494.8
13-10-10;11:00;32.3;350.2;0.5;239.5;50.02;102;1494.9
13-10-10;11:03;32.2;366.0;0.5;239.5;50.01;108;1494.9
13-10-10;11:06;32.3;359.0;0.5;240.4;50.02;112;1494.9
13-10-10;11:09;32.2;366.2;0.6;240.4;50.03;123;1494.9
13-10-10;11:12;32.2;360.2;0.6;239.5;50.05;130;1494.9
13-10-10;11:15;32.4;365.9;0.6;239.5;50.06;129;1494.9
13-10-10;11:18;32.3;360.3;0.6;239.5;50.06;123;1494.9
13-10-10;11:21;32.4;362.8;0.7;240.4;50.04;144;1494.9
13-10-10;11:24;32.5;367.0;0.7;240.4;50.02;160;1494.9
13-10-10;11:27;32.5;366.6;0.7;239.5;50.03;164;1494.9
13-10-10;11:30;32.4;368.5;0.8;242.4;50.01;175;1494.9
13-10-10;11:33;32.5;372.8;0.8;243.4;50.03;194;1494.9
13-10-10;11:36;32.5;376.1;1.0;244.3;50.04;233;1494.9
13-10-10;11:39;32.6;373.8;1.3;243.4;50.06;303;1495.0
13-10-10;11:42;32.6;375.5;1.4;244.3;50.03;331;1495.0
13-10-10;11:45;32.9;376.4;1.4;246.3;50.11;337;1495.0
13-10-10;11:48;33.0;375.7;1.5;242.4;50.05;351;1495.0
13-10-10;11:51;33.0;375.7;1.2;243.4;50.06;272;1495.0
13-10-10;11:54;32.7;370.1;1.0;240.4;50.05;239;1495.0
13-10-10;11:57;32.7;355.5;0.8;244.3;50.07;202;1495.0
13-10-10;12:00;32.5;367.9;0.8;242.4;50.01;187;1495.1
13-10-10;12:03;32.9;362.5;0.8;243.4;50.03;177;1495.1
13-10-10;12:06;32.7;364.1;0.9;244.3;50.04;188;1495.1
13-10-10;12:09;32.6;366.6;0.8;244.3;50.05;199;1495.1
13-10-10;12:12;32.9;368.5;1.0;244.3;50.04;219;1495.1
13-10-10;12:15;32.9;364.4;0.9;245.3;50.04;212;1495.1
13-10-10;12:18;32.6;363.1;1.0;244.3;50.03;208;1495.1
13-10-10;12:21;32.7;372.9;1.0;244.3;50.04;217;1495.1
13-10-10;12:24;33.0;370.1;1.1;244.3;49.98;247;1495.1
13-10-10;12:27;32.9;371.3;1.1;240.4;49.99;273;1495.1
13-10-10;12:30;32.9;368.1;1.5;241.4;50.03;321;1495.2
13-10-10;12:33;33.1;369.5;1.5;245.3;50.03;370;1495.2
13-10-10;12:36;33.0;371.3;1.5;245.3;50.03;367;1495.2
13-10-10;12:39;33.2;370.6;1.7;245.3;50.04;412;1495.2
13-10-10;12:42;33.2;371.3;1.8;243.4;50.07;423;1495.2
