data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-10-10;12:45;33.4;373.0;1.7;245.3;50.04;396;1495.3
13-10-10;12:48;33.3;365.7;1.5;245.3;50.06;383;1495.3
13-10-10;12:51;33.3;370.4;1.7;246.3;50.04;380;1495.3
13-10-10;12:54;33.4;368.8;1.8;245.3;50.06;426;1495.3
13-10-10;12:57;33.5;366.3;1.9;246.3;50.05;461;1495.3
13-10-10;13:00;33.7;369.5;2.3;246.3;50.03;548;1495.4
13-10-10;13:03;33.9;367.6;2.5;246.3;49.99;609;1495.4
13-10-10;13:06;34.4;370.0;0.0;246.3;50.02;687;1495.4
13-10-10;13:09;34.4;376.1;3.0;246.3;50.03;737;1495.5
13-10-10;13:12;34.5;345.1;2.7;246.3;50.03;656;1495.5
13-10-10;13:15;34.6;367.5;3.1;244.3;50.05;766;1495.5
13-10-10;13:18;34.8;354.6;3.8;245.3;50.04;923;1495.6
13-10-10;13:21;35.5;358.8;3.7;247.3;50.04;911;1495.6
13-10-10;13:24;35.4;332.2;3.3;247.3;49.98;792;1495.7
13-10-10;13:27;35.5;339.9;3.7;248.2;50.0;885;1495.7
13-10-10;13:30;35.4;349.6;2.3;247.3;50.03;562;1495.7
13-10-10;13:33;35.5;351.2;2.1;247.3;50.06;512;1495.8
13-10-10;13:36;35.2;353.4;2.0;247.3;50.04;496;1495.8
13-10-10;13:39;35.4;354.9;2.2;247.3;50.04;544;1495.8
13-10-10;13:42;35.4;353.3;2.4;247.3;50.05;569;1495.8
13-10-10;13:45;35.5;363.1;1.8;246.3;50.06;450;1495.9
13-10-10;13:48;35.5;367.9;1.7;247.3;50.06;404;1495.9
13-10-10;13:51;35.2;365.7;1.7;244.3;50.03;399;1495.9
13-10-10;13:54;35.3;368.4;1.7;242.4;50.05;395;1495.9
13-10-10;13:57;35.2;363.8;1.7;243.4;50.06;414;1496.0
13-10-10;14:00;35.3;360.3;2.0;243.4;50.00;466;1496.0
13-10-10;14:03;35.3;366.3;1.8;243.4;50.05;445;1496.0
13-10-10;14:06;35.0;360.2;1.6;243.4;50.05;383;1496.0
13-10-10;14:09;34.9;360.4;1.6;243.4;50.07;378;1496.0
13-10-10;14:12;35.2;361.9;1.5;243.4;50.08;358;1496.1
13-10-10;14:15;34.9;364.1;1.2;241.4;50.03;312;1496.1
13-10-10;14:18;35.0;364.5;1.1;241.4;50.04;267;1496.1
13-10-10;14:21;34.6;360.9;1.1;243.4;50.05;247;1496.1
13-10-10;14:24;34.7;364.5;1.4;243.4;50.05;322;1496.1
13-10-10;14:27;34.9;370.6;1.8;244.3;50.04;437;1496.1
13-10-10;14:30;34.9;352.1;2.1;243.4;50.03;492;1496.2
13-10-10;14:33;34.9;328.8;2.4;244.3;50.03;583;1496.2
13-10-10;14:36;35.0;361.3;2.1;243.4;50.02;499;1496.2
13-10-10;14:39;35.2;361.0;1.8;243.4;50.03;436;1496.2
13-10-10;14:42;35.2;353.7;1.9;244.3;50.04;467;1496.3
13-10-10;14:45;35.9;336.3;5.1;245.3;50.03;1252;1496.3
13-10-10;14:48;36.3;348.0;5.3;248.2;50.05;1291;1496.4
13-10-10;14:51;36.8;345.7;4.2;247.3;50.06;1045;1496.4
13-10-10;14:54;36.8;346.1;3.7;247.3;50.03;922;1496.5
13-10-10;14:57;36.8;339.2;3.8;245.3;50.05;926;1496.5
13-10-10;15:00;37.0;338.3;4.0;246.3;50.02;981;1496.6
13-10-10;15:03;37.1;352.1;3.9;246.3;50.03;971;1496.6
13-10-10;15:06;36.9;354.6;2.8;246.3;50.02;657;1496.6
13-10-10;15:09;36.5;315.0;1.8;245.3;50.04;460;1496.7
13-10-10;15:12;36.2;347.3;1.7;244.3;50.05;411;1496.7
13-10-10;15:15;36.3;333.8;2.0;245.3;50.03;495;1496.7
13-10-10;15:18;36.3;351.7;3.5;247.3;50.05;881;1496.7
13-10-10;15:21;36.7;346.1;2.1;247.3;50.04;531;1496.8
13-10-10;15:24;36.3;341.6;1.8;242.4;49.98;428;1496.8
13-10-10;15:27;36.0;343.7;0.7;244.3;50.07;154;1496.8
13-10-10;15:30;35.5;342.0;0.6;242.4;50.05;131;1496.8
13-10-10;15:33;35.5;344.0;0.8;244.3;50.02;162;1496.8
13-10-10;15:36;35.2;355.6;0.9;244.3;50.04;198;1496.8
13-10-10;15:39;35.4;352.5;0.8;244.3;50.02;188;1496.8
13-10-10;15:42;35.2;361.9;0.8;244.3;50.03;200;1496.8
13-10-10;15:45;35.2;360.2;0.9;244.3;50.03;203;1496.9
13-10-10;15:48;34.8;352.8;1.3;245.3;50.02;328;1496.9
13-10-10;15:51;35.0;395.3;1.2;245.3;50.06;278;1496.9
13-10-10;15:54;35.3;355.9;1.8;246.3;50.09;442;1496.9
13-10-10;15:57;35.4;360.2;1.1;243.4;50.03;253;1496.9
13-10-10;16:00;34.8;352.1;0.8;245.3;50.02;197;1496.9
13-10-10;16:03;34.8;348.1;1.5;246.3;50.05;374;1497.0
13-10-10;16:06;34.9;363.5;1.2;246.3;50.06;305;1497.0
13-10-10;16:09;34.6;349.9;0.7;243.4;50.05;179;1497.0
13-10-10;16:12;34.7;350.6;0.7;244.3;50.05;162;1497.0
13-10-10;16:15;34.7;351.4;0.7;245.3;50.05;147;1497.0
13-10-10;16:18;34.5;355.6;0.6;244.3;50.04;127;1497.0
13-10-10;16:21;34.2;347.6;0.5;244.3;50.05;120;1497.0
13-10-10;16:24;34.2;350.8;0.5;245.3;50.05;106;1497.0
13-10-10;16:27;34.2;346.2;0.4;244.3;50.04;101;1497.0
13-10-10;16:30;34.0;350.2;0.4;244.3;50.02;83;1497.0
13-10-10;16:33;34.1;341.1;0.4;243.4;50.03;71;1497.0
13-10-10;16:36;33.9;341.7;0.3;243.4;50.03;55;1497.0
13-10-10;16:39;33.5;320.0;0.2;243.4;50.02;40;1497.0
13-10-10;16:42;33.8;325.0;0.1;241.4;50.02;33;1497.0
13-10-10;16:45;33.5;318.4;0.1;242.4;50.03;28;1497.0
13-10-10;16:48;33.4;326.8;0.1;243.4;50.05;25;1497.0
13-10-10;16:51;33.5;313.1;0.1;243.4;50.02;19;1497.0
13-10-10;16:54;33.3;321.9;0.1;243.4;50.02;17;1497.0
13-10-10;16:57;33.2;309.6;0.1;243.4;50.04;13;1497.0
13-10-10;17:00;33.1;305.1;0.0;244.3;50.06;3;1497.0
13-10-10;17:03;33.1;308.9;0.0;245.3;50.04;3;1497.0
13-10-10;17:06;33.0;300.0;0.0;244.3;50.03;1;1497.0
13-10-10;17:09;32.9;246.2;0.0;244.3;50.03;2;1497.0
13-10-10;17:12;32.7;193.2;0.0;243.4;50.04;0;1497.0
13-10-10;17:15;32.6;171.2;0.0;243.4;50.06;0;1497.0
13-10-10;17:18;32.6;104.8;0.0;243.4;50.02;0;1497.0
13-10-10;17:21;32.5;162.0;0.0;244.3;50.04;0;1497.0
13-10-10;17:24;32.5;103.1;0.0;244.3;50.03;0;1497.0
13-10-10;17:27;32.4;163.6;0.0;243.4;50.05;0;1497.0
13-10-10;17:30;32.3;111.0;0.0;243.4;50.04;0;1497.0
13-10-10;17:33;32.3;155.4;0.0;244.3;50.05;0;1497.0
13-10-10;17:36;32.2;226.0;0.0;245.3;50.02;0;1497.0
13-10-10;17:39;32.2;186.0;0.0;244.3;50.01;0;1497.0
13-10-10;17:42;32.2;120.1;0.0;243.4;50.03;0;1497.0
13-10-11;07:12;29.7;321.2;0.0;239.5;50.02;7;1497.0
13-10-11;07:15;30.1;345.4;0.0;240.4;50.01;10;1497.0
13-10-11;07:18;30.2;339.5;0.1;242.4;50.04;14;1497.0
13-10-11;07:21;30.2;327.9;0.1;241.4;50.05;17;1497.0
13-10-11;07:24;30.4;330.6;0.1;241.4;49.97;23;1497.0
13-10-11;07:27;30.4;336.4;0.1;240.4;50.03;28;1497.0
13-10-11;07:30;30.5;344.0;0.2;241.4;50.02;37;1497.1
13-10-11;07:33;30.8;353.6;0.2;241.4;50.03;49;1497.1
13-10-11;07:36;30.7;365.3;0.3;239.5;50.02;50;1497.1
13-10-11;07:39;30.9;352.7;0.3;241.4;50.02;56;1497.1
13-10-11;07:42;31.2;361.9;0.4;241.4;50.03;79;1497.1
13-10-11;07:45;31.2;366.2;0.5;242.4;50.03;95;1497.1
13-10-11;07:48;31.4;354.0;0.5;240.4;50.03;94;1497.1
13-10-11;07:51;31.5;372.0;0.4;240.4;50.03;66;1497.1
13-10-11;07:54;31.5;348.7;0.4;241.4;49.99;57;1497.1
13-10-11;07:57;31.6;366.7;0.6;240.4;50.08;91;1497.1
13-10-11;08:00;31.7;351.8;0.5;241.4;50.08;96;1497.1
13-10-11;08:03;31.7;356.5;0.7;241.4;50.07;143;1497.1
13-10-11;08:06;31.9;361.3;0.6;242.4;50.05;126;1497.1
13-10-11;08:09;32.0;368.5;0.7;242.4;50.03;148;1497.1
13-10-11;08:12;31.9;370.3;1.1;241.4;50.08;266;1497.1
13-10-11;08:15;32.3;373.2;1.2;241.4;50.05;283;1497.1
13-10-11;08:18;32.3;363.8;1.3;242.4;50.05;300;1497.1
13-10-11;08:21;32.7;374.2;1.5;242.4;50.0;348;1497.2
13-10-11;08:24;32.6;372.3;1.6;242.4;50.06;378;1497.2
13-10-11;08:27;33.0;366.5;1.7;243.4;50.08;402;1497.2
13-10-11;08:30;32.9;370.0;1.8;243.4;50.06;431;1497.2
13-10-11;08:33;33.1;370.8;1.9;242.4;50.05;448;1497.2
13-10-11;08:36;33.1;371.6;1.9;241.4;50.06;454;1497.3
13-10-11;08:39;33.4;362.8;1.9;240.4;50.06;466;1497.3
13-10-11;08:42;33.4;370.7;2.1;242.4;50.03;503;1497.3
13-10-11;08:45;33.4;371.0;2.1;242.4;50.03;504;1497.3
13-10-11;08:48;33.5;370.1;2.1;243.4;50.04;516;1497.4
13-10-11;08:51;34.1;358.7;2.1;242.4;50.05;522;1497.4
13-10-11;08:54;34.1;363.4;2.1;242.4;50.02;519;1497.4
13-10-11;08:57;34.1;360.2;2.3;244.3;50.05;546;1497.4
13-10-11;09:00;34.2;364.7;2.3;239.5;50.02;528;1497.5
13-10-11;09:03;34.5;356.6;2.2;237.5;50.03;525;1497.5
13-10-11;09:06;34.7;357.1;2.3;242.4;50.02;550;1497.5
13-10-11;09:09;34.5;363.8;2.2;242.4;50.03;546;1497.5
13-10-11;09:12;34.8;367.6;2.4;242.4;50.05;591;1497.6
13-10-11;09:15;34.9;364.7;2.7;243.4;50.02;637;1497.6
13-10-11;09:18;34.9;358.8;2.5;242.4;50.03;619;1497.6
13-10-11;09:21;35.2;360.4;2.8;243.4;50.05;679;1497.7
13-10-11;09:24;35.4;365.1;3.0;242.4;50.01;720;1497.7
13-10-11;09:27;35.6;365.1;3.3;243.4;50.01;786;1497.7
13-10-11;09:30;35.9;363.5;3.3;243.4;50.06;792;1497.8
13-10-11;09:33;36.0;360.6;3.5;245.3;50.05;829;1497.8
13-10-11;09:36;36.0;358.8;3.4;242.4;50.05;820;1497.9
13-10-11;09:39;36.1;356.2;3.0;243.4;50.05;732;1497.9
13-10-11;09:42;50.0;356.2;3.1;240.4;50.03;726;1497.9
13-10-11;09:45;36.4;352.4;2.7;243.4;50.07;666;1498.0
13-10-11;09:48;36.3;355.5;2.7;242.4;50.04;657;1498.0
13-10-11;09:51;36.1;362.4;2.1;242.4;50.07;514;1498.0
13-10-11;09:54;35.9;359.1;1.6;242.4;49.99;365;1498.1
13-10-11;09:57;35.6;351.2;1.4;242.4;50.11;327;1498.1
13-10-11;10:00;35.7;357.5;1.5;239.5;50.05;348;1498.1
13-10-11;10:03;35.5;365.4;1.5;243.4;50.05;363;1498.1
13-10-11;10:06;35.6;358.5;1.5;243.4;50.03;332;1498.1
13-10-11;10:09;35.4;364.8;1.2;242.4;50.03;295;1498.1
13-10-11;10:12;35.2;359.0;1.2;243.4;50.06;297;1498.2
13-10-11;10:15;35.3;363.4;1.4;242.4;50.04;332;1498.2
13-10-11;10:18;35.3;387.1;2.3;243.4;50.06;559;1498.2
13-10-11;10:21;36.0;358.0;4.3;245.3;50.03;1054;1498.2
13-10-11;10:24;36.4;353.9;4.5;246.3;50.04;1128;1498.3
13-10-11;10:27;36.9;344.5;5.1;246.3;50.07;1249;1498.3
13-10-11;10:30;37.2;342.7;5.1;246.3;50.02;1238;1498.4
13-10-11;10:33;37.8;346.7;5.0;245.3;50.04;1218;1498.5
13-10-11;10:36;38.0;341.7;4.9;245.3;50.03;1208;1498.5
13-10-11;10:39;38.0;339.5;4.9;245.3;50.03;1179;1498.6
13-10-11;10:42;38.4;341.6;4.9;245.3;50.04;1194;1498.6
13-10-11;10:45;38.5;339.4;5.2;245.3;50.04;1238;1498.7
13-10-11;10:48;39.0;332.5;4.8;245.3;50.03;1179;1498.8
13-10-11;10:51;39.1;341.8;4.5;244.3;50.05;1081;1498.8
13-10-11;10:54;38.9;330.1;4.0;244.3;50.03;974;1498.9
13-10-11;10:57;38.9;342.9;4.3;245.3;50.02;1068;1498.9
13-10-11;11:00;39.2;341.6;4.4;244.3;50.00;1069;1499.0
13-10-11;11:03;39.2;334.7;4.3;245.3;50.04;1035;1499.0
13-10-11;11:06;39.3;330.0;4.1;245.3;49.97;1017;1499.1
13-10-11;11:09;39.3;348.4;4.3;244.3;50.01;1038;1499.1
13-10-11;11:12;39.3;348.0;3.8;243.4;50.03;954;1499.2
13-10-11;11:15;39.3;352.7;4.7;247.3;50.03;1125;1499.2
13-10-11;11:18;39.7;337.0;4.7;246.3;50.04;1146;1499.3
13-10-11;11:21;39.8;338.2;5.1;246.3;50.03;1252;1499.4
13-10-11;11:24;39.8;340.5;5.3;246.3;50.03;1307;1499.4
13-10-11;11:27;40.0;331.7;5.2;246.3;50.04;1272;1499.5
13-10-11;11:30;40.2;323.5;5.1;246.3;50.03;1246;1499.5
13-10-11;11:33;40.1;331.3;5.3;247.3;50.07;1278;1499.6
13-10-11;11:36;40.1;329.2;4.8;246.3;50.04;1171;1499.7
13-10-11;11:39;40.2;341.0;4.8;246.3;50.02;1206;1499.7
13-10-11;11:42;40.4;342.7;4.6;244.3;50.03;1137;1499.8
13-10-11;11:45;39.9;349.8;4.3;245.3;50.04;1003;1499.8
13-10-11;11:48;39.9;360.2;3.5;243.4;50.09;877;1499.9
13-10-11;11:51;39.3;378.3;2.7;242.4;50.06;671;1499.9
13-10-11;11:54;39.2;370.8;3.9;243.4;50.05;923;1499.9
13-10-11;11:57;39.5;350.0;4.6;245.3;50.02;1110;1500.0
13-10-11;12:00;39.7;344.3;4.1;240.4;50.01;975;1500.0
13-10-11;12:03;39.5;347.0;2.7;242.4;50.05;614;1500.1
13-10-11;12:06;39.0;336.7;1.9;242.4;50.03;445;1500.1
13-10-11;12:09;38.6;351.1;1.5;242.4;50.05;370;1500.1
13-10-11;12:12;38.3;348.3;2.0;242.4;50.06;478;1500.2
13-10-11;12:15;38.3;360.9;2.4;244.3;50.04;563;1500.2
13-10-11;12:18;38.2;353.0;2.2;243.4;50.06;537;1500.2
13-10-11;12:21;38.0;362.8;2.9;244.3;50.04;721;1500.3
13-10-11;12:24;38.4;359.7;4.4;244.3;50.06;1075;1500.3
13-10-11;12:27;38.5;351.7;3.0;244.3;50.04;748;1500.3
13-10-11;12:30;38.7;346.5;5.3;246.3;49.95;1251;1500.4
13-10-11;12:33;39.0;348.6;4.4;245.3;50.04;1095;1500.5
13-10-11;12:36;39.2;338.3;3.6;245.3;50.02;881;1500.5
13-10-11;12:39;38.9;331.7;3.8;243.4;50.04;921;1500.6
13-10-11;12:42;39.1;350.3;3.9;245.3;50.06;947;1500.6
13-10-11;12:45;39.2;343.6;4.2;245.3;50.07;1020;1500.7
13-10-11;12:48;39.0;343.7;3.8;245.3;49.99;892;1500.7
13-10-11;12:51;39.1;357.4;3.4;244.3;50.05;850;1500.7
13-10-11;12:54;38.9;349.6;3.3;244.3;50.05;773;1500.8
13-10-11;12:57;38.9;354.7;4.0;244.3;50.03;950;1500.8
13-10-11;13:00;39.2;347.9;4.1;243.4;49.99;1033;1500.9
13-10-11;13:03;39.0;350.0;2.5;243.4;50.02;613;1500.9
13-10-11;13:06;38.7;347.6;3.1;244.3;50.08;748;1501.0
13-10-11;13:09;38.7;352.8;3.1;243.4;50.01;736;1501.0
13-10-11;13:12;38.4;360.6;3.4;244.3;50.05;821;1501.0
13-10-11;13:15;38.9;349.3;4.7;244.3;50.04;1156;1501.1
13-10-11;13:18;39.3;348.6;4.8;246.3;50.04;1186;1501.1
13-10-11;13:21;39.5;347.7;5.0;246.3;50.04;1223;1501.2
13-10-11;13:24;39.7;337.0;5.1;246.3;50.03;1260;1501.3
13-10-11;13:27;40.0;342.4;3.6;245.3;50.07;870;1501.3
13-10-11;13:30;39.5;341.8;3.1;245.3;50.01;765;1501.4
13-10-11;13:33;39.0;352.0;2.2;245.3;50.04;532;1501.4
13-10-11;13:36;50.0;344.5;4.0;246.3;50.04;1010;1501.4
13-10-11;13:39;39.4;362.4;2.1;244.3;50.04;518;1501.5
13-10-11;13:42;42.2;348.0;3.8;246.3;50.03;920;1501.5
13-10-11;13:45;39.4;348.9;3.6;246.3;50.0;873;1501.6
13-10-11;13:48;39.3;350.3;2.7;244.3;50.06;659;1501.6
13-10-11;13:51;38.7;354.7;2.1;243.4;50.07;521;1501.6
13-10-11;13:54;38.5;351.7;1.9;244.3;50.07;461;1501.7
13-10-11;13:57;38.9;352.7;4.1;244.3;50.04;996;1501.7
13-10-11;14:00;38.9;333.2;2.3;245.3;50.04;533;1501.8
13-10-11;14:03;38.5;344.8;1.8;244.3;50.03;441;1501.8
13-10-11;14:06;38.4;353.0;4.2;246.3;50.02;1034;1501.8
13-10-11;14:09;39.0;346.2;3.2;241.4;50.00;749;1501.9
13-10-11;14:12;38.6;346.8;3.4;242.4;50.02;800;1501.9
13-10-11;14:15;38.5;345.7;2.6;244.3;50.06;639;1502.0
13-10-11;14:18;38.3;341.8;1.6;242.4;50.03;364;1502.0
13-10-11;14:21;37.8;347.9;1.5;243.4;50.05;356;1502.0
13-10-11;14:24;37.6;340.2;1.7;243.4;50.00;384;1502.0
13-10-11;14:27;37.6;356.6;1.5;242.4;50.03;368;1502.0
13-10-11;14:30;37.0;357.7;1.4;243.4;50.04;343;1502.1
13-10-11;14:33;36.9;356.3;1.3;243.4;50.04;329;1502.1
13-10-11;14:36;36.7;347.1;1.2;243.4;50.06;290;1502.1
13-10-11;14:39;36.9;361.0;1.3;243.4;50.04;302;1502.1
13-10-11;14:42;36.4;360.4;1.1;242.4;50.05;266;1502.1
13-10-11;14:45;36.3;364.8;1.1;243.4;50.05;250;1502.1
13-10-11;14:48;36.2;358.4;1.1;243.4;50.03;265;1502.2
13-10-11;14:51;36.3;364.7;1.1;243.4;50.05;273;1502.2
13-10-11;14:54;36.0;364.1;1.2;243.4;50.03;288;1502.2
13-10-11;14:57;36.1;365.3;1.3;243.4;50.05;323;1502.2
13-10-11;15:00;36.0;333.9;1.4;243.4;50.01;345;1502.2
13-10-11;15:03;36.0;363.4;1.7;244.3;50.03;411;1502.2
13-10-11;15:06;36.0;364.8;1.6;243.4;50.02;385;1502.2
13-10-11;15:09;36.0;364.5;1.6;244.3;50.04;390;1502.3
13-10-11;15:12;36.1;362.6;1.7;244.3;50.04;427;1502.3
13-10-11;15:15;35.9;363.1;1.5;243.4;50.06;363;1502.3
13-10-11;15:18;36.0;361.2;1.2;244.3;50.04;306;1502.3
13-10-11;15:21;50.0;363.2;1.1;244.3;50.04;278;1502.3
13-10-11;15:24;35.6;364.3;1.2;244.3;50.03;276;1502.4
13-10-11;15:27;35.7;362.4;1.2;245.3;50.0;269;1502.4
13-10-11;15:30;35.5;359.7;1.2;243.4;50.01;295;1502.4
13-10-11;15:33;35.4;359.6;1.3;243.4;50.02;308;1502.4
13-10-11;15:36;35.4;355.5;1.3;245.3;50.04;323;1502.4
13-10-11;15:39;35.4;354.1;1.3;246.3;50.05;324;1502.4
13-10-11;15:42;35.5;358.8;1.3;244.3;50.02;329;1502.4
13-10-11;15:45;35.3;350.2;1.5;245.3;50.03;346;1502.5
13-10-11;15:48;35.4;363.2;1.6;245.3;50.07;380;1502.5
13-10-11;15:51;35.3;359.9;1.5;244.3;50.05;349;1502.5
13-10-11;15:54;35.5;358.8;1.5;245.3;50.07;359;1502.5
13-10-11;15:57;35.4;353.4;1.8;244.3;50.03;414;1502.5
13-10-11;16:00;35.7;360.7;2.1;245.3;50.06;510;1502.6
13-10-11;16:03;35.7;353.6;1.8;244.3;50.06;452;1502.6
13-10-11;16:06;35.6;351.7;1.6;244.3;50.03;385;1502.6
13-10-11;16:09;35.5;355.6;1.4;245.3;50.04;359;1502.6
13-10-11;16:12;35.5;346.5;1.5;245.3;50.05;361;1502.6
13-10-11;16:15;35.4;349.9;1.5;244.3;50.03;354;1502.7
13-10-11;16:18;35.4;356.3;1.1;241.4;49.97;238;1502.7
13-10-11;16:21;35.2;348.1;0.7;243.4;50.05;167;1502.7
13-10-11;16:24;35.0;347.6;0.6;243.4;50.06;139;1502.7
13-10-11;16:27;34.9;347.1;0.6;243.4;50.05;122;1502.7
13-10-11;16:30;34.8;352.4;0.5;243.4;50.03;111;1502.7
13-10-11;16:33;34.6;342.6;0.5;244.3;50.03;104;1502.7
13-10-11;16:36;34.4;347.9;0.5;243.4;50.01;93;1502.7
13-10-11;16:39;34.5;338.9;0.5;244.3;50.02;97;1502.7
13-10-11;16:42;34.5;335.5;0.5;243.4;50.05;84;1502.7
13-10-11;16:45;34.4;340.1;0.4;243.4;50.02;72;1502.7
13-10-11;16:48;34.4;344.9;0.4;242.4;50.0;62;1502.7
13-10-11;16:51;34.0;334.1;0.3;243.4;50.03;57;1502.7
13-10-11;16:54;34.1;342.0;0.3;242.4;50.02;54;1502.7
13-10-11;16:57;33.9;341.0;0.3;245.3;50.08;53;1502.7
13-10-11;17:00;33.9;330.3;0.2;243.4;50.0;47;1502.7
13-10-11;17:03;33.7;334.8;0.2;243.4;50.09;40;1502.7
13-10-11;17:06;33.8;320.8;0.2;38..4;50.04;36;1502.7
13-10-11;17:09;33.7;335.7;0.2;245.3;50.15;34;1502.7
13-10-11;17:12;33.7;322.9;0.2;242.4;50.06;40;1502.7
13-10-11;17:15;33.5;324.9;0.2;243.4;50.06;41;1502.8
13-10-11;17:18;33.5;324.7;0.1;243.4;50.05;28;1502.8
13-10-11;17:21;33.4;321.2;0.1;242.4;50.04;14;1502.8
13-10-11;17:24;33.3;303.9;0.0;243.4;50.04;11;1502.8
13-10-11;17:27;33.3;292.3;0.0;243.4;50.04;5;1502.8
13-10-11;17:30;33.2;291.5;0.0;243.4;50.04;0;1502.8
13-10-11;17:33;33.1;164.9;0.0;243.4;50.04;0;1502.8
13-10-11;17:36;33.0;101.0;0.0;243.4;50.03;0;1502.8
13-10-11;17:39;32.9;169.3;0.0;243.4;50.04;0;1502.8
13-10-11;17:42;32.9;100.6;0.0;242.4;50.01;0;1502.8
13-10-12;07:57;30.3;337.9;0.0;244.3;50.02;4;1502.8
13-10-12;08:00;30.3;292.6;0.0;244.3;50.12;5;1502.8
13-10-12;08:03;30.4;288.8;0.0;244.3;50.08;10;1502.8
13-10-12;08:06;30.7;298.2;0.0;244.3;50.07;4;1502.8
13-10-12;08:09;30.5;282.5;0.0;244.3;50.05;5;1502.8
13-10-12;08:12;30.7;269.9;0.0;244.3;50.03;7;1502.8
13-10-12;08:15;30.7;296.0;0.0;244.3;50.04;7;1502.8
13-10-12;08:18;30.8;300.2;0.0;244.3;50.01;8;1502.8
13-10-12;08:21;30.9;288.7;0.0;244.3;50.02;9;1502.8
13-10-12;08:24;31.0;293.9;0.1;244.3;50.04;16;1502.8
13-10-12;08:27;31.0;318.3;0.0;243.4;50.02;16;1502.8
13-10-12;08:30;31.0;306.7;0.0;243.4;50.00;12;1502.8
13-10-12;08:33;31.0;304.1;0.0;242.4;50.04;11;1502.8
13-10-12;08:36;31.1;307.1;0.0;245.3;50.04;12;1502.8
13-10-12;08:39;31.2;321.6;0.1;243.4;50.02;22;1502.8
13-10-12;08:42;31.2;329.2;0.1;245.3;50.00;19;1502.8
13-10-12;08:45;31.2;341.0;0.1;246.3;50.04;25;1502.8
13-10-12;08:48;31.4;320.5;0.1;246.3;50.03;24;1502.8
13-10-12;08:51;31.6;324.7;0.1;245.3;50.05;24;1502.8
13-10-12;08:54;31.5;337.3;0.1;246.3;50.04;29;1502.8
13-10-12;08:57;31.5;323.5;0.1;246.3;50.03;29;1502.8
13-10-12;09:00;31.6;328.1;0.2;245.3;50.02;34;1502.8
13-10-12;09:03;31.7;344.8;0.2;245.3;50.05;37;1502.8
13-10-12;09:06;31.7;339.9;0.2;245.3;50.03;36;1502.8
13-10-12;09:09;31.7;328.7;0.2;246.3;50.04;39;1502.8
13-10-12;09:12;31.8;340.5;0.2;245.3;50.03;34;1502.8
13-10-12;09:15;31.7;340.1;0.1;244.3;50.03;35;1502.8
13-10-12;09:18;31.7;332.2;0.2;245.3;50.03;50;1502.8
13-10-12;09:21;31.9;334.5;0.2;245.3;50.03;49;1502.8
13-10-12;09:24;32.0;327.3;0.3;245.3;50.09;50;1502.8
13-10-12;09:27;32.0;346.1;0.3;245.3;50.03;54;1502.8
13-10-12;09:30;31.9;347.1;0.3;245.3;50.04;53;1502.8
13-10-12;09:33;32.0;334.4;0.4;245.3;50.05;63;1502.8
13-10-12;09:36;32.3;336.7;0.2;244.3;50.03;48;1502.8
13-10-12;09:39;32.2;336.4;0.2;245.3;50.04;45;1502.8
13-10-12;09:42;32.2;362.8;0.2;246.3;50.02;59;1502.8
13-10-12;09:45;32.2;343.0;0.2;246.3;50.04;44;1502.8
13-10-12;09:48;32.3;322.4;0.2;242.4;50.04;43;1502.8
13-10-12;09:51;32.2;353.3;0.2;246.3;50.03;50;1502.8
13-10-12;09:54;32.2;332.6;0.3;245.3;50.06;49;1502.8
13-10-12;09:57;32.4;354.3;0.3;38.6;50.03;51;1502.8
13-10-12;10:00;32.2;333.5;0.3;246.3;50.04;62;1502.8
13-10-12;10:03;32.4;342.6;0.3;245.3;50.03;52;1502.8
13-10-12;10:06;32.3;352.8;0.3;242.4;50.06;59;1502.8
13-10-12;10:09;32.3;344.5;0.4;244.3;50.02;71;1502.8
13-10-12;10:12;32.3;354.3;0.4;243.4;50.03;79;1502.8
13-10-12;10:15;32.4;351.8;0.4;245.3;50.03;59;1502.8
13-10-12;10:18;32.2;357.2;0.4;246.3;50.03;64;1502.8
13-10-12;10:21;32.0;347.3;0.3;244.3;50.09;57;1502.8
13-10-12;10:24;32.2;365.0;0.4;244.3;50.04;59;1502.8
13-10-12;10:27;32.3;340.5;0.3;245.3;50.03;56;1502.8
13-10-12;10:30;31.9;341.6;0.4;245.3;50.02;65;1502.8
13-10-12;10:33;32.0;342.7;0.4;244.3;50.01;64;1502.8
13-10-12;10:36;31.9;335.4;0.4;244.3;50.02;70;1502.9
13-10-12;10:39;32.0;349.8;0.4;244.3;50.02;68;1502.9
13-10-12;10:42;32.0;360.0;0.4;243.4;50.05;72;1502.9
13-10-12;10:45;31.9;350.6;0.4;244.3;50.01;64;1502.9
13-10-12;10:48;31.9;327.3;0.3;245.3;50.04;54;1502.9
13-10-12;10:51;31.8;347.1;0.3;244.3;50.02;58;1502.9
13-10-12;10:54;31.8;353.1;0.3;244.3;50.01;56;1502.9
13-10-12;10:57;31.8;343.0;0.3;244.3;50.02;51;1502.9
13-10-12;11:00;31.7;345.8;0.3;244.3;50.00;54;1502.9
13-10-12;11:03;31.9;362.5;0.3;245.3;50.04;57;1502.9
13-10-12;11:06;31.9;347.6;0.3;244.3;49.99;52;1502.9
13-10-12;11:09;31.7;350.9;0.4;245.3;50.00;62;1502.9
13-10-12;11:12;31.8;351.4;0.4;244.3;49.98;69;1502.9
13-10-12;11:15;31.6;355.5;0.4;245.3;49.99;72;1502.9
13-10-12;11:18;31.7;352.4;0.5;245.3;50.01;84;1502.9
13-10-12;11:21;31.8;357.1;0.4;245.3;50.03;88;1502.9
13-10-12;11:24;31.9;350.8;0.4;245.3;50.01;82;1502.9
13-10-12;11:27;31.7;354.6;0.4;246.3;50.01;80;1502.9
13-10-12;11:30;31.8;353.0;0.4;244.3;50.02;89;1502.9
13-10-12;11:33;31.8;358.4;0.5;245.3;50.02;95;1502.9
13-10-12;11:36;31.9;353.3;0.5;245.3;50.05;104;1502.9
13-10-12;11:39;32.2;364.4;0.5;245.3;50.04;95;1502.9
13-10-12;11:42;31.9;350.8;0.4;244.3;50.06;83;1502.9
13-10-12;11:45;31.9;358.5;0.5;245.3;50.04;108;1502.9
13-10-12;11:48;31.9;366.7;0.5;245.3;50.03;107;1502.9
13-10-12;11:51;32.2;358.3;0.5;246.3;50.02;107;1502.9
13-10-12;11:54;32.0;358.8;0.0;245.3;50.03;110;1503.0
13-10-12;11:57;31.9;353.6;0.5;245.3;50.02;112;1503.0
13-10-12;12:00;31.9;361.2;0.6;245.3;49.99;125;1503.0
13-10-12;12:03;32.0;366.2;0.6;244.3;50.02;136;1503.0
13-10-12;12:06;32.2;380.5;0.5;245.3;50.02;112;1503.0
13-10-12;12:09;32.0;355.2;0.6;245.3;50.03;121;1503.0
13-10-12;12:12;31.9;370.6;0.7;245.3;50.05;144;1503.0
13-10-12;12:15;31.9;363.2;0.7;245.3;50.07;141;1503.0
13-10-12;12:18;32.0;366.9;0.6;244.3;50.05;142;1503.0
13-10-12;12:21;31.9;354.9;0.5;245.3;50.04;99;1503.0
13-10-12;12:24;31.8;355.2;0.4;243.4;50.03;91;1503.0
13-10-12;12:27;32.0;359.0;0.5;245.3;50.06;100;1503.0
13-10-12;12:30;31.9;366.6;0.5;244.3;50.03;103;1503.0
13-10-12;12:33;32.0;359.4;0.5;245.3;50.04;106;1503.0
13-10-12;12:36;32.2;357.2;0.6;245.3;50.02;131;1503.0
13-10-12;12:39;32.0;373.3;0.7;245.3;50.02;147;1503.0
13-10-12;12:42;31.9;364.8;0.5;245.3;50.06;111;1503.0
13-10-12;12:45;32.0;359.1;0.5;245.3;50.05;97;1503.1
13-10-12;12:48;31.8;363.5;0.5;245.3;50.05;99;1503.1
13-10-12;12:51;31.9;359.4;0.5;245.3;50.03;96;1503.1
13-10-12;12:54;32.2;360.0;0.5;245.3;50.04;107;1503.1
13-10-12;12:57;32.0;347.1;0.5;245.3;50.04;104;1503.1
13-10-12;13:00;31.9;354.6;0.5;245.3;50.08;110;1503.1
13-10-12;13:03;31.9;349.9;0.4;245.3;50.04;93;1503.1
13-10-12;13:06;32.0;351.7;0.4;245.3;50.03;95;1503.1
13-10-12;13:09;32.0;352.5;0.5;246.3;50.04;94;1503.1
13-10-12;13:12;32.0;349.9;0.5;245.3;50.05;97;1503.1
13-10-12;13:15;31.9;352.1;0.5;246.3;50.06;86;1503.1
13-10-12;13:18;31.9;354.9;0.4;245.3;50.10;85;1503.1
13-10-12;13:21;32.2;358.5;0.5;246.3;50.04;69;1503.1
13-10-12;13:24;31.7;352.8;0.4;244.3;50.07;64;1503.1
13-10-12;13:27;31.9;331.7;0.3;246.3;50.08;56;1503.1
13-10-12;13:30;31.9;345.9;0.4;245.3;50.03;89;1503.1
13-10-12;13:33;31.9;356.6;0.4;38.6;50.07;75;1503.1
13-10-12;13:36;31.9;349.6;0.5;247.3;50.06;89;1503.1
13-10-12;13:39;31.9;356.9;0.4;245.3;50.08;86;1503.1
13-10-12;13:42;31.8;345.9;0.4;245.3;50.09;76;1503.1
13-10-12;13:45;31.9;349.3;0.3;244.3;50.0;50;1503.1
13-10-12;13:48;31.7;332.0;0.4;244.3;50.11;61;1503.1
13-10-12;13:51;31.8;341.3;0.2;246.3;50.07;46;1503.1
13-10-12;13:54;31.7;352.7;0.3;245.3;50.07;55;1503.1
13-10-12;13:57;31.8;345.7;0.4;244.3;50.03;76;1503.2
13-10-12;14:00;31.9;349.3;0.4;245.3;50.04;84;1503.2
13-10-12;14:03;31.9;349.0;0.0;244.3;50.05;61;1503.2
13-10-12;14:06;32.0;342.4;0.3;244.3;50.07;65;1503.2
13-10-12;14:09;32.0;338.5;0.4;245.3;50.07;54;1503.2
13-10-12;14:12;31.9;344.2;0.4;243.4;50.06;80;1503.2
13-10-12;14:15;32.0;357.8;0.4;244.3;50.05;79;1503.2
13-10-12;14:18;32.3;360.9;0.5;245.3;50.06;103;1503.2
13-10-12;14:21;32.3;349.6;0.5;244.3;49.98;86;1503.2
13-10-12;14:24;32.2;357.4;0.4;245.3;50.06;82;1503.2
13-10-12;14:27;32.3;364.4;0.4;245.3;50.05;78;1503.2
13-10-12;14:30;32.2;349.0;0.4;245.3;50.08;72;1503.2
13-10-12;14:33;32.3;353.4;0.4;245.3;50.04;65;1503.2
13-10-12;14:36;32.3;361.8;0.5;245.3;50.07;101;1503.2
13-10-12;14:39;32.4;342.7;0.3;245.3;50.05;59;1503.2
13-10-12;14:42;32.4;355.9;0.5;245.3;50.07;95;1503.2
13-10-12;14:45;32.5;359.4;0.5;244.3;50.04;95;1503.2
13-10-12;14:48;32.3;360.6;0.5;245.3;50.11;90;1503.2
13-10-12;14:51;32.4;351.4;0.4;246.3;50.05;81;1503.2
13-10-12;14:54;32.5;356.2;0.4;246.3;50.06;82;1503.2
13-10-12;14:57;32.4;357.4;0.4;243.4;50.04;88;1503.2
13-10-12;15:00;32.5;357.2;0.5;246.3;50.02;93;1503.2
13-10-12;15:03;32.7;354.9;0.4;246.3;50.02;94;1503.2
13-10-12;15:06;32.6;361.2;0.4;246.3;50.01;90;1503.2
13-10-12;15:09;32.6;361.9;0.5;244.3;50.02;102;1503.2
13-10-12;15:12;32.7;359.4;0.4;246.3;50.04;95;1503.3
13-10-12;15:15;32.6;355.0;0.5;246.3;50.06;105;1503.3
13-10-12;15:18;32.6;355.5;0.5;246.3;50.04;115;1503.3
13-10-12;15:21;32.7;353.3;0.5;246.3;50.04;100;1503.3
13-10-12;15:24;32.6;357.7;0.4;246.3;50.06;73;1503.3
13-10-12;15:27;32.7;346.1;0.5;246.3;49.99;68;1503.3
13-10-12;15:30;32.6;339.5;0.4;245.3;50.03;76;1503.3
13-10-12;15:33;32.6;350.3;0.3;246.3;50.06;60;1503.3
13-10-12;15:36;32.6;334.4;0.2;246.3;50.02;53;1503.3
13-10-12;15:39;32.6;344.9;0.3;246.3;50.02;59;1503.3
13-10-12;15:42;32.6;350.0;0.3;246.3;50.05;54;1503.3
13-10-12;15:45;32.9;343.5;0.3;244.3;50.06;63;1503.3
13-10-12;15:48;32.6;338.9;0.3;245.3;50.0;51;1503.3
13-10-12;15:51;32.7;329.5;0.3;247.3;50.05;48;1503.3
13-10-12;15:54;32.6;335.5;0.2;38.6;50.00;45;1503.3
13-10-12;15:57;32.5;340.4;0.2;245.3;50.11;40;1503.3
13-10-12;16:00;32.5;333.3;0.2;245.3;50.06;43;1503.3
13-10-12;16:03;32.5;330.0;0.2;246.3;50.07;42;1503.3
13-10-12;16:06;32.6;327.0;0.2;246.3;50.07;41;1503.3
13-10-12;16:09;32.6;334.2;0.1;245.3;50.03;34;1503.3
13-10-12;16:12;32.6;319.6;0.1;246.3;50.04;27;1503.3
13-10-12;16:15;32.6;327.2;0.2;246.3;50.03;41;1503.3
13-10-12;16:18;32.5;335.7;0.2;245.3;50.03;40;1503.3
13-10-12;16:21;32.5;328.5;0.1;246.3;50.03;26;1503.3
13-10-12;16:24;32.5;329.1;0.1;246.3;50.10;22;1503.3
13-10-12;16:27;32.5;321.5;0.1;245.3;50.03;18;1503.3
13-10-12;16:30;32.4;322.1;0.1;244.3;50.02;26;1503.3
13-10-12;16:33;32.3;308.9;0.1;245.3;50.04;15;1503.3
13-10-12;16:36;32.4;295.8;0.0;246.3;50.05;11;1503.3
13-10-12;16:39;32.4;306.5;0.0;246.3;50.04;13;1503.3
13-10-12;16:42;32.3;306.1;0.0;246.3;50.04;9;1503.3
13-10-12;16:45;32.3;300.8;0.0;245.3;50.02;6;1503.3
13-10-12;16:48;32.3;284.1;0.0;245.3;50.03;4;1503.3
13-10-12;16:51;32.2;295.6;0.0;245.3;50.05;1;1503.3
13-10-12;16:54;32.0;331.6;0.0;245.3;50.05;0;1503.3
13-10-12;16:57;32.0;225.1;0.0;247.3;50.08;0;1503.3
13-10-12;17:00;31.9;208.5;0.0;244.3;50.08;0;1503.3
13-10-12;17:03;31.9;207.1;0.0;245.3;50.06;0;1503.3
13-10-12;17:06;31.9;141.0;0.0;245.3;50.05;0;1503.3
13-10-12;17:09;31.8;126.7;0.0;244.3;50.03;0;1503.3
13-10-12;17:12;31.8;194.2;0.0;244.3;50.06;0;1503.3
13-10-12;17:15;31.7;261.1;0.0;244.3;50.05;0;1503.3
13-10-12;17:18;31.7;327.8;0.0;243.4;50.04;0;1503.3
13-10-12;17:21;31.7;310.6;0.0;245.3;50.01;0;1503.3
13-10-12;17:24;31.6;279.7;0.0;244.3;50.02;0;1503.3
13-10-12;17:27;31.6;255.1;0.0;245.3;50.06;0;1503.3
13-10-12;17:30;31.6;220.7;0.0;245.3;50.06;0;1503.3
13-10-12;17:33;31.5;199.3;0.0;245.3;50.02;0;1503.3
13-10-12;17:36;31.5;1.6;0.0;244.3;50.03;0;1503.3
13-10-12;17:39;31.5;163.7;0.0;245.3;50.03;0;1503.3
13-10-12;17:42;31.4;139.3;0.0;244.3;50.04;0;1503.3
13-10-13;08:06;30.2;338.6;0.0;245.3;50.06;5;1503.3
13-10-13;08:09;30.2;328.5;0.0;246.3;50.06;9;1503.3
13-10-13;08:12;30.3;319.3;0.1;246.3;50.02;11;1503.3
13-10-13;08:15;30.3;321.2;0.1;246.3;50.04;19;1503.3
13-10-13;08:18;30.4;323.7;0.1;246.3;50.05;28;1503.3
13-10-13;08:21;30.7;324.7;0.1;247.3;50.03;31;1503.3
13-10-13;08:24;30.5;325.4;0.1;245.3;50.03;30;1503.3
13-10-13;08:27;30.9;333.6;0.2;246.3;50.02;36;1503.3
13-10-13;08:30;31.0;334.1;0.3;246.3;50.02;48;1503.3
13-10-13;08:33;31.0;343.3;0.3;245.3;50.02;52;1503.3
13-10-13;08:36;30.9;342.1;0.4;246.3;50.04;65;1503.3
13-10-13;08:39;31.2;345.8;0.3;246.3;50.03;56;1503.3
13-10-13;08:42;31.2;348.7;0.4;245.3;50.02;68;1503.3
13-10-13;08:45;31.2;343.3;0.4;246.3;50.02;74;1503.3
13-10-13;08:48;31.4;365.6;0.5;246.3;50.01;100;1503.4
13-10-13;08:51;31.7;368.7;0.7;246.3;50.03;155;1503.4
13-10-13;08:54;31.9;363.1;0.5;244.3;50.06;119;1503.4
13-10-13;08:57;31.8;359.3;0.5;246.3;50.06;100;1503.4
13-10-13;09:00;31.7;351.8;0.2;245.3;50.04;47;1503.4
13-10-13;09:03;31.8;332.9;0.2;247.3;50.06;46;1503.4
13-10-13;09:06;31.7;342.9;0.2;245.3;50.02;45;1503.4
13-10-13;09:09;31.8;339.6;0.3;245.3;50.04;49;1503.4
13-10-13;09:12;31.7;331.6;0.2;245.3;50.05;40;1503.4
13-10-13;09:15;31.9;347.6;0.3;245.3;50.05;59;1503.4
13-10-13;09:18;31.9;341.8;0.2;244.3;50.03;53;1503.4
13-10-13;09:21;32.2;350.5;0.3;245.3;50.04;57;1503.4
13-10-13;09:24;32.2;349.2;0.4;245.3;50.04;69;1503.4
13-10-13;09:27;32.2;346.7;0.3;245.3;50.06;62;1503.4
13-10-13;09:30;32.2;346.8;0.3;245.3;50.05;50;1503.4
13-10-13;09:33;32.3;350.9;0.3;245.3;50.01;59;1503.4
13-10-13;09:36;32.0;344.9;0.3;245.3;50.05;58;1503.4
13-10-13;09:39;32.3;344.0;0.4;245.3;50.04;74;1503.4
13-10-13;09:42;32.0;340.4;0.4;246.3;50.05;72;1503.4
13-10-13;09:45;32.3;353.1;0.4;243.4;50.04;68;1503.4
13-10-13;09:48;32.3;347.9;0.4;245.3;50.03;62;1503.4
13-10-13;09:51;32.6;361.6;0.4;38.6;50.03;71;1503.4
13-10-13;09:54;32.4;349.8;0.4;245.3;50.05;80;1503.4
13-10-13;09:57;32.4;356.1;0.4;245.3;50.05;86;1503.4
13-10-13;10:00;32.5;365.4;0.5;243.4;50.04;94;1503.4
13-10-13;10:03;50.0;355.5;0.4;245.3;50.04;85;1503.4
13-10-13;10:06;32.5;348.6;0.4;244.3;50.07;77;1503.4
13-10-13;10:09;32.6;360.3;0.5;244.3;50.03;86;1503.4
13-10-13;10:12;32.7;356.5;0.5;245.3;50.04;108;1503.5
13-10-13;10:15;32.7;361.8;0.4;245.3;50.03;104;1503.5
13-10-13;10:18;32.7;346.7;0.5;244.3;50.05;97;1503.5
13-10-13;10:21;32.7;363.1;0.4;244.3;50.04;91;1503.5
13-10-13;10:24;32.9;360.2;0.4;245.3;50.06;76;1503.5
13-10-13;10:27;32.7;343.0;0.5;245.3;49.97;71;1503.5
13-10-13;10:30;32.7;346.5;0.5;245.3;49.98;71;1503.5
13-10-13;10:33;33.0;340.8;0.4;245.3;50.07;69;1503.5
13-10-13;10:36;32.7;351.2;0.4;245.3;50.03;77;1503.5
13-10-13;10:39;32.7;354.9;0.5;244.3;50.04;99;1503.5
13-10-13;10:42;32.9;356.3;0.4;245.3;50.05;89;1503.5
13-10-13;10:45;32.9;358.3;0.5;244.3;50.03;114;1503.5
13-10-13;10:48;33.1;363.7;0.8;245.3;50.06;177;1503.5
13-10-13;10:51;33.2;369.7;1.2;247.3;50.06;283;1503.5
13-10-13;10:54;33.4;363.5;2.4;245.3;50.04;589;1503.5
13-10-13;10:57;34.0;384.5;2.3;247.3;50.04;567;1503.6
13-10-13;11:00;33.8;373.6;1.1;245.3;50.09;272;1503.6
13-10-13;11:03;33.5;363.8;0.9;245.3;50.05;205;1503.6
13-10-13;11:06;33.5;376.1;0.8;245.3;50.06;175;1503.6
13-10-13;11:09;33.4;377.0;0.7;244.3;50.06;169;1503.6
13-10-13;11:12;33.3;355.9;0.6;246.3;50.02;133;1503.6
13-10-13;11:15;33.2;359.6;0.6;246.3;50.04;124;1503.6
13-10-13;11:18;33.3;359.0;0.6;243.4;50.04;127;1503.6
13-10-13;11:21;33.2;366.7;0.5;244.3;50.05;121;1503.6
13-10-13;11:24;33.3;359.6;0.5;245.3;50.04;111;1503.6
13-10-13;11:27;33.4;357.1;0.5;245.3;50.01;111;1503.7
13-10-13;11:30;33.1;355.9;0.5;245.3;50.10;123;1503.7
13-10-13;11:33;33.4;357.5;0.6;246.3;50.09;127;1503.7
13-10-13;11:36;33.3;369.2;0.6;245.3;50.06;133;1503.7
13-10-13;11:39;33.3;361.3;0.6;246.3;50.01;135;1503.7
13-10-13;11:42;33.3;365.9;0.6;246.3;50.04;135;1503.7
13-10-13;11:45;33.4;364.0;0.6;245.3;50.03;117;1503.7
13-10-13;11:48;33.5;361.9;0.6;245.3;50.06;122;1503.7
13-10-13;11:51;33.4;358.3;0.6;243.4;50.07;122;1503.7
13-10-13;11:54;33.5;356.1;0.6;246.3;50.05;129;1503.7
13-10-13;11:57;33.4;365.4;0.8;244.3;49.94;142;1503.7
13-10-13;12:00;33.3;369.5;0.7;245.3;50.06;157;1503.7
13-10-13;12:03;33.5;360.2;0.7;246.3;50.02;146;1503.7
13-10-13;12:06;33.3;368.1;0.7;246.3;50.02;144;1503.7
13-10-13;12:09;33.3;362.5;0.7;245.3;50.02;135;1503.7
13-10-13;12:12;33.3;364.1;0.6;243.4;50.03;133;1503.8
13-10-13;12:15;33.4;369.2;0.6;245.3;50.03;140;1503.8
13-10-13;12:18;33.5;366.2;0.7;245.3;50.08;148;1503.8
13-10-13;12:21;33.3;363.7;0.6;243.4;50.07;144;1503.8
13-10-13;12:24;33.7;366.6;0.6;246.3;50.05;144;1503.8
13-10-13;12:27;33.4;359.9;0.7;246.3;50.04;154;1503.8
13-10-13;12:30;33.4;361.9;0.8;245.3;49.95;161;1503.8
13-10-13;12:33;33.4;370.3;0.9;246.3;49.99;176;1503.8
13-10-13;12:36;33.5;370.1;0.7;246.3;50.05;160;1503.8
13-10-13;12:39;33.5;364.1;0.7;246.3;50.05;164;1503.8
13-10-13;12:42;33.4;368.4;0.8;245.3;50.05;175;1503.8
13-10-13;12:45;33.5;369.4;0.8;246.3;50.06;190;1503.8
13-10-13;12:48;33.5;362.4;0.9;246.3;50.05;209;1503.8
13-10-13;12:51;33.8;369.4;1.2;247.3;50.05;279;1503.9
13-10-13;12:54;33.8;374.2;1.5;246.3;50.05;374;1503.9
13-10-13;12:57;34.1;384.6;2.4;247.3;50.03;578;1503.9
13-10-13;13:00;34.6;370.7;3.0;246.3;50.00;742;1503.9
13-10-13;13:03;34.8;371.7;2.8;248.2;50.07;689;1504.0
13-10-13;13:06;34.9;369.7;2.5;248.2;50.06;620;1504.0
13-10-13;13:09;34.7;371.6;1.9;247.3;50.05;460;1504.0
13-10-13;13:12;34.7;361.8;1.5;247.3;50.05;375;1504.1
13-10-13;13:15;34.7;358.4;1.3;245.3;50.06;310;1504.1
13-10-13;13:18;34.8;370.6;1.2;246.3;50.05;286;1504.1
13-10-13;13:21;34.7;365.0;1.1;246.3;50.06;266;1504.1
13-10-13;13:24;34.8;371.4;1.5;247.3;50.08;374;1504.1
13-10-13;13:27;34.7;365.1;1.5;247.3;50.08;354;1504.1
13-10-13;13:30;34.8;365.0;1.5;249.2;50.08;348;1504.2
13-10-13;13:33;34.6;366.5;1.2;246.3;50.08;282;1504.2
13-10-13;13:36;34.5;363.4;1.1;247.3;50.08;248;1504.2
13-10-13;13:39;34.4;353.4;0.8;246.3;50.07;198;1504.2
13-10-13;13:42;34.5;356.9;1.1;247.3;50.06;256;1504.2
13-10-13;13:45;34.8;366.3;2.6;248.2;50.07;649;1504.2
13-10-13;13:48;35.0;356.2;3.1;249.2;50.09;777;1504.3
13-10-13;13:51;35.9;362.1;5.1;252.1;50.09;1282;1504.3
13-10-13;13:54;36.0;348.7;2.2;247.3;50.13;558;1504.4
13-10-13;13:57;35.7;342.0;1.8;248.2;50.13;448;1504.4
13-10-13;14:00;35.9;357.4;1.6;245.3;50.05;398;1504.4
13-10-13;14:03;35.5;355.6;1.7;247.3;50.02;420;1504.4
13-10-13;14:06;35.4;340.5;1.1;246.3;50.02;264;1504.4
13-10-13;14:09;35.3;343.3;1.0;245.3;50.01;218;1504.5
13-10-13;14:12;35.0;355.0;0.9;247.3;50.03;238;1504.5
13-10-13;14:15;35.0;354.0;0.9;246.3;50.03;223;1504.5
13-10-13;14:18;34.8;360.0;1.0;247.3;50.05;213;1504.5
13-10-13;14:21;35.0;356.9;1.1;247.3;50.07;267;1504.5
13-10-13;14:24;34.8;345.2;1.9;247.3;50.01;425;1504.5
13-10-13;14:27;35.2;349.2;2.2;248.2;50.11;552;1504.5
13-10-13;14:30;35.0;361.6;1.4;246.3;50.05;328;1504.6
13-10-13;14:33;35.2;354.7;1.2;247.3;50.04;306;1504.6
13-10-13;14:36;34.8;362.1;1.3;246.3;50.05;311;1504.6
13-10-13;14:39;34.8;360.6;1.1;247.3;50.06;281;1504.6
13-10-13;14:42;34.6;362.8;1.1;247.3;50.07;268;1504.6
13-10-13;14:45;34.8;361.2;1.2;247.3;50.04;263;1504.6
13-10-13;14:48;34.9;357.5;1.1;247.3;50.04;270;1504.6
13-10-13;14:51;34.7;364.5;1.1;246.3;50.08;268;1504.7
13-10-13;14:54;34.8;351.8;1.1;247.3;49.98;246;1504.7
13-10-13;14:57;34.6;352.1;1.1;247.3;49.96;245;1504.7
13-10-13;15:00;34.7;362.6;1.1;247.3;50.03;254;1504.7
13-10-13;15:03;34.6;359.4;1.1;247.3;50.03;254;1504.7
13-10-13;15:06;34.7;362.6;1.0;247.3;50.03;247;1504.7
13-10-13;15:09;34.7;362.2;0.9;247.3;50.06;216;1504.7
13-10-13;15:12;50.0;360.9;0.8;247.3;50.05;190;1504.7
13-10-13;15:15;34.5;350.3;0.8;247.3;50.06;181;1504.8
13-10-13;15:18;34.5;362.6;0.8;247.3;50.05;176;1504.8
13-10-13;15:21;34.5;359.9;0.7;246.3;50.07;166;1504.8
13-10-13;15:24;34.4;362.9;0.7;245.3;50.08;165;1504.8
13-10-13;15:27;34.4;354.6;0.7;247.3;50.07;174;1504.8
13-10-13;15:30;34.2;349.8;0.7;246.3;50.05;170;1504.8
13-10-13;15:33;34.4;357.4;0.8;248.2;50.03;173;1504.8
13-10-13;15:36;34.2;352.4;0.7;247.3;50.06;172;1504.8
13-10-13;15:39;34.6;358.4;0.8;246.3;50.03;175;1504.8
13-10-13;15:42;34.1;357.4;0.9;246.3;50.04;195;1504.8
13-10-13;15:45;34.4;354.1;0.8;247.3;50.03;178;1504.8
13-10-13;15:48;34.4;357.5;0.7;247.3;50.03;172;1504.8
13-10-13;15:51;34.1;353.0;0.7;247.3;50.02;156;1504.9
13-10-13;15:54;34.1;360.6;0.7;246.3;50.03;144;1504.9
13-10-13;15:57;34.1;352.2;0.6;246.3;50.11;128;1504.9
13-10-13;16:00;34.0;347.6;0.6;246.3;50.05;145;1504.9
13-10-13;16:03;34.0;355.6;0.7;247.3;50.03;145;1504.9
13-10-13;16:06;34.0;355.0;0.7;246.3;50.06;158;1504.9
13-10-13;16:09;34.1;345.4;0.6;246.3;50.05;157;1504.9
13-10-13;16:12;34.0;352.0;0.7;247.3;50.06;157;1504.9
13-10-13;16:15;33.9;352.5;0.7;246.3;50.05;150;1504.9
13-10-13;16:18;34.0;359.0;0.7;246.3;50.04;131;1504.9
13-10-13;16:21;34.1;361.0;1.2;246.3;50.04;271;1504.9
13-10-13;16:24;34.4;354.7;1.2;247.3;50.02;299;1504.9
13-10-13;16:27;34.1;353.1;1.2;247.3;50.04;282;1505.0
13-10-13;16:30;34.4;353.1;1.0;247.3;50.08;245;1505.0
13-10-13;16:33;34.2;351.8;1.0;247.3;50.04;212;1505.0
13-10-13;16:36;34.2;337.9;0.5;246.3;50.05;92;1505.0
13-10-13;16:39;34.0;335.1;0.4;246.3;50.03;82;1505.0
13-10-13;16:42;33.9;338.3;0.4;247.3;50.03;75;1505.0
13-10-13;16:45;33.9;350.0;0.4;246.3;50.03;62;1505.0
13-10-13;16:48;33.8;341.4;0.3;244.3;50.04;52;1505.0
13-10-13;16:51;33.5;324.3;0.2;245.3;50.04;39;1505.0
13-10-13;16:54;33.5;324.4;0.1;246.3;50.05;31;1505.0
13-10-13;16:57;33.3;320.3;0.1;245.3;50.08;20;1505.0
13-10-13;17:00;33.2;310.6;0.0;245.3;50.11;10;1505.0
13-10-13;17:03;33.2;291.7;0.0;245.3;50.09;1;1505.0
13-10-13;17:06;33.1;207.2;0.0;245.3;50.08;0;1505.0
13-10-13;17:09;33.0;169.9;0.0;245.3;50.07;0;1505.0
13-10-13;17:12;32.9;101.9;0.0;245.3;50.05;0;1505.0
13-10-13;17:15;33.0;172.2;0.0;245.3;50.02;4;1505.0
13-10-13;17:18;32.7;228.6;0.0;245.3;50.04;4;1505.0
13-10-13;17:21;32.7;254.8;0.0;245.3;50.04;4;1505.0
13-10-13;17:24;32.6;195.8;0.0;245.3;50.03;0;1505.0
13-10-13;17:27;32.5;129.3;0.0;245.3;50.03;0;1505.0
13-10-13;17:30;32.4;137.5;0.0;245.3;50.04;0;1505.0
13-10-13;17:33;32.4;206.2;0.0;243.4;50.02;0;1505.0
13-10-13;17:36;32.4;270.9;0.0;245.3;50.06;0;1505.0
13-10-13;17:39;32.3;309.2;0.0;245.3;50.05;0;1505.0
13-10-13;17:42;32.3;298.6;0.0;245.3;50.02;0;1505.0
13-10-13;17:45;32.2;234.6;0.0;245.3;50.02;0;1505.0
13-10-13;17:48;32.0;164.0;0.0;244.3;50.04;0;1505.0
13-10-14;07:30;30.1;328.5;0.0;243.4;50.04;3;1505.0
13-10-14;07:33;30.3;321.9;0.0;242.4;50.02;7;1505.0
13-10-14;07:36;30.3;324.4;0.0;245.3;50.02;5;1505.0
13-10-14;07:39;30.3;330.7;0.1;245.3;50.07;10;1505.0
13-10-14;07:42;30.7;325.1;0.0;244.3;50.03;11;1505.0
13-10-14;07:45;30.7;310.9;0.1;245.3;50.07;17;1505.0
13-10-14;07:48;30.5;327.2;0.1;244.3;50.05;26;1505.0
13-10-14;07:51;30.8;338.2;0.1;244.3;50.04;15;1505.0
13-10-14;07:54;30.8;335.7;0.1;243.4;50.03;25;1505.0
13-10-14;07:57;30.9;330.1;0.2;244.3;50.04;31;1505.0
13-10-14;08:00;31.0;319.6;0.2;244.3;50.07;34;1505.0
13-10-14;08:03;31.0;328.2;0.1;244.3;50.03;34;1505.0
13-10-14;08:06;31.1;342.4;0.2;244.3;50.03;43;1505.0
13-10-14;08:09;31.2;339.5;0.3;244.3;50.12;55;1505.0
13-10-14;08:12;31.2;331.9;0.3;243.4;50.10;63;1505.0
13-10-14;08:15;31.4;360.0;0.5;243.4;50.04;104;1505.0
13-10-14;08:18;31.6;353.0;0.4;243.4;50.07;82;1505.0
13-10-14;08:21;31.7;357.8;0.5;244.3;50.04;99;1505.0
13-10-14;08:24;31.7;354.7;0.4;243.4;50.05;66;1505.0
13-10-14;08:27;31.9;361.9;0.5;243.4;50.06;90;1505.1
13-10-14;08:30;31.8;350.9;0.4;242.4;50.04;63;1505.1
13-10-14;08:33;31.8;345.8;0.4;243.4;50.03;61;1505.1
13-10-14;08:36;31.9;351.5;0.4;244.3;50.03;76;1505.1
13-10-14;08:39;32.2;360.0;0.5;241.4;50.02;85;1505.1
13-10-14;08:42;32.0;363.5;0.4;244.3;50.00;74;1505.1
13-10-14;08:45;32.2;354.4;0.4;241.4;50.06;70;1505.1
13-10-14;08:48;32.3;357.5;0.4;246.3;50.06;88;1505.1
13-10-14;08:51;32.4;360.9;0.4;246.3;50.06;80;1505.1
13-10-14;08:54;32.6;366.2;0.4;243.4;50.06;85;1505.1
13-10-14;08:57;32.5;374.4;0.7;243.4;50.06;145;1505.1
13-10-14;09:00;32.5;362.6;0.5;247.3;50.06;103;1505.1
13-10-14;09:03;32.5;357.8;0.5;243.4;50.08;116;1505.1
13-10-14;09:06;32.4;354.4;0.5;246.3;50.07;106;1505.1
13-10-14;09:09;32.7;375.4;0.8;246.3;50.09;186;1505.1
13-10-14;09:12;32.7;383.3;1.0;246.3;50.05;217;1505.1
13-10-14;09:15;32.6;370.8;0.9;246.3;50.05;216;1505.1
13-10-14;09:18;32.4;370.4;0.7;246.3;50.06;163;1505.1
13-10-14;09:21;32.3;373.0;0.0;246.3;50.05;217;1505.2
13-10-14;09:24;32.5;364.7;0.9;246.3;50.06;220;1505.2
13-10-14;09:27;32.4;363.7;0.7;245.3;50.11;165;1505.2
13-10-14;09:30;32.5;366.0;0.7;245.3;50.05;167;1505.2
13-10-14;09:33;32.3;365.0;0.7;245.3;50.03;164;1505.2
13-10-14;09:36;32.6;367.0;1.0;246.3;50.07;234;1505.2
13-10-14;09:39;32.6;385.8;1.2;246.3;50.06;288;1505.2
13-10-14;09:42;32.7;383.6;1.8;247.3;50.07;441;1505.2
13-10-14;09:45;33.1;369.1;1.5;246.3;50.08;368;1505.3
13-10-14;09:48;32.9;370.4;1.5;246.3;50.07;378;1505.3
13-10-14;09:51;32.9;363.4;1.6;246.3;50.07;393;1505.3
13-10-14;09:54;33.0;364.8;1.2;246.3;50.07;293;1505.3
13-10-14;09:57;33.2;364.1;1.2;247.3;50.06;310;1505.3
13-10-14;10:00;33.4;367.3;4.1;251.1;50.05;1009;1505.4
13-10-14;10:03;33.8;370.1;4.4;252.1;50.07;1102;1505.4
13-10-14;10:06;34.0;351.7;2.8;249.2;50.08;704;1505.4
13-10-14;10:09;34.0;346.2;4.1;244.3;50.09;1011;1505.5
13-10-14;10:12;34.0;344.6;2.0;245.3;50.09;508;1505.5
13-10-14;10:15;34.4;351.8;4.4;248.2;50.08;1102;1505.5
13-10-14;10:18;34.5;334.4;2.1;245.3;50.07;492;1505.6
13-10-14;10:21;34.6;352.4;3.8;245.3;50.06;907;1505.6
13-10-14;10:24;35.0;366.7;3.9;247.3;50.05;939;1505.7
13-10-14;10:27;35.2;352.0;4.0;247.3;50.07;999;1505.7
13-10-14;10:30;35.4;356.8;4.0;247.3;50.07;964;1505.8
13-10-14;10:33;35.9;341.3;4.1;247.3;50.08;1036;1505.8
13-10-14;10:36;35.9;342.1;3.8;247.3;50.06;946;1505.9
13-10-14;10:39;36.1;345.8;4.0;247.3;50.07;970;1505.9
13-10-14;10:42;36.3;353.4;4.0;247.3;50.07;964;1506.0
13-10-14;10:45;36.4;349.5;4.4;248.2;50.08;1085;1506.0
13-10-14;10:48;36.4;348.0;4.1;248.2;50.08;1023;1506.1
13-10-14;10:51;36.4;346.5;4.0;248.2;50.08;969;1506.1
13-10-14;10:54;36.8;346.4;4.3;248.2;50.09;1065;1506.2
13-10-14;10:57;36.9;349.0;4.4;248.2;50.09;1080;1506.2
13-10-14;11:00;36.9;346.1;4.6;247.3;50.09;1112;1506.3
13-10-14;11:03;37.4;345.9;4.5;248.2;50.03;1117;1506.3
13-10-14;11:06;37.5;340.4;4.7;250.2;50.05;1148;1506.4
13-10-14;11:09;37.6;343.3;4.4;250.2;50.05;1093;1506.5
13-10-14;11:12;37.7;337.9;4.2;38.6;50.07;1057;1506.5
13-10-14;11:15;37.6;337.3;4.3;250.2;50.07;1075;1506.6
13-10-14;11:18;37.7;338.5;4.1;249.2;50.01;1008;1506.6
13-10-14;11:21;37.5;335.4;4.1;249.2;50.02;1006;1506.7
13-10-14;11:24;37.6;342.4;3.9;249.2;50.08;973;1506.7
13-10-14;11:27;37.2;343.2;3.2;249.2;50.06;784;1506.7
13-10-14;11:30;37.5;347.0;3.1;248.2;50.09;787;1506.8
13-10-14;11:33;37.5;347.7;4.2;250.2;50.06;1016;1506.8
13-10-14;11:36;37.7;336.1;4.6;249.2;50.06;1129;1506.9
13-10-14;11:39;38.0;343.9;4.8;250.2;50.07;1171;1506.9
13-10-14;11:42;38.4;334.5;4.7;249.2;50.08;1170;1507.0
13-10-14;11:45;38.3;335.1;4.7;248.2;50.02;1127;1507.1
13-10-14;11:48;38.5;337.5;4.6;249.2;50.12;1133;1507.1
13-10-14;11:51;38.6;330.9;4.7;249.2;50.08;1165;1507.2
13-10-14;11:54;38.4;336.6;3.2;248.2;50.07;803;1507.2
13-10-14;11:57;38.0;336.1;2.7;248.2;50.07;669;1507.3
13-10-14;12:00;37.7;339.8;2.5;246.3;50.03;606;1507.3
13-10-14;12:03;37.6;328.4;3.2;248.2;50.05;796;1507.3
13-10-14;12:06;37.9;343.5;3.7;246.3;50.04;913;1507.4
13-10-14;12:09;37.7;347.0;3.1;248.2;50.03;765;1507.4
13-10-14;12:12;37.7;346.1;3.1;248.2;50.05;779;1507.5
13-10-14;12:15;37.5;339.5;3.9;248.2;50.06;961;1507.5
13-10-14;12:18;37.9;348.7;3.7;248.2;50.06;910;1507.5
13-10-14;12:21;37.9;347.9;3.2;249.2;50.05;793;1507.6
13-10-14;12:24;37.7;347.3;3.0;247.3;50.08;721;1507.6
13-10-14;12:27;37.5;339.8;3.0;248.2;50.02;718;1507.7
13-10-14;12:30;37.4;349.0;3.0;248.2;50.03;754;1507.7
13-10-14;12:33;37.5;349.5;3.1;248.2;50.02;762;1507.7
13-10-14;12:36;37.2;348.4;3.2;248.2;50.04;800;1507.8
13-10-14;12:39;37.6;344.8;3.2;245.3;50.03;776;1507.8
13-10-14;12:42;37.2;346.8;2.9;247.3;50.08;703;1507.8
13-10-14;12:45;37.2;346.2;2.4;247.3;50.04;613;1507.9
13-10-14;12:48;36.9;349.5;2.5;248.2;50.06;624;1507.9
13-10-14;12:51;36.8;356.6;2.5;248.2;50.05;629;1507.9
13-10-14;12:54;37.0;346.4;3.1;248.2;50.05;759;1508.0
13-10-14;12:57;37.2;345.8;3.3;248.2;50.08;803;1508.0
13-10-14;13:00;37.4;346.1;3.3;249.2;50.02;812;1508.1
13-10-14;13:03;37.1;348.1;3.5;248.2;50.05;874;1508.1
13-10-14;13:06;37.5;341.8;3.7;249.2;50.06;921;1508.1
13-10-14;13:09;37.2;341.8;3.5;246.3;50.04;845;1508.2
13-10-14;13:12;37.6;344.2;3.4;248.2;50.04;839;1508.2
13-10-14;13:15;37.5;346.7;3.0;248.2;49.99;709;1508.3
13-10-14;13:18;37.1;343.2;2.6;249.2;50.07;655;1508.3
13-10-14;13:21;37.1;346.7;2.6;247.3;50.0;624;1508.3
13-10-14;13:24;36.7;348.1;2.3;247.3;50.07;574;1508.4
13-10-14;13:27;37.0;349.5;2.5;247.3;50.05;621;1508.4
13-10-14;13:30;36.8;352.8;2.4;248.2;50.03;603;1508.4
13-10-14;13:33;36.5;352.0;2.3;38.6;50.04;546;1508.5
13-10-14;13:36;36.7;357.2;2.4;248.2;50.04;584;1508.5
13-10-14;13:39;36.5;350.0;2.7;248.2;49.97;621;1508.5
13-10-14;13:42;36.8;354.1;3.3;246.3;50.00;809;1508.5
13-10-14;13:45;36.9;352.4;3.1;248.2;50.07;772;1508.6
13-10-14;13:48;36.9;348.7;3.2;249.2;50.07;784;1508.6
13-10-14;13:51;37.1;347.3;3.4;249.2;50.05;848;1508.7
13-10-14;13:54;36.9;348.9;3.4;250.2;50.05;836;1508.7
13-10-14;13:57;37.0;353.6;3.0;248.2;50.04;744;1508.7
13-10-14;14:00;37.0;343.9;3.4;249.2;50.02;860;1508.8
13-10-14;14:03;37.1;347.7;2.4;245.3;50.04;587;1508.8
13-10-14;14:06;36.9;353.9;2.1;248.2;50.04;523;1508.9
13-10-14;14:09;36.5;349.9;1.8;247.3;50.06;446;1508.9
13-10-14;14:12;36.5;352.7;2.3;247.3;49.97;526;1508.9
13-10-14;14:15;36.5;358.1;2.0;246.3;50.00;472;1508.9
13-10-14;14:18;36.2;365.3;2.1;248.2;50.01;506;1509.0
13-10-14;14:21;36.2;349.2;2.1;247.3;50.05;521;1509.0
13-10-14;14:24;36.4;330.4;2.6;248.2;50.04;639;1509.0
13-10-14;14:27;36.9;362.5;3.4;248.2;50.05;848;1509.1
13-10-14;14:30;36.9;361.6;4.9;250.2;50.05;1231;1509.1
13-10-14;14:33;37.0;342.6;3.4;250.2;50.05;849;1509.1
13-10-14;14:36;37.2;302.0;2.3;248.2;50.05;549;1509.2
13-10-14;14:39;37.1;328.5;3.0;249.2;50.06;746;1509.2
13-10-14;14:42;37.4;317.8;4.7;250.2;50.09;1165;1509.3
13-10-14;14:45;37.2;360.0;3.4;250.2;50.12;851;1509.3
13-10-14;14:48;37.2;338.6;3.1;249.2;50.08;773;1509.4
13-10-14;14:51;37.1;284.0;3.3;250.2;50.06;789;1509.4
13-10-14;14:54;37.0;339.9;2.5;249.2;50.07;635;1509.4
13-10-14;14:57;36.4;349.6;1.3;248.2;50.06;329;1509.4
13-10-14;15:00;36.3;347.9;1.4;248.2;50.05;341;1509.4
13-10-14;15:03;36.4;330.7;1.2;248.2;50.05;287;1509.5
13-10-14;15:06;36.2;351.8;1.2;248.2;50.05;280;1509.5
13-10-14;15:09;36.1;353.7;1.1;248.2;50.06;270;1509.5
13-10-14;15:12;36.1;358.0;1.0;247.3;50.06;230;1509.5
13-10-14;15:15;35.6;356.1;0.9;247.3;50.06;214;1509.5
13-10-14;15:18;35.7;357.4;1.0;246.3;50.07;232;1509.5
13-10-14;15:21;35.6;352.2;1.0;248.2;50.04;252;1509.5
13-10-14;15:24;35.5;361.3;1.1;248.2;50.07;274;1509.6
13-10-14;15:27;35.5;358.4;1.2;248.2;50.04;306;1509.6
13-10-14;15:30;35.5;367.8;1.4;248.2;50.04;341;1509.6
13-10-14;15:33;35.9;333.8;2.9;250.2;50.06;724;1509.6
13-10-14;15:36;35.7;352.1;1.5;245.3;50.05;372;1509.6
13-10-14;15:39;36.1;354.1;2.1;245.3;50.05;500;1509.7
13-10-14;15:42;36.0;319.6;1.7;246.3;49.99;393;1509.7
13-10-14;15:45;35.6;362.5;1.5;38.6;50.07;328;1509.7
13-10-14;15:48;35.9;376.4;2.7;247.3;50.06;655;1509.7
13-10-14;15:51;36.2;350.9;3.5;248.2;50.06;892;1509.8
13-10-14;15:54;36.9;349.0;3.3;247.3;50.08;793;1509.8
13-10-14;15:57;37.2;351.1;3.7;245.3;50.07;910;1509.9
13-10-14;16:00;37.1;347.9;2.5;246.3;50.06;609;1509.9
13-10-14;16:03;36.4;338.2;1.0;245.3;50.08;257;1509.9
13-10-14;16:06;36.5;325.7;2.5;247.3;50.07;624;1509.9
13-10-14;16:09;37.0;354.3;3.0;247.3;50.04;742;1510.0
13-10-14;16:12;37.0;342.3;2.9;247.3;50.09;706;1510.0
13-10-14;16:15;36.9;348.0;2.9;247.3;50.07;718;1510.0
13-10-14;16:18;37.1;352.1;2.8;247.3;50.05;695;1510.1
13-10-14;16:21;37.0;344.9;2.6;246.3;50.05;659;1510.1
13-10-14;16:24;37.1;348.7;2.5;247.3;50.04;606;1510.1
13-10-14;16:27;37.1;342.1;2.4;247.3;50.04;599;1510.2
13-10-14;16:30;37.1;344.8;2.0;246.3;50.03;510;1510.2
13-10-14;16:33;36.9;344.9;1.8;246.3;50.01;441;1510.2
13-10-14;16:36;36.8;349.5;1.3;246.3;50.00;289;1510.2
13-10-14;16:39;36.3;346.4;1.5;243.4;49.98;337;1510.3
13-10-14;16:42;36.1;349.2;1.3;247.3;50.02;302;1510.3
13-10-14;16:45;36.1;347.9;0.4;245.3;50.06;86;1510.3
13-10-14;16:48;35.7;329.2;0.5;245.3;50.04;95;1510.3
13-10-14;16:51;35.3;328.4;0.3;244.3;50.06;56;1510.3
13-10-14;16:54;35.2;330.4;0.3;246.3;50.06;48;1510.3
13-10-14;16:57;35.0;334.1;0.2;244.3;50.03;43;1510.3
13-10-14;17:00;34.8;339.1;0.2;245.3;50.09;38;1510.3
13-10-14;17:03;34.7;324.4;0.2;245.3;50.09;32;1510.3
13-10-14;17:06;34.6;320.6;0.1;243.4;50.12;26;1510.3
13-10-14;17:09;34.2;321.6;0.1;243.4;50.11;20;1510.3
13-10-14;17:12;34.2;309.5;0.1;244.3;50.07;11;1510.3
13-10-14;17:15;34.1;289.7;0.0;243.4;50.07;2;1510.3
13-10-14;17:18;33.9;225.1;0.0;243.4;50.05;0;1510.3
13-10-14;17:21;33.7;285.3;0.0;243.4;50.06;0;1510.3
13-10-14;17:24;33.5;288.8;0.0;243.4;50.07;0;1510.3
13-10-14;17:27;33.4;239.0;0.0;241.4;50.05;0;1510.3
13-10-14;17:30;33.3;168.4;0.0;243.4;50.06;0;1510.3
13-10-14;17:33;33.2;101.9;0.0;242.4;50.05;0;1510.3
13-10-15;07:51;30.1;335.1;0.0;242.4;50.09;6;1510.3
13-10-15;07:54;30.2;325.7;0.0;242.4;50.06;12;1510.3
13-10-15;07:57;30.4;309.8;0.1;241.4;50.05;12;1510.3
13-10-15;08:00;30.5;319.1;0.1;242.4;50.07;18;1510.3
13-10-15;08:03;30.2;334.2;0.2;242.4;50.03;33;1510.3
13-10-15;08:06;30.5;341.1;0.3;242.4;50.06;50;1510.3
13-10-15;08:09;30.7;337.2;0.3;242.4;50.05;53;1510.3
13-10-15;08:12;30.7;346.2;0.2;240.4;50.04;45;1510.3
