data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-10-15;08:15;30.8;332.8;0.2;241.4;50.02;46;1510.3
13-10-15;08:18;30.9;343.9;0.3;242.4;49.99;46;1510.3
13-10-15;08:21;31.0;344.2;0.3;241.4;50.04;65;1510.3
13-10-15;08:24;31.1;341.4;0.4;244.3;50.05;81;1510.3
13-10-15;08:27;31.4;358.4;0.4;245.3;50.05;87;1510.3
13-10-15;08:30;31.4;360.3;0.4;245.3;50.04;94;1510.3
13-10-15;08:33;31.8;364.0;0.5;246.3;50.02;107;1510.3
13-10-15;08:36;31.6;368.2;0.5;245.3;50.02;116;1510.3
13-10-15;08:39;31.8;361.2;0.5;246.3;50.04;112;1510.3
13-10-15;08:42;31.8;368.2;0.5;244.3;50.03;113;1510.4
13-10-15;08:45;31.8;358.3;0.5;242.4;50.04;103;1510.4
13-10-15;08:48;32.0;351.7;0.4;245.3;50.02;77;1510.4
13-10-15;08:51;31.8;349.3;0.3;245.3;50.02;52;1510.4
13-10-15;08:54;31.9;342.6;0.3;246.3;50.04;52;1510.4
13-10-15;08:57;31.8;329.7;0.2;245.3;50.03;36;1510.4
13-10-15;09:00;31.8;336.4;0.3;246.3;50.03;53;1510.4
13-10-15;09:03;31.7;342.0;0.2;246.3;50.06;46;1510.4
13-10-15;09:06;31.7;342.3;0.4;246.3;50.05;65;1510.4
13-10-15;09:09;31.8;349.0;0.4;243.4;50.04;74;1510.4
13-10-15;09:12;31.7;352.8;0.4;245.3;50.04;90;1510.4
13-10-15;09:15;31.8;354.9;0.4;245.3;50.02;88;1510.4
13-10-15;09:18;32.0;361.0;0.5;245.3;50.04;119;1510.4
13-10-15;09:21;32.0;361.6;0.5;246.3;50.04;123;1510.4
13-10-15;09:24;32.2;356.2;0.5;245.3;50.03;100;1510.4
13-10-15;09:27;32.0;356.1;0.6;245.3;50.04;122;1510.4
13-10-15;09:30;32.2;365.4;0.5;246.3;50.04;109;1510.4
13-10-15;09:33;50.0;356.2;0.5;244.3;50.02;105;1510.4
13-10-15;09:36;32.2;361.6;0.5;246.3;50.0;107;1510.4
13-10-15;09:39;32.0;356.6;0.6;246.3;50.06;120;1510.4
13-10-15;09:42;32.2;364.7;0.5;245.3;50.05;119;1510.4
13-10-15;09:45;32.3;365.1;0.7;245.3;50.03;147;1510.4
13-10-15;09:48;32.0;361.3;0.6;246.3;50.05;134;1510.5
13-10-15;09:51;32.0;355.9;0.5;244.3;50.02;104;1510.5
13-10-15;09:54;32.2;349.3;0.4;246.3;50.05;95;1510.5
13-10-15;09:57;32.3;358.5;0.4;243.4;50.04;82;1510.5
13-10-15;10:00;32.0;358.0;0.4;246.3;50.04;78;1510.5
13-10-15;10:03;32.2;346.8;0.4;246.3;50.06;88;1510.5
13-10-15;10:06;32.0;348.0;0.4;246.3;50.07;68;1510.5
13-10-15;10:09;32.2;351.5;0.4;246.3;50.07;78;1510.5
13-10-15;10:12;32.2;356.2;0.5;246.3;50.07;107;1510.5
13-10-15;10:15;32.4;379.5;1.0;246.3;50.01;206;1510.5
13-10-15;10:18;32.5;375.8;1.4;248.2;50.06;335;1510.5
13-10-15;10:21;32.7;381.1;1.4;247.3;50.05;338;1510.5
13-10-15;10:24;32.6;377.3;1.3;247.3;50.08;318;1510.5
13-10-15;10:27;32.7;370.1;1.2;246.3;50.06;290;1510.6
13-10-15;10:30;32.9;365.7;1.4;247.3;50.03;357;1510.6
13-10-15;10:33;32.7;370.1;0.9;245.3;50.06;208;1510.6
13-10-15;10:36;32.9;367.9;0.9;245.3;50.07;188;1510.6
13-10-15;10:39;32.6;355.8;0.7;244.3;50.04;143;1510.6
13-10-15;10:42;32.7;371.4;0.7;245.3;50.05;168;1510.6
13-10-15;10:45;32.6;360.6;0.8;244.3;50.01;153;1510.6
13-10-15;10:48;32.6;367.3;0.6;245.3;50.0;132;1510.6
13-10-15;10:51;32.7;353.3;0.5;245.3;50.06;98;1510.6
13-10-15;10:54;32.6;352.0;0.5;246.3;50.06;102;1510.6
13-10-15;10:57;32.4;378.2;0.7;247.3;50.03;159;1510.6
13-10-15;11:00;32.4;373.9;0.7;246.3;50.02;164;1510.7
13-10-15;11:03;32.6;358.0;0.8;246.3;50.05;190;1510.7
13-10-15;11:06;33.0;359.1;1.3;247.3;50.09;316;1510.7
13-10-15;11:09;33.0;364.1;1.4;247.3;50.05;350;1510.7
13-10-15;11:12;33.0;373.9;1.0;246.3;50.07;239;1510.7
13-10-15;11:15;33.0;367.6;1.0;246.3;50.05;217;1510.7
13-10-15;11:18;33.0;365.3;0.9;245.3;50.03;215;1510.7
13-10-15;11:21;33.0;364.7;1.0;245.3;50.01;217;1510.7
13-10-15;11:24;33.1;367.9;1.0;244.3;50.07;229;1510.7
13-10-15;11:27;33.2;365.7;0.9;246.3;50.04;217;1510.8
13-10-15;11:30;33.0;363.2;0.8;246.3;50.04;202;1510.8
13-10-15;11:33;33.0;364.4;0.8;246.3;50.06;186;1510.8
13-10-15;11:36;33.2;354.1;0.7;245.3;50.03;146;1510.8
13-10-15;11:39;33.0;356.3;0.6;245.3;50.05;127;1510.8
13-10-15;11:42;32.9;365.4;0.5;245.3;50.05;109;1510.8
13-10-15;11:45;32.7;348.0;0.5;245.3;50.02;99;1510.8
13-10-15;11:48;32.7;346.1;0.4;245.3;50.04;82;1510.8
13-10-15;11:51;32.7;347.3;0.4;246.3;50.06;89;1510.8
13-10-15;11:54;32.6;355.0;0.0;245.3;50.05;101;1510.8
13-10-15;11:57;32.7;354.0;0.6;243.4;50.06;126;1510.8
13-10-15;12:00;32.9;359.1;0.6;245.3;50.01;121;1510.8
13-10-15;12:03;32.9;360.3;0.4;245.3;50.04;89;1510.8
13-10-15;12:06;32.7;347.0;0.5;245.3;50.06;111;1510.8
13-10-15;12:09;32.7;367.6;0.7;244.3;49.98;134;1510.8
13-10-15;12:12;32.7;359.1;0.7;246.3;50.07;160;1510.9
13-10-15;12:15;33.1;369.8;1.1;246.3;50.04;273;1510.9
13-10-15;12:18;33.3;376.1;3.4;249.2;50.06;813;1510.9
13-10-15;12:21;33.5;375.7;2.4;248.2;50.05;589;1510.9
13-10-15;12:24;33.5;367.5;1.7;246.3;50.05;421;1510.9
13-10-15;12:27;33.4;368.2;1.4;247.3;50.07;328;1511.0
13-10-15;12:30;33.5;362.1;1.2;246.3;50.01;295;1511.0
13-10-15;12:33;33.5;359.4;0.8;241.4;50.02;192;1511.0
13-10-15;12:36;33.3;347.9;0.9;246.3;49.96;194;1511.0
13-10-15;12:39;33.4;366.3;1.1;246.3;50.09;257;1511.0
13-10-15;12:42;33.4;365.3;1.4;246.3;50.07;330;1511.0
13-10-15;12:45;33.5;374.7;2.1;248.2;50.06;509;1511.0
13-10-15;12:48;33.8;375.8;1.9;248.2;50.08;454;1511.1
13-10-15;12:51;34.0;370.3;1.3;246.3;50.07;317;1511.1
13-10-15;12:54;33.5;364.3;1.1;247.3;50.07;232;1511.1
13-10-15;12:57;33.5;365.9;0.6;248.2;50.08;123;1511.1
13-10-15;13:00;33.4;349.6;0.5;246.3;50.01;114;1511.1
13-10-15;13:03;33.5;358.1;0.6;246.3;50.04;141;1511.1
13-10-15;13:06;33.3;358.8;0.8;247.3;50.06;192;1511.1
13-10-15;13:09;33.5;377.6;1.3;246.3;50.05;313;1511.1
13-10-15;13:12;33.4;373.0;0.8;246.3;50.04;185;1511.2
13-10-15;13:15;33.3;371.4;0.0;246.3;50.04;136;1511.2
13-10-15;13:18;33.3;359.4;0.8;245.3;50.06;172;1511.2
13-10-15;13:21;33.3;366.5;0.6;246.3;50.05;140;1511.2
13-10-15;13:24;33.3;359.4;0.6;245.3;50.04;124;1511.2
13-10-15;13:27;33.1;358.3;0.8;246.3;50.00;149;1511.2
13-10-15;13:30;33.2;361.6;0.7;245.3;49.97;108;1511.2
13-10-15;13:33;33.3;349.0;0.5;244.3;50.02;106;1511.2
13-10-15;13:36;33.1;368.1;0.5;244.3;50.06;118;1511.2
13-10-15;13:39;33.1;361.2;0.6;245.3;49.99;117;1511.2
13-10-15;13:42;33.0;364.8;0.5;242.4;50.00;104;1511.2
13-10-15;13:45;33.1;357.1;0.5;244.3;50.02;118;1511.2
13-10-15;13:48;33.1;368.8;0.8;243.4;50.05;167;1511.2
13-10-15;13:51;33.1;360.9;0.7;243.4;50.03;163;1511.2
13-10-15;13:54;33.1;365.3;0.8;246.3;50.04;190;1511.2
13-10-15;13:57;33.2;370.0;1.4;247.3;50.09;331;1511.3
13-10-15;14:00;33.3;374.5;1.4;246.3;50.05;318;1511.3
13-10-15;14:03;33.4;369.1;1.6;247.3;50.02;390;1511.3
13-10-15;14:06;33.8;361.5;1.8;247.3;50.01;419;1511.3
13-10-15;14:09;33.8;372.3;2.0;247.3;50.03;494;1511.3
13-10-15;14:12;33.5;366.5;0.9;246.3;50.06;196;1511.4
13-10-15;14:15;33.3;368.4;0.8;247.3;50.06;192;1511.4
13-10-15;14:18;33.2;360.9;0.7;246.3;50.05;161;1511.4
13-10-15;14:21;33.2;367.0;0.5;246.3;50.06;88;1511.4
13-10-15;14:24;33.1;344.0;0.3;245.3;50.05;59;1511.4
13-10-15;14:27;33.0;339.9;0.4;246.3;50.04;70;1511.4
13-10-15;14:30;33.0;339.5;0.4;247.3;50.01;74;1511.4
13-10-15;14:33;33.0;352.5;0.4;246.3;50.02;80;1511.4
13-10-15;14:36;33.0;357.7;0.4;246.3;50.02;80;1511.4
13-10-15;14:39;32.9;351.2;0.4;243.4;50.02;74;1511.4
13-10-15;14:42;32.7;342.4;0.4;247.3;50.04;70;1511.4
13-10-15;14:45;32.9;355.8;0.4;247.3;50.05;87;1511.4
13-10-15;14:48;33.1;352.2;0.5;246.3;50.07;112;1511.4
13-10-15;14:51;32.7;361.9;0.5;247.3;50.07;121;1511.4
13-10-15;14:54;33.0;356.2;0.7;247.3;50.06;141;1511.4
13-10-15;14:57;32.9;366.7;0.5;245.3;50.08;113;1511.4
13-10-15;15:00;33.0;353.0;0.5;244.3;50.04;81;1511.4
13-10-15;15:03;32.9;358.8;0.4;244.3;50.04;91;1511.4
13-10-15;15:06;32.9;354.4;0.4;244.3;50.05;76;1511.4
13-10-15;15:09;32.7;341.4;0.3;243.4;50.06;52;1511.4
13-10-15;15:12;32.6;329.7;0.2;243.4;50.06;50;1511.5
13-10-15;15:15;32.5;334.2;0.2;245.3;50.04;41;1511.5
13-10-15;15:18;32.5;332.6;0.2;243.4;50.06;37;1511.5
13-10-15;15:21;32.4;331.6;0.1;243.4;50.03;33;1511.5
13-10-15;15:24;32.4;321.2;0.1;243.4;50.04;33;1511.5
13-10-15;15:27;32.3;333.5;0.2;243.4;50.04;35;1511.5
13-10-15;15:30;32.4;329.4;0.1;243.4;50.04;36;1511.5
13-10-15;15:33;32.4;325.7;0.1;243.4;50.05;29;1511.5
13-10-15;15:36;32.3;326.8;0.1;245.3;50.04;29;1511.5
13-10-15;15:39;32.3;319.0;0.1;245.3;50.05;25;1511.5
13-10-15;15:42;32.0;323.1;0.1;247.3;50.05;18;1511.5
13-10-15;15:45;32.0;325.4;0.1;244.3;50.05;18;1511.5
13-10-15;15:48;32.0;313.9;0.1;246.3;50.04;23;1511.5
13-10-15;15:51;32.2;327.8;0.1;246.3;50.07;26;1511.5
13-10-15;15:54;31.9;324.1;0.1;248.2;50.07;24;1511.5
13-10-15;15:57;32.0;321.5;0.1;247.3;49.98;27;1511.5
13-10-15;16:00;32.0;332.3;0.2;246.3;50.01;37;1511.5
13-10-15;16:03;32.0;334.5;0.2;247.3;50.05;37;1511.5
13-10-15;16:06;32.2;328.2;0.2;247.3;50.05;37;1511.5
13-10-15;16:09;32.0;310.4;0.4;244.3;50.05;93;1511.5
13-10-15;16:12;32.2;362.2;0.9;244.3;50.03;206;1511.5
13-10-15;16:15;32.3;356.9;0.5;244.3;50.02;91;1511.5
13-10-15;16:18;32.4;354.3;0.5;243.4;50.05;90;1511.5
13-10-15;16:21;32.3;325.4;0.7;245.3;50.03;144;1511.5
13-10-15;16:24;32.3;349.8;0.6;245.3;50.03;131;1511.5
13-10-15;16:27;32.5;361.9;0.9;244.3;50.03;199;1511.5
13-10-15;16:30;32.5;359.4;0.7;243.4;50.01;155;1511.5
13-10-15;16:33;32.6;361.8;0.6;243.4;50.04;144;1511.5
13-10-15;16:36;32.5;345.8;0.5;245.3;50.04;105;1511.5
13-10-15;16:39;32.5;345.1;0.4;244.3;50.05;85;1511.5
13-10-15;16:42;32.4;343.3;0.4;243.4;50.04;68;1511.6
13-10-15;16:45;32.3;325.7;0.2;244.3;50.07;44;1511.6
13-10-15;16:48;32.3;325.4;0.1;243.4;50.05;22;1511.6
13-10-15;16:51;32.3;312.1;0.0;244.3;50.04;4;1511.6
13-10-15;16:54;32.0;189.6;0.0;244.3;50.08;0;1511.6
13-10-15;16:57;31.9;122.4;0.0;245.3;50.07;0;1511.6
13-10-16;07:33;30.1;304.5;0.0;244.3;50.03;4;1511.6
13-10-16;07:36;30.2;290.1;0.0;243.4;50.05;4;1511.6
13-10-16;07:39;30.2;295.4;0.0;244.3;50.07;4;1511.6
13-10-16;07:42;30.2;251.2;0.0;243.4;50.04;4;1511.6
13-10-16;07:45;30.3;279.0;0.0;243.4;50.03;7;1511.6
13-10-16;07:48;30.4;286.8;0.0;245.3;50.02;10;1511.6
13-10-16;07:51;30.5;309.8;0.1;244.3;50.05;14;1511.6
13-10-16;07:54;30.5;328.5;0.1;245.3;50.03;18;1511.6
13-10-16;07:57;30.7;318.1;0.1;245.3;50.05;23;1511.6
13-10-16;08:00;30.8;328.4;0.0;245.3;50.12;26;1511.6
13-10-16;08:03;30.9;332.8;0.1;245.3;50.06;28;1511.6
13-10-16;08:06;31.0;326.6;0.2;244.3;50.04;31;1511.6
13-10-16;08:09;31.1;336.4;0.2;245.3;50.04;34;1511.6
13-10-16;08:12;31.1;326.9;0.2;243.4;50.03;40;1511.6
13-10-16;08:15;31.1;336.1;0.2;243.4;50.04;45;1511.6
13-10-16;08:18;31.4;344.5;0.2;245.3;50.04;49;1511.6
13-10-16;08:21;31.2;344.3;0.3;243.4;50.03;53;1511.6
13-10-16;08:24;31.5;342.6;0.4;245.3;50.07;62;1511.6
13-10-16;08:27;31.6;353.9;0.4;247.3;50.05;69;1511.6
13-10-16;08:30;31.7;369.4;0.4;245.3;50.03;76;1511.6
13-10-16;08:33;31.6;360.4;0.5;244.3;50.01;79;1511.6
13-10-16;08:36;31.8;360.0;0.5;242.4;49.98;86;1511.6
13-10-16;08:39;31.8;356.8;0.5;245.3;50.05;92;1511.6
13-10-16;08:42;32.3;367.5;0.5;245.3;50.04;102;1511.6
13-10-16;08:45;32.0;354.0;0.5;244.3;50.06;112;1511.6
13-10-16;08:48;32.3;364.1;0.5;243.4;50.04;119;1511.6
13-10-16;08:51;32.2;367.3;0.6;245.3;50.03;124;1511.6
13-10-16;08:54;32.5;357.5;0.7;245.3;50.03;139;1511.6
13-10-16;08:57;32.4;358.5;0.7;38.6;50.06;168;1511.6
13-10-16;09:00;32.6;361.5;0.8;246.3;50.06;169;1511.6
13-10-16;09:03;32.5;;0.7;246.3;50.03;144;1511.6
13-10-16;09:06;32.6;372.0;0.6;245.3;50.03;148;1511.7
13-10-16;09:09;32.3;369.2;0.6;245.3;50.05;130;1511.7
13-10-16;09:12;32.3;354.3;0.6;245.3;50.01;122;1511.7
13-10-16;09:15;32.2;361.6;0.5;245.3;50.06;118;1511.7
13-10-16;09:18;32.2;358.4;0.5;245.3;50.04;102;1511.7
13-10-16;09:21;32.3;362.8;0.5;243.4;50.03;91;1511.7
13-10-16;09:24;32.2;360.0;0.5;243.4;50.04;91;1511.7
13-10-16;09:27;32.2;355.3;0.4;243.4;50.09;91;1511.7
13-10-16;09:30;32.2;361.8;0.5;244.3;50.04;96;1511.7
13-10-16;09:33;32.0;354.3;0.5;242.4;50.03;111;1511.7
13-10-16;09:36;32.0;363.7;0.5;244.3;50.04;135;1511.7
13-10-16;09:39;32.3;370.0;0.7;244.3;50.03;157;1511.7
13-10-16;09:42;32.2;369.4;0.8;243.4;50.04;171;1511.7
13-10-16;09:45;32.2;375.1;0.9;245.3;49.99;186;1511.7
13-10-16;09:48;32.4;369.7;1.0;244.3;50.01;207;1511.7
13-10-16;09:51;32.5;370.6;1.0;245.3;50.06;232;1511.8
13-10-16;09:54;32.4;370.7;1.0;245.3;50.06;239;1511.8
13-10-16;09:57;32.3;371.7;1.0;243.4;50.05;225;1511.8
13-10-16;10:00;32.3;377.1;1.0;246.3;50.04;227;1511.8
13-10-16;10:03;32.3;368.9;1.1;244.3;50.00;263;1511.8
13-10-16;10:06;32.4;370.8;1.2;246.3;50.02;287;1511.8
13-10-16;10:09;32.4;370.3;0.8;245.3;50.03;188;1511.8
13-10-16;10:12;32.3;359.0;0.7;246.3;50.07;157;1511.8
13-10-16;10:15;32.3;376.3;1.0;245.3;50.0;247;1511.8
13-10-16;10:18;32.6;373.5;1.2;245.3;50.05;293;1511.9
13-10-16;10:21;32.5;369.5;1.1;243.4;50.06;249;1511.9
13-10-16;10:24;32.5;373.6;1.1;245.3;50.07;250;1511.9
13-10-16;10:27;32.6;366.6;1.1;245.3;49.99;242;1511.9
13-10-16;10:30;32.5;376.0;1.1;247.3;50.08;256;1511.9
13-10-16;10:33;32.5;369.5;1.1;245.3;50.04;255;1511.9
13-10-16;10:36;32.3;368.8;1.0;245.3;50.04;241;1511.9
13-10-16;10:39;32.6;367.3;1.1;245.3;50.07;274;1511.9
13-10-16;10:42;32.5;369.8;1.1;244.3;50.05;253;1512.0
13-10-16;10:45;32.5;374.8;0.9;244.3;50.07;209;1512.0
13-10-16;10:48;32.4;356.3;1.0;244.3;50.08;225;1512.0
13-10-16;10:51;32.4;353.0;0.8;242.4;50.07;194;1512.0
13-10-16;10:54;32.5;365.6;0.9;244.3;50.08;202;1512.0
13-10-16;10:57;32.5;371.7;1.0;245.3;50.04;251;1512.0
13-10-16;11:00;32.4;367.8;1.0;245.3;49.98;199;1512.0
13-10-16;11:03;32.3;368.1;0.8;245.3;50.05;170;1512.0
13-10-16;11:06;32.4;354.9;0.6;244.3;50.06;151;1512.0
13-10-16;11:09;32.4;361.0;0.7;244.3;50.03;136;1512.1
13-10-16;11:12;32.4;375.8;0.6;244.3;50.02;137;1512.1
13-10-16;11:15;32.4;367.0;0.7;244.3;50.03;133;1512.1
13-10-16;11:18;32.2;208;0.5;244.3;50.03;97;1512.1
13-10-16;11:21;32.3;366.0;0.5;243.4;50.04;106;1512.1
13-10-16;11:24;32.0;367.6;0.7;244.3;50.04;129;1512.1
13-10-16;11:27;32.4;366.3;0.7;244.3;50.05;135;1512.1
13-10-16;11:30;32.3;368.7;0.5;243.4;50.03;118;1512.1
13-10-16;11:33;32.3;358.7;0.5;245.3;50.07;99;1512.1
13-10-16;11:36;32.2;348.9;0.4;244.3;50.05;86;1512.1
13-10-16;11:39;32.2;353.9;0.4;244.3;50.05;79;1512.1
13-10-16;11:42;31.9;357.1;0.3;242.4;50.03;68;1512.1
13-10-16;11:45;32.0;336.1;0.3;244.3;50.05;58;1512.1
13-10-16;11:48;32.0;342.7;0.3;241.4;50.09;52;1512.1
13-10-16;11:51;32.2;336.6;0.3;246.3;50.08;50;1512.1
13-10-16;11:54;32.0;327.2;0.2;243.4;50.06;48;1512.1
13-10-16;11:57;32.0;336.1;0.3;245.3;50.07;50;1512.1
13-10-16;12:00;32.2;350.9;0.3;245.3;50.04;56;1512.1
13-10-16;12:03;32.2;346.1;0.4;244.3;50.08;66;1512.1
13-10-16;12:06;32.4;355.5;0.4;244.3;50.07;73;1512.1
13-10-16;12:09;32.4;359.3;0.4;242.4;50.07;78;1512.1
13-10-16;12:12;32.3;343.6;0.5;244.3;50.01;78;1512.1
13-10-16;12:15;32.5;352.4;0.4;243.4;50.07;74;1512.1
13-10-16;12:18;32.4;349.5;0.4;245.3;50.08;76;1512.1
13-10-16;12:21;32.5;347.7;0.4;244.3;50.09;80;1512.2
13-10-16;12:24;32.7;364.3;0.5;244.3;50.08;86;1512.2
13-10-16;12:27;32.7;358.8;0.4;245.3;50.07;83;1512.2
13-10-16;12:30;32.5;356.1;0.4;244.3;50.07;79;1512.2
13-10-16;12:33;33.0;354.9;0.4;245.3;50.08;77;1512.2
13-10-16;12:36;32.9;355.5;0.4;243.4;50.08;86;1512.2
13-10-16;12:39;32.7;355.0;0.4;242.4;50.08;98;1512.2
13-10-16;12:42;32.9;357.8;0.5;244.3;50.04;101;1512.2
13-10-16;12:45;33.1;355.9;0.5;244.3;50.05;99;1512.2
13-10-16;12:48;33.0;351.4;0.3;244.3;50.05;65;1512.2
13-10-16;12:51;33.0;343.6;0.2;244.3;50.03;49;1512.2
13-10-16;12:54;32.7;326.5;0.2;245.3;50.07;42;1512.2
13-10-16;12:57;32.7;334.4;0.3;244.3;50.02;51;1512.2
13-10-16;13:00;32.7;349.2;0.3;245.3;50.00;65;1512.2
13-10-16;13:03;32.7;335.7;0.4;244.3;50.05;71;1512.2
13-10-16;13:06;33.0;360.7;0.5;242.4;50.0;109;1512.2
13-10-16;13:09;33.0;355.2;0.5;244.3;50.04;100;1512.2
13-10-16;13:12;32.9;351.1;0.5;244.3;50.04;93;1512.2
13-10-16;13:15;32.9;350.0;0.4;244.3;50.05;73;1512.2
13-10-16;13:18;33.0;338.8;0.4;244.3;50.06;69;1512.2
13-10-16;13:21;32.9;341.4;0.4;245.3;50.05;73;1512.2
13-10-16;13:24;32.9;348.3;0.4;245.3;50.07;75;1512.2
13-10-16;13:27;33.1;347.1;0.4;244.3;50.05;70;1512.2
13-10-16;13:30;33.0;337.9;0.4;244.3;50.01;76;1512.2
13-10-16;13:33;33.1;357.1;0.4;244.3;50.02;88;1512.2
13-10-16;13:36;33.1;354.3;0.5;244.3;50.06;75;1512.2
13-10-16;13:39;33.2;352.5;0.4;245.3;50.06;74;1512.3
13-10-16;13:42;33.0;350.9;0.4;244.3;50.07;72;1512.3
13-10-16;13:45;33.1;374.4;0.4;242.4;50.06;84;1512.3
13-10-16;13:48;33.2;362.8;0.4;246.3;50.07;84;1512.3
13-10-16;13:51;33.1;356.3;0.5;243.4;50.08;93;1512.3
13-10-16;13:54;33.1;352.5;0.5;245.3;50.08;104;1512.3
13-10-16;13:57;33.3;363.1;0.5;246.3;50.08;107;1512.3
13-10-16;14:00;33.1;360.2;0.5;245.3;50.02;105;1512.3
13-10-16;14:03;33.2;358.4;0.6;245.3;50.01;123;1512.3
13-10-16;14:06;33.2;362.2;0.7;241.4;50.01;145;1512.3
13-10-16;14:09;33.3;372.3;0.8;241.4;50.08;192;1512.3
13-10-16;14:12;33.3;362.1;0.7;246.3;50.05;166;1512.3
13-10-16;14:15;33.4;383.3;0.8;245.3;50.06;185;1512.3
13-10-16;14:18;33.4;370.7;1.0;242.4;50.04;221;1512.3
13-10-16;14:21;33.8;371.7;1.1;245.3;50.05;242;1512.3
13-10-16;14:24;33.7;376.3;1.0;244.3;50.02;230;1512.4
13-10-16;14:27;33.8;377.3;1.2;245.3;50.05;276;1512.4
13-10-16;14:30;33.7;367.6;1.0;242.4;50.04;237;1512.4
13-10-16;14:33;33.7;364.3;0.9;244.3;50.03;194;1512.4
13-10-16;14:36;33.4;363.2;1.0;245.3;50.04;230;1512.4
13-10-16;14:39;33.5;378.2;1.4;245.3;50.04;346;1512.4
13-10-16;14:42;33.7;373.5;1.0;245.3;50.05;214;1512.4
13-10-16;14:45;33.5;363.7;0.7;246.3;50.03;167;1512.4
13-10-16;14:48;33.8;364.8;0.6;246.3;50.04;135;1512.4
13-10-16;14:51;33.5;359.0;0.5;245.3;50.06;98;1512.5
13-10-16;14:54;33.4;355.0;0.5;245.3;50.06;97;1512.5
13-10-16;14:57;33.4;357.1;0.7;245.3;50.06;153;1512.5
13-10-16;15:00;33.7;360.7;0.6;244.3;50.02;145;1512.5
13-10-16;15:03;33.3;358.7;0.5;246.3;50.04;103;1512.5
13-10-16;15:06;33.5;340.4;0.4;246.3;50.03;84;1512.5
13-10-16;15:09;33.3;352.2;0.4;245.3;50.05;67;1512.5
13-10-16;15:12;33.3;346.2;0.4;245.3;50.03;74;1512.5
13-10-16;15:15;33.4;362.1;0.5;245.3;50.05;105;1512.5
13-10-16;15:18;33.7;360.7;0.7;246.3;50.06;104;1512.5
13-10-16;15:21;33.4;355.9;0.6;246.3;50.04;110;1512.5
13-10-16;15:24;33.5;357.1;0.4;246.3;50.03;82;1512.5
13-10-16;15:27;33.3;349.5;0.2;245.3;50.05;40;1512.5
13-10-16;15:30;33.1;328.7;0.2;245.3;50.02;43;1512.5
13-10-16;15:33;33.1;330.1;0.2;245.3;50.04;39;1512.5
13-10-16;15:36;33.1;325.3;0.2;246.3;50.05;36;1512.5
13-10-16;15:39;33.2;331.9;0.2;245.3;50.05;40;1512.5
13-10-16;15:42;33.2;338.3;0.2;244.3;50.04;35;1512.5
13-10-16;15:45;33.1;333.8;0.1;246.3;50.05;33;1512.5
13-10-16;15:48;33.1;326.5;0.2;246.3;50.03;34;1512.5
13-10-16;15:51;33.1;327.0;0.1;245.3;50.05;30;1512.5
13-10-16;15:54;33.2;327.8;0.2;247.3;50.05;37;1512.5
13-10-16;15:57;33.1;339.8;0.2;245.3;50.04;40;1512.5
13-10-16;16:00;33.1;329.8;0.1;246.3;50.06;27;1512.5
13-10-16;16:03;33.0;326.5;0.1;245.3;50.05;16;1512.5
13-10-16;16:06;33.1;300.5;0.1;246.3;50.06;13;1512.5
13-10-16;16:09;32.9;301.0;0.0;245.3;50.03;8;1512.5
13-10-16;16:12;32.7;301.0;0.0;245.3;50.06;5;1512.5
13-10-16;16:15;32.7;283.7;0.0;242.4;50.10;3;1512.5
13-10-16;16:18;32.7;299.7;0.0;245.3;50.03;0;1512.5
13-10-16;16:21;32.6;124.9;0.0;245.3;50.03;0;1512.5
13-10-16;16:24;32.5;141.0;0.0;245.3;50.02;0;1512.5
13-10-16;16:27;32.5;210.9;0.0;244.3;50.06;0;1512.5
13-10-16;16:30;32.4;275.0;0.0;244.3;50.0;0;1512.5
13-10-16;16:33;32.4;335.8;0.0;244.3;50.04;0;1512.5
13-10-16;16:36;32.3;339.1;0.0;246.3;50.05;2;1512.5
13-10-16;16:39;32.4;338.8;0.0;244.3;50.05;2;1512.5
13-10-16;16:42;32.3;339.6;0.0;244.3;50.04;0;1512.5
13-10-16;16:45;32.3;336.0;0.0;246.3;50.10;10;1512.5
13-10-16;16:48;32.4;325.6;0.1;246.3;50.05;25;1512.5
13-10-16;16:51;32.4;321.8;0.1;245.3;50.0;12;1512.5
13-10-16;16:54;32.4;304.1;0.0;246.3;50.00;4;1512.5
13-10-16;16:57;32.3;287.1;0.0;38.6;50.03;3;1512.5
13-10-16;17:00;32.2;258.3;0.0;245.3;50.05;0;1512.5
13-10-16;17:03;32.2;190.5;0.0;245.3;50.03;0;1512.5
13-10-16;17:06;32.2;134.0;0.0;245.3;50.05;0;1512.5
13-10-16;17:09;32.0;132.1;0.0;246.3;50.03;0;1512.5
13-10-16;17:12;32.0;199.8;0.0;245.3;50.03;0;1512.5
13-10-16;17:15;31.9;266.7;0.0;243.4;50.01;0;1512.5
13-10-16;17:18;31.9;271.2;0.0;245.3;50.03;0;1512.5
13-10-16;17:21;31.9;226.3;0.0;245.3;50.03;0;1512.5
13-10-16;17:24;31.9;197.7;0.0;244.3;50.06;0;1512.5
13-10-16;17:27;31.8;190.7;0.0;244.3;50.04;0;1512.5
13-10-16;17:30;31.8;186.0;0.0;245.3;50.05;0;1512.5
13-10-16;17:33;31.8;153.6;0.0;244.3;50.05;0;1512.5
13-10-16;17:36;31.7;125.0;0.0;245.3;50.05;0;1512.5
13-10-16;17:39;31.7;103.2;0.0;245.3;50.05;0;1512.5
13-10-17;07:54;30.3;339.4;0.0;245.3;50.05;3;1512.5
13-10-17;07:57;30.4;315.2;0.0;245.3;50.11;4;1512.5
13-10-17;08:00;30.4;323.4;0.0;244.3;50.11;6;1512.5
13-10-17;08:03;30.7;327.0;0.0;244.3;50.09;9;1512.5
13-10-17;08:06;30.5;325.4;0.0;244.3;50.08;11;1512.5
13-10-17;08:09;30.8;311.8;0.0;244.3;50.07;9;1512.5
13-10-17;08:12;30.8;298.6;0.0;244.3;50.07;11;1512.5
13-10-17;08:15;30.9;314.0;0.1;243.4;50.05;15;1512.5
13-10-17;08:18;31.0;323.5;0.1;245.3;50.06;19;1512.5
13-10-17;08:21;30.9;323.8;0.1;246.3;50.07;20;1512.5
13-10-17;08:24;31.1;315.8;0.1;38.6;50.08;19;1512.5
13-10-17;08:27;31.1;309.9;0.1;244.3;50.08;18;1512.5
13-10-17;08:30;31.2;317.2;0.1;244.3;50.06;20;1512.5
13-10-17;08:33;31.2;326.8;0.1;244.3;50.08;23;1512.5
13-10-17;08:36;31.4;318.4;0.1;245.3;50.09;20;1512.5
13-10-17;08:39;31.5;336.7;0.2;244.3;50.09;31;1512.5
13-10-17;08:42;31.6;335.1;0.2;245.3;50.09;39;1512.6
13-10-17;08:45;31.5;336.3;0.2;240.4;50.09;36;1512.6
13-10-17;08:48;31.8;343.0;0.2;241.4;50.07;37;1512.6
13-10-17;08:51;31.7;345.2;0.2;244.3;50.08;34;1512.6
13-10-17;08:54;31.5;337.3;0.1;244.3;50.08;30;1512.6
13-10-17;08:57;31.6;338.9;0.2;244.3;50.06;33;1512.6
13-10-17;09:00;31.4;334.8;0.2;242.4;50.06;33;1512.6
13-10-17;09:03;31.4;340.4;0.1;244.3;50.05;31;1512.6
13-10-17;09:06;31.5;330.7;0.2;244.3;50.02;35;1512.6
13-10-17;09:09;31.4;352.1;0.2;245.3;50.05;44;1512.6
13-10-17;09:12;31.4;336.3;0.2;245.3;50.04;46;1512.6
13-10-17;09:15;31.2;347.9;0.3;243.4;50.00;46;1512.6
13-10-17;09:18;31.4;337.9;0.3;243.4;49.98;47;1512.6
13-10-17;09:21;31.1;352.0;0.4;244.3;50.05;64;1512.6
13-10-17;09:24;31.4;360.7;0.4;244.3;50.07;71;1512.6
13-10-17;09:27;31.6;367.5;0.4;244.3;50.06;74;1512.6
13-10-17;09:30;31.5;373.0;0.4;244.3;50.06;83;1512.6
13-10-17;09:33;31.5;362.6;0.5;244.3;50.06;93;1512.6
13-10-17;09:36;31.1;362.8;0.4;244.3;50.06;80;1512.6
13-10-17;09:39;31.5;369.2;0.5;244.3;50.07;89;1512.6
13-10-17;09:42;31.2;369.8;0.4;243.4;50.07;97;1512.6
13-10-17;09:45;31.5;354.3;0.4;244.3;50.08;86;1512.6
13-10-17;09:48;31.4;363.4;0.4;244.3;50.12;97;1512.6
13-10-17;09:51;31.6;365.7;0.4;244.3;50.05;83;1512.6
13-10-17;09:54;31.5;369.1;0.5;244.3;50.07;101;1512.6
13-10-17;09:57;31.2;356.9;0.4;244.3;50.04;85;1512.6
13-10-17;10:00;31.6;367.2;0.4;245.3;50.03;96;1512.6
13-10-17;10:03;31.4;385.8;0.6;245.3;50.07;134;1512.6
13-10-17;10:06;31.4;367.0;0.7;243.4;50.08;162;1512.6
13-10-17;10:09;31.6;366.2;0.7;245.3;50.03;162;1512.7
13-10-17;10:12;31.5;371.6;0.7;245.3;50.07;137;1512.7
13-10-17;10:15;31.5;360.2;0.6;246.3;50.06;116;1512.7
13-10-17;10:18;31.6;350.0;0.4;242.4;50.08;81;1512.7
13-10-17;10:21;31.7;361.0;0.5;245.3;50.06;83;1512.7
13-10-17;10:24;31.6;356.1;0.5;245.3;50.05;92;1512.7
13-10-17;10:27;31.7;366.9;0.5;245.3;50.06;97;1512.7
13-10-17;10:30;31.7;350.8;0.5;245.3;50.06;104;1512.7
13-10-17;10:33;31.8;360.7;0.5;244.3;50.08;110;1512.7
13-10-17;10:36;31.9;363.7;0.5;244.3;50.07;112;1512.7
13-10-17;10:39;32.2;366.0;0.6;245.3;50.08;118;1512.7
13-10-17;10:42;32.0;368.7;0.6;244.3;50.10;123;1512.7
13-10-17;10:45;32.2;371.9;0.7;244.3;50.09;132;1512.7
13-10-17;10:48;32.2;368.9;0.6;244.3;50.11;140;1512.7
13-10-17;10:51;32.3;367.5;0.6;244.3;50.09;130;1512.7
13-10-17;10:54;32.0;359.9;0.5;244.3;50.08;128;1512.7
13-10-17;10:57;32.4;364.1;0.5;244.3;50.02;112;1512.7
13-10-17;11:00;32.3;363.7;0.5;243.4;50.01;121;1512.8
13-10-17;11:03;32.4;369.4;0.5;244.3;50.01;120;1512.8
13-10-17;11:06;32.4;358.1;0.5;245.3;50.07;116;1512.8
13-10-17;11:09;32.3;366.7;0.5;244.3;50.06;114;1512.8
13-10-17;11:12;32.6;371.7;0.5;241.4;50.06;115;1512.8
13-10-17;11:15;32.5;366.6;0.6;244.3;50.07;139;1512.8
13-10-17;11:18;32.6;367.2;0.7;244.3;50.06;142;1512.8
13-10-17;11:21;32.6;366.3;0.8;245.3;50.06;182;1512.8
13-10-17;11:24;32.7;375.7;0.9;246.3;50.06;198;1512.8
13-10-17;11:27;33.0;374.7;0.8;246.3;50.05;194;1512.8
13-10-17;11:30;32.9;362.5;0.9;245.3;50.04;206;1512.8
13-10-17;11:33;33.0;372.5;0.8;243.4;50.03;171;1512.8
13-10-17;11:36;32.7;369.5;0.9;243.4;50.05;208;1512.8
13-10-17;11:39;33.0;390.9;1.3;244.3;50.04;293;1512.9
13-10-17;11:42;33.0;375.0;1.0;245.3;50.08;226;1512.9
13-10-17;11:45;33.1;371.1;0.8;245.3;50.07;173;1512.9
13-10-17;11:48;32.9;363.1;1.1;245.3;50.07;247;1512.9
13-10-17;11:51;33.1;378.3;1.4;241.4;50.09;322;1512.9
13-10-17;11:54;33.3;369.2;0.9;244.3;50.07;230;1512.9
13-10-17;11:57;33.1;382.4;1.3;245.3;50.06;317;1512.9
13-10-17;12:00;33.2;382.0;1.2;245.3;50.01;307;1512.9
13-10-17;12:03;33.5;377.4;2.2;246.3;50.03;536;1513.0
13-10-17;12:06;34.5;366.3;5.4;249.2;50.08;1346;1513.0
13-10-17;12:09;34.7;387.5;3.8;247.3;50.08;958;1513.1
13-10-17;12:12;34.9;348.3;3.1;248.2;50.07;778;1513.1
13-10-17;12:15;35.3;372.6;3.8;248.2;50.07;900;1513.1
13-10-17;12:18;35.5;375.2;4.4;247.3;50.08;1109;1513.2
13-10-17;12:21;36.0;345.9;3.5;248.2;50.05;864;1513.3
13-10-17;12:24;36.5;333.6;5.7;250.2;50.09;1410;1513.3
13-10-17;12:27;36.4;289.3;4.3;249.2;50.11;1067;1513.4
13-10-17;12:30;37.0;350.5;5.8;250.2;50.07;1436;1513.4
13-10-17;12:33;37.7;333.1;5.5;250.2;50.07;1391;1513.5
13-10-17;12:36;38.3;319.4;5.4;250.2;50.07;1372;1513.6
13-10-17;12:39;38.5;328.7;6.0;252.1;50.06;1505;1513.6
13-10-17;12:42;39.0;330.3;6.0;251.1;50.09;1502;1513.7
13-10-17;12:45;39.0;326.6;4.7;250.2;50.11;1136;1513.8
13-10-17;12:48;39.3;331.7;5.0;251.1;50.06;1216;1513.8
13-10-17;12:51;39.2;308.9;4.8;249.2;50.08;1206;1513.9
13-10-17;12:54;39.2;313.0;5.0;250.2;50.07;1267;1514.0
13-10-17;12:57;39.1;335.8;3.7;249.2;50.07;934;1514.0
13-10-17;13:00;39.1;331.2;3.9;249.2;50.05;969;1514.1
13-10-17;13:03;39.2;354.4;4.5;250.2;50.07;1119;1514.1
13-10-17;13:06;39.2;353.3;4.6;251.1;50.07;1130;1514.2
13-10-17;13:09;39.4;348.4;4.1;249.2;50.06;1005;1514.2
13-10-17;13:12;39.5;334.8;5.2;250.2;50.05;1283;1514.3
13-10-17;13:15;39.9;349.2;4.4;248.2;50.00;1056;1514.3
13-10-17;13:18;39.9;337.2;5.7;250.2;50.11;1402;1514.4
13-10-17;13:21;40.0;333.2;4.0;249.2;50.07;985;1514.4
13-10-17;13:24;39.2;337.5;2.5;246.3;50.07;603;1514.5
13-10-17;13:27;39.3;371.3;2.3;247.3;50.05;562;1514.5
13-10-17;13:30;39.5;345.5;3.5;248.2;50.04;864;1514.6
13-10-17;13:33;39.9;341.7;3.8;248.2;50.04;936;1514.6
13-10-17;13:36;39.3;359.4;3.4;248.2;50.04;845;1514.6
13-10-17;13:39;39.3;354.4;2.3;248.2;50.04;565;1514.7
13-10-17;13:42;39.0;349.3;2.3;249.2;50.03;561;1514.7
13-10-17;13:45;38.6;357.5;1.5;248.2;50.05;365;1514.7
13-10-17;13:48;38.3;364.1;1.9;248.2;50.07;469;1514.8
13-10-17;13:51;38.3;359.1;2.5;248.2;50.07;613;1514.8
13-10-17;13:54;38.6;318.4;4.9;251.1;50.05;1234;1514.8
13-10-17;13:57;39.2;336.3;3.5;247.3;50.04;856;1514.9
13-10-17;14:00;38.9;352.1;3.4;249.2;50.00;855;1514.9
13-10-17;14:03;39.1;340.8;0.6;250.2;50.02;1155;1515.0
13-10-17;14:06;39.7;338.2;5.0;248.2;50.02;1231;1515.0
13-10-17;14:09;39.8;335.5;4.7;249.2;50.0;1159;1515.1
13-10-17;14:12;39.1;332.2;1.4;246.3;50.03;345;1515.1
13-10-17;14:15;38.4;354.9;0.9;247.3;50.04;195;1515.2
13-10-17;14:18;37.8;347.4;0.7;246.3;50.03;150;1515.2
13-10-17;14:21;37.7;361.0;1.0;246.3;50.05;247;1515.2
13-10-17;14:24;37.6;373.2;3.0;248.2;50.07;724;1515.2
13-10-17;14:27;38.2;364.7;2.7;248.2;50.05;676;1515.2
13-10-17;14:30;37.9;369.2;2.5;248.2;50.03;610;1515.3
13-10-17;14:33;37.7;368.5;1.2;247.3;50.06;290;1515.3
13-10-17;14:36;37.1;348.1;0.5;247.3;50.07;120;1515.3
13-10-17;14:39;36.7;339.2;0.3;243.4;50.05;54;1515.3
13-10-17;14:42;36.4;333.1;0.2;245.3;50.06;48;1515.3
13-10-17;14:45;36.0;337.7;0.3;246.3;50.05;56;1515.3
13-10-17;14:48;35.7;343.0;0.4;244.3;50.12;82;1515.3
13-10-17;14:51;35.9;366.9;1.0;246.3;50.12;225;1515.3
13-10-17;14:54;36.2;356.8;1.9;247.3;50.07;447;1515.3
13-10-17;14:57;36.4;363.7;1.9;248.2;50.04;447;1515.4
13-10-17;15:00;36.2;321.2;2.2;248.2;50.03;537;1515.4
13-10-17;15:03;36.7;336.4;1.4;243.4;50.04;356;1515.4
13-10-17;15:06;36.1;353.1;0.9;245.3;50.03;211;1515.4
13-10-17;15:09;36.0;362.4;0.9;245.3;50.06;200;1515.4
13-10-17;15:12;36.0;354.4;0.9;246.3;50.05;211;1515.5
13-10-17;15:15;36.1;373.3;3.2;248.2;50.06;794;1515.5
13-10-17;15:18;36.5;361.2;3.4;248.2;50.05;843;1515.5
13-10-17;15:21;36.2;358.3;0.8;246.3;50.03;182;1515.5
13-10-17;15:24;36.1;362.9;0.8;245.3;50.05;168;1515.5
13-10-17;15:27;35.6;325.9;1.0;244.3;50.03;222;1515.6
13-10-17;15:30;35.7;348.1;1.5;245.3;50.01;360;1515.6
13-10-17;15:33;35.9;363.8;1.1;246.3;50.01;249;1515.6
13-10-17;15:36;35.7;363.5;1.0;246.3;50.01;220;1515.6
13-10-17;15:39;35.5;356.9;0.8;245.3;50.03;204;1515.6
13-10-17;15:42;35.5;366.5;0.8;246.3;50.03;215;1515.6
13-10-17;15:45;35.3;363.7;0.8;246.3;50.02;182;1515.6
13-10-17;15:48;35.2;368.7;0.9;246.3;50.03;220;1515.6
13-10-17;15:51;35.2;372.8;1.7;247.3;50.00;408;1515.7
13-10-17;15:54;35.4;366.6;1.3;246.3;50.03;312;1515.7
13-10-17;15:57;34.9;364.5;0.9;245.3;50.06;202;1515.7
13-10-17;16:00;34.8;340.7;0.8;246.3;50.05;179;1515.7
13-10-17;16:03;34.6;356.1;0.6;247.3;50.04;119;1515.7
13-10-17;16:06;34.4;361.6;0.5;246.3;50.05;102;1515.7
13-10-17;16:09;34.2;351.7;0.4;247.3;50.05;77;1515.7
13-10-17;16:12;34.2;342.6;0.3;246.3;50.05;54;1515.7
13-10-17;16:15;34.1;342.0;0.3;246.3;50.01;65;1515.7
13-10-17;16:18;34.1;339.9;0.3;20.5;49.96;57;1515.7
13-10-17;16:21;33.9;339.5;0.3;245.3;49.98;45;1515.7
13-10-17;16:24;33.8;323.1;0.1;245.3;50.01;30;1515.7
13-10-17;16:27;33.8;328.1;0.1;245.3;50.01;22;1515.7
13-10-17;16:30;33.5;319.0;0.0;246.3;50.03;9;1515.7
13-10-17;16:33;33.4;317.5;0.0;245.3;50.01;5;1515.7
13-10-17;16:36;33.4;309.2;0.0;246.3;50.01;1;1515.7
13-10-17;16:39;33.3;311.5;0.0;246.3;50.00;0;1515.7
13-10-17;16:42;33.2;275.0;0.0;246.3;50.01;1;1515.7
13-10-17;16:45;33.1;274.8;0.0;244.3;50.00;7;1515.7
13-10-17;16:48;33.2;293.7;0.0;242.4;50.02;4;1515.7
13-10-17;16:51;33.0;293.9;0.0;246.3;50.04;0;1515.7
13-10-17;16:54;33.0;300.7;0.0;246.3;50.03;2;1515.7
13-10-17;16:57;32.9;319.7;0.0;246.3;50.07;4;1515.7
13-10-17;17:00;32.9;314.3;0.0;245.3;50.08;0;1515.7
13-10-17;17:03;32.7;211.3;0.0;246.3;50.04;0;1515.7
13-10-17;17:06;32.6;144.2;0.0;245.3;50.06;0;1515.7
13-10-17;17:09;32.6;121.8;0.0;245.3;50.03;0;1515.7
13-10-17;17:12;32.5;189.9;0.0;245.3;50.04;0;1515.7
13-10-17;17:15;32.4;257.6;0.0;244.3;50.03;0;1515.7
13-10-17;17:18;32.4;249.6;0.0;245.3;50.02;0;1515.7
13-10-17;17:21;32.3;247.9;0.0;245.3;50.04;0;1515.7
13-10-17;17:24;32.3;284.7;0.0;245.3;50.04;0;1515.7
13-10-17;17:27;32.2;294.5;0.0;245.3;50.0;0;1515.7
13-10-17;17:30;32.2;258.6;0.0;245.3;50.02;0;1515.7
13-10-17;17:33;32.0;211.9;0.0;245.3;50.01;0;1515.7
13-10-17;17:36;32.0;175.1;0.0;244.3;50.03;0;1515.7
13-10-17;17:39;31.9;146.4;0.0;245.3;50.02;0;1515.7
13-10-17;17:42;31.9;118.9;0.0;244.3;50.02;0;1515.7
13-10-18;07:48;30.1;326.6;0.1;244.3;50.05;20;1515.7
13-10-18;07:51;30.3;338.6;0.1;244.3;50.01;29;1515.7
13-10-18;07:54;30.4;343.2;0.2;244.3;50.04;33;1515.7
13-10-18;07:57;30.5;333.2;0.1;244.3;50.04;24;1515.7
13-10-18;08:00;30.5;332.3;0.1;244.3;50.09;31;1515.7
13-10-18;08:03;30.7;334.2;0.2;241.4;50.05;42;1515.7
13-10-18;08:06;30.8;353.1;0.3;243.4;50.04;51;1515.7
13-10-18;08:09;30.9;348.4;0.3;243.4;50.05;54;1515.7
13-10-18;08:12;30.8;339.5;0.1;243.4;50.01;28;1515.7
13-10-18;08:15;30.9;304.1;0.0;243.4;50.04;8;1515.7
13-10-18;08:18;30.9;308.7;0.0;243.4;50.02;2;1515.7
13-10-18;08:21;30.9;244.3;0.0;244.3;50.04;2;1515.7
13-10-18;08:24;30.9;221.3;0.0;242.4;50.06;1;1515.7
13-10-18;08:27;30.9;253.7;0.0;239.5;50.03;3;1515.7
13-10-18;08:30;31.0;268.6;0.0;243.4;50.04;2;1515.7
13-10-18;08:33;31.0;300.1;0.0;244.3;50.07;10;1515.7
13-10-18;08:36;31.1;306.2;0.1;243.4;50.07;19;1515.7
13-10-18;08:39;31.1;327.3;0.0;243.4;50.08;12;1515.7
13-10-18;08:42;31.2;308.3;0.1;244.3;50.08;16;1515.7
13-10-18;08:45;31.2;309.2;0.0;244.3;50.07;1;1515.7
13-10-18;08:48;31.1;311.7;0.0;243.4;50.06;2;1515.7
13-10-18;08:51;31.1;245.8;0.0;243.4;50.08;0;1515.7
13-10-18;08:54;31.0;270.2;0.0;243.4;50.08;3;1515.7
13-10-18;08:57;31.1;290.6;0.0;244.3;50.07;4;1515.7
13-10-18;09:00;31.1;290.1;0.0;243.4;50.02;11;1515.7
13-10-18;09:03;31.1;306.2;0.0;241.4;50.03;8;1515.7
13-10-18;09:06;31.2;292.6;0.0;240.4;50.03;4;1515.8
13-10-18;09:09;31.0;315.3;0.1;243.4;50.02;14;1515.8
13-10-18;09:12;31.1;1.8;0.1;244.3;50.07;25;1515.8
13-10-18;09:15;31.4;341.0;0.4;243.4;50.04;70;1515.8
13-10-18;09:18;31.5;357.8;0.4;38.6;50.06;65;1515.8
13-10-18;09:21;31.6;345.9;0.3;243.4;50.06;55;1515.8
13-10-18;09:24;31.4;339.1;0.0;243.4;50.04;12;1515.8
13-10-18;09:27;31.2;343.6;0.1;243.4;50.08;14;1515.8
13-10-18;09:30;31.4;365.1;0.4;242.4;50.05;95;1515.8
13-10-18;09:33;31.6;359.9;0.3;242.4;50.05;52;1515.8
13-10-18;09:36;31.5;342.4;0.2;243.4;50.09;44;1515.8
13-10-18;09:39;31.4;316.9;0.5;239.5;50.07;85;1515.8
13-10-18;09:42;31.7;341.4;0.2;242.4;50.06;40;1515.8
13-10-18;09:45;31.5;356.5;0.4;241.4;50.05;79;1515.8
13-10-18;09:48;31.7;356.3;0.4;242.4;50.06;74;1515.8
13-10-18;09:51;31.7;356.1;0.4;243.4;50.12;82;1515.8
13-10-18;09:54;31.7;345.5;0.4;245.3;50.11;88;1515.8
13-10-18;09:57;31.7;357.2;0.4;243.4;50.06;63;1515.8
13-10-18;10:00;31.6;343.7;0.2;243.4;50.01;41;1515.8
13-10-18;10:03;31.6;331.4;0.2;243.4;50.03;46;1515.8
13-10-18;10:06;50.0;336.0;0.2;243.4;50.04;37;1515.8
13-10-18;10:09;31.7;346.2;0.2;243.4;50.03;44;1515.8
13-10-18;10:12;31.6;343.2;0.2;244.3;50.04;36;1515.8
13-10-18;10:15;31.5;333.8;0.1;244.3;50.03;28;1515.8
13-10-18;10:18;31.5;341.6;0.1;243.4;50.06;30;1515.8
13-10-18;10:21;31.6;343.2;0.3;243.4;50.05;50;1515.8
13-10-18;10:24;31.7;340.5;0.2;243.4;49.99;40;1515.8
13-10-18;10:27;31.6;323.8;0.1;243.4;50.03;19;1515.8
13-10-18;10:30;31.6;306.8;0.1;243.4;50.02;33;1515.8
13-10-18;10:33;31.6;314.6;0.1;244.3;50.05;16;1515.8
13-10-18;10:36;31.5;318.8;0.2;243.4;50.06;44;1515.8
13-10-18;10:39;31.8;301.3;0.1;243.4;50.07;27;1515.8
13-10-18;10:42;31.7;339.1;0.4;243.4;50.07;63;1515.8
13-10-18;10:45;31.7;341.4;0.3;242.4;50.04;53;1515.8
13-10-18;10:48;31.6;346.4;0.3;242.4;50.03;55;1515.8
13-10-18;10:51;31.8;340.2;0.2;242.4;50.02;32;1515.8
13-10-18;10:54;31.8;344.8;0.1;244.3;50.07;11;1515.8
13-10-18;10:57;31.7;309.2;0.0;241.4;50.03;2;1515.8
13-10-18;11:00;31.8;280.0;0.0;242.4;50.00;11;1515.8
13-10-18;11:03;31.7;301.0;0.2;243.4;50.01;43;1515.8
13-10-18;11:06;31.9;358.0;0.4;244.3;50.03;84;1515.8
13-10-18;11:09;31.9;331.7;0.1;243.4;50.02;30;1515.8
13-10-18;11:12;32.0;344.6;0.3;244.3;50.05;47;1515.8
13-10-18;11:15;32.0;361.2;0.2;243.4;50.02;43;1515.8
13-10-18;11:18;32.0;338.2;0.2;246.3;50.03;38;1515.8
13-10-18;11:21;32.0;328.7;0.1;243.4;50.03;15;1515.8
13-10-18;11:24;31.9;324.9;0.1;244.3;50.04;11;1515.8
13-10-18;11:27;32.0;344.3;0.2;244.3;50.06;37;1515.9
13-10-18;11:30;32.0;355.6;0.4;244.3;50.09;65;1515.9
13-10-18;11:33;32.2;368.5;0.5;243.4;50.05;123;1515.9
13-10-18;11:36;32.6;377.4;1.1;245.3;50.05;272;1515.9
13-10-18;11:39;32.6;374.4;0.8;244.3;50.05;173;1515.9
13-10-18;11:42;32.6;366.5;0.6;244.3;50.06;136;1515.9
13-10-18;11:45;32.6;383.6;0.6;241.4;50.04;133;1515.9
13-10-18;11:48;32.5;362.5;0.7;243.4;50.06;166;1515.9
13-10-18;11:51;32.6;368.9;0.9;241.4;50.03;199;1515.9
13-10-18;11:54;32.5;357.7;0.5;240.4;50.04;111;1515.9
13-10-18;11:57;32.6;368.2;0.6;244.3;50.04;130;1515.9
13-10-18;12:00;32.6;355.9;0.6;244.3;49.99;129;1515.9
13-10-18;12:03;33.0;370.7;0.8;245.3;50.05;189;1515.9
13-10-18;12:06;32.9;365.9;1.1;245.3;50.04;252;1515.9
13-10-18;12:09;33.1;374.1;1.9;244.3;50.04;455;1516.0
13-10-18;12:12;33.1;368.8;1.2;244.3;50.04;292;1516.0
13-10-18;12:15;33.2;396.6;2.0;246.3;50.03;455;1516.0
13-10-18;12:18;33.8;370.8;1.5;246.3;50.07;364;1516.0
13-10-18;12:21;33.5;375.0;1.4;245.3;50.07;321;1516.0
13-10-18;12:24;33.7;376.0;1.4;246.3;50.02;320;1516.1
13-10-18;12:27;33.5;361.8;1.1;244.3;50.01;236;1516.1
13-10-18;12:30;33.4;373.2;1.0;244.3;50.05;229;1516.1
13-10-18;12:33;33.4;371.9;0.9;245.3;50.07;204;1516.1
13-10-18;12:36;33.4;371.1;0.8;245.3;50.06;185;1516.1
13-10-18;12:39;33.4;360.0;0.6;244.3;50.09;112;1516.1
13-10-18;12:42;33.3;366.5;0.8;243.4;50.08;185;1516.1
13-10-18;12:45;33.3;368.4;0.7;245.3;50.07;171;1516.1
13-10-18;12:48;33.2;369.8;0.7;245.3;50.07;150;1516.1
13-10-18;12:51;33.4;379.3;0.7;245.3;50.08;163;1516.1
13-10-18;12:54;33.4;380.1;1.2;246.3;50.07;306;1516.2
13-10-18;12:57;33.7;391.5;1.2;246.3;50.09;305;1516.2
13-10-18;13:00;33.8;380.4;1.2;245.3;50.05;287;1516.2
13-10-18;13:03;33.7;373.9;1.2;245.3;50.06;284;1516.2
13-10-18;13:06;33.8;377.0;1.0;245.3;50.06;239;1516.2
13-10-18;13:09;33.5;369.7;0.7;244.3;50.05;151;1516.2
13-10-18;13:12;33.5;365.6;0.7;245.3;50.01;142;1516.2
13-10-18;13:15;33.7;377.3;1.0;246.3;50.07;221;1516.2
13-10-18;13:18;33.7;364.0;0.8;246.3;50.04;178;1516.2
13-10-18;13:21;33.7;362.8;0.5;240.4;50.05;108;1516.3
13-10-18;13:24;33.5;371.1;0.7;245.3;50.05;144;1516.3
13-10-18;13:27;33.3;365.0;0.6;245.3;50.05;121;1516.3
13-10-18;13:30;33.3;364.8;0.6;245.3;50.04;133;1516.3
13-10-18;13:33;33.4;363.7;0.8;246.3;50.04;170;1516.3
13-10-18;13:36;33.4;375.1;1.5;247.3;50.06;367;1516.3
13-10-18;13:39;34.0;381.8;2.0;247.3;50.01;470;1516.3
13-10-18;13:42;33.7;367.9;1.0;246.3;50.05;233;1516.3
13-10-18;13:45;33.4;370.7;0.8;246.3;50.06;184;1516.4
13-10-18;13:48;33.4;322.5;1.0;246.3;50.09;250;1516.4
13-10-18;13:51;33.7;377.9;1.0;248.2;50.07;237;1516.4
13-10-18;13:54;33.5;368.9;0.8;248.2;50.08;207;1516.4
13-10-18;13:57;33.4;379.2;0.9;246.3;50.07;189;1516.4
13-10-18;14:00;33.4;357.5;0.8;38.6;50.05;189;1516.4
13-10-18;14:03;33.3;362.6;0.7;245.3;50.03;157;1516.4
13-10-18;14:06;33.1;360.3;0.5;245.3;50.03;112;1516.4
13-10-18;14:09;33.2;364.5;0.5;246.3;50.03;118;1516.4
13-10-18;14:12;33.1;355.5;0.3;246.3;50.04;61;1516.4
13-10-18;14:15;33.0;358.1;0.3;246.3;50.04;55;1516.4
13-10-18;14:18;32.9;326.9;0.1;38.6;50.06;21;1516.4
13-10-18;14:21;32.6;320.9;0.0;245.3;50.06;4;1516.4
13-10-18;14:24;32.4;319.7;0.1;246.3;50.05;21;1516.4
13-10-18;14:27;32.4;315.3;0.0;244.3;50.02;13;1516.4
13-10-18;14:30;32.5;302.7;0.0;244.3;50.06;10;1516.4
13-10-18;14:33;32.5;302.3;0.0;246.3;50.07;11;1516.4
13-10-18;14:36;32.6;342.1;0.3;242.4;50.06;53;1516.4
13-10-18;14:39;32.6;362.1;0.6;243.4;50.03;131;1516.4
13-10-18;14:42;32.9;375.4;0.8;241.4;50.03;212;1516.5
13-10-18;14:45;33.0;377.6;1.0;244.3;50.04;241;1516.5
13-10-18;14:48;33.2;377.1;0.9;247.3;50.09;209;1516.5
13-10-18;14:51;33.2;359.3;0.6;245.3;50.07;142;1516.5
13-10-18;14:54;33.2;366.0;0.7;246.3;50.05;164;1516.5
13-10-18;14:57;33.1;378.0;0.7;245.3;50.06;156;1516.5
13-10-18;15:00;33.0;369.2;0.5;246.3;50.07;112;1516.5
13-10-18;15:03;33.1;369.7;0.5;245.3;50.03;119;1516.5
13-10-18;15:06;33.2;357.7;0.5;245.3;50.06;93;1516.5
13-10-18;15:09;33.1;352.8;0.5;244.3;50.05;96;1516.5
13-10-18;15:12;33.2;356.2;0.4;245.3;50.04;74;1516.5
13-10-18;15:15;33.1;352.7;0.4;245.3;50.06;64;1516.5
13-10-18;15:18;32.9;353.1;0.3;245.3;50.06;53;1516.5
13-10-18;15:21;33.1;333.6;0.3;245.3;50.05;49;1516.5
13-10-18;15:24;33.0;341.4;0.2;245.3;50.05;38;1516.5
13-10-18;15:27;32.9;335.3;0.2;245.3;50.04;39;1516.5
13-10-18;15:30;32.9;338.0;0.2;243.4;50.03;40;1516.5
13-10-18;15:33;32.9;337.6;0.3;243.4;50.03;57;1516.5
13-10-18;15:36;33.1;354.7;0.4;245.3;50.04;83;1516.5
13-10-18;15:39;33.0;351.1;0.3;245.3;50.03;63;1516.6
13-10-18;15:42;33.0;356.3;0.3;241.4;50.05;57;1516.6
13-10-18;15:45;33.1;342.0;0.3;245.3;50.02;58;1516.6
13-10-18;15:48;33.0;342.9;0.3;244.3;50.02;63;1516.6
13-10-18;15:51;33.2;348.9;0.4;244.3;50.04;75;1516.6
13-10-18;15:54;33.1;369.8;0.7;245.3;50.05;139;1516.6
13-10-18;15:57;33.3;367.0;0.7;246.3;50.06;141;1516.6
13-10-18;16:00;33.4;362.1;0.7;245.3;50.07;184;1516.6
13-10-18;16:03;33.5;363.8;0.9;246.3;50.08;215;1516.6
13-10-18;16:06;33.7;374.1;1.1;246.3;50.08;270;1516.6
13-10-18;16:09;33.4;370.0;0.9;246.3;50.01;186;1516.6
13-10-18;16:12;34.1;323.4;3.1;245.3;50.05;756;1516.7
13-10-18;16:15;34.5;358.5;1.2;246.3;50.02;300;1516.7
13-10-18;16:18;33.9;345.8;0.3;246.3;50.0;52;1516.7
13-10-18;16:21;33.5;331.7;0.1;247.3;50.04;25;1516.7
13-10-18;16:24;33.3;299.2;0.2;245.3;50.06;35;1516.7
13-10-18;16:27;33.4;338.5;0.5;245.3;50.03;123;1516.7
13-10-18;16:30;33.5;357.7;1.0;247.3;50.02;238;1516.7
13-10-18;16:33;33.4;353.1;0.4;246.3;50.00;71;1516.7
13-10-18;16:36;33.2;347.1;0.2;246.3;49.98;44;1516.7
13-10-18;16:39;33.0;321.3;0.1;246.3;50.04;17;1516.7
13-10-18;16:42;33.1;313.0;0.1;246.3;50.05;13;1516.7
13-10-18;16:45;33.0;312.0;0.0;242.4;49.96;6;1516.7
13-10-18;16:48;32.7;295.0;0.0;245.3;50.01;0;1516.7
13-10-18;16:51;32.6;147.8;0.0;245.3;50.05;0;1516.7
13-10-19;07:27;29.4;314.0;0.0;244.3;49.99;7;1516.7
13-10-19;07:30;30.1;294.1;0.0;243.4;50.03;7;1516.7
13-10-19;07:33;30.2;309.5;0.1;243.4;50.02;13;1516.7
13-10-19;07:36;30.4;325.6;0.1;244.3;50.03;24;1516.7
13-10-19;07:39;30.5;330.3;0.1;243.4;50.01;30;1516.7
13-10-19;07:42;30.4;347.6;0.2;244.3;50.03;41;1516.7
13-10-19;07:45;30.8;370.1;0.3;244.3;50.01;54;1516.7
13-10-19;07:48;30.8;373.2;0.3;243.4;50.02;59;1516.7
13-10-19;07:51;31.0;379.9;0.4;243.4;50.01;65;1516.7
13-10-19;07:54;31.2;364.4;0.4;243.4;50.04;87;1516.7
13-10-19;07:57;31.0;371.6;0.5;243.4;50.04;98;1516.7
13-10-19;08:00;31.2;363.2;0.5;243.4;50.05;101;1516.7
13-10-19;08:03;31.2;372.6;0.6;246.3;50.04;130;1516.8
13-10-19;08:06;31.4;377.6;0.6;245.3;50.05;128;1516.8
13-10-19;08:09;31.6;382.6;0.7;245.3;50.04;145;1516.8
13-10-19;08:12;31.7;385.1;0.7;244.3;50.05;155;1516.8
13-10-19;08:15;31.8;380.2;0.8;245.3;50.03;188;1516.8
13-10-19;08:18;31.8;377.6;1.0;246.3;50.01;236;1516.8
13-10-19;08:21;31.9;375.8;1.0;247.3;50.02;252;1516.8
13-10-19;08:24;32.3;366.9;1.5;247.3;50.03;365;1516.8
13-10-19;08:27;32.5;387.7;1.7;248.2;50.01;433;1516.8
13-10-19;08:30;32.5;379.9;1.9;245.3;50.02;459;1516.9
13-10-19;08:33;33.0;379.6;2.1;245.3;50.03;514;1516.9
13-10-19;08:36;32.9;383.9;2.1;245.3;50.04;522;1516.9
13-10-19;08:39;33.0;382.4;2.3;245.3;50.02;557;1516.9
13-10-19;08:42;33.2;374.4;2.3;245.3;50.04;561;1517.0
13-10-19;08:45;33.3;374.2;2.4;248.2;50.01;600;1517.0
13-10-19;08:48;33.4;375.8;2.4;248.2;50.02;610;1517.0
13-10-19;08:51;33.8;375.7;2.6;246.3;50.01;633;1517.1
13-10-19;08:54;34.1;373.5;2.7;248.2;50.00;656;1517.1
13-10-19;08:57;33.9;374.4;2.8;248.2;50.02;682;1517.1
13-10-19;09:00;34.2;371.6;2.8;247.3;50.04;693;1517.2
13-10-19;09:03;34.4;365.3;2.9;249.2;50.05;721;1517.2
13-10-19;09:06;34.8;371.7;3.1;248.2;50.03;756;1517.2
13-10-19;09:09;34.8;374.4;3.0;249.2;50.02;754;1517.3
13-10-19;09:12;35.4;370.4;3.1;248.2;50.05;775;1517.3
13-10-19;09:15;35.3;366.5;3.2;248.2;50.00;794;1517.3
13-10-19;09:18;35.6;364.7;3.3;248.2;50.01;816;1517.4
13-10-19;09:21;35.7;365.6;3.5;249.2;50.02;853;1517.4
13-10-19;09:24;35.7;365.3;3.5;248.2;50.03;869;1517.5
13-10-19;09:27;36.0;368.7;3.6;247.3;50.07;888;1517.5
13-10-19;09:30;36.0;362.2;3.7;249.2;50.02;911;1517.6
13-10-19;09:33;36.5;362.2;3.8;248.2;50.04;932;1517.6
13-10-19;09:36;36.5;365.1;3.9;247.3;50.05;962;1517.6
13-10-19;09:39;36.8;366.0;4.0;249.2;50.01;979;1517.7
13-10-19;09:42;36.9;366.5;4.0;250.2;50.04;1006;1517.7
13-10-19;09:45;37.0;369.5;4.1;250.2;50.03;1022;1517.8
13-10-19;09:48;37.4;361.8;4.2;249.2;50.04;1049;1517.8
13-10-19;09:51;37.6;367.9;4.3;250.2;50.05;1068;1517.9
13-10-19;09:54;37.4;364.4;4.3;38.6;50.06;1080;1518.0
13-10-19;09:57;37.6;362.2;4.5;251.1;50.04;1103;1518.0
13-10-19;10:00;37.7;364.3;4.4;251.1;50.01;1100;1518.1
13-10-19;10:03;37.9;363.5;4.5;251.1;50.00;1131;1518.1
13-10-19;10:06;38.2;367.3;4.6;251.1;50.00;1147;1518.2
13-10-19;10:09;38.4;361.3;4.6;250.2;50.01;1168;1518.2
13-10-19;10:12;38.6;358.4;4.7;251.1;50.00;1187;1518.3
13-10-19;10:15;38.4;360.3;4.8;249.2;50.03;1199;1518.4
13-10-19;10:18;38.6;361.2;4.8;252.1;50.01;1215;1518.4
13-10-19;10:21;38.5;359.9;5.1;250.2;49.96;1224;1518.5
13-10-19;10:24;38.7;361.9;5.0;251.1;50.10;1245;1518.5
13-10-19;10:27;38.6;362.6;5.1;252.1;50.01;1264;1518.6
13-10-19;10:30;38.7;364.7;5.1;251.1;50.02;1258;1518.7
13-10-19;10:33;38.6;359.6;5.0;252.1;50.04;1264;1518.7
13-10-19;10:36;38.6;359.1;5.1;252.1;50.03;1287;1518.8
13-10-19;10:39;38.6;356.3;5.1;252.1;50.01;1306;1518.9
13-10-19;10:42;38.7;355.3;5.3;251.1;50.05;1315;1518.9
13-10-19;10:45;39.0;358.1;5.4;251.1;49.98;1315;1519.0
13-10-19;10:48;39.0;355.9;5.3;252.1;50.02;1336;1519.0
13-10-19;10:51;39.0;350.6;5.4;251.1;50.05;1363;1519.1
13-10-19;10:54;39.2;354.0;5.4;252.1;50.05;1363;1519.2
13-10-19;10:57;39.7;352.8;5.6;251.1;50.06;1378;1519.3
13-10-19;11:00;39.9;358.1;5.5;252.1;50.01;1377;1519.3
13-10-19;11:03;39.9;353.6;5.6;252.1;50.01;1389;1519.4
13-10-19;11:06;40.1;352.0;5.7;252.1;50.04;1411;1519.5
13-10-19;11:09;40.2;353.1;5.6;252.1;50.01;1414;1519.5
13-10-19;11:12;40.5;356.8;5.7;253.1;50.05;1420;1519.6
13-10-19;11:15;40.6;345.2;5.7;251.1;49.99;1423;1519.7
13-10-19;11:18;40.9;347.9;5.6;252.1;50.03;1433;1519.7
13-10-19;11:21;41.0;346.5;5.7;252.1;50.03;1422;1519.8
13-10-19;11:24;40.9;344.0;5.7;252.1;50.01;1426;1519.9
13-10-19;11:27;41.2;346.8;5.8;252.1;50.03;1448;1520.0
13-10-19;11:30;41.3;343.0;5.8;251.1;50.05;1457;1520.0
13-10-19;11:33;41.4;342.0;5.8;252.1;50.04;1445;1520.1
13-10-19;11:36;41.5;342.3;5.9;253.1;50.0;1473;1520.2
13-10-19;11:39;42.0;341.3;5.9;251.1;50.04;1466;1520.2
13-10-19;11:42;41.9;349.2;5.8;252.1;50.02;1462;1520.3
13-10-19;11:45;42.1;341.6;5.9;254.1;50.09;1473;1520.4
13-10-19;11:48;42.2;340.5;5.9;253.1;50.09;1485;1520.5
13-10-19;11:51;42.0;353.0;6.0;253.1;50.06;1498;1520.5
13-10-19;11:54;42.3;346.7;5.7;252.1;50.04;1439;1520.6
13-10-19;11:57;42.2;335.1;5.7;252.1;50.05;1440;1520.7
13-10-19;12:00;42.2;346.8;6.1;253.1;49.98;1561;1520.8
13-10-19;12:03;42.7;347.4;6.2;253.1;50.03;1565;1520.8
13-10-19;12:06;42.8;349.8;6.2;253.1;50.07;1567;1520.9
13-10-19;12:09;42.9;352.0;6.2;253.1;50.07;1567;1521.0
13-10-19;12:12;43.4;348.6;6.4;253.1;50.08;1621;1521.1
13-10-19;12:15;43.1;342.3;6.3;253.1;50.05;1612;1521.1
13-10-19;12:18;43.1;338.6;6.4;253.1;50.06;1617;1521.2
13-10-19;12:21;43.1;343.6;5.3;252.1;50.05;1344;1521.3
13-10-19;12:24;42.7;342.6;2.4;249.2;50.04;592;1521.4
13-10-19;12:27;41.6;357.1;2.5;250.2;50.05;634;1521.4
13-10-19;12:30;41.0;359.3;3.2;250.2;50.02;797;1521.4
13-10-19;12:33;40.9;353.7;4.4;251.1;50.02;1124;1521.5
13-10-19;12:36;40.8;370.4;3.0;250.2;50.02;757;1521.5
13-10-19;12:39;40.6;362.9;2.6;250.2;50.04;631;1521.5
13-10-19;12:42;40.0;370.8;2.1;250.2;50.05;518;1521.6
13-10-19;12:45;39.8;375.7;2.0;38.6;50.05;494;1521.6
13-10-19;12:48;39.4;369.5;2.0;246.3;50.07;497;1521.6
13-10-19;12:51;39.2;375.8;1.7;246.3;50.06;398;1521.6
13-10-19;12:54;38.6;379.2;2.1;247.3;50.07;518;1521.7
13-10-19;12:57;39.3;351.2;8.3;252.1;50.05;2082;1521.7
13-10-19;13:00;39.3;354.9;2.1;247.3;50.01;519;1521.8
13-10-19;13:03;38.9;367.3;1.7;246.3;50.02;419;1521.8
13-10-19;13:06;38.6;360.9;1.8;246.3;50.04;427;1521.8
13-10-19;13:09;38.3;362.1;2.2;246.3;50.03;537;1521.9
13-10-19;13:12;39.2;371.0;7.1;251.1;50.08;1759;1521.9
13-10-19;13:15;39.4;362.5;6.0;38.6;50.05;1684;1522.0
13-10-19;13:18;39.3;368.8;3.4;248.2;50.06;845;1522.0
13-10-19;13:21;39.5;351.2;5.9;250.2;50.03;1523;1522.1
13-10-19;13:24;40.5;329.7;5.5;248.2;50.04;1311;1522.2
13-10-19;13:27;39.4;351.8;1.7;245.3;50.01;438;1522.2
13-10-19;13:30;38.7;368.1;1.9;246.3;50.04;448;1522.2
13-10-19;13:33;38.6;374.7;1.9;246.3;50.06;448;1522.2
13-10-19;13:36;38.5;379.5;2.2;247.3;50.06;531;1522.3
13-10-19;13:39;38.3;361.3;3.1;249.2;50.06;783;1522.3
13-10-19;13:42;38.4;353.6;2.5;247.3;50.05;595;1522.3
13-10-19;13:45;38.9;390.3;3.1;248.2;50.04;788;1522.4
13-10-19;13:48;38.7;353.9;5.3;249.2;50.07;1287;1522.4
13-10-19;13:51;39.2;361.3;5.5;249.2;50.05;1364;1522.5
13-10-19;13:54;39.3;342.0;5.0;250.2;50.06;1241;1522.6
13-10-19;13:57;39.5;372.5;4.4;250.2;50.08;1086;1522.6
13-10-19;14:00;39.3;370.7;3.4;248.2;50.03;853;1522.7
13-10-19;14:03;38.9;369.2;3.0;248.2;50.03;748;1522.7
13-10-19;14:06;38.7;347.7;2.4;246.3;50.02;574;1522.7
13-10-19;14:09;38.5;356.3;2.6;247.3;49.98;629;1522.8
13-10-19;14:12;38.6;374.5;4.3;248.2;50.04;1039;1522.8
13-10-19;14:15;39.4;352.8;6.4;251.1;50.05;1587;1522.9
13-10-19;14:18;40.1;353.3;6.0;248.2;50.03;1466;1522.9
13-10-19;14:21;40.4;345.5;5.7;250.2;50.03;1427;1523.0
13-10-19;14:24;40.6;348.9;5.6;249.2;50.05;1400;1523.1
13-10-19;14:27;40.6;347.9;5.7;249.2;50.03;1400;1523.2
13-10-19;14:30;40.9;356.2;5.7;250.2;50.02;1407;1523.2
13-10-19;14:33;41.0;350.3;5.6;250.2;50.0;1386;1523.3
13-10-19;14:36;41.0;343.0;5.0;250.2;50.02;1252;1523.4
13-10-19;14:39;41.0;345.7;5.2;251.1;50.04;1282;1523.4
13-10-19;14:42;41.0;347.4;5.4;248.2;50.00;1338;1523.5
13-10-19;14:45;41.2;351.7;5.3;249.2;49.96;1300;1523.6
13-10-19;14:48;41.2;356.3;5.1;249.2;50.03;1282;1523.6
13-10-19;14:51;41.2;350.9;5.2;249.2;50.04;1281;1523.7
13-10-19;14:54;41.0;355.9;4.6;249.2;50.06;1146;1523.7
13-10-19;14:57;41.2;354.9;5.1;250.2;50.06;1255;1523.8
13-10-19;15:00;41.0;354.0;5.0;249.2;50.02;1244;1523.9
13-10-19;15:03;41.3;354.7;4.9;249.2;50.03;1213;1523.9
13-10-19;15:06;40.9;357.8;4.9;250.2;50.07;1221;1524.0
13-10-19;15:09;41.0;354.6;4.8;250.2;50.05;1213;1524.1
13-10-19;15:12;41.2;354.0;4.8;248.2;50.08;1177;1524.1
