data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-10-19;15:15;40.9;354.3;0.0;250.2;50.03;1144;1524.2
13-10-19;15:18;40.8;358.3;4.5;249.2;50.05;1118;1524.2
13-10-19;15:21;40.8;353.0;4.4;251.1;50.06;1111;1524.3
13-10-19;15:24;40.8;359.6;4.4;250.2;50.08;1093;1524.3
13-10-19;15:27;40.6;360.2;4.4;248.2;50.04;1092;1524.4
13-10-19;15:30;40.5;352.4;4.3;249.2;50.03;1052;1524.4
13-10-19;15:33;40.5;357.4;4.3;249.2;50.05;1032;1524.5
13-10-19;15:36;40.6;357.2;4.2;247.3;50.02;1032;1524.5
13-10-19;15:39;40.4;360.3;4.1;248.2;50.04;1007;1524.6
13-10-19;15:42;40.2;360.6;3.9;248.2;50.05;982;1524.6
13-10-19;15:45;40.0;367.3;3.7;248.2;50.04;940;1524.7
13-10-19;15:48;40.0;362.4;3.8;249.2;50.02;910;1524.7
13-10-19;15:51;39.9;362.1;3.7;248.2;50.0;900;1524.8
13-10-19;15:54;39.5;360.7;3.6;248.2;50.05;881;1524.8
13-10-19;15:57;39.7;367.3;3.5;248.2;50.05;867;1524.9
13-10-19;16:00;39.4;365.4;3.3;248.2;50.07;834;1524.9
13-10-19;16:03;39.4;369.4;3.2;249.2;50.09;803;1525.0
13-10-19;16:06;39.2;360.2;3.3;247.3;50.06;796;1525.0
13-10-19;16:09;39.0;365.9;3.1;247.3;50.06;758;1525.0
13-10-19;16:12;38.9;366.2;2.7;246.3;50.08;649;1525.1
13-10-19;16:15;38.6;338.5;2.9;246.3;49.97;683;1525.1
13-10-19;16:18;38.5;333.8;2.2;246.3;50.01;548;1525.1
13-10-19;16:21;37.7;337.2;0.5;245.3;50.00;115;1525.1
13-10-19;16:24;37.1;366.9;0.4;245.3;50.02;82;1525.1
13-10-19;16:27;36.9;351.2;0.4;245.3;50.01;82;1525.2
13-10-19;16:30;36.4;347.3;0.3;245.3;50.02;61;1525.2
13-10-19;16:33;36.1;343.9;0.3;245.3;50.02;57;1525.2
13-10-19;16:36;36.0;350.8;0.3;245.3;50.02;56;1525.2
13-10-19;16:39;35.9;350.9;0.3;244.3;50.03;50;1525.2
13-10-19;16:42;35.5;349.6;0.2;243.4;50.02;44;1525.2
13-10-19;16:45;35.3;345.4;0.2;245.3;50.02;41;1525.2
13-10-19;16:48;35.0;339.1;0.2;245.3;50.01;42;1525.2
13-10-19;16:51;34.9;337.3;0.2;244.3;50.03;38;1525.2
13-10-19;16:54;34.9;343.9;0.1;244.3;50.05;32;1525.2
13-10-19;16:57;34.7;352.7;0.1;243.4;50.04;29;1525.2
13-10-19;17:00;34.7;335.3;0.2;243.4;50.08;48;1525.2
13-10-19;17:03;34.5;329.5;0.1;244.3;50.03;21;1525.2
13-10-19;17:06;34.4;327.0;0.1;244.3;50.04;17;1525.2
13-10-19;17:09;34.4;330.0;0.1;244.3;50.03;21;1525.2
13-10-19;17:12;34.1;337.5;0.1;38.6;50.03;21;1525.2
13-10-19;17:15;34.1;337.2;0.0;245.3;50.02;9;1525.2
13-10-19;17:18;33.9;320.8;0.0;244.3;50.02;3;1525.2
13-10-19;17:21;33.8;326.3;0.0;243.4;50.02;2;1525.2
13-10-19;17:24;33.7;215.6;0.0;243.4;50.01;0;1525.2
13-10-19;17:27;33.5;226.0;0.0;244.3;50.01;0;1525.2
13-10-19;17:30;33.4;268.5;0.0;243.4;50.01;0;1525.2
13-10-19;17:33;33.3;334.1;0.0;243.4;50.02;0;1525.2
13-10-19;17:36;33.2;306.8;0.0;243.4;50.02;0;1525.2
13-10-19;17:39;33.1;233.3;0.0;243.4;50.00;0;1525.2
13-10-19;17:42;33.1;209.3;0.0;242.4;50.03;0;1525.2
13-10-19;17:45;33.0;147.0;0.0;242.4;50.01;0;1525.2
13-10-20;07:21;30.2;321.2;0.0;245.3;50.04;6;1525.2
13-10-20;07:24;30.3;322.2;0.0;243.4;50.05;7;1525.2
13-10-20;07:27;30.3;321.2;0.0;244.3;50.02;9;1525.2
13-10-20;07:30;30.4;318.8;0.0;245.3;49.99;5;1525.2
13-10-20;07:33;30.4;289.0;0.0;245.3;50.03;11;1525.2
13-10-20;07:36;30.5;311.1;0.0;244.3;50.02;10;1525.2
13-10-20;07:39;30.8;337.2;0.1;245.3;50.04;23;1525.2
13-10-20;07:42;30.8;329.1;0.1;245.3;50.02;15;1525.2
13-10-20;07:45;30.9;316.5;0.1;245.3;50.06;19;1525.2
13-10-20;07:48;30.9;330.7;0.1;244.3;50.03;22;1525.2
13-10-20;07:51;30.9;341.3;0.2;245.3;50.03;31;1525.2
13-10-20;07:54;31.1;354.1;0.3;245.3;50.03;51;1525.2
13-10-20;07:57;31.2;354.6;0.4;245.3;50.07;70;1525.2
13-10-20;08:00;31.6;362.1;0.5;244.3;50.09;120;1525.2
13-10-20;08:03;31.8;363.2;0.8;245.3;50.06;180;1525.2
13-10-20;08:06;31.9;364.7;0.5;243.4;50.03;120;1525.2
13-10-20;08:09;31.8;357.8;0.9;245.3;50.04;226;1525.2
13-10-20;08:12;32.2;374.2;0.7;245.3;50.03;158;1525.2
13-10-20;08:15;32.2;373.0;0.8;245.3;50.03;167;1525.2
13-10-20;08:18;31.9;361.0;0.9;246.3;50.02;207;1525.3
13-10-20;08:21;32.2;363.1;0.5;245.3;50.03;97;1525.3
13-10-20;08:24;32.4;359.4;0.5;244.3;50.03;103;1525.3
13-10-20;08:27;32.2;348.9;0.3;245.3;50.02;52;1525.3
13-10-20;08:30;32.0;348.0;0.3;244.3;50.05;50;1525.3
13-10-20;08:33;32.0;336.0;0.2;244.3;50.04;42;1525.3
13-10-20;08:36;32.2;338.6;0.2;244.3;50.04;36;1525.3
13-10-20;08:39;32.2;351.2;0.2;246.3;50.05;38;1525.3
13-10-20;08:42;32.2;347.3;0.3;244.3;50.03;51;1525.3
13-10-20;08:45;32.3;356.9;0.4;244.3;50.02;66;1525.3
13-10-20;08:48;32.3;352.2;0.4;244.3;50.07;76;1525.3
13-10-20;08:51;32.3;365.0;0.4;245.3;50.09;91;1525.3
13-10-20;08:54;32.6;347.1;0.5;244.3;50.09;102;1525.3
13-10-20;08:57;32.5;359.3;0.5;244.3;50.08;119;1525.3
13-10-20;09:00;32.6;366.6;0.6;245.3;50.06;129;1525.3
13-10-20;09:03;32.6;365.7;0.7;245.3;50.07;147;1525.3
13-10-20;09:06;32.9;370.7;0.7;244.3;50.05;155;1525.3
13-10-20;09:09;32.6;367.6;0.7;244.3;50.05;148;1525.3
13-10-20;09:12;32.9;351.2;0.6;245.3;50.03;136;1525.3
13-10-20;09:15;32.9;360.6;0.6;244.3;50.02;135;1525.3
13-10-20;09:18;33.1;381.0;1.7;245.3;50.04;401;1525.4
13-10-20;09:21;33.0;360.2;0.6;244.3;50.08;119;1525.4
13-10-20;09:24;33.1;342.9;0.7;244.3;50.09;156;1525.4
13-10-20;09:27;33.2;353.6;0.6;245.3;50.0;141;1525.4
13-10-20;09:30;33.2;370.8;0.7;243.4;50.05;155;1525.4
13-10-20;09:33;33.3;382.4;0.9;243.4;50.03;205;1525.4
13-10-20;09:36;33.3;363.1;1.1;245.3;50.02;250;1525.4
13-10-20;09:39;33.4;370.4;1.2;245.3;50.03;293;1525.4
13-10-20;09:42;33.4;376.6;2.1;247.3;50.04;503;1525.4
13-10-20;09:45;33.7;367.9;1.5;247.3;50.06;363;1525.5
13-10-20;09:48;33.9;371.1;1.2;246.3;50.05;292;1525.5
13-10-20;09:51;33.9;370.3;1.2;245.3;50.06;286;1525.5
13-10-20;09:54;33.8;364.3;1.3;245.3;50.04;304;1525.5
13-10-20;09:57;33.7;363.5;1.0;245.3;50.07;228;1525.5
13-10-20;10:00;33.9;373.3;0.8;244.3;50.06;196;1525.5
13-10-20;10:03;33.8;366.9;1.0;245.3;50.02;214;1525.5
13-10-20;10:06;33.5;374.1;0.9;245.3;50.01;214;1525.5
13-10-20;10:09;33.7;363.2;0.9;244.3;50.03;216;1525.6
13-10-20;10:12;33.8;373.6;1.1;245.3;50.01;260;1525.6
13-10-20;10:15;33.8;352.5;1.1;244.3;50.01;255;1525.6
13-10-20;10:18;33.8;371.4;1.0;245.3;50.04;228;1525.6
13-10-20;10:21;33.7;385.2;1.0;244.3;50.04;244;1525.6
13-10-20;10:24;33.9;373.9;1.1;245.3;50.06;244;1525.6
13-10-20;10:27;33.9;372.0;1.4;245.3;49.99;300;1525.6
13-10-20;10:30;33.7;363.4;1.0;244.3;50.06;260;1525.6
13-10-20;10:33;33.9;355.2;1.2;244.3;50.06;290;1525.7
13-10-20;10:36;33.8;371.6;1.0;245.3;50.08;225;1525.7
13-10-20;10:39;33.8;373.5;0.9;245.3;50.06;211;1525.7
13-10-20;10:42;33.8;365.0;1.0;245.3;50.03;223;1525.7
13-10-20;10:45;33.7;369.1;1.1;245.3;50.05;256;1525.7
13-10-20;10:48;33.8;381.1;1.3;245.3;50.07;306;1525.7
13-10-20;10:51;33.8;371.7;1.5;246.3;50.03;352;1525.7
13-10-20;10:54;33.9;380.1;1.3;245.3;50.06;315;1525.8
13-10-20;10:57;33.9;369.7;1.4;245.3;50.05;331;1525.8
13-10-20;11:00;33.9;368.4;1.6;245.3;50.05;386;1525.8
13-10-20;11:03;33.9;361.0;1.5;246.3;50.05;365;1525.8
13-10-20;11:06;34.0;368.4;1.2;245.3;50.08;306;1525.8
13-10-20;11:09;34.1;357.8;1.1;245.3;50.05;254;1525.8
13-10-20;11:12;34.0;367.2;0.9;244.3;50.06;219;1525.9
13-10-20;11:15;34.0;374.7;1.0;245.3;50.06;231;1525.9
13-10-20;11:18;33.9;368.4;0.9;243.4;50.04;222;1525.9
13-10-20;11:21;33.9;368.1;0.9;244.3;50.05;211;1525.9
13-10-20;11:24;34.0;371.9;0.9;244.3;50.03;205;1525.9
13-10-20;11:27;34.0;371.4;0.8;244.3;50.04;189;1525.9
13-10-20;11:30;34.0;369.4;0.8;244.3;50.02;189;1525.9
13-10-20;11:33;33.8;364.4;0.8;244.3;50.06;184;1525.9
13-10-20;11:36;33.7;362.5;0.8;243.4;50.06;176;1525.9
13-10-20;11:39;33.8;364.1;0.8;243.4;50.03;169;1525.9
13-10-20;11:42;33.9;368.8;0.8;244.3;50.03;177;1526.0
13-10-20;11:45;33.8;365.6;0.8;245.3;50.05;188;1526.0
13-10-20;11:48;33.7;363.8;0.8;244.3;50.03;194;1526.0
13-10-20;11:51;33.8;369.8;1.1;245.3;50.00;216;1526.0
13-10-20;11:54;33.9;368.1;1.1;244.3;50.0;251;1526.0
13-10-20;11:57;33.9;374.4;1.1;245.3;50.05;260;1526.0
13-10-20;12:00;33.8;361.2;1.1;245.3;50.05;261;1526.0
13-10-20;12:03;34.0;355.6;1.1;244.3;50.05;238;1526.0
13-10-20;12:06;33.8;368.1;1.0;244.3;50.03;226;1526.0
13-10-20;12:09;34.0;369.2;0.9;244.3;50.04;219;1526.1
13-10-20;12:12;33.9;368.8;0.9;245.3;50.01;223;1526.1
13-10-20;12:15;33.9;365.3;0.9;245.3;50.05;209;1526.1
13-10-20;12:18;33.9;372.0;1.0;244.3;50.04;228;1526.1
13-10-20;12:21;33.9;362.1;1.0;244.3;50.04;241;1526.1
13-10-20;12:24;34.0;369.1;1.2;244.3;50.06;265;1526.1
13-10-20;12:27;34.0;365.3;1.3;244.3;50.07;311;1526.1
13-10-20;12:30;34.4;375.5;1.8;244.3;50.05;424;1526.1
13-10-20;12:33;34.2;368.4;2.0;245.3;50.03;498;1526.2
13-10-20;12:36;34.4;365.1;1.8;244.3;50.05;449;1526.2
13-10-20;12:39;34.5;363.5;1.4;245.3;50.06;362;1526.2
13-10-20;12:42;34.6;368.1;1.4;246.3;50.06;337;1526.2
13-10-20;12:45;34.7;364.5;1.3;245.3;50.07;325;1526.2
13-10-20;12:48;34.6;363.4;1.3;246.3;50.07;319;1526.3
13-10-20;12:51;34.5;357.5;1.1;245.3;50.08;251;1526.3
13-10-20;12:54;34.2;357.1;0.9;244.3;50.06;225;1526.3
13-10-20;12:57;34.4;369.8;1.1;242.4;50.04;245;1526.3
13-10-20;13:00;34.4;367.5;1.2;245.3;50.04;291;1526.3
13-10-20;13:03;34.4;361.6;1.5;245.3;50.07;378;1526.3
13-10-20;13:06;34.6;370.4;1.6;38.6;50.08;399;1526.3
13-10-20;13:09;34.4;364.1;1.4;245.3;50.07;347;1526.4
13-10-20;13:12;34.6;368.5;1.4;245.3;50.04;327;1526.4
13-10-20;13:15;34.5;368.4;1.4;245.3;50.08;343;1526.4
13-10-20;13:18;34.6;367.9;1.3;245.3;50.06;318;1526.4
13-10-20;13:21;34.7;358.7;1.0;243.4;50.07;239;1526.4
13-10-20;13:24;34.4;362.4;1.2;245.3;50.07;272;1526.4
13-10-20;13:27;34.6;361.0;1.3;245.3;50.06;319;1526.5
13-10-20;13:30;34.7;358.0;1.5;245.3;50.05;364;1526.5
13-10-20;13:33;34.7;363.1;1.3;245.3;50.08;320;1526.5
13-10-20;13:36;34.7;352.7;1.2;244.3;50.08;273;1526.5
13-10-20;13:39;34.7;361.9;1.2;245.3;50.12;284;1526.5
13-10-20;13:42;34.4;364.3;1.2;244.3;50.06;302;1526.5
13-10-20;13:45;34.6;368.2;1.5;245.3;50.06;368;1526.5
13-10-20;13:48;35.0;369.7;3.7;247.3;50.06;925;1526.6
13-10-20;13:51;35.5;348.3;2.8;246.3;50.08;699;1526.6
13-10-20;13:54;35.4;325.7;1.9;245.3;50.06;462;1526.6
13-10-20;13:57;35.5;358.7;1.5;247.3;50.07;364;1526.7
13-10-20;14:00;35.0;364.5;1.2;245.3;50.04;307;1526.7
13-10-20;14:03;35.0;363.8;1.1;245.3;50.04;272;1526.7
13-10-20;14:06;34.9;360.0;0.8;244.3;50.05;210;1526.7
13-10-20;14:09;34.8;365.9;0.8;244.3;50.02;181;1526.7
13-10-20;14:12;34.6;355.0;0.7;243.4;50.06;148;1526.7
13-10-20;14:15;34.6;351.8;0.5;244.3;50.06;125;1526.7
13-10-20;14:18;34.6;348.1;0.6;245.3;50.03;116;1526.7
13-10-20;14:21;34.5;347.1;0.4;244.3;50.04;93;1526.7
13-10-20;14:24;34.1;344.0;0.4;244.3;50.05;87;1526.8
13-10-20;14:27;34.2;340.5;0.5;245.3;50.07;98;1526.8
13-10-20;14:30;34.1;339.4;0.6;245.3;50.07;123;1526.8
13-10-20;14:33;34.0;359.4;0.7;246.3;50.04;159;1526.8
13-10-20;14:36;34.1;358.3;0.8;245.3;50.07;172;1526.8
13-10-20;14:39;34.4;356.6;0.8;245.3;50.05;166;1526.8
13-10-20;14:42;34.2;363.8;0.7;245.3;50.05;159;1526.8
13-10-20;14:45;34.4;362.9;0.7;246.3;50.09;159;1526.8
13-10-20;14:48;34.1;355.0;0.7;244.3;50.08;150;1526.8
13-10-20;14:51;34.4;351.7;0.5;245.3;50.04;101;1526.8
13-10-20;14:54;34.0;348.3;0.4;245.3;50.04;84;1526.8
13-10-20;14:57;34.1;351.4;0.4;245.3;50.06;75;1526.8
13-10-20;15:00;33.9;344.3;0.4;246.3;50.06;82;1526.8
13-10-20;15:03;33.8;350.2;0.4;247.3;50.07;79;1526.8
13-10-20;15:06;33.9;340.5;0.4;246.3;50.05;77;1526.8
13-10-20;15:09;33.9;354.6;0.4;246.3;50.08;79;1526.8
13-10-20;15:12;33.8;347.7;0.4;245.3;50.09;78;1526.8
13-10-20;15:15;33.8;355.3;0.4;245.3;50.06;83;1526.8
13-10-20;15:18;33.8;353.0;0.7;245.3;50.01;113;1526.9
13-10-20;15:21;33.9;358.3;0.5;244.3;50.04;117;1526.9
13-10-20;15:24;33.8;349.8;0.5;245.3;50.03;94;1526.9
13-10-20;15:27;33.8;347.4;0.4;242.4;50.04;75;1526.9
13-10-20;15:30;33.8;356.3;0.4;245.3;50.03;75;1526.9
13-10-20;15:33;33.7;334.5;0.3;244.3;50.03;64;1526.9
13-10-20;15:36;33.7;336.4;0.3;244.3;50.05;58;1526.9
13-10-20;15:39;33.5;333.6;0.4;245.3;50.03;70;1526.9
13-10-20;15:42;33.7;338.5;0.4;245.3;50.05;89;1526.9
13-10-20;15:45;33.8;352.2;0.5;245.3;50.03;120;1526.9
13-10-20;15:48;33.9;358.0;0.7;245.3;50.04;161;1526.9
13-10-20;15:51;34.1;362.9;3.1;247.3;50.04;777;1526.9
13-10-20;15:54;34.2;352.5;1.0;247.3;50.05;222;1526.9
13-10-20;15:57;34.2;360.7;1.0;246.3;50.06;230;1526.9
13-10-20;16:00;34.1;316.8;1.0;245.3;50.06;242;1527.0
13-10-20;16:03;34.6;340.8;2.4;38.6;50.06;600;1527.0
13-10-20;16:06;34.6;349.9;2.0;248.2;50.06;481;1527.0
13-10-20;16:09;35.0;355.8;3.0;247.3;50.01;722;1527.0
13-10-20;16:12;35.2;334.7;1.5;246.3;50.10;363;1527.1
13-10-20;16:15;34.6;325.0;0.5;246.3;50.05;120;1527.1
13-10-20;16:18;34.8;349.5;2.1;247.3;50.05;523;1527.1
13-10-20;16:21;34.8;346.4;2.1;247.3;50.04;517;1527.1
13-10-20;16:24;34.8;351.8;1.1;246.3;50.05;265;1527.1
13-10-20;16:27;35.0;348.1;1.9;246.3;50.00;472;1527.2
13-10-20;16:30;34.9;344.2;1.4;246.3;50.02;343;1527.2
13-10-20;16:33;34.9;335.8;1.3;246.3;50.01;311;1527.2
13-10-20;16:36;35.2;353.6;1.2;245.3;50.02;278;1527.2
13-10-20;16:39;35.0;344.5;1.1;244.3;50.02;243;1527.2
13-10-20;16:42;34.8;345.2;1.0;246.3;50.01;219;1527.2
13-10-20;16:45;34.7;350.5;0.7;246.3;50.02;147;1527.2
13-10-20;16:48;34.6;346.4;0.7;245.3;50.05;151;1527.3
13-10-20;16:51;34.7;343.0;0.5;245.3;50.01;97;1527.3
13-10-20;16:54;34.1;320.3;0.2;245.3;50.02;44;1527.3
13-10-20;16:57;34.0;326.9;0.2;244.3;50.03;44;1527.3
13-10-20;17:00;34.1;335.3;0.2;245.3;50.07;47;1527.3
13-10-20;17:03;33.8;323.1;0.2;244.3;50.03;30;1527.3
13-10-20;17:06;33.9;308.9;0.1;246.3;50.09;14;1527.3
13-10-20;17:09;33.5;298.6;0.0;244.3;50.10;7;1527.3
13-10-20;17:12;33.4;294.7;0.0;246.3;50.04;2;1527.3
13-10-20;17:15;33.4;289.0;0.0;242.4;50.03;0;1527.3
13-10-20;17:18;33.3;227.4;0.0;243.4;50.03;0;1527.3
13-10-20;17:21;33.2;295.1;0.0;244.3;50.02;0;1527.3
13-10-20;17:24;33.1;266.7;0.0;243.4;49.98;0;1527.3
13-10-20;17:27;33.0;203.9;0.0;243.4;50.02;0;1527.3
13-10-20;17:30;32.9;159.2;0.0;243.4;50.03;0;1527.3
13-10-20;17:33;32.7;131.5;0.0;243.4;50.03;0;1527.3
13-10-21;07:27;30.2;314.0;0.0;242.4;49.99;10;1527.3
13-10-21;07:30;30.3;304.1;0.1;242.4;50.03;20;1527.3
13-10-21;07:33;30.2;310.8;0.1;242.4;50.02;17;1527.3
13-10-21;07:36;30.7;325.1;0.1;240.4;50.03;21;1527.3
13-10-21;07:39;30.5;329.5;0.1;243.4;49.94;29;1527.3
13-10-21;07:42;30.8;331.9;0.2;243.4;49.98;36;1527.3
13-10-21;07:45;30.9;337.7;0.2;243.4;50.06;40;1527.3
13-10-21;07:48;31.0;346.7;0.2;243.4;50.03;38;1527.3
13-10-21;07:51;31.1;346.4;0.3;242.4;50.04;55;1527.3
13-10-21;07:54;31.1;347.1;0.4;243.4;50.04;72;1527.3
13-10-21;07:57;31.5;349.3;0.5;241.4;50.05;90;1527.3
13-10-21;08:00;31.6;349.3;0.4;243.4;50.02;86;1527.3
13-10-21;08:03;31.7;345.8;0.5;243.4;50.03;81;1527.3
13-10-21;08:06;31.6;345.4;0.4;245.3;50.03;67;1527.3
13-10-21;08:09;31.7;354.4;0.4;245.3;50.03;73;1527.3
13-10-21;08:12;31.7;337.6;0.4;246.3;50.05;62;1527.3
13-10-21;08:15;31.7;339.1;0.3;245.3;50.05;56;1527.3
13-10-21;08:18;31.8;356.8;0.4;245.3;50.06;63;1527.3
13-10-21;08:21;32.0;364.1;0.7;246.3;50.02;165;1527.3
13-10-21;08:24;32.3;365.1;0.8;246.3;50.03;175;1527.3
13-10-21;08:27;32.4;340.7;0.7;246.3;50.03;143;1527.3
13-10-21;08:30;32.6;356.5;1.1;246.3;50.01;253;1527.3
13-10-21;08:33;32.7;356.1;1.3;246.3;50.05;323;1527.4
13-10-21;08:36;33.0;364.5;0.9;245.3;50.08;192;1527.4
13-10-21;08:39;33.0;379.3;1.1;247.3;50.04;265;1527.4
13-10-21;08:42;33.1;365.9;1.2;246.3;50.05;321;1527.4
13-10-21;08:45;33.2;365.7;1.9;247.3;50.03;466;1527.4
13-10-21;08:48;33.5;361.6;1.6;247.3;50.05;392;1527.4
13-10-21;08:51;33.2;363.8;0.8;245.3;50.03;172;1527.5
13-10-21;08:54;33.1;358.0;0.6;245.3;50.03;140;1527.5
13-10-21;08:57;33.3;401.3;1.2;240.4;50.04;289;1527.5
13-10-21;09:00;33.3;362.8;0.9;243.4;50.04;194;1527.5
13-10-21;09:03;33.7;373.9;2.6;247.3;50.03;635;1527.5
13-10-21;09:06;33.8;366.0;2.7;248.2;50.05;681;1527.5
13-10-21;09:09;34.2;361.3;2.7;248.2;50.03;682;1527.6
13-10-21;09:12;34.5;365.3;2.6;247.3;50.03;639;1527.6
13-10-21;09:15;34.2;359.9;1.7;247.3;50.01;424;1527.6
13-10-21;09:18;34.4;364.7;1.5;246.3;50.02;366;1527.7
13-10-21;09:21;34.4;355.2;2.1;247.3;50.03;518;1527.7
13-10-21;09:24;34.6;361.8;0.0;248.2;50.07;470;1527.7
13-10-21;09:27;34.4;365.3;1.9;247.3;50.05;465;1527.7
13-10-21;09:30;34.5;364.7;1.4;245.3;50.03;334;1527.7
13-10-21;09:33;34.4;349.3;1.8;249.2;50.02;438;1527.8
13-10-21;09:36;34.4;353.7;1.9;245.3;50.02;457;1527.8
13-10-21;09:39;34.7;342.1;2.3;246.3;50.03;541;1527.8
13-10-21;09:42;34.7;354.0;2.8;245.3;50.04;690;1527.8
13-10-21;09:45;35.0;356.6;3.0;246.3;50.06;724;1527.9
13-10-21;09:48;35.7;349.2;3.8;247.3;50.06;920;1527.9
13-10-21;09:51;35.9;354.1;3.5;246.3;50.06;874;1528.0
13-10-21;09:54;35.6;343.6;2.8;245.3;50.06;680;1528.0
13-10-21;09:57;35.9;357.2;3.2;247.3;50.05;789;1528.0
13-10-21;10:00;36.1;355.8;3.8;248.2;50.04;928;1528.1
13-10-21;10:03;36.3;348.4;3.4;248.2;50.02;847;1528.1
13-10-21;10:06;36.3;344.0;3.8;249.2;50.03;939;1528.2
13-10-21;10:09;36.4;347.6;3.5;249.2;50.03;896;1528.2
13-10-21;10:12;36.8;357.8;3.6;249.2;50.03;904;1528.3
13-10-21;10:15;36.7;344.6;3.5;249.2;50.03;857;1528.3
13-10-21;10:18;50.0;343.2;3.8;251.1;50.08;957;1528.3
13-10-21;10:21;37.2;352.1;3.7;249.2;50.03;937;1528.4
13-10-21;10:24;36.4;349.6;1.1;246.3;50.04;250;1528.4
13-10-21;10:27;36.2;358.1;1.0;246.3;50.04;226;1528.4
13-10-21;10:30;35.7;361.5;0.9;245.3;50.07;227;1528.4
13-10-21;10:33;35.6;354.0;0.9;246.3;50.07;232;1528.5
13-10-21;10:36;35.7;319.3;3.9;248.2;50.06;979;1528.5
13-10-21;10:39;36.2;347.0;2.2;247.3;50.05;546;1528.5
13-10-21;10:42;36.1;356.6;1.2;242.4;50.05;281;1528.5
13-10-21;10:45;35.6;364.4;1.4;246.3;50.04;326;1528.5
13-10-21;10:48;35.5;359.1;1.5;246.3;50.03;355;1528.6
13-10-21;10:51;35.9;373.6;2.8;247.3;50.05;699;1528.6
13-10-21;10:54;35.7;361.8;1.8;246.3;50.08;433;1528.6
13-10-21;10:57;35.7;340.1;2.0;247.3;50.05;480;1528.6
13-10-21;11:00;35.7;352.0;2.0;244.3;50.03;489;1528.7
13-10-21;11:03;36.1;339.9;2.9;248.2;50.04;738;1528.7
13-10-21;11:06;36.3;356.3;2.7;248.2;50.10;652;1528.7
13-10-21;11:09;36.1;365.7;1.8;247.3;50.04;425;1528.8
13-10-21;11:12;35.9;361.6;1.7;247.3;50.01;388;1528.8
13-10-21;11:15;36.0;364.0;1.7;246.3;50.03;421;1528.8
13-10-21;11:18;36.0;362.4;2.0;246.3;50.05;472;1528.8
13-10-21;11:21;35.9;361.2;1.8;246.3;50.05;438;1528.8
13-10-21;11:24;35.7;364.4;1.4;245.3;50.04;350;1528.9
13-10-21;11:27;35.7;365.0;1.2;246.3;50.04;291;1528.9
13-10-21;11:30;35.6;360.7;1.1;246.3;50.06;255;1528.9
13-10-21;11:33;35.4;364.7;1.0;246.3;50.09;219;1528.9
13-10-21;11:36;35.0;350.8;0.8;245.3;50.05;189;1528.9
13-10-21;11:39;35.2;369.7;1.0;245.3;50.02;247;1528.9
13-10-21;11:42;35.3;344.8;1.5;245.3;50.03;368;1528.9
13-10-21;11:45;35.3;349.8;1.8;246.3;50.04;452;1529.0
13-10-21;11:48;35.7;324.0;2.3;246.3;50.04;569;1529.0
13-10-21;11:51;36.1;367.9;2.5;245.3;50.04;645;1529.0
13-10-21;11:54;37.0;350.3;5.6;247.3;50.06;1390;1529.1
13-10-21;11:57;37.4;325.9;5.0;247.3;50.06;1245;1529.2
13-10-21;12:00;37.8;341.8;5.0;249.2;50.05;1232;1529.2
13-10-21;12:03;37.9;337.6;4.7;250.2;50.05;1175;1529.3
13-10-21;12:06;38.3;345.2;4.8;249.2;50.04;1205;1529.3
13-10-21;12:09;38.3;340.7;4.4;251.1;50.06;1077;1529.4
13-10-21;12:12;38.5;340.8;5.1;383.4;50.04;1258;1529.5
13-10-21;12:15;38.7;313.7;4.4;248.2;50.03;1080;1529.5
13-10-21;12:18;38.6;319.4;2.7;246.3;50.03;752;1529.6
13-10-21;12:21;38.3;351.1;1.4;245.3;50.04;350;1529.6
13-10-21;12:24;37.9;336.4;1.5;246.3;50.03;376;1529.6
13-10-21;12:27;37.4;360.4;2.3;247.3;50.07;532;1529.6
13-10-21;12:30;37.4;361.3;1.6;247.3;50.00;400;1529.7
13-10-21;12:33;37.5;368.9;1.9;246.3;50.05;469;1529.7
13-10-21;12:36;37.1;364.5;0.9;245.3;50.04;215;1529.7
13-10-21;12:39;36.9;371.0;1.9;246.3;50.05;462;1529.7
13-10-21;12:42;36.7;363.4;0.8;247.3;50.07;178;1529.7
13-10-21;12:45;36.4;358.1;0.8;242.4;50.07;194;1529.8
13-10-21;12:48;36.3;369.1;1.0;247.3;50.08;215;1529.8
13-10-21;12:51;36.1;358.0;0.7;246.3;50.05;165;1529.8
13-10-21;12:54;36.2;318.6;1.2;245.3;50.06;278;1529.8
13-10-21;12:57;36.1;348.0;1.5;244.3;50.07;372;1529.8
13-10-21;13:00;35.9;363.1;1.5;246.3;50.03;362;1529.8
13-10-21;13:03;36.1;340.5;0.9;246.3;50.07;208;1529.8
13-10-21;13:06;35.7;349.6;0.6;245.3;50.08;119;1529.8
13-10-21;13:09;35.4;355.6;0.5;245.3;50.05;106;1529.9
13-10-21;13:12;35.5;343.0;0.8;245.3;50.05;175;1529.9
13-10-21;13:15;35.4;357.2;0.8;245.3;49.99;156;1529.9
13-10-21;13:18;35.5;382.0;1.5;247.3;50.07;370;1529.9
13-10-21;13:21;35.5;369.4;1.3;246.3;50.05;303;1529.9
13-10-21;13:24;35.5;332.5;2.3;247.3;50.06;568;1529.9
13-10-21;13:27;36.1;344.3;2.2;244.3;50.0;562;1530.0
13-10-21;13:30;36.2;337.6;3.8;248.2;50.05;978;1530.0
13-10-21;13:33;36.7;352.8;1.9;247.3;50.02;449;1530.0
13-10-21;13:36;36.5;350.6;2.1;247.3;50.10;512;1530.1
13-10-21;13:39;36.2;330.9;1.7;247.3;50.06;408;1530.1
13-10-21;13:42;36.9;346.8;2.1;248.2;50.04;523;1530.1
13-10-21;13:45;36.4;364.7;1.9;248.2;50.08;447;1530.2
13-10-21;13:48;36.7;358.7;1.7;248.2;50.12;425;1530.2
13-10-21;13:51;36.7;353.7;1.5;247.3;50.07;365;1530.2
13-10-21;13:54;36.3;347.0;0.9;246.3;50.06;221;1530.2
13-10-21;13:57;35.9;349.3;0.7;246.3;50.01;136;1530.2
13-10-21;14:00;35.9;340.2;1.0;246.3;50.05;252;1530.3
13-10-21;14:03;35.9;365.3;0.9;246.3;50.04;210;1530.3
13-10-21;14:06;35.4;361.3;0.7;245.3;50.04;150;1530.3
13-10-21;14:09;35.4;361.8;0.5;245.3;50.0;128;1530.3
13-10-21;14:12;35.3;367.8;1.0;246.3;50.02;226;1530.3
13-10-21;14:15;35.3;361.6;1.2;244.3;50.05;279;1530.3
13-10-21;14:18;35.4;363.1;1.2;246.3;50.06;298;1530.3
13-10-21;14:21;35.2;367.0;1.2;245.3;50.05;300;1530.3
13-10-21;14:24;35.4;368.9;1.2;246.3;50.04;298;1530.3
13-10-21;14:27;35.3;368.4;1.0;246.3;50.05;243;1530.4
13-10-21;14:30;35.0;363.5;0.6;246.3;50.02;154;1530.4
13-10-21;14:33;35.0;351.8;0.7;245.3;50.02;152;1530.4
13-10-21;14:36;35.0;363.8;0.7;245.3;50.04;162;1530.4
13-10-21;14:39;34.7;357.4;0.7;246.3;50.05;164;1530.4
13-10-21;14:42;34.9;367.2;0.7;246.3;50.04;168;1530.4
13-10-21;14:45;34.7;366.5;0.9;245.3;50.03;203;1530.4
13-10-21;14:48;34.9;360.2;0.9;246.3;50.06;213;1530.4
13-10-21;14:51;34.7;364.3;1.0;247.3;50.07;222;1530.4
13-10-21;14:54;34.8;364.1;1.0;247.3;50.06;242;1530.4
13-10-21;14:57;34.9;367.0;0.8;245.3;50.07;195;1530.5
13-10-21;15:00;34.8;357.1;0.7;246.3;50.06;149;1530.5
13-10-21;15:03;34.7;352.2;0.7;246.3;50.02;142;1530.5
13-10-21;15:06;34.5;349.2;0.5;246.3;50.08;119;1530.5
13-10-21;15:09;34.5;353.1;0.4;246.3;50.02;83;1530.5
13-10-21;15:12;34.2;336.3;0.2;242.4;50.02;47;1530.5
13-10-21;15:15;34.1;329.1;0.2;245.3;50.02;37;1530.5
13-10-21;15:18;34.0;335.4;0.4;243.4;50.03;67;1530.5
13-10-21;15:21;34.0;353.9;0.5;245.3;50.02;105;1530.5
13-10-21;15:24;34.0;359.6;0.6;246.3;50.04;138;1530.5
13-10-21;15:27;34.2;352.8;0.6;245.3;50.03;132;1530.5
13-10-21;15:30;34.2;353.7;0.5;247.3;50.02;122;1530.5
13-10-21;15:33;33.9;354.1;0.5;247.3;50.06;111;1530.5
13-10-21;15:36;33.9;345.2;0.5;38.6;50.03;100;1530.5
13-10-21;15:39;33.8;356.9;0.5;246.3;50.01;88;1530.5
13-10-21;15:42;33.9;346.2;0.4;246.3;50.03;81;1530.5
13-10-21;15:45;33.8;349.8;0.4;246.3;50.04;75;1530.5
13-10-21;15:48;33.7;339.8;0.3;246.3;50.02;55;1530.5
13-10-21;15:51;33.8;353.1;0.4;247.3;50.03;71;1530.5
13-10-21;15:54;33.9;348.9;0.5;246.3;50.04;102;1530.5
13-10-21;15:57;33.7;348.9;0.2;246.3;50.09;50;1530.6
13-10-21;16:00;33.7;326.5;0.2;242.4;50.06;38;1530.6
13-10-21;16:03;33.7;333.8;0.2;247.3;50.06;45;1530.6
13-10-21;16:06;33.5;327.0;0.2;246.3;50.07;49;1530.6
13-10-21;16:09;33.5;329.4;0.3;245.3;50.06;69;1530.6
13-10-21;16:12;33.5;345.5;0.4;246.3;50.06;82;1530.6
13-10-21;16:15;33.5;342.6;0.4;246.3;50.04;86;1530.6
13-10-21;16:18;33.5;352.0;0.4;246.3;50.04;82;1530.6
13-10-21;16:21;33.7;339.4;0.4;246.3;50.02;80;1530.6
13-10-21;16:24;33.7;345.1;0.5;247.3;50.03;104;1530.6
13-10-21;16:27;33.7;347.7;0.4;247.3;50.03;97;1530.6
13-10-21;16:30;33.4;354.1;0.4;247.3;50.03;97;1530.6
13-10-21;16:33;33.8;346.2;0.5;248.2;50.02;106;1530.6
13-10-21;16:36;33.8;352.0;0.5;247.3;50.02;102;1530.6
13-10-21;16:39;33.5;351.4;0.4;246.3;50.03;94;1530.6
13-10-21;16:42;33.7;341.7;0.3;247.3;50.03;65;1530.6
13-10-21;16:45;33.5;333.1;0.3;246.3;50.02;51;1530.6
13-10-21;16:48;33.3;327.8;0.2;246.3;50.03;39;1530.6
13-10-21;16:51;33.3;319.0;0.1;246.3;50.04;31;1530.6
13-10-21;16:54;33.4;319.9;0.1;247.3;50.04;22;1530.6
13-10-21;16:57;33.2;318.4;0.1;247.3;50.07;15;1530.6
13-10-21;17:00;33.1;302.9;0.0;242.4;50.11;9;1530.6
13-10-21;17:03;33.1;292.2;0.0;243.4;50.10;3;1530.6
13-10-21;17:06;33.0;285.0;0.0;243.4;50.08;0;1530.6
13-10-21;17:09;32.9;176.8;0.0;243.4;50.06;0;1530.6
13-10-21;17:12;32.9;107.0;0.0;243.4;50.04;0;1530.6
13-10-22;07:24;29.7;331.3;0.0;242.4;50.02;7;1530.6
13-10-22;07:27;30.3;325.0;0.0;242.4;50.03;14;1530.6
13-10-22;07:30;30.4;334.8;0.1;242.4;50.03;18;1530.6
13-10-22;07:33;30.5;322.9;0.1;241.4;50.00;18;1530.6
13-10-22;07:36;30.4;338.0;0.2;242.4;50.01;43;1530.6
13-10-22;07:39;30.7;348.6;0.2;242.4;49.95;38;1530.6
13-10-22;07:42;30.9;326.2;0.2;243.4;49.97;41;1530.6
13-10-22;07:45;30.9;352.8;0.3;241.4;50.03;60;1530.6
13-10-22;07:48;31.1;361.6;0.4;242.4;50.03;74;1530.6
13-10-22;07:51;31.1;348.6;0.4;242.4;50.04;81;1530.6
13-10-22;07:54;31.2;361.0;0.5;243.4;50.04;105;1530.6
13-10-22;07:57;31.5;360.9;0.6;245.3;50.0;112;1530.6
13-10-22;08:00;31.6;368.9;0.7;245.3;50.08;164;1530.7
13-10-22;08:03;31.8;368.5;0.8;244.3;50.09;185;1530.7
13-10-22;08:06;31.9;361.6;0.9;244.3;50.08;208;1530.7
13-10-22;08:09;32.2;368.5;0.7;246.3;50.03;154;1530.7
13-10-22;08:12;32.2;356.6;0.7;244.3;50.03;158;1530.7
13-10-22;08:15;32.3;363.2;0.8;245.3;50.05;170;1530.7
13-10-22;08:18;32.5;380.5;1.1;245.3;50.05;268;1530.7
13-10-22;08:21;32.7;363.8;1.0;245.3;50.02;240;1530.7
13-10-22;08:24;32.7;382.4;1.3;245.3;50.05;312;1530.7
13-10-22;08:27;33.1;368.7;1.4;245.3;50.04;335;1530.8
13-10-22;08:30;32.9;373.8;1.5;246.3;50.04;354;1530.8
13-10-22;08:33;33.0;363.1;1.0;245.3;50.06;237;1530.8
13-10-22;08:36;33.2;366.3;1.1;247.3;50.05;251;1530.8
13-10-22;08:39;33.2;358.3;0.8;244.3;50.04;204;1530.8
13-10-22;08:42;33.1;361.3;1.2;245.3;50.01;297;1530.8
13-10-22;08:45;33.3;367.0;1.5;246.3;50.05;354;1530.8
13-10-22;08:48;33.9;368.7;1.8;243.4;50.03;431;1530.9
13-10-22;08:51;33.8;372.3;2.2;246.3;50.02;545;1530.9
13-10-22;08:54;34.0;372.3;2.1;245.3;50.01;507;1530.9
13-10-22;08:57;33.8;371.4;2.1;245.3;50.03;496;1530.9
13-10-22;09:00;34.1;370.0;2.2;246.3;50.03;532;1531.0
13-10-22;09:03;34.1;371.0;2.1;246.3;50.06;521;1531.0
13-10-22;09:06;34.1;364.8;2.3;247.3;50.04;557;1531.0
13-10-22;09:09;34.4;363.5;2.5;245.3;50.03;621;1531.0
13-10-22;09:12;34.2;364.4;2.5;243.4;50.04;601;1531.1
13-10-22;09:15;34.5;365.7;2.4;245.3;50.04;592;1531.1
13-10-22;09:18;34.5;357.4;2.8;246.3;50.04;686;1531.1
13-10-22;09:21;34.6;340.8;2.8;245.3;50.02;661;1531.2
13-10-22;09:24;34.7;355.9;3.0;246.3;50.02;733;1531.2
13-10-22;09:27;35.0;356.3;3.4;244.3;50.02;803;1531.2
13-10-22;09:30;35.0;350.5;2.4;246.3;50.03;594;1531.3
13-10-22;09:33;34.8;351.7;2.5;246.3;50.05;626;1531.3
13-10-22;09:36;35.0;358.0;3.0;247.3;50.08;747;1531.3
13-10-22;09:39;35.3;349.8;2.5;246.3;50.09;625;1531.4
13-10-22;09:42;35.0;354.0;2.4;246.3;50.06;565;1531.4
13-10-22;09:45;35.0;374.1;2.3;40.6;50.05;541;1531.4
13-10-22;09:48;34.9;353.6;2.4;246.3;50.05;584;1531.5
13-10-22;09:51;35.2;356.3;2.3;246.3;50.03;560;1531.5
13-10-22;09:54;34.9;340.4;2.4;247.3;50.03;609;1531.5
13-10-22;09:57;35.3;353.1;3.6;247.3;50.00;885;1531.5
13-10-22;10:00;35.5;348.9;3.8;248.2;50.04;941;1531.6
13-10-22;10:03;35.7;344.3;3.8;248.2;50.04;951;1531.6
13-10-22;10:06;36.1;344.0;3.8;248.2;50.02;952;1531.7
13-10-22;10:09;36.3;345.8;3.8;249.2;50.03;963;1531.7
13-10-22;10:12;36.5;338.6;4.1;246.3;50.01;988;1531.8
13-10-22;10:15;36.8;342.4;4.1;248.2;50.03;988;1531.8
13-10-22;10:18;36.9;339.2;4.1;248.2;50.03;1002;1531.9
13-10-22;10:21;37.0;338.9;4.1;247.3;50.03;1008;1531.9
13-10-22;10:24;37.1;342.6;4.1;248.2;50.03;1023;1532.0
13-10-22;10:27;37.2;334.8;4.1;248.2;50.02;1029;1532.0
13-10-22;10:30;37.4;333.1;4.3;249.2;50.02;1038;1532.1
13-10-22;10:33;37.5;339.8;4.2;248.2;50.05;1048;1532.1
13-10-22;10:36;37.6;336.9;4.3;248.2;50.03;1065;1532.2
13-10-22;10:39;37.8;333.6;4.3;248.2;50.03;1068;1532.2
13-10-22;10:42;37.8;329.7;4.4;248.2;50.04;1068;1532.3
13-10-22;10:45;38.0;327.6;4.4;248.2;50.01;1081;1532.4
13-10-22;10:48;38.0;331.2;4.5;247.3;50.07;1108;1532.4
13-10-22;10:51;38.2;331.2;4.6;248.2;50.08;1117;1532.5
13-10-22;10:54;38.5;329.8;4.5;248.2;50.05;1119;1532.5
13-10-22;10:57;38.6;329.8;4.6;249.2;50.05;1122;1532.6
13-10-22;11:00;38.6;331.0;4.6;249.2;50.02;1134;1532.6
13-10-22;11:03;38.9;329.4;4.7;249.2;50.03;1159;1532.7
13-10-22;11:06;38.7;303.6;3.6;247.3;50.04;888;1532.7
13-10-22;11:09;38.6;342.9;3.1;246.3;50.04;758;1532.8
13-10-22;11:12;38.5;329.4;3.2;247.3;50.05;798;1532.8
13-10-22;11:15;38.3;337.7;2.0;247.3;50.05;495;1532.8
13-10-22;11:18;37.8;333.5;1.9;246.3;50.03;466;1532.9
13-10-22;11:21;37.7;323.1;2.4;248.2;50.06;594;1532.9
13-10-22;11:24;37.6;286.3;2.8;246.3;50.04;710;1532.9
13-10-22;11:27;38.3;340.2;5.2;38.6;50.05;1281;1533.0
13-10-22;11:30;38.6;338.8;5.2;249.2;50.11;1270;1533.0
13-10-22;11:33;38.9;333.9;5.0;249.2;50.04;1258;1533.1
13-10-22;11:36;39.4;330.9;5.1;248.2;50.04;1259;1533.2
13-10-22;11:39;39.2;327.3;5.1;249.2;50.04;1255;1533.2
13-10-22;11:42;39.5;328.5;5.1;249.2;50.02;1252;1533.3
13-10-22;11:45;40.0;326.8;5.4;247.3;50.05;1299;1533.4
13-10-22;11:48;39.9;326.3;5.4;249.2;50.04;1352;1533.4
13-10-22;11:51;39.7;326.3;4.4;247.3;50.05;1081;1533.5
13-10-22;11:54;39.8;329.2;3.5;246.3;50.07;861;1533.5
13-10-22;11:57;39.8;314.6;4.4;248.2;50.06;1082;1533.6
13-10-22;12:00;40.0;333.8;5.1;249.2;50.01;1271;1533.6
13-10-22;12:03;40.5;327.9;5.1;249.2;49.96;1256;1533.7
13-10-22;12:06;40.5;324.1;5.1;249.2;50.05;1262;1533.8
13-10-22;12:09;40.5;324.0;5.0;249.2;50.06;1230;1533.8
13-10-22;12:12;40.5;325.4;5.0;248.2;50.03;1225;1533.9
13-10-22;12:15;40.5;323.1;5.2;249.2;50.04;1275;1533.9
13-10-22;12:18;40.9;322.7;5.2;249.2;50.06;1271;1534.0
13-10-22;12:21;40.9;323.5;5.2;249.2;50.07;1301;1534.1
13-10-22;12:24;41.0;322.1;5.3;249.2;50.02;1288;1534.1
13-10-22;12:27;40.9;323.5;5.0;249.2;50.01;1219;1534.2
13-10-22;12:30;41.4;320.9;5.1;249.2;50.01;1256;1534.3
13-10-22;12:33;41.3;319.9;5.2;249.2;50.03;1267;1534.3
13-10-22;12:36;41.3;323.7;5.2;249.2;50.05;1280;1534.4
13-10-22;12:39;41.4;323.2;5.1;249.2;50.07;1272;1534.5
13-10-22;12:42;41.5;317.7;5.2;249.2;50.03;1299;1534.5
13-10-22;12:45;41.7;321.3;5.4;249.2;50.05;1337;1534.6
13-10-22;12:48;41.6;328.1;5.3;248.2;50.05;1311;1534.7
13-10-22;12:51;41.7;321.3;0.0;246.3;50.06;1310;1534.7
13-10-22;12:54;41.6;316.4;5.3;249.2;50.03;1298;1534.8
13-10-22;12:57;41.9;314.7;5.3;250.2;50.05;1313;1534.8
13-10-22;13:00;42.0;323.4;5.2;249.2;50.02;1301;1534.9
13-10-22;13:03;42.2;323.2;5.4;248.2;50.03;1317;1535.0
13-10-22;13:06;42.3;323.1;5.3;249.2;50.02;1324;1535.0
13-10-22;13:09;42.2;321.0;5.3;250.2;50.05;1309;1535.1
13-10-22;13:12;42.3;318.8;5.2;250.2;50.06;1270;1535.2
13-10-22;13:15;42.1;319.7;5.4;38.6;50.06;1318;1535.2
13-10-22;13:18;41.5;352.8;4.6;248.2;50.06;1124;1535.3
13-10-22;13:21;41.9;320.0;5.2;248.2;50.02;1269;1535.3
13-10-22;13:24;42.0;325.9;5.3;249.2;50.05;1312;1535.4
13-10-22;13:27;42.2;320.8;5.4;250.2;50.04;1357;1535.5
13-10-22;13:30;42.3;316.6;5.5;250.2;50.04;1349;1535.5
13-10-22;13:33;41.0;304.9;1.2;246.3;50.02;303;1535.6
13-10-22;13:36;41.9;327.0;5.4;250.2;50.05;1355;1535.6
13-10-22;13:39;41.9;328.1;5.4;250.2;50.08;1332;1535.7
13-10-22;13:42;42.1;326.6;5.2;251.1;50.06;1274;1535.8
13-10-22;13:45;42.1;329.4;5.0;250.2;50.06;1254;1535.8
13-10-22;13:48;42.3;321.2;5.1;250.2;50.07;1272;1535.9
13-10-22;13:51;42.1;329.1;5.3;250.2;50.05;1304;1536.0
13-10-22;13:54;42.3;326.6;5.2;249.2;50.06;1288;1536.0
13-10-22;13:57;42.2;319.3;5.0;250.2;50.03;1247;1536.1
13-10-22;14:00;42.2;327.3;4.9;250.2;50.00;1229;1536.1
13-10-22;14:03;42.2;326.5;4.8;250.2;50.07;1210;1536.2
13-10-22;14:06;41.7;315.0;4.5;250.2;50.03;1110;1536.3
13-10-22;14:09;42.1;323.2;4.8;247.3;50.02;1182;1536.3
13-10-22;14:12;41.9;326.5;4.8;250.2;50.02;1183;1536.4
13-10-22;14:15;42.0;328.5;4.7;248.2;50.01;1165;1536.4
13-10-22;14:18;41.9;322.2;4.7;250.2;50.02;1175;1536.5
13-10-22;14:21;41.6;320.6;4.8;249.2;50.08;1165;1536.6
13-10-22;14:24;41.6;323.8;4.6;250.2;50.05;1153;1536.6
13-10-22;14:27;41.5;323.2;4.6;250.2;50.03;1152;1536.7
13-10-22;14:30;41.7;330.6;4.6;250.2;50.02;1146;1536.7
13-10-22;14:33;41.7;331.0;4.6;250.2;50.04;1129;1536.8
13-10-22;14:36;41.7;324.1;4.4;250.2;50.02;1102;1536.8
13-10-22;14:39;41.6;329.0;4.3;250.2;50.04;1082;1536.9
13-10-22;14:42;41.4;328.8;4.4;250.2;50.01;1093;1536.9
13-10-22;14:45;41.5;329.7;4.4;249.2;50.00;1090;1537.0
13-10-22;14:48;41.4;325.6;4.3;250.2;50.05;1077;1537.1
13-10-22;14:51;41.3;329.0;4.2;252.1;50.04;1031;1537.1
13-10-22;14:54;41.3;329.0;4.0;250.2;50.05;983;1537.2
13-10-22;14:57;41.3;329.5;4.0;250.2;50.07;992;1537.2
13-10-22;15:00;40.8;333.5;3.9;249.2;50.05;987;1537.3
13-10-22;15:03;40.9;335.4;4.0;251.1;50.03;992;1537.3
13-10-22;15:06;40.8;334.7;3.9;250.2;49.99;973;1537.4
13-10-22;15:09;40.7;328.8;3.8;248.2;50.04;948;1537.4
13-10-22;15:12;40.7;332.2;3.8;249.2;50.06;936;1537.4
13-10-22;15:15;40.5;339.9;3.6;250.2;50.04;890;1537.5
13-10-22;15:18;40.2;337.3;3.5;249.2;50.02;874;1537.5
13-10-22;15:21;40.2;339.8;3.5;247.3;50.02;865;1537.6
13-10-22;15:24;40.4;336.9;3.4;250.2;50.05;861;1537.6
13-10-22;15:27;39.9;335.7;3.4;250.2;50.06;835;1537.7
13-10-22;15:30;39.8;333.5;3.1;249.2;50.02;780;1537.7
13-10-22;15:33;39.9;334.4;3.1;249.2;50.01;785;1537.7
13-10-22;15:36;39.8;337.9;3.1;250.2;50.03;777;1537.8
13-10-22;15:39;39.5;344.5;3.0;249.2;50.02;751;1537.8
13-10-22;15:42;39.4;342.9;2.9;250.2;50.01;730;1537.9
13-10-22;15:45;39.1;340.7;3.0;249.2;50.02;730;1537.9
13-10-22;15:48;39.1;342.7;2.8;249.2;50.02;708;1537.9
13-10-22;15:51;39.2;340.5;2.8;248.2;50.03;690;1538.0
13-10-22;15:54;39.1;340.7;2.8;249.2;50.06;671;1538.0
13-10-22;15:57;39.1;344.9;2.7;248.2;50.04;656;1538.0
13-10-22;16:00;38.6;343.6;2.5;248.2;50.12;622;1538.1
13-10-22;16:03;38.6;348.3;2.3;248.2;50.07;580;1538.1
13-10-22;16:06;38.4;343.9;2.3;247.3;50.06;562;1538.1
13-10-22;16:09;38.3;339.1;2.3;248.2;50.04;539;1538.2
13-10-22;16:12;38.2;341.0;2.0;247.3;50.03;515;1538.2
13-10-22;16:15;38.2;342.9;2.1;248.2;50.03;497;1538.2
13-10-22;16:18;38.0;346.4;1.9;248.2;50.03;470;1538.2
13-10-22;16:21;37.8;347.0;1.8;246.3;50.04;445;1538.3
13-10-22;16:24;37.7;343.9;1.7;248.2;50.03;419;1538.3
13-10-22;16:27;37.4;349.8;1.7;249.2;50.02;393;1538.3
13-10-22;16:30;37.1;341.7;1.4;247.3;50.03;341;1538.3
13-10-22;16:33;37.1;344.9;1.1;247.3;50.01;284;1538.3
13-10-22;16:36;37.0;351.2;1.1;247.3;50.02;259;1538.3
13-10-22;16:39;36.8;346.2;1.1;247.3;50.02;244;1538.4
13-10-22;16:42;36.5;339.5;1.0;248.2;50.03;236;1538.4
13-10-22;16:45;36.4;341.0;0.9;247.3;50.03;210;1538.4
13-10-22;16:48;36.1;347.3;0.8;246.3;50.04;169;1538.4
13-10-22;16:51;36.0;340.5;0.7;246.3;49.97;132;1538.4
13-10-22;16:54;35.9;340.5;0.5;246.3;50.09;109;1538.4
13-10-22;16:57;35.7;336.7;0.4;246.3;50.06;80;1538.4
13-10-22;17:00;35.5;334.5;0.2;245.3;50.10;36;1538.4
13-10-22;17:03;35.3;314.3;0.0;245.3;50.06;12;1538.4
13-10-22;17:06;35.0;296.3;0.0;246.3;50.02;7;1538.4
13-10-22;17:09;34.8;291.2;0.0;245.3;50.03;4;1538.4
13-10-22;17:12;34.7;307.3;0.0;246.3;49.93;1;1538.4
13-10-22;17:15;34.5;208.7;0.0;247.3;50.03;1;1538.4
13-10-22;17:18;34.4;171.0;0.0;247.3;50.03;0;1538.4
13-10-22;17:21;34.2;103.7;0.0;245.3;50.02;0;1538.4
13-10-23;07:33;30.4;311.7;0.0;241.4;49.99;10;1538.4
13-10-23;07:36;30.4;312.0;0.0;245.3;49.99;16;1538.4
13-10-23;07:39;30.5;308.6;0.1;244.3;50.01;25;1538.4
13-10-23;07:42;30.9;331.0;0.2;245.3;50.05;33;1538.4
13-10-23;07:45;30.8;343.5;0.2;245.3;50.04;40;1538.4
13-10-23;07:48;31.1;340.7;0.2;245.3;50.01;46;1538.4
13-10-23;07:51;31.1;350.5;0.4;245.3;49.97;58;1538.4
13-10-23;07:54;31.4;354.1;0.3;246.3;50.06;69;1538.4
13-10-23;07:57;31.5;356.3;0.4;244.3;50.02;80;1538.4
13-10-23;08:00;31.8;356.6;0.4;244.3;50.05;92;1538.4
13-10-23;08:03;31.6;355.6;0.5;245.3;50.06;102;1538.4
13-10-23;08:06;31.8;364.3;0.6;244.3;50.08;125;1538.4
13-10-23;08:09;31.8;364.7;0.7;245.3;50.05;144;1538.4
13-10-23;08:12;31.9;355.9;0.8;245.3;50.05;166;1538.5
13-10-23;08:15;32.2;365.0;0.8;244.3;50.05;186;1538.5
13-10-23;08:18;32.5;364.3;0.9;245.3;50.04;198;1538.5
13-10-23;08:21;32.5;351.1;1.0;246.3;50.04;213;1538.5
13-10-23;08:24;32.5;371.1;1.1;246.3;50.04;256;1538.5
13-10-23;08:27;32.7;361.2;1.1;245.3;50.09;267;1538.5
13-10-23;08:30;32.9;341.0;1.0;245.3;50.06;218;1538.5
13-10-23;08:33;33.0;361.6;1.2;244.3;50.09;304;1538.5
13-10-23;08:36;33.1;339.6;1.2;246.3;50.02;296;1538.5
13-10-23;08:39;33.2;338.0;0.7;246.3;50.03;183;1538.6
13-10-23;08:42;33.3;346.7;1.4;246.3;50.03;311;1538.6
13-10-23;08:45;33.1;347.9;1.2;246.3;50.01;276;1538.6
13-10-23;08:48;33.7;364.5;1.8;243.4;50.04;430;1538.6
13-10-23;08:51;33.7;357.1;1.4;246.3;50.0;358;1538.6
13-10-23;08:54;33.7;372.0;2.0;246.3;50.04;482;1538.6
13-10-23;08:57;33.8;347.6;1.9;244.3;50.0;463;1538.7
13-10-23;09:00;33.8;372.3;2.2;243.4;50.02;522;1538.7
13-10-23;09:03;34.0;367.3;2.1;246.3;50.03;522;1538.7
13-10-23;09:06;34.5;365.6;2.2;246.3;50.05;538;1538.7
13-10-23;09:09;34.4;370.8;2.3;246.3;50.04;567;1538.8
13-10-23;09:12;34.6;373.2;2.4;244.3;50.05;575;1538.8
13-10-23;09:18;34.1;362.6;2.7;248.2;50.04;640;1538.8
13-10-23;09:21;34.6;359.7;2.7;246.3;50.01;668;1538.9
13-10-23;09:24;35.0;359.1;2.8;247.3;50.04;692;1538.9
13-10-23;09:27;35.2;354.4;3.0;246.3;49.99;702;1538.9
13-10-23;09:30;35.3;354.1;3.0;246.3;50.05;719;1539.0
13-10-23;09:33;35.3;364.5;3.0;247.3;50.00;729;1539.0
13-10-23;09:36;35.4;360.6;3.1;247.3;50.00;760;1539.1
13-10-23;09:39;35.5;357.2;3.1;247.3;50.04;772;1539.1
13-10-23;09:42;35.6;347.0;3.2;248.2;50.04;798;1539.1
13-10-23;09:45;35.9;362.6;3.3;248.2;50.03;809;1539.2
13-10-23;09:48;36.0;360.4;3.4;246.3;50.01;832;1539.2
13-10-23;09:51;36.1;356.2;3.4;247.3;50.05;847;1539.3
13-10-23;09:54;36.2;354.1;3.5;248.2;50.06;870;1539.3
13-10-23;09:57;36.3;352.4;3.5;248.2;50.04;883;1539.3
13-10-23;10:00;36.4;356.8;3.7;248.2;50.01;908;1539.4
13-10-23;10:03;36.7;354.6;3.7;249.2;50.03;933;1539.4
13-10-23;10:06;36.8;355.6;3.8;249.2;50.03;949;1539.5
13-10-23;10:09;36.8;354.3;4.0;249.2;50.05;968;1539.5
13-10-23;10:12;36.9;353.0;3.9;249.2;50.06;988;1539.6
13-10-23;10:15;37.4;351.2;4.1;250.2;50.05;1007;1539.6
13-10-23;10:18;37.5;357.1;4.1;249.2;50.07;1022;1539.7
13-10-23;10:21;37.6;348.0;4.2;249.2;50.04;1035;1539.7
13-10-23;10:24;37.6;355.8;4.2;246.3;50.04;1053;1539.8
13-10-23;10:27;37.8;353.6;4.3;250.2;50.09;1067;1539.8
13-10-23;10:30;38.0;347.9;4.4;249.2;50.01;1076;1539.9
13-10-23;10:33;38.2;350.8;4.4;249.2;50.04;1096;1539.9
13-10-23;10:36;38.2;349.9;4.5;248.2;50.06;1107;1540.0
13-10-23;10:39;38.4;353.4;4.5;249.2;50.05;1122;1540.1
13-10-23;10:42;38.4;355.3;4.5;250.2;50.03;1122;1540.1
13-10-23;10:45;38.4;339.5;4.6;249.2;50.02;1132;1540.2
13-10-23;10:48;38.7;348.6;4.6;248.2;50.04;1147;1540.2
13-10-23;10:51;39.1;339.5;4.6;249.2;50.04;1157;1540.3
13-10-23;10:54;39.2;346.1;4.7;250.2;50.03;1173;1540.3
13-10-23;10:57;39.3;345.4;4.8;249.2;50.0;1179;1540.4
13-10-23;11:00;39.2;343.7;4.8;250.2;50.03;1178;1540.5
13-10-23;11:03;39.7;344.5;4.9;250.2;50.02;1196;1540.5
13-10-23;11:06;39.8;344.3;4.9;250.2;50.09;1208;1540.6
13-10-23;11:09;39.8;342.9;4.9;249.2;50.04;1210;1540.6
13-10-23;11:12;39.9;343.2;4.9;250.2;50.05;1222;1540.7
13-10-23;11:15;40.0;348.1;5.0;251.1;50.03;1245;1540.8
13-10-23;11:18;40.1;345.2;5.1;249.2;50.03;1247;1540.8
13-10-23;11:21;40.4;345.9;5.0;250.2;50.07;1249;1540.9
13-10-23;11:24;40.2;344.8;5.1;251.1;50.06;1267;1540.9
13-10-23;11:27;40.4;343.0;5.1;250.2;50.05;1268;1541.0
13-10-23;11:30;40.5;343.7;5.1;250.2;49.99;1275;1541.1
13-10-23;11:33;40.6;342.1;5.2;246.3;50.05;1282;1541.1
13-10-23;11:36;40.6;341.7;5.1;250.2;50.05;1288;1541.2
13-10-23;11:39;40.8;341.8;5.1;250.2;50.01;1286;1541.3
13-10-23;11:42;40.9;336.3;5.2;250.2;50.05;1288;1541.3
13-10-23;11:45;41.0;336.9;5.3;247.3;50.02;1301;1541.4
13-10-23;11:48;41.0;339.5;5.3;250.2;50.04;1310;1541.5
13-10-23;11:51;41.0;340.2;5.4;38.6;50.04;1325;1541.5
13-10-23;11:54;41.2;340.4;5.3;250.2;50.07;1308;1541.6
13-10-23;11:57;41.5;342.9;5.4;247.3;50.05;1302;1541.7
13-10-23;12:00;41.6;341.1;5.3;246.3;50.01;1310;1541.7
13-10-23;12:03;41.6;337.9;5.3;250.2;50.04;1323;1541.8
13-10-23;12:06;41.6;338.2;5.3;250.2;50.05;1323;1541.8
13-10-23;12:09;41.7;338.8;5.4;250.2;50.03;1343;1541.9
13-10-23;12:12;42.0;332.5;5.3;250.2;50.04;1328;1542.0
13-10-23;12:15;41.9;341.0;5.5;250.2;50.05;1345;1542.0
13-10-23;12:18;41.9;332.5;5.5;250.2;50.07;1351;1542.1
13-10-23;12:21;42.1;335.0;5.4;250.2;50.02;1349;1542.2
13-10-23;12:24;42.2;328.7;5.4;249.2;50.05;1325;1542.2
13-10-23;12:27;42.2;330.6;5.3;250.2;50.04;1319;1542.3
13-10-23;12:30;42.2;329.7;5.3;250.2;50.02;1332;1542.4
13-10-23;12:33;42.1;331.2;5.3;250.2;50.05;1337;1542.4
13-10-23;12:36;42.4;327.3;5.5;246.3;50.03;1330;1542.5
13-10-23;12:39;42.4;332.6;5.3;250.2;50.05;1319;1542.6
13-10-23;12:42;42.4;333.1;5.3;249.2;50.04;1311;1542.6
13-10-23;12:45;42.5;334.5;5.3;250.2;50.05;1318;1542.7
13-10-23;12:48;42.3;329.0;5.3;249.2;50.06;1316;1542.8
13-10-23;12:51;42.5;333.5;5.3;250.2;50.03;1320;1542.8
13-10-23;12:54;42.3;336.7;5.4;250.2;50.06;1336;1542.9
13-10-23;12:57;42.7;338.0;5.3;249.2;50.02;1327;1543.0
13-10-23;13:00;42.7;336.4;5.3;250.2;50.01;1321;1543.0
13-10-23;13:03;42.5;331.4;5.3;250.2;50.02;1305;1543.1
13-10-23;13:06;42.7;329.0;5.3;250.2;50.02;1314;1543.2
13-10-23;13:09;42.7;327.5;5.4;250.2;50.02;1326;1543.2
13-10-23;13:12;42.9;338.2;5.4;250.2;50.04;1320;1543.3
13-10-23;13:15;42.8;333.9;5.3;249.2;50.04;1332;1543.4
13-10-23;13:18;42.8;329.1;5.4;249.2;50.05;1319;1543.4
13-10-23;13:21;42.7;334.7;5.3;250.2;50.04;1320;1543.5
13-10-23;13:24;42.7;331.7;5.3;250.2;50.04;1323;1543.6
13-10-23;13:27;42.9;331.4;5.3;248.2;50.07;1328;1543.6
13-10-23;13:30;42.9;335.0;5.3;248.2;50.01;1306;1543.7
13-10-23;13:33;42.8;330.1;5.2;250.2;50.04;1315;1543.8
13-10-23;13:36;42.8;326.8;5.2;250.2;50.05;1277;1543.8
13-10-23;13:39;43.1;332.5;5.3;250.2;50.02;1280;1543.9
13-10-23;13:42;42.9;337.7;5.1;250.2;50.07;1282;1544.0
13-10-23;13:45;42.8;334.2;5.1;249.2;50.03;1260;1544.0
13-10-23;13:48;42.8;330.9;5.0;250.2;50.05;1247;1544.1
13-10-23;13:51;42.8;337.0;5.0;251.1;50.06;1246;1544.1
13-10-23;13:54;42.7;330.1;5.0;251.1;50.07;1222;1544.2
13-10-23;13:57;42.7;330.4;4.8;250.2;50.02;1195;1544.3
13-10-23;14:00;42.8;334.1;4.8;251.1;50.01;1193;1544.3
13-10-23;14:03;42.7;329.8;4.9;247.3;50.05;1199;1544.4
13-10-23;14:06;42.5;330.6;4.8;251.1;50.03;1195;1544.4
13-10-23;14:09;42.7;335.4;4.8;250.2;50.06;1184;1544.5
13-10-23;14:12;42.5;328.7;4.7;38.6;50.05;1179;1544.6
13-10-23;14:15;42.4;332.3;4.8;250.2;50.00;1166;1544.6
13-10-23;14:18;42.2;333.9;4.6;250.2;50.0;1147;1544.7
13-10-23;14:21;42.4;330.7;4.7;247.3;50.05;1143;1544.7
13-10-23;14:24;42.2;331.9;4.4;250.2;50.07;1119;1544.8
13-10-23;14:27;42.3;336.9;4.4;250.2;50.06;1110;1544.8
13-10-23;14:30;42.6;337.3;4.5;247.3;50.06;1098;1544.9
13-10-23;14:33;42.1;331.6;4.4;250.2;50.06;1103;1545.0
13-10-23;14:36;42.2;338.9;4.4;249.2;50.04;1089;1545.0
13-10-23;14:39;41.9;338.3;4.4;250.2;50.08;1073;1545.1
13-10-23;14:42;41.7;329.4;4.2;249.2;50.04;1057;1545.1
13-10-23;14:45;41.7;339.8;4.3;249.2;50.06;1071;1545.2
13-10-23;14:48;41.7;337.2;4.2;250.2;50.06;1053;1545.2
13-10-23;14:51;41.7;336.3;4.1;249.2;50.11;1045;1545.3
13-10-23;14:54;41.5;331.9;4.3;248.2;50.06;1026;1545.3
13-10-23;14:57;41.5;333.8;4.0;250.2;50.06;1015;1545.4
13-10-23;15:00;41.7;343.2;4.0;250.2;50.06;1009;1545.4
13-10-23;15:03;41.4;343.9;4.0;250.2;50.05;1005;1545.5
13-10-23;15:06;41.3;342.4;4.0;246.3;50.08;994;1545.5
13-10-23;15:09;41.3;339.9;3.9;249.2;50.05;971;1545.6
13-10-23;15:12;41.3;338.3;3.7;249.2;50.06;930;1545.6
13-10-23;15:15;40.9;340.7;3.7;251.1;50.04;912;1545.7
13-10-23;15:18;40.9;336.3;3.6;249.2;50.03;895;1545.7
13-10-23;15:21;40.8;344.8;3.5;250.2;50.05;881;1545.8
13-10-23;15:24;40.6;339.5;3.4;250.2;50.05;856;1545.8
13-10-23;15:27;40.5;341.7;3.4;250.2;50.01;828;1545.8
13-10-23;15:30;40.2;341.1;3.3;250.2;50.08;817;1545.9
13-10-23;15:33;40.4;335.8;3.1;249.2;50.04;777;1545.9
13-10-23;15:36;40.1;337.6;3.1;250.2;50.05;764;1546.0
13-10-23;15:39;39.8;340.5;3.1;249.2;50.05;754;1546.0
13-10-23;15:42;39.9;340.1;2.9;247.3;50.02;730;1546.0
13-10-23;15:45;39.8;343.3;2.9;248.2;50.02;713;1546.1
13-10-23;15:48;39.8;338.9;2.8;245.3;50.05;691;1546.1
13-10-23;15:51;39.5;341.7;2.7;249.2;50.0;661;1546.1
13-10-23;15:54;39.5;348.0;2.5;248.2;50.06;641;1546.2
13-10-23;15:57;39.2;337.2;2.5;245.3;50.05;627;1546.2
13-10-23;16:00;39.2;341.7;2.5;247.3;50.06;608;1546.2
13-10-23;16:03;39.1;341.3;2.4;248.2;50.05;575;1546.3
13-10-23;16:06;39.0;344.9;2.2;248.2;50.08;549;1546.3
13-10-23;16:09;38.9;345.1;2.3;247.3;50.01;532;1546.3
13-10-23;16:12;38.6;340.7;2.0;247.3;50.02;510;1546.3
13-10-23;16:15;38.3;347.0;2.0;248.2;50.03;479;1546.4
13-10-23;16:18;38.4;342.1;1.7;247.3;50.04;443;1546.4
13-10-23;16:21;38.0;343.7;1.6;247.3;50.02;414;1546.4
13-10-23;16:24;38.0;347.3;1.6;247.3;50.04;390;1546.4
13-10-23;16:27;37.9;348.1;1.5;246.3;50.05;367;1546.5
13-10-23;16:30;37.8;343.9;1.4;246.3;50.04;338;1546.5
13-10-23;16:33;37.4;347.4;1.3;247.3;50.03;311;1546.5
13-10-23;16:36;37.4;342.7;1.1;246.3;50.04;276;1546.5
13-10-23;16:39;37.4;341.1;1.0;246.3;50.02;252;1546.5
13-10-23;16:42;36.9;351.1;1.1;245.3;50.00;220;1546.5
13-10-23;16:45;36.9;340.2;0.8;243.4;50.04;192;1546.5
13-10-23;16:48;36.7;349.3;0.7;246.3;50.05;164;1546.5
13-10-23;16:51;36.4;335.7;0.7;244.3;50.05;134;1546.6
13-10-23;16:54;36.3;342.9;0.4;246.3;50.05;88;1546.6
13-10-23;16:57;36.0;341.8;0.2;246.3;50.08;36;1546.6
13-10-23;17:00;35.6;316.6;0.1;245.3;50.08;16;1546.6
13-10-23;17:03;35.5;302.0;0.0;245.3;50.08;8;1546.6
13-10-23;17:06;35.3;296.9;0.0;245.3;50.07;5;1546.6
13-10-23;17:09;35.0;295.8;0.0;245.3;50.0;0;1546.6
13-10-23;17:12;34.9;201.4;0.0;245.3;50.06;0;1546.6
13-10-23;17:15;34.7;132.8;0.0;244.3;50.07;0;1546.6
13-10-24;08:06;30.5;328.1;0.0;244.3;50.04;5;1546.6
13-10-24;08:09;30.7;316.9;0.0;244.3;50.05;14;1546.6
13-10-24;08:12;30.8;319.6;0.1;243.4;50.04;23;1546.6
13-10-24;08:15;30.8;324.9;0.1;244.3;50.01;15;1546.6
13-10-24;08:18;30.9;309.0;0.0;244.3;50.05;11;1546.6
13-10-24;08:21;30.9;289.4;0.0;243.4;50.03;4;1546.6
13-10-24;08:24;31.0;215.9;0.0;243.4;50.04;4;1546.6
13-10-24;08:27;31.0;164.6;0.0;242.4;50.03;0;1546.6
13-10-24;09:15;30.8;313.1;0.0;242.4;50.06;3;1546.6
13-10-24;09:18;30.8;284.0;0.0;241.4;50.06;2;1546.6
13-10-24;09:21;30.9;275.8;0.0;243.4;50.07;3;1546.6
13-10-24;09:24;30.8;287.5;0.0;243.4;50.06;4;1546.6
13-10-24;09:27;30.9;280.6;0.0;242.4;50.08;0;1546.6
13-10-24;09:30;30.9;299.4;0.0;243.4;50.04;0;1546.6
13-10-24;09:33;30.9;281.1;0.0;242.4;50.05;0;1546.6
13-10-24;09:36;30.9;314.2;0.0;243.4;50.02;0;1546.6
13-10-24;09:39;30.9;332.8;0.0;242.4;50.03;0;1546.6
13-10-24;09:42;30.9;333.5;0.0;242.4;50.06;0;1546.6
13-10-24;09:45;30.9;339.9;0.0;243.4;50.06;0;1546.6
13-10-24;09:48;30.9;340.2;0.0;243.4;50.05;0;1546.6
13-10-24;09:51;30.9;340.4;0.0;242.4;50.05;0;1546.6
13-10-24;09:54;30.9;335.7;0.0;243.4;50.07;0;1546.6
13-10-24;09:57;30.9;334.8;0.0;243.4;50.04;0;1546.6
13-10-24;10:00;30.9;339.2;0.0;242.4;50.05;2;1546.6
13-10-24;10:03;30.9;325.6;0.0;240.4;50.05;0;1546.6
13-10-24;10:06;30.9;302.3;0.0;243.4;50.05;0;1546.6
13-10-24;10:09;30.9;311.1;0.0;243.4;50.03;0;1546.6
13-10-24;10:12;30.9;305.5;0.0;243.4;50.04;0;1546.6
13-10-24;10:15;30.9;280.3;0.0;243.4;50.02;0;1546.6
13-10-24;10:18;30.9;295.4;0.0;243.4;50.01;0;1546.6
13-10-24;10:21;31.0;293.7;0.0;243.4;50.04;3;1546.6
13-10-24;10:24;31.1;295.4;0.0;243.4;50.07;7;1546.6
13-10-24;10:27;31.1;302.1;0.1;243.4;50.02;15;1546.6
13-10-24;10:30;31.2;317.4;0.1;243.4;50.02;29;1546.6
13-10-24;10:33;31.5;319.0;0.1;241.4;50.05;27;1546.6
13-10-24;10:36;31.4;318.0;0.1;243.4;50.05;21;1546.6
13-10-24;10:39;31.4;321.5;0.1;242.4;50.05;31;1546.6
13-10-24;10:42;31.4;329.8;0.2;243.4;50.04;39;1546.6
13-10-24;10:45;31.5;333.9;0.2;242.4;50.05;45;1546.6
13-10-24;10:48;31.5;338.8;0.2;242.4;50.03;44;1546.6
13-10-24;10:51;31.7;331.6;0.2;242.4;50.05;43;1546.6
13-10-24;10:54;31.7;325.1;0.3;243.4;50.02;49;1546.6
13-10-24;10:57;31.9;337.9;0.4;243.4;50.01;65;1546.6
13-10-24;11:00;31.9;346.5;0.4;244.3;50.01;84;1546.6
13-10-24;11:03;32.2;357.4;0.5;242.4;50.00;115;1546.6
13-10-24;11:06;32.3;364.5;0.6;243.4;50.03;137;1546.6
13-10-24;11:09;32.4;367.0;0.7;241.4;49.98;144;1546.6
13-10-24;11:12;32.3;361.6;0.7;244.3;50.08;147;1546.6
13-10-24;11:15;32.5;361.2;0.8;243.4;50.03;167;1546.6
13-10-24;11:18;32.5;369.2;0.8;243.4;50.06;171;1546.6
13-10-24;11:21;32.5;356.9;0.7;243.4;50.03;155;1546.6
13-10-24;11:24;32.6;367.5;0.6;244.3;50.05;133;1546.7
13-10-24;11:27;32.5;359.4;0.5;243.4;50.03;105;1546.7
13-10-24;11:30;32.5;344.5;0.4;243.4;50.02;72;1546.7
13-10-24;11:33;32.6;348.4;0.4;241.4;49.96;61;1546.7
13-10-24;11:36;32.5;343.7;0.4;243.4;50.10;67;1546.7
13-10-24;11:39;32.6;342.3;0.4;244.3;50.05;84;1546.7
13-10-24;11:42;32.6;362.6;0.5;240.4;50.05;98;1546.7
13-10-24;11:45;32.6;352.4;0.5;243.4;50.05;114;1546.7
13-10-24;11:48;32.5;362.1;0.5;243.4;50.06;116;1546.7
13-10-24;11:51;32.7;368.2;0.6;242.4;50.06;127;1546.7
