data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-10-24;11:54;32.9;370.3;0.7;242.4;50.06;149;1546.7
13-10-24;11:57;33.1;358.7;0.7;244.3;50.06;177;1546.7
13-10-24;12:00;33.0;364.3;0.8;241.4;50.06;196;1546.7
13-10-24;12:03;33.1;362.5;0.8;243.4;50.01;162;1546.7
13-10-24;12:06;33.1;359.0;0.8;244.3;50.11;146;1546.7
13-10-24;12:09;33.3;366.7;0.9;240.4;50.07;193;1546.7
13-10-24;12:12;33.3;370.6;0.8;240.4;50.05;211;1546.8
13-10-24;12:15;33.2;361.5;0.9;243.4;50.02;204;1546.8
13-10-24;12:18;33.2;374.4;0.7;238.5;50.05;146;1546.8
13-10-24;12:21;33.2;361.0;0.5;240.4;50.05;104;1546.8
13-10-24;12:24;33.1;358.3;0.5;243.4;50.03;116;1546.8
13-10-24;12:27;33.4;356.2;0.5;244.3;50.04;105;1546.8
13-10-24;12:30;33.3;358.8;0.6;243.4;50.02;128;1546.8
13-10-24;12:33;33.4;371.9;0.8;243.4;50.07;183;1546.8
13-10-24;12:36;33.4;378.9;0.7;243.4;50.08;149;1546.8
13-10-24;12:39;33.4;359.1;0.8;243.4;50.05;181;1546.8
13-10-24;12:42;33.4;362.1;0.8;244.3;50.05;172;1546.8
13-10-24;12:45;33.5;354.9;0.9;244.3;50.07;229;1546.8
13-10-24;12:48;33.7;369.7;0.8;243.4;50.05;173;1546.9
13-10-24;12:51;33.7;359.4;0.8;244.3;50.08;191;1546.9
13-10-24;12:54;33.5;359.3;0.8;243.4;50.07;177;1546.9
13-10-24;12:57;33.5;365.0;0.7;243.4;50.08;158;1546.9
13-10-24;13:00;33.5;365.6;0.8;244.3;50.02;187;1546.9
13-10-24;13:03;33.7;362.4;0.7;243.4;50.04;147;1546.9
13-10-24;13:06;33.8;365.0;0.7;244.3;50.04;160;1546.9
13-10-24;13:09;33.5;359.7;0.7;243.4;50.04;150;1546.9
13-10-24;13:12;33.7;355.5;0.7;243.4;50.06;140;1546.9
13-10-24;13:15;33.5;364.4;0.6;239.5;50.04;129;1546.9
13-10-24;13:18;33.5;355.3;0.5;241.4;50.07;112;1546.9
13-10-24;13:21;33.9;345.1;0.5;243.4;50.06;107;1546.9
13-10-24;13:24;33.7;354.3;0.5;244.3;50.05;104;1546.9
13-10-24;13:27;33.7;355.0;0.5;243.4;50.05;99;1546.9
13-10-24;13:30;33.4;360.2;0.5;244.3;50.02;111;1547.0
13-10-24;13:33;33.7;356.8;0.6;239.5;50.03;130;1547.0
13-10-24;13:36;33.8;356.3;0.6;243.4;50.06;146;1547.0
13-10-24;13:39;33.9;365.4;0.8;243.4;50.05;193;1547.0
13-10-24;13:42;33.9;362.4;1.0;243.4;50.05;225;1547.0
13-10-24;13:45;33.9;365.1;0.9;244.3;50.05;229;1547.0
13-10-24;13:48;34.1;360.0;1.1;243.4;50.07;246;1547.0
13-10-24;13:51;34.0;365.7;1.2;245.3;50.06;291;1547.0
13-10-24;13:54;34.0;363.2;1.3;245.3;50.06;293;1547.0
13-10-24;13:57;34.2;365.9;1.2;245.3;50.08;290;1547.1
13-10-24;14:00;34.2;361.2;1.2;244.3;50.03;287;1547.1
13-10-24;14:03;34.2;364.3;1.3;245.3;50.03;308;1547.1
13-10-24;14:06;34.5;326.9;1.1;245.3;50.03;256;1547.1
13-10-24;14:09;34.4;355.9;1.1;245.3;50.03;267;1547.1
13-10-24;14:12;34.4;342.9;1.5;245.3;50.03;359;1547.1
13-10-24;14:15;35.0;322.4;2.8;246.3;50.02;683;1547.2
13-10-24;14:18;35.0;357.2;3.2;245.3;49.97;764;1547.2
13-10-24;14:21;35.2;323.4;2.5;247.3;50.05;609;1547.2
13-10-24;14:24;35.5;345.5;2.4;246.3;50.04;586;1547.3
13-10-24;14:27;35.5;354.3;2.2;246.3;50.07;537;1547.3
13-10-24;14:30;35.2;347.4;1.6;245.3;50.03;370;1547.3
13-10-24;14:33;35.5;366.2;1.4;245.3;50.03;352;1547.3
13-10-24;14:36;35.0;355.2;1.1;244.3;50.05;254;1547.3
13-10-24;14:39;34.9;346.4;1.2;243.4;50.04;286;1547.4
13-10-24;14:42;34.9;353.0;1.0;244.3;50.01;236;1547.4
13-10-24;14:45;34.7;354.6;1.1;245.3;50.04;234;1547.4
13-10-24;14:48;34.8;359.1;0.8;245.3;50.06;192;1547.4
13-10-24;14:51;35.0;356.6;1.2;245.3;50.07;281;1547.4
13-10-24;14:54;35.0;369.7;1.3;243.4;50.07;302;1547.4
13-10-24;14:57;35.0;359.4;1.2;247.3;50.08;283;1547.4
13-10-24;15:00;34.7;367.9;1.1;246.3;50.04;277;1547.4
13-10-24;15:03;34.7;349.2;1.0;246.3;50.04;240;1547.5
13-10-24;15:06;34.9;344.5;0.8;245.3;50.05;177;1547.5
13-10-24;15:09;34.7;352.1;0.7;247.3;50.0;165;1547.5
13-10-24;15:12;34.5;366.0;0.6;246.3;50.06;151;1547.5
13-10-24;15:15;34.5;368.9;0.7;246.3;50.04;142;1547.5
13-10-24;15:18;34.4;343.5;0.4;246.3;50.04;86;1547.5
13-10-24;15:21;34.2;332.5;0.3;245.3;50.05;58;1547.5
13-10-24;15:24;34.1;334.2;0.3;246.3;50.04;53;1547.5
13-10-24;15:27;34.1;337.5;0.3;246.3;50.03;51;1547.5
13-10-24;15:30;33.9;316.4;0.2;245.3;50.03;43;1547.5
13-10-24;15:33;34.1;319.4;0.5;246.3;50.02;125;1547.5
13-10-24;15:36;34.2;345.7;1.6;247.3;50.03;393;1547.5
13-10-24;15:39;34.5;361.6;1.8;248.2;50.04;441;1547.5
13-10-24;15:42;34.6;360.7;1.6;246.3;49.98;366;1547.6
13-10-24;15:45;34.6;355.9;1.7;245.3;49.97;377;1547.6
13-10-24;15:48;34.5;349.9;0.7;246.3;50.05;159;1547.6
13-10-24;15:51;34.4;351.4;0.4;245.3;50.04;91;1547.6
13-10-24;15:54;34.1;336.7;0.3;245.3;50.04;55;1547.6
13-10-24;15:57;34.0;332.6;0.2;245.3;50.06;45;1547.6
13-10-24;16:00;33.8;315.6;0.2;245.3;50.06;44;1547.6
13-10-24;16:03;33.7;329.2;0.3;245.3;50.07;57;1547.6
13-10-24;16:06;33.9;347.7;0.8;245.3;50.05;178;1547.6
13-10-24;16:09;34.0;343.0;1.1;246.3;50.02;251;1547.6
13-10-24;16:12;34.1;358.1;0.7;246.3;50.0;131;1547.6
13-10-24;16:15;34.1;364.3;0.7;246.3;50.04;145;1547.6
13-10-24;16:18;34.1;344.6;0.8;246.3;50.02;195;1547.7
13-10-24;16:21;34.4;358.8;1.2;247.3;50.02;287;1547.7
13-10-24;16:24;34.2;354.7;1.0;246.3;50.01;253;1547.7
13-10-24;16:27;34.2;357.4;1.0;246.3;50.02;238;1547.7
13-10-24;16:30;34.4;353.0;0.9;246.3;50.03;203;1547.7
13-10-24;16:33;34.1;351.5;0.6;246.3;50.04;127;1547.7
13-10-24;16:36;34.2;362.1;0.7;247.3;50.08;161;1547.7
13-10-24;16:39;34.2;356.5;1.1;247.3;50.03;287;1547.7
13-10-24;16:42;34.2;349.2;0.6;247.3;50.01;145;1547.7
13-10-24;16:45;34.1;361.9;0.7;246.3;50.03;129;1547.7
13-10-24;16:48;34.0;343.5;0.4;246.3;50.03;87;1547.7
13-10-24;16:51;34.2;339.9;0.2;246.3;50.05;55;1547.8
13-10-24;16:54;33.9;329.5;0.2;244.3;50.02;28;1547.8
13-10-24;16:57;33.8;317.2;0.1;246.3;50.03;19;1547.8
13-10-24;17:00;33.8;309.0;0.1;246.3;50.00;13;1547.8
13-10-24;17:03;33.5;295.6;0.0;246.3;50.10;9;1547.8
13-10-24;17:06;33.4;290.4;0.0;246.3;50.05;4;1547.8
13-10-24;17:09;33.3;290.3;0.0;245.3;50.03;3;1547.8
13-10-24;17:12;33.2;204.4;0.0;245.3;50.03;0;1547.8
13-10-24;17:15;33.1;250.3;0.0;245.3;50.04;0;1547.8
13-10-24;17:18;33.1;289.7;0.0;244.3;50.02;0;1547.8
13-10-24;17:21;33.0;257.0;0.0;244.3;50.03;0;1547.8
13-10-24;17:24;32.9;275.3;0.0;244.3;50.03;0;1547.8
13-10-24;17:27;32.9;230.7;0.0;244.3;50.03;0;1547.8
13-10-24;17:30;32.7;209.4;0.0;243.4;50.02;0;1547.8
13-10-24;17:33;32.6;193.5;0.0;244.3;50.00;0;1547.8
13-10-24;17:36;32.6;186.1;0.0;244.3;50.02;0;1547.8
13-10-24;17:39;32.5;110.3;0.0;244.3;50.02;0;1547.8
13-10-25;07:33;30.3;330.7;0.0;244.3;50.03;9;1547.8
13-10-25;07:36;30.4;318.1;0.1;245.3;50.06;13;1547.8
13-10-25;07:39;30.5;324.6;0.1;244.3;50.04;21;1547.8
13-10-25;07:42;30.8;331.9;0.1;243.4;50.03;27;1547.8
13-10-25;07:45;30.8;331.6;0.2;244.3;50.04;38;1547.8
13-10-25;07:48;30.9;351.4;0.3;244.3;50.04;51;1547.8
13-10-25;07:51;31.1;366.6;0.2;244.3;50.04;63;1547.8
13-10-25;07:54;31.4;357.5;0.4;245.3;50.01;78;1547.8
13-10-25;07:57;31.5;359.3;0.5;245.3;50.03;92;1547.8
13-10-25;08:00;31.4;364.1;0.5;244.3;50.03;110;1547.8
13-10-25;08:03;31.6;363.5;0.6;245.3;50.03;122;1547.8
13-10-25;08:06;31.8;363.1;0.6;245.3;50.11;144;1547.8
13-10-25;08:09;32.2;361.8;0.7;245.3;50.04;160;1547.8
13-10-25;08:12;32.0;354.3;0.8;245.3;50.05;175;1547.8
13-10-25;08:15;32.4;368.4;0.9;245.3;50.05;197;1547.8
13-10-25;08:18;32.5;355.5;0.9;245.3;50.02;213;1547.8
13-10-25;08:21;32.5;369.4;1.1;245.3;50.02;243;1547.8
13-10-25;08:24;50.0;372.8;1.1;245.3;50.04;257;1547.9
13-10-25;08:27;33.0;365.3;1.1;245.3;50.05;273;1547.9
13-10-25;08:30;33.1;363.4;1.2;245.3;50.05;289;1547.9
13-10-25;08:33;33.1;367.9;1.3;245.3;50.02;306;1547.9
13-10-25;08:36;33.2;365.0;1.4;246.3;50.03;322;1547.9
13-10-25;08:39;33.5;372.0;1.4;244.3;50.03;341;1547.9
13-10-25;08:42;33.7;369.5;1.5;245.3;50.05;356;1547.9
13-10-25;08:45;33.7;364.4;1.6;247.3;50.09;377;1548.0
13-10-25;08:48;33.9;368.4;1.5;246.3;50.06;394;1548.0
13-10-25;08:51;33.9;364.4;1.7;246.3;50.03;418;1548.0
13-10-25;08:54;34.1;361.8;1.8;246.3;50.04;434;1548.0
13-10-25;08:57;34.2;357.8;1.9;246.3;50.04;460;1548.0
13-10-25;09:00;34.4;364.7;2.1;245.3;50.04;484;1548.1
13-10-25;09:03;34.6;371.0;2.1;243.4;50.04;503;1548.1
13-10-25;09:06;34.7;364.0;2.1;245.3;50.02;527;1548.1
13-10-25;09:09;34.9;362.1;2.2;246.3;50.05;548;1548.1
13-10-25;09:12;35.0;370.4;2.3;246.3;50.05;564;1548.2
13-10-25;09:15;35.0;366.9;2.3;246.3;50.04;586;1548.2
13-10-25;09:18;35.3;359.1;2.4;244.3;50.03;596;1548.2
13-10-25;09:21;35.4;357.5;2.5;247.3;50.03;618;1548.3
13-10-25;09:24;35.5;362.5;2.6;246.3;50.04;636;1548.3
13-10-25;09:27;35.5;359.4;2.6;247.3;50.05;653;1548.3
13-10-25;09:30;35.7;359.0;2.8;247.3;50.06;678;1548.4
13-10-25;09:33;35.7;354.7;2.8;247.3;50.05;697;1548.4
13-10-25;09:36;36.1;352.7;3.0;247.3;49.99;720;1548.4
13-10-25;09:39;36.1;357.2;3.0;247.3;50.10;736;1548.5
13-10-25;09:42;36.3;357.1;3.1;247.3;50.05;749;1548.5
13-10-25;09:45;36.2;356.2;3.1;247.3;50.03;768;1548.5
13-10-25;09:48;36.5;348.6;3.1;247.3;50.05;783;1548.6
13-10-25;09:51;36.5;348.0;3.3;244.3;50.06;801;1548.6
13-10-25;09:54;36.9;346.4;3.4;247.3;50.06;818;1548.7
13-10-25;09:57;37.1;345.5;3.4;248.2;50.07;834;1548.7
13-10-25;10:00;37.1;349.9;3.5;248.2;50.02;840;1548.7
13-10-25;10:03;37.2;342.7;3.5;248.2;50.0;859;1548.8
13-10-25;10:06;37.5;345.2;3.6;248.2;50.03;872;1548.8
13-10-25;10:09;37.5;346.8;3.5;248.2;50.03;888;1548.9
13-10-25;10:12;37.7;344.6;3.6;248.2;50.03;907;1548.9
13-10-25;10:15;37.9;335.7;3.7;248.2;50.03;921;1549.0
13-10-25;10:18;37.8;343.7;3.8;248.2;50.03;938;1549.0
13-10-25;10:21;38.0;337.6;3.8;248.2;50.03;955;1549.1
13-10-25;10:24;38.2;337.3;3.9;248.2;50.02;966;1549.1
13-10-25;10:27;38.5;336.0;3.8;248.2;50.05;965;1549.1
13-10-25;10:30;38.5;335.7;4.0;245.3;50.05;987;1549.2
13-10-25;10:33;38.6;338.2;4.1;248.2;50.05;995;1549.2
13-10-25;10:36;38.6;338.0;4.0;248.2;50.04;999;1549.3
13-10-25;10:39;39.0;333.2;4.1;248.2;50.04;1027;1549.3
13-10-25;10:42;38.9;331.7;4.0;248.2;50.05;996;1549.4
13-10-25;10:45;39.1;331.3;4.2;248.2;50.05;1033;1549.4
13-10-25;10:48;39.4;330.9;4.3;246.3;50.03;1048;1549.5
13-10-25;10:51;39.4;331.4;4.2;249.2;50.05;1051;1549.6
13-10-25;10:54;39.5;332.9;4.3;248.2;50.04;1062;1549.6
13-10-25;10:57;39.7;334.8;4.4;249.2;50.02;1086;1549.7
13-10-25;11:00;39.9;334.7;4.4;248.2;50.04;1080;1549.7
13-10-25;11:03;39.9;332.0;4.5;249.2;50.05;1115;1549.8
13-10-25;11:06;39.9;329.8;4.5;248.2;50.04;1109;1549.8
13-10-25;11:09;40.1;328.2;4.5;248.2;50.02;1106;1549.9
13-10-25;11:12;40.2;325.1;4.6;248.2;50.05;1123;1549.9
13-10-25;11:15;40.1;330.4;4.6;248.2;50.04;1111;1550.0
13-10-25;11:18;40.5;325.6;4.3;248.2;50.03;1070;1550.0
13-10-25;11:21;40.2;329.0;4.0;248.2;50.04;977;1550.1
13-10-25;11:24;40.4;317.1;4.1;249.2;50.04;1009;1550.1
13-10-25;11:27;40.4;329.8;4.6;248.2;50.02;1127;1550.2
13-10-25;11:30;40.4;337.7;4.1;246.3;50.02;1019;1550.3
13-10-25;11:33;40.8;331.7;4.6;248.2;50.03;1130;1550.3
13-10-25;11:36;40.8;333.3;4.4;248.2;50.04;1111;1550.4
13-10-25;11:39;40.9;327.5;4.7;248.2;50.01;1144;1550.4
13-10-25;11:42;40.9;321.8;4.4;248.2;50.03;1093;1550.5
13-10-25;11:45;41.2;328.8;4.6;248.2;50.07;1130;1550.5
13-10-25;11:48;40.9;323.5;4.2;38.6;50.03;1042;1550.6
13-10-25;11:51;41.0;328.7;4.3;248.2;50.05;1065;1550.6
13-10-25;11:54;41.0;338.3;4.4;248.2;50.07;1085;1550.7
13-10-25;11:57;40.9;329.5;4.3;247.3;50.05;1040;1550.7
13-10-25;12:00;40.8;324.0;4.1;248.2;50.05;990;1550.8
13-10-25;12:03;40.8;331.9;3.6;248.2;50.04;898;1550.8
13-10-25;12:06;40.8;331.7;4.1;249.2;50.04;1020;1550.9
13-10-25;12:09;40.7;332.6;4.1;245.3;50.04;969;1550.9
13-10-25;12:12;40.9;308.9;3.7;245.3;50.04;879;1551.0
13-10-25;12:15;40.5;326.5;3.8;248.2;50.06;936;1551.0
13-10-25;12:18;40.6;330.7;4.1;248.2;50.05;1031;1551.1
13-10-25;12:21;41.0;333.5;4.5;247.3;50.05;1104;1551.1
13-10-25;12:24;40.8;332.3;4.1;248.2;50.02;1005;1551.2
13-10-25;12:27;40.7;339.9;4.1;249.2;50.0;1006;1551.2
13-10-25;12:30;40.9;332.6;3.9;248.2;50.04;968;1551.3
13-10-25;12:33;40.5;325.0;3.8;248.2;50.06;938;1551.3
13-10-25;12:36;40.7;334.8;3.7;248.2;49.97;911;1551.4
13-10-25;12:39;40.5;343.9;3.0;247.3;50.05;753;1551.4
13-10-25;12:42;40.2;320.2;3.3;247.3;50.05;805;1551.5
13-10-25;12:45;40.1;330.0;3.4;244.3;50.07;815;1551.5
13-10-25;12:48;40.1;339.2;3.8;243.4;50.06;914;1551.6
13-10-25;12:51;40.4;337.2;4.0;248.2;50.05;998;1551.6
13-10-25;12:54;40.4;334.2;4.1;246.3;50.06;1016;1551.6
13-10-25;12:57;40.4;334.7;3.9;249.2;50.04;964;1551.7
13-10-25;13:00;40.4;323.4;3.6;247.3;50.01;895;1551.7
13-10-25;13:03;40.0;350.9;3.7;247.3;50.04;924;1551.8
13-10-25;13:06;40.2;336.3;3.4;248.2;50.05;841;1551.8
13-10-25;13:09;40.0;339.8;3.8;248.2;50.05;924;1551.9
13-10-25;13:12;40.1;328.1;3.8;247.3;50.03;957;1551.9
13-10-25;13:15;40.1;338.6;3.2;244.3;50.01;772;1552.0
13-10-25;13:18;39.9;335.7;3.2;248.2;50.04;799;1552.0
13-10-25;13:21;39.8;347.1;2.7;247.3;50.03;686;1552.1
13-10-25;13:24;39.8;340.8;2.8;246.3;50.05;697;1552.1
13-10-25;13:27;39.5;345.8;3.1;247.3;50.01;757;1552.1
13-10-25;13:30;39.4;328.5;2.8;247.3;49.98;682;1552.2
13-10-25;13:33;39.4;324.7;2.9;247.3;50.00;708;1552.2
13-10-25;13:36;39.2;350.0;3.0;247.3;50.02;734;1552.2
13-10-25;13:39;39.2;341.6;3.0;247.3;50.02;714;1552.3
13-10-25;13:42;39.0;345.4;2.9;248.2;50.04;698;1552.3
13-10-25;13:45;38.9;344.2;2.1;248.2;50.05;525;1552.3
13-10-25;13:48;38.6;343.9;2.3;247.3;50.04;547;1552.4
13-10-25;13:51;38.7;357.2;2.4;246.3;50.03;578;1552.4
13-10-25;13:54;38.4;339.2;2.7;246.3;50.03;660;1552.4
13-10-25;13:57;38.6;331.9;2.8;248.2;50.03;699;1552.4
13-10-25;14:00;38.4;342.0;3.5;248.2;50.03;873;1552.5
13-10-25;14:03;38.5;341.7;3.0;248.2;50.02;712;1552.5
13-10-25;14:06;38.6;347.9;3.1;245.3;49.98;736;1552.6
13-10-25;14:09;38.6;344.6;3.2;248.2;50.03;783;1552.6
13-10-25;14:12;38.5;348.6;3.1;248.2;50.02;790;1552.6
13-10-25;14:15;38.5;349.5;3.0;247.3;50.03;741;1552.7
13-10-25;14:18;38.5;331.3;2.7;246.3;50.04;649;1552.7
13-10-25;14:21;38.3;339.5;2.7;248.2;50.07;671;1552.7
13-10-25;14:24;38.4;340.4;2.4;247.3;50.01;596;1552.8
13-10-25;14:27;38.3;340.5;2.4;247.3;50.03;595;1552.8
13-10-25;14:30;38.0;347.9;2.6;247.3;50.04;628;1552.8
13-10-25;14:33;38.2;348.7;2.5;244.3;50.05;617;1552.9
13-10-25;14:36;38.3;345.4;2.4;247.3;50.06;598;1552.9
13-10-25;14:39;38.2;356.5;2.4;244.3;50.06;598;1552.9
13-10-25;14:42;37.9;348.7;2.1;247.3;50.04;533;1553.0
13-10-25;14:45;37.8;351.4;1.8;245.3;49.97;423;1553.0
13-10-25;14:48;37.5;352.8;1.4;38.6;50.02;346;1553.0
13-10-25;14:51;37.2;358.8;1.7;246.3;50.03;383;1553.0
13-10-25;14:54;37.2;349.0;0.0;244.3;50.06;412;1553.0
13-10-25;14:57;37.2;351.4;1.7;246.3;50.05;410;1553.1
13-10-25;15:00;36.9;352.5;1.7;245.3;50.02;407;1553.1
13-10-25;15:03;36.9;359.9;1.8;246.3;50.01;428;1553.1
13-10-25;15:06;37.0;349.8;1.8;247.3;50.04;431;1553.1
13-10-25;15:09;36.9;360.7;1.9;246.3;50.04;462;1553.1
13-10-25;15:12;36.7;384.5;1.3;243.4;50.02;311;1553.1
13-10-25;15:15;36.3;346.8;1.1;246.3;50.02;258;1553.2
13-10-25;15:18;36.2;353.7;1.0;246.3;50.03;221;1553.2
13-10-25;15:21;36.2;362.5;1.0;247.3;50.05;238;1553.2
13-10-25;15:24;35.9;355.9;1.0;246.3;50.06;235;1553.2
13-10-25;15:27;35.9;359.0;1.0;247.3;50.04;235;1553.2
13-10-25;15:30;36.1;347.6;2.1;246.3;50.01;521;1553.2
13-10-25;15:33;36.3;353.6;2.4;248.2;50.05;580;1553.3
13-10-25;15:36;36.3;346.5;2.2;247.3;50.06;534;1553.3
13-10-25;15:39;36.0;351.7;0.8;246.3;50.03;190;1553.3
13-10-25;15:42;35.4;358.5;0.6;244.3;49.98;130;1553.3
13-10-25;15:45;35.5;345.4;0.5;246.3;50.05;118;1553.3
13-10-25;15:48;35.2;342.0;0.5;246.3;50.04;108;1553.3
13-10-25;15:51;35.0;344.0;0.5;247.3;50.06;99;1553.3
13-10-25;15:54;34.8;341.3;0.4;245.3;50.07;92;1553.3
13-10-25;15:57;34.8;342.6;0.4;246.3;50.05;84;1553.3
13-10-25;16:00;34.7;348.6;0.4;247.3;50.0;80;1553.3
13-10-25;16:03;34.5;342.7;0.4;247.3;50.06;87;1553.3
13-10-25;16:06;34.6;344.2;0.4;247.3;50.05;85;1553.3
13-10-25;16:09;34.4;343.7;0.4;246.3;50.03;91;1553.3
13-10-25;16:12;34.4;331.0;0.6;245.3;50.01;133;1553.4
13-10-25;16:15;34.4;312.0;0.9;247.3;50.03;216;1553.4
13-10-25;16:18;34.6;363.1;1.0;247.3;50.04;223;1553.4
13-10-25;16:21;34.7;355.2;1.5;248.2;50.05;372;1553.4
13-10-25;16:24;34.8;361.0;1.5;246.3;50.04;354;1553.4
13-10-25;16:27;34.8;352.8;0.7;247.3;50.03;155;1553.4
13-10-25;16:30;34.5;354.1;0.6;242.4;49.97;133;1553.4
13-10-25;16:33;34.5;341.3;0.4;246.3;50.06;72;1553.4
13-10-25;16:36;34.1;345.8;0.4;246.3;50.02;78;1553.4
13-10-25;16:39;34.1;335.1;0.5;246.3;50.02;92;1553.4
13-10-25;16:42;34.0;347.4;0.3;246.3;50.02;59;1553.4
13-10-25;16:45;33.8;322.4;0.2;246.3;50.02;35;1553.4
13-10-25;16:48;33.8;333.5;0.1;244.3;50.03;27;1553.4
13-10-25;16:51;33.7;313.4;0.1;243.4;50.03;17;1553.4
13-10-25;16:54;33.4;309.5;0.1;246.3;50.04;10;1553.4
13-10-25;16:57;33.4;290.0;0.0;245.3;50.06;4;1553.4
13-10-25;17:00;33.2;295.7;0.0;246.3;50.05;0;1553.4
13-10-25;17:03;33.1;215.0;0.0;245.3;50.05;0;1553.4
13-10-25;17:06;33.0;284.0;0.0;244.3;50.03;0;1553.4
13-10-25;17:09;32.9;293.4;0.0;244.3;50.03;0;1553.4
13-10-25;17:12;32.9;261.9;0.0;244.3;50.02;0;1553.4
13-10-25;17:15;32.7;221.0;0.0;244.3;50.04;0;1553.4
13-10-25;17:18;32.7;181.0;0.0;244.3;50.03;0;1553.4
13-10-25;17:21;32.6;152.4;0.0;244.3;50.01;0;1553.4
13-10-25;17:24;32.6;126.5;0.0;244.3;50.01;0;1553.4
13-10-25;17:27;32.5;102.2;0.0;244.3;50.04;0;1553.4
13-10-26;07:39;30.4;332.6;0.0;245.3;50.04;8;1553.4
13-10-26;07:42;30.5;334.8;0.1;244.3;50.02;13;1553.4
13-10-26;07:45;30.5;313.3;0.1;245.3;50.03;18;1553.4
13-10-26;07:48;30.7;296.4;0.1;244.3;50.04;20;1553.5
13-10-26;07:51;30.8;312.7;0.1;244.3;50.06;25;1553.5
13-10-26;07:54;30.8;316.4;0.1;244.3;50.06;27;1553.5
13-10-26;07:57;31.1;338.6;0.1;244.3;50.06;32;1553.5
13-10-26;08:00;31.1;347.4;0.2;244.3;50.05;37;1553.5
13-10-26;08:03;31.1;329.5;0.2;243.4;50.05;41;1553.5
13-10-26;08:06;31.2;345.1;0.2;244.3;50.07;48;1553.5
13-10-26;08:09;31.4;334.7;0.2;244.3;50.07;47;1553.5
13-10-26;08:12;31.5;340.5;0.3;244.3;50.09;53;1553.5
13-10-26;08:15;31.6;350.0;0.3;244.3;50.06;52;1553.5
13-10-26;08:18;31.6;345.7;0.3;244.3;50.05;59;1553.5
13-10-26;08:21;31.9;349.5;0.4;243.4;50.03;72;1553.5
13-10-26;08:24;31.9;351.4;0.4;244.3;50.06;86;1553.5
13-10-26;08:27;31.9;352.5;0.5;244.3;50.05;100;1553.5
13-10-26;08:30;32.2;367.6;0.5;244.3;50.05;119;1553.5
13-10-26;08:33;32.2;361.6;0.5;243.4;50.05;130;1553.5
13-10-26;08:36;32.4;365.9;0.7;244.3;50.04;154;1553.5
13-10-26;08:39;32.4;380.1;0.9;244.3;50.05;218;1553.5
13-10-26;08:42;33.0;365.7;1.1;244.3;50.05;266;1553.5
13-10-26;08:45;33.0;367.0;1.2;244.3;50.03;293;1553.5
13-10-26;08:48;32.9;365.4;1.4;245.3;50.05;344;1553.5
13-10-26;08:51;33.2;371.4;1.8;245.3;50.06;445;1553.6
13-10-26;08:54;33.4;368.2;1.8;245.3;50.03;435;1553.6
13-10-26;08:57;33.4;359.9;1.4;244.3;50.05;334;1553.6
13-10-26;09:00;33.8;368.1;1.3;244.3;50.07;312;1553.6
13-10-26;09:03;33.7;360.0;1.0;243.4;50.08;220;1553.6
13-10-26;09:06;33.7;352.2;0.8;243.4;50.09;193;1553.6
13-10-26;09:09;33.5;357.7;0.8;243.4;50.02;178;1553.7
13-10-26;09:12;33.5;361.6;0.7;243.4;50.04;170;1553.7
13-10-26;09:15;33.7;362.6;0.8;243.4;50.02;163;1553.7
13-10-26;09:18;33.7;355.3;0.8;243.4;50.04;167;1553.7
13-10-26;09:21;33.8;367.2;0.8;246.3;50.04;172;1553.7
13-10-26;09:24;33.7;368.8;0.8;246.3;50.04;175;1553.7
13-10-26;09:27;33.5;357.7;0.8;246.3;50.04;177;1553.7
13-10-26;09:30;33.8;358.1;0.9;246.3;50.05;205;1553.7
13-10-26;09:33;34.0;362.4;0.8;246.3;50.05;191;1553.7
13-10-26;09:36;33.8;361.9;0.8;247.3;50.04;198;1553.7
13-10-26;09:39;33.8;368.9;1.0;38.6;50.05;222;1553.7
13-10-26;09:42;33.9;359.4;1.0;247.3;50.05;237;1553.8
13-10-26;09:45;34.0;370.3;1.1;242.4;50.04;279;1553.8
13-10-26;09:48;34.1;362.6;1.4;244.3;50.05;360;1553.8
13-10-26;09:51;34.2;353.7;1.7;244.3;50.04;416;1553.8
13-10-26;09:54;34.2;364.4;1.2;244.3;50.01;280;1553.8
13-10-26;09:57;34.5;371.4;1.4;244.3;50.03;344;1553.8
13-10-26;10:00;34.7;362.8;1.5;244.3;50.03;362;1553.9
13-10-26;10:03;34.6;366.2;1.8;242.4;50.04;420;1553.9
13-10-26;10:06;34.7;351.2;1.5;244.3;50.05;336;1553.9
13-10-26;10:09;34.8;364.4;2.3;245.3;50.03;543;1553.9
13-10-26;10:12;35.2;362.8;2.5;245.3;50.05;618;1553.9
13-10-26;10:15;35.3;358.7;1.7;245.3;50.04;386;1554.0
13-10-26;10:18;35.0;364.1;1.9;244.3;50.04;465;1554.0
13-10-26;10:21;34.9;347.3;1.4;244.3;50.0;312;1554.0
13-10-26;10:24;34.8;365.6;1.2;243.4;50.06;304;1554.0
13-10-26;10:27;34.7;320.8;1.6;244.3;50.06;378;1554.0
13-10-26;10:30;34.8;363.4;1.6;244.3;50.05;401;1554.1
13-10-26;10:33;34.9;356.3;1.6;246.3;50.04;401;1554.1
13-10-26;10:36;34.9;361.6;1.5;247.3;50.04;370;1554.1
13-10-26;10:39;34.9;328.5;1.6;247.3;50.05;387;1554.1
13-10-26;10:42;35.0;318.3;1.6;247.3;50.06;401;1554.1
13-10-26;10:45;34.9;352.1;2.1;248.2;50.03;540;1554.2
13-10-26;10:48;35.3;350.8;2.2;248.2;50.05;533;1554.2
13-10-26;10:51;35.4;349.5;2.5;248.2;50.05;615;1554.2
13-10-26;10:54;35.2;347.1;2.5;248.2;50.03;614;1554.3
13-10-26;10:57;35.7;351.2;2.0;247.3;50.03;502;1554.3
13-10-26;11:00;35.5;356.1;2.2;248.2;50.02;540;1554.3
13-10-26;11:03;35.9;356.2;3.0;246.3;50.04;723;1554.3
13-10-26;11:06;36.0;345.9;3.8;250.2;50.05;918;1554.4
13-10-26;11:09;36.4;352.8;5.0;249.2;50.06;1254;1554.4
13-10-26;11:12;37.0;350.0;4.4;249.2;50.04;1101;1554.5
13-10-26;11:15;36.9;326.5;3.5;249.2;50.06;893;1554.5
13-10-26;11:18;37.4;332.5;4.4;249.2;50.04;1081;1554.6
13-10-26;11:21;37.7;341.1;3.7;248.2;50.03;924;1554.6
13-10-26;11:24;37.6;341.0;3.1;248.2;50.05;745;1554.7
13-10-26;11:27;37.8;340.7;4.8;249.2;50.03;1195;1554.7
13-10-26;11:30;38.0;337.3;4.4;249.2;50.04;1079;1554.8
13-10-26;11:33;38.3;340.2;5.1;250.2;50.07;1263;1554.8
13-10-26;11:36;38.3;336.7;4.5;249.2;50.02;1131;1554.9
13-10-26;11:39;38.7;338.5;4.6;249.2;50.06;1130;1554.9
13-10-26;11:42;38.9;338.2;4.3;249.2;50.06;1087;1555.0
13-10-26;11:45;38.6;340.7;3.9;249.2;50.06;967;1555.1
13-10-26;11:48;38.6;345.9;4.1;249.2;50.06;1030;1555.1
13-10-26;11:51;39.0;334.4;4.7;38.6;50.07;1169;1555.2
13-10-26;11:54;39.3;330.1;4.8;250.2;50.06;1211;1555.2
13-10-26;11:57;39.2;343.2;4.0;249.2;50.04;998;1555.3
13-10-26;12:00;39.3;337.3;4.5;250.2;50.02;1107;1555.3
13-10-26;12:03;39.3;346.7;4.2;249.2;50.05;1054;1555.4
13-10-26;12:06;39.5;348.1;4.3;248.2;50.04;1085;1555.4
13-10-26;12:09;39.7;334.8;5.0;251.1;50.06;1251;1555.5
13-10-26;12:12;39.0;337.5;1.8;247.3;50.05;439;1555.5
13-10-26;12:15;39.0;317.5;3.6;249.2;50.06;889;1555.6
13-10-26;12:18;39.2;362.1;3.9;251.1;50.06;976;1555.6
13-10-26;12:21;39.7;344.0;4.7;250.2;50.05;1167;1555.7
13-10-26;12:24;39.5;339.9;4.4;250.2;50.07;1084;1555.7
13-10-26;12:27;39.7;332.5;4.0;250.2;50.06;990;1555.8
13-10-26;12:30;39.7;327.6;4.0;249.2;49.98;1001;1555.8
13-10-26;12:33;40.1;345.9;5.1;250.2;49.98;1264;1555.9
13-10-26;12:36;39.4;320.3;2.4;248.2;50.05;604;1555.9
13-10-26;12:39;39.7;277.4;4.0;250.2;50.04;1037;1556.0
13-10-26;12:42;40.0;337.9;5.7;251.1;50.06;1438;1556.0
13-10-26;12:45;40.6;335.0;5.4;251.1;50.05;1356;1556.1
13-10-26;12:48;40.8;330.0;5.6;251.1;50.06;1410;1556.2
13-10-26;12:51;40.1;346.1;2.8;249.2;50.06;713;1556.2
13-10-26;12:54;40.1;334.5;5.0;249.2;50.06;1221;1556.3
13-10-26;12:57;40.7;338.0;5.0;250.2;50.02;1239;1556.3
13-10-26;13:00;40.9;340.5;5.2;251.1;50.02;1321;1556.4
13-10-26;13:03;40.7;308.6;2.5;248.2;50.03;621;1556.4
13-10-26;13:06;40.1;349.8;4.3;250.2;50.02;1068;1556.5
13-10-26;13:09;40.4;341.3;2.4;248.2;50.05;578;1556.5
13-10-26;13:12;39.8;344.8;1.9;248.2;50.06;448;1556.6
13-10-26;13:15;39.2;353.4;1.3;247.3;50.06;327;1556.6
13-10-26;13:18;38.7;359.3;1.2;247.3;50.06;321;1556.6
13-10-26;13:21;38.4;354.6;1.4;243.4;50.09;310;1556.6
13-10-26;13:24;38.3;362.6;1.4;247.3;50.12;353;1556.6
13-10-26;13:27;37.9;349.0;1.7;248.2;50.05;414;1556.6
13-10-26;13:30;37.9;352.7;1.5;247.3;50.05;375;1556.7
13-10-26;13:33;37.8;357.2;1.2;246.3;50.05;289;1556.7
13-10-26;13:36;37.4;365.4;1.9;248.2;50.07;484;1556.7
13-10-26;13:39;37.4;360.6;1.9;248.2;50.05;456;1556.7
13-10-26;13:42;37.5;333.8;1.6;245.3;50.04;390;1556.7
13-10-26;13:45;37.2;341.7;1.2;242.4;50.04;295;1556.7
13-10-26;13:48;36.9;335.3;1.3;245.3;50.07;314;1556.8
13-10-26;13:51;37.0;358.1;1.6;245.3;50.07;378;1556.8
13-10-26;13:54;36.9;338.6;1.5;245.3;50.07;364;1556.8
13-10-26;13:57;37.8;352.5;4.5;248.2;50.05;1036;1556.8
13-10-26;14:00;38.5;342.4;5.0;248.2;50.02;1229;1556.9
13-10-26;14:03;38.7;338.0;5.0;249.2;50.02;1247;1557.0
13-10-26;14:06;38.4;316.5;0.0;250.2;50.04;1264;1557.0
13-10-26;14:09;39.0;330.9;4.4;248.2;50.05;1097;1557.1
13-10-26;14:12;39.2;335.1;4.8;249.2;50.03;1186;1557.1
13-10-26;14:15;39.1;332.6;3.3;247.3;50.02;830;1557.2
13-10-26;14:18;39.0;335.3;4.0;248.2;50.04;988;1557.2
13-10-26;14:21;39.1;332.2;3.9;248.2;50.05;947;1557.3
13-10-26;14:24;39.5;337.9;4.1;248.2;50.06;1020;1557.3
13-10-26;14:27;39.3;339.8;4.0;248.2;50.02;960;1557.4
13-10-26;14:30;39.4;329.5;3.6;247.3;50.03;880;1557.4
13-10-26;14:33;39.4;349.6;4.0;248.2;50.03;972;1557.5
13-10-26;14:36;39.4;335.1;3.0;246.3;50.03;723;1557.5
13-10-26;14:39;39.3;334.5;3.7;247.3;50.03;934;1557.6
13-10-26;14:42;39.4;326.2;3.8;248.2;50.04;931;1557.6
13-10-26;14:45;39.3;343.2;4.1;249.2;50.07;1010;1557.6
13-10-26;14:48;39.7;344.8;3.2;248.2;50.05;787;1557.7
13-10-26;14:51;39.5;337.0;4.0;248.2;50.03;985;1557.7
13-10-26;14:54;39.8;336.9;4.1;248.2;50.06;1009;1557.8
13-10-26;14:57;39.7;346.1;4.2;248.2;50.06;1036;1557.8
13-10-26;15:00;39.8;337.9;4.0;248.2;49.97;972;1557.9
13-10-26;15:03;39.7;340.4;3.5;248.2;50.03;883;1557.9
13-10-26;15:06;39.5;333.5;3.7;249.2;50.05;931;1558.0
13-10-26;15:09;39.8;336.0;3.4;249.2;50.03;843;1558.0
13-10-26;15:12;39.7;343.9;3.8;249.2;50.06;941;1558.1
13-10-26;15:15;39.4;341.3;2.9;247.3;50.03;709;1558.1
13-10-26;15:18;39.5;341.8;3.4;248.2;50.04;838;1558.1
13-10-26;15:21;39.4;340.7;3.1;248.2;50.04;794;1558.2
13-10-26;15:24;39.3;341.6;3.0;247.3;50.05;739;1558.2
13-10-26;15:27;39.2;337.2;3.5;247.3;50.07;842;1558.3
13-10-26;15:30;39.3;345.2;3.5;246.3;50.00;857;1558.3
13-10-26;15:33;39.3;338.9;3.3;247.3;50.03;807;1558.3
13-10-26;15:36;39.1;343.2;2.8;247.3;50.04;688;1558.4
13-10-26;15:39;39.0;342.9;3.0;247.3;50.04;738;1558.4
13-10-26;15:42;38.9;349.2;3.0;247.3;50.02;737;1558.5
13-10-26;15:45;38.6;343.9;2.5;247.3;50.03;618;1558.5
13-10-26;15:48;38.9;344.5;2.4;246.3;50.0;604;1558.5
13-10-26;15:51;38.5;339.5;2.4;246.3;50.04;598;1558.6
13-10-26;15:54;38.6;338.2;2.3;247.3;50.02;542;1558.6
13-10-26;15:57;38.4;342.9;2.5;247.3;50.06;649;1558.6
13-10-26;16:00;38.5;4.8;2.3;247.3;50.07;557;1558.6
13-10-26;16:03;38.2;351.8;2.3;246.3;50.04;571;1558.7
13-10-26;16:06;37.6;337.5;1.2;245.3;50.03;267;1558.7
13-10-26;16:09;37.5;354.7;1.1;245.3;50.01;272;1558.7
13-10-26;16:12;37.6;343.7;1.0;244.3;50.04;242;1558.7
13-10-26;16:15;37.4;348.9;1.0;245.3;50.03;243;1558.7
13-10-26;16:18;37.1;347.9;1.0;245.3;50.02;230;1558.7
13-10-26;16:21;36.9;342.9;0.8;245.3;50.03;188;1558.8
13-10-26;16:24;36.5;336.6;0.6;244.3;50.02;150;1558.8
13-10-26;16:27;36.3;339.5;0.5;245.3;50.02;101;1558.8
13-10-26;16:30;36.2;325.3;0.4;243.4;50.02;80;1558.8
13-10-26;16:33;36.0;333.3;0.4;244.3;50.03;70;1558.8
13-10-26;16:36;35.5;331.0;0.3;245.3;50.0;53;1558.8
13-10-26;16:39;35.4;314.6;0.2;244.3;50.03;37;1558.8
13-10-26;16:42;35.5;325.4;0.1;244.3;50.04;29;1558.8
13-10-26;16:45;35.2;312.5;0.1;242.4;50.02;25;1558.8
13-10-26;16:48;35.2;318.8;0.1;243.4;50.04;17;1558.8
13-10-26;16:51;34.8;313.3;0.0;244.3;50.06;9;1558.8
13-10-26;16:54;34.8;286.9;0.0;244.3;50.08;5;1558.8
13-10-26;16:57;34.7;301.9;0.0;244.3;50.06;0;1558.8
13-10-26;17:00;34.4;206.3;0.0;243.4;50.08;1;1558.8
13-10-26;17:03;34.2;252.0;0.0;243.4;50.03;0;1558.8
13-10-26;17:06;34.1;304.8;0.0;243.4;50.07;0;1558.8
13-10-26;17:09;34.0;272.4;0.0;243.4;50.07;0;1558.8
13-10-26;17:12;33.9;230.1;0.0;243.4;50.06;0;1558.8
13-10-26;17:15;33.8;189.9;0.0;38.6;50.02;0;1558.8
13-10-26;17:18;33.7;140.3;0.0;241.4;50.03;0;1558.8
13-10-27;06:36;30.4;316.9;0.0;244.3;50.04;7;1558.8
13-10-27;06:39;30.7;317.5;0.1;243.4;50.0;17;1558.8
13-10-27;06:42;30.8;320.5;0.1;242.4;50.03;23;1558.8
13-10-27;06:45;30.9;324.7;0.1;38.6;50.02;32;1558.8
13-10-27;06:48;31.1;342.4;0.2;245.3;50.03;42;1558.8
13-10-27;06:51;31.0;339.4;0.3;246.3;50.02;53;1558.8
13-10-27;06:54;31.1;341.3;0.4;246.3;50.03;66;1558.8
13-10-27;06:57;31.2;347.4;0.5;246.3;49.98;79;1558.8
13-10-27;07:00;31.7;349.3;0.4;246.3;50.08;95;1558.8
13-10-27;07:03;31.8;353.1;0.5;245.3;50.05;112;1558.8
13-10-27;07:06;31.9;348.6;0.6;245.3;50.03;129;1558.8
13-10-27;07:09;32.0;354.1;0.6;245.3;50.03;148;1558.8
13-10-27;07:12;32.0;353.0;0.8;245.3;50.04;168;1558.8
13-10-27;07:15;32.4;357.7;0.8;246.3;50.06;190;1558.8
13-10-27;07:18;32.5;359.9;0.9;246.3;50.06;211;1558.8
13-10-27;07:21;32.6;353.4;0.8;245.3;50.05;190;1558.9
13-10-27;07:24;32.9;370.3;0.8;245.3;50.06;183;1558.9
13-10-27;07:27;33.0;364.8;0.7;246.3;50.03;145;1558.9
13-10-27;07:30;33.2;345.5;0.9;246.3;50.06;189;1558.9
13-10-27;07:33;33.1;354.1;0.8;245.3;50.03;177;1558.9
13-10-27;07:36;33.1;352.7;0.7;246.3;50.02;147;1558.9
13-10-27;07:39;33.2;353.4;0.7;244.3;50.02;138;1558.9
13-10-27;07:42;33.1;351.2;0.4;245.3;50.02;89;1558.9
13-10-27;07:45;33.2;355.8;0.8;246.3;50.03;177;1558.9
13-10-27;07:48;33.4;347.6;1.2;246.3;50.05;301;1558.9
13-10-27;07:51;33.5;361.5;1.1;246.3;50.03;265;1558.9
13-10-27;07:54;34.0;365.9;1.5;248.2;50.03;366;1559.0
13-10-27;07:57;33.8;370.8;1.1;245.3;50.01;269;1559.0
13-10-27;08:00;33.9;359.6;1.9;247.3;50.03;483;1559.0
13-10-27;08:03;34.2;362.2;2.3;247.3;50.04;548;1559.0
13-10-27;08:06;34.6;364.8;2.4;247.3;50.02;585;1559.0
13-10-27;08:09;34.7;355.0;1.5;246.3;50.05;381;1559.1
13-10-27;08:12;34.5;359.0;1.1;246.3;50.05;266;1559.1
13-10-27;08:15;34.4;356.9;0.9;245.3;50.04;221;1559.1
13-10-27;08:18;34.5;353.4;0.9;246.3;50.02;219;1559.1
13-10-27;08:21;34.5;356.9;0.9;246.3;50.03;202;1559.1
13-10-27;08:24;34.1;351.2;0.6;245.3;50.04;130;1559.1
13-10-27;08:27;34.4;345.4;0.5;246.3;50.02;109;1559.1
13-10-27;08:30;34.1;350.9;0.5;245.3;50.03;118;1559.1
13-10-27;08:33;34.1;332.2;0.7;245.3;50.02;179;1559.1
13-10-27;08:36;34.2;355.6;0.7;246.3;50.06;161;1559.2
13-10-27;08:39;34.1;336.1;1.0;246.3;50.04;238;1559.2
13-10-27;08:42;34.5;352.1;1.2;246.3;50.04;287;1559.2
13-10-27;08:45;34.7;367.6;1.4;246.3;50.0;319;1559.2
13-10-27;08:48;34.7;345.4;2.4;249.2;50.04;579;1559.2
13-10-27;08:51;35.4;359.4;3.4;383.3;50.03;818;1559.3
13-10-27;08:54;35.7;354.7;3.0;248.2;50.06;742;1559.3
13-10-27;08:57;35.7;350.8;3.4;248.2;50.07;865;1559.3
13-10-27;09:00;36.2;352.2;3.4;248.2;50.06;855;1559.4
13-10-27;09:03;36.3;349.0;3.4;248.2;50.06;860;1559.4
13-10-27;09:06;36.7;345.1;3.5;246.3;50.05;876;1559.5
13-10-27;09:09;37.0;344.6;3.7;248.2;50.03;920;1559.5
13-10-27;09:12;37.0;347.7;3.8;247.3;49.98;914;1559.5
13-10-27;09:15;37.4;351.1;3.6;248.2;50.11;885;1559.6
13-10-27;09:18;37.4;340.2;3.8;248.2;50.07;954;1559.6
13-10-27;09:21;37.6;347.7;3.6;248.2;50.08;892;1559.7
13-10-27;09:24;37.7;326.9;3.5;249.2;50.08;840;1559.7
13-10-27;09:27;37.6;347.0;1.7;246.3;50.06;423;1559.8
13-10-27;09:30;37.1;343.3;1.5;246.3;50.06;360;1559.8
13-10-27;09:33;36.9;344.0;1.5;246.3;50.07;385;1559.8
13-10-27;09:36;36.8;358.3;1.1;245.3;50.05;267;1559.8
13-10-27;09:39;36.4;350.5;0.8;244.3;50.03;201;1559.8
13-10-27;09:42;36.3;358.7;0.7;245.3;50.08;171;1559.8
13-10-27;09:45;36.1;353.3;0.7;244.3;50.08;157;1559.9
13-10-27;09:48;35.2.3;344.2;0.6;244.3;50.08;155;1559.9
13-10-27;09:51;35.9;350.2;0.8;243.4;50.09;168;1559.9
13-10-27;09:54;35.7;365.7;0.9;245.3;50.09;206;1559.9
13-10-27;09:57;36.1;343.5;2.2;245.3;50.08;553;1559.9
13-10-27;10:00;36.7;374.1;4.6;248.2;50.06;1158;1559.9
13-10-27;10:03;37.4;350.9;4.9;249.2;50.07;1232;1560.0
13-10-27;10:06;38.0;336.6;5.1;249.2;50.08;1251;1560.1
13-10-27;10:09;38.5;338.6;5.0;248.2;50.06;1232;1560.1
13-10-27;10:12;38.6;336.9;5.1;249.2;50.05;1250;1560.2
13-10-27;10:15;38.0;327.2;1.1;245.3;50.06;270;1560.2
13-10-27;10:18;37.6;341.7;1.3;245.3;50.01;279;1560.2
13-10-27;10:21;37.1;353.1;1.5;246.3;50.12;364;1560.2
13-10-27;10:24;37.6;327.2;0.0;246.3;50.08;393;1560.3
13-10-27;10:27;37.6;332.6;2.6;247.3;50.08;612;1560.3
13-10-27;10:30;38.3;343.7;5.5;249.2;50.08;1355;1560.4
13-10-27;10:33;38.6;343.6;3.4;247.3;50.06;820;1560.4
13-10-27;10:36;38.5;341.4;3.0;246.3;50.05;725;1560.5
13-10-27;10:39;38.9;336.1;5.1;249.2;50.06;1262;1560.5
13-10-27;10:42;39.2;331.7;4.6;249.2;50.05;1140;1560.6
13-10-27;10:45;39.4;332.3;5.1;250.2;50.07;1255;1560.6
13-10-27;10:48;39.8;334.2;4.8;249.2;50.04;1190;1560.7
13-10-27;10:51;39.7;332.6;4.6;249.2;50.04;1130;1560.8
13-10-27;10:54;39.9;330.9;4.7;249.2;50.06;1170;1560.8
13-10-27;10:57;40.0;329.8;5.0;250.2;49.99;1205;1560.9
13-10-27;11:00;40.0;334.7;4.0;249.2;50.07;978;1560.9
13-10-27;11:03;40.2;333.8;4.3;249.2;50.09;1058;1561.0
13-10-27;11:06;40.0;317.1;3.8;249.2;50.05;978;1561.0
13-10-27;11:09;40.1;345.5;3.9;250.2;50.07;962;1561.1
13-10-27;11:12;40.1;318.7;4.4;249.2;50.06;1107;1561.1
13-10-27;11:15;40.6;332.0;4.9;250.2;50.05;1212;1561.2
13-10-27;11:18;40.6;332.6;5.1;250.2;50.03;1260;1561.3
13-10-27;11:21;40.9;331.4;5.3;250.2;50.03;1296;1561.3
13-10-27;11:24;41.2;322.7;5.3;248.2;50.05;1283;1561.4
13-10-27;11:27;41.4;316.8;5.1;250.2;50.05;1279;1561.5
13-10-27;11:30;41.4;322.8;5.1;250.2;50.05;1295;1561.5
13-10-27;11:33;41.5;317.1;5.1;249.2;50.08;1269;1561.6
13-10-27;11:36;41.9;322.9;5.2;250.2;50.08;1298;1561.6
13-10-27;11:39;42.1;325.3;5.3;250.2;50.03;1304;1561.7
13-10-27;11:42;42.0;321.2;5.0;249.2;50.05;1255;1561.8
13-10-27;11:45;42.0;326.8;5.1;249.2;50.04;1243;1561.8
13-10-27;11:48;42.0;322.8;5.0;249.2;50.06;1249;1561.9
13-10-27;11:51;42.0;325.1;4.9;249.2;50.04;1211;1562.0
13-10-27;11:54;42.0;326.2;5.2;250.2;50.02;1290;1562.0
13-10-27;11:57;42.4;329.2;5.2;250.2;50.02;1285;1562.1
13-10-27;12:00;42.4;338.5;5.2;250.2;50.02;1291;1562.1
13-10-27;12:03;42.5;330.7;5.2;250.2;50.01;1290;1562.2
13-10-27;12:06;42.7;325.9;5.3;249.2;50.05;1307;1562.3
13-10-27;12:09;42.7;323.8;5.4;247.3;49.98;1300;1562.3
13-10-27;12:12;42.7;321.9;5.3;250.2;50.05;1295;1562.4
13-10-27;12:15;42.7;318.1;5.1;250.2;50.05;1283;1562.5
13-10-27;12:18;42.5;322.2;5.2;250.2;50.05;1283;1562.5
13-10-27;12:21;42.9;328.7;5.2;248.2;50.02;1286;1562.6
13-10-27;12:24;42.9;329.2;5.2;249.2;50.03;1316;1562.7
13-10-27;12:27;42.9;328.2;5.0;249.2;50.05;1258;1562.7
13-10-27;12:30;43.0;330.4;5.0;249.2;50.04;1254;1562.8
13-10-27;12:33;42.9;325.9;5.1;250.2;50.03;1280;1562.9
13-10-27;12:36;42.8;317.7;4.9;249.2;50.02;1226;1562.9
13-10-27;12:39;42.9;331.4;4.9;250.2;50.05;1209;1563.0
13-10-27;12:42;42.8;326.5;4.4;248.2;50.07;1069;1563.0
13-10-27;12:45;42.4;334.5;4.6;248.2;50.05;1123;1563.1
13-10-27;12:48;42.5;327.6;5.0;249.2;50.06;1238;1563.1
13-10-27;12:51;41.5;320.8;0.9;244.3;50.10;212;1563.2
13-10-27;12:54;40.8;341.1;1.1;243.4;50.09;249;1563.2
13-10-27;12:57;41.5;336.1;4.7;249.2;50.05;1159;1563.2
13-10-27;13:00;41.3;337.6;3.1;248.2;50.06;750;1563.3
13-10-27;13:03;41.4;332.2;4.4;249.2;50.06;1121;1563.3
13-10-27;13:06;41.7;337.2;4.4;249.2;50.06;1088;1563.4
13-10-27;13:09;42.0;336.1;4.7;250.2;50.07;1175;1563.4
13-10-27;13:12;41.9;329.1;4.7;250.2;50.07;1188;1563.5
13-10-27;13:15;42.0;330.3;3.9;247.3;50.05;973;1563.6
13-10-27;13:18;40.9;331.6;0.9;245.3;50.09;204;1563.6
13-10-27;13:21;40.1;332.2;0.8;244.3;50.11;188;1563.6
13-10-27;13:24;39.4;333.9;0.8;245.3;50.13;196;1563.6
13-10-27;13:27;39.1;348.6;0.9;246.3;50.13;221;1563.6
13-10-27;13:30;38.9;339.5;0.9;245.3;50.11;215;1563.6
13-10-27;13:33;38.9;338.0;1.4;247.3;50.08;330;1563.6
13-10-27;13:36;39.0;351.8;1.5;246.3;50.07;376;1563.7
13-10-27;13:39;38.7;347.1;1.3;245.3;50.09;316;1563.7
13-10-27;13:42;38.4;340.7;1.1;247.3;50.08;272;1563.7
13-10-27;13:45;38.3;344.9;0.8;245.3;50.09;193;1563.7
13-10-27;13:48;37.8;349.0;0.7;245.3;50.09;160;1563.7
13-10-27;13:51;37.5;335.1;0.7;245.3;50.09;165;1563.7
13-10-27;13:54;37.5;336.6;0.6;246.3;50.08;142;1563.7
13-10-27;13:57;37.4;343.5;0.6;246.3;50.08;141;1563.7
13-10-27;14:00;36.9;344.6;0.6;246.3;50.06;142;1563.7
13-10-27;14:03;36.9;349.0;0.7;246.3;50.01;157;1563.8
13-10-27;14:06;36.7;350.3;0.7;246.3;50.09;171;1563.8
13-10-27;14:09;36.7;344.3;1.0;245.3;50.04;226;1563.8
13-10-27;14:12;37.5;347.4;2.7;248.2;50.04;675;1563.8
13-10-27;14:15;36.9;348.3;1.1;246.3;50.03;264;1563.8
13-10-27;14:18;36.8;322.1;1.1;245.3;50.02;276;1563.8
13-10-27;14:21;36.5;339.5;0.8;246.3;50.05;198;1563.9
13-10-27;14:24;36.5;344.5;0.8;244.3;50.06;196;1563.9
13-10-27;14:27;36.5;349.0;0.8;245.3;50.01;190;1563.9
13-10-27;14:30;36.3;344.3;0.7;245.3;50.05;165;1563.9
13-10-27;14:33;36.4;344.3;0.7;245.3;50.05;157;1563.9
13-10-27;14:36;36.1;343.6;0.6;245.3;50.03;146;1563.9
13-10-27;14:39;36.1;344.6;0.7;245.3;50.05;152;1563.9
13-10-27;14:42;36.1;360.4;0.9;246.3;50.05;194;1563.9
13-10-27;14:45;36.0;346.4;0.7;245.3;50.06;151;1563.9
13-10-27;14:48;35.7;337.9;0.7;245.3;50.06;138;1563.9
13-10-27;14:51;35.9;335.5;0.5;246.3;50.06;120;1563.9
13-10-27;14:54;35.7;329.1;0.5;245.3;50.04;98;1563.9
13-10-27;14:57;35.9;335.3;1.1;245.3;50.03;277;1563.9
13-10-27;15:00;36.1;335.7;1.4;246.3;50.02;340;1564.0
13-10-27;15:03;35.9;345.4;0.8;243.4;50.07;187;1564.0
13-10-27;15:06;35.9;346.2;0.5;245.3;50.02;104;1564.0
13-10-27;15:09;35.6;332.2;0.6;244.3;50.07;143;1564.0
13-10-27;15:12;35.6;359.4;1.1;245.3;50.03;264;1564.0
13-10-27;15:15;35.5;337.9;0.4;244.3;50.05;88;1564.0
13-10-27;15:18;35.4;292.0;0.8;245.3;50.03;178;1564.0
13-10-27;15:21;35.5;334.4;1.3;246.3;50.01;312;1564.0
13-10-27;15:24;35.5;4.8;1.0;246.3;50.03;232;1564.0
13-10-27;15:27;35.6;347.1;0.9;245.3;50.03;222;1564.1
13-10-27;15:30;35.4;339.2;0.4;245.3;50.02;88;1564.1
13-10-27;15:33;35.3;346.2;0.4;245.3;50.02;88;1564.1
13-10-27;15:36;35.4;335.3;0.4;245.3;50.03;84;1564.1
13-10-27;15:39;35.2;339.2;0.4;245.3;50.04;70;1564.1
13-10-27;15:42;35.2;341.7;0.3;245.3;50.02;63;1564.1
13-10-27;15:45;34.8;333.5;0.2;245.3;49.98;36;1564.1
13-10-27;15:48;34.9;331.9;0.3;245.3;50.07;60;1564.1
13-10-27;15:51;34.8;326.0;0.1;245.3;50.03;26;1564.1
13-10-27;15:54;34.7;312.5;0.1;245.3;50.05;12;1564.1
13-10-27;15:57;34.6;292.6;0.0;244.3;50.07;7;1564.1
13-10-27;16:00;34.5;301.3;0.0;244.3;50.05;4;1564.1
13-10-27;16:03;34.2;183.3;0.0;244.3;50.05;1;1564.1
13-10-27;16:06;34.1;125.6;0.0;243.4;50.04;0;1564.1
13-10-27;16:09;34.0;141.3;0.0;244.3;50.05;0;1564.1
13-10-27;16:12;33.9;207.2;0.0;244.3;50.04;0;1564.1
13-10-27;16:15;33.8;226.4;0.0;244.3;50.02;0;1564.1
13-10-27;16:18;33.7;184.4;0.0;243.4;50.02;0;1564.1
13-10-27;16:21;33.5;153.9;0.0;243.4;50.01;0;1564.1
13-10-27;16:24;33.5;124.9;0.0;38.6;50.02;0;1564.1
13-10-28;06:30;30.7;319.0;0.1;242.4;50.03;15;1564.1
13-10-28;06:33;30.9;330.4;0.1;243.4;50.04;24;1564.1
13-10-28;06:36;31.1;346.4;0.1;242.4;50.00;29;1564.1
13-10-28;06:39;31.2;333.2;0.1;243.4;50.01;22;1564.1
13-10-28;06:42;31.2;328.2;0.2;242.4;50.02;54;1564.1
13-10-28;06:45;31.4;347.7;0.4;243.4;50.03;70;1564.1
13-10-28;06:48;31.5;356.2;0.3;242.4;50.05;54;1564.1
13-10-28;06:51;31.5;361.0;0.5;243.4;50.03;100;1564.1
13-10-28;06:54;31.8;347.9;0.3;243.4;50.06;57;1564.1
13-10-28;06:57;31.6;350.6;0.2;242.4;50.08;41;1564.1
13-10-28;07:00;31.9;362.8;0.4;245.3;50.05;76;1564.1
13-10-28;07:03;31.8;353.4;0.2;245.3;50.06;35;1564.1
13-10-28;07:06;32.0;292.3;0.6;247.3;50.04;124;1564.1
13-10-28;07:09;32.2;345.2;0.3;246.3;50.05;54;1564.1
13-10-28;07:12;32.3;359.1;0.3;246.3;50.04;57;1564.1
13-10-28;07:15;32.4;380.4;0.5;246.3;50.04;106;1564.1
13-10-28;07:18;32.4;356.9;0.4;245.3;50.04;68;1564.1
13-10-28;07:21;32.5;344.2;0.2;245.3;50.01;46;1564.1
13-10-28;07:24;32.6;260.5;0.9;244.3;50.02;213;1564.1
13-10-28;07:27;32.9;326.3;0.7;246.3;50.01;164;1564.2
13-10-28;07:30;33.3;376.7;1.6;248.2;50.05;380;1564.2
13-10-28;07:33;33.4;362.6;1.5;245.3;50.05;374;1564.2
13-10-28;07:36;33.9;368.9;1.7;245.3;50.02;414;1564.2
13-10-28;07:39;33.8;366.3;1.7;245.3;50.02;408;1564.2
13-10-28;07:42;33.8;370.1;2.0;245.3;50.04;489;1564.2
13-10-28;07:45;34.2;365.6;2.1;246.3;50.03;509;1564.3
13-10-28;07:48;34.2;372.3;2.1;246.3;50.03;508;1564.3
13-10-28;07:51;34.2;389.5;0.9;244.3;50.02;214;1564.3
13-10-28;07:54;34.5;367.6;2.4;245.3;50.06;581;1564.3
13-10-28;07:57;34.8;368.1;2.4;246.3;50.08;587;1564.4
13-10-28;08:00;35.0;361.9;2.6;244.3;50.13;641;1564.4
13-10-28;08:03;35.2;365.9;2.7;247.3;50.08;676;1564.4
13-10-28;08:06;35.3;370.4;1.7;245.3;50.07;411;1564.5
13-10-28;08:09;35.2;358.4;1.2;244.3;50.07;310;1564.5
13-10-28;08:12;35.6;361.8;2.2;245.3;50.05;522;1564.5
13-10-28;08:15;35.4;372.9;1.8;245.3;50.06;458;1564.5
13-10-28;08:18;35.3;338.6;1.4;244.3;50.03;334;1564.5
13-10-28;08:21;35.2;354.3;2.1;245.3;50.06;499;1564.6
13-10-28;08:24;35.5;363.8;2.7;245.3;50.05;631;1564.6
13-10-28;08:27;35.9;363.4;3.3;245.3;50.03;817;1564.6
13-10-28;08:30;36.1;375.0;2.9;245.3;50.05;720;1564.7
13-10-28;08:33;36.4;350.8;2.7;243.4;50.04;647;1564.7
13-10-28;08:36;36.3;367.6;3.0;249.2;50.02;754;1564.7
13-10-28;08:39;36.4;349.9;3.5;249.2;50.04;889;1564.8
13-10-28;08:42;36.5;366.5;3.2;248.2;50.03;810;1564.8
13-10-28;08:45;36.7;350.9;3.3;246.3;50.04;803;1564.9
13-10-28;08:48;36.7;345.1;2.2;243.4;50.01;530;1564.9
13-10-28;08:51;36.2;345.5;1.6;248.2;50.03;375;1564.9
13-10-28;08:54;36.3;384.6;1.7;247.3;50.03;421;1564.9
13-10-28;08:57;36.2;348.9;2.5;248.2;50.01;609;1564.9
13-10-28;09:00;36.3;368.9;2.8;246.3;50.01;710;1565.0
13-10-28;09:03;36.3;343.6;2.1;247.3;50.00;500;1565.0
13-10-28;09:06;36.2;351.2;2.4;248.2;50.04;581;1565.0
13-10-28;09:09;36.5;353.4;2.4;248.2;50.04;604;1565.1
13-10-28;09:12;36.2;371.4;1.9;38.6;50.05;444;1565.1
13-10-28;09:15;36.3;338.6;1.8;248.2;50.03;447;1565.1
13-10-28;09:18;36.2;355.8;2.7;249.2;50.04;656;1565.2
13-10-28;09:21;36.1;351.4;1.7;248.2;50.04;407;1565.2
13-10-28;09:24;36.3;374.5;3.2;249.2;50.04;789;1565.2
13-10-28;09:27;36.4;327.3;3.0;248.2;50.04;761;1565.2
13-10-28;09:30;36.7;356.2;3.0;245.3;50.04;730;1565.3
13-10-28;09:33;36.3;372.5;2.1;248.2;50.04;519;1565.3
13-10-28;09:36;36.4;368.2;2.5;248.2;50.06;637;1565.3
13-10-28;09:39;36.5;354.7;2.5;247.3;50.05;638;1565.4
13-10-28;09:42;36.3;360.7;2.1;248.2;50.06;493;1565.4
13-10-28;09:45;36.3;365.1;3.5;249.2;50.06;858;1565.4
13-10-28;09:48;36.8;355.0;4.5;251.1;50.06;1110;1565.5
13-10-28;09:51;37.1;329.0;3.4;248.2;50.06;818;1565.5
13-10-28;09:54;36.9;362.1;2.8;38.6;50.10;720;1565.6
13-10-28;09:57;37.0;354.4;4.4;250.2;50.10;1092;1565.6
13-10-28;10:00;36.9;352.1;2.6;248.2;50.07;638;1565.7
13-10-28;10:03;37.1;348.7;3.1;249.2;50.06;752;1565.7
13-10-28;10:06;37.1;370.1;3.4;249.2;50.06;854;1565.7
13-10-28;10:09;37.5;363.2;4.1;38.6;50.04;1039;1565.8
13-10-28;10:12;37.2;346.8;3.4;248.2;50.05;849;1565.8
13-10-28;10:15;37.8;348.3;3.5;248.2;50.06;867;1565.9
13-10-28;10:18;37.6;333.2;3.3;247.3;50.02;771;1565.9
13-10-28;10:21;37.8;356.2;3.8;247.3;50.05;959;1566.0
13-10-28;10:24;38.2;330.4;4.5;249.2;50.05;1111;1566.0
13-10-28;10:27;38.6;335.8;5.3;250.2;50.06;1300;1566.1
13-10-28;10:30;38.6;355.8;4.9;250.2;50.05;1210;1566.1
13-10-28;10:33;39.0;346.2;5.7;248.2;50.05;1426;1566.2
13-10-28;10:36;39.0;341.1;5.2;249.2;50.05;1285;1566.3
13-10-28;10:39;39.3;337.7;4.5;250.2;50.06;1124;1566.3
13-10-28;10:42;39.4;322.2;3.3;247.3;50.08;800;1566.4
13-10-28;10:45;39.2;306.5;4.8;248.2;50.07;1188;1566.4
13-10-28;10:48;39.8;335.7;5.5;244.3;50.09;1339;1566.5
13-10-28;10:51;39.9;329.4;5.3;250.2;50.07;1319;1566.6
13-10-28;10:54;40.0;349.6;4.8;247.3;50.05;1191;1566.6
13-10-28;10:57;40.0;346.7;4.4;247.3;50.04;1100;1566.7
13-10-28;11:00;40.1;341.3;4.4;249.2;50.02;1097;1566.7
13-10-28;11:03;39.7;346.8;3.3;248.2;50.02;793;1566.8
13-10-28;11:06;39.4;333.3;3.0;249.2;50.05;764;1566.8
13-10-28;11:09;39.0;352.0;1.9;247.3;50.05;470;1566.9
13-10-28;11:12;38.6;365.1;1.5;247.3;50.04;358;1566.9
13-10-28;11:15;38.0;361.0;1.2;246.3;50.05;302;1566.9
13-10-28;11:18;37.7;365.0;1.3;245.3;50.06;310;1566.9
13-10-28;11:21;37.6;358.7;1.5;246.3;50.03;373;1566.9
13-10-28;11:24;37.7;350.3;2.8;248.2;50.06;681;1566.9
13-10-28;11:27;37.8;377.4;3.2;247.3;50.04;791;1567.0
13-10-28;11:30;38.5;354.6;5.2;250.2;50.04;1279;1567.0
13-10-28;11:33;39.1;366.6;5.3;250.2;50.07;1328;1567.1
13-10-28;11:36;39.4;350.2;5.4;250.2;50.07;1334;1567.2
13-10-28;11:39;39.3;341.6;3.9;248.2;50.05;989;1567.2
13-10-28;11:42;39.4;347.3;5.7;250.2;50.02;1403;1567.3
13-10-28;11:45;40.1;345.7;5.6;247.3;50.05;1357;1567.4
13-10-28;11:48;40.4;339.8;5.4;249.2;50.0;1347;1567.4
13-10-28;11:51;40.2;325.3;3.7;245.3;50.06;909;1567.5
13-10-28;11:54;40.4;344.6;6.4;251.1;50.07;1587;1567.5
13-10-28;11:57;41.0;339.8;5.4;250.2;50.05;1364;1567.6
13-10-28;12:00;40.9;345.5;5.6;249.2;50.03;1367;1567.7
13-10-28;12:03;40.9;347.0;3.4;248.2;50.07;847;1567.7
13-10-28;12:06;40.6;335.7;3.8;249.2;50.09;943;1567.8
13-10-28;12:09;40.4;350.9;3.1;249.2;50.05;797;1567.8
13-10-28;12:12;40.2;351.7;3.5;249.2;50.05;873;1567.9
13-10-28;12:15;40.2;352.7;4.3;249.2;50.04;1065;1567.9
13-10-28;12:18;40.5;354.9;4.8;249.2;50.05;1215;1568.0
13-10-28;12:21;40.2;349.8;4.6;249.2;50.07;1142;1568.0
13-10-28;12:24;40.8;339.4;5.1;249.2;50.06;1255;1568.1
13-10-28;12:27;40.9;355.9;3.9;248.2;50.08;948;1568.2
13-10-28;12:30;40.0;352.4;3.6;248.2;50.06;879;1568.2
13-10-28;12:33;40.2;352.8;4.2;249.2;50.07;1044;1568.2
13-10-28;12:36;40.5;349.2;4.1;249.2;50.05;1035;1568.3
13-10-28;12:39;40.4;365.7;4.0;248.2;50.06;1000;1568.3
13-10-28;12:42;40.0;344.9;3.3;23.4;50.08;825;1568.4
13-10-28;12:45;39.9;350.3;3.3;247.3;50.04;801;1568.4
13-10-28;12:48;39.7;350.6;2.7;246.3;50.06;647;1568.5
13-10-28;12:51;39.1;335.1;2.4;246.3;50.05;582;1568.5
13-10-28;12:54;39.1;362.5;2.4;246.3;50.03;591;1568.5
13-10-28;12:57;39.0;359.4;2.4;246.3;50.02;596;1568.6
13-10-28;13:00;39.0;359.4;2.9;245.3;50.04;702;1568.6
13-10-28;13:03;39.0;349.0;3.8;247.3;50.06;930;1568.6
13-10-28;13:06;39.3;341.3;3.6;244.3;50.03;874;1568.7
13-10-28;13:09;39.3;352.5;3.5;246.3;50.05;857;1568.7
13-10-28;13:12;39.4;346.8;3.6;247.3;50.06;872;1568.8
13-10-28;13:15;39.3;333.9;3.5;247.3;50.04;878;1568.8
13-10-28;13:18;39.5;343.0;4.0;247.3;50.03;971;1568.9
13-10-28;13:21;39.7;348.7;3.7;247.3;50.04;914;1568.9
13-10-28;13:24;39.3;350.2;2.6;247.3;50.05;623;1568.9
13-10-28;13:27;38.9;343.6;2.3;246.3;50.04;560;1569.0
13-10-28;13:30;38.7;344.9;1.6;245.3;50.02;375;1569.0
13-10-28;13:33;38.2;347.0;1.7;246.3;50.01;429;1569.0
13-10-28;13:36;38.0;362.6;2.4;246.3;50.04;580;1569.0
13-10-28;13:39;38.2;353.3;2.2;246.3;50.04;529;1569.1
13-10-28;13:42;37.9;356.8;1.9;246.3;50.04;442;1569.1
13-10-28;13:45;37.9;357.1;1.5;245.3;50.03;357;1569.1
13-10-28;13:48;37.5;358.4;1.2;245.3;50.04;280;1569.1
13-10-28;13:51;37.4;355.8;1.1;246.3;50.06;259;1569.1
13-10-28;13:54;37.1;354.4;1.0;245.3;50.06;218;1569.1
13-10-28;13:57;36.9;354.7;1.0;245.3;50.07;232;1569.2
13-10-28;14:00;36.9;359.0;1.2;243.4;49.97;278;1569.2
13-10-28;14:03;36.7;359.1;1.3;246.3;50.02;313;1569.2
13-10-28;14:06;36.7;360.6;1.6;246.3;50.03;377;1569.2
13-10-28;14:09;36.7;344.6;1.4;246.3;50.03;336;1569.2
13-10-28;14:12;36.8;362.9;1.8;245.3;50.01;433;1569.2
13-10-28;14:15;36.8;358.0;1.8;247.3;50.02;411;1569.3
13-10-28;14:18;36.7;355.9;1.7;247.3;50.01;415;1569.3
13-10-28;14:21;36.8;354.3;1.4;244.3;50.04;352;1569.3
13-10-28;14:24;36.5;356.1;1.6;247.3;50.03;391;1569.3
13-10-28;14:27;36.5;350.8;1.5;246.3;50.03;370;1569.3
13-10-28;14:30;36.4;352.4;1.5;246.3;50.03;357;1569.4
13-10-28;14:33;36.3;356.9;1.4;246.3;50.02;326;1569.4
13-10-28;14:36;36.2;356.2;1.1;246.3;50.03;274;1569.4
13-10-28;14:39;36.1;354.3;1.1;245.3;50.03;262;1569.4
13-10-28;14:42;36.2;343.0;1.0;246.3;50.02;229;1569.4
13-10-28;14:45;36.1;349.6;1.2;246.3;50.04;295;1569.4
13-10-28;14:48;36.2;347.1;1.5;246.3;50.01;344;1569.4
13-10-28;14:51;36.3;352.2;2.2;246.3;50.04;522;1569.5
13-10-28;14:54;36.3;325.6;1.7;248.2;50.04;399;1569.5
13-10-28;14:57;36.2;358.4;1.7;247.3;50.05;406;1569.5
13-10-28;15:00;36.3;350.6;1.9;248.2;50.07;473;1569.5
13-10-28;15:03;36.5;343.2;2.4;247.3;50.04;572;1569.5
13-10-28;15:06;36.4;348.6;2.1;247.3;50.01;557;1569.6
13-10-28;15:09;36.7;346.1;0.0;246.3;50.01;479;1569.6
13-10-28;15:12;36.7;354.4;1.8;246.3;50.02;438;1569.6
13-10-28;15:15;36.5;349.9;1.7;247.3;50.03;405;1569.6
13-10-28;15:18;36.5;339.9;1.7;245.3;50.02;417;1569.7
13-10-28;15:21;36.5;353.4;1.6;245.3;50.02;382;1569.7
13-10-28;15:24;36.5;354.9;2.0;246.3;50.02;488;1569.7
13-10-28;15:27;36.8;362.9;1.9;246.3;50.02;470;1569.7
13-10-28;15:30;36.4;353.7;1.4;246.3;50.01;336;1569.8
13-10-28;15:33;36.4;346.8;1.2;246.3;50.02;290;1569.8
13-10-28;15:36;36.4;349.8;1.4;246.3;50.04;310;1569.8
13-10-28;15:39;36.1;343.3;1.1;245.3;50.01;250;1569.8
13-10-28;15:42;36.1;354.7;1.3;244.3;49.99;321;1569.8
13-10-28;15:45;36.2;347.7;1.1;245.3;50.02;271;1569.8
13-10-28;15:48;35.7;347.3;0.5;245.3;50.03;116;1569.8
13-10-28;15:51;35.5;326.0;0.1;244.3;50.03;31;1569.8
13-10-28;15:54;35.3;316.9;0.1;245.3;50.06;22;1569.8
13-10-28;15:57;35.0;317.7;0.1;246.3;50.08;15;1569.8
13-10-28;16:00;34.9;304.6;0.0;244.3;50.04;10;1569.8
13-10-28;16:03;34.7;287.8;0.0;246.3;50.04;1;1569.8
13-10-28;16:06;34.5;140.3;0.0;244.3;50.00;0;1569.8
13-10-28;16:09;34.2;127.1;0.0;245.3;50.01;0;1569.8
13-10-28;16:12;34.1;196.2;0.0;244.3;50.02;0;1569.8
13-10-28;16:15;34.0;263.6;0.0;244.3;50.01;0;1569.8
13-10-28;16:18;33.9;261.3;0.0;244.3;50.03;0;1569.8
13-10-29;06:39;30.8;321.5;0.0;242.4;50.02;9;1569.8
13-10-29;06:42;31.0;307.4;0.1;242.4;50.00;13;1569.8
13-10-29;06:45;31.1;322.8;0.1;243.4;50.02;23;1569.8
13-10-29;06:48;31.1;322.9;0.0;243.4;50.01;13;1569.8
