data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-10-29;06:51;31.2;306.2;0.0;243.4;49.96;4;1569.8
13-10-29;06:54;31.2;294.2;0.0;243.4;50.05;7;1569.8
13-10-29;06:57;31.2;309.9;0.0;242.4;50.08;3;1569.8
13-10-29;07:00;31.2;307.7;0.0;242.4;50.11;4;1569.8
13-10-29;07:03;31.4;305.7;0.0;245.3;50.10;10;1569.8
13-10-29;07:06;31.5;313.7;0.1;246.3;50.10;17;1569.8
13-10-29;07:09;31.6;320.3;0.1;246.3;50.08;23;1569.8
13-10-29;07:12;31.6;314.6;0.1;245.3;50.07;27;1569.9
13-10-29;07:15;31.8;322.8;0.2;245.3;50.08;29;1569.9
13-10-29;07:18;31.9;326.3;0.0;245.3;50.05;29;1569.9
13-10-29;07:21;31.8;335.8;0.1;245.3;50.05;30;1569.9
13-10-29;07:24;32.0;342.0;0.2;246.3;50.04;37;1569.9
13-10-29;07:27;32.0;332.5;0.2;245.3;50.05;46;1569.9
13-10-29;07:30;31.9;347.3;0.4;244.3;50.05;70;1569.9
13-10-29;07:33;32.5;353.9;1.3;246.3;50.03;307;1569.9
13-10-29;07:36;32.9;364.1;1.6;245.3;50.07;378;1569.9
13-10-29;07:39;33.0;344.6;1.6;247.3;50.04;391;1569.9
13-10-29;07:42;33.3;336.7;1.7;245.3;50.04;416;1569.9
13-10-29;07:45;33.7;365.0;2.0;245.3;50.03;472;1569.9
13-10-29;07:48;33.8;339.5;0.7;243.4;50.01;172;1570.0
13-10-29;07:51;33.8;366.9;2.0;244.3;50.02;492;1570.0
13-10-29;07:54;33.8;367.3;0.7;245.3;50.02;144;1570.0
13-10-29;07:57;33.8;360.7;0.6;245.3;50.04;114;1570.0
13-10-29;08:00;33.8;345.7;0.4;245.3;50.06;92;1570.0
13-10-29;08:03;33.5;333.8;0.4;244.3;50.03;76;1570.0
13-10-29;08:06;33.4;342.7;0.4;244.3;50.02;79;1570.0
13-10-29;08:09;33.5;347.3;0.4;242.4;50.08;75;1570.0
13-10-29;08:12;33.5;340.2;0.4;243.4;50.02;80;1570.0
13-10-29;08:15;33.4;345.7;0.4;243.4;50.01;81;1570.0
13-10-29;08:18;33.5;341.3;0.4;244.3;50.03;83;1570.0
13-10-29;08:21;33.7;342.0;0.3;245.3;50.03;73;1570.0
13-10-29;08:24;33.7;345.5;0.4;244.3;50.04;68;1570.0
13-10-29;08:27;33.8;350.8;0.4;242.4;50.05;67;1570.0
13-10-29;08:30;33.7;334.2;0.4;244.3;50.04;69;1570.0
13-10-29;08:33;33.8;336.9;0.4;244.3;50.04;74;1570.0
13-10-29;08:36;33.7;355.2;0.4;245.3;50.05;84;1570.0
13-10-29;08:39;33.7;351.5;0.5;244.3;50.04;98;1570.1
13-10-29;08:42;33.7;352.8;0.5;38.6;49.98;102;1570.1
13-10-29;08:45;33.8;355.0;0.5;246.3;50.04;98;1570.1
13-10-29;08:48;33.9;347.1;0.5;245.3;50.05;97;1570.1
13-10-29;08:51;33.7;352.7;0.5;243.4;50.05;100;1570.1
13-10-29;08:54;33.8;351.5;0.6;244.3;50.04;119;1570.1
13-10-29;08:57;34.0;350.2;0.7;246.3;50.02;140;1570.1
13-10-29;09:00;33.8;358.4;0.7;246.3;50.03;157;1570.1
13-10-29;09:03;33.8;362.4;0.8;245.3;50.02;171;1570.1
13-10-29;09:06;34.4;363.2;1.1;246.3;50.05;276;1570.1
13-10-29;09:09;34.6;350.3;1.3;246.3;50.05;314;1570.1
13-10-29;09:12;35.2;282.2;3.0;248.2;50.06;738;1570.2
13-10-29;09:15;35.4;339.4;4.5;249.2;50.04;1128;1570.2
13-10-29;09:18;35.6;347.7;2.3;247.3;50.03;563;1570.3
13-10-29;09:21;35.7;371.0;3.2;248.2;49.99;760;1570.3
13-10-29;09:24;36.3;345.7;4.5;249.2;50.04;1121;1570.3
13-10-29;09:27;36.4;361.5;4.3;246.3;50.05;1007;1570.4
13-10-29;09:30;36.2;330.1;1.5;246.3;50.06;371;1570.4
13-10-29;09:33;36.1;339.4;1.1;245.3;50.05;246;1570.4
13-10-29;09:36;35.7;342.4;1.1;245.3;50.05;267;1570.4
13-10-29;09:39;35.5;348.4;1.0;245.3;50.06;250;1570.5
13-10-29;09:42;35.5;355.5;1.5;246.3;50.05;373;1570.5
13-10-29;09:45;36.0;344.0;3.5;248.2;50.07;858;1570.5
13-10-29;09:48;36.5;342.4;3.8;247.3;50.03;935;1570.5
13-10-29;09:51;36.5;359.9;2.2;246.3;50.03;550;1570.6
13-10-29;09:54;36.4;344.5;2.0;246.3;50.02;474;1570.6
13-10-29;09:57;36.2;346.1;1.5;247.3;50.02;367;1570.6
13-10-29;10:00;36.2;301.9;3.2;247.3;50.02;810;1570.6
13-10-29;10:03;36.0;344.0;1.7;247.3;50.04;407;1570.7
13-10-29;10:06;36.5;338.8;4.4;248.2;50.07;1067;1570.7
13-10-29;10:09;36.4;319.6;1.9;246.3;50.02;459;1570.7
13-10-29;10:12;36.4;352.0;1.3;245.3;50.03;318;1570.8
13-10-29;10:15;36.4;353.1;1.6;247.3;50.05;367;1570.8
13-10-29;10:18;36.3;355.6;1.8;247.3;50.04;429;1570.8
13-10-29;10:21;36.3;360.6;1.8;246.3;50.03;441;1570.8
13-10-29;10:24;36.3;360.6;1.4;247.3;50.02;356;1570.8
13-10-29;10:27;36.0;367.3;1.2;246.3;50.06;273;1570.9
13-10-29;10:30;36.1;362.8;1.1;246.3;50.01;267;1570.9
13-10-29;10:33;36.1;364.0;1.2;245.3;50.02;278;1570.9
13-10-29;10:36;35.9;361.0;1.2;244.3;50.03;274;1570.9
13-10-29;10:39;35.6;360.2;1.1;244.3;50.01;260;1570.9
13-10-29;10:42;35.5;369.2;1.3;242.4;50.06;305;1570.9
13-10-29;10:45;35.6;366.3;1.5;245.3;50.00;356;1570.9
13-10-29;10:48;35.4;366.6;1.2;245.3;50.00;288;1571.0
13-10-29;10:51;35.6;363.7;0.9;245.3;50.02;214;1571.0
13-10-29;10:54;35.5;369.4;1.1;246.3;50.06;260;1571.0
13-10-29;10:57;35.6;365.4;1.2;245.3;50.06;310;1571.0
13-10-29;11:00;35.5;354.4;1.2;245.3;50.06;303;1571.0
13-10-29;11:03;35.6;362.1;1.2;245.3;50.01;301;1571.0
13-10-29;11:06;35.4;366.3;1.2;245.3;50.02;307;1571.0
13-10-29;11:09;35.6;364.1;1.2;244.3;50.04;317;1571.1
13-10-29;11:12;35.5;367.0;1.5;245.3;50.06;369;1571.1
13-10-29;11:15;35.6;365.4;1.5;245.3;50.09;376;1571.1
13-10-29;11:18;35.4;361.8;1.3;245.3;50.10;304;1571.1
13-10-29;11:21;35.4;362.1;1.2;245.3;50.09;292;1571.1
13-10-29;11:24;35.4;345.7;1.1;245.3;50.08;264;1571.1
13-10-29;11:27;35.4;364.1;1.2;245.3;50.08;281;1571.1
13-10-29;11:30;35.3;356.8;1.2;245.3;50.09;290;1571.2
13-10-29;11:33;35.2;366.5;1.2;245.3;50.06;283;1571.2
13-10-29;11:36;35.3;364.3;1.3;245.3;50.0;310;1571.2
13-10-29;11:39;35.3;358.4;1.3;244.3;50.05;295;1571.2
13-10-29;11:42;35.4;366.7;1.2;244.3;50.03;275;1571.2
13-10-29;11:45;35.2;358.1;1.1;244.3;50.07;260;1571.2
13-10-29;11:48;35.4;362.1;1.0;244.3;50.03;217;1571.2
13-10-29;11:51;35.0;361.6;0.9;244.3;50.07;190;1571.3
13-10-29;11:54;35.0;362.6;0.9;243.4;50.10;203;1571.3
13-10-29;11:57;34.9;361.6;1.0;240.4;50.05;233;1571.3
13-10-29;12:00;35.2;361.8;1.1;245.3;50.04;264;1571.3
13-10-29;12:03;35.0;362.1;1.4;247.3;50.06;313;1571.3
13-10-29;12:06;35.0;358.5;1.3;247.3;50.07;323;1571.3
13-10-29;12:09;34.9;4.8;1.1;246.3;50.09;274;1571.3
13-10-29;12:12;35.0;354.7;1.0;247.3;50.09;238;1571.3
13-10-29;12:15;35.0;358.7;1.0;247.3;50.09;229;1571.4
13-10-29;12:18;34.8;324.0;1.1;244.3;50.01;252;1571.4
13-10-29;12:21;35.0;364.3;1.4;245.3;50.08;323;1571.4
13-10-29;12:24;35.3;372.0;1.4;244.3;50.09;349;1571.4
13-10-29;12:27;35.2;363.7;1.1;244.3;50.07;280;1571.4
13-10-29;12:30;35.3;363.2;1.1;244.3;50.02;244;1571.4
13-10-29;12:33;35.0;356.3;1.1;244.3;50.04;233;1571.4
13-10-29;12:36;35.0;360.4;1.0;245.3;50.04;240;1571.5
13-10-29;12:39;35.2;366.3;1.1;244.3;50.03;266;1571.5
13-10-29;12:42;35.0;363.4;1.1;247.3;50.06;270;1571.5
13-10-29;12:45;35.0;355.5;1.2;244.3;50.06;276;1571.5
13-10-29;12:48;35.2;360.0;0.9;244.3;50.05;216;1571.5
13-10-29;12:51;34.8;355.9;0.7;244.3;50.02;161;1571.5
13-10-29;12:54;34.8;352.5;0.8;245.3;50.13;196;1571.5
13-10-29;12:57;34.9;352.0;0.9;244.3;50.07;216;1571.5
13-10-29;13:00;34.8;360.7;1.0;244.3;50.05;230;1571.6
13-10-29;13:03;34.8;348.3;1.3;245.3;50.08;320;1571.6
13-10-29;13:06;34.9;359.0;1.1;244.3;50.05;269;1571.6
13-10-29;13:09;34.8;358.5;1.1;244.3;50.05;253;1571.6
13-10-29;13:12;34.9;360.6;1.0;243.4;50.04;228;1571.6
13-10-29;13:15;34.8;363.8;0.9;243.4;50.07;186;1571.6
13-10-29;13:18;34.7;363.1;0.5;244.3;50.06;131;1571.6
13-10-29;13:21;34.6;351.5;0.5;244.3;50.06;112;1571.6
13-10-29;13:24;34.7;343.5;0.4;244.3;50.03;81;1571.6
13-10-29;13:27;34.7;346.1;0.4;244.3;50.08;80;1571.6
13-10-29;13:30;34.6;344.0;0.4;244.3;50.04;84;1571.6
13-10-29;13:33;34.2;343.0;0.5;244.3;50.05;88;1571.6
13-10-29;13:36;34.4;339.2;0.4;244.3;50.02;79;1571.6
13-10-29;13:39;34.5;343.9;0.4;245.3;50.03;71;1571.7
13-10-29;13:42;34.1;342.4;0.4;244.3;50.03;63;1571.7
13-10-29;13:45;34.4;354.4;0.4;244.3;50.03;67;1571.7
13-10-29;13:48;34.1;341.0;0.4;245.3;50.06;61;1571.7
13-10-29;13:51;34.1;333.3;0.3;244.3;50.05;55;1571.7
13-10-29;13:54;34.1;332.8;0.3;244.3;50.04;50;1571.7
13-10-29;13:57;34.0;332.8;0.2;244.3;50.07;49;1571.7
13-10-29;14:00;33.9;327.3;0.3;244.3;50.05;45;1571.7
13-10-29;14:03;33.8;330.6;0.2;244.3;50.12;42;1571.7
13-10-29;14:06;33.9;328.1;0.2;243.4;50.02;39;1571.7
13-10-29;14:09;33.8;321.5;0.0;244.3;50.01;40;1571.7
13-10-29;14:12;33.8;328.1;0.2;244.3;50.01;45;1571.7
13-10-29;14:15;50.0;329.7;0.3;244.3;50.02;48;1571.7
13-10-29;14:18;33.5;324.3;0.2;242.4;50.03;41;1571.7
13-10-29;14:21;33.7;334.2;0.2;245.3;50.03;47;1571.7
13-10-29;14:24;33.7;335.0;0.2;244.3;50.03;45;1571.7
13-10-29;14:27;33.4;322.5;0.2;244.3;50.05;47;1571.7
13-10-29;14:30;33.5;328.5;0.2;243.4;50.03;44;1571.7
13-10-29;14:33;33.4;342.3;0.2;244.3;50.04;51;1571.7
13-10-29;14:36;33.3;337.2;0.4;243.4;49.97;57;1571.7
13-10-29;14:39;33.5;329.2;0.3;244.3;50.01;54;1571.7
13-10-29;14:42;33.3;328.8;0.2;245.3;50.02;44;1571.7
13-10-29;14:45;33.4;326.0;0.2;245.3;50.02;38;1571.7
13-10-29;14:48;33.3;325.6;0.1;245.3;50.05;29;1571.7
13-10-29;14:51;33.3;311.4;0.2;246.3;50.05;32;1571.7
13-10-29;14:54;33.3;318.4;0.1;245.3;50.05;30;1571.7
13-10-29;14:57;33.4;321.6;0.1;246.3;49.99;22;1571.7
13-10-29;15:00;33.2;308.0;0.1;246.3;50.05;14;1571.7
13-10-29;15:03;33.2;297.0;0.0;244.3;50.03;10;1571.7
13-10-29;15:06;33.1;301.3;0.0;243.4;50.03;8;1571.7
13-10-29;15:09;33.1;291.6;0.1;244.3;50.03;11;1571.7
13-10-29;15:12;32.9;299.5;0.0;245.3;50.04;12;1571.7
13-10-29;15:15;33.0;311.2;0.1;38.6;50.02;11;1571.7
13-10-29;15:18;33.0;289.7;0.0;244.3;50.03;4;1571.7
13-10-29;15:21;32.9;201.2;0.0;244.3;50.02;3;1571.7
13-10-29;15:24;32.7;191.8;0.0;244.3;50.02;0;1571.7
13-10-29;15:27;32.6;257.9;0.0;244.3;50.02;0;1571.7
13-10-29;15:30;32.5;326.9;0.0;242.4;50.00;0;1571.7
13-10-29;15:33;32.4;335.7;0.0;244.3;50.02;0;1571.7
13-10-29;15:36;32.4;335.7;0.0;244.3;50.03;0;1571.7
13-10-29;15:39;32.4;335.4;0.0;244.3;50.02;0;1571.7
13-10-29;15:42;32.3;319.1;0.0;244.3;50.01;0;1571.7
13-10-29;15:45;32.2;307.4;0.0;244.3;50.00;0;1571.7
13-10-29;15:48;32.2;270.2;0.0;244.3;50.04;0;1571.7
13-10-30;07:15;30.7;328.8;0.0;244.3;50.02;5;1571.7
13-10-30;07:18;30.7;317.1;0.0;244.3;50.02;3;1571.7
13-10-30;07:21;30.8;324.6;0.0;244.3;50.01;1;1571.7
13-10-30;07:24;30.8;319.3;0.0;244.3;50.01;5;1571.7
13-10-30;07:27;30.9;312.1;0.0;244.3;50.01;7;1571.7
13-10-30;07:30;31.1;298.6;0.0;243.4;50.06;10;1571.7
13-10-30;07:33;31.1;311.4;0.1;244.3;50.09;14;1571.7
13-10-30;07:36;31.1;314.0;0.1;244.3;50.03;14;1571.7
13-10-30;07:39;31.2;307.6;0.1;245.3;50.05;11;1571.7
13-10-30;07:42;31.4;304.5;0.0;245.3;50.01;11;1571.7
13-10-30;07:45;31.2;306.4;0.0;245.3;50.03;10;1571.7
13-10-30;07:48;31.5;296.0;0.1;244.3;50.03;10;1571.7
13-10-30;07:51;31.6;323.4;0.1;244.3;50.02;15;1571.7
13-10-30;07:54;31.6;321.3;0.1;243.4;50.04;23;1571.7
13-10-30;07:57;31.7;312.0;0.1;244.3;50.06;27;1571.7
13-10-30;08:00;31.8;314.9;0.1;244.3;50.08;16;1571.7
13-10-30;08:03;31.9;300.5;0.0;244.3;50.06;11;1571.7
13-10-30;08:06;31.8;312.4;0.0;244.3;50.06;12;1571.7
13-10-30;08:09;32.0;302.3;0.0;244.3;50.06;17;1571.7
13-10-30;08:12;31.8;323.8;0.1;244.3;50.03;18;1571.7
13-10-30;08:15;31.9;313.3;0.1;244.3;50.01;18;1571.7
13-10-30;08:18;32.0;321.3;0.1;241.4;50.11;26;1571.7
13-10-30;08:21;32.2;332.9;0.1;246.3;50.03;26;1571.7
13-10-30;08:24;32.0;316.4;0.1;246.3;50.05;26;1571.7
13-10-30;08:27;32.3;344.5;0.2;243.4;50.01;35;1571.7
13-10-30;08:30;32.4;346.7;0.2;244.3;50.07;42;1571.7
13-10-30;08:33;32.3;341.6;0.2;243.4;50.06;41;1571.7
13-10-30;08:36;32.5;335.1;0.2;244.3;50.04;46;1571.7
13-10-30;08:39;32.4;348.9;0.3;245.3;50.05;50;1571.7
13-10-30;08:42;32.4;344.9;0.3;244.3;50.04;53;1571.7
13-10-30;08:45;32.6;337.0;0.3;245.3;50.06;56;1571.7
13-10-30;08:48;32.5;342.4;0.3;243.4;50.05;61;1571.8
13-10-30;08:51;32.6;352.4;0.4;245.3;50.04;66;1571.8
13-10-30;08:54;32.5;354.9;0.4;244.3;50.01;92;1571.8
13-10-30;08:57;32.7;346.8;0.5;242.4;50.03;108;1571.8
13-10-30;09:00;32.6;367.0;0.5;244.3;50.04;112;1571.8
13-10-30;09:03;32.9;362.1;0.6;244.3;50.06;112;1571.8
13-10-30;09:06;32.7;357.4;0.5;245.3;50.05;114;1571.8
13-10-30;09:09;32.9;355.8;0.5;246.3;50.07;111;1571.8
13-10-30;09:12;32.7;369.7;0.6;245.3;50.05;131;1571.8
13-10-30;09:15;32.9;362.8;0.7;245.3;50.03;147;1571.8
13-10-30;09:18;32.9;362.5;0.5;243.4;50.04;128;1571.8
13-10-30;09:21;32.6;380.1;0.6;246.3;50.04;122;1571.8
13-10-30;09:24;32.7;377.1;0.5;246.3;50.06;118;1571.8
13-10-30;09:27;32.7;361.6;0.6;242.4;50.04;121;1571.8
13-10-30;09:30;32.7;361.5;0.7;244.3;50.00;137;1571.8
13-10-30;09:33;32.7;376.3;0.8;245.3;50.06;173;1571.8
13-10-30;09:36;32.7;379.8;0.9;245.3;50.08;211;1571.8
13-10-30;09:39;32.7;371.9;0.0;245.3;50.07;354;1571.9
13-10-30;09:42;33.2;361.9;1.5;246.3;50.03;384;1571.9
13-10-30;09:45;33.3;368.2;1.7;246.3;50.06;405;1571.9
13-10-30;09:48;33.4;354.7;3.0;247.3;50.09;722;1571.9
13-10-30;09:51;33.7;381.1;2.3;246.3;50.05;557;1572.0
13-10-30;09:54;34.2;360.2;3.0;247.3;50.06;746;1572.0
13-10-30;09:57;34.5;337.0;4.1;249.2;49.96;994;1572.0
13-10-30;10:00;34.8;358.8;2.8;247.3;49.96;685;1572.1
13-10-30;10:03;35.2;332.0;2.7;246.3;50.01;679;1572.1
13-10-30;10:06;34.7;361.9;2.3;247.3;50.01;538;1572.1
13-10-30;10:09;34.8;364.8;1.8;246.3;50.05;444;1572.2
13-10-30;10:12;34.7;364.4;1.8;246.3;50.06;441;1572.2
13-10-30;10:15;34.8;364.1;1.6;247.3;50.05;366;1572.2
13-10-30;10:18;34.6;366.6;1.3;245.3;50.05;319;1572.2
13-10-30;10:21;34.7;363.4;1.3;246.3;50.03;309;1572.2
13-10-30;10:24;34.5;371.6;1.5;247.3;50.05;349;1572.3
13-10-30;10:27;34.8;363.2;1.5;246.3;50.06;367;1572.3
13-10-30;10:30;34.6;368.2;1.5;247.3;50.04;368;1572.3
13-10-30;10:33;34.7;371.6;1.7;246.3;50.02;412;1572.3
13-10-30;10:36;34.9;372.0;1.8;247.3;50.06;450;1572.3
13-10-30;10:39;34.8;346.5;2.2;246.3;50.07;534;1572.4
13-10-30;10:42;34.9;361.8;1.9;247.3;50.02;465;1572.4
13-10-30;10:45;34.7;360.2;1.4;246.3;50.05;355;1572.4
13-10-30;10:48;34.7;367.8;1.8;247.3;50.06;462;1572.4
13-10-30;10:51;34.8;354.6;2.0;247.3;50.03;475;1572.5
13-10-30;10:54;35.3;346.7;4.2;250.2;50.04;1067;1572.5
13-10-30;10:57;36.1;363.1;6.0;251.1;50.01;1485;1572.6
13-10-30;11:00;37.0;341.4;5.8;248.2;50.01;1413;1572.6
13-10-30;11:03;37.0;360.6;2.8;249.2;50.03;677;1572.7
13-10-30;11:06;36.7;323.4;3.2;249.2;50.04;788;1572.7
13-10-30;11:09;37.2;336.0;4.0;249.2;50.00;984;1572.8
13-10-30;11:12;37.2;341.6;3.4;249.2;50.02;853;1572.8
13-10-30;11:15;36.9;351.8;2.3;248.2;50.03;581;1572.9
13-10-30;11:18;36.4;356.1;1.7;247.3;50.05;408;1572.9
13-10-30;11:21;36.2;362.2;1.5;247.3;50.01;365;1572.9
13-10-30;11:24;36.1;368.8;1.3;247.3;50.08;336;1572.9
13-10-30;11:27;36.0;369.5;1.0;247.3;50.02;222;1573.0
13-10-30;11:30;35.7;365.9;0.8;246.3;50.02;180;1573.0
13-10-30;11:33;35.3;365.0;0.7;241.4;50.04;155;1573.0
13-10-30;11:36;35.2;362.8;0.7;246.3;50.01;152;1573.0
13-10-30;11:39;35.2;363.4;0.7;246.3;50.04;150;1573.0
13-10-30;11:42;34.9;363.8;0.6;245.3;50.07;149;1573.0
13-10-30;11:45;34.7;362.6;0.7;246.3;50.03;148;1573.0
13-10-30;11:48;34.8;371.1;0.7;246.3;50.02;164;1573.0
13-10-30;11:51;34.6;370.0;0.8;245.3;50.07;186;1573.0
13-10-30;11:54;34.5;363.1;0.8;243.4;50.02;187;1573.0
13-10-30;11:57;34.4;358.4;0.7;246.3;50.03;174;1573.0
13-10-30;12:00;34.4;360.0;0.7;245.3;50.04;163;1573.0
13-10-30;12:03;34.6;362.5;0.9;246.3;50.03;214;1573.1
13-10-30;12:06;34.4;357.7;1.1;246.3;50.02;264;1573.1
13-10-30;12:09;34.4;378.5;1.0;245.3;50.06;246;1573.1
13-10-30;12:12;34.2;371.0;1.0;246.3;50.05;235;1573.1
13-10-30;12:15;34.5;375.1;1.2;247.3;50.04;280;1573.1
13-10-30;12:18;34.4;370.7;1.1;244.3;50.08;277;1573.1
13-10-30;12:21;34.2;366.9;1.1;245.3;50.07;249;1573.1
13-10-30;12:24;34.4;365.3;1.0;246.3;50.06;243;1573.1
13-10-30;12:27;34.2;364.0;1.0;244.3;50.08;222;1573.2
13-10-30;12:30;34.1;360.4;0.8;246.3;50.01;188;1573.2
13-10-30;12:33;33.8;357.2;0.8;245.3;49.95;159;1573.2
13-10-30;12:36;34.0;367.6;0.7;244.3;49.98;119;1573.2
13-10-30;12:39;33.9;357.8;0.5;245.3;50.06;104;1573.2
13-10-30;12:42;33.8;355.5;0.4;245.3;50.06;94;1573.2
13-10-30;12:45;33.8;357.5;0.5;244.3;50.04;103;1573.2
13-10-30;12:48;33.7;360.3;0.5;244.3;50.07;98;1573.2
13-10-30;12:51;33.7;353.6;0.4;245.3;50.08;86;1573.2
13-10-30;12:54;33.4;347.0;0.4;245.3;50.08;82;1573.2
13-10-30;12:57;33.5;357.2;0.5;245.3;50.08;88;1573.2
13-10-30;13:00;33.3;358.1;0.5;245.3;50.06;91;1573.2
13-10-30;13:03;33.3;353.4;0.6;245.3;50.00;89;1573.2
13-10-30;13:06;33.5;355.0;0.5;245.3;50.00;78;1573.2
13-10-30;13:09;33.4;352.7;0.4;245.3;50.05;78;1573.2
13-10-30;13:12;33.2;348.0;0.4;245.3;50.03;78;1573.2
13-10-30;13:15;33.3;357.5;0.4;245.3;50.02;84;1573.2
13-10-30;13:18;33.4;349.8;0.4;244.3;50.01;84;1573.2
13-10-30;13:21;33.1;360.2;0.4;244.3;50.03;89;1573.3
13-10-30;13:24;33.2;359.6;0.4;245.3;50.09;93;1573.3
13-10-30;13:27;33.2;360.9;0.5;245.3;50.07;82;1573.3
13-10-30;13:30;33.3;345.9;0.4;245.3;50.03;78;1573.3
13-10-30;13:33;33.2;348.0;0.4;245.3;50.08;77;1573.3
13-10-30;13:36;33.1;352.4;0.4;244.3;50.03;88;1573.3
13-10-30;13:39;33.2;353.6;0.4;245.3;50.04;89;1573.3
13-10-30;13:42;33.4;348.7;0.5;246.3;50.06;94;1573.3
13-10-30;13:45;33.3;359.4;0.4;246.3;50.04;89;1573.3
13-10-30;13:48;33.2;358.4;0.0;245.3;50.03;74;1573.3
13-10-30;13:51;33.1;346.7;0.4;246.3;50.02;76;1573.3
13-10-30;13:54;33.1;350.5;0.5;246.3;50.05;91;1573.3
13-10-30;13:57;33.1;356.3;0.5;246.3;50.03;107;1573.3
13-10-30;14:00;33.2;350.0;0.4;244.3;50.01;83;1573.3
13-10-30;14:03;33.1;356.3;0.4;245.3;50.03;89;1573.3
13-10-30;14:06;33.1;356.5;0.5;247.3;50.03;94;1573.3
13-10-30;14:09;33.1;358.8;0.4;247.3;50.02;77;1573.3
13-10-30;14:12;33.0;350.0;0.4;245.3;50.06;81;1573.3
13-10-30;14:15;33.0;345.1;0.4;246.3;50.02;69;1573.3
13-10-30;14:18;33.0;347.6;0.4;246.3;50.01;71;1573.3
13-10-30;14:21;33.1;351.2;0.4;245.3;49.99;75;1573.3
13-10-30;14:24;33.0;346.7;0.4;246.3;50.07;61;1573.3
13-10-30;14:27;33.1;347.6;0.4;246.3;50.01;74;1573.3
13-10-30;14:30;33.1;361.6;0.4;245.3;49.99;92;1573.3
13-10-30;14:33;33.1;359.4;0.4;245.3;49.99;75;1573.3
13-10-30;14:36;33.0;334.8;0.4;245.3;50.02;70;1573.4
13-10-30;14:39;32.7;348.7;0.3;246.3;50.02;62;1573.4
13-10-30;14:42;32.9;340.5;0.3;246.3;50.01;54;1573.4
13-10-30;14:45;32.7;350.5;0.3;246.3;50.02;56;1573.4
13-10-30;14:48;32.9;341.6;0.3;247.3;50.02;51;1573.4
13-10-30;14:51;32.7;342.6;0.3;247.3;50.01;55;1573.4
13-10-30;14:54;32.7;338.6;0.3;246.3;50.01;54;1573.4
13-10-30;14:57;32.7;336.6;0.3;247.3;50.02;63;1573.4
13-10-30;15:00;32.9;344.5;0.3;247.3;50.02;60;1573.4
13-10-30;15:03;32.7;342.4;0.3;249.2;50.04;55;1573.4
13-10-30;15:06;32.6;336.4;0.2;245.3;50.03;46;1573.4
13-10-30;15:09;32.6;334.7;0.2;244.3;49.93;44;1573.4
13-10-30;15:12;32.5;332.9;0.2;246.3;50.06;41;1573.4
13-10-30;15:15;32.6;333.1;0.1;244.3;50.04;36;1573.4
13-10-30;15:18;32.5;322.5;0.1;245.3;50.05;22;1573.4
13-10-30;15:21;32.3;320.5;0.0;245.3;50.04;9;1573.4
13-10-30;15:24;32.5;328.7;0.0;244.3;50.01;5;1573.4
13-10-30;15:27;32.4;314.2;0.0;244.3;49.98;5;1573.4
13-10-30;15:30;32.3;306.2;0.0;245.3;50.01;11;1573.4
13-10-30;15:33;32.4;309.0;0.1;245.3;50.09;18;1573.4
13-10-30;15:36;32.2;318.8;0.2;245.3;50.00;32;1573.4
13-10-30;15:39;32.3;330.3;0.3;245.3;50.00;57;1573.4
13-10-30;15:42;32.5;348.0;0.4;243.4;50.05;92;1573.4
13-10-30;15:45;32.6;343.3;0.3;242.4;50.06;58;1573.4
13-10-30;15:48;32.4;333.3;0.2;244.3;49.96;30;1573.4
13-10-30;15:51;32.5;330.6;0.1;245.3;50.02;22;1573.4
13-10-30;15:54;32.3;318.8;0.0;245.3;50.03;13;1573.4
13-10-30;15:57;32.3;321.6;0.0;245.3;50.05;5;1573.4
13-10-30;16:00;32.2;298.9;0.0;245.3;50.07;0;1573.4
13-10-30;16:03;32.0;194.9;0.0;245.3;50.01;0;1573.4
13-10-30;16:06;31.9;129.1;0.0;241.4;50.04;0;1573.4
13-10-31;06:36;29.7;332.3;0.0;244.3;50.02;8;1573.4
13-10-31;06:39;30.3;334.7;0.0;244.3;50.03;8;1573.4
13-10-31;06:42;30.3;323.1;0.0;244.3;50.05;6;1573.4
13-10-31;06:45;30.3;336.9;0.1;244.3;49.98;15;1573.4
13-10-31;06:48;30.5;340.5;0.2;244.3;50.02;28;1573.4
13-10-31;06:51;30.7;362.1;0.4;245.3;50.02;64;1573.4
13-10-31;06:54;31.1;356.8;0.4;244.3;50.03;81;1573.4
13-10-31;06:57;30.9;354.6;0.5;244.3;50.06;97;1573.4
13-10-31;07:00;31.4;370.6;0.5;245.3;50.09;120;1573.4
13-10-31;07:03;31.4;367.5;0.7;244.3;50.09;138;1573.4
13-10-31;07:06;31.6;368.2;0.7;244.3;50.06;159;1573.4
13-10-31;07:09;31.7;373.2;0.8;244.3;50.08;179;1573.4
13-10-31;07:12;31.8;373.6;0.9;245.3;50.13;203;1573.5
13-10-31;07:15;31.8;373.0;1.0;244.3;50.09;223;1573.5
13-10-31;07:18;32.0;366.5;1.1;246.3;50.05;245;1573.5
13-10-31;07:21;32.0;372.0;1.1;247.3;50.06;266;1573.5
13-10-31;07:24;32.3;374.2;1.2;246.3;50.05;286;1573.5
13-10-31;07:27;32.4;374.7;1.3;245.3;50.02;314;1573.5
13-10-31;07:30;32.6;372.0;1.4;245.3;50.04;329;1573.5
13-10-31;07:33;32.6;373.6;1.5;244.3;50.05;356;1573.6
13-10-31;07:36;32.7;375.0;1.6;244.3;50.03;381;1573.6
13-10-31;07:39;33.0;373.3;1.7;243.4;50.03;409;1573.6
13-10-31;07:42;33.0;373.5;1.8;244.3;50.05;430;1573.6
13-10-31;07:45;33.2;370.3;2.0;244.3;;451;1573.6
13-10-31;07:48;33.2;367.0;2.0;244.3;50.04;479;1573.7
13-10-31;07:51;33.3;368.1;2.0;243.4;50.01;493;1573.7
13-10-31;07:54;33.7;366.7;2.1;247.3;50.05;512;1573.7
13-10-31;07:57;33.8;375.0;2.2;246.3;50.04;534;1573.7
13-10-31;08:00;33.9;370.4;2.3;247.3;50.06;558;1573.8
13-10-31;08:03;34.2;373.9;2.4;246.3;50.04;581;1573.8
13-10-31;08:06;34.4;366.0;2.4;246.3;50.03;607;1573.8
13-10-31;08:09;34.6;370.7;2.5;247.3;50.03;628;1573.8
13-10-31;08:12;34.6;366.5;2.7;243.4;50.05;663;1573.9
13-10-31;08:15;34.7;369.8;2.7;247.3;50.04;679;1573.9
13-10-31;08:18;35.0;363.8;2.9;247.3;50.05;701;1573.9
13-10-31;08:21;35.2;366.6;3.0;247.3;50.05;721;1574.0
13-10-31;08:24;35.4;366.0;3.0;250.2;50.04;743;1574.0
13-10-31;08:27;35.5;369.2;3.1;248.2;50.05;760;1574.1
13-10-31;08:30;35.7;368.9;3.1;248.2;50.05;782;1574.1
13-10-31;08:33;35.9;366.2;3.3;248.2;50.03;803;1574.1
13-10-31;08:36;36.1;362.5;3.3;248.2;50.09;817;1574.2
13-10-31;08:39;36.3;363.8;3.4;249.2;50.02;836;1574.2
13-10-31;08:42;36.3;362.5;3.4;247.3;50.0;856;1574.3
13-10-31;08:45;36.5;358.7;3.5;245.3;50.07;868;1574.3
13-10-31;08:48;36.7;358.4;3.5;248.2;50.03;884;1574.3
13-10-31;08:51;36.7;358.3;3.6;249.2;50.03;895;1574.4
13-10-31;08:54;36.9;356.8;3.7;38.6;50.04;915;1574.4
13-10-31;08:57;36.7;354.0;3.8;249.2;50.01;931;1574.5
13-10-31;09:00;37.1;352.2;3.8;249.2;50.01;934;1574.5
13-10-31;09:03;36.8;357.7;3.8;249.2;50.04;957;1574.6
13-10-31;09:06;50.0;354.3;4.0;249.2;50.02;972;1574.6
13-10-31;09:09;37.2;352.5;3.9;248.2;50.05;984;1574.7
13-10-31;09:12;37.2;351.2;4.1;249.2;50.06;995;1574.7
13-10-31;09:15;37.6;349.2;4.1;249.2;50.03;1012;1574.8
13-10-31;09:18;37.6;347.9;4.3;249.2;50.06;1045;1574.8
13-10-31;09:21;37.8;352.2;4.3;249.2;50.03;1052;1574.9
13-10-31;09:24;37.8;353.4;4.3;247.3;50.04;1069;1574.9
13-10-31;09:27;37.8;348.0;4.4;250.2;50.01;1079;1575.0
13-10-31;09:30;38.0;347.9;4.4;249.2;50.04;1093;1575.0
13-10-31;09:33;38.3;345.7;4.5;250.2;50.07;1113;1575.1
13-10-31;09:36;38.2;349.6;4.5;249.2;50.06;1133;1575.1
13-10-31;09:39;38.4;346.8;4.6;249.2;50.06;1134;1575.2
13-10-31;09:42;38.4;348.1;4.6;249.2;50.05;1147;1575.3
13-10-31;09:45;38.4;351.2;4.7;247.3;50.03;1146;1575.3
13-10-31;09:48;38.7;350.9;4.6;249.2;50.0;1165;1575.4
13-10-31;09:51;38.6;337.6;4.7;250.2;50.07;1174;1575.4
13-10-31;09:54;38.6;346.2;4.8;250.2;50.0;1174;1575.5
13-10-31;09:57;38.9;337.5;4.8;250.2;50.02;1192;1575.5
13-10-31;10:00;39.1;342.1;4.8;250.2;50.01;1209;1575.6
13-10-31;10:03;38.9;339.4;4.9;250.2;50.06;1207;1575.7
13-10-31;10:06;38.7;336.9;4.8;250.2;50.05;1208;1575.7
13-10-31;10:09;39.1;339.4;4.9;250.2;50.04;1225;1575.8
13-10-31;10:12;39.2;337.0;4.8;250.2;50.04;1215;1575.8
13-10-31;10:15;39.3;337.6;4.9;249.2;50.05;1220;1575.9
13-10-31;10:18;39.5;335.7;5.0;249.2;50.05;1249;1576.0
13-10-31;10:21;39.8;338.0;5.0;249.2;50.02;1240;1576.0
13-10-31;10:24;39.8;336.4;5.0;250.2;50.05;1249;1576.1
13-10-31;10:27;39.7;332.2;5.1;250.2;50.06;1264;1576.2
13-10-31;10:30;40.0;342.0;5.1;250.2;50.05;1260;1576.2
13-10-31;10:33;39.9;337.6;5.1;250.2;50.06;1280;1576.3
13-10-31;10:36;40.0;334.5;5.2;247.3;50.04;1273;1576.3
13-10-31;10:39;40.1;336.7;5.2;250.2;50.04;1299;1576.4
13-10-31;10:42;40.5;339.9;5.3;250.2;50.06;1337;1576.5
13-10-31;10:45;40.4;337.6;5.3;251.1;50.04;1313;1576.5
13-10-31;10:48;40.6;341.6;5.4;251.1;50.07;1340;1576.6
13-10-31;10:51;40.7;340.1;5.4;250.2;50.00;1312;1576.7
13-10-31;10:54;40.6;335.1;5.6;244.3;50.11;1347;1576.7
13-10-31;10:57;40.8;339.6;5.4;251.1;50.03;1369;1576.8
13-10-31;11:00;41.2;342.9;5.2;251.1;50.04;1297;1576.9
13-10-31;11:03;41.3;344.8;5.4;251.1;50.03;1358;1576.9
13-10-31;11:06;41.2;335.4;5.4;251.1;50.03;1368;1577.0
13-10-31;11:09;41.4;339.1;5.6;251.1;50.05;1380;1577.1
13-10-31;11:12;41.3;333.2;5.5;251.1;50.0;1369;1577.1
13-10-31;11:15;41.3;332.5;5.3;251.1;50.01;1324;1577.2
13-10-31;11:18;41.2;332.6;5.5;251.1;50.0;1376;1577.3
13-10-31;11:21;41.5;330.3;5.6;251.1;49.98;1355;1577.3
13-10-31;11:24;41.4;330.9;5.4;250.2;50.02;1348;1577.4
13-10-31;11:27;41.5;331.0;5.5;250.2;50.06;1356;1577.5
13-10-31;11:30;41.4;333.6;5.5;250.2;50.06;1348;1577.6
13-10-31;11:33;41.7;328.7;5.4;250.2;50.03;1354;1577.6
13-10-31;11:36;41.6;326.3;5.5;251.1;50.06;1353;1577.7
13-10-31;11:39;41.6;327.0;5.6;248.2;50.05;1368;1577.8
13-10-31;11:42;42.0;325.3;5.5;249.2;50.04;1382;1577.8
13-10-31;11:45;41.7;321.8;5.4;250.2;50.04;1366;1577.9
13-10-31;11:48;42.0;332.5;5.3;250.2;50.00;1308;1578.0
13-10-31;11:51;41.7;325.7;5.2;250.2;50.09;1291;1578.0
13-10-31;11:54;41.7;329.2;5.2;250.2;50.10;1313;1578.1
13-10-31;11:57;41.6;325.6;5.4;251.1;50.08;1351;1578.2
13-10-31;12:00;41.7;329.7;5.5;251.1;50.05;1342;1578.2
13-10-31;12:03;42.0;330.1;5.5;249.2;50.05;1366;1578.3
13-10-31;12:06;41.9;330.3;5.4;250.2;50.04;1338;1578.4
13-10-31;12:09;41.6;323.5;5.5;251.1;50.05;1356;1578.4
13-10-31;12:12;41.7;322.5;5.3;250.2;50.03;1345;1578.5
13-10-31;12:15;42.0;330.0;5.4;251.1;50.04;1364;1578.6
13-10-31;12:18;41.9;328.7;5.5;251.1;50.05;1365;1578.6
13-10-31;12:21;42.0;331.0;5.5;250.2;50.05;1348;1578.7
13-10-31;12:24;50.0;327.8;5.3;250.2;50.04;1328;1578.8
13-10-31;12:27;42.0;326.6;5.4;249.2;50.06;1335;1578.8
13-10-31;12:30;42.1;335.3;5.4;249.2;50.02;1348;1578.9
13-10-31;12:33;42.1;330.7;5.2;250.2;50.04;1290;1579.0
13-10-31;12:36;42.1;331.2;5.3;250.2;50.03;1287;1579.0
13-10-31;12:39;42.2;332.5;4.9;250.2;50.06;1215;1579.1
13-10-31;12:42;42.0;332.0;5.1;249.2;50.07;1270;1579.1
13-10-31;12:45;42.0;329.7;5.0;248.2;50.05;1237;1579.2
13-10-31;12:48;42.0;334.4;5.0;250.2;50.05;1260;1579.3
13-10-31;12:51;42.2;323.7;5.2;249.2;50.01;1267;1579.3
13-10-31;12:54;41.7;328.1;5.1;249.2;50.11;1267;1579.4
13-10-31;12:57;41.9;328.2;5.1;250.2;50.03;1262;1579.5
13-10-31;13:00;41.7;326.0;5.0;249.2;50.04;1225;1579.5
13-10-31;13:03;41.5;332.5;5.0;249.2;50.01;1226;1579.6
13-10-31;13:06;41.6;332.6;5.0;250.2;50.05;1243;1579.6
13-10-31;13:09;41.7;327.0;4.9;249.2;50.04;1220;1579.7
13-10-31;13:12;41.6;329.0;4.8;249.2;50.03;1200;1579.8
13-10-31;13:15;41.4;329.2;4.8;249.2;50.03;1198;1579.8
13-10-31;13:18;41.6;329.1;4.8;250.2;50.04;1195;1579.9
13-10-31;13:21;41.6;332.2;4.8;250.2;50.08;1183;1579.9
13-10-31;13:24;41.4;339.1;4.7;248.2;50.05;1174;1580.0
13-10-31;13:27;41.5;336.3;4.6;249.2;50.03;1154;1580.1
13-10-31;13:30;41.6;335.4;4.7;249.2;50.00;1157;1580.1
13-10-31;13:33;41.4;332.8;4.6;249.2;50.02;1135;1580.2
13-10-31;13:36;41.3;338.9;4.6;250.2;50.05;1130;1580.2
13-10-31;13:39;41.2;338.0;4.4;249.2;50.03;1099;1580.3
13-10-31;13:42;41.2;332.2;4.4;250.2;50.05;1085;1580.3
13-10-31;13:45;41.0;333.2;4.3;249.2;50.05;1072;1580.4
13-10-31;13:48;41.2;338.5;4.2;251.1;50.03;1050;1580.5
13-10-31;13:51;40.9;339.8;4.3;250.2;50.06;1064;1580.5
13-10-31;13:54;40.8;339.2;4.2;250.2;50.06;1061;1580.6
13-10-31;13:57;40.6;339.4;4.1;250.2;50.05;1031;1580.6
13-10-31;14:00;40.6;344.8;4.2;251.1;50.05;1034;1580.7
13-10-31;14:03;40.4;343.5;4.1;249.2;50.02;1021;1580.7
13-10-31;14:06;40.4;333.9;4.0;250.2;50.05;1020;1580.8
13-10-31;14:09;40.5;342.4;4.1;250.2;50.02;1001;1580.8
13-10-31;14:12;40.4;343.3;3.8;250.2;50.04;961;1580.9
13-10-31;14:15;39.9;345.4;3.9;250.2;50.01;957;1580.9
13-10-31;14:18;39.8;341.3;3.8;250.2;50.04;937;1581.0
13-10-31;14:21;39.5;343.7;3.7;250.2;50.04;910;1581.0
13-10-31;14:24;39.5;342.9;3.6;249.2;50.03;899;1581.0
13-10-31;14:27;39.5;342.3;3.6;249.2;50.01;888;1581.1
13-10-31;14:30;39.2;344.5;3.5;250.2;49.98;865;1581.1
13-10-31;14:33;39.2;347.9;3.4;250.2;50.04;859;1581.2
13-10-31;14:36;39.4;346.2;3.3;249.2;50.03;836;1581.2
13-10-31;14:39;39.2;347.7;3.1;249.2;50.04;781;1581.3
13-10-31;14:42;38.9;344.8;3.0;249.2;50.03;748;1581.3
13-10-31;14:45;38.6;349.0;3.0;246.3;50.02;740;1581.3
13-10-31;14:48;38.4;350.3;2.9;246.3;50.04;714;1581.4
13-10-31;14:51;38.6;354.3;2.7;249.2;50.04;674;1581.4
13-10-31;14:54;38.3;354.3;2.6;249.2;50.04;654;1581.4
13-10-31;14:57;38.0;353.0;2.4;249.2;50.05;606;1581.5
13-10-31;15:00;37.9;358.3;2.3;249.2;50.06;588;1581.5
13-10-31;15:03;37.8;353.6;2.4;248.2;50.05;595;1581.5
13-10-31;15:06;37.6;353.1;2.3;249.2;50.05;568;1581.6
13-10-31;15:09;37.7;353.1;2.1;249.2;50.04;536;1581.6
13-10-31;15:12;37.4;355.3;2.0;248.2;50.07;497;1581.6
13-10-31;15:15;37.1;354.4;1.8;248.2;49.98;440;1581.6
13-10-31;15:18;37.0;359.6;1.7;248.2;50.03;412;1581.7
13-10-31;15:21;36.8;355.9;1.7;248.2;50.03;415;1581.7
13-10-31;15:24;36.8;360.0;1.5;246.3;50.03;373;1581.7
13-10-31;15:27;36.4;352.2;1.3;243.4;50.01;318;1581.7
13-10-31;15:30;36.4;350.2;1.1;247.3;50.02;249;1581.7
13-10-31;15:33;36.2;349.2;0.8;246.3;50.03;209;1581.7
13-10-31;15:36;35.7;354.0;0.7;247.3;50.03;182;1581.7
13-10-31;15:39;35.6;358.7;0.9;244.3;50.03;198;1581.8
13-10-31;15:42;35.6;365.9;0.6;247.3;50.02;128;1581.8
13-10-31;15:45;35.2;360.2;0.1;243.4;50.04;24;1581.8
13-10-31;15:48;34.8;335.3;0.1;247.3;50.03;12;1581.8
13-10-31;15:51;34.4;311.1;0.0;246.3;50.03;8;1581.8
13-10-31;15:54;34.4;304.6;0.0;247.3;50.02;6;1581.8
13-10-31;15:57;34.1;301.1;0.0;246.3;50.08;1;1581.8
13-10-31;16:00;33.9;205.6;0.0;246.3;50.16;0;1581.8
13-10-31;16:03;33.7;164.5;0.0;247.3;50.08;0;1581.8
13-10-31;16:06;33.5;102.3;0.0;246.3;50.07;0;1581.8
13-10-31;16:09;33.3;169.4;0.0;246.3;50.03;0;1581.8
13-10-31;16:12;33.2;238.3;0.0;246.3;50.02;0;1581.8
13-10-31;16:15;33.1;234.9;0.0;246.3;50.03;0;1581.8
13-10-31;16:18;33.0;192.3;0.0;245.3;50.01;0;1581.8
13-10-31;16:21;32.9;121.2;0.0;245.3;50.02;0;1581.8
13-11-01;06:42;29.7;324.3;0.0;246.3;50.03;4;1581.8
13-11-01;06:45;30.1;326.6;0.0;244.3;50.04;9;1581.8
13-11-01;06:48;30.3;324.1;0.1;245.3;50.04;12;1581.8
13-11-01;06:51;30.3;347.4;0.1;245.3;50.03;32;1581.8
13-11-01;06:54;30.4;378.8;0.2;247.3;50.03;45;1581.8
13-11-01;06:57;30.5;364.4;0.3;246.3;50.06;53;1581.8
13-11-01;07:00;30.8;356.1;0.3;245.3;50.09;65;1581.8
13-11-01;07:03;30.9;355.5;0.4;245.3;50.07;78;1581.8
13-11-01;07:06;31.0;369.2;0.6;244.3;50.00;106;1581.8
13-11-01;07:09;31.1;368.9;0.6;245.3;50.06;126;1581.8
13-11-01;07:12;31.5;368.1;0.7;246.3;50.06;143;1581.8
13-11-01;07:15;31.5;370.3;0.5;246.3;50.06;106;1581.8
13-11-01;07:18;31.5;379.3;0.6;245.3;50.05;119;1581.8
13-11-01;07:21;31.6;369.4;0.8;247.3;50.05;169;1581.8
13-11-01;07:24;31.8;374.7;0.7;245.3;50.04;164;1581.8
13-11-01;07:27;31.8;326.5;0.6;245.3;50.02;130;1581.8
13-11-01;07:30;31.8;369.1;0.5;246.3;50.04;107;1581.8
13-11-01;07:33;31.8;363.1;0.3;245.3;50.00;50;1581.8
13-11-01;07:36;31.8;374.4;0.3;245.3;49.99;42;1581.8
13-11-01;07:39;31.8;369.4;0.2;245.3;50.03;44;1581.9
13-11-01;07:42;31.8;353.6;0.3;244.3;50.04;58;1581.9
13-11-01;07:45;31.8;364.7;0.5;245.3;50.04;90;1581.9
13-11-01;07:48;32.0;370.4;0.5;245.3;50.04;104;1581.9
13-11-01;07:51;32.2;366.7;0.5;245.3;50.05;122;1581.9
13-11-01;07:54;32.2;362.6;0.4;244.3;50.07;88;1581.9
13-11-01;07:57;32.0;361.5;0.4;245.3;50.06;70;1581.9
13-11-01;08:00;32.4;358.8;0.5;245.3;50.11;89;1581.9
13-11-01;08:03;32.5;363.7;0.5;245.3;50.07;110;1581.9
13-11-01;08:06;32.3;360.2;0.5;245.3;50.08;92;1581.9
13-11-01;08:09;32.5;367.2;0.5;245.3;50.02;97;1581.9
13-11-01;08:12;32.6;356.9;0.4;246.3;50.07;81;1581.9
13-11-01;08:15;32.4;357.8;0.0;246.3;50.08;67;1581.9
13-11-01;08:18;32.5;371.0;0.4;246.3;50.07;61;1581.9
13-11-01;08:21;32.5;351.7;0.4;245.3;50.07;73;1581.9
13-11-01;08:24;32.5;369.1;0.5;245.3;50.08;85;1581.9
13-11-01;08:27;32.6;366.6;0.0;245.3;50.06;99;1581.9
13-11-01;08:30;32.6;349.9;0.4;244.3;50.07;75;1581.9
13-11-01;08:33;32.5;362.9;0.4;244.3;50.06;90;1581.9
13-11-01;08:36;32.6;362.5;0.5;246.3;50.07;108;1581.9
13-11-01;08:39;32.7;396.3;1.4;246.3;50.06;352;1581.9
13-11-01;08:42;33.3;369.2;1.7;246.3;50.05;402;1582.0
13-11-01;08:45;33.4;379.5;2.6;247.3;50.07;649;1582.0
13-11-01;08:48;34.0;374.4;2.2;246.3;50.06;548;1582.0
13-11-01;08:51;33.7;369.8;2.2;247.3;50.08;533;1582.0
13-11-01;08:54;34.0;361.0;3.1;244.3;50.06;774;1582.1
13-11-01;08:57;34.6;364.0;3.3;247.3;50.14;827;1582.1
13-11-01;09:00;34.5;350.5;2.3;246.3;50.07;572;1582.2
13-11-01;09:03;34.9;370.3;3.6;247.3;50.06;871;1582.2
13-11-01;09:06;35.3;364.5;3.7;249.2;50.07;924;1582.2
13-11-01;09:09;35.4;360.3;3.9;249.2;50.05;974;1582.3
13-11-01;09:12;35.7;363.4;3.8;249.2;50.05;950;1582.3
13-11-01;09:15;36.2;358.1;4.0;248.2;50.05;983;1582.4
13-11-01;09:18;36.3;365.3;4.0;249.2;50.05;1007;1582.4
13-11-01;09:21;36.4;362.2;3.7;249.2;50.03;910;1582.5
13-11-01;09:24;36.7;356.5;4.0;249.2;50.03;982;1582.5
13-11-01;09:27;37.0;355.2;3.8;249.2;50.06;952;1582.6
13-11-01;09:30;37.1;356.1;3.5;250.2;50.13;869;1582.6
13-11-01;09:33;37.0;354.6;2.8;248.2;50.06;681;1582.7
13-11-01;09:36;37.2;361.9;3.8;249.2;50.05;969;1582.7
13-11-01;09:39;37.5;355.8;4.3;249.2;50.07;1080;1582.8
13-11-01;09:42;37.5;365.0;4.0;248.2;50.05;999;1582.8
13-11-01;09:45;37.8;350.8;4.5;249.2;50.06;1140;1582.9
13-11-01;09:48;38.0;350.6;4.3;250.2;50.06;1089;1582.9
13-11-01;09:51;38.0;352.8;4.4;249.2;50.08;1102;1583.0
13-11-01;09:54;38.2;340.5;4.3;249.2;50.08;1053;1583.0
13-11-01;09:57;38.5;350.6;4.6;38.6;50.06;1164;1583.1
13-11-01;10:00;38.6;352.7;4.9;250.2;50.07;1212;1583.1
13-11-01;10:03;38.6;364.0;0.0;249.2;50.05;930;1583.2
13-11-01;10:06;38.3;359.4;2.3;248.2;50.05;566;1583.2
13-11-01;10:09;38.2;360.9;3.0;248.2;50.05;737;1583.3
13-11-01;10:12;38.2;352.5;2.0;247.3;50.07;491;1583.3
13-11-01;10:15;37.8;319.9;3.4;248.2;50.05;826;1583.3
13-11-01;10:18;38.2;356.3;3.7;249.2;50.06;933;1583.4
13-11-01;10:21;38.2;345.4;2.9;248.2;50.06;699;1583.4
13-11-01;10:24;37.5;346.8;1.4;247.3;50.07;339;1583.4
13-11-01;10:27;37.7;311.8;4.0;249.2;50.04;1004;1583.5
13-11-01;10:30;38.0;360.9;4.4;250.2;50.06;1106;1583.5
13-11-01;10:33;38.4;356.3;3.6;248.2;50.07;902;1583.6
13-11-01;10:36;38.2;364.4;3.0;248.2;50.08;725;1583.6
13-11-01;10:39;37.9;349.9;1.3;246.3;50.06;312;1583.6
13-11-01;10:42;37.8;356.1;3.0;249.2;50.05;752;1583.7
13-11-01;10:45;37.5;316.4;1.8;248.2;50.07;445;1583.7
13-11-01;10:48;37.2;367.2;1.5;247.3;50.06;368;1583.7
13-11-01;10:51;37.5;353.0;3.6;249.2;50.05;916;1583.7
13-11-01;10:54;37.9;363.1;4.1;249.2;50.07;1031;1583.8
13-11-01;10:57;38.3;359.1;4.6;250.2;50.05;1147;1583.9
13-11-01;11:00;38.6;350.0;4.6;250.2;49.99;1118;1583.9
13-11-01;11:03;37.9;359.3;1.8;247.3;50.03;430;1583.9
13-11-01;11:06;38.6;356.9;5.0;251.1;50.02;1255;1584.0
13-11-01;11:09;39.1;335.5;4.9;248.2;50.03;1223;1584.1
13-11-01;11:12;39.1;349.3;5.2;250.2;50.03;1276;1584.1
13-11-01;11:15;39.1;335.0;3.0;248.2;50.02;752;1584.2
13-11-01;11:18;39.0;355.6;2.3;248.2;50.02;547;1584.2
13-11-01;11:21;39.2;357.4;5.0;250.2;50.04;1228;1584.3
13-11-01;11:24;39.2;346.7;4.4;248.2;50.03;1084;1584.3
13-11-01;11:27;39.4;350.9;4.3;251.1;50.05;1076;1584.4
13-11-01;11:30;39.5;353.6;4.8;250.2;50.01;1193;1584.4
13-11-01;11:33;39.5;342.4;5.0;250.2;50.05;1226;1584.5
13-11-01;11:36;39.9;352.4;5.3;250.2;50.02;1300;1584.6
13-11-01;11:39;40.1;355.0;4.6;250.2;50.04;1138;1584.6
13-11-01;11:42;39.9;345.5;3.8;249.2;50.05;953;1584.7
13-11-01;11:45;39.9;351.5;4.1;249.2;50.04;1012;1584.7
13-11-01;11:48;40.0;352.7;4.0;249.2;50.04;993;1584.8
13-11-01;11:51;39.7;356.1;2.8;249.2;50.0;660;1584.8
13-11-01;11:54;39.1;377.7;2.1;248.2;50.06;519;1584.8
13-11-01;11:57;39.0;362.5;3.1;38.6;50.03;768;1584.9
13-11-01;12:00;39.0;358.3;2.4;248.2;50.02;574;1584.9
13-11-01;12:03;38.5;358.4;2.4;248.2;50.03;593;1584.9
13-11-01;12:06;38.4;362.9;1.9;248.2;50.03;458;1585.0
13-11-01;12:09;38.3;365.6;2.0;248.2;50.05;490;1585.0
13-11-01;12:12;38.2;364.0;2.5;248.2;50.05;623;1585.0
13-11-01;12:15;37.9;360.7;2.1;248.2;50.06;496;1585.0
13-11-01;12:18;38.2;354.1;2.3;248.2;50.03;561;1585.1
13-11-01;12:21;37.9;363.2;2.1;248.2;50.04;530;1585.1
13-11-01;12:24;37.7;360.9;2.1;248.2;50.05;527;1585.1
13-11-01;12:27;37.5;370.6;2.5;248.2;50.05;593;1585.1
13-11-01;12:30;37.6;366.3;2.4;247.3;49.96;573;1585.2
13-11-01;12:33;37.4;361.9;2.3;248.2;50.07;566;1585.2
13-11-01;12:36;37.4;362.9;1.8;248.2;50.00;459;1585.2
13-11-01;12:39;37.1;359.6;1.7;247.3;50.04;400;1585.2
13-11-01;12:42;37.0;370.6;1.5;246.3;50.02;367;1585.3
13-11-01;12:45;37.0;360.9;1.6;247.3;50.01;394;1585.3
13-11-01;12:48;37.0;357.7;1.7;248.2;50.05;403;1585.3
13-11-01;12:51;36.9;371.9;1.8;247.3;50.07;435;1585.3
13-11-01;12:54;36.9;355.8;1.8;249.2;50.06;458;1585.3
13-11-01;12:57;36.5;365.4;1.7;246.3;50.02;425;1585.4
13-11-01;13:00;36.9;366.3;1.5;247.3;49.99;366;1585.4
13-11-01;13:03;36.5;347.0;1.3;245.3;50.00;313;1585.4
13-11-01;13:06;36.4;359.9;1.9;247.3;49.99;476;1585.4
13-11-01;13:09;36.5;353.6;1.8;38.6;50.04;426;1585.5
13-11-01;13:12;36.5;314.5;3.4;249.2;50.08;829;1585.5
13-11-01;13:15;37.4;343.6;3.3;249.2;50.03;845;1585.5
13-11-01;13:18;37.5;361.0;3.2;249.2;50.05;807;1585.6
13-11-01;13:21;37.4;331.9;3.1;248.2;50.05;756;1585.6
13-11-01;13:24;37.9;360.6;4.2;249.2;50.07;1033;1585.7
13-11-01;13:27;38.0;349.6;4.6;250.2;50.03;1153;1585.7
13-11-01;13:30;37.8;315.5;3.4;249.2;50.04;805;1585.8
13-11-01;13:33;38.5;355.0;4.2;250.2;50.07;1057;1585.8
13-11-01;13:36;38.5;345.2;4.3;250.2;50.06;1093;1585.9
13-11-01;13:39;38.6;346.4;4.3;250.2;50.06;1062;1585.9
13-11-01;13:42;39.0;347.0;4.2;250.2;50.08;1028;1586.0
13-11-01;13:45;38.9;343.6;4.0;249.2;50.04;994;1586.0
13-11-01;13:48;39.1;349.2;3.7;249.2;50.04;920;1586.1
13-11-01;13:51;38.6;353.1;2.9;248.2;50.00;706;1586.1
13-11-01;13:54;38.6;349.2;3.7;250.2;50.09;927;1586.2
13-11-01;13:57;38.9;353.9;3.4;249.2;50.05;850;1586.2
13-11-01;14:00;38.6;364.5;2.8;249.2;50.01;675;1586.2
13-11-01;14:03;38.6;355.9;3.8;249.2;50.02;936;1586.3
13-11-01;14:06;38.6;363.1;3.8;249.2;50.00;943;1586.3
13-11-01;14:09;38.7;362.1;3.7;249.2;50.00;912;1586.4
13-11-01;14:12;38.9;352.7;3.7;250.2;50.02;930;1586.4
13-11-01;14:15;38.7;318.1;3.0;249.2;50.00;739;1586.5
13-11-01;14:18;38.6;348.3;3.0;249.2;50.02;756;1586.5
13-11-01;14:21;38.5;355.8;2.4;248.2;50.04;603;1586.5
13-11-01;14:24;38.4;356.9;3.2;249.2;50.05;797;1586.6
13-11-01;14:27;38.0;354.1;0.8;248.2;50.04;194;1586.6
13-11-01;14:30;37.8;356.3;3.4;249.2;50.03;850;1586.6
13-11-01;14:33;38.0;356.9;3.4;249.2;50.05;837;1586.7
13-11-01;14:36;38.2;354.7;3.1;249.2;50.07;773;1586.7
13-11-01;14:39;38.0;352.4;3.0;249.2;50.05;726;1586.7
13-11-01;14:42;38.0;345.9;2.8;248.2;49.96;681;1586.8
13-11-01;14:45;37.9;354.4;2.7;249.2;50.04;667;1586.8
13-11-01;14:48;37.9;357.2;2.5;250.2;50.03;610;1586.8
13-11-01;14:51;37.8;350.6;1.2;247.3;50.03;275;1586.9
13-11-01;14:54;37.2;377.9;1.7;248.2;50.02;411;1586.9
13-11-01;14:57;37.4;353.4;1.6;246.3;50.01;393;1586.9
13-11-01;15:00;37.2;365.0;1.4;247.3;50.01;353;1586.9
13-11-01;15:03;36.9;333.3;1.4;247.3;50.00;338;1586.9
13-11-01;15:06;36.7;351.4;1.1;246.3;50.01;269;1586.9
13-11-01;15:09;36.4;354.0;0.8;246.3;50.02;179;1587.0
13-11-01;15:12;36.2;349.0;0.7;245.3;50.02;150;1587.0
13-11-01;15:15;36.0;344.8;0.4;245.3;50.05;73;1587.0
13-11-01;15:18;35.5;333.2;0.3;245.3;50.05;52;1587.0
13-11-01;15:21;35.4;331.0;0.2;245.3;50.02;43;1587.0
13-11-01;15:24;35.2;336.9;0.2;245.3;49.99;41;1587.0
13-11-01;15:27;35.2;340.2;0.1;245.3;50.02;32;1587.0
13-11-01;15:30;34.9;326.3;0.1;245.3;50.01;28;1587.0
13-11-01;15:33;34.7;323.2;0.1;244.3;50.01;24;1587.0
13-11-01;15:36;34.7;325.3;0.1;243.4;50.05;18;1587.0
13-11-01;15:39;34.5;308.9;0.0;245.3;50.05;13;1587.0
13-11-01;15:42;34.2;301.9;0.0;244.3;50.03;8;1587.0
13-11-01;15:45;34.2;294.7;0.0;244.3;50.05;3;1587.0
13-11-01;15:48;34.0;185.8;0.0;243.4;50.05;0;1587.0
13-11-01;15:51;33.9;127.1;0.0;243.4;50.06;0;1587.0
13-11-01;15:54;33.8;139.3;0.0;243.4;50.07;0;1587.0
13-11-01;15:57;33.7;209.4;0.0;245.3;50.05;0;1587.0
13-11-01;16:00;33.5;237.3;0.0;244.3;50.09;0;1587.0
13-11-01;16:03;33.4;195.9;0.0;244.3;50.07;0;1587.0
13-11-01;16:06;33.3;170.2;0.0;243.4;50.07;0;1587.0
13-11-01;16:09;33.2;144.5;0.0;244.3;50.07;0;1587.0
13-11-01;16:12;33.1;116.6;0.0;243.4;50.06;0;1587.0
13-11-02;06:45;30.2;310.2;0.0;243.4;50.01;6;1587.0
13-11-02;06:48;30.2;303.5;0.0;243.4;50.04;9;1587.0
13-11-02;06:51;30.4;297.5;0.0;242.4;50.04;13;1587.0
13-11-02;06:54;30.3;324.9;0.1;243.4;50.03;21;1587.0
13-11-02;06:57;30.3;354.9;0.3;242.4;50.08;51;1587.0
13-11-02;07:00;30.7;349.3;0.2;245.3;50.11;40;1587.0
13-11-02;07:03;30.7;354.1;0.2;242.4;50.04;50;1587.0
13-11-02;07:06;30.8;360.0;0.4;244.3;50.05;81;1587.0
13-11-02;07:09;31.1;364.4;0.5;243.4;50.05;105;1587.0
13-11-02;07:12;31.1;374.1;0.6;246.3;50.05;138;1587.0
13-11-02;07:15;31.4;367.3;0.5;245.3;50.04;111;1587.0
13-11-02;07:18;31.2;359.3;0.3;243.4;50.05;60;1587.0
13-11-02;07:21;31.4;366.2;0.2;245.3;50.02;57;1587.0
13-11-02;07:24;31.5;351.4;0.3;245.3;50.03;52;1587.0
13-11-02;07:27;31.4;354.0;0.3;243.4;50.04;49;1587.0
13-11-02;07:30;31.5;363.2;0.2;244.3;50.06;48;1587.0
13-11-02;07:33;31.6;344.5;0.2;243.4;50.07;47;1587.0
13-11-02;07:36;31.5;345.5;0.2;244.3;50.03;46;1587.0
13-11-02;07:39;31.8;350.9;0.2;244.3;50.02;48;1587.0
13-11-02;07:42;31.8;347.7;0.3;243.3;50.03;47;1587.0
13-11-02;07:45;31.9;348.6;0.2;244.3;50.02;49;1587.0
13-11-02;07:48;31.9;357.7;0.3;244.3;50.04;54;1587.0
13-11-02;07:51;31.9;364.3;0.4;244.3;50.03;62;1587.0
13-11-02;07:54;32.0;362.9;0.4;244.3;50.06;71;1587.0
13-11-02;07:57;32.0;354.4;0.4;244.3;50.06;82;1587.1
13-11-02;08:00;32.2;366.3;0.5;243.4;50.05;98;1587.1
13-11-02;08:03;32.3;372.8;0.5;244.3;50.06;114;1587.1
13-11-02;08:06;32.3;370.0;0.6;38.6;50.10;135;1587.1
13-11-02;08:09;32.5;376.9;0.7;244.3;50.05;154;1587.1
13-11-02;08:12;32.5;4.8;0.8;244.3;50.06;162;1587.1
13-11-02;08:15;32.6;374.8;0.7;242.4;50.02;156;1587.1
13-11-02;08:18;32.6;380.8;0.7;243.4;50.06;153;1587.1
13-11-02;08:21;32.5;367.2;0.7;243.4;50.04;148;1587.1
13-11-02;08:24;32.5;364.1;0.7;243.4;50.05;149;1587.1
13-11-02;08:27;32.6;361.3;0.7;244.3;50.05;146;1587.1
13-11-02;08:30;32.7;358.1;0.6;243.4;50.04;122;1587.1
13-11-02;08:33;32.7;366.9;0.5;243.4;50.04;119;1587.1
13-11-02;08:36;32.9;364.3;0.6;243.4;50.05;118;1587.1
13-11-02;08:39;32.9;356.3;0.6;243.4;50.09;135;1587.1
13-11-02;08:42;32.7;360.4;0.7;243.4;50.06;151;1587.2
13-11-02;08:45;33.0;376.9;0.7;244.3;50.07;168;1587.2
13-11-02;08:48;33.0;373.6;1.0;243.4;50.07;195;1587.2
13-11-02;08:51;33.1;371.7;1.0;243.4;50.04;226;1587.2
13-11-02;08:54;33.1;379.8;1.1;242.4;50.04;271;1587.2
13-11-02;08:57;33.4;371.7;1.3;244.3;50.03;316;1587.2
13-11-02;09:00;33.5;369.8;1.7;245.3;50.03;430;1587.2
13-11-02;09:03;33.8;378.2;1.9;245.3;50.07;475;1587.3
13-11-02;09:06;33.7;357.7;1.4;244.3;50.06;322;1587.3
13-11-02;09:09;33.9;359.9;1.2;244.3;50.06;291;1587.3
13-11-02;09:12;33.8;368.7;1.1;245.3;50.05;278;1587.3
13-11-02;09:15;33.8;375.1;1.0;245.3;50.03;236;1587.3
13-11-02;09:18;33.7;379.9;1.1;243.4;50.04;248;1587.3
13-11-02;09:21;33.8;375.0;1.2;245.3;50.06;268;1587.4
13-11-02;09:24;33.8;372.5;1.0;245.3;50.06;231;1587.4
13-11-02;09:27;33.7;373.8;1.1;245.3;50.06;255;1587.4
13-11-02;09:30;33.7;381.0;1.3;245.3;50.06;312;1587.4
13-11-02;09:33;33.7;380.1;1.0;244.3;50.08;242;1587.4
13-11-02;09:36;33.7;372.0;0.8;244.3;50.06;195;1587.4
13-11-02;09:39;33.7;370.6;0.9;244.3;50.05;185;1587.4
13-11-02;09:42;33.7;378.2;0.8;244.3;50.05;175;1587.4
13-11-02;09:45;33.5;361.6;0.7;245.3;50.06;152;1587.4
13-11-02;09:48;33.3;366.9;0.6;244.3;50.06;125;1587.4
13-11-02;09:51;33.4;356.8;0.5;243.4;50.04;106;1587.5
13-11-02;09:54;33.3;357.8;0.5;241.4;50.04;99;1587.5
13-11-02;09:57;33.3;350.6;0.4;244.3;50.07;96;1587.5
13-11-02;10:00;33.2;361.0;0.4;243.4;50.04;100;1587.5
13-11-02;10:03;33.4;367.5;0.4;244.3;50.05;102;1587.5
13-11-02;10:06;33.3;359.9;0.5;38.6;50.04;100;1587.5
13-11-02;10:09;33.2;361.9;0.5;244.3;50.05;95;1587.5
13-11-02;10:12;33.4;359.1;0.4;243.4;50.05;92;1587.5
13-11-02;10:15;33.2;355.9;0.5;244.3;50.05;92;1587.5
13-11-02;10:18;33.3;348.9;0.4;245.3;50.04;91;1587.5
13-11-02;10:21;33.3;362.9;0.5;244.3;50.04;101;1587.5
13-11-02;10:24;33.4;361.8;0.5;244.3;50.03;106;1587.5
13-11-02;10:27;33.4;363.8;0.5;244.3;50.02;120;1587.5
13-11-02;10:30;33.3;370.8;0.6;244.3;50.02;131;1587.5
13-11-02;10:33;33.4;364.4;0.7;247.3;49.99;148;1587.5
13-11-02;10:36;33.7;360.9;1.1;248.2;49.99;238;1587.5
13-11-02;10:39;33.5;370.6;0.9;248.2;50.05;205;1587.5
13-11-02;10:42;33.5;370.6;0.7;248.2;50.02;150;1587.6
13-11-02;10:45;33.5;362.5;0.5;242.4;50.04;122;1587.6
13-11-02;10:48;33.2;359.4;0.5;247.3;50.05;115;1587.6
13-11-02;10:51;33.3;362.4;0.5;245.3;50.06;102;1587.6
13-11-02;10:54;33.4;355.5;0.4;248.2;50.03;86;1587.6
13-11-02;10:57;33.3;344.3;0.4;247.3;50.01;77;1587.6
13-11-02;11:00;33.2;351.4;0.4;247.3;50.03;78;1587.6
13-11-02;11:03;33.3;359.7;0.4;247.3;50.03;74;1587.6
13-11-02;11:06;33.2;356.8;0.4;247.3;50.04;63;1587.6
13-11-02;11:09;33.3;352.1;0.3;248.2;50.04;58;1587.6
13-11-02;11:12;33.3;353.7;0.3;247.3;50.02;53;1587.6
13-11-02;11:15;33.2;341.1;0.2;248.2;50.05;43;1587.6
13-11-02;11:18;33.1;332.6;0.2;246.3;50.04;46;1587.6
13-11-02;11:21;33.1;346.8;0.3;247.3;50.04;54;1587.6
13-11-02;11:24;33.1;350.9;0.3;248.2;50.05;62;1587.6
13-11-02;11:27;33.3;354.0;0.4;247.3;50.02;68;1587.6
13-11-02;11:30;33.2;348.7;0.5;246.3;49.96;73;1587.6
13-11-02;11:33;33.2;357.5;0.4;249.2;50.02;79;1587.6
13-11-02;11:36;33.2;351.2;0.4;247.3;50.02;78;1587.6
13-11-02;11:39;33.2;353.9;0.4;246.3;50.01;73;1587.6
13-11-02;11:42;33.3;346.7;0.3;247.3;50.05;65;1587.6
13-11-02;11:45;33.3;343.2;0.3;247.3;50.04;58;1587.6
13-11-02;11:48;33.3;342.4;0.4;247.3;50.03;56;1587.6
13-11-02;11:51;33.2;352.0;0.3;247.3;50.0;56;1587.6
13-11-02;11:54;33.1;347.1;0.3;248.2;50.05;60;1587.6
13-11-02;11:57;33.1;349.3;0.3;247.3;50.02;66;1587.6
13-11-02;12:00;33.2;341.0;0.4;247.3;50.02;76;1587.6
13-11-02;12:03;33.2;363.2;0.5;247.3;49.95;83;1587.7
13-11-02;12:06;33.3;351.4;0.4;247.3;50.03;78;1587.7
13-11-02;12:09;33.3;351.4;0.4;247.3;50.01;72;1587.7
13-11-02;12:12;33.4;354.4;0.4;247.3;50.01;71;1587.7
13-11-02;12:15;33.1;354.6;0.4;247.3;50.02;73;1587.7
13-11-02;12:18;33.3;359.7;0.4;247.3;50.06;77;1587.7
13-11-02;12:21;33.4;353.3;0.4;247.3;50.03;81;1587.7
13-11-02;12:24;33.4;355.8;0.4;248.2;50.03;76;1587.7
13-11-02;12:27;33.4;344.5;0.4;248.2;50.02;69;1587.7
13-11-02;12:30;33.3;349.3;0.3;245.3;50.02;65;1587.7
13-11-02;12:33;33.2;343.5;0.3;245.3;50.05;62;1587.7
13-11-02;12:36;33.3;349.0;0.4;246.3;50.02;68;1587.7
13-11-02;12:39;33.3;359.1;0.4;246.3;50.11;71;1587.7
13-11-02;12:42;33.3;352.1;0.4;247.3;50.04;69;1587.7
13-11-02;12:45;33.3;347.7;0.3;248.2;50.03;68;1587.7
13-11-02;12:48;33.3;338.8;0.3;247.3;50.01;64;1587.7
13-11-02;12:51;33.2;348.4;0.3;248.2;50.02;60;1587.7
13-11-02;12:54;33.3;341.7;0.3;246.3;50.03;53;1587.7
13-11-02;12:57;33.2;335.4;0.2;246.3;50.02;48;1587.7
13-11-02;13:00;33.2;336.9;0.2;247.3;50.03;41;1587.7
13-11-02;13:03;33.2;335.4;0.2;247.3;50.05;42;1587.7
13-11-02;13:06;33.1;331.0;0.2;248.2;50.03;47;1587.7
13-11-02;13:09;33.3;337.9;0.2;247.3;50.06;50;1587.7
13-11-02;13:12;33.4;347.7;0.2;247.3;50.06;56;1587.7
13-11-02;13:15;33.2;342.0;0.4;247.3;50.05;62;1587.7
13-11-02;13:18;33.3;352.5;0.3;246.3;50.05;58;1587.7
13-11-02;13:21;33.1;356.9;0.2;248.2;50.06;46;1587.7
13-11-02;13:24;33.2;334.4;0.2;247.3;50.07;38;1587.7
13-11-02;13:27;33.1;337.5;0.3;248.2;50.04;45;1587.7
13-11-02;13:30;33.1;339.9;0.2;247.3;50.01;45;1587.7
13-11-02;13:33;33.1;346.1;0.3;247.3;50.03;52;1587.7
13-11-02;13:36;33.1;341.6;0.3;247.3;50.03;55;1587.7
13-11-02;13:39;33.2;349.8;0.4;248.2;50.03;64;1587.7
13-11-02;13:42;33.3;363.2;0.5;248.2;50.05;89;1587.8
13-11-02;13:45;33.2;366.7;0.6;246.3;50.06;126;1587.8
13-11-02;13:48;33.4;367.6;0.8;248.2;50.03;177;1587.8
13-11-02;13:51;33.5;355.0;0.9;249.2;50.05;210;1587.8
13-11-02;13:54;33.7;368.8;0.9;248.2;50.03;203;1587.8
13-11-02;13:57;33.5;372.2;0.7;247.3;50.02;161;1587.8
13-11-02;14:00;33.7;363.7;0.7;246.3;49.96;136;1587.8
13-11-02;14:03;33.8;355.8;0.5;244.3;50.02;108;1587.8
13-11-02;14:06;33.8;345.7;0.4;244.3;50.03;88;1587.8
13-11-02;14:09;33.7;349.9;0.4;244.3;50.05;70;1587.8
13-11-02;14:12;33.4;341.6;0.3;244.3;50.03;60;1587.8
13-11-02;14:15;33.3;350.5;0.3;245.3;50.05;54;1587.8
13-11-02;14:18;33.2;324.7;0.3;244.3;50.02;47;1587.8
13-11-02;14:21;33.1;329.1;0.2;245.3;50.04;43;1587.8
13-11-02;14:24;33.3;326.6;0.2;244.3;50.04;37;1587.8
13-11-02;14:27;33.3;331.3;0.2;244.3;50.02;34;1587.8
13-11-02;14:30;33.2;340.2;0.2;243.4;50.07;34;1587.8
13-11-02;14:33;33.2;333.8;0.2;244.3;50.02;36;1587.8
13-11-02;14:36;33.2;336.0;0.2;243.4;50.04;39;1587.8
13-11-02;14:39;33.1;325.1;0.2;244.3;50.05;38;1587.8
13-11-02;14:42;33.3;326.3;0.1;245.3;50.05;36;1587.8
13-11-02;14:45;33.1;327.8;0.2;245.3;50.08;35;1587.8
13-11-02;14:48;33.2;343.0;0.1;246.3;50.05;32;1587.8
13-11-02;14:51;33.0;331.9;0.1;244.3;50.05;33;1587.8
13-11-02;14:54;33.0;331.7;0.1;244.3;50.03;29;1587.8
13-11-02;14:57;33.1;331.3;0.1;245.3;50.03;26;1587.8
13-11-02;15:00;33.1;322.4;0.1;244.3;50.02;25;1587.8
