data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-11-02;15:03;33.1;329.1;0.1;244.3;50.02;26;1587.8
13-11-02;15:06;33.1;328.8;0.1;245.3;50.06;23;1587.9
13-11-02;15:09;33.1;316.6;0.0;245.3;50.05;18;1587.9
13-11-02;15:12;33.0;317.5;0.1;245.3;50.05;18;1587.9
13-11-02;15:15;32.9;315.6;0.1;244.3;50.05;14;1587.9
13-11-02;15:18;32.9;307.4;0.0;244.3;50.03;11;1587.9
13-11-02;15:21;32.7;290.9;0.0;244.3;50.05;7;1587.9
13-11-02;15:24;32.7;296.4;0.0;244.3;50.04;5;1587.9
13-11-02;15:27;32.7;303.5;0.0;244.3;50.05;2;1587.9
13-11-02;15:30;32.6;325.3;0.0;243.4;50.03;0;1587.9
13-11-02;15:33;32.5;211.9;0.0;244.3;50.03;0;1587.9
13-11-02;15:36;32.5;255.4;0.0;244.3;50.03;0;1587.9
13-11-02;15:39;32.4;309.3;0.0;244.3;50.04;0;1587.9
13-11-02;15:42;32.4;272.7;0.0;243.4;50.05;0;1587.9
13-11-02;15:45;32.3;251.2;0.0;244.3;50.03;0;1587.9
13-11-02;15:48;32.3;225.4;0.0;244.3;50.03;0;1587.9
13-11-02;15:51;32.2;189.9;0.0;244.3;50.04;0;1587.9
13-11-02;15:54;32.0;156.4;0.0;244.3;50.05;0;1587.9
13-11-02;15:57;32.0;129.0;0.0;244.3;50.09;0;1587.9
13-11-02;16:00;32.0;101.9;0.0;244.3;50.09;0;1587.9
13-11-03;07:12;30.1;337.7;0.0;244.3;50.04;3;1587.9
13-11-03;07:15;30.3;323.4;0.0;246.3;50.07;10;1587.9
13-11-03;07:18;30.4;319.3;0.1;246.3;50.10;16;1587.9
13-11-03;07:21;30.5;324.0;0.1;246.3;50.07;23;1587.9
13-11-03;07:24;30.8;326.3;0.1;245.3;50.06;27;1587.9
13-11-03;07:27;30.9;323.8;0.1;38.6;50.07;32;1587.9
13-11-03;07:30;31.0;337.2;0.2;246.3;50.05;40;1587.9
13-11-03;07:33;31.1;337.3;0.2;38.6;50.06;47;1587.9
13-11-03;07:36;31.0;336.1;0.1;246.3;50.06;28;1587.9
13-11-03;07:39;31.0;318.8;0.1;245.3;50.06;24;1587.9
13-11-03;07:42;31.0;309.2;0.2;246.3;50.05;39;1587.9
13-11-03;07:45;31.1;342.6;0.4;243.4;50.05;61;1587.9
13-11-03;07:48;31.2;323.5;0.0;244.3;50.05;6;1587.9
13-11-03;07:51;31.4;321.0;0.1;245.3;50.06;10;1587.9
13-11-03;07:54;31.4;320.6;0.1;246.3;50.06;18;1587.9
13-11-03;07:57;31.6;321.5;0.1;246.3;50.07;27;1587.9
13-11-03;08:00;31.5;326.0;0.2;246.3;50.03;40;1587.9
13-11-03;08:03;31.6;341.6;0.2;245.3;50.06;43;1587.9
13-11-03;08:06;31.6;327.9;0.2;246.3;50.06;38;1587.9
13-11-03;08:09;31.6;334.2;0.2;246.3;50.06;38;1587.9
13-11-03;08:12;31.8;323.7;0.1;246.3;50.05;34;1587.9
13-11-03;08:15;31.9;332.6;0.2;245.3;50.03;28;1587.9
13-11-03;08:18;31.9;327.0;0.1;245.3;50.03;28;1587.9
13-11-03;08:21;31.8;309.3;0.1;245.3;50.08;32;1587.9
13-11-03;08:24;31.9;340.5;0.2;245.3;50.04;43;1587.9
13-11-03;08:27;32.0;344.3;0.3;246.3;50.01;59;1587.9
13-11-03;08:30;32.0;350.2;0.4;246.3;50.03;92;1587.9
13-11-03;08:33;32.6;365.6;0.8;244.3;49.98;159;1587.9
13-11-03;08:36;32.4;381.4;0.7;245.3;50.05;172;1587.9
13-11-03;08:39;32.6;360.6;0.6;245.3;50.0;127;1587.9
13-11-03;08:42;32.6;355.2;0.5;246.3;50.04;106;1587.9
13-11-03;08:45;32.7;357.4;0.5;244.3;50.04;98;1587.9
13-11-03;08:48;32.6;365.4;0.5;245.3;50.03;111;1587.9
13-11-03;08:51;33.0;349.8;0.7;245.3;50.05;150;1587.9
13-11-03;08:54;32.9;365.7;0.9;245.3;50.04;212;1587.9
13-11-03;08:57;33.2;357.7;1.2;246.3;50.07;313;1588.0
13-11-03;09:00;33.5;304.3;1.7;247.3;50.07;418;1588.0
13-11-03;09:03;33.7;348.0;2.2;247.3;50.07;532;1588.0
13-11-03;09:06;33.5;348.7;0.8;246.3;50.04;193;1588.0
13-11-03;09:09;33.5;365.3;0.7;245.3;50.05;162;1588.0
13-11-03;09:12;33.7;360.3;0.9;246.3;50.05;208;1588.0
13-11-03;09:15;33.7;327.6;1.3;246.3;50.07;302;1588.0
13-11-03;09:18;33.8;323.4;1.2;247.3;50.06;292;1588.1
13-11-03;09:21;34.4;351.8;1.8;244.3;50.04;426;1588.1
13-11-03;09:24;34.2;360.2;1.1;246.3;50.05;266;1588.1
13-11-03;09:27;34.0;361.3;1.0;246.3;50.05;241;1588.1
13-11-03;09:30;34.5;357.8;1.9;248.2;50.04;469;1588.1
13-11-03;09:33;34.5;361.2;2.0;247.3;50.04;490;1588.2
13-11-03;09:36;34.8;360.9;2.0;248.2;50.03;482;1588.2
13-11-03;09:39;34.7;356.2;2.0;249.2;50.05;467;1588.2
13-11-03;09:42;34.6;359.7;2.0;248.2;50.05;464;1588.2
13-11-03;09:45;35.2;371.1;2.3;249.2;50.05;568;1588.3
13-11-03;09:48;35.4;355.9;2.2;247.3;50.03;545;1588.3
13-11-03;09:51;35.3;346.8;1.8;247.3;50.04;437;1588.3
13-11-03;09:54;35.2;364.1;1.9;247.3;50.03;458;1588.3
13-11-03;09:57;35.2;358.3;1.8;247.3;50.01;442;1588.4
13-11-03;10:00;35.2;361.5;2.0;248.2;50.05;501;1588.4
13-11-03;10:03;35.2;359.4;1.5;246.3;50.06;356;1588.4
13-11-03;10:06;35.3;362.1;1.3;246.3;50.01;309;1588.4
13-11-03;10:09;34.9;355.5;1.1;244.3;50.03;264;1588.4
13-11-03;10:12;34.9;355.0;1.0;247.3;50.03;214;1588.5
13-11-03;10:15;34.9;357.8;0.8;246.3;50.04;193;1588.5
13-11-03;10:18;34.8;361.8;0.9;246.3;50.00;181;1588.5
13-11-03;10:21;34.7;361.6;0.7;246.3;50.06;169;1588.5
13-11-03;10:24;34.7;369.7;0.7;246.3;50.05;154;1588.5
13-11-03;10:27;34.6;357.8;0.6;38.6;50.06;142;1588.5
13-11-03;10:30;34.7;357.2;0.7;246.3;50.05;141;1588.5
13-11-03;10:33;34.4;354.3;0.7;246.3;50.07;163;1588.5
13-11-03;10:36;34.4;368.4;0.8;246.3;50.07;184;1588.5
13-11-03;10:39;34.7;367.8;1.0;247.3;50.05;226;1588.5
13-11-03;10:42;34.6;363.4;1.1;247.3;50.07;265;1588.5
13-11-03;10:45;50.0;365.1;1.0;246.3;50.05;225;1588.6
13-11-03;10:48;34.4;365.1;1.0;245.3;50.04;225;1588.6
13-11-03;10:51;34.5;365.3;1.0;246.3;50.05;245;1588.6
13-11-03;10:54;34.8;363.7;1.4;245.3;50.07;313;1588.6
13-11-03;10:57;34.8;367.0;1.1;247.3;50.07;271;1588.6
13-11-03;11:00;34.8;366.7;1.2;245.3;50.06;285;1588.6
13-11-03;11:03;34.7;362.5;1.0;245.3;50.03;229;1588.6
13-11-03;11:06;34.6;368.4;0.9;245.3;50.05;197;1588.6
13-11-03;11:09;34.6;369.7;0.8;243.4;50.03;168;1588.7
13-11-03;11:12;34.5;360.4;0.7;244.3;50.03;143;1588.7
13-11-03;11:15;34.4;355.0;0.6;244.3;50.03;124;1588.7
13-11-03;11:18;34.2;355.8;0.6;244.3;50.03;118;1588.7
13-11-03;11:21;34.2;358.0;0.6;244.3;50.03;122;1588.7
13-11-03;11:24;34.2;363.7;0.6;245.3;50.03;132;1588.7
13-11-03;11:27;34.4;359.7;0.6;245.3;50.04;131;1588.7
13-11-03;11:30;34.4;356.3;0.6;244.3;50.05;119;1588.7
13-11-03;11:33;34.0;354.6;0.5;244.3;50.04;111;1588.7
13-11-03;11:36;34.0;355.3;0.6;243.4;49.99;110;1588.7
13-11-03;11:39;34.0;359.3;0.6;244.3;50.02;111;1588.7
13-11-03;11:42;34.0;361.6;0.5;243.4;50.04;111;1588.7
13-11-03;11:45;34.1;354.1;0.6;244.3;50.05;118;1588.7
13-11-03;11:48;34.2;358.8;0.6;244.3;50.06;130;1588.7
13-11-03;11:51;34.1;357.2;0.6;244.3;50.05;144;1588.7
13-11-03;11:54;34.0;348.0;0.8;244.3;50.06;165;1588.7
13-11-03;11:57;34.2;364.1;0.9;245.3;50.04;204;1588.8
13-11-03;12:00;34.1;369.2;1.0;244.3;50.01;235;1588.8
13-11-03;12:03;34.4;366.0;1.2;245.3;50.06;275;1588.8
13-11-03;12:06;34.1;367.6;1.1;244.3;50.02;265;1588.8
13-11-03;12:09;34.4;362.5;1.1;244.3;50.06;273;1588.8
13-11-03;12:12;34.2;372.6;1.1;245.3;50.02;265;1588.8
13-11-03;12:15;34.6;372.6;1.1;246.3;50.06;260;1588.8
13-11-03;12:18;34.5;367.0;1.1;245.3;50.08;256;1588.8
13-11-03;12:21;34.6;368.9;1.2;245.3;49.99;259;1588.9
13-11-03;12:24;34.4;364.1;1.1;245.3;50.05;267;1588.9
13-11-03;12:27;34.5;370.4;1.0;242.4;50.03;236;1588.9
13-11-03;12:30;34.6;362.5;1.0;245.3;50.02;223;1588.9
13-11-03;12:33;34.6;365.6;1.0;244.3;50.03;223;1588.9
13-11-03;12:36;34.4;361.9;1.0;244.3;50.03;220;1588.9
13-11-03;12:39;34.5;366.0;0.0;245.3;50.03;198;1588.9
13-11-03;12:42;34.4;362.2;0.8;244.3;50.04;173;1588.9
13-11-03;12:45;34.4;359.9;0.7;245.3;50.07;151;1588.9
13-11-03;12:48;34.4;360.7;0.7;245.3;50.05;144;1589.0
13-11-03;12:51;34.2;357.4;0.7;245.3;50.00;133;1589.0
13-11-03;12:54;34.2;354.3;0.5;245.3;50.12;116;1589.0
13-11-03;12:57;34.1;347.7;0.4;244.3;50.04;81;1589.0
13-11-03;13:00;34.0;339.4;0.4;244.3;50.04;62;1589.0
13-11-03;13:03;34.1;345.4;0.3;245.3;50.07;59;1589.0
13-11-03;13:06;33.8;329.0;0.4;244.3;50.08;71;1589.0
13-11-03;13:09;33.9;350.9;0.4;245.3;50.09;83;1589.0
13-11-03;13:12;33.9;357.5;0.4;245.3;50.09;101;1589.0
13-11-03;13:15;34.0;352.5;0.4;244.3;50.09;82;1589.0
13-11-03;13:18;33.9;347.1;0.4;245.3;50.10;78;1589.0
13-11-03;13:21;33.9;351.2;0.4;245.3;50.0;63;1589.0
13-11-03;13:24;33.7;333.9;0.3;245.3;50.06;51;1589.0
13-11-03;13:27;33.5;333.2;0.3;244.3;50.08;51;1589.0
13-11-03;13:30;33.5;328.2;0.2;245.3;50.10;43;1589.0
13-11-03;13:33;33.8;337.3;0.2;245.3;50.08;40;1589.0
13-11-03;13:36;33.5;322.4;0.1;245.3;50.07;27;1589.0
13-11-03;13:39;33.4;308.0;0.1;245.3;50.09;23;1589.0
13-11-03;13:42;33.4;307.0;0.1;245.3;50.07;21;1589.0
13-11-03;13:45;33.4;307.1;0.1;245.3;50.07;17;1589.0
13-11-03;13:48;33.2;311.5;0.1;245.3;50.06;14;1589.0
13-11-03;13:51;33.2;319.1;0.0;245.3;50.07;8;1589.0
13-11-03;13:54;33.2;293.8;0.0;243.4;50.07;8;1589.0
13-11-03;13:57;33.2;274.9;0.0;245.3;50.05;5;1589.0
13-11-03;14:00;33.1;304.6;0.0;245.3;50.06;5;1589.0
13-11-03;14:03;33.1;310.9;0.0;244.3;50.04;6;1589.0
13-11-03;14:06;33.0;298.3;0.0;245.3;50.07;7;1589.0
13-11-03;14:09;32.9;304.9;0.0;245.3;50.04;9;1589.0
13-11-03;14:12;33.0;308.0;0.0;245.3;50.07;11;1589.0
13-11-03;14:15;33.1;309.9;0.0;244.3;50.04;6;1589.0
13-11-03;14:18;32.7;296.7;0.0;245.3;50.02;4;1589.0
13-11-03;14:21;32.7;297.3;0.0;245.3;50.03;3;1589.0
13-11-03;14:24;32.6;283.4;0.0;244.3;50.05;2;1589.0
13-11-03;14:27;32.7;317.1;0.0;244.3;50.03;0;1589.0
13-11-03;14:30;32.6;325.4;0.0;244.3;50.04;0;1589.0
13-11-03;14:33;32.6;304.9;0.0;245.3;50.04;2;1589.0
13-11-03;14:36;32.6;305.8;0.0;243.4;50.05;3;1589.0
13-11-03;14:39;32.6;311.8;0.0;243.4;50.04;1;1589.0
13-11-03;14:42;32.5;189.6;0.0;244.3;50.04;1;1589.0
13-11-03;14:45;32.4;217.3;0.0;244.3;50.02;2;1589.0
13-11-03;14:48;32.4;231.2;0.0;245.3;50.03;2;1589.0
13-11-03;14:51;32.4;268.6;0.0;246.3;50.01;2;1589.0
13-11-03;14:54;32.4;241.6;0.0;245.3;50.05;1;1589.0
13-11-03;14:57;32.3;240.5;0.0;245.3;50.03;0;1589.0
13-11-03;15:00;32.3;172.7;0.0;245.3;50.01;0;1589.0
13-11-03;15:03;32.2;106.4;0.0;244.3;50.04;0;1589.0
13-11-03;15:06;32.2;119.6;0.0;245.3;50.03;0;1589.0
13-11-03;15:09;32.2;145.6;0.0;245.3;50.04;0;1589.0
13-11-03;15:12;32.0;213.2;0.0;245.3;50.05;0;1589.0
13-11-03;15:15;32.0;267.3;0.0;244.3;50.06;0;1589.0
13-11-03;15:18;32.0;267.6;0.0;244.3;50.01;0;1589.0
13-11-03;15:21;32.0;239.9;0.0;38.6;50.06;0;1589.0
13-11-03;15:24;31.9;171.3;0.0;246.3;50.05;0;1589.0
13-11-04;06:54;30.2;350.6;0.0;241.4;50.02;9;1589.0
13-11-04;06:57;30.4;352.8;0.1;239.5;50.06;31;1589.0
13-11-04;07:00;30.7;372.2;0.5;241.4;50.08;88;1589.0
13-11-04;07:03;30.8;362.4;0.4;239.5;50.09;86;1589.0
13-11-04;07:06;30.8;365.4;0.4;239.5;50.08;70;1589.0
13-11-04;07:09;31.0;382.4;0.8;241.4;50.02;179;1589.0
13-11-04;07:12;31.4;368.4;0.9;240.4;50.00;163;1589.0
13-11-04;07:15;31.2;361.2;0.5;241.4;50.05;105;1589.1
13-11-04;07:18;31.6;363.7;0.5;241.4;50.03;111;1589.1
13-11-04;07:21;31.4;360.6;0.6;240.4;50.03;115;1589.1
13-11-04;07:24;31.9;366.7;0.6;241.4;50.05;136;1589.1
13-11-04;07:27;31.9;362.9;0.7;241.4;50.03;152;1589.1
13-11-04;07:30;31.9;380.7;0.8;239.5;50.05;156;1589.1
13-11-04;07:33;32.0;375.7;1.0;241.4;50.05;218;1589.1
13-11-04;07:36;31.9;383.9;1.0;241.4;50.07;212;1589.1
13-11-04;07:39;32.2;367.0;1.5;241.4;50.11;372;1589.1
13-11-04;07:42;32.5;363.2;1.6;241.4;50.06;353;1589.1
13-11-04;07:45;32.5;381.8;1.1;239.5;50.04;265;1589.2
13-11-04;07:48;32.7;375.5;1.8;241.4;50.03;436;1589.2
13-11-04;07:51;32.9;385.4;2.0;242.4;50.04;490;1589.2
13-11-04;07:54;33.2;370.3;1.9;242.4;50.06;467;1589.2
13-11-04;07:57;33.2;380.8;2.3;242.4;50.07;553;1589.2
13-11-04;08:00;33.5;381.8;1.7;242.4;50.07;388;1589.3
13-11-04;08:03;33.4;367.6;2.2;242.4;50.02;523;1589.3
13-11-04;08:06;33.7;379.1;2.4;240.4;50.03;579;1589.3
13-11-04;08:09;33.8;370.3;2.7;243.4;50.04;658;1589.3
13-11-04;08:12;34.0;372.2;2.8;245.3;50.03;672;1589.4
13-11-04;08:15;34.2;372.0;2.9;245.3;50.04;698;1589.4
13-11-04;08:18;34.5;372.6;2.9;245.3;50.02;721;1589.4
13-11-04;08:21;34.9;369.1;3.0;245.3;50.04;741;1589.5
13-11-04;08:24;34.8;364.4;3.1;245.3;50.05;769;1589.5
13-11-04;08:27;35.3;367.0;2.4;244.3;50.04;608;1589.6
13-11-04;08:30;34.9;373.6;1.7;243.4;50.05;386;1589.6
13-11-04;08:33;35.0;376.3;3.4;245.3;50.06;835;1589.6
13-11-04;08:36;35.6;365.9;3.7;243.4;50.07;888;1589.6
13-11-04;08:39;35.7;367.8;3.7;246.3;50.05;897;1589.7
13-11-04;08:42;35.9;338.8;3.4;246.3;50.02;845;1589.7
13-11-04;08:45;36.1;367.3;3.7;242.4;50.02;898;1589.8
13-11-04;08:48;36.4;361.5;3.8;246.3;50.03;937;1589.8
13-11-04;08:57;36.4;380.8;2.9;244.3;50.05;701;1589.9
13-11-04;09:00;36.2;367.0;2.8;242.4;50.02;685;1590.0
13-11-04;09:03;36.5;374.1;3.1;244.3;50.05;743;1590.0
13-11-04;09:06;36.5;365.6;2.9;243.4;50.05;707;1590.1
13-11-04;09:09;36.4;373.0;2.6;245.3;50.01;621;1590.1
13-11-04;09:12;36.2;363.1;2.8;244.3;49.99;651;1590.1
13-11-04;09:15;36.2;378.0;3.4;38.6;50.03;810;1590.2
13-11-04;09:18;36.4;366.6;3.8;245.3;50.04;955;1590.2
13-11-04;09:21;36.4;365.4;3.6;246.3;50.0;897;1590.2
13-11-04;09:24;36.5;368.5;3.2;244.3;50.04;781;1590.3
13-11-04;09:27;36.5;366.7;3.1;245.3;50.06;769;1590.3
13-11-04;09:30;36.8;368.4;3.3;245.3;50.04;811;1590.4
13-11-04;09:33;36.7;364.1;3.8;245.3;50.03;910;1590.4
13-11-04;09:36;37.0;370.4;3.8;245.3;50.05;944;1590.5
13-11-04;09:39;37.1;364.5;3.7;245.3;49.99;884;1590.5
13-11-04;09:42;37.1;367.0;3.6;245.3;50.00;848;1590.5
13-11-04;09:45;37.5;362.1;3.6;245.3;50.09;879;1590.6
13-11-04;09:48;37.4;354.7;3.8;244.3;50.05;940;1590.6
13-11-04;09:51;37.7;365.6;4.0;244.3;50.05;986;1590.7
13-11-04;09:54;37.7;359.0;3.8;246.3;50.06;913;1590.7
13-11-04;09:57;37.6;362.1;3.4;246.3;50.05;836;1590.8
13-11-04;10:00;37.7;359.1;3.4;245.3;50.02;826;1590.8
13-11-04;10:03;37.7;366.3;3.4;245.3;50.02;819;1590.8
13-11-04;10:06;37.6;364.8;3.0;245.3;50.01;728;1590.9
13-11-04;10:09;37.7;367.3;3.0;245.3;50.03;737;1590.9
13-11-04;10:12;37.6;370.7;2.7;244.3;50.05;681;1591.0
13-11-04;10:15;37.5;373.0;1.8;244.3;50.05;438;1591.0
13-11-04;10:18;37.2;368.1;2.1;244.3;50.06;506;1591.0
13-11-04;10:21;36.9;372.2;2.3;244.3;50.02;534;1591.0
13-11-04;10:24;36.5;374.7;1.9;242.4;50.06;450;1591.1
13-11-04;10:27;36.7;375.2;1.6;243.4;50.03;387;1591.1
13-11-04;10:30;36.3;371.4;1.1;243.4;50.05;259;1591.1
13-11-04;10:33;36.2;366.9;1.0;243.4;50.05;238;1591.1
13-11-04;10:36;35.7;366.0;0.9;244.3;50.04;214;1591.1
13-11-04;10:39;35.5;369.4;0.9;243.4;50.06;198;1591.1
13-11-04;10:42;35.4;376.9;0.8;243.4;50.04;195;1591.1
13-11-04;10:45;35.3;371.6;0.9;242.4;50.03;195;1591.2
13-11-04;10:48;35.3;376.4;0.8;241.4;50.03;190;1591.2
13-11-04;10:51;35.0;380.8;0.8;242.4;50.03;195;1591.2
13-11-04;10:54;34.9;370.3;0.9;240.4;50.05;199;1591.2
13-11-04;10:57;35.2;372.6;0.9;242.4;50.05;203;1591.2
13-11-04;11:00;35.0;376.4;0.8;242.4;50.04;216;1591.2
13-11-04;11:03;35.0;375.5;1.0;243.4;50.01;224;1591.2
13-11-04;11:06;34.8;383.2;1.1;243.4;50.01;251;1591.2
13-11-04;11:09;34.8;381.8;1.1;243.4;50.01;277;1591.2
13-11-04;11:12;34.9;382.4;1.1;243.4;50.02;269;1591.3
13-11-04;11:15;34.6;381.7;1.1;243.4;50.02;239;1591.3
13-11-04;11:18;34.7;379.2;1.0;243.4;50.01;209;1591.3
13-11-04;11:21;34.7;375.4;0.8;243.4;50.02;179;1591.3
13-11-04;11:24;34.4;373.9;0.7;243.4;50.02;154;1591.3
13-11-04;11:27;34.4;369.1;0.7;243.4;50.03;147;1591.3
13-11-04;11:30;34.2;371.6;0.7;242.4;50.03;146;1591.3
13-11-04;11:33;34.2;365.7;0.7;241.4;50.08;146;1591.3
13-11-04;11:36;34.0;368.9;0.8;242.4;50.03;157;1591.3
13-11-04;11:39;34.1;366.9;0.8;242.4;50.06;174;1591.3
13-11-04;11:42;34.1;371.9;0.8;240.4;50.05;179;1591.3
13-11-04;11:45;34.0;375.4;0.8;239.5;50.04;170;1591.3
13-11-04;11:48;34.2;373.9;0.7;242.4;50.0;159;1591.4
13-11-04;11:51;34.1;361.2;0.7;243.4;50.12;144;1591.4
13-11-04;11:54;34.0;369.7;0.7;242.4;50.14;141;1591.4
13-11-04;11:57;34.0;370.0;0.6;240.4;50.13;145;1591.4
13-11-04;12:00;34.0;355.6;0.7;239.5;50.08;167;1591.4
13-11-04;12:03;34.0;367.9;0.9;242.4;50.08;209;1591.4
13-11-04;12:06;34.0;371.3;1.0;242.4;50.08;241;1591.4
13-11-04;12:09;34.1;384.3;1.6;238.5;50.06;384;1591.4
13-11-04;12:12;34.2;379.2;1.8;244.3;50.06;437;1591.4
13-11-04;12:15;34.5;384.5;2.1;242.4;50.05;512;1591.5
13-11-04;12:18;34.6;366.3;2.4;242.4;50.07;585;1591.5
13-11-04;12:21;34.6;381.2;2.9;243.4;50.06;701;1591.5
13-11-04;12:24;34.9;361.9;2.7;242.4;50.03;650;1591.6
13-11-04;12:27;35.0;369.5;2.7;243.4;50.06;660;1591.6
13-11-04;12:30;35.5;367.8;2.7;243.4;50.02;651;1591.6
13-11-04;12:33;35.9;368.5;3.1;245.3;50.06;740;1591.7
13-11-04;12:36;36.2;357.5;5.1;246.3;50.03;1239;1591.7
13-11-04;12:39;36.7;353.7;4.3;245.3;50.06;1050;1591.8
13-11-04;12:42;36.7;366.9;4.0;245.3;50.03;999;1591.8
13-11-04;12:45;36.9;355.2;4.4;245.3;50.03;1076;1591.9
13-11-04;12:48;37.4;357.7;3.5;244.3;50.03;847;1591.9
13-11-04;12:51;37.7;348.6;5.0;246.3;49.97;1199;1592.0
13-11-04;12:54;38.0;370.1;5.2;245.3;50.08;1261;1592.0
13-11-04;12:57;37.8;333.9;2.7;245.3;50.04;642;1592.1
13-11-04;13:00;37.6;368.4;3.0;244.3;50.03;718;1592.1
13-11-04;13:03;37.2;360.4;1.8;243.4;50.07;420;1592.1
13-11-04;13:06;36.8;369.7;1.7;244.3;50.03;395;1592.1
13-11-04;13:09;37.1;377.4;3.2;244.3;50.05;782;1592.2
13-11-04;13:12;37.1;361.6;2.3;244.3;50.07;545;1592.2
13-11-04;13:15;37.4;354.6;5.2;246.3;50.05;1273;1592.2
13-11-04;13:18;37.7;343.3;5.3;247.3;50.07;1280;1592.3
13-11-04;13:21;38.3;357.8;5.3;247.3;50.05;1313;1592.4
13-11-04;13:24;38.5;361.0;4.4;248.2;50.03;1088;1592.4
13-11-04;13:27;38.7;351.1;4.4;246.3;50.05;1093;1592.5
13-11-04;13:30;38.7;353.9;3.5;245.3;50.01;869;1592.5
13-11-04;13:33;37.9;369.2;1.5;245.3;50.05;366;1592.6
13-11-04;13:36;37.8;369.8;1.7;244.3;50.03;415;1592.6
13-11-04;13:39;37.5;377.0;1.3;244.3;50.09;323;1592.6
13-11-04;13:42;37.5;380.7;1.5;244.3;50.05;367;1592.6
13-11-04;13:45;36.9;385.9;1.4;244.3;50.06;336;1592.6
13-11-04;13:48;37.1;380.2;2.0;245.3;50.05;473;1592.7
13-11-04;13:51;36.8;349.6;1.0;240.4;50.05;229;1592.7
13-11-04;13:54;36.5;361.2;0.8;244.3;50.05;201;1592.7
13-11-04;13:57;36.2;359.7;0.9;241.4;50.02;201;1592.7
13-11-04;14:00;36.1;353.7;0.8;244.3;50.00;191;1592.7
13-11-04;14:03;36.1;363.2;0.8;243.4;50.06;189;1592.7
13-11-04;14:06;35.9;365.4;1.0;243.4;50.02;218;1592.7
13-11-04;14:09;35.9;364.0;1.0;243.4;50.01;241;1592.7
13-11-04;14:12;35.9;277.5;2.1;244.3;50.05;519;1592.8
13-11-04;14:15;36.2;355.8;1.3;244.3;50.03;303;1592.8
13-11-04;14:18;36.0;376.4;1.1;244.3;50.04;284;1592.8
13-11-04;14:21;36.0;371.4;2.0;244.3;50.03;475;1592.8
13-11-04;14:24;36.2;370.6;2.1;243.4;49.97;503;1592.8
13-11-04;14:27;36.1;368.7;1.7;242.4;50.02;388;1592.9
13-11-04;14:30;36.1;362.9;1.4;245.3;50.03;339;1592.9
13-11-04;14:33;36.1;366.3;1.6;243.4;50.03;383;1592.9
13-11-04;14:36;36.0;367.9;1.7;245.3;50.01;395;1592.9
13-11-04;14:39;36.0;365.0;1.7;244.3;50.03;398;1592.9
13-11-04;14:42;35.7;363.7;1.4;244.3;50.04;343;1593.0
13-11-04;14:45;35.6;360.2;0.7;244.3;50.02;153;1593.0
13-11-04;14:48;35.4;348.0;0.6;246.3;50.04;127;1593.0
13-11-04;14:51;35.5;362.9;0.8;244.3;50.07;183;1593.0
13-11-04;14:54;35.3;360.0;0.5;244.3;50.07;119;1593.0
13-11-04;14:57;35.4;361.5;0.7;245.3;50.10;157;1593.0
13-11-04;15:00;34.9;353.7;0.5;244.3;50.05;107;1593.0
13-11-04;15:03;34.9;354.3;0.4;244.3;50.08;63;1593.0
13-11-04;15:06;34.7;349.5;0.3;242.4;50.08;53;1593.0
13-11-04;15:09;34.7;351.2;0.3;244.3;50.10;59;1593.0
13-11-04;15:12;34.7;343.0;0.3;244.3;50.08;55;1593.0
13-11-04;15:15;34.6;352.4;0.2;245.3;50.07;48;1593.0
13-11-04;15:18;34.5;342.3;0.2;244.3;50.05;42;1593.0
13-11-04;15:21;34.4;345.4;0.1;244.3;50.04;34;1593.0
13-11-04;15:24;34.1;336.1;0.1;243.4;50.03;25;1593.0
13-11-04;15:27;33.7;325.3;0.1;244.3;50.03;19;1593.0
13-11-04;15:30;33.8;314.7;0.1;244.3;50.03;11;1593.0
13-11-04;15:33;33.7;314.7;0.0;243.4;50.01;8;1593.0
13-11-04;15:36;33.5;295.1;0.0;244.3;50.02;6;1593.0
13-11-04;15:39;33.4;307.3;0.0;244.3;50.0;2;1593.0
13-11-04;15:42;33.2;195.1;0.0;244.3;50.02;0;1593.0
13-11-04;15:45;33.1;126.5;0.0;38.6;50.04;0;1593.0
13-11-04;15:48;32.9;141.2;0.0;244.3;50.03;0;1593.0
13-11-04;15:51;32.7;207.2;0.0;38.6;50.05;0;1593.0
13-11-04;15:54;32.7;208.0;0.0;243.4;50.05;0;1593.0
13-11-04;15:57;32.6;138.5;0.0;244.3;50.06;0;1593.0
13-11-05;07:06;30.2;315.0;0.0;240.4;50.06;11;1593.0
13-11-05;07:09;30.2;314.5;0.1;242.4;50.05;15;1593.0
13-11-05;07:12;30.4;314.0;0.0;240.4;50.03;13;1593.0
13-11-05;07:15;30.5;315.2;0.1;240.4;50.05;12;1593.0
13-11-05;07:18;30.7;305.7;0.1;239.5;50.06;9;1593.0
13-11-05;07:21;30.7;301.7;0.0;238.5;50.02;10;1593.0
13-11-05;07:24;30.8;296.6;0.0;239.5;50.02;13;1593.0
13-11-05;07:27;30.8;307.3;0.1;240.4;50.05;15;1593.0
13-11-05;07:30;30.9;311.1;0.0;239.5;50.03;12;1593.0
13-11-05;07:33;31.0;317.1;0.1;240.4;50.02;17;1593.0
13-11-05;07:36;31.1;309.9;0.1;240.4;50.06;20;1593.0
13-11-05;07:39;31.2;323.1;0.1;240.4;50.04;19;1593.0
13-11-05;07:42;31.1;317.7;0.1;240.4;50.04;16;1593.0
13-11-05;07:45;31.1;319.0;0.1;240.4;50.03;15;1593.0
13-11-05;07:48;31.2;324.9;0.1;240.4;50.07;17;1593.0
13-11-05;07:51;31.2;327.6;0.1;239.5;50.05;18;1593.0
13-11-05;07:54;31.5;322.4;0.1;237.5;50.04;19;1593.0
13-11-05;07:57;31.4;325.1;0.1;237.5;49.99;18;1593.0
13-11-05;08:00;31.4;330.0;0.1;239.5;50.07;19;1593.0
13-11-05;08:03;31.6;324.7;0.1;241.4;50.07;22;1593.0
13-11-05;08:06;31.7;330.6;0.1;239.5;50.05;25;1593.0
13-11-05;08:09;31.7;316.5;0.1;242.4;50.06;22;1593.0
13-11-05;08:12;31.8;308.0;0.1;242.4;50.05;23;1593.0
13-11-05;08:15;31.6;329.7;0.1;244.3;50.06;24;1593.0
13-11-05;08:18;31.8;323.2;0.1;244.3;50.09;24;1593.0
13-11-05;08:21;31.8;335.7;0.1;243.4;50.10;25;1593.1
13-11-05;08:24;31.8;329.8;0.1;243.4;50.05;26;1593.1
13-11-05;08:27;31.8;329.2;0.1;238.5;50.06;25;1593.1
13-11-05;08:30;31.9;329.2;0.1;238.5;50.06;26;1593.1
13-11-05;08:33;31.8;323.1;0.1;242.4;50.07;26;1593.1
13-11-05;08:36;31.9;319.6;0.1;243.4;50.06;29;1593.1
13-11-05;08:39;31.9;326.9;0.1;242.4;50.10;28;1593.1
13-11-05;08:42;32.0;325.0;0.1;241.4;50.07;27;1593.1
13-11-05;08:45;32.3;333.5;0.1;241.4;50.04;30;1593.1
13-11-05;08:48;32.2;330.7;0.2;242.4;50.04;36;1593.1
13-11-05;08:51;32.2;334.1;0.2;242.4;50.04;44;1593.1
13-11-05;08:54;32.2;342.1;0.2;242.4;50.06;49;1593.1
13-11-05;08:57;32.0;347.4;0.3;243.4;50.07;52;1593.1
13-11-05;09:00;31.9;338.3;0.3;242.4;50.05;53;1593.1
13-11-05;09:03;32.0;348.6;0.2;241.4;50.02;47;1593.1
13-11-05;09:06;31.9;347.1;0.2;238.5;50.04;45;1593.1
13-11-05;09:09;32.2;327.2;0.2;242.4;50.04;44;1593.1
13-11-05;09:12;32.0;330.4;0.2;241.4;50.02;47;1593.1
13-11-05;09:15;32.2;334.2;0.2;242.4;50.01;45;1593.1
13-11-05;09:18;32.2;341.0;0.2;242.4;50.02;42;1593.1
13-11-05;09:21;32.0;353.4;0.2;240.4;50.06;41;1593.1
13-11-05;09:24;32.0;341.0;0.2;243.4;50.06;48;1593.1
13-11-05;09:27;32.0;326.9;0.2;243.4;50.03;48;1593.1
13-11-05;09:30;31.9;345.7;0.3;242.4;50.04;53;1593.1
13-11-05;09:33;32.0;349.0;0.3;242.4;50.04;59;1593.1
13-11-05;09:36;32.2;337.9;0.3;242.4;50.0;63;1593.1
13-11-05;09:39;32.2;345.2;0.4;242.4;50.06;68;1593.1
13-11-05;09:42;32.2;354.9;0.4;240.4;50.05;73;1593.1
13-11-05;09:45;32.3;347.3;0.5;243.4;50.02;75;1593.1
13-11-05;09:48;32.3;358.3;0.4;242.4;50.11;77;1593.1
13-11-05;09:51;32.2;372.0;0.4;243.4;50.03;83;1593.1
13-11-05;09:54;32.3;353.7;0.4;242.4;50.02;78;1593.1
13-11-05;09:57;32.4;363.5;0.4;243.4;50.03;78;1593.1
13-11-05;10:00;32.2;354.0;0.4;243.4;50.04;82;1593.1
13-11-05;10:03;32.3;358.1;0.4;242.4;50.02;85;1593.1
13-11-05;10:06;32.5;354.7;0.4;244.3;50.03;84;1593.1
13-11-05;10:09;32.5;355.6;0.4;243.4;50.02;84;1593.1
13-11-05;10:12;32.4;357.5;0.4;243.4;50.03;85;1593.1
13-11-05;10:15;32.5;372.9;0.5;243.4;50.06;90;1593.2
13-11-05;10:18;32.4;368.4;0.4;243.4;50.05;93;1593.2
13-11-05;10:21;32.5;357.8;0.5;243.4;50.04;91;1593.2
13-11-05;10:24;32.4;356.9;0.4;243.4;50.03;79;1593.2
13-11-05;10:27;32.5;354.9;0.4;243.4;50.04;73;1593.2
13-11-05;10:30;32.4;356.3;0.4;241.4;50.01;67;1593.2
13-11-05;10:33;32.2;346.1;0.3;240.4;50.02;55;1593.2
13-11-05;10:36;32.3;343.6;0.2;242.4;50.05;50;1593.2
13-11-05;10:39;32.3;336.6;0.3;241.4;50.04;56;1593.2
13-11-05;10:42;32.3;355.5;0.3;242.4;50.03;66;1593.2
13-11-05;10:45;32.3;329.4;0.3;242.4;50.04;57;1593.2
13-11-05;10:48;32.2;348.7;0.4;242.4;50.05;61;1593.2
13-11-05;10:51;32.3;351.4;0.4;241.4;50.06;62;1593.2
13-11-05;10:54;32.4;352.2;0.4;242.4;50.05;62;1593.2
13-11-05;10:57;32.2;352.8;0.4;243.4;50.00;66;1593.2
13-11-05;11:00;32.4;361.3;0.3;242.4;50.07;63;1593.2
13-11-05;11:03;32.4;350.6;0.3;242.4;50.02;59;1593.2
13-11-05;11:06;32.3;340.1;0.3;242.4;50.03;55;1593.2
13-11-05;11:09;32.3;349.3;0.4;242.4;50.05;65;1593.2
13-11-05;11:12;32.4;352.5;0.4;243.4;50.04;71;1593.2
13-11-05;11:15;32.4;358.8;0.4;242.4;50.03;76;1593.2
13-11-05;11:18;32.3;349.8;0.4;243.4;50.03;78;1593.2
13-11-05;11:21;32.4;359.7;0.4;242.4;50.03;81;1593.2
13-11-05;11:24;32.6;352.4;0.4;242.4;50.06;80;1593.2
13-11-05;11:27;32.4;363.8;0.4;241.4;50.05;79;1593.2
13-11-05;11:30;32.4;352.4;0.4;242.4;50.03;88;1593.2
13-11-05;11:33;32.6;364.4;0.5;239.5;50.02;97;1593.2
13-11-05;11:36;32.5;356.1;0.4;242.4;50.04;73;1593.2
13-11-05;11:39;32.4;350.3;0.2;242.4;50.03;33;1593.2
13-11-05;11:42;32.2;323.4;0.1;242.4;50.03;16;1593.3
13-11-05;11:45;32.2;307.4;0.0;238.5;50.03;0;1593.3
13-11-05;11:48;32.0;287.5;0.0;241.4;50.01;12;1593.3
13-11-05;11:51;32.0;337.7;0.2;242.4;50.06;39;1593.3
13-11-05;11:54;32.2;344.3;0.4;237.5;50.04;63;1593.3
13-11-05;11:57;32.0;344.9;0.2;240.4;50.09;45;1593.3
13-11-05;12:00;32.2;351.1;0.3;241.4;50.00;58;1593.3
13-11-05;12:03;32.0;366.6;0.3;241.4;50.03;51;1593.3
13-11-05;12:06;32.0;368.4;0.2;242.4;50.05;29;1593.3
13-11-05;12:09;32.2;332.2;0.2;242.4;50.06;33;1593.3
13-11-05;12:12;32.2;342.6;0.2;242.4;50.06;49;1593.3
13-11-05;12:15;32.3;347.7;0.4;241.4;50.05;65;1593.3
13-11-05;12:18;32.4;340.7;0.4;242.4;50.08;76;1593.3
13-11-05;12:21;32.4;355.3;0.4;242.4;50.05;77;1593.3
13-11-05;12:24;32.7;345.9;0.4;241.4;50.06;72;1593.3
13-11-05;12:27;32.4;341.4;0.3;242.4;50.05;61;1593.3
13-11-05;12:30;32.5;347.0;0.3;240.4;50.03;53;1593.3
13-11-05;12:33;32.3;338.5;0.2;242.4;50.04;47;1593.3
13-11-05;12:36;32.4;339.8;0.2;242.4;50.04;41;1593.3
13-11-05;12:39;32.6;323.1;0.2;241.4;50.05;37;1593.3
13-11-05;12:42;32.4;326.6;0.2;241.4;50.10;40;1593.3
13-11-05;12:45;32.5;319.0;0.2;242.4;50.09;32;1593.3
13-11-05;12:48;32.5;331.7;0.1;241.4;50.07;31;1593.3
13-11-05;12:51;32.3;344.9;0.2;242.4;50.07;39;1593.3
13-11-05;12:54;32.5;327.6;0.2;241.4;50.08;35;1593.3
13-11-05;12:57;32.5;332.8;0.1;241.4;50.09;27;1593.3
13-11-05;13:00;32.6;328.1;0.2;242.4;50.05;34;1593.3
13-11-05;13:03;32.5;333.6;0.2;242.4;50.05;34;1593.3
13-11-05;13:06;32.4;343.3;0.2;242.4;50.04;44;1593.3
13-11-05;13:09;32.6;339.5;0.2;241.4;50.06;38;1593.3
13-11-05;13:12;32.6;332.2;0.1;240.4;50.04;30;1593.3
13-11-05;13:15;32.5;337.9;0.1;241.4;50.03;32;1593.3
13-11-05;13:18;32.6;332.6;0.1;241.4;50.05;32;1593.3
13-11-05;13:21;32.6;337.0;0.1;242.4;50.04;33;1593.3
13-11-05;13:24;32.7;329.5;0.1;242.4;50.05;33;1593.3
13-11-05;13:27;32.6;342.9;0.2;241.4;50.06;37;1593.3
13-11-05;13:30;32.6;340.5;0.2;240.4;50.02;35;1593.3
13-11-05;13:33;32.7;343.0;0.2;242.4;49.98;34;1593.3
13-11-05;13:36;32.6;335.0;0.2;242.4;49.99;31;1593.3
13-11-05;13:39;32.5;324.6;0.1;242.4;50.04;28;1593.3
13-11-05;13:42;32.6;328.8;0.1;241.4;50.03;26;1593.3
13-11-05;13:45;32.6;325.4;0.1;241.4;50.05;26;1593.3
13-11-05;13:48;32.5;321.6;0.1;242.4;50.05;23;1593.3
13-11-05;13:51;32.6;330.9;0.1;243.4;50.06;29;1593.3
13-11-05;13:54;32.5;337.6;0.1;242.4;50.08;30;1593.3
13-11-05;13:57;32.7;315.8;0.2;244.3;50.08;32;1593.3
13-11-05;14:00;32.6;323.2;0.2;243.4;50.06;34;1593.3
13-11-05;14:03;32.6;323.5;0.2;240.4;50.03;37;1593.3
13-11-05;14:06;32.5;332.9;0.2;242.4;50.03;39;1593.3
13-11-05;14:09;32.7;327.3;0.2;241.4;50.03;42;1593.3
13-11-05;14:12;32.6;338.0;0.2;243.4;50.02;38;1593.3
13-11-05;14:15;32.6;336.4;0.1;242.4;50.01;32;1593.3
13-11-05;14:18;32.7;319.3;0.1;242.4;50.0;25;1593.3
13-11-05;14:21;32.5;324.0;0.1;241.4;50.01;21;1593.3
13-11-05;14:24;32.6;326.3;0.1;240.4;49.99;17;1593.3
13-11-05;14:27;32.7;320.0;0.1;242.4;50.04;15;1593.4
13-11-05;14:30;32.6;313.3;0.0;242.4;50.03;12;1593.4
13-11-05;14:33;32.5;293.9;0.0;;50.03;9;1593.4
13-11-05;14:36;32.5;302.6;0.0;242.4;50.02;8;1593.4
13-11-05;14:39;32.5;294.4;0.0;243.4;50.03;4;1593.4
13-11-05;14:42;32.4;294.1;0.0;243.4;50.05;5;1593.4
13-11-05;14:45;32.4;278.3;0.0;241.4;49.99;4;1593.4
13-11-05;14:48;32.5;299.1;0.0;243.4;50.07;1;1593.4
13-11-05;14:51;32.4;304.9;0.0;243.4;50.07;0;1593.4
13-11-05;14:54;32.3;309.9;0.0;244.3;50.06;1;1593.4
13-11-05;14:57;32.3;312.1;0.0;244.3;50.05;1;1593.4
13-11-05;15:00;32.3;244.0;0.0;244.3;50.00;0;1593.4
13-11-05;15:03;32.3;186.7;0.0;243.4;50.06;0;1593.4
13-11-05;15:06;32.2;125.8;0.0;244.3;50.04;0;1593.4
13-11-05;15:09;32.2;141.0;0.0;243.4;50.03;0;1593.4
13-11-05;15:12;32.0;209.3;0.0;243.4;50.04;0;1593.4
13-11-05;15:15;32.0;276.8;0.0;242.4;50.03;0;1593.4
13-11-06;07:15;29.7;330.1;0.0;241.4;50.06;11;1593.4
13-11-06;07:18;30.1;326.5;0.1;240.4;50.01;20;1593.4
13-11-06;07:21;30.4;363.4;0.2;240.4;50.01;45;1593.4
13-11-06;07:24;30.4;366.0;0.2;239.5;50.00;28;1593.4
13-11-06;07:27;30.4;348.3;0.1;238.5;50.02;22;1593.4
13-11-06;07:30;30.5;335.5;0.0;239.5;50.02;15;1593.4
13-11-06;07:33;30.7;335.8;0.1;239.5;50.03;21;1593.4
13-11-06;07:36;30.7;343.7;0.2;240.4;50.03;33;1593.4
13-11-06;07:39;30.8;341.3;0.2;239.5;50.03;36;1593.4
13-11-06;07:42;30.8;361.5;0.3;240.4;50.02;63;1593.4
13-11-06;07:45;31.0;369.2;0.5;240.4;50.03;105;1593.4
13-11-06;07:48;31.2;359.0;0.5;239.5;50.05;122;1593.4
13-11-06;07:51;31.2;365.4;0.5;241.4;50.04;115;1593.4
13-11-06;07:54;31.5;375.4;0.8;239.5;50.06;198;1593.4
13-11-06;07:57;31.8;378.3;1.0;240.4;50.04;234;1593.4
13-11-06;08:00;31.7;370.3;1.0;240.4;50.06;230;1593.4
13-11-06;08:03;31.8;369.8;0.6;243.4;50.07;124;1593.4
13-11-06;08:06;31.8;366.7;0.6;243.4;50.06;126;1593.4
13-11-06;08:09;32.0;359.4;1.0;242.4;50.06;216;1593.4
13-11-06;08:12;32.2;376.3;0.9;244.3;50.07;196;1593.4
13-11-06;08:15;32.3;369.2;1.7;243.4;50.04;413;1593.5
13-11-06;08:18;32.4;373.8;0.8;242.4;50.05;197;1593.5
13-11-06;08:21;32.3;358.3;0.6;242.4;50.00;113;1593.5
13-11-06;08:24;32.4;395.3;1.4;243.4;50.04;345;1593.5
13-11-06;08:27;33.1;371.0;2.5;244.3;50.04;622;1593.5
13-11-06;08:30;33.2;365.7;2.8;243.4;50.03;684;1593.6
13-11-06;08:33;33.5;378.9;2.3;243.4;50.05;554;1593.6
13-11-06;08:36;33.5;372.6;2.1;244.3;50.07;528;1593.6
13-11-06;08:39;33.5;374.2;2.2;243.4;50.04;513;1593.6
13-11-06;08:42;33.7;387.3;1.7;239.5;50.02;409;1593.7
13-11-06;08:45;33.8;375.4;2.5;244.3;50.04;613;1593.7
13-11-06;08:48;33.8;345.5;2.7;242.4;50.03;670;1593.7
13-11-06;08:51;34.0;375.7;3.5;245.3;50.00;831;1593.7
13-11-06;08:54;34.4;373.9;2.8;246.3;49.96;669;1593.8
13-11-06;08:57;34.1;368.1;1.4;243.4;50.03;336;1593.8
13-11-06;09:00;34.0;363.8;1.4;243.4;50.05;342;1593.8
13-11-06;09:03;33.8;345.9;1.9;242.4;50.03;454;1593.8
13-11-06;09:06;33.9;366.3;1.6;240.4;50.03;371;1593.9
13-11-06;09:09;33.8;367.9;1.8;242.4;50.03;426;1593.9
13-11-06;09:12;33.8;366.9;2.0;244.3;50.05;473;1593.9
13-11-06;09:15;33.5;366.0;1.0;243.4;50.05;236;1593.9
13-11-06;09:18;33.5;372.6;1.4;243.4;50.03;343;1593.9
13-11-06;09:21;33.4;364.8;1.0;242.4;49.98;193;1593.9
13-11-06;09:24;33.3;365.0;0.9;242.4;50.05;213;1594.0
13-11-06;09:27;33.2;365.7;0.9;241.4;50.07;202;1594.0
13-11-06;09:30;33.2;367.8;0.9;242.4;50.03;189;1594.0
13-11-06;09:33;33.0;357.1;0.8;241.4;50.03;177;1594.0
13-11-06;09:36;33.0;370.0;0.9;243.4;50.03;206;1594.0
13-11-06;09:39;33.0;392.5;1.1;242.4;50.04;271;1594.0
13-11-06;09:42;33.2;371.9;2.2;244.3;49.98;518;1594.0
13-11-06;09:45;33.1;377.1;2.3;244.3;50.06;545;1594.0
13-11-06;09:48;33.3;381.4;1.9;244.3;50.06;462;1594.1
13-11-06;09:51;33.0;377.9;1.0;243.4;50.05;249;1594.1
13-11-06;09:54;33.2;376.0;1.0;38.6;50.09;212;1594.1
13-11-06;09:57;32.9;355.3;0.6;243.4;50.07;143;1594.1
13-11-06;10:00;32.6;363.7;0.6;243.4;50.02;135;1594.1
13-11-06;10:03;32.6;355.5;0.6;242.4;50.02;127;1594.1
13-11-06;10:06;32.5;357.4;0.5;242.4;50.03;117;1594.1
13-11-06;10:09;32.5;363.7;0.4;242.4;50.05;100;1594.1
13-11-06;10:12;32.6;356.8;0.5;243.4;50.03;99;1594.1
13-11-06;10:15;32.5;357.4;0.5;243.4;50.01;113;1594.1
13-11-06;10:18;32.6;369.2;0.6;243.4;50.02;138;1594.2
13-11-06;10:21;32.5;366.0;0.7;243.4;50.02;133;1594.2
13-11-06;10:24;32.6;378.6;0.6;241.4;50.07;124;1594.2
13-11-06;10:27;32.7;360.0;0.5;242.4;50.05;114;1594.2
13-11-06;10:30;32.7;360.7;0.5;242.4;50.05;103;1594.2
13-11-06;10:33;32.6;362.5;0.5;241.4;50.03;93;1594.2
13-11-06;10:36;32.6;372.5;0.5;241.4;50.04;98;1594.2
13-11-06;10:39;32.9;367.3;0.5;242.4;50.03;106;1594.2
13-11-06;10:42;32.6;371.7;0.6;242.4;50.06;135;1594.2
13-11-06;10:45;32.7;372.3;0.8;243.4;50.04;188;1594.2
13-11-06;10:48;33.0;382.7;1.8;243.4;50.04;426;1594.2
13-11-06;10:51;33.4;375.8;2.3;245.3;50.05;577;1594.2
13-11-06;10:54;33.7;375.4;3.4;244.3;50.05;825;1594.3
13-11-06;10:57;34.2;371.6;2.7;38.6;50.05;640;1594.3
13-11-06;11:00;33.7;369.5;1.4;242.4;50.01;320;1594.3
13-11-06;11:03;33.9;378.8;1.3;243.4;50.01;313;1594.4
13-11-06;11:06;33.9;373.6;1.6;242.4;50.05;384;1594.4
13-11-06;11:09;33.8;380.4;1.8;243.4;50.03;446;1594.4
13-11-06;11:12;33.9;379.9;2.3;243.4;50.02;537;1594.4
13-11-06;11:15;34.2;374.4;2.4;244.3;50.04;581;1594.4
13-11-06;11:18;34.1;376.4;2.0;244.3;50.07;492;1594.5
13-11-06;11:21;34.2;374.8;2.1;243.4;50.02;514;1594.5
13-11-06;11:24;34.5;374.2;2.9;245.3;50.02;705;1594.5
13-11-06;11:27;34.7;365.7;3.8;244.3;50.01;925;1594.6
13-11-06;11:30;35.2;371.0;4.1;246.3;50.02;1027;1594.6
13-11-06;11:33;35.4;367.5;2.1;244.3;50.02;509;1594.7
13-11-06;11:36;34.8;367.8;1.5;243.4;50.02;354;1594.7
13-11-06;11:39;34.9;369.2;1.2;243.4;50.080;284;1594.7
13-11-06;11:42;34.6;365.4;1.2;241.4;50.03;284;1594.7
13-11-06;11:45;34.7;373.9;1.3;243.4;50.10;313;1594.7
13-11-06;11:48;34.6;374.2;1.5;241.4;50.07;357;1594.7
13-11-06;11:51;34.2;374.1;1.3;243.4;50.06;320;1594.8
13-11-06;11:54;34.0;373.9;1.4;243.4;50.08;347;1594.8
13-11-06;11:57;33.9;367.5;1.2;240.4;50.07;297;1594.8
13-11-06;12:00;34.0;371.3;1.3;243.4;50.05;306;1594.8
13-11-06;12:03;33.9;376.1;1.3;243.4;50.05;315;1594.8
13-11-06;12:06;33.9;376.6;1.1;243.4;50.02;265;1594.8
13-11-06;12:09;33.9;367.9;1.0;243.4;50.05;225;1594.8
13-11-06;12:12;33.7;372.9;0.9;241.4;50.0;202;1594.9
13-11-06;12:15;33.8;364.4;0.8;242.4;50.01;178;1594.9
13-11-06;12:18;33.7;372.2;0.7;243.4;50.03;156;1594.9
13-11-06;12:21;33.4;363.8;0.5;243.4;50.04;115;1594.9
13-11-06;12:24;33.5;360.6;0.5;243.4;50.03;98;1594.9
13-11-06;12:27;33.8;362.1;0.5;242.4;50.03;93;1594.9
13-11-06;12:30;33.5;373.3;0.5;243.4;50.01;91;1594.9
13-11-06;12:33;33.3;373.8;0.5;242.4;50.00;106;1594.9
13-11-06;12:36;33.3;358.3;0.6;243.4;50.00;118;1594.9
13-11-06;12:39;33.3;374.2;0.6;241.4;50.05;141;1594.9
13-11-06;12:42;33.3;368.9;0.8;242.4;50.02;187;1594.9
13-11-06;12:45;33.5;381.4;1.1;243.4;50.02;252;1594.9
13-11-06;12:48;33.8;371.4;1.2;243.4;50.04;284;1594.9
13-11-06;12:51;33.5;383.3;1.0;243.4;50.02;225;1595.0
13-11-06;12:54;33.8;368.1;0.8;243.4;50.05;177;1595.0
13-11-06;12:57;33.4;358.8;0.6;242.4;50.03;138;1595.0
13-11-06;13:00;33.7;351.7;0.5;242.4;50.02;118;1595.0
13-11-06;13:03;33.4;366.0;0.5;242.4;50.02;102;1595.0
13-11-06;13:06;33.3;356.8;0.4;239.5;50.02;79;1595.0
13-11-06;13:09;33.3;370.3;0.4;242.4;50.03;67;1595.0
13-11-06;13:12;33.1;352.7;0.4;242.4;50.01;62;1595.0
13-11-06;13:15;33.2;348.7;0.3;240.4;50.02;59;1595.0
13-11-06;13:18;33.3;341.8;0.3;243.4;50.02;57;1595.0
13-11-06;13:21;33.1;346.8;0.3;242.4;50.03;49;1595.0
13-11-06;13:24;33.1;351.7;0.3;242.4;50.03;60;1595.0
13-11-06;13:27;33.1;348.9;0.5;242.4;49.97;63;1595.0
13-11-06;13:30;33.1;354.6;0.4;242.4;50.00;63;1595.0
13-11-06;13:33;33.2;369.1;0.4;241.4;50.02;66;1595.0
13-11-06;13:36;33.3;346.8;0.4;242.4;50.03;69;1595.0
13-11-06;13:39;33.1;359.1;0.3;242.4;50.0;66;1595.0
13-11-06;13:42;33.0;352.0;0.3;243.4;50.01;53;1595.0
13-11-06;13:45;33.2;342.4;0.2;38.6;50.03;45;1595.0
13-11-06;13:48;33.1;329.1;0.2;240.4;50.03;39;1595.0
13-11-06;13:51;32.9;341.4;0.2;243.4;50.04;39;1595.0
13-11-06;13:54;33.0;341.4;0.2;243.4;50.03;39;1595.0
13-11-06;13:57;32.9;342.0;0.2;244.3;50.05;41;1595.0
13-11-06;14:00;33.0;331.9;0.1;241.4;50.03;35;1595.0
13-11-06;14:03;32.9;331.2;0.2;243.4;50.01;38;1595.0
13-11-06;14:06;32.6;324.6;0.2;244.3;50.01;34;1595.0
13-11-06;14:09;32.7;343.6;0.2;243.4;50.00;45;1595.0
13-11-06;14:12;33.1;339.9;0.3;244.3;50.00;53;1595.0
13-11-06;14:15;33.0;354.3;0.3;244.3;50.01;56;1595.1
13-11-06;14:18;32.9;352.2;0.3;244.3;49.99;50;1595.1
13-11-06;14:21;33.0;347.7;0.2;243.4;50.01;42;1595.1
13-11-06;14:24;33.0;341.6;0.1;239.5;50.02;33;1595.1
13-11-06;14:27;32.9;332.2;0.1;242.4;50.01;23;1595.1
13-11-06;14:30;32.9;344.2;0.1;242.4;50.00;14;1595.1
13-11-06;14:33;32.6;327.0;0.0;242.4;50.02;7;1595.1
13-11-06;14:36;32.6;312.7;0.0;243.4;50.02;5;1595.1
13-11-06;14:39;32.6;303.5;0.0;245.3;50.07;4;1595.1
13-11-06;14:42;32.7;299.2;0.0;243.4;50.03;4;1595.1
13-11-06;14:45;32.6;305.8;0.0;242.4;50.02;10;1595.1
13-11-06;14:48;32.6;325.0;0.1;243.4;50.02;18;1595.1
13-11-06;14:51;32.5;330.4;0.1;243.4;50.02;20;1595.1
13-11-06;14:54;32.6;322.8;0.1;242.4;50.01;24;1595.1
13-11-06;14:57;32.7;324.0;0.1;244.3;50.00;28;1595.1
13-11-06;15:00;32.5;327.0;0.1;241.4;50.03;29;1595.1
13-11-06;15:03;32.7;337.6;0.1;244.3;50.03;29;1595.1
13-11-06;15:06;32.6;328.2;0.1;243.4;49.97;27;1595.1
13-11-06;15:09;32.6;327.6;0.1;244.3;50.06;22;1595.1
13-11-06;15:12;32.5;321.5;0.1;244.3;50.02;20;1595.1
13-11-06;15:15;32.5;322.8;0.1;243.4;50.05;18;1595.1
13-11-06;15:18;32.6;311.2;0.0;243.4;50.02;9;1595.1
13-11-06;15:21;32.5;309.8;0.0;243.4;50.03;2;1595.1
13-11-06;15:24;32.4;184.5;0.0;243.4;50.02;0;1595.1
13-11-06;15:27;32.3;248.2;0.0;244.3;50.02;0;1595.1
13-11-06;15:30;32.3;255.6;0.0;239.5;50.01;0;1595.1
13-11-07;07:18;30.3;347.1;0.0;239.5;50.02;4;1595.1
13-11-07;07:21;29.7;329.7;0.0;239.5;50.02;10;1595.1
13-11-07;07:24;30.1;332.9;0.0;239.5;50.02;10;1595.1
13-11-07;07:27;30.2;338.9;0.0;242.4;50.00;12;1595.1
13-11-07;07:30;30.3;336.4;0.1;240.4;49.97;15;1595.1
13-11-07;07:33;30.3;337.3;0.1;241.4;50.02;15;1595.1
13-11-07;07:36;30.5;339.1;0.1;241.4;50.03;20;1595.1
13-11-07;07:39;30.5;325.6;0.1;242.4;50.05;21;1595.1
13-11-07;07:42;30.8;329.2;0.1;242.4;50.06;22;1595.1
13-11-07;07:45;30.9;322.9;0.2;241.4;50.02;37;1595.1
13-11-07;07:48;30.9;353.7;0.3;241.4;50.02;56;1595.1
13-11-07;07:51;30.9;356.6;0.3;243.4;50.02;61;1595.1
13-11-07;07:54;31.0;344.2;0.2;241.4;50.04;46;1595.1
13-11-07;07:57;31.0;352.7;0.2;241.4;50.03;38;1595.1
13-11-07;08:00;31.0;341.4;0.2;241.4;50.06;39;1595.1
13-11-07;08:03;31.1;339.5;0.2;239.5;50.01;47;1595.1
13-11-07;08:06;31.1;343.6;0.4;240.4;49.99;53;1595.1
13-11-07;08:09;31.2;347.6;0.3;240.4;50.05;62;1595.1
13-11-07;08:12;31.6;361.2;0.4;242.4;50.04;80;1595.1
13-11-07;08:15;31.6;363.4;0.5;242.4;50.07;108;1595.1
13-11-07;08:18;31.8;378.6;0.5;240.4;50.03;110;1595.1
13-11-07;08:21;31.8;366.2;0.6;242.4;50.01;126;1595.1
13-11-07;08:24;31.9;368.2;0.7;243.4;50.05;140;1595.1
13-11-07;08:27;32.0;373.6;0.8;242.4;50.02;184;1595.1
13-11-07;08:30;32.0;374.1;0.8;243.4;50.07;184;1595.1
13-11-07;08:33;32.0;365.9;0.8;242.4;50.07;179;1595.2
13-11-07;08:36;32.2;370.0;0.7;241.4;50.07;163;1595.2
13-11-07;08:39;32.2;375.8;0.7;242.4;50.04;145;1595.2
13-11-07;08:42;32.3;366.3;0.7;244.3;50.06;142;1595.2
13-11-07;08:45;32.4;376.4;0.6;241.4;50.07;124;1595.2
13-11-07;08:48;32.2;365.1;0.5;242.4;50.0;110;1595.2
13-11-07;08:51;32.4;370.6;0.5;242.4;50.04;109;1595.2
13-11-07;08:54;32.4;367.5;0.5;239.5;50.02;97;1595.2
13-11-07;08:57;32.3;362.4;0.3;242.4;50.02;72;1595.2
13-11-07;09:00;32.0;361.6;0.4;243.4;50.05;65;1595.2
13-11-07;09:03;32.0;353.7;0.4;242.4;50.05;81;1595.2
13-11-07;09:06;32.2;363.5;0.7;242.4;50.06;151;1595.2
13-11-07;09:09;32.5;368.1;0.9;241.4;50.05;198;1595.2
13-11-07;09:12;32.4;370.0;0.8;242.4;50.04;173;1595.2
13-11-07;09:15;32.3;371.7;0.7;242.4;50.06;155;1595.2
13-11-07;09:18;32.3;367.6;0.8;242.4;50.05;191;1595.3
13-11-07;09:21;32.2;364.3;0.7;242.4;50.03;153;1595.3
13-11-07;09:24;32.3;368.9;0.7;243.4;50.03;151;1595.3
13-11-07;09:27;31.9;379.8;0.5;242.4;50.05;121;1595.3
13-11-07;09:30;32.2;366.3;0.8;242.4;50.04;174;1595.3
13-11-07;09:33;32.2;360.6;0.7;242.4;50.05;146;1595.3
13-11-07;09:36;32.2;370.1;0.8;242.4;50.04;176;1595.3
13-11-07;09:39;32.4;368.4;1.0;242.4;50.04;235;1595.3
13-11-07;09:42;32.2;371.9;1.0;38.6;50.06;240;1595.3
13-11-07;09:45;32.0;371.1;1.1;240.4;50.05;243;1595.3
13-11-07;09:48;32.4;382.0;1.5;242.4;50.04;357;1595.3
13-11-07;09:51;32.5;376.4;2.1;239.5;49.99;483;1595.4
13-11-07;09:54;32.5;376.1;0.9;242.4;50.09;210;1595.4
13-11-07;09:57;32.2;359.0;0.5;241.4;50.02;97;1595.4
13-11-07;10:00;32.3;380.5;0.8;241.4;50.03;190;1595.4
13-11-07;10:03;32.2;372.8;0.8;241.4;50.05;188;1595.4
13-11-07;10:06;32.2;375.4;0.8;242.4;50.04;179;1595.4
13-11-07;10:09;32.0;360.6;0.6;242.4;50.06;141;1595.4
13-11-07;10:12;32.2;362.4;0.6;243.4;50.07;124;1595.4
13-11-07;10:15;32.3;349.3;0.4;243.4;50.03;88;1595.4
13-11-07;10:18;32.2;373.5;0.4;241.4;50.03;80;1595.4
13-11-07;10:21;32.0;352.8;0.3;240.4;50.05;62;1595.4
13-11-07;10:24;32.2;353.1;0.4;241.4;50.04;75;1595.4
13-11-07;10:27;32.3;369.8;0.5;242.4;50.04;79;1595.5
13-11-07;10:30;32.3;365.3;0.5;242.4;49.96;102;1595.5
13-11-07;10:33;32.3;349.8;0.5;241.4;50.07;89;1595.5
13-11-07;10:36;32.3;360.3;0.4;241.4;50.05;80;1595.5
13-11-07;10:39;32.4;353.6;0.4;240.4;50.03;68;1595.5
13-11-07;10:42;32.3;342.1;0.1;241.4;50.05;31;1595.5
13-11-07;10:45;32.3;341.7;0.2;241.4;50.03;41;1595.5
13-11-07;10:48;32.2;362.1;0.4;241.4;50.05;72;1595.5
13-11-07;10:51;32.4;356.5;0.5;242.4;50.03;92;1595.5
13-11-07;10:54;32.5;367.2;0.4;241.4;50.05;107;1595.5
13-11-07;10:57;32.6;368.5;0.7;242.4;50.05;156;1595.5
13-11-07;11:00;32.5;372.3;0.7;242.4;50.05;155;1595.5
13-11-07;11:03;32.7;376.0;0.8;242.4;50.04;166;1595.5
13-11-07;11:06;32.9;364.3;0.6;242.4;50.04;129;1595.5
13-11-07;11:09;32.5;361.9;0.5;242.4;50.04;110;1595.5
13-11-07;11:12;32.7;360.3;0.4;242.4;50.04;84;1595.5
13-11-07;11:15;32.7;349.0;0.4;240.4;50.02;71;1595.5
13-11-07;11:18;32.6;344.8;0.2;241.4;50.01;46;1595.5
13-11-07;11:21;32.3;356.3;0.2;242.4;50.04;50;1595.5
13-11-07;11:24;32.4;352.5;0.4;241.4;50.04;62;1595.5
13-11-07;11:27;32.7;352.5;0.4;241.4;50.02;84;1595.5
13-11-07;11:30;32.5;357.5;0.4;241.4;50.08;68;1595.5
13-11-07;11:33;32.6;361.2;0.2;241.4;50.01;53;1595.5
13-11-07;11:36;32.5;363.4;0.2;241.4;50.03;40;1595.6
13-11-07;11:39;32.5;340.8;0.1;241.4;50.04;25;1595.6
13-11-07;11:42;32.5;326.9;0.1;240.4;50.03;23;1595.6
13-11-07;11:45;32.5;304.6;0.1;241.4;50.03;23;1595.6
13-11-07;11:48;32.5;315.6;0.1;240.4;50.06;15;1595.6
13-11-07;11:51;32.4;310.2;0.1;239.5;50.06;14;1595.6
13-11-07;11:54;32.4;305.5;0.0;239.5;50.05;9;1595.6
13-11-07;11:57;32.3;321.3;0.0;241.4;50.07;9;1595.6
13-11-07;12:00;32.3;303.8;0.0;240.4;50.03;11;1595.6
13-11-07;12:03;32.2;316.1;0.1;241.4;50.05;12;1595.6
13-11-07;12:06;32.4;301.0;0.0;242.4;50.03;9;1595.6
13-11-07;12:09;32.2;311.1;0.1;241.4;50.04;13;1595.6
13-11-07;12:12;32.3;302.4;0.0;241.4;50.01;9;1595.6
13-11-07;12:15;32.4;295.0;0.0;241.4;50.02;10;1595.6
13-11-07;12:18;32.2;296.0;0.0;239.5;50.02;5;1595.6
13-11-07;12:21;32.2;297.9;0.0;239.5;50.04;6;1595.6
13-11-07;12:24;32.2;295.4;0.0;240.4;50.04;7;1595.6
13-11-07;12:27;32.2;323.5;0.0;240.4;50.03;6;1595.6
13-11-07;12:30;32.3;312.3;0.0;241.4;50.04;4;1595.6
13-11-07;12:33;32.3;304.1;0.1;241.4;50.04;11;1595.6
13-11-07;12:36;32.2;307.6;0.0;241.4;50.04;7;1595.6
13-11-07;12:39;32.2;307.0;0.0;240.4;50.03;6;1595.6
13-11-07;12:42;32.2;301.3;0.0;241.4;50.02;9;1595.6
13-11-07;12:45;32.2;297.0;0.0;38.6;50.05;7;1595.6
13-11-07;12:48;32.2;294.7;0.1;240.4;50.03;11;1595.6
13-11-07;12:51;32.2;305.1;0.1;240.4;50.03;12;1595.6
13-11-07;12:54;32.2;306.2;0.1;241.4;50.04;17;1595.6
13-11-07;12:57;32.2;314.6;0.1;240.4;50.0;14;1595.6
13-11-07;13:00;32.2;295.7;0.0;241.4;50.03;6;1595.6
13-11-07;13:03;32.2;305.8;0.0;240.4;50.02;3;1595.6
13-11-07;13:06;32.0;303.3;0.0;240.4;50.01;1;1595.6
13-11-07;13:09;31.9;193.5;0.0;240.4;50.03;0;1595.6
13-11-07;13:12;31.9;200.3;0.0;239.5;50.02;2;1595.6
13-11-07;13:15;31.9;195.8;0.0;240.4;50.01;1;1595.6
13-11-07;13:18;31.9;211.8;0.0;242.4;50.02;2;1595.6
13-11-07;13:21;31.9;249.7;0.0;241.4;50.04;1;1595.6
13-11-07;13:24;31.8;250.0;0.0;243.4;50.01;1;1595.6
13-11-07;13:27;31.9;250.7;0.0;241.4;50.02;2;1595.6
13-11-07;13:30;31.7;237.4;0.0;242.4;50.02;2;1595.6
13-11-07;13:33;31.8;274.3;0.0;242.4;50.02;0;1595.6
13-11-07;13:36;31.7;271.8;0.0;242.4;50.02;0;1595.6
13-11-07;13:39;31.6;284.7;0.0;241.4;50.05;0;1595.6
13-11-07;13:42;31.5;216.9;0.0;242.4;50.06;0;1595.6
13-11-07;13:45;31.4;149.2;0.0;242.4;50.03;0;1595.6
13-11-07;13:48;31.4;119.3;0.0;242.4;50.03;0;1595.6
13-11-07;13:51;31.2;187.5;0.0;242.4;50.06;1;1595.6
13-11-07;13:54;31.2;173.7;0.0;241.4;50.04;0;1595.6
13-11-07;13:57;31.1;112.9;0.0;241.4;50.02;0;1595.6
13-11-08;07:06;29.4;337.0;0.0;240.4;50.03;9;1595.6
13-11-08;07:09;30.2;325.7;0.0;240.4;50.03;9;1595.6
13-11-08;07:12;30.2;308.3;0.1;240.4;50.03;13;1595.6
13-11-08;07:15;30.3;307.3;0.1;239.5;50.05;18;1595.6
13-11-08;07:18;30.7;307.1;0.2;239.5;50.03;41;1595.6
13-11-08;07:21;30.5;322.4;0.1;239.5;50.04;21;1595.6
13-11-08;07:24;30.5;309.2;0.1;239.5;50.04;17;1595.6
13-11-08;07:27;30.4;315.3;0.1;239.5;50.04;17;1595.6
13-11-08;07:30;30.7;331.4;0.2;240.4;50.04;36;1595.6
13-11-08;07:33;31.1;361.5;1.4;241.4;49.99;320;1595.6
13-11-08;07:36;31.5;363.2;1.6;241.4;49.98;350;1595.6
13-11-08;07:39;31.7;365.1;1.6;240.4;50.03;375;1595.6
13-11-08;07:42;32.0;364.1;1.6;240.4;50.01;382;1595.6
13-11-08;07:45;32.3;367.3;1.8;240.4;50.04;431;1595.7
13-11-08;07:48;32.7;365.0;1.9;240.4;50.0;442;1595.7
13-11-08;07:51;32.4;356.9;0.7;240.4;50.06;150;1595.7
13-11-08;07:54;32.5;356.3;0.6;239.5;50.07;119;1595.7
13-11-08;07:57;32.3;360.0;0.5;241.4;50.03;124;1595.7
13-11-08;08:00;50.0;360.3;0.7;242.4;50.00;145;1595.7
13-11-08;08:03;32.5;366.2;0.8;243.4;50.02;169;1595.7
13-11-08;08:06;32.6;352.2;1.4;243.4;50.01;314;1595.7
13-11-08;08:09;33.1;365.0;2.8;244.3;50.05;673;1595.8
13-11-08;08:12;33.8;368.2;2.8;244.3;50.04;680;1595.8
13-11-08;08:15;33.9;361.9;2.8;244.3;50.03;696;1595.8
13-11-08;08:18;34.1;361.6;2.9;244.3;50.04;698;1595.9
13-11-08;08:21;34.4;359.4;2.9;245.3;50.06;693;1595.9
13-11-08;08:24;34.6;363.4;2.8;244.3;50.05;690;1595.9
13-11-08;08:27;34.8;358.3;2.9;244.3;50.04;720;1596.0
13-11-08;08:30;35.2;359.6;3.0;245.3;50.05;728;1596.0
13-11-08;08:33;35.0;356.9;3.1;246.3;50.05;752;1596.0
13-11-08;08:36;35.0;359.1;1.2;241.4;50.03;273;1596.1
13-11-08;08:39;35.0;375.5;3.4;244.3;50.04;784;1596.1
13-11-08;08:42;35.4;363.4;3.3;244.3;50.01;801;1596.1
13-11-08;08:45;35.4;357.7;3.2;245.3;50.04;783;1596.2
13-11-08;08:48;35.5;355.8;3.5;245.3;50.04;857;1596.2
13-11-08;08:51;36.1;355.9;3.8;246.3;50.05;943;1596.3
13-11-08;08:54;36.3;362.6;3.7;246.3;49.99;919;1596.3
13-11-08;08:57;36.4;355.6;4.1;245.3;50.08;988;1596.4
13-11-08;09:00;36.2;322.9;3.0;38.6;50.03;641;1596.4
13-11-08;09:03;35.7;344.5;1.1;243.4;50.05;268;1596.4
13-11-08;09:06;35.5;332.3;2.2;244.3;50.04;558;1596.4
13-11-08;09:09;35.9;329.7;1.7;244.3;50.04;385;1596.5
13-11-08;09:12;35.3;344.9;1.0;240.4;50.03;236;1596.5
13-11-08;09:15;35.3;348.3;2.2;242.4;50.02;531;1596.5
13-11-08;09:18;35.3;366.6;1.2;244.3;50.03;313;1596.5
13-11-08;09:21;35.2;356.8;3.1;245.3;50.04;761;1596.5
13-11-08;09:24;35.4;352.7;1.2;244.3;50.03;268;1596.6
13-11-08;09:27;35.2;345.9;1.2;243.4;49.98;255;1596.6
13-11-08;09:30;34.8;359.3;0.9;243.4;50.05;210;1596.6
13-11-08;09:33;34.6;364.5;1.1;243.4;50.0;252;1596.6
13-11-08;09:36;34.9;368.9;1.1;244.3;50.03;276;1596.6
13-11-08;09:39;35.0;356.1;3.7;247.3;50.03;920;1596.6
13-11-08;09:42;35.5;360.4;3.8;245.3;50.03;953;1596.7
13-11-08;09:45;35.5;345.5;3.4;245.3;50.04;843;1596.7
13-11-08;09:48;36.4;329.0;4.3;246.3;50.08;1021;1596.8
13-11-08;09:51;36.4;356.9;3.4;245.3;50.08;847;1596.8
13-11-08;09:54;36.2;360.4;2.4;245.3;50.05;573;1596.9
13-11-08;09:57;36.0;365.4;2.1;247.3;50.03;510;1596.9
13-11-08;10:00;36.1;362.4;2.8;246.3;50.01;692;1596.9
13-11-08;10:03;36.1;354.9;3.2;247.3;50.04;791;1597.0
13-11-08;10:06;36.1;367.8;2.9;246.3;50.02;707;1597.0
13-11-08;10:09;36.0;352.2;1.5;245.3;50.04;370;1597.0
13-11-08;10:12;36.0;361.5;1.8;245.3;50.02;450;1597.0
13-11-08;10:15;36.0;364.5;1.8;245.3;50.04;412;1597.0
13-11-08;10:18;35.5;362.1;1.6;245.3;50.05;378;1597.1
13-11-08;10:21;35.5;369.1;1.4;245.3;50.06;333;1597.1
13-11-08;10:24;35.4;355.9;1.5;244.3;50.04;348;1597.1
13-11-08;10:27;35.4;368.4;1.5;245.3;50.03;384;1597.1
13-11-08;10:30;35.4;364.7;1.7;245.3;50.03;428;1597.1
13-11-08;10:33;35.4;361.9;1.5;244.3;50.06;390;1597.2
13-11-08;10:36;35.4;369.2;1.6;244.3;50.04;363;1597.2
13-11-08;10:39;35.3;369.4;1.3;244.3;50.04;299;1597.2
13-11-08;10:42;34.9;357.1;1.3;244.3;50.04;291;1597.2
13-11-08;10:45;35.2;362.4;1.2;244.3;50.01;286;1597.2
13-11-08;10:48;34.9;368.9;1.2;244.3;50.06;285;1597.2
13-11-08;10:51;35.0;367.2;1.3;245.3;50.07;304;1597.3
13-11-08;10:54;34.7;365.4;1.2;244.3;50.06;272;1597.3
13-11-08;10:57;34.7;373.2;1.1;243.4;50.08;263;1597.3
13-11-08;11:00;34.6;364.3;0.9;243.4;50.00;200;1597.3
13-11-08;11:03;34.6;362.9;0.9;244.3;50.05;179;1597.3
13-11-08;11:06;34.5;360.6;0.8;244.3;50.04;174;1597.3
13-11-08;11:09;34.2;361.5;0.6;244.3;50.08;142;1597.3
13-11-08;11:12;34.5;351.7;0.6;244.3;50.03;138;1597.3
13-11-08;11:15;34.2;360.2;0.7;243.4;50.01;149;1597.3
13-11-08;11:18;33.9;360.7;0.6;245.3;50.05;140;1597.3
13-11-08;11:21;34.0;361.6;0.7;244.3;50.03;139;1597.3
13-11-08;11:24;34.1;357.7;0.8;244.3;49.97;157;1597.4
