data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-11-08;11:27;34.0;359.6;0.8;243.4;50.03;196;1597.4
13-11-08;11:30;34.2;367.0;1.0;242.4;50.01;218;1597.4
13-11-08;11:33;33.9;365.7;1.0;242.4;50.03;226;1597.4
13-11-08;11:36;34.1;373.2;0.9;243.4;50.0;198;1597.4
13-11-08;11:39;34.0;364.4;0.8;242.4;50.05;176;1597.4
13-11-08;11:42;33.8;365.1;0.7;243.4;50.04;174;1597.4
13-11-08;11:45;33.8;366.2;0.7;243.4;50.04;174;1597.4
13-11-08;11:48;34.1;360.7;1.1;243.4;50.03;254;1597.4
13-11-08;11:51;34.1;367.3;1.4;244.3;50.04;331;1597.4
13-11-08;11:54;34.0;370.1;1.5;241.4;50.02;344;1597.5
13-11-08;11:57;34.2;360.6;1.4;239.5;50.04;326;1597.5
13-11-08;12:00;34.2;385.1;1.8;243.4;50.01;434;1597.5
13-11-08;12:03;34.2;370.6;1.8;243.4;50.05;441;1597.5
13-11-08;12:06;34.9;367.8;2.1;244.3;50.06;500;1597.6
13-11-08;12:09;35.0;367.2;4.4;245.3;50.05;1054;1597.6
13-11-08;12:12;35.5;342.6;4.6;246.3;50.05;1141;1597.6
13-11-08;12:15;35.7;355.6;2.1;244.3;50.06;537;1597.7
13-11-08;12:18;36.1;350.9;5.9;247.3;50.06;1446;1597.7
13-11-08;12:21;36.2;341.0;4.4;246.3;50.01;1044;1597.8
13-11-08;12:24;36.1;364.3;2.4;244.3;50.02;554;1597.8
13-11-08;12:27;36.0;346.2;1.8;243.4;50.02;428;1597.9
13-11-08;12:30;36.2;339.2;2.8;245.3;50.00;687;1597.9
13-11-08;12:33;35.9;356.8;2.0;244.3;50.03;488;1597.9
13-11-08;12:36;35.9;363.2;2.1;244.3;50.04;526;1597.9
13-11-08;12:39;35.9;361.9;1.8;243.4;50.03;426;1598.0
13-11-08;12:42;35.6;360.3;1.5;244.3;50.03;352;1598.0
13-11-08;12:45;35.4;361.3;1.4;243.4;50.04;331;1598.0
13-11-08;12:48;35.5;372.0;1.5;243.4;50.04;333;1598.0
13-11-08;12:51;35.6;356.6;2.3;245.3;50.06;568;1598.0
13-11-08;12:54;35.3;354.3;1.0;243.4;50.07;237;1598.1
13-11-08;12:57;34.9;350.9;1.0;243.4;50.02;223;1598.1
13-11-08;13:00;35.3;308.7;1.0;243.4;50.01;220;1598.1
13-11-08;13:03;34.9;363.5;1.0;243.4;50.01;235;1598.1
13-11-08;13:06;34.9;362.6;1.0;243.4;50.05;240;1598.1
13-11-08;13:09;34.8;363.1;1.1;243.4;50.03;266;1598.1
13-11-08;13:12;34.9;362.8;1.3;243.4;50.05;312;1598.1
13-11-08;13:15;35.0;370.3;1.6;242.4;50.04;381;1598.1
13-11-08;13:18;35.0;372.0;1.4;242.4;50.04;333;1598.2
13-11-08;13:21;34.7;359.4;1.0;243.4;50.05;203;1598.2
13-11-08;13:24;34.7;348.9;0.8;243.4;50.05;173;1598.2
13-11-08;13:27;34.6;356.5;0.7;243.4;50.03;161;1598.2
13-11-08;13:30;34.5;355.5;0.7;243.4;50.02;156;1598.2
13-11-08;13:33;34.4;365.3;0.7;241.4;50.01;124;1598.2
13-11-08;13:36;34.2;361.3;0.6;243.4;50.02;142;1598.2
13-11-08;13:39;34.2;353.7;0.7;243.4;50.04;159;1598.2
13-11-08;13:42;33.9;358.0;0.6;243.4;50.04;115;1598.2
13-11-08;13:45;34.1;344.9;0.5;243.4;50.06;92;1598.2
13-11-08;13:48;34.0;345.9;0.5;244.3;50.05;86;1598.2
13-11-08;13:51;33.8;345.2;0.2;244.3;50.05;53;1598.2
13-11-08;13:54;33.8;333.9;0.2;243.4;50.07;51;1598.2
13-11-08;13:57;33.7;333.9;0.2;243.4;50.05;38;1598.3
13-11-08;14:00;33.5;320.8;0.2;243.4;50.03;52;1598.3
13-11-08;14:03;33.7;333.9;0.3;244.3;50.05;68;1598.3
13-11-08;14:06;33.7;354.7;0.4;243.4;50.07;80;1598.3
13-11-08;14:09;33.5;345.4;0.6;245.3;49.99;98;1598.3
13-11-08;14:12;33.7;342.1;0.5;243.4;50.05;102;1598.3
13-11-08;14:15;33.4;349.8;0.5;244.3;50.05;118;1598.3
13-11-08;14:18;33.5;352.8;0.6;241.4;50.02;121;1598.3
13-11-08;14:21;33.7;339.4;0.5;244.3;50.03;132;1598.3
13-11-08;14:24;33.8;354.9;0.7;245.3;50.03;150;1598.3
13-11-08;14:27;33.8;348.6;0.7;245.3;50.03;159;1598.3
13-11-08;14:30;33.8;353.6;0.8;245.3;50.02;162;1598.3
13-11-08;14:33;33.5;352.7;0.7;244.3;50.02;153;1598.3
13-11-08;14:36;33.7;346.1;0.8;244.3;50.02;175;1598.3
13-11-08;14:39;33.7;366.0;0.8;245.3;50.03;188;1598.3
13-11-08;14:42;33.8;352.1;0.7;244.3;50.01;150;1598.3
13-11-08;14:45;33.8;338.8;1.1;243.4;50.04;253;1598.4
13-11-08;14:48;34.0;366.3;2.7;246.3;50.04;657;1598.4
13-11-08;14:51;34.1;353.0;1.8;244.3;50.04;425;1598.4
13-11-08;14:54;33.8;343.6;0.3;245.3;50.06;53;1598.4
13-11-08;14:57;33.7;329.2;0.2;245.3;50.04;40;1598.4
13-11-08;15:00;33.4;304.6;0.5;245.3;50.04;115;1598.4
13-11-08;15:03;33.5;330.9;0.4;244.3;50.07;71;1598.4
13-11-08;15:06;33.4;325.6;0.4;245.3;50.06;67;1598.4
13-11-08;15:09;33.4;362.1;0.5;245.3;50.0;81;1598.4
13-11-08;15:12;33.3;356.9;0.4;245.3;50.06;70;1598.4
13-11-08;15:15;33.2;326.8;0.1;244.3;50.08;27;1598.4
13-11-08;15:18;33.1;308.6;0.0;245.3;50.05;11;1598.4
13-11-08;15:21;33.0;297.6;0.0;245.3;50.07;2;1598.4
13-11-08;15:24;32.9;211.5;0.0;244.3;50.08;0;1598.4
13-11-08;15:27;32.6;145.1;0.0;244.3;50.06;0;1598.4
13-11-08;15:30;32.6;121.1;0.0;244.3;50.0;0;1598.4
13-11-08;15:33;32.5;188.5;0.0;244.3;50.06;0;1598.4
13-11-08;15:36;32.4;245.0;0.0;38.6;50.05;0;1598.4
13-11-08;15:39;32.4;175.9;0.0;243.4;50.05;0;1598.4
13-11-08;15:42;32.3;108.3;0.0;243.4;50.03;0;1598.4
13-11-09;07:24;30.1;320.3;0.0;243.4;50.03;6;1598.4
13-11-09;07:27;30.3;320.6;0.0;242.4;50.01;7;1598.4
13-11-09;07:30;30.3;304.9;0.0;243.4;50.04;7;1598.4
13-11-09;07:33;30.5;307.7;0.0;242.4;50.04;12;1598.4
13-11-09;07:36;30.7;316.9;0.1;242.4;50.06;12;1598.4
13-11-09;07:39;30.5;321.2;0.1;242.4;50.05;15;1598.4
13-11-09;07:42;30.8;321.2;0.1;242.4;50.03;20;1598.4
13-11-09;07:45;30.9;329.2;0.1;241.4;50.04;25;1598.4
13-11-09;07:48;30.9;323.5;0.1;244.3;50.04;28;1598.4
13-11-09;07:51;30.9;333.6;0.2;241.4;50.00;30;1598.4
13-11-09;07:54;31.1;344.8;0.1;242.4;50.04;33;1598.4
13-11-09;07:57;31.2;336.1;0.2;242.4;50.09;38;1598.4
13-11-09;08:00;31.2;345.8;0.2;38.6;50.06;47;1598.4
13-11-09;08:03;31.1;345.8;0.2;243.4;50.06;47;1598.4
13-11-09;08:06;31.2;331.2;0.2;242.4;50.03;39;1598.5
13-11-09;08:09;31.4;335.4;0.2;241.4;50.00;39;1598.5
13-11-09;08:12;31.5;343.6;0.2;240.4;50.01;44;1598.5
13-11-09;08:15;31.6;345.1;0.2;240.4;50.00;45;1598.5
13-11-09;08:18;31.6;339.2;0.2;241.4;50.03;47;1598.5
13-11-09;08:21;31.7;343.3;0.3;241.4;50.02;50;1598.5
13-11-09;08:24;31.8;353.9;0.4;241.4;50.01;60;1598.5
13-11-09;08:27;31.9;351.4;0.3;240.4;50.00;73;1598.5
13-11-09;08:30;32.0;353.7;0.4;241.4;50.03;78;1598.5
13-11-09;08:33;32.0;365.9;0.4;241.4;50.03;89;1598.5
13-11-09;08:36;32.0;360.9;0.5;241.4;50.05;102;1598.5
13-11-09;08:39;32.3;360.9;0.5;240.4;50.02;108;1598.5
13-11-09;08:42;32.5;362.9;0.6;240.4;50.02;140;1598.5
13-11-09;08:45;32.6;370.0;0.9;240.4;50.03;206;1598.5
13-11-09;08:48;32.9;339.4;2.3;242.4;50.03;558;1598.5
13-11-09;08:51;33.2;389.2;2.7;242.4;50.08;638;1598.5
13-11-09;08:54;33.8;366.5;3.4;242.4;50.08;808;1598.6
13-11-09;08:57;34.1;361.0;3.4;242.4;50.08;804;1598.6
13-11-09;09:00;34.2;369.4;2.7;242.4;50.02;667;1598.7
13-11-09;09:03;34.4;365.3;2.5;241.4;50.06;619;1598.7
13-11-09;09:06;34.5;360.9;1.5;241.4;50.05;359;1598.7
13-11-09;09:09;34.2;351.5;1.8;242.4;50.07;419;1598.7
13-11-09;09:12;34.4;364.3;1.6;242.4;50.04;364;1598.8
13-11-09;09:15;34.6;354.1;2.4;242.4;50.04;591;1598.8
13-11-09;09:18;35.0;358.3;3.0;243.4;50.01;735;1598.8
13-11-09;09:21;35.3;372.6;3.2;243.4;50.04;776;1598.9
13-11-09;09:24;35.4;343.0;4.1;244.3;50.05;984;1598.9
13-11-09;09:27;35.9;336.4;2.4;243.4;50.02;598;1598.9
13-11-09;09:30;35.4;358.0;1.1;241.4;50.05;264;1599.0
13-11-09;09:33;35.0;363.1;1.0;241.4;50.06;214;1599.0
13-11-09;09:36;34.9;363.8;0.9;241.4;50.05;202;1599.0
13-11-09;09:39;34.9;357.4;1.0;241.4;50.04;233;1599.0
13-11-09;09:42;34.7;355.9;1.2;242.4;50.07;288;1599.0
13-11-09;09:45;35.2;309.5;2.0;242.4;50.07;449;1599.0
13-11-09;09:48;35.3;387.4;2.0;242.4;50.05;457;1599.1
13-11-09;09:51;36.2;360.0;3.6;244.3;50.02;864;1599.1
13-11-09;09:54;36.5;354.4;4.9;244.3;50.09;1173;1599.2
13-11-09;09:57;36.9;350.0;4.6;245.3;50.02;1110;1599.2
13-11-09;10:00;37.2;347.0;4.5;245.3;50.03;1109;1599.3
13-11-09;10:03;37.5;348.1;4.8;243.4;50.05;1156;1599.3
13-11-09;10:06;37.5;348.6;4.9;242.4;50.04;1174;1599.4
13-11-09;10:09;37.8;330.9;3.9;244.3;50.05;947;1599.5
13-11-09;10:12;38.0;335.0;4.7;245.3;50.04;1146;1599.5
13-11-09;10:15;38.3;342.9;4.7;245.3;50.06;1140;1599.6
13-11-09;10:18;37.9;342.1;4.8;245.3;50.04;1169;1599.6
13-11-09;10:21;38.3;339.5;4.8;245.3;50.03;1177;1599.7
13-11-09;10:24;38.6;345.4;4.9;245.3;50.07;1180;1599.7
13-11-09;10:27;38.7;336.1;4.7;244.3;50.02;1154;1599.8
13-11-09;10:30;38.6;341.8;4.0;244.3;50.05;940;1599.9
13-11-09;10:33;38.7;344.2;4.7;244.3;50.07;1132;1599.9
13-11-09;10:36;38.7;337.5;4.9;244.3;50.06;1172;1600.0
13-11-09;10:39;38.7;340.5;4.8;244.3;50.07;1168;1600.0
13-11-09;10:42;39.0;341.8;4.8;244.3;50.06;1172;1600.1
13-11-09;10:45;39.0;338.3;4.8;244.3;50.00;1167;1600.1
13-11-09;10:48;39.0;343.7;4.9;244.3;50.02;1178;1600.2
13-11-09;10:51;39.2;342.0;4.8;244.3;50.02;1163;1600.3
13-11-09;10:54;39.5;340.7;4.9;245.3;50.05;1186;1600.3
13-11-09;10:57;39.5;329.1;5.0;244.3;50.07;1226;1600.4
13-11-09;11:00;39.7;334.7;5.5;245.3;50.07;1328;1600.4
13-11-09;11:03;38.9;332.8;1.2;242.4;50.07;256;1600.5
13-11-09;11:06;38.3;349.2;1.0;242.4;50.07;238;1600.5
13-11-09;11:09;37.7;351.8;0.7;242.4;50.03;163;1600.5
13-11-09;11:12;37.0;343.6;0.4;240.4;50.12;85;1600.5
13-11-09;11:15;36.5;334.4;0.4;241.4;50.05;59;1600.5
13-11-09;11:18;36.1;326.5;0.3;241.4;50.06;52;1600.5
13-11-09;11:21;35.9;339.9;0.3;241.4;50.0;50;1600.5
13-11-09;11:24;35.5;330.9;0.2;241.4;50.04;44;1600.5
13-11-09;11:27;35.5;328.4;0.2;241.4;50.03;34;1600.5
13-11-09;11:30;35.3;311.5;0.1;241.4;50.04;22;1600.5
13-11-09;11:33;34.8;304.8;0.0;241.4;50.04;14;1600.5
13-11-09;11:36;34.7;312.0;0.1;241.4;50.04;14;1600.5
13-11-09;11:39;34.5;298.2;0.0;240.4;50.06;7;1600.5
13-11-09;11:42;34.4;301.1;0.0;240.4;50.05;3;1600.5
13-11-09;11:45;34.2;309.0;0.0;240.4;50.03;5;1600.5
13-11-09;11:48;33.9;310.6;0.0;240.4;50.05;4;1600.5
13-11-09;11:51;33.7;302.6;0.1;241.4;50.06;11;1600.5
13-11-09;11:54;33.7;313.0;0.1;241.4;50.05;21;1600.5
13-11-09;11:57;33.7;324.3;0.1;241.4;50.02;33;1600.5
13-11-09;12:00;33.7;331.2;0.2;241.4;50.03;41;1600.5
13-11-09;12:03;33.7;334.4;0.2;240.4;50.04;39;1600.5
13-11-09;12:06;33.4;340.7;0.2;241.4;50.02;43;1600.5
13-11-09;12:09;33.3;331.3;0.2;241.4;50.03;36;1600.5
13-11-09;12:12;33.3;339.4;0.2;241.4;50.03;41;1600.5
13-11-09;12:15;33.3;322.2;0.1;241.4;50.01;23;1600.5
13-11-09;12:18;33.2;311.2;0.1;241.4;50.05;16;1600.5
13-11-09;12:21;33.0;310.1;0.1;241.4;50.04;17;1600.5
13-11-09;12:24;33.0;316.9;0.1;242.4;50.05;26;1600.5
13-11-09;12:27;32.7;333.8;0.1;241.4;50.02;26;1600.5
13-11-09;12:30;33.0;327.3;0.2;241.4;50.02;39;1600.5
13-11-09;12:33;32.7;336.1;0.2;241.4;50.06;48;1600.5
13-11-09;12:36;32.9;328.7;0.2;241.4;50.05;34;1600.6
13-11-09;12:39;32.6;340.1;0.2;243.4;50.06;40;1600.6
13-11-09;12:42;32.7;330.3;0.1;241.4;50.05;29;1600.6
13-11-09;12:45;32.5;325.3;0.1;241.4;50.08;18;1600.6
13-11-09;12:48;32.5;310.2;0.0;242.4;50.07;11;1600.6
13-11-09;12:51;32.4;312.7;0.1;242.4;50.08;18;1600.6
13-11-09;12:54;32.5;316.6;0.1;241.4;50.07;16;1600.6
13-11-09;12:57;32.5;321.3;0.1;241.4;50.06;16;1600.6
13-11-09;13:00;32.3;317.7;0.1;241.4;50.07;24;1600.6
13-11-09;13:03;32.4;323.4;0.1;241.4;50.06;24;1600.6
13-11-09;13:06;32.4;324.1;0.1;242.4;50.03;21;1600.6
13-11-09;13:09;32.2;327.9;0.1;240.4;50.06;15;1600.6
13-11-09;13:12;32.2;303.9;0.0;241.4;50.00;7;1600.6
13-11-09;13:15;32.2;310.1;0.0;241.4;50.03;2;1600.6
13-11-09;13:18;32.0;212.2;0.0;241.4;50.06;0;1600.6
13-11-09;13:21;32.0;157.7;0.0;241.4;50.09;0;1600.6
13-11-09;13:48;31.6;320.6;0.0;241.4;50.07;7;1600.6
13-11-09;13:51;31.6;321.9;0.0;241.4;50.06;6;1600.6
13-11-09;13:54;31.7;322.9;0.0;241.4;50.06;15;1600.6
13-11-09;13:57;31.8;295.7;0.0;241.4;50.05;4;1600.6
13-11-09;14:00;31.6;275.6;0.0;242.4;50.03;0;1600.6
13-11-09;14:03;31.5;269.2;0.0;242.4;50.03;0;1600.6
13-11-09;14:06;31.5;199.3;0.0;243.4;50.03;0;1600.6
13-11-09;14:09;31.5;132.2;0.0;242.4;50.04;0;1600.6
13-11-09;14:48;31.1;306.2;0.0;242.4;50.04;6;1600.6
13-11-09;14:51;31.4;293.1;0.0;242.4;50.04;7;1600.6
13-11-09;14:54;31.2;302.4;0.0;242.4;50.05;3;1600.6
13-11-09;14:57;31.2;296.1;0.0;241.4;50.03;3;1600.6
13-11-09;15:00;31.2;192.6;0.0;38.6;50.05;0;1600.6
13-11-09;15:03;31.2;195.1;0.0;242.4;50.05;0;1600.6
13-11-09;15:06;31.2;153.8;0.0;242.4;50.03;0;1600.6
13-11-09;15:09;31.2;116.0;0.0;241.4;50.03;0;1600.6
13-11-09;15:12;31.2;182.5;0.0;242.4;50.05;0;1600.6
13-11-09;15:15;31.2;218.8;0.0;242.4;50.02;0;1600.6
13-11-09;15:18;31.2;194.5;0.0;241.4;50.01;0;1600.6
13-11-09;15:21;31.2;151.0;0.0;241.4;50.01;0;1600.6
13-11-09;15:24;31.1;142.3;0.0;242.4;50.02;0;1600.6
13-11-09;15:27;31.1;135.7;0.0;242.4;50.02;0;1600.6
13-11-09;15:30;31.1;125.2;0.0;241.4;50.00;0;1600.6
13-11-09;15:33;31.1;108.2;0.0;241.4;50.00;0;1600.6
13-11-10;08:15;30.1;343.7;0.0;240.4;50.04;4;1600.6
13-11-10;08:18;30.3;333.2;0.0;241.4;50.00;7;1600.6
13-11-10;08:21;30.3;331.6;0.0;240.4;50.08;9;1600.6
13-11-10;08:24;30.4;330.1;0.0;240.4;50.04;10;1600.6
13-11-10;08:27;30.5;331.9;0.0;240.4;50.05;11;1600.6
13-11-10;08:30;30.5;336.4;0.0;240.4;50.02;14;1600.6
13-11-10;08:33;30.8;336.1;0.1;240.4;50.02;17;1600.6
13-11-10;08:36;30.9;319.6;0.1;242.4;50.04;19;1600.6
13-11-10;08:39;30.9;318.3;0.1;241.4;50.02;25;1600.6
13-11-10;08:42;30.8;320.5;0.1;240.4;50.02;29;1600.6
13-11-10;08:45;31.0;342.9;0.1;241.4;50.06;33;1600.6
13-11-10;08:48;31.0;355.3;0.1;241.4;50.03;30;1600.6
13-11-10;08:51;31.1;337.7;0.2;38.6;50.03;29;1600.6
13-11-10;08:54;31.4;341.6;0.2;241.4;50.05;37;1600.6
13-11-10;08:57;31.5;343.7;0.3;242.4;50.03;61;1600.6
13-11-10;09:00;31.4;374.1;0.5;241.4;50.04;93;1600.6
13-11-10;09:03;31.8;366.5;0.6;241.4;50.05;106;1600.6
13-11-10;09:06;31.8;359.0;0.5;241.4;50.03;112;1600.6
13-11-10;09:09;31.9;374.7;0.5;242.4;50.05;121;1600.6
13-11-10;09:12;31.8;372.0;0.6;241.4;50.01;132;1600.6
13-11-10;09:15;31.9;378.2;0.7;242.4;50.02;164;1600.6
13-11-10;09:18;32.2;377.6;1.0;241.4;50.04;227;1600.6
13-11-10;09:21;32.4;375.1;1.3;242.4;50.03;312;1600.6
13-11-10;09:24;32.5;376.7;1.8;242.4;50.01;430;1600.7
13-11-10;09:27;33.0;367.6;2.4;243.4;50.00;583;1600.7
13-11-10;09:30;33.2;370.1;3.0;244.3;50.00;726;1600.7
13-11-10;09:33;33.5;382.7;3.6;245.3;50.00;871;1600.8
13-11-10;09:36;34.0;368.5;4.4;244.3;50.02;1064;1600.8
13-11-10;09:39;34.6;372.6;4.1;244.3;50.03;1010;1600.9
13-11-10;09:42;34.9;379.6;4.9;245.3;50.07;1207;1600.9
13-11-10;09:45;35.4;339.4;4.8;245.3;50.03;1199;1601.0
13-11-10;09:48;35.3;308.6;4.1;244.3;50.03;968;1601.0
13-11-10;09:51;35.6;373.3;2.9;244.3;50.02;657;1601.1
13-11-10;09:54;35.9;342.3;3.0;244.3;50.02;702;1601.1
13-11-10;09:57;36.3;342.4;4.1;245.3;50.05;1068;1601.2
13-11-10;10:00;36.1;373.3;3.0;244.3;50.06;726;1601.2
13-11-10;10:03;35.7;354.9;1.2;240.4;50.04;275;1601.2
13-11-10;10:06;35.4;361.6;0.9;242.4;50.04;219;1601.2
13-11-10;10:09;35.2;368.9;0.9;242.4;50.04;210;1601.2
13-11-10;10:12;34.9;367.0;0.8;241.4;50.03;180;1601.2
13-11-10;10:15;34.7;362.4;0.7;242.4;50.04;136;1601.3
13-11-10;10:18;34.7;354.3;0.5;241.4;50.02;105;1601.3
13-11-10;10:21;34.6;355.8;0.4;241.4;50.04;77;1601.3
13-11-10;10:24;34.4;345.2;0.3;241.4;50.05;64;1601.3
13-11-10;10:27;34.2;346.2;0.3;241.4;50.03;59;1601.3
13-11-10;10:30;34.0;343.0;0.3;38.6;50.04;61;1601.3
13-11-10;10:33;33.8;344.3;0.3;241.4;50.04;60;1601.3
13-11-10;10:36;33.9;349.6;0.0;241.4;50.03;62;1601.3
13-11-10;10:39;34.0;348.1;0.4;242.4;50.02;57;1601.3
13-11-10;10:42;33.9;352.4;0.3;240.4;50.04;55;1601.3
13-11-10;10:45;33.7;351.2;0.2;241.4;50.05;53;1601.3
13-11-10;10:48;33.5;357.7;0.2;241.4;50.04;50;1601.3
13-11-10;10:51;33.4;346.4;0.2;241.4;50.04;38;1601.3
13-11-10;10:54;33.4;339.2;0.1;241.4;50.05;36;1601.3
13-11-10;10:57;33.4;341.0;0.2;241.4;50.03;38;1601.3
13-11-10;11:00;33.4;343.3;0.2;241.4;50.04;41;1601.3
13-11-10;11:03;33.3;327.6;0.2;241.4;50.05;37;1601.3
13-11-10;11:06;33.2;336.0;0.2;240.4;50.03;38;1601.3
13-11-10;11:09;33.2;340.7;0.2;242.4;50.04;37;1601.3
13-11-10;11:12;33.3;344.0;0.2;240.4;49.98;41;1601.3
13-11-10;11:15;33.1;353.9;0.2;241.4;50.09;45;1601.3
13-11-10;11:18;33.2;345.5;0.2;240.4;50.08;47;1601.3
13-11-10;11:21;33.0;348.1;0.2;241.4;50.03;51;1601.3
13-11-10;11:24;33.1;359.0;0.3;243.4;50.03;54;1601.3
13-11-10;11:27;33.2;354.4;0.3;240.4;50.05;60;1601.3
13-11-10;11:30;33.2;355.8;0.4;241.4;50.03;71;1601.3
13-11-10;11:33;33.2;358.1;0.5;241.4;50.03;100;1601.3
13-11-10;11:36;33.3;368.9;0.6;241.4;50.06;114;1601.3
13-11-10;11:39;33.4;371.0;0.6;241.4;50.05;119;1601.3
13-11-10;11:42;33.3;364.1;0.4;241.4;50.03;87;1601.3
13-11-10;11:45;33.2;348.4;0.4;240.4;50.03;86;1601.3
13-11-10;11:48;33.5;369.7;0.6;241.4;50.05;123;1601.4
13-11-10;11:51;33.1;360.6;0.6;241.4;50.04;124;1601.4
13-11-10;11:54;33.2;366.2;0.6;241.4;50.08;141;1601.4
13-11-10;11:57;33.3;380.1;0.8;241.4;50.02;188;1601.4
13-11-10;12:00;33.4;377.7;1.0;241.4;50.02;231;1601.4
13-11-10;12:03;33.4;378.5;0.9;242.4;50.03;207;1601.4
13-11-10;12:06;33.3;368.5;1.0;241.4;50.03;238;1601.4
13-11-10;12:09;33.4;364.4;1.5;242.4;50.02;365;1601.4
13-11-10;12:12;33.9;376.7;1.7;243.4;50.03;416;1601.4
13-11-10;12:15;33.8;373.0;1.7;242.4;50.03;406;1601.5
13-11-10;12:18;34.0;382.0;1.3;242.4;50.04;322;1601.5
13-11-10;12:21;33.9;361.2;1.2;241.4;50.02;264;1601.5
13-11-10;12:24;33.9;353.6;5.0;245.3;50.04;1218;1601.5
13-11-10;12:27;34.7;373.0;1.5;241.4;50.03;350;1601.6
13-11-10;12:30;34.2;377.4;1.3;241.4;50.00;305;1601.6
13-11-10;12:33;34.6;391.5;3.4;244.3;50.01;856;1601.6
13-11-10;12:36;34.6;370.3;1.4;242.4;50.02;330;1601.6
13-11-10;12:39;34.5;368.5;1.2;242.4;50.09;298;1601.6
13-11-10;12:42;34.5;365.3;1.1;241.4;50.04;251;1601.7
13-11-10;12:45;34.2;367.2;1.1;242.4;50.04;248;1601.7
13-11-10;12:48;34.5;369.5;1.7;242.4;50.06;406;1601.7
13-11-10;12:51;34.5;371.1;2.1;243.4;50.04;521;1601.7
13-11-10;12:54;34.8;382.7;5.7;246.3;50.06;1343;1601.7
13-11-10;12:57;35.2;392.4;2.9;243.4;50.04;697;1601.8
13-11-10;13:00;35.6;359.9;3.1;244.3;50.01;732;1601.8
13-11-10;13:03;35.6;301.9;3.7;244.3;50.03;901;1601.9
13-11-10;13:06;35.9;361.2;2.9;243.4;50.01;699;1601.9
13-11-10;13:09;36.1;377.0;4.2;245.3;50.04;1033;1602.0
13-11-10;13:12;36.0;365.9;1.7;242.4;50.0;405;1602.0
13-11-10;13:15;35.5;365.3;1.2;240.4;50.06;258;1602.0
13-11-10;13:18;35.4;365.9;1.1;241.4;50.05;272;1602.0
13-11-10;13:21;35.0;368.4;1.1;242.4;50.06;251;1602.0
13-11-10;13:24;34.9;360.3;0.9;241.4;50.04;212;1602.1
13-11-10;13:27;34.9;369.2;0.9;241.4;50.03;216;1602.1
13-11-10;13:30;34.8;366.7;1.0;241.4;50.03;237;1602.1
13-11-10;13:33;34.6;367.0;1.0;242.4;50.05;219;1602.1
13-11-10;13:36;34.8;370.4;1.0;241.4;50.05;253;1602.1
13-11-10;13:39;34.7;375.4;1.0;241.4;50.07;244;1602.1
13-11-10;13:42;34.6;379.5;0.8;242.4;50.04;174;1602.1
13-11-10;13:45;34.7;363.1;0.7;241.4;50.05;168;1602.1
13-11-10;13:48;34.2;361.2;0.7;241.4;50.05;133;1602.1
13-11-10;13:51;34.4;360.9;0.5;243.4;50.06;99;1602.1
13-11-10;13:54;34.1;362.2;0.4;239.5;50.05;82;1602.1
13-11-10;13:57;34.0;367.0;0.4;241.4;50.06;81;1602.2
13-11-10;14:00;33.9;361.0;0.5;241.4;50.03;108;1602.2
13-11-10;14:03;34.0;361.6;0.6;241.4;50.03;126;1602.2
13-11-10;14:06;33.9;358.1;0.5;241.4;50.02;115;1602.2
13-11-10;14:09;33.9;372.2;0.7;242.4;50.02;161;1602.2
13-11-10;14:12;33.9;365.9;0.5;241.4;50.04;108;1602.2
13-11-10;14:15;33.7;356.8;0.4;241.4;50.04;88;1602.2
13-11-10;14:18;33.7;360.0;0.3;241.4;50.05;57;1602.2
13-11-10;14:21;33.8;344.9;0.4;241.4;50.06;74;1602.2
13-11-10;14:24;33.8;366.9;0.4;241.4;50.05;99;1602.2
13-11-10;14:27;33.8;364.1;0.5;241.4;50.03;100;1602.2
13-11-10;14:30;33.7;356.1;0.4;239.5;50.05;84;1602.2
13-11-10;14:33;33.7;349.9;0.4;240.4;50.05;62;1602.2
13-11-10;14:36;33.5;339.9;0.2;241.4;50.05;46;1602.2
13-11-10;14:39;33.3;343.7;0.2;241.4;50.05;44;1602.2
13-11-10;14:42;33.5;341.0;0.2;241.4;50.02;42;1602.2
13-11-10;14:45;33.4;345.1;0.2;241.4;50.0;45;1602.2
13-11-10;14:48;33.3;364.5;0.5;242.4;50.05;93;1602.2
13-11-10;14:51;33.7;364.3;0.5;38.6;50.04;116;1602.2
13-11-10;14:54;33.2;355.2;0.4;241.4;50.03;75;1602.2
13-11-10;14:57;33.5;351.5;0.4;241.4;50.05;70;1602.2
13-11-10;15:00;33.3;362.8;0.4;241.4;50.04;62;1602.2
13-11-10;15:03;33.4;341.0;0.3;242.4;50.04;60;1602.2
13-11-10;15:06;33.2;337.2;0.2;241.4;50.05;52;1602.2
13-11-10;15:09;33.3;351.4;0.2;241.4;49.97;44;1602.2
13-11-10;15:12;33.2;353.7;0.2;241.4;50.10;39;1602.3
13-11-10;15:15;33.2;346.5;0.2;242.4;50.05;37;1602.3
13-11-10;15:18;33.1;343.0;0.2;241.4;50.04;45;1602.3
13-11-10;15:21;33.1;344.0;0.2;241.4;50.03;37;1602.3
13-11-10;15:24;33.0;329.8;0.1;242.4;50.03;25;1602.3
13-11-10;15:27;33.0;308.7;0.0;241.4;50.04;10;1602.3
13-11-10;15:30;32.9;286.2;0.0;241.4;50.00;3;1602.3
13-11-10;15:33;42.7;294.7;0.0;241.4;50.05;0;1602.3
13-11-10;15:36;32.6;279.0;0.0;241.4;50.02;0;1602.3
13-11-11;08:06;30.1;342.9;0.0;242.4;50.03;6;1602.3
13-11-11;08:09;30.2;331.6;0.1;242.4;50.03;10;1602.3
13-11-11;08:12;30.3;344.5;0.1;241.4;50.05;16;1602.3
13-11-11;08:15;30.4;332.9;0.0;241.4;50.03;13;1602.3
13-11-11;08:18;30.5;339.5;0.0;240.4;50.04;12;1602.3
13-11-11;08:21;30.5;341.3;0.1;240.4;49.97;20;1602.3
13-11-11;08:24;30.5;321.2;0.1;241.4;50.03;20;1602.3
13-11-11;08:27;30.7;319.6;0.1;241.4;50.03;16;1602.3
13-11-11;08:30;30.8;313.9;0.0;240.4;50.03;12;1602.3
13-11-11;08:33;30.7;310.8;0.0;241.4;50.03;9;1602.3
13-11-11;08:36;30.9;304.2;0.0;241.4;50.03;8;1602.3
13-11-11;08:39;30.9;314.2;0.0;242.4;50.03;14;1602.3
13-11-11;08:42;30.9;327.6;0.0;241.4;50.02;13;1602.3
13-11-11;08:45;31.0;327.2;0.1;242.4;50.01;18;1602.3
13-11-11;08:48;31.0;327.6;0.1;241.4;50.04;21;1602.3
13-11-11;08:51;31.1;329.1;0.1;240.4;49.99;23;1602.3
13-11-11;08:54;31.1;4.8;0.1;242.4;50.03;27;1602.3
13-11-11;08:57;31.4;333.3;0.1;242.4;50.05;27;1602.3
13-11-11;09:00;31.4;345.1;0.1;241.4;50.05;26;1602.3
13-11-11;09:03;31.5;350.9;0.2;241.4;50.02;31;1602.3
13-11-11;09:06;31.4;345.5;0.2;240.4;50.03;36;1602.3
13-11-11;09:09;31.4;344.0;0.2;241.4;50.03;40;1602.3
13-11-11;09:12;31.4;341.6;0.2;241.4;50.04;50;1602.3
13-11-11;09:15;31.7;360.4;0.3;240.4;50.03;58;1602.3
13-11-11;09:18;31.7;372.8;0.3;243.4;49.98;65;1602.3
13-11-11;09:21;31.7;356.2;0.4;242.4;50.08;71;1602.3
13-11-11;09:24;31.9;356.2;0.4;243.4;50.04;77;1602.3
13-11-11;09:27;31.8;358.3;0.4;240.4;50.03;66;1602.3
13-11-11;09:30;31.9;358.1;0.3;241.4;50.04;61;1602.3
13-11-11;09:33;31.8;355.9;0.4;241.4;50.04;65;1602.3
13-11-11;09:36;32.0;354.3;0.4;240.4;50.05;69;1602.3
13-11-11;09:39;31.9;356.1;0.3;241.4;50.04;63;1602.3
13-11-11;09:42;32.0;353.7;0.2;239.5;50.02;49;1602.3
13-11-11;09:45;32.0;355.8;0.2;241.4;50.05;44;1602.3
13-11-11;09:48;32.2;358.4;0.3;241.4;50.04;55;1602.3
13-11-11;09:51;31.9;346.5;0.4;241.4;49.99;63;1602.3
13-11-11;09:54;32.2;365.3;0.5;240.4;50.09;87;1602.3
13-11-11;09:57;32.3;378.9;0.5;242.4;50.07;115;1602.3
13-11-11;10:00;32.2;367.9;0.7;242.4;50.08;138;1602.3
13-11-11;10:03;32.4;369.5;0.7;243.4;50.09;142;1602.3
13-11-11;10:06;32.5;373.8;0.7;242.4;50.05;137;1602.3
13-11-11;10:09;32.6;368.7;0.5;240.4;50.05;120;1602.4
13-11-11;10:12;32.4;359.0;0.5;241.4;50.03;90;1602.4
13-11-11;10:15;32.4;363.1;0.4;240.4;50.05;88;1602.4
13-11-11;10:18;32.4;349.8;0.5;240.4;50.05;84;1602.4
13-11-11;10:21;32.5;358.5;0.4;241.4;50.04;85;1602.4
13-11-11;10:24;32.4;377.7;0.4;241.4;50.01;80;1602.4
13-11-11;10:27;32.5;351.8;0.4;242.4;50.06;72;1602.4
13-11-11;10:30;32.6;356.8;0.3;241.4;50.06;58;1602.4
13-11-11;10:33;32.5;353.6;0.3;240.4;50.04;57;1602.4
13-11-11;10:36;32.4;345.9;0.3;241.4;50.06;59;1602.4
13-11-11;10:39;32.5;351.7;0.4;241.4;50.05;68;1602.4
13-11-11;10:42;32.5;360.9;0.5;241.4;50.05;87;1602.4
13-11-11;10:45;32.6;362.6;0.5;241.4;50.03;101;1602.4
13-11-11;10:48;32.6;364.5;0.5;241.4;50.05;130;1602.4
13-11-11;10:51;32.6;365.1;0.7;241.4;50.05;141;1602.4
13-11-11;10:54;32.9;386.7;0.8;240.4;50.02;189;1602.4
13-11-11;10:57;33.0;379.6;0.9;241.4;50.04;205;1602.4
13-11-11;11:00;33.1;385.1;1.0;242.4;50.04;240;1602.4
13-11-11;11:03;33.0;374.7;1.0;240.4;50.04;243;1602.5
13-11-11;11:06;33.0;380.2;1.1;241.4;50.05;257;1602.5
13-11-11;11:09;33.3;364.7;2.0;243.4;50.05;476;1602.5
13-11-11;11:12;33.4;367.0;1.7;241.4;50.04;393;1602.5
13-11-11;11:15;33.4;369.7;1.5;242.4;50.03;374;1602.5
13-11-11;11:18;33.5;381.2;2.1;243.4;50.01;501;1602.5
13-11-11;11:21;34.1;360.6;3.3;244.3;50.05;813;1602.6
13-11-11;11:24;34.5;339.2;5.5;246.3;50.04;1349;1602.6
13-11-11;11:27;35.7;355.5;6.2;246.3;50.03;1501;1602.7
13-11-11;11:30;36.1;346.7;6.1;248.2;50.00;1475;1602.8
13-11-11;11:33;36.7;347.4;5.8;245.3;50.01;1424;1602.9
13-11-11;11:36;36.9;339.8;4.5;245.3;50.05;1119;1602.9
13-11-11;11:39;37.1;348.9;4.8;245.3;50.06;1174;1603.0
13-11-11;11:42;37.4;347.1;5.4;244.3;50.02;1317;1603.0
13-11-11;11:45;37.7;331.4;4.1;245.3;50.08;993;1603.1
13-11-11;11:48;37.7;349.8;5.6;247.3;50.05;1345;1603.2
13-11-11;11:51;38.0;335.4;3.1;245.3;50.05;709;1603.2
13-11-11;11:54;38.4;345.7;5.0;247.3;50.06;1237;1603.3
13-11-11;11:57;38.6;335.1;5.5;245.3;50.00;1333;1603.3
13-11-11;12:00;38.7;336.4;4.6;247.3;50.01;1131;1603.4
13-11-11;12:03;39.0;344.9;4.8;247.3;50.04;1209;1603.5
13-11-11;12:06;39.0;340.7;4.8;245.3;50.02;1206;1603.5
13-11-11;12:09;38.9;353.6;4.9;246.3;50.05;1183;1603.6
13-11-11;12:12;39.2;348.4;5.1;246.3;50.03;1232;1603.6
13-11-11;12:15;39.4;351.7;5.0;246.3;50.06;1218;1603.7
13-11-11;12:18;39.7;343.3;5.2;246.3;50.03;1269;1603.8
13-11-11;12:21;39.9;343.7;5.3;245.3;50.04;1269;1603.8
13-11-11;12:24;39.0;317.7;4.0;246.3;50.00;909;1603.9
13-11-11;12:27;39.1;355.5;4.6;245.3;50.04;1113;1603.9
13-11-11;12:30;39.2;352.1;4.7;246.3;50.04;1139;1604.0
13-11-11;12:33;38.7;353.9;1.4;243.4;50.04;308;1604.0
13-11-11;12:36;37.9;352.8;1.1;243.4;50.06;247;1604.0
13-11-11;12:39;38.0;363;4.0;246.3;50.06;973;1604.0
13-11-11;12:42;38.5;365.7;4.1;246.3;50.04;989;1604.1
13-11-11;12:45;38.0;339.5;1.3;244.3;50.06;295;1604.1
13-11-11;12:48;38.2;364.5;3.7;245.3;50.06;912;1604.2
13-11-11;12:51;38.5;348.6;4.0;246.3;50.05;976;1604.2
13-11-11;12:54;38.5;355.8;3.8;245.3;50.06;929;1604.2
13-11-11;12:57;38.6;348.6;4.4;245.3;50.05;1088;1604.3
13-11-11;13:00;38.9;352.2;5.0;247.3;50.00;1205;1604.4
13-11-11;13:03;38.7;347.0;4.8;246.3;50.04;1174;1604.4
13-11-11;13:06;39.1;327.0;3.7;245.3;50.02;904;1604.5
13-11-11;13:09;38.5;299.7;1.7;243.4;50.02;420;1604.5
13-11-11;13:12;37.9;286.2;2.7;244.3;50.04;642;1604.5
13-11-11;13:15;38.3;333.3;2.3;244.3;50.05;535;1604.6
13-11-11;13:18;38.4;352.8;4.6;246.3;50.06;1072;1604.6
13-11-11;13:21;38.5;340.2;2.1;244.3;50.08;549;1604.7
13-11-11;13:24;37.6;360.4;1.1;241.4;50.06;265;1604.7
13-11-11;13:27;37.2;369.7;1.6;245.3;50.03;387;1604.7
13-11-11;13:30;37.1;374.8;1.1;243.4;50.02;265;1604.7
13-11-11;13:33;36.9;354.3;1.0;243.4;50.03;213;1604.7
13-11-11;13:36;36.5;366.3;0.9;243.4;50.01;213;1604.7
13-11-11;13:39;36.4;360.4;0.9;243.4;50.05;206;1604.7
13-11-11;13:42;36.2;345.5;2.6;244.3;50.03;629;1604.7
13-11-11;13:45;36.2;389.7;4.7;246.3;50.07;1125;1604.8
13-11-11;13:48;37.0;360.6;4.3;245.3;50.03;1037;1604.8
13-11-11;13:51;37.6;355.8;4.3;245.3;50.05;1047;1604.9
13-11-11;13:54;37.6;352.0;4.4;246.3;50.07;1054;1604.9
13-11-11;13:57;37.6;334.5;3.3;245.3;50.06;790;1605.0
13-11-11;14:00;37.8;351.1;4.2;245.3;50.03;1029;1605.0
13-11-11;14:03;37.9;349.2;4.0;246.3;50.03;975;1605.1
13-11-11;14:06;37.4;346.8;0.9;243.4;50.02;189;1605.1
13-11-11;14:09;37.1;343.6;0.7;242.4;50.04;167;1605.1
13-11-11;14:12;37.0;360.0;0.7;243.4;50.04;156;1605.1
13-11-11;14:15;36.9;374.4;2.1;242.4;50.04;510;1605.2
13-11-11;14:18;37.0;352.0;3.5;245.3;50.03;854;1605.2
13-11-11;14:21;37.0;361.2;0.8;242.4;50.0;200;1605.2
13-11-11;14:24;36.5;365.0;0.9;242.4;49.99;175;1605.2
13-11-11;14:27;36.3;355.6;0.7;242.4;50.05;132;1605.3
13-11-11;14:30;35.9;357.7;0.4;240.4;50.05;78;1605.3
13-11-11;14:33;35.5;337.9;0.2;242.4;50.02;40;1605.3
13-11-11;14:36;35.3;325.7;0.1;241.4;50.04;21;1605.3
13-11-11;14:39;34.8;326.8;0.1;240.4;50.01;20;1605.3
13-11-11;14:42;34.8;338.9;0.1;241.4;50.03;32;1605.3
13-11-11;14:45;34.6;341.0;0.1;242.4;50.06;36;1605.3
13-11-11;14:48;34.5;339.6;0.1;242.4;50.03;24;1605.3
13-11-11;14:51;34.4;322.9;0.1;242.4;50.06;21;1605.3
13-11-11;14:54;34.1;327.2;0.1;242.4;50.07;26;1605.3
13-11-11;14:57;34.0;341.1;0.1;241.4;50.03;17;1605.3
13-11-11;15:00;34.0;319.3;0.1;241.4;50.02;18;1605.3
13-11-11;15:03;33.9;331.3;0.1;240.4;50.03;14;1605.3
13-11-11;15:06;33.7;337.7;0.0;242.4;50.02;12;1605.3
13-11-11;15:09;33.7;326.5;0.0;241.4;50.03;10;1605.3
13-11-11;15:12;33.5;316.8;0.0;242.4;50.04;4;1605.3
13-11-11;15:15;33.4;312.4;0.0;241.4;50.02;1;1605.3
13-11-11;15:18;33.3;309.3;0.0;242.4;50.01;1;1605.3
13-11-11;15:21;33.2;332.9;0.0;242.4;50.06;0;1605.3
13-11-11;15:24;33.1;331.7;0.0;242.4;50.05;0;1605.3
13-11-11;15:27;33.0;331.0;0.0;242.4;50.06;0;1605.3
13-11-11;15:30;32.9;298.6;0.0;242.4;50.02;1;1605.3
13-11-11;15:33;32.7;220.8;0.0;240.4;50.02;0;1605.3
13-11-11;15:36;32.7;262.5;0.0;242.4;50.02;0;1605.3
13-11-11;15:39;32.6;195.5;0.0;241.4;50.03;0;1605.3
13-11-12;07:21;29.4;326.2;0.0;240.4;50.10;6;1605.3
13-11-12;07:24;29.7;329.2;0.0;238.5;50.03;8;1605.3
13-11-12;07:27;29.7;337.3;0.0;241.4;50.04;11;1605.3
13-11-12;07:30;30.1;332.6;0.0;240.4;50.06;5;1605.3
13-11-12;07:33;30.1;329.2;0.0;240.4;50.02;2;1605.3
13-11-12;07:36;29.7;324.9;0.0;240.4;50.04;5;1605.3
13-11-12;07:39;30.2;315.3;0.0;240.4;50.04;5;1605.3
13-11-12;07:42;30.3;316.2;0.0;240.4;50.0;6;1605.3
13-11-12;07:45;30.4;319.1;0.0;240.4;50.04;10;1605.3
13-11-12;07:48;30.4;310.1;0.0;240.4;50.07;13;1605.3
13-11-12;07:51;30.4;333.6;0.1;241.4;50.05;17;1605.3
13-11-12;07:54;30.7;341.7;0.2;242.4;50.05;48;1605.3
13-11-12;07:57;31.0;369.1;0.5;241.4;50.07;85;1605.3
13-11-12;08:00;31.0;366.2;0.4;241.4;50.05;74;1605.3
13-11-12;08:03;31.0;383.3;0.2;240.4;50.06;24;1605.3
13-11-12;08:06;30.8;382.7;0.2;240.4;50.04;40;1605.3
13-11-12;08:09;30.8;359.4;0.3;241.4;50.05;56;1605.3
13-11-12;08:12;31.0;357.7;0.3;242.4;50.05;60;1605.3
13-11-12;08:15;31.1;370.1;0.3;238.5;50.06;58;1605.3
13-11-12;08:18;31.1;377.6;0.3;240.4;50.05;57;1605.3
13-11-12;08:21;31.4;367.5;0.4;240.4;50.05;66;1605.3
13-11-12;08:24;31.2;359.0;0.3;241.4;50.03;52;1605.3
13-11-12;08:27;31.4;353.9;0.4;241.4;50.05;81;1605.3
13-11-12;08:30;31.5;369.5;0.5;241.4;49.99;74;1605.3
13-11-12;08:33;31.5;355.8;0.4;239.5;50.03;68;1605.3
13-11-12;08:36;31.5;361.9;0.4;240.4;50.0;64;1605.3
13-11-12;08:39;31.6;359.4;0.4;241.4;50.05;71;1605.3
13-11-12;08:42;31.6;366.0;0.4;240.4;50.05;74;1605.3
13-11-12;08:45;31.6;361.5;0.3;239.5;50.04;60;1605.3
13-11-12;08:48;31.6;381.7;0.4;240.4;50.05;77;1605.3
13-11-12;08:51;31.5;364.1;0.4;240.4;50.04;81;1605.3
13-11-12;08:54;31.6;378.5;0.4;239.5;50.03;76;1605.3
13-11-12;08:57;31.4;359.3;0.4;239.5;49.99;71;1605.3
13-11-12;09:00;31.5;360.7;0.6;239.5;49.98;101;1605.3
13-11-12;09:03;31.8;378.6;0.7;240.4;50.03;161;1605.4
13-11-12;09:06;31.6;378.8;0.8;38.6;50.06;186;1605.4
13-11-12;09:09;31.9;369.4;1.1;240.4;50.04;253;1605.4
13-11-12;09:12;31.9;373.5;0.7;238.5;50.05;158;1605.4
13-11-12;09:15;31.8;360.3;0.6;238.5;50.03;128;1605.4
13-11-12;09:18;32.0;383.0;0.8;240.4;50.04;186;1605.4
13-11-12;09:21;32.0;380.8;0.8;240.4;50.04;200;1605.4
13-11-12;09:24;32.0;369.8;1.3;237.5;50.04;288;1605.4
13-11-12;09:27;32.6;392.8;4.5;247.3;50.03;1116;1605.4
13-11-12;09:30;32.9;375.7;1.4;244.3;50.05;340;1605.5
13-11-12;09:33;32.5;360.9;1.0;244.3;50.05;241;1605.5
13-11-12;09:36;32.9;363.5;1.2;244.3;50.06;265;1605.5
13-11-12;09:39;33.2;354.9;2.2;246.3;50.06;525;1605.5
13-11-12;09:42;33.1;369.7;1.4;244.3;50.05;305;1605.6
13-11-12;09:45;33.0;369.1;0.9;243.4;50.04;224;1605.6
13-11-12;09:48;33.4;362.5;3.3;246.3;50.05;793;1605.6
13-11-12;09:51;34.1;365.4;4.0;246.3;50.06;997;1605.7
13-11-12;09:54;34.1;376.0;2.8;245.3;50.05;697;1605.7
13-11-12;09:57;34.5;349.5;1.7;245.3;50.06;419;1605.7
13-11-12;10:00;34.2;355.2;1.1;244.3;50.03;243;1605.8
13-11-12;10:03;33.9;372.3;1.2;245.3;50.02;315;1605.8
13-11-12;10:06;33.9;377.7;1.4;244.3;50.07;353;1605.8
13-11-12;10:09;34.0;373.2;1.5;243.4;50.05;348;1605.8
13-11-12;10:12;34.1;400.0;4.0;246.3;50.05;978;1605.8
13-11-12;10:15;34.2;375.5;1.4;244.3;50.06;330;1605.8
13-11-12;10:18;34.0;372.8;1.2;245.3;50.09;289;1605.9
13-11-12;10:21;33.8;378.2;1.7;244.3;50.04;421;1605.9
13-11-12;10:24;34.5;365.4;4.9;247.3;50.04;1244;1605.9
13-11-12;10:27;34.4;370.7;1.9;244.3;50.05;469;1605.9
13-11-12;10:30;34.4;370.7;1.9;244.3;50.04;450;1606.0
13-11-12;10:33;34.4;384.0;2.1;244.3;50.03;511;1606.0
13-11-12;10:36;34.9;356.9;5.9;247.3;50.03;1445;1606.0
13-11-12;10:39;35.0;366.9;2.1;243.4;50.05;499;1606.1
13-11-12;10:42;35.0;4.8;4.1;247.3;50.10;1003;1606.1
13-11-12;10:45;35.4;385.1;3.5;245.3;50.08;873;1606.2
13-11-12;10:48;36.3;356.2;6.4;247.3;50.04;1574;1606.2
13-11-12;10:51;36.8;366.9;3.9;246.3;50.05;936;1606.3
13-11-12;10:54;36.9;320.5;3.3;245.3;50.00;782;1606.3
13-11-12;10:57;37.1;348.4;5.8;246.3;50.06;1425;1606.4
13-11-12;11:00;37.0;375.0;3.9;246.3;50.05;948;1606.4
13-11-12;11:03;36.7;360.2;1.4;244.3;50.05;359;1606.5
13-11-12;11:06;36.4;357.8;2.5;245.3;50.05;596;1606.5
13-11-12;11:09;36.2;367.5;1.5;244.3;50.04;362;1606.5
13-11-12;11:12;35.9;374.5;1.2;244.3;50.04;284;1606.5
13-11-12;11:15;36.3;372.0;6.3;248.2;50.04;1540;1606.6
13-11-12;11:18;36.0;336.1;2.0;245.3;50.05;479;1606.6
13-11-12;11:21;36.5;375.4;2.6;245.3;50.05;634;1606.6
13-11-12;11:24;35.6;367.5;1.4;244.3;50.04;330;1606.7
13-11-12;11:27;35.9;375.1;2.1;244.3;50.0;510;1606.7
13-11-12;11:30;36.7;369.1;6.7;246.3;50.07;1644;1606.7
13-11-12;11:33;36.1;369.4;0.8;242.4;50.05;189;1606.8
13-11-12;11:36;35.9;358.3;1.2;243.4;50.04;266;1606.8
13-11-12;11:39;35.9;413.3;3.7;245.3;50.03;904;1606.8
13-11-12;11:42;36.3;366.5;1.5;243.4;50.02;375;1606.8
13-11-12;11:45;35.5;365.9;1.2;244.3;50.03;258;1606.8
13-11-12;11:48;35.4;382.1;1.3;242.4;50.04;316;1606.9
13-11-12;11:51;35.5;370.1;1.5;243.4;50.05;344;1606.9
13-11-12;11:54;35.0;374.1;1.5;243.4;50.07;374;1606.9
13-11-12;11:57;35.4;365.1;3.1;243.4;50.09;710;1606.9
13-11-12;12:00;36.0;377.4;4.4;242.4;50.05;1112;1607.0
13-11-12;12:03;35.9;327.0;2.4;244.3;50.04;585;1607.0
13-11-12;12:06;35.5;370.8;1.4;244.3;50.07;322;1607.0
13-11-12;12:09;35.3;321.0;4.6;246.3;50.06;1120;1607.0
13-11-12;12:12;36.2;348.6;3.3;244.3;50.07;798;1607.1
13-11-12;12:15;36.0;376.9;2.3;244.3;50.05;556;1607.1
13-11-12;12:18;36.2;335.4;4.0;245.3;50.07;958;1607.2
13-11-12;12:21;36.2;352.7;3.0;245.3;50.07;738;1607.2
13-11-12;12:24;36.9;369.2;5.9;247.3;50.07;1456;1607.3
13-11-12;12:27;37.1;357.2;4.7;247.3;50.04;1156;1607.3
13-11-12;12:30;36.8;371.9;1.7;243.4;50.06;410;1607.3
13-11-12;12:33;36.4;364.8;1.2;243.4;50.05;291;1607.4
13-11-12;12:36;35.7;380.2;1.0;242.4;50.03;236;1607.4
13-11-12;12:39;35.6;376.1;1.1;243.4;50.05;246;1607.4
13-11-12;12:42;35.4;371.1;0.7;243.4;50.05;169;1607.4
13-11-12;12:45;35.2;366.0;0.8;242.4;50.05;194;1607.4
13-11-12;12:48;35.2;368.5;1.3;243.4;50.04;303;1607.4
13-11-12;12:51;35.0;373.2;1.1;244.3;50.09;248;1607.4
13-11-12;12:54;35.0;1.8;1.1;242.4;50.03;266;1607.4
13-11-12;12:57;34.7;375.7;0.7;242.4;50.05;131;1607.5
13-11-12;13:00;34.6;364.1;0.5;242.4;50.03;101;1607.5
13-11-12;13:03;34.2;376.0;0.5;243.4;50.05;100;1607.5
13-11-12;13:06;34.1;349.9;0.4;242.4;50.05;85;1607.5
13-11-12;13:09;34.2;364.7;0.4;241.4;50.04;92;1607.5
13-11-12;13:12;33.9;371.1;0.4;241.4;50.02;71;1607.5
13-11-12;13:15;33.9;358.3;0.4;241.4;50.04;78;1607.5
13-11-12;13:18;33.9;364.5;0.4;242.4;50.04;84;1607.5
13-11-12;13:21;33.9;357.8;0.5;243.4;50.05;82;1607.5
13-11-12;13:24;33.7;353.9;0.4;243.4;50.05;68;1607.5
13-11-12;13:27;33.5;364.4;0.4;243.4;50.05;59;1607.5
13-11-12;13:30;33.4;361.2;0.4;244.3;50.03;63;1607.5
13-11-12;13:33;33.5;366.7;0.4;243.4;50.03;60;1607.5
13-11-12;13:36;33.3;349.6;0.3;242.4;50.05;57;1607.5
13-11-12;13:39;33.3;349.3;0.3;243.4;50.03;58;1607.5
13-11-12;13:42;33.4;364.8;0.4;244.3;50.05;66;1607.5
13-11-12;13:45;33.4;358.7;0.4;242.4;50.05;70;1607.5
13-11-12;13:48;33.4;370.8;0.4;244.3;50.07;64;1607.5
13-11-12;13:51;33.4;368.2;0.3;245.3;50.04;58;1607.5
13-11-12;13:54;33.3;372.5;0.3;245.3;50.06;52;1607.5
13-11-12;13:57;33.1;381.2;0.2;244.3;50.07;46;1607.5
13-11-12;14:00;33.1;373.8;0.2;244.3;50.04;47;1607.5
13-11-12;14:03;32.7;357.7;0.2;244.3;50.02;49;1607.5
13-11-12;14:06;33.0;355.0;0.2;244.3;50.03;38;1607.5
13-11-12;14:09;32.9;343.5;0.2;244.3;50.04;46;1607.5
13-11-12;14:12;32.9;335.4;0.3;244.3;50.07;48;1607.5
13-11-12;14:15;32.9;331.7;0.2;243.4;50.04;43;1607.5
13-11-12;14:18;33.0;348.4;0.3;244.3;50.06;55;1607.5
13-11-12;14:21;33.0;347.1;0.4;244.3;50.04;67;1607.5
13-11-12;14:24;33.1;352.7;0.3;245.3;50.04;57;1607.6
13-11-12;14:27;33.0;361.9;0.1;38.6;50.02;33;1607.6
13-11-12;14:30;32.6;343.3;0.1;244.3;50.01;24;1607.6
13-11-12;14:33;32.6;329.0;0.1;242.4;50.03;20;1607.6
13-11-12;14:36;32.7;412.9;0.1;245.3;50.09;15;1607.6
13-11-12;14:39;32.6;312.1;0.1;244.3;50.04;15;1607.6
13-11-12;14:42;32.6;312.8;0.0;245.3;50.04;11;1607.6
13-11-12;14:45;32.6;294.8;0.0;244.3;50.04;7;1607.6
13-11-12;14:48;32.4;293.1;0.0;245.3;50.07;3;1607.6
13-11-12;14:51;32.3;310.8;0.0;244.3;50.06;1;1607.6
13-11-12;14:54;32.3;348.9;0.0;244.3;50.04;2;1607.6
13-11-12;14:57;32.3;325.4;0.0;245.3;50.06;3;1607.6
13-11-12;15:00;32.3;314.9;0.0;244.3;50.09;2;1607.6
13-11-12;15:03;32.2;205.2;0.0;246.3;50.09;0;1607.6
13-11-12;15:06;32.0;208.0;0.0;245.3;50.07;1;1607.6
13-11-12;15:09;32.0;206.2;0.0;243.4;50.09;0;1607.6
13-11-12;15:12;31.9;210.2;0.0;243.4;50.11;0;1607.6
13-11-12;15:15;31.9;164.9;0.0;243.4;50.07;0;1607.6
13-11-12;15:18;31.9;101.9;0.0;243.4;50.07;0;1607.6
13-11-12;15:21;31.8;171.2;0.0;243.4;50.07;0;1607.6
13-11-12;15:24;31.8;240.8;0.0;242.4;50.06;0;1607.6
13-11-12;15:27;31.7;300.5;0.0;242.4;50.06;0;1607.6
13-11-12;15:30;31.7;293.2;0.0;243.4;50.03;0;1607.6
13-11-12;15:33;31.7;286.5;0.0;243.4;50.07;0;1607.6
13-11-12;15:36;31.6;273.6;0.0;243.4;50.04;0;1607.6
13-11-12;15:39;31.6;222.3;0.0;243.4;50.04;0;1607.6
13-11-12;15:42;31.6;181.0;0.0;243.4;50.04;0;1607.6
13-11-12;15:45;31.5;142.3;0.0;243.4;50.04;0;1607.6
13-11-12;15:48;31.5;113.6;0.0;244.3;50.03;0;1607.6
13-11-13;08:54;28.3;340.1;0.0;241.4;50.06;7;1607.6
13-11-13;08:57;29.0;327.5;0.0;242.4;50.07;8;1607.6
13-11-13;09:00;28.6;306.7;0.0;240.4;50.05;4;1607.6
13-11-13;09:03;29.0;296.7;0.0;241.4;50.03;9;1607.6
13-11-13;09:06;29.0;301.7;0.0;240.4;50.05;6;1607.6
13-11-13;09:09;29.4;310.1;0.0;241.4;50.07;7;1607.6
13-11-13;09:12;29.4;318.0;0.0;241.4;50.03;11;1607.6
13-11-13;09:15;29.0;302.4;0.1;241.4;50.04;17;1607.6
13-11-13;09:18;28.6;328.5;0.1;242.4;50.03;26;1607.6
13-11-13;09:21;29.7;368.5;0.4;242.4;10.04;57;1607.6
13-11-13;09:24;30.1;373.8;0.4;242.4;49.99;54;1607.6
13-11-13;09:27;30.1;363.8;0.3;241.4;50.03;58;1607.6
13-11-13;09:30;30.3;362.9;0.2;241.4;50.04;48;1607.6
13-11-13;09:33;30.3;358.7;0.2;241.4;50.02;42;1607.6
13-11-13;09:36;30.2;353.4;0.1;241.4;50.04;29;1607.6
13-11-13;09:39;30.3;320.5;0.1;242.4;50.05;15;1607.6
13-11-13;09:42;30.3;319.0;0.1;242.4;50.04;17;1607.6
13-11-13;09:45;30.4;318.3;0.1;240.4;50.03;14;1607.6
13-11-13;09:48;30.5;337.9;0.1;242.4;50.04;12;1607.6
13-11-13;09:51;30.5;320.0;0.0;242.4;50.03;10;1607.6
13-11-13;09:54;30.4;303.6;0.0;242.4;50.10;9;1607.6
13-11-13;09:57;30.7;314.2;0.0;242.4;50.04;12;1607.6
13-11-13;10:00;30.7;322.9;0.0;243.4;50.05;6;1607.6
13-11-13;10:03;30.7;314.3;0.0;242.4;50.05;8;1607.6
13-11-13;10:06;30.7;328.8;0.0;242.4;50.05;7;1607.6
13-11-13;10:09;30.7;330.6;0.0;242.4;50.05;8;1607.6
13-11-13;10:12;30.7;332.8;0.0;241.4;50.05;9;1607.6
13-11-13;10:15;30.7;316.6;0.0;242.4;50.03;9;1607.6
13-11-13;10:18;30.8;307.6;0.0;242.4;50.05;9;1607.6
13-11-13;10:21;30.8;299.4;0.0;241.4;50.04;6;1607.6
13-11-13;10:24;30.8;298.8;0.0;242.4;50.06;6;1607.6
13-11-13;10:27;30.8;301.7;0.0;242.4;50.05;8;1607.6
13-11-13;10:30;30.9;292.5;0.0;242.4;50.05;8;1607.6
13-11-13;10:33;31.0;307.6;0.0;242.4;50.05;12;1607.6
13-11-13;10:36;30.8;313.7;0.1;241.4;50.04;13;1607.6
13-11-13;10:39;31.0;312.1;0.1;241.4;50.01;12;1607.6
13-11-13;10:42;31.0;317.1;0.1;241.4;50.06;15;1607.6
13-11-13;10:45;30.9;329.2;0.1;242.4;50.05;21;1607.6
13-11-13;10:48;31.0;328.1;0.1;241.4;50.02;19;1607.6
13-11-13;10:51;31.2;317.8;0.1;241.4;50.0;21;1607.6
13-11-13;10:54;31.1;328.8;0.1;242.4;50.07;28;1607.6
13-11-13;10:57;31.1;329.5;0.1;242.4;50.04;19;1607.6
13-11-13;11:00;31.2;317.7;0.1;242.4;50.05;23;1607.6
13-11-13;11:03;31.2;324.4;0.1;242.4;50.04;29;1607.6
13-11-13;11:06;31.2;321.5;0.1;241.4;50.05;19;1607.6
13-11-13;11:09;31.4;321.2;0.1;242.4;50.05;15;1607.6
13-11-13;11:12;31.2;325.3;0.1;242.4;50.05;19;1607.6
13-11-13;11:15;31.2;327.5;0.1;242.4;50.06;19;1607.6
13-11-13;11:18;31.4;332.5;0.1;243.4;50.06;24;1607.6
13-11-13;11:21;31.4;325.0;0.1;242.4;50.01;31;1607.6
13-11-13;11:24;31.6;338.2;0.1;242.4;50.04;29;1607.6
13-11-13;11:27;31.5;322.8;0.1;242.4;50.03;17;1607.6
13-11-13;11:30;31.5;316.8;0.1;242.4;50.06;13;1607.6
13-11-13;12:27;30.5;370.4;0.5;242.4;50.06;96;1607.6
13-11-13;12:30;30.5;368.5;0.5;241.4;50.06;101;1607.6
13-11-13;12:33;30.8;361.8;0.5;38.6;50.07;100;1607.6
13-11-13;12:36;30.8;368.8;0.5;242.4;50.05;101;1607.6
13-11-13;12:39;31.0;362.1;0.0;241.4;50.03;79;1607.6
13-11-13;12:42;30.9;349.3;0.3;242.4;50.04;57;1607.6
13-11-13;12:45;31.1;348.9;0.2;38.6;50.04;46;1607.6
13-11-13;12:48;31.0;351.5;0.2;242.4;50.06;42;1607.6
13-11-13;12:51;31.1;348.1;0.0;241.4;50.04;45;1607.6
13-11-13;12:54;31.0;340.8;0.2;241.4;50.04;41;1607.6
13-11-13;12:57;31.2;342.7;0.2;242.4;50.03;42;1607.6
13-11-13;13:00;31.1;344.6;0.2;242.4;50.00;38;1607.6
13-11-13;13:03;31.4;338.0;0.2;241.4;50.02;29;1607.6
13-11-13;13:06;31.4;339.8;0.1;242.4;50.04;29;1607.6
13-11-13;13:09;31.2;337.2;0.1;242.4;50.02;32;1607.6
13-11-13;13:12;31.5;340.2;0.2;242.4;50.04;35;1607.7
13-11-13;13:15;31.4;338.8;0.2;242.4;50.05;43;1607.7
13-11-13;13:18;31.5;349.9;0.3;241.4;50.06;57;1607.7
13-11-13;13:21;31.6;373.9;0.3;242.4;50.04;55;1607.7
13-11-13;13:24;31.6;351.8;0.2;241.4;50.03;45;1607.7
13-11-13;13:27;31.6;342.4;0.1;241.4;50.03;29;1607.7
13-11-13;13:30;31.6;325.1;0.1;242.4;50.04;23;1607.7
13-11-13;13:33;31.6;325.7;0.1;242.4;50.03;17;1607.7
13-11-13;13:36;31.6;320.9;0.1;243.4;50.07;16;1607.7
13-11-13;13:39;31.7;319.6;0.1;243.4;50.05;20;1607.7
13-11-13;13:42;31.5;326.9;0.1;243.4;50.04;23;1607.7
13-11-13;13:45;31.7;320.2;0.1;243.4;50.06;24;1607.7
13-11-13;13:48;31.8;325.7;0.1;242.4;50.06;26;1607.7
13-11-13;13:51;31.7;319.6;0.1;242.4;50.03;25;1607.7
13-11-13;13:54;31.9;334.8;0.1;243.4;50.04;32;1607.7
13-11-13;13:57;31.8;336.4;0.2;243.4;50.02;35;1607.7
13-11-13;14:00;31.8;339.2;0.2;243.4;50.04;32;1607.7
13-11-13;14:03;31.8;342.0;0.2;243.4;50.03;35;1607.7
13-11-13;14:06;31.9;360.3;0.1;244.3;50.02;28;1607.7
13-11-13;14:09;31.9;340.8;0.1;244.3;50.06;17;1607.7
13-11-13;14:12;31.8;339.2;0.0;242.4;50.04;13;1607.7
13-11-13;14:15;31.7;321.6;0.1;243.4;50.00;16;1607.7
13-11-13;14:18;31.7;323.7;0.1;244.3;49.99;19;1607.7
13-11-13;14:21;31.9;315.2;0.0;242.4;50.04;13;1607.7
13-11-13;14:24;31.8;307.3;0.0;243.4;50.03;9;1607.7
13-11-13;14:27;31.7;306.7;0.0;242.4;50.05;0;1607.7
13-11-13;14:30;31.7;172.5;0.0;243.4;50.01;0;1607.7
13-11-13;14:33;31.6;104.4;0.0;243.4;50.03;0;1607.7
13-11-13;14:36;31.6;162.3;0.0;243.4;50.05;0;1607.7
13-11-13;14:39;31.5;230.7;0.0;243.4;50.06;0;1607.7
13-11-13;14:42;31.5;252.2;0.0;243.4;50.05;2;1607.7
13-11-13;14:45;31.5;251.5;0.0;244.3;50.03;1;1607.7
13-11-13;14:48;31.5;245.0;0.0;243.4;50.03;0;1607.7
13-11-13;14:51;31.5;234.8;0.0;244.3;50.05;0;1607.7
13-11-13;14:54;31.5;248.2;0.0;244.3;50.04;1;1607.7
13-11-13;14:57;31.4;261.9;0.0;243.4;50.03;0;1607.7
13-11-13;15:00;31.4;269.3;0.0;243.4;50.04;0;1607.7
13-11-13;15:03;31.4;200.2;0.0;241.4;50.05;0;1607.7
13-11-13;15:06;31.4;132.1;0.0;244.3;50.05;0;1607.7
13-11-14;07:36;29.0;323.5;0.0;239.5;50.02;4;1607.7
13-11-14;07:39;28.6;314.7;0.0;240.4;50.05;11;1607.7
13-11-14;07:42;29.0;306.7;0.0;240.4;50.05;8;1607.7
13-11-14;07:45;29.4;327.5;0.1;239.5;50.03;27;1607.7
13-11-14;07:48;29.4;334.8;0.1;38.6;50.02;18;1607.7
13-11-14;07:51;29.7;327.8;0.2;239.5;50.04;34;1607.7
13-11-14;07:54;30.1;330.7;0.0;239.5;50.04;27;1607.7
13-11-14;07:57;30.1;332.2;0.2;239.5;50.06;36;1607.7
13-11-14;08:00;30.4;347.1;0.2;238.5;50.04;47;1607.7
13-11-14;08:03;30.7;373.9;0.4;241.4;49.98;49;1607.7
13-11-14;08:06;30.5;369.5;0.4;241.4;50.03;64;1607.7
13-11-14;08:09;30.5;364.8;0.4;241.4;50.02;63;1607.7
13-11-14;08:12;30.8;376.4;0.3;241.4;50.01;57;1607.7
13-11-14;08:15;30.8;360.4;0.3;242.4;50.03;48;1607.7
13-11-14;08:18;30.9;370.4;0.4;243.4;50.05;61;1607.7
13-11-14;08:21;31.0;367.8;0.4;243.4;50.03;73;1607.7
13-11-14;08:24;30.9;365.7;0.3;242.4;50.03;55;1607.7
13-11-14;08:27;31.0;357.7;0.4;242.4;50.03;86;1607.7
13-11-14;08:30;31.1;357.5;0.3;38.6;50.03;53;1607.7
13-11-14;08:33;31.0;358.1;0.5;242.4;49.98;70;1607.7
13-11-14;08:36;31.1;350.6;0.3;243.4;50.0;54;1607.7
13-11-14;08:39;31.1;360.2;0.2;243.4;50.06;51;1607.7
13-11-14;08:42;31.4;360.0;0.3;242.4;50.05;56;1607.7
13-11-14;08:45;31.2;362.2;0.4;243.4;50.04;70;1607.7
13-11-14;08:48;31.4;360.9;0.4;243.4;50.05;70;1607.7
13-11-14;08:51;31.5;354.9;0.4;243.4;50.05;74;1607.7
13-11-14;08:54;31.5;356.6;0.4;243.4;50.06;76;1607.7
13-11-14;08:57;31.8;369.8;0.5;240.4;50.04;106;1607.8
13-11-14;09:00;31.6;366.6;0.5;244.3;49.96;76;1607.8
13-11-14;09:03;31.7;369.5;0.4;243.4;50.06;80;1607.8
13-11-14;09:06;31.6;365.0;0.5;242.4;50.09;112;1607.8
13-11-14;09:09;31.8;364.4;0.5;244.3;50.05;116;1607.8
13-11-14;09:12;31.9;363.8;0.6;244.3;50.05;109;1607.8
13-11-14;09:15;31.8;374.7;0.4;244.3;50.04;65;1607.8
13-11-14;09:18;31.8;373.3;0.5;243.4;50.04;99;1607.8
13-11-14;09:21;31.9;360.6;0.5;244.3;50.07;117;1607.8
13-11-14;09:24;32.0;378.8;0.5;243.4;50.03;113;1607.8
13-11-14;09:27;32.0;363.5;0.6;242.4;50.03;131;1607.8
13-11-14;09:30;32.0;361.8;0.5;243.4;50.03;110;1607.8
13-11-14;09:33;31.9;362.2;0.5;243.4;50.04;112;1607.8
13-11-14;09:36;32.0;352.8;0.5;244.3;50.05;116;1607.8
13-11-14;09:39;32.2;379.6;0.6;244.3;50.05;141;1607.8
13-11-14;09:42;31.9;360.0;0.5;244.3;50.02;107;1607.8
13-11-14;09:45;32.3;378.5;0.6;244.3;50.06;133;1607.8
13-11-14;09:48;32.2;374.7;0.6;244.3;50.05;138;1607.8
13-11-14;09:51;32.0;372.5;0.5;243.4;50.00;98;1607.8
13-11-14;09:54;32.0;359.3;0.4;243.4;50.11;75;1607.9
13-11-14;09:57;32.3;364.5;0.4;244.3;50.03;77;1607.9
13-11-14;10:00;32.2;359.1;0.4;244.3;50.01;73;1607.9
13-11-14;10:03;32.2;358.5;0.4;245.3;50.05;75;1607.9
13-11-14;10:06;32.3;363.7;0.4;242.4;50.06;72;1607.9
13-11-14;10:09;50.0;362.5;0.4;243.4;50.05;74;1607.9
13-11-14;10:12;32.2;356.6;0.4;244.3;50.06;79;1607.9
13-11-14;10:15;32.3;357.8;0.4;242.4;50.04;69;1607.9
13-11-14;10:18;32.2;374.2;0.4;243.4;50.00;78;1607.9
13-11-14;10:21;32.4;362.1;0.5;243.4;49.97;81;1607.9
13-11-14;10:24;32.2;355.5;0.5;243.4;50.00;73;1607.9
13-11-14;10:27;32.3;361.2;0.4;243.4;50.02;74;1607.9
13-11-14;10:30;32.4;353.1;0.4;242.4;50.01;66;1607.9
13-11-14;10:33;32.4;347.1;0.4;242.4;50.00;70;1607.9
13-11-14;10:36;32.5;362.5;0.5;242.4;50.02;96;1607.9
13-11-14;10:39;32.4;359.0;0.5;242.4;50.01;92;1607.9
13-11-14;10:42;32.4;352.8;0.5;243.4;50.02;98;1607.9
13-11-14;10:45;32.5;358.4;0.5;239.5;50.02;95;1607.9
13-11-14;10:48;32.6;367.2;0.5;242.4;50.04;102;1607.9
13-11-14;10:51;32.3;372.8;0.6;242.4;50.07;132;1607.9
13-11-14;10:54;32.6;368.5;0.7;243.4;50.07;144;1607.9
13-11-14;10:57;32.4;366.7;0.6;243.4;50.04;125;1607.9
13-11-14;11:00;32.6;375.8;0.7;243.4;50.03;142;1608.0
13-11-14;11:03;32.4;374.1;0.7;241.4;50.03;147;1608.0
13-11-14;11:06;32.6;369.2;0.8;242.4;50.01;172;1608.0
13-11-14;11:09;32.6;378.9;0.8;243.4;50.01;183;1608.0
13-11-14;11:12;32.9;373.5;0.8;243.4;50.02;168;1608.0
13-11-14;11:15;32.6;376.4;0.8;243.4;50.01;170;1608.0
13-11-14;11:18;32.5;367.8;0.7;243.4;50.05;160;1608.0
13-11-14;11:21;32.7;367.8;0.7;243.4;50.00;152;1608.0
13-11-14;11:24;32.7;367.3;0.6;243.4;49.99;150;1608.0
13-11-14;11:27;32.6;372.9;0.8;243.4;49.96;161;1608.0
13-11-14;11:30;32.7;364.5;0.7;242.4;50.02;163;1608.0
13-11-14;11:33;32.5;367.8;0.8;241.4;50.03;172;1608.0
13-11-14;11:36;32.6;367.5;0.8;242.4;50.05;167;1608.0
13-11-14;11:39;32.9;371.1;0.9;243.4;50.02;209;1608.1
13-11-14;11:42;32.7;375.0;1.1;243.4;50.02;252;1608.1
13-11-14;11:45;32.9;371.1;1.3;243.4;50.04;322;1608.1
13-11-14;11:48;33.0;377.7;1.5;243.4;50.04;341;1608.1
13-11-14;11:51;33.2;381.7;1.5;243.4;50.04;369;1608.1
13-11-14;11:54;33.3;366.2;1.7;243.4;50.04;398;1608.1
13-11-14;11:57;33.2;375.4;1.5;243.4;49.99;322;1608.2
13-11-14;12:00;33.2;372.6;1.4;243.4;49.97;317;1608.2
13-11-14;12:03;33.2;367.2;1.3;243.4;50.03;309;1608.2
13-11-14;12:06;33.3;371.4;1.2;242.4;50.03;283;1608.2
13-11-14;12:09;33.2;373.3;1.1;242.4;50.05;257;1608.2
13-11-14;12:12;33.3;378.6;1.2;243.4;50.06;277;1608.2
13-11-14;12:15;33.3;374.8;1.1;242.4;50.06;244;1608.2
13-11-14;12:18;33.2;367.3;1.2;243.4;50.06;262;1608.3
13-11-14;12:21;33.2;366.3;1.1;243.4;50.07;249;1608.3
13-11-14;12:24;33.1;384.3;1.2;242.4;50.05;281;1608.3
13-11-14;12:27;33.3;367.2;1.2;243.4;50.07;269;1608.3
13-11-14;12:30;33.1;366.9;0.8;242.4;50.02;184;1608.3
13-11-14;12:33;33.1;368.4;0.8;242.4;50.05;167;1608.3
13-11-14;12:36;33.0;375.8;0.7;242.4;50.03;150;1608.3
13-11-14;12:39;33.0;368.2;0.6;242.4;50.04;138;1608.3
13-11-14;12:42;33.0;368.4;0.6;242.4;50.06;128;1608.3
13-11-14;12:45;33.0;4.8;0.5;242.4;50.05;99;1608.3
13-11-14;12:48;32.7;363.1;0.4;242.4;50.06;83;1608.3
13-11-14;12:51;32.9;356.5;0.4;243.4;50.04;81;1608.3
13-11-14;12:54;32.7;361.2;0.5;243.4;50.10;95;1608.4
13-11-14;12:57;32.9;365.9;0.6;241.4;50.04;118;1608.4
13-11-14;13:00;32.9;363.7;0.5;243.4;50.03;112;1608.4
