data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-11-14;13:03;32.7;373.9;0.5;243.4;50.03;120;1608.4
13-11-14;13:06;32.7;360.0;0.5;242.4;50.05;95;1608.4
13-11-14;13:09;50.0;365.9;0.5;242.4;50.03;91;1608.4
13-11-14;13:12;32.7;362.1;0.4;242.4;50.05;80;1608.4
13-11-14;13:15;32.9;356.5;0.5;243.4;50.06;117;1608.4
13-11-14;13:18;33.0;334.4;1.6;244.3;50.0;376;1608.4
13-11-14;13:21;33.4;386.2;2.7;244.3;49.97;613;1608.4
13-11-14;13:24;34.0;364.0;3.9;245.3;49.98;930;1608.5
13-11-14;13:27;34.6;364.8;4.5;246.3;50.02;1108;1608.5
13-11-14;13:30;34.8;361.5;4.5;246.3;50.02;1095;1608.6
13-11-14;13:33;35.3;348.4;4.3;246.3;50.03;1039;1608.6
13-11-14;13:36;35.9;355.0;4.1;246.3;50.05;1003;1608.7
13-11-14;13:39;36.0;358.5;4.4;247.3;50.04;1089;1608.7
13-11-14;13:42;36.1;354.7;4.1;247.3;50.06;1006;1608.8
13-11-14;13:45;36.3;351.2;3.8;245.3;50.07;930;1608.8
13-11-14;13:48;36.3;349.3;3.7;246.3;50.04;921;1608.9
13-11-14;13:51;36.4;355.3;3.8;247.3;50.03;933;1608.9
13-11-14;13:54;36.4;352.7;3.4;246.3;50.00;812;1609.0
13-11-14;13:57;36.4;355.2;2.8;245.3;49.98;656;1609.0
13-11-14;14:00;36.3;353.7;3.1;244.3;50.03;742;1609.0
13-11-14;14:03;36.4;351.5;2.9;245.3;50.01;738;1609.1
13-11-14;14:06;36.2;356.6;2.7;246.3;50.03;673;1609.1
13-11-14;14:09;36.5;359.1;2.7;246.3;50.0;669;1609.1
13-11-14;14:12;36.4;359.0;2.7;245.3;50.03;649;1609.2
13-11-14;14:15;36.3;358.1;2.7;38.6;50.03;659;1609.2
13-11-14;14:18;36.4;355.2;2.4;245.3;50.02;581;1609.2
13-11-14;14:21;36.3;357.2;2.3;245.3;50.02;570;1609.3
13-11-14;14:24;36.3;363.7;2.1;245.3;50.02;525;1609.3
13-11-14;14:27;36.1;356.5;2.0;245.3;50.03;477;1609.3
13-11-14;14:30;36.3;362.9;1.8;245.3;50.03;444;1609.3
13-11-14;14:33;36.0;365.3;1.7;246.3;50.01;383;1609.4
13-11-14;14:36;35.7;363.7;1.3;245.3;50.02;313;1609.4
13-11-14;14:39;35.4;370.0;1.1;245.3;50.03;260;1609.4
13-11-14;14:42;35.3;372.2;1.1;245.3;50.03;255;1609.4
13-11-14;14:45;34.9;384.8;0.7;244.3;50.01;143;1609.4
13-11-14;14:48;34.9;364.3;0.5;245.3;50.08;110;1609.4
13-11-14;14:51;34.6;357.8;0.5;241.4;50.06;101;1609.4
13-11-14;14:54;34.5;362.5;0.5;245.3;50.06;91;1609.4
13-11-14;14:57;34.2;355.2;0.5;247.3;50.01;86;1609.4
13-11-14;15:00;34.2;357.4;0.4;245.3;50.04;81;1609.4
13-11-14;15:03;34.2;344.2;0.4;244.3;50.05;70;1609.4
13-11-14;15:06;34.0;351.2;0.3;243.4;50.05;63;1609.4
13-11-14;15:09;33.8;345.5;0.3;242.4;50.02;58;1609.5
13-11-14;15:12;33.8;365.1;0.4;243.4;50.01;56;1609.5
13-11-14;15:15;33.8;377.9;0.3;243.4;50.02;48;1609.5
13-11-14;15:18;33.5;372.5;0.2;243.4;50.02;42;1609.5
13-11-14;15:21;33.3;359.6;0.1;243.4;50.02;25;1609.5
13-11-14;15:24;33.3;353.0;0.1;242.4;50.04;15;1609.5
13-11-14;15:27;33.4;346.7;0.0;241.4;50.02;10;1609.5
13-11-14;15:30;33.1;318.7;0.0;240.4;50.03;5;1609.5
13-11-14;15:33;33.1;312.8;0.0;242.4;50.01;2;1609.5
13-11-14;15:36;32.9;213.2;0.0;241.4;50.02;1;1609.5
13-11-14;15:39;32.7;241.4;0.0;241.4;50.03;0;1609.5
13-11-15;07:06;27.5;316.9;0.0;240.4;50.02;8;1609.5
13-11-15;07:09;28.6;316.6;0.0;241.4;50.03;12;1609.5
13-11-15;07:12;28.3;327.9;0.0;241.4;50.02;9;1609.5
13-11-15;07:15;28.6;340.7;0.1;241.4;50.01;11;1609.5
13-11-15;07:18;28.6;354.4;0.1;240.4;50.02;17;1609.5
13-11-15;07:21;29.4;335.0;0.1;241.4;50.03;20;1609.5
13-11-15;07:24;29.4;332.3;0.1;241.4;50.02;26;1609.5
13-11-15;07:27;29.7;336.9;0.1;240.4;50.01;30;1609.5
13-11-15;07:30;30.2;334.4;0.2;241.4;50.03;33;1609.5
13-11-15;07:33;30.1;340.5;0.2;240.4;50.03;39;1609.5
13-11-15;07:36;30.3;362.4;0.3;240.4;50.05;54;1609.5
13-11-15;07:39;30.4;376.3;0.4;38.6;50.03;84;1609.5
13-11-15;07:42;30.7;377.4;0.5;240.4;50.05;104;1609.5
13-11-15;07:45;30.8;374.8;0.6;240.4;50.04;124;1609.5
13-11-15;07:48;30.9;370.6;0.5;239.5;50.04;99;1609.5
13-11-15;07:51;30.9;358.3;0.0;239.5;50.04;91;1609.5
13-11-15;07:54;30.9;378.3;0.5;240.4;50.04;105;1609.5
13-11-15;07:57;30.9;375.7;0.7;238.5;50.00;122;1609.5
13-11-15;08:00;31.2;384.8;0.6;240.4;50.05;121;1609.5
13-11-15;08:03;31.1;379.3;0.7;239.5;50.02;137;1609.5
13-11-15;08:06;31.0;373.6;0.6;238.5;50.03;127;1609.5
13-11-15;08:09;31.4;361.6;0.6;239.5;50.03;126;1609.5
13-11-15;08:12;31.2;366.2;0.6;240.4;50.01;133;1609.5
13-11-15;08:15;31.2;364.5;0.6;239.5;50.01;125;1609.5
13-11-15;08:18;31.4;370.0;0.7;239.5;50.02;148;1609.6
13-11-15;08:21;31.7;394.1;0.9;239.5;50.01;196;1609.6
13-11-15;08:24;31.6;376.6;1.0;242.4;49.98;194;1609.6
13-11-15;08:27;31.5;376.1;0.8;242.4;50.08;202;1609.6
13-11-15;08:30;31.8;376.3;0.8;241.4;50.04;181;1609.6
13-11-15;08:33;31.8;370.6;0.7;241.4;50.03;183;1609.6
13-11-15;08:36;31.8;378.3;0.7;242.4;50.04;169;1609.6
13-11-15;08:39;31.9;382.3;0.8;242.4;50.04;189;1609.6
13-11-15;08:42;31.9;369.5;1.0;242.4;50.04;232;1609.6
13-11-15;08:45;32.2;372.9;1.2;243.4;50.04;269;1609.6
13-11-15;08:48;31.9;375.1;1.1;244.3;50.04;257;1609.7
13-11-15;08:51;31.9;377.0;1.0;243.4;50.03;229;1609.7
13-11-15;08:54;32.0;379.8;1.1;243.4;50.07;245;1609.7
13-11-15;08:57;32.0;375.0;1.1;243.4;50.05;256;1609.7
13-11-15;09:00;32.0;370.3;1.2;243.4;50.06;280;1609.7
13-11-15;09:03;32.2;376.4;1.4;243.4;50.03;324;1609.7
13-11-15;09:06;31.9;384.3;1.8;244.3;50.03;427;1609.7
13-11-15;09:09;31.9;375.7;2.1;244.3;50.04;524;1609.8
13-11-15;09:12;32.0;377.6;1.8;243.4;50.06;537;1609.8
13-11-15;09:15;32.4;377.7;3.2;245.3;50.03;792;1609.8
13-11-15;09:18;32.6;370.3;3.5;244.3;50.02;849;1609.9
13-11-15;09:21;32.7;370.0;3.1;244.3;50.03;767;1609.9
13-11-15;09:24;32.7;367.3;3.1;243.4;50.03;753;1609.9
13-11-15;09:27;33.1;372.0;2.9;245.3;50.04;704;1610.0
13-11-15;09:30;33.0;372.8;2.8;244.3;50.05;700;1610.0
13-11-15;09:33;33.4;368.9;3.3;245.3;50.06;794;1610.1
13-11-15;09:36;33.2;363.7;3.4;244.3;50.03;836;1610.1
13-11-15;09:39;33.5;371.3;3.5;245.3;50.05;868;1610.1
13-11-15;09:42;33.8;365.3;3.9;245.3;50.03;946;1610.2
13-11-15;09:45;33.9;363.2;3.8;245.3;50.05;950;1610.2
13-11-15;09:48;33.9;360.3;3.7;244.3;50.05;899;1610.3
13-11-15;09:51;33.8;370.0;3.7;245.3;50.08;906;1610.3
13-11-15;09:54;33.9;362.1;3.8;245.3;50.00;918;1610.4
13-11-15;09:57;34.2;360.9;4.0;246.3;50.04;949;1610.4
13-11-15;10:00;34.5;361.8;3.8;246.3;50.01;941;1610.5
13-11-15;10:03;34.6;361.3;4.0;246.3;50.04;977;1610.5
13-11-15;10:06;34.8;362.6;4.1;246.3;50.06;1017;1610.6
13-11-15;10:09;35.0;364.1;4.3;247.3;50.04;1063;1610.6
13-11-15;10:12;34.8;365.1;4.3;245.3;50.03;1060;1610.7
13-11-15;10:15;35.0;362.9;4.6;247.3;50.02;1119;1610.7
13-11-15;10:18;35.3;358.3;4.8;247.3;50.03;1174;1610.8
13-11-15;10:21;35.5;351.1;5.0;247.3;50.05;1239;1610.8
13-11-15;10:24;35.2;358.5;2.0;244.3;50.02;462;1610.9
13-11-15;10:27;35.2;365.3;4.6;246.3;50.06;1139;1610.9
13-11-15;10:30;34.9;362.2;1.3;244.3;50.06;307;1610.9
13-11-15;10:33;34.0;361.3;1.0;241.4;50.06;222;1610.9
13-11-15;10:36;33.9;364.3;0.9;243.4;50.05;203;1611.0
13-11-15;10:39;33.8;371.4;0.9;244.3;50.03;203;1611.0
13-11-15;10:42;33.7;366.6;1.0;243.4;50.03;232;1611.0
13-11-15;10:45;33.7;376.7;1.2;243.4;50.04;273;1611.0
13-11-15;10:48;33.5;379.9;1.2;244.3;50.04;289;1611.0
13-11-15;10:51;33.5;376.7;1.2;242.4;50.06;281;1611.0
13-11-15;10:54;33.8;370.4;1.3;244.3;50.07;322;1611.0
13-11-15;10:57;33.7;375.8;1.4;245.3;50.07;362;1611.0
13-11-15;11:00;33.5;371.6;1.7;244.3;50.03;412;1611.1
13-11-15;11:03;33.7;372.6;1.6;244.3;50.06;399;1611.1
13-11-15;11:06;33.8;369.5;1.9;245.3;50.06;468;1611.1
13-11-15;11:09;33.9;373.2;2.9;246.3;50.05;721;1611.1
13-11-15;11:12;34.6;350.5;3.8;246.3;50.05;939;1611.2
13-11-15;11:15;34.6;344.3;3.7;244.3;50.05;916;1611.2
13-11-15;11:18;34.8;301.4;3.2;246.3;50.05;785;1611.3
13-11-15;11:21;35.3;356.9;5.2;248.2;50.05;1273;1611.3
13-11-15;11:24;35.7;354.4;5.0;248.2;50.08;1218;1611.4
13-11-15;11:27;36.3;353.6;4.9;247.3;50.03;1196;1611.4
13-11-15;11:30;36.4;350.8;5.0;247.3;50.04;1235;1611.5
13-11-15;11:33;36.7;350.2;4.7;247.3;50.05;1143;1611.6
13-11-15;11:36;37.0;347.3;4.4;246.3;50.05;1089;1611.6
13-11-15;11:39;37.1;348.3;4.1;244.3;50.03;1008;1611.7
13-11-15;11:42;37.0;348.4;4.0;247.3;50.07;959;1611.7
13-11-15;11:45;37.0;345.8;2.3;245.3;50.04;554;1611.8
13-11-15;11:48;36.5;339.2;2.3;246.3;50.02;553;1611.8
13-11-15;11:51;36.3;339.8;2.0;245.3;50.05;462;1611.8
13-11-15;11:54;36.1;354.4;1.4;245.3;50.07;344;1611.8
13-11-15;11:57;35.9;360.3;1.5;245.3;50.03;341;1611.8
13-11-15;12:00;35.9;367.3;1.5;245.3;50.03;372;1611.9
13-11-15;12:03;35.7;364.0;1.7;245.3;50.02;375;1611.9
13-11-15;12:06;35.5;364.1;1.6;245.3;50.11;364;1611.9
13-11-15;12:09;35.6;366.7;1.5;244.3;50.06;371;1611.9
13-11-15;12:12;35.4;369.2;1.5;242.4;50.06;345;1611.9
13-11-15;12:15;35.4;372.8;1.4;245.3;50.07;335;1612.0
13-11-15;12:18;35.2;358.7;1.5;244.3;50.08;356;1612.0
13-11-15;12:21;35.2;369.1;1.5;244.3;50.06;349;1612.0
13-11-15;12:24;35.3;372.9;1.3;243.4;50.05;326;1612.0
13-11-15;12:27;35.2;371.4;1.1;244.3;50.0;263;1612.0
13-11-15;12:30;34.8;367.8;1.0;241.4;50.03;239;1612.0
13-11-15;12:33;34.6;368.1;1.1;244.3;50.04;238;1612.0
13-11-15;12:36;34.6;368.5;1.1;242.4;50.04;271;1612.1
13-11-15;12:39;34.6;375.4;1.4;38.6;50.06;295;1612.1
13-11-15;12:42;34.5;373.5;1.4;244.3;50.06;324;1612.1
13-11-15;12:45;34.4;373.8;1.2;38.6;50.05;281;1612.1
13-11-15;12:48;34.2;373.5;1.0;244.3;50.05;240;1612.1
13-11-15;12:51;34.4;363.7;0.9;243.4;50.08;193;1612.1
13-11-15;12:54;34.1;369.8;0.8;244.3;50.07;172;1612.1
13-11-15;12:57;33.9;367.3;0.6;244.3;50.02;162;1612.1
13-11-15;13:00;33.8;360.7;0.7;243.4;50.01;156;1612.1
13-11-15;13:03;33.9;375.2;0.8;245.3;50.01;169;1612.2
13-11-15;13:06;33.8;367.3;0.7;244.3;50.06;153;1612.2
13-11-15;13:09;33.7;363.1;0.7;241.4;50.04;141;1612.2
13-11-15;13:12;33.8;355.3;0.6;243.4;50.06;130;1612.2
13-11-15;13:15;33.5;371.0;0.6;243.4;50.0;121;1612.2
13-11-15;13:18;33.5;359.3;0.5;243.4;50.04;104;1612.2
13-11-15;13:21;33.3;349.3;0.5;243.4;50.04;101;1612.2
13-11-15;13:24;33.3;367.6;0.5;243.4;50.04;108;1612.2
13-11-15;13:27;33.3;358.0;0.5;243.4;50.02;113;1612.2
13-11-15;13:30;33.3;376.4;0.7;243.4;50.00;136;1612.2
13-11-15;13:33;33.4;361.3;0.7;243.4;50.03;147;1612.2
13-11-15;13:36;33.4;365.4;0.6;243.4;50.05;133;1612.2
13-11-15;13:39;33.2;364.0;0.5;244.3;50.05;109;1612.2
13-11-15;13:42;33.2;362.4;0.5;243.4;50.03;97;1612.2
13-11-15;13:45;33.2;362.1;0.4;244.3;50.05;86;1612.2
13-11-15;13:48;33.2;356.5;0.4;244.3;50.04;78;1612.2
13-11-15;13:51;33.1;341.3;0.4;243.4;50.05;70;1612.3
13-11-15;13:54;33.1;345.9;0.4;244.3;50.06;70;1612.3
13-11-15;13:57;33.2;348.6;0.5;244.3;50.05;86;1612.3
13-11-15;14:00;33.1;360.0;0.6;243.4;50.06;105;1612.3
13-11-15;14:03;33.2;359.0;0.5;244.3;50.09;110;1612.3
13-11-15;14:06;33.2;366.9;0.6;246.3;50.05;109;1612.3
13-11-15;14:09;33.3;359.9;0.6;244.3;50.05;116;1612.3
13-11-15;14:12;33.1;360.0;0.6;243.4;50.05;129;1612.3
13-11-15;14:15;33.2;367.3;0.7;243.4;50.05;149;1612.3
13-11-15;14:18;33.3;366.6;0.5;243.4;50.05;111;1612.3
13-11-15;14:21;33.1;359.3;0.5;244.3;50.04;96;1612.3
13-11-15;14:24;33.1;363.2;0.5;242.4;50.03;91;1612.3
13-11-15;14:27;33.2;356.3;0.4;242.4;50.05;77;1612.3
13-11-15;14:30;33.1;349.5;0.2;244.3;50.03;48;1612.3
13-11-15;14:33;33.0;332.8;0.1;242.4;50.05;29;1612.3
13-11-15;14:36;32.6;323.2;0.1;243.4;50.06;21;1612.3
13-11-15;14:39;32.9;318.6;0.1;243.4;50.04;19;1612.3
13-11-15;14:42;32.9;318.4;0.1;244.3;50.05;16;1612.3
13-11-15;14:45;32.6;310.2;0.0;245.3;50.06;11;1612.3
13-11-15;14:48;32.7;300.4;0.0;243.4;50.05;7;1612.3
13-11-15;14:51;32.5;294.7;0.0;243.4;50.05;7;1612.3
13-11-15;14:54;32.5;295.8;0.0;243.4;50.11;9;1612.3
13-11-15;14:57;32.6;302.9;0.0;244.3;50.03;11;1612.3
13-11-15;15:00;32.5;302.3;0.0;244.3;50.04;11;1612.3
13-11-15;15:03;32.4;294.2;0.0;240.4;50.06;7;1612.3
13-11-15;15:06;32.4;290.4;0.0;241.4;50.05;5;1612.3
13-11-15;15:09;32.3;303.3;0.0;242.4;50.05;4;1612.3
13-11-15;15:12;32.3;312.1;0.0;242.4;50.02;0;1612.3
13-11-15;15:15;32.2;211.6;0.0;240.4;50.07;0;1612.3
13-11-16;08:00;27.9;355.2;0.0;239.5;50.06;2;1612.3
13-11-16;08:03;27.9;326.8;0.0;240.4;50.04;6;1612.3
13-11-16;08:06;28.3;325.6;0.0;240.4;50.02;5;1612.3
13-11-16;08:09;29.0;335.8;0.0;239.5;49.99;6;1612.3
13-11-16;08:12;29.0;319.6;0.0;240.4;50.01;6;1612.3
13-11-16;08:15;29.0;327.2;0.0;240.4;50.03;7;1612.3
13-11-16;08:18;29.0;304.9;0.0;240.4;50.03;5;1612.3
13-11-16;08:21;29.7;281.5;0.0;241.4;50.02;5;1612.3
13-11-16;08:24;29.7;286.0;0.0;241.4;50.03;5;1612.3
13-11-16;08:27;29.7;295.6;0.0;241.4;50.04;6;1612.3
13-11-16;08:30;30.1;300.8;0.0;239.5;50.04;8;1612.3
13-11-16;08:33;30.2;292.5;0.0;240.4;50.03;8;1612.3
13-11-16;08:36;30.2;314.5;0.0;239.5;50.05;12;1612.3
13-11-16;08:39;30.3;301.7;0.0;239.5;50.03;8;1612.3
13-11-16;08:42;30.3;301.1;0.0;239.5;50.02;8;1612.3
13-11-16;08:45;30.4;309.0;0.0;242.4;50.05;13;1612.3
13-11-16;08:48;30.4;320.9;0.1;242.4;50.03;16;1612.3
13-11-16;08:51;30.5;316.6;0.1;243.4;50.02;14;1612.3
13-11-16;08:54;30.7;323.2;0.1;242.4;50.02;18;1612.3
13-11-16;08:57;30.5;332.0;0.1;241.4;50.04;18;1612.3
13-11-16;09:00;30.8;326.6;0.1;241.4;50.07;18;1612.3
13-11-16;09:03;30.8;330.3;0.1;242.4;50.05;20;1612.3
13-11-16;09:06;30.9;337.7;0.2;242.4;50.03;32;1612.3
13-11-16;09:09;30.9;331.0;0.1;241.4;50.04;29;1612.3
13-11-16;09:12;31.0;340.1;0.1;242.4;50.04;30;1612.3
13-11-16;09:15;30.9;323.4;0.1;242.4;50.04;32;1612.3
13-11-16;09:18;31.1;342.4;0.2;241.4;50.02;37;1612.3
13-11-16;09:21;31.0;366.2;0.2;241.4;50.04;45;1612.3
13-11-16;09:24;31.1;373.8;0.3;242.4;50.03;47;1612.3
13-11-16;09:27;31.1;347.1;0.2;242.4;50.11;52;1612.3
13-11-16;09:30;31.2;345.7;0.2;241.4;50.09;36;1612.3
13-11-16;09:33;42.6;342.6;0.2;242.4;50.04;45;1612.4
13-11-16;09:36;31.1;375.1;0.2;242.4;50.03;47;1612.4
13-11-16;09:39;31.1;368.9;0.2;240.4;50.03;44;1612.4
13-11-16;09:42;31.2;347.4;0.2;241.4;50.01;49;1612.4
13-11-16;09:45;31.2;367.8;0.3;241.4;50.07;47;1612.4
13-11-16;09:48;31.5;342.7;0.2;241.4;50.05;48;1612.4
13-11-16;09:51;31.6;358.5;0.5;241.4;50.03;95;1612.4
13-11-16;09:54;31.5;365.1;0.5;242.4;50.02;91;1612.4
13-11-16;09:57;31.5;370.7;0.4;243.4;50.06;96;1612.4
13-11-16;10:00;31.6;357.4;0.4;241.4;50.08;93;1612.4
13-11-16;10:03;31.6;370.4;0.5;239.5;50.01;104;1612.4
13-11-16;10:06;31.6;376.3;0.5;241.4;50.05;109;1612.4
13-11-16;10:09;31.7;4.8;0.5;241.4;50.05;103;1612.4
13-11-16;10:12;31.9;368.2;0.5;241.4;50.03;119;1612.4
13-11-16;10:15;31.9;365.6;0.6;242.4;50.03;121;1612.4
13-11-16;10:18;31.9;370.3;0.5;241.4;50.04;100;1612.4
13-11-16;10:21;31.9;367.5;0.7;242.4;50.05;149;1612.4
13-11-16;10:24;32.0;371.9;0.6;241.4;50.02;138;1612.4
13-11-16;10:27;32.2;372.0;0.0;241.4;50.01;165;1612.4
13-11-16;10:30;32.2;366.2;0.7;241.4;50.02;160;1612.4
13-11-16;10:33;32.3;374.4;0.8;242.4;50.04;179;1612.5
13-11-16;10:36;32.5;378.2;1.1;242.4;50.02;235;1612.5
13-11-16;10:39;32.5;360.3;1.4;242.4;50.03;327;1612.5
13-11-16;10:42;32.4;372.0;1.2;242.4;50.06;297;1612.5
13-11-16;10:45;50.0;378.6;1.0;241.4;50.04;213;1612.5
13-11-16;10:48;32.4;377.4;1.2;242.4;50.04;270;1612.5
13-11-16;10:51;32.3;374.5;1.1;240.4;50.03;253;1612.5
13-11-16;10:54;32.6;384.8;1.2;241.4;50.05;276;1612.5
13-11-16;10:57;32.4;378.2;1.3;241.4;50.05;305;1612.6
13-11-16;11:00;32.7;380.5;1.2;241.4;49.97;266;1612.6
13-11-16;11:03;32.7;379.2;1.1;242.4;50.02;258;1612.6
13-11-16;11:06;32.6;383.0;0.9;241.4;50.01;188;1612.6
13-11-16;11:09;32.5;370.0;0.8;241.4;50.02;177;1612.6
13-11-16;11:12;32.5;370.8;0.7;241.4;50.05;155;1612.6
13-11-16;11:15;32.5;376.6;0.7;241.4;50.05;143;1612.6
13-11-16;11:18;32.4;378.8;0.7;241.4;50.03;149;1612.6
13-11-16;11:21;32.3;364.8;0.7;241.4;50.01;148;1612.6
13-11-16;11:24;32.5;379.1;0.7;241.4;50.02;151;1612.6
13-11-16;11:27;32.6;380.4;0.8;241.4;50.04;170;1612.6
13-11-16;11:30;32.4;377.6;0.8;240.4;50.04;174;1612.7
13-11-16;11:33;32.5;367.2;0.8;241.4;50.05;178;1612.7
13-11-16;11:36;32.5;370.1;0.8;240.4;50.03;183;1612.7
13-11-16;11:39;32.5;378.3;0.8;241.4;50.02;202;1612.7
13-11-16;11:42;32.4;380.8;0.9;241.4;50.04;210;1612.7
13-11-16;11:45;32.6;387.1;1.0;241.4;50.03;231;1612.7
13-11-16;11:48;32.9;375.5;1.0;241.4;50.04;234;1612.7
13-11-16;11:51;32.7;372.2;1.0;242.4;50.02;221;1612.7
13-11-16;11:54;32.6;370.6;1.0;242.4;50.04;217;1612.7
13-11-16;11:57;32.7;379.1;0.9;242.4;50.04;211;1612.7
13-11-16;12:00;32.5;378.0;1.0;242.4;50.03;228;1612.8
13-11-16;12:03;32.6;378.0;1.0;242.4;50.05;239;1612.8
13-11-16;12:06;32.6;376.3;1.1;242.4;50.02;274;1612.8
13-11-16;12:09;32.7;375.8;1.3;38.6;50.02;304;1612.8
13-11-16;12:12;33.0;375.7;1.4;242.4;50.04;328;1612.8
13-11-16;12:15;33.0;386.4;1.5;242.4;50.01;378;1612.8
13-11-16;12:18;33.0;379.5;1.8;239.5;50.04;437;1612.8
13-11-16;12:21;33.4;369.5;0.0;242.4;50.05;406;1612.9
13-11-16;12:24;33.4;372.8;1.9;242.4;50.00;433;1612.9
13-11-16;12:27;33.4;378.2;2.2;243.4;50.04;522;1612.9
13-11-16;12:30;33.3;375.4;1.8;242.4;50.02;440;1612.9
13-11-16;12:33;33.2;378.0;1.2;242.4;50.03;291;1613.0
13-11-16;12:36;33.2;379.9;1.0;242.4;50.02;235;1613.0
13-11-16;12:39;33.0;375.0;0.8;242.4;50.05;177;1613.0
13-11-16;12:42;33.2;368.8;0.7;242.4;50.05;148;1613.0
13-11-16;12:45;50.0;366.7;0.7;242.4;50.05;135;1613.0
13-11-16;12:48;32.7;367.9;0.7;242.4;50.05;152;1613.0
13-11-16;12:51;32.7;376.4;0.7;242.4;50.08;167;1613.0
13-11-16;12:54;32.7;379.6;0.8;244.3;50.05;175;1613.0
13-11-16;12:57;;370.0;0.8;242.4;50.01;171;1613.0
13-11-16;13:00;32.9;367.9;0.7;240.4;50.00;151;1613.0
13-11-16;13:03;32.7;371.1;0.7;242.4;50.05;140;1613.0
13-11-16;13:06;32.6;373.9;0.7;242.4;50.05;170;1613.0
13-11-16;13:09;32.7;375.2;0.8;242.4;50.04;180;1613.1
13-11-16;13:12;32.7;375.1;0.8;242.4;50.03;185;1613.1
13-11-16;13:15;32.7;375.1;0.8;242.4;50.03;186;1613.1
13-11-16;13:18;32.7;372.3;0.8;242.4;50.04;177;1613.1
13-11-16;13:21;32.6;367.9;0.7;242.4;50.06;170;1613.1
13-11-16;13:24;32.5;371.6;0.7;242.4;50.04;148;1613.1
13-11-16;13:27;32.5;365.6;0.7;242.4;50.07;141;1613.1
13-11-16;13:30;32.7;377.1;0.6;241.4;50.03;122;1613.1
13-11-16;13:33;32.5;369.4;0.5;242.4;50.03;114;1613.1
13-11-16;13:36;32.7;359.7;0.5;242.4;50.02;113;1613.1
13-11-16;13:39;32.7;371.6;0.5;242.4;50.02;118;1613.1
13-11-16;13:42;32.5;4.8;0.5;242.4;50.04;116;1613.1
13-11-16;13:45;32.6;369.8;0.5;243.4;50.02;112;1613.1
13-11-16;13:48;32.4;364.1;0.5;243.4;50.10;104;1613.1
13-11-16;13:51;32.6;363.1;0.5;243.4;50.08;102;1613.2
13-11-16;13:54;32.5;365.3;0.5;244.3;50.03;110;1613.2
13-11-16;13:57;32.5;354.1;0.5;244.3;50.0;107;1613.2
13-11-16;14:00;32.5;367.3;0.5;244.3;50.01;112;1613.2
13-11-16;14:03;32.6;353.3;0.5;242.4;50.02;117;1613.2
13-11-16;14:06;32.6;363.7;0.5;243.4;50.02;122;1613.2
13-11-16;14:09;32.6;364.7;0.6;245.3;50.05;122;1613.2
13-11-16;14:12;32.7;365.9;0.5;243.4;50.05;121;1613.2
13-11-16;14:15;32.6;364.4;0.5;243.4;50.04;117;1613.2
13-11-16;14:18;32.7;364.8;0.5;243.4;50.10;120;1613.2
13-11-16;14:21;32.6;360.6;0.5;244.3;50.09;113;1613.2
13-11-16;14:24;32.7;358.1;0.5;242.4;50.02;112;1613.2
13-11-16;14:27;32.6;363.1;0.5;243.4;50.01;111;1613.2
13-11-16;14:30;32.6;364.4;0.4;244.3;50.03;108;1613.2
13-11-16;14:33;32.7;349.9;0.5;244.3;50.01;103;1613.2
13-11-16;14:36;32.7;364.5;0.5;243.4;50.05;101;1613.2
13-11-16;14:39;32.6;365.9;0.5;244.3;50.05;88;1613.2
13-11-16;14:42;32.7;365.0;0.4;244.3;50.05;81;1613.2
13-11-16;14:45;32.5;360.6;0.4;244.3;50.05;70;1613.2
13-11-16;14:48;32.5;370.1;0.4;243.4;50.10;61;1613.3
13-11-16;14:51;32.5;355.2;0.3;244.3;50.08;52;1613.3
13-11-16;14:54;32.4;353.6;0.2;244.3;50.04;44;1613.3
13-11-16;14:57;32.4;356.2;0.1;243.4;50.05;35;1613.3
13-11-16;15:00;32.2;342.1;0.1;243.4;50.02;30;1613.3
13-11-16;15:03;32.2;334.4;0.1;243.4;50.02;23;1613.3
13-11-16;15:06;32.2;325.3;0.1;243.4;50.0;19;1613.3
13-11-16;15:09;32.2;318.1;0.1;244.3;50.03;13;1613.3
13-11-16;15:12;32.2;300.8;0.0;244.3;50.02;8;1613.3
13-11-16;15:15;32.0;294.2;0.0;245.3;50.06;5;1613.3
13-11-16;15:18;31.9;304.9;0.0;244.3;50.02;0;1613.3
13-11-16;15:21;31.9;201.2;0.0;243.4;50.02;0;1613.3
13-11-16;15:24;31.8;138.5;0.0;243.4;50.06;0;1613.3
13-11-17;07:36;29.0;314.0;0.0;241.4;50.05;3;1613.3
13-11-17;07:39;29.4;323.1;0.0;241.4;50.05;7;1613.3
13-11-17;07:42;29.7;349.8;0.0;241.4;50.05;13;1613.3
13-11-17;07:45;29.7;320.8;0.0;241.4;50.05;8;1613.3
13-11-17;07:48;30.1;329.2;0.0;243.4;50.05;7;1613.3
13-11-17;07:51;30.2;333.6;0.0;242.4;50.03;11;1613.3
13-11-17;07:54;30.3;347.7;0.0;242.4;50.07;15;1613.3
13-11-17;07:57;30.4;348.1;0.2;244.3;50.09;37;1613.3
13-11-17;08:00;30.7;368.1;0.2;242.4;50.07;50;1613.3
13-11-17;08:03;30.5;370.0;0.3;242.4;50.08;52;1613.3
13-11-17;08:06;30.5;362.8;0.2;242.4;50.07;46;1613.3
13-11-17;08:09;30.8;362.8;0.3;241.4;50.04;56;1613.3
13-11-17;08:12;30.7;342.1;0.1;240.4;50.02;32;1613.3
13-11-17;08:15;30.9;334.1;0.2;241.4;50.02;51;1613.3
13-11-17;08:18;30.9;340.5;0.3;242.4;50.05;52;1613.3
13-11-17;08:21;30.9;350.2;0.2;242.4;50.02;41;1613.3
13-11-17;08:24;31.2;373.8;0.2;242.4;50.03;45;1613.3
13-11-17;08:27;31.1;390.6;0.1;242.4;50.05;23;1613.3
13-11-17;08:30;31.0;387.4;0.1;241.4;50.02;35;1613.3
13-11-17;08:33;31.0;382.1;0.1;241.4;50.02;29;1613.3
13-11-17;08:36;31.0;384.2;0.1;242.4;49.97;26;1613.3
13-11-17;08:39;31.0;378.0;0.1;241.4;50.08;26;1613.3
13-11-17;08:42;30.9;375.2;0.1;241.4;50.02;26;1613.3
13-11-17;08:45;31.2;353.1;0.1;240.4;50.03;26;1613.3
13-11-17;08:48;31.1;358.7;0.1;241.4;50.04;26;1613.3
13-11-17;08:51;31.2;345.5;0.1;240.4;50.03;30;1613.3
13-11-17;08:54;31.4;342.9;0.2;240.4;50.02;36;1613.3
13-11-17;08:57;31.4;353.0;0.2;242.4;50.05;42;1613.3
13-11-17;09:00;31.2;349.3;0.2;241.4;50.05;43;1613.3
13-11-17;09:03;31.4;343.3;0.2;240.4;50.06;40;1613.3
13-11-17;09:06;31.4;360.2;0.3;242.4;50.09;57;1613.3
13-11-17;09:09;31.7;356.1;0.4;242.4;50.0;65;1613.3
13-11-17;09:12;31.8;363.2;0.3;241.4;50.03;72;1613.3
13-11-17;09:15;31.8;370.3;0.4;241.4;50.04;61;1613.3
13-11-17;09:18;31.8;362.2;0.4;241.4;50.03;70;1613.3
13-11-17;09:21;31.9;376.3;0.4;241.4;50.04;73;1613.3
13-11-17;09:24;31.9;356.5;0.4;242.4;50.02;76;1613.3
13-11-17;09:27;32.0;365.7;0.4;242.4;50.03;73;1613.3
13-11-17;09:30;31.9;375.2;0.4;242.4;50.03;83;1613.3
13-11-17;09:33;32.0;362.8;0.4;241.4;50.06;69;1613.3
13-11-17;09:36;32.2;360.4;0.5;243.4;50.06;93;1613.4
13-11-17;09:39;32.2;374.8;0.5;241.4;50.03;115;1613.4
13-11-17;09:42;32.2;383.0;0.7;242.4;50.00;126;1613.4
13-11-17;09:45;32.0;389.5;0.5;243.4;50.10;116;1613.4
13-11-17;09:48;32.2;379.3;0.6;242.4;50.05;131;1613.4
13-11-17;09:51;32.3;364.1;0.6;242.4;50.04;126;1613.4
13-11-17;09:54;32.4;365.3;0.6;243.4;50.08;130;1613.4
13-11-17;09:57;32.3;371.0;0.7;242.4;50.03;143;1613.4
13-11-17;10:00;32.3;374.4;0.7;242.4;50.02;162;1613.4
13-11-17;10:03;32.3;366.9;0.5;243.4;50.04;124;1613.4
13-11-17;10:06;32.4;383.6;1.1;243.4;50.07;256;1613.4
13-11-17;10:09;32.5;371.3;0.7;242.4;50.03;172;1613.4
13-11-17;10:12;32.5;364.1;0.8;242.4;50.04;184;1613.4
13-11-17;10:15;32.3;372.3;0.7;242.4;50.02;143;1613.4
13-11-17;10:18;32.5;381.1;0.7;242.4;50.05;156;1613.5
13-11-17;10:21;32.6;378.3;0.8;242.4;50.04;170;1613.5
13-11-17;10:24;32.6;368.4;1.1;243.4;50.03;241;1613.5
13-11-17;10:27;33.0;374.1;1.5;242.4;50.05;363;1613.5
13-11-17;10:30;32.7;368.8;1.6;243.4;50.05;383;1613.5
13-11-17;10:33;33.0;395.6;2.0;243.4;50.05;465;1613.5
13-11-17;10:36;33.1;361.0;1.5;243.4;50.06;368;1613.5
13-11-17;10:39;33.2;362.9;1.4;243.4;50.04;329;1613.6
13-11-17;10:42;33.2;377.7;2.1;243.4;50.05;552;1613.6
13-11-17;10:45;33.5;384.8;1.5;242.4;50.05;343;1613.6
13-11-17;10:48;33.2;372.3;0.7;241.4;50.04;166;1613.6
13-11-17;10:51;33.2;376.7;1.3;241.4;50.07;308;1613.6
13-11-17;10:54;33.2;376.1;0.9;241.4;50.03;197;1613.6
13-11-17;10:57;33.2;348.6;1.1;241.4;50.03;269;1613.7
13-11-17;11:00;33.2;384.6;1.6;242.4;50.04;394;1613.7
13-11-17;11:03;33.3;378.9;0.7;240.4;50.05;185;1613.7
13-11-17;11:06;33.2;379.9;1.2;241.4;50.02;291;1613.7
13-11-17;11:09;33.2;359.4;1.2;242.4;50.03;296;1613.7
13-11-17;11:12;33.3;377.3;1.1;242.4;50.02;260;1613.7
13-11-17;11:15;33.3;377.4;0.9;241.4;50.04;210;1613.7
13-11-17;11:18;33.2;382.1;1.0;242.4;50.04;218;1613.8
13-11-17;11:21;33.2;387.1;0.9;242.4;50.03;209;1613.8
13-11-17;11:24;33.0;363.2;0.8;241.4;50.03;181;1613.8
13-11-17;11:27;33.0;376.0;0.8;241.4;50.02;175;1613.8
13-11-17;11:30;33.0;367.3;0.9;241.4;50.02;180;1613.8
13-11-17;11:33;32.9;367.2;0.7;242.4;50.05;147;1613.8
13-11-17;11:36;32.9;380.5;0.8;242.4;50.04;184;1613.8
13-11-17;11:39;32.7;373.5;0.7;242.4;50.04;151;1613.8
13-11-17;11:42;32.9;379.5;0.7;240.4;50.03;160;1613.8
13-11-17;11:45;33.0;373.2;0.8;241.4;50.02;170;1613.8
13-11-17;11:48;32.9;375.1;1.0;241.4;50.03;218;1613.8
13-11-17;11:51;33.0;375.1;0.9;241.4;50.05;201;1613.9
13-11-17;11:54;32.9;363.8;0.9;240.4;49.98;173;1613.9
13-11-17;11:57;32.7;373.0;0.7;241.4;50.02;169;1613.9
13-11-17;12:00;32.9;374.5;0.8;241.4;50.01;185;1613.9
13-11-17;12:03;33.1;376.0;0.7;241.4;50.04;159;1613.9
13-11-17;12:06;33.0;374.1;0.9;241.4;50.05;184;1613.9
13-11-17;12:09;33.2;368.5;0.6;241.4;50.03;136;1613.9
13-11-17;12:12;32.7;363.2;0.7;241.4;50.03;141;1613.9
13-11-17;12:15;32.7;373.9;0.7;240.4;50.02;156;1613.9
13-11-17;12:18;32.7;380.8;0.7;241.4;50.04;167;1613.9
13-11-17;12:21;32.7;366.5;0.7;241.4;50.02;139;1613.9
13-11-17;12:24;32.9;367.9;0.7;241.4;50.04;152;1613.9
13-11-17;12:27;32.6;359.0;0.6;241.4;50.01;132;1613.9
13-11-17;12:30;32.6;368.5;0.5;240.4;50.01;122;1614.0
13-11-17;12:33;32.6;360.2;0.5;240.4;50.03;97;1614.0
13-11-17;12:36;32.6;366.0;0.4;239.5;50.00;101;1614.0
13-11-17;12:39;32.6;367.0;0.5;241.4;50.00;98;1614.0
13-11-17;12:42;32.5;367.6;0.5;241.4;50.00;98;1614.0
13-11-17;12:45;32.6;362.2;0.4;240.4;50.05;90;1614.0
13-11-17;12:48;32.7;361.5;0.4;241.4;50.05;92;1614.0
13-11-17;12:51;32.5;358.4;0.4;241.4;50.06;87;1614.0
13-11-17;12:54;32.6;352.0;0.5;241.4;50.05;103;1614.0
13-11-17;12:57;32.9;370.8;0.5;240.4;50.06;103;1614.0
13-11-17;13:00;32.7;373.2;0.4;240.4;50.03;75;1614.0
13-11-17;13:03;32.6;358.1;0.4;242.4;50.06;75;1614.0
13-11-17;13:06;32.5;356.9;0.4;240.4;50.05;84;1614.0
13-11-17;13:09;32.6;356.3;0.4;241.4;50.07;85;1614.0
13-11-17;13:12;32.7;369.2;0.5;242.4;50.07;104;1614.0
13-11-17;13:15;32.6;353.6;0.5;241.4;50.06;116;1614.0
13-11-17;13:18;32.6;376.7;0.5;241.4;50.07;92;1614.0
13-11-17;13:21;32.6;362.6;0.4;240.4;50.04;90;1614.0
13-11-17;13:24;32.6;360.7;0.4;241.4;50.06;83;1614.0
13-11-17;13:27;32.5;364.8;0.4;241.4;50.03;81;1614.0
13-11-17;13:30;32.6;358.1;0.4;241.4;50.03;73;1614.0
13-11-17;13:33;32.6;370.1;0.4;240.4;50.03;72;1614.1
13-11-17;13:36;32.5;355.9;0.3;241.4;50.04;68;1614.1
13-11-17;13:39;32.5;361.5;0.4;241.4;50.08;67;1614.1
13-11-17;13:42;32.6;350.3;0.3;241.4;50.01;53;1614.1
13-11-17;13:45;32.4;344.3;0.3;242.4;50.09;56;1614.1
13-11-17;13:48;32.5;352.0;0.2;240.4;50.08;44;1614.1
13-11-17;13:51;32.4;349.5;0.2;241.4;50.05;39;1614.1
13-11-17;13:54;32.4;336.3;0.2;240.4;50.04;33;1614.1
13-11-17;13:57;32.3;347.1;0.1;241.4;50.03;29;1614.1
13-11-17;14:00;32.3;334.7;0.1;241.4;50.01;26;1614.1
13-11-17;14:03;32.3;320.0;0.1;241.4;50.05;25;1614.1
13-11-17;14:06;32.2;326.9;0.1;242.4;50.04;24;1614.1
13-11-17;14:09;32.4;328.5;0.1;240.4;50.03;20;1614.1
13-11-17;14:12;32.4;327.5;0.1;242.4;50.04;20;1614.1
13-11-17;14:15;32.3;322.7;0.1;241.4;50.06;19;1614.1
13-11-17;14:18;32.2;321.5;0.1;241.4;50.01;17;1614.1
13-11-17;14:21;32.2;324.9;0.1;240.4;50.03;17;1614.1
13-11-17;14:24;32.3;323.8;0.1;241.4;50.04;23;1614.1
13-11-17;14:27;32.2;314.7;0.0;241.4;50.04;14;1614.1
13-11-17;14:30;32.0;299.8;0.0;241.4;50.05;10;1614.1
13-11-17;14:33;32.0;308.4;0.0;240.4;50.01;9;1614.1
13-11-17;14:36;32.0;308.6;0.0;241.4;50.03;8;1614.1
13-11-17;14:39;31.9;302.9;0.0;241.4;50.04;7;1614.1
13-11-17;14:42;31.9;297.2;0.0;241.4;50.05;4;1614.1
13-11-17;14:45;31.9;302.7;0.0;241.4;50.02;2;1614.1
13-11-17;14:48;31.8;319.6;0.0;241.4;50.03;0;1614.1
13-11-17;14:51;31.7;247.4;0.0;241.4;50.02;0;1614.1
13-11-17;14:54;31.7;310.9;0.0;241.4;50.02;0;1614.1
13-11-17;14:57;31.6;265.5;0.0;241.4;50.01;0;1614.1
13-11-18;08:24;29.4;329.1;0.0;238.5;49.99;5;1614.1
13-11-18;08:27;29.7;309.9;0.0;242.4;50.01;3;1614.1
13-11-18;08:30;29.7;316.6;0.0;241.4;50.03;4;1614.1
13-11-18;08:33;30.1;289.3;0.0;241.4;50.04;4;1614.1
13-11-18;08:36;30.1;292.2;0.0;241.4;50.03;4;1614.1
13-11-18;08:39;30.3;310.8;0.0;242.4;50.05;4;1614.1
13-11-18;08:42;30.2;316.8;0.0;242.4;50.06;4;1614.1
13-11-18;08:45;30.2;279.9;0.0;241.4;50.05;3;1614.1
13-11-18;08:48;30.2;288.4;0.0;241.4;50.02;0;1614.1
13-11-18;08:51;30.1;273.4;0.0;240.4;50.03;0;1614.1
13-11-18;08:54;30.1;281.9;0.0;239.5;50.02;2;1614.1
13-11-18;08:57;30.2;304.2;0.0;240.4;50.01;10;1614.1
13-11-18;09:00;30.2;306.8;0.0;241.4;50.02;10;1614.1
13-11-18;09:03;30.3;306.2;0.1;241.4;50.03;16;1614.1
13-11-18;09:06;30.3;309.8;0.0;240.4;50.05;10;1614.1
13-11-18;09:09;30.2;313.0;0.0;241.4;50.03;10;1614.1
13-11-18;09:12;30.2;315.2;0.0;241.4;50.07;8;1614.1
13-11-18;09:15;30.2;311.5;0.0;241.4;50.02;5;1614.1
13-11-18;09:18;30.1;299.2;0.0;240.4;50.02;3;1614.1
13-11-18;09:21;30.2;287.8;0.0;240.4;50.03;4;1614.1
13-11-18;09:24;30.1;311.2;0.0;241.4;50.03;8;1614.1
13-11-18;09:27;30.2;298.3;0.0;241.4;50.01;8;1614.1
13-11-18;09:30;30.2;305.5;0.0;241.4;50.03;3;1614.1
13-11-18;09:33;30.2;317.1;0.0;241.4;50.04;3;1614.1
13-11-18;09:36;30.2;299.7;0.0;241.4;50.05;1;1614.1
13-11-18;09:39;30.3;314.3;0.0;240.4;50.00;2;1614.1
13-11-18;09:42;30.3;324.0;0.0;241.4;50.04;0;1614.1
13-11-18;09:45;30.3;319.1;0.0;242.4;50.03;2;1614.1
13-11-18;09:48;30.4;325.1;0.0;240.4;50.01;4;1614.1
13-11-18;09:51;30.4;332.6;0.0;241.4;50.00;7;1614.1
13-11-18;09:54;30.5;296.7;0.0;242.4;50.04;8;1614.1
13-11-18;09:57;30.5;297.5;0.0;242.4;50.03;8;1614.1
13-11-18;10:00;30.7;297.0;0.0;242.4;50.02;7;1614.1
13-11-18;10:03;30.7;296.6;0.0;242.4;50.04;12;1614.1
13-11-18;10:06;30.8;310.5;0.1;243.4;50.04;13;1614.1
13-11-18;10:09;30.8;324.0;0.1;241.4;50.04;17;1614.1
13-11-18;10:12;30.8;320.6;0.1;241.4;50.00;31;1614.1
13-11-18;10:15;31.0;344.2;0.2;242.4;50.02;39;1614.1
13-11-18;10:18;30.9;342.3;0.1;241.4;50.01;33;1614.1
13-11-18;10:21;31.0;347.0;0.1;243.4;50.05;28;1614.1
13-11-18;10:24;30.9;332.9;0.1;241.4;50.04;26;1614.1
13-11-18;10:27;31.0;339.5;0.2;241.4;50.07;39;1614.1
13-11-18;10:30;31.0;373.8;0.4;241.4;50.06;79;1614.1
13-11-18;10:33;31.6;361.3;0.4;241.4;50.03;93;1614.1
13-11-18;10:36;31.4;352.1;0.3;242.4;50.02;52;1614.1
13-11-18;10:39;31.4;348.3;0.3;241.4;50.02;51;1614.1
13-11-18;10:42;31.5;347.6;0.4;241.4;50.04;67;1614.1
13-11-18;10:45;31.6;361.8;0.7;241.4;50.05;142;1614.1
13-11-18;10:48;31.9;382.1;0.9;241.4;50.04;204;1614.1
13-11-18;10:51;31.9;378.9;0.7;241.4;50.05;141;1614.1
13-11-18;10:54;32.0;364.4;0.6;241.4;50.03;126;1614.1
13-11-18;10:57;32.0;366.2;0.5;242.4;50.0;110;1614.2
13-11-18;11:00;32.0;378.5;0.7;242.4;50.02;161;1614.2
13-11-18;11:03;32.0;369.5;0.5;241.4;50.02;108;1614.2
13-11-18;11:06;32.2;374.8;0.7;242.4;50.03;146;1614.2
13-11-18;11:09;32.2;384.6;0.7;242.4;50.01;140;1614.2
13-11-18;11:12;32.0;384.6;0.6;241.4;50.01;126;1614.2
13-11-18;11:15;32.3;360.2;0.5;240.4;50.03;94;1614.2
13-11-18;11:18;32.3;366.6;0.3;241.4;50.04;75;1614.2
13-11-18;11:21;32.2;367.6;0.4;241.4;50.04;73;1614.2
13-11-18;11:24;32.0;364.7;0.4;241.4;50.02;70;1614.2
13-11-18;11:27;32.2;361.0;0.4;240.4;50.03;80;1614.2
13-11-18;11:30;32.2;363.7;0.4;240.4;50.02;63;1614.2
13-11-18;11:33;32.2;354.3;0.4;240.4;50.02;82;1614.2
13-11-18;11:36;32.4;350.9;0.4;242.4;50.02;77;1614.2
13-11-18;11:39;32.3;357.4;0.4;241.4;50.02;79;1614.2
13-11-18;11:42;32.3;361.2;0.2;240.4;50.02;45;1614.2
13-11-18;11:45;32.3;367.0;0.2;240.4;50.02;43;1614.2
13-11-18;11:48;32.3;335.5;0.3;242.4;50.00;57;1614.2
13-11-18;11:51;32.3;364.4;0.5;241.4;50.02;98;1614.2
13-11-18;11:54;32.4;383.6;0.6;241.4;50.03;137;1614.2
13-11-18;11:57;32.5;368.7;0.5;241.4;50.04;100;1614.2
13-11-18;12:00;32.4;359.9;0.5;240.4;50.03;100;1614.2
13-11-18;12:03;32.3;369.8;0.4;240.4;50.0;92;1614.3
13-11-18;12:06;32.3;363.7;0.4;241.4;50.02;76;1614.3
13-11-18;12:09;32.3;362.9;0.4;242.4;50.01;66;1614.3
13-11-18;12:12;32.4;368.9;0.3;241.4;50.00;51;1614.3
13-11-18;12:15;32.3;362.5;0.4;241.4;50.02;78;1614.3
13-11-18;12:18;32.4;366.6;0.4;241.4;50.02;69;1614.3
13-11-18;12:21;32.6;371.4;0.5;38.6;50.03;69;1614.3
13-11-18;12:24;32.3;357.7;0.3;241.4;50.01;61;1614.3
13-11-18;12:27;32.3;358.1;0.3;242.4;50.04;50;1614.3
13-11-18;12:30;32.3;349.5;0.0;241.4;50.02;46;1614.3
13-11-18;12:33;32.3;357.7;0.2;241.4;50.03;50;1614.3
13-11-18;12:36;32.4;353.4;0.4;241.4;50.03;66;1614.3
13-11-18;12:39;32.4;353.6;0.3;241.4;50.05;57;1614.3
13-11-18;12:42;32.4;361.3;0.4;242.4;50.10;75;1614.3
13-11-18;12:45;32.3;361.5;0.2;243.4;50.05;52;1614.3
13-11-18;12:48;32.3;347.3;0.4;240.4;50.04;59;1614.3
13-11-18;12:51;32.3;355.8;0.3;241.4;50.02;51;1614.3
13-11-18;12:54;32.3;354.1;0.2;240.4;50.04;40;1614.3
13-11-18;12:57;32.4;345.2;0.1;242.4;50.02;26;1614.3
13-11-18;13:00;32.4;328.8;0.1;242.4;50.03;29;1614.3
13-11-18;13:03;32.3;318.6;0.1;241.4;50.02;29;1614.3
13-11-18;13:06;32.3;340.2;0.2;242.4;50.07;34;1614.3
13-11-18;13:09;32.3;335.1;0.2;242.4;50.03;39;1614.3
13-11-18;13:12;32.3;341.6;0.2;241.4;50.02;48;1614.3
13-11-18;13:15;32.3;356.2;0.3;241.4;50.03;55;1614.3
13-11-18;13:18;32.4;363.5;0.4;383.4;50.04;73;1614.3
13-11-18;13:21;32.5;359.7;0.5;242.4;50.06;86;1614.3
13-11-18;13:24;32.5;351.8;0.4;243.4;50.04;63;1614.3
13-11-18;13:27;32.5;343.3;0.4;242.4;50.03;64;1614.3
13-11-18;13:30;32.6;349.0;0.4;242.4;50.02;66;1614.3
13-11-18;13:33;32.5;360.6;0.4;242.4;50.02;83;1614.3
13-11-18;13:36;32.4;360.3;0.4;242.4;50.03;76;1614.3
13-11-18;13:39;32.7;366.7;0.4;243.4;50.01;80;1614.3
13-11-18;13:42;32.5;357.5;0.4;242.4;50.04;74;1614.4
13-11-18;13:45;32.9;370.8;0.4;242.4;50.06;85;1614.4
13-11-18;13:48;32.6;355.2;0.7;243.4;50.05;131;1614.4
13-11-18;13:51;32.5;360.0;0.5;243.4;50.04;128;1614.4
13-11-18;13:54;33.0;347.9;0.6;242.4;50.04;133;1614.4
13-11-18;13:57;32.6;382.3;0.7;243.4;50.06;149;1614.4
13-11-18;14:00;32.7;4.4;0.7;244.3;50.02;143;1614.4
13-11-18;14:03;32.9;363.7;0.5;244.3;50.01;107;1614.4
13-11-18;14:06;32.9;366.5;0.4;244.3;50.01;89;1614.4
13-11-18;14:09;32.7;355.0;0.5;242.4;50.01;99;1614.4
13-11-18;14:12;33.0;369.7;0.7;242.4;50.04;155;1614.4
13-11-18;14:15;32.9;368.4;0.5;244.3;50.03;106;1614.4
13-11-18;14:18;33.0;363.1;0.4;242.4;50.05;173;1614.4
13-11-18;14:21;33.0;371.0;0.7;244.3;50.06;141;1614.4
13-11-18;14:24;33.0;380.2;0.8;243.4;50.03;173;1614.4
13-11-18;14:27;33.2;393.8;1.0;243.4;50.03;259;1614.5
13-11-18;14:30;33.1;368.8;0.6;244.3;50.02;122;1614.5
13-11-18;14:33;33.2;368.4;1.4;244.3;50.03;349;1614.5
13-11-18;14:36;33.5;355.6;1.1;244.3;50.02;259;1614.5
13-11-18;14:39;33.2;345.9;1.0;244.3;50.03;231;1614.5
13-11-18;14:42;33.2;375.8;0.5;243.4;50.01;118;1614.5
13-11-18;14:45;33.2;365.6;0.4;243.4;50.02;89;1614.5
13-11-18;14:48;33.1;363.8;0.4;244.3;50.01;74;1614.5
13-11-18;14:51;33.0;368.9;0.4;244.3;50.02;61;1614.5
13-11-18;14:54;33.2;344.3;0.3;243.4;50.03;54;1614.5
13-11-18;14:57;33.0;356.8;0.3;244.3;50.05;47;1614.5
13-11-18;15:00;32.7;358.4;0.2;245.3;50.06;45;1614.5
13-11-18;15:03;32.7;360.2;0.2;244.3;50.06;36;1614.5
13-11-18;15:06;32.6;349.9;0.1;244.3;50.04;31;1614.5
13-11-18;15:09;32.7;342.4;0.1;244.3;50.06;26;1614.5
13-11-18;15:12;32.7;340.2;0.0;244.3;50.05;8;1614.5
13-11-18;15:15;32.5;209.9;0.0;243.4;50.04;0;1614.5
13-11-18;15:18;32.4;192.0;0.0;243.4;50.04;0;1614.5
13-11-18;15:21;32.3;158.0;0.0;244.3;50.02;0;1614.5
13-11-18;15:24;32.2;107.6;0.0;244.3;50.03;0;1614.5
13-11-19;07:21;28.6;318.4;0.1;240.4;50.00;16;1614.5
13-11-19;07:24;28.6;339.8;0.1;241.4;49.98;26;1614.5
13-11-19;07:27;28.6;347.1;0.2;240.4;49.99;31;1614.5
13-11-19;07:30;29.0;362.4;0.4;241.4;50.04;66;1614.5
13-11-19;07:33;30.2;377.1;0.5;240.4;50.02;90;1614.6
13-11-19;07:36;30.1;372.5;0.6;241.4;50.01;137;1614.6
13-11-19;07:39;30.1;369.1;0.7;241.4;50.00;141;1614.6
13-11-19;07:42;30.3;363.4;0.7;241.4;50.02;161;1614.6
13-11-19;07:45;30.5;379.5;0.8;241.4;49.99;183;1614.6
13-11-19;07:48;30.5;373.2;0.9;241.4;50.00;201;1614.6
13-11-19;07:51;30.8;381.2;1.0;240.4;50.04;217;1614.6
13-11-19;07:54;31.0;377.4;1.1;241.4;50.03;246;1614.6
13-11-19;07:57;31.1;364.4;1.2;241.4;49.99;271;1614.6
13-11-19;08:00;31.4;377.1;1.2;241.4;50.05;295;1614.6
13-11-19;08:03;31.5;382.6;1.4;240.4;50.05;315;1614.7
13-11-19;08:06;31.5;374.4;1.3;239.5;50.04;312;1614.7
13-11-19;08:09;31.8;381.7;1.5;240.4;50.02;346;1614.7
13-11-19;08:12;31.8;378.9;1.4;240.4;50.02;336;1614.7
13-11-19;08:15;31.9;381.0;1.6;240.4;50.02;366;1614.7
13-11-19;08:18;32.2;383.2;1.7;240.4;50.02;400;1614.7
13-11-19;08:21;32.3;377.3;1.8;242.4;50.03;420;1614.8
13-11-19;08:24;32.3;377.9;2.0;241.4;50.03;483;1614.8
13-11-19;08:27;32.4;384.8;2.2;241.4;50.02;522;1614.8
13-11-19;08:30;32.9;378.3;2.3;243.4;50.03;556;1614.8
13-11-19;08:33;32.9;375.0;2.4;244.3;50.02;562;1614.9
13-11-19;08:36;33.0;380.2;2.4;245.3;50.02;589;1614.9
13-11-19;08:39;33.0;381.0;2.5;245.3;50.03;604;1614.9
13-11-19;08:42;33.3;371.4;2.5;245.3;50.04;601;1614.9
13-11-19;08:45;33.3;375.5;2.5;245.3;50.04;620;1615.0
13-11-19;08:48;33.5;370.3;2.7;245.3;50.06;647;1615.0
13-11-19;08:51;33.7;375.1;2.8;244.3;50.09;673;1615.0
13-11-19;08:54;33.7;371.0;2.8;38.6;50.06;684;1615.1
13-11-19;08:57;33.5;372.9;2.8;244.3;50.03;693;1615.1
13-11-19;09:00;33.7;371.9;3.0;244.3;50.02;703;1615.1
13-11-19;09:03;34.0;369.2;2.9;245.3;50.02;721;1615.2
13-11-19;09:06;34.2;368.5;3.1;243.4;50.03;746;1615.2
13-11-19;09:09;34.1;366.6;3.2;244.3;50.07;779;1615.3
13-11-19;09:12;34.4;368.7;3.2;245.3;50.05;785;1615.3
13-11-19;09:15;34.8;366.7;3.2;245.3;50.01;774;1615.3
13-11-19;09:18;34.7;371.3;3.2;245.3;50.01;777;1615.4
13-11-19;09:21;35.0;369.5;3.6;245.3;49.97;846;1615.4
13-11-19;09:24;35.2;367.9;3.4;245.3;50.01;829;1615.5
13-11-19;09:27;35.4;364.7;3.4;246.3;50.01;840;1615.5
13-11-19;09:30;35.5;366.3;3.4;245.3;50.03;839;1615.5
13-11-19;09:33;35.6;364.1;3.5;245.3;50.03;849;1615.6
13-11-19;09:36;35.7;364.7;3.3;245.3;50.04;812;1615.6
13-11-19;09:39;35.9;365.0;3.3;245.3;50.05;806;1615.7
13-11-19;09:42;36.1;364.4;3.2;244.3;50.01;792;1615.7
13-11-19;09:45;36.2;358.5;3.4;245.3;50.02;819;1615.7
13-11-19;09:48;36.2;355.3;3.1;246.3;50.02;767;1615.8
13-11-19;09:51;36.5;362.8;3.4;246.3;50.0;824;1615.8
13-11-19;09:54;36.4;362.8;3.4;245.3;50.02;856;1615.9
13-11-19;09:57;37.0;359.9;3.7;247.3;50.08;910;1615.9
13-11-19;10:00;36.8;366.5;3.9;246.3;49.99;932;1616.0
13-11-19;10:03;36.9;358.7;3.8;247.3;50.03;925;1616.0
13-11-19;10:06;37.5;359.6;3.9;247.3;50.02;947;1616.0
13-11-19;10:09;37.1;367.2;3.8;246.3;50.05;932;1616.1
13-11-19;10:12;37.4;363.1;4.0;247.3;50.02;958;1616.1
13-11-19;10:15;37.6;358.5;4.3;247.3;50.03;1046;1616.2
13-11-19;10:18;38.0;356.3;4.4;247.3;50.03;1082;1616.2
13-11-19;10:21;37.8;354.4;4.2;247.3;50.04;1052;1616.3
13-11-19;10:24;38.4;356.3;4.4;247.3;50.05;1097;1616.4
13-11-19;10:27;38.2;360.9;3.5;246.3;50.02;858;1616.4
13-11-19;10:30;37.7;357.4;3.1;246.3;50.01;746;1616.4
13-11-19;10:33;37.5;352.0;3.1;247.3;50.02;745;1616.5
13-11-19;10:36;37.5;359.6;2.7;245.3;50.05;669;1616.5
13-11-19;10:39;37.5;367.8;3.2;245.3;50.03;780;1616.5
13-11-19;10:42;37.6;360.9;3.4;245.3;50.0;820;1616.6
13-11-19;10:45;37.7;327.9;3.5;243.4;50.08;847;1616.6
13-11-19;10:48;38.0;360.2;4.0;246.3;50.04;963;1616.7
13-11-19;10:51;37.8;364.1;3.8;245.3;50.03;938;1616.7
13-11-19;10:54;38.3;364.0;3.8;246.3;50.04;939;1616.8
13-11-19;10:57;38.2;358.0;3.5;246.3;50.03;873;1616.8
13-11-19;11:00;38.0;367.9;3.5;246.3;50.08;870;1616.9
13-11-19;11:03;38.2;362.9;3.7;245.3;50.06;885;1616.9
13-11-19;11:06;38.2;359.7;3.5;246.3;50.02;847;1616.9
13-11-19;11:09;37.9;363.4;2.6;245.3;50.04;626;1617.0
13-11-19;11:12;37.6;362.2;2.7;245.3;50.03;646;1617.0
13-11-19;11:15;37.7;359.0;2.9;246.3;50.03;708;1617.0
13-11-19;11:18;37.7;361.6;2.8;245.3;50.03;669;1617.1
13-11-19;11:21;37.7;365.1;2.8;244.3;50.04;694;1617.1
13-11-19;11:24;37.8;353.3;3.0;245.3;50.03;714;1617.1
13-11-19;11:27;37.5;357.8;2.6;244.3;50.02;638;1617.2
13-11-19;11:30;37.6;363.8;2.3;245.3;50.05;574;1617.2
13-11-19;11:33;37.4;362.8;2.5;245.3;50.03;600;1617.2
13-11-19;11:36;37.0;364.1;2.3;243.4;50.05;558;1617.3
13-11-19;11:39;37.1;363.5;2.1;243.4;50.04;509;1617.3
13-11-19;11:42;37.2;365.4;2.0;244.3;50.03;489;1617.3
13-11-19;11:45;37.1;369.7;2.0;244.3;50.05;497;1617.3
13-11-19;11:48;37.1;374.7;2.7;243.4;50.05;667;1617.4
13-11-19;11:51;37.0;364.4;2.9;243.4;50.06;706;1617.4
13-11-19;11:54;37.0;367.2;3.0;244.3;50.08;719;1617.4
13-11-19;11:57;37.0;372.3;2.6;244.3;50.06;626;1617.5
13-11-19;12:00;36.8;374.4;2.8;242.4;50.02;669;1617.5
13-11-19;12:03;37.1;369.8;3.8;245.3;50.06;918;1617.5
13-11-19;12:06;37.5;368.4;4.0;246.3;50.05;980;1617.6
13-11-19;12:09;37.5;363.5;3.5;246.3;50.04;861;1617.6
13-11-19;12:12;37.5;364.7;2.8;245.3;50.05;674;1617.7
13-11-19;12:15;37.2;364.5;2.3;246.3;50.04;562;1617.7
13-11-19;12:18;37.4;361.9;2.2;245.3;50.0;549;1617.7
13-11-19;12:21;36.9;371.4;2.1;245.3;50.03;508;1617.8
13-11-19;12:24;36.9;371.6;2.1;246.3;50.11;513;1617.8
13-11-19;12:27;36.5;367.6;2.1;243.4;50.05;519;1617.8
13-11-19;12:30;36.7;376.1;2.1;245.3;50.03;522;1617.8
13-11-19;12:33;36.8;372.6;2.5;245.3;50.04;603;1617.9
13-11-19;12:36;36.8;368.4;2.3;245.3;50.04;565;1617.9
13-11-19;12:39;36.7;367.0;2.7;244.3;50.04;627;1617.9
13-11-19;12:42;37.0;363.2;2.3;38.6;50.06;569;1618.0
13-11-19;12:45;36.8;367.8;3.0;246.3;50.08;712;1618.0
13-11-19;12:48;36.7;375.1;3.0;246.3;50.08;752;1618.0
13-11-19;12:51;37.1;370.0;3.2;247.3;50.07;767;1618.1
13-11-19;12:54;37.1;365.4;2.7;245.3;50.05;653;1618.1
13-11-19;12:57;36.8;365.6;2.0;244.3;50.05;467;1618.1
13-11-19;13:00;36.5;370.6;1.7;244.3;50.06;394;1618.2
13-11-19;13:03;36.4;368.7;1.5;245.3;50.05;352;1618.2
13-11-19;13:06;36.1;370.8;1.2;244.3;50.04;283;1618.2
13-11-19;13:09;36.2;366.2;1.1;244.3;50.03;271;1618.2
13-11-19;13:12;36.1;362.5;1.1;245.3;50.04;254;1618.2
13-11-19;13:15;35.9;369.1;1.7;245.3;50.03;400;1618.2
13-11-19;13:18;35.9;371.6;1.9;245.3;50.02;454;1618.3
13-11-19;13:21;35.9;369.4;1.7;244.3;50.04;418;1618.3
13-11-19;13:24;35.7;365.9;1.8;245.3;50.05;425;1618.3
13-11-19;13:27;35.7;367.3;2.6;245.3;50.02;619;1618.3
13-11-19;13:30;36.2;369.1;1.8;245.3;50.02;466;1618.3
13-11-19;13:33;35.9;370.7;2.4;246.3;50.06;593;1618.4
13-11-19;13:36;36.1;366.3;2.3;246.3;50.06;555;1618.4
13-11-19;13:39;35.6;367.5;0.9;245.3;50.04;215;1618.4
13-11-19;13:42;35.5;360.2;0.9;243.4;50.03;206;1618.4
13-11-19;13:45;35.4;365.0;0.8;245.3;50.04;178;1618.4
13-11-19;13:48;35.0;366.2;0.6;246.3;50.04;139;1618.4
13-11-19;13:51;34.9;363.2;0.6;246.3;50.04;117;1618.5
13-11-19;13:54;34.9;358.4;0.5;244.3;50.04;103;1618.5
13-11-19;13:57;34.8;364.3;0.5;245.3;50.05;94;1618.5
13-11-19;14:00;34.7;358.8;0.6;245.3;50.03;119;1618.5
13-11-19;14:03;34.6;358.4;0.6;244.3;50.05;128;1618.5
13-11-19;14:06;34.4;353.9;0.4;243.4;50.04;70;1618.5
13-11-19;14:09;34.2;354.4;0.4;245.3;50.04;67;1618.5
13-11-19;14:12;34.4;349.6;0.4;243.4;50.02;66;1618.5
13-11-19;14:15;34.1;347.6;0.4;244.3;50.04;62;1618.5
13-11-19;14:18;34.1;346.7;0.3;244.3;50.08;56;1618.5
13-11-19;14:21;34.1;345.8;0.2;241.4;50.03;49;1618.5
13-11-19;14:24;33.8;338.5;0.2;243.4;50.05;41;1618.5
13-11-19;14:27;33.8;341.0;0.1;243.4;50.02;34;1618.5
13-11-19;14:30;33.8;331.0;0.1;244.3;50.03;29;1618.5
13-11-19;14:33;33.5;328.5;0.1;242.4;50.05;26;1618.5
13-11-19;14:36;33.4;325.7;0.2;242.4;50.02;23;1618.5
13-11-19;14:39;33.4;315.2;0.1;245.3;50.04;22;1618.5
13-11-19;14:42;33.4;308.6;0.1;244.3;50.05;19;1618.5
13-11-19;14:45;33.4;315.3;0.1;243.4;50.03;17;1618.5
13-11-19;14:48;33.3;317.2;0.1;243.4;50.05;15;1618.5
13-11-19;14:51;33.2;314.0;0.0;242.4;50.06;13;1618.5
13-11-19;14:54;33.2;295.1;0.0;244.3;50.04;9;1618.5
13-11-19;14:57;33.1;298.9;0.0;244.3;50.07;8;1618.5
13-11-19;15:00;33.1;291.6;0.0;243.4;50.05;7;1618.5
13-11-19;15:03;32.9;284.6;0.0;242.4;50.06;5;1618.5
13-11-19;15:06;32.9;309.3;0.0;242.4;50.05;2;1618.5
13-11-19;15:09;32.7;315.9;0.0;243.4;50.05;3;1618.5
13-11-19;15:12;32.7;203.3;0.0;242.4;50.06;0;1618.5
13-11-19;15:15;32.5;210.9;0.0;243.4;50.06;0;1618.5
13-11-19;15:18;32.5;206.6;0.0;38.6;50.01;1;1618.5
13-11-20;07:48;29.4;332.5;0.1;239.5;50.05;10;1618.5
13-11-20;07:51;30.1;320.0;0.1;240.4;50.04;16;1618.5
13-11-20;07:54;30.1;322.1;0.1;240.4;50.04;16;1618.5
13-11-20;07:57;30.1;314.3;0.1;238.5;50.05;15;1618.5
13-11-20;08:00;30.3;309.6;0.1;241.4;50.09;13;1618.5
13-11-20;08:03;30.3;304.6;0.0;242.4;50.08;9;1618.5
13-11-20;08:06;30.3;310.4;0.0;241.4;50.08;5;1618.5
13-11-20;08:09;30.4;300.5;0.0;241.4;50.06;3;1618.5
13-11-20;08:12;30.4;306.1;0.0;241.4;50.08;7;1618.5
13-11-20;08:15;30.5;303.2;0.0;241.4;50.05;11;1618.5
13-11-20;08:18;30.7;320.6;0.0;242.4;50.08;13;1618.5
13-11-20;08:21;30.8;315.8;0.0;241.4;50.06;11;1618.5
13-11-20;08:24;30.8;310.1;0.1;240.4;50.05;8;1618.5
13-11-20;08:27;30.8;300.8;0.0;240.4;50.07;11;1618.5
13-11-20;08:30;30.8;322.1;0.1;240.4;50.05;17;1618.5
13-11-20;08:33;30.9;336.0;0.1;241.4;50.06;25;1618.5
13-11-20;08:36;31.1;330.3;0.1;240.4;50.05;25;1618.5
13-11-20;08:39;31.1;337.7;0.1;240.4;50.07;29;1618.5
13-11-20;08:42;31.1;352.2;0.2;241.4;50.07;43;1618.5
13-11-20;08:45;31.4;350.6;0.3;242.4;50.06;64;1618.5
13-11-20;08:48;50.0;360.6;0.3;241.4;50.06;58;1618.5
13-11-20;08:51;31.2;340.8;0.3;241.4;50.04;57;1618.5
13-11-20;08:54;31.4;353.7;0.4;240.4;50.05;67;1618.5
13-11-20;08:57;31.7;363.8;0.7;242.4;50.08;158;1618.5
13-11-20;09:00;31.8;360.4;0.5;242.4;50.09;126;1618.5
13-11-20;09:03;31.8;371.6;0.7;243.4;50.07;143;1618.6
13-11-20;09:06;31.8;361.5;0.9;243.4;50.07;208;1618.6
13-11-20;09:09;32.0;381.0;1.1;244.3;50.06;257;1618.6
13-11-20;09:12;32.4;365.9;1.5;242.4;50.05;355;1618.6
13-11-20;09:15;32.2;380.1;0.9;242.4;50.05;217;1618.6
13-11-20;09:18;32.3;377.7;0.8;242.4;50.04;188;1618.6
13-11-20;09:21;32.2;370.3;0.7;241.4;50.05;154;1618.6
13-11-20;09:24;32.3;372.2;0.7;241.4;50.05;164;1618.6
13-11-20;09:27;32.3;362.1;0.7;243.4;50.03;158;1618.6
13-11-20;09:30;32.3;358.7;0.7;243.4;50.05;148;1618.6
13-11-20;09:33;32.3;380.4;0.8;242.4;50.05;184;1618.7
13-11-20;09:36;32.5;371.3;1.1;243.4;50.04;251;1618.7
13-11-20;09:39;32.6;377.7;1.0;242.4;50.04;234;1618.7
13-11-20;09:42;32.6;360.7;1.1;242.4;50.04;270;1618.7
13-11-20;09:45;32.6;377.9;1.5;243.4;50.02;366;1618.7
13-11-20;09:48;33.0;391.2;1.7;244.3;50.06;412;1618.7
13-11-20;09:51;33.1;372.8;0.9;243.4;50.07;213;1618.7
13-11-20;09:54;33.0;380.7;0.8;243.4;50.04;191;1618.8
13-11-20;09:57;32.7;374.2;0.9;244.3;50.04;207;1618.8
13-11-20;10:00;32.7;374.8;0.9;242.4;50.01;198;1618.8
13-11-20;10:03;33.0;365.6;1.1;244.3;49.97;222;1618.8
13-11-20;10:06;33.1;371.0;1.2;242.4;50.08;280;1618.8
13-11-20;10:09;33.1;375.5;1.2;243.4;50.04;295;1618.8
13-11-20;10:12;33.2;369.4;1.1;243.4;50.04;273;1618.8
13-11-20;10:15;33.1;372.5;1.2;243.4;50.02;283;1618.8
13-11-20;10:18;33.3;319.4;2.3;244.3;50.05;573;1618.9
13-11-20;10:21;34.0;4.8;5.2;245.3;49.99;1252;1618.9
13-11-20;10:24;34.9;368.2;5.0;247.3;50.05;1246;1619.0
13-11-20;10:27;35.0;363.2;4.8;246.3;50.01;1172;1619.0
13-11-20;10:30;35.9;359.9;4.6;246.3;50.05;1108;1619.1
13-11-20;10:33;35.6;332.6;4.4;246.3;50.02;1081;1619.1
13-11-20;10:36;35.3;352.4;1.1;243.4;50.04;233;1619.2
13-11-20;10:39;34.9;366.0;1.3;244.3;50.00;294;1619.2
13-11-20;10:42;34.8;368.4;1.4;243.4;50.02;322;1619.2
13-11-20;10:45;34.9;366.6;2.0;244.3;50.04;485;1619.2
13-11-20;10:48;35.5;365.3;3.4;245.3;50.00;826;1619.2
13-11-20;10:51;36.2;360.0;5.4;246.3;50.06;1339;1619.3
13-11-20;10:54;36.5;360.4;5.0;246.3;50.07;1210;1619.4
13-11-20;10:57;36.9;359.4;4.7;246.3;50.05;1173;1619.4
13-11-20;11:00;37.1;353.1;4.7;246.3;10.04;1158;1619.5
13-11-20;11:03;37.0;383.9;3.2;243.4;50.03;775;1619.5
13-11-20;11:06;36.3;354.9;1.0;243.4;50.05;227;1619.5
13-11-20;11:09;35.9;362.2;1.0;243.4;50.01;229;1619.5
13-11-20;11:12;35.9;368.4;1.0;242.4;50.04;231;1619.6
13-11-20;11:15;35.6;367.2;1.1;243.4;50.06;239;1619.6
13-11-20;11:18;35.3;372.2;1.0;242.4;50.05;215;1619.6
13-11-20;11:21;35.2;370.3;1.0;244.3;50.05;218;1619.6
13-11-20;11:24;35.3;369.8;0.9;245.3;50.06;203;1619.6
13-11-20;11:27;34.8;365.7;1.1;243.4;50.08;226;1619.6
13-11-20;11:30;34.9;363.1;1.3;244.3;50.05;304;1619.6
13-11-20;11:33;35.5;342.7;4.7;245.3;50.01;1155;1619.7
13-11-20;11:36;35.7;349.0;1.4;243.4;50.05;322;1619.7
13-11-20;11:39;35.2;386.5;1.9;244.3;50.04;442;1619.7
13-11-20;11:42;35.2;364.4;1.3;243.4;50.03;305;1619.7
13-11-20;11:45;36.2;356.8;5.6;245.3;50.06;1364;1619.8
13-11-20;11:48;37.0;355.5;5.6;245.3;50.06;1355;1619.8
13-11-20;11:51;50.0;349.2;5.0;246.3;50.06;1239;1619.9
13-11-20;11:54;37.5;353.9;5.0;246.3;50.03;1222;1620.0
13-11-20;11:57;37.8;350.3;5.0;245.3;50.04;1218;1620.0
13-11-20;12:00;38.2;352.2;4.8;244.3;50.03;1159;1620.1
13-11-20;12:03;38.3;347.6;4.9;245.3;50.05;1189;1620.1
13-11-20;12:06;38.6;351.7;5.0;245.3;50.00;1199;1620.2
13-11-20;12:09;38.7;345.1;4.7;247.3;50.03;1176;1620.3
13-11-20;12:12;39.1;350.5;4.9;246.3;50.07;1211;1620.3
13-11-20;12:15;39.0;345.2;4.7;247.3;50.05;1137;1620.4
13-11-20;12:18;38.0;345.4;1.2;243.4;50.05;273;1620.4
13-11-20;12:21;37.5;356.3;1.4;245.3;50.07;313;1620.4
13-11-20;12:24;37.4;371.1;2.2;245.3;;541;1620.4
13-11-20;12:27;37.7;319.6;1.5;244.3;50.05;375;1620.5
13-11-20;12:30;37.4;363.2;1.5;244.3;50.02;377;1620.5
13-11-20;12:33;37.5;302.7;4.0;248.2;50.04;960;1620.5
13-11-20;12:36;37.2;365.9;1.8;245.3;50.03;439;1620.6
13-11-20;12:39;37.1;349.3;0.9;244.3;50.03;190;1620.6
13-11-20;12:42;36.7;355.5;0.5;244.3;50.06;103;1620.6
