data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-11-20;12:45;36.1;339.2;0.4;243.4;50.08;85;1620.6
13-11-20;12:48;36.1;355.3;0.5;244.3;50.04;103;1620.6
13-11-20;12:51;35.7;359.0;0.6;242.4;50.05;123;1620.6
13-11-20;12:54;35.6;357.5;0.5;243.4;50.05;100;1620.6
13-11-20;12:57;35.4;343.2;0.4;243.4;50.01;81;1620.6
13-11-20;13:00;35.4;349.2;0.4;242.4;49.98;72;1620.6
13-11-20;13:03;35.3;352.7;0.4;243.4;49.99;79;1620.6
13-11-20;13:06;34.9;343.6;0.4;243.4;50.01;73;1620.6
13-11-20;13:09;34.9;356.6;0.4;243.4;50.03;77;1620.6
13-11-20;13:12;34.8;354.6;0.4;243.4;50.07;89;1620.6
13-11-20;13:15;34.8;362.1;0.5;243.4;50.01;93;1620.6
13-11-20;13:18;34.7;351.4;0.4;244.3;50.03;82;1620.6
13-11-20;13:21;34.7;338.5;0.4;243.4;50.04;67;1620.6
13-11-20;13:24;34.4;352.8;0.4;245.3;50.09;66;1620.6
13-11-20;13:27;34.2;352.8;0.3;244.3;50.01;63;1620.7
13-11-20;13:30;34.2;349.8;0.4;242.4;50.02;71;1620.7
13-11-20;13:33;34.4;355.6;0.4;243.4;50.01;71;1620.7
13-11-20;13:36;34.4;341.6;0.3;244.3;49.99;54;1620.7
13-11-20;13:39;34.0;337.6;0.3;243.4;50.02;51;1620.7
13-11-20;13:42;34.0;338.9;0.3;243.4;50.05;57;1620.7
13-11-20;13:45;34.0;349.6;0.3;243.4;50.09;60;1620.7
13-11-20;13:48;34.0;345.8;0.4;243.4;50.06;74;1620.7
13-11-20;13:51;34.0;354.0;0.5;241.4;50.06;100;1620.7
13-11-20;13:54;34.1;358.5;0.6;243.4;50.10;139;1620.7
13-11-20;13:57;34.4;367.2;0.8;245.3;50.11;193;1620.7
13-11-20;14:00;34.8;363.5;3.1;246.3;50.02;758;1620.7
13-11-20;14:03;35.2;364.4;3.1;245.3;50.04;737;1620.8
13-11-20;14:06;35.5;360.2;2.6;245.3;50.02;646;1620.8
13-11-20;14:09;35.4;360.6;1.8;245.3;50.02;442;1620.8
13-11-20;14:12;35.0;319.6;1.2;244.3;50.02;275;1620.8
13-11-20;14:15;34.8;;0.6;244.3;50.02;149;1620.9
13-11-20;14:18;34.9;364.3;1.4;245.3;50.04;336;1620.9
13-11-20;14:21;35.0;337.2;2.4;244.3;50.03;562;1620.9
13-11-20;14:24;35.3;361.5;2.5;245.3;50.04;623;1620.9
13-11-20;14:27;35.5;361.3;2.3;245.3;50.01;558;1620.9
13-11-20;14:30;35.6;359.9;2.2;244.3;50.02;529;1621.0
13-11-20;14:33;35.4;361.5;0.9;243.4;50.02;207;1621.0
13-11-20;14:36;35.0;349.3;0.5;243.4;50.04;80;1621.0
13-11-20;14:39;34.7;346.8;0.3;243.4;50.04;63;1621.0
13-11-20;14:42;34.7;331.3;0.3;243.4;49.98;49;1621.0
13-11-20;14:45;34.2;338.0;0.3;242.4;50.03;49;1621.0
13-11-20;14:48;34.1;339.1;0.3;242.4;50.03;53;1621.0
13-11-20;14:51;34.0;334.5;0.2;244.3;50.04;43;1621.0
13-11-20;14:54;33.9;334.2;0.2;243.4;50.02;49;1621.0
13-11-20;14:57;34.0;338.3;0.2;243.4;50.01;38;1621.0
13-11-20;15:00;33.9;341.0;0.2;245.3;50.04;43;1621.0
13-11-20;15:03;33.9;346.7;0.3;243.4;50.01;51;1621.0
13-11-20;15:06;33.7;345.9;0.3;244.3;50.02;61;1621.0
13-11-20;15:09;33.8;352.2;0.3;244.3;50.02;54;1621.0
13-11-20;15:12;33.7;342.1;0.2;244.3;50.02;37;1621.0
13-11-20;15:15;33.4;328.7;0.1;244.3;50.01;26;1621.0
13-11-20;15:18;33.5;331.9;0.1;243.4;50.03;17;1621.0
13-11-20;15:21;33.4;303.8;0.0;244.3;50.02;9;1621.0
13-11-20;15:24;33.3;286.6;0.0;242.4;50.03;4;1621.0
13-11-20;15:27;33.1;187.9;0.0;243.4;50.03;0;1621.0
13-11-20;15:30;33.0;125.5;0.0;243.4;50.02;0;1621.0
13-11-21;08:06;29.4;344.8;0.0;241.4;50.04;5;1621.0
13-11-21;08:09;29.7;322.5;0.0;241.4;50.00;5;1621.0
13-11-21;08:12;29.7;323.4;0.0;242.4;50.06;7;1621.0
13-11-21;08:15;29.7;319.7;0.0;241.4;50.04;9;1621.0
13-11-21;08:18;30.2;329.2;0.0;241.4;50.04;10;1621.0
13-11-21;08:21;30.2;307.6;0.0;242.4;50.04;12;1621.0
13-11-21;08:24;30.4;303.5;0.1;241.4;50.03;14;1621.0
13-11-21;08:27;30.4;311.4;0.1;241.4;50.04;17;1621.0
13-11-21;08:30;30.3;311.8;0.1;242.4;50.03;13;1621.0
13-11-21;08:33;30.7;302.9;0.0;241.4;50.03;9;1621.0
13-11-21;08:36;30.5;302.6;0.0;242.4;50.04;8;1621.0
13-11-21;08:39;30.5;291.7;0.0;241.4;50.09;9;1621.0
13-11-21;08:42;30.8;310.2;0.1;242.4;50.04;15;1621.0
13-11-21;08:45;30.9;324.7;0.1;241.4;50.05;16;1621.0
13-11-21;08:48;30.8;312.1;0.1;241.4;50.05;20;1621.0
13-11-21;08:51;30.8;337.6;0.1;241.4;50.04;18;1621.0
13-11-21;08:54;30.7;321.0;0.1;243.4;50.04;21;1621.0
13-11-21;08:57;30.8;309.8;0.1;243.4;50.05;23;1621.0
13-11-21;09:00;30.8;326.3;0.1;242.4;10.02;18;1621.0
13-11-21;09:03;30.9;322.2;0.1;241.4;50.06;15;1621.0
13-11-21;09:06;31.0;321.2;0.1;241.4;50.08;18;1621.0
13-11-21;09:09;30.9;325.6;0.1;241.4;50.04;18;1621.0
13-11-21;09:12;30.9;319.4;0.1;241.4;50.05;18;1621.0
13-11-21;09:15;31.0;323.2;0.1;242.4;50.06;22;1621.0
13-11-21;09:18;31.1;321.2;0.1;244.3;50.05;22;1621.0
13-11-21;09:21;31.0;318.0;0.1;243.4;50.05;25;1621.0
13-11-21;09:24;31.0;319.9;0.1;243.4;50.03;17;1621.0
13-11-21;09:27;31.2;320.9;0.1;243.4;50.04;18;1621.0
13-11-21;09:30;31.2;322.1;0.1;243.4;50.02;19;1621.0
13-11-21;09:33;31.1;325.9;0.1;243.4;50.05;21;1621.0
13-11-21;09:36;31.2;323.8;0.1;243.4;50.07;19;1621.0
13-11-21;09:39;31.2;330.0;0.1;243.4;50.03;19;1621.0
13-11-21;09:42;31.2;320.0;0.1;243.4;50.03;20;1621.0
13-11-21;09:45;31.2;331.7;0.0;244.3;50.05;22;1621.0
13-11-21;09:48;31.2;324.0;0.1;242.4;50.05;21;1621.1
13-11-21;09:51;31.2;325.3;0.1;243.4;50.05;24;1621.1
13-11-21;09:54;31.5;325.7;0.1;243.4;50.06;27;1621.1
13-11-21;09:57;31.5;335.1;0.2;245.3;50.02;34;1621.1
13-11-21;10:00;31.4;343.7;0.2;244.3;50.03;36;1621.1
13-11-21;10:03;31.5;338.6;0.2;244.3;50.02;43;1621.1
13-11-21;10:06;31.6;343.0;0.4;244.3;50.02;62;1621.1
13-11-21;10:09;31.7;346.5;0.4;244.3;50.03;61;1621.1
13-11-21;10:12;31.6;343.6;0.3;243.4;50.04;56;1621.1
13-11-21;10:15;31.8;366.0;0.4;243.4;50.07;61;1621.1
13-11-21;10:18;31.8;357.4;0.4;243.4;50.05;75;1621.1
13-11-21;10:21;31.9;354.1;0.3;242.4;50.04;59;1621.1
13-11-21;10:24;31.8;350.5;0.3;242.4;50.04;59;1621.1
13-11-21;10:27;31.9;349.5;0.4;241.4;50.05;64;1621.1
13-11-21;10:30;31.9;364.7;0.4;242.4;50.02;65;1621.1
13-11-21;10:33;31.9;354.6;0.2;242.4;50.03;46;1621.1
13-11-21;10:36;31.9;335.3;0.2;241.4;50.06;36;1621.1
13-11-21;10:39;31.9;331.0;0.2;241.4;50.05;40;1621.1
13-11-21;10:42;32.2;346.1;0.4;239.5;50.04;66;1621.1
13-11-21;10:45;32.2;360.4;0.4;241.4;50.05;82;1621.1
13-11-21;10:48;32.2;357.7;0.4;242.4;50.06;72;1621.1
13-11-21;10:51;32.3;350.3;0.3;242.4;50.05;54;1621.1
13-11-21;10:54;32.2;339.6;0.2;242.4;50.07;42;1621.1
13-11-21;10:57;32.3;364.1;0.3;242.4;50.03;59;1621.1
13-11-21;11:00;32.3;359.7;0.4;242.4;50.03;67;1621.1
13-11-21;11:03;32.3;352.1;0.3;242.4;50.02;52;1621.1
13-11-21;11:06;32.3;344.6;0.2;241.4;50.05;47;1621.1
13-11-21;11:09;32.3;320.5;0.1;241.4;50.01;13;1621.1
13-11-21;11:12;32.3;310.6;0.0;241.4;50.03;12;1621.1
13-11-21;11:15;32.2;316.6;0.1;242.4;50.02;16;1621.1
13-11-21;11:18;32.3;337.3;0.2;242.4;50.03;40;1621.1
13-11-21;11:21;32.4;353.1;0.3;242.4;50.02;52;1621.1
13-11-21;11:24;32.4;343.9;0.3;243.4;50.02;58;1621.1
13-11-21;11:27;32.4;343.6;0.2;242.4;50.03;46;1621.1
13-11-21;11:30;32.4;325.4;0.1;244.3;50.05;16;1621.1
13-11-21;11:33;32.3;336.1;0.0;241.4;50.02;8;1621.1
13-11-21;11:36;32.3;308.6;0.0;241.4;50.02;8;1621.1
13-11-21;11:39;32.3;298.2;0.0;241.4;50.05;9;1621.1
13-11-21;11:42;32.2;297.9;0.0;241.4;50.03;7;1621.1
13-11-21;11:45;32.2;289.3;0.0;241.4;49.99;0;1621.1
13-11-21;11:48;32.0;296.4;0.0;241.4;50.04;4;1621.1
13-11-21;11:51;32.0;284.7;0.0;241.4;50.03;9;1621.1
13-11-21;11:54;32.3;308.9;0.0;242.4;50.07;12;1621.1
13-11-21;11:57;32.3;319.6;0.1;242.4;50.07;17;1621.1
13-11-21;12:00;32.3;324.6;0.1;242.4;50.02;18;1621.1
13-11-21;12:03;32.0;318.0;0.1;242.4;50.06;16;1621.1
13-11-21;12:06;32.2;312.1;0.1;241.4;50.07;25;1621.1
13-11-21;12:09;32.2;334.4;0.1;241.4;50.05;31;1621.1
13-11-21;12:12;32.3;341.7;0.2;241.4;50.05;42;1621.1
13-11-21;12:15;32.2;341.0;0.2;240.4;50.05;38;1621.1
13-11-21;12:18;32.3;335.3;0.1;243.4;50.05;29;1621.1
13-11-21;12:21;32.3;317.2;0.1;242.4;50.04;21;1621.1
13-11-21;12:24;32.3;323.8;0.1;242.4;50.03;26;1621.1
13-11-21;12:27;32.3;334.7;0.1;241.4;50.05;23;1621.1
13-11-21;12:30;32.2;325.1;0.1;241.4;50.02;26;1621.1
13-11-21;12:33;31.9;335.0;0.1;241.4;50.03;24;1621.2
13-11-21;12:36;32.2;336.9;0.1;240.4;50.04;28;1621.2
13-11-21;12:39;32.3;327.9;0.1;241.4;50.06;23;1621.2
13-11-21;12:42;32.3;325.4;0.1;241.4;50.05;20;1621.2
13-11-21;12:45;32.3;324.0;0.1;240.4;50.05;16;1621.2
13-11-21;12:48;32.3;306.1;0.0;242.4;50.06;12;1621.2
13-11-21;12:51;32.3;291.7;0.0;241.4;50.05;11;1621.2
13-11-21;12:54;32.2;296.9;0.1;240.4;50.05;18;1621.2
13-11-21;12:57;32.3;319.7;0.1;241.4;50.02;19;1621.2
13-11-21;13:00;32.4;321.5;0.1;241.4;50.02;14;1621.2
13-11-21;13:03;32.3;318.7;0.1;240.4;50.05;14;1621.2
13-11-21;13:06;32.3;327.3;0.1;240.4;50.03;22;1621.2
13-11-21;13:09;32.4;330.0;0.1;241.4;50.05;25;1621.2
13-11-21;13:12;32.4;309.8;0.1;241.4;50.05;23;1621.2
13-11-21;13:15;32.3;298.2;0.0;241.4;50.03;11;1621.2
13-11-21;13:18;32.3;299.1;0.0;241.4;50.03;11;1621.2
13-11-21;13:21;32.4;305.7;0.0;242.4;50.02;7;1621.2
13-11-21;13:24;32.2;283.0;0.0;242.4;50.06;4;1621.2
13-11-21;13:27;32.0;307.9;0.0;241.4;50.02;4;1621.2
13-11-21;13:30;32.2;293.8;0.0;241.4;50.04;5;1621.2
13-11-21;13:33;32.0;311.4;0.0;241.4;50.02;1;1621.2
13-11-21;13:36;32.0;314.6;0.0;241.4;50.03;3;1621.2
13-11-21;13:39;32.2;305.1;0.0;241.4;50.02;6;1621.2
13-11-21;13:42;32.2;308.2;0.0;242.4;50.03;2;1621.2
13-11-21;13:45;32.0;301.0;0.0;242.4;50.05;1;1621.2
13-11-21;13:48;32.0;322.2;0.0;242.4;50.00;2;1621.2
13-11-21;13:51;32.8.4;245.3;0.0;242.4;50.02;1;1621.2
13-11-21;13:54;31.9;171.8;0.0;242.4;50.02;0;1621.2
13-11-21;13:57;31.9;157.3;0.0;242.4;50.05;0;1621.2
13-11-21;14:00;31.9;187.5;0.0;241.4;49.99;3;1621.2
13-11-21;14:03;31.9;254.8;0.0;242.4;50.06;9;1621.2
13-11-21;14:06;32.0;297.3;0.0;242.4;50.02;7;1621.2
13-11-21;14:09;31.9;298.8;0.0;242.4;50.05;7;1621.2
13-11-21;14:12;32.0;314.3;0.1;241.4;49.98;10;1621.2
13-11-21;14:15;31.9;313.1;0.1;241.4;50.03;15;1621.2
13-11-21;14:18;32.2;322.2;0.1;242.4;50.03;15;1621.2
13-11-21;14:21;32.2;319.9;0.1;242.4;50.02;16;1621.2
13-11-21;14:24;32.2;318.6;0.0;242.4;50.05;15;1621.2
13-11-21;14:27;32.0;300.2;0.0;242.4;50.02;10;1621.2
13-11-21;14:30;31.9;301.6;0.0;243.4;50.02;12;1621.2
13-11-21;14:33;32.3;297.6;0.1;243.4;50.02;12;1621.2
13-11-21;14:36;32.0;308.6;0.1;243.4;50.04;17;1621.2
13-11-21;14:39;32.0;322.8;0.1;242.4;50.02;15;1621.2
13-11-21;14:42;32.0;298.9;0.0;243.4;50.01;10;1621.2
13-11-21;14:45;32.0;313.7;0.0;243.4;50.01;5;1621.2
13-11-21;14:48;32.0;310.9;0.0;243.4;50.05;1;1621.2
13-11-21;14:51;31.9;194.2;0.0;241.4;50.06;0;1621.2
13-11-21;14:54;31.9;127.8;0.0;243.4;50.05;0;1621.2
13-11-22;08:21;30.2;331.0;0.0;242.4;50.05;4;1621.2
13-11-22;08:24;30.2;331.7;0.0;242.4;50.04;8;1621.2
13-11-22;08:27;30.2;327.3;0.0;242.4;50.05;7;1621.2
13-11-22;08:30;30.3;318.4;0.0;242.4;50.04;11;1621.2
13-11-22;08:33;30.4;316.6;0.1;242.4;50.03;14;1621.2
13-11-22;08:36;30.7;324.7;0.1;243.4;50.04;17;1621.2
13-11-22;08:39;30.5;330.3;0.1;243.4;50.05;20;1621.2
13-11-22;08:42;30.8;318.1;0.1;242.4;50.03;20;1621.2
13-11-22;08:45;30.8;322.4;0.1;242.4;50.04;24;1621.2
13-11-22;08:48;30.9;324.3;0.1;242.4;50.02;21;1621.2
13-11-22;08:51;31.0;320.5;0.1;242.4;50.03;24;1621.2
13-11-22;08:54;31.0;320.0;0.1;241.4;50.03;16;1621.2
13-11-22;08:57;31.0;309.6;0.0;242.4;50.04;11;1621.2
13-11-22;09:00;30.9;300.1;0.0;243.4;50.05;12;1621.2
13-11-22;09:03;31.2;303.6;0.1;242.4;50.04;13;1621.2
13-11-22;09:06;31.1;326.5;0.1;242.4;50.04;21;1621.2
13-11-22;09:09;31.4;324.6;0.1;242.4;50.02;25;1621.2
13-11-22;09:12;31.2;325.3;0.1;243.4;50.02;24;1621.2
13-11-22;09:15;31.4;323.5;0.1;242.4;50.03;19;1621.2
13-11-22;09:18;31.4;313.7;0.1;243.4;50.04;23;1621.2
13-11-22;09:21;31.6;320.6;0.1;242.4;50.05;20;1621.2
13-11-22;09:24;31.4;329.1;0.1;242.4;50.02;30;1621.2
13-11-22;09:27;31.5;341.7;0.1;239.5;50.04;33;1621.2
13-11-22;09:30;31.6;341.0;0.1;241.4;50.04;30;1621.2
13-11-22;09:33;31.6;345.1;0.2;242.4;50.03;38;1621.2
13-11-22;09:36;31.7;342.4;0.2;242.4;50.04;37;1621.2
13-11-22;09:39;31.7;327.3;0.1;244.3;50.04;31;1621.2
13-11-22;09:42;31.7;325.0;0.1;242.4;50.05;26;1621.2
13-11-22;09:45;31.6;326.2;0.1;242.4;50.01;24;1621.2
13-11-22;09:48;31.8;319.4;0.1;242.4;50.04;22;1621.2
13-11-22;09:51;31.8;336.0;0.1;38.6;50.04;17;1621.2
13-11-22;09:54;31.8;342.6;0.1;242.4;50.02;18;1621.2
13-11-22;09:57;31.8;341.1;0.1;242.4;50.02;21;1621.2
13-11-22;10:00;31.9;346.5;0.1;243.4;50.03;30;1621.2
13-11-22;10:03;32.0;331.2;0.2;242.4;50.04;34;1621.2
13-11-22;10:06;31.9;333.3;0.1;243.4;50.04;30;1621.2
13-11-22;10:09;32.0;341.8;0.2;243.4;50.05;32;1621.2
13-11-22;10:12;31.9;339.9;0.1;244.3;50.02;31;1621.2
13-11-22;10:15;31.9;333.8;0.2;242.4;50.05;33;1621.2
13-11-22;10:18;32.0;335.4;0.1;243.4;50.05;28;1621.2
13-11-22;10:21;32.0;344.2;0.1;241.4;50.05;32;1621.2
13-11-22;10:24;32.2;342.4;0.1;242.4;50.05;33;1621.2
13-11-22;10:27;32.2;333.1;0.2;243.4;50.04;36;1621.2
13-11-22;10:30;32.2;341.7;0.2;243.4;50.02;42;1621.2
13-11-22;10:33;32.2;328.4;0.2;242.4;50.04;40;1621.2
13-11-22;10:36;32.0;336.3;0.1;243.4;50.04;35;1621.2
13-11-22;10:39;32.3;332.3;0.2;242.4;50.05;34;1621.2
13-11-22;10:42;32.0;336.9;0.2;242.4;50.05;35;1621.2
13-11-22;10:45;32.3;349.5;0.2;242.4;50.04;39;1621.2
13-11-22;10:48;32.3;347.7;0.2;242.4;50.07;36;1621.2
13-11-22;10:51;32.5;347.6;0.2;243.4;50.04;44;1621.2
13-11-22;10:54;32.4;332.3;0.2;241.4;50.03;37;1621.2
13-11-22;10:57;32.4;346.1;0.2;241.4;49.96;35;1621.2
13-11-22;11:00;32.4;332.0;0.1;243.4;50.02;30;1621.2
13-11-22;11:03;32.3;339.6;0.1;243.4;50.03;30;1621.2
13-11-22;11:06;32.4;330.0;0.1;242.4;50.04;23;1621.2
13-11-22;11:09;32.4;318.7;0.1;243.4;50.01;19;1621.2
13-11-22;11:12;32.4;314.0;0.0;243.4;50.03;11;1621.2
13-11-22;11:15;32.4;307.7;0.0;243.4;50.03;10;1621.2
13-11-22;11:18;32.2;311.1;0.0;241.4;50.03;11;1621.2
13-11-22;11:21;32.2;310.2;0.1;242.4;50.03;14;1621.2
13-11-22;11:24;32.2;329.1;0.1;243.4;50.03;16;1621.2
13-11-22;11:27;32.3;316.5;0.1;242.4;50.05;24;1621.3
13-11-22;11:30;32.4;329.1;0.2;242.4;50.04;35;1621.3
13-11-22;11:33;32.3;352.0;0.3;242.4;50.03;49;1621.3
13-11-22;11:36;32.3;355.6;0.4;243.4;50.03;65;1621.3
13-11-22;11:39;32.3;370.4;0.4;241.4;50.03;75;1621.3
13-11-22;11:42;32.4;359.0;0.4;243.4;50.04;86;1621.3
13-11-22;11:45;32.4;358.3;0.5;243.4;50.01;60;1621.3
13-11-22;11:48;32.5;361.0;0.4;242.4;50.03;74;1621.3
13-11-22;11:51;32.5;359.7;0.5;244.3;50.02;85;1621.3
13-11-22;11:54;32.4;360.6;0.2;241.4;50.03;46;1621.3
13-11-22;11:57;32.4;345.8;0.2;242.4;50.03;41;1621.3
13-11-22;12:00;32.4;333.6;0.2;241.4;50.01;33;1621.3
13-11-22;12:03;32.4;333.1;0.1;241.4;50.03;26;1621.3
13-11-22;12:06;32.4;311.8;0.1;244.3;50.05;25;1621.3
13-11-22;12:09;32.2;330.4;0.1;241.4;50.06;22;1621.3
13-11-22;12:12;32.3;324.1;0.1;242.4;50.06;23;1621.3
13-11-22;12:15;32.2;321.0;0.1;242.4;50.06;20;1621.3
13-11-22;12:18;32.3;306.1;0.1;242.4;50.06;20;1621.3
13-11-22;12:21;32.4;320.5;0.1;242.4;50.05;22;1621.3
13-11-22;12:24;32.3;323.8;0.1;243.4;50.05;19;1621.3
13-11-22;12:27;32.3;333.1;0.1;241.4;49.99;11;1621.3
13-11-22;12:30;32.3;339.2;0.1;242.4;50.07;14;1621.3
13-11-22;12:33;32.3;338.6;0.1;242.4;50.03;15;1621.3
13-11-22;12:36;32.3;307.6;0.0;242.4;50.05;11;1621.3
13-11-22;12:39;32.2;304.5;0.0;243.4;50.06;9;1621.3
13-11-22;12:42;32.2;304.6;0.0;242.4;50.05;5;1621.3
13-11-22;12:45;32.3;295.8;0.0;243.4;50.06;11;1621.3
13-11-22;12:48;32.2;314.3;0.0;242.4;50.07;12;1621.3
13-11-22;12:51;32.3;312.3;0.0;243.4;50.05;12;1621.3
13-11-22;12:54;32.3;302.0;0.0;242.4;50.05;11;1621.3
13-11-22;12:57;32.3;309.6;0.0;242.4;50.02;11;1621.3
13-11-22;13:00;32.3;303.6;0.0;241.4;50.01;10;1621.3
13-11-22;13:03;32.3;294.1;0.0;242.4;50.02;13;1621.3
13-11-22;13:06;32.2;308.9;0.0;241.4;50.04;12;1621.3
13-11-22;13:09;32.4;315.2;0.1;242.4;50.04;14;1621.3
13-11-22;13:12;32.3;311.4;0.1;242.4;50.07;21;1621.3
13-11-22;13:15;32.3;315.2;0.1;241.4;50.05;19;1621.3
13-11-22;13:18;32.3;314.6;0.1;242.4;50.02;19;1621.3
13-11-22;13:21;32.2;319.0;0.1;242.4;50.03;15;1621.3
13-11-22;13:24;32.3;309.9;0.0;241.4;50.05;12;1621.3
13-11-22;13:27;32.3;297.9;0.0;243.4;50.02;9;1621.3
13-11-22;13:30;32.3;291.6;0.0;243.4;49.97;6;1621.3
13-11-22;13:33;32.2;306.2;0.0;243.4;50.05;10;1621.3
13-11-22;13:36;32.3;293.9;0.0;244.3;50.05;12;1621.3
13-11-22;13:39;32.4;318.3;0.1;242.4;50.10;18;1621.3
13-11-22;13:42;32.2;305.8;0.1;243.4;50.00;22;1621.3
13-11-22;13:45;32.3;322.5;0.1;244.3;50.03;20;1621.3
13-11-22;13:48;32.3;314.6;0.1;244.3;50.04;14;1621.3
13-11-22;13:51;32.2;308.7;0.0;244.3;50.03;6;1621.3
13-11-22;13:54;32.0;323.5;0.0;244.3;50.04;3;1621.3
13-11-22;13:57;32.0;322.2;0.0;243.4;50.05;3;1621.3
13-11-22;14:00;32.0;324.6;0.0;243.4;49.98;0;1621.3
13-11-22;14:03;32.0;319.4;0.0;242.4;50.02;1;1621.3
13-11-22;14:06;32.0;299.8;0.0;242.4;50.02;3;1621.3
13-11-22;14:09;31.9;291.5;0.0;242.4;50.03;6;1621.3
13-11-22;14:12;32.0;292.8;0.1;243.4;50.02;8;1621.3
13-11-22;14:15;32.2;290.1;0.0;242.4;50.02;8;1621.3
13-11-22;14:18;32.0;295.8;0.0;242.4;50.04;5;1621.3
13-11-22;14:21;32.0;291.3;0.0;242.4;50.04;8;1621.3
13-11-22;14:24;32.0;307.7;0.1;242.4;49.99;13;1621.3
13-11-22;14:27;32.0;299.5;0.0;242.4;50.02;12;1621.3
13-11-22;14:30;32.0;306.5;0.1;243.4;50.02;8;1621.3
13-11-22;14:33;31.9;295.7;0.0;243.4;50.06;2;1621.3
13-11-22;14:36;31.9;329.5;0.0;243.4;50.03;0;1621.3
13-11-22;14:39;31.9;297.3;0.0;242.4;50.02;0;1621.3
13-11-22;14:42;31.8;260.4;0.0;243.4;50.01;0;1621.3
13-11-22;14:45;31.8;270.4;0.0;243.4;50.01;0;1621.3
13-11-22;14:48;31.8;204.7;0.0;242.4;50.01;0;1621.3
13-11-22;14:51;31.7;138.2;0.0;242.4;50.02;0;1621.3
13-11-23;08:21;30.2;313.4;0.0;243.4;50.02;5;1621.3
13-11-23;08:24;30.2;300.8;0.0;241.4;50.00;5;1621.3
13-11-23;08:27;30.3;292.3;0.0;242.4;50.05;7;1621.3
13-11-23;08:30;30.4;291.2;0.0;242.4;50.02;6;1621.3
13-11-23;08:33;30.5;294.2;0.0;242.4;50.02;4;1621.3
13-11-23;08:36;30.5;320.2;0.0;243.4;50.02;4;1621.3
13-11-23;08:39;30.7;308.4;0.0;244.3;50.01;3;1621.3
13-11-23;08:42;30.5;312.1;0.0;244.3;50.02;5;1621.3
13-11-23;08:45;30.7;309.0;0.0;242.4;50.04;7;1621.3
13-11-23;08:48;30.8;298.6;0.0;240.4;50.04;8;1621.3
13-11-23;08:51;30.9;299.2;0.0;240.4;50.06;8;1621.3
13-11-23;08:54;30.9;310.2;0.0;240.4;50.05;11;1621.3
13-11-23;08:57;31.0;305.4;0.1;240.4;50.07;14;1621.3
13-11-23;09:00;31.1;324.9;0.1;240.4;50.03;22;1621.3
13-11-23;09:03;31.1;315.8;0.1;239.5;50.06;25;1621.3
13-11-23;09:06;31.1;321.5;0.1;240.4;50.05;22;1621.3
13-11-23;09:09;31.2;326.9;0.1;239.5;50.05;22;1621.3
13-11-23;09:12;31.2;310.6;0.1;240.4;50.06;20;1621.3
13-11-23;09:15;31.4;319.6;0.1;240.4;50.07;25;1621.3
13-11-23;09:18;31.4;336.1;0.2;239.5;50.06;41;1621.3
13-11-23;09:21;31.5;339.5;0.2;239.5;50.04;48;1621.3
13-11-23;09:24;31.5;343.7;0.3;239.5;50.05;53;1621.3
13-11-23;09:27;31.6;350.0;0.4;242.4;50.04;58;1621.3
13-11-23;09:30;31.7;353.6;0.4;242.4;50.03;72;1621.3
13-11-23;09:33;31.8;374.7;0.5;242.4;50.04;122;1621.3
13-11-23;09:36;32.0;367.6;0.8;244.3;50.06;170;1621.3
13-11-23;09:39;32.2;373.6;0.6;242.4;50.04;135;1621.4
13-11-23;09:42;32.2;361.0;0.5;242.4;50.06;108;1621.4
13-11-23;09:45;32.2;361.2;0.4;241.4;50.02;92;1621.4
13-11-23;09:48;32.0;350.5;0.4;242.4;50.01;72;1621.4
13-11-23;09:51;32.2;340.5;0.3;243.4;50.04;64;1621.4
13-11-23;09:54;32.3;341.4;0.2;242.4;50.03;45;1621.4
13-11-23;09:57;32.2;338.9;0.1;241.4;50.03;30;1621.4
13-11-23;10:00;32.2;321.8;0.1;242.4;50.04;24;1621.4
13-11-23;10:03;32.2;325.0;0.1;242.4;49.98;24;1621.4
13-11-23;10:06;32.3;315.8;0.1;242.4;50.03;24;1621.4
13-11-23;10:09;32.0;317.7;0.1;242.4;10.01;19;1621.4
13-11-23;10:12;32.0;325.7;0.1;242.4;50.03;20;1621.4
13-11-23;10:15;32.0;320.5;0.1;242.4;50.03;19;1621.4
13-11-23;10:18;32.0;317.7;0.1;242.4;50.03;21;1621.4
13-11-23;10:21;31.8;337.7;0.1;241.4;50.05;24;1621.4
13-11-23;10:24;31.9;327.3;0.1;242.4;50.06;27;1621.4
13-11-23;10:27;31.8;334.7;0.2;242.4;50.03;43;1621.4
13-11-23;10:30;31.7;343.3;0.2;243.4;50.03;49;1621.4
13-11-23;10:33;31.8;338.8;0.2;242.4;50.06;43;1621.4
13-11-23;10:36;32.0;323.4;0.2;242.4;50.03;41;1621.4
13-11-23;10:39;32.0;337.3;0.2;242.4;50.04;43;1621.4
13-11-23;10:42;31.8;332.9;0.2;243.4;50.06;41;1621.4
13-11-23;10:45;31.8;343.3;0.2;242.4;50.05;41;1621.4
13-11-23;10:48;31.9;346.1;0.3;241.4;50.05;49;1621.4
13-11-23;10:51;31.9;341.7;0.3;241.4;50.06;53;1621.4
13-11-23;10:54;31.9;340.2;0.2;242.4;50.06;49;1621.4
13-11-23;10:57;32.2;338.2;0.2;241.4;50.07;44;1621.4
13-11-23;11:00;32.0;338.5;0.2;242.4;50.05;42;1621.4
13-11-23;11:03;31.9;333.8;0.2;240.4;50.02;43;1621.4
13-11-23;11:06;32.0;333.3;0.2;240.4;50.04;42;1621.4
13-11-23;11:09;31.9;335.4;0.2;240.4;50.05;42;1621.4
13-11-23;11:12;31.9;336.1;0.2;240.4;50.03;37;1621.4
13-11-23;11:15;31.8;342.9;0.2;240.4;50.03;36;1621.4
13-11-23;11:18;31.8;334.4;0.1;240.4;50.03;24;1621.4
13-11-23;11:21;31.7;321.8;0.1;242.4;50.04;22;1621.4
13-11-23;11:24;31.8;321.8;0.1;241.4;50.01;21;1621.4
13-11-23;11:27;31.8;318.0;0.1;241.4;50.03;17;1621.4
13-11-23;11:30;31.7;330.0;0.1;242.4;50.08;19;1621.4
13-11-23;11:33;31.8;336.9;0.1;241.4;50.06;25;1621.4
13-11-23;11:36;31.5;334.1;0.1;242.4;50.05;26;1621.4
13-11-23;11:39;31.6;323.2;0.1;240.4;50.08;33;1621.4
13-11-23;11:42;31.6;324.9;0.1;242.4;50.03;33;1621.4
13-11-23;11:45;31.7;335.5;0.2;242.4;50.04;39;1621.4
13-11-23;11:48;31.5;335.1;0.3;242.4;50.07;56;1621.4
13-11-23;11:51;31.5;343.0;0.3;243.4;50.06;53;1621.4
13-11-23;11:54;31.7;335.5;0.2;243.4;50.05;48;1621.4
13-11-23;11:57;31.6;331.9;0.2;241.4;50.04;42;1621.4
13-11-23;12:00;31.6;332.9;0.2;243.4;50.03;47;1621.4
13-11-23;12:03;31.5;359.3;0.3;242.4;50.03;55;1621.5
13-11-23;12:06;31.6;347.4;0.2;241.4;50.08;45;1621.5
13-11-23;12:09;31.5;328.4;0.1;242.4;50.03;23;1621.5
13-11-23;12:12;31.4;307.9;0.0;242.4;50.02;9;1621.5
13-11-23;12:15;31.5;293.5;0.0;242.4;50.03;8;1621.5
13-11-23;12:18;31.4;302.9;0.0;242.4;50.0;10;1621.5
13-11-23;12:21;31.2;286.9;0.1;243.4;50.07;14;1621.5
13-11-23;12:24;31.2;295.6;0.1;242.4;50.06;20;1621.5
13-11-23;12:27;31.2;319.1;0.1;242.4;50.07;20;1621.5
13-11-23;12:30;31.2;316.9;0.1;241.4;50.06;16;1621.5
13-11-23;12:33;31.1;317.4;0.1;242.4;50.07;16;1621.5
13-11-23;12:36;31.4;323.7;0.1;241.4;10.07;19;1621.5
13-11-23;12:39;31.5;299.4;0.1;244.3;50.06;29;1621.5
13-11-23;12:42;31.5;319.0;0.2;244.3;50.07;36;1621.5
13-11-23;12:45;31.6;337.9;0.2;241.4;50.07;43;1621.5
13-11-23;12:48;31.7;351.2;0.3;242.4;50.06;54;1621.5
13-11-23;12:51;31.6;337.9;0.2;243.4;50.03;45;1621.5
13-11-23;12:54;31.7;329.2;0.2;242.4;50.05;44;1621.5
13-11-23;12:57;31.7;341.8;0.2;242.4;50.01;47;1621.5
13-11-23;13:00;31.7;338.3;0.2;242.4;50.01;46;1621.5
13-11-23;13:03;31.6;336.0;0.2;244.3;50.05;40;1621.5
13-11-23;13:06;31.8;328.2;0.1;242.4;50.03;26;1621.5
13-11-23;13:09;31.7;323.2;0.1;242.4;50.05;17;1621.5
13-11-23;13:12;31.7;327.6;0.1;242.4;50.03;17;1621.5
13-11-23;13:15;31.7;314.0;0.1;242.4;50.03;12;1621.5
13-11-23;13:18;31.8;296.3;0.0;242.4;50.07;9;1621.5
13-11-23;13:21;31.7;292.5;0.0;242.4;50.07;5;1621.5
13-11-23;13:24;31.7;303.3;0.0;243.4;50.06;8;1621.5
13-11-23;13:27;31.7;293.2;0.0;243.4;50.08;7;1621.5
13-11-23;13:30;31.6;295.0;0.0;243.4;50.03;9;1621.5
13-11-23;13:33;31.7;313.4;0.0;242.4;50.04;9;1621.5
13-11-23;13:36;31.7;295.3;0.0;242.4;50.07;5;1621.5
13-11-23;13:39;31.8;288.4;0.0;243.4;50.05;5;1621.5
13-11-23;13:42;31.7;304.6;0.0;243.4;50.08;6;1621.5
13-11-23;13:45;31.6;287.4;0.0;243.4;50.05;11;1621.5
13-11-23;13:48;31.7;291.3;0.0;242.4;50.05;9;1621.5
13-11-23;13:51;31.7;302.1;0.0;242.4;50.03;10;1621.5
13-11-23;13:54;31.6;313.0;0.1;242.4;50.03;15;1621.5
13-11-23;13:57;31.7;326.5;0.1;242.4;50.03;23;1621.5
13-11-23;14:00;31.8;311.2;0.0;242.4;50.01;12;1621.5
13-11-23;14:03;31.8;304.1;0.0;243.4;50.05;10;1621.5
13-11-23;14:06;31.7;294.5;0.0;243.4;50.03;10;1621.5
13-11-23;14:09;31.7;315.2;0.1;243.4;50.03;13;1621.5
13-11-23;14:12;31.7;306.8;0.0;242.4;50.02;11;1621.5
13-11-23;14:15;31.6;296.6;0.0;243.4;50.02;7;1621.5
13-11-23;14:18;31.7;292.5;0.0;242.4;50.03;6;1621.5
13-11-23;14:21;31.7;299.1;0.0;242.4;50.03;2;1621.5
13-11-23;14:24;31.7;303.2;0.0;243.4;50.05;1;1621.5
13-11-23;14:27;31.6;207.1;0.0;243.4;50.06;0;1621.5
13-11-23;14:30;31.6;208.4;0.0;242.4;50.05;0;1621.5
13-11-23;14:33;31.5;221.3;0.0;243.4;50.09;0;1621.5
13-11-23;14:36;31.5;201.8;0.0;242.4;50.04;0;1621.5
13-11-23;14:39;31.5;128.7;0.0;242.4;50.04;0;1621.5
13-11-23;14:42;31.5;137.2;0.0;241.4;50.05;0;1621.5
13-11-23;14:45;31.5;204.7;0.0;242.4;50.05;0;1621.5
13-11-23;14:48;31.4;272.9;0.0;243.4;50.03;0;1621.5
13-11-23;14:51;31.4;298.9;0.0;242.4;50.04;0;1621.5
13-11-23;14:54;31.4;309.5;0.0;243.4;50.08;0;1621.5
13-11-23;14:57;31.2;319.4;0.0;243.4;50.05;0;1621.5
13-11-23;15:00;31.2;312.4;0.0;244.3;50.02;0;1621.5
13-11-23;15:03;31.2;297.5;0.0;243.4;50.06;0;1621.5
13-11-23;15:06;31.2;288.5;0.0;243.4;50.03;0;1621.5
13-11-23;15:09;31.2;277.0;0.0;243.4;49.99;0;1621.5
13-11-23;15:12;31.1;267.9;0.0;243.4;50.01;0;1621.5
13-11-23;15:15;31.1;248.5;0.0;243.4;50.02;0;1621.5
13-11-23;15:18;31.1;233.3;0.0;243.4;50.02;0;1621.5
13-11-23;15:21;31.1;229.5;0.0;243.4;50.02;0;1621.5
13-11-24;09:09;30.3;341.6;0.0;240.4;50.05;3;1621.5
13-11-24;09:12;30.4;301.7;0.0;241.4;50.02;6;1621.5
13-11-24;09:15;30.7;306.2;0.0;241.4;50.02;10;1621.5
13-11-24;09:18;30.7;298.0;0.0;241.4;50.02;12;1621.5
13-11-24;09:21;30.7;309.0;0.1;242.4;50.01;12;1621.5
13-11-24;09:24;30.8;320.9;0.1;241.4;50.00;21;1621.5
13-11-24;09:27;30.9;338.2;0.2;241.4;50.04;41;1621.5
13-11-24;09:30;31.0;320.6;0.1;241.4;50.06;26;1621.5
13-11-24;09:33;31.0;337.0;0.2;241.4;50.03;39;1621.5
13-11-24;09:36;31.2;351.4;0.2;241.4;50.05;35;1621.5
13-11-24;09:39;31.1;327.3;0.1;241.4;50.04;21;1621.5
13-11-24;09:42;31.1;333.8;0.1;241.4;50.03;30;1621.5
13-11-24;09:45;31.2;335.3;0.0;241.4;50.00;44;1621.5
13-11-24;09:48;31.5;346.5;0.3;241.4;50.10;55;1621.5
13-11-24;09:51;31.5;329.0;0.1;241.4;50.03;19;1621.5
13-11-24;09:54;31.7;328.1;0.1;241.4;50.06;29;1621.5
13-11-24;09:57;31.7;321.3;0.1;240.4;50.07;25;1621.5
13-11-24;10:00;31.5;322.4;0.1;242.4;50.04;17;1621.5
13-11-24;10:03;31.7;311.5;0.1;241.4;50.04;13;1621.5
13-11-24;10:06;31.6;317.2;0.1;240.4;50.04;19;1621.5
13-11-24;10:09;31.7;341.3;0.2;240.4;50.03;40;1621.5
13-11-24;10:12;31.8;340.1;0.1;239.5;50.04;35;1621.5
13-11-24;10:15;31.7;327.8;0.1;240.4;50.04;21;1621.5
13-11-24;10:18;31.7;347.4;0.1;241.4;50.04;29;1621.5
13-11-24;10:21;31.8;343.7;0.2;241.4;50.08;36;1621.5
13-11-24;10:24;31.9;321.5;0.2;240.4;50.05;36;1621.5
13-11-24;10:27;31.9;342.6;0.1;241.4;50.03;33;1621.5
13-11-24;10:30;32.0;321.0;0.1;240.4;50.03;16;1621.5
13-11-24;10:33;32.0;307.3;0.1;240.4;50.05;18;1621.5
13-11-24;10:36;31.9;320.6;0.1;240.4;50.05;23;1621.5
13-11-24;10:39;32.0;326.5;0.2;240.4;50.04;35;1621.5
13-11-24;10:42;32.0;335.1;0.2;242.4;50.04;36;1621.5
13-11-24;10:45;31.9;329.4;0.1;240.4;50.06;24;1621.5
13-11-24;10:48;32.0;330.9;0.1;241.4;50.04;27;1621.5
13-11-24;10:51;32.3;335.7;0.2;241.4;50.04;37;1621.5
13-11-24;10:54;32.2;341.8;0.2;240.4;50.04;38;1621.5
13-11-24;10:57;32.2;338.0;0.2;239.5;50.03;43;1621.5
13-11-24;11:00;32.2;333.8;0.3;241.4;50.12;59;1621.5
13-11-24;11:03;32.4;351.7;0.3;241.4;50.06;64;1621.5
13-11-24;11:06;32.4;345.7;0.3;241.4;50.06;57;1621.6
13-11-24;11:09;32.3;336.7;0.3;240.4;50.03;51;1621.6
13-11-24;11:12;32.2;343.6;0.2;241.4;50.04;49;1621.6
13-11-24;11:15;32.3;348.4;0.4;241.4;50.02;69;1621.6
13-11-24;11:18;32.3;356.3;0.4;241.4;50.04;81;1621.6
13-11-24;11:21;32.6;351.2;0.4;239.5;50.06;86;1621.6
13-11-24;11:24;32.4;361.0;0.4;241.4;50.04;61;1621.6
13-11-24;11:27;32.6;344.9;0.3;241.4;50.03;52;1621.6
13-11-24;11:30;32.5;361.3;0.3;240.4;50.05;62;1621.6
13-11-24;11:33;32.7;350.9;0.4;241.4;50.06;83;1621.6
13-11-24;11:36;32.7;349.5;0.5;241.4;49.99;75;1621.6
13-11-24;11:39;32.6;351.5;0.4;241.4;50.08;59;1621.6
13-11-24;11:42;32.6;329.2;0.2;240.4;50.06;44;1621.6
13-11-24;11:45;32.6;335.1;0.1;240.4;50.06;33;1621.6
13-11-24;11:48;32.5;337.6;0.1;240.4;50.04;31;1621.6
13-11-24;11:51;32.4;335.0;0.2;241.4;50.05;34;1621.6
13-11-24;11:54;32.5;337.7;0.1;240.4;50.05;31;1621.6
13-11-24;11:57;32.7;327.8;0.1;241.4;50.07;30;1621.6
13-11-24;12:00;32.6;332.6;0.1;241.4;50.02;31;1621.6
13-11-24;12:03;32.6;316.9;0.1;242.4;50.03;29;1621.6
13-11-24;12:06;32.6;346.1;0.1;241.4;50.04;30;1621.6
13-11-24;12:09;32.6;335.7;0.2;241.4;50.02;38;1621.6
13-11-24;12:12;32.5;336.0;0.1;241.4;50.07;31;1621.6
13-11-24;12:15;32.6;341.3;0.2;240.4;50.04;46;1621.6
13-11-24;12:18;32.6;345.1;0.2;241.4;50.05;41;1621.6
13-11-24;12:21;32.6;321.6;0.1;241.4;50.03;27;1621.6
13-11-24;12:24;32.6;320.8;0.1;241.4;50.06;22;1621.6
13-11-24;12:27;32.6;320.3;0.1;239.5;50.04;17;1621.6
13-11-24;12:30;32.5;323.2;0.1;240.4;50.02;17;1621.6
13-11-24;12:33;32.6;314.6;0.1;240.4;50.04;19;1621.6
13-11-24;12:36;32.6;328.4;0.1;241.4;50.07;20;1621.6
13-11-24;12:39;32.5;324.4;0.0;241.4;50.07;15;1621.6
13-11-24;12:42;32.5;317.4;0.1;240.4;50.08;14;1621.6
13-11-24;12:45;32.5;301.7;0.0;239.5;50.07;12;1621.6
13-11-24;12:48;32.4;302.6;0.0;240.4;50.07;8;1621.6
13-11-24;12:51;32.4;298.6;0.0;240.4;50.04;8;1621.6
13-11-24;12:54;32.3;297.0;0.0;240.4;50.06;8;1621.6
13-11-24;12:57;32.3;291.5;0.0;240.4;50.03;6;1621.6
13-11-24;13:00;32.4;288.1;0.0;240.4;49.98;5;1621.6
13-11-24;13:03;32.3;286.5;0.0;239.5;50.03;4;1621.6
13-11-24;13:06;32.3;295.0;0.0;240.4;50.05;2;1621.6
13-11-24;13:09;32.3;289.4;0.0;240.4;50.05;3;1621.6
13-11-24;13:12;32.3;299.5;0.0;241.4;50.09;7;1621.6
13-11-24;13:15;32.3;286.3;0.1;240.4;50.04;16;1621.6
13-11-24;13:18;32.2;313.1;0.0;240.4;50.11;10;1621.6
13-11-24;13:21;32.3;305.7;0.0;240.4;50.05;7;1621.6
13-11-24;13:24;32.3;309.6;0.0;240.4;50.05;9;1621.6
13-11-24;13:27;32.4;296.6;0.0;240.4;50.03;3;1621.6
13-11-24;13:30;32.2;304.5;0.0;240.4;50.03;2;1621.6
13-11-24;13:33;32.0;203.1;0.0;240.4;50.05;0;1621.6
13-11-24;14:12;31.6;349.5;0.0;240.4;50.01;4;1621.6
13-11-24;14:15;31.5;338.8;0.0;241.4;50.03;0;1621.6
13-11-24;14:18;31.6;306.7;0.0;240.4;50.11;2;1621.6
13-11-24;14:21;31.4;324.1;0.0;240.4;50.06;0;1621.6
13-11-24;14:24;31.5;305.4;0.0;240.4;50.06;0;1621.6
13-11-24;14:27;31.5;217.6;0.0;241.4;50.06;0;1621.6
13-11-25;07:54;29.7;284.6;0.0;239.5;50.02;4;1621.6
13-11-25;07:57;30.2;298.9;0.0;239.5;50.06;8;1621.6
13-11-25;08:00;30.1;307.6;0.0;238.5;50.06;9;1621.6
13-11-25;08:03;30.2;295.7;0.0;238.5;50.04;8;1621.6
13-11-25;08:06;30.4;310.5;0.0;238.5;50.01;11;1621.6
13-11-25;08:09;30.4;316.9;0.1;239.5;50.03;17;1621.6
13-11-25;08:12;30.4;346.8;0.2;239.5;50.08;29;1621.6
13-11-25;08:15;30.5;383.9;0.2;239.5;50.05;40;1621.6
13-11-25;08:18;30.7;364.3;0.4;240.4;50.04;67;1621.6
13-11-25;08:21;30.9;358.3;0.6;239.5;50.05;105;1621.6
13-11-25;08:24;30.9;364.3;0.7;238.5;50.05;137;1621.6
13-11-25;08:27;31.5;383.9;0.9;240.4;50.02;200;1621.7
13-11-25;08:30;31.4;364.7;1.0;241.4;50.04;213;1621.7
13-11-25;08:33;31.4;379.5;0.8;241.4;50.05;175;1621.7
13-11-25;08:36;31.4;377.4;0.7;241.4;50.04;160;1621.7
13-11-25;08:39;31.6;363.5;0.7;239.5;50.03;144;1621.7
13-11-25;08:42;31.6;355.6;0.5;240.4;50.01;98;1621.7
13-11-25;08:45;31.7;369.8;0.7;241.4;50.03;133;1621.7
13-11-25;08:48;31.8;376.0;0.8;240.4;50.05;199;1621.7
13-11-25;08:51;31.7;371.4;0.7;240.4;50.00;135;1621.7
13-11-25;08:54;31.8;396.3;2.5;242.4;49.98;592;1621.7
13-11-25;08:57;31.9;369.7;0.5;240.4;50.03;99;1621.7
13-11-25;09:00;31.9;378.6;0.4;238.5;50.02;87;1621.7
13-11-25;09:03;31.9;370.8;0.4;239.5;50.03;82;1621.7
13-11-25;09:06;31.9;372.6;0.5;240.4;50.04;84;1621.7
13-11-25;09:09;32.0;371.9;0.4;239.5;50.05;72;1621.8
13-11-25;09:12;31.9;362.9;0.4;239.5;50.03;69;1621.8
13-11-25;09:15;31.9;359.4;0.3;239.5;50.05;54;1621.8
13-11-25;09:18;32.0;362.8;0.4;239.5;50.08;71;1621.8
13-11-25;09:21;32.3;361.3;0.5;239.5;50.03;105;1621.8
13-11-25;09:24;32.4;348.7;0.9;239.5;50.05;192;1621.8
13-11-25;09:27;33.4;386.1;4.4;244.3;50.03;1053;1621.8
13-11-25;09:30;33.8;378.8;4.3;243.4;50.03;1049;1621.9
13-11-25;09:33;34.4;380.1;4.4;243.4;50.04;1062;1621.9
13-11-25;09:36;34.5;377.9;4.5;241.4;50.04;1069;1622.0
13-11-25;09:39;34.9;375.0;4.5;243.4;50.07;1078;1622.0
13-11-25;09:42;35.2;370.7;4.6;243.4;50.05;1090;1622.1
13-11-25;09:45;35.3;367.2;4.6;243.4;50.03;1119;1622.1
13-11-25;09:48;35.6;371.3;4.7;243.4;50.03;1130;1622.2
13-11-25;09:51;36.0;370.0;4.8;243.4;50.05;1153;1622.3
13-11-25;09:54;36.1;370.1;4.8;243.4;50.03;1161;1622.3
13-11-25;09:57;36.2;371.9;4.9;244.3;50.03;1182;1622.4
13-11-25;10:00;36.5;375.0;4.8;245.3;50.02;1176;1622.4
13-11-25;10:03;37.0;370.8;4.9;245.3;50.00;1190;1622.5
13-11-25;10:06;37.1;368.9;5.0;243.4;50.06;1211;1622.5
13-11-25;10:09;37.5;369.1;5.0;244.3;50.07;1229;1622.6
13-11-25;10:12;38.0;370.7;5.1;245.3;50.07;1237;1622.7
13-11-25;10:15;37.8;391.4;5.1;245.3;50.07;1238;1622.7
13-11-25;10:18;38.2;368.4;5.1;244.3;50.07;1264;1622.8
13-11-25;10:21;38.5;365.0;5.3;244.3;50.08;1262;1622.9
13-11-25;10:24;38.6;363.5;5.3;244.3;50.06;1270;1622.9
13-11-25;10:27;38.6;362.5;5.3;244.3;50.05;1287;1623.0
13-11-25;10:30;39.2;370.1;5.2;244.3;50.04;1288;1623.0
13-11-25;10:33;39.2;361.2;5.3;244.3;50.04;1298;1623.1
13-11-25;10:36;39.4;360.2;5.1;244.3;50.08;1185;1623.2
13-11-25;10:39;39.5;360.2;5.4;245.3;50.06;1312;1623.2
13-11-25;10:42;39.5;360.6;5.4;244.3;50.05;1326;1623.3
13-11-25;10:45;39.8;364.3;5.5;243.4;50.06;1339;1623.4
13-11-25;10:48;39.9;360.7;5.5;244.3;50.06;1336;1623.4
13-11-25;10:51;40.1;358.5;5.6;245.3;50.07;1368;1623.5
13-11-25;10:54;40.5;361.0;5.6;245.3;50.07;1362;1623.6
13-11-25;10:57;40.1;358.3;5.6;245.3;50.08;1349;1623.6
13-11-25;11:00;40.6;355.2;5.6;245.3;50.06;1351;1623.7
13-11-25;11:03;40.5;363.7;5.5;245.3;50.07;1354;1623.8
13-11-25;11:06;40.7;363.2;5.6;246.3;50.05;1356;1623.8
13-11-25;11:09;40.6;366.0;5.5;246.3;50.07;1353;1623.9
13-11-25;11:12;40.6;368.1;5.6;246.3;50.04;1366;1624.0
13-11-25;11:15;40.8;360.3;5.7;244.3;50.04;1375;1624.0
13-11-25;11:18;40.8;364.0;5.7;246.3;50.06;1384;1624.1
13-11-25;11:21;40.8;365.3;5.7;244.3;50.05;1392;1624.2
13-11-25;11:24;41.2;359.0;5.6;245.3;50.04;1372;1624.2
13-11-25;11:27;41.0;361.8;5.7;246.3;50.06;1390;1624.3
13-11-25;11:30;41.2;364.4;5.8;244.3;50.06;1403;1624.4
13-11-25;11:33;41.3;365.3;5.8;247.3;50.06;1412;1624.5
13-11-25;11:36;41.4;364.7;5.9;245.3;50.05;1409;1624.5
13-11-25;11:39;41.5;363.4;5.8;245.3;50.04;1408;1624.6
13-11-25;11:42;41.5;360.9;5.7;245.3;50.04;1388;1624.7
13-11-25;11:45;41.5;357.2;5.7;243.4;50.05;1393;1624.7
13-11-25;11:48;41.6;360.7;5.6;244.3;50.06;1394;1624.8
13-11-25;11:51;41.4;360.3;5.8;244.3;50.07;1412;1624.9
13-11-25;11:54;41.7;363.7;5.8;244.3;50.06;1403;1624.9
13-11-25;11:57;41.6;362.6;5.8;245.3;50.07;1398;1625.0
13-11-25;12:00;41.6;363.7;5.7;245.3;50.02;1409;1625.1
13-11-25;12:03;41.7;362.6;5.7;245.3;50.03;1381;1625.2
13-11-25;12:06;42.1;364.7;5.7;245.3;50.04;1383;1625.2
13-11-25;12:09;42.0;359.4;5.7;245.3;50.06;1393;1625.3
13-11-25;12:12;42.0;361.3;5.7;245.3;50.05;1382;1625.4
13-11-25;12:15;42.1;358.5;5.6;245.3;50.03;1372;1625.4
13-11-25;12:18;42.0;358.0;5.6;245.3;50.09;1366;1625.5
13-11-25;12:21;42.0;362.4;5.7;245.3;50.07;1377;1625.6
13-11-25;12:24;42.1;358.4;5.7;245.3;50.07;1368;1625.6
13-11-25;12:27;42.3;359.1;5.6;245.3;50.08;1372;1625.7
13-11-25;12:30;42.3;357.2;5.6;245.3;50.06;1357;1625.8
13-11-25;12:33;42.1;365.0;5.6;245.3;50.06;1353;1625.8
13-11-25;12:36;42.3;363.7;5.2;244.3;50.05;1302;1625.9
13-11-25;12:39;42.1;363.2;5.6;244.3;50.06;1351;1626.0
13-11-25;12:42;42.1;365.1;5.6;244.3;50.02;1346;1626.0
13-11-25;12:45;41.9;361.5;5.5;245.3;50.07;1345;1626.1
13-11-25;12:48;42.0;360.7;5.5;244.3;50.07;1327;1626.2
13-11-25;12:51;42.1;363.1;5.5;243.4;50.07;1337;1626.2
13-11-25;12:54;41.9;364.4;5.3;246.3;50.05;1311;1626.3
13-11-25;12:57;41.3;359.9;0.5;241.4;50.04;97;1626.3
13-11-25;13:00;41.4;364.3;5.2;245.3;50.01;1283;1626.4
13-11-25;13:03;41.5;362.1;5.3;244.3;50.02;1267;1626.5
13-11-25;13:06;41.6;362.5;5.2;245.3;50.02;1263;1626.5
13-11-25;13:09;41.6;362.1;5.2;244.3;50.01;1252;1626.6
13-11-25;13:12;50.0;360.2;5.0;245.3;50.03;1228;1626.7
13-11-25;13:15;41.6;364.5;5.1;244.3;49.99;1216;1626.7
13-11-25;13:18;41.6;359.9;5.0;245.3;50.05;1215;1626.8
13-11-25;13:21;41.5;363.5;5.0;244.3;50.02;1199;1626.8
13-11-25;13:24;41.3;361.3;4.8;244.3;50.04;1176;1626.9
13-11-25;13:27;41.3;368.8;4.7;245.3;50.03;1167;1627.0
13-11-25;13:30;41.3;369.2;4.8;245.3;50.04;1162;1627.0
13-11-25;13:33;41.2;358.7;4.7;245.3;50.03;1136;1627.1
13-11-25;13:36;41.2;365.9;4.7;245.3;50.03;1131;1627.1
13-11-25;13:39;40.8;366.6;4.6;244.3;50.03;1122;1627.2
13-11-25;13:42;41.0;370.1;4.5;245.3;50.04;1092;1627.2
13-11-25;13:45;41.0;366.0;4.4;245.3;50.04;1085;1627.3
13-11-25;13:48;40.9;369.2;4.3;245.3;50.04;1062;1627.3
13-11-25;13:51;40.9;366.5;4.3;245.3;50.07;1056;1627.4
13-11-25;13:54;40.6;370.8;4.1;244.3;50.05;1014;1627.4
13-11-25;13:57;40.6;368.7;4.1;246.3;50.05;998;1627.5
13-11-25;14:00;40.2;367.9;4.0;243.4;50.01;971;1627.5
13-11-25;14:03;40.2;375.0;3.9;242.4;50.00;956;1627.6
13-11-25;14:06;40.1;377.6;3.8;246.3;50.01;953;1627.6
13-11-25;14:09;39.9;372.5;3.8;244.3;50.03;928;1627.7
13-11-25;14:12;39.7;371.6;3.8;244.3;50.02;921;1627.7
13-11-25;14:15;39.5;374.4;3.7;243.4;50.02;892;1627.8
13-11-25;14:18;39.2;365.1;3.2;243.4;50.03;850;1627.8
13-11-25;14:21;38.9;384.9;3.4;242.4;50.07;820;1627.9
13-11-25;14:24;38.5;396.9;2.3;242.4;50.03;440;1627.9
13-11-25;14:27;38.3;341.7;1.6;242.4;50.02;364;1627.9
13-11-25;14:30;37.4;377.7;0.3;241.4;50.04;60;1627.9
13-11-25;14:33;37.0;370.7;0.3;240.4;50.04;52;1627.9
13-11-25;14:36;36.4;347.9;0.2;240.4;50.04;45;1627.9
13-11-25;14:39;36.3;355.3;0.4;241.4;50.03;52;1627.9
13-11-25;14:42;36.0;364.5;0.2;241.4;50.02;49;1627.9
13-11-25;14:45;35.7;362.2;0.2;241.4;50.04;34;1627.9
13-11-25;14:48;35.6;351.7;0.1;241.4;50.03;18;1627.9
13-11-25;14:51;35.3;347.9;0.1;240.4;50.05;17;1627.9
13-11-25;14:54;35.0;342.9;0.0;239.5;50.00;11;1627.9
13-11-25;14:57;34.9;347.4;0.1;240.4;50.05;12;1627.9
13-11-25;15:00;34.8;339.2;0.1;241.4;50.06;19;1627.9
13-11-25;15:03;34.6;339.6;0.1;242.4;50.07;16;1627.9
13-11-25;15:06;34.6;330.9;0.0;242.4;50.05;4;1627.9
13-11-25;15:09;34.2;316.6;0.0;343.4;50.05;2;1627.9
13-11-25;15:12;34.0;237.3;0.0;240.4;50.05;0;1627.9
13-11-25;15:15;33.9;248.4;0.0;243.4;50.05;0;1627.9
13-11-26;08:30;29.7;334.4;0.0;242.4;50.06;8;1627.9
13-11-26;08:33;30.1;195.5;0.0;242.4;50.05;0;1627.9
13-11-26;08:36;30.1;210.6;0.0;242.4;50.03;2;1627.9
13-11-26;08:39;30.1;245.9;0.0;242.4;50.04;2;1627.9
13-11-26;08:42;30.2;248.1;0.0;242.4;50.03;2;1627.9
13-11-26;08:45;30.2;257.2;0.0;242.4;10.03;10;1627.9
13-11-26;08:48;30.4;279.7;0.0;242.4;50.05;6;1627.9
13-11-26;08:51;30.4;283.5;0.1;240.4;50.06;13;1627.9
13-11-26;08:54;30.5;321.0;0.1;241.4;50.05;17;1627.9
13-11-26;08:57;30.5;321.8;0.1;241.4;50.00;16;1627.9
13-11-26;09:00;30.7;334.1;0.1;239.5;50.04;17;1627.9
13-11-26;09:03;30.7;316.8;0.1;240.4;50.01;19;1627.9
13-11-26;09:06;30.8;325.6;0.1;241.4;50.03;21;1627.9
13-11-26;09:09;30.9;328.8;0.1;240.4;50.06;18;1627.9
13-11-26;09:12;31.0;325.3;0.1;241.4;50.01;21;1627.9
13-11-26;09:15;31.0;342.0;0.1;241.4;50.02;31;1627.9
13-11-26;09:18;31.0;350.9;0.2;242.4;50.03;40;1627.9
13-11-26;09:21;31.1;387.3;0.1;242.4;50.04;21;1627.9
13-11-26;09:24;31.1;384.3;0.1;241.4;50.05;25;1627.9
13-11-26;09:27;31.2;385.9;0.2;241.4;50.05;50;1627.9
13-11-26;09:30;31.2;371.3;0.2;241.4;50.03;44;1628.0
13-11-26;09:33;50.0;374.2;0.4;240.4;50.05;63;1628.0
13-11-26;09:36;31.4;371.4;0.4;243.4;50.08;57;1628.0
13-11-26;09:39;31.4;374.8;0.4;242.4;50.10;71;1628.0
13-11-26;09:42;31.7;362.2;0.2;242.4;50.06;53;1628.0
13-11-26;09:45;31.6;358.8;0.2;241.4;50.07;34;1628.0
13-11-26;09:48;31.6;382.7;0.2;241.4;50.06;45;1628.0
13-11-26;09:51;31.5;360.3;0.4;242.4;50.04;65;1628.0
13-11-26;09:54;31.7;372.8;0.4;240.4;50.05;68;1628.0
13-11-26;09:57;31.9;363.8;0.5;240.4;50.04;94;1628.0
13-11-26;10:00;31.7;369.1;0.5;242.4;50.03;103;1628.0
13-11-26;10:03;32.0;376.3;0.5;243.4;50.06;102;1628.0
13-11-26;10:06;31.9;369.4;0.6;244.3;50.06;116;1628.0
13-11-26;10:09;32.0;374.1;0.5;243.4;50.05;111;1628.0
13-11-26;10:12;32.3;356.9;0.6;242.4;50.02;113;1628.0
13-11-26;10:15;32.0;367.3;0.5;242.4;50.03;100;1628.0
13-11-26;10:18;31.9;367.3;0.3;241.4;50.03;47;1628.0
13-11-26;10:21;32.0;385.8;0.1;242.4;50.04;26;1628.0
13-11-26;10:24;31.8;374.2;0.3;242.4;50.06;54;1628.0
13-11-26;10:27;32.0;361.9;0.4;241.4;50.04;64;1628.0
13-11-26;10:30;32.0;372.2;0.3;241.4;50.06;62;1628.0
13-11-26;10:33;32.0;381.1;0.3;241.4;50.05;60;1628.0
13-11-26;10:36;32.2;361.9;0.4;239.5;50.06;68;1628.0
13-11-26;10:39;32.2;383.9;0.5;241.4;50.04;100;1628.0
13-11-26;10:42;32.2;365.4;0.6;242.4;50.06;123;1628.0
13-11-26;10:45;32.4;363.8;0.5;241.4;50.07;106;1628.0
13-11-26;10:48;32.5;360.7;0.4;240.4;50.06;81;1628.0
13-11-26;10:51;32.3;372.3;0.4;241.4;50.13;90;1628.1
13-11-26;10:54;32.4;379.8;0.4;241.4;50.12;91;1628.1
13-11-26;10:57;32.4;370.3;0.4;242.4;50.05;70;1628.1
13-11-26;11:00;32.4;371.9;0.3;242.4;50.04;50;1628.1
13-11-26;11:03;32.2;371.4;0.3;240.4;50.03;59;1628.1
13-11-26;11:06;32.3;378.0;0.2;242.4;50.05;46;1628.1
13-11-26;11:09;32.4;379.2;0.1;242.4;50.06;30;1628.1
13-11-26;11:12;32.3;386.7;0.1;242.4;50.03;27;1628.1
13-11-26;11:15;32.3;390.0;0.1;242.4;50.05;26;1628.1
13-11-26;11:18;32.2;387.5;0.1;241.4;50.04;27;1628.1
13-11-26;11:21;32.0;381.4;0.1;241.4;50.04;23;1628.1
13-11-26;11:24;32.3;389.3;0.1;241.4;50.02;37;1628.1
13-11-26;11:27;32.3;363.1;0.4;242.4;50.01;74;1628.1
13-11-26;11:30;32.3;358.8;0.5;241.4;50.03;92;1628.1
13-11-26;11:33;32.3;361.8;0.4;240.4;50.02;73;1628.1
13-11-26;11:36;32.5;368.2;0.5;240.4;50.03;78;1628.1
13-11-26;11:39;32.4;360.2;0.4;242.4;50.03;63;1628.1
13-11-26;11:42;32.5;368.7;0.4;241.4;50.03;67;1628.1
13-11-26;11:45;32.4;372.2;0.4;240.4;50.03;61;1628.1
13-11-26;11:48;32.4;362.9;0.4;241.4;50.03;71;1628.1
13-11-26;11:51;32.5;358.5;0.5;241.4;50.04;93;1628.1
13-11-26;11:54;32.4;369.2;0.5;242.4;50.04;98;1628.1
13-11-26;11:57;32.5;371.3;0.5;241.4;50.04;107;1628.1
13-11-26;12:00;32.6;383.3;0.6;241.4;50.01;119;1628.1
13-11-26;12:03;32.9;366.9;1.0;242.4;49.96;197;1628.1
13-11-26;12:06;33.0;387.5;1.1;243.4;50.04;238;1628.1
13-11-26;12:09;32.9;372.0;1.1;243.4;50.04;268;1628.2
13-11-26;12:12;33.5;391.5;1.4;242.4;50.04;344;1628.2
13-11-26;12:15;33.5;363.5;1.4;243.4;50.05;325;1628.2
13-11-26;12:18;33.5;394.4;1.4;243.4;50.06;331;1628.2
13-11-26;12:21;33.8;384.6;2.0;243.4;50.02;487;1628.2
13-11-26;12:24;34.4;379.5;6.4;247.3;50.08;1584;1628.3
13-11-26;12:27;34.7;370.7;3.4;245.3;50.07;864;1628.3
13-11-26;12:30;34.5;371.1;1.2;243.4;50.06;275;1628.4
13-11-26;12:33;34.2;370.7;1.2;243.4;50.05;288;1628.4
13-11-26;12:36;34.0;373.0;1.3;243.4;49.99;265;1628.4
13-11-26;12:39;33.9;370.8;1.0;243.4;50.04;232;1628.4
13-11-26;12:42;34.0;370.0;1.0;244.3;50.07;218;1628.4
13-11-26;12:45;34.8;374.5;6.0;247.3;50.08;1462;1628.5
13-11-26;12:48;35.7;367.5;5.8;246.3;50.07;1406;1628.5
13-11-26;12:51;36.3;365.9;5.3;246.3;50.06;1317;1628.6
13-11-26;12:54;36.5;359.6;5.3;247.3;50.07;1290;1628.7
13-11-26;12:57;36.3;338.8;1.0;243.4;50.09;221;1628.7
13-11-26;13:00;35.9;346.1;2.5;245.3;50.07;630;1628.7
13-11-26;13:03;35.6;360.6;0.9;242.4;50.04;187;1628.8
13-11-26;13:06;35.4;348.6;2.8;244.3;50.07;670;1628.8
13-11-26;13:09;36.3;368.1;5.4;245.3;50.06;1302;1628.8
13-11-26;13:12;37.0;365.7;5.3;246.3;50.08;1286;1628.9
13-11-26;13:15;37.5;360.7;5.0;246.3;50.07;1227;1629.0
13-11-26;13:18;37.8;363.7;4.8;246.3;50.05;1198;1629.0
13-11-26;13:21;37.7;362.6;4.8;246.3;50.05;1189;1629.1
13-11-26;13:24;37.8;353.6;3.7;246.3;50.08;912;1629.1
13-11-26;13:27;37.9;369.7;0.9;243.4;50.06;221;1629.2
13-11-26;13:30;37.2;388.3;3.2;245.3;50.06;756;1629.2
13-11-26;13:33;36.5;341.8;0.6;244.3;50.05;131;1629.2
13-11-26;13:36;36.1;353.0;0.4;243.4;50.07;72;1629.2
13-11-26;13:39;36.0;368.5;0.5;243.4;50.04;114;1629.2
13-11-26;13:42;35.7;382.9;4.7;246.3;50.03;1164;1629.2
13-11-26;13:45;36.0;356.6;1.3;244.3;50.02;301;1629.3
13-11-26;13:48;36.5;369.4;2.0;246.3;50.05;497;1629.3
13-11-26;13:51;36.7;370.8;4.2;246.3;50.04;1034;1629.4
13-11-26;13:54;36.9;372.5;4.0;246.3;50.06;998;1629.4
13-11-26;13:57;37.4;370.7;3.8;245.3;50.04;945;1629.5
13-11-26;14:00;37.2;366.0;3.7;245.3;50.02;913;1629.5
13-11-26;14:03;50.0;362.9;0.6;242.4;50.08;135;1629.5
13-11-26;14:06;36.1;395.0;2.7;244.3;50.07;636;1629.6
13-11-26;14:09;36.3;333.5;0.6;242.4;50.04;122;1629.6
13-11-26;14:12;35.9;356.3;0.5;243.4;50.06;85;1629.6
13-11-26;14:15;35.5;358.1;0.5;243.4;50.06;90;1629.6
13-11-26;14:18;35.7;370.7;3.3;245.3;50.09;788;1629.6
13-11-26;14:21;36.0;375.5;3.1;245.3;50.03;765;1629.6
13-11-26;14:24;36.0;4.3.8;0.4;242.4;50.04;80;1629.7
13-11-26;14:27;36.0;375.4;2.8;245.3;50.04;696;1629.7
13-11-26;14:30;35.9;377.6;2.2;243.4;50.03;542;1629.7
13-11-26;14:33;35.4;378.5;0.5;243.4;50.01;94;1629.7
13-11-26;14:36;35.2;367.8;0.4;243.4;50.04;66;1629.8
13-11-26;14:39;34.8;355.5;0.4;242.4;50.03;63;1629.8
13-11-26;14:42;34.8;359.0;0.3;243.4;50.02;59;1629.8
13-11-26;14:45;34.7;361.5;0.2;242.4;50.02;58;1629.8
13-11-26;14:48;34.5;352.0;0.4;243.4;50.02;63;1629.8
13-11-26;14:51;34.4;370.4;0.4;243.4;50.04;59;1629.8
13-11-26;14:54;34.1;372.3;0.2;243.4;50.05;43;1629.8
13-11-26;14:57;34.0;359.1;0.1;243.4;50.03;31;1629.8
13-11-26;15:00;33.9;354.9;0.1;245.3;50.10;23;1629.8
13-11-26;15:03;33.8;348.1;0.1;244.3;50.06;18;1629.8
13-11-26;15:06;33.7;339.8;0.0;243.4;50.07;14;1629.8
13-11-26;15:09;33.5;345.7;0.0;242.4;50.01;9;1629.8
13-11-26;15:12;33.4;328.5;0.0;243.4;50.01;7;1629.8
13-11-26;15:15;33.3;325.1;0.0;243.4;50.03;5;1629.8
13-11-26;15:18;33.2;330.0;0.0;242.4;50.03;0;1629.8
13-11-26;15:21;33.1;187.0;0.0;242.4;50.05;0;1629.8
13-11-26;15:24;33.0;114.6;0.0;242.4;50.04;0;1629.8
13-11-26;15:27;32.9;151.9;0.0;243.4;50.05;0;1629.8
13-11-26;15:30;32.7;222.0;0.0;243.4;50.04;0;1629.8
13-11-26;15:33;32.6;289.0;0.0;242.4;50.04;0;1629.8
13-11-26;15:36;32.6;267.1;0.0;241.4;50.02;0;1629.8
13-11-26;15:39;32.5;233.9;0.0;241.4;50.02;0;1629.8
13-11-26;15:42;32.4;200.9;0.0;241.4;50.02;0;1629.8
13-11-26;15:45;32.3;167.2;0.0;241.4;50.02;0;1629.8
13-11-27;07:54;28.6;322.5;0.0;240.4;50.03;6;1629.8
13-11-27;07:57;29.0;332.5;0.0;240.4;50.05;6;1629.8
13-11-27;08:00;29.0;306.4;0.0;241.4;50.02;0;1629.8
13-11-27;08:03;29.0;303.3;0.0;241.4;50.01;9;1629.8
13-11-27;08:06;30.1;321.6;0.1;241.4;50.04;14;1629.8
13-11-27;08:09;30.1;313.0;0.0;239.5;50.04;7;1629.8
13-11-27;08:12;30.2;332.2;0.1;239.5;50.05;22;1629.8
13-11-27;08:15;30.1;342.9;0.0;241.4;50.02;14;1629.8
13-11-27;08:18;30.2;354.7;0.1;240.4;50.05;16;1629.8
13-11-27;08:21;30.2;353.4;0.2;241.4;50.02;36;1629.8
13-11-27;08:24;30.4;361.8;0.3;241.4;50.04;52;1629.8
13-11-27;08:27;30.5;403.8;0.1;241.4;50.04;35;1629.8
13-11-27;08:30;30.5;357.8;0.0;241.4;50.05;13;1629.8
13-11-27;08:33;30.7;352.5;0.1;241.4;50.03;22;1629.8
13-11-27;08:36;30.5;354.0;0.1;242.4;50.03;22;1629.8
13-11-27;08:39;30.7;356.6;0.1;241.4;50.03;21;1629.8
13-11-27;08:42;30.8;350.5;0.1;240.4;50.02;33;1629.8
13-11-27;08:45;30.8;348.1;0.1;241.4;50.03;31;1629.8
13-11-27;08:48;30.8;359.7;0.2;240.4;50.05;35;1629.8
13-11-27;08:51;30.9;398.7;0.2;241.4;50.02;38;1629.8
13-11-27;08:54;31.0;389.9;0.2;243.4;50.05;40;1629.8
13-11-27;08:57;30.9;391.9;0.1;240.4;50.05;24;1629.8
13-11-27;09:00;31.0;396.5;0.1;240.4;50.05;28;1629.8
13-11-27;09:03;31.0;387.0;0.2;240.4;50.06;42;1629.8
13-11-27;09:06;30.9;387.0;0.2;240.4;50.06;41;1629.8
13-11-27;09:09;31.1;400.4;0.1;240.4;50.05;30;1629.8
13-11-27;09:12;31.2;397.5;0.2;240.4;50.04;41;1629.8
13-11-27;09:15;31.0;394.1;0.1;240.4;50.01;25;1629.8
13-11-27;09:18;31.2;382.3;0.2;240.4;50.01;47;1629.8
13-11-27;09:21;31.4;389.0;0.2;241.4;50.04;34;1629.8
13-11-27;09:24;31.4;398.5;0.1;239.5;50.04;40;1629.8
13-11-27;09:27;31.2;398.7;0.2;239.5;50.03;45;1629.8
13-11-27;09:30;31.4;383.7;0.4;240.4;50.03;64;1629.8
13-11-27;09:33;31.2;390.9;0.2;239.5;50.03;45;1629.8
13-11-27;09:36;31.6;389.0;0.3;241.4;50.03;59;1629.8
13-11-27;09:39;31.6;342.0;0.3;243.4;50.06;48;1629.8
13-11-27;09:42;31.5;362.9;0.2;242.4;50.04;42;1629.8
13-11-27;09:45;31.5;394.6;0.2;38.6;50.03;47;1629.8
13-11-27;09:48;31.6;375.1;0.3;241.4;50.04;62;1629.8
13-11-27;09:51;31.5;361.8;0.5;241.4;50.04;90;1629.8
13-11-27;09:54;31.8;347.6;0.4;241.4;50.05;63;1629.8
13-11-27;09:57;31.7;354.7;0.4;241.4;50.05;60;1629.8
13-11-27;10:00;31.7;360.3;0.4;242.4;50.02;69;1629.9
13-11-27;10:03;31.7;363.7;0.4;241.4;50.06;64;1629.9
13-11-27;10:06;31.9;367.5;0.4;242.4;50.04;74;1629.9
13-11-27;10:09;31.8;365.1;0.4;242.4;50.05;73;1629.9
13-11-27;10:12;31.7;372.2;0.5;244.3;50.06;78;1629.9
13-11-27;10:15;31.8;373.6;0.4;241.4;50.05;85;1629.9
13-11-27;10:18;31.9;371.7;0.4;240.4;50.11;101;1629.9
13-11-27;10:21;31.9;382.0;0.5;240.4;50.10;113;1629.9
13-11-27;10:24;31.9;393.0;0.8;242.4;50.06;168;1629.9
13-11-27;10:27;32.2;387.1;0.7;242.4;50.04;184;1629.9
13-11-27;10:30;32.2;382.4;0.7;242.4;50.03;116;1629.9
13-11-27;10:33;32.2;373.3;0.5;240.4;50.04;103;1629.9
13-11-27;10:36;32.2;364.5;0.5;241.4;50.04;104;1629.9
13-11-27;10:39;32.2;399.3;1.4;240.4;50.04;322;1629.9
13-11-27;10:42;32.9;392.8;1.0;242.4;50.02;217;1629.9
13-11-27;10:45;32.5;380.8;0.8;242.4;50.02;183;1630.0
13-11-27;10:48;32.4;380.5;0.7;241.4;50.02;154;1630.0
13-11-27;10:51;32.5;375.4;0.8;240.4;50.05;176;1630.0
13-11-27;10:54;32.6;355.3;2.4;243.4;50.05;539;1630.0
13-11-27;10:57;32.6;375.5;0.7;242.4;50.06;133;1630.0
13-11-27;11:00;32.6;377.3;0.7;241.4;50.06;139;1630.0
13-11-27;11:03;32.5;375.7;0.4;242.4;50.04;86;1630.0
13-11-27;11:06;32.5;360.0;0.4;242.4;50.03;74;1630.0
13-11-27;11:09;32.7;384.3;0.7;241.4;50.06;142;1630.0
