data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-11-27;11:12;32.6;378.9;0.5;241.4;50.04;120;1630.0
13-11-27;11:15;32.7;378.6;0.6;242.4;50.05;130;1630.0
13-11-27;11:18;32.7;375.2;0.8;244.3;50.04;161;1630.0
13-11-27;11:21;32.6;385.9;0.9;241.4;50.05;198;1630.0
13-11-27;11:24;32.9;374.5;0.7;242.4;50.04;158;1630.1
13-11-27;11:27;32.6;366.5;0.6;241.4;50.05;137;1630.1
13-11-27;11:30;32.6;359.0;1.0;241.4;50.03;213;1630.1
13-11-27;11:33;32.9;377.1;0.5;241.4;50.03;114;1630.1
13-11-27;11:36;32.6;362.1;0.5;241.4;50.06;87;1630.1
13-11-27;11:39;32.6;371.7;0.5;240.4;50.05;93;1630.1
13-11-27;11:42;32.7;384.2;0.7;242.4;50.03;156;1630.1
13-11-27;11:45;32.7;381.4;0.6;241.4;50.05;136;1630.1
13-11-27;11:48;32.7;381.2;0.7;241.4;50.03;149;1630.1
13-11-27;11:51;32.9;378.5;0.7;242.4;50.06;150;1630.1
13-11-27;11:54;32.9;380.8;0.6;243.4;50.06;127;1630.1
13-11-27;11:57;32.7;383.9;0.5;242.4;50.05;111;1630.1
13-11-27;12:00;32.6;376.3;0.6;241.4;50.02;115;1630.1
13-11-27;12:03;32.5;4.8;0.4;240.4;50.04;82;1630.1
13-11-27;12:06;32.6;371.0;0.4;241.4;50.03;78;1630.1
13-11-27;12:09;50.0;366.5;0.5;241.4;50.03;66;1630.1
13-11-27;12:12;32.5;387.3;0.3;241.4;50.10;55;1630.1
13-11-27;12:15;32.6;374.7;0.4;241.4;50.04;63;1630.2
13-11-27;12:18;32.5;370.7;0.4;241.4;50.06;55;1630.2
13-11-27;12:21;32.3;354.9;0.4;241.4;50.04;71;1630.2
13-11-27;12:24;32.4;375.1;0.4;241.4;50.04;73;1630.2
13-11-27;12:27;32.5;382.9;0.2;241.4;50.04;39;1630.2
13-11-27;12:30;32.3;391.2;0.1;239.5;50.03;20;1630.2
13-11-27;12:33;32.3;390.0;0.1;242.4;50.05;19;1630.2
13-11-27;12:36;32.3;391.5;0.1;241.4;50.05;29;1630.2
13-11-27;12:39;32.4;389.3;0.1;239.5;50.03;24;1630.2
13-11-27;12:42;32.2;389.6;0.1;241.4;50.07;18;1630.2
13-11-27;12:45;32.2;370.6;0.1;242.4;50.03;17;1630.2
13-11-27;12:48;32.0;374.1;0.1;240.4;50.05;17;1630.2
13-11-27;12:51;32.0;376.9;0.1;240.4;50.04;20;1630.2
13-11-27;12:54;32.0;372.3;0.1;239.5;50.06;21;1630.2
13-11-27;12:57;32.0;347.1;0.1;241.4;50.07;20;1630.2
13-11-27;13:00;32.2;339.6;0.0;241.4;50.03;12;1630.2
13-11-27;13:03;31.9;319.3;0.1;241.4;50.02;15;1630.2
13-11-27;13:06;32.0;324.7;0.1;240.4;50.07;22;1630.2
13-11-27;13:09;32.0;348.6;0.1;240.4;50.01;27;1630.2
13-11-27;13:12;32.0;361.8;0.1;241.4;50.03;30;1630.2
13-11-27;13:15;32.0;360.0;0.1;240.4;50.05;29;1630.2
13-11-27;13:18;32.0;362.5;0.1;242.4;50.05;31;1630.2
13-11-27;13:21;32.3;367.2;0.3;241.4;50.06;44;1630.2
13-11-27;13:24;32.0;364.5;0.2;240.4;50.06;52;1630.2
13-11-27;13:27;32.0;392.1;0.1;241.4;50.06;26;1630.2
13-11-27;13:30;32.0;387.0;0.1;241.4;50.01;21;1630.2
13-11-27;13:33;31.9;386.7;0.1;241.4;50.01;37;1630.2
13-11-27;13:36;32.2;391.5;0.1;239.5;50.00;21;1630.2
13-11-27;13:39;32.0;359.9;0.1;238.5;50.02;25;1630.2
13-11-27;13:42;31.8;322.8;0.0;239.5;50.01;12;1630.2
13-11-27;13:45;31.9;324.4;0.0;240.4;50.03;8;1630.2
13-11-27;13:48;32.0;314.7;0.0;241.4;50.04;2;1630.2
13-11-27;13:51;31.8;311.7;0.0;240.4;50.08;10;1630.2
13-11-27;13:54;32.0;301.6;0.0;243.4;50.07;11;1630.2
13-11-27;13:57;31.9;324.4;0.1;242.4;50.07;19;1630.2
13-11-27;14:00;32.0;348.1;0.1;242.4;50.06;32;1630.2
13-11-27;14:03;32.0;370.0;0.3;242.4;50.04;49;1630.2
13-11-27;14:06;32.2;388.3;0.4;240.4;50.03;70;1630.2
13-11-27;14:09;32.4;374.1;0.5;242.4;50.03;98;1630.2
13-11-27;14:12;32.2;380.8;0.3;241.4;50.03;54;1630.2
13-11-27;14:15;32.0;393.3;0.1;242.4;50.02;24;1630.2
13-11-27;14:18;32.2;377.1;0.1;242.4;50.04;19;1630.2
13-11-27;14:21;32.0;392.8;0.5;242.4;50.02;111;1630.2
13-11-27;14:24;32.2;394.4;0.1;242.4;50.01;29;1630.2
13-11-27;14:27;32.0;372.6;0.1;242.4;50.01;27;1630.2
13-11-27;14:30;31.9;389.2;0.1;241.4;50.01;28;1630.2
13-11-27;14:33;32.2;384.9;0.2;241.4;50.02;41;1630.2
13-11-27;14:36;32.0;388.3;0.2;242.4;50.02;43;1630.2
13-11-27;14:39;32.0;386.2;0.1;243.4;50.08;36;1630.2
13-11-27;14:42;31.9;382.3;0.1;242.4;50.04;26;1630.2
13-11-27;14:45;32.0;379.8;0.3;242.4;50.02;50;1630.2
13-11-27;14:48;32.0;366.7;0.1;241.4;50.03;10;1630.2
13-11-27;14:51;31.8;337.6;0.0;242.4;50.06;6;1630.2
13-11-27;14:54;31.8;360.2;0.0;242.4;50.06;3;1630.2
13-11-27;14:57;31.7;330.9;0.0;243.4;50.06;0;1630.2
13-11-27;15:00;31.7;320.2;0.0;244.3;50.06;0;1630.2
13-11-27;15:03;31.6;299.8;0.0;242.4;50.03;2;1630.2
13-11-27;15:06;31.7;316.2;0.0;243.4;49.94;2;1630.2
13-11-27;15:09;31.6;319.7;0.0;243.4;50.06;3;1630.2
13-11-27;15:12;31.6;333.2;0.0;243.4;50.03;0;1630.2
13-11-27;15:15;31.6;255.7;0.0;242.4;50.05;0;1630.2
13-11-27;15:18;31.5;188.3;0.0;243.4;50.04;0;1630.2
13-11-27;15:21;31.5;122.0;0.0;243.4;50.04;0;1630.2
13-11-27;15:24;31.5;144.4;0.0;241.4;50.04;0;1630.2
13-11-28;08:51;28.6;292.9;0.0;241.4;50.06;7;1630.2
13-11-28;08:54;28.6;4.8;0.0;240.4;50.07;10;1630.2
13-11-28;08:57;29.0;305.1;0.0;240.4;50.06;8;1630.2
13-11-28;09:00;29.0;298.2;0.0;241.4;50.05;6;1630.2
13-11-28;09:03;29.4;304.9;0.0;239.5;50.05;2;1630.2
13-11-28;09:06;29.4;337.7;0.0;241.4;50.04;2;1630.2
13-11-28;09:09;29.4;207.1;0.0;241.4;50.04;1;1630.2
13-11-28;09:12;29.4;193.9;0.0;241.4;50.05;0;1630.2
13-11-28;09:51;30.1;339.4;0.1;241.4;50.06;14;1630.2
13-11-28;09:54;30.1;336.0;0.1;242.4;50.12;22;1630.2
13-11-28;09:57;30.2;314.3;0.1;242.4;50.07;23;1630.2
13-11-28;10:00;30.3;322.5;0.1;242.4;50.05;16;1630.2
13-11-28;10:03;30.4;339.9;0.1;243.4;50.01;22;1630.2
13-11-28;10:06;30.4;334.2;0.1;241.4;50.05;20;1630.2
13-11-28;10:09;30.5;346.1;0.1;241.4;50.06;15;1630.2
13-11-28;10:12;30.5;330.3;0.1;241.4;50.02;23;1630.2
13-11-28;10:15;30.5;334.8;0.1;241.4;50.04;28;1630.2
13-11-28;10:18;30.5;325.9;0.1;241.4;50.05;21;1630.2
13-11-28;10:21;30.8;315.0;0.1;240.4;50.07;27;1630.2
13-11-28;10:24;30.8;330.4;0.1;241.4;50.05;26;1630.2
13-11-28;10:27;30.8;320.2;0.1;240.4;50.03;22;1630.2
13-11-28;10:30;30.8;316.5;0.1;239.5;50.02;24;1630.3
13-11-28;10:33;30.9;317.2;0.1;238.5;50.05;16;1630.3
13-11-28;10:36;31.2;344.0;0.1;239.5;50.05;18;1630.3
13-11-28;10:39;31.1;328.5;0.1;239.5;50.06;17;1630.3
13-11-28;10:42;31.1;328.8;0.1;240.4;50.05;19;1630.3
13-11-28;10:45;31.1;313.3;0.1;239.5;50.05;21;1630.3
13-11-28;10:48;31.4;320.8;0.2;239.5;50.05;32;1630.3
13-11-28;10:51;31.0;333.3;0.1;237.5;50.07;29;1630.3
13-11-28;10:54;31.5;323.4;0.1;239.5;50.08;29;1630.3
13-11-28;10:57;31.2;333.9;0.1;241.4;50.00;21;1630.3
13-11-28;11:00;31.4;335.7;0.1;240.4;50.03;27;1630.3
13-11-28;11:03;31.4;341.1;0.1;240.4;50.05;13;1630.3
13-11-28;11:06;31.5;346.8;0.0;241.4;50.06;9;1630.3
13-11-28;11:09;31.4;323.4;0.1;241.4;50.05;19;1630.3
13-11-28;11:12;31.5;329.4;0.1;240.4;50.03;24;1630.3
13-11-28;11:15;31.6;334.1;0.1;240.4;50.04;18;1630.3
13-11-28;11:18;31.6;330.6;0.1;240.4;50.04;12;1630.3
13-11-28;11:21;31.7;318.1;0.1;240.4;50.03;16;1630.3
13-11-28;11:24;31.7;330.4;0.1;240.4;50.04;16;1630.3
13-11-28;11:27;31.6;316.4;0.0;240.4;50.04;10;1630.3
13-11-28;11:30;31.6;334.2;0.0;240.4;50.01;4;1630.3
13-11-28;11:33;31.6;329.1;0.0;238.5;50.04;3;1630.3
13-11-28;11:36;31.5;332.9;0.0;239.5;50.03;0;1630.3
13-11-28;11:39;31.5;307.3;0.0;239.5;50.03;2;1630.3
13-11-28;11:42;31.5;303.9;0.0;240.4;50.03;6;1630.3
13-11-28;11:45;31.6;322.1;0.0;238.5;50.03;5;1630.3
13-11-28;11:48;31.5;315.5;0.0;239.5;50.05;4;1630.3
13-11-28;11:51;31.6;323.5;0.0;239.5;50.05;3;1630.3
13-11-28;11:54;31.5;301.3;0.0;240.4;50.03;2;1630.3
13-11-28;11:57;31.4;309.9;0.0;240.4;50.05;2;1630.3
13-11-28;12:00;31.5;328.7;0.0;240.4;50.00;2;1630.3
13-11-28;12:03;31.5;313.9;0.0;240.4;50.05;4;1630.3
13-11-28;12:06;31.5;303.6;0.0;239.5;49.96;4;1630.3
13-11-28;12:09;31.5;308.0;0.0;237.5;49.98;2;1630.3
13-11-28;12:12;31.5;308.9;0.0;237.5;50.03;4;1630.3
13-11-28;12:15;31.5;294.4;0.0;240.4;50.05;0;1630.3
13-11-28;12:18;31.5;336.9;0.0;239.5;50.05;0;1630.3
13-11-28;12:21;31.4;329.1;0.0;241.4;50.06;5;1630.3
13-11-28;12:24;31.5;331.2;0.0;239.5;50.04;4;1630.3
13-11-28;12:27;31.5;300.7;0.0;239.5;50.03;0;1630.3
13-11-28;12:30;31.4;232.7;0.0;239.5;50.03;1;1630.3
13-11-28;12:33;31.4;205.6;0.0;239.5;50.03;4;1630.3
13-11-28;12:36;31.4;220.3;0.0;239.5;50.04;1;1630.3
13-11-28;12:39;31.4;226.0;0.0;240.4;50.06;0;1630.3
13-11-28;12:42;31.4;218.9;0.0;239.5;50.06;2;1630.3
13-11-28;12:45;31.4;245.8;0.0;240.4;50.07;7;1630.3
13-11-28;12:48;31.5;231.4;0.0;239.5;50.04;3;1630.3
13-11-28;12:51;31.4;283.7;0.0;239.5;50.09;11;1630.3
13-11-28;12:54;31.6;297.6;0.0;238.5;50.05;10;1630.3
13-11-28;12:57;31.6;304.1;0.0;240.4;50.03;8;1630.3
13-11-28;13:00;31.6;308.7;0.1;239.5;50.02;14;1630.3
13-11-28;13:03;31.6;308.7;0.1;238.5;50.03;13;1630.3
13-11-28;13:06;31.8;301.1;0.0;239.5;50.01;5;1630.3
13-11-28;13:09;31.6;284.9;0.1;241.4;50.02;13;1630.3
13-11-28;13:12;31.6;289.0;0.0;239.5;50.04;8;1630.3
13-11-28;13:15;31.7;302.4;0.1;38..4;50.02;13;1630.3
13-11-28;13:18;31.7;318.7;0.1;239.5;50.04;18;1630.3
13-11-28;13:21;31.7;335.7;0.0;239.5;50.04;8;1630.3
13-11-28;13:24;31.7;328.4;0.0;241.4;50.04;6;1630.3
13-11-28;13:27;31.7;333.8;0.0;240.4;50.02;10;1630.3
13-11-28;13:30;31.7;330.0;0.1;241.4;50.02;11;1630.3
13-11-28;13:33;31.9;339.9;0.1;241.4;50.02;17;1630.3
13-11-28;13:36;31.7;359.0;0.1;241.4;50.05;23;1630.3
13-11-28;13:39;31.7;341.1;0.1;240.4;50.03;25;1630.3
13-11-28;13:42;31.8;329.1;0.1;241.4;50.03;27;1630.3
13-11-28;13:45;32.0;331.2;0.1;242.4;50.04;28;1630.3
13-11-28;13:48;31.8;345.7;0.1;242.4;50.05;29;1630.3
13-11-28;13:51;31.8;349.2;0.1;242.4;50.04;26;1630.3
13-11-28;13:54;32.2;341.0;0.1;241.4;50.04;15;1630.3
13-11-28;13:57;32.0;329.5;0.1;241.4;50.01;22;1630.3
13-11-28;14:00;31.8;323.2;0.1;242.4;50.03;15;1630.3
13-11-28;14:03;31.8;318.4;0.0;242.4;50.04;13;1630.3
13-11-28;14:06;31.8;322.5;0.1;242.4;50.02;15;1630.3
13-11-28;14:09;31.9;324.6;0.1;241.4;50.03;18;1630.3
13-11-28;14:12;31.9;320.8;0.1;239.5;50.02;13;1630.3
13-11-28;14:15;32.0;327.2;0.1;241.4;50.02;23;1630.3
13-11-28;14:18;32.0;329.5;0.1;241.4;50.00;23;1630.3
13-11-28;14:21;31.9;317.2;0.1;241.4;50.03;14;1630.3
13-11-28;14:24;32.0;326.3;0.0;242.4;50.05;13;1630.3
13-11-28;14:27;32.2;318.4;0.1;241.4;50.03;15;1630.3
13-11-28;14:30;32.0;315.0;0.0;241.4;50.01;11;1630.3
13-11-28;14:33;32.0;302.3;0.0;242.4;49.99;8;1630.3
13-11-28;14:36;32.0;293.2;0.0;242.4;50.03;12;1630.3
13-11-28;14:39;31.9;321.8;0.1;242.4;50.03;18;1630.3
13-11-28;14:42;32.0;322.8;0.0;241.4;50.03;3;1630.3
13-11-28;14:54;31.7;309.5;0.0;243.4;50.04;2;1630.3
13-11-28;14:57;31.8;203.0;0.0;243.4;50.08;0;1630.3
13-11-28;15:00;31.7;222.0;0.0;242.4;50.05;0;1630.3
13-11-28;15:03;31.7;234.3;0.0;242.4;50.04;0;1630.3
13-11-28;15:06;31.6;165.6;0.0;240.4;50.04;0;1630.3
13-11-28;15:09;31.6;101.2;0.0;241.4;50.05;0;1630.3
13-11-29;08:30;29.7;298.8;0.0;241.4;50.01;5;1630.3
13-11-29;08:33;29.7;304.3;0.0;240.4;49.97;3;1630.3
13-11-29;08:36;30.1;252.2;0.0;239.5;49.92;0;1630.3
13-11-29;08:39;30.1;308.6;0.0;239.5;50.02;3;1630.3
13-11-29;08:42;30.1;214.7;0.0;240.4;50.02;3;1630.3
13-11-29;08:45;30.1;216.6;0.0;240.4;50.04;10;1630.3
13-11-29;08:48;30.3;265.4;0.1;241.4;50.04;16;1630.3
13-11-29;08:51;30.3;303.6;0.1;240.4;50.04;22;1630.3
13-11-29;08:54;30.5;326.5;0.1;239.5;50.04;22;1630.3
13-11-29;08:57;30.7;335.1;0.1;239.5;50.02;24;1630.3
13-11-29;09:00;30.5;329.4;0.0;239.5;50.02;9;1630.3
13-11-29;09:03;30.7;305.4;0.1;241.4;50.03;17;1630.3
13-11-29;09:06;30.8;321.3;0.1;240.4;50.04;16;1630.3
13-11-29;09:09;30.8;323.8;0.1;241.4;50.03;22;1630.3
13-11-29;09:12;30.9;332.8;0.1;241.4;50.05;19;1630.3
13-11-29;09:15;31.1;346.1;0.1;241.4;50.01;17;1630.3
13-11-29;09:18;31.1;327.0;0.1;241.4;50.04;27;1630.3
13-11-29;09:21;31.1;334.1;0.1;240.4;50.02;20;1630.3
13-11-29;09:24;31.0;357.2;0.1;241.4;50.07;17;1630.3
13-11-29;09:27;31.1;332.6;0.1;240.4;50.07;10;1630.3
13-11-29;09:30;31.1;286.3;0.1;240.4;50.04;22;1630.3
13-11-29;09:33;31.2;298.3;0.1;241.4;50.04;17;1630.3
13-11-29;09:36;31.1;326.5;0.1;241.4;50.06;23;1630.3
13-11-29;09:39;31.2;349.2;0.3;242.4;50.05;57;1630.3
13-11-29;09:42;31.6;359.6;0.5;241.4;50.05;95;1630.3
13-11-29;09:45;31.6;359.1;0.1;241.4;50.05;32;1630.3
13-11-29;09:48;31.7;352.7;0.1;241.4;50.06;28;1630.3
13-11-29;09:51;31.6;357.8;0.1;240.4;50.07;32;1630.3
13-11-29;09:54;31.5;346.2;0.3;241.4;50.01;46;1630.3
13-11-29;09:57;31.7;350.6;0.2;242.4;50.10;46;1630.3
13-11-29;10:00;31.6;350.0;0.2;242.4;50.00;34;1630.3
13-11-29;10:03;31.8;340.7;0.1;242.4;50.03;32;1630.3
13-11-29;10:06;31.7;327.2;0.1;242.4;50.05;19;1630.3
13-11-29;10:09;31.8;308.7;0.1;241.4;50.04;31;1630.3
13-11-29;10:12;31.8;327.9;0.1;240.4;50.05;27;1630.3
13-11-29;10:15;31.8;318.8;0.0;241.4;50.06;15;1630.3
13-11-29;10:18;31.7;316.9;0.1;241.4;50.05;13;1630.3
13-11-29;10:21;31.7;319.9;0.1;241.4;50.05;12;1630.3
13-11-29;10:24;31.8;296.3;0.0;241.4;50.05;6;1630.3
13-11-29;10:27;31.7;335.0;0.1;241.4;50.04;26;1630.3
13-11-29;10:30;31.7;326.8;0.1;241.4;50.04;21;1630.3
13-11-29;10:33;31.8;324.9;0.1;240.4;50.05;15;1630.3
13-11-29;10:36;31.9;324.7;0.1;241.4;50.06;26;1630.3
13-11-29;10:39;31.9;328.1;0.2;239.5;50.05;38;1630.3
13-11-29;10:42;31.9;334.7;0.2;241.4;50.05;44;1630.4
13-11-29;10:45;31.8;343.0;0.1;241.4;50.07;31;1630.4
13-11-29;10:48;31.8;347.0;0.0;240.4;50.08;13;1630.4
13-11-29;10:51;31.9;328.8;0.1;240.4;50.07;14;1630.4
13-11-29;10:54;32.0;304.6;0.1;240.4;;23;1630.4
13-11-29;10:57;31.9;313.0;0.1;241.4;50.03;20;1630.4
13-11-29;11:00;32.0;321.3;0.1;241.4;50.00;15;1630.4
13-11-29;11:03;32.0;307.0;0.0;241.4;49.99;10;1630.4
13-11-29;11:06;31.8;310.2;0.0;241.4;50.05;1;1630.4
13-11-29;11:09;31.8;324.6;0.0;241.4;50.05;3;1630.4
13-11-29;11:12;31.7;331.4;0.0;241.4;50.03;8;1630.4
13-11-29;11:15;31.8;320.6;0.0;241.4;50.04;3;1630.4
13-11-29;11:18;31.8;303.9;0.0;240.4;50.06;5;1630.4
13-11-29;11:21;31.7;312.8;0.0;240.4;50.04;3;1630.4
13-11-29;11:24;31.8;306.7;0.0;242.4;50.03;8;1630.4
13-11-29;11:27;31.9;318.7;0.1;241.4;50.03;16;1630.4
13-11-29;11:30;31.8;326.9;0.1;240.4;50.02;20;1630.4
13-11-29;11:33;31.7;331.2;0.1;240.4;50.05;13;1630.4
13-11-29;11:36;32.0;328.2;0.0;241.4;50.06;7;1630.4
13-11-29;11:39;32.0;311.1;0.0;240.4;50.04;8;1630.4
13-11-29;11:42;31.9;313.3;0.0;241.4;50.01;11;1630.4
13-11-29;11:45;31.9;297.5;0.0;240.4;50.05;7;1630.4
13-11-29;11:48;31.7;288.1;0.0;240.4;50.04;7;1630.4
13-11-29;11:51;31.8;297.0;0.0;240.4;50.04;3;1630.4
13-11-29;11:54;31.8;308.2;0.0;240.4;50.05;1;1630.4
13-11-29;11:57;31.7;188.0;0.0;240.4;50.05;1;1630.4
13-11-29;12:00;31.7;223.5;0.0;240.4;50.03;1;1630.4
13-11-29;12:03;31.7;257.5;0.0;240.4;50.03;4;1630.4
13-11-29;12:06;31.7;279.4;0.0;240.4;50.04;8;1630.4
13-11-29;12:09;31.7;293.7;0.1;241.4;50.03;16;1630.4
13-11-29;12:12;31.8;319.3;0.1;241.4;50.04;17;1630.4
13-11-29;12:15;31.8;339.2;0.1;241.4;50.07;15;1630.4
13-11-29;12:18;31.7;323.4;0.1;240.4;50.09;24;1630.4
13-11-29;12:21;31.9;339.2;0.1;241.4;50.06;26;1630.4
13-11-29;12:24;31.9;352.5;0.1;241.4;50.08;19;1630.4
13-11-29;12:27;31.8;324.0;0.1;241.4;50.07;14;1630.4
13-11-29;12:30;31.8;298.0;0.0;241.4;50.06;9;1630.4
13-11-29;12:33;31.8;298.6;0.0;240.4;50.06;9;1630.4
13-11-29;12:36;31.8;345.5;0.1;241.4;50.07;26;1630.4
13-11-29;12:39;31.8;347.9;0.2;241.4;50.07;39;1630.4
13-11-29;12:42;32.0;349.5;0.2;240.4;50.04;46;1630.4
13-11-29;12:45;31.9;349.3;0.2;240.4;50.05;35;1630.4
13-11-29;12:48;32.2;344.5;0.3;241.4;50.05;51;1630.4
13-11-29;12:51;32.0;343.3;0.2;241.4;50.03;39;1630.4
13-11-29;12:54;32.3;355.9;0.3;240.4;50.05;49;1630.4
13-11-29;12:57;31.9;343.0;0.2;242.4;50.02;43;1630.4
13-11-29;13:00;32.3;353.3;0.4;241.4;50.02;66;1630.4
13-11-29;13:03;32.3;364.4;0.4;241.4;50.03;76;1630.4
13-11-29;13:06;32.2;359.9;0.4;241.4;50.03;63;1630.4
13-11-29;13:09;32.2;345.9;0.1;241.4;50.03;31;1630.4
13-11-29;13:12;32.3;337.0;0.1;242.4;50.07;19;1630.4
13-11-29;13:15;32.0;346.7;0.1;241.4;50.02;28;1630.4
13-11-29;13:18;32.3;354.9;0.2;240.4;50.02;43;1630.4
13-11-29;13:21;32.2;369.2;0.4;242.4;50.05;67;1630.4
13-11-29;13:24;32.4;375.8;0.2;241.4;50.06;46;1630.4
13-11-29;13:27;32.0;387.8;0.1;241.4;50.03;38;1630.4
13-11-29;13:30;32.2;385.8;0.1;241.4;50.02;21;1630.4
13-11-29;13:33;32.2;361.2;0.1;241.4;50.03;15;1630.4
13-11-29;13:36;31.9;333.3;0.0;243.4;50.02;5;1630.4
13-11-29;13:39;31.9;322.8;0.0;241.4;50.03;1;1630.4
13-11-29;13:42;31.9;202.5;0.0;241.4;50.03;0;1630.4
13-11-29;13:45;31.9;147.0;0.0;242.4;50.07;0;1630.4
13-11-29;13:48;32.0;233.7;0.1;242.4;50.06;17;1630.4
13-11-29;13:51;32.0;304.1;0.1;241.4;50.05;23;1630.4
13-11-29;13:54;32.0;309.8;0.1;242.4;50.03;14;1630.4
13-11-29;13:57;32.0;302.9;0.0;242.4;50.03;10;1630.4
13-11-29;14:00;32.0;300.8;0.0;241.4;50.04;7;1630.4
13-11-29;14:03;31.8;286.5;0.0;242.4;50.05;8;1630.4
13-11-29;14:06;32.0;322.7;0.1;238.5;50.01;26;1630.4
13-11-29;14:09;32.0;336.3;0.1;240.4;50.04;23;1630.4
13-11-29;14:12;32.2;331.0;0.1;241.4;50.02;15;1630.4
13-11-29;14:15;32.0;308.7;0.0;241.4;50.03;14;1630.4
13-11-29;14:18;32.0;303.0;0.0;240.4;50.02;11;1630.4
13-11-29;14:21;32.0;304.6;0.0;241.4;50.02;1;1630.4
13-11-29;14:24;31.9;185.7;0.0;241.4;50.03;1;1630.4
13-11-29;14:27;31.8;155.2;0.0;242.4;50.03;0;1630.4
13-11-29;14:30;31.8;113.8;0.0;241.4;50.01;0;1630.4
13-11-29;14:33;31.7;182.5;0.0;242.4;50.01;0;1630.4
13-11-29;14:36;31.7;247.7;0.0;241.4;50.02;0;1630.4
13-11-30;09:18;30.3;366.0;0.0;241.4;50.05;0;1630.4
13-11-30;09:21;30.1;349.0;0.1;240.4;50.00;17;1630.4
13-11-30;09:24;30.3;351.1;0.1;240.4;50.00;21;1630.4
13-11-30;09:27;30.3;319.3;0.1;241.4;50.02;31;1630.4
13-11-30;09:30;30.4;345.5;0.2;240.4;50.00;40;1630.4
13-11-30;09:33;30.5;352.7;0.2;241.4;50.02;50;1630.4
13-11-30;09:36;30.5;351.5;0.2;242.4;50.04;50;1630.4
13-11-30;09:39;30.7;360.9;0.1;241.4;50.01;35;1630.4
13-11-30;09:42;30.8;359.3;0.1;240.4;50.04;26;1630.4
13-11-30;09:45;30.8;363.5;0.2;241.4;50.00;29;1630.4
13-11-30;09:48;30.8;350.8;0.1;240.4;50.06;20;1630.4
13-11-30;09:51;30.9;357.7;0.1;240.4;50.05;19;1630.4
13-11-30;09:54;30.9;344.2;0.1;238.5;50.07;19;1630.4
13-11-30;09:57;30.9;343.2;0.1;241.4;50.02;20;1630.4
13-11-30;10:00;30.9;329.4;0.1;241.4;50.02;24;1630.4
13-11-30;10:03;31.0;330.6;0.1;241.4;50.03;18;1630.4
13-11-30;10:06;31.1;328.2;0.1;240.4;50.04;21;1630.4
13-11-30;10:09;31.0;326.0;0.1;240.4;50.03;22;1630.4
13-11-30;10:12;31.1;331.9;0.1;241.4;50.02;22;1630.4
13-11-30;10:15;31.2;321.5;0.1;241.4;50.03;25;1630.4
13-11-30;10:18;31.2;353.3;0.1;241.4;50.01;32;1630.4
13-11-30;10:21;31.2;359.9;0.1;241.4;50.04;24;1630.4
13-11-30;10:24;31.5;342.9;0.1;241.4;50.05;28;1630.4
13-11-30;10:27;31.4;345.2;0.1;240.4;50.03;27;1630.5
13-11-30;10:30;31.5;345.9;0.2;240.4;49.95;26;1630.5
13-11-30;10:33;31.2;333.1;0.1;239.5;50.03;20;1630.5
13-11-30;10:36;31.6;332.3;0.1;240.4;50.05;29;1630.5
13-11-30;10:39;31.6;330.4;0.1;240.4;50.02;28;1630.5
13-11-30;10:42;31.7;355.3;0.2;240.4;50.03;33;1630.5
13-11-30;10:45;31.5;345.8;0.2;240.4;50.04;37;1630.5
13-11-30;10:48;31.6;339.8;0.2;240.4;50.04;35;1630.5
13-11-30;10:51;31.7;347.1;0.2;241.4;50.05;50;1630.5
13-11-30;10:54;31.7;379.1;0.5;241.4;50.04;83;1630.5
13-11-30;10:57;31.9;360.2;0.5;240.4;50.09;97;1630.5
13-11-30;11:00;31.8;365.3;0.4;241.4;50.04;84;1630.5
13-11-30;11:03;31.9;363.4;0.4;240.4;50.05;65;1630.5
13-11-30;11:06;32.0;363.4;0.2;240.4;50.03;49;1630.5
13-11-30;11:09;31.8;367.0;0.4;241.4;50.04;57;1630.5
13-11-30;11:12;31.9;365.1;0.3;240.4;50.03;61;1630.5
13-11-30;11:15;32.2;382.7;0.3;241.4;50.04;58;1630.5
13-11-30;11:18;31.8;370.7;0.3;241.4;50.05;45;1630.5
13-11-30;11:21;31.9;365.7;0.4;241.4;50.04;63;1630.5
13-11-30;11:24;31.8;370.7;0.4;242.4;50.09;62;1630.5
13-11-30;11:27;32.0;355.5;0.4;240.4;50.03;66;1630.5
13-11-30;11:30;31.9;348.0;0.3;240.4;50.03;53;1630.5
13-11-30;11:33;32.0;34.1;0.2;241.4;50.03;47;1630.5
13-11-30;11:36;31.9;365.0;0.2;241.4;50.05;44;1630.5
13-11-30;11:39;31.9;360.6;0.2;240.4;50.04;36;1630.5
13-11-30;11:42;32.3;374.2;0.3;241.4;50.05;75;1630.5
13-11-30;11:45;32.0;366.9;0.4;240.4;50.05;68;1630.5
13-11-30;11:48;32.0;343.3;0.4;240.4;50.04;72;1630.5
13-11-30;11:51;32.2;348.3;0.2;240.4;50.03;49;1630.5
13-11-30;11:54;50.0;348.6;0.2;241.4;50.05;47;1630.5
13-11-30;11:57;31.9;361.2;0.2;241.4;50.05;39;1630.5
13-11-30;12:00;32.2;362.2;0.2;241.4;50.05;39;1630.5
13-11-30;12:03;32.0;353.3;0.2;242.4;50.02;43;1630.5
13-11-30;12:06;32.0;352.7;0.2;241.4;50.04;47;1630.5
13-11-30;12:09;32.0;372.8;0.5;242.4;50.04;75;1630.5
13-11-30;12:12;32.3;376.3;0.4;242.4;50.03;85;1630.5
13-11-30;12:15;32.4;368.2;0.4;241.4;50.04;67;1630.5
13-11-30;12:18;32.2;364.8;0.4;241.4;50.08;72;1630.5
13-11-30;12:21;32.2;354.6;0.2;241.4;50.04;51;1630.6
13-11-30;12:24;32.3;341.7;0.1;242.4;50.03;29;1630.6
13-11-30;12:27;32.0;341.0;0.1;241.4;50.03;24;1630.6
13-11-30;12:30;32.0;322.8;0.1;241.4;50.02;23;1630.6
13-11-30;12:33;32.2;322.4;0.1;241.4;50.02;18;1630.6
13-11-30;12:36;32.0;340.1;0.1;241.4;50.05;32;1630.6
13-11-30;12:39;32.2;349.9;0.2;241.4;50.03;36;1630.6
13-11-30;12:42;32.0;354.0;0.1;241.4;50.06;27;1630.6
13-11-30;12:45;32.2;340.4;0.1;242.4;50.03;31;1630.6
13-11-30;12:48;32.2;329.8;0.1;241.4;50.05;30;1630.6
13-11-30;12:51;32.2;329.1;0.1;242.4;50.11;22;1630.6
13-11-30;12:54;32.0;319.4;0.1;242.4;50.06;23;1630.6
13-11-30;12:57;32.0;412.5;0.1;241.4;50.01;14;1630.6
13-11-30;13:00;32.2;318.1;0.0;241.4;50.06;8;1630.6
13-11-30;13:03;32.0;322.2;0.1;242.4;50.06;14;1630.6
13-11-30;13:06;32.2;317.7;0.1;240.4;50.06;20;1630.6
13-11-30;13:09;31.9;320.9;0.1;240.4;50.05;21;1630.6
13-11-30;13:12;32.0;324.0;0.0;241.4;50.06;5;1630.6
13-11-30;13:15;31.8;325.1;0.1;239.5;50.04;9;1630.6
13-11-30;13:18;31.7;322.9;0.1;241.4;50.02;19;1630.6
13-11-30;13:21;32.0;295.3;0.0;241.4;50.04;3;1630.6
13-11-30;13:24;31.9;305.2;0.0;241.4;50.05;2;1630.6
13-11-30;13:27;31.8;299.4;0.1;240.4;50.08;22;1630.6
13-11-30;13:30;32.0;332.3;0.1;241.4;50.03;29;1630.6
13-11-30;13:33;32.2;343.9;0.1;241.4;50.04;25;1630.6
13-11-30;13:36;31.9;349.2;0.2;242.4;50.08;39;1630.6
13-11-30;13:39;32.0;337.9;0.2;241.4;50.03;35;1630.6
13-11-30;13:42;32.0;341.4;0.4;242.4;50.04;73;1630.6
13-11-30;13:45;32.3;346.5;0.3;242.4;50.04;57;1630.6
13-11-30;13:48;32.2;347.3;0.2;242.4;50.04;40;1630.6
13-11-30;13:51;32.0;352.0;0.1;242.4;50.04;23;1630.6
13-11-30;13:54;32.0;345.5;0.1;241.4;50.04;17;1630.6
13-11-30;13:57;32.2;353.4;0.1;242.4;50.00;11;1630.6
13-11-30;14:00;32.0;336.4;0.0;244.3;50.01;2;1630.6
13-11-30;14:03;31.9;327.0;0.0;242.4;50.03;0;1630.6
13-11-30;14:06;31.9;332.2;0.0;242.4;50.03;5;1630.6
13-11-30;14:09;32.2;353.9;0.7;243.4;50.02;150;1630.6
13-11-30;14:12;32.0;352.7;0.1;241.4;50.02;27;1630.6
13-11-30;14:15;32.2;323.4;0.1;242.4;50.01;20;1630.6
13-11-30;14:18;32.2;330.6;0.1;242.4;50.02;28;1630.6
13-11-30;14:21;32.0;347.4;0.2;242.4;50.08;37;1630.6
13-11-30;14:24;32.0;365.3;0.4;242.4;50.03;75;1630.6
13-11-30;14:27;31.9;355.5;0.2;244.3;50.05;35;1630.6
13-11-30;14:30;31.9;352.1;0.1;242.4;50.02;34;1630.6
13-11-30;14:33;32.0;358.0;0.1;242.4;50.02;14;1630.6
13-11-30;14:36;32.2;322.8;0.0;243.4;50.05;10;1630.6
13-11-30;14:39;32.0;308.7;0.0;242.4;50.02;3;1630.6
13-11-30;14:42;31.9;306.4;0.0;242.4;50.05;3;1630.6
13-11-30;14:45;31.8;307.9;0.0;243.4;50.05;0;1630.6
13-11-30;14:48;31.8;231.5;0.0;243.4;50.04;0;1630.6
13-11-30;14:51;31.7;163.6;0.0;242.4;50.06;0;1630.6
13-12-01;08:00;29.0;320.8;0.0;242.4;50.06;8;1630.6
13-12-01;08:03;29.4;299.2;0.0;239.5;50.05;9;1630.6
13-12-01;08:06;29.7;313.4;0.1;240.4;50.03;11;1630.6
13-12-01;08:09;30.1;310.1;0.0;241.4;50.05;10;1630.6
13-12-01;08:12;30.1;311.4;0.0;241.4;50.06;11;1630.6
13-12-01;08:15;30.3;325.6;0.1;240.4;50.05;19;1630.6
13-12-01;08:18;30.3;322.8;0.1;240.4;50.09;22;1630.6
13-12-01;08:21;30.3;329.5;0.1;242.4;50.08;26;1630.6
13-12-01;08:24;30.5;333.5;0.1;241.4;50.05;21;1630.6
13-12-01;08:27;30.5;337.6;0.0;240.4;50.06;11;1630.6
13-12-01;08:30;30.5;334.2;0.1;240.4;50.05;14;1630.6
13-12-01;08:33;30.7;316.1;0.1;240.4;50.03;25;1630.6
13-12-01;08:36;30.8;325.1;0.1;240.4;50.03;18;1630.6
13-12-01;08:39;30.8;296.1;0.0;240.4;50.02;6;1630.6
13-12-01;08:42;30.8;311.1;0.0;240.4;50.04;10;1630.6
13-12-01;08:45;30.8;315.5;0.1;240.4;50.08;13;1630.6
13-12-01;08:48;31.0;332.2;0.1;239.5;50.01;20;1630.6
13-12-01;08:51;31.0;325.6;0.1;240.4;50.01;13;1630.6
13-12-01;08:54;31.0;329.0;0.1;241.4;50.02;22;1630.6
13-12-01;08:57;31.1;358.3;0.2;240.4;50.06;41;1630.6
13-12-01;09:00;31.5;361.9;0.2;241.4;50.06;37;1630.6
13-12-01;09:03;31.2;373.2;0.3;240.4;50.06;49;1630.6
13-12-01;09:06;31.5;334.8;0.2;240.4;50.05;46;1630.6
13-12-01;09:09;31.4;337.9;0.1;240.4;50.06;14;1630.6
13-12-01;09:12;31.2;330.7;0.1;239.5;50.07;19;1630.6
13-12-01;09:15;31.2;323.2;0.1;240.4;50.02;22;1630.6
13-12-01;09:18;31.2;335.8;0.1;240.4;50.06;15;1630.6
13-12-01;09:21;31.4;338.0;0.1;240.4;50.03;12;1630.6
13-12-01;09:24;31.4;347.7;0.0;241.4;50.03;14;1630.6
13-12-01;09:27;31.5;334.2;0.1;240.4;50.02;34;1630.6
13-12-01;09:30;31.6;353.4;0.4;241.4;50.03;73;1630.6
13-12-01;09:33;31.5;368.7;0.5;241.4;50.03;93;1630.6
13-12-01;09:36;31.7;362.1;0.5;240.4;50.06;104;1630.6
13-12-01;09:39;31.8;359.7;0.5;241.4;50.07;85;1630.7
13-12-01;09:42;31.9;352.1;0.4;240.4;50.07;80;1630.7
13-12-01;09:45;32.0;373.6;0.8;240.4;50.05;170;1630.7
13-12-01;09:48;32.2;377.6;0.9;241.4;50.03;209;1630.7
13-12-01;09:51;32.4;375.2;1.0;241.4;50.04;236;1630.7
13-12-01;09:54;32.3;371.0;1.0;241.4;50.05;225;1630.7
13-12-01;09:57;32.5;377.6;0.9;241.4;50.03;212;1630.7
13-12-01;10:00;32.6;375.8;1.2;242.4;50.03;282;1630.7
13-12-01;10:03;32.7;384.9;1.4;240.4;50.02;345;1630.7
13-12-01;10:06;32.7;379.5;1.5;242.4;50.07;354;1630.8
13-12-01;10:09;33.0;374.2;1.0;240.4;50.03;239;1630.8
13-12-01;10:12;32.7;371.7;0.7;240.4;50.03;147;1630.8
13-12-01;10:15;32.7;379.1;0.6;240.4;50.04;139;1630.8
13-12-01;10:18;32.5;363.5;0.5;239.5;50.03;103;1630.8
13-12-01;10:21;32.4;362.2;0.6;241.4;50.02;121;1630.8
13-12-01;10:24;32.5;366.3;0.4;240.4;50.07;72;1630.8
13-12-01;10:27;32.6;382.3;0.5;240.4;50.04;103;1630.8
13-12-01;10:30;32.6;376.6;0.6;240.4;50.05;125;1630.8
13-12-01;10:33;32.5;357.4;0.2;239.5;50.05;48;1630.8
13-12-01;10:36;32.3;341.1;0.3;239.5;50.05;57;1630.8
13-12-01;10:39;32.4;388.1;0.7;240.4;50.05;168;1630.8
13-12-01;10:42;32.6;380.1;0.8;239.5;50.05;179;1630.8
13-12-01;10:45;32.5;369.2;0.3;239.5;50.05;58;1630.8
13-12-01;10:48;32.4;368.5;0.3;239.5;50.04;54;1630.8
13-12-01;10:51;32.4;358.3;0.2;238.5;50.04;53;1630.8
13-12-01;10:54;32.4;367.3;0.5;240.4;50.04;69;1630.9
13-12-01;10:57;32.5;352.1;0.3;239.5;50.05;51;1630.9
13-12-01;11:00;32.4;351.5;0.2;238.5;50.05;45;1630.9
13-12-01;11:03;32.5;354.1;0.3;242.4;50.04;54;1630.9
13-12-01;11:06;32.3;463.9;0.2;243.4;50.04;45;1630.9
13-12-01;11:09;32.3;379.1;0.3;242.4;50.04;45;1630.9
13-12-01;11:12;32.2;380.8;0.1;241.4;50.06;25;1630.9
13-12-01;11:15;32.3;376.0;0.1;242.4;50.02;21;1630.9
13-12-01;11:18;32.2;384.0;0.1;241.4;50.04;26;1630.9
13-12-01;11:21;32.2;375.0;0.1;241.4;50.04;32;1630.9
13-12-01;11:24;32.2;356.8;0.1;242.4;50.06;35;1630.9
13-12-01;11:27;32.2;338.6;0.1;242.4;50.04;15;1630.9
13-12-01;11:30;32.3;350.2;0.1;243.4;50.04;31;1630.9
13-12-01;11:33;32.2;348.6;0.2;243.4;50.04;42;1630.9
13-12-01;11:36;32.3;;0.4;243.4;50.05;76;1630.9
13-12-01;11:39;32.2;323.2;0.4;243.4;50.08;63;1630.9
13-12-01;11:42;32.3;341.3;0.2;242.4;50.08;41;1630.9
13-12-01;11:45;32.5;380.1;0.8;243.4;50.05;182;1630.9
13-12-01;11:48;32.7;366.5;0.8;243.4;50.05;192;1630.9
13-12-01;11:51;32.7;382.3;0.8;243.4;50.08;160;1630.9
13-12-01;11:54;32.5;357.8;0.4;243.4;50.06;71;1630.9
13-12-01;11:57;32.4;357.1;0.4;243.4;49.98;57;1630.9
13-12-01;12:00;32.5;352.2;0.3;243.4;50.03;61;1630.9
13-12-01;12:03;32.7;358.1;0.8;243.4;50.00;196;1630.9
13-12-01;12:06;32.7;385.1;0.7;243.4;50.02;120;1630.9
13-12-01;12:09;32.7;379.9;0.2;242.4;50.02;46;1630.9
13-12-01;12:12;32.5;394.1;0.4;242.4;50.04;81;1630.9
13-12-01;12:15;32.7;373.2;0.7;243.4;49.98;133;1631.0
13-12-01;12:18;32.9;400.7;1.5;245.3;50.05;278;1631.0
13-12-01;12:21;33.2;387.0;1.2;243.4;50.02;280;1631.0
13-12-01;12:24;32.9;369.1;0.7;242.4;50.07;147;1631.0
13-12-01;12:27;32.9;361.8;0.6;243.4;50.02;137;1631.0
13-12-01;12:30;33.0;372.3;0.6;243.4;50.01;137;1631.0
13-12-01;12:33;32.9;365.4;0.5;243.4;50.05;99;1631.0
13-12-01;12:36;32.9;367.6;0.4;243.4;50.0;86;1631.0
13-12-01;12:39;32.7;372.9;0.5;243.4;50.06;90;1631.0
13-12-01;12:42;32.7;374.8;0.5;243.4;50.06;123;1631.0
13-12-01;12:45;32.7;348.6;0.3;242.4;50.04;64;1631.0
13-12-01;12:48;32.5;359.9;0.5;243.4;50.05;86;1631.0
13-12-01;12:51;32.6;370.3;0.3;243.4;50.11;63;1631.0
13-12-01;12:54;32.6;374.1;0.2;242.4;50.04;41;1631.0
13-12-01;12:57;32.5;377.7;0.1;243.4;50.03;20;1631.0
13-12-01;13:00;32.5;345.7;0.3;243.4;50.01;51;1631.0
13-12-01;13:03;32.5;363.7;0.5;243.4;50.01;99;1631.1
13-12-01;13:06;32.5;369.1;0.6;243.4;50.02;121;1631.1
13-12-01;13:09;32.5;362.6;0.4;242.4;50.05;68;1631.1
13-12-01;13:12;32.5;355.3;0.3;243.4;50.05;53;1631.1
13-12-01;13:15;32.6;365.3;0.3;244.3;50.03;57;1631.1
13-12-01;13:18;32.5;369.1;0.3;246.3;50.07;75;1631.1
13-12-01;13:21;32.4;352.1;0.2;245.3;50.05;47;1631.1
13-12-01;13:24;32.6;347.1;0.2;246.3;50.06;49;1631.1
13-12-01;13:27;32.4;373.8;0.3;245.3;50.02;57;1631.1
13-12-01;13:30;32.2;350.0;0.2;245.3;49.98;31;1631.1
13-12-01;13:33;32.4;345.8;0.2;245.3;50.03;46;1631.1
13-12-01;13:36;32.4;350.0;0.4;245.3;50.09;74;1631.1
13-12-01;13:39;32.5;344.2;0.3;245.3;50.06;62;1631.1
13-12-01;13:42;32.7;373.8;0.4;246.3;50.04;89;1631.1
13-12-01;13:45;32.6;373.2;0.4;246.3;50.05;77;1631.1
13-12-01;13:48;32.4;351.5;0.2;245.3;50.06;44;1631.1
13-12-01;13:51;32.4;353.4;0.3;246.3;50.07;52;1631.1
13-12-01;13:54;32.5;339.4;0.2;246.3;50.07;46;1631.1
13-12-01;13:57;32.4;349.8;0.2;247.3;50.07;40;1631.1
13-12-01;14:00;32.4;336.0;0.1;246.3;50.04;25;1631.1
13-12-01;14:03;32.4;340.2;0.1;245.3;50.03;33;1631.1
13-12-01;14:06;32.5;356.6;0.2;245.3;50.06;44;1631.1
13-12-01;14:09;32.5;343.9;0.1;245.3;50.05;34;1631.1
13-12-01;14:12;32.4;330.9;0.1;244.3;50.04;27;1631.1
13-12-01;14:15;32.4;344.0;0.1;246.3;50.03;25;1631.1
13-12-01;14:18;32.3;327.6;0.1;245.3;50.05;18;1631.1
13-12-01;14:21;32.2;327.8;0.1;246.3;50.06;17;1631.1
13-12-01;14:24;32.4;331.3;0.1;246.3;50.06;23;1631.1
13-12-01;14:27;32.3;316.9;0.0;245.3;50.04;10;1631.1
13-12-01;14:30;32.2;317.4;0.0;246.3;50.06;5;1631.1
13-12-01;14:33;32.2;312.8;0.0;247.3;50.05;2;1631.1
13-12-01;14:36;32.0;213.1;0.0;244.3;50.06;0;1631.1
13-12-01;14:39;31.9;144.8;0.0;245.3;50.04;0;1631.1
13-12-02;07:27;28.6;315.2;0.0;243.4;50.03;3;1631.1
13-12-02;07:30;29.0;219.8;0.0;243.4;50.05;1;1631.1
13-12-02;07:33;29.0;256.0;0.0;242.4;50.02;2;1631.1
13-12-02;07:36;29.4;263.8;0.0;243.4;49.95;1;1631.1
13-12-02;07:39;29.4;279.7;0.0;243.4;50.03;2;1631.1
13-12-02;07:42;29.7;279.9;0.4;243.4;50.06;76;1631.1
13-12-02;07:45;30.2;255.3;0.2;243.4;50.06;34;1631.1
13-12-02;07:48;30.5;379.9;0.8;242.4;50.03;178;1631.1
13-12-02;07:51;30.7;373.5;0.9;245.3;50.05;203;1631.1
13-12-02;07:54;30.9;380.7;1.0;245.3;50.05;239;1631.2
13-12-02;07:57;31.1;378.5;1.1;38.6;50.07;276;1631.2
13-12-02;08:00;31.4;375.8;1.4;244.3;50.07;328;1631.2
13-12-02;08:03;31.5;374.1;1.4;246.3;50.11;346;1631.2
13-12-02;08:06;31.5;375.5;1.6;246.3;50.07;380;1631.2
13-12-02;08:09;31.8;375.2;1.7;245.3;50.03;403;1631.2
13-12-02;08:12;32.0;2.8;1.8;247.3;50.05;431;1631.3
13-12-02;08:15;32.0;381.0;1.4;246.3;50.04;325;1631.3
13-12-02;08:18;32.2;376.1;2.1;247.3;50.06;512;1631.3
13-12-02;08:21;32.7;383.7;2.2;246.3;50.05;535;1631.3
13-12-02;08:24;32.6;362.9;2.2;247.3;50.06;517;1631.3
13-12-02;08:27;33.0;382.3;2.3;247.3;50.02;568;1631.4
13-12-02;08:30;33.1;372.0;2.4;247.3;50.04;596;1631.4
13-12-02;08:33;33.2;375.1;2.5;247.3;50.04;607;1631.4
13-12-02;08:36;33.3;376.6;2.5;246.3;50.06;630;1631.5
13-12-02;08:39;33.3;378.8;2.7;246.3;50.04;660;1631.5
13-12-02;08:42;33.5;375.5;2.8;247.3;50.04;685;1631.5
13-12-02;08:45;33.8;371.1;2.8;247.3;50.05;700;1631.6
13-12-02;08:48;33.9;372.0;2.9;246.3;50.04;726;1631.6
13-12-02;08:51;34.1;373.6;3.0;246.3;50.03;750;1631.6
13-12-02;08:54;34.0;374.1;3.2;247.3;50.04;785;1631.7
13-12-02;08:57;34.1;367.2;3.2;249.2;50.07;798;1631.7
13-12-02;09:00;34.4;380.2;3.3;247.3;10.05;816;1631.8
13-12-02;09:03;34.5;375.2;3.4;248.2;50.04;831;1631.8
13-12-02;09:06;34.6;359.0;2.4;247.3;50.06;554;1631.8
13-12-02;09:09;34.7;372.5;3.2;248.2;50.05;806;1631.9
13-12-02;09:12;34.9;378.3;3.6;246.3;50.07;896;1631.9
13-12-02;09:15;35.2;365.6;3.7;249.2;50.04;946;1632.0
13-12-02;09:18;35.6;369.1;3.5;248.2;50.04;875;1632.0
13-12-02;09:21;35.3;358.3;3.5;249.2;50.05;878;1632.0
13-12-02;09:24;35.0;353.0;1.5;246.3;50.04;370;1632.1
13-12-02;09:27;35.7;334.1;4.2;249.2;50.03;1053;1632.1
13-12-02;09:30;35.5;351.4;3.0;246.3;50.04;725;1632.1
13-12-02;09:33;35.5;333.9;4.2;248.2;50.05;992;1632.2
13-12-02;09:36;35.9;339.6;4.3;250.2;50.06;1087;1632.2
13-12-02;09:39;35.7;367.0;1.3;248.2;50.02;306;1632.3
13-12-02;09:42;35.4;367.5;1.3;245.3;50.06;304;1632.3
13-12-02;09:45;35.4;354.3;1.3;248.2;50.05;307;1632.3
13-12-02;09:48;35.2;320.5;1.7;247.3;50.06;434;1632.3
13-12-02;09:51;35.2;333.8;1.2;248.2;50.06;285;1632.3
13-12-02;09:54;35.4;373.9;2.4;249.2;50.06;598;1632.4
13-12-02;09:57;36.3;364.7;4.4;251.1;50.06;1122;1632.4
13-12-02;10:00;36.2;381.8;4.1;250.2;50.06;1015;1632.5
13-12-02;10:03;36.8;368.2;4.5;250.2;50.08;1125;1632.5
13-12-02;10:06;36.9;358.8;4.4;249.2;50.07;1097;1632.6
13-12-02;10:09;37.1;355.8;3.8;249.2;50.07;957;1632.6
13-12-02;10:12;37.1;360.0;4.3;248.2;50.07;1075;1632.7
13-12-02;10:15;37.4;368.9;4.0;248.2;50.06;992;1632.7
13-12-02;10:18;37.7;358.7;4.9;249.2;50.01;1188;1632.8
13-12-02;10:21;38.2;363.5;4.9;249.2;50.06;1207;1632.8
13-12-02;10:24;38.2;356.8;5.0;249.2;50.05;1236;1632.9
13-12-02;10:27;38.4;356.5;4.8;248.2;50.03;1212;1633.0
13-12-02;10:30;38.4;358.0;4.8;249.2;50.02;1223;1633.0
13-12-02;10:33;38.7;362.4;5.0;248.2;50.06;1225;1633.1
13-12-02;10:36;38.7;356.9;5.1;249.2;50.02;1248;1633.1
13-12-02;10:39;39.1;357.8;5.1;249.2;50.07;1298;1633.2
13-12-02;10:42;39.4;359.6;5.1;249.2;50.06;1294;1633.3
13-12-02;10:45;39.2;356.3;5.2;249.2;50.08;1297;1633.3
13-12-02;10:48;39.4;338.6;3.9;247.3;50.07;1008;1633.4
13-12-02;10:51;38.7;336.1;1.5;246.3;50.08;361;1633.4
13-12-02;10:54;39.2;364.8;5.6;250.2;50.09;1387;1633.5
13-12-02;10:57;38.9;372.0;2.1;246.3;50.07;499;1633.5
13-12-02;11:00;38.6;323.2;2.9;248.2;50.0;692;1633.6
13-12-02;11:03;38.0;374.8;2.4;247.3;50.08;596;1633.6
13-12-02;11:06;38.6;362.4;3.3;248.2;50.08;868;1633.6
13-12-02;11:09;38.4;355.0;1.6;246.3;50.06;388;1633.7
13-12-02;11:12;37.7;360.3;0.8;246.3;50.07;196;1633.7
13-12-02;11:15;37.1;375.8;0.9;246.3;50.06;202;1633.7
13-12-02;11:18;36.9;381.7;1.7;247.3;50.06;413;1633.7
13-12-02;11:21;38.0;374.1;5.4;249.2;50.02;1375;1633.8
13-12-02;11:24;37.9;366.9;5.2;249.2;50.06;1310;1633.8
13-12-02;11:27;38.3;352.4;3.8;248.2;50.04;945;1633.9
13-12-02;11:30;37.8;336.0;4.0;248.2;50.05;984;1633.9
13-12-02;11:33;38.7;371.6;5.8;249.2;50.04;1448;1634.0
13-12-02;11:36;37.9;362.8;2.0;247.3;50.04;478;1634.0
13-12-02;11:39;37.4;366.2;0.9;245.3;50.05;200;1634.0
13-12-02;11:42;36.9;369.7;1.0;245.3;50.05;224;1634.1
13-12-02;11:45;36.7;359.7;0.7;245.3;50.05;158;1634.1
13-12-02;11:48;36.2;368.4;0.5;245.3;50.04;117;1634.1
13-12-02;11:51;36.0;359.7;0.6;244.3;50.05;139;1634.1
13-12-02;11:54;35.7;365.6;0.6;245.3;50.07;134;1634.1
13-12-02;11:57;35.6;365.4;0.7;245.3;50.01;127;1634.1
13-12-02;12:00;35.5;375.5;0.7;245.3;50.04;144;1634.1
13-12-02;12:03;35.2;367.0;0.8;245.3;50.05;193;1634.1
13-12-02;12:06;35.3;377.3;1.1;246.3;50.06;269;1634.1
13-12-02;12:09;35.3;372.9;1.3;246.3;50.04;308;1634.1
13-12-02;12:12;35.3;324.6;2.5;246.3;50.03;640;1634.2
13-12-02;12:15;35.3;359.1;0.6;245.3;50.03;124;1634.2
13-12-02;12:18;34.8;361.3;0.5;245.3;50.06;106;1634.2
13-12-02;12:21;34.8;362.4;0.4;242.4;50.05;97;1634.2
13-12-02;12:24;34.6;363.5;0.5;245.3;50.10;90;1634.2
13-12-02;12:27;34.6;364.0;0.5;244.3;50.06;98;1634.2
13-12-02;12:30;34.4;357.7;0.6;243.4;50.02;126;1634.2
13-12-02;12:33;34.4;376.4;0.6;245.3;50.05;134;1634.2
13-12-02;12:36;34.2;378.2;0.6;244.3;50.06;138;1634.2
13-12-02;12:39;34.2;358.4;0.6;243.4;50.05;129;1634.2
13-12-02;12:42;34.4;361.9;0.6;244.3;50.00;99;1634.2
13-12-02;12:45;34.2;346.5;0.4;245.3;50.04;88;1634.2
13-12-02;12:48;33.9;336.7;0.4;245.3;50.06;80;1634.2
13-12-02;12:51;33.9;348.1;0.4;245.3;50.05;73;1634.2
13-12-02;12:54;33.8;353.6;0.3;245.3;50.03;65;1634.2
13-12-02;12:57;33.8;351.8;0.2;244.3;50.02;43;1634.2
13-12-02;13:00;33.5;354.7;0.2;245.3;50.00;31;1634.2
13-12-02;13:03;33.5;347.6;0.1;243.4;50.02;21;1634.2
13-12-02;13:06;33.3;330.4;0.1;243.4;49.99;22;1634.2
13-12-02;13:09;33.3;338.0;0.1;244.3;50.03;29;1634.2
13-12-02;13:12;43.4;342.7;0.1;244.3;50.02;31;1634.2
13-12-02;13:15;33.4;354.3;0.1;245.3;50.02;27;1634.2
13-12-02;13:18;33.2;339.1;0.2;245.3;50.06;37;1634.2
13-12-02;13:21;33.2;354.4;0.3;244.3;50.05;52;1634.3
13-12-02;13:24;33.3;363.2;0.3;245.3;50.04;55;1634.3
13-12-02;13:27;33.2;365.0;0.2;246.3;50.02;39;1634.3
13-12-02;13:30;33.2;349.6;0.0;246.3;50.02;11;1634.3
13-12-02;13:33;33.0;329.2;0.0;38.6;50.04;9;1634.3
13-12-02;13:36;33.0;324.3;0.0;244.3;50.02;3;1634.3
13-12-02;13:39;32.9;193.0;0.0;245.3;50.03;0;1634.3
13-12-02;13:42;32.6;125.9;0.0;245.3;50.03;0;1634.3
13-12-02;13:45;32.6;132.4;0.0;245.3;50.02;0;1634.3
13-12-02;13:48;42.5;186.1;0.0;245.3;50.04;3;1634.3
13-12-02;13:51;32.6;201.5;0.0;245.3;50.04;3;1634.3
13-12-02;13:54;32.5;236.7;0.0;245.3;50.05;11;1634.3
13-12-02;13:57;32.5;313.6;0.2;246.3;50.02;37;1634.3
13-12-02;14:00;32.7;338.8;0.3;247.3;50.04;52;1634.3
13-12-02;14:03;32.6;339.6;0.2;245.3;50.04;39;1634.3
13-12-02;14:06;32.5;345.4;0.1;247.3;50.03;33;1634.3
13-12-02;14:09;32.6;362.8;0.5;246.3;50.03;77;1634.3
13-12-02;14:12;32.7;345.2;0.3;246.3;50.04;72;1634.3
13-12-02;14:15;32.7;335.4;1.0;246.3;50.03;231;1634.3
13-12-02;14:18;32.7;306.7;0.0;246.3;10.03;2;1634.3
13-12-02;14:21;32.5;306.1;0.0;246.3;50.02;3;1634.3
13-12-02;14:24;32.4;305.1;0.0;245.3;50.03;0;1634.3
13-12-02;14:27;32.3;254.5;0.0;244.3;50.02;0;1634.3
13-12-02;14:30;32.2;295.7;0.0;244.3;50.02;0;1634.3
13-12-02;14:33;32.0;301.9;0.0;245.3;50.05;2;1634.3
13-12-02;14:36;31.9;280.3;0.0;244.3;50.04;2;1634.3
13-12-02;14:39;31.8;274.6;0.0;243.4;50.06;0;1634.3
13-12-02;14:42;31.6;221.3;0.0;244.3;50.05;0;1634.3
13-12-02;14:45;31.5;155.2;0.0;244.3;50.04;0;1634.3
13-12-03;07:24;28.3;304.9;0.0;242.4;50.01;10;1634.3
13-12-03;07:27;28.6;323.8;0.1;244.3;50.06;16;1634.3
13-12-03;07:30;28.6;331.9;0.1;243.4;50.03;13;1634.3
13-12-03;07:33;29.4;349.5;0.1;243.4;50.01;18;1634.3
13-12-03;07:36;29.7;356.9;0.1;243.4;50.02;23;1634.3
13-12-03;07:39;29.7;356.9;0.1;243.4;50.03;36;1634.3
13-12-03;07:42;30.2;377.3;0.6;244.3;50.01;114;1634.3
13-12-03;07:45;30.4;381.5;0.8;244.3;49.98;149;1634.3
13-12-03;07:48;30.8;383.2;0.6;244.3;50.01;130;1634.3
13-12-03;07:51;30.4;378.2;0.4;244.3;50.04;75;1634.3
13-12-03;07:54;30.7;366.5;0.4;245.3;50.08;77;1634.3
13-12-03;07:57;30.7;365.9;0.4;246.3;50.04;61;1634.3
13-12-03;08:00;30.7;363.4;0.4;246.3;50.07;69;1634.3
13-12-03;08:03;30.9;370.6;0.4;246.3;50.04;60;1634.3
13-12-03;08:06;30.9;363.1;0.4;246.3;50.04;61;1634.3
13-12-03;08:09;30.9;367.9;0.4;246.3;50.02;68;1634.3
13-12-03;08:12;30.9;362.8;0.3;244.3;50.01;73;1634.3
13-12-03;08:15;31.1;374.7;0.5;245.3;50.04;93;1634.3
13-12-03;08:18;31.0;373.6;0.4;245.3;50.04;84;1634.3
13-12-03;08:21;31.1;372.6;0.4;246.3;50.05;83;1634.3
13-12-03;08:24;31.2;371.3;0.4;245.3;50.04;88;1634.3
13-12-03;08:27;31.4;378.9;0.4;246.3;50.03;84;1634.3
13-12-03;08:30;31.2;360.6;0.5;246.3;50.08;92;1634.4
13-12-03;08:33;31.4;369.4;0.5;245.3;50.03;93;1634.4
13-12-03;08:36;31.4;361.6;0.5;245.3;50.03;82;1634.4
13-12-03;08:39;31.4;371.0;0.5;38.6;50.05;97;1634.4
13-12-03;08:42;31.5;372.8;0.5;245.3;50.04;102;1634.4
13-12-03;08:45;31.6;377.3;0.5;244.3;50.02;123;1634.4
13-12-03;08:48;31.6;379.5;0.8;244.3;49.99;136;1634.4
13-12-03;08:51;31.7;375.0;0.7;243.4;50.05;153;1634.4
13-12-03;08:54;31.9;380.2;0.6;244.3;50.03;154;1634.4
13-12-03;08:57;32.0;383.9;0.7;247.3;50.09;172;1634.4
13-12-03;09:00;31.9;380.7;0.8;243.4;50.06;174;1634.4
13-12-03;09:03;31.8;393.3;0.9;245.3;50.07;209;1634.4
13-12-03;09:06;31.8;384.9;1.0;245.3;50.07;253;1634.4
13-12-03;09:09;32.0;376.4;1.1;246.3;50.09;249;1634.4
13-12-03;09:12;32.2;381.5;0.9;244.3;50.06;215;1634.5
13-12-03;09:15;32.2;376.0;0.7;245.3;50.05;165;1634.5
13-12-03;09:18;32.0;370.4;0.8;244.3;50.05;184;1634.5
13-12-03;09:21;32.2;384.6;1.2;245.3;50.06;294;1634.5
13-12-03;09:24;32.3;381.7;1.4;244.3;50.06;346;1634.5
13-12-03;09:27;32.4;383.4;1.4;245.3;50.05;326;1634.5
13-12-03;09:30;32.5;385.1;1.5;246.3;50.05;374;1634.5
13-12-03;09:33;32.5;365.1;1.8;245.3;50.04;446;1634.6
13-12-03;09:36;32.9;381.7;2.4;246.3;50.03;570;1634.6
13-12-03;09:39;33.0;374.8;2.7;246.3;50.01;643;1634.6
13-12-03;09:42;33.3;376.1;2.7;246.3;50.04;653;1634.7
13-12-03;09:45;33.2;374.2;2.1;246.3;50.05;519;1634.7
13-12-03;09:48;33.5;378.6;2.4;246.3;50.03;596;1634.7
13-12-03;09:51;33.5;368.4;2.6;246.3;50.06;634;1634.7
13-12-03;09:54;33.8;370.3;3.3;246.3;50.06;788;1634.8
13-12-03;09:57;34.4;372.0;3.9;248.2;50.03;963;1634.8
13-12-03;10:00;34.5;368.9;3.7;248.2;50.01;918;1634.9
13-12-03;10:03;34.8;366.0;3.7;246.3;50.02;908;1634.9
13-12-03;10:06;35.2;361.3;3.1;248.2;50.00;725;1635.0
13-12-03;10:09;35.0;369.2;2.3;247.3;50.03;561;1635.0
13-12-03;10:12;34.7;373.5;2.0;247.3;50.03;466;1635.0
13-12-03;10:15;34.5;371.7;1.4;246.3;50.09;340;1635.0
13-12-03;10:18;34.5;373.0;1.3;246.3;50.06;295;1635.0
13-12-03;10:21;34.4;368.8;1.0;245.3;50.05;248;1635.1
13-12-03;10:24;34.1;371.3;1.0;245.3;50.04;227;1635.1
13-12-03;10:27;33.9;376.1;1.0;246.3;50.01;214;1635.1
13-12-03;10:30;33.9;374.7;0.9;244.3;50.03;215;1635.1
13-12-03;10:33;33.8;379.9;0.9;245.3;50.02;213;1635.1
13-12-03;10:36;33.7;386.5;1.1;246.3;50.03;255;1635.1
13-12-03;10:39;33.8;381.5;1.8;246.3;50.05;423;1635.1
13-12-03;10:42;34.2;381.5;2.1;246.3;50.09;511;1635.2
13-12-03;10:45;34.1;384.2;2.8;246.3;50.05;676;1635.2
13-12-03;10:48;34.5;380.1;3.1;247.3;50.01;726;1635.2
13-12-03;10:51;34.6;370.0;3.2;38..4;50.03;791;1635.3
13-12-03;10:54;34.7;375.8;3.3;247.3;50.03;816;1635.3
13-12-03;10:57;34.9;371.3;3.1;245.3;50.04;760;1635.3
13-12-03;11:00;35.0;371.4;3.1;247.3;50.03;764;1635.4
13-12-03;11:03;35.3;370.4;3.2;247.3;50.03;811;1635.4
13-12-03;11:06;35.4;368.4;3.5;38.6;50.02;891;1635.5
13-12-03;11:09;35.6;375.8;3.8;248.2;50.04;944;1635.5
13-12-03;11:12;35.9;371.6;3.8;248.2;50.04;926;1635.5
13-12-03;11:15;36.2;369.1;3.7;248.2;50.05;902;1635.6
13-12-03;11:18;36.3;371.3;3.5;247.3;50.05;869;1635.6
13-12-03;11:21;36.5;373.6;3.6;247.3;50.05;870;1635.7
13-12-03;11:24;36.5;371.4;3.6;247.3;50.06;883;1635.7
13-12-03;11:27;36.8;368.8;3.1;248.2;50.05;762;1635.8
13-12-03;11:30;36.8;364.5;3.0;245.3;50.04;742;1635.8
13-12-03;11:33;36.5;369.7;2.4;246.3;50.02;599;1635.8
13-12-03;11:36;36.4;370.0;2.5;245.3;50.02;604;1635.9
13-12-03;11:39;36.2;371.1;2.3;243.4;50.02;553;1635.9
13-12-03;11:42;36.1;375.0;2.1;245.3;50.05;513;1635.9
13-12-03;11:45;36.1;375.0;1.7;245.3;50.04;404;1635.9
13-12-03;11:48;35.7;369.7;1.8;246.3;50.07;434;1636.0
13-12-03;11:51;35.6;380.5;1.8;245.3;50.07;443;1636.0
13-12-03;11:54;35.6;382.1;1.7;244.3;50.04;403;1636.0
13-12-03;11:57;35.7;379.8;1.8;247.3;50.02;430;1636.0
13-12-03;12:00;35.6;379.3;1.9;246.3;49.97;452;1636.0
13-12-03;12:03;35.6;377.4;2.0;246.3;50.04;471;1636.1
13-12-03;12:06;35.5;379.8;1.8;247.3;50.04;447;1636.1
13-12-03;12:09;35.5;377.7;1.5;246.3;50.04;368;1636.1
13-12-03;12:12;35.2;378.0;1.3;246.3;50.03;311;1636.1
13-12-03;12:15;35.0;374.7;1.2;246.3;50.06;289;1636.1
13-12-03;12:18;35.2;379.2;1.2;246.3;50.11;286;1636.2
13-12-03;12:21;34.7;380.4;1.2;245.3;50.06;301;1636.2
13-12-03;12:24;35.0;380.1;1.4;243.4;50.05;319;1636.2
13-12-03;12:27;35.0;378.3;1.5;246.3;50.04;374;1636.2
13-12-03;12:30;34.8;380.7;1.5;246.3;50.04;375;1636.2
13-12-03;12:33;34.9;379.5;1.3;246.3;50.06;341;1636.2
13-12-03;12:36;35.2;397.2;1.8;247.3;50.04;446;1636.3
13-12-03;12:39;35.2;367.9;2.9;247.3;50.06;717;1636.3
13-12-03;12:42;35.4;378.0;2.6;247.3;50.04;645;1636.3
13-12-03;12:45;35.4;374.4;2.4;247.3;50.06;584;1636.4
13-12-03;12:48;35.5;364.4;2.4;248.2;50.08;562;1636.4
13-12-03;12:51;35.6;376.3;2.4;247.3;50.07;593;1636.4
13-12-03;12:54;35.5;372.8;2.5;247.3;50.11;622;1636.4
13-12-03;12:57;35.7;372.3;1.8;247.3;50.04;439;1636.5
13-12-03;13:00;35.5;375.5;2.3;246.3;50.03;583;1636.5
13-12-03;13:03;35.5;374.1;2.2;245.3;50.03;533;1636.5
13-12-03;13:06;35.4;372.3;2.2;247.3;50.05;531;1636.6
13-12-03;13:09;35.4;377.0;1.8;245.3;50.05;424;1636.6
13-12-03;13:12;35.4;370.7;2.2;247.3;50.00;510;1636.6
13-12-03;13:15;35.3;374.2;2.3;247.3;50.03;529;1636.6
13-12-03;13:18;35.6;377.1;2.3;247.3;50.05;562;1636.7
13-12-03;13:21;35.5;380.4;1.9;247.3;50.04;472;1636.7
13-12-03;13:24;35.4;370.6;1.7;246.3;50.04;415;1636.7
13-12-03;13:27;35.3;372.3;1.5;245.3;50.02;356;1636.7
13-12-03;13:30;35.2;367.6;1.1;245.3;50.02;246;1636.7
13-12-03;13:33;34.9;371.9;0.9;245.3;50.04;205;1636.7
13-12-03;13:36;34.8;363.5;1.0;245.3;50.05;239;1636.8
13-12-03;13:39;34.7;394.1;1.5;246.3;50.03;350;1636.8
13-12-03;13:42;34.9;378.6;1.5;247.3;50.03;350;1636.8
13-12-03;13:45;34.9;371.7;1.2;245.3;50.03;291;1636.8
13-12-03;13:48;34.8;374.1;1.1;247.3;50.04;240;1636.8
13-12-03;13:51;34.8;374.2;1.1;247.3;50.02;229;1636.8
13-12-03;13:54;34.7;374.1;1.1;247.3;50.04;250;1636.8
13-12-03;13:57;34.6;371.4;0.9;246.3;50.01;220;1636.9
13-12-03;14:00;34.6;375.0;1.1;245.3;50.03;261;1636.9
13-12-03;14:03;34.6;376.4;1.0;245.3;50.02;243;1636.9
13-12-03;14:06;50.0;368.2;0.8;244.3;50.03;187;1636.9
13-12-03;14:09;34.4;367.9;0.7;244.3;50.04;167;1636.9
13-12-03;14:12;34.2;362.5;0.6;243.4;50.03;142;1636.9
13-12-03;14:15;34.2;362.8;0.6;244.3;50.02;127;1636.9
13-12-03;14:18;34.2;359.4;0.4;245.3;50.02;103;1636.9
13-12-03;14:21;34.1;366.0;0.5;244.3;50.01;96;1636.9
13-12-03;14:24;34.1;365.9;0.4;244.3;50.00;83;1636.9
13-12-03;14:27;33.9;364.1;0.5;244.3;50.02;79;1636.9
13-12-03;14:30;33.8;364.8;0.4;245.3;50.01;67;1636.9
13-12-03;14:33;33.8;364.7;0.3;244.3;50.02;55;1636.9
13-12-03;14:36;33.7;356.2;0.2;244.3;49.99;46;1636.9
13-12-03;14:39;33.7;358.0;0.2;243.4;49.98;39;1636.9
13-12-03;14:42;33.5;357.5;0.2;244.3;50.03;33;1636.9
13-12-03;14:45;33.5;358.3;0.1;244.3;50.04;27;1636.9
13-12-03;14:48;33.4;350.5;0.1;244.3;50.04;20;1636.9
13-12-03;14:51;33.4;343.0;0.1;244.3;50.07;16;1637.0
13-12-03;14:54;33.2;343.3;0.0;244.3;50.07;12;1637.0
13-12-03;14:57;33.1;330.7;0.0;243.4;50.07;7;1637.0
13-12-03;15:00;33.2;315.0;0.0;245.3;50.06;4;1637.0
13-12-03;15:03;33.0;303.5;0.0;244.3;50.06;1;1637.0
13-12-03;15:06;32.9;198.4;0.0;244.3;50.04;0;1637.0
13-12-03;15:09;32.7;221.1;0.0;244.3;50.05;0;1637.0
13-12-03;15:12;32.6;288.4;0.0;244.3;50.05;0;1637.0
13-12-03;15:15;32.6;308.0;0.0;244.3;50.07;0;1637.0
13-12-03;15:18;32.5;231.0;0.0;245.3;50.06;0;1637.0
13-12-03;15:21;32.5;168.3;0.0;243.4;50.03;0;1637.0
13-12-04;07:39;30.4;309.0;0.0;243.4;50.03;8;1637.0
13-12-04;07:42;30.5;309.3;0.0;243.4;50.01;12;1637.0
13-12-04;07:45;30.7;343.0;0.1;243.4;50.01;16;1637.0
13-12-04;07:48;30.9;333.1;0.1;243.4;50.01;29;1637.0
13-12-04;07:51;30.9;359.3;0.1;243.4;50.01;32;1637.0
13-12-04;07:54;30.9;387.5;0.1;243.4;50.03;37;1637.0
13-12-04;07:57;31.1;372.0;0.2;242.4;50.02;46;1637.0
13-12-04;08:00;31.1;385.6;0.3;243.4;50.04;50;1637.0
13-12-04;08:03;31.1;370.7;0.4;246.3;50.04;75;1637.0
13-12-04;08:06;31.6;370.0;0.4;246.3;50.01;81;1637.0
13-12-04;08:09;31.5;372.6;0.4;245.3;50.02;60;1637.0
13-12-04;08:12;31.5;371.1;0.4;245.3;50.03;74;1637.0
13-12-04;08:15;31.6;368.7;0.5;246.3;50.04;104;1637.0
13-12-04;08:18;31.7;378.5;0.7;246.3;49.99;115;1637.0
13-12-04;08:21;31.8;364.4;0.5;246.3;50.03;117;1637.0
13-12-04;08:24;31.9;376.0;0.6;245.3;50.03;141;1637.0
13-12-04;08:27;32.2;373.2;0.7;246.3;50.07;148;1637.0
13-12-04;08:30;32.0;383.7;0.8;246.3;50.07;183;1637.0
13-12-04;08:33;32.2;383.4;0.8;247.3;50.04;188;1637.0
13-12-04;08:36;32.3;371.3;1.1;245.3;50.04;249;1637.0
13-12-04;08:39;32.6;391.6;1.1;247.3;50.03;256;1637.0
13-12-04;08:42;32.7;384.8;1.1;245.3;50.02;276;1637.1
13-12-04;08:45;32.5;378.9;1.0;247.3;50.05;237;1637.1
13-12-04;08:48;32.7;379.9;1.2;247.3;50.03;304;1637.1
13-12-04;08:51;32.9;381.4;1.0;244.3;50.03;222;1637.1
13-12-04;08:54;33.0;376.6;0.9;246.3;50.04;198;1637.1
13-12-04;08:57;32.9;379.9;1.0;246.3;50.02;214;1637.1
13-12-04;09:00;32.7;377.3;1.3;247.3;50.00;305;1637.1
13-12-04;09:03;32.9;379.8;1.3;247.3;50.03;324;1637.1
13-12-04;09:06;33.0;383.3;1.5;247.3;50.02;363;1637.2
13-12-04;09:09;33.2;379.3;1.5;247.3;50.03;372;1637.2
13-12-04;09:12;33.3;382.7;1.7;247.3;50.03;385;1637.2
13-12-04;09:15;33.5;383.4;1.7;248.2;50.01;417;1637.2
13-12-04;09:18;33.4;373.8;1.5;249.2;50.06;368;1637.2
13-12-04;09:21;33.8;379.9;1.8;248.2;50.05;450;1637.3
13-12-04;09:24;33.9;379.2;1.6;249.2;50.07;377;1637.3
13-12-04;09:27;33.8;379.8;1.3;247.3;50.04;314;1637.3
13-12-04;09:30;33.8;382.1;1.9;249.2;50.05;457;1637.3
13-12-04;09:33;33.9;380.7;1.4;247.3;50.04;346;1637.3
13-12-04;09:36;33.9;386.1;1.5;247.3;50.07;356;1637.4
13-12-04;09:39;34.0;377.4;2.1;248.2;50.00;479;1637.4
13-12-04;09:42;34.2;377.7;1.8;247.3;50.05;457;1637.4
13-12-04;09:45;34.2;371.4;2.0;247.3;50.05;488;1637.4
13-12-04;09:48;34.2;389.2;2.2;248.2;50.07;532;1637.5
13-12-04;09:51;34.4;380.8;2.1;247.3;50.05;495;1637.5
13-12-04;09:54;34.6;376.0;2.4;248.2;50.10;589;1637.5
13-12-04;09:57;34.7;390.5;2.7;248.2;50.05;660;1637.5
