data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-12-04;10:00;35.0;379.6;2.4;247.3;50.03;592;1637.6
13-12-04;10:03;34.7;392.8;2.3;248.2;50.06;578;1637.6
13-12-04;10:06;34.9;374.7;2.8;246.3;50.07;686;1637.6
13-12-04;10:09;35.3;373.0;2.7;249.2;50.08;656;1637.7
13-12-04;10:12;35.2;356.5;2.6;247.3;50.06;641;1637.7
13-12-04;10:15;35.5;378.5;3.1;248.2;50.07;768;1637.7
13-12-04;10:18;35.5;380.2;2.9;247.3;50.06;709;1637.8
13-12-04;10:21;35.5;372.0;2.8;249.2;50.07;699;1637.8
13-12-04;10:24;35.9;373.5;2.8;247.3;50.07;707;1637.8
13-12-04;10:27;36.1;367.5;2.9;247.3;50.07;717;1637.9
13-12-04;10:30;36.0;374.8;2.8;247.3;50.09;672;1637.9
13-12-04;10:33;36.1;372.9;2.5;247.3;50.07;596;1637.9
13-12-04;10:36;36.0;371.9;3.2;247.3;50.07;804;1638.0
13-12-04;10:39;36.1;371.7;3.1;247.3;50.07;799;1638.0
13-12-04;10:42;36.4;371.9;3.4;247.3;50.07;835;1638.1
13-12-04;10:45;36.7;374.5;3.4;247.3;50.10;848;1638.1
13-12-04;10:48;37.0;365.3;3.4;247.3;50.06;814;1638.1
13-12-04;10:51;37.4;366.3;4.1;248.2;50.07;1019;1638.2
13-12-04;10:54;37.6;364.0;3.7;247.3;50.07;921;1638.2
13-12-04;10:57;37.4;358.5;3.4;247.3;50.07;837;1638.3
13-12-04;11:00;37.4;362.8;3.7;247.3;50.03;923;1638.3
13-12-04;11:03;37.5;367.3;3.3;247.3;50.02;815;1638.4
13-12-04;11:06;37.8;365.4;4.5;249.2;50.07;1074;1638.4
13-12-04;11:09;38.2;358.4;4.7;247.3;50.08;1154;1638.5
13-12-04;11:12;38.3;366.2;4.4;250.2;50.03;1092;1638.5
13-12-04;11:15;38.3;368.7;3.4;248.2;50.03;847;1638.6
13-12-04;11:18;37.9;357.8;3.1;248.2;50.06;770;1638.6
13-12-04;11:21;38.2;357.1;4.3;249.2;50.06;1053;1638.7
13-12-04;11:24;38.3;363.2;3.4;248.2;50.04;835;1638.7
13-12-04;11:27;38.4;374.8;3.4;248.2;50.05;850;1638.7
13-12-04;11:30;38.0;366.5;2.7;248.2;50.05;678;1638.8
13-12-04;11:33;37.9;361.9;2.7;248.2;50.06;670;1638.8
13-12-04;11:36;38.2;366.6;2.3;247.3;50.08;580;1638.9
13-12-04;11:39;37.6;371.1;2.0;247.3;50.05;493;1638.9
13-12-04;11:42;37.7;382.6;3.4;248.2;50.10;844;1638.9
13-12-04;11:45;37.9;372.5;4.2;248.2;50.04;1047;1639.0
13-12-04;11:48;38.3;371.6;4.2;248.2;50.06;1028;1639.0
13-12-04;11:51;38.4;367.9;4.7;249.2;50.05;1175;1639.1
13-12-04;11:54;38.7;368.9;4.6;249.2;50.06;1131;1639.1
13-12-04;11:57;39.0;351.7;4.8;249.2;50.03;1199;1639.2
13-12-04;12:00;39.3;363.1;5.1;248.2;50.01;1253;1639.2
13-12-04;12:03;39.3;360.6;5.1;247.3;50.05;1250;1639.3
13-12-04;12:06;39.8;358.0;5.1;249.2;50.06;1244;1639.4
13-12-04;12:09;39.9;365.9;5.3;250.2;50.07;1293;1639.4
13-12-04;12:12;39.8;367.5;4.6;249.2;50.06;1140;1639.5
13-12-04;12:15;40.1;358.0;4.8;248.2;50.05;1190;1639.5
13-12-04;12:18;39.5;364.4;2.7;247.3;50.05;679;1639.6
13-12-04;12:21;39.8;368.9;4.9;249.2;50.04;1202;1639.6
13-12-04;12:24;40.0;364.3;4.7;38.6;50.03;1194;1639.7
13-12-04;12:27;40.1;369.5;5.1;250.2;50.04;1267;1639.8
13-12-04;12:30;40.4;364.3;4.6;249.2;50.02;1148;1639.8
13-12-04;12:33;40.1;363.5;4.8;250.2;50.04;1186;1639.9
13-12-04;12:36;40.1;361.8;4.4;250.2;50.03;1095;1639.9
13-12-04;12:39;40.1;378.5;3.8;249.2;50.04;934;1640.0
13-12-04;12:42;39.8;370.6;3.8;247.3;50.09;951;1640.0
13-12-04;12:45;40.2;368.5;4.2;249.2;50.05;1052;1640.1
13-12-04;12:48;50.0;360.9;4.3;249.2;50.06;1062;1640.1
13-12-04;12:51;40.1;361.8;4.1;249.2;50.06;1035;1640.2
13-12-04;12:54;40.0;371.0;3.5;247.3;50.04;866;1640.2
13-12-04;12:57;39.5;372.5;3.5;248.2;50.09;857;1640.3
13-12-04;13:00;39.9;364.5;4.3;249.2;50.01;1073;1640.3
13-12-04;13:03;40.0;366.5;3.8;249.2;50.06;937;1640.4
13-12-04;13:06;39.7;370.1;4.2;249.2;50.03;1055;1640.4
13-12-04;13:09;40.0;365.6;4.3;249.2;50.03;1052;1640.5
13-12-04;13:12;39.8;355.9;4.0;249.2;50.02;993;1640.5
13-12-04;13:15;39.9;362.4;3.9;249.2;50.02;965;1640.6
13-12-04;13:18;40.0;376.1;4.1;249.2;49.99;994;1640.6
13-12-04;13:21;39.9;364.0;4.0;250.2;50.03;1007;1640.7
13-12-04;13:24;39.9;362.6;3.8;248.2;50.04;947;1640.7
13-12-04;13:27;39.7;370.6;3.7;249.2;50.07;913;1640.8
13-12-04;13:30;39.7;363.5;2.9;249.2;50.05;729;1640.8
13-12-04;13:33;39.5;375.8;3.5;249.2;50.04;876;1640.9
13-12-04;13:36;39.2;359.0;3.1;249.2;50.10;781;1640.9
13-12-04;13:39;39.1;362.1;2.7;249.2;50.04;658;1640.9
13-12-04;13:42;39.1;376.6;2.8;249.2;50.02;680;1641.0
13-12-04;13:45;38.7;362.6;1.8;248.2;50.04;450;1641.0
13-12-04;13:48;38.2;354.0;2.1;248.2;50.03;526;1641.0
13-12-04;13:51;38.5;366.2;2.3;248.2;50.04;577;1641.0
13-12-04;13:54;38.2;381.2;2.6;247.3;50.06;625;1641.1
13-12-04;13:57;38.0;379.8;2.5;247.3;50.04;639;1641.1
13-12-04;14:00;37.9;365.3;2.7;248.2;50.03;626;1641.1
13-12-04;14:03;37.9;377.1;2.8;248.2;50.05;690;1641.2
13-12-04;14:06;38.2;375.5;2.7;248.2;50.04;654;1641.2
13-12-04;14:09;38.0;372.0;2.4;246.3;49.99;582;1641.2
13-12-04;14:12;37.9;373.3;2.7;248.2;50.00;642;1641.3
13-12-04;14:15;37.8;362.5;2.5;248.2;50.01;624;1641.3
13-12-04;14:18;37.7;367.5;2.2;247.3;50.06;543;1641.3
13-12-04;14:21;37.7;379.6;2.2;246.3;50.02;547;1641.3
13-12-04;14:24;37.6;373.3;2.3;248.2;50.04;569;1641.4
13-12-04;14:27;37.5;377.9;1.9;247.3;50.01;462;1641.4
13-12-04;14:30;37.1;361.0;1.1;246.3;50.00;277;1641.4
13-12-04;14:33;36.8;381.7;0.7;246.3;50.00;149;1641.4
13-12-04;14:36;36.4;370.4;0.5;246.3;40.02;102;1641.4
13-12-04;14:39;36.2;362.8;0.4;245.3;50.00;90;1641.4
13-12-04;14:42;36.0;4.8;0.5;244.3;49.96;78;1641.4
13-12-04;14:45;35.7;356.9;0.4;244.3;50.02;71;1641.4
13-12-04;14:48;35.6;369.2;0.3;246.3;50.03;61;1641.5
13-12-04;14:51;35.5;353.6;0.3;246.3;50.10;52;1641.5
13-12-04;14:54;35.2;347.9;0.2;247.3;50.05;42;1641.5
13-12-04;14:57;35.0;351.4;0.1;248.2;50.03;33;1641.5
13-12-04;15:00;35.0;338.8;0.2;246.3;49.98;25;1641.5
13-12-04;15:03;34.8;328.4;0.1;246.3;50.03;16;1641.5
13-12-04;15:06;34.7;309.8;0.0;246.3;50.03;11;1641.5
13-12-04;15:09;34.5;293.4;0.0;246.3;50.07;6;1641.5
13-12-04;15:12;34.4;309.5;0.0;245.3;50.02;0;1641.5
13-12-04;15:15;34.1;147.8;0.0;245.3;50.01;0;1641.5
13-12-05;08:15;30.5;328.2;0.0;245.3;50.01;4;1641.5
13-12-05;08:18;30.3;336.3;0.1;245.3;50.02;10;1641.5
13-12-05;08:21;30.4;329.7;0.0;245.3;50.02;9;1641.5
13-12-05;08:24;30.5;339.6;0.1;246.3;50.04;16;1641.5
13-12-05;08:27;30.5;349.9;0.1;245.3;50.00;18;1641.5
13-12-05;08:30;30.5;348.3;0.1;245.3;50.01;18;1641.5
13-12-05;08:33;30.9;367.6;0.1;244.3;50.03;29;1641.5
13-12-05;08:36;30.8;342.1;0.1;245.3;50.03;14;1641.5
13-12-05;08:39;30.9;376.6;0.2;244.3;49.98;38;1641.5
13-12-05;08:42;30.9;371.4;0.4;245.3;50.04;55;1641.5
13-12-05;08:45;31.1;360.6;0.5;246.3;50.04;91;1641.5
13-12-05;08:48;31.2;374.7;0.4;245.3;50.06;76;1641.5
13-12-05;08:51;31.1;359.9;0.2;245.3;50.07;44;1641.5
13-12-05;08:54;31.1;369.8;0.2;245.3;50.03;41;1641.5
13-12-05;08:57;31.0;366.6;0.2;245.3;50.01;47;1641.5
13-12-05;09:00;30.9;357.5;0.2;245.3;50.01;31;1641.5
13-12-05;09:03;31.1;361.9;0.1;245.3;50.02;28;1641.5
13-12-05;09:06;31.1;372.6;0.2;243.4;50.03;38;1641.5
13-12-05;09:09;31.4;373.0;0.4;246.3;49.99;42;1641.5
13-12-05;09:12;31.4;338.0;0.1;246.3;50.03;30;1641.5
13-12-05;09:15;31.1;340.5;0.1;246.3;50.03;33;1641.5
13-12-05;09:18;31.2;341.6;0.1;245.3;50.02;32;1641.5
13-12-05;09:21;31.5;341.6;0.2;247.3;50.02;35;1641.5
13-12-05;09:24;31.6;343.3;0.2;246.3;49.98;23;1641.5
13-12-05;09:27;31.7;351.7;0.2;246.3;50.03;48;1641.5
13-12-05;09:30;31.5;363.4;0.2;246.3;50.03;32;1641.5
13-12-05;09:33;31.6;349.8;0.4;246.3;50.09;71;1641.5
13-12-05;09:36;31.8;375.7;0.5;244.3;50.05;94;1641.5
13-12-05;09:39;32.0;365.3;0.5;245.3;50.05;89;1641.5
13-12-05;09:42;32.0;369.8;0.6;245.3;50.05;122;1641.5
13-12-05;09:45;32.2;376.0;0.5;245.3;50.04;124;1641.5
13-12-05;09:48;32.3;377.3;0.8;246.3;50.04;192;1641.5
13-12-05;09:51;32.4;371.4;0.8;246.3;50.05;176;1641.5
13-12-05;09:54;32.5;370.3;1.1;245.3;50.04;235;1641.6
13-12-05;09:57;33.2;393.7;4.0;249.2;50.00;986;1641.6
13-12-05;10:00;33.7;384.5;3.7;248.2;50.01;885;1641.6
13-12-05;10:03;34.2;375.1;4.5;249.2;49.97;1097;1641.7
13-12-05;10:06;34.4;357.7;2.4;247.3;50.05;602;1641.7
13-12-05;10:09;34.4;371.1;3.3;248.2;50.03;884;1641.8
13-12-05;10:12;34.8;348.9;4.3;249.2;50.05;1041;1641.8
13-12-05;10:15;35.3;363.4;2.5;247.3;50.03;651;1641.9
13-12-05;10:18;34.8;396.8;1.7;245.3;50.03;396;1641.9
13-12-05;10:21;35.0;364.5;1.4;246.3;50.06;378;1641.9
13-12-05;10:24;34.8;378.3;2.2;247.3;50.03;566;1641.9
13-12-05;10:27;35.5;384.6;4.6;249.2;50.03;1116;1642.0
13-12-05;10:30;35.3;380.2;2.5;246.3;50.03;634;1642.0
13-12-05;10:33;35.2;374.7;1.2;246.3;50.09;280;1642.0
13-12-05;10:36;35.3;377.6;3.4;248.2;50.03;805;1642.0
13-12-05;10:39;34.9;374.1;0.7;245.3;50.06;167;1642.1
13-12-05;10:42;34.6;332.9;0.7;246.3;50.04;160;1642.1
13-12-05;10:45;34.6;372.8;0.6;246.3;50.01;126;1642.1
13-12-05;10:48;34.4;367.9;0.7;246.3;50.05;142;1642.1
13-12-05;10:51;34.2;370.0;0.7;246.3;50.05;160;1642.1
13-12-05;10:54;34.1;363.1;0.5;245.3;50.04;115;1642.1
13-12-05;10:57;33.9;364.7;0.5;246.3;50.01;110;1642.1
13-12-05;11:00;34.1;374.7;0.5;247.3;50.01;103;1642.1
13-12-05;11:03;33.9;372.2;1.4;247.3;50.02;341;1642.1
13-12-05;11:06;34.1;365.3;0.7;247.3;50.01;162;1642.1
13-12-05;11:09;34.1;379.6;0.8;246.3;50.00;182;1642.1
13-12-05;11:12;33.9;375.7;0.6;246.3;50.02;137;1642.2
13-12-05;11:15;33.9;365.4;0.5;246.3;50.04;101;1642.2
13-12-05;11:18;33.7;382.6;0.6;245.3;50.03;135;1642.2
13-12-05;11:21;34.0;377.1;0.8;245.3;50.04;178;1642.2
13-12-05;11:24;34.0;370.3;0.8;246.3;50.06;170;1642.2
13-12-05;11:27;33.7;371.0;0.4;246.3;50.05;78;1642.2
13-12-05;11:30;33.7;372.5;0.7;245.3;50.00;157;1642.2
13-12-05;11:33;33.9;366.5;0.6;246.3;50.02;133;1642.2
13-12-05;11:36;33.7;368.2;0.5;245.3;50.01;102;1642.2
13-12-05;11:39;33.7;385.2;0.9;246.3;50.04;215;1642.2
13-12-05;11:42;33.7;389.9;0.8;246.3;50.03;171;1642.2
13-12-05;11:45;33.7;381.5;0.5;246.3;50.05;96;1642.2
13-12-05;11:48;33.7;358.4;0.4;246.3;50.05;82;1642.2
13-12-05;11:51;33.4;359.7;0.5;242.4;50.04;69;1642.2
13-12-05;11:54;33.5;367.2;0.6;245.3;50.06;124;1642.2
13-12-05;11:57;33.4;361.0;0.7;245.3;49.99;139;1642.2
13-12-05;12:00;33.5;366.2;0.5;245.3;50.03;104;1642.3
13-12-05;12:03;33.7;364.7;0.6;246.3;50.02;122;1642.3
13-12-05;12:06;33.4;366.6;0.6;246.3;50.0;122;1642.3
13-12-05;12:09;33.3;373.5;0.4;245.3;50.04;64;1642.3
13-12-05;12:12;33.4;356.5;0.2;245.3;50.02;47;1642.3
13-12-05;12:15;33.2;345.4;0.2;247.3;50.02;36;1642.3
13-12-05;12:18;33.1;358.8;0.2;245.3;50.03;38;1642.3
13-12-05;12:21;33.1;352.4;0.2;245.3;50.05;41;1642.3
13-12-05;12:24;33.2;362.8;0.2;245.3;50.03;42;1642.3
13-12-05;12:27;33.1;361.9;0.2;244.3;50.03;45;1642.3
13-12-05;12:30;33.1;362.2;0.3;245.3;50.00;48;1642.3
13-12-05;12:33;33.1;336.9;0.2;245.3;50.03;33;1642.3
13-12-05;12:36;32.9;356.2;0.2;245.3;50.02;43;1642.3
13-12-05;12:39;33.0;365.6;0.3;245.3;50.03;52;1642.3
13-12-05;12:42;33.1;353.9;0.3;245.3;50.03;56;1642.3
13-12-05;12:45;33.0;352.2;0.2;246.3;50.03;48;1642.3
13-12-05;12:48;33.0;348.7;0.2;243.4;50.05;40;1642.3
13-12-05;12:51;33.0;366.2;0.2;247.3;50.03;36;1642.3
13-12-05;12:54;33.0;377.7;0.1;244.3;50.03;32;1642.3
13-12-05;12:57;32.9;365.0;0.2;245.3;50.01;42;1642.3
13-12-05;13:00;32.9;374.7;0.3;243.4;50.01;47;1642.3
13-12-05;13:03;32.9;367.9;0.3;243.4;50.04;44;1642.3
13-12-05;13:06;32.6;378.5;0.1;245.3;50.04;26;1642.3
13-12-05;13:09;32.7;373.9;0.1;246.3;50.03;20;1642.3
13-12-05;13:12;32.6;340.7;0.2;245.3;50.04;37;1642.3
13-12-05;13:15;32.6;335.4;0.1;245.3;50.04;19;1642.3
13-12-05;13:18;32.6;330.1;0.1;245.3;50.02;17;1642.3
13-12-05;13:21;32.6;321.3;0.1;244.3;50.02;26;1642.3
13-12-05;13:24;32.4;317.8;0.1;244.3;50.03;23;1642.3
13-12-05;13:27;32.7;334.2;0.1;246.3;50.04;28;1642.3
13-12-05;13:30;32.6;363.5;0.2;245.3;50.00;51;1642.3
13-12-05;13:33;32.9;368.9;0.4;245.3;50.00;61;1642.3
13-12-05;13:36;32.7;358.5;0.2;246.3;50.02;37;1642.3
13-12-05;13:39;32.9;363.8;0.3;245.3;50.02;59;1642.3
13-12-05;13:42;32.6;365.7;0.2;244.3;50.03;37;1642.3
13-12-05;13:45;32.7;348.9;0.1;246.3;50.05;19;1642.3
13-12-05;13:48;32.6;333.3;0.1;245.3;50.03;12;1642.3
13-12-05;13:51;32.5;345.8;0.1;245.3;50.07;15;1642.3
13-12-05;13:54;32.6;342.7;0.0;246.3;50.03;8;1642.3
13-12-05;13:57;32.6;339.8;0.0;246.3;50.00;10;1642.3
13-12-05;14:00;32.6;346.4;0.1;247.3;50.02;14;1642.3
13-12-05;14:03;32.5;318.7;0.1;246.3;50.02;11;1642.3
13-12-05;14:06;32.5;297.9;0.0;244.3;50.01;9;1642.3
13-12-05;14:09;32.5;294.1;0.0;244.3;50.06;5;1642.3
13-12-05;14:12;32.4;293.2;0.0;246.3;50.04;2;1642.3
13-12-05;14:15;32.4;313.1;0.0;246.3;50.03;3;1642.3
13-12-05;14:18;32.4;308.9;0.0;246.3;50.02;4;1642.3
13-12-05;14:21;32.4;298.8;0.0;246.3;50.02;4;1642.3
13-12-05;14:24;32.4;282.2;0.0;246.3;;6;1642.3
13-12-05;14:27;32.3;284.1;0.0;244.3;50.05;6;1642.3
13-12-05;14:30;32.3;279.7;0.0;245.3;50.02;0;1642.3
13-12-05;14:33;32.2;255.3;0.0;244.3;50.01;0;1642.3
13-12-05;14:36;32.2;273.0;0.0;244.3;49.98;0;1642.3
13-12-05;14:39;32.0;261.9;0.0;244.3;50.01;0;1642.3
13-12-05;14:42;32.0;248.8;0.0;243.4;50.01;0;1642.3
13-12-05;14:45;31.9;257.8;0.0;244.3;50.03;0;1642.3
13-12-05;14:48;31.9;247.5;0.0;244.3;50.01;0;1642.3
13-12-05;14:51;31.9;305.4;0.0;244.3;50.04;0;1642.3
13-12-05;14:54;31.8;334.8;0.0;244.3;50.05;0;1642.3
13-12-05;14:57;31.8;334.8;0.0;244.3;50.08;0;1642.3
13-12-05;15:00;31.7;340.1;0.0;244.3;50.06;0;1642.3
13-12-05;15:03;31.7;333.8;0.0;243.4;50.05;0;1642.3
13-12-05;15:06;31.7;334.1;0.0;243.4;50.05;0;1642.3
13-12-05;15:09;31.7;296.9;0.0;243.4;50.02;0;1642.3
13-12-05;15:12;31.6;230.5;0.0;243.4;50.03;0;1642.3
13-12-05;15:15;31.6;159.5;0.0;243.4;50.01;0;1642.3
13-12-06;07:48;28.6;345.7;0.0;245.3;50.04;13;1642.3
13-12-06;07:51;29.0;291.0;0.2;246.3;50.07;38;1642.3
13-12-06;07:54;29.7;337.3;0.4;245.3;50.05;83;1642.3
13-12-06;07:57;30.1;374.4;0.5;245.3;50.04;111;1642.3
13-12-06;08:00;30.4;293.4;0.6;245.3;50.07;123;1642.4
13-12-06;08:03;30.4;342.6;1.0;245.3;50.08;223;1642.4
13-12-06;08:06;30.8;360.4;1.1;245.3;50.06;275;1642.4
13-12-06;08:09;31.1;342.4;1.0;245.3;50.01;230;1642.4
13-12-06;08:12;31.1;343.0;0.4;245.3;50.08;71;1642.4
13-12-06;08:15;31.1;357.2;0.4;244.3;50.06;70;1642.4
13-12-06;08:18;31.2;379.3;1.8;245.3;50.04;436;1642.4
13-12-06;08:21;31.8;373.9;1.8;246.3;50.05;432;1642.4
13-12-06;08:24;31.9;383.0;0.8;247.3;50.04;190;1642.4
13-12-06;08:27;32.0;384.9;2.2;246.3;50.03;522;1642.5
13-12-06;08:30;32.3;377.0;2.5;247.3;50.06;597;1642.5
13-12-06;08:33;32.6;387.4;2.4;247.3;50.06;606;1642.5
13-12-06;08:36;32.7;382.7;2.9;247.3;50.04;674;1642.6
13-12-06;08:39;33.0;389.7;1.1;247.3;50.07;257;1642.6
13-12-06;08:42;33.0;380.1;0.7;246.3;50.07;150;1642.6
13-12-06;08:45;32.6;352.1;0.3;246.3;50.06;58;1642.6
13-12-06;08:48;32.5;361.2;0.4;246.3;50.05;67;1642.6
13-12-06;08:51;32.5;373.2;0.4;245.3;50.09;79;1642.6
13-12-06;08:54;32.4;360.0;0.4;245.3;50.06;75;1642.6
13-12-06;08:57;32.3;360.2;0.4;246.3;50.03;72;1642.6
13-12-06;09:00;32.3;376.1;0.3;244.3;50.03;47;1642.6
13-12-06;09:03;32.3;365.0;0.3;244.3;50.06;47;1642.6
13-12-06;09:06;32.3;366.3;0.3;244.3;50.06;72;1642.6
13-12-06;09:09;32.4;372.8;0.3;245.3;50.06;63;1642.6
13-12-06;09:12;32.4;366.0;0.4;245.3;50.05;84;1642.6
13-12-06;09:15;32.3;370.4;0.3;245.3;50.03;56;1642.6
13-12-06;09:18;32.4;387.3;0.1;245.3;50.06;20;1642.6
13-12-06;09:21;32.5;370.3;0.2;244.3;50.05;25;1642.6
13-12-06;09:24;32.4;372.3;0.4;244.3;50.03;53;1642.6
13-12-06;09:27;32.4;363.1;0.4;245.3;50.03;76;1642.6
13-12-06;09:30;32.3;371.7;0.5;245.3;50.03;109;1642.6
13-12-06;09:33;32.4;371.1;0.4;245.3;50.08;66;1642.7
13-12-06;09:36;32.3;390.3;0.1;245.3;50.04;30;1642.7
13-12-06;09:39;32.4;377.3;0.1;243.4;50.06;22;1642.7
13-12-06;09:42;32.2;385.4;0.1;243.4;50.05;22;1642.7
13-12-06;09:45;32.2;371.1;0.1;244.3;50.07;18;1642.7
13-12-06;09:48;32.0;373.9;0.1;244.3;50.03;21;1642.7
13-12-06;09:51;31.9;384.8;0.1;245.3;50.06;27;1642.7
13-12-06;09:54;32.2;352.0;0.2;246.3;50.05;35;1642.7
13-12-06;09:57;32.0;340.1;0.1;245.3;50.02;30;1642.7
13-12-06;10:00;32.2;364.1;0.2;245.3;50.00;39;1642.7
13-12-06;10:03;32.2;360.7;0.2;245.3;50.03;34;1642.7
13-12-06;10:06;32.2;384.2;0.1;244.3;50.03;19;1642.7
13-12-06;10:09;32.0;387.5;0.1;245.3;49.99;20;1642.7
13-12-06;10:12;32.2;394.9;0.1;244.3;50.03;27;1642.7
13-12-06;10:15;32.3;388.7;0.2;244.3;50.07;34;1642.7
13-12-06;10:18;32.2;381.0;0.1;244.3;50.11;30;1642.7
13-12-06;10:21;32.2;372.8;0.2;244.3;50.08;43;1642.7
13-12-06;10:24;32.3;383.7;0.2;245.3;50.05;46;1642.7
13-12-06;10:27;32.2;365.4;0.3;245.3;50.05;36;1642.7
13-12-06;10:30;32.0;342.4;0.2;244.3;50.05;37;1642.7
13-12-06;10:33;31.9;364.8;0.2;244.3;50.03;45;1642.7
13-12-06;10:36;32.0;382.1;0.3;243.4;50.05;54;1642.7
13-12-06;10:39;32.2;375.7;0.2;245.3;50.06;42;1642.7
13-12-06;10:42;32.3;382.7;0.2;246.3;50.07;43;1642.7
13-12-06;10:45;32.3;379.3;0.1;243.4;50.02;31;1642.7
13-12-06;10:48;32.2;388.7;0.2;245.3;50.08;42;1642.7
13-12-06;10:51;32.0;342.7;0.2;245.3;50.09;36;1642.7
13-12-06;10:54;32.2;363.2;0.1;245.3;50.12;37;1642.7
13-12-06;10:57;31.9;350.5;0.2;244.3;50.04;45;1642.7
13-12-06;11:00;32.3;350.0;0.3;245.3;50.05;50;1642.7
13-12-06;11:03;32.4;377.3;0.3;244.3;50.03;58;1642.7
13-12-06;11:06;32.3;383.0;0.3;244.3;50.08;51;1642.7
13-12-06;11:09;32.2;376.9;0.2;244.3;50.06;44;1642.7
13-12-06;11:12;32.3;346.4;0.1;243.4;50.05;32;1642.7
13-12-06;11:15;32.2;348.3;0.1;245.3;50.06;30;1642.7
13-12-06;11:18;32.5;358.3;0.2;244.3;50.05;42;1642.7
13-12-06;11:21;32.3;358.3;0.1;245.3;50.04;34;1642.7
13-12-06;11:24;32.4;359.0;0.2;247.3;50.05;31;1642.7
13-12-06;11:27;32.4;342.1;0.1;246.3;50.01;16;1642.7
13-12-06;11:30;32.2;323.8;0.1;247.3;50.03;14;1642.7
13-12-06;11:33;32.2;312.8;0.1;247.3;50.04;19;1642.7
13-12-06;11:36;32.2;311.5;0.0;245.3;50.00;11;1642.7
13-12-06;11:39;32.3;303.5;0.0;245.3;50.05;7;1642.7
13-12-06;11:42;32.3;319.0;0.1;246.3;50.05;16;1642.7
13-12-06;11:45;32.0;312.1;0.1;245.3;50.06;23;1642.7
13-12-06;11:48;32.3;350.2;0.1;246.3;50.05;31;1642.7
13-12-06;11:51;32.4;335.4;0.1;246.3;50.06;21;1642.7
13-12-06;11:54;32.4;357.8;0.3;246.3;50.00;42;1642.7
13-12-06;11:57;32.3;379.8;0.3;245.3;50.04;51;1642.7
13-12-06;12:00;32.4;367.3;0.2;247.3;50.01;40;1642.7
13-12-06;12:03;32.5;366.5;0.2;246.3;50.06;48;1642.7
13-12-06;12:06;32.4;384.0;0.1;247.3;50.04;25;1642.7
13-12-06;12:09;32.4;377.6;0.2;246.3;50.06;41;1642.7
13-12-06;12:12;32.3;377.1;0.3;247.3;50.06;46;1642.7
13-12-06;12:15;32.6;391.4;0.2;244.3;50.04;38;1642.7
13-12-06;12:18;32.3;371.7;0.4;246.3;50.06;55;1642.7
13-12-06;12:21;32.4;367.2;0.5;246.3;50.05;99;1642.7
13-12-06;12:24;32.5;373.3;0.5;245.3;50.06;112;1642.8
13-12-06;12:27;32.6;380.1;0.2;245.3;50.06;48;1642.8
13-12-06;12:30;32.4;384.9;0.1;244.3;50.01;28;1642.8
13-12-06;12:33;32.3;391.8;0.1;243.4;50.04;25;1642.8
13-12-06;12:36;32.3;386.2;0.1;245.3;50.04;25;1642.8
13-12-06;12:39;32.3;351.8;0.1;246.3;50.05;27;1642.8
13-12-06;12:42;32.2;359.1;0.2;244.3;50.06;37;1642.8
13-12-06;12:45;32.5;367.9;0.1;245.3;50.06;27;1642.8
13-12-06;12:48;32.5;339.6;0.1;245.3;50.06;28;1642.8
13-12-06;12:51;32.5;379.2;0.1;244.3;50.06;28;1642.8
13-12-06;12:54;32.4;379.6;0.4;245.3;50.01;63;1642.8
13-12-06;12:57;32.7;368.5;1.5;247.3;50.05;381;1642.8
13-12-06;13:00;33.0;379.2;0.7;38.6;50.05;157;1642.8
13-12-06;13:03;33.0;388.7;1.1;246.3;49.97;234;1642.8
13-12-06;13:06;33.0;360.4;0.8;245.3;50.02;183;1642.8
13-12-06;13:09;33.0;364.0;1.0;245.3;50.02;217;1642.8
13-12-06;13:12;33.2;394.6;1.1;245.3;50.10;276;1642.8
13-12-06;13:15;33.3;378.2;0.9;245.3;50.0;216;1642.8
13-12-06;13:18;33.2;375.4;0.5;245.3;50.06;120;1642.9
13-12-06;13:21;33.0;4.8;0.4;245.3;50.04;85;1642.9
13-12-06;13:24;33.2;356.6;0.4;246.3;50.06;90;1642.9
13-12-06;13:27;33.0;359.1;0.5;246.3;50.05;90;1642.9
13-12-06;13:30;33.0;372.6;0.5;245.3;50.03;97;1642.9
13-12-06;13:33;33.1;359.9;0.4;245.3;50.03;57;1642.9
13-12-06;13:36;32.9;379.9;0.3;246.3;50.0;44;1642.9
13-12-06;13:39;32.9;352.1;0.2;245.3;50.03;43;1642.9
13-12-06;13:42;32.9;343.5;0.1;38.6;50.03;18;1642.9
13-12-06;13:45;32.6;327.2;0.1;245.3;50.04;19;1642.9
13-12-06;13:48;32.7;327.6;0.1;246.3;50.07;14;1642.9
13-12-06;13:51;32.6;311.5;0.0;245.3;50.07;12;1642.9
13-12-06;13:54;32.6;332.6;0.0;246.3;50.06;7;1642.9
13-12-06;13:57;32.6;337.9;0.0;245.3;50.08;14;1642.9
13-12-06;14:00;32.6;324.9;0.1;245.3;50.03;24;1642.9
13-12-06;14:03;32.6;366.2;0.4;245.3;49.98;46;1642.9
13-12-06;14:06;32.7;367.5;0.2;244.3;50.02;33;1642.9
13-12-06;14:09;32.9;370.0;0.4;244.3;50.02;68;1642.9
13-12-06;14:12;32.9;339.8;0.4;245.3;50.01;59;1642.9
13-12-06;14:15;32.6;357.2;0.0;244.3;50.00;11;1642.9
13-12-06;14:18;32.6;346.8;0.1;245.3;50.04;12;1642.9
13-12-06;14:21;32.6;345.8;0.0;243.4;50.04;9;1642.9
13-12-06;14:24;32.4;336.0;0.1;245.3;50.04;9;1642.9
13-12-06;14:27;32.5;329.7;0.0;245.3;50.02;1;1642.9
13-12-06;14:30;32.4;323.5;0.0;245.3;50.04;0;1642.9
13-12-06;14:33;32.5;309.8;0.0;244.3;50.06;3;1642.9
13-12-06;14:36;32.5;317.2;0.0;245.3;50.05;17;1642.9
13-12-06;14:39;32.5;314.7;0.0;245.3;50.06;7;1642.9
13-12-06;14:42;32.4;330.1;0.0;245.3;50.00;5;1642.9
13-12-06;14:45;32.4;349.8;0.1;245.3;50.02;17;1642.9
13-12-06;14:48;50.0;347.7;0.0;244.3;49.98;9;1642.9
13-12-06;14:51;32.3;268.9;0.0;246.3;50.00;1;1642.9
13-12-06;14:54;32.2;229.6;0.0;245.3;50.05;0;1642.9
13-12-06;14:57;32.2;297.3;0.0;245.3;50.05;0;1642.9
13-12-06;15:00;32.0;336.7;0.0;245.3;50.07;0;1642.9
13-12-06;15:03;32.0;337.9;0.0;245.3;50.05;0;1642.9
13-12-06;15:06;31.9;334.5;0.0;245.3;50.08;0;1642.9
13-12-06;15:09;31.9;329.0;0.0;245.3;50.05;0;1642.9
13-12-06;15:12;31.9;254.7;0.0;246.3;50.06;0;1642.9
13-12-06;15:15;31.8;178.4;0.0;245.3;50.06;0;1642.9
13-12-06;15:18;31.8;111.0;0.0;245.3;50.07;0;1642.9
13-12-07;08:39;28.6;332.9;0.0;245.3;50.04;7;1642.9
13-12-07;08:42;29.0;333.2;0.0;244.3;50.05;9;1642.9
13-12-07;08:45;29.4;347.7;0.1;244.3;50.03;18;1642.9
13-12-07;08:48;29.7;355.6;0.1;245.3;50.04;22;1642.9
13-12-07;08:51;30.1;349.5;0.1;245.3;50.04;21;1642.9
13-12-07;08:54;30.2;354.1;0.1;243.4;50.02;21;1642.9
13-12-07;08:57;30.1;357.8;0.1;245.3;50.06;19;1642.9
13-12-07;09:00;30.2;352.0;0.1;245.3;50.03;16;1642.9
13-12-07;09:03;30.4;338.9;0.1;244.3;50.05;16;1642.9
13-12-07;09:06;30.4;356.3;0.1;244.3;50.07;22;1642.9
13-12-07;09:09;30.4;353.3;0.1;244.3;50.06;23;1642.9
13-12-07;09:12;30.5;348.7;0.1;244.3;50.09;20;1642.9
13-12-07;09:15;30.7;365.1;0.1;243.4;50.06;24;1642.9
13-12-07;09:18;30.8;391.4;0.1;243.4;50.01;21;1642.9
13-12-07;09:21;30.8;380.5;0.1;242.4;50.01;35;1642.9
13-12-07;09:24;30.8;378.8;0.1;243.4;50.03;24;1642.9
13-12-07;09:27;30.8;392.2;0.2;244.3;50.01;40;1642.9
13-12-07;09:30;30.9;390.3;0.2;245.3;50.05;50;1642.9
13-12-07;09:33;31.0;386.2;0.3;243.4;50.01;49;1642.9
13-12-07;09:36;30.9;372.8;0.3;243.4;50.02;45;1642.9
13-12-07;09:39;31.0;388.0;0.1;243.4;50.10;30;1642.9
13-12-07;09:42;31.1;367.9;0.2;242.4;50.06;46;1642.9
13-12-07;09:45;31.2;378.0;0.2;243.4;50.04;49;1642.9
13-12-07;09:48;31.2;376.4;0.4;244.3;50.06;72;1642.9
13-12-07;09:51;31.2;382.6;0.3;244.3;50.05;63;1642.9
13-12-07;09:54;31.5;380.2;0.3;243.4;50.05;49;1642.9
13-12-07;09:57;31.2;381.1;0.2;243.4;50.05;44;1642.9
13-12-07;10:00;31.4;368.7;0.4;243.4;50.02;68;1643.0
13-12-07;10:03;31.6;364.0;0.4;244.3;50.04;76;1643.0
13-12-07;10:06;31.7;365.6;0.4;243.4;50.05;86;1643.0
13-12-07;10:09;31.7;366.3;0.4;244.3;50.03;69;1643.0
13-12-07;10:12;31.7;373.6;0.4;243.4;50.04;82;1643.0
13-12-07;10:15;31.7;364.3;0.4;243.4;50.04;85;1643.0
13-12-07;10:18;31.9;378.8;0.5;243.4;50.05;95;1643.0
13-12-07;10:21;31.8;369.8;0.5;242.4;50.05;109;1643.0
13-12-07;10:24;32.0;369.8;0.5;242.4;50.04;96;1643.0
13-12-07;10:27;32.0;376.3;0.6;243.4;50.06;98;1643.0
13-12-07;10:30;32.0;371.4;0.4;243.4;50.06;83;1643.0
13-12-07;10:33;32.0;375.0;0.4;243.4;50.04;62;1643.0
13-12-07;10:36;31.9;370.6;0.3;243.4;50.05;62;1643.0
13-12-07;10:39;32.2;345.5;0.4;242.4;50.07;73;1643.0
13-12-07;10:42;32.0;375.1;0.5;243.4;50.03;96;1643.0
13-12-07;10:45;32.0;371.0;0.4;244.3;50.02;58;1643.0
13-12-07;10:48;31.9;382.7;0.2;246.3;50.04;44;1643.0
13-12-07;10:51;31.9;378.3;0.2;245.3;50.08;38;1643.0
13-12-07;10:54;31.9;360.7;0.2;246.3;50.09;43;1643.0
13-12-07;10:57;31.9;359.3;0.2;246.3;50.05;49;1643.0
13-12-07;11:00;31.9;388.4;0.4;245.3;49.97;52;1643.0
13-12-07;11:03;32.0;372.2;0.3;246.3;50.03;55;1643.0
13-12-07;11:06;32.2;356.5;0.3;245.3;50.03;51;1643.0
13-12-07;11:09;32.0;372.6;0.4;245.3;50.03;59;1643.0
13-12-07;11:12;32.3;365.9;0.4;246.3;50.06;63;1643.0
13-12-07;11:15;32.2;357.4;0.4;245.3;50.04;65;1643.0
13-12-07;11:18;32.2;361.8;0.3;246.3;50.04;63;1643.0
13-12-07;11:21;32.2;371.4;0.4;247.3;50.06;58;1643.0
13-12-07;11:24;32.2;381.0;0.2;247.3;50.07;43;1643.0
13-12-07;11:27;32.0;370.6;0.3;247.3;50.05;49;1643.0
13-12-07;11:30;32.2;382.7;0.3;246.3;50.05;54;1643.1
13-12-07;11:33;32.0;391.8;0.1;247.3;50.00;31;1643.1
13-12-07;11:36;31.9;374.2;0.3;247.3;50.06;57;1643.1
13-12-07;11:39;32.2;382.0;0.2;247.3;50.06;47;1643.1
13-12-07;11:42;32.0;344.3;0.3;246.3;50.10;57;1643.1
13-12-07;11:45;32.0;363.2;0.4;247.3;50.05;71;1643.1
13-12-07;11:48;32.2;368.5;0.4;247.3;50.03;79;1643.1
13-12-07;11:51;32.2;377.1;0.4;247.3;50.04;83;1643.1
13-12-07;11:54;32.3;372.3;0.5;247.3;50.05;71;1643.1
13-12-07;11:57;32.4;367.9;0.3;247.3;50.03;69;1643.1
13-12-07;12:00;32.4;1.8;0.3;246.3;50.03;73;1643.1
13-12-07;12:03;32.3;385.5;0.3;247.3;50.08;52;1643.1
13-12-07;12:06;32.2;353.1;0.3;247.3;50.02;54;1643.1
13-12-07;12:09;32.3;359.4;0.3;248.2;50.05;63;1643.1
13-12-07;12:12;32.3;368.2;0.4;246.3;50.04;63;1643.1
13-12-07;12:15;32.4;368.1;0.4;247.3;50.06;64;1643.1
13-12-07;12:18;32.3;365.6;0.5;247.3;50.01;80;1643.1
13-12-07;12:21;32.7;377.6;0.4;249.2;50.06;90;1643.1
13-12-07;12:24;32.5;364.1;0.4;249.2;50.05;86;1643.1
13-12-07;12:27;32.4;379.8;0.5;247.3;49.97;74;1643.1
13-12-07;12:30;32.4;382.6;0.3;247.3;50.03;60;1643.1
13-12-07;12:33;32.4;366.3;0.4;248.2;50.06;70;1643.1
13-12-07;12:36;32.4;362.9;0.4;247.3;50.03;64;1643.1
13-12-07;12:39;32.3;383.7;0.2;248.2;50.04;45;1643.1
13-12-07;12:42;32.4;351.4;0.3;248.2;50.06;50;1643.1
13-12-07;12:45;32.2;345.1;0.2;248.2;50.07;41;1643.1
13-12-07;12:48;32.4;352.1;0.2;247.3;50.0;42;1643.1
13-12-07;12:51;32.4;342.3;0.2;248.2;50.06;41;1643.1
13-12-07;12:54;32.3;352.2;0.1;247.3;50.08;25;1643.1
13-12-07;12:57;32.3;335.3;0.1;247.3;50.08;27;1643.1
13-12-07;13:00;32.4;347.1;0.1;247.3;50.06;21;1643.1
13-12-07;13:03;32.4;326.8;0.1;247.3;50.06;18;1643.1
13-12-07;13:06;32.3;323.7;0.1;247.3;50.06;16;1643.1
13-12-07;13:09;32.4;336.9;0.0;247.3;50.07;9;1643.1
13-12-07;13:12;32.2;323.7;0.1;247.3;50.08;11;1643.1
13-12-07;13:15;32.2;335.1;0.0;247.3;50.08;4;1643.1
13-12-07;13:18;32.0;327.9;0.0;246.3;50.02;6;1643.1
13-12-07;13:21;32.2;327.8;0.0;247.3;50.06;6;1643.1
13-12-07;13:24;32.2;314.6;0.0;247.3;50.06;2;1643.1
13-12-07;13:27;32.0;335.0;0.0;247.3;50.07;10;1643.1
13-12-07;13:30;32.0;342.3;0.0;247.3;50.02;4;1643.1
13-12-07;13:33;32.2;321.6;0.0;247.3;50.04;6;1643.1
13-12-07;13:36;32.0;326.8;0.0;248.2;50.05;3;1643.1
13-12-07;13:39;32.0;303.6;0.0;247.3;50.06;6;1643.1
13-12-07;13:42;31.9;311.8;0.0;248.2;50.06;2;1643.1
13-12-07;13:45;31.9;289.5;0.0;248.2;50.03;1;1643.1
13-12-07;13:48;31.8;186.9;0.0;248.2;50.05;0;1643.1
13-12-07;13:51;31.8;199.3;0.0;247.3;50.05;1;1643.1
13-12-07;13:54;31.8;208.4;0.0;247.3;50.03;3;1643.1
13-12-07;13:57;31.8;255.3;0.0;247.3;50.07;5;1643.1
13-12-07;14:00;31.8;296.3;0.0;247.3;50.01;5;1643.1
13-12-07;14:03;31.9;305.2;0.0;248.2;50.08;7;1643.1
13-12-07;14:06;31.9;327.9;0.0;247.3;50.05;11;1643.1
13-12-07;14:09;31.9;307.1;0.0;247.3;50.02;9;1643.1
13-12-07;14:12;31.8;309.8;0.0;248.2;50.03;9;1643.1
13-12-07;14:15;31.8;303.6;0.0;248.2;50.02;10;1643.1
13-12-07;14:18;31.8;310.1;0.0;248.2;50.03;10;1643.1
13-12-07;14:21;31.9;306.8;0.0;246.3;50.04;10;1643.1
13-12-07;14:24;31.8;318.7;0.0;247.3;50.03;5;1643.1
13-12-07;14:27;31.8;317.4;0.0;247.3;50.05;2;1643.1
13-12-07;14:30;31.8;254.7;0.0;248.2;50.06;0;1643.1
13-12-07;14:33;31.7;203.6;0.0;248.2;50.06;0;1643.1
13-12-07;14:36;31.7;155.1;0.0;246.3;50.05;0;1643.1
13-12-07;14:39;31.7;111.3;0.0;247.3;50.06;0;1643.1
13-12-07;14:42;31.7;179.0;0.0;247.3;50.03;0;1643.1
13-12-07;14:45;31.6;245.2;0.0;247.3;50.05;0;1643.1
13-12-07;14:48;31.6;316.2;0.0;248.2;50.08;0;1643.1
13-12-07;14:51;31.6;283.7;0.0;247.3;50.04;0;1643.1
13-12-07;14:54;31.5;238.0;0.0;248.2;50.06;0;1643.1
13-12-07;14:57;31.5;227.6;0.0;247.3;50.08;0;1643.1
13-12-07;15:00;31.5;278.7;0.0;247.3;50.07;0;1643.1
13-12-07;15:03;31.5;281.9;0.0;247.3;50.05;0;1643.1
13-12-07;15:06;31.4;281.3;0.0;247.3;50.06;0;1643.1
13-12-07;15:09;31.4;254.8;0.0;248.2;50.04;0;1643.1
13-12-07;15:12;31.4;230.5;0.0;247.3;50.05;0;1643.1
13-12-07;15:15;31.4;207.8;0.0;246.3;50.03;0;1643.1
13-12-08;07:39;27.5;296.4;0.0;245.3;50.03;5;1643.1
13-12-08;07:42;27.5;323.7;0.0;245.3;50.05;8;1643.1
13-12-08;07:45;28.3;318.0;0.1;245.3;50.05;13;1643.2
13-12-08;07:48;28.6;370.8;0.6;244.3;50.08;129;1643.2
13-12-08;07:51;29.7;388.4;0.7;245.3;50.06;171;1643.2
13-12-08;07:54;30.1;377.9;0.9;245.3;50.08;196;1643.2
13-12-08;07:57;30.2;380.4;0.9;245.3;50.09;219;1643.2
13-12-08;08:00;30.7;388.0;1.1;245.3;50.09;257;1643.2
13-12-08;08:03;30.8;391.5;1.1;245.3;50.09;277;1643.2
13-12-08;08:06;30.9;386.2;1.3;247.3;50.06;304;1643.2
13-12-08;08:09;31.0;385.4;1.4;245.3;50.06;342;1643.2
13-12-08;08:12;31.2;393.4;1.6;246.3;50.04;368;1643.3
13-12-08;08:15;31.4;390.8;1.6;245.3;50.07;390;1643.3
13-12-08;08:18;31.4;399.3;1.6;246.3;50.04;413;1643.3
13-12-08;08:21;50.0;391.9;1.8;246.3;50.05;430;1643.3
13-12-08;08:24;31.8;390.0;1.9;245.3;50.04;459;1643.3
13-12-08;08:27;32.2;390.8;2.0;244.3;50.05;485;1643.4
13-12-08;08:30;32.3;393.8;2.3;246.3;50.05;533;1643.4
13-12-08;08:33;32.4;383.7;2.3;246.3;50.04;559;1643.4
13-12-08;08:36;32.9;390.9;2.3;246.3;50.04;578;1643.4
13-12-08;08:39;32.9;394.3;2.4;246.3;50.05;592;1643.5
13-12-08;08:42;33.1;394.4;2.5;246.3;50.02;630;1643.5
13-12-08;08:45;33.2;387.1;2.7;246.3;50.04;656;1643.5
13-12-08;08:48;33.3;386.4;2.8;246.3;50.01;680;1643.6
13-12-08;08:51;33.7;382.0;2.9;247.3;50.05;716;1643.6
13-12-08;08:54;33.8;385.2;2.9;246.3;50.03;724;1643.6
13-12-08;08:57;34.0;387.5;3.1;248.2;50.02;729;1643.7
13-12-08;09:00;34.0;391.4;3.2;247.3;50.05;785;1643.7
13-12-08;09:03;34.1;383.4;2.9;246.3;50.05;720;1643.7
13-12-08;09:06;34.4;378.3;2.7;246.3;50.03;663;1643.8
13-12-08;09:09;34.5;384.2;2.9;246.3;50.02;709;1643.8
13-12-08;09:12;34.7;394.1;3.4;246.3;50.02;827;1643.9
13-12-08;09:15;34.9;386.8;3.5;247.3;50.03;845;1643.9
13-12-08;09:18;34.9;385.9;3.7;247.3;50.02;901;1643.9
13-12-08;09:21;35.2;382.0;3.7;247.3;50.03;918;1644.0
13-12-08;09:24;35.3;384.8;3.6;247.3;50.05;913;1644.0
13-12-08;09:27;35.4;372.5;3.7;247.3;50.01;920;1644.1
13-12-08;09:30;45.7;381.8;4.0;247.3;50.03;982;1644.1
13-12-08;09:33;35.9;381.0;3.9;247.3;50.03;946;1644.2
13-12-08;09:36;35.9;380.8;4.0;247.3;50.06;976;1644.2
13-12-08;09:39;36.1;382.9;4.1;247.3;50.04;1010;1644.3
13-12-08;09:42;36.1;385.1;4.2;246.3;49.97;1001;1644.3
13-12-08;09:45;36.2;380.7;4.1;247.3;50.05;1009;1644.4
13-12-08;09:48;36.7;384.8;4.3;247.3;50.04;1071;1644.4
13-12-08;09:51;36.4;376.0;4.1;247.3;50.02;1016;1644.5
13-12-08;09:54;36.5;381.1;4.3;248.2;50.06;1048;1644.5
13-12-08;09:57;36.9;383.3;4.4;248.2;50.03;1098;1644.6
13-12-08;10:00;37.0;381.7;4.5;248.2;50.02;1109;1644.6
13-12-08;10:03;37.2;381.5;4.6;248.2;50.03;1136;1644.7
13-12-08;10:06;37.1;381.5;4.6;249.2;50.04;1138;1644.8
13-12-08;10:09;37.4;378.5;4.8;248.2;50.05;1159;1644.8
13-12-08;10:12;37.4;370.1;4.7;248.2;50.03;1163;1644.9
13-12-08;10:15;37.6;378.5;4.8;249.2;50.05;1185;1644.9
13-12-08;10:18;37.4;375.7;4.9;248.2;50.07;1194;1645.0
13-12-08;10:21;37.8;375.4;4.8;248.2;50.06;1193;1645.0
13-12-08;10:24;37.7;373.6;4.9;248.2;50.11;1212;1645.1
13-12-08;10:27;37.9;373.0;4.9;248.2;50.07;1210;1645.2
13-12-08;10:30;38.2;373.8;4.9;250.2;50.06;1216;1645.2
13-12-08;10:33;38.3;370.8;5.0;248.2;50.06;1239;1645.3
13-12-08;10:36;38.5;368.8;5.0;248.2;50.05;1242;1645.4
13-12-08;10:39;50.0;370.6;5.1;248.2;50.04;1246;1645.4
13-12-08;10:42;39.0;375.8;5.1;248.2;50.05;1257;1645.5
13-12-08;10:45;39.2;376.1;5.1;248.2;50.05;1270;1645.5
13-12-08;10:48;39.2;371.9;5.1;249.2;50.06;1272;1645.6
13-12-08;10:51;39.3;377.0;5.2;249.2;50.04;1277;1645.7
13-12-08;10:54;39.7;371.3;5.3;249.2;50.03;1297;1645.7
13-12-08;10:57;39.7;371.0;5.2;250.2;50.04;1309;1645.8
13-12-08;11:00;39.9;371.7;5.3;250.2;50.03;1300;1645.9
13-12-08;11:03;40.0;371.4;5.3;249.2;49.98;1296;1645.9
13-12-08;11:06;40.0;377.0;5.3;249.2;50.05;1317;1646.0
13-12-08;11:09;40.1;373.3;5.3;250.2;50.04;1313;1646.1
13-12-08;11:12;40.1;370.0;5.1;249.2;50.06;1281;1646.1
13-12-08;11:15;40.5;371.0;5.3;250.2;50.02;1317;1646.2
13-12-08;11:18;40.4;372.8;5.3;250.2;50.05;1324;1646.2
13-12-08;11:21;40.6;369.4;5.2;249.2;50.04;1286;1646.3
13-12-08;11:24;40.6;369.5;5.3;250.2;50.04;1324;1646.4
13-12-08;11:27;40.7;373.9;5.4;250.2;50.04;1330;1646.4
13-12-08;11:30;40.7;366.3;5.3;250.2;50.05;1317;1646.5
13-12-08;11:33;40.8;374.4;5.3;249.2;50.06;1306;1646.6
13-12-08;11:36;40.9;369.7;5.4;250.2;50.05;1330;1646.6
13-12-08;11:39;41.0;364.1;5.4;251.1;50.09;1306;1646.7
13-12-08;11:42;40.9;368.9;5.3;249.2;50.02;1326;1646.8
13-12-08;11:45;41.3;367.2;5.2;249.2;50.07;1289;1646.8
13-12-08;11:48;41.2;367.9;5.1;249.2;50.05;1274;1646.9
13-12-08;11:51;40.9;375.7;5.3;249.2;50.05;1337;1647.0
13-12-08;11:54;41.0;374.2;5.3;248.2;50.05;1306;1647.0
13-12-08;11:57;41.4;368.5;5.3;250.2;50.02;1326;1647.1
13-12-08;12:00;41.2;362.2;5.2;249.2;50.05;1315;1647.2
13-12-08;12:03;41.5;370.0;5.3;249.2;50.06;1303;1647.2
13-12-08;12:06;41.4;376.0;5.2;249.2;50.03;1293;1647.3
13-12-08;12:09;41.3;372.9;5.3;249.2;50.02;1304;1647.4
13-12-08;12:12;41.5;373.2;5.3;250.2;50.03;1315;1647.4
13-12-08;12:15;41.3;373.9;5.2;250.2;50.02;1310;1647.5
13-12-08;12:18;41.3;366.6;5.3;249.2;50.03;1299;1647.6
13-12-08;12:21;41.4;376.6;5.2;248.2;50.01;1290;1647.6
13-12-08;12:24;41.5;373.6;5.3;249.2;50.04;1308;1647.7
13-12-08;12:27;41.6;362.8;5.2;249.2;50.04;1296;1647.7
13-12-08;12:30;41.5;367.8;5.2;249.2;50.05;1296;1647.8
13-12-08;12:33;41.6;369.8;5.2;249.2;50.06;1277;1647.9
13-12-08;12:36;41.4;369.7;5.3;249.2;50.05;1296;1647.9
13-12-08;12:39;41.4;370.0;5.1;249.2;50.06;1284;1648.0
13-12-08;12:42;41.3;365.7;5.2;249.2;50.05;1270;1648.1
13-12-08;12:45;41.4;369.2;5.1;249.2;50.05;1266;1648.1
13-12-08;12:48;41.5;376.6;5.1;249.2;50.12;1262;1648.2
13-12-08;12:51;41.3;372.9;5.0;249.2;50.06;1250;1648.3
13-12-08;12:54;41.3;370.7;5.0;249.2;50.07;1247;1648.3
13-12-08;12:57;41.3;373.0;5.0;249.2;50.03;1241;1648.4
13-12-08;13:00;41.2;370.8;5.0;248.2;50.03;1246;1648.4
13-12-08;13:03;41.2;371.6;4.8;249.2;50.04;1188;1648.5
13-12-08;13:06;41.2;367.3;4.6;249.2;50.06;1145;1648.6
13-12-08;13:09;41.3;374.4;4.7;249.2;50.06;1173;1648.6
13-12-08;13:12;40.9;374.7;4.7;249.2;50.04;1170;1648.7
13-12-08;13:15;40.9;376.4;4.7;249.2;50.07;1170;1648.7
13-12-08;13:18;40.5;375.2;3.6;248.2;50.08;891;1648.8
13-12-08;13:21;40.6;379.6;4.3;247.3;50.08;1054;1648.8
13-12-08;13:24;40.5;375.0;4.5;249.2;50.05;1115;1648.9
13-12-08;13:27;40.2;372.5;4.1;248.2;50.03;1003;1648.9
13-12-08;13:30;40.2;372.0;4.4;248.2;50.04;1077;1649.0
13-12-08;13:33;40.2;373.5;4.2;248.2;50.00;1011;1649.0
13-12-08;13:36;39.9;381.0;4.3;249.2;50.06;1065;1649.1
13-12-08;13:39;39.8;375.1;4.1;247.3;50.07;985;1649.1
13-12-08;13:42;39.8;381.0;3.7;248.2;50.12;919;1649.2
13-12-08;13:45;39.4;382.1;4.0;248.2;50.03;991;1649.2
13-12-08;13:48;39.7;372.3;4.0;248.2;50.04;984;1649.3
13-12-08;13:51;39.5;383.0;4.0;248.2;50.07;998;1649.3
13-12-08;13:54;39.2;376.1;3.1;247.3;50.08;781;1649.4
13-12-08;13:57;39.1;381.4;3.7;248.2;50.07;902;1649.4
13-12-08;14:00;39.0;377.3;3.8;248.2;50.03;943;1649.5
13-12-08;14:03;38.7;377.4;3.5;248.2;50.02;850;1649.5
13-12-08;14:06;38.3;383.0;3.1;247.3;50.02;754;1649.5
13-12-08;14:09;37.9;349.0;1.3;245.3;50.06;307;1649.6
13-12-08;14:12;37.8;380.5;2.3;246.3;50.03;547;1649.6
13-12-08;14:15;37.6;378.5;1.7;247.3;50.05;420;1649.6
13-12-08;14:18;37.1;370.7;1.9;247.3;50.04;472;1649.6
13-12-08;14:21;37.2;384.8;2.2;246.3;50.04;536;1649.7
13-12-08;14:24;37.0;379.8;2.0;247.3;50.06;490;1649.7
13-12-08;14:27;36.9;383.7;2.0;247.3;50.03;505;1649.7
13-12-08;14:30;36.7;385.6;1.0;246.3;50.05;214;1649.7
13-12-08;14:33;36.1;393.0;0.7;246.3;50.05;148;1649.7
13-12-08;14:36;35.7;364.1;0.5;246.3;50.07;105;1649.8
13-12-08;14:39;35.4;369.8;0.4;247.3;50.03;90;1649.8
13-12-08;14:42;35.3;374.2;0.4;246.3;50.03;84;1649.8
13-12-08;14:45;35.0;367.9;0.5;244.3;49.99;73;1649.8
13-12-08;14:48;34.8;370.4;0.4;245.3;50.05;62;1649.8
13-12-08;14:51;34.8;367.0;0.4;246.3;50.05;54;1649.8
13-12-08;14:54;34.5;368.5;0.3;245.3;50.03;47;1649.8
13-12-08;14:57;34.4;343.3;0.2;244.3;50.04;29;1649.8
13-12-08;15:00;34.4;342.6;0.1;245.3;50.04;25;1649.8
13-12-08;15:03;34.0;339.1;0.1;245.3;50.05;20;1649.8
13-12-08;15:06;34.0;350.8;0.1;245.3;50.06;13;1649.8
13-12-08;15:09;33.8;352.5;0.0;245.3;50.04;7;1649.8
13-12-08;15:12;33.8;312.0;0.0;243.4;50.01;2;1649.8
13-12-08;15:15;33.5;218.1;0.0;244.3;50.05;0;1649.8
13-12-08;15:18;33.3;286.9;0.0;244.3;50.04;0;1649.8
13-12-08;15:21;33.2;277.4;0.0;244.3;50.06;0;1649.8
13-12-08;15:24;33.1;239.9;0.0;244.3;50.04;0;1649.8
13-12-08;15:27;33.0;245.6;0.0;243.4;50.04;0;1649.8
13-12-08;15:30;32.9;295.6;0.0;244.3;50.04;0;1649.8
13-12-08;15:33;32.7;287.9;0.0;244.3;50.02;0;1649.8
13-12-08;15:36;32.6;262.3;0.0;244.3;50.05;0;1649.8
13-12-08;15:39;32.6;199.3;0.0;243.4;50.05;0;1649.8
13-12-08;15:42;32.5;131.3;0.0;243.4;50.02;0;1649.8
13-12-09;08:18;27.9;345.2;0.0;239.5;50.03;9;1649.8
13-12-09;08:21;28.3;335.1;0.1;239.5;50.02;12;1649.8
13-12-09;08:24;29.0;340.1;0.0;239.5;50.03;12;1649.8
13-12-09;08:27;29.0;335.4;0.1;240.4;50.03;17;1649.8
13-12-09;08:30;29.0;344.6;0.0;239.5;50.06;12;1649.8
13-12-09;08:33;29.4;332.2;0.0;239.5;50.03;7;1649.8
13-12-09;08:36;29.4;341.4;0.0;239.5;50.06;3;1649.8
13-12-09;08:39;29.4;312.3;0.0;238.5;50.04;3;1649.8
13-12-09;08:42;29.7;322.4;0.0;240.4;50.03;4;1649.8
13-12-09;08:45;30.1;318.7;0.0;239.5;50.04;5;1649.8
13-12-09;08:48;30.2;314.7;0.1;239.5;50.03;23;1649.8
13-12-09;08:51;30.3;320.8;0.0;240.4;50.04;9;1649.8
13-12-09;08:54;30.3;321.9;0.0;239.5;50.07;9;1649.8
13-12-09;08:57;30.3;313.3;0.0;239.5;50.01;5;1649.8
13-12-09;09:00;30.3;338.0;0.1;239.5;50.02;13;1649.8
13-12-09;09:03;30.3;324.0;0.0;238.5;50.02;4;1649.8
13-12-09;09:06;30.4;327.6;0.0;240.4;50.03;10;1649.8
13-12-09;09:09;30.7;338.9;0.1;240.4;50.04;20;1649.8
13-12-09;09:12;30.8;358.4;0.2;239.5;50.03;40;1649.8
13-12-09;09:15;30.8;355.9;0.2;239.5;50.03;45;1649.8
13-12-09;09:18;30.8;367.3;0.2;240.4;50.03;44;1649.8
13-12-09;09:21;30.8;364.1;0.2;239.5;50.03;41;1649.8
13-12-09;09:24;30.9;376.6;0.2;38.6;50.03;47;1649.8
13-12-09;09:27;31.0;359.9;0.2;240.4;50.02;48;1649.8
13-12-09;09:30;31.0;374.1;0.2;240.4;50.04;36;1649.8
13-12-09;09:33;31.1;365.6;0.1;238.5;50.06;33;1649.8
13-12-09;09:36;31.2;335.4;0.2;238.5;50.03;38;1649.8
13-12-09;09:39;31.2;360.2;0.2;240.4;50.07;35;1649.8
13-12-09;09:42;31.4;343.7;0.2;240.4;50.02;41;1649.8
13-12-09;09:45;31.5;349.5;0.4;240.4;49.99;54;1649.8
13-12-09;09:48;31.5;347.9;0.2;239.5;50.05;51;1649.8
13-12-09;09:51;31.5;342.0;0.2;240.4;50.03;44;1649.8
13-12-09;09:54;31.5;353.1;0.4;239.5;49.98;53;1649.8
13-12-09;09:57;31.7;356.5;0.3;240.4;50.05;51;1649.8
13-12-09;10:00;31.7;358.4;0.2;241.4;50.04;43;1649.8
13-12-09;10:03;31.7;354.6;0.2;241.4;50.05;47;1649.8
13-12-09;10:06;31.7;340.5;0.2;241.4;50.06;43;1649.8
13-12-09;10:09;31.9;359.0;0.2;240.4;50.05;47;1649.8
13-12-09;10:12;31.9;345.8;0.3;241.4;50.05;48;1649.8
13-12-09;10:15;32.0;354.0;0.3;240.4;50.03;53;1649.8
13-12-09;10:18;31.9;344.5;0.1;240.4;50.04;32;1649.8
13-12-09;10:21;31.9;342.7;0.2;239.5;50.05;40;1649.8
13-12-09;10:24;32.0;349.5;0.2;240.4;50.04;36;1649.8
13-12-09;10:27;32.2;320.9;0.1;240.4;50.03;30;1649.8
13-12-09;10:30;32.0;322.2;0.2;240.4;50.02;38;1649.8
13-12-09;10:33;32.2;338.5;0.2;238.5;49.98;33;1649.8
13-12-09;10:36;32.2;350.8;0.1;239.5;50.03;23;1649.8
13-12-09;10:39;31.9;323.8;0.1;239.5;50.04;17;1649.9
13-12-09;10:42;32.2;311.5;0.1;239.5;50.02;14;1649.9
13-12-09;10:45;32.0;304.8;0.0;237.5;50.04;10;1649.9
13-12-09;10:48;32.0;287.8;0.0;236.5;50.05;3;1649.9
13-12-09;10:51;31.9;320.6;0.0;239.5;50.03;0;1649.9
13-12-09;10:54;31.9;271.2;0.0;238.5;50.04;0;1649.9
13-12-09;11:09;31.8;306.2;0.0;239.5;50.04;6;1649.9
13-12-09;11:12;31.7;305.2;0.0;239.5;50.03;10;1649.9
13-12-09;11:15;31.6;305.7;0.0;239.5;50.02;6;1649.9
13-12-09;11:18;31.8;306.1;0.0;238.5;50.07;10;1649.9
13-12-09;11:21;31.8;260.8;0.0;239.5;50.02;0;1649.9
13-12-09;11:24;31.7;234.9;0.0;240.4;50.03;3;1649.9
13-12-09;11:33;31.6;309.8;0.1;239.5;50.02;13;1649.9
13-12-09;11:36;31.7;297.5;0.1;240.4;50.05;17;1649.9
13-12-09;11:39;31.8;308.0;0.1;238.5;50.03;17;1649.9
13-12-09;11:42;31.9;345.1;0.2;241.4;50.03;46;1649.9
13-12-09;11:45;31.8;344.9;0.2;239.5;49.99;46;1649.9
13-12-09;11:48;31.9;356.8;0.3;239.5;50.00;51;1649.9
13-12-09;11:51;31.9;367.8;0.3;239.5;50.06;61;1649.9
13-12-09;11:54;32.0;387.0;0.4;239.5;50.01;73;1649.9
13-12-09;11:57;32.2;365.6;0.3;239.5;49.99;53;1649.9
13-12-09;12:00;32.2;352.4;0.2;239.5;49.98;36;1649.9
13-12-09;12:03;31.9;329.5;0.1;239.5;50.00;17;1649.9
13-12-09;12:06;31.9;323.7;0.0;239.5;50.02;4;1649.9
13-12-09;12:09;31.7;318.7;0.0;240.4;50.02;2;1649.9
13-12-09;12:12;31.7;318.8;0.0;240.4;50.05;0;1649.9
13-12-09;12:15;31.5;294.5;0.1;239.5;50.04;16;1649.9
13-12-09;12:18;31.8;332.3;0.2;240.4;50.05;48;1649.9
13-12-09;12:21;31.9;351.8;0.3;238.5;50.05;55;1649.9
13-12-09;12:24;31.9;351.8;0.3;240.4;50.05;58;1649.9
13-12-09;12:27;32.0;372.8;0.4;240.4;50.03;63;1649.9
13-12-09;12:30;32.0;366.7;0.5;240.4;50.03;101;1649.9
13-12-09;12:33;32.0;375.8;0.3;241.4;50.04;52;1649.9
13-12-09;12:36;32.0;343.3;0.3;240.4;50.04;54;1649.9
13-12-09;12:39;32.2;4.8;0.4;240.4;50.04;81;1649.9
13-12-09;12:42;32.3;363.2;0.6;240.4;50.02;121;1649.9
13-12-09;12:45;32.2;371.1;0.8;240.4;50.03;183;1649.9
13-12-09;12:48;32.0;366.5;0.3;241.4;50.04;55;1649.9
13-12-09;12:51;32.3;345.7;0.2;240.4;50.04;45;1649.9
13-12-09;12:54;32.3;356.3;0.1;240.4;50.06;27;1649.9
13-12-09;12:57;32.3;334.4;0.0;238.5;50.03;10;1649.9
13-12-09;13:00;32.4;327.2;0.0;240.4;50.04;10;1649.9
13-12-09;13:03;32.0;245.2;0.0;239.5;50.06;0;1649.9
13-12-09;13:06;32.3;286.5;0.2;239.5;50.04;33;1649.9
13-12-09;13:09;32.2;308.2;0.1;241.4;50.06;23;1649.9
13-12-09;13:12;32.3;349.0;0.2;239.5;50.06;42;1649.9
13-12-09;13:15;32.3;367.8;0.4;240.4;50.04;91;1649.9
13-12-09;13:18;32.5;364.0;0.4;240.4;50.04;83;1649.9
13-12-09;13:21;32.3;354.3;0.2;240.4;50.05;31;1649.9
13-12-09;13:24;32.3;353.4;0.3;240.4;50.04;58;1649.9
13-12-09;13:27;32.4;354.1;0.2;240.4;50.01;46;1649.9
13-12-09;13:30;32.3;354.3;0.3;240.4;50.02;50;1649.9
13-12-09;13:33;32.5;341.6;0.4;240.4;50.02;75;1649.9
13-12-09;13:36;32.5;361.2;0.4;238.5;50.00;88;1649.9
13-12-09;13:39;32.6;370.8;0.3;240.4;50.04;43;1650.0
13-12-09;13:42;32.7;331.3;0.2;241.4;50.02;44;1650.0
13-12-09;13:45;32.5;341.8;0.1;240.4;50.06;22;1650.0
13-12-09;13:48;32.6;326.2;0.1;241.4;50.06;17;1650.0
13-12-09;13:51;32.4;315.2;0.1;240.4;10.05;13;1650.0
13-12-09;13:54;32.5;313.0;0.1;241.4;50.06;17;1650.0
13-12-09;13:57;32.4;322.4;0.1;240.4;50.05;18;1650.0
13-12-09;14:00;32.5;308.4;0.0;241.4;50.06;9;1650.0
13-12-09;14:03;32.4;316.2;0.0;241.4;50.03;1;1650.0
13-12-09;14:06;32.3;203.9;0.0;240.4;50.05;0;1650.0
13-12-09;14:09;32.3;227.3;0.0;240.4;50.05;0;1650.0
13-12-10;07:45;28.3;326.2;0.0;243.4;50.04;8;1650.0
13-12-10;07:48;28.6;345.1;0.1;243.4;50.03;35;1650.0
13-12-10;07:51;29.7;375.0;0.5;243.4;50.03;110;1650.0
13-12-10;07:54;30.1;374.5;0.7;243.4;50.06;138;1650.0
13-12-10;07:57;30.4;388.9;0.7;243.4;50.05;155;1650.0
13-12-10;08:00;30.5;368.1;0.8;243.4;50.05;168;1650.0
13-12-10;08:03;30.3;384.5;0.9;243.4;50.03;198;1650.0
13-12-10;08:06;30.8;386.1;1.0;243.4;49.97;206;1650.0
13-12-10;08:09;30.8;385.5;1.0;243.4;50.04;237;1650.0
13-12-10;08:12;31.1;386.4;1.1;243.4;50.03;255;1650.0
13-12-10;08:15;31.2;389.9;1.2;243.4;50.02;293;1650.0
13-12-10;08:18;31.5;388.9;1.3;244.3;50.04;326;1650.1
13-12-10;08:21;31.6;389.6;1.5;244.3;50.05;357;1650.1
13-12-10;08:24;31.6;393.0;1.6;244.3;50.06;380;1650.1
13-12-10;08:27;31.8;386.1;1.7;244.3;50.05;403;1650.1
13-12-10;08:30;32.0;385.1;1.8;244.3;50.04;407;1650.1
13-12-10;08:33;32.2;390.3;1.8;244.3;50.03;437;1650.2
13-12-10;08:36;32.4;391.9;2.0;242.4;50.05;474;1650.2
13-12-10;08:39;32.5;392.1;2.0;244.3;50.03;491;1650.2
13-12-10;08:42;32.7;386.4;2.1;243.4;50.04;514;1650.2
13-12-10;08:45;33.1;393.6;2.2;244.3;50.06;535;1650.3
13-12-10;08:48;33.1;388.7;2.3;244.3;50.03;558;1650.3
13-12-10;08:51;33.0;385.8;2.4;244.3;50.06;587;1650.3
13-12-10;08:54;33.3;376.3;2.4;244.3;50.04;595;1650.3
13-12-10;08:57;33.5;378.6;2.7;244.3;50.03;635;1650.4
13-12-10;09:00;33.7;379.9;2.6;244.3;50.02;634;1650.4
13-12-10;09:03;33.8;383.2;2.8;244.3;50.01;683;1650.4
13-12-10;09:06;33.9;381.1;2.8;242.4;50.02;672;1650.5
13-12-10;09:09;34.0;376.1;2.9;243.4;50.04;711;1650.5
13-12-10;09:12;34.2;377.9;3.0;244.3;50.04;741;1650.5
13-12-10;09:15;34.4;380.7;3.0;243.4;50.04;721;1650.6
13-12-10;09:18;34.5;384.3;3.1;244.3;50.07;757;1650.6
13-12-10;09:21;34.5;374.4;3.2;245.3;50.05;776;1650.7
13-12-10;09:24;34.9;374.2;3.0;244.3;50.04;725;1650.7
13-12-10;09:27;34.8;377.4;3.3;244.3;50.05;791;1650.7
13-12-10;09:30;35.2;379.6;3.3;245.3;50.06;822;1650.8
13-12-10;09:33;35.0;371.6;3.5;246.3;49.99;829;1650.8
13-12-10;09:36;35.5;378.2;3.6;245.3;50.07;883;1650.9
13-12-10;09:39;35.3;378.5;3.4;244.3;50.04;826;1650.9
13-12-10;09:42;35.9;381.2;3.7;245.3;50.00;868;1650.9
13-12-10;09:45;35.7;368.1;3.5;244.3;50.07;863;1651.0
13-12-10;09:48;35.9;366.7;4.0;245.3;50.05;970;1651.0
13-12-10;09:51;36.0;372.5;4.1;245.3;50.05;971;1651.1
13-12-10;09:54;36.2;370.4;3.6;245.3;50.02;893;1651.1
13-12-10;09:57;36.1;366.5;4.0;246.3;50.01;970;1651.2
13-12-10;10:00;36.4;371.3;4.0;246.3;50.02;970;1651.2
13-12-10;10:03;36.1;365.1;1.2;243.4;50.04;291;1651.2
13-12-10;10:06;36.3;353.4;2.8;245.3;50.06;677;1651.3
13-12-10;10:09;35.9;306.8;2.4;245.3;50.05;586;1651.3
13-12-10;10:12;36.1;382.4;4.0;246.3;50.06;974;1651.3
13-12-10;10:15;36.7;374.2;4.0;246.3;50.06;962;1651.4
13-12-10;10:18;36.5;370.8;4.4;246.3;50.07;1079;1651.4
13-12-10;10:21;37.1;361.6;4.4;246.3;50.06;1078;1651.5
13-12-10;10:24;37.2;365.4;4.4;245.3;50.06;1060;1651.5
13-12-10;10:27;37.6;361.6;4.3;246.3;50.03;1054;1651.6
13-12-10;10:30;37.7;363.4;4.6;246.3;50.04;1126;1651.6
13-12-10;10:33;37.7;362.5;4.4;245.3;50.03;1088;1651.7
13-12-10;10:36;38.2;364.8;4.6;246.3;50.06;1107;1651.8
13-12-10;10:39;38.3;361.5;4.4;246.3;50.05;1102;1651.8
13-12-10;10:42;38.4;356.8;4.7;246.3;50.06;1131;1651.9
13-12-10;10:45;38.4;351.7;4.2;245.3;50.05;1043;1651.9
13-12-10;10:48;38.5;346.2;4.7;246.3;50.03;1139;1652.0
13-12-10;10:51;38.5;358.7;4.6;246.3;50.04;1138;1652.0
13-12-10;10:54;38.7;360.7;4.6;246.3;50.04;1142;1652.1
13-12-10;10:57;38.9;354.3;4.7;246.3;50.03;1150;1652.1
13-12-10;11:00;39.1;356.5;5.0;246.3;50.00;1206;1652.2
13-12-10;11:03;39.1;361.9;5.0;246.3;50.01;1223;1652.3
13-12-10;11:06;39.2;352.8;5.0;247.3;50.03;1198;1652.3
13-12-10;11:09;39.3;350.3;4.8;247.3;50.03;1186;1652.4
13-12-10;11:12;39.3;349.8;5.0;247.3;50.00;1233;1652.4
13-12-10;11:15;39.7;354.4;0.0;246.3;50.00;1208;1652.5
13-12-10;11:18;39.5;354.9;5.1;247.3;49.97;1215;1652.6
13-12-10;11:21;39.5;355.2;5.0;246.3;50.03;1227;1652.6
13-12-10;11:24;39.9;353.3;5.1;245.3;50.02;1230;1652.7
13-12-10;11:27;40.1;350.9;5.0;246.3;50.03;1209;1652.7
13-12-10;11:30;40.0;358.3;4.9;245.3;50.04;1190;1652.8
13-12-10;11:33;39.9;352.5;5.0;245.3;50.06;1228;1652.9
13-12-10;11:36;39.9;355.2;5.0;245.3;50.05;1202;1652.9
13-12-10;11:39;40.0;356.6;5.0;246.3;50.05;1233;1653.0
13-12-10;11:42;39.9;350.8;5.1;245.3;50.03;1233;1653.0
13-12-10;11:45;39.8;349.2;5.0;246.3;50.04;1209;1653.1
13-12-10;11:48;39.8;352.8;4.9;247.3;50.03;1176;1653.2
13-12-10;11:51;40.0;350.9;4.9;247.3;50.05;1208;1653.2
13-12-10;11:54;40.1;358.7;4.8;246.3;50.07;1192;1653.3
13-12-10;11:57;40.1;347.3;4.8;246.3;50.05;1170;1653.3
13-12-10;12:00;40.0;349.0;4.9;246.3;50.00;1176;1653.4
13-12-10;12:03;40.2;349.9;5.1;245.3;50.04;1219;1653.5
13-12-10;12:06;40.2;350.6;4.9;247.3;50.05;1214;1653.5
13-12-10;12:09;40.4;353.1;5.1;383.4;50.05;1246;1653.6
13-12-10;12:12;40.5;343.0;4.8;246.3;50.06;1170;1653.7
13-12-10;12:15;39.5;364.4;2.5;244.3;50.04;601;1653.7
13-12-10;12:18;39.7;339.2;3.3;244.3;50.05;831;1653.7
13-12-10;12:21;39.4;368.4;3.0;245.3;50.03;755;1653.8
13-12-10;12:24;39.5;325.6;4.8;245.3;50.05;1153;1653.8
13-12-10;12:27;39.9;354.7;4.7;245.3;50.06;1155;1653.9
13-12-10;12:30;39.8;350.3;4.6;244.3;10.05;1109;1653.9
13-12-10;12:33;40.1;352.5;4.9;244.3;50.06;1185;1654.0
13-12-10;12:36;40.0;352.2;4.8;244.3;50.05;1158;1654.1
13-12-10;12:39;40.1;356.9;4.9;246.3;50.07;1192;1654.1
13-12-10;12:42;40.5;347.1;5.1;246.3;50.05;1264;1654.2
13-12-10;12:45;40.4;354.4;4.7;246.3;50.06;1144;1654.2
13-12-10;12:48;40.1;336.6;2.9;244.3;50.06;713;1654.3
13-12-10;12:51;39.9;352.1;4.9;246.3;50.05;1200;1654.3
13-12-10;12:54;40.1;350.8;4.9;246.3;50.04;1217;1654.4
13-12-10;12:57;40.4;4.8;5.0;246.3;50.04;1231;1654.5
13-12-10;13:00;39.8;365.7;1.4;242.4;50.01;344;1654.5
13-12-10;13:03;38.9;344.0;1.3;243.4;50.05;314;1654.5
13-12-10;13:06;38.4;362.2;1.2;243.4;50.06;292;1654.5
13-12-10;13:09;38.2;357.2;1.2;244.3;50.04;284;1654.5
13-12-10;13:12;37.7;370.6;1.6;244.3;50.06;377;1654.6
