data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-12-10;13:15;38.0;365.7;1.9;243.4;50.05;469;1654.6
13-12-10;13:18;37.8;383.9;3.5;245.3;50.02;870;1654.6
13-12-10;13:21;37.9;386.5;2.9;243.4;49.99;686;1654.7
13-12-10;13:24;37.7;386.8;2.7;244.3;50.05;656;1654.7
13-12-10;13:27;37.7;363.4;2.7;244.3;50.03;631;1654.7
13-12-10;13:30;37.7;358.4;2.2;243.4;50.06;519;1654.8
13-12-10;13:33;37.5;375.4;1.5;243.4;50.01;366;1654.8
13-12-10;13:36;36.8;362.4;0.8;243.4;50.01;177;1654.8
13-12-10;13:39;36.5;369.7;0.7;243.4;50.02;151;1654.8
13-12-10;13:42;36.2;365.1;0.8;242.4;50.02;164;1654.8
13-12-10;13:45;36.0;368.9;0.8;242.4;50.02;164;1654.8
13-12-10;13:48;35.9;363.1;0.8;243.4;50.02;162;1654.8
13-12-10;13:51;35.7;370.0;0.8;242.4;50.03;172;1654.8
13-12-10;13:54;35.5;376.4;0.8;243.4;50.05;181;1654.8
13-12-10;13:57;35.4;374.7;0.8;242.4;50.04;181;1654.8
13-12-10;14:00;35.0;369.7;0.8;242.4;49.99;190;1654.9
13-12-10;14:03;34.9;387.1;1.0;242.4;50.03;229;1654.9
13-12-10;14:06;34.8;374.1;1.2;243.4;50.0;242;1654.9
13-12-10;14:09;34.6;365.1;0.7;242.4;50.04;152;1654.9
13-12-10;14:12;34.6;375.2;0.6;242.4;50.07;119;1654.9
13-12-10;14:15;34.5;372.3;0.5;243.4;50.05;96;1654.9
13-12-10;14:18;34.2;360.6;0.5;241.4;50.02;109;1654.9
13-12-10;14:21;34.1;361.9;0.5;243.4;50.04;110;1654.9
13-12-10;14:24;34.1;368.4;0.5;242.4;49.99;100;1654.9
13-12-10;14:27;33.9;356.8;0.3;242.4;50.03;57;1654.9
13-12-10;14:30;33.8;363.7;0.1;242.4;50.04;35;1654.9
13-12-10;14:33;33.7;356.1;0.1;240.4;50.04;22;1654.9
13-12-10;14:36;33.5;344.5;0.1;242.4;50.05;19;1654.9
13-12-10;14:39;33.5;336.0;0.1;241.4;50.07;17;1654.9
13-12-10;14:42;33.4;341.3;0.0;241.4;50.03;12;1654.9
13-12-10;14:45;33.3;327.5;0.0;242.4;50.03;8;1654.9
13-12-10;14:48;33.2;319.1;0.0;242.4;50.02;4;1654.9
13-12-10;14:51;33.0;323.2;0.0;241.4;49.99;3;1654.9
13-12-10;14:54;33.1;306.7;0.0;242.4;50.04;6;1654.9
13-12-10;14:57;33.0;319.1;0.0;243.4;50.07;7;1654.9
13-12-10;15:00;32.9;322.4;0.0;242.4;50.07;8;1654.9
13-12-10;15:03;32.9;319.0;0.0;243.4;50.06;3;1654.9
13-12-10;15:06;32.7;224.7;0.0;243.4;50.06;1;1654.9
13-12-10;15:09;32.6;155.2;0.0;242.4;50.04;0;1654.9
13-12-11;08:33;28.3;331.2;0.0;242.4;50.10;8;1654.9
13-12-11;08:36;28.6;336.4;0.1;241.4;50.03;17;1654.9
13-12-11;08:39;29.4;327.9;0.1;241.4;50.04;25;1654.9
13-12-11;08:42;29.4;343.0;0.1;240.4;50.02;34;1654.9
13-12-11;08:45;29.7;;0.3;243.4;50.03;54;1654.9
13-12-11;08:48;30.2;365.6;0.3;243.4;50.07;50;1654.9
13-12-11;08:51;30.3;365.0;0.1;242.4;50.08;18;1654.9
13-12-11;08:54;30.3;338.6;0.0;243.4;50.05;12;1654.9
13-12-11;08:57;30.3;340.2;0.1;243.4;50.03;15;1654.9
13-12-11;09:00;30.4;343.0;0.1;241.4;50.02;17;1654.9
13-12-11;09:03;30.3;347.0;0.1;242.4;50.03;12;1654.9
13-12-11;09:06;30.5;334.2;0.1;244.3;50.06;11;1654.9
13-12-11;09:09;30.7;305.7;0.0;243.4;50.06;11;1654.9
13-12-11;09:12;30.7;301.3;0.0;243.4;50.04;12;1654.9
13-12-11;09:15;30.7;300.2;0.0;242.4;50.03;10;1654.9
13-12-11;09:18;30.8;316.1;0.1;241.4;50.05;11;1654.9
13-12-11;09:21;30.8;316.2;0.1;242.4;50.01;11;1654.9
13-12-11;09:24;31.0;305.8;0.0;242.4;50.03;8;1654.9
13-12-11;09:27;30.9;318.7;0.0;243.4;50.02;4;1654.9
13-12-11;09:30;30.9;311.1;0.0;243.4;50.06;7;1654.9
13-12-11;09:33;30.9;289.7;0.0;243.4;50.05;5;1654.9
13-12-11;09:36;30.9;291.2;0.0;243.4;50.05;5;1654.9
13-12-11;09:39;31.0;300.8;0.0;243.4;50.06;8;1654.9
13-12-11;09:42;31.1;313.0;0.1;243.4;50.04;17;1654.9
13-12-11;09:45;31.2;316.6;0.0;243.4;50.0;13;1654.9
13-12-11;09:48;31.1;320.8;0.1;243.4;50.01;13;1654.9
13-12-11;09:51;31.2;329.5;0.1;243.4;50.04;24;1655.0
13-12-11;09:54;31.4;341.1;0.1;244.3;50.04;28;1655.0
13-12-11;09:57;31.2;343.9;0.2;244.3;50.02;34;1655.0
13-12-11;10:00;31.4;347.4;0.2;244.3;50.03;40;1655.0
13-12-11;10:03;31.6;366.6;0.2;241.4;50.04;41;1655.0
13-12-11;10:06;31.5;339.9;0.2;244.3;50.07;42;1655.0
13-12-11;10:09;31.5;348.1;0.2;242.4;50.05;35;1655.0
13-12-11;10:12;31.6;337.2;0.2;244.3;50.04;42;1655.0
13-12-11;10:15;31.7;344.9;0.1;244.3;50.03;29;1655.0
13-12-11;10:18;31.7;343.3;0.1;244.3;50.04;25;1655.0
13-12-11;10:21;31.5;330.7;0.1;243.4;50.06;29;1655.0
13-12-11;10:24;31.7;338.6;0.1;243.4;50.05;32;1655.0
13-12-11;10:27;31.7;350.5;0.2;243.4;50.04;36;1655.0
13-12-11;10:30;31.8;361.5;0.1;243.4;50.05;29;1655.0
13-12-11;10:33;31.8;327.2;0.1;243.4;50.05;27;1655.0
13-12-11;10:36;31.9;366.0;0.3;383.4;50.01;42;1655.0
13-12-11;10:39;31.9;369.7;0.2;243.4;50.03;51;1655.0
13-12-11;10:42;32.0;380.2;0.2;241.4;50.04;45;1655.0
13-12-11;10:45;32.0;364.5;0.3;242.4;50.10;61;1655.0
13-12-11;10:48;32.0;352.8;0.4;242.4;50.06;76;1655.0
13-12-11;10:51;32.0;381.4;0.3;242.4;50.07;54;1655.0
13-12-11;10:54;32.3;360.7;0.4;241.4;50.06;78;1655.0
13-12-11;10:57;32.2;368.1;0.4;242.4;50.01;79;1655.0
13-12-11;11:00;32.2;353.4;0.4;242.4;50.00;67;1655.0
13-12-11;11:03;32.4;370.6;0.4;242.4;50.03;74;1655.0
13-12-11;11:06;32.3;366.2;0.2;242.4;50.05;49;1655.0
13-12-11;11:09;32.2;355.0;0.1;242.4;50.02;24;1655.0
13-12-11;11:12;32.0;366.5;0.2;241.4;50.02;29;1655.0
13-12-11;11:15;32.2;372.2;0.4;242.4;50.02;70;1655.0
13-12-11;11:18;32.3;369.8;0.2;243.4;50.06;44;1655.0
13-12-11;11:21;32.2;369.4;0.1;243.4;50.05;35;1655.0
13-12-11;11:24;32.3;368.4;0.2;243.4;50.04;38;1655.0
13-12-11;11:27;32.2;357.2;0.1;243.4;50.03;32;1655.0
13-12-11;11:30;32.3;360.0;0.2;243.4;50.04;34;1655.0
13-12-11;11:33;32.3;366.9;0.2;243.4;50.04;41;1655.0
13-12-11;11:36;32.2;356.6;0.2;243.4;50.05;38;1655.0
13-12-11;11:39;32.2;350.8;0.1;242.4;50.04;27;1655.0
13-12-11;11:42;32.2;329.2;0.1;242.4;50.05;33;1655.0
13-12-11;11:45;32.3;332.9;0.1;242.4;50.04;28;1655.0
13-12-11;11:48;32.3;326.5;0.1;243.4;50.04;25;1655.0
13-12-11;11:51;32.4;341.3;0.2;243.4;50.06;43;1655.0
13-12-11;11:54;32.4;329.0;0.2;243.4;50.05;42;1655.0
13-12-11;11:57;32.4;347.4;0.3;343.4;50.07;53;1655.0
13-12-11;12:00;32.4;354.4;0.4;242.4;50.01;74;1655.0
13-12-11;12:03;32.4;379.1;0.4;240.4;50.04;73;1655.0
13-12-11;12:06;32.3;373.8;0.2;243.4;50.03;45;1655.0
13-12-11;12:09;32.5;356.5;0.4;243.4;50.08;65;1655.0
13-12-11;12:12;32.5;337.6;0.2;241.4;50.06;37;1655.1
13-12-11;12:15;32.4;341.7;0.2;241.4;50.06;42;1655.1
13-12-11;12:18;32.4;328.5;0.1;242.4;50.06;27;1655.1
13-12-11;12:21;32.3;331.4;0.1;243.4;50.07;21;1655.1
13-12-11;12:24;32.4;309.3;0.1;244.3;50.05;25;1655.1
13-12-11;12:27;32.3;319.6;0.1;243.4;50.05;19;1655.1
13-12-11;12:30;32.4;314.7;0.0;241.4;50.01;11;1655.1
13-12-11;12:33;32.4;315.5;0.0;243.4;50.02;11;1655.1
13-12-11;12:36;32.4;296.1;0.1;243.4;50.02;13;1655.1
13-12-11;12:39;32.4;309.5;0.0;244.3;50.04;12;1655.1
13-12-11;12:42;32.4;312.1;0.1;243.4;50.03;13;1655.1
13-12-11;12:45;32.4;323.4;0.1;243.4;50.04;25;1655.1
13-12-11;12:48;32.3;325.6;0.0;244.3;50.05;12;1655.1
13-12-11;12:51;32.4;300.4;0.0;245.3;50.05;9;1655.1
13-12-11;12:54;32.3;295.6;0.0;244.3;50.06;9;1655.1
13-12-11;12:57;32.3;275.6;0.0;244.3;50.02;11;1655.1
13-12-11;13:00;32.3;289.7;0.0;243.4;50.01;6;1655.1
13-12-11;13:03;32.2;292.6;0.0;243.4;50.06;4;1655.1
13-12-11;13:06;32.3;301.1;0.0;243.4;50.06;7;1655.1
13-12-11;13:09;32.2;316.5;0.0;243.4;50.06;10;1655.1
13-12-11;13:12;32.3;317.7;0.0;243.4;50.05;1;1655.1
13-12-11;13:15;32.2;186.4;0.0;242.4;50.05;1;1655.1
13-12-11;13:18;32.0;222.6;0.0;243.4;50.04;1;1655.1
13-12-11;13:21;32.2;243.8;0.0;242.4;50.05;1;1655.1
13-12-11;13:24;32.0;236.8;0.0;242.4;50.03;1;1655.1
13-12-11;13:27;32.0;249.9;0.0;244.3;50.03;1;1655.1
13-12-11;13:30;31.9;290.7;0.0;242.4;50.01;0;1655.1
13-12-11;13:33;31.9;265.8;0.0;242.4;50.03;0;1655.1
13-12-11;13:36;31.8;256.4;0.0;242.4;50.02;0;1655.1
13-12-11;13:39;31.8;220.3;0.0;242.4;50.00;0;1655.1
13-12-11;13:42;31.8;235.5;0.0;243.4;50.05;0;1655.1
13-12-11;13:45;31.8;248.8;0.0;243.4;50.02;0;1655.1
13-12-11;13:48;31.8;237.7;0.0;242.4;50.05;0;1655.1
13-12-11;13:51;31.8;260.7;0.0;242.4;50.05;0;1655.1
13-12-11;13:54;31.7;328.7;0.0;243.4;50.05;0;1655.1
13-12-11;13:57;31.7;335.1;0.0;243.4;50.06;0;1655.1
13-12-11;14:00;31.7;335.5;0.0;244.3;50.03;0;1655.1
13-12-11;14:03;31.7;335.5;0.0;243.4;50.04;0;1655.1
13-12-11;14:06;31.6;335.4;0.0;243.4;50.02;0;1655.1
13-12-11;14:09;31.6;335.5;0.0;244.3;50.04;0;1655.1
13-12-11;14:12;31.6;310.5;0.0;241.4;50.02;0;1655.1
13-12-11;14:15;31.6;240.5;0.0;242.4;50.02;0;1655.1
13-12-11;14:18;31.6;175.0;0.0;243.4;50.04;0;1655.1
13-12-11;14:21;31.5;106.7;0.0;243.4;50.04;0;1655.1
13-12-11;14:24;31.5;159.0;0.0;243.4;50.03;0;1655.1
13-12-11;14:27;31.5;228.8;0.0;242.4;50.01;0;1655.1
13-12-11;14:30;31.5;293.8;0.1;242.4;50.03;0;1655.1
13-12-11;14:33;31.5;291.2;0.0;240.4;50.03;0;1655.1
13-12-11;14:36;31.5;276.1;0.0;242.4;50.04;0;1655.1
13-12-11;14:39;31.5;269.3;0.0;242.4;50.04;0;1655.1
13-12-11;14:42;31.4;274.5;0.0;244.3;50.06;0;1655.1
13-12-11;14:45;31.4;254.4;0.0;244.3;50.07;0;1655.1
13-12-11;14:48;31.4;248.2;0.0;245.3;50.07;0;1655.1
13-12-11;14:51;31.4;218.7;0.0;243.4;50.07;0;1655.1
13-12-11;14:54;31.4;204.4;0.0;244.3;50.08;0;1655.1
13-12-11;14:57;31.2;194.0;0.0;243.4;50.03;0;1655.1
13-12-11;15:00;31.2;182.3;0.0;244.3;50.04;0;1655.1
13-12-12;09:12;29.4;326.6;0.0;243.4;50.03;4;1655.1
13-12-12;09:15;29.4;307.9;0.0;243.4;50.02;6;1655.1
13-12-12;09:18;29.7;283.5;0.0;243.4;50.02;4;1655.1
13-12-12;09:21;30.1;291.3;0.0;242.4;50.03;6;1655.1
13-12-12;09:24;30.1;296.1;0.0;239.5;50.04;6;1655.1
13-12-12;09:27;30.2;297.5;0.0;242.4;50.02;8;1655.1
13-12-12;09:30;30.3;292.3;0.0;243.4;50.03;8;1655.1
13-12-12;09:33;30.3;292.6;0.0;244.3;50.04;7;1655.1
13-12-12;09:36;30.4;309.0;0.0;243.4;50.04;7;1655.1
13-12-12;09:39;30.5;300.1;0.0;243.4;50.06;7;1655.1
13-12-12;09:42;30.5;301.9;0.0;242.4;50.03;8;1655.1
13-12-12;09:45;30.8;299.1;0.0;243.4;50.04;7;1655.1
13-12-12;09:48;30.7;292.8;0.0;243.4;50.04;6;1655.1
13-12-12;09:51;30.8;296.7;0.0;243.4;50.03;9;1655.1
13-12-12;09:54;30.8;295.1;0.0;243.4;50.04;8;1655.1
13-12-12;09:57;30.8;300.5;0.0;242.4;49.95;7;1655.1
13-12-12;10:00;31.0;301.4;0.0;243.4;50.00;8;1655.1
13-12-12;10:03;30.9;298.2;0.0;243.4;50.00;10;1655.1
13-12-12;10:06;31.0;298.2;0.0;243.4;49.97;11;1655.1
13-12-12;10:09;30.9;302.7;0.0;243.4;50.03;11;1655.1
13-12-12;10:12;30.8;320.9;0.0;243.4;50.03;10;1655.1
13-12-12;10:15;31.0;308.0;0.0;243.4;50.02;12;1655.1
13-12-12;10:18;31.1;312.4;0.0;244.3;50.03;13;1655.1
13-12-12;10:21;31.0;320.2;0.0;243.4;50.04;11;1655.1
13-12-12;10:24;31.1;310.4;0.0;243.4;50.04;11;1655.1
13-12-12;10:27;31.0;305.7;0.0;242.4;50.03;9;1655.1
13-12-12;10:30;31.2;319.4;0.1;242.4;50.02;15;1655.1
13-12-12;10:33;31.2;321.5;0.1;242.4;50.04;18;1655.1
13-12-12;10:36;31.2;337.6;0.1;243.4;50.05;24;1655.1
13-12-12;10:39;31.4;320.2;0.1;243.4;50.06;20;1655.1
13-12-12;10:42;31.4;320.2;0.1;242.4;50.03;19;1655.1
13-12-12;10:45;31.5;321.0;0.1;242.4;50.02;20;1655.1
13-12-12;10:48;31.6;316.6;0.1;243.4;50.06;24;1655.1
13-12-12;10:51;31.7;324.1;0.1;242.4;50.04;22;1655.1
13-12-12;10:54;31.7;323.5;0.1;242.4;50.02;22;1655.1
13-12-12;10:57;31.6;324.6;0.1;242.4;50.03;15;1655.1
13-12-12;11:00;31.5;318.7;0.1;243.4;50.00;17;1655.1
13-12-12;11:03;31.8;329.2;0.1;243.4;49.98;16;1655.1
13-12-12;11:06;31.7;324.7;0.1;243.4;50.01;16;1655.1
13-12-12;11:09;31.7;316.6;0.1;242.4;50.01;12;1655.1
13-12-12;11:12;31.6;321.8;0.1;242.4;50.03;15;1655.1
13-12-12;11:15;31.7;327.8;0.1;242.4;49.99;20;1655.1
13-12-12;11:18;31.7;332.2;0.1;242.4;50.01;23;1655.1
13-12-12;11:21;31.7;331.7;0.1;242.4;50.0;23;1655.1
13-12-12;11:24;31.7;331.2;0.1;243.4;50.01;26;1655.1
13-12-12;11:27;31.9;337.3;0.1;242.4;49.99;28;1655.1
13-12-12;11:30;31.8;339.9;0.1;241.4;49.98;26;1655.1
13-12-12;11:33;31.9;332.6;0.1;242.4;50.01;23;1655.1
13-12-12;11:36;32.0;336.7;0.1;242.4;50.04;29;1655.1
13-12-12;11:39;32.0;330.4;0.1;243.4;50.01;26;1655.1
13-12-12;11:42;31.9;334.5;0.1;242.4;50.02;24;1655.1
13-12-12;11:45;31.9;350.3;0.1;242.4;50.05;23;1655.1
13-12-12;11:48;31.9;355.8;0.1;242.4;50.04;26;1655.1
13-12-12;11:51;31.9;353.6;0.2;243.4;49.97;24;1655.1
13-12-12;11:54;32.2;337.6;0.1;241.4;50.02;27;1655.1
13-12-12;11:57;31.9;333.3;0.1;242.4;50.04;24;1655.1
13-12-12;12:00;32.0;317.1;0.1;242.4;50.01;24;1655.1
13-12-12;12:03;32.0;324.7;0.2;242.4;50.00;25;1655.1
13-12-12;12:06;32.0;331.6;0.1;240.4;50.04;26;1655.1
13-12-12;12:09;32.0;328.7;0.1;242.4;50.05;24;1655.1
13-12-12;12:12;32.2;333.6;0.1;242.4;50.03;25;1655.1
13-12-12;12:15;32.2;337.2;0.1;242.4;50.04;24;1655.1
13-12-12;12:18;32.2;315.2;0.1;243.4;50.05;24;1655.1
13-12-12;12:21;32.2;325.6;0.1;243.4;50.04;27;1655.1
13-12-12;12:24;32.2;338.0;0.1;243.4;50.06;21;1655.1
13-12-12;12:27;32.3;319.7;0.1;243.4;50.04;21;1655.1
13-12-12;12:30;32.3;325.3;0.1;243.4;50.01;21;1655.1
13-12-12;12:33;32.0;324.9;0.1;242.4;50.01;19;1655.1
13-12-12;12:36;32.2;333.6;0.1;243.4;50.02;20;1655.1
13-12-12;12:39;31.9;331.4;0.1;243.4;50.06;15;1655.1
13-12-12;12:42;32.0;325.4;0.1;243.4;50.06;18;1655.1
13-12-12;12:45;31.9;316.1;0.0;242.4;50.04;16;1655.1
13-12-12;12:48;31.8;321.6;0.1;242.4;50.07;14;1655.1
13-12-12;12:51;31.7;316.4;0.1;243.4;50.05;14;1655.1
13-12-12;12:54;31.7;311.8;0.1;243.4;50.04;11;1655.1
13-12-12;12:57;31.7;314.7;0.0;243.4;50.02;14;1655.1
13-12-12;13:00;31.6;314.0;0.0;243.4;50.03;11;1655.1
13-12-12;13:03;31.6;314.5;0.0;242.4;50.02;12;1655.1
13-12-12;13:06;31.7;303.2;0.0;242.4;50.02;9;1655.1
13-12-12;13:09;31.6;312.8;0.1;243.4;50.03;14;1655.1
13-12-12;13:12;31.7;308.3;0.1;241.4;50.04;13;1655.1
13-12-12;13:15;31.7;321.2;0.0;242.4;50.05;11;1655.1
13-12-12;13:18;31.7;305.1;0.0;242.4;50.05;11;1655.1
13-12-12;13:21;31.8;296.0;0.0;242.4;50.08;9;1655.1
13-12-12;13:24;31.7;305.4;0.0;242.4;50.06;11;1655.1
13-12-12;13:27;31.7;305.2;0.0;242.4;50.02;9;1655.1
13-12-12;13:30;31.7;281.1;0.0;243.4;50.02;7;1655.1
13-12-12;13:33;31.7;307.4;0.0;243.4;50.04;5;1655.1
13-12-12;13:36;31.7;294.8;0.0;242.4;50.01;9;1655.1
13-12-12;13:39;31.7;298.9;0.0;243.4;50.02;8;1655.1
13-12-12;13:42;31.7;294.8;0.0;242.4;50.00;7;1655.1
13-12-12;13:45;31.9;300.4;0.0;242.4;50.02;8;1655.1
13-12-12;13:48;31.7;291.3;0.0;244.3;50.03;6;1655.1
13-12-12;13:51;31.9;307.3;0.0;243.4;50.04;8;1655.1
13-12-12;13:54;31.7;298.2;0.0;243.4;50.04;5;1655.1
13-12-12;13:57;31.8;304.5;0.0;244.3;50.01;6;1655.1
13-12-12;14:00;31.7;304.6;0.0;244.3;50.04;5;1655.1
13-12-12;14:03;31.7;305.8;0.0;243.4;50.04;3;1655.1
13-12-12;14:06;31.8;299.8;0.0;243.4;50.03;2;1655.1
13-12-12;14:09;31.7;316.1;0.0;243.4;50.00;1;1655.1
13-12-12;14:12;31.7;300.2;0.0;242.4;50.02;0;1655.1
13-12-12;14:15;31.7;305.5;0.0;244.3;50.01;0;1655.1
13-12-12;14:18;31.6;330.6;0.0;243.4;50.03;2;1655.1
13-12-12;14:21;31.6;299.5;0.0;243.4;50.02;1;1655.1
13-12-12;14:24;31.6;215.7;0.0;243.4;50.01;1;1655.1
13-12-12;14:27;31.5;163.3;0.0;243.4;49.98;0;1655.1
13-12-12;14:30;31.5;102.0;0.0;241.4;49.99;0;1655.1
13-12-12;14:33;31.5;170.2;0.0;243.4;50.01;0;1655.1
13-12-12;14:36;31.5;238.0;0.0;242.4;50.03;0;1655.1
13-12-12;14:39;31.5;302.9;0.0;242.4;50.04;0;1655.1
13-12-12;14:42;31.5;325.3;0.0;243.4;50.00;0;1655.1
13-12-12;14:45;31.4;320.0;0.0;243.4;50.03;0;1655.1
13-12-12;14:48;31.4;307.6;0.0;242.4;50.02;0;1655.1
13-12-12;14:51;31.4;297.3;0.0;243.4;50.04;0;1655.1
13-12-12;14:54;31.4;287.2;0.0;243.4;50.03;0;1655.1
13-12-12;14:57;31.4;269.8;0.0;243.4;50.03;0;1655.1
13-12-12;15:00;31.2;251.2;0.0;243.4;50.02;0;1655.1
13-12-12;15:03;31.2;231.7;0.0;243.4;50.03;0;1655.1
13-12-12;15:06;31.2;208.0;0.0;243.4;50.04;0;1655.1
13-12-12;15:09;31.2;194.0;0.0;243.4;50.03;0;1655.1
13-12-13;08:00;27.9;339.1;0.0;243.4;50.08;10;1655.1
13-12-13;08:03;28.6;352.7;0.1;244.3;50.05;16;1655.1
13-12-13;08:06;29.0;352.2;0.1;243.4;50.02;13;1655.1
13-12-13;08:09;29.0;320.0;0.1;242.4;50.05;16;1655.1
13-12-13;08:12;29.0;298.5;0.1;243.4;50.02;22;1655.1
13-12-13;08:15;29.4;362.5;0.3;244.3;50.03;49;1655.1
13-12-13;08:18;29.7;347.3;0.1;242.4;49.98;29;1655.1
13-12-13;08:21;30.2;336.9;0.2;243.4;49.97;34;1655.1
13-12-13;08:24;30.1;340.7;0.1;243.4;50.03;24;1655.1
13-12-13;08:27;30.3;351.8;0.2;243.4;50.03;40;1655.1
13-12-13;08:30;30.4;359.3;0.2;244.3;50.04;44;1655.1
13-12-13;08:33;30.5;347.0;0.4;244.3;50.06;67;1655.2
13-12-13;08:36;30.8;363.1;0.4;38..4;50.07;76;1655.2
13-12-13;08:39;30.7;393.6;0.9;242.4;50.11;205;1655.2
13-12-13;08:42;31.1;397.1;1.1;244.3;50.03;287;1655.2
13-12-13;08:45;31.5;365.3;1.1;242.4;50.04;247;1655.2
13-12-13;08:48;31.6;371.4;1.5;245.3;50.03;353;1655.2
13-12-13;08:51;31.7;387.8;1.0;244.3;50.05;226;1655.2
13-12-13;08:54;31.8;394.1;1.4;245.3;50.07;347;1655.2
13-12-13;08:57;50.0;376.6;1.4;245.3;50.02;342;1655.2
13-12-13;09:00;32.3;384.9;2.6;242.4;50.06;621;1655.3
13-12-13;09:03;32.5;381.5;2.3;244.3;50.05;544;1655.3
13-12-13;09:06;32.9;384.3;2.4;244.3;50.04;583;1655.3
13-12-13;09:09;33.1;369.7;2.6;244.3;50.04;637;1655.4
13-12-13;09:12;33.3;382.4;2.4;245.3;50.01;584;1655.4
13-12-13;09:15;33.4;371.7;2.7;244.3;50.02;673;1655.4
13-12-13;09:18;33.7;366.3;2.7;244.3;50.03;644;1655.4
13-12-13;09:21;33.8;366.2;2.7;243.4;50.05;650;1655.5
13-12-13;09:24;34.0;368.9;2.9;245.3;50.03;721;1655.5
13-12-13;09:27;34.2;373.2;2.7;245.3;50.04;660;1655.5
13-12-13;09:30;34.2;369.4;3.0;245.3;50.05;740;1655.6
13-12-13;09:33;34.6;372.5;3.0;245.3;50.04;711;1655.6
13-12-13;09:36;34.4;375.1;2.8;245.3;50.06;705;1655.6
13-12-13;09:39;34.9;366.6;3.3;244.3;50.07;818;1655.7
13-12-13;09:42;35.0;376.4;3.5;246.3;50.04;856;1655.7
13-12-13;09:45;35.2;364.4;3.5;246.3;50.05;866;1655.8
13-12-13;09:48;35.5;372.5;3.6;245.3;50.05;889;1655.8
13-12-13;09:51;36.0;368.4;3.8;246.3;50.00;918;1655.9
13-12-13;09:54;36.1;364.7;3.8;246.3;50.05;914;1655.9
13-12-13;09:57;36.1;371.6;3.5;247.3;50.06;871;1656.0
13-12-13;10:00;36.4;373.8;3.8;248.2;50.04;934;1656.0
13-12-13;10:03;36.7;361.2;3.7;247.3;50.03;934;1656.0
13-12-13;10:06;36.4;366.2;3.3;247.3;50.04;806;1656.1
13-12-13;10:09;36.7;371.1;2.0;245.3;50.03;492;1656.1
13-12-13;10:12;36.3;360.3;2.8;246.3;50.05;683;1656.1
13-12-13;10:15;36.7;372.6;3.3;246.3;50.05;807;1656.2
13-12-13;10:18;36.5;366.7;2.8;246.3;50.07;688;1656.2
13-12-13;10:21;36.5;374.1;2.7;246.3;50.05;654;1656.3
13-12-13;10:24;36.5;370.1;2.3;245.3;50.06;559;1656.3
13-12-13;10:27;36.5;375.4;1.8;245.3;50.02;442;1656.3
13-12-13;10:30;36.1;365.4;2.4;245.3;50.03;616;1656.3
13-12-13;10:33;36.3;370.8;2.5;245.3;50.03;591;1656.4
13-12-13;10:36;36.3;371.9;2.6;245.3;50.06;629;1656.4
13-12-13;10:39;36.3;372.0;2.5;245.3;50.05;602;1656.4
13-12-13;10:42;36.2;371.1;2.6;245.3;50.04;640;1656.5
13-12-13;10:45;36.2;376.3;2.8;245.3;50.05;689;1656.5
13-12-13;10:48;36.7;364.8;4.1;247.3;50.06;1007;1656.5
13-12-13;10:51;36.9;367.2;3.6;246.3;50.06;896;1656.6
13-12-13;10:54;37.2;364.5;3.8;246.3;50.04;937;1656.6
13-12-13;10:57;37.0;366.3;3.9;246.3;50.02;952;1656.7
13-12-13;11:00;37.4;371.9;4.1;246.3;50.05;999;1656.7
13-12-13;11:03;37.7;358.5;4.0;246.3;50.02;970;1656.8
13-12-13;11:06;37.6;365.0;4.3;247.3;50.09;1040;1656.8
13-12-13;11:09;38.0;360.3;4.3;246.3;50.05;1060;1656.9
13-12-13;11:12;37.9;368.5;3.6;246.3;50.05;871;1656.9
13-12-13;11:15;38.0;367.6;3.9;245.3;50.06;939;1657.0
13-12-13;11:18;38.0;364.3;3.5;247.3;50.06;851;1657.0
13-12-13;11:21;37.9;367.5;3.4;246.3;50.06;834;1657.0
13-12-13;11:24;38.3;360.9;3.4;245.3;50.04;863;1657.1
13-12-13;11:27;38.4;348.9;3.8;246.3;50.05;930;1657.1
13-12-13;11:30;38.6;371.3;4.6;247.3;50.07;1143;1657.2
13-12-13;11:33;39.0;358.4;4.8;247.3;50.05;1204;1657.3
13-12-13;11:39;38.7;355.2;5.0;247.3;50.09;1236;1657.3
13-12-13;11:42;39.1;356.5;5.0;246.3;50.04;1221;1657.4
13-12-13;11:45;39.1;350.5;4.2;247.3;50.05;1032;1657.5
13-12-13;11:48;39.4;362.8;5.0;247.3;50.05;1229;1657.5
13-12-13;11:51;39.7;355.6;4.7;246.3;50.06;1167;1657.6
13-12-13;11:54;39.9;356.8;4.7;247.3;50.06;1162;1657.6
13-12-13;11:57;40.2;357.7;5.3;247.3;50.08;1299;1657.7
13-12-13;12:00;40.2;364.8;5.3;246.3;50.02;1290;1657.8
13-12-13;12:03;40.6;361.9;5.2;246.3;50.04;1266;1657.8
13-12-13;12:06;40.6;359.3;5.1;247.3;50.03;1259;1657.9
13-12-13;12:09;40.6;360.9;5.1;247.3;50.06;1243;1657.9
13-12-13;12:12;40.8;360.4;5.1;246.3;50.05;1253;1658.0
13-12-13;12:15;41.0;360.3;5.1;246.3;50.06;1248;1658.1
13-12-13;12:18;40.9;351.8;5.0;244.3;50.06;1225;1658.1
13-12-13;12:21;41.2;351.5;4.7;247.3;50.07;1153;1658.2
13-12-13;12:24;40.8;360.0;4.2;246.3;50.07;1033;1658.2
13-12-13;12:27;40.9;362.2;4.0;246.3;50.08;969;1658.3
13-12-13;12:30;40.5;359.3;3.8;248.2;50.09;935;1658.3
13-12-13;12:33;40.7;368.7;3.8;246.3;50.08;931;1658.4
13-12-13;12:36;40.7;366.3;4.8;247.3;50.06;1183;1658.4
13-12-13;12:39;40.7;360.0;4.8;247.3;50.07;1210;1658.5
13-12-13;12:42;40.8;4.8;4.8;247.3;50.07;1168;1658.6
13-12-13;12:45;41.0;358.4;4.7;247.3;50.04;1172;1658.6
13-12-13;12:48;40.9;361.3;4.8;247.3;50.06;1172;1658.7
13-12-13;12:51;41.0;362.5;4.8;248.2;50.07;1173;1658.7
13-12-13;12:54;41.3;361.6;4.6;247.3;50.07;1151;1658.8
13-12-13;12:57;41.2;364.3;4.7;247.3;50.02;1145;1658.9
13-12-13;13:00;41.0;362.1;4.7;246.3;50.01;1146;1658.9
13-12-13;13:03;41.0;367.5;4.2;247.3;10.03;1047;1659.0
13-12-13;13:06;41.0;367.3;4.4;246.3;50.01;1063;1659.0
13-12-13;13:09;41.2;365.7;4.4;246.3;50.07;1084;1659.1
13-12-13;13:12;40.8;363.7;4.4;247.3;50.07;1079;1659.1
13-12-13;13:15;40.8;361.0;4.1;246.3;50.07;1013;1659.2
13-12-13;13:18;40.9;354.0;4.3;246.3;50.06;1044;1659.2
13-12-13;13:21;40.8;366.5;4.3;246.3;50.06;1042;1659.3
13-12-13;13:24;40.6;355.9;4.1;248.2;50.10;1020;1659.3
13-12-13;13:27;40.8;362.5;4.3;247.3;50.05;1042;1659.4
13-12-13;13:30;40.7;357.8;4.2;246.3;50.01;1024;1659.4
13-12-13;13:33;40.8;356.1;4.0;247.3;50.09;983;1659.5
13-12-13;13:36;40.6;355.3;3.9;246.3;50.04;959;1659.5
13-12-13;13:39;40.6;346.4;3.8;246.3;50.04;937;1659.6
13-12-13;13:42;40.4;359.0;3.8;247.3;50.05;952;1659.6
13-12-13;13:45;40.2;358.7;3.8;247.3;50.06;932;1659.7
13-12-13;13:48;40.5;360.4;3.7;246.3;50.06;877;1659.7
13-12-13;13:51;40.2;362.9;3.5;247.3;50.05;861;1659.8
13-12-13;13:54;40.0;353.4;3.0;246.3;50.06;758;1659.8
13-12-13;13:57;39.9;363.5;3.3;246.3;50.06;813;1659.8
13-12-13;14:00;39.9;357.1;3.2;245.3;50.02;778;1659.9
13-12-13;14:03;39.7;364.8;3.1;246.3;50.04;752;1659.9
13-12-13;14:06;39.7;356.6;2.8;246.3;50.07;703;1659.9
13-12-13;14:09;39.7;358.7;2.9;246.3;50.07;691;1660.0
13-12-13;14:12;39.4;362.9;2.8;244.3;50.05;675;1660.0
13-12-13;14:15;39.0;367.9;2.5;246.3;50.04;646;1660.1
13-12-13;14:18;38.7;367.2;2.4;247.3;50.04;600;1660.1
13-12-13;14:21;38.4;365.1;2.2;246.3;50.05;557;1660.1
13-12-13;14:24;38.3;366.3;2.2;245.3;50.03;541;1660.1
13-12-13;14:27;37.9;367.5;1.9;246.3;50.06;467;1660.2
13-12-13;14:30;37.2;377.7;0.5;243.4;50.04;122;1660.2
13-12-13;14:33;36.3;366.6;0.4;243.4;50.06;73;1660.2
13-12-13;14:36;35.7;349.2;0.2;243.4;50.05;48;1660.2
13-12-13;14:39;35.5;357.2;0.3;242.4;50.05;60;1660.2
13-12-13;14:42;35.3;358.3;0.4;244.3;50.06;63;1660.2
13-12-13;14:45;35.2;354.4;0.3;245.3;50.05;60;1660.2
13-12-13;14:48;34.8;359.3;0.3;244.3;50.04;54;1660.2
13-12-13;14:51;34.6;345.7;0.3;244.3;50.06;53;1660.2
13-12-13;14:54;34.5;343.0;0.2;244.3;50.05;48;1660.2
13-12-13;14:57;34.1;358.0;0.1;244.3;50.06;33;1660.2
13-12-13;15:00;34.0;349.8;0.2;245.3;50.05;33;1660.2
13-12-13;15:03;33.5;349.8;0.1;243.4;50.04;27;1660.2
13-12-13;15:06;33.5;348.7;0.1;242.4;50.04;23;1660.2
13-12-13;15:09;33.4;349.5;0.1;245.3;50.06;19;1660.2
13-12-13;15:12;33.2;335.5;0.1;244.3;50.07;15;1660.2
13-12-13;15:15;33.1;330.3;0.0;243.4;50.00;8;1660.2
13-12-13;15:18;32.9;329.1;0.0;244.3;50.04;5;1660.2
13-12-13;15:21;32.7;316.4;0.0;245.3;50.04;3;1660.2
13-12-13;15:24;32.6;334.4;0.0;244.3;50.03;0;1660.2
13-12-13;15:27;32.5;224.4;0.0;244.3;50.05;0;1660.2
13-12-13;15:30;32.3;143.2;0.0;244.3;50.03;0;1660.2
13-12-13;15:33;32.2;123.4;0.0;243.4;50.02;0;1660.2
13-12-13;15:36;32.0;190.4;0.0;244.3;50.04;0;1660.2
13-12-13;15:39;31.9;258.3;0.0;243.4;50.03;0;1660.2
13-12-13;15:42;31.8;206.3;0.0;242.4;50.05;0;1660.2
13-12-13;15:45;31.7;137.5;0.0;242.4;50.01;0;1660.2
13-12-14;08:33;27.2;338.8;0.0;245.3;50.05;6;1660.2
13-12-14;08:36;27.5;338.2;0.0;244.3;50.03;9;1660.2
13-12-14;08:39;27.9;344.2;0.1;244.3;50.04;11;1660.2
13-12-14;08:42;28.3;315.5;0.1;244.3;49.98;15;1660.2
13-12-14;08:45;28.6;311.7;0.0;244.3;50.03;12;1660.2
13-12-14;08:48;28.6;315.3;0.1;243.4;50.03;18;1660.2
13-12-14;08:51;29.0;317.5;0.1;244.3;50.02;15;1660.2
13-12-14;08:54;29.4;336.9;0.1;242.4;50.02;13;1660.2
13-12-14;08:57;29.4;334.7;0.0;244.3;50.03;11;1660.2
13-12-14;09:00;29.4;323.8;0.1;244.3;50.00;17;1660.2
13-12-14;09:03;29.7;321.2;0.0;243.4;49.99;12;1660.2
13-12-14;09:06;50.0;313.6;0.0;244.3;49.99;4;1660.2
13-12-14;09:09;29.7;316.8;0.0;244.3;50.01;2;1660.2
13-12-14;09:12;30.1;330.7;0.0;244.3;50.00;4;1660.2
13-12-14;09:15;29.7;322.7;0.0;243.4;50.04;2;1660.2
13-12-14;09:18;30.2;320.9;0.0;243.4;50.05;5;1660.2
13-12-14;09:21;30.2;326.5;0.0;244.3;50.05;0;1660.2
13-12-14;09:24;30.3;316.2;0.0;244.3;50.07;3;1660.2
13-12-14;09:27;30.2;303.6;0.0;244.3;50.03;7;1660.2
13-12-14;09:30;30.2;317.7;0.1;244.3;50.06;13;1660.2
13-12-14;09:33;30.5;314.6;0.1;244.3;50.06;19;1660.2
13-12-14;09:36;30.7;326.9;0.1;244.3;50.04;18;1660.2
13-12-14;09:39;30.5;323.1;0.1;243.4;50.03;19;1660.2
13-12-14;09:42;30.8;339.4;0.1;244.3;50.06;23;1660.2
13-12-14;09:45;30.8;328.4;0.1;243.4;50.02;18;1660.2
13-12-14;09:48;30.7;327.3;0.1;243.4;50.05;19;1660.2
13-12-14;09:51;30.7;324.4;0.1;244.3;50.03;22;1660.2
13-12-14;09:54;30.8;320.0;0.1;245.3;50.05;24;1660.2
13-12-14;09:57;30.9;328.4;0.1;243.4;50.02;21;1660.2
13-12-14;10:00;31.0;339.6;0.1;243.4;50.05;23;1660.2
13-12-14;10:03;30.9;352.0;0.1;243.4;50.04;25;1660.2
13-12-14;10:06;31.1;340.8;0.2;245.3;50.03;31;1660.2
13-12-14;10:09;31.1;349.0;0.1;245.3;50.04;34;1660.2
13-12-14;10:12;31.2;360.7;0.2;245.3;49.99;35;1660.2
13-12-14;10:15;31.1;381.0;0.2;245.3;50.04;32;1660.2
13-12-14;10:18;31.1;384.3;0.1;243.4;50.04;24;1660.2
13-12-14;10:21;31.0;380.5;0.1;244.3;50.04;31;1660.2
13-12-14;10:24;31.1;359.3;0.1;245.3;50.06;32;1660.2
13-12-14;10:27;31.0;350.5;0.2;245.3;50.03;38;1660.2
13-12-14;10:30;30.9;342.1;0.2;245.3;50.04;33;1660.2
13-12-14;10:33;31.0;332.6;0.1;245.3;50.07;29;1660.2
13-12-14;10:36;30.9;329.1;0.1;244.3;50.06;23;1660.2
13-12-14;10:39;50.0;338.3;0.2;244.3;50.04;37;1660.2
13-12-14;10:42;31.0;344.5;0.2;244.3;50.02;47;1660.2
13-12-14;10:45;31.2;357.5;0.3;245.3;50.06;51;1660.3
13-12-14;10:48;31.1;348.7;0.2;245.3;50.06;52;1660.3
13-12-14;10:51;31.2;360.2;0.3;248.2;50.07;56;1660.3
13-12-14;10:54;31.4;379.2;0.3;246.3;50.07;57;1660.3
13-12-14;10:57;31.2;329.1;0.1;245.3;50.06;28;1660.3
13-12-14;11:00;31.1;331.3;0.1;245.3;50.01;13;1660.3
13-12-14;11:03;31.4;349.0;0.2;245.3;50.05;37;1660.3
13-12-14;11:06;31.4;341.0;0.2;245.3;50.04;41;1660.3
13-12-14;11:09;31.4;347.0;0.2;245.3;50.01;42;1660.3
13-12-14;11:12;31.6;372.9;0.4;245.3;50.02;69;1660.3
13-12-14;11:15;31.6;363.5;0.3;245.3;50.03;57;1660.3
13-12-14;11:18;31.5;377.0;0.2;245.3;50.02;40;1660.3
13-12-14;11:21;31.6;353.7;0.2;244.3;50.02;49;1660.3
13-12-14;11:24;31.7;356.3;0.4;245.3;50.03;64;1660.3
13-12-14;11:27;31.8;363.7;0.4;245.3;50.03;76;1660.3
13-12-14;11:30;31.7;362.8;0.4;245.3;50.05;74;1660.3
13-12-14;11:33;31.9;361.3;0.3;244.3;50.06;58;1660.3
13-12-14;11:36;31.9;346.8;0.4;245.3;50.05;70;1660.3
13-12-14;11:39;32.0;359.7;0.4;245.3;50.06;65;1660.3
13-12-14;11:42;31.9;345.1;0.3;245.3;50.05;52;1660.3
13-12-14;11:45;31.9;346.2;0.2;245.3;50.04;37;1660.3
13-12-14;11:48;31.9;352.0;0.1;245.3;50.07;32;1660.3
13-12-14;11:51;31.8;347.1;0.1;245.3;50.04;28;1660.3
13-12-14;11:54;31.8;316.1;0.1;245.3;50.05;16;1660.3
13-12-14;11:57;31.8;313.3;0.0;245.3;50.03;9;1660.3
13-12-14;12:00;31.9;318.8;0.0;244.3;50.02;12;1660.3
13-12-14;12:03;31.8;352.5;0.2;245.3;50.04;30;1660.3
13-12-14;12:06;32.2;336.4;0.3;245.3;50.05;49;1660.3
13-12-14;12:09;31.9;342.1;0.2;242.4;50.04;34;1660.3
13-12-14;12:12;32.0;336.4;0.1;245.3;50.06;37;1660.3
13-12-14;12:15;31.8;356.5;0.2;246.3;50.05;41;1660.3
13-12-14;12:18;32.0;353.3;0.2;245.3;50.03;47;1660.3
13-12-14;12:21;31.9;349.6;0.3;246.3;50.06;55;1660.3
13-12-14;12:24;32.0;368.9;0.4;246.3;50.05;75;1660.3
13-12-14;12:27;32.3;359.0;0.5;246.3;50.03;90;1660.3
13-12-14;12:30;32.4;365.9;0.5;245.3;50.03;113;1660.3
13-12-14;12:33;32.3;369.8;0.5;245.3;50.04;96;1660.3
13-12-14;12:36;32.3;361.3;0.3;245.3;50.04;61;1660.3
13-12-14;12:39;32.3;350.3;0.2;245.3;50.03;46;1660.3
13-12-14;12:42;32.2;348.1;0.2;245.3;50.00;43;1660.3
13-12-14;12:45;32.2;347.4;0.2;247.3;50.05;47;1660.4
13-12-14;12:48;32.2;344.5;0.2;245.3;50.04;41;1660.4
13-12-14;12:51;32.2;353.9;0.1;245.3;50.07;23;1660.4
13-12-14;12:54;32.2;341.8;0.1;245.3;50.06;16;1660.4
13-12-14;12:57;32.0;343.9;0.1;244.3;50.09;19;1660.4
13-12-14;13:00;32.3;330.4;0.2;245.3;50.05;33;1660.4
13-12-14;13:03;32.2;335.8;0.2;245.3;50.05;37;1660.4
13-12-14;13:06;32.2;338.9;0.1;246.3;50.06;28;1660.4
13-12-14;13:09;32.0;331.7;0.1;245.3;50.04;20;1660.4
13-12-14;13:12;32.0;331.0;0.1;245.3;50.06;21;1660.4
13-12-14;13:15;32.2;335.4;0.1;245.3;50.07;22;1660.4
13-12-14;13:18;32.2;334.4;0.1;245.3;50.07;23;1660.4
13-12-14;13:21;32.2;341.1;0.1;246.3;50.07;22;1660.4
13-12-14;13:24;32.0;348.6;0.1;246.3;50.08;17;1660.4
13-12-14;13:27;32.0;331.0;0.1;245.3;50.09;20;1660.4
13-12-14;13:30;32.2;317.5;0.1;246.3;50.07;25;1660.4
13-12-14;13:33;32.2;333.8;0.1;246.3;50.08;26;1660.4
13-12-14;13:36;32.2;344.0;0.1;245.3;50.05;25;1660.4
13-12-14;13:39;32.2;354.3;0.1;246.3;50.06;23;1660.4
13-12-14;13:42;32.0;357.2;0.1;246.3;50.08;17;1660.4
13-12-14;13:45;32.2;335.5;0.1;245.3;50.06;22;1660.4
13-12-14;13:48;32.0;344.9;0.1;246.3;50.05;28;1660.4
13-12-14;13:51;32.2;344.5;0.1;246.3;50.05;33;1660.4
13-12-14;13:54;32.2;351.5;0.1;245.3;50.04;25;1660.4
13-12-14;13:57;32.2;336.9;0.1;246.3;50.02;18;1660.4
13-12-14;14:00;32.0;341.0;0.1;245.3;50.01;16;1660.4
13-12-14;14:03;32.2;341.8;0.1;244.3;50.03;17;1660.4
13-12-14;14:06;31.9;337.9;0.1;244.3;50.02;15;1660.4
13-12-14;14:09;32.0;341.0;0.0;244.3;50.05;12;1660.4
13-12-14;14:12;31.9;318.1;0.0;244.3;50.02;8;1660.4
13-12-14;14:15;32.0;321.6;0.0;244.3;50.06;8;1660.4
13-12-14;14:18;32.0;325.6;0.0;244.3;50.05;5;1660.4
13-12-14;14:21;31.9;308.3;0.0;244.3;50.04;1;1660.4
13-12-14;14:24;31.8;207.5;0.0;245.3;50.05;0;1660.4
13-12-14;14:27;31.8;250.0;0.0;244.3;50.03;6;1660.4
13-12-14;14:30;31.7;296.3;0.0;244.3;50.03;11;1660.4
13-12-14;14:33;31.8;299.1;0.0;244.3;50.05;7;1660.4
13-12-14;14:36;31.8;292.5;0.0;244.3;50.05;5;1660.4
13-12-14;14:39;31.9;286.8;0.0;244.3;50.04;6;1660.4
13-12-14;14:42;31.8;295.7;0.0;244.3;50.05;6;1660.4
13-12-14;14:45;31.8;288.8;0.0;244.3;50.05;4;1660.4
13-12-14;14:48;31.8;294.4;0.0;244.3;50.04;1;1660.4
13-12-14;14:51;31.7;187.3;0.0;244.3;50.05;0;1660.4
13-12-14;14:54;31.6;143.5;0.0;245.3;50.06;0;1660.4
13-12-14;14:57;31.6;125.2;0.0;244.3;50.05;0;1660.4
13-12-14;15:00;31.6;191.4;0.0;245.3;50.02;0;1660.4
13-12-14;15:03;31.5;261.1;0.0;243.4;50.04;0;1660.4
13-12-14;15:06;31.5;325.4;0.0;244.3;50.04;0;1660.4
13-12-14;15:09;31.5;337.5;0.0;244.3;50.04;0;1660.4
13-12-14;15:12;31.4;337.6;0.0;244.3;50.02;0;1660.4
13-12-14;15:15;31.4;337.7;0.0;244.3;50.05;0;1660.4
13-12-14;15:18;31.4;336.4;0.0;244.3;50.04;0;1660.4
13-12-14;15:21;31.2;308.9;0.0;244.3;50.03;0;1660.4
13-12-14;15:24;31.2;281.3;0.0;244.3;50.03;0;1660.4
13-12-14;15:27;31.2;237.7;0.0;244.3;50.03;0;1660.4
13-12-14;15:30;31.1;192.6;0.0;243.4;50.02;0;1660.4
13-12-14;15:33;31.1;146.1;0.0;244.3;50.03;0;1660.4
13-12-15;10:00;26.4;341.3;0.0;245.3;50.01;2;1660.4
13-12-15;10:03;27.2;310.5;0.0;243.4;50.02;0;1660.4
13-12-15;10:06;27.5;205.3;0.0;245.3;50.00;0;1660.4
13-12-15;10:09;27.2;149.5;0.0;245.3;50.02;0;1660.4
13-12-15;10:12;27.5;118.0;0.0;245.3;50.02;0;1660.4
13-12-15;10:15;27.5;122.0;0.0;246.3;50.02;0;1660.4
13-12-15;10:18;27.9;141.0;0.0;245.3;50.02;0;1660.4
13-12-15;10:21;27.9;129.6;0.0;245.3;50.02;0;1660.4
13-12-15;10:24;27.9;102.5;0.0;244.3;50.01;0;1660.4
13-12-15;10:27;28.3;127.8;0.0;243.4;50.01;0;1660.4
13-12-15;10:30;28.3;113.6;0.0;245.3;50.00;0;1660.4
13-12-15;10:33;50.0;163.9;0.0;244.3;50.03;1;1660.4
13-12-15;10:36;28.6;179.1;0.0;245.3;50.03;3;1660.4
13-12-15;10:39;29.0;207.7;0.0;245.3;50.03;4;1660.4
13-12-15;10:42;29.4;210.6;0.0;245.3;50.04;4;1660.4
13-12-15;10:45;29.4;206.6;0.0;245.3;49.99;4;1660.4
13-12-15;10:48;29.0;247.2;0.0;245.3;50.03;4;1660.4
13-12-15;10:51;29.4;262.9;0.0;244.3;49.98;5;1660.4
13-12-15;10:54;29.7;303.2;0.0;244.3;50.03;8;1660.4
13-12-15;10:57;30.1;299.5;0.0;244.3;50.08;9;1660.4
13-12-15;11:00;30.2;295.6;0.0;244.3;50.03;8;1660.4
13-12-15;11:03;30.2;301.7;0.0;243.4;50.04;9;1660.4
13-12-15;11:06;30.4;300.1;0.0;244.3;50.03;10;1660.4
13-12-15;11:09;30.3;296.3;0.0;245.3;50.03;10;1660.4
13-12-15;11:12;30.4;308.0;0.0;244.3;50.00;12;1660.4
13-12-15;11:15;30.4;314.7;0.1;245.3;50.02;15;1660.4
13-12-15;11:18;30.5;306.8;0.0;244.3;50.05;11;1660.4
13-12-15;11:21;30.5;311.2;0.1;245.3;50.02;13;1660.4
13-12-15;11:24;30.7;322.1;0.0;244.3;50.03;11;1660.4
13-12-15;11:27;30.7;318.1;0.1;245.3;50.03;16;1660.4
13-12-15;11:30;30.8;326.6;0.1;244.3;50.05;15;1660.4
13-12-15;11:33;30.9;332.8;0.1;245.3;50.03;19;1660.4
13-12-15;11:36;30.8;336.9;0.1;243.4;50.02;20;1660.4
13-12-15;11:39;31.0;331.7;0.1;244.3;50.01;26;1660.4
13-12-15;11:42;31.0;320.6;0.1;246.3;50.03;19;1660.4
13-12-15;11:45;30.9;334.2;0.1;245.3;50.01;19;1660.4
13-12-15;11:48;42.1;332.8;0.1;244.3;50.03;20;1660.4
13-12-15;11:51;31.0;354.4;0.1;245.3;50.05;22;1660.4
13-12-15;11:54;31.0;354.4;0.1;245.3;50.04;20;1660.4
13-12-15;11:57;31.2;347.7;0.2;245.3;50.04;27;1660.4
13-12-15;12:00;31.2;339.6;0.1;245.3;50.05;27;1660.4
13-12-15;12:03;31.2;341.7;0.2;244.3;50.03;34;1660.4
13-12-15;12:06;31.2;356.8;0.1;245.3;50.03;23;1660.4
13-12-15;12:09;31.2;343.7;0.1;244.3;49.98;18;1660.4
13-12-15;12:12;31.2;340.8;0.0;245.3;50.02;10;1660.4
13-12-15;12:15;31.2;329.5;0.1;245.3;50.01;16;1660.4
13-12-15;12:18;31.1;323.8;0.1;245.3;50.07;22;1660.4
13-12-15;12:21;31.4;322.1;0.1;245.3;50.02;15;1660.4
13-12-15;12:24;31.4;324.3;0.1;243.4;50.04;13;1660.4
13-12-15;12:27;31.4;320.3;0.0;244.3;50.03;13;1660.4
13-12-15;12:30;31.2;312.8;0.0;244.3;50.03;9;1660.4
13-12-15;12:33;31.4;320.3;0.0;244.3;50.04;2;1660.4
13-12-15;12:36;31.4;311.7;0.0;245.3;50.05;7;1660.4
13-12-15;12:39;31.4;299.4;0.1;244.3;50.05;14;1660.4
13-12-15;12:42;31.5;310.8;0.1;244.3;50.03;16;1660.4
13-12-15;12:45;31.4;356.6;0.1;244.3;49.99;24;1660.4
13-12-15;12:48;31.4;340.1;0.1;243.4;50.05;21;1660.4
13-12-15;12:51;31.2;351.2;0.1;244.3;50.07;24;1660.4
13-12-15;12:54;31.5;332.2;0.0;244.3;50.06;8;1660.4
13-12-15;12:57;31.5;329.7;0.0;246.3;50.02;9;1660.4
13-12-15;13:00;31.5;318.8;0.0;244.3;50.03;10;1660.4
13-12-15;13:03;31.5;308.2;0.0;245.3;50.03;5;1660.4
13-12-15;13:06;31.6;313.7;0.0;244.3;50.04;2;1660.4
13-12-15;13:09;31.4;174.9;0.0;244.3;50.04;1;1660.4
13-12-15;13:12;31.4;180.9;0.0;243.4;50.06;0;1660.4
13-12-15;13:15;31.2;174.6;0.0;245.3;50.06;0;1660.4
13-12-15;13:18;31.2;107.6;0.0;244.3;50.0;0;1660.4
13-12-15;13:21;31.1;160.1;0.0;244.3;50.04;0;1660.4
13-12-15;13:24;31.1;227.0;0.0;246.3;50.06;0;1660.4
13-12-15;13:27;31.1;292.5;0.0;244.3;50.03;0;1660.4
13-12-15;13:30;31.1;338.8;0.0;245.3;50.05;0;1660.4
13-12-15;13:33;31.1;337.6;0.0;244.3;50.00;0;1660.4
13-12-15;13:36;31.0;316.5;0.0;244.3;50.04;0;1660.4
13-12-15;13:39;31.0;338.0;0.0;244.3;50.01;0;1660.4
13-12-15;13:42;31.0;338.2;0.0;245.3;50.05;0;1660.4
13-12-15;13:45;31.0;336.0;0.0;245.3;50.04;0;1660.4
13-12-15;13:48;30.9;338.2;0.0;245.3;50.05;0;1660.4
13-12-15;13:51;30.9;296.0;0.0;245.3;50.05;0;1660.4
13-12-15;13:54;30.9;336.6;0.0;243.4;50.06;0;1660.4
13-12-15;13:57;30.9;327.3;0.0;244.3;50.05;0;1660.4
13-12-15;14:00;30.8;279.0;0.0;243.4;50.05;0;1660.4
13-12-16;08:33;26.4;315.8;0.1;241.4;50.06;15;1660.4
13-12-16;08:36;26.8;325.1;0.1;241.4;50.07;18;1660.4
13-12-16;08:39;27.9;331.6;0.2;239.5;50.08;33;1660.4
13-12-16;08:42;28.3;325.3;0.2;241.4;50.05;35;1660.4
13-12-16;08:45;28.3;346.8;0.2;240.4;50.06;37;1660.4
13-12-16;08:48;28.6;348.7;0.2;239.5;50.07;33;1660.4
13-12-16;08:51;29.0;338.0;0.3;241.4;50.02;51;1660.4
13-12-16;08:54;29.4;331.2;0.2;241.4;50.07;39;1660.4
13-12-16;08:57;29.7;338.0;0.1;241.4;50.06;32;1660.4
13-12-16;09:00;29.7;370.1;0.3;239.5;50.02;62;1660.4
13-12-16;09:03;30.1;355.9;0.2;239.5;50.04;45;1660.4
13-12-16;09:06;30.1;342.3;0.2;240.4;50.09;48;1660.4
13-12-16;09:09;30.2;359.3;0.3;240.4;50.07;57;1660.4
13-12-16;09:12;30.2;367.2;0.4;240.4;50.05;70;1660.4
13-12-16;09:15;30.3;346.5;0.2;238.5;50.08;50;1660.4
13-12-16;09:18;30.8;342.3;0.2;239.5;50.06;43;1660.5
13-12-16;09:21;30.5;341.6;0.1;239.5;50.04;32;1660.5
13-12-16;09:24;30.7;348.1;0.1;239.5;50.05;25;1660.5
13-12-16;09:27;30.5;359.3;0.1;239.5;50.03;29;1660.5
13-12-16;09:30;30.8;356.3;0.2;239.5;50.04;33;1660.5
13-12-16;09:33;30.8;344.3;0.0;239.5;50.01;49;1660.5
13-12-16;09:36;31.1;342.3;0.3;239.5;50.05;57;1660.5
13-12-16;09:39;31.0;363.5;0.5;240.4;50.05;109;1660.5
13-12-16;09:42;31.2;377.7;0.6;240.4;50.07;138;1660.5
13-12-16;09:45;31.6;360.7;0.4;238.5;50.07;93;1660.5
13-12-16;09:48;31.6;375.2;0.4;239.5;50.09;80;1660.5
13-12-16;09:51;31.5;354.0;0.4;239.5;50.09;82;1660.5
13-12-16;09:54;31.6;358.7;0.5;239.5;50.07;95;1660.5
13-12-16;09:57;31.8;360.7;0.5;240.4;50.04;109;1660.5
13-12-16;10:00;31.8;364.4;0.6;239.5;50.02;131;1660.5
13-12-16;10:03;31.9;360.0;1.0;241.4;50.03;240;1660.5
13-12-16;10:06;31.9;375.8;0.8;241.4;50.05;166;1660.5
13-12-16;10:09;32.3;366.9;1.0;240.4;50.05;225;1660.5
13-12-16;10:12;32.5;380.4;2.3;242.4;50.04;559;1660.5
13-12-16;10:15;33.4;376.7;4.3;244.3;50.03;1043;1660.6
13-12-16;10:18;33.8;353.6;4.3;243.4;50.05;1044;1660.6
13-12-16;10:21;34.1;380.8;2.5;242.4;50.05;588;1660.7
13-12-16;10:24;33.9;355.8;1.2;241.4;50.05;271;1660.7
13-12-16;10:27;33.7;357.7;1.0;237.5;50.03;210;1660.7
13-12-16;10:30;33.4;358.5;0.5;239.5;50.03;92;1660.7
13-12-16;10:33;33.2;354.3;0.4;239.5;50.06;71;1660.7
13-12-16;10:36;33.3;351.1;0.5;239.5;50.06;79;1660.7
13-12-16;10:39;33.2;364.5;0.4;239.5;50.05;57;1660.8
13-12-16;10:42;33.1;352.8;0.3;238.5;50.06;56;1660.8
13-12-16;10:45;33.0;339.2;0.2;239.5;50.08;45;1660.8
13-12-16;10:48;33.0;353.9;0.2;239.5;50.08;49;1660.8
13-12-16;10:51;33.0;339.9;0.2;240.4;50.08;44;1660.8
13-12-16;10:54;32.7;348.6;0.2;239.5;50.06;43;1660.8
13-12-16;10:57;32.9;349.5;0.2;241.4;50.07;46;1660.8
13-12-16;11:00;32.5;352.0;0.4;239.5;50.02;60;1660.8
13-12-16;11:03;32.7;359.3;0.3;240.4;50.03;54;1660.8
13-12-16;11:06;50.0;346.2;0.2;239.5;50.06;49;1660.8
13-12-16;11:09;32.7;364.0;0.2;240.4;50.03;51;1660.8
13-12-16;11:12;32.6;348.6;0.2;240.4;50.06;49;1660.8
13-12-16;11:15;33.0;350.2;0.2;240.4;50.06;44;1660.8
13-12-16;11:18;32.7;336.7;0.2;240.4;50.06;46;1660.8
13-12-16;11:21;32.7;338.3;0.2;239.5;50.07;43;1660.8
13-12-16;11:24;32.6;348.3;0.3;239.5;50.06;50;1660.8
13-12-16;11:27;32.7;340.1;0.2;239.5;50.05;47;1660.8
13-12-16;11:30;32.7;350.2;0.2;239.5;50.06;44;1660.8
13-12-16;11:33;32.6;344.2;0.2;237.5;50.04;42;1660.8
13-12-16;11:36;32.7;344.6;0.2;239.5;50.07;41;1660.8
13-12-16;11:39;32.6;337.7;0.2;239.5;50.06;45;1660.8
13-12-16;11:42;32.9;349.9;0.2;239.5;50.07;47;1660.8
13-12-16;11:45;32.7;343.2;0.2;239.5;50.05;44;1660.8
13-12-16;11:48;32.6;348.6;0.2;240.4;50.07;41;1660.8
13-12-16;11:51;32.6;336.9;0.2;240.4;50.10;45;1660.8
13-12-16;11:54;32.9;347.0;0.2;239.5;50.06;43;1660.8
13-12-16;11:57;32.7;338.9;0.2;239.5;50.08;41;1660.8
13-12-16;12:00;32.7;340.1;0.2;238.5;50.03;47;1660.8
13-12-16;12:03;32.6;358.7;0.2;244.3;50.07;49;1660.8
13-12-16;12:06;32.7;370.1;0.3;242.4;50.07;56;1660.8
13-12-16;12:09;32.7;365.1;0.2;242.4;50.07;55;1660.8
13-12-16;12:12;32.6;372.3;0.2;242.4;50.07;48;1660.8
13-12-16;12:15;32.7;345.9;0.2;243.4;50.05;45;1660.8
13-12-16;12:18;32.6;340.5;0.2;242.4;50.06;38;1660.8
13-12-16;12:21;32.7;340.7;0.2;242.4;50.06;39;1660.8
13-12-16;12:24;32.9;344.6;0.3;242.4;50.07;53;1660.8
13-12-16;12:27;32.7;368.7;0.3;242.4;50.04;56;1660.8
13-12-16;12:30;32.7;352.4;0.3;243.4;50.02;50;1660.8
13-12-16;12:33;32.6;347.7;0.2;242.4;50.05;48;1660.8
13-12-16;12:36;32.6;345.9;0.2;243.4;50.06;48;1660.8
13-12-16;12:39;32.6;351.2;0.3;242.4;50.06;55;1660.8
13-12-16;12:42;32.6;349.3;0.1;242.4;50.03;31;1660.8
13-12-16;12:45;32.6;326.5;0.1;241.4;50.06;21;1660.8
13-12-16;12:48;32.5;331.2;0.0;241.4;50.06;11;1660.8
13-12-16;12:51;32.5;329.2;0.2;241.4;50.06;29;1660.9
13-12-16;12:54;32.5;341.7;0.2;242.4;50.02;38;1660.9
13-12-16;12:57;32.6;348.1;0.3;242.4;50.03;63;1660.9
13-12-16;13:00;32.6;367.2;0.4;242.4;50.04;69;1660.9
13-12-16;13:03;32.7;371.4;0.4;241.4;49.98;58;1660.9
13-12-16;13:06;32.9;358.0;0.4;241.4;50.03;61;1660.9
13-12-16;13:09;33.0;353.4;0.3;242.4;50.05;57;1660.9
13-12-16;13:12;32.7;355.0;0.3;242.4;50.05;51;1660.9
13-12-16;13:15;32.9;356.3;0.4;243.4;50.03;60;1660.9
13-12-16;13:18;32.9;363.8;0.5;242.4;50.04;79;1660.9
13-12-16;13:21;32.9;361.3;0.8;243.4;50.03;181;1660.9
13-12-16;13:24;33.1;382.3;1.3;242.4;50.04;325;1660.9
13-12-16;13:27;33.3;339.8;1.9;244.3;50.03;439;1660.9
13-12-16;13:30;33.9;375.8;1.4;245.3;50.01;326;1660.9
13-12-16;13:33;34.5;381.2;3.9;246.3;50.02;952;1661.0
13-12-16;13:36;34.9;370.8;3.7;247.3;50.03;917;1661.0
13-12-16;13:39;34.9;364.5;3.8;246.3;50.04;923;1661.1
13-12-16;13:42;35.3;369.1;3.7;246.3;50.04;900;1661.1
13-12-16;13:45;35.6;369.2;3.5;247.3;50.02;854;1661.2
13-12-16;13:48;35.7;366.6;3.4;247.3;50.05;813;1661.2
13-12-16;13:51;36.0;365.6;3.1;247.3;50.03;739;1661.2
13-12-16;13:54;36.0;368.5;3.1;243.4;50.03;755;1661.3
13-12-16;13:57;36.3;366.0;3.1;243.4;50.07;743;1661.3
13-12-16;14:00;36.3;370.0;2.9;244.3;50.02;701;1661.4
13-12-16;14:03;50.0;370.3;3.0;244.3;50.08;693;1661.4
13-12-16;14:06;36.3;364.3;2.7;242.4;50.02;660;1661.4
13-12-16;14:09;36.5;371.6;2.7;242.4;50.02;658;1661.5
13-12-16;14:12;36.4;363.7;2.6;243.4;50.01;631;1661.5
13-12-16;14:15;36.5;368.1;2.5;243.4;50.01;607;1661.5
13-12-16;14:18;36.3;370.6;2.4;243.4;50.02;588;1661.5
13-12-16;14:21;36.2;369.2;2.4;243.4;50.03;579;1661.6
13-12-16;14:24;36.0;373.5;2.3;242.4;50.03;546;1661.6
13-12-16;14:27;36.1;376.7;2.1;242.4;50.02;522;1661.6
13-12-16;14:30;35.7;381.1;0.8;242.4;50.01;184;1661.6
13-12-16;14:33;35.2;380.4;0.4;242.4;50.02;92;1661.7
13-12-16;14:36;35.0;354.0;0.4;242.4;50.03;70;1661.7
13-12-16;14:39;34.9;352.8;0.4;242.4;50.04;61;1661.7
13-12-16;14:42;34.6;346.7;0.3;242.4;50.01;57;1661.7
13-12-16;14:45;34.6;349.5;0.3;242.4;50.03;51;1661.7
13-12-16;14:48;34.2;356.3;0.2;244.3;50.02;45;1661.7
13-12-16;14:51;34.1;359.1;0.2;243.4;50.02;38;1661.7
13-12-16;14:54;34.1;347.4;0.1;243.4;50.02;32;1661.7
13-12-16;14:57;34.1;341.3;0.1;242.4;50.03;29;1661.7
13-12-16;15:00;34.0;324.9;0.1;243.4;50.05;21;1661.7
13-12-16;15:03;33.8;343.6;0.1;243.4;50.03;15;1661.7
13-12-16;15:06;33.7;341.1;0.0;243.4;50.04;12;1661.7
13-12-16;15:09;33.5;330.7;0.0;243.4;50.04;9;1661.7
13-12-16;15:12;33.5;321.0;0.0;242.4;50.06;3;1661.7
13-12-16;15:15;33.3;318.1;0.0;243.4;50.04;1;1661.7
13-12-16;15:18;33.2;196.2;0.0;242.4;50.03;0;1661.7
13-12-16;15:21;33.1;257.8;0.0;243.4;50.05;0;1661.7
13-12-16;15:24;33.0;319.9;0.0;242.4;50.06;0;1661.7
13-12-16;15:27;32.9;242.8;0.0;242.4;50.01;0;1661.7
13-12-16;15:30;32.9;173.4;0.0;241.4;50.03;0;1661.7
13-12-17;07:51;26.4;322.5;0.0;239.5;50.04;6;1661.7
13-12-17;07:54;27.2;327.3;0.1;237.5;50.02;28;1661.7
13-12-17;07:57;27.9;350.6;0.5;238.5;50.01;102;1661.7
13-12-17;08:00;28.6;374.1;0.7;240.4;50.03;158;1661.7
13-12-17;08:03;29.0;367.5;0.8;240.4;50.04;178;1661.7
13-12-17;08:06;29.7;367.0;0.8;239.5;50.02;191;1661.7
13-12-17;08:09;30.1;370.8;1.0;241.4;50.04;225;1661.7
13-12-17;08:12;30.2;364.1;1.1;240.4;50.03;251;1661.7
13-12-17;08:15;30.3;373.2;1.2;240.4;50.03;281;1661.7
13-12-17;08:18;30.5;382.0;1.4;240.4;50.05;318;1661.8
13-12-17;08:21;30.9;380.8;1.5;240.4;50.03;354;1661.8
13-12-17;08:24;31.0;387.8;1.6;237.5;50.02;379;1661.8
13-12-17;08:27;31.2;371.9;1.7;239.5;50.03;409;1661.8
13-12-17;08:30;31.6;372.6;1.8;240.4;50.04;439;1661.8
13-12-17;08:33;31.6;379.2;1.9;243.4;50.03;459;1661.9
13-12-17;08:36;31.6;378.8;2.0;244.3;50.07;488;1661.9
13-12-17;08:39;31.9;379.8;2.2;244.3;50.00;512;1661.9
13-12-17;08:42;32.3;381.1;2.2;243.4;50.02;531;1661.9
13-12-17;08:45;32.6;376.9;2.3;243.4;50.03;554;1662.0
13-12-17;08:48;32.5;377.1;2.4;244.3;50.03;575;1662.0
13-12-17;08:51;32.7;376.7;2.5;244.3;50.03;605;1662.0
13-12-17;08:54;32.7;376.6;2.6;244.3;50.03;626;1662.0
13-12-17;08:57;33.0;376.3;2.7;244.3;50.00;647;1662.1
13-12-17;09:00;33.4;373.0;2.8;244.3;50.00;678;1662.1
13-12-17;09:03;33.5;368.7;2.8;243.4;50.02;694;1662.1
13-12-17;09:06;33.7;372.5;3.0;244.3;50.04;712;1662.2
13-12-17;09:09;33.8;375.4;3.0;244.3;50.02;744;1662.2
13-12-17;09:12;34.1;374.7;3.1;244.3;50.01;744;1662.2
13-12-17;09:15;34.1;370.0;3.3;245.3;50.03;764;1662.3
13-12-17;09:18;34.4;371.3;3.3;244.3;50.05;801;1662.3
13-12-17;09:21;34.4;368.9;3.4;244.3;50.05;823;1662.4
13-12-17;09:24;34.6;368.7;3.5;244.3;50.04;852;1662.4
13-12-17;09:27;34.9;371.9;3.6;244.3;50.02;873;1662.5
13-12-17;09:30;35.0;362.6;3.5;245.3;50.03;852;1662.5
13-12-17;09:33;35.2;360.3;2.6;244.3;50.04;613;1662.5
13-12-17;09:36;35.3;363.7;3.5;244.3;50.06;850;1662.6
13-12-17;09:39;35.7;363.4;4.0;245.3;50.06;990;1662.6
13-12-17;09:42;36.0;369.8;4.1;245.3;50.06;1011;1662.7
13-12-17;09:45;36.4;356.8;4.1;244.3;50.07;997;1662.7
13-12-17;09:48;36.7;354.9;4.3;246.3;50.07;1034;1662.8
13-12-17;09:51;37.1;357.8;4.4;245.3;50.08;1095;1662.8
13-12-17;09:54;36.5;341.4;1.5;243.4;50.06;367;1662.9
13-12-17;09:57;36.3;337.2;2.5;244.3;50.07;606;1662.9
13-12-17;10:00;36.3;386.1;4.7;246.3;50.02;1142;1662.9
13-12-17;10:03;37.1;375.1;3.7;245.3;50.04;910;1663.0
13-12-17;10:06;36.9;364.5;2.1;244.3;50.04;517;1663.0
13-12-17;10:09;36.8;359.0;2.1;242.4;50.09;505;1663.0
13-12-17;10:12;36.2;378.6;1.4;242.4;50.03;333;1663.1
13-12-17;10:15;35.9;367.3;1.0;243.4;50.04;221;1663.1
13-12-17;10:18;35.7;374.2;1.0;243.4;50.00;193;1663.1
13-12-17;10:21;35.5;365.9;0.8;243.4;50.03;174;1663.1
13-12-17;10:24;35.2;369.7;0.7;243.4;50.05;164;1663.1
13-12-17;10:27;35.0;357.8;0.7;242.4;50.06;143;1663.1
13-12-17;10:30;34.9;369.2;0.7;241.4;50.06;130;1663.1
13-12-17;10:33;34.7;364.7;0.6;242.4;50.04;132;1663.1
13-12-17;10:36;34.7;364.7;0.6;243.4;50.05;132;1663.1
13-12-17;10:39;34.5;373.6;0.6;242.4;50.05;132;1663.1
13-12-17;10:42;34.5;357.2;0.5;242.4;50.10;126;1663.1
13-12-17;10:45;34.4;372.3;0.7;241.4;50.05;133;1663.2
13-12-17;10:48;34.4;371.1;0.7;242.4;50.08;144;1663.2
13-12-17;10:51;34.2;361.2;0.7;244.3;50.09;139;1663.2
13-12-17;10:54;34.1;352.8;0.7;242.4;50.09;145;1663.2
13-12-17;10:57;34.1;370.0;0.7;242.4;50.05;152;1663.2
13-12-17;11:00;34.1;371.4;0.7;242.4;49.99;160;1663.2
13-12-17;11:03;34.1;369.1;0.8;242.4;50.02;166;1663.2
13-12-17;11:06;34.1;367.5;0.8;242.4;50.03;170;1663.2
13-12-17;11:09;33.9;363.1;0.8;242.4;50.02;179;1663.2
13-12-17;11:12;33.9;365.6;0.9;242.4;50.01;198;1663.2
13-12-17;11:15;34.0;377.0;0.8;242.4;50.04;197;1663.2
13-12-17;11:18;34.1;369.5;0.8;242.4;50.04;200;1663.2
13-12-17;11:21;33.9;372.8;0.9;242.4;50.06;188;1663.3
13-12-17;11:24;33.9;367.6;0.8;241.4;50.05;185;1663.3
13-12-17;11:27;34.0;367.2;0.8;242.4;50.04;172;1663.3
13-12-17;11:30;33.8;367.2;0.8;242.4;50.05;177;1663.3
13-12-17;11:33;33.9;362.5;0.8;241.4;50.06;179;1663.3
13-12-17;11:36;33.9;371.4;0.8;242.4;50.06;190;1663.3
13-12-17;11:39;33.9;370.3;0.9;242.4;50.07;197;1663.3
13-12-17;11:42;33.8;367.9;0.9;242.4;50.07;211;1663.3
13-12-17;11:45;33.7;374.8;1.0;241.4;50.07;219;1663.3
13-12-17;11:48;33.8;379.1;1.0;241.4;50.06;234;1663.3
13-12-17;11:51;33.8;377.0;1.1;242.4;50.07;239;1663.4
13-12-17;11:54;33.9;364.4;1.4;242.4;50.06;345;1663.4
13-12-17;11:57;34.0;385.1;1.2;241.4;50.05;282;1663.4
13-12-17;12:00;33.9;374.4;1.2;242.4;50.03;265;1663.4
13-12-17;12:03;33.8;368.2;1.2;241.4;50.05;279;1663.4
13-12-17;12:06;34.0;374.8;1.2;242.4;50.06;292;1663.4
13-12-17;12:09;34.0;368.2;1.2;242.4;50.03;269;1663.4
13-12-17;12:12;33.8;376.9;1.1;242.4;50.02;257;1663.5
13-12-17;12:15;34.0;374.4;1.2;242.4;50.05;249;1663.5
13-12-17;12:18;34.0;366.5;1.2;242.4;50.01;257;1663.5
13-12-17;12:21;33.9;375.8;1.1;242.4;50.06;267;1663.5
13-12-17;12:24;34.0;369.5;1.2;240.4;50.06;281;1663.5
13-12-17;12:27;34.0;363.2;2.4;244.3;50.04;573;1663.5
13-12-17;12:30;34.2;377.3;1.5;242.4;50.03;348;1663.5
13-12-17;12:33;34.0;367.0;1.0;242.4;50.03;242;1663.5
13-12-17;12:36;33.9;369.5;1.1;241.4;49.98;237;1663.6
13-12-17;12:39;34.1;366.0;1.1;242.4;50.04;241;1663.6
13-12-17;12:42;34.1;372.2;1.1;240.4;50.04;241;1663.6
13-12-17;12:45;33.9;363.4;1.0;242.4;50.05;226;1663.6
13-12-17;12:48;33.9;373.6;1.0;242.4;50.03;216;1663.6
13-12-17;12:51;33.9;367.3;0.9;242.4;50.06;204;1663.6
13-12-17;12:54;33.9;365.7;0.9;242.4;50.05;205;1663.6
13-12-17;12:57;34.2;377.7;1.0;242.4;50.03;233;1663.6
13-12-17;13:00;34.0;376.4;1.0;242.4;50.08;223;1663.7
13-12-17;13:03;34.0;362.5;0.9;240.4;50.03;215;1663.7
13-12-17;13:06;34.1;363.4;0.8;242.4;50.02;175;1663.7
13-12-17;13:09;33.9;353.7;0.6;241.4;50.07;127;1663.7
13-12-17;13:12;33.8;368.1;0.5;242.4;50.02;115;1663.7
13-12-17;13:15;33.7;361.2;0.5;241.4;50.03;99;1663.7
13-12-17;13:18;33.5;365.0;0.4;242.4;50.04;92;1663.7
13-12-17;13:21;33.7;365.9;0.5;242.4;50.04;100;1663.7
13-12-17;13:24;33.7;357.7;0.4;242.4;50.03;86;1663.7
13-12-17;13:27;33.7;367.9;0.4;242.4;50.01;83;1663.7
13-12-17;13:30;33.5;354.0;0.4;242.4;50.02;65;1663.7
13-12-17;13:33;33.4;348.6;0.3;241.4;50.01;59;1663.7
