data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-12-17;13:36;33.3;351.2;0.3;243.4;50.01;58;1663.7
13-12-17;13:39;33.5;348.6;0.3;243.4;50.00;56;1663.7
13-12-17;13:42;33.3;360.3;0.3;242.4;50.00;58;1663.7
13-12-17;13:45;33.4;366.2;0.3;241.4;50.00;61;1663.7
13-12-17;13:48;33.3;343.7;0.3;242.4;50.07;63;1663.7
13-12-17;13:54;33.1;357.4;0.3;242.4;50.05;57;1663.7
13-12-17;13:57;33.1;365.9;0.3;242.4;50.05;54;1663.7
13-12-17;14:00;33.1;352.8;0.3;242.4;50.02;57;1663.7
13-12-17;14:03;32.9;367.6;0.4;241.4;50.04;58;1663.7
13-12-17;14:06;32.7;331.6;0.4;241.4;50.00;92;1663.7
13-12-17;14:09;32.9;298.0;0.2;241.4;49.97;53;1663.8
13-12-17;14:12;32.5;353.3;0.3;241.4;50.03;54;1663.8
13-12-17;14:15;32.5;358.7;0.3;241.4;50.00;51;1663.8
13-12-17;14:18;32.6;302.6;0.7;242.4;50.03;155;1663.8
13-12-17;14:21;32.9;361.8;1.0;242.4;50.01;236;1663.8
13-12-17;14:24;33.4;378.3;2.4;242.4;50.02;582;1663.8
13-12-17;14:27;33.4;379.9;2.6;244.3;50.04;628;1663.8
13-12-17;14:30;33.5;389.0;1.0;242.4;50.02;241;1663.9
13-12-17;14:33;33.2;375.8;0.4;242.4;50.01;96;1663.9
13-12-17;14:36;33.2;362.4;0.4;242.4;50.03;69;1663.9
13-12-17;14:39;33.0;345.2;0.3;242.4;50.03;66;1663.9
13-12-17;14:42;33.1;347.9;0.4;241.4;50.02;65;1663.9
13-12-17;14:45;33.0;354.4;0.4;242.4;50.03;65;1663.9
13-12-17;14:48;33.1;359.0;0.3;243.4;50.01;53;1663.9
13-12-17;14:51;33.0;364.7;0.3;38.6;50.01;48;1663.9
13-12-17;14:54;33.0;358.8;0.2;241.4;50.02;36;1663.9
13-12-17;14:57;33.0;352.7;0.1;242.4;50.03;25;1663.9
13-12-17;15:00;32.9;337.6;0.0;241.4;50.04;11;1663.9
13-12-17;15:03;32.7;332.9;0.0;242.4;50.05;5;1663.9
13-12-17;15:06;32.6;315.6;0.0;242.4;50.04;1;1663.9
13-12-17;15:09;32.5;192.9;0.0;242.4;50.03;0;1663.9
13-12-17;15:12;32.5;122.3;0.0;242.4;50.02;0;1663.9
13-12-17;15:15;32.4;145.1;0.0;243.4;50.07;0;1663.9
13-12-17;15:18;32.3;213.7;0.0;242.4;50.05;0;1663.9
13-12-17;15:21;32.3;280.9;0.0;242.4;50.03;0;1663.9
13-12-17;15:24;32.2;274.8;0.0;241.4;50.02;0;1663.9
13-12-17;15:27;32.2;249.4;0.0;242.4;50.05;0;1663.9
13-12-17;15:30;32.0;226.9;0.0;240.4;50.04;0;1663.9
13-12-17;15:33;32.0;208.7;0.0;240.4;50.02;0;1663.9
13-12-17;15:36;31.9;189.9;0.0;241.4;50.00;0;1663.9
13-12-17;15:39;31.9;163.3;0.0;240.4;50.00;0;1663.9
13-12-17;15:42;31.9;129.7;0.0;241.4;50.01;0;1663.9
13-12-18;07:51;26.8;324.0;0.0;243.4;50.00;5;1663.9
13-12-18;07:54;26.8;298.3;0.0;243.4;50.01;10;1663.9
13-12-18;07:57;27.5;312.1;0.1;242.4;50.05;16;1663.9
13-12-18;08:00;27.9;325.6;0.1;242.4;50.00;17;1663.9
13-12-18;08:03;28.3;315.8;0.0;243.4;50.03;12;1663.9
13-12-18;08:06;28.3;333.1;0.1;241.4;10.02;18;1663.9
13-12-18;08:09;28.3;370.1;0.1;242.4;50.02;28;1663.9
13-12-18;08:12;29.0;372.3;0.2;243.4;50.03;37;1663.9
13-12-18;08:15;29.0;397.4;0.1;243.4;50.05;26;1663.9
13-12-18;08:18;28.6;374.7;0.2;243.4;50.02;44;1663.9
13-12-18;08:21;29.4;375.8;0.2;243.4;50.03;41;1663.9
13-12-18;08:24;30.1;368.7;0.3;243.4;50.03;57;1663.9
13-12-18;08:27;30.2;372.9;0.4;243.4;50.04;62;1663.9
13-12-18;08:30;30.3;374.7;0.5;243.4;50.04;106;1663.9
13-12-18;08:33;30.5;383.4;0.7;243.4;50.03;165;1663.9
13-12-18;08:36;30.7;375.7;0.7;243.4;50.03;159;1663.9
13-12-18;08:39;30.8;375.4;0.7;242.4;50.01;150;1663.9
13-12-18;08:42;30.8;370.4;0.6;243.4;50.03;119;1663.9
13-12-18;08:45;30.8;373.6;0.5;244.3;50.03;110;1663.9
13-12-18;08:48;30.9;357.8;0.6;38.6;50.03;113;1663.9
13-12-18;08:51;31.0;375.5;0.6;244.3;50.01;137;1664.0
13-12-18;08:54;31.1;369.4;0.6;243.4;50.02;118;1664.0
13-12-18;08:57;31.2;378.3;0.7;242.4;50.02;143;1664.0
13-12-18;09:00;31.2;376.7;0.7;240.4;50.02;143;1664.0
13-12-18;09:03;31.2;369.5;0.9;244.3;50.03;209;1664.0
13-12-18;09:06;31.7;375.7;1.5;244.3;50.05;364;1664.0
13-12-18;09:09;31.9;378.0;1.7;243.4;50.03;401;1664.0
13-12-18;09:12;32.2;381.0;1.8;243.4;50.03;409;1664.0
13-12-18;09:15;32.3;382.4;1.8;243.4;50.03;419;1664.1
13-12-18;09:18;32.4;383.3;1.7;241.4;50.03;392;1664.1
13-12-18;09:21;32.4;378.9;1.7;243.4;50.04;397;1664.1
13-12-18;09:24;32.4;382.0;1.2;243.4;50.06;288;1664.1
13-12-18;09:27;32.7;360.6;2.0;244.3;50.03;484;1664.1
13-12-18;09:30;32.9;383.0;2.5;241.4;50.03;605;1664.2
13-12-18;09:33;33.3;375.5;2.7;244.3;50.05;652;1664.2
13-12-18;09:36;33.5;376.0;2.5;244.3;50.03;607;1664.2
13-12-18;09:39;33.5;368.7;2.8;244.3;50.03;679;1664.3
13-12-18;09:42;33.5;382.6;2.8;244.3;50.02;669;1664.3
13-12-18;09:45;33.8;337.6;2.5;244.3;50.03;616;1664.3
13-12-18;09:48;33.7;387.1;2.0;244.3;50.04;484;1664.3
13-12-18;09:51;33.8;369.1;2.7;244.3;50.02;656;1664.4
13-12-18;09:54;34.1;373.0;2.3;245.3;50.06;570;1664.4
13-12-18;09:57;34.1;378.2;2.2;246.3;50.02;525;1664.4
13-12-18;10:00;34.2;362.5;2.3;244.3;49.96;525;1664.5
13-12-18;10:03;34.4;375.2;2.2;245.3;49.99;526;1664.5
13-12-18;10:06;34.5;375.2;3.3;246.3;50.01;800;1664.5
13-12-18;10:09;34.7;366.2;2.1;244.3;50.08;507;1664.6
13-12-18;10:12;34.8;369.2;3.4;247.3;50.02;844;1664.6
13-12-18;10:15;35.2;372.8;3.4;246.3;50.05;821;1664.6
13-12-18;10:18;35.3;375.2;3.4;246.3;50.03;832;1664.7
13-12-18;10:21;35.5;373.6;2.2;245.3;50.05;538;1664.7
13-12-18;10:24;35.6;371.3;3.7;247.3;50.02;914;1664.8
13-12-18;10:27;35.6;346.2;3.3;246.3;50.03;830;1664.8
13-12-18;10:30;35.6;349.8;3.2;246.3;50.06;777;1664.8
13-12-18;10:33;36.1;369.1;3.7;245.3;50.06;907;1664.9
13-12-18;10:36;36.1;370.0;3.2;247.3;50.03;781;1664.9
13-12-18;10:39;36.2;380.2;3.0;246.3;50.04;757;1665.0
13-12-18;10:42;36.3;366.2;3.3;246.3;50.03;811;1665.0
13-12-18;10:45;36.3;347.6;3.0;246.3;50.05;738;1665.0
13-12-18;10:48;36.2;382.7;3.5;246.3;50.05;838;1665.1
13-12-18;10:51;36.5;369.1;3.8;245.3;50.06;927;1665.1
13-12-18;10:54;36.8;367.6;3.8;244.3;50.02;934;1665.2
13-12-18;10:57;36.8;359.9;3.7;246.3;50.05;890;1665.2
13-12-18;11:00;37.0;364.3;3.6;246.3;50.00;881;1665.3
13-12-18;11:03;37.1;365.1;3.3;246.3;50.00;789;1665.3
13-12-18;11:06;37.1;355.8;3.5;246.3;50.02;848;1665.3
13-12-18;11:09;37.2;354.7;3.6;246.3;50.01;903;1665.4
13-12-18;11:12;37.6;360.3;4.0;247.3;50.02;976;1665.4
13-12-18;11:15;37.7;362.5;4.1;247.3;49.99;985;1665.5
13-12-18;11:18;38.2;366.2;4.0;247.3;50.04;987;1665.5
13-12-18;11:21;37.9;364.5;3.9;246.3;50.05;971;1665.6
13-12-18;11:24;38.2;366.3;3.9;246.3;50.03;958;1665.6
13-12-18;11:27;38.0;362.8;3.9;245.3;50.02;968;1665.7
13-12-18;11:30;38.4;362.4;4.0;246.3;50.01;988;1665.7
13-12-18;11:33;38.4;359.6;4.0;246.3;50.04;990;1665.8
13-12-18;11:36;38.6;360.6;4.0;245.3;50.03;1000;1665.8
13-12-18;11:39;38.4;358.4;3.9;246.3;50.03;959;1665.9
13-12-18;11:42;38.6;353.6;4.1;244.3;50.03;996;1665.9
13-12-18;11:45;38.5;359.6;4.1;245.3;50.03;987;1666.0
13-12-18;11:48;38.6;362.9;3.9;246.3;50.02;968;1666.0
13-12-18;11:51;38.7;359.1;4.0;247.3;50.04;963;1666.1
13-12-18;11:54;38.6;358.3;3.8;246.3;50.02;946;1666.1
13-12-18;11:57;38.6;361.5;3.8;246.3;50.01;950;1666.2
13-12-18;12:00;38.7;358.8;3.9;245.3;49.97;952;1666.2
13-12-18;12:03;38.7;354.4;3.8;246.3;50.03;935;1666.2
13-12-18;12:06;39.0;357.4;3.7;244.3;50.03;901;1666.3
13-12-18;12:09;38.9;360.7;3.5;245.3;50.01;870;1666.3
13-12-18;12:12;38.7;354.6;3.7;242.4;49.97;891;1666.4
13-12-18;12:15;38.7;362.1;3.5;246.3;50.03;863;1666.4
13-12-18;12:18;38.7;362.6;3.6;245.3;50.03;890;1666.5
13-12-18;12:21;38.6;365.1;3.8;245.3;50.06;925;1666.5
13-12-18;12:24;38.7;361.2;3.7;245.3;50.05;916;1666.6
13-12-18;12:27;38.7;364.1;3.5;246.3;50.03;871;1666.6
13-12-18;12:30;38.9;359.7;3.5;247.3;50.02;852;1666.6
13-12-18;12:33;38.7;360.4;3.4;246.3;50.05;842;1666.7
13-12-18;12:36;38.7;356.6;3.5;244.3;50.04;846;1666.7
13-12-18;12:39;38.5;353.0;3.5;246.3;50.04;852;1666.8
13-12-18;12:42;38.6;359.9;3.4;245.3;50.05;844;1666.8
13-12-18;12:45;38.5;362.8;3.5;246.3;50.06;859;1666.9
13-12-18;12:48;38.4;363.5;2.9;245.3;50.04;705;1666.9
13-12-18;12:51;38.6;357.8;3.3;245.3;50.03;780;1666.9
13-12-18;12:54;38.5;372.6;2.5;245.3;50.03;609;1667.0
13-12-18;12:57;38.2;369.8;2.7;245.3;50.02;656;1667.0
13-12-18;13:00;38.3;364.5;3.1;245.3;50.03;766;1667.0
13-12-18;13:03;38.2;361.9;1.6;244.3;50.04;404;1667.1
13-12-18;13:06;37.7;380.7;2.2;245.3;50.02;544;1667.1
13-12-18;13:09;37.9;367.9;3.0;244.3;50.02;729;1667.1
13-12-18;13:12;38.0;369.1;3.0;246.3;50.04;737;1667.2
13-12-18;13:15;37.9;364.3;3.0;245.3;50.02;740;1667.2
13-12-18;13:18;38.2;372.3;3.1;245.3;50.00;729;1667.2
13-12-18;13:21;37.9;368.4;2.9;245.3;50.03;715;1667.3
13-12-18;13:24;37.9;370.3;2.9;245.3;50.02;713;1667.3
13-12-18;13:27;38.0;365.0;2.8;245.3;50.02;690;1667.3
13-12-18;13:30;37.8;360.2;3.0;246.3;50.01;707;1667.4
13-12-18;13:33;37.8;364.7;2.9;245.3;50.00;715;1667.4
13-12-18;13:36;37.8;365.6;2.8;245.3;50.01;675;1667.4
13-12-18;13:39;37.6;363.7;2.3;245.3;50.01;554;1667.5
13-12-18;13:42;37.8;368.5;2.5;246.3;50.02;619;1667.5
13-12-18;13:45;37.6;367.8;2.6;246.3;50.03;623;1667.5
13-12-18;13:48;37.6;372.9;2.4;246.3;50.04;588;1667.6
13-12-18;13:51;37.6;369.4;2.2;246.3;50.04;538;1667.6
13-12-18;13:54;37.6;369.1;2.3;246.3;50.10;557;1667.6
13-12-18;13:57;37.4;376.0;2.2;246.3;50.09;539;1667.7
13-12-18;14:00;37.1;373.5;1.8;246.3;50.01;443;1667.7
13-12-18;14:03;37.0;370.7;2.0;244.3;50.03;479;1667.7
13-12-18;14:06;37.1;374.7;2.1;244.3;50.00;500;1667.7
13-12-18;14:09;36.8;370.1;1.7;244.3;50.01;413;1667.7
13-12-18;14:12;36.7;370.6;1.5;245.3;50.03;372;1667.8
13-12-18;14:15;36.5;368.4;1.6;245.3;50.04;376;1667.8
13-12-18;14:18;36.3;370.7;1.3;245.3;50.04;315;1667.8
13-12-18;14:21;36.2;367.3;1.2;245.3;50.03;304;1667.8
13-12-18;14:24;36.0;372.0;1.2;244.3;49.98;253;1667.8
13-12-20;14:51;31.5;337.0;0.0;244.3;50.05;0;1671.8
13-12-20;14:54;31.4;335.4;0.0;243.4;50.07;0;1671.8
13-12-20;14:57;31.4;334.8;0.0;244.3;50.05;0;1671.8
13-12-20;15:00;31.4;328.2;0.0;244.3;50.05;0;1671.8
13-12-20;15:03;31.2;314.2;0.0;244.3;50.06;0;1671.8
13-12-20;15:06;31.2;288.5;0.0;244.3;50.06;0;1671.8
13-12-20;15:09;31.2;250.7;0.0;244.3;50.07;0;1671.8
13-12-20;15:12;31.1;212.9;0.0;243.4;50.08;0;1671.8
13-12-20;15:15;31.1;179.5;0.0;242.4;50.05;0;1671.8
13-12-21;07:54;25.7;338.0;0.0;245.3;50.02;11;1671.8
13-12-21;07:57;26.4;329.7;0.0;246.3;50.10;10;1671.8
13-12-21;08:00;26.8;330.3;0.1;246.3;50.08;22;1671.8
13-12-21;08:03;27.2;339.9;0.1;244.3;50.06;21;1671.8
13-12-21;08:06;27.5;365.1;0.3;245.3;50.05;47;1671.8
13-12-21;08:09;27.5;350.8;0.1;246.3;50.03;19;1671.8
13-12-21;08:12;27.5;341.6;0.1;244.3;50.05;15;1671.8
13-12-21;08:15;27.9;340.5;0.0;246.3;50.02;14;1671.8
13-12-21;08:18;28.3;339.2;0.1;246.3;50.04;21;1671.8
13-12-21;08:21;28.6;359.9;0.0;246.3;50.02;1;1671.8
13-12-21;08:24;28.3;241.1;0.0;246.3;50.02;0;1671.8
13-12-21;08:27;28.3;315.5;0.0;244.3;50.02;5;1671.8
13-12-21;08:30;29.0;297.2;0.0;245.3;50.03;4;1671.8
13-12-21;08:33;29.0;222.9;0.0;246.3;50.05;0;1671.8
13-12-21;08:36;29.0;191.6;0.0;245.3;50.03;0;1671.8
13-12-21;08:39;29.4;261.6;0.0;245.3;50.03;0;1671.8
13-12-21;08:42;29.4;325.7;0.0;245.3;50.03;0;1671.8
13-12-21;08:45;29.4;309.0;0.0;246.3;50.03;3;1671.8
13-12-21;08:48;29.4;298.0;0.0;245.3;50.01;0;1671.8
13-12-21;08:51;30.1;289.1;0.0;245.3;50.06;8;1671.8
13-12-21;08:54;30.1;301.3;0.0;244.3;50.03;6;1671.8
13-12-21;08:57;30.1;294.2;0.0;245.3;50.04;5;1671.8
13-12-21;09:00;30.2;312.5;0.0;245.3;50.04;6;1671.8
13-12-21;09:03;30.2;323.7;0.0;245.3;50.04;6;1671.8
13-12-21;09:06;30.3;306.1;0.0;244.3;50.05;11;1671.8
13-12-21;09:09;30.2;316.4;0.0;246.3;50.04;9;1671.8
13-12-21;09:12;30.4;295.8;0.0;245.3;50.03;11;1671.8
13-12-21;09:15;30.4;298.2;0.1;245.3;50.02;23;1671.8
13-12-21;09:18;30.4;324.7;0.0;245.3;50.01;11;1671.8
13-12-21;09:21;30.4;326.5;0.0;245.3;50.01;7;1671.8
13-12-21;09:24;30.5;318.7;0.1;245.3;50.02;20;1671.8
13-12-21;09:27;30.7;339.4;0.0;245.3;50.01;13;1671.8
13-12-21;09:30;30.5;316.6;0.1;245.3;50.02;28;1671.8
13-12-21;09:33;30.9;363.8;0.3;244.3;50.02;56;1671.8
13-12-21;09:36;30.8;378.5;0.2;244.3;50.04;45;1671.8
13-12-21;09:39;30.9;360.7;0.4;245.3;50.04;82;1671.8
13-12-21;09:42;31.2;382.7;0.9;245.3;50.03;222;1671.9
13-12-21;09:45;31.8;381.7;2.1;244.3;50.06;538;1671.9
13-12-21;09:48;32.0;364.7;1.5;246.3;50.04;353;1671.9
13-12-21;09:51;32.4;387.8;3.0;247.3;49.98;710;1671.9
13-12-21;09:54;32.6;365.3;2.8;246.3;50.04;666;1672.0
13-12-21;09:57;32.6;362.2;3.1;247.3;50.02;760;1672.0
13-12-21;10:00;32.9;365.9;1.6;244.3;50.01;371;1672.0
13-12-21;10:03;33.4;381.1;3.3;250.2;50.00;816;1672.1
13-12-21;10:06;33.7;379.5;3.4;248.2;50.01;833;1672.1
13-12-21;10:09;34.0;376.9;3.4;249.2;50.04;850;1672.1
13-12-21;10:12;34.2;373.8;3.4;249.2;50.03;849;1672.2
13-12-21;10:15;34.5;385.6;3.8;249.2;50.02;932;1672.2
13-12-21;10:18;34.8;372.3;3.8;249.2;50.03;935;1672.3
13-12-21;10:21;35.2;374.8;4.0;248.2;50.03;994;1672.3
13-12-21;10:24;35.3;370.8;3.9;249.2;50.06;981;1672.4
13-12-21;10:27;35.6;370.8;3.8;249.2;50.04;954;1672.4
13-12-21;10:30;35.6;373.6;4.0;249.2;50.04;983;1672.5
13-12-21;10:33;36.2;366.7;3.8;248.2;50.04;962;1672.5
13-12-21;10:36;36.3;366.7;4.2;247.3;50.03;1044;1672.6
13-12-21;10:39;36.5;356.1;4.3;249.2;50.03;1063;1672.6
13-12-21;10:42;36.7;363.8;4.3;249.2;50.05;1056;1672.7
13-12-21;10:45;36.9;375.5;4.3;250.2;50.03;1049;1672.7
13-12-21;10:48;37.0;372.3;4.2;249.2;50.08;1049;1672.8
13-12-21;10:51;37.5;364.5;4.2;248.2;50.03;1055;1672.8
13-12-21;10:54;37.5;369.2;4.4;249.2;50.02;1072;1672.9
13-12-21;10:57;37.8;364.8;4.5;247.3;50.02;1097;1672.9
13-12-21;11:00;37.9;365.6;4.5;248.2;50.03;1111;1673.0
13-12-21;11:03;38.2;368.1;4.6;249.2;50.02;1149;1673.0
13-12-21;11:06;38.0;375.5;4.3;248.2;50.03;1049;1673.1
13-12-21;11:09;38.2;366.0;3.7;249.2;50.04;928;1673.1
13-12-21;11:12;38.5;370.8;4.4;249.2;50.03;1114;1673.2
13-12-21;11:15;38.6;372.2;4.6;249.2;50.03;1145;1673.3
13-12-21;11:18;38.6;376.7;4.6;249.2;50.02;1133;1673.3
13-12-21;11:21;38.7;368.1;0.7;250.2;49.99;1154;1673.4
13-12-21;11:24;39.0;353.1;4.6;248.2;50.05;1143;1673.4
13-12-21;11:27;38.9;359.1;4.7;250.2;50.04;1154;1673.5
13-12-21;11:30;39.0;355.6;4.8;249.2;50.07;1172;1673.5
13-12-21;11:33;39.2;351.2;4.7;249.2;50.03;1175;1673.6
13-12-21;11:36;39.2;358.8;4.0;250.2;50.03;995;1673.7
13-12-21;11:39;39.3;370.6;4.5;250.2;50.02;1119;1673.7
13-12-21;11:42;39.5;369.7;4.3;249.2;50.04;1069;1673.8
13-12-21;11:45;39.5;361.0;4.4;250.2;50.04;1106;1673.8
13-12-21;11:48;39.4;364.0;4.5;249.2;50.05;1100;1673.9
13-12-21;11:51;39.5;362.6;4.6;249.2;50.04;1123;1673.9
13-12-21;11:54;39.7;368.1;4.8;249.2;50.05;1179;1674.0
13-12-21;11:57;39.8;361.8;4.7;249.2;50.05;1176;1674.0
13-12-21;12:00;40.0;362.4;4.6;249.2;50.01;1166;1674.1
13-12-21;12:03;39.8;366.5;4.6;250.2;50.04;1133;1674.2
13-12-21;12:06;39.9;369.1;4.8;250.2;50.05;1176;1674.2
13-12-21;12:09;40.0;367.0;4.6;250.2;50.03;1132;1674.3
13-12-21;12:12;39.9;360.4;4.5;250.2;50.02;1102;1674.3
13-12-21;12:15;40.0;366.2;4.4;250.2;50.03;1085;1674.4
13-12-21;12:18;39.8;359.6;4.7;249.2;50.10;1140;1674.4
13-12-21;12:21;39.9;356.5;4.6;250.2;50.03;1165;1674.5
13-12-21;12:24;40.1;359.0;4.8;249.2;50.03;1185;1674.6
13-12-21;12:27;40.1;362.8;4.6;250.2;50.03;1129;1674.6
13-12-21;12:30;40.4;356.5;4.6;250.2;50.01;1145;1674.7
13-12-21;12:33;40.5;358.1;4.6;250.2;50.04;1134;1674.7
13-12-21;12:36;40.4;355.5;4.6;250.2;50.01;1146;1674.8
13-12-21;12:39;40.7;359.4;4.5;250.2;50.06;1111;1674.8
13-12-21;12:42;40.2;355.3;4.5;250.2;50.04;1122;1674.9
13-12-21;12:45;40.5;358.8;4.6;249.2;50.09;1124;1674.9
13-12-21;12:48;40.4;356.2;4.5;248.2;50.04;1115;1675.0
13-12-21;12:51;40.5;359.6;4.5;250.2;50.04;1117;1675.1
13-12-21;12:54;40.5;357.1;4.4;250.2;50.03;1083;1675.1
13-12-21;12:57;40.4;362.2;4.4;250.2;50.01;1096;1675.2
13-12-21;13:00;40.4;360.6;4.3;250.2;50.00;1076;1675.2
13-12-21;13:03;40.4;361.3;4.4;249.2;50.05;1085;1675.3
13-12-21;13:06;40.4;359.9;4.3;248.2;50.02;1063;1675.3
13-12-21;13:09;40.6;369.2;4.2;249.2;50.02;1053;1675.4
13-12-21;13:12;40.6;364.8;4.3;249.2;50.04;1057;1675.4
13-12-21;13:15;40.2;363.8;4.1;249.2;50.03;1012;1675.5
13-12-21;13:18;40.4;364.0;4.2;250.2;50.04;1030;1675.5
13-12-21;13:21;40.2;360.4;4.0;249.2;50.05;1010;1675.6
13-12-21;13:24;40.0;360.6;4.1;250.2;50.04;1011;1675.6
13-12-21;13:27;40.4;356.8;4.0;249.2;50.00;1003;1675.7
13-12-21;13:30;40.2;359.3;4.0;249.2;50.01;990;1675.7
13-12-21;13:33;40.0;362.9;3.9;249.2;50.03;965;1675.8
13-12-21;13:36;40.0;363.2;3.8;250.2;50.03;949;1675.8
13-12-21;13:39;40.0;356.5;3.8;249.2;50.05;933;1675.9
13-12-21;13:42;39.8;369.2;3.7;250.2;50.02;912;1675.9
13-12-21;13:45;39.7;363.1;3.4;249.2;50.04;855;1676.0
13-12-21;13:48;39.7;363.1;3.3;249.2;50.05;820;1676.0
13-12-21;13:51;39.3;371.0;3.1;248.2;50.05;784;1676.1
13-12-21;13:54;38.9;361.6;2.8;248.2;50.02;698;1676.1
13-12-21;13:57;38.7;365.0;2.7;248.2;50.01;668;1676.1
13-12-21;14:00;38.4;372.5;2.5;248.2;50.00;644;1676.2
13-12-21;14:03;38.4;364.4;2.8;248.2;50.02;672;1676.2
13-12-21;14:06;38.2;365.0;2.5;247.3;50.02;629;1676.2
13-12-21;14:09;38.2;369.1;2.5;247.3;50.02;621;1676.3
13-12-21;14:12;38.2;367.6;2.5;247.3;50.02;641;1676.3
13-12-21;14:15;37.8;367.8;2.4;247.3;50.04;600;1676.3
13-12-21;14:18;37.8;368.1;2.2;247.3;50.05;535;1676.3
13-12-21;14:21;37.6;374.2;2.1;247.3;49.99;494;1676.4
13-12-21;14:24;37.5;365.4;2.1;247.3;50.02;557;1676.4
13-12-21;14:27;37.4;372.9;2.2;247.3;49.99;529;1676.4
13-12-21;14:30;37.2;382.4;1.6;247.3;50.03;388;1676.4
13-12-21;14:33;36.7;384.0;0.5;246.3;50.03;115;1676.5
13-12-21;14:36;36.2;360.7;0.4;246.3;50.02;83;1676.5
13-12-21;14:39;35.9;348.4;0.4;246.3;50.02;67;1676.5
13-12-21;14:42;35.7;345.1;0.3;246.3;50.01;60;1676.5
13-12-21;14:45;35.5;348.4;0.2;246.3;50.03;49;1676.5
13-12-21;14:48;35.2;350.0;0.2;246.3;50.03;45;1676.5
13-12-21;14:51;35.2;343.2;0.1;246.3;50.04;34;1676.5
13-12-21;14:54;34.7;345.8;0.1;247.3;50.04;29;1676.5
13-12-21;14:57;34.7;348.1;0.1;246.3;50.02;22;1676.5
13-12-21;15:00;34.6;347.0;0.1;246.3;50.03;17;1676.5
13-12-21;15:03;50.0;340.1;0.1;245.3;50.07;13;1676.5
13-12-21;15:06;34.2;333.5;0.0;246.3;50.04;10;1676.5
13-12-21;15:09;34.0;329.2;0.0;246.3;50.04;6;1676.5
13-12-21;15:12;33.8;323.4;0.0;246.3;50.04;3;1676.5
13-12-21;15:15;33.8;303.5;0.0;246.3;50.05;0;1676.5
13-12-21;15:18;33.5;4.8;0.0;246.3;50.05;0;1676.5
13-12-21;15:21;33.4;273.6;0.0;246.3;50.04;0;1676.5
13-12-21;15:24;33.3;308.3;0.0;245.3;50.04;0;1676.5
13-12-21;15:27;33.2;265.8;0.0;245.3;50.04;0;1676.5
13-12-21;15:30;33.1;229.6;0.0;245.3;50.03;0;1676.5
13-12-21;15:33;33.0;202.4;0.0;245.3;50.04;0;1676.5
13-12-21;15:36;32.9;182.8;0.0;244.3;50.04;0;1676.5
13-12-21;15:39;32.7;184.4;0.0;245.3;50.03;0;1676.5
13-12-21;15:42;32.6;198.7;0.0;245.3;50.02;0;1676.5
13-12-21;15:45;32.5;179.7;0.0;244.3;50.03;0;1676.5
13-12-21;15:48;32.4;145.0;0.0;244.3;50.03;0;1676.5
13-12-22;07:51;25.7;328.2;0.0;243.4;50.03;7;1676.5
13-12-22;07:54;26.1;302.4;0.0;242.4;50.04;9;1676.5
13-12-22;07:57;26.8;328.5;0.1;243.4;50.08;23;1676.5
13-12-22;08:00;27.2;368.2;0.4;242.4;50.07;79;1676.5
13-12-22;08:03;28.3;364.8;0.5;243.4;50.05;114;1676.5
13-12-22;08:06;28.6;372.2;0.7;243.4;50.05;142;1676.5
13-12-22;08:09;28.6;378.8;0.6;245.3;50.04;167;1676.5
13-12-22;08:12;29.0;376.0;0.8;383.4;50.03;191;1676.5
13-12-22;08:15;30.1;378.3;0.9;245.3;50.03;207;1676.5
13-12-22;08:18;30.3;382.0;1.0;245.3;50.02;232;1676.5
13-12-22;08:21;30.3;372.5;1.1;245.3;50.03;261;1676.5
13-12-22;08:24;30.8;379.6;1.2;245.3;50.04;289;1676.6
13-12-22;08:27;30.9;385.6;1.3;245.3;50.03;310;1676.6
13-12-22;08:30;30.8;382.7;1.4;245.3;50.03;326;1676.6
13-12-22;08:33;31.1;377.6;1.4;244.3;50.02;358;1676.6
13-12-22;08:36;31.4;384.0;1.6;244.3;;384;1676.6
13-12-22;08:39;31.2;381.8;1.7;245.3;50.03;402;1676.6
13-12-22;08:42;31.7;379.3;1.8;246.3;50.02;427;1676.7
13-12-22;08:45;31.8;381.0;2.0;246.3;50.02;454;1676.7
13-12-22;08:48;31.9;381.0;2.0;246.3;50.02;486;1676.7
13-12-22;08:51;31.8;376.3;2.1;246.3;50.06;510;1676.7
13-12-22;08:54;32.2;383.2;2.2;245.3;50.02;530;1676.8
13-12-22;08:57;32.5;378.3;2.2;247.3;50.04;553;1676.8
13-12-22;09:00;32.5;385.5;2.3;246.3;50.03;572;1676.8
13-12-22;09:03;32.9;378.9;2.4;247.3;50.06;594;1676.8
13-12-22;09:06;32.9;378.5;2.5;247.3;50.06;608;1676.9
13-12-22;09:09;33.1;386.4;2.6;247.3;50.04;634;1676.9
13-12-22;09:12;33.1;377.1;2.7;247.3;50.03;644;1676.9
13-12-22;09:15;33.4;375.5;2.7;247.3;50.05;685;1677.0
13-12-22;09:18;33.5;376.9;2.9;246.3;49.98;703;1677.0
13-12-22;09:21;33.7;374.5;2.9;247.3;50.01;723;1677.0
13-12-22;09:24;33.7;369.7;2.9;247.3;50.05;734;1677.1
13-12-22;09:27;33.8;367.9;3.0;247.3;50.09;743;1677.1
13-12-22;09:30;34.1;378.8;3.1;247.3;50.02;767;1677.2
13-12-22;09:33;34.2;373.6;3.1;247.3;50.03;767;1677.2
13-12-22;09:36;34.2;368.7;3.2;247.3;50.03;782;1677.2
13-12-22;09:39;34.8;382.3;3.3;247.3;50.03;803;1677.3
13-12-22;09:42;34.6;373.5;3.3;247.3;50.02;813;1677.3
13-12-22;09:45;35.0;373.6;3.4;247.3;50.03;823;1677.3
13-12-22;09:48;35.3;372.9;3.4;247.3;50.03;836;1677.4
13-12-22;09:51;35.3;368.9;3.4;247.3;50.03;848;1677.4
13-12-22;09:54;35.5;369.2;3.5;247.3;49.98;862;1677.5
13-12-22;09:57;35.6;374.4;3.5;249.2;50.05;873;1677.5
13-12-22;10:00;36.0;371.4;3.7;247.3;50.02;891;1677.6
13-12-22;10:03;36.1;363.8;3.6;246.3;50.09;904;1677.6
13-12-22;10:06;36.4;369.7;3.6;247.3;50.01;900;1677.7
13-12-22;10:09;36.4;368.1;3.7;247.3;50.03;917;1677.7
13-12-22;10:12;36.5;359.7;3.8;249.2;50.01;936;1677.7
13-12-22;10:15;36.9;369.2;4.0;247.3;50.01;968;1677.8
13-12-22;10:18;36.9;368.7;4.0;248.2;50.02;985;1677.8
13-12-22;10:21;37.0;365.6;4.1;247.3;50.01;995;1677.9
13-12-22;10:24;37.0;365.9;4.1;247.3;50.04;1004;1677.9
13-12-22;10:27;37.4;364.5;4.1;247.3;50.02;1036;1678.0
13-12-22;10:30;37.7;362.1;4.3;247.3;50.05;1034;1678.0
13-12-22;10:33;37.6;8.8;4.3;248.2;50.03;1050;1678.1
13-12-22;10:36;37.7;366.3;4.2;247.3;50.01;1043;1678.1
13-12-22;10:39;50.0;362.1;4.3;248.2;50.02;1059;1678.2
13-12-22;10:42;38.0;365.1;4.4;248.2;50.03;1084;1678.3
13-12-22;10:45;38.0;357.5;4.4;247.3;50.02;1074;1678.3
13-12-22;10:48;38.4;362.6;4.3;248.2;50.04;1085;1678.4
13-12-22;10:51;38.3;354.1;4.4;249.2;50.01;1088;1678.4
13-12-22;10:54;38.4;357.4;4.4;249.2;50.02;1090;1678.5
13-12-22;10:57;38.6;359.3;4.5;248.2;50.03;1093;1678.5
13-12-22;11:00;38.7;358.8;4.4;249.2;50.05;1096;1678.6
13-12-22;11:03;39.0;357.2;4.4;249.2;50.03;1105;1678.6
13-12-22;11:06;38.9;360.4;4.4;249.2;50.02;1107;1678.7
13-12-22;11:09;38.9;361.3;4.5;249.2;50.05;1104;1678.7
13-12-22;11:12;38.9;358.7;4.6;249.2;50.00;1110;1678.8
13-12-22;11:15;39.1;346.2;4.5;248.2;50.02;1117;1678.9
13-12-22;11:18;39.0;361.0;4.6;248.2;50.01;1114;1678.9
13-12-22;11:21;39.0;355.8;4.5;248.2;50.01;1119;1679.0
13-12-22;11:24;39.3;358.3;4.5;248.2;50.05;1119;1679.0
13-12-22;11:27;39.4;353.9;4.7;247.3;50.01;1135;1679.1
13-12-22;11:30;39.4;359.9;4.7;249.2;50.03;1147;1679.1
13-12-22;11:33;39.3;359.7;4.6;248.2;50.05;1141;1679.2
13-12-22;11:36;39.4;358.5;4.6;248.2;50.03;1143;1679.2
13-12-22;11:39;39.8;354.1;4.7;248.2;50.02;1148;1679.3
13-12-22;11:42;39.5;360.2;4.7;249.2;50.03;1155;1679.4
13-12-22;11:45;39.8;357.2;4.7;249.2;50.02;1159;1679.4
13-12-22;11:48;39.8;333.3;4.7;249.2;50.08;1173;1679.5
13-12-22;11:51;40.0;359.6;4.7;250.2;50.03;1172;1679.5
13-12-22;11:54;39.9;358.0;4.7;249.2;50.03;1174;1679.6
13-12-22;11:57;40.1;350.8;4.7;249.2;50.01;1168;1679.7
13-12-22;12:00;40.2;354.1;4.7;249.2;50.01;1156;1679.7
13-12-22;12:03;40.2;353.9;4.7;249.2;10.02;1164;1679.8
13-12-22;12:06;40.2;356.5;4.6;249.2;50.02;1142;1679.8
13-12-22;12:09;40.4;360.9;4.6;249.2;50.02;1149;1679.9
13-12-22;12:12;40.5;357.1;4.6;249.2;50.01;1139;1679.9
13-12-22;12:15;40.1;358.8;4.5;249.2;50.01;1118;1680.0
13-12-22;12:18;40.1;352.7;4.5;249.2;50.02;1128;1680.1
13-12-22;12:21;40.2;353.1;4.6;249.2;50.03;1130;1680.1
13-12-22;12:24;40.5;365.4;4.5;249.2;50.08;1111;1680.2
13-12-22;12:27;40.2;359.4;4.4;249.2;50.00;1107;1680.2
13-12-22;12:30;39.9;356.9;4.3;249.2;50.00;1076;1680.3
13-12-22;12:33;40.4;362.6;4.3;249.2;50.02;1077;1680.3
13-12-22;12:36;40.2;358.3;4.4;250.2;50.02;1099;1680.4
13-12-22;12:39;40.1;366.2;4.4;249.2;50.04;1087;1680.4
13-12-22;12:42;40.1;357.4;4.3;249.2;50.05;1087;1680.5
13-12-22;12:45;40.0;358.0;4.2;249.2;50.04;1058;1680.5
13-12-22;12:48;40.2;354.1;4.3;248.2;50.05;1049;1680.6
13-12-22;12:51;40.1;353.1;4.1;249.2;50.10;1033;1680.6
13-12-22;12:54;39.9;362.1;4.1;249.2;50.07;1035;1680.7
13-12-22;12:57;40.0;358.4;4.1;249.2;50.01;1022;1680.8
13-12-22;13:00;40.0;365.9;4.1;249.2;50.01;1023;1680.8
13-12-22;13:03;40.1;363.5;4.0;248.2;50.03;1005;1680.9
13-12-22;13:06;39.9;359.7;4.0;247.3;50.02;993;1680.9
13-12-22;13:09;39.8;358.8;3.8;248.2;50.01;969;1681.0
13-12-22;13:12;39.9;361.8;3.8;248.2;50.04;953;1681.0
13-12-22;13:15;39.9;357.5;3.7;248.2;50.06;931;1681.0
13-12-22;13:18;39.4;364.0;3.7;248.2;50.05;925;1681.1
13-12-22;13:21;39.4;360.3;3.7;248.2;50.04;894;1681.1
13-12-22;13:24;39.7;360.6;3.5;248.2;50.05;894;1681.2
13-12-22;13:27;39.4;361.8;3.5;247.3;50.04;880;1681.2
13-12-22;13:30;39.2;354.6;3.4;248.2;50.01;850;1681.3
13-12-22;13:33;39.1;355.8;3.4;248.2;50.02;844;1681.3
13-12-22;13:36;39.2;359.6;3.3;248.2;50.04;814;1681.4
13-12-22;13:39;39.2;360.7;3.3;247.3;50.03;787;1681.4
13-12-22;13:42;38.7;361.2;3.1;248.2;50.03;776;1681.4
13-12-22;13:45;39.1;359.1;3.1;249.2;50.08;762;1681.5
13-12-22;13:48;38.9;360.0;3.1;247.3;50.06;750;1681.5
13-12-22;13:51;38.4;357.1;3.0;248.2;50.05;734;1681.5
13-12-22;13:54;38.6;361.5;2.8;247.3;50.07;702;1681.6
13-12-22;13:57;38.5;361.0;2.8;248.2;50.04;690;1681.6
13-12-22;14:00;38.4;371.4;2.7;247.3;50.05;681;1681.6
13-12-22;14:03;38.3;368.2;2.6;247.3;50.03;645;1681.7
13-12-22;14:06;38.2;365.0;2.7;247.3;50.00;630;1681.7
13-12-22;14:09;37.9;366.9;2.5;248.2;50.06;615;1681.7
13-12-22;14:12;37.9;366.2;2.5;247.3;50.04;591;1681.8
13-12-22;14:15;37.8;364.1;2.3;247.3;50.02;569;1681.8
13-12-22;14:18;37.7;368.9;2.2;247.3;50.05;542;1681.8
13-12-22;14:21;37.5;364.8;2.1;248.2;50.04;522;1681.9
13-12-22;14:24;37.2;366.7;2.1;247.3;50.06;501;1681.9
13-12-22;14:27;37.2;365.3;1.9;248.2;50.04;466;1681.9
13-12-22;14:30;37.0;368.1;1.5;247.3;50.02;365;1681.9
13-12-22;14:33;36.5;381.0;0.6;246.3;50.05;128;1681.9
13-12-22;14:36;36.2;363.7;0.3;245.3;50.06;66;1681.9
13-12-22;14:39;35.9;342.3;0.3;245.3;50.05;50;1681.9
13-12-22;14:42;35.6;352.1;0.2;246.3;50.03;44;1682.0
13-12-22;14:45;35.3;344.2;0.2;244.3;50.05;35;1682.0
13-12-22;14:48;35.0;321.9;0.1;246.3;50.04;33;1682.0
13-12-22;14:51;34.9;336.3;0.1;245.3;50.06;29;1682.0
13-12-22;14:54;34.8;321.8;0.1;245.3;50.05;21;1682.0
13-12-22;14:57;34.6;321.9;0.1;245.3;50.03;15;1682.0
13-12-22;15:00;34.5;322.2;0.0;245.3;50.04;7;1682.0
13-12-22;15:03;34.2;322.4;0.0;245.3;50.03;4;1682.0
13-12-22;15:06;34.0;331.6;0.0;245.3;50.03;0;1682.0
13-12-22;15:09;33.8;296.3;0.0;245.3;50.04;0;1682.0
13-12-22;15:12;33.7;265.1;0.0;245.3;50.04;0;1682.0
13-12-22;15:15;33.5;204.7;0.0;244.3;50.04;0;1682.0
13-12-22;15:18;33.4;137.5;0.0;244.3;50.01;0;1682.0
13-12-22;15:21;33.3;130.6;0.0;244.3;50.05;0;1682.0
13-12-22;15:24;33.1;196.7;0.0;244.3;50.05;0;1682.0
13-12-22;15:27;33.0;256.7;0.0;244.3;50.03;0;1682.0
13-12-22;15:30;32.9;216.2;0.0;244.3;50.03;0;1682.0
13-12-22;15:33;32.7;168.3;0.0;244.3;50.02;0;1682.0
13-12-22;15:36;32.6;128.1;0.0;244.3;50.05;0;1682.0
13-12-23;08:48;26.4;315.5;0.0;243.4;50.04;7;1682.0
13-12-23;08:51;26.4;330.0;0.1;244.3;50.02;21;1682.0
13-12-23;08:54;27.5;335.3;0.2;244.3;50.03;38;1682.0
13-12-23;08:57;27.5;343.5;0.3;244.3;50.07;60;1682.0
13-12-23;09:00;27.9;344.9;0.4;243.4;50.04;69;1682.0
13-12-23;09:03;29.0;351.2;0.4;242.4;50.01;74;1682.0
13-12-23;09:06;29.0;347.1;0.4;244.3;50.03;72;1682.0
13-12-23;09:09;29.0;337.5;0.1;243.4;50.04;19;1682.0
13-12-23;09:12;29.7;319.4;0.1;243.4;50.02;21;1682.0
13-12-23;09:15;29.7;320.6;0.0;243.4;50.06;11;1682.0
13-12-23;09:18;29.7;314.3;0.1;242.4;50.07;12;1682.0
13-12-23;09:21;30.1;326.0;0.2;244.3;50.07;28;1682.0
13-12-23;09:24;30.3;344.5;0.1;244.3;50.08;28;1682.0
13-12-23;09:27;30.3;357.1;0.3;244.3;50.06;49;1682.0
13-12-23;09:30;30.4;343.7;0.5;245.3;50.03;84;1682.0
13-12-23;09:33;30.5;354.6;0.6;245.3;50.08;108;1682.0
13-12-23;09:36;30.8;369.7;0.6;245.3;50.07;143;1682.0
13-12-23;09:39;30.8;368.8;0.5;244.3;50.09;110;1682.0
13-12-23;09:42;30.9;373.0;0.5;245.3;50.07;107;1682.0
13-12-23;09:45;31.0;362.2;0.6;246.3;50.10;126;1682.0
13-12-23;09:48;31.2;369.4;0.7;245.3;50.10;140;1682.0
13-12-23;09:51;31.2;378.0;1.0;246.3;50.09;233;1682.0
13-12-23;09:54;31.7;371.7;1.3;246.3;50.09;315;1682.0
13-12-23;09:57;31.6;364.8;1.5;246.3;50.08;374;1682.1
13-12-23;10:00;31.7;378.9;2.0;247.3;50.05;512;1682.1
13-12-23;10:03;31.8;365.6;0.7;245.3;50.09;140;1682.1
13-12-23;10:06;31.7;374.4;0.7;246.3;50.08;155;1682.1
13-12-23;10:09;31.7;361.8;0.7;243.4;50.10;145;1682.1
13-12-23;10:12;31.9;355.9;0.5;245.3;50.08;114;1682.1
13-12-23;10:15;;364.4;0.5;245.3;50.13;124;1682.1
13-12-23;10:18;31.9;362.9;0.6;245.3;50.09;138;1682.1
13-12-23;10:21;32.0;379.8;0.8;245.3;50.08;199;1682.1
13-12-23;10:24;32.4;354.4;1.1;246.3;50.01;257;1682.1
13-12-23;10:27;32.2;367.0;1.0;245.3;50.06;208;1682.2
13-12-23;10:30;32.3;366.3;0.8;245.3;50.07;188;1682.2
13-12-23;10:33;32.3;367.3;0.8;245.3;50.05;191;1682.2
13-12-23;10:36;32.3;369.4;0.8;245.3;50.07;186;1682.2
13-12-23;10:39;32.4;372.2;0.8;245.3;50.07;175;1682.2
13-12-23;10:42;32.4;361.9;0.9;246.3;50.09;210;1682.2
13-12-23;10:45;32.4;364.1;0.9;245.3;50.08;212;1682.2
13-12-23;10:48;32.4;363.4;0.6;245.3;50.07;137;1682.2
13-12-23;10:51;32.4;366.6;0.4;245.3;50.11;93;1682.2
13-12-23;10:54;32.4;350.2;0.3;244.3;50.09;64;1682.2
13-12-23;10:57;32.4;341.3;0.4;244.3;50.05;76;1682.2
13-12-23;11:00;32.4;188;0.4;244.3;50.02;72;1682.2
13-12-23;11:03;32.3;362.6;0.4;245.3;50.02;85;1682.2
13-12-23;11:06;32.5;361.2;0.5;244.3;50.01;95;1682.2
13-12-23;11:09;32.4;349.5;0.3;244.3;50.03;53;1682.3
13-12-23;11:12;32.5;349.0;0.3;245.3;49.98;56;1682.3
13-12-23;11:15;32.3;345.7;0.2;245.3;50.02;46;1682.3
13-12-23;11:18;32.6;357.7;0.6;245.3;50.02;121;1682.3
13-12-23;11:21;32.6;382.0;0.5;245.3;50.09;111;1682.3
13-12-23;11:24;32.6;375.8;0.5;244.3;50.02;88;1682.3
13-12-23;11:27;32.6;361.9;0.5;244.3;50.02;109;1682.3
13-12-23;11:30;32.5;370.8;0.8;243.4;50.00;190;1682.3
13-12-23;11:33;32.9;378.0;1.1;244.3;50.01;273;1682.3
13-12-23;11:36;32.7;375.4;0.6;245.3;50.06;141;1682.3
13-12-23;11:39;33.0;362.2;0.4;38.6;50.05;81;1682.3
13-12-23;11:42;32.6;346.2;0.2;244.3;50.05;42;1682.3
13-12-23;11:45;32.6;360.9;0.4;244.3;50.07;85;1682.3
13-12-23;11:48;33.0;389.3;1.0;245.3;50.07;238;1682.3
13-12-23;11:51;33.0;351.8;0.9;244.3;50.07;221;1682.3
13-12-23;11:54;33.0;365.3;0.5;245.3;50.06;107;1682.3
13-12-23;11:57;33.0;363.1;1.0;245.3;50.02;188;1682.4
13-12-23;12:00;33.0;360.7;0.8;243.4;50.03;175;1682.4
13-12-23;12:03;33.2;401.6;1.7;245.3;50.03;396;1682.4
13-12-23;12:06;33.3;377.1;1.5;246.3;50.03;396;1682.4
13-12-23;12:09;34.1;369.5;3.7;248.2;50.03;917;1682.4
13-12-23;12:12;34.7;364.0;2.8;247.3;50.06;690;1682.5
13-12-23;12:15;35.2;349.8;4.6;248.2;50.06;1141;1682.5
13-12-23;12:18;35.4;365.0;4.8;250.2;50.07;1194;1682.6
13-12-23;12:21;35.6;372.0;3.9;247.3;50.07;900;1682.6
13-12-23;12:24;35.3;357.7;0.9;246.3;50.03;183;1682.7
13-12-23;12:27;34.8;339.5;0.7;245.3;50.07;169;1682.7
13-12-23;12:30;34.4;352.7;0.4;244.3;50.06;68;1682.7
13-12-23;12:33;34.1;343.6;0.2;245.3;50.06;49;1682.7
13-12-23;12:36;34.0;345.8;0.2;245.3;50.03;42;1682.7
13-12-23;12:39;33.8;342.6;0.1;245.3;50.06;20;1682.7
13-12-23;12:42;33.5;323.4;0.0;245.3;50.04;4;1682.7
13-12-23;12:45;33.5;329.4;0.0;243.4;50.05;6;1682.7
13-12-23;12:48;33.4;332.8;0.0;245.3;50.07;10;1682.7
13-12-23;12:51;33.2;318.4;0.1;244.3;50.04;19;1682.7
13-12-23;12:54;33.1;327.9;0.1;245.3;50.04;14;1682.7
13-12-23;12:57;33.2;303.9;0.1;244.3;50.02;12;1682.7
13-12-23;13:00;33.1;316.1;0.1;244.3;50.01;20;1682.7
13-12-23;13:03;33.1;335.3;0.1;245.3;50.05;32;1682.7
13-12-23;13:06;33.1;334.4;0.1;247.3;50.04;26;1682.7
13-12-23;13:09;33.0;332.6;0.1;243.3;50.02;22;1682.7
13-12-23;13:12;32.9;318.7;0.1;245.3;49.96;22;1682.7
13-12-23;13:15;32.9;303.5;0.0;244.3;50.04;8;1682.7
13-12-23;13:18;32.9;305.8;0.0;244.3;50.06;5;1682.7
13-12-23;13:21;32.6;306.4;0.0;244.3;50.07;0;1682.7
13-12-23;13:24;32.5;215.9;0.0;244.3;50.05;0;1682.7
13-12-23;13:27;32.5;167.5;0.0;245.3;50.04;0;1682.7
13-12-23;13:30;32.4;101.0;0.0;244.3;50.04;0;1682.7
13-12-23;13:36;32.5;305.2;0.0;243.4;50.05;9;1682.7
13-12-23;13:39;32.3;299.7;0.1;245.3;50.03;20;1682.7
13-12-23;13:42;32.2;303.2;0.0;245.3;50.04;5;1682.7
13-12-23;13:45;32.2;292.9;0.1;245.3;50.00;14;1682.7
13-12-23;13:48;32.2;289.5;0.0;245.3;50.05;7;1682.7
13-12-23;13:51;31.9;296.4;0.0;245.3;50.07;10;1682.7
13-12-23;13:54;31.9;285.6;0.0;245.3;50.05;3;1682.7
13-12-23;13:57;31.7;206.5;0.0;245.3;50.03;0;1682.7
13-12-23;14:00;31.6;133.7;0.0;246.3;50.02;0;1682.7
13-12-23;14:03;31.6;133.3;0.0;244.3;50.03;0;1682.7
13-12-23;14:06;31.6;115.5;0.0;244.3;50.03;0;1682.7
13-12-23;14:09;31.5;112.0;0.0;244.3;50.05;0;1682.7
13-12-23;14:15;31.5;319.0;0.0;245.3;50.03;6;1682.7
13-12-23;14:18;31.6;294.1;0.0;245.3;50.00;4;1682.7
13-12-23;14:21;31.6;318.4;0.1;246.3;50.04;9;1682.7
13-12-23;14:24;31.7;332.3;0.1;244.3;50.04;24;1682.7
13-12-23;14:27;50.0;345.1;0.0;243.4;50.02;14;1682.7
13-12-23;14:30;31.7;315.9;0.0;245.3;50.03;3;1682.7
13-12-23;14:33;31.5;306.0;0.0;244.3;50.04;2;1682.7
13-12-23;14:36;31.5;307.4;0.0;245.3;50.05;5;1682.7
13-12-23;14:39;31.8;300.0;0.0;245.3;50.06;7;1682.7
13-12-23;14:42;31.6;288.8;0.0;245.3;50.07;5;1682.7
13-12-23;14:45;31.6;192.4;0.0;245.3;50.06;0;1682.7
13-12-23;14:48;31.5;169.9;0.0;245.3;50.07;0;1682.7
13-12-23;14:51;31.4;102.6;0.0;245.3;50.07;0;1682.7
13-12-23;14:54;31.2;164.0;0.0;246.3;50.08;0;1682.7
13-12-23;14:57;31.2;231.0;0.0;245.3;50.07;0;1682.7
13-12-23;15:00;31.2;276.8;0.0;245.3;50.04;0;1682.7
13-12-23;15:03;31.2;300.8;0.0;246.3;50.07;0;1682.7
13-12-23;15:06;31.0;302.1;0.0;245.3;50.06;6;1682.7
13-12-23;15:09;31.2;325.6;0.1;245.3;50.05;14;1682.7
13-12-23;15:12;31.4;305.2;0.0;244.3;50.05;9;1682.7
13-12-23;15:15;31.2;289.8;0.0;245.3;50.05;4;1682.7
13-12-23;15:18;31.1;241.2;0.0;246.3;50.05;0;1682.7
13-12-23;15:21;31.0;191.4;0.0;246.3;50.06;0;1682.7
13-12-23;15:24;31.0;122.9;0.0;245.3;50.06;0;1682.7
13-12-24;07:51;25.7;317.1;0.0;242.4;50.02;7;1682.7
13-12-24;07:54;26.8;328.7;0.1;243.4;50.05;11;1682.7
13-12-24;07:57;27.2;316.8;0.1;243.4;50.08;17;1682.7
13-12-24;08:00;27.5;381.7;0.4;243.4;50.12;74;1682.7
13-12-24;08:03;27.9;367.2;0.7;244.3;50.06;148;1682.7
13-12-24;08:06;29.0;366.3;0.8;244.3;50.04;171;1682.7
13-12-24;08:09;28.6;366.6;0.9;244.3;50.03;197;1682.7
13-12-24;08:12;29.7;378.6;1.0;244.3;50.02;229;1682.8
13-12-24;08:15;30.3;364.1;1.0;244.3;50.04;236;1682.8
13-12-24;08:18;30.5;380.4;1.2;244.3;50.03;285;1682.8
13-12-24;08:21;30.5;381.1;1.3;244.3;50.02;313;1682.8
13-12-24;08:24;30.5;380.5;1.2;244.3;50.02;334;1682.8
13-12-24;08:27;30.9;383.0;1.5;244.3;50.06;363;1682.8
13-12-24;08:30;31.1;379.3;1.6;245.3;50.03;390;1682.8
13-12-24;08:33;31.5;374.4;1.6;244.3;50.04;388;1682.9
13-12-24;08:36;31.5;376.0;1.7;244.3;50.03;413;1682.9
13-12-24;08:39;31.6;370.4;1.9;245.3;50.01;454;1682.9
13-12-24;08:42;31.8;386.5;2.0;244.3;50.02;480;1682.9
13-12-24;08:45;32.0;378.3;2.1;244.3;50.03;508;1683.0
13-12-24;08:48;32.0;377.4;2.3;245.3;50.02;548;1683.0
13-12-24;08:51;32.4;378.3;2.3;248.2;50.01;549;1683.0
13-12-24;08:54;32.5;376.9;2.4;245.3;50.01;574;1683.0
13-12-24;08:57;33.0;371.0;2.5;247.3;50.02;620;1683.1
13-12-24;09:00;33.0;374.8;2.6;247.3;50.01;647;1683.1
13-12-24;09:03;33.1;376.6;2.6;247.3;50.01;644;1683.1
13-12-24;09:06;33.4;374.5;2.4;247.3;50.00;593;1683.2
13-12-24;09:09;33.3;371.9;2.4;246.3;50.02;607;1683.2
13-12-24;09:12;33.5;374.2;2.5;247.3;50.02;607;1683.2
13-12-24;09:15;33.8;367.9;2.4;247.3;50.03;592;1683.2
13-12-24;09:18;33.5;372.5;2.3;247.3;50.03;548;1683.3
13-12-24;09:21;33.9;368.8;2.3;245.3;50.04;568;1683.3
13-12-24;09:24;33.7;374.8;2.5;246.3;50.03;607;1683.3
13-12-24;09:27;34.1;378.9;2.8;247.3;50.04;674;1683.4
13-12-24;09:30;34.1;374.8;3.0;247.3;50.02;719;1683.4
13-12-24;09:33;34.4;380.5;3.1;247.3;50.03;764;1683.4
13-12-24;09:36;34.5;371.1;3.3;247.3;50.05;792;1683.5
13-12-24;09:39;34.6;365.6;3.2;247.3;50.02;792;1683.5
13-12-24;09:42;34.8;373.3;3.3;247.3;50.01;803;1683.6
13-12-24;09:45;34.9;372.2;3.3;247.3;50.00;821;1683.6
13-12-24;09:48;35.2;370.4;3.2;247.3;50.02;796;1683.6
13-12-24;09:51;35.3;383.7;3.1;246.3;50.03;761;1683.7
13-12-24;09:54;35.3;372.3;2.9;247.3;50.03;715;1683.7
13-12-24;09:57;35.2;374.4;2.5;247.3;50.01;633;1683.7
13-12-24;10:00;35.5;367.8;2.8;247.3;50.01;681;1683.8
13-12-24;10:03;35.5;382.3;3.0;246.3;50.02;731;1683.8
13-12-24;10:06;36.0;376.3;3.5;247.3;50.01;856;1683.9
13-12-24;10:09;36.0;368.1;3.7;248.2;50.04;896;1683.9
13-12-24;10:12;36.3;366.5;3.7;247.3;49.99;904;1683.9
13-12-24;10:15;36.3;364.1;3.3;247.3;50.02;834;1684.0
13-12-24;10:18;36.5;366.7;3.6;247.3;50.04;899;1684.0
13-12-24;10:21;36.4;364.7;3.3;247.3;50.04;812;1684.1
13-12-24;10:24;36.3;360.6;3.1;246.3;50.03;792;1684.1
13-12-24;10:27;36.8;363.1;3.3;247.3;50.02;816;1684.1
13-12-24;10:30;36.9;365.1;3.8;247.3;50.04;907;1684.2
13-12-24;10:33;37.0;364.7;3.7;248.2;50.03;897;1684.2
13-12-24;10:36;37.1;366.6;3.8;246.3;50.08;946;1684.3
13-12-24;10:39;37.5;363.5;4.1;247.3;50.02;995;1684.3
13-12-24;10:42;37.5;359.1;4.2;249.2;50.03;1057;1684.4
13-12-24;10:45;37.7;363.2;4.2;250.2;50.05;1048;1684.4
13-12-24;10:48;37.7;359.3;4.3;249.2;50.06;1074;1684.5
13-12-24;10:51;38.0;359.7;4.5;248.2;50.05;1093;1684.5
13-12-24;10:54;38.2;361.9;4.5;248.2;49.99;1129;1684.6
13-12-24;10:57;38.2;355.6;4.4;249.2;50.03;1086;1684.7
13-12-24;11:00;38.5;361.5;4.4;249.2;50.02;1100;1684.7
13-12-24;11:03;38.7;359.0;4.7;249.2;50.01;1168;1684.8
13-12-24;11:06;38.9;356.8;4.8;249.2;50.02;1189;1684.8
13-12-24;11:09;39.2;359.4;4.7;248.2;50.01;1175;1684.9
13-12-24;11:12;42.3;355.0;4.8;249.2;50.03;1193;1684.9
13-12-24;11:15;39.3;356.6;4.7;249.2;50.08;1169;1685.0
13-12-24;11:18;39.3;361.9;4.4;249.2;50.04;1105;1685.1
13-12-24;11:21;39.5;352.0;4.9;247.3;50.04;1207;1685.1
13-12-24;11:24;39.7;358.3;4.8;249.2;50.04;1196;1685.2
13-12-24;11:27;40.0;350.5;4.8;248.2;50.03;1198;1685.2
13-12-24;11:30;40.0;350.9;5.0;249.2;50.03;1220;1685.3
13-12-24;11:33;40.1;350.8;4.8;249.2;50.04;1214;1685.4
13-12-24;11:36;40.2;355.8;4.9;249.2;50.05;1220;1685.4
13-12-24;11:39;40.5;356.9;4.9;250.2;50.06;1213;1685.5
13-12-24;11:42;40.4;351.8;4.8;251.1;50.03;1218;1685.5
13-12-24;11:45;40.5;359.7;4.9;250.2;50.05;1224;1685.6
13-12-24;11:48;40.6;358.0;4.9;251.1;50.04;1222;1685.7
13-12-24;11:51;40.7;353.0;4.8;250.2;50.06;1223;1685.7
13-12-24;11:54;40.8;356.6;4.9;250.2;50.05;1223;1685.8
13-12-24;11:57;40.6;355.2;4.9;249.2;50.04;1218;1685.8
13-12-24;12:00;40.8;358.5;4.9;247.3;50.07;1218;1685.9
13-12-24;12:03;40.8;352.2;4.8;249.2;50.05;1209;1686.0
13-12-24;12:06;40.8;357.7;4.8;249.2;50.03;1219;1686.0
13-12-24;12:09;40.9;357.8;4.8;250.2;50.05;1209;1686.1
13-12-24;12:12;40.9;355.9;5.0;247.3;50.04;1209;1686.1
13-12-24;12:15;40.9;354.7;4.8;246.3;50.03;1191;1686.2
13-12-24;12:18;40.9;355.5;4.8;250.2;50.05;1176;1686.3
13-12-24;12:21;41.0;354.3;4.8;249.2;50.04;1189;1686.3
13-12-24;12:24;41.0;358.3;4.8;250.2;50.04;1181;1686.4
13-12-24;12:27;41.0;355.9;4.8;248.2;50.02;1188;1686.4
13-12-24;12:30;41.2;357.4;4.8;249.2;50.03;1189;1686.5
13-12-24;12:33;41.0;358.1;4.7;249.2;50.04;1182;1686.6
13-12-24;12:36;40.9;352.7;4.6;249.2;50.06;1170;1686.6
13-12-24;12:39;41.0;357.1;4.7;249.2;50.04;1169;1686.7
13-12-24;12:42;41.2;355.0;4.8;248.2;50.04;1164;1686.7
13-12-24;12:45;41.2;355.2;4.6;250.2;50.05;1148;1686.8
13-12-24;12:48;41.0;358.8;4.6;249.2;50.05;1156;1686.8
13-12-24;12:51;41.0;355.3;4.6;249.2;50.05;1141;1686.9
13-12-24;12:54;41.2;363.2;4.6;250.2;50.05;1145;1687.0
13-12-24;12:57;41.0;362.8;4.6;247.3;49.99;1131;1687.0
13-12-24;13:00;41.0;358.8;4.5;249.2;50.01;1126;1687.1
13-12-24;13:03;40.8;360.2;4.5;249.2;50.05;1112;1687.1
13-12-24;13:06;40.9;360.2;4.4;249.2;50.05;1115;1687.2
13-12-24;13:09;40.8;355.0;4.4;248.2;50.05;1094;1687.2
13-12-24;13:12;41.0;352.5;4.3;38.6;50.05;1077;1687.3
13-12-24;13:15;40.9;355.2;4.1;249.2;50.06;1030;1687.3
13-12-24;13:18;40.6;353.6;4.1;248.2;50.06;1007;1687.4
13-12-24;13:21;40.6;360.9;4.1;248.2;50.05;1028;1687.4
13-12-24;13:24;40.6;361.0;4.1;248.2;50.04;1024;1687.5
13-12-24;13:27;40.8;357.7;4.1;248.2;50.04;1021;1687.5
13-12-24;13:30;40.4;358.1;3.7;248.2;50.01;920;1687.6
13-12-24;13:33;40.1;361.9;3.8;248.2;50.03;935;1687.6
13-12-24;13:36;40.2;366.2;3.6;248.2;50.02;871;1687.7
13-12-24;13:39;40.0;357.1;3.4;248.2;50.01;843;1687.7
13-12-24;13:42;40.1;362.8;3.1;248.2;50.02;795;1687.8
13-12-24;13:45;39.8;356.9;3.0;248.2;10.03;746;1687.8
13-12-24;13:48;39.4;364.7;3.0;246.3;50.03;726;1687.8
13-12-24;13:51;39.4;363.4;2.9;248.2;50.03;707;1687.9
13-12-24;13:54;39.1;364.7;3.1;247.3;50.04;767;1687.9
13-12-24;13:57;39.1;371.7;3.1;248.2;50.03;790;1688.0
13-12-24;14:00;39.1;362.4;3.2;248.2;50.05;805;1688.0
13-12-24;14:03;39.1;363.2;3.1;249.2;50.05;778;1688.0
13-12-24;14:06;39.1;362.2;3.1;250.2;50.06;755;1688.1
13-12-24;14:09;38.9;361.6;2.9;248.2;50.05;735;1688.1
13-12-24;14:12;39.1;364.5;2.8;249.2;50.04;706;1688.1
13-12-24;14:15;38.7;367.3;2.8;248.2;50.03;682;1688.2
13-12-24;14:18;38.5;369.7;2.7;248.2;50.05;656;1688.2
13-12-24;14:21;38.4;361.2;2.5;249.2;50.04;632;1688.2
13-12-24;14:24;38.3;367.9;2.4;248.2;50.04;602;1688.3
13-12-24;14:27;38.2;365.4;2.4;248.2;50.05;572;1688.3
13-12-24;14:30;38.2;371.0;2.1;248.2;50.04;530;1688.3
13-12-24;14:33;37.9;381.4;0.9;247.3;50.04;212;1688.4
13-12-24;14:36;42.8;383.4;0.2;246.3;50.09;52;1688.4
13-12-24;14:39;36.5;362.9;0.2;246.3;50.04;35;1688.4
13-12-24;14:42;36.2;330.6;0.1;246.3;50.03;31;1688.4
13-12-24;14:45;35.9;343.6;0.1;247.3;50.08;29;1688.4
13-12-24;14:48;35.6;336.3;0.1;245.3;50.03;26;1688.4
13-12-24;14:51;35.4;339.4;0.1;246.3;50.04;22;1688.4
13-12-24;14:54;35.2;330.3;0.1;246.3;50.03;20;1688.4
13-12-24;14:57;35.0;321.3;0.1;247.3;50.05;17;1688.4
13-12-24;15:00;34.8;310.2;0.1;246.3;50.07;15;1688.4
13-12-24;15:03;34.9;305.7;0.0;246.3;50.04;13;1688.4
13-12-24;15:06;34.6;299.2;0.0;246.3;50.07;9;1688.4
13-12-24;15:09;34.4;296.0;0.0;246.3;50.06;6;1688.4
13-12-24;15:12;34.0;301.4;0.0;246.3;50.07;4;1688.4
13-12-24;15:15;34.1;328.5;0.0;246.3;50.07;1;1688.4
13-12-24;15:18;33.9;223.0;0.0;246.3;50.06;0;1688.4
13-12-24;15:21;33.8;154.9;0.0;246.3;50.06;0;1688.4
13-12-24;15:24;33.5;112.2;0.0;246.3;50.06;0;1688.4
13-12-24;15:27;33.4;181.3;0.0;246.3;50.04;0;1688.4
13-12-24;15:30;33.3;249.0;0.0;245.3;50.05;0;1688.4
13-12-24;15:33;33.2;255.9;0.0;246.3;50.04;0;1688.4
13-12-24;15:36;33.1;223.5;0.1;245.3;50.05;0;1688.4
13-12-24;15:39;33.0;201.8;0.0;245.3;50.04;0;1688.4
13-12-24;15:42;32.9;175.7;0.0;245.3;50.03;0;1688.4
13-12-24;15:45;32.7;131.8;0.0;245.3;50.03;0;1688.4
13-12-25;07:57;26.4;333.6;0.0;247.3;50.06;6;1688.4
13-12-25;08:00;26.8;325.4;0.2;247.3;50.04;43;1688.4
13-12-25;08:03;28.3;365.0;0.4;247.3;50.04;97;1688.4
13-12-25;08:06;28.6;366.0;0.5;248.2;50.03;119;1688.4
13-12-25;08:09;29.0;366.5;0.7;247.3;50.05;142;1688.4
13-12-25;08:12;30.1;366.0;0.8;247.3;50.04;170;1688.4
13-12-25;08:15;30.2;366.6;0.8;247.3;50.04;192;1688.4
13-12-25;08:18;30.2;371.6;0.8;247.3;50.03;219;1688.4
13-12-25;08:21;30.3;376.6;1.0;247.3;50.03;242;1688.4
13-12-25;08:24;30.5;379.1;1.2;248.2;50.05;271;1688.4
13-12-25;08:27;31.1;367.8;1.2;246.3;50.05;292;1688.5
13-12-25;08:30;31.0;374.5;1.4;247.3;50.04;323;1688.5
13-12-25;08:33;31.2;371.1;1.4;247.3;50.03;350;1688.5
13-12-25;08:36;31.5;367.6;1.5;248.2;50.04;370;1688.5
13-12-25;08:39;31.6;370.1;1.6;248.2;50.03;400;1688.5
13-12-25;08:42;31.9;370.7;1.7;248.2;50.03;432;1688.5
13-12-25;08:45;31.8;373.6;1.8;248.2;50.04;444;1688.6
13-12-25;08:48;32.3;372.5;1.9;248.2;50.04;475;1688.6
13-12-25;08:51;32.4;379.2;2.0;248.2;50.03;491;1688.6
13-12-25;08:54;32.6;375.8;2.1;248.2;50.03;520;1688.6
13-12-25;08:57;32.7;367.8;2.2;248.2;50.07;531;1688.7
13-12-25;09:00;33.0;374.1;2.3;248.2;50.12;564;1688.7
13-12-25;09:03;33.2;377.6;2.3;248.2;50.04;586;1688.7
13-12-25;09:06;33.2;368.5;2.4;249.2;50.04;597;1688.7
13-12-25;09:09;33.4;373.5;2.4;249.2;50.04;630;1688.8
13-12-25;09:12;33.5;374.7;2.6;249.2;50.02;652;1688.8
13-12-25;09:15;33.8;370.4;2.7;249.2;50.02;662;1688.8
13-12-25;09:18;33.9;371.3;2.7;248.2;50.02;688;1688.9
13-12-25;09:21;34.5;370.8;2.8;248.2;50.02;706;1688.9
13-12-25;09:24;34.6;366.6;2.9;249.2;50.03;729;1688.9
13-12-25;09:27;34.6;375.4;3.0;249.2;50.02;748;1689.0
13-12-25;09:30;34.9;368.8;3.1;249.2;50.03;761;1689.0
13-12-25;09:33;34.9;368.5;3.1;249.2;50.02;782;1689.1
13-12-25;09:36;35.4;375.2;3.3;249.2;50.03;797;1689.1
13-12-25;09:39;35.7;371.6;3.3;248.2;50.03;815;1689.1
13-12-25;09:42;35.6;371.0;3.3;249.2;50.03;832;1689.2
13-12-25;09:45;35.9;371.7;3.5;249.2;49.99;856;1689.2
13-12-25;09:48;36.0;364.0;3.5;249.2;50.02;874;1689.3
13-12-25;09:51;36.3;368.1;3.5;249.2;50.02;888;1689.3
13-12-25;09:54;36.4;364.1;3.6;249.2;50.03;898;1689.4
13-12-25;09:57;36.5;371.4;3.7;249.2;50.04;907;1689.4
13-12-25;10:00;36.7;370.3;3.7;249.2;50.05;930;1689.4
13-12-25;10:03;36.8;371.9;3.8;248.2;50.03;936;1689.5
13-12-25;10:06;37.0;371.4;3.8;249.2;50.02;956;1689.5
13-12-25;10:09;37.1;368.2;4.0;249.2;50.02;971;1689.6
13-12-25;10:12;37.4;366.5;3.9;249.2;50.01;966;1689.6
13-12-25;10:15;37.5;368.9;4.0;248.2;50.02;996;1689.7
13-12-25;10:18;37.6;369.1;4.0;249.2;50.02;1003;1689.7
13-12-25;10:21;37.6;364.3;4.1;249.2;50.03;1016;1689.8
13-12-25;10:24;38.0;368.1;4.2;248.2;50.04;1028;1689.8
13-12-25;10:27;37.8;367.5;4.1;249.2;50.03;1036;1689.9
13-12-25;10:30;38.2;362.9;4.3;249.2;50.04;1043;1689.9
13-12-25;10:33;38.3;366.2;4.3;249.2;50.04;1064;1690.0
13-12-25;10:36;38.5;364.4;4.4;250.2;50.04;1075;1690.0
13-12-25;10:39;38.4;367.6;4.4;249.2;50.02;1082;1690.1
13-12-25;10:42;38.6;362.1;4.4;250.2;50.03;1093;1690.1
13-12-25;10:45;38.9;368.1;4.4;250.2;50.04;1095;1690.2
13-12-25;10:48;38.9;362.1;4.5;249.2;50.03;1111;1690.3
13-12-25;10:51;38.9;366.2;4.5;248.2;50.03;1123;1690.3
13-12-25;10:54;39.1;364.1;4.7;250.2;50.08;1137;1690.4
13-12-25;10:57;39.3;364.7;4.6;249.2;50.02;1139;1690.4
13-12-25;11:00;39.2;363.2;4.7;249.2;50.02;1152;1690.5
13-12-25;11:03;39.4;363.8;4.7;249.2;50.02;1166;1690.5
13-12-25;11:06;39.5;360.7;4.7;248.2;50.02;1161;1690.6
13-12-25;11:09;39.9;364.0;4.8;249.2;50.0;1184;1690.7
13-12-25;11:12;40.0;364.1;4.8;249.2;50.03;1188;1690.7
13-12-25;11:15;39.9;358.5;4.8;249.2;50.02;1194;1690.8
13-12-25;11:18;40.0;358.1;4.6;250.2;50.04;1162;1690.8
13-12-25;11:21;39.9;371.1;4.1;248.2;50.03;1011;1690.9
13-12-25;11:24;39.8;367.6;4.8;250.2;50.04;1195;1690.9
13-12-25;11:27;40.2;365.7;5.0;250.2;50.03;1230;1691.0
13-12-25;11:30;40.1;357.5;5.0;250.2;50.03;1238;1691.1
13-12-25;11:33;40.6;360.0;4.7;249.2;50.03;1191;1691.1
13-12-25;11:36;40.1;371.9;4.0;249.2;50.03;988;1691.2
13-12-25;11:39;40.1;355.5;4.2;249.2;50.04;1053;1691.2
13-12-25;11:42;39.9;371.1;3.7;249.2;50.03;939;1691.3
13-12-25;11:45;40.1;365.7;4.4;249.2;49.98;1082;1691.3
13-12-25;11:48;39.8;358.0;4.0;249.2;50.03;974;1691.4
13-12-25;11:51;40.2;359.9;5.2;249.2;50.04;1284;1691.4
13-12-25;11:54;40.6;362.8;5.3;249.2;50.07;1287;1691.5
13-12-25;11:57;40.5;359.3;3.7;248.2;50.03;930;1691.6
13-12-25;12:00;40.5;361.0;4.5;249.2;50.01;1102;1691.6
13-12-25;12:03;39.9;358.7;2.8;246.3;50.01;698;1691.7
13-12-25;12:06;39.4;359.9;1.8;247.3;50.01;443;1691.7
13-12-25;12:09;39.2;348.3;2.8;247.3;50.02;692;1691.7
13-12-25;12:12;39.2;369.8;2.9;247.3;50.04;721;1691.7
13-12-25;12:15;38.7;370.1;2.2;247.3;50.05;550;1691.8
13-12-25;12:18;38.7;377.4;2.9;247.3;50.04;716;1691.8
13-12-25;12:21;39.1;357.5;4.4;248.2;50.03;1100;1691.9
13-12-25;12:24;39.4;363.7;4.5;249.2;50.03;1119;1691.9
13-12-25;12:27;39.5;365.7;4.0;248.2;50.04;983;1692.0
13-12-25;12:30;39.1;365.1;2.1;248.2;50.07;538;1692.0
13-12-25;12:33;38.5;366.0;1.8;246.3;50.02;437;1692.0
13-12-25;12:36;38.4;365.9;1.8;247.3;50.03;434;1692.0
13-12-25;12:39;37.8;366.5;1.7;247.3;50.03;422;1692.1
13-12-25;12:42;37.9;370.4;1.6;247.3;50.04;406;1692.1
13-12-25;12:45;37.5;367.2;1.9;246.3;50.06;464;1692.1
13-12-25;12:48;37.5;368.8;1.1;247.3;50.06;285;1692.1
13-12-25;12:51;37.1;372.9;1.4;247.3;50.07;358;1692.1
13-12-25;12:54;37.2;362.6;1.5;247.3;50.04;376;1692.2
13-12-25;12:57;36.8;362.8;1.2;247.3;49.96;258;1692.2
13-12-25;13:00;36.5;362.8;0.8;246.3;50.01;197;1692.2
13-12-25;13:03;36.4;360.9;0.8;246.3;50.03;188;1692.2
13-12-25;13:06;36.2;363.2;0.8;246.3;50.04;177;1692.2
13-12-25;13:09;36.0;371.4;0.7;246.3;50.06;159;1692.2
13-12-25;13:12;36.0;365.6;0.7;245.3;50.06;155;1692.2
13-12-25;13:15;36.0;359.3;0.7;245.3;50.06;141;1692.2
13-12-25;13:18;35.5;368.9;0.6;245.3;50.05;133;1692.2
13-12-25;13:21;35.5;365.4;0.7;245.3;50.06;129;1692.2
13-12-25;13:24;35.5;355.9;0.6;244.3;50.05;124;1692.3
13-12-25;13:27;35.3;354.7;0.5;245.3;50.04;124;1692.3
13-12-25;13:30;35.2;362.4;0.6;246.3;50.07;126;1692.3
13-12-25;13:33;34.9;359.1;0.6;245.3;50.01;123;1692.3
13-12-25;13:36;34.8;368.2;0.5;245.3;50.07;118;1692.3
13-12-25;13:39;34.7;358.4;0.5;245.3;50.06;113;1692.3
13-12-25;13:42;34.7;367.3;0.6;246.3;50.06;119;1692.3
13-12-25;13:45;34.6;362.5;0.6;245.3;50.04;138;1692.3
13-12-25;13:48;34.7;364.3;0.8;246.3;50.08;181;1692.3
13-12-25;13:51;34.7;369.1;0.8;246.3;50.08;177;1692.3
13-12-25;13:54;34.6;363.2;0.9;247.3;50.07;201;1692.3
13-12-25;13:57;34.8;374.4;1.7;246.3;50.04;407;1692.3
