data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-12-25;14:00;34.9;373.9;1.7;246.3;50.03;434;1692.4
13-12-25;14:03;35.0;368.5;1.2;248.2;50.03;266;1692.4
13-12-25;14:06;34.8;377.3;1.5;246.3;50.03;357;1692.4
13-12-25;14:09;34.9;368.9;1.5;246.3;50.04;360;1692.4
13-12-25;14:12;34.9;370.6;1.1;246.3;50.03;278;1692.4
13-12-25;14:15;34.7;366.7;1.2;246.3;50.04;302;1692.4
13-12-25;14:18;34.9;367.2;1.5;246.3;50.04;363;1692.5
13-12-25;14:21;35.0;370.6;1.8;247.3;50.04;436;1692.5
13-12-25;14:24;34.9;376.6;1.9;246.3;50.00;449;1692.5
13-12-25;14:27;35.0;366.9;1.1;246.3;50.04;258;1692.5
13-12-25;14:30;34.9;362.5;0.8;246.3;50.03;200;1692.5
13-12-25;14:33;34.6;380.2;1.0;246.3;50.04;224;1692.5
13-12-25;14:36;34.7;380.2;0.6;246.3;50.06;112;1692.5
13-12-25;14:39;34.5;359.3;0.4;245.3;50.04;87;1692.5
13-12-25;14:42;34.2;351.8;0.4;245.3;50.05;77;1692.6
13-12-25;14:45;34.1;342.1;0.3;245.3;50.04;65;1692.6
13-12-25;14:48;33.9;352.2;0.3;245.3;50.04;53;1692.6
13-12-25;14:51;33.9;344.3;0.2;245.3;50.03;34;1692.6
13-12-25;14:54;33.7;333.9;0.1;245.3;50.05;23;1692.6
13-12-25;14:57;33.7;325.0;0.1;246.3;50.06;18;1692.6
13-12-25;15:00;33.5;311.1;0.1;246.3;50.08;15;1692.6
13-12-25;15:03;33.3;313.6;0.1;245.3;50.02;11;1692.6
13-12-25;15:06;33.2;314.2;0.0;245.3;50.03;7;1692.6
13-12-25;15:09;33.2;301.9;0.0;245.3;50.08;4;1692.6
13-12-25;15:12;33.1;283.5;0.0;246.3;50.04;0;1692.6
13-12-25;15:15;33.1;218.8;0.0;245.3;50.03;0;1692.6
13-12-25;15:18;32.9;286.6;0.0;244.3;50.02;0;1692.6
13-12-25;15:21;32.7;301.1;0.0;245.3;50.03;0;1692.6
13-12-25;15:24;32.6;260.0;0.0;244.3;50.04;0;1692.6
13-12-25;15:27;32.5;223.6;0.0;245.3;50.03;0;1692.6
13-12-25;15:30;32.4;194.0;0.0;244.3;50.02;0;1692.6
13-12-25;15:33;32.4;164.9;0.0;244.3;50.03;0;1692.6
13-12-25;15:36;32.3;137.5;0.0;245.3;50.03;0;1692.6
13-12-25;15:39;32.2;113.6;0.0;245.3;10.03;0;1692.6
13-12-26;08:30;26.4;334.5;0.0;242.4;50.03;6;1692.6
13-12-26;08:33;26.8;338.5;0.0;241.4;50.0;10;1692.6
13-12-26;08:36;27.5;332.8;0.0;243.4;50.05;11;1692.6
13-12-26;08:39;27.5;318.4;0.0;243.4;50.03;12;1692.6
13-12-26;08:42;27.5;326.9;0.0;242.4;50.02;13;1692.6
13-12-26;08:45;28.3;316.2;0.1;243.4;50.03;13;1692.6
13-12-26;08:48;28.3;317.4;0.1;242.4;50.03;13;1692.6
13-12-26;08:51;28.3;321.2;0.0;242.4;50.03;15;1692.6
13-12-26;08:54;29.0;325.0;0.1;244.3;50.05;19;1692.6
13-12-26;08:57;29.0;325.4;0.1;245.3;50.04;21;1692.6
13-12-26;09:00;29.4;336.4;0.1;245.3;50.05;29;1692.6
13-12-26;09:03;29.7;329.7;0.2;245.3;50.04;43;1692.6
13-12-26;09:06;30.1;354.9;0.3;245.3;50.04;55;1692.6
13-12-26;09:09;30.2;322.1;0.5;245.3;50.04;107;1692.6
13-12-26;09:12;30.7;364.1;0.7;246.3;50.03;170;1692.6
13-12-26;09:15;30.5;361.3;0.4;244.3;50.03;85;1692.6
13-12-26;09:18;30.5;364.3;0.5;245.3;50.02;101;1692.6
13-12-26;09:21;30.9;364.7;0.6;244.3;50.02;134;1692.6
13-12-26;09:24;31.0;368.1;0.6;245.3;50.02;124;1692.6
13-12-26;09:27;31.1;362.6;0.6;245.3;50.01;139;1692.6
13-12-26;09:30;31.1;366.9;0.7;245.3;50.05;150;1692.6
13-12-26;09:33;31.6;367.9;0.7;245.3;50.03;149;1692.6
13-12-26;09:36;31.4;378.0;0.6;244.3;50.02;133;1692.6
13-12-26;09:39;31.5;366.6;0.6;245.3;50.04;121;1692.6
13-12-26;09:42;31.5;362.9;0.5;245.3;50.04;101;1692.7
13-12-26;09:45;31.6;359.3;0.5;244.3;50.02;99;1692.7
13-12-26;09:48;31.7;358.4;0.4;245.3;50.03;90;1692.7
13-12-26;09:51;31.7;349.8;0.4;245.3;50.04;83;1692.7
13-12-26;09:54;31.7;354.7;0.4;245.3;50.03;88;1692.7
13-12-26;09:57;31.7;358.1;0.6;244.3;49.98;95;1692.7
13-12-26;10:00;31.9;361.0;0.4;247.3;50.03;97;1692.7
13-12-26;10:03;31.8;366.3;0.5;246.3;50.04;118;1692.7
13-12-26;10:06;32.2;371.9;0.6;246.3;50.03;143;1692.7
13-12-26;10:09;32.4;369.8;0.8;247.3;50.02;170;1692.7
13-12-26;10:12;32.3;381.1;0.8;246.3;50.05;183;1692.7
13-12-26;10:15;32.3;375.1;0.8;246.3;50.04;177;1692.7
13-12-26;10:18;32.4;372.2;0.8;246.3;50.04;196;1692.7
13-12-26;10:21;32.6;372.5;1.0;248.2;50.02;230;1692.7
13-12-26;10:24;32.6;361.9;1.5;246.3;50.03;384;1692.8
13-12-26;10:27;33.0;381.8;1.9;247.3;50.03;482;1692.8
13-12-26;10:30;32.7;377.9;1.4;247.3;50.03;337;1692.8
13-12-26;10:33;33.1;379.5;1.8;247.3;50.04;449;1692.8
13-12-26;10:36;33.1;376.0;1.2;246.3;50.03;281;1692.8
13-12-26;10:39;33.1;369.8;0.9;246.3;50.06;219;1692.8
13-12-26;10:42;33.1;380.1;0.9;245.3;50.06;217;1692.8
13-12-26;10:45;33.0;378.2;0.9;246.3;50.05;223;1692.9
13-12-26;10:48;33.1;367.6;0.9;246.3;50.04;196;1692.9
13-12-26;10:51;33.1;367.5;0.8;245.3;50.04;185;1692.9
13-12-26;10:54;33.1;374.5;0.8;245.3;50.03;192;1692.9
13-12-26;10:57;33.1;368.1;0.8;246.3;50.03;184;1692.9
13-12-26;11:00;33.1;368.4;1.0;246.3;50.03;226;1692.9
13-12-26;11:03;33.1;367.6;1.1;247.3;50.03;244;1692.9
13-12-26;11:06;33.2;370.6;1.0;247.3;50.03;264;1692.9
13-12-26;11:09;33.3;373.6;1.2;246.3;50.03;296;1692.9
13-12-26;11:12;33.4;374.2;1.2;247.3;50.05;283;1693.0
13-12-26;11:15;33.4;380.8;1.3;246.3;50.05;315;1693.0
13-12-26;11:18;33.7;375.8;1.6;246.3;50.05;394;1693.0
13-12-26;11:21;33.7;348.7;1.8;247.3;50.04;430;1693.0
13-12-26;11:24;33.9;377.9;2.8;248.2;50.03;695;1693.0
13-12-26;11:27;34.5;374.8;4.1;249.2;50.04;1035;1693.1
13-12-26;11:30;34.9;372.2;3.7;249.2;50.03;918;1693.1
13-12-26;11:33;35.0;364.8;2.7;248.2;50.05;645;1693.2
13-12-26;11:36;34.7;371.6;1.9;247.3;50.04;481;1693.2
13-12-26;11:39;34.7;372.9;1.9;247.3;50.02;472;1693.2
13-12-26;11:42;34.9;375.1;1.2;247.3;50.07;295;1693.2
13-12-26;11:45;34.6;363.8;1.0;246.3;50.02;222;1693.3
13-12-26;11:48;34.5;364.1;0.8;245.3;50.03;196;1693.3
13-12-26;11:51;34.4;369.2;0.8;247.3;50.03;185;1693.3
13-12-26;11:54;34.4;371.3;0.7;247.3;50.04;169;1693.3
13-12-26;11:57;34.1;356.5;0.7;246.3;50.05;153;1693.3
13-12-26;12:00;34.1;362.8;0.6;246.3;50.02;133;1693.3
13-12-26;12:03;33.9;367.3;0.6;246.3;50.04;128;1693.3
13-12-26;12:06;34.0;361.0;0.5;245.3;50.05;120;1693.3
13-12-26;12:09;33.9;352.0;0.5;246.3;50.03;110;1693.3
13-12-26;12:12;33.9;360.3;0.5;246.3;50.03;100;1693.3
13-12-26;12:15;33.7;359.7;0.4;246.3;50.03;82;1693.3
13-12-26;12:18;33.5;355.8;0.3;246.3;50.04;71;1693.3
13-12-26;12:21;33.8;366.2;0.4;246.3;50.04;64;1693.3
13-12-26;12:24;33.7;343.3;0.3;246.3;50.05;64;1693.3
13-12-26;12:27;33.4;352.0;0.4;244.3;50.05;62;1693.3
13-12-26;12:30;33.4;354.3;0.3;245.3;50.05;56;1693.3
13-12-26;12:33;33.4;358.7;0.3;246.3;50.06;59;1693.3
13-12-26;12:36;33.3;341.1;0.3;248.2;50.06;62;1693.4
13-12-26;12:39;33.2;353.6;0.3;248.2;50.07;64;1693.4
13-12-26;12:42;33.3;346.5;0.4;248.2;50.07;66;1693.4
13-12-26;12:45;33.3;344.2;0.4;246.3;50.07;66;1693.4
13-12-26;12:48;33.2;354.9;0.3;246.3;50.07;64;1693.4
13-12-26;12:51;33.2;353.1;0.5;246.3;50.02;66;1693.4
13-12-26;12:54;33.2;351.2;0.3;246.3;50.06;67;1693.4
13-12-26;12:57;33.1;352.8;0.4;245.3;50.01;71;1693.4
13-12-26;13:00;33.2;361.2;0.3;246.3;50.05;71;1693.4
13-12-26;13:03;33.3;361.8;0.4;246.3;50.03;75;1693.4
13-12-26;13:06;33.2;350.0;0.4;246.3;50.05;71;1693.4
13-12-26;13:09;33.2;363.2;0.4;246.3;50.08;77;1693.4
13-12-26;13:12;33.1;351.2;0.3;247.3;50.07;62;1693.4
13-12-26;13:15;33.2;341.1;0.4;343.3;50.09;69;1693.4
13-12-26;13:18;33.0;345.1;0.4;245.3;50.04;79;1693.4
13-12-26;13:21;33.0;360.6;0.5;246.3;50.05;93;1693.4
13-12-26;13:24;33.1;364.4;0.5;246.3;50.10;94;1693.4
13-12-26;13:27;33.1;361.9;0.5;247.3;50.05;89;1693.4
13-12-26;13:30;33.2;359.6;0.4;246.3;50.06;80;1693.4
13-12-26;13:33;33.0;355.3;0.4;248.2;50.05;67;1693.4
13-12-26;13:36;33.1;346.4;0.3;246.3;50.05;57;1693.4
13-12-26;13:39;32.9;338.9;0.2;246.3;50.03;49;1693.4
13-12-26;13:42;32.9;345.8;0.2;245.3;50.04;46;1693.4
13-12-26;13:45;32.9;349.8;0.3;245.3;50.04;51;1693.4
13-12-26;13:48;33.0;343.3;0.4;246.3;50.03;62;1693.4
13-12-26;13:51;33.0;358.1;0.4;246.3;50.05;62;1693.4
13-12-26;13:54;33.0;357.4;0.4;245.3;50.04;66;1693.4
13-12-26;13:57;33.0;355.6;0.4;246.3;50.00;69;1693.4
13-12-26;14:00;33.0;360.7;0.4;245.3;50.02;70;1693.4
13-12-26;14:03;32.9;349.9;0.4;245.3;50.00;78;1693.5
13-12-26;14:06;33.1;346.8;0.4;245.3;50.02;81;1693.5
13-12-26;14:09;32.9;360.7;0.4;245.3;50.03;78;1693.5
13-12-26;14:12;32.9;342.9;0.4;245.3;50.02;74;1693.5
13-12-26;14:15;33.0;365.7;0.4;245.3;50.04;75;1693.5
13-12-26;14:18;32.9;351.7;0.4;246.3;50.03;81;1693.5
13-12-26;14:21;33.0;353.9;0.4;246.3;50.05;73;1693.5
13-12-26;14:24;33.0;350.5;0.4;246.3;50.01;67;1693.5
13-12-26;14:27;33.0;349.0;0.3;244.3;50.03;56;1693.5
13-12-26;14:30;33.1;348.4;0.3;246.3;50.01;50;1693.5
13-12-26;14:33;32.9;4.8;0.4;246.3;49.97;50;1693.5
13-12-26;14:36;32.9;344.3;0.2;246.3;50.03;49;1693.5
13-12-26;14:39;32.9;349.6;0.2;246.3;50.03;47;1693.5
13-12-26;14:42;32.7;340.2;0.3;244.3;49.99;48;1693.5
13-12-26;14:45;32.9;340.5;0.2;246.3;50.04;49;1693.5
13-12-26;14:48;32.5;338.2;0.2;246.3;50.03;45;1693.5
13-12-26;14:51;32.7;335.4;0.2;245.3;50.10;35;1693.5
13-12-26;14:54;32.7;339.9;0.1;246.3;50.04;28;1693.5
13-12-26;14:57;32.6;325.4;0.1;245.3;50.05;22;1693.5
13-12-26;15:00;32.5;321.9;0.1;246.3;50.03;17;1693.5
13-12-26;15:03;32.6;306.7;0.0;245.3;50.04;11;1693.5
13-12-26;15:06;32.5;312.3;0.0;245.3;50.04;6;1693.5
13-12-26;15:09;32.4;295.8;0.0;245.3;50.05;4;1693.5
13-12-26;15:12;32.3;293.8;0.0;246.3;50.04;0;1693.5
13-12-26;15:15;32.3;272.0;0.0;245.3;50.04;0;1693.5
13-12-26;15:18;32.2;322.8;0.0;245.3;50.05;0;1693.5
13-12-26;15:21;32.2;272.4;0.0;245.3;50.05;0;1693.5
13-12-26;15:24;32.0;213.2;0.0;245.3;50.04;0;1693.5
13-12-26;15:27;31.9;166.1;0.0;245.3;50.02;0;1693.5
13-12-26;15:30;31.9;144.5;0.0;245.3;50.03;0;1693.5
13-12-26;15:33;31.8;126.2;0.0;245.3;50.02;0;1693.5
13-12-26;15:36;31.7;105.3;0.0;244.3;50.04;0;1693.5
13-12-27;08:39;27.2;312.1;0.0;243.4;50.04;6;1693.5
13-12-27;08:42;27.9;326.0;0.0;242.4;50.04;8;1693.5
13-12-27;08:45;27.9;302.7;0.0;243.4;50.02;10;1693.5
13-12-27;08:48;28.3;315.5;0.1;243.4;50.02;14;1693.5
13-12-27;08:51;28.6;310.6;0.1;243.4;50.04;17;1693.5
13-12-27;08:54;29.0;313.4;0.1;242.4;50.04;21;1693.5
13-12-27;08:57;29.0;328.1;0.1;243.4;50.02;23;1693.5
13-12-27;09:00;29.4;353.6;0.1;241.4;50.05;27;1693.5
13-12-27;09:03;29.7;359.0;0.1;243.4;50.04;29;1693.5
13-12-27;09:06;30.2;353.4;0.1;243.4;50.02;35;1693.5
13-12-27;09:09;30.1;344.5;0.2;242.4;50.02;40;1693.5
13-12-27;09:12;30.2;341.4;0.2;244.3;10.01;42;1693.5
13-12-27;09:15;30.3;347.3;0.2;244.3;50.03;45;1693.5
13-12-27;09:18;30.3;345.8;0.2;243.4;50.03;44;1693.5
13-12-27;09:21;30.4;336.9;0.2;244.3;50.02;40;1693.5
13-12-27;09:24;30.4;336.1;0.2;243.4;50.02;37;1693.5
13-12-27;09:27;30.4;340.4;0.2;243.4;50.04;38;1693.5
13-12-27;09:30;30.7;337.6;0.2;244.3;50.03;37;1693.5
13-12-27;09:33;30.8;326.0;0.2;243.4;50.02;36;1693.5
13-12-27;09:36;30.9;340.8;0.2;244.3;50.02;38;1693.5
13-12-27;09:39;30.9;344.2;0.2;243.4;50.03;36;1693.5
13-12-27;09:42;30.9;334.4;0.2;244.3;50.05;33;1693.5
13-12-27;09:45;31.0;338.3;0.2;244.3;50.05;40;1693.5
13-12-27;09:48;30.9;364.5;0.3;243.4;50.03;55;1693.5
13-12-27;09:51;31.4;348.7;0.4;244.3;50.04;77;1693.5
13-12-27;09:54;31.2;348.1;0.6;244.3;50.00;100;1693.5
13-12-27;09:57;31.4;360.4;0.6;244.3;50.05;80;1693.6
13-12-27;10:00;31.5;354.1;0.5;244.3;10.04;110;1693.6
13-12-27;10:03;31.6;360.3;0.5;244.3;50.04;107;1693.6
13-12-27;10:06;31.6;359.1;0.5;245.3;50.05;108;1693.6
13-12-27;10:09;31.6;360.7;0.5;244.3;50.05;110;1693.6
13-12-27;10:12;31.8;365.9;0.8;245.3;50.03;176;1693.6
13-12-27;10:15;31.9;365.0;1.8;246.3;50.03;464;1693.6
13-12-27;10:18;32.3;352.2;2.1;247.3;50.06;497;1693.6
13-12-27;10:21;32.5;375.5;1.7;245.3;50.05;410;1693.6
13-12-27;10:24;32.9;368.5;1.2;245.3;50.03;291;1693.7
13-12-27;10:27;32.6;390.6;0.8;245.3;50.04;200;1693.7
13-12-27;10:30;32.5;357.5;0.7;245.3;50.04;181;1693.7
13-12-27;10:33;32.9;370.3;1.1;245.3;50.04;237;1693.7
13-12-27;10:36;32.6;363.7;1.1;244.3;50.06;271;1693.7
13-12-27;10:39;32.7;368.2;1.1;245.3;50.06;259;1693.7
13-12-27;10:42;32.9;368.8;1.2;38.6;50.05;286;1693.7
13-12-27;10:45;33.0;379.5;1.7;247.3;50.05;417;1693.8
13-12-27;10:48;33.4;376.6;2.1;246.3;50.05;500;1693.8
13-12-27;10:51;33.8;329.5;2.5;247.3;50.05;610;1693.8
13-12-27;10:54;33.9;369.4;3.0;247.3;50.05;745;1693.8
13-12-27;10:57;34.5;367.5;3.2;248.2;50.02;785;1693.9
13-12-27;11:00;34.2;353.9;2.1;247.3;49.98;480;1693.9
13-12-27;11:03;34.4;349.5;2.4;247.3;50.04;579;1693.9
13-12-27;11:06;34.2;337.6;1.7;247.3;50.04;423;1694.0
13-12-27;11:09;34.5;338.2;3.0;248.2;50.03;751;1694.0
13-12-27;11:12;34.8;365.7;3.3;248.2;50.03;804;1694.0
13-12-27;11:15;34.8;369.2;3.3;245.3;50.04;796;1694.1
13-12-27;11:18;35.3;366.0;3.4;247.3;50.05;854;1694.1
13-12-27;11:21;35.2;362.2;2.3;247.3;50.04;552;1694.1
13-12-27;11:24;35.2;354.3;2.7;247.3;50.03;664;1694.2
13-12-27;11:27;35.3;358.8;3.1;248.2;50.03;771;1694.2
13-12-27;11:30;35.6;367.3;2.8;247.3;50.02;702;1694.2
13-12-27;11:33;35.6;358.5;3.4;249.2;50.04;856;1694.3
13-12-27;11:36;36.0;366.6;4.1;249.2;50.04;1001;1694.3
13-12-27;11:39;36.4;353.0;4.4;248.2;50.03;1093;1694.4
13-12-27;11:42;36.8;353.4;4.3;249.2;50.04;1048;1694.4
13-12-27;11:45;37.0;366.3;2.8;248.2;50.03;701;1694.5
13-12-27;11:48;36.4;359.1;1.4;247.3;50.06;362;1694.5
13-12-27;11:51;36.3;362.8;1.2;246.3;50.04;299;1694.5
13-12-27;11:54;36.0;385.9;1.7;247.3;50.05;400;1694.5
13-12-27;11:57;36.2;380.7;2.9;244.3;50.00;704;1694.6
13-12-27;12:00;36.5;360.4;4.5;249.2;49.99;1098;1694.6
13-12-27;12:03;37.1;359.7;4.2;247.3;50.02;1038;1694.7
13-12-27;12:06;37.1;340.8;4.1;248.2;50.04;1019;1694.7
13-12-27;12:09;37.0;340.1;3.2;248.2;50.04;792;1694.7
13-12-27;12:12;37.4;349.3;4.0;248.2;50.05;1006;1694.8
13-12-27;12:15;37.8;347.6;3.3;246.3;50.05;830;1694.8
13-12-27;12:18;37.4;379.8;2.0;248.2;50.05;528;1694.9
13-12-27;12:21;36.9;342.3;0.8;245.3;50.05;172;1694.9
13-12-27;12:24;36.5;334.8;0.8;246.3;50.05;198;1694.9
13-12-27;12:27;36.3;335.5;0.7;245.3;50.05;167;1694.9
13-12-27;12:30;36.2;388.1;2.7;246.3;50.05;691;1694.9
13-12-27;12:33;36.4;346.4;2.8;247.3;50.04;687;1695.0
13-12-27;12:36;36.2;350.0;1.1;246.3;50.07;259;1695.0
13-12-27;12:39;36.3;363.7;2.1;246.3;50.05;492;1695.0
13-12-27;12:42;36.5;328.4;2.6;247.3;50.06;628;1695.0
13-12-27;12:45;36.9;346.4;3.8;249.2;50.02;931;1695.1
13-12-27;12:48;37.1;367.9;3.5;248.2;50.05;899;1695.1
13-12-27;12:51;37.2;354.6;3.6;249.2;50.05;914;1695.2
13-12-27;12:54;37.4;354.4;3.8;250.2;50.05;928;1695.2
13-12-27;12:57;37.5;355.9;3.7;249.2;50.03;937;1695.3
13-12-27;13:00;37.6;351.1;3.7;248.2;50.01;877;1695.3
13-12-27;13:03;37.2;347.1;0.8;245.3;50.05;194;1695.3
13-12-27;13:06;36.8;351.2;0.5;246.3;50.05;123;1695.3
13-12-27;13:09;36.7;353.3;0.8;246.3;50.11;193;1695.3
13-12-27;13:12;36.4;373.3;2.4;247.3;50.08;581;1695.4
13-12-27;13:15;36.3;342.3;2.0;247.3;50.08;502;1695.4
13-12-27;13:18;36.7;370.0;1.9;247.3;50.07;454;1695.4
13-12-27;13:21;36.3;364.7;2.7;248.2;50.04;614;1695.4
13-12-27;13:24;36.8;366.7;2.5;249.2;50.0;606;1695.5
13-12-27;13:27;36.9;365.6;2.7;247.3;50.03;652;1695.5
13-12-27;13:30;36.8;366.2;2.6;248.2;50.04;642;1695.5
13-12-27;13:33;37.0;363.4;2.6;246.3;50.05;626;1695.6
13-12-27;13:36;36.8;358.4;2.2;247.3;50.06;541;1695.6
13-12-27;13:39;36.8;367.2;2.3;247.3;50.07;570;1695.6
13-12-27;13:42;36.8;360.4;1.7;246.3;50.04;422;1695.7
13-12-27;13:45;36.8;365.1;2.4;247.3;50.05;563;1695.7
13-12-27;13:48;36.8;338.2;2.1;247.3;50.05;506;1695.7
13-12-27;13:51;36.7;361.8;2.2;246.3;50.05;541;1695.7
13-12-27;13:54;36.5;360.3;2.3;248.2;50.05;572;1695.8
13-12-27;13:57;36.4;385.6;1.3;246.3;50.04;343;1695.8
13-12-27;14:00;36.3;364.1;2.0;247.3;50.05;487;1695.8
13-12-27;14:03;36.0;345.8;0.5;246.3;50.02;124;1695.8
13-12-27;14:06;35.6;349.0;0.4;246.3;50.04;64;1695.8
13-12-27;14:09;35.4;332.8;0.1;246.3;50.10;34;1695.8
13-12-27;14:12;35.0;326.6;0.1;246.3;50.02;13;1695.8
13-12-27;14:15;34.9;316.4;0.1;246.3;50.03;26;1695.8
13-12-27;14:18;34.9;341.7;0.2;245.3;50.04;48;1695.8
13-12-27;14:21;34.6;336.4;0.1;245.3;50.03;31;1695.8
13-12-27;14:24;34.6;329.0;0.1;245.3;50.04;27;1695.8
13-12-27;14:27;34.2;335.8;0.0;244.3;50.04;12;1695.8
13-12-27;14:30;34.2;333.8;0.0;246.3;50.03;10;1695.8
13-12-27;14:33;34.0;326.2;0.0;245.3;50.05;4;1695.8
13-12-27;14:36;33.8;306.1;0.0;246.3;50.05;4;1695.8
13-12-27;14:39;33.8;324.1;0.0;246.3;50.02;2;1695.8
13-12-27;14:42;33.5;333.1;0.0;245.3;50.04;0;1695.8
13-12-27;14:45;33.4;225.4;0.0;245.3;50.03;0;1695.8
13-12-27;14:48;33.3;157.4;0.0;244.3;50.02;0;1695.8
13-12-27;14:51;33.2;109.5;0.0;244.3;50.04;0;1695.8
13-12-27;14:54;33.1;175.6;0.0;244.3;50.05;0;1695.8
13-12-27;14:57;33.0;244.4;0.0;244.3;50.06;0;1695.8
13-12-27;15:00;32.9;281.1;0.0;244.3;50.04;0;1695.8
13-12-27;15:03;32.7;246.3;0.0;244.3;50.06;0;1695.8
13-12-27;15:06;32.6;220.4;0.0;243.4;50.06;0;1695.8
13-12-27;15:09;32.5;242.8;0.0;244.3;50.04;0;1695.8
13-12-27;15:12;32.5;225.1;0.0;244.3;50.01;0;1695.8
13-12-27;15:15;32.4;198.6;0.0;244.3;50.03;0;1695.8
13-12-27;15:18;32.3;202.0;0.0;245.3;50.05;0;1695.8
13-12-27;15:21;32.2;215.4;0.0;245.3;50.03;0;1695.8
13-12-27;15:24;32.2;212.1;0.0;244.3;50.05;0;1695.8
13-12-27;15:27;32.0;184.1;0.0;242.4;50.03;0;1695.8
13-12-28;07:57;25.0;322.2;0.0;245.3;50.07;7;1695.8
13-12-28;08:00;25.3;372.2;0.2;245.3;50.06;53;1695.8
13-12-28;08:03;26.8;361.9;0.5;245.3;50.06;110;1695.8
13-12-28;08:06;26.8;371.6;0.7;245.3;50.03;142;1695.8
13-12-28;08:09;27.9;379.6;0.7;245.3;50.01;171;1695.9
13-12-28;08:12;28.3;374.2;0.8;245.3;50.03;195;1695.9
13-12-28;08:15;28.3;367.9;0.9;244.3;50.03;211;1695.9
13-12-28;08:18;29.0;382.6;1.1;244.3;50.04;248;1695.9
13-12-28;08:21;29.7;379.2;1.1;245.3;50.04;266;1695.9
13-12-28;08:24;30.1;375.4;1.2;245.3;50.04;298;1695.9
13-12-28;08:27;30.3;375.2;1.4;246.3;50.04;329;1695.9
13-12-28;08:30;30.4;376.6;1.5;246.3;50.06;357;1695.9
13-12-28;08:33;30.4;373.0;1.6;246.3;49.98;388;1696.0
13-12-28;08:36;30.8;387.5;1.7;246.3;50.05;407;1696.0
13-12-28;08:39;30.9;384.8;1.8;246.3;50.03;437;1696.0
13-12-28;08:42;31.2;384.3;1.9;246.3;50.05;463;1696.0
13-12-28;08:45;31.4;384.0;2.0;246.3;50.03;475;1696.0
13-12-28;08:48;31.4;376.9;2.0;246.3;50.03;505;1696.1
13-12-28;08:51;31.8;382.6;2.1;246.3;50.03;523;1696.1
13-12-28;08:54;31.7;382.7;2.3;247.3;50.03;547;1696.1
13-12-28;08:57;31.9;384.5;2.4;247.3;50.06;575;1696.2
13-12-28;09:00;32.3;373.3;2.4;246.3;50.09;595;1696.2
13-12-28;09:03;32.5;375.8;2.5;247.3;50.06;615;1696.2
13-12-28;09:06;32.6;372.2;2.6;246.3;50.05;641;1696.2
13-12-28;09:09;32.6;375.7;2.7;247.3;50.06;657;1696.3
13-12-28;09:12;32.7;371.6;2.8;246.3;50.05;681;1696.3
13-12-28;09:15;33.1;368.9;2.8;246.3;50.04;709;1696.3
13-12-28;09:18;33.2;375.7;3.0;246.3;49.99;720;1696.4
13-12-28;09:21;33.3;376.9;3.0;246.3;50.04;733;1696.4
13-12-28;09:24;33.4;371.6;3.1;247.3;50.04;752;1696.5
13-12-28;09:27;33.4;371.1;3.1;247.3;50.05;782;1696.5
13-12-28;09:30;33.7;369.2;3.1;246.3;50.05;787;1696.5
13-12-28;09:33;34.1;370.4;3.3;246.3;50.05;808;1696.6
13-12-28;09:36;34.0;371.6;3.3;247.3;50.05;813;1696.6
13-12-28;09:39;34.4;373.5;3.4;248.2;50.03;825;1696.7
13-12-28;09:42;34.5;366.5;3.4;246.3;50.06;844;1696.7
13-12-28;09:45;34.8;366.7;3.5;246.3;50.05;856;1696.7
13-12-28;09:48;34.8;366.0;3.4;246.3;50.04;862;1696.8
13-12-28;09:51;35.3;367.8;3.6;246.3;50.04;875;1696.8
13-12-28;09:54;35.3;366.5;3.6;246.3;50.05;899;1696.9
13-12-28;09:57;35.6;365.6;3.7;245.3;50.08;908;1696.9
13-12-28;10:00;35.6;368.1;3.7;246.3;50.07;919;1697.0
13-12-28;10:03;35.7;360.4;3.8;247.3;50.07;942;1697.0
13-12-28;10:06;35.9;365.1;4.0;247.3;50.06;958;1697.0
13-12-28;10:09;36.0;364.7;4.0;247.3;50.06;972;1697.1
13-12-28;10:12;36.2;365.3;3.9;247.3;50.04;978;1697.1
13-12-28;10:15;36.3;353.9;4.0;247.3;50.04;981;1697.2
13-12-28;10:18;36.8;359.9;4.1;248.2;50.05;1003;1697.2
13-12-28;10:21;36.8;356.9;4.1;247.3;50.05;1013;1697.3
13-12-28;10:24;36.9;360.3;4.1;247.3;50.05;1030;1697.3
13-12-28;10:27;36.8;362.5;4.2;247.3;50.03;1044;1697.4
13-12-28;10:30;37.1;361.0;4.3;247.3;50.04;1049;1697.5
13-12-28;10:33;37.4;358.0;4.3;247.3;50.10;1060;1697.5
13-12-28;10:36;37.5;360.7;4.4;248.2;50.07;1069;1697.6
13-12-28;10:39;37.7;356.1;4.4;248.2;50.05;1082;1697.6
13-12-28;10:42;37.7;360.4;4.4;249.2;50.11;1088;1697.7
13-12-28;10:45;37.8;368.8;4.5;249.2;50.07;1094;1697.7
13-12-28;10:48;38.0;358.0;4.5;249.2;50.08;1107;1697.8
13-12-28;10:51;38.2;350.9;4.5;250.2;50.07;1095;1697.8
13-12-28;10:54;38.2;358.4;4.4;248.2;50.07;1107;1697.9
13-12-28;10:57;38.3;358.4;4.5;248.2;50.05;1115;1697.9
13-12-28;11:00;38.4;361.9;4.4;248.2;50.04;1112;1698.0
13-12-28;11:03;38.5;360.0;4.6;248.2;50.03;1126;1698.0
13-12-28;11:06;38.7;359.1;4.6;248.2;50.05;1134;1698.1
13-12-28;11:09;38.7;357.5;4.6;249.2;50.05;1147;1698.2
13-12-28;11:12;38.9;354.1;4.7;248.2;50.02;1146;1698.2
13-12-28;11:15;38.9;361.2;4.7;247.3;50.03;1148;1698.3
13-12-28;11:18;39.2;351.5;4.7;248.2;50.04;1153;1698.3
13-12-28;11:21;39.2;354.3;4.7;248.2;50.03;1156;1698.4
13-12-28;11:24;39.3;354.9;4.7;248.2;50.04;1166;1698.4
13-12-28;11:27;39.5;355.8;4.8;250.2;50.03;1184;1698.5
13-12-28;11:30;39.7;353.1;4.8;249.2;50.00;1180;1698.6
13-12-28;11:33;39.5;351.5;4.8;249.2;50.05;1186;1698.6
13-12-28;11:36;39.4;355.3;4.8;249.2;50.05;1182;1698.7
13-12-28;11:39;39.7;348.9;4.8;249.2;50.03;1185;1698.7
13-12-28;11:42;39.8;353.0;4.7;249.2;50.04;1179;1698.8
13-12-28;11:45;39.9;353.0;4.7;248.2;50.02;1178;1698.9
13-12-28;11:48;40.1;351.8;4.8;249.2;50.05;1181;1698.9
13-12-28;11:51;40.0;355.5;4.8;249.2;50.04;1182;1699.0
13-12-28;11:54;40.1;350.5;4.8;250.2;50.03;1185;1699.0
13-12-28;11:57;40.1;354.4;4.8;251.1;50.04;1194;1699.1
13-12-28;12:00;40.1;358.1;4.8;247.3;50.04;1193;1699.2
13-12-28;12:03;40.1;357.5;4.8;249.2;50.05;1198;1699.2
13-12-28;12:06;40.4;359.1;4.8;249.2;50.05;1196;1699.3
13-12-28;12:09;40.4;355.9;4.9;251.1;50.03;1208;1699.3
13-12-28;12:12;40.6;355.2;4.8;249.2;50.05;1205;1699.4
13-12-28;12:15;40.6;359.4;4.8;250.2;50.04;1208;1699.5
13-12-28;12:18;40.5;353.6;4.8;249.2;50.05;1198;1699.5
13-12-28;12:21;40.6;358.3;4.8;249.2;50.03;1189;1699.6
13-12-28;12:24;40.5;362.1;4.8;249.2;50.06;1186;1699.6
13-12-28;12:27;40.8;356.2;4.8;250.2;50.08;1182;1699.7
13-12-28;12:30;40.5;354.7;4.7;249.2;50.02;1173;1699.8
13-12-28;12:33;40.7;356.5;4.7;249.2;50.04;1165;1699.8
13-12-28;12:36;40.6;349.6;4.7;249.2;50.05;1159;1699.9
13-12-28;12:39;40.6;355.9;4.7;249.2;50.07;1155;1699.9
13-12-28;12:42;40.6;345.2;4.7;248.2;50.04;1144;1700.0
13-12-28;12:45;40.5;348.0;4.6;249.2;50.05;1135;1700.0
13-12-28;12:48;40.6;349.8;4.6;249.2;50.05;1127;1700.1
13-12-28;12:51;40.5;347.0;4.4;249.2;50.05;1107;1700.2
13-12-28;12:54;40.5;344.8;4.4;249.2;50.05;1092;1700.2
13-12-28;12:57;40.5;352.4;4.5;249.2;50.01;1101;1700.3
13-12-28;13:00;40.4;352.2;4.4;250.2;50.02;1091;1700.3
13-12-28;13:03;40.6;355.3;4.3;250.2;50.03;1086;1700.4
13-12-28;13:06;40.6;355.5;4.3;250.2;50.06;1073;1700.4
13-12-28;13:09;40.6;352.0;4.3;249.2;50.06;1056;1700.5
13-12-28;13:12;40.5;354.7;4.2;249.2;50.06;1043;1700.5
13-12-28;13:15;40.2;352.7;4.2;249.2;50.05;1039;1700.6
13-12-28;13:18;40.2;356.8;4.1;249.2;50.06;1025;1700.6
13-12-28;13:21;40.2;356.5;4.1;249.2;50.05;1012;1700.7
13-12-28;13:24;40.1;361.8;4.0;249.2;50.04;1004;1700.7
13-12-28;13:27;40.0;358.1;4.0;248.2;50.07;1001;1700.8
13-12-28;13:30;39.9;355.6;3.8;248.2;50.04;974;1700.8
13-12-28;13:33;40.1;362.5;3.8;247.3;50.06;965;1700.9
13-12-28;13:36;40.0;360.6;3.8;249.2;50.05;959;1700.9
13-12-28;13:39;39.8;360.7;3.7;248.2;50.06;939;1701.0
13-12-28;13:42;39.8;360.3;3.8;249.2;50.10;929;1701.0
13-12-28;13:45;39.8;359.3;3.7;248.2;50.06;908;1701.1
13-12-28;13:48;39.9;363.4;3.5;249.2;50.06;881;1701.1
13-12-28;13:51;39.4;361.2;3.4;249.2;50.11;856;1701.2
13-12-28;13:57;39.5;356.1;3.3;249.2;50.03;822;1701.2
13-12-28;14:00;39.3;365.4;3.2;249.2;50.02;792;1701.3
13-12-28;14:03;39.1;363.1;3.1;247.3;50.02;768;1701.3
13-12-28;14:06;38.9;363.1;3.0;248.2;50.01;735;1701.4
13-12-28;14:09;38.9;367.2;3.0;249.2;50.00;721;1701.4
13-12-28;14:12;38.6;362.1;2.8;249.2;49.99;709;1701.4
13-12-28;14:15;38.7;362.6;2.8;249.2;49.99;692;1701.5
13-12-28;14:18;38.5;359.9;2.7;250.2;50.00;679;1701.5
13-12-28;14:21;38.3;361.2;2.6;249.2;50.00;655;1701.5
13-12-28;14:24;38.0;365.4;2.6;247.3;50.02;632;1701.6
13-12-28;14:27;38.3;368.4;2.5;249.2;50.01;605;1701.6
13-12-28;14:30;38.0;364.4;2.4;248.2;50.02;581;1701.6
13-12-28;14:33;37.7;369.2;2.2;247.3;50.03;551;1701.6
13-12-28;14:36;37.5;373.5;0.8;245.3;50.05;201;1701.7
13-12-28;14:39;36.9;363.7;0.3;245.3;50.04;51;1701.7
13-12-28;14:42;36.3;341.6;0.2;245.3;50.05;34;1701.7
13-12-28;14:45;35.9;341.6;0.1;245.3;50.03;31;1701.7
13-12-28;14:48;35.7;328.5;0.1;244.3;50.04;27;1701.7
13-12-28;14:51;35.4;324.7;0.1;245.3;50.04;25;1701.7
13-12-28;14:54;35.3;325.3;0.1;245.3;50.05;22;1701.7
13-12-28;14:57;34.9;321.5;0.1;245.3;50.03;18;1701.7
13-12-28;15:00;34.6;313.3;0.1;245.3;50.00;16;1701.7
13-12-28;15:03;34.5;316.2;0.0;245.3;50.05;13;1701.7
13-12-28;15:06;34.5;289.3;0.0;246.3;50.04;5;1701.7
13-12-28;15:09;34.1;177.6;0.0;245.3;50.02;0;1701.7
13-12-28;15:12;34.0;246.5;0.0;245.3;50.01;0;1701.7
13-12-28;15:15;33.9;282.2;0.0;244.3;49.96;0;1701.7
13-12-28;15:18;33.7;330.6;0.0;246.3;50.04;0;1701.7
13-12-28;15:21;33.4;313.0;0.0;245.3;50.05;0;1701.7
13-12-28;15:24;33.3;293.1;0.0;245.3;50.04;0;1701.7
13-12-28;15:27;33.2;271.7;0.0;244.3;50.02;0;1701.7
13-12-28;15:30;33.0;251.8;0.0;244.3;50.03;0;1701.7
13-12-28;15:33;32.9;222.6;0.0;245.3;50.02;0;1701.7
13-12-28;15:36;32.7;195.2;0.0;244.3;50.04;0;1701.7
13-12-28;15:39;32.6;170.3;0.0;244.3;50.02;0;1701.7
13-12-28;15:42;32.5;149.1;0.0;244.3;50.01;0;1701.7
13-12-29;08:42;26.1;355.6;0.0;243.4;50.03;3;1701.7
13-12-29;08:45;26.1;295.1;0.0;243.4;50.04;6;1701.7
13-12-29;08:48;26.8;297.0;0.0;243.4;50.05;6;1701.7
13-12-29;08:51;26.8;290.3;0.0;242.4;50.03;8;1701.7
13-12-29;08:54;27.2;304.1;0.0;243.4;50.04;8;1701.7
13-12-29;08:57;27.2;298.6;0.0;243.4;50.06;11;1701.7
13-12-29;09:00;27.9;314.0;0.1;243.4;50.06;12;1701.7
13-12-29;09:03;27.9;314.9;0.1;242.4;50.05;15;1701.7
13-12-29;09:06;28.3;319.1;0.1;243.4;50.06;18;1701.7
13-12-29;09:09;28.3;314.7;0.1;243.4;50.04;23;1701.7
13-12-29;09:12;28.6;341.1;0.1;244.3;50.03;27;1701.7
13-12-29;09:15;29.0;342.9;0.1;242.4;50.01;29;1701.7
13-12-29;09:18;29.4;348.0;0.2;242.4;49.98;30;1701.7
13-12-29;09:21;29.4;331.3;0.1;243.4;50.04;29;1701.7
13-12-29;09:24;30.1;346.4;0.1;243.4;50.03;28;1701.7
13-12-29;09:27;29.7;354.9;0.1;242.4;50.03;28;1701.7
13-12-29;09:30;30.2;346.4;0.1;242.4;50.03;31;1701.7
13-12-29;09:33;30.2;331.2;0.2;242.4;50.03;34;1701.7
13-12-29;09:36;30.4;339.6;0.2;246.3;50.05;38;1701.7
13-12-29;09:39;30.3;348.0;0.2;245.3;50.05;44;1701.7
13-12-29;09:42;30.3;354.3;0.2;245.3;50.06;48;1701.7
13-12-29;09:45;30.5;353.6;0.4;245.3;49.99;50;1701.7
13-12-29;09:48;30.5;338.8;0.2;245.3;50.05;45;1701.7
13-12-29;09:51;30.7;348.1;0.2;245.3;50.04;47;1701.7
13-12-29;09:54;30.7;345.1;0.2;246.3;50.04;44;1701.7
13-12-29;09:57;30.8;343.7;0.2;245.3;50.05;41;1701.7
13-12-29;10:00;30.9;351.8;0.2;245.3;50.03;43;1701.7
13-12-29;10:03;30.9;348.7;0.2;244.3;50.04;45;1701.7
13-12-29;10:06;30.9;354.6;0.2;245.3;50.04;45;1701.7
13-12-29;10:09;31.0;348.1;0.2;245.3;50.03;45;1701.7
13-12-29;10:12;31.1;344.6;0.2;244.3;50.03;46;1701.7
13-12-29;10:15;31.1;344.3;0.2;245.3;50.04;46;1701.7
13-12-29;10:18;31.2;347.9;0.2;245.3;50.04;44;1701.7
13-12-29;10:21;31.1;344.2;0.2;244.3;50.03;44;1701.7
13-12-29;10:24;31.1;347.6;0.3;245.3;50.05;49;1701.7
13-12-29;10:27;31.2;367.6;0.3;246.3;50.02;53;1701.7
13-12-29;10:30;31.2;365.3;0.3;245.3;50.05;55;1701.7
13-12-29;10:33;31.2;367.0;0.3;245.3;50.04;55;1701.7
13-12-29;10:36;31.4;355.5;0.3;245.3;50.10;58;1701.7
13-12-29;10:39;31.4;373.2;0.4;245.3;50.04;61;1701.8
13-12-29;10:42;31.5;358.3;0.4;246.3;50.05;64;1701.8
13-12-29;10:45;31.5;352.2;0.3;244.3;50.04;66;1701.8
13-12-29;10:48;31.6;362.9;0.4;245.3;50.06;67;1701.8
13-12-29;10:51;31.6;364.1;0.4;245.3;50.05;71;1701.8
13-12-29;10:54;31.7;364.5;0.0;245.3;50.04;79;1701.8
13-12-29;10:57;31.8;359.6;0.4;245.3;50.05;79;1701.8
13-12-29;11:00;32.0;365.4;0.4;245.3;50.05;87;1701.8
13-12-29;11:03;31.9;363.5;0.4;244.3;50.07;96;1701.8
13-12-29;11:06;31.8;361.6;0.4;244.3;50.02;102;1701.8
13-12-29;11:09;32.0;372.2;0.5;245.3;50.04;113;1701.8
13-12-29;11:12;31.9;358.3;0.6;246.3;50.04;123;1701.8
13-12-29;11:15;31.9;356.6;0.5;246.3;50.05;121;1701.8
13-12-29;11:18;32.2;370.7;0.6;246.3;50.05;127;1701.8
13-12-29;11:21;32.2;370.6;0.6;246.3;50.03;133;1701.8
13-12-29;11:24;32.3;372.0;0.6;246.3;50.05;132;1701.8
13-12-29;11:27;32.2;371.3;0.6;245.3;50.04;134;1701.8
13-12-29;11:30;32.4;375.7;0.7;246.3;50.04;152;1701.8
13-12-29;11:33;32.3;367.8;0.7;247.3;50.05;164;1701.8
13-12-29;11:36;32.3;366.3;0.7;246.3;50.04;157;1701.8
13-12-29;11:39;32.3;367.5;0.6;246.3;50.07;143;1701.9
13-12-29;11:42;32.3;369.1;0.7;246.3;50.04;149;1701.9
13-12-29;11:45;32.4;373.8;0.7;246.3;50.04;151;1701.9
13-12-29;11:48;32.4;364.3;0.7;246.3;50.02;149;1701.9
13-12-29;11:51;32.5;375.8;0.7;246.3;50.03;159;1701.9
13-12-29;11:54;32.4;367.3;0.7;246.3;50.04;161;1701.9
13-12-29;11:57;32.5;366.2;0.7;245.3;50.03;165;1701.9
13-12-29;12:00;32.6;374.8;0.7;245.3;50.01;170;1701.9
13-12-29;12:03;32.6;369.1;0.8;247.3;50.02;175;1701.9
13-12-29;12:06;32.6;367.0;0.7;246.3;49.96;164;1701.9
13-12-29;12:09;32.9;369.4;0.7;246.3;50.01;163;1701.9
13-12-29;12:12;32.6;374.1;0.7;245.3;50.02;162;1701.9
13-12-29;12:15;32.7;358.4;0.7;246.3;50.05;164;1702.0
13-12-29;12:18;32.9;369.4;0.7;246.3;50.05;169;1702.0
13-12-29;12:21;32.7;369.2;0.7;247.3;50.06;161;1702.0
13-12-29;12:24;32.9;369.5;0.7;247.3;50.04;155;1702.0
13-12-29;12:27;32.6;363.5;0.6;245.3;50.05;130;1702.0
13-12-29;12:30;32.7;358.3;0.5;245.3;50.03;123;1702.0
13-12-29;12:33;32.7;362.5;0.5;246.3;50.06;120;1702.0
13-12-29;12:36;32.6;365.6;0.5;245.3;50.06;112;1702.0
13-12-29;12:39;32.6;356.1;0.6;246.3;50.07;107;1702.0
13-12-29;12:42;32.6;361.0;0.5;245.3;50.11;104;1702.0
13-12-29;12:45;32.6;356.3;0.4;246.3;50.05;102;1702.0
13-12-29;12:48;32.5;362.6;0.5;246.3;50.07;103;1702.0
13-12-29;12:51;32.9;359.1;0.5;246.3;50.08;101;1702.0
13-12-29;12:54;32.6;364.1;0.5;246.3;50.05;100;1702.0
13-12-29;12:57;32.5;361.2;0.5;245.3;50.01;101;1702.0
13-12-29;13:00;32.7;364.1;0.5;245.3;50.04;98;1702.0
13-12-29;13:03;32.7;362.1;0.4;245.3;50.03;93;1702.0
13-12-29;13:06;32.6;358.8;0.4;245.3;50.07;91;1702.1
13-12-29;13:09;32.7;366.2;0.4;246.3;50.07;89;1702.1
13-12-29;13:12;32.7;353.1;0.4;245.3;50.04;85;1702.1
13-12-29;13:15;32.9;350.0;0.4;245.3;50.06;84;1702.1
13-12-29;13:18;32.5;355.5;0.4;245.3;50.06;98;1702.1
13-12-29;13:21;32.9;363.1;0.5;246.3;50.05;101;1702.1
13-12-29;13:24;32.7;359.4;0.4;245.3;50.06;90;1702.1
13-12-29;13:27;32.6;358.8;0.4;246.3;50.07;87;1702.1
13-12-29;13:30;32.9;346.2;0.4;245.3;50.05;82;1702.1
13-12-29;13:33;32.5;352.1;0.4;245.3;50.05;82;1702.1
13-12-29;13:36;32.7;357.8;0.4;247.3;50.06;86;1702.1
13-12-29;13:39;32.9;353.0;0.5;245.3;50.05;101;1702.1
13-12-29;13:42;32.7;358.5;0.4;245.3;50.07;77;1702.1
13-12-29;13:45;32.9;359.1;0.4;245.3;50.00;71;1702.1
13-12-29;13:48;32.6;354.3;0.4;245.3;50.04;71;1702.1
13-12-29;13:51;32.7;355.0;0.4;246.3;50.06;72;1702.1
13-12-29;13:54;32.9;361.2;0.4;247.3;50.05;71;1702.1
13-12-29;13:57;32.7;352.8;0.3;245.3;50.05;72;1702.1
13-12-29;14:00;32.5;367.6;0.4;246.3;50.07;68;1702.1
13-12-29;14:03;32.6;355.6;0.3;245.3;50.04;62;1702.1
13-12-29;14:06;32.6;350.9;0.3;246.3;50.06;57;1702.1
13-12-29;14:09;32.5;348.6;0.3;245.3;50.05;53;1702.1
13-12-29;14:12;32.4;349.3;0.3;246.3;50.06;53;1702.1
13-12-29;14:15;32.3;345.2;0.3;245.3;50.07;52;1702.1
13-12-29;14:18;32.5;343.3;0.3;246.3;50.06;49;1702.1
13-12-29;14:21;32.4;338.8;0.2;246.3;50.06;45;1702.1
13-12-29;14:24;32.3;343.7;0.1;246.3;50.07;32;1702.1
13-12-29;14:27;32.5;346.7;0.1;246.3;50.07;23;1702.1
13-12-29;14:30;32.4;341.8;0.0;245.3;50.07;11;1702.1
13-12-29;14:33;32.3;317.7;0.0;245.3;50.07;3;1702.1
13-12-29;14:36;32.2;215.3;0.0;246.3;50.09;0;1702.1
13-12-29;14:39;32.0;146.4;0.0;245.3;50.09;0;1702.1
13-12-29;14:42;31.9;120.5;0.0;247.3;50.09;0;1702.1
13-12-29;14:45;31.9;188.0;0.0;247.3;50.10;0;1702.1
13-12-29;14:48;32.0;254.7;0.0;245.3;50.14;0;1702.1
13-12-29;14:51;31.8;322.9;0.0;246.3;50.11;0;1702.1
13-12-29;14:54;31.7;291.9;0.0;246.3;50.11;0;1702.1
13-12-29;14:57;31.6;297.2;0.1;246.3;50.07;0;1702.1
13-12-29;15:00;31.6;319.0;0.0;244.3;50.05;0;1702.1
13-12-29;15:03;31.5;318.8;0.0;245.3;50.03;0;1702.1
13-12-29;15:06;31.5;297.9;0.0;245.3;50.03;0;1702.1
13-12-29;15:09;31.4;276.1;0.0;245.3;50.03;0;1702.1
13-12-29;15:12;31.4;253.5;0.0;245.3;50.04;0;1702.1
13-12-29;15:15;31.4;208.0;0.0;245.3;50.04;0;1702.1
13-12-29;15:18;31.2;169.0;0.0;245.3;50.04;0;1702.1
13-12-30;07:54;25.7;324.1;0.0;243.4;50.01;5;1702.1
13-12-30;07:57;26.1;343.5;0.0;243.4;50.10;8;1702.1
13-12-30;08:00;26.4;350.3;0.0;243.4;50.06;12;1702.2
13-12-30;08:03;26.1;354.6;0.1;243.4;50.06;18;1702.2
13-12-30;08:06;27.2;355.9;0.1;243.4;50.03;20;1702.2
13-12-30;08:09;27.5;361.2;0.1;243.4;50.05;23;1702.2
13-12-30;08:12;26.4;353.1;0.1;242.4;50.03;29;1702.2
13-12-30;08:15;28.3;369.8;0.4;243.4;49.97;48;1702.2
13-12-30;08:18;28.3;362.2;0.5;243.4;50.04;119;1702.2
13-12-30;08:21;29.7;355.6;0.7;243.4;50.03;144;1702.2
13-12-30;08:24;29.4;399.7;0.9;242.4;50.02;217;1702.2
13-12-30;08:27;30.4;381.8;1.3;243.4;50.02;310;1702.2
13-12-30;08:30;30.4;367.3;1.1;244.3;50.03;259;1702.2
13-12-30;08:33;30.7;382.7;0.7;244.3;50.07;170;1702.2
13-12-30;08:36;30.5;385.5;1.1;245.3;50.03;266;1702.2
13-12-30;08:39;30.8;375.1;1.2;244.3;50.04;301;1702.2
13-12-30;08:42;31.1;395.0;1.6;244.3;50.02;381;1702.3
13-12-30;08:45;31.5;372.2;1.5;244.3;50.01;377;1702.3
13-12-30;08:48;31.2;371.1;1.3;244.3;50.02;318;1702.3
13-12-30;08:51;31.5;382.7;1.7;243.4;50.03;415;1702.3
13-12-30;08:54;31.7;378.8;2.0;246.3;50.01;480;1702.3
13-12-30;08:57;31.8;360.4;1.6;244.3;50.04;354;1702.3
13-12-30;09:00;31.9;370.6;1.7;245.3;50.03;391;1702.4
13-12-30;09:03;32.2;375.8;1.7;243.4;50.03;406;1702.4
13-12-30;09:06;32.4;382.7;2.7;245.3;50.07;675;1702.4
13-12-30;09:09;32.9;369.7;2.0;245.3;50.03;488;1702.4
13-12-30;09:12;32.9;383.6;2.7;245.3;50.03;665;1702.5
13-12-30;09:15;33.0;372.9;1.9;245.3;50.09;461;1702.5
13-12-30;09:18;33.2;375.2;2.7;244.3;50.03;660;1702.5
13-12-30;09:21;33.4;380.8;3.1;246.3;50.05;774;1702.6
13-12-30;09:24;33.9;370.7;2.5;244.3;50.04;614;1702.6
13-12-30;09:27;33.9;375.4;3.2;248.2;50.03;805;1702.6
13-12-30;09:30;34.0;371.0;3.2;248.2;50.03;819;1702.7
13-12-30;09:33;34.4;372.3;3.4;247.3;50.02;848;1702.7
13-12-30;09:36;34.7;366.7;3.2;247.3;50.06;790;1702.8
13-12-30;09:39;34.9;372.0;3.7;247.3;50.04;880;1702.8
13-12-30;09:42;35.0;373.6;3.6;248.2;50.03;889;1702.9
13-12-30;09:45;35.2;372.3;3.6;38.6;50.03;886;1702.9
13-12-30;09:48;35.5;377.9;3.5;248.2;50.02;869;1702.9
13-12-30;09:51;35.6;362.8;3.3;247.3;50.03;828;1703.0
13-12-30;09:54;35.9;376.4;3.6;248.2;50.03;872;1703.0
13-12-30;09:57;35.9;367.9;3.6;247.3;50.04;870;1703.1
13-12-30;10:00;36.2;366.0;3.5;248.2;50.01;877;1703.1
13-12-30;10:03;36.2;368.9;3.8;247.3;49.97;932;1703.2
13-12-30;10:06;36.3;373.9;3.9;248.2;50.02;948;1703.2
13-12-30;10:09;36.7;375.7;3.8;248.2;50.02;953;1703.2
13-12-30;10:12;36.7;358.1;3.9;248.2;50.0;947;1703.3
13-12-30;10:15;36.8;368.5;4.1;248.2;50.02;1005;1703.3
13-12-30;10:18;37.4;367.2;4.1;248.2;50.02;1025;1703.4
13-12-30;10:21;37.5;366.2;4.2;248.2;50.03;1042;1703.4
13-12-30;10:24;37.5;370.8;4.3;248.2;50.02;1080;1703.5
13-12-30;10:27;37.6;368.5;4.3;248.2;50.04;1087;1703.6
13-12-30;10:30;37.8;362.9;4.5;248.2;50.03;1093;1703.6
13-12-30;10:33;38.2;366.5;4.4;248.2;50.04;1090;1703.7
13-12-30;10:36;38.4;361.9;4.4;247.3;50.02;1100;1703.7
13-12-30;10:39;38.2;364.8;4.4;248.2;50.05;1104;1703.8
13-12-30;10:42;38.4;367.8;4.5;248.2;50.03;1108;1703.8
13-12-30;10:45;38.6;363.1;4.6;248.2;50.03;1131;1703.9
13-12-30;10:48;38.7;361.9;4.6;248.2;50.06;1134;1703.9
13-12-30;10:51;38.7;359.6;4.7;249.2;50.00;1155;1704.0
13-12-30;10:54;39.0;358.0;4.7;248.2;50.05;1160;1704.1
13-12-30;10:57;39.0;366.2;4.8;249.2;50.00;1168;1704.1
13-12-30;11:00;39.1;361.2;4.7;249.2;50.05;1159;1704.2
13-12-30;11:03;39.2;359.0;4.8;248.2;50.02;1179;1704.2
13-12-30;11:06;39.2;357.8;4.8;247.3;50.02;1176;1704.3
13-12-30;11:09;39.7;362.1;4.8;249.2;50.08;1185;1704.3
13-12-30;11:12;39.8;366.2;4.8;248.2;50.02;1189;1704.4
13-12-30;11:15;39.7;355.5;4.9;246.3;50.02;1198;1704.5
13-12-30;11:18;39.7;359.4;4.4;248.2;50.10;1092;1704.5
13-12-30;11:21;40.0;360.2;4.9;248.2;50.04;1213;1704.6
13-12-30;11:24;40.0;358.3;5.0;249.2;50.04;1219;1704.6
13-12-30;11:27;40.1;355.2;4.8;249.2;50.05;1201;1704.7
13-12-30;11:30;40.1;356.3;4.8;249.2;50.05;1215;1704.8
13-12-30;11:33;40.1;357.7;5.0;249.2;50.03;1221;1704.8
13-12-30;11:36;40.4;358.8;5.0;248.2;50.03;1221;1704.9
13-12-30;11:39;40.2;359.1;4.9;249.2;50.03;1224;1704.9
13-12-30;11:42;40.2;355.5;5.0;249.2;50.04;1231;1705.0
13-12-30;11:45;40.5;363.2;4.9;249.2;50.03;1230;1705.1
13-12-30;11:48;40.5;354.9;5.0;244.3;50.00;1228;1705.1
13-12-30;11:51;40.8;353.4;5.0;247.3;50.03;1227;1705.2
13-12-30;11:54;40.9;358.5;5.0;249.2;50.03;1237;1705.3
13-12-30;11:57;40.8;354.7;4.9;248.2;50.01;1231;1705.3
13-12-30;12:00;40.7;353.1;5.0;249.2;50.02;1232;1705.4
13-12-30;12:03;41.0;360.3;5.1;249.2;50.05;1248;1705.4
13-12-30;12:06;40.8;357.1;5.0;249.2;50.03;1230;1705.5
13-12-30;12:09;40.8;360.9;5.0;249.2;50.03;1238;1705.6
13-12-30;12:12;40.9;358.5;5.0;249.2;50.00;1225;1705.6
13-12-30;12:15;41.3;360.9;5.0;249.2;50.04;1213;1705.7
13-12-30;12:18;40.9;359.4;4.9;246.3;50.04;1197;1705.7
13-12-30;12:21;41.3;350.8;5.0;248.2;49.99;1202;1705.8
13-12-30;12:24;40.8;352.4;4.8;249.2;50.05;1182;1705.9
13-12-30;12:27;41.2;350.9;4.8;249.2;50.06;1197;1705.9
13-12-30;12:30;41.3;350.5;4.9;249.2;50.02;1193;1706.0
13-12-30;12:33;41.0;362.8;4.8;249.2;50.02;1189;1706.0
13-12-30;12:36;41.0;353.9;4.9;249.2;50.05;1225;1706.1
13-12-30;12:39;41.0;353.9;4.8;249.2;50.05;1202;1706.2
13-12-30;12:42;41.0;354.3;4.9;248.2;50.03;1204;1706.2
13-12-30;12:45;40.8;359.3;4.9;249.2;50.06;1202;1706.3
13-12-30;12:48;41.2;364.1;4.9;249.2;50.07;1203;1706.3
13-12-30;12:51;41.2;361.9;4.7;248.2;50.07;1182;1706.4
13-12-30;12:54;40.9;360.9;4.7;248.2;50.06;1169;1706.5
13-12-30;12:57;40.9;349.8;4.6;248.2;50.01;1157;1706.5
13-12-30;13:00;40.8;358.7;4.7;248.2;50.03;1174;1706.6
13-12-30;13:03;40.8;356.5;4.7;247.3;50.03;1155;1706.6
13-12-30;13:06;40.6;355.3;4.6;248.2;50.04;1144;1706.7
13-12-30;13:09;40.6;352.5;4.6;249.2;50.05;1132;1706.7
13-12-30;13:12;40.5;360.6;0.0;249.2;50.07;1127;1706.8
13-12-30;13:15;40.6;356.6;4.6;246.3;50.06;1130;1706.9
13-12-30;13:18;40.5;360.6;4.5;248.2;50.06;1128;1706.9
13-12-30;13:21;40.5;357.8;4.5;247.3;50.08;1120;1707.0
13-12-30;13:24;40.2;357.4;4.4;249.2;50.07;1085;1707.0
13-12-30;13:27;40.5;359.7;4.3;249.2;50.03;1056;1707.1
13-12-30;13:30;40.4;352.4;4.2;248.2;50.02;1041;1707.1
13-12-30;13:33;40.1;357.5;4.2;38..4;50.04;1042;1707.2
13-12-30;13:36;40.2;366.2;4.2;248.2;50.11;1035;1707.2
13-12-30;13:39;40.0;365.3;4.0;248.2;50.02;999;1707.3
13-12-30;13:42;39.9;366.0;4.0;248.2;50.03;981;1707.3
13-12-30;13:45;39.9;356.3;4.0;248.2;49.97;971;1707.4
13-12-30;13:48;39.8;359.9;3.8;248.2;50.03;967;1707.4
13-12-30;13:51;39.4;368.7;3.7;249.2;50.02;932;1707.5
13-12-30;13:54;39.5;362.8;3.8;249.2;50.04;949;1707.5
13-12-30;13:57;39.4;363.7;3.7;249.2;50.02;927;1707.6
13-12-30;14:00;39.3;366.5;3.6;248.2;50.06;894;1707.6
13-12-30;14:03;39.5;368.8;3.6;249.2;50.01;895;1707.7
13-12-30;14:06;39.4;365.9;3.4;248.2;50.02;855;1707.7
13-12-30;14:09;39.2;365.0;3.4;248.2;50.03;824;1707.7
13-12-30;14:12;38.9;368.8;3.3;248.2;50.03;812;1707.8
13-12-30;14:15;39.1;368.4;3.3;248.2;50.02;807;1707.8
13-12-30;14:18;39.0;367.5;3.1;248.2;50.04;771;1707.9
13-12-30;14:21;39.0;363.7;3.1;247.3;50.03;751;1707.9
13-12-30;14:24;38.9;359.4;3.0;248.2;50.02;727;1707.9
13-12-30;14:27;38.6;363.1;2.9;248.2;50.06;713;1708.0
13-12-30;14:30;38.4;366.5;2.7;247.3;50.01;686;1708.0
13-12-30;14:33;38.4;369.1;2.7;245.3;50.03;655;1708.0
13-12-30;14:36;38.2;372.9;2.1;248.2;50.04;505;1708.1
13-12-30;14:39;37.4;365.9;0.4;245.3;50.04;73;1708.1
13-12-30;14:42;36.8;371.9;0.3;246.3;50.03;46;1708.1
13-12-30;14:45;36.3;347.4;0.2;246.3;50.02;36;1708.1
13-12-30;14:48;36.0;339.6;0.1;245.3;50.02;33;1708.1
13-12-30;14:51;35.6;338.3;0.1;246.3;50.03;29;1708.1
13-12-30;14:54;35.4;346.7;0.1;245.3;50.05;26;1708.1
13-12-30;14:57;35.2;333.6;0.1;245.3;50.06;23;1708.1
13-12-30;15:00;35.0;329.2;0.1;246.3;50.05;20;1708.1
13-12-30;15:03;34.7;325.7;0.1;244.3;50.06;17;1708.1
13-12-30;15:06;34.5;321.0;0.1;243.4;50.05;14;1708.1
13-12-30;15:09;34.4;326.0;0.0;244.3;50.03;12;1708.1
13-12-30;15:12;34.1;304.3;0.0;245.3;50.03;8;1708.1
13-12-30;15:15;34.1;315.6;0.0;245.3;50.04;6;1708.1
13-12-30;15:18;33.8;318.8;0.0;245.3;50.05;4;1708.1
13-12-30;15:21;33.7;314.7;0.0;244.3;50.03;0;1708.1
13-12-30;15:24;33.5;183.2;0.0;245.3;50.01;0;1708.1
13-12-30;15:27;33.4;124.8;0.0;245.3;50.01;0;1708.1
13-12-30;15:30;33.2;140.7;0.0;244.3;50.01;0;1708.1
13-12-30;15:33;33.1;210.7;0.0;245.3;50.02;0;1708.1
13-12-30;15:36;33.0;274.9;0.0;20.5;50.02;0;1708.1
13-12-30;15:39;32.9;252.0;0.0;243.4;50.01;0;1708.1
13-12-30;15:42;32.7;215.0;0.0;244.3;50.05;0;1708.1
13-12-30;15:45;32.6;177.5;0.0;245.3;50.04;0;1708.1
13-12-30;15:48;32.5;144.8;0.0;244.3;50.01;0;1708.1
13-12-30;15:51;32.4;117.7;0.0;244.3;50.01;0;1708.1
13-12-31;08:00;25.0;309.9;0.1;243.4;50.10;17;1708.1
13-12-31;08:03;26.1;329.7;0.1;243.4;50.09;28;1708.1
13-12-31;08:06;26.4;343.6;0.1;242.4;50.08;12;1708.1
13-12-31;08:09;26.4;330.1;0.0;241.4;50.02;6;1708.1
13-12-31;08:12;43.6;323.5;0.0;243.4;50.00;7;1708.1
13-12-31;08:15;26.8;322.4;0.0;242.4;50.02;7;1708.1
13-12-31;08:18;27.2;333.9;0.0;241.4;50.01;10;1708.1
13-12-31;08:21;27.2;328.4;0.0;242.4;50.06;8;1708.1
13-12-31;08:24;27.9;343.9;0.0;242.4;50.03;11;1708.1
13-12-31;08:27;27.5;335.1;0.0;242.4;50.02;12;1708.1
13-12-31;08:30;27.9;339.1;0.1;241.4;50.00;14;1708.1
13-12-31;08:33;28.3;341.8;0.1;244.3;50.04;16;1708.1
13-12-31;08:36;28.6;351.5;0.1;242.4;50.04;13;1708.1
13-12-31;08:39;28.6;337.0;0.0;242.4;50.02;13;1708.1
13-12-31;08:42;29.0;340.4;0.0;243.4;50.02;10;1708.1
13-12-31;08:45;29.0;341.6;0.0;242.4;50.03;13;1708.1
13-12-31;08:48;29.4;346.7;0.1;242.4;50.04;17;1708.1
13-12-31;08:51;29.0;338.2;0.1;245.3;50.02;20;1708.1
13-12-31;08:54;29.4;329.2;0.1;244.3;50.06;18;1708.1
13-12-31;08:57;29.4;318.8;0.1;243.4;50.06;20;1708.1
13-12-31;09:00;30.1;322.8;0.1;242.4;50.02;20;1708.1
13-12-31;09:03;30.1;320.2;0.1;244.3;50.07;23;1708.1
13-12-31;09:06;30.3;345.5;0.1;244.3;50.03;29;1708.1
13-12-31;09:09;30.3;361.0;0.2;244.3;50.00;32;1708.1
13-12-31;09:12;30.3;386.4;0.2;244.3;50.05;43;1708.1
13-12-31;09:15;30.3;366.2;0.3;245.3;50.04;50;1708.1
13-12-31;09:18;30.3;382.0;0.3;243.4;50.03;53;1708.1
13-12-31;09:21;30.8;382.9;0.4;243.4;50.10;65;1708.1
13-12-31;09:24;30.5;366.5;0.4;245.3;50.04;82;1708.1
13-12-31;09:27;30.8;365.0;0.4;245.3;50.01;79;1708.1
13-12-31;09:30;30.9;363.4;0.5;245.3;50.03;96;1708.1
13-12-31;09:33;31.0;373.0;0.5;245.3;50.04;96;1708.2
13-12-31;09:36;31.1;379.5;0.4;245.3;50.03;95;1708.2
13-12-31;09:39;30.9;379.8;0.4;245.3;50.03;87;1708.2
13-12-31;09:42;30.9;367.2;0.4;244.3;50.05;77;1708.2
13-12-31;09:45;31.0;368.8;0.5;245.3;50.01;80;1708.2
13-12-31;09:48;31.1;364.0;0.4;244.3;50.05;79;1708.2
13-12-31;09:51;31.2;370.6;0.5;245.3;50.05;87;1708.2
13-12-31;09:54;31.2;372.6;0.5;245.3;50.01;96;1708.2
13-12-31;09:57;31.2;373.5;0.7;245.3;50.05;121;1708.2
13-12-31;10:00;31.5;375.4;0.6;245.3;50.04;131;1708.2
13-12-31;10:03;31.4;380.8;0.7;245.3;50.05;155;1708.2
13-12-31;10:06;31.5;377.7;0.7;245.3;50.04;175;1708.2
13-12-31;10:09;31.6;378.9;0.8;245.3;50.06;183;1708.2
13-12-31;10:12;31.8;385.4;0.8;246.3;50.04;188;1708.2
13-12-31;10:15;31.7;381.7;0.9;245.3;50.03;197;1708.2
13-12-31;10:18;31.8;382.1;0.8;246.3;50.04;194;1708.2
13-12-31;10:21;31.8;388.4;0.8;247.3;50.04;190;1708.3
13-12-31;10:24;31.8;379.6;0.8;245.3;50.05;187;1708.3
13-12-31;10:27;31.9;376.1;0.8;246.3;50.03;189;1708.3
13-12-31;10:30;31.9;381.4;0.8;245.3;50.02;175;1708.3
13-12-31;10:33;32.2;379.6;0.8;245.3;50.03;180;1708.3
13-12-31;10:36;31.9;366.0;0.8;245.3;50.05;180;1708.3
13-12-31;10:39;31.9;384.9;0.8;245.3;50.05;182;1708.3
13-12-31;10:42;32.2;372.3;0.9;245.3;50.04;196;1708.3
13-12-31;10:45;32.2;385.8;0.9;246.3;50.07;205;1708.3
13-12-31;10:48;32.3;384.2;1.0;246.3;50.05;219;1708.3
13-12-31;10:51;32.2;379.6;1.0;245.3;50.05;233;1708.3
13-12-31;10:54;32.4;384.0;1.1;244.3;50.06;249;1708.4
13-12-31;10:57;32.4;386.4;1.1;246.3;50.07;267;1708.4
13-12-31;11:00;32.4;389.6;1.2;245.3;50.06;269;1708.4
13-12-31;11:03;32.6;386.1;1.2;242.4;50.05;286;1708.4
13-12-31;11:06;32.4;372.5;1.4;246.3;50.05;351;1708.4
13-12-31;11:09;32.7;371.3;1.9;246.3;50.05;469;1708.4
13-12-31;11:12;33.1;385.2;2.1;246.3;50.05;511;1708.5
13-12-31;11:15;33.0;377.9;1.5;245.3;50.04;360;1708.5
13-12-31;11:18;33.1;379.8;1.3;245.3;50.05;317;1708.5
13-12-31;11:21;33.2;381.4;1.2;245.3;50.03;290;1708.5
13-12-31;11:24;33.2;378.2;1.1;245.3;50.04;279;1708.5
13-12-31;11:27;33.1;378.9;1.1;245.3;50.05;269;1708.5
13-12-31;11:30;33.0;377.7;1.1;243.4;50.03;267;1708.6
13-12-31;11:33;33.1;379.8;1.2;244.3;50.04;277;1708.6
13-12-31;11:36;33.3;379.5;1.1;245.3;50.06;269;1708.6
13-12-31;11:39;33.0;383.3;1.1;246.3;50.05;272;1708.6
13-12-31;11:42;33.1;375.8;1.2;246.3;50.04;301;1708.6
13-12-31;11:45;33.4;374.2;1.5;246.3;50.05;371;1708.6
13-12-31;11:48;33.2;385.1;1.5;246.3;50.06;334;1708.6
13-12-31;11:51;33.1;382.6;1.3;246.3;50.07;310;1708.7
13-12-31;11:54;33.3;382.1;1.4;246.3;50.06;318;1708.7
13-12-31;11:57;33.2;379.9;1.2;246.3;50.03;310;1708.7
13-12-31;12:00;33.4;380.7;1.3;246.3;50.02;315;1708.7
13-12-31;12:03;33.4;379.2;1.3;243.4;50.03;309;1708.7
13-12-31;12:06;33.3;381.5;1.2;244.3;50.05;292;1708.7
13-12-31;12:09;33.4;376.6;1.2;245.3;50.05;302;1708.8
13-12-31;12:12;33.3;374.1;1.3;246.3;50.05;325;1708.8
13-12-31;12:15;33.2;381.0;1.2;246.3;50.05;300;1708.8
13-12-31;12:18;33.3;395.6;1.7;246.3;50.05;424;1708.8
13-12-31;12:21;33.7;375.5;2.1;246.3;50.05;510;1708.8
13-12-31;12:24;33.8;395.2;2.7;247.3;50.04;658;1708.8
13-12-31;12:27;33.9;386.1;2.2;247.3;50.05;544;1708.9
13-12-31;12:30;33.9;387.1;2.3;247.3;50.04;566;1708.9
13-12-31;12:33;34.0;381.1;2.1;247.3;50.08;512;1708.9
13-12-31;12:36;34.4;376.6;2.0;247.3;50.03;493;1709.0
13-12-31;12:39;34.2;374.5;1.7;246.3;50.02;416;1709.0
13-12-31;12:42;34.2;364.3;1.4;246.3;50.03;349;1709.0
13-12-31;12:45;34.1;374.1;1.1;246.3;50.05;270;1709.0
13-12-31;12:48;33.9;;1.0;246.3;50.05;239;1709.0
13-12-31;12:51;33.7;374.7;0.7;246.3;50.04;198;1709.0
13-12-31;12:54;33.7;375.0;0.8;246.3;50.03;189;1709.0
13-12-31;12:57;33.8;358.5;0.7;246.3;50.04;169;1709.1
13-12-31;13:00;33.5;377.4;0.7;246.3;50.03;169;1709.1
13-12-31;13:03;33.4;371.7;0.7;245.3;50.05;159;1709.1
13-12-31;13:06;33.4;377.4;0.7;246.3;50.06;155;1709.1
13-12-31;13:09;33.4;368.9;0.7;245.3;50.04;148;1709.1
13-12-31;13:12;33.5;368.2;0.6;246.3;50.02;145;1709.1
13-12-31;13:15;33.3;366.9;0.6;246.3;50.05;130;1709.1
13-12-31;13:18;33.3;374.5;0.6;244.3;50.02;129;1709.1
13-12-31;13:21;33.1;366.3;0.5;245.3;50.05;127;1709.1
13-12-31;13:24;33.3;368.9;0.6;245.3;50.04;125;1709.1
13-12-31;13:27;33.2;377.3;0.5;247.3;50.05;121;1709.1
13-12-31;13:30;33.3;370.6;0.5;244.3;50.02;112;1709.1
13-12-31;13:33;33.1;368.2;0.5;246.3;50.03;111;1709.1
13-12-31;13:36;32.9;375.0;0.5;245.3;50.03;104;1709.1
13-12-31;13:39;33.0;365.9;0.5;245.3;50.04;99;1709.1
13-12-31;13:42;33.1;380.5;0.5;246.3;50.04;99;1709.2
13-12-31;13:45;32.9;362.2;0.4;246.3;50.04;86;1709.2
13-12-31;13:48;32.9;363.8;0.4;246.3;50.05;81;1709.2
13-12-31;13:51;33.0;366.0;0.5;246.3;49.99;78;1709.2
13-12-31;13:54;32.9;370.7;0.4;246.3;50.04;79;1709.2
13-12-31;13:57;32.7;359.4;0.3;245.3;50.04;73;1709.2
13-12-31;14:00;33.0;378.2;0.4;245.3;50.08;73;1709.2
13-12-31;14:03;32.7;365.4;0.4;245.3;50.04;68;1709.2
13-12-31;14:06;32.7;355.5;0.4;243.4;50.04;64;1709.2
13-12-31;14:09;32.5;365.0;0.4;245.3;50.05;60;1709.2
13-12-31;14:12;32.7;365.3;0.2;247.3;50.06;53;1709.2
13-12-31;14:15;32.7;364.8;0.2;246.3;50.05;48;1709.2
13-12-31;14:18;32.6;351.5;0.2;246.3;50.05;44;1709.2
13-12-31;14:21;32.5;353.1;0.2;245.3;50.04;39;1709.2
13-12-31;14:24;32.5;341.1;0.2;246.3;50.04;35;1709.2
13-12-31;14:27;32.5;348.6;0.1;246.3;50.04;32;1709.2
13-12-31;14:30;32.4;324.9;0.1;245.3;50.03;27;1709.2
13-12-31;14:33;32.5;333.3;0.1;246.3;50.01;24;1709.2
13-12-31;14:36;32.3;331.0;0.1;247.3;50.05;20;1709.2
13-12-31;14:39;32.2;328.4;0.1;245.3;50.04;15;1709.2
13-12-31;14:42;32.3;313.4;0.0;245.3;50.04;11;1709.2
13-12-31;14:45;32.3;486.5;0.0;245.3;50.05;8;1709.2
13-12-31;14:48;32.0;295.6;0.0;246.3;50.06;7;1709.2
13-12-31;14:51;32.0;289.4;0.0;245.3;50.09;2;1709.2
13-12-31;14:54;32.0;279.0;0.0;245.3;50.06;1;1709.2
13-12-31;14:57;31.9;172.9;0.0;244.3;50.06;0;1709.2
13-12-31;15:00;31.9;143.5;0.0;246.3;50.06;0;1709.2
13-12-31;15:03;31.9;124.0;0.0;245.3;50.08;0;1709.2
13-12-31;15:06;31.8;192.7;0.0;245.3;50.07;0;1709.2
13-12-31;15:09;31.7;261.0;0.0;245.3;50.06;0;1709.2
13-12-31;15:12;31.7;301.4;0.0;246.3;50.07;0;1709.2
13-12-31;15:15;31.6;273.0;0.0;245.3;50.07;0;1709.2
13-12-31;15:18;31.5;239.0;0.0;245.3;50.05;0;1709.2
13-12-31;15:21;31.5;208.4;0.0;245.3;50.04;0;1709.2
13-12-31;15:24;31.4;186.0;0.0;245.3;50.04;0;1709.2
13-12-31;15:27;31.4;157.7;0.0;245.3;50.03;0;1709.2
