data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
13-12-31;15:30;31.2;135.6;0.0;245.3;50.04;0;1709.2
13-12-31;15:33;31.2;116.1;0.0;244.3;50.03;0;1709.2
13-12-31;15:36;31.2;101.3;0.0;245.3;50.03;0;1709.2
14-01-01;09:03;25.7;325.1;0.0;246.3;50.06;6;1709.2
14-01-01;09:06;26.4;334.8;0.0;245.3;50.04;10;1709.2
14-01-01;09:09;26.4;328.5;0.0;244.3;50.05;3;1709.2
14-01-01;09:12;26.4;324.0;0.0;245.3;50.06;4;1709.2
14-01-01;09:15;26.8;317.7;0.0;245.3;50.02;2;1709.2
14-01-01;09:18;26.8;209.9;0.0;244.3;50.06;3;1709.2
14-01-01;09:21;27.2;253.5;0.1;245.3;50.04;10;1709.2
14-01-01;09:24;27.5;292.9;0.1;245.3;50.05;13;1709.2
14-01-01;09:27;27.9;328.2;0.1;244.3;50.05;25;1709.2
14-01-01;09:30;28.3;323.4;0.1;245.3;50.05;19;1709.2
14-01-01;09:33;28.3;327.3;0.1;245.3;50.05;28;1709.2
14-01-01;09:36;29.0;349.2;0.1;245.3;50.04;37;1709.2
14-01-01;09:39;29.4;330.3;0.3;245.3;50.05;48;1709.2
14-01-01;09:42;29.0;351.7;0.2;243.4;50.03;46;1709.2
14-01-01;09:45;29.4;358.5;0.2;245.3;50.05;37;1709.2
14-01-01;09:48;29.7;349.8;0.2;244.3;50.05;33;1709.2
14-01-01;09:51;30.1;334.8;0.1;245.3;50.05;23;1709.2
14-01-01;09:54;29.7;336.6;0.1;244.3;50.06;24;1709.2
14-01-01;09:57;30.1;361.6;0.2;243.4;50.01;34;1709.2
14-01-01;10:00;30.2;349.6;0.1;244.3;50.07;25;1709.2
14-01-01;10:03;30.2;369.2;0.3;244.3;50.07;46;1709.2
14-01-01;10:06;30.3;361.5;0.3;245.3;50.06;61;1709.2
14-01-01;10:09;30.4;375.8;0.3;244.3;50.05;48;1709.2
14-01-01;10:12;30.4;375.2;0.4;244.3;49.99;48;1709.2
14-01-01;10:15;30.4;373.5;0.2;244.3;50.04;51;1709.2
14-01-01;10:18;30.7;377.9;0.2;244.3;50.04;44;1709.2
14-01-01;10:21;30.5;362.9;0.3;244.3;50.09;55;1709.2
14-01-01;10:24;30.5;369.1;0.3;244.3;50.05;44;1709.2
14-01-01;10:27;30.8;374.1;0.1;244.3;50.04;33;1709.2
14-01-01;10:30;30.7;351.2;0.2;243.4;50.08;35;1709.2
14-01-01;10:33;30.8;353.1;0.2;243.4;50.04;39;1709.3
14-01-01;10:36;30.9;356.6;0.1;243.4;50.04;34;1709.3
14-01-01;10:39;30.8;382.9;0.1;244.3;50.10;24;1709.3
14-01-01;10:42;30.8;380.4;0.1;245.3;50.04;19;1709.3
14-01-01;10:45;30.8;383.9;0.1;244.3;50.06;23;1709.3
14-01-01;10:48;30.9;384.9;0.1;244.3;50.04;36;1709.3
14-01-01;10:51;30.8;385.1;0.1;244.3;50.04;30;1709.3
14-01-01;10:54;30.8;372.6;0.3;244.3;49.99;42;1709.3
14-01-01;10:57;30.9;381.2;0.2;244.3;50.06;49;1709.3
14-01-01;11:00;30.9;376.3;0.2;244.3;50.04;42;1709.3
14-01-01;11:03;30.9;349.2;0.1;244.3;50.04;33;1709.3
14-01-01;11:06;31.0;360.0;0.1;244.3;50.03;38;1709.3
14-01-01;11:09;31.1;362.8;0.1;244.3;50.04;43;1709.3
14-01-01;11:12;31.0;358.8;0.3;245.3;50.03;50;1709.3
14-01-01;11:15;31.1;355.9;0.4;245.3;50.06;67;1709.3
14-01-01;11:18;31.1;379.2;0.2;244.3;50.06;47;1709.3
14-01-01;11:21;31.1;369.1;0.4;243.4;49.99;46;1709.3
14-01-01;11:24;31.1;368.1;0.2;246.3;50.06;42;1709.3
14-01-01;11:27;31.1;355.6;0.2;244.3;50.06;32;1709.3
14-01-01;11:30;31.0;366.2;0.2;244.3;50.05;35;1709.3
14-01-01;11:33;31.2;357.8;0.3;244.3;50.06;52;1709.3
14-01-01;11:36;31.2;367.2;0.4;244.3;50.05;81;1709.3
14-01-01;11:39;31.2;373.9;0.5;244.3;50.05;116;1709.3
14-01-01;11:42;31.6;372.0;0.5;245.3;50.05;116;1709.3
14-01-01;11:45;31.5;361.8;0.4;245.3;50.09;74;1709.3
14-01-01;11:48;31.6;356.9;0.4;244.3;50.04;78;1709.3
14-01-01;11:51;31.7;361.9;0.3;244.3;50.04;61;1709.3
14-01-01;11:54;31.5;353.1;0.2;243.4;50.09;56;1709.3
14-01-01;11:57;31.6;358.1;0.3;243.4;50.03;51;1709.3
14-01-01;12:00;31.5;343.5;0.3;245.3;50.02;61;1709.3
14-01-01;12:03;31.6;369.7;0.0;244.3;50.01;79;1709.3
14-01-01;12:06;31.6;364.1;0.5;244.3;50.01;106;1709.3
14-01-01;12:09;31.6;372.8;0.5;244.3;50.01;119;1709.3
14-01-01;12:12;31.8;371.6;0.5;244.3;50.05;111;1709.3
14-01-01;12:15;31.7;379.2;0.5;244.3;50.04;94;1709.3
14-01-01;12:18;31.9;363.4;0.3;243.4;50.04;75;1709.4
14-01-01;12:21;31.7;358.3;0.4;243.4;50.05;67;1709.4
14-01-01;12:24;31.8;346.1;0.3;244.3;50.04;55;1709.4
14-01-01;12:27;31.8;370.1;0.4;244.3;50.05;62;1709.4
14-01-01;12:30;31.8;381.4;0.4;244.3;50.04;65;1709.4
14-01-01;12:33;31.7;367.0;0.4;243.4;50.04;74;1709.4
14-01-01;12:36;31.9;370.4;0.3;244.3;50.03;55;1709.4
14-01-01;12:39;31.7;365.1;0.3;244.3;50.04;60;1709.4
14-01-01;12:42;31.7;349.5;0.3;244.3;50.05;57;1709.4
14-01-01;12:45;31.8;372.5;0.3;244.3;50.05;51;1709.4
14-01-01;12:48;31.7;378.5;0.2;243.4;50.06;55;1709.4
14-01-01;12:51;31.7;371.0;0.3;244.3;50.05;65;1709.4
14-01-01;12:54;31.6;352.0;0.2;243.4;50.05;39;1709.4
14-01-01;12:57;31.8;355.9;0.2;244.3;50.04;40;1709.4
14-01-01;13:00;31.7;356.3;0.2;243.4;50.04;34;1709.4
14-01-01;13:03;31.7;360.7;0.4;243.4;50.01;59;1709.4
14-01-01;13:06;31.7;353.9;0.2;243.4;50.04;44;1709.4
14-01-01;13:09;31.7;351.2;0.2;242.4;50.06;47;1709.4
14-01-01;13:12;31.7;372.2;0.5;244.3;50.05;66;1709.4
14-01-01;13:15;32.0;353.6;0.3;244.3;50.06;70;1709.4
14-01-01;13:18;31.8;372.3;0.6;246.3;50.05;137;1709.4
14-01-01;13:21;32.0;364.3;0.6;246.3;50.05;127;1709.4
14-01-01;13:24;32.0;375.4;0.7;245.3;50.05;144;1709.4
14-01-01;13:27;32.3;362.6;0.5;246.3;50.06;122;1709.4
14-01-01;13:30;32.0;367.5;0.5;246.3;50.05;95;1709.4
14-01-01;13:33;32.2;366.9;0.4;244.3;50.05;94;1709.4
14-01-01;13:36;32.0;365.4;0.4;245.3;50.05;81;1709.4
14-01-01;13:39;32.2;365.4;0.3;245.3;50.06;82;1709.4
14-01-01;13:42;32.0;359.6;0.4;245.3;50.07;65;1709.5
14-01-01;13:45;32.3;358.3;0.4;245.3;50.05;75;1709.5
14-01-01;13:48;32.3;364.4;0.6;246.3;50.04;118;1709.5
14-01-01;13:51;32.2;371.9;0.5;245.3;50.03;122;1709.5
14-01-01;13:54;32.3;369.8;0.3;245.3;50.04;71;1709.5
14-01-01;13:57;32.0;354.4;0.2;245.3;50.06;47;1709.5
14-01-01;14:00;32.0;353.3;0.1;245.3;50.03;23;1709.5
14-01-01;14:03;31.9;327.8;0.0;245.3;50.02;4;1709.5
14-01-01;14:06;31.8;302.1;0.0;244.3;50.02;3;1709.5
14-01-01;14:09;31.8;310.9;0.0;245.3;50.07;1;1709.5
14-01-01;14:12;31.7;303.5;0.0;246.3;50.02;1;1709.5
14-01-01;14:15;31.7;312.3;0.0;245.3;50.02;2;1709.5
14-01-01;14:18;31.7;289.4;0.0;245.3;50.07;6;1709.5
14-01-01;14:21;31.6;295.3;0.0;245.3;50.04;6;1709.5
14-01-01;14:24;31.6;312.5;0.0;245.3;50.02;6;1709.5
14-01-01;14:27;31.6;316.5;0.0;244.3;50.06;5;1709.5
14-01-01;14:30;31.7;301.9;0.0;247.3;50.03;5;1709.5
14-01-01;14:33;31.6;285.3;0.0;244.3;50.02;4;1709.5
14-01-01;14:36;31.6;284.6;0.0;244.3;50.03;4;1709.5
14-01-01;14:39;31.5;289.1;0.0;245.3;50.03;4;1709.5
14-01-01;14:42;31.5;288.2;0.0;245.3;50.02;4;1709.5
14-01-01;14:45;42.5;282.4;0.0;245.3;50.03;1;1709.5
14-01-01;14:48;31.5;310.8;0.0;245.3;50.04;1;1709.5
14-01-01;14:51;31.2;221.0;0.0;244.3;50.09;3;1709.5
14-01-01;14:54;31.4;288.7;0.0;246.3;50.05;0;1709.5
14-01-01;14:57;31.4;339.4;0.0;245.3;50.03;0;1709.5
14-01-01;15:00;31.2;341.0;0.0;245.3;49.99;0;1709.5
14-01-01;15:03;31.1;337.9;0.0;245.3;50.03;0;1709.5
14-01-01;15:06;31.0;310.4;0.1;245.3;50.03;0;1709.5
14-01-01;15:09;31.0;286.2;0.0;244.3;50.04;0;1709.5
14-01-01;15:12;31.0;267.0;0.0;244.3;50.05;0;1709.5
14-01-01;15:15;31.0;265.2;0.0;244.3;50.04;0;1709.5
14-01-01;15:18;30.9;270.2;0.0;243.4;50.03;0;1709.5
14-01-01;15:21;30.9;219.8;0.0;244.3;50.04;0;1709.5
14-01-01;15:24;30.9;181.4;0.0;244.3;50.04;0;1709.5
14-01-02;08:21;25.7;308.9;0.0;242.4;50.0;10;1709.5
14-01-02;08:24;26.4;303.3;0.0;243.4;50.03;8;1709.5
14-01-02;08:27;26.8;298.9;0.0;242.4;50.01;7;1709.5
14-01-02;08:30;26.8;309.6;0.1;242.4;49.98;13;1709.5
14-01-02;08:33;27.2;310.1;0.1;243.4;50.02;18;1709.5
14-01-02;08:36;27.2;356.3;0.1;242.4;50.02;23;1709.5
14-01-02;08:39;27.5;349.8;0.1;243.4;50.02;15;1709.5
14-01-02;08:42;27.9;339.4;0.1;243.4;50.02;14;1709.5
14-01-02;08:45;28.6;333.8;0.1;243.4;50.02;22;1709.5
14-01-02;08:48;28.6;299.1;0.1;244.3;50.96;21;1709.5
14-01-02;08:51;28.6;299.8;0.1;243.4;50.02;26;1709.5
14-01-02;08:54;28.6;302.9;0.2;243.4;50.02;39;1709.5
14-01-02;08:57;29.0;339.9;0.2;243.4;49.98;37;1709.5
14-01-02;09:00;29.4;387.4;0.2;243.4;50.03;36;1709.5
14-01-02;09:03;29.7;370.6;0.2;242.4;50.02;41;1709.5
14-01-02;09:06;29.7;357.8;0.2;243.4;50.02;43;1709.5
14-01-02;09:09;30.1;358.1;0.2;242.4;50.02;41;1709.5
14-01-02;09:12;30.2;386.7;0.2;242.4;50.02;47;1709.5
14-01-02;09:15;30.4;380.1;0.3;243.4;50.05;49;1709.5
14-01-02;09:18;30.2;369.4;0.2;243.4;50.03;33;1709.5
14-01-02;09:21;30.3;388.6;0.1;243.4;50.04;40;1709.5
14-01-02;09:24;30.4;382.0;0.2;245.3;50.06;42;1709.5
14-01-02;09:27;30.5;374.2;0.2;244.3;50.01;44;1709.5
14-01-02;09:30;30.4;360.0;0.2;242.4;50.04;40;1709.5
14-01-02;09:33;30.5;385.5;0.2;242.4;50.01;43;1709.5
14-01-02;09:36;30.8;389.6;0.1;244.3;50.03;35;1709.5
14-01-02;09:39;30.7;373.6;0.3;245.3;50.02;47;1709.5
14-01-02;09:42;30.4;357.1;0.3;245.3;50.01;64;1709.5
14-01-02;09:45;30.7;353.1;0.3;245.3;50.03;47;1709.5
14-01-02;09:48;30.8;365.6;0.2;245.3;50.02;51;1709.5
14-01-02;09:51;30.9;359.1;0.2;245.3;50.04;41;1709.5
14-01-02;09:54;30.9;365.0;0.2;245.3;50.04;38;1709.5
14-01-02;09:57;31.0;370.4;0.2;246.3;50.03;39;1709.5
14-01-02;10:00;31.0;351.5;0.2;244.3;50.02;44;1709.5
14-01-02;10:03;31.1;335.5;0.3;246.3;50.02;61;1709.5
14-01-02;10:06;31.0;380.2;0.3;245.3;50.02;59;1709.5
14-01-02;10:09;31.2;362.2;0.4;246.3;50.04;79;1709.5
14-01-02;10:12;31.2;345.8;0.4;246.3;50.03;61;1709.6
14-01-02;10:15;31.4;335.7;0.3;245.3;50.04;48;1709.6
14-01-02;10:18;31.1;363.7;0.4;245.3;50.05;65;1709.6
14-01-02;10:21;31.1;335.3;0.3;245.3;50.05;59;1709.6
14-01-02;10:24;31.4;343.0;0.2;244.3;50.05;46;1709.6
14-01-02;10:27;31.1;359.3;0.4;245.3;50.04;64;1709.6
14-01-02;10:30;31.5;365.4;0.4;245.3;50.04;83;1709.6
14-01-02;10:33;31.5;363.8;0.4;245.3;50.04;70;1709.6
14-01-02;10:36;31.5;356.8;0.3;245.3;50.04;52;1709.6
14-01-02;10:39;31.6;349.6;0.2;245.3;50.05;50;1709.6
14-01-02;10:42;31.4;383.3;0.2;245.3;50.03;43;1709.6
14-01-02;10:45;31.4;362.6;0.4;245.3;50.08;62;1709.6
14-01-02;10:48;31.7;353.0;0.4;245.3;50.02;62;1709.6
14-01-02;10:51;31.6;367.5;0.4;245.3;50.04;64;1709.6
14-01-02;10:54;31.7;370.7;0.3;244.3;50.06;57;1709.6
14-01-02;10:57;31.7;377.3;0.4;245.3;50.03;79;1709.6
14-01-02;11:00;31.6;373.9;0.4;244.3;50.02;69;1709.6
14-01-02;11:03;31.6;380.8;0.3;245.3;50.03;62;1709.6
14-01-02;11:06;31.6;363.1;0.3;245.3;50.04;62;1709.6
14-01-02;11:09;31.7;369.7;0.4;245.3;50.05;75;1709.6
14-01-02;11:12;31.7;391.9;0.4;243.4;50.04;72;1709.6
14-01-02;11:15;31.7;375.5;0.3;245.3;50.03;55;1709.6
14-01-02;11:18;31.5;364.1;0.3;245.3;50.03;71;1709.6
14-01-02;11:21;31.6;383.6;0.2;245.3;50.03;56;1709.6
14-01-02;11:24;31.6;372.6;0.5;246.3;50.03;90;1709.6
14-01-02;11:27;31.7;365.3;0.4;245.3;50.07;85;1709.6
14-01-02;11:30;31.7;356.2;0.3;243.4;50.03;60;1709.6
14-01-02;11:33;31.6;361.8;0.4;243.4;50.04;68;1709.6
14-01-02;11:36;31.6;356.2;0.3;245.3;50.02;56;1709.6
14-01-02;11:39;31.7;353.1;0.2;245.3;50.03;50;1709.6
14-01-02;11:42;31.7;367.0;0.3;245.3;50.03;52;1709.6
14-01-02;11:45;31.6;365.3;0.2;245.3;50.02;42;1709.6
14-01-02;11:48;31.6;361.6;0.3;245.3;50.04;53;1709.7
14-01-02;11:51;31.7;364.8;0.4;245.3;50.02;67;1709.7
14-01-02;11:54;31.7;359.0;0.4;244.3;50.03;79;1709.7
14-01-02;11:57;31.8;369.2;0.4;245.3;50.05;71;1709.7
14-01-02;12:00;31.6;366.0;0.4;245.3;50.03;56;1709.7
14-01-02;12:03;31.7;383.3;0.2;245.3;50.04;45;1709.7
14-01-02;12:06;31.6;355.3;0.0;244.3;50.03;2;1709.7
14-01-02;12:09;31.5;322.4;0.0;245.3;50.05;1;1709.7
14-01-02;12:12;31.5;342.6;0.0;246.3;50.02;12;1709.7
14-01-02;12:15;31.6;326.5;0.3;244.3;50.03;49;1709.7
14-01-02;12:18;31.6;364.3;0.2;244.3;50.06;43;1709.7
14-01-02;12:21;31.5;349.2;0.2;245.3;50.03;43;1709.7
14-01-02;12:24;31.7;368.4;0.2;245.3;50.03;43;1709.7
14-01-02;12:27;31.7;374.4;0.2;244.3;50.04;48;1709.7
14-01-02;12:30;31.7;374.4;0.3;245.3;50.03;44;1709.7
14-01-02;12:33;31.6;364.0;0.4;245.3;50.04;63;1709.7
14-01-02;12:36;31.6;343.7;0.3;245.3;50.03;67;1709.7
14-01-02;12:39;31.8;359.9;0.3;245.3;50.04;54;1709.7
14-01-02;12:42;31.7;379.9;0.2;245.3;50.03;48;1709.7
14-01-02;12:45;31.7;354.4;0.2;245.3;50.03;42;1709.7
14-01-02;12:48;31.7;362.4;0.2;244.3;50.07;65;1709.7
14-01-02;12:51;31.7;375.8;0.3;244.3;50.05;51;1709.7
14-01-02;12:54;31.7;382.4;0.1;245.3;50.03;31;1709.7
14-01-02;12:57;31.7;356.9;0.3;244.3;50.01;52;1709.7
14-01-02;13:00;31.7;364.3;0.4;245.3;50.01;66;1709.7
14-01-02;13:03;31.6;371.3;0.5;244.3;50.02;94;1709.7
14-01-02;13:06;31.9;356.6;0.4;247.3;50.07;83;1709.7
14-01-02;13:09;31.8;367.9;0.4;245.3;50.02;61;1709.7
14-01-02;13:12;31.9;367.6;0.4;245.3;50.03;73;1709.7
14-01-02;13:15;31.8;362.2;0.4;245.3;50.03;89;1709.7
14-01-02;13:18;31.9;357.1;0.4;245.3;50.04;73;1709.7
14-01-02;13:21;31.8;364.0;0.4;245.3;50.02;79;1709.7
14-01-02;13:24;32.0;360.4;0.4;245.3;50.04;91;1709.7
14-01-02;13:27;31.9;356.2;0.3;245.3;50.03;58;1709.7
14-01-02;13:30;31.9;371.3;0.3;245.3;50.02;59;1709.7
14-01-02;13:33;32.0;372.0;0.5;245.3;50.03;122;1709.7
14-01-02;13:36;32.3;372.6;0.6;245.3;50.03;130;1709.8
14-01-02;13:39;32.0;377.7;0.6;245.3;50.08;127;1709.8
14-01-02;13:42;32.3;375.5;0.8;245.3;50.04;172;1709.8
14-01-02;13:45;32.3;363.8;0.5;245.3;50.04;110;1709.8
14-01-02;13:48;32.2;371.0;0.5;245.3;50.04;99;1709.8
14-01-02;13:51;32.2;368.1;0.5;244.3;50.06;93;1709.8
14-01-02;13:54;32.2;367.2;0.5;245.3;50.05;102;1709.8
14-01-02;13:57;32.2;380.2;0.8;246.3;50.03;188;1709.8
14-01-02;14:00;32.6;381.7;1.5;247.3;50.03;377;1709.8
14-01-02;14:03;32.7;376.1;1.1;246.3;50.03;261;1709.8
14-01-02;14:06;32.5;379.6;1.2;246.3;50.01;289;1709.8
14-01-02;14:09;32.7;380.7;1.4;246.3;50.03;334;1709.9
14-01-02;14:12;32.5;369.5;0.7;244.3;50.03;140;1709.9
14-01-02;14:15;32.4;359.4;0.4;244.3;50.02;75;1709.9
14-01-02;14:18;32.3;366.9;0.5;246.3;50.02;102;1709.9
14-01-02;14:21;32.4;353.9;0.4;245.3;50.04;80;1709.9
14-01-02;14:24;32.3;365.4;0.2;244.3;50.02;36;1709.9
14-01-02;14:27;32.0;366.2;0.3;246.3;50.03;62;1709.9
14-01-02;14:30;32.3;367.5;0.6;245.3;50.02;133;1709.9
14-01-02;14:33;32.3;358.0;0.3;245.3;50.02;56;1709.9
14-01-02;14:36;32.0;352.5;0.3;246.3;50.04;57;1709.9
14-01-02;14:39;32.2;349.6;0.1;243.4;50.02;32;1709.9
14-01-02;14:42;31.9;347.7;0.1;245.3;50.02;15;1709.9
14-01-02;14:45;31.9;333.6;0.0;245.3;50.02;11;1709.9
14-01-02;14:48;31.9;334.7;0.0;245.3;50.02;8;1709.9
14-01-02;14:51;31.8;330.1;0.0;245.3;50.00;7;1709.9
14-01-02;14:54;32.0;331.4;0.0;245.3;50.02;5;1709.9
14-01-02;14:57;31.8;322.7;0.0;245.3;50.02;4;1709.9
14-01-02;15:00;31.7;309.3;0.0;246.3;50.01;2;1709.9
14-01-02;15:03;31.7;326.5;0.0;244.3;49.99;1;1709.9
14-01-02;15:06;31.7;191.0;0.0;246.3;50.00;0;1709.9
14-01-02;15:09;31.6;134.0;0.0;245.3;50.03;0;1709.9
14-01-02;15:12;31.5;131.5;0.0;246.3;50.01;0;1709.9
14-01-02;15:15;31.5;199.0;0.0;246.3;50.03;0;1709.9
14-01-02;15:18;31.4;266.8;0.0;245.3;50.03;0;1709.9
14-01-02;15:21;31.4;322.2;0.0;245.3;50.04;0;1709.9
14-01-02;15:24;31.2;298.8;0.0;245.3;50.04;0;1709.9
14-01-02;15:27;31.2;289.3;0.0;244.3;50.04;0;1709.9
14-01-02;15:30;31.1;269.2;0.0;246.3;50.03;0;1709.9
14-01-02;15:33;31.1;273.1;0.0;245.3;50.02;0;1709.9
14-01-02;15:36;31.0;334.2;0.0;245.3;50.02;0;1709.9
14-01-02;15:39;31.0;321.9;0.0;246.3;50.02;0;1709.9
14-01-02;15:42;31.0;337.5;0.0;245.3;50.03;0;1709.9
14-01-02;15:45;30.9;289.7;0.0;246.3;50.02;0;1709.9
14-01-02;15:48;30.9;152.9;0.0;245.3;50.02;0;1709.9
14-01-03;08:27;25.3;344.2;0.0;245.3;50.03;4;1709.9
14-01-03;08:30;50.0;328.2;0.0;245.3;50.02;5;1709.9
14-01-03;08:33;26.1;301.1;0.0;245.3;50.03;6;1709.9
14-01-03;08:36;26.4;295.3;0.0;243.4;50.04;7;1709.9
14-01-03;08:39;27.2;316.2;0.0;244.3;50.04;9;1709.9
14-01-03;08:42;26.4;320.9;0.1;245.3;50.04;14;1709.9
14-01-03;08:45;27.5;322.9;0.1;245.3;50.03;20;1709.9
14-01-03;08:48;27.5;338.3;0.1;245.3;50.01;28;1709.9
14-01-03;08:51;28.3;360.0;0.1;244.3;50.03;30;1709.9
14-01-03;08:54;28.6;364.3;0.2;244.3;50.02;30;1709.9
14-01-03;08:57;28.6;345.1;0.1;245.3;50.01;26;1709.9
14-01-03;09:00;28.3;329.5;0.1;243.4;50.02;23;1709.9
14-01-03;09:03;29.0;334.1;0.2;243.4;50.07;31;1709.9
14-01-03;09:06;29.4;345.1;0.1;244.3;50.02;29;1709.9
14-01-03;09:09;29.4;338.8;0.1;243.4;50.01;23;1709.9
14-01-03;09:12;29.4;357.7;0.2;244.3;50.02;41;1709.9
14-01-03;09:15;30.1;368.9;0.3;244.3;50.02;53;1709.9
14-01-03;09:18;50.0;356.5;0.3;244.3;50.00;45;1709.9
14-01-03;09:21;30.2;363.1;0.2;243.4;50.02;42;1709.9
14-01-03;09:24;30.3;365.0;0.2;244.3;50.04;45;1709.9
14-01-03;09:27;30.4;356.5;0.1;244.3;50.03;28;1709.9
14-01-03;09:30;30.4;358.5;0.2;243.4;50.03;36;1709.9
14-01-03;09:33;30.3;350.5;0.3;242.4;50.03;58;1709.9
14-01-03;09:36;30.8;379.5;0.2;245.3;50.04;51;1709.9
14-01-03;09:39;30.5;346.5;0.2;243.4;50.02;31;1709.9
14-01-03;09:42;30.5;341.8;0.1;244.3;50.02;32;1709.9
14-01-03;09:45;30.8;349.9;0.2;244.3;50.01;44;1709.9
14-01-03;09:48;30.8;349.0;0.2;243.4;50.06;42;1709.9
14-01-03;09:51;30.8;343.5;0.3;245.3;50.05;49;1709.9
14-01-03;09:54;30.9;367.8;0.4;244.3;50.03;58;1709.9
14-01-03;09:57;31.0;359.4;0.3;244.3;50.01;51;1709.9
14-01-03;10:00;31.0;349.6;0.3;243.4;50.00;52;1710.0
14-01-03;10:03;31.0;370.3;0.3;244.3;50.03;59;1710.0
14-01-03;10:06;31.1;354.0;0.3;244.3;50.04;56;1710.0
14-01-03;10:09;31.1;369.2;0.3;244.3;50.04;67;1710.0
14-01-03;10:12;31.4;360.0;0.3;244.3;50.03;57;1710.0
14-01-03;10:15;31.4;359.9;0.2;244.3;50.01;41;1710.0
14-01-03;10:18;31.4;355.9;0.2;244.3;50.01;41;1710.0
14-01-03;10:21;31.2;358.8;0.2;242.4;50.02;40;1710.0
14-01-03;10:24;31.2;358.1;0.3;244.3;50.05;55;1710.0
14-01-03;10:27;31.5;364.0;0.4;245.3;50.02;75;1710.0
14-01-03;10:27;31.5;356.3;0.4;245.3;50.03;78;1710.0
14-01-03;10:30;31.7;374.2;0.5;245.3;50.01;103;1710.0
14-01-03;10:33;31.7;371.9;0.7;244.3;50.08;150;1710.0
14-01-03;10:36;31.8;372.0;0.7;245.3;50.03;170;1710.0
14-01-03;10:39;32.0;368.1;1.0;246.3;50.02;230;1710.0
14-01-03;10:40;31.8;381.8;1.1;245.3;50.01;255;1710.0
14-01-03;10:42;32.0;383.7;1.0;245.3;50.02;242;1710.0
14-01-03;10:45;32.0;373.9;1.0;245.3;50.03;248;1710.0
14-01-03;10:48;32.3;380.7;1.0;245.3;50.03;238;1710.0
14-01-03;10:51;32.2;376.7;0.8;244.3;50.03;180;1710.1
14-01-03;10:54;32.2;368.9;0.7;245.3;50.04;140;1710.1
14-01-03;10:57;32.0;368.1;0.6;245.3;50.00;128;1710.1
14-01-03;11:00;32.0;359.7;0.5;245.3;50.01;113;1710.1
14-01-03;11:03;31.9;365.4;0.5;343.3;50.03;112;1710.1
14-01-03;11:06;32.0;361.6;0.5;245.3;50.03;107;1710.1
14-01-03;11:09;32.2;375.2;0.5;245.3;50.00;105;1710.1
14-01-03;11:12;32.0;367.9;0.5;245.3;50.01;102;1710.1
14-01-03;11:15;32.2;360.3;0.5;245.3;50.06;110;1710.1
14-01-03;11:18;32.3;369.2;0.5;244.3;50.03;118;1710.1
14-01-03;11:21;32.4;365.9;0.7;244.3;50.03;135;1710.1
14-01-03;11:24;32.2;360.2;0.6;245.3;50.04;127;1710.1
14-01-03;11:27;32.3;364.3;0.5;245.3;50.04;122;1710.1
14-01-03;11:30;32.4;351.5;0.5;245.3;50.02;92;1710.1
14-01-03;11:33;32.2;365.7;0.4;243.4;50.04;80;1710.1
14-01-03;11:36;32.4;359.4;0.5;245.3;49.98;78;1710.1
14-01-03;11:39;32.4;358.0;0.4;245.3;50.02;76;1710.1
14-01-03;11:42;32.3;344.3;0.4;245.3;50.02;74;1710.1
14-01-03;11:45;32.2;361.6;0.4;245.3;50.03;79;1710.1
14-01-03;11:48;32.3;362.5;0.5;245.3;49.98;72;1710.2
14-01-03;11:51;32.4;360.0;0.4;244.3;50.04;68;1710.2
14-01-03;11:54;32.3;364.5;0.4;245.3;50.03;76;1710.2
14-01-03;11:57;32.4;356.9;0.4;244.3;50.01;70;1710.2
14-01-03;12:00;32.4;356.2;0.4;245.3;50.01;73;1710.2
14-01-03;12:03;32.3;361.8;0.4;245.3;50.03;73;1710.2
14-01-03;12:06;32.4;370.8;0.4;244.3;50.03;86;1710.2
14-01-03;12:09;32.5;363.1;0.4;38.6;50.05;82;1710.2
14-01-03;12:12;32.3;363.4;0.4;245.3;50.06;73;1710.2
14-01-03;12:15;32.4;359.6;0.5;245.3;50.03;110;1710.2
14-01-03;12:18;32.5;365.9;0.6;245.3;50.06;127;1710.2
14-01-03;12:21;32.7;360.7;0.7;245.3;50.04;145;1710.2
14-01-03;12:24;32.9;377.6;0.7;245.3;50.09;156;1710.2
14-01-03;12:27;32.6;373.5;0.7;244.3;50.02;157;1710.2
14-01-03;12:30;32.7;359.9;0.7;245.3;50.02;155;1710.2
14-01-03;12:33;32.7;368.2;0.7;246.3;50.03;165;1710.2
14-01-03;12:36;32.6;369.8;0.8;245.3;50.03;176;1710.2
14-01-03;12:39;32.7;374.2;0.9;244.3;49.99;185;1710.2
14-01-03;12:42;32.7;363.5;0.8;245.3;50.05;192;1710.3
14-01-03;12:45;33.0;376.7;1.1;246.3;50.05;251;1710.3
14-01-03;12:48;33.1;368.5;1.6;245.3;50.05;406;1710.3
14-01-03;12:51;33.2;365.6;2.0;245.3;50.03;494;1710.3
14-01-03;12:54;33.7;357.7;3.8;247.3;50.05;934;1710.3
14-01-03;12:57;33.8;370.4;1.7;244.3;49.99;400;1710.4
14-01-03;13:00;33.8;371.3;1.4;243.4;49.99;338;1710.4
14-01-03;13:03;33.7;367.8;0.9;245.3;50.02;221;1710.4
14-01-03;13:06;33.5;370.0;0.8;243.4;50.01;197;1710.4
14-01-03;13:09;33.7;371.6;0.8;243.4;50.03;168;1710.4
14-01-03;13:12;33.4;361.6;0.7;244.3;50.04;150;1710.4
14-01-03;13:15;33.3;362.1;0.7;245.3;50.05;145;1710.4
14-01-03;13:18;33.2;357.2;0.6;245.3;50.03;133;1710.4
14-01-03;13:21;33.4;362.6;0.6;244.3;50.04;136;1710.5
14-01-03;13:24;33.5;357.2;0.6;244.3;50.05;133;1710.5
14-01-03;13:27;33.3;367.8;0.5;245.3;50.03;124;1710.5
14-01-03;13:30;33.4;4.8;0.6;246.3;50.01;120;1710.5
14-01-03;13:33;33.2;365.3;0.5;245.3;50.04;105;1710.5
14-01-03;13:36;33.1;361.9;0.5;245.3;50.03;109;1710.5
14-01-03;13:39;33.2;361.9;0.6;245.3;50.04;129;1710.5
14-01-03;13:42;33.2;363.5;0.6;246.3;50.03;132;1710.5
14-01-03;13:45;33.2;378.3;0.7;246.3;50.03;141;1710.5
14-01-03;13:48;33.3;372.3;0.6;246.3;50.04;138;1710.5
14-01-03;13:51;33.3;367.6;0.7;246.3;50.02;154;1710.5
14-01-03;13:54;33.1;361.3;0.4;245.3;50.05;87;1710.5
14-01-03;13:57;33.1;356.5;0.4;242.4;49.96;65;1710.5
14-01-03;14:00;33.0;358.3;0.3;244.3;50.03;62;1710.5
14-01-03;14:03;32.9;356.2;0.3;244.3;50.02;62;1710.5
14-01-03;14:06;33.0;351.5;0.3;244.3;50.09;62;1710.5
14-01-03;14:09;33.0;348.6;0.3;245.3;50.02;69;1710.5
14-01-03;14:12;33.1;352.2;0.4;244.3;50.05;67;1710.5
14-01-03;14:15;33.0;360.4;0.4;245.3;50.08;71;1710.5
14-01-03;14:18;32.9;366.3;0.6;244.3;50.04;124;1710.6
14-01-03;14:21;33.0;367.3;0.8;245.3;50.04;166;1710.6
14-01-03;14:24;33.3;366.5;0.7;244.3;50.05;134;1710.6
14-01-03;14:27;33.2;355.8;0.4;244.3;50.02;83;1710.6
14-01-03;14:30;33.1;352.0;0.4;245.3;50.03;60;1710.6
14-01-03;14:33;32.9;344.8;0.2;243.4;50.03;44;1710.6
14-01-03;14:36;32.9;336.1;0.2;244.3;50.04;28;1710.6
14-01-03;14:39;33.0;332.2;0.1;243.4;50.04;24;1710.6
14-01-03;14:42;32.9;324.6;0.1;241.4;50.03;24;1710.6
14-01-03;14:45;32.7;341.8;0.2;244.3;50.04;48;1710.6
14-01-03;14:48;32.9;372.2;0.4;243.4;50.05;77;1710.6
14-01-03;14:51;42.9;363.8;0.4;245.3;50.06;78;1710.6
14-01-03;14:54;32.7;351.2;0.4;245.3;50.02;68;1710.6
14-01-03;14:57;33.0;360.3;0.3;247.3;50.05;67;1710.6
14-01-03;15:00;32.7;349.6;0.4;245.3;50.03;64;1710.6
14-01-03;15:03;32.9;345.5;0.4;244.3;50.03;58;1710.6
14-01-03;15:06;32.9;358.4;0.3;245.3;50.09;51;1710.6
14-01-03;15:09;32.6;348.9;0.3;245.3;50.05;47;1710.6
14-01-03;15:12;32.6;343.0;0.2;243.4;50.02;39;1710.6
14-01-03;15:15;32.6;342.0;0.1;244.3;50.04;23;1710.6
14-01-03;15:18;32.5;326.8;0.1;244.3;50.02;13;1710.6
14-01-03;15:21;32.6;309.5;0.0;244.3;50.03;9;1710.6
14-01-03;15:24;32.5;286.3;0.0;244.3;50.05;4;1710.6
14-01-03;15:27;32.4;254.0;0.0;243.4;50.03;0;1710.6
14-01-03;15:30;32.2;187.9;0.0;245.3;50.02;0;1710.6
14-01-03;15:33;32.2;118.0;0.0;241.4;50.05;0;1710.6
14-01-04;08:33;26.1;322.2;0.0;246.3;50.00;5;1710.6
14-01-04;08:36;25.7;317.7;0.0;247.3;50.04;3;1710.6
14-01-04;08:39;26.4;285.3;0.0;245.3;50.03;0;1710.6
14-01-04;08:42;26.4;216.0;0.0;245.3;50.01;0;1710.6
14-01-04;08:45;26.4;182.8;0.0;246.3;50.05;0;1710.6
14-01-04;08:48;27.2;240.3;0.0;245.3;50.02;7;1710.6
14-01-04;08:51;27.5;280.3;0.1;245.3;50.01;15;1710.6
14-01-04;08:54;27.9;317.2;0.1;245.3;50.02;26;1710.6
14-01-04;08:57;27.5;337.2;0.2;244.3;50.06;33;1710.6
14-01-04;09:00;28.6;348.6;0.2;246.3;50.04;47;1710.6
14-01-04;09:03;28.6;365.1;0.4;244.3;50.02;77;1710.6
14-01-04;09:06;29.4;364.4;0.5;244.3;50.00;105;1710.6
14-01-04;09:09;30.1;372.9;0.7;244.3;50.04;142;1710.6
14-01-04;09:12;30.3;370.6;0.7;245.3;50.03;173;1710.6
14-01-04;09:15;30.7;361.8;0.9;244.3;50.06;207;1710.7
14-01-04;09:18;30.5;371.9;0.9;244.3;50.04;210;1710.7
14-01-04;09:21;30.8;377.1;1.1;245.3;50.03;255;1710.7
14-01-04;09:24;30.9;375.7;1.1;244.3;50.05;271;1710.7
14-01-04;09:27;31.1;372.5;1.1;245.3;50.03;279;1710.7
14-01-04;09:30;31.2;364.8;0.8;245.3;50.05;179;1710.7
14-01-04;09:33;31.2;367.3;0.8;246.3;50.06;180;1710.7
14-01-04;09:36;31.2;372.3;0.9;245.3;50.10;199;1710.7
14-01-04;09:39;31.1;371.1;0.9;245.3;50.03;213;1710.7
14-01-04;09:42;31.4;369.8;0.9;244.3;50.05;209;1710.8
14-01-04;09:45;31.7;366.0;1.1;245.3;50.03;234;1710.8
14-01-04;09:48;31.4;369.7;1.0;244.3;50.04;239;1710.8
14-01-04;09:51;31.8;368.4;1.0;245.3;50.05;221;1710.8
14-01-04;09:54;31.8;367.9;0.9;244.3;50.04;220;1710.8
14-01-04;09:57;31.8;380.1;1.1;244.3;50.02;247;1710.8
14-01-04;10:00;31.8;376.1;1.2;245.3;50.01;298;1710.8
14-01-04;10:03;32.3;378.8;1.3;246.3;50.05;331;1710.8
14-01-04;10:06;32.3;375.5;1.5;246.3;50.09;379;1710.9
14-01-04;10:09;32.4;374.2;1.7;38.6;50.04;380;1710.9
14-01-04;10:12;32.5;372.3;1.7;245.3;50.06;391;1710.9
14-01-04;10:15;32.2;372.0;1.4;245.3;50.02;348;1710.9
14-01-04;10:18;32.6;371.0;1.4;246.3;50.01;345;1710.9
14-01-04;10:21;32.5;375.4;1.4;246.3;50.03;331;1710.9
14-01-04;10:24;33.0;365.6;1.5;245.3;50.06;365;1711.0
14-01-04;10:27;33.0;367.9;1.3;245.3;50.03;312;1711.0
14-01-04;10:30;32.7;365.4;1.5;245.3;50.05;360;1711.0
14-01-04;10:33;33.0;363.5;1.6;245.3;50.02;347;1711.0
14-01-04;10:36;33.3;370.3;1.8;244.3;49.99;402;1711.0
14-01-04;10:39;33.3;373.2;2.0;245.3;50.04;486;1711.1
14-01-04;10:42;33.7;368.1;2.8;246.3;50.05;706;1711.1
14-01-04;10:45;34.0;368.2;3.2;246.3;50.05;784;1711.1
14-01-04;10:48;34.2;376.9;3.3;246.3;50.05;790;1711.2
14-01-04;10:51;34.5;371.4;3.3;247.3;50.04;833;1711.2
14-01-04;10:54;34.9;368.9;3.2;246.3;50.08;785;1711.2
14-01-04;10:57;34.9;360.4;3.2;246.3;50.02;785;1711.3
14-01-04;11:00;35.0;366.0;2.8;246.3;50.04;707;1711.3
14-01-04;11:03;35.4;363.2;3.0;246.3;49.99;757;1711.4
14-01-04;11:06;35.3;368.5;3.4;246.3;50.00;826;1711.4
14-01-04;11:09;35.5;362.8;3.4;245.3;50.02;814;1711.4
14-01-04;11:12;36.0;354.9;3.5;246.3;50.01;885;1711.5
14-01-04;11:15;36.1;357.8;3.8;247.3;50.05;935;1711.5
14-01-04;11:18;36.2;365.1;3.4;247.3;50.05;833;1711.6
14-01-04;11:21;36.4;360.0;3.1;246.3;50.03;757;1711.6
14-01-04;11:24;36.2;368.7;2.8;247.3;50.01;661;1711.6
14-01-04;11:27;36.2;366.3;2.2;247.3;50.04;545;1711.7
14-01-04;11:30;35.9;366.7;2.0;246.3;50.04;475;1711.7
14-01-04;11:33;35.9;364.1;1.9;245.3;50.05;441;1711.7
14-01-04;11:36;35.6;368.9;1.7;246.3;50.06;414;1711.7
14-01-04;11:39;35.6;364.8;1.7;246.3;50.05;365;1711.8
14-01-04;11:42;35.6;371.7;1.7;245.3;50.05;404;1711.8
14-01-04;11:45;35.4;369.8;1.7;245.3;50.07;387;1711.8
14-01-04;11:48;35.4;374.8;1.5;245.3;50.08;367;1711.8
14-01-04;11:51;35.5;365.0;1.5;246.3;50.10;360;1711.8
14-01-04;11:54;35.4;375.1;1.5;246.3;49.99;336;1711.9
14-01-04;11:57;35.4;368.1;1.4;245.3;50.02;340;1711.9
14-01-04;12:00;35.0;373.0;1.4;246.3;50.00;330;1711.9
14-01-04;12:03;34.9;369.4;1.3;246.3;50.03;295;1711.9
14-01-04;12:06;35.0;372.2;1.2;246.3;50.02;288;1711.9
14-01-04;12:09;34.8;369.2;1.1;246.3;50.04;274;1711.9
14-01-04;12:12;34.9;373.0;1.1;247.3;50.04;272;1711.9
14-01-04;12:15;34.6;363.7;1.1;246.3;50.03;263;1712.0
14-01-04;12:18;34.7;371.0;1.1;247.3;50.04;257;1712.0
14-01-04;12:21;34.5;368.2;1.1;246.3;50.04;236;1712.0
14-01-04;12:24;34.5;372.8;1.0;245.3;50.04;234;1712.0
14-01-04;12:27;34.6;365.6;0.9;246.3;50.02;211;1712.0
14-01-04;12:30;34.2;364.8;0.8;246.3;50.04;189;1712.0
14-01-04;12:33;34.2;366.6;0.8;246.3;50.04;182;1712.0
14-01-04;12:36;34.2;372.3;0.8;246.3;50.04;181;1712.0
14-01-04;12:39;34.2;364.3;0.7;246.3;49.99;159;1712.0
14-01-04;12:42;33.9;369.5;0.6;246.3;50.04;145;1712.1
14-01-04;12:45;34.2;381.0;0.6;243.4;50.01;139;1712.1
14-01-04;12:48;33.9;360.2;0.6;247.3;50.04;140;1712.1
14-01-04;12:51;34.1;375.8;0.7;246.3;50.05;160;1712.1
14-01-04;12:54;34.0;366.3;0.7;246.3;50.03;153;1712.1
14-01-04;12:57;34.0;371.7;0.7;246.3;50.02;172;1712.1
14-01-04;13:00;33.9;363.8;0.8;245.3;50.01;181;1712.1
14-01-04;13:03;34.0;360.0;0.8;246.3;50.01;179;1712.1
14-01-04;13:06;34.1;365.0;0.7;246.3;50.02;173;1712.1
14-01-04;13:09;34.0;376.0;0.8;246.3;49.98;175;1712.1
14-01-04;13:12;34.0;368.5;0.7;244.3;50.03;158;1712.1
14-01-04;13:15;33.9;355.8;0.6;243.4;50.04;141;1712.1
14-01-04;13:18;33.8;359.6;0.6;247.3;50.03;125;1712.1
14-01-04;13:21;33.8;360.3;0.5;244.3;50.03;114;1712.2
14-01-04;13:24;33.5;360.9;0.5;246.3;50.04;110;1712.2
14-01-04;13:27;33.8;357.1;0.5;245.3;50.01;105;1712.2
14-01-04;13:30;33.7;364.1;0.4;245.3;50.02;96;1712.2
14-01-04;13:33;33.5;357.7;0.4;245.3;50.05;91;1712.2
14-01-04;13:36;33.7;354.4;0.4;246.3;50.05;95;1712.2
14-01-04;13:39;33.4;358.3;0.6;246.3;50.00;99;1712.2
14-01-04;13:42;33.4;359.3;0.5;246.3;50.02;96;1712.2
14-01-04;13:45;33.3;358.5;0.5;245.3;50.03;94;1712.2
14-01-04;13:48;33.4;364.1;0.4;245.3;50.06;93;1712.2
14-01-04;13:51;33.3;365.4;0.4;245.3;50.05;91;1712.2
14-01-04;13:54;33.2;365.6;0.4;247.3;50.03;85;1712.2
14-01-04;13:57;33.3;353.3;0.4;246.3;50.02;80;1712.2
14-01-04;14:00;33.3;356.5;0.5;246.3;50.04;77;1712.2
14-01-04;14:03;33.3;359.0;0.4;245.3;50.00;75;1712.2
14-01-04;14:06;33.4;358.5;0.4;246.3;50.01;72;1712.2
14-01-04;14:09;33.2;350.9;0.3;246.3;50.02;63;1712.2
14-01-04;14:12;33.2;345.7;0.3;246.3;50.03;56;1712.2
14-01-04;14:15;33.2;357.7;0.3;245.3;50.05;52;1712.2
14-01-04;14:18;33.0;348.9;0.2;247.3;50.05;50;1712.2
14-01-04;14:21;33.1;346.1;0.2;246.3;50.04;47;1712.2
14-01-04;14:24;33.0;336.9;0.2;246.3;50.03;37;1712.2
14-01-04;14:27;32.9;335.7;0.1;245.3;50.05;29;1712.2
14-01-04;14:30;33.0;330.1;0.1;246.3;49.99;22;1712.2
14-01-04;14:33;32.9;326.6;0.1;245.3;50.04;17;1712.2
14-01-04;14:36;32.9;312.1;0.1;246.3;50.05;15;1712.2
14-01-04;14:39;32.6;311.7;0.0;246.3;50.03;14;1712.2
14-01-04;14:42;32.7;308.6;0.0;245.3;50.05;13;1712.2
14-01-04;14:45;32.6;302.0;0.1;246.3;50.04;13;1712.2
14-01-04;14:48;32.5;307.0;0.0;245.3;50.05;12;1712.2
14-01-04;14:51;32.6;301.6;0.0;246.3;50.03;10;1712.2
14-01-04;14:54;32.5;302.3;0.0;244.3;50.05;8;1712.2
14-01-04;14:57;32.4;301.7;0.0;245.3;50.03;5;1712.2
14-01-04;15:00;32.3;283.8;0.0;245.3;49.99;3;1712.2
14-01-04;15:03;32.3;306.2;0.0;244.3;50.04;1;1712.2
14-01-04;15:06;32.2;210.0;0.0;245.3;50.04;0;1712.2
14-01-04;15:09;32.2;181.0;0.0;244.3;50.04;0;1712.2
14-01-04;15:12;31.9;112.3;0.0;244.3;50.02;0;1712.2
14-01-04;15:15;31.9;154.6;0.0;244.3;50.05;0;1712.2
14-01-04;15:18;31.9;221.3;0.0;244.3;50.06;0;1712.2
14-01-04;15:21;31.8;286.5;0.0;245.3;50.04;0;1712.2
14-01-04;15:24;31.8;262.0;0.0;245.3;50.05;0;1712.2
14-01-04;15:27;31.7;239.6;0.0;245.3;50.03;0;1712.2
14-01-04;15:30;31.6;204.7;0.0;244.3;50.03;0;1712.2
14-01-04;15:33;31.6;156.5;0.0;244.3;50.04;0;1712.2
14-01-04;15:36;31.6;124.8;0.0;244.3;50.04;0;1712.2
14-01-04;15:39;31.5;107.3;0.0;244.3;50.05;0;1712.2
14-01-05;10:00;26.4;310.5;0.0;245.3;50.03;4;1712.2
14-01-05;10:03;26.8;284.7;0.0;244.3;50.03;3;1712.2
14-01-05;10:06;26.8;285.4;0.0;244.3;50.02;0;1712.2
14-01-05;10:09;27.2;281.8;0.0;245.3;50.01;0;1712.2
14-01-05;10:12;27.2;251.9;0.0;245.3;50.01;0;1712.2
14-01-05;10:15;27.5;262.9;0.0;245.3;50.01;0;1712.2
14-01-05;10:18;27.5;286.3;0.0;244.3;50.03;1;1712.2
14-01-05;10:21;27.5;301.6;0.0;245.3;50.04;3;1712.2
14-01-05;10:24;28.3;310.2;0.0;245.3;50.03;3;1712.2
14-01-05;10:27;27.9;311.7;0.0;244.3;50.03;3;1712.2
14-01-05;10:30;28.3;291.7;0.0;244.3;50.04;10;1712.2
14-01-05;10:33;28.6;295.7;0.0;246.3;50.09;6;1712.2
14-01-05;10:36;28.6;235.8;0.0;245.3;50.03;0;1712.2
14-01-05;10:39;28.6;292.9;0.0;244.3;50.04;0;1712.2
14-01-05;10:42;28.6;321.9;0.0;244.3;50.01;0;1712.2
14-01-05;10:45;28.6;309.9;0.0;245.3;50.03;0;1712.2
14-01-05;10:48;28.6;341.0;0.0;246.3;50.06;0;1712.2
14-01-05;10:51;29.4;341.6;0.0;244.3;50.06;3;1712.2
14-01-05;10:54;29.0;338.6;0.0;244.3;50.03;0;1712.2
14-01-05;10:57;29.0;338.3;0.0;244.3;50.05;0;1712.2
14-01-05;11:00;29.0;325.3;0.0;244.3;50.03;0;1712.2
14-01-05;11:03;29.0;321.3;0.0;244.3;50.03;0;1712.2
14-01-05;11:06;29.0;307.6;0.0;244.3;50.04;0;1712.2
14-01-05;11:09;29.0;338.9;0.0;245.3;50.04;0;1712.2
14-01-05;11:12;29.0;339.9;0.0;244.3;10.04;0;1712.2
14-01-05;11:15;29.4;338.8;0.0;244.3;50.03;0;1712.2
14-01-05;11:18;29.0;337.7;0.0;243.4;50.03;0;1712.2
14-01-05;11:21;29.0;339.1;0.0;245.3;50.03;0;1712.2
14-01-05;11:24;29.4;339.5;0.0;244.3;50.03;0;1712.2
14-01-05;11:27;29.4;340.5;0.0;244.3;50.02;0;1712.2
14-01-05;11:30;29.4;339.2;0.0;244.3;50.02;1;1712.2
14-01-05;11:33;29.4;340.4;0.0;245.3;50.02;0;1712.2
14-01-05;11:36;29.7;346.5;0.0;244.3;50.05;3;1712.2
14-01-05;11:39;29.7;370.0;0.0;245.3;50.03;4;1712.2
14-01-05;11:42;29.7;300.7;0.1;245.3;50.05;16;1712.2
14-01-05;11:45;30.2;340.1;0.1;245.3;50.05;28;1712.2
14-01-05;11:48;30.2;328.1;0.2;245.3;50.03;43;1712.2
14-01-05;11:51;30.4;343.3;0.4;246.3;50.09;71;1712.3
14-01-05;11:54;30.4;352.7;0.3;246.3;50.06;58;1712.3
14-01-05;11:57;30.4;345.2;0.2;244.3;50.06;47;1712.3
14-01-05;12:00;30.8;349.6;0.3;244.3;50.06;53;1712.3
14-01-05;12:03;30.5;350.9;0.2;245.3;50.06;46;1712.3
14-01-05;12:06;30.7;339.6;0.2;245.3;50.06;37;1712.3
14-01-05;12:09;30.9;336.1;0.1;245.3;50.0;24;1712.3
14-01-05;12:12;30.7;327.8;0.0;246.3;50.08;6;1712.3
14-01-05;12:15;30.7;317.7;0.0;245.3;50.07;2;1712.3
14-01-05;12:18;30.7;316.6;0.0;245.3;50.06;1;1712.3
14-01-05;12:21;30.7;309.3;0.0;245.3;50.05;5;1712.3
14-01-05;12:24;30.7;313.6;0.0;245.3;50.00;7;1712.3
14-01-05;12:27;30.9;302.4;0.0;244.3;50.02;11;1712.3
14-01-05;12:30;31.0;302.4;0.0;244.3;50.01;10;1712.3
14-01-05;12:33;30.9;300.5;0.0;246.3;50.05;10;1712.3
14-01-05;12:36;31.0;302.6;0.0;244.3;50.02;8;1712.3
14-01-05;12:39;31.0;315.6;0.1;245.3;50.02;14;1712.3
14-01-05;12:42;30.9;322.7;0.1;244.3;50.03;21;1712.3
14-01-05;12:45;31.0;336.6;0.2;246.3;50.06;30;1712.3
14-01-05;12:48;31.1;345.1;0.2;245.3;50.01;45;1712.3
14-01-05;12:51;31.2;346.8;0.2;247.3;50.04;43;1712.3
14-01-05;12:54;31.2;337.2;0.1;245.3;50.09;29;1712.3
14-01-05;12:57;31.2;327.5;0.1;244.3;50.00;22;1712.3
14-01-05;13:00;31.4;315.3;0.1;245.3;50.00;18;1712.3
14-01-05;13:03;31.2;325.6;0.1;245.3;50.01;20;1712.3
14-01-05;13:06;31.4;322.7;0.1;247.3;50.04;20;1712.3
14-01-05;13:09;31.1;315.9;0.1;245.3;50.03;18;1712.3
14-01-05;13:12;31.2;323.4;0.1;246.3;50.06;28;1712.3
14-01-05;13:15;31.4;330.0;0.1;243.4;50.02;30;1712.3
14-01-05;13:18;31.5;320.9;0.1;245.3;50.06;32;1712.3
14-01-05;13:21;31.4;339.8;0.2;245.3;50.03;47;1712.3
14-01-05;13:24;31.4;335.5;0.1;245.3;50.03;29;1712.3
14-01-05;13:27;31.6;335.1;0.2;245.3;49.98;29;1712.3
14-01-05;13:30;31.6;329.2;0.1;245.3;50.05;22;1712.3
14-01-05;13:33;31.5;317.2;0.1;245.3;50.02;15;1712.3
14-01-05;13:36;31.6;296.4;0.0;243.4;50.05;9;1712.3
14-01-05;13:39;31.5;286.3;0.0;245.3;50.0;5;1712.3
14-01-05;13:42;31.5;280.5;0.0;244.3;50.06;2;1712.3
14-01-05;13:45;31.5;307.3;0.0;245.3;50.04;2;1712.3
14-01-05;13:48;31.4;263.3;0.0;245.3;50.04;4;1712.3
14-01-05;13:51;31.5;282.8;0.0;245.3;50.06;7;1712.3
14-01-05;13:54;31.5;303.2;0.0;245.3;50.07;7;1712.3
14-01-05;13:57;31.6;4.8;0.1;246.3;50.00;11;1712.3
14-01-05;14:00;31.6;320.3;0.0;245.3;50.04;8;1712.3
14-01-05;14:03;31.5;318.7;0.0;245.3;50.02;4;1712.3
14-01-05;14:06;31.6;315.8;0.0;245.3;50.05;5;1712.3
14-01-05;14:09;31.5;303.0;0.0;38.6;50.04;9;1712.3
14-01-05;14:12;31.5;308.0;0.0;245.3;50.03;11;1712.3
14-01-05;14:15;31.5;302.7;0.1;244.3;49.99;13;1712.3
14-01-05;14:18;31.6;300.1;0.1;246.3;50.05;16;1712.3
14-01-05;14:21;31.5;325.3;0.1;246.3;50.06;25;1712.3
14-01-05;14:24;31.5;305.7;0.1;245.3;50.04;24;1712.3
14-01-05;14:27;31.6;339.6;0.1;245.3;50.07;33;1712.3
14-01-05;14:30;31.7;340.1;0.2;245.3;50.06;42;1712.3
14-01-05;14:33;31.6;348.7;0.3;244.3;50.06;56;1712.3
14-01-05;14:36;31.7;341.7;0.2;246.3;50.08;47;1712.3
14-01-05;14:39;31.9;337.3;0.3;247.3;50.07;56;1712.3
14-01-05;14:42;31.7;343.9;0.3;246.3;50.06;59;1712.3
14-01-05;14:45;31.8;350.5;0.4;246.3;50.07;68;1712.3
14-01-05;14:48;31.9;346.8;0.4;246.3;49.99;59;1712.3
14-01-05;14:51;31.9;349.5;0.3;245.3;50.04;60;1712.3
14-01-05;14:54;31.9;350.6;0.3;246.3;50.05;60;1712.3
14-01-05;14:57;31.9;342.3;0.3;246.3;50.03;54;1712.3
14-01-05;15:00;31.9;348.4;0.2;246.3;50.06;38;1712.3
14-01-05;15:03;31.8;337.2;0.1;245.3;50.04;27;1712.3
14-01-05;15:06;31.8;331.3;0.1;245.3;50.03;20;1712.3
14-01-05;15:09;31.9;316.9;0.1;246.3;50.01;18;1712.3
14-01-05;15:12;31.9;313.6;0.0;246.3;50.04;14;1712.3
14-01-05;15:15;31.9;305.1;0.0;246.3;50.04;10;1712.3
14-01-05;15:18;31.8;294.8;0.0;245.3;50.04;6;1712.3
14-01-05;15:21;31.8;289.7;0.0;245.3;50.01;3;1712.3
14-01-05;15:24;31.8;302.4;0.0;246.3;50.04;2;1712.3
14-01-05;15:27;31.7;262.6;0.0;244.3;50.05;0;1712.3
14-01-05;15:30;31.6;261.6;0.0;245.3;50.04;0;1712.3
14-01-05;15:33;31.6;324.0;0.0;245.3;50.02;0;1712.3
14-01-05;15:36;31.5;281.1;0.0;245.3;50.02;0;1712.3
14-01-05;15:39;31.5;229.8;0.0;245.3;50.03;0;1712.3
14-01-05;15:42;31.4;196.4;0.0;245.3;50.04;0;1712.3
14-01-05;15:45;31.4;169.9;0.0;244.3;50.02;0;1712.3
14-01-05;15:48;31.4;144.2;0.0;244.3;50.03;0;1712.3
14-01-05;15:51;31.2;120.2;0.0;244.3;50.03;0;1712.3
14-01-05;15:54;31.2;100.6;0.0;245.3;50.04;0;1712.3
14-01-06;07:57;26.1;319.9;0.0;247.3;50.08;7;1712.3
14-01-06;08:00;26.8;356.9;0.2;247.3;50.12;39;1712.3
14-01-06;08:03;27.2;353.6;0.0;246.3;50.00;12;1712.3
14-01-06;08:06;27.2;334.8;0.1;245.3;50.06;36;1712.3
14-01-06;08:09;29.0;375.1;0.7;247.3;50.05;172;1712.3
14-01-06;08:12;29.0;333.3;0.5;246.3;50.03;131;1712.4
14-01-06;08:15;29.0;348.3;0.4;246.3;50.02;73;1712.4
14-01-06;08:18;29.0;374.4;0.4;246.3;50.04;85;1712.4
14-01-06;08:21;29.7;365.9;0.4;247.3;50.05;68;1712.4
14-01-06;08:24;29.7;353.9;0.5;246.3;50.05;92;1712.4
14-01-06;08:27;30.4;370.0;0.7;247.3;50.05;140;1712.4
14-01-06;08:30;30.3;362.1;0.4;247.3;50.04;80;1712.4
14-01-06;08:33;30.4;352.4;0.3;247.3;50.06;68;1712.4
14-01-06;08:36;30.5;367.5;0.4;248.2;50.06;76;1712.4
14-01-06;08:39;30.8;337.6;0.6;247.3;50.07;123;1712.4
14-01-06;08:42;31.0;359.4;1.2;248.2;50.03;295;1712.4
14-01-06;08:45;30.9;360.7;0.2;248.2;50.03;46;1712.4
14-01-06;08:48;30.8;345.2;0.1;247.3;50.03;31;1712.4
14-01-06;08:51;30.9;344.9;0.2;247.3;50.05;43;1712.4
14-01-06;08:54;31.2;306.2;0.9;247.3;50.05;215;1712.4
14-01-06;08:57;31.7;385.4;2.2;248.2;50.03;543;1712.4
14-01-06;09:00;32.2;379.1;2.3;249.2;50.04;578;1712.5
14-01-06;09:03;32.5;377.3;2.4;248.2;50.03;594;1712.5
14-01-06;09:06;32.5;369.1;2.5;249.2;50.06;630;1712.5
14-01-06;09:09;33.1;371.1;2.7;248.2;50.06;660;1712.6
14-01-06;09:12;33.2;364.1;2.8;248.2;50.05;683;1712.6
14-01-06;09:15;33.2;373.8;2.9;248.2;50.04;708;1712.6
14-01-06;09:18;33.8;370.8;2.9;248.2;50.06;735;1712.7
14-01-06;09:21;34.0;368.9;3.1;249.2;50.05;762;1712.7
14-01-06;09:24;34.1;372.3;3.1;248.2;50.04;776;1712.7
14-01-06;09:27;34.5;371.6;3.2;249.2;50.05;794;1712.8
14-01-06;09:30;34.7;364.7;3.3;249.2;50.06;813;1712.8
14-01-06;09:33;34.9;366.6;3.2;250.2;50.04;813;1712.9
14-01-06;09:36;35.3;370.1;3.5;249.2;49.98;839;1712.9
14-01-06;09:39;35.3;367.5;3.5;249.2;50.06;864;1712.9
14-01-06;09:42;35.5;365.3;3.6;250.2;50.06;874;1713.0
14-01-06;09:45;35.6;360.6;3.6;250.2;50.08;881;1713.0
14-01-06;09:48;36.0;366.2;3.6;249.2;50.05;903;1713.1
14-01-06;09:51;36.2;367.0;3.6;249.2;50.05;901;1713.1
14-01-06;09:54;36.3;362.4;3.7;250.2;50.03;917;1713.2
14-01-06;09:57;36.4;361.0;3.7;250.2;50.04;921;1713.2
14-01-06;10:00;36.8;362.2;3.8;250.2;50.05;944;1713.3
14-01-06;10:03;36.7;366.9;3.7;250.2;50.03;875;1713.3
14-01-06;10:06;36.8;366.3;4.0;250.2;50.05;994;1713.4
14-01-06;10:09;36.5;342.6;1.2;248.2;50.05;300;1713.4
14-01-06;10:12;36.5;373.9;4.8;251.1;50.04;1174;1713.4
14-01-06;10:15;36.7;377.6;3.5;249.2;50.05;861;1713.5
14-01-06;10:18;36.1;366.2;0.7;248.2;50.06;170;1713.5
14-01-06;10:21;35.6;363.1;0.5;247.3;50.05;88;1713.5
14-01-06;10:24;35.5;368.2;0.8;247.3;50.01;144;1713.5
14-01-06;10:27;35.3;371.9;1.1;248.2;50.06;263;1713.5
14-01-06;10:30;35.2;369.2;0.5;248.2;50.04;121;1713.5
14-01-06;10:33;34.9;361.0;0.5;247.3;50.07;108;1713.5
14-01-06;10:36;34.9;369.4;1.0;248.2;50.05;229;1713.5
14-01-06;10:39;35.4;371.3;4.3;250.2;50.05;1072;1713.5
14-01-06;10:42;35.7;359.3;1.5;248.2;50.07;363;1713.6
14-01-06;10:45;36.2;361.0;4.7;251.1;50.07;1174;1713.6
14-01-06;10:48;36.9;365.4;4.8;250.2;50.06;1216;1713.7
14-01-06;10:51;37.1;386.7;4.1;250.2;50.07;1032;1713.7
14-01-06;10:54;37.5;358.0;4.9;251.1;50.01;1202;1713.8
14-01-06;10:57;37.6;360.6;4.9;251.1;50.03;1218;1713.9
14-01-06;11:00;37.7;365.0;4.8;250.2;50.04;1198;1713.9
14-01-06;11:03;37.8;352.0;4.8;251.1;50.04;1202;1714.0
14-01-06;11:06;38.3;346.7;4.6;250.2;50.03;1156;1714.0
14-01-06;11:09;38.3;355.0;5.1;251.1;;1269;1714.1
14-01-06;11:12;38.6;356.5;5.0;251.1;50.03;1275;1714.1
14-01-06;11:15;38.5;358.8;1.8;248.2;50.04;370;1714.2
14-01-06;11:18;39.0;359.6;5.0;250.2;50.02;1244;1714.2
14-01-06;11:21;38.9;353.6;5.2;251.1;50.05;1306;1714.3
14-01-06;11:24;39.2;369.8;4.7;250.2;50.09;1140;1714.4
14-01-06;11:27;39.0;328.4;2.0;250.2;49.98;475;1714.4
14-01-06;11:30;37.9;365.0;0.7;247.3;50.03;162;1714.4
14-01-06;11:33;37.2;365.9;0.7;247.3;50.03;157;1714.4
14-01-06;11:36;36.9;359.4;0.7;247.3;50.04;148;1714.4
14-01-06;11:39;36.8;365.1;0.7;247.3;50.04;163;1714.4
14-01-06;11:42;36.8;366.6;1.1;248.2;50.06;251;1714.5
14-01-06;11:45;37.1;385.4;3.7;250.2;50.05;931;1714.5
14-01-06;11:48;37.9;372.8;5.2;251.1;50.05;1301;1714.6
14-01-06;11:51;38.3;372.2;2.5;248.2;50.06;602;1714.6
14-01-06;11:54;37.8;341.3;1.4;248.2;50.04;357;1714.7
14-01-06;11:57;37.9;355.3;4.9;250.2;50.04;1208;1714.7
14-01-06;12:00;38.9;354.0;5.8;250.2;50.05;1463;1714.8
14-01-06;12:03;39.3;348.9;5.6;251.1;50.04;1388;1714.8
14-01-06;12:06;39.7;349.5;5.5;251.1;50.05;1380;1714.9
14-01-06;12:09;39.8;343.5;5.4;251.1;50.05;1343;1715.0
14-01-06;12:12;40.0;350.3;5.4;251.1;50.04;1344;1715.0
14-01-06;12:15;40.1;348.6;5.6;251.1;50.06;1394;1715.1
14-01-06;12:18;40.2;342.7;1.7;248.2;50.05;415;1715.2
14-01-06;12:21;39.7;355.3;2.9;249.2;50.05;729;1715.2
14-01-06;12:24;40.2;356.3;5.4;251.1;50.06;1345;1715.3
14-01-06;12:27;40.5;349.9;5.6;250.2;50.06;1371;1715.3
14-01-06;12:30;40.7;354.6;5.4;252.1;50.03;1347;1715.4
14-01-06;12:33;40.7;349.5;5.5;250.2;50.04;1355;1715.5
14-01-06;12:36;41.0;340.8;5.3;251.1;50.03;1327;1715.5
14-01-06;12:39;41.0;350.2;5.0;251.1;50.05;1242;1715.6
14-01-06;12:42;41.2;356.3;4.8;251.1;50.03;1204;1715.7
14-01-06;12:45;40.9;353.1;4.9;250.2;50.06;1235;1715.7
14-01-06;12:48;41.2;347.7;5.0;251.1;50.06;1257;1715.8
14-01-06;12:51;41.2;348.4;5.0;251.1;50.05;1254;1715.9
14-01-06;12:54;41.2;352.0;5.1;250.2;50.05;1263;1715.9
14-01-06;12:57;41.4;349.5;4.4;250.2;50.03;1243;1716.0
14-01-06;13:00;41.5;344.2;4.9;250.2;49.99;1195;1716.0
14-01-06;13:03;40.5;340.4;0.7;247.3;50.04;154;1716.1
14-01-06;13:06;39.5;363.1;0.7;247.3;50.05;156;1716.1
14-01-06;13:09;39.1;383.6;3.3;249.2;50.03;795;1716.1
14-01-06;13:12;39.9;362.8;4.7;250.2;50.0;1166;1716.2
14-01-06;13:15;40.2;358.7;4.6;251.1;50.06;1154;1716.2
14-01-06;13:18;40.1;354.9;4.6;250.2;50.06;1131;1716.3
14-01-06;13:21;40.4;352.5;4.5;250.2;50.07;1108;1716.3
14-01-06;13:24;40.6;350.9;4.4;248.2;50.07;1088;1716.4
14-01-06;13:27;40.4;343.0;4.3;249.2;50.05;1069;1716.4
14-01-06;13:30;40.5;349.0;4.2;249.2;50.05;1051;1716.5
14-01-06;13:33;40.4;351.1;4.2;250.2;50.06;1040;1716.5
14-01-06;13:36;40.4;356.6;4.1;249.2;50.05;1027;1716.6
14-01-06;13:39;40.4;347.7;4.1;249.2;50.05;1013;1716.6
14-01-06;13:42;40.2;346.1;3.9;250.2;50.06;990;1716.7
14-01-06;13:45;40.1;346.2;4.0;248.2;50.07;989;1716.7
14-01-06;13:48;40.1;350.5;4.0;249.2;50.06;966;1716.8
14-01-06;13:51;40.0;348.1;3.8;248.2;50.06;949;1716.8
14-01-06;13:54;39.9;348.7;3.7;249.2;50.07;928;1716.9
14-01-06;13:57;40.0;350.2;3.7;250.2;50.03;917;1716.9
14-01-06;14:00;39.9;351.8;3.6;249.2;50.04;895;1717.0
14-01-06;14:03;39.9;357.2;3.6;249.2;50.00;872;1717.0
14-01-06;14:06;39.7;351.5;3.4;250.2;50.05;828;1717.1
14-01-06;14:09;39.4;351.4;3.1;248.2;50.06;788;1717.1
14-01-06;14:12;39.5;352.8;3.1;249.2;50.04;755;1717.1
14-01-06;14:15;39.3;360.6;3.1;249.2;50.05;759;1717.2
14-01-06;14:18;39.3;349.3;3.1;250.2;50.06;757;1717.2
14-01-06;14:21;39.1;356.6;2.9;249.2;50.05;726;1717.3
14-01-06;14:24;38.9;355.8;2.8;249.2;50.04;690;1717.3
14-01-06;14:27;38.7;358.5;2.7;247.3;50.00;679;1717.3
14-01-06;14:30;38.6;355.3;2.7;249.2;50.01;656;1717.4
14-01-06;14:33;38.6;360.4;2.6;249.2;50.06;623;1717.4
14-01-06;14:36;38.3;359.0;2.5;249.2;50.09;611;1717.4
14-01-06;14:39;38.2;362.5;2.3;249.2;50.05;588;1717.5
14-01-06;14:42;38.4;365.4;2.2;247.3;50.05;554;1717.5
14-01-06;14:45;38.0;361.6;0.8;248.2;50.03;181;1717.5
14-01-06;14:48;37.2;360.7;0.3;246.3;50.05;53;1717.5
14-01-06;14:51;36.7;350.6;0.1;248.2;50.04;23;1717.5
14-01-06;14:54;36.2;321.6;0.1;247.3;50.04;16;1717.5
14-01-06;14:57;36.1;314.9;0.0;247.3;49.99;14;1717.5
14-01-06;15:00;35.6;305.1;0.0;247.3;50.08;8;1717.5
14-01-06;15:03;35.4;292.2;0.0;247.3;50.04;7;1717.5
14-01-06;15:06;35.2;291.7;0.0;246.3;50.05;6;1717.5
14-01-06;15:09;34.9;300.1;0.0;246.3;50.07;3;1717.5
14-01-06;15:12;34.8;295.8;0.0;246.3;50.04;3;1717.5
14-01-06;15:15;34.6;312.1;0.0;246.3;50.03;2;1717.5
14-01-06;15:18;34.4;323.2;0.0;246.3;50.04;0;1717.5
14-01-06;15:21;34.2;352.7;0.0;247.3;50.04;2;1717.5
14-01-06;15:24;34.0;325.7;0.0;245.3;50.06;1;1717.5
14-01-06;15:27;33.9;317.1;0.0;245.3;50.03;1;1717.5
14-01-06;15:30;33.8;207.4;0.0;245.3;50.04;0;1717.5
14-01-06;15:33;33.5;169.1;0.0;245.3;50.03;0;1717.5
14-01-06;15:36;33.5;102.2;0.0;246.3;50.01;0;1717.5
14-01-06;15:39;33.3;167.2;0.0;244.3;50.02;0;1717.5
14-01-06;15:42;33.2;234.8;0.0;245.3;50.03;0;1717.5
14-01-06;15:45;33.1;285.7;0.0;246.3;50.01;0;1717.5
14-01-06;15:48;33.0;282.5;0.0;246.3;50.04;0;1717.5
14-01-06;15:51;32.9;273.4;0.0;245.3;50.04;0;1717.5
14-01-06;15:54;32.9;258.2;0.0;243.4;50.06;0;1717.5
14-01-06;15:57;32.7;152.6;0.0;246.3;50.10;0;1717.5
14-01-07;08:21;26.8;340.2;0.0;242.4;50.01;4;1717.5
14-01-07;08:24;26.8;337.5;0.0;244.3;50.03;10;1717.5
14-01-07;08:27;27.5;339.2;0.1;243.4;50.01;16;1717.5
14-01-07;08:30;27.9;353.4;0.1;243.4;50.02;24;1717.5
14-01-07;08:33;27.9;352.1;0.2;244.3;49.99;31;1717.5
14-01-07;08:36;28.6;353.0;0.2;243.4;50.02;32;1717.5
14-01-07;08:39;29.0;354.0;0.2;245.3;50.04;37;1717.5
14-01-07;08:42;29.4;365.9;0.2;243.4;50.03;38;1717.5
14-01-07;08:45;28.6;372.9;0.2;243.4;50.01;37;1717.5
14-01-07;08:48;29.4;367.2;0.3;242.4;50.02;44;1717.5
14-01-07;08:51;29.7;367.5;0.3;243.4;50.02;49;1717.5
14-01-07;08:54;30.1;353.1;0.2;242.4;50.02;47;1717.5
14-01-07;08:57;30.2;369.2;0.4;242.4;50.02;67;1717.5
14-01-07;09:00;30.4;328.8;0.5;243.4;50.02;97;1717.5
14-01-07;09:03;30.9;370.8;1.0;245.3;10.05;235;1717.5
14-01-07;09:06;30.8;366.9;1.0;243.4;50.06;223;1717.6
14-01-07;09:09;30.9;370.3;0.6;244.3;50.07;133;1717.6
14-01-07;09:12;31.0;365.3;0.5;244.3;50.05;115;1717.6
14-01-07;09:15;31.0;363.8;0.6;244.3;50.06;119;1717.6
14-01-07;09:18;31.6;395.6;1.8;245.3;50.04;448;1717.6
14-01-07;09:21;31.8;359.7;1.5;245.3;50.05;365;1717.6
14-01-07;09:24;31.7;367.2;0.5;243.4;50.04;105;1717.6
14-01-07;09:27;31.4;357.1;0.5;243.4;50.03;73;1717.6
14-01-07;09:30;31.5;362.2;0.5;244.3;50.04;98;1717.6
14-01-07;09:33;31.7;364.5;0.5;246.3;50.06;85;1717.6
14-01-07;09:36;31.7;341.0;0.7;243.4;50.04;164;1717.6
14-01-07;09:39;31.9;370.6;0.4;244.3;50.05;97;1717.6
14-01-07;09:42;31.8;358.8;0.5;244.3;50.03;92;1717.6
14-01-07;09:45;31.8;377.1;0.5;244.3;50.05;106;1717.6
14-01-07;09:48;31.9;363.8;0.5;244.3;50.03;101;1717.7
14-01-07;09:51;32.0;363.7;0.6;245.3;50.03;118;1717.7
14-01-07;09:54;32.0;368.1;0.7;246.3;50.07;144;1717.7
14-01-07;09:57;32.3;364.1;0.7;245.3;50.04;139;1717.7
14-01-07;10:00;32.3;367.2;0.8;244.3;50.03;166;1717.7
14-01-07;10:03;32.3;368.8;0.9;245.3;50.02;210;1717.7
14-01-07;10:06;32.6;380.1;1.2;245.3;50.08;299;1717.7
14-01-07;10:09;32.4;375.4;1.1;246.3;50.03;252;1717.7
14-01-07;10:12;32.9;380.2;2.5;247.3;50.02;631;1717.7
14-01-07;10:15;32.9;383.7;2.5;247.3;50.06;620;1717.8
14-01-07;10:18;32.9;365.0;2.7;247.3;50.08;671;1717.8
14-01-07;10:21;33.2;365.9;2.1;246.3;50.06;518;1717.8
14-01-07;10:24;33.2;370.6;2.1;248.2;50.06;504;1717.8
14-01-07;10:27;33.3;371.3;1.5;245.3;50.06;385;1717.9
14-01-07;10:30;33.4;372.5;2.4;246.3;50.08;579;1717.9
14-01-07;10:33;33.7;371.6;4.0;247.3;50.07;957;1717.9
14-01-07;10:45;32.4;372.9;0.9;245.3;50.03;214;1717.9
14-01-07;10:48;32.5;368.2;1.0;244.3;50.04;226;1718.0
14-01-07;10:51;32.5;370.3;0.9;245.3;50.03;208;1718.0
14-01-07;10:54;32.5;363.2;0.9;245.3;50.04;212;1718.0
14-01-07;10:57;32.6;372.0;1.0;245.3;50.02;226;1718.0
14-01-07;11:00;32.9;364.3;1.0;244.3;50.00;238;1718.0
14-01-07;11:03;32.7;363.1;1.1;245.3;50.02;263;1718.0
14-01-07;11:06;33.0;395.2;1.5;246.3;50.04;359;1718.0
14-01-07;11:09;33.1;381.1;1.3;245.3;50.02;309;1718.0
14-01-07;11:12;33.3;380.4;1.4;245.3;50.02;348;1718.1
14-01-07;11:15;33.2;375.5;1.3;245.3;50.02;293;1718.1
14-01-07;11:18;33.3;343.3;2.2;246.3;50.04;526;1718.1
14-01-07;11:21;33.8;351.5;3.7;247.3;50.04;905;1718.1
14-01-07;11:24;34.0;406.6;3.2;246.3;50.0;682;1718.2
14-01-07;11:27;33.9;381.7;1.8;246.3;50.03;438;1718.2
14-01-07;11:30;34.0;389.6;2.0;244.3;50.03;471;1718.2
14-01-07;11:33;34.4;357.7;1.7;243.4;50.04;410;1718.2
14-01-07;11:36;34.2;367.6;1.4;244.3;49.97;299;1718.2
14-01-07;11:39;34.0;367.5;1.1;244.3;50.03;269;1718.3
14-01-07;11:42;34.0;360.3;0.9;242.4;50.03;228;1718.3
14-01-07;11:45;34.1;365.1;1.0;244.3;50.02;236;1718.3
14-01-07;11:48;34.1;361.6;1.2;245.3;50.03;279;1718.3
14-01-07;11:51;34.2;378.0;1.4;244.3;50.05;318;1718.3
14-01-07;11:54;34.2;360.3;2.6;246.3;50.02;612;1718.3
14-01-07;11:57;34.2;342.4;1.4;244.3;50.01;330;1718.4
