data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-01-07;12:00;34.9;385.2;2.9;245.3;50.02;705;1718.4
14-01-07;12:03;34.8;357.4;1.8;245.3;50.05;439;1718.4
14-01-07;12:06;34.6;364.7;1.5;245.3;50.03;360;1718.4
14-01-07;12:09;34.7;304.5;2.6;246.3;50.02;635;1718.5
14-01-07;12:12;35.2;355.6;2.2;246.3;49.98;505;1718.5
14-01-07;12:15;35.6;385.9;3.3;246.3;50.02;892;1718.5
14-01-07;12:18;35.0;363.2;1.4;245.3;50.03;347;1718.5
14-01-07;12:21;34.9;384.0;1.2;245.3;50.02;305;1718.6
14-01-07;12:24;34.6;351.8;1.3;243.4;50.01;291;1718.6
14-01-07;12:27;34.8;365.1;1.1;245.3;50.02;259;1718.6
14-01-07;12:30;34.5;358.8;1.0;245.3;50.02;217;1718.6
14-01-07;12:33;34.6;363.1;0.8;243.4;50.01;211;1718.6
14-01-07;12:36;34.6;356.2;0.9;244.3;50.02;211;1718.6
14-01-07;12:39;34.4;383.0;1.0;244.3;50.02;244;1718.6
14-01-07;12:42;34.4;390.5;1.2;244.3;50.02;293;1718.7
14-01-07;12:45;35.6;363.2;6.3;247.3;50.03;1561;1718.7
14-01-07;12:48;36.4;354.0;5.6;248.2;50.04;1403;1718.8
14-01-07;12:51;35.6;347.3;0.8;244.3;50.00;152;1718.8
14-01-07;12:54;35.0;344.5;0.4;244.3;50.03;90;1718.8
14-01-07;12:57;34.9;343.2;0.4;244.3;50.03;80;1718.8
14-01-07;13:00;34.7;344.8;0.3;242.4;49.97;48;1718.8
14-01-07;13:03;34.4;338.8;0.2;244.3;50.05;50;1718.8
14-01-07;13:06;34.6;343.0;0.4;244.3;50.03;84;1718.8
14-01-07;13:09;34.4;383.6;0.8;244.3;50.05;181;1718.8
14-01-07;13:12;34.4;361.8;0.8;244.3;50.06;185;1718.8
14-01-07;13:15;34.4;360.0;0.8;244.3;50.07;182;1718.9
14-01-07;13:18;34.5;357.2;1.3;243.4;50.02;297;1718.9
14-01-07;13:21;34.4;376.6;0.9;244.3;50.03;223;1718.9
14-01-07;13:24;34.7;378.9;3.5;248.2;50.07;872;1718.9
14-01-07;13:27;35.3;359.1;2.1;245.3;50.01;521;1718.9
14-01-07;13:30;35.0;315.3;1.2;244.3;50.02;277;1718.9
14-01-07;13:33;34.6;370.0;1.0;245.3;50.01;230;1719.0
14-01-07;13:36;34.8;364.1;1.1;244.3;50.00;267;1719.0
14-01-07;13:39;34.6;354.3;0.9;244.3;50.00;209;1719.0
14-01-07;13:42;34.4;364.7;1.0;244.3;50.03;218;1719.0
14-01-07;13:45;34.7;359.7;0.8;243.4;50.03;178;1719.0
14-01-07;13:48;34.5;362.1;0.7;244.3;50.06;177;1719.0
14-01-07;13:51;34.5;360.7;0.8;244.3;50.08;171;1719.0
14-01-07;13:54;34.4;361.5;0.7;245.3;50.06;158;1719.0
14-01-07;13:57;34.4;362.9;0.7;244.3;50.05;144;1719.0
14-01-07;14:00;34.4;360.7;0.5;243.4;50.04;136;1719.0
14-01-07;14:03;34.2;347.4;0.6;244.3;50.02;129;1719.1
14-01-07;14:06;34.1;368.4;0.6;243.4;50.02;116;1719.1
14-01-07;14:09;34.1;359.4;0.5;245.3;50.02;106;1719.1
14-01-07;14:12;34.4;353.7;0.4;244.3;50.00;100;1719.1
14-01-07;14:15;34.1;363.2;0.4;245.3;50.02;92;1719.1
14-01-07;14:18;34.0;349.9;0.4;245.3;50.04;79;1719.1
14-01-07;14:21;34.1;342.0;0.3;244.3;50.02;66;1719.1
14-01-07;14:24;33.9;345.1;0.4;244.3;50.00;55;1719.1
14-01-07;14:27;33.8;351.5;0.2;244.3;50.02;43;1719.1
14-01-07;14:30;33.8;349.0;0.2;244.3;49.99;38;1719.1
14-01-07;14:33;33.5;331.6;0.2;242.4;49.97;35;1719.1
14-01-07;14:36;33.5;335.4;0.1;245.3;50.03;31;1719.1
14-01-07;14:39;33.5;327.5;0.1;244.3;50.02;30;1719.1
14-01-07;14:42;33.5;343.6;0.2;244.3;49.97;30;1719.1
14-01-07;14:45;33.4;350.2;0.1;245.3;50.03;26;1719.1
14-01-07;14:48;33.4;347.0;0.1;244.3;50.05;25;1719.1
14-01-07;14:51;33.3;347.1;0.1;245.3;50.04;20;1719.1
14-01-07;14:54;33.3;330.0;0.1;245.3;50.05;18;1719.1
14-01-07;14:57;33.1;320.2;0.1;245.3;50.06;13;1719.1
14-01-07;15:00;33.1;328.8;0.0;244.3;50.03;8;1719.1
14-01-07;15:03;32.9;323.2;0.0;244.3;50.05;4;1719.1
14-01-07;15:06;32.9;305.8;0.0;244.3;50.05;3;1719.1
14-01-07;15:09;33.0;298.2;0.0;244.3;50.06;3;1719.1
14-01-07;15:12;32.9;289.7;0.0;244.3;50.06;2;1719.1
14-01-07;15:15;32.7;293.7;0.0;245.3;50.01;3;1719.1
14-01-07;15:18;32.6;285.7;0.0;245.3;50.02;1;1719.1
14-01-07;15:21;32.6;315.8;0.0;244.3;50.04;1;1719.1
14-01-07;15:24;32.5;206.5;0.0;244.3;50.04;0;1719.1
14-01-07;15:27;32.5;216.5;0.0;245.3;50.00;1;1719.1
14-01-07;15:30;32.4;212.9;0.0;245.3;50.01;0;1719.1
14-01-07;15:33;32.3;274.2;0.0;245.3;50.02;0;1719.1
14-01-07;15:36;32.3;311.8;0.0;243.4;50.01;0;1719.1
14-01-07;15:39;32.2;271.1;0.0;244.3;50.01;0;1719.1
14-01-07;15:42;32.2;242.1;0.0;244.3;50.03;0;1719.1
14-01-07;15:45;32.0;235.9;0.0;244.3;50.02;0;1719.1
14-01-07;15:48;32.0;244.0;0.0;243.4;50.02;0;1719.1
14-01-07;15:51;31.9;254.2;0.0;244.3;50.03;0;1719.1
14-01-07;15:54;31.9;281.2;0.0;244.3;50.04;0;1719.1
14-01-07;15:57;31.8;244.6;0.0;244.3;50.11;0;1719.1
14-01-07;16:00;31.8;187.2;0.0;244.3;50.08;0;1719.1
14-01-08;08:06;26.8;328.4;0.0;245.3;50.02;7;1719.1
14-01-08;08:09;27.2;298.6;0.0;242.4;49.97;10;1719.1
14-01-08;08:12;27.5;298.2;0.0;243.4;50.03;11;1719.1
14-01-08;08:15;27.5;308.9;0.0;243.4;50.04;10;1719.1
14-01-08;08:18;28.3;301.1;0.0;242.4;50.05;8;1719.1
14-01-08;08:21;28.6;295.3;0.0;242.4;50.02;10;1719.1
14-01-08;08:24;28.6;298.9;0.0;243.4;50.01;11;1719.1
14-01-08;08:27;28.6;291.9;0.0;243.4;50.02;13;1719.1
14-01-08;08:30;29.4;319.1;0.1;241.4;50.03;16;1719.1
14-01-08;08:33;29.7;310.9;0.1;242.4;50.01;18;1719.1
14-01-08;08:36;30.1;320.2;0.1;242.4;50.05;28;1719.1
14-01-08;08:39;30.1;341.1;0.2;244.3;50.08;37;1719.1
14-01-08;08:42;30.3;343.3;0.2;244.3;50.05;49;1719.1
14-01-08;08:45;30.4;345.4;0.3;241.4;50.10;53;1719.1
14-01-08;08:48;30.3;337.5;0.2;244.3;50.06;38;1719.1
14-01-08;08:51;30.3;339.2;0.0;243.4;50.05;9;1719.1
14-01-08;08:54;30.3;211.8;0.0;242.4;50.05;0;1719.1
14-01-08;08:57;30.3;248.8;0.0;243.4;50.02;1;1719.1
14-01-08;09:00;30.3;227.1;0.0;243.4;50.04;2;1719.1
14-01-08;09:03;30.7;276.2;0.1;243.4;50.02;15;1719.1
14-01-08;09:06;30.5;321.3;0.1;243.4;50.05;13;1719.1
14-01-08;09:09;30.7;322.1;0.1;243.4;50.05;12;1719.1
14-01-08;10:30;30.8;358.5;4.2;246.3;50.10;1017;1719.2
14-01-08;10:33;31.8;362.9;4.2;245.3;50.08;1027;1719.2
14-01-08;10:36;32.2;368.2;4.6;246.3;50.05;1120;1719.3
14-01-08;10:39;32.2;322.8;1.9;245.3;50.05;469;1719.3
14-01-08;10:42;32.4;328.5;2.4;245.3;50.03;604;1719.3
14-01-08;10:45;32.5;342.9;1.4;242.4;50.03;311;1719.3
14-01-08;10:48;32.4;368.5;1.1;245.3;50.08;263;1719.4
14-01-08;10:51;32.3;337.7;1.3;244.3;50.05;308;1719.4
14-01-08;10:54;33.3;356.3;5.0;247.3;50.03;1217;1719.4
14-01-08;10:57;34.1;360.4;4.7;247.3;50.01;1164;1719.5
14-01-08;14:57;27.9;347.9;0.0;243.4;50.06;5;1719.5
14-01-08;15:00;28.3;335.4;0.0;243.4;50.01;4;1719.5
14-01-08;15:03;28.6;317.2;0.0;244.3;50.05;4;1719.5
14-01-08;15:06;28.6;310.2;0.0;244.3;50.03;0;1719.5
14-01-08;15:09;28.6;316.2;0.0;244.3;50.01;0;1719.5
14-01-08;15:12;29.0;294.1;0.0;244.3;50.00;2;1719.5
14-01-08;15:15;29.0;282.8;0.0;243.4;50.06;2;1719.5
14-01-08;15:18;29.4;306.7;0.0;243.4;50.02;0;1719.5
14-01-08;15:21;29.4;198.9;0.0;244.3;50.03;0;1719.5
14-01-08;15:24;29.4;148.0;0.0;244.3;50.02;0;1719.5
14-01-09;08:00;26.8;330.3;0.0;243.4;50.07;6;1719.5
14-01-09;08:03;27.5;336.9;0.0;243.4;50.05;11;1719.5
14-01-09;08:06;27.5;332.0;0.1;242.4;50.05;17;1719.5
14-01-09;08:09;27.5;341.0;0.1;244.3;50.04;24;1719.5
14-01-09;08:12;27.9;371.9;0.2;243.4;50.03;35;1719.5
14-01-09;08:15;28.6;373.3;0.2;243.4;50.03;42;1719.5
14-01-09;08:18;28.6;379.3;0.2;241.4;50.06;47;1719.5
14-01-09;08:21;29.0;358.8;0.2;244.3;50.05;49;1719.5
14-01-09;08:24;29.4;354.6;0.3;243.4;50.05;51;1719.5
14-01-09;08:27;30.1;366.2;0.3;243.4;50.02;54;1719.5
14-01-09;08:30;30.1;371.1;0.4;241.4;50.04;56;1719.5
14-01-09;08:33;30.1;372.5;0.3;243.4;50.03;57;1719.5
14-01-09;08:36;30.2;374.2;0.3;243.4;50.05;50;1719.5
14-01-09;08:39;30.4;361.6;0.3;242.4;50.05;63;1719.5
14-01-09;08:42;30.4;354.0;0.3;242.4;50.04;61;1719.5
14-01-09;08:45;30.5;362.9;0.3;243.4;50.05;73;1719.5
14-01-09;08:48;30.7;358.7;0.4;242.4;50.05;90;1719.6
14-01-09;08:51;30.9;366.5;0.4;242.4;50.05;99;1719.6
14-01-09;08:54;30.9;363.7;0.6;243.4;50.05;129;1719.6
14-01-09;08:57;31.1;369.8;0.6;244.3;50.01;140;1719.6
14-01-09;09:00;31.1;379.1;0.5;243.4;50.04;124;1719.6
14-01-09;09:03;31.1;367.2;0.6;243.4;50.03;132;1719.6
14-01-09;09:06;31.4;373.9;0.7;243.4;50.05;144;1719.6
14-01-09;09:09;31.5;377.0;1.0;243.4;50.03;220;1719.6
14-01-09;09:12;31.8;375.4;1.5;243.4;50.08;356;1719.6
14-01-09;09:15;31.9;380.1;2.1;245.3;50.06;525;1719.6
14-01-09;09:18;32.4;374.2;2.5;245.3;50.05;591;1719.7
14-01-09;09:21;32.6;373.9;3.0;245.3;50.01;715;1719.7
14-01-09;09:24;32.7;369.7;2.8;245.3;50.06;675;1719.7
14-01-09;09:27;33.1;368.7;2.8;245.3;50.05;690;1719.8
14-01-09;09:30;33.4;370.8;2.9;244.3;50.00;696;1719.8
14-01-09;09:33;33.3;374.5;3.0;245.3;50.07;724;1719.8
14-01-09;09:36;33.9;375.1;3.0;245.3;50.04;742;1719.9
14-01-09;09:39;33.9;375.0;3.0;245.3;50.07;689;1719.9
14-01-09;09:42;33.9;369.8;2.5;245.3;50.04;617;1719.9
14-01-09;09:45;34.2;365.4;3.1;245.3;50.05;776;1720.0
14-01-09;09:48;34.6;364.3;2.8;245.3;50.05;684;1720.0
14-01-09;09:51;34.4;373.5;2.1;244.3;50.01;509;1720.0
14-01-09;09:54;34.6;369.7;1.9;244.3;50.04;469;1720.1
14-01-09;09:57;34.5;370.4;1.9;246.3;50.01;455;1720.1
14-01-09;10:00;34.2;368.5;1.8;245.3;50.04;433;1720.1
14-01-09;10:03;34.4;367.5;1.5;244.3;50.04;365;1720.1
14-01-09;10:06;34.2;369.8;1.6;244.3;50.04;384;1720.1
14-01-09;10:09;34.2;370.8;1.8;245.3;50.05;450;1720.2
14-01-09;10:12;34.5;372.3;1.9;245.3;50.01;460;1720.2
14-01-09;10:15;34.2;369.8;1.8;247.3;50.04;443;1720.2
14-01-10;11:09;25.0;313.9;0.1;241.4;50.06;24;1720.2
14-01-10;11:12;25.7;329.1;0.1;242.4;50.05;17;1720.2
14-01-10;11:15;25.7;323.5;0.1;243.4;50.05;18;1720.2
14-01-10;11:18;26.1;332.8;0.1;241.4;50.07;22;1720.2
14-01-10;11:21;26.4;359.1;0.4;243.4;50.04;63;1720.2
14-01-10;11:24;26.4;338.6;0.1;243.4;50.05;19;1720.2
14-01-10;11:27;27.2;334.1;0.0;242.4;50.08;29;1720.2
14-01-10;11:30;27.2;352.2;0.4;242.4;50.04;62;1720.2
14-01-10;11:33;28.3;372.3;0.4;243.4;50.05;75;1720.2
14-01-10;11:36;27.5;360.2;0.4;242.4;50.10;69;1720.2
14-01-10;11:39;28.6;373.8;0.4;242.4;50.06;61;1720.2
14-01-10;11:42;29.4;365.3;0.4;243.4;50.05;83;1720.2
14-01-10;11:45;29.4;362.4;0.5;241.4;50.06;93;1720.2
14-01-10;11:48;29.7;366.6;0.5;243.4;50.06;81;1720.2
14-01-10;11:51;30.1;351.8;0.4;243.4;50.05;72;1720.2
14-01-10;11:54;30.3;365.6;0.6;243.4;50.05;137;1720.3
14-01-10;11:57;30.3;358.4;0.6;242.4;50.00;132;1720.3
14-01-10;12:00;30.5;363.7;0.5;241.4;50.01;88;1720.3
14-01-10;12:03;30.3;355.5;0.2;242.4;50.06;36;1720.3
14-01-10;12:06;30.5;342.1;0.6;241.4;50.04;120;1720.3
14-01-10;12:09;30.8;369.8;0.4;243.4;50.05;92;1720.3
14-01-10;12:12;30.7;354.6;0.3;243.4;50.03;70;1720.3
14-01-10;12:15;30.5;342.1;0.3;243.4;50.07;51;1720.3
14-01-10;12:18;30.5;339.2;0.1;243.4;50.12;19;1720.3
14-01-10;12:21;30.7;352.0;0.3;242.4;50.07;55;1720.3
14-01-10;12:24;30.8;327.9;1.1;243.4;50.06;258;1720.3
14-01-10;12:27;31.7;385.1;1.1;243.4;50.01;218;1720.3
14-01-10;12:30;31.7;366.7;1.0;243.4;50.04;258;1720.3
14-01-10;12:33;31.8;380.7;1.3;244.3;50.07;297;1720.3
14-01-10;12:36;32.2;364.4;1.1;245.3;50.09;262;1720.4
14-01-10;12:39;31.9;367.2;0.9;243.4;50.04;198;1720.4
14-01-10;12:42;32.0;369.1;0.6;243.4;50.05;110;1720.4
14-01-10;12:45;31.7;358.5;0.3;243.4;50.06;57;1720.4
14-01-10;12:48;31.5;343.5;0.0;242.4;50.07;10;1720.4
14-01-10;12:51;31.5;334.5;0.1;243.4;50.06;18;1720.4
14-01-10;12:54;31.6;326.2;0.1;244.3;50.08;24;1720.4
14-01-10;12:57;31.6;328.2;0.1;243.4;50.06;18;1720.4
14-01-10;13:00;31.5;352.1;0.3;243.4;50.04;53;1720.4
14-01-10;13:03;31.8;352.2;0.4;244.3;50.06;79;1720.4
14-01-10;13:06;31.8;365.9;0.4;241.4;50.07;88;1720.4
14-01-10;13:09;31.8;354.7;0.2;243.4;50.03;43;1720.4
14-01-10;13:12;31.8;346.1;0.3;241.4;50.04;60;1720.4
14-01-10;13:15;31.9;334.2;0.3;243.4;50.04;59;1720.4
14-01-10;13:18;31.9;334.1;0.2;242.4;50.06;49;1720.4
14-01-10;13:30;31.1;366.3;0.6;242.4;50.06;107;1720.4
14-01-10;13:33;31.8;348.4;0.8;242.4;50.06;183;1720.4
14-01-10;13:36;31.9;334.2;0.5;242.4;50.07;101;1720.4
14-01-10;13:39;31.9;345.2;0.4;243.4;50.06;62;1720.5
14-01-10;13:42;31.6;355.5;0.2;244.3;50.07;32;1720.5
14-01-10;13:45;31.6;348.6;0.1;244.3;50.06;20;1720.5
14-01-10;13:48;31.6;325.6;0.1;245.3;50.05;17;1720.5
14-01-10;13:54;31.4;325.0;0.1;245.3;50.09;21;1720.5
14-01-10;13:57;31.5;313.0;0.0;244.3;50.08;6;1720.5
14-01-10;14:00;31.2;305.4;0.0;243.4;50.04;3;1720.5
14-01-10;14:03;31.4;293.5;0.0;244.3;50.02;3;1720.5
14-01-10;14:06;31.2;297.3;0.0;243.4;49.99;0;1720.5
14-01-10;14:09;31.4;307.0;0.0;243.4;50.05;5;1720.5
14-01-10;14:12;31.4;272.9;0.0;243.4;50.03;6;1720.5
14-01-10;14:15;31.2;285.2;0.0;244.3;50.05;3;1720.5
14-01-10;14:18;31.2;204.1;0.0;244.3;50.06;0;1720.5
14-01-10;14:21;31.1;197.9;0.0;243.4;50.06;1;1720.5
14-01-10;14:24;31.1;186.0;0.0;243.4;50.02;0;1720.5
14-01-10;14:27;31.1;197.1;0.0;243.4;50.05;0;1720.5
14-01-10;14:30;31.1;202.1;0.0;244.3;50.02;1;1720.5
14-01-10;14:33;30.9;266.6;0.0;242.4;50.03;11;1720.5
14-01-10;14:36;31.2;306.8;0.1;243.4;50.02;16;1720.5
14-01-10;14:39;31.2;327.9;0.1;243.4;50.05;20;1720.5
14-01-10;14:42;31.2;332.6;0.0;243.4;50.02;13;1720.5
14-01-10;14:45;31.4;323.2;0.1;243.4;50.03;28;1720.5
14-01-10;14:48;31.2;316.4;0.0;244.3;50.03;13;1720.5
14-01-10;14:51;31.4;323.8;0.1;243.4;50.05;20;1720.5
14-01-10;14:54;31.4;306.7;0.0;244.3;50.08;8;1720.5
14-01-10;14:57;31.4;301.3;0.0;244.3;50.05;7;1720.5
14-01-10;15:00;31.4;296.1;0.0;244.3;50.03;6;1720.5
14-01-10;15:03;31.4;284.0;0.0;244.3;50.03;2;1720.5
14-01-10;15:06;31.1;313.6;0.0;244.3;50.05;2;1720.5
14-01-10;15:09;31.2;199.8;0.0;244.3;50.04;0;1720.5
14-01-10;15:12;31.1;179.5;0.0;244.3;50.04;0;1720.5
14-01-10;15:15;31.1;195.5;0.0;244.3;50.02;0;1720.5
14-01-10;15:18;31.0;264.9;0.0;243.4;50.02;0;1720.5
14-01-10;15:21;31.0;301.1;0.0;243.4;50.02;0;1720.5
14-01-10;15:24;31.0;316.4;0.0;243.4;50.04;0;1720.5
14-01-10;15:27;31.0;335.4;0.0;243.4;50.02;0;1720.5
14-01-10;15:30;30.9;303.3;0.0;244.3;50.00;0;1720.5
14-01-10;15:33;30.9;223.3;0.0;244.3;50.01;0;1720.5
14-01-10;15:36;30.9;241.1;0.0;241.4;50.00;0;1720.5
14-01-10;15:39;30.8;204.4;0.1;244.3;50.02;0;1720.5
14-01-10;15:42;30.8;180.9;0.0;244.3;50.02;0;1720.5
14-01-10;15:45;30.7;216.0;0.0;244.3;50.00;0;1720.5
14-01-10;15:48;30.7;152.9;0.0;243.4;50.03;0;1720.5
14-01-11;08:12;24.6;365.9;0.0;244.3;50.02;4;1720.5
14-01-11;08:15;24.6;372.6;0.0;244.3;50.03;4;1720.5
14-01-11;08:18;25.0;367.8;0.0;245.3;50.04;4;1720.5
14-01-11;08:21;24.6;368.9;0.0;244.3;50.03;4;1720.5
14-01-11;08:24;25.0;370.4;0.0;245.3;50.05;4;1720.5
14-01-11;08:27;25.3;369.1;0.0;245.3;50.02;4;1720.5
14-01-11;08:30;25.3;297.0;0.0;244.3;50.04;3;1720.5
14-01-11;08:33;25.7;305.1;0.0;244.3;50.02;12;1720.5
14-01-11;08:36;26.1;304.5;0.1;244.3;50.04;15;1720.5
14-01-11;08:39;26.4;314.9;0.1;243.4;50.02;15;1720.5
14-01-11;08:42;26.1;307.1;0.1;244.3;50.04;16;1720.5
14-01-11;08:45;26.8;326.8;0.1;245.3;50.03;18;1720.5
14-01-11;08:48;26.8;342.7;0.1;244.3;50.00;19;1720.5
14-01-11;08:51;27.2;333.2;0.1;246.3;50.02;20;1720.5
14-01-11;08:54;27.5;316.4;0.1;245.3;49.98;24;1720.5
14-01-11;08:57;27.9;331.6;0.1;245.3;50.07;30;1720.5
14-01-11;09:00;28.3;335.1;0.1;245.3;50.05;28;1720.5
14-01-11;09:03;28.6;327.9;0.1;245.3;50.01;29;1720.5
14-01-11;09:06;28.6;327.3;0.1;244.3;50.01;31;1720.5
14-01-11;09:09;29.4;335.3;0.2;244.3;50.04;33;1720.5
14-01-11;09:12;29.0;353.7;0.2;244.3;50.03;51;1720.5
14-01-11;09:15;30.1;353.0;0.4;244.3;50.01;72;1720.5
14-01-11;09:18;30.1;364.7;0.5;246.3;50.08;104;1720.5
14-01-11;09:21;30.1;365.4;0.7;245.3;50.03;133;1720.5
14-01-11;09:24;30.3;360.9;2.5;247.3;50.03;594;1720.5
14-01-11;09:27;30.7;374.4;0.8;246.3;49.99;169;1720.5
14-01-11;09:30;30.8;376.9;0.7;245.3;50.01;161;1720.5
14-01-11;09:33;30.7;380.4;0.7;243.4;50.02;163;1720.5
14-01-11;09:36;30.8;370.7;0.8;246.3;50.04;163;1720.5
14-01-11;09:39;30.7;361.2;0.7;246.3;50.04;166;1720.6
14-01-11;09:42;31.0;368.5;0.7;245.3;50.04;170;1720.6
14-01-11;09:45;31.0;370.8;0.7;246.3;50.04;149;1720.6
14-01-11;09:48;30.9;375.5;0.7;245.3;50.02;153;1720.6
14-01-11;09:51;31.1;379.3;0.7;245.3;49.99;162;1720.6
14-01-11;09:54;31.1;362.8;0.8;243.4;50.04;187;1720.6
14-01-11;09:57;31.4;365.4;0.7;244.3;50.03;155;1720.6
14-01-11;10:00;31.2;358.1;0.8;244.3;50.06;186;1720.6
14-01-11;10:03;31.7;383.3;1.4;246.3;50.05;326;1720.6
14-01-11;10:06;31.6;377.1;1.1;246.3;50.04;248;1720.6
14-01-11;10:09;31.5;365.1;0.8;245.3;50.01;134;1720.7
14-01-11;10:12;31.2;367.3;0.4;245.3;50.03;72;1720.7
14-01-11;10:15;31.4;363.5;0.3;246.3;50.04;73;1720.7
14-01-11;10:18;31.4;366.2;0.5;245.3;50.03;108;1720.7
14-01-11;10:21;31.5;369.4;0.6;245.3;50.03;122;1720.7
14-01-11;10:24;31.6;376.0;0.5;245.3;50.03;110;1720.7
14-01-11;10:27;31.4;364.8;0.5;245.3;50.07;96;1720.7
14-01-11;10:30;31.4;364.4;0.3;245.3;50.02;73;1720.7
14-01-11;10:33;31.5;371.4;0.4;245.3;50.05;74;1720.7
14-01-11;10:36;31.5;355.9;0.4;243.4;50.05;63;1720.7
14-01-11;10:39;31.4;349.6;0.4;245.3;50.04;70;1720.7
14-01-11;10:42;31.5;365.9;0.5;244.3;50.03;86;1720.7
14-01-11;10:45;31.6;379.3;0.1;244.3;50.03;78;1720.7
14-01-11;10:48;31.6;369.5;0.5;245.3;50.05;104;1720.7
14-01-11;10:51;31.6;357.8;0.5;245.3;50.04;101;1720.7
14-01-11;10:54;31.5;359.4;0.5;245.3;50.05;109;1720.7
14-01-11;10:57;31.6;367.6;0.5;245.3;50.02;105;1720.7
14-01-11;11:00;31.8;362.4;0.4;245.3;50.04;94;1720.7
14-01-11;11:03;31.7;354.9;0.4;245.3;50.05;68;1720.7
14-01-11;11:06;31.6;367.3;0.4;245.3;50.05;73;1720.7
14-01-11;11:09;31.7;365.0;0.4;245.3;50.05;70;1720.7
14-01-11;11:12;31.7;361.2;0.5;247.3;50.05;89;1720.7
14-01-11;11:15;31.8;371.4;0.5;245.3;50.04;105;1720.7
14-01-11;11:18;31.9;363.7;0.5;245.3;50.08;108;1720.8
14-01-11;11:21;31.7;370.3;0.6;245.3;50.03;135;1720.8
14-01-11;11:24;31.9;364.0;0.7;246.3;50.06;154;1720.8
14-01-11;11:27;32.0;373.0;0.8;246.3;50.05;179;1720.8
14-01-11;11:30;32.2;376.9;0.9;246.3;50.04;189;1720.8
14-01-11;11:33;31.9;371.4;0.8;245.3;50.04;179;1720.8
14-01-11;11:36;32.3;380.4;1.1;246.3;50.05;260;1720.8
14-01-11;11:39;32.0;390.2;1.5;246.3;50.00;380;1720.8
14-01-11;11:42;32.4;376.3;1.5;246.3;50.02;372;1720.8
14-01-11;11:45;32.6;390.5;1.0;245.3;50.03;237;1720.9
14-01-11;11:48;32.4;376.3;1.0;245.3;50.04;235;1720.9
14-01-11;11:51;32.4;376.9;1.0;244.3;50.05;219;1720.9
14-01-11;11:54;32.4;378.3;1.0;246.3;50.06;216;1720.9
14-01-11;11:57;32.5;349.8;1.0;246.3;50.01;233;1720.9
14-01-11;12:00;32.4;357.7;1.0;246.3;50.02;241;1720.9
14-01-11;12:03;32.5;391.2;1.2;246.3;50.03;314;1720.9
14-01-11;12:06;32.7;369.7;0.8;247.3;50.09;178;1720.9
14-01-11;12:09;32.4;362.5;0.5;244.3;50.03;123;1721.0
14-01-11;12:12;32.4;359.6;0.4;247.3;50.03;75;1721.0
14-01-11;12:15;32.4;355.3;0.3;245.3;50.05;62;1721.0
14-01-11;12:18;32.0;350.0;0.2;245.3;50.06;52;1721.0
14-01-11;12:21;32.2;373.3;0.3;245.3;50.07;59;1721.0
14-01-11;12:24;32.2;343.5;0.4;244.3;50.03;71;1721.0
14-01-11;12:27;32.3;365.9;0.4;247.3;50.06;70;1721.0
14-01-11;12:30;31.9;366.5;0.4;245.3;50.07;66;1721.0
14-01-11;12:33;32.2;359.9;0.4;245.3;50.05;73;1721.0
14-01-11;12:36;32.2;359.0;0.4;245.3;50.03;90;1721.0
14-01-11;12:39;32.2;362.5;0.5;246.3;50.06;87;1721.0
14-01-11;12:42;32.2;363.2;0.5;245.3;50.04;90;1721.0
14-01-11;12:45;32.2;362.9;0.5;246.3;50.06;97;1721.0
14-01-11;12:48;32.4;364.1;0.5;245.3;50.07;110;1721.0
14-01-11;12:51;32.4;363.7;0.6;245.3;50.06;132;1721.0
14-01-11;12:54;32.4;372.2;0.7;246.3;50.05;155;1721.0
14-01-11;12:57;32.5;378.3;0.8;246.3;50.03;180;1721.0
14-01-11;13:00;32.3;373.6;0.8;244.3;50.04;187;1721.0
14-01-11;13:03;32.3;370.6;0.7;246.3;50.07;149;1721.0
14-01-11;13:06;32.4;365.9;0.7;245.3;50.04;134;1721.0
14-01-11;13:09;32.4;361.0;0.5;245.3;50.12;86;1721.1
14-01-11;13:12;32.3;362.9;0.6;245.3;50.06;135;1721.1
14-01-11;13:15;32.3;369.7;0.7;245.3;50.07;165;1721.1
14-01-11;13:18;32.4;363.8;0.6;245.3;50.11;139;1721.1
14-01-11;13:21;32.3;373.8;0.6;246.3;50.04;121;1721.1
14-01-11;13:24;32.3;359.1;0.6;245.3;50.06;121;1721.1
14-01-11;13:27;32.4;371.4;0.5;246.3;50.11;119;1721.1
14-01-11;13:30;32.5;362.9;0.5;245.3;50.05;118;1721.1
14-01-11;13:33;32.4;371.3;0.6;245.3;50.05;132;1721.1
14-01-11;13:36;32.5;361.9;0.5;245.3;50.10;125;1721.1
14-01-11;13:39;32.4;369.4;0.6;245.3;50.06;130;1721.1
14-01-11;13:42;32.4;366.3;0.5;245.3;50.04;124;1721.1
14-01-11;13:45;32.4;375.1;0.6;246.3;50.07;139;1721.1
14-01-11;13:48;32.6;353.0;0.5;246.3;50.06;131;1721.1
14-01-11;13:51;32.5;366.9;0.6;246.3;50.07;122;1721.1
14-01-11;13:54;32.5;366.7;0.6;246.3;50.04;129;1721.2
14-01-11;13:57;32.5;371.6;0.7;245.3;50.02;163;1721.2
14-01-11;14:00;32.5;362.4;0.5;246.3;50.01;103;1721.2
14-01-11;14:03;32.5;359.7;0.4;246.3;50.05;70;1721.2
14-01-11;14:06;32.5;355.6;0.3;245.3;50.04;62;1721.2
14-01-11;14:09;32.6;342.9;0.3;245.3;50.04;57;1721.2
14-01-11;14:12;32.3;350.6;0.3;245.3;50.03;56;1721.2
14-01-11;14:15;32.2;354.3;0.3;246.3;50.08;54;1721.2
14-01-11;14:18;32.2;350.5;0.2;245.3;50.07;48;1721.2
14-01-11;14:21;32.0;347.7;0.2;246.3;50.06;45;1721.2
14-01-11;14:24;32.0;364.3;0.4;246.3;50.09;67;1721.2
14-01-11;14:27;32.6;357.1;1.4;246.3;50.05;347;1721.2
14-01-11;14:30;32.5;382.3;0.9;244.3;50.01;203;1721.2
14-01-11;14:33;32.6;348.4;0.9;245.3;50.04;218;1721.2
14-01-11;14:36;33.0;385.9;1.7;247.3;50.05;402;1721.2
14-01-11;14:39;33.1;377.3;1.3;245.3;50.04;324;1721.3
14-01-11;14:42;33.2;374.4;1.8;248.2;50.06;454;1721.3
14-01-11;14:45;33.0;336.4;0.8;245.3;50.05;177;1721.3
14-01-11;14:48;32.9;360.7;0.5;245.3;49.99;80;1721.3
14-01-11;14:51;32.7;353.3;0.4;244.3;50.05;80;1721.3
14-01-11;14:54;32.6;364.1;0.4;245.3;50.04;73;1721.3
14-01-11;14:57;32.6;361.5;0.2;245.3;50.12;54;1721.3
14-01-11;15:00;32.4;354.6;0.2;246.3;50.03;37;1721.3
14-01-11;15:03;32.3;350.3;0.1;245.3;50.04;31;1721.3
14-01-11;15:06;32.2;334.1;0.1;245.3;50.01;22;1721.3
14-01-11;15:09;32.2;338.9;0.0;245.3;50.08;13;1721.3
14-01-11;15:12;32.3;315.9;0.0;245.3;50.07;4;1721.3
14-01-11;15:15;32.0;296.3;0.0;245.3;50.04;0;1721.3
14-01-11;15:18;31.9;172.7;0.0;245.3;50.03;0;1721.3
14-01-11;15:21;31.8;116.1;0.0;244.3;50.05;0;1721.3
14-01-11;15:24;31.7;149.8;0.0;244.3;50.04;0;1721.3
14-01-11;15:27;31.7;215.4;0.0;245.3;50.03;0;1721.3
14-01-11;15:30;31.6;284.7;0.0;244.3;50.03;0;1721.3
14-01-11;15:33;31.5;304.3;0.0;244.3;50.02;0;1721.3
14-01-11;15:36;31.4;293.4;0.0;244.3;50.06;0;1721.3
14-01-11;15:39;31.4;292.2;0.0;245.3;50.04;0;1721.3
14-01-11;15:42;31.2;296.0;0.0;244.3;50.03;0;1721.3
14-01-11;15:45;31.2;270.9;0.0;245.3;50.03;0;1721.3
14-01-11;15:48;31.1;235.2;0.0;244.3;50.05;0;1721.3
14-01-11;15:51;31.1;208.7;0.0;243.4;50.03;0;1721.3
14-01-11;15:54;31.0;146.4;0.0;244.3;50.04;0;1721.3
14-01-11;15:57;31.0;108.8;0.0;244.3;50.10;0;1721.3
14-01-12;07:42;24.2;319.3;0.0;245.3;50.03;11;1721.3
14-01-12;07:45;24.2;308.0;0.0;244.3;50.06;11;1721.3
14-01-12;07:48;25.0;328.5;0.1;243.4;50.04;20;1721.3
14-01-12;07:51;25.3;337.3;0.1;243.4;50.05;23;1721.3
14-01-12;07:54;25.3;353.4;0.0;244.3;50.05;10;1721.3
14-01-12;07:57;25.3;209.4;0.0;244.3;50.06;0;1721.3
14-01-12;08:00;25.7;206.9;0.0;244.3;50.08;2;1721.3
14-01-12;08:03;25.3;196.2;0.0;243.4;50.08;1;1721.3
14-01-12;08:06;25.7;231.1;0.0;243.4;50.07;0;1721.3
14-01-12;08:09;25.7;252.2;0.0;244.3;50.06;1;1721.3
14-01-12;08:12;26.1;231.0;0.0;244.3;50.06;3;1721.3
14-01-12;08:15;26.1;239.5;0.0;243.4;50.05;3;1721.3
14-01-12;08:18;26.8;257.6;0.0;244.3;50.08;5;1721.3
14-01-12;08:21;26.8;248.2;0.0;243.4;50.06;4;1721.3
14-01-12;08:24;27.5;269.9;0.1;243.4;50.06;23;1721.3
14-01-12;08:27;27.5;346.4;0.2;244.3;50.05;45;1721.3
14-01-12;08:30;28.3;354.4;0.1;244.3;50.07;19;1721.3
14-01-12;08:33;27.9;334.1;0.0;244.3;50.03;0;1721.3
14-01-12;08:36;27.9;217.9;0.0;244.3;50.02;2;1721.3
14-01-12;08:39;27.9;239.0;0.0;245.3;50.03;1;1721.3
14-01-12;08:42;27.9;248.5;0.0;244.3;50.03;2;1721.3
14-01-12;08:45;27.9;264.8;0.0;245.3;50.02;0;1721.3
14-01-12;08:48;27.9;251.3;0.0;243.4;50.04;1;1721.3
14-01-12;08:51;28.3;263.6;0.0;244.3;50.03;3;1721.3
14-01-12;08:54;28.6;243.6;0.0;244.3;50.03;2;1721.3
14-01-12;08:57;29.0;298.2;0.1;243.4;50.04;26;1721.3
14-01-12;09:00;28.6;348.4;0.3;244.3;50.07;50;1721.3
14-01-12;09:03;29.7;362.6;0.2;245.3;50.05;36;1721.3
14-01-12;09:06;29.7;336.7;0.1;245.3;50.06;11;1721.3
14-01-12;09:09;29.4;313.6;0.0;244.3;50.03;4;1721.3
14-01-12;09:12;29.7;323.8;0.0;244.3;50.00;0;1721.3
14-01-12;09:15;29.4;205.6;0.0;243.4;50.03;1;1721.3
14-01-12;09:18;29.4;218.2;0.0;243.4;49.99;1;1721.3
14-01-12;09:21;29.4;241.1;0.0;243.4;50.02;3;1721.3
14-01-12;09:24;29.4;246.5;0.0;243.4;50.05;1;1721.3
14-01-12;09:27;29.4;232.1;0.0;242.4;50.03;4;1721.3
14-01-12;09:30;29.7;275.5;0.0;38.6;50.05;2;1721.3
14-01-12;09:33;29.7;220.6;0.0;244.3;50.07;1;1721.3
14-01-12;09:36;29.7;242.1;0.0;244.3;50.03;10;1721.3
14-01-12;09:39;30.2;291.0;0.0;244.3;50.06;12;1721.3
14-01-12;09:42;30.2;323.2;0.1;244.3;50.04;28;1721.3
14-01-12;09:45;30.2;314.6;0.0;244.3;50.04;12;1721.3
14-01-12;09:48;30.3;329.2;0.2;245.3;50.03;39;1721.3
14-01-12;09:51;30.2;338.8;0.1;245.3;50.03;19;1721.3
14-01-12;09:54;30.3;346.8;0.1;244.3;50.04;34;1721.3
14-01-12;09:57;30.4;334.4;0.1;245.3;50.04;30;1721.3
14-01-12;10:00;30.5;323.8;0.4;244.3;50.03;54;1721.3
14-01-12;10:03;30.5;352.1;0.2;243.4;50.04;51;1721.4
14-01-12;10:06;30.5;347.9;0.1;243.4;50.00;33;1721.4
14-01-12;10:09;30.4;339.9;0.2;243.4;50.03;42;1721.4
14-01-12;10:12;30.8;375.8;0.7;244.3;50.04;168;1721.4
14-01-12;10:15;31.0;384.6;0.7;244.3;50.06;152;1721.4
14-01-12;10:18;31.0;380.4;0.5;244.3;50.04;91;1721.4
14-01-12;10:21;31.1;377.1;0.5;245.3;50.04;107;1721.4
14-01-12;10:24;31.0;358.5;0.4;243.4;50.05;87;1721.4
14-01-12;10:27;31.1;366.0;0.4;243.4;50.05;59;1721.4
14-01-12;10:30;31.1;360.9;0.5;243.4;50.06;93;1721.4
14-01-12;10:33;31.0;368.7;0.5;244.3;50.05;100;1721.4
14-01-12;10:36;31.2;372.5;0.3;243.4;50.06;48;1721.4
14-01-12;10:39;31.0;374.4;0.5;244.3;50.05;71;1721.4
14-01-12;10:42;31.2;351.8;0.5;245.3;50.04;91;1721.4
14-01-12;10:45;31.2;378.5;0.5;244.3;50.04;102;1721.4
14-01-12;10:48;31.2;366.0;0.1;243.4;50.05;97;1721.4
14-01-12;10:51;31.1;365.0;0.4;244.3;50.06;82;1721.4
14-01-12;10:54;42.4;362.4;0.4;244.3;50.04;76;1721.4
14-01-12;10:57;31.4;375.7;0.5;244.3;50.05;114;1721.4
14-01-12;11:00;31.5;377.4;0.5;244.3;50.08;118;1721.4
14-01-12;11:03;31.4;3.1;0.6;244.3;50.01;135;1721.4
14-01-12;11:06;31.5;371.1;0.5;243.4;49.99;68;1721.4
14-01-12;11:09;31.4;323.2;0.0;243.4;50.06;3;1721.4
14-01-12;11:12;31.0;187.9;0.0;244.3;50.05;0;1721.4
14-01-12;11:15;42.9;120.5;0.0;243.4;50.03;0;1721.4
14-01-12;11:18;30.9;146.1;0.0;244.3;50.06;0;1721.4
14-01-12;11:21;30.9;188.3;0.0;243.4;50.03;2;1721.4
14-01-12;11:24;30.9;155.5;0.0;243.4;50.03;4;1721.4
14-01-12;11:27;30.9;213.1;0.0;243.4;50.04;11;1721.4
14-01-12;11:30;30.9;260.7;0.1;243.4;50.00;18;1721.4
14-01-12;11:33;31.0;322.4;0.1;243.4;50.03;25;1721.5
14-01-12;11:36;31.0;348.7;0.1;244.3;50.04;30;1721.5
14-01-12;11:39;31.1;350.3;0.1;243.4;50.03;24;1721.5
14-01-12;11:42;30.9;350.0;0.1;243.4;50.02;19;1721.5
14-01-12;11:45;31.2;378.3;0.3;244.3;50.03;50;1721.5
14-01-12;11:48;31.4;355.6;0.4;244.3;50.05;78;1721.5
14-01-12;11:51;31.2;378.9;0.4;243.4;50.05;74;1721.5
14-01-12;11:54;31.4;372.3;0.4;243.4;50.09;75;1721.5
14-01-12;11:57;31.1;359.9;0.3;243.4;50.06;62;1721.5
14-01-12;12:00;31.2;376.6;0.4;244.3;50.02;92;1721.5
14-01-12;12:03;31.4;377.4;0.5;244.3;50.06;114;1721.5
14-01-12;12:06;31.5;355.0;0.3;245.3;50.04;62;1721.5
14-01-12;12:09;31.4;385.9;0.1;242.4;50.04;28;1721.5
14-01-12;12:12;31.2;367.2;0.1;244.3;50.09;26;1721.5
14-01-12;12:15;31.2;381.4;0.1;244.3;50.07;36;1721.5
14-01-12;12:18;31.1;380.7;0.1;243.4;50.07;32;1721.5
14-01-12;12:21;31.4;386.8;0.1;243.4;50.05;30;1721.5
14-01-12;12:24;31.1;362.6;0.2;243.4;50.04;35;1721.5
14-01-12;12:27;31.2;376.7;0.2;243.4;50.03;34;1721.5
14-01-12;12:30;31.0;376.3;0.1;243.4;50.03;23;1721.5
14-01-12;12:33;31.1;385.5;0.1;243.4;50.04;22;1721.5
14-01-12;12:36;31.0;320.2;0.1;243.4;50.05;18;1721.5
14-01-12;12:39;31.0;333.8;0.1;243.4;50.04;29;1721.5
14-01-12;12:42;31.1;336.3;0.1;244.3;50.05;22;1721.5
14-01-12;12:45;31.2;342.3;0.2;243.4;50.05;38;1721.5
14-01-12;12:48;31.1;346.8;0.2;242.4;50.05;49;1721.5
14-01-12;12:51;31.2;372.3;0.3;242.4;50.03;60;1721.5
14-01-12;12:54;31.4;357.7;0.4;242.4;50.02;75;1721.5
14-01-12;12:57;31.4;356.5;0.4;243.4;50.04;88;1721.5
14-01-12;13:00;31.6;365.9;0.5;242.4;50.03;116;1721.5
14-01-12;13:03;31.4;366.3;0.4;243.4;50.04;88;1721.5
14-01-12;13:06;31.6;360.0;0.4;243.4;50.06;78;1721.5
14-01-12;13:09;31.7;368.5;0.4;243.4;50.07;61;1721.5
14-01-12;13:12;31.5;357.4;0.4;243.4;50.04;68;1721.5
14-01-12;13:15;31.5;365.7;0.4;244.3;50.06;71;1721.5
14-01-12;13:18;31.6;353.9;0.3;243.4;50.05;52;1721.5
14-01-12;13:21;31.6;345.5;0.2;242.4;50.0;49;1721.5
14-01-12;13:24;31.5;350.0;0.3;243.4;50.06;57;1721.5
14-01-12;13:27;31.5;349.6;0.3;38.6;50.05;51;1721.5
14-01-12;13:30;31.5;352.0;0.1;243.4;50.04;32;1721.6
14-01-12;13:33;31.6;354.9;0.1;242.4;50.06;23;1721.6
14-01-12;13:36;31.7;360.0;0.1;244.3;50.08;24;1721.6
14-01-12;13:39;31.4;345.4;0.1;243.4;50.08;15;1721.6
14-01-12;13:42;31.5;323.1;0.0;242.4;50.06;12;1721.6
14-01-12;13:45;31.5;314.7;0.1;243.4;50.07;18;1721.6
14-01-12;13:48;31.2;320.0;0.1;242.4;50.03;25;1721.6
14-01-12;13:51;31.5;320.6;0.1;243.4;50.03;22;1721.6
14-01-12;13:54;31.2;329.4;0.1;242.4;50.06;20;1721.6
14-01-12;13:57;31.4;324.0;0.2;243.4;50.04;49;1721.6
14-01-12;14:00;31.4;308.2;0.1;244.3;50.04;31;1721.6
14-01-12;14:03;31.4;346.7;0.2;243.4;50.02;46;1721.6
14-01-12;14:06;31.4;348.3;0.1;242.4;50.02;32;1721.6
14-01-12;14:09;31.5;350.2;0.2;243.4;50.01;44;1721.6
14-01-12;14:12;31.5;337.5;0.2;244.3;50.02;49;1721.6
14-01-12;14:15;31.5;349.2;0.2;244.3;50.03;48;1721.6
14-01-12;14:18;31.5;378.9;0.2;244.3;50.03;48;1721.6
14-01-12;14:21;31.2;382.6;0.2;244.3;50.02;30;1721.6
14-01-12;14:24;31.4;362.6;0.2;244.3;50.02;37;1721.6
14-01-12;14:27;31.5;329.5;0.1;245.3;50.01;31;1721.6
14-01-12;14:30;31.6;343.5;0.2;243.4;50.03;39;1721.6
14-01-12;14:33;31.7;304.8;0.6;245.3;50.03;132;1721.6
14-01-12;14:36;31.8;339.4;0.7;244.3;50.05;149;1721.6
14-01-12;14:39;31.8;362.2;0.3;245.3;50.05;63;1721.6
14-01-12;14:42;31.7;362.2;0.1;244.3;50.08;16;1721.6
14-01-12;14:45;31.6;330.9;0.0;243.4;50.09;8;1721.6
14-01-12;14:48;31.6;327.2;0.0;243.4;50.09;10;1721.6
14-01-12;14:51;31.5;316.8;0.0;244.3;50.06;14;1721.6
14-01-12;14:54;31.6;344.3;0.1;243.4;50.06;19;1721.6
14-01-12;14:57;31.5;330.7;0.1;244.3;50.03;12;1721.6
14-01-12;15:00;31.5;311.7;0.1;244.3;50.05;12;1721.6
14-01-12;15:03;31.4;300.7;0.0;244.3;50.03;12;1721.6
14-01-12;15:06;31.4;300.2;0.0;244.3;50.04;6;1721.6
14-01-12;15:09;31.5;293.9;0.0;243.4;50.03;1;1721.6
14-01-12;15:12;31.2;299.4;0.0;243.4;50.03;5;1721.6
14-01-12;15:15;31.4;311.7;0.0;244.3;50.05;2;1721.6
14-01-12;15:18;31.2;223.6;0.0;244.3;50.04;0;1721.6
14-01-12;15:21;31.1;149.5;0.0;244.3;50.04;0;1721.6
14-01-13;07:39;24.2;301.4;0.0;243.4;50.05;8;1721.6
14-01-13;07:42;24.2;317.4;0.1;244.3;50.04;15;1721.6
14-01-13;07:45;25.0;388.4;0.2;243.4;50.02;49;1721.6
14-01-13;07:48;25.0;388.6;0.0;244.3;50.02;12;1721.6
14-01-13;07:51;25.0;311.2;0.0;243.4;49.99;6;1721.6
14-01-13;07:54;24.6;297.9;0.1;242.4;50.02;16;1721.6
14-01-13;07:57;26.1;350.8;0.5;241.4;50.08;109;1721.6
14-01-13;08:00;27.2;375.1;0.6;242.4;50.12;131;1721.6
14-01-13;08:03;27.2;377.1;0.7;243.4;50.03;147;1721.6
14-01-13;08:06;27.5;385.5;0.7;242.4;50.04;161;1721.6
14-01-13;08:09;28.3;390.5;0.8;242.4;50.04;181;1721.7
14-01-13;08:12;28.3;398.1;0.8;243.4;50.02;204;1721.7
14-01-13;08:15;29.0;391.1;0.9;243.4;50.06;220;1721.7
14-01-13;08:18;29.4;397.5;0.9;244.3;50.00;232;1721.7
14-01-13;08:21;30.2;390.5;1.1;244.3;50.01;251;1721.7
14-01-13;08:24;30.3;404.1;1.1;244.3;50.09;268;1721.7
14-01-13;08:27;30.4;397.7;1.2;245.3;50.01;292;1721.7
14-01-13;08:30;30.7;401.3;1.3;245.3;50.04;319;1721.7
14-01-13;08:33;30.7;407.2;1.5;245.3;49.99;339;1721.8
14-01-13;08:36;30.9;412.2;1.5;246.3;50.07;366;1721.8
14-01-13;08:39;31.1;408.3;1.7;245.3;50.07;417;1721.8
14-01-13;08:42;31.0;407.8;2.0;246.3;50.04;472;1721.8
14-01-13;08:45;31.6;406.3;2.2;245.3;50.03;523;1721.8
14-01-13;08:48;31.7;395.3;2.4;245.3;50.05;586;1721.9
14-01-13;08:51;32.2;395.8;2.6;245.3;50.06;638;1721.9
14-01-13;08:54;32.0;387.4;2.7;245.3;50.05;665;1721.9
14-01-13;08:57;32.2;389.9;2.8;246.3;50.01;698;1722.0
14-01-13;09:00;32.7;381.0;3.0;246.3;50.00;711;1722.0
14-01-13;09:03;32.7;389.3;3.0;246.3;50.05;729;1722.0
14-01-13;09:06;33.0;383.9;3.1;245.3;50.04;756;1722.1
14-01-13;10:42;30.4;363.1;5.0;248.2;50.02;1228;1722.1
14-01-13;10:45;31.4;356.9;5.2;244.3;50.05;1255;1722.2
14-01-13;10:48;32.2;363.4;5.1;247.3;50.09;1256;1722.3
14-01-13;10:51;32.5;362.8;5.1;247.3;50.07;1266;1722.3
14-01-13;10:54;33.1;358.0;5.2;248.2;50.05;1273;1722.4
14-01-13;12:15;30.8;346.2;5.3;248.2;50.05;1300;1722.5
14-01-13;12:18;31.9;347.3;5.4;247.3;50.05;1328;1722.6
14-01-13;12:21;32.6;347.0;5.4;247.3;50.05;1324;1722.6
14-01-13;12:24;33.3;353.7;5.4;247.3;50.05;1330;1722.7
14-01-13;12:27;33.8;349.9;5.3;247.3;50.05;1289;1722.8
14-01-13;12:30;34.2;346.4;5.3;246.3;50.06;1305;1722.8
14-01-13;12:33;34.9;351.4;5.3;247.3;50.01;1302;1722.9
14-01-13;12:36;35.3;357.7;5.2;246.3;50.03;1282;1722.9
14-01-13;12:39;35.6;353.0;5.3;247.3;50.03;1295;1723.0
14-01-13;12:42;36.2;356.3;5.3;247.3;50.04;1310;1723.1
14-01-13;12:45;36.3;354.1;5.3;248.2;50.04;1306;1723.1
14-01-13;12:48;36.7;351.8;5.3;248.2;50.04;1296;1723.2
14-01-13;12:51;37.0;347.6;5.2;247.3;50.06;1277;1723.3
14-01-13;12:54;37.2;352.1;5.3;248.2;50.04;1280;1723.3
14-01-13;12:57;37.5;353.9;5.2;247.3;50.02;1271;1723.4
14-01-13;13:00;37.7;350.3;5.2;245.3;49.99;1271;1723.5
14-01-13;13:03;37.8;351.7;5.2;247.3;50.03;1277;1723.5
14-01-13;13:06;38.4;354.0;5.1;247.3;50.02;1252;1723.6
14-01-13;13:09;38.3;357.5;5.1;246.3;50.03;1251;1723.7
14-01-13;13:12;38.9;359.0;5.1;247.3;50.03;1260;1723.7
14-01-13;13:15;39.0;359.4;5.2;246.3;50.03;1253;1723.8
14-01-13;13:18;38.9;356.1;5.1;247.3;50.03;1259;1723.8
14-01-13;13:21;39.2;360.3;5.1;247.3;50.00;1237;1723.9
14-01-13;13:24;39.1;361.5;5.0;247.3;50.01;1234;1724.0
14-01-13;13:27;39.4;358.5;5.0;246.3;49.95;1226;1724.0
14-01-13;13:30;39.3;360.2;5.0;248.2;50.02;1223;1724.1
14-01-13;13:33;39.5;353.9;4.7;247.3;50.01;1129;1724.1
14-01-13;13:36;39.4;352.8;4.5;247.3;50.05;1122;1724.2
14-01-13;13:39;39.3;355.5;4.0;247.3;50.03;990;1724.3
14-01-13;13:42;39.1;303.5;3.9;246.3;50.03;953;1724.3
14-01-13;13:45;39.1;372.2;4.7;247.3;50.03;1162;1724.4
14-01-13;13:48;38.7;362.2;3.6;247.3;50.04;852;1724.4
14-01-13;13:51;39.2;363.7;4.0;247.3;50.05;989;1724.5
14-01-13;13:54;39.3;361.6;4.5;248.2;50.04;1101;1724.5
14-01-13;13:57;38.5;348.7;5.0;248.2;50.03;1208;1724.5
14-01-13;14:00;38.2;373.3;2.4;247.3;50.02;586;1724.6
14-01-13;14:03;37.5;373.9;1.6;245.3;50.00;420;1724.6
14-01-13;14:06;37.6;363.8;3.2;247.3;50.03;741;1724.6
14-01-13;14:09;37.4;345.2;2.4;246.3;50.03;578;1724.6
14-01-13;14:12;37.2;399.7;1.4;246.3;50.03;325;1724.7
14-01-13;14:15;36.7;360.2;1.8;246.3;50.02;402;1724.7
14-01-13;14:18;36.3;350.5;2.7;246.3;50.02;675;1724.7
14-01-13;14:21;36.4;341.1;1.3;245.3;50.04;307;1724.7
14-01-13;14:24;36.0;352.5;0.5;244.3;50.0;100;1724.7
14-01-13;14:27;35.6;364.7;0.3;244.3;50.02;57;1724.7
14-01-13;14:30;35.3;358.8;0.2;242.4;50.03;38;1724.7
14-01-13;14:33;35.2;355.9;0.1;243.4;50.05;30;1724.7
14-01-13;14:36;35.0;346.1;0.2;243.4;50.00;28;1724.7
14-01-13;14:39;34.6;387.8;0.1;243.4;50.05;22;1724.7
14-01-13;14:42;34.5;389.6;0.2;242.4;50.02;29;1724.7
14-01-13;14:45;34.1;387.0;0.1;244.3;50.09;27;1724.7
14-01-13;14:48;34.0;379.3;0.2;244.3;50.05;34;1724.7
14-01-13;14:51;34.0;390.6;0.1;244.3;50.07;28;1724.7
14-01-13;14:54;34.0;387.8;0.1;243.4;50.10;19;1724.7
14-01-13;14:57;33.7;372.2;0.1;244.3;50.03;19;1724.7
14-01-13;15:00;33.3;317.1;0.1;244.3;50.01;14;1724.7
14-01-13;15:03;33.3;314.6;0.0;244.3;50.01;10;1724.7
14-01-13;15:06;33.3;320.3;0.0;243.4;50.05;8;1724.7
14-01-13;15:09;33.2;330.1;0.0;244.3;50.05;7;1724.7
14-01-13;15:12;33.1;313.4;0.0;243.4;50.04;5;1724.7
14-01-13;15:15;32.9;318.1;0.0;245.3;50.01;2;1724.7
14-01-13;15:18;32.7;204.4;0.0;244.3;50.02;0;1724.7
14-01-13;15:21;32.6;137.4;0.0;244.3;50.03;0;1724.7
14-01-14;08:06;23.9;341.0;0.0;244.3;50.04;9;1724.7
14-01-14;08:09;25.0;320.6;0.0;243.4;50.04;14;1724.7
14-01-14;08:12;24.6;323.7;0.1;243.4;50.04;20;1724.7
14-01-14;08:15;25.3;344.2;0.1;243.4;50.04;27;1724.7
14-01-14;08:18;26.1;359.4;0.2;243.4;50.02;37;1724.7
14-01-14;08:21;25.7;376.6;0.2;242.4;50.05;44;1724.7
14-01-14;08:24;26.1;386.2;0.3;242.4;50.05;51;1724.7
14-01-14;08:27;26.1;392.4;0.3;244.3;50.06;57;1724.7
14-01-14;08:30;27.2;368.1;0.4;243.4;50.02;68;1724.7
14-01-14;08:33;27.2;370.1;0.4;243.4;50.03;76;1724.8
14-01-14;08:36;27.5;360.3;0.5;243.4;50.03;82;1724.8
14-01-14;08:39;27.9;372.6;0.4;243.4;50.05;88;1724.8
14-01-14;08:42;27.9;381.8;0.4;243.4;50.05;89;1724.8
14-01-14;08:45;28.3;367.9;0.5;243.4;50.03;95;1724.8
14-01-14;08:48;28.3;369.8;0.5;243.4;50.03;95;1724.8
14-01-14;08:51;29.0;366.7;0.4;242.4;50.0;94;1724.8
14-01-14;08:54;29.7;372.5;0.5;244.3;49.97;87;1724.8
14-01-14;08:57;29.4;366.0;0.5;242.4;50.04;93;1724.8
14-01-14;09:00;29.7;376.0;0.5;242.4;50.03;103;1724.8
14-01-14;09:03;30.2;374.7;0.6;243.4;50.04;130;1724.8
14-01-14;09:06;30.2;379.2;0.7;243.4;49.99;137;1724.8
14-01-14;09:09;30.3;383.9;0.6;242.4;50.03;140;1724.8
14-01-14;09:12;30.5;377.7;0.7;243.4;50.00;151;1724.8
14-01-14;09:15;30.4;383.4;0.7;241.4;50.05;160;1724.8
14-01-14;09:18;30.5;4.8;0.8;243.4;50.01;165;1724.8
14-01-14;09:21;30.5;378.3;0.7;244.3;50.02;164;1724.8
14-01-14;09:24;30.8;385.2;0.8;242.4;50.01;177;1724.8
14-01-14;09:27;30.5;383.3;0.8;244.3;50.01;189;1724.9
14-01-14;09:30;30.8;378.6;0.8;243.4;50.03;187;1724.9
14-01-14;09:33;30.9;379.2;0.8;244.3;50.03;179;1724.9
14-01-14;09:36;30.9;382.6;0.8;243.4;50.05;170;1724.9
14-01-14;09:39;31.0;379.3;0.7;244.3;50.03;163;1724.9
14-01-14;09:42;30.8;379.1;0.8;243.4;50.02;177;1724.9
14-01-14;09:45;31.4;383.7;1.0;38.6;50.02;222;1724.9
14-01-14;09:48;31.1;385.8;1.0;243.4;50.01;226;1724.9
14-01-14;09:51;31.4;0.0;1.0;244.3;50.01;224;1724.9
14-01-14;09:54;31.4;377.4;0.8;244.3;50.02;181;1724.9
14-01-14;09:57;31.5;373.5;0.8;244.3;50.01;171;1725.0
14-01-14;10:00;31.4;379.1;0.7;244.3;50.01;161;1725.0
14-01-14;10:03;31.4;379.8;0.6;244.3;50.02;146;1725.0
14-01-14;10:06;31.5;377.9;0.6;244.3;50.03;130;1725.0
14-01-14;10:09;31.4;378.6;0.6;243.4;50.04;127;1725.0
14-01-14;10:12;31.5;368.8;0.6;244.3;50.03;119;1725.0
14-01-14;10:15;31.5;371.4;0.6;244.3;50.02;116;1725.0
14-01-14;10:18;31.4;368.9;0.5;244.3;50.03;106;1725.0
14-01-14;10:21;31.2;369.7;0.5;244.3;50.02;95;1725.0
14-01-14;10:24;31.5;359.9;0.4;243.4;50.02;85;1725.0
14-01-14;10:27;31.5;357.8;0.5;243.4;50.02;86;1725.0
14-01-14;10:30;31.5;375.4;0.5;242.4;50.01;104;1725.0
14-01-14;10:33;31.5;379.1;0.6;243.4;50.02;123;1725.0
14-01-14;10:36;31.5;379.6;0.6;244.3;50.03;143;1725.0
14-01-14;10:39;31.7;385.5;0.7;243.4;50.03;154;1725.0
14-01-14;10:42;31.5;382.7;0.8;244.3;50.06;186;1725.0
14-01-14;10:45;31.8;387.7;1.1;244.3;50.08;265;1725.1
14-01-14;10:48;50.0;382.7;1.3;243.4;50.04;299;1725.1
14-01-14;10:51;31.9;381.1;1.3;244.3;50.05;316;1725.1
14-01-14;10:54;32.2;387.8;1.2;244.3;50.05;293;1725.1
14-01-14;10:57;32.0;381.5;1.4;244.3;50.02;337;1725.1
14-01-14;11:00;32.3;386.2;1.6;244.3;49.98;359;1725.1
14-01-14;11:03;32.3;389.0;1.5;245.3;50.04;349;1725.2
14-01-14;11:06;32.5;391.5;1.4;244.3;50.03;331;1725.2
14-01-14;11:09;32.4;392.4;1.8;244.3;50.03;446;1725.2
14-01-14;11:12;32.6;384.6;3.0;245.3;50.03;726;1725.2
14-01-14;11:15;33.2;384.8;3.4;246.3;50.05;840;1725.3
14-01-14;11:18;33.4;381.7;3.4;248.2;50.03;825;1725.3
14-01-14;11:21;33.4;375.5;2.8;245.3;49.97;664;1725.3
14-01-14;11:24;33.4;384.2;2.0;245.3;50.03;496;1725.4
14-01-14;11:27;33.4;381.0;1.8;245.3;50.04;440;1725.4
14-01-14;11:30;33.3;387.1;1.6;244.3;50.04;384;1725.4
14-01-14;11:33;33.4;390.9;1.4;244.3;50.03;340;1725.4
14-01-14;11:36;33.2;387.5;1.4;244.3;50.04;316;1725.4
14-01-14;11:39;33.3;382.4;1.4;243.4;50.03;325;1725.5
14-01-14;11:42;33.3;383.3;1.4;242.4;50.05;326;1725.5
14-01-14;11:45;33.2;385.5;1.5;243.4;49.98;325;1725.5
14-01-14;11:48;33.4;387.0;1.5;244.3;50.05;368;1725.5
14-01-15;11:57;25.0;339.8;0.2;244.3;50.03;30;1725.5
14-01-15;12:00;25.7;355.6;0.2;244.3;50.01;48;1725.5
14-01-15;12:03;25.7;340.5;0.1;245.3;49.99;32;1725.5
14-01-15;12:06;26.4;344.3;0.2;244.3;50.01;35;1725.5
14-01-15;12:09;26.1;340.2;0.1;245.3;50.03;27;1725.5
14-01-15;12:12;27.2;329.8;0.1;244.3;50.01;16;1725.5
14-01-15;12:15;27.2;316.8;0.1;244.3;50.04;15;1725.5
14-01-15;12:18;27.2;324.7;0.1;245.3;50.05;16;1725.5
14-01-15;12:21;27.2;324.3;0.1;245.3;50.03;16;1725.5
14-01-15;12:24;27.9;315.6;0.1;243.4;50.03;12;1725.5
14-01-15;12:27;27.5;310.1;0.0;242.4;50.02;11;1725.5
14-01-15;12:30;27.5;304.8;0.0;244.3;50.00;12;1725.5
14-01-15;12:33;28.6;302.3;0.0;246.3;50.04;8;1725.5
14-01-15;12:36;28.3;313.0;0.0;245.3;50.03;10;1725.5
14-01-15;12:39;28.6;308.9;0.0;245.3;50.04;12;1725.5
14-01-15;12:42;29.0;313.1;0.1;244.3;50.05;16;1725.5
14-01-15;12:45;29.4;324.4;0.0;244.3;50.07;7;1725.5
14-01-15;12:48;29.0;330.9;0.0;245.3;50.05;7;1725.5
14-01-15;12:51;29.4;185.5;0.0;245.3;50.06;3;1725.5
14-01-15;12:54;29.4;170.0;0.0;245.3;50.03;0;1725.5
14-01-15;12:57;29.4;170.5;0.0;244.3;50.00;0;1725.5
14-01-15;13:00;29.4;155.7;0.0;245.3;50.02;0;1725.5
14-01-15;13:03;29.7;180.0;0.0;245.3;50.03;1;1725.5
14-01-15;13:06;29.4;136.2;0.0;245.3;50.03;0;1725.5
14-01-15;13:09;29.7;130.6;0.0;244.3;50.03;0;1725.5
14-01-15;13:12;29.7;179.5;0.0;38.6;50.02;1;1725.5
14-01-15;13:15;29.7;209.6;0.0;244.3;50.07;2;1725.5
14-01-15;13:18;29.7;220.6;0.0;245.3;50.04;1;1725.5
14-01-15;13:21;29.7;155.1;0.0;244.3;50.03;0;1725.5
14-01-15;13:24;29.7;111.0;0.0;245.3;50.04;0;1725.5
14-01-15;13:27;29.7;178.5;0.0;242.4;50.00;0;1725.5
14-01-15;13:30;29.7;246.3;0.0;244.3;50.01;0;1725.5
14-01-15;13:33;30.1;314.7;0.0;244.3;50.03;0;1725.5
14-01-15;13:36;30.1;337.3;0.0;244.3;50.03;0;1725.5
14-01-15;13:39;30.1;337.7;0.0;245.3;50.05;0;1725.5
14-01-15;13:42;29.7;321.8;0.0;244.3;50.03;0;1725.5
14-01-15;13:45;29.7;337.5;0.0;244.3;50.05;0;1725.5
14-01-15;13:48;29.7;338.6;0.0;245.3;50.05;0;1725.5
14-01-15;13:51;30.1;339.2;0.0;245.3;50.04;0;1725.5
14-01-15;13:54;29.7;338.8;0.0;245.3;50.03;0;1725.5
14-01-15;13:57;29.7;339.2;0.0;245.3;50.06;0;1725.5
14-01-15;14:00;29.7;340.4;0.0;245.3;50.03;0;1725.5
14-01-15;14:03;29.7;337.2;0.0;245.3;50.03;0;1725.5
14-01-15;14:06;29.7;319.9;0.0;246.3;50.05;0;1725.5
14-01-15;14:09;29.7;338.9;0.0;245.3;50.02;0;1725.5
14-01-15;14:12;29.7;338.3;0.0;245.3;50.01;0;1725.5
14-01-15;14:18;30.1;248.1;0.0;245.3;50.05;0;1725.5
14-01-15;14:21;30.1;217.5;0.0;245.3;50.04;2;1725.5
14-01-15;14:24;30.1;240.8;0.0;245.3;50.04;1;1725.5
14-01-15;14:27;30.1;261.3;0.0;245.3;50.10;1;1725.5
14-01-15;14:30;30.1;253.7;0.0;245.3;50.03;0;1725.5
14-01-15;14:33;30.1;219.8;0.0;245.3;50.04;0;1725.5
14-01-15;14:36;30.1;150.5;0.0;245.3;50.04;0;1725.5
14-01-16;09:24;25.0;298.5;0.0;243.4;50.06;9;1725.5
14-01-16;09:27;25.7;308.7;0.0;245.3;50.01;7;1725.5
14-01-16;09:30;26.1;299.5;0.0;244.3;50.07;12;1725.5
14-01-16;09:33;26.1;317.5;0.1;244.3;50.06;16;1725.5
14-01-16;09:36;26.1;314.9;0.1;244.3;50.02;15;1725.5
14-01-16;09:39;27.2;315.6;0.0;244.3;50.06;15;1725.5
14-01-16;09:42;26.8;316.2;0.1;245.3;50.05;14;1725.5
14-01-16;09:45;27.5;332.6;0.1;244.3;50.05;18;1725.5
14-01-16;09:48;27.9;321.2;0.1;244.3;50.06;19;1725.5
14-01-16;09:51;27.9;332.2;0.1;245.3;50.08;26;1725.5
14-01-16;09:54;27.9;341.7;0.1;244.3;50.03;30;1725.5
14-01-16;09:57;28.6;341.4;0.2;245.3;50.02;31;1725.5
14-01-16;10:00;28.6;353.7;0.2;244.3;50.02;38;1725.5
14-01-16;10:03;29.0;363.2;0.2;242.4;50.03;49;1725.5
14-01-16;10:06;29.7;380.1;0.3;243.4;50.04;49;1725.6
14-01-16;10:09;29.4;375.2;0.3;242.4;50.07;52;1725.6
14-01-16;10:12;29.4;377.0;0.3;244.3;50.00;44;1725.6
14-01-16;10:15;29.4;391.6;0.1;244.3;50.04;30;1725.6
14-01-16;10:18;29.4;384.0;0.1;244.3;50.02;23;1725.6
14-01-16;10:21;29.4;390.9;0.1;243.4;50.10;31;1725.6
14-01-16;10:24;30.1;375.7;0.3;244.3;50.03;45;1725.6
14-01-16;10:27;30.1;372.3;0.3;243.4;50.04;53;1725.6
14-01-16;10:30;30.2;376.6;0.2;38.6;50.03;44;1725.6
14-01-16;10:33;30.3;381.2;0.2;243.4;50.04;46;1725.6
14-01-16;10:36;30.1;383.3;0.3;243.4;50.05;50;1725.6
14-01-16;10:39;30.4;368.1;0.4;244.3;50.05;56;1725.6
14-01-16;10:42;30.5;361.5;0.4;244.3;50.05;62;1725.6
14-01-16;10:45;30.5;361.2;0.4;244.3;50.04;66;1725.6
14-01-16;10:48;30.8;0.8;0.3;243.4;50.06;56;1725.6
14-01-16;10:51;30.5;373.9;0.3;244.3;50.05;50;1725.6
14-01-16;10:54;30.5;367.2;0.3;244.3;50.06;53;1725.6
14-01-16;10:57;30.7;379.9;0.3;244.3;50.04;45;1725.6
14-01-16;11:00;30.4;386.8;0.1;243.4;50.01;26;1725.6
14-01-16;11:03;30.8;377.1;0.2;243.4;50.02;43;1725.6
14-01-16;11:06;30.7;377.0;0.2;244.3;50.03;41;1725.6
14-01-16;11:09;30.7;373.5;0.2;244.3;50.04;38;1725.6
14-01-16;11:12;30.7;381.7;0.2;244.3;50.03;49;1725.6
14-01-16;11:15;30.8;357.4;0.4;244.3;50.06;65;1725.6
14-01-16;11:18;30.8;385.5;0.2;244.3;50.06;56;1725.6
14-01-16;11:21;30.9;387.1;0.3;243.4;50.03;54;1725.6
14-01-16;11:24;31.0;368.1;0.4;244.3;50.07;70;1725.6
14-01-16;11:27;31.0;354.6;0.4;244.3;50.06;67;1725.6
14-01-16;11:30;30.9;375.4;0.2;243.4;50.05;42;1725.6
14-01-16;11:33;30.9;371.1;0.4;243.4;50.04;59;1725.6
14-01-16;11:36;31.1;380.1;0.3;243.4;50.10;55;1725.6
14-01-16;11:39;31.1;370.6;0.4;244.3;50.04;84;1725.6
14-01-16;11:42;31.2;360.9;0.4;243.4;50.04;98;1725.6
14-01-16;11:45;31.2;373.2;0.6;243.4;50.03;119;1725.6
14-01-16;11:48;31.4;373.3;0.6;243.4;50.07;121;1725.6
14-01-16;11:51;31.4;366.2;0.5;244.3;50.05;113;1725.6
14-01-16;11:54;31.5;364.5;0.6;243.4;50.05;112;1725.7
14-01-16;11:57;31.4;373.9;0.5;244.3;50.00;121;1725.7
14-01-16;12:00;31.5;378.6;0.6;242.4;50.03;118;1725.7
14-01-16;12:03;31.5;368.9;0.5;243.4;50.07;92;1725.7
14-01-16;12:06;31.6;356.6;0.4;242.4;50.09;78;1725.7
14-01-16;12:09;31.5;365.0;0.4;244.3;50.08;81;1725.7
14-01-16;12:12;31.7;372.6;0.5;244.3;50.05;90;1725.7
14-01-16;12:15;31.8;366.0;0.4;244.3;50.06;93;1725.7
14-01-16;12:18;31.7;365.6;0.6;244.3;50.07;122;1725.7
14-01-16;12:21;31.8;379.5;0.6;244.3;50.09;134;1725.7
14-01-16;12:24;31.7;372.9;0.5;244.3;50.05;125;1725.7
14-01-16;12:27;31.8;379.2;0.6;243.4;50.07;127;1725.7
14-01-16;12:30;31.9;378.9;0.6;246.3;50.09;121;1725.7
14-01-16;12:33;31.8;381.2;0.6;242.4;50.04;127;1725.7
14-01-16;12:36;32.0;379.3;0.7;243.4;50.06;143;1725.7
14-01-16;12:39;32.0;371.6;0.7;244.3;50.08;159;1725.7
14-01-16;12:42;32.2;372.8;0.6;245.3;50.06;137;1725.7
14-01-16;12:45;31.8;373.2;0.5;244.3;50.08;105;1725.8
14-01-16;12:48;31.9;360.6;0.5;244.3;50.09;90;1725.8
14-01-16;12:51;31.9;362.5;0.3;244.3;50.07;68;1725.8
14-01-16;12:54;31.6;379.5;0.2;243.4;50.06;47;1725.8
14-01-16;12:57;31.9;371.6;0.2;243.4;50.03;30;1725.8
14-01-16;13:00;31.7;388.0;0.1;243.4;50.01;21;1725.8
14-01-16;13:03;31.6;385.9;0.1;243.4;50.01;19;1725.8
14-01-16;13:06;31.7;372.5;0.3;243.4;50.06;40;1725.8
14-01-16;13:09;31.6;375.5;0.3;244.3;50.07;54;1725.8
14-01-16;13:12;31.7;381.7;0.2;242.4;50.05;47;1725.8
14-01-16;13:15;31.7;359.0;0.3;244.3;50.03;55;1725.8
14-01-16;13:18;31.7;365.7;0.3;244.3;50.05;51;1725.8
14-01-16;13:21;31.6;381.2;0.1;243.4;50.02;21;1725.8
14-01-16;13:24;31.6;355.3;0.1;244.3;50.03;16;1725.8
14-01-16;13:27;31.6;330.3;0.1;243.4;50.02;21;1725.8
14-01-16;13:30;31.6;357.2;0.1;243.4;50.02;21;1725.8
14-01-16;13:33;31.6;336.9;0.1;243.4;50.03;20;1725.8
14-01-16;13:36;31.6;352.2;0.1;244.3;50.04;21;1725.8
14-01-16;13:39;31.7;358.8;0.1;245.3;50.07;21;1725.8
14-01-16;13:42;31.7;346.8;0.1;244.3;50.04;21;1725.8
14-01-16;13:45;31.6;347.7;0.1;243.4;50.06;23;1725.8
14-01-16;13:48;31.6;334.5;0.1;244.3;50.08;23;1725.8
14-01-16;13:51;31.6;351.5;0.1;245.3;50.07;25;1725.8
14-01-16;13:54;31.7;354.4;0.1;246.3;50.08;24;1725.8
14-01-16;13:57;31.6;355.5;0.1;244.3;50.07;20;1725.8
14-01-16;14:00;31.6;348.9;0.1;244.3;50.02;22;1725.8
14-01-16;14:03;31.6;335.8;0.1;243.4;50.07;25;1725.8
14-01-16;14:06;31.6;330.7;0.1;244.3;50.02;26;1725.8
14-01-16;14:09;31.6;336.1;0.1;244.3;50.05;21;1725.8
14-01-16;14:12;31.6;333.2;0.1;243.4;50.02;24;1725.8
14-01-16;14:15;31.6;321.5;0.1;242.4;50.02;17;1725.8
14-01-16;14:18;31.7;327.9;0.1;244.3;50.03;15;1725.8
14-01-16;14:21;31.6;312.8;0.0;244.3;50.04;9;1725.8
14-01-16;14:24;31.7;315.3;0.1;243.4;50.03;10;1725.8
14-01-16;14:27;31.5;303.3;0.0;244.3;50.02;13;1725.8
14-01-16;14:30;31.6;300.1;0.0;242.4;50.02;9;1725.8
14-01-17;13:27;32.4;379.1;0.3;243.4;50.06;53;1726.3
14-01-17;13:30;32.3;366.0;0.2;242.4;49.98;42;1726.3
14-01-17;13:33;32.3;356.8;0.2;244.3;50.05;50;1726.3
14-01-17;13:36;32.4;365.6;0.4;244.3;50.00;64;1726.3
14-01-17;13:39;32.4;359.6;0.3;244.3;50.02;61;1726.3
14-01-17;13:42;32.4;345.7;0.2;244.3;50.03;50;1726.3
14-01-17;13:45;32.3;348.6;0.2;244.3;50.03;37;1726.3
14-01-17;13:48;32.3;338.3;0.1;244.3;50.04;32;1726.3
14-01-17;13:51;32.3;343.9;0.1;245.3;50.04;29;1726.3
14-01-17;13:54;32.2;329.4;0.1;245.3;50.05;26;1726.3
14-01-17;13:57;32.3;329.4;0.1;245.3;50.07;22;1726.3
14-01-17;14:00;32.2;320.5;0.1;245.3;50.03;16;1726.3
14-01-17;14:03;32.2;315.9;0.1;243.4;50.09;19;1726.3
14-01-17;14:06;32.2;318.6;0.1;244.3;50.03;25;1726.3
14-01-17;14:09;32.2;342.0;0.2;244.3;50.04;34;1726.3
14-01-17;14:12;32.2;346.8;0.2;245.3;50.11;39;1726.3
14-01-17;14:15;32.3;340.4;0.2;245.3;50.08;41;1726.3
14-01-17;14:18;32.3;340.7;0.2;244.3;50.02;34;1726.4
14-01-17;14:21;32.2;343.3;0.1;243.4;50.04;25;1726.4
14-01-17;14:24;32.2;314.7;0.1;244.3;50.05;18;1726.4
14-01-17;14:27;32.0;326.3;0.1;245.3;50.02;23;1726.4
