data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-01-17;14:30;32.3;327.0;0.1;245.3;50.01;22;1726.4
14-01-17;14:33;32.2;335.3;0.1;245.3;50.05;14;1726.4
14-01-17;14:36;32.2;340.5;0.0;244.3;50.06;7;1726.4
14-01-17;14:39;32.2;323.2;0.0;245.3;50.08;6;1726.4
14-01-17;14:42;32.0;322.1;0.0;245.3;50.07;7;1726.4
14-01-17;14:45;31.9;327.9;0.0;244.3;50.06;5;1726.4
14-01-17;14:48;31.9;323.5;0.0;245.3;50.06;6;1726.4
14-01-17;14:51;31.9;335.7;0.0;245.3;50.07;7;1726.4
14-01-17;14:54;31.8;326.6;0.0;242.4;50.07;1;1726.4
14-01-17;14:57;31.8;188.3;0.0;245.3;50.05;1;1726.4
14-01-17;15:00;31.8;201.4;0.0;247.3;50.07;0;1726.4
14-01-17;15:03;31.7;192.6;0.0;245.3;50.06;0;1726.4
14-01-17;15:06;31.6;124.8;0.0;245.3;50.04;0;1726.4
14-01-17;15:09;31.6;142.9;0.0;244.3;50.05;0;1726.4
14-01-17;15:12;31.6;209.7;0.0;245.3;50.05;0;1726.4
14-01-17;15:15;31.5;279.1;0.0;245.3;50.07;0;1726.4
14-01-17;15:18;31.5;287.9;0.0;245.3;50.04;0;1726.4
14-01-17;15:21;31.4;280.9;0.0;245.3;50.03;0;1726.4
14-01-17;15:24;31.4;280.8;0.0;245.3;50.05;0;1726.4
14-01-17;15:27;31.4;263.5;0.0;245.3;50.04;0;1726.4
14-01-17;15:30;31.2;241.6;0.0;245.3;50.05;0;1726.4
14-01-17;15:33;31.2;223.6;0.0;245.3;50.05;0;1726.4
14-01-17;15:36;31.2;205.2;0.0;245.3;50.05;0;1726.4
14-01-17;15:39;31.1;181.2;0.0;245.3;50.05;0;1726.4
14-01-17;15:42;31.1;149.5;0.0;246.3;50.04;0;1726.4
14-01-18;08:51;26.8;322.4;0.1;246.3;50.03;13;1726.4
14-01-18;08:54;26.8;326.3;0.1;246.3;50.03;19;1726.4
14-01-18;08:57;27.2;342.9;0.1;244.3;50.06;19;1726.4
14-01-18;09:00;27.9;348.9;0.1;246.3;50.06;33;1726.4
14-01-18;09:03;27.5;347.0;0.1;247.3;50.06;35;1726.4
14-01-18;09:06;27.9;346.4;0.1;245.3;50.05;20;1726.4
14-01-18;09:09;28.6;335.8;0.1;245.3;50.03;16;1726.4
14-01-18;09:12;28.6;348.6;0.1;246.3;50.02;20;1726.4
14-01-18;09:15;29.0;342.7;0.2;245.3;50.03;41;1726.4
14-01-18;09:18;28.3;346.2;0.2;245.3;49.99;37;1726.4
14-01-18;09:21;29.0;352.5;0.2;244.3;50.03;36;1726.4
14-01-18;09:24;29.7;347.7;0.2;246.3;50.02;41;1726.4
14-01-18;09:27;30.1;344.3;0.3;245.3;50.03;53;1726.4
14-01-18;09:30;30.2;364.1;0.4;245.3;50.03;58;1726.4
14-01-18;09:33;30.4;359.6;0.4;245.3;50.02;72;1726.4
14-01-18;09:36;30.3;369.4;0.3;245.3;50.05;82;1726.4
14-01-18;09:39;30.4;370.7;0.3;245.3;50.05;49;1726.4
14-01-18;09:42;30.4;363.5;0.2;244.3;50.01;42;1726.4
14-01-18;09:45;30.4;356.9;0.4;243.4;50.03;68;1726.4
14-01-18;09:48;30.8;379.3;0.4;246.3;50.03;89;1726.4
14-01-18;09:51;31.0;367.6;0.5;243.4;50.03;110;1726.4
14-01-18;09:54;30.9;365.4;0.5;245.3;50.03;113;1726.4
14-01-18;09:57;31.0;365.4;0.5;245.3;50.02;112;1726.4
14-01-18;10:00;31.1;369.5;0.4;245.3;50.01;92;1726.4
14-01-18;10:03;31.1;372.6;0.4;245.3;49.97;98;1726.4
14-01-18;10:06;31.2;374.2;0.5;243.4;50.02;107;1726.4
14-01-18;10:09;31.2;350.8;0.4;246.3;50.02;79;1726.4
14-01-18;10:12;31.1;355.0;0.3;244.3;50.03;53;1726.4
14-01-18;10:15;31.4;358.1;0.3;245.3;50.03;67;1726.4
14-01-18;10:18;31.2;367.6;0.3;244.3;50.02;53;1726.4
14-01-18;10:21;31.4;349.2;0.4;245.3;50.02;64;1726.4
14-01-18;10:24;31.4;354.6;0.4;244.3;50.06;63;1726.4
14-01-18;10:27;31.6;357.5;0.4;245.3;50.01;86;1726.5
14-01-18;10:30;31.7;358.4;0.4;245.3;50.02;79;1726.5
14-01-18;10:33;31.6;356.3;0.4;244.3;50.04;69;1726.5
14-01-18;10:36;31.7;364.5;0.4;245.3;50.06;61;1726.5
14-01-18;10:39;31.6;363.1;0.2;244.3;50.05;49;1726.5
14-01-18;10:42;31.6;347.0;0.5;245.3;49.99;75;1726.5
14-01-18;10:45;31.8;372.9;0.3;245.3;50.03;54;1726.5
14-01-18;10:48;31.6;378.8;0.2;244.3;50.05;49;1726.5
14-01-18;10:51;31.5;368.4;0.3;245.3;50.04;51;1726.5
14-01-18;10:54;31.6;348.1;0.3;245.3;50.05;48;1726.5
14-01-18;10:57;31.7;347.0;0.2;245.3;50.05;46;1726.5
14-01-18;11:00;31.7;344.6;0.1;245.3;50.02;27;1726.5
14-01-18;11:03;31.7;348.1;0.1;245.3;49.98;18;1726.5
14-01-18;11:06;31.7;360.6;0.2;244.3;50.08;47;1726.5
14-01-18;11:09;31.7;384.3;0.4;244.3;50.08;77;1726.5
14-01-18;11:12;31.9;376.0;0.7;245.3;50.04;152;1726.5
14-01-18;11:15;32.0;370.4;0.4;244.3;50.06;85;1726.5
14-01-18;11:18;31.9;366.9;0.4;245.3;50.05;67;1726.5
14-01-18;11:21;31.8;360.7;0.4;245.3;50.04;65;1726.5
14-01-18;11:24;31.7;373.8;0.4;245.3;50.02;60;1726.5
14-01-18;11:27;31.8;366.9;0.4;244.3;50.03;62;1726.5
14-01-18;11:30;31.6;354.6;0.3;245.3;50.03;56;1726.5
14-01-18;11:33;31.7;369.7;0.3;245.3;50.05;56;1726.5
14-01-18;11:36;31.6;357.8;0.3;243.4;50.02;48;1726.5
14-01-18;11:39;31.4;346.4;0.1;244.3;50.03;28;1726.5
14-01-18;11:42;31.6;348.3;0.2;245.3;50.02;33;1726.5
14-01-18;11:45;31.5;333.2;0.1;245.3;50.04;27;1726.5
14-01-18;11:48;31.5;340.5;0.2;244.3;50.07;31;1726.5
14-01-18;11:51;31.5;332.9;0.1;244.3;50.06;24;1726.5
14-01-18;11:54;31.5;332.9;0.1;245.3;50.04;24;1726.5
14-01-18;11:57;31.7;319.4;0.1;244.3;50.00;24;1726.5
14-01-18;12:00;31.6;342.7;0.2;245.3;50.01;40;1726.5
14-01-18;12:03;31.6;345.9;0.2;245.3;50.02;35;1726.5
14-01-18;12:06;31.6;335.0;0.3;245.3;50.04;48;1726.5
14-01-18;12:09;31.7;347.9;0.2;244.3;50.02;48;1726.5
14-01-18;12:12;31.7;343.0;0.2;245.3;50.04;39;1726.5
14-01-18;12:15;31.6;340.5;0.2;245.3;50.06;42;1726.5
14-01-18;12:18;31.7;343.6;0.2;245.3;50.04;38;1726.5
14-01-18;12:21;31.8;341.8;0.2;245.3;50.02;34;1726.5
14-01-18;12:24;31.8;358.3;0.1;245.3;50.05;31;1726.6
14-01-18;12:27;31.7;360.6;0.1;245.3;50.07;17;1726.6
14-01-18;12:30;31.7;342.1;0.1;245.3;50.04;33;1726.6
14-01-18;12:33;32.0;361.6;0.1;246.3;50.06;28;1726.6
14-01-18;12:36;31.8;356.8;0.1;246.3;50.04;26;1726.6
14-01-18;12:39;31.7;340.2;0.1;245.3;50.07;26;1726.6
14-01-18;12:42;31.7;325.9;0.1;245.3;50.04;13;1726.6
14-01-18;12:45;31.8;344.3;0.1;245.3;50.06;19;1726.6
14-01-18;12:48;31.8;347.0;0.1;245.3;50.07;20;1726.6
14-01-18;12:51;31.8;342.9;0.1;245.3;50.07;18;1726.6
14-01-18;12:54;31.8;363.7;0.1;247.3;50.08;28;1726.6
14-01-18;12:57;31.7;359.9;0.1;244.3;50.02;26;1726.6
14-01-18;13:00;31.7;361.0;0.1;246.3;50.05;26;1726.6
14-01-18;13:03;31.7;355.2;0.1;245.3;50.05;21;1726.6
14-01-18;13:06;31.7;340.1;0.0;245.3;50.05;14;1726.6
14-01-18;13:09;31.7;335.4;0.0;245.3;50.04;11;1726.6
14-01-18;13:12;31.7;335.0;0.0;245.3;50.05;8;1726.6
14-01-18;13:15;31.7;320.8;0.0;245.3;50.05;9;1726.6
14-01-18;13:18;31.6;311.4;0.0;245.3;50.05;12;1726.6
14-01-18;13:21;31.7;335.0;0.0;245.3;50.06;8;1726.6
14-01-18;13:24;31.7;334.5;0.0;38.6;50.02;12;1726.6
14-01-18;13:27;31.7;323.5;0.0;245.3;50.02;10;1726.6
14-01-18;13:30;31.7;315.0;0.0;245.3;50.02;13;1726.6
14-01-18;13:33;31.6;319.4;0.1;244.3;50.02;19;1726.6
14-01-18;13:36;31.6;327.6;0.1;246.3;50.04;17;1726.6
14-01-18;13:39;31.8;325.1;0.1;245.3;50.06;19;1726.6
14-01-18;13:42;31.8;331.2;0.1;244.3;50.06;20;1726.6
14-01-18;13:45;31.6;337.0;0.0;245.3;50.04;10;1726.6
14-01-18;13:48;31.7;326.3;0.0;245.3;50.04;8;1726.6
14-01-18;13:51;31.7;336.1;0.0;244.3;50.05;6;1726.6
14-01-18;13:54;31.6;300.5;0.0;245.3;50.05;3;1726.6
14-01-18;13:57;31.5;308.6;0.0;244.3;50.02;5;1726.6
14-01-18;14:00;31.7;313.3;0.0;246.3;50.05;13;1726.6
14-01-18;14:03;31.7;311.8;0.1;245.3;50.03;11;1726.6
14-01-18;14:06;31.6;306.7;0.1;245.3;50.00;11;1726.6
14-01-18;14:09;31.7;318.6;0.1;246.3;49.99;9;1726.6
14-01-18;14:12;31.6;296.0;0.0;246.3;50.02;8;1726.6
14-01-18;14:15;31.7;311.1;0.0;246.3;50.05;12;1726.6
14-01-18;14:18;31.7;304.9;0.0;246.3;50.06;5;1726.6
14-01-18;14:21;31.6;298.0;0.0;246.3;50.05;5;1726.6
14-01-18;14:24;31.6;312.1;0.0;246.3;50.04;4;1726.6
14-01-18;14:27;31.6;309.9;0.0;246.3;50.03;11;1726.6
14-01-18;14:30;31.5;318.6;0.0;245.3;50.03;13;1726.6
14-01-18;14:33;31.7;309.5;0.0;246.3;50.03;11;1726.6
14-01-18;14:36;31.7;308.4;0.0;246.3;50.07;6;1726.6
14-01-18;14:39;31.4;305.2;0.0;245.3;50.04;7;1726.6
14-01-18;14:42;31.6;299.2;0.0;246.3;10.05;11;1726.6
14-01-18;14:45;31.5;312.7;0.0;245.3;50.06;12;1726.6
14-01-18;14:48;31.7;305.1;0.1;246.3;50.03;13;1726.6
14-01-18;14:51;31.6;307.1;0.0;246.3;50.06;9;1726.6
14-01-18;14:54;31.6;308.6;0.0;246.3;50.06;11;1726.6
14-01-18;14:57;31.6;327.9;0.1;245.3;50.02;23;1726.6
14-01-18;15:00;31.6;327.6;0.1;246.3;50.02;20;1726.6
14-01-18;15:03;31.6;324.4;0.1;246.3;50.06;13;1726.6
14-01-18;15:06;31.6;317.1;0.0;246.3;50.04;12;1726.6
14-01-18;15:09;31.5;307.4;0.0;246.3;50.04;6;1726.6
14-01-18;15:12;31.6;290.0;0.0;246.3;50.03;6;1726.6
14-01-18;15:15;31.5;298.3;0.0;246.3;50.03;8;1726.6
14-01-18;15:18;31.4;306.1;0.0;246.3;50.05;5;1726.6
14-01-18;15:21;31.5;292.8;0.0;247.3;50.05;3;1726.6
14-01-18;15:24;31.5;290.6;0.0;246.3;50.08;0;1726.6
14-01-18;15:27;31.4;221.7;0.0;247.3;50.07;0;1726.6
14-01-18;15:30;31.4;155.7;0.0;246.3;50.02;0;1726.6
14-01-19;09:48;26.8;333.1;0.0;242.4;50.04;4;1726.6
14-01-19;09:51;26.4;332.6;0.0;240.4;50.03;5;1726.6
14-01-19;09:54;27.2;343.7;0.0;241.4;50.04;1;1726.6
14-01-19;09:57;26.8;373.2;0.0;244.3;50.03;0;1726.6
14-01-19;10:00;27.2;313.3;0.0;243.4;50.06;3;1726.6
14-01-19;10:03;26.8;335.8;0.0;244.3;50.05;3;1726.6
14-01-19;10:06;27.2;312.5;0.0;246.3;50.05;4;1726.6
14-01-19;10:09;27.9;304.3;0.0;245.3;50.03;5;1726.6
14-01-19;10:12;28.3;327.6;0.0;245.3;50.04;8;1726.6
14-01-19;10:15;27.9;321.8;0.0;245.3;50.02;13;1726.6
14-01-19;10:18;28.3;341.6;0.1;244.3;50.05;13;1726.6
14-01-19;10:21;28.6;328.2;0.0;245.3;50.03;10;1726.6
14-01-19;10:24;28.6;318.7;0.0;246.3;50.06;6;1726.6
14-01-19;10:27;29.0;329.7;0.0;246.3;50.05;5;1726.6
14-01-19;10:30;29.0;320.8;0.0;246.3;50.07;6;1726.6
14-01-19;10:33;29.4;294.7;0.0;246.3;50.06;5;1726.6
14-01-19;10:36;29.4;315.6;0.0;247.3;50.05;3;1726.6
14-01-19;10:39;29.4;329.2;0.0;246.3;50.02;5;1726.6
14-01-19;10:42;29.7;329.4;0.0;245.3;50.02;5;1726.6
14-01-19;10:45;29.7;330.9;0.0;245.3;50.04;5;1726.6
14-01-19;10:48;29.7;;0.0;245.3;50.04;6;1726.6
14-01-19;10:51;30.1;332.9;0.0;245.3;50.05;9;1726.6
14-01-19;10:54;29.7;329.5;0.0;245.3;50.08;10;1726.6
14-01-19;10:57;30.2;341.4;0.1;245.3;50.05;12;1726.6
14-01-19;11:00;30.2;341.4;0.1;246.3;50.04;11;1726.6
14-01-19;11:03;30.2;350.2;0.1;244.3;50.03;15;1726.6
14-01-19;11:06;30.2;350.8;0.1;246.3;50.03;14;1726.6
14-01-19;11:09;30.2;336.4;0.0;245.3;50.01;11;1726.6
14-01-19;11:12;30.2;332.6;0.0;245.3;50.04;10;1726.6
14-01-19;11:15;30.4;332.8;0.0;246.3;50.04;8;1726.6
14-01-19;11:18;30.3;339.2;0.0;245.3;50.04;8;1726.6
14-01-19;11:21;30.4;325.9;0.0;246.3;50.06;8;1726.6
14-01-19;11:24;30.4;323.8;0.0;246.3;50.04;8;1726.6
14-01-19;11:27;30.4;313.7;0.0;245.3;50.04;11;1726.6
14-01-19;11:30;30.5;315.3;0.0;245.3;50.05;12;1726.6
14-01-19;11:33;30.5;307.4;0.1;246.3;50.02;14;1726.6
14-01-19;11:36;30.5;316.6;0.1;245.3;50.01;16;1726.6
14-01-19;11:39;30.5;325.0;0.1;246.3;50.03;20;1726.6
14-01-19;11:42;30.5;330.0;0.1;246.3;50.03;21;1726.6
14-01-19;11:45;30.7;332.2;0.1;246.3;50.03;20;1726.6
14-01-19;11:48;30.7;334.4;0.1;246.3;50.02;23;1726.6
14-01-19;11:51;30.7;354.3;0.1;247.3;50.04;27;1726.6
14-01-19;11:54;30.7;388.0;0.1;246.3;50.02;21;1726.6
14-01-19;11:57;30.9;388.0;0.1;246.3;50.04;23;1726.6
14-01-19;12:00;30.8;386.7;0.1;245.3;50.01;20;1726.6
14-01-19;12:03;30.9;377.7;0.1;245.3;50.02;29;1726.6
14-01-19;12:06;30.9;387.4;0.1;247.3;50.00;24;1726.6
14-01-19;12:09;30.8;385.1;0.1;247.3;50.02;21;1726.6
14-01-19;12:12;30.8;383.6;0.1;247.3;50.02;21;1726.6
14-01-19;12:15;30.7;393.1;0.1;247.3;50.03;22;1726.6
14-01-19;12:18;31.0;391.2;0.1;246.3;50.04;24;1726.6
14-01-19;12:21;30.9;390.8;0.1;246.3;50.04;27;1726.6
14-01-19;12:24;30.9;391.1;0.2;246.3;50.04;34;1726.6
14-01-19;12:27;31.0;387.1;0.1;246.3;50.02;30;1726.6
14-01-19;12:30;31.0;388.6;0.1;246.3;50.00;37;1726.6
14-01-19;12:33;30.9;396.0;0.2;246.3;50.03;35;1726.6
14-01-19;12:36;30.9;400.7;0.1;244.3;50.03;31;1726.6
14-01-19;12:39;31.0;394.3;0.1;247.3;50.07;27;1726.6
14-01-19;12:42;30.9;385.6;0.1;246.3;50.04;23;1726.6
14-01-19;12:45;30.9;388.3;0.1;246.3;50.06;28;1726.6
14-01-19;12:48;31.0;386.5;0.0;245.3;50.06;20;1726.6
14-01-19;12:51;31.0;384.6;0.1;247.3;50.05;20;1726.6
14-01-19;12:54;30.9;382.4;0.1;247.3;50.06;19;1726.6
14-01-19;12:57;31.0;375.1;0.1;246.3;49.98;22;1726.6
14-01-19;13:00;30.9;373.8;0.1;246.3;50.01;20;1726.6
14-01-19;13:03;30.9;317.4;0.1;245.3;50.01;19;1726.6
14-01-19;13:06;31.0;324.6;0.1;246.3;50.01;20;1726.6
14-01-19;13:09;31.1;324.0;0.1;246.3;50.02;22;1726.6
14-01-19;13:12;31.0;336.0;0.1;246.3;50.04;21;1726.6
14-01-19;13:15;31.0;320.9;0.1;246.3;50.06;20;1726.6
14-01-19;13:18;31.0;320.2;0.1;244.3;50.05;18;1726.6
14-01-19;13:21;31.1;318.6;0.1;245.3;50.03;16;1726.6
14-01-19;13:24;31.1;328.5;0.1;246.3;50.06;16;1726.6
14-01-19;13:27;31.1;313.1;0.1;245.3;50.03;13;1726.6
14-01-19;13:30;31.0;319.0;0.0;246.3;50.01;12;1726.6
14-01-19;13:33;31.1;311.7;0.0;245.3;50.02;11;1726.6
14-01-19;13:36;31.1;308.3;0.1;245.3;50.06;12;1726.6
14-01-19;13:39;31.1;312.3;0.0;245.3;50.06;12;1726.6
14-01-19;13:42;31.0;319.6;0.0;245.3;50.06;12;1726.6
14-01-19;13:45;31.0;318.3;0.0;38.6;50.05;12;1726.6
14-01-19;13:48;31.2;309.9;0.0;246.3;50.07;10;1726.6
14-01-19;13:51;31.1;333.8;0.0;246.3;50.06;9;1726.7
14-01-19;13:54;31.1;339.9;0.0;247.3;50.03;12;1726.7
14-01-19;13:57;31.1;345.9;0.0;246.3;50.04;10;1726.7
14-01-19;14:00;31.1;336.4;0.0;246.3;50.01;9;1726.7
14-01-19;14:03;31.1;336.6;0.0;246.3;50.03;11;1726.7
14-01-19;14:06;31.1;339.1;0.0;246.3;50.03;8;1726.7
14-01-19;14:09;31.1;335.4;0.0;246.3;50.02;8;1726.7
14-01-19;14:12;31.2;337.5;0.0;246.3;50.02;9;1726.7
14-01-19;14:15;31.2;339.2;0.0;245.3;50.03;9;1726.7
14-01-19;14:18;31.0;338.8;0.0;244.3;50.03;8;1726.7
14-01-19;14:21;31.1;335.8;0.0;246.3;50.04;7;1726.7
14-01-19;14:24;31.0;321.8;0.0;246.3;50.06;8;1726.7
14-01-19;14:27;31.0;326.9;0.0;245.3;50.08;5;1726.7
14-01-19;14:30;31.1;295.1;0.0;246.3;50.02;5;1726.7
14-01-19;14:33;31.0;289.4;0.0;246.3;50.03;2;1726.7
14-01-19;14:36;31.0;279.6;0.0;246.3;50.06;2;1726.7
14-01-19;14:39;31.0;286.8;0.0;244.3;50.04;2;1726.7
14-01-19;14:42;30.9;209.0;0.0;246.3;50.02;0;1726.7
14-01-19;14:45;31.0;213.1;0.0;246.3;50.00;0;1726.7
14-01-19;14:48;30.9;221.9;0.0;243.4;50.02;0;1726.7
14-01-19;14:51;31.0;238.1;0.0;247.3;50.02;0;1726.7
14-01-19;14:54;30.9;169.7;0.0;246.3;50.04;0;1726.7
14-01-19;14:57;30.8;103.2;0.0;247.3;50.06;0;1726.7
14-01-19;15:00;30.8;164.9;0.0;247.3;50.01;0;1726.7
14-01-19;15:03;30.7;220.3;0.0;247.3;50.08;0;1726.7
14-01-19;15:06;30.8;153.3;0.0;246.3;50.02;0;1726.7
14-01-20;09:12;25.7;326.5;0.0;244.3;50.04;5;1726.7
14-01-20;09:15;25.0;300.2;0.0;245.3;50.05;7;1726.7
14-01-20;09:18;25.7;302.4;0.0;244.3;50.02;8;1726.7
14-01-20;09:21;26.1;303.0;0.0;241.4;50.01;9;1726.7
14-01-20;09:24;26.4;313.4;0.0;244.3;50.02;12;1726.7
14-01-20;09:27;26.8;304.5;0.0;244.3;50.05;10;1726.7
14-01-20;09:30;27.5;303.2;0.0;244.3;50.04;10;1726.7
14-01-20;09:33;26.8;306.7;0.1;244.3;50.04;12;1726.7
14-01-20;09:36;27.5;302.7;0.0;244.3;50.07;11;1726.7
14-01-20;09:39;27.9;309.5;0.0;243.4;50.05;12;1726.7
14-01-20;09:42;28.3;300.8;0.0;242.4;50.04;13;1726.7
14-01-20;09:45;28.3;327.3;0.1;245.3;50.06;16;1726.7
14-01-20;09:48;28.3;318.3;0.0;244.3;50.10;14;1726.7
14-01-20;09:51;28.6;307.6;0.0;244.3;50.09;14;1726.7
14-01-20;09:54;28.6;305.4;0.0;244.3;50.05;11;1726.7
14-01-20;09:57;28.6;317.8;0.0;245.3;50.03;10;1726.7
14-01-20;10:00;29.0;307.6;0.1;245.3;50.02;11;1726.7
14-01-20;10:03;29.0;318.3;0.0;245.3;50.03;9;1726.7
14-01-20;10:06;29.4;321.6;0.0;245.3;50.04;10;1726.7
14-01-20;10:09;29.4;332.8;0.0;244.3;50.02;11;1726.7
14-01-20;10:12;29.7;347.0;0.1;245.3;50.05;14;1726.7
14-01-20;10:15;29.7;345.1;0.0;245.3;50.03;11;1726.7
14-01-20;10:18;30.1;343.6;0.1;244.3;50.05;13;1726.7
14-01-20;10:21;30.1;340.2;0.1;245.3;50.03;15;1726.7
14-01-20;10:24;30.1;355.2;0.1;244.3;50.06;18;1726.7
14-01-20;10:27;29.7;354.6;0.1;244.3;50.04;17;1726.7
14-01-20;10:30;30.2;350.6;0.1;244.3;50.03;18;1726.7
14-01-20;10:33;30.1;329.7;0.1;244.3;50.06;19;1726.7
14-01-20;10:36;30.1;335.7;0.1;244.3;50.06;24;1726.7
14-01-20;10:39;30.2;326.3;0.1;244.3;50.06;24;1726.7
14-01-20;10:42;30.1;338.3;0.1;245.3;50.06;25;1726.7
14-01-20;10:45;30.3;364.7;0.1;244.3;50.07;25;1726.7
14-01-20;10:48;30.4;395.5;0.1;244.3;50.06;18;1726.7
14-01-20;10:51;30.5;384.9;0.1;244.3;50.08;20;1726.7
14-01-20;10:54;30.4;392.4;0.1;244.3;50.07;22;1726.7
14-01-20;10:57;30.3;387.0;0.1;244.3;50.05;19;1726.7
14-01-20;11:00;30.3;388.4;0.1;38..4;50.03;27;1726.7
14-01-20;11:03;30.5;384.2;0.1;244.3;50.05;22;1726.7
14-01-20;11:06;30.5;391.4;0.1;244.3;50.06;22;1726.7
14-01-20;11:09;30.5;383.3;0.1;244.3;50.05;22;1726.7
14-01-20;11:12;30.4;383.6;0.1;244.3;50.07;21;1726.7
14-01-20;11:15;30.5;382.4;0.1;243.4;50.05;25;1726.7
14-01-20;11:18;30.4;376.9;0.1;245.3;50.09;22;1726.7
14-01-20;11:21;30.5;387.3;0.1;244.3;50.08;20;1726.7
14-01-20;11:24;30.5;383.4;0.1;244.3;50.07;23;1726.7
14-01-20;11:27;30.5;391.5;0.1;244.3;50.08;18;1726.7
14-01-20;11:30;30.5;381.0;0.1;243.4;50.06;25;1726.7
14-01-20;11:33;30.4;389.9;0.1;243.4;50.07;22;1726.7
14-01-20;11:36;30.7;386.5;0.1;244.3;50.04;30;1726.7
14-01-20;11:39;50.0;383.3;0.1;244.3;50.05;17;1726.7
14-01-20;11:42;30.4;303.5;0.1;243.4;50.05;17;1726.7
14-01-20;11:45;30.5;316.8;0.1;243.4;50.04;16;1726.7
14-01-20;11:48;30.7;346.1;0.1;241.4;50.06;18;1726.7
14-01-20;11:51;30.7;344.5;0.1;242.4;50.05;16;1726.7
14-01-20;11:54;30.8;349.2;0.1;242.4;50.05;17;1726.7
14-01-20;11:57;30.8;357.4;0.1;243.4;50.00;18;1726.7
14-01-20;12:00;30.8;355.3;0.1;244.3;50.01;14;1726.7
14-01-20;12:03;30.7;341.8;0.1;244.3;50.03;13;1726.7
14-01-20;12:06;30.7;342.9;0.0;244.3;50.04;7;1726.7
14-01-20;12:09;30.7;334.4;0.0;244.3;50.05;6;1726.7
14-01-20;12:12;30.7;337.5;0.0;244.3;50.06;6;1726.7
14-01-20;12:15;30.7;301.6;0.0;244.3;50.05;6;1726.7
14-01-20;12:18;30.7;303.2;0.0;244.3;50.08;7;1726.7
14-01-20;12:21;30.7;307.9;0.0;244.3;50.06;13;1726.7
14-01-20;12:24;30.8;321.9;0.0;243.4;50.06;13;1726.7
14-01-20;12:27;30.8;318.1;0.1;244.3;50.05;16;1726.7
14-01-20;12:30;30.9;324.3;0.1;244.3;50.02;15;1726.7
14-01-20;12:33;30.9;327.8;0.1;244.3;50.06;15;1726.7
14-01-20;12:36;30.8;321.9;0.1;243.4;50.06;14;1726.7
14-01-20;12:39;30.8;317.5;0.1;244.3;50.06;17;1726.7
14-01-20;12:42;30.9;324.3;0.1;244.3;50.06;20;1726.7
14-01-20;12:45;30.8;352.5;0.1;241.4;50.01;24;1726.7
14-01-20;12:48;30.9;355.8;0.1;244.3;50.06;20;1726.7
14-01-20;12:51;30.9;346.2;0.1;244.3;50.09;17;1726.7
14-01-20;12:54;31.0;343.0;0.0;243.4;50.06;15;1726.7
14-01-20;12:57;30.9;362.9;0.1;243.4;50.05;21;1726.7
14-01-20;13:00;30.9;352.4;0.1;244.3;50.05;25;1726.7
14-01-20;13:03;31.0;346.1;0.1;244.3;50.06;19;1726.7
14-01-20;13:06;30.9;346.1;0.1;243.4;50.05;18;1726.7
14-01-20;13:09;31.1;344.6;0.1;243.4;50.03;14;1726.7
14-01-20;13:12;31.1;338.9;0.0;243.4;50.01;12;1726.7
14-01-20;13:15;31.0;335.5;0.0;243.4;50.04;11;1726.7
14-01-20;13:18;31.0;343.5;0.0;243.4;50.07;11;1726.7
14-01-20;13:21;30.9;331.0;0.1;242.4;50.06;11;1726.7
14-01-20;13:24;30.9;319.0;0.0;243.4;50.04;6;1726.7
14-01-20;13:27;30.9;299.8;0.0;243.4;50.05;11;1726.7
14-01-20;13:30;30.9;306.8;0.1;243.4;50.05;10;1726.7
14-01-20;13:33;31.0;313.3;0.0;243.4;50.08;9;1726.7
14-01-20;13:36;31.0;318.1;0.0;244.3;50.12;8;1726.7
14-01-20;13:39;31.0;300.1;0.0;243.4;50.09;8;1726.7
14-01-20;13:42;30.9;301.3;0.0;243.4;50.05;7;1726.7
14-01-20;13:45;30.9;296.4;0.0;244.3;50.06;7;1726.7
14-01-20;13:48;30.9;297.0;0.0;244.3;50.06;9;1726.7
14-01-20;13:51;31.0;303.8;0.0;244.3;50.07;9;1726.7
14-01-20;13:54;50.0;294.1;0.0;244.3;50.06;7;1726.7
14-01-20;13:57;30.9;297.3;0.0;244.3;50.04;7;1726.7
14-01-20;14:00;31.0;306.8;0.0;245.3;50.01;8;1726.7
14-01-20;14:03;30.9;311.2;0.0;243.4;50.02;10;1726.7
14-01-20;14:06;31.0;296.6;0.0;242.4;50.03;7;1726.7
14-01-20;14:09;31.0;299.4;0.0;244.3;10.03;4;1726.7
14-01-20;14:12;30.8;287.1;0.0;245.3;50.03;4;1726.7
14-01-20;14:15;30.9;300.4;0.0;244.3;50.05;2;1726.7
14-01-20;14:18;30.8;299.1;0.0;245.3;50.04;4;1726.7
14-01-20;14:21;30.9;301.7;0.0;244.3;50.05;1;1726.7
14-01-20;14:24;30.9;332.2;0.0;245.3;50.07;0;1726.7
14-01-20;14:27;30.8;291.6;0.0;245.3;50.03;0;1726.7
14-01-20;14:30;30.8;195.7;0.0;245.3;50.04;0;1726.7
14-01-20;14:33;30.8;196.4;0.0;245.3;50.04;0;1726.7
14-01-20;14:36;30.7;205.2;0.0;245.3;50.05;0;1726.7
14-01-20;14:39;30.7;143.5;0.0;245.3;50.05;0;1726.7
14-01-20;14:42;30.7;124.8;0.0;244.3;50.02;0;1726.7
14-01-20;14:45;30.5;190.7;0.0;244.3;50.05;0;1726.7
14-01-20;14:48;30.5;258.5;0.0;244.3;50.07;0;1726.7
14-01-20;14:51;30.5;327.0;0.0;245.3;50.07;0;1726.7
14-01-20;14:54;30.5;328.4;0.0;245.3;50.05;0;1726.7
14-01-20;14:57;30.5;319.9;0.0;245.3;50.04;0;1726.7
14-01-20;15:00;30.4;335.8;0.0;245.3;50.05;0;1726.7
14-01-20;15:03;30.4;316.6;0.0;245.3;50.03;0;1726.7
14-01-20;15:06;30.4;308.3;0.0;245.3;50.04;0;1726.7
14-01-20;15:09;30.4;288.2;0.0;244.3;50.04;0;1726.7
14-01-20;15:12;30.4;275.2;0.0;243.4;50.03;0;1726.7
14-01-20;15:15;30.3;271.7;0.0;244.3;50.03;0;1726.7
14-01-20;15:18;30.3;240.3;0.0;242.4;50.05;0;1726.7
14-01-20;15:21;30.3;228.0;0.0;244.3;50.06;0;1726.7
14-01-21;08:21;25.3;342.9;0.0;244.3;50.03;4;1726.7
14-01-21;08:24;24.2;326.2;0.0;244.3;50.04;6;1726.7
14-01-21;08:27;25.0;324.4;0.0;245.3;50.02;7;1726.7
14-01-21;08:30;25.3;344.9;0.0;245.3;50.05;9;1726.7
14-01-21;08:33;25.0;338.3;0.0;245.3;50.03;9;1726.7
14-01-21;08:36;25.7;336.0;0.1;244.3;50.05;11;1726.7
14-01-21;08:39;25.7;327.2;0.0;244.3;50.05;12;1726.7
14-01-21;08:42;26.4;337.5;0.0;244.3;50.04;10;1726.7
14-01-21;08:45;26.1;338.9;0.1;245.3;50.05;15;1726.7
14-01-21;08:48;26.1;338.9;0.1;244.3;50.06;16;1726.7
14-01-21;08:51;26.8;327.6;0.1;244.3;50.02;16;1726.7
14-01-21;08:54;26.8;335.8;0.1;244.3;50.05;18;1726.7
14-01-21;08:57;27.5;319.9;0.1;246.3;50.04;19;1726.7
14-01-21;09:00;27.5;334.7;0.1;245.3;50.02;24;1726.7
14-01-21;09:03;28.3;362.5;0.1;243.4;50.05;28;1726.7
14-01-21;09:06;27.5;366.7;0.1;244.3;50.06;31;1726.7
14-01-21;09:09;28.6;399.6;0.1;243.4;50.04;25;1726.7
14-01-21;09:12;27.9;395.8;0.1;244.3;50.03;29;1726.7
14-01-21;09:15;28.6;396.5;0.1;243.4;50.03;38;1726.7
14-01-21;09:18;29.0;399.0;0.2;244.3;50.05;36;1726.7
14-01-21;09:21;29.0;400.9;0.2;244.3;50.04;43;1726.7
14-01-21;09:24;29.0;401.3;0.2;244.3;50.04;39;1726.7
14-01-21;09:27;29.4;396.8;0.2;244.3;50.05;46;1726.7
14-01-21;09:30;29.0;402.2;0.2;245.3;50.09;33;1726.8
14-01-21;09:33;29.0;404.2;0.1;244.3;50.09;29;1726.8
14-01-21;09:36;29.4;394.9;0.2;245.3;50.05;36;1726.8
14-01-21;09:39;29.7;399.0;0.2;244.3;50.04;39;1726.8
14-01-21;09:42;29.4;400.7;0.1;245.3;50.03;39;1726.8
14-01-21;09:45;29.7;383.7;0.3;244.3;50.04;53;1726.8
14-01-21;09:48;29.7;400.6;0.2;244.3;50.04;48;1726.8
14-01-21;09:51;30.1;389.0;0.4;245.3;50.04;60;1726.8
14-01-21;09:54;30.1;388.7;0.3;246.3;50.03;62;1726.8
14-01-21;09:57;30.2;393.4;0.3;244.3;50.01;59;1726.8
14-01-21;10:00;30.2;384.9;0.3;245.3;50.00;60;1726.8
14-01-21;10:03;30.2;370.0;0.4;245.3;50.02;68;1726.8
14-01-21;10:06;30.3;363.5;0.4;245.3;50.03;73;1726.8
14-01-21;10:09;30.4;388.1;0.4;245.3;50.05;67;1726.8
14-01-21;10:12;30.4;393.8;0.2;244.3;50.03;54;1726.8
14-01-21;10:15;30.5;388.6;0.3;245.3;50.02;52;1726.8
14-01-21;10:18;30.4;391.6;0.2;245.3;50.03;50;1726.8
14-01-21;10:21;30.4;399.6;0.2;243.4;50.04;45;1726.8
14-01-21;10:24;30.5;404.8;0.1;244.3;50.08;33;1726.8
14-01-21;10:27;30.7;395.8;0.2;244.3;50.04;50;1726.8
14-01-21;10:30;30.4;405.0;0.1;243.4;50.04;44;1726.8
14-01-21;10:33;30.5;384.9;0.3;245.3;50.05;61;1726.8
14-01-21;10:36;30.5;391.2;0.3;244.3;50.07;55;1726.8
14-01-21;10:39;30.5;398.7;0.2;243.4;50.06;39;1726.8
14-01-21;10:42;30.5;390.5;0.2;245.3;50.05;49;1726.8
14-01-21;10:45;30.7;387.4;0.2;244.3;50.05;41;1726.8
14-01-21;10:48;30.7;385.8;0.3;244.3;50.02;51;1726.8
14-01-21;10:51;30.7;383.7;0.2;244.3;50.05;45;1726.8
14-01-21;10:54;30.8;399.4;0.2;244.3;50.05;37;1726.8
14-01-21;10:57;30.9;398.1;0.2;242.4;50.05;49;1726.8
14-01-21;11:00;30.7;395.9;0.1;243.4;50.05;32;1726.8
14-01-21;11:03;30.7;392.1;0.1;242.4;50.03;37;1726.8
14-01-21;11:06;30.7;407.0;0.1;244.3;50.07;31;1726.8
14-01-21;11:09;30.7;395.2;0.1;243.4;50.09;35;1726.8
14-01-21;11:12;30.8;403.2;0.1;244.3;50.04;27;1726.8
14-01-21;11:15;30.8;400.3;0.1;243.4;50.04;24;1726.8
14-01-21;11:18;30.8;390.6;0.2;244.3;50.05;39;1726.8
14-01-21;11:21;30.8;401.3;0.1;244.3;50.04;26;1726.8
14-01-21;11:24;30.8;400.1;0.1;244.3;50.05;37;1726.8
14-01-21;11:27;30.9;392.7;0.1;244.3;50.04;36;1726.8
14-01-21;11:30;30.9;396.3;0.2;242.4;50.03;39;1726.8
14-01-21;11:33;30.8;405.6;0.1;244.3;50.04;26;1726.8
14-01-21;11:36;30.8;394.1;0.1;244.3;50.05;28;1726.8
14-01-21;11:39;30.8;399.1;0.2;244.3;50.05;29;1726.8
14-01-21;11:42;30.9;394.3;0.1;244.3;50.04;34;1726.9
14-01-21;11:45;30.9;392.2;0.1;244.3;50.03;31;1726.9
14-01-21;11:48;30.7;388.6;0.1;243.4;50.03;21;1726.9
14-01-21;11:51;30.8;383.9;0.1;243.4;50.05;23;1726.9
14-01-21;11:54;30.8;383.9;0.1;243.4;50.07;20;1726.9
14-01-21;11:57;30.8;320.0;0.1;243.4;50.03;18;1726.9
14-01-21;12:00;30.8;336.3;0.1;243.4;50.02;14;1726.9
14-01-21;12:03;30.9;342.4;0.1;243.4;50.01;13;1726.9
14-01-21;12:06;30.9;326.0;0.1;243.4;50.05;15;1726.9
14-01-21;12:09;30.9;338.8;0.0;241.4;50.05;13;1726.9
14-01-21;12:12;31.0;324.1;0.1;244.3;50.05;15;1726.9
14-01-21;12:15;30.9;344.3;0.0;244.3;50.05;14;1726.9
14-01-21;12:18;30.8;350.9;0.1;243.4;50.05;20;1726.9
14-01-21;12:21;30.9;346.2;0.1;245.3;50.05;16;1726.9
14-01-21;12:24;30.8;359.1;0.1;244.3;50.05;15;1726.9
14-01-21;12:27;30.9;362.5;0.1;244.3;50.05;19;1726.9
14-01-21;12:30;30.9;360.4;0.1;243.4;49.96;23;1726.9
14-01-21;12:33;30.9;369.4;0.1;243.4;50.04;23;1726.9
14-01-21;12:36;30.8;376.1;0.1;243.4;50.03;27;1726.9
14-01-21;12:39;30.8;393.4;0.1;244.3;50.04;22;1726.9
14-01-21;12:42;31.0;386.4;0.1;244.3;50.05;20;1726.9
14-01-21;12:45;31.0;384.2;0.1;244.3;50.06;20;1726.9
14-01-21;12:48;30.8;386.2;0.1;244.3;50.07;22;1726.9
14-01-21;12:51;31.0;391.4;0.1;244.3;50.06;28;1726.9
14-01-21;12:54;31.0;397.8;0.1;244.3;50.05;19;1726.9
14-01-21;12:57;30.9;384.2;0.1;244.3;49.98;21;1726.9
14-01-21;13:00;30.9;389.3;0.1;243.4;50.00;22;1726.9
14-01-21;13:03;31.1;390.5;0.1;245.3;50.04;25;1726.9
14-01-21;13:06;31.1;385.1;0.1;243.4;50.10;28;1726.9
14-01-21;13:09;30.8;378.0;0.1;243.4;50.06;21;1726.9
14-01-21;13:12;30.9;376.0;0.0;242.4;50.07;18;1726.9
14-01-21;13:15;30.9;372.2;0.1;243.4;50.07;30;1726.9
14-01-21;13:18;30.9;370.8;0.1;243.4;50.06;20;1726.9
14-01-21;13:21;30.9;368.9;0.1;242.4;50.06;24;1726.9
14-01-21;13:24;30.8;376.0;0.1;242.4;50.05;15;1726.9
14-01-21;13:27;30.9;370.6;0.1;244.3;50.04;18;1726.9
14-01-21;13:30;30.9;358.3;0.1;243.4;50.04;16;1726.9
14-01-21;13:33;31.0;347.9;0.1;244.3;50.05;18;1726.9
14-01-21;13:36;30.9;352.0;0.1;244.3;50.05;13;1726.9
14-01-21;13:39;31.0;335.7;0.0;243.4;50.07;12;1726.9
14-01-21;13:42;30.9;339.8;0.0;244.3;50.0;10;1726.9
14-01-21;13:45;30.9;311.5;0.0;244.3;50.07;10;1726.9
14-01-21;13:48;30.9;296.3;0.0;244.3;50.07;6;1726.9
14-01-21;13:51;30.9;305.2;0.0;244.3;50.08;5;1726.9
14-01-21;13:54;30.9;301.6;0.0;244.3;50.07;6;1726.9
14-01-21;13:57;30.9;308.0;0.0;245.3;50.04;11;1726.9
14-01-21;14:00;30.9;326.9;0.1;244.3;50.03;15;1726.9
14-01-21;14:03;31.1;330.0;0.1;244.3;50.04;10;1726.9
14-01-21;14:06;31.0;325.7;0.0;244.3;50.05;7;1726.9
14-01-21;14:09;31.0;305.5;0.0;244.3;50.06;6;1726.9
14-01-21;14:12;31.0;302.3;0.0;245.3;50.08;8;1726.9
14-01-21;14:15;30.9;303.9;0.0;244.3;50.02;8;1726.9
14-01-21;14:18;31.0;313.1;0.0;244.3;50.05;8;1726.9
14-01-21;14:21;31.0;297.2;0.0;245.3;50.03;5;1726.9
14-01-21;14:24;31.1;293.1;0.0;245.3;50.01;5;1726.9
14-01-21;14:27;30.9;276.2;0.0;243.4;50.00;4;1726.9
14-01-21;14:30;30.9;293.9;0.0;244.3;50.00;5;1726.9
14-01-21;14:33;30.9;302.6;0.0;244.3;50.06;3;1726.9
14-01-21;14:36;30.9;295.1;0.0;244.3;50.06;1;1726.9
14-01-21;14:39;30.9;319.1;0.0;245.3;50.05;0;1726.9
14-01-21;14:42;30.8;304.2;0.0;245.3;50.06;0;1726.9
14-01-21;14:45;30.8;215.1;0.0;244.3;50.05;1;1726.9
14-01-21;14:48;30.8;228.3;0.0;244.3;50.05;0;1726.9
14-01-21;14:51;30.8;226.0;0.0;243.4;50.06;0;1726.9
14-01-21;14:54;30.7;245.9;0.0;244.3;50.05;0;1726.9
14-01-21;14:57;30.7;292.9;0.0;244.3;50.02;0;1726.9
14-01-21;15:00;30.7;338.8;0.0;245.3;50.04;0;1726.9
14-01-21;15:03;30.7;338.8;0.0;246.3;50.05;0;1726.9
14-01-21;15:06;30.5;338.8;0.0;245.3;50.04;0;1726.9
14-01-21;15:09;30.5;337.6;0.0;244.3;49.99;0;1726.9
14-01-21;15:12;30.5;336.1;0.0;244.3;50.02;0;1726.9
14-01-21;15:15;30.5;330.7;0.0;243.4;50.05;0;1726.9
14-01-21;15:18;30.4;314.0;0.0;244.3;50.04;0;1726.9
14-01-21;15:21;30.4;309.0;0.0;244.3;50.04;0;1726.9
14-01-21;15:24;30.4;295.8;0.0;243.4;50.03;0;1726.9
14-01-21;15:27;30.4;237.3;0.0;244.3;50.03;0;1726.9
14-01-21;15:30;30.4;172.2;0.0;243.4;50.02;0;1726.9
14-01-21;15:33;30.4;104.2;0.0;243.4;50.05;0;1726.9
14-01-22;08:36;24.6;337.9;0.0;242.4;50.09;11;1726.9
14-01-22;08:39;24.2;349.6;0.1;243.4;50.04;13;1726.9
14-01-22;08:42;25.7;344.5;0.1;243.4;50.01;19;1726.9
14-01-22;08:45;25.3;348.7;0.1;241.4;50.01;23;1726.9
14-01-22;08:48;25.7;398.4;0.1;242.4;50.02;23;1726.9
14-01-22;08:51;25.3;411.3;0.1;243.4;50.04;21;1726.9
14-01-22;08:54;26.4;405.3;0.2;242.4;50.05;34;1726.9
14-01-22;08:57;26.8;408.5;0.1;243.4;49.99;28;1726.9
14-01-22;09:00;27.2;407.0;0.1;243.4;49.99;26;1726.9
14-01-22;09:03;26.8;404.5;0.1;242.4;50.04;28;1726.9
14-01-22;09:06;27.2;404.7;0.1;241.4;50.05;28;1726.9
14-01-22;09:09;26.8;407.0;0.1;242.4;50.02;28;1726.9
14-01-22;09:12;27.2;405.0;0.1;243.4;50.02;25;1726.9
14-01-22;09:15;27.2;404.8;0.1;244.3;50.02;35;1726.9
14-01-22;09:18;27.5;406.0;0.1;243.4;50.02;29;1726.9
14-01-22;09:21;27.9;406.9;0.1;244.3;49.98;33;1726.9
14-01-22;09:24;28.3;413.6;0.1;243.4;50.02;27;1726.9
14-01-22;09:27;27.9;411.4;0.1;244.3;50.03;29;1726.9
14-01-22;09:30;28.3;412.0;0.1;244.3;50.01;23;1726.9
14-01-22;09:33;29.0;405.3;0.1;245.3;50.04;30;1726.9
14-01-22;09:36;29.0;406.4;0.1;244.3;50.07;25;1726.9
14-01-22;09:39;29.0;410.1;0.1;243.4;50.04;24;1726.9
14-01-22;09:42;28.3;397.7;0.2;245.3;50.05;38;1726.9
14-01-22;09:45;29.4;411.6;0.2;244.3;50.03;33;1726.9
14-01-22;09:48;29.7;411.4;0.1;244.3;50.03;29;1726.9
14-01-22;09:51;29.0;408.5;0.1;244.3;50.03;31;1726.9
14-01-22;09:54;29.7;395.5;0.1;244.3;50.03;35;1726.9
14-01-22;09:57;30.1;404.5;0.1;244.3;50.03;29;1726.9
14-01-22;10:00;30.2;410.1;0.1;245.3;50.01;34;1726.9
14-01-22;10:03;29.7;408.8;0.1;244.3;50.02;27;1726.9
14-01-22;10:06;30.2;410.1;0.1;245.3;50.03;30;1726.9
14-01-22;10:09;30.2;406.7;0.1;243.4;50.02;30;1726.9
14-01-22;10:12;30.2;410.4;0.2;244.3;50.02;36;1726.9
14-01-22;10:15;30.3;403.2;0.2;243.4;50.03;44;1726.9
14-01-22;10:18;30.2;407.9;0.2;244.3;50.04;45;1726.9
14-01-22;10:21;30.3;413.8;0.2;245.3;50.05;45;1726.9
14-01-22;10:24;30.2;401.0;0.2;244.3;50.06;55;1726.9
14-01-22;10:27;30.4;412.5;0.2;244.3;50.03;47;1726.9
14-01-22;10:30;30.3;408.1;0.2;244.3;50.06;60;1727.0
14-01-22;10:33;30.4;410.7;0.2;243.4;50.04;51;1727.0
14-01-22;10:36;30.5;408.1;0.2;244.3;50.05;51;1727.0
14-01-22;10:39;30.4;407.8;0.2;244.3;50.05;52;1727.0
14-01-22;10:42;30.7;399.1;0.3;245.3;50.05;57;1727.0
14-01-22;10:45;30.4;395.0;0.4;246.3;50.06;75;1727.0
14-01-22;10:48;30.5;410.8;0.3;244.3;50.08;60;1727.0
14-01-22;10:51;30.7;411.4;0.2;243.4;50.06;57;1727.0
14-01-22;10:54;30.7;403.5;0.3;245.3;50.05;74;1727.0
14-01-22;10:57;30.7;403.4;0.4;245.3;50.06;66;1727.0
14-01-22;11:00;30.8;406.2;0.3;244.3;50.03;61;1727.0
14-01-22;11:03;30.8;409.1;0.2;244.3;50.05;57;1727.0
14-01-22;11:06;30.9;397.9;0.0;244.3;50.03;62;1727.0
14-01-22;11:09;30.7;398.1;0.3;245.3;50.03;62;1727.0
14-01-22;11:12;30.8;412.5;0.2;245.3;50.02;46;1727.0
14-01-22;11:15;31.0;406.9;0.2;243.4;50.02;49;1727.0
14-01-22;11:18;30.9;397.1;0.3;242.4;50.04;55;1727.0
14-01-22;11:21;30.8;401.8;0.3;244.3;50.08;55;1727.0
14-01-22;11:24;30.7;410.5;0.2;244.3;50.05;48;1727.0
14-01-22;11:27;31.0;408.1;0.2;245.3;50.01;50;1727.0
14-01-22;11:30;31.0;407.5;0.2;244.3;50.01;46;1727.0
14-01-22;11:33;31.0;411.0;0.3;243.4;49.98;52;1727.0
14-01-22;11:36;31.0;390.2;0.4;244.3;50.04;51;1727.0
14-01-22;11:39;31.0;391.6;0.3;244.3;50.02;58;1727.0
14-01-22;11:42;31.0;391.1;0.2;244.3;50.03;56;1727.0
14-01-22;11:45;31.0;411.3;0.2;243.4;50.04;54;1727.0
14-01-22;11:48;31.1;409.5;0.2;244.3;50.06;55;1727.0
14-01-22;11:51;31.2;407.2;0.2;243.4;50.07;51;1727.0
14-01-22;11:54;31.0;407.3;0.2;245.3;50.05;45;1727.0
14-01-22;11:57;31.0;404.1;0.2;244.3;50.07;40;1727.0
14-01-22;12:00;31.2;415.2;0.1;242.4;50.04;28;1727.0
14-01-22;12:03;31.1;408.5;0.2;243.4;50.01;38;1727.0
14-01-22;12:06;31.2;411.4;0.2;243.4;50.02;42;1727.0
14-01-22;12:09;31.1;405.9;0.2;244.3;50.02;55;1727.0
14-01-22;12:12;31.0;396.0;0.3;245.3;50.02;57;1727.0
14-01-22;12:15;31.0;406.7;0.2;243.4;49.97;55;1727.0
14-01-22;12:18;31.2;405.9;0.2;245.3;50.06;58;1727.0
14-01-22;12:21;31.2;408.6;0.2;243.4;50.03;61;1727.1
14-01-22;12:24;31.2;401.2;0.3;245.3;50.05;67;1727.1
14-01-22;12:27;31.1;397.8;0.3;245.3;50.04;57;1727.1
14-01-22;12:30;31.2;402.8;0.2;244.3;50.03;58;1727.1
14-01-22;12:33;31.4;405.6;0.3;243.4;50.04;60;1727.1
14-01-22;12:36;31.4;399.7;0.3;244.3;50.04;60;1727.1
14-01-22;12:39;31.2;407.6;0.2;243.4;50.04;50;1727.1
14-01-22;12:42;31.2;407.0;0.2;240.4;50.05;59;1727.1
14-01-22;12:45;31.4;396.5;0.3;244.3;50.06;61;1727.1
14-01-22;12:48;31.5;401.3;0.2;244.3;50.06;59;1727.1
14-01-22;12:51;31.2;400.7;0.3;244.3;50.04;62;1727.1
14-01-22;12:54;31.1;407.2;0.3;243.4;50.00;52;1727.1
14-01-22;12:57;31.5;405.6;0.2;244.3;50.02;53;1727.1
14-01-22;13:00;31.4;407.2;0.2;244.3;50.01;49;1727.1
14-01-22;13:03;31.5;401.5;0.2;244.3;50.01;54;1727.1
14-01-22;13:06;31.5;407.9;0.2;244.3;50.03;41;1727.1
14-01-22;13:09;31.5;402.8;0.2;244.3;50.01;51;1727.1
14-01-22;13:12;31.6;409.4;0.2;243.4;50.02;41;1727.1
14-01-22;13:15;31.4;395.6;0.2;244.3;50.04;54;1727.1
14-01-22;13:18;31.2;404.7;0.2;244.3;50.04;49;1727.1
14-01-22;13:21;31.5;393.6;0.2;245.3;50.05;38;1727.1
14-01-22;13:24;31.5;400.1;0.2;242.4;50.04;43;1727.1
14-01-22;13:27;31.4;400.7;0.2;245.3;50.04;46;1727.1
14-01-22;13:30;31.4;400.9;0.2;243.4;50.03;44;1727.1
14-01-22;13:33;31.4;402.3;0.2;244.3;50.06;50;1727.1
14-01-22;13:36;31.4;408.1;0.1;243.4;50.06;36;1727.1
14-01-22;13:39;31.4;399.9;0.2;243.4;50.05;42;1727.1
14-01-22;13:42;31.5;411.9;0.2;244.3;50.03;37;1727.1
14-01-22;13:45;31.5;409.4;0.1;243.4;50.03;38;1727.1
14-01-22;13:48;31.2;403.2;0.2;244.3;50.05;52;1727.1
14-01-22;13:51;31.4;403.5;0.2;244.3;50.07;34;1727.1
14-01-22;13:54;31.4;398.8;0.1;245.3;50.08;38;1727.1
14-01-22;13:57;31.4;404.4;0.2;243.4;50.05;32;1727.1
14-01-22;14:00;31.4;395.6;0.2;245.3;50.06;42;1727.1
14-01-22;14:03;31.4;403.4;0.1;244.3;50.03;26;1727.1
14-01-22;14:06;31.4;403.1;0.1;245.3;50.05;26;1727.1
14-01-22;14:09;31.2;390.6;0.1;244.3;50.03;21;1727.1
14-01-22;14:12;31.2;393.4;0.1;244.3;50.07;23;1727.1
14-01-22;14:15;31.5;381.8;0.1;244.3;50.03;16;1727.1
14-01-22;14:18;31.2;371.4;0.1;244.3;50.02;15;1727.1
14-01-22;14:21;31.4;395.3;0.1;244.3;50.04;23;1727.1
14-01-22;14:24;31.2;383.3;0.1;242.4;50.01;14;1727.1
14-01-22;14:27;31.2;387.8;0.1;243.4;50.02;22;1727.1
14-01-22;14:30;31.1;384.3;0.1;245.3;50.05;21;1727.1
14-01-22;14:33;31.4;378.9;0.1;245.3;50.04;20;1727.1
14-01-22;14:36;31.4;364.7;0.1;244.3;50.06;17;1727.1
14-01-22;14:39;31.1;311.4;0.0;244.3;50.07;12;1727.1
14-01-22;14:42;31.1;310.6;0.0;244.3;50.05;9;1727.1
14-01-22;14:45;31.1;306.5;0.1;244.3;50.06;12;1727.1
14-01-22;14:48;31.2;295.3;0.0;38.6;50.05;8;1727.1
14-01-22;14:51;31.2;310.8;0.0;245.3;50.05;12;1727.1
14-01-22;14:54;31.2;307.6;0.1;244.3;50.06;10;1727.1
14-01-22;14:57;31.2;329.1;0.0;245.3;50.04;8;1727.1
14-01-22;15:00;31.1;325.0;0.0;244.3;50.05;8;1727.1
14-01-22;15:03;31.0;322.8;0.0;244.3;50.04;5;1727.1
14-01-22;15:06;30.8;318.1;0.0;243.4;50.03;2;1727.1
14-01-22;15:09;30.5;272.4;0.0;244.3;50.05;1;1727.1
14-01-22;15:12;30.4;251.5;0.0;245.3;50.03;0;1727.1
14-01-22;15:15;30.3;177.8;0.0;245.3;50.04;0;1727.1
14-01-22;15:18;30.2;166.8;0.0;244.3;50.06;0;1727.1
14-01-22;15:21;30.2;100.7;0.0;245.3;50.03;0;1727.1
14-01-22;15:24;30.2;169.0;0.0;245.3;50.04;0;1727.1
14-01-22;15:27;30.2;207.4;0.0;245.3;50.06;0;1727.1
14-01-22;15:30;30.2;192.0;0.0;244.3;50.07;0;1727.1
14-01-22;15:33;30.2;124.6;0.0;245.3;50.03;0;1727.1
14-01-23;08:00;24.2;316.5;0.0;243.4;50.07;7;1727.1
14-01-23;08:03;24.6;305.1;0.1;242.4;50.00;11;1727.1
14-01-23;08:06;24.6;315.2;0.0;244.3;50.03;14;1727.1
14-01-23;08:09;25.3;322.2;0.1;243.4;50.05;15;1727.1
14-01-23;08:12;25.3;319.1;0.1;242.4;50.05;14;1727.2
14-01-23;08:15;26.1;319.9;0.1;242.4;50.02;13;1727.2
14-01-23;08:18;26.1;336.1;0.0;243.4;50.04;13;1727.2
14-01-23;08:21;26.4;323.1;0.0;243.4;50.05;12;1727.2
14-01-23;08:24;26.4;310.4;0.1;242.4;50.04;13;1727.2
14-01-23;08:27;26.8;316.2;0.1;242.4;50.01;13;1727.2
14-01-23;08:30;26.8;310.1;0.0;243.4;50.03;13;1727.2
14-01-23;08:33;27.2;309.6;0.0;243.4;50.04;11;1727.2
14-01-23;08:36;27.5;316.5;0.0;243.4;50.04;12;1727.2
14-01-23;08:39;27.5;331.6;0.0;243.4;50.03;13;1727.2
14-01-23;08:42;27.9;303.3;0.1;244.3;50.03;12;1727.2
14-01-23;08:45;27.9;327.0;0.0;244.3;50.05;14;1727.2
14-01-23;08:48;28.3;316.5;0.0;244.3;50.02;15;1727.2
14-01-23;08:51;28.3;336.6;0.1;244.3;50.04;18;1727.2
14-01-23;08:54;28.6;342.1;0.1;243.4;50.03;22;1727.2
14-01-23;08:57;28.6;341.6;0.1;243.4;50.03;30;1727.2
14-01-23;09:00;29.0;357.4;0.2;245.3;50.03;35;1727.2
14-01-23;09:03;29.7;404.2;0.1;245.3;50.05;31;1727.2
14-01-23;09:06;29.4;397.9;0.2;244.3;50.06;43;1727.2
14-01-23;09:09;50.0;402.8;0.2;242.4;50.07;40;1727.2
14-01-23;09:12;29.4;405.4;0.2;243.4;50.02;46;1727.2
14-01-23;09:15;29.4;406.0;0.2;245.3;50.01;46;1727.2
14-01-23;09:18;30.1;403.5;0.2;243.4;50.04;57;1727.2
14-01-23;09:21;30.1;404.2;0.2;242.4;50.02;54;1727.2
14-01-23;09:24;30.1;374.4;0.4;242.4;50.0;69;1727.2
14-01-23;09:27;30.2;382.6;0.4;244.3;50.06;81;1727.2
14-01-23;09:30;30.3;385.2;0.5;244.3;50.02;96;1727.2
14-01-23;09:33;30.5;380.1;0.5;244.3;50.03;100;1727.2
14-01-23;09:36;30.4;380.4;0.7;242.4;49.98;123;1727.2
14-01-23;09:39;30.8;396.3;0.7;243.4;50.03;148;1727.2
14-01-23;09:42;30.9;407.8;0.8;244.3;50.02;185;1727.2
14-01-23;09:45;31.0;391.4;0.8;245.3;50.04;188;1727.2
14-01-23;09:48;30.9;398.1;0.8;244.3;50.04;187;1727.2
14-01-23;09:51;30.9;397.2;0.8;244.3;50.06;197;1727.2
14-01-23;09:54;31.1;391.6;0.8;243.4;50.04;193;1727.3
14-01-23;09:57;31.2;398.1;0.7;244.3;50.04;155;1727.3
14-01-23;10:00;31.1;385.6;0.6;243.4;50.01;149;1727.3
14-01-23;10:03;31.1;387.4;0.7;244.3;50.02;147;1727.3
14-01-23;10:06;31.2;393.3;0.7;244.3;50.03;143;1727.3
14-01-23;10:09;31.2;388.3;0.0;244.3;50.03;129;1727.3
14-01-23;10:12;31.2;379.1;0.6;243.4;50.03;119;1727.3
14-01-23;10:15;31.4;382.6;0.5;244.3;50.06;126;1727.3
14-01-23;10:18;31.4;380.1;0.5;243.4;50.05;95;1727.3
14-01-23;10:21;31.2;376.1;0.5;244.3;50.07;80;1727.3
14-01-23;10:24;31.2;375.4;0.3;243.4;50.03;58;1727.3
14-01-23;10:27;31.1;401.6;0.2;243.4;50.02;37;1727.3
14-01-23;10:30;31.0;370.4;0.2;243.4;50.03;44;1727.3
14-01-23;10:33;31.0;395.2;0.2;242.4;50.04;38;1727.3
14-01-23;10:36;31.0;393.7;0.2;243.4;50.04;45;1727.3
14-01-23;10:39;31.1;382.6;0.4;244.3;50.01;67;1727.3
14-01-23;10:42;31.1;372.5;0.5;245.3;49.97;81;1727.3
14-01-23;10:45;31.2;378.8;0.7;245.3;49.98;116;1727.3
14-01-23;10:48;31.5;394.0;0.6;245.3;50.06;136;1727.3
14-01-23;10:51;31.5;388.6;0.5;246.3;50.05;116;1727.3
14-01-23;10:54;31.6;376.0;0.5;243.4;50.05;95;1727.4
14-01-23;10:57;31.2;388.0;0.4;245.3;50.01;74;1727.4
14-01-23;11:00;31.2;368.1;0.4;245.3;50.02;69;1727.4
14-01-23;11:03;31.2;393.7;0.2;245.3;50.02;53;1727.4
14-01-23;11:06;31.4;395.0;0.2;245.3;50.03;52;1727.4
14-01-23;11:09;31.2;391.5;0.2;246.3;50.0;51;1727.4
14-01-23;11:12;31.5;385.5;0.3;246.3;50.03;53;1727.4
14-01-23;11:15;31.4;386.7;0.3;246.3;50.05;61;1727.4
14-01-23;11:18;31.4;387.0;0.4;244.3;50.04;74;1727.4
14-01-23;11:21;31.5;367.5;0.4;245.3;50.03;82;1727.4
14-01-23;11:24;31.4;373.2;0.5;242.4;50.03;96;1727.4
14-01-23;11:27;31.4;386.1;0.5;244.3;50.04;105;1727.4
14-01-23;11:30;31.5;385.5;0.5;245.3;50.02;109;1727.4
14-01-23;11:33;31.7;382.9;0.4;245.3;50.05;103;1727.4
14-01-23;11:36;31.7;375.5;0.5;245.3;50.05;108;1727.4
14-01-23;11:39;31.7;379.2;0.5;244.3;50.05;94;1727.4
14-01-23;11:42;31.7;371.4;0.4;244.3;50.03;90;1727.4
14-01-23;11:45;31.6;380.8;0.4;245.3;50.04;97;1727.4
14-01-23;11:48;31.6;382.6;0.6;245.3;50.02;107;1727.4
14-01-23;11:51;31.5;367.8;0.5;243.4;50.02;83;1727.4
14-01-23;11:54;31.6;362.4;0.4;243.4;50.05;68;1727.4
14-01-23;11:57;31.6;400.4;0.2;244.3;50.00;40;1727.4
14-01-23;12:00;31.6;399.0;0.1;243.4;49.99;36;1727.4
14-01-23;12:03;31.4;377.7;0.3;244.3;50.03;60;1727.4
14-01-23;12:06;31.5;379.6;0.4;245.3;50.06;83;1727.4
14-01-23;12:09;31.5;384.3;0.5;245.3;50.02;87;1727.5
14-01-23;12:12;31.6;372.3;0.5;243.4;50.04;101;1727.5
14-01-23;12:15;31.6;386.2;0.6;245.3;50.02;120;1727.5
14-01-23;12:18;31.7;386.1;0.6;244.3;50.05;114;1727.5
14-01-23;12:21;31.6;381.1;0.5;245.3;50.07;101;1727.5
14-01-23;12:24;31.6;378.9;0.4;244.3;50.05;85;1727.5
14-01-23;12:27;31.7;369.8;0.4;244.3;50.04;79;1727.5
14-01-23;12:30;31.6;374.4;0.4;244.3;50.03;63;1727.5
14-01-23;12:33;31.6;392.4;0.2;244.3;50.06;54;1727.5
14-01-23;12:36;31.6;359.7;0.3;244.3;50.02;66;1727.5
14-01-23;12:39;31.6;378.3;0.4;244.3;50.07;68;1727.5
14-01-23;12:42;31.7;378.8;0.5;244.3;50.00;71;1727.5
14-01-23;12:45;31.8;375.7;0.4;244.3;50.02;78;1727.5
14-01-23;12:48;31.7;376.6;0.4;245.3;50.05;83;1727.5
14-01-23;12:51;31.6;374.1;0.4;244.3;50.06;78;1727.5
14-01-23;12:54;31.7;369.8;0.4;244.3;50.05;70;1727.5
14-01-23;12:57;31.6;370.3;0.4;244.3;50.01;77;1727.5
14-01-23;13:00;31.6;387.3;0.4;244.3;50.01;82;1727.5
14-01-23;13:03;31.5;382.1;0.5;245.3;50.05;104;1727.5
14-01-23;13:06;31.8;385.8;0.7;246.3;50.04;133;1727.5
14-01-23;13:09;50.0;381.2;0.9;245.3;50.03;212;1727.5
14-01-23;13:12;32.2;397.7;1.0;245.3;50.02;240;1727.6
14-01-23;13:15;32.2;403.7;1.3;244.3;50.07;315;1727.6
14-01-23;13:18;32.3;403.2;1.3;244.3;50.04;312;1727.6
14-01-23;13:21;32.4;396.8;1.0;244.3;50.06;242;1727.6
14-01-23;13:24;32.2;396.8;0.7;245.3;50.06;170;1727.6
14-01-23;13:27;32.0;398.2;0.9;245.3;50.03;211;1727.6
14-01-23;13:30;32.2;394.4;0.7;245.3;50.04;176;1727.6
14-01-23;13:33;32.2;384.5;0.9;244.3;50.0;221;1727.6
14-01-23;13:36;32.5;401.2;1.0;245.3;50.03;248;1727.6
14-01-23;13:39;32.5;395.2;0.7;245.3;50.03;154;1727.7
14-01-23;13:42;32.3;384.0;0.5;245.3;50.02;118;1727.7
14-01-23;13:45;32.0;391.5;0.6;245.3;50.09;132;1727.7
14-01-23;13:48;32.3;384.0;0.7;243.4;50.07;147;1727.7
14-01-23;13:51;50.0;400.0;0.9;246.3;50.07;205;1727.7
14-01-23;13:54;32.3;408.1;1.1;246.3;50.07;252;1727.7
14-01-23;13:57;32.5;407.3;1.1;246.3;50.03;277;1727.7
14-01-23;14:00;32.4;404.0;1.1;246.3;50.01;271;1727.7
14-01-23;14:03;32.4;397.8;1.1;246.3;50.02;258;1727.7
14-01-23;14:06;32.5;394.6;0.9;245.3;50.01;220;1727.7
14-01-23;14:09;32.5;389.6;0.6;245.3;50.00;129;1727.8
14-01-23;14:12;32.7;392.7;0.8;246.3;50.03;191;1727.8
14-01-23;14:15;32.6;393.7;0.8;246.3;50.03;188;1727.8
14-01-23;14:18;32.4;386.1;0.9;245.3;50.04;217;1727.8
14-01-23;14:21;32.4;373.5;0.5;245.3;50.04;93;1727.8
14-01-23;14:24;32.4;389.3;0.6;246.3;50.06;131;1727.8
14-01-23;14:27;32.4;383.2;0.7;245.3;50.01;137;1727.8
14-01-23;14:30;32.6;390.9;0.7;246.3;10.02;152;1727.8
14-01-23;14:33;32.4;380.1;0.6;246.3;50.05;128;1727.8
14-01-23;14:36;32.3;369.1;0.4;245.3;50.05;69;1727.8
14-01-23;14:39;32.3;373.5;0.4;246.3;50.03;56;1727.8
14-01-23;14:42;32.3;379.5;0.5;245.3;50.04;78;1727.8
14-01-23;14:45;32.2;364.4;0.4;245.3;50.06;86;1727.8
14-01-23;14:48;32.3;368.7;0.4;246.3;50.04;62;1727.8
14-01-23;14:51;31.9;388.0;0.2;246.3;50.04;38;1727.8
14-01-23;14:54;31.9;399.0;0.1;246.3;50.10;27;1727.8
14-01-23;14:57;31.8;382.7;0.1;244.3;50.05;29;1727.8
14-01-23;15:00;31.9;393.6;0.1;246.3;50.03;35;1727.8
14-01-23;15:03;31.8;389.3;0.3;245.3;50.04;57;1727.8
14-01-23;15:06;31.8;395.9;0.1;245.3;50.05;41;1727.8
14-01-23;15:09;31.6;390.8;0.1;245.3;50.09;15;1727.8
14-01-23;15:12;31.8;368.2;0.1;245.3;50.02;17;1727.9
14-01-23;15:15;31.6;342.1;0.1;245.3;50.09;14;1727.9
14-01-23;15:18;31.6;346.2;0.1;245.3;50.03;12;1727.9
14-01-23;15:21;31.6;331.6;0.1;245.3;50.03;11;1727.9
14-01-23;15:24;31.5;334.7;0.1;244.3;50.05;10;1727.9
14-01-23;15:27;31.6;337.7;0.0;244.3;50.03;8;1727.9
14-01-23;15:30;50.0;332.6;0.0;243.4;50.04;7;1727.9
14-01-23;15:33;31.5;316.4;0.0;245.3;50.01;4;1727.9
14-01-23;15:36;31.4;313.0;0.0;242.4;50.05;1;1727.9
14-01-23;15:39;31.4;305.8;0.0;245.3;50.04;0;1727.9
14-01-23;15:42;31.2;4.8;0.0;244.3;50.02;0;1727.9
14-01-23;15:45;31.1;147.5;0.0;245.3;50.02;0;1727.9
14-01-24;08:30;23.9;338.0;0.0;243.4;50.01;7;1727.9
14-01-24;08:33;25.0;339.4;0.0;243.4;49.99;10;1727.9
14-01-24;08:36;24.6;352.8;0.0;38.6;50.01;8;1727.9
14-01-24;08:39;25.3;354.7;0.0;243.4;50.02;11;1727.9
14-01-24;08:42;25.7;349.8;0.0;243.4;50.02;12;1727.9
14-01-24;08:45;25.7;363.7;0.0;242.4;50.04;13;1727.9
14-01-24;08:48;25.7;386.2;0.1;244.3;50.02;17;1727.9
14-01-24;08:51;26.1;407.8;0.0;243.4;50.03;12;1727.9
14-01-24;08:54;26.4;413.2;0.0;242.4;50.02;6;1727.9
14-01-24;08:57;26.1;408.1;0.1;243.4;50.02;14;1727.9
14-01-24;09:00;26.4;383.4;0.1;243.4;50.03;20;1727.9
14-01-24;09:03;26.4;390.5;0.0;243.4;50.05;15;1727.9
14-01-24;09:06;27.2;398.5;0.1;243.4;50.04;19;1727.9
14-01-24;09:09;27.2;404.1;0.1;243.4;50.05;24;1727.9
14-01-24;09:12;27.2;399.3;0.1;242.4;50.05;21;1727.9
14-01-24;09:15;27.2;393.8;0.1;243.4;50.01;18;1727.9
14-01-24;09:18;27.5;394.4;0.1;243.4;50.04;20;1727.9
14-01-24;09:21;27.2;407.6;0.0;241.4;50.02;9;1727.9
14-01-24;09:24;27.2;410.3;0.0;243.4;50.02;19;1727.9
14-01-24;09:27;28.3;403.2;0.1;243.4;50.03;20;1727.9
14-01-24;09:30;28.3;398.2;0.1;242.4;50.03;18;1727.9
14-01-24;09:33;27.9;393.0;0.1;243.4;50.02;19;1727.9
14-01-24;09:36;28.3;388.1;0.1;242.4;50.00;10;1727.9
14-01-24;09:39;28.3;312.3;0.0;242.4;49.98;5;1727.9
14-01-24;09:42;28.3;301.0;0.1;241.4;49.98;9;1727.9
14-01-24;09:45;28.3;319.0;0.1;242.4;50.01;13;1727.9
14-01-24;09:48;28.3;326.8;0.1;242.4;50.04;23;1727.9
14-01-24;09:51;29.0;339.9;0.1;243.4;50.04;27;1727.9
14-01-24;09:54;29.0;375.5;0.2;243.4;50.01;35;1727.9
14-01-24;09:57;29.4;405.6;0.1;243.4;50.03;23;1727.9
14-01-24;10:00;29.7;407.9;0.1;242.4;50.02;23;1727.9
14-01-24;10:03;29.4;405.6;0.1;244.3;50.03;29;1727.9
14-01-24;10:06;29.7;407.8;0.1;243.4;50.03;27;1727.9
14-01-24;10:09;29.7;419.2;0.1;242.4;50.04;26;1727.9
14-01-24;10:12;29.7;405.1;0.2;242.4;50.04;38;1727.9
14-01-24;10:15;50.0;416.4;0.2;242.4;50.01;47;1727.9
14-01-24;10:18;29.7;422.0;0.1;242.4;50.02;42;1727.9
14-01-24;10:21;30.3;409.8;0.1;242.4;50.04;37;1727.9
14-01-24;10:24;29.7;408.3;0.2;243.4;50.04;44;1727.9
14-01-24;10:27;30.2;414.4;0.2;244.3;50.05;52;1727.9
14-01-24;10:30;30.1;417.7;0.2;243.4;50.05;39;1727.9
14-01-24;10:33;30.2;416.0;0.2;242.4;50.05;44;1727.9
14-01-24;10:36;30.1;412.7;0.2;243.4;50.05;54;1727.9
14-01-24;10:39;30.3;2.8;0.2;243.4;50.02;46;1727.9
14-01-24;10:42;30.3;412.5;0.2;244.3;50.03;56;1727.9
14-01-24;10:45;30.3;415.4;0.2;244.3;50.05;42;1727.9
14-01-24;10:48;30.4;419.2;0.1;243.4;50.02;37;1727.9
14-01-24;10:51;30.4;413.2;0.1;243.4;50.04;39;1727.9
14-01-24;10:54;30.4;413.6;0.2;243.4;50.05;35;1727.9
14-01-24;10:57;30.4;417.6;0.2;243.4;50.00;30;1727.9
14-01-24;11:00;30.5;413.9;0.2;243.4;50.01;46;1727.9
14-01-24;11:03;30.5;418.7;0.3;242.4;50.00;63;1727.9
14-01-24;11:06;30.7;384.0;0.4;240.4;50.00;89;1727.9
14-01-24;11:09;30.7;414.6;0.3;242.4;50.02;70;1727.9
14-01-24;11:12;30.7;416.6;0.2;243.4;50.00;57;1727.9
14-01-24;11:15;30.5;412.9;0.2;243.4;50.01;47;1727.9
14-01-24;11:18;30.5;391.8;0.4;243.4;50.02;87;1727.9
14-01-24;11:21;30.8;400.3;0.6;243.4;50.00;117;1727.9
14-01-24;11:24;30.8;397.9;0.4;243.4;50.00;101;1727.9
14-01-24;11:27;30.9;419.2;0.3;242.4;50.01;64;1728.0
14-01-24;11:30;30.9;412.5;0.3;243.4;50.06;68;1728.0
14-01-24;11:33;30.9;402.6;0.5;241.4;50.07;98;1728.0
14-01-24;11:36;31.1;401.9;0.7;243.4;50.02;140;1728.0
14-01-24;11:39;31.2;403.1;0.5;243.4;50.03;114;1728.0
14-01-24;11:42;31.0;404.0;0.4;242.4;50.03;91;1728.0
14-01-24;11:45;31.2;418.6;0.2;242.4;50.05;63;1728.0
14-01-24;11:48;31.1;414.1;0.2;243.4;50.05;43;1728.0
14-01-24;11:51;31.0;379.3;0.5;243.4;50.05;92;1728.0
14-01-24;11:54;31.2;412.3;0.5;244.3;50.04;111;1728.0
14-01-24;11:57;31.1;417.6;0.3;242.4;49.99;65;1728.0
14-01-24;12:00;31.0;416.1;0.3;242.4;50.00;65;1728.0
14-01-24;12:03;31.4;413.0;0.2;243.4;50.03;61;1728.0
14-01-24;12:06;31.2;412.3;0.2;243.4;50.04;52;1728.0
14-01-24;12:09;31.1;411.1;0.3;243.4;50.01;58;1728.0
14-01-24;12:12;31.1;419.0;0.2;242.4;50.03;43;1728.0
14-01-24;12:15;30.9;415.1;0.1;242.4;50.04;27;1728.0
14-01-24;12:18;31.0;403.5;0.1;383.4;50.05;32;1728.0
14-01-24;12:21;31.0;398.4;0.1;243.4;50.06;18;1728.0
14-01-24;12:24;30.8;410.5;0.0;242.4;50.03;11;1728.0
14-01-24;12:27;30.9;406.3;0.1;243.4;50.02;17;1728.0
14-01-24;12:30;31.0;402.6;0.1;242.4;50.06;16;1728.0
14-01-24;12:33;31.1;413.2;0.0;242.4;50.08;8;1728.0
14-01-24;12:36;30.9;403.2;0.1;242.4;50.02;16;1728.0
14-01-24;12:39;30.9;410.7;0.1;243.4;50.06;28;1728.0
14-01-24;12:42;30.8;407.8;0.1;242.4;50.13;18;1728.0
14-01-24;12:45;30.9;403.5;0.1;242.4;50.06;20;1728.0
14-01-24;12:48;30.9;404.5;0.1;243.4;50.07;4;1728.0
14-01-24;12:51;30.8;387.7;0.0;243.4;50.06;10;1728.0
14-01-24;12:54;30.7;322.4;0.0;242.4;50.05;3;1728.0
14-01-24;12:57;30.7;316.1;0.0;242.4;49.99;7;1728.0
14-01-24;13:00;30.7;289.3;0.0;240.4;49.95;5;1728.0
14-01-24;13:03;30.8;309.3;0.0;242.4;50.01;6;1728.0
14-01-24;13:06;30.7;326.0;0.0;244.3;50.01;7;1728.0
14-01-24;13:09;30.8;344.0;0.0;245.3;50.03;12;1728.0
14-01-24;13:12;30.8;339.5;0.1;245.3;50.03;16;1728.0
