data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-01-24;13:15;30.8;353.4;0.1;244.3;50.07;20;1728.0
14-01-24;13:18;30.9;360.2;0.2;245.3;50.04;27;1728.0
14-01-24;13:21;30.8;413.6;0.1;245.3;50.01;28;1728.0
14-01-24;13:24;30.8;406.3;0.1;246.3;50.02;38;1728.0
14-01-24;13:27;30.9;420.8;0.2;246.3;50.00;45;1728.0
14-01-24;13:30;30.9;418.9;0.2;246.3;50.01;47;1728.0
14-01-24;13:33;30.8;414.9;0.2;245.3;50.03;46;1728.0
14-01-24;13:36;31.0;417.3;0.1;246.3;50.06;36;1728.0
14-01-24;13:39;30.9;407.0;0.2;247.3;50.07;38;1728.0
14-01-24;13:42;30.8;403.4;0.1;247.3;50.06;22;1728.0
14-01-24;13:45;30.8;413.0;0.1;245.3;50.07;28;1728.0
14-01-24;13:48;30.8;418.7;0.3;245.3;49.99;53;1728.0
14-01-24;13:51;30.9;420.4;0.3;246.3;50.03;69;1728.0
14-01-24;13:54;30.9;422.4;0.3;246.3;50.04;69;1728.1
14-01-24;13:57;31.0;413.9;0.3;247.3;50.03;69;1728.1
14-01-24;14:00;31.1;420.7;0.3;246.3;50.02;66;1728.1
14-01-24;14:03;31.1;411.6;0.3;245.3;50.04;63;1728.1
14-01-24;14:06;30.9;407.6;0.4;245.3;50.05;82;1728.1
14-01-24;14:09;31.1;389.9;0.5;245.3;50.06;98;1728.1
14-01-24;14:12;31.4;399.3;0.8;247.3;49.97;162;1728.1
14-01-24;14:15;31.2;429.7;0.8;246.3;49.98;172;1728.1
14-01-24;14:18;31.4;429.1;0.5;246.3;50.02;109;1728.1
14-01-24;14:21;31.4;404.8;0.5;246.3;50.03;120;1728.1
14-01-24;14:24;31.4;413.0;0.4;246.3;50.04;90;1728.1
14-01-24;14:27;31.4;395.9;0.5;343.3;50.02;109;1728.1
14-01-24;14:30;31.5;384.3;0.4;246.3;50.02;89;1728.1
14-01-24;14:33;31.4;418.5;0.3;246.3;50.01;65;1728.1
14-01-24;14:36;31.4;378.3;0.5;246.3;50.05;98;1728.1
14-01-24;14:39;31.5;399.7;0.3;246.3;50.05;71;1728.1
14-01-24;14:42;31.2;412.7;0.4;246.3;50.06;102;1728.1
14-01-24;14:45;31.2;407.6;0.2;246.3;50.04;57;1728.1
14-01-24;14:48;31.4;397.5;0.3;246.3;50.03;58;1728.1
14-01-24;14:51;31.4;412.3;0.2;247.3;50.05;42;1728.1
14-01-24;14:54;31.2;421.5;0.2;247.3;50.03;52;1728.1
14-01-24;14:57;31.4;418.0;0.1;246.3;50.03;34;1728.1
14-01-24;15:00;31.2;412.2;0.1;247.3;50.02;27;1728.1
14-01-24;15:03;31.0;400.3;0.1;247.3;50.02;18;1728.1
14-01-24;15:06;31.1;378.6;0.1;246.3;50.00;14;1728.1
14-01-24;15:09;31.1;371.4;0.0;246.3;50.02;9;1728.1
14-01-24;15:12;31.0;330.9;0.0;246.3;50.01;7;1728.1
14-01-24;15:15;31.0;347.3;0.0;247.3;50.02;3;1728.1
14-01-24;15:18;30.9;317.5;0.0;246.3;50.04;2;1728.1
14-01-24;15:21;30.9;289.1;0.0;246.3;50.02;1;1728.1
14-01-24;15:24;30.9;294.4;0.0;247.3;50.02;2;1728.1
14-01-24;15:27;30.8;287.5;0.0;244.3;50.02;1;1728.1
14-01-24;15:30;30.7;290.6;0.0;244.3;50.01;0;1728.1
14-01-24;15:33;30.7;229.8;0.0;244.3;50.02;0;1728.1
14-01-24;15:36;30.5;162.0;0.0;244.3;50.06;0;1728.1
14-01-24;15:39;30.5;105.7;0.0;244.3;50.05;0;1728.1
14-01-24;15:42;30.5;173.2;0.0;244.3;50.03;0;1728.1
14-01-24;15:45;30.5;239.5;0.0;244.3;50.05;0;1728.1
14-01-24;15:48;30.4;310.9;0.0;244.3;50.03;0;1728.1
14-01-24;15:51;30.4;335.4;0.0;244.3;50.02;0;1728.1
14-01-24;15:54;30.4;305.2;0.0;243.4;50.03;0;1728.1
14-01-24;15:57;30.3;277.8;0.1;242.4;50.02;0;1728.1
14-01-24;16:00;30.3;248.5;0.0;244.3;50.03;0;1728.1
14-01-24;16:03;30.3;220.8;0.0;244.3;50.05;0;1728.1
14-01-24;16:06;30.3;197.7;0.0;245.3;50.04;0;1728.1
14-01-24;16:09;30.2;185.1;0.0;243.4;50.04;0;1728.1
14-01-24;16:12;30.2;172.8;0.0;244.3;50.02;0;1728.1
14-01-24;16:15;30.2;138.1;0.0;343.4;50.03;0;1728.1
14-01-25;07:57;23.5;366.6;0.2;244.3;50.07;28;1728.1
14-01-25;08:00;24.2;426.7;0.2;244.3;50.09;55;1728.1
14-01-25;08:03;24.2;425.6;0.2;244.3;50.07;50;1728.2
14-01-25;08:06;25.0;433.8;0.2;245.3;50.05;58;1728.2
14-01-25;08:09;25.3;423.0;0.3;245.3;50.03;77;1728.2
14-01-25;08:12;25.3;427.5;0.4;245.3;50.01;90;1728.2
14-01-25;08:15;25.3;430.3;0.4;245.3;50.03;90;1728.2
14-01-25;08:18;26.1;419.6;0.5;245.3;50.06;105;1728.2
14-01-25;08:21;26.1;415.4;0.5;245.3;50.04;115;1728.2
14-01-25;08:24;26.8;410.1;0.5;245.3;50.05;118;1728.2
14-01-25;08:27;27.2;404.5;0.6;245.3;50.03;129;1728.2
14-01-25;08:30;27.9;414.5;0.6;245.3;50.03;145;1728.2
14-01-25;08:33;27.9;428.0;0.6;246.3;50.02;146;1728.2
14-01-25;08:36;27.5;426.7;0.7;246.3;50.01;150;1728.2
14-01-25;08:39;28.6;406.7;0.7;245.3;50.02;168;1728.2
14-01-25;08:42;29.4;426.7;0.7;245.3;50.01;183;1728.2
14-01-25;08:45;29.7;428.1;0.7;244.3;50.03;181;1728.2
14-01-25;08:48;30.1;436.0;0.9;246.3;49.97;197;1728.2
14-01-25;08:51;30.2;416.8;0.9;246.3;49.98;209;1728.3
14-01-25;08:54;30.2;425.8;1.0;245.3;50.04;231;1728.3
14-01-25;08:57;30.3;419.5;1.0;245.3;50.08;235;1728.3
14-01-25;09:00;30.4;427.1;1.0;246.3;50.07;243;1728.3
14-01-25;09:03;30.7;425.0;0.9;244.3;50.03;238;1728.3
14-01-25;09:06;30.7;408.8;1.1;245.3;50.07;258;1728.3
14-01-25;09:09;31.0;426.5;1.1;245.3;50.07;274;1728.3
14-01-25;09:12;30.9;429.1;1.2;244.3;50.07;280;1728.3
14-01-25;09:15;31.2;407.8;1.1;245.3;50.05;274;1728.4
14-01-25;09:18;31.1;428.0;1.2;245.3;50.03;296;1728.4
14-01-25;09:21;31.4;427.0;1.2;245.3;50.03;311;1728.4
14-01-25;09:24;31.5;421.4;1.2;245.3;50.06;294;1728.4
14-01-25;09:27;31.6;425.2;1.2;245.3;50.03;301;1728.4
14-01-25;09:30;31.7;425.3;1.3;246.3;50.05;325;1728.4
14-01-25;09:33;31.6;429.4;1.5;246.3;50.04;333;1728.4
14-01-25;09:36;31.6;434.3;1.4;246.3;50.12;355;1728.5
14-01-25;09:39;31.8;418.2;1.5;245.3;50.06;375;1728.5
14-01-25;09:42;31.9;423.6;1.4;245.3;50.05;361;1728.5
14-01-25;09:45;31.9;421.4;1.2;245.3;50.07;292;1728.5
14-01-25;09:48;31.9;401.9;1.3;244.3;50.06;303;1728.5
14-01-25;09:51;32.2;434.0;1.7;244.3;50.06;406;1728.6
14-01-25;09:54;32.4;431.2;1.9;246.3;50.06;461;1728.6
14-01-25;09:57;32.4;426.7;2.0;245.3;50.04;486;1728.6
14-01-25;10:00;32.6;422.3;2.1;246.3;49.97;504;1728.6
14-01-25;10:03;33.0;414.1;2.1;247.3;50.04;517;1728.6
14-01-25;10:06;42.6;420.5;2.1;246.3;50.05;526;1728.7
14-01-25;10:09;33.2;425.2;2.2;247.3;50.05;518;1728.7
14-01-25;10:12;33.0;425.6;2.1;247.3;50.06;522;1728.7
14-01-25;10:15;33.0;425.5;2.1;246.3;50.05;513;1728.7
14-01-25;10:18;33.3;430.9;2.1;246.3;50.04;513;1728.8
14-01-25;10:21;33.3;431.8;2.1;246.3;50.03;515;1728.8
14-01-25;10:24;33.4;428.4;2.1;247.3;50.07;519;1728.8
14-01-25;10:27;33.5;429.7;2.1;246.3;50.03;516;1728.8
14-01-25;10:30;33.4;425.6;2.2;246.3;50.05;534;1728.9
14-01-25;10:33;33.8;427.4;2.1;246.3;50.03;521;1728.9
14-01-25;10:36;33.8;425.9;2.3;248.2;50.04;551;1728.9
14-01-25;10:39;33.8;428.3;2.2;248.2;50.05;555;1729.0
14-01-25;10:42;33.8;429.3;2.0;246.3;50.03;512;1729.0
14-01-25;10:45;33.9;428.9;2.2;247.3;50.03;547;1729.0
14-01-25;10:48;34.0;431.3;2.4;247.3;49.98;589;1729.0
14-01-25;10:51;34.0;431.5;2.3;247.3;50.07;576;1729.1
14-01-25;10:54;34.2;429.9;2.3;247.3;50.04;584;1729.1
14-01-25;10:57;34.4;429.3;2.5;246.3;50.02;609;1729.1
14-01-25;11:00;34.5;428.3;2.5;247.3;50.02;603;1729.2
14-01-25;11:03;34.4;428.0;2.5;247.3;50.04;611;1729.2
14-01-25;11:06;34.6;423.6;2.5;247.3;50.03;622;1729.2
14-01-25;11:09;34.8;427.5;2.5;247.3;50.05;631;1729.2
14-01-25;11:12;34.6;428.4;2.5;248.2;50.06;630;1729.3
14-01-25;11:15;34.7;424.2;2.6;247.3;50.06;637;1729.3
14-01-25;11:18;34.7;425.3;2.7;247.3;50.05;662;1729.3
14-01-25;11:21;34.9;426.1;2.7;247.3;50.05;675;1729.4
14-01-25;11:24;35.0;426.1;2.7;247.3;50.03;676;1729.4
14-01-25;11:27;34.8;423.1;2.8;247.3;50.05;687;1729.4
14-01-25;11:30;34.9;423.6;2.8;247.3;50.03;689;1729.5
14-01-25;11:33;34.9;422.1;2.8;246.3;50.04;694;1729.5
14-01-25;11:36;34.9;404.1;2.2;246.3;50.07;527;1729.5
14-01-25;11:39;34.9;404.5;1.6;246.3;50.06;374;1729.6
14-01-25;11:42;34.5;407.6;0.7;246.3;50.04;160;1729.6
14-01-25;11:45;34.1;394.6;0.5;246.3;50.05;118;1729.6
14-01-25;11:48;33.8;392.4;0.5;244.3;50.03;106;1729.6
14-01-25;11:51;33.9;391.4;0.6;246.3;50.05;122;1729.6
14-01-25;11:54;33.7;402.8;0.6;245.3;50.06;125;1729.6
14-01-25;11:57;33.7;405.4;0.5;246.3;50.03;115;1729.6
14-01-25;12:00;33.4;404.2;0.5;246.3;50.10;106;1729.6
14-01-25;12:03;33.4;406.9;0.5;245.3;50.05;103;1729.6
14-01-25;12:06;33.3;407.6;0.5;246.3;50.01;109;1729.6
14-01-25;12:09;33.3;397.7;0.5;246.3;50.02;105;1729.6
14-01-25;12:12;33.3;404.4;0.5;246.3;50.01;113;1729.6
14-01-25;12:15;33.2;410.8;0.5;245.3;50.02;111;1729.6
14-01-25;12:18;33.0;404.8;0.5;245.3;50.04;108;1729.6
14-01-25;12:21;33.0;406.9;0.5;245.3;50.02;109;1729.7
14-01-25;12:24;32.9;405.6;0.5;246.3;50.04;103;1729.7
14-01-25;12:27;32.9;407.8;0.5;247.3;50.03;126;1729.7
14-01-25;12:30;33.0;402.8;0.5;245.3;50.00;112;1729.7
14-01-25;12:33;32.6;405.6;0.5;245.3;50.05;113;1729.7
14-01-25;12:36;32.6;400.1;0.5;245.3;50.03;97;1729.7
14-01-25;12:39;32.5;397.4;0.4;245.3;50.05;90;1729.7
14-01-25;12:42;32.4;406.2;0.4;248.2;50.06;92;1729.7
14-01-25;12:45;32.4;396.2;0.4;246.3;50.03;85;1729.7
14-01-25;12:48;32.3;424.6;0.4;246.3;50.05;73;1729.7
14-01-25;12:51;32.3;419.0;0.4;246.3;50.05;84;1729.7
14-01-25;12:54;32.3;399.1;0.5;246.3;50.05;98;1729.7
14-01-25;12:57;32.0;403.1;0.4;246.3;50.00;95;1729.7
14-01-25;13:00;32.3;396.9;0.4;246.3;50.01;94;1729.7
14-01-25;13:03;32.2;403.4;0.4;246.3;50.01;87;1729.7
14-01-25;13:06;32.0;414.1;0.3;245.3;50.05;74;1729.7
14-01-25;13:09;31.9;421.5;0.2;244.3;50.02;63;1729.7
14-01-25;13:12;32.0;420.2;0.2;246.3;50.05;57;1729.7
14-01-25;13:15;32.0;419.8;0.2;245.3;50.05;44;1729.7
14-01-25;13:18;31.9;414.5;0.2;246.3;50.04;34;1729.7
14-01-25;13:21;31.8;416.8;0.1;245.3;50.04;36;1729.7
14-01-25;13:24;31.7;411.3;0.1;246.3;50.04;36;1729.7
14-01-25;13:27;31.6;413.9;0.1;245.3;50.00;28;1729.7
14-01-25;13:30;31.6;413.6;0.1;245.3;50.05;29;1729.7
14-01-25;13:33;31.5;418.7;0.1;246.3;50.04;23;1729.7
14-01-25;13:36;31.6;409.2;0.1;246.3;50.04;30;1729.7
14-01-25;13:39;31.6;399.9;0.1;247.3;50.06;33;1729.7
14-01-25;13:42;31.7;417.1;0.1;246.3;50.06;18;1729.7
14-01-25;13:45;31.5;403.1;0.1;246.3;50.06;25;1729.7
14-01-25;13:48;31.4;403.1;0.1;245.3;50.07;26;1729.7
14-01-25;13:51;31.4;398.8;0.1;245.3;50.07;22;1729.7
14-01-25;13:54;31.4;394.6;0.1;245.3;50.06;19;1729.7
14-01-25;13:57;31.2;400.1;0.1;244.3;50.08;21;1729.7
14-01-25;14:00;31.2;397.4;0.1;246.3;50.03;23;1729.8
14-01-25;14:03;31.2;398.4;0.0;244.3;50.03;16;1729.8
14-01-25;14:06;31.0;392.4;0.1;244.3;50.05;18;1729.8
14-01-25;14:09;31.1;381.7;0.1;244.3;50.05;19;1729.8
14-01-25;14:12;31.0;378.8;0.1;245.3;49.99;16;1729.8
14-01-25;14:15;31.0;361.2;0.1;245.3;50.05;25;1729.8
14-01-25;14:18;31.0;368.2;0.1;245.3;50.04;15;1729.8
14-01-25;14:21;31.0;356.2;0.1;245.3;50.04;12;1729.8
14-01-25;14:24;31.0;336.3;0.0;246.3;50.02;12;1729.8
14-01-25;14:27;30.9;353.0;0.0;245.3;50.03;11;1729.8
14-01-25;14:30;31.0;362.6;0.0;245.3;50.04;12;1729.8
14-01-25;14:33;31.1;353.9;0.0;245.3;50.04;11;1729.8
14-01-25;14:36;30.8;359.1;0.1;245.3;50.03;9;1729.8
14-01-25;14:39;31.0;324.6;0.0;244.3;50.03;8;1729.8
14-01-25;14:42;50.0;324.7;0.0;245.3;50.04;7;1729.8
14-01-25;14:45;30.8;327.5;0.0;245.3;50.06;6;1729.8
14-01-25;14:48;30.9;321.5;0.0;245.3;50.05;4;1729.8
14-01-25;14:51;30.8;313.7;0.0;245.3;50.04;4;1729.8
14-01-25;14:54;30.7;298.3;0.0;245.3;50.05;4;1729.8
14-01-25;14:57;30.8;307.3;0.0;246.3;50.04;2;1729.8
14-01-25;15:00;30.8;285.7;0.0;244.3;50.03;1;1729.8
14-01-25;15:03;30.7;296.9;0.0;245.3;50.03;1;1729.8
14-01-25;15:06;30.7;298.3;0.0;244.3;50.03;1;1729.8
14-01-25;15:09;30.7;303.8;0.0;246.3;50.05;1;1729.8
14-01-25;15:12;50.0;305.2;0.0;245.3;50.05;0;1729.8
14-01-25;15:15;30.7;283.5;0.0;244.3;50.04;0;1729.8
14-01-25;15:18;30.5;179.7;0.0;244.3;50.03;0;1729.8
14-01-25;15:21;30.5;112.2;0.0;244.3;50.04;0;1729.8
14-01-25;15:24;30.4;154.6;0.0;245.3;50.05;0;1729.8
14-01-25;15:27;30.4;220.7;0.0;245.3;50.04;0;1729.8
14-01-25;15:30;30.4;290.7;0.0;244.3;50.04;0;1729.8
14-01-25;15:33;30.4;339.8;0.0;246.3;50.03;0;1729.8
14-01-25;15:36;30.3;338.3;0.0;245.3;50.05;0;1729.8
14-01-25;15:39;30.3;320.5;0.0;245.3;50.03;0;1729.8
14-01-25;15:42;30.3;300.1;0.0;245.3;50.04;0;1729.8
14-01-25;15:45;30.2;279.4;0.0;245.3;50.02;0;1729.8
14-01-25;15:48;30.2;260.5;0.0;244.3;50.02;0;1729.8
14-01-25;15:51;30.2;241.2;0.0;245.3;50.05;0;1729.8
14-01-25;15:54;30.2;215.7;0.0;245.3;50.03;0;1729.8
14-01-25;15:57;30.1;184.7;0.0;245.3;50.06;0;1729.8
14-01-26;08:36;24.6;338.9;0.0;244.3;50.03;4;1729.8
14-01-26;08:39;25.0;318.8;0.0;244.3;50.02;4;1729.8
14-01-26;08:42;25.0;294.8;0.0;244.3;50.01;4;1729.8
14-01-26;08:45;25.3;334.1;0.0;244.3;50.00;5;1729.8
14-01-26;08:48;25.3;326.9;0.0;243.4;50.02;7;1729.8
14-01-26;08:51;25.7;331.4;0.0;244.3;50.02;9;1729.8
14-01-26;08:54;26.4;310.1;0.0;244.3;50.03;10;1729.8
14-01-26;08:57;26.1;297.0;0.1;244.3;50.09;10;1729.8
14-01-26;09:00;26.4;301.7;0.0;245.3;50.05;10;1729.8
14-01-26;09:03;26.8;317.7;0.0;244.3;50.03;12;1729.8
14-01-26;09:06;27.2;332.0;0.1;243.4;50.05;15;1729.8
14-01-26;09:09;27.5;324.7;0.1;245.3;50.01;17;1729.8
14-01-26;09:12;27.5;335.4;0.1;245.3;50.00;17;1729.8
14-01-26;09:15;27.5;330.4;0.1;245.3;50.02;19;1729.8
14-01-26;09:18;27.5;330.3;0.1;245.3;50.05;22;1729.8
14-01-26;09:21;27.9;347.3;0.1;243.4;50.00;25;1729.8
14-01-26;09:24;27.9;382.3;0.1;243.4;50.02;20;1729.8
14-01-26;09:27;29.0;398.5;0.1;242.4;50.02;20;1729.8
14-01-26;09:30;28.3;407.5;0.1;244.3;50.03;22;1729.8
14-01-26;09:33;29.0;408.5;0.1;242.4;50.01;36;1729.8
14-01-26;09:36;29.4;412.2;0.2;244.3;50.02;47;1729.8
14-01-26;09:39;29.0;408.8;0.3;245.3;50.04;68;1729.8
14-01-26;09:42;29.0;387.8;0.4;244.3;50.03;92;1729.8
14-01-26;09:45;30.1;390.9;0.5;245.3;49.97;96;1729.8
14-01-26;09:48;30.1;389.3;0.4;245.3;50.05;74;1729.8
14-01-26;09:51;30.2;420.2;0.2;244.3;50.04;57;1729.8
14-01-26;09:54;30.1;417.1;0.2;245.3;50.06;40;1729.8
14-01-26;09:57;30.1;412.9;0.2;243.4;50.04;42;1729.8
14-01-26;10:00;29.4;408.3;0.0;244.3;50.04;51;1729.8
14-01-26;10:03;30.2;408.3;0.2;245.3;50.03;64;1729.8
14-01-26;10:06;30.1;406.7;0.3;244.3;50.00;66;1729.8
14-01-26;10:09;30.2;403.8;0.3;244.3;49.98;61;1729.8
14-01-26;10:12;30.2;415.4;0.2;244.3;49.98;45;1729.8
14-01-26;10:15;30.4;413.8;0.1;244.3;50.05;30;1729.8
14-01-26;10:18;30.4;410.8;0.1;246.3;50.06;26;1729.8
14-01-26;10:21;30.3;405.3;0.1;245.3;50.04;32;1729.8
14-01-26;10:24;30.3;402.9;0.1;245.3;50.03;40;1729.8
14-01-26;10:27;30.4;409.7;0.2;244.3;50.04;42;1729.8
14-01-26;10:30;30.2;403.4;0.2;245.3;49.98;49;1729.8
14-01-26;10:33;30.4;402.2;0.2;245.3;50.07;45;1729.8
14-01-26;10:36;30.3;418.3;0.2;243.4;49.97;46;1729.8
14-01-26;10:39;30.4;419.9;0.2;245.3;50.03;51;1729.8
14-01-26;10:42;30.4;411.4;0.2;244.3;50.03;51;1729.8
14-01-26;10:45;30.5;394.7;0.2;245.3;50.05;57;1729.8
14-01-26;10:48;30.5;409.4;0.3;245.3;50.04;70;1729.8
14-01-26;10:51;30.5;384.6;0.5;244.3;50.05;100;1729.8
14-01-26;10:54;30.9;391.8;0.5;244.3;50.11;130;1729.8
14-01-26;10:57;31.0;385.8;0.6;245.3;50.09;134;1729.9
14-01-26;11:00;30.8;381.7;0.5;244.3;50.07;105;1729.9
14-01-26;11:03;31.0;387.4;0.4;245.3;50.01;95;1729.9
14-01-26;11:06;31.0;382.4;0.4;245.3;50.03;70;1729.9
14-01-26;11:09;30.8;408.8;0.2;245.3;50.02;55;1729.9
14-01-26;11:12;31.0;377.7;0.4;246.3;50.03;73;1729.9
14-01-26;11:15;30.9;405.4;0.3;245.3;50.00;67;1729.9
14-01-26;11:18;30.9;384.6;0.4;246.3;50.03;86;1729.9
14-01-26;11:21;31.0;389.6;0.6;245.3;50.07;130;1729.9
14-01-26;11:24;31.2;395.3;0.5;246.3;50.06;118;1729.9
14-01-26;11:27;31.4;385.2;0.4;244.3;50.02;84;1729.9
14-01-26;11:30;31.0;385.2;0.5;245.3;50.03;93;1729.9
14-01-26;11:33;31.0;378.2;0.5;245.3;50.03;113;1729.9
14-01-26;11:36;31.4;402.8;0.5;245.3;50.04;115;1729.9
14-01-26;11:39;31.2;397.5;0.6;245.3;50.04;128;1729.9
14-01-26;11:42;31.5;395.6;0.8;246.3;50.04;183;1729.9
14-01-26;11:45;31.4;392.5;0.0;245.3;50.06;131;1729.9
14-01-26;11:48;31.5;387.3;0.4;245.3;50.03;92;1729.9
14-01-26;11:51;31.1;395.8;0.3;245.3;50.05;60;1729.9
14-01-26;11:54;31.2;413.0;0.1;245.3;50.05;53;1729.9
14-01-26;11:57;31.2;400.4;0.4;245.3;50.02;69;1730.0
14-01-26;12:00;31.2;394.6;0.5;243.4;50.02;106;1730.0
14-01-26;12:03;31.5;397.9;0.8;246.3;50.02;181;1730.0
14-01-26;12:06;31.7;398.4;0.8;243.4;50.02;180;1730.0
14-01-26;12:09;31.6;409.7;0.8;245.3;50.04;188;1730.0
14-01-26;12:12;31.9;400.6;1.2;246.3;50.03;307;1730.0
14-01-26;12:15;32.2;399.9;1.7;247.3;50.03;402;1730.0
14-01-26;12:18;32.2;402.9;1.8;247.3;50.04;458;1730.0
14-01-26;12:21;32.3;411.6;1.7;246.3;50.04;414;1730.1
14-01-26;12:24;32.2;403.7;1.0;246.3;50.05;239;1730.1
14-01-26;12:27;32.4;401.9;1.0;246.3;50.01;230;1730.1
14-01-26;12:30;32.4;408.9;1.2;246.3;49.98;300;1730.1
14-01-26;12:33;32.3;423.4;1.6;246.3;50.01;396;1730.1
14-01-26;12:36;32.5;401.2;0.8;245.3;50.02;177;1730.1
14-01-26;12:39;32.5;404.4;1.2;246.3;49.97;287;1730.1
14-01-26;12:42;32.3;406.6;1.2;245.3;50.04;301;1730.1
14-01-26;12:45;32.6;392.7;1.1;244.3;50.05;248;1730.2
14-01-26;12:48;32.6;431.3;1.0;246.3;50.06;248;1730.2
14-01-26;12:51;32.6;389.6;0.7;245.3;50.07;164;1730.2
14-01-26;12:54;32.5;386.5;0.4;244.3;50.06;92;1730.2
14-01-26;12:57;32.3;413.3;0.2;245.3;50.01;55;1730.2
14-01-26;13:00;32.2;414.6;0.2;245.3;50.00;61;1730.2
14-01-26;13:03;31.9;397.7;0.3;244.3;50.03;61;1730.2
14-01-26;13:06;32.0;409.2;0.4;245.3;49.99;70;1730.2
14-01-26;13:09;32.2;376.1;0.4;245.3;50.06;75;1730.2
14-01-26;13:12;31.9;389.5;0.4;245.3;50.06;84;1730.2
14-01-26;13:15;31.9;408.5;0.3;245.3;50.03;59;1730.2
14-01-26;13:18;31.9;401.2;0.4;244.3;50.07;80;1730.2
14-01-26;13:21;32.0;390.0;0.5;245.3;50.07;98;1730.2
14-01-26;13:24;32.0;390.9;0.5;245.3;50.06;109;1730.2
14-01-26;13:27;32.0;387.4;0.5;245.3;50.04;99;1730.2
14-01-26;13:30;31.9;380.5;0.4;245.3;50.04;73;1730.2
14-01-26;13:33;32.0;379.9;0.4;245.3;50.04;80;1730.2
14-01-26;13:36;31.9;388.1;0.5;244.3;50.03;94;1730.3
14-01-26;13:39;31.9;375.4;0.5;245.3;50.02;98;1730.3
14-01-26;13:42;32.0;383.7;0.5;246.3;50.02;101;1730.3
14-01-26;13:45;31.8;391.6;0.5;246.3;50.02;107;1730.3
14-01-26;13:48;32.0;393.8;0.5;245.3;50.05;119;1730.3
14-01-26;13:51;32.0;386.8;0.5;245.3;50.04;116;1730.3
14-01-26;13:54;32.2;388.9;0.5;245.3;50.05;110;1730.3
14-01-26;13:57;32.0;395.6;0.6;245.3;50.00;128;1730.3
14-01-26;14:00;32.2;390.6;0.6;244.3;50.00;143;1730.3
14-01-26;14:03;32.2;397.9;0.5;245.3;50.00;119;1730.3
14-01-26;14:06;32.0;387.7;0.4;245.3;50.02;104;1730.3
14-01-26;14:09;31.8;407.2;0.3;246.3;49.98;61;1730.3
14-01-26;14:12;31.7;413.9;0.2;245.3;50.02;48;1730.3
14-01-26;14:15;31.9;375.7;0.5;245.3;50.05;108;1730.3
14-01-26;14:18;32.0;408.3;0.5;246.3;50.04;103;1730.3
14-01-26;14:21;31.8;406.3;0.3;245.3;50.04;63;1730.3
14-01-26;14:24;31.8;417.0;0.1;246.3;50.05;34;1730.3
14-01-26;14:27;31.9;416.8;0.2;245.3;50.02;41;1730.3
14-01-26;14:30;31.6;400.7;0.1;246.3;50.05;32;1730.3
14-01-26;14:33;31.6;405.0;0.1;245.3;50.03;24;1730.3
14-01-26;14:36;31.7;399.4;0.1;245.3;50.03;23;1730.3
14-01-26;14:39;31.5;382.6;0.1;244.3;49.98;13;1730.3
14-01-26;14:42;31.5;323.1;0.0;245.3;50.02;8;1730.3
14-01-26;14:45;31.5;330.1;0.0;245.3;50.05;8;1730.3
14-01-26;14:48;31.5;330.9;0.0;244.3;50.03;8;1730.3
14-01-26;14:51;31.4;331.2;0.0;245.3;50.02;10;1730.3
14-01-26;14:54;31.1;333.9;0.0;245.3;50.04;9;1730.3
14-01-26;14:57;31.4;333.6;0.0;245.3;50.04;9;1730.3
14-01-26;15:00;31.4;325.7;0.0;245.3;50.03;6;1730.3
14-01-26;15:03;31.4;326.3;0.0;244.3;50.01;6;1730.3
14-01-26;15:06;31.2;338.2;0.0;245.3;50.08;6;1730.3
14-01-26;15:09;31.2;327.6;0.0;244.3;50.06;7;1730.3
14-01-26;15:12;31.2;324.1;0.0;244.3;50.01;5;1730.3
14-01-26;15:15;31.2;320.6;0.0;245.3;50.02;5;1730.3
14-01-26;15:18;31.1;322.8;0.0;246.3;50.06;3;1730.3
14-01-26;15:21;31.1;311.1;0.0;245.3;50.00;3;1730.3
14-01-26;15:24;31.0;324.6;0.0;245.3;50.04;0;1730.3
14-01-26;15:27;31.0;184.7;0.0;245.3;50.01;0;1730.3
14-01-26;15:30;31.0;163.7;0.0;245.3;50.03;0;1730.3
14-01-26;15:33;30.9;103.1;0.0;245.3;50.06;0;1730.3
14-01-26;15:36;30.9;171.5;0.0;245.3;50.03;0;1730.3
14-01-26;15:39;30.8;239.3;0.0;246.3;50.03;0;1730.3
14-01-26;15:42;30.8;306.2;0.0;245.3;50.01;0;1730.3
14-01-26;15:45;30.8;339.5;0.0;245.3;49.99;0;1730.3
14-01-26;15:48;30.7;337.5;0.0;242.4;50.01;0;1730.3
14-01-26;15:51;30.7;338.0;0.0;244.3;50.00;0;1730.3
14-01-26;15:54;30.5;335.4;0.0;245.3;50.03;0;1730.3
14-01-26;15:57;30.5;338.5;0.0;245.3;50.04;0;1730.3
14-01-26;16:00;30.5;328.2;0.0;245.3;50.08;0;1730.3
14-01-26;16:03;30.4;307.6;0.0;245.3;50.05;0;1730.3
14-01-26;16:06;30.4;287.9;0.0;245.3;50.03;0;1730.3
14-01-26;16:09;30.4;246.9;0.0;245.3;50.04;0;1730.3
14-01-26;16:12;30.3;214.5;0.0;244.3;50.07;0;1730.3
14-01-27;07:57;24.6;317.4;0.0;244.3;50.05;4;1730.3
14-01-27;08:00;24.2;318.1;0.0;245.3;50.06;5;1730.3
14-01-27;08:03;24.2;324.0;0.0;242.4;50.02;6;1730.3
14-01-27;08:06;25.0;324.1;0.0;243.4;50.03;8;1730.3
14-01-27;08:09;25.3;318.1;0.0;243.4;50.02;9;1730.3
14-01-27;08:12;25.3;330.1;0.0;242.4;50.03;7;1730.3
14-01-27;08:15;25.3;341.1;0.0;244.3;50.02;8;1730.3
14-01-27;08:18;25.7;327.6;0.0;242.4;50.02;9;1730.3
14-01-27;08:21;26.1;305.2;0.0;244.3;50.03;10;1730.3
14-01-27;08:24;26.1;307.0;0.1;244.3;50.05;13;1730.3
14-01-27;08:27;26.4;327.3;0.1;242.4;50.02;16;1730.3
14-01-27;08:30;26.8;309.6;0.1;243.4;50.04;20;1730.3
14-01-27;08:33;26.8;323.2;0.1;243.4;50.02;24;1730.3
14-01-27;08:36;27.2;331.3;0.1;242.4;50.03;23;1730.4
14-01-27;08:39;27.9;333.1;0.1;241.4;50.02;24;1730.4
14-01-27;08:42;27.5;340.2;0.1;246.3;50.02;25;1730.4
14-01-27;08:45;27.5;337.6;0.1;247.3;50.01;29;1730.4
14-01-27;08:48;28.3;348.0;0.2;247.3;50.02;35;1730.4
14-01-27;08:51;28.6;347.3;0.2;245.3;49.99;36;1730.4
14-01-27;08:54;29.0;354.3;0.2;247.3;49.95;39;1730.4
14-01-27;08:57;29.0;366.0;0.2;246.3;50.03;43;1730.4
14-01-27;09:00;29.4;411.0;0.2;246.3;50.02;44;1730.4
14-01-27;09:03;28.3;413.8;0.2;246.3;50.04;50;1730.4
14-01-27;09:06;29.0;414.6;0.2;244.3;50.03;57;1730.4
14-01-27;09:09;28.6;416.8;0.0;243.4;50.04;56;1730.4
14-01-27;09:12;29.0;418.3;0.2;246.3;50.02;61;1730.4
14-01-27;09:15;29.4;382.3;0.4;245.3;50.05;88;1730.4
14-01-27;09:18;30.1;412.3;0.7;246.3;50.03;145;1730.4
14-01-27;09:21;30.3;378.6;0.7;246.3;50.05;142;1730.4
14-01-27;09:24;30.3;391.2;0.5;246.3;50.02;107;1730.4
14-01-27;09:27;30.2;360.0;0.4;246.3;50.04;79;1730.4
14-01-27;09:30;30.4;413.9;0.7;247.3;50.03;175;1730.4
14-01-27;09:33;30.7;376.0;0.9;246.3;50.02;219;1730.4
14-01-27;09:36;30.8;390.9;0.8;248.2;50.04;184;1730.4
14-01-27;09:39;30.9;390.3;0.9;246.3;50.05;227;1730.4
14-01-27;09:42;30.9;398.1;1.0;247.3;50.05;270;1730.4
14-01-27;09:45;31.0;417.0;1.5;248.2;50.03;371;1730.5
14-01-27;09:48;31.2;419.8;1.4;245.3;50.02;344;1730.5
14-01-27;09:51;31.5;422.3;1.5;247.3;50.04;378;1730.5
14-01-27;09:54;31.7;424.8;1.0;247.3;50.04;223;1730.5
14-01-27;09:57;31.4;409.7;1.0;247.3;50.00;219;1730.5
14-01-27;10:00;31.4;414.8;1.5;248.2;50.01;356;1730.5
14-01-27;10:03;31.6;380.7;1.5;247.3;50.04;381;1730.6
14-01-27;10:06;31.8;394.9;0.9;247.3;50.03;190;1730.6
14-01-27;10:09;31.5;373.0;1.1;247.3;50.04;264;1730.6
14-01-27;10:12;31.8;366.5;1.0;247.3;50.05;212;1730.6
14-01-27;10:15;31.9;397.2;1.0;247.3;50.0;264;1730.6
14-01-27;10:18;32.2;412.0;2.1;247.3;50.03;530;1730.6
14-01-27;10:21;32.6;437.1;2.1;248.2;50.02;516;1730.6
14-01-27;10:24;32.4;416.6;1.0;246.3;50.01;235;1730.7
14-01-27;10:27;32.3;381.1;1.2;247.3;50.01;279;1730.7
14-01-27;10:30;32.4;386.5;0.7;247.3;50.03;169;1730.7
14-01-27;10:33;32.3;387.7;0.7;247.3;50.02;152;1730.7
14-01-27;10:36;32.2;393.7;0.6;246.3;50.05;130;1730.7
14-01-27;10:39;32.0;384.3;0.6;246.3;50.03;137;1730.7
14-01-27;10:42;32.0;359.0;0.5;246.3;50.03;103;1730.7
14-01-27;10:45;32.0;373.2;0.5;243.4;50.04;96;1730.7
14-01-27;10:48;32.0;360.2;0.4;245.3;50.03;87;1730.7
14-01-27;10:51;31.9;375.0;0.5;245.3;50.05;100;1730.7
14-01-27;10:54;32.2;370.1;0.5;246.3;50.05;100;1730.7
14-01-27;10:57;32.0;370.4;0.4;246.3;50.03;61;1730.7
14-01-27;11:00;32.0;4.8;0.4;246.3;50.02;64;1730.7
14-01-27;11:03;31.8;375.4;0.4;247.3;50.04;80;1730.7
14-01-27;11:06;31.9;362.2;0.4;246.3;50.05;81;1730.8
14-01-27;11:09;32.0;374.5;0.4;246.3;50.03;81;1730.8
14-01-27;11:12;32.0;371.9;0.4;246.3;50.03;85;1730.8
14-01-27;11:15;31.7;374.1;0.4;246.3;50.05;83;1730.8
14-01-27;11:18;31.7;376.9;0.5;246.3;50.02;91;1730.8
14-01-27;11:21;31.7;376.6;0.5;246.3;50.01;89;1730.8
14-01-27;11:24;31.8;364.4;0.5;246.3;50.03;95;1730.8
14-01-27;11:27;31.8;385.9;0.5;245.3;50.02;100;1730.8
14-01-27;11:30;31.9;365.7;0.5;246.3;50.02;106;1730.8
14-01-27;11:33;31.8;378.6;0.5;246.3;50.02;114;1730.8
14-01-27;11:36;31.8;366.3;0.5;247.3;50.04;104;1730.8
14-01-27;11:39;31.8;365.9;0.5;247.3;50.02;100;1730.8
14-01-27;11:42;31.8;374.8;0.5;246.3;50.02;109;1730.8
14-01-27;11:45;31.9;379.6;0.5;245.3;50.03;112;1730.8
14-01-27;11:48;31.7;371.9;0.5;245.3;50.06;110;1730.8
14-01-27;11:51;31.7;374.8;0.5;246.3;50.06;105;1730.8
14-01-27;11:54;31.8;383.2;0.6;246.3;50.06;121;1730.8
14-01-27;11:57;32.0;370.1;0.6;247.3;50.06;134;1730.8
14-01-27;12:00;31.8;378.5;0.6;245.3;50.03;120;1730.8
14-01-27;12:03;31.9;379.6;0.7;247.3;50.03;126;1730.9
14-01-27;12:06;32.0;378.0;0.0;245.3;50.03;129;1730.9
14-01-27;12:09;32.0;385.6;0.5;245.3;50.05;128;1730.9
14-01-27;12:12;31.9;372.9;0.6;245.3;50.02;132;1730.9
14-01-27;12:15;31.9;381.2;0.5;246.3;50.03;124;1730.9
14-01-27;12:18;31.8;369.1;0.5;246.3;50.03;107;1730.9
14-01-27;12:21;31.8;353.3;0.5;245.3;50.05;107;1730.9
14-01-27;12:24;32.0;375.2;0.5;246.3;50.04;118;1730.9
14-01-27;12:27;31.8;378.0;0.5;246.3;50.04;112;1730.9
14-01-27;12:30;31.9;365.7;0.5;246.3;50.04;102;1730.9
14-01-27;12:33;31.9;377.7;0.5;247.3;50.04;100;1730.9
14-01-27;12:36;32.0;365.6;0.5;245.3;50.0;91;1730.9
14-01-27;12:39;31.9;364.5;0.4;246.3;50.05;92;1730.9
14-01-27;12:42;31.9;366.6;0.5;246.3;50.07;92;1730.9
14-01-27;12:45;31.9;372.6;0.5;246.3;50.04;99;1730.9
14-01-27;12:48;31.8;366.6;0.5;245.3;50.03;107;1730.9
14-01-27;12:51;32.0;386.4;0.6;246.3;50.07;113;1730.9
14-01-27;12:54;32.0;379.1;0.7;246.3;50.04;138;1730.9
14-01-27;12:57;32.0;392.7;0.7;246.3;50.03;148;1731.0
14-01-27;13:00;31.9;392.5;0.7;247.3;50.02;166;1731.0
14-01-27;13:03;32.2;383.2;0.6;246.3;50.02;138;1731.0
14-01-27;13:06;32.2;378.3;0.6;246.3;50.04;136;1731.0
14-01-27;13:09;32.0;374.4;0.6;245.3;50.03;120;1731.0
14-01-27;13:12;32.2;371.3;0.6;245.3;50.03;107;1731.0
14-01-27;13:15;32.2;386.1;0.5;246.3;50.03;109;1731.0
14-01-27;13:18;32.0;382.7;0.6;245.3;50.04;124;1731.0
14-01-27;13:21;32.0;373.9;0.6;246.3;50.05;121;1731.0
14-01-27;13:24;31.9;376.3;0.6;246.3;50.03;125;1731.0
14-01-27;13:27;32.2;379.9;0.5;246.3;50.01;114;1731.0
14-01-27;13:30;32.2;372.5;0.6;246.3;50.03;119;1731.0
14-01-27;13:33;32.2;381.5;0.5;246.3;50.04;95;1731.0
14-01-27;13:36;32.0;389.3;0.5;246.3;50.04;89;1731.0
14-01-27;13:39;31.9;381.1;0.4;246.3;50.04;88;1731.0
14-01-27;13:42;31.9;380.5;0.5;246.3;50.02;98;1731.0
14-01-27;13:45;32.0;363.4;0.5;245.3;50.05;94;1731.0
14-01-27;13:48;32.0;372.6;0.5;245.3;50.07;109;1731.1
14-01-27;13:51;32.0;373.0;0.5;247.3;50.08;97;1731.1
14-01-27;13:54;31.9;368.5;0.4;247.3;50.07;86;1731.1
14-01-27;13:57;32.0;352.7;0.4;247.3;50.08;77;1731.1
14-01-27;14:00;31.9;375.2;0.4;247.3;50.04;81;1731.1
14-01-27;14:03;31.9;361.0;0.4;246.3;50.00;70;1731.1
14-01-27;14:06;32.2;373.8;0.4;247.3;50.03;73;1731.1
14-01-27;14:09;32.2;373.5;0.3;246.3;50.01;72;1731.1
14-01-27;14:12;31.9;379.3;0.4;246.3;49.99;77;1731.1
14-01-27;14:15;31.8;360.4;0.4;245.3;50.04;73;1731.1
14-01-27;14:18;32.0;378.3;0.4;247.3;50.03;66;1731.1
14-01-27;14:21;31.9;394.9;0.2;246.3;50.01;58;1731.1
14-01-27;14:24;31.8;410.1;0.2;246.3;50.03;47;1731.1
14-01-27;14:27;31.8;412.0;0.2;247.3;50.02;45;1731.1
14-01-27;14:30;31.8;413.8;0.2;246.3;50.03;44;1731.1
14-01-27;14:33;31.8;411.4;0.2;246.3;50.05;39;1731.1
14-01-27;14:36;31.6;411.9;0.1;246.3;50.02;35;1731.1
14-01-27;14:39;31.6;403.2;0.1;246.3;50.04;19;1731.1
14-01-27;14:42;31.5;397.2;0.1;247.3;50.04;20;1731.1
14-01-27;14:45;31.5;396.9;0.1;245.3;50.02;19;1731.1
14-01-27;14:48;31.5;390.0;0.1;244.3;50.03;25;1731.1
14-01-27;14:51;31.4;393.1;0.1;247.3;50.05;22;1731.1
14-01-27;14:54;31.2;396.0;0.1;247.3;50.05;21;1731.1
14-01-27;14:57;31.4;383.9;0.1;247.3;50.05;19;1731.1
14-01-27;15:00;31.2;369.2;0.1;247.3;50.05;20;1731.1
14-01-27;15:03;31.2;345.1;0.1;247.3;50.05;15;1731.1
14-01-27;15:06;31.4;340.2;0.1;247.3;50.05;14;1731.1
14-01-27;15:09;31.2;356.6;0.0;246.3;50.05;12;1731.1
14-01-27;15:12;31.1;341.1;0.0;247.3;50.02;7;1731.1
14-01-27;15:15;31.2;332.9;0.0;246.3;50.03;5;1731.1
14-01-27;15:18;31.1;315.0;0.0;247.3;50.05;4;1731.1
14-01-27;15:21;31.1;319.6;0.0;247.3;50.03;4;1731.1
14-01-27;15:24;31.1;317.2;0.0;246.3;50.04;2;1731.1
14-01-27;15:27;31.1;318.6;0.0;246.3;50.02;1;1731.1
14-01-27;15:30;31.1;333.5;0.0;247.3;50.03;1;1731.1
14-01-27;15:33;31.0;307.0;0.0;247.3;50.02;0;1731.1
14-01-27;15:36;31.0;189.2;0.0;247.3;50.03;0;1731.1
14-01-27;15:39;30.9;121.7;0.0;247.3;50.02;0;1731.1
14-01-28;07:57;23.1;355.8;0.0;243.4;50.01;4;1731.1
14-01-28;08:00;23.9;363.4;0.0;242.4;50.06;4;1731.1
14-01-28;08:03;24.2;337.5;0.0;243.4;50.06;6;1731.1
14-01-28;08:06;24.6;338.0;0.0;243.4;50.03;9;1731.1
14-01-28;08:09;24.2;331.9;0.0;243.4;50.04;10;1731.1
14-01-28;08:12;24.6;314.6;0.1;243.4;50.03;13;1731.1
14-01-28;08:15;25.0;342.1;0.1;242.4;50.0;16;1731.1
14-01-28;08:18;25.3;360.6;0.1;246.3;50.04;20;1731.1
14-01-28;08:21;25.7;395.9;0.1;243.4;50.03;19;1731.1
14-01-28;08:24;26.1;394.1;0.1;243.4;50.06;23;1731.1
14-01-28;08:27;26.1;399.7;0.1;244.3;50.04;26;1731.1
14-01-28;08:30;26.1;399.3;0.1;243.4;50.04;27;1731.1
14-01-28;08:33;26.4;403.5;0.1;243.4;50.05;31;1731.1
14-01-28;08:36;26.4;405.3;0.1;243.4;50.04;36;1731.1
14-01-28;08:39;26.4;398.1;0.2;243.4;50.05;48;1731.1
14-01-28;08:42;27.2;395.6;0.2;242.4;50.03;47;1731.1
14-01-28;08:45;26.8;403.1;0.1;243.4;50.06;47;1731.1
14-01-28;08:48;27.9;404.4;0.2;242.4;50.05;47;1731.1
14-01-28;08:51;27.9;370.6;0.4;243.4;50.07;62;1731.1
14-01-28;08:54;27.9;387.8;0.3;243.4;50.05;62;1731.1
14-01-28;08:57;28.3;390.0;0.4;242.4;50.03;67;1731.1
14-01-28;09:00;28.3;364.3;0.5;242.4;50.03;85;1731.1
14-01-28;09:03;28.6;361.2;0.5;242.4;50.05;94;1731.2
14-01-28;09:06;29.4;378.9;0.5;242.4;50.07;94;1731.2
14-01-28;09:09;29.0;360.4;0.5;243.4;50.06;102;1731.2
14-01-28;09:12;29.4;371.1;0.5;241.4;50.01;105;1731.2
14-01-28;09:15;29.7;369.1;0.5;242.4;50.02;100;1731.2
14-01-28;09:18;29.7;367.8;0.5;243.4;50.01;102;1731.2
14-01-28;09:21;30.1;374.4;0.5;242.4;50.02;97;1731.2
14-01-28;09:24;30.3;375.8;0.5;242.4;50.03;101;1731.2
14-01-28;09:27;30.4;379.2;0.5;242.4;50.01;90;1731.2
14-01-28;09:30;30.3;379.5;0.5;242.4;50.06;86;1731.2
14-01-28;09:33;30.4;363.1;0.4;244.3;50.04;89;1731.2
14-01-28;09:36;30.4;371.9;0.5;245.3;50.04;90;1731.2
14-01-28;09:39;30.3;371.9;0.5;245.3;50.04;88;1731.2
14-01-28;09:42;30.5;371.6;0.4;245.3;50.06;89;1731.2
14-01-28;09:45;30.4;361.9;0.5;245.3;50.06;89;1731.2
14-01-28;09:48;30.9;360.7;0.5;244.3;50.05;93;1731.2
14-01-28;09:51;30.7;375.7;0.5;244.3;50.08;100;1731.2
14-01-28;09:54;30.4;369.4;0.5;245.3;50.08;108;1731.2
14-01-28;09:57;30.7;370.4;0.5;245.3;50.05;109;1731.2
14-01-28;10:00;30.8;370.1;0.5;245.3;50.07;104;1731.2
14-01-28;10:03;30.9;367.8;0.5;245.3;50.08;96;1731.3
14-01-28;10:06;30.8;367.3;0.5;246.3;50.07;103;1731.3
14-01-28;10:09;30.9;367.3;0.5;247.3;50.09;98;1731.3
14-01-28;10:12;30.9;369.1;0.4;246.3;50.08;89;1731.3
14-01-28;10:15;30.9;367.3;0.4;246.3;50.06;89;1731.3
14-01-28;10:18;30.9;365.1;0.4;246.3;50.07;84;1731.3
14-01-28;10:21;30.9;370.6;0.4;245.3;50.07;60;1731.3
14-01-28;10:24;30.9;390.8;0.3;245.3;50.0;60;1731.3
14-01-28;10:27;31.0;372.2;0.4;246.3;50.08;67;1731.3
14-01-28;10:30;30.9;361.6;0.4;244.3;50.07;65;1731.3
14-01-28;10:33;31.1;382.7;0.3;245.3;50.08;83;1731.3
14-01-28;10:36;31.0;372.3;0.5;246.3;50.05;105;1731.3
14-01-28;10:39;31.1;370.4;0.5;246.3;50.08;117;1731.3
14-01-28;10:42;31.1;385.8;0.5;246.3;50.07;117;1731.3
14-01-28;10:45;31.4;374.4;0.6;246.3;50.06;128;1731.3
14-01-28;10:48;31.1;367.8;0.6;245.3;50.07;134;1731.3
14-01-28;10:51;31.2;366.7;0.6;247.3;50.07;126;1731.3
14-01-28;10:54;31.2;370.7;0.6;245.3;50.09;121;1731.3
14-01-28;10:57;31.5;374.1;0.6;244.3;50.04;123;1731.3
14-01-28;11:00;31.6;367.2;0.6;244.3;50.05;130;1731.3
14-01-28;11:03;31.4;369.1;0.7;246.3;50.05;149;1731.3
14-01-28;11:06;31.4;378.6;0.8;246.3;50.05;160;1731.4
14-01-28;11:09;31.5;378.5;0.8;245.3;50.04;187;1731.4
14-01-28;11:12;31.5;379.9;0.8;246.3;50.05;175;1731.4
14-01-28;11:15;31.7;389.9;0.7;246.3;50.07;165;1731.4
14-01-28;11:18;31.8;373.9;0.7;245.3;50.05;153;1731.4
14-01-28;11:21;31.7;376.3;0.7;246.3;50.05;167;1731.4
14-01-28;11:24;31.6;380.2;0.8;245.3;50.07;181;1731.4
14-01-28;11:27;31.7;371.7;0.9;245.3;50.07;198;1731.4
14-01-28;11:30;31.8;386.4;0.8;245.3;50.05;201;1731.4
14-01-28;11:33;31.7;376.9;0.8;244.3;50.07;200;1731.4
14-01-28;11:36;31.7;378.9;0.9;245.3;50.06;209;1731.4
14-01-28;11:39;31.9;384.6;0.9;246.3;50.05;201;1731.5
14-01-28;11:42;31.9;379.3;0.8;244.3;50.04;185;1731.5
14-01-28;11:45;32.0;379.6;0.8;245.3;50.04;183;1731.5
14-01-28;11:48;31.8;380.2;0.7;246.3;50.05;164;1731.5
14-01-28;11:51;31.8;379.3;0.7;246.3;50.06;144;1731.5
14-01-28;11:54;31.8;365.9;0.7;245.3;50.06;150;1731.5
14-01-28;11:57;31.9;356.8;0.8;245.3;49.98;155;1731.5
14-01-28;12:00;32.0;356.9;0.8;245.3;49.94;158;1731.5
14-01-28;12:03;31.9;374.4;0.8;245.3;50.04;172;1731.5
14-01-28;12:06;31.9;377.3;0.8;245.3;50.03;163;1731.5
14-01-28;12:09;31.8;378.0;0.7;245.3;50.06;171;1731.5
14-01-28;12:12;31.9;372.3;0.7;245.3;50.04;157;1731.5
14-01-28;12:15;32.0;365.4;0.8;244.3;50.05;166;1731.6
14-01-28;12:18;32.0;375.7;0.6;244.3;50.05;137;1731.6
14-01-28;12:21;31.9;369.7;0.7;245.3;50.00;143;1731.6
14-01-28;12:24;32.0;367.6;0.7;245.3;50.02;131;1731.6
14-01-28;12:27;32.0;368.4;0.7;245.3;50.02;124;1731.6
14-01-28;12:30;31.9;353.7;0.5;244.3;50.05;107;1731.6
14-01-28;12:33;31.9;370.0;0.5;245.3;50.06;119;1731.6
14-01-28;12:36;31.9;353.6;0.5;244.3;50.06;124;1731.6
14-01-28;12:39;32.0;368.7;0.6;245.3;50.06;126;1731.6
14-01-28;12:42;31.9;361.2;0.6;247.3;50.09;128;1731.6
14-01-28;12:45;31.8;366.0;0.6;246.3;50.09;136;1731.6
14-01-28;12:48;32.2;362.5;0.6;246.3;50.08;123;1731.6
14-01-28;12:51;32.2;380.5;0.6;245.3;50.08;132;1731.6
14-01-28;12:54;32.0;368.5;0.7;246.3;50.08;137;1731.6
14-01-28;12:57;32.2;375.8;0.7;245.3;50.08;141;1731.6
14-01-28;13:00;32.3;355.9;0.7;245.3;50.04;146;1731.7
14-01-28;13:03;32.0;383.7;0.6;244.3;50.05;141;1731.7
14-01-28;13:06;32.2;356.1;0.6;244.3;50.06;129;1731.7
14-01-28;13:09;32.2;387.1;0.6;245.3;50.05;133;1731.7
14-01-28;13:12;32.2;362.6;0.6;245.3;50.05;125;1731.7
14-01-28;13:15;32.2;380.8;0.6;243.4;50.06;114;1731.7
14-01-28;13:18;32.2;367.8;0.0;245.3;50.05;108;1731.7
14-01-28;13:21;32.2;363.1;0.4;243.4;50.09;97;1731.7
14-01-28;13:24;32.2;373.2;0.5;245.3;50.06;100;1731.7
14-01-28;13:27;32.2;373.9;0.5;245.3;50.02;94;1731.7
14-01-28;13:30;32.2;365.7;0.5;245.3;50.03;99;1731.7
14-01-28;13:33;32.2;364.7;0.4;245.3;50.03;96;1731.7
14-01-28;13:36;32.0;365.6;0.5;244.3;50.03;109;1731.7
14-01-28;13:39;32.3;373.0;0.5;246.3;50.05;102;1731.7
14-01-28;13:42;32.0;357.8;0.5;246.3;50.04;105;1731.7
14-01-28;13:45;32.2;359.4;0.5;247.3;50.07;97;1731.7
14-01-28;13:48;32.0;378.5;0.5;247.3;50.06;105;1731.7
14-01-28;13:51;32.3;364.0;0.5;247.3;50.07;106;1731.7
14-01-28;13:54;32.0;386.2;0.5;247.3;50.06;109;1731.8
14-01-28;13:57;32.2;377.9;0.6;247.3;50.03;135;1731.8
14-01-28;14:00;32.2;372.8;0.5;247.3;50.07;125;1731.8
14-01-28;14:03;32.2;373.3;0.5;247.3;50.05;107;1731.8
14-01-28;14:06;32.0;375.5;0.5;247.3;50.04;86;1731.8
14-01-28;14:09;32.0;364.7;0.4;246.3;50.05;87;1731.8
14-01-28;14:12;32.2;379.9;0.4;247.3;10.02;74;1731.8
14-01-28;14:15;31.9;369.1;0.4;246.3;50.04;71;1731.8
14-01-28;14:18;31.9;379.6;0.4;246.3;50.05;80;1731.8
14-01-28;14:21;32.0;378.0;0.5;247.3;50.03;88;1731.8
14-01-28;14:24;32.0;356.9;0.4;246.3;50.03;91;1731.8
14-01-28;14:27;32.0;370.7;0.4;247.3;50.02;84;1731.8
14-01-28;14:30;31.9;365.4;0.4;247.3;50.04;78;1731.8
14-01-28;14:33;31.9;367.9;0.5;248.2;50.05;92;1731.8
14-01-28;14:36;32.0;4.8;0.5;246.3;49.98;70;1731.8
14-01-28;14:39;32.0;354.7;0.4;247.3;50.03;75;1731.8
14-01-28;14:42;31.9;362.5;0.4;246.3;50.05;65;1731.8
14-01-28;14:45;32.2;363.7;0.2;247.3;50.04;52;1731.8
14-01-28;14:48;31.9;390.2;0.3;247.3;50.04;51;1731.8
14-01-28;14:51;31.8;385.9;0.2;247.3;50.06;51;1731.8
14-01-28;14:54;31.9;406.9;0.1;244.3;50.06;33;1731.8
14-01-28;14:57;31.7;401.6;0.1;244.3;50.04;35;1731.8
14-01-28;15:00;31.7;394.0;0.1;242.4;50.03;28;1731.8
14-01-28;15:03;31.6;385.5;0.1;244.3;50.07;22;1731.8
14-01-28;15:06;31.6;386.2;0.1;243.4;50.03;22;1731.8
14-01-28;15:09;31.6;379.1;0.1;244.3;50.04;19;1731.8
14-01-28;15:12;31.6;371.1;0.1;244.3;50.03;19;1731.8
14-01-28;15:15;31.5;332.3;0.0;243.4;50.05;11;1731.8
14-01-28;15:18;31.5;326.8;0.0;242.4;50.02;7;1731.8
14-01-28;15:21;31.4;337.8;0.0;243.4;50.02;7;1731.8
14-01-28;15:24;31.4;332.3;0.0;243.4;50.04;4;1731.8
14-01-28;15:27;31.2;326.6;0.0;244.3;50.04;2;1731.8
14-01-28;15:30;31.2;341.7;0.0;245.3;50.01;0;1731.8
14-01-28;15:33;31.2;356.9;0.0;243.4;50.01;1;1731.8
14-01-28;15:36;31.1;335.3;0.0;244.3;50.03;2;1731.8
14-01-28;15:39;31.1;305.2;0.0;243.4;50.02;2;1731.8
14-01-28;15:42;31.0;326.9;0.0;242.4;50.03;2;1731.8
14-01-28;15:45;31.1;327.6;0.0;244.3;10.09;3;1731.8
14-01-28;15:48;31.0;315.5;0.0;243.4;50.05;0;1731.8
14-01-28;15:51;30.9;227.9;0.0;243.4;50.03;0;1731.8
14-01-28;15:54;30.8;202.4;0.0;243.4;50.07;0;1731.8
14-01-28;15:57;30.8;136.3;0.0;242.4;50.04;0;1731.8
14-01-29;07:54;23.5;350.5;0.0;243.4;50.01;7;1731.8
14-01-29;07:57;50.0;347.1;0.0;244.3;50.09;10;1731.8
14-01-29;08:00;24.2;345.8;0.0;243.4;50.05;13;1731.8
14-01-29;08:03;24.2;352.1;0.1;244.3;50.05;16;1731.8
14-01-29;08:06;25.0;355.8;0.1;244.3;50.02;18;1731.8
14-01-29;08:09;24.2;357.8;0.1;243.4;50.02;23;1731.8
14-01-29;08:12;25.0;400.1;0.1;246.3;50.12;22;1731.8
14-01-29;08:15;25.3;402.5;0.1;244.3;50.01;25;1731.8
14-01-29;08:18;25.0;393.7;0.2;246.3;50.06;33;1731.9
14-01-29;08:21;25.3;396.0;0.2;245.3;50.05;40;1731.9
14-01-29;08:24;26.1;403.5;0.2;246.3;50.06;41;1731.9
14-01-29;08:27;26.1;393.1;0.2;246.3;50.03;50;1731.9
14-01-29;08:30;26.1;405.7;0.2;245.3;50.05;52;1731.9
14-01-29;08:33;26.4;383.2;0.4;245.3;50.05;72;1731.9
14-01-29;08:36;27.5;380.7;0.4;246.3;50.10;69;1731.9
14-01-29;08:39;26.8;373.0;0.5;246.3;50.05;95;1731.9
14-01-29;08:42;27.2;382.0;0.5;246.3;50.02;95;1731.9
14-01-29;08:45;27.5;369.1;0.6;245.3;50.07;119;1731.9
14-01-29;08:48;27.9;384.3;0.5;245.3;50.06;118;1731.9
14-01-29;08:51;29.0;394.7;0.7;245.3;50.04;160;1731.9
14-01-29;08:54;29.0;391.1;0.7;245.3;50.06;157;1731.9
14-01-29;08:57;29.0;384.5;0.7;244.3;50.09;163;1731.9
14-01-29;09:00;29.0;397.8;0.8;246.3;50.11;174;1731.9
14-01-29;09:03;29.7;396.3;0.8;245.3;50.02;164;1731.9
14-01-29;09:06;29.7;381.1;0.7;245.3;50.07;153;1731.9
14-01-29;09:09;29.4;383.3;0.7;245.3;50.07;139;1731.9
14-01-29;09:12;29.7;391.5;0.6;245.3;50.04;132;1731.9
14-01-29;09:15;30.2;377.4;0.6;246.3;50.06;121;1732.0
14-01-29;09:18;30.1;385.1;0.5;343.3;50.06;108;1732.0
14-01-29;09:21;30.2;375.1;0.5;245.3;50.06;118;1732.0
14-01-29;09:24;30.3;390.3;0.6;245.3;50.04;111;1732.0
14-01-29;09:27;30.3;383.4;0.5;244.3;50.04;119;1732.0
14-01-29;09:30;30.4;380.7;0.5;243.3;50.06;114;1732.0
14-01-29;09:33;30.3;385.1;0.5;245.3;50.04;105;1732.0
14-01-29;09:36;30.7;385.5;0.5;246.3;50.06;92;1732.0
14-01-29;09:39;30.4;401.3;0.3;246.3;50.08;69;1732.0
14-01-29;09:42;30.3;389.2;0.3;246.3;50.08;59;1732.0
14-01-29;09:45;30.3;400.0;0.2;245.3;50.07;53;1732.0
14-01-29;09:48;30.3;370.3;0.4;244.3;50.07;73;1732.0
14-01-29;09:51;30.5;374.5;0.5;245.3;50.07;91;1732.0
14-01-29;09:54;30.5;389.7;0.5;245.3;50.07;103;1732.0
14-01-29;09:57;30.7;378.0;0.6;245.3;50.05;128;1732.0
14-01-29;10:00;30.8;386.5;0.7;246.3;50.01;159;1732.0
14-01-29;10:03;31.0;389.6;0.8;245.3;50.02;187;1732.0
14-01-29;10:06;30.9;390.5;0.8;246.3;50.04;192;1732.0
14-01-29;10:09;31.1;399.7;0.8;245.3;50.07;197;1732.1
14-01-29;10:12;31.2;396.8;0.9;247.3;50.07;200;1732.1
14-01-29;10:15;31.0;400.1;0.9;243.4;50.06;202;1732.1
14-01-29;10:18;31.1;394.9;0.9;245.3;50.07;211;1732.1
14-01-29;10:21;31.2;395.5;1.0;245.3;50.07;230;1732.1
14-01-29;10:24;31.6;368.8;1.3;247.3;50.03;320;1732.1
14-01-29;10:27;31.7;409.5;1.7;247.3;50.02;418;1732.1
14-01-29;10:30;31.9;407.2;1.8;247.3;50.04;452;1732.2
14-01-29;10:33;31.8;409.1;1.7;248.2;50.07;403;1732.2
14-01-29;10:36;32.0;399.7;1.4;247.3;50.09;344;1732.2
14-01-29;10:39;32.0;400.6;1.2;246.3;50.09;292;1732.2
14-01-29;10:42;31.9;400.1;1.0;246.3;50.07;230;1732.2
14-01-29;10:45;31.8;401.5;0.8;244.3;50.06;177;1732.2
14-01-29;10:48;31.6;390.9;0.8;246.3;50.06;181;1732.2
14-01-29;10:51;31.6;394.4;0.8;245.3;50.08;199;1732.2
14-01-29;10:54;31.9;392.2;0.9;246.3;50.09;213;1732.3
14-01-29;10:57;31.8;392.4;0.8;245.3;50.07;192;1732.3
14-01-29;11:00;31.8;393.7;0.8;246.3;50.07;166;1732.3
14-01-29;11:03;31.9;396.5;0.7;244.3;50.07;157;1732.3
14-01-29;11:06;32.0;389.5;0.8;246.3;50.08;178;1732.3
14-01-29;11:09;31.8;395.5;0.8;246.3;50.08;194;1732.3
14-01-29;11:12;31.8;396.2;0.8;245.3;50.07;200;1732.3
14-01-29;11:15;32.2;397.1;0.9;246.3;50.08;201;1732.3
14-01-29;11:18;31.9;389.6;0.9;245.3;50.07;211;1732.3
14-01-29;11:21;31.8;395.9;0.8;246.3;50.06;211;1732.3
14-01-29;11:24;32.2;396.0;0.9;246.3;50.11;209;1732.4
14-01-29;11:27;32.0;399.0;0.9;246.3;50.08;216;1732.4
14-01-29;11:30;32.0;401.5;1.0;245.3;50.05;235;1732.4
14-01-29;11:33;32.0;398.5;0.9;246.3;50.05;232;1732.4
14-01-29;11:36;31.9;393.3;0.8;247.3;50.06;192;1732.4
14-01-29;11:39;32.0;388.9;0.8;246.3;50.03;191;1732.4
14-01-29;11:42;32.2;399.7;0.8;248.2;50.05;193;1732.4
14-01-29;11:45;31.9;393.7;0.8;246.3;50.07;195;1732.4
14-01-29;11:48;31.8;387.5;0.7;247.3;50.06;167;1732.4
14-01-29;11:51;31.9;399.4;0.8;246.3;50.08;177;1732.4
14-01-29;11:54;31.9;394.4;0.7;247.3;50.12;167;1732.5
14-01-29;11:57;31.8;394.3;0.7;245.3;50.10;167;1732.5
14-01-29;12:00;31.9;405.3;0.8;245.3;50.03;175;1732.5
14-01-29;12:03;31.9;395.2;0.9;246.3;50.05;216;1732.5
14-01-29;12:06;32.0;404.0;0.9;246.3;50.05;212;1732.5
14-01-29;12:09;32.2;393.3;0.8;246.3;50.04;211;1732.5
14-01-29;12:12;32.3;403.8;1.0;246.3;50.03;237;1732.5
14-01-29;12:15;32.2;402.6;1.0;246.3;50.04;243;1732.5
14-01-29;12:18;32.4;399.4;1.1;246.3;50.08;287;1732.5
14-01-29;12:21;32.3;391.4;1.2;246.3;50.08;295;1732.6
14-01-29;12:24;32.3;402.0;1.4;246.3;50.06;354;1732.6
14-01-29;12:27;32.4;408.1;1.6;246.3;50.07;356;1732.6
14-01-29;12:30;32.3;407.9;1.4;246.3;50.03;351;1732.6
14-01-29;12:33;32.6;402.3;1.5;245.3;50.03;350;1732.6
14-01-29;12:36;32.7;405.0;1.3;245.3;50.06;313;1732.6
14-01-29;12:39;32.6;396.9;1.2;246.3;50.09;299;1732.7
14-01-29;12:42;32.7;398.2;1.2;246.3;50.06;293;1732.7
14-01-29;12:45;32.7;405.7;1.1;246.3;50.06;259;1732.7
14-01-29;12:48;32.5;393.1;1.0;244.3;50.07;231;1732.7
14-01-29;12:51;32.4;397.1;0.8;245.3;50.07;203;1732.7
14-01-29;12:54;32.4;390.9;0.8;244.3;50.05;175;1732.7
14-01-29;12:57;32.3;383.0;0.7;245.3;50.07;154;1732.7
14-01-29;13:00;32.3;390.5;0.6;246.3;50.03;139;1732.7
14-01-29;13:03;32.0;392.8;0.6;245.3;50.04;128;1732.7
14-01-29;13:06;32.2;391.4;0.5;246.3;50.04;116;1732.7
14-01-29;13:09;32.2;383.4;0.5;245.3;50.05;115;1732.7
14-01-29;13:12;32.2;385.1;0.5;245.3;50.04;114;1732.8
14-01-29;13:15;32.3;376.7;0.5;246.3;50.03;106;1732.8
14-01-29;13:18;31.9;387.3;0.5;245.3;50.05;94;1732.8
14-01-29;13:21;32.0;371.7;0.5;245.3;50.07;88;1732.8
14-01-29;13:24;31.8;370.4;0.4;245.3;50.06;90;1732.8
14-01-29;13:27;32.0;381.5;0.4;246.3;50.04;91;1732.8
14-01-29;13:30;31.9;367.0;0.5;245.3;50.03;85;1732.8
14-01-29;13:33;31.8;376.9;0.4;245.3;50.02;84;1732.8
14-01-29;13:36;31.9;373.9;0.5;245.3;50.03;92;1732.8
14-01-29;13:39;31.9;369.1;0.5;244.3;50.06;97;1732.8
14-01-29;13:42;31.9;371.9;0.5;245.3;50.06;105;1732.8
14-01-29;13:45;31.7;381.0;0.5;246.3;50.08;97;1732.8
14-01-29;13:48;31.7;374.4;0.5;246.3;50.06;107;1732.8
14-01-29;13:51;31.7;383.4;0.5;245.3;50.05;99;1732.8
14-01-29;13:54;31.7;386.1;0.5;246.3;50.07;98;1732.8
14-01-29;13:57;31.7;371.9;0.4;246.3;50.03;95;1732.8
14-01-29;14:00;31.9;379.3;0.4;246.3;50.03;72;1732.8
14-01-29;14:03;31.5;409.7;0.2;246.3;50.05;50;1732.8
14-01-29;14:06;31.6;396.6;0.2;245.3;50.04;54;1732.8
14-01-29;14:09;31.5;4.8;0.4;245.3;50.04;66;1732.8
14-01-29;14:12;31.4;368.2;0.4;245.3;50.06;81;1732.8
14-01-29;14:15;31.6;380.5;0.4;246.3;50.04;82;1732.8
14-01-29;14:18;31.6;381.8;0.4;246.3;50.06;90;1732.8
14-01-29;14:21;31.6;361.0;0.4;245.3;50.05;83;1732.9
14-01-29;14:24;31.6;375.5;0.4;243.4;50.03;84;1732.9
14-01-29;14:27;31.5;371.7;0.4;245.3;50.02;80;1732.9
14-01-29;14:30;31.4;373.6;0.4;245.3;50.03;74;1732.9
14-01-29;14:33;31.5;385.8;0.3;245.3;50.06;64;1732.9
14-01-29;14:36;31.4;400.1;0.2;245.3;50.06;53;1732.9
14-01-29;14:39;31.2;392.2;0.3;245.3;50.06;53;1732.9
14-01-29;14:42;31.4;392.8;0.2;247.3;50.04;53;1732.9
14-01-29;14:45;31.4;402.5;0.2;245.3;50.03;47;1732.9
14-01-29;14:48;31.2;395.2;0.2;245.3;50.05;35;1732.9
14-01-29;14:51;31.2;405.9;0.1;246.3;50.05;27;1732.9
14-01-29;14:54;31.1;403.1;0.1;246.3;10.06;25;1732.9
14-01-29;14:57;31.1;403.4;0.1;245.3;50.06;22;1732.9
14-01-29;15:00;31.1;401.0;0.1;245.3;50.07;22;1732.9
14-01-29;15:03;31.1;400.3;0.1;245.3;50.02;26;1732.9
14-01-29;15:06;31.1;399.6;0.1;246.3;50.06;23;1732.9
14-01-29;15:09;31.1;398.2;0.1;248.2;50.06;20;1732.9
14-01-29;15:12;31.0;395.2;0.1;245.3;50.03;21;1732.9
14-01-29;15:15;31.1;375.8;0.1;245.3;50.04;17;1732.9
14-01-29;15:18;30.9;349.0;0.1;246.3;50.07;16;1732.9
14-01-29;15:21;30.9;342.7;0.1;246.3;50.06;16;1732.9
14-01-29;15:24;30.9;351.2;0.0;246.3;50.05;17;1732.9
14-01-29;15:27;30.9;359.0;0.1;245.3;50.00;13;1732.9
14-01-29;15:30;31.0;358.8;0.0;242.4;49.98;12;1732.9
14-01-29;15:33;30.9;359.6;0.0;245.3;50.04;8;1732.9
14-01-29;15:36;30.8;335.8;0.0;245.3;50.01;5;1732.9
14-01-29;15:39;30.8;341.3;0.0;246.3;50.02;6;1732.9
14-01-29;15:42;30.8;336.1;0.0;246.3;50.02;11;1732.9
14-01-29;15:45;30.8;341.6;0.0;246.3;50.03;7;1732.9
14-01-29;15:48;30.8;331.3;0.0;246.3;50.00;2;1732.9
14-01-29;15:51;30.8;315.2;0.0;245.3;50.03;0;1732.9
14-01-29;15:54;30.7;282.8;0.0;246.3;49.98;0;1732.9
14-01-29;15:57;30.5;283.5;0.0;246.3;50.08;0;1732.9
14-01-29;16:00;30.5;220.8;0.0;246.3;50.06;0;1732.9
14-01-29;16:03;30.5;154.2;0.0;246.3;50.07;0;1732.9
14-01-30;07:42;22.8;332.9;0.0;245.3;50.04;7;1732.9
14-01-30;07:45;23.5;345.1;0.0;246.3;50.01;9;1732.9
14-01-30;07:48;23.1;344.3;0.1;246.3;50.02;13;1732.9
14-01-30;07:51;23.9;357.5;0.1;246.3;50.02;18;1732.9
14-01-30;07:54;24.2;388.0;0.1;247.3;50.04;20;1732.9
14-01-30;07:57;24.2;401.2;0.1;247.3;50.11;22;1732.9
14-01-30;08:00;25.0;403.5;0.1;246.3;50.08;30;1732.9
14-01-30;08:03;25.0;405.3;0.2;246.3;50.05;44;1732.9
14-01-30;08:06;25.0;405.6;0.2;245.3;50.06;62;1732.9
14-01-30;08:09;25.3;394.0;0.4;244.3;50.04;71;1732.9
14-01-30;08:12;25.7;374.7;0.4;245.3;50.02;89;1732.9
14-01-30;08:15;26.1;385.6;0.4;247.3;50.04;85;1732.9
14-01-30;08:18;26.4;381.4;0.4;245.3;50.06;78;1732.9
14-01-30;08:21;27.2;395.9;0.4;245.3;50.05;85;1732.9
14-01-30;08:24;27.2;377.3;0.4;246.3;50.04;88;1732.9
14-01-30;08:27;27.2;396.6;0.4;245.3;50.04;90;1732.9
14-01-30;08:30;26.8;383.6;0.5;245.3;50.00;98;1732.9
14-01-30;08:33;27.9;387.8;0.5;246.3;50.04;104;1732.9
14-01-30;08:36;28.3;392.7;0.5;243.4;50.04;100;1733.0
14-01-30;08:39;28.3;382.7;0.4;383.4;50.04;95;1733.0
14-01-30;08:42;28.3;379.2;0.4;245.3;50.02;93;1733.0
14-01-30;08:45;29.4;389.7;0.5;245.3;50.05;93;1733.0
14-01-30;08:48;29.0;383.9;0.4;244.3;50.04;98;1733.0
14-01-30;08:51;29.0;382.6;0.4;244.3;50.06;87;1733.0
14-01-30;08:54;29.0;392.7;0.5;245.3;50.03;87;1733.0
14-01-30;08:57;29.0;380.7;0.4;244.3;50.05;86;1733.0
14-01-30;09:00;29.7;371.7;0.4;244.3;50.07;78;1733.0
14-01-30;09:03;29.7;372.6;0.4;244.3;50.07;72;1733.0
14-01-30;09:06;29.4;380.2;0.4;244.3;50.04;71;1733.0
14-01-30;09:09;29.4;403.4;0.3;242.4;50.07;63;1733.0
14-01-30;09:12;30.1;377.7;0.4;244.3;50.04;67;1733.0
14-01-30;09:15;30.1;403.1;0.3;245.3;50.00;63;1733.0
14-01-30;09:18;29.7;410.0;0.2;244.3;50.04;60;1733.0
14-01-30;09:21;30.1;401.0;0.4;243.4;50.07;68;1733.0
14-01-30;09:24;29.7;408.3;0.3;244.3;50.05;72;1733.0
14-01-30;09:27;30.4;403.2;0.4;244.3;10.03;83;1733.0
14-01-30;09:30;30.2;392.5;0.3;244.3;50.06;68;1733.0
14-01-30;09:33;30.3;366.9;0.4;244.3;50.05;80;1733.0
14-01-30;09:36;30.4;370.8;0.5;244.3;50.06;84;1733.0
14-01-30;09:39;30.3;390.5;0.4;244.3;50.05;93;1733.0
14-01-30;09:42;30.4;385.8;0.5;242.4;50.01;93;1733.0
14-01-30;09:45;30.4;379.8;0.5;245.3;50.04;92;1733.0
14-01-30;09:48;30.5;381.4;0.5;244.3;50.06;98;1733.0
14-01-30;09:51;30.4;385.5;0.5;245.3;50.02;97;1733.1
14-01-30;09:54;30.7;382.1;0.5;245.3;50.05;97;1733.1
14-01-30;09:57;30.7;378.9;0.4;244.3;50.02;92;1733.1
14-01-30;10:00;30.7;391.2;0.4;244.3;50.02;96;1733.1
14-01-30;10:03;30.7;382.9;0.5;245.3;50.04;98;1733.1
14-01-30;10:06;30.8;387.4;0.7;245.3;50.01;112;1733.1
14-01-30;10:09;30.5;390.0;0.5;243.4;50.10;124;1733.1
14-01-30;10:12;30.8;391.1;0.6;244.3;50.03;129;1733.1
14-01-30;10:15;30.7;391.4;0.7;244.3;50.04;142;1733.1
14-01-30;10:18;30.9;400.3;0.6;245.3;50.05;143;1733.1
14-01-30;10:21;31.1;399.3;0.8;245.3;50.05;174;1733.1
14-01-30;10:24;31.2;399.3;0.8;244.3;50.06;169;1733.1
14-01-30;10:27;31.1;401.2;0.8;245.3;50.04;182;1733.1
14-01-30;10:30;31.1;405.4;0.8;244.3;50.05;182;1733.1
14-01-30;10:33;31.4;410.3;0.8;244.3;50.06;202;1733.1
14-01-30;10:36;50.0;404.4;0.9;243.4;50.08;213;1733.2
14-01-30;10:39;31.2;402.6;0.8;245.3;50.08;194;1733.2
14-01-30;10:42;31.0;396.0;0.7;243.4;50.06;169;1733.2
14-01-30;10:45;31.4;406.9;0.8;244.3;50.06;199;1733.2
14-01-30;10:48;31.5;401.9;1.0;243.4;50.04;213;1733.2
