data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-01-30;10:51;31.5;406.0;0.9;244.3;50.09;218;1733.2
14-01-30;10:54;31.5;410.8;1.3;245.3;50.07;319;1733.2
14-01-30;10:57;31.7;404.4;1.3;244.3;50.04;310;1733.2
14-01-30;11:00;31.8;414.8;1.2;245.3;50.04;292;1733.2
14-01-30;11:03;31.9;399.6;1.5;245.3;50.03;367;1733.3
14-01-30;11:06;32.0;404.7;2.1;246.3;50.04;522;1733.3
14-01-30;11:09;32.4;394.9;3.2;247.3;50.04;802;1733.3
14-01-30;11:12;32.5;412.3;2.6;246.3;50.03;642;1733.3
14-01-30;11:15;32.7;411.0;1.9;246.3;50.04;475;1733.4
14-01-30;11:18;32.7;399.3;1.8;244.3;50.03;431;1733.4
14-01-30;11:21;32.7;409.5;1.6;245.3;50.06;397;1733.4
14-01-30;11:24;32.6;413.8;1.3;245.3;50.07;316;1733.4
14-01-30;11:27;32.6;404.0;1.0;244.3;50.04;239;1733.5
14-01-30;11:30;32.6;404.7;1.0;244.3;50.06;220;1733.5
14-01-30;11:33;32.5;402.0;0.9;244.3;50.04;214;1733.5
14-01-30;11:36;32.5;405.3;0.8;244.3;50.06;199;1733.5
14-01-30;11:39;32.4;393.8;0.7;244.3;50.03;167;1733.5
14-01-30;11:42;32.3;403.1;0.7;245.3;50.03;149;1733.5
14-01-30;11:45;32.3;391.9;0.7;245.3;50.04;149;1733.5
14-01-30;11:48;32.4;400.0;0.7;246.3;50.04;150;1733.5
14-01-30;11:51;32.2;399.4;0.7;245.3;50.06;158;1733.5
14-01-30;11:54;32.4;401.2;0.7;246.3;50.12;155;1733.5
14-01-30;11:57;32.3;393.7;0.8;244.3;50.05;176;1733.5
14-01-30;12:00;32.2;403.7;0.7;245.3;50.04;168;1733.6
14-01-30;12:03;32.4;406.9;0.8;245.3;50.06;177;1733.6
14-01-30;12:06;32.3;389.6;0.8;245.3;50.06;182;1733.6
14-01-30;12:09;32.2;400.4;0.8;245.3;50.12;171;1733.6
14-01-30;12:12;32.3;388.4;0.7;244.3;50.05;151;1733.6
14-01-30;12:15;32.3;400.3;0.7;245.3;50.06;149;1733.6
14-01-30;12:18;43.6;398.1;0.7;245.3;50.07;161;1733.6
14-01-30;12:21;32.3;397.7;0.7;244.3;50.06;155;1733.6
14-01-30;12:24;32.0;390.3;0.6;245.3;50.07;139;1733.6
14-01-30;12:27;32.0;398.5;0.6;245.3;50.04;140;1733.6
14-01-30;12:30;32.2;394.1;0.5;245.3;50.03;121;1733.6
14-01-30;12:33;32.0;382.7;0.5;246.3;50.05;113;1733.6
14-01-30;12:36;32.0;378.0;0.5;246.3;50.05;111;1733.6
14-01-30;12:39;31.8;364.5;0.5;245.3;50.04;100;1733.6
14-01-30;12:42;31.9;392.7;0.5;244.3;50.07;101;1733.7
14-01-30;12:45;32.0;376.7;0.5;245.3;50.06;92;1733.7
14-01-30;12:48;31.7;381.5;0.4;247.3;50.13;91;1733.7
14-01-30;12:51;31.8;373.2;0.4;244.3;50.08;92;1733.7
14-01-30;12:54;31.7;383.3;0.4;245.3;50.07;80;1733.7
14-01-30;12:57;31.7;381.5;0.5;245.3;50.06;106;1733.7
14-01-30;13:00;31.8;370.3;0.6;246.3;50.00;100;1733.7
14-01-30;13:03;31.9;375.4;0.5;245.3;50.07;97;1733.7
14-01-30;13:06;31.7;383.9;0.5;245.3;50.06;97;1733.7
14-01-30;13:09;31.8;371.1;0.5;244.3;50.05;87;1733.7
14-01-30;13:12;31.7;383.3;0.5;245.3;50.05;101;1733.7
14-01-30;13:15;31.6;383.7;0.5;245.3;50.06;100;1733.7
14-01-30;13:18;31.7;383.9;0.4;245.3;50.07;96;1733.7
14-01-30;13:21;31.9;381.4;0.4;245.3;50.07;94;1733.7
14-01-30;13:24;31.8;384.3;0.4;246.3;50.07;84;1733.7
14-01-30;13:27;31.7;371.7;0.4;246.3;50.04;85;1733.7
14-01-30;13:30;31.6;374.5;0.4;244.3;50.05;79;1733.7
14-01-30;13:33;31.6;376.3;0.5;245.3;50.06;83;1733.7
14-01-30;13:36;31.7;388.4;0.4;245.3;50.07;88;1733.7
14-01-30;13:39;31.9;380.2;0.4;247.3;50.08;88;1733.7
14-01-30;13:42;31.5;375.2;0.4;246.3;50.08;78;1733.7
14-01-30;13:45;31.7;386.5;0.4;246.3;50.06;70;1733.7
14-01-30;13:48;31.5;407.2;0.1;246.3;50.07;49;1733.7
14-01-30;13:51;31.4;408.3;0.1;245.3;50.07;40;1733.7
14-01-30;13:54;31.4;402.0;0.1;245.3;50.08;29;1733.8
14-01-30;13:57;31.2;391.4;0.1;245.3;50.05;22;1733.8
14-01-30;14:00;31.4;391.1;0.1;246.3;50.04;27;1733.8
14-01-30;14:03;31.2;405.3;0.1;245.3;50.05;29;1733.8
14-01-30;14:06;31.4;408.9;0.2;246.3;50.03;52;1733.8
14-01-30;14:09;31.5;407.0;0.2;245.3;50.05;48;1733.8
14-01-30;14:12;31.4;408.5;0.2;245.3;50.03;51;1733.8
14-01-30;14:15;31.2;381.2;0.3;244.3;50.09;65;1733.8
14-01-30;14:18;31.4;400.0;0.3;246.3;50.07;67;1733.8
14-01-30;14:21;31.4;398.4;0.4;246.3;50.02;65;1733.8
14-01-30;14:24;31.4;386.7;0.4;246.3;50.07;79;1733.8
14-01-30;14:27;31.4;374.7;0.4;245.3;50.05;90;1733.8
14-01-30;14:30;31.5;395.6;0.4;246.3;50.05;69;1733.8
14-01-30;14:33;31.4;399.1;0.4;244.3;50.05;79;1733.8
14-01-30;14:36;31.2;411.4;0.2;245.3;50.07;43;1733.8
14-01-30;14:39;31.2;405.1;0.1;245.3;50.06;41;1733.8
14-01-30;14:42;31.1;408.9;0.1;244.3;50.05;30;1733.8
14-01-30;14:45;31.2;399.1;0.2;245.3;50.06;35;1733.8
14-01-30;14:48;31.1;387.4;0.1;243.4;50.11;22;1733.8
14-01-30;14:51;31.1;392.5;0.1;245.3;50.08;20;1733.8
14-01-30;14:54;31.1;389.0;0.0;245.3;50.09;10;1733.8
14-01-30;14:57;31.1;314.5;0.1;243.4;50.09;8;1733.8
14-01-30;15:00;30.9;331.7;0.0;245.3;50.08;8;1733.8
14-01-30;15:03;30.9;331.3;0.0;245.3;50.08;5;1733.8
14-01-30;15:06;30.9;314.2;0.0;246.3;50.07;7;1733.8
14-01-30;15:09;31.0;327.2;0.1;246.3;50.02;9;1733.8
14-01-30;15:12;31.1;333.3;0.0;244.3;50.05;9;1733.8
14-01-30;15:15;30.9;342.6;0.0;244.3;50.04;11;1733.8
14-01-30;15:18;30.9;353.3;0.0;245.3;50.04;10;1733.8
14-01-30;15:21;31.0;341.1;0.1;245.3;50.05;12;1733.8
14-01-30;15:24;30.8;356.5;0.0;245.3;50.02;12;1733.8
14-01-30;15:27;30.9;352.8;0.0;244.3;50.06;10;1733.8
14-01-30;15:30;30.9;355.8;0.1;245.3;50.02;7;1733.8
14-01-30;15:33;30.9;338.3;0.0;244.3;50.05;7;1733.8
14-01-30;15:36;30.8;340.1;0.0;245.3;50.05;5;1733.8
14-01-30;15:39;30.8;358.0;0.0;244.3;50.05;1;1733.8
14-01-30;15:42;30.7;338.8;0.0;245.3;50.04;0;1733.8
14-01-30;15:45;30.5;218.8;0.0;244.3;50.05;0;1733.8
14-01-30;15:48;30.5;163.0;0.0;245.3;50.05;0;1733.8
14-01-31;07:42;23.1;340.5;0.0;243.4;50.02;8;1733.8
14-01-31;07:45;23.1;331.7;0.0;244.3;50.01;9;1733.8
14-01-31;07:48;23.5;337.9;0.0;244.3;50.02;10;1733.8
14-01-31;07:51;23.5;360.4;0.0;244.3;50.04;10;1733.8
14-01-31;07:54;24.2;342.6;0.0;244.3;50.04;13;1733.8
14-01-31;07:57;24.6;338.6;0.0;245.3;50.08;13;1733.8
14-01-31;08:00;24.2;340.4;0.1;244.3;50.06;17;1733.8
14-01-31;08:03;24.6;346.7;0.1;244.3;50.08;19;1733.8
14-01-31;08:06;25.0;344.9;0.1;243.4;50.04;20;1733.8
14-01-31;08:09;25.3;388.6;0.1;244.3;50.05;27;1733.8
14-01-31;08:12;25.7;395.9;0.1;244.3;50.02;23;1733.8
14-01-31;08:15;25.7;411.1;0.1;244.3;50.04;19;1733.8
14-01-31;08:18;25.7;411.0;0.1;243.4;50.05;27;1733.8
14-01-31;08:21;25.7;403.2;0.2;244.3;50.05;40;1733.8
14-01-31;08:24;26.4;408.6;0.2;244.3;50.03;45;1733.8
14-01-31;08:27;26.8;410.3;0.2;243.4;50.03;54;1733.8
14-01-31;08:30;26.8;399.9;0.3;243.4;50.01;65;1733.8
14-01-31;08:33;27.2;387.1;0.4;243.4;50.04;86;1733.8
14-01-31;08:36;27.5;382.4;0.5;244.3;50.03;91;1733.8
14-01-31;08:39;27.9;376.0;0.5;244.3;50.02;106;1733.8
14-01-31;08:42;27.9;388.3;0.6;244.3;50.01;125;1733.8
14-01-31;08:45;28.3;390.9;0.7;243.4;50.03;157;1733.8
14-01-31;08:48;29.4;394.7;1.0;243.4;50.03;230;1733.9
14-01-31;08:51;29.7;402.6;1.3;244.3;50.02;313;1733.9
14-01-31;08:54;30.4;404.7;1.1;244.3;50.03;267;1733.9
14-01-31;08:57;30.1;377.0;1.4;245.3;50.02;334;1733.9
14-01-31;09:00;30.5;415.5;2.0;246.3;50.06;485;1733.9
14-01-31;09:03;30.9;414.4;1.4;244.3;50.06;353;1733.9
14-01-31;09:06;30.7;420.1;1.2;244.3;50.07;291;1734.0
14-01-31;09:09;30.7;401.8;0.8;243.4;50.06;167;1734.0
14-01-31;09:12;30.8;398.5;0.7;243.4;50.06;158;1734.0
14-01-31;09:15;30.7;385.9;0.7;242.4;50.05;157;1734.0
14-01-31;09:18;30.8;401.3;0.6;243.4;50.07;150;1734.0
14-01-31;09:21;30.7;394.4;0.7;244.3;50.03;156;1734.0
14-01-31;09:24;30.8;398.5;0.7;243.4;50.04;169;1734.0
14-01-31;09:27;31.1;398.7;0.8;244.3;50.03;182;1734.0
14-01-31;09:30;30.8;408.1;1.0;244.3;50.09;238;1734.0
14-01-31;09:33;31.4;362.1;1.3;244.3;50.04;292;1734.0
14-01-31;09:36;31.2;411.0;1.4;244.3;50.03;326;1734.1
14-01-31;09:39;31.5;408.6;1.2;244.3;50.02;294;1734.1
14-01-31;09:42;31.4;404.1;1.0;243.4;50.03;232;1734.1
14-01-31;09:45;31.5;409.7;1.0;244.3;50.04;240;1734.1
14-01-31;09:48;31.5;397.5;1.0;244.3;50.02;240;1734.1
14-01-31;09:51;31.6;399.4;0.9;244.3;50.02;219;1734.1
14-01-31;09:54;31.7;399.4;0.9;245.3;50.06;216;1734.1
14-01-31;09:57;31.6;396.9;1.1;245.3;49.96;234;1734.1
14-01-31;10:00;31.6;402.3;1.0;243.4;50.02;248;1734.2
14-01-31;10:03;31.6;398.8;1.1;245.3;50.02;248;1734.2
14-01-31;10:06;31.7;406.3;1.2;245.3;50.05;279;1734.2
14-01-31;10:09;32.0;397.9;1.4;245.3;50.05;338;1734.2
14-01-31;10:12;32.0;422.4;2.8;246.3;50.05;657;1734.2
14-01-31;10:15;32.4;414.1;2.8;247.3;50.02;686;1734.2
14-01-31;10:18;32.4;414.6;2.7;245.3;49.99;655;1734.3
14-01-31;10:21;32.6;416.8;3.6;249.2;50.08;875;1734.3
14-01-31;10:24;33.2;417.4;3.7;247.3;50.04;906;1734.4
14-01-31;10:27;33.7;417.0;2.8;246.3;50.03;688;1734.4
14-01-31;10:30;33.8;416.7;4.1;246.3;50.04;1004;1734.4
14-01-31;10:33;33.9;401.8;2.8;246.3;50.03;680;1734.5
14-01-31;10:36;33.7;402.5;2.0;243.4;50.05;467;1734.5
14-01-31;10:39;33.5;405.7;1.7;245.3;50.06;409;1734.5
14-01-31;10:42;33.5;397.4;2.0;246.3;50.07;478;1734.6
14-01-31;10:45;33.4;383.3;2.5;246.3;50.03;619;1734.6
14-01-31;10:48;33.8;407.0;2.8;245.3;50.05;680;1734.6
14-01-31;10:51;34.5;414.4;4.5;248.2;50.06;1091;1734.7
14-01-31;10:54;34.6;415.1;4.1;246.3;50.04;1017;1734.7
14-01-31;10:57;34.6;410.5;3.8;247.3;50.01;938;1734.8
14-01-31;11:00;34.6;409.4;3.3;247.3;50.01;831;1734.8
14-01-31;11:03;34.9;411.3;3.4;247.3;50.02;860;1734.9
14-01-31;11:06;35.2;413.9;3.3;247.3;50.04;823;1734.9
14-01-31;11:09;35.2;414.1;3.4;247.3;50.05;876;1734.9
14-01-31;11:12;35.3;411.3;3.3;246.3;50.02;823;1735.0
14-01-31;11:15;34.9;410.7;2.4;245.3;50.04;580;1735.0
14-01-31;11:18;34.7;412.9;2.3;246.3;50.04;557;1735.0
14-01-31;11:21;34.8;395.8;2.3;246.3;50.05;562;1735.1
14-01-31;11:24;35.0;401.5;2.8;245.3;50.05;685;1735.1
14-01-31;11:27;35.0;408.2;2.1;244.3;50.03;518;1735.1
14-01-31;11:30;34.8;381.2;2.6;246.3;50.04;583;1735.2
14-01-31;11:33;34.8;407.5;2.6;246.3;50.04;629;1735.2
14-01-31;11:36;35.2;404.4;2.9;248.2;50.07;711;1735.2
14-01-31;11:39;35.0;406.0;2.6;246.3;50.04;637;1735.3
14-01-31;11:42;34.9;394.1;2.7;246.3;50.06;666;1735.3
14-01-31;11:45;34.8;405.3;2.3;246.3;50.06;563;1735.3
14-01-31;11:48;34.8;409.8;2.4;244.3;50.05;586;1735.3
14-01-31;11:51;35.2;417.1;3.6;245.3;50.06;879;1735.4
14-01-31;11:54;35.2;408.3;3.7;246.3;50.04;928;1735.4
14-01-31;11:57;35.6;408.6;3.8;248.2;50.04;920;1735.5
14-01-31;12:00;35.6;412.2;3.9;245.3;50.04;976;1735.5
14-01-31;12:03;35.5;404.8;3.4;246.3;50.02;835;1735.6
14-01-31;12:06;35.5;406.9;3.1;245.3;50.03;763;1735.6
14-01-31;12:09;35.5;410.1;3.0;246.3;50.04;741;1735.6
14-01-31;12:12;35.6;412.5;3.2;247.3;50.02;788;1735.7
14-01-31;12:15;35.7;413.0;3.3;246.3;50.01;809;1735.7
14-01-31;12:18;35.9;409.1;3.6;247.3;50.04;886;1735.8
14-01-31;12:21;35.7;410.1;3.6;246.3;50.05;909;1735.8
14-01-31;12:24;36.0;408.5;3.6;247.3;50.05;891;1735.9
14-01-31;12:27;36.1;409.1;3.3;247.3;50.05;806;1735.9
14-01-31;12:30;35.7;407.8;3.4;247.3;50.01;826;1735.9
14-01-31;12:33;36.0;406.9;3.4;248.2;50.03;830;1736.0
14-01-31;12:36;36.1;408.8;3.4;246.3;50.03;852;1736.0
14-01-31;12:39;36.1;411.6;3.5;248.2;50.05;863;1736.1
14-01-31;12:42;36.1;409.2;3.4;246.3;50.05;827;1736.1
14-01-31;12:45;36.1;407.6;3.5;247.3;50.07;851;1736.1
14-01-31;12:48;36.2;407.5;3.3;247.3;50.12;816;1736.2
14-01-31;12:51;36.4;408.2;3.3;247.3;50.08;799;1736.2
14-01-31;12:54;36.3;411.7;3.0;247.3;50.09;758;1736.3
14-01-31;12:57;35.9;409.8;3.4;247.3;50.04;823;1736.3
14-01-31;13:00;36.1;409.5;3.6;247.3;50.01;884;1736.3
14-01-31;13:03;36.1;410.5;3.1;246.3;50.02;759;1736.4
14-01-31;13:06;36.2;408.1;3.4;246.3;50.06;829;1736.4
14-01-31;13:09;36.2;407.3;3.0;245.3;50.06;732;1736.5
14-01-31;13:12;36.0;404.7;3.4;246.3;50.04;863;1736.5
14-01-31;13:15;36.0;403.7;2.3;246.3;50.04;544;1736.5
14-01-31;13:18;36.0;403.8;2.3;245.3;50.05;553;1736.6
14-01-31;13:21;35.9;408.9;2.9;246.3;50.05;686;1736.6
14-01-31;13:24;36.0;407.0;2.9;246.3;50.05;710;1736.6
14-01-31;13:27;36.0;391.5;3.0;246.3;50.04;745;1736.7
14-01-31;13:30;36.0;406.9;3.1;247.3;50.08;761;1736.7
14-01-31;13:33;35.6;405.7;3.1;247.3;50.11;768;1736.7
14-01-31;13:36;36.1;410.1;3.3;246.3;50.07;826;1736.8
14-01-31;13:39;36.0;405.6;3.4;248.2;50.08;836;1736.8
14-01-31;13:42;36.2;406.9;3.3;247.3;50.07;819;1736.9
14-01-31;13:45;36.1;405.3;3.4;248.2;50.08;848;1736.9
14-01-31;13:48;36.2;405.6;3.5;249.2;50.08;866;1737.0
14-01-31;13:51;36.0;408.3;3.4;248.2;50.02;840;1737.0
14-01-31;13:54;36.1;401.2;3.2;247.3;50.04;768;1737.0
14-01-31;13:57;36.0;401.9;2.9;247.3;50.01;704;1737.1
14-01-31;14:00;36.0;406.0;2.6;246.3;50.02;635;1737.1
14-01-31;14:03;36.0;411.4;3.5;247.3;50.01;870;1737.1
14-01-31;14:06;36.2;398.8;3.4;248.2;50.02;852;1737.2
14-01-31;14:09;36.1;405.6;3.1;247.3;50.04;762;1737.2
14-01-31;14:12;36.0;407.2;3.0;247.3;50.02;728;1737.3
14-01-31;14:15;35.7;402.5;2.5;247.3;50.04;611;1737.3
14-01-31;14:18;35.9;408.6;3.4;247.3;50.05;829;1737.3
14-01-31;14:21;36.0;408.1;3.5;248.2;50.04;864;1737.4
14-01-31;14:24;36.1;404.2;3.8;247.3;50.06;938;1737.4
14-01-31;14:27;36.1;397.5;2.7;246.3;50.04;665;1737.5
14-01-31;14:30;35.9;399.9;2.0;247.3;50.01;486;1737.5
14-01-31;14:33;35.3;396.9;1.4;246.3;50.04;347;1737.5
14-01-31;14:36;35.2;398.5;1.4;246.3;50.09;329;1737.5
14-01-31;14:39;34.8;393.6;0.9;245.3;50.12;219;1737.5
14-01-31;14:42;34.6;391.8;0.8;246.3;50.07;184;1737.5
14-01-31;14:45;34.4;385.2;0.7;246.3;50.07;161;1737.6
14-01-31;14:48;34.2;389.7;0.7;243.4;50.07;143;1737.6
14-01-31;14:51;34.0;387.0;0.6;246.3;50.06;133;1737.6
14-01-31;14:54;50.0;384.5;0.6;246.3;50.07;123;1737.6
14-01-31;14:57;33.7;376.9;0.5;245.3;50.05;110;1737.6
14-01-31;15:00;33.7;377.9;0.5;246.3;50.06;100;1737.6
14-01-31;15:03;33.7;377.7;0.4;247.3;50.05;89;1737.6
14-01-31;15:06;33.3;374.5;0.4;246.3;50.06;80;1737.6
14-01-31;15:09;33.5;378.2;0.4;245.3;50.05;76;1737.6
14-01-31;15:12;33.1;373.3;0.4;245.3;50.05;68;1737.6
14-01-31;15:15;33.0;384.3;0.3;245.3;50.07;64;1737.6
14-01-31;15:18;33.0;388.9;0.3;243.4;50.04;52;1737.6
14-01-31;15:21;32.7;390.2;0.2;245.3;50.05;54;1737.6
14-01-31;15:24;32.6;385.9;0.2;246.3;50.04;53;1737.6
14-01-31;15:27;32.5;390.8;0.2;245.3;50.05;44;1737.6
14-01-31;15:30;32.4;400.0;0.2;244.3;50.03;39;1737.6
14-01-31;15:33;32.4;401.2;0.1;246.3;50.05;32;1737.6
14-01-31;15:36;32.4;397.2;0.2;245.3;50.05;36;1737.6
14-01-31;15:39;32.2;404.0;0.1;246.3;50.04;33;1737.6
14-01-31;15:42;32.2;401.2;0.2;244.3;50.05;37;1737.6
14-01-31;15:45;32.2;404.2;0.1;244.3;50.04;35;1737.6
14-01-31;15:48;32.0;393.7;0.1;246.3;50.05;31;1737.6
14-01-31;15:51;31.9;375.0;0.1;245.3;50.06;17;1737.6
14-01-31;15:54;31.8;334.2;0.0;243.4;50.08;10;1737.6
14-01-31;15:57;31.8;327.8;0.0;245.3;50.07;5;1737.6
14-01-31;16:00;31.7;325.4;0.0;246.3;50.08;1;1737.6
14-01-31;16:03;31.6;204.3;0.0;246.3;50.06;0;1737.6
14-01-31;16:06;31.5;175.0;0.0;247.3;50.05;0;1737.6
14-01-31;16:09;31.5;106.9;0.0;244.3;50.05;0;1737.6
14-02-01;07:42;23.1;331.0;0.0;246.3;50.05;10;1737.6
14-02-01;07:45;23.5;352.4;0.1;245.3;50.04;17;1737.6
14-02-01;07:48;23.5;364.0;0.1;245.3;50.04;25;1737.6
14-02-01;07:51;23.9;370.4;0.1;245.3;50.07;29;1737.6
14-02-01;07:54;24.6;401.0;0.1;245.3;50.06;22;1737.6
14-02-01;07:57;24.6;402.3;0.1;246.3;50.08;22;1737.6
14-02-01;08:00;25.0;398.1;0.1;245.3;50.07;26;1737.6
14-02-01;08:03;25.3;394.4;0.1;245.3;50.06;25;1737.6
14-02-01;08:06;25.3;384.2;0.1;245.3;50.04;28;1737.6
14-02-01;08:09;25.3;383.9;0.1;245.3;50.05;20;1737.6
14-02-01;08:12;25.7;388.6;0.1;245.3;50.04;27;1737.6
14-02-01;08:15;25.7;399.3;0.1;245.3;50.10;24;1737.6
14-02-01;08:18;25.7;393.7;0.1;245.3;50.02;30;1737.6
14-02-01;08:21;26.4;399.7;0.1;245.3;50.04;30;1737.6
14-02-01;08:24;26.4;400.1;0.1;244.3;50.01;35;1737.6
14-02-01;08:27;26.8;402.9;0.1;245.3;50.07;34;1737.6
14-02-01;08:30;26.8;405.4;0.1;246.3;50.04;30;1737.6
14-02-01;08:33;26.1;405.3;0.1;245.3;50.03;35;1737.7
14-02-01;08:36;27.2;391.1;0.3;245.3;50.04;56;1737.7
14-02-01;08:39;27.5;383.6;0.5;245.3;50.06;104;1737.7
14-02-01;08:42;28.3;391.6;1.5;245.3;50.08;347;1737.7
14-02-01;08:45;27.5;400.6;0.7;245.3;50.03;125;1737.7
14-02-01;08:48;29.4;416.3;0.8;247.3;50.03;199;1737.7
14-02-01;08:51;29.4;369.4;0.6;247.3;50.03;134;1737.7
14-02-01;08:54;30.2;416.0;1.4;248.2;50.05;335;1737.7
14-02-01;08:57;30.4;415.7;2.1;246.3;50.03;523;1737.7
14-02-01;09:00;30.8;410.4;2.1;248.2;50.10;522;1737.8
14-02-01;09:03;30.9;413.5;1.2;247.3;50.03;277;1737.8
14-02-01;09:06;30.9;410.3;2.1;248.2;50.04;509;1737.8
14-02-01;09:09;31.0;404.1;1.4;247.3;50.04;341;1737.8
14-02-01;09:12;31.1;403.7;2.5;248.2;50.02;609;1737.8
14-02-01;09:15;31.5;410.1;2.6;248.2;50.03;654;1737.9
14-02-01;09:18;31.8;412.5;2.8;248.2;50.02;685;1737.9
14-02-01;09:21;32.2;407.2;2.8;248.2;50.03;694;1737.9
14-02-01;09:24;32.2;408.5;2.8;248.2;50.02;682;1738.0
14-02-01;09:27;32.4;397.9;2.9;248.2;50.07;699;1738.0
14-02-01;09:30;32.6;402.9;3.0;249.2;49.98;732;1738.0
14-02-01;09:33;32.6;409.4;3.0;249.2;50.01;762;1738.1
14-02-01;09:36;33.0;412.0;3.2;249.2;50.03;798;1738.1
14-02-01;09:39;33.2;405.4;3.3;249.2;50.03;821;1738.2
14-02-01;09:42;33.4;408.3;3.3;249.2;50.03;818;1738.2
14-02-01;09:45;33.5;408.8;3.0;248.2;50.06;736;1738.2
14-02-01;09:48;33.5;404.7;2.7;248.2;50.04;669;1738.3
14-02-01;09:51;33.7;416.6;3.1;249.2;50.00;793;1738.3
14-02-01;09:54;34.2;404.4;3.8;249.2;50.01;932;1738.4
14-02-01;09:57;34.2;403.2;4.0;249.2;50.00;963;1738.4
14-02-01;10:00;34.4;402.0;3.8;247.3;50.03;949;1738.4
14-02-01;10:03;34.6;404.4;3.9;249.2;50.03;961;1738.5
14-02-01;10:06;34.9;401.9;4.0;249.2;50.04;991;1738.5
14-02-01;10:09;34.9;399.7;4.1;249.2;50.06;1014;1738.6
14-02-01;10:12;35.2;402.0;4.2;249.2;50.04;1026;1738.6
14-02-01;10:15;35.4;401.5;4.4;249.2;50.03;1052;1738.7
14-02-01;10:18;35.4;401.8;4.3;250.2;50.03;1078;1738.8
14-02-01;10:21;35.5;400.7;4.4;250.2;50.02;1094;1738.8
14-02-01;10:24;35.7;399.0;4.5;249.2;50.05;1125;1738.9
14-02-01;10:27;35.9;402.2;3.2;249.2;50.04;798;1738.9
14-02-01;10:30;35.5;394.7;1.7;246.3;50.02;417;1738.9
14-02-01;10:33;35.4;397.5;1.9;247.3;50.04;464;1739.0
14-02-01;10:36;34.9;400.0;1.7;246.3;50.03;400;1739.0
14-02-01;10:39;35.0;396.9;1.6;247.3;50.03;394;1739.0
14-02-01;10:42;34.7;400.4;1.7;247.3;50.04;422;1739.0
14-02-01;10:45;34.7;399.0;1.7;248.2;50.04;417;1739.0
14-02-01;10:48;34.5;400.1;1.4;247.3;50.05;368;1739.1
14-02-01;10:51;34.5;400.1;2.0;248.2;50.01;505;1739.1
14-02-01;10:54;35.2;404.0;5.4;250.2;50.07;1348;1739.1
14-02-01;10:57;36.0;396.3;5.5;250.2;50.07;1365;1739.2
14-02-01;11:00;35.6;391.2;2.2;248.2;50.08;548;1739.3
14-02-01;11:03;35.3;397.9;1.6;246.3;50.05;400;1739.3
14-02-01;11:06;34.8;396.6;1.4;246.3;50.05;327;1739.3
14-02-01;11:09;34.8;399.3;1.1;244.3;50.01;277;1739.3
14-02-01;11:12;34.6;404.5;1.0;246.3;50.04;231;1739.3
14-02-01;11:15;34.4;401.6;1.0;247.3;50.03;224;1739.3
14-02-01;11:18;34.2;401.3;0.9;245.3;50.05;214;1739.3
14-02-01;11:21;34.0;393.1;0.8;246.3;50.05;196;1739.4
14-02-01;11:24;33.8;395.9;0.8;246.3;50.05;187;1739.4
14-02-01;11:27;33.8;391.4;0.8;247.3;50.05;176;1739.4
14-02-01;11:30;33.8;398.4;0.8;245.3;50.04;180;1739.4
14-02-01;11:33;33.3;388.3;0.8;246.3;50.05;179;1739.4
14-02-01;11:36;33.3;398.7;0.8;246.3;50.04;185;1739.4
14-02-01;11:39;33.4;391.9;0.8;246.3;50.02;198;1739.4
14-02-01;11:42;33.4;394.7;0.8;247.3;50.08;214;1739.4
14-02-01;11:45;33.2;397.7;1.2;247.3;50.00;244;1739.4
14-02-01;11:48;33.4;409.2;1.1;247.3;50.04;275;1739.4
14-02-01;11:51;33.3;403.2;1.0;244.3;50.04;250;1739.5
14-02-01;11:54;33.3;393.3;0.9;246.3;50.03;212;1739.5
14-02-01;11:57;33.1;402.5;0.9;247.3;50.00;202;1739.5
14-02-01;12:00;33.0;400.1;0.9;246.3;49.98;206;1739.5
14-02-01;12:03;33.2;397.9;0.9;246.3;50.03;221;1739.5
14-02-01;12:06;33.1;403.8;1.0;246.3;50.04;230;1739.5
14-02-01;12:09;33.1;398.4;1.0;247.3;50.04;246;1739.5
14-02-01;12:12;33.1;406.0;1.1;246.3;50.04;259;1739.5
14-02-01;12:15;33.1;399.0;1.2;247.3;50.02;280;1739.5
14-02-01;12:18;33.1;406.7;1.2;247.3;50.05;278;1739.6
14-02-01;12:21;33.1;404.0;1.3;248.2;50.05;315;1739.6
14-02-01;12:24;33.1;401.5;1.4;248.2;50.03;337;1739.6
14-02-01;12:27;33.3;401.9;1.5;247.3;50.00;365;1739.6
14-02-01;12:30;33.1;401.9;1.5;247.3;50.04;371;1739.6
14-02-01;12:33;33.3;396.3;1.5;247.3;50.04;371;1739.6
14-02-01;12:36;33.2;398.1;1.6;247.3;50.04;385;1739.7
14-02-01;12:39;33.4;399.3;1.7;247.3;50.03;413;1739.7
14-02-01;12:42;33.5;392.5;2.8;248.2;50.05;695;1739.7
14-02-01;12:45;33.7;396.3;1.7;249.2;50.03;413;1739.7
14-02-01;12:48;33.5;395.2;1.5;247.3;50.06;375;1739.8
14-02-01;12:51;50.0;382.9;1.8;248.2;50.05;441;1739.8
14-02-01;12:54;34.0;395.3;3.1;248.2;50.07;768;1739.8
14-02-01;12:57;34.2;400.7;3.3;248.2;50.02;815;1739.9
14-02-01;13:00;34.5;403.1;2.2;249.2;50.02;536;1739.9
14-02-01;13:03;34.2;398.8;2.0;248.2;50.02;506;1739.9
14-02-01;13:06;34.1;390.8;1.7;245.3;50.04;450;1739.9
14-02-01;13:09;34.1;401.0;1.8;248.2;49.99;413;1740.0
14-02-01;13:12;34.0;405.6;1.6;248.2;50.00;375;1740.0
14-02-01;13:15;34.0;402.9;1.4;247.3;50.06;337;1740.0
14-02-01;13:18;33.8;405.3;1.4;247.3;50.06;335;1740.0
14-02-01;13:21;34.0;405.0;1.5;248.2;50.06;357;1740.0
14-02-01;13:24;33.8;396.3;3.1;248.2;50.05;759;1740.1
14-02-01;13:27;33.8;395.2;1.8;248.2;50.00;444;1740.1
14-02-01;13:30;34.4;385.1;2.7;247.3;50.05;666;1740.1
14-02-01;13:33;34.4;384.5;2.5;248.2;50.05;596;1740.1
14-02-01;13:36;34.2;392.7;1.7;248.2;50.05;427;1740.2
14-02-01;13:39;34.0;399.0;1.4;247.3;50.04;322;1740.2
14-02-01;13:42;33.9;388.9;1.3;247.3;50.05;305;1740.2
14-02-01;13:45;33.9;391.4;1.2;248.2;50.04;282;1740.2
14-02-01;13:48;33.7;393.7;1.0;247.3;50.08;232;1740.2
14-02-01;13:51;33.5;393.0;0.9;248.2;50.04;211;1740.2
14-02-01;13:54;33.3;397.1;0.9;247.3;50.07;218;1740.3
14-02-01;13:57;33.4;398.7;1.1;247.3;50.03;269;1740.3
14-02-01;14:00;33.4;382.4;1.5;248.2;50.00;366;1740.3
14-02-01;14:03;33.7;397.9;1.8;248.2;50.01;411;1740.3
14-02-01;14:06;33.5;373.5;1.4;247.3;50.01;308;1740.3
14-02-01;14:09;33.7;397.7;1.2;247.3;50.01;301;1740.3
14-02-01;14:12;33.4;391.5;1.2;247.3;50.03;288;1740.4
14-02-01;14:15;33.4;387.8;1.2;247.3;50.03;300;1740.4
14-02-01;14:18;33.3;381.0;1.0;246.3;50.06;220;1740.4
14-02-01;14:21;33.2;394.1;0.9;246.3;50.04;224;1740.4
14-02-01;14:24;33.3;387.7;0.8;246.3;50.03;204;1740.4
14-02-01;14:27;33.0;385.6;0.8;246.3;50.01;164;1740.4
14-02-01;14:30;33.1;383.4;0.7;246.3;50.05;133;1740.4
14-02-01;14:33;32.9;368.5;0.6;246.3;50.03;123;1740.4
14-02-01;14:36;32.7;372.0;0.6;246.3;50.05;124;1740.4
14-02-01;14:39;32.7;380.4;0.6;246.3;50.06;127;1740.4
14-02-01;14:42;32.7;375.2;0.6;246.3;50.05;122;1740.4
14-02-01;14:45;32.6;375.0;0.6;246.3;50.03;114;1740.4
14-02-01;14:48;32.5;376.9;0.6;246.3;50.02;132;1740.5
14-02-01;14:51;32.6;380.8;0.7;246.3;50.04;171;1740.5
14-02-01;14:54;32.7;378.6;0.7;246.3;50.05;176;1740.5
14-02-01;14:57;32.6;383.3;0.9;246.3;50.04;210;1740.5
14-02-01;15:00;32.5;392.8;0.0;247.3;50.03;233;1740.5
14-02-01;15:03;32.6;388.6;1.4;248.2;50.04;347;1740.5
14-02-01;15:06;32.9;392.7;1.1;247.3;50.05;271;1740.5
14-02-01;15:09;32.7;390.5;1.2;248.2;50.03;282;1740.5
14-02-01;15:12;32.9;384.9;1.1;247.3;50.01;276;1740.5
14-02-01;15:15;32.7;374.7;0.5;247.3;50.03;108;1740.6
14-02-01;15:18;32.5;37.6;0.6;247.3;50.05;116;1740.6
14-02-01;15:21;32.4;364.5;0.4;246.3;50.05;72;1740.6
14-02-01;15:24;32.4;380.7;0.4;247.3;50.06;92;1740.6
14-02-01;15:27;32.2;385.8;0.3;246.3;50.03;54;1740.6
14-02-01;15:30;32.0;372.6;0.2;246.3;50.04;49;1740.6
14-02-01;15:33;32.0;344.9;0.1;247.3;50.04;36;1740.6
14-02-01;15:36;31.9;344.2;0.2;246.3;50.04;35;1740.6
14-02-01;15:39;31.9;351.2;0.1;246.3;50.03;32;1740.6
14-02-01;15:42;31.8;369.1;0.1;246.3;50.06;26;1740.6
14-02-01;15:45;31.8;354.7;0.1;246.3;50.06;17;1740.6
14-02-01;15:48;31.8;343.9;0.0;246.3;50.04;14;1740.6
14-02-01;15:51;31.8;350.5;0.0;246.3;50.05;10;1740.6
14-02-01;15:54;31.6;343.9;0.0;246.3;50.04;5;1740.6
14-02-01;15:57;31.6;329.2;0.0;246.3;50.06;3;1740.6
14-02-01;16:00;31.5;320.0;0.0;245.3;50.12;1;1740.6
14-02-01;16:03;31.5;202.0;0.0;246.3;50.09;0;1740.6
14-02-01;16:06;31.4;140.4;0.0;246.3;50.06;0;1740.6
14-02-01;16:09;31.2;126.4;0.0;246.3;50.07;0;1740.6
14-02-01;16:12;31.1;193.9;0.0;246.3;50.04;0;1740.6
14-02-01;16:15;31.1;262.0;0.0;246.3;50.05;0;1740.6
14-02-01;16:18;31.0;255.1;0.0;245.3;50.07;0;1740.6
14-02-01;16:21;31.0;208.7;0.0;245.3;50.05;0;1740.6
14-02-01;16:24;30.9;163.9;0.0;245.3;50.00;0;1740.6
14-02-01;16:27;30.9;120.2;0.0;245.3;50.03;0;1740.6
14-02-02;08:03;23.9;314.9;0.0;243.4;50.08;5;1740.6
14-02-02;08:06;24.2;296.4;0.0;242.4;50.05;7;1740.6
14-02-02;08:09;25.0;297.0;0.0;243.4;50.08;6;1740.6
14-02-02;08:12;24.6;318.8;0.0;244.3;50.07;8;1740.6
14-02-02;08:15;24.2;314.5;0.0;242.4;50.05;11;1740.6
14-02-02;08:18;25.3;306.5;0.1;244.3;50.04;15;1740.6
14-02-02;08:21;25.3;4.8;0.1;244.3;50.06;17;1740.6
14-02-02;08:24;26.1;326.2;0.1;244.3;50.06;20;1740.6
14-02-02;08:27;26.1;340.8;0.1;243.4;50.00;22;1740.6
14-02-02;08:30;26.4;349.0;0.1;244.3;50.02;23;1740.6
14-02-02;08:33;26.8;351.1;0.1;243.4;50.03;25;1740.6
14-02-02;08:36;26.8;386.7;0.1;243.4;50.05;20;1740.6
14-02-02;08:39;27.2;385.8;0.1;244.3;50.03;31;1740.6
14-02-02;08:42;27.2;387.8;0.1;243.4;50.02;27;1740.6
14-02-02;08:45;27.2;386.1;0.1;244.3;50.02;24;1740.6
14-02-02;08:48;27.9;383.7;0.1;243.4;50.03;30;1740.6
14-02-02;08:51;27.5;392.7;0.1;243.4;50.04;31;1740.6
14-02-02;08:54;27.9;403.5;0.1;243.4;50.09;27;1740.6
14-02-02;08:57;27.5;385.8;0.2;242.4;49.99;39;1740.6
14-02-02;09:00;28.3;400.7;0.1;242.4;50.05;32;1740.6
14-02-02;09:03;27.9;393.7;0.2;243.4;50.06;33;1740.6
14-02-02;09:06;28.6;402.9;0.2;245.3;50.08;39;1740.6
14-02-02;09:09;29.0;383.4;0.2;246.3;50.06;51;1740.6
14-02-02;09:12;29.0;379.9;0.2;244.3;50.0;47;1740.6
14-02-02;09:15;29.0;378.6;0.3;245.3;50.03;55;1740.6
14-02-02;09:18;28.6;385.2;0.2;246.3;50.03;48;1740.6
14-02-02;09:21;29.4;386.4;0.3;245.3;50.02;52;1740.6
14-02-02;09:24;29.4;394.4;0.2;246.3;50.02;52;1740.6
14-02-02;09:27;29.7;393.3;0.3;245.3;50.05;58;1740.6
14-02-02;09:30;29.7;367.3;0.4;245.3;50.03;73;1740.6
14-02-02;09:33;30.1;373.8;0.4;244.3;50.04;79;1740.6
14-02-02;09:36;30.2;372.5;0.5;246.3;49.97;83;1740.6
14-02-02;09:39;30.2;378.0;0.4;245.3;50.03;70;1740.6
14-02-02;09:42;30.3;372.2;0.4;245.3;50.02;64;1740.6
14-02-02;09:45;30.4;380.2;0.4;245.3;50.00;62;1740.6
14-02-02;09:48;30.2;389.9;0.2;244.3;50.00;58;1740.6
14-02-02;09:51;30.3;382.9;0.3;245.3;50.04;55;1740.6
14-02-02;09:54;30.3;391.1;0.3;245.3;50.06;56;1740.7
14-02-02;09:57;30.3;371.1;0.3;245.3;50.05;61;1740.7
14-02-02;10:00;30.3;370.6;0.3;245.3;50.06;66;1740.7
14-02-02;10:03;30.4;389.6;0.3;246.3;50.05;52;1740.7
14-02-02;10:06;30.5;382.4;0.4;245.3;50.04;59;1740.7
14-02-02;10:09;30.2;388.4;0.3;245.3;50.02;62;1740.7
14-02-02;10:12;30.4;390.9;0.2;243.4;50.03;63;1740.7
14-02-02;10:15;30.4;385.1;0.4;245.3;50.03;54;1740.7
14-02-02;10:18;30.4;385.9;0.3;245.3;50.02;52;1740.7
14-02-02;10:21;30.5;390.5;0.3;244.3;50.02;55;1740.7
14-02-02;10:24;30.7;372.0;0.3;244.3;50.05;64;1740.7
14-02-02;10:27;30.4;370.4;0.4;246.3;50.03;72;1740.7
14-02-02;10:30;30.5;390.9;0.2;243.4;50.00;54;1740.7
14-02-02;10:33;30.7;379.2;0.4;243.4;50.04;63;1740.7
14-02-02;10:36;30.5;387.8;0.3;244.3;50.04;52;1740.7
14-02-02;10:39;30.7;370.1;0.3;245.3;50.10;53;1740.7
14-02-02;10:42;30.5;383.3;0.4;244.3;49.99;53;1740.7
14-02-02;10:45;30.5;353.4;0.3;245.3;50.06;62;1740.7
14-02-02;10:48;30.9;379.3;0.4;244.3;50.03;70;1740.7
14-02-02;10:51;30.9;394.6;0.2;245.3;50.03;59;1740.7
14-02-02;10:54;30.8;359.7;0.4;243.4;50.05;65;1740.7
14-02-02;10:57;30.9;372.3;0.4;245.3;50.07;74;1740.7
14-02-02;11:00;30.7;371.1;0.4;245.3;50.05;76;1740.7
14-02-02;11:03;31.0;379.5;0.5;245.3;50.04;76;1740.7
14-02-02;11:06;31.0;374.8;0.5;245.3;49.99;85;1740.7
14-02-02;11:09;31.0;373.6;0.4;245.3;50.00;80;1740.7
14-02-02;11:12;31.0;373.8;0.4;245.3;50.02;72;1740.7
14-02-02;11:15;31.0;367.9;0.4;244.3;50.03;70;1740.7
14-02-02;11:18;31.0;362.5;0.4;244.3;50.03;67;1740.7
14-02-02;11:21;30.9;362.2;0.3;243.4;50.03;73;1740.7
14-02-02;11:24;31.1;360.0;0.5;245.3;50.04;79;1740.7
14-02-02;11:27;31.1;360.9;0.4;244.3;50.02;86;1740.8
14-02-02;11:30;31.2;368.1;0.5;245.3;50.04;88;1740.8
14-02-02;11:33;31.1;379.6;0.4;244.3;50.05;89;1740.8
14-02-02;11:36;31.1;378.0;0.4;246.3;50.04;87;1740.8
14-02-02;11:39;31.1;360.9;0.4;245.3;50.02;88;1740.8
14-02-02;11:42;31.4;376.1;0.5;244.3;50.03;100;1740.8
14-02-02;11:45;31.1;370.0;0.5;245.3;50.04;106;1740.8
14-02-02;11:48;31.2;371.3;0.5;245.3;50.06;109;1740.8
14-02-02;11:51;31.1;367.2;0.5;245.3;50.03;111;1740.8
14-02-02;11:54;31.4;365.7;0.5;245.3;50.06;113;1740.8
14-02-02;11:57;31.2;388.1;0.4;245.3;50.04;106;1740.8
14-02-02;12:00;31.4;378.0;0.5;247.3;50.06;115;1740.8
14-02-02;12:03;31.5;383.2;0.6;244.3;50.06;139;1740.8
14-02-02;12:06;31.6;382.6;0.7;245.3;50.06;143;1740.8
14-02-02;12:09;31.4;380.1;0.7;244.3;50.04;145;1740.8
14-02-02;12:12;31.7;385.5;0.6;244.3;50.08;145;1740.8
14-02-02;12:15;31.4;388.9;0.7;244.3;49.98;146;1740.8
14-02-02;12:18;31.5;380.5;0.6;245.3;50.06;135;1740.8
14-02-02;12:21;31.7;379.2;0.6;244.3;50.03;126;1740.9
14-02-02;12:24;31.5;372.3;0.6;244.3;50.09;126;1740.9
14-02-02;12:27;31.5;372.3;0.6;246.3;50.03;124;1740.9
14-02-02;12:30;31.6;380.8;0.5;244.3;50.03;111;1740.9
14-02-02;12:33;31.5;378.0;0.6;247.3;50.05;121;1740.9
14-02-02;12:36;31.6;380.4;0.6;245.3;50.05;129;1740.9
14-02-02;12:39;31.5;379.3;0.6;245.3;50.05;140;1740.9
14-02-02;12:42;31.5;383.4;0.7;245.3;50.06;147;1740.9
14-02-02;12:45;31.7;393.8;0.7;244.3;50.06;153;1740.9
14-02-02;12:48;31.7;385.4;0.7;245.3;50.05;154;1740.9
14-02-02;12:51;31.7;387.7;0.6;246.3;50.07;137;1740.9
14-02-02;12:54;31.7;377.9;0.7;245.3;50.00;128;1740.9
14-02-02;12:57;31.6;374.5;0.7;245.3;49.96;136;1740.9
14-02-02;13:00;31.8;382.9;0.6;247.3;50.03;132;1740.9
14-02-02;13:03;31.6;394.9;0.6;245.3;50.03;138;1740.9
14-02-02;13:06;31.7;382.7;0.6;244.3;50.04;126;1741.0
14-02-02;13:09;31.7;373.6;0.5;244.3;50.07;114;1741.0
14-02-02;13:12;31.5;371.9;0.5;244.3;50.06;97;1741.0
14-02-02;13:15;31.6;371.3;0.4;244.3;50.07;79;1741.0
14-02-02;13:18;31.5;374.4;0.4;244.3;50.08;78;1741.0
14-02-02;13:21;31.5;372.9;0.4;243.4;50.11;79;1741.0
14-02-02;13:24;31.6;369.1;0.4;244.3;50.08;90;1741.0
14-02-02;13:27;31.4;368.4;0.5;244.3;50.06;99;1741.0
14-02-02;13:30;31.8;375.2;0.6;245.3;50.08;121;1741.0
14-02-02;13:33;31.6;389.7;0.6;244.3;50.05;131;1741.0
14-02-02;13:36;31.8;381.0;0.6;245.3;50.06;133;1741.0
14-02-02;13:39;31.6;380.1;0.6;244.3;50.08;136;1741.0
14-02-02;13:42;31.7;386.2;0.6;244.3;50.10;142;1741.0
14-02-02;13:45;31.7;379.9;0.7;245.3;50.07;150;1741.0
14-02-02;13:48;31.7;383.2;0.7;245.3;50.08;148;1741.0
14-02-02;13:51;31.7;389.2;0.7;245.3;50.07;144;1741.0
14-02-02;13:54;31.7;380.2;0.6;245.3;50.09;145;1741.0
14-02-02;13:57;31.8;378.6;0.6;245.3;50.01;137;1741.1
14-02-02;14:00;31.7;381.1;0.6;243.4;50.03;123;1741.1
14-02-02;14:03;31.8;376.9;0.5;245.3;50.02;120;1741.1
14-02-02;14:06;31.5;377.3;0.5;246.3;50.06;115;1741.1
14-02-02;14:09;31.8;374.4;0.5;244.3;50.04;111;1741.1
14-02-02;14:12;31.8;371.3;0.5;245.3;50.05;117;1741.1
14-02-02;14:15;31.5;374.1;0.5;245.3;50.06;108;1741.1
14-02-02;14:18;31.7;373.5;0.5;245.3;50.09;107;1741.1
14-02-02;14:21;31.5;375.4;0.5;244.3;50.0;96;1741.1
14-02-02;14:24;31.5;373.2;0.4;246.3;50.11;92;1741.1
14-02-02;14:27;31.7;362.5;0.4;244.3;50.04;81;1741.1
14-02-02;14:30;31.5;361.3;0.3;245.3;50.04;66;1741.1
14-02-02;14:33;31.6;370.3;0.4;245.3;50.02;69;1741.1
14-02-02;14:36;31.5;353.0;0.4;244.3;50.06;61;1741.1
14-02-02;14:39;31.7;3715;0.3;244.3;50.05;61;1741.1
14-02-02;14:42;31.5;389.6;0.3;244.3;50.05;52;1741.1
14-02-02;14:45;31.6;382.9;0.3;245.3;49.99;49;1741.1
14-02-02;14:48;31.4;375.2;0.2;245.3;50.02;47;1741.1
14-02-02;14:51;31.2;378.5;0.2;245.3;50.05;47;1741.1
14-02-02;14:54;31.4;372.9;0.3;245.3;50.03;44;1741.1
14-02-02;14:57;31.2;382.4;0.2;244.3;50.00;45;1741.1
14-02-02;15:00;31.2;382.4;0.2;245.3;50.03;46;1741.1
14-02-02;15:03;31.4;390.2;0.2;245.3;50.04;43;1741.1
14-02-02;15:06;31.1;375.4;0.2;245.3;50.04;44;1741.1
14-02-02;15:09;31.2;370.6;0.2;245.3;50.03;41;1741.1
14-02-02;15:12;31.5;374.2;0.2;243.4;50.04;43;1741.1
14-02-02;15:15;31.1;396.2;0.1;244.3;50.02;24;1741.1
14-02-02;15:18;31.0;384.6;0.1;245.3;50.06;30;1741.1
14-02-02;15:21;31.0;386.4;0.1;246.3;50.05;29;1741.1
14-02-02;15:24;31.1;388.9;0.1;245.3;50.04;25;1741.1
14-02-02;15:27;31.1;389.6;0.1;244.3;50.04;19;1741.1
14-02-02;15:30;31.0;336.0;0.1;246.3;50.01;17;1741.2
14-02-02;15:33;31.0;341.1;0.0;245.3;50.00;8;1741.2
14-02-02;15:36;30.8;310.8;0.0;245.3;50.05;1;1741.2
14-02-02;15:39;30.9;308.9;0.0;245.3;50.05;0;1741.2
14-02-02;15:42;30.8;188.5;0.0;246.3;50.05;0;1741.2
14-02-02;15:45;30.8;176.0;0.0;245.3;50.05;0;1741.2
14-02-02;15:48;30.7;108.9;0.0;245.3;50.05;0;1741.2
14-02-02;15:51;30.7;147.3;0.0;244.3;50.05;0;1741.2
14-02-02;15:54;40.7;172.7;0.0;244.3;50.05;1;1741.2
14-02-02;15:57;30.7;175.3;0.0;244.3;50.07;1;1741.2
14-02-02;16:00;30.7;189.4;0.0;244.3;50.08;0;1741.2
14-02-02;16:03;30.5;192.6;0.0;244.3;50.03;0;1741.2
14-02-02;16:06;30.5;257.3;0.0;244.3;50.03;0;1741.2
14-02-02;16:09;30.5;310.6;0.0;244.3;50.04;0;1741.2
14-02-02;16:12;30.4;256.3;0.0;245.3;50.01;0;1741.2
14-02-02;16:15;30.4;204.4;0.0;244.3;50.02;0;1741.2
14-02-02;16:18;30.4;150.4;0.0;244.3;50.04;0;1741.2
14-02-02;16:21;30.3;115.1;0.0;244.3;50.04;0;1741.2
14-02-02;16:24;30.3;104.0;0.0;244.3;50.01;0;1741.2
14-02-03;07:24;23.5;327.9;0.1;245.3;49.99;9;1741.2
14-02-03;07:27;23.9;343.0;0.1;245.3;50.04;16;1741.2
14-02-03;07:30;24.6;354.3;0.1;243.4;49.99;23;1741.2
14-02-03;07:33;25.0;355.2;0.1;244.3;50.03;32;1741.2
14-02-03;07:36;25.3;380.4;0.2;244.3;50.03;44;1741.2
14-02-03;07:39;25.7;392.8;0.3;244.3;50.05;59;1741.2
14-02-03;07:42;26.1;370.8;0.5;244.3;50.06;80;1741.2
14-02-03;07:45;26.8;377.4;0.5;244.3;50.05;99;1741.2
14-02-03;07:48;26.8;383.7;0.5;245.3;50.06;115;1741.2
14-02-03;07:51;27.2;378.2;0.6;244.3;50.05;131;1741.2
14-02-03;07:54;27.5;376.7;0.7;245.3;50.01;151;1741.2
14-02-03;07:57;27.9;383.4;0.7;244.3;50.07;157;1741.2
14-02-03;08:00;28.6;390.0;0.8;244.3;50.04;160;1741.2
14-02-03;08:03;28.6;388.0;0.7;244.3;50.05;158;1741.2
14-02-03;08:06;28.6;393.6;0.7;244.3;50.04;174;1741.2
14-02-03;08:09;29.0;387.7;0.8;243.4;50.04;192;1741.2
14-02-03;08:12;29.4;387.5;0.8;242.4;50.03;198;1741.2
14-02-03;08:15;30.1;383.7;1.0;244.3;50.05;213;1741.2
14-02-03;08:18;30.1;390.5;1.1;243.4;50.03;263;1741.3
14-02-03;08:21;30.3;396.0;1.1;243.4;50.05;270;1741.3
14-02-03;08:24;30.5;397.5;1.3;242.4;50.01;293;1741.3
14-02-03;08:27;30.5;388.9;1.3;244.3;50.03;318;1741.3
14-02-03;08:30;30.8;390.9;1.4;244.3;50.06;320;1741.3
14-02-03;08:33;30.9;391.9;1.4;243.4;50.00;336;1741.3
14-02-03;08:36;31.1;403.4;1.5;245.3;50.03;363;1741.4
14-02-03;08:39;31.2;394.0;1.6;245.3;50.06;390;1741.4
14-02-03;08:42;31.4;405.4;1.7;246.3;50.02;407;1741.4
14-02-03;08:45;31.5;398.5;1.7;245.3;50.03;414;1741.4
14-02-03;08:48;31.7;400.9;1.8;246.3;50.05;434;1741.4
14-02-03;08:51;31.8;400.0;1.9;244.3;50.05;453;1741.5
14-02-03;08:54;31.9;400.0;2.0;245.3;50.04;481;1741.5
14-02-03;08:57;32.0;398.7;2.0;245.3;50.05;496;1741.5
14-02-03;09:00;31.9;407.8;2.1;245.3;50.03;497;1741.5
14-02-03;09:03;32.4;400.0;2.2;245.3;50.04;544;1741.6
14-02-03;09:06;32.6;402.8;2.3;242.4;50.03;551;1741.6
14-02-03;09:09;32.6;406.7;2.3;245.3;50.04;569;1741.6
14-02-03;09:12;32.6;401.8;2.4;246.3;50.02;583;1741.6
14-02-03;09:15;32.9;405.0;2.5;244.3;50.02;620;1741.7
14-02-03;09:18;33.1;404.7;2.7;242.4;50.01;633;1741.7
14-02-03;09:21;33.3;409.2;2.8;243.4;50.03;653;1741.7
14-02-03;09:24;33.4;409.2;2.7;245.3;50.02;647;1741.8
14-02-03;09:27;33.4;406.4;2.8;247.3;50.02;672;1741.8
14-02-03;09:30;33.8;402.2;2.8;244.3;50.05;687;1741.8
14-02-03;09:33;34.0;410.0;3.0;246.3;50.05;712;1741.9
14-02-03;09:36;33.9;403.1;2.8;246.3;50.02;686;1741.9
14-02-03;09:39;34.1;398.7;2.9;245.3;50.03;696;1741.9
14-02-03;09:42;34.1;398.1;2.9;245.3;50.03;741;1742.0
14-02-03;09:45;34.1;395.2;3.1;246.3;50.04;771;1742.0
14-02-03;09:48;34.2;392.8;3.1;246.3;50.04;792;1742.0
14-02-03;09:51;34.6;386.8;0.0;244.3;50.05;820;1742.1
14-02-03;09:54;34.7;387.8;3.4;246.3;50.05;837;1742.1
14-02-03;09:57;34.7;379.5;3.5;247.3;50.04;867;1742.2
14-02-03;10:00;34.8;382.4;3.7;247.3;50.02;904;1742.2
14-02-03;10:03;34.9;389.6;3.7;246.3;50.05;898;1742.3
14-02-03;10:06;35.3;380.5;3.8;246.3;50.05;919;1742.3
14-02-03;10:09;35.4;377.0;3.7;246.3;50.05;908;1742.3
14-02-03;10:12;35.5;380.5;3.9;246.3;50.04;949;1742.4
14-02-03;10:15;35.5;382.1;4.1;246.3;50.04;1000;1742.4
14-02-03;10:18;35.7;379.1;4.0;247.3;50.08;992;1742.5
14-02-03;10:21;36.0;371.0;4.5;247.3;50.04;1100;1742.5
14-02-03;10:24;36.3;371.3;4.8;247.3;50.05;1180;1742.6
14-02-03;10:27;36.5;373.6;4.8;250.2;50.03;1177;1742.7
14-02-03;10:30;36.8;368.9;4.9;249.2;50.05;1215;1742.7
14-02-03;10:33;37.2;367.5;5.0;249.2;50.04;1219;1742.8
14-02-03;10:36;37.4;367.0;4.9;250.2;50.04;1218;1742.8
14-02-03;10:39;37.7;364.4;4.7;250.2;50.08;1177;1742.9
14-02-03;10:42;37.9;358.7;4.7;249.2;50.04;1174;1743.0
14-02-03;10:45;37.9;364.5;4.9;250.2;50.00;1209;1743.0
14-02-03;10:48;37.9;364.5;4.7;250.2;50.05;1164;1743.1
14-02-03;10:51;38.3;367.6;4.7;249.2;50.06;1161;1743.1
14-02-03;10:54;38.4;361.5;4.5;247.3;50.07;1109;1743.2
14-02-03;10:57;38.3;367.2;4.6;250.2;50.03;1140;1743.2
14-02-03;11:00;38.4;364.5;4.5;249.2;50.04;1129;1743.3
14-02-03;11:03;38.5;363.5;4.5;250.2;50.04;1110;1743.4
14-02-03;11:06;38.7;364.8;4.7;250.2;50.04;1163;1743.4
14-02-03;11:09;39.0;365.3;4.8;250.2;50.02;1189;1743.5
14-02-03;11:12;39.2;366.9;4.7;251.1;50.04;1167;1743.5
14-02-03;11:15;39.2;365.3;4.9;250.2;50.03;1200;1743.6
14-02-03;11:18;39.3;370.1;4.9;249.2;50.04;1222;1743.7
14-02-03;11:21;39.5;366.5;5.1;250.2;50.02;1281;1743.7
14-02-03;11:24;39.7;369.2;5.3;250.2;50.03;1316;1743.8
14-02-03;11:27;39.9;363.8;5.2;250.2;50.04;1314;1743.8
14-02-03;11:30;40.0;363.5;5.4;250.2;50.05;1345;1743.9
14-02-03;11:33;40.2;363.2;5.3;251.1;50.06;1319;1744.0
14-02-03;11:36;40.2;362.1;5.2;250.2;50.06;1282;1744.0
14-02-03;11:39;40.4;366.0;5.4;250.2;50.07;1315;1744.1
14-02-03;11:42;40.7;367.9;5.4;247.3;50.02;1320;1744.2
14-02-03;11:45;40.6;372.9;5.3;250.2;50.03;1315;1744.2
14-02-03;11:48;40.5;363.7;5.3;250.2;50.04;1343;1744.3
14-02-03;11:51;40.8;364.8;5.1;250.2;50.06;1260;1744.4
14-02-03;11:54;40.6;365.9;4.2;249.2;50.06;1033;1744.4
14-02-03;11:57;40.5;374.7;4.2;249.2;50.03;1060;1744.5
14-02-03;12:00;40.2;371.4;4.4;250.2;50.05;1094;1744.5
14-02-03;12:03;40.0;366.5;3.7;249.2;50.06;928;1744.6
14-02-03;12:06;39.8;367.2;3.8;249.2;50.07;899;1744.6
14-02-03;12:09;39.8;368.2;3.9;249.2;50.01;932;1744.7
14-02-03;12:12;39.7;372.6;3.8;249.2;50.04;935;1744.7
14-02-03;12:15;39.5;372.8;3.6;249.2;50.07;907;1744.8
14-02-03;12:18;39.7;367.8;4.6;248.2;50.06;1137;1744.8
14-02-03;12:21;39.7;368.2;4.6;249.2;50.05;1170;1744.9
14-02-03;12:24;39.9;364.8;5.1;249.2;50.03;1276;1744.9
14-02-03;12:27;40.1;369.4;4.6;249.2;50.02;1157;1745.0
14-02-03;12:30;40.1;365.4;5.1;250.2;50.03;1262;1745.0
14-02-03;12:33;40.5;358.4;5.9;250.2;50.04;1458;1745.1
14-02-03;12:36;40.9;360.3;6.0;252.1;50.06;1496;1745.2
14-02-03;12:39;41.2;361.5;6.1;251.1;50.05;1506;1745.3
14-02-03;12:42;41.4;355.6;6.0;251.1;50.05;1494;1745.3
14-02-03;12:45;41.3;361.6;5.7;250.2;50.05;1415;1745.4
14-02-03;12:48;41.6;350.9;5.6;251.1;50.07;1403;1745.5
14-02-03;12:51;41.5;352.7;5.3;251.1;50.08;1339;1745.6
14-02-03;12:54;41.6;352.7;5.3;251.1;50.07;1314;1745.6
14-02-03;12:57;41.7;353.1;5.7;251.1;50.02;1390;1745.7
14-02-03;13:00;41.7;353.4;5.6;251.1;50.02;1384;1745.8
14-02-03;13:03;41.9;354.7;5.7;251.1;50.02;1423;1745.8
14-02-03;13:06;41.9;358.4;5.7;251.1;50.01;1425;1745.9
14-02-03;13:09;42.3;352.8;5.6;251.1;50.02;1412;1746.0
14-02-03;13:12;42.2;352.8;5.7;251.1;50.04;1395;1746.0
14-02-03;13:15;42.1;357.2;5.4;251.1;50.04;1360;1746.1
14-02-03;13:18;42.1;355.9;5.6;251.1;50.04;1369;1746.2
14-02-03;13:21;42.3;358.7;5.4;251.1;50.04;1353;1746.2
14-02-03;13:24;42.1;364.7;5.3;252.1;50.05;1334;1746.3
14-02-03;13:27;42.0;363.8;5.1;251.1;50.02;1304;1746.4
14-02-03;13:30;42.1;357.1;5.4;252.1;50.01;1333;1746.4
14-02-03;13:33;42.1;363.4;5.3;250.2;50.02;1309;1746.5
14-02-03;13:36;42.0;358.0;5.3;250.2;50.04;1310;1746.6
14-02-03;13:39;42.0;361.8;5.2;250.2;50.06;1304;1746.6
14-02-03;13:42;42.0;361.5;5.1;251.1;50.02;1274;1746.7
14-02-03;13:45;50.0;354.9;5.1;251.1;50.05;1282;1746.8
14-02-03;13:48;41.9;361.3;5.0;251.1;50.08;1258;1746.8
14-02-03;13:51;41.9;365.9;5.0;252.1;50.08;1258;1746.9
14-02-03;13:54;41.9;361.2;4.9;252.1;50.13;1239;1747.0
14-02-03;13:57;41.9;365.7;4.8;252.1;50.05;1218;1747.0
14-02-03;14:00;41.6;361.9;4.9;252.1;50.03;1214;1747.1
14-02-03;14:03;41.7;365.6;4.8;248.2;50.02;1205;1747.1
14-02-03;14:06;41.6;363.5;4.8;252.1;50.02;1189;1747.2
14-02-03;14:09;41.5;361.9;4.6;251.1;50.02;1158;1747.2
14-02-03;14:12;41.5;367.9;4.7;250.2;50.02;1152;1747.3
14-02-03;14:15;41.4;361.9;4.6;250.2;50.04;1122;1747.4
14-02-03;14:18;41.3;364.5;4.5;250.2;50.04;1117;1747.4
14-02-03;14:21;41.3;361.9;4.3;250.2;50.11;1070;1747.5
14-02-03;14:24;41.3;373.0;4.3;251.1;50.10;1057;1747.5
14-02-03;14:27;40.9;366.7;4.2;250.2;50.10;1022;1747.6
14-02-03;14:30;40.9;367.9;4.0;250.2;50.05;983;1747.6
14-02-03;14:33;40.8;366.0;3.8;250.2;50.03;935;1747.7
14-02-03;14:36;40.4;368.1;3.6;250.2;50.05;907;1747.7
14-02-03;14:39;40.5;363.2;3.6;248.2;50.04;899;1747.8
14-02-03;14:42;40.1;369.7;3.5;249.2;50.03;880;1747.8
14-02-03;14:45;40.0;362.2;3.4;249.2;50.06;842;1747.9
14-02-03;14:48;39.8;368.5;3.3;249.2;50.05;826;1747.9
14-02-03;14:51;39.5;374.8;3.3;249.2;50.06;795;1747.9
14-02-03;14:54;39.5;368.2;3.0;249.2;50.07;762;1748.0
14-02-03;14:57;39.2;372.8;3.0;250.2;50.05;759;1748.0
14-02-03;15:00;39.2;372.2;3.0;250.2;50.04;743;1748.1
14-02-03;15:03;39.0;370.8;2.9;249.2;50.04;719;1748.1
14-02-03;15:06;38.6;375.0;2.8;248.2;50.06;708;1748.1
14-02-03;15:09;38.6;375.7;2.7;247.3;50.05;669;1748.2
14-02-03;15:12;38.5;376.7;2.7;248.2;50.05;657;1748.2
14-02-03;15:15;38.4;380.4;2.7;249.2;50.04;666;1748.2
14-02-03;15:18;38.2;374.8;2.6;249.2;50.04;645;1748.3
14-02-03;15:21;37.8;379.2;2.6;248.2;50.02;645;1748.3
14-02-03;15:24;37.9;378.9;2.5;248.2;50.04;607;1748.3
14-02-03;15:27;37.7;374.7;2.4;249.2;50.05;582;1748.4
14-02-03;15:30;37.5;376.7;2.2;249.2;50.03;543;1748.4
14-02-03;15:33;37.1;381.4;1.9;247.3;50.03;506;1748.4
14-02-03;15:36;36.8;388.7;1.0;248.2;50.04;232;1748.4
14-02-03;15:39;36.4;390.6;0.5;246.3;50.04;101;1748.4
14-02-03;15:42;36.1;407.6;0.4;247.3;50.04;100;1748.4
14-02-03;15:45;36.1;331.6;1.4;248.2;50.04;327;1748.4
14-02-03;15:48;35.9;377.4;1.4;248.2;50.03;340;1748.5
14-02-03;15:51;35.7;374.1;1.2;248.2;50.05;287;1748.5
14-02-03;15:54;35.4;364.3;1.0;248.2;50.07;230;1748.5
14-02-03;15:57;35.4;321.9;0.7;248.2;50.08;170;1748.5
14-02-03;16:00;35.2;310.9;0.4;246.3;50.08;83;1748.5
14-02-03;16:03;34.9;331.4;0.2;247.3;50.08;39;1748.5
14-02-03;16:06;34.5;361.8;0.1;247.3;50.08;27;1748.5
14-02-03;16:09;34.4;359.4;0.1;247.3;50.06;17;1748.5
14-02-03;16:12;34.2;342.3;0.0;249.2;50.06;11;1748.5
14-02-03;16:15;34.0;328.4;0.0;247.3;50.04;6;1748.5
14-02-03;16:18;33.9;315.8;0.0;247.3;50.03;2;1748.5
14-02-03;16:21;33.7;201.7;0.0;246.3;50.02;0;1748.5
14-02-03;16:24;33.5;143.8;0.0;246.3;50.04;0;1748.5
14-02-03;16:27;33.4;122.4;0.0;246.3;50.03;0;1748.5
14-02-03;16:30;33.3;189.2;0.0;247.3;50.03;0;1748.5
14-02-03;16:33;33.1;258.8;0.0;248.2;50.02;0;1748.5
14-02-03;16:36;33.0;209.0;0.0;245.3;50.03;0;1748.5
14-02-03;16:39;32.9;160.9;0.0;246.3;50.03;0;1748.5
14-02-03;16:42;32.7;121.7;0.0;245.3;50.03;0;1748.5
14-02-04;07:21;24.2;339.9;0.0;245.3;50.04;6;1748.5
14-02-04;07:24;24.2;342.9;0.0;245.3;50.03;9;1748.5
14-02-04;07:27;24.6;341.8;0.1;245.3;50.02;14;1748.5
14-02-04;07:30;25.0;349.6;0.1;244.3;50.04;18;1748.5
14-02-04;07:33;25.0;352.8;0.2;245.3;50.01;42;1748.5
14-02-04;07:36;26.1;387.0;0.5;244.3;50.03;110;1748.5
14-02-04;07:39;26.8;385.1;0.6;245.3;50.03;128;1748.5
14-02-04;07:42;27.2;395.0;0.7;245.3;50.03;154;1748.5
14-02-04;07:45;27.9;396.9;0.8;245.3;50.03;183;1748.5
14-02-04;07:48;28.6;399.0;0.8;245.3;50.05;202;1748.6
14-02-04;07:51;28.3;397.5;1.0;245.3;50.03;227;1748.6
14-02-04;07:54;29.4;397.7;1.1;245.3;50.97;250;1748.6
14-02-04;07:57;29.0;402.2;1.2;245.3;50.03;275;1748.6
14-02-04;08:00;30.2;398.8;1.3;246.3;49.98;299;1748.6
14-02-04;08:03;30.3;396.0;1.4;244.3;50.03;318;1748.6
14-02-04;08:06;30.3;396.2;1.4;246.3;50.02;348;1748.6
14-02-04;08:09;30.7;397.8;1.5;246.3;50.05;379;1748.7
14-02-04;08:12;30.7;393.7;1.6;246.3;50.07;404;1748.7
14-02-04;08:15;30.9;393.4;1.8;246.3;50.01;425;1748.7
14-02-04;08:18;31.1;397.4;1.9;246.3;50.03;462;1748.7
14-02-04;08:21;31.2;4.8;2.1;246.3;49.97;482;1748.7
14-02-04;08:24;31.5;392.4;2.2;246.3;49.99;511;1748.8
14-02-04;08:27;31.8;391.8;2.3;246.3;50.01;542;1748.8
14-02-04;08:30;31.8;390.3;2.3;246.3;50.01;557;1748.8
14-02-04;08:33;32.0;388.3;2.4;247.3;50.04;591;1748.8
14-02-04;08:36;32.2;392.5;2.5;247.3;50.04;616;1748.9
14-02-04;08:39;32.3;388.1;2.6;247.3;50.05;632;1748.9
14-02-04;08:42;32.5;389.7;2.7;247.3;50.02;660;1748.9
14-02-04;08:45;32.7;389.3;2.9;248.2;49.96;686;1749.0
14-02-04;08:48;32.6;384.0;2.8;247.3;50.02;712;1749.0
14-02-04;08:51;33.0;390.3;2.9;248.2;50.04;726;1749.0
14-02-04;08:54;33.3;381.7;3.0;247.3;50.04;733;1749.1
14-02-04;08:57;33.4;384.6;3.0;246.3;50.01;733;1749.1
14-02-04;09:00;33.4;372.0;3.1;247.3;50.00;769;1749.2
14-02-04;09:03;33.8;384.3;3.3;246.3;50.04;793;1749.2
14-02-04;09:06;33.7;384.9;3.3;246.3;50.02;814;1749.2
14-02-04;09:09;33.9;379.6;3.4;247.3;50.02;846;1749.3
14-02-04;09:12;34.2;383.4;3.6;248.2;50.04;870;1749.3
14-02-04;09:15;34.4;379.6;3.7;247.3;50.07;900;1749.4
14-02-04;09:18;34.6;380.8;3.8;245.3;49.99;914;1749.4
14-02-04;09:21;34.8;376.0;3.7;247.3;50.03;925;1749.5
14-02-04;09:24;34.8;377.6;3.8;247.3;50.05;952;1749.5
14-02-04;09:27;35.0;376.6;4.0;247.3;50.05;978;1749.5
14-02-04;09:30;35.0;378.3;4.1;248.2;50.04;1000;1749.6
14-02-04;09:33;35.4;378.0;4.1;247.3;50.08;1011;1749.6
14-02-04;09:36;50.0;371.3;4.2;248.2;50.06;1018;1749.7
14-02-04;09:39;35.5;375.4;4.1;247.3;50.09;1027;1749.7
14-02-04;09:42;36.1;373.9;4.1;248.2;50.05;1037;1749.8
14-02-04;09:45;36.0;370.8;4.3;247.3;50.06;1054;1749.9
14-02-04;09:48;36.3;369.1;4.3;248.2;50.06;1071;1749.9
14-02-04;09:51;36.9;370.0;4.4;248.2;50.08;1090;1750.0
14-02-04;09:54;36.8;367.2;4.4;248.2;50.04;1100;1750.0
14-02-04;09:57;36.9;367.2;4.4;249.2;50.04;1095;1750.1
14-02-04;10:00;37.1;365.1;4.5;248.2;50.04;1122;1750.1
14-02-04;10:03;37.4;358.5;4.6;248.2;50.07;1118;1750.2
14-02-04;10:06;37.6;370.8;4.6;248.2;50.12;1136;1750.2
14-02-04;10:09;37.7;362.4;4.8;248.2;50.07;1185;1750.3
14-02-04;10:12;38.0;366.2;4.9;247.3;50.06;1201;1750.4
14-02-04;10:15;38.2;369.8;4.9;248.2;50.06;1226;1750.4
14-02-04;10:18;38.4;371.3;4.9;247.3;50.05;1232;1750.5
14-02-04;10:21;38.6;375.0;5.1;247.3;50.04;1250;1750.5
14-02-04;10:24;39.1;371.7;5.1;247.3;50.05;1258;1750.6
14-02-04;10:27;39.0;370.1;5.3;248.2;50.03;1284;1750.7
14-02-04;10:30;39.3;368.4;5.3;247.3;50.03;1294;1750.7
14-02-04;10:33;39.3;366.6;5.3;247.3;50.04;1303;1750.8
14-02-04;10:36;39.5;364.8;5.3;246.3;50.07;1311;1750.9
14-02-04;10:39;40.0;368.8;5.4;248.2;50.05;1323;1750.9
14-02-04;10:42;39.9;365.9;5.4;248.2;50.06;1336;1751.0
14-02-04;10:45;40.4;364.4;5.5;247.3;50.07;1354;1751.1
14-02-04;10:48;40.4;368.9;5.6;249.2;50.09;1365;1751.1
14-02-04;10:51;40.6;369.7;5.5;248.2;50.13;1367;1751.2
14-02-04;10:54;40.6;365.6;5.6;247.3;50.12;1377;1751.3
14-02-04;10:57;40.7;364.8;5.6;248.2;50.10;1375;1751.3
14-02-04;11:00;40.7;364.8;5.6;247.3;50.05;1392;1751.4
14-02-04;11:03;41.0;364.8;5.7;247.3;50.05;1407;1751.5
14-02-04;11:06;41.0;362.5;5.7;247.3;50.06;1408;1751.5
14-02-04;11:09;41.4;363.8;5.7;248.2;50.03;1407;1751.6
14-02-04;11:12;41.3;358.1;5.7;248.2;50.03;1415;1751.7
14-02-04;11:15;41.4;355.3;5.8;248.2;50.05;1416;1751.7
14-02-04;11:18;41.6;366.2;5.7;248.2;50.06;1428;1751.8
14-02-04;11:21;41.6;366.2;5.7;248.2;50.06;1426;1751.9
14-02-04;11:24;41.7;363.1;5.8;248.2;50.06;1436;1752.0
14-02-04;11:27;41.9;360.9;5.9;247.3;50.05;1447;1752.0
14-02-04;11:30;41.9;353.7;5.9;248.2;50.04;1451;1752.1
14-02-04;11:33;41.9;362.6;6.0;247.3;50.04;1462;1752.2
14-02-04;11:36;42.3;358.5;5.9;248.2;50.06;1463;1752.3
14-02-04;11:39;42.2;364.7;6.0;248.2;50.05;1478;1752.3
14-02-04;11:42;42.7;366.2;6.0;248.2;50.03;1487;1752.4
14-02-04;11:45;42.4;365.3;6.0;248.2;50.06;1484;1752.5
14-02-04;11:48;42.5;365.3;6.1;248.2;50.03;1496;1752.5
14-02-04;11:51;42.7;365.6;6.1;248.2;50.05;1492;1752.6
14-02-04;11:54;42.5;357.1;6.0;247.3;50.04;1486;1752.7
14-02-04;11:57;42.8;360.0;6.0;248.2;50.02;1486;1752.8
14-02-04;12:00;42.9;355.3;6.0;247.3;50.01;1480;1752.8
14-02-04;12:03;43.4;357.8;6.1;248.2;50.06;1491;1752.9
14-02-04;12:06;43.2;360.6;6.0;248.2;50.06;1480;1753.0
14-02-04;12:09;43.0;358.0;5.9;248.2;50.07;1466;1753.1
14-02-04;12:12;43.1;359.4;5.9;248.2;50.06;1474;1753.1
14-02-04;12:15;43.1;354.6;5.9;248.2;50.07;1477;1753.2
14-02-04;12:18;43.2;354.7;6.0;246.3;50.03;1471;1753.3
14-02-04;12:21;43.1;353.0;6.0;248.2;50.02;1465;1753.4
14-02-04;12:24;43.4;354.0;5.9;246.3;50.06;1456;1753.4
14-02-04;12:27;43.4;350.8;5.9;248.2;50.07;1451;1753.5
14-02-04;12:30;43.4;350.5;5.9;248.2;50.04;1445;1753.6
14-02-04;12:33;43.5;360.4;5.9;247.3;50.05;1445;1753.6
14-02-04;12:36;43.4;354.0;6.0;248.2;50.04;1467;1753.7
14-02-04;12:39;43.5;362.5;6.0;249.2;50.05;1465;1753.8
14-02-04;12:42;43.5;360.3;6.0;250.2;50.11;1447;1753.9
