data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-02-04;12:45;43.5;351.5;5.9;248.2;50.05;1446;1753.9
14-02-04;12:48;43.4;354.3;5.7;247.3;50.07;1432;1754.0
14-02-04;12:51;43.8;358.5;5.7;248.2;50.07;1419;1754.1
14-02-04;12:54;43.4;349.9;5.7;247.3;50.02;1422;1754.2
14-02-04;12:57;43.6;356.3;5.7;248.2;50.02;1424;1754.2
14-02-04;13:00;43.4;356.5;5.8;247.3;50.00;1409;1754.3
14-02-04;13:03;43.4;357.4;5.7;247.3;50.01;1397;1754.4
14-02-04;13:06;43.2;348.9;5.7;248.2;50.03;1389;1754.4
14-02-04;13:09;43.6;350.9;5.7;248.2;50.05;1383;1754.5
14-02-04;13:12;43.5;353.9;5.7;247.3;50.04;1387;1754.6
14-02-04;13:15;43.5;345.9;5.5;248.2;50.05;1359;1754.6
14-02-04;13:18;43.4;348.6;5.6;247.3;50.03;1353;1754.7
14-02-04;13:21;43.2;354.4;5.4;246.3;50.06;1350;1754.8
14-02-04;13:24;43.2;351.8;5.4;247.3;50.03;1327;1754.8
14-02-04;13:27;43.1;353.0;5.4;247.3;50.02;1327;1754.9
14-02-04;13:30;43.2;348.0;5.3;248.2;50.03;1315;1755.0
14-02-04;13:33;43.1;349.9;5.4;248.2;50.06;1322;1755.0
14-02-04;13:36;43.1;354.3;5.3;248.2;50.05;1314;1755.1
14-02-04;13:39;43.0;362.6;5.2;248.2;50.04;1291;1755.2
14-02-04;13:42;43.0;357.5;5.3;248.2;50.05;1293;1755.2
14-02-04;13:45;42.9;352.2;5.3;248.2;50.06;1285;1755.3
14-02-04;13:48;42.9;355.5;5.2;248.2;50.08;1256;1755.4
14-02-04;13:51;43.0;354.9;5.1;248.2;50.08;1248;1755.4
14-02-04;13:54;42.8;350.5;5.0;247.3;50.07;1231;1755.5
14-02-04;13:57;42.5;359.6;4.9;248.2;50.05;1229;1755.5
14-02-04;14:00;42.7;359.9;5.0;248.2;50.00;1221;1755.6
14-02-04;14:03;42.5;361.0;4.9;248.2;50.02;1223;1755.7
14-02-04;14:06;42.3;355.8;4.8;248.2;50.03;1201;1755.7
14-02-04;14:09;42.4;355.9;4.7;248.2;50.01;1180;1755.8
14-02-04;14:12;42.3;362.4;4.7;248.2;50.03;1168;1755.8
14-02-04;14:15;42.1;362.4;4.6;247.3;50.04;1148;1755.9
14-02-04;14:18;42.1;355.6;4.6;247.3;50.02;1118;1756.0
14-02-04;14:21;41.7;361.2;4.6;246.3;50.01;1125;1756.0
14-02-04;14:24;41.9;361.3;4.5;246.3;50.04;1118;1756.1
14-02-04;14:27;41.7;0.8;4.4;246.3;50.08;1088;1756.1
14-02-04;14:30;41.6;357.7;4.4;247.3;50.07;1066;1756.2
14-02-04;14:33;41.5;362.4;4.4;247.3;50.08;1054;1756.2
14-02-04;14:36;41.4;360.7;4.2;247.3;50.08;1033;1756.3
14-02-04;14:39;41.2;365.3;4.1;247.3;50.06;1014;1756.3
14-02-04;14:42;41.0;372.6;4.0;247.3;50.03;997;1756.4
14-02-04;14:45;41.2;361.2;3.9;247.3;50.02;948;1756.4
14-02-04;14:48;40.7;370.4;3.9;247.3;50.04;943;1756.5
14-02-04;14:51;40.6;366.6;3.8;245.3;50.07;931;1756.5
14-02-04;14:54;40.6;372.5;3.7;247.3;50.07;911;1756.6
14-02-04;14:57;40.6;374.2;3.6;248.2;50.02;865;1756.6
14-02-04;15:00;40.2;370.7;3.4;247.3;50.03;841;1756.7
14-02-04;15:03;40.1;365.7;3.4;247.3;50.05;813;1756.7
14-02-04;15:06;40.1;370.4;3.2;247.3;50.04;785;1756.7
14-02-04;15:09;39.5;365.3;3.1;245.3;50.0;766;1756.8
14-02-04;15:12;39.7;365.0;3.1;246.3;50.00;740;1756.8
14-02-04;15:15;39.4;367.6;2.9;245.3;50.02;706;1756.9
14-02-04;15:18;39.2;356.8;2.8;246.3;50.04;663;1756.9
14-02-04;15:21;39.1;365.4;2.5;245.3;50.04;636;1756.9
14-02-04;15:24;38.7;368.9;2.5;246.3;50.02;611;1757.0
14-02-04;15:27;38.4;371.1;2.4;245.3;50.08;586;1757.0
14-02-04;15:30;38.3;366.0;2.2;245.3;50.04;545;1757.0
14-02-04;15:33;37.9;367.2;2.1;245.3;50.04;526;1757.0
14-02-04;15:36;37.7;377.4;1.9;245.3;50.04;476;1757.1
14-02-04;15:39;37.5;386.8;0.8;244.3;50.04;161;1757.1
14-02-04;15:42;36.9;308.3;1.2;246.3;50.04;303;1757.1
14-02-04;15:45;36.9;360.7;1.5;245.3;50.02;375;1757.1
14-02-04;15:48;36.7;371.7;1.4;245.3;50.03;344;1757.1
14-02-04;15:51;36.5;366.7;1.3;246.3;50.05;310;1757.1
14-02-04;15:54;36.4;375.1;1.1;246.3;50.06;271;1757.1
14-02-04;15:57;36.0;362.9;0.8;245.3;50.07;185;1757.2
14-02-04;16:00;35.7;307.7;0.6;245.3;50.05;134;1757.2
14-02-04;16:03;35.7;313.6;0.3;244.3;50.05;52;1757.2
14-02-04;16:06;35.2;329.7;0.1;244.3;50.04;25;1757.2
14-02-04;16:09;35.2;329.1;0.1;244.3;50.03;13;1757.2
14-02-04;16:12;34.9;303.2;0.0;241.4;50.03;7;1757.2
14-02-04;16:15;34.6;302.7;0.0;243.4;50.03;3;1757.2
14-02-04;16:18;34.5;303.2;0.0;243.4;50.02;3;1757.2
14-02-04;16:21;34.1;238.4;0.0;243.4;50.02;0;1757.2
14-02-04;16:24;34.0;288.8;0.0;243.4;50.05;0;1757.2
14-02-04;16:27;33.9;313.7;0.0;240.4;50.03;0;1757.2
14-02-04;16:30;33.7;248.5;0.0;243.4;50.03;0;1757.2
14-02-04;16:33;33.5;180.3;0.0;243.4;50.04;0;1757.2
14-02-04;16:36;33.4;115.5;0.0;243.4;50.04;0;1757.2
14-02-05;07:21;25.3;338.0;0.0;246.3;50.03;8;1757.2
14-02-05;07:24;25.0;338.5;0.1;246.3;49.97;12;1757.2
14-02-05;07:27;25.3;345.4;0.1;246.3;49.99;16;1757.2
14-02-05;07:30;26.1;361.2;0.1;245.3;50.09;24;1757.2
14-02-05;07:33;26.8;368.4;0.4;246.3;50.03;82;1757.2
14-02-05;07:36;27.9;380.5;0.5;248.2;50.04;115;1757.2
14-02-05;07:39;27.9;376.6;0.6;246.3;50.03;139;1757.2
14-02-05;07:42;28.3;386.1;0.7;246.3;50.02;154;1757.2
14-02-05;07:45;28.6;391.4;0.8;246.3;50.04;169;1757.2
14-02-05;07:48;29.7;394.6;0.8;245.3;50.02;202;1757.2
14-02-05;07:51;29.4;390.5;1.0;245.3;50.02;227;1757.2
14-02-05;07:54;30.2;387.5;1.1;246.3;50.02;251;1757.2
14-02-05;07:57;30.4;383.9;1.1;246.3;50.08;280;1757.3
14-02-05;08:00;30.5;394.4;1.3;246.3;50.07;301;1757.3
14-02-05;08:03;30.5;393.6;1.4;247.3;50.06;324;1757.3
14-02-05;08:06;30.9;387.7;1.4;247.3;50.04;348;1757.3
14-02-05;08:09;30.8;384.2;1.5;247.3;50.03;378;1757.3
14-02-05;08:12;31.0;394.4;1.7;247.3;50.05;401;1757.3
14-02-05;08:15;31.5;392.1;1.8;246.3;50.05;431;1757.4
14-02-05;08:18;31.5;387.3;2.0;247.3;50.05;458;1757.4
14-02-05;08:21;31.5;388.0;2.1;245.3;50.03;479;1757.4
14-02-05;08:24;31.9;390.3;2.1;247.3;50.04;502;1757.4
14-02-05;08:27;31.9;392.2;2.2;243.4;50.03;531;1757.5
14-02-05;08:30;32.2;391.8;2.3;245.3;50.01;551;1757.5
14-02-05;08:33;32.3;394.6;2.4;246.3;50.04;576;1757.5
14-02-05;08:36;32.7;392.2;2.5;245.3;50.03;601;1757.5
14-02-05;08:39;32.7;389.2;2.5;245.3;50.04;628;1757.6
14-02-05;08:42;32.7;381.5;2.6;245.3;50.03;633;1757.6
14-02-05;08:45;33.2;386.5;2.8;246.3;49.98;655;1757.6
14-02-05;08:48;33.3;388.7;2.7;246.3;50.04;673;1757.7
14-02-05;08:51;33.4;384.5;2.8;245.3;50.04;690;1757.7
14-02-05;08:54;33.4;384.9;2.9;246.3;50.04;703;1757.7
14-02-05;08:57;33.5;386.4;3.0;245.3;50.04;727;1757.8
14-02-05;09:00;33.5;383.0;3.0;245.3;50.07;738;1757.8
14-02-05;09:03;33.9;380.2;3.1;246.3;50.05;772;1757.8
14-02-05;09:06;34.0;377.0;3.3;246.3;50.05;800;1757.9
14-02-05;09:09;34.4;380.2;3.4;244.3;50.03;816;1757.9
14-02-05;09:12;34.2;378.6;3.4;246.3;50.03;841;1758.0
14-02-05;09:15;34.6;376.9;3.5;246.3;50.03;867;1758.0
14-02-05;09:18;34.7;375.5;3.5;246.3;50.02;870;1758.1
14-02-05;09:21;34.7;372.8;3.6;245.3;50.04;900;1758.1
14-02-05;09:24;35.0;375.0;3.7;244.3;50.05;919;1758.1
14-02-05;09:27;35.3;373.6;3.8;246.3;50.03;925;1758.2
14-02-05;09:30;35.3;373.3;3.9;245.3;49.99;948;1758.2
14-02-05;09:33;35.6;374.2;4.0;246.3;50.02;955;1758.3
14-02-05;09:36;35.7;370.0;4.0;246.3;50.00;970;1758.3
14-02-05;09:39;35.7;368.9;4.0;245.3;50.07;986;1758.4
14-02-05;09:42;35.9;379.2;4.2;246.3;50.05;1031;1758.4
14-02-05;09:45;36.2;374.5;4.3;245.3;50.04;1058;1758.5
14-02-05;09:48;36.3;371.1;4.4;246.3;50.04;1064;1758.5
14-02-05;09:51;36.2;378.2;4.6;246.3;50.04;1095;1758.6
14-02-05;09:54;36.5;372.3;4.5;246.3;50.06;1110;1758.6
14-02-05;09:57;36.8;376.1;4.5;247.3;50.03;1116;1758.7
14-02-05;10:00;36.9;372.9;4.6;247.3;50.02;1131;1758.8
14-02-05;10:03;37.2;377.1;4.7;247.3;50.02;1157;1758.8
14-02-05;10:06;37.6;372.9;4.8;248.2;50.07;1175;1758.9
14-02-05;10:09;37.9;373.5;4.8;247.3;50.05;1180;1758.9
14-02-05;10:12;37.9;373.8;4.9;246.3;50.05;1204;1759.0
14-02-05;10:15;38.5;373.2;4.9;247.3;50.05;1214;1759.0
14-02-05;10:18;38.7;362.8;4.9;247.3;50.04;1213;1759.1
14-02-05;10:21;38.6;368.2;5.1;248.2;50.05;1234;1759.2
14-02-05;10:24;38.9;362.5;5.0;248.2;50.03;1242;1759.2
14-02-05;10:27;39.1;366.6;5.0;248.2;50.02;1257;1759.3
14-02-05;10:30;39.2;359.4;5.2;247.3;50.03;1265;1759.4
14-02-05;10:33;39.3;370.4;5.1;248.2;50.03;1274;1759.4
14-02-05;10:36;39.7;364.4;5.2;246.3;50.07;1276;1759.5
14-02-05;10:39;39.7;363.4;5.3;246.3;50.05;1288;1759.5
14-02-05;10:42;40.0;364.3;0.3;246.3;50.03;1304;1759.6
14-02-05;10:45;40.4;361.5;5.3;247.3;50.02;1307;1759.7
14-02-05;10:48;40.1;358.3;5.3;247.3;50.05;1311;1759.7
14-02-05;10:51;40.5;361.3;5.4;247.3;50.03;1309;1759.8
14-02-05;10:54;40.9;366.0;5.4;247.3;50.05;1325;1759.9
14-02-05;10:57;40.9;360.0;5.5;247.3;50.02;1340;1759.9
14-02-05;11:00;40.9;363.8;5.6;247.3;50.01;1364;1760.0
14-02-05;11:03;41.3;361.2;5.6;248.2;50.04;1368;1760.1
14-02-05;11:06;41.2;361.8;5.6;247.3;50.03;1379;1760.1
14-02-05;11:09;41.4;358.5;5.6;247.3;50.03;1379;1760.2
14-02-05;11:12;41.6;358.4;5.7;248.2;50.02;1387;1760.3
14-02-05;11:15;41.6;355.5;5.6;247.3;50.00;1388;1760.3
14-02-05;11:18;41.9;357.5;5.7;247.3;50.03;1399;1760.4
14-02-05;11:21;41.9;361.2;5.7;247.3;50.04;1404;1760.5
14-02-05;11:24;42.1;362.4;5.7;248.2;50.05;1410;1760.6
14-02-05;11:27;42.3;363.1;5.7;248.2;50.07;1408;1760.6
14-02-05;11:30;42.3;359.4;5.7;248.2;50.08;1419;1760.7
14-02-05;11:33;42.4;358.8;5.9;248.2;50.04;1418;1760.8
14-02-05;11:36;42.2;352.5;5.9;248.2;50.02;1419;1760.8
14-02-05;11:39;42.4;357.4;5.8;247.3;50.05;1420;1760.9
14-02-05;11:42;42.4;362.1;5.7;248.2;50.06;1413;1761.0
14-02-05;11:45;42.7;353.3;5.7;248.2;50.04;1420;1761.1
14-02-05;11:48;42.8;358.5;5.8;249.2;50.04;1435;1761.1
14-02-05;11:51;42.7;352.8;5.8;248.2;50.05;1432;1761.2
14-02-05;11:54;42.9;356.3;5.9;248.2;50.03;1438;1761.3
14-02-05;11:57;42.8;350.0;5.9;246.3;50.04;1422;1761.3
14-02-05;12:00;42.9;350.3;5.9;248.2;49.98;1434;1761.4
14-02-05;12:03;43.1;357.5;5.8;248.2;50.01;1433;1761.5
14-02-05;12:06;43.1;358.4;5.9;248.2;50.02;1440;1761.6
14-02-05;12:09;42.9;352.5;5.9;248.2;50.01;1443;1761.6
14-02-05;12:12;43.4;356.2;5.9;246.3;50.00;1445;1761.7
14-02-05;12:15;43.5;356.3;5.8;248.2;50.02;1447;1761.8
14-02-05;12:18;43.2;354.9;5.9;248.2;50.02;1440;1761.8
14-02-05;12:21;43.4;354.9;5.9;247.3;50.06;1437;1761.9
14-02-05;12:24;43.4;352.7;5.9;247.3;50.05;1433;1762.0
14-02-05;12:27;43.6;361.5;5.9;248.2;50.08;1440;1762.1
14-02-05;12:30;43.6;356.8;6.0;248.2;50.07;1453;1762.1
14-02-05;12:33;43.7;358.1;6.0;248.2;50.03;1458;1762.2
14-02-05;12:36;43.7;361.9;5.8;248.2;50.03;1452;1762.3
14-02-05;12:39;43.8;353.4;5.8;248.2;50.02;1447;1762.3
14-02-05;12:42;43.6;363.7;5.9;248.2;50.06;1436;1762.4
14-02-05;12:45;43.7;355.2;5.8;248.2;50.05;1428;1762.5
14-02-05;12:48;43.6;357.8;5.9;249.2;50.06;1427;1762.6
14-02-05;12:51;43.5;360.3;5.7;248.2;50.05;1411;1762.6
14-02-05;12:54;43.8;360.9;5.7;248.2;50.03;1421;1762.7
14-02-05;12:57;43.8;361.0;5.8;247.3;50.01;1413;1762.8
14-02-05;13:00;43.7;359.7;5.8;248.2;50.00;1419;1762.8
14-02-05;13:03;43.6;352.4;5.7;247.3;50.05;1401;1762.9
14-02-05;13:06;43.7;365.3;5.8;247.3;50.04;1401;1763.0
14-02-05;13:09;43.9;362.8;5.6;248.2;50.06;1382;1763.1
14-02-05;13:12;43.6;353.4;5.6;247.3;50.05;1371;1763.1
14-02-05;13:15;43.9;353.4;5.5;248.2;49.99;1347;1763.2
14-02-05;13:18;43.7;357.8;5.6;248.2;50.07;1360;1763.3
14-02-05;13:21;43.9;353.6;5.6;248.2;10.06;1352;1763.3
14-02-05;13:24;43.7;359.1;5.3;248.2;50.06;1339;1763.4
14-02-05;13:27;43.6;359.9;5.4;248.2;50.01;1342;1763.5
14-02-05;13:30;43.7;360.4;5.5;249.2;49.99;1339;1763.5
14-02-05;13:33;43.6;363.1;5.3;248.2;50.05;1320;1763.6
14-02-05;13:36;43.4;360.7;5.3;249.2;50.04;1306;1763.7
14-02-05;13:39;43.6;366.2;5.2;250.2;50.07;1290;1763.7
14-02-05;13:42;43.4;363.1;5.1;250.2;50.08;1269;1763.8
14-02-05;13:45;43.2;366.3;5.1;249.2;50.07;1257;1763.8
14-02-05;13:48;43.2;364.5;5.1;248.2;50.04;1254;1763.9
14-02-05;13:51;43.0;362.4;4.9;247.3;50.10;1232;1764.0
14-02-05;13:54;43.1;361.6;5.0;250.2;50.09;1222;1764.0
14-02-05;13:57;43.0;360.7;4.9;249.2;50.04;1221;1764.1
14-02-05;14:00;42.9;361.0;4.8;249.2;50.05;1185;1764.2
14-02-05;14:03;42.9;362.9;4.8;249.2;50.03;1178;1764.2
14-02-05;14:06;42.8;360.0;4.6;249.2;50.03;1161;1764.3
14-02-05;14:09;42.7;364.1;4.7;249.2;50.02;1156;1764.3
14-02-05;14:12;42.7;364.7;4.6;249.2;50.03;1135;1764.4
14-02-05;14:15;42.3;358.5;4.5;248.2;50.00;1120;1764.4
14-02-05;14:18;42.3;359.4;4.4;248.2;50.05;1095;1764.5
14-02-05;14:21;42.1;361.2;4.4;250.2;50.04;1077;1764.6
14-02-05;14:24;42.1;361.2;4.3;249.2;50.03;1075;1764.6
14-02-05;14:27;42.0;362.6;4.3;248.2;50.03;1044;1764.7
14-02-05;14:30;42.0;365.1;4.0;249.2;50.02;1015;1764.7
14-02-05;14:33;41.7;361.6;4.0;249.2;50.02;1001;1764.8
14-02-05;14:36;41.5;358.7;4.0;248.2;50.03;989;1764.8
14-02-05;14:39;41.4;366.3;3.9;247.3;50.04;970;1764.9
14-02-05;14:42;41.4;362.9;3.9;249.2;50.03;954;1764.9
14-02-05;14:45;41.2;362.5;3.2;248.2;50.04;813;1765.0
14-02-05;14:48;40.8;356.1;3.0;248.2;50.11;753;1765.0
14-02-05;14:51;40.8;360.3;3.0;248.2;50.06;748;1765.0
14-02-05;14:54;40.6;370.1;3.2;248.2;50.06;772;1765.1
14-02-05;14:57;40.2;363.7;3.2;249.2;50.03;802;1765.1
14-02-05;15:00;40.5;371.6;3.1;247.3;50.03;772;1765.1
14-02-05;15:03;40.0;366.9;2.5;248.2;50.03;630;1765.2
14-02-05;15:06;39.8;368.8;2.9;248.2;50.03;698;1765.2
14-02-05;15:09;39.5;368.9;2.3;248.2;50.07;571;1765.2
14-02-05;15:12;39.2;366.9;1.5;248.2;50.03;377;1765.3
14-02-05;15:15;38.7;365.1;1.2;247.3;50.04;306;1765.3
14-02-05;15:18;38.4;377.6;1.8;248.2;50.02;460;1765.3
14-02-05;15:21;38.5;365.4;2.1;247.3;49.99;490;1765.3
14-02-05;15:24;38.0;367.0;1.5;247.3;50.05;359;1765.3
14-02-05;15:27;37.7;377.6;1.3;247.3;50.05;318;1765.4
14-02-05;15:30;37.6;368.1;1.4;247.3;50.04;365;1765.4
14-02-05;15:33;37.6;372.0;1.3;246.3;50.02;311;1765.4
14-02-05;15:36;37.4;384.0;1.5;247.3;50.03;376;1765.4
14-02-05;15:39;37.2;375.8;1.0;246.3;50.06;230;1765.4
14-02-05;15:42;36.9;331.0;0.7;246.3;50.03;163;1765.4
14-02-05;15:45;36.5;364.7;0.8;246.3;50.03;165;1765.4
14-02-05;15:48;36.3;373.6;1.1;247.3;50.04;264;1765.5
14-02-05;15:51;36.4;372.3;1.1;248.2;50.06;262;1765.5
14-02-05;15:54;36.2;373.5;0.8;247.3;50.06;162;1765.5
14-02-05;15:57;35.9;362.5;0.4;244.3;50.06;76;1765.5
14-02-05;16:00;35.6;345.5;0.1;246.3;50.09;29;1765.5
14-02-05;16:03;35.4;326.2;0.1;245.3;50.07;18;1765.5
14-02-05;16:06;35.2;307.0;0.1;245.3;50.07;23;1765.5
14-02-05;16:09;35.0;325.1;0.1;245.3;50.07;18;1765.5
14-02-05;16:12;34.9;318.6;0.0;245.3;50.04;10;1765.5
14-02-05;16:15;34.6;312.1;0.0;245.3;50.06;5;1765.5
14-02-05;16:18;34.6;310.9;0.0;246.3;50.04;4;1765.5
14-02-05;16:21;34.4;304.2;0.0;245.3;50.09;2;1765.5
14-02-05;16:24;34.1;230.2;0.0;246.3;50.06;0;1765.5
14-02-05;16:27;34.0;184.1;0.0;245.3;50.05;0;1765.5
14-02-05;16:30;33.9;115.4;0.0;245.3;50.04;0;1765.5
14-02-06;07:24;25.3;317.1;0.0;244.3;50.00;5;1765.5
14-02-06;07:27;26.4;322.9;0.0;244.3;50.00;12;1765.5
14-02-06;07:30;26.4;332.6;0.1;244.3;50.05;24;1765.5
14-02-06;07:33;27.5;350.0;0.3;244.3;49.98;46;1765.5
14-02-06;07:36;27.2;368.9;0.4;244.3;50.06;61;1765.5
14-02-06;07:39;27.9;371.0;0.4;244.3;50.05;74;1765.5
14-02-06;07:42;28.6;366.6;0.4;244.3;50.02;93;1765.5
14-02-06;07:45;29.0;369.7;0.5;243.4;50.01;108;1765.5
14-02-06;07:48;29.7;372.2;0.6;245.3;50.02;125;1765.5
14-02-06;07:51;30.1;369.1;0.6;243.4;50.02;145;1765.5
14-02-06;07:54;30.1;377.9;0.7;243.4;50.03;163;1765.5
14-02-06;07:57;30.2;376.9;0.7;244.3;50.06;188;1765.5
14-02-06;08:00;30.3;376.7;0.9;246.3;50.07;207;1765.6
14-02-06;08:03;30.5;380.4;1.0;245.3;50.06;237;1765.6
14-02-06;08:06;30.8;381.0;1.1;245.3;50.07;267;1765.6
14-02-06;08:09;30.9;383.6;1.3;245.3;50.08;305;1765.6
14-02-06;08:12;31.0;4.8;1.5;245.3;50.09;349;1765.6
14-02-06;08:15;31.2;383.4;1.6;245.3;50.07;378;1765.6
14-02-06;08:18;31.2;382.0;1.5;245.3;50.03;370;1765.6
14-02-06;08:21;31.6;370.8;1.3;245.3;50.03;304;1765.7
14-02-06;08:24;31.1;377.4;0.5;244.3;50.04;105;1765.7
14-02-06;08:27;31.2;360.9;0.5;243.4;50.06;104;1765.7
14-02-06;08:30;31.5;367.2;0.5;243.4;50.04;104;1765.7
14-02-06;08:33;31.4;361.3;0.5;243.4;50.05;109;1765.7
14-02-06;08:36;31.6;347.1;1.2;243.4;50.05;289;1765.7
14-02-06;08:39;31.8;385.9;2.1;245.3;50.07;518;1765.7
14-02-06;08:42;32.2;402.3;2.0;247.3;50.03;496;1765.7
14-02-06;08:45;32.3;382.4;2.3;246.3;50.06;550;1765.8
14-02-06;08:48;32.6;382.9;2.5;245.3;50.06;605;1765.8
14-02-06;08:51;32.3;410.8;2.1;245.3;50.06;505;1765.8
14-02-06;08:54;33.1;375.5;2.8;245.3;50.06;698;1765.8
14-02-06;08:57;33.2;376.6;3.0;245.3;50.03;731;1765.9
14-02-06;09:00;33.3;356.5;0.0;245.3;50.04;584;1765.9
14-02-06;09:03;33.3;306.4;1.8;244.3;50.02;428;1765.9
14-02-06;09:06;33.1;385.1;1.2;247.3;50.02;328;1765.9
14-02-06;09:09;33.5;367.9;1.1;244.3;50.05;235;1766.0
14-02-06;09:12;33.4;356.8;0.8;246.3;50.02;206;1766.0
14-02-06;09:15;33.8;379.2;3.1;249.2;50.04;772;1766.0
14-02-06;09:18;34.1;379.1;3.3;248.2;50.04;813;1766.1
14-02-06;09:21;34.2;376.9;3.3;248.2;50.03;821;1766.1
14-02-06;09:24;34.5;378.6;3.3;248.2;50.04;829;1766.1
14-02-06;09:27;34.7;370.1;3.5;248.2;50.06;864;1766.2
14-02-06;09:30;35.0;366.9;3.6;249.2;50.05;893;1766.2
14-02-06;09:33;35.2;372.5;3.6;250.2;50.04;914;1766.3
14-02-06;09:36;35.4;368.7;3.8;250.2;50.05;945;1766.3
14-02-06;09:39;36.0;376.7;3.9;250.2;50.06;986;1766.4
14-02-06;09:42;36.1;367.3;4.0;250.2;50.04;993;1766.4
14-02-06;09:45;36.2;365.7;3.5;250.2;50.05;877;1766.5
14-02-06;09:48;36.2;371.1;2.4;248.2;50.04;593;1766.5
14-02-06;09:51;36.1;363.8;2.6;248.2;50.07;635;1766.5
14-02-06;09:54;36.1;376.3;2.6;249.2;50.05;635;1766.6
14-02-06;09:57;36.0;374.5;2.5;249.2;50.05;616;1766.6
14-02-06;10:00;36.3;377.3;3.0;250.2;50.04;746;1766.6
14-02-06;10:03;36.3;376.3;3.3;250.2;50.02;801;1766.7
14-02-06;10:06;36.5;375.2;2.9;250.2;50.04;720;1766.7
14-02-06;10:09;36.4;357.8;2.5;249.2;50.02;626;1766.7
14-02-06;10:12;36.4;376.3;2.4;249.2;50.02;581;1766.8
14-02-06;10:15;36.5;373.0;2.9;250.2;50.02;727;1766.8
14-02-06;10:18;36.7;376.0;3.0;250.2;50.02;747;1766.8
14-02-06;10:21;36.4;368.5;2.5;248.2;50.01;610;1766.9
14-02-06;10:24;37.0;376.1;4.0;251.1;50.02;997;1766.9
14-02-06;10:27;36.9;362.2;4.3;251.1;50.04;1071;1766.9
14-02-06;10:30;37.4;361.3;4.8;251.1;50.02;1197;1767.0
14-02-06;10:33;37.8;362.4;4.9;251.1;50.05;1214;1767.1
14-02-06;10:36;38.2;365.6;4.7;249.2;50.04;1169;1767.1
14-02-06;10:39;38.3;360.9;4.3;251.1;50.04;1062;1767.2
14-02-06;10:42;38.2;361.3;4.7;251.1;50.05;1196;1767.2
14-02-06;10:45;38.6;359.9;4.5;251.1;50.06;1110;1767.3
14-02-06;10:48;38.5;356.2;2.4;248.2;50.03;606;1767.3
14-02-06;10:51;38.3;373.2;4.3;251.1;50.05;1069;1767.4
14-02-06;10:54;38.7;355.8;5.0;251.1;50.06;1230;1767.4
14-02-06;10:57;39.1;339.6;4.9;252.1;50.01;1199;1767.5
14-02-06;11:00;39.0;360.6;4.3;251.1;50.03;1064;1767.5
14-02-06;11:03;38.5;356.8;1.9;249.2;50.03;464;1767.6
14-02-06;11:06;37.9;369.5;1.6;249.2;50.03;374;1767.6
14-02-06;11:09;38.2;368.7;2.8;250.2;50.01;685;1767.6
14-02-06;11:12;38.0;370.0;2.9;250.2;50.01;723;1767.7
14-02-06;11:15;38.0;306.8;3.6;250.2;50.02;898;1767.7
14-02-06;11:18;38.6;360.7;5.4;251.1;50.02;1365;1767.8
14-02-06;11:21;39.1;364.4;5.3;251.1;50.04;1333;1767.8
14-02-06;11:24;39.3;352.5;5.4;252.1;50.07;1323;1767.9
14-02-06;11:27;39.8;353.0;5.4;251.1;50.07;1337;1768.0
14-02-06;11:30;40.1;354.1;5.0;251.1;50.06;1254;1768.0
14-02-06;11:33;39.9;357.8;5.0;251.1;50.05;1245;1768.1
14-02-06;11:36;40.4;350.5;5.6;253.1;50.03;1417;1768.1
14-02-06;11:39;39.3;361.5;1.8;248.2;50.03;437;1768.2
14-02-06;11:42;38.7;361.9;1.5;248.2;50.05;344;1768.2
14-02-06;11:45;38.4;376.0;1.5;248.2;50.05;342;1768.2
14-02-06;11:48;50.0;376.0;1.5;249.2;50.09;348;1768.2
14-02-06;11:51;37.8;379.1;1.4;248.2;50.06;342;1768.2
14-02-06;11:54;37.6;381.5;1.3;248.2;50.05;318;1768.3
14-02-06;11:57;37.4;385.2;1.2;248.2;50.05;290;1768.3
14-02-06;12:00;37.1;376.9;1.2;248.2;50.04;278;1768.3
14-02-06;12:03;36.8;381.5;1.2;249.2;50.04;284;1768.3
14-02-06;12:06;36.7;387.5;1.2;248.2;50.03;294;1768.3
14-02-06;12:09;36.5;381.7;1.5;248.2;50.03;366;1768.3
14-02-06;12:12;36.7;379.3;1.6;249.2;50.04;392;1768.4
14-02-06;12:15;36.4;377.1;2.0;249.2;50.04;480;1768.4
14-02-06;12:18;36.4;364.3;2.6;250.2;50.01;643;1768.4
14-02-06;12:21;36.7;378.3;2.4;249.2;50.02;609;1768.4
14-02-06;12:24;36.4;358.0;2.5;249.2;50.05;612;1768.5
14-02-06;12:27;37.0;377.1;3.2;251.1;50.03;818;1768.5
14-02-06;12:30;37.4;390.6;4.8;253.1;50.08;1235;1768.6
14-02-06;12:33;37.7;362.4;4.7;249.2;50.07;1177;1768.6
14-02-06;12:36;37.9;357.5;4.6;246.3;50.04;1143;1768.7
14-02-06;12:39;38.4;360.7;4.1;247.3;50.05;1006;1768.7
14-02-06;12:42;38.3;361.6;3.5;247.3;50.05;876;1768.8
14-02-06;12:45;38.3;363.7;3.6;247.3;50.04;881;1768.8
14-02-06;12:48;38.2;364.4;3.1;247.3;50.06;772;1768.9
14-02-06;12:51;37.9;363.8;2.1;245.3;50.07;536;1768.9
14-02-06;12:54;37.6;353.4;1.1;245.3;50.06;273;1768.9
14-02-06;12:57;37.2;360.6;1.1;244.3;50.05;259;1768.9
14-02-06;13:00;37.0;7.2;0.9;245.3;50.08;218;1768.9
14-02-06;13:03;36.9;370.7;1.1;244.3;50.09;242;1768.9
14-02-06;13:06;36.4;362.8;0.9;244.3;50.04;201;1769.0
14-02-06;13:09;36.4;379.3;1.4;245.3;50.03;346;1769.0
14-02-06;13:12;36.5;384.6;1.5;245.3;50.04;371;1769.0
14-02-06;13:15;36.2;371.0;1.0;245.3;50.07;233;1769.0
14-02-06;13:18;35.7;367.8;0.8;245.3;50.03;187;1769.0
14-02-06;13:21;36.0;376.4;0.8;244.3;50.03;166;1769.0
14-02-06;13:24;50.0;366.5;0.7;244.3;50.06;161;1769.0
14-02-06;13:27;35.4;371.3;0.7;243.4;50.02;149;1769.0
14-02-06;13:30;35.4;358.4;0.5;243.4;50.04;119;1769.0
14-02-06;13:33;35.2;362.9;0.5;244.3;50.02;116;1769.1
14-02-06;13:36;34.9;360.2;0.5;244.3;50.03;102;1769.1
14-02-06;13:39;34.8;362.9;0.5;244.3;50.03;99;1769.1
14-02-06;13:42;34.7;359.6;0.5;244.3;50.03;100;1769.1
14-02-06;13:45;34.8;359.4;0.5;244.3;50.02;104;1769.1
14-02-06;13:48;34.6;358.3;0.5;244.3;50.04;111;1769.1
14-02-06;13:51;34.5;369.4;0.5;244.3;50.04;137;1769.1
14-02-06;13:54;34.7;366.5;0.7;244.3;50.04;141;1769.1
14-02-06;13:57;34.4;367.6;0.7;244.3;50.01;147;1769.1
14-02-06;14:00;34.4;371.1;0.7;245.3;50.02;146;1769.1
14-02-06;14:03;34.4;376.7;0.7;244.3;50.01;148;1769.1
14-02-06;14:06;34.5;368.1;0.6;245.3;50.01;132;1769.1
14-02-06;14:09;34.5;366.5;0.6;244.3;50.02;129;1769.1
14-02-06;14:12;34.1;367.9;0.7;244.3;50.03;134;1769.1
14-02-06;14:15;34.1;372.0;0.7;244.3;50.08;142;1769.1
14-02-06;14:18;34.0;366.6;0.8;244.3;50.00;153;1769.1
14-02-06;14:21;34.1;371.4;0.8;243.4;49.98;158;1769.2
14-02-06;14:24;34.1;370.0;0.8;244.3;50.03;171;1769.2
14-02-06;14:27;34.1;380.1;0.8;244.3;50.01;185;1769.2
14-02-06;14:30;34.2;372.9;0.9;245.3;50.01;209;1769.2
14-02-06;14:33;34.1;367.5;0.7;244.3;50.03;172;1769.2
14-02-06;14:36;33.9;367.2;0.7;244.3;50.02;160;1769.2
14-02-06;14:39;34.1;368.8;0.7;244.3;50.03;152;1769.2
14-02-06;14:42;33.9;370.3;0.7;245.3;50.04;150;1769.2
14-02-06;14:45;33.9;364.0;0.6;245.3;50.01;147;1769.2
14-02-06;14:48;34.0;371.4;0.7;244.3;50.01;153;1769.2
14-02-06;14:51;33.8;367.9;0.7;244.3;50.05;162;1769.2
14-02-06;14:54;33.8;355.6;0.7;245.3;50.03;168;1769.2
14-02-06;14:57;34.0;369.7;0.8;244.3;50.07;173;1769.3
14-02-06;15:00;33.9;368.9;0.8;244.3;50.04;184;1769.3
14-02-06;15:03;34.0;376.0;1.0;245.3;50.02;239;1769.3
14-02-06;15:06;34.0;376.3;1.1;245.3;50.05;256;1769.3
14-02-06;15:09;34.0;369.2;1.0;245.3;50.01;234;1769.3
14-02-06;15:12;33.9;371.1;1.1;243.4;50.05;266;1769.3
14-02-06;15:15;34.1;367.2;1.0;244.3;50.03;244;1769.3
14-02-06;15:18;34.1;369.8;0.8;245.3;50.03;194;1769.3
14-02-06;15:21;34.1;370.0;0.9;244.3;50.04;199;1769.3
14-02-06;15:24;34.1;373.3;1.2;245.3;49.99;257;1769.4
14-02-06;15:27;34.4;375.8;2.3;245.3;50.03;548;1769.4
14-02-06;15:30;34.4;370.6;1.7;246.3;49.98;363;1769.4
14-02-06;15:33;34.5;376.4;1.6;245.3;49.96;358;1769.4
14-02-06;15:36;34.5;378.5;1.5;245.3;50.03;356;1769.4
14-02-06;15:39;34.8;371.7;1.9;246.3;50.02;452;1769.4
14-02-06;15:42;34.7;376.0;1.6;246.3;50.00;409;1769.5
14-02-06;15:45;34.6;369.7;1.6;245.3;50.02;383;1769.5
14-02-06;15:48;34.6;370.0;1.1;246.3;50.02;258;1769.5
14-02-06;15:51;34.6;371.9;1.1;245.3;50.03;262;1769.5
14-02-06;15:54;34.5;342.4;0.7;245.3;50.06;171;1769.5
14-02-06;15:57;34.2;346.8;0.3;244.3;50.05;72;1769.5
14-02-06;16:00;34.1;349.6;0.3;244.3;50.06;52;1769.5
14-02-06;16:03;33.9;343.6;0.2;245.3;50.06;44;1769.5
14-02-06;16:06;33.9;347.9;0.2;244.3;50.03;35;1769.5
14-02-06;16:09;33.8;346.8;0.1;245.3;50.02;31;1769.5
14-02-06;16:12;33.8;335.3;0.1;245.3;50.04;24;1769.5
14-02-06;16:15;33.5;337.7;0.0;244.3;50.02;12;1769.5
14-02-06;16:18;33.3;330.9;0.0;245.3;50.01;4;1769.5
14-02-06;16:21;33.3;198.0;0.0;243.4;50.01;0;1769.5
14-02-06;16:24;33.1;266.0;0.0;244.3;50.03;0;1769.5
14-02-06;16:27;33.0;263.3;0.0;244.3;50.02;0;1769.5
14-02-06;16:30;32.9;213.4;0.0;243.4;50.02;0;1769.5
14-02-06;16:33;32.9;185.3;0.0;243.4;50.02;0;1769.5
14-02-06;16:36;32.7;176.2;0.0;244.3;50.04;0;1769.5
14-02-06;16:39;32.6;170.5;0.0;244.3;50.02;0;1769.5
14-02-06;16:42;32.5;137.5;0.0;242.4;50.05;0;1769.5
14-02-07;07:15;25.7;317.2;0.0;243.4;50.03;7;1769.5
14-02-07;07:18;26.8;317.4;0.0;243.4;50.00;11;1769.5
14-02-07;07:21;26.4;310.4;0.1;244.3;50.04;14;1769.5
14-02-07;07:24;27.2;333.3;0.1;244.3;50.06;25;1769.5
14-02-07;07:27;27.5;374.7;0.2;244.3;50.04;43;1769.5
14-02-07;07:30;28.3;367.3;0.5;244.3;50.03;103;1769.6
14-02-07;07:33;29.0;366.3;0.6;245.3;50.03;129;1769.6
14-02-07;07:36;29.4;383.7;0.7;245.3;50.03;155;1769.6
14-02-07;07:39;29.7;379.2;0.8;245.3;50.02;173;1769.6
14-02-07;07:42;30.2;388.4;0.8;245.3;50.01;191;1769.6
14-02-07;07:45;30.2;375.5;0.9;245.3;50.00;206;1769.6
14-02-07;07:48;30.4;383.4;1.0;245.3;50.02;219;1769.6
14-02-07;07:51;30.5;388.3;1.0;244.3;50.06;226;1769.6
14-02-07;07:54;30.8;385.9;1.0;245.3;50.03;250;1769.6
14-02-07;07:57;30.8;382.0;1.1;245.3;50.07;257;1769.6
14-02-07;08:00;30.9;388.9;1.2;244.3;50.05;300;1769.7
14-02-07;08:03;31.0;389.6;1.4;244.3;50.04;333;1769.7
14-02-07;08:06;31.2;385.1;1.5;245.3;50.02;362;1769.7
14-02-07;08:09;31.6;391.2;1.7;245.3;50.02;398;1769.7
14-02-07;08:12;31.7;391.9;1.7;245.3;50.02;415;1769.7
14-02-07;08:15;32.0;388.3;1.7;244.3;50.04;418;1769.7
14-02-07;08:18;31.8;382.7;1.7;244.3;50.03;414;1769.8
14-02-07;08:21;32.0;389.9;1.6;244.3;50.07;394;1769.8
14-02-07;08:24;32.0;377.4;1.7;245.3;50.02;406;1769.8
14-02-07;08:27;32.2;385.6;1.7;245.3;50.00;428;1769.8
14-02-07;08:30;32.4;388.6;2.1;246.3;49.97;482;1769.8
14-02-07;08:33;32.5;380.8;2.1;246.3;50.06;502;1769.9
14-02-07;08:36;33.0;382.4;2.2;246.3;50.05;537;1769.9
14-02-07;08:39;33.0;381.7;2.4;246.3;50.02;598;1769.9
14-02-07;08:42;33.1;384.2;2.6;246.3;50.02;636;1770.0
14-02-07;08:45;33.3;380.2;2.5;247.3;50.04;621;1770.0
14-02-07;08:48;33.3;386.5;2.6;247.3;50.05;630;1770.0
14-02-07;08:51;33.5;386.7;2.6;246.3;50.02;642;1770.1
14-02-07;08:54;33.5;380.2;2.7;246.3;50.03;653;1770.1
14-02-07;08:57;33.9;376.4;2.7;246.3;50.02;652;1770.1
14-02-07;09:00;33.9;379.3;2.7;247.3;50.05;652;1770.1
14-02-07;09:03;33.8;379.6;2.6;246.3;50.05;637;1770.2
14-02-07;09:06;34.1;375.1;2.8;246.3;50.05;678;1770.2
14-02-07;09:09;34.4;380.4;2.9;246.3;50.05;716;1770.2
14-02-07;09:12;34.5;378.9;3.1;246.3;50.03;762;1770.3
14-02-07;09:15;34.5;377.1;3.3;246.3;50.03;793;1770.3
14-02-07;09:18;34.8;381.0;3.3;246.3;50.06;819;1770.4
14-02-07;09:21;34.9;381.7;0.0;246.3;50.04;825;1770.4
14-02-07;09:24;34.9;381.1;3.4;246.3;50.05;834;1770.4
14-02-07;09:27;35.3;375.0;3.5;247.3;50.07;860;1770.5
14-02-07;09:30;35.2;376.3;3.3;246.3;50.03;827;1770.5
14-02-07;09:33;35.4;372.9;3.4;246.3;50.05;831;1770.6
14-02-07;09:36;35.7;375.2;3.2;246.3;50.07;783;1770.6
14-02-07;09:39;35.5;380.1;3.0;245.3;50.02;736;1770.6
14-02-07;09:42;35.6;380.5;3.1;246.3;49.98;750;1770.7
14-02-07;09:45;35.5;379.1;2.7;246.3;50.08;650;1770.7
14-02-07;09:48;35.5;383.6;2.7;245.3;50.03;658;1770.8
14-02-07;09:51;35.3;375.1;2.4;245.3;50.04;591;1770.8
14-02-07;09:54;35.3;374.8;2.4;246.3;50.03;594;1770.8
14-02-07;09:57;35.4;379.1;3.0;244.3;50.02;723;1770.8
14-02-07;10:00;35.6;380.2;2.9;246.3;49.99;713;1770.9
14-02-07;10:03;35.4;377.3;2.4;246.3;50.02;583;1770.9
14-02-07;10:06;35.5;373.2;2.6;246.3;10.05;629;1770.9
14-02-07;10:09;35.6;377.0;2.5;246.3;50.05;623;1771.0
14-02-07;10:12;35.6;378.6;2.4;247.3;50.02;591;1771.0
14-02-07;10:15;35.5;390.3;2.4;247.3;50.04;600;1771.0
14-02-07;10:18;35.6;380.5;3.0;247.3;50.03;734;1771.1
14-02-07;10:21;36.0;374.1;3.6;247.3;50.02;894;1771.1
14-02-07;10:24;36.1;381.5;3.8;247.3;50.04;921;1771.2
14-02-07;10:27;36.4;379.1;3.5;248.2;50.05;864;1771.2
14-02-07;10:30;36.1;377.4;2.8;246.3;50.02;695;1771.2
14-02-07;10:33;36.1;384.2;3.1;246.3;50.04;771;1771.3
14-02-07;10:36;36.4;381.1;3.3;246.3;50.02;796;1771.3
14-02-07;10:39;36.1;377.6;3.1;246.3;50.03;759;1771.3
14-02-07;10:42;36.3;380.2;3.2;246.3;50.01;778;1771.4
14-02-07;10:45;36.4;376.4;3.6;247.3;50.05;888;1771.4
14-02-07;10:48;36.5;368.4;3.6;249.2;50.05;874;1771.5
14-02-07;10:51;36.7;372.6;3.5;247.3;50.06;870;1771.5
14-02-07;10:54;36.9;363.4;3.9;247.3;50.06;967;1771.6
14-02-07;10:57;50.0;375.2;4.5;247.3;50.03;1108;1771.6
14-02-07;11:00;37.4;372.0;4.1;248.2;50.02;999;1771.7
14-02-07;11:03;37.4;373.9;3.1;246.3;50.02;743;1771.7
14-02-07;11:06;36.9;377.1;1.6;245.3;50.05;374;1771.7
14-02-07;11:09;36.7;382.3;1.4;245.3;50.05;327;1771.7
14-02-07;11:12;36.3;380.7;1.3;244.3;50.05;301;1771.8
14-02-07;11:15;36.1;384.5;1.3;245.3;50.06;304;1771.8
14-02-07;11:18;36.0;390.3;1.4;245.3;50.06;334;1771.8
14-02-07;11:21;35.9;373.2;1.7;245.3;50.01;396;1771.8
14-02-07;11:24;35.7;388.6;1.8;246.3;50.01;404;1771.8
14-02-07;11:27;35.7;385.6;1.6;244.3;50.03;388;1771.9
14-02-07;11:30;35.6;387.0;1.6;243.4;50.02;383;1771.9
14-02-07;11:33;35.5;382.4;1.4;245.3;50.02;331;1771.9
14-02-07;11:36;35.5;384.6;1.2;244.3;50.06;288;1771.9
14-02-07;11:39;35.0;387.3;1.1;244.3;50.03;245;1771.9
14-02-07;11:42;35.3;382.0;1.0;245.3;50.05;230;1771.9
14-02-07;11:45;34.9;381.7;1.0;244.3;50.03;221;1771.9
14-02-07;11:48;34.9;383.7;1.0;242.4;50.03;224;1772.0
14-02-07;11:51;34.8;385.2;1.0;242.4;50.05;241;1772.0
14-02-07;11:54;34.7;384.8;1.1;243.4;50.07;254;1772.0
14-02-07;11:57;34.8;383.0;1.2;243.4;50.01;259;1772.0
14-02-07;12:00;34.7;382.4;1.1;244.3;50.04;255;1772.0
14-02-07;12:03;34.7;384.2;1.2;243.4;50.03;278;1772.0
14-02-07;12:06;34.6;385.4;1.2;244.3;50.01;296;1772.0
14-02-07;12:09;34.6;388.1;1.4;245.3;50.06;329;1772.0
14-02-07;12:12;34.9;383.4;1.5;245.3;50.05;370;1772.1
14-02-07;12:15;34.7;377.6;1.7;246.3;50.08;427;1772.1
14-02-07;12:18;35.0;383.2;2.5;245.3;50.08;604;1772.1
14-02-07;12:21;35.0;360.7;1.8;245.3;50.07;447;1772.1
14-02-07;12:24;35.0;343.2;1.7;245.3;50.11;426;1772.2
14-02-07;12:27;34.9;380.7;1.6;246.3;50.11;381;1772.2
14-02-07;12:30;34.9;380.5;1.5;245.3;50.05;377;1772.2
14-02-07;12:33;34.9;366.0;2.5;246.3;50.07;603;1772.2
14-02-07;12:36;35.3;383.3;2.5;245.3;50.06;624;1772.3
14-02-07;12:39;35.4;375.2;1.7;244.3;50.07;414;1772.3
14-02-07;12:42;35.0;371.1;1.5;245.3;50.07;378;1772.3
14-02-07;12:45;35.2;364.5;2.1;245.3;50.07;505;1772.3
14-02-07;12:48;35.7;366.5;3.4;247.3;50.07;791;1772.4
14-02-07;12:51;35.9;372.0;3.5;247.3;50.07;874;1772.4
14-02-07;12:54;36.0;377.7;2.8;246.3;50.02;666;1772.4
14-02-07;12:57;36.0;370.6;2.4;246.3;50.08;578;1772.5
14-02-07;13:00;35.7;364.3;1.8;246.3;50.02;441;1772.5
14-02-07;13:03;35.6;373.9;1.9;246.3;50.05;473;1772.5
14-02-07;13:06;35.6;376.4;1.7;246.3;50.03;426;1772.5
14-02-07;13:09;35.6;376.9;1.7;245.3;50.02;399;1772.6
14-02-07;13:12;35.4;378.5;1.8;245.3;50.05;440;1772.6
14-02-07;13:15;35.6;383.3;1.7;243.4;50.04;406;1772.6
14-02-07;13:18;35.3;377.4;1.7;246.3;50.05;422;1772.6
14-02-07;13:21;35.3;380.1;1.8;245.3;50.05;436;1772.6
14-02-07;13:24;35.5;382.3;1.7;244.3;50.05;404;1772.7
14-02-07;13:27;35.3;376.6;1.7;245.3;50.06;423;1772.7
14-02-07;13:30;35.3;378.0;1.5;246.3;50.05;357;1772.7
14-02-07;13:33;35.0;381.5;1.0;243.4;50.07;253;1772.7
14-02-07;13:36;35.0;374.4;0.9;244.3;50.06;213;1772.7
14-02-07;13:39;34.9;366.7;0.8;244.3;50.06;194;1772.7
14-02-07;13:42;34.8;367.2;0.7;244.3;50.05;183;1772.8
14-02-07;13:45;34.6;364.7;0.8;244.3;50.07;172;1772.8
14-02-07;13:48;34.6;371.7;0.7;244.3;50.06;167;1772.8
14-02-07;13:51;34.4;369.1;0.7;244.3;50.08;167;1772.8
14-02-07;13:54;34.6;371.3;0.7;244.3;50.05;155;1772.8
14-02-07;13:57;34.4;365.1;0.7;244.3;50.06;164;1772.8
14-02-07;14:00;34.2;378.6;0.7;243.4;50.00;165;1772.8
14-02-07;14:03;34.1;363.8;0.5;244.3;50.02;184;1772.8
14-02-07;14:06;34.1;377.0;0.8;244.3;50.03;172;1772.8
14-02-07;14:09;34.1;367.2;0.8;244.3;50.01;168;1772.8
14-02-07;14:12;34.1;375.1;0.7;244.3;50.04;165;1772.8
14-02-07;14:15;34.0;373.9;0.7;245.3;50.02;158;1772.8
14-02-07;14:18;34.1;368.1;0.7;245.3;50.03;156;1772.9
14-02-07;14:21;33.8;372.3;0.7;245.3;50.04;168;1772.9
14-02-07;14:24;34.0;372.0;0.8;245.3;49.99;166;1772.9
14-02-07;14:27;34.0;366.3;0.8;244.3;50.05;174;1772.9
14-02-07;14:30;33.9;370.1;0.8;245.3;50.05;180;1772.9
14-02-07;14:33;34.0;367.2;0.7;244.3;50.08;163;1772.9
14-02-07;14:36;33.9;365.7;0.7;38.6;50.07;158;1772.9
14-02-07;14:39;33.9;368.5;0.7;242.4;50.08;149;1772.9
14-02-07;14:42;33.8;372.5;0.6;245.3;50.07;139;1772.9
14-02-07;14:45;33.7;363.5;0.6;244.3;50.04;125;1772.9
14-02-07;14:48;33.8;369.8;0.5;245.3;50.08;119;1772.9
14-02-07;14:51;33.7;360.7;0.5;245.3;50.06;103;1772.9
14-02-07;14:54;33.7;357.8;0.4;243.4;50.06;90;1772.9
14-02-07;14:57;33.7;359.3;0.4;244.3;50.04;78;1772.9
14-02-07;15:00;33.5;360.9;0.4;244.3;50.04;68;1772.9
14-02-07;15:03;33.5;370.8;0.4;245.3;50.05;64;1773.0
14-02-07;15:06;33.5;348.0;0.3;245.3;50.03;55;1773.0
14-02-07;15:09;33.7;352.5;0.3;243.4;50.02;53;1773.0
14-02-07;15:12;33.5;346.5;0.3;243.4;50.03;50;1773.0
14-02-07;15:15;33.4;361.0;0.3;243.4;50.03;48;1773.0
14-02-07;15:18;33.3;362.8;0.3;242.4;50.03;59;1773.0
14-02-07;15:21;33.2;371.4;0.4;245.3;50.04;84;1773.0
14-02-07;15:24;33.5;382.3;0.9;244.3;50.03;212;1773.0
14-02-07;15:27;34.1;379.8;2.3;246.3;50.02;553;1773.0
14-02-07;15:30;34.1;377.7;1.5;246.3;50.03;365;1773.0
14-02-07;15:33;34.2;371.1;1.6;246.3;50.03;375;1773.0
14-02-07;15:36;34.5;374.8;2.3;247.3;50.02;565;1773.1
14-02-07;15:39;34.6;372.2;2.4;246.3;49.97;586;1773.1
14-02-07;15:42;34.5;372.6;1.6;247.3;49.96;373;1773.1
14-02-07;15:45;34.2;361.6;0.6;246.3;50.03;140;1773.1
14-02-07;15:48;34.1;357.8;0.6;246.3;50.05;127;1773.1
14-02-07;15:51;33.9;361.9;0.5;246.3;50.03;111;1773.1
14-02-07;15:54;33.9;364.1;0.4;245.3;50.05;86;1773.1
14-02-07;15:57;34.0;352.5;0.3;246.3;50.03;60;1773.1
14-02-07;16:00;33.8;343.7;0.2;246.3;50.04;39;1773.1
14-02-07;16:03;33.4;339.8;0.1;244.3;50.04;26;1773.2
14-02-07;16:06;33.5;325.4;0.1;243.4;50.06;17;1773.2
14-02-07;16:09;33.4;319.7;0.0;244.3;50.03;10;1773.2
14-02-07;16:12;33.3;285.0;0.0;243.4;50.03;4;1773.2
14-02-07;16:15;33.2;305.4;0.0;244.3;50.03;1;1773.2
14-02-07;16:18;33.1;223.0;0.0;243.4;50.04;0;1773.2
14-02-07;16:21;32.9;155.8;0.0;244.3;50.01;0;1773.2
14-02-08;07:51;26.8;335.5;0.0;244.3;50.0;6;1773.2
14-02-08;07:54;27.2;340.1;0.0;245.3;50.06;11;1773.2
14-02-08;07:57;27.5;321.5;0.1;244.3;50.08;14;1773.2
14-02-08;08:00;27.9;332.8;0.1;243.4;50.09;17;1773.2
14-02-08;08:03;28.3;329.2;0.1;243.4;50.08;23;1773.2
14-02-08;08:06;29.0;336.1;0.1;243.4;50.06;28;1773.2
14-02-08;08:09;29.4;342.3;0.2;243.4;49.97;38;1773.2
14-02-08;08:12;29.4;364.1;0.3;244.3;49.99;48;1773.2
14-02-08;08:15;29.7;362.9;0.2;244.3;50.03;57;1773.2
14-02-08;08:18;30.1;374.4;0.4;244.3;50.05;61;1773.2
14-02-08;08:21;30.1;344.6;0.4;245.3;50.07;67;1773.2
14-02-08;08:24;30.3;365.0;0.3;246.3;50.03;73;1773.2
14-02-08;08:27;30.4;354.7;0.4;246.3;50.03;80;1773.2
14-02-08;08:30;30.4;368.9;0.4;248.2;50.03;98;1773.2
14-02-08;08:33;30.7;369.4;0.5;247.3;50.01;101;1773.2
14-02-08;08:36;31.0;362.9;0.5;246.3;50.02;101;1773.2
14-02-08;08:39;30.9;358.8;0.5;246.3;50.04;104;1773.2
14-02-08;08:42;31.0;376.3;0.5;247.3;50.05;98;1773.2
14-02-08;08:45;31.1;366.3;0.4;246.3;50.02;99;1773.2
14-02-08;08:48;31.1;357.4;0.4;245.3;50.02;94;1773.2
14-02-08;08:51;31.4;365.9;0.4;245.3;50.03;94;1773.2
14-02-08;08:54;31.2;357.5;0.4;245.3;50.04;92;1773.2
14-02-08;08:57;31.6;367.8;0.5;245.3;50.05;92;1773.2
14-02-08;09:00;31.6;377.7;0.6;245.3;50.04;126;1773.2
14-02-08;09:03;31.8;379.1;0.7;246.3;50.04;162;1773.2
14-02-08;09:06;31.7;397.2;0.7;246.3;50.12;171;1773.2
14-02-08;09:09;32.0;373.0;1.4;246.3;50.06;322;1773.3
14-02-08;09:12;32.2;340.7;1.4;246.3;50.06;342;1773.3
14-02-08;09:15;32.4;340.5;2.3;247.3;50.08;574;1773.3
14-02-08;09:18;32.7;379.3;3.1;247.3;50.06;780;1773.3
14-02-08;09:21;33.4;373.9;2.2;246.3;50.06;549;1773.4
14-02-08;09:24;33.3;356.1;1.3;247.3;50.05;329;1773.4
14-02-08;09:27;33.0;405.3;1.6;247.3;50.06;375;1773.4
14-02-08;09:30;33.4;388.6;3.5;247.3;50.05;855;1773.4
14-02-08;09:33;33.7;349.2;3.1;245.3;50.05;749;1773.5
14-02-08;09:36;34.4;370.8;4.2;246.3;50.04;1009;1773.5
14-02-08;09:39;34.8;363.5;4.1;247.3;50.06;1006;1773.6
14-02-08;09:42;35.2;360.6;4.1;247.3;50.04;1015;1773.6
14-02-08;09:45;35.5;356.9;4.1;249.2;50.07;993;1773.7
14-02-08;09:48;35.9;360.2;4.3;248.2;50.03;1057;1773.7
14-02-08;09:51;36.2;365.7;4.4;248.2;50.05;1069;1773.8
14-02-08;09:54;36.5;359.4;4.2;248.2;50.05;1055;1773.8
14-02-08;09:57;36.5;362.6;4.4;248.2;50.03;1079;1773.9
14-02-08;10:00;37.1;357.1;4.6;248.2;50.06;1109;1773.9
14-02-08;10:03;37.0;350.9;4.5;248.2;50.02;1123;1774.0
14-02-08;10:06;37.6;350.3;4.6;247.3;50.06;1110;1774.0
14-02-08;10:09;37.8;325.0;4.2;247.3;50.06;1027;1774.1
14-02-08;10:12;37.9;352.7;4.8;248.2;50.02;1177;1774.1
14-02-08;10:15;38.0;353.4;4.4;247.3;50.03;1055;1774.2
14-02-08;10:18;38.5;353.6;4.9;248.2;50.04;1219;1774.3
14-02-08;10:21;38.5;349.5;4.6;247.3;50.04;1142;1774.3
14-02-08;10:24;38.7;341.6;4.8;247.3;50.05;1208;1774.4
14-02-08;10:27;39.1;346.2;5.0;247.3;50.00;1226;1774.4
14-02-08;10:30;39.2;347.4;5.1;248.2;49.99;1239;1774.5
14-02-08;10:33;39.4;341.3;4.8;247.3;50.09;1182;1774.6
14-02-08;10:36;39.7;354.7;5.1;247.3;50.06;1229;1774.6
14-02-08;10:39;39.8;349.6;5.1;248.2;50.04;1257;1774.7
14-02-08;10:42;39.9;351.1;5.1;249.2;50.05;1264;1774.7
14-02-08;10:45;40.4;347.1;5.1;249.2;50.08;1266;1774.8
14-02-08;10:48;40.2;351.8;5.1;249.2;50.06;1259;1774.9
14-02-08;10:51;40.4;339.2;5.1;250.2;50.11;1275;1774.9
14-02-08;10:54;40.7;348.7;5.2;250.2;50.05;1281;1775.0
14-02-08;10:57;40.9;350.0;5.1;249.2;50.07;1289;1775.1
14-02-08;11:00;40.9;338.2;5.2;248.2;50.05;1295;1775.1
14-02-08;11:03;41.0;341.0;5.2;250.2;50.03;1299;1775.2
14-02-08;11:06;41.3;345.8;5.3;250.2;50.02;1316;1775.3
14-02-08;11:09;41.3;344.2;5.4;249.2;50.05;1318;1775.3
14-02-08;11:12;41.5;346.1;5.4;250.2;50.03;1346;1775.4
14-02-08;11:15;41.6;342.9;5.4;248.2;50.03;1342;1775.5
14-02-08;11:18;41.4;338.3;4.8;249.2;50.04;1201;1775.5
14-02-08;11:21;40.6;359.7;2.1;246.3;50.02;541;1775.5
14-02-08;11:24;39.9;353.0;1.8;246.3;50.03;435;1775.6
14-02-08;11:27;39.5;358.0;1.6;246.3;50.07;385;1775.6
14-02-08;11:30;39.1;364.4;1.4;246.3;50.06;340;1775.6
14-02-08;11:33;38.7;369.4;1.6;247.3;50.07;380;1775.6
14-02-08;11:36;38.5;378.6;1.7;247.3;50.05;419;1775.6
14-02-08;11:39;38.5;371.9;2.6;248.2;50.04;639;1775.7
14-02-08;11:42;39.0;354.7;3.5;248.2;50.04;885;1775.7
14-02-08;11:45;38.7;342.4;3.0;249.2;50.04;741;1775.7
14-02-08;11:48;39.2;4.8;3.7;250.2;50.04;905;1775.8
14-02-08;11:51;39.4;368.7;4.3;249.2;50.09;1056;1775.9
14-02-08;11:54;39.1;347.6;3.3;248.2;50.07;812;1775.9
14-02-08;11:57;39.1;362.1;2.4;248.2;50.03;605;1775.9
14-02-08;12:00;38.7;368.9;2.4;245.3;50.02;586;1776.0
14-02-08;12:03;38.6;357.7;2.7;247.3;50.05;640;1776.0
14-02-08;12:06;38.9;359.6;4.1;249.2;50.04;1017;1776.0
14-02-08;12:09;39.2;343.5;4.2;247.3;50.07;1035;1776.1
14-02-08;12:12;39.8;352.4;6.5;251.1;50.04;1616;1776.2
14-02-08;12:15;40.7;340.1;6.7;250.2;50.02;1675;1776.2
14-02-08;12:18;41.0;340.5;6.1;250.2;50.06;1531;1776.3
14-02-08;12:21;41.2;334.4;6.1;250.2;50.05;1509;1776.4
14-02-08;12:24;41.2;333.2;5.6;250.2;;1378;1776.5
14-02-08;12:27;41.4;334.7;5.4;250.2;50.04;1367;1776.5
14-02-08;12:30;41.4;336.0;5.4;250.2;50.05;1341;1776.6
14-02-08;12:33;41.6;328.5;5.4;251.1;50.08;1358;1776.7
14-02-08;12:36;41.9;332.3;5.0;250.2;50.06;1243;1776.7
14-02-08;12:39;42.0;332.8;5.7;248.2;50.05;1411;1776.8
14-02-08;12:42;42.1;334.2;5.6;251.1;50.06;1380;1776.9
14-02-08;12:45;42.0;333.6;5.4;251.1;50.07;1355;1776.9
14-02-08;12:48;42.2;336.4;5.3;249.2;50.06;1328;1777.0
14-02-08;12:51;42.1;332.6;5.0;249.2;50.06;1255;1777.1
14-02-08;12:54;42.0;337.0;5.1;250.2;50.06;1271;1777.1
14-02-08;12:57;42.2;328.8;5.1;249.2;50.04;1265;1777.2
14-02-08;13:00;42.2;331.7;5.0;250.2;50.04;1237;1777.3
14-02-08;13:03;42.2;338.0;4.9;249.2;50.05;1222;1777.3
14-02-08;13:06;42.1;339.8;4.9;249.2;50.06;1221;1777.4
14-02-08;13:09;42.3;341.4;4.9;250.2;49.98;1201;1777.4
14-02-08;13:12;42.2;337.0;5.0;249.2;50.01;1204;1777.5
14-02-08;13:15;42.3;335.8;4.9;250.2;50.05;1225;1777.6
14-02-08;13:18;42.3;330.0;5.0;250.2;50.07;1228;1777.6
14-02-08;13:21;42.4;338.2;5.0;250.2;50.08;1240;1777.7
14-02-08;13:24;42.4;329.8;4.8;250.2;50.09;1200;1777.7
14-02-08;13:27;42.5;335.1;4.8;250.2;50.07;1197;1777.8
14-02-08;13:30;42.4;337.5;4.8;250.2;50.09;1192;1777.9
14-02-08;13:33;42.2;331.4;4.7;251.1;50.04;1186;1777.9
14-02-08;13:36;42.4;332.0;4.8;248.2;50.04;1181;1778.0
14-02-08;13:39;42.3;336.0;4.7;248.2;49.98;1159;1778.0
14-02-08;13:42;42.3;332.8;4.6;250.2;50.05;1139;1778.1
14-02-08;13:45;42.3;342.1;4.7;249.2;50.06;1156;1778.1
14-02-08;13:48;42.2;343.0;4.7;249.2;50.05;1169;1778.2
14-02-08;13:51;42.2;337.9;4.6;249.2;50.07;1147;1778.3
14-02-08;13:54;42.3;338.6;4.5;248.2;50.08;1125;1778.3
14-02-08;13:57;42.2;340.2;4.5;249.2;50.02;1116;1778.4
14-02-08;14:00;42.0;338.9;4.4;249.2;50.04;1110;1778.4
14-02-08;14:03;42.0;344.8;4.5;250.2;50.03;1101;1778.5
14-02-08;14:06;42.2;343.9;4.4;249.2;50.05;1092;1778.5
14-02-08;14:09;42.0;345.7;4.4;249.2;50.04;1078;1778.6
14-02-08;14:12;41.7;346.8;4.4;249.2;49.99;1060;1778.6
14-02-08;14:15;42.1;347.6;4.3;249.2;50.02;1046;1778.7
14-02-08;14:18;41.9;345.9;3.9;249.2;50.04;980;1778.8
14-02-08;14:21;41.7;343.2;4.0;249.2;50.04;997;1778.8
14-02-08;14:24;41.5;349.6;4.0;249.2;50.05;976;1778.8
14-02-08;14:27;41.5;354.6;3.9;249.2;50.03;972;1778.9
14-02-08;14:30;41.3;360.7;3.8;249.2;50.04;958;1778.9
14-02-08;14:33;41.3;355.5;3.8;248.2;50.05;955;1779.0
14-02-08;14:36;41.0;364.8;3.7;249.2;50.06;924;1779.0
14-02-08;14:39;40.9;360.3;3.7;248.2;50.03;903;1779.1
14-02-08;14:42;40.7;362.8;3.6;248.2;50.04;890;1779.1
14-02-08;14:45;40.7;355.0;3.5;249.2;50.06;879;1779.2
14-02-08;14:48;40.7;363.2;3.4;249.2;50.06;850;1779.2
14-02-08;14:51;40.6;361.0;3.3;248.2;50.07;812;1779.3
14-02-08;14:54;40.2;362.4;3.3;249.2;50.06;798;1779.3
14-02-08;14:57;40.1;358.8;3.1;249.2;50.08;756;1779.3
14-02-08;15:00;40.4;358.7;3.0;249.2;50.06;732;1779.4
14-02-08;15:03;39.8;362.8;2.5;248.2;50.06;616;1779.4
14-02-08;15:06;39.7;362.4;2.8;249.2;50.00;663;1779.4
14-02-08;15:09;39.7;358.8;2.6;248.2;50.00;617;1779.5
14-02-08;15:12;39.2;367.5;2.3;248.2;50.04;551;1779.5
14-02-08;15:15;39.2;372.6;2.3;249.2;50.03;575;1779.5
14-02-08;15:18;38.9;368.7;2.1;248.2;50.04;495;1779.6
14-02-08;15:21;38.7;365.9;1.6;248.2;50.02;399;1779.6
14-02-08;15:24;38.5;367.2;1.7;248.2;50.03;424;1779.6
14-02-08;15:27;38.2;373.8;1.5;248.2;50.03;375;1779.6
14-02-08;15:30;37.9;366.0;1.4;247.3;50.05;333;1779.6
14-02-08;15:33;37.6;378.2;0.7;247.3;50.05;169;1779.7
14-02-08;15:36;37.4;356.1;0.5;247.3;50.04;97;1779.7
14-02-08;15:39;36.7;344.0;0.2;246.3;50.07;40;1779.7
14-02-08;15:42;36.4;348.9;0.3;246.3;50.04;44;1779.7
14-02-08;15:45;36.1;344.2;0.2;246.3;50.05;42;1779.7
14-02-08;15:48;36.0;355.3;0.3;245.3;50.06;59;1779.7
14-02-08;15:51;35.9;361.2;0.4;247.3;50.01;80;1779.7
14-02-08;15:54;35.6;357.2;0.4;246.3;50.05;79;1779.7
14-02-08;15:57;35.5;366.5;0.2;246.3;50.10;40;1779.7
14-02-08;16:00;35.4;337.3;0.1;246.3;50.06;18;1779.7
14-02-08;16:03;35.0;317.2;0.0;246.3;50.03;13;1779.7
14-02-08;16:06;35.0;309.8;0.0;247.3;50.06;10;1779.7
14-02-08;16:09;34.8;295.6;0.0;246.3;50.04;8;1779.7
14-02-08;16:12;34.7;294.4;0.0;248.2;50.06;6;1779.7
14-02-08;16:15;34.5;309.2;0.0;245.3;50.03;2;1779.7
14-02-08;16:18;34.2;293.7;0.0;245.3;50.04;0;1779.7
14-02-08;16:21;34.1;191.3;0.0;245.3;50.03;0;1779.7
14-02-08;16:24;34.0;123.9;0.0;245.3;50.03;0;1779.7
14-02-08;16:27;33.9;142.2;0.0;245.3;50.02;0;1779.7
14-02-08;16:30;33.7;209.1;0.0;245.3;50.05;0;1779.7
14-02-08;16:33;33.5;242.8;0.0;244.3;50.06;0;1779.7
14-02-08;16:36;33.4;187.9;0.0;244.3;50.03;0;1779.7
14-02-08;16:39;33.3;152.3;0.0;244.3;50.0;0;1779.7
14-02-08;16:42;33.2;121.7;0.0;244.3;50.04;0;1779.7
14-02-09;08:06;27.2;319.7;0.0;244.3;50.07;7;1779.7
14-02-09;08:09;27.9;333.1;0.0;244.3;50.05;12;1779.7
14-02-09;08:12;28.3;319.7;0.1;244.3;50.06;17;1779.7
14-02-09;08:15;28.6;332.6;0.1;244.3;50.02;22;1779.7
14-02-09;08:18;28.6;351.4;0.1;245.3;50.05;30;1779.7
14-02-09;08:21;29.0;360.4;0.2;245.3;50.03;35;1779.7
14-02-09;08:24;29.7;374.5;0.3;244.3;50.02;46;1779.7
14-02-09;08:27;30.1;375.1;0.3;246.3;50.06;52;1779.7
14-02-09;08:30;30.1;355.6;0.3;245.3;50.03;61;1779.7
14-02-09;08:33;30.3;373.8;0.4;245.3;50.04;64;1779.7
14-02-09;08:36;30.3;373.9;0.4;244.3;50.05;55;1779.7
14-02-09;08:39;30.3;373.6;0.4;244.3;50.04;63;1779.7
14-02-09;08:42;30.4;375.2;0.3;242.4;50.02;65;1779.7
14-02-09;08:45;30.4;349.0;0.4;244.3;50.05;70;1779.7
14-02-09;08:48;30.8;367.2;0.4;245.3;50.03;78;1779.7
14-02-09;08:51;30.7;368.5;0.4;244.3;50.03;75;1779.7
14-02-09;08:54;30.7;368.5;0.3;245.3;50.05;57;1779.7
14-02-09;08:57;30.8;384.0;0.3;245.3;50.10;52;1779.7
14-02-09;09:00;30.8;377.1;0.3;245.3;50.07;49;1779.7
14-02-09;09:03;30.8;366.7;0.3;245.3;50.08;55;1779.7
14-02-09;09:06;31.0;370.7;0.4;244.3;50.07;61;1779.7
14-02-09;09:09;31.2;370.4;0.4;244.3;50.06;72;1779.7
14-02-09;09:12;31.0;357.2;0.4;244.3;50.06;85;1779.7
14-02-09;09:15;31.2;357.8;0.5;246.3;50.12;101;1779.7
14-02-09;09:18;31.4;364.3;0.5;245.3;50.12;119;1779.7
14-02-09;09:21;31.4;366.6;0.6;245.3;50.04;123;1779.8
14-02-09;09:24;31.5;377.9;0.5;245.3;50.06;120;1779.8
14-02-09;09:27;31.4;366.3;0.6;246.3;50.02;124;1779.8
14-02-09;09:30;31.6;362.1;0.5;245.3;50.02;116;1779.8
14-02-09;09:33;31.6;382.6;0.6;246.3;50.03;125;1779.8
14-02-09;09:36;31.8;365.6;0.6;246.3;50.06;137;1779.8
14-02-09;09:39;31.8;371.7;0.7;245.3;50.05;156;1779.8
14-02-09;09:42;31.9;374.2;0.8;245.3;50.02;183;1779.8
14-02-09;09:45;32.0;376.4;0.9;246.3;50.05;200;1779.8
14-02-09;09:48;32.3;376.7;1.0;246.3;49.97;226;1779.8
14-02-09;09:51;50.0;379.8;1.0;246.3;50.05;248;1779.8
14-02-09;09:54;32.4;379.8;1.1;246.3;50.04;245;1779.8
14-02-09;09:57;32.2;373.6;1.1;246.3;50.06;269;1779.9
14-02-09;10:00;32.5;375.4;1.4;245.3;50.03;334;1779.9
14-02-09;10:03;32.5;378.0;1.6;246.3;50.03;381;1779.9
14-02-09;10:06;32.6;372.0;1.8;246.3;50.05;438;1779.9
14-02-09;10:09;32.9;369.2;2.3;248.2;50.02;574;1779.9
14-02-09;10:12;33.2;376.4;2.3;247.3;50.01;548;1780.0
14-02-09;10:15;33.4;379.1;1.6;245.3;50.02;379;1780.0
14-02-09;10:18;33.2;374.5;1.4;247.3;50.03;333;1780.0
14-02-09;10:21;33.2;380.8;1.4;246.3;50.04;344;1780.0
14-02-09;10:24;33.2;377.1;1.6;248.2;50.04;382;1780.0
14-02-09;10:27;33.2;379.5;1.8;247.3;50.03;440;1780.1
14-02-09;10:30;33.5;364.5;2.7;246.3;50.02;618;1780.1
14-02-09;10:33;34.1;373.5;4.5;250.2;50.04;1112;1780.1
14-02-09;10:36;34.5;362.9;3.2;249.2;50.06;786;1780.2
14-02-09;10:39;34.6;392.2;3.4;247.3;50.01;798;1780.2
14-02-09;10:42;35.2;367.8;3.4;248.2;50.08;829;1780.3
14-02-09;10:45;34.9;362.2;2.3;247.3;50.10;571;1780.3
14-02-09;10:48;35.0;368.7;2.7;245.3;50.06;644;1780.3
14-02-09;10:51;35.4;367.9;2.5;247.3;50.06;629;1780.4
14-02-09;10:54;35.4;370.8;2.2;247.3;50.07;525;1780.4
14-02-09;10:57;35.0;375.1;1.9;248.2;50.05;463;1780.4
14-02-09;11:00;35.5;362.2;2.7;247.3;50.05;655;1780.5
14-02-09;11:03;35.7;367.6;3.6;248.2;50.00;883;1780.5
14-02-09;11:06;36.3;358.0;4.6;249.2;50.02;1138;1780.5
14-02-09;11:09;36.5;353.0;5.3;248.2;50.04;1307;1780.6
14-02-09;11:12;37.2;350.0;5.5;249.2;50.03;1368;1780.7
14-02-09;11:15;50.0;353.6;4.9;249.2;50.01;1217;1780.7
14-02-09;11:18;38.2;350.3;5.8;250.2;50.03;1460;1780.8
14-02-09;11:21;38.4;344.2;5.7;250.2;50.03;1404;1780.9
14-02-09;11:24;38.9;338.6;5.5;250.2;50.04;1355;1780.9
14-02-09;11:27;39.1;340.1;5.7;250.2;50.03;1403;1781.0
14-02-09;11:30;39.4;347.1;5.6;249.2;50.05;1395;1781.1
14-02-09;11:33;39.4;347.0;5.2;248.2;50.06;1296;1781.1
14-02-09;11:36;39.8;345.1;4.8;249.2;50.06;1205;1781.2
14-02-09;11:39;40.0;351.5;5.0;249.2;50.0;1250;1781.3
14-02-09;11:42;40.1;345.5;5.1;249.2;50.06;1281;1781.3
14-02-09;11:45;40.2;353.4;5.6;249.2;50.07;1396;1781.4
14-02-09;11:48;40.5;338.2;5.6;250.2;50.07;1412;1781.5
14-02-09;11:51;40.5;329.4;4.0;247.3;50.04;995;1781.5
14-02-09;11:54;40.4;340.4;4.1;248.2;50.06;1009;1781.6
14-02-09;11:57;40.0;342.4;3.1;247.3;50.03;772;1781.6
14-02-09;12:00;40.1;358.7;3.9;248.2;50.03;972;1781.7
14-02-09;12:03;39.9;361.5;3.4;248.2;50.0;839;1781.7
14-02-09;12:06;39.8;369.5;2.7;247.3;50.04;646;1781.7
14-02-09;12:09;39.4;370.8;2.8;246.3;50.05;687;1781.8
14-02-09;12:12;39.0;344.5;3.1;248.2;50.05;752;1781.8
14-02-09;12:15;39.0;339.8;2.5;247.3;50.06;621;1781.8
14-02-09;12:18;39.4;350.5;4.3;249.2;50.07;1040;1781.9
14-02-09;12:21;39.2;361.2;3.4;247.3;50.07;827;1781.9
14-02-09;12:24;39.9;363.1;5.5;249.2;50.07;1375;1782.0
14-02-09;12:27;40.0;348.1;5.0;248.2;50.03;1237;1782.1
14-02-09;12:30;40.2;332.9;5.0;248.2;50.06;1254;1782.1
14-02-09;12:33;40.7;336.7;5.2;249.2;50.10;1284;1782.2
14-02-09;12:36;40.5;311.7;2.3;245.3;50.09;558;1782.2
14-02-09;12:39;39.8;349.0;2.8;246.3;50.11;690;1782.3
14-02-09;12:42;40.0;349.2;4.4;249.2;50.08;1097;1782.3
14-02-09;12:45;40.1;344.2;4.7;249.2;50.11;1185;1782.4
