data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-02-09;12:48;40.2;352.5;4.0;248.2;50.10;1012;1782.4
14-02-09;12:51;39.9;354.9;3.1;247.3;50.12;757;1782.5
14-02-09;12:54;39.9;353.4;3.5;248.2;50.12;860;1782.5
14-02-09;12:57;40.0;355.2;4.4;250.2;50.09;1073;1782.6
14-02-09;13:00;40.2;343.9;4.9;249.2;50.03;1192;1782.6
14-02-09;13:03;40.4;350.9;4.3;249.2;50.11;1092;1782.7
14-02-09;13:06;40.2;342.4;3.3;248.2;50.09;819;1782.7
14-02-09;13:09;40.4;349.5;4.2;248.2;50.11;1044;1782.8
14-02-09;13:12;40.6;359.3;4.2;249.2;50.08;1066;1782.8
14-02-09;13:15;40.6;350.2;4.5;251.1;50.10;1100;1782.9
14-02-09;13:18;40.6;348.7;4.1;248.2;50.10;1010;1782.9
14-02-09;13:21;40.6;347.9;3.8;250.2;50.08;951;1783.0
14-02-09;13:24;40.5;345.8;3.4;248.2;50.12;867;1783.0
14-02-09;13:27;40.0;353.0;3.5;247.3;50.08;867;1783.1
14-02-09;13:30;39.8;350.2;2.6;247.3;50.09;640;1783.1
14-02-09;13:33;39.7;352.1;2.1;246.3;50.06;516;1783.1
14-02-09;13:36;39.3;358.3;2.8;249.2;50.11;674;1783.2
14-02-09;13:39;39.1;354.1;3.1;248.2;50.11;762;1783.2
14-02-09;13:42;39.0;4.8;1.8;247.3;50.11;433;1783.2
14-02-09;13:45;39.1;347.9;2.6;247.3;50.09;642;1783.2
14-02-09;13:48;39.0;359.6;2.1;246.3;50.09;525;1783.3
14-02-09;13:51;39.2;368.2;3.5;248.2;50.09;855;1783.3
14-02-09;13:54;39.2;360.4;4.2;249.2;50.13;1031;1783.4
14-02-09;13:57;39.5;351.8;4.7;249.2;50.07;1162;1783.4
14-02-09;14:00;39.5;337.3;3.0;248.2;50.07;716;1783.5
14-02-09;14:03;39.4;372.9;3.4;249.2;50.05;847;1783.5
14-02-09;14:06;50.0;356.6;3.0;248.2;50.07;720;1783.5
14-02-09;14:09;39.3;365.3;3.7;248.2;50.07;869;1783.6
14-02-09;14:12;39.4;355.6;4.4;249.2;50.03;1087;1783.6
14-02-09;14:15;39.4;322.9;3.8;248.2;50.03;960;1783.7
14-02-09;14:18;39.7;348.9;3.7;249.2;50.03;915;1783.7
14-02-09;14:21;39.5;348.1;3.3;248.2;50.06;808;1783.8
14-02-09;14:24;39.4;333.6;3.4;249.2;50.09;835;1783.8
14-02-09;14:27;39.1;353.9;2.9;248.2;50.01;714;1783.8
14-02-09;14:30;38.9;345.5;1.5;246.3;50.06;348;1783.9
14-02-09;14:33;38.3;310.6;2.9;248.2;50.06;728;1783.9
14-02-09;14:36;38.9;364.0;2.8;247.3;50.02;709;1783.9
14-02-09;14:39;38.5;351.5;3.0;248.2;50.03;740;1784.0
14-02-09;14:42;38.7;352.4;3.6;250.2;50.03;899;1784.0
14-02-09;14:45;39.0;351.1;3.5;248.2;50.05;880;1784.0
14-02-09;14:48;39.1;349.6;3.5;248.2;50.05;873;1784.1
14-02-09;14:51;38.7;315.9;1.0;246.3;50.06;241;1784.1
14-02-09;14:54;38.9;356.5;3.0;248.2;50.05;744;1784.1
14-02-09;14:57;38.9;359.6;3.2;248.2;50.05;797;1784.2
14-02-09;15:00;38.7;351.1;3.0;248.2;50.02;759;1784.2
14-02-09;15:03;38.5;351.5;3.0;246.3;50.00;753;1784.3
14-02-09;15:06;38.4;357.5;0.7;246.3;50.04;159;1784.3
14-02-09;15:09;37.7;339.9;0.7;247.3;50.02;155;1784.3
14-02-09;15:12;37.5;333.5;1.8;248.2;50.04;438;1784.3
14-02-09;15:15;37.6;360.0;0.7;245.3;50.03;149;1784.3
14-02-09;15:18;37.4;341.3;0.5;246.3;50.02;120;1784.3
14-02-09;15:21;36.8;352.5;0.6;246.3;50.05;121;1784.3
14-02-09;15:24;36.7;380.5;1.0;247.3;50.04;222;1784.3
14-02-09;15:27;36.5;378.9;1.8;247.3;50.04;459;1784.4
14-02-09;15:30;36.7;368.1;1.2;247.3;50.04;312;1784.4
14-02-09;15:33;36.8;362.8;2.0;247.3;50.05;498;1784.4
14-02-09;15:36;36.8;365.9;1.9;247.3;50.03;468;1784.4
14-02-09;15:39;36.8;361.5;1.8;246.3;50.03;458;1784.5
14-02-09;15:42;36.8;359.7;1.9;247.3;50.02;460;1784.5
14-02-09;15:45;37.0;360.9;1.8;247.3;50.05;456;1784.5
14-02-09;15:48;36.7;362.5;1.7;248.2;50.04;429;1784.5
14-02-09;15:51;36.4;361.5;1.5;248.2;50.05;382;1784.5
14-02-09;15:54;36.5;360.7;1.3;246.3;50.06;319;1784.6
14-02-09;15:57;50.0;366.0;1.1;247.3;50.08;274;1784.6
14-02-09;16:00;36.3;361.5;0.9;246.3;50.07;205;1784.6
14-02-09;16:03;35.9;354.4;0.3;245.3;50.05;72;1784.6
14-02-09;16:06;35.5;343.0;0.0;245.3;50.06;11;1784.6
14-02-09;16:09;35.2;315.9;0.0;245.3;50.03;4;1784.6
14-02-09;16:12;35.0;284.4;0.0;245.3;50.02;5;1784.6
14-02-09;16:15;34.8;289.8;0.0;244.3;50.03;2;1784.6
14-02-09;16:18;34.6;285.2;0.0;244.3;50.03;2;1784.6
14-02-09;16:21;34.4;208.4;0.0;245.3;50.03;0;1784.6
14-02-09;16:24;34.2;198.7;0.0;244.3;50.02;0;1784.6
14-02-09;16:27;34.0;248.2;0.0;244.3;50.04;0;1784.6
14-02-09;16:30;33.9;299.1;0.0;244.3;50.02;0;1784.6
14-02-09;16:33;33.8;300.7;0.0;243.4;50.03;0;1784.6
14-02-09;16:36;33.7;231.5;0.0;244.3;50.02;0;1784.6
14-02-09;16:39;33.5;152.3;0.0;244.3;50.01;0;1784.6
14-02-09;16:42;33.3;114.4;0.0;244.3;50.03;0;1784.6
14-02-10;08:00;26.4;347.6;0.0;242.4;50.04;3;1784.6
14-02-10;08:03;26.8;353.0;0.0;243.4;50.02;4;1784.6
14-02-10;08:06;26.8;336.3;0.0;242.4;50.03;5;1784.6
14-02-10;08:09;27.5;318.7;0.0;242.4;50.01;6;1784.6
14-02-10;08:12;28.3;303.3;0.0;244.3;50.05;9;1784.6
14-02-10;08:15;28.3;324.6;0.0;243.4;50.02;14;1784.6
14-02-10;08:18;28.6;299.1;0.0;244.3;50.03;11;1784.6
14-02-10;08:21;28.6;309.8;0.0;245.3;50.04;12;1784.6
14-02-10;08:24;28.3;319.3;0.0;244.3;50.06;12;1784.6
14-02-10;08:27;29.4;321.0;0.0;246.3;50.03;11;1784.6
14-02-10;08:30;29.4;311.1;0.1;245.3;50.03;16;1784.6
14-02-10;08:33;29.7;314.5;0.1;243.4;50.02;14;1784.6
14-02-10;08:36;30.1;314.3;0.0;242.4;50.02;9;1784.6
14-02-10;08:39;30.1;309.9;0.0;243.4;50.03;12;1784.6
14-02-10;08:42;30.2;302.9;0.1;243.4;50.03;9;1784.6
14-02-10;08:45;30.3;318.7;0.1;242.4;50.02;16;1784.6
14-02-10;08:48;30.3;299.2;0.0;243.4;50.07;5;1784.6
14-02-10;08:51;30.3;308.6;0.1;242.4;49.97;11;1784.6
14-02-10;08:54;30.3;328.7;0.1;243.4;50.02;19;1784.6
14-02-10;08:57;30.4;349.2;0.1;242.4;50.04;31;1784.6
14-02-10;09:00;30.7;338.5;0.1;244.3;50.06;19;1784.6
14-02-10;09:03;30.5;318.6;0.0;242.4;50.05;16;1784.6
14-02-10;09:06;30.5;314.6;0.1;242.4;50.04;17;1784.6
14-02-10;09:09;30.7;331.3;0.1;241.4;50.03;22;1784.6
14-02-10;09:12;30.7;335.5;0.1;242.4;49.99;28;1784.6
14-02-10;09:15;30.9;329.1;0.1;242.4;50.04;20;1784.6
14-02-10;09:18;30.8;324.9;0.1;242.4;50.03;18;1784.6
14-02-10;09:21;31.0;330.0;0.1;242.4;50.05;18;1784.6
14-02-10;09:24;30.8;322.7;0.1;243.4;50.03;16;1784.6
14-02-10;09:27;30.8;329.2;0.1;241.4;50.00;19;1784.6
14-02-10;09:30;31.0;326.5;0.1;242.4;50.03;17;1784.6
14-02-10;09:33;31.1;349.6;0.1;243.4;50.03;25;1784.6
14-02-10;09:36;31.1;361.2;0.1;243.4;50.09;25;1784.6
14-02-10;09:39;31.2;387.7;0.1;242.4;50.04;23;1784.6
14-02-10;09:42;31.1;387.0;0.1;242.4;50.09;32;1784.6
14-02-10;09:45;31.1;386.2;0.1;242.4;50.05;41;1784.6
14-02-10;09:48;31.1;393.1;0.1;241.4;50.05;24;1784.6
14-02-10;09:51;31.2;391.5;0.1;243.4;50.05;25;1784.6
14-02-10;09:54;31.2;374.7;0.2;243.4;50.07;40;1784.6
14-02-10;09:57;31.1;389.0;0.2;244.3;50.02;28;1784.6
14-02-10;10:00;31.1;377.4;0.1;243.4;50.02;22;1784.6
14-02-10;10:03;31.1;381.2;0.1;243.4;50.01;19;1784.6
14-02-10;10:06;31.2;389.6;0.1;244.3;50.04;23;1784.6
14-02-10;10:09;31.2;392.7;0.2;244.3;50.05;26;1784.6
14-02-10;10:12;31.4;369.5;0.4;242.4;50.06;60;1784.6
14-02-10;10:15;31.5;371.4;0.5;243.4;50.03;89;1784.6
14-02-10;10:18;31.7;378.3;0.4;243.4;50.02;94;1784.6
14-02-10;10:21;31.6;362.8;0.1;243.4;50.05;98;1784.7
14-02-10;10:24;31.7;366.3;0.5;243.4;50.02;94;1784.7
14-02-10;10:27;31.7;360.9;0.5;244.3;50.04;107;1784.7
14-02-10;10:30;31.8;371.0;0.6;243.4;50.02;129;1784.7
14-02-10;10:33;31.8;374.5;0.5;243.4;50.03;117;1784.7
14-02-10;10:36;31.8;372.3;0.6;246.3;50.0;139;1784.7
14-02-10;10:39;31.9;373.8;0.5;244.3;50.03;96;1784.7
14-02-10;10:42;32.0;371.6;0.6;245.3;50.01;126;1784.7
14-02-10;10:45;32.0;377.4;0.8;246.3;50.05;201;1784.7
14-02-10;10:48;32.3;392.5;0.9;246.3;50.03;217;1784.7
14-02-10;10:51;32.6;379.5;0.9;246.3;50.04;199;1784.7
14-02-10;10:54;32.4;386.4;0.9;245.3;50.03;218;1784.7
14-02-10;10:57;32.3;373.9;0.7;244.3;50.06;147;1784.7
14-02-10;11:00;32.3;384.6;0.6;246.3;50.03;127;1784.7
14-02-10;11:03;32.2;373.6;0.6;245.3;50.05;134;1784.8
14-02-10;11:06;32.3;379.6;0.9;247.3;50.02;196;1784.8
14-02-10;11:09;32.7;393.4;1.1;247.3;50.05;239;1784.8
14-02-10;11:12;32.5;397.9;1.3;247.3;50.02;313;1784.8
14-02-10;11:15;32.6;384.0;1.0;246.3;50.04;220;1784.8
14-02-10;11:18;32.9;387.8;1.0;246.3;50.02;239;1784.8
14-02-10;11:21;32.9;383.6;0.8;247.3;50.05;177;1784.8
14-02-10;11:24;32.6;379.9;0.7;246.3;50.06;156;1784.8
14-02-10;11:27;32.7;362.8;0.5;244.3;50.04;104;1784.8
14-02-10;11:30;32.7;394.0;0.9;246.3;50.03;202;1784.8
14-02-10;11:33;32.9;401.3;1.1;246.3;50.03;258;1784.9
14-02-10;11:36;32.9;370.6;0.5;244.3;50.02;108;1784.9
14-02-10;11:39;32.7;363.4;0.7;246.3;50.02;163;1784.9
14-02-10;11:42;33.0;386.4;0.8;246.3;50.03;188;1784.9
14-02-10;11:45;33.1;382.1;0.9;246.3;50.04;207;1784.9
14-02-10;11:48;33.1;377.4;1.0;247.3;49.99;192;1784.9
14-02-10;11:51;33.0;370.3;0.7;246.3;50.04;156;1784.9
14-02-10;11:54;33.1;368.7;0.7;245.3;50.04;162;1784.9
14-02-10;11:57;33.0;372.6;0.6;245.3;50.02;127;1784.9
14-02-10;12:00;33.0;375.2;1.0;245.3;50.05;228;1784.9
14-02-10;12:03;33.4;376.9;1.1;247.3;50.05;241;1785.0
14-02-10;12:06;33.2;372.3;1.1;247.3;50.02;268;1785.0
14-02-10;12:09;33.8;347.9;3.0;247.3;50.05;756;1785.0
14-02-10;12:12;34.4;363.2;3.3;248.2;50.06;839;1785.0
14-02-10;12:15;35.2;341.7;6.2;250.2;50.05;1545;1785.1
14-02-10;12:18;36.2;352.1;6.6;250.2;50.07;1622;1785.2
14-02-10;12:21;36.9;351.1;6.6;250.2;50.03;1645;1785.3
14-02-10;12:24;36.9;358.3;1.5;246.3;50.04;382;1785.3
14-02-10;12:27;36.5;369.1;1.9;247.3;50.03;453;1785.4
14-02-10;12:30;36.4;382.9;2.0;247.3;50.00;480;1785.4
14-02-10;12:33;36.2;375.5;1.3;245.3;50.04;312;1785.4
14-02-10;12:36;35.9;377.0;1.3;246.3;50.03;305;1785.4
14-02-10;12:39;35.7;383.4;1.5;247.3;50.04;351;1785.4
14-02-10;12:42;35.7;386.4;1.0;247.3;50.04;395;1785.5
14-02-10;12:45;35.4;392.1;3.4;249.2;50.03;864;1785.5
14-02-10;12:48;35.5;374.2;1.2;247.3;50.06;276;1785.5
14-02-10;12:51;35.0;369.7;0.8;246.3;50.05;183;1785.5
14-02-10;12:54;35.4;410.1;3.5;248.2;50.08;906;1785.5
14-02-10;12:57;36.4;372.6;3.9;249.2;50.01;1009;1785.6
14-02-10;13:00;35.9;363.1;1.0;246.3;50.02;231;1785.6
14-02-10;13:03;35.5;368.1;1.2;246.3;50.02;302;1785.6
14-02-10;13:06;35.9;384.9;5.9;249.2;50.03;1455;1785.6
14-02-10;13:09;37.1;350.9;5.9;250.2;50.05;1487;1785.7
14-02-10;13:12;37.4;337.9;5.8;250.2;50.04;1461;1785.8
14-02-10;13:15;38.3;350.9;6.3;250.2;50.03;1565;1785.9
14-02-10;13:18;37.8;378.6;5.6;250.2;50.06;1394;1785.9
14-02-10;13:21;37.6;337.3;5.1;250.2;50.02;1267;1785.9
14-02-10;13:24;37.8;372.8;2.0;246.3;50.02;499;1786.0
14-02-10;13:27;37.6;352.2;1.1;246.3;50.02;276;1786.0
14-02-10;13:30;37.7;372.0;3.1;249.2;50.01;679;1786.1
14-02-10;13:33;38.0;365.1;5.2;250.2;50.02;1247;1786.1
14-02-10;13:36;37.6;358.1;1.0;248.2;50.03;248;1786.1
14-02-10;13:39;38.4;364.3;5.7;252.1;50.05;1413;1786.2
14-02-10;13:42;38.9;328.8;5.1;251.1;50.05;1271;1786.3
14-02-10;13:45;39.2;353.0;5.2;251.1;50.04;1302;1786.3
14-02-10;13:48;38.7;351.7;1.1;247.3;50.02;272;1786.4
14-02-10;13:51;38.0;319.0;1.5;250.2;50.04;406;1786.4
14-02-10;13:54;38.9;360.2;5.1;252.1;50.04;1280;1786.4
14-02-10;13:57;39.4;355.2;5.0;251.1;50.02;1242;1786.5
14-02-10;14:00;40.0;349.2;4.8;251.1;50.05;1201;1786.6
14-02-10;14:03;39.7;355.8;4.9;253.1;50.02;1228;1786.6
14-02-10;14:06;39.8;357.5;4.8;249.2;50.02;1195;1786.7
14-02-10;14:09;40.1;356.3;4.7;248.2;50.00;1169;1786.7
14-02-10;14:12;40.4;354.3;4.7;248.2;49.99;1168;1786.8
14-02-10;14:15;40.1;353.7;4.7;248.2;50.00;1163;1786.9
14-02-10;14:18;40.4;357.2;4.7;249.2;50.01;1168;1786.9
14-02-10;14:21;40.8;361.9;4.7;249.2;50.01;1145;1787.0
14-02-10;14:24;40.7;361.2;4.6;249.2;50.02;1125;1787.0
14-02-10;14:27;40.6;354.4;4.4;249.2;50.01;1099;1787.1
14-02-10;14:30;40.5;363.1;4.3;249.2;50.02;1071;1787.1
14-02-10;14:33;40.7;361.2;4.1;249.2;50.03;1025;1787.2
14-02-10;14:36;40.5;360.7;4.1;248.2;50.03;1021;1787.2
14-02-10;14:39;40.8;350.2;4.1;248.2;50.04;1008;1787.3
14-02-10;14:42;40.6;359.3;3.9;247.3;50.04;963;1787.3
14-02-10;14:45;40.5;363.1;3.8;249.2;50.05;944;1787.4
14-02-10;14:48;40.4;370.7;3.7;249.2;50.06;910;1787.4
14-02-10;14:51;40.4;362.2;3.6;249.2;50.05;903;1787.5
14-02-10;14:54;40.1;367.6;3.4;249.2;50.04;871;1787.5
14-02-10;14:57;40.0;359.0;3.4;249.2;50.01;850;1787.6
14-02-10;15:00;39.9;373.6;3.2;247.3;49.99;792;1787.6
14-02-10;15:03;39.4;301.4;2.1;246.3;50.01;541;1787.6
14-02-10;15:06;39.2;375.7;3.1;247.3;50.08;742;1787.7
14-02-10;15:09;39.4;373.8;3.1;246.3;50.03;756;1787.7
14-02-10;15:12;39.3;368.9;3.0;247.3;50.09;734;1787.7
14-02-10;15:15;39.3;366.6;3.0;247.3;49.97;715;1787.8
14-02-10;15:18;39.2;365.1;2.8;247.3;50.05;699;1787.8
14-02-10;15:21;39.0;367.6;2.8;247.3;50.05;681;1787.9
14-02-10;15:24;39.1;361.8;2.6;246.3;50.02;653;1787.9
14-02-10;15:27;38.7;366.6;2.5;246.3;50.02;626;1787.9
14-02-10;15:30;38.7;370.1;2.4;247.3;50.02;599;1787.9
14-02-10;15:33;38.3;366.3;2.3;247.3;50.00;567;1788.0
14-02-10;15:36;38.2;369.2;2.1;247.3;50.03;538;1788.0
14-02-10;15:39;38.3;368.5;2.0;247.3;50.04;492;1788.0
14-02-10;15:42;37.8;367.5;1.8;246.3;50.01;465;1788.1
14-02-10;15:45;37.8;366.0;1.8;246.3;50.03;433;1788.1
14-02-10;15:48;37.6;368.1;1.7;246.3;50.02;397;1788.1
14-02-10;15:51;37.4;369.5;1.5;247.3;49.99;363;1788.1
14-02-10;15:54;37.4;360.3;1.4;246.3;50.05;324;1788.1
14-02-10;15:57;37.0;368.2;1.2;246.3;50.07;283;1788.1
14-02-10;16:00;36.7;387.0;0.7;245.3;50.08;166;1788.2
14-02-10;16:03;36.3;363.8;0.8;246.3;50.09;173;1788.2
14-02-10;16:06;36.1;374.7;0.3;245.3;50.09;64;1788.2
14-02-10;16:09;35.7;342.3;0.2;245.3;50.03;37;1788.2
14-02-10;16:12;35.5;320.0;0.1;245.3;50.02;13;1788.2
14-02-10;16:15;35.3;285.9;0.0;245.3;50.02;1;1788.2
14-02-10;16:18;34.9;200.3;0.0;245.3;50.03;0;1788.2
14-02-10;16:21;34.7;267.4;0.0;246.3;50.02;0;1788.2
14-02-10;16:24;34.5;332.2;0.0;245.3;50.04;0;1788.2
14-02-10;16:27;34.4;312.3;0.0;244.3;50.04;0;1788.2
14-02-10;16:30;34.1;292.0;0.0;244.3;50.03;0;1788.2
14-02-10;16:33;34.0;266.0;0.0;245.3;50.02;0;1788.2
14-02-10;16:36;33.9;237.0;0.0;246.3;50.01;0;1788.2
14-02-10;16:39;33.7;208.5;0.0;245.3;50.02;0;1788.2
14-02-10;16:42;33.5;177.6;0.0;244.3;50.01;0;1788.2
14-02-10;16:45;33.4;146.1;0.0;244.3;50.04;0;1788.2
14-02-10;16:48;33.3;119.2;0.0;244.3;50.02;0;1788.2
14-02-11;08:06;26.4;313.1;0.0;243.4;50.03;7;1788.2
14-02-11;08:09;26.8;325.7;0.0;242.4;50.03;6;1788.2
14-02-11;08:12;26.8;340.1;0.0;243.4;50.01;9;1788.2
14-02-11;08:15;27.5;340.8;0.0;243.4;50.03;11;1788.2
14-02-11;08:18;27.5;326.9;0.0;243.4;50.01;9;1788.2
14-02-11;08:21;27.5;327.8;0.0;243.4;50.02;9;1788.2
14-02-11;08:24;28.6;352.2;0.1;244.3;50.03;19;1788.2
14-02-11;08:27;28.6;338.0;0.1;243.4;50.04;25;1788.2
14-02-11;08:30;28.6;347.7;0.2;244.3;50.03;31;1788.2
14-02-11;08:33;29.7;343.3;0.1;244.3;50.05;36;1788.2
14-02-11;08:36;29.7;355.9;0.2;242.4;50.04;44;1788.2
14-02-11;08:39;29.7;359.6;0.3;241.4;50.02;54;1788.2
14-02-11;08:42;30.1;360.7;0.3;243.4;50.02;59;1788.2
14-02-11;08:45;30.2;383.0;0.3;242.4;50.03;50;1788.2
14-02-11;08:48;30.3;375.0;0.3;241.4;49.97;48;1788.2
14-02-11;08:51;30.2;363.8;0.3;242.4;50.04;56;1788.2
14-02-11;08:54;30.2;349.2;0.3;242.4;50.05;63;1788.2
14-02-11;08:57;30.5;364.5;0.4;241.4;50.03;79;1788.2
14-02-11;09:00;30.5;361.2;0.5;243.4;50.04;101;1788.2
14-02-11;09:03;30.8;360.7;0.5;242.4;50.07;101;1788.2
14-02-11;09:06;30.9;363.4;0.5;244.3;50.05;95;1788.2
14-02-11;09:09;31.0;363.7;0.5;246.3;50.10;116;1788.2
14-02-11;09:12;31.1;368.5;0.6;245.3;50.03;125;1788.2
14-02-11;09:15;31.1;367.5;0.6;245.3;50.05;134;1788.2
14-02-11;09:18;31.1;374.1;0.6;245.3;50.04;114;1788.2
14-02-11;09:21;31.2;357.4;0.4;246.3;50.01;79;1788.3
14-02-11;09:24;31.2;350.9;0.4;246.3;50.06;63;1788.3
14-02-11;09:27;31.2;358.3;0.4;246.3;50.03;69;1788.3
14-02-11;09:30;31.4;356.2;0.4;247.3;50.03;72;1788.3
14-02-11;09:33;31.4;377.0;0.4;246.3;50.04;80;1788.3
14-02-11;09:36;31.6;359.1;0.4;245.3;50.06;87;1788.3
14-02-11;09:39;31.6;370.0;0.4;246.3;50.03;92;1788.3
14-02-11;09:42;31.7;365.0;0.5;247.3;50.02;109;1788.3
14-02-11;09:45;31.8;382.0;0.7;246.3;50.02;136;1788.3
14-02-11;09:48;31.9;375.1;0.7;246.3;50.02;158;1788.3
14-02-11;09:51;32.0;369.7;0.7;247.3;50.03;157;1788.3
14-02-11;09:54;31.9;373.3;0.7;244.3;50.03;155;1788.3
14-02-11;09:57;32.0;379.2;0.9;247.3;50.05;200;1788.3
14-02-11;10:00;32.2;376.9;0.7;247.3;50.04;164;1788.3
14-02-11;10:03;32.2;365.0;0.5;247.3;50.06;106;1788.3
14-02-11;10:06;32.0;360.2;0.4;247.3;50.06;83;1788.3
14-02-11;10:09;31.9;362.8;0.4;246.3;50.05;81;1788.3
14-02-11;10:12;32.2;364.0;0.5;247.3;50.02;107;1788.3
14-02-11;10:15;32.3;379.5;0.5;246.3;50.05;115;1788.4
14-02-11;10:18;32.2;365.9;0.5;247.3;50.05;93;1788.4
14-02-11;10:21;32.3;370.8;0.4;246.3;50.04;78;1788.4
14-02-11;10:24;32.2;368.1;0.5;247.3;50.06;91;1788.4
14-02-11;10:27;32.4;365.0;0.5;246.3;50.01;63;1788.4
14-02-11;10:30;32.4;385.9;0.7;247.3;50.01;136;1788.4
14-02-11;10:33;32.3;375.8;0.6;246.3;50.02;142;1788.4
14-02-11;10:36;32.5;370.3;0.6;247.3;50.04;122;1788.4
14-02-11;10:39;32.5;375.0;0.7;247.3;50.04;147;1788.4
14-02-11;10:42;32.4;369.5;0.5;246.3;50.02;95;1788.4
14-02-11;10:45;32.4;366.9;0.4;247.3;50.09;101;1788.4
14-02-11;10:48;32.5;368.5;0.5;246.3;50.06;114;1788.4
14-02-11;10:51;32.5;368.7;0.7;247.3;50.06;145;1788.4
14-02-11;10:54;32.6;370.6;0.6;247.3;50.07;133;1788.4
14-02-11;10:57;32.4;4.8;0.4;246.3;50.03;69;1788.4
14-02-11;11:00;32.5;357.7;0.3;246.3;50.02;67;1788.4
14-02-11;11:03;32.4;347.6;0.3;247.3;50.03;57;1788.4
14-02-11;11:06;32.5;358.4;0.5;246.3;50.02;91;1788.4
14-02-11;11:09;32.4;357.1;0.4;247.3;50.02;76;1788.4
14-02-11;11:12;32.6;365.7;0.4;247.3;50.01;80;1788.4
14-02-11;11:15;32.6;358.3;0.4;247.3;50.00;85;1788.5
14-02-11;11:18;32.6;382.6;0.7;247.3;50.00;122;1788.5
14-02-11;11:21;32.7;381.1;0.8;247.3;50.04;199;1788.5
14-02-11;11:24;32.7;381.4;0.7;247.3;50.03;143;1788.5
14-02-11;11:27;33.0;372.2;0.8;247.3;50.06;174;1788.5
14-02-11;11:30;33.0;367.5;0.6;246.3;50.02;138;1788.5
14-02-11;11:33;33.0;370.1;0.6;246.3;50.02;129;1788.5
14-02-11;11:36;33.1;374.5;0.8;246.3;50.03;169;1788.5
14-02-11;11:39;33.1;373.3;1.1;246.3;50.06;258;1788.5
14-02-11;11:42;33.1;391.6;1.3;246.3;50.08;325;1788.5
14-02-11;11:45;33.3;386.7;1.1;246.3;50.04;261;1788.5
14-02-11;11:48;33.1;381.1;1.1;245.3;50.03;252;1788.6
14-02-11;11:51;33.2;380.7;1.0;247.3;50.02;243;1788.6
14-02-11;11:54;33.2;377.7;0.8;247.3;50.04;187;1788.6
14-02-11;11:57;33.0;379.2;0.7;246.3;50.00;171;1788.6
14-02-11;12:00;33.1;366.0;0.7;245.3;49.99;161;1788.6
14-02-11;12:03;33.2;365.3;1.1;245.3;50.02;271;1788.6
14-02-11;12:06;33.2;388.6;1.4;247.3;50.02;339;1788.6
14-02-11;12:09;33.2;380.1;1.1;246.3;50.02;255;1788.6
14-02-11;12:12;33.2;377.9;0.8;246.3;50.02;176;1788.6
14-02-11;12:15;33.2;361.8;0.4;244.3;50.03;74;1788.7
14-02-11;12:18;33.0;361.8;0.2;245.3;50.07;59;1788.7
14-02-11;12:21;32.9;363.8;0.2;246.3;50.03;45;1788.7
14-02-11;12:24;33.0;337.9;0.4;245.3;50.04;79;1788.7
14-02-11;12:27;33.0;366.3;0.4;244.3;50.02;81;1788.7
14-02-11;12:30;33.0;357.7;0.6;244.3;50.03;122;1788.7
14-02-11;12:33;33.0;369.5;0.5;246.3;50.02;95;1788.7
14-02-11;12:36;33.0;350.5;0.4;245.3;50.04;59;1788.7
14-02-11;12:39;32.9;351.4;0.3;246.3;50.06;63;1788.7
14-02-11;12:42;32.9;349.8;0.3;246.3;50.06;51;1788.7
14-02-11;12:45;32.7;340.7;0.2;245.3;50.05;37;1788.7
14-02-11;12:48;32.9;348.0;0.2;246.3;50.04;35;1788.7
14-02-11;12:51;32.7;344.8;0.2;245.3;50.06;43;1788.7
14-02-11;12:54;33.0;353.3;0.3;246.3;50.04;65;1788.7
14-02-11;12:57;32.7;363.8;0.2;245.3;50.01;46;1788.7
14-02-11;13:00;32.7;347.0;0.2;246.3;50.01;38;1788.7
14-02-11;13:03;32.7;339.4;0.2;245.3;50.06;38;1788.7
14-02-11;13:06;32.7;343.5;0.2;244.3;50.04;45;1788.7
14-02-11;13:09;32.6;354.1;0.5;245.3;49.98;83;1788.7
14-02-11;13:12;32.7;362.2;0.6;246.3;49.98;104;1788.7
14-02-11;13:15;32.9;364.3;0.5;244.3;50.06;93;1788.7
14-02-11;13:18;33.0;361.5;0.5;245.3;50.04;86;1788.7
14-02-11;13:21;33.0;368.7;0.4;244.3;50.05;86;1788.7
14-02-11;13:24;32.9;370.6;0.6;245.3;50.05;127;1788.7
14-02-11;13:27;33.2;379.5;0.7;248.2;50.01;152;1788.7
14-02-11;13:30;33.0;371.0;0.7;244.3;50.00;151;1788.7
14-02-11;13:33;33.0;385.4;1.1;247.3;50.01;251;1788.8
14-02-11;13:36;33.4;375.2;1.2;246.3;50.04;259;1788.8
14-02-11;13:39;33.2;371.3;1.0;247.3;50.05;227;1788.8
14-02-11;13:42;33.3;382.9;1.1;247.3;50.06;273;1788.8
14-02-11;13:45;33.5;377.3;1.6;248.2;50.06;384;1788.8
14-02-11;13:48;33.4;392.7;1.4;248.2;50.05;343;1788.8
14-02-11;13:51;33.7;375.7;1.2;248.2;50.05;291;1788.8
14-02-11;13:54;33.8;362.9;1.0;248.2;50.06;249;1788.9
14-02-11;13:57;33.4;368.2;0.7;248.2;50.01;176;1788.9
14-02-11;14:00;33.3;367.6;0.5;247.3;10.07;123;1788.9
14-02-11;14:03;33.7;358.0;0.7;247.3;49.97;132;1788.9
14-02-11;14:06;33.5;381.5;0.7;248.2;50.00;169;1788.9
14-02-11;14:09;33.4;370.1;1.0;248.2;50.01;201;1788.9
14-02-11;14:12;33.4;368.8;0.8;247.3;49.97;170;1788.9
14-02-11;14:15;33.5;369.1;0.7;247.3;49.98;158;1788.9
14-02-11;14:18;33.4;368.1;0.8;248.2;50.00;171;1788.9
14-02-11;14:21;33.4;363.5;0.6;247.3;50.00;142;1788.9
14-02-11;14:24;33.5;371.4;0.7;247.3;50.01;150;1788.9
14-02-11;14:27;33.7;367.0;0.6;343.3;49.98;139;1788.9
14-02-11;14:30;33.4;366.0;0.5;246.3;49.99;118;1789.0
14-02-11;14:33;33.7;361.5;0.5;247.3;49.99;113;1789.0
14-02-11;14:36;33.4;378.3;0.6;247.3;49.96;107;1789.0
14-02-11;14:39;33.4;381.1;0.6;247.3;50.03;138;1789.0
14-02-11;14:42;33.5;363.2;0.6;247.3;50.02;141;1789.0
14-02-11;14:45;33.5;359.4;0.4;248.2;50.04;75;1789.0
14-02-11;14:48;33.4;352.2;0.2;247.3;50.04;44;1789.0
14-02-11;14:51;33.3;335.7;0.2;246.3;50.02;44;1789.0
14-02-11;14:54;33.2;352.0;0.3;247.3;50.03;57;1789.0
14-02-11;14:57;33.2;338.0;0.2;247.3;50.03;44;1789.0
14-02-11;15:00;33.2;340.7;0.2;248.2;50.03;36;1789.0
14-02-11;15:03;33.2;332.0;0.1;246.3;50.02;33;1789.0
14-02-11;15:06;33.0;319.3;0.1;247.3;50.01;17;1789.0
14-02-11;15:09;33.1;328.2;0.1;246.3;50.02;20;1789.0
14-02-11;15:12;33.1;301.4;0.1;247.3;50.01;27;1789.0
14-02-11;15:15;33.0;309.6;0.1;247.3;50.01;18;1789.0
14-02-11;15:18;33.0;308.2;0.0;247.3;50.02;11;1789.0
14-02-11;15:21;50.0;300.2;0.0;246.3;50.06;2;1789.0
14-02-11;15:24;32.7;222.5;0.0;246.3;50.03;0;1789.0
14-02-11;15:27;32.6;183.3;0.0;248.2;50.00;0;1789.0
14-02-11;15:30;32.5;115.8;0.0;247.3;50.01;0;1789.0
14-02-11;15:33;32.4;154.2;0.0;244.3;50.01;0;1789.0
14-02-11;15:36;32.4;114.8;0.0;245.3;50.01;0;1789.0
14-02-11;15:39;32.3;181.6;0.0;243.4;50.01;0;1789.0
14-02-11;15:42;32.3;249.6;0.0;244.3;49.99;0;1789.0
14-02-11;15:45;32.2;320.3;0.0;245.3;50.01;0;1789.0
14-02-11;15:48;32.2;330.0;0.0;245.3;50.04;0;1789.0
14-02-11;15:51;32.0;294.1;0.0;244.3;50.01;0;1789.0
14-02-11;15:54;32.0;268.3;0.0;243.4;50.02;0;1789.0
14-02-11;15:57;31.9;236.5;0.0;244.3;50.04;0;1789.0
14-02-11;16:00;31.9;200.6;0.0;242.4;50.03;0;1789.0
14-02-11;16:03;31.8;134.6;0.0;243.4;50.05;0;1789.0
14-02-12;07:21;25.7;320.3;0.0;242.4;50.02;5;1789.0
14-02-12;07:24;26.4;313.3;0.0;244.3;50.03;8;1789.0
14-02-12;07:27;26.8;289.3;0.0;243.4;50.03;11;1789.0
14-02-12;07:30;27.2;287.2;0.1;244.3;50.04;14;1789.0
14-02-12;07:33;26.8;320.6;0.1;244.3;50.03;20;1789.0
14-02-12;07:36;27.2;337.0;0.1;245.3;49.97;23;1789.0
14-02-12;07:39;27.9;332.3;0.1;244.3;50.02;28;1789.0
14-02-12;07:42;27.9;336.7;0.2;244.3;50.05;30;1789.0
14-02-12;07:45;28.6;348.4;0.2;244.3;50.02;33;1789.0
14-02-12;07:48;28.6;371.6;0.2;243.4;50.03;38;1789.0
14-02-12;07:51;29.4;383.4;0.2;244.3;50.04;43;1789.0
14-02-12;07:54;29.4;383.0;0.2;244.3;50.06;48;1789.0
14-02-12;07:57;29.7;384.9;0.3;242.4;50.08;50;1789.0
14-02-12;08:00;30.1;364.4;0.4;243.4;50.06;63;1789.0
14-02-12;08:03;30.1;370.1;0.4;245.3;50.07;66;1789.0
14-02-12;08:06;30.2;364.8;0.3;244.3;50.05;64;1789.0
14-02-12;08:09;30.2;385.4;0.3;243.4;50.04;52;1789.0
14-02-12;08:12;30.3;379.8;0.4;243.4;50.04;73;1789.0
14-02-12;08:15;30.4;359.4;0.4;243.4;50.02;74;1789.0
14-02-12;08:18;30.4;370.7;0.4;244.3;50.03;79;1789.0
14-02-12;08:21;30.5;376.4;0.4;243.4;50.03;82;1789.0
14-02-12;08:24;30.8;355.9;0.4;243.4;50.03;84;1789.1
14-02-12;08:27;30.9;373.5;0.5;243.4;50.01;95;1789.1
14-02-12;08:30;30.9;364.8;0.5;243.4;50.09;103;1789.1
14-02-12;08:33;30.9;370.4;0.5;244.3;50.04;105;1789.1
14-02-12;08:36;31.1;376.0;0.5;244.3;50.03;106;1789.1
14-02-12;08:39;31.1;361.3;0.5;243.4;50.02;101;1789.1
14-02-12;08:42;31.1;367.9;0.4;243.4;50.01;88;1789.1
14-02-12;08:45;31.1;362.4;0.4;243.4;50.03;68;1789.1
14-02-12;08:48;31.1;371.7;0.4;243.4;50.02;61;1789.1
14-02-12;08:51;31.4;351.7;0.3;245.3;50.03;53;1789.1
14-02-12;08:54;31.2;373.8;0.3;241.4;50.04;53;1789.1
14-02-12;08:57;31.1;374.8;0.3;243.4;50.01;40;1789.1
14-02-12;09:00;31.0;389.0;0.1;243.4;50.04;32;1789.1
14-02-12;09:03;31.1;384.8;0.1;244.3;50.07;35;1789.1
14-02-12;09:06;31.1;383.2;0.2;243.4;50.06;32;1789.1
14-02-12;09:09;31.4;387.0;0.2;244.3;50.07;32;1789.1
14-02-12;09:12;31.2;361.2;0.2;242.4;50.02;38;1789.1
14-02-12;09:15;31.2;362.8;0.2;243.4;50.04;36;1789.1
14-02-12;09:18;31.4;358.5;0.2;245.3;50.03;34;1789.1
14-02-12;09:21;31.4;365.3;0.1;243.4;50.05;30;1789.1
14-02-12;09:24;31.4;348.7;0.1;243.4;50.00;24;1789.1
14-02-12;09:27;31.2;345.1;0.1;242.4;50.08;20;1789.1
14-02-12;09:30;31.4;339.2;0.1;243.4;50.04;17;1789.1
14-02-12;09:33;31.4;342.6;0.0;243.4;50.03;13;1789.1
14-02-12;09:36;31.4;327.9;0.0;243.4;50.06;8;1789.1
14-02-12;09:39;31.2;314.6;0.0;243.4;50.06;7;1789.1
14-02-12;09:42;31.2;307.7;0.0;243.4;50.04;6;1789.1
14-02-12;09:45;31.2;301.9;0.0;241.4;50.07;8;1789.1
14-02-12;09:48;31.4;300.0;0.0;243.4;50.06;8;1789.1
14-02-12;09:51;31.5;295.0;0.0;243.4;50.08;9;1789.1
14-02-12;09:54;31.4;294.4;0.0;243.4;50.05;8;1789.1
14-02-12;09:57;31.4;292.2;0.0;244.3;50.03;8;1789.1
14-02-12;10:00;31.2;307.0;0.0;243.4;50.05;9;1789.1
14-02-12;10:03;31.4;305.5;0.1;242.4;50.00;10;1789.1
14-02-12;10:06;31.6;304.1;0.0;243.4;50.05;10;1789.1
14-02-12;10:09;31.4;306.7;0.0;243.4;50.09;10;1789.1
14-02-12;10:12;31.5;300.4;0.0;243.4;50.05;12;1789.1
14-02-12;10:15;31.4;317.2;0.1;244.3;50.03;14;1789.1
14-02-12;10:18;31.5;322.2;0.1;243.4;50.09;15;1789.1
14-02-12;10:21;31.5;313.3;0.1;243.4;50.06;14;1789.1
14-02-12;10:24;31.5;309.6;0.0;241.4;50.04;12;1789.1
14-02-12;10:27;31.5;298.2;0.0;242.4;50.05;12;1789.1
14-02-12;10:30;31.4;302.0;0.0;243.4;50.06;13;1789.1
14-02-12;10:33;31.5;314.5;0.0;243.4;50.05;14;1789.1
14-02-12;10:36;31.5;312.3;0.1;242.4;50.07;13;1789.1
14-02-12;10:39;31.6;321.2;0.1;243.4;50.08;16;1789.1
14-02-12;10:42;31.6;316.1;0.1;243.4;50.06;17;1789.1
14-02-12;10:45;31.7;317.2;0.1;244.3;50.07;20;1789.1
14-02-12;10:48;31.6;329.4;0.1;242.4;50.08;23;1789.1
14-02-12;10:51;31.6;329.7;0.1;242.4;50.08;17;1789.1
14-02-12;10:54;31.5;312.7;0.0;243.4;50.08;9;1789.1
14-02-12;10:57;31.5;297.0;0.0;243.4;50.04;9;1789.1
14-02-12;11:00;31.6;299.4;0.0;242.4;50.04;8;1789.1
14-02-12;11:03;31.6;300.5;0.0;243.4;50.05;6;1789.1
14-02-12;11:06;31.5;303.5;0.0;241.4;50.04;8;1789.1
14-02-12;11:09;31.5;302.3;0.0;242.4;50.04;9;1789.1
14-02-12;11:12;31.6;309.5;0.0;242.4;50.05;10;1789.1
14-02-12;11:15;31.6;308.2;0.1;243.4;50.07;14;1789.1
14-02-12;11:18;31.6;304.9;0.0;241.4;50.05;13;1789.1
14-02-12;11:21;31.6;309.8;0.1;243.4;50.06;11;1789.1
14-02-12;11:24;31.5;296.0;0.0;242.4;50.07;10;1789.1
14-02-12;11:27;31.6;306.4;0.0;244.3;50.07;11;1789.1
14-02-12;11:30;31.5;304.6;0.0;243.4;50.06;13;1789.1
14-02-12;11:33;31.7;303.3;0.0;243.4;50.03;12;1789.1
14-02-12;11:36;31.6;307.9;0.0;243.4;50.02;11;1789.1
14-02-12;11:39;31.6;298.6;0.0;243.4;50.07;8;1789.1
14-02-12;11:42;31.6;293.4;0.0;243.4;50.03;4;1789.1
14-02-12;11:45;31.4;293.5;0.0;243.4;50.03;7;1789.1
14-02-12;11:48;31.6;303.8;0.0;242.4;50.06;7;1789.1
14-02-12;11:51;31.5;304.1;0.0;244.3;50.08;5;1789.1
14-02-12;11:54;31.5;299.1;0.0;243.4;50.06;5;1789.1
14-02-12;11:57;31.6;300.4;0.0;243.4;50.02;5;1789.1
14-02-12;12:00;31.5;300.0;0.0;243.4;50.02;4;1789.1
14-02-12;12:03;31.5;293.4;0.0;243.4;50.04;3;1789.1
14-02-12;12:06;31.6;292.0;0.0;241.4;50.03;5;1789.1
14-02-12;12:09;31.5;315.2;0.0;243.4;50.06;0;1789.1
14-02-12;12:12;31.5;223.9;0.0;241.4;50.03;3;1789.1
14-02-12;12:15;31.5;277.1;0.0;243.4;50.06;6;1789.1
14-02-12;12:18;31.5;300.2;0.0;241.4;50.07;4;1789.1
14-02-12;12:21;31.5;287.5;0.0;242.4;50.06;5;1789.1
14-02-12;12:24;31.5;303.0;0.0;243.4;50.07;4;1789.1
14-02-12;12:27;31.4;293.7;0.0;38.6;50.04;6;1789.1
14-02-12;12:30;31.5;304.5;0.0;243.4;50.02;1;1789.1
14-02-12;12:33;31.4;236.2;0.0;243.4;50.05;2;1789.1
14-02-12;12:36;31.4;307.6;0.0;242.4;50.05;2;1789.1
14-02-12;12:39;31.4;339.9;0.0;243.4;50.05;2;1789.1
14-02-12;12:42;31.5;315.2;0.0;243.4;50.07;3;1789.1
14-02-12;12:45;31.4;298.6;0.0;242.4;50.05;4;1789.1
14-02-12;12:48;31.5;301.1;0.0;243.4;50.04;4;1789.1
14-02-12;12:51;31.4;297.0;0.0;243.4;50.04;3;1789.1
14-02-12;12:54;31.4;228.0;0.0;243.4;50.02;1;1789.1
14-02-12;12:57;31.4;187.7;0.0;243.4;50.03;1;1789.1
14-02-12;13:00;31.2;206.9;0.0;242.4;50.01;0;1789.1
14-02-12;13:03;31.1;237.7;0.0;243.4;50.03;2;1789.1
14-02-12;13:06;31.2;250.0;0.0;243.4;50.05;2;1789.1
14-02-12;13:09;31.2;260.7;0.0;242.4;50.04;1;1789.1
14-02-12;13:12;31.4;297.3;0.0;242.4;50.03;6;1789.1
14-02-12;13:15;31.4;298.8;0.0;242.4;50.03;6;1789.1
14-02-12;13:18;31.4;304.6;0.0;244.3;50.11;4;1789.1
14-02-12;13:21;31.2;295.3;0.0;244.3;50.03;2;1789.1
14-02-12;13:24;31.4;221.0;0.0;243.4;50.04;4;1789.1
14-02-12;13:27;31.2;222.2;0.0;242.4;50.02;0;1789.1
14-02-12;13:30;31.2;204.3;0.0;244.3;50.03;3;1789.1
14-02-12;13:33;31.2;255.1;0.0;244.3;49.97;4;1789.1
14-02-12;13:36;31.2;235.2;0.0;244.3;50.05;0;1789.1
14-02-12;13:39;31.2;130.0;0.0;241.4;50.06;0;1789.1
14-02-13;07:24;25.0;326.6;0.0;244.3;50.03;13;1789.1
14-02-13;07:27;26.1;313.9;0.1;244.3;50.03;20;1789.1
14-02-13;07:30;26.4;327.2;0.1;244.3;50.04;16;1789.1
14-02-13;07:33;26.4;318.8;0.1;243.4;50.05;21;1789.1
14-02-13;07:36;26.4;334.2;0.1;243.4;50.04;22;1789.1
14-02-13;07:39;26.4;346.1;0.2;243.4;50.03;36;1789.1
14-02-13;07:42;27.2;350.9;0.2;244.3;50.03;37;1789.1
14-02-13;07:45;27.5;378.9;0.2;244.3;50.03;49;1789.2
14-02-13;07:48;27.5;378.3;0.3;245.3;50.03;46;1789.2
14-02-13;07:51;28.6;374.7;0.2;243.4;50.05;45;1789.2
14-02-13;07:54;28.3;389.3;0.2;244.3;50.07;43;1789.2
14-02-13;07:57;28.3;380.4;0.3;244.3;50.10;54;1789.2
14-02-13;08:00;28.6;380.1;0.4;244.3;50.07;67;1789.2
14-02-13;08:03;29.4;375.1;0.2;243.4;50.03;47;1789.2
14-02-13;08:06;29.0;376.9;0.3;243.4;50.04;55;1789.2
14-02-13;08:09;29.7;366.7;0.5;244.3;50.04;100;1789.2
14-02-13;08:12;30.1;368.5;0.5;243.4;50.04;104;1789.2
14-02-13;08:15;30.3;373.8;0.5;244.3;50.05;99;1789.2
14-02-13;08:18;30.4;374.1;0.5;244.3;50.05;92;1789.2
14-02-13;08:21;30.5;377.6;0.5;243.4;50.05;111;1789.2
14-02-13;08:24;30.8;377.3;0.7;244.3;50.04;156;1789.2
14-02-13;08:27;30.8;377.3;0.6;245.3;50.02;133;1789.2
14-02-13;08:30;30.7;4.8;0.6;244.3;50.04;135;1789.2
14-02-13;08:33;30.9;376.7;0.6;244.3;50.05;134;1789.2
14-02-13;08:36;30.9;370.8;0.5;242.4;50.03;126;1789.2
14-02-13;08:39;30.8;385.1;0.7;244.3;50.07;148;1789.2
14-02-13;08:42;31.0;377.7;0.7;244.3;50.05;145;1789.2
14-02-13;08:45;31.1;361.8;0.7;242.4;50.06;151;1789.2
14-02-13;08:48;31.0;393.7;0.8;243.4;50.05;194;1789.3
14-02-13;08:51;31.2;390.9;0.7;244.3;50.05;164;1789.3
14-02-13;08:54;31.4;382.1;0.7;244.3;50.08;160;1789.3
14-02-13;08:57;31.5;382.3;0.8;244.3;50.08;170;1789.3
14-02-13;09:00;31.4;367.5;0.7;244.3;50.07;165;1789.3
14-02-13;09:03;31.5;368.4;0.9;244.3;50.06;207;1789.3
14-02-13;09:06;31.7;366.6;0.8;244.3;50.09;201;1789.3
14-02-13;09:09;31.7;384.5;1.0;244.3;50.08;232;1789.3
14-02-13;09:12;31.7;386.2;0.8;244.3;50.08;184;1789.3
14-02-13;09:15;31.9;367.2;0.8;244.3;50.04;186;1789.3
14-02-13;09:18;31.8;396.6;1.3;246.3;50.03;316;1789.3
14-02-13;09:21;31.7;408.9;1.2;244.3;50.02;281;1789.4
14-02-13;09:24;32.0;379.2;1.2;244.3;50.02;289;1789.4
14-02-13;09:27;32.2;385.2;1.1;245.3;50.03;268;1789.4
14-02-13;09:30;32.2;383.3;1.1;243.4;50.04;254;1789.4
14-02-13;09:33;32.3;383.3;1.4;244.3;50.01;315;1789.4
14-02-13;09:36;32.3;383.4;0.8;244.3;50.04;208;1789.4
14-02-13;09:39;32.3;367.5;1.0;244.3;50.06;246;1789.4
14-02-13;09:42;32.5;371.4;1.1;244.3;50.07;271;1789.5
14-02-13;09:45;32.5;382.6;1.1;244.3;50.05;253;1789.5
14-02-13;09:48;32.9;382.7;1.0;245.3;50.04;225;1789.5
14-02-13;09:51;32.5;384.3;1.5;245.3;50.03;370;1789.5
14-02-13;09:54;32.7;390.6;1.5;244.3;50.02;367;1789.5
14-02-13;09:57;32.9;384.5;1.9;245.3;50.02;451;1789.5
14-02-13;10:00;33.0;375.5;2.4;247.3;50.04;592;1789.6
14-02-13;10:03;33.4;395.5;3.9;247.3;50.07;945;1789.6
14-02-13;10:06;34.0;373.8;3.7;247.3;50.01;903;1789.6
14-02-13;10:09;34.1;381.2;3.0;246.3;50.07;721;1789.7
14-02-13;10:12;34.4;356.2;2.2;244.3;50.04;524;1789.7
14-02-13;10:15;34.4;376.4;2.4;245.3;50.03;586;1789.8
14-02-13;10:18;34.1;368.4;2.0;245.3;50.04;492;1789.8
14-02-13;10:21;34.4;384.8;1.7;244.3;50.04;420;1789.8
14-02-13;10:24;34.6;381.4;2.4;243.4;50.05;598;1789.8
14-02-13;10:27;34.1;387.1;1.8;245.3;50.04;431;1789.9
14-02-13;10:30;34.4;391.8;2.3;246.3;50.02;558;1789.9
14-02-13;10:33;34.5;390.0;2.0;245.3;50.03;487;1789.9
14-02-13;10:36;34.7;381.7;2.0;244.3;50.02;476;1789.9
14-02-13;10:39;34.9;385.4;2.2;245.3;50.03;528;1790.0
14-02-13;10:42;34.7;380.8;2.9;245.3;50.02;708;1790.0
14-02-13;10:45;34.7;378.6;1.7;245.3;50.04;398;1790.0
14-02-13;10:48;34.5;383.6;1.1;243.4;50.03;263;1790.0
14-02-13;10:51;34.4;381.5;1.0;244.3;50.05;239;1790.1
14-02-13;10:54;34.0;389.3;1.1;246.3;50.03;254;1790.1
14-02-13;10:57;34.1;374.5;1.0;245.3;50.0;224;1790.1
14-02-13;11:00;34.1;389.7;1.2;244.3;49.96;278;1790.1
14-02-13;11:03;33.9;370.4;1.2;244.3;50.05;281;1790.1
14-02-13;11:06;33.9;376.0;0.7;243.4;50.03;162;1790.1
14-02-13;11:09;33.8;382.9;0.8;245.3;50.03;200;1790.1
14-02-13;11:12;33.9;375.7;0.8;244.3;50.01;182;1790.1
14-02-13;11:15;33.8;375.1;0.7;243.4;50.03;165;1790.1
14-02-13;11:18;33.7;384.3;0.8;243.4;50.02;181;1790.1
14-02-13;11:21;33.5;383.0;0.7;244.3;50.03;174;1790.2
14-02-13;11:24;33.5;373.5;0.7;244.3;50.05;145;1790.2
14-02-13;11:27;33.5;377.1;0.7;244.3;50.06;152;1790.2
14-02-13;11:30;33.3;372.5;0.7;242.4;49.99;164;1790.2
14-02-13;11:33;33.4;377.4;0.7;244.3;50.02;162;1790.2
14-02-13;11:36;33.5;384.9;0.8;244.3;50.05;176;1790.2
14-02-13;11:39;33.3;369.1;0.7;243.4;50.05;165;1790.2
14-02-13;11:42;33.4;372.9;0.8;244.3;50.03;170;1790.2
14-02-13;11:45;33.2;376.0;0.7;244.3;50.02;159;1790.2
14-02-13;11:48;33.3;371.0;0.8;244.3;50.06;189;1790.2
14-02-13;11:51;33.3;382.6;0.9;244.3;50.04;209;1790.2
14-02-13;11:54;33.3;373.2;1.1;245.3;50.05;264;1790.3
14-02-13;11:57;33.5;387.3;1.1;246.3;50.09;273;1790.3
14-02-13;12:00;33.4;380.5;1.3;244.3;50.06;321;1790.3
14-02-13;12:03;33.7;381.8;1.6;244.3;50.05;384;1790.3
14-02-13;12:06;34.2;368.9;4.4;247.3;50.02;1085;1790.3
14-02-13;12:09;34.7;393.1;4.1;247.3;50.03;989;1790.4
14-02-13;12:12;34.5;381.7;1.6;245.3;50.02;376;1790.4
14-02-13;12:15;34.4;360.3;2.7;246.3;50.03;791;1790.4
14-02-13;12:18;35.4;306.2;5.3;247.3;50.06;1284;1790.5
14-02-13;12:21;34.8;392.5;2.7;244.3;50.07;657;1790.5
14-02-13;12:24;34.9;371.1;1.7;244.3;50.03;408;1790.5
14-02-13;12:27;34.8;394.3;2.5;243.4;50.06;615;1790.6
14-02-13;12:30;34.9;375.0;1.5;245.3;50.03;352;1790.6
14-02-13;12:33;34.7;369.8;1.6;245.3;50.05;395;1790.6
14-02-13;12:36;34.6;399.0;2.2;244.3;50.04;541;1790.6
14-02-13;12:39;34.6;355.6;1.8;244.3;50.02;448;1790.7
14-02-13;12:42;34.7;390.8;1.8;245.3;50.04;424;1790.7
14-02-13;12:45;34.8;378.3;1.4;245.3;50.05;349;1790.7
14-02-13;12:48;35.2;383.3;1.9;245.3;50.04;476;1790.7
14-02-13;12:51;35.0;365.7;2.4;246.3;50.03;620;1790.8
14-02-13;12:54;36.0;376.6;6.9;249.2;50.04;1682;1790.8
14-02-13;12:57;36.9;361.5;6.6;249.2;50.01;1630;1790.9
14-02-13;13:00;37.0;360.4;2.5;245.3;50.02;598;1791.0
14-02-13;13:03;36.7;338.9;2.0;245.3;50.03;500;1791.0
14-02-13;13:06;36.3;408.3;3.1;246.3;50.06;749;1791.0
14-02-13;13:09;37.1;371.9;5.3;247.3;50.05;1360;1791.1
14-02-13;13:12;38.2;360.9;6.0;248.2;50.01;1488;1791.2
14-02-13;13:15;38.4;360.9;6.0;248.2;50.06;1347;1791.2
14-02-13;13:18;38.5;364.5;1.5;244.3;50.04;340;1791.3
14-02-13;13:21;38.3;359.3;5.5;248.2;50.03;1360;1791.3
14-02-13;13:24;38.0;368.7;5.9;249.2;50.03;1463;1791.4
14-02-13;13:27;38.5;360.9;6.1;248.2;49.96;1484;1791.4
14-02-13;13:30;39.3;360.7;5.7;249.2;50.01;1415;1791.5
14-02-13;13:33;39.5;356.6;5.8;249.2;50.02;1443;1791.6
14-02-13;13:36;39.8;356.9;5.9;249.2;50.02;1457;1791.7
14-02-13;13:39;40.0;335.8;5.6;249.2;50.0;1391;1791.7
14-02-13;13:42;40.5;357.4;6.1;250.2;49.99;1490;1791.8
14-02-13;13:45;39.7;372.2;4.4;247.3;49.98;1079;1791.8
14-02-13;13:48;39.7;356.5;5.8;250.2;50.04;1438;1791.9
14-02-13;13:51;40.4;353.3;5.3;250.2;50.07;1309;1792.0
14-02-13;13:54;40.7;353.3;5.5;251.1;50.07;1353;1792.0
14-02-13;13:57;40.2;321.8;3.0;248.2;50.03;718;1792.1
14-02-13;14:00;39.5;341.8;1.2;244.3;50.03;276;1792.1
14-02-13;14:03;39.1;330.3;1.2;246.3;50.03;275;1792.1
14-02-13;14:06;38.7;360.4;1.6;246.3;50.05;376;1792.2
14-02-13;14:09;38.3;360.0;1.2;245.3;50.01;288;1792.2
14-02-13;14:12;38.2;366.7;0.8;245.3;50.02;201;1792.2
14-02-13;14:15;37.7;391.2;2.0;246.3;50.02;485;1792.2
14-02-13;14:18;37.6;362.2;1.2;245.3;50.02;295;1792.2
14-02-13;14:21;38.4;377.6;5.5;248.2;50.02;1361;1792.3
14-02-13;14:24;38.5;368.7;1.6;245.3;50.02;370;1792.3
14-02-13;14:27;37.9;384.6;2.1;245.3;49.99;521;1792.4
14-02-13;14:30;38.4;382.1;3.7;247.3;50.02;919;1792.4
14-02-13;14:33;38.9;359.6;4.3;247.3;50.01;1048;1792.5
14-02-13;14:36;39.0;356.5;4.8;247.3;49.98;1173;1792.5
14-02-13;14:39;39.0;365.6;4.8;247.3;50.08;1166;1792.6
14-02-13;14:42;39.3;360.6;4.5;247.3;49.99;1124;1792.6
14-02-13;14:45;38.6;358.8;1.8;246.3;50.03;414;1792.7
14-02-13;14:48;38.2;379.6;1.7;246.3;50.06;414;1792.7
14-02-13;14:51;37.7;379.5;1.8;245.3;50.05;436;1792.7
14-02-13;14:54;38.2;369.8;3.1;248.2;50.05;773;1792.7
14-02-13;14:57;38.5;365.0;4.0;248.2;50.04;984;1792.8
14-02-13;15:00;38.4;364.0;3.8;248.2;50.06;913;1792.8
14-02-13;15:03;38.2;365.7;3.5;248.2;50.05;848;1792.9
14-02-13;15:06;38.2;361.0;3.6;243.4;50.06;893;1792.9
14-02-13;15:09;37.7;367.6;0.7;245.3;50.05;157;1792.9
14-02-13;15:12;37.2;359.4;1.0;245.3;50.03;225;1792.9
14-02-13;15:15;37.5;374.1;3.3;248.2;50.05;817;1793.0
14-02-13;15:18;37.6;372.9;3.2;246.3;50.03;779;1793.0
14-02-13;15:21;37.5;374.2;1.8;246.3;49.98;409;1793.0
14-02-13;15:24;36.7;369.2;0.9;246.3;49.97;167;1793.0
14-02-13;15:27;36.2;360.2;0.4;245.3;50.02;80;1793.1
14-02-13;15:30;36.0;371.9;0.7;245.3;50.02;156;1793.1
14-02-13;15:33;35.7;361.3;0.4;245.3;50.01;83;1793.1
14-02-13;15:36;35.6;377.6;0.5;245.3;50.03;121;1793.1
14-02-13;15:39;35.5;380.2;1.0;247.3;50.01;228;1793.1
14-02-13;15:42;35.3;375.7;0.8;246.3;50.04;189;1793.1
14-02-13;15:45;35.3;358.8;0.4;246.3;50.01;86;1793.1
14-02-13;15:48;35.0;372.2;0.5;245.3;50.01;118;1793.1
14-02-13;15:51;34.8;359.3;0.2;245.3;50.02;42;1793.1
14-02-13;15:54;34.5;337.9;0.1;245.3;50.05;17;1793.1
14-02-13;15:57;34.2;295.7;0.0;245.3;50.06;8;1793.1
14-02-13;16:00;34.1;313.6;0.0;245.3;50.05;7;1793.1
14-02-13;16:03;34.2;295.7;0.0;245.3;50.03;9;1793.1
14-02-13;16:06;34.0;305.5;0.0;245.3;50.06;4;1793.1
14-02-13;16:09;33.8;285.9;0.0;244.3;50.05;4;1793.1
14-02-13;16:12;33.7;228.5;0.0;244.3;50.06;0;1793.1
14-02-13;16:15;33.4;201.8;0.0;244.3;50.04;0;1793.1
14-02-13;16:18;33.3;136.2;0.0;244.3;50.04;0;1793.1
14-02-13;16:21;33.2;131.5;0.0;243.4;50.06;0;1793.1
14-02-13;16:24;33.1;197.9;0.0;245.3;50.02;0;1793.1
14-02-13;16:27;33.0;265.5;0.0;244.3;50.05;0;1793.1
14-02-13;16:30;32.9;308.7;0.0;244.3;50.02;0;1793.1
14-02-13;16:33;32.9;262.5;0.0;245.3;50.02;0;1793.1
14-02-13;16:36;32.7;240.3;0.0;243.4;50.03;0;1793.1
14-02-13;16:39;32.6;188.8;0.0;244.3;50.06;0;1793.1
14-02-13;16:42;32.5;142.8;0.0;244.3;50.01;0;1793.1
14-02-13;16:45;32.4;115.7;0.0;244.3;50.05;0;1793.1
14-02-14;08:18;26.4;336.1;0.0;243.4;50.07;10;1793.1
14-02-14;08:21;26.8;336.6;0.1;243.4;50.05;13;1793.1
14-02-14;08:24;27.2;343.3;0.1;243.4;50.06;18;1793.1
14-02-14;08:27;27.5;347.4;0.1;243.4;50.03;29;1793.1
14-02-14;08:30;27.9;350.0;0.1;243.4;50.08;33;1793.1
14-02-14;08:33;27.9;343.0;0.1;242.4;50.07;19;1793.1
14-02-14;08:36;27.9;336.7;0.0;243.4;50.12;11;1793.1
14-02-14;08:39;28.6;326.8;0.1;243.4;50.08;14;1793.1
14-02-14;08:42;28.3;322.8;0.1;242.4;49.98;22;1793.1
14-02-14;08:45;29.0;331.2;0.2;244.3;50.04;33;1793.1
14-02-14;08:48;28.6;341.7;0.2;244.3;50.03;33;1793.1
14-02-14;08:51;29.4;341.6;0.2;244.3;50.04;40;1793.1
14-02-14;08:54;30.2;343.5;0.3;243.4;50.0;56;1793.1
14-02-14;08:57;29.7;352.0;0.3;243.4;50.01;59;1793.1
14-02-14;09:00;30.1;364.8;0.2;243.4;50.02;49;1793.1
14-02-14;09:03;30.2;375.5;0.3;243.4;50.04;45;1793.1
14-02-14;09:06;30.2;376.9;0.2;242.4;50.07;56;1793.1
14-02-14;09:09;30.4;374.4;0.3;243.4;50.03;45;1793.1
14-02-14;09:12;30.3;345.7;0.2;243.4;50.01;33;1793.1
14-02-14;09:15;30.4;344.0;0.1;242.4;50.01;28;1793.1
14-02-14;09:18;30.4;333.5;0.1;243.4;50.03;25;1793.1
14-02-14;09:21;30.7;342.3;0.1;243.4;50.05;26;1793.1
14-02-14;09:24;30.5;338.3;0.2;242.4;50.06;30;1793.1
14-02-14;09:27;30.8;343.2;0.2;243.4;50.03;35;1793.1
14-02-14;09:30;30.8;338.0;0.2;242.4;50.04;37;1793.1
14-02-14;09:33;30.8;345.9;0.2;242.4;50.06;38;1793.1
14-02-14;09:36;30.8;346.4;0.2;244.3;50.04;37;1793.2
14-02-14;09:39;30.8;332.5;0.1;243.4;50.05;29;1793.2
14-02-14;09:42;30.9;337.7;0.1;242.4;50.04;28;1793.2
14-02-14;09:45;31.1;343.3;0.2;242.4;50.04;35;1793.2
14-02-14;09:48;31.0;344.9;0.2;243.4;50.05;46;1793.2
14-02-14;09:51;31.1;361.9;0.5;242.4;50.00;61;1793.2
14-02-14;09:54;31.1;371.1;0.5;243.4;49.99;71;1793.2
14-02-14;09:57;31.2;359.9;0.4;242.4;50.02;67;1793.2
14-02-14;10:00;31.4;374.1;0.4;243.4;50.03;69;1793.2
14-02-14;10:03;31.5;365.0;0.3;243.4;50.03;64;1793.2
14-02-14;10:06;31.4;361.3;0.3;244.3;50.03;63;1793.2
14-02-14;10:09;31.5;347.0;0.4;244.3;50.05;53;1793.2
14-02-14;10:12;31.4;349.8;0.3;243.4;50.06;51;1793.2
14-02-14;10:15;31.5;353.6;0.4;244.3;49.99;63;1793.2
14-02-14;10:18;31.5;361.9;0.4;243.4;49.99;57;1793.2
14-02-14;10:21;31.6;353.3;0.3;243.4;50.08;56;1793.2
14-02-14;10:24;31.6;350.8;0.3;244.3;50.04;62;1793.2
14-02-14;10:27;31.6;351.1;0.3;243.4;50.05;61;1793.2
14-02-14;10:30;31.7;365.0;0.3;242.4;50.03;60;1793.2
14-02-14;10:33;31.8;361.5;0.4;243.4;50.03;61;1793.2
14-02-14;10:36;31.8;360.7;0.3;243.4;50.04;63;1793.2
14-02-14;10:39;31.7;353.0;0.4;242.4;50.05;64;1793.2
14-02-14;10:42;31.8;355.9;0.4;242.4;50.05;69;1793.2
14-02-14;10:45;31.7;367.8;0.4;243.4;50.05;65;1793.2
14-02-14;10:48;31.8;354.3;0.3;243.4;50.05;59;1793.2
14-02-14;10:51;31.7;370.1;0.4;243.4;50.07;67;1793.2
14-02-14;10:54;32.0;352.2;0.4;245.3;50.08;66;1793.2
14-02-14;10:57;31.9;355.2;0.4;244.3;50.04;65;1793.2
14-02-14;11:00;32.0;349.3;0.3;243.4;50.02;59;1793.2
14-02-14;11:03;31.9;348.7;0.3;244.3;50.02;52;1793.2
14-02-14;11:06;31.8;366.5;0.3;243.4;50.05;54;1793.2
14-02-14;11:09;31.9;342.1;0.3;241.4;50.03;62;1793.2
14-02-14;11:12;32.0;349.6;0.3;243.4;50.01;64;1793.2
14-02-14;11:15;32.2;365.6;0.4;243.4;50.03;70;1793.2
14-02-14;11:18;32.2;358.0;0.5;243.4;50.02;90;1793.2
14-02-14;11:21;32.4;371.0;0.6;244.3;50.01;130;1793.3
14-02-14;11:24;32.5;379.5;0.8;244.3;50.04;184;1793.3
14-02-14;11:27;32.5;380.5;0.9;244.3;50.03;206;1793.3
14-02-14;11:30;32.5;381.5;0.8;243.4;50.04;182;1793.3
14-02-14;11:33;32.6;368.9;0.7;244.3;50.04;164;1793.3
14-02-14;11:36;32.6;370.8;0.8;243.4;50.05;166;1793.3
14-02-14;11:39;32.5;372.8;0.7;243.4;50.02;138;1793.3
14-02-14;11:42;32.4;367.6;0.5;244.3;50.04;115;1793.3
14-02-14;11:45;32.4;374.5;0.6;243.4;50.06;129;1793.3
14-02-14;11:48;32.4;365.7;0.5;245.3;50.04;129;1793.3
14-02-14;11:51;32.5;364.1;0.6;244.3;50.04;121;1793.3
14-02-14;11:54;32.3;361.2;0.5;343.3;50.04;132;1793.3
14-02-14;11:57;32.4;367.8;0.7;244.3;50.00;149;1793.3
14-02-14;12:00;32.5;361.3;0.5;244.3;50.00;123;1793.4
14-02-14;12:03;32.5;360.7;0.4;244.3;50.12;95;1793.4
14-02-14;12:06;32.5;357.8;0.4;244.3;50.07;65;1793.4
14-02-14;12:09;32.5;359.0;0.4;243.4;50.04;75;1793.4
14-02-14;12:12;32.5;360.3;0.4;244.3;50.02;85;1793.4
14-02-14;12:15;32.5;361.6;0.4;242.4;50.04;91;1793.4
14-02-14;12:18;32.5;369.8;0.4;242.4;50.04;69;1793.4
14-02-14;12:21;32.5;369.2;0.4;242.4;50.03;64;1793.4
14-02-14;12:24;32.4;343.6;0.4;241.4;50.03;64;1793.4
14-02-14;12:27;32.3;373.5;0.4;244.3;50.02;71;1793.4
14-02-14;12:30;32.4;361.5;0.4;243.4;50.02;89;1793.4
14-02-14;12:33;32.5;363.4;0.5;243.4;50.03;107;1793.4
14-02-14;12:36;32.9;374.7;0.6;243.4;50.04;128;1793.4
14-02-14;12:39;32.5;370.4;0.7;244.3;50.05;142;1793.4
14-02-14;12:42;32.7;379.1;0.7;244.3;50.05;154;1793.4
14-02-14;12:45;32.7;369.4;0.5;243.4;50.06;117;1793.4
14-02-14;12:48;32.5;369.7;0.4;243.4;50.07;82;1793.4
14-02-14;12:51;32.5;355.5;0.3;244.3;50.0;67;1793.4
14-02-14;12:54;32.6;352.2;0.3;244.3;50.06;57;1793.4
14-02-14;12:57;32.5;357.8;0.3;244.3;50.00;49;1793.4
14-02-14;13:00;32.5;356.1;0.2;241.4;50.00;36;1793.4
14-02-14;13:03;32.6;361.3;0.4;242.4;50.03;61;1793.4
14-02-14;13:06;32.4;354.7;0.4;243.4;49.98;73;1793.4
14-02-14;13:09;32.4;362.5;0.4;243.4;50.03;67;1793.4
14-02-14;13:12;32.6;352.7;0.6;242.4;50.02;143;1793.5
14-02-14;13:15;32.7;379.8;0.5;243.4;50.03;128;1793.5
14-02-14;13:18;32.6;365.3;0.4;243.4;50.05;86;1793.5
14-02-14;13:21;32.6;355.8;0.4;243.4;50.07;69;1793.5
14-02-14;13:24;32.6;373.3;0.5;244.3;50.03;106;1793.5
14-02-14;13:27;32.6;378.6;0.7;244.3;50.00;170;1793.5
14-02-14;13:30;32.7;369.4;0.6;243.4;50.02;130;1793.5
14-02-14;13:33;32.6;360.9;0.4;243.4;50.03;24;1793.5
14-02-14;13:36;32.5;363.8;0.3;243.4;50.02;63;1793.5
14-02-14;13:39;32.6;373.3;0.3;244.3;50.02;46;1793.5
14-02-14;13:42;32.3;354.3;0.1;244.3;50.01;28;1793.5
14-02-14;13:45;32.3;331.3;0.1;243.4;50.01;32;1793.5
14-02-14;13:48;32.3;346.5;0.2;244.3;50.00;42;1793.5
14-02-14;13:51;32.4;354.7;0.2;244.3;50.03;46;1793.5
14-02-14;13:54;32.5;347.1;0.2;244.3;49.98;29;1793.5
14-02-14;13:57;32.4;343.0;0.1;243.4;49.97;20;1793.5
14-02-14;14:00;32.3;326.3;0.1;244.3;49.96;20;1793.5
14-02-14;14:03;32.3;314.3;0.1;243.4;49.97;11;1793.5
14-02-14;14:06;32.3;293.1;0.0;243.4;50.01;3;1793.5
14-02-14;14:09;32.2;308.7;0.0;243.4;50.01;3;1793.5
14-02-14;14:12;32.2;299.2;0.0;242.4;49.99;7;1793.5
14-02-14;14:15;32.0;282.8;0.0;244.3;50.06;8;1793.5
14-02-14;14:18;32.3;333.8;0.1;243.4;50.07;32;1793.5
14-02-14;14:21;32.2;336.9;0.2;244.3;49.97;33;1793.5
14-02-14;14:24;32.3;335.1;0.1;244.3;49.98;26;1793.5
14-02-14;14:27;32.2;324.4;0.1;244.3;49.99;20;1793.5
14-02-14;14:30;32.2;337.5;0.1;245.3;50.02;28;1793.5
14-02-14;14:33;32.0;333.8;0.0;243.4;50.02;14;1793.5
14-02-14;14:36;31.9;338.8;0.1;244.3;50.01;15;1793.5
14-02-14;14:39;32.2;334.8;0.1;243.4;50.00;23;1793.5
14-02-14;14:42;32.0;324.3;0.1;244.3;50.02;39;1793.5
14-02-14;14:45;31.9;345.1;0.3;244.3;50.03;56;1793.5
14-02-14;14:48;32.3;350.3;0.2;245.3;50.04;53;1793.5
14-02-14;14:51;32.2;352.7;0.3;245.3;50.04;63;1793.5
14-02-14;14:54;50.0;377.6;0.4;246.3;50.05;54;1793.5
14-02-14;14:57;32.3;351.2;0.3;245.3;50.04;56;1793.5
14-02-14;15:00;32.4;339.5;0.2;244.3;50.04;41;1793.5
14-02-14;15:03;32.4;344.8;0.1;244.3;50.05;28;1793.5
14-02-14;15:06;32.3;327.0;0.1;243.4;50.03;19;1793.5
14-02-14;15:09;32.2;337.0;0.1;245.3;50.03;26;1793.5
14-02-14;15:12;32.2;338.0;0.0;40.6;50.03;10;1793.5
14-02-14;15:15;32.0;316.5;0.0;245.3;50.03;1;1793.5
14-02-14;15:18;31.9;176.9;0.0;244.3;50.04;0;1793.5
14-02-14;15:21;32.0;213.8;0.0;245.3;50.02;6;1793.5
14-02-14;15:24;32.0;263.5;0.1;245.3;50.01;16;1793.5
14-02-14;15:27;32.0;286.2;0.1;245.3;50.00;17;1793.5
14-02-14;15:30;32.0;316.8;0.1;244.3;50.01;13;1793.5
14-02-14;15:33;31.9;302.7;0.1;245.3;50.02;15;1793.5
14-02-14;15:36;31.9;318.3;0.0;244.3;50.01;11;1793.5
14-02-14;15:39;32.0;315.5;0.0;245.3;50.01;11;1793.5
14-02-14;15:42;31.9;294.7;0.0;243.4;50.02;5;1793.5
14-02-14;15:45;31.9;304.1;0.0;244.3;50.02;1;1793.5
14-02-14;15:48;31.8;325.4;0.0;244.3;50.03;1;1793.5
14-02-14;15:51;31.8;320.5;0.0;244.3;50.03;2;1793.5
14-02-14;15:54;31.8;307.6;0.0;244.3;50.03;4;1793.5
14-02-14;15:57;31.8;300.2;0.0;245.3;50.04;2;1793.5
14-02-14;16:00;31.7;232.1;0.0;243.4;50.05;1;1793.5
14-02-14;16:03;31.7;248.8;0.0;244.3;50.00;2;1793.5
14-02-14;16:06;31.6;7.8;0.0;244.3;50.04;0;1793.5
14-02-14;16:09;31.6;169.3;0.0;244.3;50.05;0;1793.5
14-02-14;16:12;31.5;101.3;0.0;244.3;50.03;0;1793.5
14-02-15;06:57;25.3;293.5;0.0;243.4;50.09;8;1793.5
14-02-15;07:00;26.1;326.3;0.1;243.4;50.10;17;1793.5
14-02-15;07:03;26.1;331.9;0.1;242.4;50.09;26;1793.5
14-02-15;07:06;26.8;345.9;0.1;243.4;50.10;27;1793.6
14-02-15;07:09;27.2;347.9;0.1;243.4;50.07;29;1793.6
14-02-15;07:12;27.5;391.4;0.1;242.4;50.10;25;1793.6
14-02-15;07:15;27.9;385.2;0.2;242.4;50.09;49;1793.6
14-02-15;07:18;27.9;374.5;0.4;243.4;50.04;58;1793.6
14-02-15;07:21;27.9;371.3;0.4;243.4;50.05;55;1793.6
14-02-15;07:24;28.3;365.1;0.4;244.3;50.06;61;1793.6
14-02-15;07:27;29.0;376.6;0.4;243.4;50.04;71;1793.6
14-02-15;07:30;29.7;353.4;0.4;243.4;50.06;87;1793.6
14-02-15;07:33;29.7;371.0;0.5;242.4;50.04;106;1793.6
14-02-15;07:36;30.1;4.8;0.5;245.3;50.06;111;1793.6
14-02-15;07:39;30.3;363.1;0.5;244.3;50.05;106;1793.6
14-02-15;07:42;30.3;372.9;0.6;245.3;50.09;119;1793.6
14-02-15;07:45;30.3;373.3;0.6;246.3;50.05;135;1793.6
14-02-15;07:48;30.4;373.5;0.7;244.3;50.04;139;1793.6
14-02-15;07:51;30.7;379.3;0.8;243.4;50.08;172;1793.6
14-02-15;07:54;30.5;374.4;0.7;243.4;50.06;158;1793.6
14-02-15;07:57;31.0;376.0;0.8;244.3;50.11;167;1793.6
14-02-15;08:00;30.8;376.1;0.8;245.3;50.11;167;1793.6
14-02-15;08:03;31.0;385.6;0.8;245.3;50.14;186;1793.6
14-02-15;08:06;31.0;384.3;0.9;246.3;50.07;209;1793.7
14-02-15;08:09;31.2;373.9;1.1;245.3;50.06;250;1793.7
14-02-15;08:12;31.5;389.3;1.1;244.3;50.02;270;1793.7
