data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-02-15;08:15;31.6;381.4;1.2;245.3;50.03;286;1793.7
14-02-15;08:18;31.6;385.6;1.3;244.3;50.02;326;1793.7
14-02-15;08:21;31.8;381.0;1.4;245.3;50.02;343;1793.7
14-02-15;08:24;31.8;388.1;1.5;245.3;50.05;328;1793.7
14-02-15;08:27;31.8;387.8;1.7;246.3;50.05;388;1793.8
14-02-15;08:30;32.2;381.5;1.8;246.3;50.02;445;1793.8
14-02-15;08:33;32.4;372.5;1.8;245.3;50.04;442;1793.8
14-02-15;08:36;32.6;385.2;2.2;246.3;49.99;522;1793.8
14-02-15;08:39;32.7;381.8;2.1;245.3;50.03;509;1793.9
14-02-15;08:42;33.1;387.1;2.5;246.3;50.02;605;1793.9
14-02-15;08:45;33.1;380.2;2.7;247.3;50.00;655;1793.9
14-02-15;08:48;33.3;379.5;2.7;246.3;50.01;658;1793.9
14-02-15;08:51;33.4;376.4;2.9;246.3;50.04;706;1794.0
14-02-15;08:54;33.5;382.1;2.7;245.3;50.02;650;1794.0
14-02-15;08:57;33.7;377.7;2.8;246.3;50.05;690;1794.0
14-02-15;09:00;33.9;370.3;3.1;246.3;50.07;761;1794.1
14-02-15;09:03;34.0;376.1;3.1;246.3;50.07;765;1794.1
14-02-15;09:06;34.2;379.1;3.5;246.3;50.04;852;1794.2
14-02-15;09:09;34.4;374.2;3.7;246.3;50.05;913;1794.2
14-02-15;09:12;34.6;370.8;3.5;246.3;50.02;860;1794.2
14-02-15;09:15;34.8;350.6;3.5;246.3;50.02;861;1794.3
14-02-15;09:18;35.2;366.9;3.7;247.3;50.02;917;1794.3
14-02-15;09:21;35.6;366.9;3.4;246.3;50.08;828;1794.4
14-02-15;09:24;35.5;363.8;3.6;246.3;50.07;882;1794.4
14-02-15;09:27;35.9;353.9;3.8;247.3;50.05;945;1794.5
14-02-15;09:30;35.9;349.0;3.9;245.3;50.02;959;1794.5
14-02-15;09:33;36.0;364.0;3.7;246.3;50.03;903;1794.6
14-02-15;09:36;36.2;378.6;3.5;246.3;50.04;875;1794.6
14-02-15;09:39;36.1;371.3;3.6;246.3;50.05;896;1794.6
14-02-15;09:42;36.3;354.4;3.7;246.3;50.05;933;1794.7
14-02-15;09:45;36.4;351.1;3.8;246.3;50.04;912;1794.7
14-02-15;09:48;37.0;373.8;4.6;247.3;50.06;1151;1794.8
14-02-15;09:51;37.2;369.2;4.3;247.3;50.05;1048;1794.8
14-02-15;09:54;37.1;363.4;4.2;246.3;50.05;1035;1794.9
14-02-15;09:57;37.6;381.4;4.2;247.3;50.03;1020;1794.9
14-02-15;10:00;37.7;365.7;4.3;247.3;50.03;1050;1795.0
14-02-15;10:03;37.6;369.2;4.1;245.3;50.06;999;1795.0
14-02-15;10:06;38.0;357.8;4.4;245.3;50.05;1081;1795.1
14-02-15;10:09;38.0;373.3;4.6;247.3;50.05;1122;1795.2
14-02-15;10:12;38.3;356.3;4.3;247.3;50.04;1041;1795.2
14-02-15;10:15;38.2;370.0;4.6;247.3;50.05;1132;1795.3
14-02-15;10:18;38.5;366.9;5.3;247.3;50.06;1330;1795.3
14-02-15;10:21;38.7;354.9;4.3;247.3;50.08;1056;1795.4
14-02-15;10:24;38.6;368.8;3.6;246.3;50.04;899;1795.4
14-02-15;10:27;38.3;348.6;3.3;246.3;50.05;800;1795.5
14-02-15;10:30;38.3;363.8;3.5;245.3;50.04;809;1795.5
14-02-15;10:33;38.2;365.7;3.7;246.3;50.02;894;1795.5
14-02-15;10:36;38.2;375.8;3.8;246.3;50.06;949;1795.6
14-02-15;10:39;38.2;375.4;3.7;247.3;50.07;912;1795.6
14-02-15;10:42;38.2;361.0;3.7;248.2;50.06;910;1795.7
14-02-15;10:45;38.4;358.5;3.6;246.3;50.03;859;1795.7
14-02-15;10:48;38.3;366.2;3.5;247.3;50.07;836;1795.8
14-02-15;10:51;38.0;373.5;3.1;245.3;50.10;758;1795.8
14-02-15;10:54;38.2;371.1;3.3;247.3;50.09;812;1795.9
14-02-15;10:57;38.3;368.8;3.4;246.3;50.04;842;1795.9
14-02-15;11:00;38.3;366.6;3.3;246.3;50.06;822;1795.9
14-02-15;11:03;38.2;370.4;4.0;246.3;50.04;975;1796.0
14-02-15;11:06;38.6;370.1;4.6;247.3;50.05;1129;1796.0
14-02-15;11:09;38.9;363.1;4.3;247.3;50.03;1048;1796.1
14-02-15;11:12;39.1;367.9;5.0;245.3;50.05;1216;1796.1
14-02-15;11:15;39.3;366.5;4.8;247.3;50.06;1187;1796.2
14-02-15;11:18;39.3;363.7;4.6;247.3;50.05;1122;1796.3
14-02-15;11:21;39.5;356.6;5.1;248.2;50.07;1261;1796.3
14-02-15;11:24;39.8;370.6;4.7;248.2;50.08;1135;1796.4
14-02-15;11:27;39.7;361.0;4.7;248.2;50.07;1169;1796.4
14-02-15;11:30;39.9;359.7;4.8;247.3;50.05;1202;1796.5
14-02-15;11:33;39.9;354.3;4.7;247.3;50.08;1159;1796.6
14-02-15;11:36;39.9;370.3;4.7;248.2;50.06;1147;1796.6
14-02-15;11:39;40.0;360.9;4.6;248.2;50.06;1126;1796.7
14-02-15;11:42;40.1;362.5;4.0;247.3;50.05;975;1796.7
14-02-15;11:45;39.8;366.9;4.0;247.3;50.05;979;1796.8
14-02-15;11:48;39.8;368.7;3.9;247.3;50.06;963;1796.8
14-02-15;11:51;40.0;370.0;4.1;249.2;50.09;1006;1796.9
14-02-15;11:54;40.0;363.2;3.6;247.3;50.07;883;1796.9
14-02-15;11:57;39.5;371.6;3.4;246.3;49.99;831;1797.0
14-02-15;12:00;39.5;370.3;3.5;246.3;50.06;845;1797.0
14-02-15;12:03;39.1;368.4;3.3;245.3;49.99;799;1797.0
14-02-15;12:06;39.2;363.7;3.3;246.3;50.05;810;1797.1
14-02-15;12:09;39.3;369.4;3.2;246.3;50.05;779;1797.1
14-02-15;12:12;39.2;369.4;3.5;247.3;50.05;860;1797.2
14-02-15;12:15;38.9;371.3;2.4;246.3;50.04;591;1797.2
14-02-15;12:18;38.6;368.8;2.4;243.4;50.04;587;1797.2
14-02-15;12:21;38.4;371.4;2.4;246.3;50.03;596;1797.3
14-02-15;12:24;38.2;375.0;2.2;246.3;50.08;542;1797.3
14-02-15;12:27;38.0;373.5;2.0;246.3;50.02;487;1797.3
14-02-15;12:30;37.7;383.3;2.0;245.3;50.04;471;1797.3
14-02-15;12:33;37.5;381.0;2.0;245.3;50.05;491;1797.4
14-02-15;12:36;37.4;382.0;1.9;244.3;50.06;480;1797.4
14-02-15;12:39;37.0;374.5;2.1;245.3;50.07;505;1797.4
14-02-15;12:42;36.9;377.0;2.1;246.3;50.05;517;1797.4
14-02-15;12:45;36.9;382.7;2.4;245.3;50.08;576;1797.5
14-02-15;12:48;37.1;382.9;2.4;246.3;50.08;575;1797.5
14-02-15;12:51;36.7;382.1;2.4;246.3;50.07;574;1797.5
14-02-15;12:54;36.7;372.3;2.5;244.3;50.06;605;1797.6
14-02-15;12:57;36.8;372.2;2.7;245.3;49.99;671;1797.6
14-02-15;13:00;37.0;378.5;2.8;246.3;50.00;722;1797.6
14-02-15;13:03;37.0;386.8;3.0;246.3;50.03;775;1797.7
14-02-15;13:06;37.1;374.5;4.0;247.3;50.03;982;1797.7
14-02-15;13:09;37.4;376.0;4.0;247.3;50.05;981;1797.7
14-02-15;13:12;37.6;363.8;3.9;247.3;50.02;957;1797.8
14-02-15;13:15;37.8;375.7;3.3;246.3;50.05;828;1797.8
14-02-15;13:18;37.6;369.8;2.9;244.3;50.07;699;1797.9
14-02-15;13:21;37.5;372.3;2.8;245.3;50.05;667;1797.9
14-02-15;13:24;37.1;371.9;2.7;246.3;50.08;662;1797.9
14-02-15;13:27;37.1;369.5;2.8;247.3;50.06;705;1798.0
14-02-15;13:30;37.2;362.9;3.1;247.3;50.06;783;1798.0
14-02-15;13:33;37.4;367.0;2.8;246.3;50.07;702;1798.1
14-02-15;13:36;37.2;365.4;2.6;245.3;50.08;628;1798.1
14-02-15;13:39;37.2;366.9;2.5;246.3;50.07;611;1798.1
14-02-15;13:42;37.2;363.4;2.3;245.3;50.08;558;1798.1
14-02-15;13:45;37.1;376.4;2.5;246.3;50.06;605;1798.2
14-02-15;13:48;36.9;370.3;2.4;245.3;50.06;595;1798.2
14-02-15;13:51;37.1;375.8;3.0;247.3;50.05;729;1798.2
14-02-15;13:54;37.0;369.7;3.0;246.3;50.04;754;1798.3
14-02-15;13:57;37.4;373.0;3.5;247.3;50.04;860;1798.3
14-02-15;14:00;37.6;361.5;3.9;248.2;50.05;942;1798.4
14-02-15;14:03;37.9;370.7;4.2;248.2;50.05;1019;1798.4
14-02-15;14:06;37.9;373.2;3.8;248.2;50.03;930;1798.5
14-02-15;14:09;38.3;362.4;3.9;248.2;50.05;962;1798.5
14-02-15;14:12;38.2;353.0;3.7;247.3;50.02;915;1798.5
14-02-15;14:15;50.0;361.8;3.2;247.3;50.06;806;1798.6
14-02-15;14:18;38.2;365.1;4.5;247.3;50.04;1087;1798.6
14-02-15;14:21;38.6;353.0;4.3;247.3;50.06;1078;1798.7
14-02-15;14:24;38.4;368.1;3.4;247.3;50.08;848;1798.7
14-02-15;14:27;37.8;366.0;1.7;246.3;50.05;440;1798.8
14-02-15;14:30;37.6;330.6;2.3;247.3;50.05;583;1798.8
14-02-15;14:33;37.6;369.1;2.4;246.3;49.99;566;1798.8
14-02-15;14:36;37.4;371.4;1.8;246.3;50.10;475;1798.9
14-02-15;14:39;37.0;366.6;1.0;245.3;50.07;224;1798.9
14-02-15;14:42;36.5;363.1;0.8;243.4;50.04;178;1798.9
14-02-15;14:45;36.4;369.7;0.8;244.3;50.04;167;1798.9
14-02-15;14:48;36.1;367.2;0.7;244.3;50.06;152;1798.9
14-02-15;14:51;35.9;376.9;0.7;245.3;50.03;142;1798.9
14-02-15;14:54;35.7;373.2;0.7;244.3;50.06;143;1798.9
14-02-15;14:57;35.5;365.3;0.6;245.3;50.04;136;1798.9
14-02-15;15:00;35.4;354.9;0.6;245.3;50.05;141;1798.9
14-02-15;15:03;35.4;378.0;0.8;245.3;50.04;190;1798.9
14-02-15;15:06;35.3;371.7;1.1;245.3;50.03;255;1798.9
14-02-15;15:09;35.3;377.1;1.1;245.3;50.04;249;1799.0
14-02-15;15:12;35.4;374.7;1.3;245.3;50.05;327;1799.0
14-02-15;15:15;35.3;327.2;1.7;245.3;50.06;416;1799.0
14-02-15;15:18;35.5;371.4;2.0;246.3;50.05;486;1799.0
14-02-15;15:21;35.5;374.5;2.0;245.3;50.06;487;1799.0
14-02-15;15:24;35.4;376.7;1.7;245.3;50.07;404;1799.1
14-02-15;15:27;35.4;365.6;1.0;245.3;50.05;378;1799.1
14-02-15;15:30;35.3;369.1;1.7;245.3;50.03;425;1799.1
14-02-15;15:33;35.0;370.0;1.6;246.3;50.02;396;1799.1
14-02-15;15:36;35.2;378.5;1.6;245.3;50.03;385;1799.1
14-02-15;15:39;35.0;369.4;1.7;245.3;50.02;408;1799.2
14-02-15;15:42;35.0;370.3;1.5;245.3;50.04;379;1799.2
14-02-15;15:45;35.0;371.0;1.1;245.3;50.02;258;1799.2
14-02-15;15:48;34.9;360.6;1.2;245.3;50.03;283;1799.2
14-02-15;15:51;34.9;372.2;1.0;245.3;50.04;226;1799.2
14-02-15;15:54;34.9;362.1;0.8;245.3;50.07;178;1799.2
14-02-15;15:57;34.7;366.3;0.6;245.3;50.06;137;1799.2
14-02-15;16:00;34.4;358.5;0.5;245.3;50.08;100;1799.2
14-02-15;16:03;34.4;358.3;0.4;244.3;50.09;77;1799.2
14-02-15;16:06;34.4;355.3;0.3;244.3;50.05;64;1799.2
14-02-15;16:09;34.2;352.7;0.3;244.3;50.05;53;1799.3
14-02-15;16:12;33.9;351.1;0.2;243.4;50.05;42;1799.3
14-02-15;16:15;33.8;340.8;0.1;245.3;50.05;34;1799.3
14-02-15;16:18;33.8;344.3;0.1;245.3;50.08;24;1799.3
14-02-15;16:21;33.7;317.8;0.1;244.3;50.00;16;1799.3
14-02-15;16:24;33.5;316.6;0.0;244.3;50.02;9;1799.3
14-02-15;16:27;33.4;308.6;0.0;243.4;50.05;5;1799.3
14-02-15;16:30;33.3;292.5;0.0;244.3;50.02;1;1799.3
14-02-15;16:33;33.1;184.5;0.0;244.3;50.04;0;1799.3
14-02-15;16:36;33.0;132.1;0.0;243.4;50.04;0;1799.3
14-02-16;07:42;27.2;327.0;0.0;244.3;50.05;4;1799.3
14-02-16;07:45;26.8;319.6;0.0;245.3;50.06;6;1799.3
14-02-16;07:48;26.8;325.9;0.0;246.3;50.06;4;1799.3
14-02-16;07:51;26.8;308.7;0.0;245.3;50.02;3;1799.3
14-02-16;07:54;27.5;325.6;0.0;244.3;50.05;1;1799.3
14-02-16;07:57;27.5;330.6;0.0;243.4;50.05;4;1799.3
14-02-16;08:00;27.5;322.4;0.0;243.4;50.07;5;1799.3
14-02-16;08:03;27.9;303.8;0.0;244.3;50.04;5;1799.3
14-02-16;08:06;28.6;300.5;0.0;243.4;50.04;6;1799.3
14-02-16;08:09;28.3;286.5;0.0;243.4;50.04;5;1799.3
14-02-16;08:12;27.9;306.4;0.0;243.4;50.03;2;1799.3
14-02-16;08:15;28.6;269.3;0.0;243.4;50.06;0;1799.3
14-02-16;08:18;28.6;188.8;0.0;243.4;50.05;0;1799.3
14-02-16;08:21;28.3;120.9;0.0;242.4;50.05;0;1799.3
14-02-16;08:24;28.6;145.3;0.0;244.3;50.06;0;1799.3
14-02-16;08:27;28.6;209.6;0.0;244.3;50.04;0;1799.3
14-02-16;08:30;28.6;205.9;0.0;243.4;50.04;1;1799.3
14-02-16;08:33;29.4;243.0;0.0;243.4;50.05;5;1799.3
14-02-16;08:36;29.7;288.4;0.0;244.3;50.07;5;1799.3
14-02-16;08:39;29.7;292.2;0.0;243.4;50.06;11;1799.3
14-02-16;08:42;29.7;315.3;0.1;243.4;50.04;20;1799.3
14-02-16;08:45;30.1;321.5;0.1;244.3;50.05;18;1799.3
14-02-16;08:48;30.1;328.4;0.1;245.3;50.06;23;1799.3
14-02-16;08:51;30.1;319.9;0.1;243.4;50.05;25;1799.3
14-02-16;08:54;30.2;325.0;0.1;245.3;50.03;23;1799.3
14-02-16;08:57;30.3;327.3;0.1;242.4;50.02;20;1799.3
14-02-16;09:00;30.3;319.3;0.1;242.4;50.04;23;1799.3
14-02-16;09:03;30.4;336.9;0.2;244.3;50.03;41;1799.3
14-02-16;09:06;30.5;359.3;0.2;243.4;50.06;39;1799.3
14-02-16;09:09;30.7;365.3;0.1;243.4;50.08;30;1799.3
14-02-16;09:12;30.9;358.8;0.1;242.4;50.01;17;1799.3
14-02-16;09:15;30.7;4.8;0.1;244.3;50.04;22;1799.3
14-02-16;09:18;30.8;348.1;0.1;244.3;50.04;29;1799.3
14-02-16;09:21;30.9;350.2;0.2;244.3;50.03;39;1799.3
14-02-16;09:24;31.0;349.3;0.2;245.3;50.05;45;1799.3
14-02-16;09:27;31.1;342.6;0.2;244.3;50.03;39;1799.3
14-02-16;09:30;30.9;340.7;0.1;244.3;50.04;32;1799.3
14-02-16;09:33;31.0;336.6;0.1;245.3;50.10;30;1799.3
14-02-16;09:36;31.1;344.5;0.1;245.3;50.07;20;1799.3
14-02-16;09:39;31.0;325.4;0.0;246.3;50.06;8;1799.3
14-02-16;09:42;31.0;337.3;0.0;245.3;50.07;15;1799.3
14-02-16;09:45;31.0;325.9;0.1;244.3;50.06;17;1799.3
14-02-16;09:48;31.1;317.5;0.0;244.3;50.05;6;1799.3
14-02-16;09:51;31.0;312.8;0.0;244.3;50.04;5;1799.3
14-02-16;09:54;31.1;314.2;0.0;244.3;50.05;10;1799.3
14-02-16;09:57;31.1;315.6;0.0;245.3;50.07;10;1799.3
14-02-16;10:00;31.1;323.7;0.1;246.3;50.04;14;1799.3
14-02-16;10:03;31.2;340.4;0.1;245.3;50.03;18;1799.3
14-02-16;10:06;31.2;333.1;0.1;245.3;50.03;18;1799.3
14-02-16;10:09;31.2;343.5;0.1;246.3;50.04;23;1799.3
14-02-16;10:12;31.2;327.2;0.2;246.3;50.03;43;1799.3
14-02-16;10:15;31.1;357.8;0.3;244.3;50.05;66;1799.3
14-02-16;10:18;31.5;357.4;0.4;246.3;50.03;75;1799.3
14-02-16;10:21;31.5;363.5;0.4;245.3;50.04;71;1799.3
14-02-16;10:24;31.7;349.9;0.4;246.3;50.05;64;1799.3
14-02-16;10:27;31.7;359.4;0.3;245.3;50.04;58;1799.3
14-02-16;10:30;31.7;353.3;0.4;245.3;50.09;72;1799.3
14-02-16;10:33;31.7;361.3;0.4;245.3;50.04;75;1799.3
14-02-16;10:36;31.8;372.9;0.4;245.3;50.03;94;1799.3
14-02-16;10:39;31.8;369.4;0.5;245.3;50.06;116;1799.3
14-02-16;10:42;31.9;369.8;0.7;245.3;50.06;140;1799.3
14-02-16;10:45;31.9;368.7;0.8;245.3;50.03;211;1799.3
14-02-16;10:48;32.2;389.6;1.7;246.3;50.02;387;1799.4
14-02-16;10:51;32.5;356.6;2.4;247.3;50.03;581;1799.4
14-02-16;10:54;33.1;385.9;1.9;247.3;50.06;483;1799.4
14-02-16;10:57;33.1;382.0;1.2;383.4;50.05;310;1799.4
14-02-16;11:00;32.9;373.8;1.0;245.3;50.04;236;1799.4
14-02-16;11:03;32.7;374.1;0.8;245.3;50.02;174;1799.5
14-02-16;11:06;32.9;367.5;0.9;245.3;50.03;203;1799.5
14-02-16;11:09;32.6;394.6;3.3;248.2;50.04;819;1799.5
14-02-16;11:12;33.4;389.3;2.9;248.2;50.06;708;1799.5
14-02-16;11:15;33.8;361.8;2.8;248.2;50.07;691;1799.6
14-02-16;11:18;33.9;370.7;2.3;248.2;50.06;568;1799.6
14-02-16;11:21;33.9;369.7;1.2;246.3;50.05;313;1799.6
14-02-16;11:24;33.8;391.9;2.3;246.3;50.04;559;1799.6
14-02-16;11:27;34.2;353.4;2.8;247.3;50.04;700;1799.7
14-02-16;11:30;34.5;366.0;2.9;248.2;50.03;711;1799.7
14-02-16;11:33;34.7;378.0;4.5;248.2;10.04;1102;1799.7
14-02-16;11:36;35.4;356.1;4.4;248.2;50.06;1098;1799.8
14-02-16;11:39;35.7;356.9;4.0;247.3;50.07;972;1799.9
14-02-16;11:42;35.9;358.0;4.4;248.2;50.07;1086;1799.9
14-02-16;11:45;36.2;340.2;4.1;248.2;50.08;1044;1800.0
14-02-16;11:48;36.7;357.8;4.2;248.2;50.06;1057;1800.0
14-02-16;11:51;36.9;337.0;3.8;248.2;50.03;957;1800.1
14-02-16;11:54;36.8;353.3;4.4;249.2;50.06;1116;1800.1
14-02-16;11:57;36.8;366.7;2.4;247.3;50.02;585;1800.1
14-02-16;12:00;36.3;362.1;2.0;247.3;50.02;473;1800.2
14-02-16;12:03;36.2;372.3;1.8;247.3;50.05;433;1800.2
14-02-16;12:06;36.2;369.7;1.8;247.3;50.05;438;1800.2
14-02-16;12:09;36.2;372.5;1.5;247.3;50.06;385;1800.2
14-02-16;12:12;36.1;365.0;1.9;248.2;50.04;454;1800.3
14-02-16;12:15;36.0;367.9;2.1;247.3;50.06;520;1800.3
14-02-16;12:18;35.9;375.1;1.8;247.3;50.05;454;1800.3
14-02-16;12:21;36.0;362.1;2.0;245.3;50.07;487;1800.3
14-02-16;12:24;35.7;362.4;2.1;246.3;50.06;521;1800.4
14-02-16;12:27;36.0;374.2;2.0;247.3;50.05;498;1800.4
14-02-16;12:30;35.9;365.4;1.8;247.3;50.06;440;1800.4
14-02-16;12:33;36.1;365.7;3.4;247.3;50.05;822;1800.4
14-02-16;12:36;36.3;357.1;3.4;248.2;50.05;816;1800.5
14-02-16;12:39;36.3;355.3;2.0;246.3;50.05;482;1800.5
14-02-16;12:42;36.3;360.6;1.7;247.3;50.09;411;1800.5
14-02-16;12:45;36.1;362.9;2.8;247.3;50.12;684;1800.6
14-02-16;12:48;36.3;379.9;2.4;247.3;50.09;604;1800.6
14-02-16;12:51;36.2;324.9;3.5;248.2;50.09;869;1800.6
14-02-16;12:54;36.4;377.3;1.9;38..4;50.09;486;1800.7
14-02-16;12:57;36.3;372.9;1.4;247.3;50.07;338;1800.7
14-02-16;13:00;35.9;373.8;1.2;245.3;50.06;319;1800.7
14-02-16;13:03;35.7;368.9;1.6;247.3;50.07;366;1800.7
14-02-16;13:06;35.6;4.8;1.4;247.3;50.12;353;1800.7
14-02-16;13:09;35.6;382.0;1.5;246.3;50.12;397;1800.8
14-02-16;13:12;35.6;368.8;1.1;247.3;50.07;264;1800.8
14-02-16;13:15;35.2;373.6;1.0;245.3;50.06;247;1800.8
14-02-16;13:18;35.2;369.8;1.0;245.3;50.08;234;1800.8
14-02-16;13:21;34.9;372.5;0.9;245.3;50.08;204;1800.8
14-02-16;13:24;34.8;373.3;0.8;246.3;50.08;184;1800.8
14-02-16;13:27;34.7;372.2;0.8;245.3;50.07;176;1800.8
14-02-16;13:30;34.4;366.2;0.7;245.3;50.05;157;1800.8
14-02-16;13:33;34.4;364.4;0.7;247.3;50.09;149;1800.8
14-02-16;13:36;34.6;373.8;0.6;245.3;50.08;131;1800.8
14-02-16;13:39;34.2;375.8;0.5;244.3;50.05;113;1800.9
14-02-16;13:42;34.0;356.2;0.5;244.3;50.07;98;1800.9
14-02-16;13:45;34.1;363.7;0.5;245.3;50.10;96;1800.9
14-02-16;13:48;34.0;362.5;0.5;245.3;50.09;104;1800.9
14-02-16;13:51;34.2;375.4;0.5;245.3;50.09;111;1800.9
14-02-16;13:54;33.9;362.6;0.5;245.3;50.10;105;1800.9
14-02-16;13:57;33.8;364.3;0.5;245.3;50.11;107;1800.9
14-02-16;14:00;33.9;362.2;0.5;245.3;50.09;103;1800.9
14-02-16;14:03;33.8;367.0;0.5;245.3;50.09;117;1800.9
14-02-16;14:06;33.8;362.2;0.6;246.3;50.10;105;1800.9
14-02-16;14:09;33.8;359.7;0.5;245.3;50.08;71;1800.9
14-02-16;14:12;33.7;361.9;0.5;245.3;50.08;89;1800.9
14-02-16;14:15;33.5;354.6;0.4;244.3;50.06;74;1800.9
14-02-16;14:18;33.8;340.5;0.3;245.3;50.08;73;1800.9
14-02-16;14:21;33.5;358.0;0.4;245.3;50.04;77;1800.9
14-02-16;14:24;33.5;357.2;0.5;245.3;50.04;86;1800.9
14-02-16;14:27;33.4;348.9;0.5;245.3;49.97;94;1800.9
14-02-16;14:30;33.5;365.3;0.5;245.3;50.08;105;1800.9
14-02-16;14:33;33.4;363.4;0.5;245.3;50.05;111;1800.9
14-02-16;14:36;33.5;363.8;0.6;245.3;10.05;141;1800.9
14-02-16;14:39;33.5;356.9;0.6;246.3;50.05;131;1801.0
14-02-16;14:42;33.7;370.1;0.7;246.3;50.06;163;1801.0
14-02-16;14:45;33.5;372.0;0.7;245.3;50.06;155;1801.0
14-02-16;14:48;33.5;364.4;0.6;245.3;50.06;125;1801.0
14-02-16;14:51;33.4;359.6;0.4;245.3;50.06;85;1801.0
14-02-16;14:54;33.4;352.4;0.3;245.3;50.05;53;1801.0
14-02-16;14:57;33.1;331.6;0.2;245.3;50.05;34;1801.0
14-02-16;15:00;33.3;322.1;0.1;245.3;50.02;26;1801.0
14-02-16;15:03;32.9;338.2;0.2;244.3;50.02;35;1801.0
14-02-16;15:06;33.1;335.4;0.2;246.3;50.04;43;1801.0
14-02-16;15:09;33.0;358.3;0.3;245.3;50.03;65;1801.0
14-02-16;15:12;33.0;362.4;0.4;245.3;50.05;87;1801.0
14-02-16;15:15;33.1;357.4;0.4;244.3;10.06;78;1801.0
14-02-16;15:18;33.2;351.5;0.3;246.3;50.03;67;1801.0
14-02-16;15:21;33.0;355.6;0.4;245.3;50.06;63;1801.0
14-02-16;15:24;33.2;345.7;0.3;245.3;50.12;65;1801.0
14-02-16;15:27;33.1;349.5;0.3;245.3;50.03;61;1801.0
14-02-16;15:30;33.0;354.7;0.3;244.3;50.05;67;1801.0
14-02-16;15:33;33.0;355.0;0.5;246.3;50.04;101;1801.0
14-02-16;15:36;33.1;367.3;0.5;246.3;50.04;107;1801.0
14-02-16;15:39;33.3;364.4;0.6;246.3;50.04;134;1801.0
14-02-16;15:42;33.1;359.4;0.5;246.3;50.06;127;1801.0
14-02-16;15:45;33.2;363.2;0.4;245.3;50.07;68;1801.0
14-02-16;15:48;33.0;354.0;0.1;245.3;50.06;27;1801.0
14-02-16;15:51;33.0;340.1;0.1;246.3;50.05;16;1801.1
14-02-16;15:54;32.7;320.0;0.1;245.3;50.04;16;1801.1
14-02-16;15:57;32.7;313.1;0.1;245.3;50.05;17;1801.1
14-02-16;16:00;32.7;320.6;0.1;245.3;50.07;14;1801.1
14-02-16;16:03;32.7;307.7;0.0;245.3;50.06;12;1801.1
14-02-16;16:06;32.5;305.5;0.1;245.3;50.05;9;1801.1
14-02-16;16:09;;307.9;0.0;245.3;50.05;10;1801.1
14-02-16;16:12;32.5;319.7;0.0;245.3;50.02;10;1801.1
14-02-16;16:15;32.4;322.7;0.0;245.3;50.02;2;1801.1
14-02-16;16:18;32.3;210.9;0.0;245.3;50.06;0;1801.1
14-02-16;16:21;32.2;144.2;0.0;244.3;50.02;0;1801.1
14-02-16;16:24;32.2;122.9;0.0;243.4;50.02;0;1801.1
14-02-16;16:27;32.0;191.7;0.0;244.3;50.04;0;1801.1
14-02-16;16:30;32.0;256.6;0.0;243.4;50.03;0;1801.1
14-02-16;16:33;31.9;300.0;0.0;244.3;50.05;0;1801.1
14-02-16;16:36;31.9;253.5;0.0;245.3;50.04;0;1801.1
14-02-16;16:39;31.8;207.2;0.0;244.3;50.04;0;1801.1
14-02-16;16:42;31.8;180.7;0.0;244.3;50.02;0;1801.1
14-02-16;16:45;31.7;147.5;0.0;244.3;50.02;0;1801.1
14-02-16;16:48;31.7;120.7;0.0;244.3;50.03;0;1801.1
14-02-16;16:51;31.6;107.5;0.0;244.3;50.02;0;1801.1
14-02-17;06:57;26.1;344.6;0.0;242.4;50.11;11;1801.1
14-02-17;07:00;26.8;329.8;0.1;243.4;50.07;16;1801.1
14-02-17;07:03;26.4;326.3;0.2;242.4;50.04;26;1801.1
14-02-17;07:06;27.2;349.0;0.2;243.4;50.08;37;1801.1
14-02-17;07:09;27.5;355.8;0.2;242.4;50.04;49;1801.1
14-02-17;07:12;27.9;369.5;0.3;243.4;50.01;60;1801.1
14-02-17;07:15;28.6;365.1;0.4;242.4;50.01;75;1801.1
14-02-17;07:18;29.0;379.3;0.5;245.3;50.00;92;1801.1
14-02-17;07:21;29.7;373.3;0.5;246.3;50.03;114;1801.1
14-02-17;07:24;30.1;371.1;0.6;244.3;50.01;118;1801.1
14-02-17;07:27;30.1;375.0;0.7;244.3;50.03;147;1801.1
14-02-17;07:30;30.2;378.9;0.6;244.3;50.02;162;1801.1
14-02-17;07:33;30.5;375.7;0.8;246.3;50.02;182;1801.1
14-02-17;07:36;30.5;376.7;0.9;247.3;50.04;205;1801.1
14-02-17;07:39;30.5;386.5;1.0;248.2;50.03;235;1801.1
14-02-17;07:42;31.0;370.0;1.3;247.3;50.03;317;1801.1
14-02-17;07:45;31.2;385.2;1.5;247.3;50.03;352;1801.2
14-02-17;07:48;31.5;379.8;1.4;247.3;50.03;345;1801.2
14-02-17;07:51;31.2;378.0;1.4;246.3;50.04;333;1801.2
14-02-17;07:54;31.4;357.5;0.5;244.3;50.00;84;1801.2
14-02-17;07:57;31.2;351.8;0.4;246.3;50.01;73;1801.2
14-02-17;08:00;31.4;358.5;0.4;244.3;50.08;85;1801.2
14-02-17;08:03;31.2;357.8;0.4;246.3;50.06;71;1801.2
14-02-17;08:06;31.2;355.5;0.3;245.3;50.04;55;1801.2
14-02-17;08:09;31.5;343.7;0.3;245.3;50.03;51;1801.2
14-02-17;08:12;31.4;357.7;0.3;245.3;50.02;59;1801.2
14-02-17;08:15;31.2;394.4;0.5;246.3;50.05;119;1801.2
14-02-17;08:18;31.4;384.5;0.5;245.3;50.02;109;1801.2
14-02-17;08:21;31.7;360.0;0.5;245.3;50.02;128;1801.2
14-02-17;08:24;31.8;384.2;0.7;246.3;50.05;166;1801.2
14-02-17;08:27;31.9;362.9;1.1;246.3;50.03;225;1801.3
14-02-17;08:30;32.2;383.2;0.8;245.3;50.03;182;1801.3
14-02-17;08:33;32.3;397.7;2.0;246.3;50.02;483;1801.3
14-02-17;08:36;32.2;373.8;0.8;246.3;50.05;194;1801.3
14-02-17;08:39;32.3;364.7;0.8;245.3;50.03;192;1801.3
14-02-17;08:42;32.3;353.3;1.0;245.3;50.02;222;1801.3
14-02-17;08:45;32.4;375.4;0.7;244.3;50.03;161;1801.3
14-02-17;08:48;42.4;373.8;0.7;246.3;49.99;141;1801.3
14-02-17;08:51;32.6;355.8;1.4;246.3;50.08;342;1801.3
14-02-17;08:54;32.5;365.9;0.7;244.3;50.02;147;1801.4
14-02-17;08:57;32.9;386.5;3.6;247.3;50.04;894;1801.4
14-02-17;09:00;33.4;377.3;3.5;247.3;50.05;871;1801.4
14-02-17;09:03;34.0;372.8;3.8;247.3;50.06;931;1801.5
14-02-17;09:06;33.4;354.6;0.8;245.3;50.04;197;1801.5
14-02-17;09:09;33.5;376.4;1.0;245.3;50.05;223;1801.5
14-02-17;09:12;33.4;368.2;1.4;245.3;50.04;325;1801.5
14-02-17;09:15;34.4;373.9;4.8;247.3;50.03;1188;1801.6
14-02-17;09:18;34.4;370.8;1.8;245.3;50.06;439;1801.6
14-02-17;09:21;34.0;329.4;4.2;248.2;50.04;1055;1801.6
14-02-17;09:24;34.8;363.8;1.5;245.3;50.05;359;1801.7
14-02-17;09:27;34.2;368.2;1.3;245.3;50.04;304;1801.7
14-02-17;09:30;34.2;370.4;1.3;245.3;50.03;312;1801.7
14-02-17;09:33;34.0;369.2;1.4;246.3;50.05;297;1801.7
14-02-17;09:36;34.4;373.6;1.1;245.3;50.04;268;1801.7
14-02-17;09:39;33.9;378.8;1.1;245.3;50.07;251;1801.7
14-02-17;09:42;33.9;383.7;1.2;245.3;50.04;284;1801.8
14-02-17;09:45;34.0;359.0;1.8;246.3;50.02;448;1801.8
14-02-17;09:48;34.8;375.1;5.1;249.2;50.05;1259;1801.8
14-02-17;09:51;35.4;380.5;5.1;249.2;50.06;1254;1801.9
14-02-17;09:54;35.9;365.9;4.9;249.2;50.06;1214;1801.9
14-02-17;09:57;36.4;361.6;4.9;249.2;50.06;1221;1802.0
14-02-17;10:00;36.8;361.2;4.9;249.2;50.05;1227;1802.0
14-02-17;10:03;36.8;357.8;5.1;249.2;50.05;1276;1802.1
14-02-17;10:06;36.7;349.6;1.2;246.3;50.05;294;1802.1
14-02-17;10:09;37.2;358.1;5.3;251.1;50.04;1327;1802.2
14-02-17;10:12;37.7;359.7;5.4;249.2;50.02;1356;1802.3
14-02-17;10:15;38.2;364.3;5.2;250.2;50.05;1293;1802.3
14-02-17;10:18;38.4;357.4;5.4;248.2;50.07;1335;1802.4
14-02-17;10:21;38.6;357.7;5.4;250.2;50.04;1333;1802.5
14-02-17;10:24;39.1;369.1;3.8;248.2;50.02;926;1802.5
14-02-17;10:27;38.7;364.5;5.4;249.2;50.03;1315;1802.6
14-02-17;10:30;39.0;358.8;5.4;249.2;50.02;1331;1802.6
14-02-17;10:33;39.5;355.3;5.4;249.2;50.05;1338;1802.7
14-02-17;10:36;39.7;360.2;5.5;249.2;50.04;1359;1802.8
14-02-17;10:39;40.1;354.9;5.4;249.2;50.06;1345;1802.8
14-02-17;10:42;40.2;352.0;5.5;247.3;50.06;1350;1802.9
14-02-17;10:45;40.5;357.5;5.5;248.2;50.07;1370;1803.0
14-02-17;10:48;40.8;356.1;5.6;247.3;50.07;1370;1803.0
14-02-17;10:51;40.8;358.7;5.6;248.2;50.07;1362;1803.1
14-02-17;10:54;40.9;349.8;5.6;249.2;50.06;1395;1803.2
14-02-17;10:57;41.2;4.8;5.7;250.2;49.98;1377;1803.2
14-02-17;11:00;41.4;342.4;5.7;250.2;49.99;1393;1803.3
14-02-17;11:03;41.4;345.9;5.6;249.2;50.03;1389;1803.4
14-02-17;11:06;41.6;352.1;5.6;250.2;50.05;1397;1803.4
14-02-17;11:09;41.9;349.9;5.7;250.2;50.04;1424;1803.5
14-02-17;11:12;42.0;354.1;5.7;250.2;50.04;1433;1803.6
14-02-17;11:15;42.1;354.9;5.9;250.2;50.04;1447;1803.7
14-02-17;11:18;42.2;351.4;5.9;249.2;50.05;1451;1803.7
14-02-17;11:21;42.4;344.0;5.8;249.2;50.06;1451;1803.8
14-02-17;11:24;42.3;338.3;5.9;249.2;50.01;1446;1803.9
14-02-17;11:27;42.7;343.9;5.9;250.2;49.99;1447;1803.9
14-02-17;11:30;42.9;348.6;6.0;248.2;50.04;1477;1804.0
14-02-17;11:33;42.8;351.2;6.0;249.2;50.06;1488;1804.1
14-02-17;11:36;42.9;354.1;5.9;249.2;50.04;1475;1804.2
14-02-17;11:39;43.4;354.1;6.0;250.2;50.03;1486;1804.2
14-02-17;11:42;43.1;346.7;6.1;250.2;50.05;1525;1804.3
14-02-17;11:45;43.0;362.1;6.0;250.2;50.03;1488;1804.4
14-02-17;11:48;42.8;354.4;6.3;250.2;50.02;1552;1804.4
14-02-17;11:51;43.0;351.4;6.3;250.2;50.05;1558;1804.5
14-02-17;11:54;42.2;350.2;6.7;249.2;50.06;1650;1804.6
14-02-17;11:57;42.4;353.4;5.4;248.2;50.03;1371;1804.6
14-02-17;12:00;41.5;364.0;1.2;245.3;50.04;291;1804.7
14-02-17;12:03;42.8;349.5;6.7;250.2;50.04;1667;1804.7
14-02-17;12:06;43.0;353.9;6.6;250.2;50.06;1648;1804.8
14-02-17;12:09;43.1;346.7;6.3;250.2;50.05;1574;1804.9
14-02-17;12:12;43.5;343.0;6.4;250.2;50.05;1573;1805.0
14-02-17;12:15;43.1;347.0;6.1;250.2;50.05;1530;1805.0
14-02-17;12:18;43.4;343.2;6.2;249.2;50.00;1525;1805.1
14-02-17;12:21;43.5;347.9;6.2;249.2;50.0;1526;1805.2
14-02-17;12:24;44.0;347.3;6.2;249.2;50.05;1535;1805.3
14-02-17;12:27;43.9;339.9;6.1;250.2;50.03;1526;1805.3
14-02-17;12:30;50.0;346.7;6.3;250.2;50.04;1530;1805.4
14-02-17;12:33;44.0;350.0;6.1;250.2;50.04;1501;1805.5
14-02-17;12:36;44.3;346.5;6.1;246.3;50.04;1507;1805.6
14-02-17;12:39;44.2;353.3;6.1;250.2;50.04;1511;1805.7
14-02-17;12:42;44.4;350.3;6.2;251.1;50.07;1537;1805.7
14-02-17;12:45;44.3;343.5;1.1;244.3;50.02;238;1805.8
14-02-17;12:48;43.8;345.8;6.2;250.2;50.04;1548;1805.9
14-02-17;12:51;43.8;351.1;6.1;250.2;50.02;1519;1805.9
14-02-17;12:54;44.0;348.9;6.1;250.2;50.03;1535;1806.0
14-02-17;12:57;44.2;347.7;6.2;250.2;50.02;1539;1806.1
14-02-17;13:00;44.0;327.2;1.0;247.3;50.03;250;1806.1
14-02-17;13:03;43.5;345.5;6.0;249.2;50.02;1501;1806.2
14-02-17;13:06;43.8;349.8;5.9;250.2;50.02;1459;1806.3
14-02-17;13:09;43.8;340.4;4.0;248.2;50.03;957;1806.3
14-02-17;13:12;43.2;308.3;2.0;247.3;50.02;506;1806.4
14-02-17;13:15;42.2;365.7;1.5;245.3;50.04;362;1806.4
14-02-17;13:18;41.5;358.4;2.0;247.3;50.02;446;1806.4
14-02-17;13:21;41.7;364.8;1.0;245.3;50.05;226;1806.5
14-02-17;13:24;40.7;367.6;1.0;244.3;50.05;224;1806.5
14-02-17;13:27;40.9;342.3;1.0;245.3;50.02;235;1806.5
14-02-17;13:30;40.0;367.2;1.0;246.3;50.03;217;1806.5
14-02-17;13:33;39.8;367.0;0.8;245.3;50.04;198;1806.5
14-02-17;13:36;39.5;360.9;1.2;246.3;49.98;266;1806.5
14-02-17;13:39;39.2;343.9;1.2;246.3;50.09;292;1806.6
14-02-17;13:42;39.0;354.9;2.8;246.3;50.10;688;1806.6
14-02-17;13:45;39.5;359.7;1.1;246.3;50.06;255;1806.6
14-02-17;13:48;39.1;358.5;2.7;244.3;50.02;639;1806.7
14-02-17;13:51;38.4;368.9;0.9;246.3;50.05;212;1806.7
14-02-17;13:54;38.6;376.1;2.0;247.3;50.07;494;1806.7
14-02-17;13:57;38.4;371.1;2.9;247.3;50.03;674;1806.7
14-02-17;14:00;39.3;365.9;5.1;249.2;50.00;1236;1806.8
14-02-17;14:03;39.9;363.5;5.5;249.2;50.07;1345;1806.9
14-02-17;14:06;38.6;358.0;1.1;246.3;50.02;254;1806.9
14-02-17;14:09;38.7;344.8;1.2;245.3;50.05;286;1806.9
14-02-17;14:12;38.7;364.4;5.6;249.2;50.02;1389;1806.9
14-02-17;14:15;38.9;292.2;1.0;245.3;50.05;251;1807.0
14-02-17;14:18;38.2;376.7;1.2;245.3;50.04;288;1807.0
14-02-17;14:21;38.2;353.7;0.9;245.3;50.04;210;1807.0
14-02-17;14:24;37.7;369.5;0.8;246.3;50.05;196;1807.0
14-02-17;14:27;37.4;369.5;0.8;245.3;50.04;186;1807.0
14-02-17;14:30;37.4;380.2;1.0;245.3;50.04;233;1807.0
14-02-17;14:33;37.0;371.3;0.9;244.3;50.05;225;1807.1
14-02-17;14:36;37.0;369.7;1.0;246.3;50.05;237;1807.1
14-02-17;14:39;36.7;378.8;1.8;247.3;50.04;443;1807.1
14-02-17;14:42;36.9;377.4;1.6;245.3;50.04;376;1807.1
14-02-17;14:45;37.5;368.5;4.8;248.2;50.03;1188;1807.1
14-02-17;14:48;38.0;353.4;4.5;249.2;50.04;1120;1807.2
14-02-17;14:51;38.4;360.6;4.6;249.2;50.01;1124;1807.3
14-02-17;14:54;38.3;327.3;4.1;249.2;50.02;1022;1807.3
14-02-17;14:57;38.6;364.0;4.2;249.2;50.07;1045;1807.4
14-02-17;15:00;38.6;363.8;4.0;249.2;50.04;980;1807.4
14-02-17;15:03;38.7;364.4;3.8;248.2;50.05;948;1807.5
14-02-17;15:06;38.7;362.4;3.8;249.2;50.00;948;1807.5
14-02-17;15:09;38.7;363.1;3.7;248.2;50.02;934;1807.5
14-02-17;15:12;38.0;357.5;0.9;245.3;50.02;213;1807.6
14-02-17;15:15;38.0;371.6;2.4;247.3;50.04;615;1807.6
14-02-17;15:18;38.0;369.7;3.1;249.2;50.02;773;1807.6
14-02-17;15:21;38.0;359.4;2.4;249.2;50.05;610;1807.7
14-02-17;15:24;38.0;352.2;2.5;247.3;50.05;622;1807.7
14-02-17;15:27;37.7;315.2;2.3;246.3;50.04;552;1807.7
14-02-17;15:30;37.1;353.9;0.6;245.3;50.04;131;1807.7
14-02-17;15:33;37.0;390.9;1.1;244.3;50.04;242;1807.7
14-02-17;15:36;37.0;381.2;2.7;246.3;49.99;676;1807.8
14-02-17;15:39;37.0;372.0;2.5;247.3;50.02;615;1807.8
14-02-17;15:42;37.1;374.8;0.9;245.3;50.04;221;1807.8
14-02-17;15:45;36.8;337.9;2.1;246.3;50.04;532;1807.8
14-02-17;15:48;37.0;371.7;2.3;245.3;50.02;550;1807.9
14-02-17;15:51;36.4;356.8;0.5;243.4;50.04;118;1807.9
14-02-17;15:54;36.2;363.5;0.5;244.3;50.03;106;1807.9
14-02-17;15:57;36.0;340.2;1.1;245.3;50.04;275;1807.9
14-02-17;16:00;36.2;345.1;0.7;246.3;50.05;159;1807.9
14-02-17;16:03;35.7;350.0;0.6;244.3;50.07;127;1807.9
14-02-17;16:06;35.4;345.1;0.2;245.3;50.06;39;1807.9
14-02-17;16:09;35.3;363.2;0.4;243.4;50.03;75;1807.9
14-02-17;16:12;35.3;333.5;0.4;244.3;50.03;83;1807.9
14-02-17;16:15;34.9;341.0;0.1;244.3;50.03;27;1807.9
14-02-17;16:18;34.9;327.0;0.1;244.3;50.04;28;1807.9
14-02-17;16:21;34.7;318.0;0.1;244.3;50.03;21;1807.9
14-02-17;16:24;34.5;318.3;0.0;245.3;50.03;13;1807.9
14-02-17;16:27;34.5;309.2;0.0;244.3;50.04;12;1807.9
14-02-17;16:30;34.2;300.7;0.0;243.4;50.02;8;1807.9
14-02-17;16:33;34.4;290.1;0.0;244.3;50.03;4;1807.9
14-02-17;16:36;34.0;302.6;0.0;243.4;50.06;0;1807.9
14-02-17;16:39;33.9;226.3;0.0;244.3;50.02;0;1807.9
14-02-17;16:42;33.7;253.5;0.0;243.4;10.04;0;1807.9
14-02-17;16:45;33.7;317.8;0.0;243.4;50.03;0;1807.9
14-02-17;16:48;33.4;294.7;0.0;242.4;50.03;0;1807.9
14-02-17;16:51;33.3;260.5;0.0;244.3;50.02;0;1807.9
14-02-17;16:54;33.2;231.0;0.0;243.4;50.06;0;1807.9
14-02-17;16:57;33.1;247.8;0.0;242.4;50.13;0;1807.9
14-02-17;17:00;33.0;273.9;0.0;243.4;50.13;0;1807.9
14-02-17;17:03;32.9;253.5;0.0;244.3;50.11;0;1807.9
14-02-17;17:06;32.7;206.1;0.0;242.4;50.09;0;1807.9
14-02-17;17:09;32.7;117.1;0.0;242.4;50.07;0;1807.9
14-02-18;07:03;26.4;322.8;0.0;242.4;50.03;5;1807.9
14-02-18;07:06;26.8;315.5;0.1;245.3;50.0;14;1807.9
14-02-18;07:09;27.2;306.4;0.0;244.3;50.02;5;1807.9
14-02-18;07:12;27.2;304.3;0.0;244.3;50.02;8;1807.9
14-02-18;07:15;27.9;293.8;0.0;244.3;50.08;12;1807.9
14-02-18;07:18;27.9;319.7;0.0;244.3;50.06;14;1807.9
14-02-18;07:21;28.3;327.3;0.1;245.3;50.03;19;1807.9
14-02-18;07:24;28.3;329.7;0.5;244.3;50.03;122;1807.9
14-02-18;07:27;29.7;378.5;0.7;244.3;50.02;155;1807.9
14-02-18;07:30;29.7;373.2;0.8;244.3;50.02;176;1807.9
14-02-18;07:33;30.2;382.0;0.9;246.3;50.02;189;1808.0
14-02-18;07:36;30.3;376.6;0.9;245.3;50.02;215;1808.0
14-02-18;07:39;30.5;369.7;1.1;244.3;49.95;233;1808.0
14-02-18;07:42;30.9;376.6;1.2;243.4;49.99;255;1808.0
14-02-18;07:45;30.9;381.0;1.2;245.3;50.04;281;1808.0
14-02-18;07:48;31.2;374.1;1.2;245.3;50.03;299;1808.0
14-02-18;07:51;31.2;377.4;1.4;245.3;50.05;328;1808.0
14-02-18;07:54;31.4;378.6;1.4;246.3;50.04;348;1808.0
14-02-18;07:57;31.5;378.5;1.5;245.3;50.06;369;1808.1
14-02-18;08:00;31.7;375.5;1.7;246.3;50.06;390;1808.1
14-02-18;08:03;31.7;380.4;1.8;245.3;49.98;429;1808.1
14-02-18;08:06;32.0;380.2;1.9;246.3;49.98;446;1808.1
14-02-18;08:09;32.3;375.8;2.0;245.3;50.05;472;1808.1
14-02-18;08:12;32.5;371.0;2.0;244.3;50.01;490;1808.2
14-02-18;08:15;32.4;378.5;2.1;246.3;50.05;511;1808.2
14-02-18;08:18;32.6;370.7;2.1;246.3;50.03;523;1808.2
14-02-18;08:21;33.0;377.9;2.3;246.3;50.03;552;1808.3
14-02-18;08:24;32.9;367.8;2.3;246.3;50.03;580;1808.3
14-02-18;08:27;33.2;373.3;2.4;245.3;50.02;598;1808.3
14-02-18;08:30;33.2;375.2;2.5;246.3;50.03;623;1808.3
14-02-18;08:33;33.5;371.3;2.6;246.3;50.01;643;1808.4
14-02-18;08:36;33.4;373.6;2.7;246.3;50.05;664;1808.4
14-02-18;08:39;33.8;371.0;2.8;246.3;50.05;681;1808.4
14-02-18;08:42;34.0;371.1;2.8;246.3;50.01;714;1808.5
14-02-18;08:45;34.4;368.2;3.0;246.3;50.03;727;1808.5
14-02-18;08:48;34.5;368.4;3.1;245.3;50.04;745;1808.5
14-02-18;08:51;34.5;369.4;3.1;246.3;50.03;769;1808.6
14-02-18;08:54;34.8;369.1;3.2;246.3;50.03;789;1808.6
14-02-18;08:57;35.2;372.2;3.3;245.3;50.02;810;1808.7
14-02-18;09:00;35.2;369.5;3.3;246.3;50.04;827;1808.7
14-02-18;09:03;35.7;367.2;3.5;244.3;50.08;855;1808.7
14-02-18;09:06;35.6;364.1;3.5;246.3;50.07;864;1808.8
14-02-18;09:09;36.1;366.6;3.6;247.3;50.06;893;1808.8
14-02-18;09:12;36.1;367.6;3.7;245.3;50.02;904;1808.9
14-02-18;09:15;36.3;365.7;3.8;246.3;50.04;926;1808.9
14-02-18;09:18;36.3;361.8;3.9;246.3;50.05;952;1809.0
14-02-18;09:21;36.7;362.5;4.0;247.3;50.00;963;1809.0
14-02-18;09:24;36.9;365.6;4.0;248.2;50.06;972;1809.1
14-02-18;09:27;37.1;364.1;4.1;246.3;49.98;988;1809.1
14-02-18;09:30;37.4;357.8;4.0;247.3;50.02;991;1809.2
14-02-18;09:33;37.5;363.8;4.2;247.3;50.04;1020;1809.2
14-02-18;09:36;37.8;361.5;4.1;247.3;50.05;1021;1809.3
14-02-18;09:39;37.9;354.9;4.1;247.3;50.05;1023;1809.3
14-02-18;09:42;37.9;359.9;4.3;248.2;50.05;1046;1809.4
14-02-18;09:45;37.9;358.4;4.4;248.2;50.09;1062;1809.4
14-02-18;09:48;38.2;350.3;4.5;246.3;50.08;1078;1809.5
14-02-18;09:51;38.3;357.4;4.5;248.2;50.07;1101;1809.5
14-02-18;09:54;38.4;357.7;4.5;248.2;50.04;1108;1809.6
14-02-18;09:57;38.7;357.7;4.6;248.2;50.02;1145;1809.6
14-02-18;10:00;39.0;360.3;4.6;248.2;50.02;1156;1809.7
14-02-18;10:03;39.0;354.6;4.7;248.2;50.0;1166;1809.8
14-02-18;10:06;39.2;352.1;4.8;249.2;50.03;1183;1809.8
14-02-18;10:09;39.2;357.4;4.7;248.2;50.04;1178;1809.9
14-02-18;10:12;39.4;354.4;4.8;249.2;50.03;1183;1809.9
14-02-18;10:15;39.4;351.4;4.8;248.2;50.05;1201;1810.0
14-02-18;10:18;39.9;350.9;4.9;247.3;50.02;1206;1810.0
14-02-18;10:21;40.1;352.0;5.0;248.2;50.05;1234;1810.1
14-02-18;10:24;40.0;355.3;5.0;248.2;50.03;1248;1810.2
14-02-18;10:27;40.1;352.1;5.1;248.2;50.01;1254;1810.2
14-02-18;10:30;40.4;345.5;5.0;248.2;50.03;1255;1810.3
14-02-18;10:33;40.7;342.3;5.1;247.3;50.02;1276;1810.4
14-02-18;10:36;40.7;348.0;5.2;247.3;50.03;1279;1810.4
14-02-18;10:39;40.7;347.7;5.2;248.2;50.03;1305;1810.5
14-02-18;10:42;41.0;343.5;5.4;248.2;49.96;1312;1810.6
14-02-18;10:45;41.3;349.2;5.4;247.3;49.99;1328;1810.6
14-02-18;10:48;41.3;350.2;5.5;248.2;50.05;1343;1810.7
14-02-18;10:51;41.4;352.2;5.5;247.3;50.03;1352;1810.8
14-02-18;10:54;43.6;348.6;5.5;248.2;50.03;1351;1810.8
14-02-18;10:57;41.9;344.6;5.6;248.2;49.99;1359;1810.9
14-02-18;11:00;42.0;340.8;5.4;248.2;49.99;1359;1811.0
14-02-18;11:03;41.9;343.3;5.6;248.2;50.01;1380;1811.0
14-02-18;11:06;42.2;342.7;5.7;248.2;50.05;1391;1811.1
14-02-18;11:09;42.0;346.8;5.7;248.2;50.05;1396;1811.2
14-02-18;11:12;42.2;348.4;5.7;249.2;50.00;1409;1811.2
14-02-18;11:15;42.4;345.4;5.7;248.2;50.01;1414;1811.3
14-02-18;11:18;42.7;341.3;5.7;248.2;50.03;1409;1811.4
14-02-18;11:21;42.7;344.5;5.7;248.2;50.05;1418;1811.4
14-02-18;11:24;42.5;340.1;5.8;248.2;50.03;1427;1811.5
14-02-18;11:27;42.9;351.7;5.9;248.2;50.02;1440;1811.6
14-02-18;11:30;43.0;337.6;5.9;248.2;50.02;1445;1811.7
14-02-18;11:33;43.0;340.1;5.9;248.2;50.02;1445;1811.7
14-02-18;11:36;43.4;343.9;5.9;247.3;50.02;1467;1811.8
14-02-18;11:39;43.2;346.1;5.9;248.2;50.02;1467;1811.9
14-02-18;11:42;43.5;345.1;6.0;247.3;50.01;1458;1811.9
14-02-18;11:45;43.6;347.3;5.8;248.2;50.03;1439;1812.0
14-02-18;11:48;43.6;339.9;6.0;249.2;10.04;1459;1812.1
14-02-18;11:51;43.7;340.7;5.9;248.2;50.03;1468;1812.2
14-02-18;11:54;43.6;342.1;5.9;247.3;50.03;1466;1812.2
14-02-18;11:57;43.8;345.4;5.9;249.2;50.01;1440;1812.3
14-02-18;12:00;43.8;342.0;5.9;249.2;50.02;1470;1812.4
14-02-18;12:03;43.8;342.1;5.8;249.2;50.01;1440;1812.5
14-02-18;12:06;43.7;342.1;5.9;248.2;50.04;1443;1812.5
14-02-18;12:09;43.7;337.9;5.9;249.2;50.04;1463;1812.6
14-02-18;12:12;43.6;338.3;5.9;249.2;50.05;1464;1812.7
14-02-18;12:15;43.6;341.4;5.9;249.2;50.02;1477;1812.7
14-02-18;12:18;43.5;339.4;5.9;248.2;50.05;1457;1812.8
14-02-18;12:21;43.7;334.5;6.0;249.2;50.05;1471;1812.9
14-02-18;12:24;43.7;342.7;5.9;249.2;50.03;1466;1813.0
14-02-18;12:27;43.5;337.5;6.0;249.2;50.01;1486;1813.0
14-02-18;12:30;43.4;343.6;5.8;249.2;50.02;1444;1813.1
14-02-18;12:33;43.6;338.9;6.0;249.2;50.02;1492;1813.2
14-02-18;12:36;43.4;335.0;6.1;249.2;50.03;1506;1813.3
14-02-18;12:39;43.5;337.9;5.9;249.2;50.05;1464;1813.3
14-02-18;12:42;43.5;336.0;6.0;251.1;50.04;1482;1813.4
14-02-18;12:45;43.5;342.1;5.9;249.2;50.06;1450;1813.5
14-02-18;12:48;43.4;341.6;5.7;249.2;50.05;1436;1813.5
14-02-18;12:51;43.4;340.1;5.4;249.2;50.05;1350;1813.6
14-02-18;12:54;43.1;323.2;5.9;249.2;50.07;1447;1813.7
14-02-18;12:57;43.2;337.5;5.8;249.2;49.99;1429;1813.8
14-02-18;13:00;43.1;334.5;5.8;248.2;50.03;1419;1813.8
14-02-18;13:03;43.1;338.6;5.9;248.2;50.03;1438;1813.9
14-02-18;13:06;43.2;341.3;5.8;247.3;50.04;1408;1814.0
14-02-18;13:09;43.0;345.9;5.6;246.3;50.03;1360;1814.0
14-02-18;13:12;43.2;344.3;5.7;249.2;50.04;1408;1814.1
14-02-18;13:15;42.7;347.1;5.8;248.2;50.04;1453;1814.2
14-02-18;13:18;42.8;333.1;5.3;247.3;50.05;1318;1814.2
14-02-18;13:21;41.7;355.6;5.5;249.2;50.02;1363;1814.3
14-02-18;13:24;42.2;345.2;5.4;249.2;50.04;1350;1814.3
14-02-18;13:27;42.3;344.3;5.3;248.2;50.02;1327;1814.4
14-02-18;13:30;42.3;346.1;5.7;249.2;49.97;1431;1814.5
14-02-18;13:33;42.2;358.3;4.9;249.2;49.98;1179;1814.5
14-02-18;13:36;41.9;348.9;3.7;248.2;50.03;920;1814.6
14-02-18;13:39;41.4;350.2;3.2;247.3;50.03;796;1814.6
14-02-18;13:42;40.7;350.2;3.0;245.3;50.04;760;1814.7
14-02-18;13:45;40.6;368.5;3.4;247.3;50.05;851;1814.7
14-02-18;13:48;40.5;347.3;4.1;249.2;50.06;1009;1814.8
14-02-18;13:51;40.7;341.7;4.9;249.2;50.06;1231;1814.8
14-02-18;13:54;40.8;358.4;5.1;249.2;50.07;1239;1814.9
14-02-18;13:57;40.6;348.3;5.3;247.3;50.05;1292;1814.9
14-02-18;14:00;40.8;338.9;4.9;249.2;50.03;1206;1815.0
14-02-18;14:03;40.7;353.1;4.3;247.3;50.03;1063;1815.1
14-02-18;14:06;50.0;353.1;4.8;248.2;50.06;1182;1815.1
14-02-18;14:09;40.6;355.6;4.7;248.2;50.03;1173;1815.2
14-02-18;14:12;40.6;351.5;4.6;248.2;50.02;1125;1815.2
14-02-18;14:15;40.7;332.2;4.7;248.2;50.01;1140;1815.3
14-02-18;14:18;40.5;344.6;4.5;247.3;49.97;1091;1815.3
14-02-18;14:21;40.4;349.2;4.5;248.2;49.97;1085;1815.4
14-02-18;14:24;40.1;347.0;4.2;248.2;50.00;1003;1815.5
14-02-18;14:27;40.0;351.4;4.1;248.2;50.05;1020;1815.5
14-02-18;14:30;40.0;333.9;3.8;248.2;50.04;951;1815.6
14-02-18;14:33;39.7;352.1;3.7;248.2;50.03;928;1815.6
14-02-18;14:36;39.5;350.9;3.8;248.2;50.04;970;1815.6
14-02-18;14:39;39.5;353.9;3.7;248.2;50.02;901;1815.7
14-02-18;14:42;39.3;352.4;3.7;248.2;50.03;903;1815.7
14-02-18;14:45;39.3;337.0;2.6;247.3;50.05;645;1815.8
14-02-18;14:48;38.7;349.3;1.8;247.3;50.03;430;1815.8
14-02-18;14:51;38.4;368.2;2.0;247.3;50.05;481;1815.8
14-02-18;14:54;38.0;368.9;1.2;246.3;50.04;279;1815.8
14-02-18;14:57;37.8;355.2;0.8;246.3;50.02;186;1815.9
14-02-18;15:00;37.2;360.2;0.7;245.3;50.01;153;1815.9
14-02-18;15:03;37.0;362.6;0.8;246.3;50.02;186;1815.9
14-02-18;15:06;37.0;358.1;1.0;245.3;50.04;225;1815.9
14-02-18;15:09;36.7;365.0;0.9;246.3;50.03;205;1815.9
14-02-18;15:12;36.5;368.9;0.7;246.3;50.05;161;1815.9
14-02-18;15:15;36.4;353.3;0.6;245.3;50.07;144;1815.9
14-02-18;15:18;36.3;364.0;0.6;246.3;50.07;137;1815.9
14-02-18;15:21;36.0;359.6;0.5;244.3;50.05;119;1815.9
14-02-18;15:24;36.0;363.8;0.5;244.3;50.07;101;1815.9
14-02-18;15:27;35.7;349.2;0.4;245.3;50.06;90;1815.9
14-02-18;15:30;35.7;359.3;0.5;246.3;50.04;95;1815.9
14-02-18;15:33;35.5;353.0;0.4;245.3;50.04;95;1815.9
14-02-18;15:36;35.4;358.3;0.5;246.3;49.99;72;1815.9
14-02-18;15:39;35.2;344.2;0.3;245.3;50.03;61;1815.9
14-02-18;15:42;34.9;355.6;0.3;245.3;50.05;58;1816.0
14-02-18;15:45;34.9;342.3;0.2;245.3;50.04;48;1816.0
14-02-18;15:48;34.7;339.2;0.2;245.3;50.06;37;1816.0
14-02-18;15:51;34.6;337.3;0.1;244.3;50.06;25;1816.0
14-02-18;15:54;34.6;336.0;0.1;243.4;50.08;18;1816.0
14-02-18;15:57;34.5;318.0;0.1;245.3;50.06;15;1816.0
14-02-18;16:00;34.4;309.3;0.1;245.3;50.03;11;1816.0
14-02-18;16:03;34.2;305.1;0.0;245.3;50.06;8;1816.0
14-02-18;16:06;34.1;297.5;0.0;245.3;50.06;6;1816.0
14-02-18;16:09;33.9;298.0;0.0;243.4;50.07;3;1816.0
14-02-18;16:12;33.9;325.7;0.0;244.3;50.07;0;1816.0
14-02-18;16:15;33.7;173.4;0.0;245.3;50.07;0;1816.0
14-02-18;16:18;33.5;148.8;0.0;245.3;50.07;0;1816.0
14-02-18;16:21;33.5;118.9;0.0;244.3;50.05;0;1816.0
14-02-18;16:24;33.4;185.8;0.0;245.3;50.06;0;1816.0
14-02-18;16:27;33.3;253.2;0.0;244.3;50.04;0;1816.0
14-02-18;16:30;33.2;293.1;0.0;247.3;50.07;0;1816.0
14-02-18;16:33;33.1;259.2;0.0;244.3;50.03;0;1816.0
14-02-18;16:36;33.0;229.5;0.0;245.3;50.07;0;1816.0
14-02-18;16:39;32.9;200.5;0.0;245.3;50.03;0;1816.0
14-02-18;16:42;32.7;165.8;0.0;245.3;50.04;0;1816.0
14-02-18;16:45;32.7;131.8;0.0;242.4;50.06;0;1816.0
14-02-18;16:48;32.6;100.0;0.0;244.3;50.03;0;1816.0
14-02-19;08:03;27.9;329.4;0.0;244.3;50.02;6;1816.0
14-02-19;08:06;50.0;326.3;0.0;244.3;50.03;9;1816.0
14-02-19;08:09;28.6;330.4;0.0;244.3;50.03;11;1816.0
14-02-19;08:12;28.6;334.8;0.0;243.4;50.01;12;1816.0
14-02-19;08:15;28.6;340.1;0.1;244.3;50.03;12;1816.0
14-02-19;08:18;29.0;346.7;0.1;244.3;50.01;14;1816.0
14-02-19;08:21;29.4;339.8;0.1;243.4;50.04;17;1816.0
14-02-19;08:24;29.4;353.0;0.1;242.4;50.06;22;1816.0
14-02-19;08:27;30.2;345.4;0.2;244.3;50.03;25;1816.0
14-02-19;08:30;30.1;327.6;0.1;242.4;50.08;26;1816.0
14-02-19;08:33;30.3;339.2;0.1;245.3;50.05;30;1816.0
14-02-19;08:36;30.4;339.1;0.2;242.4;50.04;34;1816.0
14-02-19;08:39;30.2;348.0;0.2;244.3;50.03;36;1816.0
14-02-19;08:42;30.4;348.6;0.2;244.3;50.05;38;1816.0
14-02-19;08:45;30.5;340.4;0.2;245.3;50.06;39;1816.0
14-02-19;08:48;30.7;337.7;0.2;243.4;50.09;43;1816.0
14-02-19;08:51;30.5;345.8;0.2;243.4;50.11;46;1816.0
14-02-19;08:54;30.8;356.2;0.2;244.3;50.09;46;1816.0
14-02-19;08:57;30.8;364.3;0.2;243.4;50.02;45;1816.0
14-02-19;09:00;30.9;365.9;0.2;243.4;50.02;42;1816.0
14-02-19;09:03;30.8;372.0;0.2;245.3;50.05;42;1816.0
14-02-19;09:06;30.9;367.8;0.3;244.3;50.06;42;1816.0
14-02-19;09:09;30.8;373.2;0.2;243.4;50.03;39;1816.0
14-02-19;09:12;31.1;365.3;0.3;244.3;50.06;47;1816.0
14-02-19;09:15;31.1;369.1;0.2;244.3;50.03;37;1816.0
14-02-19;09:18;31.0;366.7;0.3;243.4;50.0;36;1816.0
14-02-19;09:21;30.9;351.1;0.2;243.4;50.04;42;1816.0
14-02-19;09:24;31.0;364.3;0.2;243.4;50.03;50;1816.0
14-02-19;09:27;31.2;367.6;0.4;243.4;50.02;63;1816.0
14-02-19;09:30;31.4;362.2;0.4;244.3;50.03;72;1816.0
14-02-19;09:33;31.5;361.3;0.4;244.3;50.05;75;1816.0
14-02-19;09:36;31.6;358.8;0.4;244.3;50.05;76;1816.0
14-02-19;09:39;31.5;358.7;0.5;244.3;50.06;36;1816.0
14-02-19;09:42;31.7;371.4;0.4;243.4;50.04;81;1816.0
14-02-19;09:45;31.8;369.7;0.6;244.3;49.99;87;1816.0
14-02-19;09:48;31.7;358.5;0.5;245.3;50.08;93;1816.0
14-02-19;09:51;50.0;364.1;0.5;244.3;50.05;101;1816.0
14-02-19;09:54;31.9;358.0;0.5;244.3;50.05;92;1816.0
14-02-19;09:57;32.0;369.1;0.5;245.3;50.00;94;1816.0
14-02-19;10:00;31.8;363.5;0.4;245.3;50.02;87;1816.1
14-02-19;10:03;32.0;369.5;0.5;245.3;50.05;83;1816.1
14-02-19;10:06;32.0;365.0;0.4;243.4;50.05;81;1816.1
14-02-19;10:09;32.2;367.2;0.4;243.4;50.00;79;1816.1
14-02-19;10:12;32.2;364.5;0.4;244.3;50.02;77;1816.1
14-02-19;10:15;32.0;367.5;0.4;244.3;50.04;82;1816.1
14-02-19;10:18;32.0;370.6;0.4;244.3;50.03;85;1816.1
14-02-19;10:21;32.0;360.4;0.4;244.3;50.03;86;1816.1
14-02-19;10:24;32.2;363.7;0.5;243.4;50.03;86;1816.1
14-02-19;10:27;32.4;358.8;0.4;244.3;50.03;90;1816.1
14-02-19;10:30;32.4;375.5;0.4;244.3;50.06;90;1816.1
14-02-19;10:33;32.4;367.0;0.5;38.6;50.06;98;1816.1
14-02-19;10:36;32.4;362.9;0.5;243.4;50.05;88;1816.1
14-02-19;10:39;32.4;370.6;0.4;244.3;50.06;84;1816.1
14-02-19;10:42;32.3;355.3;0.4;244.3;50.03;79;1816.1
14-02-19;10:45;32.4;356.2;0.4;242.4;50.03;76;1816.1
14-02-19;10:48;32.3;364.5;0.4;243.4;50.04;82;1816.1
14-02-19;10:51;32.5;357.2;0.4;244.3;50.06;71;1816.1
14-02-19;10:54;32.4;365.9;0.4;244.3;50.05;70;1816.1
14-02-19;10:57;32.4;373.6;0.4;244.3;50.01;71;1816.1
14-02-19;11:00;32.3;362.6;0.4;244.3;50.02;67;1816.1
14-02-19;11:03;32.4;362.8;0.4;244.3;50.02;69;1816.1
14-02-19;11:06;32.4;365.9;0.4;244.3;50.04;76;1816.1
14-02-19;11:09;32.5;355.5;0.4;243.4;50.03;76;1816.1
14-02-19;11:12;32.6;359.0;0.4;244.3;50.03;83;1816.1
14-02-19;11:15;32.4;355.8;0.5;244.3;50.04;91;1816.2
14-02-19;11:18;32.5;368.4;0.5;243.4;50.06;102;1816.2
14-02-19;11:21;32.6;358.8;0.5;245.3;50.05;99;1816.2
14-02-19;11:24;32.7;365.6;0.5;243.4;50.06;99;1816.2
14-02-19;11:27;32.6;359.0;0.5;244.3;50.03;93;1816.2
14-02-19;11:30;32.7;358.0;0.5;245.3;50.03;89;1816.2
14-02-19;11:33;32.6;371.0;0.7;244.3;50.00;96;1816.2
14-02-19;11:36;32.7;372.5;0.5;243.4;50.06;107;1816.2
14-02-19;11:39;32.7;372.5;0.7;243.4;49.98;118;1816.2
14-02-19;11:42;32.6;373.2;0.5;244.3;50.03;114;1816.2
14-02-19;11:45;32.7;363.1;0.5;244.3;50.05;95;1816.2
14-02-19;11:48;32.7;354.3;0.5;243.4;50.05;101;1816.2
14-02-19;11:51;32.7;363.4;0.5;243.4;50.04;94;1816.2
14-02-19;11:54;32.7;374.8;0.5;243.4;50.07;94;1816.2
14-02-19;11:57;32.9;359.9;0.5;243.4;50.00;96;1816.2
14-02-19;12:00;32.7;369.8;0.5;244.3;50.07;116;1816.2
14-02-19;12:03;32.9;374.8;0.7;245.3;50.05;155;1816.2
14-02-19;12:06;33.1;374.2;0.9;245.3;50.05;196;1816.2
14-02-19;12:09;33.1;377.4;1.1;245.3;50.06;255;1816.3
14-02-19;12:12;33.2;380.2;1.0;243.4;50.03;251;1816.3
14-02-19;12:15;33.1;380.8;1.1;245.3;50.05;256;1816.3
14-02-19;12:18;33.2;373.0;1.3;245.3;50.06;302;1816.3
14-02-19;12:21;33.1;374.5;1.7;246.3;50.05;410;1816.3
14-02-19;12:24;33.5;382.1;1.5;246.3;50.06;382;1816.3
14-02-19;12:27;33.4;375.4;1.2;245.3;50.06;263;1816.3
14-02-19;12:30;33.4;374.8;0.8;245.3;50.01;198;1816.4
14-02-19;12:33;33.2;380.4;0.7;244.3;50.05;166;1816.4
14-02-19;12:36;50.0;357.2;0.8;245.3;50.04;160;1816.4
14-02-19;12:39;33.3;360.6;1.0;244.3;50.03;206;1816.4
14-02-19;12:42;33.4;378.5;1.0;246.3;50.03;240;1816.4
14-02-19;12:45;33.3;377.9;1.0;245.3;50.07;212;1816.4
14-02-19;12:48;33.2;374.7;0.8;245.3;50.04;183;1816.4
14-02-19;12:51;33.2;372.8;0.8;245.3;50.06;179;1816.4
14-02-19;12:54;33.4;371.0;1.0;245.3;50.12;261;1816.4
14-02-19;12:57;33.4;379.5;1.6;246.3;50.00;358;1816.5
14-02-19;13:00;33.7;376.7;1.0;246.3;50.02;237;1816.5
14-02-19;13:03;33.5;372.6;0.7;245.3;50.02;170;1816.5
14-02-19;13:06;33.3;360.6;0.6;245.3;50.04;147;1816.5
14-02-19;13:09;33.5;379.3;0.6;243.4;50.04;138;1816.5
14-02-19;13:12;33.2;361.2;0.5;245.3;50.02;111;1816.5
14-02-19;13:15;33.3;358.4;0.5;244.3;50.06;58;1816.5
14-02-19;13:18;33.1;352.7;0.5;244.3;50.04;89;1816.5
14-02-19;13:21;33.2;361.3;0.5;245.3;50.05;90;1816.5
14-02-19;13:24;33.2;360.9;0.4;244.3;50.04;80;1816.5
14-02-19;13:27;33.0;353.3;0.4;243.4;50.02;80;1816.5
14-02-19;13:30;33.1;368.9;0.5;245.3;50.01;89;1816.5
14-02-19;13:33;33.0;363.4;0.6;245.3;50.05;126;1816.5
14-02-19;13:36;33.1;371.6;0.7;245.3;50.04;141;1816.5
14-02-19;13:39;33.3;359.6;0.5;245.3;50.05;107;1816.5
14-02-19;13:42;33.1;361.2;0.5;245.3;50.05;97;1816.5
14-02-19;13:45;33.3;355.3;0.4;245.3;50.03;95;1816.6
14-02-19;13:48;33.2;361.9;0.5;245.3;50.06;92;1816.6
14-02-19;13:51;33.1;358.4;0.4;244.3;50.06;80;1816.6
14-02-19;13:54;33.1;357.7;0.4;245.3;50.00;68;1816.6
14-02-19;13:57;33.0;345.9;0.3;244.3;50.03;56;1816.6
14-02-19;14:00;33.0;338.9;0.2;244.3;50.02;48;1816.6
14-02-19;14:03;33.0;336.0;0.2;245.3;50.03;52;1816.6
14-02-19;14:06;33.0;351.7;0.3;246.3;50.01;61;1816.6
14-02-19;14:09;32.9;354.0;0.4;245.3;50.05;62;1816.6
14-02-19;14:12;33.0;353.0;0.2;245.3;50.01;50;1816.6
14-02-19;14:15;32.9;336.6;0.2;245.3;50.03;43;1816.6
14-02-19;14:18;33.0;332.0;0.2;245.3;50.04;36;1816.6
14-02-19;14:21;32.9;337.0;0.1;244.3;50.04;29;1816.6
14-02-19;14:24;33.0;326.6;0.1;244.3;50.08;31;1816.6
14-02-19;14:27;32.9;330.0;0.1;244.3;50.07;33;1816.6
14-02-19;14:30;32.7;339.6;0.1;245.3;50.02;29;1816.6
14-02-19;14:33;32.7;330.3;0.1;245.3;50.04;30;1816.6
14-02-19;14:36;32.7;328.8;0.1;244.3;50.06;28;1816.6
14-02-19;14:39;32.6;319.1;0.1;245.3;50.05;27;1816.6
14-02-19;14:42;32.7;330.0;0.2;245.3;50.03;35;1816.6
14-02-19;14:45;32.7;347.4;0.1;245.3;50.04;29;1816.6
14-02-19;14:48;32.6;320.8;0.1;244.3;50.05;20;1816.6
14-02-19;14:51;32.6;316.6;0.1;244.3;50.05;16;1816.6
14-02-19;14:54;32.6;333.5;0.0;244.3;50.08;11;1816.6
14-02-19;14:57;32.6;342.6;0.1;244.3;50.04;10;1816.6
14-02-19;15:00;32.6;337.7;0.0;244.3;50.02;11;1816.6
14-02-19;15:03;32.6;333.5;0.0;244.3;50.03;10;1816.6
14-02-19;15:06;32.5;334.4;0.0;244.3;50.02;9;1816.6
14-02-19;15:09;32.4;331.6;0.1;243.4;50.02;9;1816.6
14-02-19;15:12;32.4;330.1;0.0;245.3;50.05;8;1816.6
14-02-19;15:15;32.4;325.7;0.0;244.3;50.02;7;1816.6
14-02-19;15:18;32.3;319.4;0.1;244.3;50.02;7;1816.6
14-02-19;15:21;32.3;333.2;0.0;244.3;50.04;6;1816.6
14-02-19;15:24;32.4;329.0;0.0;244.3;50.03;8;1816.6
14-02-19;15:27;32.4;323.1;0.1;244.3;49.98;8;1816.6
14-02-19;15:30;32.3;336.1;0.0;244.3;50.08;10;1816.6
14-02-19;15:33;32.2;331.4;0.0;245.3;50.00;9;1816.6
14-02-19;15:36;32.3;333.2;0.0;244.3;50.03;7;1816.6
14-02-19;15:39;32.3;325.3;0.0;245.3;50.03;4;1816.6
14-02-19;15:42;32.2;296.4;0.0;245.3;50.01;6;1816.6
14-02-19;15:45;32.2;311.8;0.1;245.3;50.05;14;1816.6
14-02-19;15:48;32.2;323.4;0.1;244.3;50.04;24;1816.6
