data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-02-19;15:51;32.3;338.6;0.0;244.3;50.05;11;1816.6
14-02-19;15:54;32.0;306.0;0.0;243.4;50.02;2;1816.6
14-02-19;15:57;32.2;310.1;0.0;244.3;50.01;5;1816.6
14-02-19;16:00;31.9;306.4;0.0;245.3;50.05;4;1816.6
14-02-19;16:03;32.2;281.3;0.0;244.3;50.02;3;1816.6
14-02-19;16:06;31.9;290.4;0.0;245.3;50.04;5;1816.6
14-02-19;16:09;31.9;289.7;0.0;245.3;50.02;5;1816.6
14-02-19;16:12;32.0;291.0;0.0;245.3;50.05;6;1816.6
14-02-19;16:15;32.0;289.7;0.0;245.3;50.03;7;1816.6
14-02-19;16:18;31.9;295.0;0.0;244.3;50.04;8;1816.6
14-02-19;16:21;32.0;297.5;0.0;244.3;50.04;5;1816.6
14-02-19;16:24;31.9;292.0;0.0;243.4;50.04;0;1816.6
14-02-19;16:27;31.8;181.7;0.0;243.4;50.02;0;1816.6
14-02-19;16:30;31.8;114.5;0.0;244.3;50.03;0;1816.6
14-02-19;16:33;31.8;152.9;0.0;244.3;50.03;0;1816.6
14-02-19;16:36;31.7;218.4;0.0;244.3;50.02;0;1816.6
14-02-19;16:39;31.7;200.2;0.0;243.4;50.05;0;1816.6
14-02-19;16:42;31.7;130.9;0.0;243.4;50.03;0;1816.6
14-02-20;07:09;26.1;326.3;0.0;343.3;50.02;5;1816.6
14-02-20;07:12;26.4;312.5;0.0;245.3;50.01;8;1816.6
14-02-20;07:15;26.8;316.1;0.0;245.3;50.01;7;1816.6
14-02-20;07:18;27.5;316.4;0.0;245.3;50.03;8;1816.6
14-02-20;07:21;27.5;307.3;0.0;246.3;50.02;9;1816.6
14-02-20;07:24;27.5;313.3;0.0;246.3;50.02;12;1816.6
14-02-20;07:27;28.3;318.1;0.1;245.3;50.04;16;1816.6
14-02-20;07:30;28.3;317.5;0.1;244.3;50.04;20;1816.6
14-02-20;07:33;28.6;330.3;0.1;246.3;50.08;27;1816.6
14-02-20;07:36;29.4;358.3;0.2;246.3;50.08;46;1816.6
14-02-20;07:39;29.7;363.8;0.6;246.3;50.03;128;1816.6
14-02-20;07:42;30.5;382.7;0.9;245.3;50.04;216;1816.6
14-02-20;07:45;30.5;387.3;1.2;246.3;50.0;306;1816.6
14-02-20;07:48;30.8;379.1;1.4;246.3;50.03;336;1816.7
14-02-20;07:51;30.8;377.7;1.5;246.3;50.03;373;1816.7
14-02-20;07:54;31.4;376.9;1.6;246.3;50.05;408;1816.7
14-02-20;07:57;31.4;378.2;1.8;247.3;50.10;443;1816.7
14-02-20;08:00;31.6;374.2;1.9;247.3;50.07;465;1816.7
14-02-20;08:03;31.6;367.2;0.5;245.3;50.06;163;1816.8
14-02-20;08:06;31.5;361.6;1.3;246.3;50.03;304;1816.8
14-02-20;08:09;32.0;381.2;1.4;246.3;50.01;355;1816.8
14-02-20;08:12;31.9;377.7;2.4;245.3;50.03;565;1816.8
14-02-20;08:15;32.2;377.6;1.1;246.3;50.03;262;1816.8
14-02-20;08:18;32.2;365.6;1.4;246.3;50.03;340;1816.8
14-02-20;08:21;32.5;379.6;2.5;246.3;50.05;627;1816.9
14-02-20;08:24;32.6;381.4;2.1;246.3;50.04;530;1816.9
14-02-20;08:27;32.9;373.3;2.5;247.3;50.03;609;1816.9
14-02-20;08:30;33.1;372.9;2.7;248.2;50.05;646;1817.0
14-02-20;08:33;33.5;372.9;2.8;246.3;50.04;697;1817.0
14-02-20;08:36;33.5;377.7;3.0;248.2;50.04;735;1817.0
14-02-20;08:39;33.9;370.1;2.6;246.3;50.05;645;1817.1
14-02-20;08:42;33.9;367.8;2.9;248.2;50.02;722;1817.1
14-02-20;08:45;34.2;368.2;3.4;248.2;50.03;832;1817.1
14-02-20;08:48;34.6;373.6;2.0;247.3;50.04;477;1817.2
14-02-20;08:51;34.4;384.5;1.7;247.3;50.06;406;1817.2
14-02-20;08:54;34.2;355.0;0.8;246.3;50.05;210;1817.2
14-02-20;08:57;33.9;368.2;0.7;246.3;50.06;152;1817.2
14-02-20;09:00;33.8;374.4;0.6;242.4;50.05;130;1817.2
14-02-20;09:03;33.5;380.1;0.6;244.3;50.0;119;1817.2
14-02-20;09:06;33.5;362.1;0.6;243.4;49.97;115;1817.2
14-02-20;09:09;33.4;367.0;0.7;245.3;49.97;126;1817.2
14-02-20;09:12;33.4;364.4;0.6;243.4;50.01;122;1817.2
14-02-20;09:15;33.3;362.6;0.6;245.3;50.01;133;1817.3
14-02-20;09:18;33.3;364.0;0.7;244.3;50.02;147;1817.3
14-02-20;09:21;33.4;367.2;0.6;244.3;50.01;140;1817.3
14-02-20;09:24;33.3;360.7;0.6;246.3;50.04;124;1817.3
14-02-20;09:27;33.2;374.5;0.6;244.3;50.01;133;1817.3
14-02-20;09:30;33.2;362.1;0.6;244.3;50.02;123;1817.3
14-02-20;09:33;33.3;362.4;0.6;244.3;50.04;117;1817.3
14-02-20;09:36;33.2;363.7;0.5;243.4;50.03;115;1817.3
14-02-20;09:39;33.1;356.3;0.5;244.3;50.04;100;1817.3
14-02-20;09:42;33.2;375.2;0.5;245.3;50.03;84;1817.3
14-02-20;09:45;33.1;356.1;0.4;243.4;50.06;63;1817.3
14-02-20;09:48;33.0;344.2;0.3;244.3;50.05;54;1817.3
14-02-20;09:51;32.9;345.8;0.2;244.3;50.04;39;1817.3
14-02-20;09:54;32.9;337.7;0.1;245.3;50.04;31;1817.3
14-02-20;09:57;32.7;338.8;0.1;244.3;50.05;29;1817.3
14-02-20;10:00;32.6;329.2;0.1;245.3;50.03;27;1817.3
14-02-20;10:03;32.7;340.2;0.1;245.3;50.03;32;1817.3
14-02-20;10:06;32.6;331.0;0.1;244.3;50.04;26;1817.3
14-02-20;10:09;32.6;330.9;0.1;244.3;50.05;22;1817.3
14-02-20;10:12;32.5;347.7;0.1;244.3;50.03;29;1817.3
14-02-20;10:15;32.6;342.9;0.1;244.3;50.04;28;1817.3
14-02-20;10:18;32.5;346.2;0.2;244.3;50.03;35;1817.3
14-02-20;10:21;32.6;334.7;0.1;244.3;50.04;30;1817.3
14-02-20;10:24;32.6;342.7;0.2;245.3;50.03;42;1817.3
14-02-20;10:27;32.7;361.8;0.5;244.3;50.01;94;1817.3
14-02-20;10:30;32.6;363.4;0.6;245.3;50.04;127;1817.3
14-02-20;10:33;32.7;370.3;0.8;244.3;50.04;177;1817.3
14-02-20;10:36;32.9;391.5;1.1;246.3;50.04;274;1817.4
14-02-20;10:39;33.0;374.1;1.3;245.3;50.09;313;1817.4
14-02-20;10:42;33.3;388.1;1.5;245.3;50.03;367;1817.4
14-02-20;10:45;33.3;377.4;1.4;246.3;50.06;337;1817.4
14-02-20;10:48;33.5;391.1;2.1;246.3;49.98;512;1817.4
14-02-20;10:51;33.7;378.6;1.9;246.3;50.10;471;1817.5
14-02-20;10:54;33.7;377.4;1.8;246.3;50.10;440;1817.5
14-02-20;10:57;34.0;358.8;3.3;246.3;50.01;812;1817.5
14-02-20;11:00;34.8;357.7;4.6;248.2;50.00;1142;1817.6
14-02-20;11:03;35.9;356.9;4.5;248.2;50.02;1067;1817.6
14-02-20;11:06;34.8;346.8;0.7;245.3;50.03;175;1817.6
14-02-20;11:09;34.5;356.1;0.7;244.3;50.02;156;1817.7
14-02-20;11:12;34.5;366.0;0.8;244.3;50.03;189;1817.7
14-02-20;11:15;34.5;370.3;1.0;244.3;50.04;214;1817.7
14-02-20;11:18;34.2;372.3;1.2;244.3;50.02;272;1817.7
14-02-20;11:21;34.2;370.3;1.8;246.3;50.03;452;1817.7
14-02-20;11:24;34.5;383.4;2.3;246.3;50.03;545;1817.7
14-02-20;11:27;34.7;366.3;1.8;245.3;50.03;437;1817.7
14-02-20;11:30;34.5;375.8;1.4;243.4;50.03;337;1817.8
14-02-20;11:33;34.4;371.3;1.5;245.3;50.00;350;1817.8
14-02-20;11:36;34.4;380.4;1.8;245.3;50.01;424;1817.8
14-02-20;11:39;34.5;386.8;1.8;246.3;50.06;452;1817.8
14-02-20;11:42;34.7;379.6;1.8;246.3;50.04;445;1817.8
14-02-20;11:45;34.6;384.2;1.6;245.3;50.04;397;1817.9
14-02-20;11:48;34.7;381.2;1.5;245.3;50.05;366;1817.9
14-02-20;11:51;34.6;380.2;1.2;244.3;50.04;288;1817.9
14-02-20;11:54;34.5;375.1;1.1;245.3;50.07;272;1817.9
14-02-20;11:57;34.4;376.6;1.2;245.3;50.02;276;1817.9
14-02-20;12:00;34.5;379.2;1.1;38.6;50.01;257;1817.9
14-02-20;12:03;34.2;386.7;1.5;245.3;50.04;355;1818.0
14-02-20;12:06;34.6;390.5;2.5;245.3;10.03;607;1818.0
14-02-20;12:09;34.4;379.1;1.7;245.3;50.01;423;1818.0
14-02-20;12:12;34.8;400.6;5.6;249.2;50.04;1377;1818.0
14-02-20;12:15;35.5;361.6;3.4;246.3;50.05;806;1818.1
14-02-20;12:18;35.6;375.2;4.8;248.2;50.06;1191;1818.1
14-02-20;12:21;36.7;364.8;5.6;249.2;50.05;1391;1818.2
14-02-20;12:24;36.7;363.8;1.4;246.3;50.05;334;1818.3
14-02-20;12:27;36.3;342.6;4.9;249.2;50.01;1253;1818.3
14-02-20;12:30;37.0;359.9;6.0;250.2;50.03;1518;1818.4
14-02-20;12:33;37.1;363.8;2.9;247.3;50.04;708;1818.4
14-02-20;12:36;36.5;375.7;1.3;246.3;50.05;308;1818.4
14-02-20;12:39;36.0;370.7;1.1;245.3;50.05;250;1818.4
14-02-20;12:42;35.9;372.2;0.9;245.3;50.07;219;1818.4
14-02-20;12:45;35.6;368.9;0.8;245.3;50.06;196;1818.5
14-02-20;12:48;35.6;353.1;1.1;245.3;50.05;270;1818.5
14-02-20;12:51;35.5;373.0;1.4;245.3;50.07;335;1818.5
14-02-20;12:54;36.2;335.7;5.0;248.2;50.07;1228;1818.5
14-02-20;12:57;35.7;334.8;2.1;246.3;50.04;499;1818.5
14-02-20;13:00;35.6;365.6;1.5;246.3;50.03;351;1818.6
14-02-20;13:03;36.7;366.3;6.1;250.2;50.03;1521;1818.6
14-02-20;13:06;36.2;363.7;0.8;245.3;50.05;159;1818.7
14-02-20;13:09;36.4;368.4;1.5;246.3;50.04;344;1818.7
14-02-20;13:12;36.1;387.3;1.8;244.3;50.03;423;1818.7
14-02-20;13:15;36.0;371.0;1.2;244.3;50.05;293;1818.7
14-02-20;13:18;35.9;366.0;1.0;245.3;50.07;215;1818.7
14-02-20;13:21;36.0;359.9;2.0;247.3;50.03;444;1818.8
14-02-20;13:24;35.9;372.2;1.1;246.3;50.04;268;1818.8
14-02-20;13:27;36.0;365.6;1.2;247.3;50.03;305;1818.8
14-02-20;13:30;35.7;373.8;2.0;244.3;50.04;472;1818.8
14-02-20;13:33;35.9;359.9;1.7;246.3;50.03;400;1818.8
14-02-20;13:36;36.1;371.3;5.0;249.2;50.04;1257;1818.9
14-02-20;13:39;36.7;338.3;2.3;247.3;50.05;526;1818.9
14-02-20;13:42;37.0;366.9;5.1;248.2;50.05;1263;1819.0
14-02-20;13:45;37.2;355.6;5.4;250.2;50.08;1339;1819.0
14-02-20;13:48;37.4;359.1;3.8;249.2;50.04;929;1819.1
14-02-20;13:51;37.7;354.0;5.1;250.2;50.06;1277;1819.1
14-02-20;13:54;38.0;360.3;4.8;250.2;50.06;1192;1819.2
14-02-20;13:57;38.2;355.9;2.1;248.2;50.03;473;1819.2
14-02-20;14:00;38.4;355.8;4.8;249.2;50.04;1187;1819.3
14-02-20;14:03;38.7;350.0;4.8;249.2;50.02;1198;1819.3
14-02-20;14:06;39.0;354.1;4.9;249.2;50.04;1204;1819.4
14-02-20;14:09;39.4;356.8;5.0;248.2;50.05;1225;1819.5
14-02-20;14:12;39.7;354.9;4.7;248.2;50.04;1188;1819.5
14-02-20;14:15;39.5;349.9;4.5;248.2;50.05;1120;1819.6
14-02-20;14:18;39.9;359.7;4.7;248.2;50.03;1167;1819.6
14-02-20;14:21;39.7;351.4;4.4;247.3;50.03;1091;1819.7
14-02-20;14:24;39.8;352.4;4.4;248.2;50.03;1090;1819.7
14-02-20;14:27;39.8;347.7;4.4;247.3;50.01;1099;1819.8
14-02-20;14:30;40.1;351.5;4.4;247.3;50.03;1088;1819.9
14-02-20;14:33;40.1;356.3;4.3;249.2;50.02;1066;1819.9
14-02-20;14:36;40.0;354.4;4.3;250.2;50.07;1051;1820.0
14-02-20;14:39;40.2;351.2;4.4;248.2;50.06;1074;1820.0
14-02-20;14:42;40.0;351.4;4.3;248.2;50.05;1069;1820.1
14-02-20;14:45;40.1;359.4;4.3;248.2;50.07;1080;1820.1
14-02-20;14:48;40.2;357.5;4.4;249.2;50.05;1100;1820.2
14-02-20;14:51;40.1;344.6;2.3;248.2;50.05;566;1820.2
14-02-20;14:54;39.8;336.4;3.5;249.2;50.06;859;1820.3
14-02-20;14:57;39.8;383.2;3.3;249.2;50.06;812;1820.3
14-02-20;15:00;40.0;359.4;4.3;249.2;50.08;1061;1820.4
14-02-20;15:03;39.8;338.3;3.8;249.2;50.03;912;1820.4
14-02-20;15:06;39.8;343.9;4.3;248.2;50.01;1053;1820.4
14-02-20;15:09;39.7;346.4;2.0;246.3;50.11;501;1820.5
14-02-20;15:12;39.1;339.6;2.4;246.3;50.06;591;1820.5
14-02-20;15:15;38.6;353.3;1.3;245.3;50.05;316;1820.5
14-02-20;15:18;38.4;362.9;1.4;246.3;50.05;329;1820.6
14-02-20;15:21;38.3;355.6;1.4;246.3;50.06;339;1820.6
14-02-20;15:24;38.3;332.5;3.2;248.2;50.05;788;1820.6
14-02-20;15:27;38.5;366.6;3.4;248.2;50.05;837;1820.6
14-02-20;15:30;38.4;367.0;3.1;247.3;50.11;770;1820.7
14-02-20;15:33;38.2;334.4;2.4;248.2;50.0;584;1820.7
14-02-20;15:36;38.0;346.5;2.7;248.2;50.04;655;1820.7
14-02-20;15:39;38.0;353.0;0.7;246.3;50.05;157;1820.7
14-02-20;15:42;37.2;353.7;0.5;245.3;50.07;111;1820.7
14-02-20;15:45;37.0;347.0;0.4;244.3;50.05;96;1820.8
14-02-20;15:48;36.8;340.4;0.5;245.3;50.05;87;1820.8
14-02-20;15:51;36.4;352.4;0.4;245.3;50.07;81;1820.8
14-02-20;15:54;36.4;359.4;0.4;245.3;50.06;75;1820.8
14-02-20;15:57;36.0;354.0;0.4;245.3;50.03;68;1820.8
14-02-20;16:00;36.1;357.4;0.4;245.3;50.08;66;1820.8
14-02-20;16:03;35.6;355.6;0.3;245.3;50.08;51;1820.8
14-02-20;16:06;35.5;338.6;0.2;246.3;50.06;43;1820.8
14-02-20;16:09;35.5;337.5;0.2;245.3;50.06;37;1820.8
14-02-20;16:12;35.0;331.4;0.1;245.3;50.05;28;1820.8
14-02-20;16:15;35.0;328.1;0.1;244.3;50.04;20;1820.8
14-02-20;16:18;34.8;313.9;0.0;244.3;50.03;13;1820.8
14-02-20;16:21;34.6;330.0;0.0;245.3;50.03;7;1820.8
14-02-20;16:24;34.5;317.7;0.0;245.3;50.00;4;1820.8
14-02-20;16:27;34.4;306.7;0.0;245.3;50.06;2;1820.8
14-02-20;16:30;34.1;296.7;0.0;244.3;50.03;0;1820.8
14-02-20;16:33;33.9;216.9;0.0;244.3;50.02;0;1820.8
14-02-20;16:36;33.8;236.7;0.0;245.3;50.04;0;1820.8
14-02-20;16:39;33.7;301.6;0.0;244.3;50.03;0;1820.8
14-02-20;16:42;33.5;327.8;0.0;244.3;50.01;0;1820.8
14-02-20;16:45;33.3;309.5;0.0;243.4;50.02;0;1820.8
14-02-20;16:48;33.2;277.7;0.0;244.3;50.03;0;1820.8
14-02-20;16:51;33.1;241.6;0.0;244.3;50.02;0;1820.8
14-02-20;16:54;33.0;209.1;0.0;244.3;50.04;0;1820.8
14-02-20;16:57;32.9;180.9;0.0;244.3;50.07;0;1820.8
14-02-20;17:00;32.7;150.0;0.0;244.3;50.07;0;1820.8
14-02-20;17:03;32.6;121.5;0.0;243.4;50.06;0;1820.8
14-02-21;06:48;26.8;342.1;0.0;243.4;50.02;14;1820.8
14-02-21;06:51;26.8;357.4;0.1;242.4;50.02;22;1820.8
14-02-21;06:54;27.2;367.5;0.1;242.4;50.03;32;1820.8
14-02-21;06:57;26.8;384.9;0.2;240.4;50.08;40;1820.8
14-02-21;07:00;27.9;384.2;0.2;242.4;50.07;47;1820.8
14-02-21;07:03;28.6;388.9;0.3;245.3;50.02;50;1820.8
14-02-21;07:06;28.3;375.1;0.3;245.3;50.01;59;1820.8
14-02-21;07:09;28.6;364.5;0.4;244.3;50.00;65;1820.8
14-02-21;07:12;29.0;359.9;0.4;245.3;50.04;72;1820.8
14-02-21;07:15;29.7;360.3;0.4;244.3;50.03;79;1820.8
14-02-21;07:18;30.1;361.3;0.6;244.3;49.98;99;1820.8
14-02-21;07:21;30.3;377.4;0.7;244.3;49.97;120;1820.8
14-02-21;07:24;30.2;381.0;0.6;245.3;50.06;131;1820.8
14-02-21;07:27;30.4;373.6;0.7;244.3;50.07;146;1820.8
14-02-21;07:30;30.7;376.9;0.7;244.3;50.03;167;1820.8
14-02-21;07:33;30.7;377.4;0.8;246.3;50.04;184;1820.8
14-02-21;07:36;30.9;374.1;0.9;246.3;50.04;200;1820.9
14-02-21;07:39;30.9;371.0;1.0;246.3;50.05;230;1820.9
14-02-21;07:42;31.1;374.7;1.0;246.3;50.04;245;1820.9
14-02-21;07:45;31.2;379.9;1.1;246.3;50.04;268;1820.9
14-02-21;07:48;31.6;381.4;1.2;246.3;50.03;289;1820.9
14-02-21;07:51;31.4;384.0;1.3;246.3;50.03;308;1820.9
14-02-21;07:54;31.7;373.9;1.4;247.3;50.03;329;1820.9
14-02-21;07:57;31.8;383.2;1.5;246.3;50.07;351;1821.0
14-02-21;08:00;31.8;379.3;1.5;246.3;50.06;371;1821.0
14-02-21;08:03;32.0;377.4;1.6;246.3;50.04;389;1821.0
14-02-21;08:06;32.0;382.6;1.7;246.3;50.03;420;1821.0
14-02-21;08:09;32.5;373.5;1.8;246.3;50.05;447;1821.0
14-02-21;08:12;32.4;375.7;1.8;245.3;50.01;462;1821.1
14-02-21;08:15;32.6;374.2;1.9;245.3;50.04;488;1821.1
14-02-21;08:18;32.9;371.6;2.1;246.3;50.03;514;1821.1
14-02-21;08:21;33.0;373.3;2.2;247.3;50.05;541;1821.1
14-02-21;08:24;33.0;374.7;2.3;246.3;50.02;564;1821.2
14-02-21;08:27;33.2;374.7;2.4;247.3;50.03;587;1821.2
14-02-21;08:30;33.4;372.5;2.4;247.3;50.03;598;1821.2
14-02-21;08:33;33.5;379.1;2.5;246.3;50.04;600;1821.2
14-02-21;08:36;33.8;377.4;2.6;247.3;50.05;643;1821.3
14-02-21;08:39;33.7;371.9;2.7;247.3;50.08;668;1821.3
14-02-21;08:42;33.9;379.3;2.8;248.2;50.08;690;1821.3
14-02-21;08:45;34.0;375.4;2.9;247.3;50.02;709;1821.4
14-02-21;08:48;34.2;374.8;2.9;248.2;50.03;722;1821.4
14-02-21;08:51;34.2;369.4;3.0;248.2;50.02;742;1821.5
14-02-21;08:54;34.5;368.8;3.0;249.2;50.03;741;1821.5
14-02-21;08:57;34.8;367.3;0.0;248.2;50.06;762;1821.5
14-02-21;09:00;34.8;370.8;3.2;247.3;50.02;792;1821.6
14-02-21;09:03;35.0;369.5;3.2;249.2;50.10;813;1821.6
14-02-21;09:06;35.4;367.0;3.3;248.2;50.09;816;1821.6
14-02-21;09:09;35.4;368.1;3.3;248.2;50.05;818;1821.7
14-02-21;09:12;35.7;362.6;3.4;249.2;50.02;851;1821.7
14-02-21;09:15;35.9;360.6;3.5;248.2;50.04;866;1821.8
14-02-21;09:18;36.2;370.4;3.7;245.3;50.06;893;1821.8
14-02-21;09:21;36.3;367.5;3.6;248.2;50.05;907;1821.9
14-02-21;09:24;36.5;366.6;3.7;249.2;50.04;917;1821.9
14-02-21;09:27;50.0;369.1;3.7;248.2;50.04;912;1821.9
14-02-21;09:30;36.8;364.5;3.6;248.2;50.04;905;1822.0
14-02-21;09:33;36.9;365.1;3.6;248.2;50.04;908;1822.0
14-02-21;09:36;37.1;365.0;3.8;248.2;50.06;919;1822.1
14-02-21;09:39;37.2;367.5;3.7;248.2;50.05;914;1822.1
14-02-21;09:42;37.1;366.7;3.7;248.2;50.06;925;1822.2
14-02-21;09:45;37.5;365.0;3.8;248.2;50.05;932;1822.2
14-02-21;09:48;37.6;359.7;3.8;249.2;50.04;948;1822.3
14-02-21;09:51;37.6;365.0;3.9;248.2;50.0;949;1822.3
14-02-21;09:54;37.7;366.7;4.0;250.2;50.01;983;1822.4
14-02-21;09:57;37.8;370.6;4.0;250.2;50.02;998;1822.4
14-02-21;10:00;38.2;366.7;4.0;250.2;50.03;1003;1822.5
14-02-21;10:03;37.9;362.5;4.1;251.1;50.02;1010;1822.5
14-02-21;10:06;38.4;365.9;4.2;251.1;50.07;1027;1822.6
14-02-21;10:09;38.4;365.3;4.2;251.1;50.09;1045;1822.6
14-02-21;10:12;38.3;366.6;4.3;251.1;50.06;1042;1822.7
14-02-21;10:15;38.7;364.8;4.2;251.1;50.04;1039;1822.7
14-02-21;10:18;38.9;361.2;4.2;250.2;50.02;1054;1822.8
14-02-21;10:21;38.9;364.4;4.3;251.1;50.04;1071;1822.8
14-02-21;10:24;39.1;365.6;4.2;251.1;50.05;1069;1822.9
14-02-21;10:27;39.2;362.4;4.3;249.2;50.05;1071;1822.9
14-02-21;10:30;39.3;361.5;4.3;251.1;50.04;1065;1823.0
14-02-21;10:33;39.2;364.3;4.3;251.1;50.04;1086;1823.0
14-02-21;10:36;39.4;363.7;4.4;247.3;50.06;1080;1823.1
14-02-21;10:39;39.3;362.9;4.4;250.2;50.03;1104;1823.1
14-02-21;10:42;39.7;359.4;4.4;250.2;50.05;1079;1823.2
14-02-21;10:45;39.8;354.9;4.4;251.1;50.05;1094;1823.3
14-02-21;10:48;39.5;358.3;4.5;251.1;50.05;1111;1823.3
14-02-21;10:51;39.7;363.7;4.4;251.1;50.09;1112;1823.4
14-02-21;10:54;39.7;366.9;4.1;251.1;50.12;1033;1823.4
14-02-21;10:57;39.9;360.6;4.6;252.1;50.04;1148;1823.5
14-02-21;11:00;40.0;358.0;4.6;251.1;50.04;1134;1823.5
14-02-21;11:03;40.0;353.9;4.6;251.1;50.06;1158;1823.6
14-02-21;11:06;39.9;357.7;4.5;251.1;50.05;1101;1823.6
14-02-21;11:09;40.2;353.7;4.5;251.1;50.05;1126;1823.7
14-02-21;11:12;40.1;361.3;4.7;251.1;50.02;1158;1823.8
14-02-21;11:15;40.1;355.2;4.5;252.1;50.03;1127;1823.8
14-02-21;11:18;40.2;359.0;4.3;251.1;50.06;1089;1823.9
14-02-21;11:21;40.2;365.7;4.4;250.2;50.06;1076;1823.9
14-02-21;11:24;40.5;354.9;4.8;251.1;50.10;1176;1824.0
14-02-21;11:27;40.6;341.6;4.4;250.2;50.05;1117;1824.0
14-02-21;11:30;40.4;350.9;4.8;251.1;50.04;1179;1824.1
14-02-21;11:33;40.6;351.2;4.5;251.1;50.06;1138;1824.2
14-02-21;11:36;40.6;357.5;3.7;250.2;50.06;924;1824.2
14-02-21;11:39;40.4;362.5;3.7;250.2;50.07;921;1824.3
14-02-21;11:42;40.5;333.6;4.4;250.2;50.06;1111;1824.3
14-02-21;11:45;40.8;356.8;5.1;251.1;50.06;1257;1824.4
14-02-21;11:48;40.8;340.2;4.4;249.2;50.07;1085;1824.4
14-02-21;11:51;40.7;359.0;3.7;250.2;50.07;934;1824.5
14-02-21;11:54;40.2;351.8;3.3;251.1;50.08;816;1824.5
14-02-21;11:57;40.5;359.9;3.6;250.2;50.03;923;1824.6
14-02-21;12:00;39.9;349.8;2.5;249.2;50.01;634;1824.6
14-02-21;12:03;39.4;370.7;1.7;249.2;50.02;429;1824.6
14-02-21;12:06;39.3;370.8;2.4;249.2;50.05;574;1824.7
14-02-21;12:09;39.0;369.4;1.8;249.2;50.03;437;1824.7
14-02-21;12:12;38.6;367.8;1.5;246.3;50.04;361;1824.7
14-02-21;12:15;38.4;364.8;1.3;246.3;50.05;304;1824.7
14-02-21;12:18;38.3;372.8;1.3;246.3;50.10;320;1824.7
14-02-21;12:21;38.0;368.5;1.4;247.3;50.09;325;1824.8
14-02-21;12:24;37.5;375.4;1.3;248.2;50.06;313;1824.8
14-02-21;12:27;37.2;377.4;1.4;249.2;50.03;307;1824.8
14-02-21;12:30;37.2;381.5;1.2;247.3;50.04;297;1824.8
14-02-21;12:33;36.9;381.0;1.4;247.3;50.05;336;1824.8
14-02-21;12:36;37.0;380.4;1.4;246.3;50.02;344;1824.8
14-02-21;12:39;36.7;380.4;1.2;248.2;50.04;296;1824.9
14-02-21;12:42;36.3;381.5;1.0;248.2;50.05;220;1824.9
14-02-21;12:45;36.2;369.4;0.8;248.2;50.07;169;1824.9
14-02-21;12:48;36.0;373.2;0.7;248.2;50.07;168;1824.9
14-02-21;12:51;36.0;375.2;0.7;249.2;50.07;148;1824.9
14-02-21;12:54;35.9;371.9;0.6;248.2;50.06;140;1824.9
14-02-21;12:57;35.6;365.0;0.7;247.3;50.01;145;1824.9
14-02-21;13:00;35.6;377.0;0.7;245.3;50.01;148;1824.9
14-02-21;13:03;35.5;371.4;0.7;246.3;50.03;157;1824.9
14-02-21;13:06;35.3;373.2;0.8;246.3;50.03;169;1824.9
14-02-21;13:09;35.4;366.5;0.8;248.2;50.12;179;1824.9
14-02-21;13:12;35.3;372.0;0.8;245.3;50.06;194;1824.9
14-02-21;13:15;35.2;377.9;1.1;246.3;49.97;222;1825.0
14-02-21;13:18;35.2;372.3;0.9;246.3;50.05;203;1825.0
14-02-21;13:21;35.2;369.5;0.8;246.3;50.05;185;1825.0
14-02-21;13:24;35.0;382.4;0.8;246.3;50.04;176;1825.0
14-02-21;13:27;34.9;372.9;0.7;248.2;50.02;141;1825.0
14-02-21;13:30;34.8;378.9;0.6;245.3;50.03;129;1825.0
14-02-21;13:33;34.6;363.8;0.5;247.3;50.05;113;1825.0
14-02-21;13:36;34.7;375.8;0.5;246.3;50.06;94;1825.0
14-02-21;13:39;34.4;359.1;0.5;245.3;50.07;80;1825.0
14-02-21;13:42;34.4;355.5;0.4;245.3;50.03;78;1825.0
14-02-21;13:45;34.5;352.1;0.4;246.3;50.04;69;1825.0
14-02-21;13:48;34.1;351.2;0.4;247.3;50.06;62;1825.0
14-02-21;13:51;34.1;354.0;0.4;247.3;50.07;71;1825.0
14-02-21;13:54;34.0;351.5;0.4;247.3;50.06;69;1825.0
14-02-21;13:57;33.9;351.1;0.4;247.3;50.05;65;1825.0
14-02-21;14:00;33.9;345.2;0.4;246.3;50.03;66;1825.0
14-02-21;14:03;33.9;346.4;0.4;246.3;50.03;73;1825.0
14-02-21;14:06;43.8;356.2;0.4;247.3;50.04;79;1825.0
14-02-21;14:09;33.9;345.5;0.4;246.3;50.03;74;1825.1
14-02-21;14:12;33.7;352.5;0.4;245.3;50.01;65;1825.1
14-02-21;14:15;33.8;356.3;0.4;246.3;50.02;60;1825.1
14-02-21;14:18;33.8;351.1;0.4;245.3;50.02;64;1825.1
14-02-21;14:21;33.8;349.0;0.4;244.3;49.97;71;1825.1
14-02-21;14:24;33.7;358.8;0.4;246.3;50.04;74;1825.1
14-02-21;14:27;33.8;359.7;0.4;245.3;50.01;73;1825.1
14-02-21;14:30;33.7;352.7;0.4;247.3;50.02;77;1825.1
14-02-21;14:33;33.8;372.6;0.5;246.3;50.03;90;1825.1
14-02-21;14:36;33.7;365.3;0.4;247.3;50.07;84;1825.1
14-02-21;14:39;33.7;355.0;0.4;246.3;50.06;77;1825.1
14-02-21;14:42;33.9;359.1;0.4;247.3;50.04;81;1825.1
14-02-21;14:45;33.8;363.4;0.4;246.3;50.02;92;1825.1
14-02-21;14:48;33.8;365.7;0.5;247.3;50.03;98;1825.1
14-02-21;14:51;33.8;359.4;0.4;246.3;50.04;87;1825.1
14-02-21;14:54;33.7;355.2;0.4;245.3;50.07;76;1825.1
14-02-21;14:57;33.8;354.4;0.4;246.3;50.03;77;1825.1
14-02-21;15:00;33.7;361.2;0.4;246.3;50.04;74;1825.1
14-02-21;15:03;33.7;366.3;0.5;245.3;50.03;78;1825.1
14-02-21;15:06;33.7;356.6;0.4;245.3;50.04;78;1825.1
14-02-21;15:09;33.7;359.0;0.4;246.3;50.03;76;1825.1
14-02-21;15:12;33.7;364.1;0.4;245.3;50.00;93;1825.1
14-02-21;15:15;33.4;356.6;0.5;246.3;50.04;110;1825.1
14-02-21;15:18;33.7;361.3;0.5;245.3;50.07;119;1825.1
14-02-21;15:21;33.8;362.4;0.5;246.3;50.03;109;1825.1
14-02-21;15:24;33.5;357.1;0.5;246.3;50.03;94;1825.2
14-02-21;15:27;33.5;349.9;0.4;246.3;50.02;83;1825.2
14-02-21;15:30;50.0;363.2;0.4;246.3;50.02;83;1825.2
14-02-21;15:33;33.5;364.4;0.4;245.3;50.04;81;1825.2
14-02-21;15:36;33.8;357.7;0.4;246.3;50.05;73;1825.2
14-02-21;15:39;33.5;351.8;0.4;246.3;50.05;67;1825.2
14-02-21;15:42;33.5;356.6;0.3;246.3;50.03;62;1825.2
14-02-21;15:45;33.7;354.4;0.4;246.3;50.08;64;1825.2
14-02-21;15:48;33.4;354.4;0.3;246.3;50.03;61;1825.2
14-02-21;15:51;33.5;345.9;0.2;246.3;50.05;48;1825.2
14-02-21;15:54;33.4;337.7;0.2;246.3;50.05;36;1825.2
14-02-21;15:57;33.4;341.3;0.2;246.3;50.10;37;1825.2
14-02-21;16:00;33.3;335.0;0.3;246.3;50.05;53;1825.2
14-02-21;16:03;33.4;356.1;0.3;246.3;50.05;54;1825.2
14-02-21;16:06;33.2;345.7;0.2;244.3;50.05;48;1825.2
14-02-21;16:09;33.2;346.7;0.2;243.3;50.07;46;1825.2
14-02-21;16:12;33.2;348.1;0.2;246.3;50.03;42;1825.2
14-02-21;16:15;33.1;341.8;0.2;246.3;50.04;35;1825.2
14-02-21;16:18;33.1;334.7;0.1;245.3;50.04;27;1825.2
14-02-21;16:21;33.1;329.4;0.1;245.3;50.02;21;1825.2
14-02-21;16:24;33.1;318.4;0.1;246.3;50.05;16;1825.2
14-02-21;16:27;32.9;315.9;0.0;246.3;50.05;12;1825.2
14-02-21;16:30;33.0;299.8;0.0;247.3;50.03;9;1825.2
14-02-21;16:33;33.0;333.2;0.1;247.3;50.03;17;1825.2
14-02-21;16:36;32.9;318.6;0.1;244.3;49.97;18;1825.2
14-02-21;16:39;32.9;320.6;0.1;246.3;50.02;15;1825.2
14-02-21;16:42;32.9;313.9;0.0;243.4;50.01;11;1825.2
14-02-21;16:45;32.7;297.6;0.0;245.3;50.02;7;1825.2
14-02-21;16:48;32.7;301.9;0.0;245.3;50.03;5;1825.2
14-02-21;16:51;32.6;308.2;0.0;245.3;50.03;2;1825.2
14-02-21;16:54;32.5;290.9;0.0;246.3;50.04;0;1825.2
14-02-21;16:57;32.4;280.5;0.0;246.3;50.09;0;1825.2
14-02-21;17:00;32.4;300.0;0.0;245.3;50.07;0;1825.2
14-02-21;17:03;32.3;198.6;0.0;245.3;50.07;0;1825.2
14-02-21;17:06;32.3;130.5;0.0;246.3;50.05;0;1825.2
14-02-21;17:09;32.2;112.5;0.0;245.3;50.04;0;1825.2
14-02-22;07:33;27.2;300.8;0.0;243.4;50.02;7;1825.2
14-02-22;07:36;27.5;300.8;0.0;241.4;50.04;8;1825.2
14-02-22;07:39;27.5;297.5;0.0;242.4;50.03;12;1825.2
14-02-22;07:42;27.9;322.7;0.1;242.4;50.03;14;1825.2
14-02-22;07:45;28.6;325.9;0.1;243.4;50.03;16;1825.2
14-02-22;07:48;29.0;317.5;0.1;242.4;50.04;14;1825.2
14-02-22;07:51;29.0;310.8;0.1;243.4;50.03;15;1825.2
14-02-22;07:54;29.4;316.8;0.0;243.4;50.04;17;1825.2
14-02-22;07:57;29.7;331.7;0.1;242.4;50.05;16;1825.2
14-02-22;08:00;29.7;319.1;0.1;242.4;50.02;18;1825.2
14-02-22;08:03;30.1;320.5;0.1;243.4;50.06;17;1825.2
14-02-22;08:06;30.2;330.1;0.1;243.4;50.07;23;1825.2
14-02-22;08:09;30.1;342.1;0.1;241.4;50.05;25;1825.2
14-02-22;08:12;30.3;335.4;0.1;246.3;50.03;30;1825.2
14-02-22;08:15;30.4;343.2;0.2;245.3;50.04;35;1825.2
14-02-22;08:18;30.4;350.0;0.2;246.3;50.03;38;1825.2
14-02-22;08:21;30.5;341.4;0.2;246.3;50.02;39;1825.2
14-02-22;08:24;30.7;353.6;0.2;244.3;50.08;41;1825.2
14-02-22;08:27;30.7;343.2;0.2;245.3;50.02;43;1825.2
14-02-22;08:30;30.9;345.1;0.2;246.3;50.05;46;1825.2
14-02-22;08:33;30.8;335.1;0.2;246.3;50.02;48;1825.2
14-02-22;08:36;30.9;348.9;0.2;245.3;50.03;47;1825.2
14-02-22;08:39;30.8;343.7;0.2;246.3;50.04;43;1825.2
14-02-22;08:42;31.0;339.2;0.2;246.3;50.05;47;1825.2
14-02-22;08:45;31.0;352.8;0.2;246.3;50.02;49;1825.2
14-02-22;08:48;31.1;333.3;0.2;245.3;50.02;48;1825.2
14-02-22;08:51;31.2;352.2;0.3;245.3;50.02;53;1825.2
14-02-22;08:54;31.2;358.8;0.4;246.3;50.09;75;1825.3
14-02-22;08:57;31.5;366.9;0.6;246.3;50.02;92;1825.3
14-02-22;09:00;31.5;361.9;0.5;245.3;50.02;106;1825.3
14-02-22;09:03;31.7;366.7;0.5;247.3;50.05;119;1825.3
14-02-22;09:06;31.8;365.9;0.6;246.3;50.04;138;1825.3
14-02-22;09:09;32.0;365.3;0.7;247.3;50.05;163;1825.3
14-02-22;09:12;32.2;365.6;0.7;247.3;50.03;165;1825.3
14-02-22;09:15;32.2;375.4;0.7;246.3;50.06;174;1825.3
14-02-22;09:18;32.2;377.3;0.8;246.3;50.04;162;1825.3
14-02-22;09:21;32.2;370.8;0.7;246.3;50.04;148;1825.3
14-02-22;09:24;32.2;363.4;0.6;245.3;50.05;131;1825.3
14-02-22;09:27;32.3;369.7;0.7;245.3;49.99;126;1825.3
14-02-22;09:30;32.4;364.4;0.6;246.3;50.03;129;1825.3
14-02-22;09:33;32.3;369.1;0.6;246.3;50.03;123;1825.3
14-02-22;09:36;32.5;361.8;0.5;245.3;50.05;118;1825.3
14-02-22;09:39;32.4;355.6;0.6;246.3;50.04;127;1825.4
14-02-22;09:42;50.0;373.8;0.6;246.3;50.07;139;1825.4
14-02-22;09:45;32.4;369.7;0.7;246.3;50.03;160;1825.4
14-02-22;09:48;32.6;367.0;0.7;245.3;50.03;166;1825.4
14-02-22;09:51;32.6;375.2;0.8;245.3;50.06;176;1825.4
14-02-22;09:54;32.5;378.6;0.8;245.3;50.05;186;1825.4
14-02-22;09:57;32.6;382.3;0.9;245.3;50.04;193;1825.4
14-02-22;10:00;32.5;373.8;1.0;246.3;50.02;225;1825.4
14-02-22;10:03;32.5;375.5;1.0;247.3;50.06;232;1825.4
14-02-22;10:06;32.5;375.4;0.9;247.3;50.05;224;1825.4
14-02-22;10:09;32.3;365.7;0.8;246.3;50.05;184;1825.4
14-02-22;10:12;32.4;374.1;0.8;247.3;50.05;184;1825.5
14-02-22;10:15;32.3;371.4;0.8;246.3;50.05;185;1825.5
14-02-22;10:18;32.4;369.2;0.8;247.3;50.06;195;1825.5
14-02-22;10:21;32.4;371.3;0.9;246.3;50.05;208;1825.5
14-02-22;10:24;32.4;370.3;0.8;246.3;50.06;192;1825.5
14-02-22;10:27;32.5;368.8;0.8;246.3;50.03;181;1825.5
14-02-22;10:30;32.5;373.8;0.8;246.3;50.04;178;1825.5
14-02-22;10:33;32.6;364.8;0.8;246.3;50.05;183;1825.5
14-02-22;10:36;32.5;373.0;0.9;244.3;50.07;196;1825.5
14-02-22;10:39;32.9;368.1;1.0;246.3;50.04;221;1825.5
14-02-22;10:42;32.7;378.8;1.0;247.3;50.05;248;1825.6
14-02-22;10:45;32.6;371.1;1.1;247.3;50.08;256;1825.6
14-02-22;10:48;32.9;375.7;1.0;245.3;50.06;250;1825.6
14-02-22;10:51;32.9;372.3;0.8;246.3;50.06;201;1825.6
14-02-22;10:54;32.9;367.0;0.9;248.2;50.07;194;1825.6
14-02-22;10:57;33.0;372.0;0.9;246.3;50.04;194;1825.6
14-02-22;11:00;32.9;375.0;0.7;245.3;50.06;186;1825.6
14-02-22;11:03;33.2;367.0;0.8;246.3;50.04;191;1825.6
14-02-22;11:06;32.9;365.0;1.0;245.3;50.05;212;1825.6
14-02-22;11:09;33.2;375.4;1.1;246.3;50.03;257;1825.6
14-02-22;11:12;33.2;375.1;1.0;246.3;50.04;233;1825.7
14-02-22;11:15;33.1;372.5;1.0;247.3;50.05;226;1825.7
14-02-22;11:18;33.0;378.8;0.9;244.3;50.05;210;1825.7
14-02-22;11:21;33.1;383.3;1.0;246.3;50.05;217;1825.7
14-02-22;11:24;33.2;377.1;1.0;246.3;50.04;235;1825.7
14-02-22;11:27;33.1;378.2;1.0;246.3;50.04;231;1825.7
14-02-22;11:30;33.3;371.6;1.0;245.3;50.07;223;1825.7
14-02-22;11:33;33.1;381.7;1.1;247.3;50.07;266;1825.7
14-02-22;11:36;33.2;373.9;1.1;247.3;50.06;274;1825.8
14-02-22;11:39;33.2;373.5;1.1;245.3;50.04;281;1825.8
14-02-22;11:42;33.3;381.0;1.1;247.3;50.07;250;1825.8
14-02-22;11:45;33.2;370.7;0.8;246.3;50.05;191;1825.8
14-02-22;11:48;33.0;373.6;0.7;246.3;50.05;146;1825.8
14-02-22;11:51;33.2;362.8;0.6;246.3;50.08;132;1825.8
14-02-22;11:54;33.1;362.9;0.6;246.3;50.07;123;1825.8
14-02-22;11:57;33.1;358.1;0.5;245.3;50.04;116;1825.8
14-02-22;12:00;33.1;361.5;0.5;246.3;50.03;112;1825.8
14-02-22;12:03;33.1;365.7;0.4;246.3;50.04;106;1825.8
14-02-22;12:06;33.2;363.2;0.5;246.3;50.05;97;1825.8
14-02-22;12:09;33.1;362.8;0.4;246.3;50.07;86;1825.8
14-02-22;12:12;33.2;360.6;0.4;246.3;50.05;73;1825.8
14-02-22;12:15;33.0;350.5;0.4;246.3;50.05;65;1825.8
14-02-22;12:18;32.9;351.1;0.3;246.3;50.05;59;1825.9
14-02-22;12:21;33.0;339.6;0.3;246.3;50.06;64;1825.9
14-02-22;12:24;33.0;354.7;0.4;246.3;50.07;77;1825.9
14-02-22;12:27;33.1;359.0;0.4;247.3;50.05;84;1825.9
14-02-22;12:30;33.0;348.6;0.4;246.3;50.07;82;1825.9
14-02-22;12:33;33.1;344.2;0.4;246.3;50.06;72;1825.9
14-02-22;12:36;33.0;370.6;0.3;248.2;50.07;69;1825.9
14-02-22;12:39;33.2;358.5;0.4;247.3;50.10;70;1825.9
14-02-22;12:42;33.0;348.0;0.4;246.3;50.05;70;1825.9
14-02-22;12:45;33.0;357.7;0.4;246.3;50.09;69;1825.9
14-02-22;12:48;33.1;360.2;0.4;245.3;50.07;72;1825.9
14-02-22;12:51;33.1;355.9;0.4;246.3;50.07;75;1825.9
14-02-22;12:54;33.1;362.1;0.4;246.3;50.06;86;1825.9
14-02-22;12:57;33.1;347.7;0.4;246.3;50.03;92;1825.9
14-02-22;13:00;33.0;364.3;0.5;248.2;50.01;99;1825.9
14-02-22;13:03;50.0;362.4;0.5;247.3;50.02;100;1825.9
14-02-22;13:06;33.0;370.6;0.5;246.3;50.02;102;1825.9
14-02-22;13:09;33.2;365.7;0.5;247.3;50.03;104;1825.9
14-02-22;13:12;33.2;370.0;0.4;248.2;50.04;106;1825.9
14-02-22;13:15;33.2;363.5;0.5;247.3;50.06;110;1825.9
14-02-22;13:18;33.1;369.5;0.5;247.3;50.06;115;1825.9
14-02-22;13:21;33.2;362.4;0.6;248.2;50.06;130;1825.9
14-02-22;13:24;33.3;372.3;0.7;248.2;50.04;169;1825.9
14-02-22;13:27;33.3;380.4;0.0;248.2;50.02;221;1826.0
14-02-22;13:30;33.5;375.8;1.0;245.3;50.04;237;1826.0
14-02-22;13:33;33.7;372.0;1.2;246.3;50.06;287;1826.0
14-02-22;13:36;33.7;375.4;1.4;247.3;50.06;321;1826.0
14-02-22;13:39;33.8;378.0;1.6;247.3;50.05;387;1826.0
14-02-22;13:42;33.7;368.4;1.7;248.2;50.05;418;1826.0
14-02-22;13:45;34.1;372.8;1.9;248.2;50.04;479;1826.1
14-02-22;13:48;34.1;374.8;1.7;248.2;50.04;414;1826.1
14-02-22;13:51;34.2;370.7;1.4;248.2;50.07;331;1826.1
14-02-22;13:54;34.0;374.2;1.2;248.2;50.06;304;1826.1
14-02-22;13:57;34.2;372.9;1.2;248.2;50.03;286;1826.1
14-02-22;14:00;34.0;375.4;1.1;248.2;50.05;276;1826.1
14-02-22;14:03;34.0;374.5;1.0;248.2;50.02;243;1826.2
14-02-22;14:06;34.0;373.6;1.0;248.2;50.02;244;1826.2
14-02-22;14:09;34.2;367.3;0.9;248.2;50.02;223;1826.2
14-02-22;14:12;34.1;372.6;0.9;247.3;50.02;204;1826.2
14-02-22;14:15;34.0;371.9;0.8;248.2;50.02;202;1826.2
14-02-22;14:18;34.0;370.4;0.8;246.3;50.07;187;1826.2
14-02-22;14:21;34.0;365.3;0.7;248.2;50.03;166;1826.2
14-02-22;14:24;33.8;369.2;0.6;249.2;50.04;138;1826.2
14-02-22;14:27;33.7;366.7;0.6;247.3;50.03;129;1826.2
14-02-22;14:30;33.8;361.5;0.5;247.3;50.02;123;1826.2
14-02-22;14:33;33.9;362.5;0.5;248.2;50.04;109;1826.2
14-02-22;14:36;33.8;363.5;0.4;247.3;50.06;89;1826.3
14-02-22;14:39;33.5;354.4;0.4;248.2;50.03;90;1826.3
14-02-22;14:42;33.4;363.7;0.4;248.2;50.04;96;1826.3
14-02-22;14:45;33.4;360.9;0.4;248.2;50.04;90;1826.3
14-02-22;14:48;33.7;359.6;0.4;248.2;50.03;86;1826.3
14-02-22;14:51;33.4;356.2;0.5;248.2;50.01;81;1826.3
14-02-22;14:54;33.4;346.4;0.3;247.3;50.05;55;1826.3
14-02-22;14:57;33.3;333.6;0.4;247.3;50.03;63;1826.3
14-02-22;15:00;33.2;365.3;0.4;248.2;50.06;72;1826.3
14-02-22;15:03;33.3;342.6;0.4;248.2;50.03;74;1826.3
14-02-22;15:06;33.4;355.2;0.4;247.3;50.05;77;1826.3
14-02-22;15:09;33.4;346.1;0.4;247.3;50.04;66;1826.3
14-02-22;15:12;33.2;356.3;0.3;247.3;49.98;55;1826.3
14-02-22;15:15;33.3;348.1;0.2;247.3;50.07;49;1826.3
14-02-22;15:18;33.0;336.6;0.2;245.3;50.04;42;1826.3
14-02-22;15:21;33.2;343.7;0.2;247.3;50.01;36;1826.3
14-02-22;15:24;33.0;329.0;0.2;246.3;50.02;35;1826.3
14-02-22;15:27;33.2;316.2;0.2;246.3;50.03;44;1826.3
14-02-22;15:30;33.1;338.8;0.3;246.3;50.03;54;1826.3
14-02-22;15:33;33.2;352.4;0.4;246.3;50.02;64;1826.3
14-02-22;15:36;33.1;342.9;0.3;246.3;50.05;55;1826.3
14-02-22;15:39;33.0;347.4;0.2;246.3;50.02;47;1826.3
14-02-22;15:42;33.1;334.5;0.2;247.3;50.02;42;1826.3
14-02-22;15:45;33.0;342.0;0.2;246.3;50.03;41;1826.3
14-02-22;15:48;33.0;345.4;0.2;247.3;10.03;35;1826.3
14-02-22;15:51;32.9;329.5;0.2;247.3;50.03;31;1826.3
14-02-22;15:54;32.9;320.6;0.1;246.3;50.06;26;1826.3
14-02-22;15:57;32.7;325.1;0.1;247.3;50.09;25;1826.3
14-02-22;16:00;32.9;318.6;0.1;247.3;50.08;24;1826.3
14-02-22;16:03;32.9;325.7;0.1;247.3;50.05;22;1826.3
14-02-22;16:06;32.5;325.4;0.1;246.3;50.04;20;1826.3
14-02-22;16:09;32.7;327.9;0.1;246.3;50.04;17;1826.3
14-02-22;16:12;32.7;321.5;0.0;246.3;50.06;11;1826.3
14-02-22;16:15;32.6;311.8;0.0;246.3;50.03;6;1826.3
14-02-22;16:18;32.6;303.6;0.0;246.3;50.03;4;1826.3
14-02-22;16:21;32.5;307.1;0.0;246.3;50.02;3;1826.3
14-02-22;16:24;32.4;186.6;0.0;246.3;50.04;0;1826.3
14-02-22;16:27;32.4;138.8;0.0;246.3;50.03;0;1826.3
14-02-22;16:30;32.3;126.7;0.0;245.3;50.03;0;1826.3
14-02-22;16:33;32.2;196.4;0.0;245.3;50.05;0;1826.3
14-02-22;16:36;32.2;263.9;0.0;246.3;50.04;0;1826.3
14-02-22;16:39;32.0;287.2;0.0;245.3;50.04;0;1826.3
14-02-22;16:42;32.0;247.9;0.0;246.3;50.04;0;1826.3
14-02-22;16:45;31.9;209.0;0.0;246.3;50.02;0;1826.3
14-02-22;16:48;31.9;176.9;0.0;246.3;50.03;0;1826.3
14-02-22;16:51;31.8;144.5;0.0;246.3;50.05;0;1826.3
14-02-22;16:54;31.8;118.7;0.0;245.3;50.05;0;1826.3
14-02-22;16:57;31.7;100.0;0.0;245.3;50.07;0;1826.3
14-02-23;06:57;26.8;314.6;0.0;244.3;50.07;5;1826.3
14-02-23;07:00;27.2;300.1;0.0;244.3;50.06;8;1826.3
14-02-23;07:03;27.5;313.6;0.1;243.4;50.06;14;1826.3
14-02-23;07:06;27.5;321.0;0.1;242.4;50.06;14;1826.3
14-02-23;07:09;27.9;319.0;0.1;243.4;50.06;16;1826.3
14-02-23;07:12;28.3;331.3;0.1;243.4;50.06;19;1826.3
14-02-23;07:15;28.6;377.7;0.2;243.4;50.04;36;1826.3
14-02-23;07:18;29.4;371.6;0.5;244.3;50.06;96;1826.3
14-02-23;07:21;29.7;374.4;0.7;244.3;49.97;142;1826.4
14-02-23;07:24;30.1;377.6;0.8;245.3;50.07;168;1826.4
14-02-23;07:27;30.2;387.8;0.8;244.3;50.04;183;1826.4
14-02-23;07:30;30.4;380.5;0.8;243.4;50.02;195;1826.4
14-02-23;07:33;30.5;384.6;0.9;244.3;50.00;219;1826.4
14-02-23;07:36;30.8;383.3;1.0;242.4;50.01;235;1826.4
14-02-23;07:39;30.9;377.7;1.1;243.4;50.04;261;1826.4
14-02-23;07:42;30.9;382.1;1.2;244.3;50.05;272;1826.4
14-02-23;07:45;31.4;382.9;1.3;245.3;50.04;311;1826.4
14-02-23;07:48;31.2;388.3;1.5;246.3;49.98;330;1826.5
14-02-23;07:51;31.5;379.9;1.5;244.3;50.05;352;1826.5
14-02-23;07:54;31.6;377.4;1.5;245.3;49.97;343;1826.5
14-02-23;07:57;31.7;385.4;1.5;245.3;50.06;371;1826.5
14-02-23;08:00;31.8;380.2;1.7;244.3;50.08;413;1826.5
14-02-23;08:03;32.3;378.8;1.8;245.3;50.05;437;1826.5
14-02-23;08:06;32.5;373.5;1.9;245.3;50.04;464;1826.6
14-02-23;08:09;32.5;379.1;2.0;244.3;50.06;476;1826.6
14-02-23;08:12;32.6;378.6;2.1;245.3;50.04;508;1826.6
14-02-23;08:15;32.7;378.9;2.2;245.3;50.05;520;1826.6
14-02-23;08:18;33.0;373.6;2.2;246.3;50.05;545;1826.7
14-02-23;08:21;33.1;374.4;2.3;245.3;50.04;555;1826.7
14-02-23;08:24;33.3;365.1;2.4;245.3;50.06;589;1826.7
14-02-23;08:27;33.4;369.2;2.4;245.3;50.03;600;1826.8
14-02-23;08:30;33.5;379.9;2.5;246.3;50.04;613;1826.8
14-02-23;08:33;33.8;370.6;2.7;245.3;50.04;654;1826.8
14-02-23;08:36;33.9;358.4;2.8;246.3;50.03;667;1826.8
14-02-23;08:39;34.2;364.5;2.8;246.3;50.04;683;1826.9
14-02-23;08:42;34.4;365.9;2.9;245.3;50.03;704;1826.9
14-02-23;08:45;34.6;360.3;3.0;247.3;50.05;731;1827.0
14-02-23;08:48;34.9;366.0;3.0;246.3;50.05;741;1827.0
14-02-23;08:51;34.9;359.7;3.1;246.3;50.04;763;1827.0
14-02-23;08:54;35.3;357.5;3.1;246.3;50.0;773;1827.1
14-02-23;08:57;35.4;362.9;3.3;247.3;50.07;786;1827.1
14-02-23;09:00;35.3;360.0;3.3;247.3;50.10;806;1827.1
14-02-23;09:03;35.7;360.2;3.3;246.3;50.06;827;1827.2
14-02-23;09:06;36.0;362.8;3.5;246.3;50.05;851;1827.2
14-02-23;09:09;36.0;356.9;3.4;247.3;50.03;857;1827.3
14-02-23;09:12;36.2;356.8;3.7;247.3;50.03;889;1827.3
14-02-23;09:15;36.4;362.8;3.6;247.3;50.03;902;1827.4
14-02-23;09:18;36.8;357.7;3.7;246.3;50.08;904;1827.4
14-02-23;09:21;36.9;359.9;3.8;246.3;50.05;945;1827.5
14-02-23;09:24;37.1;353.0;3.4;247.3;50.04;956;1827.5
14-02-23;09:27;37.1;352.1;4.0;247.3;50.03;982;1827.5
14-02-23;09:30;37.2;348.7;4.0;247.3;50.04;986;1827.6
14-02-23;09:33;37.7;348.1;4.1;247.3;50.05;1008;1827.6
14-02-23;09:36;37.7;352.0;4.2;247.3;50.03;1044;1827.7
14-02-23;09:39;50.0;346.5;4.2;248.2;50.05;1048;1827.7
14-02-23;09:42;38.0;347.4;4.3;247.3;50.05;1052;1827.8
14-02-23;09:45;38.3;350.2;4.4;247.3;50.01;1056;1827.9
14-02-23;09:48;38.4;347.0;4.3;246.3;50.09;1059;1827.9
14-02-23;09:51;38.6;349.0;0.0;247.3;50.05;1108;1828.0
14-02-23;09:54;38.7;344.6;4.4;247.3;50.04;1094;1828.0
14-02-23;09:57;39.0;346.7;4.7;247.3;50.02;1142;1828.1
14-02-23;10:00;38.9;344.9;4.6;247.3;50.02;1140;1828.1
14-02-23;10:03;39.4;344.5;4.7;247.3;50.03;1161;1828.2
14-02-23;10:06;39.4;343.0;4.7;248.2;50.06;1148;1828.2
14-02-23;10:09;39.4;345.1;4.8;248.2;50.05;1163;1828.3
14-02-23;10:12;39.7;345.7;4.9;248.2;50.03;1205;1828.4
14-02-23;10:15;39.8;342.1;4.9;248.2;50.09;1205;1828.4
14-02-23;10:18;40.0;336.4;5.0;247.3;50.07;1218;1828.5
14-02-23;10:21;40.4;336.3;5.0;247.3;50.05;1240;1828.5
14-02-23;10:24;40.1;341.3;5.0;248.2;50.02;1230;1828.6
14-02-23;10:27;40.4;338.8;5.1;248.2;50.04;1263;1828.7
14-02-23;10:30;40.7;337.2;5.0;248.2;50.05;1252;1828.7
14-02-23;10:33;40.7;333.3;5.2;248.2;50.08;1262;1828.8
14-02-23;10:36;40.9;332.3;5.2;248.2;50.08;1295;1828.9
14-02-23;10:39;41.0;333.9;5.2;248.2;50.07;1298;1828.9
14-02-23;10:42;41.2;332.5;5.3;247.3;50.07;1312;1829.0
14-02-23;10:45;41.3;339.5;5.5;247.3;50.00;1323;1829.0
14-02-23;10:48;41.4;333.9;5.4;248.2;50.01;1319;1829.1
14-02-23;10:51;41.5;336.0;5.3;248.2;50.07;1321;1829.2
14-02-23;10:54;41.7;334.4;5.3;248.2;50.07;1321;1829.2
14-02-23;10:57;42.0;330.3;5.4;248.2;50.06;1340;1829.3
14-02-23;11:00;42.2;337.9;5.3;249.2;50.07;1322;1829.4
14-02-23;11:03;42.0;336.6;5.4;250.2;50.06;1351;1829.4
14-02-23;11:06;42.3;334.4;5.6;248.2;50.05;1363;1829.5
14-02-23;11:09;42.4;328.5;5.5;247.3;50.06;1366;1829.6
14-02-23;11:12;42.3;331.4;5.5;249.2;50.06;1341;1829.6
14-02-23;11:15;42.5;328.4;5.6;248.2;50.07;1372;1829.7
14-02-23;11:18;42.4;328.7;5.5;248.2;50.07;1355;1829.8
14-02-23;11:21;42.4;326.0;5.4;248.2;50.07;1360;1829.9
14-02-23;11:24;42.8;331.0;5.5;248.2;50.06;1341;1829.9
14-02-23;11:27;42.8;347.9;5.4;248.2;50.05;1354;1830.0
14-02-23;11:30;42.9;333.5;5.6;247.3;50.06;1360;1830.1
14-02-23;11:33;42.8;332.0;5.6;247.3;50.05;1379;1830.1
14-02-23;11:36;43.2;328.1;5.7;247.3;50.07;1423;1830.2
14-02-23;11:39;43.0;335.8;5.5;249.2;50.10;1369;1830.3
14-02-23;11:42;43.2;330.7;5.6;249.2;50.05;1388;1830.3
14-02-23;11:45;43.2;335.7;5.9;249.2;50.06;1461;1830.4
14-02-23;11:48;42.9;308.4;4.8;248.2;50.06;1179;1830.5
14-02-23;11:51;42.8;338.3;5.9;249.2;50.05;1460;1830.5
14-02-23;11:54;43.0;334.8;5.7;249.2;50.06;1424;1830.6
14-02-23;11:57;43.1;329.4;5.6;250.2;50.02;1404;1830.6
14-02-23;12:00;43.4;325.9;6.0;247.3;50.02;1484;1830.7
14-02-23;12:03;43.4;334.7;5.9;248.2;50.07;1436;1830.8
14-02-23;12:06;43.5;334.4;5.6;248.2;50.08;1390;1830.9
14-02-23;12:09;43.9;335.7;5.7;248.2;50.11;1408;1830.9
14-02-23;12:12;43.7;315.9;5.9;249.2;50.05;1456;1831.0
14-02-23;12:15;43.8;331.4;5.7;248.2;50.08;1419;1831.1
14-02-23;12:18;43.8;330.9;5.9;248.2;50.06;1472;1831.1
14-02-23;12:21;43.9;330.0;5.8;247.3;50.05;1426;1831.2
14-02-23;12:24;43.0;329.0;1.3;244.3;50.05;333;1831.3
14-02-23;12:27;42.9;344.2;5.9;249.2;50.02;1459;1831.3
14-02-23;12:30;42.3;311.5;3.7;247.3;50.01;881;1831.4
14-02-23;12:33;43.0;327.6;5.9;249.2;50.01;1439;1831.4
14-02-23;12:36;42.1;368.2;5.6;248.2;50.03;1378;1831.5
14-02-23;12:39;42.8;341.4;6.4;249.2;49.99;1569;1831.5
14-02-23;12:42;43.4;333.3;6.2;249.2;50.00;1508;1831.6
14-02-23;12:45;42.5;335.1;2.5;246.3;50.11;606;1831.6
14-02-23;12:48;42.4;337.2;3.8;247.3;50.06;921;1831.7
14-02-23;12:51;42.5;362.6;5.8;249.2;50.07;1426;1831.8
14-02-23;12:54;42.9;337.7;4.5;248.2;50.05;1110;1831.8
14-02-23;12:57;42.4;376.0;5.0;248.2;50.00;1243;1831.9
14-02-23;13:00;42.9;336.9;5.9;249.2;50.03;1439;1831.9
14-02-23;13:03;43.2;332.8;5.7;248.2;50.02;1418;1832.0
14-02-23;13:06;43.4;332.2;5.7;248.2;50.05;1400;1832.1
14-02-23;13:09;43.4;335.0;5.7;248.2;50.05;1408;1832.2
14-02-23;13:12;43.5;330.3;5.7;248.2;50.04;1392;1832.2
14-02-23;13:15;43.6;332.2;5.4;248.2;50.06;1347;1832.3
14-02-23;13:18;43.5;325.4;5.5;249.2;50.05;1352;1832.4
14-02-23;13:21;43.5;331.6;4.0;247.3;50.05;997;1832.4
14-02-23;13:24;43.5;332.8;5.1;248.2;50.03;1255;1832.5
14-02-23;13:27;43.5;332.8;5.4;248.2;50.02;1318;1832.6
14-02-23;13:30;43.0;339.4;4.7;249.2;50.03;1178;1832.6
14-02-23;13:33;43.1;350.8;4.8;248.2;50.05;1187;1832.7
14-02-23;13:36;43.1;332.8;5.4;248.2;50.03;1329;1832.7
14-02-23;13:39;43.5;334.8;5.3;249.2;50.04;1310;1832.8
14-02-23;13:42;43.2;336.0;5.4;248.2;50.07;1310;1832.9
14-02-23;13:45;43.4;336.4;5.2;249.2;50.04;1296;1832.9
14-02-23;13:48;43.5;332.9;5.0;248.2;50.02;1253;1833.0
14-02-23;13:51;43.1;334.8;5.1;248.2;50.06;1228;1833.1
14-02-23;13:54;43.2;333.1;5.0;248.2;50.03;1228;1833.1
14-02-23;13:57;43.4;335.3;4.9;247.3;50.03;1205;1833.2
14-02-23;14:00;43.1;337.5;5.0;247.3;50.07;1244;1833.2
14-02-23;14:03;43.1;337.2;5.0;248.2;50.05;1239;1833.3
14-02-23;14:06;43.0;332.3;5.1;248.2;50.04;1224;1833.4
14-02-23;14:09;43.0;335.0;4.9;249.2;50.02;1219;1833.4
14-02-23;14:12;43.1;339.1;4.9;247.3;50.02;1208;1833.5
14-02-23;14:15;43.0;335.7;4.7;248.2;50.00;1162;1833.5
14-02-23;14:18;50.0;341.6;4.6;248.2;50.03;1124;1833.6
14-02-23;14:21;42.8;338.2;4.6;247.3;50.04;1128;1833.7
14-02-23;14:24;42.8;343.2;4.5;247.3;50.05;1113;1833.7
14-02-23;14:27;42.5;340.1;4.6;247.3;50.03;1142;1833.8
14-02-23;14:30;42.7;338.3;3.1;248.2;50.03;749;1833.8
14-02-23;14:33;41.9;344.2;4.6;248.2;50.03;1144;1833.9
14-02-23;14:36;42.0;344.8;4.5;248.2;50.04;1124;1833.9
14-02-23;14:39;42.0;349.8;3.9;247.3;50.06;979;1834.0
14-02-23;14:42;41.2;294.4;1.3;245.3;50.05;295;1834.0
14-02-23;14:45;41.4;346.8;4.3;247.3;50.04;1054;1834.0
14-02-23;14:48;41.6;338.2;4.0;247.3;50.05;989;1834.1
14-02-23;14:51;41.5;344.9;3.6;247.3;50.04;904;1834.1
14-02-23;14:54;41.3;345.9;3.7;247.3;50.04;917;1834.2
14-02-23;14:57;41.2;345.4;3.9;247.3;50.02;955;1834.2
14-02-23;15:00;41.0;344.0;3.3;247.3;50.01;811;1834.3
14-02-23;15:03;40.9;341.8;3.8;247.3;50.01;917;1834.3
14-02-23;15:06;40.8;348.4;2.6;247.3;49.98;657;1834.4
14-02-23;15:09;40.5;357.5;0.9;244.3;50.00;215;1834.4
14-02-23;15:12;39.5;331.7;0.7;244.3;50.01;147;1834.4
14-02-23;15:15;39.3;345.2;1.5;246.3;50.03;365;1834.4
14-02-23;15:18;39.3;359.9;2.7;246.3;50.03;672;1834.4
14-02-23;15:21;39.4;349.9;2.9;247.3;50.03;722;1834.5
14-02-23;15:24;39.4;358.4;3.1;247.3;50.01;776;1834.5
14-02-23;15:27;39.4;357.4;3.1;247.3;50.00;761;1834.6
14-02-23;15:30;39.5;352.8;3.0;247.3;50.01;735;1834.6
14-02-23;15:33;39.5;354.4;2.9;247.3;49.98;694;1834.6
14-02-23;15:36;39.3;358.0;2.8;248.2;50.04;686;1834.7
14-02-23;15:39;39.3;358.5;2.8;246.3;50.05;685;1834.7
14-02-23;15:42;39.1;356.8;2.7;246.3;50.01;664;1834.7
14-02-23;15:45;39.2;351.5;2.6;246.3;50.01;641;1834.8
14-02-23;15:48;38.9;352.7;2.4;247.3;50.02;594;1834.8
14-02-23;15:51;38.6;353.4;2.2;245.3;50.02;553;1834.8
14-02-23;15:54;38.6;355.9;0.0;246.3;50.06;513;1834.8
14-02-23;15:57;38.6;364.5;2.1;246.3;50.07;493;1834.9
14-02-23;16:00;38.5;357.8;1.8;246.3;50.03;454;1834.9
14-02-23;16:03;38.3;360.0;1.8;245.3;50.06;435;1834.9
14-02-23;16:06;38.0;359.0;1.6;246.3;50.04;400;1834.9
14-02-23;16:09;37.8;351.1;1.5;245.3;50.02;367;1835.0
14-02-23;16:12;37.7;362.5;1.4;245.3;50.01;337;1835.0
14-02-23;16:15;37.6;355.0;1.3;245.3;50.01;306;1835.0
14-02-23;16:18;37.2;361.0;1.1;245.3;50.03;276;1835.0
14-02-23;16:21;37.1;354.9;1.0;244.3;50.03;239;1835.0
14-02-23;16:24;36.9;354.1;1.0;244.3;50.01;216;1835.0
14-02-23;16:27;36.7;359.1;0.8;244.3;50.01;195;1835.0
14-02-23;16:30;36.5;363.1;0.8;245.3;50.01;172;1835.0
14-02-23;16:33;36.2;362.5;0.7;244.3;50.00;146;1835.1
14-02-23;16:36;36.1;354.1;0.5;244.3;49.96;116;1835.1
14-02-23;16:39;35.9;349.9;0.3;242.4;49.98;50;1835.1
14-02-23;16:42;35.7;344.2;0.1;243.4;49.99;18;1835.1
14-02-23;16:45;35.4;325.9;0.0;242.4;50.02;8;1835.1
14-02-23;16:48;35.0;320.5;0.0;243.4;50.04;2;1835.1
14-02-23;16:51;34.8;198.4;0.0;243.4;49.96;0;1835.1
14-02-23;16:54;34.7;164.6;0.0;243.4;50.05;0;1835.1
14-02-24;07:15;26.8;345.5;0.0;244.3;50.02;3;1835.1
14-02-24;07:18;27.2;324.7;0.0;245.3;50.03;4;1835.1
14-02-24;07:21;26.8;312.1;0.0;244.3;50.04;10;1835.1
14-02-24;07:24;27.9;318.4;0.0;243.4;50.05;9;1835.1
14-02-24;07:27;27.5;316.8;0.0;244.3;50.05;5;1835.1
14-02-24;07:30;27.9;340.7;0.0;244.3;50.06;1;1835.1
14-02-24;07:33;27.9;336.1;0.0;244.3;50.07;2;1835.1
14-02-24;07:36;28.3;350.3;0.0;244.3;50.06;2;1835.1
14-02-24;07:39;28.6;323.4;0.1;244.3;50.01;13;1835.1
14-02-24;07:42;29.0;337.6;0.0;243.4;50.07;13;1835.1
14-02-24;07:45;29.0;325.1;0.1;245.3;50.05;20;1835.1
14-02-24;07:48;29.4;329.8;0.1;245.3;50.05;24;1835.1
14-02-24;07:51;29.7;353.4;0.2;245.3;50.03;42;1835.1
14-02-24;07:54;30.2;384.2;0.2;245.3;50.02;42;1835.1
14-02-24;07:57;30.2;383.4;0.2;245.3;50.08;36;1835.1
14-02-24;08:00;30.2;365.9;0.2;244.3;50.08;44;1835.1
14-02-24;08:03;30.5;360.9;0.4;245.3;50.07;65;1835.1
14-02-24;08:06;30.4;369.7;0.4;245.3;50.08;63;1835.1
14-02-24;08:09;30.7;368.9;0.4;245.3;50.07;67;1835.1
14-02-24;08:12;30.5;380.5;0.2;244.3;50.04;51;1835.1
14-02-24;08:15;30.5;347.6;0.4;244.3;50.04;60;1835.1
14-02-24;08:18;30.8;359.6;0.3;244.3;50.05;64;1835.1
14-02-24;08:21;30.9;373.3;0.3;244.3;50.04;63;1835.1
14-02-24;08:24;30.8;380.7;0.3;245.3;50.06;60;1835.1
14-02-24;08:27;31.1;373.8;0.4;246.3;50.04;73;1835.1
14-02-24;08:30;31.0;373.8;0.3;246.3;50.04;62;1835.1
14-02-24;08:33;31.1;376.6;0.3;245.3;50.04;54;1835.1
14-02-24;08:36;31.0;380.1;0.3;245.3;49.98;49;1835.1
14-02-24;08:39;31.0;362.2;0.3;245.3;50.04;59;1835.1
14-02-24;08:42;31.1;348.0;0.3;245.3;50.01;59;1835.1
14-02-24;08:45;31.4;355.2;0.4;245.3;50.03;65;1835.1
14-02-24;08:48;31.4;367.3;0.4;246.3;50.04;69;1835.1
14-02-24;08:51;31.2;375.2;0.3;244.3;50.04;60;1835.1
14-02-24;08:54;31.2;368.4;0.4;244.3;50.04;66;1835.1
14-02-24;08:57;31.4;358.7;0.4;243.4;50.03;72;1835.1
14-02-24;09:00;31.6;360.0;0.4;245.3;50.06;75;1835.1
14-02-24;09:03;31.5;372.3;0.5;244.3;49.95;77;1835.1
14-02-24;09:06;31.5;361.3;0.3;244.3;50.04;57;1835.1
14-02-24;09:09;31.5;355.8;0.3;245.3;10.07;51;1835.2
14-02-24;09:12;31.5;366.6;0.4;245.3;50.05;63;1835.2
14-02-24;09:15;31.5;357.2;0.4;245.3;50.06;62;1835.2
14-02-24;09:18;31.6;354.4;0.4;244.3;50.04;68;1835.2
14-02-24;09:21;31.6;375.2;0.5;244.3;50.05;94;1835.2
14-02-24;09:24;31.7;356.6;0.5;246.3;50.08;95;1835.2
14-02-24;09:27;31.8;375.2;0.5;245.3;50.02;120;1835.2
14-02-24;09:30;32.2;380.4;0.8;246.3;50.04;163;1835.2
14-02-24;09:33;32.3;385.5;1.0;246.3;50.05;232;1835.2
14-02-24;09:36;32.3;394.4;1.2;246.3;50.06;296;1835.2
14-02-24;09:39;32.3;4.8;1.1;248.2;50.06;260;1835.2
14-02-24;09:42;32.5;392.7;1.0;246.3;50.03;242;1835.2
14-02-24;09:45;32.5;373.2;0.9;245.3;50.07;203;1835.2
14-02-24;09:48;32.5;364.3;0.5;245.3;50.03;128;1835.3
14-02-24;09:51;32.4;369.4;0.6;246.3;50.04;117;1835.3
14-02-24;09:54;32.5;374.8;0.5;246.3;50.02;120;1835.3
14-02-24;09:57;32.5;367.8;0.5;246.3;49.98;106;1835.3
14-02-24;10:00;32.5;370.0;0.5;246.3;50.01;105;1835.3
14-02-24;10:03;32.5;373.0;0.7;247.3;50.03;168;1835.3
14-02-24;10:06;32.4;375.5;0.6;247.3;50.06;124;1835.3
14-02-24;10:09;32.4;368.7;0.5;246.3;50.04;114;1835.3
14-02-24;10:12;32.6;375.5;0.8;246.3;50.04;192;1835.3
14-02-24;10:15;32.6;359.6;0.6;245.3;50.06;124;1835.3
14-02-24;10:18;32.5;369.4;0.5;246.3;50.06;105;1835.3
14-02-24;10:21;32.4;352.5;0.4;245.3;50.03;80;1835.3
14-02-24;10:24;32.5;358.1;0.4;245.3;50.03;91;1835.3
14-02-24;10:27;32.6;384.6;0.6;245.3;50.06;127;1835.3
14-02-24;10:30;32.6;359.7;0.7;245.3;50.03;153;1835.3
14-02-24;10:33;32.7;388.4;1.0;245.3;50.02;228;1835.3
14-02-24;10:36;32.9;379.5;1.0;245.3;50.02;259;1835.4
14-02-24;10:39;32.7;391.2;1.0;245.3;50.06;235;1835.4
14-02-24;10:42;33.0;392.4;1.0;246.3;50.02;220;1835.4
14-02-24;10:45;32.9;378.9;0.8;246.3;50.05;197;1835.4
14-02-24;10:48;32.7;372.5;0.8;246.3;50.06;176;1835.4
14-02-24;10:51;33.0;381.2;0.8;245.3;50.04;191;1835.4
14-02-24;10:54;33.2;379.8;1.2;245.3;50.04;286;1835.4
14-02-24;10:57;33.0;379.9;1.0;246.3;50.01;224;1835.4
14-02-24;11:00;32.9;385.2;1.4;246.3;50.03;327;1835.4
14-02-24;11:03;33.3;375.1;1.6;247.3;50.02;405;1835.5
14-02-24;11:06;33.4;396.8;1.2;247.3;50.03;294;1835.5
14-02-24;11:09;33.5;383.4;1.4;246.3;50.04;326;1835.5
14-02-24;11:12;33.5;375.0;1.4;247.3;49.97;343;1835.5
14-02-24;11:15;33.4;378.2;0.8;246.3;50.08;175;1835.5
14-02-24;11:18;33.3;367.9;0.7;246.3;50.03;152;1835.5
14-02-24;11:21;33.4;366.7;0.8;246.3;50.04;192;1835.5
14-02-24;11:24;33.1;374.7;0.7;245.3;50.05;172;1835.6
14-02-24;11:27;33.1;368.2;0.7;246.3;50.02;164;1835.6
14-02-24;11:30;33.9;357.2;4.3;249.2;50.02;1044;1835.6
14-02-24;11:33;33.8;383.6;1.1;246.3;50.01;271;1835.6
14-02-24;11:36;33.4;378.3;0.0;246.3;50.07;197;1835.6
14-02-24;11:39;33.5;389.6;1.4;247.3;50.03;346;1835.6
14-02-24;11:42;33.9;397.9;1.3;246.3;50.03;323;1835.7
14-02-24;11:45;33.8;368.1;0.7;247.3;50.04;155;1835.7
14-02-24;11:48;33.4;364.8;0.5;245.3;50.05;91;1835.7
14-02-24;11:51;33.3;358.5;0.6;246.3;50.06;118;1835.7
14-02-24;11:54;33.3;387.1;1.1;245.3;50.03;275;1835.7
14-02-24;11:57;33.8;383.0;0.9;247.3;50.01;207;1835.7
