data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-02-24;12:00;33.8;385.6;1.0;247.3;50.02;234;1835.7
14-02-24;12:03;33.4;385.5;0.7;246.3;50.03;155;1835.7
14-02-24;12:06;33.4;364.1;0.7;247.3;50.03;153;1835.7
14-02-24;12:09;33.4;383.3;1.0;247.3;50.04;221;1835.7
14-02-24;12:12;33.5;376.1;0.8;246.3;50.03;171;1835.8
14-02-24;12:15;33.4;378.5;0.7;246.3;50.03;167;1835.8
14-02-24;12:18;33.7;364.5;1.4;247.3;50.05;338;1835.8
14-02-24;12:21;33.7;385.5;1.1;244.3;50.04;270;1835.8
14-02-24;12:24;33.7;377.9;1.6;245.3;50.04;405;1835.8
14-02-24;12:27;33.7;384.5;0.7;246.3;50.02;155;1835.8
14-02-24;12:30;33.4;366.5;0.6;243.4;50.00;132;1835.8
14-02-24;12:33;33.7;357.2;0.4;244.3;50.05;81;1835.8
14-02-24;12:36;33.3;385.6;0.5;245.3;50.04;115;1835.8
14-02-24;12:39;33.3;365.9;0.6;243.4;50.05;132;1835.8
14-02-24;12:42;33.5;371.3;0.7;244.3;50.02;136;1835.8
14-02-24;12:45;33.2;362.6;0.5;29.5;50.02;93;1835.8
14-02-24;12:48;33.3;360.6;0.5;245.3;50.05;115;1835.9
14-02-24;12:51;33.3;378.6;0.6;246.3;50.05;127;1835.9
14-02-24;12:54;33.4;371.3;0.7;247.3;50.06;141;1835.9
14-02-24;12:57;33.4;374.1;0.8;247.3;50.0;178;1835.9
14-02-24;13:00;33.3;372.2;0.8;247.3;50.02;178;1835.9
14-02-24;13:03;33.3;371.4;1.0;246.3;50.04;228;1835.9
14-02-24;13:06;33.5;386.2;1.2;247.3;50.07;297;1835.9
14-02-24;13:09;33.4;371.0;1.3;246.3;50.04;325;1835.9
14-02-24;13:12;33.4;380.7;1.2;245.3;50.03;296;1835.9
14-02-24;13:15;33.4;377.0;1.0;246.3;50.03;231;1836.0
14-02-24;13:18;33.5;380.2;1.0;245.3;50.06;226;1836.0
14-02-24;13:21;33.5;381.8;1.3;246.3;50.07;309;1836.0
14-02-24;13:24;33.7;381.7;1.5;246.3;50.06;374;1836.0
14-02-24;13:27;34.0;385.2;1.8;247.3;50.03;436;1836.0
14-02-24;13:30;34.1;383.9;1.6;246.3;49.98;377;1836.0
14-02-24;13:33;33.8;384.2;1.2;245.3;49.97;263;1836.1
14-02-24;13:36;33.9;380.5;1.0;247.3;50.07;248;1836.1
14-02-24;13:39;33.8;374.4;0.9;247.3;50.06;201;1836.1
14-02-24;13:42;33.7;367.2;0.7;247.3;50.04;163;1836.1
14-02-24;13:45;33.7;365.1;0.8;247.3;50.06;196;1836.1
14-02-24;13:48;34.0;386.4;1.2;247.3;50.06;284;1836.1
14-02-24;13:51;33.9;356.8;1.7;248.2;50.09;423;1836.1
14-02-24;13:54;34.0;382.9;1.5;246.3;50.08;370;1836.2
14-02-24;13:57;34.0;378.2;2.2;249.2;50.04;524;1836.2
14-02-24;14:00;34.2;367.9;1.2;247.3;50.02;276;1836.2
14-02-24;14:03;34.1;367.2;2.2;248.2;50.02;541;1836.2
14-02-24;14:06;34.4;365.4;1.4;247.3;50.02;317;1836.2
14-02-24;14:09;34.0;372.6;0.9;247.3;50.03;212;1836.3
14-02-24;14:12;34.0;374.5;0.7;247.3;50.02;158;1836.3
14-02-24;14:15;33.9;362.9;0.3;246.3;50.00;137;1836.3
14-02-24;14:18;33.7;357.5;0.5;247.3;50.03;116;1836.3
14-02-24;14:21;33.8;357.7;0.4;246.3;50.04;87;1836.3
14-02-24;14:24;33.7;362.9;0.3;245.3;50.05;62;1836.3
14-02-24;14:27;33.5;352.2;0.3;246.3;50.07;48;1836.3
14-02-24;14:30;33.3;352.5;0.1;246.3;50.07;25;1836.3
14-02-24;14:33;33.3;359.4;0.1;246.3;50.05;24;1836.3
14-02-24;14:36;33.3;339.1;0.1;245.3;50.06;24;1836.3
14-02-24;14:39;33.2;320.9;0.1;245.3;50.10;14;1836.3
14-02-24;14:42;33.1;317.2;0.0;245.3;50.03;9;1836.3
14-02-24;14:45;33.1;332.0;0.0;246.3;50.05;9;1836.3
14-02-24;14:48;33.0;333.1;0.1;22.6;50.05;21;1836.3
14-02-24;14:51;33.0;322.5;0.1;246.3;50.07;15;1836.3
14-02-24;14:54;32.9;302.0;0.0;247.3;50.06;8;1836.3
14-02-24;14:57;32.9;306.7;0.0;246.3;50.05;4;1836.3
14-02-24;15:00;32.7;318.4;0.0;246.3;50.04;3;1836.3
14-02-24;15:03;32.6;329.1;0.0;246.3;50.02;8;1836.3
14-02-24;15:06;32.6;319.9;0.1;246.3;50.03;13;1836.3
14-02-24;15:09;32.6;330.4;0.0;247.3;50.03;14;1836.3
14-02-24;15:12;32.6;336.6;0.1;246.3;50.02;14;1836.3
14-02-24;15:15;32.6;308.2;0.0;246.3;50.05;10;1836.3
14-02-24;15:18;32.7;306.1;0.0;246.3;50.03;9;1836.3
14-02-24;15:21;32.4;302.9;0.0;246.3;50.02;9;1836.3
14-02-24;15:24;32.6;296.9;0.0;246.3;50.05;8;1836.3
14-02-24;15:27;32.4;286.5;0.0;246.3;50.03;8;1836.3
14-02-24;15:30;32.5;309.9;0.1;245.3;50.04;10;1836.3
14-02-24;15:33;32.5;297.2;0.0;246.3;50.02;8;1836.3
14-02-24;15:36;32.5;289.3;0.0;246.3;50.07;7;1836.3
14-02-24;15:39;32.4;293.1;0.0;245.3;50.02;8;1836.3
14-02-24;15:42;32.4;302.6;0.0;246.3;50.02;8;1836.3
14-02-24;15:45;32.4;305.4;0.0;246.3;50.02;8;1836.3
14-02-24;15:48;32.4;285.7;0.0;245.3;50.01;7;1836.3
14-02-24;15:51;32.3;280.9;0.0;245.3;50.05;7;1836.3
14-02-24;15:54;32.2;280.0;0.0;245.3;50.05;6;1836.3
14-02-24;15:57;32.2;304.1;0.0;245.3;50.04;1;1836.3
14-02-24;16:00;32.2;320.6;0.0;245.3;50.05;0;1836.3
14-02-24;16:03;32.0;259.2;0.0;246.3;50.02;0;1836.3
14-02-24;16:06;31.9;169.9;0.0;244.3;50.04;0;1836.3
14-02-24;16:09;31.9;101.9;0.0;245.3;50.03;0;1836.3
14-02-24;16:12;31.9;164.6;0.0;246.3;50.01;0;1836.3
14-02-24;16:15;31.8;210.9;0.0;245.3;49.98;0;1836.3
14-02-24;16:18;31.8;224.8;0.0;245.3;50.01;0;1836.3
14-02-24;16:21;31.8;231.8;0.0;245.3;50.01;0;1836.3
14-02-24;16:24;31.8;241.1;0.0;245.3;50.03;0;1836.3
14-02-24;16:27;31.7;286.5;0.0;245.3;50.02;0;1836.3
14-02-24;16:30;31.7;337.6;0.0;245.3;50.01;0;1836.3
14-02-24;16:33;31.6;318.8;0.0;246.3;50.04;0;1836.3
14-02-24;16:36;31.6;313.7;0.0;245.3;50.02;0;1836.3
14-02-24;16:39;31.6;295.6;0.0;244.3;50.04;0;1836.3
14-02-24;16:42;31.5;277.8;0.0;245.3;50.02;0;1836.3
14-02-24;16:45;31.5;254.2;0.0;245.3;50.05;0;1836.3
14-02-24;16:48;31.5;218.4;0.0;245.3;50.03;0;1836.3
14-02-24;16:51;31.4;185.7;0.0;244.3;50.04;0;1836.3
14-02-24;16:54;31.4;151.1;0.0;245.3;50.04;0;1836.3
14-02-25;06:45;26.8;348.6;0.0;244.3;49.96;8;1836.3
14-02-25;06:48;26.8;325.4;0.1;243.4;50.07;14;1836.3
14-02-25;06:51;27.2;323.4;0.1;243.4;50.07;19;1836.3
14-02-25;06:54;27.5;339.8;0.1;243.4;50.05;26;1836.3
14-02-25;06:57;27.9;345.8;0.1;244.3;50.10;33;1836.3
14-02-25;07:00;28.6;361.9;0.2;243.4;50.09;44;1836.3
14-02-25;07:03;28.3;379.9;0.3;242.4;50.0;54;1836.3
14-02-25;07:06;29.0;372.3;0.4;245.3;50.05;60;1836.3
14-02-25;07:09;29.4;376.4;0.4;245.3;50.03;75;1836.3
14-02-25;07:12;30.1;373.6;0.4;245.3;50.01;87;1836.3
14-02-25;07:15;29.7;373.6;0.5;244.3;50.02;103;1836.3
14-02-25;07:18;30.2;361.6;0.5;245.3;50.03;112;1836.3
14-02-25;07:21;30.2;369.7;0.6;244.3;50.02;130;1836.3
14-02-25;07:24;30.3;366.0;0.7;245.3;50.02;144;1836.3
14-02-25;07:27;30.5;384.6;0.7;245.3;50.04;159;1836.4
14-02-25;07:30;30.7;377.1;0.8;245.3;50.03;180;1836.4
14-02-25;07:33;30.7;390.9;0.8;245.3;50.03;188;1836.4
14-02-25;07:36;31.0;385.8;0.8;246.3;50.03;205;1836.4
14-02-25;07:39;31.1;383.4;1.0;246.3;50.03;231;1836.4
14-02-25;07:42;31.1;384.8;1.0;247.3;50.05;236;1836.4
14-02-25;07:45;31.2;387.4;1.2;247.3;49.98;271;1836.4
14-02-25;07:48;31.5;385.5;1.2;247.3;50.02;291;1836.4
14-02-25;07:51;31.6;393.3;1.4;246.3;50.04;305;1836.4
14-02-25;07:54;31.8;382.6;1.4;246.3;50.02;328;1836.5
14-02-25;07:57;31.8;383.6;1.4;246.3;50.05;344;1836.5
14-02-25;08:00;32.3;376.4;1.5;247.3;50.04;359;1836.5
14-02-25;08:03;32.3;375.5;1.5;246.3;50.03;374;1836.5
14-02-25;08:06;32.4;381.8;1.6;246.3;50.09;396;1836.5
14-02-25;08:09;32.6;383.3;1.8;246.3;50.04;438;1836.6
14-02-25;08:12;32.4;389.0;1.8;246.3;50.03;435;1836.6
14-02-25;08:15;32.7;383.7;2.0;246.3;50.05;456;1836.6
14-02-25;08:18;33.0;390.6;1.9;247.3;50.04;474;1836.6
14-02-25;08:21;33.0;387.7;2.1;247.3;50.02;502;1836.6
14-02-25;08:24;33.1;383.9;2.1;247.3;50.04;529;1836.7
14-02-25;08:27;33.3;384.9;2.3;247.3;50.02;562;1836.7
14-02-25;08:30;33.3;382.7;2.4;246.3;50.03;582;1836.7
14-02-25;08:33;33.4;383.6;2.4;247.3;50.07;590;1836.8
14-02-25;08:36;33.5;376.3;2.3;245.3;50.03;566;1836.8
14-02-25;08:39;33.5;379.3;2.5;246.3;50.04;648;1836.8
14-02-25;08:42;33.9;385.6;2.6;247.3;50.02;674;1836.8
14-02-25;08:45;33.9;382.6;2.8;248.2;50.06;688;1836.9
14-02-25;08:48;33.9;382.3;2.9;247.3;50.04;721;1836.9
14-02-25;08:51;33.9;373.9;3.0;248.2;50.05;740;1836.9
14-02-25;08:54;33.8;376.9;3.1;248.2;50.06;763;1837.0
14-02-25;08:57;33.9;381.0;3.2;248.2;50.04;790;1837.0
14-02-25;09:00;34.0;376.4;3.3;247.3;50.04;794;1837.1
14-02-25;09:03;34.1;377.3;3.4;248.2;50.05;837;1837.1
14-02-25;09:06;34.2;383.9;3.5;246.3;50.04;858;1837.1
14-02-25;09:09;34.5;375.4;3.5;248.2;50.03;869;1837.2
14-02-25;09:12;34.8;366.9;3.4;248.2;50.00;794;1837.2
14-02-25;09:15;34.7;390.2;3.5;247.3;50.04;868;1837.3
14-02-25;09:18;34.8;358.4;1.6;246.3;50.03;370;1837.3
14-02-25;09:21;35.2;400.6;1.7;247.3;50.04;426;1837.3
14-02-25;09:24;35.3;372.6;3.6;248.2;50.02;878;1837.4
14-02-25;09:27;35.4;380.7;3.9;249.2;50.03;975;1837.4
14-02-25;09:30;35.7;377.6;4.1;249.2;50.04;1000;1837.5
14-02-25;09:33;36.0;375.4;4.2;248.2;50.05;1034;1837.5
14-02-25;09:36;36.3;371.0;4.0;249.2;50.04;979;1837.6
14-02-25;09:39;36.5;375.8;4.2;249.2;50.05;1035;1837.6
14-02-25;09:42;36.7;374.8;4.3;249.2;50.02;1077;1837.7
14-02-25;09:45;37.0;367.9;4.2;248.2;50.05;1048;1837.7
14-02-25;09:48;50.0;367.6;4.4;249.2;50.06;1076;1837.8
14-02-25;09:51;37.1;371.1;4.4;249.2;50.05;1098;1837.8
14-02-25;09:54;37.4;362.4;4.5;250.2;50.06;1110;1837.9
14-02-25;09:57;37.5;370.1;4.5;249.2;50.05;1120;1838.0
14-02-25;10:00;37.7;368.4;4.7;250.2;49.98;1132;1838.0
14-02-25;10:03;37.9;373.8;4.7;250.2;49.98;1154;1838.1
14-02-25;10:06;38.3;368.7;4.7;249.2;50.05;1161;1838.1
14-02-25;10:09;38.5;368.9;4.8;249.2;50.04;1191;1838.2
14-02-25;10:12;38.6;372.3;4.7;250.2;50.02;1191;1838.2
14-02-25;10:15;38.6;368.2;4.9;250.2;50.03;1215;1838.3
14-02-25;10:18;38.9;370.8;4.9;250.2;50.03;1218;1838.4
14-02-25;10:21;39.2;368.7;4.8;248.2;50.03;1196;1838.4
14-02-25;10:24;39.3;368.4;4.8;249.2;50.04;1208;1838.5
14-02-25;10:27;39.4;366.3;5.0;250.2;50.03;1238;1838.5
14-02-25;10:30;39.4;360.7;5.0;249.2;50.03;1240;1838.6
14-02-25;10:33;39.8;371.3;5.0;250.2;50.03;1240;1838.7
14-02-25;10:36;40.0;361.8;5.2;250.2;50.03;1297;1838.7
14-02-25;10:39;40.0;366.5;5.4;250.2;50.05;1334;1838.8
14-02-25;10:42;40.1;364.4;5.4;249.2;50.0;1328;1838.9
14-02-25;10:45;40.4;362.1;5.3;249.2;50.02;1322;1838.9
14-02-25;10:48;40.4;362.5;5.3;249.2;50.03;1321;1839.0
14-02-25;10:51;40.4;366.9;5.6;249.2;50.06;1353;1839.1
14-02-25;10:54;40.6;363.2;5.5;249.2;50.05;1355;1839.1
14-02-25;10:57;40.6;360.7;5.5;250.2;50.02;1354;1839.2
14-02-25;11:00;40.9;365.1;0.0;249.2;50.06;1346;1839.3
14-02-25;11:03;41.0;362.8;5.3;250.2;50.06;1323;1839.3
14-02-25;11:06;40.9;365.9;5.4;246.3;50.03;1348;1839.4
14-02-25;11:09;41.4;362.6;5.5;250.2;50.05;1372;1839.5
14-02-25;11:12;41.3;360.7;5.6;250.2;50.02;1384;1839.5
14-02-25;11:15;41.4;358.4;5.7;248.2;50.07;1412;1839.6
14-02-25;11:18;41.4;357.5;5.5;249.2;50.05;1381;1839.7
14-02-25;11:21;41.6;360.7;5.6;250.2;50.05;1403;1839.7
14-02-25;11:24;41.7;355.9;5.7;248.2;50.04;1406;1839.8
14-02-25;11:27;41.9;354.3;5.8;250.2;50.06;1413;1839.9
14-02-25;11:30;41.6;353.6;5.7;250.2;50.03;1407;1840.0
14-02-25;11:33;42.1;356.6;5.8;250.2;50.03;1427;1840.0
14-02-25;11:36;42.0;362.2;5.8;249.2;50.03;1430;1840.1
14-02-25;11:39;42.1;360.2;5.7;250.2;50.10;1413;1840.2
14-02-25;11:42;42.1;357.4;5.8;249.2;50.03;1441;1840.2
14-02-25;11:45;42.2;355.5;5.9;250.2;50.03;1466;1840.3
14-02-25;11:48;42.4;359.6;5.9;249.2;50.05;1453;1840.4
14-02-25;11:51;42.2;360.7;5.8;249.2;50.03;1434;1840.5
14-02-25;11:54;42.5;357.7;5.9;249.2;50.06;1459;1840.5
14-02-25;11:57;42.3;358.1;5.8;247.3;50.07;1436;1840.6
14-02-25;12:00;42.5;354.1;5.9;250.2;50.02;1450;1840.7
14-02-25;12:03;42.5;356.6;5.2;250.2;50.02;1409;1840.7
14-02-25;12:06;42.7;351.1;5.8;249.2;50.04;1448;1840.8
14-02-25;12:09;42.5;354.7;5.8;250.2;50.05;1446;1840.9
14-02-25;12:12;42.8;357.5;6.0;249.2;50.00;1444;1841.0
14-02-25;12:15;42.8;360.9;5.8;250.2;50.07;1438;1841.0
14-02-25;12:18;42.8;353.3;5.9;249.2;50.03;1455;1841.1
14-02-25;12:21;42.7;363.4;5.9;249.2;50.06;1453;1841.2
14-02-25;12:24;43.0;353.1;5.8;250.2;50.06;1454;1841.2
14-02-25;12:27;42.9;360.2;5.9;250.2;50.02;1468;1841.3
14-02-25;12:30;43.4;351.8;5.8;249.2;50.01;1453;1841.4
14-02-25;12:33;43.2;352.4;5.8;250.2;50.04;1449;1841.5
14-02-25;12:36;43.0;355.6;5.8;250.2;50.07;1433;1841.5
14-02-25;12:39;43.2;356.5;5.7;250.2;50.07;1418;1841.6
14-02-25;12:42;43.2;354.1;5.8;250.2;50.05;1428;1841.7
14-02-25;12:45;43.2;358.5;5.7;250.2;50.07;1426;1841.8
14-02-25;12:48;43.1;345.5;5.7;249.2;50.06;1422;1841.8
14-02-25;12:51;43.4;350.9;5.6;249.2;50.06;1415;1841.9
14-02-25;12:54;43.5;358.8;5.7;249.2;50.05;1408;1842.0
14-02-25;12:57;43.4;362.5;5.7;250.2;50.02;1409;1842.0
14-02-25;13:00;43.4;359.3;5.7;249.2;50.04;1399;1842.1
14-02-25;13:03;43.5;354.1;5.6;249.2;50.02;1399;1842.2
14-02-25;13:06;43.4;354.3;5.7;249.2;50.05;1390;1842.2
14-02-25;13:09;43.5;361.2;5.7;249.2;50.03;1395;1842.3
14-02-25;13:12;43.4;358.7;5.6;250.2;50.05;1380;1842.4
14-02-25;13:15;43.4;356.5;5.5;249.2;50.03;1372;1842.4
14-02-25;13:18;43.1;358.7;5.5;249.2;50.04;1364;1842.5
14-02-25;13:21;43.2;359.0;5.5;250.2;50.04;1354;1842.6
14-02-25;13:24;43.2;357.2;5.4;249.2;50.05;1348;1842.7
14-02-25;13:27;43.2;362.8;5.4;250.2;50.02;1353;1842.7
14-02-25;13:30;42.9;360.9;5.5;250.2;50.02;1345;1842.8
14-02-25;13:33;43.1;356.8;5.3;250.2;50.04;1315;1842.9
14-02-25;13:36;42.9;367.3;5.3;250.2;50.04;1320;1842.9
14-02-25;13:39;42.9;359.7;5.3;250.2;50.04;1313;1843.0
14-02-25;13:42;43.0;355.9;5.2;249.2;50.05;1288;1843.0
14-02-25;13:45;42.8;361.2;4.7;249.2;50.07;1181;1843.1
14-02-25;13:48;42.4;362.8;4.8;250.2;50.06;1177;1843.2
14-02-25;13:51;42.5;368.2;4.7;250.2;50.06;1192;1843.2
14-02-25;13:54;42.3;361.2;4.8;250.2;50.06;1195;1843.3
14-02-25;13:57;42.2;367.9;5.0;249.2;50.05;1225;1843.3
14-02-25;14:00;42.4;366.9;5.1;250.2;50.04;1246;1843.4
14-02-25;14:03;42.1;366.5;4.8;250.2;50.06;1191;1843.5
14-02-25;14:06;42.1;364.1;4.6;250.2;50.00;1140;1843.5
14-02-25;14:09;42.1;369.8;4.3;251.1;50.00;1068;1843.6
14-02-25;14:12;41.7;370.8;4.4;247.3;50.01;1083;1843.6
14-02-25;14:15;41.6;371.3;4.4;249.2;50.03;1092;1843.7
14-02-25;14:18;41.9;366.9;4.3;249.2;50.02;1077;1843.7
14-02-25;14:21;41.5;363.2;4.3;248.2;50.04;1079;1843.8
14-02-25;14:24;41.3;368.5;4.2;249.2;50.02;1053;1843.9
14-02-25;14:27;41.2;360.4;4.3;249.2;50.00;1055;1843.9
14-02-25;14:30;41.2;360.4;4.3;249.2;50.03;1056;1844.0
14-02-25;14:33;41.3;367.6;4.2;249.2;50.02;1021;1844.0
14-02-25;14:36;41.0;367.5;4.1;249.2;50.04;1015;1844.1
14-02-25;14:39;40.8;366.7;4.1;248.2;50.06;989;1844.1
14-02-25;14:42;40.9;373.6;4.0;249.2;50.02;983;1844.2
14-02-25;14:45;40.7;371.7;3.8;248.2;50.03;945;1844.2
14-02-25;14:48;40.6;363.1;3.8;249.2;50.03;927;1844.3
14-02-25;14:51;40.4;369.2;3.7;249.2;50.06;920;1844.3
14-02-25;14:54;40.5;367.3;3.6;249.2;50.06;905;1844.3
14-02-25;14:57;40.1;367.5;3.5;249.2;50.06;890;1844.4
14-02-25;15:00;40.2;371.7;3.5;248.2;50.06;878;1844.4
14-02-25;15:03;39.9;372.9;3.5;249.2;50.04;853;1844.5
14-02-25;15:06;40.0;372.3;3.3;249.2;50.06;842;1844.5
14-02-25;15:09;42.7;368.2;3.2;249.2;50.08;815;1844.6
14-02-25;15:12;39.4;367.0;3.2;249.2;50.06;789;1844.6
14-02-25;15:15;50.0;363.8;3.1;248.2;50.06;766;1844.6
14-02-25;15:18;39.4;365.9;3.0;249.2;50.04;750;1844.7
14-02-25;15:21;39.1;369.5;2.9;248.2;50.04;719;1844.7
14-02-25;15:24;39.2;365.4;2.9;248.2;50.04;705;1844.7
14-02-25;15:27;39.1;374.1;2.7;248.2;50.02;676;1844.8
14-02-25;15:30;38.6;370.7;2.7;248.2;50.04;666;1844.8
14-02-25;15:33;38.4;367.5;2.6;248.2;50.05;634;1844.8
14-02-25;15:36;38.5;376.7;2.5;249.2;50.05;612;1844.9
14-02-25;15:39;38.2;375.8;2.4;248.2;50.04;585;1844.9
14-02-25;15:42;38.0;4.8;2.2;247.3;50.07;550;1844.9
14-02-25;15:45;37.8;378.5;2.2;248.2;50.02;526;1845.0
14-02-25;15:48;37.8;375.1;2.1;248.2;50.04;505;1845.0
14-02-25;15:51;37.2;370.8;1.9;248.2;50.06;471;1845.0
14-02-25;15:54;37.2;379.8;1.8;248.2;50.04;445;1845.0
14-02-25;15:57;37.0;371.9;1.7;248.2;50.05;426;1845.1
14-02-25;16:00;36.9;374.7;1.6;249.2;50.03;397;1845.1
14-02-25;16:03;36.8;374.7;1.4;248.2;50.02;368;1845.1
14-02-25;16:06;36.4;371.1;1.4;248.2;50.02;338;1845.1
14-02-25;16:09;36.4;377.3;1.3;248.2;50.03;310;1845.1
14-02-25;16:12;36.2;370.8;1.2;246.3;50.02;287;1845.1
14-02-25;16:15;35.9;375.2;1.1;248.2;50.01;247;1845.2
14-02-25;16:18;35.7;368.4;1.0;246.3;50.02;219;1845.2
14-02-25;16:21;35.6;370.1;0.8;247.3;50.02;185;1845.2
14-02-25;16:24;35.5;365.4;0.7;246.3;50.02;167;1845.2
14-02-25;16:27;35.2;368.2;0.6;247.3;50.05;147;1845.2
14-02-25;16:30;35.0;362.5;0.5;247.3;50.03;128;1845.2
14-02-25;16:33;35.0;368.2;0.5;247.3;50.06;106;1845.2
14-02-25;16:36;35.0;371.0;0.4;247.3;50.02;84;1845.2
14-02-25;16:39;34.7;359.0;0.3;244.3;50.05;63;1845.2
14-02-25;16:42;34.6;370.1;0.3;246.3;50.01;46;1845.2
14-02-25;16:45;34.6;370.6;0.1;247.3;50.04;24;1845.2
14-02-25;16:48;34.2;340.7;0.1;246.3;50.04;13;1845.2
14-02-25;16:51;34.0;333.6;0.0;246.3;50.05;9;1845.2
14-02-25;16:54;33.9;325.3;0.0;246.3;50.04;4;1845.2
14-02-25;16:57;33.8;329.5;0.0;247.3;50.09;1;1845.2
14-02-25;17:00;33.5;226.4;0.0;246.3;50.08;0;1845.2
14-02-25;17:03;33.4;159.6;0.0;246.3;50.08;0;1845.2
14-02-26;06:57;25.7;330.1;0.0;246.3;50.12;5;1845.2
14-02-26;07:00;26.4;331.0;0.0;246.3;50.09;6;1845.2
14-02-26;07:03;26.4;324.1;0.0;246.3;50.07;8;1845.2
14-02-26;07:06;26.8;324.1;0.1;244.3;50.06;12;1845.2
14-02-26;07:09;27.9;339.4;0.0;245.3;50.06;14;1845.2
14-02-26;07:12;27.5;354.7;0.1;245.3;50.06;16;1845.2
14-02-26;07:15;27.9;341.0;0.1;246.3;50.07;17;1845.2
14-02-26;07:18;28.3;346.1;0.1;246.3;50.03;20;1845.2
14-02-26;07:21;28.3;352.1;0.1;244.3;50.04;21;1845.2
14-02-26;07:24;28.6;357.8;0.1;244.3;50.04;25;1845.2
14-02-26;07:27;28.6;345.9;0.1;244.3;50.07;26;1845.2
14-02-26;07:30;29.0;363.2;0.2;243.4;50.03;30;1845.2
14-02-26;07:33;29.4;356.5;0.2;244.3;50.05;35;1845.2
14-02-26;07:36;29.7;361.9;0.2;243.4;50.05;37;1845.2
14-02-26;07:39;29.4;365.9;0.2;245.3;50.04;42;1845.2
14-02-26;07:42;29.7;354.3;0.3;246.3;50.02;50;1845.2
14-02-26;07:45;30.4;365.0;0.2;246.3;50.02;53;1845.2
14-02-26;07:48;30.3;373.9;0.3;247.3;50.03;62;1845.2
14-02-26;07:51;30.4;359.6;0.4;244.3;50.02;69;1845.2
14-02-26;07:54;30.4;374.5;0.4;245.3;50.04;66;1845.3
14-02-26;07:57;30.7;362.9;0.4;246.3;50.03;68;1845.3
14-02-26;08:00;30.8;371.4;0.4;246.3;50.06;66;1845.3
14-02-26;08:03;30.9;372.3;0.4;246.3;50.04;70;1845.3
14-02-26;08:06;30.8;370.3;0.5;245.3;50.04;88;1845.3
14-02-26;08:09;31.0;370.7;0.5;246.3;50.02;109;1845.3
14-02-26;08:12;31.1;363.2;0.6;246.3;50.02;113;1845.3
14-02-26;08:15;31.2;377.6;0.5;247.3;50.03;100;1845.3
14-02-26;08:18;31.2;370.3;0.5;245.3;50.03;107;1845.3
14-02-26;08:21;31.4;372.9;0.6;245.3;50.03;93;1845.3
14-02-26;08:24;31.1;374.4;0.5;244.3;50.04;102;1845.3
14-02-26;08:27;31.5;382.3;0.5;246.3;50.04;117;1845.3
14-02-26;08:30;31.4;371.9;0.6;246.3;50.04;140;1845.3
14-02-26;08:33;31.5;368.9;0.6;246.3;50.04;132;1845.3
14-02-26;08:36;31.5;375.5;0.7;246.3;50.04;145;1845.3
14-02-26;08:39;31.4;368.9;0.7;246.3;50.03;152;1845.3
14-02-26;08:42;31.7;369.8;0.7;246.3;50.02;152;1845.3
14-02-26;08:45;31.7;385.2;0.8;246.3;50.01;172;1845.3
14-02-26;08:48;31.6;384.3;0.8;242.4;50.02;178;1845.4
14-02-26;08:51;31.7;381.4;0.8;246.3;50.02;198;1845.4
14-02-26;08:54;31.6;386.5;0.8;246.3;50.02;187;1845.4
14-02-26;08:57;31.7;385.4;0.8;246.3;50.07;192;1845.4
14-02-26;09:00;31.8;382.7;0.8;246.3;50.05;197;1845.4
14-02-26;09:03;31.7;385.4;0.9;242.4;50.05;201;1845.4
14-02-26;09:06;32.0;384.3;1.0;245.3;50.04;223;1845.4
14-02-26;09:09;31.9;390.6;1.2;247.3;50.04;279;1845.4
14-02-26;09:12;32.0;371.7;1.0;245.3;50.03;242;1845.4
14-02-26;09:15;32.2;385.2;1.0;246.3;50.02;225;1845.5
14-02-26;09:18;32.2;382.4;1.1;242.4;50.02;250;1845.5
14-02-26;09:21;32.3;391.5;1.1;246.3;50.04;291;1845.5
14-02-26;09:24;32.4;388.9;1.3;247.3;50.06;307;1845.5
14-02-26;09:27;32.5;387.1;1.2;246.3;50.03;295;1845.5
14-02-26;09:30;32.3;385.1;1.3;246.3;50.03;315;1845.5
14-02-26;09:33;32.5;383.7;1.3;246.3;50.03;317;1845.5
14-02-26;09:36;32.7;396.6;1.4;247.3;50.02;342;1845.6
14-02-26;09:39;32.5;387.7;1.5;246.3;50.06;375;1845.6
14-02-26;09:42;32.7;391.4;1.6;246.3;50.02;382;1845.6
14-02-26;09:45;32.9;383.3;1.7;247.3;50.02;410;1845.6
14-02-26;09:48;33.2;389.3;1.7;246.3;50.05;419;1845.6
14-02-26;09:51;33.2;384.6;1.7;247.3;50.04;412;1845.7
14-02-26;09:54;33.2;382.9;2.0;249.2;50.05;468;1845.7
14-02-26;09:57;33.2;382.1;1.8;247.3;50.03;440;1845.7
14-02-26;10:00;33.3;383.0;1.8;247.3;50.02;468;1845.7
14-02-26;10:03;33.4;386.5;2.0;248.2;50.05;497;1845.7
14-02-26;10:06;33.5;387.8;2.3;247.3;50.06;566;1845.8
14-02-26;10:09;33.5;380.7;2.3;247.3;50.05;574;1845.8
14-02-26;10:12;33.9;377.4;2.0;247.3;50.06;491;1845.8
14-02-26;10:15;33.7;386.1;1.9;247.3;50.02;472;1845.8
14-02-26;10:18;33.9;393.0;2.5;247.3;50.04;600;1845.9
14-02-26;10:21;34.0;382.6;2.3;247.3;49.97;519;1845.9
14-02-26;10:24;33.9;379.6;2.3;248.2;50.02;550;1845.9
14-02-26;10:27;34.1;387.8;2.1;246.3;50.03;513;1846.0
14-02-26;10:30;33.9;384.3;2.3;247.3;50.03;552;1846.0
14-02-26;10:33;34.1;383.7;2.1;247.3;50.08;513;1846.0
14-02-26;10:36;34.1;381.5;2.2;247.3;50.01;508;1846.0
14-02-26;10:39;34.1;385.2;2.4;246.3;50.05;595;1846.1
14-02-26;10:42;34.2;379.6;2.4;247.3;50.02;569;1846.1
14-02-26;10:45;34.6;381.0;2.2;247.3;50.03;535;1846.1
14-02-26;10:48;34.4;373.3;2.7;247.3;50.05;670;1846.1
14-02-26;10:51;34.5;379.3;2.0;247.3;50.04;513;1846.2
14-02-26;10:54;50.0;369.1;2.2;246.3;50.08;539;1846.2
14-02-26;10:57;34.5;381.8;2.3;247.3;49.97;558;1846.2
14-02-26;11:00;34.6;356.1;3.4;249.2;50.04;828;1846.3
14-02-26;11:03;34.8;378.3;3.0;248.2;50.03;730;1846.3
14-02-26;11:06;35.6;345.1;5.1;249.2;50.03;1266;1846.4
14-02-26;11:09;36.3;365.7;5.3;248.2;50.04;1313;1846.4
14-02-26;11:12;36.7;373.0;5.4;249.2;50.02;1335;1846.5
14-02-26;11:15;37.0;355.3;5.3;249.2;50.03;1296;1846.6
14-02-26;11:18;37.4;352.1;5.3;251.1;50.03;1327;1846.6
14-02-26;11:21;37.8;360.2;4.8;250.2;50.04;1255;1846.7
14-02-26;11:24;38.3;356.8;5.3;250.2;50.05;1313;1846.8
14-02-26;11:27;38.3;351.1;4.3;249.2;50.03;1175;1846.8
14-02-26;11:30;38.5;361.6;5.4;250.2;49.99;1319;1846.9
14-02-26;11:33;38.7;353.9;5.5;248.2;50.03;1362;1846.9
14-02-26;11:36;39.3;349.3;5.4;249.2;50.06;1335;1847.0
14-02-26;11:39;39.4;357.5;5.4;248.2;50.06;1337;1847.1
14-02-26;11:42;39.7;349.9;5.5;249.2;50.04;1363;1847.2
14-02-26;11:45;40.0;346.1;5.4;250.2;50.06;1350;1847.2
14-02-26;11:48;40.0;346.4;5.4;249.2;50.05;1332;1847.3
14-02-26;11:51;40.2;349.9;5.4;250.2;50.04;1368;1847.4
14-02-26;11:54;40.2;348.3;5.4;250.2;50.08;1352;1847.4
14-02-26;11:57;40.6;350.6;5.5;249.2;50.04;1358;1847.5
14-02-26;12:00;40.5;352.4;5.6;247.3;50.0;1378;1847.6
14-02-26;12:03;40.8;353.1;5.4;250.2;50.06;1370;1847.6
14-02-26;12:06;41.2;353.7;5.5;249.2;50.06;1368;1847.7
14-02-26;12:09;41.2;353.1;5.6;250.2;50.07;1381;1847.8
14-02-26;12:12;41.3;348.7;0.0;248.2;50.04;1359;1847.8
14-02-26;12:15;41.4;352.1;5.5;250.2;50.06;1360;1847.9
14-02-26;12:18;41.6;342.4;5.4;250.2;50.07;1345;1848.0
14-02-26;12:21;41.4;343.0;5.4;250.2;50.04;1348;1848.0
14-02-26;12:24;41.7;344.2;5.4;250.2;50.06;1293;1848.1
14-02-26;12:27;41.9;348.6;5.6;249.2;49.98;1358;1848.2
14-02-26;12:30;41.9;348.0;5.4;249.2;50.01;1357;1848.2
14-02-26;12:33;42.1;346.2;5.5;250.2;50.03;1359;1848.3
14-02-26;12:36;42.0;354.3;5.6;249.2;50.09;1381;1848.4
14-02-26;12:39;42.1;350.0;5.6;249.2;50.03;1374;1848.4
14-02-26;12:42;42.2;353.4;5.5;249.2;50.05;1366;1848.5
14-02-26;12:45;42.2;352.5;5.4;250.2;50.05;1351;1848.6
14-02-26;12:48;42.0;351.8;5.3;250.2;50.06;1333;1848.6
14-02-26;12:51;42.2;344.0;5.3;248.2;50.07;1326;1848.7
14-02-26;12:54;42.1;349.3;5.3;249.2;50.08;1318;1848.8
14-02-26;12:57;42.2;350.3;5.3;250.2;50.04;1329;1848.8
14-02-26;13:00;42.2;348.3;5.4;250.2;50.03;1315;1848.9
14-02-26;13:03;42.1;347.0;5.2;249.2;50.02;1291;1849.0
14-02-26;13:06;42.3;350.8;5.3;248.2;50.05;1299;1849.0
14-02-26;13:09;42.2;350.2;5.2;250.2;50.05;1285;1849.1
14-02-26;13:12;42.1;352.0;5.1;250.2;50.05;1268;1849.2
14-02-26;13:15;42.3;350.2;5.1;249.2;50.03;1282;1849.2
14-02-26;13:18;42.3;354.6;5.2;249.2;50.07;1292;1849.3
14-02-26;13:21;42.2;353.4;5.2;249.2;50.03;1282;1849.4
14-02-26;13:24;42.3;347.1;5.3;249.2;50.06;1290;1849.4
14-02-26;13:27;42.2;350.6;5.1;249.2;50.04;1260;1849.5
14-02-26;13:30;42.3;348.9;5.0;250.2;50.03;1249;1849.5
14-02-26;13:33;42.1;347.0;5.0;249.2;50.03;1220;1849.6
14-02-26;13:36;42.1;352.4;5.1;249.2;49.99;1238;1849.7
14-02-26;13:39;41.9;355.9;5.0;250.2;49.99;1208;1849.7
14-02-26;13:42;42.2;349.5;5.0;250.2;50.05;1212;1849.8
14-02-26;13:45;41.7;347.6;4.8;250.2;50.03;1210;1849.8
14-02-26;13:48;41.7;354.7;4.7;251.1;50.07;1172;1849.9
14-02-26;13:51;41.4;354.1;4.7;250.2;50.07;1150;1850.0
14-02-26;13:54;41.5;356.6;4.6;249.2;50.04;1155;1850.0
14-02-26;13:57;41.5;356.2;4.8;250.2;50.03;1182;1850.1
14-02-26;14:00;41.6;358.5;4.7;249.2;49.97;1151;1850.1
14-02-26;14:03;41.4;363.2;4.7;249.2;49.96;1147;1850.2
14-02-26;14:06;43.6;367.9;4.5;249.2;50.02;1093;1850.3
14-02-26;14:09;41.3;360.4;4.6;249.2;50.04;1124;1850.3
14-02-26;14:12;41.2;362.9;4.3;249.2;50.05;1077;1850.4
14-02-26;14:15;41.2;358.5;4.4;249.2;50.03;1088;1850.4
14-02-26;14:18;41.0;359.7;4.3;249.2;50.05;1059;1850.5
14-02-26;14:21;40.8;359.0;4.3;249.2;50.03;1043;1850.5
14-02-26;14:24;40.8;355.6;4.2;249.2;50.04;1047;1850.6
14-02-26;14:27;40.9;350.8;4.0;249.2;50.00;1022;1850.6
14-02-26;14:30;40.9;361.5;4.0;249.2;50.02;1000;1850.7
14-02-26;14:33;40.7;356.5;4.1;249.2;50.01;996;1850.7
14-02-26;14:36;40.6;353.9;3.8;249.2;50.03;923;1850.8
14-02-26;14:39;40.7;361.3;3.8;249.2;50.06;940;1850.8
14-02-26;14:42;40.5;364.5;3.7;248.2;50.04;914;1850.9
14-02-26;14:45;40.2;364.3;3.8;247.3;50.06;927;1850.9
14-02-26;14:48;40.1;359.9;3.7;249.2;50.08;920;1851.0
14-02-26;14:51;39.9;361.2;3.5;249.2;50.07;871;1851.0
14-02-26;14:54;39.7;362.9;3.5;248.2;50.08;862;1851.1
14-02-26;14:57;39.5;368.2;3.4;248.2;50.06;834;1851.1
14-02-26;15:00;39.5;361.9;3.3;249.2;50.04;812;1851.1
14-02-26;15:03;39.3;365.4;3.1;249.2;50.05;769;1851.2
14-02-26;15:06;39.3;363.8;3.0;249.2;50.03;753;1851.2
14-02-26;15:09;38.9;368.2;2.9;249.2;50.03;720;1851.2
14-02-26;15:12;38.6;368.2;2.8;249.2;50.06;685;1851.3
14-02-26;15:15;38.6;361.5;2.8;249.2;50.04;683;1851.3
14-02-26;15:18;38.5;361.2;2.5;249.2;50.03;642;1851.3
14-02-26;15:21;38.2;360.6;2.5;249.2;50.00;605;1851.4
14-02-26;15:24;38.0;364.8;2.3;248.2;50.05;573;1851.4
14-02-26;15:27;37.8;368.9;2.2;248.2;50.03;537;1851.4
14-02-26;15:30;37.7;370.4;2.2;248.2;50.04;534;1851.5
14-02-26;15:33;37.7;368.5;2.1;246.3;50.04;504;1851.5
14-02-26;15:36;37.6;370.7;1.9;248.2;50.04;473;1851.5
14-02-26;15:39;37.1;372.0;1.8;247.3;50.03;449;1851.5
14-02-26;15:42;37.2;369.1;1.8;248.2;50.03;435;1851.6
14-02-26;15:45;36.9;371.3;1.7;247.3;50.05;401;1851.6
14-02-26;15:48;37.0;370.1;1.5;247.3;50.06;360;1851.6
14-02-26;15:51;36.8;368.8;1.4;245.3;50.07;341;1851.6
14-02-26;15:54;36.5;369.1;1.3;248.2;50.06;314;1851.6
14-02-26;15:57;36.4;372.8;1.3;247.3;50.07;297;1851.6
14-02-26;16:00;36.3;370.0;1.2;245.3;50.05;284;1851.7
14-02-26;16:03;36.1;370.0;1.1;246.3;50.04;259;1851.7
14-02-26;16:06;36.0;364.3;1.0;246.3;50.05;239;1851.7
14-02-26;16:09;35.9;365.9;0.9;246.3;50.04;216;1851.7
14-02-26;16:12;36.0;370.0;0.9;245.3;50.05;205;1851.7
14-02-26;16:15;35.6;364.4;0.8;245.3;50.01;186;1851.7
14-02-26;16:18;35.3;366.6;0.8;246.3;50.07;167;1851.7
14-02-26;16:21;35.4;373.2;0.7;246.3;50.03;146;1851.7
14-02-26;16:24;35.2;372.0;0.6;246.3;50.03;124;1851.7
14-02-26;16:27;35.0;360.0;0.5;245.3;50.04;109;1851.7
14-02-26;16:30;34.8;360.4;0.4;245.3;50.03;92;1851.8
14-02-26;16:33;34.6;362.4;0.4;245.3;50.03;78;1851.8
14-02-26;16:36;34.6;353.0;0.4;246.3;50.03;64;1851.8
14-02-26;16:39;34.4;360.3;0.2;245.3;50.04;49;1851.8
14-02-26;16:42;34.2;359.3;0.2;244.3;50.06;37;1851.8
14-02-26;16:45;34.1;352.8;0.1;246.3;50.02;24;1851.8
14-02-26;16:48;34.1;339.9;0.1;245.3;50.04;15;1851.8
14-02-26;16:51;33.9;330.7;0.0;245.3;50.03;9;1851.8
14-02-26;16:54;33.7;321.3;0.0;245.3;50.05;5;1851.8
14-02-26;16:57;33.5;313.0;0.0;243.4;50.07;2;1851.8
14-02-26;17:00;33.4;190.7;0.0;245.3;50.07;0;1851.8
14-02-26;17:03;33.3;124.0;0.0;245.3;50.07;0;1851.8
14-02-27;06:42;26.8;319.3;0.0;242.4;50.03;4;1851.8
14-02-27;06:45;26.1;301.7;0.0;242.4;50.01;8;1851.8
14-02-27;06:48;25.7;311.5;0.0;242.4;50.00;13;1851.8
14-02-27;06:51;26.8;333.8;0.1;242.4;49.95;19;1851.8
14-02-27;06:54;27.2;333.8;0.1;244.3;49.96;24;1851.8
14-02-27;06:57;27.2;327.6;0.1;243.4;50.09;31;1851.8
14-02-27;07:00;27.5;362.1;0.2;242.4;50.12;37;1851.8
14-02-27;07:03;27.9;378.9;0.2;242.4;50.06;46;1851.8
14-02-27;07:06;27.9;385.8;0.3;243.4;50.04;54;1851.8
14-02-27;07:09;29.4;358.0;0.4;243.4;50.05;66;1851.8
14-02-27;07:12;29.4;361.8;0.4;243.4;49.99;83;1851.8
14-02-27;07:15;29.7;363.8;0.4;242.4;50.04;88;1851.8
14-02-27;07:18;30.1;378.6;0.5;243.4;50.04;94;1851.8
14-02-27;07:21;30.1;357.1;0.5;243.4;50.04;103;1851.8
14-02-27;07:24;30.3;376.0;0.6;244.3;50.02;126;1851.8
14-02-27;07:27;30.5;374.7;0.6;242.4;50.02;144;1851.8
14-02-27;07:30;30.3;375.4;0.7;242.4;50.03;152;1851.8
14-02-27;07:33;30.8;373.0;0.8;242.4;50.04;172;1851.8
14-02-27;07:36;30.5;380.2;0.8;242.4;50.04;190;1851.8
14-02-27;07:39;30.9;386.8;0.8;244.3;50.02;202;1851.8
14-02-27;07:42;30.8;390.5;0.9;246.3;50.09;214;1851.9
14-02-27;07:45;31.1;391.2;1.0;247.3;50.06;224;1851.9
14-02-27;07:48;31.1;376.7;1.0;244.3;50.05;236;1851.9
14-02-27;07:51;31.2;377.4;1.1;246.3;50.04;270;1851.9
14-02-27;07:54;31.5;381.1;1.2;246.3;50.02;296;1851.9
14-02-27;07:57;31.6;382.0;1.2;246.3;50.09;303;1851.9
14-02-27;08:00;31.5;381.2;1.4;246.3;50.07;333;1851.9
14-02-27;08:03;31.9;385.1;1.4;246.3;50.03;332;1852.0
14-02-27;08:06;32.2;402.9;1.5;245.3;50.00;363;1852.0
14-02-27;08:09;31.8;362.2;1.1;245.3;50.02;270;1852.0
14-02-27;08:12;31.9;387.5;0.9;246.3;50.06;202;1852.0
14-02-27;08:15;31.8;382.3;0.8;246.3;50.08;194;1852.0
14-02-27;08:18;31.8;389.6;0.9;38.6;50.03;214;1852.0
14-02-27;08:21;32.2;391.9;0.9;246.3;50.02;206;1852.0
14-02-27;08:24;32.2;386.5;0.9;246.3;50.03;217;1852.0
14-02-27;08:27;32.0;385.5;1.0;246.3;50.03;223;1852.1
14-02-27;08:30;32.2;384.0;0.7;246.3;50.03;185;1852.1
14-02-27;08:33;50.0;383.3;0.8;246.3;50.03;178;1852.1
14-02-27;08:36;32.2;384.3;0.6;246.3;50.04;138;1852.1
14-02-27;08:39;31.9;383.9;0.7;245.3;50.05;155;1852.1
14-02-27;08:42;32.2;379.9;0.7;246.3;50.02;162;1852.1
14-02-27;08:45;32.2;380.4;0.8;245.3;50.06;178;1852.1
14-02-27;08:48;32.2;377.1;0.6;244.3;50.03;129;1852.1
14-02-27;08:51;32.0;384.8;0.7;245.3;50.03;156;1852.1
14-02-27;08:54;32.2;376.6;0.7;246.3;50.03;148;1852.1
14-02-27;08:57;32.0;387.4;0.6;244.3;50.04;158;1852.1
14-02-27;09:00;32.4;379.5;0.7;245.3;50.05;168;1852.1
14-02-27;09:03;32.3;380.5;0.7;245.3;50.05;163;1852.1
14-02-27;09:06;32.2;379.3;0.7;246.3;50.04;173;1852.2
14-02-27;09:09;32.3;383.2;0.8;245.3;49.97;161;1852.2
14-02-27;09:12;32.2;382.7;0.7;245.3;50.03;175;1852.2
14-02-27;09:15;32.3;380.7;0.8;245.3;50.03;169;1852.2
14-02-27;09:18;32.4;376.0;0.7;244.3;50.01;165;1852.2
14-02-27;09:21;32.2;382.3;0.8;246.3;50.06;174;1852.2
14-02-27;09:24;32.3;378.9;0.7;245.3;50.03;158;1852.2
14-02-27;09:27;32.3;377.9;0.7;245.3;50.03;172;1852.2
14-02-27;09:30;32.4;387.4;0.8;246.3;50.03;187;1852.2
14-02-27;09:33;32.4;381.0;0.7;245.3;50.09;163;1852.2
14-02-27;09:36;32.4;384.3;0.7;244.3;50.05;158;1852.2
14-02-27;09:39;32.4;382.6;0.7;244.3;50.05;162;1852.2
14-02-27;09:42;32.4;385.6;0.7;245.3;50.02;168;1852.3
14-02-27;09:45;32.6;381.5;0.7;245.3;50.04;169;1852.3
14-02-27;09:48;32.5;380.4;0.7;245.3;50.05;165;1852.3
14-02-27;09:51;32.4;381.2;0.7;245.3;50.04;157;1852.3
14-02-27;09:54;32.4;380.4;0.8;246.3;50.06;177;1852.3
14-02-27;09:57;32.5;382.1;0.7;245.3;50.02;151;1852.3
14-02-27;10:00;32.6;381.5;0.8;245.3;50.05;184;1852.3
14-02-27;10:03;32.4;384.3;0.6;246.3;50.02;165;1852.3
14-02-27;10:06;32.7;383.2;0.8;245.3;50.03;182;1852.3
14-02-27;10:09;32.5;384.3;0.8;245.3;50.03;171;1852.3
14-02-27;10:12;32.5;376.4;0.8;245.3;50.03;176;1852.3
14-02-27;10:15;32.4;382.1;0.8;245.3;50.05;180;1852.3
14-02-27;10:18;32.6;380.5;0.7;245.3;50.05;161;1852.4
14-02-27;10:21;32.9;379.6;0.8;245.3;50.04;178;1852.4
14-02-27;10:24;32.5;384.9;0.8;243.4;50.03;177;1852.4
14-02-27;10:27;32.6;380.4;0.8;246.3;50.04;190;1852.4
14-02-27;10:30;32.7;389.9;0.9;246.3;50.04;198;1852.4
14-02-27;10:33;32.6;383.3;0.9;245.3;50.03;191;1852.4
14-02-27;10:36;32.9;389.0;0.8;245.3;50.05;196;1852.4
14-02-27;10:39;32.5;388.3;0.8;244.3;50.02;202;1852.4
14-02-27;10:42;32.9;381.7;0.8;246.3;50.04;192;1852.4
14-02-27;10:45;32.9;2.8;0.7;245.3;50.05;165;1852.4
14-02-27;10:48;32.9;374.7;0.8;246.3;50.06;168;1852.4
14-02-27;10:51;32.6;383.4;0.8;246.3;50.02;186;1852.5
14-02-27;10:54;32.9;378.3;0.8;245.3;50.03;181;1852.5
14-02-27;10:57;32.7;390.8;0.9;245.3;50.01;181;1852.5
14-02-27;11:00;32.7;381.1;0.8;245.3;50.02;177;1852.5
14-02-27;11:03;32.6;376.4;0.8;343.3;49.99;171;1852.5
14-02-27;11:06;32.7;385.4;0.9;245.3;50.00;179;1852.5
14-02-27;11:09;32.9;388.0;1.0;246.3;50.10;220;1852.5
14-02-27;11:12;33.0;385.2;0.9;246.3;50.03;222;1852.5
14-02-27;11:15;33.1;386.5;0.9;246.3;50.04;204;1852.5
14-02-27;11:18;32.9;381.1;0.8;245.3;50.06;201;1852.5
14-02-27;11:21;33.0;387.4;0.9;243.4;50.04;205;1852.6
14-02-27;11:24;33.0;395.5;1.1;245.3;50.02;263;1852.6
14-02-27;11:27;33.0;389.6;1.1;245.3;50.03;267;1852.6
14-02-27;11:30;33.1;384.2;1.0;243.4;50.02;230;1852.6
14-02-27;11:33;33.0;387.8;0.9;244.3;50.05;213;1852.6
14-02-27;11:36;33.0;389.7;1.1;245.3;50.06;275;1852.6
14-02-27;11:39;33.1;390.9;1.4;245.3;50.01;321;1852.6
14-02-27;11:42;33.3;391.6;1.9;246.3;50.04;470;1852.7
14-02-27;11:45;33.2;369.8;1.8;247.3;50.04;436;1852.7
14-02-27;11:48;33.3;393.1;1.5;246.3;50.06;380;1852.7
14-02-27;11:51;33.4;369.1;1.8;244.3;50.05;426;1852.7
14-02-27;11:54;33.5;365.4;2.2;246.3;50.03;520;1852.7
14-02-27;11:57;33.8;394.1;2.7;247.3;50.06;646;1852.8
14-02-27;12:00;34.0;388.9;3.4;247.3;50.00;853;1852.8
14-02-27;12:03;34.6;365.0;5.0;247.3;50.01;1209;1852.9
14-02-27;12:06;35.4;374.7;5.5;247.3;50.05;1364;1852.9
14-02-27;12:09;36.0;364.8;5.9;250.2;50.05;1482;1853.0
14-02-27;12:12;36.4;351.4;5.7;249.2;50.04;1424;1853.1
14-02-27;12:15;36.8;364.5;5.1;248.2;50.05;1290;1853.1
14-02-27;12:18;37.2;356.3;4.9;249.2;50.08;1185;1853.2
14-02-27;12:21;37.4;339.2;5.5;249.2;50.09;1354;1853.3
14-02-27;12:24;37.7;360.4;5.4;249.2;50.06;1345;1853.3
14-02-27;12:27;38.0;360.9;5.3;250.2;50.04;1319;1853.4
14-02-27;12:30;38.4;359.3;5.4;250.2;50.02;1367;1853.5
14-02-27;12:33;38.5;354.3;5.1;250.2;49.99;1274;1853.5
14-02-27;12:36;39.0;339.5;5.4;251.1;50.04;1369;1853.6
14-02-27;12:39;39.0;340.7;5.4;252.1;50.05;1337;1853.7
14-02-27;12:42;39.1;349.3;5.4;249.2;50.05;1339;1853.7
14-02-27;12:45;39.4;342.1;5.3;250.2;50.02;1311;1853.8
14-02-27;12:48;39.5;346.2;5.0;249.2;50.06;1233;1853.8
14-02-27;12:51;39.8;352.7;5.4;249.2;50.05;1325;1853.9
14-02-27;12:54;40.0;343.9;5.3;250.2;50.05;1322;1854.0
14-02-27;12:57;40.1;348.0;5.4;249.2;50.02;1334;1854.0
14-02-27;13:00;40.4;341.0;5.3;250.2;50.02;1329;1854.1
14-02-27;13:03;40.5;343.3;5.3;250.2;50.04;1323;1854.2
14-02-27;13:06;40.5;349.2;5.3;250.2;50.04;1299;1854.2
14-02-27;13:09;40.7;348.9;5.1;249.2;50.04;1277;1854.3
14-02-27;13:12;40.5;353.7;4.8;249.2;50.05;1184;1854.4
14-02-27;13:15;40.5;349.8;4.7;249.2;50.06;1163;1854.4
14-02-27;13:18;40.6;354.6;5.2;249.2;50.05;1298;1854.5
14-02-27;13:21;40.9;352.4;5.2;248.2;50.05;1283;1854.6
14-02-27;13:24;40.8;350.2;5.3;249.2;50.03;1318;1854.6
14-02-27;13:27;40.8;349.2;5.1;249.2;50.01;1276;1854.7
14-02-27;13:30;41.2;350.3;5.2;249.2;50.03;1283;1854.7
14-02-27;13:33;41.0;354.9;5.2;249.2;50.04;1301;1854.8
14-02-27;13:36;41.0;354.9;5.0;249.2;50.02;1247;1854.9
14-02-27;13:39;40.9;350.2;4.9;251.1;50.09;1206;1854.9
14-02-27;13:42;40.8;354.6;4.8;249.2;50.07;1181;1855.0
14-02-27;13:45;40.9;355.8;4.1;247.3;50.04;1029;1855.0
14-02-27;13:48;40.6;2.8;3.8;249.2;50.07;937;1855.1
14-02-27;13:51;40.7;357.1;4.9;251.1;50.06;1196;1855.1
14-02-27;13:54;40.9;357.2;4.7;250.2;50.05;1197;1855.2
14-02-27;13:57;40.7;353.9;4.5;251.1;50.02;1137;1855.3
14-02-27;14:00;40.8;350.6;4.8;251.1;50.01;1185;1855.3
14-02-27;14:03;40.8;358.3;4.7;251.1;50.02;1179;1855.4
14-02-27;14:06;40.9;355.2;4.2;250.2;50.01;1068;1855.4
14-02-27;14:09;40.7;353.3;4.5;250.2;50.02;1130;1855.5
14-02-27;14:12;40.8;350.6;4.4;250.2;50.01;1113;1855.6
14-02-27;14:15;40.7;355.3;4.5;250.2;50.02;1109;1855.6
14-02-27;14:18;40.9;354.9;4.4;249.2;50.04;1103;1855.7
14-02-27;14:21;40.6;357.4;4.0;250.2;50.04;982;1855.7
14-02-27;14:24;40.6;352.7;4.1;249.2;50.03;1001;1855.8
14-02-27;14:27;40.5;351.5;4.1;249.2;50.05;1014;1855.8
14-02-27;14:30;40.5;351.8;4.0;248.2;50.05;1000;1855.9
14-02-27;14:33;40.1;367.2;4.0;249.2;50.05;984;1855.9
14-02-27;14:36;40.0;339.1;3.7;247.3;50.05;904;1856.0
14-02-27;14:39;39.8;352.7;3.8;249.2;50.05;951;1856.0
14-02-27;14:42;39.0;338.8;3.0;249.2;50.05;741;1856.0
14-02-27;14:45;38.7;314.6;2.1;248.2;50.06;518;1856.0
14-02-27;14:48;38.2;345.9;0.8;247.3;50.04;192;1856.1
14-02-27;14:51;37.7;334.2;0.9;247.3;50.07;209;1856.1
14-02-27;14:54;37.7;351.2;0.9;246.3;50.07;190;1856.1
14-02-27;14:57;37.2;349.8;0.8;247.3;50.07;178;1856.1
14-02-27;15:00;36.8;398.4;1.2;248.2;50.07;295;1856.1
14-02-27;15:03;36.8;354.7;0.7;246.3;50.02;172;1856.1
14-02-27;15:06;36.7;367.2;0.7;247.3;50.03;153;1856.1
14-02-27;15:09;36.4;357.7;0.7;246.3;50.04;140;1856.1
14-02-27;15:12;36.2;363.8;0.6;245.3;50.01;135;1856.1
14-02-27;15:15;36.0;366.3;0.6;247.3;50.05;131;1856.2
14-02-27;15:18;35.9;368.8;0.5;248.2;50.02;124;1856.2
14-02-27;15:21;35.7;365.0;0.5;246.3;50.05;112;1856.2
14-02-27;15:24;35.7;359.1;0.5;247.3;50.07;104;1856.2
14-02-27;15:27;35.2;356.6;0.5;246.3;50.02;107;1856.2
14-02-27;15:30;35.0;360.4;0.5;247.3;50.02;105;1856.2
14-02-27;15:33;35.0;358.3;0.5;246.3;50.06;100;1856.2
14-02-27;15:36;34.9;356.5;0.5;247.3;50.03;94;1856.2
14-02-27;15:39;35.0;351.7;0.4;247.3;50.06;78;1856.2
14-02-27;15:42;34.6;356.9;0.3;245.3;50.07;56;1856.2
14-02-27;15:45;34.6;353.6;0.2;246.3;50.04;44;1856.2
14-02-27;15:48;34.4;344.0;0.2;245.3;50.03;40;1856.2
14-02-27;15:51;34.4;346.4;0.2;245.3;50.05;42;1856.2
14-02-27;15:54;34.1;343.2;0.2;246.3;50.06;46;1856.2
14-02-27;15:57;34.0;357.1;0.2;245.3;50.04;48;1856.2
14-02-27;16:00;34.0;341.7;0.3;244.3;50.04;49;1856.2
14-02-27;16:03;33.9;341.1;0.2;246.3;50.07;47;1856.2
14-02-27;16:06;33.7;338.8;0.2;245.3;50.05;44;1856.2
14-02-27;16:09;33.8;336.7;0.3;245.3;49.97;44;1856.2
14-02-27;16:12;33.8;348.4;0.5;246.3;50.11;99;1856.2
14-02-27;16:15;33.7;375.1;0.8;247.3;50.04;185;1856.2
14-02-27;16:18;33.9;369.4;0.9;246.3;50.04;206;1856.2
14-02-27;16:21;34.0;364.8;0.9;246.3;50.03;201;1856.2
14-02-27;16:24;33.9;370.3;0.8;247.3;50.03;189;1856.3
14-02-27;16:27;33.8;365.7;0.7;247.3;50.05;167;1856.3
14-02-27;16:30;33.9;364.4;0.6;247.3;50.03;134;1856.3
14-02-27;16:33;33.8;360.7;0.6;244.3;50.06;122;1856.3
14-02-27;16:36;33.7;362.1;0.5;246.3;50.06;105;1856.3
14-02-27;16:39;33.7;348.3;0.4;246.3;49.99;53;1856.3
14-02-27;16:42;33.5;334.7;0.1;246.3;50.01;29;1856.3
14-02-27;16:45;33.3;320.9;0.1;246.3;50.02;15;1856.3
14-02-27;16:48;33.1;309.8;0.0;244.3;50.01;6;1856.3
14-02-27;16:51;33.2;298.8;0.0;246.3;50.05;2;1856.3
14-02-27;16:54;33.0;232.6;0.0;244.3;50.05;0;1856.3
14-02-27;16:57;32.9;201.4;0.0;245.3;50.05;0;1856.3
14-02-27;17:00;32.7;135.3;0.0;246.3;50.08;0;1856.3
14-02-28;07:15;26.4;330.3;0.0;241.4;50.02;10;1856.3
14-02-28;07:18;26.8;346.2;0.1;241.4;50.05;17;1856.3
14-02-28;07:21;26.8;327.2;0.1;244.3;50.05;21;1856.3
14-02-28;07:24;27.2;322.9;0.1;245.3;50.04;19;1856.3
14-02-28;07:27;27.5;333.8;0.1;243.4;49.96;22;1856.3
14-02-28;07:30;27.5;316.5;0.1;244.3;50.03;22;1856.3
14-02-28;07:33;28.3;330.1;0.1;245.3;50.02;20;1856.3
14-02-28;07:36;27.9;326.6;0.2;244.3;50.04;29;1856.3
14-02-28;07:39;29.4;363.1;0.1;243.4;50.03;26;1856.3
14-02-28;07:42;29.0;353.7;0.2;244.3;50.03;29;1856.3
14-02-28;07:45;29.0;346.2;0.2;245.3;50.02;36;1856.3
14-02-28;07:48;29.4;356.1;0.2;245.3;50.04;38;1856.3
14-02-28;07:51;29.4;380.1;0.2;244.3;50.04;45;1856.3
14-02-28;07:54;29.7;392.1;0.1;244.3;50.05;25;1856.3
14-02-28;07:57;29.7;386.2;0.1;244.3;50.07;35;1856.3
14-02-28;08:00;30.2;373.8;0.2;244.3;50.07;41;1856.3
14-02-28;08:03;30.1;381.5;0.2;244.3;50.06;54;1856.3
14-02-28;08:06;30.3;383.3;0.2;244.3;50.08;50;1856.3
14-02-28;08:09;30.3;373.0;0.4;244.3;50.10;72;1856.3
14-02-28;08:12;30.4;368.8;0.4;244.3;50.02;60;1856.3
14-02-28;08:15;30.5;365.0;0.4;244.3;49.97;64;1856.3
14-02-28;08:18;30.5;360.4;0.5;244.3;49.99;69;1856.3
14-02-28;08:21;30.7;367.5;0.4;245.3;50.09;89;1856.3
14-02-28;08:24;30.8;364.3;0.4;246.3;50.05;86;1856.3
14-02-28;08:27;30.9;361.8;0.4;246.3;50.05;87;1856.3
14-02-28;08:30;30.8;365.4;0.4;246.3;50.01;92;1856.3
14-02-28;08:33;30.9;359.4;0.4;245.3;50.04;75;1856.4
14-02-28;08:36;31.1;366.0;0.4;245.3;50.04;78;1856.4
14-02-28;08:39;31.0;351.7;0.4;245.3;50.05;81;1856.4
14-02-28;08:42;31.1;358.4;0.4;245.3;50.04;87;1856.4
14-02-28;08:45;31.1;366.7;0.4;245.3;50.05;86;1856.4
14-02-28;08:48;31.1;378.8;0.4;245.3;50.04;88;1856.4
14-02-28;08:51;31.1;358.3;0.4;245.3;50.05;84;1856.4
14-02-28;08:54;31.4;361.8;0.4;246.3;50.03;69;1856.4
14-02-28;08:57;31.6;367.8;0.4;244.3;50.04;71;1856.4
14-02-28;09:00;31.1;358.7;0.5;246.3;50.04;91;1856.4
14-02-28;09:03;31.5;361.9;0.5;244.3;50.04;88;1856.4
14-02-28;09:06;31.6;364.3;0.5;243.4;50.03;102;1856.4
14-02-28;09:09;31.7;360.6;0.5;245.3;50.04;108;1856.4
14-02-28;09:12;31.7;376.6;0.5;245.3;50.01;109;1856.4
14-02-28;09:15;31.5;363.8;0.5;243.4;50.02;104;1856.4
14-02-28;09:18;31.7;365.1;0.5;244.3;50.00;111;1856.4
14-02-28;09:21;31.7;374.4;0.6;245.3;50.03;126;1856.4
14-02-28;09:24;31.7;375.4;0.6;245.3;50.02;133;1856.4
14-02-28;09:27;31.7;372.5;0.5;244.3;50.01;117;1856.4
14-02-28;09:30;31.7;377.1;0.6;244.3;50.02;122;1856.4
14-02-28;09:33;31.7;373.8;0.6;245.3;50.02;117;1856.4
14-02-28;09:36;31.9;372.3;0.6;245.3;50.02;123;1856.5
14-02-28;09:39;31.8;359.9;0.5;244.3;50.02;128;1856.5
14-02-28;09:42;31.9;376.4;0.6;244.3;50.09;133;1856.5
14-02-28;09:45;32.0;378.9;0.7;244.3;50.02;151;1856.5
14-02-28;09:48;31.9;376.7;0.7;245.3;50.03;143;1856.5
14-02-28;09:51;32.0;372.6;0.7;245.3;50.03;156;1856.5
14-02-28;09:54;32.0;382.7;0.7;244.3;50.02;149;1856.5
14-02-28;09:57;31.9;372.6;0.7;246.3;50.01;150;1856.5
14-02-28;10:00;32.0;363.7;0.6;244.3;50.01;134;1856.5
14-02-28;10:03;32.2;365.4;0.7;245.3;50.03;154;1856.5
14-02-28;10:06;32.3;387.5;0.8;244.3;50.05;184;1856.5
14-02-28;10:09;32.2;390.9;0.8;245.3;50.04;189;1856.5
14-02-28;10:12;32.2;382.9;0.7;245.3;50.05;156;1856.5
14-02-28;10:15;32.2;378.2;0.7;245.3;50.03;160;1856.6
14-02-28;10:18;32.3;378.8;0.7;244.3;50.04;160;1856.6
14-02-28;10:21;32.4;383.0;0.7;243.4;50.06;167;1856.6
14-02-28;10:24;32.5;368.9;0.7;245.3;50.03;155;1856.6
14-02-28;10:27;32.4;387.8;0.7;245.3;50.03;158;1856.6
14-02-28;10:30;32.5;371.0;0.9;246.3;50.04;210;1856.6
14-02-28;10:33;32.5;387.5;0.7;245.3;50.05;149;1856.6
14-02-28;10:36;32.5;377.6;0.7;245.3;50.07;153;1856.6
14-02-28;10:39;32.5;381.1;0.7;245.3;50.03;140;1856.6
14-02-28;10:42;32.4;373.9;0.7;245.3;50.03;153;1856.6
14-02-28;10:45;32.5;363.2;0.8;245.3;50.05;195;1856.6
14-02-28;10:48;32.6;389.3;1.1;245.3;50.06;265;1856.6
14-02-28;10:51;32.7;390.8;1.3;245.3;50.05;327;1856.7
14-02-28;10:54;32.9;377.1;1.2;246.3;50.04;286;1856.7
14-02-28;10:57;33.0;387.7;1.1;245.3;50.07;256;1856.7
14-02-28;11:00;32.7;377.4;0.7;245.3;50.08;165;1856.7
14-02-28;11:03;33.1;379.3;1.2;245.3;50.03;288;1856.7
14-02-28;11:06;33.2;391.5;1.7;247.3;50.03;424;1856.7
14-02-28;11:09;33.3;392.1;1.6;247.3;50.04;393;1856.8
14-02-28;11:12;33.5;389.5;2.0;248.2;50.03;499;1856.8
14-02-28;11:15;33.5;363.7;1.6;247.3;50.05;384;1856.8
14-02-28;11:18;33.7;384.3;1.5;247.3;50.06;361;1856.8
14-02-28;11:21;33.7;387.8;2.1;248.2;50.07;520;1856.8
14-02-28;11:24;34.5;388.3;4.9;251.1;50.10;1215;1856.9
14-02-28;11:27;35.3;377.3;5.4;249.2;50.02;1309;1857.0
14-02-28;11:30;35.7;361.6;5.3;248.2;50.01;1324;1857.0
14-02-28;11:33;36.2;351.7;5.1;248.2;50.02;1272;1857.1
14-02-28;11:36;36.7;356.1;5.1;248.2;50.04;1260;1857.2
14-02-28;11:39;36.9;355.8;5.2;249.2;50.05;1289;1857.2
14-02-28;11:42;37.2;361.9;5.4;248.2;50.03;1321;1857.3
14-02-28;11:45;37.8;350.0;5.3;249.2;50.07;1311;1857.4
14-02-28;11:48;38.0;348.7;5.5;249.2;50.05;1348;1857.4
14-02-28;11:51;38.4;350.5;5.8;248.2;50.05;1422;1857.5
14-02-28;11:54;38.6;346.7;5.6;250.2;50.03;1406;1857.6
14-02-28;11:57;39.1;342.6;5.7;250.2;50.01;1409;1857.6
14-02-28;12:00;39.1;351.8;5.8;251.1;50.01;1433;1857.7
14-02-28;12:03;39.4;347.7;5.6;250.2;50.05;1422;1857.8
14-02-28;12:06;40.0;349.2;5.8;250.2;50.04;1422;1857.8
14-02-28;12:09;40.4;348.1;5.8;249.2;50.03;1448;1857.9
14-02-28;12:12;40.1;352.5;5.7;250.2;50.02;1432;1858.0
14-02-28;12:15;40.4;345.4;5.7;250.2;50.07;1417;1858.1
14-02-28;12:18;40.7;345.4;5.6;249.2;50.04;1385;1858.1
14-02-28;12:21;40.6;346.7;5.4;250.2;50.04;1363;1858.2
14-02-28;12:24;40.6;349.6;5.6;251.1;50.05;1368;1858.3
14-02-28;12:27;40.7;355.5;4.9;250.2;50.02;1230;1858.3
14-02-28;12:30;40.8;353.1;5.6;249.2;50.01;1415;1858.4
14-02-28;12:33;41.2;352.7;5.6;250.2;50.04;1391;1858.5
14-02-28;12:36;41.0;342.9;5.4;250.2;50.04;1331;1858.5
14-02-28;12:39;41.3;342.7;5.6;250.2;50.03;1372;1858.6
14-02-28;12:42;41.5;342.1;5.2;250.2;50.00;1281;1858.7
14-02-28;12:45;41.3;348.7;5.0;249.2;50.04;1209;1858.7
14-02-28;12:48;41.4;342.4;5.3;250.2;50.04;1326;1858.8
14-02-28;12:51;41.5;350.8;5.1;249.2;50.06;1278;1858.9
14-02-28;12:54;41.3;350.5;4.3;248.2;50.07;1085;1858.9
14-02-28;12:57;41.4;349.3;5.8;250.2;50.03;1439;1859.0
14-02-28;13:00;41.7;346.8;5.4;250.2;50.04;1346;1859.0
14-02-28;13:03;41.5;319.1;4.6;250.2;50.03;1143;1859.1
14-02-28;13:06;41.7;343.7;5.2;249.2;50.03;1296;1859.2
14-02-28;13:09;41.7;345.4;5.6;246.3;50.03;1379;1859.2
14-02-28;13:12;41.7;350.0;4.7;249.2;50.03;1181;1859.3
14-02-28;13:15;41.6;335.3;4.3;250.2;50.05;1085;1859.4
14-02-28;13:18;41.6;345.4;5.4;249.2;50.04;1348;1859.4
14-02-28;13:21;41.7;335.3;5.3;250.2;50.03;1322;1859.5
14-02-28;13:24;42.0;353.1;4.1;248.2;50.03;1032;1859.6
14-02-28;13:27;40.9;354.3;3.1;248.2;50.01;769;1859.6
14-02-28;13:30;41.0;354.3;4.2;248.2;50.01;1043;1859.6
14-02-28;13:33;41.2;356.6;4.1;249.2;50.02;1014;1859.7
14-02-28;13:36;40.9;371.4;4.0;249.2;50.03;960;1859.7
14-02-28;13:39;41.2;353.1;4.4;249.2;49.97;1083;1859.8
14-02-28;13:42;40.8;361.9;3.3;247.3;50.03;827;1859.8
14-02-28;13:45;40.4;367.2;2.8;249.2;50.04;705;1859.9
14-02-28;13:48;40.5;359.6;4.1;249.2;50.04;1028;1859.9
14-02-28;13:51;40.6;352.4;4.2;250.2;50.04;1033;1860.0
14-02-28;13:54;40.8;358.1;4.5;249.2;50.04;1129;1860.0
14-02-28;13:57;40.6;363.2;4.3;250.2;50.01;1058;1860.1
14-02-28;14:00;40.7;355.8;4.7;248.2;50.03;1158;1860.1
14-02-28;14:03;40.6;353.3;3.5;250.2;50.04;872;1860.2
14-02-28;14:06;40.5;334.2;3.3;249.2;50.04;827;1860.2
14-02-28;14:09;40.1;338.0;3.1;248.2;50.03;761;1860.3
14-02-28;14:12;40.2;353.7;3.8;249.2;50.03;949;1860.3
14-02-28;14:15;40.2;357.5;3.7;249.2;50.06;907;1860.3
14-02-28;14:18;40.2;366.0;3.4;248.2;49.99;817;1860.4
14-02-28;14:21;40.1;355.9;3.8;249.2;50.03;931;1860.4
14-02-28;14:24;40.0;355.8;3.5;249.2;50.05;866;1860.5
14-02-28;14:27;40.1;359.9;4.1;250.2;50.02;1041;1860.5
14-02-28;14:30;40.2;359.4;3.9;249.2;50.00;961;1860.6
14-02-28;14:33;40.2;364.7;4.4;249.2;50.03;1089;1860.6
14-02-28;14:36;40.5;347.6;4.6;249.2;50.05;1146;1860.7
14-02-28;14:39;40.6;358.4;4.0;249.2;50.04;1003;1860.7
14-02-28;14:42;40.5;352.1;4.1;250.2;50.06;1011;1860.8
14-02-28;14:45;50.0;351.2;3.1;248.2;50.03;781;1860.8
14-02-28;14:48;40.1;360.6;3.1;247.3;50.04;773;1860.9
14-02-28;14:51;39.9;360.2;3.7;250.2;50.05;921;1860.9
14-02-28;14:54;40.1;363.7;3.7;251.1;50.03;919;1861.0
14-02-28;14:57;39.9;356.9;3.4;250.2;50.01;855;1861.0
14-02-28;15:00;39.9;360.4;3.4;250.2;50.02;855;1861.1
14-02-28;15:03;40.0;361.5;3.8;249.2;50.02;944;1861.1
14-02-28;15:06;39.9;359.9;3.7;249.2;50.03;890;1861.1
14-02-28;15:09;40.0;362.8;3.6;249.2;50.04;893;1861.2
14-02-28;15:12;40.0;358.0;3.3;249.2;50.04;803;1861.2
14-02-28;15:15;39.7;362.1;3.2;248.2;50.03;814;1861.3
14-02-28;15:18;39.5;353.6;3.1;248.2;50.05;796;1861.3
14-02-28;15:21;39.7;359.4;3.0;247.3;50.03;743;1861.4
14-02-28;15:24;39.3;361.5;3.0;247.3;50.02;735;1861.4
14-02-28;15:27;39.3;361.8;2.8;249.2;50.03;689;1861.4
14-02-28;15:30;39.2;360.0;2.7;249.2;50.03;675;1861.5
14-02-28;15:33;39.0;358.5;2.6;248.2;50.03;645;1861.5
14-02-28;15:36;38.7;362.2;2.6;248.2;50.01;623;1861.5
14-02-28;15:39;38.7;363.8;2.4;248.2;49.99;568;1861.6
14-02-28;15:42;38.4;360.9;2.3;248.2;50.03;566;1861.6
14-02-28;15:45;38.5;364.3;2.1;247.3;50.03;524;1861.6
14-02-28;15:48;48.3;364.7;2.2;248.2;50.02;524;1861.6
14-02-28;15:51;38.2;360.3;2.1;248.2;50.06;494;1861.7
14-02-28;15:54;37.9;363.4;1.7;248.2;50.03;429;1861.7
14-02-28;15:57;37.5;358.3;0.7;247.3;50.04;141;1861.7
14-02-28;16:00;37.4;365.7;1.0;247.3;50.02;226;1861.7
14-02-28;16:03;37.2;354.7;1.2;246.3;50.04;299;1861.7
14-02-28;16:06;36.9;349.9;0.5;247.3;50.05;117;1861.7
14-02-28;16:09;36.4;352.1;0.4;247.3;50.00;96;1861.7
14-02-28;16:12;36.5;382.4;1.0;247.3;50.04;248;1861.7
14-02-28;16:15;36.2;364.8;0.5;246.3;50.04;102;1861.8
14-02-28;16:18;36.1;359.1;0.5;247.3;50.03;94;1861.8
14-02-28;16:21;36.1;356.8;0.8;247.3;50.02;184;1861.8
14-02-28;16:24;35.7;364.8;0.5;247.3;50.01;125;1861.8
14-02-28;16:27;35.6;359.7;0.7;247.3;50.03;147;1861.8
14-02-28;16:30;35.5;358.5;0.7;247.3;50.02;137;1861.8
14-02-28;16:33;35.5;360.3;0.6;248.2;50.03;121;1861.8
14-02-28;16:36;35.5;359.6;0.5;246.3;50.02;108;1861.8
14-02-28;16:39;35.3;356.8;0.5;246.3;50.03;86;1861.8
