data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-02-28;16:42;35.0;351.7;0.4;246.3;50.00;65;1861.8
14-02-28;16:45;34.8;346.1;0.3;245.3;50.02;46;1861.8
14-02-28;16:48;34.9;336.9;0.1;246.3;50.03;27;1861.8
14-02-28;16:51;34.6;319.6;0.1;247.3;50.05;13;1861.8
14-02-28;16:54;34.5;304.9;0.0;247.3;50.05;9;1861.8
14-02-28;16:57;34.4;298.0;0.0;247.3;50.06;3;1861.8
14-02-28;17:00;34.1;221.0;0.0;247.3;50.10;0;1861.8
14-02-28;17:03;33.9;289.0;0.0;246.3;50.06;0;1861.8
14-02-28;17:06;33.8;303.9;0.0;248.2;50.01;0;1861.8
14-02-28;17:09;33.7;238.4;0.0;245.3;50.05;0;1861.8
14-02-28;17:12;33.5;193.3;0.0;247.3;50.05;0;1861.8
14-02-28;17:15;33.4;158.0;0.0;245.3;50.06;0;1861.8
14-02-28;17:18;33.2;129.9;0.0;246.3;50.01;0;1861.8
14-02-28;17:21;33.1;101.6;0.0;244.3;50.00;0;1861.8
14-03-01;06:45;26.4;328.5;0.0;242.4;50.03;6;1861.8
14-03-01;06:48;26.8;320.9;0.0;242.4;50.01;11;1861.8
14-03-01;06:51;26.8;319.9;0.1;242.4;50.03;15;1861.8
14-03-01;06:54;27.5;313.9;0.1;243.4;50.01;19;1861.8
14-03-01;06:57;27.5;320.8;0.1;242.4;50.11;24;1861.8
14-03-01;07:00;27.5;346.1;0.1;242.4;50.06;29;1861.8
14-03-01;07:03;28.3;346.5;0.1;242.4;50.05;31;1861.8
14-03-01;07:06;28.6;338.0;0.2;242.4;50.04;32;1861.8
14-03-01;07:09;28.6;329.1;0.1;242.4;50.05;35;1861.8
14-03-01;07:12;29.4;347.3;0.2;242.4;50.03;35;1861.8
14-03-01;07:15;29.4;359.0;0.2;243.4;50.06;37;1861.8
14-03-01;07:18;29.4;360.3;0.2;242.4;50.03;39;1861.8
14-03-01;07:21;29.4;339.8;0.2;242.4;50.06;39;1861.8
14-03-01;07:24;30.1;350.6;0.2;243.4;49.99;36;1861.8
14-03-01;07:27;30.2;343.7;0.2;242.4;50.04;36;1861.8
14-03-01;07:30;30.2;332.9;0.1;245.3;50.05;32;1861.8
14-03-01;07:33;30.3;344.0;0.2;246.3;50.03;33;1861.8
14-03-01;07:36;30.3;336.9;0.2;246.3;50.02;38;1861.8
14-03-01;07:39;30.5;356.3;0.2;246.3;50.01;40;1861.8
14-03-01;07:42;30.7;359.6;0.2;244.3;50.09;32;1861.8
14-03-01;07:45;30.7;357.2;0.1;246.3;50.02;25;1861.8
14-03-01;07:48;30.7;344.2;0.2;245.3;;39;1861.8
14-03-01;07:51;30.8;342.7;0.2;245.3;50.02;46;1861.9
14-03-01;07:54;30.8;353.9;0.2;245.3;50.01;48;1861.9
14-03-01;07:57;30.9;345.7;0.2;247.3;50.03;47;1861.9
14-03-01;08:00;31.1;345.2;0.2;245.3;50.05;38;1861.9
14-03-01;08:03;31.0;349.3;0.1;245.3;50.04;24;1861.9
14-03-01;08:06;31.0;326.5;0.1;246.3;50.05;16;1861.9
14-03-01;08:09;31.1;314.9;0.0;247.3;50.07;11;1861.9
14-03-01;08:12;31.0;319.9;0.0;245.3;50.02;11;1861.9
14-03-01;08:15;31.0;312.7;0.1;246.3;50.05;17;1861.9
14-03-01;08:18;31.1;322.9;0.1;245.3;50.03;17;1861.9
14-03-01;08:21;31.2;331.4;0.1;246.3;50.03;20;1861.9
14-03-01;08:24;31.2;327.6;0.1;246.3;50.03;25;1861.9
14-03-01;08:27;31.4;324.4;0.1;245.3;50.02;32;1861.9
14-03-01;08:30;31.1;341.6;0.2;245.3;50.03;33;1861.9
14-03-01;08:33;31.4;339.9;0.1;244.3;50.02;31;1861.9
14-03-01;08:36;31.2;328.1;0.1;245.3;50.02;31;1861.9
14-03-01;08:39;31.5;334.2;0.2;245.3;50.04;33;1861.9
14-03-01;08:42;31.4;342.0;0.2;244.3;50.03;47;1861.9
14-03-01;08:45;31.6;362.9;0.2;244.3;50.05;58;1861.9
14-03-01;08:48;31.7;363.4;0.4;245.3;50.03;65;1861.9
14-03-01;08:51;31.6;353.0;0.4;245.3;50.05;72;1861.9
14-03-01;08:54;31.7;373.0;0.4;245.3;50.03;66;1861.9
14-03-01;08:57;31.7;364.1;0.4;245.3;50.06;72;1861.9
14-03-01;09:00;31.8;373.8;0.4;245.3;50.08;80;1861.9
14-03-01;09:03;31.9;366.6;0.5;246.3;50.05;104;1861.9
14-03-01;09:06;31.9;364.3;0.6;248.2;50.05;130;1861.9
14-03-01;09:09;32.0;383.6;0.7;249.2;50.03;148;1861.9
14-03-01;09:12;31.9;384.6;0.9;248.2;50.02;222;1861.9
14-03-01;09:15;32.3;369.5;0.7;247.3;50.04;164;1861.9
14-03-01;09:18;32.2;373.2;0.7;247.3;49.99;130;1861.9
14-03-01;09:21;32.2;375.0;0.4;247.3;50.03;95;1861.9
14-03-01;09:24;32.0;364.7;0.4;247.3;50.05;80;1861.9
14-03-01;09:27;32.2;376.9;0.5;246.3;50.01;88;1862.0
14-03-01;09:30;32.2;367.0;0.4;246.3;50.04;87;1862.0
14-03-01;09:33;32.3;359.9;0.4;245.3;50.04;70;1862.0
14-03-01;09:36;32.3;352.7;0.3;245.3;50.02;56;1862.0
14-03-01;09:39;31.9;343.7;0.2;245.3;50.04;46;1862.0
14-03-01;09:42;32.3;352.0;0.2;244.3;50.03;43;1862.0
14-03-01;09:45;32.2;350.3;0.2;244.3;50.05;48;1862.0
14-03-01;09:48;32.2;361.0;0.2;245.3;50.03;45;1862.0
14-03-01;09:51;32.0;364.3;0.2;245.3;50.06;48;1862.0
14-03-01;09:54;32.0;347.6;0.3;246.3;50.03;56;1862.0
14-03-01;09:57;32.2;356.3;0.4;245.3;50.03;70;1862.0
14-03-01;10:00;32.2;361.0;0.4;245.3;50.04;73;1862.0
14-03-01;10:03;32.4;362.6;0.4;243.4;50.06;83;1862.0
14-03-01;10:06;32.4;371.9;0.5;244.3;50.06;83;1862.0
14-03-01;10:09;32.4;357.7;0.5;245.3;50.03;101;1862.0
14-03-01;10:12;32.4;378.0;0.5;245.3;49.98;84;1862.0
14-03-01;10:15;32.4;364.8;0.6;243.4;50.00;99;1862.0
14-03-01;10:18;32.4;372.6;0.7;244.3;50.07;147;1862.0
14-03-01;10:21;32.7;387.0;0.8;245.3;50.03;199;1862.0
14-03-01;10:24;32.9;385.1;1.0;245.3;50.04;242;1862.0
14-03-01;10:27;32.9;380.4;1.3;246.3;50.01;308;1862.0
14-03-01;10:30;33.1;386.8;1.7;246.3;50.05;405;1862.1
14-03-01;10:33;33.2;335.1;2.7;247.3;50.00;690;1862.1
14-03-01;10:36;33.9;383.7;2.4;248.2;50.09;589;1862.1
14-03-01;10:39;33.8;384.5;2.1;246.3;50.05;519;1862.2
14-03-01;10:42;33.7;376.6;0.8;245.3;50.05;181;1862.2
14-03-01;10:45;33.4;376.7;1.9;247.3;50.05;456;1862.2
14-03-01;10:48;34.0;373.2;2.9;249.2;50.03;725;1862.2
14-03-01;10:51;34.4;387.1;3.7;249.2;50.04;907;1862.3
14-03-01;10:54;34.8;379.6;4.1;249.2;50.09;1021;1862.3
14-03-01;10:57;34.7;376.7;2.4;248.2;50.04;588;1862.3
14-03-01;11:00;34.6;372.9;1.8;248.2;50.03;447;1862.4
14-03-01;11:03;34.5;377.9;1.7;248.2;50.04;416;1862.4
14-03-01;11:06;34.4;376.7;1.5;247.3;50.01;354;1862.4
14-03-01;11:09;34.4;373.2;1.4;247.3;50.03;334;1862.4
14-03-01;11:12;34.2;373.6;1.3;247.3;50.03;311;1862.4
14-03-01;11:15;34.1;380.4;1.2;246.3;50.01;283;1862.5
14-03-01;11:18;34.2;379.8;1.2;248.2;50.04;284;1862.5
14-03-01;11:21;34.0;376.0;1.1;247.3;50.05;295;1862.5
14-03-01;11:24;34.0;372.9;1.3;248.2;50.04;300;1862.5
14-03-01;11:27;34.2;379.1;1.4;247.3;50.04;351;1862.5
14-03-01;11:30;34.1;379.6;1.8;248.2;50.06;452;1862.5
14-03-01;11:33;34.2;378.0;2.5;249.2;50.04;625;1862.6
14-03-01;11:36;34.9;373.5;3.0;249.2;50.06;753;1862.6
14-03-01;11:39;35.0;374.1;2.8;250.2;50.04;675;1862.6
14-03-01;11:42;35.0;367.9;2.9;248.2;50.02;718;1862.7
14-03-01;11:45;35.3;367.3;2.5;248.2;50.02;633;1862.7
14-03-01;11:48;35.2;365.0;2.5;249.2;50.03;618;1862.7
14-03-01;11:51;35.5;349.8;3.4;250.2;50.05;844;1862.8
14-03-01;11:54;36.1;359.1;5.4;252.1;50.05;1347;1862.8
14-03-01;11:57;36.8;351.5;4.7;252.1;50.02;1190;1862.9
14-03-01;12:00;37.0;343.3;3.9;249.2;50.01;978;1862.9
14-03-01;12:03;37.0;348.4;3.6;248.2;50.01;906;1863.0
14-03-01;12:06;37.1;344.9;2.6;249.2;50.02;625;1863.0
14-03-01;12:09;37.1;351.8;4.0;250.2;50.03;980;1863.1
14-03-01;12:12;37.5;346.1;3.9;250.2;50.05;963;1863.1
14-03-01;12:15;37.4;350.5;3.8;252.1;50.06;928;1863.2
14-03-01;12:18;37.8;350.0;3.9;250.2;50.06;971;1863.2
14-03-01;12:21;37.9;345.7;4.0;250.2;50.06;1005;1863.3
14-03-01;12:24;38.2;351.5;4.0;250.2;50.06;996;1863.3
14-03-01;12:27;38.2;346.5;3.9;250.2;50.04;974;1863.4
14-03-01;12:30;37.9;342.9;1.5;248.2;50.01;390;1863.4
14-03-01;12:33;37.9;350.6;3.3;250.2;50.05;853;1863.4
14-03-01;12:36;38.0;350.8;3.5;250.2;50.03;862;1863.5
14-03-01;12:39;38.2;351.5;3.7;247.3;50.08;899;1863.5
14-03-01;12:42;38.4;351.2;3.7;252.1;50.04;902;1863.6
14-03-01;12:45;38.5;350.2;4.1;250.2;50.00;983;1863.6
14-03-01;12:48;38.5;350.0;4.2;249.2;49.97;1019;1863.7
14-03-01;12:51;38.6;349.2;4.0;249.2;50.03;997;1863.7
14-03-01;12:54;38.9;342.1;4.1;251.1;50.04;1039;1863.8
14-03-01;12:57;39.1;339.2;4.1;250.2;50.01;1013;1863.8
14-03-01;13:00;38.9;341.6;4.0;250.2;50.00;994;1863.9
14-03-01;13:03;39.3;341.6;4.1;250.2;50.02;1023;1863.9
14-03-01;13:06;39.4;344.2;4.0;251.1;50.03;985;1864.0
14-03-01;13:09;39.2;345.9;3.9;251.1;50.07;962;1864.0
14-03-01;13:12;39.2;347.6;3.9;250.2;50.07;970;1864.1
14-03-01;13:15;39.5;348.1;3.6;248.2;50.06;886;1864.1
14-03-01;13:18;39.4;340.2;3.0;249.2;50.0;679;1864.1
14-03-01;13:21;39.1;343.0;3.9;250.2;50.05;957;1864.2
14-03-01;13:24;39.2;338.2;3.4;250.2;50.06;856;1864.2
14-03-01;13:27;39.4;351.8;3.3;250.2;50.05;824;1864.3
14-03-01;13:30;39.3;343.6;3.2;250.2;50.02;810;1864.3
14-03-01;13:33;39.3;348.0;3.4;250.2;50.06;844;1864.4
14-03-01;13:36;39.1;350.0;3.1;250.2;50.07;765;1864.4
14-03-01;13:39;39.1;347.6;3.4;249.2;50.07;866;1864.4
14-03-01;13:42;39.1;347.1;3.5;249.2;50.05;880;1864.5
14-03-01;13:45;39.4;349.2;3.5;250.2;50.04;856;1864.5
14-03-01;13:48;39.2;347.3;2.9;249.2;50.04;725;1864.6
14-03-01;13:51;38.6;342.9;1.1;248.2;50.05;276;1864.6
14-03-01;13:54;38.4;339.4;1.4;248.2;50.02;343;1864.6
14-03-01;13:57;38.2;314.3;1.8;249.2;50.01;437;1864.6
14-03-01;14:00;37.8;348.4;1.0;248.2;50.02;232;1864.6
14-03-01;14:03;37.5;347.4;1.1;249.2;50.01;258;1864.7
14-03-01;14:06;37.5;335.3;1.0;247.3;50.02;235;1864.7
14-03-01;14:09;37.4;349.3;0.8;247.3;50.01;196;1864.7
14-03-01;14:12;36.9;356.9;0.7;247.3;50.01;156;1864.7
14-03-01;14:15;36.9;351.2;0.6;248.2;50.02;137;1864.7
14-03-01;14:18;36.3;351.5;0.5;247.3;50.07;126;1864.7
14-03-01;14:21;36.2;364.3;0.5;247.3;50.06;126;1864.7
14-03-01;14:24;36.2;361.2;0.7;246.3;50.03;142;1864.7
14-03-01;14:27;36.2;365.6;0.8;246.3;50.04;170;1864.7
14-03-01;14:30;35.9;367.5;0.9;247.3;50.05;206;1864.7
14-03-01;14:33;36.0;338.8;1.7;248.2;50.00;401;1864.7
14-03-01;14:36;35.7;356.9;0.9;246.3;50.05;228;1864.8
14-03-01;14:39;35.9;347.9;1.1;246.3;50.05;265;1864.8
14-03-01;14:42;36.2;368.7;2.4;248.2;50.03;584;1864.8
14-03-01;14:45;36.3;370.7;1.4;247.3;50.06;334;1864.8
14-03-01;14:48;36.0;349.2;1.1;247.3;50.07;268;1864.8
14-03-01;14:51;36.1;370.8;2.8;249.2;50.06;734;1864.9
14-03-01;14:54;36.3;370.4;2.9;249.2;50.07;731;1864.9
14-03-01;14:57;36.9;365.0;2.8;249.2;50.05;726;1864.9
14-03-01;15:00;36.8;359.7;1.3;248.2;50.08;316;1865.0
14-03-01;15:03;36.4;354.9;2.4;249.2;50.06;599;1865.0
14-03-01;15:06;36.7;342.7;1.9;248.2;50.05;460;1865.0
14-03-01;15:09;36.3;357.2;1.0;248.2;50.03;260;1865.0
14-03-01;15:12;36.2;327.5;1.1;248.2;50.01;256;1865.1
14-03-01;15:15;36.1;278.7;2.3;248.2;50.03;585;1865.1
14-03-01;15:18;36.7;367.5;3.1;249.2;50.02;787;1865.1
14-03-01;15:21;36.7;362.2;2.8;249.2;50.03;710;1865.1
14-03-01;15:24;36.9;372.8;2.5;250.2;50.04;628;1865.2
14-03-01;15:27;36.8;298.6;2.0;248.2;50.06;498;1865.2
14-03-01;15:30;36.3;331.9;1.4;248.2;50.06;314;1865.2
14-03-01;15:33;36.8;370.8;1.1;383.3;50.04;236;1865.2
14-03-01;15:36;36.5;359.1;2.3;249.2;50.03;560;1865.3
14-03-01;15:39;36.7;361.5;2.3;248.2;50.01;572;1865.3
14-03-01;15:42;36.7;362.6;2.3;250.2;50.03;558;1865.3
14-03-01;15:45;36.5;364.5;2.1;249.2;50.01;523;1865.3
14-03-01;15:48;36.9;361.9;2.0;248.2;50.02;498;1865.4
14-03-01;15:51;36.4;362.4;1.9;247.3;49.96;436;1865.4
14-03-01;15:54;36.5;356.3;1.7;249.2;50.03;411;1865.4
14-03-01;15:57;36.3;359.4;1.5;248.2;50.11;379;1865.4
14-03-01;16:00;36.4;362.6;1.2;247.3;50.07;282;1865.4
14-03-01;16:03;36.3;364.8;1.1;247.3;50.04;252;1865.5
14-03-01;16:06;35.7;362.6;0.8;249.2;50.04;187;1865.5
14-03-01;16:09;35.9;365.9;0.9;247.3;50.05;184;1865.5
14-03-01;16:12;35.7;370.7;1.0;248.2;50.00;246;1865.5
14-03-01;16:15;35.6;361.9;1.2;248.2;49.96;291;1865.5
14-03-01;16:18;35.6;366.0;1.1;247.3;50.08;254;1865.5
14-03-01;16:21;35.5;360.3;1.0;248.2;50.10;228;1865.5
14-03-01;16:24;35.3;364.3;0.8;247.3;50.03;190;1865.5
14-03-01;16:27;35.2;345.5;0.4;246.3;50.06;72;1865.5
14-03-01;16:30;35.2;351.2;0.4;246.3;50.04;85;1865.6
14-03-01;16:33;34.8;361.8;0.7;246.3;50.02;159;1865.6
14-03-01;16:36;34.9;359.4;0.7;247.3;50.02;132;1865.6
14-03-01;16:39;34.8;362.9;0.5;247.3;50.03;105;1865.6
14-03-01;16:42;34.7;353.4;0.4;247.3;50.02;78;1865.6
14-03-01;16:45;34.5;351.8;0.3;247.3;50.04;55;1865.6
14-03-01;16:48;34.4;347.6;0.1;246.3;50.00;28;1865.6
14-03-01;16:51;34.4;327.2;0.0;246.3;50.02;9;1865.6
14-03-01;16:54;34.1;317.5;0.0;246.3;50.01;3;1865.6
14-03-01;16:57;33.9;324.6;0.0;247.3;50.06;0;1865.6
14-03-01;17:00;33.7;211.5;0.0;246.3;50.06;0;1865.6
14-03-01;17:03;33.5;194.5;0.0;246.3;50.05;0;1865.6
14-03-01;17:06;33.4;127.4;0.0;246.3;50.06;0;1865.6
14-03-02;07:21;26.8;339.1;0.0;244.3;50.07;4;1865.6
14-03-02;07:24;27.2;318.3;0.0;243.4;50.05;4;1865.6
14-03-02;07:27;27.2;309.2;0.0;243.4;50.06;4;1865.6
14-03-02;07:30;27.5;298.8;0.0;243.4;50.04;5;1865.6
14-03-02;07:33;27.5;297.2;0.0;243.4;50.04;3;1865.6
14-03-02;07:36;27.9;301.9;0.0;243.4;50.04;4;1865.6
14-03-02;07:39;28.3;291.0;0.0;243.4;50.02;7;1865.6
14-03-02;07:42;28.6;296.3;0.0;243.4;50.02;7;1865.6
14-03-02;07:45;28.6;300.2;0.0;243.4;50.05;8;1865.6
14-03-02;07:48;28.6;298.9;0.0;242.4;50.03;10;1865.6
14-03-02;07:51;29.0;285.6;0.0;243.4;50.04;11;1865.6
14-03-02;07:54;29.4;300.8;0.0;243.4;50.04;12;1865.6
14-03-02;07:57;29.4;325.4;0.1;242.4;50.06;16;1865.6
14-03-02;08:00;30.1;324.4;0.1;243.4;50.08;18;1865.6
14-03-02;08:03;29.7;324.0;0.1;243.4;50.01;18;1865.6
14-03-02;08:06;30.2;330.0;0.1;243.4;50.04;18;1865.6
14-03-02;08:09;30.4;349.2;0.1;244.3;50.01;20;1865.6
14-03-02;08:12;30.2;354.3;0.1;243.4;50.03;20;1865.6
14-03-02;08:15;30.3;353.7;0.0;243.4;50.07;20;1865.6
14-03-02;08:18;30.3;366.3;0.2;243.4;49.99;28;1865.6
14-03-02;08:21;30.5;356.3;0.1;243.4;50.03;30;1865.6
14-03-02;08:24;30.5;370.1;0.2;244.3;50.02;38;1865.6
14-03-02;08:27;30.5;351.1;0.2;245.3;50.04;36;1865.6
14-03-02;08:30;30.7;346.4;0.2;244.3;50.06;36;1865.6
14-03-02;08:33;30.7;337.3;0.2;245.3;50.02;37;1865.6
14-03-02;08:36;30.9;344.6;0.2;245.3;50.03;37;1865.6
14-03-02;08:39;30.9;335.5;0.2;244.3;50.05;36;1865.6
14-03-02;08:42;30.9;326.2;0.2;243.4;50.05;36;1865.6
14-03-02;08:45;31.0;353.7;0.2;244.3;50.05;38;1865.6
14-03-02;08:48;30.9;379.1;0.2;244.3;50.06;49;1865.6
14-03-02;08:51;31.0;382.1;0.2;245.3;50.05;54;1865.6
14-03-02;08:54;31.0;373.2;0.2;244.3;50.03;46;1865.6
14-03-02;08:57;31.0;379.5;0.3;243.4;50.04;48;1865.6
14-03-02;09:00;31.0;366.2;0.3;244.3;50.06;57;1865.6
14-03-02;09:03;31.2;347.3;0.3;244.3;50.04;56;1865.6
14-03-02;09:06;31.2;376.4;0.4;245.3;50.04;59;1865.6
14-03-02;09:09;31.4;368.7;0.3;243.4;50.01;62;1865.6
14-03-02;09:12;31.4;370.3;0.4;244.3;49.99;53;1865.6
14-03-02;09:15;31.2;382.1;0.3;243.4;50.06;58;1865.6
14-03-02;09:18;31.4;375.5;0.3;244.3;50.04;64;1865.6
14-03-02;09:21;31.4;365.4;0.4;244.3;50.0;59;1865.6
14-03-02;09:24;31.4;366.5;0.3;244.3;50.03;56;1865.6
14-03-02;09:27;31.5;384.8;0.3;245.3;50.04;52;1865.6
14-03-02;09:30;31.4;362.5;0.3;244.3;50.03;58;1865.7
14-03-02;09:33;31.6;361.3;0.3;244.3;50.08;61;1865.7
14-03-02;09:36;31.5;378.2;0.3;243.4;50.10;52;1865.7
14-03-02;09:39;31.7;370.3;0.4;243.4;50.05;68;1865.7
14-03-02;09:42;31.6;367.3;0.3;243.4;50.04;58;1865.7
14-03-02;09:45;31.6;366.3;0.4;243.4;50.05;65;1865.7
14-03-02;09:48;31.8;365.3;0.4;243.4;50.07;67;1865.7
14-03-02;09:51;31.6;368.1;0.4;242.4;50.07;61;1865.7
14-03-02;09:54;31.7;368.1;0.3;245.3;50.06;62;1865.7
14-03-02;09:57;31.8;351.8;0.3;243.4;50.05;61;1865.7
14-03-02;10:00;31.6;358.5;0.3;243.4;50.04;62;1865.7
14-03-02;10:03;31.8;367.9;0.4;242.4;50.01;66;1865.7
14-03-02;10:06;31.9;362.9;0.3;244.3;50.02;66;1865.7
14-03-02;10:09;31.8;365.0;0.3;243.4;50.04;64;1865.7
14-03-02;10:12;31.9;374.2;0.4;243.4;50.05;65;1865.7
14-03-02;10:15;31.8;361.3;0.3;243.4;50.03;62;1865.7
14-03-02;10:18;32.0;367.5;0.2;243.4;50.05;63;1865.7
14-03-02;10:21;32.0;362.8;0.4;243.4;50.04;67;1865.7
14-03-02;10:24;31.8;370.4;0.4;243.4;50.04;71;1865.7
14-03-02;10:27;32.0;373.8;0.4;242.4;50.01;75;1865.7
14-03-02;10:30;31.9;365.1;0.4;243.4;50.06;72;1865.7
14-03-02;10:33;32.0;363.7;0.3;242.4;50.06;69;1865.7
14-03-02;10:36;32.2;374.2;0.5;242.4;50.08;88;1865.7
14-03-02;10:39;32.0;377.3;0.4;242.4;50.06;92;1865.7
14-03-02;10:42;32.0;370.1;0.5;241.4;50.03;92;1865.7
14-03-02;10:45;32.2;368.2;0.5;242.4;50.02;94;1865.7
14-03-02;10:48;32.3;375.5;0.4;241.4;50.03;91;1865.7
14-03-02;10:51;32.2;365.6;0.4;242.4;50.03;96;1865.7
14-03-02;10:54;32.2;370.6;0.4;242.4;50.04;81;1865.7
14-03-02;10:57;32.2;373.6;0.4;242.4;50.04;75;1865.8
14-03-02;11:00;32.2;359.6;0.4;241.4;50.02;75;1865.8
14-03-02;11:03;32.3;369.4;0.4;241.4;50.02;71;1865.8
14-03-02;11:06;32.3;378.9;0.5;241.4;50.05;92;1865.8
14-03-02;11:09;32.4;375.0;0.5;242.4;50.04;108;1865.8
14-03-02;11:12;32.4;373.3;0.4;241.4;50.03;98;1865.8
14-03-02;11:15;32.3;367.8;0.5;241.4;50.03;98;1865.8
14-03-02;11:18;32.5;383.2;0.5;243.4;50.05;102;1865.8
14-03-02;11:21;32.3;362.5;0.4;241.4;50.08;91;1865.8
14-03-02;11:24;32.4;365.6;0.4;383.4;50.05;89;1865.8
14-03-02;11:27;32.3;371.9;0.4;242.4;50.02;75;1865.8
14-03-02;11:30;32.4;368.5;0.4;241.4;50.03;83;1865.8
14-03-02;11:33;32.3;355.6;0.4;243.4;50.05;84;1865.8
14-03-02;11:36;32.3;371.0;0.4;242.4;50.06;90;1865.8
14-03-02;11:39;32.3;354.0;0.4;241.4;50.06;83;1865.8
14-03-02;11:42;32.3;359.6;0.4;242.4;50.02;85;1865.8
14-03-02;11:45;32.4;346.1;0.4;242.4;50.04;83;1865.8
14-03-02;11:48;32.3;367.5;0.5;242.4;50.07;105;1865.8
14-03-02;11:51;32.3;364.5;0.4;241.4;50.05;97;1865.8
14-03-02;11:54;32.3;359.0;0.4;242.4;50.07;85;1865.8
14-03-02;11:57;32.5;353.1;0.4;241.4;50.03;79;1865.8
14-03-02;12:00;32.4;366.9;0.4;242.4;50.01;91;1865.8
14-03-02;12:03;32.4;362.4;0.4;241.4;50.03;86;1865.8
14-03-02;12:06;32.5;372.3;0.5;240.4;49.96;80;1865.9
14-03-02;12:09;32.3;364.0;0.5;242.4;50.00;80;1865.9
14-03-02;12:12;32.5;365.6;0.4;242.4;50.11;85;1865.9
14-03-02;12:15;32.4;368.1;0.4;241.4;50.05;86;1865.9
14-03-02;12:18;32.6;356.8;0.5;241.4;50.07;88;1865.9
14-03-02;12:21;32.5;362.6;0.5;242.4;50.06;92;1865.9
14-03-02;12:24;32.5;364.8;0.4;241.4;50.08;91;1865.9
14-03-02;12:27;32.5;364.4;0.4;241.4;50.02;92;1865.9
14-03-02;12:30;32.5;365.4;0.4;241.4;50.04;78;1865.9
14-03-02;12:33;32.6;367.9;0.4;241.4;50.08;76;1865.9
14-03-02;12:36;32.5;353.9;0.4;241.4;50.06;71;1865.9
14-03-02;12:39;32.4;374.5;0.4;242.4;50.06;85;1865.9
14-03-02;12:42;32.5;350.6;0.4;240.4;50.06;75;1865.9
14-03-02;12:45;32.5;356.6;0.4;241.4;50.04;50;1865.9
14-03-02;12:48;32.5;371.3;0.4;241.4;50.08;86;1865.9
14-03-02;12:51;32.5;372.2;0.4;241.4;50.07;78;1865.9
14-03-02;12:54;32.6;362.9;0.4;240.4;50.06;76;1865.9
14-03-02;12:57;32.4;380.5;0.4;241.4;50.04;71;1865.9
14-03-02;13:00;32.4;368.2;0.4;241.4;50.02;62;1865.9
14-03-02;13:03;32.3;365.0;0.3;241.4;50.03;63;1865.9
14-03-02;13:06;32.5;361.6;0.3;241.4;50.04;63;1865.9
14-03-02;13:09;32.4;354.4;0.4;241.4;50.06;66;1865.9
14-03-02;13:12;32.4;346.7;0.4;241.4;50.07;72;1865.9
14-03-02;13:15;32.3;362.4;0.4;240.4;50.06;75;1865.9
14-03-02;13:18;32.5;361.2;0.2;241.4;50.09;67;1865.9
14-03-02;13:21;32.5;364.3;0.4;241.4;50.09;68;1865.9
14-03-02;13:24;32.5;363.7;0.4;242.4;50.11;74;1866.0
14-03-02;13:27;32.4;356.5;0.4;242.4;50.07;74;1866.0
14-03-02;13:30;32.5;362.8;0.4;241.4;50.0;42;1866.0
14-03-02;13:33;32.4;367.6;0.4;241.4;50.08;72;1866.0
14-03-02;13:36;32.4;363.8;0.4;243.4;50.12;74;1866.0
14-03-02;13:39;32.5;352.7;0.4;241.4;50.07;75;1866.0
14-03-02;13:42;32.6;365.3;0.4;241.4;50.07;71;1866.0
14-03-02;13:45;32.4;361.2;0.4;240.4;50.07;66;1866.0
14-03-02;13:48;32.4;369.1;0.4;242.4;50.08;71;1866.0
14-03-02;13:51;32.5;372.2;0.4;242.4;50.08;78;1866.0
14-03-02;13:54;32.3;361.0;0.4;241.4;50.08;70;1866.0
14-03-02;13:57;32.3;198;0.3;240.4;50.10;62;1866.0
14-03-02;14:00;32.4;363.8;0.4;241.4;50.06;65;1866.0
14-03-02;14:03;32.5;359.9;0.4;241.4;50.01;61;1866.0
14-03-02;14:06;32.3;348.7;0.3;241.4;50.01;61;1866.0
14-03-02;14:09;32.6;370.4;0.4;241.4;50.02;68;1866.0
14-03-02;14:12;32.5;379.9;0.3;241.4;50.04;56;1866.0
14-03-02;14:15;32.5;363.1;0.3;242.4;50.0;57;1866.0
14-03-02;14:18;32.5;354.1;0.4;241.4;50.05;72;1866.0
14-03-02;14:21;32.5;362.2;0.3;242.4;50.05;66;1866.0
14-03-02;14:24;32.6;384.3;0.3;242.4;50.06;55;1866.0
14-03-02;14:27;32.3;355.9;0.3;242.4;50.0;55;1866.0
14-03-02;14:30;32.4;348.4;0.4;241.4;50.04;59;1866.0
14-03-02;14:33;32.4;363.7;0.3;242.4;50.04;59;1866.0
14-03-02;14:36;32.3;363.1;0.4;242.4;50.06;72;1866.0
14-03-02;14:39;32.6;364.7;0.4;241.4;50.06;67;1866.0
14-03-02;14:42;32.5;361.9;0.3;242.4;50.04;63;1866.0
14-03-02;14:45;32.4;362.5;0.4;242.4;50.05;66;1866.0
14-03-02;14:48;32.3;353.3;0.3;243.4;50.02;52;1866.0
14-03-02;14:51;32.4;352.7;0.2;241.4;50.04;51;1866.0
14-03-02;14:54;32.4;349.6;0.2;242.4;50.05;44;1866.0
14-03-02;14:57;32.5;349.8;0.2;242.4;50.04;46;1866.0
14-03-02;15:00;32.4;350.5;0.3;242.4;50.02;41;1866.1
14-03-02;15:03;32.2;334.7;0.2;242.4;50.04;40;1866.1
14-03-02;15:06;32.3;349.6;0.2;242.4;50.01;40;1866.1
14-03-02;15:09;32.3;345.1;0.2;243.4;50.02;38;1866.1
14-03-02;15:12;32.2;348.6;0.2;242.4;50.02;39;1866.1
14-03-02;15:15;32.4;342.3;0.2;242.4;50.05;41;1866.1
14-03-02;15:18;32.3;363.5;0.2;241.4;50.05;39;1866.1
14-03-02;15:21;32.3;340.4;0.1;242.4;50.03;33;1866.1
14-03-02;15:24;32.2;359.1;0.2;242.4;50.04;29;1866.1
14-03-02;15:27;32.3;359.9;0.1;242.4;49.98;29;1866.1
14-03-02;15:30;32.3;354.4;0.1;242.4;49.99;26;1866.1
14-03-02;15:33;32.4;323.8;0.1;242.4;50.02;24;1866.1
14-03-02;15:36;32.3;330.7;0.1;242.4;50.05;23;1866.1
14-03-02;15:39;32.4;329.1;0.1;242.4;50.02;24;1866.1
14-03-02;15:42;32.4;335.4;0.1;241.4;50.04;24;1866.1
14-03-02;15:45;32.3;318.3;0.1;242.4;50.04;22;1866.1
14-03-02;15:48;32.3;315.6;0.1;242.4;50.03;19;1866.1
14-03-02;15:51;32.2;312.8;0.1;242.4;50.04;18;1866.1
14-03-02;15:54;32.2;325.7;0.1;242.4;50.03;16;1866.1
14-03-02;15:57;32.2;312.7;0.1;241.4;50.08;12;1866.1
14-03-02;16:00;32.2;317.7;0.0;242.4;50.05;11;1866.1
14-03-02;16:03;32.0;303.5;0.0;241.4;50.04;9;1866.1
14-03-02;16:06;32.2;292.3;0.0;241.4;50.06;9;1866.1
14-03-02;16:09;31.9;297.3;0.0;243.4;50.07;7;1866.1
14-03-02;16:12;31.9;295.7;0.0;242.4;50.05;9;1866.1
14-03-02;16:15;31.8;301.6;0.0;242.4;50.06;7;1866.1
14-03-02;16:18;31.9;290.9;0.0;242.4;50.05;4;1866.1
14-03-02;16:21;31.9;289.5;0.0;241.4;49.95;2;1866.1
14-03-02;16:24;31.8;233.7;0.0;243.4;50.06;2;1866.1
14-03-02;16:27;31.7;193.6;0.0;242.4;50.03;0;1866.1
14-03-02;16:30;31.7;211.5;0.0;242.4;50.04;0;1866.1
14-03-02;16:33;31.6;139.0;0.0;242.4;50.03;0;1866.1
14-03-03;06:45;26.1;316.8;0.0;243.4;49.99;4;1866.1
14-03-03;06:48;26.4;315.3;0.0;242.4;50.01;6;1866.1
14-03-03;06:51;26.4;314.3;0.0;242.4;50.00;10;1866.1
14-03-03;06:54;27.5;313.0;0.1;242.4;50.04;14;1866.1
14-03-03;06:57;27.5;314.0;0.0;243.4;50.10;13;1866.1
14-03-03;07:00;27.5;314.3;0.1;241.4;50.06;14;1866.1
14-03-03;07:03;27.9;331.7;0.1;245.3;50.06;17;1866.1
14-03-03;07:06;28.3;318.3;0.1;244.3;50.05;20;1866.1
14-03-03;07:09;28.3;343.0;0.1;244.3;50.06;14;1866.1
14-03-03;07:12;29.0;321.8;0.1;244.3;50.07;16;1866.1
14-03-03;07:15;28.6;322.2;0.1;245.3;50.02;23;1866.1
14-03-03;07:18;29.4;323.7;0.1;244.3;50.02;21;1866.1
14-03-03;07:21;29.7;329.8;0.1;244.3;50.03;26;1866.1
14-03-03;07:24;29.4;342.1;0.2;244.3;50.03;40;1866.1
14-03-03;07:27;30.1;359.9;0.2;244.3;50.03;47;1866.1
14-03-03;07:30;30.3;353.6;0.3;244.3;50.04;54;1866.1
14-03-03;07:33;30.3;355.2;0.2;243.4;50.03;46;1866.1
14-03-03;07:36;30.4;354.3;0.3;244.3;50.01;53;1866.1
14-03-03;07:39;30.5;356.2;0.4;245.3;50.03;68;1866.1
14-03-03;07:42;30.7;346.5;0.4;244.3;50.04;56;1866.1
14-03-03;07:45;30.8;357.4;0.3;245.3;50.03;64;1866.1
14-03-03;07:48;30.8;366.7;0.4;245.3;50.02;93;1866.1
14-03-03;07:51;30.9;364.3;0.4;245.3;50.03;98;1866.1
14-03-03;07:54;31.1;364.1;0.4;245.3;50.03;79;1866.1
14-03-03;07:57;30.9;375.1;0.4;245.3;50.04;89;1866.1
14-03-03;08:00;31.2;366.2;0.4;245.3;50.03;97;1866.1
14-03-03;08:03;31.5;376.4;0.6;246.3;50.03;102;1866.1
14-03-03;08:06;31.2;367.5;0.6;245.3;50.05;100;1866.1
14-03-03;08:09;31.4;381.4;0.5;246.3;50.04;102;1866.1
14-03-03;08:12;31.2;372.6;0.5;245.3;50.03;112;1866.2
14-03-03;08:15;31.5;365.9;0.5;244.3;50.00;121;1866.2
14-03-03;08:18;31.5;362.8;0.6;245.3;50.01;129;1866.2
14-03-03;08:21;31.8;370.4;0.5;244.3;50.03;106;1866.2
14-03-03;08:24;31.6;356.3;0.7;244.3;50.02;147;1866.2
14-03-03;08:27;31.6;373.8;0.6;243.4;50.00;125;1866.2
14-03-03;08:30;31.8;378.0;0.5;244.3;50.01;104;1866.2
14-03-03;08:33;31.8;377.0;0.6;243.4;50.03;120;1866.2
14-03-03;08:36;31.8;375.8;0.6;245.3;50.02;116;1866.2
14-03-03;08:39;31.7;362.5;0.4;245.3;50.03;80;1866.2
14-03-03;08:42;31.7;363.1;0.3;245.3;50.02;66;1866.2
14-03-03;08:45;31.9;365.9;0.4;246.3;50.02;83;1866.2
14-03-03;08:48;31.9;366.2;0.4;244.3;50.02;78;1866.2
14-03-03;08:51;31.7;375.0;0.4;247.3;50.05;85;1866.2
14-03-03;08:54;32.0;376.1;0.5;246.3;50.05;103;1866.2
14-03-03;08:57;31.8;376.6;0.4;247.3;50.07;75;1866.2
14-03-03;09:00;32.0;380.2;0.4;246.3;50.02;82;1866.2
14-03-03;09:03;31.8;368.1;0.4;247.3;50.04;81;1866.2
14-03-03;09:06;31.9;366.7;0.4;246.3;50.05;83;1866.2
14-03-03;09:09;32.3;360.4;0.4;248.2;50.05;90;1866.2
14-03-03;09:12;32.0;360.0;0.6;246.3;50.02;125;1866.3
14-03-03;09:15;32.0;384.6;0.7;246.3;50.02;155;1866.3
14-03-03;09:18;32.3;384.5;1.0;247.3;50.03;226;1866.3
14-03-03;09:21;32.2;371.6;0.5;247.3;50.02;121;1866.3
14-03-03;09:24;32.2;371.3;0.5;248.2;50.06;85;1866.3
14-03-03;09:27;32.3;388.3;0.5;247.3;50.06;109;1866.3
14-03-03;09:30;32.4;384.9;0.5;247.3;50.03;108;1866.3
14-03-03;09:33;32.4;378.3;0.7;246.3;50.04;157;1866.3
14-03-03;09:36;32.4;369.2;0.7;245.3;50.04;145;1866.3
14-03-03;09:39;32.5;400.6;0.9;246.3;50.03;216;1866.3
14-03-03;09:42;32.5;350.9;0.6;247.3;50.03;117;1866.3
14-03-03;09:45;32.4;371.3;0.5;246.3;50.03;120;1866.3
14-03-03;09:48;32.6;382.0;0.6;247.3;50.03;124;1866.3
14-03-03;09:51;32.6;362.4;0.5;244.3;50.03;114;1866.3
14-03-03;09:54;32.5;371.7;0.6;246.3;50.03;127;1866.3
14-03-03;09:57;32.6;363.5;0.6;246.3;50.01;133;1866.4
14-03-03;10:00;32.4;380.4;0.6;246.3;50.01;119;1866.4
14-03-03;10:03;32.6;381.8;0.7;246.3;50.01;133;1866.4
14-03-03;10:06;32.6;376.1;0.8;247.3;50.03;180;1866.4
14-03-03;10:09;32.7;390.3;1.0;247.3;50.04;227;1866.4
14-03-03;10:12;32.7;389.3;1.2;248.2;50.01;319;1866.4
14-03-03;10:15;32.9;384.6;1.1;248.2;50.04;265;1866.4
14-03-03;10:18;32.9;383.0;1.0;246.3;50.04;220;1866.4
14-03-03;10:21;32.9;383.4;0.9;246.3;50.04;223;1866.4
14-03-03;10:24;32.9;383.3;0.8;245.3;50.05;184;1866.4
14-03-03;10:27;32.9;373.3;0.9;244.3;50.02;202;1866.5
14-03-03;10:30;33.2;385.2;1.0;245.3;50.04;244;1866.5
14-03-03;10:33;33.1;390.8;1.4;245.3;50.05;329;1866.5
14-03-03;10:36;33.1;386.8;1.2;245.3;50.04;271;1866.5
14-03-03;10:39;33.2;387.8;1.2;244.3;50.02;285;1866.5
14-03-03;10:42;33.1;385.9;1.0;245.3;50.02;238;1866.5
14-03-03;10:45;33.1;381.7;1.0;245.3;50.00;218;1866.5
14-03-03;10:48;33.2;392.7;1.5;245.3;49.98;339;1866.5
14-03-03;10:51;33.7;384.8;3.6;248.2;49.99;870;1866.6
14-03-03;10:54;34.9;380.2;4.7;249.2;50.05;1189;1866.6
14-03-03;10:57;35.3;367.0;2.6;247.3;50.02;648;1866.7
14-03-03;11:00;35.2;364.0;6.7;251.1;50.02;1697;1866.7
14-03-03;11:03;36.3;362.5;5.9;250.2;50.04;1471;1866.8
14-03-03;11:06;35.9;372.5;3.3;248.2;50.04;828;1866.9
14-03-03;11:09;35.9;375.8;2.1;247.3;50.05;518;1866.9
14-03-03;11:12;35.5;386.5;1.5;247.3;50.02;368;1866.9
14-03-03;11:15;35.3;386.8;2.1;247.3;50.05;521;1866.9
14-03-03;11:18;35.5;380.2;3.3;248.2;50.05;802;1867.0
14-03-03;11:21;36.8;360.7;5.9;251.1;50.02;1448;1867.0
14-03-03;11:24;37.4;356.5;6.4;251.1;50.05;1587;1867.1
14-03-03;11:27;37.6;368.4;5.3;249.2;50.03;1304;1867.2
14-03-03;11:30;38.0;350.0;5.6;248.2;50.03;1384;1867.3
14-03-03;11:33;37.7;366.9;3.0;246.3;50.04;845;1867.3
14-03-03;11:36;38.7;353.1;6.1;250.2;50.05;1526;1867.4
14-03-03;11:39;38.9;361.5;5.4;250.2;50.02;1334;1867.5
14-03-03;11:42;39.1;359.9;6.1;248.2;50.03;1488;1867.5
14-03-03;11:45;39.3;355.9;5.5;250.2;50.03;1371;1867.6
14-03-03;11:48;39.5;349.3;6.3;250.2;50.02;1542;1867.7
14-03-03;11:51;39.8;349.2;5.2;249.2;50.04;1292;1867.7
14-03-03;11:54;39.8;368.8;3.4;248.2;50.04;868;1867.8
14-03-03;11:57;40.0;364.8;5.3;249.2;50.02;1324;1867.9
14-03-03;12:00;39.5;359.3;2.6;247.3;50.01;610;1867.9
14-03-03;12:03;39.0;387.4;1.9;247.3;50.02;459;1867.9
14-03-03;12:06;38.6;366.9;2.5;247.3;50.04;615;1868.0
14-03-03;12:09;38.7;362.8;2.9;246.3;50.05;679;1868.0
14-03-03;12:12;38.9;376.1;2.3;246.3;50.02;551;1868.1
14-03-03;12:15;38.2;384.6;3.4;248.2;50.04;770;1868.1
14-03-03;12:18;38.2;380.8;2.2;247.3;50.05;546;1868.1
14-03-03;12:21;37.5;363.7;1.9;247.3;50.03;437;1868.2
14-03-03;12:24;37.7;387.5;2.0;246.3;50.05;494;1868.2
14-03-03;12:27;37.1;386.4;1.7;246.3;50.02;432;1868.2
14-03-03;12:30;37.1;364.5;1.5;243.4;50.03;374;1868.2
14-03-03;12:33;37.1;389.0;2.0;246.3;49.99;458;1868.3
14-03-03;12:36;37.0;385.6;1.5;246.3;50.03;379;1868.3
14-03-03;12:39;36.5;358.5;1.8;247.3;50.05;429;1868.3
14-03-03;12:42;36.4;379.6;2.6;247.3;50.07;639;1868.3
14-03-03;12:45;36.7;370.4;1.4;245.3;50.06;336;1868.4
14-03-03;12:48;36.7;391.8;3.4;248.2;50.05;820;1868.4
14-03-03;12:51;36.7;371.9;3.2;248.2;50.07;797;1868.4
14-03-03;12:54;36.5;359.1;2.0;247.3;50.04;500;1868.5
14-03-03;12:57;36.7;346.7;1.8;247.3;50.00;437;1868.5
14-03-03;13:00;36.8;360.0;5.1;249.2;50.01;1281;1868.5
14-03-03;13:03;36.4;344.9;1.5;245.3;50.05;370;1868.5
14-03-03;13:06;36.0;375.4;0.8;244.3;50.02;197;1868.6
14-03-03;13:09;35.7;370.4;0.7;244.3;50.01;148;1868.6
14-03-03;13:12;35.5;374.5;0.8;244.3;50.02;170;1868.6
14-03-03;13:15;35.5;384.2;0.9;245.3;50.05;216;1868.6
14-03-03;13:18;35.2;380.8;1.1;244.3;50.06;258;1868.6
14-03-03;13:21;35.3;371.1;1.0;245.3;50.05;249;1868.6
14-03-03;13:24;35.2;381.8;1.6;245.3;50.05;400;1868.6
14-03-03;13:27;35.3;382.9;1.3;246.3;50.01;318;1868.6
14-03-03;13:30;35.3;382.6;1.9;249.2;50.01;457;1868.7
14-03-03;13:33;35.0;369.4;1.2;246.3;50.04;273;1868.7
14-03-03;13:36;35.3;379.6;1.5;247.3;50.04;362;1868.7
14-03-03;13:39;35.2;364.8;2.3;248.2;50.05;588;1868.7
14-03-03;13:42;35.0;380.8;1.1;247.3;50.04;263;1868.7
14-03-03;13:45;34.9;376.4;1.1;246.3;50.04;242;1868.8
14-03-03;13:48;34.7;368.5;2.2;247.3;50.02;562;1868.8
14-03-03;13:51;34.7;376.0;1.2;247.3;50.04;294;1868.8
14-03-03;13:54;34.7;374.4;1.0;247.3;50.04;239;1868.8
14-03-03;13:57;34.6;373.6;1.0;247.3;50.03;230;1868.8
14-03-03;14:00;34.6;376.0;1.0;247.3;50.00;238;1868.8
14-03-03;14:03;34.6;339.4;1.4;247.3;50.07;350;1868.8
14-03-03;14:06;34.7;366.2;2.0;247.3;50.01;519;1868.9
14-03-03;14:09;34.7;386.1;1.2;245.3;50.03;278;1868.9
14-03-03;14:12;34.7;365.1;0.8;246.3;50.04;177;1868.9
14-03-03;14:15;34.4;353.6;0.7;245.3;50.02;161;1868.9
14-03-03;14:18;34.4;380.1;1.0;247.3;50.04;243;1868.9
14-03-03;14:21;34.4;375.1;1.4;247.3;50.03;346;1868.9
14-03-03;14:24;34.5;376.0;1.4;247.3;50.01;303;1868.9
14-03-03;14:27;34.7;365.0;1.3;245.3;50.02;327;1869.0
14-03-03;14:30;34.7;379.5;1.7;247.3;50.03;407;1869.0
14-03-03;14:33;35.0;376.0;1.7;247.3;50.05;427;1869.0
14-03-03;14:36;34.9;383.9;1.1;247.3;50.05;248;1869.0
14-03-03;14:39;34.6;360.7;0.8;247.3;50.05;183;1869.1
14-03-03;14:42;34.7;377.4;0.8;247.3;50.05;194;1869.1
14-03-03;14:45;42.6;363.8;1.0;248.2;50.03;210;1869.1
14-03-03;14:48;34.5;367.0;0.7;246.3;50.03;153;1869.1
14-03-03;14:51;34.1;375.0;1.1;248.2;50.05;250;1869.1
14-03-03;14:54;34.5;361.9;1.2;248.2;49.97;274;1869.1
14-03-03;14:57;34.4;367.9;1.1;248.2;50.03;261;1869.1
14-03-03;15:00;34.7;383.6;1.1;247.3;50.06;261;1869.1
14-03-03;15:03;34.5;381.5;1.6;247.3;50.04;384;1869.1
14-03-03;15:06;34.5;372.2;1.7;246.3;50.04;395;1869.2
14-03-03;15:09;34.5;375.5;1.3;246.3;50.04;306;1869.2
14-03-03;15:12;34.5;369.2;1.3;246.3;50.01;310;1869.2
14-03-03;15:15;34.6;379.1;1.2;246.3;50.04;274;1869.2
14-03-03;15:18;34.5;376.6;1.0;246.3;50.04;225;1869.2
14-03-03;15:21;34.4;372.2;1.2;246.3;10.04;286;1869.2
14-03-03;15:24;34.2;380.5;1.2;247.3;50.05;298;1869.2
14-03-03;15:27;34.5;376.9;1.0;246.3;50.01;251;1869.3
14-03-03;15:30;34.5;381.0;1.0;246.3;50.02;236;1869.3
14-03-03;15:33;34.2;375.8;1.0;246.3;50.02;229;1869.3
14-03-03;15:36;34.2;373.0;0.9;247.3;50.04;205;1869.3
14-03-03;15:39;34.0;365.3;0.7;246.3;50.05;156;1869.3
14-03-03;15:42;34.0;354.0;0.7;246.3;50.04;147;1869.3
14-03-03;15:45;34.0;368.5;0.0;246.3;50.03;120;1869.3
14-03-03;15:48;33.8;363.5;0.5;245.3;50.03;111;1869.3
14-03-03;15:51;33.8;364.4;0.6;246.3;50.01;106;1869.3
14-03-03;15:54;33.8;361.3;0.5;246.3;50.05;99;1869.3
14-03-03;15:57;33.8;356.5;0.5;247.3;50.07;93;1869.3
14-03-03;16:00;33.8;359.0;0.4;246.3;50.03;92;1869.3
14-03-03;16:03;33.7;374.2;0.5;38.6;50.04;88;1869.3
14-03-03;16:06;33.8;345.1;0.4;246.3;50.07;81;1869.3
14-03-03;16:09;33.7;350.5;0.4;246.3;50.03;75;1869.4
14-03-03;16:12;33.7;355.9;0.4;246.3;50.07;69;1869.4
14-03-03;16:15;33.4;356.2;0.4;246.3;49.99;63;1869.4
14-03-03;16:18;33.5;349.3;0.3;245.3;50.02;56;1869.4
14-03-03;16:21;33.5;354.6;0.3;245.3;50.02;51;1869.4
14-03-03;16:24;33.4;337.5;0.2;247.3;50.04;44;1869.4
14-03-03;16:27;33.3;332.9;0.2;245.3;50.03;39;1869.4
14-03-03;16:30;33.2;345.4;0.2;247.3;50.02;34;1869.4
14-03-03;16:33;33.1;350.0;0.1;246.3;50.03;29;1869.4
14-03-03;16:36;33.2;344.6;0.1;246.3;50.05;24;1869.4
14-03-03;16:39;33.1;322.1;0.1;245.3;50.07;19;1869.4
14-03-03;16:42;33.1;328.8;0.1;246.3;50.03;15;1869.4
14-03-03;16:45;33.0;311.7;0.0;247.3;50.04;11;1869.4
14-03-03;16:48;33.0;307.1;0.0;246.3;50.01;7;1869.4
14-03-03;16:51;32.9;311.4;0.0;246.3;50.03;4;1869.4
14-03-03;16:54;32.6;310.6;0.0;246.3;50.06;1;1869.4
14-03-03;16:57;32.6;182.9;0.0;246.3;50.07;0;1869.4
14-03-03;17:00;43.6;241.5;0.0;245.3;50.08;0;1869.4
14-03-03;17:03;32.4;306.7;0.0;246.3;50.05;0;1869.4
14-03-03;17:06;32.4;1.8;0.1;246.3;50.06;0;1869.4
14-03-03;17:09;32.3;244.0;0.0;245.3;50.03;0;1869.4
14-03-03;17:12;32.2;191.6;0.0;245.3;50.04;0;1869.4
14-03-03;17:15;32.2;152.1;0.0;245.3;50.02;0;1869.4
14-03-03;17:18;32.0;127.2;0.0;245.3;50.05;0;1869.4
14-03-03;17:21;31.9;104.8;0.0;245.3;50.01;0;1869.4
14-03-04;07:42;26.4;331.4;0.0;244.3;50.02;4;1869.4
14-03-04;07:45;26.8;322.8;0.0;243.4;50.03;4;1869.4
14-03-04;07:48;27.5;326.8;0.0;244.3;50.02;7;1869.4
14-03-04;07:51;27.9;324.3;0.0;244.3;50.01;8;1869.4
14-03-04;07:54;27.9;326.2;0.0;244.3;50.01;6;1869.4
14-03-04;07:57;27.9;325.6;0.0;244.3;50.07;9;1869.4
14-03-04;08:00;28.3;335.7;0.0;244.3;50.09;12;1869.4
14-03-04;08:03;28.6;330.9;0.1;244.3;50.06;15;1869.4
14-03-04;08:06;29.0;311.5;0.1;244.3;50.05;15;1869.4
14-03-04;08:09;28.6;328.4;0.1;245.3;50.03;19;1869.4
14-03-04;08:12;29.7;332.6;0.1;245.3;50.03;21;1869.4
14-03-04;08:15;29.4;324.6;0.1;245.3;50.03;20;1869.4
14-03-04;08:18;30.1;340.4;0.1;245.3;50.01;23;1869.4
14-03-04;08:21;30.2;362.8;0.1;245.3;50.04;22;1869.4
14-03-04;08:24;30.2;351.7;0.1;244.3;50.02;28;1869.4
14-03-04;08:27;30.2;342.1;0.2;244.3;50.01;32;1869.4
14-03-04;08:30;30.3;350.8;0.2;244.3;50.03;46;1869.4
14-03-04;08:33;30.4;344.2;0.3;245.3;50.04;50;1869.4
14-03-04;08:36;30.5;380.8;0.2;244.3;50.03;50;1869.4
14-03-04;08:39;30.5;379.8;0.2;245.3;50.05;44;1869.4
14-03-04;08:42;30.5;362.4;0.3;242.4;50.03;45;1869.4
14-03-04;08:45;30.5;377.9;0.3;244.3;50.03;45;1869.4
14-03-04;08:48;30.8;368.2;0.4;244.3;49.98;51;1869.4
14-03-04;08:51;30.7;362.6;0.2;244.3;50.02;50;1869.4
14-03-04;08:54;30.8;362.1;0.2;244.3;50.02;48;1869.4
14-03-04;08:57;30.9;365.7;0.2;245.3;50.01;52;1869.4
14-03-04;09:00;30.9;367.0;0.4;244.3;50.05;61;1869.4
14-03-04;09:03;31.1;348.0;0.3;244.3;50.04;58;1869.4
14-03-04;09:06;31.1;370.0;0.3;244.3;50.06;60;1869.4
14-03-04;09:09;31.1;373.0;0.4;244.3;50.03;67;1869.4
14-03-04;09:12;31.2;380.2;0.4;245.3;50.09;60;1869.4
14-03-04;09:15;31.2;363.8;0.3;245.3;50.08;69;1869.4
14-03-04;09:18;31.2;366.3;0.4;245.3;50.01;73;1869.4
14-03-04;09:21;31.4;366.7;0.4;246.3;50.02;70;1869.4
14-03-04;09:24;31.5;352.8;0.4;245.3;50.05;68;1869.4
14-03-04;09:27;31.6;355.9;0.4;245.3;50.04;76;1869.4
14-03-04;09:30;31.7;368.2;0.5;245.3;50.04;92;1869.4
14-03-04;09:33;31.7;369.8;0.5;244.3;50.05;100;1869.5
14-03-04;09:36;31.7;361.9;0.5;244.3;50.05;96;1869.5
14-03-04;09:39;31.7;373.6;0.5;244.3;50.06;98;1869.5
14-03-04;09:42;32.0;370.0;0.5;244.3;50.04;110;1869.5
14-03-04;09:45;31.7;374.4;0.5;245.3;50.04;108;1869.5
14-03-04;09:48;31.9;372.5;0.5;245.3;50.04;107;1869.5
14-03-04;09:51;31.9;384.2;0.5;245.3;50.06;101;1869.5
14-03-04;09:54;31.8;358.4;0.4;244.3;50.03;87;1869.5
14-03-04;09:57;31.9;362.8;0.4;246.3;50.04;102;1869.5
14-03-04;10:00;32.0;368.7;0.5;246.3;50.02;108;1869.5
14-03-04;10:03;31.9;359.6;0.5;246.3;50.02;106;1869.5
14-03-04;10:06;32.0;365.0;0.5;246.3;50.04;102;1869.5
14-03-04;10:09;32.3;364.3;0.4;246.3;50.06;86;1869.5
14-03-04;10:12;32.2;371.0;0.5;245.3;50.04;99;1869.5
14-03-04;10:15;32.3;356.9;0.5;245.3;50.03;95;1869.5
14-03-04;10:18;32.0;360.6;0.5;245.3;50.03;93;1869.5
14-03-04;10:21;32.2;365.0;0.5;242.4;50.02;105;1869.5
14-03-04;10:24;32.2;365.6;0.5;243.4;50.07;103;1869.5
14-03-04;10:27;32.3;364.3;0.5;245.3;50.04;114;1869.5
14-03-04;10:30;32.3;369.2;0.5;244.3;50.03;111;1869.5
14-03-04;10:33;32.4;360.6;0.5;244.3;50.04;104;1869.6
14-03-04;10:36;32.4;374.2;0.5;244.3;50.05;112;1869.6
14-03-06;11:39;33.2;369.8;0.7;243.4;50.01;141;1.9
14-03-06;11:42;33.1;367.5;0.7;242.4;50.02;128;1.9
14-03-06;11:45;33.1;367.0;0.7;243.4;50.06;122;1.9
14-03-06;11:48;33.0;365.3;0.6;245.3;50.05;112;1.9
14-03-06;11:51;33.0;361.5;0.8;244.3;50.05;134;1.9
14-03-06;11:54;33.4;367.5;1.0;383.4;50.09;145;1.9
14-03-06;11:57;33.1;368.1;0.9;244.3;50.02;161;1.9
14-03-06;12:00;33.1;369.4;0.8;244.3;50.0;154;1.9
14-03-06;12:03;33.2;373.2;0.8;245.3;50.04;170;1.9
14-03-06;12:06;33.2;368.4;0.9;244.3;50.06;165;1.9
14-03-06;12:09;33.1;369.8;0.9;244.3;50.05;153;2.0
14-03-06;12:12;32.9;356.2;0.8;244.3;50.04;133;2.0
14-03-06;12:15;33.4;369.7;0.9;244.3;50.05;179;2.0
14-03-06;12:18;33.0;371.9;0.9;244.3;50.07;166;2.0
14-03-06;12:21;33.1;361.5;1.0;243.4;50.06;178;2.0
14-03-06;12:24;33.0;378.8;0.9;244.3;50.06;174;2.0
14-03-06;12:27;33.3;376.4;0.9;244.3;50.05;158;2.0
14-03-06;12:30;33.2;368.4;0.7;244.3;50.04;151;2.0
14-03-06;12:33;33.1;359.4;0.8;243.4;50.05;147;2.0
14-03-06;12:36;33.3;377.6;0.8;245.3;50.07;161;2.0
14-03-06;12:39;33.4;378.8;0.9;244.3;50.05;154;2.0
14-03-06;12:42;33.3;375.5;0.8;244.3;50.07;177;2.0
14-03-06;12:45;33.5;374.7;0.9;245.3;50.03;164;2.1
14-03-06;12:48;33.3;380.7;0.9;244.3;50.06;178;2.1
14-03-06;12:51;33.2;377.0;0.9;245.3;50.10;192;2.1
14-03-06;12:54;33.3;380.4;0.8;244.3;50.07;171;2.1
14-03-06;12:57;33.3;381.4;0.9;244.3;50.05;187;2.1
14-03-06;13:00;33.5;376.1;1.1;245.3;50.06;207;2.1
14-03-06;13:03;33.3;364.0;1.0;244.3;50.05;202;2.1
14-03-06;13:06;33.0;370.1;0.9;244.3;50.07;185;2.1
14-03-06;13:09;33.4;381.5;0.9;244.3;50.06;185;2.1
14-03-06;13:12;33.5;371.6;1.0;244.3;50.05;192;2.1
14-03-06;13:15;33.5;365.1;1.0;243.4;50.03;195;2.1
14-03-06;13:18;33.3;380.5;1.1;244.3;50.03;220;2.2
14-03-06;13:21;33.4;385.8;1.1;244.3;50.02;230;2.2
14-03-06;13:24;33.5;386.5;1.1;244.3;50.03;230;2.2
14-03-06;13:27;33.5;381.8;1.1;244.3;50.03;210;2.2
14-03-06;13:30;33.8;386.1;1.2;245.3;50.02;250;2.2
14-03-06;13:33;33.4;382.3;1.1;245.3;49.99;256;2.2
14-03-06;13:36;33.5;376.6;1.1;246.3;50.00;207;2.2
14-03-06;13:39;33.3;377.0;1.1;245.3;50.01;217;2.2
14-03-06;13:42;33.1;376.3;1.2;246.3;50.02;243;2.2
14-03-06;13:45;32.9;371.4;1.0;246.3;50.05;189;2.3
14-03-06;13:48;33.1;375.5;1.0;246.3;50.03;189;2.3
14-03-06;13:51;33.0;363.5;0.9;247.3;50.04;163;2.3
14-03-06;13:54;33.1;357.4;0.7;246.3;50.06;126;2.3
14-03-06;13:57;33.0;351.5;0.7;246.3;50.06;133;2.3
14-03-06;14:00;33.3;375.2;0.9;244.3;50.05;143;2.3
14-03-06;14:03;33.0;371.7;0.8;246.3;50.05;148;2.3
14-03-06;14:06;33.1;365.6;0.8;245.3;50.03;146;2.3
14-03-06;14:09;33.1;365.6;0.7;245.3;50.05;122;2.3
14-03-06;14:12;33.3;358.8;0.7;243.4;50.04;110;2.3
14-03-06;14:15;33.1;359.7;0.7;244.3;50.06;102;2.3
14-03-06;14:18;33.0;358.0;0.6;244.3;50.03;101;2.3
14-03-06;14:21;32.9;357.7;0.6;244.3;50.06;104;2.3
14-03-06;14:24;33.1;353.1;0.6;245.3;50.04;97;2.3
14-03-06;14:27;33.4;369.4;0.7;245.3;50.02;94;2.4
14-03-06;14:30;33.3;366.2;0.5;244.3;50.04;83;2.4
14-03-06;14:33;33.2;370.7;0.6;245.3;50.02;87;2.4
14-03-06;14:36;33.1;364.8;0.5;245.3;50.03;78;2.4
14-03-06;14:39;33.1;377.7;0.4;245.3;50.02;71;2.4
14-03-06;14:42;32.9;382.6;0.3;245.3;50.05;64;2.4
14-03-06;14:45;32.9;375.5;0.4;245.3;50.05;61;2.4
14-03-06;14:48;32.6;384.3;0.3;246.3;50.04;50;2.4
14-03-06;14:51;32.6;377.4;0.3;245.3;50.06;58;2.4
14-03-06;14:54;32.6;371.0;0.3;244.3;50.05;48;2.4
14-03-06;14:57;32.5;384.6;0.3;244.3;50.01;47;2.4
14-03-06;15:00;32.5;363.1;0.3;243.4;50.02;47;2.4
14-03-06;15:03;32.5;356.3;0.3;243.4;50.05;46;2.4
14-03-06;15:06;32.7;340.4;0.3;243.4;50.06;45;2.4
14-03-06;15:09;32.9;331.4;0.3;243.4;50.07;41;2.4
14-03-06;15:12;32.9;342.9;0.2;245.3;50.02;41;2.4
14-03-06;15:15;32.7;327.2;0.2;244.3;50.05;38;2.4
14-03-06;15:18;32.9;339.9;0.2;244.3;50.02;33;2.4
14-03-06;15:21;32.9;339.2;0.2;245.3;50.02;31;2.4
14-03-06;15:24;32.9;333.8;0.2;245.3;50.03;32;2.4
14-03-06;15:27;32.6;331.4;0.2;241.4;50.04;30;2.4
14-03-06;15:30;32.5;330.3;0.2;245.3;50.03;29;2.4
14-03-06;15:33;33.0;321.0;0.1;245.3;50.02;23;2.4
14-03-06;15:36;32.7;326.3;0.2;245.3;50.03;25;2.4
14-03-06;15:39;32.9;337.2;0.2;244.3;50.04;23;2.4
14-03-06;15:42;32.7;329.4;0.1;245.3;50.03;20;2.4
14-03-06;15:45;32.7;307.4;0.1;245.3;50.04;18;2.4
14-03-06;15:48;32.7;301.6;0.1;245.3;50.05;15;2.4
14-03-06;15:51;32.6;306.8;0.0;243.4;50.06;14;2.4
14-03-06;15:54;32.6;308.3;0.1;244.3;50.05;13;2.4
14-03-06;15:57;32.6;316.5;0.0;245.3;50.03;11;2.4
14-03-06;16:00;32.6;313.6;0.0;245.3;50.04;13;2.4
14-03-06;16:03;32.7;323.8;0.0;246.3;50.05;6;2.4
14-03-06;16:06;32.5;308.7;0.2;245.3;50.05;5;2.4
14-03-06;16:09;32.6;286.6;0.0;246.3;50.05;9;2.4
14-03-06;16:12;32.5;309.5;0.0;245.3;50.02;6;2.4
14-03-06;16:15;32.4;324.6;0.0;245.3;50.04;0;2.4
14-03-06;16:18;32.4;316.5;0.0;245.3;50.02;0;2.4
14-03-06;16:21;32.3;221.7;0.0;244.3;50.02;0;2.4
14-03-06;16:24;32.3;207.4;0.0;245.3;50.01;0;2.4
14-03-06;16:27;32.2;140.9;0.0;243.4;50.03;0;2.4
14-03-06;16:30;32.0;126.1;0.0;244.3;50.01;0;2.4
14-03-06;16:33;32.0;193.0;0.0;245.3;50.01;0;2.4
14-03-06;16:36;32.0;259.8;0.0;245.3;50.04;0;2.4
14-03-06;16:39;31.9;326.8;0.0;245.3;50.02;0;2.4
14-03-06;16:42;31.9;308.0;0.1;244.3;50.03;0;2.4
14-03-06;16:45;31.8;291.3;0.0;245.3;50.03;0;2.4
14-03-06;16:48;31.8;278.9;0.0;245.3;50.03;0;2.4
14-03-06;16:51;31.7;269.6;0.0;245.3;50.01;0;2.4
14-03-06;16:54;31.7;249.3;0.0;246.3;50.05;0;2.4
14-03-06;16:57;31.7;229.3;0.0;245.3;50.07;0;2.4
14-03-06;17:00;31.6;196.8;0.0;245.3;50.07;0;2.4
14-03-06;17:03;31.6;166.6;0.0;246.3;50.05;0;2.4
14-03-06;17:06;31.5;147.2;0.0;245.3;50.06;0;2.4
14-03-07;07:39;26.8;309.5;0.0;244.3;50.02;4;2.4
14-03-07;07:42;26.8;294.5;0.0;244.3;50.02;6;2.4
14-03-07;07:45;27.5;299.4;0.0;244.3;50.02;7;2.4
14-03-07;07:48;27.9;286.8;0.0;245.3;50.01;7;2.4
14-03-07;07:51;27.9;266.6;0.1;244.3;50.00;7;2.4
14-03-07;07:54;27.9;251.0;0.0;243.4;50.04;8;2.4
14-03-07;07:57;28.3;283.0;0.0;244.3;50.06;10;2.4
14-03-07;08:00;50.0;288.7;0.0;245.3;50.05;11;2.4
14-03-07;08:03;29.0;309.3;0.1;244.3;50.05;14;2.4
14-03-07;08:06;29.4;325.1;0.1;243.4;50.06;16;2.4
14-03-07;08:09;29.4;328.4;0.1;243.4;50.03;19;2.4
14-03-07;08:12;29.4;324.7;0.2;243.4;50.01;22;2.4
14-03-07;08:15;29.7;327.5;0.1;244.3;50.02;22;2.4
14-03-07;08:18;30.1;329.2;0.1;243.4;50.04;24;2.4
14-03-07;08:21;30.1;333.1;0.1;244.3;50.04;24;2.4
14-03-07;08:24;30.2;332.6;0.1;244.3;50.04;22;2.4
14-03-07;08:27;30.3;329.2;0.1;243.4;50.05;23;2.4
14-03-07;08:30;30.4;320.8;0.1;243.4;50.03;25;2.4
14-03-07;08:33;30.4;330.7;0.1;243.4;50.05;28;2.4
14-03-07;08:36;30.7;332.6;0.2;244.3;50.05;35;2.4
14-03-07;08:39;30.7;349.2;0.2;243.4;50.05;39;2.4
14-03-07;08:42;30.8;344.3;0.3;242.4;50.03;43;2.4
14-03-07;08:45;30.5;350.6;0.3;243.4;50.04;45;2.4
14-03-07;08:48;30.9;345.9;0.3;242.4;50.05;45;2.4
14-03-07;08:51;31.0;339.2;0.2;241.4;50.04;44;2.4
14-03-07;08:54;31.0;348.9;0.2;244.3;50.03;47;2.4
14-03-07;08:57;31.0;365.1;0.3;244.3;49.99;51;2.4
14-03-07;09:00;31.0;390.5;0.3;244.3;50.02;42;2.4
14-03-07;09:03;30.9;393.4;0.2;245.3;50.06;33;2.4
14-03-07;09:06;31.0;386.7;0.2;243.4;50.05;34;2.5
14-03-07;09:09;30.9;375.1;0.3;243.4;50.03;40;2.5
14-03-07;09:12;30.9;386.4;0.2;245.3;50.02;38;2.5
14-03-07;09:15;30.9;388.9;0.2;245.3;50.03;37;2.5
14-03-07;09:18;31.2;369.7;0.3;244.3;50.04;45;2.5
14-03-07;09:21;31.2;379.6;0.3;244.3;50.05;48;2.5
14-03-07;09:24;31.0;388.6;0.3;244.3;50.05;50;2.5
14-03-07;09:27;31.2;388.1;0.4;243.4;50.02;76;2.5
14-03-07;09:30;31.5;376.3;0.7;244.3;50.05;127;2.5
14-03-07;09:33;31.6;376.7;1.0;245.3;50.06;190;2.5
14-03-07;09:36;31.7;388.9;1.0;245.3;50.07;190;2.5
14-03-07;09:39;31.8;382.7;1.0;244.3;50.07;180;2.5
14-03-07;09:42;31.8;390.6;1.1;245.3;50.06;219;2.5
14-03-07;09:45;32.0;388.1;1.4;246.3;50.06;309;2.5
14-03-07;09:48;32.2;379.1;1.4;246.3;50.06;295;2.5
14-03-07;09:51;31.9;383.3;1.2;244.3;50.06;266;2.5
14-03-07;09:54;31.8;389.0;1.2;246.3;50.06;260;2.6
14-03-07;09:57;32.5;388.3;1.3;246.3;50.03;288;2.6
14-03-07;10:00;32.3;374.7;1.2;246.3;50.01;264;2.6
14-03-07;10:03;32.5;383.2;1.4;246.3;50.01;257;2.6
14-03-07;10:06;32.4;379.3;1.2;245.3;50.03;262;2.6
14-03-07;10:09;32.6;380.7;1.2;245.3;50.04;270;2.6
14-03-07;10:12;32.6;377.3;1.2;246.3;50.02;255;2.6
14-03-07;10:15;32.5;375.2;1.4;245.3;50.03;237;2.7
14-03-07;10:18;32.6;379.2;1.0;245.3;50.06;208;2.7
14-03-07;10:21;32.5;361.0;1.0;245.3;50.07;189;2.7
14-03-07;10:24;32.7;369.7;1.0;245.3;50.06;193;2.7
14-03-07;10:27;;376.1;1.1;245.3;50.03;206;2.7
14-03-07;10:30;32.5;376.9;1.0;245.3;50.03;196;2.7
14-03-07;10:33;32.5;372.9;1.0;244.3;50.04;189;2.7
14-03-07;10:36;32.9;380.1;0.8;245.3;50.06;165;2.7
14-03-07;10:39;32.9;366.7;0.9;244.3;50.06;159;2.7
14-03-07;10:42;33.0;373.0;0.8;245.3;50.04;158;2.7
14-03-07;10:45;32.6;382.7;0.7;245.3;50.04;166;2.7
14-03-07;10:48;33.0;373.9;1.1;246.3;50.02;185;2.8
14-03-07;10:51;32.7;377.1;0.9;243.4;50.05;188;2.8
14-03-07;10:54;32.9;379.2;1.1;246.3;50.03;187;2.8
14-03-07;10:57;32.9;366.7;1.1;246.3;49.99;196;2.8
14-03-07;11:00;32.9;367.3;1.0;245.3;50.01;181;2.8
14-03-07;11:03;33.0;371.3;1.0;245.3;49.99;185;2.8
14-03-07;11:06;33.0;369.4;1.0;245.3;50.00;166;2.8
14-03-07;11:09;33.0;366.2;0.8;245.3;50.01;145;2.8
14-03-07;11:12;33.0;365.0;0.8;245.3;50.01;124;2.8
14-03-07;11:15;33.3;370.6;0.8;245.3;50.02;147;2.8
14-03-07;11:18;33.1;367.9;0.8;245.3;50.04;142;2.8
14-03-07;11:21;33.1;365.7;0.7;245.3;50.08;135;2.8
14-03-07;11:24;33.0;376.9;0.8;245.3;50.05;162;2.9
14-03-07;11:27;33.2;380.1;0.9;244.3;50.05;186;2.9
14-03-07;11:30;33.4;381.2;1.1;245.3;50.04;226;2.9
14-03-07;11:33;33.1;381.8;1.1;246.3;50.04;234;2.9
14-03-07;11:36;33.0;378.0;1.1;246.3;50.04;208;2.9
14-03-07;11:39;33.8;362.9;1.1;244.3;50.04;208;2.9
14-03-07;11:42;33.5;373.6;1.1;245.3;50.06;223;2.9
14-03-07;11:45;33.5;375.8;1.1;245.3;50.05;218;2.9
14-03-07;11:48;33.1;374.7;1.2;245.3;50.03;202;2.9
14-03-07;11:51;33.3;373.6;1.0;245.3;50.07;201;2.9
14-03-07;11:54;33.7;381.8;1.1;245.3;50.05;205;3.0
14-03-07;11:57;33.4;382.9;1.1;245.3;50.02;224;3.0
14-03-07;12:00;33.7;381.2;1.1;243.4;50.01;230;3.0
14-03-07;12:03;33.5;373.9;1.1;245.3;50.02;218;3.0
14-03-07;12:06;33.7;381.5;1.1;243.4;50.02;212;3.0
14-03-07;12:09;33.5;378.3;1.1;245.3;50.04;225;3.0
14-03-07;12:12;33.9;369.1;1.1;245.3;50.05;214;3.0
14-03-07;12:15;33.8;375.2;1.1;245.3;50.07;226;3.0
14-03-07;12:18;33.5;378.9;1.3;245.3;50.06;214;3.0
14-03-07;12:21;33.5;374.1;1.0;246.3;50.04;200;3.1
14-03-07;12:24;33.3;369.2;0.7;245.3;50.04;169;3.1
14-03-07;12:27;33.3;368.7;0.7;244.3;50.03;129;3.1
14-03-07;12:30;33.5;358.1;0.7;245.3;50.02;105;3.1
14-03-07;12:33;33.4;357.5;0.7;245.3;50.05;97;3.1
14-03-07;12:36;33.3;354.9;0.7;245.3;50.04;111;3.1
14-03-07;12:39;33.8;362.8;0.7;245.3;50.05;140;3.1
14-03-07;12:42;33.7;367.9;0.9;245.3;50.04;165;3.1
14-03-07;12:45;33.4;367.5;0.9;244.3;50.05;164;3.1
14-03-07;12:48;33.7;362.2;0.7;245.3;50.06;123;3.1
14-03-07;12:51;33.5;355.5;0.6;245.3;50.07;104;3.1
14-03-07;12:54;33.7;358.3;0.5;244.3;50.06;87;3.1
14-03-07;12:57;33.5;374.1;0.7;244.3;50.05;102;3.1
14-03-07;13:00;33.8;371.4;0.7;244.3;50.07;100;3.1
14-03-07;13:03;33.8;350.3;0.6;244.3;50.07;95;3.1
14-03-07;13:06;33.8;366.0;0.7;245.3;50.05;104;3.1
14-03-07;13:09;33.5;370.6;0.7;244.3;50.08;128;3.1
14-03-07;13:12;33.7;357.7;0.8;243.4;50.08;142;3.2
14-03-07;13:15;33.8;370.6;0.7;244.3;50.06;148;3.2
14-03-07;13:18;33.8;374.1;0.7;245.3;50.05;118;3.2
14-03-07;13:21;33.7;353.4;0.7;245.3;50.07;115;3.2
14-03-07;13:24;34.0;363.4;0.7;245.3;50.06;112;3.2
14-03-07;13:27;33.7;367.6;0.8;245.3;50.02;98;3.2
14-03-07;13:30;33.5;362.9;0.6;245.3;50.03;97;3.2
14-03-07;13:33;33.7;356.6;0.6;245.3;50.03;94;3.2
14-03-07;13:36;33.7;365.7;0.5;245.3;50.03;83;3.2
14-03-07;13:39;33.5;360.7;0.4;245.3;50.04;72;3.2
14-03-07;13:42;33.4;346.5;0.4;244.3;50.03;66;3.2
14-03-07;13:45;33.4;343.9;0.4;247.3;50.05;68;3.2
14-03-07;13:48;33.4;354.9;0.4;245.3;50.04;71;3.2
14-03-07;13:51;33.2;382.6;0.4;245.3;50.08;67;3.2
14-03-07;13:54;33.1;380.2;0.4;245.3;50.04;67;3.2
14-03-07;13:57;33.0;377.0;0.5;245.3;50.02;76;3.2
14-03-07;14:00;33.0;381.0;0.4;245.3;50.02;64;3.2
14-03-07;14:03;33.1;387.0;0.4;247.3;50.03;66;3.2
14-03-07;14:06;32.9;385.8;0.4;245.3;50.02;61;3.2
14-03-07;14:09;32.9;379.9;0.4;243.4;50.06;58;3.2
14-03-07;14:12;32.9;383.4;0.3;246.3;50.05;67;3.2
14-03-07;14:15;32.9;375.5;0.3;245.3;50.04;53;3.2
14-03-07;14:18;32.9;370.3;0.3;245.3;50.02;60;3.2
14-03-07;14:21;32.6;385.4;0.3;245.3;50.03;43;3.2
14-03-07;14:24;33.0;380.2;0.3;244.3;50.03;40;3.3
14-03-07;14:27;32.9;381.8;0.2;245.3;50.02;37;3.3
14-03-07;14:30;32.6;389.2;0.1;244.3;50.02;31;3.3
14-03-07;14:33;32.7;381.8;0.2;246.3;50.03;40;3.3
14-03-07;14:36;32.7;383.2;0.2;245.3;50.03;33;3.3
14-03-07;14:39;32.5;388.7;0.2;246.3;50.00;25;3.3
