data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-03-07;14:42;32.7;387.0;0.1;245.3;50.02;25;3.3
14-03-07;14:45;32.6;382.6;0.2;245.3;50.01;35;3.3
14-03-07;14:48;32.6;385.8;0.2;245.3;50.04;32;3.3
14-03-07;14:51;32.5;379.5;0.2;248.2;50.06;34;3.3
14-03-07;14:54;32.6;376.7;0.2;245.3;50.07;37;3.3
14-03-07;14:57;32.5;384.3;0.2;245.3;50.05;31;3.3
14-03-07;15:00;32.5;378.5;0.2;245.3;50.06;28;3.3
14-03-07;15:03;32.3;375.4;0.1;246.3;50.05;25;3.3
14-03-07;15:06;32.5;371.9;0.2;245.3;50.04;27;3.3
14-03-07;15:09;32.5;368.2;0.2;243.4;50.03;35;3.3
14-03-07;15:12;32.5;370.3;0.2;246.3;50.02;25;3.3
14-03-07;15:15;32.3;379.5;0.2;245.3;50.03;26;3.3
14-03-07;15:18;32.7;382.4;0.1;245.3;50.01;27;3.3
14-03-07;15:21;32.6;388.0;0.2;245.3;50.03;23;3.3
14-03-07;15:24;32.5;372.6;0.3;245.3;50.03;45;3.3
14-03-07;15:27;32.2;377.9;0.1;245.3;50.04;27;3.3
14-03-07;15:30;32.3;368.5;0.2;245.3;50.02;39;3.3
14-03-07;15:33;32.4;380.8;0.1;245.3;50.02;22;3.3
14-03-07;15:36;32.3;323.4;0.1;245.3;50.01;23;3.3
14-03-07;15:39;32.4;313.9;0.1;245.3;50.01;20;3.3
14-03-07;15:42;32.5;310.9;0.1;245.3;50.02;21;3.3
14-03-07;15:48;26.4;323.7;0.1;246.3;50.05;19;1869.6
14-03-07;15:51;26.8;332.2;0.1;245.3;50.04;19;1869.6
14-03-07;15:54;27.9;311.5;0.1;244.3;50.05;17;1869.6
14-03-07;15:57;27.5;303.9;0.1;245.3;50.03;14;1869.6
14-03-07;16:00;27.5;306.1;0.0;242.4;50.05;8;1869.6
14-03-07;16:03;27.5;302.3;0.0;245.3;50.09;6;1869.6
14-03-07;16:06;28.3;301.1;0.0;245.3;50.06;4;1869.6
14-03-07;16:09;28.6;290.4;0.0;244.3;50.10;4;1869.6
14-03-07;16:12;28.6;302.6;0.0;244.3;50.04;3;1869.6
14-03-07;16:15;29.4;310.2;0.0;244.3;49.99;2;1869.6
14-03-07;16:18;29.0;304.1;0.0;244.3;50.00;1;1869.6
14-03-07;16:21;29.0;312.3;0.0;243.4;50.02;0;1869.6
14-03-07;16:24;29.4;344.3;0.0;243.4;50.02;0;1869.6
14-03-07;16:27;29.4;325.0;0.0;242.4;50.03;2;1869.6
14-03-07;16:30;29.4;213.8;0.0;243.4;50.03;0;1869.6
14-03-07;16:33;29.7;215.1;0.0;243.4;50.02;0;1869.6
14-03-07;16:36;29.7;148.3;0.0;243.4;50.03;0;1869.6
14-03-07;16:39;29.7;117.7;0.0;243.4;50.03;0;1869.6
14-03-07;16:42;29.7;186.9;0.0;244.3;50.02;0;1869.6
14-03-07;16:45;29.7;251.2;0.0;243.4;50.03;0;1869.6
14-03-07;16:48;30.1;321.5;0.0;244.3;50.03;0;1869.6
14-03-07;16:51;30.1;327.8;0.0;244.3;50.06;0;1869.6
14-03-07;16:54;30.1;316.6;0.0;244.3;50.06;0;1869.6
14-03-07;16:57;30.1;320.3;0.0;244.3;50.10;0;1869.6
14-03-07;17:00;30.1;319.9;0.0;246.3;50.08;0;1869.6
14-03-07;17:03;30.1;307.9;0.0;244.3;50.08;0;1869.6
14-03-07;17:06;30.1;288.1;0.0;244.3;50.05;0;1869.6
14-03-07;17:09;30.2;293.9;0.0;244.3;50.04;0;1869.6
14-03-07;17:12;30.1;275.2;0.0;245.3;50.03;0;1869.6
14-03-07;17:15;30.2;228.6;0.0;245.3;50.03;0;1869.6
14-03-08;07:06;26.4;298.3;0.0;245.3;50.05;9;1869.6
14-03-08;07:09;27.2;297.5;0.0;244.3;50.07;12;1869.6
14-03-08;07:12;27.5;312.5;0.1;245.3;50.05;20;1869.6
14-03-08;07:15;27.9;314.3;0.1;244.3;50.06;25;1869.6
14-03-08;07:18;28.3;343.5;0.1;243.4;50.06;27;1869.6
14-03-08;07:21;28.6;345.2;0.2;244.3;50.04;45;1869.6
14-03-08;07:24;29.0;340.4;0.2;244.3;50.03;39;1869.6
14-03-08;07:27;29.4;347.6;0.2;244.3;50.07;42;1869.6
14-03-08;07:30;29.7;358.3;0.3;244.3;50.04;64;1869.6
14-03-08;07:33;30.1;362.2;0.2;245.3;50.04;46;1869.6
14-03-08;07:36;30.3;359.6;0.3;244.3;50.03;55;1869.6
14-03-08;07:39;30.2;363.8;0.4;244.3;50.05;73;1869.6
14-03-08;07:42;30.4;367.5;0.4;244.3;50.05;82;1869.6
14-03-08;07:45;30.4;365.4;0.5;244.3;50.04;110;1869.6
14-03-08;07:48;30.8;364.0;0.5;244.3;50.03;106;1869.6
14-03-08;07:51;30.9;365.3;0.4;244.3;50.05;77;1869.6
14-03-08;07:54;30.8;360.7;0.3;244.3;50.05;57;1869.6
14-03-08;07:57;31.0;368.9;0.3;244.3;50.03;50;1869.6
14-03-08;08:00;30.8;355.6;0.4;244.3;50.03;70;1869.6
14-03-08;08:03;30.9;353.6;0.4;244.3;50.03;70;1869.6
14-03-08;08:06;31.0;353.6;0.2;244.3;50.01;38;1869.6
14-03-08;08:09;31.0;346.2;0.1;243.4;50.01;35;1869.6
14-03-08;08:12;31.1;335.5;0.1;243.4;50.06;32;1869.6
14-03-08;08:15;31.0;331.6;0.1;243.4;50.05;26;1869.6
14-03-08;08:18;31.2;341.6;0.2;243.4;50.04;31;1869.6
14-03-08;08:21;31.2;338.5;0.2;244.3;50.03;38;1869.6
14-03-08;08:24;31.5;334.2;0.3;243.4;49.96;45;1869.6
14-03-08;08:27;31.5;347.9;0.2;243.4;50.07;47;1869.6
14-03-08;08:30;31.4;343.7;0.2;243.4;50.07;40;1869.6
14-03-08;08:33;31.5;341.7;0.2;243.4;50.07;46;1869.6
14-03-08;08:36;31.5;336.3;0.2;243.4;50.04;44;1869.6
14-03-08;08:39;31.4;343.7;0.2;244.3;50.04;41;1869.6
14-03-08;08:42;50.0;342.6;0.2;244.3;50.04;38;1869.6
14-03-08;08:45;31.5;346.2;0.2;243.4;50.06;43;1869.6
14-03-08;08:48;31.5;367.3;0.2;244.3;50.06;41;1869.6
14-03-08;08:51;31.5;339.5;0.2;244.3;50.07;39;1869.6
14-03-08;08:54;31.7;350.9;0.2;244.3;50.04;42;1869.7
14-03-08;08:57;31.6;344.2;0.2;244.3;50.07;36;1869.7
14-03-08;09:00;31.7;345.1;0.1;244.3;50.08;27;1869.7
14-03-08;09:03;31.7;325.6;0.1;242.4;50.07;29;1869.7
14-03-08;09:06;31.7;347.1;0.2;244.3;50.10;37;1869.7
14-03-08;09:09;31.7;354.6;0.3;244.3;50.08;52;1869.7
14-03-08;09:12;32.0;349.0;0.3;244.3;50.05;55;1869.7
14-03-08;09:15;31.9;353.1;0.3;243.4;50.07;51;1869.7
14-03-08;09:18;31.9;353.4;0.3;243.4;50.06;55;1869.7
14-03-08;09:21;31.8;345.1;0.3;243.4;50.07;53;1869.7
14-03-08;09:24;31.8;343.7;0.3;38.6;50.09;49;1869.7
14-03-08;09:27;31.7;342.4;0.2;243.4;50.07;46;1869.7
14-03-08;09:30;31.8;347.3;0.3;243.4;50.07;51;1869.7
14-03-08;09:33;32.2;350.8;0.4;243.4;50.09;69;1869.7
14-03-08;09:36;32.2;361.5;0.4;243.4;50.08;83;1869.7
14-03-08;09:39;32.3;352.1;0.5;243.4;50.09;98;1869.7
14-03-08;09:42;32.3;356.3;0.5;243.4;50.07;106;1869.7
14-03-08;09:45;32.2;365.9;0.5;244.3;50.09;93;1869.7
14-03-08;09:48;32.4;363.5;0.5;243.4;50.09;119;1869.7
14-03-08;09:51;32.3;357.8;0.5;242.4;50.09;119;1869.7
14-03-08;09:54;32.2;365.1;0.6;243.4;50.03;101;1869.7
14-03-08;09:57;32.5;353.0;0.4;244.3;50.08;83;1869.7
14-03-08;10:00;32.4;355.0;0.5;243.4;50.06;84;1869.7
14-03-08;10:03;32.3;346.4;0.4;244.3;50.08;70;1869.7
14-03-08;10:06;32.2;350.2;0.3;244.3;50.09;55;1869.7
14-03-08;10:09;32.3;355.3;0.4;243.4;50.11;65;1869.7
14-03-08;10:12;32.2;351.7;0.3;243.4;50.11;61;1869.7
14-03-08;10:15;32.4;361.5;0.4;243.4;50.17;63;1869.7
14-03-08;10:18;32.3;354.7;0.4;245.3;50.09;75;1869.7
14-03-08;10:21;32.4;364.8;0.5;244.3;50.10;99;1869.7
14-03-08;10:24;32.6;376.1;0.6;242.4;50.11;130;1869.8
14-03-08;10:27;32.4;364.4;0.7;244.3;50.09;145;1869.8
14-03-08;10:30;32.7;379.3;0.7;243.4;50.10;176;1869.8
14-03-08;10:33;32.6;378.2;0.6;245.3;50.09;150;1869.8
14-03-08;10:36;32.7;369.8;0.6;243.4;50.12;125;1869.8
14-03-08;10:39;32.5;368.5;0.6;244.3;50.11;124;1869.8
14-03-08;10:42;32.7;366.9;0.6;243.4;50.09;136;1869.8
14-03-08;10:45;32.5;372.9;0.7;244.3;50.07;146;1869.8
14-03-08;10:48;32.5;368.5;0.7;243.4;50.04;153;1869.8
14-03-08;10:51;32.5;372.0;0.7;243.4;50.07;175;1869.8
14-03-08;10:54;32.6;371.6;0.8;243.4;50.08;174;1869.8
14-03-08;10:57;32.4;365.1;0.7;244.3;50.04;163;1869.8
14-03-08;11:00;32.6;380.5;0.8;243.4;50.04;196;1869.8
14-03-08;11:03;32.6;371.4;0.8;243.4;50.06;194;1869.9
14-03-08;11:06;32.6;377.1;0.8;243.4;50.05;201;1869.9
14-03-08;11:09;32.6;382.7;0.8;244.3;50.08;186;1869.9
14-03-08;11:12;32.6;373.2;0.8;244.3;50.07;190;1869.9
14-03-08;11:15;32.6;367.9;0.7;243.4;50.08;162;1869.9
14-03-08;11:18;32.6;369.8;0.7;244.3;50.09;149;1869.9
14-03-08;11:21;32.5;378.9;0.6;241.4;50.08;115;1869.9
14-03-08;11:24;32.7;357.7;0.5;243.4;50.07;99;1869.9
14-03-08;11:27;32.7;359.6;0.4;242.4;50.09;89;1869.9
14-03-08;11:30;32.5;368.8;0.5;242.4;50.06;127;1869.9
14-03-08;11:33;32.7;367.8;0.5;243.4;50.06;115;1869.9
14-03-08;11:36;32.6;364.3;0.6;243.4;50.08;121;1869.9
14-03-08;11:39;32.6;365.9;0.6;244.3;50.07;129;1869.9
14-03-08;11:42;32.7;367.5;0.6;243.4;50.04;142;1869.9
14-03-08;11:45;32.6;364.8;0.6;244.3;50.08;123;1870.0
14-03-08;11:48;32.5;363.4;0.5;244.3;50.07;99;1870.0
14-03-08;11:51;32.5;363.7;0.5;244.3;50.10;114;1870.0
14-03-08;11:54;32.7;366.3;0.6;243.4;50.11;132;1870.0
14-03-08;11:57;32.5;360.6;0.5;243.4;50.03;123;1870.0
14-03-08;12:00;33.0;371.0;0.6;244.3;50.05;142;1870.0
14-03-08;12:03;32.9;377.0;0.6;245.3;50.04;147;1870.0
14-03-08;12:06;32.6;378.6;0.7;243.4;50.03;160;1870.0
14-03-08;12:09;32.7;385.2;0.9;243.4;50.06;200;1870.0
14-03-08;12:12;32.9;379.1;0.9;244.3;50.05;222;1870.0
14-03-08;12:15;32.9;385.4;1.0;243.4;50.07;215;1870.0
14-03-08;12:18;33.0;375.1;1.0;243.4;50.06;211;1870.0
14-03-08;12:21;32.9;380.4;0.9;243.4;50.09;207;1870.0
14-03-08;12:24;32.7;376.6;0.9;245.3;50.12;215;1870.1
14-03-08;12:27;33.1;378.8;1.0;245.3;50.07;219;1870.1
14-03-08;12:30;33.0;375.4;1.0;244.3;50.01;216;1870.1
14-03-08;12:33;32.9;370.7;0.9;244.3;50.03;203;1870.1
14-03-08;12:36;32.9;369.1;1.0;242.4;50.05;213;1870.1
14-03-08;12:39;32.9;371.7;0.9;244.3;50.08;209;1870.1
14-03-08;12:42;33.0;365.7;0.8;244.3;50.05;187;1870.1
14-03-08;12:45;33.0;365.0;0.8;245.3;50.08;178;1870.1
14-03-08;12:48;33.0;364.7;0.7;244.3;50.06;163;1870.1
14-03-08;12:51;33.0;361.9;0.7;244.3;50.10;148;1870.1
14-03-08;12:54;33.0;362.6;0.6;244.3;50.07;130;1870.2
14-03-08;12:57;33.0;357.4;0.6;;50.03;122;1870.2
14-03-08;13:00;33.0;352.7;0.5;244.3;50.05;115;1870.2
14-03-08;13:03;32.9;367.8;0.6;244.3;50.04;117;1870.2
14-03-08;13:06;32.9;362.9;0.6;244.3;50.06;128;1870.2
14-03-08;13:09;32.9;365.1;0.7;243.4;50.07;148;1870.2
14-03-08;13:12;33.0;370.4;0.7;245.3;50.06;170;1870.2
14-03-08;13:15;33.0;367.5;0.7;243.4;50.08;138;1870.2
14-03-08;13:18;32.9;372.6;0.7;245.3;50.07;139;1870.2
14-03-08;13:21;33.0;362.5;0.7;243.4;50.07;133;1870.2
14-03-08;13:24;33.0;364.0;0.8;244.3;50.02;145;1870.2
14-03-08;13:27;33.0;365.1;0.7;243.4;50.06;150;1870.2
14-03-08;13:30;32.9;370.4;0.7;244.3;50.04;161;1870.2
14-03-08;13:33;32.7;376.3;0.7;244.3;50.06;142;1870.2
14-03-08;13:36;33.0;374.7;0.8;244.3;50.07;170;1870.3
14-03-08;13:39;33.0;369.2;0.6;243.4;50.09;127;1870.3
14-03-08;13:42;33.0;360.7;0.5;245.3;50.07;98;1870.3
14-03-08;13:45;32.7;363.2;0.5;244.3;50.06;99;1870.3
14-03-08;13:48;32.9;359.0;0.4;244.3;50.05;82;1870.3
14-03-08;13:51;32.9;349.9;0.4;243.4;50.06;81;1870.3
14-03-08;13:54;32.9;356.1;0.4;243.4;50.08;81;1870.3
14-03-08;13:57;32.7;357.5;0.5;244.3;49.98;77;1870.3
14-03-08;14:00;32.9;357.5;0.4;244.3;50.03;83;1870.3
14-03-08;14:03;32.7;374.8;0.5;243.4;50.04;107;1870.3
14-03-08;14:06;33.0;368.5;0.7;245.3;50.03;145;1870.3
14-03-08;14:09;33.1;376.3;0.8;244.3;50.04;171;1870.3
14-03-08;14:12;50.0;373.5;0.7;244.3;50.03;156;1870.3
14-03-08;14:15;33.0;364.0;0.7;244.3;50.06;138;1870.3
14-03-08;14:18;33.0;358.4;0.5;244.3;50.07;126;1870.3
14-03-08;14:21;33.1;369.2;0.6;245.3;50.07;120;1870.3
14-03-08;14:24;50.0;368.9;0.5;244.3;50.06;119;1870.3
14-03-08;14:27;33.0;355.6;0.7;244.3;50.01;127;1870.3
14-03-08;14:30;33.0;360.7;0.6;244.3;50.03;130;1870.4
14-03-08;14:33;33.1;360.4;0.6;244.3;50.03;127;1870.4
14-03-08;14:36;33.0;363.2;0.5;244.3;50.07;134;1870.4
14-03-08;14:39;33.0;377.1;0.6;244.3;50.08;124;1870.4
14-03-08;14:42;33.0;367.9;0.5;244.3;50.05;102;1870.4
14-03-08;14:45;33.0;363.4;0.5;244.3;50.08;97;1870.4
14-03-08;14:48;32.9;363.2;0.6;245.3;50.07;135;1870.4
14-03-08;14:51;33.2;370.6;0.7;245.3;50.04;157;1870.4
14-03-08;14:54;33.0;366.0;0.7;243.4;50.07;142;1870.4
14-03-08;14:57;33.2;373.0;1.0;245.3;50.01;221;1870.4
14-03-08;15:00;33.3;391.1;3.3;247.3;50.04;801;1870.4
14-03-08;15:03;33.9;354.4;3.0;247.3;50.03;759;1870.5
14-03-08;15:06;34.5;4.8;2.8;247.3;50.05;718;1870.5
14-03-08;15:09;34.6;359.7;3.4;247.3;50.05;843;1870.5
14-03-08;15:12;35.2;346.7;2.4;246.3;50.06;563;1870.6
14-03-08;15:15;34.4;354.0;1.1;246.3;50.06;248;1870.6
14-03-08;15:18;34.9;366.3;3.1;249.2;50.06;778;1870.6
14-03-08;15:21;35.0;369.8;2.9;247.3;50.06;711;1870.7
14-03-08;15:24;35.4;361.3;2.3;247.3;50.04;568;1870.7
14-03-08;15:27;35.4;373.3;2.5;247.3;50.04;622;1870.7
14-03-08;15:30;35.4;370.3;2.7;247.3;50.04;650;1870.8
14-03-08;15:33;35.3;352.4;1.9;246.3;50.08;446;1870.8
14-03-08;15:36;35.4;360.3;2.3;246.3;50.06;565;1870.8
14-03-08;15:39;35.4;359.9;2.3;246.3;50.04;579;1870.8
14-03-08;15:42;35.4;355.2;1.7;245.3;50.05;406;1870.9
14-03-08;15:45;35.3;365.7;1.5;246.3;50.06;381;1870.9
14-03-08;15:48;35.2;357.8;1.5;246.3;50.06;362;1870.9
14-03-08;15:51;34.8;346.4;1.0;245.3;50.06;222;1870.9
14-03-08;15:54;35.2;377.0;0.9;245.3;50.07;209;1870.9
14-03-08;15:57;34.8;352.0;0.7;246.3;50.09;154;1870.9
14-03-08;16:00;42.7;356.9;0.6;246.3;50.09;130;1871.0
14-03-08;16:03;34.5;362.4;0.5;245.3;50.10;113;1871.0
14-03-08;16:06;34.5;371.4;0.6;246.3;50.09;138;1871.0
14-03-08;16:09;34.4;353.7;0.5;245.3;50.09;95;1871.0
14-03-08;16:12;34.2;356.9;0.4;245.3;50.04;86;1871.0
14-03-08;16:15;34.1;351.2;0.4;245.3;50.06;82;1871.0
14-03-08;16:18;34.0;351.2;0.4;246.3;50.05;81;1871.0
14-03-08;16:21;33.9;351.5;0.3;245.3;50.05;64;1871.0
14-03-08;16:24;33.8;344.8;0.3;245.3;50.04;51;1871.0
14-03-08;16:27;33.8;345.8;0.3;245.3;50.06;58;1871.0
14-03-08;16:30;33.5;339.1;0.1;244.3;50.04;26;1871.0
14-03-08;16:33;33.5;325.6;0.1;246.3;50.05;20;1871.0
14-03-08;16:36;33.3;335.0;0.1;244.3;50.05;17;1871.0
14-03-08;16:39;33.3;337.5;0.0;245.3;50.05;12;1871.0
14-03-08;16:42;33.3;333.1;0.0;244.3;50.06;7;1871.0
14-03-08;16:45;33.1;314.5;0.0;244.3;50.06;5;1871.0
14-03-08;16:48;33.0;320.9;0.0;245.3;50.05;2;1871.0
14-03-08;16:51;33.1;311.7;0.0;245.3;50.05;1;1871.0
14-03-08;16:54;32.7;296.9;0.0;245.3;50.05;1;1871.0
14-03-08;16:57;32.6;297.0;0.0;245.3;50.09;1;1871.0
14-03-08;17:00;32.6;182.5;0.0;245.3;50.08;4;1871.0
14-03-08;17:03;32.5;125.5;0.0;245.3;50.08;0;1871.0
14-03-08;17:06;32.4;140.4;0.0;244.3;50.06;0;1871.0
14-03-08;17:09;32.3;212.5;0.0;245.3;50.09;0;1871.0
14-03-08;17:12;32.2;277.5;0.0;244.3;50.03;0;1871.0
14-03-08;17:15;32.2;269.3;0.0;244.3;50.06;0;1871.0
14-03-08;17:18;32.0;209.9;0.0;244.3;50.02;0;1871.0
14-03-08;17:21;31.9;168.1;0.0;244.3;50.05;0;1871.0
14-03-08;17:24;31.9;144.1;0.0;245.3;50.03;0;1871.0
14-03-08;17:27;31.8;118.7;0.0;244.3;50.05;0;1871.0
14-03-09;06:24;25.7;318.0;0.0;243.4;50.09;8;1871.0
14-03-09;06:27;26.4;314.7;0.1;242.4;50.11;13;1871.0
14-03-09;06:30;26.8;319.3;0.1;244.3;50.08;19;1871.0
14-03-09;06:33;27.2;339.6;0.1;244.3;50.08;25;1871.0
14-03-09;06:36;27.2;345.8;0.1;244.3;50.05;32;1871.0
14-03-09;06:39;27.5;368.4;0.2;245.3;50.06;41;1871.0
14-03-09;06:42;27.9;383.3;0.2;244.3;50.03;50;1871.0
14-03-09;06:45;28.6;387.4;0.2;244.3;50.03;48;1871.0
14-03-09;06:48;28.6;394.4;0.2;242.4;50.04;51;1871.0
14-03-09;06:51;28.3;377.3;0.3;243.4;50.06;57;1871.0
14-03-09;06:54;29.0;362.9;0.3;244.3;50.06;47;1871.0
14-03-09;06:57;29.7;362.5;0.3;244.3;50.08;60;1871.0
14-03-09;07:00;29.7;369.2;0.4;243.4;50.12;72;1871.0
14-03-09;07:03;30.1;355.0;0.4;243.4;50.05;80;1871.0
14-03-09;07:06;30.2;370.6;0.5;244.3;50.05;87;1871.0
14-03-09;07:09;30.3;361.2;0.5;245.3;50.06;106;1871.0
14-03-09;07:12;30.5;372.5;0.7;38..4;50.05;144;1871.0
14-03-09;07:15;30.7;370.1;0.7;244.3;50.06;167;1871.0
14-03-09;07:18;30.9;388.1;0.7;243.4;50.06;172;1871.1
14-03-09;07:21;30.9;370.7;0.7;244.3;50.05;166;1871.1
14-03-09;07:24;30.9;385.8;0.7;244.3;50.05;155;1871.1
14-03-09;07:27;31.0;381.4;0.7;244.3;50.05;163;1871.1
14-03-09;07:30;31.0;378.5;0.8;246.3;50.12;196;1871.1
14-03-09;07:33;31.2;374.2;1.0;244.3;50.03;199;1871.1
14-03-09;07:36;31.2;378.0;1.0;245.3;50.05;219;1871.1
14-03-09;07:39;31.7;392.1;1.3;245.3;50.05;314;1871.1
14-03-09;07:42;31.4;380.4;1.2;245.3;50.04;301;1871.1
14-03-09;07:45;31.6;390.8;1.4;245.3;50.04;328;1871.2
14-03-09;07:48;31.6;382.1;1.1;245.3;50.02;276;1871.2
14-03-09;07:51;32.0;380.4;1.4;245.3;50.03;332;1871.2
14-03-09;07:54;32.3;369.5;1.7;246.3;50.04;404;1871.2
14-03-09;07:57;32.0;383.0;1.9;246.3;50.08;441;1871.2
14-03-09;08:00;32.4;379.2;1.9;245.3;50.06;473;1871.2
14-03-09;08:03;32.6;381.7;2.0;246.3;50.06;484;1871.3
14-03-09;08:06;32.6;383.6;2.1;244.3;10.03;505;1871.3
14-03-09;08:09;32.9;375.7;2.1;244.3;50.12;524;1871.3
14-03-09;08:12;32.9;380.1;2.3;246.3;50.06;547;1871.3
14-03-09;08:15;32.9;380.8;2.3;246.3;50.06;574;1871.4
14-03-09;08:18;33.3;371.0;2.4;246.3;50.04;595;1871.4
14-03-09;08:21;33.3;372.3;2.5;246.3;50.06;615;1871.4
14-03-09;08:24;33.7;375.0;2.5;246.3;50.05;630;1871.5
14-03-09;08:27;33.8;374.5;2.7;246.3;50.03;652;1871.5
14-03-09;08:30;34.2;371.3;2.7;245.3;50.06;670;1871.5
14-03-09;08:33;34.1;365.7;2.8;246.3;50.07;700;1871.6
14-03-09;08:36;34.5;3.2;2.9;246.3;50.05;716;1871.6
14-03-09;08:39;34.7;373.2;3.0;245.3;50.03;735;1871.6
14-03-09;08:42;34.8;368.4;3.1;245.3;50.06;752;1871.7
14-03-09;08:45;34.8;365.9;3.1;246.3;49.98;768;1871.7
14-03-09;08:48;34.9;364.4;3.2;245.3;50.06;785;1871.7
14-03-09;08:51;35.3;362.1;3.3;244.3;50.04;812;1871.8
14-03-09;08:54;35.5;357.8;3.5;245.3;50.03;835;1871.8
14-03-09;08:57;35.5;365.0;3.4;246.3;50.09;827;1871.9
14-03-09;09:00;35.9;355.9;3.4;246.3;50.06;852;1871.9
14-03-09;09:03;35.9;358.8;3.5;246.3;50.06;863;1872.0
14-03-09;09:06;36.2;354.0;3.8;247.3;50.0;920;1872.0
14-03-09;09:09;36.4;358.5;3.8;248.2;50.07;945;1872.0
14-03-09;09:12;36.5;362.1;4.0;247.3;50.01;980;1872.1
14-03-09;09:15;36.8;359.7;4.1;247.3;50.11;1008;1872.1
14-03-09;09:18;36.9;356.1;4.1;247.3;50.06;1017;1872.2
14-03-09;09:21;37.2;362.5;4.1;247.3;50.04;1015;1872.2
14-03-09;09:24;37.1;363.4;4.3;247.3;50.07;1051;1872.3
14-03-09;09:27;37.5;361.5;4.3;247.3;50.04;1058;1872.4
14-03-09;09:30;37.4;357.8;4.3;247.3;50.07;1057;1872.4
14-03-09;09:33;38.0;349.9;4.3;247.3;50.05;1074;1872.5
14-03-09;09:36;37.8;353.7;4.4;246.3;50.06;1073;1872.5
14-03-09;09:39;38.2;355.5;4.6;249.2;50.11;1127;1872.6
14-03-09;09:42;38.3;357.1;4.7;248.2;50.08;1133;1872.6
14-03-09;09:45;38.6;358.7;4.7;248.2;50.08;1163;1872.7
14-03-09;09:48;38.6;362.9;5.0;246.3;50.03;1200;1872.7
14-03-09;09:51;38.7;353.3;4.9;248.2;50.06;1189;1872.8
14-03-09;09:54;39.0;356.5;5.0;247.3;50.06;1203;1872.9
14-03-09;09:57;39.3;360.6;4.9;249.2;50.08;1188;1872.9
14-03-09;10:00;39.3;351.5;4.9;247.3;50.05;1203;1873.0
14-03-09;10:03;39.3;351.8;4.9;248.2;50.05;1219;1873.0
14-03-09;10:06;39.5;349.8;5.1;249.2;50.05;1244;1873.1
14-03-09;10:09;39.5;352.8;5.0;249.2;50.05;1244;1873.2
14-03-09;10:12;39.9;351.5;5.1;249.2;50.06;1259;1873.2
14-03-09;10:15;40.1;343.2;5.3;248.2;50.01;1267;1873.3
14-03-09;10:18;40.0;349.9;5.2;248.2;50.08;1295;1873.3
14-03-09;10:21;40.1;347.1;5.2;249.2;50.06;1286;1873.4
14-03-09;10:24;40.6;346.7;5.4;248.2;50.06;1315;1873.5
14-03-09;10:27;40.5;341.3;5.4;249.2;50.07;1324;1873.5
14-03-09;10:30;40.7;349.8;5.4;248.2;50.03;1343;1873.6
14-03-09;10:33;40.8;342.6;5.5;248.2;50.05;1350;1873.7
14-03-09;10:36;40.9;346.1;5.7;248.2;50.09;1389;1873.7
14-03-09;10:39;41.3;338.8;5.6;248.2;50.10;1383;1873.8
14-03-09;10:42;41.3;343.2;5.6;248.2;50.08;1382;1873.9
14-03-09;10:45;41.5;341.0;5.7;249.2;50.02;1388;1874.0
14-03-09;10:48;41.5;341.6;5.8;248.2;50.01;1414;1874.0
14-03-09;10:51;41.6;348.1;5.6;249.2;50.10;1374;1874.1
14-03-09;10:54;41.9;342.1;5.6;248.2;50.08;1410;1874.2
14-03-09;10:57;42.1;344.5;5.8;248.2;50.05;1431;1874.2
14-03-09;11:00;42.1;338.9;5.8;247.3;50.03;1457;1874.3
14-03-09;11:03;42.2;332.3;5.8;248.2;50.03;1412;1874.4
14-03-09;11:06;42.2;341.1;5.7;248.2;50.07;1420;1874.4
14-03-09;11:09;42.4;335.3;5.8;249.2;50.06;1421;1874.5
14-03-09;11:12;42.3;338.0;5.9;249.2;50.06;1451;1874.6
14-03-09;11:15;42.4;338.0;5.9;249.2;50.02;1432;1874.7
14-03-09;11:18;42.5;331.2;5.9;250.2;50.03;1430;1874.7
14-03-09;11:21;42.8;334.5;5.7;250.2;50.05;1427;1874.8
14-03-09;11:24;42.8;342.3;6.0;252.1;50.08;1482;1874.9
14-03-09;11:27;42.8;327.8;5.8;249.2;50.08;1448;1874.9
14-03-09;11:30;42.9;336.0;6.0;250.2;50.08;1512;1875.0
14-03-09;11:33;43.1;334.8;6.2;250.2;50.08;1535;1875.1
14-03-09;11:36;43.2;338.0;6.0;250.2;50.08;1483;1875.2
14-03-09;11:39;43.4;335.1;5.9;250.2;50.08;1479;1875.2
14-03-09;11:42;43.5;331.9;6.1;249.2;50.05;1512;1875.3
14-03-09;11:45;43.5;341.1;6.1;249.2;50.08;1509;1875.4
14-03-09;11:48;43.7;339.4;6.1;250.2;50.09;1502;1875.5
14-03-09;11:51;43.6;342.7;6.4;251.1;50.05;1565;1875.5
14-03-09;11:54;43.6;328.1;6.1;250.2;50.06;1524;1875.6
14-03-09;11:57;43.7;339.6;6.2;250.2;50.05;1565;1875.7
14-03-09;12:00;43.9;339.8;6.1;250.2;50.08;1496;1875.8
14-03-09;12:03;44.0;335.4;6.0;249.2;50.08;1516;1875.8
14-03-09;12:06;44.0;337.5;6.3;252.1;50.08;1557;1875.9
14-03-09;12:09;44.0;336.1;6.1;250.2;50.08;1534;1876.0
14-03-09;12:12;44.2;335.3;6.2;250.2;50.07;1559;1876.1
14-03-09;12:15;44.2;332.6;6.1;250.2;50.08;1530;1876.2
14-03-09;12:18;44.3;335.3;6.3;252.1;50.09;1534;1876.2
14-03-09;12:21;44.3;329.0;6.1;250.2;50.06;1531;1876.3
14-03-09;12:24;44.4;335.3;6.2;249.2;50.07;1539;1876.4
14-03-09;12:27;44.5;336.0;6.0;249.2;50.05;1488;1876.5
14-03-09;12:30;44.6;338.9;6.0;250.2;50.04;1494;1876.5
14-03-09;12:33;44.4;330.3;6.0;250.2;50.07;1491;1876.6
14-03-09;12:36;44.3;331.4;6.0;251.1;50.07;1478;1876.7
14-03-09;12:39;44.4;328.4;6.0;250.2;50.08;1487;1876.8
14-03-09;12:42;44.4;332.0;6.0;251.1;50.07;1491;1876.8
14-03-09;12:45;44.6;322.9;6.0;250.2;50.02;1461;1876.9
14-03-09;12:48;44.4;329.2;5.9;250.2;50.09;1466;1877.0
14-03-09;12:51;44.4;326.0;6.0;250.2;50.04;1465;1877.1
14-03-09;12:54;44.5;332.8;5.9;250.2;50.08;1459;1877.1
14-03-09;12:57;44.4;333.3;5.8;249.2;50.06;1437;1877.2
14-03-09;13:00;44.5;328.2;5.7;250.2;50.06;1410;1877.3
14-03-09;13:03;44.5;4.2.0;5.6;249.2;50.09;1393;1877.3
14-03-09;13:06;44.2;326.2;5.6;250.2;50.09;1403;1877.4
14-03-09;13:09;44.2;317.5;5.6;251.1;50.10;1408;1877.5
14-03-09;13:12;44.3;326.8;5.6;250.2;50.11;1397;1877.5
14-03-09;13:15;44.3;323.7;5.7;249.2;50.14;1396;1877.6
14-03-09;13:18;44.3;325.9;5.6;251.1;50.13;1389;1877.7
14-03-09;13:21;44.3;328.5;5.6;249.2;50.11;1398;1877.8
14-03-09;13:24;44.3;329.5;5.6;251.1;50.14;1391;1877.8
14-03-09;13:27;44.2;331.0;5.6;249.2;50.11;1397;1877.9
14-03-09;13:30;44.2;330.0;5.6;249.2;50.14;1387;1878.0
14-03-09;13:33;44.3;330.4;5.7;250.2;50.07;1402;1878.0
14-03-09;13:36;44.2;338.9;5.7;250.2;50.12;1392;1878.1
14-03-09;13:39;44.2;329.4;5.5;249.2;50.09;1377;1878.2
14-03-09;13:42;44.0;328.7;5.6;249.2;50.08;1366;1878.2
14-03-09;13:45;44.2;336.7;5.5;249.2;50.09;1369;1878.3
14-03-09;13:48;44.2;333.8;5.4;249.2;50.09;1339;1878.4
14-03-09;13:51;44.0;331.7;5.3;249.2;50.10;1321;1878.4
14-03-09;13:54;43.9;332.3;5.3;248.2;50.10;1300;1878.5
14-03-09;13:57;44.2;332.3;5.4;250.2;50.05;1346;1878.6
14-03-09;14:00;43.6;332.6;5.2;249.2;50.05;1288;1878.6
14-03-09;14:03;43.7;327.6;5.3;249.2;50.03;1326;1878.7
14-03-09;14:06;43.7;331.3;5.3;248.2;50.07;1318;1878.8
14-03-09;14:09;43.8;339.4;5.2;249.2;50.07;1296;1878.8
14-03-09;14:12;43.6;330.6;5.1;249.2;50.09;1274;1878.9
14-03-09;14:15;43.7;336.9;5.2;251.1;50.06;1283;1879.0
14-03-09;14:18;43.6;339.1;5.0;250.2;50.06;1231;1879.0
14-03-09;14:21;43.5;336.3;4.9;249.2;50.01;1203;1879.1
14-03-09;14:24;43.4;338.6;4.7;249.2;50.06;1170;1879.1
14-03-09;14:27;43.2;333.1;5.0;248.2;50.10;1222;1879.2
14-03-09;14:30;42.9;340.5;4.8;249.2;50.05;1195;1879.3
14-03-09;14:33;43.0;334.7;4.8;248.2;50.07;1193;1879.3
14-03-09;14:36;43.0;329.7;4.7;248.2;50.07;1174;1879.4
14-03-09;14:39;42.9;340.8;4.6;249.2;50.07;1158;1879.4
14-03-09;14:42;42.9;338.6;4.6;249.2;50.06;1141;1879.5
14-03-09;14:45;42.7;344.6;4.5;249.2;50.08;1117;1879.6
14-03-09;14:48;42.7;339.1;4.5;249.2;50.07;1103;1879.6
14-03-09;14:51;42.5;341.4;4.5;249.2;50.06;1088;1879.7
14-03-09;14:54;42.5;345.2;4.3;248.2;50.04;1057;1879.7
14-03-09;14:57;42.3;341.4;4.1;248.2;50.06;1019;1879.8
14-03-09;15:00;42.3;342.3;4.2;248.2;50.05;1022;1879.8
14-03-09;15:03;42.1;343.7;4.0;249.2;50.05;1004;1879.9
14-03-09;15:06;41.7;344.2;4.0;248.2;50.06;993;1879.9
14-03-09;15:09;41.9;337.3;3.9;250.2;50.06;976;1880.0
14-03-09;15:12;41.6;345.5;3.8;248.2;50.04;944;1880.0
14-03-09;15:15;41.2;344.8;3.7;248.2;50.05;939;1880.1
14-03-09;15:18;41.3;344.0;3.7;248.2;50.04;914;1880.1
14-03-09;15:21;41.3;34.8;3.6;250.2;50.04;889;1880.2
14-03-09;15:24;40.9;347.3;3.5;248.2;50.04;879;1880.2
14-03-09;15:27;41.0;346.4;3.5;249.2;50.04;872;1880.2
14-03-09;15:30;40.7;344.8;3.4;249.2;50.04;854;1880.3
14-03-09;15:33;40.7;353.9;3.5;249.2;50.02;853;1880.3
14-03-09;15:36;40.5;353.6;3.3;248.2;50.02;820;1880.4
14-03-09;15:39;40.7;353.3;3.2;248.2;50.04;798;1880.4
14-03-09;15:42;40.4;353.6;3.2;248.2;50.03;791;1880.5
14-03-09;15:45;40.1;356.2;3.1;247.3;50.02;750;1880.5
14-03-09;15:48;40.1;354.6;2.9;246.3;50.06;711;1880.5
14-03-09;15:51;39.8;360.9;2.6;246.3;49.99;616;1880.6
14-03-09;15:54;39.4;359.6;2.4;246.3;50.04;575;1880.6
14-03-09;15:57;39.3;359.1;2.2;246.3;50.09;529;1880.6
14-03-09;16:00;39.1;352.7;2.1;246.3;50.07;521;1880.6
14-03-09;16:03;39.0;358.7;2.1;246.3;50.05;505;1880.7
14-03-09;16:06;38.7;354.4;1.8;245.3;50.07;444;1880.7
14-03-09;16:09;38.5;358.1;1.7;246.3;50.08;421;1880.7
14-03-09;16:12;38.4;365.7;1.7;245.3;50.07;439;1880.7
14-03-09;16:15;38.2;370.0;1.8;246.3;50.02;445;1880.8
14-03-09;16:18;37.9;360.6;1.8;246.3;50.02;439;1880.8
14-03-09;16:21;37.9;363.5;1.8;247.3;50.05;430;1880.8
14-03-09;16:24;37.8;362.6;1.7;245.3;50.05;402;1880.8
14-03-09;16:27;37.6;362.6;1.5;246.3;50.03;359;1880.8
14-03-09;16:30;37.2;358.8;1.2;245.3;10.02;287;1880.9
14-03-09;16:33;37.0;363.1;1.0;245.3;50.03;226;1880.9
14-03-09;16:36;36.9;347.6;0.8;245.3;50.03;177;1880.9
14-03-09;16:39;36.5;355.8;0.6;245.3;50.05;133;1880.9
14-03-09;16:42;36.3;349.6;0.5;245.3;50.05;110;1880.9
14-03-09;16:45;36.3;360.0;0.5;245.3;50.01;106;1880.9
14-03-09;16:48;36.0;355.8;0.7;246.3;49.98;119;1880.9
14-03-09;16:51;35.9;365.3;0.8;245.3;49.98;151;1880.9
14-03-09;16:54;35.7;366.0;0.8;245.3;50.06;169;1880.9
14-03-09;16:57;35.6;360.4;0.7;246.3;50.09;147;1880.9
14-03-09;17:00;35.7;357.4;0.5;244.3;50.08;104;1880.9
14-03-09;17:03;35.4;344.9;0.4;243.4;50.09;66;1880.9
14-03-09;17:06;35.2;345.1;0.1;244.3;50.08;28;1880.9
14-03-09;17:09;34.8;338.8;0.1;244.3;50.08;14;1880.9
14-03-09;17:12;34.7;320.0;0.0;244.3;50.07;6;1880.9
14-03-09;17:15;34.6;308.6;0.0;244.3;50.04;2;1880.9
14-03-09;17:18;34.4;212.6;0.0;243.4;50.02;0;1880.9
14-03-09;17:21;34.1;249.6;0.0;242.4;50.00;0;1880.9
14-03-09;17:24;34.0;315.3;0.0;244.3;50.04;0;1880.9
14-03-09;17:27;33.9;291.3;0.0;244.3;50.07;0;1880.9
14-03-09;17:30;33.7;271.2;0.0;243.4;50.04;0;1880.9
14-03-09;17:33;33.5;245.3;0.0;243.4;50.03;0;1880.9
14-03-09;17:36;33.4;211.0;0.0;243.4;50.02;0;1880.9
14-03-09;17:39;33.3;166.9;0.0;243.4;50.03;0;1880.9
14-03-09;17:42;33.2;124.0;0.0;242.4;50.03;0;1880.9
14-03-10;06:18;26.1;316.2;0.0;242.4;50.03;8;1880.9
14-03-10;06:21;26.8;313.4;0.1;245.3;50.01;11;1880.9
14-03-10;06:24;27.2;320.8;0.1;247.3;50.05;15;1880.9
14-03-10;06:27;27.9;347.9;0.1;245.3;50.03;19;1880.9
14-03-10;06:30;27.5;355.8;0.1;245.3;50.04;23;1880.9
14-03-10;06:33;50.0;363.7;0.1;245.3;50.03;27;1880.9
14-03-10;06:36;28.3;365.9;0.2;244.3;50.01;31;1880.9
14-03-10;06:39;28.6;369.4;0.2;245.3;50.02;32;1881.0
14-03-10;06:42;29.4;367.6;0.1;245.3;50.02;30;1881.0
14-03-10;06:45;29.4;358.5;0.1;244.3;50.03;22;1881.0
14-03-10;06:48;29.7;360.3;0.1;244.3;50.01;26;1881.0
14-03-10;06:51;29.7;346.2;0.1;244.3;50.0;30;1881.0
14-03-10;06:54;30.1;388.0;0.2;245.3;50.06;33;1881.0
14-03-10;06:57;30.2;375.5;0.3;244.3;50.11;44;1881.0
14-03-10;07:00;30.2;377.3;0.4;245.3;50.07;55;1881.0
14-03-10;07:03;30.3;365.9;0.4;246.3;50.07;76;1881.0
14-03-10;07:06;30.4;371.0;0.5;246.3;50.00;92;1881.0
14-03-10;07:09;30.5;368.4;0.7;246.3;49.97;116;1881.0
14-03-10;07:12;30.8;375.2;0.7;247.3;50.03;151;1881.0
14-03-10;07:15;31.0;377.4;0.8;247.3;50.02;173;1881.0
14-03-10;07:18;31.0;377.0;0.9;246.3;50.03;211;1881.0
14-03-10;07:21;31.2;377.1;1.0;245.3;50.04;231;1881.0
14-03-10;07:24;31.1;380.1;1.1;246.3;50.05;261;1881.0
14-03-10;07:27;31.6;382.0;1.2;246.3;50.03;289;1881.0
14-03-10;07:30;31.7;377.1;1.3;245.3;50.03;308;1881.1
14-03-10;07:33;31.7;379.8;1.4;246.3;50.04;340;1881.1
14-03-10;07:36;31.9;378.5;1.5;245.3;50.05;370;1881.1
14-03-10;07:39;32.0;375.2;1.6;246.3;50.03;382;1881.1
14-03-10;07:42;32.3;375.2;1.8;246.3;50.03;409;1881.1
14-03-10;07:45;32.3;378.3;1.8;245.3;50.03;430;1881.1
14-03-10;07:48;32.5;377.4;1.8;246.3;50.06;450;1881.2
14-03-10;07:51;32.6;375.5;2.0;247.3;50.03;473;1881.2
14-03-10;07:54;32.6;377.9;2.0;247.3;50.04;495;1881.2
14-03-10;07:57;32.7;378.6;2.1;246.3;50.03;511;1881.2
14-03-10;08:00;33.1;376.6;2.2;246.3;50.04;528;1881.3
14-03-10;08:03;33.2;376.7;2.3;244.3;50.05;557;1881.3
14-03-10;08:06;33.3;379.5;2.5;245.3;50.01;576;1881.3
14-03-10;08:09;33.5;376.0;2.5;245.3;50.06;608;1881.3
14-03-10;08:12;33.4;367.0;2.4;245.3;50.02;626;1881.4
14-03-10;08:15;33.7;370.8;2.7;245.3;50.04;650;1881.4
14-03-10;08:18;34.0;371.4;2.7;246.3;50.05;670;1881.4
14-03-10;08:21;34.1;373.3;2.8;246.3;50.07;685;1881.5
14-03-10;08:24;33.9;369.7;2.8;246.3;50.05;708;1881.5
14-03-10;08:27;34.1;365.1;3.0;245.3;50.01;731;1881.5
14-03-10;08:30;34.7;371.0;3.0;246.3;50.01;745;1881.6
14-03-10;08:33;34.7;367.6;3.1;246.3;50.02;769;1881.6
14-03-10;08:36;35.2;366.6;3.3;245.3;50.11;788;1881.7
14-03-10;08:39;35.0;364.0;3.3;247.3;50.08;811;1881.7
14-03-10;08:42;35.4;366.6;3.5;246.3;50.01;840;1881.7
14-03-10;08:45;35.6;365.9;3.4;246.3;50.04;859;1881.8
14-03-10;08:48;36.0;363.5;3.7;244.3;50.06;881;1881.8
14-03-10;08:51;36.1;363.8;3.7;245.3;50.06;890;1881.9
14-03-10;08:54;36.1;367.2;3.8;245.3;50.05;912;1881.9
14-03-10;08:57;36.2;356.5;3.8;245.3;50.02;928;1882.0
14-03-10;09:00;36.2;360.3;3.9;247.3;50.05;957;1882.0
14-03-10;09:03;36.4;372.3;4.0;247.3;50.07;961;1882.1
14-03-10;09:06;36.5;367.6;4.0;247.3;50.09;982;1882.1
14-03-10;09:09;36.5;366.6;4.1;247.3;50.09;1005;1882.2
14-03-10;09:12;36.7;361.9;4.1;248.2;50.03;1022;1882.2
14-03-10;09:15;36.8;358.8;4.2;245.3;50.06;1025;1882.3
14-03-10;09:18;36.8;360.0;4.3;248.2;50.06;1046;1882.3
14-03-10;09:21;36.8;356.2;4.3;249.2;50.07;1060;1882.4
14-03-10;09:24;36.9;360.3;4.4;247.3;50.06;1086;1882.4
14-03-10;09:27;37.1;360.4;4.5;248.2;50.05;1113;1882.5
14-03-10;09:30;37.0;358.3;4.3;248.2;50.04;1083;1882.5
14-03-10;09:33;37.2;357.8;4.4;248.2;50.03;1097;1882.6
14-03-10;09:36;37.5;358.4;4.6;248.2;50.06;1159;1882.6
14-03-10;09:39;37.5;359.9;4.7;248.2;50.05;1161;1882.7
14-03-10;09:42;37.6;353.1;4.8;249.2;50.07;1193;1882.8
14-03-10;09:45;37.8;358.1;4.8;248.2;50.08;1212;1882.8
14-03-10;09:48;38.2;358.8;5.0;248.2;50.07;1224;1882.9
14-03-10;09:51;38.4;354.1;4.9;248.2;50.08;1202;1882.9
14-03-10;09:54;38.6;357.1;5.1;247.3;50.10;1241;1883.0
14-03-10;09:57;39.0;353.3;5.0;248.2;50.05;1254;1883.1
14-03-10;10:00;39.0;352.8;5.1;249.2;50.08;1267;1883.1
14-03-10;10:03;39.2;353.9;5.3;248.2;50.05;1282;1883.2
14-03-10;10:06;39.4;348.9;5.3;249.2;50.09;1293;1883.2
14-03-10;10:09;39.8;355.3;5.2;250.2;50.12;1296;1883.3
14-03-10;10:12;40.0;353.1;5.3;249.2;50.10;1308;1883.4
14-03-10;10:15;40.2;350.6;5.4;249.2;50.10;1331;1883.4
14-03-10;10:18;40.4;351.8;5.4;249.2;50.12;1330;1883.5
14-03-10;10:21;40.6;345.1;5.4;249.2;50.10;1322;1883.6
14-03-10;10:24;40.7;349.5;5.4;249.2;50.12;1352;1883.6
14-03-10;10:27;40.9;347.0;5.4;249.2;50.05;1340;1883.7
14-03-10;10:30;40.8;346.7;5.4;250.2;50.06;1340;1883.8
14-03-10;10:33;40.9;349.5;5.4;249.2;50.08;1349;1883.8
14-03-10;10:36;41.0;347.0;5.6;249.2;50.09;1377;1883.9
14-03-10;10:39;41.2;348.1;5.6;249.2;50.10;1389;1884.0
14-03-10;10:42;;347.7;5.6;249.2;50.07;1396;1884.0
14-03-10;10:45;41.4;353.3;5.7;249.2;10.07;1420;1884.1
14-03-10;10:48;41.7;345.1;5.8;249.2;50.07;1429;1884.2
14-03-10;10:51;42.0;349.0;5.9;250.2;50.06;1450;1884.3
14-03-10;10:54;42.1;355.6;5.9;249.2;50.06;1460;1884.3
14-03-10;10:57;42.1;350.3;5.9;249.2;50.06;1465;1884.4
14-03-10;11:00;42.3;352.4;6.1;250.2;50.00;1474;1884.5
14-03-10;11:03;42.3;345.5;6.0;251.1;50.12;1469;1884.6
14-03-10;11:06;42.6;346.1;5.9;249.2;50.10;1472;1884.6
14-03-10;11:09;42.7;343.5;5.9;249.2;50.07;1451;1884.7
14-03-10;11:12;42.8;348.6;5.9;250.2;50.06;1477;1884.8
14-03-10;11:15;42.8;345.2;6.0;249.2;50.07;1497;1884.8
14-03-10;11:18;42.9;350.8;6.0;249.2;50.07;1474;1884.9
14-03-10;11:21;42.9;347.9;6.0;250.2;50.07;1469;1885.0
14-03-10;11:24;43.0;348.3;6.1;249.2;50.07;1481;1885.1
14-03-10;11:27;43.0;341.4;6.1;249.2;50.05;1503;1885.1
14-03-10;11:30;43.1;336.4;6.0;249.2;50.03;1468;1885.2
14-03-10;11:33;43.2;345.1;6.0;250.2;50.03;1493;1885.3
14-03-10;11:36;43.2;341.8;6.1;38.6;50.04;1525;1885.4
14-03-10;11:39;43.4;339.5;6.0;249.2;50.06;1496;1885.4
14-03-10;11:42;43.5;338.6;6.1;249.2;50.06;1506;1885.5
14-03-10;11:45;43.6;344.6;5.9;249.2;50.04;1495;1885.6
14-03-10;11:48;43.5;345.4;6.1;249.2;50.07;1508;1885.7
14-03-10;11:51;43.9;346.7;6.1;249.2;50.06;1517;1885.7
14-03-10;11:54;43.7;346.5;6.2;250.2;50.06;1537;1885.8
14-03-10;11:57;43.8;349.9;6.3;247.3;50.06;1541;1885.9
14-03-10;12:00;43.9;344.2;6.3;250.2;50.06;1566;1886.0
14-03-10;12:03;44.2;338.5;6.3;250.2;50.07;1544;1886.0
14-03-10;12:06;44.2;338.0;6.2;251.1;50.07;1538;1886.1
14-03-10;12:09;44.0;343.2;6.2;249.2;50.06;1536;1886.2
14-03-10;12:12;44.2;339.2;6.2;249.2;50.08;1526;1886.3
14-03-10;12:15;44.4;340.5;6.3;248.2;50.09;1559;1886.4
14-03-10;12:18;44.5;342.1;6.3;249.2;50.09;1576;1886.4
14-03-10;12:21;44.5;344.2;6.3;250.2;50.08;1552;1886.5
14-03-10;12:24;44.4;342.0;6.3;249.2;50.09;1546;1886.6
14-03-10;12:27;44.4;342.1;6.4;249.2;50.07;1573;1886.7
14-03-10;12:30;44.6;345.1;6.3;250.2;49.97;1551;1886.7
14-03-10;12:33;44.6;345.1;6.3;250.2;50.06;1557;1886.8
14-03-10;12:36;44.9;345.5;6.2;249.2;50.05;1534;1886.9
14-03-10;12:39;44.7;337.2;6.1;249.2;50.06;1514;1887.0
14-03-10;12:42;44.6;341.1;6.1;248.2;50.04;1515;1887.0
14-03-10;12:45;44.6;338.0;6.0;249.2;50.07;1489;1887.1
14-03-10;12:48;44.9;340.2;6.0;249.2;50.06;1492;1887.2
14-03-10;12:51;44.6;338.5;6.1;251.1;50.08;1503;1887.3
14-03-10;12:54;44.6;345.9;6.0;249.2;50.09;1495;1887.3
14-03-10;12:57;44.5;341.7;6.0;247.3;50.02;1485;1887.4
14-03-10;13:00;44.7;336.0;6.0;249.2;50.01;1470;1887.5
14-03-10;13:03;44.6;342.7;6.0;248.2;50.03;1467;1887.6
14-03-10;13:06;44.5;334.7;5.9;248.2;50.01;1463;1887.6
14-03-10;13:09;44.5;342.6;5.9;249.2;50.04;1467;1887.7
14-03-10;13:12;44.6;340.8;5.8;248.2;50.04;1425;1887.8
14-03-10;13:15;44.6;342.0;5.9;248.2;50.03;1441;1887.9
14-03-10;13:18;44.7;341.0;5.7;248.2;50.03;1440;1887.9
14-03-10;13:21;44.5;343.7;5.9;248.2;50.05;1434;1888.0
14-03-10;13:24;44.6;342.9;5.8;249.2;50.05;1426;1888.1
14-03-10;13:27;44.4;342.9;5.7;249.2;50.04;1409;1888.1
14-03-10;13:30;44.3;341.7;5.7;248.2;50.03;1405;1888.2
14-03-10;13:33;44.6;337.6;5.6;249.2;50.01;1386;1888.3
14-03-10;13:36;44.5;342.6;5.7;247.3;50.02;1383;1888.3
14-03-10;13:39;44.3;341.6;5.4;249.2;50.03;1355;1888.4
14-03-10;13:42;44.4;343.3;5.4;249.2;50.05;1360;1888.5
14-03-10;13:45;44.2;340.8;5.5;249.2;50.06;1361;1888.6
14-03-10;13:48;43.9;336.0;5.4;249.2;50.06;1333;1888.6
14-03-10;13:51;44.2;341.8;5.4;249.2;50.09;1339;1888.7
14-03-10;13:54;44.0;345.1;5.4;248.2;50.07;1343;1888.8
14-03-10;13:57;44.0;343.3;5.3;250.2;50.07;1324;1888.8
14-03-10;14:00;44.0;347.4;5.3;249.2;50.00;1282;1888.9
14-03-10;14:03;43.9;336.7;5.0;249.2;50.00;1231;1888.9
14-03-10;14:06;43.8;340.1;5.0;249.2;50.05;1258;1889.0
14-03-10;14:09;43.5;342.4;5.1;249.2;50.05;1264;1889.1
14-03-10;14:12;43.4;337.7;5.1;249.2;50.02;1233;1889.1
14-03-10;14:15;43.5;347.0;5.0;249.2;50.04;1238;1889.2
14-03-10;14:18;43.5;342.4;5.0;249.2;50.03;1218;1889.3
14-03-10;14:21;43.2;349.3;4.8;249.2;50.06;1198;1889.3
14-03-10;14:24;43.2;348.1;4.9;249.2;50.03;1209;1889.4
14-03-10;14:27;43.0;353.1;4.8;249.2;50.03;1192;1889.4
14-03-10;14:30;43.1;348.0;4.8;250.2;50.02;1202;1889.5
14-03-10;14:33;43.0;354.6;4.7;249.2;50.02;1159;1889.6
14-03-10;14:36;42.9;346.4;4.6;249.2;50.04;1141;1889.6
14-03-10;14:39;42.9;356.1;4.5;249.2;50.04;1109;1889.7
14-03-10;14:42;42.7;348.4;4.6;249.2;50.04;1127;1889.7
14-03-10;14:45;42.7;355.8;4.6;248.2;50.08;1129;1889.8
14-03-10;14:48;42.3;348.6;4.4;249.2;50.07;1086;1889.8
14-03-10;14:51;42.5;354.1;4.5;249.2;50.06;1107;1889.9
14-03-10;14:54;42.2;352.5;4.3;250.2;50.05;1058;1889.9
14-03-10;14:57;42.0;349.5;4.3;249.2;50.03;1043;1890.0
14-03-10;15:00;42.1;352.0;4.3;251.1;50.05;1049;1890.0
14-03-10;15:03;42.1;349.6;4.1;249.2;50.06;1029;1890.1
14-03-10;15:06;42.0;354.6;4.1;248.2;50.04;1024;1890.2
14-03-10;15:09;41.9;350.0;4.1;249.2;50.05;1009;1890.2
14-03-10;15:12;41.6;348.1;4.0;248.2;50.04;983;1890.3
14-03-10;15:15;41.6;353.3;3.9;249.2;50.03;964;1890.3
14-03-10;15:18;41.3;352.0;3.8;249.2;50.05;934;1890.3
14-03-10;15:21;41.3;350.0;3.8;249.2;50.03;918;1890.4
14-03-10;15:24;41.2;355.9;3.7;248.2;50.03;895;1890.4
14-03-10;15:27;41.2;359.0;3.6;249.2;50.06;881;1890.5
14-03-10;15:30;41.2;358.1;3.5;248.2;50.05;862;1890.5
14-03-10;15:33;40.8;355.5;3.4;248.2;50.05;833;1890.6
14-03-10;15:36;40.7;355.3;3.3;247.3;50.03;821;1890.6
14-03-10;15:39;40.6;355.3;3.3;248.2;50.03;795;1890.7
14-03-10;15:42;40.2;351.7;3.1;247.3;50.04;763;1890.7
14-03-10;15:45;40.1;351.8;3.1;247.3;50.00;754;1890.7
14-03-10;15:48;40.1;357.1;2.9;248.2;50.05;727;1890.8
14-03-10;15:51;39.8;360.0;2.9;248.2;50.05;723;1890.8
14-03-10;15:54;39.8;355.9;2.8;248.2;50.06;705;1890.8
14-03-10;15:57;39.7;355.9;2.7;248.2;50.04;670;1890.9
14-03-10;16:00;39.5;356.9;2.7;249.2;50.04;652;1890.9
14-03-10;16:03;39.2;363.1;2.5;248.2;50.01;619;1890.9
14-03-10;16:06;38.9;358.4;2.4;247.3;50.02;592;1891.0
14-03-10;16:09;39.0;356.6;2.4;247.3;50.02;574;1891.0
14-03-10;16:12;38.9;362.2;2.3;247.3;50.02;547;1891.0
14-03-10;16:15;38.9;353.6;2.1;246.3;50.03;515;1891.0
14-03-10;16:18;38.5;360.3;2.0;244.3;50.03;491;1891.1
14-03-10;16:21;38.3;356.3;1.9;246.3;50.02;455;1891.1
14-03-10;16:24;38.2;361.8;1.8;246.3;50.03;427;1891.1
14-03-10;16:27;38.0;357.1;1.7;246.3;50.02;408;1891.1
14-03-10;16:30;37.9;356.2;1.5;246.3;50.01;379;1891.2
14-03-10;16:33;37.8;359.1;1.4;245.3;50.02;346;1891.2
14-03-10;16:36;37.5;363.4;1.4;245.3;50.02;319;1891.2
14-03-10;16:39;37.4;365.1;1.3;245.3;50.03;287;1891.2
14-03-10;16:42;37.2;366.7;1.1;246.3;50.04;257;1891.2
14-03-10;16:45;50.0;366.6;1.0;245.3;50.05;223;1891.2
14-03-10;16:48;36.7;367.3;0.9;245.3;50.04;213;1891.2
14-03-10;16:51;36.7;357.2;0.8;245.3;50.03;193;1891.3
14-03-10;16:54;36.7;350.0;0.8;245.3;50.02;164;1891.3
14-03-10;16:57;36.3;351.5;0.6;243.4;50.10;136;1891.3
14-03-10;17:00;36.1;346.5;0.5;245.3;50.11;108;1891.3
14-03-10;17:03;36.0;340.5;0.3;245.3;50.09;64;1891.3
14-03-10;17:06;35.5;314.7;0.1;246.3;50.04;20;1891.3
14-03-10;17:09;35.4;335.5;0.0;245.3;50.06;10;1891.3
14-03-10;17:12;35.2;322.1;0.0;245.3;50.09;4;1891.3
14-03-10;17:15;34.9;317.7;0.0;244.3;50.06;0;1891.3
14-03-10;17:18;34.7;318.1;0.0;245.3;50.03;0;1891.3
14-03-10;17:21;34.5;337.0;0.0;245.3;50.02;0;1891.3
14-03-10;17:24;34.4;313.3;0.0;244.3;50.03;0;1891.3
14-03-10;17:27;34.2;274.9;0.0;244.3;50.03;0;1891.3
14-03-10;17:30;34.1;240.0;0.0;244.3;50.03;0;1891.3
14-03-10;17:33;33.9;204.9;0.0;243.4;50.03;0;1891.3
14-03-10;17:36;33.8;167.5;0.0;243.4;50.02;0;1891.3
14-03-10;17:39;33.7;126.8;0.0;244.3;50.04;0;1891.3
14-03-11;06:18;26.8;336.1;0.0;244.3;50.01;5;1891.3
14-03-11;06:21;27.5;324.9;0.1;244.3;50.01;9;1891.3
14-03-11;06:24;27.9;347.4;0.0;244.3;50.01;12;1891.3
14-03-11;06:27;28.6;337.9;0.1;244.3;50.00;14;1891.3
14-03-11;06:30;29.0;354.7;0.1;244.3;49.99;18;1891.3
14-03-11;06:33;28.6;358.0;0.1;244.3;50.02;23;1891.3
14-03-11;06:36;29.4;336.4;0.1;245.3;50.02;28;1891.3
14-03-11;06:39;29.4;338.3;0.1;244.3;50.05;32;1891.3
14-03-11;06:42;29.7;359.7;0.2;245.3;50.01;38;1891.3
14-03-11;06:45;30.1;393.0;0.1;244.3;50.00;40;1891.3
14-03-11;06:48;30.2;377.7;0.2;244.3;50.00;55;1891.3
14-03-11;06:51;30.1;370.7;0.4;245.3;49.99;62;1891.3
14-03-11;06:54;30.3;365.7;0.4;248.2;50.03;71;1891.3
14-03-11;06:57;30.4;377.7;0.4;246.3;50.11;87;1891.3
14-03-11;07:00;30.5;365.1;0.4;246.3;50.10;101;1891.3
14-03-11;07:03;30.8;374.1;0.6;246.3;50.05;122;1891.3
14-03-11;07:06;31.1;374.1;0.7;245.3;50.06;142;1891.3
14-03-11;07:09;31.0;370.6;0.7;245.3;50.05;163;1891.3
14-03-11;07:12;31.2;373.9;0.8;246.3;50.02;180;1891.3
14-03-11;07:15;31.4;371.1;0.8;246.3;50.02;201;1891.3
14-03-11;07:18;31.5;373.6;0.9;246.3;50.02;220;1891.4
14-03-11;07:21;31.6;374.4;1.0;245.3;50.01;231;1891.4
14-03-11;07:24;31.5;373.3;1.0;245.3;50.02;247;1891.4
14-03-11;07:27;31.8;370.8;1.1;245.3;50.03;267;1891.4
14-03-11;07:30;31.8;374.4;1.2;245.3;50.03;287;1891.4
14-03-11;07:33;32.0;374.8;1.3;246.3;50.02;313;1891.4
14-03-11;07:36;32.0;376.9;1.3;243.4;50.01;324;1891.4
14-03-11;07:39;32.3;381.8;1.4;246.3;50.03;348;1891.5
14-03-11;07:42;32.5;372.8;1.6;246.3;50.01;368;1891.5
14-03-11;07:45;32.4;376.1;1.6;246.3;50.02;388;1891.5
14-03-11;07:48;32.5;379.2;1.7;247.3;50.01;407;1891.5
14-03-11;07:51;32.6;377.1;1.8;246.3;49.98;436;1891.5
14-03-11;07:54;32.9;371.7;1.8;246.3;50.03;453;1891.6
14-03-11;07:57;33.1;373.3;1.9;246.3;50.03;468;1891.6
14-03-11;08:00;33.1;371.1;2.0;247.3;50.00;487;1891.6
14-03-11;08:03;33.3;373.6;2.1;246.3;50.03;509;1891.6
14-03-11;08:06;33.5;373.8;2.2;246.3;50.03;536;1891.7
14-03-11;08:09;33.7;371.3;2.3;246.3;50.04;554;1891.7
14-03-11;08:12;33.8;366.0;2.3;246.3;50.01;574;1891.7
14-03-11;08:15;34.1;368.2;2.4;246.3;50.03;593;1891.7
14-03-11;08:18;34.4;4.8;2.5;246.3;50.00;616;1891.8
14-03-11;08:21;34.4;366.6;2.5;247.3;50.01;635;1891.8
14-03-11;08:24;34.6;367.0;2.7;246.3;50.02;654;1891.8
14-03-11;08:27;34.6;365.1;2.8;246.3;49.99;673;1891.9
14-03-11;08:30;34.9;361.8;2.8;246.3;49.99;687;1891.9
14-03-11;08:33;34.9;360.7;2.8;246.3;50.00;699;1891.9
14-03-11;08:36;35.2;361.6;3.0;246.3;50.04;730;1892.0
14-03-11;08:39;35.5;360.9;3.1;246.3;50.00;744;1892.0
14-03-11;08:42;35.6;358.3;3.2;246.3;49.97;757;1892.0
14-03-11;08:45;35.6;356.5;3.3;246.3;49.99;775;1892.1
14-03-11;08:48;36.0;351.5;3.2;243.4;49.99;781;1892.1
14-03-11;08:51;36.1;351.8;3.2;246.3;50.02;795;1892.2
14-03-11;08:54;36.1;354.9;3.3;245.3;50.03;812;1892.2
14-03-11;08:57;36.4;356.2;3.4;246.3;50.02;823;1892.2
14-03-11;09:00;36.7;356.9;3.5;247.3;50.02;850;1892.3
14-03-11;09:03;36.5;353.9;3.5;246.3;50.02;875;1892.3
14-03-11;09:06;36.9;354.9;3.7;247.3;50.06;906;1892.4
14-03-11;09:09;37.0;353.9;3.8;246.3;50.05;926;1892.4
14-03-11;09:12;37.2;348.4;3.7;246.3;50.03;928;1892.5
14-03-11;09:15;37.4;354.3;3.8;245.3;50.02;950;1892.5
14-03-11;09:18;37.5;346.7;3.9;246.3;50.02;951;1892.6
14-03-11;09:21;37.5;351.2;3.9;247.3;50.04;955;1892.6
14-03-11;09:24;37.7;347.0;4.0;247.3;50.03;988;1892.7
14-03-11;09:27;37.8;349.8;4.1;247.3;50.02;996;1892.7
14-03-11;09:30;38.0;347.9;4.1;247.3;50.02;1021;1892.7
14-03-11;09:33;38.3;343.3;4.2;248.2;50.07;1021;1892.8
14-03-11;09:36;38.0;340.5;4.3;247.3;50.08;1041;1892.9
14-03-11;09:39;38.5;343.2;4.3;247.3;50.06;1047;1892.9
14-03-11;09:42;38.5;337.9;4.4;248.2;50.02;1075;1893.0
14-03-11;09:45;38.5;336.1;4.4;249.2;50.01;1079;1893.0
14-03-11;09:48;38.7;342.1;4.6;248.2;50.00;1102;1893.1
14-03-11;09:51;39.2;341.6;4.6;248.2;50.03;1128;1893.1
14-03-11;09:54;39.1;345.5;4.7;248.2;50.04;1153;1893.2
14-03-11;09:57;39.5;337.7;4.7;248.2;50.01;1171;1893.2
14-03-11;10:00;39.8;341.7;4.8;249.2;50.01;1170;1893.3
14-03-11;10:03;39.5;339.8;4.7;249.2;50.02;1180;1893.4
14-03-11;10:06;39.8;338.0;4.7;249.2;50.05;1179;1893.4
14-03-11;10:09;40.1;337.0;4.9;248.2;50.00;1196;1893.5
14-03-11;10:12;40.2;335.8;4.8;249.2;50.05;1207;1893.5
14-03-11;10:15;40.4;336.9;4.9;249.2;50.04;1210;1893.6
14-03-11;10:18;40.5;334.7;5.0;249.2;50.00;1231;1893.7
14-03-11;10:21;40.5;338.3;5.0;248.2;50.04;1240;1893.7
14-03-11;10:24;40.4;332.6;5.0;249.2;50.04;1236;1893.8
14-03-11;10:27;40.7;337.9;5.1;249.2;50.06;1256;1893.8
14-03-11;10:30;41.0;336.0;5.1;249.2;50.04;1276;1893.9
14-03-11;10:33;40.9;333.2;5.1;249.2;50.06;1262;1894.0
14-03-11;10:36;41.0;336.6;5.2;248.2;50.05;1276;1894.0
14-03-11;10:39;41.4;331.4;5.3;248.2;50.06;1300;1894.1
14-03-11;10:42;41.5;331.2;5.4;248.2;50.06;1319;1894.2
14-03-11;10:45;41.5;333.5;5.4;248.2;50.03;1326;1894.2
14-03-11;10:48;41.7;325.3;5.3;248.2;50.06;1318;1894.3
14-03-11;10:51;41.7;327.6;5.3;248.2;50.05;1301;1894.4
14-03-11;10:54;42.0;322.2;5.4;248.2;50.06;1340;1894.4
14-03-11;10:57;42.1;327.6;5.4;249.2;50.03;1351;1894.5
14-03-11;11:00;42.1;327.9;5.4;249.2;50.00;1333;1894.6
14-03-11;11:03;42.3;331.2;5.3;249.2;50.02;1320;1894.6
14-03-11;11:06;42.4;325.6;5.4;250.2;50.01;1348;1894.7
14-03-11;11:09;42.7;328.1;5.6;250.2;49.99;1387;1894.8
14-03-11;11:12;42.8;327.9;5.6;250.2;50.00;1391;1894.8
14-03-11;11:15;42.7;324.4;5.5;249.2;50.02;1362;1894.9
14-03-11;11:18;42.9;327.8;5.5;250.2;50.03;1350;1895.0
14-03-11;11:21;42.9;328.7;5.5;249.2;50.04;1376;1895.0
14-03-11;11:24;43.1;329.4;5.6;249.2;50.02;1399;1895.1
14-03-11;11:27;43.1;326.8;5.7;249.2;50.02;1400;1895.2
14-03-11;11:30;43.0;326.9;5.7;249.2;50.04;1410;1895.2
14-03-11;11:33;43.2;329.1;5.7;249.2;50.01;1406;1895.3
14-03-11;11:36;43.2;322.2;5.6;249.2;50.02;1394;1895.4
14-03-11;11:39;43.4;325.7;5.6;249.2;50.02;1408;1895.4
14-03-11;11:42;43.5;327.0;5.7;247.3;50.03;1392;1895.5
14-03-11;11:45;43.6;322.7;5.6;248.2;50.04;1377;1895.6
14-03-11;11:48;43.6;325.4;5.5;248.2;50.04;1358;1895.7
14-03-11;11:51;43.5;325.6;5.4;248.2;50.04;1347;1895.7
14-03-11;11:54;43.6;325.0;5.4;250.2;50.07;1357;1895.8
14-03-11;11:57;43.6;325.6;5.5;248.2;49.98;1355;1895.9
14-03-11;12:00;43.5;325.9;5.4;248.2;49.99;1355;1895.9
14-03-11;12:03;43.5;321.5;5.5;247.3;49.98;1348;1896.0
14-03-11;12:06;43.5;323.5;5.4;249.2;49.98;1366;1896.1
14-03-11;12:09;43.4;329.0;5.6;249.2;50.02;1360;1896.1
14-03-11;12:12;43.8;322.9;5.2;249.2;50.01;1297;1896.2
14-03-11;12:15;43.5;327.0;5.4;250.2;50.05;1334;1896.3
14-03-11;12:18;43.4;323.1;5.4;246.3;50.06;1315;1896.3
14-03-11;12:21;43.6;323.5;5.2;248.2;50.05;1273;1896.4
14-03-11;12:24;43.6;321.3;5.4;249.2;50.04;1327;1896.5
14-03-11;12:27;43.6;326.5;5.3;248.2;50.05;1323;1896.5
14-03-11;12:30;43.4;324.3;5.3;249.2;50.03;1324;1896.6
14-03-11;16:24;30.1;353.9;1.0;246.3;50.00;250;1896.6
14-03-11;16:27;30.8;354.4;0.8;245.3;50.04;190;1896.7
14-03-11;16:30;30.9;348.7;0.5;246.3;50.04;100;1896.7
14-03-11;16:33;31.0;348.7;0.8;246.3;50.02;173;1896.7
14-03-11;16:36;31.4;354.9;0.8;246.3;50.02;177;1896.7
14-03-11;16:39;31.4;352.2;0.7;246.3;50.02;158;1896.7
14-03-11;16:42;31.4;353.9;0.5;246.3;50.01;130;1896.7
14-03-11;16:45;31.6;354.1;0.5;246.3;50.03;111;1896.7
14-03-11;16:48;31.7;351.7;0.5;246.3;50.01;94;1896.7
14-03-11;16:51;31.6;341.4;0.4;246.3;50.02;73;1896.7
14-03-11;16:54;31.8;341.6;0.4;246.3;50.03;62;1896.7
14-03-11;16:57;31.9;343.9;0.3;246.3;50.06;49;1896.7
14-03-11;17:00;31.8;336.0;0.2;245.3;50.07;40;1896.7
14-03-11;17:03;31.9;323.5;0.1;246.3;50.05;30;1896.7
14-03-11;17:06;31.9;318.7;0.1;246.3;50.05;21;1896.7
14-03-11;17:09;31.9;321.3;0.1;246.3;50.05;15;1896.7
14-03-11;17:12;31.8;299.8;0.0;246.3;50.03;10;1896.7
14-03-11;17:15;32.0;292.8;0.0;246.3;50.00;6;1896.7
14-03-11;17:18;31.9;301.3;0.0;246.3;50.00;1;1896.7
14-03-11;17:21;31.8;239.0;0.0;246.3;50.03;0;1896.7
14-03-11;17:24;31.8;140.1;0.0;245.3;50.00;0;1896.7
14-03-11;17:27;31.8;126.8;0.0;245.3;50.03;0;1896.7
14-03-11;17:30;31.7;196.7;0.0;245.3;50.05;0;1896.7
14-03-11;17:33;31.7;264.2;0.0;245.3;50.01;0;1896.7
14-03-11;17:36;31.7;327.8;0.0;245.3;50.03;0;1896.7
14-03-11;17:39;31.7;301.7;0.0;244.3;50.00;0;1896.7
14-03-11;17:42;50.0;255.3;0.0;244.3;50.01;0;1896.7
14-03-11;17:45;31.7;175.0;0.0;243.4;50.04;0;1896.7
14-03-12;06:18;27.2;318.4;0.0;245.3;50.03;6;1896.7
14-03-12;06:21;27.9;327.3;0.0;243.4;50.03;9;1896.7
14-03-12;06:24;27.9;338.0;0.0;243.4;50.00;10;1896.7
14-03-12;06:27;28.3;324.3;0.1;243.4;50.01;12;1896.7
14-03-12;06:30;28.6;328.5;0.1;243.4;49.99;17;1896.7
14-03-12;06:33;29.0;350.0;0.1;242.4;50.05;20;1896.7
14-03-12;06:36;29.0;352.5;0.1;245.3;50.03;25;1896.7
14-03-12;06:39;29.7;371.3;0.1;245.3;50.03;28;1896.7
14-03-12;06:42;29.4;356.6;0.2;244.3;49.97;38;1896.7
14-03-12;06:45;30.1;400.7;0.1;244.3;50.04;32;1896.7
14-03-12;06:48;30.2;379.1;0.2;244.3;50.00;48;1896.7
14-03-12;06:51;30.3;370.6;0.4;244.3;50.02;70;1896.7
14-03-12;06:54;30.4;350.5;0.4;245.3;50.03;80;1896.7
14-03-12;06:57;30.7;344.0;0.5;244.3;50.09;97;1896.7
14-03-12;07:00;30.9;383.6;0.5;244.3;50.0;117;1896.7
14-03-12;07:03;30.9;377.9;0.7;245.3;50.02;135;1896.8
14-03-12;07:06;30.9;371.4;0.7;245.3;50.02;163;1896.8
14-03-12;07:09;31.0;378.8;0.9;245.3;50.03;188;1896.8
14-03-12;07:12;31.4;378.3;1.0;244.3;50.01;214;1896.8
14-03-12;07:15;31.5;379.9;1.0;245.3;50.02;236;1896.8
14-03-12;07:18;31.4;378.6;1.0;244.3;50.02;229;1896.8
14-03-12;07:21;31.8;381.7;1.1;244.3;50.00;248;1896.8
14-03-12;07:24;31.9;373.3;1.1;245.3;50.00;259;1896.8
14-03-12;07:27;32.2;378.0;1.4;245.3;50.01;298;1896.8
14-03-12;07:30;31.9;373.3;1.3;246.3;50.01;314;1896.9
14-03-12;07:33;32.2;376.6;1.4;246.3;50.04;343;1896.9
14-03-12;07:36;32.4;381.7;1.5;246.3;50.05;366;1896.9
14-03-12;07:39;32.4;382.0;1.6;246.3;50.05;390;1896.9
14-03-12;07:42;32.5;370.3;1.7;246.3;50.03;412;1896.9
14-03-12;07:45;32.7;374.4;1.8;245.3;50.04;443;1897.0
14-03-12;07:48;32.9;379.2;1.9;247.3;50.02;465;1897.0
14-03-12;07:51;33.0;374.5;2.0;246.3;50.03;485;1897.0
14-03-12;07:54;33.0;379.3;2.1;246.3;50.04;509;1897.0
14-03-12;07:57;33.3;372.8;2.1;246.3;50.05;531;1897.1
14-03-12;08:00;33.3;370.4;2.3;245.3;50.06;555;1897.1
14-03-12;08:03;33.4;372.8;2.4;246.3;50.05;578;1897.1
14-03-12;08:06;33.7;371.7;2.5;245.3;49.99;599;1897.1
14-03-12;08:09;34.0;374.4;2.5;245.3;50.11;605;1897.2
14-03-12;08:12;33.9;367.9;2.7;246.3;50.07;628;1897.2
14-03-12;08:15;34.2;375.2;2.6;245.3;50.02;655;1897.2
