data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-03-12;08:18;34.4;370.7;2.8;246.3;50.06;679;1897.3
14-03-12;08:21;34.6;369.7;2.8;246.3;50.05;702;1897.3
14-03-12;08:24;34.8;368.5;2.9;247.3;50.00;721;1897.3
14-03-12;08:27;34.8;367.9;3.1;246.3;50.04;740;1897.4
14-03-12;08:30;50.0;371.6;3.1;247.3;50.02;765;1897.4
14-03-12;08:33;35.5;363.7;3.2;246.3;50.03;782;1897.4
14-03-12;08:36;35.6;366.6;3.2;247.3;50.04;802;1897.5
14-03-12;08:39;35.7;359.3;3.4;247.3;50.11;818;1897.5
14-03-12;08:42;35.7;363.2;3.4;247.3;50.04;833;1897.6
14-03-12;08:45;35.6;364.5;3.5;247.3;50.04;851;1897.6
14-03-12;08:48;35.7;358.3;3.5;247.3;50.06;871;1897.6
14-03-12;08:51;35.9;360.4;3.6;247.3;50.06;893;1897.7
14-03-12;08:54;36.0;360.4;3.8;244.3;50.03;910;1897.7
14-03-12;08:57;35.7;357.4;3.8;245.3;50.02;921;1897.8
14-03-12;09:00;36.1;354.6;3.8;247.3;50.06;941;1897.8
14-03-12;09:03;36.2;358.8;3.9;246.3;50.06;962;1897.9
14-03-12;09:06;36.1;358.1;4.0;247.3;50.06;974;1897.9
14-03-12;09:09;36.2;356.6;4.0;245.3;50.05;986;1898.0
14-03-12;09:12;36.4;356.9;4.0;248.2;50.02;1008;1898.0
14-03-12;09:15;36.5;352.2;4.2;247.3;50.04;1031;1898.1
14-03-12;09:18;36.4;353.1;4.3;247.3;50.04;1039;1898.1
14-03-12;09:21;36.7;351.4;4.3;247.3;50.04;1051;1898.2
14-03-12;09:24;36.4;349.6;4.3;246.3;50.03;1061;1898.2
14-03-12;09:27;36.9;350.8;4.4;247.3;50.03;1083;1898.3
14-03-12;09:30;37.1;348.7;4.5;247.3;50.06;1098;1898.3
14-03-12;09:33;37.1;343.3;4.6;248.2;50.07;1110;1898.4
14-03-12;09:36;37.7;346.2;4.5;247.3;50.08;1122;1898.5
14-03-12;09:39;38.2;344.0;4.6;248.2;50.09;1139;1898.5
14-03-12;09:42;38.2;343.7;4.6;248.2;50.10;1139;1898.6
14-03-12;09:45;38.5;347.1;4.7;248.2;50.07;1160;1898.6
14-03-12;09:48;38.7;346.4;4.8;246.3;50.09;1176;1898.7
14-03-12;09:51;38.9;340.1;4.7;249.2;50.09;1170;1898.7
14-03-12;09:54;39.0;341.3;4.8;248.2;50.08;1205;1898.8
14-03-12;09:57;39.1;342.9;4.9;248.2;50.06;1208;1898.9
14-03-12;10:00;39.3;340.4;5.0;247.3;50.04;1219;1898.9
14-03-12;10:03;39.5;337.2;5.0;249.2;50.07;1221;1899.0
14-03-12;10:06;39.8;339.4;5.0;248.2;50.07;1233;1899.0
14-03-12;10:09;40.0;341.1;5.0;249.2;50.08;1228;1899.1
14-03-12;10:12;40.1;346.7;5.1;249.2;50.07;1244;1899.2
14-03-12;10:15;40.2;336.1;5.0;249.2;50.07;1260;1899.2
14-03-12;10:18;40.5;337.5;5.3;249.2;50.06;1276;1899.3
14-03-12;10:21;40.7;330.9;5.2;245.3;50.04;1283;1899.4
14-03-12;10:24;41.0;337.2;5.4;248.2;50.06;1315;1899.4
14-03-12;10:27;41.0;333.1;5.3;248.2;50.07;1314;1899.5
14-03-12;10:57;42.5;333.2;5.7;249.2;50.07;1417;1900.2
14-03-12;11:00;42.7;331.9;5.7;249.2;50.10;1412;1900.2
14-03-12;11:03;42.9;338.0;5.8;249.2;50.07;1431;1900.3
14-03-12;11:06;43.0;341.1;5.9;249.2;50.05;1445;1900.4
14-03-12;11:09;42.9;338.0;5.9;249.2;50.05;1436;1900.4
14-03-12;11:12;43.2;329.2;5.9;248.2;50.02;1448;1900.5
14-03-12;11:15;43.2;332.8;5.9;248.2;50.05;1448;1900.6
14-03-12;11:18;43.5;330.4;5.9;248.2;50.06;1457;1900.7
14-03-12;11:21;43.7;331.9;5.9;249.2;50.06;1450;1900.7
14-03-12;11:24;43.6;330.1;5.8;249.2;50.06;1431;1900.8
14-03-12;11:27;43.5;328.2;5.8;248.2;50.04;1433;1900.9
14-03-12;11:30;43.5;329.7;5.9;248.2;50.04;1446;1900.9
14-03-12;11:33;43.5;331.7;5.9;248.2;50.05;1440;1901.0
14-03-12;11:36;43.6;332.3;5.7;248.2;50.06;1415;1901.1
14-03-12;11:39;43.4;332.5;5.9;248.2;50.05;1445;1901.2
14-03-12;11:42;43.2;330.3;5.9;249.2;50.06;1445;1901.2
14-03-12;11:45;43.1;330.9;5.8;249.2;50.07;1434;1901.3
14-03-12;11:48;43.1;333.8;5.9;249.2;50.07;1437;1901.4
14-03-12;11:51;43.1;328.1;5.7;248.2;50.06;1428;1901.4
14-03-12;11:54;43.4;325.1;5.9;249.2;50.07;1478;1901.5
14-03-12;11:57;43.2;329.0;6.0;247.3;50.02;1475;1901.6
14-03-12;12:00;43.4;324.4;6.0;248.2;50.08;1465;1901.7
14-03-12;12:03;43.5;326.2;5.9;250.2;50.13;1451;1901.7
14-03-12;12:06;43.4;326.2;5.9;248.2;50.07;1442;1901.8
14-03-12;12:09;43.4;325.6;5.9;248.2;50.04;1441;1901.9
14-03-12;12:12;43.2;323.7;5.9;248.2;50.05;1466;1902.0
14-03-12;12:15;43.0;324.4;6.0;249.2;50.06;1494;1902.0
14-03-12;12:18;43.0;318.8;6.0;249.2;50.05;1486;1902.1
14-03-12;12:21;43.2;326.8;5.9;249.2;50.05;1453;1902.2
14-03-12;12:24;43.1;321.5;5.9;247.3;50.06;1451;1902.2
14-03-12;12:27;43.1;331.7;5.8;249.2;50.05;1421;1902.3
14-03-12;12:30;43.0;326.3;5.8;249.2;50.03;1438;1902.4
14-03-12;12:33;43.0;320.6;5.7;249.2;50.05;1430;1902.5
14-03-12;12:36;43.0;324.7;5.6;249.2;50.02;1387;1902.5
14-03-12;12:39;42.9;327.6;5.8;249.2;50.04;1444;1902.6
14-03-12;12:42;43.0;331.6;5.8;249.2;50.04;1456;1902.7
14-03-12;12:45;43.1;327.5;6.0;249.2;50.02;1484;1902.8
14-03-12;12:48;43.0;325.6;6.0;248.2;50.07;1476;1902.8
14-03-12;12:51;43.0;324.7;5.9;249.2;50.06;1444;1902.9
14-03-12;12:54;43.1;326.2;5.9;249.2;50.07;1439;1903.0
14-03-12;12:57;43.2;328.1;5.9;247.3;50.05;1432;1903.0
14-03-12;13:00;42.9;328.4;5.7;249.2;50.04;1434;1903.1
14-03-12;13:03;42.9;321.6;5.8;246.3;50.05;1427;1903.2
14-03-12;13:06;43.1;325.4;5.7;248.2;50.09;1419;1903.3
14-03-12;13:09;43.1;323.7;5.8;246.3;50.08;1418;1903.3
14-03-12;13:12;43.1;322.2;5.6;248.2;50.05;1401;1903.4
14-03-12;13:15;43.0;326.2;5.5;248.2;50.06;1380;1903.5
14-03-12;13:18;42.9;326.9;5.6;248.2;50.10;1381;1903.5
14-03-12;13:21;42.8;326.9;5.7;248.2;50.12;1397;1903.6
14-03-12;13:24;43.0;327.0;5.6;248.2;50.07;1376;1903.7
14-03-12;13:27;42.8;325.0;5.5;248.2;50.07;1347;1903.7
14-03-12;13:30;42.7;329.2;5.6;247.3;50.05;1369;1903.8
14-03-12;13:33;42.7;331.6;5.4;246.3;50.04;1337;1903.9
14-03-12;13:36;42.7;331.7;5.4;249.2;50.06;1349;1903.9
14-03-12;13:39;42.8;326.2;5.3;247.3;50.07;1322;1904.0
14-03-12;13:42;42.7;324.7;5.3;247.3;50.01;1335;1904.1
14-03-12;13:45;42.5;328.2;5.6;247.3;50.01;1338;1904.1
14-03-12;13:48;42.7;328.2;5.4;250.2;50.06;1340;1904.2
14-03-12;13:51;42.4;335.5;5.1;248.2;50.07;1286;1904.3
14-03-12;13:54;42.4;332.9;5.3;247.3;50.07;1302;1904.3
14-03-12;13:57;42.3;331.2;5.2;248.2;50.02;1301;1904.4
14-03-12;14:00;42.3;331.0;5.2;249.2;50.06;1294;1904.5
14-03-12;14:03;42.4;334.8;5.3;248.2;50.04;1286;1904.5
14-03-12;14:06;42.3;334.1;5.1;248.2;50.03;1268;1904.6
14-03-12;14:09;42.2;329.8;5.1;247.3;49.99;1260;1904.7
14-03-12;14:12;42.0;333.2;5.1;249.2;50.04;1269;1904.7
14-03-12;14:15;42.2;334.4;5.2;248.2;50.02;1265;1904.8
14-03-12;14:18;41.9;336.6;5.0;248.2;50.04;1241;1904.8
14-03-12;14:21;42.0;337.3;5.0;248.2;50.03;1230;1904.9
14-03-12;14:24;41.7;333.8;4.9;248.2;50.06;1229;1905.0
14-03-12;14:27;41.9;339.6;4.9;248.2;50.05;1207;1905.0
14-03-12;14:30;41.5;342.0;4.9;248.2;50.04;1192;1905.1
14-03-12;14:33;41.7;332.2;4.8;248.2;50.07;1191;1905.1
14-03-12;14:36;41.7;337.0;4.7;248.2;50.04;1152;1905.2
14-03-12;14:39;41.4;339.1;4.6;247.3;50.02;1143;1905.3
14-03-12;14:42;41.4;331.7;4.7;248.2;50.03;1156;1905.3
14-03-12;14:45;41.2;337.9;4.6;249.2;50.07;1119;1905.4
14-03-12;14:48;40.9;333.1;3.9;248.2;50.09;964;1905.4
14-03-12;14:51;40.8;338.0;4.3;249.2;50.07;1059;1905.5
14-03-12;14:54;40.9;343.7;4.3;38.6;50.07;1068;1905.5
14-03-12;14:57;40.9;344.2;4.3;248.2;50.03;1049;1905.6
14-03-12;15:00;40.4;342.1;4.3;248.2;49.99;1039;1905.6
14-03-12;15:03;40.5;345.1;4.2;248.2;50.02;1042;1905.7
14-03-12;15:06;40.2;343.2;4.1;248.2;50.01;1031;1905.7
14-03-12;15:09;40.2;342.7;4.0;247.3;50.04;1007;1905.8
14-03-12;15:12;40.4;345.4;4.1;249.2;50.04;893;1905.8
14-03-12;15:15;40.1;342.1;3.8;248.2;50.04;953;1905.9
14-03-12;15:18;39.9;342.4;3.7;248.2;50.03;924;1905.9
14-03-12;15:21;39.7;344.5;3.7;248.2;50.03;910;1906.0
14-03-12;15:24;39.4;343.7;3.6;248.2;50.04;875;1906.0
14-03-12;15:27;39.4;346.8;3.6;247.3;50.06;884;1906.1
14-03-12;15:30;39.2;347.9;3.4;248.2;50.06;851;1906.1
14-03-12;15:33;39.3;345.9;3.5;247.3;50.01;843;1906.2
14-03-12;15:36;39.2;348.0;3.4;248.2;50.06;833;1906.2
14-03-12;15:39;38.9;346.4;3.3;247.3;50.06;813;1906.2
14-03-12;15:42;38.7;348.6;3.2;248.2;50.04;782;1906.3
14-03-12;15:45;38.5;348.1;3.1;250.2;50.05;756;1906.3
14-03-12;15:48;38.5;353.7;3.1;248.2;50.05;741;1906.4
14-03-12;15:51;38.5;352.5;2.9;248.2;50.07;734;1906.4
14-03-12;15:54;38.3;356.6;2.9;248.2;50.05;726;1906.4
14-03-12;15:57;38.0;352.2;2.8;248.2;50.06;705;1906.5
14-03-12;16:00;37.9;350.5;2.8;248.2;50.05;687;1906.5
14-03-12;16:03;37.7;353.3;2.7;248.2;50.03;663;1906.5
14-03-12;16:06;37.7;350.5;2.5;247.3;50.04;625;1906.6
14-03-12;16:09;37.6;353.1;2.5;247.3;50.03;603;1906.6
14-03-12;16:12;37.5;355.0;2.4;247.3;50.02;586;1906.6
14-03-12;16:15;37.2;356.1;2.3;247.3;50.02;558;1906.7
14-03-12;16:18;37.0;352.7;2.2;247.3;50.03;539;1906.7
14-03-12;16:21;37.0;356.2;2.1;247.3;50.04;515;1906.7
14-03-12;16:24;36.8;360.3;2.0;247.3;50.05;491;1906.7
14-03-12;16:27;36.7;356.1;1.9;246.3;50.02;462;1906.8
14-03-12;16:30;36.7;354.3;1.9;246.3;50.03;445;1906.8
14-03-12;16:33;36.3;360.7;1.8;246.3;50.02;421;1906.8
14-03-12;16:36;36.2;358.7;1.5;246.3;50.02;364;1906.8
14-03-12;16:39;36.3;364.8;1.4;246.3;50.01;351;1906.8
14-03-12;16:42;36.4;356.8;1.3;246.3;50.03;321;1906.9
14-03-12;16:45;36.2;363.8;1.2;246.3;50.01;283;1906.9
14-03-12;16:48;36.1;352.8;1.1;246.3;50.02;267;1906.9
14-03-12;16:51;35.9;358.7;1.0;245.3;50.02;246;1906.9
14-03-12;16:54;35.6;363.2;1.0;246.3;50.01;218;1906.9
14-03-12;16:57;35.6;363.7;0.8;246.3;50.08;195;1906.9
14-03-12;17:00;35.5;356.9;0.7;246.3;50.10;168;1906.9
14-03-12;17:03;35.2;351.8;0.5;246.3;50.08;123;1906.9
14-03-12;17:06;35.2;347.4;0.2;245.3;50.02;28;1906.9
14-03-12;17:09;34.9;331.6;0.1;245.3;50.01;14;1906.9
14-03-12;17:12;34.6;307.4;0.0;245.3;50.03;13;1906.9
14-03-12;17:15;34.4;322.4;0.0;244.3;50.04;10;1906.9
14-03-12;17:18;34.4;318.6;0.0;244.3;50.04;0;1906.9
14-03-12;17:21;34.1;225.8;0.0;244.3;50.03;4;1906.9
14-03-12;17:24;33.9;254.2;0.0;245.3;50.01;0;1906.9
14-03-12;17:27;33.8;315.8;0.0;245.3;50.05;0;1906.9
14-03-12;17:30;33.7;306.5;0.0;244.3;50.04;0;1906.9
14-03-12;17:33;33.5;273.1;0.0;244.3;50.02;0;1906.9
14-03-12;17:36;33.4;250.3;0.0;244.3;50.02;0;1906.9
14-03-12;17:39;33.3;226.4;0.0;244.3;50.04;0;1906.9
14-03-12;17:42;33.2;194.5;0.1;244.3;50.03;0;1906.9
14-03-12;17:45;33.1;159.8;0.0;244.3;50.02;0;1906.9
14-03-12;17:48;32.9;123.6;0.0;383.3;50.02;0;1906.9
14-03-13;06:12;26.8;313.1;0.0;244.3;50.03;4;1906.9
14-03-13;06:15;26.8;303.3;0.0;244.3;50.05;6;1906.9
14-03-13;06:18;27.5;291.6;0.0;245.3;50.03;10;1906.9
14-03-13;06:21;27.9;311.5;0.0;244.3;50.01;10;1906.9
14-03-13;06:24;28.3;316.4;0.1;245.3;50.02;13;1906.9
14-03-13;06:27;28.3;328.2;0.1;244.3;50.06;16;1906.9
14-03-13;06:30;29.0;313.1;0.1;244.3;50.04;20;1906.9
14-03-13;06:33;29.0;317.2;0.1;244.3;50.04;24;1906.9
14-03-13;06:36;29.4;330.1;0.1;244.3;50.04;28;1906.9
14-03-13;06:39;29.7;343.0;0.2;244.3;50.05;33;1906.9
14-03-13;06:42;30.1;349.5;0.2;245.3;50.04;36;1906.9
14-03-13;06:45;30.3;324.0;0.2;245.3;50.02;43;1906.9
14-03-13;06:48;30.3;337.6;0.3;244.3;50.02;47;1907.0
14-03-13;06:51;30.7;329.0;0.3;245.3;50.04;56;1907.0
14-03-13;06:54;30.4;332.8;0.4;243.4;50.05;69;1907.0
14-03-13;06:57;30.7;358.7;0.4;38.6;50.11;87;1907.0
14-03-13;07:00;30.8;378.5;0.5;244.3;50.10;109;1907.0
14-03-13;07:03;30.9;381.1;0.6;243.4;50.05;124;1907.0
14-03-13;07:06;31.0;371.7;0.7;245.3;50.07;155;1907.0
14-03-13;07:09;31.1;371.3;0.8;245.3;50.06;177;1907.0
14-03-13;07:12;31.5;375.2;0.9;245.3;50.04;201;1907.0
14-03-13;07:15;31.5;370.4;1.0;244.3;50.05;228;1907.0
14-03-13;07:18;31.5;376.4;1.1;244.3;50.03;250;1907.0
14-03-13;07:21;31.8;374.2;1.2;245.3;49.99;268;1907.0
14-03-13;07:24;31.9;376.1;1.3;245.3;49.98;288;1907.0
14-03-13;07:27;32.2;379.1;1.3;245.3;50.00;311;1907.1
14-03-13;07:30;32.2;373.2;1.4;245.3;50.03;333;1907.1
14-03-13;07:33;32.2;378.5;1.5;246.3;50.05;355;1907.1
14-03-13;07:36;32.2;375.0;1.5;245.3;50.05;378;1907.1
14-03-13;07:39;32.6;373.6;1.7;246.3;50.07;402;1907.1
14-03-13;07:42;32.9;382.9;1.7;245.3;50.03;417;1907.2
14-03-13;07:45;32.9;377.6;1.8;246.3;50.03;446;1907.2
14-03-13;07:48;33.0;376.4;1.9;246.3;50.05;469;1907.2
14-03-13;07:51;33.1;374.7;2.0;244.3;50.00;493;1907.2
14-03-13;07:54;33.1;372.0;2.1;246.3;50.04;513;1907.2
14-03-13;07:57;33.2;370.1;2.3;383.4;50.04;539;1907.3
14-03-13;08:00;33.4;372.9;2.3;247.3;50.07;557;1907.3
14-03-13;08:03;33.4;368.8;2.4;245.3;50.04;583;1907.3
14-03-13;08:06;33.7;370.8;2.4;246.3;50.05;600;1907.4
14-03-13;08:09;33.9;366.9;2.5;247.3;50.07;621;1907.4
14-03-13;08:12;34.0;362.4;2.6;246.3;50.01;642;1907.4
14-03-13;08:15;34.4;369.1;2.7;246.3;50.01;666;1907.5
14-03-13;08:18;34.7;368.1;2.8;246.3;50.03;684;1907.5
14-03-13;08:21;34.8;370.3;2.8;246.3;50.06;699;1907.5
14-03-13;08:24;34.8;372.0;2.9;246.3;50.02;717;1907.6
14-03-13;08:27;35.0;368.9;3.1;247.3;49.95;739;1907.6
14-03-13;08:30;35.4;361.0;3.1;246.3;50.06;764;1907.6
14-03-13;08:33;35.4;364.4;3.1;246.3;50.06;780;1907.7
14-03-13;08:36;35.7;359.3;3.3;246.3;50.05;805;1907.7
14-03-13;08:39;36.0;365.9;3.3;246.3;50.05;819;1907.7
14-03-13;08:42;36.0;356.6;3.5;246.3;50.06;840;1907.8
14-03-13;08:45;36.3;357.8;3.5;246.3;50.06;859;1907.8
14-03-13;08:48;36.4;358.7;3.5;246.3;50.07;881;1907.9
14-03-13;08:51;36.3;364.8;3.7;248.2;50.03;906;1907.9
14-03-13;08:54;36.3;361.8;3.8;248.2;50.03;934;1908.0
14-03-13;08:57;36.7;361.8;3.9;248.2;49.98;957;1908.0
14-03-13;09:00;36.7;363.1;3.9;248.2;50.03;979;1908.1
14-03-13;09:03;36.8;367.6;4.0;248.2;50.06;995;1908.1
14-03-13;09:06;36.8;357.7;4.1;248.2;50.08;1014;1908.2
14-03-13;09:09;36.8;362.9;4.1;249.2;50.07;1028;1908.2
14-03-13;09:12;37.0;358.3;4.3;248.2;50.07;1032;1908.3
14-03-13;09:15;37.1;357.1;4.3;248.2;50.09;1047;1908.3
14-03-13;09:18;37.1;354.4;4.2;249.2;50.10;1053;1908.4
14-03-13;09:21;37.4;353.4;4.3;248.2;50.08;1084;1908.4
14-03-13;09:24;37.9;355.5;4.5;249.2;50.06;1101;1908.5
14-03-13;09:27;37.6;354.1;4.5;247.3;50.02;1117;1908.5
14-03-13;09:30;37.8;350.0;4.6;249.2;50.05;1127;1908.6
14-03-13;09:33;38.2;349.8;4.6;249.2;50.07;1141;1908.6
14-03-13;09:36;38.5;352.8;4.7;249.2;50.07;1152;1908.7
14-03-13;09:39;38.0;345.9;4.8;249.2;50.07;1171;1908.8
14-03-13;09:42;38.2;351.2;4.8;249.2;50.05;1181;1908.8
14-03-13;09:45;38.6;350.6;4.9;249.2;50.06;1196;1908.9
14-03-13;09:48;38.6;349.9;5.0;249.2;50.05;1217;1908.9
14-03-13;09:51;38.6;345.8;4.9;249.2;50.05;1226;1909.0
14-03-13;09:54;38.7;345.9;5.0;248.2;50.04;1254;1909.1
14-03-13;09:57;39.2;350.5;5.1;251.1;50.00;1247;1909.1
14-03-13;10:00;39.3;339.9;5.0;250.2;50.00;1263;1909.2
14-03-13;10:03;39.2;342.0;5.1;250.2;50.03;1262;1909.2
14-03-13;10:06;39.3;339.8;5.2;249.2;50.10;1282;1909.3
14-03-13;10:09;39.8;348.3;5.3;249.2;50.06;1303;1909.4
14-03-13;10:12;39.8;342.9;5.3;249.2;50.09;1322;1909.4
14-03-13;10:15;39.9;338.9;5.3;249.2;50.08;1310;1909.5
14-03-13;10:18;40.0;338.5;5.3;248.2;50.07;1319;1909.6
14-03-13;10:21;40.2;337.6;5.4;249.2;50.08;1331;1909.6
14-03-13;10:24;40.4;342.1;5.5;250.2;50.08;1332;1909.7
14-03-13;10:27;40.5;338.5;5.4;249.2;50.06;1337;1909.8
14-03-13;10:30;40.4;335.1;5.5;249.2;50.04;1352;1909.8
14-03-13;10:33;40.8;340.4;5.6;248.2;50.06;1357;1909.9
14-03-13;10:36;40.9;341.4;5.7;249.2;50.07;1376;1910.0
14-03-13;10:39;40.9;331.6;5.6;248.2;50.10;1369;1910.0
14-03-13;10:42;40.9;342.3;5.6;249.2;50.05;1393;1910.1
14-03-13;10:45;41.2;334.7;5.7;247.3;50.04;1387;1910.2
14-03-13;10:48;41.2;339.9;5.6;249.2;50.06;1393;1910.2
14-03-13;10:51;41.4;332.8;5.6;250.2;50.09;1398;1910.3
14-03-13;10:54;41.5;329.0;5.6;249.2;50.11;1403;1910.4
14-03-13;10:57;41.5;332.8;5.7;249.2;50.10;1416;1910.5
14-03-13;11:00;41.5;329.2;5.8;249.2;50.04;1428;1910.5
14-03-13;11:03;41.7;330.6;5.8;249.2;50.07;1425;1910.6
14-03-13;11:06;41.9;336.0;5.9;250.2;50.06;1450;1910.7
14-03-13;11:09;42.0;337.0;5.9;249.2;50.06;1457;1910.7
14-03-13;11:12;42.2;331.4;5.8;249.2;50.05;1427;1910.8
14-03-13;11:15;42.2;322.2;5.7;249.2;50.06;1430;1910.9
14-03-13;11:18;42.1;328.8;5.9;248.2;50.04;1451;1911.0
14-03-13;11:21;42.3;323.7;5.9;249.2;50.04;1453;1911.0
14-03-13;11:24;42.5;327.6;6.0;250.2;50.06;1464;1911.1
14-03-13;11:27;42.7;326.0;5.9;248.2;50.04;1457;1911.2
14-03-13;11:30;42.7;332.0;6.0;248.2;50.04;1483;1911.2
14-03-13;11:33;42.8;329.2;6.0;248.2;49.98;1481;1911.3
14-03-13;11:36;42.9;330.9;6.1;249.2;50.05;1485;1911.4
14-03-13;11:39;42.8;330.4;6.0;250.2;50.06;1490;1911.5
14-03-13;11:42;43.0;334.2;6.0;249.2;50.04;1493;1911.5
14-03-13;11:45;43.0;330.3;5.9;248.2;50.05;1483;1911.6
14-03-13;11:48;43.2;323.5;6.0;248.2;50.03;1502;1911.7
14-03-13;11:51;43.4;328.1;6.1;246.3;50.05;1502;1911.8
14-03-13;11:54;43.4;332.0;6.1;249.2;50.06;1516;1911.8
14-03-13;11:57;43.4;327.8;6.2;249.2;50.00;1511;1911.9
14-03-13;12:00;43.4;329.4;6.1;250.2;50.03;1513;1912.0
14-03-13;12:03;43.7;331.0;6.2;249.2;50.03;1525;1912.1
14-03-13;12:06;43.5;332.9;6.1;249.2;50.03;1498;1912.1
14-03-13;12:09;43.7;323.7;6.1;250.2;50.04;1505;1912.2
14-03-13;12:12;50.0;324.0;6.0;249.2;50.05;1493;1912.3
14-03-13;12:15;43.7;333.1;6.0;249.2;50.06;1507;1912.4
14-03-13;12:18;43.5;325.9;6.0;249.2;50.05;1481;1912.4
14-03-13;12:21;43.7;331.2;6.1;249.2;50.04;1505;1912.5
14-03-13;12:24;44.0;327.2;6.1;248.2;50.02;1492;1912.6
14-03-13;12:27;43.6;325.3;6.0;248.2;50.00;1491;1912.7
14-03-13;12:30;44.0;322.9;6.0;249.2;50.02;1487;1912.7
14-03-13;12:33;43.9;330.7;6.1;245.3;50.02;1502;1912.8
14-03-13;12:36;44.0;332.5;6.1;249.2;50.04;1506;1912.9
14-03-13;12:39;43.9;329.4;6.0;249.2;50.03;1489;1913.0
14-03-13;12:42;43.9;329.2;6.1;249.2;50.07;1475;1913.0
14-03-13;12:45;44.2;321.5;6.0;249.2;50.07;1482;1913.1
14-03-13;12:48;43.9;335.0;6.0;249.2;50.05;1497;1913.2
14-03-13;12:51;44.2;329.7;6.0;247.3;50.04;1486;1913.3
14-03-13;12:54;44.2;327.9;6.0;249.2;50.04;1478;1913.3
14-03-13;12:57;43.9;329.7;6.1;248.2;50.00;1507;1913.4
14-03-13;13:00;44.2;334.7;6.1;247.3;50.01;1503;1913.5
14-03-13;13:03;44.0;335.7;6.1;248.2;50.02;1508;1913.6
14-03-13;13:06;44.0;332.2;6.0;248.2;50.02;1492;1913.6
14-03-13;13:09;44.2;329.5;6.0;249.2;50.03;1472;1913.7
14-03-13;13:12;43.9;330.4;6.0;248.2;50.03;1473;1913.8
14-03-13;13:15;44.0;336.9;6.0;247.3;50.07;1483;1913.9
14-03-13;13:18;44.0;329.2;5.9;249.2;50.04;1461;1913.9
14-03-13;13:21;43.9;334.8;5.9;249.2;50.04;1460;1914.0
14-03-13;13:24;43.8;330.4;5.9;249.2;50.06;1445;1914.1
14-03-13;13:27;43.9;338.0;5.9;248.2;50.01;1457;1914.1
14-03-13;13:30;44.0;336.6;5.9;249.2;50.02;1459;1914.2
14-03-13;13:33;43.7;333.8;5.8;247.3;50.03;1429;1914.3
14-03-13;13:36;43.9;330.3;5.8;249.2;50.03;1420;1914.4
14-03-13;13:39;44.0;338.5;5.8;249.2;50.02;1419;1914.4
14-03-13;13:42;43.8;337.2;5.7;248.2;50.02;1411;1914.5
14-03-13;13:45;43.7;335.5;5.8;250.2;50.05;1422;1914.6
14-03-13;13:48;43.8;337.7;5.8;249.2;50.05;1416;1914.6
14-03-13;13:51;43.8;333.5;5.6;249.2;50.07;1397;1914.7
14-03-13;13:54;43.5;339.6;5.5;251.1;50.08;1369;1914.8
14-03-13;13:57;43.7;339.5;5.4;249.2;50.05;1357;1914.9
14-03-13;14:00;43.5;334.5;5.4;249.2;50.04;1333;1914.9
14-03-13;14:03;43.5;340.4;5.4;249.2;50.03;1332;1915.0
14-03-13;14:06;43.4;336.0;5.4;249.2;50.05;1337;1915.1
14-03-13;14:09;43.2;340.7;5.3;249.2;50.04;1319;1915.1
14-03-13;14:12;43.2;339.4;5.3;249.2;50.07;1302;1915.2
14-03-13;14:15;43.2;337.2;5.2;249.2;50.01;1300;1915.2
14-03-13;14:18;43.1;344.3;5.2;249.2;50.03;1287;1915.3
14-03-13;14:21;43.0;348.6;5.2;247.3;50.03;1281;1915.4
14-03-13;14:24;43.0;345.7;5.1;250.2;50.02;1265;1915.4
14-03-13;14:27;42.8;339.1;5.1;249.2;50.01;1268;1915.5
14-03-13;14:30;42.7;342.0;4.9;249.2;50.03;1226;1915.6
14-03-13;14:33;42.8;350.9;4.9;249.2;50.03;1225;1915.6
14-03-13;14:36;42.5;346.4;4.9;249.2;50.03;1207;1915.7
14-03-13;14:39;42.3;346.5;4.8;248.2;50.05;1181;1915.7
14-03-13;14:42;42.2;346.2;4.9;248.2;50.04;1190;1915.8
14-03-13;14:45;42.2;332.5;4.6;247.3;50.02;1132;1915.9
14-03-13;14:48;41.9;344.9;4.5;249.2;50.03;1112;1915.9
14-03-13;14:51;41.9;347.3;4.6;249.2;50.02;1122;1916.0
14-03-13;14:54;42.0;346.4;4.6;250.2;50.06;1128;1916.0
14-03-13;14:57;41.5;349.3;4.4;250.2;50.02;1081;1916.1
14-03-13;15:00;41.4;342.1;4.4;249.2;50.02;1092;1916.1
14-03-13;15:03;41.4;345.2;4.3;250.2;50.01;1077;1916.2
14-03-13;15:06;41.3;350.6;4.3;250.2;50.02;1067;1916.2
14-03-13;15:09;41.4;351.4;4.2;250.2;50.03;1032;1916.3
14-03-13;15:12;41.0;350.0;4.1;249.2;50.03;1016;1916.4
14-03-13;15:15;40.9;348.4;4.0;249.2;50.05;989;1916.4
14-03-13;15:18;40.9;349.9;4.0;246.3;50.05;984;1916.4
14-03-13;15:21;40.6;353.4;3.9;247.3;49.99;956;1916.5
14-03-13;15:24;40.5;349.9;3.8;248.2;50.02;933;1916.5
14-03-13;15:27;40.2;352.7;3.7;249.2;50.00;919;1916.6
14-03-13;15:30;40.1;354.3;3.7;249.2;50.02;892;1916.6
14-03-13;15:33;40.0;349.5;3.6;248.2;50.04;873;1916.7
14-03-13;15:36;39.9;353.4;3.5;248.2;50.04;858;1916.7
14-03-13;15:39;39.9;346.2;3.4;247.3;50.01;828;1916.8
14-03-13;15:42;39.5;349.3;3.4;246.3;50.03;813;1916.8
14-03-13;15:45;39.7;350.5;3.2;248.2;49.97;782;1916.8
14-03-13;15:48;39.5;352.1;3.1;248.2;50.01;757;1916.9
14-03-13;15:51;39.1;351.8;3.0;249.2;50.02;731;1916.9
14-03-13;15:54;39.0;351.4;2.9;248.2;50.03;708;1917.0
14-03-13;15:57;38.9;361.2;2.8;247.3;50.08;697;1917.0
14-03-13;16:00;38.6;353.7;2.7;246.3;50.11;669;1917.0
14-03-13;16:03;38.6;349.5;2.6;247.3;50.11;648;1917.1
14-03-13;16:06;38.4;355.0;2.6;247.3;50.12;633;1917.1
14-03-13;16:09;38.3;357.5;2.5;248.2;50.11;607;1917.1
14-03-13;16:12;38.3;356.1;2.4;247.3;50.08;578;1917.2
14-03-13;16:15;38.2;355.3;2.3;247.3;50.04;558;1917.2
14-03-13;16:18;37.8;360.7;2.1;247.3;50.05;530;1917.2
14-03-13;16:21;37.7;360.6;2.1;246.3;50.03;511;1917.2
14-03-13;16:24;37.5;354.6;2.1;245.3;49.98;486;1917.3
14-03-13;16:27;37.5;357.2;2.0;246.3;50.02;463;1917.3
14-03-13;16:30;37.4;360.2;1.8;245.3;50.03;435;1917.3
14-03-13;16:33;36.9;355.0;1.7;246.3;50.03;399;1917.3
14-03-13;16:36;37.0;355.3;1.5;246.3;50.02;375;1917.3
14-03-13;16:39;36.9;358.3;1.5;246.3;50.02;353;1917.4
14-03-13;16:42;36.5;360.3;1.3;246.3;50.03;325;1917.4
14-03-13;16:45;36.5;353.9;1.3;243.4;50.05;293;1917.4
14-03-13;16:48;36.4;350.6;1.1;245.3;50.06;268;1917.4
14-03-13;16:51;36.1;355.8;1.0;243.4;50.04;239;1917.4
14-03-13;16:54;35.9;359.3;0.9;245.3;50.07;221;1917.4
14-03-13;16:57;35.7;354.3;0.9;246.3;50.07;194;1917.4
14-03-13;17:00;35.4;357.2;0.7;245.3;50.08;164;1917.5
14-03-13;17:03;35.6;350.8;0.7;245.3;50.07;139;1917.5
14-03-13;17:06;35.3;348.4;0.3;245.3;50.08;59;1917.5
14-03-13;17:09;34.9;325.7;0.1;244.3;50.09;21;1917.5
14-03-13;17:12;34.6;321.0;0.1;245.3;50.02;17;1917.5
14-03-13;17:15;34.6;271.8;0.1;245.3;50.03;21;1917.5
14-03-13;17:18;34.4;275.9;0.0;244.3;50.01;4;1917.5
14-03-13;17:21;34.2;181.0;0.0;245.3;50.04;0;1917.5
14-03-13;17:24;34.0;232.9;0.0;244.3;50.04;0;1917.5
14-03-13;17:27;33.9;298.3;0.0;243.4;50.04;0;1917.5
14-03-13;17:30;33.8;299.2;0.0;244.3;50.03;0;1917.5
14-03-13;17:33;33.7;264.8;0.0;244.3;50.02;0;1917.5
14-03-13;17:36;33.5;231.4;0.0;244.3;50.03;0;1917.5
14-03-13;17:39;33.3;194.5;0.0;243.4;50.01;0;1917.5
14-03-13;17:42;33.2;158.4;0.0;243.4;50.02;0;1917.5
14-03-13;17:45;33.1;123.9;0.0;245.3;50.01;0;1917.5
14-03-14;06:09;27.2;323.4;0.0;243.4;50.06;6;1917.5
14-03-14;06:12;27.5;318.7;0.0;243.4;50.02;9;1917.5
14-03-14;06:15;28.3;313.4;0.0;243.4;50.02;13;1917.5
14-03-14;06:18;27.9;4.8;0.0;243.4;50.03;17;1917.5
14-03-14;06:21;28.3;326.5;0.1;242.4;50.01;18;1917.5
14-03-14;06:24;29.0;329.7;0.1;243.4;50.03;22;1917.5
14-03-14;06:27;29.0;332.3;0.1;243.4;50.03;25;1917.5
14-03-14;06:30;30.1;338.0;0.1;241.4;50.05;30;1917.5
14-03-14;06:33;29.7;349.2;0.1;244.3;50.04;35;1917.5
14-03-14;06:36;30.2;353.7;0.2;243.4;50.03;40;1917.5
14-03-14;06:39;30.1;376.6;0.3;243.4;49.96;44;1917.5
14-03-14;06:42;30.3;380.2;0.3;242.4;50.03;55;1917.5
14-03-14;06:45;30.3;358.8;0.3;243.4;50.02;57;1917.5
14-03-14;06:48;30.5;369.2;0.3;243.4;50.03;64;1917.5
14-03-14;06:51;30.7;380.7;0.4;243.4;50.03;70;1917.5
14-03-14;06:54;30.7;371.4;0.4;244.3;50.04;86;1917.5
14-03-14;06:57;31.0;350.9;0.4;243.4;50.11;96;1917.5
14-03-14;07:00;31.0;377.1;0.5;243.4;50.10;119;1917.5
14-03-14;07:03;31.2;378.0;0.6;243.4;50.07;137;1917.5
14-03-14;07:06;31.1;370.4;0.7;243.4;50.06;158;1917.5
14-03-14;07:09;31.2;367.8;0.9;242.4;49.99;186;1917.5
14-03-14;07:12;31.5;369.5;0.9;242.4;50.04;203;1917.5
14-03-14;07:15;31.7;377.1;1.0;243.4;50.05;224;1917.5
14-03-14;07:18;31.7;373.3;1.1;243.4;50.02;244;1917.6
14-03-14;07:21;31.7;376.6;1.1;246.3;50.04;266;1917.6
14-03-14;07:24;31.9;378.2;1.3;247.3;50.03;287;1917.6
14-03-14;07:27;31.9;373.9;1.3;248.2;50.04;310;1917.6
14-03-14;07:30;31.9;378.6;1.4;249.2;50.04;338;1917.6
14-03-14;07:33;32.2;375.0;1.5;245.3;50.03;351;1917.6
14-03-14;07:36;32.5;375.5;0.0;244.3;50.05;382;1917.7
14-03-14;07:39;32.7;376.3;1.7;244.3;50.05;403;1917.7
14-03-14;07:42;32.7;368.4;1.8;244.3;50.03;424;1917.7
14-03-14;07:45;32.9;370.0;1.8;243.4;50.04;446;1917.7
14-03-14;07:48;32.7;376.4;2.0;244.3;50.06;474;1917.7
14-03-14;07:51;33.0;371.0;2.0;244.3;50.06;495;1917.8
14-03-14;07:54;33.1;367.8;2.1;245.3;50.03;519;1917.8
14-03-14;07:57;33.2;368.4;2.2;243.4;50.09;538;1917.8
14-03-14;08:00;33.5;377.1;2.3;243.4;50.06;561;1917.8
14-03-14;08:03;33.8;368.4;2.4;245.3;50.07;588;1917.9
14-03-14;08:06;33.8;370.4;2.5;247.3;50.06;608;1917.9
14-03-14;08:09;33.9;371.3;2.5;246.3;50.06;626;1917.9
14-03-14;08:12;34.1;367.8;2.6;246.3;50.03;652;1918.0
14-03-14;08:15;34.7;369.1;2.8;247.3;50.05;674;1918.0
14-03-14;08:18;34.6;369.8;2.8;246.3;50.04;700;1918.0
14-03-14;08:21;34.8;367.3;2.9;246.3;50.05;715;1918.1
14-03-14;08:24;35.0;367.9;3.0;246.3;50.03;739;1918.1
14-03-14;08:27;35.4;368.4;3.0;246.3;50.04;754;1918.1
14-03-14;08:30;35.5;359.3;3.2;246.3;50.04;779;1918.2
14-03-14;08:33;35.9;367.9;3.3;246.3;50.05;798;1918.2
14-03-14;08:36;35.6;360.2;3.3;246.3;50.05;823;1918.3
14-03-14;08:39;36.0;362.8;3.4;246.3;50.03;840;1918.3
14-03-14;08:42;36.0;363.1;3.5;244.3;50.04;864;1918.3
14-03-14;08:45;36.1;361.9;3.5;246.3;50.07;875;1918.4
14-03-14;08:48;36.1;361.9;3.7;246.3;50.05;903;1918.4
14-03-14;08:51;36.4;359.1;3.8;247.3;50.05;919;1918.5
14-03-14;08:54;36.1;354.9;3.8;247.3;50.04;935;1918.5
14-03-14;08:57;36.5;363.7;3.8;246.3;50.03;951;1918.6
14-03-14;09:00;36.5;361.9;4.0;247.3;50.06;970;1918.6
14-03-14;09:03;36.8;356.9;4.0;247.3;50.06;978;1918.7
14-03-14;09:06;36.5;350.9;4.1;249.2;50.09;997;1918.7
14-03-14;09:09;37.0;361.9;4.1;248.2;50.07;1034;1918.8
14-03-14;09:12;37.0;361.8;4.3;247.3;50.05;1044;1918.8
14-03-14;09:15;37.4;358.1;4.4;248.2;50.06;1066;1918.9
14-03-14;09:18;37.4;358.8;4.4;248.2;50.05;1088;1918.9
14-03-14;09:21;37.9;354.0;4.4;248.2;50.06;1106;1919.0
14-03-14;09:24;37.9;355.3;4.5;247.3;50.07;1094;1919.0
14-03-14;09:27;38.0;347.3;4.6;248.2;50.04;1138;1919.1
14-03-14;09:30;38.4;357.4;4.7;248.2;50.05;1147;1919.1
14-03-14;09:33;38.6;351.5;4.6;249.2;50.08;1152;1919.2
14-03-14;09:36;38.6;353.9;4.7;248.2;50.07;1163;1919.3
14-03-14;09:39;38.5;355.9;4.7;249.2;50.05;1195;1919.3
14-03-14;09:42;39.2;352.7;4.8;248.2;50.04;1198;1919.4
14-03-14;09:45;39.2;354.7;4.8;248.2;50.07;1208;1919.4
14-03-14;09:48;39.4;345.7;5.0;249.2;50.04;1245;1919.5
14-03-14;09:51;39.7;344.9;5.1;249.2;50.06;1258;1919.6
14-03-14;09:54;39.7;353.9;5.0;249.2;50.05;1218;1919.6
14-03-14;09:57;39.7;343.2;3.8;248.2;50.01;951;1919.7
14-03-14;10:00;39.7;347.9;4.6;250.2;50.01;1142;1919.7
14-03-14;10:03;39.8;352.2;4.7;249.2;50.07;1165;1919.8
14-03-14;10:06;39.7;346.1;5.1;250.2;50.04;1259;1919.8
14-03-14;10:09;40.2;352.0;5.6;248.2;50.06;1383;1919.9
14-03-14;10:12;40.5;346.8;5.6;252.1;50.06;1406;1920.0
14-03-14;10:15;40.6;341.6;5.7;250.2;50.04;1393;1920.1
14-03-14;10:18;40.6;351.5;4.6;250.2;50.03;1137;1920.1
14-03-14;10:21;40.6;351.4;4.8;250.2;50.04;1189;1920.2
14-03-14;10:27;38.9;360.4;3.2;248.2;50.02;787;1920.2
14-03-14;10:30;39.3;350.6;4.4;248.2;50.03;1088;1920.3
14-03-14;10:33;39.5;338.0;4.4;249.2;50.05;1102;1920.3
14-03-14;10:36;39.7;345.5;5.1;249.2;50.03;1271;1920.4
14-03-14;10:39;40.1;345.1;5.3;249.2;50.04;1301;1920.4
14-03-14;10:42;40.2;338.8;5.0;249.2;50.03;1238;1920.5
14-03-14;10:45;40.8;343.3;5.4;249.2;50.07;1347;1920.6
14-03-14;10:48;40.6;352.4;5.1;249.2;50.07;1260;1920.6
14-03-14;10:51;40.9;339.2;5.8;249.2;50.08;1435;1920.7
14-03-14;10:54;41.3;342.3;5.9;250.2;50.07;1459;1920.8
14-03-14;10:57;41.4;337.5;5.5;249.2;50.02;1358;1920.8
14-03-14;11:00;41.5;335.7;5.7;250.2;50.02;1426;1920.9
14-03-14;11:03;41.6;344.5;5.9;250.2;50.02;1467;1921.0
14-03-14;11:06;42.0;344.3;5.6;250.2;50.05;1407;1921.1
14-03-14;11:09;41.9;335.8;5.3;250.2;50.02;1298;1921.1
14-03-14;11:12;41.7;346.4;5.2;250.2;50.03;1289;1921.2
14-03-14;11:15;41.5;368.1;4.9;249.2;50.06;1213;1921.3
14-03-14;11:18;41.7;334.2;5.6;249.2;50.05;1407;1921.3
14-03-14;11:21;41.7;338.9;5.6;248.2;50.05;1402;1921.4
14-03-14;11:24;41.9;327.0;6.0;249.2;50.04;1485;1921.5
14-03-14;11:27;42.1;324.3;5.6;249.2;50.03;1395;1921.5
14-03-14;11:30;42.2;332.3;6.2;249.2;50.02;1539;1921.6
14-03-14;11:33;42.5;335.5;6.2;249.2;50.03;1543;1921.7
14-03-14;11:36;42.5;329.5;6.2;250.2;50.03;1536;1921.8
14-03-14;11:39;42.7;329.1;5.9;249.2;50.04;1455;1921.8
14-03-14;11:42;42.7;333.9;5.6;247.3;50.05;1357;1921.9
14-03-14;11:45;42.5;326.2;6.1;250.2;50.03;1543;1922.0
14-03-14;11:48;42.8;327.9;5.0;247.3;50.03;1251;1922.0
14-03-14;11:51;42.7;347.1;5.6;249.2;50.03;1363;1922.1
14-03-14;11:54;42.9;348.0;5.9;249.2;50.04;1452;1922.2
14-03-14;11:57;42.9;334.2;5.9;248.2;50.02;1458;1922.3
14-03-14;12:00;42.9;336.4;5.7;249.2;49.99;1427;1922.3
14-03-14;12:03;43.1;339.5;6.1;248.2;50.05;1511;1922.4
14-03-14;12:06;43.2;325.9;6.0;250.2;50.04;1484;1922.5
14-03-14;12:09;43.5;341.4;6.0;249.2;50.02;1477;1922.5
14-03-14;12:12;43.2;333.2;5.8;250.2;50.08;1432;1922.6
14-03-14;12:15;43.0;326.9;4.9;249.2;50.09;1205;1922.7
14-03-14;12:18;43.0;335.8;5.3;247.3;50.06;1286;1922.7
14-03-14;12:21;42.9;338.9;5.7;247.3;50.04;1431;1922.8
14-03-14;12:24;43.2;333.5;5.8;248.2;50.05;1446;1922.9
14-03-14;12:27;43.1;317.1;5.4;248.2;50.01;1354;1923.0
14-03-14;12:30;43.4;333.9;6.0;248.2;50.00;1484;1923.0
14-03-14;12:33;43.2;332.6;5.1;249.2;50.03;1277;1923.1
14-03-14;12:36;43.1;337.7;4.5;249.2;50.04;1102;1923.2
14-03-14;12:39;43.2;338.5;5.7;249.2;50.05;1406;1923.2
14-03-14;12:42;43.2;332.3;5.2;249.2;50.03;1295;1923.3
14-03-14;12:45;43.1;336.0;5.1;249.2;50.05;1274;1923.4
14-03-14;12:48;43.0;356.6;5.2;249.2;50.06;1269;1923.4
14-03-14;12:51;43.0;344.3;5.4;249.2;50.06;1330;1923.5
14-03-14;12:54;43.0;337.3;4.6;249.2;50.05;1123;1923.6
14-03-14;12:57;43.1;331.2;5.6;248.2;50.00;1367;1923.6
14-03-14;13:00;43.0;335.3;5.8;247.3;50.00;1433;1923.7
14-03-14;13:03;42.8;340.7;5.1;249.2;50.02;1268;1923.7
14-03-14;13:06;42.8;351.5;5.0;249.2;50.02;1221;1923.8
14-03-14;13:09;42.7;339.6;5.3;248.2;50.04;1300;1923.9
14-03-14;13:12;42.8;349.3;5.4;248.2;50.05;1344;1923.9
14-03-14;13:15;42.9;350.6;5.3;248.2;50.06;1276;1924.0
14-03-14;13:18;43.0;341.0;5.7;249.2;50.06;1401;1924.1
14-03-14;13:21;43.2;331.2;5.9;249.2;50.08;1454;1924.1
14-03-14;13:24;43.0;340.1;5.6;248.2;50.06;1405;1924.2
14-03-14;13:27;43.1;339.8;5.2;249.2;50.02;1292;1924.3
14-03-14;13:30;43.2;332.3;5.6;249.2;50.02;1373;1924.4
14-03-14;13:33;43.1;335.8;5.4;248.2;50.02;1345;1924.4
14-03-14;13:36;43.1;336.9;5.4;247.3;50.04;1313;1924.5
14-03-14;13:39;43.1;331.6;5.3;247.3;50.05;1306;1924.5
14-03-14;13:42;43.0;340.1;5.0;249.2;50.03;1247;1924.6
14-03-14;13:45;42.8;339.1;5.2;247.3;50.06;1285;1924.7
14-03-14;13:48;42.8;343.0;5.1;249.2;50.07;1278;1924.7
14-03-14;13:51;42.9;338.9;5.1;249.2;50.09;1280;1924.8
14-03-14;13:54;43.0;339.4;5.1;249.2;50.08;1273;1924.9
14-03-14;13:57;42.8;336.1;5.0;249.2;50.02;1247;1924.9
14-03-14;14:00;42.7;337.9;4.7;249.2;50.01;1157;1925.0
14-03-14;14:03;42.8;334.2;4.8;249.2;50.01;1196;1925.1
14-03-14;14:06;42.5;338.2;4.9;246.3;50.01;1217;1925.1
14-03-14;14:09;42.4;335.8;4.7;249.2;50.02;1191;1925.2
14-03-14;14:12;42.4;338.5;4.8;249.2;50.03;1197;1925.2
14-03-14;14:15;42.3;337.3;4.6;248.2;50.03;1147;1925.3
14-03-14;14:18;42.1;340.2;4.1;248.2;50.02;1016;1925.3
14-03-14;14:21;42.1;333.8;4.6;249.2;50.04;1124;1925.4
14-03-14;14:24;42.0;341.3;4.7;249.2;50.06;1150;1925.4
14-03-14;14:27;42.0;341.6;4.7;249.2;50.04;1148;1925.5
14-03-14;14:30;41.9;334.5;4.3;248.2;50.03;1065;1925.6
14-03-14;14:33;41.7;335.5;4.1;248.2;50.06;1026;1925.6
14-03-14;14:36;41.4;344.2;4.0;248.2;50.04;995;1925.7
14-03-14;14:39;41.4;337.5;4.2;248.2;49.99;1036;1925.7
14-03-14;14:42;41.6;344.3;4.3;248.2;50.05;1050;1925.8
14-03-14;14:45;41.3;338.0;4.1;246.3;50.05;981;1925.8
14-03-14;14:48;41.3;342.6;3.9;249.2;50.05;968;1925.9
14-03-14;14:51;41.0;346.7;3.7;249.2;50.06;920;1925.9
14-03-14;14:54;40.9;333.6;3.6;248.2;50.07;892;1926.0
14-03-14;14:57;40.6;341.1;3.5;248.2;50.03;869;1926.0
14-03-14;15:00;40.6;349.9;3.4;247.3;50.05;838;1926.0
14-03-14;15:03;40.5;328.2;3.5;246.3;50.10;847;1926.1
14-03-14;15:06;40.4;333.2;2.9;247.3;50.10;707;1926.1
14-03-14;15:09;40.1;349.6;2.8;246.3;50.08;677;1926.2
14-03-14;15:12;40.1;358.4;3.3;246.3;50.06;799;1926.2
14-03-14;15:15;39.8;347.9;2.7;247.3;50.06;642;1926.2
14-03-14;15:18;39.8;350.3;3.3;247.3;50.06;793;1926.3
14-03-14;15:21;39.7;342.4;3.0;247.3;50.03;742;1926.3
14-03-14;15:24;39.5;351.2;3.1;245.3;50.04;739;1926.4
14-03-14;15:27;39.3;358.0;2.8;247.3;50.02;688;1926.4
14-03-14;15:30;39.3;346.4;3.0;247.3;50.04;721;1926.4
14-03-14;15:33;39.4;356.1;2.9;247.3;50.00;708;1926.5
14-03-14;15:36;39.0;356.1;2.4;245.3;50.04;607;1926.5
14-03-14;15:39;38.9;356.3;2.1;247.3;50.04;512;1926.5
14-03-14;15:42;38.6;355.5;2.3;247.3;50.02;587;1926.5
14-03-14;15:45;38.6;346.8;2.3;247.3;50.04;556;1926.6
14-03-14;15:48;38.5;353.6;2.0;248.2;50.03;476;1926.6
14-03-14;15:51;38.4;354.7;2.0;246.3;50.04;489;1926.6
14-03-14;15:54;38.0;354.3;1.8;248.2;50.05;424;1926.6
14-03-14;15:57;37.9;354.6;1.8;247.3;50.04;449;1926.7
14-03-14;16:00;37.8;353.0;1.8;247.3;50.06;455;1926.7
14-03-14;16:03;37.6;359.6;1.5;245.3;50.06;359;1926.7
14-03-14;16:06;37.5;358.3;1.5;246.3;50.06;355;1926.7
14-03-14;16:09;37.4;355.5;1.4;246.3;50.03;323;1926.7
14-03-14;16:12;37.0;361.8;1.1;246.3;50.06;276;1926.8
14-03-14;16:15;36.8;355.8;1.0;247.3;50.05;240;1926.8
14-03-14;16:18;36.7;355.5;0.9;246.3;50.04;209;1926.8
14-03-14;16:21;36.3;349.6;0.7;243.4;50.03;172;1926.8
14-03-14;16:24;36.2;347.6;0.7;246.3;50.02;151;1926.8
14-03-14;16:27;36.1;350.2;0.5;246.3;50.03;125;1926.8
14-03-14;16:30;36.0;356.6;0.6;246.3;50.03;136;1926.8
14-03-14;16:33;36.0;350.5;0.6;245.3;50.01;133;1926.8
14-03-14;16:36;35.7;344.8;0.5;246.3;50.03;110;1926.8
14-03-14;16:39;35.6;340.5;0.5;245.3;50.02;106;1926.8
14-03-14;16:42;35.6;354.6;0.6;245.3;50.02;118;1926.8
14-03-14;16:45;35.4;347.1;0.4;245.3;50.07;101;1926.8
14-03-14;16:48;35.3;343.0;0.3;244.3;50.09;73;1926.8
14-03-14;16:51;35.2;339.4;0.4;243.4;50.05;81;1926.9
14-03-14;16:54;34.9;340.2;0.3;244.3;50.07;68;1926.9
14-03-14;16:57;35.0;343.2;0.3;245.3;50.07;51;1926.9
14-03-14;17:00;34.7;335.0;0.2;245.3;50.07;40;1926.9
14-03-14;17:03;34.7;331.2;0.1;245.3;50.05;24;1926.9
14-03-14;17:06;34.2;327.2;0.1;245.3;50.03;16;1926.9
14-03-14;17:09;34.5;310.5;0.0;245.3;50.06;11;1926.9
14-03-14;17:12;34.2;306.5;0.0;245.3;50.04;5;1926.9
14-03-14;17:15;34.1;278.9;0.0;244.3;50.01;3;1926.9
14-03-14;17:18;34.0;292.3;0.0;245.3;49.99;0;1926.9
14-03-14;17:21;33.9;196.5;0.0;245.3;50.02;0;1926.9
14-03-14;17:24;33.8;150.5;0.0;244.3;50.01;0;1926.9
14-03-14;17:27;33.7;116.0;0.0;244.3;50.04;0;1926.9
14-03-14;17:30;33.5;185.7;0.0;244.3;50.03;0;1926.9
14-03-14;17:33;33.4;254.1;0.0;244.3;50.03;0;1926.9
14-03-14;17:36;33.3;227.7;0.0;244.3;50.00;0;1926.9
14-03-14;17:39;33.2;200.3;0.0;243.4;50.01;0;1926.9
14-03-14;17:42;33.1;172.7;0.0;243.4;50.02;0;1926.9
14-03-14;17:45;33.0;136.5;0.0;244.3;50.01;0;1926.9
14-03-15;06:39;27.9;325.0;0.0;246.3;50.06;6;1926.9
14-03-15;06:42;28.3;320.9;0.0;246.3;50.05;9;1926.9
14-03-15;06:45;28.6;335.7;0.0;245.3;50.03;9;1926.9
14-03-15;06:48;28.6;334.4;0.0;245.3;50.05;14;1926.9
14-03-15;06:51;29.4;320.2;0.1;245.3;50.05;18;1926.9
14-03-15;06:54;29.7;310.9;0.1;245.3;50.07;15;1926.9
14-03-15;06:57;29.7;307.7;0.1;246.3;50.09;14;1926.9
14-03-15;07:00;30.1;316.4;0.1;246.3;50.06;16;1926.9
14-03-15;07:03;30.2;327.6;0.1;244.3;50.05;21;1926.9
14-03-15;07:06;30.3;314.2;0.1;245.3;50.03;17;1926.9
14-03-15;07:09;30.3;330.6;0.1;244.3;50.01;20;1926.9
14-03-15;07:12;30.2;333.3;0.1;245.3;50.08;16;1926.9
14-03-15;07:15;30.3;323.8;0.1;245.3;50.03;16;1926.9
14-03-15;07:18;30.7;309.6;0.1;245.3;50.02;17;1926.9
14-03-15;07:21;30.4;320.2;0.1;245.3;50.03;22;1926.9
14-03-15;07:24;30.8;325.7;0.1;245.3;50.03;21;1926.9
14-03-15;07:27;30.8;328.4;0.1;245.3;50.06;20;1926.9
14-03-15;07:30;30.7;327.9;0.1;246.3;50.06;25;1926.9
14-03-15;07:33;31.0;322.4;0.1;244.3;50.04;20;1926.9
14-03-15;07:36;31.1;316.8;0.1;244.3;50.01;14;1926.9
14-03-15;07:39;30.9;317.2;0.0;245.3;50.01;10;1926.9
14-03-15;07:42;31.0;302.0;0.0;244.3;50.00;7;1926.9
14-03-15;07:45;31.0;305.2;0.0;244.3;50.04;4;1926.9
14-03-15;07:48;31.0;313.9;0.0;244.3;50.05;4;1926.9
14-03-15;07:51;31.0;300.8;0.0;244.3;50.03;4;1926.9
14-03-15;07:54;31.1;306.1;0.0;244.3;50.05;2;1926.9
14-03-15;07:57;31.0;305.7;0.0;244.3;50.08;6;1926.9
14-03-15;08:00;31.1;284.9;0.0;244.3;50.04;4;1926.9
14-03-15;08:03;31.1;295.8;0.0;244.3;50.06;6;1926.9
14-03-15;08:06;31.2;294.8;0.1;244.3;50.06;16;1926.9
14-03-15;08:09;31.2;299.7;0.0;243.4;50.05;7;1926.9
14-03-15;08:12;31.2;305.8;0.0;244.3;50.04;8;1926.9
14-03-15;08:15;31.2;296.7;0.0;243.4;50.04;1;1926.9
14-03-15;08:18;31.1;292.6;0.0;243.4;50.05;5;1926.9
14-03-15;08:21;31.4;283.7;0.0;243.4;50.02;8;1926.9
14-03-15;08:24;50.0;293.5;0.0;244.3;50.03;6;1926.9
14-03-15;08:27;31.4;311.4;0.0;244.3;50.03;6;1926.9
14-03-15;08:30;31.4;300.1;0.0;244.3;50.05;4;1926.9
14-03-15;08:33;31.4;302.1;0.0;243.4;49.99;0;1926.9
14-03-15;08:36;31.4;320.0;0.0;244.3;50.05;4;1926.9
14-03-15;08:39;31.4;318.0;0.0;244.3;50.03;6;1926.9
14-03-15;08:42;31.6;336.6;0.1;244.3;50.04;13;1926.9
14-03-15;08:45;31.5;303.0;0.0;244.3;50.05;11;1926.9
14-03-15;08:48;31.6;316.2;0.1;245.3;50.04;19;1926.9
14-03-15;08:51;31.7;319.3;0.1;247.3;50.02;24;1926.9
14-03-15;08:54;31.6;325.0;0.1;245.3;50.05;19;1926.9
14-03-15;08:57;31.6;314.0;0.0;246.3;50.06;9;1926.9
14-03-15;09:00;31.7;318.1;0.1;246.3;50.07;16;1926.9
14-03-15;09:03;31.6;315.6;0.1;246.3;50.10;18;1926.9
14-03-15;09:06;31.6;310.4;0.0;246.3;50.09;7;1926.9
14-03-15;09:09;31.6;297.9;0.0;245.3;50.05;11;1926.9
14-03-15;09:12;31.6;309.5;0.0;246.3;50.04;9;1926.9
14-03-15;09:15;31.8;308.6;0.0;244.3;50.03;5;1926.9
14-03-15;09:18;31.6;247.9;0.0;245.3;50.05;0;1926.9
14-03-15;09:21;31.6;241.4;0.0;245.3;50.04;1;1926.9
14-03-15;09:24;31.7;269.0;0.0;245.3;50.03;5;1926.9
14-03-15;09:27;31.7;286.6;0.0;244.3;50.03;10;1926.9
14-03-15;09:30;31.7;317.2;0.1;245.3;50.03;17;1926.9
14-03-15;09:33;31.8;322.1;0.1;244.3;50.04;33;1926.9
14-03-15;09:36;31.7;343.3;0.2;245.3;50.06;36;1926.9
14-03-15;09:39;31.9;338.5;0.3;246.3;50.04;60;1926.9
14-03-15;09:42;32.2;356.5;0.4;246.3;50.06;69;1926.9
14-03-15;09:45;32.0;367.3;0.5;244.3;50.05;102;1926.9
14-03-15;09:48;32.3;361.9;0.4;246.3;50.09;85;1926.9
14-03-15;09:51;32.0;333.9;0.2;245.3;50.06;44;1926.9
14-03-15;09:54;32.0;323.8;0.2;245.3;50.08;45;1926.9
14-03-15;09:57;32.2;332.6;0.1;245.3;50.12;37;1926.9
14-03-15;10:00;32.3;370.3;0.3;245.3;50.05;56;1926.9
14-03-15;10:03;32.0;352.2;0.4;246.3;50.04;63;1926.9
14-03-15;10:06;32.0;341.0;0.2;245.3;50.02;45;1926.9
14-03-15;10:09;31.9;364.8;0.4;245.3;50.06;77;1926.9
14-03-15;10:12;32.2;362.4;0.4;244.3;50.05;83;1926.9
14-03-15;10:15;31.9;364.4;0.5;245.3;50.06;105;1926.9
14-03-15;10:18;32.0;370.8;0.4;245.3;50.05;73;1926.9
14-03-15;10:21;31.8;346.4;0.3;245.3;50.07;63;1926.9
14-03-15;10:24;32.2;361.3;0.6;244.3;50.12;105;1927.0
14-03-15;10:27;32.2;366.3;0.5;245.3;50.02;104;1927.0
14-03-15;10:30;32.2;361.3;0.6;246.3;50.03;125;1927.0
14-03-15;10:33;32.3;376.4;0.7;245.3;50.05;174;1927.0
14-03-15;10:36;32.4;385.8;0.9;245.3;50.02;201;1927.0
14-03-15;10:39;32.6;369.4;0.8;246.3;50.05;184;1927.0
14-03-15;10:42;32.4;378.8;0.8;246.3;50.05;186;1927.0
14-03-15;10:45;32.7;382.4;0.8;247.3;50.07;181;1927.0
14-03-15;10:48;32.6;392.1;0.9;246.3;50.08;212;1927.0
14-03-15;10:51;32.6;385.6;1.0;246.3;50.06;241;1927.0
14-03-15;10:54;33.0;383.4;1.0;246.3;50.06;246;1927.0
14-03-15;10:57;32.9;391.5;1.0;246.3;50.04;250;1927.1
14-03-15;11:00;33.1;387.4;1.1;246.3;50.01;255;1927.1
14-03-15;11:03;33.1;384.9;1.1;246.3;50.02;262;1927.1
14-03-15;11:06;33.1;387.3;1.2;246.3;50.02;280;1927.1
14-03-15;11:09;33.1;389.2;1.5;247.3;50.05;384;1927.1
14-03-15;11:12;33.2;373.8;1.5;246.3;50.05;376;1927.1
14-03-15;11:15;33.3;389.2;1.2;245.3;50.03;309;1927.1
14-03-15;11:18;33.5;382.0;1.3;246.3;50.04;328;1927.2
14-03-15;11:21;33.4;379.5;1.5;244.3;50.05;377;1927.2
14-03-15;11:24;33.8;375.4;1.2;247.3;50.05;282;1927.2
14-03-15;11:27;33.3;4.8;0.5;245.3;50.06;115;1927.2
14-03-15;11:30;33.1;356.9;0.4;245.3;50.04;94;1927.2
14-03-15;11:33;33.2;361.3;0.4;246.3;50.05;86;1927.2
14-03-15;11:36;33.3;366.2;0.4;246.3;50.05;85;1927.2
14-03-15;11:39;33.2;370.0;0.3;245.3;50.05;57;1927.2
14-03-15;11:42;33.1;362.4;0.7;246.3;50.03;134;1927.2
14-03-15;11:45;33.1;380.7;0.5;246.3;50.05;119;1927.2
14-03-15;11:48;33.4;367.9;0.7;245.3;50.05;144;1927.2
14-03-15;11:51;33.2;396.6;0.8;246.3;50.06;193;1927.2
14-03-15;11:54;33.4;382.1;0.9;244.3;50.09;218;1927.3
14-03-15;11:57;33.4;382.9;1.0;38.6;50.05;252;1927.3
14-03-15;12:00;33.5;392.8;2.1;247.3;50.04;500;1927.3
14-03-15;12:03;34.0;382.6;2.6;247.3;50.05;631;1927.3
14-03-15;12:06;34.4;386.4;2.6;247.3;50.06;660;1927.4
14-03-15;12:09;34.5;381.4;1.8;246.3;50.08;458;1927.4
14-03-15;12:12;34.2;389.6;1.5;246.3;50.07;368;1927.4
14-03-15;12:15;34.4;377.7;1.5;247.3;50.04;364;1927.4
14-03-15;12:18;34.7;365.3;3.2;248.2;50.06;778;1927.5
14-03-15;12:21;34.5;385.9;1.3;248.2;50.07;314;1927.5
14-03-15;12:24;34.6;359.7;2.4;247.3;50.07;566;1927.5
14-03-15;12:27;34.7;371.0;1.4;246.3;50.03;338;1927.5
14-03-15;12:30;34.6;379.3;1.9;248.2;50.05;470;1927.5
14-03-15;12:33;34.6;370.1;1.5;247.3;50.07;345;1927.6
14-03-15;12:36;34.6;380.7;2.3;246.3;50.09;590;1927.6
14-03-15;12:39;34.9;385.5;2.1;247.3;50.03;494;1927.6
14-03-15;12:42;35.5;361.6;4.1;249.2;50.04;1053;1927.7
14-03-15;12:45;35.6;375.0;4.1;248.2;50.05;1004;1927.7
14-03-15;12:48;35.3;333.8;1.8;247.3;50.06;438;1927.7
14-03-15;12:51;35.2;354.9;0.9;246.3;50.08;229;1927.7
14-03-15;12:54;34.8;357.7;0.5;246.3;50.10;100;1927.7
14-03-15;12:57;34.7;353.4;0.4;246.3;50.07;66;1927.8
14-03-15;13:00;34.6;367.5;0.4;246.3;50.06;77;1927.8
14-03-15;13:03;34.4;346.8;0.3;246.3;50.04;64;1927.8
14-03-15;13:06;34.2;345.4;0.3;245.3;50.05;53;1927.8
14-03-15;13:09;34.2;357.2;0.4;245.3;50.03;84;1927.8
14-03-15;13:12;34.1;353.1;0.2;245.3;50.03;43;1927.8
14-03-15;13:15;34.1;369.4;0.5;247.3;50.07;117;1927.8
14-03-15;13:18;34.4;361.8;0.4;246.3;50.06;102;1927.8
14-03-15;13:21;34.0;382.3;1.2;247.3;50.07;282;1927.8
14-03-15;13:24;34.5;361.6;1.1;246.3;50.07;238;1927.8
14-03-15;13:27;34.5;371.3;0.8;247.3;50.05;212;1927.8
14-03-15;13:30;34.4;360.0;0.6;247.3;50.04;134;1927.8
14-03-15;13:33;34.2;376.9;0.9;246.3;50.06;216;1927.8
14-03-15;13:36;34.2;360.2;0.8;246.3;50.06;174;1927.8
14-03-15;13:39;34.8;401.6;2.7;248.2;50.08;728;1927.9
14-03-15;13:42;34.9;375.0;1.7;247.3;50.07;411;1927.9
14-03-15;13:45;34.7;384.9;1.7;247.3;50.06;400;1927.9
14-03-15;13:48;34.5;361.8;0.6;244.3;50.07;131;1927.9
14-03-15;13:51;34.4;370.7;0.6;245.3;50.07;140;1927.9
14-03-15;13:54;34.0;363.7;0.4;245.3;50.08;70;1927.9
14-03-15;13:57;34.1;362.4;0.5;245.3;50.04;98;1927.9
14-03-15;14:00;33.9;358.0;0.1;245.3;50.01;29;1927.9
14-03-15;14:03;33.8;341.3;0.0;245.3;50.02;0;1927.9
14-03-15;14:06;33.5;341.0;0.0;244.3;49.94;0;1927.9
14-03-15;14:09;33.7;345.7;0.2;245.3;50.04;48;1927.9
14-03-15;14:12;33.7;360.9;0.2;246.3;50.01;53;1927.9
14-03-15;14:15;33.5;367.3;0.4;245.3;50.01;50;1928.0
14-03-15;14:18;33.4;369.7;0.3;246.3;50.00;42;1928.0
14-03-15;14:21;33.4;358.4;0.3;246.3;50.03;57;1928.0
14-03-15;14:24;33.5;357.8;0.4;246.3;50.02;78;1928.0
14-03-15;14:27;33.9;417.0;2.1;246.3;50.02;489;1928.0
14-03-15;14:30;35.4;369.4;6.7;250.2;50.05;1691;1928.0
14-03-15;14:33;35.9;373.9;1.4;247.3;50.05;352;1928.1
14-03-15;14:36;36.2;366.9;5.8;251.1;50.06;1437;1928.2
14-03-15;14:39;37.1;370.8;5.6;249.2;50.08;1353;1928.2
14-03-15;14:42;37.2;369.1;5.3;252.1;50.08;1331;1928.3
14-03-15;14:45;37.8;364.7;5.5;251.1;50.05;1347;1928.4
14-03-15;14:48;37.9;370.0;5.1;250.2;50.05;1289;1928.4
14-03-15;14:51;38.3;366.5;5.0;250.2;50.03;1261;1928.5
14-03-15;14:54;38.7;374.4;5.0;250.2;50.02;1249;1928.6
14-03-15;14:57;38.7;362.8;5.3;251.1;50.01;1324;1928.6
14-03-15;15:00;38.4;383.6;5.6;251.1;50.06;1400;1928.7
14-03-15;15:03;38.5;407.9;1.1;247.3;50.05;267;1928.7
14-03-15;15:06;37.9;340.1;1.3;247.3;50.05;314;1928.7
14-03-15;15:09;37.8;364.4;1.5;248.2;50.05;375;1928.8
14-03-15;15:12;37.5;372.8;0.7;247.3;50.05;160;1928.8
14-03-15;15:15;36.8;359.3;0.4;247.3;50.04;58;1928.8
14-03-15;15:18;36.2;349.3;0.1;246.3;50.04;11;1928.8
14-03-15;15:21;35.7;319.0;0.0;247.3;50.06;0;1928.8
14-03-15;15:24;35.4;210.2;0.0;245.3;50.02;0;1928.8
14-03-15;15:27;35.2;186.9;0.0;246.3;50.04;0;1928.8
14-03-15;15:30;34.8;300.0;0.0;246.3;50.04;0;1928.8
14-03-15;15:33;34.7;256.7;0.1;245.3;50.04;24;1928.8
14-03-15;15:36;34.7;316.1;0.2;247.3;50.05;47;1928.8
14-03-15;15:39;34.6;354.7;0.3;246.3;50.05;48;1928.8
14-03-15;15:42;34.9;389.9;3.3;248.2;50.03;804;1928.8
14-03-15;15:45;34.9;372.6;0.4;246.3;50.03;99;1928.8
14-03-15;15:48;34.4;360.7;0.4;246.3;50.03;80;1928.8
14-03-15;15:51;34.6;371.6;0.5;246.3;50.03;108;1928.8
14-03-15;15:54;34.8;356.3;3.1;248.2;50.04;762;1928.8
14-03-15;15:57;35.5;377.3;4.0;249.2;50.01;958;1928.9
14-03-15;16:00;35.7;373.2;3.4;248.2;50.08;861;1928.9
14-03-15;16:03;35.3;379.2;0.7;246.3;50.03;181;1929.0
14-03-15;16:06;35.2;354.6;0.4;245.3;50.04;76;1929.0
14-03-15;16:09;34.8;361.6;0.4;245.3;50.00;76;1929.0
14-03-15;16:12;34.6;366.3;0.5;246.3;50.05;92;1929.0
14-03-15;16:15;34.7;365.6;0.5;246.3;50.04;92;1929.0
14-03-15;16:18;34.4;375.4;0.5;246.3;50.06;86;1929.0
14-03-15;16:21;34.5;358.0;0.4;246.3;50.04;78;1929.0
14-03-15;16:24;34.5;366.6;0.5;245.3;50.02;89;1929.0
14-03-15;16:27;34.5;358.4;0.4;246.3;50.04;92;1929.0
14-03-15;16:30;34.1;370.8;0.4;246.3;50.02;68;1929.0
14-03-15;16:33;34.0;349.0;0.1;246.3;50.02;18;1929.0
14-03-15;16:36;33.8;318.1;0.0;246.3;50.01;0;1929.0
14-03-15;16:39;33.5;286.2;0.0;246.3;50.02;0;1929.0
14-03-15;16:42;33.5;265.7;0.0;246.3;50.01;9;1929.0
14-03-15;16:45;33.7;271.5;0.1;247.3;50.04;31;1929.0
14-03-15;16:48;33.5;340.8;0.3;247.3;50.01;61;1929.0
14-03-15;16:51;33.5;348.4;0.3;246.3;50.03;51;1929.0
14-03-15;16:54;33.4;345.8;0.2;246.3;50.02;37;1929.0
14-03-15;16:57;33.4;344.5;0.2;248.2;50.08;32;1929.0
14-03-15;17:00;33.3;316.8;0.2;246.3;50.05;35;1929.0
14-03-15;17:03;33.3;300.2;0.0;246.3;50.09;9;1929.0
14-03-15;17:06;33.1;302.7;0.1;246.3;50.05;13;1929.0
14-03-15;17:09;33.3;302.4;0.1;246.3;50.05;20;1929.0
14-03-15;17:12;33.2;301.9;0.0;245.3;50.01;3;1929.0
14-03-15;17:15;33.1;313.4;0.4;246.3;50.04;79;1929.0
14-03-15;17:18;33.2;352.8;0.1;247.3;50.03;37;1929.0
14-03-15;17:21;33.1;333.5;0.0;245.3;49.99;5;1929.0
14-03-15;17:24;33.0;318.7;0.0;246.3;50.02;0;1929.0
14-03-15;17:27;32.9;220.4;0.0;246.3;50.05;0;1929.0
14-03-15;17:30;32.7;151.1;0.0;246.3;50.02;0;1929.0
14-03-16;06:51;27.5;331.0;0.0;242.4;50.04;5;1929.0
14-03-16;06:54;27.9;326.6;0.0;242.4;50.07;7;1929.0
14-03-16;06:57;28.3;343.3;0.0;242.4;50.05;7;1929.0
14-03-16;07:00;28.6;331.7;0.1;244.3;50.06;17;1929.0
14-03-16;07:03;28.6;320.9;0.1;243.4;50.05;15;1929.0
14-03-16;07:06;29.4;321.8;0.0;243.4;50.05;11;1929.0
14-03-16;07:09;29.4;319.7;0.0;242.4;50.02;12;1929.0
14-03-16;07:12;30.1;312.3;0.0;242.4;50.03;11;1929.0
14-03-16;07:15;29.7;331.9;0.1;243.4;50.07;19;1929.0
14-03-16;07:18;30.2;321.6;0.1;244.3;50.06;19;1929.0
14-03-16;07:21;29.7;319.7;0.1;244.3;50.06;15;1929.0
14-03-16;07:24;30.3;326.0;0.1;242.4;50.06;21;1929.0
14-03-16;07:27;30.3;319.6;0.1;243.4;50.04;17;1929.0
14-03-16;07:30;30.3;325.0;0.0;241.4;50.02;11;1929.0
14-03-16;07:33;30.4;325.6;0.0;242.4;50.05;10;1929.0
14-03-16;07:36;30.5;318.4;0.1;244.3;50.04;16;1929.0
14-03-16;07:39;30.7;318.7;0.1;245.3;50.05;14;1929.0
14-03-16;07:42;30.7;340.1;0.2;244.3;50.09;37;1929.0
14-03-16;07:45;30.7;364.4;0.4;245.3;50.10;63;1929.0
14-03-16;07:48;30.9;367.0;0.3;245.3;50.06;54;1929.0
14-03-16;07:51;30.9;349.3;0.2;245.3;50.05;46;1929.0
14-03-16;07:54;31.0;353.6;0.2;38.6;50.05;46;1929.0
14-03-16;07:57;31.0;360.7;0.2;244.3;50.07;41;1929.0
14-03-16;08:00;31.1;374.8;0.2;244.3;50.07;40;1929.0
14-03-16;08:03;31.1;355.5;0.3;244.3;50.07;51;1929.1
14-03-16;08:06;31.2;360.7;0.4;245.3;50.05;64;1929.1
14-03-16;08:09;31.2;372.0;0.3;244.3;50.04;53;1929.1
14-03-16;08:12;31.4;375.4;0.4;247.3;50.06;63;1929.1
14-03-16;08:15;31.5;370.7;0.4;246.3;50.09;61;1929.1
14-03-16;08:18;31.4;367.8;0.4;246.3;50.03;55;1929.1
14-03-16;08:21;31.6;361.9;0.2;245.3;50.03;58;1929.1
14-03-16;08:24;31.6;353.1;0.4;245.3;50.03;88;1929.1
14-03-16;08:27;31.7;379.3;0.4;243.4;50.01;78;1929.1
14-03-16;08:30;31.7;369.2;0.4;245.3;50.03;94;1929.1
14-03-16;08:33;31.8;362.5;0.4;244.3;50.03;89;1929.1
14-03-16;08:36;31.8;385.6;0.6;246.3;50.03;143;1929.1
14-03-16;08:39;31.9;388.9;0.7;246.3;50.04;152;1929.1
14-03-16;08:42;32.0;360.0;0.6;247.3;50.05;138;1929.1
14-03-16;08:45;32.0;375.2;0.6;248.2;50.01;140;1929.1
14-03-16;08:48;32.3;391.8;1.0;248.2;50.00;207;1929.1
14-03-16;08:51;32.5;384.9;0.7;246.3;50.06;153;1929.1
