data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-03-16;08:54;32.6;375.2;0.7;245.3;50.04;154;1929.1
14-03-16;08:57;32.3;391.5;0.8;246.3;50.06;179;1929.1
14-03-16;09:00;50.0;388.4;0.8;245.3;50.04;190;1929.2
14-03-16;09:03;32.4;390.0;0.9;246.3;50.05;203;1929.2
14-03-16;09:06;32.5;388.0;0.8;246.3;50.05;179;1929.2
14-03-16;09:09;32.6;388.4;0.9;245.3;50.04;207;1929.2
14-03-16;09:12;32.5;375.0;0.5;246.3;50.03;122;1929.2
14-03-16;09:15;32.7;379.2;0.7;246.3;50.05;154;1929.2
14-03-16;09:18;32.6;372.0;0.6;246.3;50.04;144;1929.2
14-03-16;09:21;32.7;374.1;0.7;246.3;50.05;143;1929.2
14-03-16;09:24;50.0;377.1;0.7;246.3;50.03;142;1929.2
14-03-16;09:27;32.7;382.4;0.7;245.3;50.01;142;1929.2
14-03-16;09:30;32.6;361.6;0.5;245.3;50.02;116;1929.2
14-03-16;09:33;32.7;373.2;0.6;246.3;50.05;138;1929.2
14-03-16;09:36;32.6;381.0;0.8;245.3;50.04;154;1929.2
14-03-16;09:39;32.7;381.5;0.8;246.3;50.00;147;1929.3
14-03-16;09:42;32.9;380.2;0.8;245.3;19.94;160;1929.3
14-03-16;09:45;32.7;396.6;0.7;246.3;50.08;174;1929.3
14-03-16;09:48;32.7;379.5;0.9;246.3;50.10;204;1929.3
14-03-16;09:51;32.7;382.0;0.8;245.3;50.07;188;1929.3
14-03-16;09:54;33.1;382.4;0.8;245.3;50.05;187;1929.3
14-03-16;09:57;33.0;389.9;0.8;245.3;50.06;201;1929.3
14-03-16;10:00;33.1;399.9;0.9;246.3;50.06;213;1929.3
14-03-16;10:03;33.1;397.1;1.2;246.3;50.04;280;1929.3
14-03-16;10:06;33.1;398.8;1.4;246.3;50.05;343;1929.3
14-03-16;10:09;33.2;391.4;1.2;246.3;50.04;316;1929.4
14-03-16;10:12;33.4;392.7;1.2;246.3;50.05;286;1929.4
14-03-16;10:15;33.2;377.3;1.1;246.3;50.02;254;1929.4
14-03-16;10:18;33.2;368.4;0.7;245.3;50.04;177;1929.4
14-03-16;10:21;33.3;376.4;0.8;245.3;50.03;168;1929.4
14-03-16;10:24;33.2;361.3;0.5;244.3;50.03;117;1929.4
14-03-16;10:27;33.1;365.7;0.6;245.3;50.05;139;1929.4
14-03-16;10:30;33.1;375.2;0.5;244.3;50.06;131;1929.4
14-03-16;10:33;33.1;393.3;0.8;244.3;50.09;193;1929.4
14-03-16;10:36;33.2;369.5;1.2;245.3;50.05;297;1929.5
14-03-16;10:39;33.8;390.9;1.6;246.3;50.06;408;1929.5
14-03-16;10:42;33.8;396.3;1.8;246.3;50.02;452;1929.5
14-03-16;10:45;33.5;391.6;1.2;246.3;50.04;296;1929.5
14-03-16;10:48;33.8;384.6;1.1;245.3;50.05;250;1929.5
14-03-16;10:51;33.3;379.2;0.9;244.3;50.06;211;1929.5
14-03-16;10:54;33.4;378.8;0.8;244.3;50.05;187;1929.5
14-03-16;10:57;33.3;369.7;0.6;245.3;50.04;134;1929.6
14-03-16;11:00;33.3;383.2;0.6;245.3;50.01;138;1929.6
14-03-16;11:03;50.0;376.0;0.8;245.3;49.99;148;1929.6
14-03-16;11:06;33.4;383.7;0.8;246.3;50.06;201;1929.6
14-03-16;11:09;33.4;382.7;0.8;246.3;50.04;190;1929.6
14-03-16;11:12;33.4;378.6;0.7;245.3;50.09;148;1929.6
14-03-16;11:15;33.3;363.7;0.7;245.3;50.05;146;1929.6
14-03-16;11:18;33.3;362.9;0.4;245.3;50.04;72;1929.6
14-03-16;11:21;33.3;373.6;0.8;245.3;50.05;183;1929.6
14-03-16;11:24;33.4;378.6;1.7;248.2;50.05;414;1929.6
14-03-16;11:27;33.8;394.1;2.0;245.3;50.05;496;1929.7
14-03-16;11:30;34.0;380.7;2.0;245.3;50.04;499;1929.7
14-03-16;11:33;33.9;391.8;1.2;245.3;50.05;288;1929.7
14-03-16;11:36;33.7;367.6;0.9;245.3;50.05;206;1929.7
14-03-16;11:39;33.7;387.8;1.2;245.3;50.07;295;1929.7
14-03-16;11:42;33.9;360.9;1.4;245.3;50.03;339;1929.7
14-03-16;11:45;34.0;393.1;2.2;246.3;50.04;554;1929.8
14-03-16;11:48;34.2;377.3;2.5;248.2;50.06;618;1929.8
14-03-16;11:51;34.4;368.7;2.1;247.3;50.05;524;1929.8
14-03-16;11:54;34.5;390.2;1.6;247.3;50.06;393;1929.8
14-03-16;11:57;34.4;389.0;1.6;247.3;50.04;382;1929.9
14-03-16;12:00;34.2;385.8;1.3;246.3;50.03;338;1929.9
14-03-16;12:03;34.2;389.9;1.4;247.3;50.05;354;1929.9
14-03-16;12:06;34.4;391.8;1.2;246.3;50.05;303;1929.9
14-03-16;12:09;34.1;375.8;1.0;246.3;50.04;227;1929.9
14-03-16;12:12;34.0;367.9;0.7;246.3;50.04;151;1929.9
14-03-16;12:15;33.8;363.7;0.5;245.3;50.07;112;1929.9
14-03-16;12:18;33.7;378.0;0.6;245.3;50.06;134;1929.9
14-03-16;12:21;33.9;370.3;0.6;244.3;50.03;135;1930.0
14-03-16;12:24;33.9;379.9;0.8;245.3;50.04;174;1930.0
14-03-16;12:27;34.0;402.5;1.7;246.3;50.03;410;1930.0
14-03-16;12:30;34.2;391.2;1.2;245.3;50.03;290;1930.0
14-03-16;12:33;34.0;401.6;2.2;246.3;50.02;533;1930.0
14-03-16;12:36;34.5;396.5;2.3;246.3;50.05;554;1930.0
14-03-16;12:39;34.5;391.4;1.1;244.3;50.0;265;1930.1
14-03-16;12:42;34.1;392.1;1.0;245.3;50.06;243;1930.1
14-03-16;12:45;34.0;370.4;0.6;246.3;50.06;141;1930.1
14-03-16;12:48;33.9;366.0;0.6;245.3;50.08;123;1930.1
14-03-16;12:51;34.1;379.8;1.0;246.3;50.07;221;1930.1
14-03-16;12:54;34.2;380.1;1.3;247.3;50.10;324;1930.1
14-03-16;12:57;34.1;390.2;0.8;245.3;50.05;192;1930.1
14-03-16;13:00;34.4;369.5;1.2;246.3;50.06;281;1930.1
14-03-16;13:03;34.0;370.3;0.7;245.3;50.07;144;1930.2
14-03-16;13:06;34.0;385.8;0.9;245.3;50.07;217;1930.2
14-03-16;13:09;33.9;382.4;0.5;245.3;50.08;107;1930.2
14-03-16;13:12;33.5;350.5;0.3;244.3;50.06;59;1930.2
14-03-16;13:15;33.5;375.5;0.5;245.3;50.08;99;1930.2
14-03-16;13:18;33.8;368.8;0.8;245.3;50.09;184;1930.2
14-03-16;13:21;33.7;378.0;0.7;245.3;50.09;146;1930.2
14-03-16;13:24;33.7;385.2;0.9;244.3;50.09;204;1930.2
14-03-16;13:27;33.7;389.9;1.0;246.3;50.10;215;1930.2
14-03-16;13:30;33.8;371.9;0.7;244.3;50.08;152;1930.2
14-03-16;13:33;33.8;375.1;0.7;246.3;50.08;161;1930.2
14-03-16;13:36;33.5;367.9;0.5;245.3;50.10;128;1930.2
14-03-16;13:39;33.5;368.9;0.6;245.3;50.07;128;1930.2
14-03-16;13:42;33.4;359.0;0.2;245.3;50.08;47;1930.2
14-03-16;13:45;33.2;355.3;0.2;246.3;50.10;39;1930.2
14-03-16;13:48;33.1;340.5;0.2;245.3;50.10;37;1930.2
14-03-16;13:51;33.3;351.5;0.2;244.3;50.11;43;1930.3
14-03-16;13:54;33.1;367.6;0.2;245.3;50.11;41;1930.3
14-03-16;13:57;33.1;361.5;0.2;244.3;50.07;42;1930.3
14-03-16;14:00;33.2;362.9;0.4;245.3;50.05;61;1930.3
14-03-16;14:03;33.2;371.1;0.5;245.3;50.06;109;1930.3
14-03-16;14:06;33.2;361.6;0.3;244.3;50.08;62;1930.3
14-03-16;14:09;33.2;358.3;0.2;246.3;50.06;35;1930.3
14-03-16;14:12;32.9;346.5;0.1;246.3;50.04;37;1930.3
14-03-16;14:15;33.1;345.5;0.2;244.3;50.02;35;1930.3
14-03-16;14:18;33.0;346.7;0.1;245.3;50.12;29;1930.3
14-03-16;14:21;33.0;342.1;0.1;245.3;50.12;23;1930.3
14-03-16;14:24;32.9;340.5;0.1;245.3;50.07;15;1930.3
14-03-16;14:27;33.0;334.5;0.0;246.3;50.06;11;1930.3
14-03-16;14:30;33.0;334.2;0.1;244.3;50.07;30;1930.3
14-03-16;14:33;33.0;343.6;0.2;246.3;50.10;41;1930.3
14-03-16;14:36;32.9;333.9;0.2;246.3;50.07;44;1930.3
14-03-16;14:39;32.7;333.2;0.2;247.3;50.07;45;1930.3
14-03-16;14:42;32.7;343.5;0.3;246.3;50.07;63;1930.3
14-03-16;14:45;33.0;356.9;0.3;245.3;50.05;60;1930.3
14-03-16;14:48;32.9;340.2;0.3;245.3;50.06;48;1930.3
14-03-16;14:51;32.9;348.4;0.2;245.3;50.06;44;1930.3
14-03-16;14:54;32.7;348.1;0.2;245.3;50.06;48;1930.3
14-03-16;14:57;32.7;338.6;0.3;245.3;50.06;58;1930.3
14-03-16;15:00;32.9;379.9;0.5;245.3;50.07;122;1930.3
14-03-16;15:03;32.7;348.0;0.2;245.3;50.08;46;1930.3
14-03-16;15:06;32.9;335.1;0.1;245.3;50.08;29;1930.3
14-03-16;15:09;32.9;349.0;0.2;245.3;50.06;46;1930.3
14-03-16;15:12;33.0;354.3;0.3;245.3;50.10;55;1930.3
14-03-16;15:15;32.7;344.9;0.1;244.3;50.06;25;1930.3
14-03-16;15:18;32.7;336.6;0.2;245.3;50.09;34;1930.3
14-03-16;15:21;32.7;331.7;0.1;245.3;50.06;14;1930.3
14-03-16;15:24;32.7;330.9;0.1;247.3;50.06;19;1930.3
14-03-16;15:27;32.6;330.6;0.0;245.3;50.06;2;1930.3
14-03-16;15:30;32.5;300.1;0.0;245.3;50.07;4;1930.3
14-03-16;15:33;32.6;292.6;0.1;246.3;50.04;15;1930.3
14-03-16;15:36;32.7;304.9;0.1;245.3;50.06;23;1930.3
14-03-16;15:39;32.5;313.1;0.0;245.3;50.05;10;1930.3
14-03-16;15:42;32.5;307.4;0.0;245.3;50.03;10;1930.3
14-03-16;15:45;32.4;313.0;0.1;245.3;50.05;24;1930.3
14-03-16;15:48;32.3;321.6;0.1;244.3;50.03;15;1930.3
14-03-16;15:51;32.4;324.0;0.1;244.3;50.03;26;1930.3
14-03-16;15:54;32.4;326.6;0.0;245.3;50.03;6;1930.3
14-03-16;15:57;32.4;324.0;0.0;244.3;50.08;2;1930.3
14-03-16;16:00;32.3;189.9;0.0;245.3;50.04;0;1930.3
14-03-16;16:03;32.2;120.9;0.0;245.3;50.06;0;1930.3
14-03-16;16:06;32.2;146.4;0.0;246.3;50.07;0;1930.3
14-03-16;16:09;32.0;196.4;0.0;244.3;50.03;0;1930.3
14-03-16;16:12;32.0;209.3;0.0;244.3;50.06;1;1930.3
14-03-16;16:15;32.0;225.5;0.0;245.3;50.06;6;1930.3
14-03-16;16:18;32.2;269.5;0.0;245.3;50.06;2;1930.3
14-03-16;16:21;32.0;285.7;0.0;246.3;50.04;4;1930.3
14-03-16;16:24;32.0;293.5;0.0;245.3;50.04;2;1930.3
14-03-16;16:27;31.9;339.9;0.0;245.3;50.04;2;1930.3
14-03-16;16:30;32.2;333.8;0.1;246.3;50.03;15;1930.3
14-03-16;16:33;32.3;329.7;0.2;245.3;50.02;41;1930.3
14-03-16;16:36;32.0;336.3;0.0;245.3;50.05;10;1930.3
14-03-16;16:39;32.0;315.8;0.0;245.3;50.01;2;1930.3
14-03-16;16:42;31.9;160.5;0.0;244.3;50.02;0;1930.3
14-03-17;07:03;27.2;338.5;0.0;244.3;50.06;4;1930.3
14-03-17;07:06;27.5;315.8;0.0;243.4;50.09;6;1930.3
14-03-17;07:09;27.9;297.2;0.0;243.4;50.07;8;1930.3
14-03-17;07:12;28.3;298.9;0.1;245.3;50.03;14;1930.3
14-03-17;07:15;28.3;315.9;0.1;244.3;50.01;15;1930.3
14-03-17;07:18;28.3;328.5;0.1;245.3;50.02;16;1930.3
14-03-17;07:21;29.4;323.2;0.1;244.3;50.06;16;1930.3
14-03-17;07:24;29.0;326.5;0.1;244.3;50.04;22;1930.3
14-03-17;07:27;29.4;314.0;0.1;244.3;50.02;16;1930.3
14-03-17;07:30;30.2;315.2;0.1;243.4;49.99;19;1930.3
14-03-17;07:33;30.1;314.9;0.1;245.3;50.02;17;1930.3
14-03-17;07:36;30.2;312.3;0.1;245.3;50.03;15;1930.3
14-03-17;07:39;30.2;310.9;0.0;244.3;50.06;11;1930.3
14-03-17;07:42;30.2;320.9;0.1;246.3;50.03;29;1930.3
14-03-17;07:45;30.3;324.6;0.1;246.3;50.03;21;1930.3
14-03-17;07:48;30.4;336.7;0.1;247.3;50.04;24;1930.3
14-03-17;07:51;30.5;318.6;0.1;246.3;50.05;23;1930.3
14-03-17;07:54;30.7;324.0;0.1;246.3;50.03;21;1930.3
14-03-17;07:57;30.7;324.9;0.1;246.3;50.05;26;1930.3
14-03-17;08:00;30.7;320.9;0.1;244.3;50.07;24;1930.3
14-03-17;08:03;30.8;312.5;0.0;245.3;50.03;13;1930.3
14-03-17;08:06;30.8;314.6;0.1;245.3;50.04;27;1930.3
14-03-17;08:09;30.9;324.4;0.2;244.3;50.06;44;1930.3
14-03-17;08:12;31.0;363.8;0.3;244.3;50.03;72;1930.4
14-03-17;08:15;31.2;341.6;0.4;246.3;50.02;71;1930.4
14-03-17;08:18;31.1;350.3;0.3;244.3;50.03;60;1930.4
14-03-17;08:21;31.5;359.6;0.4;245.3;50.03;82;1930.4
14-03-17;08:24;31.6;358.0;0.4;243.4;50.04;71;1930.4
14-03-17;08:27;31.6;372.6;0.7;245.3;50.02;157;1930.4
14-03-17;08:30;31.7;374.1;0.5;245.3;50.02;115;1930.4
14-03-17;08:33;31.7;353.4;0.5;243.4;50.02;101;1930.4
14-03-17;08:36;31.7;361.9;0.7;246.3;50.07;139;1930.4
14-03-17;08:39;32.0;347.9;0.6;245.3;50.02;134;1930.4
14-03-17;08:42;32.0;373.2;0.7;247.3;50.04;137;1930.4
14-03-17;08:45;31.9;364.7;0.5;246.3;50.03;99;1930.4
14-03-17;08:48;32.3;386.1;0.9;246.3;50.04;219;1930.4
14-03-17;08:51;32.3;366.2;0.8;245.3;50.03;188;1930.4
14-03-17;08:54;32.4;372.9;0.7;247.3;50.08;154;1930.4
14-03-17;08:57;32.5;374.2;0.8;246.3;50.05;207;1930.4
14-03-17;09:00;32.3;367.6;0.8;248.2;50.03;187;1930.5
14-03-17;09:03;32.6;365.4;0.6;245.3;50.03;127;1930.5
14-03-17;09:06;32.6;381.4;1.1;247.3;50.07;249;1930.5
14-03-17;09:09;32.5;372.8;0.8;246.3;50.07;182;1930.5
14-03-17;09:12;32.9;382.4;0.8;245.3;50.05;182;1930.5
14-03-17;09:15;32.6;380.1;0.8;247.3;50.07;179;1930.5
14-03-17;09:18;32.6;355.3;0.5;244.3;50.05;92;1930.5
14-03-17;09:21;32.7;371.1;0.7;244.3;50.06;150;1930.5
14-03-17;09:24;32.7;374.2;0.7;243.4;50.07;153;1930.5
14-03-17;09:27;32.9;375.1;0.7;244.3;50.07;170;1930.5
14-03-17;09:30;32.6;367.5;0.8;245.3;50.05;189;1930.5
14-03-17;09:33;32.9;372.8;1.0;243.4;50.06;213;1930.6
14-03-17;09:36;32.9;390.5;1.2;244.3;50.07;279;1930.6
14-03-17;09:39;33.0;380.8;1.2;244.3;50.08;287;1930.6
14-03-17;09:42;33.1;350.3;1.3;245.3;50.06;313;1930.6
14-03-17;09:45;33.1;369.4;1.2;243.4;50.05;280;1930.6
14-03-17;09:48;33.3;371.7;0.8;243.4;50.08;174;1930.6
14-03-17;09:51;33.2;384.3;0.8;244.3;50.07;181;1930.6
14-03-17;09:54;33.2;373.9;0.6;243.4;50.05;147;1930.6
14-03-17;09:57;33.0;365.7;0.6;244.3;50.02;126;1930.6
14-03-17;10:00;33.0;359.4;0.4;243.4;50.02;87;1930.6
14-03-17;10:03;33.0;356.8;0.4;243.4;50.06;64;1930.6
14-03-17;10:06;33.1;362.6;0.5;243.4;50.04;96;1930.7
14-03-17;10:09;33.0;358.5;0.4;243.4;50.03;71;1930.7
14-03-17;10:12;32.9;348.3;0.3;244.3;50.04;60;1930.7
14-03-17;10:15;33.1;359.0;0.5;242.4;50.05;102;1930.7
14-03-17;10:18;33.0;359.9;0.4;243.4;50.11;90;1930.7
14-03-17;10:21;33.2;345.7;0.6;243.4;50.06;133;1930.7
14-03-17;10:24;33.0;343.6;0.4;243.4;50.08;72;1930.7
14-03-17;10:27;33.1;361.8;0.5;244.3;50.04;93;1930.7
14-03-17;10:30;33.1;376.3;0.4;243.4;50.05;73;1930.7
14-03-17;10:33;33.0;350.8;0.3;243.4;50.05;57;1930.7
14-03-17;10:36;32.9;355.6;0.3;241.4;50.02;63;1930.7
14-03-17;10:39;33.0;354.7;0.3;243.4;50.02;61;1930.7
14-03-17;10:42;33.0;355.2;0.4;243.4;50.05;73;1930.7
14-03-17;10:45;33.0;349.5;0.5;243.4;50.06;112;1930.7
14-03-17;10:48;33.4;371.6;0.9;244.3;50.07;220;1930.7
14-03-17;10:51;33.2;369.7;0.9;243.4;50.06;204;1930.7
14-03-17;10:54;33.3;387.1;1.2;244.3;50.07;276;1930.7
14-03-17;10:57;33.5;359.9;0.5;244.3;50.01;116;1930.7
14-03-17;11:00;33.3;384.8;1.0;244.3;50.03;238;1930.8
14-03-17;11:03;33.4;385.2;1.0;243.4;50.03;245;1930.8
14-03-17;11:06;33.5;395.5;0.8;243.4;50.04;194;1930.8
14-03-17;11:09;33.5;383.7;1.2;244.3;50.06;309;1930.8
14-03-17;11:12;33.7;380.5;1.0;244.3;50.00;203;1930.8
14-03-17;11:15;33.4;384.6;1.1;245.3;50.09;278;1930.8
14-03-17;11:18;33.7;363.2;1.2;244.3;50.03;296;1930.8
14-03-17;11:21;33.8;384.8;2.0;244.3;50.05;466;1930.8
14-03-17;11:24;33.9;388.6;1.7;244.3;50.08;403;1930.9
14-03-17;11:27;34.1;368.1;1.5;244.3;50.07;373;1930.9
14-03-17;11:30;34.1;390.9;1.2;243.4;50.02;287;1930.9
14-03-17;11:33;33.9;381.4;2.1;244.3;50.05;504;1930.9
14-03-17;11:36;34.4;381.2;1.8;244.3;50.02;426;1931.0
14-03-17;11:39;34.5;334.5;3.1;245.3;50.04;776;1931.0
14-03-17;11:42;35.0;339.4;4.2;248.2;50.03;1038;1931.0
14-03-17;11:45;35.5;380.1;4.9;246.3;50.02;1200;1931.1
14-03-17;11:48;35.3;379.9;1.9;244.3;50.03;457;1931.1
14-03-17;11:51;35.5;365.4;2.4;244.3;50.05;602;1931.2
14-03-17;11:54;36.2;352.1;6.2;247.3;50.07;1449;1931.2
14-03-17;11:57;36.4;387.5;5.3;245.3;50.03;1204;1931.3
14-03-17;12:00;37.0;381.0;5.0;245.3;50.05;1392;1931.3
14-03-17;12:03;36.4;386.5;2.3;243.4;50.07;560;1931.3
14-03-17;12:06;37.2;356.8;2.8;245.3;50.06;707;1931.4
14-03-17;12:09;37.0;370.8;2.6;245.3;50.06;625;1931.4
14-03-17;12:27;37.0;381.2;1.5;244.3;50.03;366;1931.7
14-03-17;12:30;36.5;354.9;0.8;244.3;50.04;196;1931.7
14-03-17;12:33;36.3;371.6;0.7;243.4;50.04;173;1931.7
14-03-17;12:36;35.9;388.3;0.9;244.3;50.04;210;1931.7
14-03-17;12:39;36.3;375.0;2.3;245.3;50.07;557;1931.7
14-03-17;12:42;36.4;377.4;3.5;246.3;50.05;841;1931.8
14-03-17;12:45;36.3;377.1;1.6;243.4;50.06;375;1931.8
14-03-17;12:48;36.3;376.4;1.5;243.4;50.06;368;1931.8
14-03-17;12:51;36.4;363.8;1.8;244.3;50.08;432;1931.8
14-03-17;12:54;36.2;362.9;1.0;244.3;50.06;214;1931.9
14-03-17;12:57;35.7;377.0;0.8;244.3;50.02;182;1931.9
14-03-17;13:00;35.4;351.7;0.4;243.4;50.03;78;1931.9
14-03-17;13:03;35.2;342.1;0.2;243.4;50.05;47;1931.9
14-03-17;13:06;35.2;374.1;0.5;243.4;50.05;97;1931.9
14-03-17;13:09;35.0;359.0;0.4;243.4;50.07;86;1931.9
14-03-17;13:12;34.7;366.5;0.5;243.4;50.06;101;1931.9
14-03-17;13:15;35.0;359.3;0.6;243.4;50.05;123;1931.9
14-03-17;13:18;34.8;364.8;0.5;242.4;50.07;105;1931.9
14-03-17;13:21;34.6;360.6;0.4;243.4;50.07;71;1931.9
14-03-17;13:24;34.4;352.7;0.4;243.4;50.07;80;1931.9
14-03-17;13:27;34.7;375.1;0.7;243.4;50.03;159;1931.9
14-03-17;13:30;34.5;367.8;0.5;243.4;50.04;91;1931.9
14-03-17;13:33;34.1;357.2;0.3;242.4;50.05;53;1931.9
14-03-17;13:36;34.2;350.5;0.3;242.4;50.06;51;1931.9
14-03-17;13:39;34.0;357.7;0.4;242.4;50.08;80;1931.9
14-03-17;13:42;34.1;330.6;0.3;243.4;50.06;55;1931.9
14-03-17;13:45;34.1;361.0;0.4;242.4;50.06;88;1931.9
14-03-17;13:48;34.1;373.2;0.3;243.4;50.06;55;1931.9
14-03-17;13:51;33.9;328.8;0.5;244.3;50.07;93;1931.9
14-03-17;13:54;34.0;373.8;0.7;243.4;50.09;119;1932.0
14-03-17;13:57;34.2;376.0;1.4;243.4;50.06;344;1932.0
14-03-17;14:00;34.7;377.0;3.5;245.3;50.04;864;1932.0
14-03-17;14:03;35.0;377.0;3.1;245.3;50.06;763;1932.0
14-03-17;14:06;35.0;364.5;1.7;244.3;50.06;402;1932.1
14-03-17;14:09;34.4;364.0;0.6;242.4;50.07;130;1932.1
14-03-17;14:12;34.4;338.6;0.2;242.4;50.05;38;1932.1
14-03-17;14:15;33.9;321.6;0.0;241.4;50.08;13;1932.1
14-03-17;14:18;33.7;337.7;0.2;243.4;50.02;39;1932.1
14-03-17;14:21;33.8;344.8;0.2;243.4;50.08;44;1932.1
14-03-17;14:24;33.5;326.3;0.1;244.3;50.09;16;1932.1
14-03-17;14:27;33.5;325.7;0.1;242.4;50.07;24;1932.1
14-03-17;14:30;33.2;321.9;0.2;242.4;50.04;40;1932.1
14-03-17;14:33;33.3;356.2;0.4;242.4;50.05;76;1932.1
14-03-17;14:36;33.3;343.0;0.3;242.4;50.08;49;1932.1
14-03-17;14:39;33.2;369.7;0.6;243.4;50.04;109;1932.1
14-03-17;14:42;33.3;361.9;0.6;243.4;50.01;116;1932.1
14-03-17;14:45;33.7;349.2;5.2;246.3;50.06;1286;1932.1
14-03-17;14:48;35.0;373.9;4.4;246.3;50.09;1077;1932.2
14-03-17;14:51;35.5;362.8;4.8;247.3;50.05;1185;1932.2
14-03-17;14:54;35.2;354.9;5.6;248.2;50.06;1379;1932.3
14-03-17;14:57;34.9;334.4;0.8;244.3;50.05;183;1932.3
14-03-17;15:00;34.6;352.1;0.5;244.3;50.08;93;1932.3
14-03-17;15:03;34.2;332.9;0.1;240.4;50.07;27;1932.3
14-03-17;15:06;34.1;301.9;0.0;243.4;50.07;5;1932.3
14-03-17;15:09;33.7;318.0;0.0;243.4;50.09;6;1932.3
14-03-17;15:12;33.5;301.9;0.0;243.4;50.0;9;1932.3
14-03-17;15:15;33.5;369.7;0.4;242.4;50.04;66;1932.3
14-03-17;15:18;33.7;359.4;0.3;243.4;50.03;54;1932.3
14-03-17;15:21;33.7;355.2;0.4;243.4;50.05;73;1932.3
14-03-17;15:24;33.5;361.6;0.3;244.3;50.06;53;1932.3
14-03-17;15:27;33.5;352.2;0.4;243.4;50.03;64;1932.3
14-03-17;15:30;33.5;357.1;0.5;244.3;50.05;96;1932.3
14-03-17;15:33;33.4;363.5;0.5;244.3;50.04;120;1932.3
14-03-17;15:36;33.3;348.4;0.5;244.3;50.04;95;1932.3
14-03-17;15:39;33.3;365.9;0.5;243.4;50.05;92;1932.3
14-03-17;15:42;33.7;355.8;0.5;243.4;50.03;102;1932.3
14-03-17;15:45;34.0;369.8;2.9;244.3;50.05;761;1932.4
14-03-17;15:48;34.4;361.6;3.7;246.3;50.03;912;1932.4
14-03-17;15:51;34.8;359.4;3.4;245.3;50.04;826;1932.4
14-03-17;15:54;35.2;359.3;0.0;245.3;50.07;854;1932.5
14-03-17;15:57;35.4;349.9;1.5;244.3;50.06;360;1932.5
14-03-17;16:00;34.7;352.7;0.5;244.3;50.09;122;1932.5
14-03-17;16:03;34.2;356.6;0.3;242.4;50.06;56;1932.5
14-03-17;16:06;34.1;342.4;0.1;243.4;50.05;13;1932.5
14-03-17;16:09;33.9;331.4;0.0;244.3;50.06;8;1932.5
14-03-17;16:12;33.7;269.2;0.0;243.4;50.05;0;1932.5
14-03-17;16:15;33.4;164.0;0.0;244.3;50.06;0;1932.5
14-03-17;16:36;32.5;340.4;0.1;243.4;50.03;13;1932.5
14-03-17;16:39;32.6;339.1;0.2;243.4;50.02;45;1932.5
14-03-17;16:42;32.6;368.5;0.2;242.4;50.01;38;1932.5
14-03-17;16:45;50.0;333.9;0.3;243.4;49.99;58;1932.5
14-03-17;16:48;32.5;352.0;0.2;242.4;10.03;45;1932.5
14-03-17;16:51;32.5;336.1;0.1;244.3;50.05;29;1932.5
14-03-17;16:54;32.4;318.3;0.1;243.4;50.04;17;1932.5
14-03-17;16:57;32.3;320.6;0.1;243.4;50.07;15;1932.5
14-03-17;17:00;32.4;299.1;0.0;243.4;50.08;9;1932.5
14-03-17;17:03;32.4;300.0;0.0;243.4;50.07;3;1932.5
14-03-17;17:06;32.3;294.2;0.0;245.3;50.07;2;1932.5
14-03-17;17:09;32.4;293.1;0.0;243.4;50.04;4;1932.5
14-03-17;17:12;32.3;304.1;0.0;244.3;50.06;2;1932.5
14-03-17;17:15;32.3;336.6;0.1;244.3;50.03;13;1932.5
14-03-17;17:18;32.2;312.1;0.1;244.3;50.04;13;1932.5
14-03-17;17:21;32.2;312.3;0.0;244.3;50.04;1;1932.5
14-03-17;17:24;32.2;251.8;0.0;243.4;50.02;0;1932.5
14-03-17;17:27;32.0;207.2;0.0;243.4;50.05;0;1932.5
14-03-17;17:30;32.0;138.1;0.0;244.3;50.05;0;1932.5
14-03-18;06:27;28.6;303.3;0.0;242.4;50.06;8;1932.5
14-03-18;06:30;27.5;325.1;0.1;243.4;49.96;20;1932.6
14-03-18;06:33;29.4;353.0;0.2;244.3;50.04;47;1932.6
14-03-18;06:36;29.4;356.1;0.3;243.4;50.02;49;1932.6
14-03-18;06:39;29.7;351.7;0.3;243.4;50.01;55;1932.6
14-03-18;06:42;29.7;347.7;0.3;243.4;50.03;60;1932.6
14-03-18;06:45;30.3;361.6;0.4;244.3;50.01;75;1932.6
14-03-18;06:48;30.3;371.1;0.4;244.3;50.03;59;1932.6
14-03-18;06:51;30.4;353.0;0.4;245.3;50.05;69;1932.6
14-03-18;06:54;30.5;376.9;0.5;343.3;50.07;106;1932.6
14-03-18;06:57;30.7;365.6;0.6;244.3;50.10;116;1932.6
14-03-18;07:00;30.8;352.8;0.6;244.3;50.01;112;1932.6
14-03-18;07:03;31.0;353.7;0.5;243.4;50.04;118;1932.6
14-03-18;07:06;31.1;366.2;0.6;244.3;50.04;133;1932.6
14-03-18;07:09;31.1;367.8;0.6;243.4;50.04;134;1932.6
14-03-18;07:12;31.4;381.1;0.6;244.3;50.02;132;1932.6
14-03-18;07:15;31.6;362.2;0.7;244.3;50.07;146;1932.6
14-03-18;07:18;31.6;373.5;0.9;244.3;50.05;207;1932.6
14-03-18;07:21;31.7;363.5;0.7;243.4;50.05;149;1932.6
14-03-18;07:24;31.7;363.1;0.6;243.4;50.05;134;1932.6
14-03-18;07:27;31.7;359.1;0.7;245.3;50.00;119;1932.7
14-03-18;07:30;31.9;370.4;0.8;245.3;50.04;139;1932.7
14-03-18;07:33;31.8;363.1;0.5;244.3;50.06;109;1932.7
14-03-18;07:36;31.8;362.6;0.5;244.3;50.06;103;1932.7
14-03-18;07:39;31.7;361.5;0.4;244.3;50.04;83;1932.7
14-03-18;07:42;31.8;343.5;0.3;244.3;50.03;53;1932.7
14-03-18;07:45;31.7;342.4;0.2;244.3;50.05;44;1932.7
14-03-18;07:48;31.8;338.3;0.2;242.4;50.03;35;1932.7
14-03-18;07:51;31.8;321.5;0.1;242.4;50.04;18;1932.7
14-03-18;07:54;31.8;324.9;0.1;243.4;50.05;27;1932.7
14-03-18;07:57;31.8;331.9;0.1;242.4;50.06;23;1932.7
14-03-18;08:00;31.8;322.9;0.1;242.4;50.04;26;1932.7
14-03-18;08:03;31.9;331.3;0.2;241.4;50.05;37;1932.7
14-03-18;08:06;32.0;332.9;0.2;242.4;50.06;42;1932.7
14-03-18;08:09;31.9;342.4;0.2;242.4;50.06;43;1932.7
14-03-18;08:12;32.2;339.6;0.2;245.3;50.05;48;1932.7
14-03-18;08:15;32.0;341.3;0.2;245.3;50.04;48;1932.7
14-03-18;08:18;32.2;358.3;0.4;245.3;50.05;58;1932.7
14-03-18;08:21;32.2;341.1;0.2;245.3;50.06;34;1932.7
14-03-18;08:24;32.2;370.3;0.3;244.3;50.04;50;1932.7
14-03-18;08:27;32.2;352.4;0.4;245.3;50.07;83;1932.7
14-03-18;08:30;32.4;360.9;0.4;243.4;50.06;101;1932.7
14-03-18;08:33;32.5;367.6;0.7;246.3;50..79;139;1932.7
14-03-18;08:36;32.6;367.9;0.7;245.3;50.05;150;1932.7
14-03-18;08:39;32.6;379.5;0.9;243.4;50.05;202;1932.7
14-03-18;08:42;32.7;379.8;0.8;245.3;50.01;186;1932.7
14-03-18;08:45;32.6;370.6;0.8;245.3;50.06;188;1932.8
14-03-18;08:48;32.9;371.3;0.5;245.3;50.06;95;1932.8
14-03-18;08:51;32.4;347.7;0.3;246.3;50.02;52;1932.8
14-03-18;08:54;32.5;347.6;0.2;242.4;50.04;46;1932.8
14-03-18;08:57;32.4;333.3;0.2;241.4;50.00;33;1932.8
14-03-18;09:00;32.4;334.8;0.2;244.3;50.01;38;1932.8
14-03-18;09:03;32.4;337.5;0.2;244.3;50.03;39;1932.8
14-03-18;09:06;32.6;334.2;0.1;245.3;50.07;32;1932.8
14-03-18;09:09;32.4;329.1;0.2;243.4;50.08;35;1932.8
14-03-18;09:12;32.5;336.3;0.2;244.3;50.06;37;1932.8
14-03-18;09:15;32.4;334.8;0.2;245.3;50.05;43;1932.8
14-03-18;09:18;32.5;346.8;0.2;245.3;50.08;40;1932.8
14-03-18;09:21;32.5;353.6;0.2;244.3;50.07;53;1932.8
14-03-18;09:24;32.6;348.3;0.4;244.3;50.06;63;1932.8
14-03-18;09:27;32.7;356.9;0.5;245.3;50.04;103;1932.8
14-03-18;09:30;32.9;360.6;0.5;245.3;50.05;127;1932.8
14-03-18;09:33;32.9;359.9;0.8;245.3;50.06;203;1932.8
14-03-18;09:36;33.2;380.7;1.0;245.3;50.07;236;1932.8
14-03-18;09:39;33.1;381.7;0.9;245.3;50.06;202;1932.8
14-03-18;09:42;33.2;385.5;1.6;245.3;50.08;387;1932.8
14-03-18;09:45;33.2;381.2;0.9;245.3;50.07;221;1932.9
14-03-18;09:48;33.4;391.4;1.5;245.3;50.08;382;1932.9
14-03-18;09:51;33.4;390.5;1.8;246.3;50.07;434;1932.9
14-03-18;09:54;33.9;383.9;1.6;246.3;50.05;383;1932.9
14-03-18;09:57;33.8;377.7;1.4;246.3;50.01;334;1932.9
14-03-18;10:00;33.8;381.4;1.7;246.3;50.01;407;1932.9
14-03-18;10:03;34.0;376.4;2.0;246.3;50.02;481;1933.0
14-03-18;10:06;34.1;376.6;1.7;246.3;49.98;380;1933.0
14-03-18;10:09;34.1;378.2;1.7;246.3;50.03;412;1933.0
14-03-18;10:12;34.1;374.4;2.3;246.3;50.04;552;1933.0
14-03-18;10:15;34.2;383.3;0.0;247.3;50.06;489;1933.1
14-03-18;10:18;34.5;366.0;2.8;247.3;50.07;673;1933.1
14-03-18;10:21;34.5;369.1;1.9;247.3;50.06;457;1933.1
14-03-18;10:24;34.6;355.0;3.3;247.3;50.03;831;1933.1
14-03-18;10:27;35.2;362.2;2.8;247.3;50.05;676;1933.2
14-03-18;10:30;35.2;378.0;3.5;248.2;50.05;877;1933.2
14-03-18;10:33;35.4;368.9;2.8;248.2;50.08;696;1933.3
14-03-18;10:36;35.5;386.2;2.5;247.3;50.07;606;1933.3
14-03-18;10:39;35.3;384.0;2.2;247.3;50.07;520;1933.3
14-03-18;10:42;35.3;381.4;1.8;245.3;50.06;423;1933.3
14-03-18;10:45;35.4;369.7;1.9;246.3;50.09;470;1933.4
14-03-18;10:48;35.3;358.8;2.0;246.3;50.07;485;1933.4
14-03-18;10:51;35.3;377.6;2.0;247.3;50.08;497;1933.4
14-03-18;10:54;35.5;366.7;1.8;246.3;50.07;417;1933.4
14-03-18;10:57;35.5;359.9;1.6;246.3;50.03;393;1933.5
14-03-18;11:00;35.5;384.0;1.8;247.3;50.03;462;1933.5
14-03-18;11:03;35.5;381.5;2.2;249.2;50.04;548;1933.5
14-03-18;11:06;35.6;379.3;1.9;247.3;50.07;466;1933.5
14-03-18;11:09;35.9;364.0;1.7;247.3;50.05;422;1933.6
14-03-18;11:12;36.0;368.4;2.3;246.3;50.07;627;1933.6
14-03-18;11:15;36.0;374.7;2.7;245.3;50.07;665;1933.6
14-03-18;11:18;36.1;379.3;3.3;247.3;50.05;825;1933.7
14-03-18;11:21;36.7;362.8;3.8;247.3;50.06;944;1933.7
14-03-18;11:24;36.3;357.1;1.5;246.3;50.06;359;1933.8
14-03-18;11:27;36.0;381.5;2.2;246.3;50.06;538;1933.8
14-03-18;11:30;36.1;380.7;1.8;246.3;50.06;448;1933.8
14-03-18;11:33;35.9;376.9;1.5;246.3;50.05;359;1933.8
14-03-18;11:36;35.6;379.5;1.2;245.3;50.04;289;1933.8
14-03-18;11:39;35.5;379.2;1.2;246.3;50.05;291;1933.8
14-03-18;11:42;35.5;371.9;1.1;246.3;50.06;263;1933.9
14-03-18;11:45;35.4;378.9;1.2;246.3;50.07;293;1933.9
14-03-18;11:48;35.4;379.5;1.1;245.3;50.09;268;1933.9
14-03-18;11:51;35.2;380.8;1.0;245.3;50.08;222;1933.9
14-03-18;11:54;35.2;381.1;0.9;247.3;50.08;213;1933.9
14-03-18;11:57;34.8;381.0;1.0;243.4;50.05;228;1933.9
14-03-18;12:00;34.9;369.4;0.9;245.3;50.04;208;1933.9
14-03-18;12:03;34.9;371.7;1.0;246.3;50.06;224;1933.9
14-03-18;12:06;34.8;378.2;1.0;246.3;50.05;226;1934.0
14-03-18;12:09;34.9;376.0;1.0;245.3;50.06;236;1934.0
14-03-18;12:12;34.9;380.5;1.1;246.3;50.06;273;1934.0
14-03-18;12:15;34.8;381.1;1.1;245.3;50.07;277;1934.0
14-03-18;12:18;34.8;381.0;1.1;245.3;50.06;242;1934.0
14-03-18;12:21;34.7;376.9;0.9;245.3;50.03;198;1934.0
14-03-18;12:24;34.7;374.7;0.8;244.3;50.04;175;1934.0
14-03-18;12:27;34.7;378.9;0.8;245.3;50.03;183;1934.0
14-03-18;12:30;34.5;361.9;1.0;246.3;50.03;190;1934.0
14-03-18;12:33;34.7;382.3;1.0;246.3;50.03;241;1934.1
14-03-18;12:36;34.4;369.4;0.6;245.3;50.05;112;1934.1
14-03-18;12:39;34.1;355.9;0.3;245.3;50.08;55;1934.1
14-03-18;12:42;34.0;342.3;0.3;242.4;50.07;70;1934.1
14-03-18;12:45;34.2;379.5;0.8;245.3;50.07;185;1934.1
14-03-18;12:48;34.2;377.0;0.9;244.3;50.08;218;1934.1
14-03-18;12:51;34.5;383.3;1.1;245.3;50.07;252;1934.1
14-03-18;12:54;34.5;378.6;0.8;245.3;50.09;180;1934.1
14-03-18;12:57;34.2;365.9;0.6;245.3;50.06;145;1934.1
14-03-18;13:00;34.1;357.2;0.5;244.3;50.04;98;1934.1
14-03-18;13:03;34.2;342.7;0.5;245.3;50.07;87;1934.1
14-03-18;13:06;34.4;364.0;0.5;243.4;50.06;92;1934.1
14-03-18;13:09;34.1;359.1;0.5;244.3;50.08;111;1934.1
14-03-18;13:12;34.2;365.6;0.6;245.3;50.07;125;1934.1
14-03-18;13:15;34.1;370.4;0.8;244.3;50.02;162;1934.2
14-03-18;13:18;34.2;371.0;0.9;245.3;50.12;222;1934.2
14-03-18;13:21;34.2;372.8;1.1;246.3;50.07;272;1934.2
14-03-18;13:24;34.4;382.0;1.1;245.3;50.07;255;1934.2
14-03-18;13:27;34.4;378.0;1.0;245.3;50.08;233;1934.2
14-03-18;13:30;34.2;372.6;1.0;245.3;50.07;220;1934.2
14-03-18;13:33;34.1;376.1;0.9;245.3;50.07;201;1934.2
14-03-18;13:36;34.2;365.4;0.8;244.3;50.07;199;1934.2
14-03-18;13:39;34.2;373.8;1.0;245.3;50.08;212;1934.2
14-03-18;13:42;34.2;375.1;0.8;245.3;50.07;181;1934.3
14-03-18;13:45;34.1;378.9;1.0;246.3;50.09;226;1934.3
14-03-18;13:48;34.2;385.2;1.0;245.3;50.09;238;1934.3
14-03-18;13:51;34.2;379.6;1.2;245.3;50.10;300;1934.3
14-03-18;13:54;34.1;377.1;0.9;246.3;50.11;201;1934.3
14-03-18;13:57;34.1;377.1;0.9;244.3;50.07;207;1934.3
14-03-18;14:00;34.2;374.4;1.0;245.3;50.04;219;1934.3
14-03-18;14:03;34.4;379.6;1.1;243.4;50.06;266;1934.3
14-03-18;14:06;34.4;373.5;0.9;245.3;50.05;213;1934.3
14-03-18;14:09;34.0;374.5;0.8;245.3;50.07;184;1934.4
14-03-18;14:12;34.0;360.6;0.7;245.3;50.03;150;1934.4
14-03-18;14:15;34.1;363.4;0.7;247.3;50.0;155;1934.4
14-03-18;14:18;34.0;361.2;0.7;246.3;50.08;168;1934.4
14-03-18;14:21;34.1;375.4;1.1;246.3;50.10;247;1934.4
14-03-18;14:24;34.2;367.6;1.4;246.3;50.13;329;1934.4
14-03-18;14:27;34.8;375.4;2.4;247.3;50.06;487;1934.4
14-03-18;14:30;34.5;367.6;1.0;246.3;50.05;241;1934.5
14-03-18;14:33;34.4;367.0;0.7;245.3;50.04;180;1934.5
14-03-18;14:36;34.4;367.6;0.7;245.3;50.05;146;1934.5
14-03-18;14:39;34.4;377.3;0.6;246.3;50.06;140;1934.5
14-03-18;14:42;34.4;355.0;0.5;244.3;50.06;119;1934.5
14-03-18;14:45;34.1;372.8;0.7;246.3;50.06;146;1934.5
14-03-18;14:48;34.4;361.6;0.5;246.3;50.06;116;1934.5
14-03-18;14:51;34.1;363.7;0.5;246.3;50.03;108;1934.5
14-03-18;14:54;34.1;367.5;0.5;246.3;50.06;103;1934.5
14-03-18;14:57;33.9;364.4;0.4;247.3;50.06;78;1934.5
14-03-18;15:00;34.1;352.1;0.3;247.3;50.03;57;1934.5
14-03-18;15:03;33.9;342.1;0.2;246.3;50.05;39;1934.5
14-03-18;15:06;33.8;324.3;0.1;246.3;50.06;13;1934.5
14-03-18;15:09;33.7;312.4;0.0;246.3;50.07;4;1934.5
14-03-18;15:12;33.5;296.3;0.0;245.3;50.04;0;1934.5
14-03-18;15:15;33.4;174.1;0.0;246.3;50.07;0;1934.5
14-03-18;15:18;33.3;188.3;0.0;246.3;50.05;1;1934.5
14-03-18;15:21;33.2;210.0;0.0;246.3;50.06;4;1934.5
14-03-18;15:24;33.2;251.5;0.0;246.3;50.06;7;1934.5
14-03-18;15:27;33.1;285.0;0.1;246.3;50.06;10;1934.5
14-03-18;15:30;33.1;297.2;0.0;244.3;50.02;12;1934.5
14-03-18;15:33;33.0;328.2;0.1;246.3;50.06;20;1934.5
14-03-18;15:36;32.9;311.8;0.1;245.3;50.04;23;1934.5
14-03-18;15:39;32.7;305.2;0.0;246.3;50.03;12;1934.5
14-03-18;15:42;32.7;293.5;0.0;245.3;50.05;7;1934.5
14-03-18;15:45;32.5;288.1;0.0;245.3;50.07;4;1934.5
14-03-18;15:48;32.4;306.7;0.0;246.3;50.07;0;1934.5
14-03-18;15:51;32.3;140.3;0.0;247.3;50.06;0;1934.5
14-03-18;15:54;32.2;125.9;0.0;246.3;50.07;0;1934.5
14-03-18;15:57;32.2;176.8;0.0;246.3;50.06;0;1934.5
14-03-18;16:00;32.0;117.0;0.0;247.3;50.09;0;1934.5
14-03-18;16:03;31.9;151.0;0.0;246.3;50.08;0;1934.5
14-03-18;16:06;31.9;168.3;0.0;247.3;50.07;1;1934.5
14-03-18;16:09;32.0;241.5;0.0;247.3;50.08;7;1934.5
14-03-18;16:12;32.0;281.5;0.0;247.3;50.05;7;1934.5
14-03-18;16:15;32.0;306.5;0.0;246.3;50.04;8;1934.5
14-03-18;16:18;31.8;298.5;0.0;246.3;50.05;11;1934.5
14-03-18;16:21;31.8;295.0;0.0;246.3;50.03;11;1934.5
14-03-18;16:24;31.8;306.2;0.0;246.3;50.00;1;1934.5
14-03-18;16:27;31.7;303.3;0.0;244.3;50.05;3;1934.5
14-03-18;16:30;31.7;308.7;0.0;246.3;50.03;2;1934.5
14-03-18;16:33;31.6;297.9;0.0;246.3;50.04;0;1934.5
14-03-18;16:36;31.6;209.6;0.0;246.3;50.03;0;1934.5
14-03-18;16:39;31.5;215.7;0.0;246.3;50.05;0;1934.5
14-03-18;16:42;31.5;148.8;0.0;246.3;50.04;0;1934.5
14-03-19;06:30;27.5;307.1;0.1;243.4;50.04;13;1934.5
14-03-19;06:33;28.6;300.5;0.0;244.3;50.02;4;1934.5
14-03-19;06:36;27.9;170.5;0.0;246.3;50.04;0;1934.5
14-03-19;06:39;27.9;103.5;0.0;244.3;50.03;0;1934.5
14-03-19;07:00;29.0;325.0;0.1;243.4;50.08;18;1934.5
14-03-19;07:03;29.7;316.2;0.1;245.3;50.08;23;1934.5
14-03-19;07:06;29.7;326.9;0.1;243.4;50.03;17;1934.5
14-03-19;07:09;29.4;327.3;0.0;244.3;50.05;13;1934.5
14-03-19;07:12;30.1;300.2;0.0;243.4;50.03;10;1934.5
14-03-19;07:15;30.1;309.9;0.1;244.3;50.03;10;1934.5
14-03-19;07:18;30.1;325.4;0.1;244.3;50.04;26;1934.5
14-03-19;07:21;30.3;341.6;0.2;244.3;50.00;36;1934.5
14-03-19;07:24;30.5;343.9;0.1;243.4;50.01;32;1934.5
14-03-19;07:27;30.5;326.3;0.2;243.4;49.98;33;1934.5
14-03-19;07:30;30.5;342.9;0.2;241.4;50.06;44;1934.5
14-03-19;07:33;30.8;353.0;0.3;243.4;50.04;52;1934.5
14-03-19;07:36;30.9;348.1;0.3;243.4;50.03;57;1934.6
14-03-19;07:39;30.8;357.7;0.3;243.4;50.03;55;1934.6
14-03-19;07:42;31.0;349.3;0.3;242.4;50.03;64;1934.6
14-03-19;07:45;31.1;351.1;0.4;242.4;50.02;70;1934.6
14-03-19;07:48;31.2;372.0;0.3;242.4;50.02;64;1934.6
14-03-19;07:51;31.2;363.7;0.2;243.4;50.03;48;1934.6
14-03-19;07:54;31.4;352.8;0.2;242.4;50.03;54;1934.6
14-03-19;07:57;31.5;356.5;0.5;243.4;50.03;98;1934.6
14-03-19;08:00;31.6;378.6;0.9;242.4;50.04;204;1934.6
14-03-19;08:03;31.8;374.2;1.0;242.4;50.04;221;1934.6
14-03-19;08:06;31.9;374.4;1.2;241.4;50.11;276;1934.6
14-03-19;08:09;32.2;388.9;1.4;246.3;50.06;317;1934.6
14-03-19;08:12;32.5;374.2;1.8;247.3;50.05;448;1934.6
14-03-19;08:15;32.6;367.2;1.2;246.3;50.03;263;1934.6
14-03-19;08:18;32.9;386.5;1.9;247.3;50.02;452;1934.7
14-03-19;08:21;33.1;371.9;2.3;247.3;50.04;577;1934.7
14-03-19;08:24;33.5;387.3;3.0;248.2;50.04;743;1934.7
14-03-19;08:27;33.5;396.6;2.0;247.3;50.02;436;1934.8
14-03-19;08:30;33.3;377.9;0.7;245.3;50.02;163;1934.8
14-03-19;08:33;33.1;354.0;0.4;248.2;50.11;78;1934.8
14-03-19;08:36;32.9;361.6;0.4;246.3;50.05;93;1934.8
14-03-19;08:39;32.9;362.5;0.6;245.3;50.05;114;1934.8
14-03-19;08:42;33.2;364.5;0.5;245.3;50.03;114;1934.8
14-03-19;08:45;33.1;369.4;0.5;245.3;50.06;128;1934.8
14-03-19;08:48;33.0;364.3;0.5;246.3;50.06;116;1934.8
14-03-19;08:51;42.1;366.5;0.4;245.3;50.06;80;1934.8
14-03-19;08:54;33.1;349.8;0.4;245.3;50.04;73;1934.8
14-03-19;08:57;33.0;343.2;0.4;243.4;50.01;65;1934.8
14-03-19;09:00;33.0;346.8;0.3;244.3;50.00;64;1934.8
14-03-19;09:03;32.9;370.0;0.5;245.3;50.03;97;1934.8
14-03-19;09:06;33.0;357.7;0.4;245.3;50.03;90;1934.8
14-03-19;09:09;33.0;350.8;0.4;244.3;50.06;77;1934.8
14-03-19;09:12;33.0;346.8;0.3;244.3;50.05;56;1934.8
14-03-19;09:15;33.0;355.9;0.3;245.3;50.02;62;1934.8
14-03-19;09:18;33.1;347.4;0.4;244.3;50.02;66;1934.8
14-03-19;09:21;33.1;374.2;0.5;247.3;50.06;104;1934.9
14-03-19;09:24;33.0;367.3;0.4;245.3;50.07;67;1934.9
14-03-19;09:27;33.1;361.2;0.3;245.3;50.03;54;1934.9
14-03-19;09:30;33.0;349.0;0.4;244.3;50.05;67;1934.9
14-03-19;09:33;33.1;353.1;0.4;245.3;50.06;79;1934.9
14-03-19;09:36;33.0;351.7;0.4;247.3;50.04;69;1934.9
14-03-19;09:39;33.1;356.6;0.3;245.3;50.03;57;1934.9
14-03-19;09:42;33.1;344.6;0.4;244.3;49.99;49;1934.9
14-03-19;09:45;33.1;349.6;0.4;246.3;50.03;65;1934.9
14-03-19;09:48;33.2;361.0;0.5;244.3;50.05;91;1934.9
14-03-19;09:51;33.2;361.9;0.4;245.3;50.05;84;1934.9
14-03-19;09:54;33.4;371.7;0.5;244.3;50.05;100;1934.9
14-03-19;09:57;33.2;362.1;0.4;247.3;50.03;89;1934.9
14-03-19;10:00;33.1;362.2;0.5;246.3;50.01;97;1934.9
14-03-19;10:03;33.2;370.0;0.5;246.3;50.05;96;1934.9
14-03-19;10:06;33.3;367.2;0.4;245.3;50.04;81;1934.9
14-03-19;10:09;33.2;373.2;0.6;246.3;50.06;131;1934.9
14-03-19;10:12;33.4;368.7;0.7;247.3;49.99;155;1934.9
14-03-19;10:15;33.1;365.6;0.5;246.3;50.04;105;1934.9
14-03-19;10:18;33.3;359.4;0.5;247.3;50.06;94;1934.9
14-03-19;10:21;33.2;363.8;0.6;248.2;50.04;136;1934.9
14-03-19;10:24;33.2;358.8;0.6;244.3;49.98;105;1934.9
14-03-19;10:27;33.4;352.0;0.5;246.3;50.04;90;1934.9
14-03-19;10:30;33.3;369.5;0.7;244.3;50.04;160;1935.0
14-03-19;10:33;33.4;371.9;0.7;246.3;50.05;150;1935.0
14-03-19;10:36;33.3;356.5;0.5;245.3;50.05;110;1935.0
14-03-19;10:39;33.3;356.6;0.4;245.3;50.08;81;1935.0
14-03-19;10:42;33.3;362.2;0.5;246.3;50.07;106;1935.0
14-03-19;10:45;33.3;368.7;0.5;246.3;50.05;107;1935.0
14-03-19;10:48;33.3;359.7;0.4;247.3;50.05;69;1935.0
14-03-19;10:51;33.2;352.8;0.4;246.3;50.04;73;1935.0
14-03-19;10:54;33.4;362.1;0.4;249.2;50.05;93;1935.0
14-03-19;10:57;33.3;360.0;0.4;247.3;50.04;68;1935.0
14-03-19;11:00;33.3;352.2;0.3;245.3;50.04;65;1935.0
14-03-19;11:03;33.5;351.7;0.4;248.2;50.02;69;1935.0
14-03-19;11:06;33.3;359.3;0.4;246.3;50.04;77;1935.0
14-03-19;11:09;33.3;353.1;0.4;246.3;50.01;73;1935.0
14-03-19;11:12;33.3;362.9;0.4;245.3;50.07;66;1935.0
14-03-19;11:15;33.2;362.6;0.5;246.3;50.06;112;1935.0
14-03-19;11:18;33.3;374.7;0.8;246.3;50.06;171;1935.0
14-03-19;11:21;33.5;370.1;0.6;246.3;50.04;127;1935.0
14-03-19;11:24;33.5;364.7;0.5;247.3;50.06;110;1935.0
14-03-19;11:27;33.3;349.8;0.2;245.3;50.03;41;1935.0
14-03-19;11:30;33.3;337.7;0.2;245.3;50.01;37;1935.0
14-03-19;11:33;33.2;340.8;0.2;245.3;50.04;47;1935.1
14-03-19;11:36;33.3;350.6;0.3;245.3;50.05;53;1935.1
14-03-19;11:39;33.4;391.5;0.7;246.3;49.99;132;1935.1
14-03-19;11:42;33.5;384.6;0.8;247.3;50.08;211;1935.1
14-03-19;11:45;33.4;362.4;0.6;246.3;50.04;124;1935.1
14-03-19;11:48;33.7;376.1;0.7;246.3;50.03;158;1935.1
14-03-19;11:51;33.4;374.2;0.9;246.3;50.04;179;1935.1
14-03-19;11:54;33.9;385.9;1.3;248.2;50.06;313;1935.1
14-03-19;11:57;33.7;381.2;0.7;247.3;50.03;140;1935.1
14-03-19;12:00;33.5;362.5;0.4;247.3;50.02;95;1935.1
14-03-19;12:03;33.3;363.7;0.4;247.3;50.03;77;1935.1
14-03-19;12:06;33.5;397.2;1.2;247.3;50.03;284;1935.1
14-03-19;12:09;33.8;382.4;1.4;247.3;49.99;351;1935.1
14-03-19;12:12;34.2;382.6;2.0;247.3;50.04;482;1935.2
14-03-19;12:15;34.1;393.6;1.6;248.2;50.08;379;1935.2
14-03-19;12:18;34.1;409.8;2.2;245.3;50.06;513;1935.2
14-03-19;12:21;34.6;386.1;2.2;248.2;50.04;520;1935.2
14-03-19;12:24;34.8;362.6;3.5;250.2;50.06;912;1935.3
14-03-19;12:27;34.6;369.8;1.4;246.3;50.02;329;1935.3
14-03-19;12:30;35.2;355.2;6.1;252.1;50.01;1548;1935.4
14-03-19;12:33;35.4;367.5;3.7;251.1;50.01;946;1935.4
14-03-19;12:36;35.5;377.3;3.4;249.2;50.02;827;1935.4
14-03-19;12:39;35.6;375.8;2.2;249.2;50.06;549;1935.5
14-03-19;12:42;35.0;374.7;1.2;247.3;50.03;292;1935.5
14-03-19;12:45;35.0;373.6;2.3;247.3;50.03;570;1935.5
14-03-19;12:48;34.9;381.2;1.7;247.3;50.04;411;1935.5
14-03-19;12:51;34.8;377.9;1.2;247.3;50.08;296;1935.6
14-03-19;12:54;34.5;378.9;1.1;247.3;50.07;251;1935.6
14-03-19;12:57;34.5;382.4;0.9;248.2;50.04;217;1935.6
14-03-19;13:00;34.1;371.4;0.9;248.2;50.01;204;1935.6
14-03-19;13:03;34.4;384.8;1.4;248.2;49.99;312;1935.6
14-03-19;13:06;34.2;383.0;1.2;247.3;50.09;296;1935.6
14-03-19;13:09;34.0;387.8;1.1;247.3;50.06;279;1935.6
14-03-19;13:12;34.1;380.8;1.4;247.3;50.03;326;1935.7
14-03-19;13:15;34.0;384.0;1.4;247.3;50.00;339;1935.7
14-03-19;13:18;34.2;378.8;1.5;246.3;49.99;361;1935.7
14-03-19;13:21;33.9;375.5;1.4;245.3;50.03;341;1935.7
14-03-19;13:24;34.4;378.0;2.1;248.2;50.03;522;1935.7
14-03-19;13:27;34.5;384.0;1.3;248.2;50.02;308;1935.7
14-03-19;13:30;34.2;371.0;0.8;247.3;50.03;204;1935.8
14-03-19;13:33;33.9;364.0;0.6;246.3;50.03;123;1935.8
14-03-19;13:36;33.9;364.4;0.5;246.3;50.07;102;1935.8
14-03-19;13:39;34.0;353.0;0.4;247.3;50.06;90;1935.8
14-03-19;13:42;33.7;352.4;0.3;247.3;50.03;58;1935.8
14-03-19;13:45;33.5;332.9;0.1;246.3;50.06;26;1935.8
14-03-19;13:48;33.5;330.9;0.1;248.2;50.02;27;1935.8
14-03-19;13:51;33.3;352.7;0.4;247.3;50.02;72;1935.8
14-03-19;13:54;33.8;366.9;0.8;248.2;50.12;206;1935.8
14-03-19;13:57;34.0;380.8;0.9;247.3;50.03;216;1935.8
14-03-19;14:00;33.9;367.3;0.8;248.2;50.00;179;1935.8
14-03-19;14:03;33.7;372.6;0.8;246.3;50.03;164;1935.8
14-03-19;14:06;34.0;366.0;0.7;247.3;50.03;149;1935.8
14-03-19;14:09;33.9;371.7;0.7;248.2;50.01;145;1935.8
14-03-19;14:12;33.9;360.9;0.6;247.3;50.01;137;1935.8
14-03-19;14:15;33.7;349.5;0.4;247.3;50.03;71;1935.9
14-03-19;14:18;33.5;340.5;0.4;246.3;50.06;61;1935.9
14-03-19;14:21;33.7;341.3;0.2;246.3;50.07;59;1935.9
14-03-19;14:24;33.4;348.0;0.4;247.3;50.08;70;1935.9
14-03-19;14:27;33.5;349.9;0.3;248.2;50.09;65;1935.9
14-03-19;14:30;33.5;354.4;0.3;248.2;50.03;56;1935.9
14-03-19;14:33;33.4;347.0;0.3;246.3;50.02;57;1935.9
14-03-19;14:36;33.7;348.4;0.2;246.3;50.02;47;1935.9
14-03-19;14:39;33.4;348.0;0.4;248.2;50.06;75;1935.9
14-03-19;14:42;33.5;374.8;0.5;250.2;50.03;114;1935.9
14-03-19;14:45;33.5;360.4;0.4;248.2;50.04;84;1935.9
14-03-19;14:48;33.5;359.0;0.4;248.2;50.07;73;1935.9
14-03-19;14:51;33.5;365.0;0.4;247.3;50.04;85;1935.9
14-03-19;14:54;33.4;362.1;0.5;248.2;50.05;95;1935.9
14-03-19;14:57;33.7;366.5;0.5;248.2;50.05;88;1935.9
14-03-19;15:00;33.3;354.0;0.2;247.3;50.03;48;1935.9
14-03-19;15:03;33.4;341.3;0.4;243.4;49.96;64;1935.9
14-03-19;15:06;33.3;354.3;0.4;244.3;50.05;85;1935.9
14-03-19;15:09;33.5;365.6;0.4;244.3;50.04;85;1935.9
14-03-19;15:12;33.5;348.9;0.4;244.3;50.03;68;1935.9
14-03-19;15:15;33.4;336.7;0.3;244.3;50.04;60;1935.9
14-03-19;15:18;33.5;354.3;0.2;244.3;50.05;49;1935.9
14-03-19;15:21;33.3;348.3;0.3;244.3;50.04;56;1935.9
14-03-19;15:24;33.4;350.2;0.4;243.4;50.07;74;1935.9
14-03-19;15:27;33.3;360.6;0.3;242.4;50.02;65;1935.9
14-03-19;15:30;33.1;344.6;0.2;243.4;50.02;45;1935.9
14-03-19;15:33;33.2;346.7;0.3;243.4;50.03;50;1935.9
14-03-19;15:36;33.1;334.5;0.1;242.4;50.03;24;1935.9
14-03-19;15:39;33.1;320.2;0.1;243.4;49.98;18;1935.9
14-03-19;15:42;33.0;312.5;0.1;243.4;49.99;28;1935.9
14-03-19;15:45;33.2;248.5;1.2;243.4;50.02;263;1935.9
14-03-19;15:48;33.5;374.5;1.1;244.3;50.02;265;1936.0
14-03-19;15:51;33.5;384.5;1.2;244.3;50.01;287;1936.0
14-03-19;15:54;33.9;370.7;1.1;244.3;50.03;276;1936.0
14-03-19;15:57;33.8;385.1;3.0;246.3;50.06;757;1936.0
14-03-19;16:00;33.8;365.3;0.8;245.3;50.07;183;1936.0
14-03-19;16:03;33.8;369.7;0.6;244.3;50.07;150;1936.0
14-03-19;16:06;33.8;355.0;0.5;244.3;50.08;127;1936.0
14-03-19;16:09;34.0;370.6;1.5;245.3;50.09;381;1936.0
14-03-19;16:12;33.9;356.5;0.7;244.3;50.09;138;1936.1
14-03-19;16:15;33.8;353.9;0.5;246.3;50.07;111;1936.1
14-03-19;16:18;33.7;373.2;0.5;245.3;50.05;106;1936.1
14-03-19;16:21;33.5;345.2;0.5;246.3;50.04;100;1936.1
14-03-19;16:24;33.9;362.1;1.2;244.3;49.99;304;1936.1
14-03-19;16:27;34.0;371.6;1.1;246.3;50.02;255;1936.1
14-03-19;16:30;34.0;356.6;0.5;246.3;50.03;121;1936.1
14-03-19;16:33;33.9;355.0;0.2;244.3;50.03;49;1936.1
14-03-19;16:36;33.7;333.6;0.1;246.3;50.01;28;1936.1
14-03-19;16:39;33.5;334.4;0.1;244.3;50.03;22;1936.1
14-03-19;16:42;33.4;328.1;0.0;245.3;50.02;13;1936.1
14-03-19;16:45;33.3;307.9;0.1;243.4;49.98;12;1936.1
14-03-19;16:48;33.3;300.5;0.0;245.3;50.05;6;1936.1
14-03-19;16:51;33.2;315.2;0.0;245.3;50.02;1;1936.1
14-03-19;16:54;33.1;254.4;0.0;246.3;50.00;0;1936.1
14-03-19;16:57;33.0;282.5;0.0;246.3;50.05;0;1936.1
14-03-19;17:00;32.9;248.8;0.0;244.3;50.06;0;1936.1
14-03-19;17:03;32.7;241.1;0.0;245.3;50.08;0;1936.1
14-03-19;17:06;32.7;305.4;0.0;245.3;50.05;0;1936.1
14-03-19;17:09;32.6;241.1;0.0;245.3;50.02;0;1936.1
14-03-19;17:12;32.5;286.0;0.0;244.3;50.02;0;1936.1
14-03-19;17:15;32.5;373.3;0.0;245.3;50.06;5;1936.1
14-03-19;17:18;32.6;307.6;0.0;244.3;50.05;15;1936.1
14-03-19;17:21;32.5;310.4;0.0;245.3;50.01;1;1936.1
14-03-19;17:24;32.4;170.2;0.0;245.3;50.02;0;1936.1
14-03-19;17:27;50.0;101.9;0.0;244.3;50.03;0;1936.1
14-03-20;05:57;27.9;319.6;0.0;242.4;50.05;11;1936.1
14-03-20;06:00;28.3;324.0;0.1;243.4;50.04;14;1936.1
14-03-20;06:03;28.3;317.8;0.1;244.3;49.99;13;1936.1
14-03-20;06:06;28.6;313.4;0.1;244.3;50.02;14;1936.1
14-03-20;06:09;29.0;320.0;0.1;243.4;50.01;17;1936.1
14-03-20;06:12;29.4;320.8;0.1;244.3;49.95;24;1936.1
14-03-20;06:15;30.1;337.7;0.1;246.3;50.04;23;1936.1
14-03-20;06:18;29.7;328.7;0.1;247.3;50.01;25;1936.1
14-03-20;06:21;30.2;311.2;0.1;247.3;50.01;27;1936.1
14-03-20;06:24;30.2;338.0;0.2;246.3;50.01;35;1936.1
14-03-20;06:27;30.3;334.4;0.2;246.3;50.04;41;1936.1
14-03-20;06:30;30.4;346.2;0.2;246.3;50.02;46;1936.1
14-03-20;06:33;30.5;354.9;0.3;247.3;50.01;51;1936.1
14-03-20;06:36;30.7;354.6;0.3;247.3;50.03;57;1936.1
14-03-20;06:39;30.8;353.9;0.3;247.3;50.02;61;1936.1
14-03-20;06:42;30.9;360.3;0.4;246.3;50.01;78;1936.1
14-03-20;06:45;31.0;358.8;0.4;245.3;50.00;83;1936.1
14-03-20;06:48;31.2;361.0;0.4;245.3;49.97;83;1936.1
14-03-20;06:51;31.1;366.5;0.5;245.3;50.08;86;1936.1
14-03-20;06:54;31.5;365.3;0.4;244.3;50.09;84;1936.2
14-03-20;06:57;31.5;367.5;0.5;244.3;50.11;86;1936.2
14-03-20;07:00;31.7;371.3;0.5;245.3;50.07;94;1936.2
14-03-20;07:03;31.8;373.6;0.5;245.3;50.06;110;1936.2
14-03-20;07:06;31.7;363.1;0.6;38.6;50.02;119;1936.2
14-03-20;07:09;31.8;365.6;0.7;244.3;50.03;160;1936.2
14-03-20;07:12;32.0;368.5;0.8;245.3;50.03;178;1936.2
14-03-20;07:15;31.9;380.5;0.8;244.3;50.02;190;1936.2
14-03-20;07:18;32.2;370.8;0.8;244.3;50.02;198;1936.2
14-03-20;07:21;32.2;366.7;1.0;245.3;50.02;232;1936.2
14-03-20;07:24;32.4;379.2;1.0;244.3;50.03;246;1936.2
14-03-20;07:27;32.4;361.8;1.1;244.3;50.05;265;1936.2
14-03-20;07:30;32.6;370.7;1.2;244.3;50.02;276;1936.3
14-03-20;07:33;32.6;384.2;1.4;244.3;50.03;322;1936.3
14-03-20;07:36;32.7;370.3;1.4;244.3;50.06;329;1936.3
14-03-20;07:39;32.7;373.3;1.4;245.3;50.04;333;1936.3
14-03-20;07:42;32.7;373.8;1.5;244.3;50.02;351;1936.3
14-03-20;07:45;33.2;359.9;1.5;246.3;50.04;357;1936.3
14-03-20;07:48;33.2;377.0;1.5;245.3;50.02;370;1936.4
14-03-20;07:51;33.2;373.3;1.7;244.3;50.03;425;1936.4
14-03-20;07:54;33.4;376.1;1.8;243.4;50.02;432;1936.4
14-03-20;07:57;33.4;368.4;1.8;244.3;50.04;442;1936.4
14-03-20;08:00;33.5;373.3;1.9;245.3;50.04;464;1936.4
14-03-20;08:03;33.7;372.2;2.0;244.3;50.04;477;1936.5
14-03-20;08:06;33.8;370.4;1.8;245.3;50.0;450;1936.5
14-03-20;08:09;34.1;373.3;2.0;245.3;50.04;490;1936.5
14-03-20;08:12;34.2;368.9;2.1;245.3;50.02;522;1936.5
14-03-20;08:15;34.2;371.1;2.6;246.3;50.03;629;1936.6
14-03-20;08:18;34.5;367.5;2.4;245.3;50.05;599;1936.6
14-03-20;08:21;34.7;370.7;2.4;246.3;50.04;592;1936.6
14-03-20;08:24;34.5;376.6;2.4;245.3;50.03;578;1936.7
14-03-20;08:27;34.8;39.8;2.8;246.3;50.03;679;1936.7
14-03-20;08:30;35.0;377.9;2.7;244.3;50.03;660;1936.7
14-03-20;08:33;34.9;371.0;3.0;247.3;50.07;740;1936.8
14-03-20;08:36;34.9;380.8;3.3;247.3;50.04;818;1936.8
14-03-20;08:39;35.4;370.0;3.3;245.3;50.04;835;1936.8
14-03-20;08:42;35.4;357.2;3.7;247.3;50.02;905;1936.9
14-03-20;08:45;35.3;341.7;1.8;244.3;50.04;411;1936.9
14-03-20;08:48;35.3;393.1;1.2;245.3;50.03;337;1936.9
14-03-20;08:51;35.0;389.0;4.2;247.3;50.03;1021;1936.9
14-03-20;08:54;35.4;379.2;1.3;244.3;50.05;323;1937.0
14-03-20;08:57;35.6;369.1;4.1;247.3;49.00;973;1937.0
14-03-20;09:00;35.4;349.2;1.4;245.3;50.02;314;1937.0
14-03-20;09:03;35.9;376.1;4.5;246.3;50.0;1090;1937.0
14-03-20;09:06;35.5;373.5;1.3;245.3;50.04;323;1937.1
14-03-20;09:09;35.4;384.2;2.2;245.3;50.00;439;1937.1
14-03-20;09:12;35.5;371.3;4.3;245.3;50.00;1007;1937.1
14-03-20;09:15;36.1;377.0;4.8;246.3;50.02;1196;1937.2
14-03-20;09:18;36.0;379.9;1.6;245.3;50.02;389;1937.2
14-03-20;09:21;36.8;365.1;4.8;246.3;50.04;1174;1937.3
14-03-20;09:24;36.9;357.2;4.4;247.3;50.03;1065;1937.3
14-03-20;09:27;37.2;352.1;4.7;247.3;50.04;1156;1937.4
14-03-20;09:30;37.2;364.7;4.7;246.3;50.03;1155;1937.4
14-03-20;09:33;37.4;339.5;3.4;247.3;50.05;864;1937.5
14-03-20;09:36;37.8;357.4;4.5;247.3;50.03;1170;1937.5
14-03-20;09:39;37.8;366.6;2.7;245.3;50.02;659;1937.5
14-03-20;09:42;37.5;386.7;3.0;246.3;50.04;710;1937.6
14-03-20;09:45;37.5;369.5;2.5;245.3;50.04;607;1937.6
14-03-20;09:48;37.1;372.2;2.4;246.3;50.05;615;1937.6
14-03-20;09:51;36.8;367.6;4.7;246.3;50.05;1130;1937.7
14-03-20;09:54;37.4;383.7;3.1;246.3;50.02;705;1937.7
14-03-20;09:57;37.1;385.4;1.8;246.3;49.96;448;1937.7
14-03-20;10:00;36.9;381.8;4.4;248.2;49.93;1058;1937.8
14-03-20;10:03;36.8;371.7;1.0;246.3;49.98;247;1937.8
14-03-20;10:06;36.3;362.9;0.8;243.4;49.97;209;1937.8
14-03-20;10:09;36.2;374.8;1.0;245.3;50.04;238;1937.8
14-03-20;10:12;36.0;368.1;0.6;244.3;50.02;129;1937.8
14-03-20;10:15;35.6;376.1;0.7;244.3;50.01;152;1937.8
14-03-20;10:18;35.5;359.6;0.6;245.3;50.02;127;1937.8
14-03-20;10:21;35.4;368.4;0.6;245.3;50.01;133;1937.8
14-03-20;10:24;35.3;369.4;0.8;243.4;50.03;171;1937.8
14-03-20;10:27;35.2;354.6;0.4;242.4;50.01;64;1937.8
14-03-20;10:30;34.7;347.3;0.3;244.3;50.02;65;1937.8
14-03-20;10:33;34.7;342.9;0.3;243.4;50.00;52;1937.8
14-03-20;10:36;34.5;342.0;0.3;244.3;50.01;48;1937.9
14-03-20;10:39;34.4;330.0;0.2;243.4;50.03;50;1937.9
14-03-20;10:42;34.4;7.7;0.3;243.4;50.02;58;1937.9
14-03-20;10:45;34.4;329.5;0.2;243.4;50.03;40;1937.9
14-03-20;10:48;34.1;336.1;0.1;243.4;50.01;34;1937.9
14-03-20;10:51;34.0;333.8;0.1;242.4;50.03;32;1937.9
14-03-20;10:54;34.0;335.4;0.1;244.3;50.02;32;1937.9
14-03-20;10:57;34.0;353.7;0.2;246.3;49.98;47;1937.9
14-03-20;11:00;33.8;340.2;0.2;245.3;49.99;48;1937.9
14-03-20;11:03;33.8;330.6;0.2;244.3;49.99;41;1937.9
14-03-20;11:06;33.9;346.8;0.3;244.3;10.02;52;1937.9
14-03-20;11:09;33.7;345.9;0.3;243.4;50.01;50;1937.9
14-03-20;11:12;33.7;339.6;0.2;243.4;50.01;47;1937.9
14-03-20;11:15;33.7;348.6;0.4;244.3;50.02;72;1937.9
14-03-20;11:18;33.8;359.1;0.4;244.3;50.04;73;1937.9
14-03-20;11:21;33.8;351.7;0.4;243.4;50.05;69;1937.9
14-03-20;11:24;33.7;350.0;0.4;244.3;50.00;69;1937.9
14-03-20;11:27;33.8;370.8;0.6;243.4;50.02;131;1937.9
14-03-20;11:30;33.9;359.6;0.5;243.4;50.04;97;1937.9
14-03-20;11:33;34.0;359.7;0.5;243.4;50.03;100;1937.9
14-03-20;11:36;33.8;352.7;0.5;242.4;50.04;98;1937.9
14-03-20;11:39;33.8;366.0;0.6;240.4;50.03;135;1937.9
14-03-20;11:42;33.7;366.9;0.7;245.3;50.03;161;1937.9
14-03-20;11:45;34.0;366.3;0.8;246.3;50.04;184;1937.9
14-03-20;11:48;34.0;367.3;1.5;247.3;50.04;360;1937.9
14-03-20;11:51;34.0;373.0;0.8;246.3;50.03;225;1938.0
14-03-20;11:54;34.1;382.4;1.0;245.3;50.04;246;1938.0
14-03-20;11:57;34.0;373.8;0.9;246.3;50.05;213;1938.0
14-03-20;12:00;33.9;364.3;0.7;247.3;50.04;149;1938.0
14-03-20;12:03;33.9;358.7;0.6;246.3;50.04;129;1938.0
14-03-20;12:06;33.7;362.2;0.5;246.3;50.00;99;1938.0
14-03-20;12:09;33.8;350.3;0.7;246.3;50.01;144;1938.0
14-03-20;12:12;33.9;365.9;0.8;248.2;50.03;174;1938.0
14-03-20;12:15;33.9;362.9;0.7;247.3;50.02;141;1938.0
14-03-20;12:18;34.1;363.4;1.0;247.3;50.04;224;1938.0
14-03-20;12:21;34.1;373.3;1.0;248.2;50.00;232;1938.0
14-03-20;12:24;34.4;377.3;1.1;248.2;50.05;254;1938.1
14-03-20;12:27;34.2;382.9;1.3;248.2;50.03;326;1938.1
14-03-20;12:30;34.6;378.0;1.5;248.2;50.00;349;1938.1
14-03-20;12:33;34.4;369.7;1.1;247.3;50.03;252;1938.1
14-03-20;12:36;34.2;368.1;0.7;247.3;50.04;175;1938.1
14-03-20;12:39;34.6;366.2;1.1;242.4;50.04;256;1938.1
14-03-20;12:42;34.4;369.5;1.0;244.3;50.04;229;1938.1
14-03-20;12:45;34.2;343.6;1.0;245.3;50.05;219;1938.2
14-03-20;12:48;34.4;377.0;1.0;245.3;50.05;245;1938.2
