data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-03-20;12:51;34.5;372.9;1.0;244.3;50.06;230;1938.2
14-03-20;12:54;34.9;374.8;1.5;246.3;50.07;376;1938.2
14-03-20;12:57;34.7;366.0;0.9;245.3;50.03;226;1938.2
14-03-20;13:00;34.7;364.8;1.9;246.3;50.03;502;1938.2
14-03-20;13:03;35.9;361.5;6.1;249.2;50.04;1509;1938.3
14-03-20;13:06;35.7;355.8;1.2;246.3;49.99;276;1938.3
14-03-20;13:09;35.5;397.9;2.5;246.3;50.03;1085;1938.3
14-03-20;13:12;36.3;364.8;2.5;247.3;50.05;621;1938.4
14-03-20;13:15;37.0;354.4;2.5;247.3;50.04;637;1938.5
14-03-20;13:18;36.8;354.1;1.4;245.3;50.04;334;1938.5
14-03-20;13:21;36.7;363.5;1.6;245.3;50.03;383;1938.5
14-03-20;13:24;37.2;364.5;2.4;246.3;50.03;575;1938.6
14-03-20;13:27;37.2;351.4;3.0;247.3;49.96;700;1938.6
14-03-20;13:30;36.9;351.1;1.6;247.3;50.01;399;1938.6
14-03-20;13:33;37.1;364.4;2.1;246.3;50.03;497;1938.7
14-03-20;13:36;37.2;383.9;5.6;249.2;50.04;1378;1938.7
14-03-20;13:39;38.4;356.3;6.0;249.2;50.04;1475;1938.8
14-03-20;13:42;38.9;351.8;3.8;248.2;50.05;916;1938.8
14-03-20;13:45;38.9;342.0;4.0;248.2;50.04;999;1938.9
14-03-20;13:48;39.4;348.0;6.1;249.2;50.07;1504;1939.0
14-03-20;13:51;38.5;359.6;1.5;246.3;50.04;377;1939.0
14-03-20;13:54;38.5;365.6;1.4;246.3;50.09;347;1939.0
14-03-20;13:57;38.0;368.2;1.6;246.3;50.07;380;1939.0
14-03-20;14:00;39.0;354.3;5.7;249.2;50.01;1431;1939.1
14-03-20;14:03;39.0;353.4;1.2;246.3;49.99;299;1939.2
14-03-20;14:06;38.7;351.7;1.4;243.4;50.00;328;1939.2
14-03-20;14:09;38.7;360.6;5.6;247.3;50.01;1392;1939.2
14-03-20;14:12;39.4;342.7;5.9;250.2;50.00;1452;1939.3
14-03-20;14:15;39.1;364.0;1.8;246.3;50.01;496;1939.4
14-03-20;14:18;39.3;353.9;5.0;249.2;50.02;1249;1939.4
14-03-20;14:21;39.8;327.0;5.5;250.2;50.00;1373;1939.5
14-03-20;14:24;39.9;342.3;4.8;246.3;50.01;1198;1939.5
14-03-20;14:27;39.1;340.5;1.8;246.3;50.06;442;1939.6
14-03-20;14:30;39.2;348.0;4.4;247.3;50.01;1067;1939.6
14-03-20;14:33;39.4;344.8;1.2;245.3;50.03;291;1939.7
14-03-20;14:36;38.7;349.5;4.8;250.2;50.03;1207;1939.7
14-03-20;14:39;39.2;349.9;4.2;249.2;50.02;1029;1939.7
14-03-20;14:42;38.5;336.0;3.8;248.2;49.94;907;1939.8
14-03-20;14:45;39.2;356.1;4.9;249.2;50.02;1206;1939.8
14-03-20;14:48;39.0;304.8;3.7;248.2;50.03;916;1939.8
14-03-20;14:51;39.2;367.0;4.8;249.2;50.02;1208;1939.9
14-03-20;14:54;39.3;335.8;4.3;249.2;50.04;1079;1940.0
14-03-20;14:57;39.2;342.0;4.3;249.2;50.04;1079;1940.0
14-03-20;15:00;39.5;349.5;4.3;250.2;50.02;1079;1940.0
14-03-20;15:03;39.2;350.0;4.6;249.2;50.05;1133;1940.1
14-03-20;15:06;39.7;349.3;4.4;250.2;50.04;1104;1940.1
14-03-20;15:09;39.8;346.2;4.3;249.2;50.05;1049;1940.2
14-03-20;15:12;39.7;352.7;4.2;249.2;50.04;1041;1940.2
14-03-20;15:15;39.8;353.4;4.1;248.2;50.04;1028;1940.3
14-03-20;15:18;39.8;353.4;4.1;247.3;50.05;997;1940.3
14-03-20;15:21;39.7;352.1;4.0;246.3;50.04;964;1940.4
14-03-20;15:24;40.0;352.4;3.8;249.2;50.03;959;1940.4
14-03-20;15:27;39.9;352.5;3.8;249.2;50.05;948;1940.5
14-03-20;15:30;39.9;350.5;3.6;249.2;50.04;900;1940.5
14-03-20;15:33;39.7;358.3;3.5;249.2;50.01;884;1940.6
14-03-20;15:36;39.7;358.0;3.6;248.2;50.04;897;1940.6
14-03-20;15:39;39.7;353.9;3.4;248.2;50.02;869;1940.7
14-03-20;15:42;39.4;352.8;3.4;248.2;50.02;827;1940.7
14-03-20;15:45;39.5;358.5;3.3;248.2;50.00;816;1940.8
14-03-20;15:48;39.4;356.8;3.3;247.3;50.01;807;1940.8
14-03-20;15:51;39.4;358.4;3.1;248.2;50.04;784;1940.8
14-03-20;15:54;39.2;357.7;3.0;248.2;50.04;766;1940.9
14-03-20;15:57;39.4;355.6;3.0;248.2;50.00;724;1940.9
14-03-20;16:00;39.3;360.2;2.7;247.3;50.02;668;1940.9
14-03-20;16:03;39.0;350.3;2.4;248.2;50.03;600;1941.0
14-03-20;16:06;38.7;356.6;2.6;248.2;49.99;637;1941.0
14-03-20;16:09;38.7;360.0;2.5;248.2;50.05;607;1941.0
14-03-20;16:12;38.7;358.1;2.5;246.3;50.02;599;1941.1
14-03-20;16:15;38.4;360.9;2.3;246.3;50.01;573;1941.1
14-03-20;16:18;38.3;356.3;2.3;247.3;50.01;559;1941.1
14-03-20;16:21;38.4;356.3;2.3;248.2;50.02;548;1941.2
14-03-20;16:24;38.2;361.2;2.1;247.3;50.03;526;1941.2
14-03-20;16:27;38.2;356.8;2.1;248.2;50.04;501;1941.2
14-03-20;16:30;37.7;355.0;1.8;247.3;50.02;463;1941.2
14-03-20;16:33;37.8;359.7;1.8;247.3;50.01;449;1941.3
14-03-20;16:36;37.7;354.7;1.8;247.3;50.01;430;1941.3
14-03-20;16:39;37.7;356.2;1.7;246.3;50.05;407;1941.3
14-03-20;16:42;37.4;357.2;1.7;247.3;50.00;389;1941.3
14-03-20;16:45;37.4;353.1;1.4;246.3;50.01;364;1941.3
14-03-20;16:48;37.2;359.1;1.4;246.3;50.00;342;1941.4
14-03-20;16:51;37.1;355.6;1.3;246.3;50.07;313;1941.4
14-03-20;16:54;36.8;349.9;1.2;246.3;50.05;279;1941.4
14-03-20;16:57;36.5;353.0;1.1;244.3;50.05;268;1941.4
14-03-20;17:00;36.7;354.6;1.1;247.3;50.02;237;1941.4
14-03-20;17:03;36.5;353.0;0.9;246.3;50.06;208;1941.4
14-03-20;17:06;36.3;354.6;0.8;246.3;50.02;182;1941.4
14-03-20;17:09;36.2;353.9;0.7;246.3;50.02;155;1941.4
14-03-20;17:12;36.1;348.6;0.5;246.3;50.06;120;1941.4
14-03-20;17:15;35.6;336.6;0.2;246.3;50.02;38;1941.4
14-03-20;17:18;35.5;342.7;0.2;246.3;50.03;43;1941.4
14-03-20;17:21;35.4;4.8;0.2;245.3;50.01;40;1941.5
14-03-20;17:24;35.3;328.4;0.0;246.3;50.02;14;1941.5
14-03-20;17:27;34.9;316.6;0.0;245.3;50.05;6;1941.5
14-03-20;17:30;34.8;307.3;0.0;247.3;50.06;1;1941.5
14-03-20;17:33;34.6;244.6;0.0;246.3;50.02;0;1941.5
14-03-20;17:36;34.5;312.4;0.0;245.3;50.02;0;1941.5
14-03-20;17:39;34.2;291.3;0.0;244.3;50.03;0;1941.5
14-03-20;17:42;34.1;254.4;0.0;245.3;50.02;0;1941.5
14-03-20;17:45;34.0;210.2;0.0;245.3;50.03;0;1941.5
14-03-20;17:48;33.9;174.4;0.0;244.3;49.99;0;1941.5
14-03-20;17:51;33.8;142.3;0.0;245.3;50.02;0;1941.5
14-03-20;17:54;33.7;114.5;0.0;244.3;50.03;0;1941.5
14-03-21;05:51;29.0;350.2;0.0;239.5;50.04;4;1941.5
14-03-21;05:54;29.4;331.4;0.0;238.5;50.07;9;1941.5
14-03-21;05:57;29.7;303.2;0.1;242.4;50.11;12;1941.5
14-03-21;06:00;30.1;310.4;0.1;242.4;50.06;15;1941.5
14-03-21;06:03;30.3;320.2;0.1;245.3;50.03;19;1941.5
14-03-21;06:06;30.2;324.6;0.1;244.3;50.02;23;1941.5
14-03-21;06:09;30.4;340.7;0.1;244.3;50.04;26;1941.5
14-03-21;06:12;30.5;340.7;0.1;244.3;50.04;27;1941.5
14-03-21;06:15;30.7;349.3;0.2;242.4;50.03;32;1941.5
14-03-21;06:18;30.7;337.9;0.2;243.4;50.02;36;1941.5
14-03-21;06:21;30.9;342.0;0.2;244.3;50.04;39;1941.5
14-03-21;06:24;30.9;358.3;0.2;245.3;50.02;42;1941.5
14-03-21;06:27;31.0;367.6;0.2;244.3;50.02;45;1941.5
14-03-21;06:30;31.2;348.6;0.2;245.3;50.04;48;1941.5
14-03-21;06:33;31.1;352.2;0.2;245.3;50.05;51;1941.5
14-03-21;06:36;31.4;368.4;0.4;245.3;50.05;59;1941.5
14-03-21;06:39;42.2;359.1;0.4;244.3;50.03;67;1941.5
14-03-21;06:42;31.6;370.1;0.4;244.3;50.01;77;1941.5
14-03-21;06:45;31.7;372.2;0.4;245.3;50.02;75;1941.5
14-03-21;06:48;31.7;350.8;0.5;245.3;50.05;84;1941.5
14-03-21;06:51;31.8;371.6;0.4;244.3;50.05;91;1941.5
14-03-21;06:54;31.8;365.9;0.5;245.3;50.06;91;1941.5
14-03-21;06:57;32.0;369.8;0.5;245.3;50.12;92;1941.5
14-03-21;07:00;32.0;362.2;0.5;245.3;50.09;100;1941.5
14-03-21;07:03;32.0;364.1;0.5;245.3;50.06;115;1941.5
14-03-21;07:06;32.3;370.6;0.6;243.4;50.04;132;1941.5
14-03-21;07:09;32.5;379.1;0.7;244.3;50.04;150;1941.5
14-03-21;07:12;32.6;377.4;0.8;245.3;50.03;179;1941.5
14-03-21;07:15;32.5;371.7;0.0;244.3;50.04;202;1941.5
14-03-21;07:18;32.7;369.5;1.0;246.3;50.06;240;1941.6
14-03-21;07:21;32.7;369.4;1.1;244.3;50.05;268;1941.6
14-03-21;07:24;32.9;381.2;1.3;244.3;49.98;299;1941.6
14-03-21;07:27;33.0;375.7;1.3;245.3;50.02;299;1941.6
14-03-21;07:30;33.3;380.1;1.5;244.3;50.05;379;1941.6
14-03-21;07:33;33.2;370.8;1.4;245.3;50.04;335;1941.6
14-03-21;07:36;33.3;367.3;1.5;245.3;50.04;374;1941.6
14-03-21;07:39;33.4;356.6;1.4;245.3;50.05;342;1941.7
14-03-21;07:42;33.5;368.2;1.4;245.3;50.03;342;1941.7
14-03-21;07:45;33.5;371.0;1.9;245.3;50.04;451;1941.7
14-03-21;07:48;33.9;369.5;1.8;245.3;50.03;450;1941.7
14-03-21;07:51;34.1;358.3;1.5;243.4;50.02;398;1941.7
14-03-21;07:54;34.0;366.9;1.8;244.3;50.03;441;1941.8
14-03-21;07:57;34.1;368.7;2.2;245.3;50.03;544;1941.8
14-03-21;08:00;34.6;364.7;2.4;245.3;50.07;574;1941.8
14-03-21;08:03;34.7;360.4;2.4;245.3;50.04;578;1941.8
14-03-21;08:06;34.9;358.8;2.4;245.3;50.05;601;1941.9
14-03-21;08:09;34.8;367.3;2.5;245.3;50.03;610;1941.9
14-03-21;08:12;35.2;357.2;2.6;245.3;49.96;598;1941.9
14-03-21;08:15;35.2;363.2;2.7;245.3;50.02;661;1942.0
14-03-21;08:18;35.5;363.7;2.9;245.3;50.02;704;1942.0
14-03-21;08:21;50.0;362.9;2.9;246.3;50.02;722;1942.0
14-03-21;08:24;35.9;358.4;3.1;247.3;50.03;766;1942.1
14-03-21;08:27;36.3;358.1;3.2;247.3;50.02;796;1942.1
14-03-21;08:30;36.3;359.9;3.3;247.3;50.04;814;1942.1
14-03-21;08:33;36.7;351.8;3.3;247.3;50.05;819;1942.2
14-03-21;08:36;36.4;363.1;2.8;247.3;50.03;685;1942.2
14-03-21;08:39;36.5;365.1;3.3;245.3;50.04;802;1942.3
14-03-21;08:42;36.9;353.9;3.7;247.3;50.05;906;1942.3
14-03-21;08:45;37.2;354.3;3.5;246.3;50.03;849;1942.4
14-03-21;08:48;37.5;354.7;3.7;246.3;50.06;891;1942.4
14-03-21;08:51;37.1;345.9;3.9;246.3;50.10;956;1942.4
14-03-21;08:54;37.6;356.8;4.0;247.3;50.05;989;1942.5
14-03-21;08:57;37.6;350.8;4.0;247.3;49.99;982;1942.5
14-03-21;09:00;37.7;348.3;4.1;247.3;50.03;1002;1942.6
14-03-21;09:03;38.0;357.7;4.1;246.3;50.04;1019;1942.6
14-03-21;09:06;38.3;348.9;4.1;247.3;50.06;1002;1942.7
14-03-21;09:09;38.2;353.4;4.1;246.3;50.04;1030;1942.7
14-03-21;09:12;38.3;352.5;4.2;247.3;50.02;1042;1942.8
14-03-21;09:15;38.4;349.6;4.3;247.3;50.04;1065;1942.8
14-03-21;09:18;38.5;350.0;4.4;247.3;50.02;1085;1942.9
14-03-21;09:21;38.6;343.5;4.6;246.3;50.01;1101;1943.0
14-03-21;09:24;38.9;347.6;4.5;246.3;10.02;1118;1943.0
14-03-21;09:27;39.2;347.9;4.6;247.3;50.03;1134;1943.1
14-03-21;09:30;39.3;348.9;4.6;247.3;50.04;1129;1943.1
14-03-21;09:33;39.5;344.5;4.6;248.2;50.07;1141;1943.2
14-03-21;09:36;39.3;341.6;4.7;247.3;50.07;1161;1943.2
14-03-21;09:39;39.4;350.9;4.8;248.2;50.05;1184;1943.3
14-03-21;09:42;39.7;337.0;4.7;247.3;50.04;1191;1943.4
14-03-21;09:45;39.7;348.6;4.9;247.3;50.05;1208;1943.4
14-03-21;09:48;40.0;345.1;5.0;248.2;49.98;1205;1943.5
14-03-21;09:51;40.1;353.3;4.7;247.3;50.05;1144;1943.5
14-03-21;09:54;40.1;351.1;5.1;248.2;50.05;1263;1943.6
14-03-21;09:57;40.4;344.2;5.1;247.3;50.00;1272;1943.7
14-03-21;10:00;40.5;345.2;5.2;248.2;50.01;1276;1943.7
14-03-21;10:03;40.8;344.3;5.1;247.3;50.05;1253;1943.8
14-03-21;10:06;40.9;346.2;5.2;247.3;50.04;1260;1943.8
14-03-21;10:09;41.0;343.6;5.3;248.2;50.04;1286;1943.9
14-03-21;10:12;50.0;345.7;5.2;249.2;50.05;1295;1944.0
14-03-21;10:15;41.6;342.1;5.3;248.2;50.05;1304;1944.0
14-03-21;10:18;41.7;342.9;5.3;248.2;50.03;1317;1944.1
14-03-21;10:21;41.5;343.3;5.4;248.2;50.04;1340;1944.2
14-03-21;10:24;41.7;342.9;5.5;248.2;50.03;1355;1944.2
14-03-21;10:27;42.3;341.0;5.7;247.3;50.02;1385;1944.3
14-03-21;10:30;42.3;339.4;5.8;249.2;50.01;1420;1944.4
14-03-21;10:33;42.3;328.1;5.3;248.2;49.98;1286;1944.4
14-03-21;10:36;42.2;336.0;4.7;247.3;50.09;1174;1944.5
14-03-21;10:39;42.4;336.9;5.2;247.3;50.04;1307;1944.6
14-03-21;10:42;42.4;339.9;5.6;248.2;50.05;1401;1944.6
14-03-21;10:45;42.7;339.6;5.7;248.2;50.03;1407;1944.7
14-03-21;10:48;42.8;340.5;5.5;247.3;50.03;1371;1944.8
14-03-21;10:51;43.0;337.9;5.7;248.2;50.06;1408;1944.8
14-03-21;10:54;42.9;329.8;5.9;248.2;50.05;1430;1944.9
14-03-21;10:57;43.0;333.8;5.9;249.2;50.02;1429;1945.0
14-03-21;11:00;43.2;335.1;5.9;248.2;50.02;1437;1945.1
14-03-21;11:03;43.4;333.1;6.0;247.3;50.04;1463;1945.1
14-03-21;11:06;43.5;332.2;6.0;247.3;50.04;1459;1945.2
14-03-21;11:09;43.4;334.7;5.9;249.2;50.00;1454;1945.3
14-03-21;11:12;43.7;335.4;5.9;249.2;50.03;1443;1945.3
14-03-21;11:15;43.8;332.9;5.9;249.2;50.03;1462;1945.4
14-03-21;11:18;43.9;329.1;6.1;249.2;50.01;1466;1945.5
14-03-21;11:21;44.3;329.0;6.1;246.3;50.00;1465;1945.6
14-03-21;11:24;44.0;333.3;6.0;248.2;50.10;1466;1945.6
14-03-21;11:27;44.6;327.5;6.0;248.2;50.03;1495;1945.7
14-03-21;11:30;44.5;332.5;6.0;249.2;50.03;1476;1945.8
14-03-21;11:33;44.4;336.4;5.9;248.2;50.05;1452;1945.9
14-03-21;11:36;44.4;338.2;5.9;247.3;10.04;1466;1945.9
14-03-21;11:39;44.5;331.3;6.1;249.2;50.02;1489;1946.0
14-03-21;11:42;44.5;335.4;6.1;250.2;50.02;1502;1946.1
14-03-21;11:45;44.7;339.1;6.1;249.2;50.04;1521;1946.2
14-03-21;11:48;50.0;329.2;6.2;247.3;50.05;1517;1946.2
14-03-21;11:51;44.6;333.8;6.1;248.2;50.03;1511;1946.3
14-03-21;11:54;45.0;333.1;6.0;247.3;50.05;1494;1946.4
14-03-21;11:57;45.1;330.4;6.1;247.3;50.02;1490;1946.5
14-03-21;12:00;45.0;330.6;6.1;249.2;50.05;1500;1946.5
14-03-21;12:03;45.1;329.2;6.1;249.2;50.06;1512;1946.6
14-03-21;12:06;45.2;330.7;6.2;248.2;50.04;1521;1946.7
14-03-21;12:09;45.2;330.4;6.2;248.2;50.07;1521;1946.8
14-03-21;12:12;45.2;329.8;6.2;247.3;50.03;1525;1946.8
14-03-21;12:15;45.3;333.9;6.1;248.2;50.06;1497;1946.9
14-03-21;12:18;45.2;325.3;6.1;249.2;50.08;1517;1947.0
14-03-21;12:21;45.3;329.1;6.1;250.2;50.07;1505;1947.1
14-03-21;12:24;45.2;329.7;6.0;248.2;50.01;1479;1947.1
14-03-21;12:27;45.1;322.9;6.0;248.2;50.08;1485;1947.2
14-03-21;12:30;45.4;323.5;6.1;250.2;50.05;1491;1947.3
14-03-21;12:33;45.4;324.6;6.0;248.2;50.05;1482;1947.4
14-03-21;12:36;45.4;329.5;6.1;248.2;50.06;1486;1947.4
14-03-21;12:39;45.3;322.9;6.0;248.2;50.04;1491;1947.5
14-03-21;12:42;45.7;324.6;6.0;248.2;50.07;1469;1947.6
14-03-21;12:45;45.4;323.1;6.0;248.2;50.06;1466;1947.7
14-03-21;12:48;45.2;327.9;5.8;248.2;50.08;1436;1947.7
14-03-21;12:51;45.3;326.0;6.0;248.2;50.06;1459;1947.8
14-03-21;12:54;45.3;326.6;5.9;250.2;50.07;1474;1947.9
14-03-21;12:57;45.3;320.9;5.7;248.2;50.03;1430;1947.9
14-03-21;13:00;45.4;328.7;5.9;248.2;50.02;1448;1948.0
14-03-21;13:03;45.4;326.3;5.9;248.2;50.04;1460;1948.1
14-03-21;13:06;45.4;332.0;5.9;248.2;50.02;1439;1948.2
14-03-21;13:09;45.3;333.8;5.7;249.2;50.04;1406;1948.2
14-03-21;13:12;45.5;330.4;5.9;248.2;50.01;1435;1948.3
14-03-21;13:15;45.4;333.8;5.7;248.2;50.02;1433;1948.4
14-03-21;13:18;45.3;323.8;5.7;248.2;50.02;1410;1948.4
14-03-21;13:21;45.3;327.8;5.7;246.3;50.05;1388;1948.5
14-03-21;13:24;45.3;319.4;5.7;248.2;50.05;1381;1948.6
14-03-21;13:27;45.2;320.3;5.4;246.3;50.06;1325;1948.6
14-03-21;13:30;45.2;341.3;5.2;248.2;50.04;1292;1948.7
14-03-21;13:33;45.1;326.8;5.3;248.2;50.04;1295;1948.8
14-03-21;13:36;44.9;322.8;5.6;250.2;50.05;1378;1948.8
14-03-21;13:39;45.0;326.6;5.2;248.2;50.02;1289;1948.9
14-03-21;13:42;44.6;332.6;4.7;247.3;50.05;1175;1949.0
14-03-21;13:45;44.5;332.2;5.2;248.2;50.07;1280;1949.0
14-03-21;13:48;44.6;333.2;5.2;249.2;50.08;1274;1949.1
14-03-21;13:51;44.6;327.5;5.3;248.2;50.08;1294;1949.2
14-03-21;13:54;44.7;327.2;5.2;249.2;50.07;1286;1949.2
14-03-21;13:57;44.5;329.4;4.8;249.2;50.06;1198;1949.3
14-03-21;14:00;44.6;336.1;5.1;247.3;50.01;1236;1949.3
14-03-21;14:03;44.3;338.5;5.4;248.2;50.02;1336;1949.4
14-03-21;14:06;44.2;345.5;5.3;250.2;50.01;1316;1949.5
14-03-21;14:09;44.4;335.7;5.2;249.2;50.02;1283;1949.5
14-03-21;14:12;44.5;332.0;5.1;248.2;50.01;1283;1949.6
14-03-21;14:15;44.4;335.1;4.7;248.2;50.02;1158;1949.7
14-03-21;14:18;43.9;335.5;4.8;249.2;50.03;1184;1949.7
14-03-21;14:21;50.0;337.7;5.0;248.2;50.03;1237;1949.8
14-03-21;14:24;43.9;334.8;4.1;247.3;50.01;1020;1949.8
14-03-21;14:27;43.9;335.4;4.9;248.2;50.03;1195;1949.9
14-03-21;14:30;43.6;335.1;4.4;248.2;50.02;1105;1950.0
14-03-21;14:33;43.6;336.1;4.5;248.2;50.03;1100;1950.0
14-03-21;14:36;43.2;340.4;3.9;246.3;50.05;964;1950.1
14-03-21;14:39;43.1;340.4;3.8;246.3;50.03;939;1950.1
14-03-21;14:42;43.0;342.1;3.9;248.2;50.04;973;1950.2
14-03-21;14:45;43.0;345.2;4.2;248.2;50.07;1018;1950.2
14-03-21;14:48;42.8;335.3;3.8;248.2;50.07;933;1950.3
14-03-21;14:51;42.4;342.4;3.8;248.2;50.05;945;1950.3
14-03-21;14:54;42.5;347.1;3.7;247.3;50.06;930;1950.4
14-03-21;14:57;42.3;341.7;3.6;247.3;50.03;912;1950.4
14-03-21;15:00;42.2;345.2;3.3;247.3;50.00;791;1950.4
14-03-21;15:03;42.0;344.0;3.0;248.2;50.09;714;1950.5
14-03-21;15:06;41.5;343.0;2.4;246.3;50.07;585;1950.5
14-03-21;15:09;41.2;347.3;2.4;246.3;50.08;571;1950.5
14-03-21;15:12;40.9;345.5;2.4;246.3;50.06;585;1950.6
14-03-21;15:15;40.7;349.8;2.3;245.3;50.05;567;1950.6
14-03-21;15:18;40.4;362.2;2.2;246.3;50.05;556;1950.6
14-03-21;15:21;40.5;354.4;2.5;246.3;50.02;592;1950.7
14-03-21;15:24;40.1;349.8;2.3;246.3;50.04;548;1950.7
14-03-21;15:27;40.0;352.4;2.4;246.3;50.04;584;1950.7
14-03-21;15:30;39.9;331.4;2.4;246.3;50.08;584;1950.7
14-03-21;15:33;39.8;349.3;2.5;247.3;49.98;606;1950.8
14-03-21;15:36;39.7;349.9;2.5;246.3;50.06;609;1950.8
14-03-21;15:39;39.7;346.5;2.4;246.3;50.05;584;1950.8
14-03-21;15:42;39.7;352.8;2.2;245.3;50.07;556;1950.9
14-03-21;15:45;39.3;352.8;1.8;245.3;50.06;448;1950.9
14-03-21;15:48;39.2;347.6;2.0;246.3;50.05;491;1950.9
14-03-21;15:51;39.1;350.3;2.2;246.3;50.06;545;1950.9
14-03-21;15:54;39.1;351.7;1.9;246.3;50.04;461;1951.0
14-03-21;15:57;38.6;352.8;1.4;246.3;50.05;338;1951.0
14-03-21;16:00;38.4;355.8;1.2;245.3;50.12;300;1951.0
14-03-21;16:03;38.3;347.0;1.2;246.3;50.06;285;1951.0
14-03-21;16:06;37.9;349.5;1.1;246.3;50.07;271;1951.0
14-03-21;16:09;37.9;357.2;1.3;246.3;50.06;320;1951.0
14-03-21;16:12;37.8;345.2;1.6;247.3;50.06;389;1951.1
14-03-21;16:15;38.0;350.3;1.7;247.3;50.05;425;1951.1
14-03-21;16:18;37.7;354.4;1.5;246.3;50.05;361;1951.1
14-03-21;16:21;37.7;354.9;1.6;246.3;50.04;374;1951.1
14-03-21;16:24;37.6;356.6;1.4;246.3;50.03;335;1951.1
14-03-21;16:27;37.6;353.4;1.3;247.3;50.06;313;1951.1
14-03-21;16:30;37.4;354.9;1.5;245.3;50.04;372;1951.2
14-03-21;16:33;37.5;357.7;1.4;247.3;50.01;342;1951.2
14-03-21;16:36;37.5;344.5;1.6;246.3;50.04;362;1951.2
14-03-21;16:39;37.1;343.3;0.9;247.3;49.98;191;1951.2
14-03-21;16:42;36.8;345.9;0.7;245.3;50.04;157;1951.2
14-03-21;16:45;36.9;347.0;0.7;246.3;50.05;153;1951.2
14-03-21;16:48;36.8;349.5;0.8;246.3;50.03;177;1951.2
14-03-21;16:51;36.4;343.9;0.8;244.3;50.05;177;1951.3
14-03-21;16:54;36.4;347.4;0.7;246.3;50.06;150;1951.3
14-03-21;16:57;36.4;340.5;0.5;246.3;50.09;95;1951.3
14-03-21;17:00;36.1;341.1;0.4;246.3;50.05;76;1951.3
14-03-21;17:03;36.0;342.3;0.3;246.3;50.06;59;1951.3
14-03-21;17:06;36.0;325.7;0.3;245.3;50.04;51;1951.3
14-03-21;17:09;35.7;326.8;0.2;246.3;50.06;44;1951.3
14-03-21;17:12;35.6;318.7;0.2;245.3;50.00;38;1951.3
14-03-21;17:15;35.4;328.8;0.2;245.3;50.04;31;1951.3
14-03-21;17:18;35.4;316.5;0.1;245.3;50.04;26;1951.3
14-03-21;17:21;35.3;314.3;0.1;245.3;50.03;22;1951.3
14-03-21;17:24;35.3;310.5;0.1;245.3;50.03;23;1951.3
14-03-21;17:27;34.9;315.2;0.0;245.3;50.05;12;1951.3
14-03-21;17:30;34.9;295.7;0.0;244.3;50.05;4;1951.3
14-03-21;17:33;34.7;293.9;0.0;245.3;50.02;0;1951.3
14-03-21;17:36;34.6;252.0;0.0;244.3;50.03;0;1951.3
14-03-21;17:39;34.4;296.3;0.0;245.3;50.04;0;1951.3
14-03-21;17:42;34.4;235.1;0.0;244.3;50.01;0;1951.3
14-03-21;17:45;34.2;176.2;0.0;244.3;50.01;0;1951.3
14-03-21;17:48;34.1;141.0;0.0;244.3;50.02;0;1951.3
14-03-21;17:51;34.0;116.1;0.0;245.3;50.03;0;1951.3
14-03-22;05:54;29.7;327.9;0.0;240.4;50.05;5;1951.3
14-03-22;05:57;30.1;297.9;0.0;240.4;50.06;8;1951.3
14-03-22;06:00;30.3;308.6;0.0;242.4;50.05;10;1951.3
14-03-22;06:03;30.3;296.4;0.0;242.4;50.03;12;1951.3
14-03-22;06:06;30.5;296.9;0.1;242.4;50.02;15;1951.3
14-03-22;06:09;30.8;328.1;0.1;241.4;50.03;20;1951.3
14-03-22;06:12;30.8;322.1;0.1;244.3;50.06;26;1951.3
14-03-22;06:15;30.8;320.5;0.1;244.3;50.03;26;1951.3
14-03-22;06:18;30.9;334.2;0.2;245.3;50.05;32;1951.3
14-03-22;06:21;31.0;345.7;0.2;244.3;50.04;39;1951.3
14-03-22;06:24;31.1;341.7;0.2;244.3;50.05;44;1951.3
14-03-22;06:27;31.2;340.4;0.3;244.3;50.04;50;1951.3
14-03-22;06:30;31.4;343.5;0.3;244.3;50.05;54;1951.3
14-03-22;06:33;31.4;350.3;0.4;245.3;50.00;62;1951.3
14-03-22;06:36;31.6;350.3;0.3;244.3;50.03;65;1951.3
14-03-22;06:39;31.5;348.6;0.3;245.3;50.04;71;1951.3
14-03-22;06:42;32.0;355.3;0.4;245.3;50.04;79;1951.3
14-03-22;06:45;32.0;369.5;0.4;246.3;50.04;85;1951.3
14-03-22;06:48;32.2;364.0;0.4;245.3;50.02;93;1951.3
14-03-22;06:51;32.3;364.5;0.5;245.3;50.03;101;1951.3
14-03-22;06:54;32.3;356.3;0.5;245.3;50.03;109;1951.3
14-03-22;06:57;32.6;369.1;0.5;245.3;50.10;114;1951.3
14-03-22;07:00;32.4;368.4;0.6;245.3;50.08;125;1951.3
14-03-22;07:03;32.5;363.8;0.6;245.3;50.07;119;1951.4
14-03-22;07:06;32.5;367.8;0.7;245.3;50.05;129;1951.4
14-03-22;07:09;32.6;358.4;0.6;245.3;50.10;142;1951.4
14-03-22;07:12;33.0;368.8;0.8;244.3;50.05;165;1951.4
14-03-22;07:15;32.7;363.4;0.8;245.3;50.03;174;1951.4
14-03-22;07:18;33.0;375.2;0.8;244.3;50.07;183;1951.4
14-03-22;07:21;33.2;374.5;0.8;245.3;50.01;191;1951.4
14-03-22;07:24;33.1;376.7;0.9;245.3;50.04;217;1951.4
14-03-22;07:27;33.3;365.6;1.0;245.3;50.04;204;1951.4
14-03-22;07:30;33.3;371.7;1.0;245.3;50.03;228;1951.4
14-03-22;07:33;33.4;369.4;1.1;246.3;50.02;253;1951.4
14-03-22;07:36;33.3;371.7;1.2;248.2;50.03;287;1951.5
14-03-22;07:39;33.7;372.5;1.2;248.2;50.05;306;1951.5
14-03-22;07:42;33.7;372.5;1.3;248.2;50.01;318;1951.5
14-03-22;07:45;33.9;370.7;1.4;247.3;50.01;343;1951.5
14-03-22;07:48;33.9;366.6;1.6;247.3;50.03;369;1951.5
14-03-22;07:51;34.4;372.0;1.7;247.3;50.05;401;1951.5
14-03-22;07:54;34.4;377.4;1.8;247.3;50.04;455;1951.6
14-03-22;07:57;34.5;368.4;1.8;247.3;50.09;435;1951.6
14-03-22;08:00;34.6;369.5;1.7;247.3;50.04;414;1951.6
14-03-22;08:03;34.6;368.8;1.7;248.2;50.11;409;1951.6
14-03-22;08:06;34.7;372.2;1.6;246.3;50.05;396;1951.6
14-03-22;08:09;34.9;368.7;1.8;246.3;50.06;424;1951.7
14-03-22;08:12;34.9;362.6;1.8;246.3;50.00;401;1951.7
14-03-22;08:15;34.9;354.1;1.5;245.3;50.04;361;1951.7
14-03-22;08:18;34.9;365.6;1.5;247.3;50.05;376;1951.7
14-03-22;08:21;35.0;366.0;1.4;246.3;50.04;338;1951.7
14-03-22;08:24;35.3;373.6;1.5;245.3;50.04;375;1951.8
14-03-22;08:27;35.0;363.7;1.8;246.3;50.07;436;1951.8
14-03-22;08:30;35.4;368.5;1.7;245.3;50.04;386;1951.8
14-03-22;08:33;35.3;367.3;1.7;245.3;50.06;432;1951.8
14-03-22;08:36;35.4;362.2;1.7;244.3;50.01;433;1951.8
14-03-22;08:39;35.3;358.3;1.7;246.3;50.02;427;1951.9
14-03-22;08:42;35.6;361.8;2.1;246.3;50.01;515;1951.9
14-03-22;08:45;35.6;366.5;2.0;245.3;50.04;486;1951.9
14-03-22;08:48;35.6;365.1;2.0;245.3;50.02;504;1951.9
14-03-22;08:51;35.7;366.7;1.3;245.3;50.03;321;1952.0
14-03-22;08:54;35.6;363.8;1.2;244.3;10.09;300;1952.0
14-03-22;08:57;35.5;358.1;1.3;243.4;50.06;319;1952.0
14-03-22;09:00;35.7;370.8;1.4;245.3;50.02;342;1952.0
14-03-22;09:03;35.7;366.6;2.4;245.3;49.98;554;1952.0
14-03-22;09:06;36.0;364.1;2.3;246.3;50.09;548;1952.1
14-03-22;09:09;35.9;366.9;1.4;244.3;50.05;331;1952.1
14-03-22;09:12;35.9;366.9;1.7;245.3;50.04;409;1952.1
14-03-22;09:15;35.7;368.2;1.4;245.3;50.02;347;1952.1
14-03-22;09:18;35.7;361.9;1.5;245.3;50.02;359;1952.1
14-03-22;09:21;35.7;364.8;1.6;246.3;50.04;388;1952.1
14-03-22;09:24;36.0;358.8;2.3;247.3;50.06;562;1952.2
14-03-22;09:27;36.3;355.0;2.1;247.3;50.00;511;1952.2
14-03-22;09:30;36.2;365.4;2.1;247.3;50.05;525;1952.2
14-03-22;09:33;36.2;362.5;1.8;246.3;50.03;448;1952.2
14-03-22;09:36;36.2;355.3;1.5;246.3;50.06;358;1952.3
14-03-22;09:39;36.4;373.6;1.6;247.3;50.08;389;1952.3
14-03-22;09:42;36.2;365.6;1.6;247.3;50.05;370;1952.3
14-03-22;09:45;36.2;359.9;1.8;245.3;50.03;442;1952.3
14-03-22;09:48;36.4;364.5;2.8;246.3;50.02;689;1952.4
14-03-22;09:51;36.8;357.8;2.5;247.3;50.06;620;1952.4
14-03-22;09:54;36.5;4.8;1.8;244.3;50.11;450;1952.4
14-03-22;09:57;36.7;358.5;3.0;248.2;50.06;738;1952.4
14-03-22;10:00;36.5;343.9;1.8;245.3;50.03;441;1952.5
14-03-22;10:03;36.9;353.7;2.0;246.3;50.05;494;1952.5
14-03-22;10:06;36.4;365.7;1.7;246.3;50.04;396;1952.5
14-03-22;10:09;36.3;383.9;2.0;247.3;50.03;486;1952.5
14-03-22;10:12;37.0;358.7;3.5;248.2;50.04;877;1952.6
14-03-22;10:15;37.2;355.8;3.8;247.3;50.04;923;1952.6
14-03-22;10:18;37.1;357.8;2.3;245.3;50.06;550;1952.7
14-03-22;10:21;36.9;341.8;3.4;248.2;50.07;863;1952.7
14-03-22;10:24;37.4;372.3;3.0;249.2;50.08;721;1952.7
14-03-22;10:27;37.1;356.3;1.7;247.3;50.04;421;1952.7
14-03-22;10:30;36.9;359.4;1.6;247.3;50.08;403;1952.8
14-03-22;10:33;36.9;359.0;1.9;246.3;50.04;479;1952.8
14-03-22;10:36;37.1;353.6;2.1;247.3;50.05;503;1952.8
14-03-22;10:39;36.9;342.4;1.8;246.3;50.03;457;1952.8
14-03-22;10:42;36.8;341.0;1.8;247.3;50.06;438;1952.9
14-03-22;10:45;36.7;365.9;1.7;247.3;50.03;403;1952.9
14-03-22;10:48;37.0;351.1;2.0;248.2;50.10;459;1952.9
14-03-22;10:51;36.8;350.0;2.2;247.3;50.06;547;1952.9
14-03-22;10:54;36.8;362.1;2.6;248.2;50.07;634;1953.0
14-03-22;10:57;37.2;358.1;2.8;247.3;50.06;701;1953.0
14-03-22;11:00;37.2;369.4;2.7;247.3;50.01;668;1953.0
14-03-22;11:03;37.4;352.2;2.7;248.2;50.02;675;1953.1
14-03-22;11:06;37.6;345.9;4.4;248.2;50.04;1066;1953.1
14-03-22;11:09;38.0;342.0;4.6;249.2;50.03;1129;1953.2
14-03-22;11:12;38.3;318.0;4.5;249.2;50.01;1119;1953.2
14-03-22;11:15;38.7;333.1;4.8;249.2;50.03;1203;1953.3
14-03-22;11:18;38.6;333.5;4.3;250.2;50.03;1036;1953.3
14-03-22;11:21;39.2;346.4;4.7;249.2;50.04;1168;1953.4
14-03-22;11:24;39.1;326.3;3.8;247.3;50.03;951;1953.4
14-03-22;11:27;39.4;329.2;5.3;250.2;50.03;1295;1953.5
14-03-22;11:30;39.9;332.0;5.0;250.2;50.07;1242;1953.5
14-03-22;11:33;40.1;333.6;4.8;248.2;50.05;1200;1953.6
14-03-22;11:36;40.4;331.9;5.0;249.2;50.04;1221;1953.7
14-03-22;11:39;40.5;314.9;4.9;248.2;50.01;1234;1953.7
14-03-22;11:42;40.7;314.6;5.4;249.2;50.07;1316;1953.8
14-03-22;11:45;40.9;328.8;4.8;249.2;50.03;1179;1953.8
14-03-22;11:48;41.2;333.5;5.3;249.2;50.04;1286;1953.9
14-03-22;11:51;41.5;324.4;5.6;249.2;50.03;1392;1954.0
14-03-22;11:54;41.9;322.9;5.7;248.2;50.07;1432;1954.0
14-03-22;11:57;41.9;313.4;5.4;249.2;49.99;1342;1954.1
14-03-22;12:00;42.0;330.0;5.6;249.2;50.01;1374;1954.2
14-03-22;12:03;42.3;327.6;5.4;249.2;50.02;1349;1954.3
14-03-22;12:06;42.2;327.9;5.1;248.2;50.04;1275;1954.3
14-03-22;12:09;42.5;310.5;5.1;248.2;50.05;1259;1954.4
14-03-22;12:12;42.4;334.4;5.1;248.2;50.05;1289;1954.4
14-03-22;12:15;42.7;316.2;5.3;249.2;50.04;1311;1954.5
14-03-22;12:18;42.7;310.1;5.4;249.2;50.06;1333;1954.6
14-03-22;12:21;43.0;318.1;5.5;249.2;50.03;1362;1954.6
14-03-22;12:24;43.0;319.1;5.6;250.2;50.04;1375;1954.7
14-03-22;12:27;43.0;315.6;5.4;249.2;50.00;1351;1954.8
14-03-22;12:30;43.0;317.1;5.6;249.2;50.05;1364;1954.8
14-03-22;12:33;43.5;318.7;5.5;250.2;50.07;1365;1954.9
14-03-22;12:36;43.4;319.1;5.5;249.2;50.09;1362;1955.0
14-03-22;12:39;43.4;313.6;5.5;249.2;50.06;1358;1955.1
14-03-22;12:42;43.4;318.8;5.6;248.2;50.05;1363;1955.1
14-03-22;12:45;43.7;318.1;5.6;249.2;50.05;1371;1955.2
14-03-22;12:48;43.7;319.9;5.5;249.2;50.05;1375;1955.3
14-03-22;12:51;44.0;320.9;5.6;251.1;50.06;1367;1955.3
14-03-22;12:54;43.8;323.5;5.4;249.2;50.04;1365;1955.4
14-03-22;12:57;43.9;321.9;5.4;250.2;50.06;1354;1955.5
14-03-22;13:00;43.9;321.0;5.4;249.2;50.01;1343;1955.5
14-03-22;13:03;43.9;317.4;5.4;249.2;50.05;1345;1955.6
14-03-22;13:06;44.0;322.9;5.5;249.2;50.04;1351;1955.7
14-03-22;13:09;43.9;321.3;5.4;249.2;50.06;1351;1955.7
14-03-22;13:12;44.4;324.1;5.4;249.2;50.03;1327;1955.8
14-03-22;13:15;44.2;317.1;5.5;251.1;50.04;1347;1955.9
14-03-22;13:18;43.9;319.0;4.7;248.2;50.06;1173;1955.9
14-03-22;13:21;43.6;304.2;4.6;249.2;50.05;1135;1956.0
14-03-22;13:24;43.8;321.5;4.8;249.2;50.05;1201;1956.0
14-03-22;13:27;43.6;328.7;4.8;249.2;50.02;1178;1956.1
14-03-22;13:30;43.5;323.4;5.0;249.2;50.03;1244;1956.1
14-03-22;13:33;43.6;323.2;5.2;250.2;50.04;1282;1956.2
14-03-22;13:36;43.5;321.8;3.5;247.3;50.01;842;1956.3
14-03-22;13:39;43.1;322.5;3.9;250.2;50.04;974;1956.3
14-03-22;13:42;43.1;333.8;4.9;249.2;50.03;1221;1956.4
14-03-22;13:45;43.6;315.6;5.5;249.2;49.99;1347;1956.4
14-03-22;13:48;43.7;322.4;4.7;249.2;50.05;1151;1956.5
14-03-22;13:51;43.2;297.9;3.9;249.2;50.05;970;1956.6
14-03-22;13:54;43.5;312.5;4.1;249.2;50.07;1034;1956.6
14-03-22;13:57;43.2;345.2;3.9;249.2;50.03;981;1956.7
14-03-22;14:00;43.1;327.6;4.2;250.2;50.05;1044;1956.7
14-03-22;14:03;42.7;327.0;3.3;249.2;50.02;807;1956.8
14-03-22;14:06;42.7;337.3;4.5;249.2;50.06;1117;1956.8
14-03-22;14:09;42.9;324.0;4.7;249.2;50.05;1164;1956.9
14-03-22;14:12;42.9;317.4;4.8;249.2;50.03;1198;1956.9
14-03-22;14:15;43.0;329.5;4.8;249.2;50.03;1188;1957.0
14-03-22;14:18;42.8;342.4;3.3;247.3;50.02;817;1957.0
14-03-22;14:21;42.4;319.0;4.1;247.3;49.98;1018;1957.1
14-03-22;14:24;43.1;328.1;4.8;249.2;50.04;1198;1957.1
14-03-22;14:27;42.9;327.6;4.7;248.2;49.98;1130;1957.2
14-03-22;14:30;42.7;324.1;4.5;248.2;50.01;1119;1957.3
14-03-22;14:33;42.8;330.1;4.4;249.2;50.03;1115;1957.3
14-03-22;14:36;42.8;334.4;4.5;248.2;50.05;1097;1957.4
14-03-22;14:39;42.3;343.3;2.8;246.3;50.07;677;1957.4
14-03-22;14:42;41.9;327.2;2.8;247.3;50.04;695;1957.4
14-03-22;14:45;41.4;338.8;1.6;246.3;50.00;357;1957.5
14-03-22;14:48;41.2;282.1;3.0;247.3;50.06;730;1957.5
14-03-22;14:51;41.4;329.0;3.7;248.2;50.07;905;1957.5
14-03-22;14:54;41.5;332.3;3.8;248.2;50.05;935;1957.6
14-03-22;14:57;41.9;330.4;4.1;247.3;50.04;1022;1957.6
14-03-22;15:00;41.6;337.9;4.3;246.3;50.04;1040;1957.7
14-03-22;15:03;42.0;332.6;4.0;248.2;50.01;993;1957.7
14-03-22;15:06;41.7;332.0;4.1;248.2;50.05;1009;1957.8
14-03-22;15:09;41.7;331.2;4.0;248.2;50.05;974;1957.8
14-03-22;15:12;41.3;337.2;3.8;248.2;50.04;944;1957.9
14-03-22;15:15;41.4;333.3;3.8;248.2;50.03;949;1957.9
14-03-22;15:18;41.4;336.3;3.7;247.3;50.03;923;1958.0
14-03-22;15:21;41.4;342.3;3.5;247.3;50.04;845;1958.0
14-03-22;15:24;41.0;342.0;2.1;246.3;50.01;542;1958.1
14-03-22;15:27;40.6;334.8;2.4;246.3;50.01;606;1958.1
14-03-22;15:30;40.5;334.8;2.8;246.3;50.02;672;1958.1
14-03-22;15:33;40.6;344.3;3.3;247.3;49.98;797;1958.2
14-03-22;15:36;40.5;347.9;2.7;247.3;50.06;635;1958.2
14-03-22;15:39;40.5;349.2;3.1;247.3;50.04;760;1958.2
14-03-22;15:42;40.5;347.7;3.1;247.3;50.01;734;1958.3
14-03-22;15:45;40.2;340.8;2.8;247.3;50.04;706;1958.3
14-03-22;15:48;40.2;348.0;2.8;247.3;50.05;718;1958.3
14-03-22;15:51;40.2;347.4;2.9;247.3;50.02;713;1958.4
14-03-22;15:54;40.0;347.6;2.7;247.3;50.04;686;1958.4
14-03-22;15:57;40.0;347.6;2.4;247.3;50.04;585;1958.4
14-03-22;16:00;39.9;348.6;2.6;248.2;50.07;634;1958.5
14-03-22;16:03;39.7;345.1;2.4;246.3;50.04;591;1958.5
14-03-22;16:06;39.4;350.8;2.2;246.3;50.03;556;1958.5
14-03-22;16:09;39.4;340.1;2.1;246.3;50.04;526;1958.6
14-03-22;16:12;39.5;350.2;2.1;246.3;50.03;525;1958.6
14-03-22;16:15;39.3;347.6;1.6;246.3;50.02;413;1958.6
14-03-22;16:18;38.9;347.7;1.5;247.3;50.04;360;1958.6
14-03-22;16:21;38.5;345.4;1.5;246.3;50.04;363;1958.6
14-03-22;16:24;38.4;340.7;1.6;246.3;50.07;376;1958.7
14-03-22;16:27;38.3;355.8;1.6;247.3;50.06;383;1958.7
14-03-22;16:30;38.2;345.1;1.5;246.3;50.0;352;1958.7
14-03-22;16:33;37.9;351.2;1.2;246.3;50.03;316;1958.7
14-03-22;16:36;38.0;344.6;1.4;246.3;50.06;323;1958.7
14-03-22;16:39;37.8;353.0;1.1;246.3;50.06;266;1958.7
14-03-22;16:42;37.6;347.0;1.0;246.3;50.03;250;1958.8
14-03-22;16:45;37.5;346.4;1.0;246.3;50.06;231;1958.8
14-03-22;16:48;37.2;342.4;0.9;246.3;50.09;208;1958.8
14-03-22;16:51;37.2;347.9;0.9;246.3;50.06;200;1958.8
14-03-22;16:54;37.2;342.7;0.8;246.3;50.07;189;1958.8
14-03-22;16:57;36.8;345.4;0.6;247.3;50.09;125;1958.8
14-03-22;17:00;36.8;340.4;0.4;246.3;50.06;74;1958.8
14-03-22;17:03;36.5;337.0;0.2;244.3;50.05;55;1958.8
14-03-22;17:06;36.3;324.0;0.3;245.3;50.07;50;1958.8
14-03-22;17:09;36.0;319.1;0.2;245.3;50.05;35;1958.8
14-03-22;17:12;35.7;339.5;0.4;245.3;50.07;65;1958.8
14-03-22;17:15;36.0;342.3;0.4;245.3;50.05;64;1958.8
14-03-22;17:18;35.7;333.9;0.3;244.3;50.04;57;1958.8
14-03-22;17:21;35.5;321.9;0.1;245.3;50.02;28;1958.8
14-03-22;17:24;35.6;320.5;0.1;245.3;50.05;15;1958.8
14-03-22;17:27;35.3;306.2;0.0;244.3;50.05;10;1958.8
14-03-22;17:30;35.2;309.9;0.0;245.3;50.04;5;1958.8
14-03-22;17:33;35.0;309.3;0.0;245.3;50.04;2;1958.8
14-03-22;17:36;34.8;183.6;0.0;245.3;50.01;0;1958.8
14-03-22;17:39;34.7;114.1;0.0;245.3;50.02;0;1958.8
14-03-22;17:42;34.6;152.3;0.0;244.3;50.02;0;1958.8
14-03-22;17:45;34.5;220.7;0.0;244.3;50.02;0;1958.8
14-03-22;17:48;34.2;177.0;0.0;244.3;50.00;0;1958.8
14-03-22;17:51;34.1;145.3;0.0;244.3;50.03;0;1958.8
14-03-22;17:54;34.0;116.7;0.0;244.3;50.03;0;1958.8
14-03-23;05:51;30.2;337.5;0.0;240.4;50.06;4;1958.8
14-03-23;05:54;29.7;317.8;0.0;240.4;50.04;5;1958.8
14-03-23;05:57;30.2;323.1;0.0;240.4;50.03;7;1958.8
14-03-23;06:00;30.3;310.8;0.0;242.4;50.03;9;1958.8
14-03-23;06:03;30.2;306.7;0.0;243.4;50.02;9;1958.8
14-03-23;06:06;30.4;293.2;0.0;242.4;50.05;9;1958.8
14-03-23;06:09;30.7;313.1;0.1;245.3;50.05;13;1958.8
14-03-23;06:12;30.7;311.4;0.1;245.3;50.03;21;1958.8
14-03-23;06:15;30.8;313.0;0.1;245.3;50.05;28;1958.8
14-03-23;06:18;30.9;313.7;0.2;245.3;50.05;33;1958.8
14-03-23;06:21;31.0;330.3;0.2;244.3;50.04;34;1958.8
14-03-23;06:24;31.1;335.4;0.1;245.3;50.05;31;1958.8
14-03-23;06:27;31.2;344.8;0.2;244.3;49.98;36;1958.8
14-03-23;06:30;31.0;334.4;0.0;244.3;50.04;49;1958.8
14-03-23;06:33;31.2;343.5;0.4;245.3;50.06;60;1958.8
14-03-23;06:36;31.5;360.6;0.4;245.3;50.02;67;1958.9
14-03-23;06:39;31.5;373.2;0.4;245.3;50.07;75;1958.9
14-03-23;06:42;31.7;357.5;0.4;245.3;50.04;38;1958.9
14-03-23;06:45;31.7;345.2;0.4;244.3;50.04;82;1958.9
14-03-23;06:48;31.9;362.5;0.4;244.3;50.04;88;1958.9
14-03-23;06:51;31.8;371.9;0.5;245.3;50.05;96;1958.9
14-03-23;06:54;32.2;365.7;0.5;246.3;50.04;110;1958.9
14-03-23;06:57;32.2;371.7;0.5;245.3;50.07;111;1958.9
14-03-23;07:00;32.3;370.3;0.6;244.3;50.05;120;1958.9
14-03-23;07:03;32.2;354.9;0.6;243.4;50.06;130;1958.9
14-03-23;07:06;32.4;371.7;0.7;244.3;50.04;155;1958.9
14-03-23;07:09;32.4;380.1;0.8;245.3;50.04;174;1958.9
14-03-23;07:12;32.6;384.3;0.9;246.3;50.06;206;1958.9
14-03-23;07:15;32.6;377.4;1.0;244.3;50.04;228;1958.9
14-03-23;07:18;32.7;376.3;1.1;245.3;50.11;257;1958.9
14-03-23;07:21;33.0;377.4;1.2;245.3;50.06;285;1959.0
14-03-23;07:24;32.9;372.8;1.0;244.3;50.02;260;1959.0
14-03-23;07:27;33.1;373.0;1.3;244.3;49.99;278;1959.0
14-03-23;07:30;33.2;377.9;1.4;244.3;50.03;342;1959.0
14-03-23;07:33;33.3;365.6;1.5;245.3;50.02;347;1959.0
14-03-23;07:36;33.5;377.3;1.8;245.3;50.01;443;1959.0
14-03-23;07:39;33.8;377.6;1.9;246.3;50.02;477;1959.1
14-03-23;07:42;33.7;373.0;1.6;245.3;50.02;397;1959.1
14-03-23;07:45;33.8;367.9;1.1;244.3;50.02;261;1959.1
14-03-23;07:48;33.7;361.8;1.0;243.4;50.06;223;1959.1
14-03-23;07:51;33.9;369.1;1.2;245.3;50.03;278;1959.1
14-03-23;07:54;33.8;363.2;1.3;244.3;50.06;307;1959.1
14-03-23;07:57;33.8;367.5;1.2;244.3;50.06;293;1959.1
14-03-23;08:00;34.0;369.1;1.1;244.3;50.06;265;1959.2
14-03-23;08:03;33.7;364.7;1.3;245.3;50.04;293;1959.2
14-03-23;08:06;34.1;365.6;1.2;244.3;50.03;286;1959.2
14-03-23;08:09;34.0;376.1;1.5;245.3;50.05;361;1959.2
14-03-23;08:12;34.2;374.5;1.6;245.3;50.02;400;1959.2
14-03-23;08:15;34.4;373.3;2.0;246.3;50.04;497;1959.2
14-03-23;08:18;34.6;370.0;2.0;245.3;50.04;466;1959.3
14-03-23;08:21;34.6;350.0;2.0;246.3;50.04;468;1959.3
14-03-23;08:24;34.7;361.2;1.7;245.3;49.98;405;1959.3
14-03-23;08:27;34.6;364.8;1.7;244.3;50.04;392;1959.3
14-03-23;08:30;34.9;359.0;2.5;245.3;50.04;619;1959.4
14-03-23;08:33;35.3;366.5;2.5;245.3;50.05;609;1959.4
14-03-23;08:36;35.4;367.3;3.1;245.3;50.04;763;1959.4
14-03-23;08:39;35.9;364.1;3.2;245.3;50.04;782;1959.5
14-03-23;08:42;36.2;362.1;3.4;248.2;50.03;818;1959.5
14-03-23;08:45;36.3;3564;3.3;247.3;50.03;812;1959.5
14-03-23;08:48;36.4;346.1;1.8;246.3;50.04;452;1959.6
14-03-23;08:51;36.4;356.1;3.3;246.3;50.03;794;1959.6
14-03-23;08:54;36.7;361.2;3.6;247.3;50.07;907;1959.6
14-03-23;08:57;36.9;358.1;3.7;248.2;50.07;899;1959.7
14-03-23;09:00;37.2;354.6;3.7;247.3;50.03;881;1959.7
14-03-23;09:03;37.6;356.2;3.9;247.3;50.06;964;1959.8
14-03-23;09:06;37.5;365.3;3.8;247.3;50.06;949;1959.8
14-03-23;09:09;37.7;356.8;3.9;247.3;50.07;944;1959.9
14-03-23;09:12;37.6;360.2;3.5;247.3;50.03;857;1959.9
14-03-23;09:15;37.1;361.9;1.5;244.3;50.07;373;1959.9
14-03-23;09:18;37.4;368.1;3.9;247.3;50.05;953;1960.0
14-03-23;09:21;37.8;359.0;4.4;248.2;50.04;1088;1960.0
14-03-23;09:24;38.0;355.0;3.0;247.3;50.09;733;1960.1
14-03-23;09:27;38.0;348.7;4.4;248.2;50.05;1093;1960.1
14-03-23;09:30;38.3;358.0;2.9;245.3;50.04;726;1960.2
14-03-23;09:33;38.5;346.2;4.7;248.2;50.05;1164;1960.2
14-03-23;09:36;39.0;345.5;4.8;248.2;50.03;1179;1960.3
14-03-23;09:39;39.1;346.1;4.6;248.2;50.04;1136;1960.3
14-03-23;09:42;39.1;353.7;3.1;246.3;50.03;773;1960.4
14-03-23;09:45;39.1;344.0;4.7;247.3;50.03;1168;1960.4
14-03-23;09:48;39.4;342.9;4.1;246.3;50.01;1007;1960.5
14-03-23;09:51;39.2;340.4;3.7;246.3;50.02;914;1960.5
14-03-23;09:54;39.5;344.6;4.8;249.2;50.03;1201;1960.6
14-03-23;09:57;39.9;352.2;4.8;247.3;50.06;1180;1960.6
14-03-23;10:00;39.9;341.1;4.6;247.3;50.06;1151;1960.7
14-03-23;10:03;39.8;340.2;2.4;245.3;50.04;583;1960.7
14-03-23;10:06;39.2;328.8;3.9;246.3;50.06;970;1960.8
14-03-23;10:09;39.7;342.4;4.7;247.3;50.05;1165;1960.8
14-03-23;10:12;39.5;358.1;2.6;246.3;50.05;656;1960.9
14-03-23;10:15;39.1;360.7;1.4;246.3;50.06;327;1960.9
14-03-23;10:18;38.6;361.0;1.5;244.3;50.06;379;1960.9
14-03-23;10:21;38.5;356.2;2.0;244.3;50.01;472;1960.9
14-03-23;10:24;38.2;376.1;1.3;243.4;50.04;299;1960.9
14-03-23;10:27;37.6;372.0;1.1;243.4;50.03;260;1960.9
14-03-23;10:30;37.5;359.0;0.9;245.3;50.07;198;1961.0
14-03-23;10:33;37.2;359.1;0.8;243.4;50.08;193;1961.0
14-03-23;10:36;36.9;369.2;0.9;244.3;50.05;209;1961.0
14-03-23;10:39;36.9;373.9;1.0;243.4;50.03;229;1961.0
14-03-23;10:42;36.7;367.6;1.0;243.4;50.07;228;1961.0
14-03-23;10:45;36.4;367.9;0.9;243.4;50.05;204;1961.0
14-03-23;10:48;36.3;372.8;0.9;243.4;50.04;213;1961.0
14-03-23;10:51;36.2;368.2;1.0;244.3;50.06;224;1961.0
14-03-23;10:54;36.2;370.6;1.0;243.4;50.07;233;1961.0
14-03-23;10:57;35.9;375.2;1.1;244.3;50.04;274;1961.1
14-03-23;11:00;35.7;377.1;1.3;242.4;50.02;311;1961.1
14-03-23;11:03;36.1;382.1;1.5;244.3;50.04;364;1961.1
14-03-23;11:06;36.2;377.9;1.9;243.4;50.08;460;1961.1
14-03-23;11:09;36.0;377.3;1.8;244.3;50.04;448;1961.1
14-03-23;11:12;36.1;374.7;2.0;244.3;50.05;475;1961.2
14-03-23;11:15;36.2;374.2;2.1;243.4;50.02;501;1961.2
14-03-23;11:18;36.3;375.0;2.8;244.3;50.05;678;1961.2
14-03-23;11:21;36.8;346.5;6.0;248.2;50.04;1477;1961.3
14-03-23;11:24;37.9;344.8;5.8;248.2;50.10;1397;1961.3
14-03-23;11:27;38.2;4.8;5.3;247.3;50.02;1311;1961.4
14-03-23;11:30;38.5;340.8;5.2;247.3;50.05;1297;1961.5
14-03-23;11:33;39.1;333.8;5.3;247.3;50.03;1332;1961.5
14-03-23;11:36;39.3;333.2;5.4;247.3;50.04;1312;1961.6
14-03-23;11:39;39.7;322.9;5.6;247.3;50.02;1375;1961.7
14-03-23;11:42;40.0;336.3;5.3;247.3;50.06;1315;1961.7
14-03-23;11:45;40.1;339.6;4.8;248.2;50.05;1195;1961.8
14-03-23;11:48;40.0;341.3;5.1;247.3;50.03;1259;1961.8
14-03-23;11:51;40.4;341.4;5.5;248.2;50.06;1348;1961.9
14-03-23;11:54;40.4;322.4;4.8;247.3;50.07;1192;1962.0
14-03-23;11:57;40.6;341.4;5.3;247.3;50.05;1305;1962.0
14-03-23;12:00;40.8;312.7;5.1;247.3;50.04;1239;1962.1
14-03-23;12:03;41.3;322.7;5.1;248.2;50.03;1265;1962.1
14-03-23;12:06;40.6;342.3;3.6;245.3;50.07;870;1962.2
14-03-23;12:09;40.2;349.2;2.7;244.3;50.06;678;1962.2
14-03-23;12:12;40.1;352.7;3.4;245.3;50.02;823;1962.3
14-03-23;12:15;40.1;342.6;4.0;246.3;50.06;966;1962.3
14-03-23;12:18;40.0;355.6;2.7;246.3;50.01;630;1962.3
14-03-23;12:21;39.5;357.2;1.8;244.3;50.05;449;1962.4
14-03-23;12:24;39.3;359.1;1.9;246.3;50.09;447;1962.4
14-03-23;12:27;39.1;365.6;2.0;244.3;50.06;480;1962.4
14-03-23;12:30;39.1;368.9;2.1;244.3;50.04;509;1962.4
14-03-23;12:33;38.9;368.5;2.1;246.3;50.06;500;1962.5
14-03-23;12:36;38.6;366.7;1.5;245.3;50.08;364;1962.5
14-03-23;12:39;38.0;366.9;1.3;243.4;50.10;300;1962.5
14-03-23;12:42;38.2;8.8;1.2;244.3;50.08;305;1962.5
14-03-23;12:45;37.9;366.5;1.5;244.3;50.07;354;1962.5
14-03-23;12:48;37.7;366.2;1.5;246.3;50.07;356;1962.6
14-03-23;12:51;37.6;354.4;1.4;244.3;50.09;340;1962.6
14-03-23;12:54;37.4;366.0;1.3;244.3;50.05;317;1962.6
14-03-23;12:57;37.4;370.0;1.1;243.4;49.99;274;1962.6
14-03-23;13:00;37.1;367.0;1.0;242.4;50.00;247;1962.6
14-03-23;13:03;36.9;370.3;1.1;243.4;50.04;262;1962.6
14-03-23;13:06;36.8;368.5;1.2;244.3;50.07;289;1962.6
14-03-23;13:09;36.8;372.0;1.4;244.3;50.04;333;1962.7
14-03-23;13:12;36.7;364.4;1.4;244.3;50.02;348;1962.7
14-03-23;13:15;36.5;368.5;1.4;243.4;50.07;331;1962.7
14-03-23;13:18;36.8;371.6;1.4;243.4;50.04;337;1962.7
14-03-23;13:21;36.3;368.8;1.2;244.3;50.02;295;1962.7
14-03-23;13:24;36.4;370.0;1.3;244.3;50.10;309;1962.7
14-03-23;13:27;36.4;374.4;1.1;244.3;50.06;257;1962.8
14-03-23;13:30;36.1;;1.2;244.3;50.08;270;1962.8
14-03-23;13:33;36.1;376.1;1.6;243.4;50.08;370;1962.8
14-03-23;13:36;36.1;370.4;2.0;245.3;50.09;481;1962.8
14-03-23;13:39;36.3;354.7;2.7;246.3;50.07;616;1962.8
14-03-23;13:42;36.8;364.3;2.1;244.3;50.07;498;1962.9
14-03-23;13:45;36.7;368.5;1.4;244.3;50.07;342;1962.9
14-03-23;13:48;36.1;365.1;0.8;243.4;50.08;182;1962.9
14-03-23;13:51;36.0;359.0;0.7;244.3;50.08;164;1962.9
14-03-23;13:54;35.7;356.3;0.8;243.4;50.06;176;1962.9
14-03-23;13:57;35.7;364.5;0.9;244.3;50.03;222;1962.9
14-03-23;14:00;35.9;366.3;0.9;244.3;50.02;197;1962.9
14-03-23;14:03;35.5;364.7;1.0;245.3;50.01;222;1962.9
14-03-23;14:06;35.5;372.2;1.0;244.3;50.01;234;1963.0
14-03-23;14:09;35.7;370.0;1.0;244.3;50.04;221;1963.0
14-03-23;14:12;35.5;362.8;0.9;244.3;50.02;201;1963.0
14-03-23;14:15;35.5;366.9;0.8;243.4;50.08;170;1963.0
14-03-23;14:18;35.3;353.4;0.7;244.3;50.03;160;1963.0
14-03-23;14:21;35.3;360.3;0.7;244.3;50.06;186;1963.0
14-03-23;14:24;35.3;357.8;0.8;243.4;50.06;179;1963.0
14-03-23;14:27;35.5;370.1;0.8;244.3;50.04;186;1963.0
14-03-23;14:30;35.5;360.2;1.0;243.4;50.02;251;1963.0
14-03-23;14:33;35.5;367.2;1.4;244.3;50.02;323;1963.0
14-03-23;14:36;35.7;368.7;1.8;244.3;50.06;449;1963.1
14-03-23;14:39;35.6;372.3;1.7;244.3;50.06;385;1963.1
14-03-23;14:42;35.6;370.7;1.2;244.3;50.05;280;1963.1
14-03-23;14:45;35.4;363.1;1.0;243.4;50.04;236;1963.1
14-03-23;14:48;35.5;361.5;0.9;244.3;50.03;191;1963.1
14-03-23;14:51;35.3;362.8;0.7;244.3;50.03;154;1963.1
14-03-23;14:54;35.0;351.2;0.7;244.3;50.03;157;1963.1
14-03-23;14:57;35.0;363.4;0.9;245.3;50.02;194;1963.2
14-03-23;15:00;35.0;354.3;0.8;245.3;50.04;194;1963.2
14-03-23;15:03;35.2;363.2;0.8;245.3;50.04;195;1963.2
14-03-23;15:06;35.2;346.7;0.8;244.3;50.03;176;1963.2
14-03-23;15:09;35.2;362.6;0.7;243.4;50.04;154;1963.2
14-03-23;15:12;35.0;361.5;0.6;243.4;50.05;126;1963.2
14-03-23;15:15;35.0;357.1;0.5;243.4;50.03;120;1963.2
14-03-23;15:18;34.8;359.7;0.7;243.4;50.09;149;1963.2
14-03-23;15:21;34.8;352.5;0.7;243.4;50.07;144;1963.2
14-03-23;15:24;34.8;357.4;0.7;243.4;50.04;151;1963.2
14-03-23;15:27;34.9;361.3;0.9;243.4;49.98;182;1963.2
14-03-23;15:30;34.8;370.8;0.8;242.4;50.03;181;1963.2
14-03-23;15:33;34.8;358.5;0.8;243.4;50.05;177;1963.2
14-03-23;15:36;34.7;360.6;0.8;242.4;50.03;176;1963.3
14-03-23;15:39;34.7;359.7;0.7;245.3;50.03;121;1963.3
14-03-23;15:42;34.8;370.3;0.7;246.3;50.02;165;1963.3
14-03-23;15:45;34.7;363.4;0.6;246.3;50.03;132;1963.3
14-03-23;15:48;34.7;361.8;0.5;245.3;50.04;119;1963.3
14-03-23;15:51;34.7;362.9;0.5;246.3;50.04;114;1963.3
14-03-23;15:54;34.9;357.8;0.5;245.3;50.03;102;1963.3
14-03-23;15:57;34.6;355.0;0.4;246.3;10.05;84;1963.3
14-03-23;16:00;34.5;345.1;0.3;247.3;50.05;64;1963.3
14-03-23;16:03;34.2;328.7;0.4;247.3;50.08;51;1963.3
14-03-23;16:06;34.4;335.8;0.2;245.3;50.03;35;1963.3
14-03-23;16:09;34.0;325.7;0.2;246.3;50.04;35;1963.3
14-03-23;16:12;34.1;332.8;0.2;246.3;50.03;39;1963.3
14-03-23;16:15;34.0;333.6;0.2;246.3;50.02;42;1963.3
14-03-23;16:18;34.0;342.3;0.2;245.3;50.05;40;1963.3
14-03-23;16:21;34.0;340.2;0.2;245.3;50.04;40;1963.3
14-03-23;16:24;34.0;340.7;0.2;245.3;50.09;47;1963.3
14-03-23;16:27;33.8;330.4;0.2;246.3;50.03;48;1963.3
14-03-23;16:30;34.0;339.1;0.2;244.3;50.03;43;1963.3
14-03-23;16:33;33.8;4.8;0.2;244.3;50.04;40;1963.3
14-03-23;16:36;33.8;331.0;0.2;245.3;50.04;35;1963.3
14-03-23;16:39;33.8;329.2;0.1;245.3;50.03;28;1963.3
14-03-23;16:42;33.7;322.8;0.1;246.3;50.03;21;1963.3
14-03-23;16:45;33.7;321.3;0.1;244.3;50.01;19;1963.3
14-03-23;16:48;33.5;320.3;0.1;246.3;50.01;20;1963.3
14-03-23;16:51;33.4;332.3;0.1;245.3;50.00;16;1963.3
14-03-23;16:54;33.4;325.7;0.0;245.3;50.02;13;1963.3
14-03-23;16:57;33.4;307.9;0.0;245.3;50.05;6;1963.3
14-03-23;17:00;33.4;285.9;0.0;245.3;50.05;2;1963.3
14-03-23;17:03;33.3;275.5;0.0;246.3;50.09;1;1963.3
14-03-23;17:06;33.2;290.6;0.0;244.3;50.08;2;1963.3
14-03-23;17:09;33.1;286.6;0.0;245.3;50.07;0;1963.3
14-03-23;17:12;33.1;281.5;0.0;244.3;50.05;0;1963.3
14-03-23;17:15;33.0;338.5;0.0;244.3;50.03;0;1963.3
14-03-23;17:18;32.9;332.8;0.0;244.3;50.02;0;1963.3
14-03-23;17:21;32.7;329.7;0.0;245.3;50.03;0;1963.3
14-03-23;17:24;32.7;325.4;0.0;242.4;50.04;0;1963.3
14-03-23;17:27;32.6;307.3;0.0;245.3;50.05;0;1963.3
14-03-23;17:30;32.5;278.1;0.0;244.3;50.03;0;1963.3
14-03-23;17:33;32.5;246.8;0.0;244.3;50.03;0;1963.3
14-03-23;17:36;32.4;215.0;0.0;245.3;50.02;0;1963.3
14-03-23;17:39;32.4;184.5;0.0;244.3;50.02;0;1963.3
14-03-23;17:42;32.3;158.7;0.0;244.3;50.02;0;1963.3
14-03-24;06:06;29.7;320.5;0.0;241.4;50.03;5;1963.3
14-03-24;06:09;29.7;305.1;0.0;245.3;50.02;3;1963.3
14-03-24;06:12;30.1;296.6;0.0;244.3;50.01;3;1963.3
14-03-24;06:15;30.1;306.5;0.0;244.3;50.04;4;1963.3
14-03-24;06:18;30.2;299.5;0.0;244.3;50.04;4;1963.3
14-03-24;06:21;30.2;311.2;0.0;245.3;50.03;11;1963.3
14-03-24;06:24;30.3;317.1;0.0;245.3;50.05;9;1963.3
14-03-24;06:27;30.4;314.7;0.1;244.3;50.06;19;1963.3
14-03-24;06:30;30.5;326.5;0.1;244.3;50.05;29;1963.3
14-03-24;06:33;30.7;326.2;0.2;244.3;50.03;37;1963.3
14-03-24;06:36;30.7;348.6;0.2;245.3;50.05;42;1963.3
14-03-24;06:39;30.9;346.4;0.2;245.3;50.02;48;1963.3
14-03-24;06:42;31.1;353.7;0.4;245.3;50.04;61;1963.4
14-03-24;06:45;31.1;353.9;0.3;244.3;50.04;68;1963.4
14-03-24;06:48;31.2;353.7;0.4;245.3;50.02;75;1963.4
14-03-24;06:51;31.2;350.6;0.4;247.3;50.03;77;1963.4
14-03-24;06:54;31.4;350.9;0.5;247.3;50.07;99;1963.4
14-03-24;06:57;31.6;380.4;0.7;246.3;50.11;138;1963.4
14-03-24;07:00;31.7;368.5;0.5;246.3;10.19;99;1963.4
14-03-24;07:03;31.6;348.1;0.2;245.3;50.03;34;1963.4
14-03-24;07:06;31.7;356.1;0.2;244.3;50.09;48;1963.4
14-03-24;07:09;31.8;352.8;0.4;244.3;50.04;75;1963.4
14-03-24;07:12;31.8;348.9;0.3;244.3;50.04;67;1963.4
14-03-24;07:15;32.0;353.9;0.4;245.3;50.06;81;1963.4
14-03-24;07:18;31.9;338.3;0.2;243.4;50.04;42;1963.4
14-03-24;07:21;31.7;348.1;0.3;244.3;50.04;56;1963.4
14-03-24;07:24;32.0;361.5;0.5;243.4;50.0;115;1963.4
14-03-24;07:27;32.2;359.0;0.5;244.3;50.03;83;1963.4
14-03-24;07:30;32.3;360.4;0.4;243.4;50.04;92;1963.4
14-03-24;07:33;32.4;358.0;0.5;244.3;50.04;98;1963.4
14-03-24;07:36;50.0;349.0;0.3;243.4;50.01;57;1963.4
14-03-24;07:39;32.3;341.4;0.2;243.4;50.02;46;1963.4
14-03-24;07:42;32.3;341.3;0.2;243.4;50.01;39;1963.4
14-03-24;07:45;32.3;319.4;0.0;244.3;50.02;13;1963.4
14-03-24;07:48;32.0;303.3;0.0;243.4;50.02;5;1963.4
14-03-24;07:51;31.9;302.6;0.0;244.3;50.02;7;1963.4
14-03-24;07:54;32.2;4.8;0.0;243.4;50.01;10;1963.4
14-03-24;07:57;32.2;296.6;0.1;243.4;50.03;11;1963.4
14-03-24;08:00;32.2;313.9;0.1;245.3;50.01;14;1963.4
14-03-24;08:03;32.2;310.5;0.0;244.3;50.05;10;1963.4
14-03-24;08:06;32.0;301.3;0.1;243.4;50.04;25;1963.4
14-03-24;08:09;32.2;349.5;0.5;242.4;49.99;76;1963.4
14-03-24;08:12;32.4;362.1;0.4;246.3;50.06;65;1963.4
14-03-24;08:15;32.4;337.7;0.1;247.3;50.06;25;1963.4
14-03-24;08:18;32.3;331.9;0.1;247.3;50.03;30;1963.4
14-03-24;08:21;32.3;327.3;0.1;246.3;50.04;29;1963.4
14-03-24;08:24;32.4;316.4;0.1;246.3;50.03;15;1963.4
14-03-24;08:27;32.3;302.4;0.0;247.3;50.01;8;1963.4
14-03-24;08:30;32.2;320.5;0.0;246.3;50.02;3;1963.4
14-03-24;08:33;32.2;326.8;0.0;246.3;50.03;2;1963.4
14-03-24;08:36;32.0;340.5;0.0;247.3;50.03;2;1963.4
14-03-24;08:39;32.0;320.6;0.0;246.3;50.04;6;1963.4
14-03-24;08:42;32.0;318.4;0.0;246.3;50.02;8;1963.4
14-03-24;08:45;32.2;283.7;0.1;247.3;50.05;28;1963.4
14-03-24;08:48;31.9;336.9;0.2;246.3;50.06;43;1963.4
14-03-24;08:51;32.0;331.3;0.2;247.3;50.03;35;1963.4
14-03-24;08:54;32.0;332.0;0.2;245.3;50.02;45;1963.5
14-03-24;08:57;32.0;338.6;0.2;246.3;50.03;47;1963.5
14-03-24;09:00;32.0;338.0;0.2;246.3;50.04;47;1963.5
14-03-24;09:03;31.9;345.2;0.3;247.3;50.05;45;1963.5
14-03-24;09:06;32.2;339.6;0.2;246.3;50.09;39;1963.5
14-03-24;09:09;31.8;336.9;0.1;246.3;50.05;26;1963.5
14-03-24;09:12;31.9;314.9;0.1;247.3;50.04;36;1963.5
14-03-24;09:15;31.9;342.0;0.3;247.3;50.05;58;1963.5
14-03-24;09:18;32.2;349.2;0.1;247.3;50.04;37;1963.5
14-03-24;09:21;31.9;326.5;0.1;247.3;50.04;22;1963.5
14-03-24;09:24;31.8;346.1;0.2;244.3;50.02;37;1963.5
14-03-24;09:27;32.0;336.7;0.3;246.3;50.04;56;1963.5
14-03-24;09:30;32.2;362.2;0.5;246.3;50.03;85;1963.5
14-03-24;09:33;32.0;361.5;0.4;246.3;50.04;70;1963.5
14-03-24;09:36;31.9;344.5;0.2;246.3;50.06;41;1963.5
14-03-24;09:39;31.8;342.1;0.1;247.3;50.07;28;1963.5
14-03-24;09:42;31.7;338.8;0.1;247.3;50.06;27;1963.5
14-03-24;09:45;31.8;343.2;0.2;247.3;50.06;43;1963.5
14-03-24;09:48;31.7;4.2.0;0.1;247.3;50.07;21;1963.5
14-03-24;09:51;31.8;303.3;0.1;247.3;50.07;26;1963.5
14-03-24;09:54;31.8;343.6;0.3;247.3;50.07;55;1963.5
14-03-24;09:57;31.8;336.3;0.3;248.2;50.04;52;1963.5
14-03-24;10:00;31.9;348.1;0.3;247.3;50.05;58;1963.5
14-03-24;10:03;31.9;359.1;0.4;248.2;50.03;74;1963.5
14-03-24;10:06;31.9;354.6;0.4;245.3;50.02;69;1963.5
14-03-24;10:09;31.9;358.1;0.3;246.3;50.06;70;1963.5
14-03-24;10:12;32.0;347.1;0.3;247.3;50.02;59;1963.5
14-03-24;10:15;31.8;342.3;0.2;247.3;50.04;33;1963.5
14-03-24;10:18;31.7;328.5;0.2;246.3;50.04;38;1963.5
