data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-03-24;10:21;31.8;337.9;0.2;246.3;50.03;51;1963.5
14-03-24;10:24;32.0;345.5;0.3;247.3;50.01;55;1963.5
14-03-24;10:27;32.0;353.1;0.4;246.3;50.02;72;1963.5
14-03-24;10:30;32.0;347.3;0.3;246.3;50.04;61;1963.5
14-03-24;10:33;32.2;361.5;0.5;245.3;50.03;104;1963.5
14-03-24;10:36;32.2;364.0;0.6;246.3;50.05;123;1963.5
14-03-24;10:39;32.5;371.0;0.7;247.3;50.04;158;1963.5
14-03-24;10:42;32.5;372.2;0.7;247.3;50.05;156;1963.6
14-03-24;10:45;32.4;362.5;0.6;246.3;50.05;135;1963.6
14-03-24;10:48;32.5;363.5;0.5;247.3;50.05;107;1963.6
14-03-24;10:51;32.6;367.9;0.4;248.2;50.02;93;1963.6
14-03-24;10:54;32.6;359.4;0.4;247.3;50.06;71;1963.6
14-03-24;10:57;32.6;349.8;0.2;247.3;50.06;50;1963.6
14-03-24;11:00;32.6;364.1;0.5;248.2;50.01;113;1963.6
14-03-24;11:03;32.6;361.5;0.5;247.3;50.02;96;1963.6
14-03-24;11:06;32.7;342.6;0.3;247.3;50.05;63;1963.6
14-03-24;11:09;32.6;360.2;0.5;246.3;50.04;98;1963.6
14-03-24;11:12;32.9;364.1;0.6;246.3;50.02;127;1963.6
14-03-24;11:15;32.7;363.5;0.5;247.3;50.07;111;1963.6
14-03-24;11:18;32.9;366.7;0.5;247.3;50.03;108;1963.6
14-03-24;11:21;32.9;361.5;0.5;247.3;50.05;123;1963.6
14-03-24;11:24;33.1;371.6;0.5;38.6;50.01;119;1963.6
14-03-24;11:27;33.1;361.2;0.4;247.3;50.01;91;1963.6
14-03-24;11:30;33.1;364.7;0.5;247.3;50.02;95;1963.6
14-03-24;11:33;32.7;348.9;0.3;246.3;50.02;52;1963.6
14-03-24;11:36;32.7;320.2;0.2;247.3;50.05;33;1963.6
14-03-24;11:39;32.7;335.8;0.1;247.3;50.03;31;1963.6
14-03-24;11:42;33.1;354.4;0.3;247.3;49.96;51;1963.6
14-03-24;11:45;33.0;362.6;0.4;247.3;50.08;76;1963.6
14-03-24;11:48;33.0;349.0;0.4;246.3;50.04;72;1963.6
14-03-24;11:51;32.7;347.6;0.3;246.3;50.04;50;1963.7
14-03-24;11:54;33.1;352.5;0.5;247.3;50.02;119;1963.7
14-03-24;11:57;33.0;376.1;0.6;247.3;49.99;141;1963.7
14-03-24;12:00;33.1;349.8;0.3;247.3;49.99;53;1963.7
14-03-24;12:03;33.0;353.3;0.4;247.3;50.02;76;1963.7
14-03-24;12:06;33.0;350.9;0.3;247.3;50.02;62;1963.7
14-03-24;12:09;32.9;354.3;0.4;247.3;50.03;78;1963.7
14-03-24;12:12;32.9;342.0;0.4;247.3;50.03;74;1963.7
14-03-24;12:15;33.2;358.5;0.6;244.3;50.02;123;1963.7
14-03-24;12:18;33.1;358.8;0.4;246.3;50.02;75;1963.7
14-03-24;12:21;33.2;352.5;0.4;247.3;50.04;81;1963.7
14-03-24;12:24;33.1;342.0;0.1;247.3;50.04;32;1963.7
14-03-24;12:27;33.0;328.8;0.2;247.3;49.97;44;1963.7
14-03-24;12:30;33.0;351.1;0.3;247.3;50.03;54;1963.7
14-03-24;12:33;32.9;353.9;0.4;245.3;50.05;66;1963.7
14-03-24;12:36;33.1;348.3;0.3;247.3;50.06;64;1963.7
14-03-24;12:39;33.0;352.7;0.3;247.3;50.07;59;1963.7
14-03-24;12:42;33.0;341.1;0.3;247.3;50.05;60;1963.7
14-03-24;12:45;33.2;339.9;0.3;247.3;50.05;56;1963.7
14-03-24;12:48;33.0;322.2;0.2;249.2;50.05;34;1963.7
14-03-24;12:51;33.0;363.8;0.3;247.3;50.03;58;1963.7
14-03-24;12:54;33.1;360.3;0.4;246.3;50.03;75;1963.7
14-03-24;12:57;33.1;377.4;0.7;247.3;50.03;160;1963.7
14-03-24;13:00;33.3;376.0;0.8;247.3;50.02;184;1963.7
14-03-24;13:03;33.3;373.6;0.9;247.3;50.04;214;1963.7
14-03-24;13:06;33.3;381.4;0.7;247.3;50.04;155;1963.8
14-03-24;13:09;33.3;370.4;0.9;248.2;50.00;172;1963.8
14-03-24;13:12;33.2;374.1;0.7;248.2;50.03;152;1963.8
14-03-24;13:15;33.4;370.4;0.5;247.3;50.05;137;1963.8
14-03-24;13:18;33.3;376.6;0.8;248.2;50.04;171;1963.8
14-03-24;13:21;33.3;373.9;0.5;248.2;50.04;105;1963.8
14-03-24;13:24;33.3;363.1;0.5;247.3;50.06;93;1963.8
14-03-24;13:27;33.2;356.1;0.4;247.3;50.05;65;1963.8
14-03-24;13:30;33.2;359.4;0.4;247.3;50.0;88;1963.8
14-03-24;13:33;33.4;369.7;0.6;247.3;50.03;134;1963.8
14-03-24;13:36;33.5;368.1;0.5;247.3;50.05;106;1963.8
14-03-24;13:39;33.3;368.4;0.7;248.2;50.04;164;1963.8
14-03-24;13:42;33.7;370.3;0.7;248.2;50.04;177;1963.8
14-03-24;13:45;33.8;380.5;0.8;248.2;50.05;196;1963.8
14-03-24;13:48;33.7;369.7;1.1;248.2;50.06;268;1963.9
14-03-24;13:51;33.7;380.2;1.5;245.3;50.05;335;1963.9
14-03-24;13:54;33.9;375.1;2.1;246.3;50.05;511;1963.9
14-03-24;13:57;34.2;378.5;2.4;246.3;50.02;586;1963.9
14-03-24;14:00;34.5;378.5;1.7;246.3;49.96;395;1963.9
14-03-24;14:03;34.6;361.0;4.2;247.3;50.03;1046;1964.0
14-03-24;14:06;50.0;367.9;1.1;245.3;50.03;272;1964.0
14-03-24;14:09;34.4;365.0;0.8;245.3;50.03;187;1964.0
14-03-24;14:12;34.5;369.5;1.0;245.3;50.03;224;1964.0
14-03-24;14:15;34.5;366.3;1.0;38.6;50.02;239;1964.0
14-03-24;14:18;34.5;376.9;2.0;247.3;50.03;488;1964.1
14-03-24;14:21;34.6;378.2;1.6;246.3;50.02;392;1964.1
14-03-24;14:24;34.6;371.4;1.7;246.3;50.02;397;1964.1
14-03-24;14:27;34.8;378.2;2.2;247.3;49.98;500;1964.1
14-03-24;14:30;34.8;375.1;1.7;246.3;50.05;409;1964.2
14-03-24;14:33;34.8;371.1;1.1;245.3;50.03;236;1964.2
14-03-24;14:36;34.4;373.3;0.8;246.3;50.08;175;1964.2
14-03-24;14:39;34.2;367.5;0.6;245.3;50.04;144;1964.2
14-03-24;14:42;34.2;369.2;0.8;246.3;50.07;176;1964.2
14-03-24;14:45;34.2;378.2;0.9;246.3;50.07;183;1964.2
14-03-24;16:48;32.9;162.0;0.0;245.3;50.03;0;1964.4
14-03-25;05:51;26.1;325.0;0.0;238.5;50.01;4;1964.4
14-03-25;05:54;26.1;311.1;0.0;240.4;50.04;4;1964.4
14-03-25;05:57;26.4;313.9;0.0;240.4;50.14;3;1964.4
14-03-25;06:00;26.4;315.8;0.0;244.3;50.09;0;1964.4
14-03-25;06:03;26.4;313.6;0.0;244.3;50.02;0;1964.4
14-03-25;06:06;26.4;339.8;0.0;244.3;50.02;1;1964.4
14-03-25;06:09;50.0;332.2;0.0;244.3;50.06;9;1964.4
14-03-25;06:12;27.2;309.6;0.1;243.4;50.07;16;1964.4
14-03-25;06:15;27.2;320.0;0.1;246.3;50.07;12;1964.4
14-03-25;06:18;27.9;320.5;0.0;245.3;50.04;7;1964.4
14-03-25;06:21;28.3;341.7;0.1;245.3;50.07;25;1964.4
14-03-25;06:24;28.3;359.1;0.2;244.3;50.04;30;1964.4
14-03-25;06:27;28.3;354.1;0.1;247.3;50.07;17;1964.4
14-03-25;06:30;29.0;350.9;0.1;247.3;50.04;20;1964.4
14-03-25;06:33;29.4;364.7;0.1;246.3;50.03;28;1964.4
14-03-25;06:36;29.4;354.9;0.3;246.3;50.02;47;1964.4
14-03-25;06:39;30.1;363.8;0.2;247.3;50.03;52;1964.4
14-03-25;06:42;30.1;355.3;0.3;246.3;50.02;52;1964.4
14-03-25;06:45;30.2;352.1;0.2;245.3;50.03;48;1964.4
14-03-25;06:48;30.2;345.5;0.2;245.3;50.02;51;1964.4
14-03-25;06:51;30.4;373.3;0.5;245.3;49.98;78;1964.4
14-03-25;06:54;30.4;352.5;0.4;245.3;50.05;76;1964.4
14-03-25;06:57;30.7;362.9;0.4;245.3;50.14;89;1964.4
14-03-25;07:00;30.5;372.3;0.5;245.3;50.09;106;1964.4
14-03-25;07:03;30.9;359.7;0.5;245.3;50.05;89;1964.4
14-03-25;07:06;30.9;363.2;0.3;245.3;50.05;70;1964.4
14-03-25;07:09;31.0;366.6;0.4;243.4;50.03;88;1964.4
14-03-25;07:12;30.8;361.0;0.2;244.3;50.03;48;1964.4
14-03-25;07:15;31.1;360.3;0.3;244.3;50.01;56;1964.5
14-03-25;07:18;31.1;352.2;0.3;244.3;50.03;59;1964.5
14-03-25;07:21;31.1;349.2;0.3;243.4;50.02;53;1964.5
14-03-25;07:24;31.1;355.9;0.3;244.3;50.03;54;1964.5
14-03-25;07:27;31.2;349.3;0.3;244.3;50.03;58;1964.5
14-03-25;07:30;31.5;362.1;0.4;245.3;50.05;67;1964.5
14-03-25;07:33;31.4;374.5;0.5;245.3;50.05;104;1964.5
14-03-25;07:36;31.5;362.2;0.4;246.3;50.07;63;1964.5
14-03-25;07:39;31.5;365.3;0.2;246.3;50.06;42;1964.5
14-03-25;07:42;31.2;301.4;0.1;244.3;50.10;23;1964.5
14-03-25;07:45;31.4;321.8;0.1;244.3;50.05;25;1964.5
14-03-25;07:48;31.5;330.7;0.1;244.3;50.03;28;1964.5
14-03-25;07:51;31.2;324.1;0.1;244.3;49.99;10;1964.5
14-03-25;07:54;31.4;310.4;0.2;244.3;50.05;38;1964.5
14-03-25;07:57;31.5;336.4;0.2;243.4;50.05;33;1964.5
14-03-25;08:00;31.6;330.4;0.1;243.4;50.07;20;1964.5
14-03-25;08:03;31.5;324.3;0.1;243.4;50.04;29;1964.5
14-03-25;08:06;31.5;343.6;0.2;244.3;50.04;38;1964.5
14-03-25;08:09;31.5;338.2;0.2;244.3;50.02;41;1964.5
14-03-25;08:12;31.5;346.5;0.2;244.3;50.01;47;1964.5
14-03-25;08:15;31.5;355.5;0.3;243.4;50.01;49;1964.5
14-03-25;08:18;42.7;344.9;0.2;243.4;50.03;45;1964.5
14-03-25;08:21;31.6;345.2;0.1;242.4;50.03;19;1964.5
14-03-25;08:24;31.5;321.8;0.2;243.4;50.03;28;1964.5
14-03-25;08:27;31.6;350.5;0.1;242.4;50.03;19;1964.5
14-03-25;08:30;31.7;338.2;0.2;243.4;50.02;42;1964.5
14-03-25;08:33;31.6;353.1;0.3;244.3;50.06;57;1964.5
14-03-25;08:36;31.9;348.0;0.4;243.4;50.10;83;1964.5
14-03-25;08:39;31.9;363.7;0.7;244.3;50.04;142;1964.5
14-03-25;08:42;31.9;370.1;0.5;243.4;50.02;90;1964.5
14-03-25;08:45;31.9;375.7;0.4;242.4;50.05;69;1964.5
14-03-25;08:48;31.9;362.2;0.4;243.4;50.10;65;1964.5
14-03-25;08:51;31.9;349.9;0.2;243.4;50.02;46;1964.5
14-03-25;08:54;31.9;356.5;0.1;243.4;50.06;25;1964.5
14-03-25;08:57;31.9;339.9;0.2;244.3;50.00;31;1964.5
14-03-25;09:00;31.9;335.0;0.2;243.4;50.03;38;1964.5
14-03-25;09:03;31.9;364.0;0.3;243.4;50.05;69;1964.5
14-03-25;09:06;31.9;350.3;0.4;244.3;50.04;66;1964.5
14-03-25;09:09;32.0;377.0;0.5;244.3;50.02;109;1964.5
14-03-25;09:12;32.0;381.1;0.7;244.3;50.03;145;1964.5
14-03-25;09:15;32.5;374.1;1.0;244.3;50.04;223;1964.6
14-03-25;09:18;50.0;373.3;0.5;241.4;50.00;88;1964.6
14-03-25;09:21;32.0;353.0;0.4;243.4;50.06;64;1964.6
14-03-25;09:24;32.0;343.5;0.2;243.4;50.05;43;1964.6
14-03-25;09:27;31.9;355.5;0.4;243.4;50.05;63;1964.6
14-03-25;09:30;32.3;355.2;0.4;243.4;50.05;84;1964.6
14-03-25;09:33;32.5;387.8;0.7;243.4;50.06;150;1964.6
14-03-25;09:36;32.3;376.6;0.7;244.3;50.06;151;1964.6
14-03-25;09:39;32.4;380.7;1.0;244.3;50.05;223;1964.6
14-03-25;09:42;32.6;391.2;0.6;243.4;50.04;132;1964.6
14-03-25;09:45;32.3;361.3;0.4;243.4;50.06;82;1964.6
14-03-25;09:48;32.4;357.8;0.5;243.4;50.06;84;1964.6
14-03-25;09:51;32.4;377.0;0.7;243.4;50.06;160;1964.6
14-03-25;09:54;32.5;390.8;0.9;243.4;50.05;193;1964.6
14-03-25;09:57;32.5;396.2;1.2;244.3;50.03;283;1964.6
14-03-25;10:00;32.6;384.5;0.8;244.3;50.00;182;1964.7
14-03-25;10:03;32.5;373.6;0.7;244.3;49.99;120;1964.7
14-03-25;10:06;32.4;360.4;0.3;244.3;50.03;58;1964.7
14-03-25;10:09;32.2;354.6;0.3;244.3;50.05;60;1964.7
14-03-25;10:12;32.6;365.9;0.6;244.3;49.98;88;1964.7
14-03-25;10:15;32.3;344.9;0.3;242.4;50.05;54;1964.7
14-03-25;10:18;32.4;351.7;0.3;243.4;50.06;60;1964.7
14-03-25;10:21;32.6;364.3;0.4;244.3;50.05;94;1964.7
14-03-25;10:24;32.5;369.8;0.4;244.3;50.03;63;1964.7
14-03-25;10:27;32.3;364.4;0.3;244.3;50.04;51;1964.7
14-03-25;10:30;32.2;347.0;0.2;243.4;50.03;36;1964.7
14-03-25;10:33;32.3;334.7;0.1;243.4;50.05;28;1964.7
14-03-25;10:36;32.3;336.9;0.1;244.3;50.02;26;1964.7
14-03-25;10:39;32.3;337.9;0.1;243.4;50.02;26;1964.7
14-03-25;10:42;32.3;344.2;0.1;243.4;50.04;29;1964.7
14-03-25;10:45;32.3;341.1;0.1;243.4;50.04;32;1964.7
14-03-25;10:48;32.3;343.3;0.3;244.3;50.04;59;1964.7
14-03-25;10:51;32.5;366.2;0.5;243.4;50.11;94;1964.7
14-03-25;10:54;32.4;364.7;0.6;243.4;50.03;109;1964.7
14-03-25;10:57;32.4;365.4;0.6;244.3;50.03;115;1964.7
14-03-25;11:00;32.6;372.3;0.7;244.3;49.98;131;1964.7
14-03-25;11:03;32.6;379.3;0.7;243.4;50.02;154;1964.7
14-03-25;11:06;32.6;366.3;0.6;243.4;50.05;123;1964.7
14-03-25;11:09;32.7;356.8;0.5;243.4;50.04;100;1964.7
14-03-25;11:12;32.5;360.0;0.5;242.4;50.02;84;1964.7
14-03-25;11:15;32.5;363.8;0.5;243.4;50.05;101;1964.8
14-03-25;11:18;32.6;373.9;0.7;244.3;50.03;152;1964.8
14-03-25;11:21;32.7;375.2;0.7;243.4;50.05;136;1964.8
14-03-25;11:24;32.7;361.3;0.5;243.4;50.03;96;1964.8
14-03-25;11:27;32.6;364.1;0.4;243.4;50.05;82;1964.8
14-03-25;11:30;32.5;366.0;0.5;242.4;10.02;90;1964.8
14-03-25;11:33;32.7;383.3;1.0;243.4;50.02;209;1964.8
14-03-25;11:36;32.9;369.8;0.7;243.4;50.04;140;1964.8
14-03-25;11:39;32.7;367.3;0.5;245.3;50.04;102;1964.8
14-03-25;11:42;32.6;384.6;0.6;245.3;50.03;142;1964.8
14-03-25;11:45;32.6;375.0;0.8;246.3;50.03;162;1964.8
14-03-25;11:48;33.0;392.8;0.9;246.3;50.08;221;1964.8
14-03-25;11:51;32.9;378.3;1.5;247.3;50.04;356;1964.8
14-03-25;11:54;33.0;386.1;0.9;246.3;50.06;203;1964.9
14-03-25;11:57;33.0;370.8;0.5;246.3;49.99;117;1964.9
14-03-25;12:00;32.7;360.7;0.5;243.4;50.01;121;1964.9
14-03-25;12:03;32.7;362.1;0.5;246.3;50.02;107;1964.9
14-03-25;12:06;32.7;351.4;0.3;246.3;50.03;55;1964.9
14-03-25;12:09;32.6;364.1;0.4;248.2;50.05;65;1964.9
14-03-25;12:12;32.7;374.5;0.6;247.3;50.03;135;1964.9
14-03-25;12:15;32.9;373.3;0.7;246.3;50.04;127;1964.9
14-03-25;12:18;32.7;374.7;0.6;243.4;50.04;148;1964.9
14-03-25;12:21;32.7;366.7;0.6;246.3;50.03;129;1964.9
14-03-25;12:24;33.0;385.6;1.0;247.3;50.04;224;1964.9
14-03-25;12:27;33.1;388.1;1.1;247.3;50.04;265;1964.9
14-03-25;12:30;33.0;386.5;1.0;245.3;50.04;255;1964.9
14-03-25;12:33;32.9;384.0;0.8;247.3;50.06;183;1965.0
14-03-25;12:36;33.1;379.6;0.7;246.3;50.05;176;1965.0
14-03-25;12:39;32.9;375.5;0.7;247.3;50.06;149;1965.0
14-03-25;12:42;33.0;366.3;0.8;247.3;50.06;173;1965.0
14-03-25;12:45;33.0;381.4;0.7;246.3;50.06;172;1965.0
14-03-25;12:48;33.0;376.7;0.8;247.3;50.05;180;1965.0
14-03-25;12:51;33.2;390.6;0.8;246.3;50.05;201;1965.0
14-03-25;12:54;32.9;378.3;0.9;247.3;50.06;195;1965.0
14-03-25;12:57;33.0;364.8;0.6;247.3;50.03;132;1965.0
14-03-25;13:00;33.0;383.0;0.9;247.3;50.03;201;1965.0
14-03-25;13:03;33.1;378.6;0.8;247.3;50.04;169;1965.0
14-03-25;13:06;33.1;368.8;0.9;247.3;50.02;193;1965.0
14-03-25;13:09;33.0;383.9;1.0;247.3;50.02;227;1965.1
14-03-25;13:12;33.2;391.5;1.2;247.3;50.05;280;1965.1
14-03-25;13:15;33.1;383.4;0.8;247.3;50.06;178;1965.1
14-03-25;13:18;32.9;362.1;0.5;246.3;50.04;109;1965.1
14-03-25;13:21;32.9;367.2;0.7;246.3;50.02;125;1965.1
14-03-25;13:24;32.9;363.4;0.4;246.3;50.04;84;1965.1
14-03-25;13:27;33.0;363.7;0.6;247.3;50.00;132;1965.1
14-03-25;13:30;33.0;377.6;0.8;246.3;50.02;193;1965.1
14-03-25;13:33;33.2;373.3;1.5;248.2;50.01;367;1965.1
14-03-25;13:36;33.4;409.4;2.4;249.2;50.01;583;1965.1
14-03-25;13:39;33.9;380.2;3.6;249.2;50.03;887;1965.2
14-03-25;13:42;34.5;388.0;4.2;249.2;50.02;1046;1965.2
14-03-25;13:45;34.7;364.3;2.5;249.2;50.07;607;1965.3
14-03-25;13:48;34.5;380.7;1.4;248.2;50.06;338;1965.3
14-03-25;13:51;34.1;369.8;0.8;247.3;50.11;208;1965.3
14-03-25;13:54;33.9;365.3;0.9;248.2;50.06;203;1965.3
14-03-25;13:57;34.0;366.2;0.9;248.2;50.04;205;1965.3
14-03-25;14:00;33.9;378.3;1.0;247.3;49.98;213;1965.4
14-03-25;14:03;33.8;384.3;1.0;247.3;50.04;230;1965.4
14-03-25;14:06;33.8;373.8;1.0;248.2;50.04;245;1965.4
14-03-25;14:09;33.9;4.8;1.6;249.2;50.06;402;1965.4
14-03-25;14:12;34.5;392.1;4.3;250.2;50.04;1087;1965.4
14-03-25;14:15;35.4;379.8;5.4;252.1;50.05;1366;1965.5
14-03-25;14:18;36.3;353.6;6.9;253.1;50.03;1711;1965.6
14-03-25;14:21;37.0;341.7;6.1;251.1;50.02;1527;1965.7
14-03-25;14:24;37.6;339.2;5.5;252.1;50.04;1364;1965.7
14-03-25;14:27;37.6;320.2;1.5;248.2;50.01;375;1965.8
14-03-25;14:30;36.5;352.8;1.2;249.2;50.04;282;1965.8
14-03-25;14:33;36.2;372.0;1.4;249.2;50.06;341;1965.8
14-03-25;14:36;36.2;397.7;1.9;249.2;50.03;449;1965.8
14-03-25;14:39;36.0;378.6;1.1;248.2;50.05;252;1965.9
14-03-25;14:42;35.6;378.2;0.8;247.3;50.03;184;1965.9
14-03-25;14:45;35.4;371.9;0.8;248.2;49.99;181;1965.9
14-03-25;14:48;35.2;370.8;0.8;248.2;50.06;175;1965.9
14-03-25;14:51;35.0;378.6;0.7;247.3;50.03;154;1965.9
14-03-25;14:54;34.9;369.7;0.7;248.2;50.05;146;1965.9
14-03-25;14:57;34.9;365;0.7;245.3;50.04;157;1965.9
14-03-25;15:00;34.7;370.6;0.7;247.3;50.06;143;1965.9
14-03-25;15:03;34.5;370.0;0.7;246.3;50.08;140;1965.9
14-03-25;15:06;34.5;369.7;0.5;246.3;50.07;113;1965.9
14-03-25;15:09;34.2;362.2;0.4;244.3;50.05;88;1965.9
14-03-25;15:12;34.1;357.8;0.5;245.3;50.03;82;1965.9
14-03-25;15:15;34.1;349.3;0.4;243.4;50.02;82;1965.9
14-03-25;15:18;34.0;364.1;0.5;246.3;50.03;115;1965.9
14-03-25;15:21;33.9;368.2;0.7;245.3;50.09;154;1966.0
14-03-25;15:24;34.0;372.5;0.7;245.3;50.05;154;1966.0
14-03-25;15:27;34.0;370.1;0.6;246.3;50.02;124;1966.0
14-03-25;15:30;33.8;365.6;0.7;245.3;50.03;146;1966.0
14-03-25;15:33;33.9;363.5;0.9;245.3;50.04;218;1966.0
14-03-25;15:36;34.0;387.1;1.1;246.3;50.04;252;1966.0
14-03-25;15:39;34.1;373.3;1.0;246.3;50.01;229;1966.0
14-03-25;15:42;33.9;372.6;1.0;246.3;50.01;215;1966.0
14-03-25;15:45;34.0;371.7;0.8;245.3;50.04;177;1966.0
14-03-25;15:48;34.0;369.2;0.8;246.3;50.05;189;1966.0
14-03-25;15:51;33.8;365.0;0.7;244.3;50.02;170;1966.0
14-03-25;15:54;33.8;363.5;0.7;246.3;50.02;164;1966.1
14-03-25;15:57;33.8;371.7;0.9;246.3;50.05;204;1966.1
14-03-25;16:00;33.8;371.9;0.9;247.3;50.04;213;1966.1
14-03-25;16:03;33.9;375.4;1.0;246.3;50.05;231;1966.1
14-03-25;16:06;33.8;365.7;0.7;246.3;50.08;177;1966.1
14-03-25;16:09;33.8;368.2;0.7;247.3;50.07;158;1966.1
14-03-25;16:12;33.5;374.7;0.6;246.3;50.04;126;1966.1
14-03-25;16:15;33.7;361.0;0.5;246.3;50.05;107;1966.1
14-03-25;16:18;33.4;366.5;0.5;246.3;50.02;98;1966.1
14-03-25;16:21;33.5;354.6;0.4;246.3;50.04;66;1966.1
14-03-25;16:24;33.4;347.0;0.3;246.3;50.04;50;1966.1
14-03-25;16:27;33.3;339.2;0.2;248.2;50.04;46;1966.1
14-03-25;16:30;33.3;330.1;0.3;246.3;50.02;47;1966.1
14-03-25;16:33;33.1;338.9;0.2;245.3;50.03;43;1966.1
14-03-25;16:36;33.2;347.4;0.2;246.3;50.04;39;1966.1
14-03-25;16:39;33.1;332.6;0.1;246.3;50.06;28;1966.1
14-03-25;16:42;33.0;319.3;0.1;247.3;50.03;22;1966.1
14-03-25;16:45;33.0;320.0;0.1;246.3;50.04;22;1966.1
14-03-25;16:48;32.9;310.5;0.1;245.3;50.03;26;1966.1
14-03-25;16:51;32.9;329.8;0.1;245.3;50.03;29;1966.1
14-03-25;16:54;32.9;338.2;0.2;245.3;50.06;35;1966.1
14-03-25;16:57;33.0;352.2;0.2;246.3;50.08;38;1966.2
14-03-25;17:00;32.9;335.1;0.3;246.3;50.02;46;1966.2
14-03-25;17:03;32.9;343.2;0.3;246.3;50.04;47;1966.2
14-03-25;17:06;32.7;339.1;0.2;246.3;50.07;42;1966.2
14-03-25;17:09;32.7;341.3;0.2;246.3;50.05;42;1966.2
14-03-25;17:12;32.7;340.5;0.2;246.3;50.05;45;1966.2
14-03-25;17:15;50.0;340.8;0.2;245.3;50.04;45;1966.2
14-03-25;17:18;32.7;343.0;0.2;246.3;50.05;42;1966.2
14-03-25;17:21;32.4;351.5;0.2;246.3;50.03;34;1966.2
14-03-25;17:24;32.5;333.3;0.1;245.3;50.02;21;1966.2
14-03-25;17:27;32.6;333.2;0.1;246.3;50.03;15;1966.2
14-03-25;17:30;32.4;330.0;0.1;248.2;50.01;31;1966.2
14-03-25;17:33;32.5;325.1;0.0;246.3;50.02;5;1966.2
14-03-25;17:36;32.4;320.5;0.0;246.3;50.01;0;1966.2
14-03-25;17:39;32.3;238.3;0.0;245.3;50.02;0;1966.2
14-03-25;17:42;32.2;280.9;0.0;246.3;50.01;0;1966.2
14-03-25;17:45;32.0;325.7;0.0;246.3;50.04;0;1966.2
14-03-25;17:48;31.9;279.9;0.0;246.3;50.02;0;1966.2
14-03-25;17:51;31.9;240.0;0.0;246.3;50.02;0;1966.2
14-03-25;17:54;31.8;229.3;0.0;246.3;50.07;0;1966.2
14-03-25;17:57;31.8;233.4;0.0;245.3;50.11;0;1966.2
14-03-25;18:00;31.7;218.8;0.0;245.3;50.12;0;1966.2
14-03-25;18:03;31.7;141.6;0.0;245.3;50.11;0;1966.2
14-03-26;05:48;25.0;333.1;0.0;239.5;50.04;9;1966.2
14-03-26;05:51;25.7;335.4;0.0;239.5;50.02;13;1966.2
14-03-26;05:54;26.1;311.2;0.1;239.5;50.03;16;1966.2
14-03-26;05:57;26.4;319.3;0.1;242.4;50.12;19;1966.2
14-03-26;06:00;26.4;333.9;0.1;245.3;50.09;22;1966.2
14-03-26;06:03;27.2;352.4;0.1;244.3;50.01;26;1966.2
14-03-26;06:06;26.8;356.1;0.1;244.3;50.03;28;1966.2
14-03-26;06:09;27.2;339.4;0.1;244.3;50.06;32;1966.2
14-03-26;06:12;27.5;356.1;0.2;245.3;50.05;33;1966.2
14-03-26;06:15;28.3;355.9;0.2;246.3;50.02;38;1966.2
14-03-26;06:18;28.6;363.8;0.2;247.3;50.03;41;1966.2
14-03-26;06:21;29.0;360.4;0.2;246.3;50.06;44;1966.2
14-03-26;06:24;29.0;357.2;0.2;246.3;50.03;48;1966.2
14-03-26;06:27;29.0;349.5;0.3;245.3;50.06;51;1966.2
14-03-26;06:30;30.1;364.3;0.3;245.3;50.06;53;1966.2
14-03-26;06:33;30.1;385.4;0.3;245.3;50.03;59;1966.2
14-03-26;06:36;29.7;383.3;0.3;247.3;50.01;64;1966.2
14-03-26;06:39;30.2;380.2;0.4;244.3;50.00;68;1966.2
14-03-26;06:42;30.2;369.4;0.4;245.3;50.03;74;1966.2
14-03-26;06:45;30.3;373.0;0.4;245.3;50.03;78;1966.2
14-03-26;06:48;30.4;382.9;0.4;245.3;50.04;85;1966.2
14-03-26;06:51;30.4;371.3;0.4;245.3;50.01;81;1966.2
14-03-26;06:54;30.5;374.8;0.5;245.3;50.04;89;1966.2
14-03-26;06:57;30.7;387.8;0.5;245.3;50.05;88;1966.2
14-03-26;07:00;30.8;378.9;0.5;245.3;50.08;92;1966.2
14-03-26;07:03;30.8;386.2;0.5;244.3;50.06;100;1966.2
14-03-26;07:06;30.8;361.2;0.5;244.3;50.04;114;1966.2
14-03-26;07:09;30.7;372.5;0.6;244.3;50.03;144;1966.2
14-03-26;07:12;31.0;384.8;0.7;243.4;50.01;173;1966.3
14-03-26;07:15;31.2;382.3;0.8;245.3;50.01;190;1966.3
14-03-26;07:18;31.1;387.4;0.9;245.3;50.02;221;1966.3
14-03-26;07:21;31.4;377.1;1.1;243.4;50.01;249;1966.3
14-03-26;07:24;31.5;383.3;1.2;244.3;50.02;283;1966.3
14-03-26;07:27;31.6;382.3;1.3;244.3;50.04;314;1966.3
14-03-26;07:30;31.6;387.3;1.4;244.3;50.04;337;1966.3
14-03-26;07:33;31.9;378.3;1.5;244.3;50.04;374;1966.3
14-03-26;07:36;31.8;383.2;1.8;245.3;50.02;401;1966.4
14-03-26;07:39;31.9;383.0;1.7;244.3;50.04;436;1966.4
14-03-26;07:42;32.3;381.4;1.9;246.3;50.04;463;1966.4
14-03-26;07:45;32.3;374.2;2.0;243.3;50.03;497;1966.4
14-03-26;07:48;32.5;374.4;2.1;246.3;50.05;514;1966.5
14-03-26;07:51;32.9;370.4;2.3;245.3;50.03;534;1966.5
14-03-26;07:54;33.1;374.8;2.3;245.3;50.03;558;1966.5
14-03-26;07:57;33.0;369.4;2.4;245.3;50.01;587;1966.5
14-03-26;08:00;33.4;368.5;2.4;248.2;50.05;588;1966.6
14-03-26;08:03;33.7;367.0;2.6;247.3;50.03;635;1966.6
14-03-26;08:06;33.5;369.5;2.5;246.3;50.03;637;1966.6
14-03-26;08:09;33.8;367.8;2.8;247.3;50.03;680;1966.7
14-03-26;08:12;33.9;365.4;2.8;247.3;50.05;699;1966.7
14-03-26;08:15;34.2;358.3;3.0;247.3;50.06;731;1966.7
14-03-26;08:18;34.5;357.2;3.0;246.3;50.06;724;1966.8
14-03-26;08:21;34.6;366.9;3.1;247.3;50.01;730;1966.8
14-03-26;08:24;34.8;364.8;3.2;247.3;50.06;768;1966.8
14-03-26;08:27;34.7;362.8;3.2;246.3;50.02;796;1966.9
14-03-26;08:30;35.0;363.2;3.4;246.3;50.04;823;1966.9
14-03-26;08:33;35.4;358.1;3.4;246.3;50.05;831;1967.0
14-03-26;08:36;35.4;355.0;3.4;247.3;50.05;853;1967.0
14-03-26;08:39;35.6;358.5;3.4;247.3;50.04;833;1967.1
14-03-26;08:42;35.6;352.0;3.5;247.3;50.01;855;1967.1
14-03-26;08:45;36.0;353.3;3.7;248.2;50.03;909;1967.1
14-03-26;08:48;35.7;358.5;3.8;248.2;50.03;926;1967.2
14-03-26;08:51;35.9;346.5;3.7;246.3;50.04;909;1967.2
14-03-26;08:54;36.0;353.6;3.8;246.3;50.09;925;1967.3
14-03-26;08:57;35.9;349.8;3.4;248.2;50.02;976;1967.3
14-03-26;09:00;36.2;351.5;4.1;247.3;50.03;985;1967.4
14-03-26;09:03;36.1;341.1;4.1;248.2;50.05;994;1967.4
14-03-26;09:06;36.3;349.3;4.3;247.3;50.02;1059;1967.5
14-03-26;09:09;36.3;354.7;4.4;248.2;50.03;1095;1967.5
14-03-26;09:12;36.5;346.4;4.5;249.2;50.04;1105;1967.6
14-03-26;09:15;36.2;340.1;0.8;245.3;50.03;190;1967.6
14-03-26;09:18;36.1;351.2;4.8;249.2;50.05;1185;1967.7
14-03-26;09:21;36.5;340.7;2.0;247.3;50.06;513;1967.7
14-03-26;09:24;36.2;352.7;4.8;247.3;50.07;1179;1967.8
14-03-26;09:27;37.1;343.3;4.9;248.2;50.04;1197;1967.8
14-03-26;09:30;37.2;346.5;4.8;248.2;50.07;1198;1967.9
14-03-26;09:33;37.4;343.0;5.1;248.2;50.00;1230;1967.9
14-03-26;09:36;37.1;337.7;1.0;245.3;50.07;218;1968.0
14-03-26;09:39;37.5;337.6;5.1;248.2;50.08;1269;1968.0
14-03-26;09:42;37.8;342.6;5.3;249.2;50.05;1325;1968.1
14-03-26;09:45;50.0;337.3;5.4;247.3;50.03;1331;1968.2
14-03-26;09:48;37.7;364.0;4.8;248.2;50.08;1214;1968.2
14-03-26;09:51;37.9;333.3;5.4;248.2;50.07;1336;1968.3
14-03-26;09:54;38.2;332.8;5.3;249.2;50.05;1320;1968.4
14-03-26;09:57;38.5;332.5;5.4;249.2;50.03;1342;1968.4
14-03-26;10:00;37.5;337.7;0.9;246.3;50.02;215;1968.5
14-03-26;10:03;36.7;307.7;3.7;248.2;50.03;903;1968.5
14-03-26;10:06;37.2;349.8;4.4;249.2;50.06;1117;1968.5
14-03-26;10:09;36.9;334.4;1.0;246.3;50.06;230;1968.6
14-03-26;10:12;37.5;348.6;6.1;250.2;50.06;1493;1968.6
14-03-26;10:15;37.2;345.4;6.0;251.1;50.03;1498;1968.7
14-03-26;10:18;37.9;331.4;1.8;247.3;50.03;449;1968.7
14-03-26;10:21;38.2;335.8;6.2;251.1;50.07;1529;1968.8
14-03-26;10:24;38.6;329.8;6.3;250.2;50.06;1570;1968.9
14-03-26;10:27;39.1;328.7;6.2;250.2;50.06;1555;1969.0
14-03-26;10:30;39.2;326.0;6.3;250.2;50.01;1584;1969.0
14-03-26;10:33;38.9;325.4;1.5;246.3;50.04;392;1969.1
14-03-26;10:36;37.7;341.0;1.4;244.3;50.03;312;1969.1
14-03-26;10:39;37.7;361.5;5.3;249.2;50.04;1274;1969.1
14-03-26;10:42;38.5;337.9;6.8;250.2;50.02;1674;1969.2
14-03-26;10:45;39.3;336.0;2.1;246.3;50.04;509;1969.3
14-03-26;10:48;39.1;339.5;1.4;245.3;50.04;348;1969.3
14-03-26;10:51;38.0;352.5;1.1;245.3;50.01;277;1969.3
14-03-26;10:54;37.6;363.4;1.0;245.3;50.03;252;1969.3
14-03-26;10:57;37.0;366.0;0.9;246.3;50.01;231;1969.4
14-03-26;11:00;36.9;367.9;1.1;245.3;50.04;250;1969.4
14-03-26;11:03;36.5;373.3;1.3;247.3;50.06;301;1969.4
14-03-26;11:06;36.7;340.7;1.5;246.3;50.05;368;1969.4
14-03-26;11:09;36.8;387.0;5.5;249.2;50.07;1363;1969.4
14-03-26;11:12;37.7;350.5;7.0;250.2;50.06;1734;1969.5
14-03-26;11:15;38.6;333.9;7.0;250.2;50.05;1745;1969.6
14-03-26;11:18;39.2;328.2;7.3;250.2;50.05;1814;1969.7
14-03-26;11:21;38.9;347.0;1.8;246.3;50.04;436;1969.7
14-03-26;11:24;37.9;344.9;1.6;247.3;50.02;400;1969.7
14-03-26;11:27;37.8;354.1;1.9;247.3;50.04;466;1969.7
14-03-26;11:30;38.0;329.8;5.3;249.2;50.02;1297;1969.8
14-03-26;11:33;37.9;356.6;1.6;246.3;50.02;385;1969.8
14-03-26;11:36;37.6;360.0;1.4;246.3;50.04;325;1969.8
14-03-26;11:39;37.0;367.2;1.2;246.3;50.04;299;1969.9
14-03-26;11:42;36.8;361.8;1.3;246.3;50.03;310;1969.9
14-03-26;11:45;36.7;374.7;1.6;247.3;50.07;375;1969.9
14-03-26;11:48;36.5;359.3;1.5;246.3;50.06;354;1969.9
14-03-26;11:51;37.5;353.9;7.1;250.2;50.05;1758;1970.0
14-03-26;11:54;38.7;343.0;7.3;251.1;50.13;1788;1970.0
14-03-26;11:57;39.4;339.4;5.6;250.2;50.00;1381;1970.1
14-03-26;12:00;38.5;338.0;2.8;247.3;50.02;682;1970.2
14-03-26;12:03;38.2;359.3;1.8;246.3;50.02;429;1970.2
14-03-26;12:06;37.7;359.7;1.4;247.3;50.02;335;1970.2
14-03-26;12:09;37.2;366.5;1.2;245.3;50.05;289;1970.2
14-03-26;12:12;37.1;367.9;1.2;244.3;50.03;278;1970.2
14-03-26;12:15;36.7;371.7;1.2;246.3;50.02;291;1970.3
14-03-26;12:18;36.7;364.3;1.2;246.3;50.03;292;1970.3
14-03-26;12:21;36.3;367.2;1.4;246.3;50.03;344;1970.3
14-03-26;12:24;36.5;364.4;4.7;248.2;50.05;1049;1970.3
14-03-26;12:27;37.9;348.6;2.4;246.3;50.04;588;1970.4
14-03-26;12:30;37.5;373.6;6.6;250.2;50.07;1651;1970.4
14-03-26;12:33;37.1;357.2;1.4;246.3;50.01;297;1970.5
14-03-26;12:36;36.7;360.4;1.0;246.3;50.09;239;1970.5
14-03-26;12:39;36.3;354.7;0.9;245.3;50.04;200;1970.5
14-03-26;12:42;36.1;367.3;0.8;245.3;50.04;189;1970.5
14-03-26;12:45;35.9;370.1;0.8;244.3;50.05;200;1970.5
14-03-26;12:48;35.7;380.4;1.0;244.3;50.06;226;1970.5
14-03-26;12:51;35.5;375.8;1.1;245.3;50.07;257;1970.5
14-03-26;12:54;35.3;379.1;1.4;245.3;50.02;307;1970.5
14-03-26;12:57;35.5;383.0;1.4;245.3;50.04;335;1970.6
14-03-26;13:00;35.5;365.0;2.1;246.3;50.02;475;1970.6
14-03-26;13:03;35.2;367.3;1.2;245.3;50.04;311;1970.6
14-03-26;13:06;35.0;369.7;1.0;245.3;50.03;244;1970.6
14-03-26;13:09;34.7;370.1;1.0;245.3;50.04;215;1970.6
14-03-26;13:12;34.7;369.2;1.0;245.3;50.05;233;1970.6
14-03-26;13:15;34.7;375.4;1.0;244.3;50.04;238;1970.6
14-03-26;13:18;34.7;378.9;1.2;245.3;50.03;288;1970.7
14-03-26;13:21;34.6;376.3;1.2;245.3;50.03;306;1970.7
14-03-26;13:24;34.7;353.4;1.5;246.3;50.04;374;1970.7
14-03-26;13:27;34.8;352.4;1.1;245.3;50.01;258;1970.7
14-03-26;13:30;34.7;373.8;0.9;245.3;50.00;217;1970.7
14-03-26;13:33;34.4;366.5;0.9;245.3;50.01;197;1970.7
14-03-26;13:36;34.5;369.7;0.8;243.4;50.02;185;1970.7
14-03-26;13:39;34.2;365.6;0.8;244.3;50.03;191;1970.7
14-03-26;13:42;34.2;368.2;1.0;245.3;50.03;211;1970.8
14-03-26;13:45;34.2;381.2;1.1;246.3;50.06;260;1970.8
14-03-26;13:48;34.4;376.7;1.1;246.3;50.06;267;1970.8
14-03-26;13:51;34.0;368.1;1.1;244.3;50.01;234;1970.8
14-03-26;13:54;34.1;378.2;0.9;245.3;10.05;214;1970.8
14-03-26;13:57;34.0;379.8;1.1;246.3;50.06;248;1970.8
14-03-26;14:00;34.0;378.6;1.2;246.3;50.03;302;1970.8
14-03-26;14:03;34.1;370.6;1.3;246.3;50.06;320;1970.8
14-03-26;14:06;34.0;353.7;0.9;245.3;50.05;205;1970.9
14-03-26;14:09;34.0;366.7;0.8;246.3;50.03;162;1970.9
14-03-26;14:12;33.9;360.0;0.7;245.3;50.03;148;1970.9
14-03-26;14:15;33.8;362.1;0.6;244.3;50.05;140;1970.9
14-03-26;14:18;33.8;367.9;0.6;246.3;50.02;140;1970.9
14-03-26;14:21;33.9;360.6;0.7;245.3;50.04;146;1970.9
14-03-26;14:24;33.8;366.2;0.7;246.3;50.03;161;1970.9
14-03-26;14:27;33.5;370.1;0.7;246.3;50.06;169;1970.9
14-03-26;14:30;33.7;372.0;0.7;247.3;50.03;168;1970.9
14-03-26;14:33;33.5;378.2;0.9;243.4;50.03;207;1970.9
14-03-26;14:36;33.5;363.4;0.8;245.3;50.01;175;1970.9
14-03-26;14:39;33.5;366.0;0.6;245.3;50.02;126;1971.0
14-03-26;14:42;33.4;361.3;0.7;246.3;50.02;135;1971.0
14-03-26;14:45;33.5;370.6;0.7;245.3;50.03;143;1971.0
14-03-26;14:48;33.3;368.5;0.6;246.3;50.04;134;1971.0
14-03-26;14:51;33.5;368.7;0.6;246.3;50.00;126;1971.0
14-03-26;14:54;33.2;353.3;0.6;246.3;50.05;122;1971.0
14-03-26;14:57;33.4;372.0;0.6;248.2;50.06;132;1971.0
14-03-26;15:00;33.5;366.7;0.5;246.3;50.03;131;1971.0
14-03-26;15:03;33.5;373.0;0.7;247.3;50.02;156;1971.0
14-03-26;15:06;33.3;364.0;0.8;245.3;50.03;165;1971.0
14-03-26;15:09;33.5;368.7;0.8;246.3;50.05;185;1971.0
14-03-26;15:12;33.4;367.9;1.0;246.3;50.02;218;1971.0
14-03-26;15:15;33.5;372.6;1.0;246.3;50.05;221;1971.0
14-03-26;15:18;33.4;369.8;0.9;246.3;50.04;212;1971.1
14-03-26;15:21;33.5;370.8;1.0;246.3;50.03;219;1971.1
14-03-26;15:24;33.3;368.9;0.9;244.3;50.05;204;1971.1
14-03-26;15:27;33.4;370.6;0.8;246.3;50.02;197;1971.1
14-03-26;15:30;33.4;372.2;0.8;246.3;50.05;193;1971.1
14-03-26;15:33;33.4;374.8;0.9;247.3;50.03;203;1971.1
14-03-26;15:36;33.3;371.3;0.8;246.3;50.05;185;1971.1
14-03-26;15:39;33.3;363.2;0.6;246.3;50.04;149;1971.1
14-03-26;15:42;33.4;372.5;0.7;247.3;50.04;162;1971.1
14-03-26;15:45;33.3;357.1;0.7;246.3;50.04;153;1971.1
14-03-26;15:48;33.4;372.0;0.7;246.3;50.04;151;1971.1
14-03-26;15:51;33.2;370.0;0.7;246.3;50.05;148;1971.2
14-03-26;15:54;33.4;370.1;0.7;247.3;50.05;153;1971.2
14-03-26;15:57;33.4;358.3;0.6;247.3;50.07;137;1971.2
14-03-26;16:00;33.4;370.1;0.6;244.3;50.04;126;1971.2
14-03-26;16:03;33.2;367.9;0.6;247.3;50.04;116;1971.2
14-03-26;16:06;33.3;362.5;0.5;246.3;50.07;102;1971.2
14-03-26;16:09;33.3;363.7;0.4;246.3;50.07;81;1971.2
14-03-26;16:12;33.3;343.6;0.3;246.3;50.05;67;1971.2
14-03-26;16:15;33.1;347.0;0.3;246.3;50.04;56;1971.2
14-03-26;16:18;33.1;337.3;0.3;247.3;49.97;45;1971.2
14-03-26;16:21;33.0;330.9;0.2;246.3;50.00;40;1971.2
14-03-26;16:24;32.7;343.0;0.2;247.3;50.02;38;1971.2
14-03-26;16:27;32.9;339.9;0.2;247.3;50.03;37;1971.2
14-03-26;16:30;32.9;338.0;0.1;246.3;50.04;32;1971.2
14-03-26;16:33;33.0;336.6;0.2;247.3;50.02;31;1971.2
14-03-26;16:36;32.7;329.2;0.1;245.3;50.03;32;1971.2
14-03-26;16:39;33.0;330.7;0.1;245.3;50.03;26;1971.2
14-03-26;16:42;32.7;326.3;0.1;247.3;50.02;19;1971.2
14-03-26;16:45;32.7;326.9;0.1;246.3;50.03;13;1971.2
14-03-26;16:48;32.5;312.4;0.0;246.3;50.03;10;1971.2
14-03-26;16:51;32.6;301.9;0.0;244.3;50.04;8;1971.2
14-03-26;16:54;32.5;298.6;0.0;246.3;50.05;8;1971.2
14-03-26;16:57;32.4;301.4;0.0;246.3;50.07;8;1971.2
14-03-26;17:00;32.4;303.3;0.0;246.3;50.06;9;1971.2
14-03-26;17:03;32.3;306.4;0.0;245.3;50.03;11;1971.2
14-03-26;17:06;32.3;306.4;0.0;246.3;50.06;11;1971.2
14-03-26;17:09;32.3;309.5;0.0;246.3;50.07;10;1971.2
14-03-26;17:12;32.3;304.5;0.0;246.3;50.06;10;1971.2
14-03-26;17:15;32.2;305.2;0.0;246.3;50.04;4;1971.2
14-03-26;17:18;32.0;263.8;0.0;246.3;50.03;0;1971.2
14-03-26;17:21;31.9;189.9;0.0;245.3;50.06;0;1971.2
14-03-26;17:24;31.8;188.6;0.0;245.3;50.06;0;1971.2
14-03-26;17:27;31.8;121.7;0.0;245.3;50.07;0;1971.2
14-03-27;06:06;25.3;334.2;0.0;244.3;50.08;5;1971.2
14-03-27;06:09;25.3;323.5;0.1;245.3;50.09;15;1971.2
14-03-27;06:12;25.3;321.8;0.1;244.3;50.06;17;1971.2
14-03-27;06:15;25.3;322.2;0.1;245.3;50.06;17;1971.2
14-03-27;06:18;26.4;326.3;0.1;244.3;50.03;19;1971.2
14-03-27;06:21;26.8;334.1;0.1;245.3;50.02;26;1971.2
14-03-27;06:24;26.8;351.8;0.2;243.4;50.01;29;1971.2
14-03-27;06:27;27.5;341.7;0.2;244.3;50.03;35;1971.2
14-03-27;06:30;27.2;343.2;0.3;244.3;50.06;51;1971.2
14-03-27;06:33;27.9;357.4;0.4;245.3;50.05;64;1971.2
14-03-27;06:36;28.3;367.2;0.2;244.3;50.02;46;1971.2
14-03-27;06:39;28.3;367.6;0.2;244.3;50.03;46;1971.2
14-03-27;06:42;28.3;376.3;0.2;246.3;50.04;47;1971.2
14-03-27;06:45;28.6;370.8;0.3;244.3;50.02;43;1971.2
14-03-27;06:48;29.0;370.1;0.4;247.3;50.05;58;1971.2
14-03-27;06:51;29.4;368.4;0.3;248.2;50.04;63;1971.2
14-03-27;06:54;29.4;366.2;0.3;246.3;50.06;70;1971.2
14-03-27;06:57;30.2;360.7;0.4;246.3;50.11;76;1971.3
14-03-27;07:00;30.2;353.6;0.4;246.3;50.08;59;1971.3
14-03-27;07:03;30.2;349.2;0.3;245.3;50.07;58;1971.3
14-03-27;07:06;30.2;342.3;0.3;245.3;50.04;56;1971.3
14-03-27;07:09;30.1;351.7;0.3;245.3;50.03;58;1971.3
14-03-27;07:12;30.5;358.5;0.4;245.3;50.03;57;1971.3
14-03-27;07:15;30.5;373.8;0.4;245.3;50.01;58;1971.3
14-03-27;07:18;30.5;348.3;0.1;243.4;50.04;18;1971.3
14-03-27;07:21;30.4;348.4;0.1;245.3;50.05;15;1971.3
14-03-27;07:24;30.7;326.8;0.1;245.3;50.05;21;1971.3
14-03-27;07:27;30.4;340.7;0.2;246.3;50.05;39;1971.3
14-03-27;07:30;30.5;342.1;0.1;245.3;50.03;36;1971.3
14-03-27;07:33;30.7;329.2;0.3;246.3;50.01;52;1971.3
14-03-27;07:36;30.8;360.4;0.4;245.3;50.02;73;1971.3
14-03-27;07:39;30.8;355.2;0.3;245.3;50.03;55;1971.3
14-03-27;07:42;30.9;347.4;0.4;245.3;50.02;65;1971.3
14-03-27;07:45;30.8;359.3;0.3;245.3;50.01;56;1971.3
14-03-27;07:48;30.9;356.9;0.2;244.3;50.00;49;1971.3
14-03-27;07:51;31.0;356.8;0.2;245.3;50.03;45;1971.3
14-03-27;07:54;30.9;340.7;0.3;244.3;50.01;51;1971.3
14-03-27;07:57;30.9;338.8;0.3;245.3;50.03;54;1971.3
14-03-27;08:00;30.9;353.9;0.3;245.3;50.02;60;1971.3
14-03-27;08:03;30.9;353.3;0.3;244.3;50.06;53;1971.3
14-03-27;08:06;31.0;352.5;0.3;245.3;50.11;51;1971.3
14-03-27;08:09;31.0;354.3;0.3;245.3;50.07;56;1971.3
14-03-27;08:12;31.2;355.5;0.4;245.3;50.05;77;1971.3
14-03-27;08:15;31.4;370.0;0.7;246.3;50.05;161;1971.3
14-03-27;08:18;31.4;362.9;0.5;246.3;50.05;87;1971.3
14-03-27;08:21;31.5;354.7;0.5;245.3;50.06;113;1971.3
14-03-27;08:24;31.6;375.5;0.5;244.3;50.06;111;1971.3
14-03-27;08:27;31.6;368.1;0.6;245.3;50.05;138;1971.3
14-03-27;08:30;31.6;355.3;0.4;245.3;50.05;79;1971.3
14-03-27;08:33;31.5;372.3;0.5;244.3;50.02;100;1971.4
14-03-27;08:36;31.6;357.8;0.3;245.3;50.06;70;1971.4
14-03-27;08:39;31.4;364.4;0.4;245.3;50.05;73;1971.4
14-03-27;08:42;31.6;372.0;0.5;245.3;50.08;103;1971.4
14-03-27;08:45;31.4;381.8;0.7;244.3;50.04;161;1971.4
14-03-27;08:48;31.6;381.5;0.9;244.3;50.05;208;1971.4
14-03-27;08:51;31.6;387.0;0.7;244.3;50.04;184;1971.4
14-03-27;08:54;31.6;364.7;0.4;245.3;50.05;75;1971.4
14-03-27;08:57;31.4;364.8;0.6;244.3;50.04;129;1971.4
14-03-27;09:00;31.5;368.9;0.5;244.3;50.03;111;1971.4
14-03-27;09:03;31.5;359.4;0.5;246.3;50.06;81;1971.4
14-03-27;09:06;31.4;359.6;0.5;246.3;50.04;104;1971.4
14-03-27;09:09;31.6;373.9;0.5;244.3;50.05;129;1971.4
14-03-27;09:12;31.7;363.5;0.7;243.4;50.04;148;1971.4
14-03-27;09:15;31.7;390.0;0.7;245.3;50.03;176;1971.4
14-03-27;09:18;31.8;381.7;0.0;245.3;50.04;144;1971.4
14-03-27;09:21;31.7;373.9;0.9;245.3;50.02;180;1971.5
14-03-27;09:24;31.9;367.5;0.6;245.3;50.05;129;1971.5
14-03-27;09:27;31.6;363.2;0.4;245.3;50.06;78;1971.5
14-03-27;09:30;31.6;356.5;0.4;245.3;50.06;76;1971.5
14-03-27;09:33;31.6;359.6;0.5;245.3;50.07;96;1971.5
14-03-27;09:36;31.6;376.7;0.6;244.3;50.07;134;1971.5
14-03-27;09:39;31.8;368.5;0.7;245.3;50.06;147;1971.5
14-03-27;09:42;31.8;359.1;0.8;246.3;50.07;185;1971.5
14-03-27;09:45;32.2;359.4;0.6;245.3;50.08;129;1971.5
14-03-27;09:48;31.8;370.1;0.8;245.3;50.08;156;1971.5
14-03-27;09:51;31.9;375.8;0.7;245.3;50.10;152;1971.5
14-03-27;09:54;31.9;363.2;0.6;245.3;50.10;133;1971.5
14-03-27;09:57;32.0;361.9;0.6;244.3;50.05;133;1971.5
14-03-27;10:00;31.9;371.1;0.7;245.3;50.04;144;1971.5
14-03-27;10:03;32.0;375.2;0.6;245.3;50.03;136;1971.5
14-03-27;10:06;32.3;361.6;0.7;246.3;50.03;163;1971.6
14-03-27;10:09;32.3;375.1;0.8;246.3;50.06;172;1971.6
14-03-27;10:12;32.3;379.5;1.0;246.3;49.98;211;1971.6
14-03-27;10:15;32.2;375.2;1.0;245.3;50.07;252;1971.6
14-03-27;10:18;32.0;379.8;1.0;244.3;50.05;242;1971.6
14-03-27;10:21;32.4;379.8;1.0;245.3;50.06;230;1971.6
14-03-27;10:24;32.4;368.7;1.2;245.3;50.05;270;1971.6
14-03-27;10:27;32.3;378.5;0.9;244.3;50.07;221;1971.6
14-03-27;10:30;32.4;369.2;0.7;244.3;50.06;168;1971.6
14-03-27;10:33;32.2;370.4;1.0;244.3;50.06;215;1971.7
14-03-27;10:36;32.5;385.5;1.3;243.4;50.05;293;1971.7
14-03-27;10:39;32.5;377.9;0.9;244.3;50.05;202;1971.7
14-03-27;10:42;32.4;354.6;0.6;244.3;50.05;142;1971.7
14-03-27;10:45;32.3;368.1;0.7;245.3;50.06;151;1971.7
14-03-27;10:48;32.3;367.8;0.7;244.3;50.06;146;1971.7
14-03-27;10:51;32.4;370.6;0.7;245.3;50.06;170;1971.7
14-03-27;10:54;32.5;379.6;1.0;244.3;50.08;236;1971.7
14-03-27;10:57;32.5;380.5;1.0;242.4;50.06;232;1971.7
14-03-27;11:00;32.5;372.2;0.9;245.3;50.09;192;1971.7
14-03-27;11:03;32.6;35.4;1.0;245.3;50.07;232;1971.8
14-03-27;11:06;32.4;374.7;0.7;244.3;50.07;196;1971.8
14-03-27;11:09;32.5;379.3;0.8;244.3;50.07;185;1971.8
14-03-27;11:12;32.5;366.9;0.8;244.3;50.14;170;1971.8
14-03-27;11:15;32.3;380.8;0.9;245.3;50.03;217;1971.8
14-03-27;11:18;32.6;381.4;1.1;245.3;50.06;259;1971.8
14-03-27;11:21;32.6;388.3;1.5;244.3;50.04;344;1971.8
14-03-27;11:24;32.9;384.5;1.3;244.3;50.05;322;1971.8
14-03-27;11:27;32.6;361.8;1.6;245.3;50.04;371;1971.8
14-03-27;11:30;32.9;379.8;1.4;243.4;50.05;334;1971.9
14-03-27;11:33;32.7;382.6;1.2;240.4;50.04;278;1971.9
14-03-27;11:36;32.9;382.4;1.5;245.3;50.00;320;1971.9
14-03-27;11:39;33.0;375.1;1.1;244.3;50.05;269;1971.9
14-03-27;11:42;33.0;376.9;1.3;245.3;50.06;304;1971.9
14-03-27;11:45;32.9;373.2;0.8;244.3;50.06;196;1971.9
14-03-27;11:48;32.7;357.8;0.5;243.4;50.09;118;1972.0
14-03-27;11:51;32.5;359.1;0.4;244.3;50.05;91;1972.0
14-03-27;11:54;32.5;361.5;0.4;244.3;50.06;85;1972.0
14-03-27;11:57;32.5;352.4;0.4;245.3;50.04;80;1972.0
14-03-27;12:00;32.4;349.3;0.4;243.4;50.09;86;1972.0
14-03-27;12:03;32.4;356.8;0.4;243.4;50.05;80;1972.0
14-03-27;12:06;32.3;360.0;0.4;244.3;50.06;78;1972.0
14-03-27;12:09;32.5;366.3;0.6;244.3;50.09;123;1972.0
14-03-27;12:12;32.4;360.4;0.5;38.6;50.08;100;1972.0
14-03-27;12:15;32.5;364.7;0.6;245.3;50.10;133;1972.0
14-03-27;12:18;32.5;369.7;0.5;243.4;50.09;109;1972.0
14-03-27;12:21;32.5;362.1;0.5;244.3;50.06;110;1972.0
14-03-27;12:24;32.4;377.7;0.6;244.3;50.07;163;1972.0
14-03-27;12:27;32.5;389.6;1.1;245.3;50.07;248;1972.0
14-03-27;12:30;32.7;378.8;0.8;243.4;50.08;186;1972.0
14-03-27;12:33;32.4;368.4;0.7;244.3;50.04;144;1972.0
14-03-27;12:36;32.4;380.5;0.8;246.3;50.07;164;1972.0
14-03-27;12:39;32.5;358.5;0.5;245.3;50.08;115;1972.1
14-03-27;12:42;32.4;362.4;0.5;243.4;50.10;94;1972.1
14-03-27;12:45;32.5;381.2;0.8;244.3;50.04;168;1972.1
14-03-27;12:48;32.4;382.1;0.9;245.3;50.11;212;1972.1
14-03-27;12:51;32.7;381.8;0.8;245.3;50.08;196;1972.1
14-03-27;12:54;32.6;372.3;0.7;244.3;50.09;166;1972.1
14-03-27;12:57;32.5;363.7;0.7;244.3;50.05;151;1972.1
14-03-27;13:00;32.4;373.9;0.8;244.3;50.03;177;1972.1
14-03-27;13:03;32.4;378.8;0.9;244.3;50.03;196;1972.1
14-03-27;13:06;32.6;369.1;0.8;243.4;50.06;181;1972.1
14-03-27;13:09;32.6;367.0;0.6;243.4;50.06;136;1972.1
14-03-27;13:12;32.4;359.9;0.4;243.4;50.06;81;1972.1
14-03-27;13:15;32.3;354.6;0.3;245.3;50.09;57;1972.1
14-03-27;13:18;32.3;350.2;0.3;243.4;50.10;58;1972.1
14-03-27;13:21;32.3;350.9;0.3;243.4;50.08;61;1972.2
14-03-27;13:24;32.3;357.8;0.3;242.4;50.08;69;1972.2
14-03-27;13:27;32.4;343.6;0.5;243.4;50.00;71;1972.2
14-03-27;13:30;32.3;368.9;0.5;243.4;50.03;95;1972.2
14-03-27;13:33;32.4;371.6;0.7;244.3;50.06;148;1972.2
14-03-27;13:36;32.5;363.2;0.7;244.3;50.00;131;1972.2
14-03-27;13:39;32.5;360.3;0.5;244.3;50.06;110;1972.2
14-03-27;13:42;32.6;354.7;0.6;244.3;50.04;119;1972.2
14-03-27;13:45;32.5;369.4;0.7;244.3;50.04;147;1972.2
14-03-27;13:48;32.4;377.7;0.8;244.3;50.07;174;1972.2
14-03-27;13:51;32.5;379.3;0.9;245.3;50.07;202;1972.2
14-03-27;13:54;32.5;373.9;1.0;243.4;50.08;241;1972.2
14-03-27;13:57;32.6;378.8;0.9;244.3;50.04;210;1972.2
14-03-27;14:00;32.6;376.6;0.0;245.3;50.01;201;1972.2
14-03-27;14:03;32.6;385.5;0.9;244.3;50.01;215;1972.3
14-03-27;14:06;32.6;378.9;1.0;245.3;50.03;243;1972.3
14-03-27;14:09;32.5;384.5;1.1;245.3;50.03;263;1972.3
14-03-27;14:12;32.7;375.4;1.2;244.3;50.02;298;1972.3
14-03-27;14:15;33.0;376.6;1.1;244.3;50.02;253;1972.3
14-03-27;14:18;32.6;363.7;0.7;244.3;50.05;159;1972.3
14-03-27;14:21;32.5;360.9;0.7;244.3;50.04;141;1972.3
14-03-27;14:24;32.5;368.5;0.5;244.3;50.05;117;1972.3
14-03-27;14:27;32.5;358.8;0.5;243.4;50.05;106;1972.3
14-03-27;14:30;32.6;358.5;0.5;244.3;50.03;120;1972.3
14-03-27;14:33;32.6;367.0;0.6;244.3;50.02;127;1972.3
14-03-27;14:36;32.6;364.8;0.5;244.3;50.11;107;1972.4
14-03-27;14:39;32.7;361.2;0.5;243.4;50.06;116;1972.4
14-03-27;14:42;32.6;360.0;0.7;244.3;50.05;158;1972.4
14-03-27;14:45;32.7;371.0;0.7;244.3;50.05;164;1972.4
14-03-27;14:48;32.6;371.0;0.7;245.3;50.04;147;1972.4
14-03-27;14:51;32.5;359.6;0.7;245.3;50.08;140;1972.4
14-03-27;14:54;32.6;367.6;0.7;245.3;50.07;164;1972.4
14-03-27;14:57;32.6;369.4;0.8;244.3;50.00;148;1972.4
14-03-27;15:00;32.7;363.1;0.6;245.3;50.07;131;1972.4
14-03-27;15:03;32.5;357.8;0.5;245.3;50.06;108;1972.4
14-03-27;15:06;32.5;346.2;0.4;245.3;50.03;82;1972.4
14-03-27;15:09;32.4;333.3;0.3;246.3;50.05;57;1972.4
14-03-27;15:12;32.2;338.5;0.3;245.3;50.06;50;1972.4
14-03-27;15:15;32.0;342.7;0.3;244.3;50.03;60;1972.4
14-03-27;15:18;32.3;350.2;0.2;243.4;50.05;45;1972.4
14-03-27;15:21;32.3;337.0;0.3;246.3;50.06;48;1972.4
14-03-27;15:24;32.5;347.7;0.3;244.3;50.05;61;1972.4
14-03-27;15:27;32.3;353.4;0.4;244.3;50.05;66;1972.4
14-03-27;15:30;32.5;350.5;0.4;245.3;50.0;60;1972.4
14-03-27;15:33;32.4;339.1;0.3;245.3;50.06;50;1972.4
14-03-27;15:36;32.3;354.3;0.3;245.3;50.06;59;1972.4
14-03-27;15:39;32.3;357.5;0.4;244.3;50.05;91;1972.5
14-03-27;15:42;32.3;352.8;0.4;246.3;50.08;58;1972.5
14-03-27;15:45;32.4;336.1;0.2;245.3;50.05;44;1972.5
14-03-27;15:48;32.2;334.4;0.1;245.3;50.03;33;1972.5
14-03-27;15:51;32.3;322.1;0.1;244.3;50.06;28;1972.5
14-03-27;15:54;32.2;341.0;0.2;243.4;50.08;40;1972.5
14-03-27;15:57;32.0;340.8;0.2;245.3;50.04;48;1972.5
14-03-27;16:00;32.2;340.5;0.2;242.4;50.08;37;1972.5
14-03-27;16:03;32.0;332.6;0.2;244.3;50.07;37;1972.5
14-03-27;16:06;32.2;342.4;0.2;245.3;50.07;44;1972.5
14-03-27;16:09;31.9;337.0;0.1;244.3;50.04;31;1972.5
14-03-27;16:12;32.0;337.7;0.2;28.6;50.07;38;1972.5
14-03-27;16:15;31.9;326.3;0.1;245.3;50.05;29;1972.5
14-03-27;16:18;31.9;314.0;0.1;245.3;50.05;18;1972.5
14-03-27;16:21;31.9;311.8;0.1;244.3;50.03;12;1972.5
14-03-27;16:24;31.9;303.2;0.0;246.3;50.10;6;1972.5
14-03-27;16:27;31.8;308.3;0.0;245.3;50.05;5;1972.5
14-03-27;16:30;31.8;303.8;0.0;245.3;50.03;7;1972.5
14-03-27;16:33;31.7;287.5;0.0;245.3;50.03;6;1972.5
14-03-27;16:36;31.6;289.1;0.0;245.3;50.06;5;1972.5
14-03-27;16:39;31.6;291.7;0.0;245.3;50.03;4;1972.5
14-03-27;16:42;31.6;284.1;0.0;245.3;50.03;2;1972.5
14-03-27;16:45;31.5;293.4;0.0;243.4;50.07;0;1972.5
14-03-27;16:48;50.0;246.6;0.0;245.3;50.07;0;1972.5
14-03-27;16:51;31.4;191.6;0.0;245.3;50.05;0;1972.5
14-03-27;16:54;31.4;221.4;0.0;245.3;49.98;0;1972.5
14-03-27;16:57;31.2;279.9;0.0;245.3;50.09;0;1972.5
14-03-27;17:00;31.2;337.9;0.0;245.3;50.09;0;1972.5
14-03-27;17:03;31.1;334.4;0.0;244.3;50.08;0;1972.5
14-03-27;17:06;31.1;302.0;0.0;244.3;50.08;0;1972.5
14-03-27;17:09;31.0;296.4;0.0;244.3;50.08;0;1972.5
14-03-27;17:12;31.0;290.7;0.0;245.3;50.06;0;1972.5
14-03-27;17:15;30.9;307.0;0.0;244.3;50.05;0;1972.5
14-03-27;17:18;30.9;282.7;0.0;244.3;50.02;0;1972.5
14-03-27;17:21;30.9;244.7;0.0;244.3;50.02;0;1972.5
14-03-27;17:24;30.8;228.2;0.0;245.3;50.03;0;1972.5
14-03-27;17:27;30.8;208.5;0.0;244.3;50.06;0;1972.5
14-03-28;06:03;24.2;335.7;0.0;244.3;50.06;6;1972.5
14-03-28;06:06;24.6;320.9;0.0;243.4;50.05;2;1972.5
14-03-28;06:09;24.6;312.4;0.0;243.4;50.05;3;1972.5
14-03-28;06:12;24.6;297.6;0.0;243.4;50.05;0;1972.5
14-03-28;06:15;25.0;324.7;0.0;244.3;50.06;2;1972.5
14-03-28;06:18;25.3;313.6;0.0;244.3;50.02;4;1972.5
14-03-28;06:21;25.0;298.2;0.0;245.3;50.06;8;1972.5
14-03-28;06:24;26.1;299.1;0.0;244.3;50.03;9;1972.5
14-03-28;06:27;26.1;309.0;0.1;245.3;50.03;14;1972.5
14-03-28;06:30;26.1;316.5;0.1;244.3;50.05;15;1972.5
14-03-28;06:33;26.4;309.8;0.0;245.3;50.00;10;1972.5
14-03-28;06:36;26.8;316.6;0.0;244.3;50.04;6;1972.5
14-03-28;06:39;26.8;323.2;0.0;245.3;50.07;8;1972.5
14-03-28;06:42;26.8;319.1;0.0;245.3;50.03;6;1972.5
14-03-28;06:45;27.2;315.5;0.0;245.3;50.02;8;1972.5
14-03-28;06:48;27.9;319.1;0.0;245.3;50.05;10;1972.5
14-03-28;06:51;27.5;318.4;0.1;245.3;50.05;17;1972.5
14-03-28;06:54;27.9;311.7;0.1;245.3;50.07;19;1972.5
14-03-28;06:57;28.6;307.6;0.1;244.3;50.12;27;1972.5
14-03-28;07:00;27.9;323.4;0.1;245.3;50.11;18;1972.5
14-03-28;07:03;28.3;330.1;0.1;245.3;50.08;29;1972.5
14-03-28;07:06;28.6;329.2;0.2;245.3;50.00;33;1972.5
14-03-28;07:09;29.0;341.7;0.3;245.3;50.07;48;1972.5
14-03-28;07:12;28.6;337.0;0.2;245.3;50.06;41;1972.5
14-03-28;07:15;29.0;341.8;0.2;245.3;50.06;47;1972.5
14-03-28;07:18;29.4;346.7;0.2;245.3;50.04;58;1972.5
14-03-28;07:21;29.7;356.8;0.4;245.3;50.03;72;1972.5
14-03-28;07:24;30.2;349.0;0.4;244.3;50.05;65;1972.5
14-03-28;07:27;30.1;356.9;0.4;245.3;50.06;62;1972.5
14-03-28;07:30;30.3;348.1;0.4;244.3;50.04;75;1972.5
14-03-28;07:33;30.4;360.7;0.4;244.3;50.05;82;1972.5
14-03-28;07:36;30.4;356.9;0.4;243.4;50.06;84;1972.5
14-03-28;07:39;30.5;347.1;0.4;38.6;50.06;63;1972.5
14-03-28;07:42;30.5;365.3;0.4;245.3;50.06;78;1972.5
14-03-28;07:45;30.8;352.5;0.4;244.3;50.03;76;1972.5
14-03-28;07:48;30.8;363.7;0.5;244.3;50.06;88;1972.5
14-03-28;07:51;30.9;366.6;0.5;246.3;50.06;105;1972.5
14-03-28;07:54;30.8;360.0;0.4;244.3;50.06;86;1972.5
14-03-28;07:57;31.1;356.9;0.4;244.3;50.06;72;1972.6
14-03-28;08:00;31.0;356.9;0.4;244.3;50.06;86;1972.6
14-03-28;08:03;31.1;356.2;0.5;244.3;50.04;91;1972.6
14-03-28;08:06;31.1;357.2;0.5;245.3;50.05;100;1972.6
14-03-28;08:09;31.1;362.4;0.5;245.3;50.06;90;1972.6
14-03-28;08:12;31.1;363.5;0.6;245.3;50.03;108;1972.6
14-03-28;08:15;31.2;366.2;0.7;243.4;50.05;140;1972.6
14-03-28;08:18;31.2;358.7;0.5;244.3;50.04;106;1972.6
14-03-28;08:21;31.4;360.4;0.5;244.3;50.06;108;1972.6
14-03-28;08:24;31.5;376.0;0.6;246.3;50.06;133;1972.6
14-03-28;08:27;31.4;368.4;0.5;245.3;50.04;117;1972.6
14-03-28;08:30;31.4;362.4;0.5;246.3;50.04;109;1972.6
14-03-28;08:33;31.5;370.0;0.7;246.3;50.06;164;1972.6
14-03-28;08:36;31.8;373.8;0.8;245.3;50.05;190;1972.6
14-03-28;08:39;31.6;382.4;1.0;247.3;50.06;241;1972.6
14-03-28;08:42;31.7;376.4;1.0;246.3;50.05;220;1972.6
14-03-28;08:45;31.5;364.0;0.6;247.3;50.05;132;1972.7
14-03-28;08:48;31.7;358.5;0.5;246.3;50.06;124;1972.7
14-03-28;08:51;31.6;390.9;0.7;245.3;50.09;157;1972.7
14-03-28;08:54;31.7;374.4;0.8;245.3;50.08;187;1972.7
14-03-28;08:57;31.7;361.6;1.0;246.3;50.03;221;1972.7
14-03-28;09:00;31.8;374.7;1.2;243.4;50.01;273;1972.7
14-03-28;09:03;31.8;365.7;1.1;246.3;50.04;217;1972.7
14-03-28;09:06;31.8;385.4;1.4;246.3;50.08;337;1972.7
14-03-28;09:09;31.8;377.9;1.4;246.3;50.07;372;1972.7
14-03-28;09:12;31.9;377.4;1.7;246.3;50.05;426;1972.8
14-03-28;09:15;31.7;368.5;1.0;245.3;50.02;219;1972.8
14-03-28;09:18;31.7;367.3;0.9;246.3;50.11;224;1972.8
14-03-28;09:21;31.8;374.8;1.5;246.3;50.06;377;1972.8
14-03-28;09:24;31.9;375.7;2.3;247.3;50.08;578;1972.8
14-03-28;09:27;32.2;373.8;3.0;247.3;50.09;716;1972.9
14-03-28;09:30;32.7;382.0;3.1;247.3;50.07;772;1972.9
14-03-28;09:33;33.3;360.4;4.8;250.2;50.07;1178;1973.0
14-03-28;09:36;33.5;364.0;2.6;247.3;50.09;648;1973.0
14-03-28;09:39;33.7;373.0;3.7;248.2;50.09;950;1973.0
14-03-28;09:42;34.0;358.5;4.4;248.2;50.09;1078;1973.1
14-03-28;09:45;34.6;351.4;4.6;245.3;50.07;1126;1973.1
14-03-28;09:48;34.9;349.0;4.6;247.3;50.10;1106;1973.2
14-03-28;09:51;50.0;337.9;4.5;246.3;50.09;1091;1973.3
14-03-28;09:54;35.5;354.6;4.5;249.2;50.08;1077;1973.3
14-03-28;09:57;35.5;343.5;4.6;248.2;50.01;1100;1973.4
14-03-28;10:00;35.7;339.5;4.5;247.3;50.04;1112;1973.4
14-03-28;10:03;36.1;332.5;4.1;247.3;50.06;1028;1973.5
14-03-28;10:06;36.3;347.9;4.8;248.2;50.03;1177;1973.5
14-03-28;10:09;36.8;339.6;4.7;248.2;50.06;1174;1973.6
14-03-28;10:12;37.0;339.5;4.7;248.2;50.05;1183;1973.6
14-03-28;10:15;37.2;336.9;4.7;248.2;50.07;1169;1973.7
14-03-28;10:18;37.4;337.2;4.8;248.2;50.04;1179;1973.8
14-03-28;10:21;37.6;336.6;4.7;248.2;50.05;1187;1973.8
14-03-28;10:24;37.7;329.4;4.8;246.3;50.07;1192;1973.9
14-03-28;10:27;38.0;336.1;4.9;246.3;50.04;1208;1973.9
14-03-28;10:30;38.0;336.1;4.9;248.2;50.02;1224;1974.0
14-03-28;10:33;38.5;326.5;4.9;248.2;50.03;1228;1974.1
14-03-28;10:36;38.5;336.4;5.0;248.2;50.08;1227;1974.1
14-03-28;10:39;38.5;333.2;4.9;248.2;50.04;1232;1974.2
14-03-28;10:42;39.0;327.9;5.0;248.2;50.05;1238;1974.2
14-03-28;10:45;39.0;328.1;5.1;248.2;50.01;1243;1974.3
14-03-28;10:48;39.1;334.2;5.1;248.2;50.05;1262;1974.4
14-03-28;10:51;39.3;328.5;5.1;248.2;50.06;1259;1974.4
14-03-28;10:54;39.5;332.5;5.2;248.2;50.05;1269;1974.5
14-03-28;10:57;39.7;330.1;5.1;249.2;50.02;1267;1974.6
14-03-28;11:00;39.7;326.6;5.2;248.2;50.02;1281;1974.6
14-03-28;11:03;39.9;329.1;5.1;249.2;50.06;1271;1974.7
14-03-28;11:06;40.0;325.7;5.2;249.2;50.06;1266;1974.8
14-03-28;11:09;40.1;326.5;5.2;248.2;50.08;1281;1974.8
14-03-28;11:12;40.1;329.7;5.2;249.2;50.06;1283;1974.9
14-03-28;11:15;40.4;326.9;5.1;249.2;50.05;1285;1974.9
14-03-28;11:18;40.6;324.0;5.2;249.2;50.05;1296;1975.0
14-03-28;11:21;40.5;319.9;5.3;249.2;50.07;1296;1975.1
14-03-28;11:24;40.6;321.9;5.2;250.2;50.11;1286;1975.1
14-03-28;11:27;40.5;319.1;5.2;249.2;50.06;1288;1975.2
14-03-28;11:30;40.6;321.0;5.2;249.2;50.06;1279;1975.3
14-03-28;11:33;40.6;320.9;5.1;249.2;50.05;1277;1975.3
14-03-28;11:36;40.7;319.3;5.3;246.3;50.05;1274;1975.4
14-03-28;11:39;40.6;323.4;5.3;249.2;50.06;1283;1975.5
14-03-28;11:42;40.7;328.5;5.0;248.2;50.07;1262;1975.5
14-03-28;11:45;40.8;320.9;5.2;248.2;50.06;1265;1975.6
