data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-03-28;11:48;40.8;327.0;5.1;248.2;50.05;1276;1975.6
14-03-28;11:51;40.8;322.4;5.1;248.2;50.05;1269;1975.7
14-03-28;11:54;40.7;329.7;5.2;248.2;50.07;1274;1975.8
14-03-28;11:57;40.8;327.5;5.1;248.2;50.08;1263;1975.8
14-03-28;12:00;41.0;325.1;5.1;247.3;49.99;1261;1975.9
14-03-28;12:03;40.8;326.8;5.2;249.2;50.03;1270;1976.0
14-03-28;12:06;41.3;328.2;5.3;248.2;50.05;1289;1976.0
14-03-28;12:09;41.0;310.4;5.2;248.2;50.08;1297;1976.1
14-03-28;12:12;41.0;321.3;5.2;249.2;50.06;1300;1976.2
14-03-28;12:15;41.0;323.7;5.2;248.2;50.09;1280;1976.2
14-03-28;12:18;41.2;319.1;5.1;249.2;50.09;1280;1976.3
14-03-28;12:21;41.3;318.1;5.1;248.2;50.06;1287;1976.3
14-03-28;12:24;41.2;325.1;5.1;250.2;50.07;1289;1976.4
14-03-28;12:27;41.2;327.6;5.2;249.2;50.06;1303;1976.5
14-03-28;12:30;41.6;318.3;5.1;248.2;50.00;1265;1976.5
14-03-28;12:33;41.2;322.8;5.0;248.2;50.03;1244;1976.6
14-03-28;12:36;41.4;324.1;5.0;249.2;50.05;1227;1976.7
14-03-28;12:39;41.2;326.2;4.7;248.2;50.05;1170;1976.7
14-03-28;12:42;41.2;320.2;5.1;248.2;50.05;1246;1976.8
14-03-28;12:45;41.4;314.9;5.0;247.3;50.06;1224;1976.8
14-03-28;12:48;41.2;322.7;5.0;248.2;50.06;1236;1976.9
14-03-28;12:51;41.5;329.0;5.1;248.2;50.05;1257;1977.0
14-03-28;12:54;41.3;325.6;5.0;248.2;50.07;1254;1977.0
14-03-28;12:57;41.4;327.2;5.1;247.3;50.02;1254;1977.1
14-03-28;13:00;41.6;322.4;5.0;247.3;50.00;1238;1977.2
14-03-28;13:03;41.3;324.3;4.9;248.2;50.04;1202;1977.2
14-03-28;13:06;41.2;323.1;4.7;247.3;50.04;1152;1977.3
14-03-28;13:09;40.9;324.1;5.0;248.2;10.08;1210;1977.3
14-03-28;13:12;41.4;331.9;4.5;248.2;50.07;1141;1977.4
14-03-28;13:15;41.2;316.5;4.9;248.2;50.06;1222;1977.4
14-03-28;13:18;41.4;320.0;4.9;248.2;50.02;1204;1977.5
14-03-28;13:21;41.2;331.0;4.8;248.2;50.08;1172;1977.6
14-03-28;13:24;40.4;326.5;1.7;246.3;50.05;424;1977.6
14-03-28;13:27;40.4;357.7;1.7;246.3;50.05;399;1977.6
14-03-28;13:30;40.6;327.6;4.7;247.3;50.07;1167;1977.7
14-03-28;13:33;40.6;331.3;4.7;248.2;50.07;1144;1977.8
14-03-28;13:36;40.8;327.9;4.5;248.2;50.03;1123;1977.8
14-03-28;13:39;40.6;324.0;4.6;249.2;50.05;1105;1977.9
14-03-28;13:42;40.7;328.7;4.7;250.2;50.09;1142;1977.9
14-03-28;13:45;40.6;328.8;2.2;246.3;50.07;533;1978.0
14-03-28;13:48;40.0;337.9;4.6;248.2;50.08;1137;1978.0
14-03-28;13:51;40.4;327.3;4.6;248.2;50.08;1126;1978.1
14-03-28;13:54;40.5;333.6;4.5;250.2;50.06;1105;1978.1
14-03-28;13:57;40.1;331.6;4.6;248.2;50.02;1120;1978.2
14-03-28;14:00;40.2;332.5;4.2;343.2;49.99;1045;1978.2
14-03-28;14:03;40.2;334.1;4.0;248.2;50.02;1020;1978.3
14-03-28;14:06;40.1;325.4;4.0;248.2;50.04;978;1978.3
14-03-28;14:09;40.2;328.8;4.1;248.2;50.07;997;1978.4
14-03-28;14:12;40.0;326.2;4.1;248.2;50.07;1005;1978.4
14-03-28;14:15;40.1;330.4;4.2;248.2;50.07;1041;1978.5
14-03-28;14:18;40.2;332.0;4.0;247.3;50.04;988;1978.5
14-03-28;14:21;40.0;330.7;3.6;248.2;50.04;891;1978.6
14-03-28;14:24;39.5;332.8;3.5;248.2;50.07;874;1978.6
14-03-28;14:27;39.5;328.4;3.6;247.3;50.03;890;1978.7
14-03-28;14:30;39.4;334.4;3.8;247.3;50.06;933;1978.7
14-03-28;14:33;39.5;336.7;3.8;249.2;50.06;917;1978.7
14-03-28;14:36;39.4;335.3;3.7;247.3;50.05;921;1978.8
14-03-28;14:39;39.5;332.2;3.7;246.3;50.04;913;1978.8
14-03-28;14:42;39.4;334.8;3.5;248.2;50.07;866;1978.9
14-03-28;14:45;39.1;341.4;3.4;248.2;50.05;862;1978.9
14-03-28;14:48;39.2;343.0;3.5;248.2;50.06;846;1979.0
14-03-28;14:51;39.2;342.4;3.5;248.2;50.06;864;1979.0
14-03-28;14:54;39.0;336.3;3.4;248.2;50.07;821;1979.1
14-03-28;14:57;39.0;340.7;3.2;248.2;50.04;805;1979.1
14-03-28;15:00;38.9;340.4;3.3;247.3;50.06;803;1979.1
14-03-28;15:03;39.0;339.8;3.1;248.2;50.06;780;1979.2
14-03-28;15:06;38.7;338.5;3.0;248.2;50.06;756;1979.2
14-03-28;15:09;38.5;341.8;3.0;248.2;50.03;736;1979.3
14-03-28;15:12;38.4;341.0;3.0;248.2;50.00;727;1979.3
14-03-28;15:15;38.4;335.3;2.9;247.3;50.07;710;1979.3
14-03-28;15:18;38.2;340.4;2.8;249.2;50.07;710;1979.4
14-03-28;15:21;38.2;343.0;2.7;249.2;50.06;677;1979.4
14-03-28;15:24;38.0;342.9;2.7;247.3;50.04;656;1979.4
14-03-28;15:27;37.9;346.5;2.6;247.3;50.03;652;1979.5
14-03-28;15:30;38.0;348.6;2.0;247.3;50.04;500;1979.5
14-03-28;15:33;37.6;304.3;2.2;247.3;10.03;527;1979.5
14-03-28;15:36;37.5;362.6;0.8;247.3;50.06;203;1979.5
14-03-28;15:39;37.1;359.9;2.2;247.3;50.03;540;1979.5
14-03-28;15:42;37.2;349.0;2.1;247.3;50.05;525;1979.6
14-03-28;15:45;37.1;350.5;2.1;248.2;50.11;535;1979.6
14-03-28;15:48;37.0;353.0;2.0;247.3;50.04;521;1979.6
14-03-28;15:51;36.9;344.6;2.0;38.6;50.05;493;1979.7
14-03-28;15:54;36.9;355.0;1.9;248.2;50.06;481;1979.7
14-03-28;15:57;36.8;327.9;1.6;247.3;50.04;386;1979.7
14-03-28;16:00;36.5;350.3;1.6;247.3;50.08;391;1979.7
14-03-28;16:03;36.3;354.6;1.5;248.2;50.06;354;1979.7
14-03-28;16:06;36.2;348.4;1.4;247.3;50.07;337;1979.8
14-03-28;16:09;36.2;342.6;1.2;246.3;50.09;283;1979.8
14-03-28;16:12;36.0;352.2;1.2;249.2;50.07;301;1979.8
14-03-28;16:15;36.0;359.0;1.4;248.2;50.04;336;1979.8
14-03-28;16:18;35.9;352.8;1.1;247.3;50.07;266;1979.8
14-03-28;16:21;35.5;350.3;1.0;247.3;50.03;219;1979.8
14-03-28;16:24;35.2;352.8;0.8;246.3;50.04;187;1979.8
14-03-28;16:27;34.9;345.2;0.5;246.3;50.08;101;1979.8
14-03-28;16:30;34.9;321.5;0.2;246.3;50.05;44;1979.8
14-03-28;16:33;34.7;321.5;0.3;246.3;50.04;54;1979.9
14-03-28;16:36;34.6;326.0;0.4;246.3;50.05;80;1979.9
14-03-28;16:39;34.6;349.9;0.6;248.2;50.06;140;1979.9
14-03-28;16:42;34.6;347.1;0.5;246.3;50.06;101;1979.9
14-03-28;16:45;34.4;334.2;0.5;247.3;50.02;102;1979.9
14-03-28;16:48;34.5;349.9;0.6;247.3;50.03;122;1979.9
14-03-28;16:51;34.1;344.5;0.4;247.3;50.03;79;1979.9
14-03-28;16:54;33.9;322.8;0.2;247.3;49.96;36;1979.9
14-03-28;16:57;33.7;310.6;0.1;246.3;50.12;24;1979.9
14-03-28;17:00;33.8;315.8;0.1;246.3;50.07;20;1979.9
14-03-28;17:03;33.5;305.2;0.1;246.3;50.04;20;1979.9
14-03-28;17:06;33.5;309.0;0.0;246.3;50.06;9;1979.9
14-03-28;17:09;33.4;293.4;0.0;244.3;50.05;8;1979.9
14-03-28;17:12;33.2;287.2;0.0;246.3;50.05;10;1979.9
14-03-28;17:15;33.1;298.3;0.0;246.3;50.04;11;1979.9
14-03-28;17:18;33.2;304.9;0.0;245.3;50.03;11;1979.9
14-03-28;17:21;33.1;312.7;0.0;246.3;50.06;10;1979.9
14-03-28;17:24;32.9;297.6;0.1;245.3;50.09;10;1979.9
14-03-28;17:27;32.9;289.7;0.0;246.3;50.08;8;1979.9
14-03-28;17:30;32.7;297.6;0.0;246.3;50.03;4;1979.9
14-03-28;17:33;32.7;310.2;0.0;246.3;50.04;2;1979.9
14-03-28;17:36;32.5;302.7;0.0;246.3;50.02;0;1979.9
14-03-28;17:39;32.5;219.2;0.0;246.3;50.04;0;1979.9
14-03-28;17:42;32.4;172.4;0.0;246.3;50.01;0;1979.9
14-03-28;17:45;32.3;106.3;0.0;246.3;50.02;0;1979.9
14-03-28;17:48;32.2;163.1;0.0;246.3;50.01;0;1979.9
14-03-28;17:51;32.2;229.2;0.0;247.3;50.00;0;1979.9
14-03-28;17:54;32.0;241.9;0.0;246.3;50.05;0;1979.9
14-03-28;17:57;31.9;210.4;0.0;247.3;50.13;0;1979.9
14-03-28;18:00;31.8;177.0;0.0;245.3;50.12;0;1979.9
14-03-28;18:03;31.8;143.4;0.0;245.3;50.10;0;1979.9
14-03-28;18:06;31.7;112.9;0.0;245.3;50.06;0;1979.9
14-03-29;05:36;25.0;325.7;0.0;242.4;50.05;7;1979.9
14-03-29;05:39;25.7;318.3;0.0;242.4;50.04;9;1979.9
14-03-29;05:42;26.1;311.1;0.0;242.4;50.04;11;1979.9
14-03-29;05:45;26.4;320.8;0.1;242.4;50.05;15;1979.9
14-03-29;05:48;26.1;325.1;0.1;242.4;50.05;17;1979.9
14-03-29;05:51;26.8;323.4;0.1;243.4;50.06;18;1979.9
14-03-29;05:54;27.5;4.8;0.1;242.4;50.05;21;1979.9
14-03-29;05:57;27.2;325.1;0.1;242.4;50.09;23;1979.9
14-03-29;06:00;27.9;344.9;0.1;244.3;50.03;26;1979.9
14-03-29;06:03;28.3;355.6;0.1;244.3;50.03;29;1979.9
14-03-29;06:06;28.3;353.4;0.2;244.3;50.06;30;1979.9
14-03-29;06:09;28.3;384.9;0.1;244.3;50.03;28;1979.9
14-03-29;06:12;28.3;382.4;0.1;243.4;50.04;29;1979.9
14-03-29;06:15;29.0;383.2;0.1;243.4;50.06;31;1979.9
14-03-29;06:18;28.6;375.5;0.2;243.4;50.06;43;1979.9
14-03-29;06:21;29.4;376.0;0.2;243.4;50.07;40;1979.9
14-03-29;06:24;29.4;376.3;0.2;243.4;50.04;42;1979.9
14-03-29;06:27;29.4;375.7;0.2;244.3;50.06;48;1979.9
14-03-29;06:30;30.1;371.0;0.3;245.3;50.04;49;1979.9
14-03-29;06:33;29.0;385.4;0.2;245.3;50.05;46;1979.9
14-03-29;06:36;30.2;383.2;0.3;245.3;50.05;54;1979.9
14-03-29;06:39;30.1;378.5;0.3;244.3;50.05;57;1979.9
14-03-29;06:42;30.2;390.9;0.3;245.3;50.02;58;1979.9
14-03-29;06:45;30.4;393.1;0.3;245.3;50.01;60;1979.9
14-03-29;06:48;30.4;385.2;0.4;247.3;50.03;59;1979.9
14-03-29;06:51;30.4;404.0;0.3;247.3;50.02;60;1979.9
14-03-29;06:54;30.7;389.0;0.4;246.3;50.02;79;1979.9
14-03-29;06:57;30.4;360.3;0.4;245.3;50.04;72;1979.9
14-03-29;07:00;30.5;376.4;0.4;245.3;50.06;75;1979.9
14-03-29;07:03;30.9;372.5;0.4;245.3;50.04;80;1980.0
14-03-29;07:06;30.7;371.4;0.4;244.3;50.04;87;1980.0
14-03-29;07:09;30.8;364.4;0.5;246.3;50.03;107;1980.0
14-03-29;07:12;30.8;372.2;0.7;246.3;50.01;135;1980.0
14-03-29;07:15;31.0;380.7;0.7;247.3;50.03;159;1980.0
14-03-29;07:18;31.2;378.6;0.8;246.3;50.05;196;1980.0
14-03-29;07:21;31.2;380.7;1.0;246.3;50.04;228;1980.0
14-03-29;07:24;31.4;389.7;1.1;245.3;50.05;263;1980.0
14-03-29;07:27;31.2;384.2;1.2;245.3;50.07;291;1980.0
14-03-29;07:30;31.7;388.1;1.3;247.3;50.03;324;1980.0
14-03-29;07:33;31.7;390.5;1.5;247.3;50.06;359;1980.1
14-03-29;07:36;31.8;384.6;1.6;246.3;50.04;394;1980.1
14-03-29;07:39;32.2;385.9;1.7;247.3;50.06;431;1980.1
14-03-29;07:42;32.3;380.7;1.9;245.3;50.04;470;1980.1
14-03-29;07:45;32.3;387.1;2.1;247.3;50.03;514;1980.1
14-03-29;07:48;32.7;390.8;2.2;246.3;50.05;537;1980.2
14-03-29;07:51;32.6;382.1;2.4;246.3;50.04;579;1980.2
14-03-29;07:54;33.0;375.7;2.5;246.3;50.01;611;1980.2
14-03-29;07:57;33.0;373.9;2.6;246.3;50.08;640;1980.3
14-03-29;08:00;33.2;370.6;2.7;246.3;50.02;657;1980.3
14-03-29;08:03;33.7;369.1;2.8;245.3;50.05;683;1980.3
14-03-29;08:06;33.7;368.1;2.8;246.3;50.04;696;1980.4
14-03-29;08:09;33.7;364.5;2.9;246.3;50.04;721;1980.4
14-03-29;08:12;34.2;363.8;3.0;246.3;50.04;741;1980.4
14-03-29;08:15;34.4;365.6;3.1;248.2;50.04;766;1980.5
14-03-29;08:18;34.5;365.1;3.2;246.3;50.03;797;1980.5
14-03-29;08:21;34.7;364.0;3.3;246.3;50.03;813;1980.5
14-03-29;08:24;35.0;358.8;3.4;247.3;50.02;833;1980.6
14-03-29;08:27;35.2;362.8;3.5;247.3;50.05;855;1980.6
14-03-29;08:30;35.2;357.2;3.5;343.3;50.04;867;1980.7
14-03-29;08:33;35.4;359.7;3.6;246.3;50.02;883;1980.7
14-03-29;08:36;35.7;355.5;3.6;246.3;50.05;906;1980.8
14-03-29;08:39;35.9;351.1;3.7;246.3;50.04;921;1980.8
14-03-29;08:42;36.0;355.0;3.8;246.3;50.03;945;1980.8
14-03-29;08:45;36.1;359.7;4.0;247.3;50.03;971;1980.9
14-03-29;08:48;36.4;356.8;4.0;247.3;50.03;986;1980.9
14-03-29;08:51;36.7;358.3;4.1;246.3;50.01;1004;1981.0
14-03-29;08:54;46.8;358.8;4.1;247.3;50.03;1021;1981.0
14-03-29;08:57;36.9;355.5;4.2;247.3;50.01;1034;1981.1
14-03-29;09:00;37.0;348.3;4.3;247.3;50.02;1051;1981.1
14-03-29;09:03;37.4;352.5;4.4;246.3;50.02;1077;1981.2
14-03-29;09:06;37.2;356.3;4.5;247.3;50.03;1093;1981.3
14-03-29;09:09;37.8;354.6;4.6;247.3;50.04;1110;1981.3
14-03-29;09:12;37.7;348.9;4.5;247.3;50.06;1124;1981.4
14-03-29;09:15;37.9;352.0;4.6;247.3;50.07;1137;1981.4
14-03-29;09:18;38.2;353.0;4.7;247.3;50.11;1143;1981.5
14-03-29;09:21;38.3;348.9;4.7;247.3;50.06;1156;1981.5
14-03-29;09:24;38.3;346.7;4.7;247.3;50.08;1166;1981.6
14-03-29;09:27;38.5;340.7;4.8;247.3;50.05;1172;1981.7
14-03-29;09:30;38.5;4.8;4.9;247.3;50.05;1202;1981.7
14-03-29;09:33;39.1;348.7;4.8;248.2;50.04;1211;1981.8
14-03-29;09:36;39.1;339.1;5.0;247.3;50.08;1221;1981.8
14-03-29;09:39;39.1;340.4;5.1;247.3;50.05;1234;1981.9
14-03-29;09:42;39.3;339.1;5.1;247.3;50.06;1253;1982.0
14-03-29;09:45;39.5;338.0;5.0;247.3;50.07;1259;1982.0
14-03-29;09:48;39.7;339.8;5.1;247.3;50.06;1268;1982.1
14-03-29;09:51;39.8;333.5;5.2;248.2;50.07;1276;1982.1
14-03-29;09:54;39.9;337.3;5.2;248.2;50.06;1285;1982.2
14-03-29;09:57;40.2;327.2;5.2;248.2;50.06;1289;1982.3
14-03-29;10:00;40.1;334.1;5.3;248.2;50.01;1307;1982.3
14-03-29;10:03;40.5;337.9;5.3;247.3;50.02;1314;1982.4
14-03-29;10:06;40.5;338.9;5.4;247.3;50.04;1328;1982.5
14-03-29;10:09;40.6;330.7;5.4;247.3;50.01;1332;1982.5
14-03-29;10:12;40.7;332.0;5.6;246.3;50.03;1344;1982.6
14-03-29;10:15;40.8;334.2;5.6;248.2;50.00;1372;1982.7
14-03-29;10:18;40.9;335.4;5.7;248.2;50.04;1386;1982.7
14-03-29;10:21;40.9;330.0;5.6;250.2;50.04;1388;1982.8
14-03-29;10:24;41.3;336.9;5.5;250.2;50.07;1386;1982.9
14-03-29;10:27;41.2;335.0;5.6;250.2;50.05;1391;1982.9
14-03-29;10:30;41.3;329.8;5.6;250.2;50.06;1389;1983.0
14-03-29;10:33;41.5;326.3;5.6;250.2;50.04;1396;1983.1
14-03-29;10:36;41.5;329.5;5.7;250.2;50.07;1412;1983.2
14-03-29;10:39;41.5;326.0;5.7;250.2;50.06;1415;1983.2
14-03-29;10:42;41.9;321.6;5.7;252.1;50.00;1412;1983.3
14-03-29;10:45;41.9;327.6;5.9;251.1;50.05;1439;1983.4
14-03-29;10:48;42.0;332.2;5.9;250.2;50.07;1448;1983.4
14-03-29;10:51;42.0;328.4;5.8;250.2;50.06;1451;1983.5
14-03-29;10:54;42.1;329.4;5.9;250.2;50.05;1461;1983.6
14-03-29;10:57;42.4;326.9;5.8;251.1;50.03;1463;1983.7
14-03-29;11:00;42.4;323.7;6.0;251.1;50.03;1474;1983.7
14-03-29;11:03;42.5;328.4;5.9;251.1;50.02;1484;1983.8
14-03-29;11:06;42.5;323.7;5.9;251.1;50.02;1489;1983.9
14-03-29;11:09;42.8;325.7;5.9;251.1;50.04;1489;1983.9
14-03-29;11:12;42.9;320.8;6.0;250.2;49.99;1484;1984.0
14-03-29;11:15;42.9;320.6;6.0;250.2;50.03;1483;1984.1
14-03-29;11:18;43.1;318.7;6.0;253.1;50.05;1489;1984.2
14-03-29;11:21;43.0;322.7;6.1;251.1;50.01;1510;1984.2
14-03-29;11:24;43.0;326.3;6.0;251.1;50.05;1499;1984.3
14-03-29;11:27;43.2;323.2;6.1;251.1;50.05;1519;1984.4
14-03-29;11:30;43.1;322.7;6.1;251.1;50.02;1521;1984.5
14-03-29;11:33;43.5;326.2;6.1;251.1;49.99;1527;1984.5
14-03-29;11:36;43.5;319.0;6.2;251.1;50.05;1525;1984.6
14-03-29;11:39;43.4;319.1;6.1;251.1;50.04;1524;1984.7
14-03-29;11:42;43.4;321.2;6.2;251.1;50.03;1531;1984.8
14-03-29;11:45;43.4;323.7;6.2;251.1;50.04;1530;1984.9
14-03-29;11:48;43.5;320.3;6.1;252.1;50.06;1519;1984.9
14-03-29;11:51;43.6;319.9;6.1;251.1;50.04;1512;1985.0
14-03-29;11:54;43.7;313.3;6.0;251.1;50.05;1511;1985.1
14-03-29;11:57;43.6;313.7;6.0;251.1;50.00;1511;1985.2
14-03-29;12:00;43.7;317.4;6.0;252.1;49.99;1510;1985.2
14-03-29;12:03;43.8;319.4;6.0;252.1;50.03;1511;1985.3
14-03-29;12:06;43.9;323.2;6.3;251.1;49.96;1531;1985.4
14-03-29;12:09;44.2;321.8;6.1;250.2;50.02;1542;1985.5
14-03-29;12:12;43.9;319.6;6.2;251.1;50.03;1525;1985.5
14-03-29;12:15;43.9;318.0;6.0;251.1;50.04;1518;1985.6
14-03-29;12:18;43.9;316.6;6.1;251.1;50.05;1519;1985.7
14-03-29;12:21;44.0;319.6;6.1;250.2;50.05;1539;1985.8
14-03-29;12:24;44.0;321.0;6.2;251.1;50.06;1539;1985.8
14-03-29;12:27;44.2;316.6;6.0;251.1;50.03;1523;1985.9
14-03-29;12:30;44.2;326.2;6.2;251.1;50.05;1536;1986.0
14-03-29;12:33;43.9;326.0;6.1;250.2;50.09;1547;1986.1
14-03-29;12:36;44.2;320.2;6.2;251.1;50.05;1529;1986.1
14-03-29;12:39;44.2;320.5;6.0;251.1;50.08;1524;1986.2
14-03-29;12:42;44.2;321.8;6.1;250.2;50.0;1516;1986.3
14-03-29;12:45;43.9;320.8;6.1;250.2;50.12;1504;1986.4
14-03-29;12:48;43.9;320.3;6.1;250.2;50.08;1509;1986.4
14-03-29;12:51;44.0;321.0;6.1;250.2;50.07;1517;1986.5
14-03-29;12:54;43.8;323.4;6.1;251.1;50.07;1516;1986.6
14-03-29;12:57;43.9;314.9;6.0;251.1;50.02;1511;1986.7
14-03-29;13:00;44.0;323.4;6.2;252.1;50.00;1526;1986.7
14-03-29;13:03;43.8;327.6;6.1;252.1;50.02;1520;1986.8
14-03-29;13:06;43.7;325.7;6.1;251.1;50.04;1519;1986.9
14-03-29;13:09;43.8;326.0;6.1;251.1;50.06;1519;1987.0
14-03-29;13:12;43.8;329.0;6.0;250.2;50.06;1511;1987.1
14-03-29;13:15;43.8;326.3;6.1;249.2;49.99;1501;1987.1
14-03-29;13:18;43.7;323.7;6.1;250.2;50.04;1498;1987.2
14-03-29;13:21;43.6;322.8;6.1;250.2;50.05;1497;1987.3
14-03-29;13:24;43.7;326.0;5.9;251.1;50.04;1476;1987.4
14-03-29;13:27;43.6;323.1;6.0;250.2;50.02;1430;1987.4
14-03-29;13:30;43.7;324.4;5.9;251.1;50.04;1473;1987.5
14-03-29;13:33;43.8;327.3;5.8;251.1;50.01;1455;1987.6
14-03-29;13:36;43.8;325.7;5.7;251.1;50.03;1431;1987.6
14-03-29;13:39;43.5;321.2;5.8;251.1;50.06;1426;1987.7
14-03-29;13:42;43.7;321.0;5.7;251.1;50.07;1421;1987.8
14-03-29;13:45;43.4;332.5;5.7;251.1;50.08;1418;1987.9
14-03-29;13:48;43.5;329.2;5.6;251.1;50.04;1413;1987.9
14-03-29;13:51;43.4;324.6;5.6;251.1;50.04;1393;1988.0
14-03-29;13:54;43.6;319.0;5.4;251.1;50.04;1378;1988.1
14-03-29;13:57;43.2;328.8;5.6;250.2;50.03;1383;1988.1
14-03-29;14:00;43.2;321.6;5.4;250.2;50.03;1373;1988.2
14-03-29;14:03;43.2;328.1;5.4;250.2;50.01;1354;1988.3
14-03-29;14:06;43.0;326.0;5.3;251.1;50.02;1337;1988.3
14-03-29;14:09;43.1;318.0;5.3;250.2;50.02;1318;1988.4
14-03-29;14:12;42.9;320.9;5.2;250.2;50.01;1310;1988.5
14-03-29;14:15;43.1;326.8;5.3;250.2;50.03;1314;1988.5
14-03-29;14:18;42.9;334.5;5.2;249.2;50.05;1309;1988.6
14-03-29;14:21;43.0;330.3;5.2;250.2;50.07;1306;1988.7
14-03-29;14:24;43.1;323.8;5.1;250.2;50.04;1290;1988.7
14-03-29;14:27;42.8;330.0;5.3;251.1;49.99;1271;1988.8
14-03-29;14:30;43.0;331.9;5.1;249.2;50.05;1259;1988.9
14-03-29;14:33;42.9;329.0;5.0;250.2;50.08;1257;1988.9
14-03-29;14:36;42.7;326.0;5.0;250.2;50.05;1235;1989.0
14-03-29;14:39;42.7;333.2;5.0;250.2;50.03;1223;1989.0
14-03-29;14:42;42.7;332.3;4.8;250.2;50.03;1209;1989.1
14-03-29;14:45;42.4;327.2;4.7;250.2;50.03;1191;1989.2
14-03-29;14:48;42.7;327.9;4.7;250.2;50.04;1181;1989.2
14-03-29;14:51;42.3;337.0;4.7;251.1;50.05;1173;1989.3
14-03-29;14:54;42.4;331;4.7;250.2;50.06;1165;1989.3
14-03-29;14:57;42.1;334.2;4.6;251.1;50.06;1144;1989.4
14-03-29;15:00;42.3;332.3;4.6;249.2;50.05;1125;1989.5
14-03-29;15:03;41.9;331.0;4.4;249.2;50.02;1104;1989.5
14-03-29;15:06;42.0;334.7;4.4;249.2;50.05;1096;1989.6
14-03-29;15:09;42.0;335.0;4.4;249.2;50.04;1081;1989.6
14-03-29;15:12;41.6;4.8;4.3;249.2;50.06;1065;1989.7
14-03-29;15:15;41.4;340.2;4.3;249.2;50.02;1055;1989.7
14-03-29;15:18;41.6;340.4;4.2;248.2;50.09;1040;1989.8
14-03-29;15:21;41.4;330.9;4.1;250.2;50.04;1016;1989.8
14-03-29;15:24;41.0;338.2;4.0;250.2;50.03;1002;1989.9
14-03-29;15:27;41.2;335.7;3.9;250.2;50.03;981;1989.9
14-03-29;15:30;41.0;343.3;3.9;249.2;50.06;967;1990.0
14-03-29;15:33;41.0;338.2;3.8;249.2;50.03;951;1990.0
14-03-29;15:36;40.8;345.7;3.8;249.2;50.03;933;1990.1
14-03-29;15:39;40.6;346.2;3.7;249.2;50.02;914;1990.1
14-03-29;15:42;40.5;343.2;3.6;250.2;50.0;889;1990.2
14-03-29;15:45;40.5;342.7;3.5;249.2;50.04;870;1990.2
14-03-29;15:48;40.5;344.0;3.4;249.2;50.03;854;1990.2
14-03-29;15:51;40.1;348.3;3.3;249.2;50.03;840;1990.3
14-03-29;15:54;40.0;346.7;3.3;250.2;50.06;812;1990.3
14-03-29;15:57;39.8;349.8;3.3;250.2;50.09;796;1990.4
14-03-29;16:00;39.9;350.8;3.1;249.2;50.07;773;1990.4
14-03-29;16:03;39.5;345.5;3.1;248.2;50.07;749;1990.4
14-03-29;16:06;39.4;352.2;2.9;248.2;50.07;727;1990.5
14-03-29;16:09;39.4;351.5;2.9;249.2;50.06;702;1990.5
14-03-29;16:12;39.3;349.3;2.7;248.2;50.05;677;1990.6
14-03-29;16:15;38.9;347.6;2.7;248.2;50.05;656;1990.6
14-03-29;16:18;38.7;345.9;2.5;248.2;50.05;633;1990.6
14-03-29;16:21;38.7;350.6;2.5;248.2;50.03;615;1990.7
14-03-29;16:24;38.5;348.6;2.4;248.2;50.00;588;1990.7
14-03-29;16:27;38.3;354.0;2.4;248.2;50.04;567;1990.7
14-03-29;16:30;38.3;351.8;2.1;247.3;50.02;541;1990.7
14-03-29;16:33;38.0;350.5;2.2;247.3;50.02;518;1990.8
14-03-29;16:36;37.8;352.5;2.0;247.3;50.02;483;1990.8
14-03-29;16:39;37.8;354.4;1.8;248.2;50.02;458;1990.8
14-03-29;16:42;37.6;352.5;1.7;248.2;50.01;442;1990.8
14-03-29;16:45;37.6;360.0;1.7;247.3;50.01;422;1990.9
14-03-29;16:48;37.1;360.9;1.7;247.3;49.98;399;1990.9
14-03-29;16:51;37.0;357.1;1.5;247.3;50.03;374;1990.9
14-03-29;16:54;36.9;357.1;1.4;247.3;50.06;329;1990.9
14-03-29;16:57;36.8;358.8;1.3;247.3;50.03;302;1990.9
14-03-29;17:00;36.5;361.0;1.2;246.3;50.11;282;1990.9
14-03-29;17:03;36.4;356.9;1.1;247.3;50.07;259;1991.0
14-03-29;17:06;36.3;360.6;1.0;246.3;50.06;228;1991.0
14-03-29;17:09;36.1;359.1;0.8;247.3;50.04;195;1991.0
14-03-29;17:12;35.9;345.4;0.7;246.3;50.08;175;1991.0
14-03-29;17:15;35.9;357.5;0.7;247.3;50.04;163;1991.0
14-03-29;17:18;35.5;357.5;0.7;245.3;50.07;148;1991.0
14-03-29;17:21;35.5;350.8;0.5;245.3;50.02;109;1991.0
14-03-29;17:24;35.3;351.7;0.5;246.3;50.03;108;1991.0
14-03-29;17:27;35.2;352.5;0.4;246.3;50.06;95;1991.0
14-03-29;17:30;35.0;349.0;0.4;246.3;50.04;77;1991.0
14-03-29;17:33;34.8;352.4;0.3;246.3;50.04;61;1991.0
14-03-29;17:36;34.5;342.4;0.2;245.3;50.02;46;1991.0
14-03-29;17:39;34.4;330.0;0.1;246.3;50.03;26;1991.0
14-03-29;17:42;34.2;320.5;0.1;245.3;50.01;9;1991.0
14-03-29;17:45;34.1;291.0;0.0;246.3;50.07;0;1991.0
14-03-29;17:48;33.9;213.7;0.0;246.3;50.02;1;1991.0
14-03-29;17:51;33.7;240.5;0.0;245.3;50.00;0;1991.0
14-03-29;17:54;33.5;307.1;0.0;244.3;50.03;0;1991.0
14-03-29;17:57;33.4;307.6;0.0;245.3;50.12;0;1991.0
14-03-29;18:00;33.3;271.7;0.0;246.3;50.13;0;1991.0
14-03-29;18:03;33.2;237.4;0.0;245.3;50.09;0;1991.0
14-03-29;18:06;33.0;200.9;0.0;245.3;50.13;0;1991.0
14-03-29;18:09;32.9;4.8;0.0;245.3;50.09;0;1991.0
14-03-29;18:12;32.7;128.7;0.0;245.3;50.04;0;1991.0
14-03-30;06:33;26.1;331.3;0.0;243.4;50.03;5;1991.0
14-03-30;06:36;26.4;329.1;0.0;243.4;50.01;8;1991.0
14-03-30;06:39;26.4;330.1;0.0;243.4;50.03;10;1991.0
14-03-30;06:42;27.2;346.5;0.0;242.4;50.04;15;1991.0
14-03-30;06:45;26.8;350.6;0.0;242.4;50.03;17;1991.0
14-03-30;06:48;27.2;346.4;0.1;240.4;;19;1991.0
14-03-30;06:51;27.2;360.7;0.1;244.3;50.06;20;1991.0
14-03-30;06:54;27.5;350.0;0.1;243.4;50.07;22;1991.0
14-03-30;06:57;27.9;345.2;0.1;245.3;50.09;19;1991.0
14-03-30;07:00;28.3;352.4;0.1;242.4;50.07;18;1991.0
14-03-30;07:03;27.9;357.2;0.1;243.4;50.04;26;1991.0
14-03-30;07:06;28.6;359.7;0.1;243.4;50.07;24;1991.0
14-03-30;07:09;29.0;344.2;0.1;243.4;50.07;20;1991.0
14-03-30;07:12;29.0;335.4;0.1;243.4;50.09;30;1991.0
14-03-30;07:15;29.4;340.2;0.2;243.4;50.08;40;1991.0
14-03-30;07:18;29.7;365.4;0.2;242.4;50.13;43;1991.1
14-03-30;07:21;29.7;371.3;0.3;243.4;50.08;41;1991.1
14-03-30;07:24;29.7;376.7;0.2;244.3;50.05;48;1991.1
14-03-30;07:27;30.1;378.9;0.3;243.4;50.06;50;1991.1
14-03-30;07:30;30.2;382.0;0.3;242.4;50.04;57;1991.1
14-03-30;07:33;30.1;383.9;0.3;242.4;50.07;54;1991.1
14-03-30;07:36;30.2;376.4;0.3;242.4;50.03;60;1991.1
14-03-30;07:39;30.2;390.8;0.3;243.4;50.07;60;1991.1
14-03-30;07:42;30.3;393.7;0.3;242.4;50.05;66;1991.1
14-03-30;07:45;30.5;399.7;0.3;242.4;50.03;66;1991.1
14-03-30;07:48;30.4;403.1;0.3;243.4;50.04;66;1991.1
14-03-30;07:51;30.5;377.1;0.4;242.4;50.06;75;1991.1
14-03-30;07:54;30.8;372.5;0.4;243.4;50.06;81;1991.1
14-03-30;07:57;30.8;381.2;0.4;245.3;50.06;83;1991.1
14-03-30;08:00;30.8;370.6;0.4;245.3;50.07;85;1991.1
14-03-30;08:03;30.9;360.0;0.4;246.3;50.04;81;1991.1
14-03-30;08:06;31.0;387.1;0.4;243.3;50.01;89;1991.1
14-03-30;08:09;31.0;375.5;0.5;245.3;50.07;105;1991.1
14-03-30;08:12;31.2;377.7;0.7;245.3;50.04;130;1991.1
14-03-30;08:15;31.1;360.9;0.7;246.3;50.06;153;1991.1
14-03-30;08:18;31.2;382.1;0.8;246.3;50.06;189;1991.1
14-03-30;08:21;31.6;386.2;1.0;245.3;50.04;223;1991.1
14-03-30;08:24;31.5;377.6;1.1;246.3;50.06;247;1991.1
14-03-30;08:27;31.7;372.2;1.2;246.3;50.01;285;1991.2
14-03-30;08:30;31.8;388.0;1.3;245.3;50.05;320;1991.2
14-03-30;08:33;31.9;385.5;1.4;246.3;50.04;350;1991.2
14-03-30;08:36;32.0;383.4;1.6;246.3;50.04;385;1991.2
14-03-30;08:39;32.0;386.5;1.7;246.3;50.05;424;1991.2
14-03-30;08:42;32.3;381.5;1.9;246.3;50.04;458;1991.3
14-03-30;08:45;32.7;374.4;2.0;245.3;50.04;489;1991.3
14-03-30;08:48;32.6;376.1;2.3;247.3;49.98;528;1991.3
14-03-30;08:51;32.7;380.2;2.3;246.3;50.10;555;1991.3
14-03-30;08:54;33.0;376.6;2.3;247.3;50.05;589;1991.4
14-03-30;08:57;33.2;368.1;2.5;247.3;50.07;613;1991.4
14-03-30;09:00;33.5;362.6;2.7;247.3;50.07;640;1991.4
14-03-30;09:03;33.7;360.7;2.7;245.3;50.06;661;1991.5
14-03-30;09:06;33.9;361.0;2.8;247.3;50.04;690;1991.5
14-03-30;09:09;34.2;363.4;2.8;246.3;50.04;709;1991.5
14-03-30;09:12;34.1;364.4;3.0;247.3;50.05;732;1991.6
14-03-30;09:15;34.5;359.1;3.0;247.3;50.04;744;1991.6
14-03-30;09:18;34.7;354.6;3.1;247.3;50.00;766;1991.6
14-03-30;09:21;34.9;352.2;3.1;247.3;50.05;787;1991.7
14-03-30;09:24;35.2;354.7;3.3;246.3;50.06;806;1991.7
14-03-30;09:27;35.3;351.7;3.4;248.2;50.05;830;1991.8
14-03-30;09:30;35.4;353.3;3.5;247.3;49.98;847;1991.8
14-03-30;09:33;35.6;348.7;3.6;248.2;50.10;867;1991.8
14-03-30;09:36;35.7;346.2;3.5;246.3;50.09;868;1991.9
14-03-30;09:39;35.9;348.0;3.6;247.3;50.06;892;1991.9
14-03-30;09:42;36.1;349.5;3.7;248.2;50.05;908;1992.0
14-03-30;09:45;36.4;346.8;3.7;248.2;50.06;911;1992.0
14-03-30;09:48;36.4;350.5;3.7;247.3;50.05;931;1992.1
14-03-30;09:51;36.8;350.8;3.9;248.2;50.07;956;1992.1
14-03-30;09:54;37.0;346.2;3.9;247.3;50.04;971;1992.2
14-03-30;09:57;37.2;340.5;4.0;248.2;50.03;979;1992.2
14-03-30;10:00;37.1;342.0;4.0;248.2;50.01;995;1992.3
14-03-30;10:03;37.1;345.7;4.1;248.2;50.04;1020;1992.3
14-03-30;10:06;37.4;344.3;4.2;249.2;50.03;1046;1992.4
14-03-30;10:09;37.7;339.5;4.1;248.2;50.03;1044;1992.4
14-03-30;10:12;37.7;346.4;4.4;248.2;50.01;1071;1992.5
14-03-30;10:15;37.8;343.5;4.5;248.2;49.99;1075;1992.5
14-03-30;10:18;38.2;337.5;4.4;248.2;50.03;1092;1992.6
14-03-30;10:21;38.4;340.4;4.5;248.2;50.06;1106;1992.6
14-03-30;10:24;38.5;341.1;4.6;248.2;50.05;1127;1992.7
14-03-30;10:27;38.5;332.5;4.5;249.2;50.05;1139;1992.7
14-03-30;10:30;38.9;334.1;4.7;248.2;50.03;1159;1992.8
14-03-30;10:33;39.0;328.4;4.8;249.2;50.07;1178;1992.8
14-03-30;10:36;39.1;334.2;4.7;249.2;50.04;1185;1992.9
14-03-30;10:39;39.1;334.7;4.9;249.2;50.05;1199;1993.0
14-03-30;10:42;39.2;337.6;4.9;249.2;50.04;1219;1993.0
14-03-30;10:45;39.5;331.7;4.9;248.2;50.03;1226;1993.1
14-03-30;10:48;39.8;332.5;5.0;250.2;50.04;1236;1993.1
14-03-30;10:51;40.0;333.5;5.0;249.2;50.05;1248;1993.2
14-03-30;10:54;40.0;331.0;5.1;249.2;50.04;1255;1993.3
14-03-30;10:57;40.0;329.2;5.1;249.2;50.02;1257;1993.3
14-03-30;11:00;40.5;331.0;5.0;249.2;50.04;1272;1993.4
14-03-30;11:03;40.4;333.1;5.1;249.2;50.04;1274;1993.5
14-03-30;11:06;40.5;329.0;5.2;249.2;50.04;1287;1993.5
14-03-30;11:09;40.7;327.8;5.2;249.2;50.02;1287;1993.6
14-03-30;11:12;40.9;328.1;5.2;248.2;50.04;1303;1993.7
14-03-30;11:15;40.9;323.7;5.4;249.2;50.05;1311;1993.7
14-03-30;11:18;40.9;326.6;5.3;249.2;50.04;1324;1993.8
14-03-30;11:21;41.3;326.3;5.4;250.2;50.03;1336;1993.9
14-03-30;11:24;41.2;325.0;5.4;249.2;50.05;1350;1993.9
14-03-30;11:27;41.3;323.5;5.4;249.2;50.06;1340;1994.0
14-03-30;11:30;41.5;320.5;5.4;249.2;50.03;1350;1994.1
14-03-30;11:33;41.7;322.9;5.4;249.2;50.03;1357;1994.1
14-03-30;11:36;41.5;325.3;5.6;248.2;50.04;1365;1994.2
14-03-30;11:39;42.0;321.2;5.6;251.1;50.07;1369;1994.3
14-03-30;11:42;41.9;315.2;5.5;249.2;50.04;1376;1994.3
14-03-30;11:45;42.1;320.3;5.6;250.2;50.04;1385;1994.4
14-03-30;11:48;42.0;319.7;5.6;250.2;50.06;1384;1994.5
14-03-30;11:51;42.2;319.6;5.6;250.2;50.05;1379;1994.5
14-03-30;11:54;42.4;320.8;5.6;249.2;50.08;1386;1994.6
14-03-30;11:57;42.4;318.1;5.6;249.2;50.02;1392;1994.7
14-03-30;12:00;42.4;321.0;5.7;249.2;50.01;1401;1994.7
14-03-30;12:03;42.5;324.9;5.6;250.2;50.03;1401;1994.8
14-03-30;12:06;42.8;313.7;5.7;250.2;50.02;1403;1994.9
14-03-30;12:09;42.7;318.0;5.6;251.1;50.05;1402;1994.9
14-03-30;12:12;42.8;311.2;5.7;250.2;50.07;1414;1995.0
14-03-30;12:15;42.9;319.3;5.7;250.2;50.07;1432;1995.1
14-03-30;12:18;42.9;320.3;0.0;251.1;50.06;1425;1995.2
14-03-30;12:21;43.1;323.5;5.9;249.2;50.02;1440;1995.2
14-03-30;12:24;43.2;320.3;5.8;251.1;50.05;1448;1995.3
14-03-30;12:27;43.5;320.0;5.9;249.2;50.02;1453;1995.4
14-03-30;12:30;43.5;320.2;5.9;251.1;50.02;1456;1995.5
14-03-30;12:33;43.7;316.4;5.8;250.2;50.03;1454;1995.5
14-03-30;12:36;43.5;317.4;5.9;251.1;50.06;1459;1995.6
14-03-30;12:39;43.5;313.7;5.9;250.2;50.07;1459;1995.7
14-03-30;12:42;43.6;315.8;6.0;251.1;50.07;1473;1995.7
14-03-30;12:45;43.6;319.3;5.9;251.1;50.08;1480;1995.8
14-03-30;12:48;43.8;313.9;5.9;252.1;50.08;1481;1995.9
14-03-30;12:51;43.9;315.8;5.9;251.1;50.09;1470;1996.0
14-03-30;12:54;43.9;313.1;6.0;251.1;50.03;1472;1996.0
14-03-30;12:57;44.0;307.7;5.9;251.1;49.96;1460;1996.1
14-03-30;13:00;43.9;313.1;5.9;251.1;50.03;1469;1996.2
14-03-30;13:03;44.2;310.1;5.9;250.2;50.01;1476;1996.3
14-03-30;13:06;44.3;318.8;5.9;251.1;50.05;1481;1996.3
14-03-30;13:09;44.0;315.5;6.0;251.1;50.04;1488;1996.4
14-03-30;13:12;44.4;316.9;5.9;252.1;50.05;1479;1996.5
14-03-30;13:15;44.3;312.4;6.0;250.2;50.07;1481;1996.5
14-03-30;13:18;44.3;312.8;5.9;251.1;50.08;1476;1996.6
14-03-30;13:21;44.3;306.7;5.9;251.1;50.09;1474;1996.7
14-03-30;13:24;44.4;320.6;5.9;251.1;50.07;1475;1996.8
14-03-30;13:27;44.3;313.9;6.0;252.1;50.04;1475;1996.8
14-03-30;13:30;44.5;313.3;5.8;250.2;50.05;1467;1996.9
14-03-30;13:33;44.5;312.1;5.9;251.1;50.05;1465;1997.0
14-03-30;13:36;44.5;314.0;5.8;250.2;50.03;1462;1997.1
14-03-30;13:39;44.5;312.8;5.8;251.1;50.00;1448;1997.1
14-03-30;13:42;44.5;314.6;5.9;251.1;50.03;1463;1997.2
14-03-30;13:45;44.7;319.9;5.7;251.1;50.06;1451;1997.3
14-03-30;13:48;44.5;315.2;5.7;251.1;50.07;1428;1997.4
14-03-30;13:51;44.5;311.2;5.7;251.1;50.06;1430;1997.4
14-03-30;13:54;44.6;313.6;5.8;250.2;50.06;1442;1997.5
14-03-30;13:57;44.4;315.2;5.9;252.1;50.05;1457;1997.6
14-03-30;14:00;44.5;319.6;5.7;251.1;50.01;1438;1997.6
14-03-30;14:03;44.7;318.0;5.8;250.2;50.03;1444;1997.7
14-03-30;14:06;44.5;316.2;5.7;250.2;50.02;1432;1997.8
14-03-30;14:09;44.4;316.9;5.6;251.1;50.04;1417;1997.9
14-03-30;14:12;44.4;313.7;5.7;251.1;50.03;1415;1997.9
14-03-30;14:15;44.5;311.2;5.7;250.2;50.05;1417;1998.0
14-03-30;14:18;44.4;314.5;5.7;251.1;50.05;1408;1998.1
14-03-30;14:21;44.5;315.6;5.6;252.1;50.11;1404;1998.1
14-03-30;14:24;44.4;316.4;5.7;252.1;50.06;1402;1998.2
14-03-30;14:27;44.4;317.4;5.5;251.1;50.06;1390;1998.3
14-03-30;14:30;44.5;312.3;5.5;251.1;50.06;1387;1998.3
14-03-30;14:33;44.5;317.2;5.6;251.1;50.06;1386;1998.4
14-03-30;14:36;44.4;321.5;5.7;250.2;50.06;1410;1998.5
14-03-30;14:39;44.3;321.0;5.7;251.1;50.07;1409;1998.6
14-03-30;14:42;44.3;323.7;5.5;251.1;50.06;1384;1998.6
14-03-30;14:45;44.3;318.6;5.5;251.1;50.05;1382;1998.7
14-03-30;14:48;44.3;320.0;5.5;251.1;50.08;1367;1998.8
14-03-30;14:51;44.0;320.6;5.4;250.2;50.05;1345;1998.8
14-03-30;14:54;44.2;320.5;5.3;250.2;50.04;1336;1998.9
14-03-30;14:57;44.2;318.3;5.4;251.1;50.04;1341;1999.0
14-03-30;15:00;44.2;321.5;5.4;251.1;50.03;1337;1999.0
14-03-30;15:03;44.0;320.0;5.3;250.2;50.03;1323;1999.1
14-03-30;15:06;44.0;322.1;5.3;249.2;50.03;1330;1999.2
14-03-30;15:09;44.0;317.8;5.3;251.1;50.03;1319;1999.2
14-03-30;15:12;44.2;320.8;5.3;250.2;50.06;1302;1999.3
14-03-30;15:15;44.0;322.7;5.2;250.2;50.05;1290;1999.4
14-03-30;15:18;43.7;328.1;5.1;250.2;50.06;1279;1999.4
14-03-30;15:21;43.8;325.4;5.1;249.2;50.02;1269;1999.5
14-03-30;15:24;43.7;329.1;5.1;250.2;50.05;1264;1999.5
14-03-30;15:27;43.7;325.7;5.0;250.2;50.04;1250;1999.6
14-03-30;15:30;43.5;4.8;4.9;249.2;50.05;1227;1999.7
14-03-30;15:33;43.5;323.5;4.9;251.1;50.04;1220;1999.7
14-03-30;15:36;43.4;329.8;4.8;252.1;50.09;1206;1999.8
14-03-30;15:39;43.2;332.3;4.8;250.2;50.08;1194;1999.9
14-03-30;15:42;43.1;329.7;4.7;250.2;50.05;1176;1999.9
14-03-30;15:45;43.0;332.5;4.8;250.2;50.02;1170;2000.0
14-03-30;15:48;43.1;327.2;4.7;250.2;50.01;1172;2000.0
14-03-30;15:51;42.8;329.1;4.6;251.1;50.05;1160;2000.1
14-03-30;15:54;42.9;328.2;4.5;251.1;50.07;1132;2000.1
14-03-30;15:57;42.5;334.1;4.4;251.1;50.04;1116;2000.2
14-03-30;16:00;42.5;334.4;4.4;250.2;50.04;1106;2000.3
14-03-30;16:03;42.5;330.1;4.4;251.1;50.07;1092;2000.3
14-03-30;16:06;42.3;328.5;4.3;250.2;50.05;1075;2000.4
14-03-30;16:09;42.4;333.3;4.3;251.1;50.04;1072;2000.4
14-03-30;16:12;42.3;336.0;4.4;251.1;49.99;1060;2000.5
14-03-30;16:15;42.1;337.2;4.3;250.2;50.00;1041;2000.5
14-03-30;16:18;42.0;332.8;4.1;251.1;50.04;1019;2000.6
14-03-30;16:21;42.1;334.4;3.9;250.2;50.04;993;2000.6
14-03-30;16:24;41.6;339.9;3.9;250.2;50.03;978;2000.7
14-03-30;16:27;41.5;336.7;3.8;251.1;50.05;969;2000.7
14-03-30;16:30;41.5;341.1;3.9;248.2;50.03;958;2000.8
14-03-30;16:33;41.4;344.9;3.8;248.2;50.03;938;2000.8
14-03-30;16:36;41.2;343.2;3.7;248.2;50.04;916;2000.9
14-03-30;16:39;41.2;343.3;3.6;247.3;50.05;881;2000.9
14-03-30;16:42;41.0;347.0;3.3;248.2;50.02;829;2001.0
14-03-30;16:45;40.7;343.7;3.2;248.2;50.03;799;2001.0
14-03-30;16:48;40.6;346.2;3.3;248.2;49.98;799;2001.0
14-03-30;16:51;40.5;344.6;3.2;248.2;50.08;789;2001.1
14-03-30;16:54;40.4;343.7;3.1;248.2;50.02;776;2001.1
14-03-30;16:57;40.4;342.0;3.0;248.2;50.10;751;2001.1
14-03-30;17:00;40.4;342.4;3.0;248.2;50.09;732;2001.2
14-03-30;17:03;39.9;336.7;2.9;248.2;50.08;718;2001.2
14-03-30;17:06;39.9;339.5;2.8;250.2;50.08;710;2001.3
14-03-30;17:09;39.5;335.0;2.8;246.3;50.06;685;2001.3
14-03-30;17:12;39.3;343.9;2.7;247.3;50.06;667;2001.3
14-03-30;17:15;39.5;343.5;2.7;247.3;50.07;640;2001.4
14-03-30;17:18;39.2;341.6;2.5;246.3;50.03;622;2001.4
14-03-30;17:21;39.1;350.2;2.4;245.3;50.03;600;2001.4
14-03-30;17:24;39.0;349.8;2.4;247.3;50.04;579;2001.4
14-03-30;17:27;38.7;350.8;2.2;246.3;50.02;549;2001.5
14-03-30;17:30;38.6;347.9;2.2;247.3;50.04;528;2001.5
14-03-30;17:33;38.4;351.8;2.1;245.3;50.03;501;2001.5
14-03-30;17:36;38.5;352.8;2.0;245.3;49.96;474;2001.6
14-03-30;17:39;38.2;352.0;1.9;245.3;50.05;448;2001.6
14-03-30;17:42;37.8;347.4;1.7;246.3;50.05;421;2001.6
14-03-30;17:45;37.8;346.5;1.6;246.3;50.06;393;2001.6
14-03-30;17:48;37.8;351.2;1.5;246.3;50.06;370;2001.6
14-03-30;17:51;37.5;345.1;1.4;245.3;50.05;341;2001.7
14-03-30;17:54;37.2;347.3;1.3;247.3;50.07;320;2001.7
14-03-30;17:57;37.2;353.0;1.2;246.3;50.09;295;2001.7
14-03-30;18:00;36.8;348.0;1.1;246.3;50.10;268;2001.7
14-03-30;18:03;37.0;346.7;0.9;244.3;50.08;213;2001.7
14-03-30;18:06;36.7;352.4;0.7;245.3;50.10;166;2001.7
14-03-30;18:09;36.4;345.5;0.6;244.3;50.05;132;2001.7
14-03-30;18:12;36.1;349.8;0.7;246.3;50.07;172;2001.7
14-03-30;18:15;36.1;351.4;0.7;246.3;50.06;159;2001.7
14-03-30;18:18;36.1;348.4;0.7;245.3;50.04;143;2001.8
14-03-30;18:21;35.7;350.6;0.5;245.3;50.01;86;2001.8
14-03-30;18:24;35.6;330.0;0.3;244.3;50.07;63;2001.8
14-03-30;18:27;35.4;345.5;0.2;244.3;50.07;48;2001.8
14-03-30;18:30;35.3;343.6;0.3;243.4;50.04;59;2001.8
14-03-30;18:33;35.3;327.0;0.3;243.4;50.03;51;2001.8
14-03-30;18:36;34.8;326.0;0.1;244.3;50.01;31;2001.8
14-03-30;18:39;34.8;319.9;0.1;243.4;50.02;22;2001.8
14-03-30;18:42;34.6;313.4;0.0;243.4;50.03;10;2001.8
14-03-30;18:45;34.5;292.8;0.0;242.4;50.01;2;2001.8
14-03-30;18:48;34.1;206.2;0.0;245.3;50.03;0;2001.8
14-03-30;18:51;34.0;252.6;0.0;245.3;50.02;0;2001.8
14-03-30;18:54;33.9;313.9;0.0;245.3;50.03;0;2001.8
14-03-30;18:57;33.8;281.3;0.0;246.3;50.11;0;2001.8
14-03-30;19:00;33.5;246.0;0.0;245.3;50.10;0;2001.8
14-03-30;19:03;33.4;212.2;0.0;244.3;50.07;0;2001.8
14-03-30;19:06;33.3;175.1;0.0;244.3;50.06;0;2001.8
14-03-30;19:09;33.2;136.0;0.0;245.3;50.07;0;2001.8
14-03-31;06:42;26.4;341.0;0.0;244.3;50.01;5;2001.8
14-03-31;06:45;26.8;340.2;0.0;244.3;50.04;9;2001.8
14-03-31;06:48;27.2;338.5;0.1;244.3;50.04;12;2001.8
14-03-31;06:51;27.5;340.4;0.1;244.3;50.01;14;2001.8
14-03-31;06:54;27.2;317.8;0.1;244.3;50.02;16;2001.8
14-03-31;06:57;27.9;317.7;0.1;245.3;50.11;20;2001.8
14-03-31;07:00;27.9;333.9;0.1;245.3;50.07;24;2001.8
14-03-31;07:03;28.3;336.3;0.1;244.3;50.03;25;2001.8
14-03-31;07:06;29.0;330.4;0.1;244.3;50.03;27;2001.8
14-03-31;07:09;29.4;331.3;0.2;243.4;49.98;28;2001.8
14-03-31;07:12;29.7;343.3;0.1;244.3;50.01;33;2001.8
14-03-31;07:15;29.7;347.7;0.2;245.3;50.04;39;2001.8
14-03-31;07:18;30.1;343.0;0.2;245.3;50.04;47;2001.8
14-03-31;07:21;30.2;342.0;0.2;244.3;50.07;52;2001.8
14-03-31;07:24;30.3;350.6;0.3;244.3;50.03;55;2001.8
14-03-31;07:27;30.3;360.6;0.4;243.4;50.02;59;2001.8
14-03-31;07:30;30.3;361.8;0.3;245.3;50.02;64;2001.8
14-03-31;07:33;30.7;360.2;0.4;243.3;50.02;69;2001.8
14-03-31;07:36;30.8;377.1;0.4;243.4;50.05;74;2001.8
14-03-31;07:39;30.9;362.9;0.4;244.3;50.03;81;2001.8
14-03-31;07:42;31.1;366.2;0.4;245.3;50.05;90;2001.8
14-03-31;07:45;30.9;364.0;0.4;245.3;49.98;92;2001.8
14-03-31;07:48;31.2;366.9;0.5;246.3;50.04;98;2001.8
14-03-31;07:51;31.2;371.3;0.4;246.3;50.03;105;2001.8
14-03-31;07:54;31.4;362.9;0.6;246.3;49.98;98;2001.8
14-03-31;07:57;31.2;357.7;0.4;244.3;50.06;93;2001.8
14-03-31;08:00;31.4;370.3;0.5;244.3;50.02;98;2001.8
14-03-31;08:03;31.4;371.9;0.5;244.3;50.05;100;2001.9
14-03-31;08:06;31.5;361.8;0.5;244.3;50.03;100;2001.9
14-03-31;08:09;31.6;361.8;0.5;243.4;50.0;106;2001.9
14-03-31;08:12;31.6;360.7;0.5;243.4;50.02;110;2001.9
14-03-31;08:15;31.7;364.3;0.6;242.4;50.05;129;2001.9
14-03-31;08:18;31.8;378.6;0.7;243.4;50.05;154;2001.9
14-03-31;08:21;31.8;378.2;0.8;243.4;50.03;156;2001.9
14-03-31;08:24;32.0;376.3;0.8;244.3;50.04;173;2001.9
14-03-31;08:27;32.0;396.0;0.8;244.3;50.03;172;2001.9
14-03-31;08:30;32.3;384.3;1.0;243.4;50.06;229;2001.9
14-03-31;08:33;32.3;387.7;1.2;243.4;50.06;299;2001.9
14-03-31;08:36;32.5;388.1;1.3;243.4;50.07;308;2001.9
14-03-31;08:39;32.6;376.9;1.5;243.4;50.08;372;2002.0
14-03-31;08:42;32.5;387.8;1.5;243.4;50.12;334;2002.0
14-03-31;08:45;32.7;366.2;1.1;242.4;50.05;264;2002.0
14-03-31;08:48;32.7;363.2;1.0;246.3;50.04;240;2002.0
14-03-31;08:51;32.7;376.3;1.5;247.3;50.02;381;2002.0
14-03-31;08:54;33.0;384.8;1.8;246.3;50.02;437;2002.0
14-03-31;08:57;33.2;368.8;2.4;247.3;49.98;593;2002.1
14-03-31;09:00;33.4;373.0;1.7;247.3;50.01;409;2002.1
14-03-31;09:03;33.5;370.3;2.5;247.3;50.01;624;2002.1
14-03-31;09:06;33.7;347.6;2.2;246.3;50.01;528;2002.1
14-03-31;09:09;34.0;363.1;3.0;248.2;50.04;761;2002.2
14-03-31;09:12;34.4;353.4;3.0;248.2;50.03;743;2002.2
14-03-31;09:15;34.4;342.7;3.0;247.3;50.00;722;2002.3
14-03-31;09:18;34.6;360.3;3.1;248.2;50.06;787;2002.3
14-03-31;09:21;34.9;361.3;3.0;247.3;50.05;762;2002.3
14-03-31;09:24;35.0;361.6;2.7;247.3;50.07;671;2002.4
14-03-31;09:27;35.0;357.5;2.4;247.3;50.05;580;2002.4
14-03-31;09:30;34.9;365.1;2.0;246.3;50.01;486;2002.4
14-03-31;09:33;35.0;361.5;1.9;247.3;50.03;466;2002.4
14-03-31;09:36;35.3;370.3;2.1;248.2;50.04;528;2002.5
14-03-31;09:39;34.8;371.4;1.6;247.3;50.04;384;2002.5
14-03-31;09:42;34.9;364.4;1.7;247.3;50.04;399;2002.5
14-03-31;09:45;34.7;369.4;1.4;247.3;50.07;351;2002.5
14-03-31;09:48;34.6;372.8;1.4;246.3;50.00;301;2002.5
14-03-31;09:51;34.5;365.6;1.3;247.3;50.08;316;2002.6
14-03-31;09:54;34.6;373.9;1.7;246.3;50.07;429;2002.6
14-03-31;09:57;35.2;355.9;3.0;247.3;50.04;737;2002.6
14-03-31;10:00;34.8;363.8;1.4;246.3;50.04;358;2002.6
14-03-31;10:03;35.2;362.5;2.8;248.2;50.05;672;2002.7
14-03-31;10:06;35.2;354.4;3.6;247.3;50.03;895;2002.7
14-03-31;10:09;35.6;347.9;3.5;248.2;50.07;882;2002.7
14-03-31;10:12;35.9;351.4;3.7;248.2;50.02;929;2002.8
14-03-31;10:15;36.2;356.9;4.1;249.2;50.07;1016;2002.8
14-03-31;10:18;36.4;350.3;4.3;249.2;50.06;1076;2002.9
14-03-31;10:21;36.7;337.3;4.2;248.2;50.04;1035;2002.9
14-03-31;10:24;36.9;334.4;4.0;247.3;50.02;982;2003.0
14-03-31;10:27;36.9;331.2;3.7;248.2;49.95;891;2003.0
14-03-31;10:30;37.1;339.2;3.5;248.2;50.05;891;2003.1
14-03-31;10:33;37.0;337.9;3.9;246.3;50.04;944;2003.1
14-03-31;10:36;37.2;333.2;4.4;248.2;50.06;1099;2003.2
14-03-31;10:39;37.8;336.6;4.7;248.2;50.05;1156;2003.2
14-03-31;10:42;37.9;331.6;4.4;248.2;50.05;1083;2003.3
14-03-31;10:45;37.9;343.6;4.5;249.2;50.07;1111;2003.4
14-03-31;10:48;38.0;342.3;4.3;248.2;50.07;1069;2003.4
14-03-31;10:51;38.2;335.1;4.2;248.2;50.07;1023;2003.5
14-03-31;10:54;38.4;340.5;4.8;249.2;50.08;1180;2003.5
14-03-31;10:57;38.4;327.8;5.0;249.2;50.08;1224;2003.6
14-03-31;11:00;39.0;330.9;5.1;249.2;50.03;1250;2003.6
14-03-31;11:03;39.0;326.5;5.2;250.2;50.00;1272;2003.7
14-03-31;11:06;39.3;324.9;5.2;250.2;50.05;1282;2003.8
14-03-31;11:09;39.7;328.7;5.2;250.2;50.06;1300;2003.8
14-03-31;11:12;39.8;330.4;5.4;250.2;50.07;1327;2003.9
14-03-31;11:15;40.1;329.0;5.5;251.1;50.07;1363;2004.0
14-03-31;11:18;40.4;328.4;5.7;250.2;50.04;1419;2004.0
14-03-31;11:21;40.6;315.2;5.1;249.2;50.05;1258;2004.1
14-03-31;11:24;40.1;331.2;3.6;249.2;50.07;911;2004.2
14-03-31;11:27;39.4;332.0;1.5;245.3;50.02;372;2004.2
14-03-31;11:30;38.7;345.1;1.5;247.3;50.04;374;2004.2
14-03-31;11:33;38.5;343.0;3.4;248.2;50.05;853;2004.2
14-03-31;11:36;38.5;345.8;2.7;247.3;50.02;649;2004.3
14-03-31;11:39;38.6;337.9;3.7;247.3;50.10;921;2004.3
14-03-31;11:42;38.9;340.4;4.3;248.2;50.07;1054;2004.4
14-03-31;11:45;39.7;339.1;5.9;250.2;50.07;1447;2004.4
14-03-31;11:48;40.0;329.1;5.7;249.2;50.06;1415;2004.5
14-03-31;11:51;40.2;325.7;5.6;249.2;50.07;1383;2004.6
14-03-31;11:54;40.5;317.5;5.2;249.2;50.06;1304;2004.6
14-03-31;11:57;40.5;327.9;5.6;250.2;50.04;1401;2004.7
14-03-31;12:00;40.8;322.9;5.7;250.2;50.04;1409;2004.8
14-03-31;12:03;40.7;326.9;5.6;250.2;50.04;1392;2004.8
14-03-31;12:06;41.2;319.3;5.5;250.2;50.04;1386;2004.9
14-03-31;12:09;41.2;317.8;5.6;250.2;50.06;1388;2005.0
14-03-31;12:12;41.4;321.6;5.6;250.2;50.08;1387;2005.0
14-03-31;12:15;41.3;316.6;5.7;249.2;50.07;1388;2005.1
14-03-31;12:18;41.9;316.4;5.6;249.2;50.08;1390;2005.2
14-03-31;12:21;41.6;322.5;5.7;250.2;50.07;1399;2005.2
14-03-31;12:24;41.6;320.0;5.7;248.2;50.08;1398;2005.3
14-03-31;12:27;42.1;320.2;5.5;250.2;50.07;1391;2005.4
14-03-31;12:30;42.1;317.1;5.6;250.2;50.00;1406;2005.5
14-03-31;12:33;42.2;316.1;5.7;250.2;50.05;1401;2005.5
14-03-31;12:36;42.2;319.9;5.7;250.2;50.06;1396;2005.6
14-03-31;12:39;42.4;321.5;5.6;250.2;50.07;1383;2005.7
14-03-31;12:42;42.4;322.5;5.7;250.2;50.09;1408;2005.7
14-03-31;12:45;42.5;320.9;5.6;250.2;50.09;1412;2005.8
14-03-31;12:48;42.8;318.0;5.7;251.1;50.07;1424;2005.9
14-03-31;12:51;42.9;320.3;5.7;251.1;50.03;1414;2005.9
14-03-31;12:54;42.9;320.8;5.8;249.2;50.10;1433;2006.0
14-03-31;12:57;42.7;318.0;5.8;250.2;50.01;1427;2006.1
14-03-31;13:00;43.1;324.1;5.8;250.2;50.01;1450;2006.2
14-03-31;13:03;43.0;319.7;5.8;250.2;49.97;1418;2006.2
14-03-31;13:06;43.0;318.0;5.7;250.2;50.06;1409;2006.3
14-03-31;13:09;43.1;318.3;5.7;250.2;50.05;1428;2006.4
14-03-31;13:12;43.4;316.5;5.7;250.2;50.05;1418;2006.4
14-03-31;13:15;43.2;314.0;5.5;250.2;50.0;1376;2006.5
14-03-31;13:18;43.1;319.9;4.9;250.2;50.05;1235;2006.6
14-03-31;13:21;43.1;322.5;5.8;250.2;50.07;1433;2006.7
14-03-31;13:24;43.4;316.2;5.7;250.2;50.06;1430;2006.7
14-03-31;13:27;43.4;322.7;5.8;250.2;50.03;1450;2006.8
14-03-31;13:30;43.8;323.7;5.6;250.2;50.05;1410;2006.9
14-03-31;13:33;43.4;321.5;5.7;249.2;50.06;1412;2006.9
14-03-31;13:36;43.6;321.0;5.7;251.1;50.06;1418;2007.0
14-03-31;13:39;43.4;325.6;5.3;250.2;50.06;1308;2007.1
14-03-31;13:42;43.5;323.2;5.4;249.2;50.04;1346;2007.1
14-03-31;13:45;43.2;318.6;5.5;250.2;50.06;1376;2007.2
14-03-31;13:48;43.4;322.7;1.4;246.3;50.01;327;2007.3
14-03-31;13:51;43.5;328.8;5.4;250.2;50.10;1349;2007.3
14-03-31;13:54;42.5;304.8;2.4;248.2;50.04;604;2007.4
14-03-31;13:57;41.9;344.2;2.1;246.3;50.03;457;2007.4
14-03-31;14:00;42.7;328.5;5.9;249.2;49.98;1449;2007.5
14-03-31;14:03;42.9;320.6;5.7;251.1;50.03;1425;2007.6
14-03-31;14:06;43.0;315.3;5.6;249.2;50.00;1373;2007.6
14-03-31;14:09;43.1;321.3;5.7;38.6;50.05;1396;2007.7
14-03-31;14:12;43.1;315.9;5.5;250.2;50.03;1360;2007.8
14-03-31;14:15;43.1;318.6;5.4;250.2;50.04;1331;2007.8
14-03-31;14:18;42.8;313.0;2.8;248.2;50.05;660;2007.9
14-03-31;14:21;41.9;330.7;1.6;248.2;50.05;414;2007.9
14-03-31;14:24;42.1;340.4;5.2;248.2;50.06;1295;2008.0
14-03-31;14:27;42.4;325.3;5.4;250.2;50.07;1351;2008.0
14-03-31;14:30;42.5;329.1;5.4;251.1;50.04;1325;2008.1
14-03-31;14:33;42.7;325.7;5.4;251.1;50.05;1331;2008.2
14-03-31;14:36;42.5;333.6;5.2;250.2;50.04;1297;2008.2
14-03-31;14:39;42.1;333.9;5.4;250.2;50.07;1279;2008.3
14-03-31;14:42;42.3;326.0;5.1;250.2;50.03;1287;2008.3
14-03-31;14:45;41.2;351.8;1.3;247.3;50.07;306;2008.4
14-03-31;14:48;40.8;342.1;1.4;246.3;50.07;312;2008.4
14-03-31;14:51;41.2;343.2;5.4;251.1;50.04;1355;2008.4
14-03-31;14:54;41.5;338.5;4.6;250.2;50.04;1112;2008.5
14-03-31;14:57;41.2;329.0;1.2;247.3;50.01;300;2008.6
14-03-31;15:00;40.2;315.8;4.8;250.2;50.02;1202;2008.6
14-03-31;15:03;41.3;336.0;5.2;251.1;50.02;1281;2008.6
14-03-31;15:06;41.4;333.2;5.0;251.1;50.04;1233;2008.7
14-03-31;15:09;41.6;332.5;4.7;248.2;50.10;1160;2008.8
14-03-31;15:12;41.5;337.7;4.8;249.2;50.10;1199;2008.8
14-03-31;15:15;41.6;338.9;4.9;250.2;50.04;1220;2008.9
14-03-31;15:18;41.5;337.3;4.8;249.2;50.06;1188;2008.9
14-03-31;15:21;41.6;337.0;4.8;249.2;50.02;1173;2009.0
14-03-31;15:24;41.6;338.3;4.4;249.2;50.05;1099;2009.1
14-03-31;15:27;41.6;339.1;4.8;249.2;50.05;1190;2009.1
14-03-31;15:30;41.7;339.5;4.7;250.2;50.04;1177;2009.2
14-03-31;15:33;41.7;332.9;4.7;248.2;50.06;1154;2009.2
14-03-31;15:36;41.6;335.3;4.5;249.2;50.06;1100;2009.3
14-03-31;15:39;41.6;343.5;4.5;249.2;50.04;1094;2009.3
14-03-31;15:42;41.5;338.9;4.2;249.2;50.04;1049;2009.4
14-03-31;15:45;41.6;339.2;4.3;248.2;50.05;1047;2009.4
14-03-31;15:48;41.2;335.8;4.3;248.2;50.05;1058;2009.5
14-03-31;15:51;41.4;4.8;4.1;251.1;50.09;1014;2009.5
14-03-31;15:54;41.2;330.4;2.9;247.3;50.04;695;2009.6
14-03-31;15:57;40.6;344.8;4.1;249.2;50.06;1034;2009.6
14-03-31;16:00;40.8;343.3;4.2;249.2;50.05;1036;2009.7
14-03-31;16:03;40.8;343.0;4.2;251.1;50.08;1015;2009.7
14-03-31;16:06;40.7;341.4;4.1;249.2;50.07;1014;2009.8
14-03-31;16:09;40.9;340.5;4.0;250.2;50.05;1003;2009.8
14-03-31;16:12;40.7;340.1;4.0;249.2;50.04;981;2009.9
14-03-31;16:15;40.5;336.1;4.0;247.3;50.06;964;2009.9
14-03-31;16:18;40.6;339.5;3.5;247.3;50.04;888;2010.0
14-03-31;16:21;40.5;343.9;3.6;249.2;50.07;903;2010.0
14-03-31;16:24;40.2;339.8;3.6;248.2;50.03;895;2010.1
14-03-31;16:27;40.1;341.1;3.5;248.2;50.04;878;2010.1
14-03-31;16:30;40.0;348.0;3.4;248.2;50.03;837;2010.1
14-03-31;16:33;40.0;344.2;3.1;248.2;50.07;763;2010.2
14-03-31;16:36;39.8;345.2;3.1;248.2;50.04;782;2010.2
14-03-31;16:39;39.7;350.9;2.6;247.3;50.03;647;2010.3
14-03-31;16:42;39.4;351.5;2.8;248.2;50.02;702;2010.3
14-03-31;16:45;39.2;347.3;2.3;245.3;50.02;559;2010.3
14-03-31;16:48;39.1;349.2;1.5;247.3;50.05;377;2010.4
14-03-31;16:51;38.4;358.1;2.3;247.3;50.03;585;2010.4
14-03-31;16:54;38.6;351.7;2.4;247.3;50.06;599;2010.4
14-03-31;16:57;38.5;353.3;2.5;247.3;50.04;611;2010.4
14-03-31;17:00;38.6;354.1;2.4;247.3;50.06;592;2010.5
14-03-31;17:03;38.5;352.4;2.3;247.3;50.04;562;2010.5
14-03-31;17:06;38.4;343.5;2.3;246.3;50.03;542;2010.5
14-03-31;17:09;38.3;351.7;2.1;248.2;50.05;518;2010.5
14-03-31;17:12;38.3;348.3;2.0;248.2;50.04;491;2010.6
14-03-31;17:15;38.2;347.4;2.0;246.3;50.00;459;2010.6
14-03-31;17:18;38.0;350.8;1.9;248.2;50.00;442;2010.6
14-03-31;17:21;37.9;353.7;1.8;247.3;50.03;435;2010.6
14-03-31;17:24;37.6;343.6;1.6;247.3;50.03;405;2010.7
14-03-31;17:27;37.5;353.9;1.7;247.3;50.07;388;2010.7
14-03-31;17:30;37.7;357.2;1.4;247.3;50.06;354;2010.7
14-03-31;17:33;37.1;354.3;1.4;246.3;50.03;337;2010.7
14-03-31;17:36;37.0;352.1;1.4;247.3;50.02;319;2010.7
14-03-31;17:39;37.0;353.9;1.2;247.3;50.03;299;2010.7
14-03-31;17:42;36.9;346.4;1.2;246.3;50.05;285;2010.8
14-03-31;17:45;36.7;355.3;1.1;246.3;50.07;264;2010.8
14-03-31;17:48;36.3;349.5;1.1;246.3;50.04;241;2010.8
14-03-31;17:51;36.4;350.2;0.9;245.3;50.03;210;2010.8
14-03-31;17:54;36.3;350.3;0.8;246.3;50.06;174;2010.8
14-03-31;17:57;36.0;354.1;0.7;246.3;50.08;160;2010.8
14-03-31;18:00;35.9;349.8;0.7;245.3;50.10;154;2010.8
14-03-31;18:03;35.5;344.5;0.6;246.3;50.10;143;2010.8
14-03-31;18:06;35.6;340.5;0.5;246.3;50.08;117;2010.8
14-03-31;18:09;35.5;346.5;0.5;246.3;50.06;96;2010.8
14-03-31;18:12;35.2;350.0;0.4;246.3;50.07;85;2010.8
14-03-31;18:15;35.2;333.2;0.3;247.3;50.05;52;2010.8
14-03-31;18:18;34.8;338.0;0.2;246.3;50.03;44;2010.9
14-03-31;18:21;34.7;324.4;0.1;245.3;10.01;23;2010.9
14-03-31;18:24;34.5;310.9;0.0;245.3;50.02;12;2010.9
14-03-31;18:27;34.4;310.2;0.0;245.3;50.03;10;2010.9
14-03-31;18:30;34.1;307.7;0.0;245.3;50.02;9;2010.9
14-03-31;18:33;34.1;306.5;0.0;245.3;50.06;9;2010.9
14-03-31;18:36;34.0;290.7;0.0;244.3;50.04;7;2010.9
14-03-31;18:39;33.8;278.3;0.0;243.4;50.04;2;2010.9
14-03-31;18:42;33.7;187.7;0.0;244.3;50.05;0;2010.9
14-03-31;18:45;33.5;246.6;0.0;245.3;50.06;0;2010.9
14-03-31;18:48;33.4;317.1;0.0;244.3;50.03;0;2010.9
14-03-31;18:51;33.3;272.0;0.0;244.3;50.03;0;2010.9
14-03-31;18:54;33.2;222.8;0.0;244.3;50.04;0;2010.9
14-03-31;18:57;33.1;178.4;0.0;244.3;50.09;0;2010.9
14-03-31;19:00;33.0;129.9;0.0;245.3;50.10;0;2010.9
14-03-31;19:03;32.9;104.7;0.0;244.3;50.06;0;2010.9
14-04-01;06:33;26.8;327.3;0.0;243.4;50.04;4;2010.9
14-04-01;06:36;27.2;335.8;0.0;242.4;50.03;7;2010.9
14-04-01;06:39;27.5;336.3;0.0;243.4;50.02;9;2010.9
14-04-01;06:42;27.9;331.3;0.0;243.4;50.00;12;2010.9
14-04-01;06:45;27.9;327.9;0.1;243.4;50.01;16;2010.9
14-04-01;06:48;28.3;322.8;0.1;243.4;50.01;17;2010.9
14-04-01;06:51;28.6;320.3;0.1;243.4;50.03;17;2010.9
14-04-01;06:54;29.0;325.0;0.1;243.4;50.02;18;2010.9
14-04-01;06:57;29.4;324.3;0.1;243.4;50.10;21;2010.9
14-04-01;07:00;29.7;314.7;0.1;242.4;50.01;24;2010.9
14-04-01;07:03;30.1;334.1;0.1;244.3;50.06;28;2010.9
14-04-01;07:06;30.2;340.1;0.2;245.3;50.03;30;2010.9
14-04-01;07:09;30.2;345.1;0.2;245.3;50.05;34;2010.9
14-04-01;07:12;30.4;348.0;0.2;245.3;50.03;34;2010.9
14-04-01;07:15;30.3;347.3;0.1;245.3;50.03;31;2010.9
14-04-01;07:18;30.3;337.7;0.1;244.3;50.04;34;2010.9
14-04-01;07:21;30.5;357.8;0.3;245.3;49.99;39;2010.9
14-04-01;07:24;30.5;360.9;0.2;244.3;50.09;52;2010.9
14-04-01;07:27;30.8;369.7;0.4;244.3;50.11;60;2010.9
14-04-01;07:30;30.8;362.9;0.3;245.3;50.04;68;2010.9
14-04-01;07:33;31.0;348.6;0.3;244.3;50.04;68;2010.9
14-04-01;07:36;31.2;365.6;0.3;245.3;50.03;61;2010.9
