data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-04-01;07:39;31.1;358.7;0.3;245.3;50.05;60;2010.9
14-04-01;07:42;31.1;356.1;0.3;245.3;50.03;62;2010.9
14-04-01;07:45;;345.7;0.4;245.3;50.05;64;2010.9
14-04-01;07:48;31.5;369.8;0.4;245.3;50.02;75;2010.9
14-04-01;07:51;31.5;364.8;0.4;245.3;50.05;87;2010.9
14-04-01;07:54;31.5;355.3;0.4;244.3;50.03;73;2010.9
14-04-01;07:57;31.4;361.8;0.4;244.3;50.06;80;2010.9
14-04-01;08:00;31.6;364.8;0.5;244.3;50.02;91;2010.9
14-04-01;08:03;31.7;366.3;0.6;244.3;50.01;123;2010.9
14-04-01;08:06;31.9;371.6;0.6;244.3;50.03;124;2010.9
14-04-01;08:09;31.8;366.9;0.6;244.3;50.02;132;2010.9
14-04-01;08:12;32.0;371.9;0.6;244.3;50.02;132;2010.9
14-04-01;08:15;31.8;377.9;0.6;243.4;50.03;142;2010.9
14-04-01;08:18;31.9;376.7;0.7;244.3;50.03;166;2011.0
14-04-01;08:21;32.0;360.9;0.8;244.3;50.02;183;2011.0
14-04-01;08:24;32.2;379.8;0.9;244.3;50.02;205;2011.0
14-04-01;08:27;32.3;383.9;0.9;245.3;50.02;208;2011.0
14-04-01;08:30;32.4;384.6;1.3;244.3;50.03;301;2011.0
14-04-01;08:33;32.5;376.6;0.9;244.3;50.02;202;2011.0
14-04-01;08:36;32.5;363.5;0.8;243.4;50.04;190;2011.0
14-04-01;08:39;32.5;381.0;0.7;242.4;50.08;180;2011.0
14-04-01;08:42;32.5;371.7;0.8;244.3;50.04;183;2011.0
14-04-01;08:45;32.4;363.2;0.6;245.3;50.02;134;2011.0
14-04-01;08:48;32.6;371.3;0.7;244.3;50.04;156;2011.0
14-04-01;08:51;32.6;384.5;1.0;245.3;50.03;240;2011.1
14-04-01;08:54;32.5;372.6;0.7;244.3;50.02;144;2011.1
14-04-01;08:57;32.4;373.3;0.5;244.3;50.0;90;2011.1
14-04-01;09:00;32.5;375.0;0.5;244.3;50.05;125;2011.1
14-04-01;09:03;32.4;366.7;0.6;243.4;50.00;102;2011.1
14-04-01;09:06;32.6;362.5;0.4;244.3;50.05;75;2011.1
14-04-01;09:09;32.5;366.6;0.5;242.4;50.07;99;2011.1
14-04-01;09:12;32.6;361.3;0.5;242.4;50.06;114;2011.1
14-04-01;09:15;32.5;366.7;0.6;243.4;50.02;125;2011.1
14-04-01;09:18;32.6;367.3;0.5;243.4;50.05;127;2011.1
14-04-01;09:21;32.7;361.9;0.5;243.4;50.06;108;2011.1
14-04-01;09:24;32.7;378.5;0.5;243.4;50.07;116;2011.1
14-04-01;09:27;32.7;368.2;0.7;244.3;50.06;148;2011.1
14-04-01;09:30;32.9;378.9;0.7;243.4;50.04;145;2011.1
14-04-01;09:33;32.7;376.9;0.8;243.4;50.04;174;2011.1
14-04-01;09:36;32.9;381.1;0.8;243.4;50.08;200;2011.2
14-04-01;09:39;32.9;375.2;0.7;244.3;50.07;163;2011.2
14-04-01;09:42;32.9;373.9;0.7;243.4;50.04;142;2011.2
14-04-01;09:45;32.9;368.8;0.6;243.4;50.05;126;2011.2
14-04-01;09:48;32.9;365.9;0.5;242.4;50.07;102;2011.2
14-04-01;09:51;32.6;369.4;0.4;244.3;50.06;63;2011.2
14-04-01;09:54;32.9;352.1;0.3;244.3;50.05;60;2011.2
14-04-01;09:57;32.7;352.5;0.3;244.3;49.99;53;2011.2
14-04-01;10:00;32.7;343.0;0.2;243.4;49.97;34;2011.2
14-04-01;10:03;32.6;346.1;0.1;244.3;50.03;27;2011.2
14-04-01;10:06;32.7;353.4;0.1;244.3;50.06;35;2011.2
14-04-01;10:09;32.5;362.8;0.2;245.3;50.07;38;2011.2
14-04-01;10:12;32.6;345.4;0.3;245.3;50.05;47;2011.2
14-04-01;10:15;32.5;377.4;0.3;244.3;50.06;58;2011.2
14-04-01;10:18;32.6;355.6;0.4;244.3;50.06;68;2011.2
14-04-01;10:21;32.7;356.1;0.5;245.3;50.05;82;2011.2
14-04-01;10:24;32.7;371.9;0.5;244.3;50.08;117;2011.2
14-04-01;10:27;32.6;372.8;0.5;245.3;50.05;127;2011.2
14-04-01;10:30;32.7;370.3;0.6;244.3;50.04;113;2011.2
14-04-01;10:33;32.7;360.0;0.5;243.4;50.05;103;2011.2
14-04-01;10:36;32.5;358.3;0.6;244.3;50.06;120;2011.2
14-04-01;10:39;32.9;372.2;0.7;244.3;50.06;148;2011.2
14-04-01;10:42;32.9;374.2;0.6;244.3;50.04;137;2011.3
14-04-01;10:45;32.9;369.4;0.6;244.3;50.08;126;2011.3
14-04-01;10:48;32.9;370.3;0.7;244.3;50.07;140;2011.3
14-04-01;10:51;33.0;374.2;0.7;244.3;50.07;150;2011.3
14-04-01;10:54;32.9;379.6;0.7;243.4;50.07;160;2011.3
14-04-01;10:57;33.0;375.5;0.8;245.3;50.03;164;2011.3
14-04-01;11:00;33.0;380.2;0.9;245.3;50.03;207;2011.3
14-04-01;11:03;33.1;388.7;1.1;244.3;50.05;256;2011.3
14-04-01;11:06;33.0;382.6;1.1;244.3;50.04;256;2011.3
14-04-01;11:09;33.3;379.9;1.3;245.3;50.06;304;2011.3
14-04-01;11:12;33.3;379.1;1.2;245.3;50.07;298;2011.4
14-04-01;11:15;33.3;380.8;1.1;245.3;50.07;259;2011.4
14-04-01;11:18;33.3;382.6;1.0;244.3;50.07;245;2011.4
14-04-01;11:21;33.4;384.6;1.4;244.3;50.0;321;2011.4
14-04-01;11:24;33.7;380.7;2.1;246.3;50.07;507;2011.4
14-04-01;11:27;33.9;384.3;2.1;246.3;50.05;502;2011.4
14-04-01;11:30;34.0;345.2;2.4;246.3;50.06;579;2011.5
14-04-01;11:33;34.2;368.7;2.0;245.3;50.04;490;2011.5
14-04-01;11:36;34.1;377.1;1.8;245.3;50.03;431;2011.5
14-04-01;11:39;34.4;377.3;1.8;245.3;50.05;434;2011.5
14-04-01;11:42;34.1;378.2;1.9;245.3;50.04;444;2011.6
14-04-01;11:45;34.2;381.5;2.4;246.3;50.03;581;2011.6
14-04-01;11:48;34.6;378.8;2.1;244.3;50.03;517;2011.6
14-04-01;11:51;34.2;372.8;1.4;244.3;50.05;348;2011.6
14-04-01;11:54;34.2;369.8;1.6;244.3;50.04;384;2011.7
14-04-01;11:57;34.1;372.3;1.3;245.3;50.02;321;2011.7
14-04-01;12:00;34.4;375.0;1.7;244.3;50.03;420;2011.7
14-04-01;12:03;34.7;372.3;3.7;247.3;50.05;922;2011.7
14-04-01;12:06;35.3;362.6;3.4;248.2;50.06;829;2011.8
14-04-01;12:09;35.7;360.4;5.7;248.2;50.00;1381;2011.8
14-04-01;12:12;36.3;350.0;5.8;248.2;50.06;1429;2011.9
14-04-01;12:15;50.0;357.4;3.2;247.3;50.05;789;2011.9
14-04-01;12:18;36.4;363.1;2.3;246.3;50.05;540;2012.0
14-04-01;12:21;36.2;367.9;2.1;244.3;50.06;484;2012.0
14-04-01;12:24;36.1;368.8;2.2;246.3;50.07;520;2012.0
14-04-01;12:27;36.1;370.6;2.2;246.3;50.03;532;2012.0
14-04-01;12:30;36.0;374.7;1.9;246.3;50.01;461;2012.1
14-04-01;12:33;36.2;375.0;2.0;245.3;50.05;483;2012.1
14-04-01;12:36;36.1;376.0;1.9;246.3;50.08;481;2012.1
14-04-01;12:39;36.0;371.7;2.0;245.3;50.06;494;2012.1
14-04-01;12:42;35.9;372.6;1.8;246.3;50.07;431;2012.2
14-04-01;12:45;35.7;375.7;2.0;247.3;50.09;480;2012.2
14-04-01;12:48;35.6;355.5;2.1;246.3;50.07;547;2012.2
14-04-01;12:51;36.0;360.2;2.3;247.3;50.08;553;2012.2
14-04-01;12:54;36.2;381.8;2.7;246.3;50.07;656;2012.3
14-04-01;12:57;36.0;371.6;2.4;246.3;50.03;585;2012.3
14-04-01;13:00;36.2;370.7;2.1;246.3;50.02;522;2012.3
14-04-01;13:03;36.0;354.7;2.3;246.3;50.04;580;2012.4
14-04-01;13:06;36.8;374.1;2.7;246.3;50.06;653;2012.4
14-04-01;13:09;36.5;360.0;2.5;244.3;50.03;603;2012.4
14-04-01;13:12;36.9;370.4;3.0;246.3;50.05;744;2012.5
14-04-01;13:15;36.9;369.7;2.9;246.3;50.03;707;2012.5
14-04-01;13:18;37.0;367.5;3.1;246.3;50.04;763;2012.5
14-04-01;13:21;37.0;356.1;4.3;247.3;50.06;891;2012.6
14-04-01;13:24;37.2;359.3;2.6;247.3;50.04;646;2012.6
14-04-01;13:27;37.1;355.8;3.1;247.3;50.03;761;2012.7
14-04-01;13:30;37.4;353.6;3.5;247.3;50.02;859;2012.7
14-04-01;13:33;37.4;359.7;2.1;246.3;50.02;523;2012.7
14-04-01;13:36;37.1;371.1;1.7;246.3;50.05;414;2012.8
14-04-01;13:39;36.8;369.7;1.4;246.3;50.06;342;2012.8
14-04-01;13:42;36.7;375.0;1.3;246.3;50.08;335;2012.8
14-04-01;13:45;36.4;367.5;1.2;246.3;50.07;301;2012.8
14-04-01;13:48;36.3;373.3;1.3;244.3;50.03;300;2012.8
14-04-01;13:51;36.1;369.5;1.4;245.3;50.05;332;2012.8
14-04-01;13:54;36.2;382.1;1.9;246.3;50.08;452;2012.9
14-04-01;13:57;36.0;380.4;1.8;247.3;50.07;441;2012.9
14-04-01;14:00;36.2;378.0;2.0;245.3;50.02;488;2012.9
14-04-01;14:03;36.2;378.8;2.0;247.3;50.04;480;2012.9
14-04-01;14:06;36.1;378.9;2.0;246.3;50.01;490;2013.0
14-04-01;14:09;36.0;374.1;1.7;246.3;50.00;427;2013.0
14-04-01;14:12;36.0;373.5;1.6;245.3;50.01;401;2013.0
14-04-01;14:15;35.9;369.5;1.4;246.3;50.03;334;2013.0
14-04-01;14:18;35.7;366.9;1.2;246.3;50.04;278;2013.0
14-04-01;14:21;35.6;353.4;1.1;245.3;50.03;264;2013.1
14-04-01;14:24;35.5;373.6;1.1;246.3;50.03;260;2013.1
14-04-01;14:27;35.4;381.8;1.1;245.3;50.01;255;2013.1
14-04-01;14:30;35.2;378.2;1.1;245.3;50.02;263;2013.1
14-04-01;14:33;35.3;385.5;1.2;246.3;50.04;280;2013.1
14-04-01;14:36;35.0;374.5;1.2;246.3;50.03;299;2013.1
14-04-01;14:39;35.2;378.8;1.2;246.3;50.04;289;2013.1
14-04-01;14:42;35.3;372.2;1.2;246.3;50.02;280;2013.2
14-04-01;14:45;35.0;372.8;1.1;246.3;50.05;257;2013.2
14-04-01;14:48;34.9;374.5;1.1;246.3;50.01;257;2013.2
14-04-01;14:51;34.9;367.8;1.0;246.3;50.04;242;2013.2
14-04-01;14:54;34.8;372.3;1.0;247.3;50.04;245;2013.2
14-04-01;14:57;34.6;372.0;1.1;246.3;50.02;249;2013.2
14-04-01;15:00;34.9;374.2;1.1;245.3;50.01;274;2013.2
14-04-01;15:03;34.8;377.1;1.0;245.3;50.04;234;2013.2
14-04-01;15:06;34.8;376.6;1.0;246.3;50.06;243;2013.3
14-04-01;15:09;34.6;379.9;1.1;246.3;50.09;249;2013.3
14-04-01;15:12;34.8;368.5;1.5;248.2;50.06;340;2013.3
14-04-01;15:15;34.7;372.2;1.5;247.3;50.07;374;2013.3
14-04-01;15:18;34.8;376.1;1.7;246.3;50.04;396;2013.3
14-04-01;15:21;34.8;369.1;1.4;246.3;50.04;334;2013.3
14-04-01;15:24;34.7;381.8;1.4;246.3;50.06;335;2013.4
14-04-01;15:27;34.7;374.5;1.4;247.3;50.05;333;2013.4
14-04-01;15:30;34.9;352.0;4.2;249.2;50.03;1066;2013.4
14-04-01;15:33;34.9;372.3;1.4;246.3;50.05;333;2013.4
14-04-01;15:36;34.9;371.7;1.5;247.3;49.99;328;2013.4
14-04-01;15:39;35.3;370.0;4.9;248.2;49.97;1196;2013.5
14-04-01;15:42;35.6;355.9;1.7;247.3;50.04;411;2013.5
14-04-01;15:45;35.9;375.8;4.0;249.2;50.04;990;2013.5
14-04-01;15:48;36.0;367.8;2.0;246.3;50.03;492;2013.6
14-04-01;15:51;36.2;359.9;3.2;249.2;50.04;804;2013.6
14-04-01;15:54;36.0;362.5;1.8;245.3;50.08;460;2013.6
14-04-01;15:57;36.3;322.8;1.8;246.3;50.03;428;2013.7
14-04-01;16:00;36.4;359.9;4.1;249.2;50.05;1002;2013.7
14-04-01;16:03;36.5;364.7;3.1;248.2;50.05;786;2013.7
14-04-01;16:06;36.5;354.3;2.3;247.3;50.05;570;2013.8
14-04-01;16:09;36.8;348.3;4.3;249.2;50.04;1063;2013.8
14-04-01;16:12;36.9;369.1;3.0;249.2;50.04;800;2013.8
14-04-01;16:15;36.9;359.1;2.0;248.2;50.03;466;2013.9
14-04-01;16:18;36.8;307.7;3.0;249.2;50.06;732;2013.9
14-04-01;16:21;36.7;355.2;1.7;247.3;50.04;405;2013.9
14-04-01;16:24;36.4;383.0;2.2;248.2;50.04;526;2013.9
14-04-01;16:27;36.4;354.3;1.5;247.3;50.05;371;2014.0
14-04-01;16:30;36.4;359.6;1.3;247.3;50.03;314;2014.0
14-04-01;16:33;36.7;353.7;1.4;247.3;50.03;350;2014.0
14-04-01;16:36;36.3;389.3;2.3;246.3;50.02;554;2014.0
14-04-01;16:39;36.5;385.8;2.0;246.3;50.03;497;2014.0
14-04-01;16:42;36.5;366.3;1.2;247.3;50.03;325;2014.1
14-04-01;16:45;36.3;359.0;1.4;247.3;50.10;336;2014.1
14-04-01;16:48;36.2;360.6;1.5;247.3;50.09;358;2014.1
14-04-01;16:51;36.2;369.5;1.4;247.3;50.07;335;2014.1
14-04-01;16:54;36.1;352.4;1.3;246.3;50.07;328;2014.1
14-04-01;16:57;36.0;359.7;1.1;249.2;50.13;291;2014.2
14-04-01;17:00;36.0;356.2;1.1;247.3;50.06;253;2014.2
14-04-01;17:03;35.9;366.5;1.0;247.3;50.0;234;2014.2
14-04-01;17:06;35.6;366.0;0.9;247.3;50.06;212;2014.2
14-04-01;17:09;35.4;351.8;0.8;247.3;50.07;168;2014.2
14-04-01;17:12;35.5;312.7;0.9;248.2;50.04;210;2014.2
14-04-01;17:15;35.5;384.5;1.6;247.3;49.99;376;2014.2
14-04-01;17:18;35.5;343.0;1.4;247.3;50.02;310;2014.2
14-04-01;17:21;35.4;355.2;0.9;245.3;50.02;205;2014.3
14-04-01;17:24;35.3;345.5;1.0;247.3;50.02;241;2014.3
14-04-01;17:27;35.6;373.0;1.7;248.2;50.05;397;2014.3
14-04-01;17:30;35.5;365.3;1.4;248.2;50.05;356;2014.3
14-04-01;17:33;35.5;366.7;1.4;247.3;50.02;360;2014.3
14-04-01;17:36;35.6;370.1;0.9;247.3;50.03;217;2014.3
14-04-01;17:39;35.4;362.4;1.4;247.3;50.03;342;2014.4
14-04-01;17:42;35.3;366.7;1.2;247.3;50.02;306;2014.4
14-04-01;17:45;35.4;343.9;0.8;246.3;50.05;200;2014.4
14-04-01;17:48;35.3;355.8;0.8;247.3;50.04;194;2014.4
14-04-01;17:51;35.3;357.1;0.7;247.3;50.03;160;2014.4
14-04-01;17:54;34.9;362.9;0.6;246.3;50.05;118;2014.4
14-04-01;17:57;34.8;358.5;0.4;245.3;50.05;76;2014.4
14-04-01;18:00;34.7;342.1;0.4;248.2;50.10;68;2014.4
14-04-01;18:03;34.4;357.5;0.3;246.3;50.07;62;2014.4
14-04-01;18:06;34.4;354.0;0.4;246.3;50.06;80;2014.4
14-04-01;18:09;34.4;353.0;0.3;245.3;50.07;58;2014.4
14-04-01;18:12;34.4;352.0;0.2;245.3;50.05;53;2014.4
14-04-01;18:15;34.0;348.4;0.3;245.3;50.06;51;2014.4
14-04-01;18:18;34.2;349.2;0.3;246.3;50.04;52;2014.4
14-04-01;18:21;34.1;345.5;0.3;245.3;50.04;55;2014.4
14-04-01;18:24;33.9;339.8;0.2;245.3;49.97;37;2014.4
14-04-01;18:27;34.0;338.9;0.1;245.3;50.10;26;2014.4
14-04-01;18:30;33.9;339.8;0.1;245.3;50.05;20;2014.4
14-04-01;18:33;33.7;346.4;0.1;246.3;50.04;16;2014.4
14-04-01;18:36;33.7;336.7;0.0;245.3;50.03;11;2014.4
14-04-01;18:39;33.5;328.5;0.0;245.3;50.03;8;2014.4
14-04-01;18:42;33.4;302.1;0.0;244.3;50.02;4;2014.4
14-04-01;18:45;33.3;289.1;0.0;243.4;50.03;0;2014.4
14-04-01;18:48;33.2;225.4;0.0;244.3;50.01;0;2014.4
14-04-01;18:51;33.1;278.3;0.0;244.3;50.02;0;2014.4
14-04-01;18:54;33.0;319.9;0.0;243.4;50.02;0;2014.4
14-04-01;18:57;32.9;275.0;0.0;245.3;50.08;0;2014.4
14-04-01;19:00;32.7;231.1;0.0;244.3;50.06;0;2014.4
14-04-01;19:03;32.6;194.3;0.0;244.3;50.04;0;2014.4
14-04-01;19:06;32.6;160.4;0.0;245.3;50.04;0;2014.4
14-04-01;19:09;32.5;125.5;0.0;245.3;50.03;0;2014.4
14-04-02;06:27;27.2;313.1;0.0;243.4;50.02;9;2014.4
14-04-02;06:30;27.2;315.0;0.0;243.4;50.04;13;2014.4
14-04-02;06:33;27.5;319.6;0.1;243.4;50.01;15;2014.4
14-04-02;06:36;27.5;324.1;0.1;244.3;50.00;19;2014.4
14-04-02;06:39;27.9;329.7;0.1;247.3;50.01;24;2014.4
14-04-02;06:42;28.3;347.0;0.1;247.3;50.01;27;2014.4
14-04-02;06:45;29.0;358.0;0.1;246.3;50.00;30;2014.4
14-04-02;06:48;29.0;359.7;0.1;246.3;50.02;34;2014.4
14-04-02;06:51;29.0;359.9;0.2;246.3;50.03;39;2014.5
14-04-02;06:54;29.0;377.1;0.2;245.3;50.06;43;2014.5
14-04-02;06:57;30.1;382.0;0.2;244.3;50.11;44;2014.5
14-04-02;07:00;30.2;384.6;0.3;245.3;50.09;46;2014.5
14-04-02;07:03;30.2;376.4;0.3;245.3;50.06;48;2014.5
14-04-02;07:06;30.2;386.2;0.2;243.4;50.06;51;2014.5
14-04-02;07:09;30.3;351.4;0.3;244.3;50.05;49;2014.5
14-04-02;07:12;30.3;371.7;0.3;244.3;50.04;56;2014.5
14-04-02;07:15;30.5;367.0;0.3;244.3;50.05;60;2014.5
14-04-02;07:18;30.8;360.2;0.4;243.4;50.02;63;2014.5
14-04-02;07:21;30.8;375.5;0.4;242.4;50.02;72;2014.5
14-04-02;07:24;30.8;368.9;0.4;243.4;50.02;79;2014.5
14-04-02;07:27;30.7;376.6;0.4;244.3;50.01;86;2014.5
14-04-02;07:30;31.0;363.2;0.5;244.3;50.03;90;2014.5
14-04-02;07:33;31.0;383.6;0.4;243.4;50.01;86;2014.5
14-04-02;07:36;31.2;381.8;0.5;244.3;50.04;98;2014.5
14-04-02;07:39;31.2;370.3;0.5;244.3;50.02;109;2014.5
14-04-02;07:42;31.2;378.0;0.5;244.3;50.04;108;2014.5
14-04-02;07:45;31.2;372.6;0.5;246.3;50.04;113;2014.5
14-04-02;07:48;31.6;388.7;0.5;246.3;50.06;122;2014.5
14-04-02;07:51;31.6;386.8;0.6;245.3;50.02;124;2014.5
14-04-02;07:54;31.7;396.6;0.6;245.3;50.05;121;2014.5
14-04-02;07:57;31.5;380.7;0.6;247.3;50.06;137;2014.5
14-04-02;08:00;31.5;388.1;0.6;245.3;50.06;129;2014.5
14-04-02;08:03;31.6;388.6;0.6;245.3;50.05;131;2014.6
14-04-02;08:06;31.7;394.1;0.6;244.3;50.04;143;2014.6
14-04-02;08:09;31.6;390.0;0.7;244.3;50.06;153;2014.6
14-04-02;08:12;31.9;384.8;0.7;244.3;50.02;166;2014.6
14-04-02;08:15;31.9;394.6;0.8;245.3;50.03;188;2014.6
14-04-02;08:18;32.2;396.8;0.9;245.3;50.04;213;2014.6
14-04-02;08:21;32.3;397.1;1.0;246.3;50.05;244;2014.6
14-04-02;08:24;32.2;382.9;1.1;246.3;50.12;265;2014.6
14-04-02;08:27;32.2;396.9;1.2;245.3;50.03;298;2014.6
14-04-02;08:30;32.6;392.1;1.4;245.3;50.05;329;2014.6
14-04-02;08:33;32.7;393.7;1.5;247.3;50.05;358;2014.7
14-04-02;08:36;32.7;388.7;1.6;244.3;50.03;392;2014.7
14-04-02;08:39;32.7;387.7;1.7;245.3;50.04;430;2014.7
14-04-02;08:42;33.1;399.1;1.9;246.3;50.03;468;2014.7
14-04-02;08:45;33.1;396.8;2.1;246.3;50.04;505;2014.7
14-04-02;08:48;33.2;388.1;2.1;247.3;50.04;519;2014.8
14-04-02;08:51;33.5;387.8;2.2;247.3;50.02;541;2014.8
14-04-02;08:54;33.4;387.7;2.5;246.3;50.05;597;2014.8
14-04-02;08:57;33.8;390.8;2.5;247.3;50.04;610;2014.9
14-04-02;09:00;34.0;388.1;2.5;247.3;50.03;621;2014.9
14-04-02;09:03;34.1;383.3;2.7;246.3;50.04;674;2014.9
14-04-02;09:06;34.0;381.4;2.7;247.3;50.06;661;2015.0
14-04-02;09:09;34.5;375.4;2.9;246.3;50.05;722;2015.0
14-04-02;09:12;34.5;378.0;3.0;247.3;50.04;740;2015.0
14-04-02;09:15;34.7;376.0;3.2;245.3;50.04;785;2015.1
14-04-02;09:18;34.6;374.2;3.2;248.2;50.03;792;2015.1
14-04-02;09:21;34.9;371.4;3.1;248.2;50.07;770;2015.1
14-04-02;09:24;34.6;372.8;2.7;247.3;50.07;698;2015.2
14-04-02;09:27;34.5;375.5;3.0;247.3;50.04;731;2015.2
14-04-02;09:30;34.7;356.1;3.0;247.3;50.04;747;2015.3
14-04-02;09:33;34.8;368.2;3.4;248.2;50.07;827;2015.3
14-04-02;09:36;35.2;365.4;3.5;247.3;50.06;882;2015.3
14-04-02;09:39;34.9;366.7;3.8;247.3;50.06;934;2015.4
14-04-02;09:42;35.3;366.3;3.9;247.3;50.00;926;2015.4
14-04-02;09:45;35.3;364.3;3.8;248.2;50.08;952;2015.5
14-04-02;09:48;35.4;361.3;3.9;247.3;50.08;958;2015.5
14-04-02;09:51;35.6;361.6;3.9;248.2;50.11;951;2015.6
14-04-02;09:54;35.6;4.8;3.4;248.2;50.08;849;2015.6
14-04-02;09:57;35.7;365.7;3.3;247.3;50.02;807;2015.7
14-04-02;10:00;35.5;361.9;3.1;248.2;50.02;769;2015.7
14-04-02;10:03;35.5;363.2;3.3;248.2;50.02;788;2015.7
14-04-02;10:06;35.5;368.9;3.5;249.2;50.02;880;2015.8
14-04-02;10:09;35.7;362.8;3.8;248.2;50.05;968;2015.8
14-04-02;10:12;36.0;369.7;4.1;249.2;50.01;1014;2015.9
14-04-02;10:15;36.0;366.9;4.0;249.2;50.07;996;2015.9
14-04-02;10:18;36.1;375.2;4.3;248.2;50.05;1068;2016.0
14-04-02;10:21;36.3;363.5;4.3;248.2;50.02;1065;2016.0
14-04-02;10:24;36.7;360.3;4.3;248.2;50.08;1048;2016.1
14-04-02;10:27;37.0;361.6;4.6;247.3;50.05;1136;2016.1
14-04-02;10:30;37.2;359.7;4.7;248.2;50.03;1163;2016.2
14-04-02;10:33;37.7;354.6;4.5;248.2;50.04;1114;2016.2
14-04-02;10:36;37.6;355.0;5.0;247.3;50.06;1226;2016.3
14-04-02;10:39;37.9;353.6;5.1;247.3;49.99;1240;2016.4
14-04-02;10:42;38.3;356.9;5.1;249.2;50.04;1285;2016.4
14-04-02;10:45;38.5;353.0;5.3;249.2;50.06;1319;2016.5
14-04-02;10:48;38.9;334.4;5.1;248.2;50.09;1237;2016.6
14-04-02;10:51;39.3;349.3;5.3;248.2;50.05;1332;2016.6
14-04-02;10:54;39.3;349.6;5.3;250.2;50.07;1325;2016.7
14-04-02;10:57;39.5;344.3;5.3;247.3;50.03;1328;2016.8
14-04-02;11:00;39.8;350.3;5.4;249.2;50.02;1347;2016.8
14-04-02;11:03;40.1;350.9;5.4;249.2;50.06;1361;2016.9
14-04-02;11:06;40.2;344.6;5.5;249.2;50.03;1371;2017.0
14-04-02;11:09;40.5;343.7;5.6;246.3;50.03;1385;2017.0
14-04-02;11:12;40.8;347.1;5.8;248.2;49.98;1403;2017.1
14-04-02;11:15;40.8;349.8;5.7;250.2;50.02;1409;2017.2
14-04-02;11:18;40.9;341.1;5.7;250.2;50.03;1415;2017.2
14-04-02;11:21;41.5;348.3;5.8;249.2;50.03;1435;2017.3
14-04-02;11:24;41.7;347.7;5.8;248.2;50.04;1422;2017.4
14-04-02;11:27;41.7;348.1;5.8;250.2;50.03;1438;2017.4
14-04-02;11:30;42.0;343.6;5.9;249.2;50.05;1462;2017.5
14-04-02;11:33;42.1;342.1;5.9;249.2;50.04;1458;2017.6
14-04-02;11:36;42.3;345.9;5.9;249.2;50.07;1454;2017.7
14-04-02;11:39;42.3;340.1;5.9;250.2;50.05;1482;2017.7
14-04-02;11:42;42.5;349.6;6.1;249.2;50.06;1508;2017.8
14-04-02;11:45;42.7;341.4;6.2;249.2;50.07;1526;2017.9
14-04-02;11:48;42.8;348.4;6.2;250.2;50.04;1525;2018.0
14-04-02;11:51;43.1;345.5;6.2;250.2;50.06;1544;2018.0
14-04-02;11:54;43.2;344.6;6.2;249.2;50.05;1532;2018.1
14-04-02;11:57;43.4;343.9;6.2;250.2;50.02;1545;2018.2
14-04-02;12:00;43.5;346.1;6.1;249.2;49.99;1516;2018.3
14-04-02;12:03;43.7;347.3;6.2;251.1;50.03;1523;2018.3
14-04-02;12:06;43.7;344.9;6.3;250.2;50.02;1557;2018.4
14-04-02;12:09;44.0;347.3;6.2;249.2;50.02;1543;2018.5
14-04-02;12:12;43.9;344.9;6.3;248.2;50.03;1573;2018.6
14-04-02;12:15;44.2;349.6;6.3;248.2;50.02;1563;2018.7
14-04-02;12:18;44.2;343.3;6.3;251.1;50.02;1559;2018.7
14-04-02;12:21;44.3;339.8;6.2;250.2;50.02;1549;2018.8
14-04-02;12:24;44.4;338.3;6.1;250.2;50.05;1531;2018.9
14-04-02;12:27;44.3;335.3;6.2;250.2;50.01;1550;2019.0
14-04-02;12:30;44.5;336.4;6.3;250.2;50.02;1572;2019.0
14-04-02;12:33;44.5;338.0;6.2;250.2;50.02;1561;2019.1
14-04-02;12:36;44.5;342.1;6.2;250.2;50.03;1533;2019.2
14-04-02;12:39;44.7;337.9;6.4;250.2;50.04;1579;2019.3
14-04-02;12:42;44.6;346.2;6.3;250.2;50.03;1569;2019.4
14-04-02;12:45;44.9;337.9;6.3;249.2;50.04;1579;2019.4
14-04-02;12:48;44.7;341.1;6.4;250.2;50.03;1591;2019.5
14-04-02;12:51;44.9;339.8;6.2;250.2;50.05;1537;2019.6
14-04-02;12:54;45.0;329.0;6.3;249.2;50.06;1557;2019.7
14-04-02;12:57;45.2;334.2;6.2;250.2;50.01;1457;2019.7
14-04-02;13:00;45.2;333.3;6.4;250.2;50.01;1599;2019.8
14-04-02;13:03;45.2;337.5;6.4;250.2;50.03;1587;2019.9
14-04-02;13:06;45.2;337.5;0.0;250.2;50.03;1580;2020.0
14-04-02;13:09;45.2;333.8;6.5;249.2;50.03;1597;2020.1
14-04-02;13:12;45.3;335.8;6.4;250.2;50.03;1593;2020.1
14-04-02;13:15;45.3;337.3;6.5;250.2;50.06;1602;2020.2
14-04-02;13:18;45.4;333.5;6.4;249.2;50.04;1589;2020.3
14-04-02;13:21;45.5;336.0;6.4;249.2;50.06;1589;2020.4
14-04-02;13:24;45.5;330.9;6.3;250.2;50.07;1561;2020.4
14-04-02;13:27;45.5;328.2;6.3;250.2;50.03;1557;2020.5
14-04-02;13:30;45.4;334.7;6.4;250.2;50.03;1588;2020.6
14-04-02;13:33;45.5;332.8;6.3;250.2;50.04;1571;2020.7
14-04-02;13:36;45.8;326.6;6.4;250.2;50.03;1576;2020.8
14-04-02;13:39;45.9;331.3;6.3;251.1;50.05;1560;2020.8
14-04-02;13:42;45.7;336.0;6.4;250.2;50.08;1579;2020.9
14-04-02;13:45;45.9;338.5;6.4;249.2;50.05;1579;2021.0
14-04-02;13:48;45.9;333.6;6.3;250.2;50.08;1565;2021.1
14-04-02;13:51;45.9;332.2;6.2;249.2;50.07;1542;2021.2
14-04-02;13:54;45.8;325.9;6.1;251.1;50.06;1536;2021.2
14-04-02;13:57;45.8;333.8;6.2;250.2;50.04;1534;2021.3
14-04-02;14:00;45.9;331.4;6.3;251.1;49.99;1544;2021.4
14-04-02;14:03;45.8;332.2;6.2;251.1;50.00;1539;2021.5
14-04-02;14:06;46.0;329.8;6.1;250.2;50.02;1533;2021.5
14-04-02;14:09;45.8;333.5;6.1;250.2;50.01;1516;2021.6
14-04-02;14:12;46.0;331.9;6.1;250.2;50.04;1522;2021.7
14-04-02;14:15;45.8;334.4;6.1;251.1;49.96;1499;2021.8
14-04-02;14:18;45.9;336.0;6.0;250.2;50.02;1500;2021.8
14-04-02;14:21;45.8;336.4;6.0;250.2;50.02;1496;2021.9
14-04-02;14:24;45.8;339.8;6.0;250.2;50.03;1496;2022.0
14-04-02;14:27;45.8;332.3;5.9;248.2;50.04;1475;2022.1
14-04-02;14:30;45.7;341.3;5.8;249.2;50.03;1456;2022.1
14-04-02;14:33;45.5;338.5;6.0;249.2;50.01;1477;2022.2
14-04-02;14:36;45.7;335.5;5.9;250.2;50.05;1459;2022.3
14-04-02;14:39;45.5;334.7;5.8;250.2;50.02;1442;2022.4
14-04-02;14:42;45.5;335.4;5.7;250.2;50.02;1421;2022.4
14-04-02;14:45;45.4;333.1;5.7;251.1;50.07;1420;2022.5
14-04-02;14:48;45.4;334.7;0.0;249.2;50.06;1429;2022.6
14-04-02;14:51;45.2;335.7;5.8;250.2;50.00;1428;2022.6
14-04-02;14:54;45.3;337.9;5.8;251.1;50.03;1434;2022.7
14-04-02;14:57;45.3;337.3;5.6;249.2;50.05;1411;2022.8
14-04-02;15:00;45.1;343.0;5.7;251.1;50.03;1407;2022.9
14-04-02;15:03;45.2;335.8;5.6;250.2;50.05;1390;2022.9
14-04-02;15:06;45.1;338.0;5.6;250.2;50.04;1389;2023.0
14-04-02;15:09;45.1;339.9;5.5;250.2;50.06;1378;2023.1
14-04-02;15:12;44.9;339.6;5.5;249.2;50.05;1363;2023.1
14-04-02;15:15;45.0;338.8;5.4;249.2;50.05;1348;2023.2
14-04-02;15:18;44.7;339.6;5.3;249.2;50.02;1325;2023.3
14-04-02;15:21;44.5;330.6;5.3;250.2;50.05;1313;2023.3
14-04-02;15:24;44.6;337.0;5.3;249.2;50.02;1307;2023.4
14-04-02;15:27;44.4;337.3;5.3;250.2;49.97;1282;2023.5
14-04-02;15:30;44.4;338.0;5.1;250.2;50.04;1276;2023.5
14-04-02;15:33;44.2;338.6;5.1;250.2;50.01;1269;2023.6
14-04-02;15:36;44.2;338.0;5.0;251.1;50.02;1264;2023.6
14-04-02;15:39;43.8;341.8;5.0;251.1;50.02;1248;2023.7
14-04-02;15:42;43.8;339.8;4.9;251.1;50.01;1217;2023.8
14-04-02;15:45;43.7;340.2;4.8;248.2;50.02;1196;2023.8
14-04-02;15:48;43.7;346.2;4.8;251.1;50.05;1206;2023.9
14-04-02;15:51;43.6;342.0;4.8;251.1;50.05;1190;2024.0
14-04-02;15:54;50.0;347.4;4.6;250.2;50.03;1164;2024.0
14-04-02;15:57;43.4;345.2;4.6;251.1;50.06;1144;2024.1
14-04-02;16:00;43.5;346.1;4.5;251.1;50.06;1137;2024.1
14-04-02;16:03;43.4;344.3;4.6;250.2;49.98;1110;2024.2
14-04-02;16:06;43.1;344.6;4.4;251.1;50.05;1105;2024.2
14-04-02;16:09;43.1;347.1;4.4;251.1;50.03;1087;2024.3
14-04-02;16:12;42.9;350.0;4.3;250.2;50.03;1066;2024.3
14-04-02;16:15;42.7;346.2;4.2;250.2;50.03;1049;2024.4
14-04-02;16:18;42.5;347.9;4.1;251.1;50.02;1017;2024.4
14-04-02;16:21;42.3;350.9;4.0;250.2;50.03;992;2024.5
14-04-02;16:24;42.1;349.8;3.7;250.2;50.04;925;2024.5
14-04-02;16:27;42.2;348.1;3.9;251.1;50.00;970;2024.6
14-04-02;16:30;41.9;338.8;3.7;251.1;50.02;910;2024.6
14-04-02;16:33;41.7;354.9;3.7;250.2;50.03;924;2024.7
14-04-02;16:36;41.5;355.0;3.8;250.2;50.06;921;2024.7
14-04-02;16:39;41.4;359.1;3.6;251.1;50.09;917;2024.8
14-04-02;16:42;41.4;355.3;3.6;250.2;50.04;893;2024.8
14-04-02;16:45;41.3;356.6;3.5;250.2;50.06;873;2024.9
14-04-02;16:48;50.0;357.2;3.5;249.2;50.03;865;2024.9
14-04-02;16:51;40.8;360.3;3.3;250.2;50.06;843;2025.0
14-04-02;16:54;40.8;363.8;3.3;250.2;50.08;809;2025.0
14-04-02;16:57;40.8;361.8;3.1;250.2;50.05;781;2025.0
14-04-02;17:00;40.6;356.3;3.1;251.1;50.06;778;2025.1
14-04-02;17:03;40.5;356.9;3.0;250.2;50.05;761;2025.1
14-04-02;17:06;40.0;358.7;2.7;249.2;50.06;667;2025.1
14-04-02;17:09;40.0;361.6;2.8;248.2;50.05;688;2025.2
14-04-02;17:12;40.0;356.1;2.8;250.2;50.05;681;2025.2
14-04-02;17:15;39.8;353.6;2.6;250.2;50.03;666;2025.2
14-04-02;17:18;39.8;352.5;2.7;249.2;50.05;647;2025.3
14-04-02;17:21;39.3;354.6;2.3;249.2;50.02;555;2025.3
14-04-02;17:24;39.4;360.0;2.3;249.2;50.02;574;2025.3
14-04-02;17:27;39.2;368.2;2.3;250.2;50.05;562;2025.4
14-04-02;17:30;39.1;361.8;2.1;249.2;50.08;515;2025.4
14-04-02;17:33;38.7;359.1;1.8;249.2;50.05;443;2025.4
14-04-02;17:36;38.5;367.6;2.0;249.2;50.03;475;2025.4
14-04-02;17:39;38.5;360.9;1.9;248.2;50.03;474;2025.5
14-04-02;17:42;38.3;366.2;1.7;249.2;50.02;427;2025.5
14-04-02;17:45;38.2;365.6;1.6;249.2;50.05;398;2025.5
14-04-02;17:48;37.9;367.6;1.5;246.3;50.03;371;2025.5
14-04-02;17:51;38.0;364.3;1.5;246.3;50.03;376;2025.5
14-04-02;17:54;37.6;364.8;1.5;246.3;50.06;369;2025.6
14-04-02;17:57;37.5;367.3;1.4;245.3;50.06;347;2025.6
14-04-02;18:00;37.1;360.4;1.1;246.3;50.10;260;2025.6
14-04-02;18:03;36.7;360.3;1.2;246.3;50.08;275;2025.6
14-04-02;18:06;36.5;366.2;1.2;245.3;50.06;263;2025.6
14-04-02;18:09;36.2;362.6;1.0;245.3;50.04;228;2025.6
14-04-02;18:12;36.1;355.0;1.0;245.3;50.05;209;2025.6
14-04-02;18:15;35.9;367.2;0.8;244.3;49.97;167;2025.7
14-04-02;18:18;35.5;362.1;0.5;244.3;50.07;98;2025.7
14-04-02;18:21;35.2;340.4;0.4;244.3;50.03;81;2025.7
14-04-02;18:24;34.9;357.8;0.4;245.3;50.01;78;2025.7
14-04-02;18:27;34.9;360.9;0.4;244.3;50.06;74;2025.7
14-04-02;18:30;34.7;355.3;0.4;244.3;50.04;67;2025.7
14-04-02;18:33;34.8;348.7;0.3;244.3;50.03;54;2025.7
14-04-02;18:36;34.5;340.5;0.1;243.4;50.02;20;2025.7
14-04-02;18:39;34.2;323.7;0.1;244.3;50.03;14;2025.7
14-04-02;18:42;34.2;308.3;0.0;243.4;10.04;8;2025.7
14-04-02;18:45;34.1;295.1;0.0;243.4;50.04;5;2025.7
14-04-02;18:48;33.9;304.8;0.0;243.4;50.01;1;2025.7
14-04-02;18:51;33.8;199.9;0.0;243.4;50.01;0;2025.7
14-04-02;18:54;33.7;248.7;0.0;244.3;50.06;0;2025.7
14-04-02;18:57;33.5;318.8;0.0;243.4;50.04;0;2025.7
14-04-02;19:00;33.4;283.7;0.0;244.3;50.09;0;2025.7
14-04-02;19:03;33.3;227.9;0.0;244.3;50.07;0;2025.7
14-04-02;19:06;33.2;188.0;0.0;244.3;50.06;0;2025.7
14-04-02;19:09;33.1;168.6;0.0;243.4;50.04;0;2025.7
14-04-02;19:12;50.0;147.0;0.0;244.3;50.03;0;2025.7
14-04-02;19:15;32.9;114.5;0.0;243.4;50.05;0;2025.7
14-04-03;06:36;27.2;327.5;0.0;244.3;50.04;9;2025.7
14-04-03;06:39;27.9;318.3;0.0;244.3;50.01;15;2025.7
14-04-03;06:42;27.5;322.7;0.1;243.4;50.05;17;2025.7
14-04-03;06:45;27.9;329.8;0.2;243.4;49.98;26;2025.7
14-04-03;06:48;28.3;364.4;0.2;243.4;50.04;30;2025.7
14-04-03;06:51;28.6;337.9;0.2;245.3;50.05;36;2025.7
14-04-03;06:54;29.4;362.8;0.2;243.4;50.07;41;2025.7
14-04-03;06:57;29.4;368.1;0.2;244.3;50.13;47;2025.7
14-04-03;07:00;29.4;367.5;0.4;244.3;50.10;51;2025.7
14-04-03;07:03;29.7;373.9;0.3;244.3;50.07;55;2025.7
14-04-03;07:06;30.2;367.5;0.4;245.3;50.03;65;2025.7
14-04-03;07:09;30.4;359.9;0.4;245.3;50.00;27;2025.7
14-04-03;07:12;30.4;380.8;0.4;244.3;50.01;82;2025.7
14-04-03;07:15;30.7;363.2;0.5;244.3;50.03;89;2025.7
14-04-03;07:18;30.7;364.1;0.5;243.4;50.03;106;2025.7
14-04-03;07:21;30.8;361.0;0.6;244.3;50.03;120;2025.7
14-04-03;07:24;31.0;367.8;0.7;244.3;50.03;151;2025.7
14-04-03;07:27;31.1;375.0;0.7;242.4;50.05;161;2025.7
14-04-03;07:30;31.2;386.2;0.8;243.4;50.07;189;2025.7
14-04-03;07:33;31.5;387.4;0.9;243.4;49.97;178;2025.8
14-04-03;07:36;31.2;374.8;0.6;242.4;50.02;123;2025.8
14-04-03;07:39;31.4;365.4;0.5;244.3;50.01;87;2025.8
14-04-03;07:42;31.4;370.4;0.4;244.3;50.02;74;2025.8
14-04-03;07:45;31.2;365.7;0.4;244.3;50.04;58;2025.8
14-04-03;07:48;31.4;361.3;0.4;244.3;50.03;82;2025.8
14-04-03;07:51;31.6;358.3;0.5;244.3;50.02;97;2025.8
14-04-03;07:54;31.6;366.6;0.5;243.4;50.04;114;2025.8
14-04-03;07:57;31.5;383.0;0.6;244.3;50.03;128;2025.8
14-04-03;08:00;31.6;373.8;0.6;243.4;50.04;137;2025.8
14-04-03;08:03;31.8;387.0;0.7;242.4;50.03;158;2025.8
14-04-03;08:06;31.8;397.7;0.7;242.4;50.02;170;2025.8
14-04-03;08:09;32.0;398.7;0.8;241.4;50.03;205;2025.8
14-04-03;08:12;32.0;380.8;0.9;240.4;50.03;204;2025.8
14-04-03;08:15;32.2;385.4;0.8;240.4;50.04;197;2025.8
14-04-03;08:18;32.3;398.2;1.1;240.4;50.03;248;2025.9
14-04-03;08:21;32.4;369.1;0.9;241.4;50.02;200;2025.9
14-04-03;08:24;32.3;383.0;1.0;241.4;50.06;247;2025.9
14-04-03;08:27;32.6;372.8;1.3;241.4;50.01;307;2025.9
14-04-03;08:30;32.4;393.0;1.2;241.4;49.99;273;2025.9
14-04-03;08:33;32.6;378.2;1.0;241.4;50.05;218;2025.9
14-04-03;08:36;32.5;389.0;1.5;241.4;50.04;346;2025.9
14-04-03;08:39;33.0;387.4;1.7;242.4;50.02;390;2025.9
14-04-03;08:42;33.1;380.5;2.1;242.4;50.02;494;2026.0
14-04-03;08:45;33.0;345.5;1.3;241.4;50.02;300;2026.0
14-04-03;08:48;33.1;371.9;1.2;240.4;50.02;266;2026.0
14-04-03;08:51;33.2;368.7;1.6;242.4;50.02;384;2026.0
14-04-03;08:54;33.2;374.5;1.1;239.5;50.0;249;2026.0
14-04-03;08:57;33.4;378.2;1.4;241.4;50.05;339;2026.1
14-04-03;09:00;33.2;371.4;1.0;239.5;50.05;235;2026.1
14-04-03;09:03;33.2;392.2;2.9;242.4;50.03;697;2026.1
14-04-03;09:06;33.4;366.9;1.3;240.4;50.06;317;2026.1
14-04-03;09:09;33.7;379.8;2.3;243.4;50.11;515;2026.1
14-04-03;09:12;33.9;383.6;3.1;242.4;50.02;799;2026.2
14-04-03;09:15;34.4;363.1;2.0;241.4;50.04;458;2026.2
14-04-03;09:18;34.2;359.3;1.1;240.4;50.03;270;2026.2
14-04-03;09:21;33.7;372.2;1.1;240.4;50.04;243;2026.2
14-04-03;09:24;33.8;372.2;1.2;240.4;50.05;290;2026.3
14-04-03;09:27;33.8;377.4;1.2;239.5;50.05;283;2026.3
14-04-03;09:30;33.9;379.3;1.3;240.4;50.09;292;2026.3
14-04-03;09:33;33.9;392.5;1.5;240.4;50.06;359;2026.3
14-04-03;09:36;34.0;380.5;2.7;240.4;50.06;649;2026.3
14-04-03;09:39;34.5;375.0;1.7;240.4;50.07;413;2026.4
14-04-03;09:42;34.8;371.7;4.1;240.4;50.03;977;2026.4
14-04-03;09:45;34.7;367.2;3.5;242.4;50.02;833;2026.4
14-04-03;09:48;35.0;362.9;2.4;241.4;50.03;584;2026.5
14-04-03;09:51;35.4;368.2;3.3;243.4;50.07;767;2026.5
14-04-03;09:54;35.4;372.6;3.3;243.4;50.09;786;2026.6
14-04-03;09:57;35.6;367.9;2.4;241.4;50.02;583;2026.6
14-04-03;10:00;35.3;375.0;1.8;238.5;49.99;430;2026.6
14-04-03;10:03;35.2;373.2;2.0;242.4;50.04;491;2026.6
14-04-03;10:06;35.0;366.6;1.6;242.4;50.06;379;2026.7
14-04-03;10:09;35.0;381.1;2.1;243.4;50.12;500;2026.7
14-04-03;10:12;35.2;372.0;2.1;241.4;50.04;507;2026.7
14-04-03;10:15;35.0;376.3;2.0;242.4;50.02;485;2026.7
14-04-03;10:18;34.9;372.2;2.0;242.4;50.05;473;2026.8
14-04-03;10:21;34.9;369.4;1.6;241.4;50.06;383;2026.8
14-04-03;10:24;35.2;374.8;3.0;242.4;50.06;728;2026.8
14-04-03;10:27;35.7;357.1;4.4;243.4;50.04;1078;2026.9
14-04-03;10:30;36.0;364.8;2.7;240.4;50.04;632;2026.9
14-04-03;10:33;36.1;342.4;4.4;242.4;50.02;1058;2026.9
14-04-03;10:36;36.0;364.7;2.0;241.4;50.02;488;2027.0
14-04-03;10:39;36.1;369.5;2.4;241.4;50.04;575;2027.0
14-04-03;10:42;36.1;383.6;3.0;242.4;50.04;705;2027.0
14-04-03;10:45;36.2;373.6;3.6;243.4;50.02;887;2027.1
14-04-03;10:48;36.8;360.0;4.7;243.4;50.03;1129;2027.1
14-04-03;10:51;36.4;369.8;2.2;242.4;50.06;518;2027.2
14-04-03;10:54;36.4;350.0;1.6;242.4;50.06;388;2027.2
14-04-03;10:57;36.1;369.7;1.2;240.4;50.02;291;2027.2
14-04-03;11:00;35.7;365.0;1.0;238.5;50.02;230;2027.2
14-04-03;11:03;35.5;358.5;1.0;240.4;50.06;240;2027.2
14-04-03;11:06;35.5;360.3;1.2;240.4;50.10;265;2027.2
14-04-03;11:09;35.5;356.5;1.2;240.4;50.05;285;2027.3
14-04-03;11:12;35.4;4.8;1.3;241.4;50.04;297;2027.3
14-04-03;11:15;35.5;372.3;1.2;241.4;50.04;286;2027.3
14-04-03;11:18;35.2;361.3;1.2;240.4;50.04;274;2027.3
14-04-03;11:21;35.7;361.8;1.3;240.4;50.04;316;2027.3
14-04-03;11:24;35.3;363.4;1.5;241.4;50.04;352;2027.3
14-04-03;11:27;35.6;385.1;3.8;242.4;50.03;892;2027.4
14-04-03;11:30;35.7;376.7;3.1;242.4;50.04;769;2027.4
14-04-03;11:33;35.9;332.9;3.2;242.4;50.03;788;2027.4
14-04-03;11:36;36.3;336.4;5.3;244.3;50.04;1282;2027.5
14-04-03;11:39;37.2;348.9;5.4;243.4;50.07;1302;2027.5
14-04-03;11:42;37.9;337.5;5.3;245.3;50.07;1280;2027.6
14-04-03;11:45;37.7;339.8;4.2;243.4;50.05;1017;2027.6
14-04-03;11:48;37.9;329.7;4.9;243.4;50.04;1190;2027.7
14-04-03;11:51;38.0;327.5;4.1;244.3;50.08;954;2027.7
14-04-03;11:54;38.6;342.7;5.1;245.3;50.12;1230;2027.8
14-04-03;11:57;39.1;335.8;5.1;243.4;50.03;1222;2027.9
14-04-03;12:00;39.1;331.2;5.3;38.6;50.03;1301;2027.9
14-04-03;12:03;39.4;323.8;5.3;245.3;50.05;1301;2028.0
14-04-03;12:06;39.8;323.7;5.3;245.3;50.06;1294;2028.1
14-04-03;12:09;40.0;328.2;5.3;245.3;50.09;1280;2028.1
14-04-03;12:12;40.2;317.1;5.4;245.3;50.06;1304;2028.2
14-04-03;12:15;40.5;320.5;5.3;244.3;50.08;1311;2028.3
14-04-03;12:18;40.6;314.9;5.3;244.3;50.06;1297;2028.3
14-04-03;12:21;40.7;324.1;5.5;243.4;50.05;1323;2028.4
14-04-03;12:24;41.3;324.3;5.4;244.3;50.05;1320;2028.5
14-04-03;12:27;41.2;317.7;5.6;244.3;50.02;1335;2028.5
14-04-03;12:30;41.6;321.8;5.6;245.3;50.00;1340;2028.6
14-04-03;12:33;41.6;319.9;5.6;245.3;50.04;1350;2028.7
14-04-03;12:36;41.9;314.5;5.6;244.3;50.04;1347;2028.7
14-04-03;12:39;42.0;319.0;5.6;244.3;50.05;1353;2028.8
14-04-03;12:42;42.2;314.6;5.5;245.3;50.02;1343;2028.9
14-04-03;12:45;42.2;320.2;5.6;244.3;50.07;1359;2028.9
14-04-03;12:48;42.2;324.1;5.5;245.3;50.07;1350;2029.0
14-04-03;12:51;42.3;320.5;5.6;245.3;50.05;1349;2029.1
14-04-03;12:54;42.3;314.2;5.6;244.3;50.04;1352;2029.1
14-04-03;12:57;42.8;316.1;5.6;245.3;50.03;1345;2029.2
14-04-03;13:00;42.8;308.3;5.5;245.3;50.01;1343;2029.3
14-04-03;13:03;42.8;315.3;5.6;246.3;50.01;1366;2029.3
14-04-03;13:06;42.8;315.9;5.6;244.3;50.05;1361;2029.4
14-04-03;13:09;43.4;318.4;5.6;244.3;50.04;1360;2029.5
14-04-03;13:12;43.1;316.8;5.6;245.3;50.04;1368;2029.5
14-04-03;13:15;43.5;324.0;5.5;245.3;50.03;1354;2029.6
14-04-03;13:18;43.2;323.1;5.6;242.4;50.05;1357;2029.7
14-04-03;13:21;43.4;317.1;5.6;245.3;50.02;1363;2029.7
14-04-03;13:24;43.4;322.4;5.6;246.3;50.05;1352;2029.8
14-04-03;13:27;42.9;329.5;3.8;244.3;50.02;941;2029.9
14-04-03;13:30;42.5;321.8;4.6;244.3;50.07;1091;2029.9
14-04-03;13:33;42.9;329.1;5.3;245.3;50.07;1305;2030.0
14-04-03;13:36;42.8;331.0;5.6;246.3;50.06;1343;2030.0
14-04-03;13:39;43.0;316.9;5.3;244.3;50.05;1284;2030.1
14-04-03;13:42;43.1;314.7;5.3;246.3;50.05;1286;2030.2
14-04-03;13:45;43.2;330.4;5.5;246.3;50.06;1324;2030.2
14-04-03;13:48;43.4;313.6;5.4;245.3;50.08;1332;2030.3
14-04-03;13:51;43.2;324.6;5.6;246.3;50.06;1365;2030.4
14-04-03;13:54;43.2;316.8;5.5;248.2;50.07;1351;2030.4
14-04-03;13:57;43.5;315.2;5.4;246.3;50.06;1333;2030.5
14-04-03;14:00;43.6;320.2;5.3;246.3;50.04;1313;2030.6
14-04-03;14:03;43.7;316.4;5.4;247.3;50.05;1307;2030.6
14-04-03;14:06;43.5;322.9;5.3;245.3;50.03;1294;2030.7
14-04-03;14:09;43.4;319.9;5.4;244.3;50.06;1293;2030.7
14-04-03;14:12;43.6;316.9;5.2;245.3;50.04;1292;2030.8
14-04-03;14:15;43.7;320.2;5.2;245.3;50.06;1275;2030.9
14-04-03;14:18;43.6;312.5;5.0;245.3;50.06;1223;2030.9
14-04-03;14:21;43.4;311.8;5.1;245.3;50.06;1219;2031.0
14-04-03;14:24;43.5;315.6;5.2;246.3;50.07;1266;2031.1
14-04-03;14:27;43.5;318.7;5.3;247.3;50.05;1279;2031.1
14-04-03;14:30;43.6;319.9;5.2;247.3;50.05;1258;2031.2
14-04-03;14:33;43.5;306.4;5.0;244.3;50.07;1244;2031.2
14-04-03;14:36;43.1;331.3;5.0;245.3;50.06;1217;2031.3
14-04-03;14:39;43.2;316.9;5.0;245.3;50.07;1219;2031.4
14-04-03;14:42;43.1;318.0;4.6;245.3;50.07;1110;2031.4
14-04-03;14:45;42.9;319.0;4.8;246.3;50.09;1170;2031.5
14-04-03;14:48;43.1;310.9;4.8;246.3;50.07;1186;2031.5
14-04-03;14:51;42.9;323.5;4.8;246.3;50.07;1174;2031.6
14-04-03;14:54;42.9;317.7;4.8;246.3;50.04;1156;2031.6
14-04-03;14:57;42.8;322.9;4.8;246.3;50.03;1169;2031.7
14-04-03;15:00;42.9;312.7;4.6;246.3;50.03;1117;2031.8
14-04-03;15:03;42.8;321.6;4.8;38.6;50.05;1151;2031.8
14-04-03;15:06;42.8;321.5;4.5;245.3;50.06;1110;2031.9
14-04-03;15:09;42.9;325.3;4.6;245.3;50.05;1128;2031.9
14-04-03;15:12;42.7;317.4;4.3;246.3;50.05;1042;2032.0
14-04-03;15:15;42.7;337.7;3.9;246.3;50.04;968;2032.0
14-04-03;15:18;42.2;335.8;2.9;244.3;50.05;709;2032.1
14-04-03;15:21;41.4;331.6;1.3;244.3;50.05;298;2032.1
14-04-03;15:24;40.7;337.5;1.2;243.4;50.04;283;2032.1
14-04-03;15:27;40.2;346.8;1.1;243.4;50.01;249;2032.1
14-04-03;15:30;39.9;332.2;1.1;242.4;50.02;260;2032.2
14-04-03;15:33;39.4;350.6;1.3;243.4;50.03;309;2032.2
14-04-03;15:36;39.1;354.1;1.2;243.4;50.04;294;2032.2
14-04-03;15:39;38.9;353.1;1.2;243.4;50.04;287;2032.2
14-04-03;15:42;38.7;359.9;1.4;244.3;50.03;337;2032.2
14-04-03;15:45;38.5;347.9;1.4;243.4;50.03;353;2032.2
14-04-03;15:48;38.9;342.9;3.2;244.3;50.04;766;2032.3
14-04-03;15:51;38.6;347.0;1.6;243.4;50.02;363;2032.3
14-04-03;15:54;38.7;364.1;2.1;245.3;50.07;505;2032.3
14-04-03;15:57;38.5;359.9;1.6;244.3;50.03;391;2032.3
14-04-03;16:00;38.2;341.4;1.8;244.3;50.04;452;2032.3
14-04-03;16:03;37.8;334.2;1.4;243.4;50.03;343;2032.4
14-04-03;16:06;37.9;348.9;1.9;243.4;50.07;476;2032.4
14-04-03;16:09;38.2;342.0;3.1;245.3;50.05;766;2032.4
14-04-03;16:12;38.4;347.1;2.1;245.3;50.07;510;2032.5
14-04-03;16:15;38.3;344.6;1.7;245.3;50.04;417;2032.5
14-04-03;16:18;37.8;333.3;1.5;245.3;50.04;358;2032.5
14-04-03;16:21;37.7;347.1;2.1;245.3;50.05;498;2032.5
14-04-03;16:24;37.5;348.0;1.9;245.3;50.03;453;2032.5
14-04-03;16:27;37.7;338.9;1.7;245.3;49.99;382;2032.6
14-04-03;16:30;37.9;343.7;3.3;246.3;50.10;791;2032.6
14-04-03;16:33;38.0;347.0;3.0;246.3;50.02;744;2032.6
14-04-03;16:36;38.0;331.2;2.8;246.3;50.03;680;2032.7
14-04-03;16:39;37.9;345.2;2.3;246.3;50.04;574;2032.7
14-04-03;16:42;37.9;3.4;1.4;245.3;50.03;349;2032.7
14-04-03;16:45;37.8;341.7;2.5;246.3;50.05;618;2032.7
14-04-03;16:48;37.8;344.2;2.1;246.3;50.03;513;2032.8
14-04-03;16:51;37.8;353.1;1.6;246.3;50.04;410;2032.8
14-04-03;16:54;37.4;325.7;1.4;246.3;50.05;356;2032.8
14-04-03;16:57;37.4;344.2;1.0;245.3;50.02;238;2032.8
14-04-03;17:00;37.1;338.0;1.6;245.3;50.06;383;2032.8
14-04-03;17:03;37.0;348.1;1.1;245.3;50.07;249;2032.9
14-04-03;17:06;37.0;321.8;1.5;244.3;50.05;356;2032.9
14-04-03;17:09;36.9;342.1;1.6;245.3;50.07;395;2032.9
14-04-03;17:12;36.9;354.9;1.0;245.3;50.04;250;2032.9
14-04-03;17:15;36.9;369.8;1.5;245.3;50.03;342;2032.9
14-04-03;17:18;36.9;355.9;1.4;245.3;50.06;328;2032.9
14-04-03;17:21;36.7;350.6;1.4;245.3;50.03;308;2033.0
14-04-03;17:24;36.4;338.8;1.2;244.3;50.06;281;2033.0
14-04-03;17:27;36.5;352.2;1.0;245.3;50.03;240;2033.0
14-04-03;17:30;36.4;378.3;1.3;244.3;50.05;286;2033.0
14-04-03;17:33;36.3;349.9;1.2;244.3;50.03;278;2033.0
14-04-03;17:36;36.2;361.5;1.0;244.3;50.04;236;2033.0
14-04-03;17:39;36.2;358.4;1.0;244.3;50.04;198;2033.0
14-04-03;17:42;36.0;298.9;0.8;243.4;50.04;170;2033.0
14-04-03;17:45;35.9;346.2;0.8;244.3;50.04;169;2033.0
14-04-03;17:48;35.9;351.4;0.9;244.3;50.03;208;2033.1
14-04-03;17:51;35.9;343.5;0.7;244.3;50.04;153;2033.1
14-04-03;17:54;35.5;345.2;0.5;244.3;50.07;100;2033.1
14-04-03;17:57;35.4;338.3;0.6;244.3;50.10;120;2033.1
14-04-03;18:00;35.4;347.1;0.4;246.3;50.11;77;2033.1
14-04-03;18:03;35.3;353.7;0.4;245.3;50.10;94;2033.1
14-04-03;18:06;35.2;337.3;0.5;244.3;50.03;73;2033.1
14-04-03;18:09;34.9;338.9;0.4;244.3;50.13;75;2033.1
14-04-03;18:12;34.8;327.9;0.2;245.3;50.07;42;2033.1
14-04-03;18:15;34.7;339.6;0.2;244.3;50.02;33;2033.1
14-04-03;18:18;34.8;328.8;0.1;244.3;50.03;33;2033.1
14-04-03;18:21;34.5;330.9;0.1;244.3;50.02;25;2033.1
14-04-03;18:24;34.6;312.0;0.1;243.4;50.01;18;2033.1
14-04-03;18:27;34.4;306.7;0.1;242.4;50.03;13;2033.1
14-04-03;18:30;34.4;323.7;0.0;243.4;50.05;12;2033.1
14-04-03;18:33;34.2;301.0;0.1;243.4;50.02;12;2033.1
14-04-03;18:36;34.1;306.5;0.0;243.4;50.02;12;2033.1
14-04-03;18:39;34.0;304.3;0.0;243.4;50.01;11;2033.1
14-04-03;18:42;34.0;298.9;0.0;243.4;50.02;8;2033.1
14-04-03;18:45;33.8;305.1;0.0;242.4;50.00;4;2033.1
14-04-03;18:48;33.8;320.6;0.0;244.3;50.02;1;2033.1
14-04-03;18:51;33.5;262.3;0.0;243.4;50.03;0;2033.1
14-04-03;18:54;33.4;317.5;0.0;243.4;50.03;0;2033.1
14-04-03;18:57;33.3;329.8;0.0;243.4;50.09;0;2033.1
14-04-03;19:00;33.2;298.0;0.0;243.4;50.10;0;2033.1
14-04-03;19:03;33.1;255.0;0.0;243.4;50.09;0;2033.1
14-04-03;19:06;33.1;194.6;0.0;243.4;50.10;0;2033.1
14-04-03;19:09;33.0;146.4;0.0;244.3;50.02;0;2033.1
14-04-03;19:12;32.9;109.5;0.0;243.4;50.10;0;2033.1
14-04-04;06:27;27.2;325.6;0.0;245.3;50.06;7;2033.1
14-04-04;06:30;28.3;338.3;0.0;245.3;50.05;9;2033.1
14-04-04;06:33;28.3;335.5;0.1;245.3;50.02;12;2033.1
14-04-04;06:36;28.3;325.6;0.1;245.3;50.01;16;2033.1
14-04-04;06:39;29.0;327.2;0.1;245.3;50.02;20;2033.1
14-04-04;06:42;29.4;331.6;0.1;246.3;50.01;24;2033.1
14-04-04;06:45;30.1;329.2;0.2;246.3;49.96;28;2033.1
14-04-04;06:48;29.7;360.2;0.1;247.3;50.03;33;2033.1
14-04-04;06:51;30.1;363.2;0.2;245.3;50.04;37;2033.1
14-04-04;06:54;30.3;358.8;0.2;245.3;50.02;40;2033.1
14-04-04;06:57;30.3;381.1;0.2;245.3;50.11;43;2033.1
14-04-04;07:00;30.3;370.8;0.3;245.3;50.09;54;2033.1
14-04-04;07:03;30.5;380.8;0.3;244.3;50.05;57;2033.1
14-04-04;07:06;30.5;368.8;0.3;245.3;50.06;57;2033.1
14-04-04;07:09;30.7;370.3;0.4;245.3;50.03;63;2033.1
14-04-04;07:12;30.8;359.1;0.4;245.3;50.04;67;2033.1
14-04-04;07:15;31.0;365.3;0.4;244.3;50.02;75;2033.1
14-04-04;07:18;31.0;360.0;0.4;243.4;50.02;76;2033.1
14-04-04;07:21;31.2;371.6;0.4;243.4;50.03;84;2033.1
14-04-04;07:24;31.1;363.7;0.4;244.3;50.02;86;2033.1
14-04-04;07:27;31.2;370.3;0.5;243.4;50.04;93;2033.2
14-04-04;07:30;31.5;365.1;0.4;245.3;50.03;96;2033.2
14-04-04;07:33;31.4;366.6;0.5;245.3;50.05;100;2033.2
14-04-04;07:36;31.6;359.4;0.6;245.3;50.05;75;2033.2
14-04-04;07:39;31.8;372.9;0.5;245.3;50.02;109;2033.2
14-04-04;07:42;31.8;372.9;0.6;245.3;49.97;119;2033.2
14-04-04;07:45;31.6;380.4;0.6;245.3;50.03;124;2033.2
14-04-04;07:48;31.7;377.1;0.6;245.3;50.02;129;2033.2
14-04-04;07:51;31.7;378.3;0.6;245.3;50.0;136;2033.2
14-04-04;07:54;31.9;374.4;0.6;245.3;50.04;141;2033.2
14-04-04;07:57;32.0;383.6;0.7;246.3;50.05;145;2033.2
14-04-04;08:00;32.0;390.3;0.7;246.3;50.05;151;2033.2
14-04-04;08:03;32.0;385.1;0.7;245.3;50.05;161;2033.2
14-04-04;08:06;32.3;395.6;0.6;245.3;50.07;161;2033.2
14-04-04;08:09;32.2;393.1;0.7;246.3;50.02;165;2033.2
14-04-04;08:12;32.3;397.8;0.7;245.3;50.05;172;2033.3
14-04-04;08:15;32.4;385.8;0.8;245.3;50.04;186;2033.3
14-04-04;08:18;32.5;381.8;0.9;244.3;50.05;205;2033.3
14-04-04;08:21;32.5;381.1;1.0;244.3;50.05;228;2033.3
14-04-04;08:24;32.5;381.5;1.1;245.3;50.06;253;2033.3
14-04-04;08:27;32.7;385.4;1.2;245.3;49.99;269;2033.3
14-04-04;08:30;32.9;384.3;1.2;244.3;50.08;301;2033.3
14-04-04;08:33;32.9;380.4;1.3;245.3;50.04;321;2033.3
14-04-04;08:36;32.9;377.3;1.5;246.3;50.03;349;2033.4
14-04-04;08:39;33.2;381.0;1.5;245.3;50.04;377;2033.4
14-04-04;08:42;33.1;391.1;1.7;246.3;50.04;399;2033.4
14-04-04;08:45;33.2;390.3;1.8;245.3;50.03;435;2033.4
14-04-04;08:48;33.3;380.8;2.0;246.3;50.01;464;2033.4
14-04-04;08:51;33.3;378.2;2.1;246.3;50.03;490;2033.5
14-04-04;08:54;33.4;384.5;2.1;246.3;50.03;524;2033.5
14-04-04;08:57;33.4;386.4;2.3;245.3;50.02;553;2033.5
14-04-04;09:00;33.8;381.1;2.4;245.3;50.03;586;2033.5
14-04-04;09:03;33.7;383.7;2.5;246.3;50.06;601;2033.6
14-04-04;09:06;33.7;370.6;2.7;246.3;50.06;651;2033.6
14-04-04;09:09;33.9;375.5;2.8;244.3;50.10;661;2033.6
14-04-04;09:12;33.9;372.8;2.8;246.3;50.07;698;2033.7
14-04-04;09:15;34.0;371.7;2.9;247.3;50.04;714;2033.7
14-04-04;09:18;34.1;365.7;3.0;247.3;50.03;740;2033.7
14-04-04;09:21;34.4;359.0;3.0;247.3;50.03;745;2033.8
14-04-04;09:24;34.7;359.6;3.1;248.2;50.02;772;2033.8
14-04-04;09:27;34.6;360.3;3.2;247.3;50.02;790;2033.8
14-04-04;09:30;34.7;364.0;3.3;247.3;50.03;787;2033.9
14-04-04;09:33;35.0;357.7;3.3;247.3;50.02;821;2033.9
14-04-04;09:36;35.0;354.3;3.5;246.3;;848;2034.0
14-04-04;09:39;35.2;359.4;3.5;247.3;50.03;874;2034.0
14-04-04;09:42;35.4;360.2;3.4;248.2;50.04;864;2034.1
14-04-04;09:45;35.5;364.7;3.8;246.3;50.06;913;2034.1
14-04-04;09:48;36.1;359.0;3.8;247.3;50.05;932;2034.1
14-04-04;09:51;36.0;354.4;3.9;247.3;50.06;942;2034.2
14-04-04;09:54;36.1;352.8;3.8;248.2;50.04;959;2034.2
14-04-04;09:57;36.3;350.8;4.0;247.3;50.05;976;2034.3
14-04-04;10:00;36.7;363.8;3.9;248.2;50.06;965;2034.3
14-04-04;10:03;36.8;354.1;3.9;248.2;50.02;966;2034.4
14-04-04;10:06;36.7;347.7;4.0;248.2;50.05;997;2034.4
14-04-04;10:09;36.9;355.6;4.0;248.2;50.04;977;2034.5
14-04-04;10:12;37.0;353.3;4.1;248.2;50.07;1017;2034.5
14-04-04;10:15;37.2;353.1;4.1;250.2;50.06;1010;2034.6
14-04-04;10:18;37.2;349.9;4.3;248.2;50.03;1053;2034.6
14-04-04;10:21;37.6;352.0;4.5;248.2;50.04;1115;2034.7
14-04-04;10:24;37.7;348.1;4.6;248.2;50.04;1128;2034.7
14-04-04;10:27;37.8;348.0;4.6;248.2;50.05;1148;2034.8
14-04-04;10:30;38.3;346.5;4.7;246.3;50.06;1154;2034.9
14-04-04;10:33;38.3;343.0;4.8;248.2;50.04;1180;2034.9
14-04-04;10:36;38.4;343.7;4.9;247.3;50.04;1195;2035.0
14-04-04;10:39;38.4;345.8;4.8;248.2;50.05;1202;2035.0
14-04-04;10:42;38.7;348.9;4.8;247.3;50.02;1208;2035.1
14-04-04;10:45;38.9;342.0;5.0;249.2;50.06;1226;2035.2
14-04-04;10:48;38.9;343.9;5.1;248.2;50.07;1238;2035.2
14-04-04;10:51;39.3;344.2;5.1;248.2;50.06;1244;2035.3
14-04-04;10:54;39.4;335.4;5.2;248.2;50.07;1268;2035.3
14-04-04;10:57;39.2;338.8;5.1;249.2;50.04;1283;2035.4
14-04-04;11:00;39.5;338.3;5.2;248.2;50.04;1280;2035.5
14-04-04;11:03;39.5;329.1;5.2;248.2;50.03;1282;2035.5
14-04-04;11:06;39.7;333.6;5.3;249.2;50.04;1302;2035.6
14-04-04;11:09;39.8;335.7;5.3;249.2;50.05;1304;2035.7
14-04-04;11:12;40.0;333.1;5.4;249.2;50.06;1334;2035.7
14-04-04;11:15;40.1;332.3;5.5;249.2;50.04;1351;2035.8
14-04-04;11:18;40.4;335.4;5.4;248.2;50.07;1330;2035.9
14-04-04;11:21;40.5;333.1;5.5;248.2;50.05;1353;2035.9
14-04-04;11:24;40.7;330.4;5.4;248.2;50.05;1340;2036.0
14-04-04;11:27;40.7;329.7;5.6;248.2;50.02;1368;2036.1
14-04-04;11:30;40.8;326.9;5.5;249.2;50.05;1347;2036.1
14-04-04;11:33;41.0;332.5;5.5;249.2;50.06;1360;2036.2
14-04-04;11:36;41.0;324.1;5.1;248.2;50.06;1274;2036.3
14-04-04;11:39;40.9;330.0;5.4;249.2;50.06;1320;2036.3
14-04-04;11:42;40.9;327.5;5.4;248.2;50.05;1323;2036.4
14-04-04;11:45;40.9;330.4;5.3;248.2;50.04;1316;2036.5
14-04-04;11:48;41.0;325.4;5.6;246.3;50.03;1350;2036.5
14-04-04;11:51;41.3;1.8;5.7;247.3;50.06;1387;2036.6
14-04-04;11:54;41.4;326.6;5.3;248.2;50.08;1303;2036.7
14-04-04;11:57;41.6;325.9;5.4;249.2;49.99;1324;2036.7
14-04-04;12:00;41.3;329.0;5.3;248.2;50.04;1309;2036.8
14-04-04;12:03;41.4;329.1;5.3;251.1;50.05;1312;2036.9
14-04-04;12:06;41.5;335.0;5.3;248.2;50.02;1295;2036.9
14-04-04;12:09;41.4;314.6;5.5;249.2;50.02;1367;2037.0
14-04-04;12:12;41.5;334.4;5.3;249.2;50.02;1321;2037.1
14-04-04;12:15;40.8;341.0;4.7;249.2;50.05;1194;2037.1
14-04-04;12:18;41.3;326.6;5.8;251.1;50.06;1446;2037.2
14-04-04;12:21;41.6;327.2;5.8;249.2;50.04;1430;2037.2
14-04-04;12:24;42.0;325.9;6.0;250.2;50.07;1480;2037.3
14-04-04;12:27;41.9;328.7;5.8;250.2;50.05;1432;2037.4
14-04-04;12:30;42.1;323.8;5.6;249.2;50.05;1394;2037.5
14-04-04;12:33;42.2;314.7;5.9;250.2;50.06;1451;2037.5
14-04-04;12:36;42.3;324.3;5.8;249.2;50.04;1440;2037.6
14-04-04;12:39;42.5;320.9;5.8;250.2;50.04;1435;2037.7
14-04-04;12:42;42.5;318.4;5.7;252.1;50.08;1400;2037.7
14-04-04;12:45;42.3;319.0;5.9;249.2;50.03;1474;2037.8
14-04-04;12:48;42.7;316.5;5.8;250.2;50.07;1459;2037.9
14-04-04;12:51;42.7;312.4;5.9;251.1;50.05;1449;2038.0
14-04-04;12:54;42.9;319.1;6.0;250.2;50.06;1487;2038.0
14-04-04;12:57;43.0;321.8;5.9;250.2;50.00;1476;2038.1
14-04-04;13:00;43.0;325.3;5.9;250.2;50.00;1465;2038.2
14-04-04;13:03;43.2;321.9;6.0;250.2;50.02;1480;2038.3
14-04-04;13:06;43.0;320.9;6.0;249.2;50.02;1479;2038.3
14-04-04;13:09;43.5;320.5;5.9;248.2;50.02;1476;2038.4
14-04-04;13:12;43.4;317.5;6.0;243.2;50.03;1485;2038.5
14-04-04;13:15;43.6;315.8;6.0;249.2;50.04;1481;2038.6
14-04-04;13:18;43.6;319.3;5.9;250.2;50.05;1457;2038.6
14-04-04;13:21;43.6;311.4;5.8;251.1;50.06;1429;2038.7
14-04-04;13:24;43.5;316.9;5.9;250.2;50.05;1449;2038.8
14-04-04;13:27;43.7;326.5;5.9;250.2;50.04;1468;2038.8
14-04-04;13:30;43.7;322.5;5.9;251.1;50.04;1456;2038.9
14-04-04;13:33;43.5;332.3;5.8;250.2;50.07;1425;2039.0
14-04-04;13:36;43.5;314.6;5.9;250.2;50.02;1454;2039.1
14-04-04;13:39;43.7;322.2;5.8;251.1;50.05;1435;2039.1
14-04-04;13:42;43.6;321.3;5.9;251.1;50.07;1470;2039.2
14-04-04;13:45;43.5;319.6;5.7;250.2;50.05;1448;2039.3
14-04-04;13:48;43.7;321.2;5.8;251.1;50.06;1451;2039.4
14-04-04;13:51;43.8;323.4;5.7;250.2;50.08;1426;2039.4
14-04-04;13:54;43.5;327.2;5.9;251.1;50.05;1455;2039.5
14-04-04;13:57;43.6;322.1;5.9;250.2;50.01;1471;2039.6
14-04-04;14:00;43.8;323.4;5.9;251.1;50.02;1467;2039.6
14-04-04;14:03;43.7;321.5;5.6;249.2;50.01;1382;2039.7
14-04-04;14:06;43.7;318.1;5.5;250.2;50.01;1351;2039.8
14-04-04;14:09;43.7;325.9;5.5;249.2;50.00;1346;2039.8
14-04-04;14:12;43.5;314.5;5.4;250.2;50.02;1359;2039.9
14-04-04;14:15;43.8;324.3;5.6;250.2;50.02;1380;2040.0
14-04-04;14:18;43.6;322.8;5.7;250.2;50.03;1415;2040.1
14-04-04;14:21;43.6;325.0;5.3;250.2;50.04;1312;2040.1
14-04-04;14:24;43.6;323.2;5.4;249.2;50.06;1337;2040.2
14-04-04;14:27;43.6;325.3;5.4;250.2;50.02;1342;2040.3
14-04-04;14:30;43.7;328.8;5.6;251.1;50.03;1392;2040.3
14-04-04;14:33;43.5;324.9;5.6;249.2;50.03;1394;2040.4
