data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-04-04;14:36;43.5;328.8;5.7;250.2;50.05;1426;2040.5
14-04-04;14:39;43.8;326.8;5.7;251.1;50.02;1397;2040.5
14-04-04;14:42;43.6;328.7;5.6;250.2;50.03;1401;2040.6
14-04-04;14:45;43.6;326.8;5.5;250.2;50.05;1373;2040.7
14-04-04;14:48;43.6;323.8;5.4;250.2;50.06;1358;2040.7
14-04-04;14:51;43.4;320.0;5.4;249.2;50.03;1336;2040.8
14-04-04;14:54;43.6;321.2;5.3;250.2;50.07;1310;2040.9
14-04-04;14:57;43.4;320.9;5.3;250.2;50.04;1308;2040.9
14-04-04;15:00;43.4;327.3;5.3;250.2;50.02;1308;2041.0
14-04-04;15:03;43.4;325.3;5.0;249.2;50.06;1261;2041.1
14-04-04;15:06;43.4;318.4;5.3;250.2;50.07;1301;2041.1
14-04-04;15:09;43.4;324.0;5.3;249.2;50.07;1300;2041.2
14-04-04;15:12;43.4;324.7;5.1;249.2;50.08;1267;2041.3
14-04-04;15:15;43.2;332.5;4.4;248.2;50.03;1063;2041.3
14-04-04;15:18;42.5;320.9;4.1;247.3;50.06;1014;2041.4
14-04-04;15:21;42.9;339.6;5.2;249.2;50.07;1302;2041.4
14-04-04;15:24;42.9;336.0;5.1;249.2;50.06;1278;2041.5
14-04-04;15:27;42.8;337.9;5.1;249.2;50.04;1269;2041.6
14-04-04;15:30;42.8;338.9;5.0;249.2;50.05;1234;2041.6
14-04-04;15:33;42.8;332.8;4.9;249.2;50.02;1217;2041.7
14-04-04;15:36;42.4;334.8;5.0;248.2;50.06;1224;2041.7
14-04-04;15:39;42.4;320.6;4.9;249.2;50.04;1209;2041.8
14-04-04;15:42;42.7;4.8;4.8;249.2;50.03;1194;2041.9
14-04-04;15:45;42.4;337.9;4.5;249.2;50.05;1126;2041.9
14-04-04;15:48;42.4;339.9;4.7;249.2;50.05;1148;2042.0
14-04-04;15:51;42.2;339.9;4.7;248.2;50.07;1146;2042.0
14-04-04;15:54;42.3;339.1;4.6;248.2;50.04;1125;2042.1
14-04-04;15:57;42.1;342.4;4.1;248.2;50.03;1002;2042.1
14-04-04;16:00;41.7;332.3;4.4;248.2;50.02;1108;2042.2
14-04-04;16:03;41.9;343.5;4.4;249.2;50.04;1081;2042.3
14-04-04;16:06;41.9;339.5;4.3;249.2;50.04;1086;2042.3
14-04-04;16:09;41.6;347.3;4.2;248.2;50.07;1043;2042.4
14-04-04;16:12;41.4;337.5;3.8;248.2;50.03;945;2042.4
14-04-04;16:15;41.3;346.5;3.8;248.2;50.03;949;2042.5
14-04-04;16:18;41.0;350.6;4.1;249.2;50.04;1010;2042.5
14-04-04;16:21;41.3;340.5;3.8;249.2;50.06;964;2042.6
14-04-04;16:24;41.3;344.0;4.0;249.2;50.05;981;2042.6
14-04-04;16:27;41.0;345.1;3.9;249.2;50.05;959;2042.6
14-04-04;16:30;40.8;345.4;3.7;248.2;50.03;896;2042.7
14-04-04;16:33;40.6;363.2;3.0;248.2;50.05;765;2042.7
14-04-04;16:36;40.5;348.9;3.1;248.2;50.07;778;2042.8
14-04-04;16:39;40.5;354.0;3.3;248.2;50.05;828;2042.8
14-04-04;16:42;40.4;352.0;3.6;248.2;50.05;881;2042.9
14-04-04;16:45;40.1;360.4;3.4;245.3;50.01;843;2042.9
14-04-04;16:48;40.1;351.1;3.4;249.2;50.04;855;2042.9
14-04-04;16:51;40.1;350.0;3.4;246.3;50.02;823;2043.0
14-04-04;16:54;40.0;346.1;3.1;247.3;50.04;760;2043.0
14-04-04;16:57;39.7;344.6;3.1;248.2;50.02;769;2043.1
14-04-04;17:00;39.5;355.8;3.1;248.2;50.04;748;2043.1
14-04-04;17:03;39.5;352.8;2.8;248.2;50.04;707;2043.1
14-04-04;17:06;39.3;356.3;2.7;247.3;50.03;679;2043.2
14-04-04;17:09;39.1;356.8;2.7;248.2;50.03;669;2043.2
14-04-04;17:12;39.2;354.7;2.7;248.2;50.02;674;2043.2
14-04-04;17:15;38.9;353.1;2.6;248.2;50.04;644;2043.3
14-04-04;17:18;38.9;351.4;2.6;247.3;50.05;624;2043.3
14-04-04;17:21;38.7;360.6;2.4;248.2;50.01;586;2043.3
14-04-04;17:24;38.5;358.8;2.3;246.3;49.99;572;2043.4
14-04-04;17:27;38.5;354.6;2.1;247.3;50.03;525;2043.4
14-04-04;17:30;38.2;357.8;2.1;247.3;50.08;504;2043.4
14-04-04;17:33;38.3;354.0;2.0;247.3;50.07;493;2043.4
14-04-04;17:36;37.9;355.8;1.7;247.3;50.03;409;2043.5
14-04-04;17:39;37.6;361.2;1.6;246.3;50.05;371;2043.5
14-04-04;17:42;37.5;359.6;1.3;247.3;50.03;321;2043.5
14-04-04;17:45;37.0;342.1;1.1;247.3;50.02;275;2043.5
14-04-04;17:48;37.1;365.6;1.2;247.3;50.03;296;2043.5
14-04-04;17:51;36.8;338.0;1.0;246.3;50.05;239;2043.5
14-04-04;17:54;36.8;354.4;0.8;247.3;50.04;189;2043.6
14-04-04;17:57;36.7;360.4;0.0;247.3;50.07;242;2043.6
14-04-04;18:00;36.7;359.9;1.2;247.3;50.08;283;2043.6
14-04-04;18:03;36.5;361.5;1.1;247.3;50.08;272;2043.6
14-04-04;18:06;36.2;358.8;1.0;247.3;50.07;244;2043.6
14-04-04;18:09;36.2;354.3;1.0;248.2;50.06;218;2043.6
14-04-04;18:12;36.0;361.6;0.9;246.3;50.05;200;2043.6
14-04-04;18:15;35.7;357.1;0.7;246.3;50.07;163;2043.6
14-04-04;18:18;35.6;356.2;0.7;246.3;50.02;151;2043.6
14-04-04;18:21;35.5;358.5;0.7;245.3;50.02;149;2043.6
14-04-04;18:24;35.3;355.6;0.6;245.3;50.02;135;2043.7
14-04-04;18:27;35.3;354.3;0.5;245.3;50.01;120;2043.7
14-04-04;18:30;35.4;348.4;0.5;245.3;50.01;102;2043.7
14-04-04;18:33;35.0;349.3;0.4;245.3;50.02;84;2043.7
14-04-04;18:36;34.8;348.3;0.3;245.3;50.03;65;2043.7
14-04-04;18:39;34.8;347.0;0.3;245.3;49.99;55;2043.7
14-04-04;18:42;34.6;337.0;0.2;245.3;50.02;41;2043.7
14-04-04;18:45;34.4;338.3;0.1;245.3;50.02;26;2043.7
14-04-04;18:48;34.2;335.7;0.1;245.3;50.02;17;2043.7
14-04-04;18:51;34.1;326.3;0.1;245.3;50.09;10;2043.7
14-04-04;18:54;34.0;321.2;0.0;245.3;50.06;4;2043.7
14-04-04;18:57;33.8;303.9;0.0;245.3;50.07;0;2043.7
14-04-04;19:00;33.5;170.3;0.0;246.3;50.09;0;2043.7
14-04-04;19:03;33.4;102.8;0.0;246.3;50.06;0;2043.7
14-04-05;06:18;27.2;330.6;0.0;241.4;50.07;9;2043.7
14-04-05;06:21;27.9;313.6;0.0;242.4;50.07;13;2043.7
14-04-05;06:24;27.5;326.2;0.1;245.3;49.99;18;2043.7
14-04-05;06:27;28.3;330.4;0.1;244.3;50.06;24;2043.7
14-04-05;06:30;28.6;339.4;0.2;244.3;50.05;32;2043.7
14-04-05;06:33;29.4;338.2;0.2;244.3;50.03;40;2043.7
14-04-05;06:36;29.0;346.7;0.2;244.3;50.03;49;2043.7
14-04-05;06:39;29.4;359.4;0.3;244.3;50.06;56;2043.7
14-04-05;06:42;30.1;355.5;0.4;246.3;50.05;59;2043.7
14-04-05;06:45;30.2;370.8;0.4;245.3;50.05;67;2043.7
14-04-05;06:48;30.3;364.3;0.4;245.3;50.06;73;2043.7
14-04-05;06:51;30.4;362.8;0.4;246.3;50.05;80;2043.7
14-04-05;06:54;30.4;363.7;0.4;245.3;50.06;83;2043.7
14-04-05;06:57;30.7;368.5;0.4;245.3;50.08;88;2043.7
14-04-05;07:00;30.7;368.4;0.4;246.3;50.06;85;2043.7
14-04-05;07:03;30.9;383.4;0.4;246.3;50.04;77;2043.7
14-04-05;07:06;30.9;374.1;0.4;246.3;50.02;92;2043.7
14-04-05;07:09;30.9;354.0;0.4;245.3;50.03;82;2043.7
14-04-05;07:12;31.2;374.2;0.4;245.3;50.04;85;2043.7
14-04-05;07:15;31.4;368.5;0.4;245.3;50.02;90;2043.7
14-04-05;07:18;31.4;361.3;0.5;245.3;49.99;85;2043.7
14-04-05;07:21;31.4;362.5;0.4;245.3;50.04;87;2043.8
14-04-05;07:24;31.5;370.8;0.4;245.3;50.04;93;2043.8
14-04-05;07:27;31.6;371.0;0.5;245.3;50.03;99;2043.8
14-04-05;07:30;31.7;379.9;0.5;245.3;50.03;103;2043.8
14-04-05;07:33;31.7;370.1;0.5;245.3;50.03;106;2043.8
14-04-05;07:36;31.6;363.5;0.5;244.3;50.02;108;2043.8
14-04-05;07:39;31.8;367.5;0.5;244.3;50.03;117;2043.8
14-04-05;07:42;31.9;379.9;0.5;244.3;50.01;119;2043.8
14-04-05;07:45;31.8;374.1;0.5;246.3;50.04;126;2043.8
14-04-05;07:48;31.9;371.3;0.6;245.3;50.04;135;2043.8
14-04-05;07:51;32.2;380.4;0.6;245.3;50.05;131;2043.8
14-04-05;07:54;31.9;370.0;0.6;246.3;50.03;135;2043.8
14-04-05;07:57;32.2;375.7;0.7;246.3;50.07;141;2043.8
14-04-05;08:00;32.2;375.0;0.7;246.3;50.03;145;2043.8
14-04-05;08:03;32.3;379.9;0.7;246.3;49.99;143;2043.8
14-04-05;08:06;32.4;381.0;0.7;247.3;50.02;158;2043.8
14-04-05;08:09;32.3;377.0;0.7;247.3;50.04;160;2043.8
14-04-05;08:12;32.5;374.5;0.9;247.3;49.98;165;2043.9
14-04-05;08:15;32.5;381.0;0.7;246.3;50.03;166;2043.9
14-04-05;08:18;32.4;371.1;0.8;246.3;50.02;173;2043.9
14-04-05;08:21;32.5;377.1;0.7;246.3;50.02;180;2043.9
14-04-05;08:24;32.5;377.9;0.8;246.3;50.03;175;2043.9
14-04-05;08:27;32.5;381.4;0.8;246.3;50.03;178;2043.9
14-04-05;08:30;32.5;383.9;0.8;246.3;50.05;177;2043.9
14-04-05;08:33;32.6;376.4;0.8;246.3;50.04;178;2043.9
14-04-05;08:36;32.6;374.2;0.8;246.3;50.04;177;2043.9
14-04-05;08:39;32.5;375.2;0.8;38..4;50.02;177;2043.9
14-04-05;08:42;32.6;367.9;0.8;245.3;50.02;174;2043.9
14-04-05;08:45;32.6;374.1;0.7;246.3;50.03;168;2044.0
14-04-05;08:48;33.0;372.9;0.8;246.3;50.03;177;2044.0
14-04-05;08:51;32.9;379.3;0.8;247.3;50.04;176;2044.0
14-04-05;08:54;32.7;375.1;0.8;247.3;50.03;177;2044.0
14-04-05;08:57;32.7;372.2;0.8;246.3;;176;2044.0
14-04-05;09:00;32.9;372.3;0.8;246.3;50.04;179;2044.0
14-04-05;09:03;32.7;384.3;0.8;246.3;50.04;178;2044.0
14-04-05;09:06;32.9;385.8;0.8;246.3;50.03;182;2044.0
14-04-05;09:09;32.9;386.5;1.0;247.3;49.98;192;2044.0
14-04-05;09:12;33.0;376.0;0.8;248.2;50.03;195;2044.0
14-04-05;09:15;33.0;376.9;0.8;247.3;50.03;196;2044.0
14-04-05;09:18;33.1;383.2;0.9;246.3;50.03;196;2044.1
14-04-05;09:21;32.9;369.8;0.8;247.3;50.04;200;2044.1
14-04-05;09:24;33.0;379.1;0.8;246.3;50.04;192;2044.1
14-04-05;09:27;33.0;384.9;0.8;246.3;50.03;188;2044.1
14-04-05;09:30;33.0;373.9;0.8;246.3;50.03;192;2044.1
14-04-05;09:33;33.0;383.3;0.8;247.3;50.05;186;2044.1
14-04-05;09:36;33.1;380.1;0.8;246.3;50.05;187;2044.1
14-04-05;09:39;33.2;378.8;0.8;246.3;50.05;187;2044.1
14-04-05;09:42;33.0;378.3;0.8;246.3;50.04;189;2044.1
14-04-05;09:45;32.9;378.0;0.8;247.3;50.08;186;2044.1
14-04-05;09:48;32.9;372.3;0.8;246.3;50.11;189;2044.1
14-04-05;09:51;32.7;378.2;0.8;246.3;50.06;183;2044.2
14-04-05;09:54;32.9;374.7;0.8;246.3;50.07;184;2044.2
14-04-05;09:57;32.9;463.7;0.8;247.3;50.01;184;2044.2
14-04-05;10:00;32.5;380.4;0.8;248.2;50.03;184;2044.2
14-04-05;10:03;32.6;380.7;0.8;245.3;50.02;184;2044.2
14-04-05;10:06;32.5;378.9;0.8;245.3;50.05;186;2044.2
14-04-05;10:09;32.4;386.1;0.8;246.3;50.03;184;2044.2
14-04-05;10:12;32.6;376.9;0.8;247.3;50.04;192;2044.2
14-04-05;10:15;32.6;382.9;0.8;246.3;50.06;186;2044.2
14-04-05;10:18;32.6;374.2;0.9;246.3;50.03;198;2044.2
14-04-05;10:21;32.7;385.2;0.8;246.3;50.05;201;2044.3
14-04-05;10:24;32.7;379.8;0.9;246.3;50.08;207;2044.3
14-04-05;10:27;32.7;385.5;0.9;248.2;50.06;214;2044.3
14-04-05;10:30;32.7;381.1;1.0;245.3;50.01;219;2044.3
14-04-05;10:33;32.9;378.3;0.9;246.3;50.10;220;2044.3
14-04-05;10:36;32.7;384.0;1.0;246.3;50.06;227;2044.3
14-04-05;10:39;32.9;384.5;1.0;245.3;50.06;237;2044.3
14-04-05;10:42;33.1;385.8;1.0;245.3;50.06;239;2044.3
14-04-05;10:45;33.1;388.7;1.0;246.3;50.06;250;2044.3
14-04-05;10:48;33.2;383.6;1.1;246.3;50.06;257;2044.4
14-04-05;10:51;33.1;388.9;1.1;246.3;50.04;255;2044.4
14-04-05;10:54;33.2;386.1;1.1;247.3;50.04;266;2044.4
14-04-05;10:57;33.2;390.9;1.1;246.3;50.02;275;2044.4
14-04-05;11:00;33.2;382.3;1.2;246.3;50.04;281;2044.4
14-04-05;11:03;33.4;384.3;1.2;246.3;50.02;293;2044.4
14-04-05;11:06;33.2;383.3;1.2;246.3;50.02;297;2044.4
14-04-05;11:09;33.5;391.4;0.0;247.3;50.03;293;2044.4
14-04-05;11:12;33.5;384.8;1.3;247.3;50.03;308;2044.5
14-04-05;11:15;33.7;386.8;1.4;247.3;50.01;313;2044.5
14-04-05;11:18;33.8;384.8;1.3;246.3;50.06;315;2044.5
14-04-05;11:21;33.7;386.8;1.3;245.3;49.99;311;2044.5
14-04-05;11:24;33.7;391.1;1.3;245.3;50.06;315;2044.5
14-04-05;11:27;33.8;383.9;1.3;246.3;50.04;325;2044.5
14-04-05;11:30;33.7;389.7;1.4;246.3;50.04;326;2044.6
14-04-05;11:33;33.8;388.6;1.4;246.3;50.06;324;2044.6
14-04-05;11:36;33.7;388.3;1.4;248.2;50.05;320;2044.6
14-04-05;11:39;33.9;383.0;1.4;245.3;50.05;332;2044.6
14-04-05;11:42;33.8;387.0;1.4;247.3;50.06;339;2044.6
14-04-05;11:45;34.0;390.2;1.4;247.3;50.00;338;2044.6
14-04-05;11:48;34.0;389.0;1.3;246.3;50.09;331;2044.7
14-04-05;11:51;34.0;392.4;1.4;246.3;50.05;320;2044.7
14-04-05;11:54;33.9;388.7;1.3;247.3;50.07;324;2044.7
14-04-05;11:57;33.8;391.9;1.3;247.3;50.06;316;2044.7
14-04-05;12:00;34.0;382.9;1.3;247.3;50.01;317;2044.7
14-04-05;12:03;33.9;384.0;1.3;247.3;50.03;312;2044.7
14-04-05;12:06;34.1;387.7;1.4;247.3;50.02;313;2044.8
14-04-05;12:09;34.0;383.4;1.3;248.2;50.05;315;2044.8
14-04-05;12:12;34.0;389.0;1.3;247.3;50.03;312;2044.8
14-04-05;12:15;34.0;389.0;1.3;247.3;50.05;308;2044.8
14-04-05;12:18;34.1;381.1;1.2;246.3;50.04;301;2044.8
14-04-05;12:21;34.0;385.4;1.2;247.3;50.07;302;2044.8
14-04-05;12:24;34.1;382.3;1.2;247.3;50.07;298;2044.8
14-04-05;12:27;33.8;384.5;1.2;247.3;50.03;297;2044.9
14-04-05;12:30;33.9;385.5;1.2;247.3;50.04;290;2044.9
14-04-05;12:33;34.0;390.5;1.3;247.3;50.01;292;2044.9
14-04-05;12:36;34.1;384.5;1.2;247.3;50.06;298;2044.9
14-04-05;12:39;34.2;379.5;1.2;247.3;50.07;301;2044.9
14-04-05;12:42;34.0;385.1;1.2;247.3;50.03;303;2044.9
14-04-05;12:45;34.1;390.3;1.3;247.3;50.03;308;2044.9
14-04-05;12:48;34.0;388.7;1.3;247.3;50.07;310;2045.0
14-04-05;12:51;34.1;384.3;1.3;247.3;50.08;313;2045.0
14-04-05;12:54;34.4;385.5;1.3;247.3;50.06;318;2045.0
14-04-05;12:57;34.1;387.7;1.3;248.2;50.01;314;2045.0
14-04-05;13:00;34.0;386.7;1.3;248.2;50.01;323;2045.0
14-04-05;13:03;34.1;383.6;1.3;247.3;50.04;322;2045.0
14-04-05;13:06;34.1;385.9;1.3;248.2;50.04;326;2045.1
14-04-05;13:09;34.0;388.1;1.4;247.3;50.01;337;2045.1
14-04-05;13:12;34.5;386.1;1.4;247.3;50.08;347;2045.1
14-04-05;13:15;34.2;390.0;1.5;247.3;50.05;345;2045.1
14-04-05;13:18;34.2;388.9;1.4;247.3;50.07;338;2045.1
14-04-05;13:21;34.4;385.2;1.4;246.3;50.06;350;2045.1
14-04-05;13:24;34.2;389.6;1.4;247.3;50.06;344;2045.2
14-04-05;13:27;34.0;385.2;1.4;248.2;50.05;340;2045.2
14-04-05;13:30;34.4;386.1;1.5;248.2;50.04;348;2045.2
14-04-05;13:33;34.4;385.4;1.4;246.3;50.03;349;2045.2
14-04-05;13:36;34.2;385.4;1.5;247.3;50.04;356;2045.2
14-04-05;13:39;34.6;390.6;1.5;246.3;50.06;368;2045.2
14-04-05;13:42;34.5;388.3;1.5;248.2;50.10;381;2045.3
14-04-05;13:45;34.2;384.9;1.6;247.3;50.08;377;2045.3
14-04-05;13:48;34.6;383.3;1.7;246.3;50.07;412;2045.3
14-04-05;13:51;34.7;4.8;1.7;248.2;50.08;414;2045.3
14-04-05;13:54;34.6;385.5;1.6;248.2;50.07;406;2045.3
14-04-05;13:57;34.7;383.7;1.7;249.2;50.02;415;2045.4
14-04-05;14:00;34.5;385.2;1.8;248.2;49.98;424;2045.4
14-04-05;14:03;34.8;384.6;1.8;248.2;50.07;428;2045.4
14-04-05;14:06;34.8;386.1;1.8;248.2;50.05;441;2045.4
14-04-05;14:09;34.9;382.1;2.0;248.2;50.05;480;2045.5
14-04-05;14:12;34.7;390.6;2.0;248.2;50.03;483;2045.5
14-04-05;14:15;34.8;385.8;2.0;248.2;50.0;488;2045.5
14-04-05;14:18;34.8;383.0;2.0;248.2;50.01;476;2045.5
14-04-05;14:21;34.9;383.2;2.1;248.2;50.02;504;2045.5
14-04-05;14:24;35.0;382.6;2.1;248.2;50.03;536;2045.6
14-04-05;14:27;34.9;383.0;2.2;248.2;50.03;550;2045.6
14-04-05;14:30;35.0;384.5;2.1;249.2;50.04;509;2045.6
14-04-05;14:33;35.3;382.9;2.5;248.2;50.05;615;2045.7
14-04-05;14:36;35.3;377.0;2.5;248.2;50.05;623;2045.7
14-04-05;14:39;35.3;372.9;2.2;248.2;50.09;547;2045.7
14-04-05;14:42;35.3;383.7;2.2;249.2;50.05;562;2045.7
14-04-05;14:45;35.2;380.2;2.4;248.2;50.03;604;2045.8
14-04-05;14:48;35.5;373.9;2.7;249.2;50.02;671;2045.8
14-04-05;14:51;35.4;381.8;2.4;249.2;50.03;592;2045.8
14-04-05;14:54;35.5;379.1;2.5;249.2;50.03;618;2045.9
14-04-05;14:57;35.4;383.2;2.5;250.2;50.00;635;2045.9
14-04-05;15:00;35.5;381.4;2.3;249.2;50.02;563;2045.9
14-04-05;15:03;35.7;384.0;2.0;249.2;50.05;493;2046.0
14-04-05;15:06;35.4;377.9;2.0;249.2;50.02;488;2046.0
14-04-05;15:09;35.4;379.1;1.9;248.2;50.10;467;2046.0
14-04-05;15:12;35.3;377.9;1.9;248.2;50.04;468;2046.0
14-04-05;15:15;35.3;374.1;1.7;248.2;50.04;406;2046.0
14-04-05;15:18;35.4;375.7;1.7;248.2;50.03;424;2046.1
14-04-05;15:21;35.3;383.0;1.7;247.3;50.06;400;2046.1
14-04-05;15:24;35.2;376.4;1.5;246.3;50.05;374;2046.1
14-04-05;15:27;35.2;378.3;1.5;248.2;50.05;363;2046.1
14-04-05;15:30;35.2;378.5;1.4;248.2;50.07;354;2046.1
14-04-05;15:33;35.2;386.1;1.7;247.3;50.02;369;2046.2
14-04-05;15:36;35.0;384.0;1.5;249.2;50.11;376;2046.2
14-04-05;15:39;34.9;381.5;1.6;248.2;50.05;387;2046.2
14-04-05;15:42;35.0;379.2;1.5;249.2;50.07;365;2046.2
14-04-05;15:45;34.9;381.1;1.5;249.2;50.06;376;2046.2
14-04-05;15:48;34.8;376.6;1.4;249.2;50.04;340;2046.3
14-04-05;15:51;35.0;378.6;1.5;248.2;50.07;375;2046.3
14-04-05;15:54;35.0;375.5;1.6;248.2;50.05;388;2046.3
14-04-05;15:57;34.8;377.4;1.5;247.3;50.06;371;2046.3
14-04-05;16:00;34.9;379.5;1.5;247.3;50.05;381;2046.3
14-04-05;16:03;35.0;371.0;1.7;248.2;50.04;425;2046.3
14-04-05;16:06;34.9;376.0;1.7;248.2;50.05;428;2046.4
14-04-05;16:09;35.0;382.3;1.8;247.3;50.05;450;2046.4
14-04-05;16:12;34.9;379.1;2.0;247.3;50.05;486;2046.4
14-04-05;16:15;35.2;377.1;1.9;247.3;50.03;464;2046.4
14-04-05;16:18;35.2;375.2;2.2;248.2;50.05;548;2046.5
14-04-05;16:21;35.2;366.9;1.9;248.2;50.05;483;2046.5
14-04-05;16:24;35.3;387.8;1.7;248.2;50.05;413;2046.5
14-04-05;16:27;35.2;359.9;1.6;248.2;50.00;347;2046.5
14-04-05;16:30;35.3;365.7;1.7;248.2;50.05;411;2046.6
14-04-05;16:33;35.2;372.6;1.4;248.2;50.01;345;2046.6
14-04-05;16:36;35.3;370.1;1.4;248.2;50.04;340;2046.6
14-04-05;16:39;35.0;371.6;1.1;247.3;50.04;254;2046.6
14-04-05;16:42;35.0;368.9;1.0;248.2;50.02;238;2046.6
14-04-05;16:45;34.9;368.1;1.0;247.3;50.03;225;2046.6
14-04-05;16:48;34.9;369.1;0.8;247.3;50.03;196;2046.6
14-04-05;16:51;34.8;361.8;0.7;246.3;50.06;177;2046.6
14-04-05;16:54;34.8;370.8;0.8;248.2;50.05;187;2046.7
14-04-05;16:57;34.7;375.4;0.7;246.3;50.06;169;2046.7
14-04-05;17:00;34.6;368.7;0.7;247.3;50.08;163;2046.7
14-04-05;17:03;34.7;364.7;0.8;247.3;50.05;174;2046.7
14-04-05;17:06;34.5;362.6;0.6;246.3;50.03;145;2046.7
14-04-05;17:09;34.4;375.1;0.7;247.3;50.05;154;2046.7
14-04-05;17:12;34.5;359.9;0.7;247.3;50.04;162;2046.7
14-04-05;17:15;34.5;370.1;0.8;247.3;49.99;160;2046.7
14-04-05;17:18;34.4;361.5;0.7;246.3;50.05;136;2046.7
14-04-05;17:21;34.6;362.1;0.8;248.2;50.05;168;2046.7
14-04-05;17:24;34.4;361.5;0.7;247.3;50.04;158;2046.7
14-04-05;17:27;34.2;357.8;0.6;246.3;50.08;137;2046.7
14-04-05;17:30;34.4;367.2;0.6;247.3;50.04;126;2046.7
14-04-05;17:33;34.2;367.0;0.5;247.3;50.03;107;2046.8
14-04-05;17:36;34.2;361.0;0.6;247.3;50.04;117;2046.8
14-04-05;17:39;34.2;355.2;0.5;246.3;50.02;114;2046.8
14-04-05;17:42;34.0;359.1;0.4;246.3;50.02;76;2046.8
14-04-05;17:45;34.0;348.3;0.4;247.3;50.02;69;2046.8
14-04-05;17:48;34.0;356.9;0.3;247.3;50.03;67;2046.8
14-04-05;17:51;33.9;349.8;0.3;245.3;50.02;62;2046.8
14-04-05;17:54;33.8;352.2;0.2;246.3;50.07;49;2046.8
14-04-05;17:57;33.8;342.9;0.2;246.3;50.07;38;2046.8
14-04-05;18:00;33.7;335.3;0.2;247.3;50.07;34;2046.8
14-04-05;18:03;33.4;344.5;0.2;246.3;50.11;33;2046.8
14-04-05;18:06;33.5;341.1;0.1;246.3;50.08;29;2046.8
14-04-05;18:09;33.5;342.4;0.1;248.2;50.06;25;2046.8
14-04-05;18:12;33.5;347.9;0.1;246.3;50.05;20;2046.8
14-04-05;18:15;33.4;334.4;0.1;247.3;50.04;22;2046.8
14-04-05;18:18;33.4;332.9;0.1;246.3;50.05;20;2046.8
14-04-05;18:21;33.2;328.7;0.1;247.3;50.06;16;2046.8
14-04-05;18:24;50.0;321.5;0.0;247.3;50.03;10;2046.8
14-04-05;18:27;33.1;316.8;0.0;247.3;50.06;4;2046.8
14-04-05;18:30;33.1;319.9;0.0;246.3;50.02;2;2046.8
14-04-05;18:33;33.1;318.1;0.0;246.3;50.03;1;2046.8
14-04-05;18:36;33.0;289.5;0.0;246.3;50.04;1;2046.8
14-04-05;18:39;32.9;237.4;0.0;246.3;50.03;0;2046.8
14-04-05;18:42;32.7;247.4;0.0;246.3;50.03;0;2046.8
14-04-05;18:45;32.6;227.4;0.0;246.3;50.07;0;2046.8
14-04-05;18:48;32.5;160.9;0.0;246.3;50.03;0;2046.8
14-04-06;07:36;27.9;331.4;0.0;244.3;50.03;9;2046.8
14-04-06;07:39;28.3;334.7;0.1;242.4;50.02;11;2046.8
14-04-06;07:42;28.3;327.8;0.1;243.4;50.01;17;2046.8
14-04-06;07:45;28.6;334.4;0.1;243.4;50.04;26;2046.8
14-04-06;07:48;29.4;352.1;0.2;243.4;50.03;40;2046.8
14-04-06;07:51;29.7;347.4;0.3;243.4;50.02;57;2046.8
14-04-06;07:54;30.2;348.6;0.3;243.4;50.02;58;2046.8
14-04-06;07:57;30.1;343.3;0.3;243.4;50.05;58;2046.8
14-04-06;08:00;30.2;362.2;0.4;244.3;50.07;76;2046.8
14-04-06;08:03;30.3;358.5;0.5;244.3;50.05;92;2046.8
14-04-06;08:06;30.7;368.8;0.5;242.4;50.02;94;2046.8
14-04-06;08:09;30.9;366.5;0.5;243.4;50.04;90;2046.8
14-04-06;08:12;31.0;363.4;0.5;243.4;50.01;92;2046.8
14-04-06;08:15;31.0;368.5;0.4;243.4;50.02;86;2046.8
14-04-06;08:18;30.9;370.3;0.5;243.4;50.04;92;2046.8
14-04-06;08:21;31.0;371.9;0.6;243.4;50.04;120;2046.8
14-04-06;08:24;31.4;372.0;0.6;243.4;50.02;143;2046.8
14-04-06;08:27;31.2;368.9;0.8;244.3;50.08;171;2046.9
14-04-06;08:30;31.5;377.7;0.9;245.3;50.05;199;2046.9
14-04-06;08:33;31.6;383.6;0.9;243.4;50.04;211;2046.9
14-04-06;08:36;31.7;381.5;1.0;245.3;50.04;223;2046.9
14-04-06;08:39;31.8;375.4;0.8;246.3;50.04;185;2046.9
14-04-06;08:42;32.0;374.8;0.8;245.3;50.03;178;2046.9
14-04-06;08:45;31.8;379.2;0.7;245.3;50.04;163;2046.9
14-04-06;08:48;31.8;381.4;0.7;245.3;50.01;165;2046.9
14-04-06;08:51;32.0;371.3;0.8;245.3;50.04;171;2046.9
14-04-06;08:54;32.0;378.5;0.8;245.3;50.05;169;2046.9
14-04-06;08:57;32.0;375.1;0.6;244.3;50.07;130;2046.9
14-04-06;09:00;31.9;368.9;0.5;244.3;50.03;80;2047.0
14-04-06;09:03;32.2;368.2;0.4;244.3;50.03;70;2047.0
14-04-06;09:06;32.2;361.2;0.3;244.3;50.04;61;2047.0
14-04-06;09:09;32.0;361.5;0.4;245.3;50.06;64;2047.0
14-04-06;09:12;32.2;361.2;0.4;244.3;50.03;70;2047.0
14-04-06;09:15;32.3;360.9;0.4;244.3;50.02;65;2047.0
14-04-06;09:18;32.0;364.3;0.2;244.3;50.05;62;2047.0
14-04-06;09:21;32.3;350.5;0.3;244.3;50.04;58;2047.0
14-04-06;09:24;32.2;341.4;0.2;244.3;50.04;48;2047.0
14-04-06;09:27;32.2;360.2;0.2;243.4;50.02;43;2047.0
14-04-06;09:30;32.3;358.8;0.1;243.4;50.03;31;2047.0
14-04-06;09:33;32.0;360.0;0.1;243.4;50.06;33;2047.0
14-04-06;09:36;32.4;351.7;0.2;243.4;50.02;36;2047.0
14-04-06;09:39;32.3;328.4;0.2;244.3;50.03;36;2047.0
14-04-06;09:42;32.2;355.6;0.2;243.4;50.03;43;2047.0
14-04-06;09:45;32.2;342.1;0.2;244.3;50.02;39;2047.0
14-04-06;09:48;32.2;340.5;0.2;244.3;50.03;35;2047.0
14-04-06;09:51;32.3;331.4;0.1;243.4;50.03;32;2047.0
14-04-06;09:54;32.2;347.0;0.2;243.4;50.03;35;2047.0
14-04-06;09:57;32.3;336.6;0.1;242.4;50.09;36;2047.0
14-04-06;10:00;32.2;337.9;0.2;244.3;50.06;35;2047.0
14-04-06;10:03;32.3;349.0;0.2;243.4;50.03;38;2047.0
14-04-06;10:06;32.3;343.2;0.2;243.4;50.04;44;2047.0
14-04-06;10:09;32.4;343.7;0.3;243.4;50.06;49;2047.0
14-04-06;10:12;32.3;340.7;0.3;243.4;50.02;54;2047.0
14-04-06;10:15;32.4;355.6;0.3;243.4;50.05;56;2047.0
14-04-06;10:18;32.4;351.5;0.3;242.4;50.03;61;2047.0
14-04-06;10:21;32.4;360.9;0.3;243.4;50.03;60;2047.0
14-04-06;10:24;32.6;365.0;0.3;244.3;50.03;55;2047.0
14-04-06;10:27;32.5;348.9;0.3;243.4;50.02;55;2047.0
14-04-06;10:30;32.6;356.9;0.3;244.3;50.04;56;2047.0
14-04-06;10:33;32.6;342.7;0.4;244.3;50.04;59;2047.0
14-04-06;10:36;32.6;373.2;0.3;244.3;50.05;58;2047.0
14-04-06;10:39;32.6;356.8;0.3;244.3;50.06;57;2047.0
14-04-06;10:42;32.7;359.1;0.4;243.4;50.04;68;2047.0
14-04-06;10:45;32.7;356.1;0.5;244.3;50.06;92;2047.0
14-04-06;10:48;32.6;367.8;0.5;245.3;50.09;103;2047.0
14-04-06;10:51;32.9;364.8;0.5;243.4;50.07;102;2047.1
14-04-06;10:54;32.7;365.4;0.5;245.3;50.06;112;2047.1
14-04-06;10:57;32.9;365.1;0.7;245.3;49.98;119;2047.1
14-04-06;11:00;32.7;372.5;0.7;244.3;50.06;146;2047.1
14-04-06;11:03;33.1;372.5;0.7;244.3;50.04;147;2047.1
14-04-06;11:06;33.0;371.7;0.6;244.3;50.02;129;2047.1
14-04-06;11:09;33.1;362.9;0.5;243.4;50.03;109;2047.1
14-04-06;11:12;33.0;369.5;0.5;244.3;50.03;107;2047.1
14-04-06;11:15;33.0;363.5;0.5;244.3;50.07;98;2047.1
14-04-06;11:18;33.0;355.9;0.5;244.3;50.05;92;2047.1
14-04-06;11:21;32.9;362.2;0.4;244.3;50.04;83;2047.1
14-04-06;11:24;33.0;361.3;0.4;244.3;50.07;81;2047.1
14-04-06;11:27;33.0;370.3;0.4;244.3;50.05;81;2047.1
14-04-06;11:30;32.9;356.8;0.4;244.3;50.04;68;2047.1
14-04-06;11:33;32.7;373.8;0.4;244.3;50.10;66;2047.1
14-04-06;11:36;32.9;365.0;0.4;244.3;50.05;65;2047.1
14-04-06;11:39;33.0;361.3;0.3;244.3;50.03;62;2047.1
14-04-06;11:42;33.1;359.7;0.5;244.3;50.00;78;2047.1
14-04-06;11:45;32.9;356.5;0.4;244.3;50.06;64;2047.1
14-04-06;11:48;33.0;359.6;0.4;244.3;50.06;76;2047.1
14-04-06;11:51;32.9;355.3;0.4;244.3;50.06;92;2047.1
14-04-06;11:54;33.0;364.3;0.4;244.3;50.04;94;2047.2
14-04-06;11:57;32.9;361.2;0.4;243.4;50.01;74;2047.2
14-04-06;12:00;32.7;358.0;0.4;243.4;50.02;72;2047.2
14-04-06;12:03;33.1;361.2;0.4;246.3;50.03;67;2047.2
14-04-06;12:06;32.6;371.6;0.2;244.3;50.03;46;2047.2
14-04-06;12:09;32.9;358.1;0.2;244.3;50.03;50;2047.2
14-04-06;12:12;32.7;355.3;0.3;244.3;50.05;57;2047.2
14-04-06;12:15;32.7;350.3;0.3;245.3;50.02;55;2047.2
14-04-06;12:18;32.9;345.7;0.3;245.3;50.05;51;2047.2
14-04-06;12:21;32.7;356.5;0.4;244.3;50.02;67;2047.2
14-04-06;12:24;33.0;350.2;0.4;244.3;50.05;87;2047.2
14-04-06;12:27;33.0;370.4;0.5;244.3;50.09;95;2047.2
14-04-06;12:30;33.0;367.6;0.4;245.3;50.03;81;2047.2
14-04-06;12:33;32.9;358.1;0.4;245.3;50.04;64;2047.2
14-04-06;12:36;33.0;346.2;0.3;243.4;50.00;46;2047.2
14-04-06;12:39;32.7;341.4;0.2;244.3;50.06;40;2047.2
14-04-06;12:42;32.7;346.8;0.3;245.3;50.03;56;2047.2
14-04-06;12:45;32.7;342.9;0.3;245.3;50.07;54;2047.2
14-04-06;12:48;32.9;346.1;0.2;244.3;50.06;50;2047.2
14-04-06;12:51;32.7;350.3;0.3;244.3;50.04;53;2047.2
14-04-06;12:54;32.7;339.6;0.2;244.3;50.03;37;2047.2
14-04-06;12:57;32.9;332.8;0.2;244.3;49.98;33;2047.2
14-04-06;13:00;32.7;326.9;0.2;244.3;50.01;35;2047.2
14-04-06;13:03;32.7;320.5;0.1;244.3;50.03;27;2047.2
14-04-06;13:06;32.6;324.0;0.1;244.3;50.06;23;2047.2
14-04-06;13:09;32.7;334.5;0.1;245.3;50.06;23;2047.2
14-04-06;13:12;32.5;338.6;0.1;244.3;50.09;22;2047.2
14-04-06;13:15;32.5;331.9;0.1;245.3;50.05;24;2047.2
14-04-06;13:18;32.6;323.1;0.1;244.3;50.09;27;2047.2
14-04-06;13:21;32.6;412.3;0.1;245.3;50.06;25;2047.2
14-04-06;13:24;32.7;319.9;0.1;244.3;50.03;24;2047.2
14-04-06;13:27;32.4;318.6;0.1;244.3;50.04;23;2047.2
14-04-06;13:30;32.6;326.2;0.1;244.3;50.06;24;2047.2
14-04-06;13:33;32.5;325.0;0.1;244.3;50.08;24;2047.2
14-04-06;13:36;32.5;328.2;0.1;244.3;50.07;21;2047.2
14-04-06;13:39;32.5;332.2;0.1;246.3;50.0;20;2047.2
14-04-06;13:42;32.7;323.7;0.1;243.4;50.08;22;2047.2
14-04-06;13:45;32.5;314.5;0.1;245.3;50.10;20;2047.2
14-04-06;13:48;32.5;322.8;0.1;244.3;50.07;19;2047.2
14-04-06;13:51;32.4;323.1;0.1;244.3;50.06;16;2047.2
14-04-06;13:54;32.5;320.2;0.1;243.4;50.09;14;2047.2
14-04-06;13:57;32.4;318.1;0.1;245.3;50.06;16;2047.2
14-04-06;14:00;32.5;326.5;0.1;244.3;50.07;19;2047.2
14-04-06;14:03;32.5;326.9;0.1;244.3;50.06;19;2047.2
14-04-06;14:06;32.5;326.6;0.1;245.3;50.07;20;2047.2
14-04-06;14:09;32.5;314.9;0.1;244.3;50.11;18;2047.2
14-04-06;14:12;32.4;321.3;0.1;244.3;50.03;17;2047.2
14-04-06;14:15;50.0;320.6;0.1;245.3;50.07;20;2047.2
14-04-06;14:18;32.3;331.6;0.1;244.3;50.07;27;2047.2
14-04-06;14:21;32.6;331.7;0.1;245.3;50.08;30;2047.2
14-04-06;14:24;32.5;309.3;0.1;244.3;50.03;29;2047.2
14-04-06;14:27;32.4;339.5;0.2;245.3;50.02;34;2047.2
14-04-06;14:30;32.5;336.7;0.2;243.4;50.06;36;2047.2
14-04-06;14:33;32.5;341.0;0.2;243.4;50.07;41;2047.3
14-04-06;14:36;32.5;331.0;0.2;244.3;50.07;38;2047.3
14-04-06;14:39;32.5;338.0;0.2;245.3;50.05;36;2047.3
14-04-06;14:42;32.4;334.2;0.2;245.3;50.08;37;2047.3
14-04-06;14:45;50.0;329.0;0.2;244.3;50.05;39;2047.3
14-04-06;14:48;32.6;337.9;0.2;245.3;50.05;41;2047.3
14-04-06;14:51;32.5;353.3;0.3;245.3;50.05;52;2047.3
14-04-06;14:54;32.6;348.9;0.3;244.3;50.04;55;2047.3
14-04-06;14:57;32.6;349.5;0.3;245.3;50.03;63;2047.3
14-04-06;15:00;32.5;352.5;0.4;245.3;50.04;66;2047.3
14-04-06;15:03;32.7;356.8;0.3;245.3;50.03;55;2047.3
14-04-06;15:06;32.7;348.7;0.2;244.3;50.09;43;2047.3
14-04-06;15:09;32.6;332.9;0.1;244.3;50.04;24;2047.3
14-04-06;15:12;32.6;314.9;0.1;245.3;50.03;19;2047.3
14-04-06;15:15;32.5;314.0;0.1;244.3;50.07;19;2047.3
14-04-06;15:18;32.5;329.4;0.1;244.3;50.06;20;2047.3
14-04-06;15:21;32.5;321.0;0.1;244.3;50.02;24;2047.3
14-04-06;15:24;32.7;317.5;0.1;244.3;50.03;30;2047.3
14-04-06;15:27;32.5;321.6;0.1;243.4;50.02;27;2047.3
14-04-06;15:30;32.5;313.7;0.1;244.3;50.03;15;2047.3
14-04-06;15:33;32.4;305.1;0.1;244.3;50.07;14;2047.3
14-04-06;15:36;32.4;308.2;0.1;244.3;50.01;13;2047.3
14-04-06;15:39;32.4;313.4;0.0;244.3;50.06;11;2047.3
14-04-06;15:42;32.4;323.4;0.0;245.3;50.04;14;2047.3
14-04-06;15:45;32.5;297.0;0.0;243.4;50.06;7;2047.3
14-04-06;15:48;32.4;297.0;0.0;244.3;50.0;6;2047.3
14-04-06;15:51;32.3;292.3;0.0;244.3;50.09;6;2047.3
14-04-06;15:54;32.3;287.1;0.0;245.3;50.04;5;2047.3
14-04-06;15:57;32.3;304.6;0.1;245.3;50.05;9;2047.3
14-04-06;16:00;32.3;317.7;0.1;244.3;50.03;12;2047.3
14-04-06;16:03;50.0;318.8;0.0;244.3;50.04;14;2047.3
14-04-06;16:06;32.3;307.4;0.1;244.3;50.01;15;2047.3
14-04-06;16:09;32.2;328.8;0.1;243.4;50.01;24;2047.3
14-04-06;16:12;32.2;318.1;0.1;244.3;50.02;21;2047.3
14-04-06;16:15;32.3;325.4;0.0;244.3;50.03;12;2047.3
14-04-06;16:18;32.4;311.1;0.0;243.4;50.03;10;2047.3
14-04-06;16:21;32.3;323.8;0.1;245.3;50.02;17;2047.3
14-04-06;16:24;32.2;323.7;0.1;243.4;50.01;20;2047.3
14-04-06;16:27;32.3;321.8;0.1;244.3;50.02;16;2047.3
14-04-06;16:30;32.3;319.1;0.1;244.3;50.05;15;2047.3
14-04-06;16:33;32.3;338.3;0.2;244.3;50.06;41;2047.3
14-04-06;16:36;32.4;358.7;0.3;244.3;50.01;56;2047.3
14-04-06;16:39;32.5;378.5;0.4;244.3;50.04;64;2047.3
14-04-06;16:42;32.4;367.2;0.5;244.3;50.05;94;2047.3
14-04-06;16:45;32.6;362.2;0.5;244.3;50.05;111;2047.3
14-04-06;16:48;32.6;364.3;0.6;244.3;49.98;115;2047.3
14-04-06;16:51;32.7;356.5;0.5;244.3;50.02;94;2047.3
14-04-06;16:54;32.6;360.2;0.5;244.3;50.04;96;2047.3
14-04-06;16:57;32.7;355.5;0.3;244.3;50.09;71;2047.3
14-04-06;17:00;32.7;341.6;0.2;244.3;50.08;50;2047.3
14-04-06;17:03;32.7;336.3;0.1;244.3;50.06;33;2047.3
14-04-06;17:06;32.6;335.3;0.1;245.3;50.05;24;2047.3
14-04-06;17:09;32.7;335.1;0.1;243.4;50.03;25;2047.3
14-04-06;17:12;32.4;339.6;0.1;244.3;50.05;29;2047.3
14-04-06;17:15;32.6;327.9;0.1;244.3;50.06;28;2047.3
14-04-06;17:18;32.5;325.6;0.1;245.3;50.01;30;2047.3
14-04-06;17:21;32.6;321.3;0.2;247.3;50.04;32;2047.3
14-04-06;17:24;32.6;322.8;0.1;244.3;50.04;29;2047.3
14-04-06;17:27;32.6;337.3;0.1;244.3;50.11;25;2047.3
14-04-06;17:30;32.6;324.0;0.1;244.3;50.07;24;2047.4
14-04-06;17:33;32.6;323.1;0.1;244.3;50.05;19;2047.4
14-04-06;17:36;32.5;316.8;0.1;244.3;50.03;16;2047.4
14-04-06;17:39;32.5;328.5;0.1;244.3;50.02;24;2047.4
14-04-06;17:42;32.7;355.2;0.2;245.3;50.04;34;2047.4
14-04-06;17:45;32.6;357.5;0.2;244.3;50.03;47;2047.4
14-04-06;17:48;32.7;349.2;0.3;244.3;50.0;58;2047.4
14-04-06;17:51;32.7;349.3;0.3;245.3;50.04;64;2047.4
14-04-06;17:54;32.6;345.5;0.3;244.3;50.04;55;2047.4
14-04-06;17:57;32.4;351.5;0.3;245.3;50.08;50;2047.4
14-04-06;18:00;32.6;339.9;0.2;244.3;50.09;47;2047.4
14-04-06;18:03;32.6;352.5;0.2;244.3;50.08;46;2047.4
14-04-06;18:06;32.6;358.3;0.3;244.3;50.10;51;2047.4
14-04-06;18:09;32.6;341.6;0.3;244.3;50.08;67;2047.4
14-04-06;18:12;32.9;339.4;0.5;245.3;50.05;92;2047.4
14-04-06;18:15;32.9;354.7;0.4;244.3;50.07;74;2047.4
14-04-06;18:18;32.9;354.0;0.3;244.3;50.05;62;2047.4
14-04-06;18:21;32.7;360.9;0.3;244.3;50.03;70;2047.4
14-04-06;18:24;33.0;337.9;0.4;244.3;50.03;78;2047.4
14-04-06;18:27;33.0;349.9;0.3;244.3;50.06;55;2047.4
14-04-06;18:30;33.0;347.9;0.3;245.3;50.06;49;2047.4
14-04-06;18:33;32.6;360.7;0.2;244.3;50.03;41;2047.4
14-04-06;18:36;32.7;358.8;0.1;244.3;49.98;28;2047.4
14-04-06;18:39;32.6;349.2;0.1;244.3;50.03;20;2047.4
14-04-06;18:42;32.6;345.8;0.0;244.3;50.04;14;2047.4
14-04-06;18:45;32.6;330.9;0.1;244.3;50.00;12;2047.4
14-04-06;18:48;50.0;324.3;0.0;244.3;50.02;6;2047.4
14-04-06;18:51;32.5;317.2;0.0;244.3;50.00;3;2047.4
14-04-06;18:54;32.4;321.2;0.0;244.3;50.04;1;2047.4
14-04-06;18:57;32.3;297.3;0.0;245.3;50.08;0;2047.4
14-04-06;19:00;32.3;182.0;0.0;244.3;50.09;0;2047.4
14-04-06;19:03;32.2;114.2;0.0;244.3;50.09;0;2047.4
14-04-06;19:06;50.0;152.4;0.0;244.3;50.07;0;2047.4
14-04-06;19:09;32.0;221.7;0.0;243.4;50.08;0;2047.4
14-04-06;19:12;32.0;232.3;0.0;243.4;50.06;0;2047.4
14-04-06;19:15;31.9;184.5;0.0;243.4;50.05;0;2047.4
14-04-06;19:18;31.9;143.1;0.0;243.4;50.05;0;2047.4
14-04-06;19:21;31.8;112.6;0.0;242.4;50.03;0;2047.4
14-04-07;06:27;27.5;315.8;0.0;244.3;50.06;13;2047.4
14-04-07;06:30;27.5;330.4;0.1;243.4;50.05;18;2047.4
14-04-07;06:33;27.9;320.0;0.1;243.4;50.04;20;2047.4
14-04-07;06:36;28.3;334.8;0.1;242.4;50.02;31;2047.4
14-04-07;06:39;29.0;326.3;0.2;243.4;50.02;43;2047.4
14-04-07;06:42;29.4;365.1;0.2;242.4;50.04;52;2047.4
14-04-07;06:45;29.7;338.3;0.3;243.4;50.06;47;2047.4
14-04-07;06:48;30.1;351.2;0.1;243.4;50.04;38;2047.4
14-04-07;06:51;29.7;353.6;0.2;245.3;50.07;38;2047.4
14-04-07;06:54;30.1;346.7;0.2;246.3;50.06;43;2047.4
14-04-07;06:57;30.3;349.8;0.2;245.3;50.11;47;2047.4
14-04-07;07:00;30.4;363.2;0.3;245.3;50.08;49;2047.4
14-04-07;07:03;30.7;352.5;0.3;245.3;50.05;54;2047.4
14-04-07;07:06;30.7;357.8;0.3;245.3;50.05;57;2047.4
14-04-07;07:09;31.0;369.7;0.3;245.3;49.96;57;2047.4
14-04-07;07:12;30.9;352.5;0.3;246.3;50.01;57;2047.4
14-04-07;07:15;30.9;347.9;0.4;246.3;50.02;63;2047.4
14-04-07;07:18;31.0;354.0;0.4;246.3;49.99;62;2047.4
14-04-07;07:21;31.4;358.5;0.4;246.3;50.02;72;2047.5
14-04-07;07:24;31.2;356.3;0.5;246.3;50.03;85;2047.5
14-04-07;07:27;31.5;364.0;0.5;245.3;50.05;95;2047.5
14-04-07;07:30;31.5;368.8;0.5;245.3;50.02;120;2047.5
14-04-07;07:33;31.6;382.7;0.5;245.3;50.02;129;2047.5
14-04-07;07:36;31.7;387.5;0.6;245.3;50.02;118;2047.5
14-04-07;07:39;50.0;369.1;0.5;245.3;50.03;122;2047.5
14-04-07;07:42;31.9;372.9;0.7;246.3;50.01;140;2047.5
14-04-07;07:45;31.9;373.8;0.7;246.3;50.04;151;2047.5
14-04-07;07:48;32.0;372.8;0.7;246.3;50.03;151;2047.5
14-04-07;07:51;31.9;369.4;0.7;245.3;50.06;165;2047.5
14-04-07;07:54;32.0;370.3;0.8;246.3;50.05;170;2047.5
14-04-07;07:57;32.3;374.5;0.8;383.4;50.07;163;2047.5
14-04-07;08:00;32.4;367.2;0.7;247.3;50.07;149;2047.5
14-04-07;08:03;32.2;367.8;0.7;246.3;50.02;150;2047.5
14-04-07;08:06;32.5;358.1;0.7;245.3;50.03;161;2047.6
14-04-07;08:09;32.4;380.7;0.8;246.3;50.01;181;2047.6
14-04-07;08:12;32.4;382.3;1.0;246.3;50.09;240;2047.6
14-04-07;08:15;32.7;385.1;1.1;246.3;50.02;260;2047.6
14-04-07;08:18;32.7;377.0;1.1;246.3;50.03;249;2047.6
14-04-07;08:21;32.6;380.7;1.2;244.3;50.01;272;2047.6
14-04-07;08:24;33.0;390.0;1.3;244.3;50.05;308;2047.6
14-04-07;08:27;32.9;374.1;1.1;246.3;50.05;267;2047.6
14-04-07;08:30;32.7;370.6;1.0;246.3;50.05;234;2047.7
14-04-07;08:33;32.9;371.3;0.7;247.3;50.06;173;2047.7
14-04-07;08:36;32.9;366.3;0.9;247.3;50.03;204;2047.7
14-04-07;08:39;33.0;373.0;1.2;246.3;50.05;290;2047.7
14-04-07;08:42;33.1;377.6;1.5;246.3;50.03;358;2047.7
14-04-07;08:45;33.3;376.6;1.2;248.2;50.06;294;2047.7
14-04-07;08:48;33.2;375.0;1.1;247.3;50.04;252;2047.7
14-04-07;08:51;33.1;369.7;1.0;247.3;50.04;225;2047.7
14-04-07;08:54;33.1;364.5;0.9;245.3;50.04;211;2047.8
14-04-07;08:57;33.0;369.8;1.0;246.3;50.03;213;2047.8
14-04-07;09:00;32.7;372.8;0.9;245.3;49.97;196;2047.8
14-04-07;09:03;32.9;365.9;1.0;247.3;50.05;221;2047.8
14-04-07;09:06;32.9;363.2;1.0;245.3;50.08;250;2047.8
14-04-07;09:09;33.2;374.8;1.2;245.3;50.07;307;2047.8
14-04-07;09:12;33.1;351.8;1.7;247.3;50.04;418;2047.8
14-04-07;09:15;33.4;381.8;2.0;245.3;50.04;473;2047.9
14-04-07;09:18;33.5;369.2;1.8;247.3;50.06;421;2047.9
14-04-07;09:21;33.4;372.6;2.1;246.3;50.04;511;2047.9
14-04-07;09:24;33.5;368.7;1.8;246.3;50.05;436;2047.9
14-04-07;09:27;33.7;362.4;2.2;247.3;50.05;533;2047.9
14-04-07;09:30;33.5;369.2;2.0;247.3;50.08;496;2048.0
14-04-07;09:33;33.8;384.2;2.0;247.3;50.06;496;2048.0
14-04-07;09:36;34.1;352.7;3.0;247.3;50.03;732;2048.0
14-04-07;09:39;34.1;367.8;2.8;248.2;50.06;707;2048.1
14-04-07;09:42;34.4;355.0;2.6;247.3;50.05;639;2048.1
14-04-07;09:45;34.6;356.5;3.5;249.2;49.99;838;2048.1
14-04-07;09:48;34.9;364.3;3.3;248.2;50.06;822;2048.2
14-04-07;09:51;34.9;315.0;3.5;249.2;50.05;868;2048.2
14-04-07;09:54;35.2;344.3;3.9;247.3;50.05;954;2048.2
14-04-07;09:57;35.6;364.0;3.5;249.2;50.02;883;2048.3
14-04-07;10:00;35.6;351.1;4.1;249.2;50.04;1024;2048.3
14-04-07;10:03;35.7;356.6;4.3;248.2;50.06;1057;2048.4
14-04-07;10:06;36.2;346.8;4.2;249.2;50.05;1057;2048.4
14-04-07;10:09;36.4;339.9;4.1;250.2;50.05;1029;2048.5
14-04-07;10:12;36.5;340.5;4.2;249.2;50.01;1048;2048.5
14-04-07;10:15;36.9;343.3;4.2;248.2;50.06;1039;2048.6
14-04-07;10:18;36.9;341.0;4.3;248.2;50.05;1061;2048.6
14-04-07;10:21;37.2;335.4;4.5;248.2;50.04;1089;2048.7
14-04-07;10:24;37.2;342.7;4.5;248.2;49.99;1106;2048.8
14-04-07;10:27;37.5;337.2;4.6;248.2;50.03;1126;2048.8
14-04-07;10:30;37.9;341.6;4.6;247.3;50.04;1124;2048.9
14-04-07;10:33;38.0;339.5;4.6;250.2;50.06;1137;2048.9
14-04-07;10:36;38.2;337.2;4.7;248.2;50.05;1135;2049.0
14-04-07;10:39;38.4;338.5;4.6;248.2;50.05;1143;2049.0
14-04-07;10:42;38.4;334.8;4.6;248.2;50.03;1159;2049.1
14-04-07;10:45;38.6;330.3;4.7;249.2;50.06;1152;2049.2
14-04-07;10:48;38.7;327.5;4.7;250.2;50.05;1167;2049.2
14-04-07;10:51;39.0;332.8;4.8;250.2;50.04;1175;2049.3
14-04-07;10:54;38.9;332.2;4.8;249.2;50.06;1192;2049.3
14-04-07;10:57;39.1;333.5;4.8;249.2;50.05;1188;2049.4
14-04-07;11:00;39.3;327.5;4.8;250.2;50.04;1200;2049.4
14-04-07;11:03;39.4;329.5;5.0;248.2;50.04;1238;2049.5
14-04-07;11:06;39.3;331.3;5.1;249.2;50.02;1252;2049.6
14-04-07;11:09;40.0;331.4;5.0;249.2;50.05;1258;2049.6
14-04-07;11:12;39.7;339.5;5.0;249.2;50.03;1263;2049.7
14-04-07;11:15;40.0;328.5;5.5;250.2;50.06;1363;2049.8
14-04-07;11:18;40.5;323.1;5.7;250.2;50.04;1419;2049.8
14-04-07;11:21;40.7;309.5;4.6;249.2;50.03;1155;2049.9
14-04-07;11:24;40.5;339.1;4.5;248.2;50.06;1132;2050.0
14-04-07;11:27;40.5;337.7;4.3;249.2;50.01;1089;2050.0
14-04-07;11:30;40.2;336.1;3.4;247.3;50.05;878;2050.1
14-04-07;11:33;40.4;331.7;4.4;248.2;50.03;1091;2050.1
14-04-07;11:36;40.1;346.5;3.4;247.3;50.05;843;2050.2
14-04-07;11:39;40.2;343.6;3.2;248.2;49.97;760;2050.2
14-04-07;11:42;39.5;348.6;2.6;247.3;50.04;636;2050.2
14-04-07;11:45;39.4;295.4;3.3;246.3;50.03;822;2050.3
14-04-07;11:48;39.7;357.1;3.5;249.2;50.03;897;2050.3
14-04-07;11:51;39.7;336.7;4.0;248.2;50.03;995;2050.4
14-04-07;11:54;40.1;345.1;4.7;249.2;50.07;1154;2050.4
14-04-07;11:57;40.0;337.3;3.7;249.2;50.04;927;2050.5
14-04-07;12:00;40.0;358.1;3.8;248.2;50.03;947;2050.5
14-04-07;12:03;39.9;343.9;4.0;250.2;50.05;1012;2050.6
14-04-07;12:06;39.8;359.9;3.4;249.2;50.05;843;2050.6
14-04-07;12:09;39.8;354.4;3.2;249.2;50.06;793;2050.7
14-04-07;12:12;39.4;345.1;3.3;249.2;50.05;825;2050.7
14-04-07;12:15;39.3;348.0;3.5;249.2;50.08;876;2050.8
14-04-07;12:18;39.2;353.1;4.0;249.2;50.07;978;2050.8
14-04-07;12:21;39.7;349.0;5.7;250.2;50.04;1361;2050.9
14-04-07;12:24;39.8;358.3;5.8;251.1;50.07;1419;2050.9
14-04-07;12:27;40.0;330.0;5.7;251.1;50.03;1436;2051.0
14-04-07;12:30;40.2;340.7;3.4;248.2;50.07;846;2051.0
14-04-07;12:33;39.7;341.4;2.9;249.2;50.09;714;2051.1
14-04-07;12:36;39.4;341.7;3.0;248.2;50.04;751;2051.1
14-04-07;12:39;39.5;347.3;3.6;248.2;50.06;896;2051.2
14-04-07;12:42;39.2;344.2;2.9;248.2;50.05;724;2051.2
14-04-07;12:45;39.7;337.2;5.1;250.2;50.05;1253;2051.2
14-04-07;12:48;40.5;349.2;5.7;250.2;50.06;1402;2051.3
14-04-07;12:51;40.8;336.0;5.7;251.1;50.07;1474;2051.4
14-04-07;12:54;41.3;336.1;5.0;250.2;50.08;1236;2051.5
14-04-07;12:57;41.4;326.9;6.3;251.1;50.03;1553;2051.5
14-04-07;13:00;41.9;325.9;6.1;250.2;50.07;1500;2051.6
14-04-07;13:03;42.0;321.2;6.1;250.2;50.03;1503;2051.7
14-04-07;13:06;42.3;322.8;6.0;251.1;50.04;1499;2051.8
14-04-07;13:09;50.0;327.9;6.0;250.2;50.07;1478;2051.8
14-04-07;13:12;42.5;321.6;5.9;252.1;50.06;1482;2051.9
14-04-07;13:15;42.8;317.1;6.0;252.1;50.08;1481;2052.0
14-04-07;13:18;42.7;315.0;5.9;251.1;50.06;1477;2052.1
14-04-07;13:21;42.7;324.4;5.9;250.2;50.06;1456;2052.1
14-04-07;13:24;43.2;324.1;6.3;251.1;50.08;1584;2052.2
14-04-07;13:27;42.7;319.1;4.8;250.2;50.04;1223;2052.3
14-04-07;13:30;42.1;321.0;2.2;248.2;50.01;551;2052.3
14-04-07;13:33;42.0;286.5;5.4;252.1;50.06;1346;2052.4
14-04-07;13:36;42.4;329.5;6.5;250.2;50.05;1609;2052.4
14-04-07;13:39;50.0;328.4;5.6;251.1;50.07;1370;2052.5
14-04-07;13:42;43.0;346.2;5.5;251.1;50.04;1388;2052.6
14-04-07;13:45;42.2;346.1;3.8;249.2;50.07;969;2052.6
14-04-07;13:48;42.1;333.9;2.7;248.2;50.03;672;2052.7
14-04-07;13:51;42.0;348.7;5.0;250.2;50.06;1264;2052.7
14-04-07;13:54;42.7;325.3;6.8;252.1;50.07;1708;2052.8
14-04-07;13:57;43.1;318.1;6.4;251.1;49.99;1615;2052.9
14-04-07;14:00;43.2;316.9;6.2;250.2;49.98;1538;2052.9
14-04-07;14:03;42.7;305.4;3.1;248.2;50.01;815;2053.0
14-04-07;14:06;42.2;285.0;5.7;251.1;50.04;1467;2053.1
14-04-07;14:09;43.4;329.5;6.2;249.2;50.04;1534;2053.1
14-04-07;14:12;42.8;315.5;5.6;250.2;50.03;1373;2053.2
14-04-07;14:15;43.1;307.1;6.5;252.1;50.00;1618;2053.3
14-04-07;14:18;42.8;321.6;3.1;249.2;50.04;789;2053.3
14-04-07;14:21;42.3;326.3;3.8;249.2;50.02;942;2053.4
14-04-07;14:24;42.0;341.3;2.4;248.2;50.0;614;2053.4
14-04-07;14:27;41.3;357.1;4.5;250.2;50.03;1074;2053.4
14-04-07;14:30;42.1;329.2;3.3;249.2;50.03;830;2053.5
14-04-07;14:33;41.3;346.2;2.5;247.3;50.07;623;2053.5
14-04-07;14:36;41.0;350.8;3.0;249.2;50.05;726;2053.6
14-04-07;14:39;41.4;346.4;5.7;249.2;50.04;1400;2053.6
14-04-07;14:42;42.2;329.8;5.9;251.1;50.08;1522;2053.7
14-04-07;14:45;42.3;329.7;5.4;250.2;50.07;1340;2053.8
14-04-07;14:48;42.1;344.2;2.3;248.2;50.03;585;2053.8
14-04-07;14:51;41.0;345.9;2.4;250.2;50.06;584;2053.8
14-04-07;14:54;40.7;354.9;2.0;248.2;50.03;501;2053.9
14-04-07;14:57;40.4;361.8;1.8;248.2;50.03;459;2053.9
14-04-07;15:00;40.1;359.3;1.8;247.3;50.02;448;2053.9
14-04-07;15:03;39.8;367.8;1.8;247.3;50.04;428;2053.9
14-04-07;15:06;39.4;362.4;1.7;248.2;50.03;421;2054.0
14-04-07;15:09;39.2;361.5;1.6;248.2;49.99;385;2054.0
14-04-07;15:12;38.9;357.8;1.5;247.3;50.05;384;2054.0
14-04-07;15:15;39.0;363.4;1.6;248.2;50.02;393;2054.0
14-04-07;15:18;38.5;365.0;1.5;249.2;50.04;372;2054.0
14-04-07;15:21;38.3;366.0;1.6;248.2;50.03;390;2054.1
14-04-07;15:24;50.0;365.0;1.5;247.3;50.02;372;2054.1
14-04-07;15:27;37.9;366.7;1.4;248.2;50.03;334;2054.1
14-04-07;15:30;37.8;368.2;1.3;248.2;50.05;299;2054.1
14-04-07;15:33;37.4;368.1;1.1;247.3;50.03;283;2054.1
14-04-07;15:36;37.4;364.8;1.1;248.2;50.03;270;2054.1
14-04-07;15:39;37.4;360.0;1.1;249.2;50.04;270;2054.2
14-04-07;15:42;37.0;366.6;1.2;248.2;50.02;290;2054.2
14-04-07;15:45;37.0;364.0;1.3;248.2;50.07;321;2054.2
14-04-07;15:48;37.1;360.0;1.5;248.2;50.06;342;2054.2
14-04-07;15:51;37.1;351.5;1.6;247.3;50.03;387;2054.2
14-04-07;15:54;36.9;352.5;2.3;249.2;50.00;536;2054.2
14-04-07;15:57;37.4;348.7;5.1;251.1;50.03;1271;2054.3
14-04-07;16:00;38.0;347.7;4.7;251.1;50.05;1172;2054.3
14-04-07;16:03;38.2;343.3;1.5;248.2;50.01;376;2054.4
14-04-07;16:06;37.5;337.7;1.1;248.2;50.01;277;2054.4
14-04-07;16:09;37.0;349.2;1.0;247.3;50.03;245;2054.4
14-04-07;16:12;36.9;352.5;1.1;248.2;50.03;244;2054.4
14-04-07;16:15;36.8;356.5;1.1;247.3;50.03;255;2054.4
14-04-07;16:18;36.7;357.5;1.0;246.3;50.05;237;2054.4
14-04-07;16:21;36.7;359.0;0.8;248.2;50.03;199;2054.5
14-04-07;16:24;36.3;352.5;0.7;247.3;50.03;153;2054.5
14-04-07;16:27;36.2;352.5;0.6;247.3;50.04;131;2054.5
14-04-07;16:30;36.0;339.6;0.5;247.3;50.02;118;2054.5
14-04-07;16:33;35.9;340.4;0.5;247.3;50.02;114;2054.5
14-04-07;16:36;35.9;350.2;0.6;248.2;50.03;133;2054.5
14-04-07;16:39;35.7;357.4;0.8;247.3;49.99;163;2054.5
14-04-07;16:42;35.6;350.6;0.8;247.3;50.03;174;2054.5
14-04-07;16:45;35.7;364.5;0.9;247.3;50.04;208;2054.5
14-04-07;16:48;35.9;363.5;3.3;247.3;49.99;786;2054.5
14-04-07;16:51;36.3;352.2;3.0;249.2;50.03;755;2054.6
14-04-07;16:54;36.3;358.5;2.5;248.2;50.03;603;2054.6
14-04-07;16:57;36.1;342.7;0.9;247.3;50.03;190;2054.6
14-04-07;17:00;35.7;359.3;0.6;247.3;50.06;138;2054.6
14-04-07;17:03;35.7;344.2;0.5;247.3;50.06;101;2054.6
14-04-07;17:06;35.5;338.9;0.4;246.3;50.03;73;2054.6
14-04-07;17:09;35.5;345.8;0.3;246.3;50.04;65;2054.6
14-04-07;17:12;35.4;335.3;0.4;245.3;50.02;65;2054.6
14-04-07;17:15;35.0;345.1;0.3;246.3;50.02;62;2054.6
14-04-07;17:18;35.0;337.7;0.3;246.3;50.02;66;2054.6
14-04-07;17:21;35.0;344.0;0.4;246.3;50.04;67;2054.6
14-04-07;17:24;34.8;339.2;0.4;246.3;50.04;63;2054.6
14-04-07;17:27;34.9;350.6;0.3;245.3;50.05;65;2054.6
14-04-07;17:30;34.8;340.8;0.4;247.3;50.06;69;2054.7
14-04-07;17:33;34.7;339.2;0.3;246.3;50.02;58;2054.7
14-04-07;17:36;34.4;332.3;0.2;247.3;50.04;49;2054.7
14-04-07;17:39;34.4;326.9;0.2;246.3;50.02;40;2054.7
14-04-07;17:42;34.2;321.0;0.2;246.3;50.04;33;2054.7
14-04-07;17:45;34.4;311.4;0.1;246.3;50.04;30;2054.7
14-04-07;17:48;34.2;314.7;0.1;246.3;50.03;26;2054.7
14-04-07;17:51;34.2;322.8;0.1;246.3;50.03;26;2054.7
14-04-07;17:54;34.1;322.5;0.1;246.3;50.07;25;2054.7
14-04-07;17:57;34.0;317.8;0.1;246.3;50.07;24;2054.7
14-04-07;18:00;33.9;311.1;0.1;247.3;50.06;20;2054.7
14-04-07;18:03;33.9;307.3;0.1;247.3;50.04;14;2054.7
14-04-07;18:06;33.7;311.2;0.0;247.3;50.05;7;2054.7
14-04-07;18:09;33.7;296.3;0.0;247.3;50.04;6;2054.7
14-04-07;18:12;33.5;315.6;0.0;246.3;50.00;2;2054.7
14-04-07;18:15;33.5;294.1;0.0;246.3;50.06;0;2054.7
14-04-07;18:18;33.4;273.1;0.0;246.3;50.04;0;2054.7
14-04-07;18:21;33.3;278.6;0.0;245.3;50.04;0;2054.7
14-04-07;18:24;33.3;296.6;0.0;246.3;50.03;1;2054.7
14-04-07;18:27;33.2;286.2;0.0;245.3;50.04;0;2054.7
14-04-07;18:30;33.1;167.8;0.0;246.3;50.03;0;2054.7
14-04-07;18:33;33.0;101.3;0.0;246.3;50.01;0;2054.7
14-04-07;18:36;33.0;166.6;0.0;246.3;50.02;0;2054.7
14-04-07;18:39;32.9;232.4;0.0;246.3;50.03;0;2054.7
14-04-07;18:42;32.7;304.1;0.0;246.3;50.01;0;2054.7
14-04-07;18:45;32.7;4.8;0.0;245.3;50.01;0;2054.7
14-04-07;18:48;32.6;305.5;0.0;246.3;50.0;0;2054.7
14-04-07;18:51;32.5;287.6;0.0;245.3;50.03;0;2054.7
14-04-07;18:54;32.5;261.0;0.0;245.3;50.05;0;2054.7
14-04-07;18:57;32.4;243.4;0.0;245.3;50.11;0;2054.7
14-04-07;19:00;32.4;242.4;0.0;246.3;50.11;0;2054.7
14-04-07;19:03;32.3;231.5;0.0;248.2;50.07;0;2054.7
14-04-07;19:06;32.3;211.9;0.0;247.3;50.08;0;2054.7
14-04-07;19:09;32.3;166.9;0.0;246.3;50.07;0;2054.7
14-04-08;06:27;28.3;321.8;0.0;245.3;50.03;7;2054.7
14-04-08;06:30;28.6;329.4;0.0;244.3;50.03;10;2054.7
14-04-08;06:33;29.4;327.5;0.1;245.3;50.05;12;2054.7
14-04-08;06:36;29.4;309.2;0.1;244.3;50.01;14;2054.7
14-04-08;06:39;29.7;316.6;0.1;244.3;50.05;17;2054.7
14-04-08;06:42;30.1;320.8;0.1;244.3;50.05;19;2054.7
14-04-08;06:45;30.2;315.0;0.1;245.3;50.02;21;2054.7
14-04-08;06:48;30.2;313.3;0.1;246.3;50.02;24;2054.7
14-04-08;06:51;30.3;327.3;0.1;248.2;50.03;27;2054.7
14-04-08;06:54;30.5;330.9;0.1;245.3;50.08;31;2054.7
14-04-08;06:57;30.7;333.3;0.2;243.4;50.08;35;2054.7
14-04-08;07:00;30.5;340.1;0.2;243.4;50.09;36;2054.7
14-04-08;07:03;30.8;340.7;0.2;243.4;50.07;40;2054.7
14-04-08;07:06;30.9;332.0;0.2;243.4;50.03;44;2054.7
14-04-08;07:09;31.0;331.0;0.2;243.4;50.03;45;2054.7
14-04-08;07:12;31.0;330.7;0.2;242.4;50.04;42;2054.7
14-04-08;07:15;31.0;333.3;0.2;243.4;50.05;41;2054.7
14-04-08;07:18;31.2;330.4;0.2;245.3;50.04;42;2054.7
14-04-08;07:21;31.0;339.1;0.2;245.3;50.03;42;2054.7
14-04-08;07:24;31.4;341.1;0.2;245.3;50.04;45;2054.7
14-04-08;07:27;31.4;340.4;0.2;245.3;50.03;47;2054.7
14-04-08;07:30;31.4;349.0;0.3;245.3;50.05;53;2054.7
14-04-08;07:33;31.6;340.4;0.3;245.3;50.01;61;2054.7
14-04-08;07:36;31.8;349.2;0.4;245.3;50.03;73;2054.7
14-04-08;07:39;31.8;347.3;0.5;244.3;49.97;81;2054.7
14-04-08;07:42;31.9;358.0;0.4;246.3;50.02;82;2054.7
14-04-08;07:45;31.8;355.3;0.4;245.3;50.03;80;2054.7
14-04-08;07:48;32.0;353.6;0.5;246.3;49.99;76;2054.7
14-04-08;07:51;32.0;349.6;0.4;245.3;50.04;70;2054.7
14-04-08;07:54;32.2;359.0;0.3;245.3;50.05;71;2054.7
14-04-08;07:57;32.2;354.6;0.4;246.3;50.07;73;2054.7
14-04-08;08:00;32.3;357.8;0.4;245.3;50.08;84;2054.7
14-04-08;08:03;32.6;367.6;0.5;246.3;50.04;103;2054.7
14-04-08;08:06;32.4;364.7;0.5;245.3;50.05;108;2054.8
14-04-08;08:09;32.6;378.5;0.7;246.3;50.03;139;2054.8
14-04-08;08:12;32.7;386.2;0.7;246.3;50.03;139;2054.8
14-04-08;08:15;32.6;388.4;0.7;247.3;50.03;158;2054.8
14-04-08;08:18;32.9;380.5;0.7;246.3;50.04;166;2054.8
14-04-08;08:21;33.0;;0.8;245.3;50.03;181;2054.8
14-04-08;08:24;33.0;376.4;0.9;247.3;50.09;206;2054.8
14-04-08;08:27;33.0;375.2;1.0;247.3;50.04;230;2054.8
14-04-08;08:30;33.0;365.4;1.1;246.3;50.04;260;2054.8
14-04-08;08:33;33.1;372.0;1.0;246.3;50.02;252;2054.8
14-04-08;08:36;33.3;354.9;0.9;246.3;50.09;231;2054.8
14-04-08;08:39;33.3;368.2;1.2;247.3;50.02;288;2054.9
14-04-08;08:42;33.5;376.6;1.5;247.3;50.03;366;2054.9
14-04-08;08:45;33.8;375.8;1.6;247.3;50.04;394;2054.9
14-04-08;08:48;33.8;379.9;1.7;246.3;50.05;418;2054.9
14-04-08;08:51;34.2;379.5;1.9;247.3;50.06;459;2054.9
14-04-08;08:54;33.9;381.7;2.0;248.2;50.04;492;2055.0
14-04-08;08:57;34.1;373.9;2.1;246.3;50.03;526;2055.0
14-04-08;09:00;34.0;374.2;2.3;245.3;50.02;554;2055.0
14-04-08;09:03;34.2;370.8;2.3;245.3;50.05;572;2055.0
14-04-08;09:06;34.4;373.2;2.4;247.3;50.05;606;2055.1
14-04-08;09:09;34.7;366.7;2.5;246.3;50.05;635;2055.1
14-04-08;09:12;34.9;368.8;2.7;247.3;50.02;664;2055.1
14-04-08;09:15;35.2;363.7;2.8;247.3;50.09;692;2055.2
14-04-08;09:18;35.2;363.2;3.0;247.3;50.03;719;2055.2
14-04-08;09:21;35.2;357.1;3.0;247.3;50.04;736;2055.2
14-04-08;09:24;35.5;354.7;3.1;247.3;50.06;758;2055.3
14-04-08;09:27;35.9;350.0;3.1;247.3;50.04;759;2055.3
14-04-08;09:30;35.7;351.8;3.1;247.3;50.05;776;2055.3
14-04-08;09:33;36.0;346.4;3.3;246.3;50.04;824;2055.4
14-04-08;09:36;36.3;351.2;3.4;248.2;50.07;828;2055.4
14-04-08;09:39;36.3;355.6;3.0;249.2;50.09;732;2055.5
14-04-08;09:42;36.4;348.9;3.2;248.2;50.05;797;2055.5
14-04-08;09:45;36.4;343.5;3.4;248.2;50.06;858;2055.5
14-04-08;09:48;36.8;340.4;3.7;249.2;50.06;917;2055.6
14-04-08;09:51;37.1;350.3;3.9;248.2;50.07;985;2055.6
14-04-08;09:54;37.1;331.0;3.5;249.2;50.06;896;2055.7
14-04-08;09:57;36.7;315.9;3.3;249.2;49.99;839;2055.7
14-04-08;10:00;36.4;324.1;2.7;248.2;50.02;675;2055.7
14-04-08;10:03;36.8;347.9;4.0;251.1;50.04;991;2055.8
14-04-08;10:06;37.4;344.5;4.0;249.2;50.06;1021;2055.8
14-04-08;10:09;37.6;343.2;4.2;247.3;50.06;1030;2055.9
14-04-08;10:12;37.9;338.9;4.1;249.2;50.01;1039;2055.9
14-04-08;10:15;38.2;339.4;4.2;249.2;50.05;1032;2056.0
14-04-08;10:18;38.0;335.3;4.2;248.2;50.06;1039;2056.0
14-04-08;10:21;38.2;337.0;4.3;250.2;50.03;1068;2056.1
