data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-04-08;10:24;38.5;342.0;4.3;249.2;50.05;1071;2056.1
14-04-08;10:27;38.9;338.8;4.3;249.2;50.03;1075;2056.2
14-04-08;10:30;39.2;341.4;4.4;249.2;50.04;1090;2056.2
14-04-08;10:33;39.2;329.2;4.0;247.3;50.03;977;2056.3
14-04-08;10:36;39.3;337.5;4.7;249.2;50.06;1175;2056.4
14-04-08;10:39;39.7;335.8;4.8;250.2;50.05;1173;2056.4
14-04-08;10:42;39.7;335.0;4.8;249.2;50.04;1181;2056.5
14-04-08;10:45;39.9;337.5;4.7;249.2;50.05;1164;2056.5
14-04-08;10:48;40.1;340.8;4.7;249.2;50.04;1164;2056.6
14-04-08;10:51;50.0;337.2;4.8;249.2;50.07;1177;2056.7
14-04-08;10:54;40.5;333.9;4.5;247.3;50.05;1125;2056.7
14-04-08;10:57;40.4;331.3;4.6;250.2;50.02;1135;2056.8
14-04-08;11:00;40.1;313.9;3.8;249.2;50.02;951;2056.8
14-04-08;11:03;40.4;321.0;5.5;250.2;50.05;1355;2056.9
14-04-08;11:06;40.7;307.0;4.7;249.2;50.04;1156;2056.9
14-04-08;11:09;40.7;334.4;5.3;250.2;50.09;1316;2057.0
14-04-08;11:12;41.0;337.9;5.1;249.2;50.03;1265;2057.1
14-04-08;11:15;41.3;331.9;5.1;248.2;50.07;1248;2057.1
14-04-08;11:18;41.3;324.3;5.1;250.2;50.04;1254;2057.2
14-04-08;11:21;41.5;324.3;5.2;249.2;50.05;1285;2057.3
14-04-08;11:24;41.6;325.7;5.1;249.2;50.04;1279;2057.3
14-04-08;11:27;41.7;327.6;5.1;251.1;50.01;1299;2057.4
14-04-08;11:30;42.1;326.5;5.3;250.2;50.06;1321;2057.4
14-04-08;11:33;42.1;327.6;5.4;249.2;50.03;1343;2057.5
14-04-08;11:36;42.4;326.3;5.3;248.2;50.04;1325;2057.6
14-04-08;11:39;42.2;333.1;5.4;249.2;50.02;1341;2057.6
14-04-08;11:42;42.3;332.3;5.3;248.2;50.03;1314;2057.7
14-04-08;11:45;42.7;328.1;5.3;250.2;50.01;1318;2057.8
14-04-08;11:48;42.8;328.8;5.5;251.1;50.01;1364;2057.8
14-04-08;11:51;43.0;324.6;0.0;250.2;50.02;1382;2057.9
14-04-08;11:54;42.9;333.3;5.5;250.2;50.04;1368;2058.0
14-04-08;11:57;43.1;326.0;5.9;251.1;50.07;1440;2058.0
14-04-08;12:00;43.5;320.9;6.0;250.2;50.04;1489;2058.1
14-04-08;12:03;43.1;324.3;4.2;249.2;50.01;1051;2058.2
14-04-08;12:06;42.8;324.1;4.0;248.2;50.04;969;2058.2
14-04-08;12:09;42.4;333.3;3.0;248.2;50.05;734;2058.3
14-04-08;12:12;42.2;353.4;5.1;248.2;50.02;1280;2058.3
14-04-08;12:15;42.5;341.7;5.1;249.2;50.05;1264;2058.4
14-04-08;12:18;42.8;343.0;4.6;249.2;50.08;1129;2058.4
14-04-08;12:21;42.8;360.6;4.4;249.2;50.08;1087;2058.5
14-04-08;12:24;42.3;351.2;3.7;248.2;50.09;920;2058.6
14-04-08;12:27;42.4;344.0;4.4;248.2;50.07;1090;2058.6
14-04-08;12:30;42.1;354.3;3.1;245.3;50.05;754;2058.7
14-04-08;12:33;41.4;350.5;2.2;247.3;50.08;529;2058.7
14-04-08;12:36;41.2;357.4;3.1;248.2;50.05;795;2058.7
14-04-08;12:39;41.0;346.7;2.8;247.3;50.03;710;2058.8
14-04-08;12:42;41.0;361.0;3.6;250.2;50.14;892;2058.8
14-04-08;12:45;41.5;312.1;4.7;250.2;50.08;1159;2058.8
14-04-08;12:48;41.9;315.0;5.4;252.1;50.07;1335;2058.9
14-04-08;12:51;41.7;320.0;4.3;249.2;50.11;1037;2059.0
14-04-08;12:54;42.1;322.2;5.9;251.1;50.07;1486;2059.0
14-04-08;12:57;42.7;321.9;5.6;251.1;50.02;1393;2059.1
14-04-08;13:00;42.8;328.4;5.8;250.2;49.97;1413;2059.2
14-04-08;13:03;42.9;323.1;5.2;250.2;50.04;1309;2059.2
14-04-08;13:06;42.4;321.8;3.8;249.2;50.04;953;2059.3
14-04-08;13:09;42.1;335.5;3.0;248.2;50.03;733;2059.3
14-04-08;13:12;41.9;315.8;3.2;248.2;50.05;810;2059.4
14-04-08;13:15;42.7;339.8;4.8;250.2;50.05;1234;2059.4
14-04-08;13:18;42.9;338.5;5.9;251.1;50.05;1483;2059.5
14-04-08;13:21;42.9;325.0;6.0;250.2;50.04;1473;2059.6
14-04-08;13:24;43.2;318.6;5.1;251.1;50.06;1245;2059.7
14-04-08;13:27;43.2;318.7;5.9;251.1;50.05;1462;2059.7
14-04-08;13:30;43.2;319.4;2.1;249.2;50.03;542;2059.8
14-04-08;13:33;42.4;345.1;3.8;249.2;49.99;946;2059.8
14-04-08;13:36;43.0;335.3;5.8;251.1;50.01;1441;2059.9
14-04-08;13:39;42.5;342.6;2.3;249.2;50.02;561;2059.9
14-04-08;13:42;42.5;336.9;5.3;252.1;50.02;1320;2060.0
14-04-08;13:45;42.7;331.7;5.3;250.2;50.06;1303;2060.0
14-04-08;13:48;42.7;323.8;3.7;251.1;50.07;909;2060.1
14-04-08;13:51;42.8;331.9;4.7;251.1;50.07;1165;2060.1
14-04-08;13:54;42.4;339.8;3.9;250.2;50.07;969;2060.2
14-04-08;13:57;42.2;335.4;3.5;249.2;50.02;858;2060.2
14-04-08;14:00;42.0;340.7;3.3;250.2;50.03;823;2060.3
14-04-08;14:03;41.7;329.5;2.8;249.2;50.03;678;2060.3
14-04-08;14:06;41.4;350.5;2.3;248.2;50.09;545;2060.4
14-04-08;14:09;41.0;348.1;2.1;247.3;50.06;512;2060.4
14-04-08;14:12;41.0;350.5;3.0;249.2;50.04;741;2060.4
14-04-08;14:15;40.8;359.3;2.0;248.2;50.06;481;2060.4
14-04-08;14:18;40.4;351.7;2.1;248.2;50.05;542;2060.5
14-04-08;14:21;40.2;355.5;1.8;248.2;50.06;452;2060.5
14-04-08;14:24;39.8;356.3;1.5;247.3;50.05;377;2060.5
14-04-08;14:27;39.8;365.0;1.5;248.2;50.02;372;2060.5
14-04-08;14:30;39.3;360.4;1.5;248.2;50.05;367;2060.6
14-04-08;14:33;39.3;346.1;1.6;248.2;50.05;413;2060.6
14-04-08;14:36;39.0;351.2;1.9;247.3;50.04;452;2060.6
14-04-08;14:39;39.0;357.5;1.7;248.2;50.03;433;2060.6
14-04-08;14:42;38.7;4.8;1.8;248.2;50.04;422;2060.6
14-04-08;14:45;38.9;360.3;1.9;248.2;50.07;463;2060.7
14-04-08;14:48;38.9;357.4;2.1;249.2;50.0;527;2060.7
14-04-08;14:51;38.7;351.8;2.1;248.2;50.05;536;2060.7
14-04-08;14:54;39.0;350.9;2.5;249.2;50.03;601;2060.7
14-04-08;14:57;38.6;355.3;2.1;249.2;50.02;517;2060.8
14-04-08;15:00;38.5;361.5;2.1;248.2;50.02;512;2060.8
14-04-08;15:03;38.4;357.8;2.0;249.2;50.05;475;2060.8
14-04-08;15:06;38.9;353.6;2.7;248.2;50.04;680;2060.9
14-04-08;15:09;38.7;356.6;2.7;249.2;50.04;656;2060.9
14-04-08;15:12;38.6;355.8;2.8;249.2;50.05;697;2060.9
14-04-08;15:15;38.7;358.0;2.8;250.2;50.05;689;2061.0
14-04-08;15:18;38.7;365.3;2.8;248.2;50.03;682;2061.0
14-04-08;15:21;38.9;348.0;3.2;249.2;50.03;790;2061.0
14-04-08;15:24;39.0;344.6;3.0;249.2;50.00;742;2061.1
14-04-08;15:27;39.2;347.3;2.4;248.2;50.03;604;2061.1
14-04-08;15:30;38.9;344.6;2.0;247.3;50.07;474;2061.1
14-04-08;15:33;38.7;334.1;2.2;248.2;50.04;554;2061.2
14-04-08;15:36;38.7;291.7;3.1;249.2;50.03;752;2061.2
14-04-08;15:39;39.2;342.6;3.4;250.2;50.03;864;2061.2
14-04-08;15:42;39.1;350.9;2.9;249.2;50.06;725;2061.3
14-04-08;15:45;39.1;331.7;1.9;248.2;50.07;474;2061.3
14-04-08;15:48;38.9;370.4;1.7;248.2;50.05;440;2061.3
14-04-08;15:51;38.5;356.1;1.9;247.3;50.11;461;2061.3
14-04-08;15:54;38.5;362.1;1.9;248.2;50.06;460;2061.4
14-04-08;15:57;38.5;356.2;2.1;249.2;50.00;517;2061.4
14-04-08;16:00;38.4;355.3;2.0;249.2;49.98;461;2061.4
14-04-08;16:03;38.3;358.3;1.7;248.2;50.04;408;2061.4
14-04-08;16:06;38.2;360.3;1.4;248.2;50.05;354;2061.5
14-04-08;16:09;37.8;353.7;1.5;248.2;50.04;364;2061.5
14-04-08;16:12;37.7;355.9;1.6;247.3;50.02;395;2061.5
14-04-08;16:15;37.9;359.6;1.9;249.2;50.05;477;2061.5
14-04-08;16:18;37.9;353.0;2.1;249.2;50.03;528;2061.5
14-04-08;16:21;37.8;356.2;1.9;248.2;50.04;467;2061.6
14-04-08;16:24;37.7;354.4;1.6;247.3;50.04;414;2061.6
14-04-08;16:27;37.6;357.2;1.3;248.2;50.04;322;2061.6
14-04-08;16:30;37.7;360.6;1.3;248.2;50.05;312;2061.6
14-04-08;16:33;37.4;344.8;1.4;247.3;50.04;342;2061.6
14-04-08;16:36;37.2;354.9;1.3;247.3;50.01;323;2061.7
14-04-08;16:39;37.4;353.9;1.2;247.3;50.05;288;2061.7
14-04-08;16:42;37.2;359.1;1.1;248.2;50.06;277;2061.7
14-04-08;16:45;37.2;352.4;1.0;247.3;50.03;261;2061.7
14-04-08;16:48;37.1;327.3;1.4;248.2;50.03;332;2061.7
14-04-08;16:51;37.1;363.2;1.7;247.3;50.06;435;2061.7
14-04-08;16:54;37.2;355.8;1.8;249.2;50.07;466;2061.8
14-04-08;16:57;37.2;356.8;1.9;248.2;50.07;445;2061.8
14-04-08;17:00;37.2;355.0;1.7;248.2;50.08;403;2061.8
14-04-08;17:03;37.1;360.3;1.2;248.2;50.09;292;2061.8
14-04-08;17:06;37.0;356.5;1.3;248.2;50.08;308;2061.8
14-04-08;17:09;37.0;351.1;1.2;248.2;50.08;268;2061.8
14-04-08;17:12;36.9;341.8;1.0;247.3;50.05;251;2061.9
14-04-08;17:15;36.5;355.2;0.8;247.3;50.06;176;2061.9
14-04-08;17:18;36.5;347.1;0.7;247.3;50.05;170;2061.9
14-04-08;17:21;36.5;350.2;0.8;247.3;50.03;169;2061.9
14-04-08;17:24;36.2;352.7;0.7;247.3;50.05;158;2061.9
14-04-08;17:27;36.1;351.4;0.7;247.3;50.05;142;2061.9
14-04-08;17:30;36.2;354.4;0.6;247.3;50.03;133;2061.9
14-04-08;17:33;36.2;347.1;0.7;247.3;50.04;135;2061.9
14-04-08;17:36;35.9;353.0;0.7;248.2;50.08;139;2061.9
14-04-08;17:39;36.0;357.1;0.6;248.2;50.03;146;2061.9
14-04-08;17:42;35.9;351.2;0.9;248.2;50.03;201;2061.9
14-04-08;17:45;36.0;355.9;1.0;248.2;50.06;248;2061.9
14-04-08;17:48;35.9;345.1;0.7;248.2;50.02;156;2062.0
14-04-08;17:51;35.9;361.6;1.0;248.2;50.06;249;2062.0
14-04-08;17:54;36.0;357.1;1.1;249.2;50.07;247;2062.0
14-04-08;17:57;36.0;356.2;0.9;248.2;50.09;217;2062.0
14-04-08;18:00;35.9;341.7;0.7;248.2;50.08;132;2062.0
14-04-08;18:03;35.5;345.5;0.5;246.3;50.10;95;2062.0
14-04-08;18:06;35.6;344.3;0.4;246.3;50.07;72;2062.0
14-04-08;18:09;35.5;331.3;0.4;246.3;50.08;61;2062.0
14-04-08;18:12;35.5;328.8;0.3;245.3;50.07;55;2062.0
14-04-08;18:15;35.3;321.3;0.2;246.3;50.05;47;2062.0
14-04-08;18:18;35.0;323.8;0.2;247.3;50.06;38;2062.0
14-04-08;18:21;34.9;320.6;0.1;247.3;50.05;29;2062.0
14-04-08;18:24;34.9;316.2;0.1;246.3;50.06;19;2062.0
14-04-08;18:27;34.8;314.2;0.1;246.3;50.04;14;2062.0
14-04-08;18:30;34.7;312.4;0.0;245.3;50.00;12;2062.0
14-04-08;18:33;34.6;299.2;0.0;246.3;50.01;7;2062.0
14-04-08;18:36;34.5;306.0;0.0;246.3;50.03;4;2062.0
14-04-08;18:39;34.4;300.1;0.0;245.3;50.03;0;2062.0
14-04-08;18:42;34.1;241.5;0.0;246.3;50.06;0;2062.0
14-04-08;18:45;34.1;267.0;0.0;247.3;50.04;0;2062.0
14-04-08;18:48;34.0;318.3;0.0;246.3;50.01;0;2062.0
14-04-08;18:51;33.9;293.1;0.0;245.3;50.00;0;2062.0
14-04-08;18:54;33.8;233.9;0.0;246.3;50.03;0;2062.0
14-04-08;18:57;33.7;162.1;0.0;246.3;50.07;0;2062.0
14-04-08;19:00;33.5;107.8;0.0;245.3;50.08;0;2062.0
14-04-09;06:12;28.6;336.7;0.1;242.4;50.02;10;2062.0
14-04-09;06:15;29.4;328.7;0.1;244.3;50.04;19;2062.0
14-04-09;06:18;30.1;330.9;0.1;245.3;50.02;22;2062.0
14-04-09;06:21;29.7;345.2;0.0;245.3;50.03;15;2062.0
14-04-09;06:24;30.2;321.6;0.1;244.3;50.09;12;2062.0
14-04-09;06:27;30.3;338.3;0.0;244.3;50.02;10;2062.0
14-04-09;06:30;30.2;327.8;0.0;245.3;50.06;8;2062.0
14-04-09;06:33;30.3;327.8;0.0;245.3;50.06;5;2062.0
14-04-09;06:36;30.3;316.5;0.0;245.3;50.02;7;2062.0
14-04-09;06:39;30.5;319.6;0.1;247.3;50.03;14;2062.0
14-04-09;06:42;30.7;322.4;0.1;247.3;50.03;19;2062.0
14-04-09;06:45;30.8;319.1;0.1;247.3;50.03;17;2062.0
14-04-09;06:48;30.7;327.0;0.1;245.3;50.02;21;2062.0
14-04-09;06:51;30.9;331.0;0.1;243.4;50.01;24;2062.0
14-04-09;06:54;31.0;316.2;0.1;244.3;50.02;23;2062.0
14-04-09;06:57;30.9;332.5;0.1;243.4;50.10;26;2062.0
14-04-09;07:00;31.0;335.0;0.2;243.4;50.08;27;2062.0
14-04-09;07:03;31.2;333.2;0.1;242.4;50.05;26;2062.0
14-04-09;07:06;31.4;322.1;0.1;242.4;50.04;22;2062.0
14-04-09;07:09;31.2;320.9;0.1;242.4;50.05;21;2062.0
14-04-09;07:12;31.2;304.1;0.1;242.4;50.04;21;2062.0
14-04-09;07:15;31.5;315.5;0.1;243.4;50.06;21;2062.0
14-04-09;07:18;31.5;324.6;0.1;245.3;50.07;20;2062.0
14-04-09;07:21;31.5;320.8;0.1;242.4;50.00;22;2062.0
14-04-09;07:24;31.5;335.5;0.1;243.4;50.00;29;2062.0
14-04-09;07:27;31.6;339.8;0.2;243.4;50.06;36;2062.0
14-04-09;07:30;31.8;339.6;0.2;243.4;50.04;43;2062.1
14-04-09;07:33;31.8;353.7;0.3;246.3;50.04;52;2062.1
14-04-09;07:36;31.9;349.5;0.3;245.3;50.04;63;2062.1
14-04-09;07:39;32.2;355.6;0.4;245.3;50.05;69;2062.1
14-04-09;07:42;32.0;353.9;0.4;246.3;50.04;68;2062.1
14-04-09;07:45;32.0;342.6;0.4;245.3;50.04;74;2062.1
14-04-09;07:48;32.2;358.5;0.4;244.3;50.04;74;2062.1
14-04-09;07:51;32.4;363.1;0.4;244.3;50.02;71;2062.1
14-04-09;07:54;32.5;355.5;0.4;246.3;50.04;77;2062.1
14-04-09;07:57;32.5;359.6;0.4;245.3;50.03;91;2062.1
14-04-09;08:00;32.6;361.6;0.5;244.3;50.04;102;2062.1
14-04-09;08:03;32.7;360.9;0.5;245.3;50.08;107;2062.1
14-04-09;08:06;32.7;361.8;0.5;244.3;50.06;110;2062.1
14-04-09;08:09;32.7;379.2;0.7;245.3;50.04;116;2062.1
14-04-09;08:12;33.1;358.8;0.7;243.4;49.97;117;2062.1
14-04-09;08:15;33.0;366.3;0.6;245.3;50.06;137;2062.1
14-04-09;08:18;33.0;365.0;0.7;245.3;50.06;162;2062.1
14-04-09;08:21;33.0;379.9;0.8;244.3;50.04;192;2062.1
14-04-09;08:24;33.2;382.6;0.9;244.3;50.05;195;2062.1
14-04-09;08:27;33.2;371.1;0.8;245.3;50.04;192;2062.2
14-04-09;08:30;33.3;377.1;0.9;245.3;50.03;204;2062.2
14-04-09;08:33;33.5;376.4;0.8;245.3;50.05;181;2062.2
14-04-09;08:36;33.2;370.1;0.9;245.3;50.05;205;2062.2
14-04-09;08:39;33.2;379.9;1.0;245.3;50.06;220;2062.2
14-04-09;08:42;33.5;375.7;0.7;245.3;50.05;166;2062.2
14-04-09;08:45;33.2;375.2;0.7;245.3;50.05;161;2062.2
14-04-09;08:48;33.2;375.2;0.8;245.3;50.03;175;2062.2
14-04-09;08:51;33.3;369.7;0.8;244.3;50.03;182;2062.2
14-04-09;08:54;33.2;395.6;1.5;243.4;50.05;384;2062.2
14-04-09;08:57;33.3;377.1;1.6;244.3;50.00;393;2062.3
14-04-09;09:00;33.3;397.8;1.9;246.3;50.02;470;2062.3
14-04-09;09:03;33.4;394.4;2.0;244.3;49.96;457;2062.3
14-04-09;09:06;33.5;383.0;1.8;245.3;50.02;463;2062.3
14-04-09;09:09;33.4;389.2;1.2;246.3;50.03;301;2062.3
14-04-09;09:12;33.4;368.9;1.1;245.3;50.03;252;2062.3
14-04-09;09:15;33.1;365.9;0.5;245.3;50.05;120;2062.4
14-04-09;09:18;32.9;363.1;0.6;245.3;50.06;150;2062.4
14-04-09;09:21;33.0;386.1;1.0;245.3;50.06;224;2062.4
14-04-09;09:24;33.1;384.2;0.9;245.3;50.05;220;2062.4
14-04-09;09:27;33.0;381.4;1.0;245.3;50.01;224;2062.4
14-04-09;09:30;33.0;384.8;1.0;244.3;50.06;243;2062.4
14-04-09;09:33;33.1;379.9;0.9;247.3;50.06;213;2062.4
14-04-09;09:36;32.9;384.0;0.8;247.3;50.07;193;2062.4
14-04-09;09:39;32.7;381.4;1.1;245.3;50.05;247;2062.4
14-04-09;09:42;33.0;377.1;1.1;245.3;50.03;255;2062.5
14-04-09;09:45;33.0;386.7;1.1;244.3;50.05;258;2062.5
14-04-09;09:48;32.6;379.8;1.0;243.4;50.06;234;2062.5
14-04-09;09:51;32.6;381.8;0.9;244.3;50.09;215;2062.5
14-04-09;09:54;32.7;384.0;0.9;244.3;50.08;213;2062.5
14-04-09;09:57;32.6;378.6;0.9;245.3;50.01;218;2062.5
14-04-09;10:00;32.9;368.4;0.8;246.3;50.03;185;2062.5
14-04-09;10:03;32.9;370.6;0.7;246.3;50.03;160;2062.5
14-04-09;10:06;33.0;390.9;1.0;247.3;49.99;207;2062.5
14-04-09;10:09;32.9;374.8;1.1;246.3;50.09;248;2062.5
14-04-09;10:12;33.0;371.0;0.7;246.3;50.04;166;2062.6
14-04-09;10:15;33.0;375.1;0.8;247.3;50.04;183;2062.6
14-04-09;10:18;33.0;380.1;0.6;245.3;50.05;150;2062.6
14-04-09;10:21;33.0;362.2;0.5;245.3;50.04;126;2062.6
14-04-09;10:24;33.0;4.8;0.7;245.3;50.06;165;2062.6
14-04-09;10:27;33.0;383.7;0.8;245.3;50.05;164;2062.6
14-04-09;10:30;32.9;356.5;0.4;245.3;50.05;68;2062.6
14-04-09;10:33;32.7;329.0;0.1;245.3;50.07;29;2062.6
14-04-09;10:36;32.6;325.3;0.1;245.3;50.05;26;2062.6
14-04-09;10:39;32.7;332.0;0.1;245.3;50.07;35;2062.6
14-04-09;10:42;32.6;341.1;0.3;245.3;50.05;51;2062.6
14-04-09;10:45;32.9;347.9;0.4;245.3;50.08;87;2062.6
14-04-09;10:48;33.1;374.1;0.6;245.3;50.07;119;2062.6
14-04-09;10:51;33.2;372.6;0.7;245.3;50.06;167;2062.6
14-04-09;10:54;33.1;388.4;1.0;246.3;50.05;231;2062.6
14-04-09;10:57;33.3;381.8;1.3;246.3;50.03;311;2062.6
14-04-09;11:00;33.5;386.8;3.7;247.3;49.95;918;2062.7
14-04-09;11:03;33.8;392.2;1.2;246.3;50.08;297;2062.7
14-04-09;11:06;33.7;384.0;1.0;246.3;50.05;222;2062.7
14-04-09;11:09;33.8;388.4;1.1;246.3;50.05;268;2062.7
14-04-09;11:12;33.5;369.8;0.8;245.3;50.03;185;2062.7
14-04-09;11:15;33.5;370.0;1.0;245.3;50.05;202;2062.7
14-04-09;11:18;33.5;381.5;1.0;246.3;50.04;231;2062.7
14-04-09;11:21;33.5;372.2;1.1;245.3;50.03;263;2062.8
14-04-09;11:24;33.7;382.0;1.4;244.3;50.03;320;2062.8
14-04-09;11:27;33.9;385.4;1.5;246.3;50.03;372;2062.8
14-04-09;11:30;50.0;394.9;1.5;245.3;50.03;372;2062.8
14-04-09;11:33;34.1;387.1;1.8;246.3;50.02;433;2062.8
14-04-09;11:36;34.1;382.7;1.9;246.3;50.04;473;2062.9
14-04-09;11:39;34.5;387.1;2.2;247.3;50.04;549;2062.9
14-04-09;11:42;34.5;387.7;2.5;247.3;50.01;586;2062.9
14-04-09;11:45;34.5;376.7;1.7;246.3;50.04;399;2062.9
14-04-09;11:48;34.6;382.7;2.0;245.3;50.05;465;2063.0
14-04-09;11:51;34.7;388.7;1.6;245.3;50.03;395;2063.0
14-04-09;11:54;34.5;380.4;1.0;245.3;50.09;237;2063.0
14-04-09;11:57;34.2;377.0;0.9;245.3;50.03;203;2063.0
14-04-09;12:00;34.1;373.3;1.0;246.3;50.03;222;2063.0
14-04-09;12:03;34.4;369.2;1.5;246.3;49.98;335;2063.0
14-04-09;12:06;35.3;388.9;4.1;249.2;50.03;973;2063.1
14-04-09;12:09;35.9;335.8;5.7;249.2;10.06;1409;2063.1
14-04-09;12:12;36.7;342.4;2.2;246.3;50.06;540;2063.2
14-04-09;12:15;36.5;386.8;2.1;246.3;50.06;516;2063.2
14-04-09;12:18;36.0;374.1;1.4;245.3;50.06;322;2063.3
14-04-09;12:21;35.6;370.3;0.8;244.3;50.05;180;2063.3
14-04-09;12:24;35.4;371.9;1.2;245.3;50.07;273;2063.3
14-04-09;12:27;35.5;362.2;2.0;246.3;50.05;501;2063.3
14-04-09;12:30;35.4;371.9;1.3;245.3;50.02;313;2063.3
14-04-09;12:33;35.5;409.5;3.6;248.2;50.02;927;2063.3
14-04-09;12:36;36.8;359.9;7.6;250.2;50.03;1903;2063.4
14-04-09;12:39;38.0;360.2;7.5;250.2;50.06;1874;2063.5
14-04-09;12:42;39.0;349.9;7.3;250.2;50.05;1838;2063.6
14-04-09;12:45;39.8;346.4;7.5;251.1;50.07;1883;2063.7
14-04-09;12:48;39.9;335.1;7.4;250.2;50.07;1824;2063.8
14-04-09;12:51;39.7;363.8;2.5;247.3;50.08;609;2063.8
14-04-09;12:54;38.7;371.7;1.6;244.3;50.08;383;2063.8
14-04-09;12:57;38.3;371.3;1.1;245.3;50.06;244;2063.9
14-04-09;13:00;37.7;377.0;0.9;245.3;50.02;215;2063.9
14-04-09;13:03;37.5;382.4;1.0;245.3;50.00;221;2063.9
14-04-09;13:06;37.4;382.0;1.1;245.3;50.05;242;2063.9
14-04-09;13:09;37.0;379.5;1.1;246.3;50.06;252;2063.9
14-04-09;13:12;37.0;383.4;1.0;245.3;;257;2063.9
14-04-09;13:15;36.7;379.9;1.0;245.3;50.06;243;2063.9
14-04-09;13:18;36.3;387.4;1.2;246.3;50.07;257;2063.9
14-04-09;13:21;36.4;384.3;1.4;244.3;50.05;352;2064.0
14-04-09;13:24;36.4;4.8;1.4;246.3;50.07;337;2064.0
14-04-09;13:27;36.2;375.4;0.7;244.3;50.03;170;2064.0
14-04-09;13:30;35.9;358.3;0.7;245.3;50.04;142;2064.0
14-04-09;13:33;35.9;364.1;0.7;245.3;50.05;158;2064.0
14-04-09;13:36;35.6;369.5;0.8;245.3;50.04;189;2064.0
14-04-09;13:39;35.6;381.0;0.9;246.3;50.03;201;2064.0
14-04-09;13:42;35.5;376.6;0.8;246.3;50.03;179;2064.0
14-04-09;13:45;35.3;374.2;0.7;247.3;50.05;157;2064.0
14-04-09;13:48;35.2;369.4;0.5;246.3;50.07;116;2064.1
14-04-09;13:51;35.2;361.8;0.5;242.4;50.08;103;2064.1
14-04-09;13:54;35.2;365.6;0.5;245.3;50.09;105;2064.1
14-04-09;13:57;34.9;372.0;0.5;245.3;50.03;125;2064.1
14-04-09;14:00;35.0;373.5;0.8;246.3;50.03;169;2064.1
14-04-09;14:03;35.0;393.0;1.0;246.3;49.99;243;2064.1
14-04-09;14:06;34.9;378.0;1.4;247.3;50.01;334;2064.1
14-04-09;14:09;35.2;383.7;1.5;247.3;50.00;341;2064.1
14-04-09;14:12;50.0;380.8;1.4;246.3;50.03;311;2064.1
14-04-09;14:15;35.0;380.1;1.3;247.3;50.02;309;2064.1
14-04-09;14:18;35.3;358.7;1.5;247.3;50.04;375;2064.2
14-04-09;14:21;35.2;383.2;0.9;247.3;50.03;214;2064.2
14-04-09;14:24;34.7;370.0;0.8;245.3;50.06;151;2064.2
14-04-09;14:27;34.9;366.9;0.5;246.3;50.05;108;2064.2
14-04-09;14:30;34.9;373.6;0.9;246.3;50.02;198;2064.2
14-04-09;14:33;34.9;389.9;1.2;246.3;50.05;291;2064.2
14-04-09;14:36;34.8;375.2;0.8;244.3;50.05;194;2064.2
14-04-09;14:39;34.6;371.7;0.7;246.3;50.00;131;2064.2
14-04-09;14:42;34.6;386.4;0.9;246.3;50.03;208;2064.2
14-04-09;14:45;34.8;371.3;0.8;245.3;50.02;187;2064.3
14-04-09;14:48;34.5;371.1;0.5;247.3;50.05;121;2064.3
14-04-09;14:51;34.5;364.3;0.4;246.3;50.06;95;2064.3
14-04-09;14:54;34.5;360.6;0.4;246.3;50.07;73;2064.3
14-04-09;14:57;34.1;361.2;0.4;246.3;50.04;85;2064.3
14-04-09;15:00;34.2;353.0;0.4;246.3;50.03;73;2064.3
14-04-09;15:03;34.2;378.5;0.5;246.3;50.04;106;2064.3
14-04-09;15:06;34.4;371.0;0.7;247.3;50.03;171;2064.3
14-04-09;15:09;34.5;390.9;1.0;247.3;50.05;250;2064.3
14-04-09;15:12;34.5;385.5;1.1;247.3;50.04;259;2064.3
14-04-09;15:15;34.5;381.7;1.4;248.2;50.04;301;2064.3
14-04-09;15:18;34.8;394.3;1.8;248.2;50.10;427;2064.3
14-04-09;15:21;35.2;377.9;2.2;248.2;50.06;537;2064.4
14-04-09;15:24;35.4;372.6;3.3;247.3;50.03;800;2064.4
14-04-09;15:27;35.4;377.9;2.4;249.2;50.02;598;2064.4
14-04-09;15:30;35.7;384.2;2.5;249.2;50.05;606;2064.5
14-04-09;15:33;35.6;370.0;1.3;248.2;49.97;301;2064.5
14-04-09;15:36;35.2;378.0;1.2;247.3;50.00;256;2064.5
14-04-09;15:39;35.3;372.9;1.0;247.3;50.02;241;2064.5
14-04-09;15:42;35.0;374.1;0.7;247.3;50.04;172;2064.5
14-04-09;15:45;35.0;377.9;0.7;247.3;50.04;168;2064.5
14-04-09;15:48;34.9;374.7;0.9;247.3;50.05;205;2064.6
14-04-09;15:51;35.2;389.5;1.5;248.2;50.06;368;2064.6
14-04-09;15:54;35.3;389.5;6.0;253.1;50.04;1504;2064.6
14-04-09;15:57;36.4;371.1;1.7;250.2;50.05;435;2064.7
14-04-09;16:00;37.0;360.6;5.2;251.1;50.04;1298;2064.7
14-04-09;16:03;37.5;364.7;4.8;252.1;50.03;1226;2064.8
14-04-09;16:06;37.7;356.8;1.0;248.2;50.06;228;2064.8
14-04-09;16:09;36.5;360.3;0.5;248.2;50.03;122;2064.8
14-04-09;16:12;36.2;372.3;0.5;248.2;50.09;116;2064.8
14-04-09;16:15;35.7;359.3;0.5;247.3;50.02;98;2064.9
14-04-09;16:18;35.9;362.9;0.4;247.3;50.02;87;2064.9
14-04-09;16:21;35.6;356.2;0.5;246.3;49.98;73;2064.9
14-04-09;16:24;35.5;356.5;0.3;245.3;50.00;64;2064.9
14-04-09;16:27;35.3;347.1;0.4;246.3;50.05;71;2064.9
14-04-09;16:30;35.4;356.3;0.4;246.3;50.06;92;2064.9
14-04-09;16:33;35.2;362.1;0.5;244.3;50.03;106;2064.9
14-04-09;16:36;35.2;361.8;0.6;247.3;50.04;127;2064.9
14-04-09;16:39;35.2;370.6;0.7;246.3;50.04;163;2064.9
14-04-09;16:42;35.2;1.8;0.6;246.3;50.01;141;2064.9
14-04-09;16:45;34.9;357.7;0.4;247.3;50.02;93;2064.9
14-04-09;16:48;35.0;345.5;0.4;246.3;50.05;65;2064.9
14-04-09;16:51;34.8;359.6;0.4;245.3;50.06;73;2064.9
14-04-09;16:54;35.2;380.1;0.7;247.3;50.04;160;2064.9
14-04-09;16:57;34.7;374.2;0.6;247.3;50.04;135;2064.9
14-04-09;17:00;34.9;371.3;0.8;247.3;50.08;180;2064.9
14-04-09;17:03;34.9;375.0;1.0;247.3;50.07;257;2064.9
14-04-09;17:06;35.0;386.1;2.2;248.2;50.06;542;2065.0
14-04-09;17:09;35.5;335.5;3.1;250.2;50.10;759;2065.0
14-04-09;17:12;35.5;358.0;1.4;247.3;50.03;363;2065.0
14-04-09;17:15;36.0;372.0;3.0;249.2;50.05;737;2065.1
14-04-09;17:18;36.1;363.8;1.5;248.2;50.04;371;2065.1
14-04-09;17:21;35.7;386.1;1.0;248.2;50.00;226;2065.1
14-04-09;17:24;35.5;354.4;0.4;247.3;50.03;98;2065.1
14-04-09;17:27;35.0;342.4;0.3;247.3;50.01;61;2065.1
14-04-09;17:30;35.0;338.0;0.4;247.3;50.01;63;2065.1
14-04-09;17:33;34.7;346.1;0.3;246.3;50.02;52;2065.1
14-04-09;17:36;34.7;337.6;0.1;246.3;50.04;38;2065.1
14-04-09;17:39;34.7;336.4;0.1;247.3;50.03;29;2065.1
14-04-09;17:42;34.6;319.4;0.1;247.3;50.04;23;2065.1
14-04-09;17:45;34.6;334.5;0.1;246.3;50.02;29;2065.1
14-04-09;17:48;34.6;314.3;0.9;248.2;50.05;209;2065.1
14-04-09;17:51;34.6;332.6;1.1;247.3;50.09;264;2065.1
14-04-09;17:54;34.7;356.5;0.5;247.3;50.06;104;2065.1
14-04-09;17:57;34.8;359.7;0.4;247.3;50.09;75;2065.2
14-04-09;18:00;34.5;363.5;0.5;247.3;50.06;73;2065.2
14-04-09;18:03;34.4;354.9;0.3;247.3;50.06;56;2065.2
14-04-09;18:06;34.4;337.2;0.2;246.3;50.08;41;2065.2
14-04-09;18:09;34.1;333.2;0.2;247.3;50.06;41;2065.2
14-04-09;18:12;34.2;343.7;0.8;247.3;50.03;195;2065.2
14-04-09;18:15;34.6;372.3;1.0;249.2;50.03;234;2065.2
14-04-09;18:18;34.7;366.5;0.9;248.2;50.02;205;2065.2
14-04-09;18:21;34.7;368.7;0.8;247.3;50.02;170;2065.2
14-04-09;18:24;34.5;351.7;0.6;247.3;50.03;144;2065.2
14-04-09;18:27;34.7;355.2;0.5;247.3;50.03;128;2065.2
14-04-09;18:30;34.5;357.7;0.5;248.2;50.03;114;2065.2
14-04-09;18:33;34.4;364.4;0.4;246.3;50.01;91;2065.2
14-04-09;18:36;34.2;361.3;0.5;246.3;49.97;85;2065.2
14-04-09;18:39;33.9;354.0;0.4;247.3;50.08;74;2065.2
14-04-09;18:42;33.9;359.3;0.3;247.3;50.02;62;2065.2
14-04-09;18:45;33.7;339.5;0.3;246.3;50.04;49;2065.2
14-04-09;18:48;33.7;343.2;0.2;246.3;50.01;36;2065.2
14-04-09;18:51;33.7;339.6;0.1;247.3;50.04;26;2065.2
14-04-09;18:54;33.5;319.9;0.1;246.3;50.05;17;2065.2
14-04-09;18:57;33.4;302.4;0.0;248.2;50.07;8;2065.2
14-04-09;19:00;33.4;304.8;0.0;246.3;50.07;0;2065.2
14-04-09;19:03;33.2;207.2;0.0;246.3;50.06;0;2065.2
14-04-09;19:06;33.1;141.6;0.0;246.3;50.04;0;2065.2
14-04-10;06:21;28.3;333.8;0.0;246.3;50.02;5;2065.2
14-04-10;06:24;28.3;350.5;0.0;247.3;50.04;7;2065.2
14-04-10;06:27;29.4;327.9;0.0;247.3;50.07;13;2065.2
14-04-10;06:30;29.0;324.7;0.1;246.3;50.02;16;2065.2
14-04-10;06:33;29.7;315.8;0.1;246.3;50.02;20;2065.2
14-04-10;06:36;29.7;330.6;0.1;246.3;50.02;22;2065.2
14-04-10;06:39;30.1;317.2;0.1;246.3;50.03;23;2065.2
14-04-10;06:42;30.2;326.6;0.1;246.3;50.03;29;2065.2
14-04-10;06:45;30.3;339.4;0.1;246.3;50.03;29;2065.3
14-04-10;06:48;30.5;343.7;0.1;246.3;50.03;31;2065.3
14-04-10;06:51;30.7;340.2;0.2;246.3;50.02;40;2065.3
14-04-10;06:54;30.5;356.3;0.2;245.3;50.02;49;2065.3
14-04-10;06:57;30.9;357.2;0.3;245.3;50.11;53;2065.3
14-04-10;07:00;31.0;347.1;0.3;246.3;50.09;56;2065.3
14-04-10;07:03;31.1;359.6;0.4;245.3;50.09;58;2065.3
14-04-10;07:06;31.2;353.6;0.4;245.3;50.07;62;2065.3
14-04-10;07:09;31.1;371.0;0.4;246.3;50.03;67;2065.3
14-04-10;07:12;31.4;364.3;0.4;243.4;50.04;75;2065.3
14-04-10;07:15;31.5;355.3;0.4;244.3;50.01;79;2065.3
14-04-10;07:18;31.5;367.8;0.4;244.3;50.04;78;2065.3
14-04-10;07:21;31.7;350.3;0.4;244.3;50.03;67;2065.3
14-04-10;07:24;31.7;360.7;0.3;244.3;50.01;62;2065.3
14-04-10;07:27;31.8;359.1;0.3;245.3;50.03;59;2065.3
14-04-10;07:30;31.9;367.9;0.3;246.3;50.02;58;2065.3
14-04-10;07:33;31.7;350.9;0.3;245.3;50.05;53;2065.3
14-04-10;07:36;31.8;356.9;0.3;244.3;50.06;55;2065.3
14-04-10;07:39;31.8;351.1;0.4;245.3;50.00;69;2065.3
14-04-10;07:42;32.0;380.5;0.5;246.3;50.01;93;2065.3
14-04-10;07:45;32.4;365.1;0.5;246.3;50.03;107;2065.3
14-04-10;07:48;32.3;368.8;0.5;246.3;50.01;110;2065.3
14-04-10;07:51;32.4;367.0;0.5;246.3;50.04;113;2065.3
14-04-10;07:54;32.4;371.3;0.5;247.3;50.02;107;2065.3
14-04-10;07:57;32.6;364.1;0.5;246.3;50.09;107;2065.3
14-04-10;08:00;32.6;365.0;0.6;246.3;50.06;115;2065.3
14-04-10;08:03;32.6;359.6;0.6;246.3;50.05;124;2065.3
14-04-10;08:06;32.7;359.9;0.6;245.3;50.03;123;2065.4
14-04-10;08:09;32.9;370.0;0.7;245.3;50.05;135;2065.4
14-04-10;08:12;50.0;372.2;0.6;246.3;50.04;147;2065.4
14-04-10;08:15;33.0;362.4;0.6;245.3;50.03;146;2065.4
14-04-10;08:18;33.1;373.8;0.6;246.3;50.05;143;2065.4
14-04-10;08:21;33.1;375.0;0.6;246.3;50.11;126;2065.4
14-04-10;08:24;33.0;375.7;0.5;246.3;50.06;120;2065.4
14-04-10;08:27;33.1;373.8;0.6;245.3;50.02;124;2065.4
14-04-10;08:30;33.2;370.0;0.5;244.3;50.05;125;2065.4
14-04-10;08:33;33.0;367.0;0.5;244.3;50.05;97;2065.4
14-04-10;08:36;33.2;375.1;0.5;247.3;50.05;96;2065.4
14-04-10;08:39;33.1;362.2;0.3;247.3;50.05;59;2065.4
14-04-10;08:42;33.1;346.8;0.4;247.3;50.05;73;2065.4
14-04-10;08:45;33.2;372.6;0.5;246.3;50.05;104;2065.4
14-04-10;08:48;33.2;366.2;0.5;246.3;50.06;118;2065.4
14-04-10;08:51;33.1;363.2;0.5;248.2;50.03;122;2065.4
14-04-10;08:54;33.3;367.2;0.6;247.3;50.01;127;2065.4
14-04-10;08:57;33.3;374.8;0.5;248.2;50.01;99;2065.4
14-04-10;09:00;33.2;359.4;0.4;246.3;50.04;87;2065.5
14-04-10;09:03;33.3;364.8;0.4;245.3;50.04;85;2065.5
14-04-10;09:06;33.1;364.1;0.4;246.3;50.07;82;2065.5
14-04-10;09:09;33.2;356.5;0.4;246.3;50.04;71;2065.5
14-04-10;09:12;33.0;353.7;0.3;246.3;50.06;62;2065.5
14-04-10;09:15;33.0;343.2;0.2;246.3;50.06;48;2065.5
14-04-10;09:18;33.1;4.8;0.3;247.3;50.07;60;2065.5
14-04-10;09:21;33.3;354.3;0.4;247.3;50.08;79;2065.5
14-04-10;09:24;33.1;373.0;0.5;246.3;50.07;113;2065.5
14-04-10;09:27;33.3;361.8;0.6;246.3;50.07;125;2065.5
14-04-10;09:30;33.3;371.1;0.8;245.3;50.06;146;2065.5
14-04-10;09:33;33.4;372.0;0.7;247.3;50.08;161;2065.5
14-04-10;09:36;33.5;378.5;0.8;246.3;50.02;180;2065.5
14-04-10;09:39;33.3;384.9;0.7;247.3;50.12;174;2065.5
14-04-10;09:42;33.5;370.1;0.7;246.3;50.05;157;2065.5
14-04-10;09:45;33.4;364.7;0.5;244.3;50.06;113;2065.5
14-04-10;09:48;33.3;357.1;0.4;246.3;50.04;64;2065.5
14-04-10;09:51;33.1;343.3;0.2;246.3;50.05;43;2065.5
14-04-10;09:54;33.2;349.9;0.4;246.3;50.04;66;2065.5
14-04-10;09:57;33.2;359.3;0.4;243.4;49.97;99;2065.5
14-04-10;10:00;33.3;381.0;0.6;247.3;50.00;124;2065.6
14-04-10;10:03;33.4;368.5;0.7;247.3;50.05;133;2065.6
14-04-10;10:06;33.4;364.5;0.6;246.3;50.05;130;2065.6
14-04-10;10:09;33.4;379.6;0.6;247.3;50.05;126;2065.6
14-04-10;10:12;33.4;368.4;0.6;246.3;50.05;117;2065.6
14-04-10;10:15;33.4;375.2;0.5;245.3;50.07;89;2065.6
14-04-10;10:18;33.4;375.5;0.5;245.3;50.06;90;2065.6
14-04-10;10:21;33.4;366.5;0.5;245.3;50.01;89;2065.6
14-04-10;10:24;33.4;362.6;0.5;245.3;50.10;99;2065.6
14-04-10;10:27;33.3;367.2;0.5;244.3;50.05;107;2065.6
14-04-10;10:30;33.5;363.5;0.6;245.3;50.05;116;2065.6
14-04-10;10:33;33.5;375.7;0.7;245.3;50.06;145;2065.6
14-04-10;10:36;33.5;375.4;0.7;245.3;50.06;173;2065.6
14-04-10;10:39;33.7;380.5;0.7;247.3;50.10;168;2065.6
14-04-10;10:42;33.8;379.3;0.7;242.4;50.07;167;2065.6
14-04-10;10:45;33.7;376.3;0.7;244.3;50.06;145;2065.6
14-04-10;10:48;33.7;370.0;0.7;245.3;50.07;140;2065.7
14-04-10;10:51;33.8;368.9;0.6;245.3;50.05;119;2065.7
14-04-10;10:54;33.3;364.1;0.4;245.3;50.05;101;2065.7
14-04-10;10:57;33.5;370.4;0.5;244.3;50.02;107;2065.7
14-04-10;11:00;33.3;353.4;0.6;245.3;50.02;121;2065.7
14-04-10;11:03;33.3;371.9;0.7;245.3;49.99;152;2065.7
14-04-10;11:06;33.4;377.0;0.7;244.3;50.03;143;2065.7
14-04-10;11:09;33.2;375.2;0.7;244.3;50.02;163;2065.7
14-04-10;11:12;33.5;370.7;0.8;245.3;50.05;201;2065.7
14-04-10;11:15;33.2;380.8;1.2;245.3;50.04;253;2065.7
14-04-10;11:18;33.3;387.0;1.4;246.3;50.03;314;2065.7
14-04-10;11:21;33.4;380.1;1.5;246.3;50.04;354;2065.7
14-04-10;11:24;33.2;376.6;1.7;246.3;50.05;408;2065.8
14-04-10;11:27;33.4;382.6;1.8;246.3;50.03;435;2065.8
14-04-10;11:30;33.5;382.9;1.8;246.3;50.03;428;2065.8
14-04-10;11:33;33.5;385.5;1.7;246.3;50.05;414;2065.8
14-04-10;11:36;33.5;382.4;1.8;246.3;50.05;451;2065.9
14-04-10;11:39;33.5;383.2;2.0;246.3;50.02;488;2065.9
14-04-10;11:42;33.8;375.7;2.2;246.3;50.05;538;2065.9
14-04-10;11:45;33.9;376.7;2.5;245.3;50.06;601;2065.9
14-04-10;11:48;33.9;376.6;2.7;246.3;50.06;655;2066.0
14-04-10;11:51;34.2;373.0;2.7;247.3;50.05;647;2066.0
14-04-10;11:54;34.4;375.2;2.8;246.3;50.02;672;2066.0
14-04-10;11:57;34.1;377.1;2.6;247.3;50.01;621;2066.1
14-04-10;12:00;34.2;367.8;2.6;247.3;50.04;653;2066.1
14-04-10;12:03;34.4;372.3;2.2;245.3;50.07;528;2066.1
14-04-10;12:06;34.5;372.6;2.0;245.3;50.05;474;2066.1
14-04-10;12:09;34.1;372.9;1.7;245.3;50.04;409;2066.2
14-04-10;12:12;34.0;366.7;1.5;245.3;50.05;350;2066.2
14-04-10;12:15;34.1;374.4;1.4;245.3;50.06;340;2066.2
14-04-10;12:18;33.9;366.3;1.3;245.3;50.07;315;2066.2
14-04-10;12:21;33.9;369.5;1.4;246.3;50.05;325;2066.2
14-04-10;12:24;33.9;369.7;1.5;245.3;50.06;357;2066.3
14-04-10;12:27;34.1;372.3;2.1;246.3;50.03;506;2066.3
14-04-10;12:30;34.2;374.5;3.1;247.3;50.05;766;2066.3
14-04-10;12:33;34.5;373.8;2.9;247.3;50.06;724;2066.3
14-04-10;12:36;34.8;353.9;4.1;249.2;50.02;1036;2066.4
14-04-10;12:39;34.9;359.1;4.0;247.3;49.99;971;2066.4
14-04-10;12:42;35.2;354.6;3.6;248.2;50.06;880;2066.5
14-04-10;12:45;35.5;342.0;3.7;248.2;50.06;912;2066.5
14-04-10;12:48;36.5;328.8;7.3;252.1;50.05;1819;2066.6
14-04-10;12:51;37.2;325.3;7.6;251.1;50.05;1889;2066.7
14-04-10;12:54;37.1;349.8;1.9;246.3;50.04;477;2066.7
14-04-10;12:57;37.4;333.9;2.3;246.3;50.01;566;2066.8
14-04-10;13:00;36.7;338.3;7.7;251.1;50.01;1923;2066.8
14-04-10;13:03;37.2;330.7;1.5;245.3;50.03;369;2066.9
14-04-10;13:06;36.7;347.6;0.8;245.3;50.03;200;2066.9
14-04-10;13:09;36.4;356.2;1.0;245.3;50.07;224;2066.9
14-04-10;13:12;36.2;369.2;0.9;245.3;50.07;220;2066.9
14-04-10;13:15;35.9;368.4;0.8;245.3;50.07;198;2066.9
14-04-10;13:18;36.1;377.6;0.9;245.3;50.03;184;2066.9
14-04-10;13:21;35.6;371.0;0.8;245.3;50.05;188;2066.9
14-04-10;13:24;35.6;377.7;0.9;244.3;50.02;200;2066.9
14-04-10;13:27;35.6;378.6;1.0;245.3;50.02;215;2067.0
14-04-10;13:30;35.4;372.5;1.0;245.3;49.99;219;2067.0
14-04-10;13:33;35.3;373.2;1.0;243.4;50.01;232;2067.0
14-04-10;13:36;35.2;385.8;1.0;245.3;50.05;241;2067.0
14-04-10;13:39;35.2;387.3;1.2;247.3;50.03;281;2067.0
14-04-10;13:42;35.2;395.2;1.4;247.3;50.00;327;2067.0
14-04-10;13:45;35.2;376.1;2.3;248.2;50.04;554;2067.0
14-04-10;13:48;36.0;352.0;3.8;249.2;50.05;1004;2067.1
14-04-10;13:51;36.1;375.5;2.3;249.2;50.06;581;2067.1
14-04-10;13:54;35.9;377.6;1.7;248.2;50.06;420;2067.1
14-04-10;13:57;35.5;381.4;1.6;248.2;50.03;381;2067.2
14-04-10;14:00;35.4;382.9;1.7;246.3;50.02;417;2067.2
14-04-10;14:03;35.6;380.7;2.0;249.2;50.06;490;2067.2
14-04-10;14:06;35.9;350.9;2.8;249.2;50.01;702;2067.2
14-04-10;14:09;35.7;376.6;1.8;247.3;50.01;460;2067.3
14-04-10;14:12;35.7;380.2;1.7;248.2;50.02;421;2067.3
14-04-10;14:15;35.7;370.8;2.0;248.2;50.03;493;2067.3
14-04-10;14:18;36.1;383.9;3.6;249.2;50.02;891;2067.3
14-04-10;14:21;36.2;368.4;2.0;247.3;50.05;495;2067.4
14-04-10;14:24;36.4;351.8;1.9;247.3;50.06;472;2067.4
14-04-10;14:27;36.3;363.1;1.9;248.2;50.03;459;2067.4
14-04-10;14:30;36.3;355.0;2.1;249.2;50.02;509;2067.5
14-04-10;14:33;36.7;360.4;2.7;250.2;50.05;661;2067.5
14-04-10;14:36;36.8;360.3;2.5;249.2;50.03;622;2067.5
14-04-10;14:39;36.9;326.9;2.7;248.2;50.04;669;2067.6
14-04-10;14:42;37.4;336.6;3.6;252.1;50.05;863;2067.6
14-04-10;14:45;38.2;348.6;3.8;251.1;50.06;949;2067.7
14-04-10;14:48;37.4;344.3;1.6;247.3;50.05;382;2067.7
14-04-10;14:51;37.8;344.3;6.6;252.1;50.07;1640;2067.8
14-04-10;14:54;38.4;344.5;3.4;248.2;50.06;840;2067.8
14-04-10;14:57;38.6;338.0;6.1;251.1;50.03;1509;2067.9
14-04-10;15:00;39.2;333.5;6.1;251.1;50.02;1516;2068.0
14-04-10;15:03;39.5;327.6;6.0;251.1;50.03;1503;2068.0
14-04-10;15:06;39.8;330.6;6.1;251.1;50.0;1532;2068.1
14-04-10;15:09;40.4;320.3;6.0;252.1;50.03;1495;2068.2
14-04-10;15:12;40.4;341.0;2.1;249.2;50.01;550;2068.2
14-04-10;15:15;38.9;340.8;1.0;247.3;50.03;224;2068.3
14-04-10;15:18;38.2;350.6;0.9;246.3;50.02;216;2068.3
14-04-10;15:21;37.7;359.1;0.9;246.3;50.05;197;2068.3
14-04-10;15:24;37.2;356.5;0.6;246.3;50.04;140;2068.3
14-04-10;15:27;37.0;354.4;0.6;247.3;50.04;122;2068.3
14-04-10;15:30;36.5;355.5;0.5;248.2;50.06;111;2068.3
14-04-10;15:33;36.5;344.9;0.5;246.3;50.02;107;2068.3
14-04-10;15:36;36.2;353.6;0.5;247.3;50.03;113;2068.3
14-04-10;15:39;36.4;368.8;0.8;247.3;49.97;151;2068.3
14-04-10;15:42;36.3;359.3;0.8;247.3;50.04;181;2068.3
14-04-10;15:45;36.0;362.2;0.8;38.6;50.03;206;2068.3
14-04-10;15:48;35.6;369.8;1.0;247.3;50.00;226;2068.4
14-04-10;15:51;36.1;399.3;5.4;251.1;49.95;1329;2068.4
14-04-10;15:54;37.4;353.6;5.6;252.1;50.02;1397;2068.4
14-04-10;15:57;37.5;366.2;3.0;249.2;50.02;739;2068.5
14-04-10;16:00;36.9;342.1;0.9;248.2;50.05;224;2068.5
14-04-10;16:03;36.3;354.4;0.8;247.3;50.05;194;2068.5
14-04-10;16:06;36.1;359.7;0.8;247.3;50.04;169;2068.5
14-04-10;16:09;35.7;356.8;0.6;246.3;50.04;135;2068.6
14-04-10;16:12;35.5;352.2;0.5;247.3;50.03;110;2068.6
14-04-10;16:15;35.5;360.0;0.5;247.3;50.0;105;2068.6
14-04-10;16:18;35.3;357.1;0.4;246.3;50.02;100;2068.6
14-04-10;16:21;35.2;365.9;0.5;248.2;49.99;94;2068.6
14-04-10;16:24;35.0;360.2;0.4;247.3;50.07;90;2068.6
14-04-10;16:27;34.9;364.7;0.5;246.3;50.02;90;2068.6
14-04-10;16:30;34.7;370.7;0.4;247.3;50.03;77;2068.6
14-04-10;16:33;34.7;349.3;0.3;247.3;50.05;53;2068.6
14-04-10;16:36;34.4;332.9;0.1;248.2;50.04;32;2068.6
14-04-10;16:39;34.2;321.2;0.1;247.3;50.02;28;2068.6
14-04-10;16:42;34.2;344.8;0.2;245.3;50.03;39;2068.6
14-04-10;16:45;33.8;349.0;0.2;247.3;50.05;48;2068.6
14-04-10;16:48;34.1;353.9;0.3;246.3;50.03;59;2068.6
14-04-10;16:51;34.0;357.2;0.4;246.3;50.04;75;2068.6
14-04-10;16:54;34.0;361.6;0.4;246.3;50.03;80;2068.6
14-04-10;16:57;34.0;366.7;0.4;245.3;50.06;84;2068.6
14-04-10;17:00;34.0;365.7;0.4;246.3;50.05;90;2068.6
14-04-10;17:03;42.9;371.7;0.5;245.3;49.98;91;2068.6
14-04-10;17:06;33.9;359.6;0.4;246.3;50.09;86;2068.6
14-04-10;17:09;33.8;358.8;0.5;247.3;50.05;88;2068.6
14-04-10;17:12;34.0;360.4;0.4;245.3;50.05;89;2068.6
14-04-10;17:15;33.9;356.2;0.4;246.3;50.03;88;2068.6
14-04-10;17:18;33.9;365.4;0.4;246.3;50.03;91;2068.6
14-04-10;17:21;33.8;361.5;0.4;245.3;50.00;86;2068.6
14-04-10;17:24;33.8;354.3;0.4;246.3;50.03;91;2068.6
14-04-10;17:27;50.0;363.1;0.5;246.3;50.05;94;2068.7
14-04-10;17:30;33.8;359.9;0.4;247.3;50.05;99;2068.7
14-04-10;17:33;33.9;358.8;0.4;246.3;50.04;90;2068.7
14-04-10;17:36;33.8;368.5;0.4;247.3;50.04;78;2068.7
14-04-10;17:39;33.9;345.9;0.4;246.3;50.03;67;2068.7
14-04-10;17:42;33.8;339.8;0.4;245.3;50.05;72;2068.7
14-04-10;17:45;33.8;355.6;0.4;246.3;49.99;68;2068.7
14-04-10;17:48;33.8;342.6;0.4;245.3;49.98;69;2068.7
14-04-10;17:51;33.8;355.2;0.4;246.3;50.02;63;2068.7
14-04-10;17:54;33.8;342.0;0.3;245.3;50.03;58;2068.7
14-04-10;17:57;33.7;337.9;0.2;245.3;50.09;40;2068.7
14-04-10;18:00;33.4;341.7;0.1;246.3;50.07;32;2068.7
14-04-10;18:03;33.4;338.2;0.1;246.3;50.06;26;2068.7
14-04-10;18:06;33.5;330.6;0.1;246.3;50.05;23;2068.7
14-04-10;18:09;33.5;326.9;0.1;246.3;50.02;27;2068.7
14-04-10;18:12;33.5;321.5;0.1;246.3;50.04;34;2068.7
14-04-10;18:15;33.5;349.8;0.2;246.3;50.03;46;2068.7
14-04-10;18:18;33.3;350.0;0.3;246.3;50.00;52;2068.7
14-04-10;18:21;33.5;346.2;0.3;245.3;50.02;60;2068.7
14-04-10;18:24;33.7;344.5;0.4;244.3;50.01;64;2068.7
14-04-10;18:27;33.5;351.1;0.4;246.3;50.03;70;2068.7
14-04-10;18:30;33.5;356.1;0.4;244.3;49.97;63;2068.7
14-04-10;18:33;33.4;345.9;0.2;247.3;50.07;45;2068.7
14-04-10;18:36;33.3;341.4;0.1;246.3;50.02;18;2068.7
14-04-10;18:39;33.2;321.2;0.0;246.3;50.00;6;2068.7
14-04-10;18:42;33.1;321.5;0.0;245.3;50.00;0;2068.7
14-04-10;18:45;33.0;322.7;0.0;244.3;50.02;1;2068.7
14-04-10;18:48;32.9;317.4;0.1;246.3;50.02;12;2068.7
14-04-10;18:51;33.0;328.4;0.1;245.3;50.02;15;2068.7
14-04-10;18:54;32.9;304.8;0.0;246.3;50.04;9;2068.7
14-04-10;18:57;33.0;315.9;0.0;245.3;50.08;4;2068.7
14-04-10;19:00;32.9;311.4;0.0;245.3;50.11;2;2068.7
14-04-10;19:03;32.7;272.4;0.0;245.3;50.08;0;2068.7
14-04-10;19:06;32.6;220.6;0.0;245.3;50.11;0;2068.7
14-04-10;19:09;32.5;154.9;0.0;245.3;50.07;0;2068.7
14-04-11;06:09;27.5;342.3;0.0;243.4;50.02;5;2068.7
14-04-11;06:12;27.9;318.3;0.0;245.3;50.04;9;2068.7
14-04-11;06:15;28.3;343.2;0.0;245.3;50.06;12;2068.7
14-04-11;06:18;29.0;329.1;0.1;244.3;50.03;16;2068.7
14-04-11;06:21;29.0;330.3;0.1;245.3;50.02;18;2068.7
14-04-11;06:24;29.0;331.2;0.1;246.3;50.04;22;2068.7
14-04-11;06:27;29.4;329.2;0.1;244.3;50.06;24;2068.7
14-04-11;06:30;30.2;346.7;0.1;245.3;50.12;29;2068.7
14-04-11;06:33;30.2;361.3;0.2;244.3;50.05;33;2068.7
14-04-11;06:36;30.2;356.6;0.2;244.3;50.04;37;2068.7
14-04-11;06:39;30.4;369.7;0.2;244.3;50.03;40;2068.7
14-04-11;06:42;30.4;366.0;0.2;244.3;50.04;40;2068.7
14-04-11;06:45;30.4;363.8;0.2;244.3;50.05;48;2068.7
14-04-11;06:48;30.7;362.9;0.2;246.3;50.01;49;2068.7
14-04-11;06:51;30.8;356.3;0.4;246.3;50.00;67;2068.7
14-04-11;06:54;30.9;358.3;0.4;247.3;50.03;70;2068.7
14-04-11;06:57;31.1;356.6;0.4;247.3;50.11;80;2068.7
14-04-11;07:00;31.2;360.3;0.4;246.3;50.08;74;2068.8
14-04-11;07:03;31.2;361.2;0.4;248.2;50.07;73;2068.8
14-04-11;07:06;31.2;361.5;0.4;246.3;50.06;79;2068.8
14-04-11;07:09;31.6;357.1;0.4;247.3;50.05;79;2068.8
14-04-11;07:12;31.6;372.2;0.3;246.3;50.01;69;2068.8
14-04-11;07:15;31.5;376.3;0.4;246.3;50.02;84;2068.8
14-04-11;07:18;31.7;370.1;0.5;246.3;49.99;94;2068.8
14-04-11;07:21;31.8;368.1;0.4;245.3;50.02;101;2068.8
14-04-11;07:24;31.9;366.2;0.5;245.3;50.03;96;2068.8
14-04-11;07:27;31.8;358.8;0.5;245.3;50.02;89;2068.8
14-04-11;07:30;32.0;376.3;0.5;245.3;50.05;106;2068.8
14-04-11;07:33;32.2;350.9;0.5;246.3;50.05;102;2068.8
14-04-11;07:36;32.2;357.7;0.5;245.3;50.01;106;2068.8
14-04-11;07:39;32.2;365.0;0.6;245.3;50.02;115;2068.8
14-04-11;07:42;32.3;372.3;0.5;244.3;50.03;114;2068.8
14-04-11;07:45;32.3;357.7;0.5;244.3;50.02;110;2068.8
14-04-11;07:48;32.4;373.8;0.5;245.3;50.04;116;2068.8
14-04-11;07:51;32.4;364.0;0.6;245.3;50.04;129;2068.8
14-04-11;07:54;32.4;376.3;0.6;245.3;50.03;136;2068.8
14-04-11;07:57;32.6;381.5;0.7;245.3;50.06;154;2068.8
14-04-11;08:00;32.6;373.8;0.7;245.3;50.05;164;2068.9
14-04-11;08:03;32.9;374.8;0.7;246.3;50.05;152;2068.9
14-04-11;08:06;32.6;366.6;0.7;246.3;50.06;166;2068.9
14-04-11;08:09;32.7;374.2;0.8;247.3;50.07;180;2068.9
14-04-11;08:12;32.7;374.5;0.8;245.3;50.03;195;2068.9
14-04-11;08:15;32.9;382.6;0.8;245.3;50.04;177;2068.9
14-04-11;08:18;32.9;384.9;0.9;246.3;50.03;216;2068.9
14-04-11;08:21;33.0;379.6;0.9;246.3;50.03;205;2068.9
14-04-11;08:24;33.0;380.8;0.8;244.3;50.03;190;2068.9
14-04-11;08:27;33.2;377.3;1.0;246.3;50.04;227;2068.9
14-04-11;08:30;33.2;385.4;1.1;248.2;50.04;240;2068.9
14-04-11;08:33;33.2;378.3;1.1;247.3;50.04;262;2069.0
14-04-11;08:36;33.3;384.8;1.1;247.3;50.04;277;2069.0
14-04-11;08:39;33.1;375.8;1.1;247.3;50.05;264;2069.0
14-04-11;08:42;33.1;395.9;1.2;247.3;50.03;285;2069.0
14-04-11;08:45;33.3;387.5;1.3;246.3;50.07;315;2069.0
14-04-11;08:48;33.5;392.1;1.3;247.3;50.05;322;2069.0
14-04-11;08:51;33.5;383.3;1.4;246.3;50.05;321;2069.1
14-04-11;08:54;33.7;389.5;1.4;245.3;49.98;334;2069.1
14-04-11;08:57;33.5;377.9;1.2;246.3;50.02;275;2069.1
14-04-11;09:00;33.7;379.3;1.1;245.3;50.03;283;2069.1
14-04-11;09:03;33.4;381.8;1.2;245.3;50.04;293;2069.1
14-04-11;09:06;33.7;386.7;1.1;245.3;50.03;266;2069.1
14-04-11;09:09;33.5;371.9;0.9;244.3;50.05;197;2069.1
14-04-11;09:12;33.5;376.9;0.9;245.3;50.02;210;2069.1
14-04-11;09:15;33.5;380.8;1.0;245.3;50.06;238;2069.2
14-04-11;09:18;33.8;380.8;1.1;245.3;50.06;259;2069.2
14-04-11;09:21;33.4;386.5;1.0;245.3;50.03;241;2069.2
14-04-11;09:24;33.5;375.8;1.2;247.3;50.05;276;2069.2
14-04-11;09:27;33.9;387.4;1.2;246.3;50.03;288;2069.2
14-04-11;09:30;33.8;381.4;1.0;246.3;50.06;243;2069.2
14-04-11;09:33;33.7;376.3;1.0;244.3;50.08;217;2069.2
14-04-11;09:36;33.7;378.3;0.9;245.3;50.08;205;2069.2
14-04-11;09:39;33.7;373.2;0.8;245.3;50.09;197;2069.3
14-04-11;09:42;33.5;371.9;0.8;245.3;50.10;182;2069.3
14-04-11;09:45;33.7;371.9;0.8;246.3;50.08;179;2069.3
14-04-11;09:48;33.5;368.1;0.8;245.3;50.06;187;2069.3
14-04-11;09:51;33.5;377.3;1.0;245.3;50.01;202;2069.3
14-04-11;09:54;33.5;376.7;0.8;246.3;50.05;189;2069.3
14-04-11;09:57;33.7;375.1;0.9;246.3;50.02;200;2069.3
14-04-11;10:00;33.5;379.9;0.8;245.3;50.01;195;2069.3
14-04-11;10:03;33.7;370.7;0.7;245.3;50.01;168;2069.3
14-04-11;10:06;33.7;371.6;0.8;244.3;49.99;152;2069.3
14-04-11;10:09;33.7;366.0;0.7;243.4;50.02;167;2069.3
14-04-11;10:12;33.5;387.7;0.8;245.3;50.04;185;2069.4
14-04-11;10:15;33.7;377.4;0.9;245.3;50.03;205;2069.4
14-04-11;10:18;33.7;380.8;0.9;245.3;50.06;215;2069.4
14-04-11;10:21;33.8;376.6;0.9;245.3;50.03;203;2069.4
14-04-11;10:24;33.5;379.1;1.0;245.3;50.04;213;2069.4
14-04-11;10:27;33.9;385.9;1.0;245.3;50.03;228;2069.4
14-04-11;10:30;33.7;382.1;1.0;245.3;50.03;222;2069.4
14-04-11;10:33;33.7;372.5;0.9;245.3;50.08;219;2069.4
14-04-11;10:36;33.8;381.8;0.9;245.3;50.06;223;2069.4
14-04-11;10:39;33.5;378.2;1.0;244.3;50.05;220;2069.5
14-04-11;10:42;33.8;383.9;0.9;245.3;50.05;212;2069.5
14-04-11;10:45;33.7;376.4;0.9;242.4;50.06;218;2069.5
14-04-11;10:48;33.7;378.8;0.9;245.3;50.06;199;2069.5
14-04-11;10:51;33.7;378.0;0.9;244.3;50.05;191;2069.5
14-04-11;10:54;33.5;370.3;0.9;246.3;50.07;208;2069.5
14-04-11;10:57;33.7;379.6;0.9;245.3;49.99;197;2069.5
14-04-11;11:00;33.8;369.2;0.8;245.3;50.00;181;2069.5
14-04-11;11:03;33.8;373.0;0.8;244.3;50.01;178;2069.5
14-04-11;11:06;33.5;378.3;0.8;245.3;50.02;189;2069.5
14-04-11;11:09;33.7;376.9;0.8;245.3;50.03;198;2069.6
14-04-11;11:12;33.7;376.7;0.9;245.3;50.00;193;2069.6
14-04-11;11:15;33.7;382.1;1.1;245.3;49.99;219;2069.6
14-04-11;11:18;33.7;361.3;1.2;245.3;50.11;274;2069.6
14-04-11;11:21;34.0;380.5;1.6;245.3;50.05;386;2069.6
14-04-11;11:24;33.9;371.4;2.2;246.3;50.07;543;2069.6
14-04-11;11:27;33.9;383.2;1.5;246.3;50.05;359;2069.6
14-04-11;11:30;34.2;371.0;2.0;246.3;50.04;475;2069.7
14-04-11;11:33;34.4;383.9;2.1;247.3;50.05;510;2069.7
14-04-11;11:36;34.4;378.8;1.7;245.3;50.05;418;2069.7
14-04-11;11:39;34.5;376.9;1.7;245.3;50.04;409;2069.7
14-04-11;11:42;34.6;376.6;1.3;245.3;50.05;308;2069.8
14-04-11;11:45;34.2;375.8;1.2;244.3;50.04;273;2069.8
14-04-11;11:48;34.2;373.3;1.1;245.3;50.06;238;2069.8
14-04-11;11:51;34.4;382.3;1.1;243.4;50.05;260;2069.8
14-04-11;11:54;34.2;380.1;1.0;245.3;50.0;263;2069.8
14-04-11;11:57;34.1;378.2;1.0;244.3;49.95;233;2069.8
14-04-11;12:00;34.1;369.4;1.0;244.3;50.03;217;2069.8
14-04-11;12:03;34.1;369.7;0.9;244.3;50.04;202;2069.8
14-04-11;12:06;34.0;375.4;0.8;244.3;50.06;189;2069.8
14-04-11;12:09;34.1;365.3;0.8;38.6;50.05;193;2069.9
14-04-11;12:12;34.1;368.7;0.9;244.3;50.05;205;2069.9
14-04-11;12:15;34.0;378.5;0.9;244.3;50.04;203;2069.9
14-04-11;12:18;33.9;373.2;0.9;245.3;50.07;203;2069.9
14-04-11;12:21;34.0;369.2;0.9;245.3;50.07;205;2069.9
14-04-11;12:24;33.9;377.0;0.9;245.3;50.06;214;2069.9
14-04-11;12:27;33.9;380.5;1.0;245.3;50.05;237;2069.9
14-04-11;12:30;33.9;383.2;1.1;244.3;49.96;239;2069.9
14-04-11;12:33;33.9;378.0;1.2;245.3;50.04;256;2069.9
14-04-11;12:36;34.0;381.2;1.1;244.3;50.03;268;2070.0
14-04-11;12:39;34.1;384.3;1.1;244.3;50.06;270;2070.0
14-04-11;12:42;34.2;379.6;1.3;245.3;50.05;300;2070.0
14-04-11;12:45;34.4;380.5;1.5;245.3;50.06;355;2070.0
14-04-11;12:48;34.4;381.7;1.4;245.3;50.05;329;2070.0
14-04-11;12:51;34.1;372.6;1.1;245.3;50.11;275;2070.0
14-04-11;12:54;34.1;377.0;1.2;246.3;50.05;278;2070.0
14-04-11;12:57;34.2;376.3;1.1;245.3;50.00;273;2070.1
14-04-11;13:00;34.2;374.4;1.1;245.3;50.03;259;2070.1
14-04-11;13:03;34.1;374.2;1.0;245.3;50.02;245;2070.1
14-04-11;13:06;34.1;377.1;1.1;244.3;50.03;266;2070.1
14-04-11;13:09;34.2;382.9;1.2;245.3;50.01;282;2070.1
14-04-11;13:12;34.4;382.0;1.2;245.3;49.99;295;2070.1
14-04-11;13:15;34.2;374.8;1.2;246.3;50.06;279;2070.1
14-04-11;13:18;34.2;378.8;1.2;246.3;50.06;308;2070.2
14-04-11;13:21;34.4;380.5;1.5;245.3;50.06;346;2070.2
14-04-11;13:24;34.6;377.4;0.5;247.3;50.06;370;2070.2
14-04-11;13:27;34.7;386.8;1.7;246.3;49.99;407;2070.2
14-04-11;13:30;34.5;379.5;2.0;247.3;50.04;482;2070.2
14-04-11;13:33;34.8;374.5;1.7;247.3;50.03;425;2070.3
14-04-11;13:36;34.2;379.3;1.5;244.3;50.03;364;2070.3
14-04-11;13:39;34.5;379.1;1.4;246.3;50.05;328;2070.3
14-04-11;13:42;34.1;370.1;1.1;245.3;50.03;269;2070.3
14-04-11;13:45;34.1;368.7;0.9;246.3;50.04;210;2070.3
14-04-11;13:48;34.1;365.0;0.8;245.3;50.06;175;2070.3
14-04-11;13:51;34.0;373.9;0.8;246.3;50.05;178;2070.3
14-04-11;13:54;34.2;360.9;0.7;244.3;50.06;163;2070.3
14-04-11;13:57;34.0;370.6;0.7;245.3;50.02;160;2070.4
14-04-11;14:00;33.9;371.9;0.7;246.3;49.99;158;2070.4
14-04-11;14:03;34.0;372.6;0.7;245.3;49.99;164;2070.4
14-04-11;14:06;33.9;366.5;0.7;245.3;49.99;165;2070.4
14-04-11;14:09;33.9;372.3;0.9;244.3;50.00;167;2070.4
14-04-11;14:12;34.0;366.3;0.9;245.3;50.01;170;2070.4
14-04-11;14:15;33.8;375.5;0.7;243.4;50.02;158;2070.4
14-04-11;14:18;33.9;376.3;0.7;245.3;50.03;159;2070.4
14-04-11;14:21;33.9;371.4;0.7;244.3;50.00;155;2070.4
14-04-11;14:24;33.8;368.8;0.8;244.3;50.05;159;2070.4
14-04-11;14:27;33.8;363.8;0.6;244.3;50.03;140;2070.4
14-04-11;14:30;33.9;366.2;0.6;244.3;50.04;135;2070.4
14-04-11;14:33;33.7;370.3;0.7;245.3;50.07;142;2070.4
14-04-11;14:36;33.9;365.9;0.7;245.3;50.05;149;2070.5
14-04-11;14:39;34.0;366.7;0.7;245.3;50.02;158;2070.5
14-04-11;14:42;33.8;360.0;0.7;245.3;50.04;160;2070.5
14-04-11;14:45;33.8;362.5;0.7;246.3;50.07;166;2070.5
14-04-11;14:48;34.0;372.8;0.8;246.3;50.04;180;2070.5
14-04-11;14:51;34.2;372.2;0.8;245.3;50.07;205;2070.5
14-04-11;14:54;34.2;379.5;1.0;248.2;50.05;220;2070.5
14-04-11;14:57;34.1;379.3;1.0;246.3;50.02;251;2070.5
14-04-11;15:00;34.2;380.2;1.1;246.3;50.01;259;2070.5
14-04-11;15:03;34.0;373.8;1.2;247.3;50.04;282;2070.5
14-04-11;15:06;34.1;384.2;1.4;245.3;50.04;350;2070.6
14-04-11;15:09;34.2;384.9;1.8;247.3;50.06;453;2070.6
14-04-11;15:12;34.4;379.8;1.7;246.3;50.03;415;2070.6
14-04-11;15:15;34.5;375.2;1.5;246.3;50.09;390;2070.6
14-04-11;15:18;34.5;376.0;1.5;245.3;50.05;367;2070.6
14-04-11;15:21;34.4;374.8;1.3;246.3;50.06;300;2070.7
14-04-11;15:24;34.2;372.3;1.0;246.3;50.05;229;2070.7
14-04-11;15:27;34.5;365.9;0.8;246.3;50.03;193;2070.7
14-04-11;15:30;34.1;367.0;0.8;245.3;50.0;181;2070.7
14-04-11;15:33;34.4;358.0;0.7;245.3;50.03;161;2070.7
14-04-11;15:36;34.1;361.3;0.6;244.3;50.05;143;2070.7
14-04-11;15:39;34.0;365.6;0.6;246.3;50.04;127;2070.7
14-04-11;15:42;34.1;369.1;0.5;246.3;50.02;123;2070.7
14-04-11;15:45;34.0;367.9;0.5;246.3;50.05;128;2070.7
14-04-11;15:48;34.1;365.3;0.6;246.3;50.03;135;2070.7
14-04-11;15:51;34.0;375.4;0.6;246.3;50.07;140;2070.7
14-04-11;15:54;34.1;370.1;0.6;245.3;50.07;139;2070.7
14-04-11;15:57;34.0;361.5;0.6;246.3;50.01;146;2070.8
14-04-11;16:00;33.9;362.4;0.7;246.3;50.04;158;2070.8
14-04-11;16:03;34.0;360.0;0.8;246.3;50.05;174;2070.8
14-04-11;16:06;34.1;368.1;0.9;246.3;50.07;195;2070.8
14-04-11;16:09;33.9;370.3;0.9;245.3;50.10;215;2070.8
14-04-11;16:12;34.0;374.8;1.0;246.3;50.07;233;2070.8
14-04-11;16:15;34.1;371.4;1.2;247.3;50.04;290;2070.8
14-04-11;16:18;34.5;373.3;1.6;247.3;50.04;403;2070.8
14-04-11;16:21;34.5;326.9;3.0;247.3;50.05;763;2070.9
14-04-11;16:24;34.6;376.6;1.6;247.3;50.03;384;2070.9
14-04-11;16:27;34.6;371.1;1.4;247.3;50.05;343;2070.9
14-04-11;16:30;34.5;373.0;1.1;247.3;50.04;261;2070.9
14-04-11;16:33;34.4;374.4;1.0;247.3;50.05;223;2070.9
14-04-11;16:36;34.2;364.5;0.9;247.3;50.06;226;2070.9
14-04-11;16:39;34.5;363.8;1.0;247.3;50.03;224;2070.9
14-04-11;16:42;34.2;360.6;0.8;245.3;50.03;206;2071.0
14-04-11;16:45;50.0;365.6;0.8;247.3;50.05;193;2071.0
14-04-11;16:48;34.2;371.3;0.8;246.3;50.01;189;2071.0
14-04-11;16:51;34.1;379.9;1.0;247.3;50.05;233;2071.0
14-04-11;16:54;34.2;368.1;1.2;243.4;50.04;295;2071.0
14-04-11;16:57;34.7;338.6;1.1;246.3;50.08;253;2071.0
14-04-11;17:00;34.5;354.4;1.1;246.3;50.06;267;2071.0
14-04-11;17:03;34.5;341.3;0.9;247.3;50.06;213;2071.1
14-04-11;17:06;34.5;358.3;0.7;245.3;50.01;173;2071.1
