data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-04-11;17:09;34.2;352.5;0.7;246.3;50.05;163;2071.1
14-04-11;17:12;34.2;391.9;1.0;246.3;50.03;239;2071.1
14-04-11;17:15;34.4;358.0;1.0;247.3;50.03;233;2071.1
14-04-11;17:18;34.5;350.9;1.2;246.3;50.04;277;2071.1
14-04-11;17:21;34.5;367.6;1.0;247.3;50.05;233;2071.1
14-04-11;17:24;34.2;358.8;0.8;246.3;50.04;169;2071.1
14-04-11;17:27;34.2;367.6;0.7;246.3;50.05;147;2071.1
14-04-11;17:30;34.2;357.5;0.6;246.3;50.06;128;2071.1
14-04-11;17:33;34.0;361.0;0.6;246.3;50.03;128;2071.2
14-04-11;17:36;34.0;366.2;0.6;246.3;50.02;145;2071.2
14-04-11;17:39;34.1;366.2;0.7;246.3;50.02;143;2071.2
14-04-11;17:42;34.2;355.6;0.6;246.3;50.06;129;2071.2
14-04-11;17:45;34.2;361.0;0.5;247.3;50.05;113;2071.2
14-04-11;17:48;34.1;351.4;0.5;246.3;50.00;99;2071.2
14-04-11;17:51;34.1;358.8;0.5;246.3;50.09;92;2071.2
14-04-11;17:54;34.1;352.4;0.4;248.2;50.11;88;2071.2
14-04-11;17:57;33.8;360.9;0.4;246.3;50.07;75;2071.2
14-04-11;18:00;33.9;353.6;0.4;246.3;50.05;69;2071.2
14-04-11;18:03;33.7;363.5;0.4;246.3;50.04;68;2071.2
14-04-11;18:06;33.9;342.7;0.3;246.3;50.01;63;2071.2
14-04-11;18:09;33.9;349.8;0.3;245.3;50.04;48;2071.2
14-04-11;18:12;33.7;334.7;0.2;246.3;50.02;39;2071.2
14-04-11;18:15;33.5;337.7;0.1;247.3;50.05;35;2071.2
14-04-11;18:18;33.7;348.6;0.2;247.3;50.01;39;2071.2
14-04-11;18:21;33.7;344.3;0.2;246.3;50.01;42;2071.2
14-04-11;18:24;33.7;346.4;0.1;246.3;50.04;26;2071.2
14-04-11;18:27;33.3;327.0;0.1;246.3;50.06;27;2071.2
14-04-11;18:30;33.3;322.1;0.1;244.3;50.07;31;2071.2
14-04-11;18:33;33.5;343.2;0.2;247.3;50.08;33;2071.2
14-04-11;18:36;33.3;340.1;0.2;246.3;50.00;45;2071.2
14-04-11;18:39;33.4;355.9;0.2;245.3;49.98;54;2071.2
14-04-11;18:42;33.3;339.9;0.2;246.3;50.02;38;2071.2
14-04-11;18:45;33.4;340.1;0.1;245.3;50.03;32;2071.2
14-04-11;18:48;33.4;337.6;0.1;246.3;50.01;29;2071.2
14-04-11;18:51;33.3;331.4;0.1;247.3;50.04;25;2071.2
14-04-11;18:54;33.1;335.8;0.0;246.3;50.06;12;2071.2
14-04-11;18:57;33.2;343.7;0.0;245.3;50.11;8;2071.2
14-04-11;19:00;33.0;318.8;0.0;246.3;50.12;2;2071.2
14-04-11;19:03;33.0;289.7;0.0;246.3;50.06;0;2071.2
14-04-11;19:06;32.9;278.0;0.0;246.3;50.07;0;2071.2
14-04-11;19:09;32.7;334.8;0.0;246.3;50.05;0;2071.2
14-04-11;19:12;32.6;303.0;0.0;246.3;50.03;0;2071.2
14-04-11;19:15;32.6;267.1;0.0;245.3;50.05;0;2071.2
14-04-11;19:18;32.5;215.0;0.0;245.3;50.05;0;2071.2
14-04-11;19:21;32.5;178.4;0.0;245.3;50.02;0;2071.2
14-04-11;19:24;32.4;146.4;0.0;245.3;50.03;0;2071.2
14-04-11;19:27;32.3;115.2;0.0;245.3;50.01;0;2071.2
14-04-12;06:36;27.9;336.1;0.0;244.3;50.04;6;2071.2
14-04-12;06:39;27.9;334.4;0.0;245.3;50.06;7;2071.2
14-04-12;06:42;28.3;297.3;0.1;245.3;50.05;8;2071.2
14-04-12;06:45;29.0;293.5;0.0;245.3;50.04;8;2071.2
14-04-12;06:48;29.0;307.3;0.0;244.3;50.05;7;2071.2
14-04-12;06:51;29.4;326.2;0.0;245.3;50.02;8;2071.2
14-04-12;06:54;29.7;330.7;0.0;245.3;50.03;9;2071.2
14-04-12;06:57;30.1;340.5;0.1;245.3;50.06;12;2071.2
14-04-12;07:00;30.1;333.8;0.1;245.3;50.07;16;2071.2
14-04-12;07:03;30.1;328.4;0.1;245.3;49.99;19;2071.2
14-04-12;07:06;30.1;329.4;0.1;245.3;50.03;22;2071.2
14-04-12;07:09;30.4;330.6;0.1;245.3;50.02;23;2071.2
14-04-12;07:12;30.3;325.6;0.1;244.3;50.06;24;2071.2
14-04-12;07:15;30.4;329.2;0.1;245.3;50.05;25;2071.2
14-04-12;07:18;30.5;335.1;0.1;244.3;50.04;27;2071.2
14-04-12;07:21;30.5;332.8;0.1;245.3;50.05;26;2071.2
14-04-12;07:24;30.7;326.2;0.1;244.3;50.04;30;2071.2
14-04-12;07:27;30.9;342.3;0.1;244.3;50.04;36;2071.3
14-04-12;07:30;30.9;335.5;0.2;245.3;50.02;39;2071.3
14-04-12;07:33;31.0;349.2;0.2;245.3;50.01;43;2071.3
14-04-12;07:36;31.0;357.7;0.2;245.3;50.01;46;2071.3
14-04-12;07:39;31.0;353.7;0.3;245.3;50.02;52;2071.3
14-04-12;07:42;31.0;359.6;0.3;244.3;50.01;55;2071.3
14-04-12;07:45;31.4;350.9;0.3;245.3;49.99;55;2071.3
14-04-12;07:48;31.4;357.2;0.2;245.3;50.02;56;2071.3
14-04-12;07:51;31.4;350.3;0.4;245.3;49.95;55;2071.3
14-04-12;07:54;31.6;348.3;0.3;245.3;50.09;58;2071.3
14-04-12;07:57;31.4;349.6;0.3;245.3;50.04;59;2071.3
14-04-12;08:00;31.6;347.6;0.3;245.3;50.03;59;2071.3
14-04-12;08:03;31.4;347.1;0.4;245.3;50.06;61;2071.3
14-04-12;08:06;31.8;352.7;0.4;244.3;50.03;65;2071.3
14-04-12;08:09;31.8;360.2;0.4;245.3;50.05;70;2071.3
14-04-12;08:12;31.8;365.0;0.4;245.3;50.03;75;2071.3
14-04-12;08:15;31.8;371.0;0.4;244.3;50.02;84;2071.3
14-04-12;08:18;32.2;362.2;0.5;245.3;50.02;90;2071.3
14-04-12;08:21;32.2;356.5;0.4;244.3;50.05;88;2071.3
14-04-12;08:24;32.0;365.1;0.4;244.3;50.02;83;2071.3
14-04-12;08:27;32.2;349.8;0.4;244.3;50.04;83;2071.3
14-04-12;08:30;32.2;364.4;0.5;244.3;50.03;92;2071.3
14-04-12;08:33;32.4;356.8;0.4;243.4;50.06;92;2071.3
14-04-12;08:36;32.5;362.2;0.5;245.3;50.08;99;2071.3
14-04-12;08:39;32.4;370.4;0.5;244.3;50.10;113;2071.3
14-04-12;08:42;32.4;358.3;0.6;244.3;50.06;119;2071.3
14-04-12;08:45;32.6;369.2;0.6;245.3;50.04;133;2071.3
14-04-12;08:48;32.5;365.9;0.5;245.3;50.03;130;2071.4
14-04-12;08:51;32.6;358.7;0.5;245.3;50.05;128;2071.4
14-04-12;08:54;32.7;369.7;0.6;245.3;50.04;135;2071.4
14-04-12;08:57;32.6;366.6;0.7;245.3;50.06;140;2071.4
14-04-12;09:00;32.9;372.3;0.7;245.3;50.07;153;2071.4
14-04-12;09:03;32.7;373.8;0.7;245.3;50.06;157;2071.4
14-04-12;09:06;32.7;368.5;0.7;245.3;50.08;154;2071.4
14-04-12;09:09;32.7;373.9;0.7;246.3;50.07;145;2071.4
14-04-12;09:12;32.9;367.8;0.6;245.3;50.03;136;2071.4
14-04-12;09:15;32.6;366.5;0.6;244.3;50.05;131;2071.4
14-04-12;09:18;32.9;377.4;0.6;244.3;50.03;123;2071.4
14-04-12;09:21;32.7;362.9;0.5;244.3;50.01;119;2071.4
14-04-12;09:24;32.9;358.7;0.5;244.3;50.04;101;2071.4
14-04-12;09:27;32.6;357.4;0.5;244.3;50.05;116;2071.4
14-04-12;09:30;33.0;375.5;0.6;245.3;50.06;124;2071.4
14-04-12;09:33;32.6;368.9;0.6;243.4;50.12;123;2071.4
14-04-12;09:36;32.7;365.6;0.6;245.3;50.05;124;2071.5
14-04-12;09:39;32.9;359.4;0.5;244.3;50.06;120;2071.5
14-04-12;09:42;32.7;378.6;0.5;244.3;50.08;125;2071.5
14-04-12;09:45;32.9;362.1;0.5;243.4;50.03;126;2071.5
14-04-12;09:48;33.1;367.2;0.6;246.3;50.03;133;2071.5
14-04-12;09:51;32.9;372.8;0.7;246.3;50.07;144;2071.5
14-04-12;09:54;32.9;373.3;0.7;246.3;50.04;159;2071.5
14-04-12;09:57;32.9;380.2;0.7;246.3;50.04;155;2071.5
14-04-12;10:00;33.0;380.1;0.7;246.3;50.01;153;2071.5
14-04-12;10:03;32.9;375.5;0.7;246.3;50.04;148;2071.5
14-04-12;10:06;33.1;377.3;0.7;246.3;50.03;141;2071.5
14-04-12;10:09;33.0;375.7;0.8;246.3;50.06;153;2071.5
14-04-12;10:12;33.1;375.7;0.7;246.3;50.04;155;2071.5
14-04-12;10:15;33.1;364.4;0.7;245.3;50.04;149;2071.5
14-04-12;10:18;33.1;367.6;0.8;244.3;49.99;145;2071.6
14-04-12;10:21;33.2;362.5;0.6;246.3;50.05;137;2071.6
14-04-12;10:24;33.1;367.8;0.7;40.6;50.09;137;2071.6
14-04-12;10:27;33.0;377.9;0.6;245.3;50.04;134;2071.6
14-04-12;10:30;33.0;385.4;0.6;246.3;50.08;139;2071.6
14-04-12;10:33;33.0;363.1;0.6;246.3;50.02;140;2071.6
14-04-12;10:36;33.0;367.5;0.7;246.3;50.06;143;2071.6
14-04-12;10:39;33.1;370.7;0.7;246.3;50.07;157;2071.6
14-04-12;10:42;33.1;368.2;0.8;246.3;50.09;166;2071.6
14-04-12;10:45;33.1;375.2;0.8;246.3;50.09;187;2071.6
14-04-12;10:48;33.1;377.7;0.9;247.3;50.07;215;2071.6
14-04-12;10:51;33.2;382.9;1.0;245.3;50.07;245;2071.6
14-04-12;10:54;33.3;383.9;1.0;247.3;50.08;251;2071.7
14-04-12;10:57;33.4;373.9;1.0;246.3;50.04;242;2071.7
14-04-12;11:00;33.3;379.6;1.0;246.3;50.02;230;2071.7
14-04-12;11:03;33.3;371.7;1.0;246.3;50.05;226;2071.7
14-04-12;11:06;33.3;375.7;1.1;245.3;50.08;255;2071.7
14-04-12;11:09;33.3;383.3;1.2;246.3;50.05;301;2071.7
14-04-12;11:12;33.7;382.6;1.2;245.3;50.09;300;2071.7
14-04-12;11:15;33.3;382.3;1.1;246.3;50.09;272;2071.7
14-04-12;11:18;33.5;382.3;1.1;245.3;50.06;247;2071.8
14-04-12;11:21;33.4;375.2;1.1;246.3;49.98;246;2071.8
14-04-12;11:24;33.5;376.1;1.0;246.3;50.05;237;2071.8
14-04-12;11:27;33.5;373.0;1.0;246.3;50.06;222;2071.8
14-04-12;11:30;33.5;380.4;1.0;246.3;50.04;228;2071.8
14-04-12;11:33;33.4;372.8;1.0;246.3;50.05;247;2071.8
14-04-12;11:36;33.7;381.5;1.1;246.3;50.05;265;2071.8
14-04-12;11:39;33.7;382.9;1.2;247.3;50.08;305;2071.8
14-04-12;11:42;33.4;383.9;1.2;246.3;50.04;300;2071.9
14-04-12;11:45;33.7;384.5;1.2;246.3;50.07;272;2071.9
14-04-12;11:48;33.5;375.8;1.1;245.3;50.09;279;2071.9
14-04-12;11:51;33.7;379.2;1.2;246.3;50.06;279;2071.9
14-04-12;11:54;33.5;375.0;1.1;246.3;50.07;274;2071.9
14-04-12;11:57;33.5;373.9;1.1;246.3;50.04;276;2071.9
14-04-12;12:00;33.7;381.8;1.2;245.3;50.03;304;2071.9
14-04-12;12:03;33.8;387.3;1.4;246.3;50.05;347;2072.0
14-04-12;12:06;33.7;384.3;1.6;246.3;50.01;360;2072.0
14-04-12;12:09;33.8;384.3;1.4;246.3;50.02;351;2072.0
14-04-12;12:12;33.8;382.7;1.4;246.3;50.03;333;2072.0
14-04-12;12:15;33.9;381.8;1.4;248.2;50.05;349;2072.0
14-04-12;12:18;34.0;381.1;1.5;247.3;50.06;376;2072.0
14-04-12;12:21;34.0;382.0;1.6;247.3;50.02;401;2072.1
14-04-12;12:24;33.9;384.3;1.7;246.3;50.05;405;2072.1
14-04-12;12:27;34.2;376.4;1.7;247.3;50.05;399;2072.1
14-04-12;12:30;34.1;383.6;1.7;247.3;50.03;402;2072.1
14-04-12;12:33;34.1;383.3;1.5;245.3;50.02;370;2072.1
14-04-12;12:36;34.1;380.4;1.5;246.3;50.02;370;2072.2
14-04-12;12:39;34.0;380.8;1.5;247.3;50.04;368;2072.2
14-04-12;12:42;34.1;383.9;1.5;247.3;50.04;370;2072.2
14-04-12;12:45;34.1;381.2;1.6;247.3;50.05;380;2072.2
14-04-12;12:48;34.2;379.3;1.6;247.3;50.06;392;2072.2
14-04-12;12:51;34.4;377.1;1.5;247.3;50.06;374;2072.3
14-04-12;12:54;34.4;380.2;1.5;245.3;50.08;365;2072.3
14-04-12;12:57;34.1;382.6;1.4;247.3;50.02;329;2072.3
14-04-12;13:00;34.2;376.0;1.5;247.3;49.99;336;2072.3
14-04-12;13:03;34.5;380.5;1.4;247.3;50.03;329;2072.3
14-04-12;13:06;34.2;381.7;1.4;247.3;50.05;344;2072.3
14-04-12;13:09;34.2;384.5;1.4;247.3;50.09;351;2072.4
14-04-12;13:12;34.2;383.9;1.4;247.3;50.05;352;2072.4
14-04-12;13:15;34.2;378.5;1.4;247.3;50.08;336;2072.4
14-04-12;13:18;34.2;381.4;1.3;246.3;50.08;308;2072.4
14-04-12;13:21;34.4;371.1;1.2;247.3;50.08;280;2072.4
14-04-12;13:24;34.2;371.0;1.0;247.3;50.07;236;2072.4
14-04-12;13:27;34.1;369.5;0.9;246.3;50.08;224;2072.4
14-04-12;13:30;34.0;371.0;1.0;246.3;50.08;248;2072.5
14-04-12;13:33;34.0;377.6;1.2;247.3;50.07;279;2072.5
14-04-12;13:36;34.0;380.7;1.2;247.3;50.08;296;2072.5
14-04-12;13:39;34.1;388.6;1.2;247.3;50.08;296;2072.5
14-04-12;13:42;34.2;386.1;1.4;247.3;50.07;326;2072.5
14-04-12;13:45;34.2;380.7;1.4;383.2;50.07;334;2072.5
14-04-12;13:48;34.2;380.8;1.2;247.3;50.07;314;2072.6
14-04-12;13:51;34.0;377.6;1.3;246.3;50.06;318;2072.6
14-04-12;13:54;34.1;379.6;1.2;246.3;50.05;305;2072.6
14-04-12;13:57;34.0;370.8;1.2;246.3;49.99;266;2072.6
14-04-12;14:00;34.2;378.9;1.1;246.3;50.02;255;2072.6
14-04-12;14:03;34.0;376.6;1.1;246.3;50.05;252;2072.6
14-04-12;14:06;34.0;379.1;1.1;246.3;50.04;253;2072.6
14-04-12;14:09;34.1;379.8;1.2;246.3;49.96;278;2072.6
14-04-12;14:12;34.0;384.0;1.1;246.3;50.04;270;2072.7
14-04-12;14:15;34.1;376.1;1.1;246.3;50.04;257;2072.7
14-04-12;14:18;34.0;375.4;1.1;247.3;50.05;251;2072.7
14-04-12;14:21;34.1;381.5;1.1;246.3;50.06;258;2072.7
14-04-12;14:24;33.9;376.6;1.1;247.3;50.05;253;2072.7
14-04-12;14:27;33.9;373.5;1.1;246.3;50.04;245;2072.7
14-04-12;14:30;33.9;375.4;1.0;245.3;50.04;229;2072.7
14-04-12;14:33;33.8;375.4;1.0;246.3;50.03;224;2072.7
14-04-12;14:36;34.1;368.1;0.9;245.3;50.03;217;2072.8
14-04-12;14:39;33.9;365.3;1.0;247.3;50.04;209;2072.8
14-04-12;14:42;33.9;368.9;0.8;246.3;50.04;196;2072.8
14-04-12;14:45;33.9;369.2;0.8;246.3;50.03;189;2072.8
14-04-12;14:48;33.8;376.9;1.0;245.3;50.00;200;2072.8
14-04-12;14:51;33.8;362.1;0.8;246.3;50.05;205;2072.8
14-04-12;14:54;33.9;377.1;1.0;247.3;50.09;234;2072.8
14-04-12;14:57;34.0;370.4;1.0;246.3;50.04;247;2072.8
14-04-12;15:00;33.8;381.4;1.0;247.3;50.02;238;2072.8
14-04-12;15:03;33.8;372.8;1.0;247.3;50.01;242;2072.9
14-04-12;15:06;33.9;379.8;1.1;247.3;50.01;249;2072.9
14-04-12;15:09;33.8;375.1;1.1;247.3;50.03;254;2072.9
14-04-12;15:12;34.0;376.0;1.1;247.3;50.06;260;2072.9
14-04-12;15:15;33.9;381.2;1.1;246.3;50.05;262;2072.9
14-04-12;15:18;34.0;376.9;1.1;246.3;50.02;249;2072.9
14-04-12;15:21;34.0;378.8;1.0;246.3;50.02;249;2072.9
14-04-12;15:24;34.0;375.0;0.9;246.3;50.04;216;2072.9
14-04-12;15:27;33.9;370.7;0.8;245.3;50.04;197;2073.0
14-04-12;15:30;33.9;370.4;0.9;246.3;50.02;208;2073.0
14-04-12;15:33;33.9;372.2;1.0;247.3;50.03;228;2073.0
14-04-12;15:36;33.7;368.2;1.0;246.3;50.08;241;2073.0
14-04-12;15:39;33.9;377.4;1.0;246.3;50.03;241;2073.0
14-04-12;15:42;33.9;379.1;1.0;244.3;50.05;240;2073.0
14-04-12;15:45;33.9;379.2;1.0;247.3;50.06;249;2073.0
14-04-12;15:48;33.7;370.6;1.0;247.3;50.04;222;2073.0
14-04-12;15:51;33.8;377.4;1.0;247.3;50.04;234;2073.0
14-04-12;15:54;34.0;376.1;1.1;246.3;50.05;268;2073.1
14-04-12;15:57;34.0;375.1;1.0;246.3;50.03;248;2073.1
14-04-12;16:00;33.7;380.2;1.1;247.3;50.05;248;2073.1
14-04-12;16:03;33.9;381.4;1.3;247.3;50.04;314;2073.1
14-04-12;16:06;33.9;375.7;1.2;247.3;50.01;291;2073.1
14-04-12;16:09;33.8;376.7;1.1;246.3;50.03;282;2073.1
14-04-12;16:12;34.0;369.7;1.1;247.3;50.06;274;2073.1
14-04-12;16:15;33.8;379.2;1.1;247.3;50.08;277;2073.2
14-04-12;16:18;33.9;373.8;1.3;247.3;50.03;322;2073.2
14-04-12;16:21;34.1;371.4;1.7;248.2;50.04;412;2073.2
14-04-12;16:24;34.5;345.1;2.2;248.2;50.06;524;2073.2
14-04-12;16:27;34.5;371.4;1.6;247.3;50.06;370;2073.2
14-04-12;16:30;34.6;374.4;1.7;248.2;50.05;407;2073.2
14-04-12;16:33;34.4;376.1;1.1;247.3;50.04;263;2073.3
14-04-12;16:36;34.4;372.9;1.0;247.3;50.06;230;2073.3
14-04-12;16:39;34.2;358.8;0.8;247.3;50.03;197;2073.3
14-04-12;16:42;34.2;366.7;0.7;246.3;50.05;177;2073.3
14-04-12;16:45;34.2;372.6;0.8;247.3;50.04;191;2073.3
14-04-12;16:48;34.4;367.8;0.8;247.3;50.04;180;2073.3
14-04-12;16:51;34.2;371.1;0.8;246.3;50.05;163;2073.3
14-04-12;16:54;34.2;370.8;0.7;247.3;50.03;160;2073.3
14-04-12;16:57;34.0;364.7;0.7;246.3;50.03;164;2073.3
14-04-12;17:00;34.1;364.7;0.7;246.3;50.05;153;2073.3
14-04-12;17:03;33.9;361.5;0.6;247.3;50.07;150;2073.4
14-04-12;17:06;33.9;368.8;0.7;247.3;50.08;167;2073.4
14-04-12;17:09;34.0;372.6;0.7;247.3;50.05;161;2073.4
14-04-12;17:12;34.1;360.0;0.7;246.3;50.02;155;2073.4
14-04-12;17:15;34.2;368.8;0.7;247.3;50.03;142;2073.4
14-04-12;17:18;33.9;366.7;0.6;246.3;50.04;129;2073.4
14-04-12;17:21;33.9;364.1;0.6;246.3;50.02;133;2073.4
14-04-12;17:24;34.0;359.3;0.6;246.3;50.02;133;2073.4
14-04-12;17:27;33.8;371.0;0.6;246.3;50.04;127;2073.4
14-04-12;17:30;34.0;366.3;0.5;246.3;50.05;110;2073.4
14-04-12;17:33;33.8;367.0;0.5;246.3;50.04;96;2073.4
14-04-12;17:36;33.8;358.3;0.4;246.3;50.02;96;2073.4
14-04-12;17:39;42.6;355.6;0.5;246.3;50.01;93;2073.4
14-04-12;17:42;33.7;366.5;0.5;246.3;50.00;92;2073.4
14-04-12;17:45;33.9;360.4;0.5;246.3;49.99;84;2073.4
14-04-12;17:48;33.8;354.6;0.4;247.3;50.08;71;2073.4
14-04-12;17:51;33.7;352.7;0.3;245.3;50.02;62;2073.5
14-04-12;17:54;33.5;354.0;0.3;246.3;50.02;62;2073.5
14-04-12;17:57;33.4;348.9;0.3;247.3;50.09;54;2073.5
14-04-12;18:00;33.4;340.5;0.2;247.3;50.08;49;2073.5
14-04-12;18:03;33.4;344.5;0.2;246.3;50.07;45;2073.5
14-04-12;18:06;33.3;343.2;0.2;246.3;50.04;41;2073.5
14-04-12;18:09;33.3;334.7;0.2;246.3;50.04;36;2073.5
14-04-12;18:12;33.3;323.4;0.1;246.3;50.03;33;2073.5
14-04-12;18:15;33.3;340.8;0.1;245.3;50.03;29;2073.5
14-04-12;18:18;33.1;327.9;0.1;245.3;50.04;23;2073.5
14-04-12;18:21;33.1;308.6;0.1;246.3;50.02;19;2073.5
14-04-12;18:24;33.1;326.0;0.1;246.3;50.04;15;2073.5
14-04-12;18:27;33.0;304.8;0.0;245.3;50.02;12;2073.5
14-04-12;18:30;33.1;308.3;0.0;246.3;50.09;10;2073.5
14-04-12;18:33;33.1;305.2;0.0;245.3;50.08;9;2073.5
14-04-12;18:36;33.0;299.1;0.0;246.3;50.02;6;2073.5
14-04-12;18:39;32.9;295.6;0.0;246.3;50.03;5;2073.5
14-04-12;18:42;32.9;285.2;0.0;246.3;50.02;5;2073.5
14-04-12;18:45;32.7;297.8;0.0;247.3;50.02;4;2073.5
14-04-12;18:48;32.7;299.5;0.0;245.3;50.04;4;2073.5
14-04-12;18:51;32.6;309.3;0.0;246.3;50.01;2;2073.5
14-04-12;18:54;32.6;302.1;0.0;246.3;50.06;2;2073.5
14-04-12;18:57;32.5;302.6;0.0;246.3;50.08;2;2073.5
14-04-12;19:00;32.5;202.7;0.0;246.3;50.08;0;2073.5
14-04-12;19:03;32.4;213.2;0.0;246.3;50.09;0;2073.5
14-04-12;19:06;32.3;146.1;0.0;245.3;50.05;0;2073.5
14-04-12;19:09;32.3;122.3;0.0;246.3;50.05;0;2073.5
14-04-12;19:12;32.2;189.8;0.0;246.3;50.03;0;2073.5
14-04-12;19:15;32.2;258.5;0.0;246.3;50.02;0;2073.5
14-04-12;19:18;32.0;273.0;0.0;246.3;50.03;0;2073.5
14-04-12;19:21;32.0;238.4;0.0;246.3;50.02;0;2073.5
14-04-12;19:24;31.9;193.0;0.0;246.3;50.02;0;2073.5
14-04-12;19:27;31.9;149.2;0.0;245.3;50.03;0;2073.5
14-04-12;19:30;31.8;111.7;0.0;245.3;49.99;0;2073.5
14-04-13;06:06;27.2;327.8;0.0;244.3;50.02;7;2073.5
14-04-13;06:09;28.3;332.5;0.0;245.3;50.03;10;2073.5
14-04-13;06:12;27.9;341.7;0.0;244.3;50.09;13;2073.5
14-04-13;06:15;27.9;315.8;0.1;245.3;50.08;16;2073.5
14-04-13;06:18;28.6;329.8;0.1;245.3;50.05;20;2073.5
14-04-13;06:21;29.0;348.9;0.1;244.3;50.07;25;2073.5
14-04-13;06:24;29.4;348.3;0.1;244.3;50.03;29;2073.5
14-04-13;06:27;29.4;360.0;0.2;244.3;50.03;34;2073.5
14-04-13;06:30;29.7;368.8;0.2;244.3;50.05;42;2073.5
14-04-13;06:33;29.7;375.1;0.2;244.3;50.03;45;2073.5
14-04-13;06:36;30.1;368.5;0.3;244.3;50.02;47;2073.5
14-04-13;06:39;30.2;367.6;0.3;245.3;50.05;55;2073.5
14-04-13;06:42;30.3;374.4;0.3;244.3;50.06;58;2073.5
14-04-13;06:45;30.5;360.2;0.4;246.3;50.06;65;2073.5
14-04-13;06:48;30.5;375.5;0.4;245.3;50.06;77;2073.5
14-04-13;06:51;30.7;357.5;0.4;244.3;50.07;72;2073.5
14-04-13;06:54;30.8;359.1;0.4;245.3;50.06;73;2073.5
14-04-13;06:57;31.0;356.3;0.4;245.3;50.06;75;2073.5
14-04-13;07:00;30.9;358.5;0.5;244.3;49.98;79;2073.5
14-04-13;07:03;31.1;365.0;0.5;245.3;50.04;92;2073.5
14-04-13;07:06;31.2;361.9;0.5;245.3;50.03;88;2073.5
14-04-13;07:09;31.2;375.2;0.5;244.3;49.99;97;2073.5
14-04-13;07:12;31.4;379.5;0.5;245.3;50.05;100;2073.5
14-04-13;07:15;31.5;370.7;0.5;245.3;50.07;102;2073.5
14-04-13;07:18;31.5;364.5;0.5;243.4;50.03;98;2073.5
14-04-13;07:21;31.8;358.0;0.5;244.3;50.05;100;2073.5
14-04-13;07:24;31.6;361.5;0.5;244.3;50.01;103;2073.6
14-04-13;07:27;31.6;368.8;0.5;244.3;50.02;111;2073.6
14-04-13;07:30;31.7;370.6;0.5;246.3;50.05;116;2073.6
14-04-13;07:33;31.8;368.8;0.5;245.3;50.06;117;2073.6
14-04-13;07:36;31.8;369.7;0.6;244.3;50.04;119;2073.6
14-04-13;07:39;31.8;366.3;0.7;245.3;49.99;127;2073.6
14-04-13;07:42;31.8;384.9;0.6;245.3;50.12;125;2073.6
14-04-13;07:45;31.8;371.7;0.6;246.3;50.03;133;2073.6
14-04-13;07:48;32.0;379.8;0.6;246.3;50.04;138;2073.6
14-04-13;07:51;32.2;388.4;0.7;246.3;50.04;140;2073.6
14-04-13;07:54;32.0;387.3;0.6;246.3;50.04;135;2073.6
14-04-13;07:57;32.3;385.9;0.6;245.3;50.05;137;2073.6
14-04-13;08:00;32.0;377.6;0.6;246.3;50.09;138;2073.6
14-04-13;08:03;32.0;374.5;0.6;245.3;50.06;135;2073.6
14-04-13;08:06;32.2;404.2;0.7;245.3;50.04;137;2073.6
14-04-13;08:09;32.2;389.0;0.7;245.3;50.05;150;2073.6
14-04-13;08:12;32.4;385.2;0.6;246.3;50.04;139;2073.7
14-04-13;08:15;32.3;396.3;0.7;245.3;50.05;149;2073.7
14-04-13;08:18;32.4;379.9;0.7;244.3;50.03;154;2073.7
14-04-13;08:21;32.4;382.1;0.7;245.3;50.05;165;2073.7
14-04-13;08:24;32.6;387.8;0.8;245.3;50.06;187;2073.7
14-04-13;08:27;32.4;384.0;0.9;244.3;50.05;205;2073.7
14-04-13;08:30;32.5;374.7;1.0;245.3;50.12;233;2073.7
14-04-13;08:33;32.7;385.6;1.1;245.3;50.06;265;2073.7
14-04-13;08:36;32.7;385.1;1.1;245.3;50.03;277;2073.7
14-04-13;08:39;32.9;378.0;1.2;246.3;50.04;291;2073.7
14-04-13;08:42;33.0;384.5;1.0;245.3;50.06;231;2073.8
14-04-13;08:45;32.9;380.8;1.1;245.3;50.07;280;2073.8
14-04-13;08:48;33.1;384.3;1.5;245.3;50.04;354;2073.8
14-04-13;08:51;33.1;387.3;1.5;245.3;50.02;367;2073.8
14-04-13;08:54;33.1;390.5;1.5;245.3;50.06;371;2073.8
14-04-13;08:57;33.4;392.4;1.5;245.3;50.03;376;2073.8
14-04-13;09:00;33.5;387.3;1.9;244.3;50.04;469;2073.9
14-04-13;09:03;33.5;387.8;2.1;245.3;50.06;512;2073.9
14-04-13;09:06;33.8;382.1;2.4;246.3;50.06;579;2073.9
14-04-13;09:09;33.9;378.0;2.5;246.3;50.10;614;2073.9
14-04-13;09:12;34.4;381.4;2.7;246.3;50.04;656;2074.0
14-04-13;09:15;34.4;383.9;2.8;247.3;50.05;690;2074.0
14-04-13;09:18;34.5;377.6;3.0;247.3;50.00;703;2074.0
14-04-13;09:21;34.5;369.1;2.7;247.3;50.05;664;2074.1
14-04-13;09:24;34.7;378.2;2.4;246.3;50.06;595;2074.1
14-04-13;09:27;34.6;383.6;2.8;248.2;50.03;692;2074.1
14-04-13;09:30;34.9;370.6;2.8;246.3;50.04;683;2074.2
14-04-13;09:33;35.2;372.0;3.0;246.3;50.05;733;2074.2
14-04-13;09:36;35.2;363.5;1.8;245.3;50.07;434;2074.3
14-04-13;09:39;35.3;358.1;3.6;248.2;50.04;894;2074.3
14-04-13;09:42;35.9;370.3;3.4;247.3;50.03;833;2074.3
14-04-13;09:45;35.5;372.9;1.7;244.3;50.06;408;2074.4
14-04-13;09:48;35.6;368.1;3.4;246.3;50.03;834;2074.4
14-04-13;09:51;35.7;362.5;2.1;246.3;50.09;511;2074.4
14-04-13;09:54;36.0;362.9;3.4;247.3;50.05;807;2074.5
14-04-13;09:57;36.3;367.5;3.4;247.3;50.02;858;2074.5
14-04-13;10:00;36.2;363.2;3.3;246.3;50.06;828;2074.5
14-04-13;10:03;36.4;362.8;3.5;247.3;50.05;867;2074.6
14-04-13;10:06;36.9;359.0;3.5;247.3;50.08;864;2074.6
14-04-13;10:09;36.7;354.1;3.4;247.3;50.05;853;2074.7
14-04-13;10:12;37.1;4.8;3.8;246.3;50.02;914;2074.7
14-04-13;10:15;37.1;364.7;4.0;248.2;50.04;966;2074.8
14-04-13;10:18;37.7;362.1;4.6;247.3;50.04;1131;2074.8
14-04-13;10:21;37.7;364.3;4.4;247.3;50.04;1091;2074.9
14-04-13;10:24;38.0;351.7;4.7;248.2;50.04;1167;2074.9
14-04-13;10:27;38.4;352.4;4.6;248.2;50.04;1156;2075.0
14-04-13;10:30;38.3;352.1;4.8;249.2;50.05;1183;2075.0
14-04-13;10:33;38.6;347.7;4.9;249.2;50.06;1198;2075.1
14-04-13;10:36;39.1;349.2;4.8;248.2;50.05;1176;2075.2
14-04-13;10:39;39.2;352.4;4.9;249.2;50.04;1208;2075.2
14-04-13;10:42;39.1;348.4;4.9;249.2;50.06;1212;2075.3
14-04-13;10:45;39.4;346.2;4.7;249.2;50.06;1164;2075.3
14-04-13;10:48;39.4;354.3;4.4;248.2;50.07;1089;2075.4
14-04-13;10:51;39.3;352.2;3.9;248.2;50.04;977;2075.5
14-04-13;10:54;39.3;354.6;3.9;248.2;50.08;940;2075.5
14-04-13;10:57;39.4;381.4;3.3;247.3;50.01;771;2075.5
14-04-13;11:00;39.3;348.0;4.5;248.2;50.03;1100;2075.6
14-04-13;11:03;39.8;352.0;4.8;249.2;50.03;1198;2075.7
14-04-13;11:06;40.0;348.1;4.8;249.2;50.04;1182;2075.7
14-04-13;11:09;40.0;344.3;5.0;249.2;50.04;1224;2075.8
14-04-13;11:12;40.0;343.7;4.8;249.2;50.03;1194;2075.8
14-04-13;11:15;40.1;349.0;4.4;249.2;50.03;1118;2075.9
14-04-13;11:18;40.0;348.4;4.6;250.2;50.04;1124;2075.9
14-04-13;11:21;40.1;351.1;4.7;249.2;50.05;1168;2076.0
14-04-13;11:24;40.6;345.5;5.1;251.1;50.05;1268;2076.1
14-04-13;11:27;40.7;342.7;4.8;249.2;50.02;1200;2076.1
14-04-13;11:30;40.6;346.2;4.7;249.2;50.07;1166;2076.2
14-04-13;11:33;40.8;348.4;4.8;249.2;50.05;1184;2076.2
14-04-13;11:36;40.6;339.4;4.8;249.2;50.08;1179;2076.3
14-04-13;11:39;40.8;352.1;4.2;248.2;50.05;1068;2076.4
14-04-13;11:42;40.8;348.3;4.8;249.2;50.06;1202;2076.4
14-04-13;11:45;41.0;343.9;4.9;249.2;50.00;1196;2076.5
14-04-13;11:48;41.0;348.0;4.4;248.2;50.05;1080;2076.5
14-04-13;11:51;40.8;350.5;4.8;249.2;50.04;1183;2076.6
14-04-13;11:54;41.3;339.8;5.1;250.2;50.05;1261;2076.6
14-04-13;11:57;41.2;336.4;4.9;249.2;50.02;1228;2076.7
14-04-13;12:00;41.5;334.2;4.8;250.2;50.01;1200;2076.8
14-04-13;12:03;41.5;339.6;4.6;249.2;50.02;1140;2076.8
14-04-13;12:06;41.2;342.1;4.3;249.2;50.05;1069;2076.9
14-04-13;12:09;41.5;338.3;4.8;249.2;50.06;1199;2076.9
14-04-13;12:12;41.2;343.6;4.6;249.2;50.04;1114;2077.0
14-04-13;12:15;41.2;342.7;4.5;249.2;50.06;1123;2077.1
14-04-13;12:18;41.3;348.0;4.1;249.2;50.07;1018;2077.1
14-04-13;12:21;41.2;347.6;4.4;249.2;50.04;1082;2077.2
14-04-13;12:24;41.2;345.5;3.7;248.2;50.11;926;2077.2
14-04-13;12:27;40.9;344.6;3.7;248.2;50.05;900;2077.3
14-04-13;12:30;40.7;350.6;3.3;249.2;50.03;789;2077.3
14-04-13;12:33;40.6;343.0;3.3;248.2;49.97;805;2077.3
14-04-13;12:36;40.4;359.4;3.5;247.3;50.05;854;2077.4
14-04-13;12:39;40.4;347.3;3.2;247.3;50.02;769;2077.4
14-04-13;12:42;40.1;353.1;4.3;248.2;50.03;1064;2077.5
14-04-13;12:45;40.7;342.6;4.8;248.2;50.06;1182;2077.5
14-04-13;12:48;40.7;347.7;4.5;248.2;50.03;1112;2077.6
14-04-13;12:51;40.8;342.0;4.7;249.2;50.08;1173;2077.6
14-04-13;12:54;41.0;343.0;4.6;248.2;50.07;1137;2077.7
14-04-13;12:57;40.9;341.6;4.8;249.2;50.01;1183;2077.7
14-04-13;13:00;40.8;338.9;3.7;247.3;50.02;923;2077.8
14-04-13;13:03;40.6;360.6;3.0;248.2;50.06;753;2077.8
14-04-13;13:06;40.6;334.1;3.1;248.2;50.03;758;2077.9
14-04-13;13:09;39.9;361.3;2.4;247.3;50.04;594;2077.9
14-04-13;13:12;39.7;366.6;2.4;247.3;50.02;580;2077.9
14-04-13;13:15;39.5;360.3;2.4;247.3;50.09;592;2078.0
14-04-13;13:18;39.8;365.9;3.5;248.2;50.01;845;2078.0
14-04-13;13:21;40.2;352.4;5.3;249.2;50.05;1335;2078.1
14-04-13;13:24;40.5;348.7;4.8;249.2;50.06;1190;2078.1
14-04-13;13:27;40.4;346.7;3.1;247.3;50.05;759;2078.2
14-04-13;13:30;39.7;358.1;1.6;245.3;50.06;395;2078.2
14-04-13;13:33;39.1;359.7;2.4;248.2;50.09;599;2078.2
14-04-13;13:36;39.4;357.8;0.0;247.3;50.08;679;2078.3
14-04-13;13:39;38.9;371.1;1.7;246.3;50.07;418;2078.3
14-04-13;13:42;38.7;360.9;2.8;247.3;50.10;706;2078.3
14-04-13;13:45;38.6;363.7;1.8;246.3;50.09;430;2078.3
14-04-13;13:48;38.6;333.1;1.5;246.3;50.08;361;2078.4
14-04-13;13:51;38.2;361.0;1.6;246.3;50.09;379;2078.4
14-04-13;13:54;38.0;368.5;1.4;245.3;50.09;348;2078.4
14-04-13;13:57;37.9;352.4;2.0;247.3;50.04;513;2078.4
14-04-13;14:00;37.9;351.7;2.0;247.3;50.04;486;2078.4
14-04-13;14:03;37.7;363.1;1.7;247.3;50.09;403;2078.5
14-04-13;14:06;37.5;371.9;1.3;245.3;50.07;315;2078.5
14-04-13;14:09;37.0;367.9;1.2;247.3;50.04;277;2078.5
14-04-13;14:12;37.1;368.5;1.0;245.3;50.05;221;2078.5
14-04-13;14:15;36.7;365.4;0.8;244.3;49.98;170;2078.5
14-04-13;14:18;36.7;367.9;0.6;245.3;50.03;146;2078.5
14-04-13;14:21;36.5;361.5;0.6;245.3;50.01;137;2078.5
14-04-13;14:24;36.1;358.7;0.7;244.3;50.02;145;2078.5
14-04-13;14:27;36.1;367.9;0.7;245.3;50.03;170;2078.5
14-04-13;14:30;36.0;373.3;0.9;246.3;50.05;204;2078.6
14-04-13;14:33;35.9;373.8;1.0;246.3;50.06;238;2078.6
14-04-13;14:36;36.1;372.0;1.1;246.3;50.04;273;2078.6
14-04-13;14:39;35.7;371.6;1.2;245.3;50.03;281;2078.6
14-04-13;14:42;35.9;368.8;1.2;245.3;50.04;294;2078.6
14-04-13;14:45;35.7;375.1;1.2;246.3;50.05;287;2078.6
14-04-13;14:48;35.6;376.3;1.2;246.3;50.00;286;2078.6
14-04-13;14:51;35.4;367.5;1.2;246.3;50.07;280;2078.7
14-04-13;14:54;35.4;370.6;1.1;246.3;50.02;261;2078.7
14-04-13;14:57;35.5;371.3;1.0;245.3;50.00;246;2078.7
14-04-13;15:00;35.2;369.8;1.0;246.3;49.98;226;2078.7
14-04-13;15:03;34.9;366.7;1.0;245.3;50.09;251;2078.7
14-04-13;15:06;35.2;374.4;1.2;245.3;50.02;289;2078.7
14-04-13;15:09;35.2;373.8;1.1;245.3;50.05;272;2078.7
14-04-13;15:12;35.0;365.4;1.0;245.3;50.06;246;2078.7
14-04-13;15:15;34.8;367.8;1.0;244.3;50.03;210;2078.8
14-04-13;15:18;34.9;368.5;0.8;245.3;50.06;188;2078.8
14-04-13;15:21;34.9;363.4;0.8;245.3;50.06;178;2078.8
14-04-13;15:24;34.9;366.5;0.8;245.3;50.04;190;2078.8
14-04-13;15:27;34.5;366.6;0.8;245.3;50.04;172;2078.8
14-04-13;15:30;34.6;359.1;0.7;245.3;50.05;145;2078.8
14-04-13;15:33;34.5;364.8;0.5;245.3;50.04;99;2078.8
14-04-13;15:36;34.4;351.7;0.4;244.3;50.04;65;2078.8
14-04-13;15:39;34.2;334.5;0.2;245.3;50.11;47;2078.8
14-04-13;15:42;34.1;335.5;0.2;245.3;50.04;37;2078.8
14-04-13;15:45;33.9;330.9;0.2;245.3;50.06;34;2078.8
14-04-13;15:48;33.8;330.7;0.1;246.3;50.06;33;2078.8
14-04-13;15:51;33.8;351.8;0.2;245.3;50.06;39;2078.8
14-04-13;15:54;33.9;333.8;0.3;245.3;50.02;46;2078.8
14-04-13;15:57;33.9;325.9;0.2;244.3;50.08;40;2078.8
14-04-13;16:00;33.8;332.8;0.1;245.3;50.06;34;2078.8
14-04-13;16:03;33.7;333.6;0.1;245.3;50.06;30;2078.8
14-04-13;16:06;33.7;321.6;0.1;244.3;50.04;28;2078.8
14-04-13;16:09;33.4;325.7;0.1;244.3;50.02;29;2078.8
14-04-13;16:12;33.5;326.3;0.1;245.3;50.05;28;2078.8
14-04-13;16:15;33.4;324.6;0.1;245.3;50.05;22;2078.8
14-04-13;16:18;33.5;318.0;0.1;245.3;50.04;17;2078.8
14-04-13;16:21;33.3;310.6;0.0;244.3;50.02;12;2078.8
14-04-13;16:24;33.3;308.2;0.0;245.3;50.05;10;2078.8
14-04-13;16:27;33.3;301.3;0.0;244.3;50.06;9;2078.8
14-04-13;16:30;33.2;311.4;0.0;245.3;50.06;11;2078.8
14-04-13;16:33;33.1;304.2;0.1;245.3;50.01;12;2078.8
14-04-13;16:36;33.2;305.7;0.1;245.3;50.06;15;2078.8
14-04-13;16:39;33.1;315.9;0.1;245.3;50.06;18;2078.8
14-04-13;16:42;33.0;316.6;0.1;245.3;50.05;18;2078.8
14-04-13;16:45;33.0;312.5;0.1;245.3;50.03;16;2078.8
14-04-13;16:48;33.1;301.4;0.1;244.3;50.03;14;2078.8
14-04-13;16:51;32.9;305.4;0.1;244.3;50.02;13;2078.8
14-04-13;16:54;32.9;309.8;0.1;244.3;50.02;13;2078.8
14-04-13;16:57;32.9;307.3;0.0;244.3;50.01;11;2078.8
14-04-13;17:00;32.7;304.6;0.0;244.3;50.00;6;2078.8
14-04-13;17:03;32.7;293.1;0.0;245.3;50.01;5;2078.8
14-04-13;17:06;32.9;302.0;0.0;243.4;50.00;3;2078.8
14-04-13;17:09;32.6;302.1;0.0;244.3;50.01;3;2078.8
14-04-13;17:12;32.6;313.3;0.0;244.3;50.06;4;2078.8
14-04-13;17:15;32.6;310.8;0.0;245.3;50.02;3;2078.8
14-04-13;17:18;32.5;309.6;0.0;244.3;50.02;2;2078.8
14-04-13;17:21;32.6;313.4;0.0;244.3;49.99;3;2078.8
14-04-13;17:24;32.4;314.6;0.0;245.3;50.06;3;2078.8
14-04-13;17:27;32.5;302.1;0.0;244.3;50.05;5;2078.8
14-04-13;17:30;32.4;291.9;0.0;244.3;50.05;6;2078.8
14-04-13;17:33;32.4;314.3;0.0;245.3;50.03;8;2078.8
14-04-13;17:36;32.5;300.1;0.0;244.3;50.02;10;2078.8
14-04-13;17:39;32.5;307.4;0.0;245.3;50.02;11;2078.8
14-04-13;17:42;32.4;300.8;0.0;244.3;49.99;10;2078.8
14-04-13;17:45;32.3;303.6;0.0;243.4;50.03;11;2078.8
14-04-13;17:48;32.4;298.9;0.0;244.3;50.02;12;2078.8
14-04-13;17:51;32.4;300.5;0.0;244.3;50.02;12;2078.8
14-04-13;17:54;32.5;316.2;0.1;244.3;50.04;13;2078.8
14-04-13;17:57;32.3;316.4;0.1;244.3;50.07;16;2078.8
14-04-13;18:00;32.4;324.7;0.1;244.3;50.04;18;2078.8
14-04-13;18:03;32.3;320.0;0.1;244.3;50.11;21;2078.8
14-04-13;18:06;32.4;327.2;0.1;244.3;50.08;21;2078.8
14-04-13;18:09;32.3;326.9;0.1;244.3;50.09;24;2078.8
14-04-13;18:12;32.2;333.8;0.1;244.3;50.09;25;2078.9
14-04-13;18:15;32.3;322.4;0.1;244.3;50.09;26;2078.9
14-04-13;18:18;32.5;328.1;0.1;244.3;50.08;26;2078.9
14-04-13;18:21;32.4;324.6;0.1;243.4;50.06;23;2078.9
14-04-13;18:24;32.5;324.7;0.1;246.3;50.08;17;2078.9
14-04-13;18:27;32.3;326.0;0.0;244.3;50.09;12;2078.9
14-04-13;18:30;32.4;312.8;0.1;245.3;50.08;10;2078.9
14-04-13;18:33;32.4;307.0;0.0;244.3;50.05;10;2078.9
14-04-13;18:36;32.4;299.8;0.0;243.4;50.02;4;2078.9
14-04-13;18:39;32.3;286.3;0.0;243.4;50.00;1;2078.9
14-04-13;18:42;32.2;221.0;0.0;243.4;50.07;0;2078.9
14-04-13;18:45;32.0;286.0;0.0;243.4;50.0;0;2078.9
14-04-13;18:48;32.0;321.3;0.0;243.4;50.04;0;2078.9
14-04-13;18:51;31.9;311.2;0.0;243.4;50.06;0;2078.9
14-04-13;18:54;31.9;299.7;0.0;244.3;50.06;0;2078.9
14-04-13;18:57;31.8;296.9;0.0;244.3;50.11;0;2078.9
14-04-13;19:00;31.8;302.0;0.0;244.3;50.11;0;2078.9
14-04-13;19:03;31.7;299.5;0.0;244.3;50.09;0;2078.9
14-04-13;19:06;31.7;289.8;0.0;243.4;50.08;0;2078.9
14-04-13;19:09;31.7;263.3;0.0;38..4;50.06;0;2078.9
14-04-13;19:12;31.6;232.0;0.0;243.4;50.07;0;2078.9
14-04-13;19:15;31.6;214.4;0.0;243.4;50.05;0;2078.9
14-04-14;06:12;27.2;336.3;0.0;244.3;50.05;9;2078.9
14-04-14;06:15;27.5;335.1;0.1;244.3;50.02;12;2078.9
14-04-14;06:18;27.9;340.2;0.0;244.3;50.02;12;2078.9
14-04-14;06:21;28.3;335.8;0.1;244.3;50.02;12;2078.9
14-04-14;06:24;28.6;330.3;0.1;245.3;50.07;18;2078.9
14-04-14;06:27;28.6;331.0;0.1;244.3;50.06;24;2078.9
14-04-14;06:30;29.0;337.0;0.1;243.4;50.03;29;2078.9
14-04-14;06:33;29.4;324.7;0.1;244.3;50.04;23;2078.9
14-04-14;06:36;30.1;326.6;0.1;243.4;50.00;19;2078.9
14-04-14;06:39;30.1;311.8;0.0;244.3;50.07;11;2078.9
14-04-14;06:42;30.1;306.4;0.0;245.3;50.04;8;2078.9
14-04-14;06:45;30.2;321.3;0.1;243.4;50.03;15;2078.9
14-04-14;06:48;30.4;328.1;0.1;244.3;50.06;21;2078.9
14-04-14;06:51;30.3;329.8;0.1;244.3;50.02;18;2078.9
14-04-14;06:54;30.3;308.7;0.0;244.3;50.03;11;2078.9
14-04-14;06:57;30.4;304.6;0.0;243.4;50.11;8;2078.9
14-04-14;07:00;30.4;289.3;0.0;244.3;50.06;6;2078.9
14-04-14;07:03;30.4;298.0;0.0;243.4;50.04;8;2078.9
14-04-14;07:06;30.5;306.2;0.0;241.4;50.00;6;2078.9
14-04-14;07:09;30.5;291.2;0.0;243.4;50.07;6;2078.9
14-04-14;07:12;30.7;294.7;0.0;243.4;50.02;3;2078.9
14-04-14;07:15;30.7;215.6;0.0;242.4;50.02;1;2078.9
14-04-14;07:18;30.5;174.3;0.0;245.3;50.03;0;2078.9
14-04-14;07:21;30.7;107.0;0.0;246.3;50.04;0;2078.9
14-04-14;07:24;30.7;147.5;0.0;246.3;50.03;0;2078.9
14-04-14;07:27;30.7;141.3;0.0;246.3;50.06;0;2078.9
14-04-14;07:30;30.7;197.4;0.0;245.3;50.03;4;2078.9
14-04-14;07:33;30.8;260.0;0.1;246.3;50.04;20;2078.9
14-04-14;07:36;30.9;317.7;0.1;244.3;50.05;31;2078.9
14-04-14;07:39;31.1;328.8;0.1;246.3;50.04;28;2078.9
14-04-14;07:42;31.1;332.8;0.1;245.3;50.03;26;2078.9
14-04-14;07:45;31.1;309.0;0.1;245.3;50.04;29;2078.9
14-04-14;07:48;31.1;355.0;0.3;245.3;50.02;64;2078.9
14-04-14;07:51;31.2;344.9;0.4;247.3;50.02;79;2078.9
14-04-14;07:54;31.6;364.7;0.4;245.3;50.05;71;2078.9
14-04-14;07:57;31.6;358.8;0.4;247.3;50.05;69;2078.9
14-04-14;08:00;31.7;376.4;0.5;247.3;50.05;94;2078.9
14-04-14;08:03;31.6;364.0;0.4;246.3;50.05;88;2078.9
14-04-14;08:06;31.7;351.2;0.4;245.3;50.00;65;2078.9
14-04-14;08:09;31.7;362.8;0.4;246.3;50.01;64;2078.9
14-04-14;08:12;31.8;354.3;0.3;247.3;50.02;66;2078.9
14-04-14;08:15;31.7;343.5;0.2;247.3;50.01;43;2078.9
14-04-14;08:18;31.9;368.4;0.4;246.3;50.05;77;2078.9
14-04-14;08:21;32.0;366.0;0.4;246.3;50.04;80;2078.9
14-04-14;08:24;31.9;352.8;0.3;246.3;50.06;50;2078.9
14-04-14;08:27;31.9;361.8;0.2;244.3;50.02;43;2078.9
14-04-14;08:30;32.2;351.2;0.3;246.3;50.04;61;2078.9
14-04-14;08:33;32.0;355.0;0.4;245.3;50.05;78;2078.9
14-04-14;08:36;32.2;367.3;0.4;244.3;50.05;89;2078.9
14-04-14;08:39;32.3;358.0;0.5;246.3;50.06;87;2078.9
14-04-14;08:42;32.3;373.6;0.6;246.3;50.02;144;2078.9
14-04-14;08:45;32.3;383.2;0.6;245.3;50.03;133;2079.0
14-04-14;08:48;32.4;375.4;0.5;245.3;50.05;118;2079.0
14-04-14;08:51;32.4;361.0;0.5;245.3;50.04;112;2079.0
14-04-14;08:54;32.2;365.4;0.5;245.3;50.07;110;2079.0
14-04-14;08:57;32.4;378.3;0.8;245.3;50.06;169;2079.0
14-04-14;09:00;32.5;390.0;1.2;245.3;50.03;273;2079.0
14-04-14;09:03;32.3;380.2;1.2;246.3;50.06;301;2079.0
14-04-14;09:06;32.5;385.8;1.4;245.3;50.04;332;2079.0
14-04-14;09:09;32.5;384.9;1.2;246.3;50.04;264;2079.0
14-04-14;09:12;32.7;376.7;1.0;245.3;50.01;209;2079.0
14-04-14;09:15;32.5;376.0;0.8;245.3;50.04;195;2079.1
14-04-14;09:18;32.3;376.1;0.9;243.4;50.05;211;2079.1
14-04-14;09:21;32.4;372.9;1.0;246.3;50.04;252;2079.1
14-04-14;09:24;32.6;384.3;1.2;246.3;50.07;275;2079.1
14-04-14;09:27;32.6;375.5;1.2;247.3;50.10;280;2079.1
14-04-14;09:30;32.4;383.0;1.2;246.3;50.00;296;2079.1
14-04-14;09:33;32.6;381.4;1.3;246.3;50.07;309;2079.1
14-04-14;09:36;32.7;385.4;1.4;244.3;50.05;327;2079.1
14-04-14;09:39;32.7;386.7;1.7;246.3;50.06;400;2079.2
14-04-14;09:42;32.7;381.8;1.6;246.3;50.05;418;2079.2
14-04-14;09:45;32.9;382.0;1.6;246.3;50.05;379;2079.2
14-04-14;09:48;50.0;382.3;1.7;245.3;50.05;389;2079.2
14-04-14;09:51;33.1;385.8;1.8;246.3;50.04;424;2079.2
14-04-14;09:54;33.0;375.5;1.6;246.3;50.05;401;2079.3
14-04-14;09:57;33.0;382.1;1.6;247.3;50.03;387;2079.3
14-04-14;10:00;33.0;376.1;1.5;247.3;50.07;380;2079.3
14-04-14;10:03;33.1;381.4;1.5;246.3;50.09;366;2079.3
14-04-14;10:06;33.3;378.9;1.5;246.3;50.06;366;2079.3
14-04-14;10:09;33.5;385.2;1.5;245.3;50.06;377;2079.4
14-04-14;10:12;33.3;378.5;1.6;244.3;50.08;407;2079.4
14-04-14;10:15;33.5;377.7;1.8;246.3;50.06;421;2079.4
14-04-14;10:18;33.7;384.5;1.7;246.3;50.06;418;2079.4
14-04-14;10:21;33.3;379.8;1.3;245.3;50.07;325;2079.4
14-04-14;10:24;50.0;382.4;1.0;245.3;50.08;252;2079.5
14-04-14;10:27;33.4;370.1;1.0;244.3;50.04;226;2079.5
14-04-14;10:30;33.7;374.8;0.9;245.3;50.06;216;2079.5
14-04-14;10:33;33.3;378.5;0.9;245.3;50.05;205;2079.5
14-04-14;10:36;33.3;378.2;0.9;244.3;50.02;202;2079.5
14-04-14;10:39;33.4;379.8;0.9;244.3;50.05;203;2079.5
14-04-14;10:42;33.4;375.5;0.7;244.3;10.05;181;2079.5
14-04-14;10:45;33.3;367.8;0.6;246.3;50.06;128;2079.5
14-04-14;10:48;33.3;359.3;0.5;243.4;50.05;100;2079.5
14-04-14;10:51;33.0;366.7;0.7;244.3;50.04;143;2079.5
14-04-14;10:54;33.2;360.3;0.7;245.3;50.07;169;2079.5
14-04-14;10:57;33.1;375.4;1.1;245.3;50.02;252;2079.6
14-04-14;11:00;33.3;378.8;0.9;245.3;50.03;201;2079.6
14-04-14;11:03;33.5;371.4;0.8;245.3;50.03;173;2079.6
14-04-14;11:06;33.3;371.0;0.7;246.3;50.03;135;2079.6
14-04-14;11:09;33.1;354.4;0.5;245.3;50.03;107;2079.6
14-04-14;11:12;33.3;361.5;0.5;244.3;50.00;97;2079.6
14-04-14;11:15;33.1;362.4;0.5;245.3;50.05;101;2079.6
14-04-14;11:18;33.0;363.2;0.4;244.3;50.04;82;2079.6
14-04-14;11:21;33.0;348.3;0.3;245.3;50.03;60;2079.6
14-04-14;11:24;33.1;352.1;0.4;244.3;50.05;72;2079.6
14-04-14;11:27;33.1;350.2;0.4;244.3;50.04;71;2079.6
14-04-14;11:30;33.2;369.5;0.5;244.3;50.03;103;2079.6
14-04-14;11:33;33.0;350.3;0.4;243.4;50.02;76;2079.6
14-04-14;11:36;33.0;343.0;0.2;244.3;50.03;43;2079.6
14-04-14;11:39;33.0;357.4;0.4;243.4;50.04;76;2079.6
14-04-14;11:42;33.0;363.5;0.4;244.3;50.07;80;2079.6
14-04-14;11:45;33.2;361.0;0.6;244.3;50.05;121;2079.6
14-04-14;11:48;33.2;382.4;1.2;245.3;49.98;258;2079.6
14-04-14;11:51;33.3;386.4;1.2;244.3;50.07;283;2079.7
14-04-14;11:54;33.4;382.7;1.4;244.3;50.04;339;2079.7
14-04-14;11:57;33.8;390.5;1.8;245.3;50.01;450;2079.7
14-04-14;12:00;33.9;390.9;1.4;243.4;50.01;345;2079.7
14-04-14;12:03;34.0;383.9;1.0;243.4;50.05;252;2079.7
14-04-14;12:06;33.7;365.9;0.8;244.3;50.04;178;2079.7
14-04-14;12:09;33.4;356.9;0.4;243.4;50.04;84;2079.7
14-04-14;12:12;33.3;350.5;0.4;244.3;50.05;75;2079.7
14-04-14;12:15;33.3;348.4;0.2;243.4;50.04;46;2079.8
14-04-14;12:18;33.1;339.2;0.1;243.4;50.06;30;2079.8
14-04-14;12:21;33.2;345.5;0.2;243.4;50.06;38;2079.8
14-04-14;12:24;33.1;335.5;0.3;244.3;50.06;48;2079.8
14-04-14;12:27;33.2;365.1;0.5;244.3;49.99;78;2079.8
14-04-14;12:30;33.1;356.2;0.4;245.3;50.02;81;2079.8
14-04-14;12:33;33.1;364.8;0.4;243.4;50.00;63;2079.8
14-04-14;12:36;33.1;359.7;0.2;244.3;50.02;39;2079.8
14-04-14;12:39;32.7;359.9;0.2;243.4;50.03;32;2079.8
14-04-14;12:42;33.0;345.1;0.1;243.4;50.03;26;2079.8
14-04-14;12:45;33.0;343.3;0.1;244.3;50.04;15;2079.8
14-04-14;12:48;32.9;339.9;0.0;244.3;50.05;13;2079.8
14-04-14;12:51;32.9;313.7;0.0;38.6;50.04;12;2079.8
14-04-14;12:54;32.7;305.4;0.0;244.3;50.07;15;2079.8
14-04-14;12:57;32.6;320.9;0.1;244.3;50.01;21;2079.8
14-04-14;13:00;32.7;318.0;0.2;243.4;50.02;38;2079.8
14-04-14;13:03;32.7;344.0;0.4;244.3;50.03;65;2079.8
14-04-14;13:06;33.0;357.7;0.5;244.3;49.98;85;2079.8
14-04-14;13:09;32.7;372.3;0.6;243.4;50.02;93;2079.8
14-04-14;13:12;32.9;367.9;0.5;244.3;50.03;108;2079.8
14-04-14;13:15;33.0;375.0;0.7;244.3;50.06;144;2079.8
14-04-14;13:18;33.1;382.1;0.7;244.3;50.0;180;2079.8
14-04-14;13:21;33.0;372.0;0.7;244.3;50.06;164;2079.8
14-04-14;13:24;33.1;381.1;0.7;245.3;50.04;147;2079.8
14-04-14;13:27;33.1;372.0;0.6;245.3;50.02;140;2079.8
14-04-14;13:30;33.1;374.7;0.7;245.3;50.04;169;2079.8
14-04-14;13:33;33.1;376.0;0.8;245.3;50.04;176;2079.8
14-04-14;13:36;33.3;374.7;0.7;245.3;50.04;154;2079.9
14-04-14;13:39;33.1;377.7;0.7;245.3;50.06;152;2079.9
14-04-14;13:42;33.1;359.9;0.7;245.3;50.05;146;2079.9
14-04-14;13:45;33.1;373.3;0.7;245.3;50.04;155;2079.9
14-04-14;13:48;33.2;369.1;0.7;245.3;50.05;151;2079.9
14-04-14;13:51;33.2;376.3;0.6;246.3;50.05;124;2079.9
14-04-14;13:54;33.2;360.7;0.5;246.3;50.06;87;2079.9
14-04-14;13:57;33.2;360.6;0.4;243.4;50.01;72;2079.9
14-04-14;14:00;33.0;352.2;0.3;244.3;50.02;52;2079.9
14-04-14;14:03;33.0;343.6;0.2;244.3;50.02;46;2079.9
14-04-14;14:06;32.9;342.6;0.3;244.3;50.05;49;2079.9
14-04-14;14:09;32.9;340.5;0.4;244.3;49.98;59;2079.9
14-04-14;14:12;33.0;354.6;0.4;243.4;50.03;73;2079.9
14-04-14;14:15;33.2;351.7;0.4;244.3;50.04;80;2079.9
14-04-14;14:18;33.1;362.2;0.4;244.3;50.07;89;2079.9
14-04-14;14:21;33.3;361.0;0.4;244.3;50.04;87;2079.9
14-04-14;14:24;33.2;364.5;0.3;245.3;50.07;74;2079.9
14-04-14;14:27;33.3;357.7;0.3;245.3;50.02;63;2079.9
14-04-14;14:30;33.1;354.6;0.4;245.3;50.01;66;2079.9
14-04-14;14:33;33.1;367.6;0.4;245.3;50.02;78;2079.9
14-04-14;14:36;32.9;364.7;0.4;245.3;50.10;73;2079.9
14-04-14;14:39;33.1;343.2;0.3;245.3;50.04;67;2080.0
14-04-14;14:42;33.1;352.5;0.4;245.3;50.06;65;2080.0
14-04-14;14:45;33.1;363.2;0.4;245.3;50.05;70;2080.0
14-04-14;14:48;33.2;368.5;0.4;245.3;50.02;76;2080.0
14-04-14;14:51;33.3;360.3;0.4;244.3;50.04;84;2080.0
14-04-14;14:54;33.2;365.0;0.5;245.3;50.03;99;2080.0
14-04-14;14:57;33.1;363.4;0.6;245.3;50.02;128;2080.0
14-04-14;15:00;33.2;379.2;0.8;246.3;50.03;187;2080.0
14-04-14;15:03;33.4;386.7;1.0;245.3;50.03;220;2080.0
14-04-14;15:06;33.8;390.6;1.1;245.3;50.07;261;2080.0
14-04-14;15:09;33.5;390.6;1.2;245.3;50.06;277;2080.0
14-04-14;15:12;33.8;385.4;1.3;246.3;50.05;293;2080.0
14-04-14;15:15;33.7;388.3;1.2;245.3;50.06;300;2080.0
14-04-14;15:18;33.9;384.6;1.4;246.3;50.02;301;2080.1
14-04-14;15:21;33.8;385.9;1.2;245.3;50.05;293;2080.1
14-04-14;15:24;33.8;385.4;1.1;245.3;50.07;256;2080.1
14-04-14;15:27;33.7;376.1;0.8;245.3;50.03;188;2080.1
14-04-14;15:30;33.7;381.4;1.0;246.3;50.06;246;2080.1
14-04-14;15:33;33.7;390.9;1.1;245.3;50.04;268;2080.1
14-04-14;15:36;33.9;390.6;1.7;246.3;50.02;395;2080.1
14-04-14;15:39;34.0;382.9;1.2;245.3;50.05;280;2080.2
14-04-14;15:42;34.2;386.7;2.1;246.3;50.02;512;2080.2
14-04-14;15:45;34.7;378.3;2.1;248.2;50.02;508;2080.2
14-04-14;15:48;34.4;385.4;1.5;246.3;50.06;369;2080.2
14-04-14;15:51;34.2;384.5;1.0;245.3;50.07;234;2080.3
14-04-14;15:54;34.2;368.1;0.5;247.3;50.09;132;2080.3
14-04-14;15:57;33.9;353.7;0.4;245.3;50.06;70;2080.3
14-04-14;16:00;33.7;347.4;0.2;245.3;50.05;43;2080.3
14-04-14;16:03;33.5;343.0;0.3;244.3;49.98;49;2080.3
14-04-14;16:06;33.4;347.0;0.2;245.3;50.05;49;2080.3
14-04-14;16:09;33.4;341.1;0.1;245.3;50.06;35;2080.3
14-04-14;16:12;33.5;359.3;0.5;244.3;50.03;92;2080.3
14-04-14;16:15;33.4;348.3;0.3;245.3;50.04;53;2080.3
14-04-14;16:18;33.4;347.4;0.4;245.3;50.06;74;2080.3
14-04-14;16:21;33.4;351.7;0.4;245.3;50.05;76;2080.3
14-04-14;16:24;33.4;360.7;0.4;245.3;50.05;74;2080.3
14-04-14;16:27;33.4;360.7;0.5;245.3;50.01;96;2080.3
14-04-14;16:30;33.4;359.9;0.5;245.3;49.98;118;2080.3
14-04-14;16:33;33.7;376.3;0.9;245.3;50.12;203;2080.3
14-04-14;16:36;33.9;379.1;0.8;245.3;50.02;207;2080.3
14-04-14;16:39;34.1;359.0;5.0;249.2;50.05;1247;2080.3
14-04-14;16:42;34.5;4.8;1.2;246.3;50.03;293;2080.4
14-04-14;16:45;34.5;383.7;1.1;244.3;50.07;275;2080.4
14-04-14;16:48;34.1;366.0;0.7;245.3;50.06;149;2080.4
14-04-14;16:51;33.9;360.6;0.7;245.3;50.02;145;2080.4
14-04-14;16:54;34.0;365.9;0.9;245.3;50.05;200;2080.4
14-04-14;16:57;34.0;386.2;1.4;246.3;50.10;341;2080.4
14-04-14;17:00;34.2;376.0;4.0;248.2;50.07;980;2080.5
14-04-14;17:03;35.0;371.0;3.5;248.2;50.08;853;2080.5
14-04-14;17:06;35.0;376.9;3.1;248.2;50.06;755;2080.5
14-04-14;17:09;35.3;377.1;2.5;248.2;50.03;666;2080.6
14-04-14;17:12;34.7;363.8;0.5;246.3;50.03;115;2080.6
14-04-14;17:15;34.6;355.2;0.5;246.3;50.05;107;2080.6
14-04-14;17:18;34.5;348.7;0.6;246.3;49.98;109;2080.6
14-04-14;17:21;34.6;361.0;0.8;245.3;50.04;200;2080.6
14-04-14;17:24;34.1;364.0;0.6;246.3;50.04;140;2080.6
14-04-14;17:27;34.1;368.5;0.5;245.3;50.05;123;2080.6
14-04-14;17:30;34.0;362.2;0.8;245.3;50.04;177;2080.6
14-04-14;17:33;34.4;378.5;2.8;247.3;50.05;700;2080.7
14-04-14;17:36;34.6;368.2;0.7;245.3;50.03;133;2080.7
14-04-14;17:39;34.4;355.2;0.7;246.3;50.02;151;2080.7
14-04-14;17:42;34.5;375.4;0.6;245.3;50.04;133;2080.7
14-04-14;17:45;34.5;382.1;1.9;248.2;50.06;462;2080.7
14-04-14;17:48;34.6;354.0;1.8;247.3;50.03;473;2080.7
14-04-14;17:51;34.4;358.3;0.8;248.2;50.02;170;2080.7
14-04-14;17:54;34.2;331.4;0.5;246.3;50.05;86;2080.7
14-04-14;17:57;34.2;352.8;0.4;246.3;50.07;92;2080.7
14-04-14;18:00;34.1;362.1;0.4;247.3;50.10;83;2080.8
14-04-14;18:03;34.0;363.7;0.5;246.3;50.07;92;2080.8
14-04-14;18:06;34.1;353.1;0.3;246.3;50.08;68;2080.8
14-04-14;18:09;33.9;343.0;0.3;246.3;50.10;58;2080.8
14-04-14;18:12;34.0;357.2;0.3;245.3;50.07;65;2080.8
14-04-14;18:15;33.8;341.0;0.4;244.3;50.04;92;2080.8
14-04-14;18:18;33.9;364.3;0.5;245.3;50.03;90;2080.8
14-04-14;18:21;33.8;347.6;0.3;245.3;50.03;49;2080.8
14-04-14;18:24;33.5;336.9;0.1;244.3;50.02;21;2080.8
14-04-14;18:27;33.5;319.7;0.1;245.3;50.05;15;2080.8
14-04-14;18:30;33.4;308.7;0.0;244.3;50.03;11;2080.8
14-04-14;18:33;33.3;299.7;0.0;242.4;49.99;1;2080.8
14-04-14;18:36;33.1;173.4;0.0;244.3;50.02;0;2080.8
14-04-14;18:39;33.0;107.2;0.0;38..4;50.00;0;2080.8
14-04-14;18:42;32.9;160.1;0.0;244.3;50.01;0;2080.8
14-04-14;18:45;32.7;228.8;0.0;244.3;50.02;0;2080.8
14-04-14;18:48;32.7;294.8;0.0;244.3;50.02;0;2080.8
14-04-14;18:51;32.6;294.8;0.0;243.4;50.00;0;2080.8
14-04-14;18:54;32.5;255.3;0.0;244.3;50.04;0;2080.8
14-04-14;18:57;32.4;248.5;0.0;244.3;50.08;0;2080.8
14-04-14;19:00;32.4;239.7;0.0;243.4;50.08;0;2080.8
14-04-14;19:03;32.3;195.2;0.0;244.3;50.06;0;2080.8
14-04-14;19:06;32.2;164.5;0.0;245.3;50.06;0;2080.8
14-04-14;19:09;32.2;182.0;0.0;246.3;50.07;0;2080.8
14-04-14;19:12;32.0;4.8;0.0;244.3;50.04;0;2080.8
14-04-14;19:15;32.0;185.8;0.0;244.3;50.02;0;2080.8
14-04-14;19:18;31.9;234.3;0.0;244.3;50.01;0;2080.8
14-04-14;19:21;31.9;245.8;0.0;243.4;50.03;0;2080.8
14-04-15;06:27;26.8;315.9;0.0;245.3;50.01;11;2080.8
14-04-15;06:30;27.5;310.6;0.1;245.3;50.03;12;2080.8
14-04-15;06:33;28.3;306.2;0.1;244.3;50.03;23;2080.8
14-04-15;06:36;28.6;319.1;0.1;244.3;50.04;20;2080.8
14-04-15;06:39;28.3;327.2;0.1;244.3;50.03;24;2080.8
14-04-15;06:42;28.6;317.8;0.1;245.3;50.05;17;2080.8
14-04-15;06:45;29.4;332.2;0.1;245.3;50.06;24;2080.8
14-04-15;06:48;29.4;318.3;0.1;244.3;50.04;22;2080.8
14-04-15;06:51;29.0;331.0;0.1;244.3;50.04;24;2080.8
14-04-15;06:54;30.1;338.3;0.2;245.3;50.06;41;2080.8
14-04-15;06:57;30.1;331.3;0.1;243.4;50.11;24;2080.8
14-04-15;07:00;30.1;335.7;0.1;244.3;50.10;23;2080.8
14-04-15;07:03;30.3;315.0;0.1;245.3;50.11;27;2080.8
14-04-15;07:06;30.3;321.9;0.1;245.3;50.04;23;2080.8
14-04-15;07:09;30.4;331.4;0.1;245.3;50.00;28;2080.8
14-04-15;07:12;30.5;338.2;0.2;248.2;49.97;30;2080.8
14-04-15;07:15;30.5;343.9;0.2;246.3;50.02;40;2080.8
14-04-15;07:18;30.8;349.5;0.2;245.3;50.01;39;2080.8
14-04-15;07:21;30.8;344.8;0.2;245.3;50.01;38;2080.8
14-04-15;07:24;30.9;372.6;0.3;247.3;50.03;50;2080.8
14-04-15;07:27;30.8;357.1;0.2;246.3;50.03;43;2080.8
14-04-15;07:30;30.9;348.7;0.3;246.3;50.05;60;2080.8
14-04-15;07:33;31.1;378.5;0.4;245.3;50.02;65;2080.8
14-04-15;07:36;31.0;359.6;0.4;246.3;50.03;65;2080.8
14-04-15;07:39;31.2;365.4;0.4;246.3;50.05;89;2080.8
14-04-15;07:42;31.4;362.8;0.5;246.3;50.03;85;2080.8
14-04-15;07:45;31.5;349.9;0.4;246.3;50.02;64;2080.8
14-04-15;07:48;31.6;353.0;0.3;244.3;50.03;52;2080.8
14-04-15;07:51;31.5;355.2;0.3;245.3;50.05;66;2080.8
14-04-15;07:54;31.5;350.9;0.3;246.3;50.03;53;2080.8
14-04-15;07:57;31.5;351.1;0.3;245.3;50.04;48;2080.8
14-04-15;08:00;31.5;344.3;0.3;244.3;50.00;45;2080.8
14-04-15;08:03;31.5;350.2;0.3;244.3;50.05;52;2080.8
14-04-15;08:06;31.6;344.0;0.1;245.3;50.04;32;2080.8
14-04-15;08:09;31.5;345.5;0.2;244.3;50.02;36;2080.9
14-04-15;08:12;31.6;354.7;0.3;244.3;50.04;57;2080.9
14-04-15;08:15;31.7;356.6;0.3;244.3;50.03;49;2080.9
14-04-15;08:18;31.8;350.6;0.3;244.3;50.05;58;2080.9
14-04-15;08:21;31.8;349.0;0.4;244.3;50.04;75;2080.9
14-04-15;08:24;31.8;359.1;0.4;244.3;50.05;73;2080.9
14-04-15;08:27;32.0;357.7;0.4;244.3;50.05;81;2080.9
14-04-15;08:30;31.8;365.6;0.4;244.3;50.04;84;2080.9
14-04-15;08:33;32.0;360.6;0.3;244.3;50.04;64;2080.9
14-04-15;08:36;31.9;358.5;0.4;243.4;50.04;68;2080.9
14-04-15;08:39;32.0;369.7;0.4;244.3;50.05;86;2080.9
14-04-15;08:42;32.2;365.1;0.4;244.3;50.03;85;2080.9
14-04-15;08:45;32.2;368.1;0.5;244.3;49.97;84;2080.9
14-04-15;08:48;32.3;364.0;0.4;244.3;50.09;69;2080.9
14-04-15;08:51;32.3;346.5;0.4;243.4;50.03;70;2080.9
14-04-15;08:54;32.2;355.2;0.4;243.4;50.04;67;2080.9
14-04-15;08:57;32.3;364.0;0.4;244.3;49.99;74;2080.9
14-04-15;09:00;32.3;359.0;0.3;242.4;50.02;64;2080.9
14-04-15;09:03;32.0;359.1;0.4;243.4;50.01;60;2080.9
14-04-15;09:06;32.4;354.0;0.3;243.4;50.03;58;2080.9
14-04-15;09:09;32.3;350.8;0.2;243.4;50.05;49;2080.9
14-04-15;09:12;32.3;350.9;0.3;243.4;50.03;51;2080.9
14-04-15;09:15;32.4;362.1;0.3;244.3;50.04;62;2080.9
14-04-15;09:18;32.5;358.3;0.3;243.4;50.03;63;2080.9
14-04-15;09:21;32.3;351.1;0.3;242.4;50.04;61;2080.9
14-04-15;09:24;32.5;365.6;0.5;242.4;49.99;85;2080.9
14-04-15;09:27;32.4;354.0;0.3;242.4;50.06;65;2080.9
14-04-15;09:30;32.4;346.5;0.3;243.4;50.03;58;2080.9
14-04-15;09:33;32.5;342.0;0.3;242.4;50.06;54;2080.9
14-04-15;09:36;32.4;359.4;0.3;243.4;50.03;54;2080.9
14-04-15;09:39;32.4;360.3;0.4;243.4;50.04;63;2081.0
14-04-15;09:42;32.5;353.0;0.3;243.4;50.04;65;2081.0
14-04-15;09:45;32.4;342.0;0.4;244.3;50.07;82;2081.0
14-04-15;09:48;32.6;358.1;0.5;244.3;50.06;96;2081.0
14-04-15;09:51;32.7;374.8;0.5;243.4;50.06;113;2081.0
14-04-15;09:54;32.6;366.5;0.5;244.3;50.07;98;2081.0
14-04-15;09:57;32.7;378.9;0.4;243.4;50.01;92;2081.0
14-04-15;10:00;32.5;364.1;0.5;244.3;50.03;110;2081.0
14-04-15;10:03;32.5;362.8;0.5;244.3;50.05;95;2081.0
14-04-15;10:06;32.6;367.6;0.5;245.3;50.07;81;2081.0
14-04-15;10:09;32.6;359.4;0.3;244.3;50.06;60;2081.0
14-04-15;10:12;32.7;355.8;0.3;243.4;50.04;58;2081.0
14-04-15;10:15;32.6;371.1;0.4;244.3;49.99;51;2081.0
14-04-15;10:18;32.6;352.5;0.2;243.4;50.06;34;2081.0
14-04-15;10:21;32.5;342.4;0.1;242.4;50.07;26;2081.0
14-04-15;10:24;32.6;343.5;0.1;244.3;50.08;30;2081.0
