data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-04-15;10:27;32.3;339.6;0.2;243.4;50.04;44;2081.0
14-04-15;10:30;32.5;345.2;0.3;246.3;50.06;53;2081.0
14-04-15;10:33;32.6;355.6;0.2;246.3;50.07;48;2081.0
14-04-15;10:36;32.5;365.6;0.3;246.3;50.05;54;2081.0
14-04-15;10:39;32.7;361.6;0.4;246.3;50.04;79;2081.0
14-04-15;10:42;32.7;374.4;0.5;246.3;50.06;91;2081.0
14-04-15;10:45;33.0;360.3;0.5;246.3;50.05;115;2081.0
14-04-15;10:48;32.7;370.8;0.5;246.3;50.07;121;2081.0
14-04-15;10:51;32.9;368.4;0.7;246.3;50.05;166;2081.0
14-04-15;10:54;33.0;381.0;0.7;246.3;50.05;149;2081.0
14-04-15;10:57;33.1;373.8;0.5;247.3;50.01;107;2081.1
14-04-15;11:00;33.0;369.5;0.5;247.3;50.03;98;2081.1
14-04-15;11:03;32.9;375.5;0.7;247.3;50.05;143;2081.1
14-04-15;11:06;33.1;381.5;0.9;247.3;50.04;207;2081.1
14-04-15;11:09;33.1;383.2;1.1;245.3;50.05;251;2081.1
14-04-15;11:12;33.1;387.8;1.0;247.3;50.06;236;2081.1
14-04-15;11:15;33.3;376.1;0.7;246.3;50.02;136;2081.1
14-04-15;11:18;33.1;355.8;0.5;245.3;50.10;99;2081.1
14-04-15;11:21;33.2;376.0;0.6;247.3;50.04;132;2081.1
14-04-15;11:24;33.0;376.6;0.7;247.3;50.04;164;2081.1
14-04-15;11:27;33.1;384.5;1.1;247.3;50.03;249;2081.1
14-04-15;11:30;33.2;388.1;1.3;247.3;50.03;313;2081.2
14-04-15;11:39;33.0;369.2;0.8;246.3;50.05;179;2081.2
14-04-15;11:42;32.9;370.6;0.6;245.3;50.08;138;2081.2
14-04-15;11:45;33.0;361.6;0.4;246.3;50.04;89;2081.2
14-04-15;11:48;33.0;370.0;0.5;247.3;50.06;107;2081.2
14-04-15;11:51;33.0;371.1;0.7;247.3;50.01;140;2081.2
14-04-15;11:54;33.1;380.8;0.8;248.2;50.06;186;2081.2
14-04-15;11:57;33.2;379.1;0.7;248.2;50.02;173;2081.2
14-04-15;12:00;33.1;365.6;0.7;248.2;50.04;161;2081.2
14-04-15;12:03;33.1;386.1;1.0;250.2;50.05;227;2081.2
14-04-15;12:06;33.1;376.4;0.9;247.3;50.07;213;2081.2
14-04-15;12:09;33.1;377.7;0.8;248.2;50.07;171;2081.2
14-04-15;12:12;33.2;378.5;0.8;249.2;50.05;188;2081.3
14-04-15;12:15;33.1;379.5;1.2;249.2;50.07;297;2081.3
14-04-15;12:18;33.3;391.2;1.2;249.2;50.05;289;2081.3
14-04-15;12:21;33.4;390.2;1.1;249.2;50.04;254;2081.3
14-04-15;12:24;33.4;382.1;1.1;249.2;50.06;261;2081.3
14-04-15;12:27;33.8;397.2;1.2;248.2;50.04;282;2081.3
14-04-15;12:30;33.9;388.3;1.4;249.2;49.98;331;2081.3
14-04-15;12:33;33.7;392.1;1.4;249.2;50.03;343;2081.3
14-04-15;12:36;33.7;398.1;1.7;250.2;50.05;427;2081.4
14-04-15;12:39;33.9;389.5;2.0;252.1;50.05;484;2081.4
14-04-15;12:42;33.8;386.7;1.1;249.2;50.04;270;2081.4
14-04-15;12:45;33.7;388.4;1.1;249.2;50.04;273;2081.4
14-04-15;12:48;33.9;391.4;1.4;250.2;50.09;342;2081.4
14-04-15;12:51;33.9;390.2;1.5;250.2;50.03;366;2081.5
14-04-15;12:54;33.9;391.4;1.3;250.2;50.05;329;2081.5
14-04-15;12:57;33.9;379.8;1.2;249.2;50.02;298;2081.5
14-04-15;13:00;33.8;395.0;1.8;249.2;50.03;468;2081.5
14-04-15;13:03;34.2;382.0;1.9;250.2;50.05;490;2081.5
14-04-15;13:06;34.5;385.1;1.8;250.2;50.03;438;2081.6
14-04-15;13:09;34.4;390.0;1.4;250.2;50.03;331;2081.6
14-04-15;13:12;34.1;371.7;0.7;248.2;50.05;193;2081.6
14-04-15;13:15;34.0;378.5;0.8;249.2;50.04;183;2081.6
14-04-15;13:18;33.9;370.8;0.9;249.2;50.04;202;2081.6
14-04-15;13:21;33.8;385.2;0.7;249.2;50.06;156;2081.6
14-04-15;13:24;33.7;374.5;0.7;250.2;50.05;145;2081.6
14-04-15;13:27;33.7;373.2;1.0;249.2;49.97;201;2081.6
14-04-15;13:30;33.7;366.2;0.7;251.1;50.03;155;2081.6
14-04-15;13:33;33.9;374.5;0.7;249.2;50.01;186;2081.7
14-04-15;13:36;33.7;378.8;0.8;249.2;50.03;182;2081.7
14-04-15;13:39;33.8;387.5;1.1;250.2;50.05;255;2081.7
14-04-15;13:42;34.0;388.6;1.5;249.2;50.04;354;2081.7
14-04-15;13:45;34.0;390.9;1.2;248.2;50.05;303;2081.7
14-04-15;13:48;33.8;384.8;0.8;250.2;50.07;200;2081.7
14-04-15;13:51;34.0;384.2;1.4;250.2;50.08;340;2081.7
14-04-15;13:54;33.9;376.0;1.4;246.3;50.06;340;2081.7
14-04-15;13:57;34.4;388.4;1.7;246.3;50.07;426;2081.8
14-04-15;14:00;34.5;393.1;2.4;246.3;50.02;601;2081.8
14-04-15;14:03;34.6;387.8;1.9;245.3;50.03;461;2081.8
14-04-15;14:06;34.5;375.4;1.1;245.3;50.02;277;2081.8
14-04-15;14:09;50.0;383.0;2.3;244.3;50.03;539;2081.9
14-04-15;14:12;36.2;354.3;8.2;251.1;50.00;2013;2081.9
14-04-15;14:15;37.5;349.0;7.5;250.2;50.0;1856;2082.0
14-04-15;14:18;37.2;329.4;2.0;245.3;50.05;474;2082.1
14-04-15;14:21;37.6;369.2;2.8;246.3;50.05;703;2082.2
14-04-15;14:24;37.0;349.3;2.1;244.3;50.03;494;2082.2
14-04-15;14:27;36.9;385.6;2.7;246.3;50.03;662;2082.2
14-04-15;14:30;36.7;377.7;1.3;245.3;50.02;317;2082.3
14-04-15;14:33;36.3;378.3;1.7;245.3;50.02;405;2082.3
14-04-15;14:36;36.3;359.1;0.9;244.3;50.03;215;2082.3
14-04-15;14:39;36.0;364.5;0.8;244.3;50.0;181;2082.3
14-04-15;14:42;35.6;370.4;0.8;245.3;50.07;178;2082.3
14-04-15;14:45;35.6;359.0;1.4;245.3;50.07;300;2082.3
14-04-15;14:48;35.6;376.4;1.2;245.3;50.07;280;2082.3
14-04-15;14:51;35.6;4.8;1.7;246.3;50.07;426;2082.4
14-04-15;14:54;35.7;382.3;1.5;245.3;50.05;360;2082.4
14-04-15;14:57;35.7;381.2;2.2;244.3;50.05;539;2082.4
14-04-15;15:00;35.9;359.7;2.0;246.3;50.05;491;2082.4
14-04-15;15:03;35.6;366.0;1.2;245.3;50.04;302;2082.4
14-04-15;15:06;35.3;375.0;0.9;245.3;50.04;210;2082.5
14-04-15;15:09;35.0;376.6;0.8;244.3;50.03;167;2082.5
14-04-15;15:12;35.2;381.4;1.1;245.3;49.97;253;2082.5
14-04-15;15:15;34.9;370.3;0.9;245.3;49.98;193;2082.5
14-04-15;15:18;34.8;365.9;0.8;244.3;50.05;183;2082.5
14-04-15;15:21;34.7;361.5;0.5;244.3;50.04;109;2082.5
14-04-15;15:24;34.6;360.6;0.4;244.3;50.02;93;2082.5
14-04-15;15:27;34.5;362.4;0.5;243.4;50.04;123;2082.5
14-04-15;15:30;34.7;360.9;0.5;245.3;50.06;111;2082.5
14-04-15;15:33;34.6;349.9;0.4;244.3;50.06;59;2082.5
14-04-15;15:36;34.2;343.2;0.2;244.3;50.04;50;2082.5
14-04-15;15:39;34.2;354.0;0.9;244.3;50.04;215;2082.5
14-04-15;15:42;34.8;383.9;2.9;247.3;50.04;691;2082.6
14-04-15;15:45;35.3;393.7;3.5;245.3;49.98;853;2082.6
14-04-15;15:48;50.0;377.0;2.1;246.3;50.05;499;2082.6
14-04-15;15:51;35.9;352.2;3.5;247.3;50.05;853;2082.7
14-04-15;15:54;35.9;381.1;2.0;245.3;50.06;496;2082.7
14-04-15;15:57;35.6;397.8;1.8;245.3;50.06;408;2082.7
14-04-15;16:00;35.7;365.6;1.1;245.3;50.03;272;2082.8
14-04-15;16:03;35.4;359.7;1.0;245.3;50.07;261;2082.8
14-04-15;16:06;35.4;364.7;0.9;245.3;50.05;234;2082.8
14-04-15;16:09;35.4;364.4;4.2;246.3;50.02;1040;2082.8
14-04-15;16:12;35.7;362.5;1.2;244.3;50.04;292;2082.8
14-04-15;16:15;36.2;357.4;5.4;247.3;49.98;1292;2082.9
14-04-15;16:18;36.3;363.4;0.7;245.3;50.06;171;2082.9
14-04-15;16:21;35.7;365.4;0.9;243.4;50.02;199;2082.9
14-04-15;16:24;35.5;348.9;0.9;246.3;50.06;191;2082.9
14-04-15;16:27;35.5;364.8;1.0;243.4;50.04;242;2083.0
14-04-15;16:30;35.3;347.7;0.7;245.3;50.02;174;2083.0
14-04-15;16:33;35.2;381.5;0.7;245.3;50.02;141;2083.0
14-04-15;16:36;35.9;368.8;1.9;246.3;49.98;458;2083.0
14-04-15;16:39;35.5;367.8;0.7;245.3;50.01;167;2083.0
14-04-15;16:42;35.2;360.0;0.4;244.3;50.00;93;2083.0
14-04-15;16:45;34.8;342.9;0.2;244.3;50.02;37;2083.0
14-04-15;16:48;34.6;319.7;0.0;244.3;50.02;7;2083.0
14-04-15;16:51;34.4;320.2;0.0;244.3;50.03;6;2083.0
14-04-15;16:54;34.2;295.6;0.0;244.3;50.04;2;2083.0
14-04-15;16:57;34.0;172.8;0.0;244.3;50.06;0;2083.0
14-04-15;17:00;33.8;105.3;0.0;245.3;50.07;0;2083.0
14-04-15;17:03;33.7;160.9;0.0;244.3;50.02;0;2083.0
14-04-15;17:06;33.7;186.7;0.0;244.3;50.03;3;2083.0
14-04-15;17:09;33.5;226.3;0.0;244.3;50.02;12;2083.0
14-04-15;17:12;33.7;279.7;0.1;244.3;50.02;25;2083.0
14-04-15;17:15;33.4;316.1;0.2;245.3;50.05;35;2083.0
14-04-15;17:18;33.5;344.2;0.2;245.3;50.02;48;2083.0
14-04-15;17:21;33.5;357.4;0.4;244.3;50.00;73;2083.0
14-04-15;17:24;33.7;364.0;0.5;245.3;50.03;111;2083.0
14-04-15;17:27;33.9;365.4;0.7;245.3;50.05;143;2083.1
14-04-15;17:30;33.8;369.7;0.6;244.3;50.03;165;2083.1
14-04-15;17:33;33.7;372.5;0.8;245.3;50.07;183;2083.1
14-04-15;17:36;33.9;376.3;1.2;245.3;50.02;295;2083.1
14-04-15;17:39;33.8;393.0;1.8;246.3;50.04;435;2083.1
14-04-15;17:42;34.2;371.1;2.1;246.3;50.02;508;2083.1
14-04-15;17:45;34.4;373.2;2.1;246.3;50.03;543;2083.2
14-04-15;17:48;34.5;367.9;1.6;247.3;50.02;394;2083.2
14-04-15;17:51;34.5;368.1;1.1;246.3;50.02;279;2083.2
14-04-15;17:54;34.4;353.9;1.4;246.3;50.05;353;2083.2
14-04-15;17:57;34.0;352.5;0.7;245.3;50.03;147;2083.2
14-04-15;18:00;34.1;367.6;0.9;246.3;50.06;205;2083.2
14-04-15;18:03;34.1;366.0;0.5;244.3;50.05;115;2083.2
14-04-15;18:06;34.1;368.1;1.1;246.3;50.00;254;2083.2
14-04-15;18:09;34.1;372.2;0.8;246.3;50.00;157;2083.3
14-04-15;18:12;33.9;355.6;0.4;245.3;50.02;68;2083.3
14-04-15;18:15;33.8;349.0;0.4;245.3;50.02;66;2083.3
14-04-15;18:18;33.8;355.2;0.4;244.3;50.04;65;2083.3
14-04-15;18:21;33.9;341.6;0.2;245.3;50.01;34;2083.3
14-04-15;18:24;33.5;338.9;0.1;246.3;50.01;26;2083.3
14-04-15;18:27;33.5;327.6;0.1;245.3;50.02;20;2083.3
14-04-15;18:30;33.4;321.2;0.1;245.3;50.05;16;2083.3
14-04-15;18:33;33.2;320.9;0.1;245.3;50.00;14;2083.3
14-04-15;18:36;33.3;315.6;0.0;244.3;50.01;11;2083.3
14-04-15;18:39;33.2;331.0;0.0;245.3;50.01;8;2083.3
14-04-15;18:42;33.2;325.6;0.0;245.3;50.01;7;2083.3
14-04-15;18:45;33.1;317.2;0.0;245.3;50.01;4;2083.3
14-04-15;18:48;33.0;307.7;0.0;245.3;49.99;3;2083.3
14-04-15;18:51;32.9;309.8;0.0;245.3;50.01;2;2083.3
14-04-15;18:54;32.9;178.4;0.0;245.3;10.02;0;2083.3
14-04-15;18:57;32.6;124.3;0.0;245.3;50.06;0;2083.3
14-04-16;06:45;26.8;345.1;0.0;244.3;50.03;9;2083.3
14-04-16;06:48;27.5;335.1;0.0;245.3;50.02;12;2083.3
14-04-16;06:51;27.9;332.0;0.1;245.3;50.03;20;2083.3
14-04-16;06:54;27.9;357.2;0.1;245.3;50.05;20;2083.3
14-04-16;06:57;28.6;355.3;0.1;246.3;50.07;21;2083.3
14-04-16;07:00;28.6;351.1;0.1;38..4;50.06;13;2083.3
14-04-16;07:03;28.6;349.9;0.1;246.3;50.02;17;2083.3
14-04-16;07:06;29.4;337.3;0.0;246.3;50.02;12;2083.3
14-04-16;07:09;29.0;334.4;0.0;245.3;50.02;7;2083.3
14-04-16;07:12;29.4;323.2;0.0;246.3;50.03;7;2083.3
14-04-16;07:15;29.7;322.7;0.0;245.3;50.02;8;2083.3
14-04-16;07:18;29.7;325.4;0.1;245.3;50.01;14;2083.3
14-04-16;07:21;30.2;320.2;0.0;244.3;50.00;8;2083.3
14-04-16;07:24;30.1;307.4;0.0;245.3;50.01;9;2083.3
14-04-16;07:27;30.2;316.5;0.0;246.3;50.02;6;2083.3
14-04-16;07:30;30.2;332.3;0.0;246.3;50.08;8;2083.3
14-04-16;07:33;30.3;327.0;0.1;246.3;50.02;10;2083.3
14-04-16;07:36;30.5;343.6;0.1;245.3;50.01;16;2083.3
14-04-16;07:39;30.4;348.4;0.1;244.3;50.00;14;2083.3
14-04-16;07:42;30.2;339.6;0.1;245.3;50.02;13;2083.3
14-04-16;07:45;30.5;338.0;0.1;244.3;50.03;22;2083.3
14-04-16;07:48;30.5;334.1;0.1;245.3;50.03;22;2083.3
14-04-16;07:51;30.5;335.3;0.1;245.3;50.00;23;2083.3
14-04-16;07:54;30.8;326.5;0.1;244.3;50.02;20;2083.3
14-04-16;07:57;30.8;322.2;0.1;245.3;50.07;17;2083.3
14-04-16;08:00;30.8;302.0;0.1;245.3;50.05;13;2083.3
14-04-16;08:03;30.8;332.6;0.1;245.3;50.03;25;2083.3
14-04-16;08:06;31.0;341.7;0.1;245.3;50.03;24;2083.3
14-04-16;08:09;30.9;318.7;0.1;243.4;50.01;24;2083.3
14-04-16;08:12;31.0;315.0;0.1;245.3;50.02;28;2083.3
14-04-16;08:15;31.0;346.1;0.2;244.3;50.02;34;2083.3
14-04-16;08:18;31.1;328.8;0.1;244.3;50.04;24;2083.3
14-04-16;08:21;31.1;340.1;0.1;244.3;50.02;30;2083.3
14-04-16;08:24;31.1;321.0;0.2;244.3;50.01;33;2083.3
14-04-16;08:27;31.2;338.6;0.2;243.4;49.96;33;2083.3
14-04-16;08:30;31.4;355.2;0.1;244.3;50.03;33;2083.3
14-04-16;08:33;31.2;348.7;0.1;244.3;50.04;31;2083.3
14-04-16;08:36;31.5;352.2;0.1;244.3;50.04;36;2083.3
14-04-16;08:39;31.5;343.0;0.1;244.3;50.04;27;2083.3
14-04-16;08:42;31.5;330.3;0.1;242.4;50.01;22;2083.3
14-04-16;08:45;31.5;318.0;0.1;243.4;50.05;20;2083.3
14-04-16;08:48;31.5;321.9;0.1;246.3;50.03;23;2083.3
14-04-16;08:51;31.4;311.4;0.1;243.4;50.02;19;2083.3
14-04-16;08:54;31.4;320.8;0.1;243.4;50.05;16;2083.3
14-04-16;08:57;31.4;313.0;0.0;244.3;50.01;14;2083.3
14-04-16;09:00;31.5;326.3;0.2;244.3;50.02;38;2083.3
14-04-16;09:03;31.6;364.3;0.2;245.3;50.02;45;2083.3
14-04-16;09:06;31.5;345.2;0.2;245.3;50.04;42;2083.3
14-04-16;09:09;31.6;338.8;0.2;244.3;50.10;37;2083.3
14-04-16;09:36;31.0;363.8;0.5;244.3;50.05;123;2083.3
14-04-16;09:39;31.4;372.0;0.8;244.3;50.07;181;2083.3
14-04-16;09:42;31.5;369.7;0.8;245.3;50.06;177;2083.3
14-04-16;09:45;31.5;374.5;0.8;245.3;50.05;176;2083.4
14-04-16;09:48;31.8;377.4;0.8;246.3;50.06;175;2083.4
14-04-16;09:51;31.8;367.6;0.7;246.3;50.07;154;2083.4
14-04-16;09:54;31.7;378.0;1.0;244.3;49.99;223;2083.4
14-04-16;09:57;32.0;390.9;1.1;246.3;50.04;269;2083.4
14-04-16;10:00;32.4;400.6;1.8;246.3;50.01;454;2083.4
14-04-16;10:03;32.4;390.6;1.1;246.3;50.03;275;2083.4
14-04-16;10:06;32.3;371.4;0.8;245.3;50.07;185;2083.4
14-04-16;10:09;32.3;362.4;0.7;244.3;50.05;170;2083.4
14-04-16;10:12;32.3;367.6;0.8;244.3;50.03;169;2083.5
14-04-16;10:15;32.4;383.4;0.6;244.3;50.07;123;2083.5
14-04-16;10:18;32.3;368.7;0.6;246.3;50.07;118;2083.5
14-04-16;10:21;32.3;369.2;0.6;244.3;50.06;129;2083.5
14-04-16;10:24;32.4;386.5;0.8;245.3;50.07;188;2083.5
14-04-16;10:27;32.6;394.7;1.6;245.3;50.07;390;2083.5
14-04-16;10:30;32.6;377.9;0.6;244.3;50.03;160;2083.5
14-04-16;10:33;32.5;364.3;0.5;245.3;50.06;107;2083.5
14-04-16;10:36;32.5;364.7;0.4;244.3;50.05;100;2083.5
14-04-16;10:39;32.5;358.4;0.4;244.3;50.06;81;2083.5
14-04-16;10:42;32.6;362.5;0.5;244.3;50.04;107;2083.5
14-04-16;10:45;32.6;378.5;0.5;244.3;50.07;99;2083.5
14-04-16;10:48;32.6;370.0;0.7;244.3;50.05;144;2083.5
14-04-16;10:51;32.9;370.8;0.7;245.3;50.11;146;2083.5
14-04-16;10:54;32.6;380.2;0.9;245.3;50.04;210;2083.6
14-04-16;10:57;33.0;377.7;0.8;245.3;50.02;177;2083.6
14-04-16;11:00;32.6;362.8;0.5;245.3;50.03;125;2083.6
14-04-16;11:03;32.7;360.3;0.5;244.3;50.03;113;2083.6
14-04-16;11:06;32.9;365.4;0.5;245.3;50.02;110;2083.6
14-04-16;11:09;32.7;368.7;0.4;244.3;50.03;83;2083.6
14-04-16;11:12;32.9;366.5;0.6;244.3;50.04;132;2083.6
14-04-16;11:15;32.9;378.9;0.9;245.3;50.04;197;2083.6
14-04-16;11:18;32.9;368.9;0.8;244.3;50.06;175;2083.6
14-04-16;11:21;33.0;377.0;0.7;244.3;50.03;140;2083.6
14-04-16;11:24;33.0;375.2;1.2;245.3;50.05;283;2083.6
14-04-16;11:27;33.1;384.5;1.4;245.3;50.02;319;2083.6
14-04-16;11:30;33.1;382.1;1.0;246.3;50.02;224;2083.7
14-04-16;11:33;33.0;374.4;0.9;245.3;50.03;200;2083.7
14-04-16;11:36;33.2;387.4;1.1;245.3;50.06;261;2083.7
14-04-16;11:39;33.2;379.1;1.2;244.3;50.04;279;2083.7
14-04-16;11:42;33.4;378.5;0.8;245.3;50.03;197;2083.7
14-04-16;11:45;33.1;372.5;0.7;244.3;50.02;156;2083.7
14-04-16;11:48;33.2;366.2;0.5;243.4;50.03;124;2083.7
14-04-16;11:51;33.1;399.7;0.8;244.3;50.01;199;2083.7
14-04-16;11:54;33.4;388.3;2.0;245.3;50.03;479;2083.7
14-04-16;12:27;32.3;367.3;6.0;249.2;50.05;1144;2083.8
14-04-16;12:30;32.6;369.5;2.0;246.3;50.02;464;2083.8
14-04-16;12:33;32.6;370.4;1.3;244.3;50.03;345;2083.8
14-04-16;12:36;32.7;355.5;1.7;246.3;50.04;408;2083.8
14-04-16;12:39;32.9;373.0;1.0;244.3;50.05;223;2083.9
14-04-16;12:42;32.6;364.8;0.7;244.3;50.05;165;2083.9
14-04-16;12:45;33.0;384.2;1.6;246.3;50.04;397;2083.9
14-04-16;12:48;33.7;358.8;2.1;245.3;50.06;503;2083.9
14-04-16;12:51;33.7;371.1;1.7;245.3;50.06;414;2083.9
14-04-16;12:54;33.5;374.7;1.4;245.3;50.07;335;2084.0
14-04-16;12:57;33.5;380.2;1.4;241.4;50.00;330;2084.0
14-04-16;13:00;33.5;365.4;1.7;244.3;49.99;396;2084.0
14-04-16;13:03;34.0;382.6;2.3;245.3;49.96;523;2084.0
14-04-16;13:06;34.4;383.9;2.6;245.3;50.02;615;2084.1
14-04-16;13:09;34.7;370.3;1.9;246.3;50.03;465;2084.1
14-04-16;13:12;34.6;368.1;1.2;244.3;50.04;283;2084.1
14-04-16;13:15;34.5;378.3;1.8;246.3;50.02;449;2084.2
14-04-16;13:18;35.4;360.2;5.7;248.2;50.01;1342;2084.2
14-04-16;13:21;36.1;353.6;1.1;246.3;50.03;278;2084.3
14-04-16;13:24;35.4;368.9;1.4;246.3;50.02;322;2084.3
14-04-16;13:27;35.0;368.4;1.0;246.3;50.01;240;2084.3
14-04-16;13:30;36.2;378.6;1.8;247.3;50.02;428;2084.4
14-04-16;13:33;35.6;376.0;1.7;247.3;50.01;426;2084.4
14-04-16;13:36;35.7;367.6;1.3;246.3;50.02;323;2084.4
14-04-16;13:39;35.4;369.7;1.5;247.3;50.08;359;2084.4
14-04-16;13:42;35.9;362.4;7.9;251.1;50.04;1982;2084.5
14-04-16;13:45;36.5;360.9;6.8;251.1;50.03;1745;2084.5
14-04-16;13:48;36.7;342.9;2.1;247.3;49.98;506;2084.6
14-04-16;13:51;37.7;360.7;7.4;252.1;50.05;1852;2084.6
14-04-16;13:54;38.4;344.6;3.4;248.2;50.04;848;2084.7
14-04-16;13:57;38.7;333.9;1.7;246.3;50.01;437;2084.8
14-04-16;14:00;37.5;348.7;0.6;244.3;49.99;150;2084.8
14-04-16;14:03;36.9;351.1;0.8;245.3;50.00;179;2084.8
14-04-16;14:06;37.4;385.6;7.2;250.2;50.01;1822;2084.8
14-04-16;14:09;37.9;362.8;1.4;245.3;50.02;325;2084.9
14-04-16;14:12;37.1;363.8;0.9;245.3;50.02;203;2084.9
14-04-16;14:15;36.8;366.5;1.1;244.3;50.03;275;2084.9
14-04-16;14:18;37.0;369.5;1.9;246.3;50.04;469;2085.0
14-04-16;14:21;38.5;362.5;6.3;249.2;50.04;1647;2085.0
14-04-16;14:24;37.4;359.3;1.0;245.3;50.04;217;2085.0
14-04-16;14:27;37.9;359.6;7.0;248.2;50.00;1736;2085.1
14-04-16;14:30;39.0;346.4;7.4;250.2;50.02;1831;2085.2
14-04-16;14:33;39.0;356.9;1.5;245.3;50.03;367;2085.2
14-04-16;14:36;38.0;361.0;1.2;245.3;50.03;297;2085.2
14-04-16;14:39;38.9;352.0;4.7;246.3;50.06;1206;2085.3
14-04-16;14:42;39.8;345.8;6.5;249.2;50.05;1619;2085.4
14-04-16;14:45;40.4;345.9;6.3;250.2;50.05;1564;2085.5
14-04-16;14:48;40.5;336.4;6.1;250.2;50.09;1500;2085.5
14-04-16;14:51;41.0;337.6;6.4;249.2;50.02;1588;2085.6
14-04-16;14:54;41.2;324.9;6.7;251.1;50.04;1679;2085.7
14-04-16;14:57;40.2;353.3;2.4;246.3;50.00;609;2085.7
14-04-16;15:00;40.7;360.7;5.2;250.2;50.03;1270;2085.8
14-04-16;15:03;39.5;350.0;1.0;246.3;50.01;241;2085.8
14-04-16;15:06;39.0;353.7;0.7;246.3;50.03;147;2085.8
14-04-16;15:09;38.5;353.9;0.5;245.3;50.07;118;2085.8
14-04-16;15:12;38.0;358.5;0.5;246.3;50.03;123;2085.8
14-04-16;15:15;37.6;363.4;0.7;245.3;50.02;132;2085.8
14-04-16;15:18;37.4;365.9;0.7;245.3;50.00;148;2085.8
14-04-16;15:21;37.2;366.0;0.8;246.3;50.02;194;2085.8
14-04-16;15:24;37.0;379.5;0.9;246.3;50.05;203;2085.9
14-04-16;15:27;36.8;380.5;0.9;246.3;50.04;215;2085.9
14-04-16;15:30;36.8;381.4;1.0;245.3;50.02;238;2085.9
14-04-16;15:33;36.4;375.4;1.1;246.3;50.03;267;2085.9
14-04-16;15:36;36.4;371.3;1.4;246.3;50.04;325;2085.9
14-04-16;15:39;36.3;358.0;1.3;246.3;50.02;306;2085.9
14-04-16;15:42;37.4;364.3;5.7;250.2;50.04;1405;2086.0
14-04-16;15:45;37.9;355.9;5.6;249.2;50.06;1400;2086.0
14-04-16;15:48;38.3;337.9;5.8;250.2;50.03;1424;2086.1
14-04-16;15:51;38.7;334.4;2.4;247.3;49.99;576;2086.2
14-04-16;15:54;38.3;365.0;2.0;247.3;50.02;493;2086.2
14-04-16;15:57;37.9;379.2;1.8;247.3;50.05;449;2086.2
14-04-16;16:00;37.4;368.9;1.3;246.3;50.06;321;2086.2
14-04-16;16:03;37.2;370.6;1.2;247.3;50.07;293;2086.3
14-04-16;16:06;37.2;374.5;1.1;247.3;50.05;269;2086.3
14-04-16;16:09;36.9;368.5;1.1;247.3;50.05;273;2086.3
14-04-16;16:12;36.9;361.8;1.3;247.3;50.05;319;2086.3
14-04-16;16:15;37.6;362.1;5.1;250.2;50.06;1282;2086.4
14-04-16;16:18;38.3;357.5;4.8;248.2;50.07;1215;2086.4
14-04-16;16:21;38.6;353.0;4.1;249.2;50.07;1022;2086.5
14-04-16;16:24;38.9;358.0;4.9;250.2;50.05;1213;2086.5
14-04-16;16:27;38.7;357.7;3.0;247.3;50.05;731;2086.6
14-04-16;16:30;39.0;352.2;3.9;249.2;50.03;995;2086.6
14-04-16;16:33;38.7;347.6;4.4;248.2;50.03;1062;2086.7
14-04-16;16:36;37.9;347.7;1.0;246.3;50.03;234;2086.7
14-04-16;16:39;37.6;350.2;0.8;246.3;50.01;180;2086.7
14-04-16;16:42;37.2;353.6;0.5;246.3;50.02;127;2086.7
14-04-16;16:45;36.8;351.4;0.5;246.3;50.02;103;2086.7
14-04-16;16:48;36.9;365.0;0.5;246.3;50.02;100;2086.7
14-04-16;16:51;36.4;362.2;0.7;246.3;50.03;164;2086.7
14-04-16;16:54;37.0;368.1;3.8;249.2;50.02;959;2086.7
14-04-16;16:57;37.7;362.2;3.3;249.2;50.04;833;2086.8
14-04-16;17:00;37.0;344.9;0.8;244.3;50.03;185;2086.8
14-04-16;17:03;36.4;353.7;0.6;247.3;50.06;142;2086.8
14-04-16;17:06;36.2;361.2;0.6;247.3;50.03;136;2086.8
14-04-16;17:09;36.0;353.3;0.7;245.3;50.05;154;2086.8
14-04-16;17:12;36.1;352.5;0.6;248.2;50.04;137;2086.8
14-04-16;17:15;35.7;363.2;0.7;245.3;49.97;125;2086.8
14-04-16;17:18;35.6;363.5;0.5;246.3;50.01;114;2086.9
14-04-16;17:21;35.6;378.3;0.6;246.3;50.04;137;2086.9
14-04-16;17:24;35.4;372.3;0.5;247.3;50.05;122;2086.9
14-04-16;17:27;35.3;362.6;0.6;246.3;50.04;121;2086.9
14-04-16;17:30;35.2;356.2;0.5;38.6;50.02;114;2086.9
14-04-16;17:33;34.9;359.3;0.5;246.3;50.05;96;2086.9
14-04-16;17:36;34.9;355.3;0.4;246.3;50.03;66;2086.9
14-04-16;17:39;34.9;337.6;0.3;246.3;50.03;53;2086.9
14-04-16;17:42;34.6;348.7;0.3;246.3;50.02;56;2086.9
14-04-16;17:45;34.7;353.1;0.2;247.3;50.03;49;2086.9
14-04-16;17:48;34.4;344.0;0.2;246.3;50.02;42;2086.9
14-04-16;17:51;34.5;340.8;0.2;247.3;50.02;38;2086.9
14-04-16;17:54;34.4;335.7;0.1;246.3;50.03;29;2086.9
14-04-16;17:57;34.2;320.5;0.1;245.3;50.12;27;2086.9
14-04-16;18:00;34.0;329.4;0.2;246.3;50.08;32;2086.9
14-04-16;18:03;34.0;329.1;0.2;245.3;50.12;35;2086.9
14-04-16;18:06;34.1;340.7;0.2;246.3;50.04;41;2086.9
14-04-16;18:09;34.0;342.4;0.2;246.3;50.03;45;2086.9
14-04-16;18:12;33.9;343.0;0.3;246.3;50.03;49;2086.9
14-04-16;18:15;33.9;347.6;0.2;246.3;50.03;48;2086.9
14-04-16;18:18;33.9;342.0;0.2;245.3;50.03;43;2086.9
14-04-16;18:21;33.9;343.3;0.2;245.3;50.02;39;2086.9
14-04-16;18:24;33.7;339.9;0.2;246.3;50.02;37;2086.9
14-04-16;18:27;33.5;363.5;0.2;245.3;50.04;55;2086.9
14-04-16;18:30;33.4;335.5;0.1;244.3;50.04;25;2086.9
14-04-16;18:33;33.5;321.6;0.3;246.3;50.05;52;2086.9
14-04-16;18:36;33.4;358.7;0.3;246.3;50.03;57;2086.9
14-04-16;18:39;33.7;320.9;0.2;247.3;50.03;35;2086.9
14-04-16;18:42;33.4;324.0;0.2;246.3;50.03;43;2086.9
14-04-16;18:45;33.4;359.9;0.3;245.3;50.01;55;2086.9
14-04-16;18:48;33.4;344.3;0.2;246.3;49.99;43;2086.9
14-04-16;18:51;33.4;330.3;0.2;245.3;49.99;31;2086.9
14-04-16;18:54;33.3;342.7;0.1;246.3;50.03;15;2086.9
14-04-16;18:57;33.2;327.2;0.0;245.3;50.07;9;2086.9
14-04-16;19:00;33.2;307.4;0.0;245.3;50.02;5;2086.9
14-04-16;19:03;33.2;305.8;0.0;245.3;50.07;4;2086.9
14-04-16;19:06;33.0;311.5;0.0;245.3;50.04;4;2086.9
14-04-16;19:09;32.9;297.6;0.0;246.3;50.00;1;2086.9
14-04-16;19:12;32.9;152.6;0.0;246.3;50.04;0;2086.9
14-04-16;19:15;32.7;114.2;0.0;245.3;50.03;0;2086.9
14-04-16;19:18;32.6;183.1;0.0;245.3;50.03;0;2086.9
14-04-16;19:21;32.5;252.5;0.0;245.3;50.02;0;2086.9
14-04-16;19:24;32.5;295.0;0.0;245.3;50.02;0;2086.9
14-04-16;19:27;32.4;265.8;0.0;245.3;50.06;0;2086.9
14-04-16;19:30;32.4;234.9;0.0;244.3;50.02;0;2086.9
14-04-16;19:33;32.3;202.0;0.0;244.3;50.00;0;2086.9
14-04-16;19:36;32.2;167.7;0.0;245.3;50.02;0;2086.9
14-04-16;19:39;32.2;132.7;0.0;244.3;50.02;0;2086.9
14-04-17;05:54;26.8;347.7;0.0;239.5;50.01;4;2086.9
14-04-17;05:57;27.2;341.3;0.0;244.3;50.09;8;2086.9
14-04-17;06:00;27.5;338.6;0.0;245.3;50.09;10;2086.9
14-04-17;06:03;27.5;334.8;0.1;244.3;50.07;11;2086.9
14-04-17;06:06;27.9;326.9;0.1;244.3;50.04;16;2086.9
14-04-17;06:09;27.9;327.3;0.1;245.3;50.04;19;2086.9
14-04-17;06:12;28.6;348.3;0.1;244.3;50.03;21;2086.9
14-04-17;06:15;29.0;333.6;0.1;244.3;50.03;24;2086.9
14-04-17;06:18;29.4;341.0;0.1;245.3;50.03;27;2086.9
14-04-17;06:21;29.4;357.4;0.1;245.3;50.02;29;2086.9
14-04-17;06:24;29.7;358.5;0.1;245.3;50.05;32;2087.0
14-04-17;06:27;30.1;336.3;0.2;246.3;50.04;36;2087.0
14-04-17;06:30;30.2;378.6;0.2;245.3;50.03;36;2087.0
14-04-17;06:33;30.2;365.6;0.2;244.3;50.04;40;2087.0
14-04-17;06:36;30.3;365.4;0.2;245.3;50.02;43;2087.0
14-04-17;06:39;30.4;360.0;0.2;244.3;50.02;45;2087.0
14-04-17;06:42;30.4;357.4;0.2;245.3;50.00;46;2087.0
14-04-17;06:45;30.7;371.0;0.3;244.3;49.99;52;2087.0
14-04-17;06:48;30.5;381.4;0.2;245.3;50.03;50;2087.0
14-04-17;06:51;30.7;371.6;0.2;244.3;50.02;48;2087.0
14-04-17;06:54;30.8;381.1;0.2;244.3;50.07;54;2087.0
14-04-17;06:57;30.9;359.6;0.3;243.4;50.11;55;2087.0
14-04-17;07:00;30.8;378.8;0.3;244.3;50.08;58;2087.0
14-04-17;07:03;31.0;371.9;0.4;246.3;50.07;62;2087.0
14-04-17;07:06;31.1;372.8;0.4;245.3;50.05;61;2087.0
14-04-17;07:09;31.2;359.6;0.4;246.3;50.03;61;2087.0
14-04-17;07:12;31.2;375.7;0.3;246.3;50.03;64;2087.0
14-04-17;07:15;31.0;364.7;0.3;246.3;50.03;64;2087.0
14-04-17;07:18;31.2;373.8;0.4;246.3;49.97;67;2087.0
14-04-17;07:21;31.2;362.9;0.3;245.3;50.03;68;2087.0
14-04-17;07:24;31.4;369.1;0.4;246.3;50.02;75;2087.0
14-04-17;07:27;31.5;379.1;0.4;246.3;50.02;71;2087.0
14-04-17;07:30;31.7;376.6;0.4;246.3;50.02;74;2087.0
14-04-17;07:33;31.5;370.7;0.4;246.3;50.02;79;2087.0
14-04-17;07:36;31.6;380.1;0.4;245.3;50.04;82;2087.0
14-04-17;07:39;31.6;374.8;0.4;246.3;50.03;92;2087.0
14-04-17;07:42;31.6;379.3;0.4;246.3;50.05;88;2087.0
14-04-17;07:45;31.7;384.0;0.4;246.3;50.02;90;2087.0
14-04-17;07:48;31.6;386.1;0.5;246.3;50.03;91;2087.0
14-04-17;07:51;31.6;379.3;0.4;246.3;50.04;99;2087.0
14-04-17;07:54;31.7;392.4;0.5;246.3;50.04;103;2087.0
14-04-17;07:57;31.8;381.2;0.5;246.3;50.01;105;2087.0
14-04-17;08:00;31.8;392.1;0.4;246.3;50.06;99;2087.1
14-04-17;08:03;31.9;388.4;0.5;245.3;50.04;103;2087.1
14-04-17;08:06;31.9;389.9;0.5;244.3;50.05;108;2087.1
14-04-17;08:09;31.9;393.8;0.5;246.3;50.06;103;2087.1
14-04-17;08:12;32.2;397.9;0.5;245.3;50.03;109;2087.1
14-04-17;08:15;32.3;393.6;0.5;245.3;50.05;112;2087.1
14-04-17;08:18;32.0;399.6;0.5;246.3;50.05;108;2087.1
14-04-17;08:21;32.0;381.8;0.6;245.3;50.05;114;2087.1
14-04-17;08:24;32.2;393.7;0.5;246.3;50.05;124;2087.1
14-04-17;08:27;32.0;384.8;0.6;246.3;50.02;137;2087.1
14-04-17;08:30;32.2;377.3;0.7;245.3;50.05;154;2087.1
14-04-17;08:33;32.4;368.2;0.7;245.3;50.05;180;2087.1
14-04-17;08:36;32.3;368.8;0.9;246.3;50.06;211;2087.1
14-04-17;08:39;32.5;378.2;1.1;243.4;50.05;244;2087.1
14-04-17;08:42;32.9;376.9;1.2;245.3;50.07;278;2087.2
14-04-17;08:45;32.9;371.3;1.3;246.3;50.06;319;2087.2
14-04-17;08:48;33.0;372.9;1.4;246.3;50.05;350;2087.2
14-04-17;08:51;33.1;385.4;1.5;246.3;50.05;381;2087.2
14-04-17;08:54;33.2;376.6;1.8;247.3;50.05;419;2087.2
14-04-17;08:57;33.4;382.9;1.9;247.3;50.01;452;2087.2
14-04-17;09:00;33.5;388.3;2.0;246.3;50.03;501;2087.3
14-04-17;09:03;33.5;389.2;2.2;245.3;50.06;530;2087.3
14-04-17;09:06;33.8;386.8;2.3;246.3;50.07;564;2087.3
14-04-17;09:09;33.9;379.1;2.5;247.3;50.04;602;2087.4
14-04-17;09:12;33.9;389.3;2.6;246.3;50.04;631;2087.4
14-04-17;09:15;34.1;382.9;2.7;246.3;50.06;667;2087.4
14-04-17;09:18;34.4;385.5;2.9;247.3;50.08;707;2087.4
14-04-17;09:21;34.6;381.4;3.0;247.3;50.06;738;2087.5
14-04-17;09:24;34.8;376.3;3.1;245.3;50.06;775;2087.5
14-04-17;09:27;34.8;375.7;3.3;248.2;50.03;812;2087.6
14-04-17;09:30;35.2;370.8;3.3;247.3;50.05;831;2087.6
14-04-17;09:33;35.4;368.8;3.5;248.2;50.06;868;2087.6
14-04-17;09:36;35.6;369.2;3.6;248.2;50.08;894;2087.7
14-04-17;09:39;36.0;361.5;3.7;248.2;50.07;921;2087.7
14-04-17;09:42;36.3;359.3;3.7;248.2;50.07;937;2087.8
14-04-17;09:45;36.3;359.3;4.0;248.2;50.07;969;2087.8
14-04-17;09:48;36.5;359.9;4.0;250.2;50.08;982;2087.9
14-04-17;09:51;36.8;348.0;4.1;248.2;50.07;1006;2087.9
14-04-17;09:54;37.0;349.8;4.1;249.2;50.10;1010;2088.0
14-04-17;09:57;37.5;348.0;4.2;249.2;50.03;1039;2088.0
14-04-17;10:00;37.6;348.7;4.1;248.2;50.01;1040;2088.1
14-04-17;10:03;37.9;344.5;4.3;249.2;50.03;1062;2088.1
14-04-17;10:06;37.9;340.4;4.3;249.2;50.03;1059;2088.2
14-04-17;10:09;37.9;339.5;4.4;249.2;50.04;1096;2088.2
14-04-17;10:12;38.2;338.5;2.0;246.3;50.00;506;2088.3
14-04-17;10:15;38.4;340.7;4.8;249.2;50.03;1178;2088.3
14-04-17;10:18;38.5;336.9;5.1;248.2;50.07;1240;2088.4
14-04-17;10:21;37.4;363.2;1.2;245.3;50.06;278;2088.4
14-04-17;10:24;38.3;359.0;3.6;247.3;50.05;1031;2088.5
14-04-17;10:27;37.4;360.2;0.9;245.3;50.10;228;2088.5
14-04-17;10:30;37.0;345.7;0.8;243.4;50.04;181;2088.5
14-04-17;10:33;37.6;336.4;1.4;245.3;50.04;324;2088.5
14-04-17;10:36;37.7;350.6;4.3;248.2;50.00;1117;2088.6
14-04-17;10:39;37.2;356.6;1.4;245.3;50.07;345;2088.6
14-04-17;10:42;37.4;350.3;1.3;245.3;50.06;304;2088.6
14-04-17;10:45;36.9;361.6;1.2;244.3;50.05;291;2088.6
14-04-17;10:48;36.7;364.0;1.1;243.4;50.07;284;2088.6
14-04-17;10:51;37.4;353.1;4.0;249.2;50.08;1017;2088.7
14-04-17;10:54;36.9;371.4;1.5;245.3;50.06;358;2088.7
14-04-17;10:57;36.4;366.6;1.3;242.4;50.00;304;2088.7
14-04-17;11:00;36.4;366.2;1.1;245.3;50.01;255;2088.7
14-04-17;11:03;37.7;358.8;6.4;249.2;50.04;1584;2088.8
14-04-17;11:06;38.3;359.0;5.0;248.2;50.03;1260;2088.9
14-04-17;11:09;38.4;343.0;1.5;245.3;50.04;352;2088.9
14-04-22;12:27;42.7;343.0;1.7;245.3;50.05;414;2111.1
14-04-22;12:30;43.8;4.8;6.6;250.2;50.06;1643;2111.2
14-04-22;12:33;44.4;318.3;6.4;250.2;50.06;1587;2111.2
14-04-22;12:36;44.7;316.8;6.3;250.2;50.06;1556;2111.3
14-04-22;12:39;44.6;313.4;6.3;250.2;50.06;1566;2111.4
14-04-22;12:42;44.6;312.0;2.0;246.3;50.07;490;2111.5
14-04-22;12:45;44.9;319.6;6.2;249.2;50.13;1534;2111.5
14-04-22;12:48;45.0;316.4;6.2;250.2;50.08;1535;2111.6
14-04-22;12:51;44.6;300.1;2.6;248.2;50.07;583;2111.7
14-04-22;12:54;43.7;319.7;2.9;247.3;50.06;704;2111.7
14-04-22;12:57;44.3;319.1;5.5;249.2;50.01;1441;2111.8
14-04-22;13:00;44.0;313.1;5.6;249.2;50.03;1338;2111.8
14-04-22;16:36;40.8;332.3;4.0;250.2;50.04;956;2114.6
14-04-22;16:39;40.9;327.0;2.8;247.3;50.06;703;2114.6
14-04-22;16:42;40.1;301.3;1.8;246.3;50.05;433;2114.7
14-04-22;16:45;40.4;330.3;3.7;248.2;50.09;900;2114.7
14-04-22;16:48;40.5;329.1;3.5;248.2;50.03;887;2114.8
14-04-22;16:51;40.7;337.3;3.5;248.2;50.03;848;2114.8
14-04-22;16:54;40.6;328.5;3.3;248.2;50.06;785;2114.8
14-04-22;16:57;40.5;333.2;3.1;248.2;50.05;765;2114.9
14-04-22;17:00;40.5;336.0;3.1;248.2;50.06;743;2114.9
14-04-22;17:03;40.5;337.6;2.9;248.2;50.07;728;2115.0
14-04-22;17:06;40.2;335.3;2.8;248.2;50.07;705;2115.0
14-04-22;17:09;40.4;342.3;2.8;248.2;50.08;692;2115.0
14-04-22;17:12;40.4;345.2;2.8;247.3;50.08;671;2115.1
14-04-22;17:15;39.9;345.1;2.7;248.2;50.06;667;2115.1
14-04-22;17:18;40.0;347.6;2.7;248.2;50.06;662;2115.1
14-04-22;17:21;39.9;348.1;2.5;247.3;50.03;637;2115.2
14-04-22;17:24;39.8;350.3;2.5;248.2;50.03;631;2115.2
14-04-22;17:27;39.8;353.7;2.5;247.3;50.04;615;2115.2
14-04-22;17:30;39.7;346.7;2.4;248.2;50.03;583;2115.2
14-04-22;17:33;39.7;349.5;2.2;247.3;50.03;546;2115.3
14-04-22;17:36;39.3;343.5;0.5;246.3;50.02;117;2115.3
14-04-22;17:39;38.6;340.5;0.6;245.3;50.03;123;2115.3
14-04-22;17:42;38.6;326.5;1.8;247.3;50.03;450;2115.3
14-04-22;17:45;38.9;348.6;1.9;247.3;50.06;456;2115.3
14-04-22;17:48;39.0;348.4;1.9;247.3;50.04;461;2115.4
14-04-22;17:51;38.5;337.7;1.5;247.3;50.05;394;2115.4
14-04-22;17:54;38.4;337.9;1.2;247.3;50.04;289;2115.4
14-04-22;17:57;38.3;351.5;1.5;247.3;50.09;365;2115.4
14-04-22;18:00;38.3;356.2;1.5;247.3;50.08;370;2115.4
14-04-22;18:03;38.4;347.9;1.4;247.3;50.08;335;2115.4
14-04-22;18:06;38.2;344.6;1.2;247.3;50.10;307;2115.5
14-04-22;18:09;37.8;347.0;1.0;247.3;50.07;247;2115.5
14-04-22;18:12;37.8;350.2;1.0;245.3;50.06;264;2115.5
14-04-22;18:15;37.7;349.0;1.1;247.3;50.08;251;2115.5
14-04-22;18:18;37.6;345.9;1.1;247.3;50.02;244;2115.5
14-04-22;18:21;37.5;348.7;0.9;246.3;50.03;216;2115.5
14-04-22;18:24;37.4;347.0;0.8;246.3;50.05;185;2115.5
14-04-22;18:27;37.2;336.7;0.6;246.3;50.05;121;2115.5
14-04-22;18:30;37.0;335.1;0.4;246.3;50.05;72;2115.5
14-04-22;18:33;36.5;332.2;0.3;244.3;50.05;51;2115.6
14-04-22;18:36;36.3;325.0;0.2;245.3;50.02;39;2115.6
14-04-22;18:39;36.4;337.3;0.4;246.3;50.02;65;2115.6
14-04-22;18:42;36.1;326.0;0.2;245.3;49.98;27;2115.6
14-04-22;18:45;36.1;305.7;0.1;246.3;50.03;22;2115.6
14-04-22;18:48;35.9;321.2;0.1;245.3;50.03;17;2115.6
14-04-22;18:51;35.5;306.0;0.0;245.3;50.02;13;2115.6
14-04-22;18:54;35.4;307.9;0.0;245.3;50.02;9;2115.6
14-04-22;18:57;35.4;310.4;0.0;246.3;50.06;6;2115.6
14-04-22;19:00;35.2;299.7;0.0;244.3;50.09;3;2115.6
14-04-22;19:03;35.0;312.8;0.0;245.3;50.08;0;2115.6
14-04-22;19:06;34.9;292.6;0.0;245.3;50.07;1;2115.6
14-04-22;19:09;34.7;227.9;0.0;246.3;50.10;0;2115.6
14-04-22;19:12;34.7;226.3;0.0;246.3;50.06;0;2115.6
14-04-22;19:15;34.6;283.8;0.0;245.3;50.05;0;2115.6
14-04-22;19:18;34.5;332.9;0.0;246.3;50.04;0;2115.6
14-04-22;19:21;34.4;321.8;0.0;245.3;50.05;0;2115.6
14-04-22;19:24;34.2;306.1;0.0;245.3;50.05;0;2115.6
14-04-22;19:27;34.1;283.4;0.0;244.3;50.04;0;2115.6
14-04-22;19:30;34.0;254.0;0.0;245.3;50.02;0;2115.6
14-04-22;19:33;33.9;218.7;0.0;245.3;50.03;0;2115.6
14-04-22;19:36;33.9;185.7;0.0;245.3;50.05;0;2115.6
14-04-22;19:39;33.8;159.6;0.0;245.3;50.05;0;2115.6
14-04-22;19:42;33.7;135.2;0.0;244.3;50.04;0;2115.6
14-04-23;05:45;30.3;324.1;0.0;239.5;50.05;7;2115.6
14-04-23;05:48;30.5;294.4;0.0;239.5;50.05;10;2115.6
14-04-23;05:51;30.5;313.6;0.0;239.5;50.04;13;2115.6
14-04-23;05:54;30.7;311.8;0.1;239.5;50.07;14;2115.6
14-04-23;05:57;30.8;299.5;0.1;243.4;50.12;17;2115.6
14-04-23;06:00;30.9;307.1;0.1;247.3;50.08;20;2115.6
14-04-23;06:03;30.9;318.8;0.1;245.3;50.01;24;2115.6
14-04-23;06:06;31.0;314.7;0.1;244.3;50.01;26;2115.6
14-04-23;06:09;31.1;326.8;0.1;244.3;50.01;28;2115.6
14-04-23;06:12;31.2;332.6;0.1;244.3;50.05;30;2115.6
14-04-23;06:15;31.1;332.2;0.1;246.3;50.05;31;2115.6
14-04-23;06:18;31.6;343.7;0.2;245.3;50.06;34;2115.6
14-04-23;06:21;31.5;328.5;0.2;245.3;50.06;36;2115.6
14-04-23;06:24;31.6;341.4;0.2;243.4;50.06;38;2115.6
14-04-23;06:27;31.6;337.9;0.2;246.3;50.06;40;2115.6
14-04-23;06:30;42.6;347.1;0.2;246.3;50.05;42;2115.6
14-04-23;06:33;31.9;345.1;0.2;247.3;50.03;43;2115.6
14-04-23;06:36;31.9;336.1;0.2;246.3;50.04;44;2115.6
14-04-23;06:39;32.2;340.7;0.2;246.3;50.03;47;2115.6
14-04-23;06:42;50.0;340.1;0.2;246.3;50.05;35;2115.6
14-04-23;06:45;32.0;337.9;0.2;246.3;50.05;36;2115.6
14-04-23;06:48;32.0;340.8;0.2;245.3;50.03;39;2115.6
14-04-23;06:51;32.3;347.1;0.4;245.3;50.00;49;2115.6
14-04-23;06:54;32.4;333.5;0.3;245.3;50.05;49;2115.6
14-04-23;06:57;32.5;350.8;0.3;245.3;50.13;63;2115.6
14-04-23;07:00;32.5;351.1;0.4;245.3;50.08;69;2115.6
14-04-23;07:03;32.9;348.0;0.4;243.4;50.07;72;2115.6
14-04-23;07:06;33.0;356.2;0.4;245.3;50.07;75;2115.6
14-04-23;07:09;32.9;348.4;0.4;245.3;50.04;77;2115.6
14-04-23;07:12;33.1;346.5;0.4;246.3;50.03;77;2115.6
14-04-23;07:15;33.1;343.9;0.4;245.3;50.02;80;2115.6
14-04-23;07:18;33.2;352.0;0.4;245.3;50.03;84;2115.6
14-04-23;07:21;33.3;344.9;0.4;247.3;50.02;86;2115.6
14-04-23;07:24;33.3;354.7;0.4;247.3;50.01;90;2115.6
14-04-23;07:27;33.3;358.8;0.4;247.3;50.03;92;2115.6
14-04-23;07:30;33.4;355.5;0.6;246.3;49.99;92;2115.6
14-04-23;07:33;33.5;363.2;0.5;247.3;50.03;97;2115.7
14-04-23;07:36;33.7;358.3;0.5;245.3;50.02;101;2115.7
14-04-23;07:39;33.5;362.2;0.5;247.3;50.00;104;2115.7
14-04-23;07:42;33.5;366.9;0.5;247.3;50.03;109;2115.7
14-04-23;07:45;33.8;370.1;0.5;247.3;50.03;111;2115.7
14-04-23;07:48;33.8;368.2;0.6;247.3;50.03;115;2115.7
14-04-23;07:51;33.9;372.9;0.5;246.3;50.07;120;2115.7
14-04-23;07:54;33.8;367.0;0.6;246.3;50.04;129;2115.7
14-04-23;07:57;33.9;361.3;0.6;245.3;50.04;122;2115.7
14-04-23;08:00;33.9;369.8;0.6;245.3;50.02;129;2115.7
14-04-23;08:03;33.9;375.4;0.6;245.3;50.04;131;2115.7
14-04-23;08:06;33.9;383.6;0.6;245.3;50.04;136;2115.7
14-04-23;08:09;33.9;373.9;0.7;244.3;50.06;130;2115.7
14-04-23;08:12;33.9;378.2;0.6;245.3;50.03;132;2115.7
14-04-23;08:15;34.1;374.8;0.7;246.3;50.04;141;2115.7
14-04-23;08:18;34.0;376.3;0.7;246.3;50.05;144;2115.7
14-04-23;08:21;33.9;377.9;0.7;245.3;50.05;147;2115.7
14-04-23;08:24;34.0;381.8;0.7;247.3;50.03;150;2115.8
14-04-23;08:27;34.0;385.1;0.7;245.3;50.04;152;2115.8
14-04-23;08:30;34.0;384.9;0.7;245.3;50.04;153;2115.8
14-04-23;08:33;34.0;377.7;0.7;245.3;50.05;170;2115.8
14-04-23;08:36;34.2;351.7;0.8;243.4;50.06;181;2115.8
14-04-23;08:39;34.0;361.8;1.0;244.3;50.05;203;2115.8
14-04-23;08:42;34.2;364.1;1.0;245.3;50.06;231;2115.8
14-04-23;08:45;34.5;359.0;1.1;244.3;50.03;259;2115.8
14-04-23;08:48;34.4;367.9;1.2;246.3;50.04;288;2115.8
14-04-23;08:51;34.5;375.5;1.4;244.3;50.02;318;2115.9
14-04-23;08:54;34.7;374.5;1.5;246.3;50.02;351;2115.9
14-04-23;08:57;34.7;376.4;1.6;245.3;50.03;385;2115.9
14-04-23;09:00;34.8;373.8;1.7;245.3;50.03;421;2115.9
14-04-23;09:03;34.9;373.3;1.8;247.3;50.04;439;2115.9
14-04-23;09:06;34.9;370.6;1.9;243.4;50.05;477;2115.9
14-04-23;09:09;35.2;376.7;2.1;245.3;50.00;510;2116.0
14-04-23;09:12;35.4;372.2;2.2;246.3;50.04;539;2116.0
14-04-23;09:15;35.2;377.4;2.3;246.3;50.03;560;2116.0
14-04-23;09:18;35.4;374.7;2.4;247.3;50.05;590;2116.1
14-04-23;09:21;35.9;364.8;2.5;246.3;50.05;616;2116.1
14-04-23;09:24;50.0;370.7;2.7;248.2;50.06;645;2116.1
14-04-23;09:27;36.0;365.7;2.8;247.3;50.03;686;2116.2
14-04-23;09:30;36.5;363.7;2.8;247.3;50.04;718;2116.2
14-04-23;09:33;36.8;364.3;3.0;247.3;50.03;749;2116.2
14-04-23;09:36;36.7;359.1;3.2;247.3;50.08;778;2116.3
14-04-23;09:39;36.9;359.7;3.3;247.3;50.05;806;2116.3
14-04-23;09:42;37.1;356.9;3.4;248.2;50.02;830;2116.3
14-04-23;09:45;37.2;352.2;3.5;246.3;50.02;856;2116.4
14-04-23;09:48;37.5;350.0;3.5;248.2;50.06;881;2116.4
14-04-23;09:51;37.7;340.4;3.6;247.3;50.06;902;2116.5
14-04-23;09:54;37.9;341.7;3.7;248.2;50.06;923;2116.5
14-04-23;09:57;37.9;337.0;3.9;249.2;50.02;947;2116.6
14-04-23;10:00;38.2;336.4;3.8;249.2;50.00;973;2116.6
14-04-23;10:03;38.5;333.6;4.0;249.2;50.02;984;2116.7
14-04-23;10:06;38.5;337.2;4.1;250.2;50.05;1012;2116.7
14-04-23;10:09;38.7;337.7;4.1;249.2;50.06;1030;2116.8
14-04-23;10:12;39.1;336.1;4.2;250.2;50.04;1044;2116.8
14-04-23;10:15;39.0;332.8;4.3;249.2;50.05;1059;2116.9
14-04-23;10:18;39.3;332.5;4.3;250.2;50.04;1060;2116.9
14-04-23;10:21;39.5;327.2;4.4;249.2;50.03;1081;2117.0
14-04-23;10:24;39.5;327.8;4.4;250.2;50.07;1084;2117.0
14-04-23;10:27;39.9;320.5;4.4;250.2;50.02;1097;2117.1
14-04-23;10:30;39.9;322.8;4.5;249.2;50.07;1117;2117.1
14-04-23;10:33;40.0;319.6;4.6;249.2;50.08;1129;2117.2
14-04-23;10:36;40.5;321.8;4.6;250.2;50.04;1145;2117.2
14-04-23;10:39;40.6;324.1;4.6;249.2;50.06;1152;2117.3
14-04-23;10:42;40.6;322.7;4.7;249.2;50.05;1151;2117.4
14-04-23;10:45;40.9;321.6;4.6;249.2;50.06;1152;2117.4
14-04-23;10:48;41.0;324.0;4.8;249.2;50.04;1192;2117.5
14-04-23;10:51;41.0;321.5;4.8;249.2;50.06;1207;2117.5
14-04-23;10:54;41.5;320.3;4.9;248.2;50.05;1206;2117.6
14-04-23;10:57;41.5;4.8;4.8;250.2;50.02;1207;2117.7
14-04-23;11:00;41.7;313.1;4.9;249.2;50.02;1217;2117.7
14-04-23;11:03;41.9;316.1;4.9;249.2;50.01;1222;2117.8
14-04-23;11:06;42.1;319.0;5.0;249.2;49.99;1245;2117.8
14-04-23;11:09;42.1;317.2;5.1;249.2;50.00;1255;2117.9
14-04-23;11:12;42.3;317.8;5.0;249.2;50.05;1263;2118.0
14-04-23;11:15;42.7;321.9;5.2;250.2;50.05;1280;2118.0
14-04-23;11:18;42.9;324.3;5.3;251.1;50.06;1290;2118.1
14-04-23;11:21;42.8;324.9;5.4;249.2;50.00;1306;2118.2
14-04-23;11:24;43.1;314.3;5.3;249.2;50.05;1320;2118.2
14-04-23;11:27;43.1;318.6;5.4;249.2;50.05;1340;2118.3
14-04-23;11:30;43.5;319.0;5.6;249.2;50.05;1362;2118.4
14-04-23;11:33;43.4;319.6;5.4;250.2;50.04;1334;2118.4
14-04-23;11:36;43.7;319.4;4.2;248.2;50.05;1053;2118.5
14-04-23;11:39;42.4;358.4;5.0;249.2;50.05;1224;2118.5
14-04-23;11:42;43.1;320.5;5.4;250.2;50.03;1360;2118.6
14-04-23;11:45;43.6;316.2;5.6;249.2;50.03;1375;2118.6
14-04-23;11:48;43.8;306.2;5.4;250.2;50.03;1350;2118.7
14-04-23;11:51;43.9;310.5;5.5;249.2;50.02;1366;2118.8
14-04-23;11:54;43.9;315.3;5.5;250.2;50.05;1382;2118.9
14-04-23;11:57;44.3;310.2;5.4;248.2;50.00;1362;2118.9
14-04-23;12:00;44.2;311.7;5.7;249.2;49.96;1382;2119.0
14-04-23;12:03;44.3;313.0;5.6;383.2;50.02;1385;2119.1
14-04-23;12:06;44.6;319.0;5.7;250.2;50.04;1402;2119.1
14-04-23;12:09;44.6;314.2;5.6;249.2;50.04;1411;2119.2
14-04-23;12:12;44.6;315.9;3.5;247.3;50.03;923;2119.3
14-04-23;12:15;43.5;280.6;1.4;246.3;50.05;367;2119.3
14-04-23;12:18;44.2;322.4;6.0;251.1;50.07;1473;2119.4
14-04-23;12:21;44.6;313.3;5.7;250.2;50.05;1425;2119.4
14-04-23;12:24;44.9;309.9;5.7;250.2;50.06;1410;2119.5
14-04-23;12:27;44.9;313.4;5.9;249.2;50.04;1466;2119.6
14-04-23;12:30;45.1;312.8;5.9;249.2;50.05;1447;2119.6
14-04-23;12:33;45.1;308.3;5.6;250.2;50.02;1398;2119.7
14-04-23;12:36;45.3;312.8;5.8;248.2;50.09;1429;2119.8
14-04-23;12:39;45.4;309.3;5.9;248.2;50.05;1456;2119.9
14-04-23;12:42;45.4;311.2;5.9;250.2;50.05;1453;2119.9
14-04-23;12:45;45.5;310.4;6.0;250.2;50.01;1461;2120.0
14-04-23;12:48;45.5;312.5;5.8;249.2;50.07;1453;2120.1
14-04-23;12:51;45.9;309.6;5.8;249.2;50.05;1447;2120.1
14-04-23;12:54;45.8;312.4;5.9;250.2;50.06;1446;2120.2
14-04-23;12:57;45.9;310.1;5.9;249.2;50.05;1463;2120.3
14-04-23;13:00;45.9;303.5;5.9;248.2;50.03;1464;2120.4
14-04-23;13:03;46.0;311.7;5.9;249.2;50.06;1434;2120.4
14-04-23;13:06;46.0;309.8;5.5;249.2;50.04;1333;2120.5
14-04-23;13:09;46.0;308.9;5.7;249.2;50.06;1420;2120.6
14-04-23;13:12;46.0;313.3;5.8;250.2;50.03;1451;2120.6
14-04-23;13:15;46.2;314.9;6.0;249.2;50.06;1493;2120.7
14-04-23;13:18;46.2;311.8;6.0;250.2;50.06;1491;2120.8
14-04-23;13:21;46.4;313.6;6.0;250.2;50.10;1486;2120.9
14-04-23;13:24;46.5;307.9;5.9;251.1;50.04;1460;2120.9
14-04-23;13:27;46.6;309.9;5.9;248.2;50.03;1467;2121.0
14-04-23;13:30;45.7;310.5;1.3;245.3;49.98;296;2121.1
14-04-23;13:33;45.5;312.3;6.0;250.2;50.07;1473;2121.1
14-04-23;13:36;45.9;309.6;5.7;249.2;50.03;1425;2121.2
14-04-23;13:39;46.2;311.5;5.7;249.2;50.07;1428;2121.3
14-04-23;13:42;45.9;303.3;5.6;249.2;50.03;1398;2121.3
14-04-23;13:45;44.3;332.0;1.3;245.3;50.05;320;2121.3
14-04-23;13:48;43.5;346.4;1.4;245.3;50.04;341;2121.4
14-04-23;13:51;42.9;353.9;1.7;246.3;50.04;429;2121.4
14-04-23;13:54;42.7;355.0;2.2;246.3;50.04;546;2121.4
14-04-23;13:57;42.5;324.6;5.1;248.2;50.06;1245;2121.4
14-04-23;14:00;43.7;337.2;6.2;250.2;50.03;1539;2121.5
14-04-23;14:03;43.4;332.5;2.2;246.3;50.03;539;2121.6
14-04-23;14:06;42.7;344.3;1.9;246.3;50.02;458;2121.6
14-04-23;14:09;42.3;347.6;1.7;48.6;50.08;428;2121.6
14-04-23;14:12;41.7;349.3;1.6;245.3;50.03;391;2121.6
14-04-23;14:15;41.3;355.6;1.4;246.3;50.04;351;2121.6
14-04-23;14:18;41.0;351.5;1.4;246.3;50.03;347;2121.7
14-04-23;14:21;40.7;351.2;1.4;246.3;49.05;335;2121.7
14-04-23;14:24;40.7;350.6;1.3;246.3;50.04;309;2121.7
14-04-23;14:27;40.1;349.8;1.3;246.3;50.03;310;2121.7
14-04-23;14:30;40.0;354.1;1.2;246.3;50.03;290;2121.7
14-04-23;14:33;39.9;356.3;1.1;246.3;50.03;278;2121.7
14-04-23;14:36;39.5;356.9;1.2;245.3;50.04;271;2121.7
14-04-23;14:39;39.3;346.4;1.0;245.3;50.05;236;2121.8
14-04-23;14:42;39.3;356.9;0.9;245.3;50.06;217;2121.8
14-04-23;14:45;38.7;352.4;1.0;242.4;50.05;231;2121.8
14-04-23;14:48;38.7;342.7;1.0;245.3;50.03;248;2121.8
14-04-23;14:51;38.6;351.1;1.0;246.3;50.05;242;2121.8
14-04-23;14:54;38.5;352.8;1.0;246.3;50.05;240;2121.8
14-04-23;14:57;38.5;4.8;1.1;246.3;50.03;261;2121.8
14-04-23;15:00;38.4;349.6;1.2;246.3;50.03;290;2121.8
14-04-23;15:03;38.3;348.6;1.1;246.3;50.04;282;2121.9
14-04-23;15:06;38.3;352.2;1.1;246.3;50.06;277;2121.9
14-04-23;15:09;38.0;344.2;1.2;245.3;50.02;290;2121.9
14-04-23;15:12;37.8;348.0;1.2;245.3;50.06;265;2121.9
14-04-23;15:15;37.8;343.7;1.0;245.3;50.04;256;2121.9
14-04-23;15:18;37.7;344.5;1.1;246.3;50.04;255;2121.9
14-04-23;15:21;37.8;346.4;1.1;244.3;50.05;263;2121.9
14-04-23;15:24;37.7;295.7;2.0;247.3;50.05;477;2122.0
14-04-23;15:27;37.9;350.9;1.7;246.3;50.03;392;2122.0
14-04-23;15:30;37.6;349.0;1.5;244.3;49.96;318;2122.0
14-04-23;15:33;37.7;351.4;1.2;246.3;50.08;299;2122.0
14-04-23;15:36;37.5;354.4;1.1;246.3;50.03;267;2122.0
14-04-23;15:39;37.5;352.4;1.1;246.3;50.01;272;2122.0
14-04-23;15:42;37.7;297.6;2.0;246.3;50.04;503;2122.1
14-04-23;15:45;37.6;363.4;2.0;247.3;50.05;507;2122.1
14-04-23;15:48;38.2;343.6;3.7;248.2;50.04;922;2122.1
14-04-23;15:51;38.9;345.1;3.4;248.2;50.03;842;2122.2
14-04-23;15:54;38.5;342.0;1.4;246.3;50.04;341;2122.2
14-04-23;15:57;38.4;348.4;1.3;246.3;50.01;328;2122.2
14-04-23;16:00;37.9;351.4;1.2;245.3;50.05;268;2122.2
14-04-23;16:03;37.7;355.3;1.0;246.3;50.03;245;2122.2
14-04-23;16:06;37.6;359.1;0.8;247.3;50.03;217;2122.3
14-04-23;16:09;37.5;354.4;0.8;246.3;50.04;195;2122.3
14-04-23;16:12;37.2;356.1;0.8;247.3;50.04;192;2122.3
14-04-23;16:15;36.9;362.5;0.8;246.3;50.02;200;2122.3
14-04-23;16:18;37.0;367.2;0.9;246.3;50.03;203;2122.3
14-04-23;16:21;37.1;360.7;0.9;246.3;50.04;208;2122.3
14-04-23;16:24;37.0;365.6;1.3;247.3;50.02;285;2122.3
14-04-23;16:27;37.2;360.4;1.7;247.3;50.03;417;2122.3
14-04-23;16:30;37.4;346.4;1.1;246.3;50.03;271;2122.4
14-04-23;16:33;37.1;348.9;2.0;247.3;50.03;479;2122.4
14-04-23;16:36;37.4;355.3;2.0;248.2;50.03;489;2122.4
14-04-23;16:39;37.5;349.9;2.1;246.3;50.03;507;2122.4
14-04-23;16:42;37.5;349.5;2.1;246.3;50.01;509;2122.4
14-04-23;16:45;37.8;345.5;2.0;246.3;50.04;469;2122.5
14-04-23;16:48;37.5;342.0;1.1;245.3;50.02;285;2122.5
14-04-23;16:51;37.2;337.5;0.7;246.3;50.04;157;2122.5
14-04-23;16:54;37.1;343.2;0.6;245.3;50.04;126;2122.5
14-04-23;16:57;36.7;337.3;0.6;245.3;50.04;121;2122.5
14-04-23;17:00;36.7;349.5;0.6;246.3;50.06;129;2122.5
14-04-23;17:03;36.7;340.2;0.7;245.3;50.05;149;2122.5
14-04-23;17:06;36.5;352.0;0.7;245.3;50.06;176;2122.5
14-04-23;17:09;36.5;347.0;0.8;245.3;50.05;176;2122.5
14-04-23;17:12;36.5;349.5;0.6;246.3;50.05;128;2122.6
14-04-23;17:15;36.3;337.3;0.5;245.3;50.05;110;2122.6
14-04-23;17:18;36.2;334.8;0.4;245.3;50.01;78;2122.6
14-04-23;17:21;36.2;325.0;0.3;245.3;50.02;59;2122.6
14-04-23;17:24;36.0;325.6;0.2;245.3;50.02;48;2122.6
14-04-23;17:27;35.9;327.8;0.2;245.3;50.05;40;2122.6
14-04-23;17:30;35.7;331.2;0.2;246.3;50.04;37;2122.6
14-04-23;17:33;35.6;320.9;0.1;245.3;50.04;14;2122.6
14-04-23;17:36;35.5;309.2;0.0;245.3;50.03;11;2122.6
14-04-23;17:39;35.3;292.6;0.0;244.3;50.02;7;2122.6
14-04-23;17:42;35.3;297.9;0.0;246.3;50.03;6;2122.6
14-04-23;17:45;35.0;291.0;0.0;245.3;50.01;5;2122.6
14-04-23;17:48;35.0;281.8;0.0;245.3;50.03;5;2122.6
14-04-23;17:51;34.9;290.1;0.0;245.3;50.04;7;2122.6
14-04-23;17:54;34.8;291.2;0.0;244.3;50.05;7;2122.6
14-04-23;17:57;34.8;312.4;0.0;246.3;50.07;8;2122.6
14-04-23;18:00;34.8;301.4;0.1;244.3;50.06;11;2122.6
14-04-23;18:03;34.8;301.1;0.0;245.3;50.07;13;2122.6
14-04-23;18:06;34.6;309.9;0.1;246.3;50.06;15;2122.6
14-04-23;18:09;34.7;286.2;0.1;245.3;50.05;16;2122.6
14-04-23;18:12;34.6;315.9;0.1;243.4;50.03;16;2122.6
14-04-23;18:15;34.5;310.5;0.1;244.3;50.05;16;2122.6
14-04-23;18:18;34.5;306.0;0.1;244.3;50.03;17;2122.6
14-04-23;18:21;34.4;312.8;0.1;244.3;50.00;15;2122.6
14-04-23;18:24;34.4;317.4;0.1;243.4;50.02;14;2122.6
14-04-23;18:27;34.1;325.6;0.1;244.3;50.08;14;2122.6
14-04-23;18:30;34.1;4.8;0.1;245.3;50.04;14;2122.6
14-04-23;18:33;34.2;299.5;0.0;244.3;50.03;13;2122.6
14-04-23;18:36;34.1;295.7;0.1;245.3;50.01;14;2122.6
14-04-23;18:39;34.1;295.7;0.1;244.3;49.97;12;2122.6
14-04-23;18:42;33.9;311.5;0.0;245.3;50.02;12;2122.6
14-04-23;18:45;34.0;301.3;0.0;244.3;50.03;8;2122.6
14-04-23;18:48;34.0;300.5;0.0;244.3;50.02;7;2122.6
14-04-23;18:51;33.8;283.0;0.0;244.3;50.05;6;2122.6
14-04-23;18:54;33.9;290.9;0.0;244.3;50.05;4;2122.6
14-04-23;18:57;33.8;297.2;0.0;245.3;50.06;0;2122.6
14-04-23;19:00;33.8;185.3;0.0;244.3;50.06;0;2122.6
14-04-23;19:03;33.7;180.1;0.0;244.3;50.06;0;2122.6
14-04-23;19:06;33.5;113.2;0.0;244.3;50.05;0;2122.6
14-04-23;19:09;33.5;154.1;0.0;244.3;50.06;0;2122.6
14-04-23;19:12;50.0;223.2;0.0;243.4;50.06;0;2122.6
14-04-23;19:15;33.4;292.0;0.0;243.4;50.04;0;2122.6
14-04-23;19:18;33.3;283.4;0.0;244.3;50.04;0;2122.6
14-04-23;19:21;33.3;261.7;0.0;244.3;50.04;0;2122.6
14-04-23;19:24;33.2;238.3;0.0;245.3;50.02;0;2122.6
14-04-23;19:27;33.2;212.4;0.0;244.3;50.03;0;2122.6
14-04-23;19:30;33.1;182.5;0.0;243.4;50.03;0;2122.6
14-04-23;19:33;33.1;154.3;0.0;244.3;50.02;0;2122.6
14-04-23;19:36;33.1;129.6;0.0;242.4;50.03;0;2122.6
14-04-23;19:39;33.0;111.9;0.0;242.4;50.02;0;2122.6
14-04-24;05:39;30.2;335.4;0.0;240.4;50.05;5;2122.6
14-04-24;05:42;30.3;326.3;0.0;240.4;50.04;9;2122.6
14-04-24;05:45;30.5;307.0;0.1;240.4;50.06;14;2122.6
14-04-24;05:48;30.7;330.4;0.1;239.5;50.05;16;2122.6
14-04-24;05:51;30.7;315.6;0.1;240.4;50.05;20;2122.6
14-04-24;05:54;43.6;315.0;0.1;239.5;50.05;22;2122.6
14-04-24;05:57;30.8;320.2;0.1;242.4;50.11;29;2122.6
14-04-24;06:00;30.9;341.0;0.1;242.4;50.01;33;2122.6
14-04-24;06:03;31.0;336.6;0.2;242.4;50.05;38;2122.6
14-04-24;06:06;31.1;333.2;0.2;245.3;50.05;43;2122.6
14-04-24;06:09;31.2;343.5;0.2;244.3;50.09;47;2122.6
14-04-24;06:12;31.6;337.9;0.2;245.3;50.08;51;2122.6
14-04-24;06:15;31.6;349.9;0.3;245.3;50.08;54;2122.6
14-04-24;06:18;31.8;336.7;0.3;244.3;50.06;56;2122.6
14-04-24;06:21;31.7;353.3;0.3;244.3;50.06;62;2122.6
14-04-24;06:24;31.8;344.6;0.4;244.3;50.05;64;2122.6
14-04-24;06:27;32.0;338.5;0.3;245.3;50.04;69;2122.6
14-04-24;06:30;32.2;350.8;0.4;244.3;50.04;75;2122.6
14-04-24;06:33;32.2;346.1;0.4;245.3;50.06;78;2122.6
14-04-24;06:36;32.3;347.7;0.4;244.3;50.02;80;2122.6
14-04-24;06:39;32.4;347.6;0.4;245.3;50.03;83;2122.6
14-04-24;06:42;32.6;352.1;0.4;243.4;50.06;84;2122.6
14-04-24;06:45;32.9;361.5;0.4;245.3;50.00;86;2122.6
14-04-24;06:48;32.6;356.2;0.4;245.3;50.00;89;2122.6
14-04-24;06:51;32.9;353.9;0.4;248.2;50.01;89;2122.7
14-04-24;06:54;32.9;358.3;0.6;248.2;49.98;92;2122.7
14-04-24;06:57;33.1;353.1;0.4;247.3;50.12;93;2122.7
14-04-24;07:00;33.0;351.8;0.5;247.3;50.08;94;2122.7
14-04-24;07:03;33.1;359.4;0.4;247.3;50.03;96;2122.7
14-04-24;07:06;33.3;355.2;0.5;247.3;50.03;98;2122.7
14-04-24;07:09;33.2;354.9;0.5;247.3;50.05;101;2122.7
14-04-24;07:12;33.4;360.0;0.5;246.3;50.04;105;2122.7
14-04-24;07:15;33.3;363.7;0.5;246.3;50.06;110;2122.7
14-04-24;07:18;33.7;362.1;0.5;22.5;50.03;117;2122.7
14-04-24;07:21;33.4;354.7;0.5;246.3;50.02;122;2122.7
14-04-24;07:24;33.5;363.8;0.6;247.3;50.02;129;2122.7
14-04-24;07:27;33.5;361.6;0.6;244.3;50.05;137;2122.7
14-04-24;07:30;33.7;358.0;0.6;246.3;50.02;141;2122.7
14-04-24;07:33;33.7;367.8;0.7;246.3;50.05;144;2122.7
14-04-24;07:36;33.8;370.7;0.7;246.3;50.04;152;2122.7
14-04-24;07:39;34.0;371.9;0.7;246.3;50.04;161;2122.7
