data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-04-24;07:42;34.0;361.8;0.7;246.3;50.03;157;2122.8
14-04-24;07:45;34.0;375.0;0.8;246.3;50.00;165;2122.8
14-04-24;07:48;33.8;374.2;0.7;246.3;50.00;174;2122.8
14-04-24;07:51;34.0;380.4;0.8;246.3;50.02;165;2122.8
14-04-24;07:54;34.1;371.4;0.8;246.3;50.06;172;2122.8
14-04-24;07:57;34.0;379.3;0.8;245.3;50.04;178;2122.8
14-04-24;08:00;34.0;376.1;0.8;245.3;50.08;183;2122.8
14-04-24;08:03;34.0;378.3;0.8;245.3;50.03;184;2122.8
14-04-24;08:06;34.1;383.4;0.8;243.4;50.04;180;2122.8
14-04-24;08:09;34.1;381.4;0.8;244.3;50.04;176;2122.8
14-04-24;08:12;34.1;389.6;0.8;245.3;50.02;177;2122.8
14-04-24;08:15;34.2;376.0;0.8;245.3;50.02;183;2122.8
14-04-24;08:18;34.1;384.2;0.8;245.3;50.04;181;2122.9
14-04-24;08:21;34.1;390.9;0.9;247.3;50.03;205;2122.9
14-04-24;08:24;34.1;391.1;0.9;247.3;50.05;214;2122.9
14-04-24;08:27;34.2;387.4;0.9;246.3;50.05;209;2122.9
14-04-24;08:30;34.2;389.7;0.9;245.3;50.04;211;2122.9
14-04-24;08:33;34.2;383.6;1.0;247.3;50.05;227;2122.9
14-04-24;08:36;34.4;383.4;1.0;246.3;50.08;231;2122.9
14-04-24;08:39;34.5;367.6;1.1;247.3;50.09;256;2122.9
14-04-24;08:42;34.5;374.5;1.1;247.3;50.04;275;2122.9
14-04-24;08:45;34.5;369.2;1.2;246.3;50.03;307;2123.0
14-04-24;08:48;34.5;378.5;1.4;38..4;50.03;341;2123.0
14-04-24;08:51;34.5;370.0;1.5;247.3;50.01;368;2123.0
14-04-24;08:54;34.6;378.2;1.6;247.3;50.04;393;2123.0
14-04-24;08:57;34.8;382.0;1.7;247.3;50.02;420;2123.0
14-04-24;09:00;34.7;375.7;1.8;248.2;50.05;439;2123.1
14-04-24;09:03;34.7;383.7;2.0;246.3;50.06;466;2123.1
14-04-24;09:06;34.9;379.5;2.0;246.3;50.05;499;2123.1
14-04-24;09:09;34.9;378.3;2.1;246.3;50.03;523;2123.1
14-04-24;09:12;34.9;379.8;2.3;248.2;50.03;549;2123.2
14-04-24;09:15;35.4;375.1;2.3;247.3;50.06;570;2123.2
14-04-24;09:18;35.3;376.3;2.4;248.2;50.03;591;2123.2
14-04-24;09:21;35.3;378.2;2.5;247.3;50.04;607;2123.2
14-04-24;09:24;35.5;372.6;2.6;248.2;50.03;633;2123.3
14-04-24;09:27;35.4;370.8;2.7;248.2;50.03;675;2123.3
14-04-24;09:30;35.7;370.7;2.6;246.3;50.03;638;2123.3
14-04-24;09:33;35.6;370.3;3.0;248.2;50.06;725;2123.4
14-04-24;09:36;35.9;369.5;2.7;247.3;50.03;670;2123.4
14-04-24;09:39;36.3;370.7;2.9;248.2;50.03;725;2123.4
14-04-24;09:42;36.2;370.4;3.1;248.2;50.03;785;2123.5
14-04-24;09:45;36.3;367.2;3.1;248.2;50.05;772;2123.5
14-04-24;09:48;36.5;360.7;3.2;246.3;50.03;817;2123.6
14-04-24;09:51;36.8;355.0;3.1;248.2;50.05;776;2123.6
14-04-24;09:54;36.9;365.7;3.2;249.2;50.06;798;2123.6
14-04-24;09:57;36.9;355.9;3.1;249.2;50.04;790;2123.7
14-04-24;10:00;37.2;353.4;3.6;249.2;50.03;886;2123.7
14-04-24;10:03;37.5;332.3;3.3;250.2;50.04;814;2123.8
14-04-24;10:06;37.5;325.1;3.1;248.2;50.09;753;2123.8
14-04-24;10:09;37.6;352.4;3.7;249.2;50.06;921;2123.8
14-04-24;10:12;37.7;345.9;3.8;250.2;50.03;953;2123.9
14-04-24;10:15;37.8;346.4;4.0;250.2;50.05;976;2123.9
14-04-24;10:18;38.4;344.9;4.0;249.2;50.05;999;2124.0
14-04-24;10:21;38.4;346.1;4.1;249.2;50.05;1018;2124.0
14-04-24;10:24;38.3;338.9;4.1;248.2;50.04;1008;2124.1
14-04-24;10:27;38.5;343.5;4.0;248.2;50.00;980;2124.1
14-04-24;10:30;38.7;344.3;3.9;247.3;50.01;966;2124.2
14-04-24;10:33;38.9;335.8;4.0;248.2;50.04;998;2124.2
14-04-24;10:36;39.1;337.9;4.2;248.2;50.03;1031;2124.3
14-04-24;10:39;39.3;341.0;4.4;247.3;50.05;1065;2124.3
14-04-24;10:42;39.4;335.1;4.4;248.2;50.06;1081;2124.4
14-04-24;10:45;39.5;335.1;4.4;247.3;50.05;1091;2124.4
14-04-24;10:48;39.7;334.1;4.5;248.2;50.07;1106;2124.5
14-04-24;10:51;39.7;333.9;4.7;248.2;50.09;1157;2124.6
14-04-24;10:54;40.0;328.4;4.7;249.2;50.06;1131;2124.6
14-04-24;10:57;40.1;339.9;4.1;248.2;50.02;1024;2124.7
14-04-24;11:00;40.0;325.4;4.4;248.2;50.02;1092;2124.7
14-04-24;11:03;40.4;335.7;4.4;249.2;50.02;1075;2124.8
14-04-24;11:06;40.4;330.0;3.9;247.3;50.03;981;2124.8
14-04-24;11:09;40.4;336.1;4.6;249.2;50.05;1117;2124.9
14-04-24;11:12;40.1;329.5;4.4;248.2;10.02;1078;2124.9
14-04-24;11:15;40.6;334.1;4.0;248.2;50.03;978;2125.0
14-04-24;11:18;40.6;338.3;4.3;248.2;50.03;1060;2125.0
14-04-24;11:21;40.5;344.0;4.1;245.3;50.06;992;2125.1
14-04-24;11:24;40.4;336.1;3.8;247.3;50.02;934;2125.1
14-04-24;11:27;40.5;333.8;3.8;247.3;50.05;949;2125.2
14-04-24;11:30;40.6;335.5;4.3;248.2;50.01;1049;2125.2
14-04-24;11:33;40.6;344.3;4.4;247.3;50.03;1062;2125.3
14-04-24;11:36;40.8;343.7;4.9;248.2;50.03;1191;2125.3
14-04-24;11:39;40.9;343.5;4.3;248.2;50.01;1053;2125.4
14-04-24;11:42;40.8;333.8;4.1;248.2;50.03;1008;2125.4
14-04-24;11:45;40.7;340.7;4.1;248.2;50.05;1020;2125.5
14-04-24;11:48;40.8;329.8;4.3;247.3;50.04;1059;2125.5
14-04-24;11:51;40.9;323.4;4.7;245.3;50.04;1145;2125.6
14-04-24;11:54;41.4;330.3;4.9;246.3;50.06;1210;2125.7
14-04-24;11:57;41.3;332.8;4.1;248.2;50.03;1039;2125.7
14-04-24;12:00;41.3;333.8;4.9;247.3;50.02;1195;2125.8
14-04-24;12:03;41.5;326.6;4.8;249.2;50.04;1219;2125.8
14-04-24;12:06;41.9;335.0;4.6;249.2;50.05;1147;2125.9
14-04-24;12:09;41.7;327.6;5.4;249.2;50.00;1306;2126.0
14-04-24;12:12;42.0;323.7;5.3;250.2;50.05;1297;2126.0
14-04-24;12:15;42.4;325.7;5.7;248.2;50.03;1418;2126.1
14-04-24;12:18;42.7;327.6;5.5;249.2;50.06;1357;2126.2
14-04-24;12:21;42.4;332.0;5.4;250.2;50.03;1336;2126.2
14-04-24;12:24;42.5;325.1;5.2;248.2;50.06;1290;2126.3
14-04-24;12:27;42.7;326.6;5.0;249.2;50.04;1236;2126.3
14-04-24;12:30;42.8;330.1;4.6;249.2;50.03;1141;2126.4
14-04-24;12:33;42.5;325.0;4.2;249.2;50.06;1048;2126.5
14-04-24;12:36;42.4;325.9;4.9;249.2;50.00;1205;2126.5
14-04-24;12:39;42.7;327.3;5.1;249.2;50.05;1254;2126.6
14-04-24;12:42;42.8;324.7;5.5;250.2;50.06;1355;2126.6
14-04-24;12:45;43.2;328.8;5.3;249.2;50.06;1300;2126.7
14-04-24;12:48;42.8;325.4;4.2;248.2;50.0;1039;2126.8
14-04-24;12:51;42.8;323.1;5.1;248.2;50.06;1242;2126.8
14-04-24;12:54;43.4;332.5;5.5;249.2;50.03;1352;2126.9
14-04-24;12:57;43.2;330.1;5.6;249.2;49.98;1390;2127.0
14-04-24;13:00;43.6;327.8;5.7;249.2;50.01;1418;2127.0
14-04-24;13:03;43.6;319.6;5.6;248.2;50.02;1400;2127.1
14-04-24;13:06;43.6;325.0;5.4;248.2;50.02;1343;2127.2
14-04-24;13:09;43.9;331.2;5.4;249.2;50.05;1335;2127.2
14-04-24;13:12;43.8;314.0;5.6;249.2;50.05;1388;2127.3
14-04-24;13:15;43.8;324.1;5.6;249.2;50.06;1403;2127.4
14-04-24;13:18;43.9;319.0;5.7;249.2;50.07;1418;2127.4
14-04-24;13:21;44.3;321.6;5.8;249.2;49.99;1412;2127.5
14-04-24;13:24;44.4;315.3;5.7;249.2;50.05;1413;2127.6
14-04-24;13:27;44.3;310.4;5.3;249.2;50.03;1325;2127.7
14-04-24;13:30;44.4;323.1;5.9;249.2;50.03;1437;2127.7
14-04-24;13:33;44.6;319.4;5.4;249.2;50.03;1337;2127.8
14-04-24;13:36;44.5;322.5;5.4;249.2;50.05;1344;2127.9
14-04-24;13:39;44.5;328.2;5.6;249.2;50.07;1385;2127.9
14-04-24;13:42;44.6;330.1;5.5;249.2;50.07;1361;2128.0
14-04-24;13:45;44.9;321.8;5.8;250.2;50.06;1434;2128.1
14-04-24;13:48;44.9;327.0;5.5;250.2;50.06;1373;2128.1
14-04-24;13:51;44.7;321.5;5.4;250.2;50.04;1345;2128.2
14-04-24;13:54;44.9;324.1;5.6;250.2;50.05;1417;2128.3
14-04-24;13:57;44.9;328.2;5.9;251.1;50.05;1450;2128.3
14-04-24;14:00;44.9;324.3;5.6;249.2;49.99;1369;2128.4
14-04-24;14:03;44.9;333.3;5.6;250.2;50.01;1417;2128.5
14-04-24;14:06;45.1;332.0;5.7;250.2;50.00;1413;2128.6
14-04-24;14:09;45.1;327.3;5.5;248.2;50.03;1366;2128.6
14-04-24;14:12;45.0;327.6;5.2;249.2;50.01;1287;2128.7
14-04-24;14:15;44.6;334.2;4.7;249.2;50.01;1170;2128.8
14-04-24;14:18;44.4;336.4;4.6;250.2;50.04;1133;2128.8
14-04-24;14:21;44.5;333.9;4.8;249.2;50.05;1192;2128.9
14-04-24;14:24;44.4;331.2;4.7;248.2;50.06;1141;2128.9
14-04-24;14:27;43.9;319.0;4.2;248.2;50.03;1021;2129.0
14-04-24;14:30;43.8;343.0;4.0;249.2;50.02;963;2129.0
14-04-24;14:33;43.4;343.6;3.9;249.2;49.99;956;2129.1
14-04-24;14:36;43.5;337.0;4.3;248.2;50.02;1073;2129.1
14-04-24;14:39;43.6;340.1;4.4;248.2;50.06;1076;2129.2
14-04-24;14:42;43.4;346.1;4.0;248.2;50.03;988;2129.2
14-04-24;14:45;43.2;343.5;4.1;249.2;50.07;1027;2129.3
14-04-24;14:48;43.1;339.9;4.3;248.2;50.04;1051;2129.3
14-04-24;14:51;42.9;342.7;4.2;249.2;50.05;1038;2129.4
14-04-24;14:54;43.0;339.9;4.3;249.2;50.04;1054;2129.4
14-04-24;14:57;42.9;342.3;3.9;248.2;50.04;985;2129.5
14-04-24;15:00;42.5;341.3;3.7;248.2;50.04;916;2129.5
14-04-24;15:03;42.3;340.2;4.0;249.2;50.06;966;2129.6
14-04-24;15:06;42.1;341.8;3.4;248.2;50.06;831;2129.6
14-04-24;15:09;42.0;349.8;2.4;246.3;50.04;615;2129.7
14-04-24;15:12;41.6;349.6;2.4;247.3;50.03;590;2129.7
14-04-24;15:15;41.4;358.7;2.7;248.2;50.04;661;2129.7
14-04-24;15:18;41.0;354.1;2.1;247.3;50.06;531;2129.8
14-04-24;15:21;40.8;358.5;2.3;383.4;50.05;567;2129.8
14-04-24;15:24;40.4;358.7;2.0;247.3;50.07;495;2129.8
14-04-24;15:27;40.5;365.1;2.2;247.3;50.05;546;2129.8
14-04-24;15:30;50.0;361.9;2.5;247.3;50.04;606;2129.9
14-04-24;15:33;40.0;367.8;2.9;247.3;50.02;722;2129.9
14-04-24;15:36;40.1;348.6;2.9;248.2;50.05;713;2129.9
14-04-24;15:39;40.4;349.2;3.6;249.2;50.02;904;2130.0
14-04-24;15:42;40.6;343.3;4.0;249.2;50.04;997;2130.0
14-04-24;15:45;40.6;341.4;3.8;249.2;50.04;940;2130.1
14-04-24;15:48;40.7;345.1;3.5;248.2;50.04;879;2130.1
14-04-24;15:51;40.5;347.9;3.1;249.2;50.05;757;2130.2
14-04-24;15:54;40.4;345.2;3.5;248.2;50.04;877;2130.2
14-04-24;15:57;40.5;339.8;3.8;249.2;49.99;949;2130.2
14-04-24;16:00;40.6;339.5;3.6;246.3;50.02;888;2130.3
14-04-24;16:03;40.4;347.6;3.2;249.2;50.04;778;2130.3
14-04-24;16:06;40.4;347.3;3.0;248.2;50.04;763;2130.4
14-04-24;16:09;40.1;338.8;3.0;249.2;50.03;738;2130.4
14-04-24;16:12;40.1;346.5;3.0;249.2;50.05;747;2130.4
14-04-24;16:15;40.0;355.6;2.4;248.2;50.03;595;2130.5
14-04-24;16:18;39.7;350.8;1.8;247.3;50.06;442;2130.5
14-04-24;16:21;39.5;351.5;2.1;246.3;50.05;524;2130.5
14-04-24;16:24;39.5;349.5;2.2;247.3;50.08;546;2130.6
14-04-24;16:27;39.3;350.2;2.4;246.3;50.05;581;2130.6
14-04-24;16:30;39.3;353.0;2.4;247.3;50.04;605;2130.6
14-04-24;16:33;39.3;350.2;2.6;247.3;50.04;638;2130.6
14-04-24;16:36;39.2;352.0;2.5;247.3;50.03;630;2130.7
14-04-24;16:39;39.2;352.0;2.9;248.2;50.05;714;2130.7
14-04-24;16:42;39.2;352.0;2.8;248.2;50.05;688;2130.8
14-04-24;16:45;39.2;345.7;3.1;247.3;50.04;788;2130.8
14-04-24;16:48;39.2;347.6;3.2;248.2;50.02;785;2130.8
14-04-24;16:51;39.3;345.7;1.9;247.3;50.06;486;2130.9
14-04-24;16:54;39.0;354.3;2.6;249.2;50.05;645;2130.9
14-04-24;16:57;39.1;349.0;2.5;249.2;50.06;607;2130.9
14-04-24;17:00;39.0;350.9;2.3;248.2;50.03;554;2130.9
14-04-24;17:03;38.9;349.6;2.0;246.3;50.09;507;2131.0
14-04-24;17:06;38.6;350.5;1.8;247.3;50.08;446;2131.0
14-04-24;17:09;38.6;354.7;1.7;247.3;50.09;423;2131.0
14-04-24;17:12;38.4;349.3;1.5;247.3;50.07;368;2131.0
14-04-24;17:15;38.3;349.8;1.4;246.3;50.06;342;2131.1
14-04-24;17:18;38.2;350.3;1.4;246.3;50.04;336;2131.1
14-04-24;17:21;37.8;359.0;1.4;247.3;50.05;328;2131.1
14-04-24;17:24;37.8;352.5;1.1;246.3;50.03;271;2131.1
14-04-24;17:27;37.6;360.3;1.1;246.3;50.01;263;2131.1
14-04-24;17:30;37.5;362.2;1.0;247.3;50.04;219;2131.1
14-04-24;17:33;37.4;352.4;1.0;244.3;50.05;221;2131.1
14-04-24;17:36;37.4;355.9;1.2;246.3;50.07;284;2131.2
14-04-24;17:39;37.2;355.5;1.3;247.3;50.05;301;2131.2
14-04-24;17:42;37.0;355.5;1.4;247.3;49.99;316;2131.2
14-04-24;17:45;37.1;352.4;1.1;246.3;50.04;270;2131.2
14-04-24;17:48;36.9;351.4;0.8;247.3;50.02;176;2131.2
14-04-24;17:51;36.8;351.4;0.7;246.3;50.05;165;2131.2
14-04-24;17:54;36.8;349.2;0.7;246.3;50.06;156;2131.2
14-04-24;17:57;36.8;358.3;0.7;246.3;50.07;145;2131.2
14-04-24;18:00;36.7;355.5;0.7;246.3;50.07;146;2131.2
14-04-24;18:03;36.5;352.1;0.6;246.3;50.05;135;2131.2
14-04-24;18:06;36.3;353.6;0.7;246.3;50.06;147;2131.3
14-04-24;18:09;36.1;352.5;0.7;245.3;50.05;138;2131.3
14-04-24;18:12;36.1;351.1;0.6;244.3;50.01;129;2131.3
14-04-24;18:15;36.1;353.4;0.0;246.3;49.97;144;2131.3
14-04-24;18:18;36.0;345.2;0.6;245.3;50.02;120;2131.3
14-04-24;18:21;35.6;348.3;0.5;244.3;49.98;96;2131.3
14-04-24;18:24;35.9;344.5;0.4;245.3;50.02;83;2131.3
14-04-24;18:27;35.6;335.3;0.4;244.3;50.06;74;2131.3
14-04-24;18:30;35.6;342.1;0.4;247.3;50.04;68;2131.3
14-04-24;18:33;35.5;346.2;0.4;246.3;50.03;65;2131.3
14-04-24;18:36;35.3;349.5;0.3;244.3;49.99;63;2131.3
14-04-24;18:39;35.4;338.5;0.4;245.3;50.01;63;2131.3
14-04-24;18:42;35.2;338.0;0.4;245.3;50.04;63;2131.3
14-04-24;18:45;35.2;336.3;0.3;246.3;50.06;56;2131.3
14-04-24;18:48;35.2;346.5;0.3;245.3;50.02;59;2131.3
14-04-24;18:51;35.0;337.6;0.2;246.3;50.04;51;2131.3
14-04-24;18:54;35.0;322.8;0.2;246.3;50.07;47;2131.3
14-04-24;18:57;34.8;322.9;0.2;246.3;50.05;42;2131.3
14-04-24;19:00;34.8;320.6;0.2;246.3;50.06;37;2131.3
14-04-24;19:03;34.8;324.9;0.1;245.3;50.07;33;2131.3
14-04-24;19:06;34.8;320.6;0.1;245.3;50.05;29;2131.3
14-04-24;19:09;34.7;302.7;0.1;246.3;50.06;27;2131.3
14-04-24;19:12;34.6;318.7;0.1;244.3;50.06;21;2131.3
14-04-24;19:15;34.6;313.9;0.1;;50.06;13;2131.3
14-04-24;19:18;34.5;299.4;0.0;245.3;50.06;8;2131.3
14-04-24;19:21;34.4;312.8;0.0;245.3;50.03;2;2131.3
14-04-24;19:24;34.2;293.2;0.0;244.3;50.02;1;2131.3
14-04-24;19:27;34.1;209.3;0.0;245.3;50.02;0;2131.3
14-04-24;19:30;34.0;267.6;0.0;245.3;50.04;0;2131.3
14-04-24;19:33;33.9;312.3;0.0;244.3;50.03;0;2131.3
14-04-24;19:36;33.8;280.6;0.0;244.3;50.03;0;2131.3
14-04-24;19:39;33.8;237.1;0.0;244.3;50.06;0;2131.3
14-04-24;19:42;33.7;188.5;0.0;245.3;50.07;0;2131.3
14-04-24;19:45;33.5;147.2;0.0;245.3;50.05;0;2131.3
14-04-24;19:48;33.4;105.3;0.0;245.3;50.02;0;2131.3
14-04-25;05:45;30.1;332.2;0.0;239.5;50.03;8;2131.3
14-04-25;05:48;30.1;335.3;0.0;239.5;50.01;10;2131.3
14-04-25;05:51;30.1;314.9;0.0;239.5;50.07;16;2131.3
14-04-25;05:54;30.4;323.4;0.1;239.5;50.05;19;2131.3
14-04-25;05:57;30.4;324.1;0.1;242.4;50.11;24;2131.3
14-04-25;06:00;30.5;317.1;0.1;243.4;50.07;27;2131.3
14-04-25;06:03;30.7;323.4;0.1;244.3;50.06;30;2131.3
14-04-25;06:06;30.7;333.6;0.1;245.3;50.06;36;2131.3
14-04-25;06:09;30.9;344.5;0.2;244.3;50.04;41;2131.3
14-04-25;06:12;30.8;349.5;0.2;246.3;50.03;44;2131.3
14-04-25;06:15;31.0;337.0;0.2;244.3;50.07;48;2131.3
14-04-25;06:18;31.0;342.1;0.3;245.3;50.03;52;2131.4
14-04-25;06:21;31.2;348.6;0.3;245.3;50.02;59;2131.4
14-04-25;06:24;31.5;342.9;0.4;246.3;50.06;62;2131.4
14-04-25;06:27;31.4;356.3;0.3;246.3;50.04;62;2131.4
14-04-25;06:30;31.5;354.1;0.3;245.3;50.04;62;2131.4
14-04-25;06:33;31.8;346.7;0.3;245.3;50.02;62;2131.4
14-04-25;06:36;32.0;351.8;0.4;245.3;50.05;65;2131.4
14-04-25;06:39;31.9;351.7;0.4;247.3;50.04;62;2131.4
14-04-25;06:42;32.2;338.0;0.4;249.2;50.02;66;2131.4
14-04-25;06:45;32.2;352.2;0.3;247.3;50.01;62;2131.4
14-04-25;06:48;32.2;352.7;0.3;247.3;50.03;64;2131.4
14-04-25;06:51;32.3;358.4;0.4;246.3;50.03;81;2131.4
14-04-25;06:54;32.4;363.1;0.4;247.3;50.04;88;2131.4
14-04-25;06:57;32.5;359.4;0.4;246.3;50.11;91;2131.4
14-04-25;07:00;32.6;363.4;0.5;246.3;50.07;98;2131.4
14-04-25;07:03;32.6;355.5;0.5;246.3;50.03;102;2131.4
14-04-25;07:06;33.0;357.1;0.5;246.3;50.09;104;2131.4
14-04-25;07:09;32.9;354.6;0.5;246.3;50.03;106;2131.4
14-04-25;07:12;32.7;360.2;0.5;246.3;50.05;108;2131.4
14-04-25;07:15;33.0;363.2;0.5;245.3;50.01;115;2131.4
14-04-25;07:18;33.1;357.8;0.5;245.3;50.04;119;2131.4
14-04-25;07:21;33.1;362.6;0.5;245.3;50.04;124;2131.4
14-04-25;07:24;33.2;366.2;0.6;245.3;50.05;134;2131.4
14-04-25;07:27;33.2;353.3;0.6;246.3;50.04;133;2131.5
14-04-25;07:30;33.4;363.1;0.7;246.3;50.07;140;2131.5
14-04-25;07:33;33.5;365.3;0.6;245.3;50.03;146;2131.5
14-04-25;07:36;33.4;373.9;0.7;246.3;50.06;153;2131.5
14-04-25;07:39;33.7;377.1;0.7;245.3;50.07;169;2131.5
14-04-25;07:42;33.5;372.5;0.8;245.3;50.06;178;2131.5
14-04-25;07:45;33.7;371.1;0.8;245.3;50.03;179;2131.5
14-04-25;07:48;33.5;378.9;0.8;245.3;50.02;184;2131.5
14-04-25;07:51;33.7;383.6;0.9;244.3;50.03;186;2131.5
14-04-25;07:54;33.7;375.7;0.8;245.3;50.03;184;2131.5
14-04-25;07:57;33.7;381.2;0.8;245.3;50.06;187;2131.5
14-04-25;08:00;33.7;386.4;0.9;244.3;50.05;206;2131.5
14-04-25;08:03;33.7;381.4;0.9;245.3;50.05;195;2131.6
14-04-25;08:06;33.8;375.4;0.9;245.3;50.04;213;2131.6
14-04-25;08:09;33.8;381.2;1.0;245.3;50.05;219;2131.6
14-04-25;08:12;33.8;390.3;1.0;245.3;50.01;229;2131.6
14-04-25;08:15;33.9;396.9;1.0;245.3;50.02;250;2131.6
14-04-25;08:18;34.0;398.8;1.1;245.3;50.02;263;2131.6
14-04-25;08:21;34.1;394.7;1.2;245.3;50.04;279;2131.6
14-04-25;08:24;34.2;390.2;1.2;244.3;50.04;297;2131.6
14-04-25;08:27;34.2;390.5;1.2;244.3;50.07;300;2131.7
14-04-25;08:30;34.2;392.7;1.2;244.3;50.03;290;2131.7
14-04-25;08:33;34.4;392.8;1.1;246.3;50.06;282;2131.7
14-04-25;08:36;34.1;382.7;1.2;246.3;50.02;287;2131.7
14-04-25;08:39;34.1;384.3;1.2;245.3;50.02;297;2131.7
14-04-25;08:42;34.5;374.1;1.4;246.3;50.02;325;2131.7
14-04-25;08:45;34.2;379.8;1.5;246.3;50.04;349;2131.7
14-04-25;08:48;34.4;378.9;1.5;245.3;50.06;371;2131.8
14-04-25;08:51;34.2;388.0;1.6;245.3;50.06;395;2131.8
14-04-25;08:54;34.4;382.4;1.7;245.3;50.05;411;2131.8
14-04-25;08:57;34.5;381.7;1.8;245.3;50.03;423;2131.8
14-04-25;09:00;34.7;383.2;1.8;246.3;50.03;449;2131.8
14-04-25;09:03;34.6;386.7;2.0;245.3;50.05;476;2131.9
14-04-25;09:06;34.7;386.4;2.1;246.3;50.05;516;2131.9
14-04-25;09:09;34.8;387.4;2.2;246.3;50.04;537;2131.9
14-04-25;09:12;34.7;388.9;2.3;247.3;50.01;562;2131.9
14-04-25;09:15;34.9;386.4;2.4;248.2;50.04;593;2132.0
14-04-25;09:18;34.9;385.5;2.5;247.3;50.04;626;2132.0
14-04-25;09:21;34.9;383.2;2.7;247.3;50.03;651;2132.0
14-04-25;09:24;35.2;383.3;2.8;246.3;50.06;690;2132.1
14-04-25;09:27;35.4;379.5;3.0;247.3;49.97;715;2132.1
14-04-25;09:30;35.3;378.9;3.0;247.3;50.07;729;2132.1
14-04-25;09:33;35.5;375.0;2.9;247.3;50.02;741;2132.2
14-04-25;09:36;35.7;373.6;3.1;247.3;50.05;757;2132.2
14-04-25;09:39;35.7;372.3;3.2;247.3;50.05;773;2132.3
14-04-25;09:42;36.1;368.5;3.1;248.2;50.02;752;2132.3
14-04-25;09:45;36.0;369.7;3.3;247.3;50.03;821;2132.3
14-04-25;09:48;36.1;363.2;3.4;247.3;50.01;840;2132.4
14-04-25;09:51;36.4;366.7;3.5;247.3;50.05;891;2132.4
14-04-25;09:54;36.7;365.3;3.6;248.2;50.03;900;2132.5
14-04-25;09:57;36.8;359.0;3.7;248.2;50.01;915;2132.5
14-04-25;10:00;36.9;357.7;3.8;249.2;50.02;943;2132.5
14-04-25;10:03;37.4;356.5;3.8;249.2;50.07;967;2132.6
14-04-25;10:06;37.4;350.0;3.8;249.2;50.01;967;2132.6
14-04-25;10:09;37.7;348.1;4.0;249.2;50.02;994;2132.7
14-04-25;10:12;37.7;346.5;4.2;249.2;50.02;1023;2132.7
14-04-25;10:15;38.0;345.9;4.3;247.3;49.98;1041;2132.8
14-04-25;10:18;38.2;339.2;4.3;249.2;50.02;1068;2132.8
14-04-25;10:21;38.4;346.1;4.3;248.2;50.02;1083;2132.9
14-04-25;10:24;38.4;341.8;4.5;249.2;50.03;1098;2133.0
14-04-25;10:27;38.6;342.1;4.5;249.2;50.03;1118;2133.0
14-04-25;10:30;38.9;332.8;4.4;249.2;50.05;1088;2133.1
14-04-25;10:33;39.1;339.8;4.6;250.2;50.03;1147;2133.1
14-04-25;10:36;39.1;341.8;4.6;248.2;50.06;1139;2133.2
14-04-25;10:39;39.3;333.6;4.5;249.2;50.06;1095;2133.2
14-04-25;10:42;39.5;345.2;4.5;248.2;50.03;1106;2133.3
14-04-25;10:45;39.5;335.8;4.5;249.2;50.04;1129;2133.3
14-04-25;10:48;39.5;335.5;4.6;248.2;50.03;1139;2133.4
14-04-25;10:51;39.8;338.9;4.6;245.3;50.06;1119;2133.5
14-04-25;10:54;39.8;336.7;4.6;248.2;50.05;1136;2133.5
14-04-25;10:57;40.0;346.1;4.5;249.2;50.03;1123;2133.6
14-04-25;11:00;40.0;344.6;4.3;249.2;50.04;1082;2133.6
14-04-25;11:03;40.1;334.4;4.3;248.2;50.05;1063;2133.7
14-04-25;11:06;40.0;325.0;3.4;247.3;49.99;809;2133.7
14-04-25;11:09;40.0;361.0;3.9;249.2;50.06;974;2133.8
14-04-25;11:12;40.0;333.2;4.2;249.2;50.04;1041;2133.8
14-04-25;11:15;40.1;341.1;4.4;248.2;50.05;1100;2133.9
14-04-25;11:18;40.5;338.5;4.6;249.2;50.04;1151;2133.9
14-04-25;11:21;40.4;338.3;4.9;249.2;50.05;1208;2134.0
14-04-25;11:24;40.6;344.9;5.1;249.2;50.05;1273;2134.1
14-04-25;11:27;40.9;336.4;5.3;249.2;50.05;1313;2134.1
14-04-25;11:30;41.0;340.1;5.3;249.2;50.03;1316;2134.2
14-04-25;11:33;41.6;332.0;5.4;249.2;50.03;1347;2134.2
14-04-25;11:36;41.7;330.1;5.6;250.2;50.01;1378;2134.3
14-04-25;11:39;41.7;328.4;5.5;248.2;50.06;1347;2134.4
14-04-25;11:42;42.1;327.0;5.5;250.2;50.02;1370;2134.5
14-04-25;11:45;42.4;329.4;5.6;250.2;50.04;1376;2134.5
14-04-25;11:48;42.4;328.5;5.5;250.2;50.05;1381;2134.6
14-04-25;11:51;42.5;329.8;5.7;250.2;50.04;1406;2134.7
14-04-25;11:54;42.7;329.0;5.4;249.2;50.05;1361;2134.7
14-04-25;11:57;42.7;335.1;5.6;249.2;50.03;1386;2134.8
14-04-25;12:00;42.7;333.2;5.8;250.2;50.02;1446;2134.9
14-04-25;12:03;42.9;322.1;6.1;250.2;50.03;1508;2134.9
14-04-25;12:06;42.5;336.7;6.1;250.2;50.06;1496;2135.0
14-04-25;12:09;43.0;335.8;5.9;250.2;50.06;1453;2135.1
14-04-25;12:12;43.1;333.8;5.7;249.2;50.02;1429;2135.1
14-04-25;12:15;43.2;333.2;5.8;250.2;50.03;1442;2135.2
14-04-25;12:18;43.2;343.2;6.0;250.2;50.03;1493;2135.3
14-04-25;12:21;43.2;336.4;6.1;251.1;50.02;1532;2135.3
14-04-25;12:24;43.2;327.3;2.0;246.3;50.02;496;2135.4
14-04-25;12:27;42.2;354.3;2.3;247.3;49.97;558;2135.4
14-04-25;12:30;42.7;345.2;6.2;250.2;50.03;1540;2135.5
14-04-25;12:33;43.5;335.8;6.1;249.2;50.04;1534;2135.6
14-04-25;12:36;43.2;327.8;2.1;247.3;10.06;509;2135.6
14-04-25;12:39;42.9;348.6;5.1;250.2;50.06;1257;2135.7
14-04-25;12:42;43.1;347.1;2.0;246.3;50.03;465;2135.8
14-04-25;12:45;42.3;347.0;1.4;245.3;50.06;318;2135.8
14-04-25;12:48;41.3;366.2;1.4;247.3;50.08;329;2135.8
14-04-25;12:51;41.3;354.9;1.4;247.3;50.06;342;2135.8
14-04-25;12:54;40.2;366.3;1.3;246.3;50.04;320;2135.9
14-04-25;12:57;40.1;374.2;1.7;248.2;50.02;415;2135.9
14-04-25;13:00;40.1;374.1;1.5;246.3;49.99;369;2135.9
14-04-25;13:03;39.4;360.2;1.4;246.3;50.01;314;2135.9
14-04-25;13:06;39.4;366.6;2.0;245.3;50.01;459;2135.9
14-04-25;13:09;39.5;373.6;2.7;246.3;49.95;616;2136.0
14-04-25;13:12;39.9;342.0;4.3;248.2;50.07;988;2136.0
14-04-25;13:15;39.8;343.6;2.2;246.3;50.05;555;2136.0
14-04-25;13:18;42.2;369.8;2.1;246.3;50.05;529;2136.1
14-04-25;13:21;39.4;335.4;6.9;250.2;50.00;1693;2136.1
14-04-25;13:24;40.8;334.5;6.9;251.1;50.07;1715;2136.2
14-04-25;13:27;41.0;343.9;6.9;250.2;50.03;1678;2136.2
14-04-25;13:30;40.4;352.2;3.0;247.3;50.03;702;2136.3
14-04-25;13:33;40.2;349.2;2.3;246.3;50.06;547;2136.3
14-04-25;13:36;39.9;352.4;1.8;246.3;50.03;432;2136.3
14-04-25;13:39;39.7;347.9;7.3;250.2;50.04;1818;2136.4
14-04-25;13:42;40.8;359.6;5.6;250.2;50.06;1425;2136.5
14-04-25;13:45;40.6;336.1;2.1;247.3;50.06;505;2136.5
14-04-25;13:48;40.0;351.2;1.9;247.3;50.11;465;2136.5
14-04-25;13:51;39.7;362.4;1.9;249.2;50.11;474;2136.6
14-04-25;13:54;39.5;370.1;2.4;248.2;50.06;574;2136.6
14-04-25;13:57;39.3;345.8;2.3;248.2;50.02;579;2136.6
14-04-25;14:00;39.8;354.7;7.0;251.1;50.02;1774;2136.7
14-04-25;14:03;40.0;354.9;2.5;246.3;50.00;607;2136.7
14-04-25;14:06;40.2;345.4;6.3;250.2;49.99;1559;2136.8
14-04-25;14:09;40.1;355.3;2.8;248.2;50.02;683;2136.8
14-04-25;14:12;40.6;351.2;6.2;251.1;50.04;1555;2136.9
14-04-25;14:15;41.2;358.3;3.1;248.2;50.04;775;2136.9
14-04-25;14:18;41.0;336.3;3.6;249.2;50.03;900;2137.0
14-04-25;14:21;41.0;337.2;5.0;250.2;50.03;1242;2137.1
14-04-25;14:24;41.2;349.6;4.9;251.1;50.03;1238;2137.1
14-04-25;14:27;40.9;348.3;1.8;247.3;50.06;459;2137.2
14-04-25;14:30;40.9;330.6;4.5;250.2;50.02;1090;2137.2
14-04-25;14:33;41.0;360.2;3.6;249.2;50.04;910;2137.3
14-04-25;14:36;42.2;335.3;4.7;250.2;50.03;1175;2137.3
14-04-25;14:39;41.0;347.6;2.0;247.3;50.05;503;2137.4
14-04-25;14:42;40.5;339.4;3.2;248.2;50.06;1004;2137.4
14-04-25;14:45;41.2;349.8;6.1;251.1;50.06;1533;2137.5
14-04-25;14:48;41.4;330.9;6.2;251.1;50.03;1573;2137.5
14-04-25;14:51;41.0;341.0;2.3;248.2;50.04;569;2137.6
14-04-25;14:54;40.4;339.5;1.9;246.3;50.05;459;2137.6
14-04-25;14:57;39.8;355.5;1.4;247.3;50.02;349;2137.6
14-04-25;15:00;39.5;354.9;1.7;246.3;50.05;417;2137.6
14-04-25;15:03;39.5;372.3;1.8;247.3;50.04;459;2137.7
14-04-25;15:06;39.3;369.2;2.0;248.2;50.05;533;2137.7
14-04-25;15:09;39.1;353.7;1.6;247.3;50.05;392;2137.7
14-04-25;15:12;39.1;366.3;1.7;246.3;50.02;399;2137.7
14-04-25;15:15;39.2;349.3;3.2;248.2;50.04;808;2137.8
14-04-25;15:18;39.5;352.5;3.1;248.2;50.06;765;2137.8
14-04-25;15:21;39.1;354.3;1.7;247.3;50.05;421;2137.8
14-04-25;15:24;38.7;360.4;1.5;246.3;50.07;396;2137.9
14-04-25;15:27;38.6;354.3;3.0;247.3;50.03;763;2137.9
14-04-25;15:30;38.5;379.3;1.8;38..4;50.05;431;2137.9
14-04-25;15:33;38.4;360.4;1.3;246.3;50.05;321;2137.9
14-04-25;15:36;38.2;368.2;1.4;248.2;50.05;337;2137.9
14-04-25;15:39;37.9;368.9;1.4;247.3;50.06;342;2138.0
14-04-25;15:42;37.9;385.9;1.6;248.2;50.02;384;2138.0
14-04-25;15:45;37.9;338.9;2.5;248.2;50.03;615;2138.0
14-04-25;15:48;38.0;369.7;3.0;249.2;50.03;745;2138.0
14-04-25;15:51;38.3;356.2;3.7;249.2;50.06;923;2138.1
14-04-25;15:54;38.6;356.2;3.7;247.3;50.04;927;2138.1
14-04-25;15:57;38.4;338.6;3.4;249.2;50.02;857;2138.1
14-04-25;16:00;38.4;356.9;3.8;249.2;50.01;921;2138.2
14-04-25;16:03;38.7;343.3;3.7;249.2;50.03;893;2138.2
14-04-25;16:06;38.9;353.4;1.7;246.3;50.05;422;2138.3
14-04-25;16:09;38.9;348.6;3.3;250.2;50.07;820;2138.3
14-04-25;16:12;38.7;343.9;3.0;249.2;50.06;755;2138.3
14-04-25;16:15;38.5;358.1;2.3;248.2;50.06;584;2138.4
14-04-25;16:18;38.5;365.0;1.1;246.3;50.04;265;2138.4
14-04-25;16:21;37.8;356.5;1.1;247.3;50.07;283;2138.4
14-04-25;16:24;37.7;369.1;1.0;247.3;50.04;237;2138.4
14-04-25;16:27;37.6;360.4;1.9;247.3;50.05;478;2138.4
14-04-25;16:30;37.5;367.8;1.1;247.3;50.04;273;2138.4
14-04-25;16:33;37.4;362.2;2.7;248.2;50.03;674;2138.5
14-04-25;16:36;37.4;371.1;1.2;246.3;50.03;302;2138.5
14-04-25;16:39;37.6;352.8;1.5;246.3;50.04;355;2138.5
14-04-25;16:42;37.4;340.8;1.8;246.3;50.05;430;2138.5
14-04-25;16:45;37.0;370.6;1.1;247.3;50.05;263;2138.5
14-04-25;16:48;37.2;358.8;0.8;246.3;50.04;198;2138.5
14-04-25;16:51;36.8;353.6;1.0;246.3;50.01;236;2138.6
14-04-25;16:54;36.7;333.5;1.2;246.3;50.03;286;2138.6
14-04-25;16:57;36.5;370.4;0.9;246.3;50.04;218;2138.6
14-04-25;17:00;36.4;363.2;0.7;246.3;50.08;169;2138.6
14-04-25;17:03;36.4;352.0;0.7;246.3;50.05;151;2138.6
14-04-25;17:06;36.4;350.9;0.8;246.3;50.03;172;2138.6
14-04-25;17:09;36.2;362.1;0.8;245.3;50.05;188;2138.6
14-04-25;17:12;36.2;362.4;0.8;246.3;50.06;175;2138.6
14-04-25;17:15;36.0;352.4;0.7;247.3;50.04;166;2138.6
14-04-25;17:18;36.2;364.1;0.8;246.3;50.04;186;2138.6
14-04-25;17:21;35.9;364.5;0.8;246.3;50.02;184;2138.7
14-04-25;17:24;36.0;364.5;0.8;246.3;50.03;179;2138.7
14-04-25;17:27;35.9;363.4;0.8;246.3;50.05;175;2138.7
14-04-25;17:30;35.9;362.4;0.7;248.2;50.07;165;2138.7
14-04-25;17:33;35.7;360.6;0.7;247.3;50.05;151;2138.7
14-04-25;17:36;35.7;352.2;0.6;246.3;50.04;140;2138.7
14-04-25;17:39;35.6;348.3;0.6;246.3;50.00;132;2138.7
14-04-25;17:42;35.5;358.0;0.6;245.3;50.05;125;2138.7
14-04-25;17:45;35.3;358.5;0.6;246.3;50.02;118;2138.7
14-04-25;17:48;35.3;341.4;0.5;246.3;50.04;113;2138.7
14-04-25;17:51;35.4;359.4;0.5;246.3;50.04;108;2138.7
14-04-25;17:54;35.4;347.7;0.5;246.3;50.06;100;2138.7
14-04-25;17:57;35.3;351.1;0.4;246.3;50.07;93;2138.7
14-04-25;18:00;35.3;355.8;0.4;246.3;50.09;87;2138.7
14-04-25;18:03;34.9;349.8;0.4;246.3;50.07;84;2138.7
14-04-25;18:06;35.0;347.9;0.4;246.3;50.06;80;2138.8
14-04-25;18:09;35.0;4.8;0.4;246.3;50.04;77;2138.8
14-04-25;18:12;35.0;346.7;0.4;245.3;50.03;74;2138.8
14-04-25;18:15;35.0;338.6;0.4;247.3;50.04;69;2138.8
14-04-25;18:18;35.0;341.6;0.3;246.3;50.03;64;2138.8
14-04-25;18:21;34.9;4.8;0.3;247.3;50.03;60;2138.8
14-04-25;18:24;34.7;346.8;0.4;245.3;50.00;51;2138.8
14-04-25;18:27;34.6;315.6;0.2;246.3;50.06;42;2138.8
14-04-25;18:30;34.5;325.7;0.2;246.3;50.00;41;2138.8
14-04-25;18:33;34.5;330.4;0.2;245.3;50.04;40;2138.8
14-04-25;18:36;34.4;334.4;0.2;246.3;50.02;37;2138.8
14-04-25;18:39;34.5;323.8;0.2;246.3;50.02;33;2138.8
14-04-25;18:42;34.4;326.0;0.1;246.3;50.03;29;2138.8
14-04-25;18:45;34.2;307.6;0.1;245.3;50.04;26;2138.8
14-04-25;18:48;34.2;315.5;0.1;245.3;50.04;21;2138.8
14-04-25;18:51;34.2;321.8;0.1;246.3;50.05;19;2138.8
14-04-25;18:54;34.1;321.2;0.1;246.3;50.02;17;2138.8
14-04-25;18:57;34.0;316.8;0.1;247.3;50.03;14;2138.8
14-04-25;19:00;34.0;300.2;0.0;246.3;50.07;11;2138.8
14-04-25;19:03;33.9;293.5;0.0;246.3;50.12;9;2138.8
14-04-25;19:06;33.9;293.8;0.0;246.3;50.06;7;2138.8
14-04-25;19:09;33.8;295.0;0.0;246.3;50.06;5;2138.8
14-04-25;19:12;33.8;304.3;0.0;246.3;50.05;3;2138.8
14-04-25;19:15;33.7;315.6;0.0;247.3;50.07;0;2138.8
14-04-25;19:18;33.5;200.9;0.0;246.3;50.05;0;2138.8
14-04-25;19:21;33.4;217.2;0.0;245.3;50.02;0;2138.8
14-04-25;19:24;33.4;283.8;0.0;245.3;50.01;0;2138.8
14-04-25;19:27;33.3;312.0;0.0;244.3;50.03;0;2138.8
14-04-25;19:30;33.2;281.1;0.0;245.3;50.04;0;2138.8
14-04-25;19:33;33.2;244.9;0.1;38.6;50.02;0;2138.8
14-04-25;19:36;33.1;206.9;0.0;245.3;50.05;0;2138.8
14-04-25;19:39;33.0;168.4;0.0;245.3;50.04;0;2138.8
14-04-25;19:42;33.0;130.8;0.0;246.3;50.03;0;2138.8
14-04-25;19:45;50.0;101.3;0.0;245.3;50.02;0;2138.8
14-04-26;06:33;29.7;307.4;0.0;243.4;50.05;4;2138.8
14-04-26;06:36;29.7;306.8;0.0;243.4;50.06;4;2138.8
14-04-26;06:39;30.2;293.5;0.0;245.3;50.06;3;2138.8
14-04-26;06:42;30.2;310.4;0.0;243.4;50.05;3;2138.8
14-04-26;06:45;30.2;296.4;0.0;243.4;50.04;1;2138.8
14-04-26;06:48;30.2;273.1;0.0;243.4;50.06;1;2138.8
14-04-26;06:51;30.3;259.1;0.0;242.4;50.03;0;2138.8
14-04-26;06:54;30.4;243.1;0.0;243.4;50.05;3;2138.8
14-04-26;06:57;30.4;238.6;0.0;242.4;50.08;3;2138.8
14-04-26;07:00;30.5;244.0;0.0;242.4;50.08;6;2138.8
14-04-26;07:03;30.5;257.5;0.0;243.4;50.04;8;2138.8
14-04-26;07:06;30.7;284.3;0.0;242.4;50.04;12;2138.8
14-04-26;07:09;30.8;276.8;0.1;242.4;50.06;14;2138.8
14-04-26;07:12;30.9;312.7;0.1;242.4;50.02;18;2138.8
14-04-26;07:15;31.0;321.6;0.1;243.4;50.02;21;2138.8
14-04-26;07:18;31.1;319.4;0.1;243.4;50.09;23;2138.8
14-04-26;07:21;31.1;327.5;0.1;242.4;50.05;26;2138.8
14-04-26;07:24;31.4;330.9;0.2;244.3;50.05;28;2138.8
14-04-26;07:27;31.2;327.6;0.1;244.3;50.02;36;2138.8
14-04-26;07:30;31.4;337.7;0.2;243.4;50.05;37;2138.8
14-04-26;07:33;31.6;331.7;0.1;242.4;50.03;35;2138.8
14-04-26;07:36;31.6;324.4;0.1;243.4;50.03;33;2138.8
14-04-26;07:39;31.6;318.8;0.1;244.3;50.03;25;2138.8
14-04-26;07:42;31.5;318.3;0.1;243.4;50.04;20;2138.8
14-04-26;07:45;31.5;320.5;0.1;242.4;50.03;27;2138.8
14-04-26;07:48;31.7;312.1;0.1;243.4;50.02;34;2138.8
14-04-26;07:51;31.8;334.5;0.2;242.4;50.02;35;2138.8
14-04-26;07:54;31.8;322.4;0.1;241.4;50.02;27;2138.8
14-04-26;07:57;31.8;318.4;0.1;244.3;50.08;25;2138.8
14-04-26;08:00;31.9;308.2;0.1;244.3;50.15;21;2138.8
14-04-26;08:03;31.8;316.8;0.1;243.4;50.08;16;2138.8
14-04-26;08:06;31.9;317.2;0.1;245.3;50.07;16;2138.8
14-04-26;08:09;32.0;314.9;0.1;245.3;50.05;19;2138.8
14-04-26;08:12;32.0;321.5;0.2;243.4;50.02;32;2138.8
14-04-26;08:15;32.2;345.1;0.2;245.3;50.04;43;2138.8
14-04-26;08:18;32.2;339.6;0.2;244.3;50.05;44;2138.8
14-04-26;08:21;32.3;340.5;0.2;244.3;50.06;42;2138.8
14-04-26;08:24;32.3;336.7;0.2;244.3;50.04;46;2138.8
14-04-26;08:27;32.3;337.3;0.2;244.3;50.04;48;2138.8
14-04-26;08:30;32.5;347.9;0.3;244.3;50.05;49;2138.8
14-04-26;08:33;32.5;345.5;0.3;244.3;50.01;54;2138.8
14-04-26;08:36;32.5;342.6;0.3;243.4;50.04;52;2138.8
14-04-26;08:39;32.4;341.1;0.4;383.4;50.03;57;2138.8
14-04-26;08:42;32.4;340.4;0.3;244.3;50.06;60;2138.8
14-04-26;08:45;32.7;351.2;0.3;243.4;50.08;60;2138.8
14-04-26;08:48;32.6;347.9;0.3;244.3;50.03;61;2138.8
14-04-26;08:51;32.6;339.6;0.4;244.3;50.04;63;2138.9
14-04-26;08:54;32.9;337.7;0.3;243.4;50.03;57;2138.9
14-04-26;08:57;33.0;343.3;0.3;243.4;50.04;57;2138.9
14-04-26;09:00;33.0;351.8;0.3;243.4;50.03;52;2138.9
14-04-26;09:03;32.9;337.9;0.2;243.4;50.06;46;2138.9
14-04-26;09:06;32.7;339.4;0.2;244.3;50.03;47;2138.9
14-04-26;09:09;32.9;334.1;0.2;243.4;50.03;51;2138.9
14-04-26;09:12;32.9;336.7;0.3;243.4;50.02;55;2138.9
14-04-26;09:15;33.1;331.4;0.3;243.4;50.02;61;2138.9
14-04-26;09:18;33.0;335.0;0.3;245.3;50.04;63;2138.9
14-04-26;09:21;33.1;348.0;0.3;243.4;50.03;53;2138.9
14-04-26;09:24;32.7;338.2;0.2;243.4;50.02;41;2138.9
14-04-26;09:27;33.1;327.8;0.1;244.3;50.03;27;2138.9
14-04-26;09:30;32.7;331.9;0.1;242.4;50.04;24;2138.9
14-04-26;09:33;32.9;337.3;0.4;243.4;50.09;80;2138.9
14-04-26;09:36;33.3;366.2;0.6;243.4;49.99;138;2138.9
14-04-26;09:39;33.2;358.1;0.5;243.4;50.04;114;2138.9
14-04-26;09:42;33.3;353.1;0.5;243.4;50.03;116;2138.9
14-04-26;09:45;33.5;360.0;0.5;244.3;50.05;101;2138.9
14-04-26;09:48;33.3;353.9;0.4;243.4;50.07;82;2138.9
14-04-26;09:51;33.3;348.6;0.3;242.4;50.06;56;2138.9
14-04-26;09:54;33.2;345.1;0.3;242.4;50.05;56;2138.9
14-04-26;09:57;33.1;329.4;0.1;243.4;50.04;26;2138.9
14-04-26;10:00;33.0;316.6;0.2;243.4;50.05;48;2138.9
14-04-26;10:03;33.1;343.6;0.4;245.3;50.07;67;2138.9
14-04-26;10:06;33.1;380.5;0.6;244.3;50.07;126;2138.9
14-04-26;10:09;33.3;372.9;0.7;243.4;50.08;144;2138.9
14-04-26;10:12;33.3;364.8;0.7;244.3;50.07;155;2138.9
14-04-26;10:15;33.2;371.3;0.7;243.4;50.06;140;2139.0
14-04-26;10:18;33.0;362.6;0.5;244.3;50.08;103;2139.0
14-04-26;10:21;33.2;356.9;0.6;244.3;50.03;113;2139.0
14-04-26;10:24;33.1;368.7;0.6;244.3;50.07;136;2139.0
14-04-26;10:27;33.2;354.7;0.5;243.4;50.09;121;2139.0
14-04-26;10:30;33.1;355.8;0.3;243.4;50.09;58;2139.0
14-04-26;10:33;32.9;332.6;0.2;243.4;50.07;49;2139.0
14-04-26;10:36;32.9;334.1;0.2;243.4;50.08;38;2139.0
14-04-26;10:39;33.0;346.8;0.3;243.4;50.08;55;2139.0
14-04-26;10:42;32.9;336.1;0.4;242.4;50.09;82;2139.0
14-04-26;10:45;33.0;344.6;0.5;243.4;50.06;99;2139.0
14-04-26;10:48;33.0;364.7;0.6;243.4;50.07;118;2139.0
14-04-26;10:51;33.0;356.6;0.5;244.3;50.06;89;2139.0
14-04-26;10:54;33.0;357.7;0.5;243.4;50.05;109;2139.0
14-04-26;10:57;33.0;358.8;0.5;244.3;50.03;108;2139.0
14-04-26;11:00;33.1;358.7;0.7;244.3;50.06;143;2139.0
14-04-26;11:03;33.0;367.6;0.7;245.3;50.10;162;2139.0
14-04-26;11:06;32.9;360.9;0.8;244.3;50.06;182;2139.0
14-04-26;11:09;33.1;359.4;0.6;243.4;50.04;140;2139.1
14-04-26;11:12;33.1;359.7;0.5;243.4;50.05;123;2139.1
14-04-26;11:15;32.9;370.4;0.5;243.4;50.04;109;2139.1
14-04-26;11:18;33.0;374.8;0.7;243.4;50.06;155;2139.1
14-04-26;11:21;33.3;375.0;0.7;242.4;50.08;148;2139.1
14-04-26;11:24;33.1;367.6;0.6;243.4;50.05;113;2139.1
14-04-26;11:27;33.0;362.4;0.6;243.4;50.02;132;2139.1
14-04-26;11:30;33.1;368.8;0.7;243.4;50.04;172;2139.1
14-04-26;11:33;33.1;372.5;0.8;244.3;50.04;170;2139.1
14-04-26;11:36;33.2;372.8;0.9;244.3;50.01;198;2139.1
14-04-26;11:39;33.1;372.9;0.8;244.3;50.05;184;2139.1
14-04-26;11:42;33.1;362.5;0.5;243.4;10.05;106;2139.1
14-04-26;11:45;32.9;362.8;0.5;243.4;50.04;114;2139.1
14-04-26;11:48;33.0;355.8;0.5;243.4;50.08;122;2139.1
14-04-26;11:51;33.0;376.1;0.7;244.3;50.10;138;2139.1
14-04-26;11:54;33.0;369.4;0.7;244.3;50.04;158;2139.2
14-04-26;11:57;33.0;364.0;0.6;244.3;50.01;110;2139.2
14-04-26;12:00;33.0;372.6;0.6;243.4;50.04;138;2139.2
14-04-26;12:03;32.9;357.7;0.5;243.4;50.10;119;2139.2
14-04-26;12:06;32.7;353.0;0.5;243.4;50.05;112;2139.2
14-04-26;12:09;32.9;358.3;0.5;244.3;50.04;110;2139.2
14-04-26;12:12;33.0;359.9;0.5;241.4;50.04;103;2139.2
14-04-26;12:15;33.0;374.5;0.7;244.3;50.03;152;2139.2
14-04-26;12:18;33.0;365.3;0.6;244.3;50.05;130;2139.2
14-04-26;12:21;33.0;358.4;0.5;244.3;50.05;105;2139.2
14-04-26;12:24;33.2;367.9;0.6;242.4;50.04;129;2139.2
14-04-26;12:27;32.9;364.8;0.3;243.4;50.04;82;2139.2
14-04-26;12:30;33.0;362.5;0.4;244.3;50.02;102;2139.2
14-04-26;12:33;32.7;363.1;0.5;243.4;50.07;103;2139.2
14-04-26;12:36;32.9;354.3;0.5;244.3;50.03;95;2139.2
14-04-26;12:39;32.9;365.4;0.6;244.3;50.07;125;2139.2
14-04-26;12:42;32.9;361.6;0.6;244.3;50.04;134;2139.2
14-04-26;12:45;33.0;359.0;0.5;244.3;50.07;92;2139.3
14-04-26;12:48;33.1;365.7;0.5;244.3;50.04;105;2139.3
14-04-26;12:51;50.0;334.4;0.4;244.3;50.04;89;2139.3
14-04-26;12:54;32.9;370.7;0.7;244.3;49.99;134;2139.3
14-04-26;12:57;32.9;361.5;0.5;244.3;50.01;126;2139.3
14-04-26;13:00;33.0;364.7;0.6;244.3;50.01;136;2139.3
14-04-26;13:03;33.1;375.4;0.7;244.3;50.05;144;2139.3
14-04-26;13:06;32.9;366.9;0.7;243.4;50.02;162;2139.3
14-04-26;13:09;33.1;355.9;0.7;243.4;50.06;143;2139.3
14-04-26;13:12;33.0;354.4;0.5;244.3;50.05;110;2139.3
14-04-26;13:15;33.0;361.8;0.5;244.3;50.08;100;2139.3
14-04-26;13:18;32.9;348.7;0.4;244.3;50.06;80;2139.3
14-04-26;13:21;33.0;349.9;0.4;244.3;50.06;92;2139.3
14-04-26;13:24;33.0;356.8;0.5;244.3;50.05;88;2139.3
14-04-26;13:27;32.9;359.6;0.5;243.4;50.07;90;2139.3
14-04-26;13:30;32.9;337.5;0.1;244.3;50.01;24;2139.3
14-04-26;13:33;32.7;303.3;0.1;244.3;50.03;27;2139.3
14-04-26;13:36;32.7;319.1;0.2;246.3;50.04;40;2139.3
14-04-26;13:39;32.6;327.0;0.1;243.4;50.07;28;2139.3
14-04-26;13:42;32.5;338.5;0.2;244.3;50.05;40;2139.3
14-04-26;13:45;32.6;359.6;0.4;245.3;50.06;82;2139.3
14-04-26;13:48;32.7;357.7;0.5;242.4;50.05;117;2139.4
14-04-26;13:51;33.0;349.3;0.5;242.4;50.09;96;2139.4
14-04-26;13:54;33.0;364.4;0.5;244.3;50.09;105;2139.4
14-04-26;13:57;32.9;331.6;0.5;245.3;50.05;79;2139.4
14-04-26;14:00;32.7;356.5;0.4;244.3;50.04;69;2139.4
14-04-26;14:03;50.0;323.1;0.3;244.3;50.08;60;2139.4
14-04-26;14:06;33.0;342.6;0.4;242.4;50.07;67;2139.4
14-04-26;14:09;32.7;350.5;0.4;244.3;50.06;99;2139.4
14-04-26;14:12;32.9;369.7;0.6;245.3;50.05;137;2139.4
14-04-26;14:15;32.9;358.1;0.6;244.3;50.07;124;2139.4
14-04-26;14:18;33.0;366.3;0.5;245.3;50.02;111;2139.4
14-04-26;14:21;33.1;352.8;0.4;244.3;50.04;92;2139.4
14-04-26;14:24;32.9;352.7;0.3;245.3;50.04;64;2139.4
14-04-26;14:27;32.9;347.9;0.3;246.3;50.03;63;2139.4
14-04-26;14:30;32.7;342.0;0.4;244.3;50.06;67;2139.4
14-04-26;14:33;32.6;349.0;0.4;245.3;50.03;76;2139.4
14-04-26;14:36;32.9;338.9;0.5;245.3;50.03;100;2139.4
14-04-26;14:39;33.0;354.9;0.5;244.3;50.11;105;2139.4
14-04-26;14:42;33.1;358.5;0.5;244.3;50.03;116;2139.4
14-04-26;14:45;33.0;361.9;0.6;244.3;50.05;117;2139.4
14-04-26;14:48;33.0;368.1;0.5;245.3;50.06;129;2139.4
14-04-26;14:51;33.1;366.2;0.5;244.3;50.04;125;2139.5
14-04-26;14:54;33.2;361.5;0.5;244.3;50.01;111;2139.5
14-04-26;14:57;32.9;357.8;0.6;245.3;50.03;118;2139.5
14-04-26;15:00;32.9;356.8;0.4;245.3;50.01;70;2139.5
14-04-26;15:03;33.0;353.9;0.4;245.3;50.03;107;2139.5
14-04-26;15:06;32.9;352.7;0.4;245.3;50.05;63;2139.5
14-04-26;15:09;33.0;351.4;0.3;245.3;50.05;65;2139.5
14-04-26;15:12;33.1;328.5;0.1;243.4;50.04;33;2139.5
14-04-26;15:15;32.6;324.3;0.1;244.3;50.03;19;2139.5
14-04-26;15:18;32.7;328.5;0.2;245.3;50.03;38;2139.5
14-04-26;15:21;32.6;340.7;0.5;243.4;49.97;68;2139.5
14-04-26;15:24;32.6;353.6;0.4;243.4;49.99;57;2139.5
14-04-26;15:27;42.6;334.1;0.1;245.3;50.02;23;2139.5
14-04-26;15:30;32.7;360.4;0.4;245.3;50.03;83;2139.5
14-04-26;15:33;32.7;356.5;0.4;245.3;50.03;90;2139.5
14-04-26;15:36;32.9;349.3;0.5;244.3;50.04;85;2139.5
14-04-26;15:39;32.7;349.9;0.3;245.3;50.05;60;2139.5
14-04-26;15:42;32.6;332.0;0.1;245.3;50.04;33;2139.5
14-04-26;15:45;32.6;327.2;0.1;244.3;50.07;20;2139.5
14-04-26;15:48;32.6;314.5;0.1;244.3;50.05;22;2139.5
14-04-26;15:51;32.6;315.0;0.1;245.3;50.06;30;2139.5
14-04-26;15:54;32.5;325.1;0.1;244.3;50.05;21;2139.5
14-04-26;15:57;32.5;303.6;0.0;245.3;50.02;8;2139.5
14-04-26;16:00;32.4;295.7;0.0;244.3;50.02;11;2139.5
14-04-26;16:03;32.4;285.6;0.0;244.3;50.06;4;2139.5
14-04-26;16:06;32.3;295.3;0.0;245.3;50.03;3;2139.5
14-04-26;16:09;32.3;281.3;0.0;245.3;50.05;3;2139.5
14-04-26;16:12;32.2;290.0;0.0;245.3;50.04;1;2139.5
14-04-26;16:15;32.2;289.3;0.0;245.3;50.04;0;2139.5
14-04-26;16:18;32.0;269.6;0.0;244.3;50.01;6;2139.5
14-04-26;16:21;32.0;292.3;0.0;245.3;50.03;6;2139.5
14-04-26;16:24;32.0;283.0;0.0;245.3;50.02;10;2139.5
14-04-26;16:27;32.0;304.5;0.0;245.3;50.05;9;2139.5
14-04-26;16:30;31.9;298.9;0.1;244.3;50.03;17;2139.5
14-04-26;16:33;32.2;309.5;0.1;244.3;50.03;20;2139.5
14-04-26;16:36;32.0;315.2;0.0;244.3;50.02;0;2139.5
14-04-26;16:39;31.9;300.7;0.0;244.3;50.05;4;2139.5
14-04-26;16:42;32.0;302.7;0.1;244.3;50.08;23;2139.5
14-04-26;16:45;31.9;316.4;0.0;245.3;49.97;14;2139.5
14-04-26;16:48;31.9;320.5;0.1;245.3;50.03;28;2139.5
14-04-26;16:51;31.9;314.7;0.1;246.3;50.04;16;2139.5
14-04-26;16:54;31.9;291.5;0.2;245.3;19.04;32;2139.5
14-04-26;16:57;31.9;342.6;0.2;244.3;50.07;48;2139.5
14-04-26;17:00;32.2;336.6;0.3;245.3;50.08;51;2139.5
14-04-26;17:03;32.0;330.9;0.2;244.3;50.06;41;2139.5
14-04-26;17:06;31.9;326.0;0.3;244.3;50.04;50;2139.5
14-04-26;17:09;31.9;345.8;0.4;245.3;50.05;60;2139.5
14-04-26;17:12;32.3;336.6;0.3;245.3;50.04;67;2139.5
14-04-26;17:15;32.0;340.5;0.4;245.3;50.02;71;2139.5
14-04-26;17:18;32.4;355.0;0.4;245.3;50.03;72;2139.5
14-04-26;17:21;32.4;348.1;0.4;245.3;50.03;90;2139.6
14-04-26;17:24;32.5;360.7;0.4;245.3;50.04;90;2139.6
14-04-26;17:27;32.4;355.0;0.6;244.3;50.04;114;2139.6
14-04-26;17:30;32.5;364.4;0.6;245.3;49.98;139;2139.6
14-04-26;17:33;32.5;358.0;0.6;244.3;50.03;133;2139.6
14-04-26;17:36;32.5;362.8;0.5;245.3;50.03;117;2139.6
14-04-26;17:39;32.5;364.0;0.5;245.3;50.03;114;2139.6
14-04-26;17:42;32.5;360.6;0.5;245.3;50.02;122;2139.6
14-04-26;17:45;32.9;352.7;0.5;245.3;50.04;112;2139.6
14-04-26;17:48;32.7;361.2;0.5;246.3;50.02;108;2139.6
14-04-26;17:51;32.9;351.8;0.5;245.3;50.03;103;2139.6
14-04-26;17:54;32.7;355.2;0.5;245.3;50.06;112;2139.6
14-04-26;17:57;32.7;363.4;0.5;245.3;50.09;106;2139.6
14-04-26;18:00;32.7;350.0;0.5;244.3;50.07;99;2139.6
14-04-26;18:03;32.9;353.1;0.5;245.3;50.05;84;2139.6
14-04-26;18:06;32.7;343.5;0.4;245.3;50.04;73;2139.6
14-04-26;18:09;32.7;344.3;0.4;245.3;50.01;64;2139.6
14-04-26;18:12;32.6;337.3;0.3;245.3;50.02;63;2139.6
14-04-26;18:15;32.7;329.5;0.4;244.3;49.96;53;2139.6
14-04-26;18:18;32.6;332.0;0.2;246.3;50.09;45;2139.6
14-04-26;18:21;32.5;333.2;0.2;245.3;50.04;37;2139.6
14-04-26;18:24;32.7;328.7;0.1;245.3;50.05;28;2139.6
14-04-26;18:27;32.6;320.5;0.1;244.3;50.01;24;2139.6
14-04-26;18:30;32.5;299.7;0.1;245.3;50.04;20;2139.6
14-04-26;18:33;32.4;308.7;0.1;245.3;50.05;16;2139.7
14-04-26;18:36;32.3;316.4;0.1;244.3;50.04;15;2139.7
14-04-26;18:39;32.4;309.3;0.1;245.3;50.02;13;2139.7
14-04-26;18:42;32.3;305.2;0.0;246.3;50.02;12;2139.7
14-04-26;18:45;32.2;299.4;0.0;245.3;50.02;6;2139.7
14-04-26;18:48;32.3;285.0;0.0;245.3;50.01;2;2139.7
14-04-26;18:51;32.2;286.5;0.0;245.3;50.02;2;2139.7
14-04-26;18:54;32.2;278.9;0.0;245.3;50.04;2;2139.7
14-04-26;18:57;32.0;287.1;0.0;244.3;50.05;2;2139.7
14-04-26;19:00;31.9;252.0;0.0;244.3;50.05;0;2139.7
14-04-26;19:03;31.9;213.8;0.0;244.3;50.08;0;2139.7
14-04-26;19:06;31.8;213.7;0.0;244.3;50.06;0;2139.7
14-04-26;19:09;31.8;215.7;0.0;244.3;50.05;1;2139.7
14-04-26;19:12;31.8;212.1;0.0;245.3;50.06;2;2139.7
14-04-26;19:15;31.8;227.1;0.0;244.3;50.02;2;2139.7
14-04-26;19:18;31.7;243.3;0.0;245.3;50.05;1;2139.7
14-04-26;19:21;31.7;296.3;0.0;245.3;50.02;0;2139.7
14-04-26;19:24;31.6;285.7;0.0;244.3;50.02;0;2139.7
14-04-26;19:27;31.5;249.3;0.0;244.3;50.05;0;2139.7
14-04-26;19:30;31.5;228.9;0.0;244.3;50.02;0;2139.7
14-04-26;19:33;31.5;210.2;0.0;244.3;50.05;0;2139.7
14-04-26;19:36;31.4;185.0;0.0;244.3;50.03;0;2139.7
14-04-26;19:39;31.4;160.9;0.0;244.3;50.02;0;2139.7
14-04-26;19:42;31.2;157.4;0.0;244.3;50.02;0;2139.7
14-04-26;19:45;31.2;146.1;0.0;245.3;50.02;0;2139.7
14-04-26;19:48;31.1;121.1;0.0;244.3;50.02;0;2139.7
14-04-27;05:48;26.4;325.6;0.0;240.4;50.06;5;2139.7
14-04-27;05:51;26.8;304.6;0.0;239.5;50.07;4;2139.7
14-04-27;05:54;26.8;313.7;0.0;239.5;50.06;4;2139.7
14-04-27;05:57;26.8;314.5;0.0;242.4;50.08;5;2139.7
14-04-27;06:00;26.8;297.0;0.0;243.4;50.06;7;2139.7
14-04-27;06:03;27.5;303.9;0.0;245.3;50.07;10;2139.7
14-04-27;06:06;27.5;298.2;0.0;245.3;50.06;14;2139.7
14-04-27;06:09;27.9;312.7;0.1;245.3;50.11;16;2139.7
14-04-27;06:12;28.3;324.3;0.1;244.3;50.05;18;2139.7
14-04-27;06:15;28.3;325.1;0.1;244.3;50.09;21;2139.7
14-04-27;06:18;28.3;318.1;0.1;244.3;50.08;26;2139.7
14-04-27;06:21;29.0;329.5;0.1;244.3;50.06;30;2139.7
14-04-27;06:24;29.0;334.4;0.1;244.3;50.06;32;2139.7
14-04-27;06:27;29.4;327.6;0.2;244.3;50.07;34;2139.7
14-04-27;06:30;30.1;336.0;0.2;245.3;50.09;41;2139.7
14-04-27;06:33;29.4;332.9;0.2;245.3;50.07;47;2139.7
14-04-27;06:36;30.2;333.2;0.3;243.4;50.06;51;2139.7
14-04-27;06:39;30.2;342.3;0.3;243.4;50.05;58;2139.7
14-04-27;06:42;30.3;344.6;0.4;245.3;50.07;64;2139.7
14-04-27;06:45;30.3;344.3;0.4;244.3;50.05;67;2139.7
14-04-27;06:48;30.2;346.5;0.4;245.3;50.05;64;2139.7
14-04-27;06:51;30.5;344.9;0.4;245.3;50.04;68;2139.7
14-04-27;06:54;30.5;350.3;0.4;245.3;50.05;70;2139.7
14-04-27;06:57;30.5;348.0;0.4;245.3;50.08;75;2139.7
14-04-27;07:00;30.8;345.9;0.4;245.3;50.07;80;2139.7
14-04-27;07:03;30.9;356.3;0.4;244.3;50.06;90;2139.7
14-04-27;07:06;30.8;352.2;0.5;243.4;50.01;95;2139.7
14-04-27;07:09;31.0;363.1;0.4;244.3;50.03;97;2139.7
14-04-27;07:12;31.0;364.0;0.5;243.4;50.02;98;2139.7
14-04-27;07:15;31.2;364.4;0.5;245.3;50.03;120;2139.7
14-04-27;07:18;31.2;355.0;0.4;245.3;50.05;92;2139.7
14-04-27;07:21;31.5;357.7;0.4;245.3;50.07;91;2139.7
14-04-27;07:24;31.4;348.6;0.5;245.3;50.04;93;2139.7
14-04-27;07:27;31.5;346.1;0.5;244.3;50.03;95;2139.7
14-04-27;07:30;31.2;349.0;0.4;244.3;50.04;92;2139.7
14-04-27;07:33;31.5;350.6;0.4;244.3;50.04;93;2139.7
14-04-27;07:36;31.6;350.2;0.5;244.3;50.05;102;2139.8
14-04-27;07:39;31.7;365.7;0.6;244.3;50.05;114;2139.8
14-04-27;07:42;31.6;362.8;0.5;245.3;50.04;103;2139.8
14-04-27;07:45;31.7;363.7;0.5;245.3;50.00;99;2139.8
14-04-27;07:48;31.6;346.2;0.5;245.3;50.02;100;2139.8
14-04-27;07:51;31.6;355.5;0.5;244.3;50.02;106;2139.8
14-04-27;07:54;31.8;360.2;0.5;244.3;50.02;109;2139.8
14-04-27;07:57;31.9;349.6;0.5;243.4;50.06;113;2139.8
14-04-27;08:00;31.9;353.9;0.5;244.3;50.04;119;2139.8
14-04-27;08:03;31.8;358.7;0.5;244.3;50.01;119;2139.8
14-04-27;08:06;31.9;360.6;0.5;244.3;50.04;125;2139.8
14-04-27;08:09;31.9;363.7;0.6;245.3;50.04;126;2139.8
14-04-27;08:12;31.9;363.8;0.5;245.3;50.06;129;2139.8
14-04-27;08:15;32.0;372.2;0.6;246.3;50.05;138;2139.8
14-04-27;08:18;32.0;370.8;0.6;244.3;50.03;149;2139.8
14-04-27;08:21;32.3;361.5;0.7;245.3;50.06;165;2139.8
14-04-27;08:24;32.3;371.7;0.8;244.3;50.03;175;2139.9
14-04-27;08:27;32.4;365.7;0.8;245.3;50.10;183;2139.9
14-04-27;08:30;32.4;368.2;0.9;244.3;50.06;200;2139.9
14-04-27;08:33;32.4;367.5;0.9;244.3;50.03;203;2139.9
14-04-27;08:36;32.3;380.2;0.9;245.3;10.02;205;2139.9
14-04-27;08:39;32.3;367.5;0.8;245.3;50.04;197;2139.9
14-04-27;08:42;32.4;367.0;0.8;245.3;50.04;190;2139.9
14-04-27;08:45;32.4;366.0;0.8;246.3;50.04;173;2139.9
14-04-27;08:48;32.5;366.6;0.7;246.3;50.03;163;2139.9
14-04-27;08:51;32.6;350.3;0.8;245.3;50.05;170;2139.9
14-04-27;08:54;32.9;366.7;0.8;245.3;50.05;165;2139.9
14-04-27;08:57;32.4;355.9;0.8;245.3;50.05;170;2140.0
14-04-27;09:00;32.6;364.5;0.7;245.3;50.05;166;2140.0
14-04-27;09:03;32.5;365.9;0.7;244.3;50.04;151;2140.0
14-04-27;09:06;32.4;358.3;0.7;245.3;50.04;149;2140.0
14-04-27;09:09;32.6;358.7;0.7;245.3;50.04;162;2140.0
14-04-27;09:12;32.5;365.1;0.7;245.3;50.05;173;2140.0
14-04-27;09:15;32.7;369.2;0.7;245.3;50.05;173;2140.0
14-04-27;09:18;32.6;375.0;0.7;245.3;49.98;163;2140.0
14-04-27;09:21;32.5;374.5;0.9;244.3;50.03;204;2140.0
14-04-27;09:24;32.5;371.0;1.1;246.3;50.03;248;2140.0
14-04-27;09:27;32.7;370.4;1.1;245.3;50.05;270;2140.0
14-04-27;09:30;32.9;377.6;1.3;244.3;50.04;319;2140.1
14-04-27;09:33;32.9;379.6;1.7;245.3;50.03;401;2140.1
14-04-27;09:36;33.1;378.5;1.7;245.3;50.04;416;2140.1
14-04-27;09:39;33.2;388.9;2.3;246.3;50.05;564;2140.1
14-04-27;09:42;33.3;365.4;2.0;246.3;50.04;475;2140.1
14-04-27;09:45;33.7;361.3;3.9;248.2;50.04;999;2140.2
14-04-27;09:48;33.8;360.3;1.9;245.3;50.03;460;2140.2
14-04-27;09:51;33.9;381.8;4.3;248.2;50.04;1063;2140.2
14-04-27;09:54;33.9;347.6;1.8;245.3;50.04;436;2140.3
14-04-27;09:57;33.9;357.8;2.2;246.3;50.07;550;2140.3
14-04-27;10:00;34.2;371.4;3.6;247.3;50.07;912;2140.3
14-04-27;10:03;34.6;361.8;2.5;247.3;50.04;612;2140.4
14-04-27;10:06;34.5;368.2;2.1;245.3;50.07;496;2140.4
14-04-27;10:09;34.7;369.7;1.7;245.3;50.06;391;2140.4
14-04-27;10:12;34.4;361.6;1.2;244.3;50.07;291;2140.5
14-04-27;10:15;34.0;364.8;1.2;245.3;50.05;280;2140.5
14-04-27;10:18;34.1;359.7;1.1;245.3;50.07;271;2140.5
14-04-27;10:21;34.4;363.8;1.4;246.3;50.06;343;2140.5
14-04-27;10:24;34.4;365.0;0.7;247.3;50.06;674;2140.5
14-04-27;10:27;34.8;335.3;3.1;246.3;50.04;771;2140.6
14-04-27;10:30;35.4;342.3;3.6;247.3;50.05;881;2140.6
14-04-27;10:33;35.5;351.8;5.0;248.2;50.06;1187;2140.7
14-04-27;10:36;35.7;349.8;3.5;247.3;50.05;867;2140.7
14-04-27;10:39;35.9;352.5;2.9;247.3;50.04;720;2140.7
14-04-27;10:42;35.7;360.2;2.7;246.3;50.04;670;2140.8
14-04-27;10:45;36.0;361.3;3.1;247.3;50.00;750;2140.8
14-04-27;10:48;35.7;360.4;1.9;246.3;50.10;465;2140.8
14-04-27;10:51;35.4;368.7;1.2;247.3;50.03;303;2140.9
14-04-27;10:54;35.0;358.5;1.2;245.3;50.04;293;2140.9
14-04-27;10:57;34.9;364.4;1.2;245.3;50.03;307;2140.9
14-04-27;11:00;35.2;366.9;1.5;247.3;50.02;380;2140.9
14-04-27;11:03;35.2;363.8;1.8;246.3;50.04;440;2140.9
14-04-27;11:06;35.3;378.0;2.1;243.4;50.02;516;2140.9
14-04-27;11:09;35.2;371.4;1.8;245.3;50.03;452;2141.0
14-04-27;11:12;35.2;371.9;1.9;244.3;50.03;461;2141.0
14-04-27;11:15;35.0;371.0;1.8;245.3;50.04;438;2141.0
14-04-27;11:18;34.9;366.7;1.8;245.3;50.02;442;2141.0
14-04-27;11:21;34.8;364.7;1.8;245.3;50.04;451;2141.1
14-04-27;11:24;34.9;361.0;2.4;245.3;50.01;582;2141.1
14-04-27;11:27;35.6;374.5;2.7;246.3;50.09;692;2141.1
14-04-27;11:30;35.4;365.7;2.5;246.3;50.05;616;2141.2
14-04-27;11:33;35.6;368.1;2.4;246.3;50.04;605;2141.2
14-04-27;11:36;35.6;364.8;2.0;246.3;50.04;514;2141.2
14-04-27;11:39;35.3;361.6;1.9;246.3;50.08;479;2141.2
14-04-27;11:42;35.5;360.9;2.6;246.3;50.06;633;2141.3
14-04-27;11:45;36.1;361.6;2.6;246.3;50.03;648;2141.3
